Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2019 02:30,9.19264,-0.66798,9.216877316,0.21264,0.06202,0.2215,8.98,-0.73,9.009622634,9.23264,0.77202,9.264861372,0.21264,0.06202,0.2215,9.02,0.71,9.047900309
06/04/2019 03:00,9.05016,-0.63912,9.072699179,0.14016,0.04088,0.146,8.91,-0.68,8.935910698,9.08016,0.70088,9.107169615,0.14016,0.04088,0.146,8.94,0.66,8.964329311
06/04/2019 03:30,8.59392,-0.48344,8.60750691,0.67392,0.19656,0.702,7.92,-0.68,7.949138318,8.62392,0.85656,8.666353974,0.67392,0.19656,0.702,7.95,0.66,7.977349184
06/04/2019 04:00,8.39312,-0.66034,8.419056494,0.27312,0.07966,0.2845,8.12,-0.74,8.15364949,8.42312,0.80966,8.461944212,0.27312,0.07966,0.2845,8.15,0.73,8.18262794
06/04/2019 04:30,8.43648,-0.55186,8.45451029,0.57648,0.16814,0.6005,7.86,-0.72,7.892908209,8.46648,0.96814,8.521653516,0.57648,0.16814,0.6005,7.89,0.8,7.930453959
06/04/2019 05:00,8.54936,-1.01102,8.608932445,0.33936,0.09898,0.3535,8.21,-1.11,8.284696736,8.57936,1.19898,8.662734617,0.33936,0.09898,0.3535,8.24,1.1,8.313098099
06/04/2019 05:30,8.42488,-0.89566,8.472355626,0.73488,0.21434,0.7655,7.69,-1.11,7.769697549,8.44488,1.31434,8.5465483,0.73488,0.21434,0.7655,7.71,1.1,7.788074216
06/04/2019 06:00,8.72256,-0.85842,8.764698389,0.14256,0.04158,0.1485,8.58,-0.9,8.627073664,8.75256,0.93158,8.80199681,0.14256,0.04158,0.1485,8.61,0.89,8.655876616
06/04/2019 06:30,9.61216,-0.60562,9.631219832,0.15216,0.04438,0.1585,9.46,-0.65,9.482304572,9.64216,0.68438,9.666417405,0.15216,0.04438,0.1585,9.49,0.64,9.511556129
06/04/2019 07:00,9.4824,-0.5068,9.495933656,0.6624,0.1932,0.69,8.82,-0.7,8.847734173,9.5124,0.8732,9.552394045,0.6624,0.1932,0.69,8.85,0.68,8.876085849
06/04/2019 07:30,10.05352,-0.14314,10.05453895,0.50352,0.14686,0.5245,9.55,-0.29,9.554402127,10.08352,0.82686,10.11736493,0.50352,0.14686,0.5245,9.58,0.68,9.60410329
06/04/2019 08:00,10.60344,-0.32108,10.60830016,0.37344,0.10892,0.389,10.23,-0.43,10.23903316,10.64344,0.53892,10.65707511,0.37344,0.10892,0.389,10.27,0.43,10.27899801
06/04/2019 08:30,10.68048,-0.27236,10.68395212,0.54048,0.15764,0.563,10.14,-0.43,10.14911326,10.72048,0.58764,10.73657358,0.54048,0.15764,0.563,10.18,0.43,10.18907749
06/04/2019 09:00,11.12248,0.23114,11.12488144,0.79248,0.23114,0.8255,10.33,0,10.33,11.14248,0.23114,11.14487713,0.79248,0.23114,0.8255,10.35,0,10.35
06/04/2019 09:30,11.64568,1.74374,11.77550389,0.83568,0.24374,0.8705,10.81,1.5,10.91357412,11.64568,0.83374,11.6754865,0.83568,0.24374,0.8705,10.81,0.59,10.82608886
06/04/2019 10:00,11.3708,0.4944,11.38154313,1.4208,0.4144,1.48,9.95,0.08,9.950321603,11.4008,0.2744,11.40410172,1.4208,0.4144,1.48,9.98,-0.14,9.980981916
06/04/2019 10:30,11.18096,0.80528,11.20992161,2.04096,0.59528,2.126,9.14,0.21,9.142412154,11.20096,0.22528,11.20322525,2.04096,0.59528,2.126,9.16,-0.37,9.167469662
06/04/2019 11:00,11.25408,0.18244,11.25555867,1.89408,0.55244,1.973,9.36,-0.37,9.36731018,11.27408,0.90244,11.31014049,1.89408,0.55244,1.973,9.38,0.35,9.386527579
06/04/2019 11:30,10.7956,0.4133,10.80350852,2.6856,0.7833,2.7975,8.11,-0.37,8.11843581,10.8156,1.1333,10.87481367,2.6856,0.7833,2.7975,8.13,0.35,8.137530338
06/04/2019 12:00,10.53352,0.26186,10.53677438,2.78352,0.81186,2.8995,7.75,-0.55,7.769491618,10.55352,1.39186,10.64490764,2.78352,0.81186,2.8995,7.77,0.58,7.79161729
06/04/2019 12:30,10.3752,0.2611,10.37848487,3.0552,0.8911,3.1825,7.32,-0.63,7.347060637,10.3852,1.5111,10.4945606,3.0552,0.8911,3.1825,7.33,0.62,7.356174277
06/04/2019 13:00,10.17912,0.59266,10.19635866,3.36912,0.98266,3.5095,6.81,-0.39,6.821158259,10.17912,1.37266,10.27125501,3.36912,0.98266,3.5095,6.81,0.39,6.821158259
06/04/2019 13:30,9.86712,0.35666,9.873563868,2.45712,0.71666,2.5595,7.41,-0.36,7.418739785,9.86712,1.07666,9.925686568,2.45712,0.71666,2.5595,7.41,0.36,7.418739785
06/04/2019 14:00,9.72632,0.26226,9.72985514,2.95632,0.86226,3.0795,6.77,-0.6,6.796535882,9.73632,1.45226,9.844033028,2.95632,0.86226,3.0795,6.78,0.59,6.805622675
06/04/2019 14:30,9.69928,0.24104,9.70227462,3.56928,1.04104,3.718,6.13,-0.8,6.181981883,9.70928,1.83104,9.880426388,3.56928,1.04104,3.718,6.14,0.79,6.190613863
06/04/2019 15:00,9.87152,0.29586,9.875952625,3.55152,1.03586,3.6995,6.32,-0.74,6.363175308,9.87152,1.76586,10.02821862,3.55152,1.03586,3.6995,6.32,0.73,6.362020119
06/04/2019 15:30,9.57232,0.01026,9.572325499,2.81232,0.82026,2.9295,6.76,-0.81,6.808355161,9.58232,1.62026,9.718338286,2.81232,0.82026,2.9295,6.77,0.8,6.81710349
06/04/2019 16:00,9.20456,-0.26242,9.208300009,2.25456,0.65758,2.3485,6.95,-0.92,7.010627647,9.21456,1.56758,9.346947258,2.25456,0.65758,2.3485,6.96,0.91,7.01923785
06/04/2019 16:30,10.07208,-0.53106,10.08607061,1.64208,0.47894,1.7105,8.43,-1.01,8.49028857,10.10208,1.46894,10.20832038,1.64208,0.47894,1.7105,8.46,0.99,8.51772857
06/04/2019 17:00,9.206,-0.8595,9.246035705,0.996,0.2905,1.0375,8.21,-1.15,8.290150783,9.226,1.4205,9.334714578,0.996,0.2905,1.0375,8.23,1.13,8.307213733
06/04/2019 17:30,9.31592,-1.05744,9.37574236,0.62592,0.18256,0.652,8.69,-1.24,8.778023696,9.34592,1.41256,9.452065721,0.62592,0.18256,0.652,8.72,1.23,8.806321593
06/04/2019 18:00,9.41632,-1.05024,9.474707721,0.37632,0.10976,0.392,9.04,-1.16,9.114120912,9.45632,1.24976,9.538547479,0.37632,0.10976,0.392,9.08,1.14,9.151284063
06/04/2019 18:30,9.35872,-0.96704,9.408549644,0.31872,0.09296,0.332,9.04,-1.06,9.10193386,9.39872,1.14296,9.467961512,0.31872,0.09296,0.332,9.08,1.05,9.140508739
06/04/2019 19:00,9.67984,-0.48588,9.692026713,0.21984,0.06412,0.229,9.46,-0.55,9.475974884,9.70984,0.61412,9.729241296,0.21984,0.06412,0.229,9.49,0.55,9.505924468
06/04/2019 19:30,9.61456,-0.68492,9.63892522,0.15456,0.04508,0.161,9.46,-0.73,9.488124156,9.64456,0.75508,9.674072741,0.15456,0.04508,0.161,9.49,0.71,9.516522474
06/04/2019 20:00,9.60352,-0.68814,9.628142762,0.14352,0.04186,0.1495,9.46,-0.73,9.488124156,9.63352,0.75186,9.662815379,0.14352,0.04186,0.1495,9.49,0.71,9.516522474
06/04/2019 20:30,9.64776,-0.65982,9.670296554,0.13776,0.04018,0.1435,9.51,-0.7,9.535727555,9.69776,0.72018,9.72446442,0.13776,0.04018,0.1435,9.56,0.68,9.584153588
06/04/2019 21:00,9.49776,-0.69982,9.523507392,0.13776,0.04018,0.1435,9.36,-0.74,9.389206569,9.54776,0.77018,9.578773317,0.13776,0.04018,0.1435,9.41,0.73,9.438273147
06/04/2019 21:30,9.17728,-1.07996,9.240605056,0.13728,0.04004,0.143,9.04,-1.12,9.109116313,9.22728,1.15004,9.298671314,0.13728,0.04004,0.143,9.09,1.11,9.157521499
06/04/2019 22:00,8.94832,-0.72424,8.977580654,1.52832,0.44576,1.592,7.42,-1.17,7.511677576,8.97832,1.82576,9.162075616,1.52832,0.44576,1.592,7.45,1.38,7.576734125
06/04/2019 22:30,8.63728,-1.49996,8.766554956,0.13728,0.04004,0.143,8.5,-1.54,8.638379478,8.67728,1.57004,8.818175197,0.13728,0.04004,0.143,8.54,1.53,8.675972568
06/04/2019 23:00,8.68728,-1.38996,8.79777373,0.13728,0.04004,0.143,8.55,-1.43,8.668760004,8.67728,1.46004,8.799255934,0.13728,0.04004,0.143,8.54,1.42,8.657251296
06/04/2019 23:30,8.38384,-1.59638,8.53447141,0.18384,0.05362,0.1915,8.2,-1.65,8.364358911,8.41384,1.68362,8.580634,0.18384,0.05362,0.1915,8.23,1.63,8.389862931
07/04/2019 00:00,7.56608,-1.60406,7.734246896,0.46608,0.13594,0.4855,7.1,-1.74,7.310102598,7.59608,1.86594,7.821902802,0.46608,0.13594,0.4855,7.13,1.73,7.336879446
07/04/2019 00:30,7.36888,-1.55366,7.530886525,0.63888,0.18634,0.6655,6.73,-1.74,6.951294843,7.39888,1.91634,7.643021932,0.63888,0.18634,0.6655,6.76,1.73,6.977857837
07/04/2019 01:00,7.5296,-1.6997,7.71905799,0.3096,0.0903,0.3225,7.22,-1.79,7.438581854,7.5496,1.8603,7.775421291,0.3096,0.0903,0.3225,7.24,1.77,7.45322078
07/04/2019 01:30,7.66712,-1.72084,7.857863539,0.23712,0.06916,0.247,7.43,-1.79,7.642578099,7.69712,1.83916,7.913795916,0.23712,0.06916,0.247,7.46,1.77,7.66710506
07/04/2019 02:00,7.54896,-1.75322,7.749875964,0.22896,0.06678,0.2385,7.32,-1.82,7.542864177,7.57896,1.87678,7.807876654,0.22896,0.06678,0.2385,7.35,1.81,7.569583872
07/04/2019 02:30,7.62672,-1.70804,7.815641919,0.48672,0.14196,0.507,7.14,-1.85,7.375777925,7.66672,1.98196,7.918760067,0.48672,0.14196,0.507,7.18,1.84,7.412017269
07/04/2019 03:00,7.94112,-1.82884,8.148990281,0.14112,0.04116,0.147,7.8,-1.87,8.021028612,7.97112,1.88116,8.190086507,0.14112,0.04116,0.147,7.83,1.84,8.043289128
07/04/2019 03:30,7.49432,-1.75874,7.69792171,0.24432,0.07126,0.2545,7.25,-1.83,7.477392594,7.53432,1.91126,7.772959067,0.24432,0.07126,0.2545,7.29,1.84,7.518623544
07/04/2019 04:00,7.33552,-1.68464,7.526477636,0.39552,0.11536,0.412,6.94,-1.8,7.169630395,7.35552,1.89536,7.59579252,0.39552,0.11536,0.412,6.96,1.78,7.184010022
07/04/2019 04:30,7.31584,-1.78288,7.529951925,0.19584,0.05712,0.204,7.12,-1.84,7.353910524,7.34584,1.88712,7.584364654,0.19584,0.05712,0.204,7.15,1.83,7.38047424
07/04/2019 05:00,7.18496,-1.69272,7.381663173,0.50496,0.14728,0.526,6.68,-1.84,6.928780556,7.21496,1.97728,7.480994854,0.50496,0.14728,0.526,6.71,1.83,6.955070093
07/04/2019 05:30,7.58648,-1.57936,7.749132648,0.27648,0.08064,0.288,7.31,-1.66,7.496112326,7.61648,1.73064,7.810626249,0.27648,0.08064,0.288,7.34,1.65,7.523170874
07/04/2019 06:00,7.98336,4.56098,9.194377382,0.24336,0.07098,0.2535,7.74,4.49,8.948055655,7.58336,7.85098,10.91536696,0.24336,0.07098,0.2535,7.34,7.78,10.69598055
07/04/2019 06:30,8.33112,4.76116,9.595634685,0.38112,0.11116,0.397,7.95,4.65,9.21004886,7.88112,7.95116,11.1952221,0.38112,0.11116,0.397,7.5,7.84,10.84968202
07/04/2019 07:00,8.10512,4.76316,9.401099053,0.52512,0.15316,0.547,7.58,4.61,8.871781106,7.66512,8.04316,11.11064748,0.52512,0.15316,0.547,7.14,7.89,10.64103848
07/04/2019 07:30,8.36088,4.77984,9.630741654,0.41088,0.11984,0.428,7.95,4.66,9.215101736,7.90088,7.93984,11.20111441,0.41088,0.11984,0.428,7.49,7.82,10.82831935
07/04/2019 08:00,8.65848,5.00664,10.00178584,0.70848,0.20664,0.738,7.95,4.8,9.286684015,8.19848,7.82664,11.33452108,0.70848,0.20664,0.738,7.49,7.62,10.68477889
07/04/2019 08:30,8.89872,2.90296,9.360256108,0.55872,0.16296,0.582,8.34,2.74,8.778564803,8.61872,5.33296,10.13522554,0.55872,0.16296,0.582,8.06,5.17,9.575620084
07/04/2019 09:00,9.09608,-0.91906,9.142392611,0.82608,0.24094,0.8605,8.27,-1.16,8.350958029,9.12608,1.39094,9.231470644,0.82608,0.24094,0.8605,8.3,1.15,8.379289946
07/04/2019 09:30,9.57576,-1.00082,9.627918791,0.78576,0.22918,0.8185,8.79,-1.23,8.875640822,9.60576,1.43918,9.712974017,0.78576,0.22918,0.8185,8.82,1.21,8.902611976
07/04/2019 10:00,9.71576,-0.52082,9.729709443,1.26576,0.36918,1.3185,8.45,-0.89,8.496740552,9.74576,1.23918,9.824225417,1.26576,0.36918,1.3185,8.48,0.87,8.524511716
07/04/2019 10:30,9.91856,-0.14792,9.919662938,1.13856,0.33208,1.186,8.78,-0.48,8.79311094,9.94856,0.79208,9.980041924,1.13856,0.33208,1.186,8.81,0.46,8.822000907
07/04/2019 11:00,10.15424,0.37582,10.16119238,1.25424,0.36582,1.3065,8.9,0.01,8.900005618,10.17424,1.12582,10.23633871,1.25424,0.36582,1.3065,8.92,0.76,8.952318136
07/04/2019 11:30,10.34672,-0.10554,10.34725826,1.14672,0.33446,1.1945,9.2,-0.44,9.210515729,10.37672,0.76446,10.40484104,1.14672,0.33446,1.1945,9.23,0.43,9.240010823
07/04/2019 12:00,10.64968,-0.10176,10.65016616,0.91968,0.26824,0.958,9.73,-0.37,9.737032402,10.67968,0.62824,10.69814238,0.91968,0.26824,0.958,9.76,0.36,9.766637088
07/04/2019 12:30,10.63048,-0.10736,10.63102211,0.90048,0.26264,0.938,9.73,-0.37,9.737032402,10.66048,0.62264,10.67864759,0.90048,0.26264,0.938,9.76,0.36,9.766637088
07/04/2019 13:00,10.2984,-0.0188,10.29841716,1.7184,0.5012,1.79,8.58,-0.52,8.595743133,10.3284,1.0212,10.37876178,1.7184,0.5012,1.79,8.61,0.52,8.625688378
07/04/2019 13:30,10.39288,0.00834,10.39288335,2.46288,0.71834,2.5655,7.93,-0.71,7.961720919,10.40288,1.77834,10.55378631,2.46288,0.71834,2.5655,7.94,1.06,8.010443184
07/04/2019 14:00,10.09112,-0.69884,10.11528943,1.34112,0.39116,1.397,8.75,-1.09,8.817630067,10.12112,1.45116,10.22462397,1.34112,0.39116,1.397,8.78,1.06,8.843754859
07/04/2019 14:30,9.71216,-0.42312,9.721372455,2.01216,0.58688,2.096,7.7,-1.01,7.765957765,9.73216,1.57688,9.859081539,2.01216,0.58688,2.096,7.72,0.99,7.783219128
07/04/2019 15:00,9.50088,-0.45016,9.511538509,2.09088,0.60984,2.178,7.41,-1.06,7.485432519,9.51088,1.65984,9.654631386,2.09088,0.60984,2.178,7.42,1.05,7.493924206
07/04/2019 15:30,9.28616,-0.31112,9.291370362,2.39616,0.69888,2.496,6.89,-1.01,6.963634109,9.30616,1.69888,9.459958097,2.39616,0.69888,2.496,6.91,1,6.981983959
07/04/2019 16:00,9.15632,-0.65274,9.179556931,1.39632,0.40726,1.4545,7.76,-1.06,7.832062308,9.18632,1.45726,9.30118712,1.39632,0.40726,1.4545,7.79,1.05,7.86044528
07/04/2019 16:30,9.0848,-0.4936,9.098199382,1.3248,0.3864,1.38,7.76,-0.88,7.809737512,9.1148,1.2564,9.20098473,1.3248,0.3864,1.38,7.79,0.87,7.838430965
07/04/2019 17:00,8.98144,-0.42458,8.991469994,1.08144,0.31542,1.1265,7.9,-0.74,7.934582535,9.01144,1.14542,9.083943959,1.08144,0.31542,1.1265,7.93,0.83,7.973318004
07/04/2019 17:30,9.0444,-0.5608,9.061769584,0.6144,0.1792,0.64,8.43,-0.74,8.462416912,9.0844,0.9192,9.130785946,0.6144,0.1792,0.64,8.47,0.74,8.502264404
07/04/2019 18:00,9.13896,-0.60322,9.158846229,0.46896,0.13678,0.4885,8.67,-0.74,8.701522855,9.18896,0.87678,9.230694939,0.46896,0.13678,0.4885,8.72,0.74,8.751342754
07/04/2019 18:30,9.08472,-0.70904,9.112347403,0.41472,0.12096,0.432,8.67,-0.83,8.709638339,9.13472,0.94096,9.183055875,0.41472,0.12096,0.432,8.72,0.82,8.758470186
07/04/2019 19:00,9.59576,-0.86832,9.634967026,0.24576,0.07168,0.256,9.35,-0.94,9.397132541,9.63576,0.99168,9.68665577,0.24576,0.07168,0.256,9.39,0.92,9.434961579
07/04/2019 19:30,9.6348,-1.0161,9.688231534,0.1848,0.0539,0.1925,9.45,-1.07,9.510383799,9.6848,1.1039,9.747509746,0.1848,0.0539,0.1925,9.5,1.05,9.557850177
07/04/2019 20:00,9.77784,-0.97688,9.826517674,0.14784,0.04312,0.154,9.63,-1.02,9.683868029,9.83784,1.03312,9.891937768,0.14784,0.04312,0.154,9.69,0.99,9.740441468
07/04/2019 20:30,9.99352,-1.01814,10.04525017,0.14352,0.04186,0.1495,9.85,-1.06,9.906871353,10.03352,1.03186,10.08643934,0.14352,0.04186,0.1495,9.89,0.99,9.939426543
07/04/2019 21:00,9.75544,-1.04758,9.811525541,0.14544,0.04242,0.1515,9.61,-1.09,9.671618272,9.78544,1.08242,9.845124126,0.14544,0.04242,0.1515,9.64,1.04,9.695937294
07/04/2019 21:30,9.55872,-1.12954,9.62522668,0.13872,0.04046,0.1445,9.42,-1.17,9.492381155,9.60872,1.17046,9.679745691,0.13872,0.04046,0.1445,9.47,1.13,9.537179877
07/04/2019 22:00,9.38968,-0.50926,9.403480007,0.13968,0.04074,0.1455,9.25,-0.55,9.266336925,9.34968,2.22074,9.609797201,0.13968,0.04074,0.1455,9.21,2.18,9.464486251
07/04/2019 22:30,9.28616,-1.21862,9.365778251,0.17616,0.05138,0.1835,9.11,-1.27,9.198097629,9.30616,1.27138,9.392604594,0.17616,0.05138,0.1835,9.13,1.22,9.211150851
07/04/2019 23:00,8.99472,-1.10904,9.062833861,0.41472,0.12096,0.432,8.58,-1.23,8.667715962,9.02472,1.31096,9.119440071,0.41472,0.12096,0.432,8.61,1.19,8.691846754
07/04/2019 23:30,8.43208,-0.96606,8.487240132,0.56208,0.16394,0.5855,7.87,-1.13,7.95071066,8.45208,1.26394,8.546063459,0.56208,0.16394,0.5855,7.89,1.1,7.966310313
08/04/2019 00:00,8.42576,-0.93832,8.477846189,0.24576,0.07168,0.256,8.18,-1.01,8.242117446,8.45576,1.07168,8.523401621,0.24576,0.07168,0.256,8.21,1,8.270677119
08/04/2019 00:30,8.61632,-1.02274,8.676806293,0.19632,0.05726,0.2045,8.42,-1.08,8.488981093,8.64632,1.12726,8.719493371,0.19632,0.05726,0.2045,8.45,1.07,8.517476152
08/04/2019 01:00,8.24992,-0.98294,8.30827004,0.22992,0.06706,0.2395,8.02,-1.05,8.088442372,8.27992,1.10706,8.353601442,0.22992,0.06706,0.2395,8.05,1.04,8.116902118
08/04/2019 01:30,8.62032,-0.92824,8.670152617,0.28032,0.08176,0.292,8.34,-1.01,8.400934472,8.65032,1.08176,8.717696989,0.28032,0.08176,0.292,8.37,1,8.429525491
08/04/2019 02:00,8.4196,-0.8672,8.464142012,0.4896,0.1428,0.51,7.93,-1.01,7.994060295,8.4396,1.1428,8.516621396,0.4896,0.1428,0.51,7.95,1,8.012646255
08/04/2019 02:30,8.69104,-0.04428,8.6911528,0.19104,0.05572,0.199,8.5,-0.1,8.500588215,8.65104,2.08572,8.898916844,0.19104,0.05572,0.199,8.46,2.03,8.700143677
08/04/2019 03:00,8.69968,5.29824,10.18605808,0.19968,0.05824,0.208,8.5,5.24,9.985369297,8.20968,7.19824,10.91849371,0.19968,0.05824,0.208,8.01,7.14,10.73031686
08/04/2019 03:30,8.57184,5.34262,10.1004965,0.35184,0.10262,0.3665,8.22,5.24,9.748128025,8.12184,7.27262,10.90207717,0.35184,0.10262,0.3665,7.77,7.17,10.57269124
08/04/2019 04:00,8.64968,5.29824,10.14338756,0.19968,0.05824,0.208,8.45,5.24,9.942841646,8.17968,7.25824,10.93568529,0.19968,0.05824,0.208,7.98,7.2,10.74804168
08/04/2019 04:30,8.5352,5.3261,10.060665,0.2952,0.0861,0.3075,8.24,5.24,9.76499872,8.0752,7.2861,10.87640144,0.2952,0.0861,0.3075,7.78,7.2,10.60039622
08/04/2019 05:00,9.07928,5.32354,10.52489446,0.14928,0.04354,0.1555,8.93,5.28,10.37416503,8.59928,7.24354,11.24350872,0.14928,0.04354,0.1555,8.45,7.2,11.10146387
08/04/2019 05:30,9.40128,5.56204,10.92338567,0.28128,0.08204,0.293,9.12,5.48,10.63977443,8.92128,6.95204,11.3101767,0.28128,0.08204,0.293,8.64,6.87,11.03841021
08/04/2019 06:00,9.60192,-0.21694,9.604370393,0.18192,0.05306,0.1895,9.42,-0.27,9.423868632,9.62192,0.82306,9.657058157,0.18192,0.05306,0.1895,9.44,0.77,9.47135154
08/04/2019 06:30,10.93456,-0.01492,10.93457018,0.39456,0.11508,0.411,10.54,-0.13,10.54080168,10.97456,0.60508,10.99122782,0.39456,0.11508,0.411,10.58,0.49,10.5913408
08/04/2019 07:00,11.30272,-0.21754,11.30481327,0.52272,0.15246,0.5445,10.78,-0.37,10.78634785,11.34272,0.55246,11.35616612,0.52272,0.15246,0.5445,10.82,0.4,10.82739119
08/04/2019 07:30,12.15456,0.85758,12.18477625,0.57456,0.16758,0.5985,11.58,0.69,11.60053878,12.19456,-0.52242,12.20574521,0.57456,0.16758,0.5985,11.62,-0.69,11.6404682
08/04/2019 08:00,12.96432,0.95376,12.9993558,0.66432,0.19376,0.692,12.3,0.76,12.32345731,13.01432,-0.58624,13.02751712,0.66432,0.19376,0.692,12.35,-0.78,12.37460706
08/04/2019 08:30,13.44768,1.13474,13.49547081,0.66768,0.19474,0.6955,12.78,0.94,12.81452301,13.48768,-0.77526,13.50994226,0.66768,0.19474,0.6955,12.82,-0.97,12.8566442
08/04/2019 09:00,13.57424,1.13082,13.62126079,0.65424,0.19082,0.6815,12.92,0.94,12.95414991,13.61424,-0.77918,13.63651907,0.65424,0.19082,0.6815,12.96,-0.97,12.99624946
08/04/2019 09:30,13.48072,1.43896,13.55730127,1.23072,0.35896,1.282,12.25,1.08,12.29751601,13.52072,-0.76104,13.54212137,1.23072,0.35896,1.282,12.29,-1.12,12.34092784
08/04/2019 10:00,13.47768,1.32724,13.54287356,0.84768,0.24724,0.883,12.63,1.08,12.67609167,13.51768,-0.87276,13.54582528,0.84768,0.24724,0.883,12.67,-1.12,12.71940643
08/04/2019 10:30,13.32528,1.23154,13.38206927,0.96528,0.28154,1.0055,12.36,0.95,12.39645514,13.35528,-0.69846,13.3735317,0.96528,0.28154,1.0055,12.39,-0.98,12.42869663
08/04/2019 11:00,13.38584,1.74212,13.49872937,2.23584,0.65212,2.329,11.15,1.09,11.20315134,13.40584,-0.46788,13.4140023,2.23584,0.65212,2.329,11.17,-1.12,11.22600998
08/04/2019 11:30,13.00936,1.87148,13.14328289,2.43936,0.71148,2.541,10.57,1.16,10.63346134,13.01936,-0.46852,13.02778745,2.43936,0.71148,2.541,10.58,-1.18,10.64560003
08/04/2019 12:00,13.49856,1.96458,13.64077332,2.75856,0.80458,2.8735,10.74,1.16,10.80246268,13.50856,-0.37542,13.51377569,2.75856,0.80458,2.8735,10.75,-1.18,10.81456888
08/04/2019 12:30,13.46728,2.08004,13.6269658,3.49728,1.02004,3.643,9.97,1.06,10.0261907,13.46728,-0.04996,13.46737267,3.49728,1.02004,3.643,9.97,-1.07,10.02725286
08/04/2019 13:00,13.574,1.9545,13.71399089,3.444,1.0045,3.5875,10.13,0.95,10.17444839,13.554,0.7045,13.57229665,3.444,1.0045,3.5875,10.11,-0.3,10.11445006
08/04/2019 13:30,12.98344,1.77142,13.1037263,3.67344,1.07142,3.8265,9.31,0.7,9.336278702,12.99344,0.35142,12.99819138,3.67344,1.07142,3.8265,9.32,-0.72,9.347769787
08/04/2019 14:00,12.816,2.278,13.01687904,3.696,1.078,3.85,9.12,1.2,9.19860859,12.816,-0.132,12.81667976,3.696,1.078,3.85,9.12,-1.21,9.199918478
08/04/2019 14:30,12.75888,2.26134,12.95772655,3.63888,1.06134,3.7905,9.12,1.2,9.19860859,12.75888,-0.14866,12.75974603,3.63888,1.06134,3.7905,9.12,-1.21,9.199918478
08/04/2019 15:00,12.578,2.0215,12.73940918,3.228,0.9415,3.3625,9.35,1.08,9.412167657,12.588,-0.1585,12.58899783,3.228,0.9415,3.3625,9.36,-1.1,9.424415101
08/04/2019 15:30,12.00032,1.79426,12.13371539,2.86032,0.83426,2.9795,9.14,0.96,9.190277471,12.00032,-0.14574,12.00120495,2.86032,0.83426,2.9795,9.14,-0.98,9.192388155
08/04/2019 16:00,11.8652,1.6511,11.97952847,2.5752,0.7511,2.6825,9.29,0.9,9.333493451,11.8752,-0.1689,11.87640106,2.5752,0.7511,2.6825,9.3,-0.92,9.345394588
08/04/2019 16:30,12.42328,1.44554,12.50709686,2.21328,0.64554,2.3055,10.21,0.8,10.24129386,12.44328,-0.17446,12.44450294,2.21328,0.64554,2.3055,10.23,-0.82,10.26281151
08/04/2019 17:00,11.646,0.9055,11.68114918,1.116,0.3255,1.1625,10.53,0.58,10.54596131,11.676,-0.2745,11.67922627,1.116,0.3255,1.1625,10.56,-0.6,10.57703172
08/04/2019 17:30,11.50248,0.69364,11.52337549,0.97248,0.28364,1.013,10.53,0.41,10.53797893,11.53248,-0.13636,11.53328613,0.97248,0.28364,1.013,10.56,-0.42,10.56834897
08/04/2019 18:00,11.42784,1.00812,11.47222006,1.70784,0.49812,1.779,9.72,0.51,9.733370434,11.46784,0.00812,11.46784287,1.70784,0.49812,1.779,9.76,-0.49,9.772292464
08/04/2019 18:30,11.3136,0.9998,11.35769101,1.9536,0.5698,2.035,9.36,0.43,9.369871931,11.3436,0.1298,11.3443426,1.9536,0.5698,2.035,9.39,-0.44,9.400303187
08/04/2019 19:00,11.86688,0.63034,11.88360928,0.68688,0.20034,0.7155,11.18,0.43,11.18826617,11.91688,-0.23966,11.91928965,0.68688,0.20034,0.7155,11.23,-0.44,11.23861646
08/04/2019 19:30,11.35432,0.29876,11.35824987,1.02432,0.29876,1.067,10.33,0,10.33,11.39432,0.29876,11.39823608,1.02432,0.29876,1.067,10.37,0,10.37
08/04/2019 20:00,11.424,0.042,11.42407721,0.144,0.042,0.15,11.28,0,11.28,11.474,0.042,11.47407687,0.144,0.042,0.15,11.33,0,11.33
08/04/2019 20:30,11.63112,0.04116,11.63119283,0.14112,0.04116,0.147,11.49,0,11.49,11.67112,-0.30884,11.67520553,0.14112,0.04116,0.147,11.53,-0.35,11.53531101
08/04/2019 21:00,11.62632,6.79976,13.46878067,0.13632,0.03976,0.142,11.49,6.76,13.33108023,11.20632,5.98976,12.70664522,0.13632,0.03976,0.142,11.07,5.95,12.5677126
08/04/2019 21:30,11.29488,5.78934,12.69215395,0.13488,0.03934,0.1405,11.16,5.75,12.55420647,10.82488,5.74934,12.25695466,0.13488,0.03934,0.1405,10.69,5.71,12.11941418
08/04/2019 22:00,10.5568,-0.3501,10.56260367,0.1368,0.0399,0.1425,10.42,-0.39,10.42729591,10.5868,0.4199,10.59512389,0.1368,0.0399,0.1425,10.45,0.38,10.45690681
08/04/2019 22:30,10.77728,-0.38996,10.78433276,0.13728,0.04004,0.143,10.64,-0.43,10.64868536,10.80728,0.45004,10.81664629,0.13728,0.04004,0.143,10.67,0.41,10.67787432
08/04/2019 23:00,11.38536,6.17948,12.95424237,0.13536,0.03948,0.141,11.25,6.14,12.81647768,10.97536,6.64948,12.83254111,0.13536,0.03948,0.141,10.84,6.61,12.69636562
08/04/2019 23:30,9.85368,6.09774,11.5878144,0.16368,0.04774,0.1705,9.69,6.05,11.42359838,9.34368,6.75774,11.53132281,0.16368,0.04774,0.1705,9.18,6.71,11.37086188
09/04/2019 00:00,9.604,4.0045,10.40542341,0.324,0.0945,0.3375,9.28,3.91,10.07007944,9.264,4.9045,10.48216658,0.324,0.0945,0.3375,8.94,4.81,10.15183235
09/04/2019 00:30,8.99056,-0.46192,9.002418519,0.37056,0.10808,0.386,8.62,-0.57,8.638825152,9.02056,0.65808,9.044532713,0.37056,0.10808,0.386,8.65,0.55,8.667467912
09/04/2019 01:00,9.2056,-0.5217,9.220371047,0.1656,0.0483,0.1725,9.04,-0.57,9.057952307,9.2456,0.5983,9.26493833,0.1656,0.0483,0.1725,9.08,0.55,9.096642238
09/04/2019 01:30,9.17968,-0.52926,9.194924744,0.13968,0.04074,0.1455,9.04,-0.57,9.057952307,9.21968,0.59074,9.238586096,0.13968,0.04074,0.1455,9.08,0.55,9.096642238
09/04/2019 02:00,9.27032,-0.10324,9.270894854,0.16032,0.04676,0.167,9.11,-0.15,9.111234823,9.24032,1.06676,9.301692889,0.16032,0.04676,0.167,9.08,1.02,9.137111141
09/04/2019 02:30,9.24472,-0.33654,9.250843586,0.35472,0.10346,0.3695,8.89,-0.44,8.900881979,9.26472,0.54346,9.280645745,0.35472,0.10346,0.3695,8.91,0.44,8.920857582
09/04/2019 03:00,9.06856,-0.69792,9.095376452,0.17856,0.05208,0.186,8.89,-0.75,8.921580577,9.08856,0.78208,9.122147335,0.17856,0.05208,0.186,8.91,0.73,8.939854585
09/04/2019 03:30,8.95024,-0.76368,8.982761446,0.57024,0.16632,0.594,8.38,-0.93,8.431447088,8.98024,1.07632,9.044510777,0.57024,0.16632,0.594,8.41,0.91,8.459089786
09/04/2019 04:00,8.9884,-0.8613,9.029572097,0.3384,0.0987,0.3525,8.65,-0.96,8.70310864,9.0184,1.0487,9.079169029,0.3384,0.0987,0.3525,8.68,0.95,8.731832568
09/04/2019 04:30,8.7,-0.8025,8.736933458,0.54,0.1575,0.5625,8.16,-0.96,8.216276529,8.72,1.1075,8.790048706,0.54,0.1575,0.5625,8.18,0.95,8.234980267
09/04/2019 05:00,8.91192,-0.90194,8.957444605,0.30192,0.08806,0.3145,8.61,-0.99,8.666729487,8.93192,1.06806,8.995551514,0.30192,0.08806,0.3145,8.63,0.98,8.68546487
09/04/2019 05:30,8.96272,-0.76754,8.995524857,0.52272,0.15246,0.5445,8.44,-0.92,8.489994111,8.99272,1.06246,9.055265554,0.52272,0.15246,0.5445,8.47,0.91,8.518744039
09/04/2019 06:00,9.6476,-0.4732,9.659197896,0.5376,0.1568,0.56,9.11,-0.63,9.131757772,9.6676,0.7768,9.698758065,0.5376,0.1568,0.56,9.13,0.62,9.151027265
09/04/2019 06:30,11.21432,0.63626,11.23235504,0.36432,0.10626,0.3795,10.85,0.53,10.86293699,11.25432,-0.16374,11.25551107,0.36432,0.10626,0.3795,10.89,-0.27,10.89334659
09/04/2019 07:00,11.25768,0.55224,11.27121679,0.48768,0.14224,0.508,10.77,0.41,10.77780126,11.28768,-0.27776,11.29109695,0.48768,0.14224,0.508,10.8,-0.42,10.80816358
09/04/2019 07:30,12.2368,0.7899,12.26226799,0.3768,0.1099,0.3925,11.86,0.68,11.8794781,12.2768,-0.6001,12.29145794,0.3768,0.1099,0.3925,11.9,-0.71,11.92116186
09/04/2019 08:00,12.81328,1.13054,12.86305815,0.65328,0.19054,0.6805,12.16,0.94,12.19627812,12.86328,-0.77946,12.88687434,0.65328,0.19054,0.6805,12.21,-0.97,12.24846929
09/04/2019 08:30,13.47528,1.22154,13.53053329,0.48528,0.14154,0.5055,12.99,1.08,13.03481876,13.52528,-0.97846,13.5606262,0.48528,0.14154,0.5055,13.04,-1.12,13.08800978
09/04/2019 09:00,13.6284,1.3662,13.69670723,0.6384,0.1862,0.665,12.99,1.18,13.04348496,13.6284,-1.0338,13.66755388,0.6384,0.1862,0.665,12.99,-1.22,13.04716444
09/04/2019 09:30,13.6508,1.5994,13.74417771,0.8208,0.2394,0.855,12.83,1.36,12.90187971,13.6908,-1.1506,13.7390642,0.8208,0.2394,0.855,12.87,-1.39,12.94484453
09/04/2019 10:00,14.03728,1.56004,14.12370187,0.85728,0.25004,0.893,13.18,1.31,13.24494243,14.06728,-1.09996,14.11021894,0.85728,0.25004,0.893,13.21,-1.35,13.27880266
09/04/2019 10:30,13.63768,1.18724,13.68926056,1.32768,0.38724,1.383,12.31,0.8,12.33596774,13.65768,-0.34276,13.66198036,1.32768,0.38724,1.383,12.33,-0.73,12.35159099
09/04/2019 11:00,13.53216,1.44938,13.60955755,1.71216,0.49938,1.7835,11.82,0.95,11.85811536,13.55216,-0.48062,13.56067979,1.71216,0.49938,1.7835,11.84,-0.98,11.88048821
09/04/2019 11:30,13.05888,1.88384,13.19405927,2.85888,0.83384,2.978,10.2,1.05,10.2539017,13.06888,-0.24616,13.07119808,2.85888,0.83384,2.978,10.21,-1.08,10.26696158
09/04/2019 12:00,13.3272,1.9796,13.47342109,3.1872,0.9296,3.32,10.14,1.05,10.19421895,13.3472,-0.1504,13.34804735,3.1872,0.9296,3.32,10.16,-1.08,10.21724033
09/04/2019 12:30,13.18864,1.68252,13.29552927,2.16864,0.63252,2.259,11.02,1.05,11.06990967,13.19864,-0.44748,13.20622339,2.16864,0.63252,2.259,11.03,-1.08,11.08274785
09/04/2019 13:00,13.14224,1.93482,13.28390005,2.86224,0.83482,2.9815,10.28,1.1,10.33868464,13.15224,-0.28518,13.15533142,2.86224,0.83482,2.9815,10.29,-1.12,10.35077292
09/04/2019 13:30,13.06464,2.20052,13.24866433,3.22464,0.94052,3.359,9.84,1.26,9.920342736,13.07464,-0.33948,13.07904652,3.22464,0.94052,3.359,9.85,-1.28,9.932819338
09/04/2019 14:00,13.0316,1.9563,13.17762149,2.6616,0.7763,2.7725,10.37,1.18,10.43692004,13.0416,-0.4337,13.04880938,2.6616,0.7763,2.7725,10.38,-1.21,10.45028708
09/04/2019 14:30,12.73384,2.14362,12.91300847,3.30384,0.96362,3.4415,9.43,1.18,9.503541445,12.75384,-0.24638,12.75621958,3.30384,0.96362,3.4415,9.45,-1.21,9.527150676
09/04/2019 15:00,12.84968,1.75324,12.96873651,2.47968,0.72324,2.583,10.37,1.03,10.42102682,12.87968,-0.32676,12.88382432,2.47968,0.72324,2.583,10.4,-1.05,10.45287042
09/04/2019 15:30,12.43024,1.45132,12.51467923,1.65024,0.48132,1.719,10.78,0.97,10.82355302,12.44024,-0.50868,12.45063559,1.65024,0.48132,1.719,10.79,-0.99,10.83532187
09/04/2019 16:00,12.356,1.5055,12.44737989,1.836,0.5355,1.9125,10.52,0.97,10.56462493,12.376,-0.4545,12.38434279,1.836,0.5355,1.9125,10.54,-0.99,10.58639221
09/04/2019 16:30,12.54976,1.24118,12.61098743,1.40976,0.41118,1.4685,11.14,0.83,11.17087732,12.57976,-0.43882,12.58741136,1.40976,0.41118,1.4685,11.17,-0.85,11.20229441
09/04/2019 17:00,12.43936,1.07648,12.48585145,1.35936,0.39648,1.416,11.08,0.68,11.10084681,12.46936,-0.30352,12.47305348,1.35936,0.39648,1.416,11.11,-0.7,11.13203036
09/04/2019 17:30,13.68176,0.81718,13.70614241,0.88176,0.25718,0.9185,12.8,0.56,12.81224414,13.72176,-0.32282,13.72555683,0.88176,0.25718,0.9185,12.84,-0.58,12.85309301
09/04/2019 18:00,12.00984,0.55662,12.02273191,0.63984,0.18662,0.6665,11.37,0.37,11.37601864,12.04984,-0.20338,12.05155623,0.63984,0.18662,0.6665,11.41,-0.39,11.41666326
09/04/2019 18:30,11.73568,0.13874,11.73650007,0.47568,0.13874,0.4955,11.26,0,11.26,11.77568,0.13874,11.77649728,0.47568,0.13874,0.4955,11.3,0,11.3
09/04/2019 19:00,11.87744,-0.25158,11.8801041,0.33744,0.09842,0.3515,11.54,-0.35,11.54530641,11.91744,0.09842,11.91784639,0.33744,0.09842,0.3515,11.58,0,11.58
09/04/2019 19:30,11.69176,-0.28532,11.69524089,0.22176,0.06468,0.231,11.47,-0.35,11.47533877,11.74176,0.41468,11.74908028,0.22176,0.06468,0.231,11.52,0.35,11.52531561
09/04/2019 20:00,11.99744,-0.30408,12.0012929,0.15744,0.04592,0.164,11.84,-0.35,11.84517201,12.04744,0.37592,12.05330355,0.15744,0.04592,0.164,11.89,0.33,11.8945786
09/04/2019 20:30,12.18224,0.36982,12.18785208,0.34224,0.09982,0.3565,11.84,0.27,11.84307815,12.23224,-0.20018,12.23387786,0.34224,0.09982,0.3565,11.89,-0.3,11.89378409
09/04/2019 21:00,13.3228,0.8579,13.35039296,0.7128,0.2079,0.7425,12.61,0.65,12.62674146,13.3828,-0.4521,13.39043428,0.7128,0.2079,0.7425,12.67,-0.66,12.68717857
09/04/2019 21:30,11.68872,-0.04954,11.68882498,0.13872,0.04046,0.1445,11.55,-0.09,11.55035064,11.72872,0.19046,11.73026632,0.13872,0.04046,0.1445,11.59,0.15,11.59097062
09/04/2019 22:00,10.98112,-0.34884,10.98665945,0.14112,0.04116,0.147,10.84,-0.39,10.84701341,11.02112,0.44116,11.02994597,0.14112,0.04116,0.147,10.88,0.4,10.88735046
09/04/2019 22:30,10.3816,-0.3487,10.38745446,0.1416,0.0413,0.1475,10.24,-0.39,10.24742407,10.4216,0.4413,10.43093918,0.1416,0.0413,0.1475,10.28,0.4,10.28777916
09/04/2019 23:00,10.04504,-0.10228,10.0455607,1.29504,0.37772,1.349,8.75,-0.48,8.763155824,10.07504,0.83772,10.10980741,1.29504,0.37772,1.349,8.78,0.46,8.792041856
09/04/2019 23:30,9.5992,-0.5819,9.616821109,0.4392,0.1281,0.4575,9.16,-0.71,9.18747517,9.6392,0.8181,9.673854674,0.4392,0.1281,0.4575,9.2,0.69,9.225838715
10/04/2019 00:00,9.59448,-0.66786,9.617696369,0.14448,0.04214,0.1505,9.45,-0.71,9.476634424,9.62448,0.73214,9.652286996,0.14448,0.04214,0.1505,9.48,0.69,9.50507759
10/04/2019 00:30,9.1968,-0.4876,9.209716825,0.5568,0.1624,0.58,8.64,-0.65,8.664415733,9.2268,0.7924,9.260763251,0.5568,0.1624,0.58,8.67,0.63,8.692859138
10/04/2019 01:00,9.02672,-0.77054,9.059547773,0.30672,0.08946,0.3195,8.72,-0.86,8.762305633,9.04672,0.93946,9.095368483,0.30672,0.08946,0.3195,8.74,0.85,8.781235676
10/04/2019 01:30,9.1208,-0.8431,9.15968396,0.4008,0.1169,0.4175,8.72,-0.96,8.77268488,9.1408,1.0669,9.202852832,0.4008,0.1169,0.4175,8.74,0.95,8.791478829
10/04/2019 02:00,9.34072,-0.67854,9.365333238,0.45072,0.13146,0.4695,8.89,-0.81,8.926824743,9.36072,0.92146,9.405964461,0.45072,0.13146,0.4695,8.91,0.79,8.944953885
10/04/2019 02:30,9.53464,-0.76198,9.565039124,0.16464,0.04802,0.1715,9.37,-0.81,9.404945508,9.56464,0.83802,9.60128199,0.16464,0.04802,0.1715,9.4,0.79,9.433138396
10/04/2019 03:00,9.3752,-0.6264,9.396103022,0.3552,0.1036,0.37,9.02,-0.73,9.049491698,9.4052,0.8136,9.440324783,0.3552,0.1036,0.37,9.05,0.71,9.077808105
10/04/2019 03:30,9.27728,-0.62496,9.298306254,0.49728,0.14504,0.518,8.78,-0.77,8.813699564,9.30728,0.89504,9.350216981,0.49728,0.14504,0.518,8.81,0.75,8.841866319
10/04/2019 04:00,9.06064,-0.70398,9.087947241,0.50064,0.14602,0.5215,8.56,-0.85,8.602098581,9.10064,0.97602,9.152828167,0.50064,0.14602,0.5215,8.6,0.83,8.639959491
10/04/2019 04:30,9.27128,-0.67546,9.295852788,0.46128,0.13454,0.4805,8.81,-0.81,8.847157736,9.31128,0.92454,9.357067353,0.46128,0.13454,0.4805,8.85,0.79,8.885189925
10/04/2019 05:00,9.29816,-0.73262,9.326977616,0.36816,0.10738,0.3835,8.93,-0.84,8.969420271,9.32816,0.92738,9.374145436,0.36816,0.10738,0.3835,8.96,0.82,8.997444082
10/04/2019 05:30,9.72912,-0.70234,9.754437834,0.36912,0.10766,0.3845,9.36,-0.81,9.394982704,9.75912,0.89766,9.800317171,0.36912,0.10766,0.3845,9.39,0.79,9.423173563
10/04/2019 06:00,10.31016,-0.47412,10.32105561,0.50016,0.14588,0.521,9.81,-0.62,9.829572727,10.34016,0.74588,10.36702685,0.50016,0.14588,0.521,9.84,0.6,9.858275711
10/04/2019 06:30,11.46448,0.18464,11.46596675,0.56448,0.16464,0.588,10.9,0.02,10.90001835,11.50448,-0.20536,11.50631274,0.56448,0.16464,0.588,10.94,-0.37,10.94625507
10/04/2019 07:00,12.02256,0.50658,12.03322784,0.50256,0.14658,0.5235,11.52,0.36,11.52562363,12.06256,-0.22342,12.06462889,0.50256,0.14658,0.5235,11.56,-0.37,11.56591976
10/04/2019 07:30,12.75976,0.94868,12.79497827,0.74976,0.21868,0.781,12.01,0.73,12.03216522,12.79976,-0.52132,12.81037199,0.74976,0.21868,0.781,12.05,-0.74,12.07270061
10/04/2019 08:00,13.34272,1.28996,13.40493095,1.06272,0.30996,1.107,12.28,0.98,12.31904217,13.39272,-0.70004,13.41100313,1.06272,0.30996,1.107,12.33,-1.01,12.37129743
10/04/2019 08:30,13.57336,1.26348,13.63203886,1.14336,0.33348,1.191,12.43,0.93,12.46474228,13.61336,-0.62652,13.62776936,1.14336,0.33348,1.191,12.47,-0.96,12.5068981
10/04/2019 09:00,13.67464,1.36302,13.74240163,1.24464,0.36302,1.2965,12.43,1,12.47016038,13.71464,-0.66698,13.73084894,1.24464,0.36302,1.2965,12.47,-1.03,12.51246578
10/04/2019 09:30,15.40608,1.37844,15.46762418,0.88608,0.25844,0.923,14.52,1.12,14.56313153,15.43608,-0.89156,15.46180601,0.88608,0.25844,0.923,14.55,-1.15,14.59537598
10/04/2019 10:00,13.7216,1.3463,13.78748818,1.2216,0.3563,1.2725,12.5,0.99,12.53914271,13.7616,-0.6637,13.7775953,1.2216,0.3563,1.2725,12.54,-1.02,12.58141486
10/04/2019 10:30,13.80792,1.43856,13.88265499,1.53792,0.44856,1.602,12.27,0.99,12.30987409,13.84792,-0.54144,13.85850084,1.53792,0.44856,1.602,12.31,-0.99,12.34974494
10/04/2019 11:00,13.79216,1.72188,13.89922833,2.13216,0.62188,2.221,11.66,1.1,11.71177186,13.82216,-0.50812,13.83149641,2.13216,0.62188,2.221,11.69,-1.13,11.74448807
10/04/2019 11:30,13.68264,1.89452,13.81317644,3.03264,0.88452,3.159,10.65,1.01,10.69778482,13.71264,-0.14548,13.71341169,3.03264,0.88452,3.159,10.68,-1.03,10.72955265
10/04/2019 12:00,13.74072,2.17646,13.91202229,3.69072,1.07646,3.8445,10.05,1.1,10.11001978,13.75072,-0.05354,13.75082423,3.69072,1.07646,3.8445,10.06,-1.13,10.12326528
10/04/2019 12:30,13.4788,1.7384,13.59044091,2.9088,0.8484,3.03,10.57,0.89,10.60740308,13.4788,-0.0616,13.47894076,2.9088,0.8484,3.03,10.57,-0.91,10.60909987
10/04/2019 13:00,13.05912,1.74016,13.17455016,3.42912,1.00016,3.572,9.63,0.74,9.658390135,13.05912,0.33016,13.06329288,3.42912,1.00016,3.572,9.63,-0.67,9.653279236
10/04/2019 13:30,13.03512,1.51316,13.12265242,3.40512,0.99316,3.547,9.63,0.52,9.644029241,13.03512,0.47316,13.04370476,3.40512,0.99316,3.547,9.63,-0.52,9.644029241
10/04/2019 14:00,12.79368,1.65274,12.89999215,3.16368,0.92274,3.2955,9.63,0.73,9.657629109,12.79368,0.18274,12.79498503,3.16368,0.92274,3.2955,9.63,-0.74,9.658390135
10/04/2019 14:30,12.84968,1.74574,12.96772471,3.61968,1.05574,3.7705,9.23,0.69,9.255754967,12.85968,0.34574,12.86432687,3.61968,1.05574,3.7705,9.24,-0.71,9.267237992
10/04/2019 15:00,12.46648,1.78564,12.59371406,3.75648,1.09564,3.913,8.71,0.69,8.737287909,12.46648,0.38564,12.4724433,3.75648,1.09564,3.913,8.71,-0.71,8.73889009
10/04/2019 15:30,12.13528,1.61904,12.24280651,3.42528,0.99904,3.568,8.71,0.62,8.732038708,12.13528,0.36904,12.14089005,3.42528,0.99904,3.568,8.71,-0.63,8.732754434
10/04/2019 16:00,12.23464,1.55552,12.33312849,3.10464,0.90552,3.234,9.13,0.65,9.153108762,12.23464,0.27552,12.23774192,3.10464,0.90552,3.234,9.13,-0.63,9.151710223
10/04/2019 16:30,12.104,1.5095,12.19776235,3.084,0.8995,3.2125,9.02,0.61,9.040602856,12.124,0.2695,12.12699494,3.084,0.8995,3.2125,9.04,-0.63,9.061925844
10/04/2019 17:00,11.99768,1.22224,12.05977595,2.64768,0.77224,2.758,9.35,0.45,9.360822613,12.01768,0.32224,12.02199947,2.64768,0.77224,2.758,9.37,-0.45,9.380799539
10/04/2019 17:30,11.61608,1.50844,11.71361199,3.76608,1.09844,3.923,7.85,0.41,7.860699714,11.63608,0.67844,11.65584139,3.76608,1.09844,3.923,7.87,-0.42,7.881199147
10/04/2019 18:00,11.42528,0.42154,11.43305379,1.44528,0.42154,1.5055,9.98,0,9.98,11.45528,0.42154,11.46303345,1.44528,0.42154,1.5055,10.01,0,10.01
10/04/2019 18:30,11.40176,0.27468,11.40506818,0.94176,0.27468,0.981,10.46,0,10.46,11.43176,0.27468,11.4350595,0.94176,0.27468,0.981,10.49,0,10.49
10/04/2019 19:00,11.29832,0.14826,11.29929271,0.50832,0.14826,0.5295,10.79,0,10.79,11.32832,0.14826,11.32929014,0.50832,0.14826,0.5295,10.82,0,10.82
10/04/2019 19:30,11.29248,-0.27636,11.29586116,0.25248,0.07364,0.263,11.04,-0.35,11.04554661,11.33248,0.42364,11.34039566,0.25248,0.07364,0.263,11.08,0.35,11.0855266
10/04/2019 20:00,11.42936,-0.33352,11.43422519,0.15936,0.04648,0.166,11.27,-0.38,11.27640457,11.47936,0.39648,11.48620487,0.15936,0.04648,0.166,11.32,0.35,11.32540948
10/04/2019 20:30,11.7716,-0.3087,11.775647,0.1416,0.0413,0.1475,11.63,-0.35,11.63526536,11.8216,0.3913,11.82807433,0.1416,0.0413,0.1475,11.68,0.35,11.68524283
10/04/2019 21:00,11.65776,0.39018,11.66428775,0.13776,0.04018,0.1435,11.52,0.35,11.52531561,11.70776,-0.30982,11.71185863,0.13776,0.04018,0.1435,11.57,-0.35,11.57529265
10/04/2019 21:30,11.3868,0.0399,11.38686991,0.1368,0.0399,0.1425,11.25,0,11.25,11.4168,0.0399,11.41686972,0.1368,0.0399,0.1425,11.28,0,11.28
10/04/2019 22:00,10.74728,0.04004,10.74735459,0.13728,0.04004,0.143,10.61,0,10.61,10.79728,0.04004,10.79735424,0.13728,0.04004,0.143,10.66,0,10.66
10/04/2019 22:30,11.20968,0.04074,11.20975403,0.13968,0.04074,0.1455,11.07,0,11.07,11.24968,0.04074,11.24975377,0.13968,0.04074,0.1455,11.11,0,11.11
10/04/2019 23:00,10.57944,-0.37308,10.58601622,0.22944,0.06692,0.239,10.35,-0.44,10.35934844,10.60944,0.48692,10.62060771,0.22944,0.06692,0.239,10.38,0.42,10.38849363
10/04/2019 23:30,9.88056,-0.40942,9.889038914,0.31056,0.09058,0.3235,9.57,-0.5,9.58305275,9.91056,0.58058,9.927551191,0.31056,0.09058,0.3235,9.6,0.49,9.612497074
11/04/2019 00:00,9.54616,-0.69862,9.57168954,0.17616,0.05138,0.1835,9.37,-0.75,9.399968085,9.57616,0.78138,9.607986004,0.17616,0.05138,0.1835,9.4,0.73,9.428303135
11/04/2019 00:30,9.28584,-0.69288,9.311654375,0.43584,0.12712,0.454,8.85,-0.82,8.887907515,9.32584,0.93712,9.372805642,0.43584,0.12712,0.454,8.89,0.81,8.926824743
11/04/2019 01:00,9.05216,-0.74062,9.082407096,0.27216,0.07938,0.2835,8.78,-0.82,8.818208435,9.08216,0.88938,9.125602832,0.27216,0.07938,0.2835,8.81,0.81,8.847157736
11/04/2019 01:30,9.4472,-0.7654,9.478155147,0.1872,0.0546,0.195,9.26,-0.82,9.296235797,9.4772,0.8646,9.516556783,0.1872,0.0546,0.195,9.29,0.81,9.325245305
11/04/2019 02:00,9.59568,-0.75126,9.625043701,0.23568,0.06874,0.2455,9.36,-0.82,9.395850148,9.62568,0.90874,9.668480948,0.23568,0.06874,0.2455,9.39,0.84,9.427497017
11/04/2019 02:30,9.4544,-0.8133,9.489316954,0.4344,0.1267,0.4525,9.02,-0.94,9.068847777,9.4844,1.0567,9.543084315,0.4344,0.1267,0.4525,9.05,0.93,9.09765904
11/04/2019 03:00,9.49672,-0.86804,9.53630873,0.24672,0.07196,0.257,9.25,-0.94,9.297639485,9.52672,1.00196,9.579264993,0.24672,0.07196,0.257,9.28,0.93,9.326483796
11/04/2019 03:30,9.11664,-0.85348,9.156503317,0.29664,0.08652,0.309,8.82,-0.94,8.869949267,9.14664,1.01652,9.202952581,0.29664,0.08652,0.309,8.85,0.93,8.898730247
11/04/2019 04:00,9.01736,-0.80952,9.053623805,0.44736,0.13048,0.466,8.57,-0.94,8.621397799,9.05736,1.06048,9.119231766,0.44736,0.13048,0.466,8.61,0.93,8.660080831
11/04/2019 04:30,8.98712,-0.85834,9.028016031,0.41712,0.12166,0.4345,8.57,-0.98,8.625850683,9.02712,1.09166,9.092888268,0.41712,0.12166,0.4345,8.61,0.97,8.66446767
11/04/2019 05:00,9.02896,-0.74822,9.059909042,0.58896,0.17178,0.6135,8.44,-0.92,8.489994111,9.05896,1.08178,9.123321996,0.58896,0.17178,0.6135,8.47,0.91,8.518744039
11/04/2019 05:30,9.39888,-0.75366,9.429048131,0.39888,0.11634,0.4155,9,-0.87,9.041952223,9.42888,0.96634,9.478269412,0.39888,0.11634,0.4155,9.03,0.85,9.069917309
11/04/2019 06:00,9.94384,-0.36888,9.950679695,0.48384,0.14112,0.504,9.46,-0.51,9.473737383,9.97384,0.64112,9.994424406,0.48384,0.14112,0.504,9.49,0.5,9.503162631
11/04/2019 06:30,11.2596,-0.2597,11.26259456,0.3096,0.0903,0.3225,10.95,-0.35,10.95559218,11.2896,0.4403,11.2981827,0.3096,0.0903,0.3225,10.98,0.35,10.98557691
11/04/2019 07:00,11.9836,0.4848,11.99340235,0.3936,0.1148,0.41,11.59,0.37,11.59590445,12.0236,-0.2552,12.026308,0.3936,0.1148,0.41,11.63,-0.37,11.63588415
11/04/2019 07:30,12.76904,0.86472,12.79828595,0.59904,0.17472,0.624,12.17,0.69,12.1895447,12.81904,-0.54528,12.83063197,0.59904,0.17472,0.624,12.22,-0.72,12.24119275
11/04/2019 08:00,13.19688,1.35034,13.26578531,0.92688,0.27034,0.9655,12.27,1.08,12.31743886,13.24688,-0.83966,13.27346446,0.92688,0.27034,0.9655,12.32,-1.11,12.36990299
11/04/2019 08:30,13.8036,1.1573,13.85202932,0.8136,0.2373,0.8475,12.99,0.92,13.02253816,13.8536,-0.7127,13.87192035,0.8136,0.2373,0.8475,13.04,-0.95,13.07455927
11/04/2019 09:00,13.51576,1.28668,13.57686686,1.08576,0.31668,1.131,12.43,0.97,12.4677905,13.55576,-0.68332,13.5729715,1.08576,0.31668,1.131,12.47,-1,12.51003197
11/04/2019 09:30,13.74904,1.29472,13.80986607,1.31904,0.38472,1.374,12.43,0.91,12.46326602,13.78904,-0.55528,13.80021594,1.31904,0.38472,1.374,12.47,-0.94,12.50537884
11/04/2019 10:00,13.55152,1.36336,13.61992822,1.45152,0.42336,1.512,12.1,0.94,12.13645747,13.59152,-0.54664,13.60250827,1.45152,0.42336,1.512,12.14,-0.97,12.17869041
11/04/2019 10:30,13.55976,1.23368,13.61576504,1.34976,0.39368,1.406,12.21,0.84,12.23886024,13.59976,-0.47632,13.60809879,1.34976,0.39368,1.406,12.25,-0.87,12.28085502
11/04/2019 11:00,13.58032,1.50426,13.66337767,1.90032,0.55426,1.9795,11.68,0.95,11.71857073,13.61032,-0.42574,13.61697709,1.90032,0.55426,1.9795,11.71,-0.98,11.75093613
11/04/2019 11:30,14.06504,1.82272,14.18265343,2.61504,0.76272,2.724,11.45,1.06,11.49896082,14.08504,-0.31728,14.08861308,2.61504,0.76272,2.724,11.47,-1.08,11.52073348
11/04/2019 12:00,13.73828,1.87454,13.86557743,2.64528,0.77154,2.7555,11.093,1.103,11.14770192,13.76828,-0.35146,13.77276509,2.64528,0.77154,2.7555,11.123,-1.123,11.17954641
11/04/2019 12:30,13.03784,2.21362,13.22442382,3.80784,1.11062,3.9665,9.23,1.103,9.29567152,13.05784,-0.01238,13.05784587,3.80784,1.11062,3.9665,9.25,-1.123,9.317919779
11/04/2019 13:00,12.51024,1.57632,12.60915896,2.97024,0.86632,3.094,9.54,0.71,9.566383852,12.52024,0.12632,12.52087722,2.97024,0.86632,3.094,9.55,-0.74,9.57862725
11/04/2019 13:30,12.70008,1.37794,12.77461352,3.01008,0.87794,3.1355,9.69,0.5,9.702891322,12.70008,0.35794,12.7051231,3.01008,0.87794,3.1355,9.69,-0.52,9.703942498
11/04/2019 14:00,12.88568,1.65374,12.99136656,3.47568,1.01374,3.6205,9.41,0.64,9.43173897,12.89568,0.36374,12.90080887,3.47568,1.01374,3.6205,9.42,-0.65,9.44239906
11/04/2019 14:30,12.56272,1.50246,12.65224564,3.40272,0.99246,3.5445,9.16,0.51,9.174186612,12.56272,0.46246,12.57122918,3.40272,0.99246,3.5445,9.16,-0.53,9.175320158
11/04/2019 15:00,12.15088,1.48234,12.24096469,3.47088,1.01234,3.6155,8.68,0.47,8.692715341,12.16088,0.52234,12.17209273,3.47088,1.01234,3.6155,8.69,-0.49,8.703803766
11/04/2019 15:30,12.16296,1.69378,12.28032926,3.37296,0.98378,3.5135,8.79,0.71,8.818628011,12.17296,0.25378,12.1756051,3.37296,0.98378,3.5135,8.8,-0.73,8.830226498
11/04/2019 16:00,12.1396,1.6778,12.25499494,3.0096,0.8778,3.135,9.13,0.8,9.164982269,12.1396,0.0678,12.13978933,3.0096,0.8778,3.135,9.13,-0.81,9.165860571
11/04/2019 16:30,12.03616,1.35638,12.11234553,2.69616,0.78638,2.8085,9.34,0.57,9.357376769,12.04616,0.19638,12.04776062,2.69616,0.78638,2.8085,9.35,-0.59,9.36859648
11/04/2019 17:00,11.97224,1.11982,12.02449697,2.26224,0.65982,2.3565,9.71,0.46,9.720889877,11.99224,0.17982,11.9935881,2.26224,0.65982,2.3565,9.73,-0.48,9.741832476
11/04/2019 17:30,11.68416,1.00288,11.72712084,1.72416,0.50288,1.796,9.96,0.5,9.972542304,11.71416,0.06288,11.71432876,1.72416,0.50288,1.796,9.99,-0.44,9.999684995
11/04/2019 18:00,11.47856,0.63208,11.49594993,1.13856,0.33208,1.186,10.34,0.3,10.34435112,11.50856,-0.01792,11.50857395,1.13856,0.33208,1.186,10.37,-0.35,10.37590478
11/04/2019 18:30,11.15984,0.23912,11.1624015,0.81984,0.23912,0.854,10.34,0,10.34,11.18984,0.23912,11.19239463,0.81984,0.23912,0.854,10.37,0,10.37
11/04/2019 19:00,11.26688,-0.22216,11.26907006,0.50688,0.14784,0.528,10.76,-0.37,10.76635964,11.29688,0.51784,11.30874246,0.50688,0.14784,0.528,10.79,0.37,10.79634197
11/04/2019 19:30,11.39624,-0.29818,11.40014024,0.24624,0.07182,0.2565,11.15,-0.37,11.15613732,11.44624,0.07182,11.44646532,0.24624,0.07182,0.2565,11.2,0,11.2
11/04/2019 20:00,11.47696,-0.32422,11.48153864,0.15696,0.04578,0.1635,11.32,-0.37,11.32604521,11.53696,0.39578,11.5437467,0.15696,0.04578,0.1635,11.38,0.35,11.38538098
11/04/2019 20:30,11.93064,-0.32898,11.93517485,0.14064,0.04102,0.1465,11.79,-0.37,11.79580434,11.98064,0.39102,11.98701929,0.14064,0.04102,0.1465,11.84,0.35,11.84517201
11/04/2019 21:00,12.10632,0.44976,12.1146716,0.13632,0.03976,0.142,11.97,0.41,11.97701966,12.14632,-0.37024,12.15196145,0.13632,0.03976,0.142,12.01,-0.41,12.0169963
11/04/2019 21:30,11.63536,1.00948,11.67906898,0.13536,0.03948,0.141,11.5,0.97,11.54083619,11.65536,1.02948,11.70073698,0.13536,0.03948,0.141,11.52,0.99,11.56246081
11/04/2019 22:00,11.07584,-0.34038,11.081069,0.13584,0.03962,0.1415,10.94,-0.38,10.94659764,11.12584,0.40962,11.13337794,0.13584,0.03962,0.1415,10.99,0.37,10.99622663
11/04/2019 22:30,10.5852,-0.3239,10.5901544,0.5352,0.1561,0.5575,10.05,-0.48,10.06145616,10.6152,0.6061,10.63248928,0.5352,0.1561,0.5575,10.08,0.45,10.09003964
11/04/2019 23:00,10.4604,-0.3603,10.46660328,0.4104,0.1197,0.4275,10.05,-0.48,10.06145616,10.4904,0.5697,10.5058579,0.4104,0.1197,0.4275,10.08,0.45,10.09003964
11/04/2019 23:30,10.01752,-0.29364,10.02182276,0.46752,0.13636,0.487,9.55,-0.43,9.559675727,10.04752,0.55636,10.06291184,0.46752,0.13636,0.487,9.58,0.42,9.589202261
12/04/2019 00:00,10.04648,-0.44436,10.05630231,0.15648,0.04564,0.163,9.89,-0.49,9.902131084,10.07648,0.52564,10.0901807,0.15648,0.04564,0.163,9.92,0.48,9.931606114
12/04/2019 00:30,9.6976,-0.7007,9.722881582,0.2376,0.0693,0.2475,9.46,-0.77,9.491285477,9.7276,0.8293,9.762885857,0.2376,0.0693,0.2475,9.49,0.76,9.520383396
12/04/2019 01:00,9.34144,-0.76958,9.373086719,0.24144,0.07042,0.2515,9.1,-0.84,9.138686995,9.36144,0.89042,9.403691118,0.24144,0.07042,0.2515,9.12,0.82,9.156789831
12/04/2019 01:30,9.58752,-0.97614,9.637084053,0.28752,0.08386,0.2995,9.3,-1.06,9.360213673,9.62752,1.13386,9.694058998,0.28752,0.08386,0.2995,9.34,1.05,9.398835034
12/04/2019 02:00,9.66528,-0.65346,9.687344706,0.36528,0.10654,0.3805,9.3,-0.76,9.33100209,9.70528,0.84654,9.742129636,0.36528,0.10654,0.3805,9.34,0.74,9.369268915
12/04/2019 02:30,9.66256,-0.62092,9.682489731,0.20256,0.05908,0.211,9.46,-0.68,9.484408258,9.70256,0.72908,9.72991409,0.20256,0.05908,0.211,9.5,0.67,9.52359701
12/04/2019 03:00,9.52424,-0.67168,9.54789514,0.23424,0.06832,0.244,9.29,-0.74,9.319425948,9.56424,0.79832,9.597499758,0.23424,0.06832,0.244,9.33,0.73,9.358514839
12/04/2019 03:30,9.46616,-0.70112,9.492089043,0.23616,0.06888,0.246,9.23,-0.77,9.262062405,9.50616,0.82888,9.542228251,0.23616,0.06888,0.246,9.27,0.76,9.301102085
12/04/2019 04:00,8.99736,-0.58702,9.016489308,0.62736,0.18298,0.6535,8.37,-0.77,8.405343538,9.02736,0.94298,9.076477282,0.62736,0.18298,0.6535,8.4,0.76,8.434310879
12/04/2019 04:30,9.22472,-0.63154,9.246312879,0.47472,0.13846,0.4945,8.75,-0.77,8.783814661,9.25472,0.89846,9.298229544,0.47472,0.13846,0.4945,8.78,0.76,8.812831554
