Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/04/2019 05:00,9.25144,-0.52708,9.266442435,0.66144,0.19292,0.689,8.59,-0.72,8.620121809,9.28144,0.90292,9.325255653,0.66144,0.19292,0.689,8.62,0.71,8.649190714
12/04/2019 05:30,9.36944,-0.53808,9.384878049,0.34944,0.10192,0.364,9.02,-0.64,9.042676595,9.39944,0.73192,9.427893678,0.34944,0.10192,0.364,9.05,0.63,9.071901675
12/04/2019 06:00,10.21736,-0.44702,10.22713412,0.14736,0.04298,0.1535,10.07,-0.49,10.0819145,10.24736,0.52298,10.26069662,0.14736,0.04298,0.1535,10.1,0.48,10.11139951
12/04/2019 06:30,10.98512,-0.24434,10.98783707,0.46512,0.13566,0.4845,10.52,-0.38,10.52686088,11.02512,0.51566,11.03717248,0.46512,0.13566,0.4845,10.56,0.38,10.56683491
12/04/2019 07:00,11.55672,0.12446,11.55739017,0.42672,0.12446,0.4445,11.13,0,11.13,11.59672,0.12446,11.59738785,0.42672,0.12446,0.4445,11.17,0,11.17
12/04/2019 07:30,12.06896,0.69678,12.08905695,0.70896,0.20678,0.7385,11.36,0.49,11.37056287,12.11896,-0.28322,12.12226897,0.70896,0.20678,0.7385,11.41,-0.49,11.42051663
12/04/2019 08:00,12.62616,0.91638,12.65937078,1.01616,0.29638,1.0585,11.61,0.62,11.62654291,12.66616,-0.35362,12.67109531,1.01616,0.29638,1.0585,11.65,-0.65,11.66811896
12/04/2019 08:30,12.71192,1.09556,12.75904235,1.32192,0.38556,1.377,11.39,0.71,11.41210761,12.76192,-0.35444,12.76684103,1.32192,0.38556,1.377,11.44,-0.74,11.46390858
12/04/2019 09:00,12.8376,1.2743,12.90069046,1.7976,0.5243,1.8725,11.04,0.75,11.06544622,12.8676,-0.2457,12.86994554,1.7976,0.5243,1.8725,11.07,-0.77,11.09674727
12/04/2019 09:30,13.0176,1.2368,13.07622208,1.9776,0.5768,2.06,11.04,0.66,11.05971067,13.0476,-0.1032,13.04800812,1.9776,0.5768,2.06,11.07,-0.68,11.09086561
12/04/2019 10:00,13.04448,1.61714,13.14433719,2.66448,0.77714,2.7755,10.38,0.84,10.41393297,13.07448,-0.09286,13.07480976,2.66448,0.77714,2.7755,10.41,-0.87,10.44629121
12/04/2019 10:30,12.71328,1.55554,12.80809092,2.45328,0.71554,2.5555,10.26,0.84,10.29432854,12.73328,-0.15446,12.7342168,2.45328,0.71554,2.5555,10.28,-0.87,10.31674852
12/04/2019 11:00,12.74872,1.72546,12.86495526,2.65872,0.77546,2.7695,10.09,0.95,10.13462382,12.76872,-0.20454,12.77035814,2.65872,0.77546,2.7695,10.11,-0.98,10.15738647
12/04/2019 11:30,13.05568,1.74374,13.17161378,2.51568,0.73374,2.6205,10.54,1.01,10.58828126,13.07568,-0.29626,13.0790358,2.51568,0.73374,2.6205,10.56,-1.03,10.6101131
12/04/2019 12:00,13.02344,1.44392,13.10323984,2.17344,0.63392,2.264,10.85,0.81,10.88019301,13.05344,-0.20608,13.05506663,2.17344,0.63392,2.264,10.88,-0.84,10.91237829
12/04/2019 12:30,12.86096,1.47028,12.94472925,2.40096,0.70028,2.501,10.46,0.77,10.48830301,12.88096,-0.08972,12.88127246,2.40096,0.70028,2.501,10.48,-0.79,10.50973358
12/04/2019 13:00,12.752,2.096,12.92310799,2.112,0.616,2.2,10.64,1.48,10.7424392,12.722,0.946,12.7571235,2.112,0.616,2.2,10.61,0.33,10.61513071
12/04/2019 13:30,13.04512,0.96566,13.08081248,1.90512,0.55566,1.9845,11.14,0.41,11.14754233,13.08512,0.13566,13.08582321,1.90512,0.55566,1.9845,11.18,-0.42,11.18788631
12/04/2019 14:00,12.52528,0.76404,12.54856152,1.38528,0.40404,1.443,11.14,0.36,11.14581536,12.56528,0.03404,12.56532611,1.38528,0.40404,1.443,11.18,-0.37,11.18612086
12/04/2019 14:30,12.16248,0.76614,12.18658649,1.39248,0.40614,1.4505,10.77,0.36,10.77601503,12.19248,0.03614,12.19253356,1.39248,0.40614,1.4505,10.8,-0.37,10.8063361
12/04/2019 15:00,12.51352,0.89186,12.54526194,1.82352,0.53186,1.8995,10.69,0.36,10.69606002,12.54352,0.16186,12.54456427,1.82352,0.53186,1.8995,10.72,-0.37,10.72638336
12/04/2019 15:30,11.75344,0.73142,11.77617625,1.27344,0.37142,1.3265,10.48,0.36,10.48618138,11.78344,0.00142,11.78344009,1.27344,0.37142,1.3265,10.51,-0.37,10.51651083
12/04/2019 16:00,11.66136,0.39998,11.66821756,1.37136,0.39998,1.4285,10.29,0,10.29,11.69136,0.39998,11.69819997,1.37136,0.39998,1.4285,10.32,0,10.32
12/04/2019 16:30,11.66664,0.40152,11.67354733,1.37664,0.40152,1.434,10.29,0,10.29,11.69664,0.40152,11.70352962,1.37664,0.40152,1.434,10.32,0,10.32
12/04/2019 17:00,11.58744,0.30842,11.59154384,1.05744,0.30842,1.1015,10.53,0,10.53,11.61744,0.30842,11.62153325,1.05744,0.30842,1.1015,10.56,0,10.56
12/04/2019 17:30,11.47536,0.33698,11.48030673,1.15536,0.33698,1.2035,10.32,0,10.32,11.51536,0.33698,11.52028956,1.15536,0.33698,1.2035,10.36,0,10.36
12/04/2019 18:00,11.39408,0.07994,11.39436042,1.47408,0.42994,1.5355,9.92,-0.35,9.926172475,11.42408,0.77994,11.45067292,1.47408,0.42994,1.5355,9.95,0.35,9.956153876
12/04/2019 18:30,10.9796,-0.1897,10.98123865,0.5496,0.1603,0.5725,10.43,-0.35,10.43587083,11.0296,0.5103,11.04139856,0.5496,0.1603,0.5725,10.48,0.35,10.48584284
12/04/2019 19:00,10.88536,-0.27052,10.88872093,0.37536,0.10948,0.391,10.51,-0.38,10.5168674,10.93536,0.45948,10.94500892,0.37536,0.10948,0.391,10.56,0.35,10.5657986
12/04/2019 19:30,10.7308,-0.3156,10.73544,0.2208,0.0644,0.23,10.51,-0.38,10.5168674,10.7808,0.4144,10.78876156,0.2208,0.0644,0.23,10.56,0.35,10.5657986
12/04/2019 20:00,10.93832,-0.33674,10.9435021,0.14832,0.04326,0.1545,10.79,-0.38,10.79668931,10.97832,0.39326,10.98536133,0.14832,0.04326,0.1545,10.83,0.35,10.83565411
12/04/2019 20:30,11.3492,-0.3094,11.35341662,0.1392,0.0406,0.145,11.21,-0.35,11.21546254,11.3992,0.3906,11.4058901,0.1392,0.0406,0.145,11.26,0.35,11.2654383
12/04/2019 21:00,11.34392,-0.38094,11.35031437,0.13392,0.03906,0.1395,11.21,-0.42,11.21786522,11.39392,0.43906,11.40237636,0.13392,0.03906,0.1395,11.26,0.4,11.26710256
12/04/2019 21:30,10.86392,-0.55094,10.87788089,0.13392,0.03906,0.1395,10.73,-0.59,10.74620863,10.91392,0.60906,10.93090133,0.13392,0.03906,0.1395,10.78,0.57,10.79505905
12/04/2019 22:00,10.42488,-0.58066,10.4410387,0.13488,0.03934,0.1405,10.29,-0.62,10.30866141,10.47488,0.63934,10.49437309,0.13488,0.03934,0.1405,10.34,0.6,10.35739349
12/04/2019 22:30,9.9544,-0.5808,9.9713293,0.1344,0.0392,0.14,9.82,-0.62,9.839552835,9.9844,0.6392,10.00483983,0.1344,0.0392,0.14,9.85,0.6,9.868257192
12/04/2019 23:00,10.4844,-0.5808,10.50047485,0.1344,0.0392,0.14,10.35,-0.62,10.36855342,10.5144,0.6392,10.53381147,0.1344,0.0392,0.14,10.38,0.6,10.39732658
12/04/2019 23:30,9.44768,-0.63776,9.469181337,0.24768,0.07224,0.258,9.2,-0.71,9.227356068,9.47768,0.76224,9.508282074,0.24768,0.07224,0.258,9.23,0.69,9.255754967
13/04/2019 00:00,8.8652,-0.5739,8.883756652,0.5352,0.1561,0.5575,8.33,-0.73,8.361925616,8.9052,0.8761,8.948191898,0.5352,0.1561,0.5575,8.37,0.72,8.400910665
13/04/2019 00:30,8.82672,-0.88554,8.87102965,0.18672,0.05446,0.1945,8.64,-0.94,8.690983834,8.85672,0.98446,8.911265379,0.18672,0.05446,0.1945,8.67,0.93,8.719736235
13/04/2019 01:00,8.7412,-0.8959,8.786991194,0.1512,0.0441,0.1575,8.59,-0.94,8.641278841,8.7712,0.9741,8.825124376,0.1512,0.0441,0.1575,8.62,0.93,8.670023068
13/04/2019 01:30,8.98,-1.27,9.069360507,0,0,0,8.98,-1.27,9.069360507,9.01,1.26,9.097675527,0,0,0,9.01,1.26,9.097675527
13/04/2019 02:00,9.0616,-1.2862,9.152426181,0.0816,0.0238,0.085,8.98,-1.31,9.075048209,9.0916,1.3238,9.187471741,0.0816,0.0238,0.085,9.01,1.3,9.103301599
13/04/2019 02:30,8.67496,-1.28272,8.769281704,0.26496,0.07728,0.276,8.41,-1.36,8.519254662,8.70496,1.41728,8.819581124,0.26496,0.07728,0.276,8.44,1.34,8.545712375
13/04/2019 03:00,8.79352,-1.35314,8.897020954,0.02352,0.00686,0.0245,8.77,-1.36,8.874823942,8.83352,1.34686,8.935608958,0.02352,0.00686,0.0245,8.81,1.34,8.911324256
13/04/2019 03:30,8.54856,-1.22542,8.635944201,0.35856,0.10458,0.3735,8.19,-1.33,8.297288714,8.57856,1.44458,8.699339231,0.35856,0.10458,0.3735,8.22,1.34,8.328505268
13/04/2019 04:00,8.51352,-1.20564,8.598464433,0.32352,0.09436,0.337,8.19,-1.3,8.292532786,8.54352,1.38436,8.654951565,0.32352,0.09436,0.337,8.22,1.29,8.320606949
13/04/2019 04:30,8.744,-1.318,8.842774451,0.144,0.042,0.15,8.6,-1.36,8.70687085,8.774,1.392,8.883734575,0.144,0.042,0.15,8.63,1.35,8.734952776
13/04/2019 05:00,8.74992,-1.34544,8.85275713,0.04992,0.01456,0.052,8.7,-1.36,8.805657272,8.78992,1.36456,8.895207564,0.04992,0.01456,0.052,8.74,1.35,8.843647438
13/04/2019 05:30,8.57392,-1.35594,8.680476799,0.01392,0.00406,0.0145,8.56,-1.36,8.667364075,8.61392,1.35406,8.719695881,0.01392,0.00406,0.0145,8.6,1.35,8.705314469
13/04/2019 06:00,8.7672,-1.3179,8.865701114,0.0072,0.0021,0.0075,8.76,-1.32,8.858893836,8.7972,1.3121,8.894511468,0.0072,0.0021,0.0075,8.79,1.31,8.88708051
13/04/2019 06:30,8.86144,-1.15208,8.936017413,0.30144,0.08792,0.314,8.56,-1.24,8.649346796,8.90144,1.30792,8.99701555,0.30144,0.08792,0.314,8.6,1.22,8.686103845
13/04/2019 07:00,9.0472,-1.0254,9.105123448,0.4272,0.1246,0.445,8.62,-1.15,8.696372807,9.0872,1.2546,9.17339768,0.4272,0.1246,0.445,8.66,1.13,8.73341285
13/04/2019 07:30,9.3852,-0.6514,9.40777875,0.4752,0.1386,0.495,8.91,-0.79,8.944953885,9.4152,0.9186,9.459905761,0.4752,0.1386,0.495,8.94,0.78,8.973962336
13/04/2019 08:00,10.18272,-0.52004,10.19599079,0.34272,0.09996,0.357,9.84,-0.62,9.859513173,10.21272,0.68996,10.23599993,0.34272,0.09996,0.357,9.87,0.59,9.88761852
13/04/2019 08:30,10.1108,-0.3381,10.11645137,0.7608,0.2219,0.7925,9.35,-0.56,9.366755041,10.1408,0.7819,10.17089928,0.7608,0.2219,0.7925,9.38,0.56,9.396701549
13/04/2019 09:00,9.59664,-0.17598,9.598253396,1.07664,0.31402,1.1215,8.52,-0.49,8.534078743,9.62664,0.78402,9.658513605,1.07664,0.31402,1.1215,8.55,0.47,8.562908384
13/04/2019 09:30,9.86616,-0.20862,9.868365389,1.13616,0.33138,1.1835,8.73,-0.54,8.746685086,9.88616,0.85138,9.92275201,1.13616,0.33138,1.1835,8.75,0.52,8.76543781
13/04/2019 10:00,9.6244,0.1142,9.625077506,1.6944,0.4942,1.765,7.93,-0.38,7.939099445,9.6444,0.8642,9.683041516,1.6944,0.4942,1.765,7.95,0.37,7.958605405
13/04/2019 10:30,9.45744,0.22592,9.460138012,2.07744,0.60592,2.164,7.38,-0.38,7.389776722,9.46744,0.97592,9.517606842,2.07744,0.60592,2.164,7.39,0.37,7.399256719
13/04/2019 11:00,9.42552,0.13286,9.426456336,1.65552,0.48286,1.7245,7.77,-0.35,7.777878888,9.43552,0.85286,9.473985848,1.65552,0.48286,1.7245,7.78,0.37,7.788793231
13/04/2019 11:30,9.93136,0.13748,9.932311524,1.67136,0.48748,1.741,8.26,-0.35,8.267411929,9.96136,0.85748,9.998198088,1.67136,0.48748,1.741,8.29,0.37,8.298252828
13/04/2019 12:00,9.74944,-0.14058,9.750453479,0.88944,0.25942,0.9265,8.86,-0.4,8.869024749,9.76944,0.62942,9.789694962,0.88944,0.25942,0.9265,8.88,0.37,8.887704991
13/04/2019 12:30,9.95016,-0.03912,9.950236902,1.34016,0.39088,1.396,8.61,-0.43,8.620730827,9.98016,0.80088,10.01224263,1.34016,0.39088,1.396,8.64,0.41,8.649722539
13/04/2019 13:00,9.50056,0.47058,9.512207202,1.03056,0.30058,1.0735,8.47,0.17,8.471705849,9.46056,1.74058,9.619345833,1.03056,0.30058,1.0735,8.43,1.44,8.552105004
13/04/2019 13:30,9.13984,-0.22588,9.142630748,1.65984,0.48412,1.729,7.48,-0.71,7.513620965,9.14984,1.18412,9.226142867,1.65984,0.48412,1.729,7.49,0.7,7.522639165
13/04/2019 14:00,9.22656,-0.39892,9.235179836,1.06656,0.31108,1.111,8.16,-0.71,8.190830239,9.24656,1.01108,9.301674828,1.06656,0.31108,1.111,8.18,0.7,8.209896467
13/04/2019 14:30,8.85344,-0.43358,8.86405051,1.39344,0.40642,1.4515,7.46,-0.84,7.507143265,8.86344,1.23642,8.94926271,1.39344,0.40642,1.4515,7.47,0.83,7.515969665
13/04/2019 15:00,8.35024,-0.22368,8.353235349,2.01024,0.58632,2.094,6.34,-0.81,6.391533462,8.36024,1.38632,8.474402398,2.01024,0.58632,2.094,6.35,0.8,6.40019531
13/04/2019 15:30,7.90136,-0.65002,7.928052463,0.89136,0.25998,0.9285,7.01,-0.91,7.068818855,7.91136,1.15998,7.995947139,0.89136,0.25998,0.9285,7.02,0.9,7.07745717
13/04/2019 16:00,8.7408,-0.9356,8.79072989,0.4608,0.1344,0.48,8.28,-1.07,8.34885022,8.7708,1.1844,8.850408804,0.4608,0.1344,0.48,8.31,1.05,8.376073066
13/04/2019 16:30,8.57848,-0.89336,8.624871663,0.46848,0.13664,0.488,8.11,-1.03,8.175145259,8.60848,1.14664,8.684509842,0.46848,0.13664,0.488,8.14,1.01,8.202420374
13/04/2019 17:00,8.39624,-0.88068,8.442300836,0.78624,0.22932,0.819,7.61,-1.11,7.69052664,8.41624,1.32932,8.520574359,0.78624,0.22932,0.819,7.63,1.1,7.708884485
13/04/2019 17:30,8.35264,-0.83798,8.394569998,0.93264,0.27202,0.9715,7.42,-1.11,7.502566228,8.38264,1.37202,8.494179904,0.93264,0.27202,0.9715,7.45,1.1,7.530770213
13/04/2019 18:00,8.43616,-0.92112,8.486298227,0.47616,0.13888,0.496,7.96,-1.06,8.030267741,8.46616,1.17888,8.54784319,0.47616,0.13888,0.496,7.99,1.04,8.057400325
13/04/2019 18:30,8.4184,-0.9263,8.46920836,0.4584,0.1337,0.4775,7.96,-1.06,8.030267741,8.4484,1.1737,8.529538924,0.4584,0.1337,0.4775,7.99,1.04,8.057400325
13/04/2019 19:00,8.88984,-1.03588,8.949988972,0.21984,0.06412,0.229,8.67,-1.1,8.739502274,8.92984,1.14412,9.002835831,0.21984,0.06412,0.229,8.71,1.08,8.776702114
13/04/2019 19:30,8.992,-1.129,9.062599241,0.072,0.021,0.075,8.92,-1.15,8.99382566,9.032,1.151,9.105043932,0.072,0.021,0.075,8.96,1.13,9.030974477
13/04/2019 20:00,9.17232,-0.35974,9.179371822,2.33232,0.68026,2.4295,6.84,-1.04,6.918612578,9.22232,1.71026,9.379561581,2.33232,0.68026,2.4295,6.89,1.03,6.966562998
13/04/2019 20:30,9.29672,-1.06804,9.357868999,0.00672,0.00196,0.007,9.29,-1.07,9.351417005,9.34672,1.03196,9.403516162,0.00672,0.00196,0.007,9.34,1.03,9.396621733
13/04/2019 21:00,9.47576,-0.98832,9.527161382,0.00576,0.00168,0.006,9.47,-0.99,9.521607007,9.51576,0.97168,9.565241785,0.00576,0.00168,0.006,9.51,0.97,9.559340981
13/04/2019 21:30,9.22,-1.08,9.283038296,0,0,0,9.22,-1.08,9.283038296,9.26,1.07,9.321614667,0,0,0,9.26,1.07,9.321614667
13/04/2019 22:00,8.95,-1.13,9.021053154,0,0,0,8.95,-1.13,9.021053154,8.98,1.11,9.04834239,0,0,0,8.98,1.11,9.04834239
13/04/2019 22:30,9.68144,-1.17958,9.753034884,0.00144,0.00042,0.0015,9.68,-1.18,9.75165627,9.72144,1.16042,9.790453016,0.00144,0.00042,0.0015,9.72,1.16,9.788973388
13/04/2019 23:00,10.2156,-1.0967,10.2742997,0.0456,0.0133,0.0475,10.17,-1.11,10.23039589,10.2456,1.1033,10.30483334,0.0456,0.0133,0.0475,10.2,1.09,10.25807487
13/04/2019 23:30,8.17296,-1.27622,8.272001732,0.25296,0.07378,0.2635,7.92,-1.35,8.034233006,8.20296,1.41378,8.323900927,0.25296,0.07378,0.2635,7.95,1.34,8.062139914
14/04/2019 00:00,7.93456,-1.48492,8.072312544,0.39456,0.11508,0.411,7.54,-1.6,7.707892059,7.97456,1.69508,8.15272368,0.39456,0.11508,0.411,7.58,1.58,7.742919346
14/04/2019 00:30,7.66224,-1.65768,7.839504117,0.52224,0.15232,0.544,7.14,-1.81,7.365846862,7.69224,1.95232,7.936126864,0.52224,0.15232,0.544,7.17,1.8,7.392489432
14/04/2019 01:00,7.40968,-1.76926,7.617981271,0.37968,0.11074,0.3955,7.03,-1.88,7.277039233,7.43968,1.98074,7.698842085,0.37968,0.11074,0.3955,7.06,1.87,7.303458085
14/04/2019 01:30,7.83432,-1.80874,8.040404856,0.24432,0.07126,0.2545,7.59,-1.88,7.819366982,7.85432,1.94126,8.090663326,0.24432,0.07126,0.2545,7.61,1.87,7.836389475
14/04/2019 02:00,7.67216,-1.81812,7.884643264,0.21216,0.06188,0.221,7.46,-1.88,7.693243789,7.70216,1.93188,7.940744864,0.21216,0.06188,0.221,7.49,1.87,7.719909326
14/04/2019 02:30,7.6832,-1.7274,7.874990349,0.5232,0.1526,0.545,7.16,-1.88,7.402702209,7.7132,2.0226,7.973980499,0.5232,0.1526,0.545,7.19,1.87,7.429199149
14/04/2019 03:00,7.97648,-1.79936,8.17691443,0.27648,0.08064,0.288,7.7,-1.88,7.926184454,8.01648,1.95064,8.250390779,0.27648,0.08064,0.288,7.74,1.87,7.962694268
14/04/2019 03:30,7.56872,-1.64204,7.744792948,0.67872,0.19796,0.707,6.89,-1.84,7.131458476,7.60872,2.03796,7.876922051,0.67872,0.19796,0.707,6.93,1.84,7.170111575
14/04/2019 04:00,7.98168,-1.77826,8.177372698,0.21168,0.06174,0.2205,7.77,-1.84,7.984891984,8.01168,1.90174,8.234296051,0.21168,0.06174,0.2205,7.8,1.84,8.014087596
14/04/2019 04:30,7.86216,-1.80312,8.066275572,0.33216,0.09688,0.346,7.53,-1.9,7.766009271,7.88216,1.97688,8.126284563,0.33216,0.09688,0.346,7.55,1.88,7.780546253
14/04/2019 05:00,7.68312,-1.85534,7.903962263,0.15312,0.04466,0.1595,7.53,-1.9,7.766009271,7.70312,1.92466,7.939922786,0.15312,0.04466,0.1595,7.55,1.88,7.780546253
14/04/2019 05:30,8.15128,-1.64296,8.315207947,0.16128,0.04704,0.168,7.99,-1.69,8.166774149,8.18128,1.72704,8.361579372,0.16128,0.04704,0.168,8.02,1.68,8.194071027
14/04/2019 06:00,8.19064,-1.67898,8.360954338,0.14064,0.04102,0.1465,8.05,-1.72,8.231700918,8.22064,1.75102,8.405057588,0.14064,0.04102,0.1465,8.08,1.71,8.258964826
14/04/2019 06:30,7.90992,-1.60294,8.070703256,0.22992,0.06706,0.2395,7.68,-1.67,7.859471992,7.93992,1.72706,8.125580955,0.22992,0.06706,0.2395,7.71,1.66,7.886678642
14/04/2019 07:00,8.11288,-1.59416,8.268020803,0.36288,0.10584,0.378,7.75,-1.7,7.93426115,8.15288,1.79584,8.348322802,0.36288,0.10584,0.378,7.79,1.69,7.971210699
14/04/2019 07:30,8.14312,-1.47034,8.274799276,0.51312,0.14966,0.5345,7.63,-1.62,7.800083333,8.17312,1.74966,8.358301302,0.51312,0.14966,0.5345,7.66,1.6,7.825317885
14/04/2019 08:00,8.45504,-1.31728,8.557039675,0.69504,0.20272,0.724,7.76,-1.52,7.907464828,8.48504,1.71272,8.656171995,0.69504,0.20272,0.724,7.79,1.51,7.934998425
14/04/2019 08:30,8.86216,-0.87312,8.905067007,1.29216,0.37688,1.346,7.57,-1.25,7.672509368,8.89216,1.61688,9.037964948,1.29216,0.37688,1.346,7.6,1.24,7.700493491
14/04/2019 09:00,9.07488,-0.67066,9.099628116,1.57488,0.45934,1.6405,7.5,-1.13,7.58464897,9.09488,1.57934,9.230988953,1.57488,0.45934,1.6405,7.52,1.12,7.602946797
14/04/2019 09:30,9.43608,-0.27406,9.440059038,2.38608,0.69594,2.4855,7.05,-0.97,7.116417638,9.44608,1.65594,9.5901285,2.38608,0.69594,2.4855,7.06,0.96,7.124970175
14/04/2019 10:00,9.66408,-0.05756,9.664251414,2.61408,0.76244,2.723,7.05,-0.82,7.097527739,9.67408,1.57244,9.801040322,2.61408,0.76244,2.723,7.06,0.81,7.106314094
14/04/2019 10:30,9.63368,0.12774,9.634526862,2.80368,0.81774,2.9205,6.83,-0.69,6.864765109,9.63368,1.49774,9.749411031,2.80368,0.81774,2.9205,6.83,0.68,6.863767187
14/04/2019 11:00,9.928,0.329,9.933449804,3.048,0.889,3.175,6.88,-0.56,6.902753074,9.938,1.439,10.04164155,3.048,0.889,3.175,6.89,0.55,6.911917245
14/04/2019 11:30,9.83968,0.21574,9.842044821,2.65968,0.77574,2.7705,7.18,-0.56,7.201805329,9.83968,1.32574,9.928589479,2.65968,0.77574,2.7705,7.18,0.55,7.201034648
14/04/2019 12:00,9.7836,0.2898,9.787891142,2.9136,0.8498,3.035,6.87,-0.56,6.892786084,9.7936,1.3998,9.893131001,2.9136,0.8498,3.035,6.88,0.55,6.901949
14/04/2019 12:30,9.82328,-0.14196,9.824305706,1.91328,0.55804,1.993,7.91,-0.7,7.940913046,9.84328,1.24804,9.92208471,1.91328,0.55804,1.993,7.93,0.69,7.959962311
14/04/2019 13:00,10.22184,-0.03238,10.22189129,1.67184,0.48762,1.7415,8.55,-0.52,8.56579827,10.25184,0.98762,10.29930176,1.67184,0.48762,1.7415,8.58,0.5,8.594556417
14/04/2019 13:30,10.04904,-0.34278,10.05488454,1.25904,0.36722,1.3115,8.79,-0.71,8.818628011,10.06904,1.06722,10.1254395,1.25904,0.36722,1.3115,8.81,0.7,8.837765555
14/04/2019 14:00,9.95496,-0.23022,9.957621696,1.64496,0.47978,1.7135,8.31,-0.71,8.340275775,9.98496,1.17978,10.05441729,1.64496,0.47978,1.7135,8.34,0.7,8.369324943
14/04/2019 14:30,9.81872,-0.49704,9.831292448,1.27872,0.37296,1.332,8.54,-0.87,8.584200603,9.85872,1.23296,9.935519634,1.27872,0.37296,1.332,8.58,0.86,8.62299252
14/04/2019 15:00,9.99416,-0.51212,10.00727241,1.12416,0.32788,1.171,8.87,-0.84,8.909685741,10.03416,1.14788,10.09960372,1.12416,0.32788,1.171,8.91,0.82,8.947653324
14/04/2019 15:30,9.75744,-0.67658,9.78086887,0.69744,0.20342,0.7265,9.06,-0.88,9.102636981,9.79744,1.06342,9.854983138,0.69744,0.20342,0.7265,9.1,0.86,9.14054703
14/04/2019 16:00,9.79376,-0.54182,9.808736098,0.95376,0.27818,0.9935,8.84,-0.82,8.877950214,9.82376,1.08818,9.883845216,0.95376,0.27818,0.9935,8.87,0.81,8.906907432
14/04/2019 16:30,9.57536,-0.37802,9.582818909,1.51536,0.44198,1.5785,8.06,-0.82,8.101604779,9.60536,1.25198,9.686609038,1.51536,0.44198,1.5785,8.09,0.81,8.130448942
14/04/2019 17:00,9.18696,-0.46422,9.198681115,1.35696,0.39578,1.4135,7.83,-0.86,7.877087025,9.21696,1.24578,9.300769831,1.35696,0.39578,1.4135,7.86,0.85,7.905826965
14/04/2019 17:30,9.14832,-0.65674,9.171862747,0.86832,0.25326,0.9045,8.28,-0.91,8.329855941,9.17832,1.15326,9.250490076,0.86832,0.25326,0.9045,8.31,0.9,8.358594379
14/04/2019 18:00,9.26888,-0.77616,9.301320379,0.45888,0.13384,0.478,8.81,-0.91,8.856873037,9.30888,1.03384,9.366112961,0.45888,0.13384,0.478,8.85,0.9,8.895645002
14/04/2019 18:30,10.6244,-0.8533,10.65861137,0.1944,0.0567,0.2025,10.43,-0.91,10.46962272,10.6644,0.9567,10.70722664,0.1944,0.0567,0.2025,10.47,0.9,10.50861075
14/04/2019 19:00,11.90496,-0.81022,11.93249886,0.20496,0.05978,0.2135,11.7,-0.87,11.73230156,11.94496,0.89978,11.978801,0.20496,0.05978,0.2135,11.74,0.84,11.77001274
14/04/2019 19:30,9.5636,0.2698,9.567404925,3.6336,1.0598,3.785,5.93,-0.79,5.982390826,9.5936,1.8398,9.76841978,3.6336,1.0598,3.785,5.96,0.78,6.010823571
14/04/2019 20:00,9.42184,-0.37738,9.429394713,1.79184,0.52262,1.8665,7.63,-0.9,7.682896589,9.47184,1.41262,9.576598992,1.79184,0.52262,1.8665,7.68,0.89,7.731397028
14/04/2019 20:30,9.73344,-0.77608,9.76433072,0.01344,0.00392,0.014,9.72,-0.78,9.751246074,9.76344,0.89392,9.804277311,0.01344,0.00392,0.014,9.75,0.89,9.790536247
14/04/2019 21:00,9.93864,-0.42748,9.94782912,0.00864,0.00252,0.009,9.93,-0.43,9.939305811,9.97864,0.41252,9.987163211,0.00864,0.00252,0.009,9.97,0.41,9.97842673
14/04/2019 21:30,9.67768,-0.46776,9.688977738,0.00768,0.00224,0.008,9.67,-0.47,9.681415186,9.71768,0.45224,9.728197449,0.00768,0.00224,0.008,9.71,0.45,9.720421802
14/04/2019 22:00,10.0772,-0.9379,10.12075176,0.0072,0.0021,0.0075,10.07,-0.94,10.11377773,10.1072,1.0621,10.16285138,0.0072,0.0021,0.0075,10.1,1.06,10.15547143
14/04/2019 22:30,12.1072,-0.9379,12.14347348,0.0072,0.0021,0.0075,12.1,-0.94,12.13645747,12.1472,0.9221,12.18214826,0.0072,0.0021,0.0075,12.14,0.92,12.17481006
14/04/2019 23:00,9.43552,-0.64214,9.45734537,1.29552,0.37786,1.3495,8.14,-1.02,8.203657721,9.47552,1.38786,9.576619166,1.29552,0.37786,1.3495,8.18,1.01,8.242117446
14/04/2019 23:30,8.57624,-1.06068,8.641581719,0.30624,0.08932,0.319,8.27,-1.15,8.349574839,8.60624,1.22932,8.693595033,0.30624,0.08932,0.319,8.3,1.14,8.37792337
15/04/2019 00:00,8.7844,-1.1458,8.858811489,0.0144,0.0042,0.015,8.77,-1.15,8.845077727,8.8144,1.1442,8.888354235,0.0144,0.0042,0.015,8.8,1.14,8.873533682
15/04/2019 00:30,8.1672,-1.1129,8.242675673,0.1272,0.0371,0.1325,8.04,-1.15,8.121828612,8.1972,1.1771,8.281283249,0.1272,0.0371,0.1325,8.07,1.14,8.150122698
15/04/2019 01:00,8.22392,-1.11594,8.299288057,0.01392,0.00406,0.0145,8.21,-1.12,8.286042481,8.25392,1.11406,8.328764917,0.01392,0.00406,0.0145,8.24,1.11,8.31442722
15/04/2019 01:30,8.63184,-1.19488,8.714149413,0.05184,0.01512,0.054,8.58,-1.21,8.664900461,8.66184,1.20512,8.745272231,0.05184,0.01512,0.054,8.61,1.19,8.691846754
15/04/2019 02:00,8.43816,-1.05012,8.503252096,0.54816,0.15988,0.571,7.89,-1.21,7.982242793,8.45816,1.34988,8.565199741,0.54816,0.15988,0.571,7.91,1.19,7.999012439
15/04/2019 02:30,8.78056,-1.22192,8.865174697,0.13056,0.03808,0.136,8.65,-1.26,8.741287091,8.81056,1.27808,8.902777993,0.13056,0.03808,0.136,8.68,1.24,8.768124087
15/04/2019 03:00,8.74624,-1.20568,8.828951149,0.18624,0.05432,0.194,8.56,-1.26,8.652236705,8.77624,1.29432,8.871169754,0.18624,0.05432,0.194,8.59,1.24,8.679037965
15/04/2019 03:30,8.60688,-1.08466,8.674956522,0.32688,0.09534,0.3405,8.28,-1.18,8.363659486,8.63688,1.26534,8.729076781,0.32688,0.09534,0.3405,8.31,1.17,8.391960438
15/04/2019 04:00,8.37824,-0.99968,8.437669441,0.61824,0.18032,0.644,7.76,-1.18,7.849203781,8.41824,1.35032,8.52585062,0.61824,0.18032,0.644,7.8,1.17,7.887261882
15/04/2019 04:30,8.82256,-1.13842,8.895704865,0.14256,0.04158,0.1485,8.68,-1.18,8.759840181,8.86256,1.21158,8.944992781,0.14256,0.04158,0.1485,8.72,1.17,8.798141849
15/04/2019 05:00,8.57208,-0.91856,8.621154679,0.62208,0.18144,0.648,7.95,-1.1,8.025739841,8.60208,1.27144,8.695535636,0.62208,0.18144,0.648,7.98,1.09,8.054098336
15/04/2019 05:30,9.09592,-1.00494,9.151265762,0.32592,0.09506,0.3395,8.77,-1.1,8.83871597,9.13592,1.18506,9.212459034,0.32592,0.09506,0.3395,8.81,1.09,8.877172973
15/04/2019 06:00,9.78696,-0.94672,9.832642819,0.21696,0.06328,0.226,9.57,-1.01,9.623149173,9.81696,1.05328,9.873302507,0.21696,0.06328,0.226,9.6,0.99,9.650911874
15/04/2019 06:30,10.9392,-0.3694,10.94543526,0.6192,0.1806,0.645,10.32,-0.55,10.33464562,10.9792,0.7406,11.00415017,0.6192,0.1806,0.645,10.36,0.56,10.3751241
15/04/2019 07:00,11.60248,0.36614,11.60825571,0.43248,0.12614,0.4505,11.17,0.24,11.17257804,11.64248,-0.12386,11.64313883,0.43248,0.12614,0.4505,11.21,-0.25,11.21278734
15/04/2019 07:30,12.17456,0.71008,12.19525009,0.75456,0.22008,0.786,11.42,0.49,11.43050743,12.21456,-0.29992,12.21824161,0.75456,0.22008,0.786,11.46,-0.52,11.47179149
15/04/2019 08:00,13.16552,0.76036,13.1874586,0.75552,0.22036,0.787,12.41,0.54,12.42174303,13.20552,-0.33964,13.20988697,0.75552,0.22036,0.787,12.45,-0.56,12.46258801
15/04/2019 08:30,13.22408,1.24244,13.28231715,1.17408,0.34244,1.223,12.05,0.9,12.08356322,13.27408,-0.58756,13.28707743,1.17408,0.34244,1.223,12.1,-0.93,12.13568704
15/04/2019 09:00,13.71704,1.49372,13.79812979,1.48704,0.43372,1.549,12.23,1.06,12.27585028,13.74704,-0.65628,13.7626964,1.48704,0.43372,1.549,12.26,-1.09,12.30835895
15/04/2019 09:30,14.04416,1.61788,14.13704233,2.08416,0.60788,2.171,11.96,1.01,12.00257056,14.07416,-0.42212,14.08048881,2.08416,0.60788,2.171,11.99,-1.03,12.03415971
15/04/2019 10:00,13.86056,1.76558,13.97255869,2.35056,0.68558,2.4485,11.51,1.08,11.56055795,13.88056,-0.41442,13.88674511,2.35056,0.68558,2.4485,11.53,-1.1,11.58235296
15/04/2019 10:30,13.6408,1.7469,13.75220289,2.8008,0.8169,2.9175,10.84,0.93,10.87982077,13.6708,-0.1431,13.67154893,2.8008,0.8169,2.9175,10.87,-0.96,10.91230956
15/04/2019 11:00,13.28232,1.94276,13.42364857,3.23232,0.94276,3.367,10.05,1,10.09962871,13.29232,-0.07724,13.29254441,3.23232,0.94276,3.367,10.06,-1.02,10.11157752
15/04/2019 11:30,13.53472,2.03596,13.68699304,3.17472,0.92596,3.307,10.36,1.11,10.4192946,13.54472,-0.20404,13.54625676,3.17472,0.92596,3.307,10.37,-1.13,10.43138533
15/04/2019 12:00,13.33056,2.16308,13.50491559,3.61056,1.05308,3.761,9.72,1.11,9.783174331,13.33056,-0.04692,13.33064257,3.61056,1.05308,3.761,9.72,-1.1,9.782044776
15/04/2019 12:30,13.2072,2.0871,13.37109263,3.4872,1.0171,3.6325,9.72,1.07,9.778716685,13.2072,-0.0829,13.20746017,3.4872,1.0171,3.6325,9.72,-1.1,9.782044776
15/04/2019 13:00,13.06144,1.85292,13.19221465,3.06144,0.89292,3.189,10,0.96,10.04597432,13.07144,-0.08708,13.07173005,3.06144,0.89292,3.189,10.01,-0.98,10.05785762
15/04/2019 13:30,13.0512,1.7766,13.17156517,2.9712,0.8666,3.095,10.08,0.91,10.12099303,13.0612,-0.0634,13.06135387,2.9712,0.8666,3.095,10.09,-0.93,10.13276862
15/04/2019 14:00,12.98232,1.95276,13.12836259,3.23232,0.94276,3.367,9.75,1.01,9.802173228,12.99232,-0.08724,12.99261289,3.23232,0.94276,3.367,9.76,-1.03,9.814198898
15/04/2019 14:30,12.68928,2.05104,12.85397184,3.56928,1.04104,3.718,9.12,1.01,9.1757561,12.68928,0.01104,12.6892848,3.56928,1.04104,3.718,9.12,-1.03,9.17797908
15/04/2019 15:00,12.59528,1.70904,12.71070006,2.94528,0.85904,3.068,9.65,0.85,9.687362902,12.60528,-0.01096,12.60528476,2.94528,0.85904,3.068,9.66,-0.87,9.699097896
15/04/2019 15:30,12.41864,1.55752,12.51592937,2.76864,0.80752,2.884,9.65,0.75,9.679101198,12.42864,0.04752,12.42873084,2.76864,0.80752,2.884,9.66,-0.76,9.68985036
15/04/2019 16:00,12.19392,1.36156,12.26969969,2.47392,0.72156,2.577,9.72,0.64,9.741047172,12.20392,0.06156,12.20407526,2.47392,0.72156,2.577,9.73,-0.66,9.752358689
15/04/2019 16:30,12.998,1.204,13.05364394,2.208,0.644,2.3,10.79,0.56,10.8045222,13.018,0.054,13.018112,2.208,0.644,2.3,10.81,-0.59,10.82608886
15/04/2019 17:00,12.04096,0.94278,12.07781238,1.86096,0.54278,1.9385,10.18,0.4,10.18785552,12.06096,0.14278,12.0618051,1.86096,0.54278,1.9385,10.2,-0.4,10.20784012
15/04/2019 17:30,11.8072,0.6846,11.82703044,1.1472,0.3346,1.195,10.66,0.35,10.66574423,11.8372,-0.0154,11.83721002,1.1472,0.3346,1.195,10.69,-0.35,10.69572812
15/04/2019 18:00,11.68336,0.79598,11.71044342,0.84336,0.24598,0.8785,10.84,0.55,10.85394398,11.72336,-0.20402,11.72513513,0.84336,0.24598,0.8785,10.88,-0.45,10.88930209
15/04/2019 18:30,11.36328,0.22554,11.36551805,0.77328,0.22554,0.8055,10.59,0,10.59,11.40328,0.22554,11.40551021,0.77328,0.22554,0.8055,10.63,0,10.63
15/04/2019 19:00,11.33168,0.11424,11.33225584,0.39168,0.11424,0.408,10.94,0,10.94,11.38168,0.11424,11.38225331,0.39168,0.11424,0.408,10.99,0,10.99
15/04/2019 19:30,11.45664,-0.28098,11.46008507,0.23664,0.06902,0.2465,11.22,-0.35,11.22545767,11.50664,0.41902,11.51426688,0.23664,0.06902,0.2465,11.27,0.35,11.27543347
15/04/2019 20:00,11.48456,-0.30492,11.48860717,0.15456,0.04508,0.161,11.33,-0.35,11.33540471,11.52456,0.39508,11.53132999,0.15456,0.04508,0.161,11.37,0.35,11.37538571
15/04/2019 20:30,11.732,-0.3115,11.73613464,0.132,0.0385,0.1375,11.6,-0.35,11.60527897,11.772,0.0385,11.77206296,0.132,0.0385,0.1375,11.64,0,11.64
15/04/2019 21:00,11.73056,0.38808,11.73697763,0.13056,0.03808,0.136,11.6,0.35,11.60527897,11.77056,-0.26192,11.77347378,0.13056,0.03808,0.136,11.64,-0.3,11.64386534
15/04/2019 21:30,11.4672,0.0371,11.46726001,0.1272,0.0371,0.1325,11.34,0,11.34,11.5072,-0.3129,11.51145335,0.1272,0.0371,0.1325,11.38,-0.35,11.38538098
15/04/2019 22:00,10.97528,-0.34346,10.9806528,0.12528,0.03654,0.1305,10.85,-0.38,10.85665234,11.02528,0.41654,11.03314573,0.12528,0.03654,0.1305,10.9,0.38,10.90662184
15/04/2019 22:30,10.20384,-0.34888,10.20980254,0.24384,0.07112,0.254,9.96,-0.42,9.968851489,10.24384,0.45112,10.25376844,0.24384,0.07112,0.254,10,0.38,10.0072174
15/04/2019 23:00,9.82512,-0.39434,9.83303041,0.22512,0.06566,0.2345,9.6,-0.46,9.611014515,9.86512,0.50566,9.878070897,0.22512,0.06566,0.2345,9.64,0.44,9.650036269
15/04/2019 23:30,9.48528,-0.41346,9.494287011,0.36528,0.10654,0.3805,9.12,-0.52,9.134812532,9.51528,0.60654,9.534591981,0.36528,0.10654,0.3805,9.15,0.5,9.163651019
16/04/2019 00:00,9.00488,-0.35816,9.011999911,0.55488,0.16184,0.578,8.45,-0.52,8.465984881,9.02488,0.66184,9.049115493,0.55488,0.16184,0.578,8.47,0.5,8.484745135
16/04/2019 00:30,8.87864,-0.51248,8.893418016,0.12864,0.03752,0.134,8.75,-0.55,8.767268674,8.89864,0.57752,8.917360775,0.12864,0.03752,0.134,8.77,0.54,8.78660913
16/04/2019 01:00,8.5768,-0.4626,8.589266383,0.4368,0.1274,0.455,8.14,-0.59,8.161354054,8.5968,0.6974,8.625041275,0.4368,0.1274,0.455,8.16,0.57,8.179883862
16/04/2019 01:30,8.78144,-0.48458,8.794799955,0.36144,0.10542,0.3765,8.42,-0.59,8.44064571,8.80144,0.67542,8.827317727,0.36144,0.10542,0.3765,8.44,0.57,8.459225733
16/04/2019 02:00,8.8688,-0.4991,8.882832558,0.4488,0.1309,0.4675,8.42,-0.63,8.443535989,8.8888,0.7509,8.92046054,0.4488,0.1309,0.4675,8.44,0.62,8.462741872
16/04/2019 02:30,8.76752,-0.51864,8.7828466,0.58752,0.17136,0.612,8.18,-0.69,8.209049884,8.79752,0.85136,8.838618218,0.58752,0.17136,0.612,8.21,0.68,8.238112648
16/04/2019 03:00,8.94096,-0.71222,8.969282193,0.06096,0.01778,0.0635,8.88,-0.73,8.909955107,8.97096,0.73778,9.001246728,0.06096,0.01778,0.0635,8.91,0.72,8.939043573
16/04/2019 03:30,9.1556,-0.8917,9.198920602,0.1656,0.0483,0.1725,8.99,-0.94,9.039009902,9.1856,0.9783,9.237549364,0.1656,0.0483,0.1725,9.02,0.93,9.067816716
16/04/2019 04:00,8.74968,-0.91676,8.797576314,0.07968,0.02324,0.083,8.67,-0.94,8.720808449,8.77968,0.95324,8.831276657,0.07968,0.02324,0.083,8.7,0.93,8.749565704
16/04/2019 04:30,8.6504,-0.7328,8.6813833,0.4704,0.1372,0.49,8.18,-0.87,8.22613518,8.6704,0.9872,8.726419655,0.4704,0.1372,0.49,8.2,0.85,8.243937166
16/04/2019 05:00,8.9736,-0.7852,9.007887433,0.1536,0.0448,0.16,8.82,-0.83,8.858967208,9.0036,0.8648,9.045036871,0.1536,0.0448,0.16,8.85,0.82,8.887907515
16/04/2019 05:30,9.32592,-0.87244,9.366639493,0.02592,0.00756,0.027,9.3,-0.88,9.341541629,9.35592,0.87756,9.396986251,0.02592,0.00756,0.027,9.33,0.87,9.370474908
16/04/2019 06:00,10.38096,-0.72972,10.40657589,0.00096,0.00028,0.001,10.38,-0.73,10.40563789,10.42096,0.71028,10.44513786,0.00096,0.00028,0.001,10.42,0.71,10.44416105
16/04/2019 06:30,10.75304,-0.57328,10.76831088,0.02304,0.00672,0.024,10.73,-0.58,10.74566424,10.79304,0.56672,10.8079084,0.02304,0.00672,0.024,10.77,0.56,10.78454913
16/04/2019 07:00,11.69512,0.01316,11.6951274,0.04512,0.01316,0.047,11.65,0,11.65,11.73512,0.01316,11.73512738,0.04512,0.01316,0.047,11.69,0,11.69
16/04/2019 07:30,11.60664,0.60402,11.62234625,0.35664,0.10402,0.3715,11.25,0.5,11.26110563,11.63664,-0.41598,11.64407273,0.35664,0.10402,0.3715,11.28,-0.52,11.29197945
16/04/2019 08:00,12.06808,1.04944,12.1136237,0.95808,0.27944,0.998,11.11,0.77,11.1366512,12.09808,-0.52056,12.10927423,0.95808,0.27944,0.998,11.14,-0.8,11.16868837
16/04/2019 08:30,12.80296,0.94378,12.8376986,0.49296,0.14378,0.5135,12.31,0.8,12.33596774,12.83296,-0.68622,12.85129411,0.49296,0.14378,0.5135,12.34,-0.83,12.36788179
16/04/2019 09:00,12.70752,1.18136,12.76231468,0.82752,0.24136,0.862,11.88,0.94,11.91713053,12.73752,-0.72864,12.75834362,0.82752,0.24136,0.862,11.91,-0.97,11.94943513
16/04/2019 09:30,12.70008,1.27544,12.76396409,0.91008,0.26544,0.948,11.79,1.01,11.83318216,12.72008,-0.77456,12.7436407,0.91008,0.26544,0.948,11.81,-1.04,11.85570327
16/04/2019 10:00,12.84856,1.31458,12.9156345,0.83856,0.24458,0.8735,12.01,1.07,12.05757024,12.86856,-0.84542,12.89630069,0.83856,0.24458,0.8735,12.03,-1.09,12.07927978
16/04/2019 10:30,12.39368,1.25524,12.45708358,0.94368,0.27524,0.983,11.45,0.98,11.49186234,12.42368,-0.72476,12.4448022,0.94368,0.27524,0.983,11.48,-1,11.5234717
16/04/2019 11:00,12.49496,1.28478,12.56083934,1.04496,0.30478,1.0885,11.45,0.98,11.49186234,12.52496,-0.69522,12.54423987,1.04496,0.30478,1.0885,11.48,-1,11.5234717
16/04/2019 11:30,12.7576,1.6318,12.86153681,0.8976,0.2618,0.935,11.86,1.37,11.93886511,12.7776,-1.1382,12.82819399,0.8976,0.2618,0.935,11.88,-1.4,11.96220715
16/04/2019 12:00,12.39128,1.63204,12.49829487,0.76128,0.22204,0.793,11.63,1.41,11.71516112,12.42128,-1.21796,12.48085027,0.76128,0.22204,0.793,11.66,-1.44,11.74858289
16/04/2019 12:30,12.4724,1.4507,12.55648407,0.7224,0.2107,0.7525,11.75,1.24,11.81524862,12.5024,-1.0493,12.5463555,0.7224,0.2107,0.7525,11.78,-1.26,11.84719376
16/04/2019 13:00,11.99936,1.32898,12.07273077,0.57936,0.16898,0.6035,11.42,1.16,11.478763,12.02936,-1.01102,12.07177135,0.57936,0.16898,0.6035,11.45,-1.18,11.5106429
16/04/2019 13:30,12.632,1.161,12.68524123,0.552,0.161,0.575,12.08,1,12.12132006,12.662,-0.859,12.69110417,0.552,0.161,0.575,12.11,-1.02,12.15288032
16/04/2019 14:00,12.46192,1.23806,12.52326805,0.54192,0.15806,0.5645,11.92,1.08,11.96882617,12.49192,-0.94194,12.52738266,0.54192,0.15806,0.5645,11.95,-1.1,12.00052082
16/04/2019 14:30,12.21016,1.38588,12.28855852,0.98016,0.28588,1.021,11.23,1.1,11.28374495,12.23016,-0.84412,12.25925578,0.98016,0.28588,1.021,11.25,-1.13,11.30660869
16/04/2019 15:00,12.30928,1.22104,12.36969332,0.68928,0.20104,0.718,11.62,1.02,11.66468174,12.33928,-0.84896,12.36845035,0.68928,0.20104,0.718,11.65,-1.05,11.69722189
16/04/2019 15:30,12.02656,1.20858,12.08713411,0.64656,0.18858,0.6735,11.38,1.02,11.42562033,12.05656,-0.86142,12.0872943,0.64656,0.18858,0.6735,11.41,-1.05,11.45821103
16/04/2019 16:00,11.86,1.1,11.91090257,0.48,0.14,0.5,11.38,0.96,11.42042031,11.89,-0.84,11.91963506,0.48,0.14,0.5,11.41,-0.98,11.45200856
16/04/2019 16:30,11.77072,0.95396,11.80931365,0.39072,0.11396,0.407,11.38,0.84,11.41095964,11.80072,-0.75604,11.82491391,0.39072,0.11396,0.407,11.41,-0.87,11.4431202
16/04/2019 17:00,11.68152,0.70586,11.70282649,0.43152,0.12586,0.4495,11.25,0.58,11.26494119,11.72152,-0.45414,11.73031433,0.43152,0.12586,0.4495,11.29,-0.58,11.30488832
16/04/2019 17:30,11.42744,0.46592,11.43693431,0.39744,0.11592,0.414,11.03,0.35,11.03555164,11.46744,-0.19408,11.46908223,0.39744,0.11592,0.414,11.07,-0.31,11.07433971
16/04/2019 18:00,11.35064,-0.27648,11.35400676,0.32064,0.09352,0.334,11.03,-0.37,11.03620406,11.39064,0.44352,11.39927145,0.32064,0.09352,0.334,11.07,0.35,11.07553159
16/04/2019 18:30,11.08264,-0.29048,11.08644614,0.27264,0.07952,0.284,10.81,-0.37,10.81633025,11.13264,0.42952,11.1409228,0.27264,0.07952,0.284,10.86,0.35,10.8656385
16/04/2019 19:00,10.99424,-0.34918,10.99978363,0.41424,0.12082,0.4315,10.58,-0.47,10.59043436,11.03424,0.57082,11.04899488,0.41424,0.12082,0.4315,10.62,0.45,10.62952962
16/04/2019 19:30,10.9912,-0.3534,10.99687997,0.0912,0.0266,0.095,10.9,-0.38,10.90662184,11.0312,0.4066,11.03869091,0.0912,0.0266,0.095,10.94,0.38,10.94659764
16/04/2019 20:00,11.02216,-0.37062,11.02838929,0.03216,0.00938,0.0335,10.99,-0.38,10.99656765,11.07216,0.38938,11.07900464,0.03216,0.00938,0.0335,11.04,0.38,11.04653792
16/04/2019 20:30,11.19672,-0.15804,11.1978353,0.00672,0.00196,0.007,11.19,-0.16,11.19114382,11.24672,0.24196,11.24932244,0.00672,0.00196,0.007,11.24,0.24,11.24256199
16/04/2019 21:00,11.3348,-0.4686,11.34448223,0.0048,0.0014,0.005,11.33,-0.47,11.33974427,11.3748,0.4214,11.38260309,0.0048,0.0014,0.005,11.37,0.42,11.37775461
16/04/2019 21:30,11.01,-0.44,11.0187885,0,0,0,11.01,-0.44,11.0187885,11.04,0.4,11.047244,0,0,0,11.04,0.4,11.047244
16/04/2019 22:00,10.66,-0.5,10.67171964,0,0,0,10.66,-0.5,10.67171964,10.7,0.46,10.70988329,0,0,0,10.7,0.46,10.70988329
16/04/2019 22:30,10.02,-0.63,10.03978585,0,0,0,10.02,-0.63,10.03978585,10.06,0.59,10.07728634,0,0,0,10.06,0.59,10.07728634
16/04/2019 23:00,9.53,-0.46,9.541095325,0,0,0,9.53,-0.46,9.541095325,9.51,1.55,9.635486495,0,0,0,9.51,1.55,9.635486495
16/04/2019 23:30,9.28136,-0.76502,9.312835178,0.53136,0.15498,0.5535,8.75,-0.92,8.798232777,9.30136,1.03498,9.358764953,0.53136,0.15498,0.5535,8.77,0.88,8.814039936
17/04/2019 00:00,9.0764,-0.8248,9.113798988,0.3264,0.0952,0.34,8.75,-0.92,8.798232777,9.0964,0.9752,9.148524908,0.3264,0.0952,0.34,8.77,0.88,8.814039936
17/04/2019 00:30,9.39704,-0.27128,9.40095493,0.40704,0.11872,0.424,8.99,-0.39,8.998455423,9.41704,0.50872,9.430770827,0.40704,0.11872,0.424,9.01,0.39,9.018436672
17/04/2019 01:00,9.24416,-0.37212,9.25164674,0.16416,0.04788,0.171,9.08,-0.42,9.089708466,9.26416,0.43788,9.27450265,0.16416,0.04788,0.171,9.1,0.39,9.108353309
17/04/2019 01:30,9.22208,-0.41856,9.231573647,0.14208,0.04144,0.148,9.08,-0.46,9.091644516,9.24208,0.49144,9.255136736,0.14208,0.04144,0.148,9.1,0.45,9.11111958
17/04/2019 02:00,9.10344,-0.33358,9.109549684,0.43344,0.12642,0.4515,8.67,-0.46,8.682194423,9.13344,0.57642,9.151611129,0.43344,0.12642,0.4515,8.7,0.45,8.711630157
17/04/2019 02:30,9.1432,-0.5349,9.158833127,0.2232,0.0651,0.2325,8.92,-0.6,8.940156598,9.1832,0.6451,9.205830557,0.2232,0.0651,0.2325,8.96,0.58,8.978752697
17/04/2019 03:00,9.0384,-0.3613,9.045618401,0.5784,0.1687,0.6025,8.46,-0.53,8.476585397,9.0684,0.6887,9.094514074,0.5784,0.1687,0.6025,8.49,0.52,8.50590971
17/04/2019 03:30,9.10128,-0.46546,9.113174565,0.22128,0.06454,0.2305,8.88,-0.53,8.895802381,9.12128,0.58454,9.13999102,0.22128,0.06454,0.2305,8.9,0.52,8.915178069
17/04/2019 04:00,9.1344,-0.1558,9.135728597,0.2544,0.0742,0.265,8.88,-0.23,8.882978104,9.1544,1.0642,9.216049099,0.2544,0.0742,0.265,8.9,0.99,8.954892518
17/04/2019 04:30,8.95064,0.12102,8.951458107,0.14064,0.04102,0.1465,8.81,0.08,8.810363216,8.89064,2.04102,9.121910011,0.14064,0.04102,0.1465,8.75,2,8.975661536
17/04/2019 05:00,8.96384,-0.73638,8.994035971,0.66384,0.19362,0.6915,8.3,-0.93,8.351939894,8.98384,1.10362,9.05137328,0.66384,0.19362,0.6915,8.32,0.91,8.369617673
17/04/2019 05:30,9.43064,-0.69898,9.456508016,0.14064,0.04102,0.1465,9.29,-0.74,9.319425948,9.46064,0.76102,9.491199115,0.14064,0.04102,0.1465,9.32,0.72,9.347769787
17/04/2019 06:00,9.88656,-0.46642,9.897556075,0.28656,0.08358,0.2985,9.6,-0.55,9.615742301,9.90656,0.62358,9.926166584,0.28656,0.08358,0.2985,9.62,0.54,9.635144005
17/04/2019 06:30,10.76952,1.12986,10.82862617,0.23952,0.06986,0.2495,10.53,1.06,10.58321785,10.79952,1.94986,10.9741326,0.23952,0.06986,0.2495,10.56,1.88,10.72604307
17/04/2019 07:00,11.00952,0.50986,11.0213197,0.47952,0.13986,0.4995,10.53,0.37,10.53649847,11.08952,-0.23014,11.09190778,0.47952,0.13986,0.4995,10.61,-0.37,10.6164495
17/04/2019 07:30,12.05096,0.57528,12.06468334,0.36096,0.10528,0.376,11.69,0.47,11.69944443,12.09096,-0.38472,12.09707912,0.36096,0.10528,0.376,11.73,-0.49,11.74022998
17/04/2019 08:00,12.38352,0.82436,12.41092813,0.56352,0.16436,0.587,11.82,0.66,11.83841206,12.42352,-0.51564,12.43421625,0.56352,0.16436,0.587,11.86,-0.68,11.8794781
17/04/2019 08:30,12.70672,1.19696,12.76297169,0.60672,0.17696,0.632,12.1,1.02,12.14291563,12.74672,-0.86304,12.77590344,0.60672,0.17696,0.632,12.14,-1.04,12.18446552
17/04/2019 09:00,13.01144,1.37042,13.08341018,0.72144,0.21042,0.7515,12.29,1.16,12.34462231,13.05144,-0.97958,13.08814972,0.72144,0.21042,0.7515,12.33,-1.19,12.38729188
17/04/2019 09:30,13.33688,1.48284,13.41906042,1.10688,0.32284,1.153,12.23,1.16,12.28488909,13.35688,-0.86716,13.38499943,1.10688,0.32284,1.153,12.25,-1.19,12.30766428
17/04/2019 10:00,13.4744,1.7992,13.59399044,2.0544,0.5992,2.14,11.42,1.2,11.4828742,13.4944,-0.6208,13.50867218,2.0544,0.5992,2.14,11.44,-1.22,11.50486853
17/04/2019 10:30,12.67584,1.82712,12.80684533,2.83584,0.82712,2.954,9.84,1,9.890682484,12.69584,-0.19288,12.69730507,2.83584,0.82712,2.954,9.86,-1.02,9.912618221
17/04/2019 11:00,12.49912,1.98266,12.65539179,3.36912,0.98266,3.5095,9.13,1,9.184601243,12.49912,-0.03734,12.49917577,3.36912,0.98266,3.5095,9.13,-1.02,9.186800313
17/04/2019 11:30,13.05872,2.07796,13.22301349,3.31872,0.96796,3.457,9.74,1.11,9.803045445,13.06872,-0.16204,13.06972453,3.31872,0.96796,3.457,9.75,-1.13,9.815263624
17/04/2019 12:00,12.83952,2.08986,13.0084891,3.35952,0.97986,3.4995,9.48,1.11,9.544762962,12.84952,-0.15014,12.85039712,3.35952,0.97986,3.4995,9.49,-1.13,9.55703929
17/04/2019 12:30,12.33336,2.15348,12.51995387,4.02336,1.17348,4.191,8.31,0.98,8.367586271,12.33336,0.18348,12.33472472,4.02336,1.17348,4.191,8.31,-0.99,8.36876335
17/04/2019 13:00,12.67896,2.07678,12.84791975,3.58896,1.04678,3.7385,9.09,1.03,9.148169216,12.67896,0.00678,12.67896181,3.58896,1.04678,3.7385,9.09,-1.04,9.14930052
17/04/2019 13:30,12.2324,2.1107,12.41316496,3.6024,1.0507,3.7525,8.63,1.06,8.6948548,12.2424,-0.0293,12.24243506,3.6024,1.0507,3.7525,8.64,-1.08,8.707238368
17/04/2019 14:00,12.48008,2.29794,12.6898749,3.73008,1.08794,3.8855,8.75,1.21,8.833266666,12.48008,-0.13206,12.48077869,3.73008,1.08794,3.8855,8.75,-1.22,8.834642041
17/04/2019 14:30,12.24712,2.07666,12.42193484,3.41712,0.99666,3.5595,8.83,1.08,8.895802381,12.25712,-0.10334,12.25755562,3.41712,0.99666,3.5595,8.84,-1.1,8.90817602
17/04/2019 15:00,12.22328,1.73304,12.34552557,2.99328,0.87304,3.118,9.23,0.86,9.269978425,12.23328,0.00304,12.23328038,2.99328,0.87304,3.118,9.24,-0.87,9.280867416
17/04/2019 15:30,11.87896,1.48678,11.97164172,2.14896,0.62678,2.2385,9.73,0.86,9.767932227,11.88896,-0.24322,11.89144759,2.14896,0.62678,2.2385,9.74,-0.87,9.778778042
17/04/2019 16:00,11.7292,1.3331,11.80471466,1.9992,0.5831,2.0825,9.73,0.75,9.758862639,11.7392,-0.1769,11.74053279,1.9992,0.5831,2.0825,9.74,-0.76,9.769605929
17/04/2019 16:30,11.71488,1.10684,11.76705181,1.63488,0.47684,1.703,10.08,0.63,10.09966831,11.74488,-0.17316,11.74615642,1.63488,0.47684,1.703,10.11,-0.65,10.1308736
17/04/2019 17:00,11.51336,0.96848,11.55402146,1.74336,0.50848,1.816,9.77,0.46,9.780823074,11.55336,0.02848,11.5533951,1.74336,0.50848,1.816,9.81,-0.48,9.821736099
17/04/2019 17:30,11.32576,1.35668,11.40672697,2.76576,0.80668,2.881,8.56,0.55,8.577651194,11.35576,0.25668,11.35866056,2.76576,0.80668,2.881,8.59,-0.55,8.607589674
17/04/2019 18:00,11.12264,0.77452,11.14957406,1.35264,0.39452,1.409,9.77,0.38,9.777387177,11.16264,0.02452,11.16266693,1.35264,0.39452,1.409,9.81,-0.37,9.816975094
17/04/2019 18:30,10.78936,0.36148,10.7954137,1.23936,0.36148,1.291,9.55,0,9.55,10.81936,0.36148,10.82539693,1.23936,0.36148,1.291,9.58,0,9.58
17/04/2019 19:00,10.90088,-0.19516,10.90262685,0.53088,0.15484,0.553,10.37,-0.35,10.37590478,10.94088,0.15484,10.94197563,0.53088,0.15484,0.553,10.41,0,10.41
17/04/2019 19:30,10.80832,-0.27174,10.81173547,0.26832,0.07826,0.2795,10.54,-0.35,10.54580959,10.83832,0.42826,10.84677773,0.26832,0.07826,0.2795,10.57,0.35,10.57579311
17/04/2019 20:00,10.85224,-0.30268,10.85646021,0.16224,0.04732,0.169,10.69,-0.35,10.69572812,10.89224,0.39732,10.89948418,0.16224,0.04732,0.169,10.73,0.35,10.73570678
17/04/2019 20:30,11.16056,0.03808,11.16062496,0.13056,0.03808,0.136,11.03,0,11.03,11.20056,0.03808,11.20062473,0.13056,0.03808,0.136,11.07,0,11.07
17/04/2019 21:00,11.25816,0.03738,11.25822206,0.12816,0.03738,0.1335,11.13,0,11.13,11.30816,0.03738,11.30822178,0.12816,0.03738,0.1335,11.18,0,11.18
17/04/2019 21:30,11.99432,0.37626,12.00022016,0.12432,0.03626,0.1295,11.87,0.34,11.87486842,12.04432,-0.31374,12.04840558,0.12432,0.03626,0.1295,11.92,-0.35,11.92513732
17/04/2019 22:00,10.71384,1.63612,10.8380467,0.12384,0.03612,0.129,10.59,1.6,10.71018674,10.73384,0.75612,10.76043859,0.12384,0.03612,0.129,10.61,0.72,10.63440172
17/04/2019 22:30,10.26528,0.03654,10.26534503,0.12528,0.03654,0.1305,10.14,0,10.14,10.30528,-0.00346,10.30528058,0.12528,0.03654,0.1305,10.18,-0.04,10.18007859
17/04/2019 23:00,13.11088,0.60234,13.12470906,0.35088,0.10234,0.3655,12.76,0.5,12.76979248,13.13088,0.40234,13.13704255,0.35088,0.10234,0.3655,12.78,0.3,12.78352064
17/04/2019 23:30,9.26088,-0.64016,9.28297922,0.41088,0.11984,0.428,8.85,-0.76,8.882572825,9.28088,0.85984,9.32062543,0.41088,0.11984,0.428,8.87,0.74,8.900814569
18/04/2019 00:00,9.36248,-0.72136,9.390228538,0.13248,0.03864,0.138,9.23,-0.76,9.261236419,9.00248,0.77864,9.036090216,0.13248,0.03864,0.138,8.87,0.74,8.900814569
18/04/2019 00:30,9.07152,-0.46914,9.083642851,0.55152,0.16086,0.5745,8.52,-0.63,8.543260502,9.10152,0.78086,9.134955317,0.55152,0.16086,0.5745,8.55,0.62,8.572450058
18/04/2019 01:00,8.99424,-0.55168,9.011143324,0.47424,0.13832,0.494,8.52,-0.69,8.547894478,9.02424,0.81832,9.061266755,0.47424,0.13832,0.494,8.55,0.68,8.576998309
18/04/2019 01:30,8.90304,-0.83828,8.942417716,0.38304,0.11172,0.399,8.52,-0.95,8.572800009,8.93304,1.05172,8.994738384,0.38304,0.11172,0.399,8.55,0.94,8.601517308
18/04/2019 02:00,9.03144,-0.84458,9.070844715,0.36144,0.10542,0.3765,8.67,-0.95,8.721891997,9.06144,1.04542,9.121545804,0.36144,0.10542,0.3765,8.7,0.94,8.750634263
18/04/2019 02:30,9.08712,-0.88834,9.130437988,0.41712,0.12166,0.4345,8.67,-1.01,8.72863105,9.11712,1.12166,9.185858602,0.41712,0.12166,0.4345,8.7,1,8.757282684
18/04/2019 03:00,8.86752,-0.83864,8.907088638,0.58752,0.17136,0.612,8.28,-1.01,8.341372789,8.89752,1.17136,8.974293644,0.58752,0.17136,0.612,8.31,1,8.36995221
18/04/2019 03:30,8.85024,-0.03868,8.850324525,0.21024,0.06132,0.219,8.64,-0.1,8.640578684,8.79024,2.16132,9.052050784,0.21024,0.06132,0.219,8.58,2.1,8.833255346
18/04/2019 04:00,8.52568,-0.94876,8.578307817,0.89568,0.26124,0.933,7.63,-1.21,7.725347889,8.55568,1.45124,8.677889017,0.89568,0.26124,0.933,7.66,1.19,7.751883642
18/04/2019 04:30,8.59528,-0.96096,8.648831274,0.30528,0.08904,0.318,8.29,-1.05,8.356231208,8.62528,1.12904,8.698861213,0.30528,0.08904,0.318,8.32,1.04,8.384748058
18/04/2019 05:00,8.48256,-0.92092,8.532403987,0.44256,0.12908,0.461,8.04,-1.05,8.108273552,8.51256,1.16908,8.592463314,0.44256,0.12908,0.461,8.07,1.04,8.136737676
18/04/2019 05:30,8.89608,-0.94906,8.946561029,0.34608,0.10094,0.3605,8.55,-1.05,8.614232409,8.92608,1.11094,8.994948129,0.34608,0.10094,0.3605,8.58,1.01,8.639241865
18/04/2019 06:00,9.92552,-0.86714,9.963326706,0.21552,0.06286,0.2245,9.71,-0.93,9.754434889,9.95552,0.98286,10.00391884,0.21552,0.06286,0.2245,9.74,0.92,9.783353208
18/04/2019 06:30,10.18568,-0.54376,10.20018392,0.29568,0.08624,0.308,9.89,-0.63,9.910045409,10.21568,0.74624,10.24289959,0.29568,0.08624,0.308,9.92,0.66,9.941931402
18/04/2019 07:00,10.4588,0.2659,10.46217952,0.5688,0.1659,0.5925,9.89,0.1,9.890505548,10.4888,-0.1841,10.49041554,0.5688,0.1659,0.5925,9.92,-0.35,9.926172475
18/04/2019 07:30,11.23416,0.62288,11.2514146,0.76416,0.22288,0.796,10.47,0.4,10.47763809,11.27416,-0.18712,11.27571273,0.76416,0.22288,0.796,10.51,-0.41,10.51799411
18/04/2019 08:00,12.26168,0.75674,12.28500923,0.57168,0.16674,0.5955,11.69,0.59,11.70487932,12.30168,-0.45326,12.31002743,0.57168,0.16674,0.5955,11.73,-0.62,11.74637391
18/04/2019 08:30,12.436,0.9955,12.47578119,0.876,0.2555,0.9125,11.56,0.74,11.58366091,12.476,-0.5145,12.48660427,0.876,0.2555,0.9125,11.6,-0.77,11.62552795
