Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/04/2019 09:00,13.11864,1.16752,13.17049044,0.60864,0.17752,0.634,12.51,0.99,12.54911152,13.14864,-0.84248,13.1756027,0.60864,0.17752,0.634,12.54,-1.02,12.58141486
18/04/2019 09:30,12.85976,1.34368,12.9297681,1.10976,0.32368,1.156,11.75,1.02,11.79418925,12.88976,-0.72632,12.91020734,1.10976,0.32368,1.156,11.78,-1.05,11.82670284
18/04/2019 10:00,13.47008,1.32294,13.53488919,1.21008,0.35294,1.2605,12.26,0.97,12.29831289,13.49008,-0.64706,13.5055894,1.21008,0.35294,1.2605,12.28,-1,12.32064933
18/04/2019 10:30,13.01904,1.63222,13.12095822,2.09904,0.61222,2.1865,10.92,1.02,10.96753391,13.03904,-0.42778,13.04605534,2.09904,0.61222,2.1865,10.94,-1.04,10.98932209
18/04/2019 11:00,13.04736,1.91048,13.18649069,2.36736,0.69048,2.466,10.68,1.22,10.7494558,13.05736,-0.54952,13.06891818,2.36736,0.69048,2.466,10.69,-1.24,10.76167738
18/04/2019 11:30,12.85392,1.88156,12.99090172,2.47392,0.72156,2.577,10.38,1.16,10.44461584,12.87392,-0.45844,12.88207993,2.47392,0.72156,2.577,10.4,-1.18,10.46672824
18/04/2019 12:00,12.95944,1.87442,13.094294,2.44944,0.71442,2.5515,10.51,1.16,10.57382145,12.96944,-0.46558,12.97779406,2.44944,0.71442,2.5515,10.52,-1.18,10.58597185
18/04/2019 12:30,12.76968,1.98824,12.92353766,2.83968,0.82824,2.958,9.93,1.16,9.997524694,12.77968,-0.35176,12.78452017,2.83968,0.82824,2.958,9.94,-1.18,10.0097952
18/04/2019 13:00,12.5328,2.1204,12.7109076,3.2928,0.9604,3.43,9.24,1.16,9.312529195,12.5328,-0.2196,12.53472377,3.2928,0.9604,3.43,9.24,-1.18,9.315041599
18/04/2019 13:30,12.58024,2.05882,12.747595,2.91024,0.84882,3.0315,9.67,1.21,9.745409176,12.59024,-0.37118,12.5957103,2.91024,0.84882,3.0315,9.68,-1.22,9.756577269
18/04/2019 14:00,12.78792,1.97856,12.94007719,2.73792,0.79856,2.852,10.05,1.18,10.11903652,12.79792,-0.39144,12.80390494,2.73792,0.79856,2.852,10.06,-1.19,10.1301382
18/04/2019 14:30,12.13248,2.11114,12.31478717,3.19248,0.93114,3.3255,8.94,1.18,9.017538467,12.14248,-0.25886,12.14523895,3.19248,0.93114,3.3255,8.95,-1.19,9.028765143
18/04/2019 15:00,12.34016,1.86088,12.47968041,2.54016,0.74088,2.646,9.8,1.12,9.863792374,12.35016,-0.38912,12.35628854,2.54016,0.74088,2.646,9.81,-1.13,9.874867088
18/04/2019 15:30,13.01032,2.19176,13.19364386,2.20032,0.64176,2.292,10.81,1.55,10.92055859,13.00032,-0.48824,13.00948494,2.20032,0.64176,2.292,10.8,-1.13,10.85895483
18/04/2019 16:00,12.7324,2.0207,12.89175078,1.9224,0.5607,2.0025,10.81,1.46,10.90814833,12.7224,-0.9093,12.75485352,1.9224,0.5607,2.0025,10.8,-1.47,10.89958256
18/04/2019 16:30,11.84864,1.49752,11.94289898,1.80864,0.52752,1.884,10.04,0.97,10.08674873,11.86864,-0.46248,11.87764721,1.80864,0.52752,1.884,10.06,-0.99,10.10859535
18/04/2019 17:00,11.75696,0.93328,11.79394421,1.17696,0.34328,1.226,10.58,0.59,10.59643808,11.77696,-0.26672,11.7799799,1.17696,0.34328,1.226,10.6,-0.61,10.61753738
18/04/2019 17:30,11.33608,0.65344,11.35489734,1.00608,0.29344,1.048,10.33,0.36,10.33627109,11.36608,-0.08656,11.3664096,1.00608,0.29344,1.048,10.36,-0.38,10.36696677
18/04/2019 18:00,11.09936,0.79148,11.12754389,1.47936,0.43148,1.541,9.62,0.36,9.62673361,11.13936,0.05148,11.13947896,1.47936,0.43148,1.541,9.66,-0.38,9.667471231
18/04/2019 18:30,10.93464,-0.16198,10.93583968,0.64464,0.18802,0.6715,10.29,-0.35,10.29595066,10.97464,0.53802,10.98782001,0.64464,0.18802,0.6715,10.33,0.35,10.33592763
18/04/2019 19:00,11.63112,0.74116,11.65471023,1.34112,0.39116,1.397,10.29,0.35,10.29595066,11.67112,0.14116,11.67197362,1.34112,0.39116,1.397,10.33,-0.25,10.33302473
18/04/2019 19:30,13.21648,-0.39936,13.22251232,0.27648,0.08064,0.288,12.94,-0.48,12.94889957,13.25648,0.54064,13.2674999,0.27648,0.08064,0.288,12.98,0.46,12.98814844
18/04/2019 20:00,10.99184,-0.52988,11.00460446,0.17184,0.05012,0.179,10.82,-0.58,10.83553414,11.04184,0.61012,11.05868333,0.17184,0.05012,0.179,10.87,0.56,10.88441546
18/04/2019 20:30,11.13392,-0.45094,11.14304812,0.13392,0.03906,0.1395,11,-0.49,11.01090823,11.17392,0.50906,11.18550983,0.13392,0.03906,0.1395,11.04,0.47,11.05
18/04/2019 21:00,11.13104,-0.32178,11.13569009,0.13104,0.03822,0.1365,11,-0.36,11.00588933,11.17104,0.38822,11.17778375,0.13104,0.03822,0.1365,11.04,0.35,11.04554661
18/04/2019 21:30,10.88032,0.45676,10.88990326,2.80032,0.81676,2.917,8.08,-0.36,8.088015826,10.91032,1.16676,10.97252985,2.80032,0.81676,2.917,8.11,0.35,8.117548891
18/04/2019 22:00,10.28912,-0.47234,10.29995609,0.12912,0.03766,0.1345,10.16,-0.51,10.17279214,10.31912,0.59766,10.33641306,0.12912,0.03766,0.1345,10.19,0.56,10.20537603
18/04/2019 22:30,10.5396,-0.6722,10.5610142,0.1296,0.0378,0.135,10.41,-0.71,10.4341842,10.5696,0.7078,10.59327263,0.1296,0.0378,0.135,10.44,0.67,10.46147695
18/04/2019 23:00,9.57672,-0.42804,9.586281041,0.24672,0.07196,0.257,9.33,-0.5,9.343388036,9.55672,1.44196,9.664892436,0.24672,0.07196,0.257,9.31,1.37,9.410260358
18/04/2019 23:30,9.20024,-0.72868,9.229051446,0.21024,0.06132,0.219,8.99,-0.79,9.024644037,9.22024,0.85132,9.259458483,0.21024,0.06132,0.219,9.01,0.79,9.04456743
19/04/2019 00:00,9.2228,-0.3521,9.229518636,0.2328,0.0679,0.2425,8.99,-0.42,8.999805553,9.2428,0.4779,9.25514669,0.2328,0.0679,0.2425,9.01,0.41,9.0193237
19/04/2019 00:30,8.95968,-0.34426,8.966291354,0.25968,0.07574,0.2705,8.7,-0.42,8.710132031,8.98968,0.48574,9.002793447,0.25968,0.07574,0.2705,8.73,0.41,8.739622417
19/04/2019 01:00,8.94392,-0.31594,8.94949848,0.49392,0.14406,0.5145,8.45,-0.46,8.462511448,8.97392,0.58406,8.992906441,0.49392,0.14406,0.5145,8.48,0.44,8.491407422
19/04/2019 01:30,9.11784,-0.44688,9.128784585,0.14784,0.04312,0.154,8.97,-0.49,8.983373531,9.14784,0.52312,9.162785122,0.14784,0.04312,0.154,9,0.48,9.012790911
19/04/2019 02:00,8.9056,-0.3842,8.913883609,0.4656,0.1358,0.485,8.44,-0.52,8.456003784,8.9356,0.6158,8.956793902,0.4656,0.1358,0.485,8.47,0.48,8.483590042
19/04/2019 02:30,8.69104,-0.44678,8.702516225,0.49104,0.14322,0.5115,8.2,-0.59,8.22119821,8.71104,0.72322,8.741010528,0.49104,0.14322,0.5115,8.22,0.58,8.240436882
19/04/2019 03:00,9.01312,-0.54534,9.029602862,0.15312,0.04466,0.1595,8.86,-0.59,8.87962274,9.04312,0.62466,9.064668745,0.15312,0.04466,0.1595,8.89,0.58,8.908900044
19/04/2019 03:30,8.53968,-0.50426,8.554555082,0.49968,0.14574,0.5205,8.04,-0.65,8.066232082,8.56968,0.78574,8.605626221,0.49968,0.14574,0.5205,8.07,0.64,8.095338165
19/04/2019 04:00,8.368,-0.641,8.39251482,0.408,0.119,0.425,7.96,-0.76,7.996199097,8.378,1.329,8.482754564,0.408,0.119,0.425,7.97,1.21,8.061327434
19/04/2019 04:30,8.252,-0.9465,8.306104156,0.492,0.1435,0.5125,7.76,-1.09,7.836178916,8.282,1.2235,8.371886063,0.492,0.1435,0.5125,7.79,1.08,7.864508885
19/04/2019 05:00,8.18424,-0.95168,8.239385851,0.47424,0.13832,0.494,7.71,-1.09,7.786668094,8.20424,1.21832,8.294206267,0.47424,0.13832,0.494,7.73,1.08,7.805081678
19/04/2019 05:30,8.34312,-0.97534,8.399936872,0.39312,0.11466,0.4095,7.95,-1.09,8.024375365,8.36312,1.19466,8.448016847,0.39312,0.11466,0.4095,7.97,1.08,8.042841538
19/04/2019 06:00,8.71344,-1.20358,8.796171977,0.19344,0.05642,0.2015,8.52,-1.26,8.612665093,8.73344,1.29642,8.829138069,0.19344,0.05642,0.2015,8.54,1.24,8.62955387
19/04/2019 06:30,8.76872,-1.20204,8.850725993,0.19872,0.05796,0.207,8.57,-1.26,8.662130223,8.79872,1.29796,8.893940285,0.19872,0.05796,0.207,8.6,1.24,8.688935493
19/04/2019 07:00,9.20328,-0.69696,9.229632495,0.35328,0.10304,0.368,8.85,-0.8,8.886084627,9.22328,0.89304,9.266413244,0.35328,0.10304,0.368,8.87,0.79,8.905110892
19/04/2019 07:30,9.82128,-0.44796,9.83149068,0.52128,0.15204,0.543,9.3,-0.6,9.31933474,9.85128,0.72204,9.877705169,0.52128,0.15204,0.543,9.33,0.57,9.347395359
19/04/2019 08:00,10.04216,-0.04312,10.04225258,1.05216,0.30688,1.096,8.99,-0.35,8.996810546,10.07216,0.65688,10.09355727,1.05216,0.30688,1.096,9.02,0.35,9.026787912
19/04/2019 08:30,10.36496,0.02478,10.36498962,1.28496,0.37478,1.3385,9.08,-0.35,9.086743091,10.38496,0.72478,10.41022095,1.28496,0.37478,1.3385,9.1,0.35,9.106728282
19/04/2019 09:00,10.57024,0.23632,10.57288139,2.01024,0.58632,2.094,8.56,-0.35,8.567152386,10.58024,0.88632,10.61729917,2.01024,0.58632,2.094,8.57,0.3,8.575249268
19/04/2019 09:30,10.60848,1.05414,10.66072507,2.44848,0.71414,2.5505,8.16,0.34,8.167080262,10.62848,0.47414,10.63905051,2.44848,0.71414,2.5505,8.18,-0.24,8.183520025
19/04/2019 10:00,10.5828,0.7679,10.61062327,2.6328,0.7679,2.7425,7.95,0,7.95,10.5928,0.7679,10.62059708,2.6328,0.7679,2.7425,7.96,0,7.96
19/04/2019 10:30,10.59336,0.92848,10.63397156,3.18336,0.92848,3.316,7.41,0,7.41,10.60336,0.92848,10.64393341,3.18336,0.92848,3.316,7.42,0,7.42
19/04/2019 11:00,10.50992,1.22706,10.58130874,3.34992,0.97706,3.4895,7.16,0.25,7.164363196,10.51992,0.67706,10.54168521,3.34992,0.97706,3.4895,7.17,-0.3,7.176273406
19/04/2019 11:30,10.7352,1.3161,10.81557388,3.4152,0.9961,3.5575,7.32,0.32,7.326991197,10.7352,0.7461,10.76109587,3.4152,0.9961,3.5575,7.32,-0.25,7.324267882
19/04/2019 12:00,10.83552,1.34536,10.91872187,3.51552,1.02536,3.662,7.32,0.32,7.326991197,10.83552,0.72536,10.85977167,3.51552,1.02536,3.662,7.32,-0.3,7.326144962
19/04/2019 12:30,10.50912,1.05266,10.56170896,3.60912,1.05266,3.7595,6.9,0,6.9,10.50912,1.05266,10.56170896,3.60912,1.05266,3.7595,6.9,0,6.9
19/04/2019 13:00,10.35184,1.10012,10.41013234,3.77184,1.10012,3.929,6.58,0,6.58,10.35184,1.10012,10.41013234,3.77184,1.10012,3.929,6.58,0,6.58
19/04/2019 13:30,10.38216,1.02438,10.43257402,3.51216,1.02438,3.6585,6.87,0,6.87,10.38216,1.02438,10.43257402,3.51216,1.02438,3.6585,6.87,0,6.87
19/04/2019 14:00,9.60904,1.15472,9.678172761,3.95904,1.15472,4.124,5.65,0,5.65,9.60904,1.15472,9.678172761,3.95904,1.15472,4.124,5.65,0,5.65
19/04/2019 14:30,9.67744,1.04342,9.73352815,3.57744,1.04342,3.7265,6.1,0,6.1,9.67744,1.04342,9.73352815,3.57744,1.04342,3.7265,6.1,0,6.1
19/04/2019 15:00,9.70384,0.57112,9.720632119,3.60384,1.05112,3.754,6.1,-0.48,6.118856102,9.70384,1.51112,9.82079398,3.60384,1.05112,3.754,6.1,0.46,6.117319674
19/04/2019 15:30,9.39296,0.91378,9.437303187,3.13296,0.91378,3.2635,6.26,0,6.26,9.39296,0.91378,9.437303187,3.13296,0.91378,3.2635,6.26,0,6.26
19/04/2019 16:00,9.37456,0.83258,9.41145922,2.85456,0.83258,2.9735,6.52,0,6.52,9.37456,0.83258,9.41145922,2.85456,0.83258,2.9735,6.52,0,6.52
19/04/2019 16:30,9.27208,0.39144,9.280339046,2.54208,0.74144,2.648,6.73,-0.35,6.739094895,9.27208,1.09144,9.336097086,2.54208,0.74144,2.648,6.73,0.35,6.739094895
19/04/2019 17:00,11.5632,0.2926,11.56690144,2.2032,0.6426,2.295,9.36,-0.35,9.366541518,11.5832,0.9926,11.62565168,2.2032,0.6426,2.295,9.38,0.35,9.386527579
19/04/2019 17:30,9.38856,0.42208,9.398042903,2.81856,0.82208,2.936,6.57,-0.4,6.582165297,9.40856,1.22208,9.487596155,2.81856,0.82208,2.936,6.59,0.4,6.602128445
19/04/2019 18:00,9.232,-0.1115,9.232673299,1.332,0.3885,1.3875,7.9,-0.5,7.915806971,9.252,0.8785,9.293614273,1.332,0.3885,1.3875,7.92,0.49,7.935143351
19/04/2019 18:30,9.02736,-0.45452,9.038795108,0.80736,0.23548,0.841,8.22,-0.69,8.248909019,9.05736,0.90548,9.102508676,0.80736,0.23548,0.841,8.25,0.67,8.277161349
19/04/2019 19:00,9.15712,-0.62084,9.178141914,0.47712,0.13916,0.497,8.68,-0.76,8.713208364,9.18712,0.87916,9.229089673,0.47712,0.13916,0.497,8.71,0.74,8.74137861
19/04/2019 19:30,8.85728,-0.66746,8.882393363,0.31728,0.09254,0.3305,8.54,-0.76,8.573750638,8.88728,0.83254,8.926190041,0.31728,0.09254,0.3305,8.57,0.74,8.601889327
19/04/2019 20:00,8.97384,-0.61138,8.994642286,0.78384,0.22862,0.8165,8.19,-0.84,8.232964229,9.01384,1.04862,9.07463032,0.78384,0.22862,0.8165,8.23,0.82,8.270749664
19/04/2019 20:30,9.16536,-0.55302,9.182028918,0.67536,0.19698,0.7035,8.49,-0.75,8.52306283,9.19536,0.92698,9.241966103,0.67536,0.19698,0.7035,8.52,0.73,8.551216288
19/04/2019 21:00,9.60672,-0.71304,9.633145654,0.12672,0.03696,0.132,9.48,-0.75,9.509621444,9.64672,0.76696,9.677160451,0.12672,0.03696,0.132,9.52,0.73,9.547947423
19/04/2019 21:30,9.37192,-0.67444,9.396156331,0.12192,0.03556,0.127,9.25,-0.71,9.277208632,9.41192,0.72556,9.439845094,0.12192,0.03556,0.127,9.29,0.69,9.315589085
19/04/2019 22:00,9.22192,-0.22444,9.224650768,0.12192,0.03556,0.127,9.1,-0.26,9.103713528,9.24192,0.80556,9.276961367,0.12192,0.03556,0.127,9.12,0.77,9.15244776
19/04/2019 22:30,8.99144,-0.44458,9.002424376,0.12144,0.03542,0.1265,8.87,-0.48,8.882978104,9.04144,0.50542,9.055555568,0.12144,0.03542,0.1265,8.92,0.47,8.932373705
19/04/2019 23:00,9.30144,1.23542,9.38312574,0.12144,0.03542,0.1265,9.18,1.2,9.258099157,9.19144,2.82542,9.615901801,0.12144,0.03542,0.1265,9.07,2.79,9.489415156
19/04/2019 23:30,8.43256,-1.19092,8.516240873,0.20256,0.05908,0.211,8.23,-1.25,8.324385863,8.47256,1.29908,8.571574056,0.20256,0.05908,0.211,8.27,1.24,8.362445814
20/04/2019 00:00,8.09512,-1.14684,8.175953143,0.52512,0.15316,0.547,7.57,-1.3,7.680813759,8.11512,1.44316,8.242444019,0.52512,0.15316,0.547,7.59,1.29,7.698844069
20/04/2019 00:30,7.72624,-1.15818,7.812564589,0.48624,0.14182,0.5065,7.24,-1.3,7.355786838,7.74624,1.46182,7.88296593,0.48624,0.14182,0.5065,7.26,1.32,7.379024326
20/04/2019 01:00,7.74576,-1.37082,7.866126458,0.06576,0.01918,0.0685,7.68,-1.39,7.80477418,7.76576,1.38918,7.889033493,0.06576,0.01918,0.0685,7.7,1.37,7.820927055
20/04/2019 01:30,7.85176,-1.37782,7.971732751,0.04176,0.01218,0.0435,7.81,-1.39,7.932729669,7.88176,1.38218,8.002034882,0.04176,0.01218,0.0435,7.84,1.37,7.958800161
20/04/2019 02:00,7.75688,-1.37966,7.878619743,0.20688,0.06034,0.2155,7.55,-1.44,7.68609784,7.77688,1.49034,7.918394777,0.20688,0.06034,0.2155,7.57,1.43,7.703882138
20/04/2019 02:30,7.5172,-1.3629,7.639750798,0.3672,0.1071,0.3825,7.15,-1.47,7.299547931,7.5472,1.5671,7.708179438,0.3672,0.1071,0.3825,7.18,1.46,7.326936604
20/04/2019 03:00,7.38944,-1.36808,7.515016061,0.34944,0.10192,0.364,7.04,-1.47,7.191835649,7.40944,1.56192,7.572278072,0.34944,0.10192,0.364,7.06,1.46,7.209382775
20/04/2019 03:30,7.204,-1.488,7.356069603,0.624,0.182,0.65,6.58,-1.67,6.78861547,7.224,1.852,7.457618923,0.624,0.182,0.65,6.6,1.67,6.808002644
20/04/2019 04:00,7.14096,-1.62222,7.322902939,0.30096,0.08778,0.3135,6.84,-1.71,7.05051062,7.16096,1.77778,7.378336523,0.30096,0.08778,0.3135,6.86,1.69,7.065104387
20/04/2019 04:30,7.14864,-1.61998,7.329896933,0.30864,0.09002,0.3215,6.84,-1.71,7.05051062,7.16864,1.78002,7.386329985,0.30864,0.09002,0.3215,6.86,1.69,7.065104387
20/04/2019 05:00,7.14888,-1.43866,7.292203223,0.03888,0.01134,0.0405,7.11,-1.45,7.256348944,7.16888,1.67134,7.361128843,0.03888,0.01134,0.0405,7.13,1.66,7.320689858
20/04/2019 05:30,7.54336,4.52598,8.796975335,0.60336,0.17598,0.6285,6.94,4.35,8.190610478,7.13336,7.80598,10.57441009,0.60336,0.17598,0.6285,6.53,7.63,10.04279841
20/04/2019 06:00,7.90816,-1.81762,8.114353767,0.00816,0.00238,0.0085,7.9,-1.82,8.106935303,7.92816,1.82238,8.134911791,0.00816,0.00238,0.0085,7.92,1.82,8.126426029
20/04/2019 06:30,7.87504,-1.55228,8.026570139,0.09504,0.02772,0.099,7.78,-1.58,7.938816033,7.89504,1.59772,8.055083227,0.09504,0.02772,0.099,7.8,1.57,7.956437645
20/04/2019 07:00,7.75856,-1.34042,7.873498527,0.47856,0.13958,0.4985,7.28,-1.48,7.428916476,7.77856,1.60958,7.94334586,0.47856,0.13958,0.4985,7.3,1.47,7.446536107
20/04/2019 07:30,8.3356,-1.0842,8.405814476,0.2256,0.0658,0.235,8.11,-1.15,8.191129348,8.3656,1.2058,8.452054011,0.2256,0.0658,0.235,8.14,1.14,8.21944037
20/04/2019 08:00,8.14944,-0.61808,8.172844988,0.58944,0.17192,0.614,7.56,-0.79,7.601164384,8.14944,1.39192,8.267455086,0.58944,0.17192,0.614,7.56,1.22,7.657806474
20/04/2019 08:30,8.1576,-0.6232,8.181370056,1.0176,0.2968,1.06,7.14,-0.92,7.199027712,8.1776,1.2068,8.266166463,1.0176,0.2968,1.06,7.16,0.91,7.217596553
20/04/2019 09:00,8.2292,-0.4819,8.243297899,1.3992,0.4081,1.4575,6.83,-0.89,6.887742736,8.2492,1.2881,8.349161769,1.3992,0.4081,1.4575,6.85,0.88,6.906294231
20/04/2019 09:30,8.24264,-0.38048,8.2514168,1.47264,0.42952,1.534,6.77,-0.81,6.818284242,8.25264,1.22952,8.343727369,1.47264,0.42952,1.534,6.78,0.8,6.827034495
20/04/2019 10:00,8.40056,-0.27442,8.405041026,1.63056,0.47558,1.6985,6.77,-0.75,6.811416886,8.41056,1.21558,8.497950003,1.63056,0.47558,1.6985,6.78,0.74,6.820263925
20/04/2019 10:30,9.2768,-0.2051,9.279066992,1.4568,0.4249,1.5175,7.82,-0.63,7.845336194,9.2768,1.0449,9.335461116,1.4568,0.4249,1.5175,7.82,0.62,7.844539502
20/04/2019 11:00,8.05408,-0.08256,8.054503138,1.77408,0.51744,1.848,6.28,-0.6,6.308597308,8.05408,1.10744,8.129860269,1.77408,0.51744,1.848,6.28,0.59,6.307654081
20/04/2019 11:30,7.76312,0.25716,7.767378155,2.25312,0.65716,2.347,5.51,-0.4,5.524499977,7.76312,1.05716,7.834769901,2.25312,0.65716,2.347,5.51,0.4,5.524499977
20/04/2019 12:00,8.10376,0.19068,8.106003022,1.85376,0.54068,1.931,6.25,-0.35,6.259792329,8.09376,0.89068,8.142620082,1.85376,0.54068,1.931,6.24,0.35,6.249807997
20/04/2019 12:30,7.5588,0.5859,7.581473224,2.0088,0.5859,2.0925,5.55,0,5.55,7.5488,0.5859,7.57150317,2.0088,0.5859,2.0925,5.54,0,5.54
20/04/2019 13:00,7.58184,0.24262,7.585720945,2.03184,0.59262,2.1165,5.55,-0.35,5.561025085,7.57184,0.94262,7.630287901,2.03184,0.59262,2.1165,5.54,0.35,5.551044947
20/04/2019 13:30,7.41424,0.66332,7.443853048,2.27424,0.66332,2.369,5.14,0,5.14,7.40424,0.66332,7.433892883,2.27424,0.66332,2.369,5.13,0,5.13
20/04/2019 14:00,7.34368,0.12024,7.344664295,2.02368,0.59024,2.108,5.32,-0.47,5.340720925,7.33368,1.05024,7.408499605,2.02368,0.59024,2.108,5.31,0.46,5.329887428
20/04/2019 14:30,7.32576,0.17918,7.327950945,2.22576,0.64918,2.3185,5.1,-0.47,5.121611075,7.31576,1.10918,7.399366503,2.22576,0.64918,2.3185,5.09,0.46,5.110743586
20/04/2019 15:00,6.97592,0.16756,6.977932086,2.18592,0.63756,2.277,4.79,-0.47,4.81300322,6.96592,1.09756,7.051856451,2.18592,0.63756,2.277,4.78,0.46,4.802082881
20/04/2019 15:30,6.9672,0.0221,6.967235051,1.6872,0.4921,1.7575,5.28,-0.47,5.300877286,6.9572,0.9521,7.022045731,1.6872,0.4921,1.7575,5.27,0.46,5.290037807
20/04/2019 16:00,7.03536,-0.10802,7.036189214,1.51536,0.44198,1.5785,5.52,-0.55,5.547332692,7.02536,0.98198,7.093656874,1.51536,0.44198,1.5785,5.51,0.54,5.536397746
20/04/2019 16:30,7.06512,-0.22934,7.068841309,1.30512,0.38066,1.3595,5.76,-0.61,5.792210286,7.07512,0.98066,7.142759764,1.30512,0.38066,1.3595,5.77,0.6,5.801111962
20/04/2019 17:00,7.2652,-0.3989,7.276142677,1.1352,0.3311,1.1825,6.13,-0.73,6.173313535,7.2652,1.0611,7.342279227,1.1352,0.3311,1.1825,6.13,0.73,6.173313535
20/04/2019 17:30,7.5224,-0.5068,7.539452765,0.9024,0.2632,0.94,6.62,-0.77,6.664630522,7.5324,1.0232,7.601577994,0.9024,0.2632,0.94,6.63,0.76,6.673417415
20/04/2019 18:00,7.73896,-0.58072,7.760717596,0.64896,0.18928,0.676,7.09,-0.77,7.131689842,7.75896,0.94928,7.816814748,0.64896,0.18928,0.676,7.11,0.76,7.150503479
20/04/2019 18:30,7.72528,-0.74596,7.761211722,0.42528,0.12404,0.443,7.3,-0.87,7.351659677,7.75528,0.98404,7.817461391,0.42528,0.12404,0.443,7.33,0.86,7.380277773
20/04/2019 19:00,8.1756,-0.8942,8.224355841,0.2256,0.0658,0.235,7.95,-0.96,8.007752494,8.2056,1.0158,8.268235664,0.2256,0.0658,0.235,7.98,0.95,8.036348673
20/04/2019 19:30,8.02632,-0.98774,8.086868556,0.07632,0.02226,0.0795,7.95,-1.01,8.013900424,8.05632,1.02226,8.120917895,0.07632,0.02226,0.0795,7.98,1,8.042412573
20/04/2019 20:00,8.0592,-1.0444,8.126590675,0.0192,0.0056,0.02,8.04,-1.05,8.108273552,8.0992,1.0356,8.165139803,0.0192,0.0056,0.02,8.08,1.03,8.145385197
20/04/2019 20:30,8.37384,-1.04888,8.439273997,0.00384,0.00112,0.004,8.37,-1.05,8.43560312,8.41384,1.03112,8.476786655,0.00384,0.00112,0.004,8.41,1.03,8.472838958
20/04/2019 21:00,8.61384,-0.96888,8.668158282,0.00384,0.00112,0.004,8.61,-0.97,8.66446767,8.66384,0.96112,8.716987737,0.00384,0.00112,0.004,8.66,0.96,8.713047687
20/04/2019 21:30,8.47,-0.97,8.525362162,0,0,0,8.47,-0.97,8.525362162,8.51,0.96,8.56397688,0,0,0,8.51,0.96,8.56397688
20/04/2019 22:00,8.27,-0.97,8.32669202,0,0,0,8.27,-0.97,8.32669202,8.3,0.96,8.355333626,0,0,0,8.3,0.96,8.355333626
20/04/2019 22:30,8.94,-1.01,8.996871679,0,0,0,8.94,-1.01,8.996871679,8.97,0.99,9.024466743,0,0,0,8.97,0.99,9.024466743
20/04/2019 23:00,7.75728,-1.12746,7.83878556,0.07728,0.02254,0.0805,7.68,-1.15,7.765622963,7.78728,1.16254,7.873577907,0.07728,0.02254,0.0805,7.71,1.14,7.793824478
20/04/2019 23:30,7.6172,-1.2779,7.723649672,0.0072,0.0021,0.0075,7.61,-1.28,7.716897045,7.6572,1.2721,7.762148559,0.0072,0.0021,0.0075,7.65,1.27,7.7547018
21/04/2019 00:00,7.43176,-1.46782,7.575325224,0.04176,0.01218,0.0435,7.39,-1.48,7.536743329,7.46176,1.48218,7.607543615,0.04176,0.01218,0.0435,7.42,1.47,7.56421179
21/04/2019 00:30,7.18056,-1.65442,7.368686956,0.19056,0.05558,0.1985,6.99,-1.71,7.196123957,7.20056,1.74558,7.40912369,0.19056,0.05558,0.1985,7.01,1.69,7.210839064
21/04/2019 01:00,7.2192,0.5406,7.239412752,0.3792,0.1106,0.395,6.84,0.43,6.853502754,7.0892,3.9406,8.110800515,0.3792,0.1106,0.395,6.71,3.83,7.726124514
21/04/2019 01:30,7.29264,-1.52548,7.45048236,0.15264,0.04452,0.159,7.14,-1.57,7.310574533,7.32264,1.60452,7.496368521,0.15264,0.04452,0.159,7.17,1.56,7.337744885
21/04/2019 02:00,7.25416,-1.45212,7.398073384,0.40416,0.11788,0.421,6.85,-1.57,7.02761695,7.27416,1.67788,7.465164767,0.40416,0.11788,0.421,6.87,1.56,7.044891766
21/04/2019 02:30,7.47008,-1.58206,7.635771674,0.13008,0.03794,0.1355,7.34,-1.62,7.516648189,7.49008,1.64794,7.669224514,0.13008,0.03794,0.1355,7.36,1.61,7.534036103
21/04/2019 03:00,6.96384,-1.54888,7.134009868,0.24384,0.07112,0.254,6.72,-1.62,6.912510398,6.99384,1.68112,7.19304959,0.24384,0.07112,0.254,6.75,1.61,6.939351555
21/04/2019 03:30,6.91592,-1.41494,7.059178752,0.56592,0.16506,0.5895,6.35,-1.58,6.543615209,6.94592,1.73506,7.159346189,0.56592,0.16506,0.5895,6.38,1.57,6.570334847
21/04/2019 04:00,6.72728,-1.39996,6.871403365,0.61728,0.18004,0.643,6.11,-1.58,6.310982491,6.74728,1.75004,6.970539965,0.61728,0.18004,0.643,6.13,1.57,6.327859038
21/04/2019 04:30,6.78824,-1.52218,6.956812075,0.19824,0.05782,0.2065,6.59,-1.58,6.776761764,6.80824,1.62782,7.000137845,0.19824,0.05782,0.2065,6.61,1.57,6.793894318
21/04/2019 05:00,6.94472,-1.47654,7.099951144,0.35472,0.10346,0.3695,6.59,-1.58,6.776761764,6.96472,1.67346,7.162945836,0.35472,0.10346,0.3695,6.61,1.57,6.793894318
21/04/2019 05:30,6.94184,-1.28988,7.060660946,0.65184,0.19012,0.679,6.29,-1.48,6.461772203,6.96184,1.67012,7.159365684,0.65184,0.19012,0.679,6.31,1.48,6.481242165
21/04/2019 06:00,6.78808,-1.52556,6.957396309,0.35808,0.10444,0.373,6.43,-1.63,6.633385259,6.81808,1.72444,7.032773862,0.35808,0.10444,0.373,6.46,1.62,6.66003003
21/04/2019 06:30,6.89472,-1.56154,7.069340213,0.23472,0.06846,0.2445,6.66,-1.63,6.856566196,6.92472,1.68846,7.127597369,0.23472,0.06846,0.2445,6.69,1.62,6.883349475
21/04/2019 07:00,6.82648,-1.41186,6.970952435,0.57648,0.16814,0.6005,6.25,-1.58,6.446619269,6.84648,1.73814,7.063668951,0.57648,0.16814,0.6005,6.27,1.57,6.463574862
21/04/2019 07:30,6.96496,-1.26022,7.078052151,0.92496,0.26978,0.9635,6.04,-1.53,6.230770418,6.97496,1.78978,7.200929069,0.92496,0.26978,0.9635,6.05,1.52,6.238020519
21/04/2019 08:00,7.64208,-1.29606,7.751203665,0.80208,0.23394,0.8355,6.84,-1.53,7.00902989,7.66208,1.75394,7.860265609,0.80208,0.23394,0.8355,6.86,1.52,7.026378868
21/04/2019 08:30,7.93088,-0.92516,7.984658953,1.25088,0.36484,1.303,6.68,-1.29,6.803418258,7.94088,1.64484,8.109443495,1.25088,0.36484,1.303,6.69,1.28,6.811350821
21/04/2019 09:00,7.90904,-0.54278,7.92764302,1.97904,0.57722,2.0615,5.93,-1.12,6.034840512,7.91904,1.68722,8.096783673,1.97904,0.57722,2.0615,5.94,1.11,6.042822188
21/04/2019 09:30,7.90472,-0.35654,7.912756729,2.27472,0.66346,2.3695,5.63,-1.02,5.721651859,7.91472,1.68346,8.09177547,2.27472,0.66346,2.3695,5.64,1.02,5.731491952
21/04/2019 10:00,8.45064,0.38102,8.459225298,2.54064,0.74102,2.6465,5.91,-0.36,5.920954315,8.44064,1.80102,8.630647522,2.54064,0.74102,2.6465,5.9,1.06,5.994464113
21/04/2019 10:30,8.3016,0.3488,8.308924359,3.0816,0.8988,3.21,5.22,-0.55,5.248895122,8.3116,1.4388,8.435214283,3.0816,0.8988,3.21,5.23,0.54,5.257803724
21/04/2019 11:00,8.61376,0.28818,8.618579294,3.11376,0.90818,3.2435,5.5,-0.62,5.534835138,8.61376,1.51818,8.746526845,3.11376,0.90818,3.2435,5.5,0.61,5.533723882
21/04/2019 11:30,8.55288,0.11834,8.553698653,3.42288,0.99834,3.5655,5.13,-0.88,5.204930355,8.54288,1.87834,8.746940028,3.42288,0.99834,3.5655,5.12,0.88,5.19507459
21/04/2019 12:00,8.62488,0.19934,8.627183286,3.49488,1.01934,3.6405,5.13,-0.82,5.195122713,8.61488,1.82934,8.806965553,3.49488,1.01934,3.6405,5.12,0.81,5.183676302
21/04/2019 12:30,8.56008,0.35544,8.567456285,4.03008,1.17544,4.198,4.53,-0.82,4.603618142,8.56008,1.98544,8.787317088,4.03008,1.17544,4.198,4.53,0.81,4.601847455
21/04/2019 13:00,8.71696,0.29828,8.722061832,3.69696,1.07828,3.851,5.02,-0.78,5.080236215,8.70696,1.85828,8.90305324,3.69696,1.07828,3.851,5.01,0.78,5.070355017
21/04/2019 13:30,8.07168,0.40174,8.081671427,4.05168,1.18174,4.2205,4.02,-0.78,4.094972527,8.07168,1.96174,8.306650459,4.05168,1.18174,4.2205,4.02,0.78,4.094972527
21/04/2019 14:00,8.58624,0.27182,8.590541511,3.60624,1.05182,3.7565,4.98,-0.78,5.040714235,8.57624,1.83182,8.769689678,3.60624,1.05182,3.7565,4.97,0.78,5.030834921
21/04/2019 14:30,8.04536,0.33698,8.052414113,4.03536,1.17698,4.2035,4.01,-0.84,4.097035514,8.03536,2.00698,8.282208585,4.03536,1.17698,4.2035,4,0.83,4.085205013
21/04/2019 15:00,8.15808,0.14444,8.159358565,3.47808,1.01444,3.623,4.68,-0.87,4.760178568,8.14808,1.84444,8.354230461,3.47808,1.01444,3.623,4.67,0.83,4.743184584
21/04/2019 15:30,7.66208,0.03394,7.66215517,3.20208,0.93394,3.3355,4.46,-0.9,4.549901098,7.65208,1.83394,7.868777812,3.20208,0.93394,3.3355,4.45,0.9,4.540099118
21/04/2019 16:00,7.67208,-0.03606,7.672164743,2.96208,0.86394,3.0855,4.71,-0.9,4.795216366,7.67208,1.76394,7.872248462,2.96208,0.86394,3.0855,4.71,0.9,4.795216366
21/04/2019 16:30,7.7216,-0.2137,7.724556573,2.6616,0.7763,2.7725,5.06,-0.99,5.155938324,7.7216,1.7563,7.91881912,2.6616,0.7763,2.7725,5.06,0.98,5.154027551
21/04/2019 17:00,7.63568,-0.39626,7.645955208,2.27568,0.66374,2.3705,5.36,-1.06,5.463808196,7.64568,1.71374,7.835389426,2.27568,0.66374,2.3705,5.37,1.05,5.471690781
21/04/2019 17:30,7.69096,-0.55722,7.711119235,1.86096,0.54278,1.9385,5.83,-1.1,5.932866086,7.71096,1.63278,7.881933433,1.86096,0.54278,1.9385,5.85,1.09,5.950680633
21/04/2019 18:00,7.67104,-0.30428,7.677072424,2.59104,0.75572,2.699,5.08,-1.06,5.189412298,7.69104,1.80572,7.900172213,2.59104,0.75572,2.699,5.1,1.05,5.206966487
21/04/2019 18:30,7.73504,-0.43728,7.747390374,2.37504,0.69272,2.474,5.36,-1.13,5.477818909,7.75504,1.81272,7.964081818,2.37504,0.69272,2.474,5.38,1.12,5.495343483
21/04/2019 19:00,7.72784,-1.10438,7.806354223,0.56784,0.16562,0.5915,7.16,-1.27,7.271760447,7.75784,1.42562,7.887741999,0.56784,0.16562,0.5915,7.19,1.26,7.29956848
21/04/2019 19:30,7.75664,-1.07348,7.8305698,0.29664,0.08652,0.309,7.46,-1.16,7.549648998,7.78664,1.23652,7.884208534,0.29664,0.08652,0.309,7.49,1.15,7.577770121
21/04/2019 20:00,7.75576,-1.10582,7.834197537,0.18576,0.05418,0.1935,7.57,-1.16,7.658361444,7.79576,1.20418,7.888214212,0.18576,0.05418,0.1935,7.61,1.15,7.696401757
21/04/2019 20:30,8.00776,-1.07982,8.080237091,0.13776,0.04018,0.1435,7.87,-1.12,7.949295566,8.04776,1.15018,8.129535968,0.13776,0.04018,0.1435,7.91,1.11,7.987502739
21/04/2019 21:00,8.50528,-0.33846,8.512011692,1.92528,0.56154,2.0055,6.58,-0.9,6.64126494,8.54528,1.45154,8.667685888,1.92528,0.56154,2.0055,6.62,0.89,6.679558369
21/04/2019 21:30,8.46912,-1.00234,8.528228365,0.12912,0.03766,0.1345,8.34,-1.04,8.404593982,8.48912,1.06766,8.55599534,0.12912,0.03766,0.1345,8.36,1.03,8.423211976
21/04/2019 22:00,8.28864,-0.97248,8.345494018,0.12864,0.03752,0.134,8.16,-1.01,8.222268543,8.31864,1.02752,8.381859507,0.12864,0.03752,0.134,8.19,0.99,8.249618173
21/04/2019 22:30,8.04864,-1.00248,8.110830537,0.12864,0.03752,0.134,7.92,-1.04,7.987990986,8.06864,1.06752,8.13895266,0.12864,0.03752,0.134,7.94,1.03,8.006528586
21/04/2019 23:00,10.9296,-0.8122,10.95973654,0.1296,0.0378,0.135,10.8,-0.85,10.83339744,10.9596,0.8778,10.99469713,0.1296,0.0378,0.135,10.83,0.84,10.86252733
21/04/2019 23:30,7.96984,-0.91338,8.022008019,0.39984,0.11662,0.4165,7.57,-1.03,7.639751305,7.99984,1.13662,8.080182241,0.39984,0.11662,0.4165,7.6,1.02,7.668141887
22/04/2019 00:00,7.78408,-1.14756,7.868214245,0.21408,0.06244,0.223,7.57,-1.21,7.666094182,7.81408,1.26244,7.915402769,0.21408,0.06244,0.223,7.6,1.2,7.694153625
22/04/2019 00:30,7.6788,-1.0966,7.75670684,0.3888,0.1134,0.405,7.29,-1.21,7.389736125,7.7088,1.3134,7.819885997,0.3888,0.1134,0.405,7.32,1.2,7.417708541
22/04/2019 01:00,7.44144,-1.34208,7.56149509,0.30144,0.08792,0.314,7.14,-1.43,7.281792362,7.47144,1.49792,7.620116797,0.30144,0.08792,0.314,7.17,1.41,7.307325092
22/04/2019 01:30,7.63448,-1.44536,7.770093333,0.32448,0.09464,0.338,7.31,-1.54,7.47045514,7.66448,1.62464,7.834775606,0.32448,0.09464,0.338,7.34,1.53,7.497766334
22/04/2019 02:00,7.43472,-1.29654,7.546925033,0.83472,0.24346,0.8695,6.6,-1.54,6.777285592,7.45472,1.77346,7.662767819,0.83472,0.24346,0.8695,6.62,1.53,6.794505133
22/04/2019 02:30,7.32736,-1.52452,7.484274567,0.32736,0.09548,0.341,7,-1.62,7.185012178,7.35736,1.70548,7.552443856,0.32736,0.09548,0.341,7.03,1.61,7.212003882
22/04/2019 03:00,7.18608,-1.48406,7.33772307,0.46608,0.13594,0.4855,6.72,-1.62,6.912510398,7.20608,1.74594,7.414573181,0.46608,0.13594,0.4855,6.74,1.61,6.929624809
22/04/2019 03:30,7.14912,-1.42484,7.289724672,0.42912,0.12516,0.447,6.72,-1.55,6.896441111,7.16912,1.90516,7.417945551,0.42912,0.12516,0.447,6.74,1.78,6.97108313
22/04/2019 04:00,7.18632,-1.79774,7.407770532,0.31632,0.09226,0.3295,6.87,-1.89,7.125236838,7.20632,1.97226,7.471335721,0.31632,0.09226,0.3295,6.89,1.88,7.141883505
22/04/2019 04:30,7.53792,-1.46644,7.679237215,0.21792,0.06356,0.227,7.32,-1.53,7.478188283,7.55792,1.58356,7.722034512,0.21792,0.06356,0.227,7.34,1.52,7.495732119
22/04/2019 05:00,7.18592,-1.22994,7.290418277,0.68592,0.20006,0.7145,6.5,-1.43,6.655441383,7.20592,1.62006,7.385788885,0.68592,0.20006,0.7145,6.52,1.42,6.672840475
22/04/2019 05:30,7.34928,-1.26396,7.457178515,0.56928,0.16604,0.593,6.78,-1.43,6.929163009,7.37928,1.58604,7.547800753,0.56928,0.16604,0.593,6.81,1.42,6.956471807
22/04/2019 06:00,7.686,-1.297,7.794665163,0.456,0.133,0.475,7.23,-1.43,7.370061058,7.706,1.553,7.860931561,0.456,0.133,0.475,7.25,1.42,7.38775338
22/04/2019 06:30,7.80024,-1.26368,7.901938446,0.57024,0.16632,0.594,7.23,-1.43,7.370061058,7.82024,1.58632,7.979509058,0.57024,0.16632,0.594,7.25,1.42,7.38775338
22/04/2019 07:00,8.43176,-0.99032,8.489717922,0.34176,0.09968,0.356,8.09,-1.09,8.163099901,8.45176,1.16968,8.53231495,0.34176,0.09968,0.356,8.11,1.07,8.180281169
22/04/2019 07:30,8.49184,-0.75238,8.52510541,0.71184,0.20762,0.7415,7.78,-0.96,7.839005039,8.51184,1.14762,8.58885626,0.71184,0.20762,0.7415,7.8,0.94,7.856436851
22/04/2019 08:00,8.4108,-0.4906,8.425096142,1.3008,0.3794,1.355,7.11,-0.87,7.163030085,8.4308,1.2394,8.521414261,1.3008,0.3794,1.355,7.13,0.86,7.181678077
22/04/2019 08:30,9.15512,0.73816,9.184830015,1.36512,0.39816,1.422,7.79,0.34,7.797416239,9.11512,1.78816,9.288860468,1.36512,0.39816,1.422,7.75,1.39,7.873664966
22/04/2019 09:00,9.20672,-0.17054,9.208299357,1.74672,0.50946,1.8195,7.46,-0.68,7.490927846,9.21672,1.17946,9.29188105,1.74672,0.50946,1.8195,7.47,0.67,7.499986667
22/04/2019 09:30,9.24032,-0.10074,9.240869128,2.26032,0.65926,2.3545,6.98,-0.76,7.021253449,9.25032,1.40926,9.357052626,2.26032,0.65926,2.3545,6.99,0.75,7.030120909
22/04/2019 10:00,9.43136,0.28248,9.435589351,2.75136,0.80248,2.866,6.68,-0.52,6.700208952,9.44136,1.31248,9.532149936,2.75136,0.80248,2.866,6.69,0.51,6.709411301
22/04/2019 10:30,9.4428,0.3179,9.448149673,2.8728,0.8379,2.9925,6.57,-0.52,6.59054626,9.4428,1.3479,9.538516984,2.8728,0.8379,2.9925,6.57,0.51,6.589764791
22/04/2019 11:00,9.38368,0.85274,9.422346621,2.92368,0.85274,3.0455,6.46,0,6.46,9.38368,0.85274,9.422346621,2.92368,0.85274,3.0455,6.46,0,6.46
22/04/2019 11:30,9.26592,1.95506,9.469927827,3.68592,1.07506,3.8395,5.58,0.88,5.648964507,9.23592,2.29506,9.516801913,3.68592,1.07506,3.8395,5.55,1.22,5.682508249
22/04/2019 12:00,9.75824,0.42532,9.767504543,3.13824,0.91532,3.269,6.62,-0.49,6.638109671,9.75824,1.39532,9.857492876,3.13824,0.91532,3.269,6.62,0.48,6.637379001
22/04/2019 12:30,9.62,0.5075,9.633377199,3.42,0.9975,3.5625,6.2,-0.49,6.219332762,9.62,1.4775,9.732800535,3.42,0.9975,3.5625,6.2,0.48,6.218552886
22/04/2019 13:00,9.43608,0.87094,9.476188171,3.70608,1.08094,3.8605,5.73,-0.21,5.733846876,9.41608,1.79094,9.584885427,3.70608,1.08094,3.8605,5.71,0.71,5.753972541
22/04/2019 13:30,9.42216,0.17188,9.423727596,3.33216,0.97188,3.471,6.09,-0.8,6.142320408,9.41216,1.76188,9.575644991,3.33216,0.97188,3.471,6.08,0.79,6.131109198
22/04/2019 14:00,9.58152,0.20086,9.58362511,3.43152,1.00086,3.5745,6.15,-0.8,6.201814251,9.58152,1.79086,9.747446078,3.43152,1.00086,3.5745,6.15,0.79,6.200532235
22/04/2019 14:30,9.124,0.002,9.124000219,3.024,0.882,3.15,6.1,-0.88,6.163148546,9.124,1.752,9.290687811,3.024,0.882,3.15,6.1,0.87,6.161728654
22/04/2019 15:00,9.18352,0.01936,9.183540407,3.08352,0.89936,3.212,6.1,-0.88,6.163148546,9.18352,1.76936,9.352415431,3.08352,0.89936,3.212,6.1,0.87,6.161728654
22/04/2019 15:30,8.76056,-0.46442,8.772861417,1.87056,0.54558,1.9485,6.89,-1.01,6.963634109,8.76056,1.54558,8.895854599,1.87056,0.54558,1.9485,6.89,1,6.962190747
22/04/2019 16:00,8.95752,-0.52114,8.972666908,1.60752,0.46886,1.6745,7.35,-0.99,7.416373777,8.96752,1.46886,9.08702177,1.60752,0.46886,1.6745,7.36,1,7.427624115
22/04/2019 16:30,9.06896,-0.10572,9.069576186,2.68896,0.78428,2.801,6.38,-0.89,6.441777705,9.07896,1.66428,9.230240658,2.68896,0.78428,2.801,6.39,0.88,6.45031007
22/04/2019 17:00,9.0176,-0.2282,9.02048696,2.5776,0.7518,2.685,6.44,-0.98,6.51413847,9.0376,1.7218,9.200152662,2.5776,0.7518,2.685,6.46,0.97,6.532419154
22/04/2019 17:30,9.08968,-0.13426,9.090671496,2.89968,0.84574,3.0205,6.19,-0.98,6.267096616,9.10968,1.81574,9.288874068,2.89968,0.84574,3.0205,6.21,0.97,6.285300311
22/04/2019 18:00,8.93568,-0.42376,8.945722419,1.25568,0.36624,1.308,7.68,-0.79,7.720524594,8.94568,1.60624,9.088740155,1.25568,0.36624,1.308,7.69,1.24,7.789332449
22/04/2019 18:30,9.04264,-0.68798,9.068773602,0.69264,0.20202,0.7215,8.35,-0.89,8.397297184,9.08264,1.07202,9.14568621,0.69264,0.20202,0.7215,8.39,0.87,8.434986663
22/04/2019 19:00,8.93488,-0.83066,8.973409422,0.37488,0.10934,0.3905,8.56,-0.94,8.611457484,8.97488,1.03934,9.03486019,0.37488,0.10934,0.3905,8.6,0.93,8.650138727
22/04/2019 19:30,9.02592,-0.93994,9.074729696,0.20592,0.06006,0.2145,8.82,-1,8.876508323,9.05592,1.04006,9.115449076,0.20592,0.06006,0.2145,8.85,0.98,8.904094564
22/04/2019 20:00,9.06032,-1.20324,9.139867887,0.16032,0.04676,0.167,8.9,-1.25,8.987352224,9.07032,1.45676,9.186558365,0.16032,0.04676,0.167,8.91,1.41,9.020875789
22/04/2019 20:30,9.02768,-1.28276,9.118359469,0.12768,0.03724,0.133,8.9,-1.32,8.997355167,9.03768,1.32724,9.134616894,0.12768,0.03724,0.133,8.91,1.29,9.002899533
22/04/2019 21:00,9.37384,-1.15388,9.44459186,0.12384,0.03612,0.129,9.25,-1.19,9.326231822,9.41384,1.18612,9.488269821,0.12384,0.03612,0.129,9.29,1.15,9.360908076
22/04/2019 21:30,11.4824,-0.7643,11.50780884,0.1224,0.0357,0.1275,11.36,-0.8,11.38813418,11.4824,1.2857,11.55415658,0.1224,0.0357,0.1275,11.36,1.25,11.42856509
22/04/2019 22:00,9.04288,-1.09416,9.108834437,0.12288,0.03584,0.128,8.92,-1.13,8.99129023,9.07288,1.12584,9.142465051,0.12288,0.03584,0.128,8.95,1.09,9.01612999
22/04/2019 22:30,8.46192,-1.09444,8.532402299,0.12192,0.03556,0.127,8.34,-1.13,8.416204608,8.49192,1.12556,8.566188802,0.12192,0.03556,0.127,8.37,1.09,8.440675328
22/04/2019 23:00,8.30072,-1.12104,8.376078032,0.27072,0.07896,0.282,8.03,-1.2,8.119168677,8.32072,1.24896,8.413933824,0.27072,0.07896,0.282,8.05,1.17,8.134580505
22/04/2019 23:30,8.01712,-1.07834,8.089315809,0.41712,0.12166,0.4345,7.6,-1.2,7.694153625,8.03712,1.29166,8.140250822,0.41712,0.12166,0.4345,7.62,1.17,7.709299579
23/04/2019 00:00,8.01176,-1.10032,8.086964968,0.34176,0.09968,0.356,7.67,-1.2,7.763304709,8.03176,1.26968,8.131497771,0.34176,0.09968,0.356,7.69,1.17,7.778495999
23/04/2019 00:30,7.71816,-1.12762,7.800097477,0.24816,0.07238,0.2585,7.47,-1.2,7.565771606,7.73816,1.24238,7.837258976,0.24816,0.07238,0.2585,7.49,1.17,7.580831089
23/04/2019 01:00,7.74888,-0.09616,7.749476627,0.21888,0.06384,0.228,7.53,-0.16,7.531699675,7.70888,1.28384,7.815054446,0.21888,0.06384,0.228,7.49,1.22,7.588708718
23/04/2019 01:30,7.33424,-0.87668,7.38645004,0.35424,0.10332,0.369,6.98,-0.98,7.048460825,7.35424,1.07332,7.43215055,0.35424,0.10332,0.369,7,0.97,7.066887575
23/04/2019 02:00,7.36768,-0.80276,7.411284113,0.60768,0.17724,0.633,6.76,-0.98,6.830666146,7.38768,1.14724,7.476227351,0.60768,0.17724,0.633,6.78,0.97,6.849036429
23/04/2019 02:30,7.77392,-1.04094,7.843302127,0.13392,0.03906,0.1395,7.64,-1.08,7.715957491,7.79392,1.10906,7.872433109,0.13392,0.03906,0.1395,7.66,1.07,7.734371338
23/04/2019 03:00,7.71056,-1.14192,7.794659505,0.13056,0.03808,0.136,7.58,-1.18,7.671297152,7.74056,1.25808,7.842132006,0.13056,0.03808,0.136,7.61,1.22,7.707171985
23/04/2019 03:30,7.41064,-1.39898,7.54153368,0.14064,0.04102,0.1465,7.27,-1.44,7.411241461,7.44064,1.47102,7.584657108,0.14064,0.04102,0.1465,7.3,1.43,7.438743173
23/04/2019 04:00,7.41664,-1.27598,7.525601228,0.35664,0.10402,0.3715,7.06,-1.38,7.193608274,7.44664,1.47402,7.59112523,0.35664,0.10402,0.3715,7.09,1.37,7.221149493
23/04/2019 04:30,7.27752,-1.26114,7.385984799,0.40752,0.11886,0.4245,6.87,-1.38,7.007231978,7.30752,1.51886,7.46369776,0.40752,0.11886,0.4245,6.9,1.4,7.040596566
23/04/2019 05:00,7.31488,-1.20066,7.412762903,0.61488,0.17934,0.6405,6.7,-1.38,6.840643245,7.33488,1.54934,7.496727223,0.61488,0.17934,0.6405,6.72,1.37,6.858228634
23/04/2019 05:30,7.97248,-1.02386,8.037955377,0.43248,0.12614,0.4505,7.54,-1.15,7.627194766,7.99248,1.26614,8.092147246,0.43248,0.12614,0.4505,7.56,1.14,7.645469247
23/04/2019 06:00,8.56296,-0.77372,8.5978443,0.19296,0.05628,0.201,8.37,-0.83,8.411052253,8.58296,0.86628,8.626566142,0.19296,0.05628,0.201,8.39,0.81,8.429009432
23/04/2019 06:30,8.70264,-0.22048,8.705432465,0.51264,0.14952,0.534,8.19,-0.37,8.198353493,8.71264,0.95952,8.76531656,0.51264,0.14952,0.534,8.2,0.81,8.23990898
23/04/2019 07:00,9.46872,-0.25704,9.47220819,0.55872,0.16296,0.582,8.91,-0.42,8.919893497,9.49872,0.57296,9.515984699,0.55872,0.16296,0.582,8.94,0.41,8.949396628
23/04/2019 07:30,10.00016,-0.13412,10.00105935,0.74016,0.21588,0.771,9.26,-0.35,9.26661211,10.04016,0.56588,10.05609432,0.74016,0.21588,0.771,9.3,0.35,9.306583691
23/04/2019 08:00,10.65448,1.21714,10.7237761,0.74448,0.21714,0.7755,9.91,1,9.9603263,10.67448,0.04714,10.67458409,0.74448,0.21714,0.7755,9.93,-0.17,9.93145508
23/04/2019 08:30,11.22464,0.68552,11.24555382,0.94464,0.27552,0.984,10.28,0.41,10.28817282,11.25464,-0.14448,11.25556733,0.94464,0.27552,0.984,10.31,-0.42,10.31855125
23/04/2019 09:00,11.52368,0.67024,11.54315479,1.06368,0.31024,1.108,10.46,0.36,10.4661932,11.55368,-0.04976,11.55378715,1.06368,0.31024,1.108,10.49,-0.36,10.49617549
23/04/2019 09:30,11.5484,0.7562,11.57313186,1.3584,0.3962,1.415,10.19,0.36,10.19635719,11.5784,0.0362,11.57845659,1.3584,0.3962,1.415,10.22,-0.36,10.22633854
23/04/2019 10:00,11.71136,0.86498,11.74325949,1.73136,0.50498,1.8035,9.98,0.36,9.986490875,11.73136,0.14498,11.73225582,1.73136,0.50498,1.8035,10,-0.36,10.0064779
23/04/2019 10:30,11.26208,0.89144,11.29730548,1.82208,0.53144,1.898,9.44,0.36,9.446861913,11.28208,0.17144,11.28338251,1.82208,0.53144,1.898,9.46,-0.36,9.466847416
23/04/2019 11:00,11.81888,1.05384,11.86577023,2.37888,0.69384,2.478,9.44,0.36,9.446861913,11.83888,0.33384,11.84358598,2.37888,0.69384,2.478,9.46,-0.36,9.466847416
23/04/2019 11:30,11.66096,1.52778,11.76061647,2.94096,0.85778,3.0635,8.72,0.67,8.745701801,11.67096,0.17778,11.67231395,2.94096,0.85778,3.0635,8.73,-0.68,8.756443342
23/04/2019 12:00,11.40992,1.46206,11.50321233,2.50992,0.73206,2.6145,8.9,0.73,8.929888017,11.41992,-0.01794,11.41993409,2.50992,0.73206,2.6145,8.91,-0.75,8.94150994
23/04/2019 12:30,11.47448,1.46464,11.56757804,2.96448,0.86464,3.088,8.51,0.6,8.531125365,11.48448,0.24464,11.48708534,2.96448,0.86464,3.088,8.52,-0.62,8.5425289
23/04/2019 13:00,11.69288,1.61834,11.80434103,2.94288,0.85834,3.0655,8.75,0.76,8.782943698,11.70288,0.08834,11.70321342,2.94288,0.85834,3.0655,8.76,-0.77,8.793776208
23/04/2019 13:30,11.80792,1.26856,11.87586709,2.73792,0.79856,2.852,9.07,0.47,9.082169344,11.81792,0.30856,11.82194749,2.73792,0.79856,2.852,9.08,-0.49,9.093211754
23/04/2019 14:00,11.50792,1.18106,11.56836745,2.43792,0.71106,2.5395,9.07,0.47,9.082169344,11.51792,0.22106,11.52004117,2.43792,0.71106,2.5395,9.08,-0.49,9.093211754
23/04/2019 14:30,11.02464,1.34052,11.10583995,2.98464,0.87052,3.109,8.04,0.47,8.053725846,11.03464,0.38052,11.041199,2.98464,0.87052,3.109,8.05,-0.49,8.064899255
23/04/2019 15:00,11.04352,1.17686,11.10604941,2.42352,0.70686,2.5245,8.62,0.47,8.632803716,11.05352,0.24686,11.05627624,2.42352,0.70686,2.5245,8.63,-0.46,8.642250864
23/04/2019 15:30,11.0432,0.8676,11.07722871,1.6032,0.4676,1.67,9.44,0.4,9.448470776,11.0632,0.0576,11.06334994,1.6032,0.4676,1.67,9.46,-0.41,9.46888061
23/04/2019 16:00,10.92952,0.93736,10.96964225,1.97952,0.57736,2.062,8.95,0.36,8.957237297,10.94952,0.20736,10.9514833,1.97952,0.57736,2.062,8.97,-0.37,8.977627749
23/04/2019 16:30,10.8356,0.9508,10.87723531,2.0256,0.5908,2.11,8.81,0.36,8.81735221,10.8656,0.2208,10.86784321,2.0256,0.5908,2.11,8.84,-0.37,8.847739824
23/04/2019 17:00,11.0248,0.6939,11.04661542,1.1448,0.3339,1.1925,9.88,0.36,9.886556529,11.0548,0.0439,11.05488717,1.1448,0.3339,1.1925,9.91,-0.29,9.914242281
23/04/2019 17:30,11.00512,0.98566,11.04917155,2.14512,0.62566,2.2345,8.86,0.36,8.867310754,11.03512,0.27566,11.03856249,2.14512,0.62566,2.2345,8.89,-0.35,8.896887096
23/04/2019 18:00,10.94344,-0.19108,10.94510807,0.61344,0.17892,0.639,10.33,-0.37,10.33662421,10.97344,0.53892,10.98666556,0.61344,0.17892,0.639,10.36,0.36,10.36625294
23/04/2019 18:30,10.73328,-0.29196,10.73725012,0.47328,0.13804,0.493,10.26,-0.43,10.26900677,10.78328,0.54804,10.79719757,0.47328,0.13804,0.493,10.31,0.41,10.31814906
23/04/2019 19:00,10.78608,-0.31156,10.79057883,0.40608,0.11844,0.423,10.38,-0.43,10.38890273,10.82608,0.52844,10.83896937,0.40608,0.11844,0.423,10.42,0.41,10.4280631
23/04/2019 19:30,10.6728,-0.4546,10.68247729,0.2928,0.0854,0.305,10.38,-0.54,10.39403675,10.7128,0.5954,10.72933292,0.2928,0.0854,0.305,10.42,0.51,10.43247334
23/04/2019 20:00,10.76416,-0.45212,10.77365087,0.16416,0.04788,0.171,10.6,-0.5,10.6117859,10.81416,0.52788,10.82703624,0.16416,0.04788,0.171,10.65,0.48,10.66081141
23/04/2019 20:30,10.68008,-0.46206,10.69007054,0.13008,0.03794,0.1355,10.55,-0.5,10.5618417,10.72008,0.51794,10.73258483,0.13008,0.03794,0.1355,10.59,0.48,10.60087261
23/04/2019 21:00,10.83528,-0.36346,10.84137426,0.12528,0.03654,0.1305,10.71,-0.4,10.71746705,10.87528,0.42654,10.88364146,0.12528,0.03654,0.1305,10.75,0.39,10.75707209
23/04/2019 21:30,10.63384,-0.54388,10.6477396,0.12384,0.03612,0.129,10.51,-0.58,10.52599164,10.65384,0.88612,10.69062746,0.12384,0.03612,0.129,10.53,0.85,10.56425104
23/04/2019 22:00,9.99672,-0.65304,10.01802735,0.12672,0.03696,0.132,9.87,-0.69,9.894089145,10.02672,0.71696,10.05232041,0.12672,0.03696,0.132,9.9,0.68,9.923326055
23/04/2019 22:30,9.54624,-0.61318,9.565912808,0.12624,0.03682,0.1315,9.42,-0.65,9.44239906,9.57624,0.66682,9.599428183,0.12624,0.03682,0.1315,9.45,0.63,9.470976718
23/04/2019 23:00,11.15576,-0.51582,11.16767887,0.18576,0.05418,0.1935,10.97,-0.57,10.98479859,11.18576,0.61418,11.2026088,0.18576,0.05418,0.1935,11,0.56,11.01424532
23/04/2019 23:30,8.84416,-0.47462,8.856886036,0.70416,0.20538,0.7335,8.14,-0.68,8.168353567,8.87416,0.86538,8.916254721,0.70416,0.20538,0.7335,8.17,0.66,8.196615155
24/04/2019 00:00,8.79848,-0.61336,8.819833377,0.22848,0.06664,0.238,8.57,-0.68,8.596935501,8.82848,0.69664,8.855922674,0.22848,0.06664,0.238,8.6,0.63,8.623044706
24/04/2019 00:30,8.52816,-0.59012,8.548552778,0.54816,0.15988,0.571,7.98,-0.75,8.015166873,8.55816,0.85988,8.601249688,0.54816,0.15988,0.571,8.01,0.7,8.04052859
24/04/2019 01:00,8.67808,-0.66306,8.703374119,0.29808,0.08694,0.3105,8.38,-0.75,8.413495112,8.69808,0.78694,8.733605799,0.29808,0.08694,0.3105,8.4,0.7,8.429116205
24/04/2019 01:30,8.76352,-0.75064,8.795609314,0.20352,0.05936,0.212,8.56,-0.81,8.598238192,8.78352,0.82936,8.822588146,0.20352,0.05936,0.212,8.58,0.77,8.614481993
24/04/2019 02:00,8.77304,-0.59328,8.793077504,0.26304,0.07672,0.274,8.51,-0.67,8.536334108,8.79304,0.70672,8.821394765,0.26304,0.07672,0.274,8.53,0.63,8.553233307
24/04/2019 02:30,9.08056,-0.85192,9.120435165,0.13056,0.03808,0.136,8.95,-0.89,8.994142538,9.10056,0.86808,9.141868255,0.13056,0.03808,0.136,8.97,0.83,9.008318378
24/04/2019 03:00,8.38344,-0.73858,8.415911516,0.31344,0.09142,0.3265,8.07,-0.83,8.112570493,8.40344,0.88142,8.449538748,0.31344,0.09142,0.3265,8.09,0.79,8.128480793
24/04/2019 03:30,8.47128,-0.71296,8.501229135,0.40128,0.11704,0.418,8.07,-0.83,8.112570493,8.49128,0.90704,8.539587672,0.40128,0.11704,0.418,8.09,0.79,8.128480793
24/04/2019 04:00,8.22776,-0.76982,8.263695145,0.37776,0.11018,0.3935,7.85,-0.88,7.899170843,8.24776,0.95018,8.302312151,0.37776,0.11018,0.3935,7.87,0.84,7.91470151
24/04/2019 04:30,8.25768,-0.79026,8.295407757,0.30768,0.08974,0.3205,7.95,-0.88,7.99855612,8.27768,0.90974,8.327521423,0.30768,0.08974,0.3205,7.97,0.82,8.012072141
24/04/2019 05:00,8.30408,-0.63506,8.328327914,0.63408,0.18494,0.6605,7.67,-0.82,7.713708576,8.32408,0.96494,8.379822018,0.63408,0.18494,0.6605,7.69,0.78,7.729456643
24/04/2019 05:30,8.7312,-0.6409,8.754690529,0.5112,0.1491,0.5325,8.22,-0.79,8.257875029,8.7512,0.8791,8.79524407,0.5112,0.1491,0.5325,8.24,0.73,8.272272965
24/04/2019 06:00,9.52536,-0.65052,9.547547298,0.13536,0.03948,0.141,9.39,-0.69,9.415317307,9.54536,0.67948,9.569513603,0.13536,0.03948,0.141,9.41,0.64,9.43173897
24/04/2019 06:30,9.72576,1.19168,9.798495231,0.48576,0.14168,0.506,9.24,1.05,9.299467727,9.70576,2.43168,10.00574059,0.48576,0.14168,0.506,9.22,2.29,9.500131578
24/04/2019 07:00,10.1848,-0.0761,10.1850843,0.4248,0.1239,0.4425,9.76,-0.2,9.762048965,10.1948,1.0539,10.24912934,0.4248,0.1239,0.4425,9.77,0.93,9.814163235
24/04/2019 07:30,10.9192,0.2481,10.92201823,0.6792,0.1981,0.7075,10.24,0.05,10.24012207,10.9592,0.3281,10.96411028,0.6792,0.1981,0.7075,10.28,0.13,10.28082195
24/04/2019 08:00,11.58,0.8925,11.6143427,0.9,0.2625,0.9375,10.68,0.63,10.69856532,11.62,-0.3875,11.62645932,0.9,0.2625,0.9375,10.72,-0.65,10.73968808
24/04/2019 08:30,11.91704,0.81622,11.9449595,0.94704,0.27622,0.9865,10.97,0.54,10.98328275,11.95704,-0.24378,11.95952483,0.94704,0.27622,0.9865,11.01,-0.52,11.02227291
24/04/2019 09:00,12.3204,0.9797,12.35929077,0.6504,0.1897,0.6775,11.67,0.79,11.69670894,12.3604,-0.6303,12.37646017,0.6504,0.1897,0.6775,11.71,-0.82,11.73867539
24/04/2019 09:30,12.23168,1.11424,12.28232577,1.11168,0.32424,1.158,11.12,0.79,11.14802673,12.25168,-0.49576,12.26170628,1.11168,0.32424,1.158,11.14,-0.82,11.17013876
24/04/2019 10:00,11.9212,1.1441,11.97597488,1.1112,0.3241,1.1575,10.81,0.82,10.84105622,11.9412,-0.4959,11.95149255,1.1112,0.3241,1.1575,10.83,-0.82,10.86099903
24/04/2019 10:30,11.92712,0.97666,11.96704041,1.01712,0.29666,1.0595,10.91,0.68,10.93117103,11.95712,-0.40334,11.96392084,1.01712,0.29666,1.0595,10.94,-0.7,10.96237201
24/04/2019 11:00,12.0464,1.3852,12.12577965,1.2864,0.3752,1.34,10.76,1.01,10.80729846,12.0664,-0.6548,12.08415376,1.2864,0.3752,1.34,10.78,-1.03,10.82909507
24/04/2019 11:30,12.15264,1.63952,12.26273562,1.47264,0.42952,1.534,10.68,1.21,10.74832545,12.16264,-0.80048,12.1889532,1.47264,0.42952,1.534,10.69,-1.23,10.76052973
24/04/2019 12:00,12.03624,1.66682,12.15110539,1.56624,0.45682,1.6315,10.47,1.21,10.5396869,12.05624,-0.77318,12.081007,1.56624,0.45682,1.6315,10.49,-1.23,10.56186537
24/04/2019 12:30,11.87336,1.77098,12.0047094,1.92336,0.56098,2.0035,9.95,1.21,10.02330285,11.90336,-0.66902,11.92214608,1.92336,0.56098,2.0035,9.98,-1.23,10.05551093
