Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/04/2019 13:00,12.61848,1.62664,12.72289256,1.42848,0.41664,1.488,11.19,1.21,11.2552299,12.63848,-0.81336,12.66462519,1.42848,0.41664,1.488,11.21,-1.23,11.27727804
24/04/2019 13:30,12.23128,1.58954,12.33413345,1.30128,0.37954,1.3555,10.93,1.21,10.99677225,12.24128,-0.85046,12.27078719,1.30128,0.37954,1.3555,10.94,-1.23,11.00892819
24/04/2019 14:00,12.2212,1.7866,12.35109991,1.2912,0.3766,1.345,10.93,1.41,11.02057167,12.2312,-1.0734,12.27821001,1.2912,0.3766,1.345,10.94,-1.45,11.03567397
24/04/2019 14:30,12.66256,1.52158,12.75365169,0.62256,0.18158,0.6485,12.04,1.34,12.11433861,12.69256,-1.21842,12.7509069,0.62256,0.18158,0.6485,12.07,-1.4,12.15092178
24/04/2019 15:00,12.46992,3.92456,13.07291383,1.48992,0.43456,1.552,10.98,3.49,11.52130635,12.29992,1.19456,12.35779129,1.48992,0.43456,1.552,10.81,0.76,10.83668307
24/04/2019 15:30,12.35976,8.14868,14.80421065,0.98976,0.28868,1.031,11.37,7.86,13.82231891,11.79976,5.08868,12.85025292,0.98976,0.28868,1.031,10.81,4.8,11.82776817
24/04/2019 16:00,14.15872,2.22796,14.33293961,1.39872,0.40796,1.457,12.76,1.82,12.88914272,14.16872,-1.00204,14.20410893,1.39872,0.40796,1.457,12.77,-1.41,12.84760678
24/04/2019 16:30,12.11504,1.20272,12.17459361,0.45504,0.13272,0.474,11.66,1.07,11.70899227,12.14504,-0.99728,12.18591663,0.45504,0.13272,0.474,11.69,-1.13,11.74448807
24/04/2019 17:00,11.82432,1.17626,11.88268198,1.56432,0.45626,1.6295,10.26,0.72,10.28523213,11.85432,-0.31374,11.85847104,1.56432,0.45626,1.6295,10.29,-0.77,10.31876931
24/04/2019 17:30,11.52008,0.85794,11.5519827,1.33008,0.38794,1.3855,10.19,0.47,10.2008333,11.54008,1.07794,11.59031497,1.33008,0.38794,1.3855,10.21,0.69,10.23328882
24/04/2019 18:00,11.4896,-0.3097,11.49377319,0.3096,0.0903,0.3225,11.18,-0.4,11.18715335,11.5396,0.4503,11.54838249,0.3096,0.0903,0.3225,11.23,0.36,11.23576878
24/04/2019 18:30,12.25688,0.89534,12.28953787,1.52688,0.44534,1.5905,10.73,0.45,10.73943201,12.28688,0.85534,12.31661588,1.52688,0.44534,1.5905,10.76,0.41,10.7678085
24/04/2019 19:00,11.44632,0.12726,11.44702742,0.43632,0.12726,0.4545,11.01,0,11.01,11.47632,0.12726,11.47702557,0.43632,0.12726,0.4545,11.04,0,11.04
24/04/2019 19:30,10.85576,-0.26082,10.85889277,0.30576,0.08918,0.3185,10.55,-0.35,10.55580409,10.88576,0.43918,10.89461564,0.30576,0.08918,0.3185,10.58,0.35,10.58578764
24/04/2019 20:00,10.59816,-0.58762,10.61443793,0.24816,0.07238,0.2585,10.35,-0.66,10.37102213,10.63816,0.89238,10.67552295,0.24816,0.07238,0.2585,10.39,0.82,10.42230781
24/04/2019 20:30,10.5988,-0.7266,10.62367681,0.1488,0.0434,0.155,10.45,-0.77,10.47833002,10.6388,0.7834,10.66760428,0.1488,0.0434,0.155,10.49,0.74,10.51606866
24/04/2019 21:00,10.86016,-0.51912,10.87255999,0.14016,0.04088,0.146,10.72,-0.56,10.7346169,10.91016,0.59088,10.92614893,0.14016,0.04088,0.146,10.77,0.55,10.7840345
24/04/2019 21:30,10.85008,-0.40206,10.8575268,0.13008,0.03794,0.1355,10.72,-0.44,10.72902605,10.90008,0.46794,10.9101197,0.13008,0.03794,0.1355,10.77,0.43,10.77858061
24/04/2019 22:00,10.31104,-0.20178,10.31301416,0.13104,0.03822,0.1365,10.18,-0.24,10.18282868,10.31104,1.23822,10.38512083,0.13104,0.03822,0.1365,10.18,1.2,10.25048292
24/04/2019 22:30,9.79632,-0.19024,9.798167012,1.33632,0.38976,1.392,8.46,-0.58,8.479858489,9.83632,0.95976,9.88303245,1.33632,0.38976,1.392,8.5,0.57,8.519090327
24/04/2019 23:00,9.39744,-0.59158,9.416041921,0.33744,0.09842,0.3515,9.06,-0.69,9.086236845,9.42744,0.77842,9.459522327,0.33744,0.09842,0.3515,9.09,0.68,9.115399059
24/04/2019 23:30,9.2048,-0.5911,9.223759659,0.5448,0.1589,0.5675,8.66,-0.75,8.692416235,9.2348,0.8989,9.278445573,0.5448,0.1589,0.5675,8.69,0.74,8.721450567
25/04/2019 00:00,8.81032,-0.49574,8.824256153,0.70032,0.20426,0.7295,8.11,-0.7,8.140153561,8.84032,0.88426,8.884434335,0.70032,0.20426,0.7295,8.14,0.68,8.168353567
25/04/2019 00:30,8.81984,-0.69588,8.847249663,0.21984,0.06412,0.229,8.6,-0.76,8.633516086,8.83984,0.81412,8.87724972,0.21984,0.06412,0.229,8.62,0.75,8.652566093
25/04/2019 01:00,8.74208,-0.74856,8.774070025,0.14208,0.04144,0.148,8.6,-0.79,8.636208659,8.76208,0.82144,8.800500531,0.14208,0.04144,0.148,8.62,0.78,8.655218079
25/04/2019 01:30,8.81056,-0.79192,8.846078498,0.13056,0.03808,0.136,8.68,-0.83,8.71959288,8.83056,0.85808,8.872152569,0.13056,0.03808,0.136,8.7,0.82,8.738558233
25/04/2019 02:00,8.90488,-0.59066,8.924447717,0.13488,0.03934,0.1405,8.77,-0.63,8.792599161,8.92488,0.65934,8.949201766,0.13488,0.03934,0.1405,8.79,0.62,8.811838628
25/04/2019 02:30,8.60504,-0.50228,8.619686688,0.33504,0.09772,0.349,8.27,-0.6,8.291736851,8.63504,0.67772,8.661594553,0.33504,0.09772,0.349,8.3,0.58,8.320240381
25/04/2019 03:00,8.6856,-0.5642,8.703905388,0.2256,0.0658,0.235,8.46,-0.63,8.483425016,8.7156,0.6758,8.741761207,0.2256,0.0658,0.235,8.49,0.61,8.511885808
25/04/2019 03:30,9.0244,-0.4608,9.036156926,0.3744,0.1092,0.39,8.65,-0.57,8.668760004,9.0444,0.6592,9.068391037,0.3744,0.1092,0.39,8.67,0.55,8.687427698
25/04/2019 04:00,9.08464,-0.51698,9.099338012,0.28464,0.08302,0.2965,8.8,-0.6,8.820430828,9.10464,0.67302,9.129481116,0.28464,0.08302,0.2965,8.82,0.59,8.839711534
25/04/2019 04:30,8.78488,-0.56066,8.802752765,0.13488,0.03934,0.1405,8.65,-0.6,8.670784278,8.80488,0.62934,8.827342785,0.13488,0.03934,0.1405,8.67,0.59,8.690051784
25/04/2019 05:00,8.90584,-0.52538,8.921323346,0.25584,0.07462,0.2665,8.65,-0.6,8.670784278,8.92584,0.66462,8.950549673,0.25584,0.07462,0.2665,8.67,0.59,8.690051784
25/04/2019 05:30,8.9692,-0.4569,8.980829931,0.3192,0.0931,0.3325,8.65,-0.55,8.667467912,8.9892,0.6331,9.011466709,0.3192,0.0931,0.3325,8.67,0.54,8.686800332
25/04/2019 06:00,9.24376,-0.46432,9.255414199,0.29376,0.08568,0.306,8.95,-0.55,8.966883517,9.27376,0.62568,9.294842656,0.29376,0.08568,0.306,8.98,0.54,8.996221429
25/04/2019 06:30,9.95536,0.14698,9.95644494,0.43536,0.12698,0.4535,9.52,0.02,9.520021008,9.97536,1.14698,10.04108412,0.43536,0.12698,0.4535,9.54,1.02,9.594373351
25/04/2019 07:00,10.434,0.112,10.43460109,0.384,0.112,0.4,10.05,0,10.05,10.464,0.112,10.46459937,0.384,0.112,0.4,10.08,0,10.08
25/04/2019 07:30,11.19584,0.47962,11.20610854,0.37584,0.10962,0.3915,10.82,0.37,10.8263244,11.24584,-0.27038,11.24908986,0.37584,0.10962,0.3915,10.87,-0.38,10.87664011
25/04/2019 08:00,11.822,0.7835,11.84793468,0.732,0.2135,0.7625,11.09,0.57,11.10463867,11.852,-0.3865,11.85830031,0.732,0.2135,0.7625,11.12,-0.6,11.13617529
25/04/2019 08:30,12.14232,1.08776,12.19094569,1.19232,0.34776,1.242,10.95,0.74,10.97497608,12.18232,-0.41224,12.18929294,1.19232,0.34776,1.242,10.99,-0.76,11.01624709
25/04/2019 09:00,12.14368,1.40524,12.22471527,1.66368,0.48524,1.733,10.48,0.92,10.52030418,12.17368,-0.45476,12.18217105,1.66368,0.48524,1.733,10.51,-0.94,10.55195243
25/04/2019 09:30,12.40288,1.42084,12.4839985,1.92288,0.56084,2.003,10.48,0.86,10.51522705,12.43288,-0.31916,12.43697585,1.92288,0.56084,2.003,10.51,-0.88,10.54677676
25/04/2019 10:00,12.47904,1.66472,12.58958824,2.51904,0.73472,2.624,9.96,0.93,10.00332445,12.50904,-0.21528,12.51089234,2.51904,0.73472,2.624,9.99,-0.95,10.03506851
25/04/2019 10:30,12.22648,1.34314,12.30003408,1.65648,0.48314,1.7255,10.57,0.86,10.6049281,12.24648,-0.39686,12.25290864,1.65648,0.48314,1.7255,10.59,-0.88,10.62649989
25/04/2019 11:00,12.36112,1.41866,12.44226201,1.64112,0.47866,1.7095,10.72,0.94,10.76113377,12.38112,-0.48134,12.39047298,1.64112,0.47866,1.7095,10.74,-0.96,10.78281967
25/04/2019 11:30,12.75976,1.23618,12.8195014,0.80976,0.23618,0.8435,11.95,1,11.99176801,12.78976,-0.78382,12.81375568,0.80976,0.23618,0.8435,11.98,-1.02,12.02334396
25/04/2019 12:00,12.57056,1.65808,12.67944037,1.81056,0.52808,1.886,10.76,1.13,10.8191728,12.60056,-0.63192,12.61639549,1.81056,0.52808,1.886,10.79,-1.16,10.8521749
25/04/2019 12:30,12.32288,1.63834,12.43131246,1.74288,0.50834,1.8155,10.58,1.13,10.64017387,12.34288,-0.65166,12.36007069,1.74288,0.50834,1.8155,10.6,-1.16,10.6632828
25/04/2019 13:00,13.02544,1.41492,13.10206418,1.28544,0.37492,1.339,11.74,1.04,11.78597472,13.04544,-0.68508,13.06341607,1.28544,0.37492,1.339,11.76,-1.06,11.80767547
25/04/2019 13:30,13.01392,1.44906,13.09434567,1.09392,0.31906,1.1395,11.92,1.13,11.97344144,13.06392,-0.83094,13.09031959,1.09392,0.31906,1.1395,11.97,-1.15,12.02511538
25/04/2019 14:00,12.40072,1.83146,12.53523443,2.13072,0.62146,2.2195,10.27,1.21,10.34103476,12.42072,-0.60854,12.43561845,2.13072,0.62146,2.2195,10.29,-1.23,10.36325239
25/04/2019 14:30,12.7404,1.9072,12.88236019,2.3904,0.6972,2.49,10.35,1.21,10.42048943,12.7504,-0.5328,12.76152718,2.3904,0.6972,2.49,10.36,-1.23,10.4327609
25/04/2019 15:00,12.24008,1.51044,12.33292291,1.27008,0.37044,1.323,10.97,1.14,11.02907521,12.27008,-0.78956,12.29545722,1.27008,0.37044,1.323,11,-1.16,11.06099453
25/04/2019 15:30,13.35424,2.34582,13.55870928,3.41424,0.99582,3.5565,9.94,1.35,10.03125615,13.37424,-0.38418,13.37975672,3.41424,0.99582,3.5565,9.96,-1.38,10.05514794
25/04/2019 16:00,11.98024,2.19132,12.1789997,3.33024,0.97132,3.469,8.65,1.22,8.735611026,11.99024,-0.26868,11.99324994,3.33024,0.97132,3.469,8.66,-1.24,8.748325554
25/04/2019 16:30,11.8972,1.4646,11.98701051,1.8672,0.5446,1.945,10.03,0.92,10.07210504,11.9272,-0.3954,11.93375218,1.8672,0.5446,1.945,10.06,-0.94,10.10382106
25/04/2019 17:00,11.97664,1.08152,12.02537281,1.37664,0.40152,1.434,10.6,0.68,10.62178893,12.00664,-0.30848,12.01060215,1.37664,0.40152,1.434,10.63,-0.71,10.65368481
25/04/2019 17:30,13.19288,0.86584,13.22126172,1.08288,0.31584,1.128,12.11,0.55,12.12248324,13.22288,-0.25416,13.22532241,1.08288,0.31584,1.128,12.14,-0.57,12.15337402
25/04/2019 18:00,13.27144,0.61792,13.28581743,0.54144,0.15792,0.564,12.73,0.46,12.73830836,13.30144,-0.32208,13.30533884,0.54144,0.15792,0.564,12.76,-0.48,12.76902502
25/04/2019 18:30,11.2004,-0.2153,11.20246911,0.5304,0.1547,0.5525,10.67,-0.37,10.67641326,11.2404,0.5147,11.25217793,0.5304,0.1547,0.5525,10.71,0.36,10.71604871
25/04/2019 19:00,11.24536,-0.10302,11.24583188,0.91536,0.26698,0.9535,10.33,-0.37,10.33662421,11.28536,0.62698,11.30276312,0.91536,0.26698,0.9535,10.37,0.36,10.37624691
25/04/2019 19:30,11.04384,-0.34888,11.04934927,0.24384,0.07112,0.254,10.8,-0.42,10.80816358,11.08384,0.47112,11.09384799,0.24384,0.07112,0.254,10.84,0.4,10.84737756
25/04/2019 20:00,10.75768,-0.49526,10.76907431,0.18768,0.05474,0.1955,10.57,-0.55,10.58429969,10.79768,0.57474,10.81296534,0.18768,0.05474,0.1955,10.61,0.52,10.62273505
25/04/2019 20:30,10.7164,-0.5073,10.72840073,0.1464,0.0427,0.1525,10.57,-0.55,10.58429969,10.7564,0.5627,10.77110822,0.1464,0.0427,0.1525,10.61,0.52,10.62273505
25/04/2019 21:00,11.05488,-0.39066,11.06178046,0.13488,0.03934,0.1405,10.92,-0.43,10.92846284,11.10488,0.44934,11.11396717,0.13488,0.03934,0.1405,10.97,0.41,10.97765913
25/04/2019 21:30,11.0496,-0.3322,11.05459258,0.1296,0.0378,0.135,10.92,-0.37,10.92626652,11.0996,0.4078,11.10708877,0.1296,0.0378,0.135,10.97,0.37,10.97623797
25/04/2019 22:00,10.48008,-0.56206,10.49514117,0.13008,0.03794,0.1355,10.35,-0.6,10.36737672,10.53008,0.61794,10.5481958,0.13008,0.03794,0.1355,10.4,0.58,10.41616052
25/04/2019 22:30,9.93384,-0.30388,9.938486816,1.32384,0.38612,1.379,8.61,-0.69,8.637603834,9.96384,1.05612,10.01965553,1.32384,0.38612,1.379,8.64,0.67,8.665939072
25/04/2019 23:00,9.56232,-0.73724,9.59069792,0.35232,0.10276,0.367,9.21,-0.84,9.248226857,9.59232,0.92276,9.636601528,0.35232,0.10276,0.367,9.24,0.82,9.276313923
25/04/2019 23:30,9.70152,-0.87164,9.740597856,0.13152,0.03836,0.137,9.57,-0.91,9.613168052,9.73152,0.92836,9.775701192,0.13152,0.03836,0.137,9.6,0.89,9.641166942
26/04/2019 00:00,9.3012,-0.6209,9.321901,0.2712,0.0791,0.2825,9.03,-0.7,9.057091145,9.3112,1.1791,9.38555924,0.2712,0.0791,0.2825,9.04,1.1,9.106678868
26/04/2019 00:30,9.10288,-0.61166,9.123406834,0.30288,0.08834,0.3155,8.8,-0.7,8.827797007,9.13288,0.77834,9.165986594,0.30288,0.08834,0.3155,8.83,0.69,8.8569182
26/04/2019 01:00,8.93512,-0.61684,8.956386604,0.28512,0.08316,0.297,8.65,-0.7,8.678277479,8.96512,0.77316,8.998397246,0.28512,0.08316,0.297,8.68,0.69,8.707381926
26/04/2019 01:30,8.88568,-0.73126,8.915719278,0.23568,0.06874,0.2455,8.65,-0.8,8.686915448,8.91568,0.85874,8.956940563,0.23568,0.06874,0.2455,8.68,0.79,8.715876319
26/04/2019 02:00,8.9236,-0.3877,8.932018151,0.9336,0.2723,0.9725,7.99,-0.66,8.017212733,8.9636,0.9223,9.010924606,0.9336,0.2723,0.9725,8.03,0.65,8.056264643
26/04/2019 02:30,8.93856,-0.68792,8.964992404,0.17856,0.05208,0.186,8.76,-0.74,8.791200146,8.96856,0.77208,9.001731833,0.17856,0.05208,0.186,8.79,0.72,8.819438758
26/04/2019 03:00,8.66472,-0.58404,8.684381118,0.53472,0.15596,0.557,8.13,-0.74,8.163608271,8.68472,0.87596,8.728783844,0.53472,0.15596,0.557,8.15,0.72,8.181741868
26/04/2019 03:30,8.73,-0.595,8.750252853,0.6,0.175,0.625,8.13,-0.77,8.166382308,8.75,0.925,8.798757014,0.6,0.175,0.625,8.15,0.75,8.18443645
26/04/2019 04:00,8.76352,-0.65814,8.788198396,0.38352,0.11186,0.3995,8.38,-0.77,8.415301539,8.79352,0.86186,8.835654851,0.38352,0.11186,0.3995,8.41,0.75,8.443376102
26/04/2019 04:30,8.56136,-0.73502,8.592853976,0.29136,0.08498,0.3035,8.27,-0.82,8.310553532,8.58136,0.89498,8.627904071,0.29136,0.08498,0.3035,8.29,0.81,8.329477775
26/04/2019 05:00,8.50672,-0.76304,8.540873211,0.36672,0.10696,0.382,8.14,-0.87,8.186360608,8.52672,0.95696,8.580252118,0.36672,0.10696,0.382,8.16,0.85,8.204151388
26/04/2019 05:30,9.44152,-0.83164,9.478076018,0.13152,0.03836,0.137,9.31,-0.87,9.35056148,9.47152,0.88836,9.513089645,0.13152,0.03836,0.137,9.34,0.85,9.378597976
26/04/2019 06:00,8.89248,-0.84886,8.932903439,0.31248,0.09114,0.3255,8.58,-0.94,8.631338251,8.92248,1.02114,8.980722479,0.31248,0.09114,0.3255,8.61,0.93,8.660080831
26/04/2019 06:30,9.62568,-0.20626,9.627889626,0.35568,0.10374,0.3705,9.27,-0.31,9.275181939,9.64568,0.87374,9.685172391,0.35568,0.10374,0.3705,9.29,0.77,9.321856038
26/04/2019 07:00,10.32392,-0.32094,10.32890733,0.37392,0.10906,0.3895,9.95,-0.43,9.959287123,10.35392,0.52906,10.36742802,0.37392,0.10906,0.3895,9.98,0.42,9.988833766
26/04/2019 07:30,11.03032,0.65426,11.04970658,0.70032,0.20426,0.7295,10.33,0.45,10.3397969,11.06032,-0.25574,11.06327625,0.70032,0.20426,0.7295,10.36,-0.46,10.37020733
26/04/2019 08:00,11.73112,1.52866,11.83029914,1.40112,0.40866,1.4595,10.33,1.12,10.39053897,11.76112,-0.73134,11.78383647,1.40112,0.40866,1.4595,10.36,-1.14,10.42253328
26/04/2019 08:30,12.15992,1.44206,12.24512929,1.30992,0.38206,1.3645,10.85,1.06,10.90165584,12.19992,-0.69794,12.21986777,1.30992,0.38206,1.3645,10.89,-1.08,10.94342268
26/04/2019 09:00,12.05984,1.43912,12.14540272,1.29984,0.37912,1.354,10.76,1.06,10.81208583,12.08984,-0.70088,12.11013889,1.29984,0.37912,1.354,10.79,-1.08,10.84391534
26/04/2019 09:30,12.34016,1.44838,12.42486835,1.64016,0.47838,1.7085,10.7,0.97,10.74387733,12.37016,-0.51162,12.38073558,1.64016,0.47838,1.7085,10.73,-0.99,10.77557423
26/04/2019 10:00,12.28832,2.06576,12.46074527,2.96832,0.86576,3.092,9.32,1.2,9.396935671,12.30832,-0.35424,12.31341655,2.96832,0.86576,3.092,9.34,-1.22,9.419341803
26/04/2019 10:30,12.13024,1.62632,12.23877605,2.49024,0.72632,2.594,9.64,0.9,9.681921297,12.14024,-0.18368,12.14162945,2.49024,0.72632,2.594,9.65,-0.91,9.69281177
26/04/2019 11:00,12.0248,1.9689,12.18492438,2.9448,0.8589,3.0675,9.08,1.11,9.147595312,12.0348,-0.2711,12.03785306,2.9448,0.8589,3.0675,9.09,-1.13,9.159967249
26/04/2019 11:30,12.0648,1.4889,12.15632437,1.7448,0.5089,1.8175,10.32,0.98,10.36642658,12.0748,-0.4811,12.08438051,1.7448,0.5089,1.8175,10.33,-0.99,10.37733106
26/04/2019 12:00,12.33528,1.67404,12.44835502,2.58528,0.75404,2.693,9.75,0.92,9.79330894,12.35528,-0.18596,12.35667937,2.58528,0.75404,2.693,9.77,-0.94,9.815115893
26/04/2019 12:30,12.43848,1.29914,12.50614047,1.84848,0.53914,1.9255,10.59,0.76,10.61723599,12.45848,-0.24086,12.46080806,1.84848,0.53914,1.9255,10.61,-0.78,10.63863243
26/04/2019 13:00,12.05488,1.31184,12.12604866,1.75488,0.51184,1.828,10.3,0.8,10.33102125,12.08488,-0.30816,12.08880834,1.75488,0.51184,1.828,10.33,-0.82,10.36249487
26/04/2019 13:30,11.85704,1.16872,11.91449974,2.08704,0.60872,2.174,9.77,0.56,9.78603597,11.88704,0.02872,11.88707469,2.08704,0.60872,2.174,9.8,-0.58,9.817148262
26/04/2019 14:00,11.9988,0.8359,12.02788137,1.5288,0.4459,1.5925,10.47,0.39,10.47726109,12.0188,0.0459,12.01888765,1.5288,0.4459,1.5925,10.49,-0.4,10.49762354
26/04/2019 14:30,12.11552,0.75036,12.13873408,1.23552,0.36036,1.287,10.88,0.39,10.88698765,12.14552,-0.00964,12.14552383,1.23552,0.36036,1.287,10.91,-0.37,10.91627226
26/04/2019 15:00,11.33344,0.85392,11.36556385,1.69344,0.49392,1.764,9.64,0.36,9.64671965,11.35344,0.12392,11.35411626,1.69344,0.49392,1.764,9.66,-0.37,9.667083324
26/04/2019 15:30,11.09912,0.72766,11.12294717,0.60912,0.17766,0.6345,10.49,0.55,10.5044086,11.12912,-0.38234,11.13568569,0.60912,0.17766,0.6345,10.52,-0.56,10.5348944
26/04/2019 16:00,11.13632,0.66476,11.15614311,0.97632,0.28476,1.017,10.16,0.38,10.16710382,11.16632,-0.06524,11.16651058,0.97632,0.28476,1.017,10.19,-0.35,10.19600902
26/04/2019 16:30,12.02816,0.61488,12.04386609,0.66816,0.19488,0.696,11.36,0.42,11.36776143,12.05816,-0.22512,12.06026126,0.66816,0.19488,0.696,11.39,-0.42,11.397741
26/04/2019 17:00,11.35576,0.49168,11.36639936,0.48576,0.14168,0.506,10.87,0.35,10.87563331,11.38576,-0.23832,11.38825391,0.48576,0.14168,0.506,10.9,-0.38,10.90662184
26/04/2019 17:30,11.4244,0.1267,11.42510255,0.4344,0.1267,0.4525,10.99,0,10.99,11.4544,0.1267,11.45510071,0.4344,0.1267,0.4525,11.02,0,11.02
26/04/2019 18:00,11.38192,0.21056,11.38386746,0.72192,0.21056,0.752,10.66,0,10.66,11.41192,-0.13944,11.41277186,0.72192,0.21056,0.752,10.69,-0.35,10.69572812
26/04/2019 18:30,11.08536,0.76198,11.11151744,1.51536,0.44198,1.5785,9.57,0.32,9.575348558,11.10536,0.09198,11.10574091,1.51536,0.44198,1.5785,9.59,-0.35,9.596384736
26/04/2019 19:00,10.91376,-0.19432,10.9154898,0.53376,0.15568,0.556,10.38,-0.35,10.38589909,10.95376,0.15568,10.95486624,0.53376,0.15568,0.556,10.42,0,10.42
26/04/2019 19:30,10.81176,0.08218,10.81207232,0.28176,0.08218,0.2935,10.53,0,10.53,10.85176,0.08218,10.85207117,0.28176,0.08218,0.2935,10.57,0,10.57
26/04/2019 20:00,10.82176,-0.30282,10.825996,0.16176,0.04718,0.1685,10.66,-0.35,10.66574423,10.85176,0.04718,10.85186256,0.16176,0.04718,0.1685,10.69,0,10.69
26/04/2019 20:30,10.73352,0.04186,10.73360163,0.14352,0.04186,0.1495,10.59,0,10.59,10.77352,0.04186,10.77360132,0.14352,0.04186,0.1495,10.63,0,10.63
26/04/2019 21:00,10.8744,0.2892,10.8782449,0.1344,0.0392,0.14,10.74,0.25,10.74290929,10.9144,-0.3208,10.91911352,0.1344,0.0392,0.14,10.78,-0.36,10.78600946
26/04/2019 21:30,10.4896,-0.8222,10.52177366,0.1296,0.0378,0.135,10.36,-0.86,10.3956337,10.5396,0.8478,10.57364332,0.1296,0.0378,0.135,10.41,0.81,10.44146541
26/04/2019 22:00,10.1396,-0.7222,10.16528706,0.1296,0.0378,0.135,10.01,-0.76,10.03880969,10.1796,0.7778,10.20927172,0.1296,0.0378,0.135,10.05,0.74,10.07720695
26/04/2019 22:30,9.65864,-0.77498,9.689681143,0.18864,0.05502,0.1965,9.47,-0.83,9.506303172,9.69864,0.86502,9.737139079,0.18864,0.05502,0.1965,9.51,0.81,9.544432932
26/04/2019 23:00,9.19944,-1.01808,9.2556028,0.34944,0.10192,0.364,8.85,-1.12,8.920588546,9.21944,1.22192,9.300062494,0.34944,0.10192,0.364,8.87,1.12,8.940430638
26/04/2019 23:30,8.90552,-1.33964,9.005716063,0.27552,0.08036,0.287,8.63,-1.42,8.74604482,8.93552,1.49036,9.058956375,0.27552,0.08036,0.287,8.66,1.41,8.77403556
27/04/2019 00:00,8.77928,-1.29646,8.874489611,0.14928,0.04354,0.1555,8.63,-1.34,8.73341285,8.80928,1.45354,8.928392501,0.14928,0.04354,0.1555,8.66,1.41,8.77403556
27/04/2019 00:30,9.06416,-1.07212,9.127345605,0.16416,0.04788,0.171,8.9,-1.12,8.970195093,9.09416,1.15788,9.167575045,0.16416,0.04788,0.171,8.93,1.11,8.998722132
27/04/2019 01:00,8.38768,-0.96026,8.44246854,0.54768,0.15974,0.5705,7.84,-1.12,7.919595949,8.41768,1.26974,8.512906451,0.54768,0.15974,0.5705,7.87,1.11,7.947892802
27/04/2019 01:30,8.76872,-1.09704,8.837077979,0.31872,0.09296,0.332,8.45,-1.19,8.53338151,8.79872,1.28296,8.891763605,0.31872,0.09296,0.332,8.48,1.19,8.563089396
27/04/2019 02:00,8.55688,-1.11216,8.628852485,0.26688,0.07784,0.278,8.29,-1.19,8.374974627,8.58688,1.26784,8.679972719,0.26688,0.07784,0.278,8.32,1.19,8.40467132
27/04/2019 02:30,8.53248,-0.38636,8.541222922,0.49248,0.14364,0.513,8.04,-0.53,8.057449969,8.55248,0.63364,8.57592058,0.49248,0.14364,0.513,8.06,0.49,8.074880804
27/04/2019 03:00,8.33488,-0.49066,8.349309663,0.13488,0.03934,0.1405,8.2,-0.53,8.217110198,8.34488,0.52934,8.361651933,0.13488,0.03934,0.1405,8.21,0.49,8.224609413
27/04/2019 03:30,8.29104,-0.68678,8.319435741,0.25104,0.07322,0.2615,8.04,-0.76,8.075840514,8.31104,0.79322,8.348807331,0.25104,0.07322,0.2615,8.06,0.72,8.092094908
27/04/2019 04:00,8.3044,-0.6033,8.326285501,0.4344,0.1267,0.4525,7.87,-0.73,7.903783904,8.3344,0.8167,8.374319211,0.4344,0.1267,0.4525,7.9,0.69,7.930075662
27/04/2019 04:30,8.20448,-0.43286,8.215890691,0.74448,0.21714,0.7755,7.46,-0.65,7.488264151,8.22448,0.82714,8.265968295,0.74448,0.21714,0.7755,7.48,0.61,7.504831777
27/04/2019 05:00,8.23264,-0.81548,8.272929892,0.39264,0.11452,0.409,7.84,-0.93,7.894966751,8.24264,1.16452,8.32449524,0.39264,0.11452,0.409,7.85,1.05,7.919911616
27/04/2019 05:30,8.88112,-0.97884,8.934899003,0.14112,0.04116,0.147,8.74,-1.02,8.799318155,8.90112,1.01116,8.958369372,0.14112,0.04116,0.147,8.76,0.97,8.813540719
27/04/2019 06:00,8.90272,-1.09254,8.969507626,0.16272,0.04746,0.1695,8.74,-1.14,8.814034264,8.92272,1.13746,8.994928985,0.16272,0.04746,0.1695,8.76,1.09,8.827553455
27/04/2019 06:30,8.50184,-0.75988,8.535730842,0.65184,0.19012,0.679,7.85,-0.95,7.907275131,8.53184,1.09012,8.601200812,0.65184,0.19012,0.679,7.88,0.9,7.931229413
27/04/2019 07:00,8.98376,-0.71182,9.011916081,0.23376,0.06818,0.2435,8.75,-0.78,8.784696921,9.00376,0.80818,9.039958465,0.23376,0.06818,0.2435,8.77,0.74,8.801164696
27/04/2019 07:30,9.62208,-0.01856,9.6220979,0.38208,0.11144,0.398,9.24,-0.13,9.240914457,9.62208,0.96144,9.669994333,0.38208,0.11144,0.398,9.24,0.85,9.279013956
27/04/2019 08:00,9.91504,-0.35228,9.921296256,0.57504,0.16772,0.599,9.34,-0.52,9.354464175,9.93504,0.64772,9.956131829,0.57504,0.16772,0.599,9.36,0.48,9.372299611
27/04/2019 08:30,10.31824,-0.26468,10.32163418,0.97824,0.28532,1.019,9.34,-0.55,9.356179776,10.33824,0.76532,10.36652888,0.97824,0.28532,1.019,9.36,0.48,9.372299611
27/04/2019 09:00,10.67232,0.33026,10.6774288,1.13232,0.33026,1.1795,9.54,0,9.54,10.70232,0.33026,10.70741449,1.13232,0.33026,1.1795,9.57,0,9.57
27/04/2019 09:30,10.8504,0.2422,10.85310283,0.8304,0.2422,0.865,10.02,0,10.02,10.8804,0.2422,10.88309538,0.8304,0.2422,0.865,10.05,0,10.05
27/04/2019 10:00,11.37072,0.41146,11.37816209,1.41072,0.41146,1.4695,9.96,0,9.96,11.39072,0.41146,11.39814904,1.41072,0.41146,1.4695,9.98,0,9.98
27/04/2019 10:30,10.96456,0.57008,10.97937007,1.95456,0.57008,2.036,9.01,0,9.01,10.98456,0.57008,10.99934314,1.95456,0.57008,2.036,9.03,0,9.03
27/04/2019 11:00,11.36296,1.02128,11.40876298,2.23296,0.65128,2.326,9.13,0.37,9.137494186,11.38296,0.28128,11.38643477,2.23296,0.65128,2.326,9.15,-0.37,9.157477819
27/04/2019 11:30,10.78968,1.07574,10.84317348,2.41968,0.70574,2.5205,8.37,0.37,8.378174025,10.79968,0.33574,10.80489748,2.41968,0.70574,2.5205,8.38,-0.37,8.388164281
27/04/2019 12:00,10.93328,0.66304,10.95336631,2.27328,0.66304,2.368,8.66,0,8.66,10.95328,0.66304,10.9733297,2.27328,0.66304,2.368,8.68,0,8.68
27/04/2019 12:30,10.27352,0.35686,10.27971606,2.42352,0.70686,2.5245,7.85,-0.35,7.857798674,10.28352,0.70686,10.30778515,2.42352,0.70686,2.5245,7.86,0,7.86
27/04/2019 13:00,10.05328,0.57054,10.06945652,2.81328,0.82054,2.9305,7.24,-0.25,7.244315012,10.05328,1.56054,10.17367799,2.81328,0.82054,2.9305,7.24,0.74,7.277719423
27/04/2019 13:30,9.90592,0.31506,9.91092901,2.72592,0.79506,2.8395,7.18,-0.48,7.196026681,9.96592,1.23506,10.04215787,2.72592,0.79506,2.8395,7.24,0.44,7.253357843
27/04/2019 14:00,10.20896,-0.05822,10.20912601,2.02896,0.59178,2.1135,8.18,-0.65,8.205784545,10.21896,1.19178,10.2882206,2.02896,0.59178,2.1135,8.19,0.6,8.211948612
27/04/2019 14:30,10.16344,-0.06608,10.16365482,2.41344,0.70392,2.514,7.75,-0.77,7.788157677,10.18344,1.43392,10.28389891,2.41344,0.70392,2.514,7.77,0.73,7.804216809
27/04/2019 15:00,9.8668,-0.1126,9.867442475,2.1168,0.6174,2.205,7.75,-0.73,7.784304722,9.8868,1.2974,9.971562616,2.1168,0.6174,2.205,7.77,0.68,7.799698712
27/04/2019 15:30,9.6868,-0.0776,9.687110818,2.2368,0.6524,2.33,7.45,-0.73,7.485679662,9.6968,1.3324,9.787911933,2.2368,0.6524,2.33,7.46,0.68,7.490927846
27/04/2019 16:00,9.59328,-0.27446,9.597205294,1.73328,0.50554,1.8055,7.86,-0.78,7.898607472,9.62328,1.24554,9.70355027,1.73328,0.50554,1.8055,7.89,0.74,7.924626174
27/04/2019 16:30,9.45232,-0.46224,9.463615546,1.43232,0.41776,1.492,8.02,-0.88,8.068134853,9.47232,1.26776,9.556780922,1.43232,0.41776,1.492,8.04,0.85,8.084806739
27/04/2019 17:00,9.40704,-0.47628,9.419089351,1.48704,0.43372,1.549,7.92,-0.91,7.972107626,9.42704,1.30372,9.516762527,1.48704,0.43372,1.549,7.94,0.87,7.987521518
27/04/2019 17:30,9.47768,-0.44776,9.488251008,0.96768,0.28224,1.008,8.51,-0.73,8.541252836,9.49768,0.98224,9.548336023,0.96768,0.28224,1.008,8.53,0.7,8.558673963
27/04/2019 18:00,9.73112,2.77366,10.11868995,0.80112,0.23366,0.8345,8.93,2.54,9.284207021,9.54112,4.17366,10.41404862,0.80112,0.23366,0.8345,8.74,3.94,9.587032909
27/04/2019 18:30,9.5996,-0.6947,9.62470406,0.6696,0.1953,0.6975,8.93,-0.89,8.974240915,9.6196,1.0453,9.676226343,0.6696,0.1953,0.6975,8.95,0.85,8.990272521
27/04/2019 19:00,9.45952,-1.29764,9.548109143,0.41952,0.12236,0.437,9.04,-1.42,9.150846955,9.49952,1.53236,9.622318193,0.41952,0.12236,0.437,9.08,1.41,9.188824734
27/04/2019 19:30,9.44576,-1.22832,9.525290127,0.24576,0.07168,0.256,9.2,-1.3,9.291393867,9.49576,1.36168,9.592894787,0.24576,0.07168,0.256,9.25,1.29,9.339518189
27/04/2019 20:00,9.52696,-1.25422,9.609164097,0.15696,0.04578,0.1635,9.37,-1.3,9.459751582,9.55696,1.33578,9.649859722,0.15696,0.04578,0.1635,9.4,1.29,9.488103077
27/04/2019 20:30,9.34304,-1.35828,9.441256325,0.14304,0.04172,0.149,9.2,-1.4,9.305912099,9.38304,1.42172,9.490138429,0.14304,0.04172,0.149,9.24,1.38,9.34248361
27/04/2019 21:00,9.48632,-1.23024,9.565759646,0.13632,0.03976,0.142,9.35,-1.27,9.435857142,9.52632,1.28976,9.613233254,0.13632,0.03976,0.142,9.39,1.25,9.472834845
27/04/2019 21:30,9.40104,-1.17178,9.473786015,0.13104,0.03822,0.1365,9.27,-1.21,9.348636264,9.43104,1.22822,9.510680304,0.13104,0.03822,0.1365,9.3,1.19,9.375825297
27/04/2019 22:00,9.28008,-1.17206,9.353801871,0.13008,0.03794,0.1355,9.15,-1.21,9.229658715,9.31008,1.22794,9.390709571,0.13008,0.03794,0.1355,9.18,1.19,9.256808305
27/04/2019 22:30,8.86944,-0.75808,8.90177798,1.54944,0.45192,1.614,7.32,-1.21,7.419332854,8.90944,1.64192,9.059471419,1.54944,0.45192,1.614,7.36,1.19,7.455581802
27/04/2019 23:00,8.62304,-1.31578,8.722849067,0.32304,0.09422,0.3365,8.3,-1.41,8.418913232,8.65304,1.49422,8.781104409,0.32304,0.09422,0.3365,8.33,1.4,8.446827807
27/04/2019 23:30,8.37752,-1.62614,8.533883796,0.28752,0.08386,0.2995,8.09,-1.71,8.268748394,8.39752,1.76386,8.580765948,0.28752,0.08386,0.2995,8.11,1.68,8.282179665
28/04/2019 00:00,8.39344,-1.67108,8.558174069,0.13344,0.03892,0.139,8.26,-1.71,8.435146709,8.42344,1.75892,8.605122951,0.13344,0.03892,0.139,8.29,1.72,8.466551836
28/04/2019 00:30,7.8416,-1.4337,7.971586182,0.2616,0.0763,0.2725,7.58,-1.51,7.728939125,7.8616,1.5863,8.020043781,0.2616,0.0763,0.2725,7.6,1.51,7.748554704
28/04/2019 01:00,7.8244,-1.3258,7.93592975,0.4944,0.1442,0.515,7.33,-1.47,7.4759481,7.8444,1.6142,8.008761015,0.4944,0.1442,0.515,7.35,1.47,7.495558685
28/04/2019 01:30,7.88248,-1.41386,8.008276409,0.19248,0.05614,0.2005,7.69,-1.47,7.829240065,7.90248,1.52614,8.048496347,0.19248,0.05614,0.2005,7.71,1.47,7.848885271
28/04/2019 02:00,7.79456,-1.30242,7.902623833,0.57456,0.16758,0.5985,7.22,-1.47,7.368127306,7.81456,1.63758,7.984298106,0.57456,0.16758,0.5985,7.24,1.47,7.387726308
28/04/2019 02:30,7.75768,-1.38026,7.879512463,0.30768,0.08974,0.3205,7.45,-1.47,7.593642077,7.77768,1.55974,7.932533961,0.30768,0.08974,0.3205,7.47,1.47,7.61326474
28/04/2019 03:00,7.96008,-1.36206,8.075771236,0.37008,0.10794,0.3855,7.59,-1.47,7.731041327,7.99008,1.57794,8.144401332,0.37008,0.10794,0.3855,7.62,1.47,7.760496118
28/04/2019 03:30,7.54152,-1.01914,7.610070318,0.31152,0.09086,0.3245,7.23,-1.11,7.314711204,7.56152,1.16086,7.650109846,0.31152,0.09086,0.3245,7.25,1.07,7.328533278
28/04/2019 04:00,7.50344,-0.87858,7.554701493,0.55344,0.16142,0.5765,6.95,-1.04,7.027382158,7.52344,1.17142,7.614090507,0.55344,0.16142,0.5765,6.97,1.01,7.04279774
28/04/2019 04:30,7.33936,-1.12602,7.425235771,0.45936,0.13398,0.4785,6.88,-1.26,6.994426352,7.34936,1.35398,7.473041834,0.45936,0.13398,0.4785,6.89,1.22,6.997178003
28/04/2019 05:00,7.32192,-1.15444,7.412371024,0.36192,0.10556,0.377,6.96,-1.26,7.073132262,7.34192,1.32556,7.460623205,0.36192,0.10556,0.377,6.98,1.22,7.08581682
28/04/2019 05:30,7.95784,-0.96438,8.016061767,0.32784,0.09562,0.3415,7.63,-1.06,7.703278523,7.98784,1.11562,8.065370162,0.32784,0.09562,0.3415,7.66,1.02,7.727612827
28/04/2019 06:00,7.21128,-1.02796,7.284178814,0.52128,0.15204,0.543,6.69,-1.18,6.793268727,7.23128,1.29204,7.345800011,0.52128,0.15204,0.543,6.71,1.14,6.806151629
28/04/2019 06:30,7.40536,-1.03552,7.477409872,0.49536,0.14448,0.516,6.91,-1.18,7.010028531,7.43536,1.28448,7.545493171,0.49536,0.14448,0.516,6.94,1.14,7.033007891
28/04/2019 07:00,8.05952,-1.01514,8.123199607,0.35952,0.10486,0.3745,7.7,-1.12,7.78102821,8.07952,1.18486,8.165937585,0.35952,0.10486,0.3745,7.72,1.08,7.795177997
28/04/2019 07:30,7.98984,-0.90088,8.040468146,0.57984,0.16912,0.604,7.41,-1.07,7.486855148,8.00984,1.19912,8.099100296,0.57984,0.16912,0.604,7.43,1.03,7.501053259
28/04/2019 08:00,8.34216,-0.77062,8.377677999,0.75216,0.21938,0.7835,7.59,-0.99,7.654292913,8.37216,1.14938,8.450688578,0.75216,0.21938,0.7835,7.62,0.93,7.67654219
28/04/2019 08:30,8.64296,-0.53372,8.659423457,1.39296,0.40628,1.451,7.25,-0.94,7.310683963,8.66296,1.30628,8.760892843,1.39296,0.40628,1.451,7.27,0.9,7.32549657
28/04/2019 09:00,8.78392,-0.31094,8.789421724,2.05392,0.59906,2.1395,6.73,-0.91,6.791244363,8.80392,1.49906,8.930632019,2.05392,0.59906,2.1395,6.75,0.9,6.809735678
28/04/2019 09:30,9.25936,-0.59102,9.278203072,2.01936,0.58898,2.1035,7.24,-1.18,7.335529974,9.26936,1.73898,9.43107026,2.01936,0.58898,2.1035,7.25,1.15,7.340640299
28/04/2019 10:00,9.27848,-0.25336,9.281938504,2.14848,0.62664,2.238,7.13,-0.88,7.1841005,9.28848,1.45664,9.402003021,2.14848,0.62664,2.238,7.14,0.83,7.188080411
28/04/2019 10:30,9.53064,-0.24398,9.533762376,2.18064,0.63602,2.2715,7.35,-0.88,7.402492823,9.54064,1.46602,9.652617585,2.18064,0.63602,2.2715,7.36,0.83,7.406652415
28/04/2019 11:00,10.1352,-0.0714,10.13545149,2.3952,0.6986,2.495,7.74,-0.77,7.778206734,10.1652,1.4286,10.26509566,2.3952,0.6986,2.495,7.77,0.73,7.804216809
28/04/2019 11:30,10.0872,0.2571,10.09047592,2.7672,0.8071,2.8825,7.32,-0.55,7.340633488,10.1072,1.3071,10.19136901,2.7672,0.8071,2.8825,7.34,0.5,7.357010262
28/04/2019 12:00,9.74168,0.33674,9.747498297,2.73168,0.79674,2.8455,7.01,-0.46,7.025076512,9.76168,1.22674,9.838459608,2.73168,0.79674,2.8455,7.03,0.43,7.043138505
28/04/2019 12:30,9.48992,0.13706,9.490909706,2.14992,0.62706,2.2395,7.34,-0.49,7.356337404,9.50992,1.08706,9.571848194,2.14992,0.62706,2.2395,7.36,0.46,7.374360989
28/04/2019 13:00,10.14184,-0.00238,10.14184028,1.67184,0.48762,1.7415,8.47,-0.49,8.484161715,10.16184,0.94762,10.20592847,1.67184,0.48762,1.7415,8.49,0.46,8.502452587
28/04/2019 13:30,9.55264,0.21452,9.555048393,2.55264,0.74452,2.659,7,-0.53,7.020035612,9.57264,1.20452,9.648124429,2.55264,0.74452,2.659,7.02,0.46,7.035055082
28/04/2019 14:00,9.8412,-0.1459,9.842281456,1.5912,0.4641,1.6575,8.25,-0.61,8.272520777,9.8512,1.0241,9.904288074,1.5912,0.4641,1.6575,8.26,0.56,8.278961288
28/04/2019 14:30,9.23384,-0.02888,9.233885163,2.16384,0.63112,2.254,7.07,-0.66,7.100739398,9.24384,1.25112,9.328123027,2.16384,0.63112,2.254,7.08,0.62,7.107095047
28/04/2019 15:00,9.32936,-0.34352,9.3356823,1.35936,0.39648,1.416,7.97,-0.74,8.004280105,9.33936,1.09648,9.403505389,1.35936,0.39648,1.416,7.98,0.7,8.010642921
28/04/2019 15:30,8.91472,-0.20154,8.916997872,1.67472,0.48846,1.7445,7.24,-0.69,7.272805511,8.92472,1.13846,8.997039416,1.67472,0.48846,1.7445,7.25,0.65,7.279079612
28/04/2019 16:00,8.89944,-0.32558,8.905393571,1.24944,0.36442,1.3015,7.65,-0.69,7.681054615,8.89944,1.01442,8.957068731,1.24944,0.36442,1.3015,7.65,0.65,7.677564718
28/04/2019 16:30,8.91088,-0.30766,8.916189604,1.55088,0.45234,1.6155,7.36,-0.76,7.399135085,8.92088,1.17234,8.997581956,1.55088,0.45234,1.6155,7.37,0.72,7.40508609
28/04/2019 17:00,8.85464,-0.57198,8.873094762,0.88464,0.25802,0.9215,7.97,-0.83,8.013101771,8.87464,1.04802,8.936306902,0.88464,0.25802,0.9215,7.99,0.79,8.028960082
28/04/2019 17:30,8.85808,-0.64306,8.881391076,0.53808,0.15694,0.5605,8.32,-0.8,8.358373047,8.87808,0.91694,8.92530579,0.53808,0.15694,0.5605,8.34,0.76,8.374556705
28/04/2019 18:00,9.03568,-0.67876,9.06113835,0.41568,0.12124,0.433,8.62,-0.8,8.657043375,9.06568,0.88124,9.108410278,0.41568,0.12124,0.433,8.65,0.76,8.683323097
28/04/2019 18:30,8.7776,-0.4057,8.78697071,0.3576,0.1043,0.3725,8.42,-0.51,8.435431228,8.7776,1.0943,8.845549969,0.3576,0.1043,0.3725,8.42,0.99,8.478000944
28/04/2019 19:00,8.88128,-0.60546,8.90189397,0.46128,0.13454,0.4805,8.42,-0.74,8.452455265,8.95128,0.82454,8.989175705,0.46128,0.13454,0.4805,8.49,0.69,8.517992721
28/04/2019 19:30,9.11592,-0.69244,9.142180845,0.26592,0.07756,0.277,8.85,-0.77,8.883434021,9.14592,0.80756,9.181503461,0.26592,0.07756,0.277,8.88,0.73,8.909955107
28/04/2019 20:00,9.04824,-0.71218,9.076224295,0.19824,0.05782,0.2065,8.85,-0.77,8.883434021,9.07824,0.78782,9.11235984,0.19824,0.05782,0.2065,8.88,0.73,8.909955107
28/04/2019 20:30,8.9464,-0.7273,8.975914341,0.1464,0.0427,0.1525,8.8,-0.77,8.833623266,8.9664,0.7727,8.999633006,0.1464,0.0427,0.1525,8.82,0.73,8.850158191
28/04/2019 21:00,9.15248,-1.04136,9.211531946,0.13248,0.03864,0.138,9.02,-1.08,9.084426234,9.19248,1.09864,9.257899243,0.13248,0.03864,0.138,9.06,1.06,9.121798068
28/04/2019 21:30,9.24056,-1.26192,9.326327852,0.13056,0.03808,0.136,9.11,-1.3,9.202287759,9.27056,1.31808,9.363792907,0.13056,0.03808,0.136,9.14,1.28,9.229192814
28/04/2019 22:00,8.95056,-1.29192,9.043316958,0.13056,0.03808,0.136,8.82,-1.33,8.919714121,8.99056,1.34808,9.091066428,0.13056,0.03808,0.136,8.86,1.31,8.95632179
28/04/2019 22:30,8.60392,-0.83094,8.64395168,0.85392,0.24906,0.8895,7.75,-1.08,7.824889776,8.63392,1.76906,8.813293814,0.85392,0.24906,0.8895,7.78,1.52,7.927092784
28/04/2019 23:00,8.7396,-1.2822,8.833156005,0.1296,0.0378,0.135,8.61,-1.32,8.710596994,8.7696,1.3878,8.878731497,0.1296,0.0378,0.135,8.64,1.35,8.74483276
28/04/2019 23:30,8.30048,-0.57486,8.320362507,0.36048,0.10514,0.3755,7.94,-0.68,7.96906519,8.32048,0.73514,8.352892807,0.36048,0.10514,0.3755,7.96,0.63,7.984891984
29/04/2019 00:00,8.3248,-0.8286,8.365935273,0.2448,0.0714,0.255,8.08,-0.9,8.12996925,8.3448,0.9114,8.39442297,0.2448,0.0714,0.255,8.1,0.84,8.143439077
29/04/2019 00:30,8.0316,-0.7912,8.070476814,0.4416,0.1288,0.46,7.59,-0.92,7.645554264,8.0516,0.9988,8.113313996,0.4416,0.1288,0.46,7.61,0.87,7.659569178
29/04/2019 01:00,8.31488,-0.81066,8.354304223,0.13488,0.03934,0.1405,8.18,-0.85,8.224044017,8.32488,0.83934,8.367085433,0.13488,0.03934,0.1405,8.19,0.8,8.228979281
29/04/2019 01:30,8.12632,-0.87024,8.172783761,0.13632,0.03976,0.142,7.99,-0.91,8.041654059,8.15632,0.89976,8.205798194,0.13632,0.03976,0.142,8.02,0.86,8.065977932
29/04/2019 02:00,8.2956,-0.6767,8.323154585,0.5256,0.1533,0.5475,7.77,-0.83,7.814205014,8.3156,0.9433,8.368931727,0.5256,0.1533,0.5475,7.79,0.79,7.8299553
29/04/2019 02:30,8.266,-0.8245,8.307018493,0.396,0.1155,0.4125,7.87,-0.94,7.92593843,8.296,1.0055,8.356712646,0.396,0.1155,0.4125,7.9,0.89,7.949974843
29/04/2019 03:00,8.26328,-0.87196,8.309158237,0.23328,0.06804,0.243,8.03,-0.94,8.084831476,8.28328,0.95804,8.338499158,0.23328,0.06804,0.243,8.05,0.89,8.099049327
29/04/2019 03:30,7.95272,-0.84004,7.996963336,0.34272,0.09996,0.357,7.61,-0.94,7.667835418,7.98272,0.98996,8.043869678,0.34272,0.09996,0.357,7.64,0.89,7.691664319
29/04/2019 04:00,8.12264,-0.84298,8.166265722,0.33264,0.09702,0.3465,7.79,-0.94,7.846508778,8.15264,0.98702,8.212170691,0.33264,0.09702,0.3465,7.82,0.89,7.870482831
29/04/2019 04:30,7.9628,-0.6571,7.989866347,0.8328,0.2429,0.8675,7.13,-0.9,7.186577767,7.9828,1.0929,8.057265433,0.8328,0.2429,0.8675,7.15,0.85,7.200347214
29/04/2019 05:00,8.4,-0.78,8.436136557,0.24,0.07,0.25,8.16,-0.85,8.204151388,8.42,0.87,8.464827228,0.24,0.07,0.25,8.18,0.8,8.219026706
29/04/2019 05:30,8.57904,-0.48528,8.592754157,0.59904,0.17472,0.624,7.98,-0.66,8.007246718,8.60904,0.80472,8.646568337,0.59904,0.17472,0.624,8.01,0.63,8.034737083
29/04/2019 06:00,9.09712,-0.52084,9.112017702,0.47712,0.13916,0.497,8.62,-0.66,8.645229899,9.12712,0.76916,9.159471961,0.47712,0.13916,0.497,8.65,0.63,8.672911852
29/04/2019 06:30,10.38272,-0.37754,10.38958185,0.28272,0.08246,0.2945,10.1,-0.46,10.11046982,10.41272,0.51246,10.42532268,0.28272,0.08246,0.2945,10.13,0.43,10.13912225
29/04/2019 07:00,11.40776,0.21018,11.40969605,0.37776,0.11018,0.3935,11.03,0.1,11.0304533,11.43776,-0.23982,11.44027392,0.37776,0.11018,0.3935,11.06,-0.35,11.06553659
29/04/2019 07:30,12.1744,0.8167,12.20176275,0.4344,0.1267,0.4525,11.74,0.69,11.76025935,12.2044,-0.5933,12.21881272,0.4344,0.1267,0.4525,11.77,-0.72,11.79200153
29/04/2019 08:00,12.97552,0.71036,12.9949502,0.51552,0.15036,0.537,12.46,0.56,12.47257792,13.01552,-0.46964,13.02399027,0.51552,0.15036,0.537,12.5,-0.62,12.51536655
29/04/2019 08:30,12.64288,0.82584,12.66982346,0.60288,0.17584,0.628,12.04,0.65,12.05753292,12.67288,-0.52416,12.6837152,0.60288,0.17584,0.628,12.07,-0.7,12.09028122
29/04/2019 09:00,12.75912,1.15266,12.8110799,1.20912,0.35266,1.2595,11.55,0.8,11.57767248,12.79912,-0.49734,12.80877901,1.20912,0.35266,1.2595,11.59,-0.85,11.62112731
29/04/2019 09:30,12.79728,1.32754,12.86595266,1.63728,0.47754,1.7055,11.16,0.85,11.19232326,12.82728,-0.43246,12.83456793,1.63728,0.47754,1.7055,11.19,-0.91,11.22694081
29/04/2019 10:00,13.20728,1.34004,13.27508765,1.57728,0.46004,1.643,11.63,0.88,11.66324569,13.23728,-0.47996,13.24597839,1.57728,0.46004,1.643,11.66,-0.94,11.69782886
29/04/2019 10:30,12.69224,1.36482,12.7654099,1.66224,0.48482,1.7315,11.03,0.88,11.06504858,12.71224,-0.45518,12.72038658,1.66224,0.48482,1.7315,11.05,-0.94,11.08990983
29/04/2019 11:00,13.15248,1.59614,13.24897706,1.87248,0.54614,1.9505,11.28,1.05,11.32876428,13.17248,-0.56386,13.18454275,1.87248,0.54614,1.9505,11.3,-1.11,11.35438682
29/04/2019 11:30,12.87208,1.75894,12.99170171,2.12208,0.61894,2.2105,10.75,1.14,10.81027752,12.89208,-0.57106,12.90472147,2.12208,0.61894,2.2105,10.77,-1.19,10.83554336
29/04/2019 12:00,12.97208,1.74144,13.08844807,1.82208,0.53144,1.898,11.15,1.21,11.21546254,12.99208,-0.73856,13.01305551,1.82208,0.53144,1.898,11.17,-1.27,11.24196602
29/04/2019 12:30,13.01416,1.50788,13.10122371,1.60416,0.46788,1.671,11.41,1.04,11.45729898,13.03416,-0.63212,13.04947902,1.60416,0.46788,1.671,11.43,-1.1,11.48280889
29/04/2019 13:00,13.44504,1.76522,13.56042412,2.31504,0.67522,2.4115,11.13,1.09,11.1832464,13.46504,-0.47478,13.47340782,2.31504,0.67522,2.4115,11.15,-1.15,11.20914805
29/04/2019 13:30,13.22552,1.62786,13.32532579,2.01552,0.58786,2.0995,11.21,1.04,11.25813928,13.16552,0.35786,13.17038271,2.01552,0.58786,2.0995,11.15,-0.23,11.15237195
29/04/2019 14:00,12.90912,1.50766,12.99686185,2.52912,0.73766,2.6345,10.38,0.77,10.40852055,12.91912,-0.08234,12.91938239,2.52912,0.73766,2.6345,10.39,-0.82,10.42230781
29/04/2019 14:30,12.88592,1.70756,12.99856513,2.90592,0.84756,3.027,9.98,0.86,10.01698557,12.90592,-0.07244,12.9061233,2.90592,0.84756,3.027,10,-0.92,10.04223083
29/04/2019 15:00,12.51976,1.32868,12.59006676,1.94976,0.56868,2.031,10.57,0.76,10.59728739,12.53976,-0.25132,12.54227821,1.94976,0.56868,2.031,10.59,-0.82,10.62169949
29/04/2019 15:30,12.24136,1.22248,12.30224988,1.79136,0.52248,1.866,10.45,0.7,10.47341874,12.26136,-0.23752,12.26366033,1.79136,0.52248,1.866,10.47,-0.76,10.49754733
29/04/2019 16:00,13.53184,1.28012,13.59225518,1.61184,0.47012,1.679,11.92,0.81,11.94748928,13.56184,-0.39988,13.56773408,1.61184,0.47012,1.679,11.95,-0.87,11.9816276
29/04/2019 16:30,13.18096,1.05778,13.22333562,1.26096,0.36778,1.3135,11.92,0.69,11.93995394,13.21096,-0.37222,13.21620263,1.26096,0.36778,1.3135,11.95,-0.74,11.97289021
29/04/2019 17:00,12.55168,0.77174,12.57538284,1.17168,0.34174,1.2205,11.38,0.43,11.388121,12.57168,-0.13826,12.57244025,1.17168,0.34174,1.2205,11.4,-0.48,11.41010079
29/04/2019 17:30,11.95944,0.67942,11.9787235,1.12944,0.32942,1.1765,10.83,0.35,10.83565411,11.98944,-0.03058,11.989479,1.12944,0.32942,1.1765,10.86,-0.36,10.86596521
29/04/2019 18:00,11.47512,-0.05684,11.47526077,1.00512,0.29316,1.047,10.47,-0.35,10.47584841,11.51512,0.64316,11.53306739,1.00512,0.29316,1.047,10.51,0.35,10.51582617
29/04/2019 18:30,11.14632,-0.15274,11.14736646,0.67632,0.19726,0.7045,10.47,-0.35,10.47584841,11.18632,0.54726,11.1996986,0.67632,0.19726,0.7045,10.51,0.35,10.51582617
29/04/2019 19:00,11.06712,-0.29834,11.07114049,0.41712,0.12166,0.4345,10.65,-0.42,10.65827847,11.10712,0.50166,11.11844312,0.41712,0.12166,0.4345,10.69,0.38,10.69675184
29/04/2019 19:30,10.89608,-0.36906,10.9023284,0.34608,0.10094,0.3605,10.55,-0.47,10.560464,10.92608,0.51094,10.93802011,0.34608,0.10094,0.3605,10.58,0.41,10.58794125
29/04/2019 20:00,11.00192,-0.47944,11.01236153,0.24192,0.07056,0.252,10.76,-0.55,10.77404752,11.04192,0.56056,11.05613969,0.24192,0.07056,0.252,10.8,0.49,10.81111003
29/04/2019 20:30,11.03032,-0.47324,11.04046717,0.16032,0.04676,0.167,10.87,-0.52,10.88243079,11.07032,0.53676,11.08332514,0.16032,0.04676,0.167,10.91,0.49,10.92099812
29/04/2019 21:00,11.46488,0.55934,11.47851622,0.13488,0.03934,0.1405,11.33,0.52,11.34192664,11.49488,1.57934,11.60286952,0.13488,0.03934,0.1405,11.36,1.54,11.46390858
29/04/2019 21:30,11.34384,-0.31388,11.34818164,0.12384,0.03612,0.129,11.22,-0.35,11.22545767,11.38384,0.38612,11.39038638,0.12384,0.03612,0.129,11.26,0.35,11.2654383
29/04/2019 22:00,10.81288,-0.31416,10.81744288,0.12288,0.03584,0.128,10.69,-0.35,10.69572812,10.83288,0.93584,10.87322793,0.12288,0.03584,0.128,10.71,0.9,10.7477486
29/04/2019 22:30,10.08088,-0.33016,10.0862851,1.37088,0.39984,1.428,8.71,-0.73,8.740537741,10.12088,1.12984,10.18374933,1.37088,0.39984,1.428,8.75,0.73,8.780398624
29/04/2019 23:00,9.88512,0.83816,9.920590184,0.40512,0.11816,0.422,9.48,0.72,9.507302457,9.86512,1.64816,10.00185103,0.40512,0.11816,0.422,9.46,1.53,9.582927528
29/04/2019 23:30,9.64496,-0.28522,9.64917633,0.32496,0.09478,0.3385,9.32,-0.38,9.327743564,9.67496,0.46478,9.68611746,0.32496,0.09478,0.3385,9.35,0.37,9.357317992
30/04/2019 00:00,9.55024,-0.33618,9.556155139,0.15024,0.04382,0.1565,9.4,-0.38,9.407677716,9.59024,0.41382,9.599164039,0.15024,0.04382,0.1565,9.44,0.37,9.447248277
30/04/2019 00:30,9.19176,-0.35032,9.198433345,0.10176,0.02968,0.106,9.09,-0.38,9.097939327,9.20176,0.84968,9.240905973,0.10176,0.02968,0.106,9.1,0.82,9.136870361
30/04/2019 01:00,9.09336,-1.17902,9.16947568,0.00336,0.00098,0.0035,9.09,-1.18,9.166269688,9.16336,1.16098,9.236614155,0.00336,0.00098,0.0035,9.16,1.16,9.23315764
30/04/2019 01:30,8.89592,-0.81494,8.933169642,0.08592,0.02506,0.0895,8.81,-0.84,8.849954802,8.92592,0.85506,8.966781778,0.08592,0.02506,0.0895,8.84,0.83,8.878879434
30/04/2019 02:00,9.01352,-0.65064,9.036972679,0.20352,0.05936,0.212,8.81,-0.71,8.838563232,9.04352,0.75936,9.07534471,0.20352,0.05936,0.212,8.84,0.7,8.867671622
30/04/2019 02:30,9.00968,-0.52176,9.024775188,0.19968,0.05824,0.208,8.81,-0.58,8.829071299,9.03968,0.61824,9.06079661,0.19968,0.05824,0.208,8.84,0.56,8.857719797
30/04/2019 03:00,8.86072,-0.39604,8.869566314,0.39072,0.11396,0.407,8.47,-0.51,8.4853403,8.89072,0.61396,8.911893682,0.39072,0.11396,0.407,8.5,0.5,8.514693183
30/04/2019 03:30,8.90816,-0.36762,8.915742204,0.48816,0.14238,0.5085,8.42,-0.51,8.435431228,8.92816,0.64238,8.951239749,0.48816,0.14238,0.5085,8.44,0.5,8.454797455
30/04/2019 04:00,8.76952,-0.48264,8.782791265,0.29952,0.08736,0.312,8.47,-0.57,8.489157791,8.79952,0.63736,8.822572187,0.29952,0.08736,0.312,8.5,0.55,8.517775531
30/04/2019 04:30,9.01712,-0.53584,9.033027045,0.11712,0.03416,0.122,8.9,-0.57,8.91823413,9.04712,0.58416,9.065959585,0.11712,0.03416,0.122,8.93,0.55,8.946921258
30/04/2019 05:00,9.12128,-0.57046,9.139101348,0.10128,0.02954,0.1055,9.02,-0.6,9.039933628,9.14128,0.60954,9.161579506,0.10128,0.02954,0.1055,9.04,0.58,9.058587086
30/04/2019 05:30,9.16648,-0.53686,9.182187879,0.21648,0.06314,0.2255,8.95,-0.6,8.970089186,9.19648,0.64314,9.218941016,0.21648,0.06314,0.2255,8.98,0.58,8.998711019
30/04/2019 06:00,9.47424,-0.41168,9.483180057,0.23424,0.06832,0.244,9.24,-0.48,9.252459133,9.50424,0.52832,9.518912753,0.23424,0.06832,0.244,9.27,0.46,9.281406143
30/04/2019 06:30,10.69072,-0.30104,10.69495765,0.27072,0.07896,0.282,10.42,-0.38,10.42692668,10.72072,0.45896,10.73053967,0.27072,0.07896,0.282,10.45,0.38,10.45690681
30/04/2019 07:00,10.92784,0.60812,10.94474746,0.50784,0.14812,0.529,10.42,0.46,10.43014861,10.95784,-0.31188,10.96227744,0.50784,0.14812,0.529,10.45,-0.46,10.4601195
30/04/2019 07:30,11.70632,0.80226,11.73377812,0.55632,0.16226,0.5795,11.15,0.64,11.16835261,11.73632,-0.47774,11.74603945,0.55632,0.16226,0.5795,11.18,-0.64,11.19830344
30/04/2019 08:00,12.20808,1.18194,12.26516202,0.65808,0.19194,0.6855,11.55,0.99,11.59235093,12.24808,-0.81806,12.27536907,0.65808,0.19194,0.6855,11.59,-1.01,11.63392453
30/04/2019 08:30,12.34008,1.26294,12.40453916,0.73008,0.21294,0.7605,11.61,1.05,11.65738393,12.32008,-0.85706,12.34985518,0.73008,0.21294,0.7605,11.59,-1.07,11.63928692
30/04/2019 09:00,12.37816,1.45238,12.46307557,0.96816,0.28238,1.0085,11.41,1.17,11.46982999,12.40816,-0.90762,12.44131057,0.96816,0.28238,1.0085,11.44,-1.19,11.50172596
30/04/2019 09:30,11.97624,1.59182,12.08156511,1.68624,0.49182,1.7565,10.29,1.1,10.34862793,11.99624,-0.63818,12.01320306,1.68624,0.49182,1.7565,10.31,-1.13,10.37174045
30/04/2019 10:00,12.02632,1.54226,12.12480675,1.51632,0.44226,1.5795,10.51,1.1,10.56740744,12.03632,-0.68774,12.05595228,1.51632,0.44226,1.5795,10.52,-1.13,10.58051511
30/04/2019 10:30,11.60408,1.63494,11.71869026,1.83408,0.53494,1.9105,9.77,1.1,9.831729248,11.62408,-0.59506,11.63930119,1.83408,0.53494,1.9105,9.79,-1.13,9.854998732
30/04/2019 11:00,11.35064,1.70352,11.47776149,1.76064,0.51352,1.834,9.59,1.19,9.663550072,11.36064,-0.69648,11.38196932,1.76064,0.51352,1.834,9.6,-1.21,9.675954733
30/04/2019 11:30,10.95904,1.39972,11.04806652,0.95904,0.27972,0.999,10,1.12,10.06252453,10.96904,-0.87028,11.0035097,0.95904,0.27972,0.999,10.01,-1.15,10.0758424
30/04/2019 12:00,11.72232,1.75526,11.85300484,1.49232,0.43526,1.5545,10.23,1.32,10.31480974,11.73232,-0.90474,11.76715289,1.49232,0.43526,1.5545,10.24,-1.34,10.32730362
30/04/2019 12:30,11.53648,1.47314,11.6301553,1.17648,0.34314,1.2255,10.36,1.13,10.42144424,11.54648,-0.80686,11.57463708,1.17648,0.34314,1.2255,10.37,-1.15,10.43357082
30/04/2019 13:00,11.21128,1.47454,11.30783213,1.18128,0.34454,1.2305,10.03,1.13,10.09345332,11.22128,-0.80546,11.25015069,1.18128,0.34454,1.2305,10.04,-1.15,10.10564694
30/04/2019 13:30,11.18232,1.57276,11.29238038,1.31232,0.38276,1.367,9.87,1.19,9.941478763,11.19232,-0.82724,11.22284959,1.31232,0.38276,1.367,9.88,-1.21,9.953818363
30/04/2019 14:00,11.49048,1.76264,11.6248884,1.38048,0.40264,1.438,10.11,1.36,10.20106367,11.51048,-0.97736,11.55189951,1.38048,0.40264,1.438,10.13,-1.38,10.22356591
30/04/2019 14:30,11.34616,1.57138,11.45445686,1.13616,0.33138,1.1835,10.21,1.24,10.28502309,11.36616,-0.92862,11.40403123,1.13616,0.33138,1.1835,10.23,-1.26,10.30730324
30/04/2019 15:00,11.10648,1.54564,11.21351421,1.35648,0.39564,1.413,9.75,1.15,9.817586261,11.11648,-0.77436,11.14341783,1.35648,0.39564,1.413,9.76,-1.17,9.829877924
