Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/04/2019 15:30,11.16776,1.32768,11.24640376,0.91776,0.26768,0.956,10.25,1.06,10.30466399,11.17776,-0.81232,11.20723795,0.91776,0.26768,0.956,10.26,-1.08,10.31668551
30/04/2019 16:00,11.20096,1.30528,11.27675755,0.84096,0.24528,0.876,10.36,1.06,10.41408661,11.22096,-0.83472,11.25196431,0.84096,0.24528,0.876,10.38,-1.08,10.43603373
30/04/2019 16:30,12.20904,1.13722,12.26188921,0.77904,0.22722,0.8115,11.43,0.91,11.46616762,12.23904,-0.70278,12.25920062,0.77904,0.22722,0.8115,11.46,-0.93,11.49767368
30/04/2019 17:00,10.99304,0.85672,11.02637282,0.74304,0.21672,0.774,10.25,0.64,10.26996105,11.01304,-0.44328,11.0219575,0.74304,0.21672,0.774,10.27,-0.66,10.29118555
30/04/2019 17:30,10.98992,0.66956,11.01029755,0.88992,0.25956,0.927,10.1,0.41,10.10831836,11.00992,-0.14044,11.01081567,0.88992,0.25956,0.927,10.12,-0.4,10.12790205
30/04/2019 18:00,11.01304,0.65922,11.0327522,0.44304,0.12922,0.4615,10.57,0.53,10.58327926,11.04304,-0.40078,11.05031027,0.44304,0.12922,0.4615,10.6,-0.53,10.61324173
30/04/2019 18:30,10.85128,0.43204,10.85987736,0.28128,0.08204,0.293,10.57,0.35,10.57579311,10.88128,-0.27796,10.88482964,0.28128,0.08204,0.293,10.6,-0.36,10.60611145
30/04/2019 19:00,10.61072,0.41146,10.61869475,0.21072,0.06146,0.2195,10.4,0.35,10.40588776,10.64072,-0.29854,10.64490715,0.21072,0.06146,0.2195,10.43,-0.36,10.436211
30/04/2019 19:30,11.05848,0.77164,11.08536911,0.10848,0.03164,0.113,10.95,0.74,10.97497608,11.07848,-0.20836,11.08043921,0.10848,0.03164,0.113,10.97,-0.24,10.97262503
30/04/2019 20:00,11.00616,0.36638,11.01225646,0.05616,0.01638,0.0585,10.95,0.35,10.95559218,11.02616,-0.35362,11.03182902,0.05616,0.01638,0.0585,10.97,-0.37,10.97623797
30/04/2019 20:30,10.76776,0.00518,10.76776125,0.01776,0.00518,0.0185,10.75,0,10.75,10.80776,-0.36482,10.81391557,0.01776,0.00518,0.0185,10.79,-0.37,10.79634197
30/04/2019 21:00,11.10672,-0.63804,11.12503142,0.00672,0.00196,0.007,11.1,-0.64,11.11843514,11.14672,0.61196,11.1635058,0.00672,0.00196,0.007,11.14,0.61,11.15668858
30/04/2019 21:30,10.96192,-0.57944,10.97722373,0.00192,0.00056,0.002,10.96,-0.58,10.97533599,11.01192,0.55056,11.02567451,0.00192,0.00056,0.002,11.01,0.55,11.02372895
30/04/2019 22:00,10.42864,-0.70748,10.45261021,0.00864,0.00252,0.009,10.42,-0.71,10.44416105,10.47864,0.69252,10.50149895,0.00864,0.00252,0.009,10.47,0.69,10.49271176
30/04/2019 22:30,9.77656,-0.64642,9.797907136,0.04656,0.01358,0.0485,9.73,-0.66,9.752358689,9.80656,0.95358,9.852813499,0.04656,0.01358,0.0485,9.76,0.94,9.805161906
30/04/2019 23:00,9.2884,-1.0288,9.345202191,0.0384,0.0112,0.04,9.25,-1.04,9.308281259,9.3284,1.0312,9.385223492,0.0384,0.0112,0.04,9.29,1.02,9.345827946
30/04/2019 23:30,8.91912,-0.67734,8.94480246,0.00912,0.00266,0.0095,8.91,-0.68,8.935910698,8.93912,0.66266,8.963647954,0.00912,0.00266,0.0095,8.93,0.66,8.954356482
01/05/2019 00:00,8.69096,-0.67972,8.717499928,0.00096,0.00028,0.001,8.69,-0.68,8.71656469,8.72096,0.66028,8.745919792,0.00096,0.00028,0.001,8.72,0.66,8.744941395
01/05/2019 00:30,8.65872,-0.66954,8.684567684,0.13872,0.04046,0.1445,8.52,-0.71,8.549532151,8.67872,0.74046,8.71025039,0.13872,0.04046,0.1445,8.54,0.7,8.568640499
01/05/2019 01:00,8.5288,-0.6366,8.5525253,0.1488,0.0434,0.155,8.38,-0.68,8.407544231,8.5488,0.7034,8.577689258,0.1488,0.0434,0.155,8.4,0.66,8.425888677
01/05/2019 01:30,8.5192,-0.7594,8.552979422,0.1392,0.0406,0.145,8.38,-0.8,8.418099548,8.5392,0.8206,8.578538395,0.1392,0.0406,0.145,8.4,0.78,8.436136557
01/05/2019 02:00,8.66112,-0.75884,8.694299155,0.14112,0.04116,0.147,8.52,-0.8,8.557476263,8.69112,0.82116,8.729826493,0.14112,0.04116,0.147,8.55,0.78,8.585505227
01/05/2019 02:30,8.65824,-0.75968,8.691503529,0.13824,0.04032,0.144,8.52,-0.8,8.557476263,8.63824,0.82032,8.677102927,0.13824,0.04032,0.144,8.5,0.78,8.53571321
01/05/2019 03:00,8.59776,-0.71982,8.627839698,0.13776,0.04018,0.1435,8.46,-0.76,8.494068519,8.63776,0.79018,8.673827428,0.13776,0.04018,0.1435,8.5,0.75,8.533024083
01/05/2019 03:30,8.6992,-0.7194,8.72889552,0.1392,0.0406,0.145,8.56,-0.76,8.593672091,8.7192,0.7906,8.754969846,0.1392,0.0406,0.145,8.58,0.75,8.612717341
01/05/2019 04:00,8.58968,-0.77926,8.624954994,0.13968,0.04074,0.1455,8.45,-0.82,8.489693752,8.61968,0.85074,8.661561167,0.13968,0.04074,0.1455,8.48,0.81,8.518597302
01/05/2019 04:30,8.5292,-0.7794,8.564736832,0.1392,0.0406,0.145,8.39,-0.82,8.429976275,8.5592,0.8506,8.601361811,0.1392,0.0406,0.145,8.42,0.81,8.458871083
01/05/2019 05:00,8.52776,-0.77982,8.563341045,0.13776,0.04018,0.1435,8.39,-0.82,8.429976275,8.55776,0.85018,8.599887339,0.13776,0.04018,0.1435,8.42,0.81,8.458871083
01/05/2019 05:30,8.75824,-0.74968,8.790266663,0.13824,0.04032,0.144,8.62,-0.79,8.656124999,8.78824,0.82032,8.8264425,0.13824,0.04032,0.144,8.65,0.78,8.68509643
01/05/2019 06:00,9.1384,-0.7038,9.165461745,0.1584,0.0462,0.165,8.98,-0.75,9.011265172,9.1684,0.7762,9.20119802,0.1584,0.0462,0.165,9.01,0.73,9.039524324
01/05/2019 06:30,10.27984,-0.49588,10.29179321,0.21984,0.06412,0.229,10.06,-0.56,10.07557443,10.30984,0.63412,10.32932278,0.21984,0.06412,0.229,10.09,0.57,10.10608727
01/05/2019 07:00,10.9968,0.3724,11.00310374,0.3168,0.0924,0.33,10.68,0.28,10.68366978,11.0268,-0.2576,11.02980852,0.3168,0.0924,0.33,10.71,-0.35,10.71571743
01/05/2019 07:30,12.00672,0.79696,12.0331405,0.84672,0.24696,0.882,11.16,0.55,11.17354465,12.03672,-0.30304,12.04053411,0.84672,0.24696,0.882,11.19,-0.55,11.20350838
01/05/2019 08:00,12.43048,1.22264,12.49046363,1.38048,0.40264,1.438,11.05,0.82,11.08038357,12.46048,-0.42736,12.46780648,1.38048,0.40264,1.438,11.08,-0.83,11.11104406
01/05/2019 08:30,12.5716,0.9938,12.61081936,1.5216,0.4438,1.585,11.05,0.55,11.06367932,12.6016,-0.1262,12.60223191,1.5216,0.4438,1.585,11.08,-0.57,11.09465186
01/05/2019 09:00,13.17712,1.13666,13.22605336,1.73712,0.50666,1.8095,11.44,0.63,11.4573339,13.20712,-0.15334,13.20801014,1.73712,0.50666,1.8095,11.47,-0.66,11.48897297
01/05/2019 09:30,12.83624,1.27932,12.89983399,2.22624,0.64932,2.319,10.61,0.63,10.6286876,12.85624,-0.01068,12.85624444,2.22624,0.64932,2.319,10.63,-0.66,10.65046947
01/05/2019 10:00,12.88848,1.39664,12.9639315,2.62848,0.76664,2.738,10.26,0.63,10.27932391,12.91848,0.10664,12.91892014,2.62848,0.76664,2.738,10.29,-0.66,10.31114446
01/05/2019 10:30,12.104,1.6095,12.21054078,3.084,0.8995,3.2125,9.02,0.71,9.047900309,12.114,0.1695,12.11518577,3.084,0.8995,3.2125,9.03,-0.73,9.059459145
01/05/2019 11:00,11.39984,1.40412,11.48598733,2.37984,0.69412,2.479,9.02,0.71,9.047900309,11.40984,-0.03588,11.40989641,2.37984,0.69412,2.479,9.03,-0.73,9.059459145
01/05/2019 11:30,11.53392,1.47406,11.62773252,1.93392,0.56406,2.0145,9.6,0.91,9.643033755,11.55392,-0.36594,11.55971364,1.93392,0.56406,2.0145,9.62,-0.93,9.66484868
01/05/2019 12:00,11.5232,1.6926,11.64684648,2.4432,0.7126,2.545,9.08,0.98,9.13273234,11.5432,-0.2774,11.54653268,2.4432,0.7126,2.545,9.1,-0.99,9.153693244
01/05/2019 12:30,11.39984,1.82912,11.54564992,3.21984,0.93912,3.354,8.18,0.89,8.228274424,11.41984,0.02912,11.41987713,3.21984,0.93912,3.354,8.2,-0.91,8.250339387
01/05/2019 13:00,11.74288,1.66084,11.8597479,2.64288,0.77084,2.753,9.1,0.89,9.143418398,11.76288,-0.13916,11.76370313,2.64288,0.77084,2.753,9.12,-0.91,9.165287775
01/05/2019 13:30,11.89864,1.68002,12.01665931,2.70864,0.79002,2.8215,9.19,0.89,9.23299518,11.91864,-0.11998,11.91924388,2.70864,0.79002,2.8215,9.21,-0.91,9.254847379
01/05/2019 14:00,11.54968,1.86324,11.69900728,3.19968,0.93324,3.333,8.35,0.93,8.401630794,11.57968,-0.00676,11.57968197,3.19968,0.93324,3.333,8.38,-0.94,8.432555959
01/05/2019 14:30,11.96,1.94,12.11631957,3.12,0.91,3.25,8.84,1.03,8.899803369,11.98,-0.14,11.980818,3.12,0.91,3.25,8.86,-1.05,8.922000897
01/05/2019 15:00,12.49784,1.72062,12.61572582,2.60784,0.76062,2.7165,9.89,0.96,9.936483281,12.51784,-0.21938,12.51976221,2.60784,0.76062,2.7165,9.91,-0.98,9.958338215
01/05/2019 15:30,12.30704,1.09372,12.35554357,1.48704,0.43372,1.549,10.82,0.66,10.8401107,12.32704,-0.25628,12.32970375,1.48704,0.43372,1.549,10.84,-0.69,10.86193813
01/05/2019 16:00,12.59184,0.99012,12.63070751,1.37184,0.40012,1.429,11.22,0.59,11.23550177,12.61184,-0.20988,12.61358624,1.37184,0.40012,1.429,11.24,-0.61,11.25654032
01/05/2019 16:30,12.13696,1.90828,12.28606245,1.29696,0.37828,1.351,10.84,1.53,10.94744262,12.07696,1.03828,12.12150932,1.29696,0.37828,1.351,10.78,0.66,10.80018518
01/05/2019 17:00,12.24736,0.70048,12.2673754,1.16736,0.34048,1.216,11.08,0.36,11.08584683,12.27736,-0.01952,12.27737552,1.16736,0.34048,1.216,11.11,-0.36,11.11583105
01/05/2019 17:30,13.03224,0.72232,13.05224217,0.76224,0.22232,0.794,12.27,0.5,12.28018322,13.07224,-0.24768,13.07458619,0.76224,0.22232,0.794,12.31,-0.47,12.31896911
01/05/2019 18:00,11.90728,0.56504,11.92067897,0.73728,0.21504,0.768,11.17,0.35,11.17548209,11.94728,-0.15496,11.9482849,0.73728,0.21504,0.768,11.21,-0.37,11.21610449
01/05/2019 18:30,11.5548,0.1414,11.55566515,0.4848,0.1414,0.505,11.07,0,11.07,11.6048,0.1414,11.60566142,0.4848,0.1414,0.505,11.12,0,11.12
01/05/2019 19:00,11.5852,0.1036,11.58566321,0.3552,0.1036,0.37,11.23,0,11.23,11.6252,0.1036,11.62566162,0.3552,0.1036,0.37,11.27,0,11.27
01/05/2019 19:30,11.37936,0.09898,11.37979047,0.33936,0.09898,0.3535,11.04,0,11.04,11.42936,0.09898,11.42978858,0.33936,0.09898,0.3535,11.09,0,11.09
01/05/2019 20:00,11.2612,-0.2709,11.26445792,0.2712,0.0791,0.2825,10.99,-0.35,10.99557184,11.3012,0.4291,11.3093434,0.2712,0.0791,0.2825,11.03,0.35,11.03555164
01/05/2019 20:30,11.16568,-0.29876,11.16967624,0.17568,0.05124,0.183,10.99,-0.35,10.99557184,11.20568,0.05124,11.20579715,0.17568,0.05124,0.183,11.03,0,11.03
01/05/2019 21:00,11.2688,-0.3066,11.27297019,0.1488,0.0434,0.155,11.12,-0.35,11.12550673,11.3088,0.0434,11.30888328,0.1488,0.0434,0.155,11.16,0,11.16
01/05/2019 21:30,10.94112,-0.30884,10.94547802,0.14112,0.04116,0.147,10.8,-0.35,10.80566981,10.98112,0.04116,10.98119714,0.14112,0.04116,0.147,10.84,0,10.84
01/05/2019 22:00,10.70968,2.08074,10.90993697,0.13968,0.04074,0.1455,10.57,2.04,10.76505922,10.70968,1.72074,10.84703609,0.13968,0.04074,0.1455,10.57,1.68,10.70267724
01/05/2019 22:30,10.21776,-0.31982,10.22276402,0.13776,0.04018,0.1435,10.08,-0.36,10.08642652,10.25776,0.39018,10.26517806,0.13776,0.04018,0.1435,10.12,0.35,10.12605056
01/05/2019 23:00,12.24728,-0.31996,12.25145876,0.13728,0.04004,0.143,12.11,-0.36,12.11534977,12.28728,0.39004,12.29346904,0.13728,0.04004,0.143,12.15,0.35,12.15504011
01/05/2019 23:30,10.81968,-0.56926,10.834645,0.13968,0.04074,0.1455,10.68,-0.61,10.69740623,10.84968,0.63074,10.86799839,0.13968,0.04074,0.1455,10.71,0.59,10.72623886
02/05/2019 00:00,9.16872,-0.67954,9.193867578,0.13872,0.04046,0.1445,9.03,-0.72,9.058658841,9.16872,1.36046,9.269103401,0.13872,0.04046,0.1445,9.03,1.32,9.125968442
02/05/2019 00:30,8.9192,-1.0894,8.985483905,0.1392,0.0406,0.145,8.78,-1.13,8.852417749,8.9492,1.1606,9.024143893,0.1392,0.0406,0.145,8.81,1.12,8.880906485
02/05/2019 01:00,8.84776,-0.85982,8.889440221,0.13776,0.04018,0.1435,8.71,-0.9,8.756374821,8.87776,0.93018,8.926357457,0.13776,0.04018,0.1435,8.74,0.89,8.785197778
02/05/2019 01:30,8.68824,-0.79968,8.724964321,0.13824,0.04032,0.144,8.55,-0.84,8.591164065,8.71824,0.87032,8.761573238,0.13824,0.04032,0.144,8.58,0.83,8.620052204
02/05/2019 02:00,8.78776,-0.79982,8.824082833,0.13776,0.04018,0.1435,8.65,-0.84,8.690690421,8.80776,0.87018,8.850641189,0.13776,0.04018,0.1435,8.67,0.83,8.709638339
02/05/2019 02:30,8.73824,-0.79968,8.774755062,0.13824,0.04032,0.144,8.6,-0.84,8.640925876,8.80824,0.87032,8.851132628,0.13824,0.04032,0.144,8.67,0.83,8.709638339
02/05/2019 03:00,8.55872,-0.86954,8.602777915,0.13872,0.04046,0.1445,8.42,-0.91,8.469031822,8.58872,0.94046,8.640056496,0.13872,0.04046,0.1445,8.45,0.9,8.497793831
02/05/2019 03:30,8.55824,-0.92968,8.608587387,0.13824,0.04032,0.144,8.42,-0.97,8.475688763,8.58824,1.00032,8.646300157,0.13824,0.04032,0.144,8.45,0.96,8.504357706
02/05/2019 04:00,8.46872,-0.97954,8.52518135,0.13872,0.04046,0.1445,8.33,-1.02,8.392216632,8.50872,1.05046,8.573318042,0.13872,0.04046,0.1445,8.37,1.01,8.430717644
02/05/2019 04:30,8.46824,-0.90968,8.516959927,0.13824,0.04032,0.144,8.33,-0.95,8.38399666,8.50824,0.98032,8.564530063,0.13824,0.04032,0.144,8.37,0.94,8.422618358
02/05/2019 05:00,8.52776,-0.90982,8.57615666,0.13776,0.04018,0.1435,8.39,-0.95,8.443612971,8.55776,0.98018,8.613710527,0.13776,0.04018,0.1435,8.42,0.94,8.472307832
02/05/2019 05:30,8.7216,-0.9087,8.768810766,0.1416,0.0413,0.1475,8.58,-0.95,8.632433029,8.7516,0.9813,8.806443791,0.1416,0.0413,0.1475,8.61,0.94,8.66116043
02/05/2019 06:00,9.05128,-0.86296,9.092324763,0.16128,0.04704,0.168,8.89,-0.91,8.936453435,9.08128,0.94704,9.130527433,0.16128,0.04704,0.168,8.92,0.9,8.965288618
02/05/2019 06:30,10.10824,-0.61468,10.12691204,0.25824,0.07532,0.269,9.85,-0.69,9.874137937,10.13824,0.75532,10.16633752,0.25824,0.07532,0.269,9.88,0.68,9.903373163
02/05/2019 07:00,10.7028,1.3179,10.78363521,2.6328,0.7679,2.7425,8.07,0.55,8.088720542,10.7328,0.1979,10.73462436,2.6328,0.7679,2.7425,8.1,-0.57,8.120030788
02/05/2019 07:30,11.66272,1.22746,11.72713502,1.12272,0.32746,1.1695,10.54,0.9,10.57835526,11.68272,-0.14254,11.68358953,1.12272,0.32746,1.1695,10.56,-0.47,10.57045411
02/05/2019 08:00,12.17352,1.26186,12.23874503,1.34352,0.39186,1.3995,10.83,0.87,10.8648884,12.21352,-0.49814,12.22367434,1.34352,0.39186,1.3995,10.87,-0.89,10.90637428
02/05/2019 08:30,12.59112,1.38366,12.66691825,1.76112,0.51366,1.8345,10.83,0.87,10.8648884,12.63112,-0.37634,12.63672522,1.76112,0.51366,1.8345,10.87,-0.89,10.90637428
02/05/2019 09:00,12.17992,0.99206,12.22025508,0.82992,0.24206,0.8645,11.35,0.75,11.37475274,12.18992,-0.07794,12.19016916,0.82992,0.24206,0.8645,11.36,-0.32,11.36450615
02/05/2019 09:30,12.5232,0.8976,12.55532652,0.6432,0.1876,0.67,11.88,0.71,11.90119742,12.5432,-0.5524,12.5553579,0.6432,0.1876,0.67,11.9,-0.74,11.9229862
02/05/2019 10:00,12.41712,1.16166,12.47134007,1.13712,0.33166,1.1845,11.28,0.83,11.31049513,12.44712,-0.51834,12.45790804,1.13712,0.33166,1.1845,11.31,-0.85,11.34189579
02/05/2019 10:30,12.38536,1.07448,12.43188037,0.97536,0.28448,1.016,11.41,0.79,11.43731612,12.40536,-0.52552,12.41648614,0.97536,0.28448,1.016,11.43,-0.81,11.45866484
02/05/2019 11:00,12.4276,1.5293,12.52134179,0.9576,0.2793,0.9975,11.47,1.25,11.53791142,12.3876,-1.0007,12.42795374,0.9576,0.2793,0.9975,11.43,-1.28,11.50144773
02/05/2019 11:30,12.68584,1.49962,12.77416912,0.85584,0.24962,0.8915,11.83,1.25,11.89585642,12.69584,-1.03038,12.73758361,0.85584,0.24962,0.8915,11.84,-1.28,11.9089882
02/05/2019 12:00,12.72304,1.61172,12.82471786,1.10304,0.32172,1.149,11.62,1.29,11.69138572,12.75304,-0.99828,12.79205192,1.10304,0.32172,1.149,11.65,-1.32,11.72454264
02/05/2019 12:30,12.62904,3.22722,13.03486096,0.77904,0.22722,0.8115,11.85,3,12.22384964,12.50904,0.07722,12.50927834,0.77904,0.22722,0.8115,11.73,-0.15,11.73095904
02/05/2019 13:00,12.72824,1.84032,12.86059373,1.33824,0.39032,1.394,11.39,1.45,11.48192493,12.72824,-0.74968,12.75029857,1.33824,0.39032,1.394,11.39,-1.14,11.44690788
02/05/2019 13:30,12.25656,1.17608,12.31285618,1.18656,0.34608,1.236,11.07,0.83,11.10107202,12.26656,-0.50392,12.27690635,1.18656,0.34608,1.236,11.08,-0.85,11.11255596
02/05/2019 14:00,12.34712,1.47166,12.43451468,1.61712,0.47166,1.6845,10.73,1,10.77649758,12.36712,-0.54834,12.37927033,1.61712,0.47166,1.6845,10.75,-1.02,10.79828227
02/05/2019 14:30,12.35472,1.19096,12.41198985,1.37472,0.40096,1.432,10.98,0.79,11.00838317,12.37472,-0.40904,12.38147846,1.37472,0.40096,1.432,11,-0.81,11.02978241
02/05/2019 15:00,12.60376,1.01568,12.6446183,0.77376,0.22568,0.806,11.83,0.79,11.85634851,12.63376,-0.58432,12.64726538,0.77376,0.22568,0.806,11.86,-0.81,11.88762802
02/05/2019 15:30,12.04688,1.05784,12.09323543,1.22688,0.35784,1.278,10.82,0.7,10.84261961,12.07688,-0.37216,12.08261286,1.22688,0.35784,1.278,10.85,-0.73,10.87452987
02/05/2019 16:00,11.57024,0.81382,11.59882566,0.39024,0.11382,0.4065,11.18,0.7,11.2018927,11.59024,-0.61618,11.60660765,0.39024,0.11382,0.4065,11.2,-0.73,11.22376497
02/05/2019 16:30,14.42328,0.80804,14.44589681,0.47328,0.13804,0.493,13.95,0.67,13.96608034,14.45328,-0.55196,14.46381563,0.47328,0.13804,0.493,13.98,-0.69,13.99701754
02/05/2019 17:00,12.61728,1.03004,12.65925499,2.05728,0.60004,2.143,10.56,0.43,10.56875111,12.64728,0.17004,12.64842302,2.05728,0.60004,2.143,10.59,-0.43,10.59872634
02/05/2019 17:30,11.25408,0.87744,11.28823359,1.53408,0.44744,1.598,9.72,0.43,9.729506668,11.28408,0.01744,11.28409348,1.53408,0.44744,1.598,9.75,-0.43,9.759477445
02/05/2019 18:00,11.1132,1.5151,11.21600384,3.1032,0.9051,3.2325,8.01,0.61,8.033193636,11.1432,0.3351,11.14823745,3.1032,0.9051,3.2325,8.04,-0.57,8.060179899
02/05/2019 18:30,12.39408,1.20744,12.45275594,2.49408,0.72744,2.598,9.9,0.48,9.911629533,12.43408,0.23744,12.43634686,2.49408,0.72744,2.598,9.94,-0.49,9.952070136
02/05/2019 19:00,13.02768,4.53474,13.79435802,0.66768,0.19474,0.6955,12.36,4.34,13.09981679,12.73768,3.66474,13.25438837,0.66768,0.19474,0.6955,12.07,3.47,12.55889326
02/05/2019 19:30,11.31832,6.58576,13.0949075,0.32832,0.09576,0.342,10.99,6.49,12.76323627,10.78832,6.04576,12.36685338,0.32832,0.09576,0.342,10.46,5.95,12.03387303
02/05/2019 20:00,11.10936,6.88398,13.06931751,1.89936,0.55398,1.9785,9.21,6.33,11.17555368,10.62936,6.72398,12.57756737,1.89936,0.55398,1.9785,8.73,6.17,10.6902666
02/05/2019 20:30,10.77472,6.06096,12.36243614,0.17472,0.05096,0.182,10.6,6.01,12.18524107,10.53472,6.46096,12.35816854,0.17472,0.05096,0.182,10.36,6.41,12.18268033
02/05/2019 21:00,11.06928,0.04354,11.06936563,0.14928,0.04354,0.1555,10.92,0,10.92,11.11928,0.04354,11.11936524,0.14928,0.04354,0.1555,10.97,0,10.97
02/05/2019 21:30,11.1692,-0.3094,11.17348455,0.1392,0.0406,0.145,11.03,-0.35,11.03555164,11.2092,0.3906,11.21600343,0.1392,0.0406,0.145,11.07,0.35,11.07553159
02/05/2019 22:00,10.64728,-0.30996,10.65179077,0.13728,0.04004,0.143,10.51,-0.35,10.51582617,10.66728,1.06004,10.71982031,0.13728,0.04004,0.143,10.53,1.02,10.57928637
02/05/2019 22:30,10.04776,-0.88982,10.08708385,0.13776,0.04018,0.1435,9.91,-0.93,9.953542083,10.08776,0.96018,10.13335322,0.13776,0.04018,0.1435,9.95,0.92,9.992442144
02/05/2019 23:00,9.60728,-0.51996,9.621340208,0.13728,0.04004,0.143,9.47,-0.56,9.486543101,9.64728,0.58004,9.664701641,0.13728,0.04004,0.143,9.51,0.54,9.525318892
02/05/2019 23:30,9.1368,-0.7101,9.164352473,0.1368,0.0399,0.1425,9,-0.75,9.031195934,9.1668,0.7699,9.199074315,0.1368,0.0399,0.1425,9.03,0.73,9.059459145
03/05/2019 00:00,8.7868,-0.7601,8.819614858,0.1368,0.0399,0.1425,8.65,-0.8,8.686915448,8.7968,1.2799,8.889422605,0.1368,0.0399,0.1425,8.66,1.24,8.748325554
03/05/2019 00:30,8.5068,-0.8401,8.548181927,0.1368,0.0399,0.1425,8.37,-0.88,8.416133316,8.5368,0.9099,8.585154177,0.1368,0.0399,0.1425,8.4,0.87,8.444933392
03/05/2019 01:00,8.5068,-0.7701,8.541586518,0.1368,0.0399,0.1425,8.37,-0.81,8.409102211,8.5368,0.8399,8.578017618,0.1368,0.0399,0.1425,8.4,0.8,8.438009244
03/05/2019 01:30,8.65728,-0.76996,8.691451858,0.13728,0.04004,0.143,8.52,-0.81,8.55841691,8.68728,0.84004,8.727800467,0.13728,0.04004,0.143,8.55,0.8,8.587345341
03/05/2019 02:00,8.8368,-0.7701,8.870292456,0.1368,0.0399,0.1425,8.7,-0.81,8.737625536,8.8668,0.8399,8.906490569,0.1368,0.0399,0.1425,8.73,0.8,8.76657858
03/05/2019 02:30,8.83824,-0.83968,8.878037441,0.13824,0.04032,0.144,8.7,-0.88,8.744392489,8.86824,0.91032,8.914839494,0.13824,0.04032,0.144,8.73,0.87,8.773243414
03/05/2019 03:00,8.75872,-0.83954,8.798863759,0.13872,0.04046,0.1445,8.62,-0.88,8.664802364,8.78872,0.91046,8.835753315,0.13872,0.04046,0.1445,8.65,0.87,8.693641354
03/05/2019 03:30,8.66824,-0.87968,8.712761996,0.13824,0.04032,0.144,8.53,-0.92,8.579469681,8.68824,0.94032,8.738976828,0.13824,0.04032,0.144,8.55,0.9,8.597237929
03/05/2019 04:00,8.5368,-0.9201,8.586241218,0.1368,0.0399,0.1425,8.4,-0.96,8.454679178,8.5668,0.9799,8.622660045,0.1368,0.0399,0.1425,8.43,0.94,8.482246165
03/05/2019 04:30,8.53728,-0.87996,8.582510087,0.13728,0.04004,0.143,8.4,-0.92,8.450230766,8.56728,0.95004,8.619794812,0.13728,0.04004,0.143,8.43,0.91,8.478973995
03/05/2019 05:00,8.5368,-0.8801,8.582046973,0.1368,0.0399,0.1425,8.4,-0.92,8.450230766,8.5668,0.9499,8.619302306,0.1368,0.0399,0.1425,8.43,0.91,8.478973995
03/05/2019 05:30,8.76728,-0.83996,8.807424788,0.13728,0.04004,0.143,8.63,-0.88,8.674750717,8.78728,0.91004,8.834277707,0.13728,0.04004,0.143,8.65,0.87,8.693641354
03/05/2019 06:00,9.15208,-0.83856,9.190416269,0.14208,0.04144,0.148,9.01,-0.88,9.052872472,9.18208,0.91144,9.227205211,0.14208,0.04144,0.148,9.04,0.87,9.081767449
03/05/2019 06:30,10.37576,-0.51832,10.38869824,0.24576,0.07168,0.256,10.13,-0.59,10.14716709,10.41576,0.65168,10.43612683,0.24576,0.07168,0.256,10.17,0.58,10.18652541
03/05/2019 07:00,10.99528,0.92404,11.0340397,0.18528,0.05404,0.193,10.81,0.87,10.84495274,11.02528,-0.23596,11.02780469,0.18528,0.05404,0.193,10.84,-0.29,10.84387846
03/05/2019 07:30,11.73296,1.15378,11.78955295,0.49296,0.14378,0.5135,11.24,1.01,11.28528688,11.76296,2.69378,12.06746364,0.49296,0.14378,0.5135,11.27,2.55,11.55488641
03/05/2019 08:00,12.11384,0.63112,12.13026925,0.96384,0.28112,1.004,11.15,0.35,11.15549192,12.15384,-0.06888,12.15403518,0.96384,0.28112,1.004,11.19,-0.35,11.1954723
03/05/2019 08:30,12.74072,2.83396,13.05209851,0.87072,0.25396,0.907,11.87,2.58,12.14715193,12.66072,1.41396,12.73943146,0.87072,0.25396,0.907,11.79,1.16,11.84692787
03/05/2019 09:00,13.14984,1.24162,13.20832738,0.99984,0.29162,1.0415,12.15,0.95,12.18708333,13.18984,-0.67838,13.2072737,0.99984,0.29162,1.0415,12.19,-0.97,12.22853221
03/05/2019 09:30,13.21568,1.14374,13.26507969,0.83568,0.24374,0.8705,12.38,0.9,12.41267095,13.25568,-0.68626,13.2734323,0.83568,0.24374,0.8705,12.42,-0.93,12.45477017
03/05/2019 10:00,13.22936,1.12148,13.27680999,0.99936,0.29148,1.041,12.23,0.83,12.25813199,13.26936,-0.56852,13.28153341,0.99936,0.29148,1.041,12.27,-0.86,12.30010163
03/05/2019 10:30,13.25544,1.31742,13.32074641,1.46544,0.42742,1.5265,11.79,0.89,11.82354431,13.29544,-0.49258,13.30456162,1.46544,0.42742,1.5265,11.83,-0.92,11.86571953
03/05/2019 11:00,13.1076,1.4693,13.18969371,1.6776,0.4893,1.7475,11.43,0.98,11.47193532,13.1476,-0.5107,13.15751497,1.6776,0.4893,1.7475,11.47,-1,11.51350946
03/05/2019 11:30,13.48976,1.76618,13.60488944,2.24976,0.65618,2.3435,11.24,1.11,11.29467574,13.51976,-0.47382,13.52806031,2.24976,0.65618,2.3435,11.27,-1.13,11.32650873
03/05/2019 12:00,12.84312,1.65466,12.94927145,2.31312,0.67466,2.4095,10.53,0.98,10.57550472,12.86312,-0.33534,12.86749039,2.31312,0.67466,2.4095,10.55,-1.01,10.5982357
03/05/2019 12:30,12.87312,1.61466,12.97398726,1.83312,0.53466,1.9095,11.04,1.08,11.0927003,12.88312,0.02466,12.8831436,1.83312,0.53466,1.9095,11.05,-0.51,11.06176297
03/05/2019 13:00,13.5524,0.8932,13.58180224,1.8624,0.5432,1.94,11.69,0.35,11.69523835,13.5824,0.1832,13.58363545,1.8624,0.5432,1.94,11.72,-0.36,11.72552771
03/05/2019 13:30,12.95568,0.93124,12.98910513,1.37568,0.40124,1.433,11.58,0.53,11.59212233,12.98568,-0.14876,12.98653205,1.37568,0.40124,1.433,11.61,-0.55,11.62302026
03/05/2019 14:00,12.5068,0.9849,12.54552009,1.4568,0.4249,1.5175,11.05,0.56,11.06418095,12.5268,-0.1551,12.52776014,1.4568,0.4249,1.5175,11.07,-0.58,11.08518381
03/05/2019 14:30,12.31888,0.98634,12.35830373,1.59888,0.46634,1.6655,10.72,0.52,10.73260453,12.34888,-0.07366,12.34909969,1.59888,0.46634,1.6655,10.75,-0.54,10.76355425
03/05/2019 15:00,12.19968,1.06074,12.24570788,2.05968,0.60074,2.1455,10.14,0.46,10.15042856,12.23968,0.11074,12.24018096,2.05968,0.60074,2.1455,10.18,-0.49,10.19178591
03/05/2019 15:30,12.08096,0.68778,12.10052213,1.02096,0.29778,1.0635,11.06,0.39,11.06687399,12.11096,-0.11222,12.1114799,1.02096,0.29778,1.0635,11.09,-0.41,11.09757631
03/05/2019 16:00,12.09648,0.79314,12.12245435,1.17648,0.34314,1.2255,10.92,0.45,10.92926805,12.12648,-0.12686,12.12714355,1.17648,0.34314,1.2255,10.95,-0.47,10.96008212
03/05/2019 16:30,12.15336,1.06598,12.20001937,1.80336,0.52598,1.8785,10.35,0.54,10.36407738,12.18336,0.01598,12.18337048,1.80336,0.52598,1.8785,10.38,-0.51,10.39252135
03/05/2019 17:00,11.95968,0.54324,11.97201133,0.55968,0.16324,0.583,11.4,0.38,11.40633158,11.98968,-0.22676,11.99182416,0.55968,0.16324,0.583,11.43,-0.39,11.43665161
03/05/2019 17:30,11.95296,0.50628,11.9636772,0.43296,0.12628,0.451,11.52,0.38,11.52626566,11.99296,-0.22372,11.99504649,0.43296,0.12628,0.451,11.56,-0.35,11.56529723
03/05/2019 18:00,11.63928,0.44604,11.64782343,0.32928,0.09604,0.343,11.31,0.35,11.31541427,11.68928,-0.25396,11.69203843,0.32928,0.09604,0.343,11.36,-0.35,11.36539045
03/05/2019 18:30,11.32664,0.08652,11.32697044,0.29664,0.08652,0.309,11.03,0,11.03,11.36664,0.08652,11.36696928,0.29664,0.08652,0.309,11.07,0,11.07
03/05/2019 19:00,11.50952,0.10486,11.50999767,0.35952,0.10486,0.3745,11.15,0,11.15,11.54952,0.10486,11.54999601,0.35952,0.10486,0.3745,11.19,0,11.19
03/05/2019 19:30,11.51024,0.06132,11.51040334,0.21024,0.06132,0.219,11.3,0,11.3,11.56024,0.06132,11.56040263,0.21024,0.06132,0.219,11.35,0,11.35
03/05/2019 20:00,11.46608,-0.00156,11.46608011,0.16608,0.04844,0.173,11.3,-0.05,11.30011062,11.51608,0.14844,11.51703664,0.16608,0.04844,0.173,11.35,0.1,11.35044052
03/05/2019 20:30,11.31592,-0.27744,11.31932058,0.14592,0.04256,0.152,11.17,-0.32,11.17458277,11.35592,0.18256,11.35738734,0.14592,0.04256,0.152,11.21,0.14,11.21087419
03/05/2019 21:00,11.41112,-0.30884,11.41529859,0.14112,0.04116,0.147,11.27,-0.35,11.27543347,11.45112,0.39116,11.45779889,0.14112,0.04116,0.147,11.31,0.35,11.31541427
03/05/2019 21:30,11.10872,-0.30954,11.11303177,0.13872,0.04046,0.1445,10.97,-0.35,10.97558199,11.15872,0.39046,11.16554929,0.13872,0.04046,0.1445,11.02,0.35,11.02555668
03/05/2019 22:00,10.86968,-0.34926,10.87528969,0.13968,0.04074,0.1455,10.73,-0.39,10.73708527,10.90968,0.43074,10.91818001,0.13968,0.04074,0.1455,10.77,0.39,10.77705897
03/05/2019 22:30,10.21728,-0.40996,10.22550135,0.13728,0.04004,0.143,10.08,-0.45,10.09003964,10.24728,0.48004,10.25851772,0.13728,0.04004,0.143,10.11,0.44,10.11957015
03/05/2019 23:00,9.71776,-0.70982,9.743649411,0.13776,0.04018,0.1435,9.58,-0.75,9.609313191,9.74776,0.83018,9.783047779,0.13776,0.04018,0.1435,9.61,0.79,9.64241671
03/05/2019 23:30,12.2292,-0.8594,12.25935973,0.1392,0.0406,0.145,12.09,-0.9,12.12345248,12.2592,0.9206,12.29371746,0.1392,0.0406,0.145,12.12,0.88,12.1519052
04/05/2019 00:00,11.31776,-0.85982,11.35037364,0.13776,0.04018,0.1435,11.18,-0.9,11.2161669,11.33776,0.92018,11.37503991,0.13776,0.04018,0.1435,11.2,0.88,11.23451824
04/05/2019 00:30,8.46824,-1.05968,8.534284411,0.13824,0.04032,0.144,8.33,-1.1,8.402315157,8.49824,1.14032,8.574404516,0.13824,0.04032,0.144,8.36,1.1,8.432057875
04/05/2019 01:00,8.19776,-1.05982,8.265983756,0.13776,0.04018,0.1435,8.06,-1.1,8.13471573,8.22776,1.14018,8.306385799,0.13776,0.04018,0.1435,8.09,1.1,8.164441193
04/05/2019 01:30,8.1992,-1.1294,8.276619177,0.1392,0.0406,0.145,8.06,-1.17,8.144476656,8.2292,1.2006,8.316319679,0.1392,0.0406,0.145,8.09,1.16,8.172741278
04/05/2019 02:00,8.33016,-1.12912,8.406335563,0.14016,0.04088,0.146,8.19,-1.17,8.27314934,8.35016,1.20088,8.43607046,0.14016,0.04088,0.146,8.21,1.16,8.291543885
04/05/2019 02:30,8.38728,-1.06996,8.455251634,0.13728,0.04004,0.143,8.25,-1.11,8.324337812,8.41728,1.14004,8.494132905,0.13728,0.04004,0.143,8.28,1.1,8.352748051
04/05/2019 03:00,8.23728,-1.10996,8.311726235,0.13728,0.04004,0.143,8.1,-1.15,8.181228514,8.26728,1.18004,8.351072566,0.13728,0.04004,0.143,8.13,1.14,8.209537137
04/05/2019 03:30,8.03872,-1.17954,8.124797465,0.13872,0.04046,0.1445,7.9,-1.22,7.993647478,8.06872,1.25046,8.165040885,0.13872,0.04046,0.1445,7.93,1.21,8.021782844
04/05/2019 04:00,7.95776,-1.24982,8.055308452,0.13776,0.04018,0.1435,7.82,-1.29,7.92568609,7.97776,1.32018,8.086255614,0.13776,0.04018,0.1435,7.84,1.28,7.943802616
04/05/2019 04:30,7.9592,-1.1994,8.04906361,0.1392,0.0406,0.145,7.82,-1.24,7.917701687,7.9792,1.2706,8.079731246,0.1392,0.0406,0.145,7.84,1.23,7.935899445
04/05/2019 05:00,7.95824,-1.14968,8.04085493,0.13824,0.04032,0.144,7.82,-1.19,7.910025284,7.97824,1.22032,8.071028088,0.13824,0.04032,0.144,7.84,1.18,7.928303728
04/05/2019 05:30,7.9592,-1.2194,8.052068119,0.1392,0.0406,0.145,7.82,-1.26,7.920858539,8.0292,1.2906,8.132262969,0.1392,0.0406,0.145,7.89,1.25,7.988404096
04/05/2019 06:00,7.78424,-1.32918,7.896905207,0.17424,0.05082,0.1815,7.61,-1.38,7.734112748,7.82424,1.42082,7.952198504,0.17424,0.05082,0.1815,7.65,1.37,7.77170509
04/05/2019 06:30,8.33688,-1.21216,8.424541531,0.26688,0.07784,0.278,8.07,-1.29,8.172453732,8.35688,1.36784,8.468082994,0.26688,0.07784,0.278,8.09,1.29,8.192203611
04/05/2019 07:00,8.66216,-1.05312,8.725942791,0.33216,0.09688,0.346,8.33,-1.15,8.409007076,8.69216,1.22688,8.778318746,0.33216,0.09688,0.346,8.36,1.13,8.436023945
04/05/2019 07:30,9.20328,-0.34696,9.209817805,0.59328,0.17304,0.618,8.61,-0.52,8.625688378,9.21328,1.12304,9.281473331,0.59328,0.17304,0.618,8.62,0.95,8.672191188
04/05/2019 08:00,9.65992,-0.19044,9.661797027,1.36992,0.39956,1.427,8.29,-0.59,8.310968656,9.66992,0.96956,9.718405188,1.36992,0.39956,1.427,8.3,0.57,8.319549267
04/05/2019 08:30,10.12024,-0.08618,10.12060693,1.83024,0.53382,1.9065,8.29,-0.62,8.31315223,10.13024,1.10382,10.19020025,1.83024,0.53382,1.9065,8.3,0.57,8.319549267
04/05/2019 09:00,10.57336,0.03848,10.57343002,1.98336,0.57848,2.066,8.59,-0.54,8.606956489,10.58336,1.07848,10.63816845,1.98336,0.57848,2.066,8.6,0.5,8.614522622
04/05/2019 09:30,10.34656,0.54608,10.36096073,3.10656,0.90608,3.236,7.24,-0.36,7.248944751,10.34656,1.22608,10.41895273,3.10656,0.90608,3.236,7.24,0.32,7.247068373
04/05/2019 10:00,10.5484,7.0487,12.68672197,2.7384,0.7987,2.8525,7.81,6.25,10.00292957,10.5384,7.0087,12.6562139,2.7384,0.7987,2.8525,7.8,6.21,9.97016048
04/05/2019 10:30,10.63072,0.79646,10.66051388,2.73072,0.79646,2.8445,7.9,0,7.9,10.63072,0.79646,10.66051388,2.73072,0.79646,2.8445,7.9,0,7.9
04/05/2019 11:00,10.85752,1.30886,10.93612614,3.28752,0.95886,3.4245,7.57,0.35,7.57808683,10.85752,0.57886,10.87293978,3.28752,0.95886,3.4245,7.57,-0.38,7.579531648
04/05/2019 11:30,10.56416,1.04538,10.61575696,3.58416,1.04538,3.7335,6.98,0,6.98,10.57416,0.69538,10.59700019,3.58416,1.04538,3.7335,6.99,-0.35,6.998757033
04/05/2019 12:00,10.47352,0.91686,10.51357472,3.14352,0.91686,3.2745,7.33,0,7.33,10.47352,0.91686,10.51357472,3.14352,0.91686,3.2745,7.33,0,7.33
04/05/2019 12:30,10.67768,0.80974,10.70833923,2.94768,0.85974,3.0705,7.73,-0.05,7.730161706,10.65768,1.99974,10.84366649,2.94768,0.85974,3.0705,7.71,1.14,7.793824478
04/05/2019 13:00,10.42248,-0.05386,10.42261916,2.59248,0.75614,2.7005,7.83,-0.81,7.871785058,10.42248,1.52614,10.53362201,2.59248,0.75614,2.7005,7.83,0.77,7.867769697
04/05/2019 13:30,9.85736,0.44548,9.867421071,3.44736,1.00548,3.591,6.41,-0.56,6.43441528,9.84736,1.52548,9.96481752,3.44736,1.00548,3.591,6.4,0.52,6.42109025
04/05/2019 14:00,9.98168,0.21924,9.98408743,2.67168,0.77924,2.783,7.31,-0.56,7.331418689,9.98168,1.29924,10.06588099,2.67168,0.77924,2.783,7.31,0.52,7.328471873
04/05/2019 14:30,9.55056,0.28308,9.554754345,2.89056,0.84308,3.011,6.66,-0.56,6.683502076,9.54056,1.36308,9.637441165,2.89056,0.84308,3.011,6.65,0.52,6.670299843
04/05/2019 15:00,9.75328,0.10804,9.753878377,2.87328,0.83804,2.993,6.88,-0.73,6.918619805,9.75328,1.52804,9.872252884,2.87328,0.83804,2.993,6.88,0.69,6.914513721
04/05/2019 15:30,9.02232,-0.31474,9.02780812,2.21232,0.64526,2.3045,6.81,-0.96,6.877332332,9.02232,1.56526,9.157089988,2.21232,0.64526,2.3045,6.81,0.92,6.871862921
04/05/2019 16:00,9.30992,-0.33044,9.315782361,2.32992,0.67956,2.427,6.98,-1.01,7.052694521,9.30992,1.64956,9.454927742,2.32992,0.67956,2.427,6.98,0.97,7.047077408
04/05/2019 16:30,9.27528,-0.49346,9.288397163,2.04528,0.59654,2.1305,7.23,-1.09,7.311702948,9.27528,1.64654,9.42029262,2.04528,0.59654,2.1305,7.23,1.05,7.305846973
04/05/2019 17:00,9.1724,-0.6618,9.196243853,1.7424,0.5082,1.815,7.43,-1.17,7.52155569,9.1824,1.6382,9.327388112,1.7424,0.5082,1.815,7.44,1.13,7.525323913
04/05/2019 17:30,9.00824,-0.83218,9.046596678,1.15824,0.33782,1.2065,7.85,-1.17,7.936712166,9.01824,1.46782,9.136911308,1.15824,0.33782,1.2065,7.86,1.13,7.940812301
04/05/2019 18:00,9.27128,-0.83546,9.308846666,1.42128,0.41454,1.4805,7.85,-1.25,7.948899295,9.28128,1.61454,9.420663344,1.42128,0.41454,1.4805,7.86,1.2,7.951075399
04/05/2019 18:30,8.79608,-0.97656,8.850123886,1.24608,0.36344,1.298,7.55,-1.34,7.667991914,8.81608,1.67344,8.973498092,1.24608,0.36344,1.298,7.57,1.31,7.68251261
04/05/2019 19:00,8.8172,-0.8079,8.854135658,0.7272,0.2121,0.7575,8.09,-1.02,8.154048074,8.8272,1.6821,8.986040299,0.7272,0.2121,0.7575,8.1,1.47,8.232308303
04/05/2019 19:30,9.1296,-0.8772,9.171645218,0.4896,0.1428,0.51,8.64,-1.02,8.7,9.1696,1.1228,9.238086598,0.4896,0.1428,0.51,8.68,0.98,8.735147394
04/05/2019 20:00,9.13512,-1.55434,9.26641194,0.22512,0.06566,0.2345,8.91,-1.62,9.056075309,9.17512,1.66566,9.325087144,0.22512,0.06566,0.2345,8.95,1.6,9.091891992
04/05/2019 20:30,8.86512,-1.65184,9.017700816,0.16512,0.04816,0.172,8.7,-1.7,8.864536085,8.91512,1.73816,9.082982153,0.16512,0.04816,0.172,8.75,1.69,8.911711396
04/05/2019 21:00,8.78256,-1.54842,8.918013492,0.14256,0.04158,0.1485,8.64,-1.59,8.78508395,8.82256,1.61158,8.968542527,0.14256,0.04158,0.1485,8.68,1.57,8.820844631
04/05/2019 21:30,8.9568,-1.3501,9.057981908,0.1368,0.0399,0.1425,8.82,-1.39,8.92885771,8.9968,1.4199,9.108157127,0.1368,0.0399,0.1425,8.86,1.38,8.966827756
04/05/2019 22:00,8.95584,-1.32038,9.052650079,0.13584,0.03962,0.1415,8.82,-1.36,8.924236662,8.99584,1.38962,9.102537067,0.13584,0.03962,0.1415,8.86,1.35,8.96225976
04/05/2019 22:30,8.71632,-0.21024,8.718855154,0.13632,0.03976,0.142,8.58,-0.25,8.583641418,8.64632,2.83976,9.100719005,0.13632,0.03976,0.142,8.51,2.8,8.958800143
04/05/2019 23:00,8.20584,-0.69038,8.234830578,0.13584,0.03962,0.1415,8.07,-0.73,8.10295008,8.15584,2.98962,8.686515633,0.13584,0.03962,0.1415,8.02,2.95,8.545343761
04/05/2019 23:30,7.86728,-1.68996,8.046742161,0.13728,0.04004,0.143,7.73,-1.73,7.921224653,7.91728,1.76004,8.110552595,0.13728,0.04004,0.143,7.78,1.72,7.967860441
05/05/2019 00:00,7.5768,-1.7701,7.78081951,0.1368,0.0399,0.1425,7.44,-1.81,7.65700333,7.5968,1.8399,7.816431555,0.1368,0.0399,0.1425,7.46,1.8,7.674086265
05/05/2019 00:30,7.49728,-1.06996,7.57324381,0.13728,0.04004,0.143,7.36,-1.11,7.443231825,7.51728,1.14004,7.603235482,0.13728,0.04004,0.143,7.38,1.1,7.461527994
05/05/2019 01:00,7.3268,-1.3101,7.443007473,0.1368,0.0399,0.1425,7.19,-1.35,7.315640778,7.3368,1.3499,7.459950687,0.1368,0.0399,0.1425,7.2,1.31,7.318203331
05/05/2019 01:30,7.32872,-1.32954,7.448343,0.13872,0.04046,0.1445,7.19,-1.37,7.319357895,7.38872,1.35046,7.51112012,0.13872,0.04046,0.1445,7.25,1.31,7.36740117
05/05/2019 02:00,7.32872,-1.58954,7.499118231,0.13872,0.04046,0.1445,7.19,-1.63,7.372448711,7.38872,1.63046,7.566477585,0.13872,0.04046,0.1445,7.25,1.59,7.422304224
05/05/2019 02:30,7.37824,-1.68968,7.569243291,0.13824,0.04032,0.144,7.24,-1.73,7.443822943,7.38824,1.73032,7.588155085,0.13824,0.04032,0.144,7.25,1.69,7.444366998
05/05/2019 03:00,7.3792,-1.6194,7.554803042,0.1392,0.0406,0.145,7.24,-1.66,7.42786645,7.3892,1.6606,7.573497805,0.1392,0.0406,0.145,7.25,1.62,7.428788596
05/05/2019 03:30,7.24824,-1.67968,7.440316391,0.13824,0.04032,0.144,7.11,-1.72,7.315087149,7.26824,1.72032,7.469057076,0.13824,0.04032,0.144,7.13,1.68,7.325250849
05/05/2019 04:00,7.18728,-1.67996,7.381006666,0.13728,0.04004,0.143,7.05,-1.72,7.256783034,7.19728,1.72004,7.399957905,0.13728,0.04004,0.143,7.06,1.68,7.257134421
05/05/2019 04:30,7.18728,-1.67996,7.381006666,0.13728,0.04004,0.143,7.05,-1.72,7.256783034,7.19728,1.72004,7.399957905,0.13728,0.04004,0.143,7.06,1.68,7.257134421
05/05/2019 05:00,7.11728,-1.67996,7.312861287,0.13728,0.04004,0.143,6.98,-1.72,7.18879684,7.13728,1.72004,7.341614495,0.13728,0.04004,0.143,7,1.68,7.198777674
05/05/2019 05:30,7.39968,-1.60926,7.572646951,0.13968,0.04074,0.1455,7.26,-1.65,7.445139354,7.41968,1.65074,7.601091622,0.13968,0.04074,0.1455,7.28,1.61,7.455903701
05/05/2019 06:00,7.05368,-1.60226,7.233369799,0.16368,0.04774,0.1705,6.89,-1.65,7.084814747,7.07368,1.65774,7.265332109,0.16368,0.04774,0.1705,6.91,1.61,7.095082804
05/05/2019 06:30,7.4236,-1.5377,7.581184489,0.2136,0.0623,0.2225,7.21,-1.6,7.385397755,7.4436,1.6223,7.618335661,0.2136,0.0623,0.2225,7.23,1.56,7.396384252
05/05/2019 07:00,7.65352,-1.53564,7.806059095,0.32352,0.09436,0.337,7.33,-1.63,7.509047876,7.67352,1.69436,7.85835638,0.32352,0.09436,0.337,7.35,1.6,7.522134006
05/05/2019 07:30,8.03928,-1.48146,8.17464046,0.50928,0.14854,0.5305,7.53,-1.63,7.704401339,8.05928,1.74854,8.246780357,0.50928,0.14854,0.5305,7.55,1.6,7.71767452
05/05/2019 08:00,8.17656,-1.34142,8.285863929,0.64656,0.18858,0.6735,7.53,-1.53,7.683866214,8.19656,1.66858,8.364673039,0.64656,0.18858,0.6735,7.55,1.48,7.693692222
05/05/2019 08:30,8.42368,-1.17226,8.504856157,1.12368,0.32774,1.1705,7.3,-1.5,7.452516354,8.44368,1.80774,8.635024948,1.12368,0.32774,1.1705,7.32,1.48,7.468118906
05/05/2019 09:00,8.68792,-1.07894,8.754659642,1.23792,0.36106,1.2895,7.45,-1.44,7.58789167,8.69792,1.76106,8.874409538,1.23792,0.36106,1.2895,7.46,1.4,7.590230563
05/05/2019 09:30,9.40128,-0.45546,9.412306277,2.38128,0.69454,2.4805,7.02,-1.15,7.113571536,9.41128,1.80454,9.582721735,2.38128,0.69454,2.4805,7.03,1.11,7.117092103
05/05/2019 10:00,9.23136,-0.31502,9.236733462,2.21136,0.64498,2.3035,7.02,-0.96,7.085336972,9.24136,1.55498,9.371269789,2.21136,0.64498,2.3035,7.03,0.91,7.088652904
05/05/2019 10:30,9.38568,0.32874,9.391435409,3.11568,0.90874,3.2455,6.27,-0.58,6.296769013,9.38568,1.44874,9.49683298,3.11568,0.90874,3.2455,6.27,0.54,6.293210627
05/05/2019 11:00,9.56776,-0.17482,9.569357003,1.69776,0.49518,1.7685,7.87,-0.67,7.898468206,9.56776,1.12518,9.633694071,1.69776,0.49518,1.7685,7.87,0.63,7.895175742
05/05/2019 11:30,9.74288,-0.04416,9.742980078,1.56288,0.45584,1.628,8.18,-0.5,8.195266927,9.76288,0.91584,9.805742644,1.56288,0.45584,1.628,8.2,0.46,8.212892304
05/05/2019 12:00,10.11568,-0.02876,10.11572088,1.61568,0.47124,1.683,8.5,-0.5,8.514693183,10.12568,0.93124,10.16841204,1.61568,0.47124,1.683,8.51,0.46,8.522423364
05/05/2019 12:30,9.91632,0.15976,9.917606848,2.05632,0.59976,2.142,7.86,-0.44,7.872305888,9.93632,1.00976,9.987495702,2.05632,0.59976,2.142,7.88,0.41,7.890659035
05/05/2019 13:00,10.19416,0.05788,10.19432431,1.84416,0.53788,1.921,8.35,-0.48,8.363785028,10.21416,0.97788,10.26086321,1.84416,0.53788,1.921,8.37,0.44,8.381557135
05/05/2019 13:30,9.89568,-0.13626,9.896618081,1.31568,0.38374,1.3705,8.58,-0.52,8.595743133,9.91568,0.85374,9.952365641,1.31568,0.38374,1.3705,8.6,0.47,8.612833448
05/05/2019 14:00,9.73688,-0.17466,9.738446398,1.28688,0.37534,1.3405,8.45,-0.55,8.46788049,9.75688,0.89534,9.797874313,1.28688,0.37534,1.3405,8.47,0.52,8.485947207
05/05/2019 14:30,9.256,-0.307,9.261089839,1.656,0.483,1.725,7.6,-0.79,7.640948894,9.276,1.233,9.357588632,1.656,0.483,1.725,7.62,0.75,7.656820489
05/05/2019 15:00,9.30104,-0.10178,9.301596866,2.05104,0.59822,2.1365,7.25,-0.7,7.283714712,9.31104,1.25822,9.395668334,2.05104,0.59822,2.1365,7.26,0.66,7.289938271
05/05/2019 15:30,9.05432,-0.29874,9.059247002,1.68432,0.49126,1.7545,7.37,-0.79,7.412219641,9.06432,1.25126,9.150275878,1.68432,0.49126,1.7545,7.38,0.76,7.419029586
05/05/2019 16:00,9.09256,-0.76592,9.124761959,0.80256,0.23408,0.836,8.29,-1,8.350095808,9.10256,1.18408,9.179250732,0.80256,0.23408,0.836,8.3,0.95,8.354190565
05/05/2019 16:30,9.31064,-0.85398,9.34972187,0.50064,0.14602,0.5215,8.81,-1,8.866572055,9.35064,1.13602,9.419395408,0.50064,0.14602,0.5215,8.85,0.99,8.905200728
05/05/2019 17:00,9.23296,-0.69872,9.259360669,1.03296,0.30128,1.076,8.2,-1,8.260750571,9.26296,1.29128,9.35253078,1.03296,0.30128,1.076,8.23,0.99,8.289330492
05/05/2019 17:30,8.95864,-0.61248,8.979552461,1.32864,0.38752,1.384,7.63,-1,7.695251783,8.98864,1.32752,9.086141007,1.32864,0.38752,1.384,7.66,0.94,7.717460722
05/05/2019 18:00,8.89688,-0.74216,8.927781091,0.74688,0.21784,0.778,8.15,-0.96,8.206345106,8.92688,1.15784,9.001654292,0.74688,0.21784,0.778,8.18,0.94,8.233832643
05/05/2019 18:30,8.95496,-0.89522,8.99959596,0.80496,0.23478,0.8385,8.15,-1.13,8.227964511,8.98496,1.33478,9.08356449,0.80496,0.23478,0.8385,8.18,1.1,8.253629505
05/05/2019 19:00,9.028,-0.6585,9.051983553,0.828,0.2415,0.8625,8.2,-0.9,8.249242389,9.058,1.2415,9.142684849,0.828,0.2415,0.8625,8.23,1,8.290530743
05/05/2019 19:30,8.95624,-1.03568,9.015923025,0.42624,0.12432,0.444,8.53,-1.16,8.608513228,8.98624,1.24432,9.071981129,0.42624,0.12432,0.444,8.56,1.12,8.632960095
05/05/2019 20:00,8.9512,-1.0809,9.016225721,0.2712,0.0791,0.2825,8.68,-1.16,8.757168492,8.9812,1.1991,9.060893678,0.2712,0.0791,0.2825,8.71,1.12,8.781713956
05/05/2019 20:30,9.00912,-1.10484,9.076613609,0.18912,0.05516,0.197,8.82,-1.16,8.895954137,9.03912,1.17516,9.115190146,0.18912,0.05516,0.197,8.85,1.12,8.920588546
05/05/2019 21:00,10.43736,-1.19702,10.50577654,0.14736,0.04298,0.1535,10.29,-1.24,10.36444403,10.46736,1.22298,10.53856278,0.14736,0.04298,0.1535,10.32,1.18,10.38724217
05/05/2019 21:30,9.13872,-1.40954,9.246783562,0.13872,0.04046,0.1445,9,-1.45,9.116057262,9.16872,1.45046,9.282739932,0.13872,0.04046,0.1445,9.03,1.41,9.139420113
05/05/2019 22:00,8.9168,-1.2901,9.009643736,0.1368,0.0399,0.1425,8.78,-1.33,8.880163287,8.9368,1.7899,9.114281993,0.1368,0.0399,0.1425,8.8,1.75,8.972318541
05/05/2019 22:30,9.25632,-0.16024,9.257706887,0.13632,0.03976,0.142,9.12,-0.2,9.122192719,9.16632,3.16976,9.698907196,0.13632,0.03976,0.142,9.03,3.13,9.557081144
05/05/2019 23:00,8.2868,-1.5501,8.430531671,0.1368,0.0399,0.1425,8.15,-1.59,8.3036498,8.3068,1.5899,8.457582885,0.1368,0.0399,0.1425,8.17,1.55,8.315732078
05/05/2019 23:30,8.05872,-1.38954,8.177639601,0.13872,0.04046,0.1445,7.92,-1.43,8.048061878,8.08872,1.44046,8.215979324,0.13872,0.04046,0.1445,7.95,1.4,8.07232928
06/05/2019 00:00,7.83016,-1.13912,7.912584913,0.14016,0.04088,0.146,7.69,-1.18,7.780006427,7.86016,1.22088,7.954411556,0.14016,0.04088,0.146,7.72,1.18,7.809660684
06/05/2019 00:30,7.65016,-1.09912,7.728713528,0.14016,0.04088,0.146,7.51,-1.14,7.596031859,7.67016,1.17088,7.759015041,0.14016,0.04088,0.146,7.53,1.13,7.614315465
06/05/2019 01:00,7.56016,-1.09912,7.639638997,0.14016,0.04088,0.146,7.42,-1.14,7.507063341,7.58016,1.17088,7.670057731,0.14016,0.04088,0.146,7.44,1.13,7.525323913
06/05/2019 01:30,7.55152,-1.15164,7.638830342,0.13152,0.03836,0.137,7.42,-1.19,7.514818694,7.57152,1.22836,7.670513894,0.13152,0.03836,0.137,7.44,1.19,7.534567008
06/05/2019 02:00,7.62248,-1.12136,7.704521374,0.13248,0.03864,0.138,7.49,-1.16,7.579294162,7.65248,1.18864,7.744244004,0.13248,0.03864,0.138,7.52,1.15,7.607424006
06/05/2019 02:30,7.62152,-1.19164,7.714115179,0.13152,0.03836,0.137,7.49,-1.23,7.590322786,7.65152,1.26836,7.755932916,0.13152,0.03836,0.137,7.52,1.23,7.619927821
06/05/2019 03:00,7.52248,-1.19136,7.616235553,0.13248,0.03864,0.138,7.39,-1.23,7.491662032,7.56248,1.26864,7.668151746,0.13248,0.03864,0.138,7.43,1.23,7.531122094
06/05/2019 03:30,7.52152,-1.16164,7.610694489,0.13152,0.03836,0.137,7.39,-1.2,7.486795042,7.56152,1.22836,7.660643119,0.13152,0.03836,0.137,7.43,1.19,7.524692685
06/05/2019 04:00,7.422,-1.1615,7.512334274,0.132,0.0385,0.1375,7.29,-1.2,7.388105305,7.442,1.2285,7.542716769,0.132,0.0385,0.1375,7.31,1.19,7.40622711
06/05/2019 04:30,7.34152,-1.21164,7.44083244,0.13152,0.03836,0.137,7.21,-1.25,7.317554236,7.36152,1.27836,7.471691977,0.13152,0.03836,0.137,7.23,1.24,7.335564055
06/05/2019 05:00,7.342,-1.2115,7.441283239,0.132,0.0385,0.1375,7.21,-1.25,7.317554236,7.362,1.2785,7.472188853,0.132,0.0385,0.1375,7.23,1.24,7.335564055
06/05/2019 05:30,7.34392,-1.24094,7.448026118,0.13392,0.03906,0.1395,7.21,-1.28,7.322738559,7.36392,1.30906,7.47936868,0.13392,0.03906,0.1395,7.23,1.27,7.34069479
06/05/2019 06:00,7.48544,-1.29758,7.597073506,0.14544,0.04242,0.1515,7.34,-1.34,7.461313557,7.51544,1.37242,7.639723493,0.14544,0.04242,0.1515,7.37,1.33,7.489045333
06/05/2019 06:30,7.99576,-0.86082,8.041964253,0.78576,0.22918,0.8185,7.21,-1.09,7.291927043,8.02576,1.30918,8.131837176,0.78576,0.22918,0.8185,7.24,1.08,7.320109289
06/05/2019 07:00,8.30936,-0.84852,8.352571448,0.51936,0.15148,0.541,7.79,-1,7.853922587,8.34936,1.14148,8.427027293,0.51936,0.15148,0.541,7.83,0.99,7.892338057
06/05/2019 07:30,9.28424,-0.00168,9.284240152,0.47424,0.13832,0.494,8.81,-0.14,8.811112302,9.27424,1.17832,9.348794874,0.47424,0.13832,0.494,8.8,1.04,8.861241448
06/05/2019 08:00,9.40712,-0.20084,9.409263701,0.71712,0.20916,0.747,8.69,-0.41,8.69966666,9.43712,0.60916,9.456760005,0.71712,0.20916,0.747,8.72,0.4,8.729169491
06/05/2019 08:30,9.746,-0.132,9.746893864,1.056,0.308,1.1,8.69,-0.44,8.70113211,9.776,0.748,9.804574443,1.056,0.308,1.1,8.72,0.44,8.73109386
06/05/2019 09:00,9.84832,-0.15174,9.849488913,1.46832,0.42826,1.5295,8.38,-0.58,8.400047619,9.86832,0.99826,9.918682506,1.46832,0.42826,1.5295,8.4,0.57,8.419317074
06/05/2019 09:30,10.51104,-0.23428,10.5136506,1.39104,0.40572,1.449,9.12,-0.64,9.142428561,10.53104,1.03572,10.58184858,1.39104,0.40572,1.449,9.14,0.63,9.161686526
06/05/2019 10:00,10.06728,-0.05746,10.06744398,1.99728,0.58254,2.0805,8.07,-0.64,8.095338165,10.08728,1.21254,10.15989523,1.99728,0.58254,2.0805,8.09,0.63,8.114493207
06/05/2019 10:30,10.37456,-0.16742,10.37591079,1.41456,0.41258,1.4735,8.96,-0.58,8.978752697,10.39456,0.98258,10.44089752,1.41456,0.41258,1.4735,8.98,0.57,8.998072016
06/05/2019 11:00,10.21232,0.01526,10.2123314,1.25232,0.36526,1.3045,8.96,-0.35,8.966833332,10.23232,0.71526,10.2572886,1.25232,0.36526,1.3045,8.98,0.35,8.986818124
06/05/2019 11:30,10.19536,0.03948,10.19543644,1.33536,0.38948,1.391,8.86,-0.35,8.866910398,10.22536,0.73948,10.25206408,1.33536,0.38948,1.391,8.89,0.35,8.896887096
06/05/2019 12:00,10.68672,0.42196,10.6950472,2.64672,0.77196,2.757,8.04,-0.35,8.047614553,10.69672,1.12196,10.75539925,2.64672,0.77196,2.757,8.05,0.35,8.057605103
06/05/2019 12:30,11.04008,1.06544,11.09137182,1.15008,0.33544,1.198,9.89,0.73,9.916904759,11.05008,2.99544,11.4488833,1.15008,0.33544,1.198,9.9,2.66,10.25112677
06/05/2019 13:00,10.87656,0.70858,10.89961665,1.36656,0.39858,1.4235,9.51,0.31,9.515051235,10.91656,0.05858,10.91671717,1.36656,0.39858,1.4235,9.55,-0.34,9.556050439
06/05/2019 13:30,10.83016,0.61838,10.84779975,2.12016,0.61838,2.2085,8.71,0,8.71,10.86016,0.61838,10.8777511,2.12016,0.61838,2.2085,8.74,0,8.74
06/05/2019 14:00,10.47224,0.05482,10.47238348,1.66224,0.48482,1.7315,8.81,-0.43,8.820487515,10.49224,1.11482,10.55129963,1.66224,0.48482,1.7315,8.83,0.63,8.85244599
06/05/2019 14:30,10.2704,0.5247,10.28379435,3.4104,0.9947,3.5525,6.86,-0.47,6.876081733,10.2804,1.4547,10.38281158,3.4104,0.9947,3.5525,6.87,0.46,6.885383069
06/05/2019 15:00,9.89112,0.35866,9.897620515,2.84112,0.82866,2.9595,7.05,-0.47,7.065649298,9.90112,1.28866,9.98462928,2.84112,0.82866,2.9595,7.06,0.46,7.074969965
06/05/2019 15:30,9.37224,0.15732,9.373560273,2.32224,0.67732,2.419,7.05,-0.52,7.069151293,9.38224,1.18732,9.457069113,2.32224,0.67732,2.419,7.06,0.51,7.078396711
06/05/2019 16:00,9.3844,-0.2608,9.388023221,1.3344,0.3892,1.39,8.05,-0.65,8.076199601,9.3944,1.0292,9.450608658,1.3344,0.3892,1.39,8.06,0.64,8.085369503
06/05/2019 16:30,9.61088,-0.23266,9.613695702,1.67088,0.48734,1.7405,7.94,-0.72,7.972578002,9.63088,1.19734,9.705023063,1.67088,0.48734,1.7405,7.96,0.71,7.991601842
06/05/2019 17:00,9.72248,-0.33136,9.72812504,1.09248,0.31864,1.138,8.63,-0.65,8.654443945,9.75248,0.95864,9.799482476,1.09248,0.31864,1.138,8.66,0.64,8.683616758
06/05/2019 17:30,9.69704,-0.04128,9.697127863,2.08704,0.60872,2.174,7.61,-0.65,7.637709081,9.72704,1.24872,9.806865391,2.08704,0.60872,2.174,7.64,0.64,7.66675942
06/05/2019 18:00,9.67056,-0.38942,9.678397525,1.03056,0.30058,1.0735,8.64,-0.69,8.667508292,9.70056,0.98058,9.749994946,1.03056,0.30058,1.0735,8.67,0.68,8.696625782
