Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/05/2019 18:30,9.33696,-0.56422,9.353991995,0.87696,0.25578,0.9135,8.46,-0.82,8.499647051,9.36696,1.05578,9.426272384,0.87696,0.25578,0.9135,8.49,0.8,8.527608105
06/05/2019 19:00,9.57344,-0.47858,9.585394736,1.27344,0.37142,1.3265,8.3,-0.85,8.343410574,9.61344,1.21142,9.689466809,1.27344,0.37142,1.3265,8.34,0.84,8.382195416
06/05/2019 19:30,9.6344,-0.7833,9.666189645,0.4344,0.1267,0.4525,9.2,-0.91,9.244895889,9.6744,1.0167,9.727676714,0.4344,0.1267,0.4525,9.24,0.89,9.282763597
06/05/2019 20:00,9.76488,-0.79566,9.797242278,0.25488,0.07434,0.2655,9.51,-0.87,9.549712038,9.80488,0.92434,9.848353987,0.25488,0.07434,0.2655,9.55,0.85,9.587752604
06/05/2019 20:30,9.67416,-0.86212,9.712498268,0.16416,0.04788,0.171,9.51,-0.91,9.553439171,9.71416,0.93788,9.759330069,0.16416,0.04788,0.171,9.55,0.89,9.591381548
06/05/2019 21:00,9.84968,-0.86926,9.887962836,0.13968,0.04074,0.1455,9.71,-0.91,9.752548385,9.88968,0.93074,9.933380464,0.13968,0.04074,0.1455,9.75,0.89,9.790536247
06/05/2019 21:30,10.13392,-0.60094,10.15172219,0.13392,0.03906,0.1395,10,-0.64,10.02045907,10.17392,0.65906,10.19524439,0.13392,0.03906,0.1395,10.04,0.62,10.05912521
06/05/2019 22:00,9.83152,-0.52164,9.845348841,0.13152,0.03836,0.137,9.7,-0.56,9.716151501,9.87152,0.58836,9.889038103,0.13152,0.03836,0.137,9.74,0.55,9.755516388
06/05/2019 22:30,9.35104,-0.61178,9.371031099,0.13104,0.03822,0.1365,9.22,-0.65,9.242883749,9.38104,0.68822,9.40625102,0.13104,0.03822,0.1365,9.25,0.65,9.272809714
06/05/2019 23:00,8.89008,-0.61206,8.9111245,0.13008,0.03794,0.1355,8.76,-0.65,8.784082195,8.92008,0.68794,8.946568541,0.13008,0.03794,0.1355,8.79,0.65,8.814000227
06/05/2019 23:30,8.39008,-0.97206,8.446202878,0.13008,0.03794,0.1355,8.26,-1.01,8.321520294,8.42008,1.03794,8.483812035,0.13008,0.03794,0.1355,8.29,1,8.350095808
07/05/2019 00:00,8.10008,-0.95206,8.155839273,0.13008,0.03794,0.1355,7.97,-0.99,8.031251459,8.10008,1.56794,8.250438282,0.13008,0.03794,0.1355,7.97,1.53,8.115528325
07/05/2019 00:30,8.10056,4.75808,9.394594063,0.13056,0.03808,0.136,7.97,4.72,9.262791156,7.65056,7.79808,10.92433614,0.13056,0.03808,0.136,7.52,7.76,10.8059243
07/05/2019 01:00,7.9696,4.7078,9.256236006,0.1296,0.0378,0.135,7.84,4.67,9.125486288,7.5196,7.7978,10.83282369,0.1296,0.0378,0.135,7.39,7.76,10.71586207
07/05/2019 01:30,8.07632,4.70976,9.349266495,0.13632,0.03976,0.142,7.94,4.67,9.211541673,7.62632,7.82976,10.93004567,0.13632,0.03976,0.142,7.49,7.79,10.80667386
07/05/2019 02:00,8.22536,4.66948,9.458360883,0.13536,0.03948,0.141,8.09,4.63,9.321212367,7.77536,7.82948,11.03435454,0.13536,0.03948,0.141,7.64,7.79,10.91117317
07/05/2019 02:30,8.14632,4.60976,9.360150469,0.13632,0.03976,0.142,8.01,4.57,9.221984602,7.68632,7.89976,11.02205621,0.13632,0.03976,0.142,7.55,7.86,10.89872011
07/05/2019 03:00,8.1468,4.6099,9.360637171,0.1368,0.0399,0.1425,8.01,4.57,9.221984602,7.6868,7.9299,11.04401233,0.1368,0.0399,0.1425,7.55,7.89,10.92037545
07/05/2019 03:30,8.14632,4.60976,9.360150469,0.13632,0.03976,0.142,8.01,4.57,9.221984602,7.68632,7.92976,11.04357772,0.13632,0.03976,0.142,7.55,7.89,10.92037545
07/05/2019 04:00,7.98536,4.60948,9.220264649,0.13536,0.03948,0.141,7.85,4.57,9.08335841,7.52536,7.87948,10.8957445,0.13536,0.03948,0.141,7.39,7.84,10.77393614
07/05/2019 04:30,8.06728,4.68004,9.326509583,0.13728,0.04004,0.143,7.93,4.64,9.187736392,7.61728,7.88004,10.95983508,0.13728,0.04004,0.143,7.48,7.84,10.83586637
07/05/2019 05:00,8.1768,4.6799,9.421333358,0.1368,0.0399,0.1425,8.04,4.64,9.282844392,7.7168,7.8799,11.02913534,0.1368,0.0399,0.1425,7.58,7.84,10.9051364
07/05/2019 05:30,8.26824,4.68032,9.501009841,0.13824,0.04032,0.144,8.13,4.64,9.360902734,7.80824,7.83032,11.05814285,0.13824,0.04032,0.144,7.67,7.79,10.93220014
07/05/2019 06:00,8.72168,4.72424,9.91897906,0.15168,0.04424,0.158,8.57,4.68,9.764594206,8.27168,7.50424,11.16845146,0.15168,0.04424,0.158,8.12,7.46,11.02660419
07/05/2019 06:30,9.73392,-0.62344,9.75386467,0.19392,0.05656,0.202,9.54,-0.68,9.564204097,9.77392,0.72656,9.800887797,0.19392,0.05656,0.202,9.58,0.67,9.603400439
07/05/2019 07:00,10.56616,-0.37112,10.5726755,0.23616,0.06888,0.246,10.33,-0.44,10.33936652,10.60616,0.48888,10.61742123,0.23616,0.06888,0.246,10.37,0.42,10.37850182
07/05/2019 07:30,11.91224,0.70232,11.93292568,0.28224,0.08232,0.294,11.63,0.62,11.6465145,11.95224,-0.38768,11.9585257,0.28224,0.08232,0.294,11.67,-0.47,11.6794606
07/05/2019 08:00,13.00096,1.19028,13.05533329,0.48096,0.14028,0.501,12.52,1.05,12.5639524,13.05096,-0.93972,13.08474801,0.48096,0.14028,0.501,12.57,-1.08,12.61631087
07/05/2019 08:30,12.7328,0.9379,12.7672962,0.7128,0.2079,0.7425,12.02,0.73,12.04214682,12.7828,-0.5421,12.79428967,0.7128,0.2079,0.7425,12.07,-0.75,12.09327913
07/05/2019 09:00,12.79976,1.33868,12.86957343,0.98976,0.28868,1.031,11.81,1.05,11.85658467,12.83976,-0.79132,12.86412159,0.98976,0.28868,1.031,11.85,-1.08,11.89911341
07/05/2019 09:30,13.30856,1.45708,13.38808617,1.49856,0.43708,1.561,11.81,1.02,11.85396558,13.34856,-0.61292,13.36262418,1.49856,0.43708,1.561,11.85,-1.05,11.89642804
07/05/2019 10:00,13.64936,1.62648,13.74592542,1.83936,0.53648,1.916,11.81,1.09,11.86019393,13.68936,-0.57352,13.70136863,1.83936,0.53648,1.916,11.85,-1.11,11.9018738
07/05/2019 10:30,12.80928,1.52354,12.89956698,1.82928,0.53354,1.9055,10.98,0.99,11.02454081,12.82928,-0.47646,12.83812445,1.82928,0.53354,1.9055,11,-1.01,11.04627086
07/05/2019 11:00,12.75752,1.78386,12.88163317,2.20752,0.64386,2.2995,10.55,1.14,10.61141367,12.77752,-0.51614,12.78794033,2.20752,0.64386,2.2995,10.57,-1.16,10.63346134
07/05/2019 11:30,12.72352,2.02686,12.88394826,2.66352,0.77686,2.7745,10.06,1.25,10.13736159,12.73352,-0.49314,12.74306551,2.66352,0.77686,2.7745,10.07,-1.27,10.14976847
07/05/2019 12:00,12.61072,2.29646,12.8181117,3.45072,1.00646,3.5945,9.16,1.29,9.250389181,12.63072,-0.29354,12.6341305,3.45072,1.00646,3.5945,9.18,-1.3,9.271591018
07/05/2019 12:30,12.53048,1.93514,12.67902582,2.52048,0.73514,2.6255,10.01,1.2,10.08167149,12.54048,-0.48486,12.54984971,2.52048,0.73514,2.6255,10.02,-1.22,10.09399822
07/05/2019 13:00,12.32848,2.07914,12.50256943,2.80848,0.81914,2.9255,9.52,1.26,9.603020358,12.33848,-0.46086,12.34708389,2.80848,0.81914,2.9255,9.53,-1.28,9.615575906
07/05/2019 13:30,12.5108,1.6394,12.61775531,1.5408,0.4494,1.605,10.97,1.19,11.03435544,12.5408,-0.7606,12.56384404,1.5408,0.4494,1.605,11,-1.21,11.0663499
07/05/2019 14:00,12.83648,1.56814,12.93190944,1.29648,0.37814,1.3505,11.54,1.19,11.6011939,12.86648,-0.83186,12.89334319,1.29648,0.37814,1.3505,11.57,-1.21,11.63309933
07/05/2019 14:30,12.23968,1.61574,12.34586499,1.45968,0.42574,1.5205,10.78,1.19,10.84548293,12.26968,-0.78426,12.29471883,1.45968,0.42574,1.5205,10.81,-1.21,10.87750891
07/05/2019 15:00,12.90568,1.19374,12.96077125,0.35568,0.10374,0.3705,12.55,1.09,12.59724573,12.94568,-1.01626,12.98550789,0.35568,0.10374,0.3705,12.59,-1.12,12.63971914
07/05/2019 15:30,12.604,1.202,12.66118557,0.384,0.112,0.4,12.22,1.09,12.26851662,12.644,-1.008,12.68411605,0.384,0.112,0.4,12.26,-1.12,12.31105195
07/05/2019 16:00,12.69048,1.71764,12.80619263,1.74048,0.50764,1.813,10.95,1.21,11.01665103,12.72048,-0.72236,12.74097388,1.74048,0.50764,1.813,10.98,-1.23,11.04867865
07/05/2019 16:30,13.34424,1.34582,13.41193396,1.25424,0.36582,1.3065,12.09,0.98,12.12965375,13.37424,-0.63418,13.38926734,1.25424,0.36582,1.3065,12.12,-1,12.16118415
07/05/2019 17:00,12.05264,0.79952,12.07912924,0.99264,0.28952,1.034,11.06,0.51,11.07175235,12.09264,-0.22048,12.09464979,0.99264,0.28952,1.034,11.1,-0.51,11.11171004
07/05/2019 17:30,11.7776,0.6018,11.79296506,0.8976,0.2618,0.935,10.88,0.34,10.8853112,11.8176,-0.0882,11.81792913,0.8976,0.2618,0.935,10.92,-0.35,10.92560753
07/05/2019 18:00,11.54424,2.12332,11.73788588,1.07424,0.31332,1.119,10.47,1.81,10.6253,11.45424,2.90332,11.81646652,1.07424,0.31332,1.119,10.38,2.59,10.69824752
07/05/2019 18:30,14.51696,0.67328,14.53256459,0.69696,0.20328,0.726,13.82,0.47,13.82798973,14.55696,-0.29672,14.55998376,0.69696,0.20328,0.726,13.86,-0.5,13.86901583
07/05/2019 19:00,11.784,0.4895,11.79416238,0.444,0.1295,0.4625,11.34,0.36,11.34571285,11.834,-0.2405,11.83644356,0.444,0.1295,0.4625,11.39,-0.37,11.39600807
07/05/2019 19:30,11.33168,0.49174,11.34234455,0.45168,0.13174,0.4705,10.88,0.36,10.88595425,11.37168,-0.23826,11.37417574,0.45168,0.13174,0.4705,10.92,-0.37,10.92626652
07/05/2019 20:00,11.20976,0.07868,11.21003612,0.26976,0.07868,0.281,10.94,0,10.94,11.25976,0.07868,11.26003489,0.26976,0.07868,0.281,10.99,0,10.99
07/05/2019 20:30,11.01,0.0525,11.01012517,0.18,0.0525,0.1875,10.83,0,10.83,11.05,0.0525,11.05012472,0.18,0.0525,0.1875,10.87,0,10.87
07/05/2019 21:00,11.27032,0.06426,11.27050319,0.22032,0.06426,0.2295,11.05,0,11.05,11.31032,0.06426,11.31050255,0.22032,0.06426,0.2295,11.09,0,11.09
07/05/2019 21:30,11.32776,0.39018,11.3344778,0.13776,0.04018,0.1435,11.19,0.35,11.1954723,11.36776,-0.08982,11.36811484,0.13776,0.04018,0.1435,11.23,-0.13,11.23075242
07/05/2019 22:00,10.79536,0.03948,10.79543219,0.13536,0.03948,0.141,10.66,0,10.66,10.83536,0.03948,10.83543192,0.13536,0.03948,0.141,10.7,0,10.7
07/05/2019 22:30,10.15392,-0.31094,10.15867979,0.13392,0.03906,0.1395,10.02,-0.35,10.02611091,10.20392,0.38906,10.21133444,0.13392,0.03906,0.1395,10.07,0.35,10.07608059
07/05/2019 23:00,9.77776,-0.25732,9.781145342,0.31776,0.09268,0.331,9.46,-0.35,9.466472416,9.81776,0.44268,9.82773509,0.31776,0.09268,0.331,9.5,0.35,9.506445182
07/05/2019 23:30,9.412,-0.3715,9.419328864,0.132,0.0385,0.1375,9.28,-0.41,9.289052697,9.442,0.4385,9.4521768,0.132,0.0385,0.1375,9.31,0.4,9.318588949
08/05/2019 00:00,9.03248,-0.61136,9.053146193,0.13248,0.03864,0.138,8.9,-0.65,8.923704388,9.06248,0.66864,9.087113029,0.13248,0.03864,0.138,8.93,0.63,8.952195261
08/05/2019 00:30,8.85408,-0.71506,8.882907376,0.15408,0.04494,0.1605,8.7,-0.76,8.733132313,8.88408,0.78494,8.918688707,0.15408,0.04494,0.1605,8.73,0.74,8.76130698
08/05/2019 01:00,8.702,-0.8615,8.744540368,0.132,0.0385,0.1375,8.57,-0.9,8.617128292,8.732,0.9185,8.780174614,0.132,0.0385,0.1375,8.6,0.88,8.644906015
08/05/2019 01:30,8.63776,-1.00982,8.696587506,0.13776,0.04018,0.1435,8.5,-1.05,8.564607405,8.66776,1.08018,8.734806938,0.13776,0.04018,0.1435,8.53,1.04,8.593165889
08/05/2019 02:00,8.74776,-1.00982,8.805852682,0.13776,0.04018,0.1435,8.61,-1.05,8.6737881,8.77776,1.08018,8.843973058,0.13776,0.04018,0.1435,8.64,1.04,8.702367494
08/05/2019 02:30,8.65728,-1.05996,8.721927092,0.13728,0.04004,0.143,8.52,-1.1,8.590715919,8.68728,1.12004,8.759185088,0.13728,0.04004,0.143,8.55,1.08,8.617940589
08/05/2019 03:00,8.48776,-1.10982,8.560009945,0.13776,0.04018,0.1435,8.35,-1.15,8.428819609,8.52776,1.17018,8.607671686,0.13776,0.04018,0.1435,8.39,1.13,8.465754544
08/05/2019 03:30,8.40728,-1.05996,8.473834563,0.13728,0.04004,0.143,8.27,-1.1,8.342835249,8.43728,1.13004,8.512619115,0.13728,0.04004,0.143,8.3,1.09,8.371266332
08/05/2019 04:00,8.40872,-1.11954,8.482920597,0.13872,0.04046,0.1445,8.27,-1.16,8.350958029,8.43872,1.18046,8.520884992,0.13872,0.04046,0.1445,8.3,1.14,8.37792337
08/05/2019 04:30,8.40728,-1.11996,8.481548644,0.13728,0.04004,0.143,8.27,-1.16,8.350958029,8.43728,1.18004,8.519400695,0.13728,0.04004,0.143,8.3,1.14,8.37792337
08/05/2019 05:00,8.4068,-1.1701,8.487839551,0.1368,0.0399,0.1425,8.27,-1.21,8.358050012,8.4368,1.2399,8.527423189,0.1368,0.0399,0.1425,8.3,1.2,8.386298349
08/05/2019 05:30,8.52728,-1.16996,8.607166235,0.13728,0.04004,0.143,8.39,-1.21,8.476803643,8.55728,1.24004,8.646660639,0.13728,0.04004,0.143,8.42,1.2,8.505080834
08/05/2019 06:00,9.11064,-1.03898,9.169691415,0.14064,0.04102,0.1465,8.97,-1.08,9.034782787,9.14064,1.11102,9.207913176,0.14064,0.04102,0.1465,9,1.07,9.063382371
08/05/2019 06:30,10.15408,-0.17256,10.15554615,1.29408,0.37744,1.348,8.86,-0.55,8.877054692,10.19408,0.91744,10.23528032,1.29408,0.37744,1.348,8.9,0.54,8.916366973
08/05/2019 07:00,11.13384,0.14112,11.1347343,1.68384,0.49112,1.754,9.45,-0.35,9.45647926,11.17384,0.84112,11.20545328,1.68384,0.49112,1.754,9.49,0.35,9.496451969
08/05/2019 07:30,12.1492,0.8856,12.18143456,0.7392,0.2156,0.77,11.41,0.67,11.42965441,12.1892,-0.3944,12.19557904,0.7392,0.2156,0.77,11.45,-0.61,11.4662374
08/05/2019 08:00,12.7304,1.1447,12.78176131,0.7704,0.2247,0.8025,11.96,0.92,11.99533243,12.7704,-0.7253,12.79098027,0.7704,0.2247,0.8025,12,-0.95,12.03754543
08/05/2019 08:30,13.0516,1.3763,13.12396526,0.9816,0.2863,1.0225,12.07,1.09,12.11911713,13.1016,-0.8337,13.12809881,0.9816,0.2863,1.0225,12.12,-1.12,12.17163917
08/05/2019 09:00,13.30224,1.30732,13.36632614,0.64224,0.18732,0.669,12.66,1.12,12.70944531,13.34224,-0.96268,13.37692495,0.64224,0.18732,0.669,12.7,-1.15,12.75196063
08/05/2019 09:30,13.71928,1.39104,13.78962059,0.92928,0.27104,0.968,12.79,1.12,12.83894466,13.75928,-0.87896,13.78732595,0.92928,0.27104,0.968,12.83,-1.15,12.88143626
08/05/2019 10:00,14.03416,1.30788,14.09497063,0.88416,0.25788,0.921,13.15,1.05,13.19185355,14.07416,-0.82212,14.09815098,0.88416,0.25788,0.921,13.19,-1.08,13.23414145
08/05/2019 10:30,13.6504,1.2597,13.70840123,1.1304,0.3297,1.1775,12.52,0.93,12.55449322,13.6904,-0.6303,13.70490169,1.1304,0.3297,1.1775,12.56,-0.96,12.59663447
08/05/2019 11:00,13.63208,1.54394,13.71923306,1.04208,0.30394,1.0855,12.59,1.24,12.65091696,13.68208,-0.96606,13.71614323,1.04208,0.30394,1.0855,12.64,-1.27,12.70364121
08/05/2019 11:30,14.07248,1.28114,14.13067631,1.03248,0.30114,1.0755,13.04,0.98,13.0767733,14.10248,-0.72886,14.12130231,1.03248,0.30114,1.0755,13.07,-1.03,13.11052249
08/05/2019 12:00,14.18728,1.06254,14.22701322,0.79728,0.23254,0.8305,13.39,0.83,13.41569976,14.21728,-0.65746,14.23247358,0.79728,0.23254,0.8305,13.42,-0.89,13.44947954
08/05/2019 12:30,14.01832,1.03326,14.0563481,0.86832,0.25326,0.9045,13.15,0.78,13.17311277,14.04832,-0.58674,14.06056751,0.86832,0.25326,0.9045,13.18,-0.84,13.2067407
08/05/2019 13:00,14.35656,0.98608,14.3903846,0.46656,0.13608,0.486,13.89,0.85,13.91598362,14.39656,-0.77392,14.41734691,0.46656,0.13608,0.486,13.93,-0.91,13.95969197
08/05/2019 13:30,14.09784,1.64562,14.19356044,1.04784,0.30562,1.0915,13.05,1.34,13.11861654,14.13784,-1.07438,14.17860403,1.04784,0.30562,1.0915,13.09,-1.38,13.16254155
08/05/2019 14:00,14.08072,1.66146,14.17840347,0.69072,0.20146,0.7195,13.39,1.46,13.46936153,14.12072,-1.28854,14.17938887,0.69072,0.20146,0.7195,13.43,-1.49,13.51240171
08/05/2019 14:30,13.67144,1.65292,13.7709991,1.38144,0.40292,1.439,12.29,1.25,12.35340439,13.72144,-0.86708,13.7488088,1.38144,0.40292,1.439,12.34,-1.27,12.40518037
08/05/2019 15:00,13.80488,1.58434,13.89549729,1.69488,0.49434,1.7655,12.11,1.09,12.15895555,13.82488,-0.62566,13.83903022,1.69488,0.49434,1.7655,12.13,-1.12,12.18159678
08/05/2019 15:30,12.91168,1.22424,12.9695892,1.11168,0.32424,1.158,11.8,0.9,11.83427226,12.95168,-0.59576,12.96537484,1.11168,0.32424,1.158,11.84,-0.92,11.87568945
08/05/2019 16:00,13.08432,1.42626,13.16182538,1.80432,0.52626,1.8795,11.28,0.9,11.31584729,13.10432,-0.39374,13.11023394,1.80432,0.52626,1.8795,11.3,-0.92,11.33738947
08/05/2019 16:30,12.74992,1.11456,12.79854304,1.24992,0.36456,1.302,11.5,0.75,11.52443057,12.77992,-0.40544,12.78634963,1.24992,0.36456,1.302,11.53,-0.77,11.55568258
08/05/2019 17:00,12.63528,0.70154,12.65474058,0.24528,0.07154,0.2555,12.39,0.63,12.40600661,12.68528,-0.58846,12.69892176,0.24528,0.07154,0.2555,12.44,-0.66,12.45749574
08/05/2019 17:30,12.5548,0.4989,12.56470868,0.3048,0.0889,0.3175,12.25,0.41,12.2568593,12.6048,-0.3511,12.6096889,0.3048,0.0889,0.3175,12.3,-0.44,12.3078674
08/05/2019 18:00,11.95192,0.56056,11.96505826,0.72192,0.21056,0.752,11.23,0.35,11.23545282,11.99192,-0.13944,11.99273066,0.72192,0.21056,0.752,11.27,-0.35,11.27543347
08/05/2019 18:30,11.81632,0.07476,11.8165565,0.25632,0.07476,0.267,11.56,0,11.56,11.86632,0.07476,11.8665555,0.25632,0.07476,0.267,11.61,0,11.61
08/05/2019 19:00,11.84176,-0.26782,11.8447882,0.28176,0.08218,0.2935,11.56,-0.35,11.56529723,11.89176,0.43218,11.89961073,0.28176,0.08218,0.2935,11.61,0.35,11.61527443
08/05/2019 19:30,11.56696,-0.32672,11.57157334,0.21696,0.06328,0.226,11.35,-0.39,11.35669846,11.60696,0.41328,11.61431534,0.21696,0.06328,0.226,11.39,0.35,11.39537626
08/05/2019 20:00,11.61624,-0.34068,11.62123464,0.06624,0.01932,0.069,11.55,-0.36,11.55560903,11.66624,0.36932,11.67208435,0.06624,0.01932,0.069,11.6,0.35,11.60527897
08/05/2019 20:30,11.57688,-0.39216,11.58352019,0.02688,0.00784,0.028,11.55,-0.4,11.55692433,11.62688,0.35784,11.63238531,0.02688,0.00784,0.028,11.6,0.35,11.60527897
08/05/2019 21:00,11.65344,-0.39608,11.66016909,0.01344,0.00392,0.014,11.64,-0.4,11.64687082,11.70344,0.35392,11.70879017,0.01344,0.00392,0.014,11.69,0.35,11.69523835
08/05/2019 21:30,11.75056,6.59308,13.47383999,0.01056,0.00308,0.011,11.74,6.59,13.46312371,11.29056,5.83308,12.7083267,0.01056,0.00308,0.011,11.28,5.83,12.69753126
08/05/2019 22:00,10.96864,3.96252,11.66244521,0.00864,0.00252,0.009,10.96,3.96,11.653463,10.94864,2.41252,11.21128764,0.00864,0.00252,0.009,10.94,2.41,11.2023078
08/05/2019 22:30,10.18672,0.00196,10.18672019,0.00672,0.00196,0.007,10.18,0,10.18,10.22672,0.00196,10.22672019,0.00672,0.00196,0.007,10.22,0,10.22
08/05/2019 23:00,9.77864,-0.40748,9.787126248,0.00864,0.00252,0.009,9.77,-0.41,9.778599082,9.80864,0.38252,9.816095975,0.00864,0.00252,0.009,9.8,0.38,9.80736458
08/05/2019 23:30,9.25768,-0.19776,9.259792006,0.00768,0.00224,0.008,9.25,-0.2,9.25216191,9.26768,0.91224,9.31246876,0.00768,0.00224,0.008,9.26,0.91,9.304606386
09/05/2019 00:00,9.03768,-0.67776,9.063057895,0.00768,0.00224,0.008,9.03,-0.68,9.055567348,9.06768,0.67224,9.092564391,0.00768,0.00224,0.008,9.06,0.67,9.084739952
09/05/2019 00:30,8.63768,-0.86776,8.681159093,0.00768,0.00224,0.008,8.63,-0.87,8.673741984,8.66768,0.86224,8.710461205,0.00768,0.00224,0.008,8.66,0.86,8.702597313
09/05/2019 01:00,8.47768,-0.86776,8.521975452,0.00768,0.00224,0.008,8.47,-0.87,8.514563994,8.51768,0.86224,8.561210802,0.00768,0.00224,0.008,8.51,0.86,8.553344375
09/05/2019 01:30,8.63864,-0.90748,8.686174129,0.00864,0.00252,0.009,8.63,-0.91,8.677845355,8.66864,0.89252,8.714465641,0.00864,0.00252,0.009,8.66,0.89,8.705613132
09/05/2019 02:00,8.74768,-0.90776,8.794653694,0.00768,0.00224,0.008,8.74,-0.91,8.78724644,8.77768,0.89224,8.822910994,0.00768,0.00224,0.008,8.77,0.89,8.815043959
09/05/2019 02:30,8.74768,-0.90776,8.794653694,0.00768,0.00224,0.008,8.74,-0.91,8.78724644,8.77768,0.89224,8.822910994,0.00768,0.00224,0.008,8.77,0.89,8.815043959
09/05/2019 03:00,8.74768,-0.83776,8.787704319,0.00768,0.00224,0.008,8.74,-0.84,8.780273344,8.77768,0.83224,8.817045401,0.00768,0.00224,0.008,8.77,0.83,8.809188385
09/05/2019 03:30,8.68768,-0.91776,8.736021245,0.00768,0.00224,0.008,8.68,-0.92,8.728619593,8.72768,0.90224,8.774191427,0.00768,0.00224,0.008,8.72,0.9,8.76632192
09/05/2019 04:00,8.68768,-0.87776,8.731909665,0.00768,0.00224,0.008,8.68,-0.88,8.724494255,8.72768,0.87224,8.771157324,0.00768,0.00224,0.008,8.72,0.87,8.76329276
09/05/2019 04:30,8.58768,-0.92776,8.637649356,0.00768,0.00224,0.008,8.58,-0.93,8.630254921,8.62768,0.92224,8.676830573,0.00768,0.00224,0.008,8.62,0.92,8.668956108
09/05/2019 05:00,8.58768,-0.92776,8.637649356,0.00768,0.00224,0.008,8.58,-0.93,8.630254921,8.62768,0.92224,8.676830573,0.00768,0.00224,0.008,8.62,0.92,8.668956108
09/05/2019 05:30,8.66816,-0.92762,8.717653162,0.00816,0.00238,0.0085,8.66,-0.93,8.709793339,8.69816,0.92238,8.746929304,0.00816,0.00238,0.0085,8.69,0.92,8.738563955
09/05/2019 06:00,9.16344,-0.86608,9.204277658,0.01344,0.00392,0.014,9.15,-0.87,9.191267595,9.19344,0.85392,9.233012423,0.01344,0.00392,0.014,9.18,0.85,9.219267867
09/05/2019 06:30,11.404,-0.543,11.41692012,0.024,0.007,0.025,11.38,-0.55,11.39328311,11.444,0.547,11.45706529,0.024,0.007,0.025,11.42,0.54,11.43275995
09/05/2019 07:00,11.19864,0.02002,11.1986579,0.06864,0.02002,0.0715,11.13,0,11.13,11.23864,-0.17998,11.24008104,0.06864,0.02002,0.0715,11.17,-0.2,11.17179037
09/05/2019 07:30,12.00528,1.85154,12.14721977,0.48528,0.14154,0.5055,11.52,1.71,11.64622256,11.98528,0.12154,11.98589624,0.48528,0.14154,0.5055,11.5,-0.02,11.50001739
09/05/2019 08:00,12.78824,1.13782,12.83875838,0.43824,0.12782,0.4565,12.35,1.01,12.39123077,12.83824,-0.91218,12.87060522,0.43824,0.12782,0.4565,12.4,-1.04,12.44353647
09/05/2019 08:30,13.0148,1.2939,13.07896006,0.6648,0.1939,0.6925,12.35,1.1,12.39889108,13.0648,-0.9361,13.0982931,0.6648,0.1939,0.6925,12.4,-1.13,12.45138145
09/05/2019 09:00,13.24648,1.34564,13.31465281,0.63648,0.18564,0.663,12.61,1.16,12.66324208,13.29648,-1.00436,13.3343586,0.63648,0.18564,0.663,12.66,-1.19,12.71580513
09/05/2019 09:30,13.50232,1.54026,13.58988765,0.89232,0.26026,0.9295,12.61,1.28,12.67479783,13.55232,-1.04974,13.59291475,0.89232,0.26026,0.9295,12.66,-1.31,12.727596
09/05/2019 10:00,13.72048,1.45514,13.79742744,0.84048,0.24514,0.8755,12.88,1.21,12.93671133,13.74048,-0.52486,13.75050067,0.84048,0.24514,0.8755,12.9,-0.77,12.92296019
09/05/2019 10:30,13.95792,2.47606,14.17583874,0.63792,0.18606,0.6645,13.32,2.29,13.51541712,13.90792,-0.06394,13.90806698,0.63792,0.18606,0.6645,13.27,-0.25,13.27235473
09/05/2019 11:00,14.1384,1.9887,14.27757971,0.8184,0.2387,0.8525,13.32,1.75,13.43446687,14.2084,-1.5413,14.29175413,0.8184,0.2387,0.8525,13.39,-1.78,13.50779405
09/05/2019 11:30,14.42456,1.64758,14.51834877,0.81456,0.23758,0.8485,13.61,1.41,13.68284327,14.47456,-1.21242,14.52524869,0.81456,0.23758,0.8485,13.66,-1.45,13.7367427
09/05/2019 12:00,14.26232,1.67026,14.359789,0.89232,0.26026,0.9295,13.37,1.41,13.44414371,14.30232,-1.18974,14.35171901,0.89232,0.26026,0.9295,13.41,-1.45,13.48816518
09/05/2019 12:30,14.06856,1.63958,14.16377785,1.19856,0.34958,1.2485,12.87,1.29,12.93448878,14.11856,-0.97042,14.15187095,1.19856,0.34958,1.2485,12.92,-1.32,12.98725529
09/05/2019 13:00,13.9308,1.5194,14.01341375,1.0608,0.3094,1.105,12.87,1.21,12.9267552,13.9808,-0.8906,14.00913763,1.0608,0.3094,1.105,12.92,-1.2,12.97560789
09/05/2019 13:30,14.11864,1.27002,14.17564624,1.02864,0.30002,1.0715,13.09,0.97,13.12589045,14.16864,-0.69998,14.18592018,1.02864,0.30002,1.0715,13.14,-1,13.17799681
09/05/2019 14:00,13.43408,1.27244,13.4942065,1.17408,0.34244,1.223,12.26,0.93,12.29522265,13.47408,-0.61756,13.48822495,1.17408,0.34244,1.223,12.3,-0.96,12.33740653
09/05/2019 14:30,13.21376,1.37568,13.28517779,1.97376,0.57568,2.056,11.24,0.8,11.26843379,13.25376,-0.24432,13.25601171,1.97376,0.57568,2.056,11.28,-0.82,11.30976569
09/05/2019 15:00,13.39832,1.18326,13.45046776,1.58832,0.46326,1.6545,11.81,0.72,11.83192715,13.43832,-0.28674,13.44137881,1.58832,0.46326,1.6545,11.85,-0.75,11.87371046
09/05/2019 15:30,12.93472,1.09096,12.98064618,0.41472,0.12096,0.432,12.52,0.97,12.55751966,12.98472,-0.88904,13.01511988,0.41472,0.12096,0.432,12.57,-1.01,12.61051149
09/05/2019 16:00,13.05632,1.16226,13.10794951,0.31632,0.09226,0.3295,12.74,1.07,12.78485432,13.10632,-1.00774,13.14500528,0.31632,0.09226,0.3295,12.79,-1.1,12.83721543
09/05/2019 16:30,13.012,1.266,13.07344255,0.672,0.196,0.7,12.34,1.07,12.38630292,13.062,-0.904,13.09324482,0.672,0.196,0.7,12.39,-1.1,12.43873386
09/05/2019 17:00,13.01456,1.33758,13.08311478,1.29456,0.37758,1.3485,11.72,0.96,11.75925168,13.05456,-0.61242,13.06891713,1.29456,0.37758,1.3485,11.76,-0.99,11.80159735
09/05/2019 17:30,13.00824,0.68032,13.02601793,0.37824,0.11032,0.394,12.63,0.57,12.64285569,13.05824,-0.48968,13.0674182,0.37824,0.11032,0.394,12.68,-0.6,12.69418765
09/05/2019 18:00,12.65168,0.76424,12.6747414,1.35168,0.39424,1.408,11.3,0.37,11.3060559,12.70168,0.02424,12.70170313,1.35168,0.39424,1.408,11.35,-0.37,11.35602924
09/05/2019 18:30,12.19664,-0.26348,12.1994856,0.29664,0.08652,0.309,11.9,-0.35,11.90514595,12.25664,0.08652,12.25694537,0.29664,0.08652,0.309,11.96,0,11.96
09/05/2019 19:00,12.23,-0.28,12.23320481,0.24,0.07,0.25,11.99,-0.35,11.99510734,12.27,0.42,12.27718616,0.24,0.07,0.25,12.03,0.35,12.03509036
09/05/2019 19:30,12.21752,-0.28364,12.22081203,0.22752,0.06636,0.237,11.99,-0.35,11.99510734,12.25752,0.41636,12.26458936,0.22752,0.06636,0.237,12.03,0.35,12.03509036
09/05/2019 20:00,12.1988,-0.2891,12.20222522,0.2088,0.0609,0.2175,11.99,-0.35,11.99510734,12.2388,0.4109,12.24569574,0.2088,0.0609,0.2175,12.03,0.35,12.03509036
09/05/2019 20:30,11.79552,-0.27464,11.79871685,0.15552,0.04536,0.162,11.64,-0.32,11.64439779,11.84552,0.39536,11.852116,0.15552,0.04536,0.162,11.69,0.35,11.69523835
09/05/2019 21:00,11.67432,-0.16374,11.67546822,0.12432,0.03626,0.1295,11.55,-0.2,11.55173147,11.72432,0.14626,11.72523226,0.12432,0.03626,0.1295,11.6,0.11,11.60052154
09/05/2019 21:30,11.46096,-0.34472,11.46614303,0.12096,0.03528,0.126,11.34,-0.38,11.34636506,11.50096,0.40528,11.50809857,0.12096,0.03528,0.126,11.38,0.37,11.38601335
09/05/2019 22:00,11.17808,-0.34556,11.18342006,0.11808,0.03444,0.123,11.06,-0.38,11.0665261,11.21808,0.40444,11.22536817,0.11808,0.03444,0.123,11.1,0.37,11.10616495
09/05/2019 22:30,10.62856,-0.37542,10.63518819,0.11856,0.03458,0.1235,10.51,-0.41,10.51799411,10.66856,0.43458,10.67740756,0.11856,0.03458,0.1235,10.55,0.4,10.55758022
09/05/2019 23:00,10.04808,-0.56556,10.06398379,0.11808,0.03444,0.123,9.93,-0.6,9.948110373,10.08808,0.61444,10.10677469,0.11808,0.03444,0.123,9.97,0.58,9.986856362
09/05/2019 23:30,14.1576,-0.4557,14.16493206,0.1176,0.0343,0.1225,14.04,-0.49,14.04854797,14.1976,0.5443,14.20802971,0.1176,0.0343,0.1225,14.08,0.51,14.08923348
10/05/2019 00:00,9.17808,-0.63556,9.200059185,0.11808,0.03444,0.123,9.06,-0.67,9.084739952,9.17808,1.58444,9.313839305,0.11808,0.03444,0.123,9.06,1.55,9.191632064
10/05/2019 00:30,8.99856,-0.76542,9.031054747,0.11856,0.03458,0.1235,8.88,-0.8,8.915963212,9.02856,0.82458,9.066136324,0.11856,0.03458,0.1235,8.91,0.79,8.944953885
10/05/2019 01:00,8.83808,-0.76556,8.87117468,0.11808,0.03444,0.123,8.72,-0.8,8.756620353,8.85808,0.82444,8.896363448,0.11808,0.03444,0.123,8.74,0.79,8.775631031
10/05/2019 01:30,8.99856,-0.76542,9.031054747,0.11856,0.03458,0.1235,8.88,-0.8,8.915963212,9.01856,0.82458,9.056177817,0.11856,0.03458,0.1235,8.9,0.79,8.934993005
10/05/2019 02:00,9.13808,-0.67556,9.163017374,0.11808,0.03444,0.123,9.02,-0.71,9.047900309,9.17808,0.72444,9.20662619,0.11808,0.03444,0.123,9.06,0.69,9.086236845
10/05/2019 02:30,9.00856,-0.72542,9.037720257,0.11856,0.03458,0.1235,8.89,-0.76,8.9224268,9.03856,0.77458,9.071688986,0.11856,0.03458,0.1235,8.92,0.74,8.950642435
10/05/2019 03:00,9.00808,-0.72556,9.037253045,0.11808,0.03444,0.123,8.89,-0.76,8.9224268,9.03808,0.77444,9.071198785,0.11808,0.03444,0.123,8.92,0.74,8.950642435
10/05/2019 03:30,9.0076,-0.7257,9.036785836,0.1176,0.0343,0.1225,8.89,-0.76,8.9224268,9.0376,0.7743,9.070708586,0.1176,0.0343,0.1225,8.92,0.74,8.950642435
10/05/2019 04:00,8.93856,-0.78542,8.973000582,0.11856,0.03458,0.1235,8.82,-0.82,8.8580359,8.97856,0.84458,9.018195776,0.11856,0.03458,0.1235,8.86,0.81,8.896948915
10/05/2019 04:30,8.85808,-0.83556,8.897400845,0.11808,0.03444,0.123,8.74,-0.87,8.78319418,8.88808,0.88444,8.931976276,0.11808,0.03444,0.123,8.77,0.85,8.811095278
10/05/2019 05:00,8.85856,-0.87542,8.901710254,0.11856,0.03458,0.1235,8.74,-0.91,8.78724644,8.88856,0.93458,8.937557756,0.11856,0.03458,0.1235,8.77,0.9,8.81605921
10/05/2019 05:30,9.08856,-0.81542,9.125066172,0.11856,0.03458,0.1235,8.97,-0.85,9.010183128,9.11856,0.87458,9.160405376,0.11856,0.03458,0.1235,9,0.84,9.039115001
10/05/2019 06:00,9.40336,-0.81402,9.438527843,0.12336,0.03598,0.1285,9.28,-0.85,9.318846495,9.43336,0.87598,9.473944366,0.12336,0.03598,0.1285,9.31,0.84,9.347817927
10/05/2019 06:30,10.15456,-0.49492,10.16661372,0.15456,0.04508,0.161,10,-0.54,10.01456939,10.19456,0.56508,10.21020906,0.15456,0.04508,0.161,10.04,0.52,10.05345712
10/05/2019 07:00,11.07872,0.37046,11.08491215,0.85872,0.25046,0.8945,10.22,0.12,10.22070448,11.11872,0.07046,11.11894325,0.85872,0.25046,0.8945,10.26,-0.18,10.26157883
10/05/2019 07:30,11.90368,0.92774,11.93977802,0.88368,0.25774,0.9205,11.02,0.67,11.04034873,11.94368,-0.40226,11.95045209,0.88368,0.25774,0.9205,11.06,-0.66,11.07967509
10/05/2019 08:00,12.87896,1.19428,12.93421491,0.52896,0.15428,0.551,12.35,1.04,12.39371212,12.90896,-0.91572,12.94139836,0.52896,0.15428,0.551,12.38,-1.07,12.42615387
10/05/2019 08:30,13.15136,1.33748,13.21919523,0.71136,0.20748,0.741,12.44,1.13,12.49121691,13.19136,-0.95252,13.22570501,0.71136,0.20748,0.741,12.48,-1.16,12.53379432
10/05/2019 09:00,13.47624,1.67182,13.57954442,0.96624,0.28182,1.0065,12.51,1.39,12.58698534,13.51624,-1.09818,13.56077959,0.96624,0.28182,1.0065,12.55,-1.38,12.62564454
10/05/2019 09:30,13.7048,1.3439,13.77053413,0.6648,0.1939,0.6925,13.04,1.15,13.09061114,13.7448,-0.9861,13.78012773,0.6648,0.1939,0.6925,13.08,-1.18,13.13311844
10/05/2019 10:00,13.36968,1.47324,13.45060517,1.27968,0.37324,1.333,12.09,1.1,12.13993822,13.39968,-0.75676,13.42103237,1.27968,0.37324,1.333,12.12,-1.13,12.17256341
10/05/2019 10:30,13.1048,1.9739,13.25262481,2.5848,0.7539,2.6925,10.52,1.22,10.59050518,13.1348,-0.4861,13.14379185,2.5848,0.7539,2.6925,10.55,-1.24,10.62262209
10/05/2019 11:00,13.02864,2.11502,13.1991958,2.58864,0.75502,2.6965,10.44,1.36,10.52820972,13.04864,-0.62498,13.0635985,2.58864,0.75502,2.6965,10.46,-1.38,10.55063979
10/05/2019 11:30,13.53584,1.63462,13.63418304,1.45584,0.42462,1.5165,12.08,1.21,12.14044892,13.55584,-0.80538,13.57974356,1.45584,0.42462,1.5165,12.1,-1.23,12.16235586
10/05/2019 12:00,12.85824,1.57032,12.95377323,1.33824,0.39032,1.394,11.52,1.18,11.58027634,12.87824,-0.80968,12.90366797,1.33824,0.39032,1.394,11.54,-1.2,11.60222392
10/05/2019 12:30,13.08552,1.63286,13.18700366,2.13552,0.62286,2.2245,10.95,1.01,10.99648126,13.10552,-0.40714,13.11184264,2.13552,0.62286,2.2245,10.97,-1.03,11.0182485
10/05/2019 13:00,12.9164,1.4727,13.00008593,1.5864,0.4627,1.6525,11.33,1.01,11.37492857,12.9164,-0.0973,12.91676648,1.5864,0.4627,1.6525,11.33,-0.56,11.34383092
10/05/2019 13:30,12.84872,0.92546,12.88200613,1.21872,0.35546,1.2695,11.63,0.57,11.64395981,12.87872,-0.20454,12.88034415,1.21872,0.35546,1.2695,11.66,-0.56,11.67343994
10/05/2019 14:00,12.65112,1.09616,12.69851976,1.46112,0.42616,1.522,11.19,0.67,11.21004014,12.69112,-0.26384,12.69386223,1.46112,0.42616,1.522,11.23,-0.69,11.25117772
10/05/2019 14:30,12.12488,1.13434,12.17782584,2.17488,0.63434,2.2655,9.95,0.5,9.962554893,12.15488,0.11434,12.15541778,2.17488,0.63434,2.2655,9.98,-0.52,9.993537912
10/05/2019 15:00,12.48616,0.82638,12.51347655,0.53616,0.15638,0.5585,11.95,0.67,11.96876769,12.51616,-0.53362,12.52753014,0.53616,0.15638,0.5585,11.98,-0.69,11.99985417
10/05/2019 15:30,12.54376,1.02318,12.58542062,0.59376,0.17318,0.6185,11.95,0.85,11.98019199,12.57376,-0.69682,12.59305359,0.59376,0.17318,0.6185,11.98,-0.87,12.01154861
10/05/2019 16:00,12.31112,0.95366,12.34800158,0.80112,0.23366,0.8345,11.51,0.72,11.53249756,12.35112,-0.50634,12.36149447,0.80112,0.23366,0.8345,11.55,-0.74,11.57368135
10/05/2019 16:30,12.28888,0.92634,12.32374446,1.11888,0.32634,1.1655,11.17,0.6,11.18610299,12.32888,-0.29366,12.33237683,1.11888,0.32634,1.1655,11.21,-0.62,11.22713231
10/05/2019 17:00,12.2216,0.7888,12.2470287,1.1616,0.3388,1.21,11.06,0.45,11.06915083,12.2516,-0.1112,12.25210464,1.1616,0.3388,1.21,11.09,-0.45,11.09912609
10/05/2019 17:30,12.18632,1.36976,12.26305988,2.53632,0.73976,2.642,9.65,0.63,9.670542901,12.21632,0.11976,12.21690701,2.53632,0.73976,2.642,9.68,-0.62,9.69983505
10/05/2019 18:00,11.51248,0.37114,11.51846086,1.27248,0.37114,1.3255,10.24,0,10.24,11.53248,0.37114,11.5384505,1.27248,0.37114,1.3255,10.26,0,10.26
10/05/2019 18:30,11.19024,-0.02618,11.19027062,1.11024,0.32382,1.1565,10.08,-0.35,10.08607456,11.22024,0.32382,11.22491181,1.11024,0.32382,1.1565,10.11,0,10.11
10/05/2019 19:00,11.15784,-0.23188,11.16024918,0.50784,0.14812,0.529,10.65,-0.38,10.65677719,11.18784,0.50812,11.19937274,0.50784,0.14812,0.529,10.68,0.36,10.68606569
10/05/2019 19:30,11.0168,-0.2876,11.02055334,0.3168,0.0924,0.33,10.7,-0.38,10.70674554,11.0568,0.4524,11.06605133,0.3168,0.0924,0.33,10.74,0.36,10.74603183
10/05/2019 20:00,10.9628,-0.4896,10.97372735,0.1728,0.0504,0.18,10.79,-0.54,10.80350406,11.0028,0.5804,11.01809748,0.1728,0.0504,0.18,10.83,0.53,10.84296085
10/05/2019 20:30,10.84968,-0.49926,10.86116093,0.13968,0.04074,0.1455,10.71,-0.54,10.7236048,10.89968,0.57074,10.9146126,0.13968,0.04074,0.1455,10.76,0.53,10.77304507
10/05/2019 21:00,10.71912,-0.59234,10.73547392,0.12912,0.03766,0.1345,10.59,-0.63,10.60872283,10.76912,0.65766,10.78918265,0.12912,0.03766,0.1345,10.64,0.62,10.6580486
10/05/2019 21:30,10.78576,-0.45332,10.7952822,0.12576,0.03668,0.131,10.66,-0.49,10.67125578,10.82576,0.49668,10.83714772,0.12576,0.03668,0.131,10.7,0.46,10.70988329
10/05/2019 22:00,10.33144,-0.53458,10.34526115,0.12144,0.03542,0.1265,10.21,-0.57,10.22589849,10.38144,0.58542,10.39793311,0.12144,0.03542,0.1265,10.26,0.55,10.27473114
10/05/2019 22:30,9.67856,-0.62542,9.698745994,0.11856,0.03458,0.1235,9.56,-0.66,9.582755345,9.71856,0.67458,9.741943679,0.11856,0.03458,0.1235,9.6,0.64,9.621309682
10/05/2019 23:00,9.23808,-0.91556,9.283338419,0.11808,0.03444,0.123,9.12,-0.95,9.169345669,9.25808,1.09444,9.322544942,0.11808,0.03444,0.123,9.14,1.06,9.201260783
10/05/2019 23:30,8.73952,-0.91514,8.787302831,0.11952,0.03486,0.1245,8.62,-0.95,8.672191188,8.77952,0.95486,8.831292604,0.11952,0.03486,0.1245,8.66,0.92,8.708731251
11/05/2019 00:00,8.46952,-0.86514,8.513591266,0.11952,0.03486,0.1245,8.35,-0.9,8.398362936,8.49952,0.92486,8.549690418,0.11952,0.03486,0.1245,8.38,0.89,8.427128811
11/05/2019 00:30,8.30952,-0.90514,8.358672206,0.11952,0.03486,0.1245,8.19,-0.94,8.243767343,8.33952,0.96486,8.395150305,0.11952,0.03486,0.1245,8.22,0.93,8.272442203
11/05/2019 01:00,8.19904,-0.90528,8.24886591,0.11904,0.03472,0.124,8.08,-0.94,8.134494453,8.21904,0.96472,8.275463927,0.11904,0.03472,0.124,8.1,0.93,8.15321409
11/05/2019 01:30,8.33096,-0.85472,8.37469049,0.12096,0.03528,0.126,8.21,-0.89,8.258099055,8.35096,0.96528,8.406562817,0.12096,0.03528,0.126,8.23,0.93,8.282378885
11/05/2019 02:00,8.51952,-0.46514,8.53220817,0.11952,0.03486,0.1245,8.4,-0.5,8.414867795,8.54952,0.49486,8.563829672,0.11952,0.03486,0.1245,8.43,0.46,8.442541087
11/05/2019 02:30,8.36904,-0.70528,8.398705281,0.11904,0.03472,0.124,8.25,-0.74,8.283121392,8.38904,0.72472,8.420285696,0.11904,0.03472,0.124,8.27,0.69,8.298734843
11/05/2019 03:00,8.36856,-0.70542,8.398238735,0.11856,0.03458,0.1235,8.25,-0.74,8.283121392,8.38856,0.72458,8.419795428,0.11856,0.03458,0.1235,8.27,0.69,8.298734843
11/05/2019 03:30,8.26904,-1.00528,8.329922593,0.11904,0.03472,0.124,8.15,-1.04,8.216087877,8.28904,1.03472,8.353372349,0.11904,0.03472,0.124,8.17,1,8.230971996
11/05/2019 04:00,8.20856,-1.00542,8.269904876,0.11856,0.03458,0.1235,8.09,-1.04,8.156574036,8.28856,1.03458,8.352878704,0.11856,0.03458,0.1235,8.17,1,8.230971996
11/05/2019 04:30,8.14904,-1.00528,8.210812432,0.11904,0.03472,0.124,8.03,-1.04,8.09706737,8.16904,1.03472,8.234309929,0.11904,0.03472,0.124,8.05,1,8.111874013
11/05/2019 05:00,8.07856,-1.00542,8.140884537,0.11856,0.03458,0.1235,7.96,-1.04,8.02765221,8.09856,1.03458,8.164375656,0.11856,0.03458,0.1235,7.98,1,8.042412573
11/05/2019 05:30,8.08816,-1.12262,8.165697022,0.12816,0.03738,0.1335,7.96,-1.16,8.044078567,8.10816,1.15738,8.190347187,0.12816,0.03738,0.1335,7.98,1.12,8.058213201
11/05/2019 06:00,8.04816,-1.13512,8.127815008,0.18816,0.05488,0.196,7.86,-1.19,7.949572316,8.06816,1.20488,8.157630882,0.18816,0.05488,0.196,7.88,1.15,7.963472861
11/05/2019 06:30,8.65208,-1.01356,8.711245158,0.26208,0.07644,0.273,8.39,-1.09,8.460508259,8.67208,1.12644,8.744932167,0.26208,0.07644,0.273,8.41,1.05,8.475293505
11/05/2019 07:00,9.04512,-0.81184,9.081480056,0.40512,0.11816,0.422,8.64,-0.93,8.68990794,9.06512,0.99816,9.119908114,0.40512,0.11816,0.422,8.66,0.88,8.704596487
11/05/2019 07:30,9.6924,-0.5643,9.708813123,0.6024,0.1757,0.6275,9.09,-0.74,9.120071272,9.7124,0.8657,9.750905099,0.6024,0.1757,0.6275,9.11,0.69,9.136093257
11/05/2019 08:00,9.63704,-0.27628,9.640999461,1.24704,0.36372,1.299,8.39,-0.64,8.414374605,9.65704,0.95372,9.704019961,1.24704,0.36372,1.299,8.41,0.59,8.430670199
11/05/2019 08:30,10.1748,0.1339,10.17568102,1.8648,0.5439,1.9425,8.31,-0.41,8.320108172,10.1848,0.9239,10.2266193,1.8648,0.5439,1.9425,8.32,0.38,8.328673364
11/05/2019 09:00,10.48368,1.09774,10.54099518,2.32368,0.67774,2.4205,8.16,0.42,8.170801674,10.49368,0.26774,10.49709506,2.32368,0.67774,2.4205,8.17,-0.41,8.180281169
11/05/2019 09:30,11.18352,1.02436,11.23033539,2.24352,0.65436,2.337,8.94,0.37,8.947653324,11.20352,0.28436,11.20712813,2.24352,0.65436,2.337,8.96,-0.37,8.967636255
11/05/2019 10:00,10.84416,0.85538,10.87784358,1.66416,0.48538,1.7335,9.18,0.37,9.187453401,10.86416,0.11538,10.86477266,1.66416,0.48538,1.7335,9.2,-0.37,9.207437211
11/05/2019 10:30,10.62528,1.38654,10.71536599,3.48528,1.01654,3.6305,7.14,0.37,7.149580407,10.63528,0.64654,10.65491411,3.48528,1.01654,3.6305,7.15,-0.37,7.159567026
11/05/2019 11:00,10.91344,0.96892,10.95636703,2.05344,0.59892,2.139,8.86,0.37,8.867722368,10.91344,0.22892,10.91584065,2.05344,0.59892,2.139,8.86,-0.37,8.867722368
11/05/2019 11:30,11.20336,1.05348,11.25278167,2.34336,0.68348,2.441,8.86,0.37,8.867722368,11.20336,0.31348,11.20774487,2.34336,0.68348,2.441,8.86,-0.37,8.867722368
11/05/2019 12:00,10.61952,0.55986,10.63426764,1.91952,0.55986,1.9995,8.7,0,8.7,10.61952,0.18986,10.62121706,1.91952,0.55986,1.9995,8.7,-0.37,8.707864262
11/05/2019 12:30,10.15544,1.28492,10.23640469,3.20544,0.93492,3.339,6.95,0.35,6.958807369,10.15544,0.56492,10.17114036,3.20544,0.93492,3.339,6.95,-0.37,6.959841952
11/05/2019 13:00,10.70168,0.86674,10.73672171,2.01168,0.58674,2.0955,8.69,0.28,8.694509762,10.70168,0.28674,10.70552076,2.01168,0.58674,2.0955,8.69,-0.3,8.695176824
11/05/2019 13:30,10.45936,0.88648,10.49685945,3.03936,0.88648,3.166,7.42,0,7.42,10.45936,0.88648,10.49685945,3.03936,0.88648,3.166,7.42,0,7.42
11/05/2019 14:00,9.99664,0.07652,9.99693286,1.49664,0.43652,1.559,8.5,-0.36,8.507620114,9.99664,0.78652,10.02753335,1.49664,0.43652,1.559,8.5,0.35,8.507202831
11/05/2019 14:30,9.6296,4.3753,10.57697718,3.0696,0.8953,3.1975,6.56,3.48,7.425900619,9.4596,5.7753,11.08323609,3.0696,0.8953,3.1975,6.39,4.88,8.040304721
11/05/2019 15:00,9.64976,0.57118,9.666649608,3.08976,0.90118,3.2185,6.56,-0.33,6.56829506,9.63976,1.95118,9.835246629,3.08976,0.90118,3.2185,6.55,1.05,6.633626459
11/05/2019 15:30,9.17064,-0.61398,9.191170189,0.74064,0.21602,0.7715,8.43,-0.83,8.470761477,9.18064,0.99602,9.234511717,0.74064,0.21602,0.7715,8.44,0.78,8.475966022
11/05/2019 16:00,8.71712,-0.30084,8.72230966,1.67712,0.48916,1.747,7.04,-0.79,7.084186615,8.73712,1.26916,8.828818324,1.67712,0.48916,1.747,7.06,0.78,7.102957131
11/05/2019 16:30,9.19552,-0.10964,9.196173606,2.43552,0.71036,2.537,6.76,-0.82,6.809552114,9.19552,1.49036,9.315511849,2.43552,0.71036,2.537,6.76,0.78,6.804851211
11/05/2019 17:00,9.43584,-0.40288,9.444436923,1.63584,0.47712,1.704,7.8,-0.88,7.849484059,9.45584,1.31712,9.547131255,1.63584,0.47712,1.704,7.82,0.84,7.864985696
11/05/2019 17:30,9.3744,-0.7083,9.401120372,1.0344,0.3017,1.0775,8.34,-1.01,8.400934472,9.4044,1.2617,9.488657769,1.0344,0.3017,1.0775,8.37,0.96,8.424873886
11/05/2019 18:00,9.24512,-0.73934,9.274635704,1.06512,0.31066,1.1095,8.18,-1.05,8.247114647,9.26512,1.32066,9.35877083,1.06512,0.31066,1.1095,8.2,1.01,8.261967078
11/05/2019 18:30,9.06016,-0.78662,9.094243798,1.04016,0.30338,1.0835,8.02,-1.09,8.093732143,9.08016,1.35338,9.180465296,1.04016,0.30338,1.0835,8.04,1.05,8.108273552
11/05/2019 19:00,8.87152,-0.89164,8.916214948,0.85152,0.24836,0.887,8.02,-1.14,8.10061726,8.89152,1.34836,8.993175335,0.85152,0.24836,0.887,8.04,1.1,8.114899876
11/05/2019 19:30,9.00808,1.43944,9.122362238,0.47808,0.13944,0.498,8.53,1.3,8.628493495,8.85808,3.11944,9.391298483,0.47808,0.13944,0.498,8.38,2.98,8.894087924
11/05/2019 20:00,8.94472,-0.72154,8.973774894,0.23472,0.06846,0.2445,8.71,-0.79,8.745753255,8.98472,0.80846,9.021019956,0.23472,0.06846,0.2445,8.75,0.74,8.781235676
11/05/2019 20:30,8.6928,-0.9096,8.74025995,0.1728,0.0504,0.18,8.52,-0.96,8.573913925,8.7228,0.9504,8.774423058,0.1728,0.0504,0.18,8.55,0.9,8.597237929
11/05/2019 21:00,8.51824,-1.27968,8.613825724,0.13824,0.04032,0.144,8.38,-1.32,8.48332482,8.54824,1.32032,8.649604153,0.13824,0.04032,0.144,8.41,1.28,8.506850181
11/05/2019 21:30,8.81192,-1.42444,8.926307378,0.12192,0.03556,0.127,8.69,-1.46,8.811793234,8.86192,1.46556,8.982287693,0.12192,0.03556,0.127,8.74,1.43,8.856212509
11/05/2019 22:00,8.80856,-1.55542,8.9448343,0.11856,0.03458,0.1235,8.69,-1.59,8.834262844,8.85856,1.61458,9.004496313,0.11856,0.03458,0.1235,8.74,1.58,8.88166651
11/05/2019 22:30,8.40904,-1.25528,8.502216276,0.11904,0.03472,0.124,8.29,-1.29,8.389767577,8.41904,2.00472,8.654428739,0.11904,0.03472,0.124,8.3,1.97,8.530586146
11/05/2019 23:00,8.01856,-1.76542,8.210603647,0.11856,0.03458,0.1235,7.9,-1.8,8.10246876,8.05856,1.81458,8.260332309,0.11856,0.03458,0.1235,7.94,1.78,8.137075642
11/05/2019 23:30,7.82904,-1.24528,7.927457953,0.11904,0.03472,0.124,7.71,-1.28,7.815529413,7.85904,1.29472,7.964973923,0.11904,0.03472,0.124,7.74,1.26,7.841887528
12/05/2019 00:00,7.43856,-1.10542,7.520247885,0.11856,0.03458,0.1235,7.32,-1.14,7.408238657,7.45856,1.14458,7.545871762,0.11856,0.03458,0.1235,7.34,1.11,7.423456068
12/05/2019 00:30,7.31904,-1.14528,7.408104535,0.11904,0.03472,0.124,7.2,-1.18,7.296053728,7.33904,1.18472,7.434047996,0.11904,0.03472,0.124,7.22,1.15,7.311012242
12/05/2019 01:00,7.17048,-1.36486,7.299220934,0.12048,0.03514,0.1255,7.05,-1.4,7.187663042,7.18048,1.40514,7.316673524,0.12048,0.03514,0.1255,7.06,1.37,7.191696601
12/05/2019 01:30,7.29,-1.335,7.411229655,0.12,0.035,0.125,7.17,-1.37,7.299712323,7.31,1.365,7.436351592,0.12,0.035,0.125,7.19,1.33,7.311976477
12/05/2019 02:00,7.28856,-1.33542,7.409888896,0.11856,0.03458,0.1235,7.17,-1.37,7.299712323,7.30856,1.36458,7.434858966,0.11856,0.03458,0.1235,7.19,1.33,7.311976477
12/05/2019 02:30,7.28952,-1.33514,7.410782729,0.11952,0.03486,0.1245,7.17,-1.37,7.299712323,7.30952,1.36486,7.43585405,0.11952,0.03486,0.1245,7.19,1.33,7.311976477
12/05/2019 03:00,7.15808,-1.37556,7.289051694,0.11808,0.03444,0.123,7.04,-1.41,7.179811975,7.18808,1.40444,7.323997938,0.11808,0.03444,0.123,7.07,1.37,7.20151373
12/05/2019 03:30,7.16048,-1.37486,7.291276558,0.12048,0.03514,0.1255,7.04,-1.41,7.179811975,7.19048,1.40514,7.326487634,0.12048,0.03514,0.1255,7.07,1.37,7.20151373
12/05/2019 04:00,7.16,-1.375,7.290831571,0.12,0.035,0.125,7.04,-1.41,7.179811975,7.19,1.405,7.325989694,0.12,0.035,0.125,7.07,1.37,7.20151373
12/05/2019 04:30,7.16048,-1.37486,7.291276558,0.12048,0.03514,0.1255,7.04,-1.41,7.179811975,7.19048,1.40514,7.326487634,0.12048,0.03514,0.1255,7.07,1.37,7.20151373
12/05/2019 05:00,7.16,-1.375,7.290831571,0.12,0.035,0.125,7.04,-1.41,7.179811975,7.13,1.405,7.267112563,0.12,0.035,0.125,7.01,1.37,7.142618567
12/05/2019 05:30,7.09864,-1.48248,7.251788524,0.12864,0.03752,0.134,6.97,-1.52,7.133813847,7.13864,1.49752,7.294021333,0.12864,0.03752,0.134,7.01,1.46,7.160425965
12/05/2019 06:00,6.82656,-1.66142,7.025826489,0.16656,0.04858,0.1735,6.66,-1.71,6.87602356,6.85656,1.71858,7.068658448,0.16656,0.04858,0.1735,6.69,1.67,6.895288246
12/05/2019 06:30,7.21512,-1.45684,7.360729543,0.28512,0.08316,0.297,6.93,-1.54,7.099049232,7.23512,1.59316,7.408449244,0.28512,0.08316,0.297,6.95,1.51,7.112144543
12/05/2019 07:00,7.48424,-1.08668,7.562719207,0.35424,0.10332,0.369,7.13,-1.19,7.228623659,7.50424,1.25332,7.608181714,0.35424,0.10332,0.369,7.15,1.15,7.241892018
12/05/2019 07:30,8.12576,-0.92582,8.178332241,0.66576,0.19418,0.6935,7.46,-1.12,7.543606565,8.13576,1.27418,8.234933239,0.66576,0.19418,0.6935,7.47,1.08,7.547668514
12/05/2019 08:00,8.2128,-0.6721,8.240254987,1.1928,0.3479,1.2425,7.02,-1.02,7.093715529,8.2228,1.3379,8.330931295,1.1928,0.3479,1.2425,7.03,0.99,7.099366169
12/05/2019 08:30,8.6784,-0.4263,8.688864037,1.6584,0.4837,1.7275,7.02,-0.91,7.078735763,8.6884,1.3537,8.793224565,1.6584,0.4837,1.7275,7.03,0.87,7.083629013
12/05/2019 09:00,8.98616,0.46138,8.997996613,2.09616,0.61138,2.1835,6.89,-0.15,6.891632608,8.94616,1.82138,9.129688048,2.09616,0.61138,2.1835,6.85,1.21,6.956047728
12/05/2019 09:30,8.97928,0.25104,8.982788565,3.08928,0.90104,3.218,5.89,-0.65,5.925757336,8.98928,1.51104,9.115393398,3.08928,0.90104,3.218,5.9,0.61,5.931450076
12/05/2019 10:00,9.38656,0.20358,9.388767408,2.92656,0.85358,3.0485,6.46,-0.65,6.492618886,9.38656,1.46358,9.499977634,2.92656,0.85358,3.0485,6.46,0.61,6.488736395
12/05/2019 10:30,9.51608,0.40594,9.524734424,3.34608,0.97594,3.4855,6.17,-0.57,6.196273073,9.51608,1.50594,9.634502263,3.34608,0.97594,3.4855,6.17,0.53,6.192721534
12/05/2019 11:00,9.86496,0.53228,9.879309581,3.50496,1.02228,3.651,6.36,-0.49,6.378847858,9.85496,1.47228,9.964328628,3.50496,1.02228,3.651,6.35,0.45,6.365924913
12/05/2019 11:30,9.47104,0.66822,9.494583543,3.97104,1.15822,4.1365,5.5,-0.49,5.521784132,9.46104,1.60822,9.596752026,3.97104,1.15822,4.1365,5.49,0.45,5.508411749
12/05/2019 12:00,9.35128,0.79954,9.385398332,3.94128,1.14954,4.1055,5.41,-0.35,5.421309805,9.35128,1.49954,9.470747481,3.94128,1.14954,4.1055,5.41,0.35,5.421309805
12/05/2019 12:30,9.26952,0.54236,9.285373197,3.05952,0.89236,3.187,6.21,-0.35,6.219855304,9.26952,1.24236,9.352403937,3.05952,0.89236,3.187,6.21,0.35,6.219855304
12/05/2019 13:00,9.30304,0.44422,9.31363971,2.72304,0.79422,2.8365,6.58,-0.35,6.589301936,9.29304,1.14422,9.363216961,2.72304,0.79422,2.8365,6.57,0.35,6.579316074
12/05/2019 13:30,9.20224,0.46732,9.214098382,2.80224,0.81732,2.919,6.4,-0.35,6.409563168,9.20224,1.16732,9.275982805,2.80224,0.81732,2.919,6.4,0.35,6.409563168
12/05/2019 14:00,9.50408,0.59244,9.52252707,3.57408,1.04244,3.723,5.93,-0.45,5.947049689,9.50408,1.46244,9.615938197,3.57408,1.04244,3.723,5.93,0.42,5.944854918
12/05/2019 14:30,9.0196,0.1153,9.020336926,2.5896,0.7553,2.6975,6.43,-0.64,6.461772203,9.0096,1.3553,9.11096758,2.5896,0.7553,2.6975,6.42,0.6,6.447976427
12/05/2019 15:00,8.82256,0.05908,8.822757811,2.84256,0.82908,2.961,5.98,-0.77,6.029369785,8.82256,1.56908,8.961003125,2.84256,0.82908,2.961,5.98,0.74,6.025612002
12/05/2019 15:30,8.35328,0.15304,8.354681801,2.99328,0.87304,3.118,5.36,-0.72,5.40814201,8.34328,1.55304,8.486592626,2.99328,0.87304,3.118,5.35,0.68,5.393041813
12/05/2019 16:00,8.74736,0.33798,8.753886991,3.38736,0.98798,3.5285,5.36,-0.65,5.399268469,8.73736,1.59798,8.882285733,3.38736,0.98798,3.5285,5.35,0.61,5.384663406
12/05/2019 16:30,8.62608,0.10844,8.626761582,3.04608,0.88844,3.173,5.58,-0.78,5.634252391,8.62608,1.62844,8.778443655,3.04608,0.88844,3.173,5.58,0.74,5.628854235
12/05/2019 17:00,8.46384,-0.35388,8.471234774,2.04384,0.59612,2.129,6.42,-0.95,6.489907549,8.47384,1.49612,8.604902056,2.04384,0.59612,2.129,6.43,0.9,6.492680494
12/05/2019 17:30,8.66224,-0.37768,8.670469653,1.96224,0.57232,2.044,6.7,-0.95,6.76701559,8.67224,1.47232,8.796332918,1.96224,0.57232,2.044,6.71,0.9,6.770088626
12/05/2019 18:00,8.81616,-0.52112,8.831548177,1.67616,0.48888,1.746,7.14,-1.01,7.21108175,8.83616,1.45888,8.955783293,1.67616,0.48888,1.746,7.16,0.97,7.225406563
12/05/2019 18:30,8.62664,-0.84598,8.66802168,1.07664,0.31402,1.1215,7.55,-1.16,7.638592802,8.64664,1.43402,8.764747381,1.07664,0.31402,1.1215,7.57,1.12,7.652404851
12/05/2019 19:00,8.6992,-0.1569,8.70061482,1.7592,0.5131,1.8325,6.94,-0.67,6.972266489,8.7092,1.4731,8.832903727,1.7592,0.5131,1.8325,6.95,0.96,7.015988883
12/05/2019 19:30,8.84664,-0.57098,8.865046951,0.95664,0.27902,0.9965,7.89,-0.85,7.935653722,8.86664,1.09902,8.934492143,0.95664,0.27902,0.9965,7.91,0.82,7.952389578
12/05/2019 20:00,8.71512,-0.97684,8.769694008,0.28512,0.08316,0.297,8.43,-1.06,8.496381583,8.74512,1.09316,8.813178916,0.28512,0.08316,0.297,8.46,1.01,8.520076291
12/05/2019 20:30,8.49856,-1.11792,8.571771532,0.17856,0.05208,0.186,8.32,-1.17,8.401862889,8.53856,1.17208,8.618629729,0.17856,0.05208,0.186,8.36,1.12,8.434690273
