Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/05/2019 21:00,8.44816,-1.61262,8.600694777,0.12816,0.03738,0.1335,8.32,-1.65,8.482033954,8.48816,1.66738,8.650376654,0.12816,0.03738,0.1335,8.36,1.63,8.517423319
12/05/2019 21:30,8.75952,-1.43514,8.876306521,0.11952,0.03486,0.1245,8.64,-1.47,8.764159971,8.78952,1.48486,8.914060301,0.11952,0.03486,0.1245,8.67,1.45,8.790415235
12/05/2019 22:00,8.64664,-1.43598,8.765068274,0.11664,0.03402,0.1215,8.53,-1.47,8.655737981,8.67664,1.48402,8.802635801,0.11664,0.03402,0.1215,8.56,1.45,8.681941027
12/05/2019 22:30,8.25712,-1.37584,8.370959706,0.11712,0.03416,0.122,8.14,-1.41,8.261216617,8.27712,1.43416,8.400448226,0.11712,0.03416,0.122,8.16,1.4,8.279227017
12/05/2019 23:00,7.99856,-1.41542,8.122830532,0.11856,0.03458,0.1235,7.88,-1.45,8.012296799,8.03856,1.47458,8.172688239,0.11856,0.03458,0.1235,7.92,1.44,8.049844719
12/05/2019 23:30,7.89904,-0.97528,7.959020291,0.11904,0.03472,0.124,7.78,-1.01,7.845285208,7.88904,2.22472,8.196726859,0.11904,0.03472,0.124,7.77,2.19,8.07273188
13/05/2019 00:00,7.66808,-1.53556,7.820319392,0.11808,0.03444,0.123,7.55,-1.57,7.711510877,7.69808,1.58444,7.859445642,0.11808,0.03444,0.123,7.58,1.55,7.736853366
13/05/2019 00:30,7.49904,-1.53528,7.65458592,0.11904,0.03472,0.124,7.38,-1.57,7.545150761,7.52904,1.58472,7.69400941,0.11904,0.03472,0.124,7.41,1.55,7.570376477
13/05/2019 01:00,7.36808,-1.55556,7.530495986,0.11808,0.03444,0.123,7.25,-1.59,7.422304224,7.40808,1.61444,7.581956594,0.11808,0.03444,0.123,7.29,1.58,7.459255995
13/05/2019 01:30,7.58,-1.505,7.727963833,0.12,0.035,0.125,7.46,-1.54,7.617296108,7.61,1.555,7.767246938,0.12,0.035,0.125,7.49,1.52,7.642676233
13/05/2019 02:00,7.75808,-1.46556,7.895294257,0.11808,0.03444,0.123,7.64,-1.5,7.785858976,7.78808,1.52444,7.935874709,0.11808,0.03444,0.123,7.67,1.49,7.81338595
13/05/2019 02:30,7.56,-1.635,7.734780217,0.12,0.035,0.125,7.44,-1.67,7.62512295,7.6,1.695,7.786721069,0.12,0.035,0.125,7.48,1.66,7.661984077
13/05/2019 03:00,7.55808,-1.59556,7.724660834,0.11808,0.03444,0.123,7.44,-1.63,7.616462433,7.59808,1.65444,7.77611673,0.11808,0.03444,0.123,7.48,1.62,7.653417537
13/05/2019 03:30,7.55952,-1.59514,7.72598306,0.11952,0.03486,0.1245,7.44,-1.63,7.616462433,7.59952,1.65486,7.77761312,0.11952,0.03486,0.1245,7.48,1.62,7.653417537
13/05/2019 04:00,7.44856,-1.65542,7.63029891,0.11856,0.03458,0.1235,7.33,-1.69,7.52230018,7.47856,1.71458,7.672590452,0.11856,0.03458,0.1235,7.36,1.68,7.549304604
13/05/2019 04:30,7.54952,-1.58514,7.714137739,0.11952,0.03486,0.1245,7.43,-1.62,7.604557844,7.57952,1.64486,7.755945323,0.11952,0.03486,0.1245,7.46,1.61,7.631756023
13/05/2019 05:00,7.55,-1.585,7.714578731,0.12,0.035,0.125,7.43,-1.62,7.604557844,7.58,1.645,7.756444095,0.12,0.035,0.125,7.46,1.61,7.631756023
13/05/2019 05:30,7.74768,-1.52276,7.89590675,0.12768,0.03724,0.133,7.62,-1.56,7.778046027,7.77768,1.58724,7.937986961,0.12768,0.03724,0.133,7.65,1.55,7.805446816
13/05/2019 06:00,8.21232,-1.29974,8.314536899,0.17232,0.05026,0.1795,8.04,-1.35,8.152551748,8.24232,1.38026,8.357090202,0.17232,0.05026,0.1795,8.07,1.33,8.178863002
13/05/2019 06:30,9.40376,-0.69182,9.42917372,0.23376,0.06818,0.2435,9.17,-0.76,9.201440105,9.44376,0.82818,9.480004486,0.23376,0.06818,0.2435,9.21,0.76,9.241304021
13/05/2019 07:00,12.1804,0.5322,12.1920212,0.5904,0.1722,0.615,11.59,0.36,11.59558968,12.2104,-0.1978,12.21200201,0.5904,0.1722,0.615,11.62,-0.37,11.62588921
13/05/2019 07:30,11.4928,4.2054,12.2380489,0.7728,0.2254,0.805,10.72,3.98,11.43498142,11.3828,2.5854,11.67272158,0.7728,0.2254,0.805,10.61,2.36,10.86930081
13/05/2019 08:00,12.3864,7.4227,14.44020015,1.1064,0.3227,1.1525,11.28,7.1,13.32848078,11.8364,5.6727,13.12554343,1.1064,0.3227,1.1525,10.73,5.35,11.989804
13/05/2019 08:30,12.55936,7.63148,14.69615632,1.71936,0.50148,1.791,10.84,7.13,12.97468689,12.02936,5.80148,13.35524886,1.71936,0.50148,1.791,10.31,5.3,11.59250189
13/05/2019 09:00,12.50376,7.93318,14.80808425,2.27376,0.66318,2.3685,10.23,7.27,12.55013147,11.98376,5.79318,13.31057618,2.27376,0.66318,2.3685,9.71,5.13,10.98184866
13/05/2019 09:30,12.67312,8.08466,15.03228851,2.55312,0.74466,2.6595,10.12,7.34,12.5015999,12.15312,5.75466,13.4467259,2.55312,0.74466,2.6595,9.6,5.01,10.82867028
13/05/2019 10:00,12.9352,3.1511,13.31348302,2.8152,0.8211,2.9325,10.12,2.33,10.38476288,12.8152,0.9811,12.85270043,2.8152,0.8211,2.9325,10,0.16,10.00127992
13/05/2019 10:30,12.8852,5.3136,13.93781633,2.9952,0.8736,3.12,9.89,4.44,10.84092708,12.5752,3.8936,13.16418535,2.9952,0.8736,3.12,9.58,3.02,10.04473992
13/05/2019 11:00,13.14008,7.96794,15.36716533,3.25008,0.94794,3.3855,9.89,7.02,12.12816969,12.65008,6.02794,14.01287211,3.25008,0.94794,3.3855,9.4,5.08,10.6848678
13/05/2019 11:30,12.96112,2.36366,13.17488217,3.68112,1.07366,3.8345,9.28,1.29,9.369231559,12.96112,-0.23634,12.9632746,3.68112,1.07366,3.8345,9.28,-1.31,9.372006189
13/05/2019 12:00,12.86976,2.38368,13.08864595,3.74976,1.09368,3.906,9.12,1.29,9.210781726,12.86976,-0.21632,12.87157787,3.74976,1.09368,3.906,9.12,-1.31,9.213604072
13/05/2019 12:30,12.48056,2.27808,12.6867658,3.73056,1.08808,3.886,8.75,1.19,8.830549247,12.49056,-0.12192,12.49115501,3.73056,1.08808,3.886,8.76,-1.21,8.843172508
13/05/2019 13:00,12.37656,2.39108,12.60541554,3.94656,1.15108,4.111,8.43,1.24,8.520710064,12.38656,-0.10892,12.38703888,3.94656,1.15108,4.111,8.44,-1.26,8.533533852
13/05/2019 13:30,12.26312,2.40466,12.49665963,3.99312,1.16466,4.1595,8.27,1.24,8.362445814,12.26312,-0.09534,12.26349061,3.99312,1.16466,4.1595,8.27,-1.26,8.365434836
13/05/2019 14:00,12.56272,2.00996,12.72249476,3.70272,1.07996,3.857,8.86,0.93,8.908675547,12.56272,0.12996,12.56339219,3.70272,1.07996,3.857,8.86,-0.95,8.910785599
13/05/2019 14:30,12.62128,2.53954,12.87423676,3.46128,1.00954,3.6055,9.16,1.53,9.286899375,12.62128,-0.57046,12.63416532,3.46128,1.00954,3.6055,9.16,-1.58,9.295267613
13/05/2019 15:00,12.31,2.3175,12.52624869,3.42,0.9975,3.5625,8.89,1.32,8.987463491,12.31,-0.3725,12.31563463,3.42,0.9975,3.5625,8.89,-1.37,8.994943024
13/05/2019 15:30,11.70528,2.19904,11.91005276,3.42528,0.99904,3.568,8.28,1.2,8.366504647,11.70528,-0.24096,11.70775989,3.42528,0.99904,3.568,8.28,-1.24,8.372335397
13/05/2019 16:00,11.65888,1.84884,11.80456235,3.21888,0.93884,3.353,8.44,0.91,8.488916303,11.65888,-0.02116,11.6588992,3.21888,0.93884,3.353,8.44,-0.96,8.494421699
13/05/2019 16:30,11.50864,1.71752,11.6360934,2.76864,0.80752,2.884,8.74,0.91,8.78724644,11.51864,-0.15248,11.5196492,2.76864,0.80752,2.884,8.75,-0.96,8.802505325
13/05/2019 17:00,11.47024,1.52632,11.57134644,2.49024,0.72632,2.594,8.98,0.8,9.01556432,11.48024,-0.12368,11.4809062,2.49024,0.72632,2.594,8.99,-0.85,9.03009413
13/05/2019 17:30,11.24656,1.64358,11.36602248,3.40656,0.99358,3.5485,7.84,0.65,7.866899008,11.25656,0.30358,11.26065291,3.40656,0.99358,3.5485,7.85,-0.69,7.880266493
13/05/2019 18:00,11.03472,1.08346,11.08778296,2.27472,0.66346,2.3695,8.76,0.42,8.770062714,11.05472,0.21346,11.0567807,2.27472,0.66346,2.3695,8.78,-0.45,8.791524327
13/05/2019 18:30,10.97848,0.67164,10.99900556,1.06848,0.31164,1.113,9.91,0.36,9.916536694,10.99848,-0.04836,10.99858632,1.06848,0.31164,1.113,9.93,-0.36,9.936523537
13/05/2019 19:00,11.76984,0.26162,11.77274729,0.75984,0.22162,0.7915,11.01,0.04,11.01007266,11.79984,-0.13838,11.80065138,0.75984,0.22162,0.7915,11.04,-0.36,11.04586801
13/05/2019 19:30,10.83416,0.13538,10.8350058,0.46416,0.13538,0.4835,10.37,0,10.37,10.87416,0.00538,10.87416133,0.46416,0.13538,0.4835,10.41,-0.13,10.41081169
13/05/2019 20:00,10.76192,-0.26944,10.76529238,0.24192,0.07056,0.252,10.52,-0.34,10.52549286,10.80192,0.37056,10.80827416,0.24192,0.07056,0.252,10.56,0.3,10.5642605
13/05/2019 20:30,10.68656,-0.44142,10.69567278,0.16656,0.04858,0.1735,10.52,-0.49,10.53140541,10.72656,0.50858,10.73860992,0.16656,0.04858,0.1735,10.56,0.46,10.57001419
13/05/2019 21:00,10.6448,-0.4536,10.6544601,0.1248,0.0364,0.13,10.52,-0.49,10.53140541,10.6848,0.4964,10.69632479,0.1248,0.0364,0.13,10.56,0.46,10.57001419
13/05/2019 21:30,10.80568,-0.35626,10.8115513,0.11568,0.03374,0.1205,10.69,-0.39,10.69711176,10.84568,0.41374,10.85356879,0.11568,0.03374,0.1205,10.73,0.38,10.73672669
13/05/2019 22:00,10.51136,-0.35752,10.51743836,0.11136,0.03248,0.116,10.4,-0.39,10.40730993,10.55136,0.41248,10.55941938,0.11136,0.03248,0.116,10.44,0.38,10.44691342
13/05/2019 22:30,9.94232,-0.47724,9.953767377,0.11232,0.03276,0.117,9.83,-0.51,9.843221018,9.97232,0.52276,9.986012427,0.11232,0.03276,0.117,9.86,0.49,9.872167948
13/05/2019 23:00,9.41136,-0.79752,9.445090534,0.11136,0.03248,0.116,9.3,-0.83,9.336964175,9.45136,0.84248,9.488834407,0.11136,0.03248,0.116,9.34,0.81,9.375057333
13/05/2019 23:30,9.19376,1.41318,9.301736432,0.11376,0.03318,0.1185,9.08,1.38,9.18426916,9.03376,3.36318,9.639491659,0.11376,0.03318,0.1185,8.92,3.33,9.521307683
14/05/2019 00:00,8.90328,3.19304,9.458535785,0.11328,0.03304,0.118,8.79,3.16,9.340754787,8.58328,5.39304,10.13694116,0.11328,0.03304,0.118,8.47,5.36,10.02349739
14/05/2019 00:30,8.6352,-0.9564,8.688002072,0.1152,0.0336,0.12,8.52,-0.99,8.577324758,8.6552,1.0136,8.714348627,0.1152,0.0336,0.12,8.54,0.98,8.596045602
14/05/2019 01:00,8.37424,-0.95668,8.42870881,0.11424,0.03332,0.119,8.26,-0.99,8.31911654,8.40424,1.01332,8.465108824,0.11424,0.03332,0.119,8.29,0.98,8.347724241
14/05/2019 01:30,8.3728,-1.0071,8.433150672,0.1128,0.0329,0.1175,8.26,-1.04,8.325214712,8.4028,1.0629,8.469758217,0.1128,0.0329,0.1175,8.29,1.03,8.353741677
14/05/2019 02:00,8.5128,-1.0071,8.572165085,0.1128,0.0329,0.1175,8.4,-1.04,8.464136105,8.5428,1.0629,8.608669366,0.1128,0.0329,0.1175,8.43,1.03,8.492690975
14/05/2019 02:30,8.4228,-1.0971,8.493950097,0.1128,0.0329,0.1175,8.31,-1.13,8.38647721,8.4428,1.1529,8.521153106,0.1128,0.0329,0.1175,8.33,1.12,8.404956871
14/05/2019 03:00,8.2728,-1.0971,8.345229071,0.1128,0.0329,0.1175,8.16,-1.13,8.23786987,8.2928,1.1529,8.372556972,0.1128,0.0329,0.1175,8.18,1.12,8.256318792
14/05/2019 03:30,8.2728,-1.1471,8.351949368,0.1128,0.0329,0.1175,8.16,-1.18,8.244877197,8.2928,1.2029,8.37958831,0.1128,0.0329,0.1175,8.18,1.17,8.263249966
14/05/2019 04:00,8.27328,-1.14696,8.352405594,0.11328,0.03304,0.118,8.16,-1.18,8.244877197,8.29328,1.20304,8.380083436,0.11328,0.03304,0.118,8.18,1.17,8.263249966
14/05/2019 04:30,8.27376,-0.40682,8.283755613,0.11376,0.03318,0.1185,8.16,-0.44,8.171854135,8.29376,0.49318,8.308410284,0.11376,0.03318,0.1185,8.18,0.46,8.192923776
14/05/2019 05:00,8.0752,-0.7464,8.109621939,0.1152,0.0336,0.12,7.96,-0.78,7.99812478,8.0952,0.7636,8.131134484,0.1152,0.0336,0.12,7.98,0.73,8.013320161
14/05/2019 05:30,8.02296,-1.03122,8.088961729,0.13296,0.03878,0.1385,7.89,-1.07,7.962223308,8.04296,1.05878,8.112349885,0.13296,0.03878,0.1385,7.91,1.02,7.975493715
14/05/2019 06:00,8.588,-0.941,8.639399574,0.168,0.049,0.175,8.42,-0.99,8.478000944,8.618,0.989,8.674563101,0.168,0.049,0.175,8.45,0.94,8.502123264
14/05/2019 06:30,9.51144,-0.35208,9.51795415,0.54144,0.15792,0.564,8.97,-0.51,8.98448663,9.54144,0.64792,9.563413491,0.54144,0.15792,0.564,9,0.49,9.013329019
14/05/2019 07:00,10.19328,-0.22946,10.19586235,0.41328,0.12054,0.4305,9.78,-0.35,9.786260777,10.22328,0.05054,10.22340492,0.41328,0.12054,0.4305,9.81,-0.07,9.810249742
14/05/2019 07:30,11.21416,1.13288,11.2712378,1.24416,0.36288,1.296,9.97,0.77,9.999689995,11.23416,-0.32712,11.23892159,1.24416,0.36288,1.296,9.99,-0.69,10.01380048
14/05/2019 08:00,11.67216,1.19938,11.73361971,1.47216,0.42938,1.5335,10.2,0.77,10.22902244,11.70216,-0.41062,11.70936196,1.47216,0.42938,1.5335,10.23,-0.84,10.26442887
14/05/2019 08:30,12.16064,3.50852,12.6566535,1.64064,0.47852,1.709,10.52,3.03,10.94766185,11.97064,2.26852,12.18369423,1.64064,0.47852,1.709,10.33,1.79,10.4839401
14/05/2019 09:00,12.83696,1.34078,12.90679019,1.95696,0.57078,2.0385,10.88,0.77,10.90721321,12.84696,-0.25922,12.84957494,1.95696,0.57078,2.0385,10.89,-0.83,10.92158413
14/05/2019 09:30,12.32688,1.47784,12.41515129,2.42688,0.70784,2.528,9.9,0.77,9.929899295,12.32688,-0.12216,12.32748529,2.42688,0.70784,2.528,9.9,-0.83,9.934732004
14/05/2019 10:00,12.18376,1.65568,12.29574252,2.93376,0.85568,3.056,9.25,0.8,9.284530144,12.18376,0.00568,12.18376132,2.93376,0.85568,3.056,9.25,-0.85,9.288971956
14/05/2019 10:30,12.00968,1.79824,12.14356129,3.55968,1.03824,3.708,8.45,0.76,8.484108674,12.00968,0.22824,12.01184862,3.55968,1.03824,3.708,8.45,-0.81,8.48873371
14/05/2019 11:00,12.55736,1.94798,12.70755351,3.38736,0.98798,3.5285,9.17,0.96,9.220113882,12.54736,-0.03202,12.54740086,3.38736,0.98798,3.5285,9.16,-1.02,9.216615431
14/05/2019 11:30,12.37368,1.97274,12.52995051,3.64368,1.06274,3.7955,8.73,0.91,8.777300268,12.36368,0.10274,12.36410687,3.64368,1.06274,3.7955,8.72,-0.96,8.77268488
14/05/2019 12:00,12.516,1.953,12.66745693,3.576,1.043,3.725,8.94,0.91,8.986194968,12.506,0.083,12.50627542,3.576,1.043,3.725,8.93,-0.96,8.981453112
14/05/2019 12:30,12.25208,1.95144,12.40651371,3.74208,1.09144,3.898,8.51,0.86,8.553344375,12.25208,0.18144,12.25342339,3.74208,1.09144,3.898,8.51,-0.91,8.558516227
14/05/2019 13:00,12.20464,2.02302,12.37117001,3.88464,1.13302,4.0465,8.32,0.89,8.367466761,12.19464,0.19302,12.19616749,3.88464,1.13302,4.0465,8.31,-0.94,8.362995875
14/05/2019 13:30,11.90128,1.91954,12.05508604,3.94128,1.14954,4.1055,7.96,0.77,7.997155744,11.90128,0.32954,11.90584152,3.94128,1.14954,4.1055,7.96,-0.82,8.002124718
14/05/2019 14:00,11.93344,1.98892,12.09804914,3.97344,1.15892,4.139,7.96,0.83,8.003155628,11.93344,0.28892,11.936937,3.97344,1.15892,4.139,7.96,-0.87,8.007402825
14/05/2019 14:30,11.7176,1.9668,11.88151724,3.8976,1.1368,4.06,7.82,0.83,7.863923957,11.7076,0.2668,11.71063961,3.8976,1.1368,4.06,7.81,-0.87,7.858307706
14/05/2019 15:00,11.94296,1.95128,12.10131345,3.67296,1.07128,3.826,8.27,0.88,8.316688043,11.94296,0.14128,11.94379561,3.67296,1.07128,3.826,8.27,-0.93,8.322127132
14/05/2019 15:30,11.6052,1.7636,11.73843908,3.4752,1.0136,3.62,8.13,0.75,8.164520807,11.6052,0.2136,11.60716555,3.4752,1.0136,3.62,8.13,-0.8,8.169265573
14/05/2019 16:00,11.56368,1.72024,11.69093327,3.22368,0.94024,3.358,8.34,0.78,8.376395406,11.56368,0.11024,11.56420546,3.22368,0.94024,3.358,8.34,-0.83,8.381199198
14/05/2019 16:30,11.57032,1.44176,11.65980175,2.92032,0.85176,3.042,8.65,0.59,8.670098039,11.57032,0.20176,11.57207898,2.92032,0.85176,3.042,8.65,-0.65,8.674387586
14/05/2019 17:00,11.48552,1.12536,11.54052013,2.55552,0.74536,2.662,8.93,0.38,8.93808145,11.49552,0.33536,11.50041071,2.55552,0.74536,2.662,8.94,-0.41,8.949396628
14/05/2019 17:30,11.19096,1.19778,11.25487728,2.46096,0.71778,2.5635,8.73,0.48,8.743185918,11.20096,0.23778,11.20348358,2.46096,0.71778,2.5635,8.74,-0.48,8.753170854
14/05/2019 18:00,10.9824,0.9707,11.02521511,1.9224,0.5607,2.0025,9.06,0.41,9.069272297,11.0024,0.1607,11.00357352,1.9224,0.5607,2.0025,9.08,-0.4,9.088806302
14/05/2019 18:30,10.70128,0.36204,10.70740242,1.24128,0.36204,1.293,9.46,0,9.46,10.72128,0.36204,10.72739101,1.24128,0.36204,1.293,9.48,0,9.48
14/05/2019 19:00,10.72856,-0.07292,10.72880781,0.77856,0.22708,0.811,9.95,-0.3,9.954521586,10.75856,-0.12292,10.75926218,0.77856,0.22708,0.811,9.98,-0.35,9.986135389
14/05/2019 19:30,10.5944,-0.4933,10.60587838,0.4344,0.1267,0.4525,10.16,-0.62,10.17889974,10.6244,0.9367,10.66561214,0.4344,0.1267,0.4525,10.19,0.81,10.22214263
14/05/2019 20:00,10.53152,-0.81664,10.56313469,0.25152,0.07336,0.262,10.28,-0.89,10.31845434,10.57152,0.94336,10.61352737,0.25152,0.07336,0.262,10.32,0.87,10.35660659
14/05/2019 20:30,10.4624,-0.8068,10.49346177,0.1824,0.0532,0.19,10.28,-0.86,10.31591004,10.5024,0.9232,10.54289827,0.1824,0.0532,0.19,10.32,0.87,10.35660659
14/05/2019 21:00,10.50296,-0.82122,10.53501642,0.13296,0.03878,0.1385,10.37,-0.86,10.40559945,10.54296,0.90878,10.58205494,0.13296,0.03878,0.1385,10.41,0.87,10.44629121
14/05/2019 21:30,10.66,-0.775,10.68813478,0.12,0.035,0.125,10.54,-0.81,10.57107847,10.71,0.815,10.74096481,0.12,0.035,0.125,10.59,0.78,10.61868636
14/05/2019 22:00,10.39568,-0.52626,10.40899189,0.11568,0.03374,0.1205,10.28,-0.56,10.29524162,10.43568,0.57374,10.45143984,0.11568,0.03374,0.1205,10.32,0.54,10.33411825
14/05/2019 22:30,9.70664,-0.40598,9.715126342,0.11664,0.03402,0.1215,9.59,-0.44,9.600088541,9.73664,0.44402,9.746759064,0.11664,0.03402,0.1215,9.62,0.41,9.628733042
14/05/2019 23:00,9.31568,-0.40626,9.324534361,0.11568,0.03374,0.1205,9.2,-0.44,9.210515729,9.34568,0.44374,9.356208626,0.11568,0.03374,0.1205,9.23,0.41,9.239101688
14/05/2019 23:30,9.104,-0.6155,9.124782532,0.084,0.0245,0.0875,9.02,-0.64,9.042676595,9.124,0.6145,9.144669827,0.084,0.0245,0.0875,9.04,0.59,9.059232859
15/05/2019 00:00,8.84672,-0.60804,8.867590845,0.00672,0.00196,0.007,8.84,-0.61,8.861021386,8.86672,0.59196,8.886458248,0.00672,0.00196,0.007,8.86,0.59,8.87962274
15/05/2019 00:30,8.72672,-0.60804,8.747877148,0.00672,0.00196,0.007,8.72,-0.61,8.74130997,8.74672,0.54196,8.763494246,0.00672,0.00196,0.007,8.74,0.54,8.756666032
15/05/2019 01:00,8.38672,-0.72804,8.418260782,0.00672,0.00196,0.007,8.38,-0.73,8.411735849,8.40672,0.68196,8.43433522,0.00672,0.00196,0.007,8.4,0.68,8.427478864
15/05/2019 01:30,8.20672,-0.97804,8.26479373,0.00672,0.00196,0.007,8.2,-0.98,8.258353347,8.22672,0.93196,8.279340034,0.00672,0.00196,0.007,8.22,0.93,8.272442203
15/05/2019 02:00,8.34104,-0.97678,8.39803831,0.01104,0.00322,0.0115,8.33,-0.98,8.387448957,8.36104,0.93322,8.412959613,0.01104,0.00322,0.0115,8.35,0.93,8.401630794
15/05/2019 02:30,8.25768,-0.97776,8.315364911,0.00768,0.00224,0.008,8.25,-0.98,8.308002167,8.27768,0.93224,8.33000946,0.00768,0.00224,0.008,8.27,0.93,8.322127132
15/05/2019 03:00,8.14672,-1.01804,8.21008235,0.00672,0.00196,0.007,8.14,-1.02,8.203657721,8.16672,0.98196,8.225543204,0.00672,0.00196,0.007,8.16,0.98,8.218637357
15/05/2019 03:30,8.14672,-1.11804,8.223080943,0.00672,0.00196,0.007,8.14,-1.12,8.216690331,8.16672,1.08196,8.238079449,0.00672,0.00196,0.007,8.16,1.08,8.231160307
15/05/2019 04:00,8.14864,-1.05748,8.216970111,0.00864,0.00252,0.009,8.14,-1.06,8.208727063,8.16864,1.01252,8.231152787,0.00864,0.00252,0.009,8.16,1.01,8.222268543
15/05/2019 04:30,8.15152,-1.05664,8.219718146,0.01152,0.00336,0.012,8.14,-1.06,8.208727063,8.17152,1.01336,8.234114257,0.01152,0.00336,0.012,8.16,1.01,8.222268543
15/05/2019 05:00,8.02864,-1.11748,8.106036134,0.00864,0.00252,0.009,8.02,-1.12,8.097826869,8.04864,1.08252,8.12111171,0.00864,0.00252,0.009,8.04,1.08,8.112213015
15/05/2019 05:30,7.92208,-1.21356,8.014491837,0.02208,0.00644,0.023,7.9,-1.22,7.993647478,7.95208,1.18644,8.040100509,0.02208,0.00644,0.023,7.93,1.18,8.017312517
15/05/2019 06:00,8.5224,-1.0518,8.587059159,0.0624,0.0182,0.065,8.46,-1.07,8.527397024,8.5324,1.4982,8.662935588,0.0624,0.0182,0.065,8.47,1.48,8.598331233
15/05/2019 06:30,9.76136,2.24248,10.01563106,0.11136,0.03248,0.116,9.65,2.21,9.899828281,9.54136,3.40248,10.12987763,0.11136,0.03248,0.116,9.43,3.37,10.01408009
15/05/2019 07:00,10.94608,4.03844,11.66729039,0.40608,0.11844,0.423,10.54,3.92,11.2453546,10.89608,3.30844,11.38728829,0.40608,0.11844,0.423,10.49,3.19,10.96431484
15/05/2019 07:30,11.29928,0.89854,11.33495049,1.22928,0.35854,1.2805,10.07,0.54,10.08446826,11.31928,-0.21146,11.32125501,1.22928,0.35854,1.2805,10.09,-0.57,10.10608727
15/05/2019 08:00,11.76928,1.16354,11.82665536,1.34928,0.39354,1.4055,10.42,0.77,10.44841136,11.79928,-0.42646,11.80698423,1.34928,0.39354,1.4055,10.45,-0.82,10.48212288
15/05/2019 08:30,12.20976,1.35118,12.28429594,1.64976,0.48118,1.7185,10.56,0.87,10.59577746,12.22976,-0.43882,12.23763019,1.64976,0.48118,1.7185,10.58,-0.92,10.61992467
15/05/2019 09:00,12.87168,1.82424,13.0003076,2.31168,0.67424,2.408,10.56,1.15,10.62243381,12.89168,-0.51576,12.90199293,2.31168,0.67424,2.408,10.58,-1.19,10.64671311
15/05/2019 09:30,13.00224,1.95732,13.14873935,2.56224,0.74732,2.669,10.44,1.21,10.50988582,13.01224,-0.51268,13.02233584,2.56224,0.74732,2.669,10.45,-1.26,10.52568763
15/05/2019 10:00,12.9296,2.1028,13.099478,2.8896,0.8428,3.01,10.04,1.26,10.11875486,12.9296,-0.4672,12.93803818,2.8896,0.8428,3.01,10.04,-1.31,10.12510247
15/05/2019 10:30,12.88488,2.23184,13.07674433,3.19488,0.93184,3.328,9.69,1.3,9.77681441,12.88488,-0.41816,12.8916636,3.19488,0.93184,3.328,9.69,-1.35,9.783588299
15/05/2019 11:00,13.03296,2.50878,13.27222752,3.49296,1.01878,3.6385,9.54,1.49,9.655656373,13.03296,-0.52122,13.04337827,3.49296,1.01878,3.6385,9.54,-1.54,9.663498331
15/05/2019 11:30,13.634,2.597,13.87913416,3.624,1.057,3.775,10.01,1.54,10.12776876,13.634,-0.533,13.64441442,3.624,1.057,3.775,10.01,-1.59,10.13549209
15/05/2019 12:00,13.13736,2.66548,13.40503679,3.68736,1.07548,3.841,9.45,1.59,9.582828392,13.12736,-0.56452,13.13949251,3.68736,1.07548,3.841,9.44,-1.64,9.581398645
15/05/2019 12:30,12.81456,2.54258,13.06436608,3.81456,1.11258,3.9735,9,1.43,9.112897454,12.81456,-0.36742,12.81982626,3.81456,1.11258,3.9735,9,-1.48,9.120877151
15/05/2019 13:00,12.89288,2.53334,13.13941271,3.78288,1.10334,3.9405,9.11,1.43,9.221550846,12.89288,-0.37666,12.89838081,3.78288,1.10334,3.9405,9.11,-1.48,9.229436603
15/05/2019 13:30,12.81416,2.51038,13.05774499,3.70416,1.08038,3.8585,9.11,1.43,9.221550846,12.81416,-0.39962,12.82038972,3.70416,1.08038,3.8585,9.11,-1.48,9.229436603
15/05/2019 14:00,12.67424,2.59832,12.93783701,3.83424,1.11832,3.994,8.84,1.48,8.9630352,12.65424,-0.41168,12.66093482,3.83424,1.11832,3.994,8.82,-1.53,8.951720505
15/05/2019 14:30,12.35888,2.64884,12.63955174,4.17888,1.21884,4.353,8.18,1.43,8.304053227,12.34888,-0.25116,12.35143387,4.17888,1.21884,4.353,8.17,-1.47,8.301192685
15/05/2019 15:00,12.3976,2.4118,12.63001445,4.0176,1.1718,4.185,8.38,1.24,8.471245481,12.3876,-0.1082,12.38807253,4.0176,1.1718,4.185,8.37,-1.28,8.467307719
15/05/2019 15:30,11.80368,2.01774,11.97489609,3.52368,1.02774,3.6705,8.28,0.99,8.338974757,11.80368,-0.01226,11.80368637,3.52368,1.02774,3.6705,8.28,-1.04,8.345058418
15/05/2019 16:00,11.83896,2.08178,12.02059823,3.22896,0.94178,3.3635,8.61,1.14,8.685142486,11.82896,-0.23822,11.83135848,3.22896,0.94178,3.3635,8.6,-1.18,8.680576018
15/05/2019 16:30,12.74976,1.77868,12.87323124,2.90976,0.84868,3.031,9.84,0.93,9.883850464,12.74976,-0.14132,12.75054318,2.90976,0.84868,3.031,9.84,-0.99,9.889676436
15/05/2019 17:00,11.7696,1.3803,11.85026212,2.4696,0.7203,2.5725,9.3,0.66,9.323389941,11.7796,0.0103,11.7796045,2.4696,0.7203,2.5725,9.31,-0.71,9.33703379
15/05/2019 17:30,11.46584,4.70212,12.392555,3.67584,1.07212,3.829,7.79,3.63,8.594242259,11.45584,2.80212,11.79356378,3.67584,1.07212,3.829,7.78,1.73,7.970025094
15/05/2019 18:00,11.13864,-0.02498,11.13866801,1.14864,0.33502,1.1965,9.99,-0.36,9.996484382,11.15864,0.68502,11.17964664,1.14864,0.33502,1.1965,10.01,0.35,10.01611701
15/05/2019 18:30,10.90824,1.54782,11.01750637,0.91824,0.26782,0.9565,9.99,1.28,10.07166818,10.92824,0.21782,10.93041056,0.91824,0.26782,0.9565,10.01,-0.05,10.01012487
15/05/2019 19:00,11.09264,0.53452,11.10551097,0.63264,0.18452,0.659,10.46,0.35,10.465854,11.12264,-0.15548,11.12372665,0.63264,0.18452,0.659,10.49,-0.34,10.49550856
15/05/2019 19:30,11.03296,0.53378,11.04586472,0.49296,0.14378,0.5135,10.54,0.39,10.5472129,11.06296,-0.27622,11.06640779,0.49296,0.14378,0.5135,10.57,-0.42,10.57834108
15/05/2019 20:00,10.78392,-0.37094,10.79029782,0.37392,0.10906,0.3895,10.41,-0.48,10.42106041,10.82392,0.53906,10.837335,0.37392,0.10906,0.3895,10.45,0.43,10.45884315
15/05/2019 20:30,10.54696,-0.41672,10.55518928,0.21696,0.06328,0.226,10.33,-0.48,10.34114597,10.57696,0.49328,10.58845636,0.21696,0.06328,0.226,10.36,0.43,10.36891991
15/05/2019 21:00,10.51968,-0.43926,10.52884688,0.13968,0.04074,0.1455,10.38,-0.48,10.39109234,10.55968,0.47074,10.57016735,0.13968,0.04074,0.1455,10.42,0.43,10.42886859
15/05/2019 21:30,10.4976,-0.4457,10.50705735,0.1176,0.0343,0.1225,10.38,-0.48,10.39109234,10.5376,0.4643,10.54782386,0.1176,0.0343,0.1225,10.42,0.43,10.42886859
15/05/2019 22:00,10.20856,-0.34542,10.2144022,0.11856,0.03458,0.1235,10.09,-0.38,10.09715306,10.23856,0.40458,10.24655044,0.11856,0.03458,0.1235,10.12,0.37,10.12676158
15/05/2019 22:30,9.73712,-0.34584,9.743259783,0.11712,0.03416,0.122,9.62,-0.38,9.627502272,9.75712,0.40416,9.765486982,0.11712,0.03416,0.122,9.64,0.37,9.647098009
15/05/2019 23:00,9.31808,-0.56556,9.335227528,0.11808,0.03444,0.123,9.2,-0.6,9.219544457,9.34808,0.60444,9.367600942,0.11808,0.03444,0.123,9.23,0.57,9.247583468
15/05/2019 23:30,9.04664,-0.62598,9.068271404,0.11664,0.03402,0.1215,8.93,-0.66,8.954356482,9.07664,0.65402,9.100172298,0.11664,0.03402,0.1215,8.96,0.62,8.981425277
16/05/2019 00:00,8.7276,-0.6257,8.750000129,0.1176,0.0343,0.1225,8.61,-0.66,8.635259116,8.7576,0.6543,8.782008099,0.1176,0.0343,0.1225,8.64,0.62,8.662216806
16/05/2019 00:30,8.48712,-0.62584,8.51016343,0.11712,0.03416,0.122,8.37,-0.66,8.395981181,8.50712,0.65416,8.53223394,0.11712,0.03416,0.122,8.39,0.62,8.412877035
16/05/2019 01:00,8.27856,-0.86542,8.323671513,0.11856,0.03458,0.1235,8.16,-0.9,8.209482322,8.29856,0.88458,8.34557247,0.11856,0.03458,0.1235,8.18,0.85,8.224044017
16/05/2019 01:30,8.18712,-0.96584,8.243893546,0.11712,0.03416,0.122,8.07,-1,8.131721835,8.21712,0.98416,8.275846301,0.11712,0.03416,0.122,8.1,0.95,8.155519603
16/05/2019 02:00,8.1876,-0.9057,8.237541275,0.1176,0.0343,0.1225,8.07,-0.94,8.124561527,8.2176,0.9343,8.270542077,0.1176,0.0343,0.1225,8.1,0.9,8.149846624
16/05/2019 02:30,8.12712,-1.00584,8.189126547,0.11712,0.03416,0.122,8.01,-1.04,8.077233437,8.14712,1.02416,8.211240345,0.11712,0.03416,0.122,8.03,0.99,8.090797241
16/05/2019 03:00,8.0676,-1.0457,8.135088091,0.1176,0.0343,0.1225,7.95,-1.08,8.023023121,8.0876,1.0743,8.15863924,0.1176,0.0343,0.1225,7.97,1.04,8.03756804
16/05/2019 03:30,7.95,-1.045,8.018386683,0.12,0.035,0.125,7.83,-1.08,7.904131831,7.97,1.045,8.038216531,0.12,0.035,0.125,7.85,1.01,7.914707828
16/05/2019 04:00,7.95,-1.045,8.018386683,0.12,0.035,0.125,7.83,-1.08,7.904131831,7.97,1.075,8.042171659,0.12,0.035,0.125,7.85,1.04,7.918592047
16/05/2019 04:30,8.03096,-0.99472,8.092328861,0.12096,0.03528,0.126,7.91,-1.03,7.976778798,8.05096,1.01528,8.114724296,0.12096,0.03528,0.126,7.93,0.98,7.9903254
16/05/2019 05:00,7.89576,-1.08332,7.969730748,0.12576,0.03668,0.131,7.77,-1.12,7.850305727,7.92576,1.10668,8.002650323,0.12576,0.03668,0.131,7.8,1.07,7.873048965
16/05/2019 05:30,7.78112,-1.15884,7.866939596,0.14112,0.04116,0.147,7.64,-1.2,7.733666659,7.80112,1.19116,7.891535681,0.14112,0.04116,0.147,7.66,1.15,7.745844047
16/05/2019 06:00,8.33528,-0.93596,8.387664383,0.18528,0.05404,0.193,8.15,-0.99,8.209908647,8.35528,1.04404,8.42025673,0.18528,0.05404,0.193,8.17,0.99,8.229763059
16/05/2019 06:30,10.77592,-0.38244,10.78270431,0.26592,0.07756,0.277,10.51,-0.46,10.52006179,10.80592,0.50756,10.81783362,0.26592,0.07756,0.277,10.54,0.43,10.5487677
16/05/2019 07:00,11.45824,0.27782,11.46160756,0.43824,0.12782,0.4565,11.02,0.15,11.02102082,11.47824,-0.24218,11.4807946,0.43824,0.12782,0.4565,11.04,-0.37,11.04619844
16/05/2019 07:30,10.74408,0.74994,10.77022122,1.23408,0.35994,1.2855,9.51,0.39,9.517993486,10.76408,-0.05006,10.76419641,1.23408,0.35994,1.2855,9.53,-0.41,9.53881544
16/05/2019 08:00,11.23184,0.88262,11.26646563,1.31184,0.38262,1.3665,9.92,0.5,9.932592814,11.25184,-0.16738,11.25308489,1.31184,0.38262,1.3665,9.94,-0.55,9.955204669
16/05/2019 08:30,11.58136,1.01998,11.62618848,1.61136,0.46998,1.6785,9.97,0.55,9.985158987,11.60136,-0.13002,11.60208856,1.61136,0.46998,1.6785,9.99,-0.6,10.0080018
16/05/2019 09:00,11.63744,1.24092,11.7034137,2.19744,0.64092,2.289,9.44,0.6,9.459048578,11.64744,-0.00908,11.64744354,2.19744,0.64092,2.289,9.45,-0.65,9.472328119
16/05/2019 09:30,12.25336,1.40598,12.333759,2.52336,0.73598,2.6285,9.73,0.67,9.753040552,12.25336,0.01598,12.25337042,2.52336,0.73598,2.6285,9.73,-0.72,9.756602892
16/05/2019 10:00,12.06416,1.62538,12.17315968,2.86416,0.83538,2.9835,9.2,0.79,9.233856183,12.06416,-0.00462,12.06416088,2.86416,0.83538,2.9835,9.2,-0.84,9.238268236
16/05/2019 10:30,12.20792,1.76106,12.33428729,3.15792,0.92106,3.2895,9.05,0.84,9.088899823,12.20792,0.03106,12.20795951,3.15792,0.92106,3.2895,9.05,-0.89,9.09365713
16/05/2019 11:00,12.23224,1.98482,12.3922236,3.34224,0.97482,3.4815,8.89,1.01,8.947189503,12.23224,-0.08518,12.23253657,3.34224,0.97482,3.4815,8.89,-1.06,8.952971574
16/05/2019 11:30,11.79824,2.15032,11.99259535,3.73824,1.09032,3.894,8.06,1.06,8.129403422,11.79824,-0.01968,11.79825641,3.73824,1.09032,3.894,8.06,-1.11,8.136073992
16/05/2019 12:00,11.83184,2.14012,12.02383264,3.77184,1.10012,3.929,8.06,1.04,8.126819796,11.83184,0.02012,11.83185711,3.77184,1.10012,3.929,8.06,-1.08,8.132035416
16/05/2019 12:30,11.6812,1.8441,11.82586734,3.0312,0.8841,3.1575,8.65,0.96,8.70310864,11.6812,-0.1259,11.68187846,3.0312,0.8841,3.1575,8.65,-1.01,8.708765699
16/05/2019 13:00,11.71408,1.70244,11.83714375,2.85408,0.83244,2.973,8.86,0.87,8.902611976,11.71408,-0.08756,11.71440724,2.85408,0.83244,2.973,8.86,-0.92,8.907637173
16/05/2019 13:30,12.30096,1.52028,12.39454994,2.40096,0.70028,2.501,9.9,0.82,9.93390155,12.30096,-0.16972,12.30213078,2.40096,0.70028,2.501,9.9,-0.87,9.938153752
16/05/2019 14:00,12.08792,1.76606,12.21625056,2.79792,0.81606,2.9145,9.29,0.95,9.338447408,12.09792,-0.18394,12.09931826,2.79792,0.81606,2.9145,9.3,-1,9.353608929
16/05/2019 14:30,11.9688,1.9034,12.11920398,3.0288,0.8834,3.155,8.94,1.02,8.997999778,11.9888,-0.1866,11.99025208,3.0288,0.8834,3.155,8.96,-1.07,9.023663336
16/05/2019 15:00,12.12144,1.52542,12.21704604,2.28144,0.66542,2.3765,9.84,0.86,9.877509808,12.14144,-0.23458,12.1437059,2.28144,0.66542,2.3765,9.86,-0.9,9.90098985
16/05/2019 15:30,11.59536,1.10948,11.64831831,1.57536,0.45948,1.641,10.02,0.65,10.0410607,11.61536,-0.24052,11.61784996,1.57536,0.45948,1.641,10.04,-0.7,10.06437281
16/05/2019 16:00,11.54784,1.06062,11.59644443,1.40784,0.41062,1.4665,10.14,0.65,10.16081198,11.56784,-0.28938,11.57145899,1.40784,0.41062,1.4665,10.16,-0.7,10.18408562
16/05/2019 16:30,11.3704,1.1722,11.43066267,1.7904,0.5222,1.865,9.58,0.65,9.602025828,11.3804,-0.1778,11.38178883,1.7904,0.5222,1.865,9.59,-0.7,9.615513507
16/05/2019 17:00,11.36848,1.73164,11.49960498,3.70848,1.08164,3.863,7.66,0.65,7.687528862,11.37848,0.38164,11.3848784,3.70848,1.08164,3.863,7.67,-0.7,7.701876395
16/05/2019 17:30,11.32584,1.16962,11.38607319,2.53584,0.73962,2.6415,8.79,0.43,8.800511349,11.34584,0.28962,11.3495359,2.53584,0.73962,2.6415,8.81,-0.45,8.821485136
16/05/2019 18:00,11.02256,0.78658,11.0505899,1.46256,0.42658,1.5235,9.56,0.36,9.566775841,11.03256,0.04658,11.03265833,1.46256,0.42658,1.5235,9.57,-0.38,9.577541438
16/05/2019 18:30,10.48472,-0.02154,10.48474213,1.19472,0.34846,1.2445,9.29,-0.37,9.297365218,10.51472,0.70846,10.53856026,1.19472,0.34846,1.2445,9.32,0.36,9.326950198
16/05/2019 19:00,10.63248,-0.24886,10.63539197,0.79248,0.23114,0.8255,9.84,-0.48,9.851700361,10.66248,0.67114,10.68358127,0.79248,0.23114,0.8255,9.87,0.44,9.87980263
16/05/2019 19:30,10.5404,-0.3428,10.54597288,0.4704,0.1372,0.49,10.07,-0.48,10.08143343,10.5704,0.5772,10.58614736,0.4704,0.1372,0.49,10.1,0.44,10.10957962
16/05/2019 20:00,10.62688,-0.42466,10.63536152,0.32688,0.09534,0.3405,10.3,-0.52,10.31311786,10.66688,0.56534,10.68185088,0.32688,0.09534,0.3405,10.34,0.47,10.35067631
16/05/2019 20:30,10.4704,-0.5503,10.48485127,0.1704,0.0497,0.1775,10.3,-0.6,10.31746093,10.5104,0.5897,10.52692995,0.1704,0.0497,0.1775,10.34,0.54,10.35409098
16/05/2019 21:00,10.58528,-0.59346,10.60190301,0.12528,0.03654,0.1305,10.46,-0.63,10.4789551,10.61528,0.61654,10.63316938,0.12528,0.03654,0.1305,10.49,0.58,10.50602208
16/05/2019 21:30,10.70472,-0.45654,10.71445094,0.11472,0.03346,0.1195,10.59,-0.49,10.60133011,10.75472,0.47346,10.76513663,0.11472,0.03346,0.1195,10.64,0.44,10.64909386
16/05/2019 22:00,10.23424,-0.41668,10.24271891,0.11424,0.03332,0.119,10.12,-0.45,10.13,10.26424,0.47332,10.27514742,0.11424,0.03332,0.119,10.15,0.44,10.15953247
16/05/2019 22:30,9.60376,-0.50682,9.617123928,0.11376,0.03318,0.1185,9.49,-0.54,9.505351124,9.63376,0.53318,9.64850313,0.11376,0.03318,0.1185,9.52,0.5,9.53312121
16/05/2019 23:00,9.51472,5.01346,10.75475141,0.11472,0.03346,0.1195,9.4,4.98,10.63768772,9.10472,5.61346,10.69611422,0.11472,0.03346,0.1195,8.99,5.58,10.58094986
16/05/2019 23:30,8.99472,-0.45654,9.006298721,0.11472,0.03346,0.1195,8.88,-0.49,8.893508869,9.02472,0.47346,9.03713093,0.11472,0.03346,0.1195,8.91,0.44,8.920857582
17/05/2019 00:00,8.59424,-0.65668,8.619291723,0.11424,0.03332,0.119,8.48,-0.69,8.508025623,8.62424,0.68332,8.651268219,0.11424,0.03332,0.119,8.51,0.65,8.534787636
17/05/2019 00:30,8.50328,-0.76696,8.537798217,0.11328,0.03304,0.118,8.39,-0.8,8.428054342,8.53328,0.79304,8.570051342,0.11328,0.03304,0.118,8.42,0.76,8.454229711
17/05/2019 01:00,8.50424,-0.79668,8.541475107,0.11424,0.03332,0.119,8.39,-0.83,8.430954869,8.53424,0.82332,8.573861919,0.11424,0.03332,0.119,8.42,0.79,8.456979366
17/05/2019 01:30,8.43472,-0.95654,8.488784969,0.11472,0.03346,0.1195,8.32,-0.99,8.378693216,8.45472,0.99346,8.512887468,0.11472,0.03346,0.1195,8.34,0.96,8.395069982
17/05/2019 02:00,8.49376,-0.95682,8.547482872,0.11376,0.03318,0.1185,8.38,-0.99,8.43827589,8.51376,0.99318,8.571494377,0.11376,0.03318,0.1185,8.4,0.96,8.454679178
17/05/2019 02:30,8.3376,-0.9557,8.39219496,0.1176,0.0343,0.1225,8.22,-0.99,8.279402152,8.3476,1.4443,8.471624888,0.1176,0.0343,0.1225,8.23,1.41,8.349910179
17/05/2019 03:00,8.34,-1.425,8.460864318,0.12,0.035,0.125,8.22,-1.46,8.348652586,8.35,1.445,8.474109098,0.12,0.035,0.125,8.23,1.41,8.349910179
17/05/2019 03:30,8.33712,-1.42584,8.458167035,0.11712,0.03416,0.122,8.22,-1.46,8.348652586,8.34712,1.44416,8.471128048,0.11712,0.03416,0.122,8.23,1.41,8.349910179
17/05/2019 04:00,8.33856,-1.42542,8.459515651,0.11856,0.03458,0.1235,8.22,-1.46,8.348652586,8.34856,1.44458,8.472618571,0.11856,0.03458,0.1235,8.23,1.41,8.349910179
17/05/2019 04:30,8.33712,-1.36584,8.448259513,0.11712,0.03416,0.122,8.22,-1.4,8.338369145,8.39712,1.39416,8.51206828,0.11712,0.03416,0.122,8.28,1.36,8.390947503
17/05/2019 05:00,8.4076,-1.3057,8.508383527,0.1176,0.0343,0.1225,8.29,-1.34,8.397600848,8.3976,1.3343,8.502943152,0.1176,0.0343,0.1225,8.28,1.3,8.381431859
17/05/2019 05:30,8.41096,-1.40472,8.527454861,0.12096,0.03528,0.126,8.29,-1.44,8.414136914,8.40096,1.43528,8.522684882,0.12096,0.03528,0.126,8.28,1.4,8.397523444
17/05/2019 06:00,8.77728,-1.33996,8.878971618,0.13728,0.04004,0.143,8.64,-1.38,8.749514272,8.79728,1.38004,8.904866411,0.13728,0.04004,0.143,8.66,1.34,8.763058827
17/05/2019 06:30,10.97048,-0.77736,10.99798709,0.18048,0.05264,0.188,10.79,-0.83,10.82187599,10.99048,1.23264,11.05938751,0.18048,0.05264,0.188,10.81,1.18,10.87421262
17/05/2019 07:00,10.6956,-0.2692,10.69898724,0.3456,0.1008,0.36,10.35,-0.37,10.35661141,10.7256,0.4608,10.73549403,0.3456,0.1008,0.36,10.38,0.36,10.3862409
17/05/2019 07:30,11.3348,0.6514,11.35350223,0.7248,0.2114,0.755,10.61,0.44,10.61911955,11.3648,-0.2486,11.36751868,0.7248,0.2114,0.755,10.64,-0.46,10.64993897
17/05/2019 08:00,11.84472,0.91846,11.88027612,0.95472,0.27846,0.9945,10.89,0.64,10.90879003,11.87472,-0.41154,11.88184919,0.95472,0.27846,0.9945,10.92,-0.69,10.94177773
17/05/2019 08:30,12.53144,1.28292,12.596939,0.90144,0.26292,0.939,11.63,1.02,11.67464346,12.56144,-0.81708,12.58798612,0.90144,0.26292,0.939,11.66,-1.08,11.70991033
17/05/2019 09:00,12.73024,1.30132,12.79657939,0.69024,0.20132,0.719,12.04,1.1,12.09014475,12.76024,-0.94868,12.79545695,0.69024,0.20132,0.719,12.07,-1.15,12.12466082
17/05/2019 09:30,12.75504,1.32522,12.8236989,0.87504,0.25522,0.9115,11.88,1.07,11.9280887,12.78504,-0.86478,12.81425348,0.87504,0.25522,0.9115,11.91,-1.12,11.96254572
17/05/2019 10:00,12.82056,1.30058,12.88635973,0.79056,0.23058,0.8235,12.03,1.07,12.07749146,12.85056,-0.88942,12.88130274,0.79056,0.23058,0.8235,12.06,-1.12,12.11189498
17/05/2019 10:30,13.18736,1.38298,13.25967939,0.86736,0.25298,0.9035,12.32,1.13,12.37171371,13.20736,-0.92702,13.23985363,0.86736,0.25298,0.9035,12.34,-1.18,12.39628977
17/05/2019 11:00,13.06152,1.66586,13.16732297,1.15152,0.33586,1.1995,11.91,1.33,11.98403104,13.08152,-1.04414,13.12312439,1.15152,0.33586,1.1995,11.93,-1.38,12.00955037
17/05/2019 11:30,13.1332,1.7626,13.25095095,1.4832,0.4326,1.545,11.65,1.33,11.72567269,13.1632,-0.9474,13.19724975,1.4832,0.4326,1.545,11.68,-1.38,11.76124143
17/05/2019 12:00,13.13784,1.70562,13.24809343,1.28784,0.37562,1.3415,11.85,1.33,11.92440355,13.15784,-1.03438,13.19843534,1.28784,0.37562,1.3415,11.87,-1.41,11.95345138
17/05/2019 12:30,12.68552,2.03036,12.8469755,2.67552,0.78036,2.787,10.01,1.25,10.08774504,12.69552,-0.51964,12.70615024,2.67552,0.78036,2.787,10.02,-1.3,10.10397941
17/05/2019 13:00,12.77048,2.05514,12.93478874,2.76048,0.80514,2.8755,10.01,1.25,10.08774504,12.78048,-0.49486,12.7900569,2.76048,0.80514,2.8755,10.02,-1.3,10.10397941
17/05/2019 13:30,12.77048,1.81514,12.898833,2.76048,0.80514,2.8755,10.01,1.01,10.06082502,12.78048,-0.24486,12.78282541,2.76048,0.80514,2.8755,10.02,-1.05,10.07486476
17/05/2019 14:00,12.32064,1.58102,12.42166632,2.54064,0.74102,2.6465,9.78,0.84,9.816007335,12.32064,-0.14898,12.32154069,2.54064,0.74102,2.6465,9.78,-0.89,9.820412415
17/05/2019 14:30,12.1252,1.4736,12.21441656,2.2752,0.6636,2.37,9.85,0.81,9.883248454,12.1152,0.5336,12.1269452,2.2752,0.6636,2.37,9.84,-0.13,9.840858702
17/05/2019 15:00,11.82216,0.25438,11.82489646,0.87216,0.25438,0.9085,10.95,0,10.95,11.85216,0.25438,11.85488953,0.87216,0.25438,0.9085,10.98,0,10.98
17/05/2019 15:30,11.5536,0.2023,11.55537097,0.6936,0.2023,0.7225,10.86,0,10.86,11.5736,0.2023,11.57536791,0.6936,0.2023,0.7225,10.88,0,10.88
17/05/2019 16:00,11.87952,0.87236,11.91150735,1.61952,0.47236,1.687,10.26,0.4,10.26779431,11.89952,0.06236,11.8996834,1.61952,0.47236,1.687,10.28,-0.41,10.28817282
17/05/2019 16:30,11.46968,0.86324,11.50211905,1.75968,0.51324,1.833,9.71,0.35,9.716305882,11.49968,0.16324,11.50083855,1.75968,0.51324,1.833,9.74,-0.35,9.746286472
17/05/2019 17:00,11.2588,0.2184,11.26091808,0.7488,0.2184,0.78,10.51,0,10.51,11.2888,0.0684,11.28900722,0.7488,0.2184,0.78,10.54,-0.15,10.54106731
17/05/2019 17:30,11.33176,0.23968,11.33429447,0.82176,0.23968,0.856,10.51,0,10.51,11.36176,0.23968,11.36428778,0.82176,0.23968,0.856,10.54,0,10.54
17/05/2019 18:00,11.09688,0.16534,11.09811169,1.76688,0.51534,1.8405,9.33,-0.35,9.336562537,11.12688,0.84534,11.15894521,1.76688,0.51534,1.8405,9.36,0.33,9.365815501
17/05/2019 18:30,10.83008,-0.30206,10.83429153,0.61008,0.17794,0.6355,10.22,-0.48,10.23126581,10.86008,0.61794,10.87764623,0.61008,0.17794,0.6355,10.25,0.44,10.25943956
17/05/2019 19:00,10.79248,-0.47636,10.80298771,0.49248,0.14364,0.513,10.3,-0.62,10.31864332,10.82248,0.71364,10.84598338,0.49248,0.14364,0.513,10.33,0.57,10.34571409
17/05/2019 19:30,10.65568,-0.55626,10.67018938,0.35568,0.10374,0.3705,10.3,-0.66,10.32112397,10.68568,0.71374,10.70949027,0.35568,0.10374,0.3705,10.33,0.61,10.34799497
17/05/2019 20:00,10.74552,0.53286,10.7587239,0.21552,0.06286,0.2245,10.53,0.47,10.54048386,10.74552,1.61286,10.86588779,0.21552,0.06286,0.2245,10.53,1.55,10.64346748
17/05/2019 20:30,10.68552,-0.34464,10.69107639,0.15552,0.04536,0.162,10.53,-0.39,10.53721975,10.68552,0.40536,10.69320599,0.15552,0.04536,0.162,10.53,0.36,10.53615205
17/05/2019 21:00,10.76624,-0.32318,10.7710895,0.12624,0.03682,0.1315,10.64,-0.36,10.64608848,10.79624,0.39682,10.80353018,0.12624,0.03682,0.1315,10.67,0.36,10.67607137
17/05/2019 21:30,10.67952,-0.32514,10.68446833,0.11952,0.03486,0.1245,10.56,-0.36,10.56613458,10.69952,0.39486,10.70680357,0.11952,0.03486,0.1245,10.58,0.36,10.58612299
17/05/2019 22:00,11.21712,-0.39584,11.22410221,0.11712,0.03416,0.122,11.1,-0.43,11.10832571,11.24712,0.43416,11.25549658,0.11712,0.03416,0.122,11.13,0.4,11.13718546
17/05/2019 22:30,9.55712,-0.51584,9.571030958,0.11712,0.03416,0.122,9.44,-0.55,9.456008672,9.58712,0.54416,9.602550703,0.11712,0.03416,0.122,9.47,0.51,9.483722898
17/05/2019 23:00,9.15664,-0.68598,9.18229953,0.11664,0.03402,0.1215,9.04,-0.72,9.068627239,9.17664,0.70402,9.203606133,0.11664,0.03402,0.1215,9.06,0.67,9.084739952
17/05/2019 23:30,8.72712,-0.90584,8.774005334,0.11712,0.03416,0.122,8.61,-0.94,8.66116043,8.75712,0.93416,8.806804506,0.11712,0.03416,0.122,8.64,0.9,8.686748529
18/05/2019 00:00,8.4476,-1.1657,8.52764928,0.1176,0.0343,0.1225,8.33,-1.2,8.415990732,8.4676,1.1943,8.551409372,0.1176,0.0343,0.1225,8.35,1.16,8.430189796
18/05/2019 00:30,8.23712,0.14416,8.238381394,0.11712,0.03416,0.122,8.12,0.11,8.12074504,8.14712,2.66416,8.571657529,0.11712,0.03416,0.122,8.03,2.63,8.449721889
18/05/2019 01:00,8.07712,-1.32584,8.185213449,0.11712,0.03416,0.122,7.96,-1.36,8.075345194,8.09712,1.35416,8.209573777,0.11712,0.03416,0.122,7.98,1.32,8.08843619
18/05/2019 01:30,8.0076,-1.3257,8.11659647,0.1176,0.0343,0.1225,7.89,-1.36,8.006353727,8.0276,1.3543,8.141037419,0.1176,0.0343,0.1225,7.91,1.32,8.019382769
18/05/2019 02:00,8.00712,-1.11584,8.084495631,0.11712,0.03416,0.122,7.89,-1.15,7.973368172,8.02712,1.15416,8.109669586,0.11712,0.03416,0.122,7.91,1.12,7.988898547
18/05/2019 02:30,8.00664,-1.05598,8.07597535,0.11664,0.03402,0.1215,7.89,-1.09,7.964935656,8.02664,1.08402,8.099509186,0.11664,0.03402,0.1215,7.91,1.05,7.979385941
18/05/2019 03:00,7.78712,-1.05584,7.858373623,0.11712,0.03416,0.122,7.67,-1.09,7.74706396,7.80712,1.08416,7.882038163,0.11712,0.03416,0.122,7.69,1.05,7.761352975
18/05/2019 03:30,7.63664,-1.05598,7.709303746,0.11664,0.03402,0.1215,7.52,-1.09,7.598585395,7.65664,1.11402,7.737258988,0.11664,0.03402,0.1215,7.54,1.08,7.616954772
18/05/2019 04:00,7.56712,-1.05584,7.64042559,0.11712,0.03416,0.122,7.45,-1.09,7.529316038,7.58712,1.08416,7.664188985,0.11712,0.03416,0.122,7.47,1.05,7.543434231
18/05/2019 04:30,7.4876,-1.1157,7.570266855,0.1176,0.0343,0.1225,7.37,-1.15,7.459182261,7.5076,1.1443,7.594305778,0.1176,0.0343,0.1225,7.39,1.11,7.472897698
18/05/2019 05:00,7.48712,-1.16584,7.577344442,0.11712,0.03416,0.122,7.37,-1.2,7.467054305,7.50712,1.18416,7.599939842,0.11712,0.03416,0.122,7.39,1.15,7.478943776
18/05/2019 05:30,7.48808,-1.11556,7.570720983,0.11808,0.03444,0.123,7.37,-1.15,7.459182261,7.50808,1.15444,7.596314699,0.11808,0.03444,0.123,7.39,1.12,7.474389607
18/05/2019 06:00,7.55672,-1.11304,7.638250795,0.12672,0.03696,0.132,7.43,-1.15,7.518470589,7.57672,1.15696,7.6645445,0.12672,0.03696,0.132,7.45,1.12,7.533717542
18/05/2019 06:30,7.9564,-1.0373,8.023733062,0.1464,0.0427,0.1525,7.81,-1.08,7.884319882,7.9764,1.0827,8.049546338,0.1464,0.0427,0.1525,7.83,1.04,7.898765726
18/05/2019 07:00,8.34392,-0.87344,8.389511213,0.19392,0.05656,0.202,8.15,-0.93,8.202889735,8.36392,0.95656,8.418441946,0.19392,0.05656,0.202,8.17,0.9,8.219422121
18/05/2019 07:30,8.96056,-0.37942,8.968589357,0.55056,0.16058,0.5735,8.41,-0.54,8.427318672,8.98056,0.67058,9.005561362,0.55056,0.16058,0.5735,8.43,0.51,8.445412956
18/05/2019 08:00,9.71776,1.19018,9.790372202,0.61776,0.18018,0.6435,9.1,1.01,9.155877893,9.71776,1.25018,9.797847184,0.61776,0.18018,0.6435,9.1,1.07,9.162690653
18/05/2019 08:30,10.13272,-0.12754,10.13352264,0.76272,0.22246,0.7945,9.37,-0.35,9.376534541,10.15272,0.47246,10.16370709,0.76272,0.22246,0.7945,9.39,0.25,9.393327419
18/05/2019 09:00,10.61512,0.25816,10.61825876,0.88512,0.25816,0.922,9.73,0,9.73,10.64512,0.25816,10.64824992,0.88512,0.25816,0.922,9.76,0,9.76
18/05/2019 09:30,10.43456,-0.02492,10.43458976,1.11456,0.32508,1.161,9.32,-0.35,9.326569573,10.45456,0.32508,10.45961289,1.11456,0.32508,1.161,9.34,0,9.34
18/05/2019 10:00,10.76152,0.33586,10.76675971,1.15152,0.33586,1.1995,9.61,0,9.61,10.78152,0.22586,10.78388549,1.15152,0.33586,1.1995,9.63,-0.11,9.630628225
18/05/2019 10:30,10.52432,0.43876,10.533462,1.50432,0.43876,1.567,9.02,0,9.02,10.54432,0.43876,10.55344468,1.50432,0.43876,1.567,9.04,0,9.04
18/05/2019 11:00,10.6216,0.4263,10.63015137,1.4616,0.4263,1.5225,9.16,0,9.16,10.6416,0.4263,10.65013532,1.4616,0.4263,1.5225,9.18,0,9.18
18/05/2019 11:30,10.42592,0.46256,10.436176,1.58592,0.46256,1.652,8.84,0,8.84,10.42592,0.46256,10.436176,1.58592,0.46256,1.652,8.84,0,8.84
18/05/2019 12:00,10.3004,0.0497,10.3005199,1.3704,0.3997,1.4275,8.93,-0.35,8.936856271,10.3104,0.7497,10.33762053,1.3704,0.3997,1.4275,8.94,0.35,8.946848607
18/05/2019 12:30,10.11128,0.08204,10.11161282,1.48128,0.43204,1.543,8.63,-0.35,8.637094419,10.13128,0.78204,10.16141826,1.48128,0.43204,1.543,8.65,0.35,8.657078029
18/05/2019 13:00,10.45112,0.00616,10.45112182,1.22112,0.35616,1.272,9.23,-0.35,9.236633586,10.47112,0.70616,10.49490429,1.22112,0.35616,1.272,9.25,0.35,9.256619253
18/05/2019 13:30,10.54056,0.00308,10.54056045,1.21056,0.35308,1.261,9.33,-0.35,9.336562537,10.56056,0.70308,10.58393826,1.21056,0.35308,1.261,9.35,0.35,9.356548509
18/05/2019 14:00,10.38584,-0.15288,10.38696514,1.15584,0.33712,1.204,9.23,-0.49,9.242997349,10.40584,0.79712,10.43632629,1.15584,0.33712,1.204,9.25,0.46,9.261430775
18/05/2019 14:30,9.74424,-0.16168,9.745581235,1.43424,0.41832,1.494,8.31,-0.58,8.330216084,9.76424,0.94832,9.810183158,1.43424,0.41832,1.494,8.33,0.53,8.346843715
18/05/2019 15:00,10.04024,-0.36368,10.04682449,1.29024,0.37632,1.344,8.75,-0.74,8.781235676,10.05024,1.06632,10.10664942,1.29024,0.37632,1.344,8.76,0.69,8.787132638
18/05/2019 15:30,9.35752,-0.38614,9.365483685,1.72752,0.50386,1.7995,7.63,-0.89,7.681731576,9.36752,1.34386,9.463423833,1.72752,0.50386,1.7995,7.64,0.84,7.686039292
18/05/2019 16:00,9.0976,-0.3532,9.104453635,1.9776,0.5768,2.06,7.12,-0.93,7.180480485,9.1076,1.4668,9.224959621,1.9776,0.5768,2.06,7.13,0.89,7.185332282
18/05/2019 16:30,8.918,-0.2335,8.921056342,2.388,0.6965,2.4875,6.53,-0.93,6.595892661,8.938,1.5865,9.077710408,2.388,0.6965,2.4875,6.55,0.89,6.610189105
18/05/2019 17:00,8.40464,-0.43948,8.416122397,1.78464,0.52052,1.859,6.62,-0.96,6.689245099,8.41464,1.45052,8.538745493,1.78464,0.52052,1.859,6.63,0.93,6.694908513
18/05/2019 17:30,8.29344,-0.54108,8.311071808,1.57344,0.45892,1.639,6.72,-1,6.793997351,8.32344,1.41892,8.443517478,1.57344,0.45892,1.639,6.75,0.96,6.817924904
18/05/2019 18:00,8.32456,-0.81242,8.364109364,1.05456,0.30758,1.0985,7.27,-1.12,7.355766445,8.35456,1.38758,8.469005316,1.05456,0.30758,1.0985,7.3,1.08,7.379457975
18/05/2019 18:30,8.09304,-1.04328,8.160007941,0.74304,0.21672,0.774,7.35,-1.26,7.45721798,8.12304,1.42672,8.247381936,0.74304,0.21672,0.774,7.38,1.21,7.478535953
18/05/2019 19:00,8.41152,-1.25914,8.505239694,0.55152,0.16086,0.5745,7.86,-1.42,7.987239824,8.44152,1.54086,8.580996996,0.55152,0.16086,0.5745,7.89,1.38,8.009775278
18/05/2019 19:30,8.2944,-1.4533,8.420757225,0.4344,0.1267,0.4525,7.86,-1.58,8.017231442,8.3244,1.6567,8.487655168,0.4344,0.1267,0.4525,7.89,1.53,8.036977044
18/05/2019 20:00,8.2672,-1.5504,8.411321894,0.3072,0.0896,0.32,7.96,-1.64,8.127188936,8.2972,1.6896,8.467483451,0.3072,0.0896,0.32,7.99,1.6,8.148625651
18/05/2019 20:30,8.1592,-1.6119,8.316896431,0.1992,0.0581,0.2075,7.96,-1.67,8.133295765,8.1892,1.6881,8.361380164,0.1992,0.0581,0.2075,7.99,1.63,8.154569271
18/05/2019 21:00,8.04736,-1.62702,8.210188612,0.14736,0.04298,0.1535,7.9,-1.67,8.074583581,8.08736,1.64298,8.252561727,0.14736,0.04298,0.1535,7.94,1.6,8.099604929
18/05/2019 21:30,8.1924,-1.5443,8.336682809,0.1224,0.0357,0.1275,8.07,-1.58,8.223217132,8.2224,1.5757,8.37201841,0.1224,0.0357,0.1275,8.1,1.54,8.245095512
18/05/2019 22:00,8.26904,-1.51528,8.406729209,0.11904,0.03472,0.124,8.15,-1.55,8.296083413,8.28904,1.52472,8.428105078,0.11904,0.03472,0.124,8.17,1.49,8.304757673
18/05/2019 22:30,7.88712,-1.60584,8.048936824,0.11712,0.03416,0.122,7.77,-1.64,7.941190087,7.90712,1.63416,8.074219814,0.11712,0.03416,0.122,7.79,1.6,7.952615922
18/05/2019 23:00,7.8876,-1.6457,8.057453832,0.1176,0.0343,0.1225,7.77,-1.68,7.949547157,7.9076,1.6643,8.080843536,0.1176,0.0343,0.1225,7.79,1.63,7.958705925
18/05/2019 23:30,7.51664,-1.18598,7.609627156,0.11664,0.03402,0.1215,7.4,-1.22,7.499893333,7.49664,2.35402,7.857545511,0.11664,0.03402,0.1215,7.38,2.32,7.736071354
19/05/2019 00:00,7.30808,-1.62556,7.486686757,0.11808,0.03444,0.123,7.19,-1.66,7.379139516,7.32808,1.65444,7.5125181,0.11808,0.03444,0.123,7.21,1.62,7.389756424
