Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/05/2019 00:30,7.2376,-1.5357,7.39873153,0.1176,0.0343,0.1225,7.12,-1.57,7.291042449,7.2576,1.5543,7.422169915,0.1176,0.0343,0.1225,7.14,1.52,7.3
19/05/2019 01:00,7.09808,-1.53556,7.262278169,0.11808,0.03444,0.123,6.98,-1.57,7.154390261,7.11808,1.55444,7.285831909,0.11808,0.03444,0.123,7,1.52,7.163127808
19/05/2019 01:30,7.0976,-1.5057,7.255553614,0.1176,0.0343,0.1225,6.98,-1.54,7.147866815,7.1176,1.5243,7.278991706,0.1176,0.0343,0.1225,7,1.49,7.15682192
19/05/2019 02:00,7.10096,-1.59472,7.277826928,0.12096,0.03528,0.126,6.98,-1.63,7.167796035,7.12096,1.60528,7.299657197,0.12096,0.03528,0.126,7,1.57,7.173904097
19/05/2019 02:30,7.00664,-1.61598,7.190576851,0.11664,0.03402,0.1215,6.89,-1.65,7.084814747,7.02664,1.65402,7.218687682,0.11664,0.03402,0.1215,6.91,1.62,7.097358664
19/05/2019 03:00,6.90856,-1.56542,7.083695437,0.11856,0.03458,0.1235,6.79,-1.6,6.975965883,6.93856,1.60458,7.121677601,0.11856,0.03458,0.1235,6.82,1.57,6.998378384
19/05/2019 03:30,6.81144,-1.41458,6.956777375,0.12144,0.03542,0.1265,6.69,-1.45,6.845334177,6.82144,1.47542,6.979176732,0.12144,0.03542,0.1265,6.7,1.44,6.852999343
19/05/2019 04:00,6.81144,-1.38458,6.950739288,0.12144,0.03542,0.1265,6.69,-1.42,6.839042331,6.82144,1.47542,6.979176732,0.12144,0.03542,0.1265,6.7,1.44,6.852999343
19/05/2019 04:30,6.81096,0.52528,6.83118549,0.12096,0.03528,0.126,6.69,0.49,6.707920691,6.65096,3.25528,7.404871154,0.12096,0.03528,0.126,6.53,3.22,7.280748588
19/05/2019 05:00,7.06904,5.00472,8.661324887,0.11904,0.03472,0.124,6.95,4.97,8.544202713,6.64904,7.41472,9.959307486,0.11904,0.03472,0.124,6.53,7.38,9.854202149
19/05/2019 05:30,6.9672,5.0471,8.603202558,0.1272,0.0371,0.1325,6.84,5.01,8.478543507,6.5272,7.4171,9.880167623,0.1272,0.0371,0.1325,6.4,7.38,9.768541345
19/05/2019 06:00,6.87944,5.05942,8.539579934,0.16944,0.04942,0.1765,6.71,5.01,8.374019346,6.45944,7.42942,9.844828422,0.16944,0.04942,0.1765,6.29,7.38,9.696829379
19/05/2019 06:30,7.27152,4.16836,8.38154092,0.61152,0.17836,0.637,6.66,3.99,7.763742654,6.90152,6.36836,9.390792693,0.61152,0.17836,0.637,6.29,6.19,8.824975921
19/05/2019 07:00,7.52376,-0.58682,7.546609984,0.59376,0.17318,0.6185,6.93,-0.76,6.971549326,7.54376,0.92318,7.600037911,0.59376,0.17318,0.6185,6.95,0.75,6.990350492
19/05/2019 07:30,7.41888,-0.73616,7.455314346,0.69888,0.20384,0.728,6.72,-0.94,6.785425558,7.43888,1.14384,7.526307567,0.69888,0.20384,0.728,6.74,0.94,6.80523328
19/05/2019 08:00,7.53504,-0.81228,7.578695574,0.81504,0.23772,0.849,6.72,-1.05,6.801536591,7.55504,1.27772,7.662323264,0.81504,0.23772,0.849,6.74,1.04,6.819765392
19/05/2019 08:30,7.7372,-0.6929,7.768164149,1.0872,0.3171,1.1325,6.65,-1.01,6.726261963,7.7572,1.3171,7.868221162,1.0872,0.3171,1.1325,6.67,1,6.744545945
19/05/2019 09:00,8.1012,-0.6259,8.125342593,1.1112,0.3241,1.1575,6.99,-0.95,7.054261124,8.1312,1.2641,8.228873693,1.1112,0.3241,1.1575,7.02,0.94,7.082654869
19/05/2019 09:30,8.66552,-0.41214,8.67531534,1.53552,0.44786,1.5995,7.13,-0.86,7.181678077,8.68552,1.31786,8.784930999,1.53552,0.44786,1.5995,7.15,0.87,7.202735591
19/05/2019 10:00,8.69704,0.59622,8.717452785,1.90704,0.55622,1.9865,6.79,0.04,6.790117819,8.69704,1.33622,8.799090217,1.90704,0.55622,1.9865,6.79,0.78,6.834654344
19/05/2019 10:30,9.08344,0.04642,9.083558612,1.63344,0.47642,1.7015,7.45,-0.43,7.462399078,9.10344,0.88642,9.146494424,1.63344,0.47642,1.7015,7.47,0.41,7.481243212
19/05/2019 11:00,9.36264,-0.11298,9.363321646,1.53264,0.44702,1.5965,7.83,-0.56,7.85,9.39264,0.98702,9.444357821,1.53264,0.44702,1.5965,7.86,0.54,7.878527781
19/05/2019 11:30,9.39288,0.00084,9.392880038,1.92288,0.56084,2.003,7.47,-0.56,7.49096122,9.41288,1.10084,9.477033217,1.92288,0.56084,2.003,7.49,0.54,7.509440725
19/05/2019 12:00,9.23624,0.00182,9.236240179,1.92624,0.56182,2.0065,7.31,-0.56,7.331418689,9.24624,1.10182,9.311657288,1.92624,0.56182,2.0065,7.32,0.54,7.339891007
19/05/2019 12:30,9.52008,0.05544,9.520241426,2.11008,0.61544,2.198,7.41,-0.56,7.431130466,9.53008,1.15544,9.599868041,2.11008,0.61544,2.198,7.42,0.54,7.439623646
19/05/2019 13:00,9.59256,0.19908,9.594625589,2.36256,0.68908,2.461,7.23,-0.49,7.246585403,9.61256,1.16908,9.683390821,2.36256,0.68908,2.461,7.25,0.48,7.265872281
19/05/2019 13:30,9.25584,0.14462,9.256969755,2.17584,0.63462,2.2665,7.08,-0.49,7.096935959,9.28584,1.11462,9.352497113,2.17584,0.63462,2.2665,7.11,0.48,7.126184112
19/05/2019 14:00,8.97568,-0.08126,8.97604783,1.67568,0.48874,1.7455,7.3,-0.57,7.322219609,8.99568,1.03874,9.055453575,1.67568,0.48874,1.7455,7.32,0.55,7.340633488
19/05/2019 14:30,8.98912,-0.10484,8.989731353,2.10912,0.61516,2.197,6.88,-0.72,6.917571828,8.99912,1.32516,9.096164565,2.10912,0.61516,2.197,6.89,0.71,6.9264854
19/05/2019 15:00,8.88224,0.00982,8.882245428,2.98224,0.86982,3.1065,5.9,-0.86,5.962348531,8.89224,1.71982,9.057025618,2.98224,0.86982,3.1065,5.91,0.85,5.97081234
19/05/2019 15:30,8.39696,-0.17922,8.398872368,2.43696,0.71078,2.5385,5.96,-0.89,6.026084965,8.41696,1.59078,8.565967351,2.43696,0.71078,2.5385,5.98,0.88,6.044402369
19/05/2019 16:00,8.30032,-0.35074,8.307727165,2.02032,0.58926,2.1045,6.28,-0.94,6.34996063,8.32032,1.50926,8.456097838,2.02032,0.58926,2.1045,6.3,0.92,6.366820242
19/05/2019 16:30,8.32864,-0.56998,8.348120833,1.50864,0.44002,1.5715,6.82,-1.01,6.894381771,8.34864,1.43002,8.470227096,1.50864,0.44002,1.5715,6.84,0.99,6.911273399
19/05/2019 17:00,8.226,-0.8145,8.266225635,0.876,0.2555,0.9125,7.35,-1.07,7.427476018,8.256,1.3155,8.3601481,0.876,0.2555,0.9125,7.38,1.06,7.455736047
19/05/2019 17:30,10.93112,-0.72384,10.95505951,0.74112,0.21616,0.772,10.19,-0.94,10.23326439,10.97112,1.13616,11.029793,0.74112,0.21616,0.772,10.23,0.92,10.27128522
19/05/2019 18:00,9.06712,-0.77084,9.099827438,0.95712,0.27916,0.997,8.11,-1.05,8.17768916,9.10712,1.31916,9.202163756,0.95712,0.27916,0.997,8.15,1.04,8.216087877
19/05/2019 18:30,8.12464,-0.79448,8.163392285,1.18464,0.34552,1.234,6.94,-1.14,7.033007891,8.16464,1.46552,8.295124785,1.18464,0.34552,1.234,6.98,1.12,7.069285678
19/05/2019 19:00,8.20408,-1.00756,8.26571871,0.69408,0.20244,0.723,7.51,-1.21,7.606852174,8.24408,1.39244,8.360845902,0.69408,0.20244,0.723,7.55,1.19,7.643206134
19/05/2019 19:30,8.3676,-1.1632,8.448062737,0.5376,0.1568,0.56,7.83,-1.32,7.940484872,8.4076,1.4568,8.532877826,0.5376,0.1568,0.56,7.87,1.3,7.976647165
19/05/2019 20:00,8.3796,-1.1697,8.460844772,0.3096,0.0903,0.3225,8.07,-1.26,8.167772034,8.4196,1.3303,8.52404612,0.3096,0.0903,0.3225,8.11,1.24,8.204248899
19/05/2019 20:30,8.3176,-1.3282,8.42297958,0.1776,0.0518,0.185,8.14,-1.38,8.256149223,8.3476,1.3918,8.462832445,0.1776,0.0518,0.185,8.17,1.34,8.279160585
19/05/2019 21:00,8.144,-1.338,8.253179993,0.144,0.042,0.15,8,-1.38,8.118152499,8.164,1.382,8.280146134,0.144,0.042,0.15,8.02,1.34,8.131174577
19/05/2019 21:30,8.38,-1.295,8.479470797,0.12,0.035,0.125,8.26,-1.33,8.366391098,8.41,1.325,8.513737428,0.12,0.035,0.125,8.29,1.29,8.389767577
19/05/2019 22:00,8.45808,-1.29556,8.556727938,0.11808,0.03444,0.123,8.34,-1.33,8.445383354,8.48808,1.28444,8.58471247,0.11808,0.03444,0.123,8.37,1.25,8.462824588
19/05/2019 22:30,8.1376,-1.2957,8.240107539,0.1176,0.0343,0.1225,8.02,-1.33,8.129532582,8.1676,1.2843,8.267957199,0.1176,0.0343,0.1225,8.05,1.25,8.146471629
19/05/2019 23:00,7.89664,-1.37598,8.015625007,0.11664,0.03402,0.1215,7.78,-1.41,7.906737633,7.92664,1.39402,8.048286367,0.11664,0.03402,0.1215,7.81,1.36,7.927527988
19/05/2019 23:30,7.5876,-1.4057,7.716713436,0.1176,0.0343,0.1225,7.47,-1.44,7.607529165,7.5876,1.8843,7.818072669,0.1176,0.0343,0.1225,7.47,1.85,7.69567411
20/05/2019 00:00,7.45664,-1.67598,7.642668974,0.11664,0.03402,0.1215,7.34,-1.71,7.53655757,7.47664,1.70402,7.668365527,0.11664,0.03402,0.1215,7.36,1.67,7.54708553
20/05/2019 00:30,7.3576,-1.4957,7.508088722,0.1176,0.0343,0.1225,7.24,-1.53,7.399898648,7.3776,1.5243,7.533423674,0.1176,0.0343,0.1225,7.26,1.49,7.411322419
20/05/2019 01:00,7.25808,-1.52556,7.416674363,0.11808,0.03444,0.123,7.14,-1.56,7.308433485,7.28808,1.55444,7.452006025,0.11808,0.03444,0.123,7.17,1.52,7.329345128
20/05/2019 01:30,7.25856,-1.52542,7.417115305,0.11856,0.03458,0.1235,7.14,-1.56,7.308433485,7.28856,1.55458,7.45250467,0.11856,0.03458,0.1235,7.17,1.52,7.329345128
20/05/2019 02:00,7.25664,-1.52598,7.41535158,0.11664,0.03402,0.1215,7.14,-1.56,7.308433485,7.28664,1.55402,7.450510093,0.11664,0.03402,0.1215,7.17,1.52,7.329345128
20/05/2019 02:30,7.3176,-1.5257,7.474960217,0.1176,0.0343,0.1225,7.2,-1.56,7.36706183,7.3276,1.5543,7.490632166,0.1176,0.0343,0.1225,7.21,1.52,7.368480169
20/05/2019 03:00,7.11712,-1.61584,7.29824198,0.11712,0.03416,0.122,7,-1.65,7.191835649,7.14712,1.64416,7.333797543,0.11712,0.03416,0.122,7.03,1.61,7.212003882
20/05/2019 03:30,7.1176,-1.6457,7.305378721,0.1176,0.0343,0.1225,7,-1.68,7.198777674,7.1476,1.6843,7.343367909,0.1176,0.0343,0.1225,7.03,1.65,7.221038706
20/05/2019 04:00,7.0376,-1.3157,7.159530728,0.1176,0.0343,0.1225,6.92,-1.35,7.050453886,7.0676,1.4843,7.221780684,0.1176,0.0343,0.1225,6.95,1.45,7.099647879
20/05/2019 04:30,7.1176,-0.8357,7.166493163,0.1176,0.0343,0.1225,7,-0.87,7.053857101,7.1376,0.8943,7.193407138,0.1176,0.0343,0.1225,7.02,0.86,7.072481884
20/05/2019 05:00,7.11856,-0.83542,7.167413972,0.11856,0.03458,0.1235,7,-0.87,7.053857101,7.13856,0.89458,7.194394502,0.11856,0.03458,0.1235,7.02,0.86,7.072481884
20/05/2019 05:30,7.42392,-0.93094,7.482061043,0.13392,0.03906,0.1395,7.29,-0.97,7.354250472,7.45392,0.98906,7.519252825,0.13392,0.03906,0.1395,7.32,0.95,7.381388758
20/05/2019 06:00,7.98296,-0.68372,8.012185931,0.19296,0.05628,0.201,7.79,-0.74,7.82506869,8.01296,0.77628,8.050474433,0.19296,0.05628,0.201,7.82,0.72,7.853075831
20/05/2019 06:30,8.9228,-0.4271,8.933015966,0.8328,0.2429,0.8675,8.09,-0.67,8.117696718,8.9628,0.8929,9.007166827,0.8328,0.2429,0.8675,8.13,0.65,8.155942619
20/05/2019 07:00,9.8228,0.3479,9.828958961,2.3928,0.6979,2.4925,7.43,-0.35,7.438239039,9.8528,1.0479,9.908368294,2.3928,0.6979,2.4925,7.46,0.35,7.468205943
20/05/2019 07:30,10.73264,1.35702,10.8180897,0.81264,0.23702,0.8465,9.92,1.12,9.983025593,10.74264,0.80702,10.77291026,0.81264,0.23702,0.8465,9.93,0.57,9.946346063
20/05/2019 08:00,11.09792,0.72106,11.12131988,1.23792,0.36106,1.2895,9.86,0.36,9.866569819,11.16792,0.00106,11.16792005,1.23792,0.36106,1.2895,9.93,-0.36,9.936523537
20/05/2019 08:30,11.36168,1.07674,11.41258697,2.01168,0.58674,2.0955,9.35,0.49,9.362830769,11.38168,0.09674,11.38209112,2.01168,0.58674,2.0955,9.37,-0.49,9.382803419
20/05/2019 09:00,11.95456,1.31258,12.02640308,2.13456,0.62258,2.2235,9.82,0.69,9.844211497,11.96456,-0.11742,11.96513617,2.13456,0.62258,2.2235,9.83,-0.74,9.857814159
20/05/2019 09:30,11.8428,1.5929,11.94944527,2.5128,0.7329,2.6175,9.33,0.86,9.36955175,11.8528,-0.1771,11.85412301,2.5128,0.7329,2.6175,9.34,-0.91,9.384226127
20/05/2019 10:00,12.27912,2.02016,12.44418878,2.94912,0.86016,3.072,9.33,1.16,9.401834927,12.28912,-0.34984,12.29409852,2.94912,0.86016,3.072,9.34,-1.21,9.418051816
20/05/2019 10:30,12.26856,2.06958,12.44189398,3.11856,0.90958,3.2485,9.15,1.16,9.223236959,12.27856,-0.30042,12.28223464,3.11856,0.90958,3.2485,9.16,-1.21,9.239572501
20/05/2019 11:00,12.54344,2.24892,12.7434504,3.01344,0.87892,3.139,9.53,1.37,9.627969672,12.55344,-0.54108,12.56509544,3.01344,0.87892,3.139,9.54,-1.42,9.645102384
20/05/2019 11:30,12.74768,2.51474,12.99335456,3.30768,0.96474,3.4455,9.44,1.55,9.566404758,12.75768,-0.63526,12.77348638,3.30768,0.96474,3.4455,9.45,-1.6,9.584492683
20/05/2019 12:00,12.96296,2.26378,13.15914252,2.89296,0.84378,3.0135,10.07,1.42,10.16962635,12.97296,-0.62622,12.98806539,2.89296,0.84378,3.0135,10.08,-1.47,10.18662358
20/05/2019 12:30,12.46608,1.74094,12.58705774,2.26608,0.66094,2.3605,10.2,1.08,10.25701711,12.47608,-0.46906,12.48489445,2.26608,0.66094,2.3605,10.21,-1.13,10.27234151
20/05/2019 13:00,12.28328,1.93304,12.43445259,2.75328,0.80304,2.868,9.53,1.13,9.59675987,12.29328,-0.37696,12.29905818,2.75328,0.80304,2.868,9.54,-1.18,9.612699933
20/05/2019 13:30,12.47976,1.76118,12.60341877,1.88976,0.55118,1.9685,10.59,1.21,10.65890238,12.48976,-0.70882,12.50985734,1.88976,0.55118,1.9685,10.6,-1.26,10.67462412
20/05/2019 14:00,12.35768,1.95224,12.51093506,2.16768,0.63224,2.258,10.19,1.32,10.2751399,12.36768,-0.73776,12.38966498,2.16768,0.63224,2.258,10.2,-1.37,10.29159366
20/05/2019 14:30,12.15248,1.91614,12.30261609,2.35248,0.68614,2.4505,9.8,1.23,9.876887161,12.16248,-0.59386,12.17696963,2.35248,0.68614,2.4505,9.81,-1.28,9.893154199
20/05/2019 15:00,12.2028,1.8304,12.33931489,2.3328,0.6804,2.43,9.87,1.15,9.936770099,12.2228,-0.5096,12.23341866,2.3328,0.6804,2.43,9.89,-1.19,9.961335252
20/05/2019 15:30,11.97088,1.63734,12.08233629,2.15088,0.62734,2.2405,9.82,1.01,9.87180328,11.98088,-0.43266,11.98868968,2.15088,0.62734,2.2405,9.83,-1.06,9.886986396
20/05/2019 16:00,11.97016,1.65588,12.08414949,2.42016,0.70588,2.521,9.55,0.95,9.597134989,11.99016,-0.29412,11.99376686,2.42016,0.70588,2.521,9.57,-1,9.622104759
20/05/2019 16:30,12.05416,1.68038,12.17072102,2.50416,0.73038,2.6085,9.55,0.95,9.597134989,12.07416,-0.23962,12.07653748,2.50416,0.73038,2.6085,9.57,-0.97,9.619033215
20/05/2019 17:00,11.57824,1.28532,11.64936432,1.69824,0.49532,1.769,9.88,0.79,9.911533686,11.59824,-0.34468,11.60336052,1.69824,0.49532,1.769,9.9,-0.84,9.935572455
20/05/2019 17:30,12.454,1.0145,12.49525215,1.284,0.3745,1.3375,11.17,0.64,11.1883198,12.474,-0.3155,12.47798927,1.284,0.3745,1.3375,11.19,-0.69,11.21125328
20/05/2019 18:00,12.57784,0.93062,12.61222077,1.64784,0.48062,1.7165,10.93,0.45,10.93925957,12.60784,0.00062,12.60784002,1.64784,0.48062,1.7165,10.96,-0.48,10.97050591
20/05/2019 18:30,11.41872,0.70796,11.44064569,1.15872,0.33796,1.207,10.26,0.37,10.26666937,11.44872,-0.06204,11.44888809,1.15872,0.33796,1.207,10.29,-0.4,10.2977716
20/05/2019 19:00,10.43112,0.19866,10.43301156,0.68112,0.19866,0.7095,9.75,0,9.75,10.45112,0.19866,10.45300794,0.68112,0.19866,0.7095,9.77,0,9.77
20/05/2019 19:30,10.58896,0.15428,10.59008386,0.52896,0.15428,0.551,10.06,0,10.06,10.61896,-0.14572,10.61995978,0.52896,0.15428,0.551,10.09,-0.3,10.09445888
20/05/2019 20:00,10.54448,-0.27286,10.54800981,0.26448,0.07714,0.2755,10.28,-0.35,10.28595645,10.57448,0.07714,10.57476136,0.26448,0.07714,0.2755,10.31,0,10.31
20/05/2019 20:30,10.36256,-0.29092,10.36664286,0.20256,0.05908,0.211,10.16,-0.35,10.16602676,10.39256,0.05908,10.39272793,0.20256,0.05908,0.211,10.19,0,10.19
20/05/2019 21:00,10.30736,-0.30702,10.31193151,0.14736,0.04298,0.1535,10.16,-0.35,10.16602676,10.38736,0.39298,10.39479105,0.14736,0.04298,0.1535,10.24,0.35,10.2459797
20/05/2019 21:30,10.27808,-0.48556,10.28954309,0.11808,0.03444,0.123,10.16,-0.52,10.17329838,10.27808,0.52444,10.2914511,0.11808,0.03444,0.123,10.16,0.49,10.17180908
20/05/2019 22:00,10.27376,-0.31682,10.27864385,0.11376,0.03318,0.1185,10.16,-0.35,10.16602676,10.33376,0.38318,10.34086179,0.11376,0.03318,0.1185,10.22,0.35,10.22599139
20/05/2019 22:30,9.78184,-0.31738,9.786987476,0.11184,0.03262,0.1165,9.67,-0.35,9.67633195,9.81184,0.38262,9.819297442,0.11184,0.03262,0.1165,9.7,0.35,9.706312379
20/05/2019 23:00,9.3728,-0.3871,9.380790279,0.1128,0.0329,0.1175,9.26,-0.42,9.269519944,9.4028,0.4429,9.413225178,0.1128,0.0329,0.1175,9.29,0.41,9.299042962
20/05/2019 23:30,9.09328,-0.56696,9.110937647,0.11328,0.03304,0.118,8.98,-0.6,9.000022222,9.12328,0.58304,9.141891139,0.11328,0.03304,0.118,9.01,0.55,9.026771294
21/05/2019 00:00,8.81328,-0.75696,8.845727375,0.11328,0.03304,0.118,8.7,-0.79,8.735794183,8.82328,1.22304,8.907642606,0.11328,0.03304,0.118,8.71,1.19,8.790915766
21/05/2019 00:30,8.6,-0.94,8.651219567,0,0,0,8.6,-0.94,8.651219567,8.62,0.9,8.666856408,0,0,0,8.62,0.9,8.666856408
21/05/2019 01:00,8.46,-1,8.518896642,0,0,0,8.46,-1,8.518896642,8.49,0.96,8.54410323,0,0,0,8.49,0.96,8.54410323
21/05/2019 01:30,8.34,-1.08,8.409637329,0,0,0,8.34,-1.08,8.409637329,8.36,1.04,8.424440634,0,0,0,8.36,1.04,8.424440634
21/05/2019 02:00,8.44,-1.01,8.500217644,0,0,0,8.44,-1.01,8.500217644,8.46,0.97,8.515427177,0,0,0,8.46,0.97,8.515427177
21/05/2019 02:30,8.3,-1.1,8.372574276,0,0,0,8.3,-1.1,8.372574276,8.32,1.06,8.387252232,0,0,0,8.32,1.06,8.387252232
21/05/2019 03:00,8.21,-1.05,8.27687139,0,0,0,8.21,-1.05,8.27687139,8.22,1.01,8.281817433,0,0,0,8.22,1.01,8.281817433
21/05/2019 03:30,8.21,-1.08,8.280730644,0,0,0,8.21,-1.08,8.280730644,8.22,1.04,8.285529555,0,0,0,8.22,1.04,8.285529555
21/05/2019 04:00,8.21,-1.08,8.280730644,0,0,0,8.21,-1.08,8.280730644,8.28,1.04,8.345058418,0,0,0,8.28,1.04,8.345058418
21/05/2019 04:30,8.35,-1.05,8.415759027,0,0,0,8.35,-1.05,8.415759027,8.37,1.04,8.434364232,0,0,0,8.37,1.04,8.434364232
21/05/2019 05:00,8.16288,-0.86916,8.209022414,0.00288,0.00084,0.003,8.16,-0.87,8.20624762,8.17288,1.24084,8.266538054,0.00288,0.00084,0.003,8.17,1.24,8.263564606
21/05/2019 05:30,8.19168,-0.51076,8.20758777,0.03168,0.00924,0.033,8.16,-0.52,8.17655184,8.20168,0.51924,8.218099841,0.03168,0.00924,0.033,8.17,0.51,8.185902516
21/05/2019 06:00,8.60584,-0.45788,8.618012311,0.07584,0.02212,0.079,8.53,-0.48,8.543494601,8.63584,0.49212,8.649850554,0.07584,0.02212,0.079,8.56,0.47,8.572893327
21/05/2019 06:30,9.56312,-0.13534,9.564077637,0.15312,0.04466,0.1595,9.41,-0.18,9.411721415,9.60312,0.43466,9.612951839,0.15312,0.04466,0.1595,9.45,0.39,9.458044195
21/05/2019 07:00,10.22552,0.05786,10.2256837,1.53552,0.44786,1.5995,8.69,-0.39,8.698747036,10.25552,0.80786,10.28728965,1.53552,0.44786,1.5995,8.72,0.36,8.727428029
21/05/2019 07:30,11.13416,0.46788,11.1439863,0.40416,0.11788,0.421,10.73,0.35,10.73570678,11.16416,-0.31212,11.16852217,0.40416,0.11788,0.421,10.76,-0.43,10.76858858
21/05/2019 08:00,11.60976,0.98868,11.65178164,0.74976,0.21868,0.781,10.86,0.77,10.8872632,11.62976,-0.60132,11.64529533,0.74976,0.21868,0.781,10.88,-0.82,10.91085698
21/05/2019 08:30,11.6032,1.1826,11.66330969,1.0032,0.2926,1.045,10.6,0.89,10.63729759,11.6332,-0.6474,11.65120032,1.0032,0.2926,1.045,10.63,-0.94,10.67148068
21/05/2019 09:00,11.58992,1.11456,11.64338824,0.76992,0.22456,0.802,10.82,0.89,10.85654181,11.60992,-0.71544,11.63194295,0.76992,0.22456,0.802,10.84,-0.94,10.88068013
21/05/2019 09:30,11.81792,1.39356,11.89980011,1.41792,0.41356,1.477,10.4,0.98,10.44607103,11.82792,-0.60644,11.84345646,1.41792,0.41356,1.477,10.41,-1.02,10.45985182
21/05/2019 10:00,11.60712,1.47916,11.70098923,1.91712,0.55916,1.997,9.69,0.92,9.73357591,11.61712,-0.40084,11.62403328,1.91712,0.55916,1.997,9.7,-0.96,9.747389394
21/05/2019 10:30,11.3232,1.5476,11.42846989,1.8432,0.5376,1.92,9.48,1.01,9.533650927,11.3332,-0.5224,11.34523354,1.8432,0.5376,1.92,9.49,-1.06,9.549015656
21/05/2019 11:00,11.30088,1.56984,11.40939466,1.61088,0.46984,1.678,9.69,1.1,9.752235641,11.30088,-0.68016,11.32132971,1.61088,0.46984,1.678,9.69,-1.15,9.758001845
21/05/2019 11:30,11.33832,1.78076,11.47730833,1.64832,0.48076,1.717,9.69,1.3,9.77681441,11.33832,-0.86924,11.37159086,1.64832,0.48076,1.717,9.69,-1.35,9.783588299
21/05/2019 12:00,11.08832,1.96576,11.26121897,2.00832,0.58576,2.092,9.08,1.38,9.18426916,11.09832,-0.84424,11.130384,2.00832,0.58576,2.092,9.09,-1.43,9.201793303
21/05/2019 12:30,11.08496,1.70728,11.21566508,1.70496,0.49728,1.776,9.38,1.21,9.457721713,11.08496,-0.76272,11.11116916,1.70496,0.49728,1.776,9.38,-1.26,9.464248517
21/05/2019 13:00,11.04224,1.70732,11.17345094,1.60224,0.46732,1.669,9.44,1.24,9.521092374,11.04224,-0.82268,11.07284365,1.60224,0.46732,1.669,9.44,-1.29,9.527733204
21/05/2019 13:30,10.90144,1.83542,11.05487045,1.56144,0.45542,1.6265,9.34,1.38,9.441398202,10.90144,-0.97458,10.94491664,1.56144,0.45542,1.6265,9.34,-1.43,9.448835907
21/05/2019 14:00,11.03616,2.12138,11.23819739,2.09616,0.61138,2.1835,8.94,1.51,9.066625613,11.03616,-0.93862,11.07600267,2.09616,0.61138,2.1835,8.94,-1.55,9.073373132
21/05/2019 14:30,11.0156,2.1133,11.21648253,2.2056,0.6433,2.2975,8.81,1.47,8.931797132,11.0156,-0.8767,11.05043195,2.2056,0.6433,2.2975,8.81,-1.52,8.940162191
21/05/2019 15:00,11.19192,1.92306,11.35593383,1.86192,0.54306,1.9395,9.33,1.38,9.431505712,11.19192,-0.88694,11.22700921,1.86192,0.54306,1.9395,9.33,-1.43,9.438951213
21/05/2019 15:30,10.32688,1.73534,10.47166918,1.52688,0.44534,1.5905,8.8,1.29,8.894048572,10.32688,-0.89466,10.36556159,1.52688,0.44534,1.5905,8.8,-1.34,8.901438086
21/05/2019 16:00,10.62488,1.90184,10.79375145,1.75488,0.51184,1.828,8.87,1.39,8.9782515,10.63488,-0.92816,10.67530578,1.75488,0.51184,1.828,8.88,-1.44,8.995999111
21/05/2019 16:30,10.79592,1.49256,10.89860652,1.58592,0.46256,1.652,9.21,1.03,9.267416037,10.80592,-0.60744,10.82297974,1.58592,0.46256,1.652,9.22,-1.07,9.281880197
21/05/2019 17:00,10.8728,1.1729,10.93588013,1.3128,0.3829,1.3675,9.56,0.79,9.592585679,10.8828,-0.4571,10.89239534,1.3128,0.3829,1.3675,9.57,-0.84,9.606794471
21/05/2019 17:30,11.68648,0.68314,11.70642965,0.93648,0.27314,0.9755,10.75,0.41,10.75781576,11.69648,-0.15686,11.69753177,0.93648,0.27314,0.9755,10.76,-0.43,10.76858858
21/05/2019 18:00,10.82192,0.57806,10.83734773,0.78192,0.22806,0.8145,10.04,0.35,10.04609875,10.82192,1.50806,10.92649063,0.78192,0.22806,0.8145,10.04,1.28,10.12126474
21/05/2019 18:30,10.22496,-0.51772,10.23805846,0.62496,0.18228,0.651,9.6,-0.7,9.625487001,10.24496,0.83228,10.27871078,0.62496,0.18228,0.651,9.62,0.65,9.641934453
21/05/2019 19:00,10.1972,-0.4654,10.2078149,0.4272,0.1246,0.445,9.77,-0.59,9.787798527,10.2272,0.6646,10.24877129,0.4272,0.1246,0.445,9.8,0.54,9.814866275
21/05/2019 19:30,10.51024,-0.45868,10.52024392,0.21024,0.06132,0.219,10.3,-0.52,10.31311786,10.53024,0.54132,10.54414443,0.21024,0.06132,0.219,10.32,0.48,10.33115676
21/05/2019 20:00,10.2424,0.0182,10.24241617,0.0624,0.0182,0.065,10.18,0,10.18,10.2724,0.0182,10.27241612,0.0624,0.0182,0.065,10.21,0,10.21
21/05/2019 20:30,9.97504,0.01022,9.975045235,0.03504,0.01022,0.0365,9.94,0,9.94,10.00504,0.01022,10.00504522,0.03504,0.01022,0.0365,9.97,0,9.97
21/05/2019 21:00,10.03656,0.17108,10.03801798,0.58656,0.17108,0.611,9.45,0,9.45,10.06656,0.17108,10.06801364,0.58656,0.17108,0.611,9.48,0,9.48
21/05/2019 21:30,10.10136,-0.04002,10.10143928,0.89136,0.25998,0.9285,9.21,-0.3,9.214884698,10.12136,0.76998,10.15060577,0.89136,0.25998,0.9285,9.23,0.51,9.244079186
21/05/2019 22:00,10.1268,0.8249,10.16034144,0.7368,0.2149,0.7675,9.39,0.61,9.409792771,10.1268,1.6849,10.26601024,0.7368,0.2149,0.7675,9.39,1.47,9.504367417
21/05/2019 22:30,9.5532,-0.0949,9.553671349,0.7032,0.2051,0.7325,8.85,-0.3,8.855083286,9.5632,0.9751,9.612783897,0.7032,0.2051,0.7325,8.86,0.77,8.893396427
21/05/2019 23:00,9.19112,-0.32884,9.197000739,1.34112,0.39116,1.397,7.85,-0.72,7.882949955,9.21112,1.06116,9.272043583,1.34112,0.39116,1.397,7.87,0.67,7.898468206
21/05/2019 23:30,8.88,-0.8,8.915963212,0,0,0,8.88,-0.8,8.915963212,8.91,0.76,8.942354276,0,0,0,8.91,0.76,8.942354276
22/05/2019 00:00,8.63,-0.93,8.679965438,0,0,0,8.63,-0.93,8.679965438,8.63,1.33,8.731884104,0,0,0,8.63,1.33,8.731884104
22/05/2019 00:30,8.57376,-1.01682,8.63384523,0.11376,0.03318,0.1185,8.46,-1.05,8.524910557,8.60376,1.03318,8.665572517,0.11376,0.03318,0.1185,8.49,1,8.548689958
22/05/2019 01:00,8.57376,-0.95682,8.626984702,0.11376,0.03318,0.1185,8.46,-0.99,8.51772857,8.60376,0.97318,8.658623762,0.11376,0.03318,0.1185,8.49,0.94,8.541879184
22/05/2019 01:30,8.43424,-0.99668,8.49292502,0.11424,0.03332,0.119,8.32,-1.03,8.383513583,8.44424,1.02332,8.50601981,0.11424,0.03332,0.119,8.33,0.99,8.388623248
22/05/2019 02:00,8.50376,-0.96682,8.55854398,0.11376,0.03318,0.1185,8.39,-1,8.449384593,8.52376,0.99318,8.581427099,0.11376,0.03318,0.1185,8.41,0.96,8.464614581
22/05/2019 02:30,8.50376,-1.01682,8.564336346,0.11376,0.03318,0.1185,8.39,-1.05,8.455447948,8.52376,1.04318,8.587357513,0.11376,0.03318,0.1185,8.41,1.01,8.470430922
22/05/2019 03:00,8.3152,-1.0164,8.377088993,0.1152,0.0336,0.12,8.2,-1.05,8.26695228,8.3352,1.0436,8.400277376,0.1152,0.0336,0.12,8.22,1.01,8.281817433
22/05/2019 03:30,8.31664,-1.04598,8.382158138,0.11664,0.03402,0.1215,8.2,-1.08,8.270816163,8.33664,1.06402,8.404267074,0.11664,0.03402,0.1215,8.22,1.03,8.284280295
22/05/2019 04:00,8.3176,-1.0457,8.383075703,0.1176,0.0343,0.1225,8.2,-1.08,8.270816163,8.3376,1.0643,8.4052548,0.1176,0.0343,0.1225,8.22,1.03,8.284280295
22/05/2019 04:30,8.26712,-1.04584,8.333009924,0.11712,0.03416,0.122,8.15,-1.08,8.221246864,8.28712,1.06416,8.355165731,0.11712,0.03416,0.122,8.17,1.03,8.234670607
22/05/2019 05:00,8.01856,-1.08542,8.091689629,0.11856,0.03458,0.1235,7.9,-1.12,7.978997431,8.03856,1.11458,8.115462738,0.11856,0.03458,0.1235,7.92,1.08,7.993297192
22/05/2019 05:30,8.10344,-0.34108,8.110614983,0.13344,0.03892,0.139,7.97,-0.38,7.979053829,8.13344,0.41892,8.144221276,0.13344,0.03892,0.139,8,0.38,8.009019915
22/05/2019 06:00,8.63776,-0.37232,8.645780474,0.19776,0.05768,0.206,8.44,-0.43,8.450946693,8.65776,0.47768,8.670927655,0.19776,0.05768,0.206,8.46,0.42,8.470419116
22/05/2019 06:30,11.64184,-0.14738,11.64277284,0.35184,0.10262,0.3665,11.29,-0.25,11.2927676,11.67184,0.28262,11.67526116,0.35184,0.10262,0.3665,11.32,0.18,11.321431
22/05/2019 07:00,10.48664,-0.16098,10.48787553,0.47664,0.13902,0.4965,10.01,-0.3,10.0144945,10.51664,0.36902,10.52311231,0.47664,0.13902,0.4965,10.04,0.23,10.04263412
22/05/2019 07:30,11.13216,0.72688,11.15586576,1.29216,0.37688,1.346,9.84,0.35,9.846222626,11.15216,0.00688,11.15216212,1.29216,0.37688,1.346,9.86,-0.37,9.866939748
22/05/2019 08:00,11.84768,0.72224,11.86967363,0.96768,0.28224,1.008,10.88,0.44,10.88889342,11.86768,-0.20776,11.86949842,0.96768,0.28224,1.008,10.9,-0.49,10.9110082
22/05/2019 08:30,12.3228,0.6654,12.34075188,0.7728,0.2254,0.805,11.55,0.44,11.55837791,12.3428,-0.2646,12.34563587,0.7728,0.2254,0.805,11.57,-0.49,11.58037132
22/05/2019 09:00,12.31792,0.85856,12.3478046,1.05792,0.30856,1.102,11.26,0.55,11.2734245,12.33792,-0.29144,12.34136164,1.05792,0.30856,1.102,11.28,-0.6,11.29594618
22/05/2019 09:30,12.19544,0.94242,12.23179922,1.34544,0.39242,1.4015,10.85,0.55,10.86393115,12.22544,-0.20758,12.22720216,1.34544,0.39242,1.4015,10.88,-0.6,10.89653156
22/05/2019 10:00,12.126,1.068,12.1729413,1.776,0.518,1.85,10.35,0.55,10.36460322,12.146,-0.112,12.14651637,1.776,0.518,1.85,10.37,-0.63,10.38911931
22/05/2019 10:30,12.13232,1.23026,12.19453682,2.33232,0.68026,2.4295,9.8,0.55,9.81542154,12.15232,0.05026,12.15242393,2.33232,0.68026,2.4295,9.82,-0.63,9.840188006
22/05/2019 11:00,12.36104,1.38572,12.43846975,2.35104,0.68572,2.449,10.01,0.7,10.03444567,12.36104,-0.06428,12.36120713,2.35104,0.68572,2.449,10.01,-0.75,10.03805758
22/05/2019 11:30,12.39632,1.34976,12.46958707,2.05632,0.59976,2.142,10.34,0.75,10.36716451,12.40632,-0.20024,12.40793585,2.05632,0.59976,2.142,10.35,-0.8,10.38087183
22/05/2019 12:00,12.42848,1.72664,12.54784447,3.10848,0.90664,3.238,9.32,0.82,9.35600342,12.43848,0.03664,12.43853397,3.10848,0.90664,3.238,9.33,-0.87,9.370474908
22/05/2019 12:30,12.39464,1.74302,12.51659776,3.16464,0.92302,3.2965,9.23,0.82,9.266353112,12.39464,0.05302,12.3947534,3.16464,0.92302,3.2965,9.23,-0.87,9.270911498
22/05/2019 13:00,12.09872,1.78796,12.23011965,3.31872,0.96796,3.457,8.78,0.82,8.818208435,12.08872,0.09796,12.0891169,3.31872,0.96796,3.457,8.77,-0.87,8.813047146
22/05/2019 13:30,12.17648,1.98564,12.33731865,3.75648,1.09564,3.913,8.42,0.89,8.466906165,12.16648,0.16564,12.1676075,3.75648,1.09564,3.913,8.41,-0.93,8.461264681
22/05/2019 14:00,12.24864,1.83752,12.38570392,3.24864,0.94752,3.384,9,0.89,9.043898496,12.23864,0.01752,12.23865254,3.24864,0.94752,3.384,8.99,-0.93,9.037975437
22/05/2019 14:30,12.17088,3.81984,12.75623368,3.05088,0.88984,3.178,9.12,2.93,9.579107474,11.99088,2.10984,12.17508226,3.05088,0.88984,3.178,8.94,1.22,9.022859857
22/05/2019 15:00,12.05848,2.67914,12.35251922,3.28848,0.95914,3.4255,8.77,1.72,8.937074465,11.94848,1.59914,12.05501651,3.28848,0.95914,3.4255,8.66,0.64,8.683616758
22/05/2019 15:30,11.3804,1.3322,11.45810896,2.5104,0.7322,2.615,8.87,0.6,8.890269962,11.3804,0.0922,11.38077348,2.5104,0.7322,2.615,8.87,-0.64,8.893059091
22/05/2019 16:00,11.87392,1.76906,12.00498019,2.77392,0.80906,2.8895,9.1,0.96,9.150497254,11.87392,-0.20094,11.87562011,2.77392,0.80906,2.8895,9.1,-1.01,9.155877893
22/05/2019 16:30,11.82968,1.61824,11.93985048,2.59968,0.75824,2.708,9.23,0.86,9.269978425,11.83968,-0.15176,11.84065258,2.59968,0.75824,2.708,9.24,-0.91,9.284702472
22/05/2019 17:00,11.51352,1.25686,11.58191866,2.18352,0.63686,2.2745,9.33,0.62,9.350577522,11.51352,-0.03314,11.51356769,2.18352,0.63686,2.2745,9.33,-0.67,9.354025871
22/05/2019 17:30,11.46792,1.61106,11.58053122,3.39792,0.99106,3.5395,8.07,0.62,8.093781564,11.47792,0.32106,11.48240946,3.39792,0.99106,3.5395,8.08,-0.67,8.107730879
22/05/2019 18:00,11.28144,0.93042,11.31974248,1.68144,0.49042,1.7515,9.6,0.44,9.610078043,11.30144,0.01042,11.3014448,1.68144,0.49042,1.7515,9.62,-0.48,9.631967608
22/05/2019 18:30,11.1156,0.6933,11.1372002,1.0056,0.2933,1.0475,10.11,0.4,10.11790986,11.1456,-0.1567,11.1467015,1.0056,0.2933,1.0475,10.14,-0.45,10.1499803
22/05/2019 19:00,11.79608,1.06844,11.84436859,0.64608,0.18844,0.673,11.15,0.88,11.18467255,11.80608,-0.02156,11.80609969,0.64608,0.18844,0.673,11.16,-0.21,11.16197563
22/05/2019 19:30,11.2188,1.5234,11.32175874,3.9888,1.1634,4.155,7.23,0.36,7.238957107,11.2388,0.7934,11.26677012,3.9888,1.1634,4.155,7.25,-0.37,7.25943524
22/05/2019 20:00,11.00432,0.59126,11.0201927,1.20432,0.35126,1.2545,9.8,0.24,9.802938335,11.03432,0.04126,11.03439714,1.20432,0.35126,1.2545,9.83,-0.31,9.834886883
22/05/2019 20:30,10.7376,0.0693,10.73782363,0.2376,0.0693,0.2475,10.5,0,10.5,10.7676,0.0693,10.767823,0.2376,0.0693,0.2475,10.53,0,10.53
22/05/2019 21:00,10.61128,-0.30296,10.61560399,0.16128,0.04704,0.168,10.45,-0.35,10.4558596,10.64128,0.04704,10.64138397,0.16128,0.04704,0.168,10.48,0,10.48
22/05/2019 21:30,10.71192,0.03556,10.71197902,0.12192,0.03556,0.127,10.59,0,10.59,10.73192,0.03556,10.73197891,0.12192,0.03556,0.127,10.61,0,10.61
22/05/2019 22:00,12.04808,-0.31556,12.05221182,0.11808,0.03444,0.123,11.93,-0.35,11.93513301,12.08808,0.03444,12.08812906,0.11808,0.03444,0.123,11.97,0,11.97
22/05/2019 22:30,11.1352,-0.2664,11.13838624,0.1152,0.0336,0.12,11.02,-0.3,11.02408273,11.1652,0.0536,11.16532866,0.1152,0.0336,0.12,11.05,0.02,11.0500181
22/05/2019 23:00,10.64568,-0.37626,10.65232718,0.11568,0.03374,0.1205,10.53,-0.41,10.53797893,10.66568,0.41374,10.67370183,0.11568,0.03374,0.1205,10.55,0.38,10.55684138
22/05/2019 23:30,9.39568,-0.41626,9.404896334,0.11568,0.03374,0.1205,9.28,-0.45,9.290904154,9.42568,0.44374,9.436119364,0.11568,0.03374,0.1205,9.31,0.41,9.319023554
23/05/2019 00:00,9.1052,-0.6364,9.127413215,0.1152,0.0336,0.12,8.99,-0.67,9.014932057,9.1252,0.6536,9.148577376,0.1152,0.0336,0.12,9.01,0.62,9.031306661
23/05/2019 00:30,8.7852,-0.0164,8.785215308,0.1152,0.0336,0.12,8.67,-0.05,8.670144174,8.7352,1.9436,8.948815564,0.1152,0.0336,0.12,8.62,1.91,8.829071299
23/05/2019 01:00,8.53568,-1.12626,8.609662865,0.11568,0.03374,0.1205,8.42,-1.16,8.499529399,8.55568,1.15374,8.633120887,0.11568,0.03374,0.1205,8.44,1.12,8.51398849
23/05/2019 01:30,8.53472,-1.06654,8.601101851,0.11472,0.03346,0.1195,8.42,-1.1,8.49154874,8.55472,1.09346,8.624319628,0.11472,0.03346,0.1195,8.44,1.06,8.506303545
23/05/2019 02:00,8.5352,-1.0064,8.594328362,0.1152,0.0336,0.12,8.42,-1.04,8.483984913,8.6052,1.0336,8.667052325,0.1152,0.0336,0.12,8.49,1,8.548689958
23/05/2019 02:30,8.3952,-1.0664,8.462658684,0.1152,0.0336,0.12,8.28,-1.1,8.352748051,8.4152,1.0836,8.484679134,0.1152,0.0336,0.12,8.3,1.05,8.366152043
23/05/2019 03:00,8.2852,-1.0164,8.347311423,0.1152,0.0336,0.12,8.17,-1.05,8.237196125,8.3052,1.0336,8.369269741,0.1152,0.0336,0.12,8.19,1,8.250824201
23/05/2019 03:30,8.22664,-1.05598,8.29413645,0.11664,0.03402,0.1215,8.11,-1.09,8.182921239,8.24664,1.08402,8.317582019,0.11664,0.03402,0.1215,8.13,1.05,8.197524016
23/05/2019 04:00,8.1552,-1.1564,8.236780196,0.1152,0.0336,0.12,8.04,-1.19,8.127588818,8.1752,1.1736,8.259009142,0.1152,0.0336,0.12,8.06,1.14,8.140221127
23/05/2019 04:30,8.08568,-1.15626,8.16793476,0.11568,0.03374,0.1205,7.97,-1.19,8.058349707,8.11568,1.17374,8.200117527,0.11568,0.03374,0.1205,8,1.14,8.08081679
23/05/2019 05:00,7.92904,-1.21528,8.021632053,0.11904,0.03472,0.124,7.81,-1.25,7.909399472,7.94904,1.24472,8.045903604,0.11904,0.03472,0.124,7.83,1.21,7.922941373
23/05/2019 05:30,7.95496,-1.17772,8.041667302,0.14496,0.04228,0.151,7.81,-1.22,7.904713784,7.97496,1.22228,8.068082511,0.14496,0.04228,0.151,7.83,1.18,7.918415245
23/05/2019 06:00,8.49448,-1.08036,8.562906528,0.20448,0.05964,0.213,8.29,-1.14,8.368016491,8.51448,1.14964,8.591742652,0.20448,0.05964,0.213,8.31,1.09,8.381181301
23/05/2019 06:30,9.55568,-0.56376,9.572295733,0.29568,0.08624,0.308,9.26,-0.65,9.282785142,9.58568,0.70624,9.611661459,0.29568,0.08624,0.308,9.29,0.62,9.310665927
23/05/2019 07:00,11.37408,0.66994,11.39379285,0.51408,0.14994,0.5355,10.86,0.52,10.87244223,11.40408,-0.42006,11.41181366,0.51408,0.14994,0.5355,10.89,-0.57,10.90490715
23/05/2019 07:30,11.43568,0.83374,11.46603242,1.07568,0.31374,1.1205,10.36,0.52,10.37304198,11.46568,-0.25626,11.46854337,1.07568,0.31374,1.1205,10.39,-0.57,10.40562348
23/05/2019 08:00,11.83792,0.82356,11.86653281,1.41792,0.41356,1.477,10.42,0.41,10.4280631,11.85792,-0.04644,11.85801094,1.41792,0.41356,1.477,10.44,-0.46,10.45012919
23/05/2019 08:30,12.3856,1.3633,12.46040426,1.9656,0.5733,2.0475,10.42,0.79,10.44990431,12.4056,-0.2567,12.40825557,1.9656,0.5733,2.0475,10.44,-0.83,10.47294133
23/05/2019 09:00,12.84304,1.56672,12.93824903,2.18304,0.63672,2.274,10.66,0.93,10.70049064,12.85304,-0.33328,12.85736026,2.18304,0.63672,2.274,10.67,-0.97,10.71400019
23/05/2019 09:30,12.88328,1.78054,13.0057382,2.57328,0.75054,2.6805,10.31,1.03,10.36132231,12.89328,-0.32946,12.89748863,2.57328,0.75054,2.6805,10.32,-1.08,10.37635774
23/05/2019 10:00,12.6724,2.0732,12.84086757,3.3024,0.9632,3.44,9.37,1.11,9.435518004,12.6824,-0.1968,12.68392684,3.3024,0.9632,3.44,9.38,-1.16,9.451454914
23/05/2019 10:30,13.01472,1.93346,13.15755313,3.23472,0.94346,3.3695,9.78,0.99,9.829979654,13.01472,-0.10654,13.01515607,3.23472,0.94346,3.3695,9.78,-1.05,9.836203536
23/05/2019 11:00,12.626,2.258,12.82631826,3.456,1.008,3.6,9.17,1.25,9.254804158,12.626,-0.292,12.62937607,3.456,1.008,3.6,9.17,-1.3,9.261689911
23/05/2019 11:30,12.91112,2.32366,13.11855234,3.68112,1.07366,3.8345,9.23,1.25,9.314257888,12.91112,-0.22634,12.91310379,3.68112,1.07366,3.8345,9.23,-1.3,9.321099721
23/05/2019 12:00,13.14096,2.33528,13.34684841,3.72096,1.08528,3.876,9.42,1.25,9.502573336,13.14096,-0.21472,13.14271412,3.72096,1.08528,3.876,9.42,-1.3,9.509279678
23/05/2019 12:30,12.27184,2.30262,12.48599679,3.95184,1.15262,4.1165,8.32,1.15,8.399101142,12.27184,-0.04738,12.27193146,3.95184,1.15262,4.1165,8.32,-1.2,8.406093028
23/05/2019 13:00,12.24144,2.46042,12.48625324,4.08144,1.19042,4.2515,8.16,1.27,8.258238311,12.23144,-0.12958,12.23212637,4.08144,1.19042,4.2515,8.15,-1.32,8.256203728
23/05/2019 13:30,12.6976,2.3493,12.91310405,3.8376,1.1193,3.9975,8.86,1.23,8.944970654,12.6876,-0.1607,12.68861767,3.8376,1.1193,3.9975,8.85,-1.28,8.942085886
23/05/2019 14:00,12.51352,2.40686,12.74288656,3.86352,1.12686,4.0245,8.65,1.28,8.744192358,12.51352,-0.20314,12.51516874,3.86352,1.12686,4.0245,8.65,-1.33,8.751651273
23/05/2019 14:30,12.29512,2.48316,12.54336715,4.12512,1.20316,4.297,8.17,1.28,8.26966142,12.28512,-0.12684,12.28577477,4.12512,1.20316,4.297,8.16,-1.33,8.26767803
23/05/2019 15:00,12.18208,2.30144,12.39756828,3.74208,1.09144,3.898,8.44,1.21,8.526294623,12.18208,-0.16856,12.1832461,3.74208,1.09144,3.898,8.44,-1.26,8.533533852
23/05/2019 15:30,12.0592,2.2306,12.26376292,3.4992,1.0206,3.645,8.56,1.21,8.645096876,12.0592,-0.2394,12.06157606,3.4992,1.0206,3.645,8.56,-1.26,8.652236705
23/05/2019 16:00,12.02432,2.24626,12.23233238,3.24432,0.94626,3.3795,8.78,1.3,8.875719689,12.02432,-0.40374,12.03109627,3.24432,0.94626,3.3795,8.78,-1.35,8.883180737
23/05/2019 16:30,11.93712,1.92666,12.09160257,2.93712,0.85666,3.0595,9,1.07,9.063382371,11.93712,-0.26334,11.94002437,2.93712,0.85666,3.0595,9,-1.12,9.06942115
23/05/2019 17:00,11.794,1.647,11.90844427,2.664,0.777,2.775,9.13,0.87,9.171357588,11.794,-0.143,11.79486689,2.664,0.777,2.775,9.13,-0.92,9.176235612
23/05/2019 17:30,11.4152,1.1811,11.47613995,2.0952,0.6111,2.1825,9.32,0.57,9.337413989,11.4252,-0.0089,11.42520347,2.0952,0.6111,2.1825,9.33,-0.62,9.350577522
23/05/2019 18:00,11.35288,1.14834,11.41080931,2.46288,0.71834,2.5655,8.89,0.43,8.90039325,11.37288,0.30834,11.37705907,2.46288,0.71834,2.5655,8.91,-0.41,8.919428233
23/05/2019 18:30,11.30072,0.39396,11.30758493,1.35072,0.39396,1.407,9.95,0,9.95,11.32072,0.39396,11.32757281,1.35072,0.39396,1.407,9.97,0,9.97
23/05/2019 19:00,10.99512,0.19316,10.99681657,1.72512,0.50316,1.797,9.27,-0.31,9.275181939,11.02512,0.09316,11.02551358,1.72512,0.50316,1.797,9.3,-0.41,9.309033247
23/05/2019 19:30,13.36824,0.58532,13.3810478,0.49824,0.14532,0.519,12.87,0.44,12.87751917,13.40824,-0.34468,13.41266954,0.49824,0.14532,0.519,12.91,-0.49,12.91929565
23/05/2019 20:00,10.92768,0.74724,10.95319852,1.32768,0.38724,1.383,9.6,0.36,9.606747629,10.95768,0.00724,10.95768239,1.32768,0.38724,1.383,9.63,-0.38,9.637494488
23/05/2019 20:30,10.75272,-0.28504,10.75649735,0.22272,0.06496,0.232,10.53,-0.35,10.53581511,10.78272,0.06496,10.78291567,0.22272,0.06496,0.232,10.56,0,10.56
23/05/2019 21:00,10.67448,0.04214,10.67456318,0.14448,0.04214,0.1505,10.53,0,10.53,10.70448,-0.20786,10.70649793,0.14448,0.04214,0.1505,10.56,-0.25,10.56295887
23/05/2019 21:30,10.54096,-0.31472,10.54565723,0.12096,0.03528,0.126,10.42,-0.35,10.42587646,10.57096,0.03528,10.57101887,0.12096,0.03528,0.126,10.45,0,10.45
23/05/2019 22:00,10.46472,-0.31654,10.4695063,0.11472,0.03346,0.1195,10.35,-0.35,10.35591618,10.49472,0.38346,10.50172317,0.11472,0.03346,0.1195,10.38,0.35,10.38589909
23/05/2019 22:30,9.8752,-0.3164,9.880267405,0.1152,0.0336,0.12,9.76,-0.35,9.766273598,9.9152,0.3836,9.922617598,0.1152,0.0336,0.12,9.8,0.35,9.806248008
23/05/2019 23:00,9.50328,-0.31696,9.508564266,0.11328,0.03304,0.118,9.39,-0.35,9.396520633,9.53328,0.38304,9.540972026,0.11328,0.03304,0.118,9.42,0.35,9.426499881
23/05/2019 23:30,10.09424,-0.51668,10.10745464,0.11424,0.03332,0.119,9.98,-0.55,9.995143821,10.12424,0.54332,10.13880822,0.11424,0.03332,0.119,10.01,0.51,10.02298359
24/05/2019 00:00,8.7852,-0.5164,8.800364083,0.1152,0.0336,0.12,8.67,-0.55,8.687427698,8.8152,0.5436,8.831944973,0.1152,0.0336,0.12,8.7,0.51,8.714935456
24/05/2019 00:30,8.43568,-0.92626,8.486380539,0.11568,0.03374,0.1205,8.32,-0.96,8.37520149,8.45568,0.93374,8.50707909,0.11568,0.03374,0.1205,8.34,0.9,8.38842059
24/05/2019 01:00,8.34568,-0.92626,8.396923975,0.11568,0.03374,0.1205,8.23,-0.96,8.285801108,8.37568,0.96374,8.430943616,0.11568,0.03374,0.1205,8.26,0.93,8.312189844
24/05/2019 01:30,8.23616,-1.03612,8.30107681,0.11616,0.03388,0.121,8.12,-1.07,8.190195358,8.25616,1.05388,8.323150906,0.11616,0.03388,0.121,8.14,1.02,8.203657721
24/05/2019 02:00,8.41568,-0.93626,8.467600171,0.11568,0.03374,0.1205,8.3,-0.97,8.356488497,8.43568,0.95374,8.489423835,0.11568,0.03374,0.1205,8.32,0.92,8.370710842
24/05/2019 02:30,8.2452,-1.0664,8.313875871,0.1152,0.0336,0.12,8.13,-1.1,8.204078254,8.2552,1.3936,8.372003822,0.1152,0.0336,0.12,8.14,1.36,8.252829818
24/05/2019 03:00,8.24568,-1.13626,8.32360051,0.11568,0.03374,0.1205,8.13,-1.17,8.213756753,8.25568,1.16374,8.337298306,0.11568,0.03374,0.1205,8.14,1.13,8.218059382
24/05/2019 03:30,8.24472,-0.84654,8.28806599,0.11472,0.03346,0.1195,8.13,-0.88,8.177487389,8.25472,0.87346,8.300803253,0.11472,0.03346,0.1195,8.14,0.84,8.183226747
24/05/2019 04:00,8.24568,-0.79626,8.284036978,0.11568,0.03374,0.1205,8.13,-0.83,8.17225795,8.25568,0.82374,8.296674023,0.11568,0.03374,0.1205,8.14,0.79,8.178245533
24/05/2019 04:30,8.24568,-0.79626,8.284036978,0.11568,0.03374,0.1205,8.13,-0.83,8.17225795,8.25568,0.82374,8.296674023,0.11568,0.03374,0.1205,8.14,0.79,8.178245533
24/05/2019 05:00,7.89952,-0.97514,7.959479521,0.11952,0.03486,0.1245,7.78,-1.01,7.845285208,7.90952,1.00486,7.9730954,0.11952,0.03486,0.1245,7.79,0.97,7.850159234
24/05/2019 05:30,7.86736,-1.07702,7.940738344,0.14736,0.04298,0.1535,7.72,-1.12,7.80082047,7.93736,1.11298,8.015011432,0.14736,0.04298,0.1535,7.79,1.07,7.863141866
24/05/2019 06:00,8.34968,-0.97176,8.406037925,0.19968,0.05824,0.208,8.15,-1.03,8.214828057,8.36968,1.04824,8.43506671,0.19968,0.05824,0.208,8.17,0.99,8.229763059
24/05/2019 06:30,9.20712,-0.39084,9.215411798,0.47712,0.13916,0.497,8.73,-0.53,8.746073405,9.22712,0.64916,9.249927146,0.47712,0.13916,0.497,8.75,0.51,8.764850255
24/05/2019 07:00,10.23016,1.39088,10.32427822,2.06016,0.60088,2.146,8.17,0.79,8.20810575,10.24016,0.39088,10.24761748,2.06016,0.60088,2.146,8.18,-0.21,8.182695155
24/05/2019 07:30,10.79936,0.70398,10.82228092,1.17936,0.34398,1.2285,9.62,0.36,9.62673361,10.82936,-0.02602,10.82939126,1.17936,0.34398,1.2285,9.65,-0.37,9.657090659
24/05/2019 08:00,11.39216,1.03688,11.43924952,1.77216,0.51688,1.846,9.62,0.52,9.634043803,11.42216,-0.04312,11.42224139,1.77216,0.51688,1.846,9.65,-0.56,9.666235048
24/05/2019 08:30,11.87904,1.31722,11.95184755,1.73904,0.50722,1.8115,10.14,0.81,10.17230062,11.89904,-0.35278,11.90426842,1.73904,0.50722,1.8115,10.16,-0.86,10.19633267
24/05/2019 09:00,11.85368,1.52524,11.95140521,2.14368,0.62524,2.233,9.71,0.9,9.751620378,11.86368,-0.31476,11.86785478,2.14368,0.62524,2.233,9.72,-0.94,9.765346896
24/05/2019 09:30,12.01384,1.85362,12.15599682,2.82384,0.82362,2.9415,9.19,1.03,9.247540213,12.02384,-0.25638,12.02657304,2.82384,0.82362,2.9415,9.2,-1.08,9.263174402
24/05/2019 10:00,12.31528,1.97654,12.47288386,3.00528,0.87654,3.1305,9.31,1.1,9.374758664,12.31528,-0.27346,12.31831571,3.00528,0.87654,3.1305,9.31,-1.15,9.380756899
24/05/2019 10:30,11.99552,1.78536,12.12765478,2.55552,0.74536,2.662,9.44,1.04,9.497115352,11.99552,-0.35464,12.00076121,2.55552,0.74536,2.662,9.44,-1.1,9.503872895
24/05/2019 11:00,12.1384,2.0487,12.31007418,2.9784,0.8687,3.1025,9.16,1.18,9.235691636,12.1384,-0.3613,12.14377586,2.9784,0.8687,3.1025,9.16,-1.23,9.242212938
24/05/2019 11:30,12.3332,1.9101,12.48023655,2.5032,0.7301,2.6075,9.83,1.18,9.900570691,12.3332,-0.4999,12.34332703,2.5032,0.7301,2.6075,9.83,-1.23,9.906654329
24/05/2019 12:00,12.38056,2.07558,12.55333813,3.07056,0.89558,3.1985,9.31,1.18,9.384481872,12.39056,-0.33442,12.39507216,3.07056,0.89558,3.1985,9.32,-1.23,9.400813795
24/05/2019 12:30,12.07248,1.98364,12.23436149,3.13248,0.91364,3.263,8.94,1.07,9.003804751,12.07248,-0.20636,12.07424357,3.13248,0.91364,3.263,8.94,-1.12,9.009883462
24/05/2019 13:00,12.1992,2.2581,12.40642963,3.7992,1.1081,3.9575,8.4,1.15,8.478354793,12.1992,-0.0919,12.19954615,3.7992,1.1081,3.9575,8.4,-1.2,8.485281374
24/05/2019 13:30,12.40352,1.95186,12.55615649,3.26352,0.95186,3.3995,9.14,1,9.194541859,12.40352,-0.08814,12.40383316,3.26352,0.95186,3.3995,9.14,-1.04,9.198978204
24/05/2019 14:00,12.01576,1.75668,12.14349262,3.24576,0.94668,3.381,8.77,0.81,8.807326496,12.01576,0.08668,12.01607264,3.24576,0.94668,3.381,8.77,-0.86,8.812065592
24/05/2019 14:30,11.4072,1.7021,11.53348847,3.3672,0.9821,3.5075,8.04,0.72,8.072174428,11.4072,0.2121,11.40917167,3.3672,0.9821,3.5075,8.04,-0.77,8.076787728
24/05/2019 15:00,11.38344,2.04142,11.56503791,4.15344,1.21142,4.3265,7.23,0.83,7.27748583,11.38344,0.33142,11.3882635,4.15344,1.21142,4.3265,7.23,-0.88,7.283357742
24/05/2019 15:30,11.29736,1.77048,11.43524999,3.56736,1.04048,3.716,7.73,0.73,7.764393086,11.29736,0.27048,11.30059744,3.56736,1.04048,3.716,7.73,-0.77,7.768255918
24/05/2019 16:00,11.284,1.237,11.35160011,2.664,0.777,2.775,8.62,0.46,8.632265056,11.294,0.327,11.29873289,2.664,0.777,2.775,8.63,-0.45,8.641724365
24/05/2019 16:30,10.7424,2.1732,10.96001624,1.8624,0.5432,1.94,8.88,1.63,9.02836087,10.7124,4.9932,11.81894919,1.8624,0.5432,1.94,8.85,4.45,9.905806378
24/05/2019 17:00,12.05272,0.02746,12.05275128,1.36272,0.39746,1.4195,10.69,-0.37,10.69640126,12.05272,0.75746,12.07649805,1.36272,0.39746,1.4195,10.69,0.36,10.69606002
24/05/2019 17:30,10.51056,0.05308,10.51069403,1.93056,0.56308,2.011,8.58,-0.51,8.595143978,10.54056,1.02308,10.59009432,1.93056,0.56308,2.011,8.61,0.46,8.622279281
24/05/2019 18:00,10.4496,0.1053,10.45013054,2.1096,0.6153,2.1975,8.34,-0.51,8.355578975,10.4696,1.0753,10.52467549,2.1096,0.6153,2.1975,8.36,0.46,8.372645938
24/05/2019 18:30,10.1816,-0.2912,10.1857634,0.9216,0.2688,0.96,9.26,-0.56,9.276917592,10.2016,0.7788,10.23128399,0.9216,0.2688,0.96,9.28,0.51,9.294003443
24/05/2019 19:00,10.90192,-0.15694,10.90304957,0.66192,0.19306,0.6895,10.24,-0.35,10.2459797,10.94192,-0.14694,10.94290659,0.66192,0.19306,0.6895,10.28,-0.34,10.28562103
24/05/2019 19:30,13.76664,-0.24098,13.76874897,0.47664,0.13902,0.4965,13.29,-0.38,13.29543155,13.79664,0.48902,13.8053039,0.47664,0.13902,0.4965,13.32,0.35,13.32459755
24/05/2019 20:00,10.12952,-0.25764,10.13279595,0.41952,0.12236,0.437,9.71,-0.38,9.717432789,10.15952,0.47236,10.1704951,0.41952,0.12236,0.437,9.74,0.35,9.746286472
24/05/2019 20:30,9.95528,-0.30846,9.960057603,0.24528,0.07154,0.2555,9.71,-0.38,9.717432789,9.98528,0.42154,9.994173935,0.24528,0.07154,0.2555,9.74,0.35,9.746286472
24/05/2019 21:00,9.9432,-0.3324,9.948754495,0.1632,0.0476,0.17,9.78,-0.38,9.787379629,9.9732,0.3976,9.981122382,0.1632,0.0476,0.17,9.81,0.35,9.816241643
24/05/2019 21:30,9.90192,-0.62444,9.921589842,0.12192,0.03556,0.127,9.78,-0.66,9.802244641,9.93192,0.64556,9.952878106,0.12192,0.03556,0.127,9.81,0.61,9.828947044
24/05/2019 22:00,9.81616,-0.62612,9.836108143,0.11616,0.03388,0.121,9.7,-0.66,9.72242768,9.83616,0.64388,9.857211827,0.11616,0.03388,0.121,9.72,0.61,9.739122137
24/05/2019 22:30,9.20328,-0.80696,9.238590109,0.11328,0.03304,0.118,9.09,-0.84,9.128729375,9.23328,0.83304,9.27078288,0.11328,0.03304,0.118,9.12,0.8,9.155020481
24/05/2019 23:00,8.9128,-0.8471,8.952964998,0.1128,0.0329,0.1175,8.8,-0.88,8.843890547,8.9428,0.8629,8.984334603,0.1128,0.0329,0.1175,8.83,0.83,8.868923272
24/05/2019 23:30,8.68376,-0.88682,8.728925332,0.11376,0.03318,0.1185,8.57,-0.92,8.619240106,8.71376,0.89318,8.759416867,0.11376,0.03318,0.1185,8.6,0.86,8.642893034
25/05/2019 00:00,8.4552,-0.2464,8.458789512,0.1152,0.0336,0.12,8.34,-0.28,8.344698916,8.4052,2.1936,8.686729419,0.1152,0.0336,0.12,8.29,2.16,8.566778858
25/05/2019 00:30,8.0952,-1.5064,8.234166867,0.1152,0.0336,0.12,7.98,-1.54,8.127238153,8.1252,1.5336,8.268663979,0.1152,0.0336,0.12,8.01,1.5,8.149239228
25/05/2019 01:00,7.8452,-1.2864,7.949967799,0.1152,0.0336,0.12,7.73,-1.32,7.841893904,7.8652,1.3236,7.975793879,0.1152,0.0336,0.12,7.75,1.29,7.856627775
25/05/2019 01:30,7.77616,-1.24612,7.875371699,0.11616,0.03388,0.121,7.66,-1.28,7.766208856,7.79616,1.27388,7.899549418,0.11616,0.03388,0.121,7.68,1.24,7.779460136
25/05/2019 02:00,7.7776,-1.3057,7.886438629,0.1176,0.0343,0.1225,7.66,-1.34,7.776323039,7.7976,1.3343,7.910936876,0.1176,0.0343,0.1225,7.68,1.3,7.789249001
25/05/2019 02:30,7.68712,-1.30584,7.797245155,0.11712,0.03416,0.122,7.57,-1.34,7.687684957,7.70712,1.33416,7.821744153,0.11712,0.03416,0.122,7.59,1.3,7.700525956
25/05/2019 03:00,7.57712,-1.30584,7.68882082,0.11712,0.03416,0.122,7.46,-1.34,7.579393116,7.58712,1.33416,7.703529892,0.11712,0.03416,0.122,7.47,1.3,7.582275384
25/05/2019 03:30,7.52808,-1.17556,7.619312948,0.11808,0.03444,0.123,7.41,-1.21,7.508142247,7.58808,1.19444,7.681513197,0.11808,0.03444,0.123,7.47,1.16,7.559530409
25/05/2019 04:00,7.52712,-1.17584,7.618407655,0.11712,0.03416,0.122,7.41,-1.21,7.508142247,7.53712,1.19416,7.631133337,0.11712,0.03416,0.122,7.42,1.16,7.510126497
25/05/2019 04:30,7.3776,-1.2057,7.475472845,0.1176,0.0343,0.1225,7.26,-1.24,7.365134079,7.3976,1.2443,7.50151773,0.1176,0.0343,0.1225,7.28,1.21,7.379871273
25/05/2019 05:00,7.24856,-1.20542,7.348105841,0.11856,0.03458,0.1235,7.13,-1.24,7.237022869,7.25856,1.24458,7.364487263,0.11856,0.03458,0.1235,7.14,1.21,7.241802262
25/05/2019 05:30,7.07832,-1.13674,7.169016101,0.14832,0.04326,0.1545,6.93,-1.18,7.02974395,7.09832,1.21326,7.201260074,0.14832,0.04326,0.1545,6.95,1.17,7.047793981
