Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/05/2019 06:00,7.22816,-1.19512,7.326295708,0.18816,0.05488,0.196,7.04,-1.25,7.150111887,7.24816,1.29488,7.362916379,0.18816,0.05488,0.196,7.06,1.24,7.16806808
25/05/2019 06:30,7.694,-0.883,7.744502889,0.264,0.077,0.275,7.43,-0.96,7.491762143,7.704,1.167,7.791887127,0.264,0.077,0.275,7.44,1.09,7.51942152
25/05/2019 07:00,8.01304,-0.93828,8.067786524,0.38304,0.11172,0.399,7.63,-1.05,7.701908854,8.03304,1.16172,8.116607974,0.38304,0.11172,0.399,7.65,1.05,7.721722606
25/05/2019 07:30,8.25112,-0.82134,8.291898495,0.68112,0.19866,0.7095,7.57,-1.02,7.63840952,8.27112,1.20866,8.358964353,0.68112,0.19866,0.7095,7.59,1.01,7.65690538
25/05/2019 08:00,8.7812,-0.1884,8.783220822,0.9312,0.2716,0.97,7.85,-0.46,7.863466157,8.7812,1.2316,8.867147907,0.9312,0.2716,0.97,7.85,0.96,7.908482787
25/05/2019 08:30,9.2016,-0.5162,9.216067762,1.7616,0.5138,1.835,7.44,-1.03,7.510958661,9.2116,1.5138,9.335157471,1.7616,0.5138,1.835,7.45,1,7.516814485
25/05/2019 09:00,9.83616,-0.43612,9.845823693,1.79616,0.52388,1.871,8.04,-0.96,8.097110596,9.83616,1.43388,9.94012351,1.79616,0.52388,1.871,8.04,0.91,8.091334871
25/05/2019 09:30,9.78352,0.02186,9.783544422,2.54352,0.74186,2.6495,7.24,-0.72,7.275713023,9.79352,1.42186,9.896197242,2.54352,0.74186,2.6495,7.25,0.68,7.281819827
25/05/2019 10:00,9.74872,0.50046,9.761557348,3.01872,0.88046,3.1445,6.73,-0.38,6.740719546,9.74872,1.25046,9.828590532,3.01872,0.88046,3.1445,6.73,0.37,6.740163203
25/05/2019 10:30,9.30712,0.40666,9.315999949,2.69712,0.78666,2.8095,6.61,-0.38,6.620913834,9.29712,1.15666,9.368794087,2.69712,0.78666,2.8095,6.6,0.37,6.610363076
25/05/2019 11:00,9.59096,0.54778,9.606590272,3.18096,0.92778,3.3135,6.41,-0.38,6.421253772,9.58096,1.29778,9.668455277,3.18096,0.92778,3.3135,6.4,0.37,6.410686391
25/05/2019 11:30,9.65616,1.51138,9.773724748,3.77616,1.10138,3.9335,5.88,0.41,5.894276885,9.64616,0.76138,9.676161545,3.77616,1.10138,3.9335,5.87,-0.34,5.879838433
25/05/2019 12:00,9.51592,0.76006,9.546225676,3.80592,1.11006,3.9645,5.71,-0.35,5.720716738,9.49592,1.11006,9.560582087,3.80592,1.11006,3.9645,5.69,0,5.69
25/05/2019 12:30,9.2548,0.7714,9.286892968,3.8448,1.1214,4.005,5.41,-0.35,5.421309805,9.2348,1.1214,9.302637744,3.8448,1.1214,4.005,5.39,0,5.39
25/05/2019 13:00,9.27264,0.53452,9.288033387,3.27264,0.95452,3.409,6,-0.42,6.014682036,9.26264,1.35452,9.361155068,3.27264,0.95452,3.409,5.99,0.4,6.003340737
25/05/2019 13:30,9.196,0.553,9.212612279,3.336,0.973,3.475,5.86,-0.42,5.875031915,9.186,1.373,9.288042043,3.336,0.973,3.475,5.85,0.4,5.863659267
25/05/2019 14:00,9.44248,0.49364,9.455374609,3.13248,0.91364,3.263,6.31,-0.42,6.323962365,9.43248,1.31364,9.52351453,3.13248,0.91364,3.263,6.3,0.4,6.312685641
25/05/2019 14:30,8.9428,0.2804,8.947194868,2.8128,0.8204,2.93,6.13,-0.54,6.153738701,8.9428,1.3304,9.041218723,2.8128,0.8204,2.93,6.13,0.51,6.151178749
25/05/2019 15:00,8.902,0.0535,8.902160763,2.172,0.6335,2.2625,6.73,-0.58,6.754946336,8.902,1.1735,8.979014771,2.172,0.6335,2.2625,6.73,0.54,6.751629433
25/05/2019 15:30,8.7968,-0.0676,8.797059736,1.7568,0.5124,1.83,7.04,-0.58,7.063851641,8.8068,1.0524,8.869457255,1.7568,0.5124,1.83,7.05,0.54,7.070650607
25/05/2019 16:00,8.69264,-0.34798,8.699602304,1.65264,0.48202,1.7215,7.04,-0.83,7.088758707,8.70264,1.27202,8.79511102,1.65264,0.48202,1.7215,7.05,0.79,7.094124329
25/05/2019 16:30,8.60528,-0.52596,8.621338516,1.38528,0.40404,1.443,7.22,-0.93,7.279649717,8.61528,1.28404,8.71044248,1.38528,0.40404,1.443,7.23,0.88,7.283357742
25/05/2019 17:00,8.65736,-0.64202,8.681133097,1.22736,0.35798,1.2785,7.43,-1,7.49699273,8.67736,1.31798,8.776881442,1.22736,0.35798,1.2785,7.45,0.96,7.5115977
25/05/2019 17:30,8.54848,-0.75836,8.582052214,1.06848,0.31164,1.113,7.48,-1.07,7.556143196,8.56848,1.34164,8.672879995,1.06848,0.31164,1.113,7.5,1.03,7.570396291
25/05/2019 18:00,8.44064,-1.00648,8.500435612,0.56064,0.16352,0.584,7.88,-1.17,7.96638563,8.47064,1.30352,8.570350425,0.56064,0.16352,0.584,7.91,1.14,7.991726972
25/05/2019 18:30,8.49,-1.1775,8.571266315,0.42,0.1225,0.4375,8.07,-1.3,8.17403817,8.52,1.3825,8.631437091,0.42,0.1225,0.4375,8.1,1.26,8.197414226
25/05/2019 19:00,8.6124,-1.1768,8.692427279,0.4224,0.1232,0.44,8.19,-1.3,8.292532786,8.6324,1.3832,8.742515199,0.4224,0.1232,0.44,8.21,1.26,8.306124247
25/05/2019 19:30,8.29656,-1.25142,8.390408801,0.40656,0.11858,0.4235,7.89,-1.37,8.008058441,8.31656,1.44858,8.441774354,0.40656,0.11858,0.4235,7.91,1.33,8.021034846
25/05/2019 20:00,9.45144,-1.13958,9.519892891,0.48144,0.14042,0.5015,8.97,-1.28,9.060866404,9.48144,1.38042,9.581401977,0.48144,0.14042,0.5015,9,1.24,9.085020638
25/05/2019 20:30,8.16864,-1.29998,8.271434425,0.30864,0.09002,0.3215,7.86,-1.39,7.981960912,8.19864,1.44002,8.324142926,0.30864,0.09002,0.3215,7.89,1.35,8.004661142
25/05/2019 21:00,8.04432,-1.36624,8.159515672,0.18432,0.05376,0.192,7.86,-1.42,7.987239824,8.07432,1.43376,8.200628708,0.18432,0.05376,0.192,7.89,1.38,8.009775278
25/05/2019 21:30,8.17672,-1.38304,8.292861364,0.12672,0.03696,0.132,8.05,-1.42,8.174282843,8.20672,1.41696,8.328146781,0.12672,0.03696,0.132,8.08,1.38,8.196999451
25/05/2019 22:00,8.31048,-1.26486,8.406185143,0.12048,0.03514,0.1255,8.19,-1.3,8.292532786,8.34048,1.29514,8.440438037,0.12048,0.03514,0.1255,8.22,1.26,8.316008658
25/05/2019 22:30,9.55616,-1.17612,9.628263197,0.11616,0.03388,0.121,9.44,-1.21,9.51723174,9.58616,1.19388,9.660218062,0.11616,0.03388,0.121,9.47,1.16,9.54078089
25/05/2019 23:00,7.67568,-1.37626,7.798086628,0.11568,0.03374,0.1205,7.56,-1.41,7.690364101,7.70568,1.39374,7.830709767,0.11568,0.03374,0.1205,7.59,1.36,7.710881921
25/05/2019 23:30,7.29616,-1.68612,7.48845454,0.11616,0.03388,0.121,7.18,-1.72,7.383142962,7.31616,1.71388,7.514225296,0.11616,0.03388,0.121,7.2,1.68,7.393402464
26/05/2019 00:00,7.08568,-1.68626,7.283566012,0.11568,0.03374,0.1205,6.97,-1.72,7.179087686,7.10568,1.73374,7.314133076,0.11568,0.03374,0.1205,6.99,1.7,7.193754235
26/05/2019 00:30,6.94616,-1.71612,7.15501269,0.11616,0.03388,0.121,6.83,-1.75,7.050631177,6.96616,1.73388,7.178699395,0.11616,0.03388,0.121,6.85,1.7,7.057797107
26/05/2019 01:00,6.84568,-0.17626,6.847948762,0.11568,0.03374,0.1205,6.73,-0.21,6.733275577,6.74568,3.41374,7.560279059,0.11568,0.03374,0.1205,6.63,3.38,7.441861326
26/05/2019 01:30,6.84616,2.43388,7.26592586,0.11616,0.03388,0.121,6.73,2.4,7.145131209,6.54616,6.36388,9.129686709,0.11616,0.03388,0.121,6.43,6.33,9.022959603
26/05/2019 02:00,6.59568,-2.00626,6.894060766,0.11568,0.03374,0.1205,6.48,-2.04,6.79352633,6.61568,2.04374,6.924167463,0.11568,0.03374,0.1205,6.5,2.01,6.803682826
26/05/2019 02:30,6.53664,-1.79598,6.778879454,0.11664,0.03402,0.1215,6.42,-1.83,6.67572468,6.61664,1.83402,6.866116388,0.11664,0.03402,0.1215,6.5,1.8,6.744627492
26/05/2019 03:00,6.48568,-1.72626,6.711484087,0.11568,0.03374,0.1205,6.37,-1.76,6.60866855,6.49568,1.77374,6.733499257,0.11568,0.03374,0.1205,6.38,1.74,6.613017466
26/05/2019 03:30,6.48616,-1.62612,6.686892986,0.11616,0.03388,0.121,6.37,-1.66,6.58274259,6.49616,1.65388,6.703388233,0.11616,0.03388,0.121,6.38,1.62,6.582461546
26/05/2019 04:00,6.48568,-1.57626,6.674476807,0.11568,0.03374,0.1205,6.37,-1.61,6.570312017,6.49568,1.61374,6.693131961,0.11568,0.03374,0.1205,6.38,1.58,6.572731548
26/05/2019 04:30,6.48712,-1.57584,6.675776929,0.11712,0.03416,0.122,6.37,-1.61,6.570312017,6.49712,1.61416,6.694630744,0.11712,0.03416,0.122,6.38,1.58,6.572731548
26/05/2019 05:00,6.28808,-1.61556,6.492301918,0.11808,0.03444,0.123,6.17,-1.65,6.386814542,6.30808,1.65444,6.521429675,0.11808,0.03444,0.123,6.19,1.62,6.398476381
26/05/2019 05:30,6.19248,-1.65136,6.408884333,0.13248,0.03864,0.138,6.06,-1.69,6.291239941,6.20248,1.69864,6.430873658,0.13248,0.03864,0.138,6.07,1.66,6.292892817
26/05/2019 06:00,6.23472,-1.70904,6.464715864,0.17472,0.05096,0.182,6.06,-1.76,6.310404108,6.24472,1.78096,6.493715916,0.17472,0.05096,0.182,6.07,1.73,6.311719259
26/05/2019 06:30,6.41632,-1.11024,6.511666085,1.81632,0.52976,1.892,4.6,-1.64,4.883605226,6.43632,2.13976,6.78268295,1.81632,0.52976,1.892,4.62,1.61,4.892494251
26/05/2019 07:00,6.62112,-1.43884,6.775654256,0.86112,0.25116,0.897,5.76,-1.69,6.002807676,6.64112,1.90116,6.907885653,0.86112,0.25116,0.897,5.78,1.65,6.010898435
26/05/2019 07:30,7.24784,-1.50688,7.402828649,0.62784,0.18312,0.654,6.62,-1.69,6.832312932,7.25784,1.83312,7.485757837,0.62784,0.18312,0.654,6.63,1.65,6.832232432
26/05/2019 08:00,7.5964,-0.4223,7.608129221,1.2264,0.3577,1.2775,6.37,-0.78,6.417577425,7.5964,1.5577,7.754464666,1.2264,0.3577,1.2775,6.37,1.2,6.482044431
26/05/2019 08:30,8.37072,-0.87354,8.416176415,0.57072,0.16646,0.5945,7.8,-1.04,7.869027894,8.39072,1.16646,8.471411397,0.57072,0.16646,0.5945,7.82,1,7.883679344
26/05/2019 09:00,8.45648,-0.90936,8.505233071,0.75648,0.22064,0.788,7.7,-1.13,7.7824739,8.47648,1.31064,8.577207611,0.75648,0.22064,0.788,7.72,1.09,7.796569759
26/05/2019 09:30,8.62856,-1.00542,8.686939452,1.07856,0.31458,1.1235,7.55,-1.32,7.664522164,8.64856,1.59458,8.794332007,1.07856,0.31458,1.1235,7.57,1.28,7.677454005
26/05/2019 10:00,9.13904,-0.89278,9.18254367,1.25904,0.36722,1.3115,7.88,-1.26,7.98010025,9.15904,1.58722,9.295551681,1.25904,0.36722,1.3115,7.9,1.22,7.993647478
26/05/2019 10:30,9.23856,-0.72542,9.26699655,1.55856,0.45458,1.6235,7.68,-1.18,7.770122264,9.24856,1.58458,9.383323284,1.55856,0.45458,1.6235,7.69,1.13,7.772580009
26/05/2019 11:00,9.31824,-0.75468,9.348750644,1.45824,0.42532,1.519,7.86,-1.18,7.94808153,9.33824,1.55532,9.466876285,1.45824,0.42532,1.519,7.88,1.13,7.960609273
26/05/2019 11:30,9.09272,-0.69254,9.11905525,1.36272,0.39746,1.4195,7.73,-1.09,7.806471674,9.11272,1.44746,9.226960835,1.36272,0.39746,1.4195,7.75,1.05,7.820805585
26/05/2019 12:00,8.89504,-0.44978,8.906404361,1.95504,0.57022,2.0365,6.94,-1.02,7.014556294,8.90504,1.55022,9.038966725,1.95504,0.57022,2.0365,6.95,0.98,7.018753451
26/05/2019 12:30,9.05888,-0.59366,9.078311465,1.59888,0.46634,1.6655,7.46,-1.06,7.534931984,9.06888,1.48634,9.189874376,1.59888,0.46634,1.6655,7.47,1.02,7.539316945
26/05/2019 13:00,9.14264,-0.49048,9.155787066,1.95264,0.56952,2.034,7.19,-1.06,7.267716285,9.16264,1.58952,9.299491685,1.95264,0.56952,2.034,7.21,1.02,7.281792362
26/05/2019 13:30,8.77976,-0.56632,8.798005683,1.58976,0.46368,1.656,7.19,-1.03,7.263401407,8.79976,1.44368,8.917398051,1.58976,0.46368,1.656,7.21,0.98,7.276297135
26/05/2019 14:00,9.63768,-0.38526,9.645377185,1.38768,0.40474,1.4455,8.25,-0.79,8.28773793,9.63768,1.78474,9.8015393,1.38768,0.40474,1.4455,8.25,1.38,8.364621928
26/05/2019 14:30,9.08272,2.24746,9.356648922,0.64272,0.18746,0.6695,8.44,2.06,8.687761507,8.81272,5.14746,10.20589919,0.64272,0.18746,0.6695,8.17,4.96,9.55774555
26/05/2019 15:00,8.98064,-1.23148,9.064680789,0.44064,0.12852,0.459,8.54,-1.36,8.647612387,9.00064,1.44852,9.116453839,0.44064,0.12852,0.459,8.56,1.32,8.661177749
26/05/2019 15:30,8.5144,-0.3233,8.520535796,2.5944,0.7567,2.7025,5.92,-1.08,6.017707205,8.5244,1.8067,8.713756954,2.5944,0.7567,2.7025,5.93,1.05,6.022242107
26/05/2019 16:00,8.41256,-0.37842,8.421066883,2.30256,0.67158,2.3985,6.11,-1.05,6.199564501,8.41256,1.69158,8.580944508,2.30256,0.67158,2.3985,6.11,1.02,6.19455406
26/05/2019 16:30,8.44656,-0.93392,8.498034031,0.94656,0.27608,0.986,7.5,-1.21,7.596979663,8.45656,1.44608,8.579309669,0.94656,0.27608,0.986,7.51,1.17,7.600592082
26/05/2019 17:00,10.45912,-0.88984,10.49690461,0.78912,0.23016,0.822,9.67,-1.12,9.734644318,10.47912,1.31016,10.56070429,0.78912,0.23016,0.822,9.69,1.08,9.75
26/05/2019 17:30,8.48432,-0.46374,8.496984209,1.56432,0.45626,1.6295,6.92,-0.92,6.980888196,8.49432,1.33626,8.598782649,1.56432,0.45626,1.6295,6.93,0.88,6.985649576
26/05/2019 18:00,8.50712,2.48916,8.863803258,1.43712,0.41916,1.497,7.07,2.07,7.36680392,8.30712,3.93916,9.193760069,1.43712,0.41916,1.497,6.87,3.52,7.719281055
26/05/2019 18:30,8.33992,-0.30544,8.34551132,1.48992,0.43456,1.552,6.85,-0.74,6.889854861,8.35992,1.13456,8.436556691,1.48992,0.43456,1.552,6.87,0.7,6.905570215
26/05/2019 19:00,8.24856,-0.69042,8.277404294,0.95856,0.27958,0.9985,7.29,-0.97,7.354250472,8.26856,1.21958,8.358017699,0.95856,0.27958,0.9985,7.31,0.94,7.370189957
26/05/2019 19:30,8.08184,-0.99488,8.142844957,0.53184,0.15512,0.554,7.55,-1.15,7.637080594,8.10184,1.25512,8.19848386,0.53184,0.15512,0.554,7.57,1.1,7.649503252
26/05/2019 20:00,7.99752,-1.10614,8.073652943,0.28752,0.08386,0.2995,7.71,-1.19,7.801294764,8.01752,1.23386,8.11190714,0.28752,0.08386,0.2995,7.73,1.15,7.815075176
26/05/2019 20:30,7.914,-1.3505,8.028402472,0.204,0.0595,0.2125,7.71,-1.41,7.837869609,7.934,1.4295,8.061750818,0.204,0.0595,0.2125,7.73,1.37,7.850464954
26/05/2019 21:00,7.91336,-1.25652,8.012497051,0.42336,0.12348,0.441,7.49,-1.38,7.61606854,7.95336,1.46348,8.086885,0.42336,0.12348,0.441,7.53,1.34,7.648300465
26/05/2019 21:30,7.87672,-1.39304,7.998954832,0.12672,0.03696,0.132,7.75,-1.43,7.88082483,7.90672,1.42696,8.034453062,0.12672,0.03696,0.132,7.78,1.39,7.903195556
26/05/2019 22:00,8.12856,-1.36542,8.242442566,0.11856,0.03458,0.1235,8.01,-1.4,8.131426689,8.14856,1.39458,8.267035953,0.11856,0.03458,0.1235,8.03,1.36,8.144353872
26/05/2019 22:30,7.9776,-1.1457,8.059449749,0.1176,0.0343,0.1225,7.86,-1.18,7.94808153,8.0076,1.1843,8.094703469,0.1176,0.0343,0.1225,7.89,1.15,7.973368172
26/05/2019 23:00,7.76808,-1.29556,7.875375712,0.11808,0.03444,0.123,7.65,-1.33,7.764753699,7.78808,1.33444,7.90157707,0.11808,0.03444,0.123,7.67,1.3,7.779389436
26/05/2019 23:30,7.5476,-1.3657,7.670163118,0.1176,0.0343,0.1225,7.43,-1.4,7.560747318,7.5576,1.3943,7.685140874,0.1176,0.0343,0.1225,7.44,1.36,7.563279712
27/05/2019 00:00,7.40712,-1.36584,7.531994796,0.11712,0.03416,0.122,7.29,-1.4,7.42321359,7.43712,1.39416,7.566666109,0.11712,0.03416,0.122,7.32,1.36,7.445266953
27/05/2019 00:30,7.28568,-1.36626,7.412678291,0.11568,0.03374,0.1205,7.17,-1.4,7.305402111,7.30568,1.39374,7.437437156,0.11568,0.03374,0.1205,7.19,1.36,7.31749274
27/05/2019 01:00,7.2176,-1.5257,7.377093618,0.1176,0.0343,0.1225,7.1,-1.56,7.269360357,7.2376,1.5643,7.404720673,0.1176,0.0343,0.1225,7.12,1.53,7.2825339
27/05/2019 01:30,7.12712,-1.56584,7.297101781,0.11712,0.03416,0.122,7.01,-1.6,7.190278159,7.13712,1.60416,7.315176772,0.11712,0.03416,0.122,7.02,1.57,7.193420605
27/05/2019 02:00,7.12808,-1.60556,7.306664588,0.11808,0.03444,0.123,7.01,-1.64,7.199284687,7.13808,1.64444,7.325050785,0.11808,0.03444,0.123,7.02,1.61,7.202256591
27/05/2019 02:30,6.90712,-1.68584,7.109877861,0.11712,0.03416,0.122,6.79,-1.72,7.004462863,6.92712,1.71416,7.136058856,0.11712,0.03416,0.122,6.81,1.68,7.014164241
27/05/2019 03:00,6.90808,-1.65556,7.103692575,0.11808,0.03444,0.123,6.79,-1.69,6.997156565,6.92808,1.71444,7.137058007,0.11808,0.03444,0.123,6.81,1.68,7.014164241
27/05/2019 03:30,6.90712,-1.65584,7.102824283,0.11712,0.03416,0.122,6.79,-1.69,6.997156565,6.92712,1.71416,7.136058856,0.11712,0.03416,0.122,6.81,1.68,7.014164241
27/05/2019 04:00,6.90808,-1.70556,7.115511521,0.11808,0.03444,0.123,6.79,-1.74,7.00940083,6.92808,1.73444,7.141888728,0.11808,0.03444,0.123,6.81,1.7,7.018981408
27/05/2019 04:30,6.7376,-1.7557,6.962595511,0.1176,0.0343,0.1225,6.62,-1.79,6.857732862,6.7676,1.7943,7.001422873,0.1176,0.0343,0.1225,6.65,1.76,6.878960677
27/05/2019 05:00,6.65,-1.795,6.887998621,0.12,0.035,0.125,6.53,-1.83,6.781577987,6.66,1.825,6.905521342,0.12,0.035,0.125,6.54,1.79,6.780538327
27/05/2019 05:30,6.66536,-1.79052,6.901665437,0.13536,0.03948,0.141,6.53,-1.83,6.781577987,6.67536,1.82948,6.921519212,0.13536,0.03948,0.141,6.54,1.79,6.780538327
27/05/2019 06:00,6.90824,-1.70218,7.114857458,0.19824,0.05782,0.2065,6.71,-1.76,6.936980611,6.91824,1.77782,7.143016775,0.19824,0.05782,0.2065,6.72,1.72,6.936627423
27/05/2019 06:30,7.10232,-1.63474,7.288026087,0.29232,0.08526,0.3045,6.81,-1.72,7.023852219,7.12232,1.75526,7.335419542,0.29232,0.08526,0.3045,6.83,1.67,7.031201889
27/05/2019 07:00,7.89848,-0.10836,7.899223266,4.90848,1.43164,5.113,2.99,-1.54,3.363287083,7.91848,2.94164,8.447222703,4.90848,1.43164,5.113,3.01,1.51,3.367521344
27/05/2019 07:30,7.9292,-1.2019,8.019774077,0.9192,0.2681,0.9575,7.01,-1.47,7.16247164,7.9392,1.6981,8.118770858,0.9192,0.2681,0.9575,7.02,1.43,7.164167781
27/05/2019 08:00,8.44808,-1.08556,8.517540502,0.83808,0.24444,0.873,7.61,-1.33,7.725347889,8.46808,1.54444,8.607768224,0.83808,0.24444,0.873,7.63,1.3,7.73995478
27/05/2019 08:30,8.53944,-0.88308,8.58497908,1.42944,0.41692,1.489,7.11,-1.3,7.227869672,8.54944,1.67692,8.712346699,1.42944,0.41692,1.489,7.12,1.26,7.230629295
27/05/2019 09:00,8.94512,-0.87184,8.987506707,1.12512,0.32816,1.172,7.82,-1.2,7.911535881,8.95512,1.48816,9.077928971,1.12512,0.32816,1.172,7.83,1.16,7.915459557
27/05/2019 09:30,9.34688,-0.71466,9.374161544,1.76688,0.51534,1.8405,7.58,-1.23,7.679147088,9.36688,1.71534,9.522648384,1.76688,0.51534,1.8405,7.6,1.2,7.694153625
27/05/2019 10:00,9.28088,-0.49016,9.293814631,2.09088,0.60984,2.178,7.19,-1.1,7.273657952,9.29088,1.66984,9.439746649,2.09088,0.60984,2.178,7.2,1.06,7.277609498
27/05/2019 10:30,9.95224,-0.58018,9.969136866,1.78224,0.51982,1.8565,8.17,-1.1,8.243718821,9.97224,1.57982,10.09660348,1.78224,0.51982,1.8565,8.19,1.06,8.258310965
27/05/2019 11:00,9.74368,0.17024,9.745167089,2.98368,0.87024,3.108,6.76,-0.7,6.796145967,9.74368,1.53024,9.863109773,2.98368,0.87024,3.108,6.76,0.66,6.792142519
27/05/2019 11:30,9.5132,0.0651,9.513422741,2.3832,0.6951,2.4825,7.13,-0.63,7.157778985,9.5032,1.2851,9.589697193,2.3832,0.6951,2.4825,7.12,0.59,7.144403404
27/05/2019 12:00,9.80368,0.10024,9.80419245,2.50368,0.73024,2.608,7.3,-0.63,7.327134501,9.81368,1.32024,9.902088103,2.50368,0.73024,2.608,7.31,0.59,7.333771199
27/05/2019 12:30,9.64496,-0.22522,9.647589204,1.52496,0.44478,1.5885,8.12,-0.67,8.147594737,9.65496,1.07478,9.714597503,1.52496,0.44478,1.5885,8.13,0.63,8.15437306
27/05/2019 13:00,9.59936,0.19648,9.601370569,2.79936,0.81648,2.916,6.8,-0.62,6.828206207,9.60936,1.40648,9.711744725,2.79936,0.81648,2.916,6.81,0.59,6.835510222
27/05/2019 13:30,9.52936,0.08648,9.5297524,2.31936,0.67648,2.416,7.21,-0.59,7.234099806,9.53936,1.22648,9.617881388,2.31936,0.67648,2.416,7.22,0.55,7.24091845
27/05/2019 14:00,9.37888,0.23384,9.381794668,2.61888,0.76384,2.728,6.76,-0.53,6.780744797,9.38888,1.25384,9.472232176,2.61888,0.76384,2.728,6.77,0.49,6.787709481
27/05/2019 14:30,9.59248,-0.05386,9.592631206,2.11248,0.61614,2.2005,7.48,-0.67,7.509946737,9.59248,1.24614,9.673083141,2.11248,0.61614,2.2005,7.48,0.63,7.506483864
27/05/2019 15:00,9.33192,-0.28694,9.336330406,1.62192,0.47306,1.6895,7.71,-0.76,7.747367295,9.34192,1.20306,9.419066973,1.62192,0.47306,1.6895,7.72,0.73,7.754437439
27/05/2019 15:30,9.25088,-0.33016,9.256769761,1.61088,0.46984,1.678,7.64,-0.8,7.681770629,9.27088,1.22984,9.352097219,1.61088,0.46984,1.678,7.66,0.76,7.697610019
27/05/2019 16:00,9.35744,-0.33908,9.363581505,1.71744,0.50092,1.789,7.64,-0.84,7.686039292,9.37744,1.29092,9.46587848,1.71744,0.50092,1.789,7.66,0.79,7.700629844
27/05/2019 16:30,9.18816,-0.71762,9.216141419,0.72816,0.21238,0.7585,8.46,-0.93,8.510963518,9.21816,1.10238,9.283841632,0.72816,0.21238,0.7585,8.49,0.89,8.53652154
27/05/2019 17:00,9.04504,-0.24728,9.048419531,1.89504,0.55272,1.974,7.15,-0.8,7.194616043,9.07504,1.30272,9.168065794,1.89504,0.55272,1.974,7.18,0.75,7.219065036
27/05/2019 17:30,8.99784,-0.57938,9.016474136,0.92784,0.27062,0.9665,8.07,-0.85,8.114641089,9.01784,1.08062,9.082355303,0.92784,0.27062,0.9665,8.09,0.81,8.130448942
27/05/2019 18:00,9.262,4.1685,10.15682215,1.332,0.3885,1.3875,7.93,3.78,8.784833521,8.932,5.5085,10.49400764,1.332,0.3885,1.3875,7.6,5.12,9.163754689
27/05/2019 18:30,9.38936,5.75648,11.01349823,1.35936,0.39648,1.416,8.03,5.36,9.654558509,8.95936,7.35648,11.5925808,1.35936,0.39648,1.416,7.6,6.96,10.30541605
27/05/2019 19:00,9.3572,4.3796,10.33141268,0.5472,0.1596,0.57,8.81,4.22,9.768546463,8.9672,6.0396,10.81144967,0.5472,0.1596,0.57,8.42,5.88,10.26989776
27/05/2019 19:30,9.09752,-0.78864,9.131638582,0.34752,0.10136,0.362,8.75,-0.89,8.795146389,9.12752,0.95136,9.176966122,0.34752,0.10136,0.362,8.78,0.85,8.82104869
27/05/2019 20:00,9.08944,-0.82308,9.126630276,0.22944,0.06692,0.239,8.86,-0.89,8.904588705,9.10944,0.91692,9.155470463,0.22944,0.06692,0.239,8.88,0.85,8.920588546
27/05/2019 20:30,9.00064,-0.88898,9.044435076,0.14064,0.04102,0.1465,8.86,-0.93,8.908675547,9.02064,0.93102,9.068558003,0.14064,0.04102,0.1465,8.88,0.89,8.924488781
27/05/2019 21:00,8.87584,-0.99038,8.930923147,0.13584,0.03962,0.1415,8.74,-1.03,8.800482941,8.89584,1.02962,8.955226778,0.13584,0.03962,0.1415,8.76,0.99,8.815764289
27/05/2019 21:30,8.78584,-1.03038,8.846053778,0.13584,0.03962,0.1415,8.65,-1.07,8.715927948,8.81584,1.05962,8.879292171,0.13584,0.03962,0.1415,8.68,1.02,8.739725396
27/05/2019 22:00,8.90144,-1.03458,8.961360937,0.12144,0.03542,0.1265,8.78,-1.07,8.844959016,8.93144,1.05542,8.993582815,0.12144,0.03542,0.1265,8.81,1.02,8.868849982
27/05/2019 22:30,8.5476,-1.0357,8.610118481,0.1176,0.0343,0.1225,8.43,-1.07,8.497634965,8.5776,1.0543,8.642150788,0.1176,0.0343,0.1225,8.46,1.02,8.521267511
27/05/2019 23:00,10.476,-1.0245,10.52597626,0.156,0.0455,0.1625,10.32,-1.07,10.37532168,10.506,1.0655,10.55989234,0.156,0.0455,0.1625,10.35,1.02,10.40013942
27/05/2019 23:30,7.93856,-1.21542,8.031063482,0.11856,0.03458,0.1235,7.82,-1.25,7.919273957,7.94856,1.58458,8.104967603,0.11856,0.03458,0.1235,7.83,1.55,7.98194212
28/05/2019 00:00,7.60808,-1.70556,7.796910683,0.11808,0.03444,0.123,7.49,-1.74,7.689453817,7.62808,1.72444,7.820568892,0.11808,0.03444,0.123,7.51,1.69,7.697804882
28/05/2019 00:30,7.51808,-1.62556,7.691812023,0.11808,0.03444,0.123,7.4,-1.66,7.583904008,7.54808,1.66444,7.729416032,0.11808,0.03444,0.123,7.43,1.63,7.60669442
28/05/2019 01:00,7.63904,-0.86528,7.687889281,0.11904,0.03472,0.124,7.52,-0.9,7.573664899,7.65904,1.09472,7.736879578,0.11904,0.03472,0.124,7.54,1.06,7.614144732
28/05/2019 01:30,7.56568,-1.24626,7.667638349,0.11568,0.03374,0.1205,7.45,-1.28,7.559160006,7.58568,1.30374,7.696900613,0.11568,0.03374,0.1205,7.47,1.27,7.577189453
28/05/2019 02:00,7.47616,-1.47612,7.620492018,0.11616,0.03388,0.121,7.36,-1.51,7.513301538,7.49616,1.53388,7.651483686,0.11616,0.03388,0.121,7.38,1.5,7.530896361
28/05/2019 02:30,7.32568,-1.47626,7.472946611,0.11568,0.03374,0.1205,7.21,-1.51,7.366423827,7.35568,1.53374,7.5138796,0.11568,0.03374,0.1205,7.24,1.5,7.393754121
28/05/2019 03:00,7.25616,-1.47612,7.404781442,0.11616,0.03388,0.121,7.14,-1.51,7.297924362,7.27616,1.53388,7.436080433,0.11616,0.03388,0.121,7.16,1.5,7.315435735
28/05/2019 03:30,7.25568,-1.47626,7.404338988,0.11568,0.03374,0.1205,7.14,-1.51,7.297924362,7.27568,1.53374,7.435581877,0.11568,0.03374,0.1205,7.16,1.5,7.315435735
28/05/2019 04:00,7.16568,-1.51626,7.324343947,0.11568,0.03374,0.1205,7.05,-1.55,7.218379319,7.19568,1.57374,7.36576325,0.11568,0.03374,0.1205,7.08,1.54,7.245550359
28/05/2019 04:30,7.21712,-1.46584,7.364476085,0.11712,0.03416,0.122,7.1,-1.5,7.256721023,7.19712,1.52416,7.356738408,0.11712,0.03416,0.122,7.08,1.49,7.235088113
28/05/2019 05:00,7.21808,-1.53556,7.379608621,0.11808,0.03444,0.123,7.1,-1.57,7.27151291,7.19808,1.59444,7.372556856,0.11808,0.03444,0.123,7.08,1.56,7.249827584
28/05/2019 05:30,7.58776,-1.35982,7.708645293,0.13776,0.04018,0.1435,7.45,-1.4,7.580402364,7.60776,1.43018,7.741022352,0.13776,0.04018,0.1435,7.47,1.39,7.598223477
28/05/2019 06:00,7.972,-1.144,8.053665004,0.192,0.056,0.2,7.78,-1.2,7.872001016,7.992,1.246,8.088546223,0.192,0.056,0.2,7.8,1.19,7.890253481
28/05/2019 06:30,9.67904,-0.63528,9.699865772,0.35904,0.10472,0.374,9.32,-0.74,9.349331527,9.70904,0.84472,9.745717501,0.35904,0.10472,0.374,9.35,0.74,9.379237709
28/05/2019 07:00,9.51392,-0.21844,9.516427365,0.55392,0.16156,0.577,8.96,-0.38,8.968054416,9.53392,0.53156,9.548726962,0.55392,0.16156,0.577,8.98,0.37,8.987619262
28/05/2019 07:30,11.36904,0.57222,11.38343122,0.89904,0.26222,0.9365,10.47,0.31,10.4745883,11.37904,0.72222,11.40193637,0.89904,0.26222,0.9365,10.48,0.46,10.49009056
28/05/2019 08:00,11.79512,-0.09184,11.79547754,0.88512,0.25816,0.922,10.91,-0.35,10.91561267,11.81512,-0.00184,11.81512014,0.88512,0.25816,0.922,10.93,-0.26,10.93309197
28/05/2019 08:30,11.97568,0.89124,12.00879762,1.37568,0.40124,1.433,10.6,0.49,10.61131943,11.99568,-0.12876,11.99637103,1.37568,0.40124,1.433,10.62,-0.53,10.63321682
28/05/2019 09:00,12.05152,1.44086,12.13734781,2.71152,0.79086,2.8245,9.34,0.65,9.362590454,12.07152,0.10086,12.07194135,2.71152,0.79086,2.8245,9.36,-0.69,9.385398233
28/05/2019 09:30,12.17856,1.60708,12.28413732,2.21856,0.64708,2.311,9.96,0.96,10.0061581,12.20856,-0.36292,12.21395301,2.21856,0.64708,2.311,9.99,-1.01,10.04092625
28/05/2019 10:00,12.14656,1.49358,12.23804319,1.96656,0.57358,2.0485,10.18,0.92,10.22148717,12.15656,-0.39642,12.16302182,1.96656,0.57358,2.0485,10.19,-0.97,10.2360637
28/05/2019 10:30,12.47168,1.20924,12.53016614,0.99168,0.28924,1.033,11.48,0.92,11.51680511,12.48168,-0.68076,12.50023079,0.99168,0.28924,1.033,11.49,-0.97,11.53087161
28/05/2019 11:00,12.68192,1.45306,12.76489241,1.14192,0.33306,1.1895,11.54,1.12,11.5942227,12.69192,-0.83694,12.71948513,1.14192,0.33306,1.1895,11.55,-1.17,11.60910849
28/05/2019 11:30,12.54336,1.59348,12.64417093,1.62336,0.47348,1.691,10.92,1.12,10.97728564,12.56336,-0.69652,12.58265292,1.62336,0.47348,1.691,10.94,-1.17,11.0023861
28/05/2019 12:00,12.76368,1.67524,12.87314865,1.90368,0.55524,1.983,10.86,1.12,10.91760047,12.78368,-0.61476,12.7984532,1.90368,0.55524,1.983,10.88,-1.17,10.94272818
28/05/2019 12:30,12.2304,1.3572,12.30547342,1.1904,0.3472,1.24,11.04,1.01,11.08610391,12.2304,-0.7028,12.25057599,1.1904,0.3472,1.24,11.04,-1.05,11.08981966
28/05/2019 13:00,11.89672,1.48446,11.98897695,1.62672,0.47446,1.6945,10.27,1.01,10.31954456,11.91672,-0.57554,11.93061029,1.62672,0.47446,1.6945,10.29,-1.05,10.3434327
28/05/2019 13:30,12.44408,1.52244,12.53686367,1.89408,0.55244,1.973,10.55,0.97,10.59449857,12.44408,-0.46756,12.45286069,1.89408,0.55244,1.973,10.55,-1.02,10.59919337
28/05/2019 14:00,12.5252,1.7086,12.64120046,2.1552,0.6286,2.245,10.37,1.08,10.42608747,12.5252,-0.5014,12.53523183,2.1552,0.6286,2.245,10.37,-1.13,10.43138533
28/05/2019 14:30,12.7508,1.9994,12.90660687,2.9808,0.8694,3.105,9.77,1.13,9.835130909,12.7808,-0.3106,12.78457356,2.9808,0.8694,3.105,9.8,-1.18,9.870785176
28/05/2019 15:00,12.23592,1.63256,12.34435055,2.06592,0.60256,2.152,10.17,1.03,10.22202524,12.26592,-0.47744,12.27520845,2.06592,0.60256,2.152,10.2,-1.08,10.25701711
28/05/2019 15:30,11.5356,1.5858,11.64408987,2.3856,0.6958,2.485,9.15,0.89,9.193182256,11.5556,-0.2442,11.55818,2.3856,0.6958,2.485,9.17,-0.94,9.21805294
28/05/2019 16:00,11.39568,1.19124,11.45777358,1.61568,0.47124,1.683,9.78,0.72,9.806467254,11.41568,-0.29876,11.41958876,1.61568,0.47124,1.683,9.8,-0.77,9.830203457
28/05/2019 16:30,13.80144,1.68542,13.90397018,2.76144,0.80542,2.8765,11.04,0.88,11.07501693,13.81144,-0.12458,13.81200185,2.76144,0.80542,2.8765,11.05,-0.93,11.08906669
28/05/2019 17:00,11.63504,1.13022,11.68980552,2.43504,0.71022,2.5365,9.2,0.42,9.209581967,11.64504,0.25022,11.64772796,2.43504,0.71022,2.5365,9.21,-0.46,9.221480358
28/05/2019 17:30,11.38464,1.14302,11.44187584,2.68464,0.78302,2.7965,8.7,0.36,8.70744509,11.40464,0.41302,11.41211633,2.68464,0.78302,2.7965,8.72,-0.37,8.727846241
28/05/2019 18:00,11.29728,0.90504,11.333474,2.89728,0.84504,3.018,8.4,0.06,8.400214283,11.31728,0.38504,11.32382808,2.89728,0.84504,3.018,8.42,-0.46,8.432555959
28/05/2019 18:30,10.82488,0.01184,10.82488648,1.27488,0.37184,1.328,9.55,-0.36,9.556782932,10.84488,0.72184,10.86887645,1.27488,0.37184,1.328,9.57,0.35,9.57639807
28/05/2019 19:00,10.74576,-0.14582,10.74674934,0.90576,0.26418,0.9435,9.84,-0.41,9.848537963,10.77576,0.61418,10.79324885,0.90576,0.26418,0.9435,9.87,0.35,9.876203724
28/05/2019 19:30,10.47304,-0.30328,10.4774303,0.50304,0.14672,0.524,9.97,-0.45,9.980150299,10.50304,0.55672,10.51778429,0.50304,0.14672,0.524,10,0.41,10.00840147
28/05/2019 20:00,10.3736,-0.4702,10.38425082,0.2736,0.0798,0.285,10.1,-0.55,10.11496416,10.4036,0.5798,10.41974381,0.2736,0.0798,0.285,10.13,0.5,10.14233208
28/05/2019 20:30,10.30016,-0.49162,10.31188568,0.20016,0.05838,0.2085,10.1,-0.55,10.11496416,10.33016,0.55838,10.34524015,0.20016,0.05838,0.2085,10.13,0.5,10.14233208
28/05/2019 21:00,10.25552,-0.60464,10.27332857,0.15552,0.04536,0.162,10.1,-0.65,10.12089423,10.28552,0.64536,10.30574651,0.15552,0.04536,0.162,10.13,0.6,10.14775345
28/05/2019 21:30,10.29576,-0.48332,10.30709815,0.12576,0.03668,0.131,10.17,-0.52,10.18328532,10.32576,0.58668,10.34241331,0.12576,0.03668,0.131,10.2,0.55,10.21481767
28/05/2019 22:00,10.05712,-0.35584,10.06341318,0.11712,0.03416,0.122,9.94,-0.39,9.947647963,10.08712,0.41416,10.09561877,0.11712,0.03416,0.122,9.97,0.38,9.977239097
28/05/2019 22:30,9.5928,-0.3971,9.601015584,0.1128,0.0329,0.1175,9.48,-0.43,9.489747099,9.6228,0.4129,9.631654388,0.1128,0.0329,0.1175,9.51,0.38,9.51758898
28/05/2019 23:00,9.2128,-0.4571,9.22413271,0.1128,0.0329,0.1175,9.1,-0.49,9.113182759,9.2428,0.4729,9.254889856,0.1128,0.0329,0.1175,9.13,0.44,9.140596261
28/05/2019 23:30,9.0128,-0.6171,9.033901497,0.1128,0.0329,0.1175,8.9,-0.65,8.923704388,9.0328,0.6329,9.054945513,0.1128,0.0329,0.1175,8.92,0.6,8.940156598
29/05/2019 00:00,8.6828,-0.9071,8.730054195,0.1128,0.0329,0.1175,8.57,-0.94,8.621397799,8.7128,0.9629,8.765846237,0.1128,0.0329,0.1175,8.6,0.93,8.650138727
29/05/2019 00:30,8.4528,2.1829,8.730113416,0.1128,0.0329,0.1175,8.34,2.15,8.612670898,8.2028,4.5229,9.367099458,0.1128,0.0329,0.1175,8.09,4.49,9.252469941
29/05/2019 01:00,8.1228,-0.9271,8.175536328,0.1128,0.0329,0.1175,8.01,-0.96,8.067322976,8.1428,0.9529,8.198366316,0.1128,0.0329,0.1175,8.03,0.92,8.082530544
29/05/2019 01:30,8.1228,-0.9271,8.175536328,0.1128,0.0329,0.1175,8.01,-0.96,8.067322976,8.1428,0.9529,8.198366316,0.1128,0.0329,0.1175,8.03,0.92,8.082530544
29/05/2019 02:00,8.33376,-0.83682,8.375668537,0.11376,0.03318,0.1185,8.22,-0.87,8.265911928,8.36376,0.86318,8.408184171,0.11376,0.03318,0.1185,8.25,0.83,8.291646399
29/05/2019 02:30,8.21376,-0.89682,8.262574626,0.11376,0.03318,0.1185,8.1,-0.93,8.15321409,8.24376,0.92318,8.295290245,0.11376,0.03318,0.1185,8.13,0.89,8.178569557
29/05/2019 03:00,8.0828,-0.8971,8.132431632,0.1128,0.0329,0.1175,7.97,-0.93,8.024076271,8.1028,0.9229,8.155189284,0.1128,0.0329,0.1175,7.99,0.89,8.039415402
29/05/2019 03:30,7.9928,-1.0471,8.061096095,0.1128,0.0329,0.1175,7.88,-1.08,7.953665821,8.0128,1.0729,8.084310623,0.1128,0.0329,0.1175,7.9,1.04,7.968161645
29/05/2019 04:00,7.94376,-1.17682,8.030456292,0.11376,0.03318,0.1185,7.83,-1.21,7.922941373,7.95376,1.19318,8.042759268,0.11376,0.03318,0.1185,7.84,1.16,7.925351727
29/05/2019 04:30,7.94376,-1.17682,8.030456292,0.11376,0.03318,0.1185,7.83,-1.21,7.922941373,7.95376,1.19318,8.042759268,0.11376,0.03318,0.1185,7.84,1.16,7.925351727
29/05/2019 05:00,7.66816,-1.08262,7.744207116,0.12816,0.03738,0.1335,7.54,-1.12,7.62272917,7.69816,1.12738,7.780273327,0.12816,0.03738,0.1335,7.57,1.09,7.648071652
29/05/2019 05:30,7.83656,-0.14142,7.837835942,0.16656,0.04858,0.1735,7.67,-0.19,7.672352964,7.83656,0.78858,7.87613681,0.16656,0.04858,0.1735,7.67,0.74,7.705614836
29/05/2019 06:00,8.32112,-0.49384,8.335761273,0.26112,0.07616,0.272,8.06,-0.57,8.080129949,8.35112,0.62616,8.374561577,0.26112,0.07616,0.272,8.09,0.55,8.108674368
29/05/2019 06:30,9.07,-0.315,9.075468307,0.6,0.175,0.625,8.47,-0.49,8.484161715,9.1,0.665,9.124265724,0.6,0.175,0.625,8.5,0.49,8.514111815
29/05/2019 07:00,9.92904,0.93472,9.972940228,1.55904,0.45472,1.624,8.37,0.48,8.383752143,9.94904,-0.00528,9.949041401,1.55904,0.45472,1.624,8.39,-0.46,8.402600788
29/05/2019 07:30,10.7304,0.7747,10.75832906,0.7704,0.2247,0.8025,9.96,0.55,9.975174184,10.7504,-0.2353,10.75297476,0.7704,0.2247,0.8025,9.98,-0.46,9.990595578
29/05/2019 08:00,11.1668,0.7399,11.19128564,1.0968,0.3199,1.1425,10.07,0.42,10.07875488,11.1968,-0.1401,11.19767647,1.0968,0.3199,1.1425,10.1,-0.46,10.11046982
29/05/2019 08:30,11.53144,1.01542,11.57606091,1.56144,0.45542,1.6265,9.97,0.56,9.985714797,11.55144,-0.12458,11.55211177,1.56144,0.45542,1.6265,9.99,-0.58,10.00682267
29/05/2019 09:00,11.69432,1.10126,11.74605865,1.44432,0.42126,1.5045,10.25,0.68,10.27253133,11.72432,-0.30874,11.72838437,1.44432,0.42126,1.5045,10.28,-0.73,10.30588667
29/05/2019 09:30,11.84144,0.93292,11.87813289,1.38144,0.40292,1.439,10.46,0.53,10.47341874,11.86144,-0.17708,11.86276174,1.38144,0.40292,1.439,10.48,-0.58,10.49603735
29/05/2019 10:00,11.96232,1.06526,12.00965772,1.73232,0.50526,1.8045,10.23,0.56,10.245316,11.98232,-0.10474,11.98277777,1.73232,0.50526,1.8045,10.25,-0.61,10.26813518
29/05/2019 10:30,12.58368,0.87024,12.61373537,1.30368,0.38024,1.358,11.28,0.49,11.29063771,12.60368,-0.15976,12.60469249,1.30368,0.38024,1.358,11.3,-0.54,11.3128953
29/05/2019 11:00,12.64816,0.89238,12.67960147,1.20816,0.35238,1.2585,11.44,0.54,11.45273766,12.66816,-0.23762,12.67038835,1.20816,0.35238,1.2585,11.46,-0.59,11.47517756
29/05/2019 11:30,12.6012,1.0416,12.64417542,1.4112,0.4116,1.47,11.19,0.63,11.20772055,12.6212,-0.2684,12.62405355,1.4112,0.4116,1.47,11.21,-0.68,11.2306055
29/05/2019 12:00,12.55288,1.14584,12.60506825,1.56288,0.45584,1.628,10.99,0.69,11.0116393,12.57288,-0.28416,12.57609074,1.56288,0.45584,1.628,11.01,-0.74,11.03484028
29/05/2019 12:30,13.03336,0.92098,13.06585922,1.20336,0.35098,1.2535,11.83,0.57,11.84372408,13.05336,-0.25902,13.05592964,1.20336,0.35098,1.2535,11.85,-0.61,11.86569003
29/05/2019 13:00,12.35312,0.95966,12.39033983,1.71312,0.49966,1.7845,10.64,0.46,10.64993897,12.37312,-0.01034,12.37312432,1.71312,0.49966,1.7845,10.66,-0.51,10.67219284
29/05/2019 13:30,12.12672,0.86696,12.15767073,1.56672,0.45696,1.632,10.56,0.41,10.56795628,12.14672,0.00696,12.14672199,1.56672,0.45696,1.632,10.58,-0.45,10.58956562
29/05/2019 14:00,12.30848,0.78664,12.33359163,1.18848,0.34664,1.238,11.12,0.44,11.12870163,12.32848,-0.13336,12.32920127,1.18848,0.34664,1.238,11.14,-0.48,11.15033632
29/05/2019 14:30,12.04504,0.79522,12.07126188,0.87504,0.25522,0.9115,11.17,0.54,11.1830452,12.06504,-0.33478,12.06968383,0.87504,0.25522,0.9115,11.19,-0.59,11.20554327
29/05/2019 15:00,12.67392,0.67156,12.69169969,0.55392,0.16156,0.577,12.12,0.51,12.13072545,12.70392,-0.42844,12.71114252,0.55392,0.16156,0.577,12.15,-0.59,12.16431667
29/05/2019 15:30,12.14472,0.63346,12.16122919,0.59472,0.17346,0.6195,11.55,0.46,11.55915654,12.17472,-0.33654,12.17937052,0.59472,0.17346,0.6195,11.58,-0.51,11.59122513
29/05/2019 16:00,12.18064,0.63602,12.1972338,0.50064,0.14602,0.5215,11.68,0.49,11.69027374,12.22064,-0.39398,12.22698909,0.50064,0.14602,0.5215,11.72,-0.54,11.73243368
29/05/2019 16:30,12.1948,0.9064,12.22843849,1.5648,0.4564,1.63,10.63,0.45,10.63952067,12.2248,-0.0236,12.22482278,1.5648,0.4564,1.63,10.66,-0.48,10.67080128
29/05/2019 17:00,12.11992,0.53206,12.131593,0.58992,0.17206,0.6145,11.53,0.36,11.53561875,12.14992,-0.20794,12.15169927,0.58992,0.17206,0.6145,11.56,-0.38,11.56624399
29/05/2019 17:30,11.96456,0.59758,11.97947402,0.57456,0.16758,0.5985,11.39,0.43,11.39811388,12.00456,-0.27242,12.00765062,0.57456,0.16758,0.5985,11.43,-0.44,11.43846581
29/05/2019 18:00,11.72096,0.55278,11.73398777,0.42096,0.12278,0.4385,11.3,0.43,11.30817846,11.76096,-0.31722,11.7652373,0.42096,0.12278,0.4385,11.34,-0.44,11.34853294
29/05/2019 18:30,11.51032,0.08176,11.51061037,0.28032,0.08176,0.292,11.23,0,11.23,11.54032,-0.06824,11.54052176,0.28032,0.08176,0.292,11.26,-0.15,11.26099907
29/05/2019 19:00,11.6884,-0.2513,11.69110116,0.3384,0.0987,0.3525,11.35,-0.35,11.35539519,11.7284,0.0987,11.7288153,0.3384,0.0987,0.3525,11.39,0,11.39
29/05/2019 19:30,11.27544,-0.25508,11.27832492,0.32544,0.09492,0.339,10.95,-0.35,10.95559218,11.31544,0.44492,11.32418369,0.32544,0.09492,0.339,10.99,0.35,10.99557184
29/05/2019 20:00,11.21568,-0.46876,11.22547165,0.17568,0.05124,0.183,11.04,-0.52,11.05223959,11.25568,0.61124,11.27226448,0.17568,0.05124,0.183,11.08,0.56,11.0941426
29/05/2019 20:30,10.95984,-0.47338,10.97005841,0.15984,0.04662,0.1665,10.8,-0.52,10.81251127,10.99984,0.50662,11.01150053,0.15984,0.04662,0.1665,10.84,0.46,10.84975576
29/05/2019 21:00,11.14824,-0.38968,11.15504844,0.13824,0.04032,0.144,11.01,-0.43,11.01839371,11.17824,0.43032,11.18651978,0.13824,0.04032,0.144,11.04,0.39,11.04688644
29/05/2019 21:30,11.13,-0.355,11.13566006,0.12,0.035,0.125,11.01,-0.39,11.01690519,11.16,0.425,11.16808959,0.12,0.035,0.125,11.04,0.39,11.04688644
29/05/2019 22:00,10.58328,-0.35696,10.58929818,0.11328,0.03304,0.118,10.47,-0.39,10.47726109,10.62328,0.42304,10.63169981,0.11328,0.03304,0.118,10.51,0.39,10.51723348
29/05/2019 22:30,10.18376,-0.05682,10.18391851,0.11376,0.03318,0.1185,10.07,-0.09,10.07040218,10.19376,1.09318,10.25220881,0.11376,0.03318,0.1185,10.08,1.06,10.13558089
29/05/2019 23:00,9.59424,-0.99668,9.645870215,0.11424,0.03332,0.119,9.48,-1.03,9.535790476,9.62424,1.01332,9.677438349,0.11424,0.03332,0.119,9.51,0.98,9.560360872
29/05/2019 23:30,9.3408,-0.2106,9.343173818,1.7808,0.5194,1.855,7.56,-0.73,7.595162934,9.3708,1.2194,9.449805765,1.7808,0.5194,1.855,7.59,0.7,7.622210965
30/05/2019 00:00,8.96424,-0.81668,9.001364619,0.11424,0.03332,0.119,8.85,-0.85,8.890725505,8.99424,0.84332,9.033689269,0.11424,0.03332,0.119,8.88,0.81,8.916866041
30/05/2019 00:30,8.71424,-0.72668,8.744486411,0.11424,0.03332,0.119,8.6,-0.76,8.633516086,8.73424,0.74332,8.76581274,0.11424,0.03332,0.119,8.62,0.71,8.649190714
30/05/2019 01:00,8.66376,-0.72682,8.694193732,0.11376,0.03318,0.1185,8.55,-0.76,8.583711319,8.73376,0.74318,8.765322598,0.11376,0.03318,0.1185,8.62,0.71,8.649190714
30/05/2019 01:30,8.43328,-0.79696,8.470853369,0.11328,0.03304,0.118,8.32,-0.83,8.361297746,8.45328,0.82304,8.493252475,0.11328,0.03304,0.118,8.34,0.79,8.377332511
30/05/2019 02:00,8.43376,-0.79682,8.47131807,0.11376,0.03318,0.1185,8.32,-0.83,8.361297746,8.45376,0.82318,8.493743783,0.11376,0.03318,0.1185,8.34,0.79,8.377332511
30/05/2019 02:30,8.36424,-0.83668,8.405982643,0.11424,0.03332,0.119,8.25,-0.87,8.295745898,8.38424,0.86332,8.428570567,0.11424,0.03332,0.119,8.27,0.83,8.311546186
30/05/2019 03:00,8.22328,-0.99696,8.283493418,0.11328,0.03304,0.118,8.11,-1.03,8.175145259,8.25328,1.02304,8.316444048,0.11328,0.03304,0.118,8.14,0.99,8.199981707
30/05/2019 03:30,8.28424,-1.12668,8.360504781,0.11424,0.03332,0.119,8.17,-1.16,8.251939166,8.30424,1.16332,8.385327388,0.11424,0.03332,0.119,8.19,1.13,8.267587314
30/05/2019 04:00,8.28376,-1.12682,8.360048029,0.11376,0.03318,0.1185,8.17,-1.16,8.251939166,8.30376,1.16318,8.384832607,0.11376,0.03318,0.1185,8.19,1.13,8.267587314
30/05/2019 04:30,10.83424,-1.00668,10.8809081,0.11424,0.03332,0.119,10.72,-1.04,10.77032961,10.86424,1.02332,10.91232764,0.11424,0.03332,0.119,10.75,0.99,10.7954898
30/05/2019 05:00,10.6852,-1.0464,10.73631464,0.1152,0.0336,0.12,10.57,-1.08,10.62503176,10.7052,1.0736,10.75889976,0.1152,0.0336,0.12,10.59,1.04,10.64094451
30/05/2019 05:30,8.11536,-1.14052,8.195111579,0.13536,0.03948,0.141,7.98,-1.18,8.066771349,8.13536,1.17948,8.220416985,0.13536,0.03948,0.141,8,1.14,8.08081679
30/05/2019 06:00,8.62896,-0.98072,8.68451279,0.16896,0.04928,0.176,8.46,-1.03,8.522470299,8.65896,1.03928,8.721106077,0.16896,0.04928,0.176,8.49,0.99,8.547525958
30/05/2019 06:30,9.44336,-0.64902,9.465636537,0.24336,0.07098,0.2535,9.2,-0.72,9.228130905,9.46336,0.74098,9.492324997,0.24336,0.07098,0.2535,9.22,0.67,9.244311765
30/05/2019 07:00,10.11736,-0.44702,10.12723063,0.38736,0.11298,0.4035,9.73,-0.56,9.746101785,10.14736,0.62298,10.16646542,0.38736,0.11298,0.4035,9.76,0.51,9.773315712
30/05/2019 07:30,10.68152,0.72836,10.7063242,1.33152,0.38836,1.387,9.35,0.34,9.356179776,10.71152,0.00836,10.71152326,1.33152,0.38836,1.387,9.38,-0.38,9.387694073
30/05/2019 08:00,11.48136,0.76248,11.50665039,1.31136,0.38248,1.366,10.17,0.38,10.17709684,11.50136,0.00248,11.50136027,1.31136,0.38248,1.366,10.19,-0.38,10.19708292
30/05/2019 08:30,11.71968,1.15824,11.77677457,2.11968,0.61824,2.208,9.6,0.54,9.615175505,11.73968,0.04824,11.73977911,2.11968,0.61824,2.208,9.62,-0.57,9.636871899
30/05/2019 09:00,12.6124,1.4907,12.70018977,2.1624,0.6307,2.2525,10.45,0.86,10.48532784,12.6224,-0.2793,12.6254897,2.1624,0.6307,2.2525,10.46,-0.91,10.49950951
30/05/2019 09:30,12.42936,1.32648,12.49994157,1.59936,0.46648,1.666,10.83,0.86,10.86409223,12.43936,-0.44352,12.44726425,1.59936,0.46648,1.666,10.84,-0.91,10.87812943
30/05/2019 10:00,12.2232,1.6576,12.33508233,2.3232,0.6776,2.42,9.9,0.98,9.948386804,12.2432,-0.3424,12.24798694,2.3232,0.6776,2.42,9.92,-1.02,9.97230164
30/05/2019 10:30,12.19792,1.79606,12.32943972,2.79792,0.81606,2.9145,9.4,0.98,9.450947042,12.19792,-0.20394,12.19962474,2.79792,0.81606,2.9145,9.4,-1.02,9.455178475
30/05/2019 11:00,12.35536,2.11448,12.53498889,3.37536,0.98448,3.516,8.98,1.13,9.050817643,12.36536,-0.19552,12.36690568,3.37536,0.98448,3.516,8.99,-1.18,9.067110896
30/05/2019 11:30,12.6168,2.0074,12.77549596,2.8368,0.8274,2.955,9.78,1.18,9.85092889,12.6168,-0.4026,12.62322182,2.8368,0.8274,2.955,9.78,-1.23,9.857043167
30/05/2019 12:00,12.0956,2.0858,12.27412323,3.1056,0.9058,3.235,8.99,1.18,9.067110896,12.0956,-0.3242,12.09994401,3.1056,0.9058,3.235,8.99,-1.23,9.073753358
30/05/2019 12:30,12.5256,1.8833,12.66639152,2.2056,0.6433,2.2975,10.32,1.24,10.39422917,12.5356,-0.6467,12.55227024,2.2056,0.6433,2.2975,10.33,-1.29,10.41023535
30/05/2019 13:00,12.8296,1.8253,12.95879455,2.3496,0.6853,2.4475,10.48,1.14,10.54182147,12.8396,-0.5047,12.84951556,2.3496,0.6853,2.4475,10.49,-1.19,10.55728185
30/05/2019 13:30,12.23784,1.98812,12.39828008,2.90784,0.84812,3.029,9.33,1.14,9.399388278,12.24784,-0.34188,12.2526106,2.90784,0.84812,3.029,9.34,-1.19,9.415503173
30/05/2019 14:00,12.48944,1.89442,12.63229744,2.44944,0.71442,2.5515,10.04,1.18,10.10910481,12.49944,-0.51558,12.51006887,2.44944,0.71442,2.5515,10.05,-1.23,10.12498889
30/05/2019 14:30,12.0244,1.9742,12.18538719,2.8944,0.8442,3.015,9.13,1.13,9.199663037,12.0344,-0.3358,12.03908406,2.8944,0.8442,3.015,9.14,-1.18,9.215855902
30/05/2019 15:00,12.08896,2.03678,12.25934038,2.62896,0.76678,2.7385,9.46,1.27,9.544867731,12.09896,-0.55322,12.11160128,2.62896,0.76678,2.7385,9.47,-1.32,9.561553221
30/05/2019 15:30,14.29536,7.51948,16.15239601,2.05536,0.59948,2.141,12.24,6.92,14.06072544,13.72536,5.57948,14.81607587,2.05536,0.59948,2.141,11.67,4.98,12.68815589
30/05/2019 16:00,12.4236,5.5448,13.60480224,1.3536,0.3948,1.41,11.07,5.15,12.20931612,12.0236,4.0348,12.68253003,1.3536,0.3948,1.41,10.67,3.64,11.27379705
30/05/2019 16:30,11.89608,1.30094,11.96700314,1.54608,0.45094,1.6105,10.35,0.85,10.38484473,11.91608,-0.43906,11.92416606,1.54608,0.45094,1.6105,10.37,-0.89,10.40812183
30/05/2019 17:00,11.4804,1.1097,11.53390733,1.1304,0.3297,1.1775,10.35,0.78,10.37934969,11.5004,-0.5003,11.51127709,1.1304,0.3297,1.1775,10.37,-0.83,10.40316298
30/05/2019 17:30,11.33248,1.48864,11.42983604,2.77248,0.80864,2.888,8.56,0.68,8.586966868,11.35248,0.07864,11.35275237,2.77248,0.80864,2.888,8.58,-0.73,8.610998781
30/05/2019 18:00,11.18104,1.49822,11.28097153,3.01104,0.87822,3.1365,8.17,0.62,8.193491319,11.20104,0.20822,11.20297517,3.01104,0.87822,3.1365,8.19,-0.67,8.217359673
30/05/2019 18:30,10.9076,1.0593,10.95891665,2.1576,0.6293,2.2475,8.75,0.43,8.760559343,10.9376,0.1893,10.93923801,2.1576,0.6293,2.2475,8.78,-0.44,8.791018144
30/05/2019 19:00,10.63832,0.52826,10.65142765,0.50832,0.14826,0.5295,10.13,0.38,10.13712484,10.66832,-0.22174,10.67062417,0.50832,0.14826,0.5295,10.16,-0.37,10.16673497
30/05/2019 19:30,10.78672,0.27696,10.79027503,0.36672,0.10696,0.382,10.42,0.17,10.42138666,10.81672,-0.26304,10.81991782,0.36672,0.10696,0.382,10.45,-0.37,10.45654819
30/05/2019 20:00,10.80936,0.44148,10.81837179,0.27936,0.08148,0.291,10.53,0.36,10.53615205,10.83936,-0.33852,10.84464481,0.27936,0.08148,0.291,10.56,-0.42,10.56834897
30/05/2019 20:30,10.9004,0.0672,10.90060714,0.2304,0.0672,0.24,10.67,0,10.67,10.9404,0.0672,10.94060638,0.2304,0.0672,0.24,10.71,0,10.71
30/05/2019 21:00,10.71896,-0.30072,10.72317751,0.16896,0.04928,0.176,10.55,-0.35,10.55580409,10.74896,0.39928,10.75637325,0.16896,0.04928,0.176,10.58,0.35,10.58578764
30/05/2019 21:30,10.56336,-0.35402,10.56929064,0.12336,0.03598,0.1285,10.44,-0.39,10.44728194,10.59336,0.38598,10.60038946,0.12336,0.03598,0.1285,10.47,0.35,10.47584841
30/05/2019 22:00,10.41808,-0.35556,10.42414571,0.11808,0.03444,0.123,10.3,-0.39,10.30738085,10.45808,0.38444,10.46514364,0.11808,0.03444,0.123,10.34,0.35,10.3459219
30/05/2019 22:30,9.94424,-0.31668,9.94928115,0.11424,0.03332,0.119,9.83,-0.35,9.836228952,9.97424,0.38332,9.981602967,0.11424,0.03332,0.119,9.86,0.35,9.866210012
30/05/2019 23:00,9.49376,-0.37682,9.501235301,0.11376,0.03318,0.1185,9.38,-0.41,9.388956279,9.52376,0.38318,9.531465336,0.11376,0.03318,0.1185,9.41,0.35,9.416506783
30/05/2019 23:30,9.16472,-0.53654,9.180412183,0.11472,0.03346,0.1195,9.05,-0.57,9.06793251,9.19472,0.55346,9.211362215,0.11472,0.03346,0.1195,9.08,0.52,9.094877679
31/05/2019 00:00,8.96376,-0.61682,8.984957443,0.11376,0.03318,0.1185,8.85,-0.65,8.873837952,8.99376,0.63318,9.016021065,0.11376,0.03318,0.1185,8.88,0.6,8.900247188
31/05/2019 00:30,12.30328,-0.46696,12.31213834,0.11328,0.03304,0.118,12.19,-0.5,12.20025,12.32328,0.48304,12.33274331,0.11328,0.03304,0.118,12.21,0.45,12.21828957
31/05/2019 01:00,8.65432,-0.64374,8.678228843,0.12432,0.03626,0.1295,8.53,-0.68,8.557061411,8.67432,0.66626,8.699869531,0.12432,0.03626,0.1295,8.55,0.63,8.573179107
31/05/2019 01:30,8.47472,-0.81654,8.513965977,0.11472,0.03346,0.1195,8.36,-0.85,8.403100618,8.49472,0.83346,8.53550956,0.11472,0.03346,0.1195,8.38,0.8,8.418099548
31/05/2019 02:00,8.47424,-0.97668,8.530336887,0.11424,0.03332,0.119,8.36,-1.01,8.420789749,8.49424,0.99332,8.552122415,0.11424,0.03332,0.119,8.38,0.96,8.43480883
31/05/2019 02:30,8.34328,-0.97696,8.400284043,0.11328,0.03304,0.118,8.23,-1.01,8.291742881,8.37328,0.99304,8.43195982,0.11328,0.03304,0.118,8.26,0.96,8.315599798
31/05/2019 03:00,8.21328,-0.97696,8.271180037,0.11328,0.03304,0.118,8.1,-1.01,8.16272626,8.20328,1.43304,8.327509015,0.11328,0.03304,0.118,8.09,1.4,8.210243602
31/05/2019 03:30,8.06424,-1.48668,8.200133182,0.11424,0.03332,0.119,7.95,-1.52,8.094003954,8.08424,1.51332,8.224662534,0.11424,0.03332,0.119,7.97,1.48,8.106250675
31/05/2019 04:00,8.06328,-1.40696,8.1851097,0.11328,0.03304,0.118,7.95,-1.44,8.079362599,8.08328,1.43304,8.209325137,0.11328,0.03304,0.118,7.97,1.4,8.09202694
31/05/2019 04:30,7.99472,-1.43654,8.122757848,0.11472,0.03346,0.1195,7.88,-1.47,8.015940369,8.01472,1.46346,8.147235841,0.11472,0.03346,0.1195,7.9,1.43,8.028380908
31/05/2019 05:00,7.69808,-1.58556,7.859671507,0.11808,0.03444,0.123,7.58,-1.62,7.751180555,7.71808,1.62444,7.887177201,0.11808,0.03444,0.123,7.6,1.59,7.764541197
31/05/2019 05:30,7.73216,-1.29562,7.839957235,0.15216,0.04438,0.1585,7.58,-1.34,7.697532072,7.75216,1.34438,7.867867707,0.15216,0.04438,0.1585,7.6,1.3,7.71038261
31/05/2019 06:00,8.2236,-0.9777,8.281515215,0.2136,0.0623,0.2225,8.01,-1.04,8.077233437,8.2436,1.0523,8.310491938,0.2136,0.0623,0.2225,8.03,0.99,8.090797241
31/05/2019 06:30,9.0444,-0.4283,9.054535452,1.0344,0.3017,1.0775,8.01,-0.73,8.043195882,9.1144,0.9917,9.168192638,1.0344,0.3017,1.0775,8.08,0.69,8.109408117
31/05/2019 07:00,9.67808,-0.34056,9.684070095,0.71808,0.20944,0.748,8.96,-0.55,8.976864709,9.69808,0.71944,9.724728767,0.71808,0.20944,0.748,8.98,0.51,8.994470524
31/05/2019 07:30,10.64416,0.59538,10.66079826,0.94416,0.27538,0.9835,9.7,0.32,9.705276915,10.66416,-0.08462,10.66449572,0.94416,0.27538,0.9835,9.72,-0.36,9.726664382
31/05/2019 08:00,11.20544,2.40742,11.46113243,0.98544,0.28742,1.0265,10.22,2.12,10.43756677,11.10544,1.02742,11.15286463,0.98544,0.28742,1.0265,10.12,0.74,10.14701927
31/05/2019 08:30,11.5836,1.0423,11.63039889,0.9336,0.2723,0.9725,10.65,0.77,10.6777994,11.6136,-0.5477,11.62650765,0.9336,0.2723,0.9725,10.68,-0.82,10.71143314
