Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/05/2019 09:00,11.80976,1.01618,11.85339838,1.28976,0.37618,1.3435,10.52,0.64,10.5394497,11.83976,-0.31382,11.84391826,1.28976,0.37618,1.3435,10.55,-0.69,10.5725399
31/05/2019 09:30,11.99544,0.99742,12.03683627,1.22544,0.35742,1.2765,10.77,0.64,10.78899903,12.02544,-0.33258,12.0300381,1.22544,0.35742,1.2765,10.8,-0.69,10.82201922
31/05/2019 10:00,11.96144,0.94292,11.99854762,1.38144,0.40292,1.439,10.58,0.54,10.59377176,11.98144,-0.18708,11.98290046,1.38144,0.40292,1.439,10.6,-0.59,10.61640711
31/05/2019 10:30,11.6168,0.9999,11.6597531,1.5768,0.4599,1.6425,10.04,0.54,10.05451143,11.6368,-0.1301,11.63752724,1.5768,0.4599,1.6425,10.06,-0.59,10.07728634
31/05/2019 11:00,11.84472,1.64096,11.95784854,2.33472,0.68096,2.432,9.51,0.96,9.558331444,11.86472,-0.32904,11.8692817,2.33472,0.68096,2.432,9.53,-1.01,9.583371014
31/05/2019 11:30,12.02744,1.58842,12.131875,2.01744,0.58842,2.1015,10.01,1,10.05982604,12.04744,-0.46158,12.05627914,2.01744,0.58842,2.1015,10.03,-1.05,10.08481036
31/05/2019 12:00,12.39768,1.47974,12.48567579,1.74768,0.50974,1.8205,10.65,0.97,10.69408248,12.41768,-0.51026,12.42815923,1.74768,0.50974,1.8205,10.67,-1.02,10.71864264
31/05/2019 12:30,12.3756,1.4733,12.46298874,1.7256,0.5033,1.7975,10.65,0.97,10.69408248,12.3956,-0.5167,12.40636443,1.7256,0.5033,1.7975,10.67,-1.02,10.71864264
31/05/2019 13:00,12.76888,1.24384,12.82931933,1.17888,0.34384,1.228,11.59,0.9,11.6248914,12.78888,-0.60616,12.80323715,1.17888,0.34384,1.228,11.61,-0.95,11.64880251
31/05/2019 13:30,12.11464,1.43302,12.19910032,1.48464,0.43302,1.5465,10.63,1,10.67693308,12.09464,0.25302,12.0972863,1.48464,0.43302,1.5465,10.61,-0.18,10.61152675
31/05/2019 14:00,12.2044,0.7217,12.22572003,1.2744,0.3717,1.3275,10.93,0.35,10.93560241,12.2244,0.0217,12.22441926,1.2744,0.3717,1.3275,10.95,-0.35,10.95559218
31/05/2019 14:30,12.12072,1.41896,12.20349543,1.95072,0.56896,2.032,10.17,0.85,10.20545932,12.14072,-0.22104,12.14273202,1.95072,0.56896,2.032,10.19,-0.79,10.22057728
31/05/2019 15:00,11.82784,1.28562,11.89750469,1.76784,0.51562,1.8415,10.06,0.77,10.08942516,11.84784,-0.27438,11.85101671,1.76784,0.51562,1.8415,10.08,-0.79,10.11090995
31/05/2019 15:30,11.90872,1.47046,11.999161,2.29872,0.67046,2.3945,9.61,0.8,9.643241156,11.91872,-0.16954,11.91992577,2.29872,0.67046,2.3945,9.62,-0.84,9.656603958
31/05/2019 16:00,12.8228,1.2929,12.88781557,2.2728,0.6629,2.3675,10.55,0.63,10.56879369,12.8228,-0.0171,12.8228114,2.2728,0.6629,2.3675,10.55,-0.68,10.57189198
31/05/2019 16:30,11.53536,1.11948,11.58955417,1.81536,0.52948,1.891,9.72,0.59,9.737889915,11.54536,-0.11052,11.54588897,1.81536,0.52948,1.891,9.73,-0.64,9.751025587
31/05/2019 17:00,11.13656,4.10108,11.86767988,1.30656,0.38108,1.361,9.83,3.72,10.51034253,10.93656,2.64108,11.25093988,1.30656,0.38108,1.361,9.63,2.26,9.891637883
31/05/2019 17:30,11.08328,7.36554,13.30752701,1.97328,0.57554,2.0555,9.11,6.79,11.36205087,10.57328,6.51554,12.4196019,1.97328,0.57554,2.0555,8.6,5.94,10.45196632
31/05/2019 18:00,10.90872,7.04546,12.98609559,1.69872,0.49546,1.7695,9.21,6.55,11.30161935,10.38872,6.71546,12.37024277,1.69872,0.49546,1.7695,8.69,6.22,10.68665055
31/05/2019 18:30,10.51528,6.39904,12.30929837,1.02528,0.29904,1.068,9.49,6.1,11.28140505,10.06528,6.68904,12.0852438,1.02528,0.29904,1.068,9.04,6.39,11.07039746
31/05/2019 19:00,10.26272,-0.24254,10.26558559,0.64272,0.18746,0.6695,9.62,-0.43,9.629605392,10.29272,0.59746,10.31004575,0.64272,0.18746,0.6695,9.65,0.41,9.658705917
31/05/2019 19:30,10.16816,-0.32012,10.17319786,0.54816,0.15988,0.571,9.62,-0.48,9.631967608,10.19816,0.56988,10.21407023,0.54816,0.15988,0.571,9.65,0.41,9.658705917
31/05/2019 20:00,10.1288,-0.3841,10.13608022,0.3288,0.0959,0.3425,9.8,-0.48,9.81174806,10.1588,0.5059,10.1713889,0.3288,0.0959,0.3425,9.83,0.41,9.838546641
31/05/2019 20:30,10.19296,-0.45372,10.20305324,0.19296,0.05628,0.201,10,-0.51,10.01299655,10.23296,0.51628,10.24597557,0.19296,0.05628,0.201,10.04,0.46,10.05053232
31/05/2019 21:00,9.97176,-0.53282,9.985984911,0.16176,0.04718,0.1685,9.81,-0.58,9.827130812,10.00176,0.57718,10.01840006,0.16176,0.04718,0.1685,9.84,0.53,9.854263037
31/05/2019 21:30,9.8596,-0.6222,9.879212772,0.1296,0.0378,0.135,9.73,-0.66,9.752358689,9.8896,0.6578,9.911452416,0.1296,0.0378,0.135,9.76,0.62,9.779672796
31/05/2019 22:00,9.66808,-0.62556,9.688296868,0.11808,0.03444,0.123,9.55,-0.66,9.572779116,9.69808,0.65444,9.720136182,0.11808,0.03444,0.123,9.58,0.62,9.600041667
31/05/2019 22:30,9.28664,-0.62598,9.307713653,0.11664,0.03402,0.1215,9.17,-0.66,9.193720683,9.31664,0.65402,9.339567605,0.11664,0.03402,0.1215,9.2,0.62,9.220867638
31/05/2019 23:00,8.64664,-0.75598,8.679624937,0.11664,0.03402,0.1215,8.53,-0.79,8.566504538,8.66664,0.78402,8.702030582,0.11664,0.03402,0.1215,8.55,0.75,8.582831701
31/05/2019 23:30,8.21752,-0.86364,8.262778528,0.22752,0.06636,0.237,7.99,-0.93,8.04394182,8.24752,0.94636,8.301637393,0.22752,0.06636,0.237,8.02,0.88,8.068134853
01/06/2019 00:00,8.06088,-0.54766,8.07946272,1.31088,0.38234,1.3655,6.75,-0.93,6.813765479,8.08088,1.26234,8.1788828,1.31088,0.38234,1.3655,6.77,0.88,6.826953933
01/06/2019 00:30,7.9072,-1.2029,7.998173557,0.1272,0.0371,0.1325,7.78,-1.24,7.878197763,7.9272,1.2471,8.02469677,0.1272,0.0371,0.1325,7.8,1.21,7.893294623
01/06/2019 01:00,7.96616,-1.13612,8.04676791,0.11616,0.03388,0.121,7.85,-1.17,7.936712166,7.98616,1.16388,8.070524655,0.11616,0.03388,0.121,7.87,1.13,7.95071066
01/06/2019 01:30,7.87616,1.46388,8.011044938,0.11616,0.03388,0.121,7.76,1.43,7.890659035,7.68616,4.02388,8.675751599,0.11616,0.03388,0.121,7.57,3.99,8.557160744
01/06/2019 02:00,7.87616,4.83388,9.241227851,0.11616,0.03388,0.121,7.76,4.8,9.124560263,7.41616,7.77388,10.74395827,0.11616,0.03388,0.121,7.3,7.74,10.63943608
01/06/2019 02:30,7.55664,1.01402,7.624371754,0.11664,0.03402,0.1215,7.44,0.98,7.504265454,7.41664,3.99402,8.423701363,0.11664,0.03402,0.1215,7.3,3.96,8.304914208
01/06/2019 03:00,7.4076,-1.4757,7.55316015,0.1176,0.0343,0.1225,7.29,-1.51,7.444743112,7.4176,1.4943,7.566618944,0.1176,0.0343,0.1225,7.3,1.46,7.44456849
01/06/2019 03:30,7.1876,-1.4757,7.337525758,0.1176,0.0343,0.1225,7.07,-1.51,7.229453645,7.1976,1.5243,7.357236998,0.1176,0.0343,0.1225,7.08,1.49,7.235088113
01/06/2019 04:00,7.10808,-1.47556,7.259619728,0.11808,0.03444,0.123,6.99,-1.51,7.151237655,7.12808,1.50444,7.285112504,0.11808,0.03444,0.123,7.01,1.47,7.16247164
01/06/2019 04:30,7.10808,-1.47556,7.259619728,0.11808,0.03444,0.123,6.99,-1.51,7.151237655,7.12808,1.50444,7.285112504,0.11808,0.03444,0.123,7.01,1.47,7.16247164
01/06/2019 05:00,6.91336,-1.54402,7.083681546,0.12336,0.03598,0.1285,6.79,-1.58,6.971405884,6.93336,1.57598,7.110217567,0.12336,0.03598,0.1285,6.81,1.54,6.981955314
01/06/2019 05:30,6.77216,-1.65562,6.971601584,0.15216,0.04438,0.1585,6.62,-1.7,6.83479334,6.78216,1.70438,6.993039786,0.15216,0.04438,0.1585,6.63,1.66,6.834654344
01/06/2019 06:00,6.81344,-1.64358,7.008874364,0.19344,0.05642,0.2015,6.62,-1.7,6.83479334,6.82344,1.71642,7.036009597,0.19344,0.05642,0.2015,6.63,1.66,6.834654344
01/06/2019 06:30,7.24416,-0.72462,7.280311,1.42416,0.41538,1.4835,5.82,-1.14,5.930598621,7.25416,1.52538,7.412801188,1.42416,0.41538,1.4835,5.83,1.11,5.9347283
01/06/2019 07:00,7.572,-0.864,7.621133774,0.432,0.126,0.45,7.14,-0.99,7.208307707,7.582,1.076,7.657969705,0.432,0.126,0.45,7.15,0.95,7.212835781
01/06/2019 07:30,8.06168,0.02674,8.061724347,1.29168,0.37674,1.3455,6.77,-0.35,6.77904123,8.05168,1.40674,8.173644735,1.29168,0.37674,1.3455,6.76,1.03,6.838018719
01/06/2019 08:00,8.7948,-0.2886,8.799533908,1.2048,0.3514,1.255,7.59,-0.64,7.616935079,8.8048,0.9514,8.85605245,1.2048,0.3514,1.255,7.6,0.6,7.623647421
01/06/2019 08:30,9.08216,-0.01062,9.082166209,1.71216,0.49938,1.7835,7.37,-0.51,7.387624787,9.10216,0.96938,9.153633937,1.71216,0.49938,1.7835,7.39,0.47,7.40493079
01/06/2019 09:00,9.48432,0.18876,9.486198195,1.98432,0.57876,2.067,7.5,-0.39,7.510133155,9.49432,0.94876,9.541606668,1.98432,0.57876,2.067,7.51,0.37,7.51910899
01/06/2019 09:30,9.87664,0.55902,9.892447677,1.91664,0.55902,1.9965,7.96,0,7.96,9.88664,0.55902,9.902431714,1.91664,0.55902,1.9965,7.97,0,7.97
01/06/2019 10:00,10.04112,0.87616,10.07927315,1.70112,0.49616,1.772,8.34,0.38,8.348652586,10.05112,0.07616,10.05140854,1.70112,0.49616,1.772,8.35,-0.42,8.360556202
01/06/2019 10:30,10.01536,0.63448,10.03543725,2.17536,0.63448,2.266,7.84,0,7.84,10.02536,0.63448,10.04541726,2.17536,0.63448,2.266,7.85,0,7.85
01/06/2019 11:00,10.5448,0.7889,10.57426925,2.7048,0.7889,2.8175,7.84,0,7.84,10.5548,0.7889,10.58424141,2.7048,0.7889,2.8175,7.85,0,7.85
01/06/2019 11:30,10.01536,0.82698,10.04944436,2.83536,0.82698,2.9535,7.18,0,7.18,10.01536,0.82698,10.04944436,2.83536,0.82698,2.9535,7.18,0,7.18
01/06/2019 12:00,9.3356,0.8183,9.371394894,2.8056,0.8183,2.9225,6.53,0,6.53,9.3456,0.6483,9.368059151,2.8056,0.8183,2.9225,6.54,-0.17,6.542209107
01/06/2019 12:30,9.22224,0.95732,9.271794443,3.28224,0.95732,3.419,5.94,0,5.94,9.22224,0.95732,9.271794443,3.28224,0.95732,3.419,5.94,0,5.94
01/06/2019 13:00,9.68024,0.86632,9.71892776,2.97024,0.86632,3.094,6.71,0,6.71,9.67024,0.86632,9.708967607,2.97024,0.86632,3.094,6.7,0,6.7
01/06/2019 13:30,9.98312,0.86716,10.02071112,2.97312,0.86716,3.097,7.01,0,7.01,9.98312,0.86716,10.02071112,2.97312,0.86716,3.097,7.01,0,7.01
01/06/2019 14:00,9.1776,0.7868,9.211264625,2.6976,0.7868,2.81,6.48,0,6.48,9.1776,0.7868,9.211264625,2.6976,0.7868,2.81,6.48,0,6.48
01/06/2019 14:30,9.394,1.277,9.480398989,3.144,0.917,3.275,6.25,0.36,6.260359415,9.384,0.567,9.40111403,3.144,0.917,3.275,6.24,-0.35,6.249807997
01/06/2019 15:00,9.19,0.7525,9.220756815,2.58,0.7525,2.6875,6.61,0,6.61,9.18,0.7525,9.210790208,2.58,0.7525,2.6875,6.6,0,6.6
01/06/2019 15:30,9.00384,0.26612,9.0077719,2.28384,0.66612,2.379,6.72,-0.4,6.731894236,9.00384,1.04612,9.064408519,2.28384,0.66612,2.379,6.72,0.38,6.730735472
01/06/2019 16:00,8.96376,0.12318,8.96460633,1.79376,0.52318,1.8685,7.17,-0.4,7.181148933,8.96376,0.90318,9.009146877,1.79376,0.52318,1.8685,7.17,0.38,7.180062674
01/06/2019 16:30,8.986,-0.1545,8.987328093,1.116,0.3255,1.1625,7.87,-0.48,7.884624278,9.006,0.7555,9.037633332,1.116,0.3255,1.1625,7.89,0.43,7.901708676
01/06/2019 17:00,9.01032,-0.22324,9.013085077,0.88032,0.25676,0.917,8.13,-0.48,8.144157415,9.02032,0.68676,9.046425382,0.88032,0.25676,0.917,8.14,0.43,8.151349582
01/06/2019 17:30,8.91856,-0.34042,8.925054524,0.95856,0.27958,0.9985,7.96,-0.62,7.984109218,8.94856,0.84958,8.988799266,0.95856,0.27958,0.9985,7.99,0.57,8.010305862
01/06/2019 18:00,8.69512,-0.43684,8.706086434,1.00512,0.29316,1.047,7.69,-0.73,7.724571186,8.71512,0.98316,8.77040023,1.00512,0.29316,1.047,7.71,0.69,7.740813911
01/06/2019 18:30,8.45176,-0.63782,8.475792674,0.76176,0.22218,0.7935,7.69,-0.86,7.737939002,8.47176,1.04218,8.535622804,0.76176,0.22218,0.7935,7.71,0.82,7.753483088
01/06/2019 19:00,8.35816,-0.66512,8.38458247,0.66816,0.19488,0.696,7.69,-0.86,7.737939002,8.37816,1.01488,8.439404387,0.66816,0.19488,0.696,7.71,0.82,7.753483088
01/06/2019 19:30,8.40744,-0.68408,8.435224526,0.39744,0.11592,0.414,8.01,-0.8,8.04985093,8.42744,1.02592,8.489655871,0.39744,0.11592,0.414,8.03,0.91,8.081398394
01/06/2019 20:00,8.3532,-0.4474,8.365172861,0.2832,0.0826,0.295,8.07,-0.53,8.087385239,8.3732,0.5826,8.39344393,0.2832,0.0826,0.295,8.09,0.5,8.105436447
01/06/2019 20:30,8.13536,-0.51302,8.151519604,0.19536,0.05698,0.2035,7.94,-0.57,7.960433405,8.16536,0.55698,8.184334466,0.19536,0.05698,0.2035,7.97,0.5,7.985668413
01/06/2019 21:00,8.2192,-0.5294,8.236231723,0.1392,0.0406,0.145,8.08,-0.57,8.100080247,8.2492,0.5706,8.268910751,0.1392,0.0406,0.145,8.11,0.53,8.127299675
01/06/2019 21:30,8.20192,-0.48444,8.216214079,0.12192,0.03556,0.127,8.08,-0.52,8.096715383,8.23192,0.50556,8.247429769,0.12192,0.03556,0.127,8.11,0.47,8.123607573
01/06/2019 22:00,8.38616,-0.48612,8.400237628,0.11616,0.03388,0.121,8.27,-0.52,8.28633212,8.40616,0.50388,8.421248185,0.11616,0.03388,0.121,8.29,0.47,8.303312592
01/06/2019 22:30,8.32664,0.16402,8.328255294,0.11664,0.03402,0.1215,8.21,0.13,8.211029168,8.27664,1.75402,8.460458371,0.11664,0.03402,0.1215,8.16,1.72,8.339304527
01/06/2019 23:00,8.01664,3.74402,8.847836043,0.11664,0.03402,0.1215,7.9,3.71,8.727777495,7.66664,5.92402,9.68872447,0.11664,0.03402,0.1215,7.55,5.89,9.575729737
01/06/2019 23:30,7.53616,-1.26612,7.641777764,0.11616,0.03388,0.121,7.42,-1.3,7.533020642,7.56616,1.28388,7.67431593,0.11616,0.03388,0.121,7.45,1.25,7.554137939
02/06/2019 00:00,7.30616,-1.29612,7.420235913,0.11616,0.03388,0.121,7.19,-1.33,7.311976477,7.32616,1.33388,7.446600312,0.11616,0.03388,0.121,7.21,1.3,7.326260984
02/06/2019 00:30,7.14664,-1.29598,7.263196779,0.11664,0.03402,0.1215,7.03,-1.33,7.154704746,7.16664,1.33402,7.289741988,0.11664,0.03402,0.1215,7.05,1.3,7.168856255
02/06/2019 01:00,6.99664,-1.33598,7.123048073,0.11664,0.03402,0.1215,6.88,-1.37,7.015076621,7.00664,1.33402,7.13250401,0.11664,0.03402,0.1215,6.89,1.3,7.011569011
02/06/2019 01:30,6.99616,-1.36612,7.128291422,0.11616,0.03388,0.121,6.88,-1.4,7.02099708,7.00616,1.40388,7.145429098,0.11616,0.03388,0.121,6.89,1.37,7.024884341
02/06/2019 02:00,6.87616,-1.36612,7.010553487,0.11616,0.03388,0.121,6.76,-1.4,6.903448414,6.89616,1.40388,7.037606255,0.11616,0.03388,0.121,6.78,1.37,6.917029709
02/06/2019 02:30,6.87664,-1.36598,7.010997008,0.11664,0.03402,0.1215,6.76,-1.4,6.903448414,6.89664,1.40402,7.038104535,0.11664,0.03402,0.1215,6.78,1.37,6.917029709
02/06/2019 03:00,6.87664,-1.42598,7.022933621,0.11664,0.03402,0.1215,6.76,-1.46,6.915865817,6.89664,1.46402,7.050318989,0.11664,0.03402,0.1215,6.78,1.43,6.929163009
02/06/2019 03:30,6.8776,-1.4257,7.023816786,0.1176,0.0343,0.1225,6.76,-1.46,6.915865817,6.8976,1.4343,7.045147426,0.1176,0.0343,0.1225,6.78,1.4,6.923034017
02/06/2019 04:00,6.78664,-1.63598,6.981039539,0.11664,0.03402,0.1215,6.67,-1.67,6.875885398,6.80664,1.67402,7.009471524,0.11664,0.03402,0.1215,6.69,1.64,6.888083914
02/06/2019 04:30,6.62616,-1.75612,6.854921867,0.11616,0.03388,0.121,6.51,-1.79,6.751607216,6.63616,1.79388,6.874345423,0.11616,0.03388,0.121,6.52,1.76,6.753369529
02/06/2019 05:00,6.47808,-1.81556,6.727687463,0.11808,0.03444,0.123,6.36,-1.85,6.623601739,6.49808,1.85444,6.7575137,0.11808,0.03444,0.123,6.38,1.82,6.634515808
02/06/2019 05:30,6.44352,-1.80814,6.692407657,0.14352,0.04186,0.1495,6.3,-1.85,6.566010966,6.46352,1.83186,6.718095106,0.14352,0.04186,0.1495,6.32,1.79,6.568599546
02/06/2019 06:00,6.41688,-1.72966,6.645906458,0.20688,0.06034,0.2155,6.21,-1.79,6.462832196,6.43688,1.81034,6.686610131,0.20688,0.06034,0.2155,6.23,1.75,6.471120459
02/06/2019 06:30,7.15016,-1.53912,7.313937271,0.38016,0.11088,0.396,6.77,-1.65,6.968170492,7.17016,1.72088,7.373779384,0.38016,0.11088,0.396,6.79,1.61,6.97826626
02/06/2019 07:00,7.16912,-1.36234,7.297414052,0.60912,0.17766,0.6345,6.56,-1.54,6.738338074,7.18912,1.68766,7.38455433,0.60912,0.17766,0.6345,6.58,1.51,6.751036957
02/06/2019 07:30,7.24416,-1.07962,7.324167765,0.82416,0.24038,0.8585,6.42,-1.32,6.554296301,7.25416,1.52038,7.411773921,0.82416,0.24038,0.8585,6.43,1.28,6.556165038
02/06/2019 08:00,7.46208,-0.92606,7.519323444,1.04208,0.30394,1.0855,6.42,-1.23,6.536765255,7.47208,1.49394,7.619963008,1.04208,0.30394,1.0855,6.43,1.19,6.539189552
02/06/2019 08:30,8.14152,-1.00414,8.203209436,0.67152,0.19586,0.6995,7.47,-1.2,7.565771606,8.16152,1.35586,8.273376883,0.67152,0.19586,0.6995,7.49,1.16,7.579294162
02/06/2019 09:00,8.38656,-0.70642,8.416259136,1.00656,0.29358,1.0485,7.38,-1,7.447442514,8.41656,1.25358,8.509403331,1.00656,0.29358,1.0485,7.41,0.96,7.471927462
02/06/2019 09:30,8.78304,-0.60078,8.803563384,1.16304,0.33922,1.2115,7.62,-0.94,7.67776009,8.81304,1.42922,8.928176961,1.16304,0.33922,1.2115,7.65,1.09,7.727263422
02/06/2019 10:00,8.51336,-0.39402,8.522473247,1.56336,0.45598,1.6285,6.95,-0.85,7.001785487,8.53336,1.26598,8.626757111,1.56336,0.45598,1.6285,6.97,0.81,7.016908151
02/06/2019 10:30,9.13624,-0.24318,9.139475797,1.32624,0.38682,1.3815,7.81,-0.63,7.83536853,9.15624,0.96682,9.207142437,1.32624,0.38682,1.3815,7.83,0.58,7.851452095
02/06/2019 11:00,9.11288,-0.02166,9.112905741,1.74288,0.50834,1.8155,7.37,-0.53,7.389032413,9.12288,0.99834,9.177342875,1.74288,0.50834,1.8155,7.38,0.49,7.396249049
02/06/2019 11:30,9.7132,-0.1499,9.714356605,1.3032,0.3801,1.3575,8.41,-0.53,8.426683808,9.7232,0.8701,9.76205369,1.3032,0.3801,1.3575,8.42,0.49,8.434245669
02/06/2019 12:00,9.45712,-0.25084,9.460446047,0.95712,0.27916,0.997,8.5,-0.53,8.5165075,9.47712,0.76916,9.508281159,0.95712,0.27916,0.997,8.52,0.49,8.534078743
02/06/2019 12:30,9.44288,0.11834,9.443621501,1.98288,0.57834,2.0655,7.46,-0.46,7.47416885,9.45288,0.99834,9.50545228,1.98288,0.57834,2.0655,7.47,0.42,7.481797912
02/06/2019 13:00,9.46112,0.03616,9.461189101,1.70112,0.49616,1.772,7.76,-0.46,7.773622064,9.48112,0.91616,9.525281392,1.70112,0.49616,1.772,7.78,0.42,7.791328513
02/06/2019 13:30,10.356,-0.3945,10.36351129,0.636,0.1855,0.6625,9.72,-0.58,9.73728915,10.376,0.7155,10.40064018,0.636,0.1855,0.6625,9.74,0.53,9.754409259
02/06/2019 14:00,9.71872,-0.37204,9.72583838,0.91872,0.26796,0.957,8.8,-0.64,8.823242035,9.73872,0.85796,9.776439157,0.91872,0.26796,0.957,8.82,0.59,8.839711534
02/06/2019 14:30,9.36952,-0.27764,9.373632647,1.37952,0.40236,1.437,7.99,-0.68,8.018883962,9.39952,1.03236,9.456042692,1.37952,0.40236,1.437,8.02,0.63,8.044706334
02/06/2019 15:00,9.20584,-0.47788,9.218235156,1.03584,0.30212,1.079,8.17,-0.78,8.207149322,9.22584,1.04212,9.284510639,1.03584,0.30212,1.079,8.19,0.74,8.223363059
02/06/2019 15:30,9.05888,-0.53366,9.074585382,0.63888,0.18634,0.6655,8.42,-0.72,8.450727779,9.07888,0.85634,9.119176512,0.63888,0.18634,0.6655,8.44,0.67,8.466551836
02/06/2019 16:00,9.04784,-0.58688,9.066853743,0.62784,0.18312,0.654,8.42,-0.77,8.455134535,9.06784,0.91312,9.113699051,0.62784,0.18312,0.654,8.44,0.73,8.471511081
02/06/2019 16:30,8.99752,-0.56364,9.015157026,0.94752,0.27636,0.987,8.05,-0.84,8.093707432,9.01752,1.06636,9.080351898,0.94752,0.27636,0.987,8.07,0.79,8.108575707
02/06/2019 17:00,8.82936,-0.47352,8.84204836,1.11936,0.32648,1.166,7.71,-0.8,7.751393423,8.85936,1.11648,8.929433756,1.11936,0.32648,1.166,7.74,0.79,7.780212079
02/06/2019 17:30,8.878,-0.1435,8.879159659,1.908,0.5565,1.9875,6.97,-0.7,7.005062455,8.908,1.2065,8.989332915,1.908,0.5565,1.9875,7,0.65,7.030113797
02/06/2019 18:00,8.89976,0.46118,8.911701019,3.80976,1.11118,3.9685,5.09,-0.65,5.131335109,8.90976,1.72118,9.074485321,3.80976,1.11118,3.9685,5.1,0.61,5.136350845
02/06/2019 18:30,8.57016,-0.66412,8.595853524,1.22016,0.35588,1.271,7.35,-1.02,7.420437992,8.59016,1.33588,8.69341269,1.22016,0.35588,1.271,7.37,0.98,7.434870544
02/06/2019 19:00,8.54368,-0.79726,8.580797833,0.76368,0.22274,0.7955,7.78,-1.02,7.846578872,8.57368,1.20274,8.657630868,0.76368,0.22274,0.7955,7.81,0.98,7.871245137
02/06/2019 19:30,8.406,-0.9495,8.459455435,0.516,0.1505,0.5375,7.89,-1.1,7.966310313,8.436,1.2205,8.523832251,0.516,0.1505,0.5375,7.92,1.07,7.991952202
02/06/2019 20:00,8.23992,-1.09044,8.3117592,0.40992,0.11956,0.427,7.83,-1.21,7.922941373,8.26992,1.27956,8.368324241,0.40992,0.11956,0.427,7.86,1.16,7.945136877
02/06/2019 20:30,8.0892,-1.1644,8.172575114,0.2592,0.0756,0.27,7.83,-1.24,7.927578445,8.1192,1.2656,8.217247228,0.2592,0.0756,0.27,7.86,1.19,7.949572316
02/06/2019 21:00,8.0052,-1.2189,8.097465298,0.1752,0.0511,0.1825,7.83,-1.27,7.932326267,8.0352,1.2711,8.135117347,0.1752,0.0511,0.1825,7.86,1.22,7.95411843
02/06/2019 21:30,8.02248,-1.26136,8.121035303,0.13248,0.03864,0.138,7.89,-1.3,7.996380431,8.06248,1.29864,8.16639759,0.13248,0.03864,0.138,7.93,1.26,8.029476944
02/06/2019 22:00,8.16048,-1.19486,8.247491998,0.12048,0.03514,0.1255,8.04,-1.23,8.133541664,8.19048,1.22514,8.281601937,0.12048,0.03514,0.1255,8.07,1.19,8.157266699
02/06/2019 22:30,8.15616,-1.19612,8.24340033,0.11616,0.03388,0.121,8.04,-1.23,8.133541664,8.18616,1.22388,8.277143094,0.11616,0.03388,0.121,8.07,1.19,8.157266699
02/06/2019 23:00,12.32616,-0.84612,12.35516651,0.11616,0.03388,0.121,12.21,-0.88,12.24167064,12.34616,0.85388,12.37565262,0.11616,0.03388,0.121,12.23,0.82,12.25745895
02/06/2019 23:30,7.83568,-1.16626,7.921997441,0.11568,0.03374,0.1205,7.72,-1.2,7.812707597,7.86568,1.19374,7.955748679,0.11568,0.03374,0.1205,7.75,1.16,7.83633205
03/06/2019 00:00,7.72616,-1.12612,7.807797039,0.11616,0.03388,0.121,7.61,-1.16,7.697902312,7.75616,1.14388,7.840056084,0.11616,0.03388,0.121,7.64,1.11,7.720213728
03/06/2019 00:30,7.54616,-1.18612,7.638809554,0.11616,0.03388,0.121,7.43,-1.22,7.529495335,7.56616,1.21388,7.662916012,0.11616,0.03388,0.121,7.45,1.18,7.542870806
03/06/2019 01:00,7.44616,-1.22612,7.546434191,0.11616,0.03388,0.121,7.33,-1.26,7.437506303,7.46616,1.25388,7.570717284,0.11616,0.03388,0.121,7.35,1.22,7.450563737
03/06/2019 01:30,7.38616,-1.22612,7.487237795,0.11616,0.03388,0.121,7.27,-1.26,7.378380581,7.41616,1.25388,7.521412381,0.11616,0.03388,0.121,7.3,1.22,7.401243139
03/06/2019 02:00,7.38568,-1.22626,7.486787205,0.11568,0.03374,0.1205,7.27,-1.26,7.378380581,7.41568,1.25374,7.520915759,0.11568,0.03374,0.1205,7.3,1.22,7.401243139
03/06/2019 02:30,7.38616,-1.16612,7.477646381,0.11616,0.03388,0.121,7.27,-1.2,7.368371598,7.41616,1.20388,7.513238729,0.11616,0.03388,0.121,7.3,1.17,7.393165763
03/06/2019 03:00,7.32712,-1.26584,7.435659917,0.11712,0.03416,0.122,7.21,-1.3,7.326260984,7.34712,1.29416,7.46022938,0.11712,0.03416,0.122,7.23,1.26,7.338971318
03/06/2019 03:30,7.1476,-1.5357,7.31071544,0.1176,0.0343,0.1225,7.03,-1.57,7.203179853,7.1776,1.5543,7.343962844,0.1176,0.0343,0.1225,7.06,1.52,7.221772636
03/06/2019 04:00,7.07856,-1.53542,7.243171008,0.11856,0.03458,0.1235,6.96,-1.57,7.134879116,7.09856,1.55458,7.266792487,0.11856,0.03458,0.1235,6.98,1.52,7.143584534
03/06/2019 04:30,7.0776,-1.4957,7.233915969,0.1176,0.0343,0.1225,6.96,-1.53,7.126184112,7.0976,1.5243,7.259436359,0.1176,0.0343,0.1225,6.98,1.49,7.13726138
03/06/2019 05:00,6.90144,-1.58458,7.081014606,0.12144,0.03542,0.1265,6.78,-1.62,6.970853606,6.93144,1.61542,7.117193425,0.12144,0.03542,0.1265,6.81,1.58,6.990886925
03/06/2019 05:30,7.27608,-1.37156,7.404222917,0.16608,0.04844,0.173,7.11,-1.42,7.250413781,7.29608,1.41844,7.432681575,0.16608,0.04844,0.173,7.13,1.37,7.260426985
03/06/2019 06:00,7.64328,-1.26196,7.746758819,0.23328,0.06804,0.243,7.41,-1.33,7.528412847,7.65328,1.34804,7.771094299,0.23328,0.06804,0.243,7.42,1.28,7.529594943
03/06/2019 06:30,8.60288,-0.94166,8.654262987,0.30288,0.08834,0.3155,8.3,-1.03,8.363665464,8.62288,1.07834,8.690044686,0.30288,0.08834,0.3155,8.32,0.99,8.378693216
03/06/2019 07:00,9.47528,-0.33346,9.481145851,1.08528,0.31654,1.1305,8.39,-0.65,8.415141116,9.49528,0.91654,9.539412343,1.08528,0.31654,1.1305,8.41,0.6,8.431375926
03/06/2019 07:30,10.89736,-0.24202,10.90004719,0.74736,0.21798,0.7785,10.15,-0.46,10.1604183,10.92736,0.62798,10.94538969,0.74736,0.21798,0.7785,10.18,0.41,10.18825304
03/06/2019 08:00,11.20456,0.81508,11.23416753,1.11456,0.32508,1.161,10.09,0.49,10.10189091,11.22456,-0.21492,11.22661738,1.11456,0.32508,1.161,10.11,-0.54,10.12441109
03/06/2019 08:30,11.35424,1.30832,11.42936863,2.15424,0.62832,2.244,9.2,0.68,9.225096205,11.37424,-0.10168,11.37469448,2.15424,0.62832,2.244,9.22,-0.73,9.248853983
03/06/2019 09:00,11.90168,1.49424,11.99511317,2.31168,0.67424,2.408,9.59,0.82,9.624993506,11.91168,-0.19576,11.91328848,2.31168,0.67424,2.408,9.6,-0.87,9.639341264
03/06/2019 09:30,11.7168,1.5849,11.82350668,2.4168,0.7049,2.5175,9.3,0.88,9.341541629,11.7368,-0.2251,11.7389584,2.4168,0.7049,2.5175,9.32,-0.93,9.366285283
03/06/2019 10:00,11.89696,1.64828,12.01059883,2.49696,0.72828,2.601,9.4,0.92,9.444913975,11.89696,-0.23172,11.89921642,2.49696,0.72828,2.601,9.4,-0.96,9.448894115
03/06/2019 10:30,11.92472,1.54846,12.02483578,2.39472,0.69846,2.4945,9.53,0.85,9.56783152,11.92472,-0.20154,11.92642299,2.39472,0.69846,2.4945,9.53,-0.9,9.572403042
03/06/2019 11:00,12.21776,1.56268,12.31728981,2.23776,0.65268,2.331,9.98,0.91,10.0214021,12.23776,-0.30732,12.24161817,2.23776,0.65268,2.331,10,-0.96,10.04597432
03/06/2019 11:30,12.53552,1.77036,12.65991454,2.67552,0.78036,2.787,9.86,0.99,9.909576177,12.54552,-0.25964,12.54820645,2.67552,0.78036,2.787,9.87,-1.04,9.924641051
03/06/2019 12:00,12.45968,1.80824,12.5902088,2.59968,0.75824,2.708,9.86,1.05,9.915750098,12.46968,-0.34176,12.47436248,2.59968,0.75824,2.708,9.87,-1.1,9.931107692
03/06/2019 12:30,12.36464,1.51552,12.45717156,2.14464,0.62552,2.234,10.22,0.89,10.25867925,12.37464,-0.31448,12.37863534,2.14464,0.62552,2.234,10.23,-0.94,10.27309593
03/06/2019 13:00,12.17256,2.03658,12.34175332,3.62256,1.05658,3.7735,8.55,0.98,8.605980479,12.18256,0.03658,12.18261492,3.62256,1.05658,3.7735,8.56,-1.02,8.620556827
03/06/2019 13:30,12.66088,2.00484,12.81862964,3.41088,0.99484,3.553,9.25,1.01,9.304977163,12.66088,-0.05516,12.66100016,3.41088,0.99484,3.553,9.25,-1.05,9.309403848
03/06/2019 14:00,11.96192,1.76306,12.0911501,2.58192,0.75306,2.6895,9.38,1.01,9.434219629,11.97192,-0.29694,11.97560194,2.58192,0.75306,2.6895,9.39,-1.05,9.448523694
03/06/2019 14:30,12.10816,1.71238,12.22864604,2.64816,0.77238,2.7585,9.46,0.94,9.50658719,12.12816,-0.21762,12.13011226,2.64816,0.77238,2.7585,9.48,-0.99,9.531552864
03/06/2019 15:00,11.87808,2.13444,12.06833123,3.71808,1.08444,3.873,8.16,1.05,8.2272778,11.87808,-0.01556,11.87809019,3.71808,1.08444,3.873,8.16,-1.1,8.233808353
03/06/2019 15:30,11.44656,1.58608,11.55592426,2.62656,0.76608,2.736,8.82,0.82,8.8580359,11.44656,-0.09392,11.4469453,2.62656,0.76608,2.736,8.82,-0.86,8.861828254
03/06/2019 16:00,11.76312,1.39466,11.84550837,2.07312,0.60466,2.1595,9.69,0.79,9.722149968,11.78312,-0.25534,11.78588628,2.07312,0.60466,2.1595,9.71,-0.86,9.748010053
03/06/2019 16:30,11.77456,1.43508,11.86169119,2.31456,0.67508,2.411,9.46,0.76,9.49047944,11.79456,-0.13492,11.79533166,2.31456,0.67508,2.411,9.48,-0.81,9.514541502
03/06/2019 17:00,11.35048,0.91264,11.38711149,1.38048,0.40264,1.438,9.97,0.51,9.98303561,11.37048,-0.13736,11.37130965,1.38048,0.40264,1.438,9.99,-0.54,10.00458395
03/06/2019 17:30,11.43032,0.83926,11.46108951,1.54032,0.44926,1.6045,9.89,0.39,9.897686598,11.46032,0.02926,11.46035735,1.54032,0.44926,1.6045,9.92,-0.42,9.928887148
03/06/2019 18:00,11.22096,1.05528,11.27047289,2.28096,0.66528,2.376,8.94,0.39,8.948502668,11.25096,0.29528,11.25483413,2.28096,0.66528,2.376,8.97,-0.37,8.977627749
03/06/2019 18:30,12.65448,0.21714,12.65634283,1.94448,0.56714,2.0255,10.71,-0.35,10.71571743,12.67448,0.19714,12.67601307,1.94448,0.56714,2.0255,10.73,-0.37,10.73637742
03/06/2019 19:00,10.85568,0.27874,10.859258,0.95568,0.27874,0.9955,9.9,0,9.9,10.88568,0.27874,10.88924814,0.95568,0.27874,0.9955,9.93,0,9.93
03/06/2019 19:30,10.6308,-0.1381,10.63169696,0.5208,0.1519,0.5425,10.11,-0.29,10.11415839,10.6308,1.2319,10.70193843,0.5208,0.1519,0.5425,10.11,1.08,10.16752182
03/06/2019 20:00,10.32688,-0.62966,10.3460583,0.44688,0.13034,0.4655,9.88,-0.76,9.909187656,10.35688,0.84034,10.39091597,0.44688,0.13034,0.4655,9.91,0.71,9.935401351
03/06/2019 20:30,10.42712,1.68666,10.56265371,0.29712,0.08666,0.3095,10.13,1.6,10.25557897,10.43712,2.86666,10.82364141,0.29712,0.08666,0.3095,10.14,2.78,10.5141809
03/06/2019 21:00,10.43632,0.05726,10.43647708,0.19632,0.05726,0.2045,10.24,0,10.24,10.47632,0.05726,10.47647648,0.19632,0.05726,0.2045,10.28,0,10.28
03/06/2019 21:30,10.20592,-0.47744,10.21708138,0.14592,0.04256,0.152,10.06,-0.52,10.0734304,10.23592,0.51256,10.24874509,0.14592,0.04256,0.152,10.09,0.47,10.10094055
03/06/2019 22:00,10.24616,-0.40612,10.25420539,0.11616,0.03388,0.121,10.13,-0.44,10.13955127,10.28616,0.44388,10.29573295,0.11616,0.03388,0.121,10.17,0.41,10.17826115
03/06/2019 22:30,9.95328,1.21304,10.02692619,0.11328,0.03304,0.118,9.84,1.18,9.910499483,9.82328,2.58304,10.15721052,0.11328,0.03304,0.118,9.71,2.55,10.03925296
03/06/2019 23:00,9.67376,4.47318,10.65790654,0.11376,0.03318,0.1185,9.56,4.44,10.54074001,9.23376,6.46318,11.2709813,0.11376,0.03318,0.1185,9.12,6.43,11.15882162
03/06/2019 23:30,9.16424,-0.81668,9.200557646,0.11424,0.03332,0.119,9.05,-0.85,9.089829481,9.23424,0.85332,9.273583094,0.11424,0.03332,0.119,9.12,0.82,9.156789831
04/06/2019 00:00,8.84424,-0.41668,8.854050113,0.11424,0.03332,0.119,8.73,-0.45,8.741590244,8.87424,0.44332,8.885306309,0.11424,0.03332,0.119,8.76,0.41,8.7695895
04/06/2019 00:30,8.65376,-0.41682,8.663792533,0.11376,0.03318,0.1185,8.54,-0.45,8.551847754,8.67376,0.44318,8.685074614,0.11376,0.03318,0.1185,8.56,0.41,8.5698133
04/06/2019 01:00,8.41568,-0.50626,8.430893728,0.11568,0.03374,0.1205,8.3,-0.54,8.317547716,8.43568,0.52374,8.451922897,0.11568,0.03374,0.1205,8.32,0.49,8.334416596
04/06/2019 01:30,8.33616,-0.58612,8.356739807,0.11616,0.03388,0.121,8.22,-0.62,8.243348834,8.36616,0.60388,8.387926096,0.11616,0.03388,0.121,8.25,0.57,8.269667466
04/06/2019 02:00,8.33616,-0.81612,8.376014291,0.11616,0.03388,0.121,8.22,-0.85,8.263830831,8.36616,0.84388,8.408612644,0.11616,0.03388,0.121,8.25,0.81,8.289668268
04/06/2019 02:30,8.20472,0.42346,8.215640489,0.11472,0.03346,0.1195,8.09,0.39,8.099395039,8.10472,2.65346,8.528032379,0.11472,0.03346,0.1195,7.99,2.62,8.408596791
04/06/2019 03:00,8.04568,-1.20626,8.135602611,0.11568,0.03374,0.1205,7.93,-1.24,8.026362813,8.05568,1.22374,8.148099156,0.11568,0.03374,0.1205,7.94,1.19,8.028679842
04/06/2019 03:30,7.98616,-1.07612,8.058336416,0.11616,0.03388,0.121,7.87,-1.11,7.947892802,8.00616,1.10388,8.081902561,0.11616,0.03388,0.121,7.89,1.07,7.962223308
04/06/2019 04:00,7.98616,-1.12612,8.065165702,0.11616,0.03388,0.121,7.87,-1.16,7.955029855,8.00616,1.16388,8.0903161,0.11616,0.03388,0.121,7.89,1.13,7.970508139
04/06/2019 04:30,7.88616,-1.15612,7.970453751,0.11616,0.03388,0.121,7.77,-1.19,7.860597942,7.90616,1.16388,7.991369257,0.11616,0.03388,0.121,7.79,1.13,7.871530982
04/06/2019 05:00,7.64904,-1.24528,7.749744202,0.11904,0.03472,0.124,7.53,-1.28,7.638016758,7.66904,1.28472,7.775903806,0.11904,0.03472,0.124,7.55,1.25,7.652777274
04/06/2019 05:30,7.59784,-1.23688,7.697859755,0.14784,0.04312,0.154,7.45,-1.28,7.559160006,7.61784,1.29312,7.726813418,0.14784,0.04312,0.154,7.47,1.25,7.573862951
04/06/2019 06:00,8.0952,-1.0514,8.163192084,0.2352,0.0686,0.245,7.86,-1.12,7.939395443,8.1152,1.1486,8.196081564,0.2352,0.0686,0.245,7.88,1.08,7.953665821
04/06/2019 06:30,9.4216,-0.4687,9.433251097,0.3816,0.1113,0.3975,9.04,-0.58,9.058587086,9.4416,0.7113,9.468355625,0.3816,0.1113,0.3975,9.06,0.6,9.079845814
04/06/2019 07:00,11.40568,1.28624,11.47797672,0.53568,0.15624,0.558,10.87,1.13,10.92857722,11.40568,0.18624,11.40720043,0.53568,0.15624,0.558,10.87,0.03,10.8700414
04/06/2019 07:30,10.89872,0.70546,10.92152789,0.97872,0.28546,1.0195,9.92,0.42,9.928887148,10.91872,-0.16454,10.9199597,0.97872,0.28546,1.0195,9.94,-0.45,9.950180903
04/06/2019 08:00,11.74912,0.87016,11.78129871,1.02912,0.30016,1.072,10.72,0.57,10.73514322,11.77912,-0.31984,11.78346153,1.02912,0.30016,1.072,10.75,-0.62,10.76786423
04/06/2019 08:30,12.45968,0.85824,12.4892034,0.67968,0.19824,0.708,11.78,0.66,11.79847448,12.48968,-0.51176,12.50016019,0.67968,0.19824,0.708,11.81,-0.71,11.83132283
04/06/2019 09:00,12.49832,1.13076,12.54936735,0.92832,0.27076,0.967,11.57,0.86,11.60191794,12.53832,-0.63924,12.55460458,0.92832,0.27076,0.967,11.61,-0.91,11.64560861
04/06/2019 09:30,12.62464,1.19552,12.68111995,0.94464,0.27552,0.984,11.68,0.92,11.71617685,12.65464,-0.69448,12.67368202,0.94464,0.27552,0.984,11.71,-0.97,11.75010638
04/06/2019 10:00,12.57592,1.20256,12.63328597,1.10592,0.32256,1.152,11.47,0.88,11.5037081,12.59592,-0.60744,12.61055843,1.10592,0.32256,1.152,11.49,-0.93,11.52757563
04/06/2019 10:30,12.43864,1.21502,12.49784136,1.38864,0.40502,1.4465,11.05,0.81,11.07964801,12.44864,-0.46498,12.45732091,1.38864,0.40502,1.4465,11.06,-0.87,11.09416513
04/06/2019 11:00,12.52288,1.44334,12.60578256,1.62288,0.47334,1.6905,10.9,0.97,10.94307544,12.54288,-0.54666,12.55478697,1.62288,0.47334,1.6905,10.92,-1.02,10.96753391
04/06/2019 11:30,12.50896,1.43928,12.59148948,1.60896,0.46928,1.676,10.9,0.97,10.94307544,12.47896,-0.55072,12.49110624,1.60896,0.46928,1.676,10.87,-1.02,10.9177516
04/06/2019 12:00,12.43488,1.60434,12.5379483,2.17488,0.63434,2.2655,10.26,0.97,10.30575082,12.45488,-0.38566,12.46084947,2.17488,0.63434,2.2655,10.28,-1.02,10.33047918
04/06/2019 12:30,12.1336,1.5973,12.23828486,2.0136,0.5873,2.0975,10.12,1.01,10.17027532,12.1536,-0.4727,12.16278908,2.0136,0.5873,2.0975,10.14,-1.06,10.1952538
04/06/2019 13:00,12.30888,1.36634,12.3844827,1.83888,0.53634,1.9155,10.47,0.83,10.50284723,12.32888,-0.34366,12.33366873,1.83888,0.53634,1.9155,10.49,-0.88,10.52684663
04/06/2019 13:30,12.39024,1.40632,12.46979483,1.53024,0.44632,1.594,10.86,0.96,10.90234837,12.42024,-0.56368,12.43302444,1.53024,0.44632,1.594,10.89,-1.01,10.93673626
04/06/2019 14:00,12.82432,1.33376,12.89349057,0.66432,0.19376,0.692,12.16,1.14,12.2133206,12.85432,-0.99624,12.89286767,0.66432,0.19376,0.692,12.19,-1.19,12.24794677
04/06/2019 14:30,13.07312,1.23966,13.13176391,0.51312,0.14966,0.5345,12.56,1.09,12.60720826,13.10312,-1.00034,13.14124933,0.51312,0.14966,0.5345,12.59,-1.15,12.64241274
04/06/2019 15:00,12.53872,1.20796,12.59677207,0.91872,0.26796,0.957,11.62,0.94,11.65795865,12.56872,-0.72204,12.58944257,0.91872,0.26796,0.957,11.65,-0.99,11.69198871
04/06/2019 15:30,12.41736,0.99548,12.45719912,0.32736,0.09548,0.341,12.09,0.9,12.12345248,12.44736,-0.86452,12.4773461,0.32736,0.09548,0.341,12.12,-0.96,12.15796036
04/06/2019 16:00,14.44816,1.12988,14.49227229,0.30816,0.08988,0.321,14.14,1.04,14.17819453,14.48816,-1.01012,14.52333029,0.30816,0.08988,0.321,14.18,-1.1,14.22260173
04/06/2019 16:30,13.01912,1.42516,13.09689149,1.62912,0.47516,1.697,11.39,0.95,11.42954942,13.04912,-0.53484,13.06007606,1.62912,0.47516,1.697,11.42,-1.01,11.46457588
04/06/2019 17:00,12.80832,1.69826,12.92041595,3.38832,0.98826,3.5295,9.42,0.71,9.446719007,12.85832,0.23826,12.86052725,3.38832,0.98826,3.5295,9.47,-0.75,9.499652625
04/06/2019 17:30,12.50744,0.76092,12.53056482,1.23744,0.36092,1.289,11.27,0.4,11.27709626,12.54744,-0.05908,12.54757909,1.23744,0.36092,1.289,11.31,-0.42,11.31779572
04/06/2019 18:00,13.052,0.4135,13.0585484,0.252,0.0735,0.2625,12.8,0.34,12.80451483,13.102,-0.2865,13.10513206,0.252,0.0735,0.2625,12.85,-0.36,12.85504181
04/06/2019 18:30,11.99904,0.06972,11.99924255,0.23904,0.06972,0.249,11.76,0,11.76,12.03904,0.06972,12.03924188,0.23904,0.06972,0.249,11.8,0,11.8
04/06/2019 19:00,11.68088,-0.25016,11.68355843,0.41088,0.11984,0.428,11.27,-0.37,11.27607201,11.72088,0.46984,11.73029316,0.41088,0.11984,0.428,11.31,0.35,11.31541427
04/06/2019 19:30,13.48552,-0.36964,13.49058499,0.27552,0.08036,0.287,13.21,-0.45,13.21766243,13.52552,0.49036,13.53440594,0.27552,0.08036,0.287,13.25,0.41,13.25634188
04/06/2019 20:00,11.15888,-0.42616,11.16701461,0.21888,0.06384,0.228,10.94,-0.49,10.95096799,11.20888,0.47384,11.218891,0.21888,0.06384,0.228,10.99,0.41,10.9976452
04/06/2019 20:30,10.8844,-0.4458,10.89352565,0.2544,0.0742,0.265,10.63,-0.52,10.64271112,10.9244,0.5342,10.93745331,0.2544,0.0742,0.265,10.67,0.46,10.67991105
04/06/2019 21:00,10.86616,-0.45112,10.87552033,0.23616,0.06888,0.246,10.63,-0.52,10.64271112,10.90616,0.52888,10.91897614,0.23616,0.06888,0.246,10.67,0.46,10.67991105
04/06/2019 21:30,10.85344,-0.48108,10.86409673,0.13344,0.03892,0.139,10.72,-0.52,10.73260453,10.90344,0.49892,10.91484883,0.13344,0.03892,0.139,10.77,0.46,10.77981911
04/06/2019 22:00,11.4124,-0.3143,11.41672713,0.1224,0.0357,0.1275,11.29,-0.35,11.29542385,11.4424,0.3657,11.44824241,0.1224,0.0357,0.1275,11.32,0.33,11.32480905
04/06/2019 22:30,10.23568,-0.35626,10.24187806,0.11568,0.03374,0.1205,10.12,-0.39,10.12751203,10.27568,0.41374,10.28400604,0.11568,0.03374,0.1205,10.16,0.38,10.16710382
04/06/2019 23:00,9.71616,-0.53612,9.730939821,0.11616,0.03388,0.121,9.6,-0.57,9.616906987,9.73616,0.56388,9.752475183,0.11616,0.03388,0.121,9.62,0.53,9.63458873
04/06/2019 23:30,9.39664,-0.53598,9.411913613,0.11664,0.03402,0.1215,9.28,-0.57,9.297488908,9.42664,0.56402,9.443498306,0.11664,0.03402,0.1215,9.31,0.53,9.325073726
05/06/2019 00:00,9.14712,-0.59584,9.166505856,0.11712,0.03416,0.122,9.03,-0.63,9.051950066,9.16712,0.62416,9.188343964,0.11712,0.03416,0.122,9.05,0.59,9.069211653
05/06/2019 00:30,8.76856,-0.84542,8.809221274,0.11856,0.03458,0.1235,8.65,-0.88,8.694647779,8.78856,0.94458,8.839175202,0.11856,0.03458,0.1235,8.67,0.91,8.717625824
05/06/2019 01:00,8.53712,-1.03584,8.599731531,0.11712,0.03416,0.122,8.42,-1.07,8.487714651,8.55712,1.06416,8.623035382,0.11712,0.03416,0.122,8.44,1.03,8.502617244
05/06/2019 01:30,8.53184,-0.77738,8.567182352,0.11184,0.03262,0.1165,8.42,-0.81,8.458871083,8.55184,0.80262,8.589421765,0.11184,0.03262,0.1165,8.44,0.77,8.475051622
05/06/2019 02:00,8.60328,-0.72696,8.633938707,0.11328,0.03304,0.118,8.49,-0.76,8.523948616,8.62328,0.75304,8.656097689,0.11328,0.03304,0.118,8.51,0.72,8.540403972
05/06/2019 02:30,8.4428,-0.7871,8.479410254,0.1128,0.0329,0.1175,8.33,-0.82,8.370262839,8.4628,0.8029,8.500801859,0.1128,0.0329,0.1175,8.35,0.77,8.385427836
05/06/2019 03:00,8.50136,-0.75752,8.535042964,0.11136,0.03248,0.116,8.39,-0.79,8.427111011,8.52136,0.77248,8.556301865,0.11136,0.03248,0.116,8.41,0.74,8.442493707
05/06/2019 03:30,8.37992,-0.75794,8.414126945,0.10992,0.03206,0.1145,8.27,-0.79,8.30764708,8.39992,0.81206,8.439081553,0.10992,0.03206,0.1145,8.29,0.78,8.326613958
05/06/2019 04:00,8.38184,-0.80738,8.42063562,0.11184,0.03262,0.1165,8.27,-0.84,8.312550752,8.40184,0.83262,8.442995407,0.11184,0.03262,0.1165,8.29,0.8,8.328511272
05/06/2019 04:30,8.38184,-0.80738,8.42063562,0.11184,0.03262,0.1165,8.27,-0.84,8.312550752,8.40184,0.83262,8.442995407,0.11184,0.03262,0.1165,8.29,0.8,8.328511272
05/06/2019 05:00,8.05424,-0.87668,8.101811513,0.11424,0.03332,0.119,7.94,-0.91,7.991977227,8.07424,0.90332,8.124613135,0.11424,0.03332,0.119,7.96,0.87,8.007402825
05/06/2019 05:30,8.02592,-0.86744,8.07266028,0.14592,0.04256,0.152,7.88,-0.91,7.93237039,8.05592,0.91256,8.107441816,0.14592,0.04256,0.152,7.91,0.87,7.957700673
05/06/2019 06:00,8.5916,-0.6512,8.616243497,0.2016,0.0588,0.21,8.39,-0.71,8.419988124,8.6216,0.7288,8.652348583,0.2016,0.0588,0.21,8.42,0.67,8.446614706
05/06/2019 06:30,9.73928,0.20104,9.741354731,1.40928,0.41104,1.468,8.33,-0.21,8.332646638,9.75928,0.50104,9.772133196,1.40928,0.41104,1.468,8.35,0.09,8.350485016
05/06/2019 07:00,10.3768,0.5399,10.39083588,0.6168,0.1799,0.6425,9.76,0.36,9.766637088,10.4068,-0.1801,10.40835829,0.6168,0.1799,0.6425,9.79,-0.36,9.796616763
05/06/2019 07:30,11.61184,0.84012,11.6421918,0.65184,0.19012,0.679,10.96,0.65,10.97925772,11.64184,-0.48988,11.65214234,0.65184,0.19012,0.679,10.99,-0.68,11.01101721
05/06/2019 08:00,12.49344,6.40392,14.03909664,0.73344,0.21392,0.764,11.76,6.19,13.28960872,12.06344,3.69392,12.61632393,0.73344,0.21392,0.764,11.33,3.48,11.85239638
05/06/2019 08:30,13.1812,7.7416,15.28647782,0.6912,0.2016,0.72,12.49,7.54,14.58943796,12.6112,4.9816,13.55945073,0.6912,0.2016,0.72,11.92,4.78,12.84269442
05/06/2019 09:00,13.4708,7.8669,15.5996977,1.1208,0.3269,1.1675,12.35,7.54,14.46976503,12.9008,5.1069,13.87483579,1.1208,0.3269,1.1675,11.78,4.78,12.71285963
05/06/2019 09:30,13.48296,7.84128,15.59730369,1.03296,0.30128,1.076,12.45,7.54,14.55520869,12.91296,5.08128,13.87674106,1.03296,0.30128,1.076,11.88,4.78,12.80557691
05/06/2019 10:00,13.30592,7.83506,15.44136238,1.76592,0.51506,1.8395,11.54,7.32,13.66579672,12.75592,5.54506,13.90903251,1.76592,0.51506,1.8395,10.99,5.03,12.08639731
05/06/2019 10:30,13.192,7.6485,15.24888246,1.812,0.5285,1.8875,11.38,7.12,13.42381466,12.642,5.7885,13.90420427,1.812,0.5285,1.8875,10.83,5.26,12.0397882
05/06/2019 11:00,13.62928,7.50354,15.55828994,1.58928,0.46354,1.6555,12.04,7.04,13.94715742,13.07928,5.51354,14.19389618,1.58928,0.46354,1.6555,11.49,5.05,12.55080077
05/06/2019 11:30,13.18984,1.75162,13.30563985,2.19984,0.64162,2.2915,10.99,1.11,11.04591327,13.19984,-0.51838,13.21001491,2.19984,0.64162,2.2915,11,-1.16,11.06099453
05/06/2019 12:00,13.19608,2.06594,13.35681981,2.86608,0.83594,2.9855,10.33,1.23,10.40297073,13.20608,-0.44406,13.21354374,2.86608,0.83594,2.9855,10.34,-1.28,10.41892509
05/06/2019 12:30,12.94288,1.76334,13.06244658,2.34288,0.68334,2.4405,10.6,1.08,10.65487682,12.96288,-0.44666,12.97057297,2.34288,0.68334,2.4405,10.62,-1.13,10.6799485
05/06/2019 13:00,12.9096,1.3903,12.98424839,1.7496,0.5103,1.8225,11.16,0.88,11.19464158,12.9296,-0.4197,12.93641002,1.7496,0.5103,1.8225,11.18,-0.93,11.218614
05/06/2019 13:30,13.14864,1.61002,13.24684484,1.98864,0.58002,2.0715,11.16,1.03,11.20743057,13.11864,-0.49998,13.12816421,1.98864,0.58002,2.0715,11.13,-1.08,11.18227615
05/06/2019 14:00,12.646,1.873,12.78395264,2.616,0.763,2.725,10.03,1.11,10.09123382,12.656,-0.397,12.66222512,2.616,0.763,2.725,10.04,-1.16,10.1067898
05/06/2019 14:30,12.17752,1.87636,12.32123047,2.62752,0.76636,2.737,9.55,1.11,9.614291446,12.18752,-0.39364,12.19387536,2.62752,0.76636,2.737,9.56,-1.16,9.630119418
05/06/2019 15:00,12.23544,1.74992,12.35994385,2.36544,0.68992,2.464,9.87,1.06,9.926756771,12.24544,-0.42008,12.25264331,2.36544,0.68992,2.464,9.88,-1.11,9.942157713
05/06/2019 15:30,11.98824,1.50532,12.08237918,2.17824,0.63532,2.269,9.81,0.87,9.848502424,11.99824,-0.28468,12.0016168,2.17824,0.63532,2.269,9.82,-0.92,9.863001572
05/06/2019 16:00,11.7772,1.7471,11.90608241,2.5272,0.7371,2.6325,9.25,1.01,9.304977163,11.7772,0.1571,11.77824776,2.5272,0.7371,2.6325,9.25,-0.58,9.268165946
05/06/2019 16:30,11.55384,0.87862,11.58719948,1.74384,0.50862,1.8165,9.81,0.37,9.816975094,11.57384,0.14862,11.57479418,1.74384,0.50862,1.8165,9.83,-0.36,9.836589856
05/06/2019 17:00,11.45744,-0.00658,11.45744189,1.17744,0.34342,1.2265,10.28,-0.35,10.28595645,11.48744,0.69342,11.50834954,1.17744,0.34342,1.2265,10.31,0.35,10.31593912
05/06/2019 17:30,11.50912,0.38766,11.5156469,1.32912,0.38766,1.3845,10.18,0,10.18,11.53912,0.38766,11.54562994,1.32912,0.38766,1.3845,10.21,0,10.21
05/06/2019 18:00,11.32288,-0.06916,11.32309121,0.96288,0.28084,1.003,10.36,-0.35,10.36591048,11.34288,0.28084,11.34635615,0.96288,0.28084,1.003,10.38,0,10.38
05/06/2019 18:30,10.986,0.248,10.98879884,0.816,0.238,0.85,10.17,0.01,10.17000492,11.016,0.018,11.01601471,0.816,0.238,0.85,10.2,-0.22,10.20237227
05/06/2019 19:00,10.57832,0.61326,10.59608144,0.86832,0.25326,0.9045,9.71,0.36,9.716671241,10.60832,0.03326,10.60837214,0.86832,0.25326,0.9045,9.74,-0.22,9.742484283
05/06/2019 19:30,14.12456,-0.32242,14.12823945,0.57456,0.16758,0.5985,13.55,-0.49,13.55885688,14.15456,0.61758,14.16802646,0.57456,0.16758,0.5985,13.58,0.45,13.58745377
05/06/2019 20:00,10.33536,-0.39302,10.34282993,0.43536,0.12698,0.4535,9.9,-0.52,9.913647159,10.37536,0.57698,10.39139072,0.43536,0.12698,0.4535,9.94,0.45,9.950180903
05/06/2019 20:30,10.15912,-0.42984,10.16820936,0.30912,0.09016,0.322,9.85,-0.52,9.863716338,10.24912,0.58016,10.26552709,0.30912,0.09016,0.322,9.94,0.49,9.952070136
05/06/2019 21:00,10.06368,-0.52976,10.07761384,0.34368,0.10024,0.358,9.72,-0.63,9.740395269,10.10368,0.68024,10.12655302,0.34368,0.10024,0.358,9.76,0.58,9.777218418
05/06/2019 21:30,10.06576,-0.66332,10.08759227,0.12576,0.03668,0.131,9.94,-0.7,9.964617404,10.09576,0.68668,10.1190859,0.12576,0.03668,0.131,9.97,0.65,9.991166098
05/06/2019 22:00,10.21992,-0.42794,10.22887567,0.58992,0.17206,0.6145,9.63,-0.6,9.648673484,10.24992,0.72206,10.27532144,0.58992,0.17206,0.6145,9.66,0.55,9.675644681
05/06/2019 22:30,10.53944,-0.34808,10.54518635,0.10944,0.03192,0.114,10.43,-0.38,10.43692004,10.56944,0.40192,10.57707907,0.10944,0.03192,0.114,10.46,0.37,10.46654193
05/06/2019 23:00,9.63848,-0.42836,9.64799404,0.10848,0.03164,0.113,9.53,-0.46,9.541095325,9.66848,0.47164,9.679976746,0.10848,0.03164,0.113,9.56,0.44,9.570120166
05/06/2019 23:30,9.15944,-0.62808,9.180949058,0.10944,0.03192,0.114,9.05,-0.66,9.074034384,9.18944,0.65192,9.21253533,0.10944,0.03192,0.114,9.08,0.62,9.101142785
06/06/2019 00:00,8.86944,-0.62308,8.891298814,0.70944,0.20692,0.739,8.16,-0.83,8.202103389,8.88944,0.99692,8.945165901,0.70944,0.20692,0.739,8.18,0.79,8.218059382
06/06/2019 00:30,8.68896,-0.87822,8.733229428,0.10896,0.03178,0.1135,8.58,-0.91,8.628122623,8.71896,0.89178,8.764447219,0.10896,0.03178,0.1135,8.61,0.86,8.652843463
06/06/2019 01:00,8.54944,-0.95808,8.602955399,0.10944,0.03192,0.114,8.44,-0.99,8.497864438,8.56944,0.98192,8.625512669,0.10944,0.03192,0.114,8.46,0.95,8.513172147
06/06/2019 01:30,8.3452,-1.0364,8.409309603,0.1152,0.0336,0.12,8.23,-1.07,8.299265028,8.3752,1.0636,8.44246528,0.1152,0.0336,0.12,8.26,1.03,8.323971408
06/06/2019 02:00,8.3452,-0.9864,8.403293878,0.1152,0.0336,0.12,8.23,-1.02,8.2929669,8.3752,1.0136,8.43631199,0.1152,0.0336,0.12,8.26,0.98,8.317932435
06/06/2019 02:30,8.2052,-0.9864,8.264278069,0.1152,0.0336,0.12,8.09,-1.02,8.154048074,8.2052,1.4436,8.33122368,0.1152,0.0336,0.12,8.09,1.41,8.2119547
06/06/2019 03:00,8.0752,-1.3564,8.188325592,0.1152,0.0336,0.12,7.96,-1.39,8.08045172,8.0952,1.3836,8.21258863,0.1152,0.0336,0.12,7.98,1.35,8.093386189
06/06/2019 03:30,8.1352,-1.1964,8.222703448,0.1152,0.0336,0.12,8.02,-1.23,8.113772242,8.1552,1.2336,8.247972842,0.1152,0.0336,0.12,8.04,1.2,8.129058986
06/06/2019 04:00,8.1352,-0.9264,8.187777232,0.1152,0.0336,0.12,8.02,-0.96,8.077252008,8.1552,0.9636,8.211931076,0.1152,0.0336,0.12,8.04,0.93,8.093608589
06/06/2019 04:30,8.1352,-0.8464,8.179111932,0.1152,0.0336,0.12,8.02,-0.88,8.068134853,8.1552,0.8836,8.202928501,0.1152,0.0336,0.12,8.04,0.85,8.084806739
06/06/2019 05:00,7.96904,-0.98528,8.029718252,0.11904,0.03472,0.124,7.85,-1.02,7.915990147,7.98904,1.01472,8.053224,0.11904,0.03472,0.124,7.87,0.98,7.930781803
06/06/2019 05:30,7.92976,-0.97632,7.989636688,0.14976,0.04368,0.156,7.78,-1.02,7.846578872,7.94976,1.02368,8.015397981,0.14976,0.04368,0.156,7.8,0.98,7.861323044
06/06/2019 06:00,8.4412,-0.8484,8.483727954,0.2112,0.0616,0.22,8.23,-0.91,8.280157003,8.4612,0.9316,8.512331291,0.2112,0.0616,0.22,8.25,0.87,8.295745898
06/06/2019 06:30,9.33768,0.52224,9.352272579,1.68768,0.49224,1.758,7.65,0.03,7.650058823,9.35768,0.58224,9.375776149,1.68768,0.49224,1.758,7.67,0.09,7.670528013
06/06/2019 07:00,9.99384,0.64862,10.01486624,1.02384,0.29862,1.0665,8.97,0.35,8.97682572,10.02384,-0.05138,10.02397168,1.02384,0.29862,1.0665,9,-0.35,9.006802984
06/06/2019 07:30,10.88632,0.68476,10.90783477,0.97632,0.28476,1.017,9.91,0.4,9.918069369,10.91632,-0.13524,10.9171577,0.97632,0.28476,1.017,9.94,-0.42,9.948869282
06/06/2019 08:00,11.99608,1.00594,12.03818303,1.18608,0.34594,1.2355,10.81,0.66,10.83012927,12.02608,-0.36406,12.03158925,1.18608,0.34594,1.2355,10.84,-0.71,10.86322696
06/06/2019 08:30,12.17776,1.29518,12.24644152,1.69776,0.49518,1.7685,10.48,0.8,10.51049,12.18776,-0.35482,12.19292381,1.69776,0.49518,1.7685,10.49,-0.85,10.52438122
06/06/2019 09:00,11.8304,1.5297,11.92888705,2.0904,0.6097,2.1775,9.74,0.92,9.783353208,11.8404,-0.3603,11.84588064,2.0904,0.6097,2.1775,9.75,-0.97,9.798132475
06/06/2019 09:30,12.24552,1.48786,12.33557812,2.25552,0.65786,2.3495,9.99,0.83,10.02442018,12.25552,-0.22214,12.25753306,2.25552,0.65786,2.3495,10,-0.88,10.03864533
06/06/2019 10:00,12.0652,1.6011,12.17097253,2.3352,0.6811,2.4325,9.73,0.92,9.773397567,12.0752,-0.2889,12.07865548,2.3352,0.6811,2.4325,9.74,-0.97,9.788181649
06/06/2019 10:30,11.73656,1.84358,11.88047254,3.16656,0.92358,3.2985,8.57,0.92,8.619240106,11.74656,-0.04642,11.74665172,3.16656,0.92358,3.2985,8.58,-0.97,8.634656913
06/06/2019 11:00,12.06112,1.85116,12.2023526,3.02112,0.88116,3.147,9.04,0.97,9.091891992,12.06112,-0.13884,12.06191909,3.02112,0.88116,3.147,9.04,-1.02,9.097362255
06/06/2019 11:30,12.68672,1.30446,12.75360656,1.14672,0.33446,1.1945,11.54,0.97,11.58069514,12.68672,-0.68554,12.70522843,1.14672,0.33446,1.1945,11.54,-1.02,11.58499029
06/06/2019 12:00,12.32672,1.60196,12.43037818,2.16672,0.63196,2.257,10.16,0.97,10.2061991,12.34672,-0.38804,12.35281627,2.16672,0.63196,2.257,10.18,-1.02,10.23097258
