Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/06/2019 12:30,12.12672,2.16196,12.31793039,4.08672,1.19196,4.257,8.04,0.97,8.098302291,12.12672,0.17196,12.12793916,4.08672,1.19196,4.257,8.04,-1.02,8.104443226
06/06/2019 13:00,12.70984,1.83912,12.84221146,3.21984,0.93912,3.354,9.49,0.9,9.532580973,12.71984,-0.01088,12.71984465,3.21984,0.93912,3.354,9.5,-0.95,9.54738184
06/06/2019 13:30,12.74704,1.50372,12.83542764,2.20704,0.64372,2.299,10.54,0.86,10.57502719,12.75704,-0.26628,12.75981875,2.20704,0.64372,2.299,10.55,-0.91,10.58917372
06/06/2019 14:00,12.2752,1.7886,12.40482265,2.8752,0.8386,2.995,9.4,0.95,9.447883361,12.2852,-0.1614,12.28626017,2.8752,0.8386,2.995,9.41,-1,9.462985787
06/06/2019 14:30,12.2528,1.6904,12.36885443,2.3328,0.6804,2.43,9.92,1.01,9.971283769,12.2628,-0.3796,12.26867393,2.3328,0.6804,2.43,9.93,-1.06,9.986415773
06/06/2019 15:00,11.69592,1.47756,11.78888155,1.94592,0.56756,2.027,9.75,0.91,9.792374584,11.69592,-0.39244,11.70250203,1.94592,0.56756,2.027,9.75,-0.96,9.797147544
06/06/2019 15:30,13.46704,1.68622,13.572196,2.38704,0.69622,2.4865,11.08,0.99,11.12414042,13.48704,-0.34378,13.49142071,2.38704,0.69622,2.4865,11.1,-1.04,11.14861426
06/06/2019 16:00,11.63632,1.57476,11.7423938,2.41632,0.70476,2.517,9.22,0.87,9.260955674,11.64632,-0.21524,11.6483088,2.41632,0.70476,2.517,9.23,-0.92,9.275737167
06/06/2019 16:30,11.87248,1.60364,11.98029393,2.65248,0.77364,2.763,9.22,0.83,9.257283619,11.88248,-0.10636,11.882956,2.65248,0.77364,2.763,9.23,-0.88,9.271855262
06/06/2019 17:00,11.68616,1.11388,11.73912536,1.55616,0.45388,1.621,10.13,0.66,10.15147772,11.69616,-0.25612,11.69896389,1.55616,0.45388,1.621,10.14,-0.71,10.16482661
06/06/2019 17:30,11.54824,0.87032,11.5809889,1.57824,0.46032,1.644,9.97,0.41,9.97842673,11.56824,0.01032,11.5682446,1.57824,0.46032,1.644,9.99,-0.45,10.00013
06/06/2019 18:00,11.21624,0.79932,11.24468551,1.50624,0.43932,1.569,9.71,0.36,9.716671241,11.24624,0.05932,11.24639645,1.50624,0.43932,1.569,9.74,-0.38,9.747409912
06/06/2019 18:30,10.82856,-0.08792,10.82891692,0.89856,0.26208,0.936,9.93,-0.35,9.936166263,10.84856,0.26208,10.85172521,0.89856,0.26208,0.936,9.95,0,9.95
06/06/2019 19:00,11.09912,0.02016,11.09913831,1.26912,0.37016,1.322,9.83,-0.35,9.836228952,11.11912,0.37016,11.12527968,1.26912,0.37016,1.322,9.85,0,9.85
06/06/2019 19:30,10.90576,-0.19082,10.90742928,0.54576,0.15918,0.5685,10.36,-0.35,10.36591048,10.93576,0.50918,10.94760755,0.54576,0.15918,0.5685,10.39,0.35,10.39589342
06/06/2019 20:00,10.85208,0.42644,10.8604554,2.66208,0.77644,2.773,8.19,-0.35,8.197475221,10.89208,1.12644,10.95017232,2.66208,0.77644,2.773,8.23,0.35,8.237438922
06/06/2019 20:30,10.5604,-0.4128,10.56846498,0.2304,0.0672,0.24,10.33,-0.48,10.34114597,10.5904,0.5072,10.60253856,0.2304,0.0672,0.24,10.36,0.44,10.36933942
06/06/2019 21:00,11.44896,-0.36072,11.45464116,0.16896,0.04928,0.176,11.28,-0.41,11.28744878,11.47896,0.42928,11.48698411,0.16896,0.04928,0.176,11.31,0.38,11.31638193
06/06/2019 21:30,10.48392,-0.37094,10.49048021,0.13392,0.03906,0.1395,10.35,-0.41,10.35811759,10.51392,0.47906,10.52482837,0.13392,0.03906,0.1395,10.38,0.44,10.38932144
06/06/2019 22:00,10.33096,-0.34472,10.33670965,0.12096,0.03528,0.126,10.21,-0.38,10.21706905,10.36096,0.39528,10.3684974,0.12096,0.03528,0.126,10.24,0.36,10.24632617
06/06/2019 22:30,10.07264,0.08452,10.0729946,1.59264,0.46452,1.659,8.48,-0.38,8.488509881,10.10264,0.82452,10.13623047,1.59264,0.46452,1.659,8.51,0.36,8.517611167
06/06/2019 23:00,9.70232,-0.45224,9.712854081,0.47232,0.13776,0.492,9.23,-0.59,9.248837765,9.73232,0.68776,9.756590921,0.47232,0.13776,0.492,9.26,0.55,9.276319313
06/06/2019 23:30,9.45568,-0.57626,9.473223308,0.11568,0.03374,0.1205,9.34,-0.61,9.359898504,9.47568,0.58374,9.493643339,0.11568,0.03374,0.1205,9.36,0.55,9.376145263
07/06/2019 00:00,8.92568,-0.86626,8.967617847,0.11568,0.03374,0.1205,8.81,-0.9,8.855851173,8.94568,0.89374,8.990214783,0.11568,0.03374,0.1205,8.83,0.86,8.871781106
07/06/2019 00:30,8.56568,-0.76626,8.599885363,0.11568,0.03374,0.1205,8.45,-0.8,8.487785341,8.56568,1.34374,8.670438919,0.11568,0.03374,0.1205,8.45,1.31,8.550941469
07/06/2019 01:00,8.44568,-0.97626,8.501917093,0.11568,0.03374,0.1205,8.33,-1.01,8.391007091,8.46568,1.00374,8.524976941,0.11568,0.03374,0.1205,8.35,0.97,8.406152509
07/06/2019 01:30,8.44568,-0.97626,8.501917093,0.11568,0.03374,0.1205,8.33,-1.01,8.391007091,8.46568,1.00374,8.524976941,0.11568,0.03374,0.1205,8.35,0.97,8.406152509
07/06/2019 02:00,8.50568,-0.93626,8.55705411,0.11568,0.03374,0.1205,8.39,-0.97,8.445886573,8.52568,0.96374,8.57997752,0.11568,0.03374,0.1205,8.41,0.93,8.461264681
07/06/2019 02:30,8.34616,-1.04612,8.411465615,0.11616,0.03388,0.121,8.23,-1.08,8.300560222,8.36616,1.07388,8.434800021,0.11616,0.03388,0.121,8.25,1.04,8.31529314
07/06/2019 03:00,8.21568,-1.04626,8.282032229,0.11568,0.03374,0.1205,8.1,-1.08,8.171682813,8.23568,1.07374,8.305380343,0.11568,0.03374,0.1205,8.12,1.04,8.186330069
07/06/2019 03:30,8.15616,-1.12612,8.233534612,0.11616,0.03388,0.121,8.04,-1.16,8.123250581,8.17616,1.15388,8.257180596,0.11616,0.03388,0.121,8.06,1.12,8.137444316
07/06/2019 04:00,8.03568,-1.15626,8.118441368,0.11568,0.03374,0.1205,7.92,-1.19,8.008901298,8.05568,1.18374,8.142187707,0.11568,0.03374,0.1205,7.94,1.15,8.022848621
07/06/2019 04:30,8.03664,-1.15598,8.119351714,0.11664,0.03402,0.1215,7.92,-1.19,8.008901298,8.05664,1.18402,8.143178216,0.11664,0.03402,0.1215,7.94,1.15,8.022848621
07/06/2019 05:00,7.80096,-1.21472,7.894968119,0.12096,0.03528,0.126,7.68,-1.25,7.781060339,7.81096,1.24528,7.909602923,0.12096,0.03528,0.126,7.69,1.21,7.784613028
07/06/2019 05:30,7.73184,-1.24988,7.832212318,0.17184,0.05012,0.179,7.56,-1.3,7.670958219,7.75184,1.31012,7.861770653,0.17184,0.05012,0.179,7.58,1.26,7.68400937
07/06/2019 06:00,8.3024,-1.1293,8.378852204,0.2424,0.0707,0.2525,8.06,-1.2,8.148840408,8.3124,1.2307,8.403012332,0.2424,0.0707,0.2525,8.07,1.16,8.152944253
07/06/2019 06:30,9.65088,-0.57516,9.66800361,0.53088,0.15484,0.553,9.12,-0.73,9.149169361,9.67088,0.83484,9.706846955,0.53088,0.15484,0.553,9.14,0.68,9.165260498
07/06/2019 07:00,11.6916,2.1463,11.88697246,0.5016,0.1463,0.5225,11.19,2,11.36732598,11.6616,1.2463,11.72800828,0.5016,0.1463,0.5225,11.16,1.1,11.21408043
07/06/2019 07:30,11.04488,0.86684,11.07884406,0.91488,0.26684,0.953,10.13,0.6,10.14775345,11.07488,-0.38316,11.08150615,0.91488,0.26684,0.953,10.16,-0.65,10.18077109
07/06/2019 08:00,11.614,0.802,11.64165796,0.864,0.252,0.9,10.75,0.55,10.76406057,11.634,-0.348,11.63920358,0.864,0.252,0.9,10.77,-0.6,10.78670014
07/06/2019 08:30,12.21432,1.04376,12.25883551,1.38432,0.40376,1.442,10.83,0.64,10.84889395,12.23432,-0.28624,12.23766805,1.38432,0.40376,1.442,10.85,-0.69,10.87191795
07/06/2019 09:00,12.91,0.97,12.94638946,0.96,0.28,1,11.95,0.69,11.96990393,12.94,-0.47,12.94853274,0.96,0.28,1,11.98,-0.75,12.00345367
07/06/2019 09:30,13.18088,1.00984,13.21950734,0.89088,0.25984,0.928,12.29,0.75,12.31286319,13.21088,-0.54016,13.22191829,0.89088,0.25984,0.928,12.32,-0.8,12.3459467
07/06/2019 10:00,12.81832,1.14326,12.86920242,1.34832,0.39326,1.4045,11.47,0.75,11.49449433,12.84832,-0.40674,12.85475648,1.34832,0.39326,1.4045,11.5,-0.8,11.5277925
07/06/2019 10:30,12.35248,1.18614,12.40929854,1.63248,0.47614,1.7005,10.72,0.71,10.7434864,12.38248,-0.28386,12.38573322,1.63248,0.47614,1.7005,10.75,-0.76,10.77683163
07/06/2019 11:00,12.53616,1.05638,12.58059006,1.01616,0.29638,1.0585,11.52,0.76,11.54504223,12.56616,-0.51362,12.57665228,1.01616,0.29638,1.0585,11.55,-0.81,11.57836776
07/06/2019 11:30,12.79648,1.12564,12.84589295,0.87648,0.25564,0.913,11.92,0.87,11.95170699,12.82648,-0.67436,12.84419521,0.87648,0.25564,0.913,11.95,-0.93,11.98613366
07/06/2019 12:00,13.38336,1.41598,13.45805797,0.84336,0.24598,0.8785,12.54,1.17,12.59446307,13.42336,-0.97402,13.45865181,0.84336,0.24598,0.8785,12.58,-1.22,12.63901895
07/06/2019 12:30,13.58328,1.20804,13.6368932,0.47328,0.13804,0.493,13.11,1.07,13.15359267,13.61328,-0.99196,13.64937277,0.47328,0.13804,0.493,13.14,-1.13,13.18849878
07/06/2019 13:00,12.95256,1.22408,13.01027219,0.80256,0.23408,0.836,12.15,0.99,12.19026661,12.99256,-0.81592,13.01815428,0.80256,0.23408,0.836,12.19,-1.05,12.23513792
07/06/2019 13:30,12.9108,0.9919,12.94884637,1.0008,0.2919,1.0425,11.91,0.7,11.93055321,12.9308,-0.4581,12.93891202,1.0008,0.2919,1.0425,11.93,-0.75,11.95355177
07/06/2019 14:00,12.6776,0.7843,12.7018372,0.5976,0.1743,0.6225,12.08,0.61,12.09539168,12.7076,-0.4957,12.7172645,0.5976,0.1743,0.6225,12.11,-0.67,12.12852011
07/06/2019 14:30,12.5528,0.6479,12.56950923,0.4728,0.1379,0.4925,12.08,0.51,12.09076094,12.5828,-0.4221,12.58987785,0.4728,0.1379,0.4925,12.11,-0.56,12.12294106
07/06/2019 15:00,12.4852,0.6836,12.50390051,0.5952,0.1736,0.62,11.89,0.51,11.90093274,12.5252,-0.3864,12.53115877,0.5952,0.1736,0.62,11.93,-0.56,11.9431361
07/06/2019 15:30,14.11424,0.48582,14.12259862,0.29424,0.08582,0.3065,13.82,0.4,13.8257875,14.15424,-0.36418,14.15892429,0.29424,0.08582,0.3065,13.86,-0.45,13.86730327
07/06/2019 16:00,12.45904,0.52222,12.46997961,0.41904,0.12222,0.4365,12.04,0.4,12.04664269,12.49904,-0.28778,12.50235251,0.41904,0.12222,0.4365,12.08,-0.41,12.08695578
07/06/2019 16:30,12.25384,0.56362,12.26679511,0.66384,0.19362,0.6915,11.59,0.37,11.59590445,12.28384,-0.21638,12.28574562,0.66384,0.19362,0.6915,11.62,-0.41,11.62723097
07/06/2019 17:00,11.8048,0.4764,11.814409,0.3648,0.1064,0.38,11.44,0.37,11.44598183,11.8448,-0.2536,11.84751451,0.3648,0.1064,0.38,11.48,-0.36,11.48564321
07/06/2019 17:30,11.75488,0.70684,11.77611254,1.15488,0.33684,1.203,10.6,0.37,10.60645558,11.79488,-0.07316,11.79510689,1.15488,0.33684,1.203,10.64,-0.41,10.64789651
07/06/2019 18:00,11.57008,1.23794,11.6361182,2.77008,0.80794,2.8855,8.8,0.43,8.810499418,11.61008,0.35794,11.61559635,2.77008,0.80794,2.8855,8.84,-0.45,8.85144621
07/06/2019 18:30,12.2416,0.1738,12.2428337,0.5616,0.1638,0.585,11.68,0.01,11.68000428,12.2716,0.0138,12.27160776,0.5616,0.1638,0.585,11.71,-0.15,11.71096068
07/06/2019 19:00,11.47664,-0.03848,11.47670451,1.37664,0.40152,1.434,10.1,-0.44,10.10957962,11.50664,0.82152,11.53592906,1.37664,0.40152,1.434,10.13,0.42,10.13870307
07/06/2019 19:30,10.7224,-0.3168,10.72707901,0.4224,0.1232,0.44,10.3,-0.44,10.30939377,10.7524,0.6032,10.7693062,0.4224,0.1232,0.44,10.33,0.48,10.34114597
07/06/2019 20:00,10.48776,-0.24982,10.49073495,0.37776,0.11018,0.3935,10.11,-0.36,10.11640747,10.51776,0.46018,10.52782224,0.37776,0.11018,0.3935,10.14,0.35,10.14603864
07/06/2019 20:30,10.21472,-0.31404,10.21954626,0.29472,0.08596,0.307,9.92,-0.4,9.928061241,10.24472,0.43596,10.25399186,0.29472,0.08596,0.307,9.95,0.35,9.956153876
07/06/2019 21:00,10.10384,-0.34638,10.10977556,0.18384,0.05362,0.1915,9.92,-0.4,9.928061241,10.13384,0.40362,10.14187469,0.18384,0.05362,0.1915,9.95,0.35,9.956153876
07/06/2019 21:30,9.98152,-0.36164,9.988069133,0.13152,0.03836,0.137,9.85,-0.4,9.858118482,10.01152,0.38836,10.01904967,0.13152,0.03836,0.137,9.88,0.35,9.886197449
07/06/2019 22:00,9.96952,-0.36514,9.976204501,0.11952,0.03486,0.1245,9.85,-0.4,9.858118482,9.99952,0.42486,10.00854166,0.11952,0.03486,0.1245,9.88,0.39,9.887694372
07/06/2019 22:30,9.4452,-0.6264,9.465948447,0.1152,0.0336,0.12,9.33,-0.66,9.35331492,9.4752,0.6536,9.497715936,0.1152,0.0336,0.12,9.36,0.62,9.380511713
07/06/2019 23:00,9.0152,-0.7964,9.050308503,0.1152,0.0336,0.12,8.9,-0.83,8.938618461,9.0452,0.8136,9.081717238,0.1152,0.0336,0.12,8.93,0.78,8.964000223
07/06/2019 23:30,8.5552,-1.0964,8.625168984,0.1152,0.0336,0.12,8.44,-1.13,8.515309742,8.5852,1.1136,8.657122155,0.1152,0.0336,0.12,8.47,1.08,8.538577165
08/06/2019 00:00,8.3452,-1.0964,8.416914874,0.1152,0.0336,0.12,8.23,-1.13,8.307213733,8.3752,1.1136,8.448909989,0.1152,0.0336,0.12,8.26,1.08,8.330306117
08/06/2019 00:30,8.1252,-1.0964,8.19883943,0.1152,0.0336,0.12,8.01,-1.13,8.089313939,8.1452,1.2936,8.247283432,0.1152,0.0336,0.12,8.03,1.26,8.128253195
08/06/2019 01:00,7.84568,-0.98626,7.907427107,0.11568,0.03374,0.1205,7.73,-1.02,7.797005836,7.85568,1.01374,7.920819216,0.11568,0.03374,0.1205,7.74,0.98,7.801794665
08/06/2019 01:30,7.69568,-1.01626,7.762491549,0.11568,0.03374,0.1205,7.58,-1.05,7.652378715,7.71568,1.05374,7.787302861,0.11568,0.03374,0.1205,7.6,1.02,7.668141887
08/06/2019 02:00,7.62472,-1.05654,7.697573114,0.11472,0.03346,0.1195,7.51,-1.09,7.588688951,7.64472,1.09346,7.722525406,0.11472,0.03346,0.1195,7.53,1.06,7.604242237
08/06/2019 02:30,7.62616,-1.12612,7.708856115,0.11616,0.03388,0.121,7.51,-1.16,7.599059152,7.64616,1.16388,7.734234248,0.11616,0.03388,0.121,7.53,1.13,7.614315465
08/06/2019 03:00,7.6252,-1.1264,7.707947327,0.1152,0.0336,0.12,7.51,-1.16,7.599059152,7.6452,1.1636,7.733243045,0.1152,0.0336,0.12,7.53,1.13,7.614315465
08/06/2019 03:30,7.6252,-1.1264,7.707947327,0.1152,0.0336,0.12,7.51,-1.16,7.599059152,7.6452,1.1636,7.733243045,0.1152,0.0336,0.12,7.53,1.13,7.614315465
08/06/2019 04:00,7.4952,-1.1264,7.579366728,0.1152,0.0336,0.12,7.38,-1.16,7.470609078,7.5152,1.1636,7.604748254,0.1152,0.0336,0.12,7.4,1.13,7.485779852
08/06/2019 04:30,7.4952,-1.1264,7.579366728,0.1152,0.0336,0.12,7.38,-1.16,7.470609078,7.5152,1.1636,7.604748254,0.1152,0.0336,0.12,7.4,1.13,7.485779852
08/06/2019 05:00,7.3252,-1.3364,7.446107708,0.1152,0.0336,0.12,7.21,-1.37,7.339005382,7.3452,1.3536,7.468881844,0.1152,0.0336,0.12,7.23,1.32,7.349510188
08/06/2019 05:30,7.17112,-1.43884,7.314042836,0.14112,0.04116,0.147,7.03,-1.48,7.1841005,7.19112,1.49116,7.34409729,0.14112,0.04116,0.147,7.05,1.45,7.197569034
08/06/2019 06:00,7.17928,-1.24646,7.286681264,0.14928,0.04354,0.1555,7.03,-1.29,7.147377141,7.19928,1.30354,7.316341234,0.14928,0.04354,0.1555,7.05,1.26,7.161710689
08/06/2019 06:30,7.88832,-0.38674,7.897794645,0.62832,0.18326,0.6545,7.26,-0.57,7.282341656,7.88832,1.00326,7.951862867,0.62832,0.18326,0.6545,7.26,0.82,7.306161783
08/06/2019 07:00,8.30904,-0.61778,8.331974427,0.17904,0.05222,0.1865,8.13,-0.67,8.15756091,8.32904,0.67222,8.356122728,0.17904,0.05222,0.1865,8.15,0.62,8.173548801
08/06/2019 07:30,8.95608,-0.70906,8.984104577,0.34608,0.10094,0.3605,8.61,-0.81,8.648017114,8.97608,0.86094,9.01727397,0.34608,0.10094,0.3605,8.63,0.76,8.663400025
08/06/2019 08:00,9.502,-0.7365,9.530500315,0.492,0.1435,0.5125,9.01,-0.88,9.052872472,9.522,0.9735,9.571634461,0.492,0.1435,0.5125,9.03,0.83,9.068064843
08/06/2019 08:30,9.9344,-0.3633,9.941040703,0.6744,0.1967,0.7025,9.26,-0.56,9.276917592,9.9544,0.7467,9.982366465,0.6744,0.1967,0.7025,9.28,0.55,9.296284204
08/06/2019 09:00,10.64824,0.10782,10.64878586,0.67824,0.19782,0.7065,9.97,-0.09,9.97040621,10.65824,0.74782,10.68444265,0.67824,0.19782,0.7065,9.98,0.55,9.995143821
08/06/2019 09:30,10.53224,0.58732,10.54860295,0.64224,0.18732,0.669,9.89,0.4,9.898085674,10.56224,-0.25268,10.56526199,0.64224,0.18732,0.669,9.92,-0.44,9.92975327
08/06/2019 10:00,11.2136,0.5673,11.22794078,0.5736,0.1673,0.5975,10.64,0.4,10.64751614,11.2436,-0.2127,11.24561169,0.5736,0.1673,0.5975,10.67,-0.38,10.67676449
08/06/2019 10:30,11.03528,-0.01846,11.03529544,1.20528,0.35154,1.2555,9.83,-0.37,9.836960913,11.06528,0.70154,11.08749655,1.20528,0.35154,1.2555,9.86,0.35,9.866210012
08/06/2019 11:00,11.17976,-0.02882,11.17979715,1.16976,0.34118,1.2185,10.01,-0.37,10.01683583,11.20976,0.69118,11.23104844,1.16976,0.34118,1.2185,10.04,0.35,10.04609875
08/06/2019 11:30,11.27864,-0.26998,11.28187083,1.02864,0.30002,1.0715,10.25,-0.57,10.26583655,11.30864,0.82002,11.33833195,1.02864,0.30002,1.0715,10.28,0.52,10.29314335
08/06/2019 12:00,11.08384,-0.31138,11.08821296,1.26384,0.36862,1.3165,9.82,-0.68,9.843515632,11.11384,0.99862,11.15861467,1.26384,0.36862,1.3165,9.85,0.63,9.870126646
08/06/2019 12:30,10.40864,-0.37748,10.4154826,1.44864,0.42252,1.509,8.96,-0.8,8.99564339,10.42864,1.18252,10.49546978,1.44864,0.42252,1.509,8.98,0.76,9.012102973
08/06/2019 13:00,10.78584,-0.35788,10.79177569,1.51584,0.44212,1.579,9.27,-0.8,9.304455922,10.80584,1.17212,10.8692246,1.51584,0.44212,1.579,9.29,0.73,9.318637239
08/06/2019 13:30,10.3832,-0.6374,10.40274584,1.2432,0.3626,1.295,9.14,-1,9.194541859,10.4032,1.3126,10.48568019,1.2432,0.3626,1.295,9.16,0.95,9.209131338
08/06/2019 14:00,9.91568,-0.67376,9.93854428,1.73568,0.50624,1.808,8.18,-1.18,8.264671802,9.93568,1.63624,10.06950934,1.73568,0.50624,1.808,8.2,1.13,8.277493582
08/06/2019 14:30,10.09088,-1.05516,10.1458968,0.77088,0.22484,0.803,9.32,-1.28,9.407486381,10.11088,1.44484,10.21359178,0.77088,0.22484,0.803,9.34,1.22,9.419341803
08/06/2019 15:00,9.9344,3.7192,10.60776847,0.6144,0.1792,0.64,9.32,3.54,9.969653956,9.5444,6.5792,11.59230107,0.6144,0.1792,0.64,8.93,6.4,10.98657818
08/06/2019 15:30,10.22848,-1.04586,10.28181046,0.76848,0.22414,0.8005,9.46,-1.27,9.544867731,10.24848,1.69414,10.3875624,0.76848,0.22414,0.8005,9.48,1.47,9.593294533
08/06/2019 16:00,9.7616,-0.9137,9.804268573,0.9816,0.2863,1.0225,8.78,-1.2,8.861625133,9.7816,1.4363,9.88648857,0.9816,0.2863,1.0225,8.8,1.15,8.874823942
08/06/2019 16:30,9.59584,-0.85288,9.633667505,1.39584,0.40712,1.454,8.2,-1.26,8.296240112,9.61584,1.62712,9.752532922,1.39584,0.40712,1.454,8.22,1.22,8.310042118
08/06/2019 17:00,9.98848,-1.05336,10.04386878,0.70848,0.20664,0.738,9.28,-1.26,9.365148157,10.00848,1.42664,10.10964755,0.70848,0.20664,0.738,9.3,1.22,9.379680165
08/06/2019 17:30,9.61488,-1.09816,9.677389772,0.55488,0.16184,0.578,9.06,-1.26,9.147196292,9.64488,1.38184,9.743366564,0.55488,0.16184,0.578,9.09,1.22,9.171504784
08/06/2019 18:00,9.45248,-0.98886,9.50406346,0.55248,0.16114,0.5755,8.9,-1.15,8.973990194,9.47248,1.26114,9.556063596,0.55248,0.16114,0.5755,8.92,1.1,8.987569193
08/06/2019 18:30,9.45992,0.80956,9.494497027,0.40992,0.11956,0.427,9.05,0.69,9.076265752,9.32992,3.21956,9.869801102,0.40992,0.11956,0.427,8.92,3.1,9.443325685
08/06/2019 19:00,9.82536,5.31198,11.1693702,0.31536,0.09198,0.3285,9.51,5.22,10.84843307,9.32536,7.57198,12.01237779,0.31536,0.09198,0.3285,9.01,7.48,11.71027327
08/06/2019 19:30,9.72456,5.34758,11.09791327,0.33456,0.09758,0.3485,9.39,5.25,10.75800167,9.22456,7.57758,11.93784846,0.33456,0.09758,0.3485,8.89,7.48,11.61819693
08/06/2019 20:00,9.61504,5.34772,11.00214086,0.33504,0.09772,0.349,9.28,5.25,10.66212455,9.11504,7.57772,11.85351402,0.33504,0.09772,0.349,8.78,7.48,11.53424467
08/06/2019 20:30,9.24376,5.25568,10.63340356,0.29376,0.08568,0.306,8.95,5.17,10.33592763,8.75376,7.69568,11.65554824,0.29376,0.08568,0.306,8.46,7.61,11.37909047
08/06/2019 21:00,9.0376,5.1318,10.39295843,0.1776,0.0518,0.185,8.86,5.08,10.21303089,8.5476,7.7718,11.55259023,0.1776,0.0518,0.185,8.37,7.72,11.38662812
08/06/2019 21:30,8.94152,4.96836,10.22914371,0.13152,0.03836,0.137,8.81,4.93,10.0955931,8.44152,7.93836,11.58778751,0.13152,0.03836,0.137,8.31,7.9,11.46586674
08/06/2019 22:00,9.08952,4.96486,10.35708495,0.11952,0.03486,0.1245,8.97,4.93,10.2355166,8.58952,7.89486,11.66656197,0.11952,0.03486,0.1245,8.47,7.86,11.5551071
08/06/2019 22:30,8.96616,5.00388,10.26795209,0.11616,0.03388,0.121,8.85,4.97,10.15004433,8.46616,7.89388,11.57537069,0.11616,0.03388,0.121,8.35,7.86,11.46743651
08/06/2019 23:00,8.66616,4.97388,9.99208744,0.11616,0.03388,0.121,8.55,4.94,9.87451771,8.18616,7.92388,11.39302812,0.11616,0.03388,0.121,8.07,7.89,11.28614194
08/06/2019 23:30,8.07568,-0.59626,8.097662221,0.11568,0.03374,0.1205,7.96,-0.63,7.984891984,8.01568,2.60374,8.427964633,0.11568,0.03374,0.1205,7.9,2.57,8.307520689
09/06/2019 00:00,7.83568,-1.56626,7.990685293,0.11568,0.03374,0.1205,7.72,-1.6,7.884059868,7.85568,1.58374,8.013734501,0.11568,0.03374,0.1205,7.74,1.55,7.893674683
09/06/2019 00:30,7.71568,-1.56626,7.873048218,0.11568,0.03374,0.1205,7.6,-1.6,7.766595136,7.73568,1.58374,7.896136869,0.11568,0.03374,0.1205,7.62,1.55,7.776046553
09/06/2019 01:00,7.5052,-1.5664,7.666918286,0.1152,0.0336,0.12,7.39,-1.6,7.561223446,7.5352,1.5836,7.699807011,0.1152,0.0336,0.12,7.42,1.55,7.580164906
09/06/2019 01:30,7.41568,-1.62626,7.591905653,0.11568,0.03374,0.1205,7.3,-1.66,7.486360932,7.43568,1.66374,7.619538559,0.11568,0.03374,0.1205,7.32,1.63,7.499286633
09/06/2019 02:00,7.30568,-1.62626,7.484496099,0.11568,0.03374,0.1205,7.19,-1.66,7.379139516,7.31568,1.66374,7.5024799,0.11568,0.03374,0.1205,7.2,1.63,7.382201569
09/06/2019 02:30,7.2252,-1.6264,7.405990278,0.1152,0.0336,0.12,7.11,-1.66,7.301212228,7.2552,1.6636,7.443486549,0.1152,0.0336,0.12,7.14,1.63,7.323694423
09/06/2019 03:00,7.12568,-1.83626,7.35847581,0.11568,0.03374,0.1205,7.01,-1.87,7.255136112,7.13568,1.86374,7.375056329,0.11568,0.03374,0.1205,7.02,1.83,7.254605434
09/06/2019 03:30,7.12616,-1.87612,7.368987895,0.11616,0.03388,0.121,7.01,-1.91,7.265548844,7.13616,1.90388,7.385765945,0.11616,0.03388,0.121,7.02,1.87,7.26479869
09/06/2019 04:00,7.1252,-1.8764,7.368130835,0.1152,0.0336,0.12,7.01,-1.91,7.265548844,7.1352,1.9036,7.384766212,0.1152,0.0336,0.12,7.02,1.87,7.26479869
09/06/2019 04:30,7.0676,-0.0057,7.067602299,0.1176,0.0343,0.1225,6.95,-0.04,6.950115107,6.9476,3.9843,8.008981973,0.1176,0.0343,0.1225,6.83,3.95,7.88995564
09/06/2019 05:00,6.75624,-2.21318,7.109496793,0.12624,0.03682,0.1315,6.63,-2.25,7.001385577,6.77624,2.24682,7.139021547,0.12624,0.03682,0.1315,6.65,2.21,7.007610149
09/06/2019 05:30,6.8632,-2.0724,7.169264676,0.1632,0.0476,0.17,6.7,-2.12,7.027403503,6.8732,2.1276,7.194967686,0.1632,0.0476,0.17,6.71,2.08,7.024991103
09/06/2019 06:00,6.84736,-1.94952,7.119478015,0.20736,0.06048,0.216,6.64,-2.01,6.937557207,6.85736,2.03048,7.151659612,0.20736,0.06048,0.216,6.65,1.97,6.935661468
09/06/2019 06:30,7.01712,-1.13584,7.108453109,2.51712,0.73416,2.622,4.5,-1.87,4.873079109,7.02712,2.58416,7.487208986,2.51712,0.73416,2.622,4.51,1.85,4.874689734
09/06/2019 07:00,7.34504,-1.11228,7.428780479,2.49504,0.72772,2.599,4.85,-1.84,5.187301803,7.35504,2.52772,7.777273417,2.49504,0.72772,2.599,4.86,1.8,5.182624818
09/06/2019 07:30,7.73072,-1.43104,7.862054897,0.99072,0.28896,1.032,6.74,-1.72,6.9560046,7.74072,1.96896,7.987211629,0.99072,0.28896,1.032,6.75,1.68,6.955925532
09/06/2019 08:00,7.78968,-1.08176,7.864433813,1.39968,0.40824,1.458,6.39,-1.49,6.56141753,7.78968,1.85824,8.00825639,1.39968,0.40824,1.458,6.39,1.45,6.552449924
09/06/2019 08:30,7.97224,-0.24518,7.976009268,1.90224,0.55482,1.9815,6.07,-0.8,6.122491323,7.96224,1.76482,8.155480087,1.90224,0.55482,1.9815,6.06,1.21,6.179619729
09/06/2019 09:00,8.35008,-0.08456,8.350508152,2.11008,0.61544,2.198,6.24,-0.7,6.279140069,8.36008,1.28544,8.458326879,2.11008,0.61544,2.198,6.25,0.67,6.285809415
09/06/2019 09:30,8.62848,-0.33086,8.634821101,2.32848,0.67914,2.4255,6.3,-1.01,6.380446693,8.62848,1.64914,8.78466447,2.32848,0.67914,2.4255,6.3,0.97,6.374237209
09/06/2019 10:00,9.18088,-0.13266,9.181838392,2.63088,0.76734,2.7405,6.55,-0.9,6.611542936,9.18088,1.62734,9.323990189,2.63088,0.76734,2.7405,6.55,0.86,6.606216769
09/06/2019 10:30,9.20784,-0.03938,9.20792421,2.84784,0.83062,2.9665,6.36,-0.87,6.419228926,9.20784,1.66062,9.356386923,2.84784,0.83062,2.9665,6.36,0.83,6.413930152
09/06/2019 11:00,9.48552,0.04036,9.485605864,2.91552,0.85036,3.037,6.57,-0.81,6.619743197,9.49552,1.62036,9.632780834,2.91552,0.85036,3.037,6.58,0.77,6.624899999
09/06/2019 11:30,9.47616,0.32138,9.481608168,3.53616,1.03138,3.6835,5.94,-0.71,5.982282173,9.47616,1.70138,9.627684158,3.53616,1.03138,3.6835,5.94,0.67,5.977666769
09/06/2019 12:00,9.17768,0.00724,9.177682856,2.28768,0.66724,2.383,6.89,-0.66,6.921538846,9.18768,1.28724,9.27741616,2.28768,0.66724,2.383,6.9,0.62,6.927799073
09/06/2019 12:30,9.33776,-0.09482,9.338241411,1.93776,0.56518,2.0185,7.4,-0.66,7.429374132,9.32776,1.18518,9.402752695,1.93776,0.56518,2.0185,7.39,0.62,7.415962513
09/06/2019 13:00,9.62248,0.41364,9.631366435,3.37248,0.98364,3.513,6.25,-0.57,6.275938177,9.62248,1.50364,9.739253288,3.37248,0.98364,3.513,6.25,0.52,6.271594694
09/06/2019 13:30,9.588,0.464,9.599220802,3.408,0.994,3.55,6.18,-0.53,6.202684903,9.588,1.484,9.702164707,3.408,0.994,3.55,6.18,0.49,6.199395132
09/06/2019 14:00,9.67768,-0.05276,9.677823815,2.52768,0.73724,2.633,7.15,-0.79,7.193510965,9.68768,1.47724,9.799662331,2.52768,0.73724,2.633,7.16,0.74,7.198138648
09/06/2019 14:30,9.20632,-0.36274,9.213463423,1.87632,0.54726,1.9545,7.33,-0.91,7.386271048,9.21632,1.41726,9.324654431,1.87632,0.54726,1.9545,7.34,0.87,7.391380115
09/06/2019 15:00,9.32968,-0.30926,9.334804264,2.05968,0.60074,2.1455,7.27,-0.91,7.326731877,9.32968,1.47074,9.444893067,2.05968,0.60074,2.1455,7.27,0.87,7.321871345
09/06/2019 15:30,9.17496,0.44478,9.185734606,3.92496,1.14478,4.0885,5.25,-0.7,5.296461083,9.17496,1.79478,9.348856949,3.92496,1.14478,4.0885,5.25,0.65,5.290085065
09/06/2019 16:00,9.14712,-0.44084,9.157736849,1.43712,0.41916,1.497,7.71,-0.86,7.757815414,9.15712,1.23916,9.24058246,1.43712,0.41916,1.497,7.72,0.82,7.763427078
09/06/2019 16:30,8.99864,-0.27998,9.002994538,1.98864,0.58002,2.0715,7.01,-0.86,7.062556194,8.99864,1.40002,9.106897268,1.98864,0.58002,2.0715,7.01,0.82,7.057797107
09/06/2019 17:00,8.7116,-0.4437,8.722891966,1.7016,0.4963,1.7725,7.01,-0.94,7.072743456,8.7116,1.3863,8.821213196,1.7016,0.4963,1.7725,7.01,0.89,7.066272002
09/06/2019 17:30,8.8452,-0.5789,8.864123659,1.3752,0.4011,1.4325,7.47,-0.98,7.534009557,8.8552,1.3311,8.954685603,1.3752,0.4011,1.4325,7.48,0.93,7.537592454
09/06/2019 18:00,10.47032,1.59926,10.59175309,1.54032,0.44926,1.6045,8.93,1.15,9.003743666,10.33032,3.26926,10.8352929,1.54032,0.44926,1.6045,8.79,2.82,9.231278351
09/06/2019 18:30,10.45056,1.16558,10.51535929,1.63056,0.47558,1.6985,8.82,0.69,8.846948627,10.35056,2.91558,10.75335757,1.63056,0.47558,1.6985,8.72,2.44,9.054943401
09/06/2019 19:00,8.76576,-0.68832,8.79274319,1.20576,0.35168,1.256,7.56,-1.04,7.631199119,8.78576,1.34168,8.887614078,1.20576,0.35168,1.256,7.58,0.99,7.644377018
09/06/2019 19:30,8.87,-0.8125,8.907135131,0.78,0.2275,0.8125,8.09,-1.04,8.156574036,8.9,1.2175,8.982889638,0.78,0.2275,0.8125,8.12,0.99,8.180128361
09/06/2019 20:00,8.83592,-0.98994,8.891201463,0.44592,0.13006,0.4645,8.39,-1.12,8.464425556,8.87592,1.20006,8.956679064,0.44592,0.13006,0.4645,8.43,1.07,8.497634965
09/06/2019 20:30,8.69528,-1.01346,8.754141617,0.36528,0.10654,0.3805,8.33,-1.12,8.404956871,8.72528,1.17654,8.804246558,0.36528,0.10654,0.3805,8.36,1.07,8.428196723
09/06/2019 21:00,8.60008,-1.06456,8.665717743,0.19008,0.05544,0.198,8.41,-1.12,8.484250114,8.64008,1.12544,8.713070504,0.19008,0.05544,0.198,8.45,1.07,8.517476152
09/06/2019 21:30,8.7344,-1.0808,8.801015396,0.1344,0.0392,0.14,8.6,-1.12,8.672623594,8.7644,1.1092,8.834309933,0.1344,0.0392,0.14,8.63,1.07,8.696079576
09/06/2019 22:00,8.8,-1.035,8.860656014,0.12,0.035,0.125,8.68,-1.07,8.745701801,8.84,1.055,8.902731322,0.12,0.035,0.125,8.72,1.02,8.779453286
09/06/2019 22:30,8.62616,-1.08612,8.694267824,0.11616,0.03388,0.121,8.51,-1.12,8.583385113,8.65616,1.11388,8.727533134,0.11616,0.03388,0.121,8.54,1.08,8.608019517
09/06/2019 23:00,8.27712,-1.08584,8.34803953,0.11712,0.03416,0.122,8.16,-1.12,8.236504113,8.28712,1.20416,8.374148267,0.11712,0.03416,0.122,8.17,1.17,8.253350835
09/06/2019 23:30,8.0076,-1.6357,8.172953704,0.1176,0.0343,0.1225,7.89,-1.67,8.06480006,8.0376,1.6643,8.208100161,0.1176,0.0343,0.1225,7.92,1.63,8.085994064
10/06/2019 00:00,7.77712,-1.63584,7.947299416,0.11712,0.03416,0.122,7.66,-1.67,7.839929847,7.80712,1.66416,7.982515343,0.11712,0.03416,0.122,7.69,1.63,7.860852371
10/06/2019 00:30,7.6176,-1.7057,7.806230989,0.1176,0.0343,0.1225,7.5,-1.74,7.699194763,7.6376,1.7243,7.829824024,0.1176,0.0343,0.1225,7.52,1.69,7.707561223
10/06/2019 01:00,7.47712,-1.75584,7.680514149,0.11712,0.03416,0.122,7.36,-1.79,7.57454289,7.48712,1.79416,7.699089297,0.11712,0.03416,0.122,7.37,1.76,7.577235644
10/06/2019 01:30,7.4776,-1.7557,7.680949437,0.1176,0.0343,0.1225,7.36,-1.79,7.57454289,7.4876,1.7543,7.690365547,0.1176,0.0343,0.1225,7.37,1.72,7.568044662
10/06/2019 02:00,7.5776,-1.7157,7.769404626,0.1176,0.0343,0.1225,7.46,-1.75,7.662512643,7.5976,1.7243,7.790811014,0.1176,0.0343,0.1225,7.48,1.69,7.668539626
10/06/2019 02:30,7.4676,-1.7557,7.671214522,0.1176,0.0343,0.1225,7.35,-1.79,7.564826502,7.4876,1.7643,7.692652875,0.1176,0.0343,0.1225,7.37,1.73,7.570323639
10/06/2019 03:00,7.5676,-1.6757,7.75090577,0.1176,0.0343,0.1225,7.45,-1.71,7.643729456,7.5876,1.7143,7.778849417,0.1176,0.0343,0.1225,7.47,1.68,7.656585401
10/06/2019 03:30,7.4976,-1.7457,7.698147456,0.1176,0.0343,0.1225,7.38,-1.78,7.591626967,7.5176,1.7743,7.724147218,0.1176,0.0343,0.1225,7.4,1.74,7.601815573
10/06/2019 04:00,7.69904,-1.67528,7.879199198,0.11904,0.03472,0.124,7.58,-1.71,7.770489045,7.71904,1.70472,7.905039456,0.11904,0.03472,0.124,7.6,1.67,7.781317369
10/06/2019 04:30,7.47712,-1.73584,7.675966649,0.11712,0.03416,0.122,7.36,-1.77,7.569841478,7.49712,1.75416,7.699602951,0.11712,0.03416,0.122,7.38,1.72,7.577783317
10/06/2019 05:00,7.26856,-1.84542,7.499169251,0.11856,0.03458,0.1235,7.15,-1.88,7.393030502,7.29856,1.87458,7.53545143,0.11856,0.03458,0.1235,7.18,1.84,7.412017269
10/06/2019 05:30,7.75456,-1.55492,7.908917562,0.15456,0.04508,0.161,7.6,-1.6,7.766595136,7.77456,1.59508,7.936501962,0.15456,0.04508,0.161,7.62,1.55,7.776046553
10/06/2019 06:00,8.31736,-1.33952,8.424535073,0.20736,0.06048,0.216,8.11,-1.4,8.229951397,8.34736,1.41048,8.46568797,0.20736,0.06048,0.216,8.14,1.35,8.251187793
10/06/2019 06:30,9.15488,-0.77316,9.187469956,0.43488,0.12684,0.453,8.72,-0.9,8.76632192,9.17488,0.97684,9.226735035,0.43488,0.12684,0.453,8.74,0.85,8.781235676
10/06/2019 07:00,10.47352,-0.28064,10.47727923,0.68352,0.19936,0.712,9.79,-0.48,9.801760046,10.50352,0.68936,10.5261175,0.68352,0.19936,0.712,9.82,0.49,9.832217451
10/06/2019 07:30,11.14472,0.79596,11.17310772,1.25472,0.36596,1.307,9.89,0.43,9.899343413,11.15472,0.62596,11.17226943,1.25472,0.36596,1.307,9.9,0.26,9.903413553
10/06/2019 08:00,11.64048,-0.09736,11.64088715,1.38048,0.40264,1.438,10.26,-0.5,10.27217601,11.68048,0.91264,11.71607975,1.38048,0.40264,1.438,10.3,0.51,10.31261848
10/06/2019 08:30,12.38344,0.22642,12.38550977,1.15344,0.33642,1.2015,11.23,-0.11,11.23053872,12.41344,0.04642,12.41352679,1.15344,0.33642,1.2015,11.26,-0.29,11.26373384
10/06/2019 09:00,12.75256,1.63408,12.85682714,1.52256,0.44408,1.586,11.23,1.19,11.29287386,12.78256,0.15408,12.7834886,1.52256,0.44408,1.586,11.26,-0.29,11.26373384
10/06/2019 09:30,12.65304,1.28672,12.71829665,1.70304,0.49672,1.774,10.95,0.79,10.97846073,12.69304,-0.31328,12.69690548,1.70304,0.49672,1.774,10.99,-0.81,11.01980944
10/06/2019 10:00,12.82808,1.00694,12.86753918,1.01808,0.29694,1.0605,11.81,0.71,11.83132283,12.86808,-0.43306,12.875365,1.01808,0.29694,1.0605,11.85,-0.73,11.87246394
10/06/2019 10:30,12.81764,1.00602,12.85705921,1.00464,0.29302,1.0465,11.813,0.713,11.83449779,12.85764,-0.43998,12.86516571,1.00464,0.29302,1.0465,11.853,-0.733,11.87564306
10/06/2019 11:00,13.2152,1.5636,13.30737976,1.5552,0.4536,1.62,11.66,1.11,11.71271531,13.2452,-0.6764,13.2624598,1.5552,0.4536,1.62,11.69,-1.13,11.74448807
10/06/2019 11:30,13.26616,2.26388,13.45794018,2.75616,0.80388,2.871,10.51,1.46,10.61092362,13.29616,-0.66612,13.31283541,2.75616,0.80388,2.871,10.54,-1.47,10.64201579
10/06/2019 12:00,13.53024,1.79882,13.64929111,1.47024,0.42882,1.5315,12.06,1.37,12.13756565,13.57024,-0.96118,13.6042376,1.47024,0.42882,1.5315,12.1,-1.39,12.17957717
10/06/2019 12:30,13.18064,1.89852,13.31666809,2.12064,0.61852,2.209,11.06,1.28,11.13382234,13.22064,-0.69148,13.23871091,2.12064,0.61852,2.209,11.1,-1.31,11.17703449
10/06/2019 13:00,14.21816,1.57988,14.30566652,1.02816,0.29988,1.071,13.19,1.28,13.25196212,14.25816,-1.01012,14.29389621,1.02816,0.29988,1.071,13.23,-1.31,13.29469819
10/06/2019 13:30,14.1548,1.5014,14.23420405,0.9648,0.2814,1.005,13.19,1.22,13.24630137,14.1448,-0.9686,14.17792485,0.9648,0.2814,1.005,13.18,-1.25,13.23914272
10/06/2019 14:00,13.1156,1.8158,13.24069836,2.3856,0.6958,2.485,10.73,1.12,10.78829458,13.1556,-0.4442,13.16309709,2.3856,0.6958,2.485,10.77,-1.14,10.8301662
10/06/2019 14:30,13.39768,1.50724,13.48219573,1.32768,0.38724,1.383,12.07,1.12,12.12185217,13.42768,-0.75276,13.44876343,1.32768,0.38724,1.383,12.1,-1.14,12.15358383
10/06/2019 15:00,12.9268,1.6574,13.03261804,2.3568,0.6874,2.455,10.57,0.97,10.61441473,12.9468,-0.3026,12.95033579,2.3568,0.6874,2.455,10.59,-0.99,10.63617412
10/06/2019 15:30,15.08128,5.25954,15.9720934,1.78128,0.51954,1.8555,13.3,4.74,14.11940509,14.67128,3.96954,15.19880603,1.78128,0.51954,1.8555,12.89,3.45,13.34371013
10/06/2019 16:00,13.91704,7.38122,15.75329842,1.54704,0.45122,1.6115,12.37,6.93,14.17892097,13.34704,5.98122,14.62595192,1.54704,0.45122,1.6115,11.8,5.53,13.03153483
10/06/2019 16:30,12.79504,7.12272,14.64398132,1.17504,0.34272,1.224,11.62,6.78,13.45335646,12.24504,6.03272,13.65044744,1.17504,0.34272,1.224,11.07,5.69,12.44672648
10/06/2019 17:00,12.79032,6.88176,14.52414908,1.00032,0.29176,1.042,11.79,6.59,13.50674646,12.24032,6.15176,13.6992549,1.00032,0.29176,1.042,11.24,5.86,12.67585106
10/06/2019 17:30,12.55576,6.37418,14.08109654,0.42576,0.12418,0.4435,12.13,6.25,13.6454901,11.99576,6.30418,13.5514185,0.42576,0.12418,0.4435,11.57,6.18,13.11706141
10/06/2019 18:00,12.1836,6.4173,13.77032491,0.8136,0.2373,0.8475,11.37,6.18,12.94099301,11.6436,6.4873,13.328859,0.8136,0.2373,0.8475,10.83,6.25,12.50405534
10/06/2019 18:30,12.06352,6.39436,13.65343746,1.04352,0.30436,1.087,11.02,6.09,12.59081014,11.54352,6.67436,13.33416422,1.04352,0.30436,1.087,10.5,6.37,12.28116037
10/06/2019 19:00,12.67816,6.17988,14.10413619,0.30816,0.08988,0.321,12.37,6.09,13.78785698,12.11816,6.49988,13.75129964,0.30816,0.08988,0.321,11.81,6.41,13.43741791
10/06/2019 19:30,12.32176,6.83718,14.09158614,2.56176,0.74718,2.6685,9.76,6.09,11.50416012,11.83176,7.15718,13.82807905,2.56176,0.74718,2.6685,9.27,6.41,11.27035936
10/06/2019 20:00,11.83352,0.65686,11.85173661,1.46352,0.42686,1.5245,10.37,0.23,10.37255031,11.81352,1.80686,11.95089946,1.46352,0.42686,1.5245,10.35,1.38,10.44159471
10/06/2019 20:30,12.96176,-0.15282,12.96266085,0.16176,0.04718,0.1685,12.8,-0.2,12.8015624,12.97176,1.02718,13.01236551,0.16176,0.04718,0.1685,12.81,0.98,12.84743165
10/06/2019 21:00,11.40112,-0.35884,11.40676569,0.14112,0.04116,0.147,11.26,-0.4,11.26710256,11.45112,0.42116,11.45886229,0.14112,0.04116,0.147,11.31,0.38,11.31638193
10/06/2019 21:30,11.32056,-0.36192,11.32634384,0.13056,0.03808,0.136,11.19,-0.4,11.19714696,11.37056,0.41808,11.37824352,0.13056,0.03808,0.136,11.24,0.38,11.24642165
10/06/2019 22:00,10.98768,-0.36276,10.99366666,0.12768,0.03724,0.133,10.86,-0.4,10.86736399,11.02768,0.44724,11.03674544,0.12768,0.03724,0.133,10.9,0.41,10.90770828
10/06/2019 22:30,10.25912,-0.72234,10.28451838,0.12912,0.03766,0.1345,10.13,-0.76,10.15846937,10.26912,1.22766,10.34224224,0.12912,0.03766,0.1345,10.14,1.19,10.20958863
10/06/2019 23:00,9.78912,-0.97234,9.837292079,0.12912,0.03766,0.1345,9.66,-1.01,9.712656691,9.81912,1.01766,9.871714616,0.12912,0.03766,0.1345,9.69,0.98,9.739430168
10/06/2019 23:30,9.44768,-0.97276,9.49762704,0.12768,0.03724,0.133,9.32,-1.01,9.374566657,9.47768,1.01724,9.5321139,0.12768,0.03724,0.133,9.35,0.98,9.401218006
11/06/2019 00:00,9.22672,-0.89304,9.269837237,0.12672,0.03696,0.132,9.1,-0.93,9.147398537,9.25672,0.95696,9.306053815,0.12672,0.03696,0.132,9.13,0.92,9.176235612
11/06/2019 00:30,9.13624,-0.60318,9.156129502,0.12624,0.03682,0.1315,9.01,-0.64,9.0327017,9.16624,0.67682,9.191193668,0.12624,0.03682,0.1315,9.04,0.64,9.062626551
11/06/2019 01:00,9.02768,-0.68276,9.053461625,0.12768,0.03724,0.133,8.9,-0.72,8.9290761,9.04768,0.71724,9.076064489,0.12768,0.03724,0.133,8.92,0.68,8.945881734
11/06/2019 01:30,8.89768,-0.79276,8.932926609,0.12768,0.03724,0.133,8.77,-0.83,8.809188385,8.91768,0.82724,8.955966871,0.12768,0.03724,0.133,8.79,0.79,8.825429168
11/06/2019 02:00,9.00768,-0.71276,9.035835645,0.12768,0.03724,0.133,8.88,-0.75,8.911616015,9.02768,0.73724,9.057733105,0.12768,0.03724,0.133,8.9,0.7,8.927485648
11/06/2019 02:30,8.94768,-0.71276,8.976023852,0.12768,0.03724,0.133,8.82,-0.75,8.851830319,8.97768,0.73724,9.007899922,0.12768,0.03724,0.133,8.85,0.7,8.877640452
11/06/2019 03:00,8.89768,-0.78276,8.932044704,0.12768,0.03724,0.133,8.77,-0.82,8.808251813,8.91768,0.80724,8.954141667,0.12768,0.03724,0.133,8.79,0.77,8.823661372
11/06/2019 03:30,8.97768,-0.70276,9.005143519,0.12768,0.03724,0.133,8.85,-0.74,8.880883965,8.99768,0.72724,9.027021846,0.12768,0.03724,0.133,8.87,0.69,8.896797177
11/06/2019 04:00,8.79768,-0.80276,8.834228716,0.12768,0.03724,0.133,8.67,-0.84,8.710596994,8.82768,0.82724,8.86635552,0.12768,0.03724,0.133,8.7,0.79,8.735794183
11/06/2019 04:30,8.8696,-0.8022,8.905803108,0.1296,0.0378,0.135,8.74,-0.84,8.780273344,8.8896,0.8278,8.928059196,0.1296,0.0378,0.135,8.76,0.79,8.795550011
11/06/2019 05:00,8.70008,-0.90206,8.746719628,0.13008,0.03794,0.1355,8.57,-0.94,8.621397799,8.72008,0.92794,8.76931399,0.13008,0.03794,0.1355,8.59,0.89,8.635982862
11/06/2019 05:30,8.99296,-0.80122,9.028581453,0.13296,0.03878,0.1385,8.86,-0.84,8.899730333,9.01296,0.82878,9.050984712,0.13296,0.03878,0.1385,8.88,0.79,8.915071508
11/06/2019 06:00,9.57304,-0.55828,9.589305053,0.14304,0.04172,0.149,9.43,-0.6,9.449068737,9.60304,0.61172,9.622503759,0.14304,0.04172,0.149,9.46,0.57,9.477156747
11/06/2019 06:30,10.80928,-0.25646,10.81232195,0.14928,0.04354,0.1555,10.66,-0.3,10.66422055,10.83928,0.58354,10.85497627,0.14928,0.04354,0.1555,10.69,0.54,10.70363023
11/06/2019 07:00,12.32368,-0.30476,12.32744772,0.22368,0.06524,0.233,12.1,-0.37,12.1056557,12.36368,0.42524,12.37099075,0.22368,0.06524,0.233,12.14,0.36,12.14533655
11/06/2019 07:30,12.46712,0.77916,12.49144393,0.71712,0.20916,0.747,11.75,0.57,11.76381741,12.50712,-0.36084,12.51232417,0.71712,0.20916,0.747,11.79,-0.57,11.80377058
11/06/2019 08:00,13.26544,1.18242,13.31803347,0.86544,0.25242,0.9015,12.4,0.93,12.43482609,13.31544,-0.70758,13.33422708,0.86544,0.25242,0.9015,12.45,-0.96,12.4869572
11/06/2019 08:30,13.506,1.2355,13.56239272,0.876,0.2555,0.9125,12.63,0.98,12.66796353,13.556,-0.7545,13.57698075,0.876,0.2555,0.9125,12.68,-1.01,12.72016116
11/06/2019 09:00,14.20872,1.19046,14.25850339,0.61872,0.18046,0.6445,13.59,1.01,13.62747959,14.25872,-0.85954,14.28460378,0.61872,0.18046,0.6445,13.64,-1.04,13.67959064
11/06/2019 09:30,13.71848,1.33914,13.78368563,1.12848,0.32914,1.1755,12.59,1.01,12.63044734,13.75848,-0.71086,13.77683178,1.12848,0.32914,1.1755,12.63,-1.04,12.67274635
11/06/2019 10:00,13.87416,1.52788,13.95803471,0.88416,0.25788,0.921,12.99,1.27,13.05193472,13.92416,-1.03212,13.96236024,0.88416,0.25788,0.921,13.04,-1.29,13.10365216
11/06/2019 10:30,14.00704,1.60622,14.09883372,0.94704,0.27622,0.9865,13.06,1.33,13.12754737,14.04704,-1.08378,14.08878674,0.94704,0.27622,0.9865,13.1,-1.36,13.17040622
11/06/2019 11:00,14.37256,1.66408,14.46857433,0.80256,0.23408,0.836,13.57,1.43,13.64513833,14.41256,-1.22592,14.46460389,0.80256,0.23408,0.836,13.61,-1.46,13.68808606
11/06/2019 11:30,14.29248,1.60864,14.38272252,0.61248,0.17864,0.638,13.68,1.43,13.75453743,14.33248,-1.28136,14.38964442,0.61248,0.17864,0.638,13.72,-1.46,13.79746354
11/06/2019 12:00,15.08296,1.81128,15.19132705,0.55296,0.16128,0.576,14.53,1.65,14.62338538,15.13296,-1.51872,15.20897724,0.55296,0.16128,0.576,14.58,-1.68,14.67647097
11/06/2019 12:30,14.93648,1.62314,15.02441407,0.45648,0.13314,0.4755,14.48,1.49,14.55645905,14.97648,-1.38686,15.0405563,0.45648,0.13314,0.4755,14.52,-1.52,14.59934245
11/06/2019 13:00,14.69384,1.25362,14.74721998,0.42384,0.12362,0.4415,14.27,1.13,14.3146708,14.73384,-1.03638,14.77024457,0.42384,0.12362,0.4415,14.31,-1.16,14.35693909
11/06/2019 13:30,14.34456,1.25258,14.39914436,0.69456,0.20258,0.7235,13.65,1.05,13.69032505,14.38456,-0.87742,14.4112953,0.69456,0.20258,0.7235,13.69,-1.08,13.73253436
11/06/2019 14:00,14.21328,1.25054,14.26818764,0.41328,0.12054,0.4305,13.8,1.13,13.8461872,14.26328,-1.03946,14.30110602,0.41328,0.12054,0.4305,13.85,-1.16,13.89849272
11/06/2019 14:30,13.93944,1.28442,13.99849,0.52944,0.15442,0.5515,13.41,1.13,13.45752578,13.97944,-1.00558,14.01556042,0.52944,0.15442,0.5515,13.45,-1.16,13.49992963
11/06/2019 15:00,13.9344,1.3092,13.9957675,0.6144,0.1792,0.64,13.32,1.13,13.36784575,13.9844,-0.9608,14.01736709,0.6144,0.1792,0.64,13.37,-1.14,13.41851333
11/06/2019 15:30,13.66608,1.12094,13.71197466,0.34608,0.10094,0.3605,13.32,1.02,13.35899697,13.71608,-0.94906,13.74887506,0.34608,0.10094,0.3605,13.37,-1.05,13.41116699
11/06/2019 16:00,13.76656,1.10358,13.81072276,0.28656,0.08358,0.2985,13.48,1.02,13.51853542,13.81656,-0.96642,13.85031761,0.28656,0.08358,0.2985,13.53,-1.05,13.57068163
11/06/2019 16:30,13.93168,0.98924,13.96675708,0.27168,0.07924,0.283,13.66,0.91,13.69027757,13.98168,-0.86076,14.00815061,0.27168,0.07924,0.283,13.71,-0.94,13.74218687
11/06/2019 17:00,14.79504,0.85022,14.81944947,0.27504,0.08022,0.2865,14.52,0.77,14.54040233,14.84504,-0.72978,14.86296711,0.27504,0.08022,0.2865,14.57,-0.81,14.59249807
11/06/2019 17:30,13.7056,0.5458,13.71646343,0.2256,0.0658,0.235,13.48,0.48,13.48854329,13.7656,-0.4442,13.77276505,0.2256,0.0658,0.235,13.54,-0.51,13.54960147
11/06/2019 18:00,13.05032,0.48176,13.0592092,0.28032,0.08176,0.292,12.77,0.4,12.77626315,13.10032,-0.33824,13.10468582,0.28032,0.08176,0.292,12.82,-0.42,12.82687803
11/06/2019 18:30,12.57256,0.62658,12.58816378,0.26256,0.07658,0.2735,12.31,0.55,12.32228063,12.61256,1.39658,12.6896456,0.26256,0.07658,0.2735,12.35,1.32,12.42034219
11/06/2019 19:00,12.61696,-0.34672,12.62172312,0.21696,0.06328,0.226,12.4,-0.41,12.40677637,12.66696,0.45328,12.67506759,0.21696,0.06328,0.226,12.45,0.39,12.45610694
11/06/2019 19:30,12.54632,0.01726,12.54633187,1.63632,0.47726,1.7045,10.91,-0.46,10.91969322,12.58632,0.91726,12.61969956,1.63632,0.47726,1.7045,10.95,0.44,10.95883662
11/06/2019 20:00,12.35848,-0.26586,12.36133931,1.00848,0.29414,1.0505,11.35,-0.56,11.36380658,12.39848,0.83414,12.42650779,1.00848,0.29414,1.0505,11.39,0.54,11.40279352
11/06/2019 20:30,11.99472,-0.08154,11.99499715,1.19472,0.34846,1.2445,10.8,-0.43,10.8085568,12.03472,0.75846,12.0585964,1.19472,0.34846,1.2445,10.84,0.41,10.84775092
11/06/2019 21:00,13.48584,5.10962,14.42137639,0.13584,0.03962,0.1415,13.35,5.07,14.28031512,13.19584,5.42962,14.26923147,0.13584,0.03962,0.1415,13.06,5.39,14.12854203
11/06/2019 21:30,12.08104,5.93822,13.46157436,0.13104,0.03822,0.1365,11.95,5.9,13.32713398,11.53104,6.62822,13.30030766,0.13104,0.03822,0.1365,11.4,6.59,13.16769152
11/06/2019 22:00,11.66248,5.66864,12.96714769,0.13248,0.03864,0.138,11.53,5.63,12.83112622,11.14248,6.67864,12.99073103,0.13248,0.03864,0.138,11.01,6.64,12.85728198
11/06/2019 22:30,12.69056,-0.61192,12.70530437,0.13056,0.03808,0.136,12.56,-0.65,12.57680802,12.73056,0.65808,12.7475577,0.13056,0.03808,0.136,12.6,0.62,12.61524475
11/06/2019 23:00,10.52056,-0.19192,10.52231039,0.13056,0.03808,0.136,10.39,-0.23,10.39254541,10.52056,0.99808,10.56779761,0.13056,0.03808,0.136,10.39,0.96,10.43425608
11/06/2019 23:30,9.85912,-0.64234,9.880022664,0.12912,0.03766,0.1345,9.73,-0.68,9.753732619,9.88912,0.69766,9.913698798,0.12912,0.03766,0.1345,9.76,0.66,9.78229012
12/06/2019 00:00,9.51008,-0.48206,9.522289822,0.13008,0.03794,0.1355,9.38,-0.52,9.394402589,9.52008,1.28794,9.606805538,0.13008,0.03794,0.1355,9.39,1.25,9.472834845
12/06/2019 00:30,9.17008,-1.15206,9.24216476,0.13008,0.03794,0.1355,9.04,-1.19,9.117987717,9.20008,1.21794,9.280347507,0.13008,0.03794,0.1355,9.07,1.18,9.146436465
12/06/2019 01:00,9.172,-0.8715,9.213310819,0.132,0.0385,0.1375,9.04,-0.91,9.085686545,9.202,0.9385,9.249734388,0.132,0.0385,0.1375,9.07,0.9,9.114543324
12/06/2019 01:30,9.172,-0.9215,9.218174779,0.132,0.0385,0.1375,9.04,-0.96,9.090830545,9.202,0.9885,9.25494118,0.132,0.0385,0.1375,9.07,0.95,9.11961622
12/06/2019 02:00,9.26296,-0.92122,9.308655878,0.13296,0.03878,0.1385,9.13,-0.96,9.180332238,9.28296,0.98878,9.335471721,0.13296,0.03878,0.1385,9.15,0.95,9.199184746
12/06/2019 02:30,9.102,-0.9915,9.155843831,0.132,0.0385,0.1375,8.97,-1.03,9.028942352,9.132,1.0485,9.191995227,0.132,0.0385,0.1375,9,1.01,9.056494907
12/06/2019 03:00,9.102,-0.9315,9.149540767,0.132,0.0385,0.1375,8.97,-0.97,9.022294608,9.132,0.9985,9.186426196,0.132,0.0385,0.1375,9,0.96,9.051055187
12/06/2019 03:30,8.89248,-1.02136,8.950942788,0.13248,0.03864,0.138,8.76,-1.06,8.823899365,8.91248,1.08864,8.978721334,0.13248,0.03864,0.138,8.78,1.05,8.842561846
12/06/2019 04:00,8.89344,-1.07108,8.957705476,0.13344,0.03892,0.139,8.76,-1.11,8.8300453,8.91344,1.12892,8.984646515,0.13344,0.03892,0.139,8.78,1.09,8.847400748
12/06/2019 04:30,8.89344,-1.07108,8.957705476,0.13344,0.03892,0.139,8.76,-1.11,8.8300453,8.91344,1.12892,8.984646515,0.13344,0.03892,0.139,8.78,1.09,8.847400748
12/06/2019 05:00,8.77296,-1.13122,8.845591323,0.13296,0.03878,0.1385,8.64,-1.17,8.71885887,8.79296,1.19878,8.874301046,0.13296,0.03878,0.1385,8.66,1.16,8.737345135
12/06/2019 05:30,8.9268,-0.7801,8.96082107,0.1368,0.0399,0.1425,8.79,-0.82,8.828165155,8.9568,0.9199,9.003914829,0.1368,0.0399,0.1425,8.82,0.88,8.863791514
12/06/2019 06:00,9.24504,-0.66478,9.268910241,0.15504,0.04522,0.1615,9.09,-0.71,9.11768611,9.27504,0.73522,9.30413432,0.15504,0.04522,0.1615,9.12,0.69,9.146064728
12/06/2019 06:30,10.30136,-0.20502,10.30339998,1.01136,0.29498,1.0535,9.29,-0.5,9.303445598,10.34136,0.78498,10.37110989,1.01136,0.29498,1.0535,9.33,0.49,9.342858235
12/06/2019 07:00,11.2048,0.1614,11.20596239,0.2448,0.0714,0.255,10.96,0.09,10.96036952,11.2448,-0.1986,11.24655365,0.2448,0.0714,0.255,11,-0.27,11.00331314
12/06/2019 07:30,12.31552,0.93036,12.35061143,0.99552,0.29036,1.037,11.32,0.64,11.33807744,12.35552,-0.22964,12.35765386,0.99552,0.29036,1.037,11.36,-0.52,11.37189518
12/06/2019 08:00,12.61504,0.82772,12.64216574,1.29504,0.37772,1.349,11.32,0.45,11.32894082,12.65504,-0.10228,12.65545331,1.29504,0.37772,1.349,11.36,-0.48,11.37013632
12/06/2019 08:30,12.50112,0.80616,12.52708646,0.98112,0.28616,1.022,11.52,0.52,11.53173014,12.54112,-0.26384,12.54389503,0.98112,0.28616,1.022,11.56,-0.55,11.57307651
12/06/2019 09:00,13.02744,0.95842,13.06264758,1.05744,0.30842,1.1015,11.97,0.65,11.9876353,13.06744,-0.38158,13.07301004,1.05744,0.30842,1.1015,12.01,-0.69,12.02980465
12/06/2019 09:30,13.04136,0.94498,13.07555191,1.01136,0.29498,1.0535,12.03,0.65,12.04754747,13.09136,-0.39502,13.09731833,1.01136,0.29498,1.0535,12.08,-0.69,12.09969008
12/06/2019 10:00,13.55448,0.78714,13.57731628,0.74448,0.21714,0.7755,12.81,0.57,12.82267523,13.59448,-0.39286,13.60015535,0.74448,0.21714,0.7755,12.85,-0.61,12.86447045
12/06/2019 10:30,13.89784,0.75312,13.91823072,0.62784,0.18312,0.654,13.27,0.57,13.28223626,13.93784,-0.42688,13.94437558,0.62784,0.18312,0.654,13.31,-0.61,13.32397088
12/06/2019 11:00,13.47632,1.05476,13.51753378,0.97632,0.28476,1.017,12.5,0.77,12.52369354,13.51632,-0.51524,13.52613687,0.97632,0.28476,1.017,12.54,-0.8,12.56549243
12/06/2019 11:30,14.26864,0.99502,14.30329166,0.66864,0.19502,0.6965,13.6,0.8,13.62350909,14.30864,-0.64498,14.32316927,0.66864,0.19502,0.6965,13.64,-0.84,13.66584063
12/06/2019 12:00,13.86336,0.90598,13.89293167,0.60336,0.17598,0.6285,13.26,0.73,13.28007907,13.89336,-0.59402,13.90605307,0.60336,0.17598,0.6285,13.29,-0.77,13.31228756
12/06/2019 12:30,13.3576,1.1193,13.40441383,1.6776,0.4893,1.7475,11.68,0.63,11.69697824,13.4076,-0.1707,13.4086866,1.6776,0.4893,1.7475,11.73,-0.66,11.7485531
12/06/2019 13:00,14.12336,0.83598,14.14807974,0.60336,0.17598,0.6285,13.52,0.66,13.53609988,14.16336,-0.51402,14.1726844,0.60336,0.17598,0.6285,13.56,-0.69,13.57754396
12/06/2019 13:30,14.26928,0.83104,14.29345932,0.68928,0.20104,0.718,13.58,0.63,13.59460555,14.30928,-0.45896,14.31663852,0.68928,0.20104,0.718,13.62,-0.66,13.63598181
12/06/2019 14:00,13.60352,0.96936,13.63801361,0.92352,0.26936,0.962,12.68,0.7,12.69930707,13.64352,-0.46064,13.65129398,0.92352,0.26936,0.962,12.72,-0.73,12.74093011
12/06/2019 14:30,13.2204,1.1197,13.26773169,1.1304,0.3297,1.1775,12.09,0.79,12.11578309,13.2504,-0.4903,13.2594681,1.1304,0.3297,1.1775,12.12,-0.82,12.1477076
