Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/06/2019 15:00,13.26968,1.12324,13.31713465,1.03968,0.30324,1.083,12.23,0.82,12.25745895,13.29968,-0.55676,13.31132863,1.03968,0.30324,1.083,12.26,-0.86,12.29012612
12/06/2019 15:30,12.82088,0.88234,12.8512057,0.59088,0.17234,0.6155,12.23,0.71,12.25059182,12.80088,-0.56766,12.81346037,0.59088,0.17234,0.6155,12.21,-0.74,12.23240369
12/06/2019 16:00,12.68968,1.03074,12.73147295,1.09968,0.32074,1.1455,11.59,0.71,11.61172683,12.71968,-0.41926,12.72658785,1.09968,0.32074,1.1455,11.62,-0.74,11.64353898
12/06/2019 16:30,13.49664,0.86902,13.52458824,0.71664,0.20902,0.7465,12.78,0.66,12.79703091,13.53664,-0.48098,13.54518233,0.71664,0.20902,0.7465,12.82,-0.69,12.83855521
12/06/2019 17:00,12.77216,1.52688,12.86310358,2.97216,0.86688,3.096,9.8,0.66,9.822199346,12.81216,0.17688,12.81338091,2.97216,0.86688,3.096,9.84,-0.69,9.864162407
12/06/2019 17:30,12.21496,0.78728,12.24030464,1.22496,0.35728,1.276,10.99,0.43,10.99840898,12.25496,-0.08272,12.25523917,1.22496,0.35728,1.276,11.03,-0.44,11.03877258
12/06/2019 18:00,12.04568,0.62374,12.0618182,0.83568,0.24374,0.8705,11.21,0.38,11.21643883,12.09568,-0.11626,12.09623871,0.83568,0.24374,0.8705,11.26,-0.36,11.26575341
12/06/2019 18:30,11.85048,0.08764,11.85080407,0.30048,0.08764,0.313,11.55,0,11.55,11.90048,0.08764,11.9008027,0.30048,0.08764,0.313,11.6,0,11.6
12/06/2019 19:00,12.7372,0.4646,12.74567052,0.1872,0.0546,0.195,12.55,0.41,12.55669543,12.7872,-0.3654,12.79241967,0.1872,0.0546,0.195,12.6,-0.42,12.60699806
12/06/2019 19:30,13.95,0.1925,13.95132812,0.66,0.1925,0.6875,13.29,0,13.29,13.99,-0.1575,13.99088654,0.66,0.1925,0.6875,13.33,-0.35,13.33459411
12/06/2019 20:00,11.97488,-0.17566,11.97616831,0.49488,0.14434,0.5155,11.48,-0.32,11.48445906,12.01488,0.34434,12.01981329,0.49488,0.14434,0.5155,11.52,0.2,11.52173598
12/06/2019 20:30,11.66472,-0.03654,11.66477723,1.07472,0.31346,1.1195,10.59,-0.35,10.59578218,11.71472,0.31346,11.718913,1.07472,0.31346,1.1195,10.64,0,10.64
12/06/2019 21:00,11.90096,-0.30222,11.90479676,0.30096,0.08778,0.3135,11.6,-0.39,11.60655418,11.95096,0.45778,11.95972439,0.30096,0.08778,0.3135,11.65,0.37,11.65587406
12/06/2019 21:30,13.14104,-0.31178,13.14473807,0.13104,0.03822,0.1365,13.01,-0.35,13.01470707,13.19104,0.40822,13.19735503,0.13104,0.03822,0.1365,13.06,0.37,13.06524014
12/06/2019 22:00,11.1996,-0.3122,11.2039506,0.1296,0.0378,0.135,11.07,-0.35,11.07553159,11.2396,0.4078,11.24699555,0.1296,0.0378,0.135,11.11,0.37,11.11615941
12/06/2019 22:30,10.59576,-0.53332,10.6091734,0.12576,0.03668,0.131,10.47,-0.57,10.48550428,10.63576,0.61668,10.65362309,0.12576,0.03668,0.131,10.51,0.58,10.52599164
12/06/2019 23:00,11.39624,-0.61318,11.4127243,0.12624,0.03682,0.1315,11.27,-0.65,11.28872889,11.41624,1.11682,11.47073767,0.12624,0.03682,0.1315,11.29,1.08,11.3415387
12/06/2019 23:30,9.71624,-0.68318,9.740228675,0.12624,0.03682,0.1315,9.59,-0.72,9.616990174,9.74624,0.73682,9.774052274,0.12624,0.03682,0.1315,9.62,0.7,9.645434153
13/06/2019 00:00,9.39768,-0.55276,9.413922296,0.12768,0.03724,0.133,9.27,-0.59,9.288756644,9.42768,0.60724,9.447216024,0.12768,0.03724,0.133,9.3,0.57,9.317451368
13/06/2019 00:30,9.26864,-0.51248,9.282797165,0.12864,0.03752,0.134,9.14,-0.55,9.156533187,9.29864,0.57752,9.316557046,0.12864,0.03752,0.134,9.17,0.54,9.185885913
13/06/2019 01:00,9.1072,-0.5629,9.124579346,0.1272,0.0371,0.1325,8.98,-0.6,9.000022222,9.1372,0.6271,9.158694135,0.1272,0.0371,0.1325,9.01,0.59,9.029296761
13/06/2019 01:30,8.9272,-0.6529,8.951043417,0.1272,0.0371,0.1325,8.8,-0.69,8.827009686,8.9572,0.7171,8.985859127,0.1272,0.0371,0.1325,8.83,0.68,8.856144759
13/06/2019 02:00,9.10672,-0.65304,9.130104622,0.12672,0.03696,0.132,8.98,-0.69,9.006469897,9.13672,0.71696,9.164806817,0.12672,0.03696,0.132,9.01,0.68,9.035623941
13/06/2019 02:30,9.10672,-0.62304,9.128007888,0.12672,0.03696,0.132,8.98,-0.66,9.004221232,9.13672,0.71696,9.164806817,0.12672,0.03696,0.132,9.01,0.68,9.035623941
13/06/2019 03:00,9.0372,-0.5529,9.054097539,0.1272,0.0371,0.1325,8.91,-0.59,8.929512865,9.0672,0.6071,9.087501651,0.1272,0.0371,0.1325,8.94,0.57,8.958152711
13/06/2019 03:30,8.8972,-0.6529,8.921123598,0.1272,0.0371,0.1325,8.77,-0.69,8.797101795,8.9272,0.7071,8.955159979,0.1272,0.0371,0.1325,8.8,0.67,8.825468826
13/06/2019 04:00,8.68768,-0.76276,8.72110008,0.12768,0.03724,0.133,8.56,-0.8,8.597301902,8.71768,0.81724,8.755902341,0.12768,0.03724,0.133,8.59,0.78,8.625340573
13/06/2019 04:30,8.5672,-0.8729,8.611554462,0.1272,0.0371,0.1325,8.44,-0.91,8.488916303,8.5972,0.9271,8.647043555,0.1272,0.0371,0.1325,8.47,0.89,8.516630789
13/06/2019 05:00,8.51008,-0.95206,8.563169965,0.13008,0.03794,0.1355,8.38,-0.99,8.43827589,8.54008,1.01794,8.600533021,0.13008,0.03794,0.1355,8.41,0.98,8.466906165
13/06/2019 05:30,8.45552,-0.85464,8.498601532,0.15552,0.04536,0.162,8.3,-0.9,8.348652586,8.48552,0.92536,8.535826896,0.15552,0.04536,0.162,8.33,0.88,8.376353622
13/06/2019 06:00,9.07448,-0.66036,9.098475839,0.20448,0.05964,0.213,8.87,-0.72,8.899174119,9.10448,0.76964,9.136952544,0.20448,0.05964,0.213,8.9,0.71,8.928275309
13/06/2019 06:30,10.13056,-0.35192,10.13667074,0.37056,0.10808,0.386,9.76,-0.46,9.770834151,10.17056,0.55808,10.18586,0.37056,0.10808,0.386,9.8,0.45,9.810326192
13/06/2019 07:00,11.03552,6.13536,12.62637494,0.87552,0.25536,0.912,10.16,5.88,11.73882447,10.67552,5.98536,12.23892404,0.87552,0.25536,0.912,9.8,5.73,11.35222005
13/06/2019 07:30,12.17984,4.94662,13.14600897,0.63984,0.18662,0.6665,11.54,4.76,12.48315665,11.80984,4.24662,12.55014352,0.63984,0.18662,0.6665,11.17,4.06,11.8849695
13/06/2019 08:00,12.21968,1.17074,12.27563487,1.57968,0.46074,1.6455,10.64,0.71,10.6636626,12.25968,-0.26926,12.26263653,1.57968,0.46074,1.6455,10.68,-0.73,10.70491943
13/06/2019 08:30,12.7588,1.0259,12.79997845,0.8088,0.2359,0.8425,11.95,0.79,11.9760845,12.7988,-0.5741,12.81166938,0.8088,0.2359,0.8425,11.99,-0.81,12.01732915
13/06/2019 09:00,13.11024,0.77382,13.13305716,0.63024,0.18382,0.6565,12.48,0.59,12.49393853,13.15024,-0.43618,13.15747183,0.63024,0.18382,0.6565,12.52,-0.62,12.53534204
13/06/2019 09:30,12.9348,1.0039,12.97369902,1.1448,0.3339,1.1925,11.79,0.67,11.80902197,12.9748,-0.3661,12.97996395,1.1448,0.3339,1.1925,11.83,-0.7,11.85069196
13/06/2019 10:00,12.87712,0.92666,12.91041898,1.01712,0.29666,1.0595,11.86,0.63,11.87672093,12.90712,-0.35334,12.91195554,1.01712,0.29666,1.0595,11.89,-0.65,11.90775378
13/06/2019 10:30,12.99856,0.99208,13.03636394,1.13856,0.33208,1.186,11.86,0.66,11.87835005,13.02856,-0.35792,13.03347545,1.13856,0.33208,1.186,11.89,-0.69,11.9100042
13/06/2019 11:00,13.50792,1.21606,13.56254787,1.11792,0.32606,1.1645,12.39,0.89,12.42192417,13.54792,-0.58394,13.5604986,1.11792,0.32606,1.1645,12.43,-0.91,12.46326602
13/06/2019 11:30,13.6368,1.4424,13.71287103,1.5168,0.4424,1.58,12.12,1,12.16118415,13.6668,-0.5876,13.67942601,1.5168,0.4424,1.58,12.15,-1.03,12.19358028
13/06/2019 12:00,13.34408,1.31244,13.40846635,1.41408,0.41244,1.473,11.93,0.9,11.96389987,13.37408,-0.50756,13.38370774,1.41408,0.41244,1.473,11.96,-0.92,11.99533243
13/06/2019 12:30,12.5572,1.4621,12.64203339,1.9272,0.5621,2.0075,10.63,0.9,10.66803168,12.5872,-0.3579,12.59228717,1.9272,0.5621,2.0075,10.66,-0.92,10.69962616
13/06/2019 13:00,13.04272,1.15496,13.0937572,1.42272,0.41496,1.482,11.62,0.74,11.64353898,13.07272,-0.34504,13.07727268,1.42272,0.41496,1.482,11.65,-0.76,11.67476338
13/06/2019 13:30,12.8032,1.2951,12.86853582,1.9032,0.5551,1.9825,10.9,0.74,10.92509039,12.8332,-0.2049,12.83483565,1.9032,0.5551,1.9825,10.93,-0.76,10.95639083
13/06/2019 14:00,13.00016,1.19838,13.05527766,1.16016,0.33838,1.2085,11.84,0.86,11.87119202,13.03016,-0.54162,13.0414118,1.16016,0.33838,1.2085,11.87,-0.88,11.90257535
13/06/2019 14:30,12.78832,1.27076,12.85130186,1.40832,0.41076,1.467,11.38,0.86,11.41244934,12.82832,-0.46924,12.83689917,1.40832,0.41076,1.467,11.42,-0.88,11.45385525
13/06/2019 15:00,12.60224,1.19982,12.65922672,1.30224,0.37982,1.3565,11.3,0.82,11.32971315,12.64224,-0.47018,12.65098026,1.30224,0.37982,1.3565,11.34,-0.85,11.37181164
13/06/2019 15:30,12.72296,1.12128,12.77227388,1.03296,0.30128,1.076,11.69,0.82,11.71872433,12.76296,-0.54872,12.77475016,1.03296,0.30128,1.076,11.73,-0.85,11.76075678
13/06/2019 16:00,12.9824,1.0132,13.02187713,0.6624,0.1932,0.69,12.32,0.82,12.34725881,13.0224,-0.6568,13.03895272,0.6624,0.1932,0.69,12.36,-0.85,12.38919287
13/06/2019 16:30,12.84184,0.84512,12.86961858,0.77184,0.22512,0.804,12.07,0.62,12.08591329,12.88184,-0.41488,12.8885192,0.77184,0.22512,0.804,12.11,-0.64,12.12689985
13/06/2019 17:00,12.58376,0.70568,12.60353125,0.77376,0.22568,0.806,11.81,0.48,11.81975042,12.62376,-0.27432,12.6267402,0.77376,0.22568,0.806,11.85,-0.5,11.86054383
13/06/2019 17:30,12.18312,0.58716,12.19726075,0.81312,0.23716,0.847,11.37,0.35,11.37538571,12.22312,-0.11284,12.22364084,0.81312,0.23716,0.847,11.41,-0.35,11.41536684
13/06/2019 18:00,11.86904,-0.17778,11.87037136,0.65904,0.19222,0.6865,11.21,-0.37,11.21610449,11.90904,0.55222,11.9218363,0.65904,0.19222,0.6865,11.25,0.36,11.25575853
13/06/2019 18:30,11.44448,-0.18786,11.44602175,0.62448,0.18214,0.6505,10.82,-0.37,10.8263244,11.49448,0.54214,11.50725798,0.62448,0.18214,0.6505,10.87,0.36,10.87595973
13/06/2019 19:00,11.224,-0.2605,11.22702259,0.684,0.1995,0.7125,10.54,-0.46,10.55003318,11.274,0.6295,11.29156084,0.684,0.1995,0.7125,10.59,0.43,10.59872634
13/06/2019 19:30,11.07952,-0.39264,11.08647508,0.53952,0.15736,0.562,10.54,-0.55,10.55434034,11.12952,0.68736,11.1507255,0.53952,0.15736,0.562,10.59,0.53,10.60325422
13/06/2019 20:00,10.85176,-0.43282,10.86038803,0.40176,0.11718,0.4185,10.45,-0.55,10.46446367,10.89176,0.64718,10.91097053,0.40176,0.11718,0.4185,10.49,0.53,10.50338041
13/06/2019 20:30,10.82936,-0.37852,10.83597321,0.27936,0.08148,0.291,10.55,-0.46,10.56002367,10.86936,0.52148,10.88186235,0.27936,0.08148,0.291,10.59,0.44,10.59913676
13/06/2019 21:00,10.90904,-0.35028,10.91466215,0.23904,0.06972,0.249,10.67,-0.42,10.67826297,10.95904,0.46972,10.96910181,0.23904,0.06972,0.249,10.72,0.4,10.72746009
13/06/2019 21:30,10.90728,-0.41996,10.91536181,0.13728,0.04004,0.143,10.77,-0.46,10.77981911,10.93728,0.47004,10.94737555,0.13728,0.04004,0.143,10.8,0.43,10.8085568
13/06/2019 22:00,10.70008,-0.39206,10.7072603,0.13008,0.03794,0.1355,10.57,-0.43,10.57874284,10.74008,0.46794,10.75026912,0.13008,0.03794,0.1355,10.61,0.43,10.6187099
13/06/2019 22:30,10.27936,-0.17852,10.28091005,0.99936,0.29148,1.041,9.28,-0.47,9.291894317,10.31936,0.72148,10.34455046,0.99936,0.29148,1.041,9.32,0.43,9.329914255
13/06/2019 23:00,9.7672,-0.7029,9.792459561,0.1272,0.0371,0.1325,9.64,-0.74,9.668360771,9.8072,0.7571,9.836380038,0.1272,0.0371,0.1325,9.68,0.72,9.706739926
13/06/2019 23:30,9.3072,-0.7529,9.337603025,0.1272,0.0371,0.1325,9.18,-0.79,9.213929672,9.3272,1.2671,9.412874282,0.1272,0.0371,0.1325,9.2,1.23,9.28185865
14/06/2019 00:00,9.0272,-1.0829,9.091920163,0.1272,0.0371,0.1325,8.9,-1.12,8.970195093,9.0572,1.1371,9.128300403,0.1272,0.0371,0.1325,8.93,1.1,8.997494096
14/06/2019 00:30,8.8572,-0.9329,8.906194151,0.1272,0.0371,0.1325,8.73,-0.97,8.783723584,8.8772,0.9971,8.933022347,0.1272,0.0371,0.1325,8.75,0.96,8.802505325
14/06/2019 01:00,8.78816,-0.93262,8.837507355,0.12816,0.03738,0.1335,8.66,-0.97,8.714155151,8.80816,0.99738,8.864448626,0.12816,0.03738,0.1335,8.68,0.96,8.732926199
14/06/2019 01:30,8.7072,-1.0029,8.764766982,0.1272,0.0371,0.1325,8.58,-1.04,8.642800472,8.7372,1.0571,8.800916103,0.1272,0.0371,0.1325,8.61,1.02,8.67020761
14/06/2019 02:00,8.7672,-1.0029,8.824375573,0.1272,0.0371,0.1325,8.64,-1.04,8.702367494,8.7872,1.0571,8.850556155,0.1272,0.0371,0.1325,8.66,1.02,8.719862384
14/06/2019 02:30,8.5872,-1.0729,8.653965464,0.1272,0.0371,0.1325,8.46,-1.11,8.532508424,8.6172,1.1271,8.690597807,0.1272,0.0371,0.1325,8.49,1.09,8.559684574
14/06/2019 03:00,8.58768,-0.83276,8.627962506,0.12768,0.03724,0.133,8.46,-0.87,8.504616393,8.55768,0.94724,8.609944866,0.12768,0.03724,0.133,8.43,0.91,8.478973995
14/06/2019 03:30,8.5872,-0.4929,8.601334446,0.1272,0.0371,0.1325,8.46,-0.53,8.476585397,8.5572,0.5271,8.573418586,0.1272,0.0371,0.1325,8.43,0.49,8.444228798
14/06/2019 04:00,8.46672,-0.49304,8.481063377,0.12672,0.03696,0.132,8.34,-0.53,8.356823559,8.48672,0.52696,8.503064342,0.12672,0.03696,0.132,8.36,0.49,8.374347736
14/06/2019 04:30,8.46576,-0.58332,8.485832581,0.12576,0.03668,0.131,8.34,-0.62,8.363013811,8.48576,0.60668,8.507419315,0.12576,0.03668,0.131,8.36,0.57,8.379409287
14/06/2019 05:00,8.27056,-0.95192,8.325161524,0.13056,0.03808,0.136,8.14,-0.99,8.199981707,8.29056,0.97808,8.348055199,0.13056,0.03808,0.136,8.16,0.94,8.21396372
14/06/2019 05:30,7.832,-1.169,7.918761582,0.072,0.021,0.075,7.76,-1.19,7.850713343,7.852,1.171,7.938837761,0.072,0.021,0.075,7.78,1.15,7.864534316
14/06/2019 06:00,8.02704,-1.00628,8.089868392,0.04704,0.01372,0.049,7.98,-1.02,8.044923865,8.05704,0.98372,8.116871232,0.04704,0.01372,0.049,8.01,0.97,8.068519071
14/06/2019 06:30,10.78816,-0.40262,10.79567038,0.12816,0.03738,0.1335,10.66,-0.44,10.66907681,10.79816,0.74738,10.82399354,0.12816,0.03738,0.1335,10.67,0.71,10.69359621
14/06/2019 07:00,11.96512,0.44816,11.9735101,0.16512,0.04816,0.172,11.8,0.4,11.80677771,12.00512,-0.34184,12.00998588,0.16512,0.04816,0.172,11.84,-0.39,11.8464214
14/06/2019 07:30,11.26832,-0.23424,11.27075437,0.56832,0.16576,0.592,10.7,-0.4,10.70747403,11.31832,0.48576,11.32873914,0.56832,0.16576,0.592,10.75,0.32,10.75476174
14/06/2019 08:00,11.89224,0.07982,11.89250787,0.82224,0.23982,0.8565,11.07,-0.16,11.07115622,11.94224,0.18982,11.94374848,0.82224,0.23982,0.8565,11.12,-0.05,11.12011241
14/06/2019 08:30,12.8264,0.6427,12.84249198,0.8664,0.2527,0.9025,11.96,0.39,11.96635701,12.8564,-0.1473,12.8572438,0.8664,0.2527,0.9025,11.99,-0.4,11.99667037
14/06/2019 09:00,13.22328,4.18054,13.86838306,0.65328,0.19054,0.6805,12.57,3.99,13.18806278,13.23328,2.62054,13.49025313,0.65328,0.19054,0.6805,12.58,2.43,12.81254463
14/06/2019 09:30,13.3292,0.6806,13.34656469,1.0992,0.3206,1.145,12.23,0.36,12.2352973,13.3692,-0.0394,13.36925806,1.0992,0.3206,1.145,12.27,-0.36,12.27528004
14/06/2019 10:00,13.01416,0.81038,13.03936641,1.54416,0.45038,1.6085,11.47,0.36,11.47564813,13.05416,0.06038,13.05429964,1.54416,0.45038,1.6085,11.51,-0.39,11.5166054
14/06/2019 10:30,13.30104,0.94072,13.33426485,1.75104,0.51072,1.824,11.55,0.43,11.55800156,13.32104,0.06072,13.32117839,1.75104,0.51072,1.824,11.57,-0.45,11.57874777
14/06/2019 11:00,13.76792,1.05106,13.80798132,1.95792,0.57106,2.0395,11.81,0.48,11.81975042,13.78792,0.07106,13.78810311,1.95792,0.57106,2.0395,11.83,-0.5,11.84056164
14/06/2019 11:30,13.38424,1.45832,13.46345341,2.87424,0.83832,2.994,10.51,0.62,10.52827146,13.40424,0.19832,13.40570702,2.87424,0.83832,2.994,10.53,-0.64,10.54943126
14/06/2019 12:00,12.9584,1.4337,13.03747009,1.8984,0.5537,1.9775,11.06,0.88,11.09495381,12.9684,-0.3563,12.97329365,1.8984,0.5537,1.9775,11.07,-0.91,11.10733992
14/06/2019 12:30,13.19472,1.56096,13.28673143,2.33472,0.68096,2.432,10.86,0.88,10.89559544,13.21472,-0.22904,13.21670473,2.33472,0.68096,2.432,10.88,-0.91,10.91798974
14/06/2019 13:00,13.22504,1.64272,13.32667295,2.61504,0.76272,2.724,10.61,0.88,10.64643133,13.24504,-0.14728,13.24585882,2.61504,0.76272,2.724,10.63,-0.91,10.66887998
14/06/2019 13:30,12.95904,1.56722,13.053463,2.45904,0.71722,2.5615,10.5,0.85,10.53434858,12.96904,-0.19278,12.97047272,2.45904,0.71722,2.5615,10.51,-0.91,10.54932225
14/06/2019 14:00,12.8024,1.3682,12.8753026,2.2224,0.6482,2.315,10.58,0.72,10.60447076,12.8124,-0.1218,12.81297893,2.2224,0.6482,2.315,10.59,-0.77,10.61795649
14/06/2019 14:30,12.63216,1.06688,12.67713293,1.77216,0.51688,1.846,10.86,0.55,10.87391834,12.65216,-0.08312,12.65243303,1.77216,0.51688,1.846,10.88,-0.6,10.89653156
14/06/2019 15:00,12.62584,1.31962,12.69461432,2.53584,0.73962,2.6415,10.09,0.58,10.10665622,12.63584,0.10962,12.63631549,2.53584,0.73962,2.6415,10.1,-0.63,10.11962944
14/06/2019 15:30,12.13656,1.10608,12.18685774,1.90656,0.55608,1.986,10.23,0.55,10.24477428,12.15656,-0.07392,12.15678474,1.90656,0.55608,1.986,10.25,-0.63,10.26934272
14/06/2019 16:00,12.0804,0.8547,12.11059768,1.2504,0.3647,1.3025,10.83,0.49,10.84107928,12.1004,-0.1853,12.10181872,1.2504,0.3647,1.3025,10.85,-0.55,10.86393115
14/06/2019 16:30,12.1428,0.7829,12.16801234,1.3128,0.3829,1.3675,10.83,0.4,10.83738437,12.1628,-0.0471,12.1628912,1.3128,0.3829,1.3675,10.85,-0.43,10.85851739
14/06/2019 17:00,11.96576,1.02918,12.00993854,1.50576,0.43918,1.5685,10.46,0.59,10.47662637,11.99576,-0.12082,11.99636843,1.50576,0.43918,1.5685,10.49,-0.56,10.50493693
14/06/2019 17:30,11.88984,0.92912,11.92608734,1.53984,0.44912,1.604,10.35,0.48,10.36112446,11.91984,-0.05088,11.91994859,1.53984,0.44912,1.604,10.38,-0.5,10.39203541
14/06/2019 18:00,12.53112,0.80616,12.55702442,1.46112,0.42616,1.522,11.07,0.38,11.07652021,12.57112,0.02616,12.57114722,1.46112,0.42616,1.522,11.11,-0.4,11.11719839
14/06/2019 18:30,12.57752,1.01386,12.6183169,0.52752,0.15386,0.5495,12.05,0.86,12.08064982,12.60752,-0.57614,12.62067739,0.52752,0.15386,0.5495,12.08,-0.73,12.10203702
14/06/2019 19:00,13.314,0.837,13.34028354,0.504,0.147,0.525,12.81,0.69,12.82856968,13.344,-0.583,13.35672958,0.504,0.147,0.525,12.84,-0.73,12.86073482
14/06/2019 19:30,11.50016,-0.39912,11.50708377,0.38016,0.11088,0.396,11.12,-0.51,11.131689,11.54016,0.55088,11.5533009,0.38016,0.11088,0.396,11.16,0.44,11.16867047
14/06/2019 20:00,11.17888,-0.43366,11.18728828,0.39888,0.11634,0.4155,10.78,-0.55,10.79402149,11.21888,0.60634,11.2352533,0.39888,0.11634,0.4155,10.82,0.49,10.83108951
14/06/2019 20:30,10.8472,-0.5879,10.86311991,0.2472,0.0721,0.2575,10.6,-0.66,10.62052729,10.8872,0.6721,10.90792566,0.2472,0.0721,0.2575,10.64,0.6,10.65690387
14/06/2019 21:00,10.78384,-0.60638,10.80087505,0.18384,0.05362,0.1915,10.6,-0.66,10.62052729,10.82384,0.65362,10.84355714,0.18384,0.05362,0.1915,10.64,0.6,10.65690387
14/06/2019 21:30,10.63784,-0.77688,10.66617,0.14784,0.04312,0.154,10.49,-0.82,10.52200076,10.67784,0.80312,10.70800022,0.14784,0.04312,0.154,10.53,0.76,10.55739078
14/06/2019 22:00,10.2992,-0.8894,10.33753128,0.1392,0.0406,0.145,10.16,-0.93,10.20247519,10.3292,0.9206,10.37014354,0.1392,0.0406,0.145,10.19,0.88,10.22792745
14/06/2019 22:30,9.91728,-0.80996,9.950300387,0.13728,0.04004,0.143,9.78,-0.85,9.816868136,9.95728,0.86004,9.994353096,0.13728,0.04004,0.143,9.82,0.82,9.854176779
14/06/2019 23:00,9.61728,-0.93996,9.66310506,0.13728,0.04004,0.143,9.48,-0.98,9.530519398,9.64728,1.01004,9.700009907,0.13728,0.04004,0.143,9.51,0.97,9.559340981
14/06/2019 23:30,9.05728,-1.07996,9.121438187,0.13728,0.04004,0.143,8.92,-1.12,8.990038932,9.06728,1.48004,9.187278433,0.13728,0.04004,0.143,8.93,1.44,9.045357925
15/06/2019 00:00,8.88776,-0.93982,8.937311646,0.13776,0.04018,0.1435,8.75,-0.98,8.804708967,8.90776,1.00018,8.963735173,0.13776,0.04018,0.1435,8.77,0.96,8.822386299
15/06/2019 00:30,8.62728,-0.93996,8.67833423,0.13728,0.04004,0.143,8.49,-0.98,8.5463735,8.65728,1.00004,8.714848077,0.13728,0.04004,0.143,8.52,0.96,8.573913925
15/06/2019 01:00,8.45728,-0.93996,8.509354253,0.13728,0.04004,0.143,8.32,-0.98,8.377517532,8.47728,1.00004,8.536062101,0.13728,0.04004,0.143,8.34,0.96,8.395069982
15/06/2019 01:30,8.38776,-0.97982,8.444795146,0.13776,0.04018,0.1435,8.25,-1.02,8.312815408,8.40776,1.05018,8.473093075,0.13776,0.04018,0.1435,8.27,1.01,8.331446453
15/06/2019 02:00,8.32872,-1.01954,8.390890218,0.13872,0.04046,0.1445,8.19,-1.06,8.258310965,8.34872,1.09046,8.419633522,0.13872,0.04046,0.1445,8.21,1.05,8.27687139
15/06/2019 02:30,8.23728,-1.08996,8.309079046,0.13728,0.04004,0.143,8.1,-1.13,8.178441172,8.27728,1.16004,8.358173066,0.13728,0.04004,0.143,8.14,1.12,8.216690331
15/06/2019 03:00,8.04728,-1.08996,8.12075909,0.13728,0.04004,0.143,7.91,-1.13,7.990306627,8.06728,1.16004,8.150257628,0.13728,0.04004,0.143,7.93,1.12,8.008701518
15/06/2019 03:30,8.04776,-1.08982,8.121215959,0.13776,0.04018,0.1435,7.91,-1.13,7.990306627,8.06776,1.16018,8.150752668,0.13776,0.04018,0.1435,7.93,1.12,8.008701518
15/06/2019 04:00,8.0492,-1.0594,8.118617432,0.1392,0.0406,0.145,7.91,-1.1,7.986119208,8.0692,1.1306,8.148020925,0.1392,0.0406,0.145,7.93,1.09,8.0045612
15/06/2019 04:30,7.82968,-1.23926,7.927146665,0.13968,0.04074,0.1455,7.69,-1.28,7.795800151,7.84968,1.31074,7.958361355,0.13968,0.04074,0.1455,7.71,1.27,7.813897875
15/06/2019 05:00,7.4864,-1.4073,7.617524417,0.1464,0.0427,0.1525,7.34,-1.45,7.481851375,7.5064,1.4827,7.651433869,0.1464,0.0427,0.1525,7.36,1.44,7.499546653
15/06/2019 05:30,7.52192,-1.28694,7.631218451,0.18192,0.05306,0.1895,7.34,-1.34,7.461313557,7.54192,1.38306,7.667686238,0.18192,0.05306,0.1895,7.36,1.33,7.479204503
15/06/2019 06:00,7.71976,-1.19882,7.812289284,0.20976,0.06118,0.2185,7.51,-1.26,7.614965528,7.74976,1.31118,7.859896504,0.20976,0.06118,0.2185,7.54,1.25,7.642911749
15/06/2019 06:30,8.36256,-0.77342,8.398249118,0.26256,0.07658,0.2735,8.1,-0.85,8.144476656,8.39256,0.91658,8.442463044,0.26256,0.07658,0.2735,8.13,0.84,8.173279635
15/06/2019 07:00,8.7932,0.6051,8.813995249,2.3832,0.6951,2.4825,6.41,-0.09,6.410631794,8.7932,1.5351,8.926191699,2.3832,0.6951,2.4825,6.41,0.84,6.464804715
15/06/2019 07:30,9.59448,-0.17536,9.596082409,0.80448,0.23464,0.838,8.79,-0.41,8.799556807,9.61448,0.64464,9.636066957,0.80448,0.23464,0.838,8.81,0.41,8.819535135
15/06/2019 08:00,9.54848,0.03914,9.548560219,1.36848,0.39914,1.4255,8.18,-0.36,8.187917928,9.56848,0.74914,9.59776121,1.36848,0.39914,1.4255,8.2,0.35,8.207466113
15/06/2019 08:30,9.83392,0.18656,9.835689462,1.87392,0.54656,1.952,7.96,-0.36,7.968136545,9.84392,0.89656,9.884663919,1.87392,0.54656,1.952,7.97,0.35,7.977681367
15/06/2019 09:00,10.08168,0.17424,10.08318557,1.83168,0.53424,1.908,8.25,-0.36,8.25785081,10.10168,0.88424,10.14030666,1.83168,0.53424,1.908,8.27,0.35,8.277402974
15/06/2019 09:30,10.41648,0.03564,10.41654097,1.35648,0.39564,1.413,9.06,-0.36,9.067149497,10.44648,0.74564,10.47305702,1.35648,0.39564,1.413,9.09,0.35,9.096735678
15/06/2019 10:00,10.45736,0.46298,10.46760377,1.58736,0.46298,1.6535,8.87,0,8.87,10.48736,0.46298,10.49757449,1.58736,0.46298,1.6535,8.9,0,8.9
15/06/2019 10:30,10.58792,0.41356,10.59599367,1.41792,0.41356,1.477,9.17,0,9.17,10.61792,0.41356,10.62597087,1.41792,0.41356,1.477,9.2,0,9.2
15/06/2019 11:00,10.30552,0.37786,10.31244494,2.49552,0.72786,2.5995,7.81,-0.35,7.817838576,10.32552,1.07786,10.38162538,2.49552,0.72786,2.5995,7.83,0.35,7.837818574
15/06/2019 11:30,10.59952,0.08736,10.59988,1.49952,0.43736,1.562,9.1,-0.35,9.106728282,10.62952,0.78736,10.65864115,1.49952,0.43736,1.562,9.13,0.35,9.13670619
15/06/2019 12:00,10.37768,0.14224,10.37865475,1.68768,0.49224,1.758,8.69,-0.35,8.697045475,10.41768,0.84224,10.45167091,1.68768,0.49224,1.758,8.73,0.35,8.73701322
15/06/2019 12:30,10.47176,-0.17782,10.47326966,1.00176,0.29218,1.0435,9.47,-0.47,9.481655974,10.49176,0.74218,10.5179779,1.00176,0.29218,1.0435,9.49,0.45,9.500663135
15/06/2019 13:00,10.51112,-0.09134,10.51151686,1.16112,0.33866,1.2095,9.35,-0.43,9.359882478,10.54112,0.74866,10.56767253,1.16112,0.33866,1.2095,9.38,0.41,9.388956279
15/06/2019 13:30,9.72768,-0.09276,9.728122255,1.32768,0.38724,1.383,8.4,-0.48,8.413703109,9.75768,0.84724,9.794393018,1.32768,0.38724,1.383,8.43,0.46,8.442541087
15/06/2019 14:00,9.69056,-0.33442,9.696328679,1.63056,0.47558,1.6985,8.06,-0.81,8.100598743,9.71056,1.26558,9.792684425,1.63056,0.47558,1.6985,8.08,0.79,8.118528192
15/06/2019 14:30,9.37712,-0.46584,9.388683955,1.55712,0.45416,1.622,7.82,-0.92,7.873931674,9.37712,1.71416,9.532508799,1.55712,0.45416,1.622,7.82,1.26,7.920858539
15/06/2019 15:00,10.03872,-0.93704,10.08235802,0.55872,0.16296,0.582,9.48,-1.1,9.543605189,10.05872,1.24296,10.13522558,0.55872,0.16296,0.582,9.5,1.08,9.561192394
15/06/2019 15:30,9.52512,-0.59184,9.543489173,1.36512,0.39816,1.422,8.16,-0.99,8.219835765,9.55512,1.37816,9.65399623,1.36512,0.39816,1.422,8.19,0.98,8.248424092
15/06/2019 16:00,8.98712,-0.07084,8.98739919,2.63712,0.76916,2.747,6.35,-0.84,6.405318103,9.00712,1.59916,9.147979198,2.63712,0.76916,2.747,6.37,0.83,6.4238462
15/06/2019 16:30,9.09112,0.39866,9.099856738,3.56112,1.03866,3.7095,5.53,-0.64,5.566911172,9.11112,1.66866,9.262663432,3.56112,1.03866,3.7095,5.55,0.63,5.585642309
15/06/2019 17:00,8.8448,-0.3961,8.853664905,1.1448,0.3339,1.1925,7.7,-0.73,7.734526488,8.8648,1.0539,8.927227131,1.1448,0.3339,1.1925,7.72,0.72,7.753502434
15/06/2019 17:30,9.21976,-0.60132,9.239348473,0.26976,0.07868,0.281,8.95,-0.68,8.975795229,9.23976,0.74868,9.270042427,0.26976,0.07868,0.281,8.97,0.67,8.994987493
15/06/2019 18:00,9.7304,2.1847,9.972642491,0.2904,0.0847,0.3025,9.44,2.1,9.670760053,9.5404,3.1047,10.0328657,0.2904,0.0847,0.3025,9.25,3.02,9.730513861
15/06/2019 18:30,9.45408,-0.04006,9.454164873,0.75408,0.21994,0.7855,8.7,-0.26,8.70388419,9.45408,1.07994,9.51556089,0.75408,0.21994,0.7855,8.7,0.86,8.742402416
15/06/2019 19:00,9.28264,0.03452,9.282704186,2.07264,0.60452,2.159,7.21,-0.57,7.232496111,9.30264,1.16452,9.375244946,2.07264,0.60452,2.159,7.23,0.56,7.251654984
15/06/2019 19:30,9.04344,-0.83358,9.081776404,0.67344,0.19642,0.7015,8.37,-1.03,8.43313702,9.07344,1.20642,9.153292449,0.67344,0.19642,0.7015,8.4,1.01,8.460502349
15/06/2019 20:00,8.90984,-0.55588,8.927163682,1.41984,0.41412,1.479,7.49,-0.97,7.552549239,8.94984,1.37412,9.054713789,1.41984,0.41412,1.479,7.53,0.96,7.590948557
15/06/2019 20:30,8.73208,-0.56606,8.750408279,1.52208,0.44394,1.5855,7.21,-1.01,7.280398341,8.76208,1.43394,8.878638964,1.52208,0.44394,1.5855,7.24,0.99,7.307372989
15/06/2019 21:00,8.51376,-1.33182,8.617299684,0.23376,0.06818,0.2435,8.28,-1.4,8.397523444,8.55376,1.45818,8.677159619,0.23376,0.06818,0.2435,8.32,1.39,8.435312679
15/06/2019 21:30,11.44128,-1.17296,11.50124877,0.16128,0.04704,0.168,11.28,-1.22,11.34578336,11.47128,1.23704,11.53778717,0.16128,0.04704,0.168,11.31,1.19,11.37243158
15/06/2019 22:00,11.3728,-0.1621,11.37395517,1.1928,0.3479,1.2425,10.18,-0.51,10.19276704,11.3928,0.9779,11.43469196,1.1928,0.3479,1.2425,10.2,0.63,10.21943736
15/06/2019 22:30,8.62224,0.33232,8.628641793,3.40224,0.99232,3.544,5.22,-0.66,5.261558704,8.66224,1.87232,8.862278714,3.40224,0.99232,3.544,5.26,0.88,5.333104162
15/06/2019 23:00,8.06728,-1.50996,8.207373867,0.13728,0.04004,0.143,7.93,-1.55,8.080061881,8.09728,1.58004,8.24999817,0.13728,0.04004,0.143,7.96,1.54,8.107601372
15/06/2019 23:30,7.82872,-1.58954,7.988460067,0.13872,0.04046,0.1445,7.69,-1.63,7.860852371,7.85872,1.66046,8.03222307,0.13872,0.04046,0.1445,7.72,1.62,7.888143001
16/06/2019 00:00,7.61872,-1.72954,7.812566995,0.13872,0.04046,0.1445,7.48,-1.77,7.686566203,7.64872,1.80046,7.857771558,0.13872,0.04046,0.1445,7.51,1.76,7.713475222
16/06/2019 00:30,7.38872,-1.81954,7.609461811,0.13872,0.04046,0.1445,7.25,-1.86,7.484791246,7.39872,1.89046,7.636419099,0.13872,0.04046,0.1445,7.26,1.85,7.492002403
16/06/2019 01:00,7.22824,-1.84968,7.461150689,0.13824,0.04032,0.144,7.09,-1.89,7.33758816,7.25824,1.92032,7.507974214,0.13824,0.04032,0.144,7.12,1.88,7.364020641
16/06/2019 01:30,7.22872,-1.91954,7.479239711,0.13872,0.04046,0.1445,7.09,-1.96,7.355929581,7.25872,1.99046,7.52668234,0.13872,0.04046,0.1445,7.12,1.95,7.382201569
16/06/2019 02:00,7.16872,-1.86954,7.408490146,0.13872,0.04046,0.1445,7.03,-1.91,7.284847287,7.18872,1.95046,7.448623326,0.13872,0.04046,0.1445,7.05,1.91,7.304149506
16/06/2019 02:30,7.16968,-1.86926,7.409348436,0.13968,0.04074,0.1455,7.03,-1.91,7.284847287,7.18968,1.95074,7.449623148,0.13968,0.04074,0.1455,7.05,1.91,7.304149506
16/06/2019 03:00,7.06872,-1.74954,7.28201158,0.13872,0.04046,0.1445,6.93,-1.79,7.157443678,7.08872,2.09046,7.390532745,0.13872,0.04046,0.1445,6.95,2.05,7.246033398
16/06/2019 03:30,6.92968,-2.02926,7.22068979,0.13968,0.04074,0.1455,6.79,-2.07,7.098520973,6.95968,2.09074,7.266934667,0.13968,0.04074,0.1455,6.82,2.05,7.121439461
16/06/2019 04:00,6.86968,-1.91926,7.132745772,0.13968,0.04074,0.1455,6.73,-1.96,7.009600559,6.88968,1.99074,7.171522589,0.13968,0.04074,0.1455,6.75,1.95,7.026023057
16/06/2019 04:30,6.87208,-1.91856,7.134869025,0.14208,0.04144,0.148,6.73,-1.96,7.009600559,6.89208,1.99144,7.174022582,0.14208,0.04144,0.148,6.75,1.95,7.026023057
16/06/2019 05:00,6.68312,-1.96534,6.966107539,0.15312,0.04466,0.1595,6.53,-2.01,6.832349523,6.70312,2.05466,7.010951822,0.15312,0.04466,0.1595,6.55,2.01,6.851466996
16/06/2019 05:30,6.87576,-1.82582,7.114049076,0.18576,0.05418,0.1935,6.69,-1.88,6.949136637,6.89576,1.92418,7.159188128,0.18576,0.05418,0.1935,6.71,1.87,6.965701688
16/06/2019 06:00,6.8028,-1.8121,7.040013796,0.2328,0.0679,0.2425,6.57,-1.88,6.833688609,6.8228,1.9379,7.09267624,0.2328,0.0679,0.2425,6.59,1.87,6.850182479
16/06/2019 06:30,7.06008,-1.69956,7.261765199,0.31008,0.09044,0.323,6.75,-1.79,6.983308671,7.08008,1.87044,7.322982903,0.31008,0.09044,0.323,6.77,1.78,7.000092857
16/06/2019 07:00,9.93784,-1.33438,10.02702517,0.56784,0.16562,0.5915,9.37,-1.5,9.489304506,9.95784,1.65562,10.0945359,0.56784,0.16562,0.5915,9.39,1.49,9.507481265
16/06/2019 07:30,7.81776,-1.28482,7.922634275,0.73776,0.21518,0.7685,7.08,-1.5,7.237154137,7.83776,1.70518,8.021104703,0.73776,0.21518,0.7685,7.1,1.49,7.254660571
16/06/2019 08:00,7.98552,-0.86214,8.031924741,1.29552,0.37786,1.3495,6.69,-1.24,6.803947384,7.99552,1.61786,8.157561587,1.29552,0.37786,1.3495,6.7,1.24,6.813780155
16/06/2019 08:30,8.27608,-0.99906,8.336163449,0.82608,0.24094,0.8605,7.45,-1.24,7.552489656,8.29608,1.45094,8.422005121,0.82608,0.24094,0.8605,7.47,1.21,7.567364138
16/06/2019 09:00,8.8732,-0.7749,8.90697189,0.7032,0.2051,0.7325,8.17,-0.98,8.228566096,8.9032,1.1751,8.980413701,0.7032,0.2051,0.7325,8.2,0.97,8.25717264
16/06/2019 09:30,9.0916,-0.3962,9.100228843,0.8016,0.2338,0.835,8.29,-0.63,8.313904017,9.1116,1.0438,9.171192561,0.8016,0.2338,0.835,8.31,0.81,8.349383211
16/06/2019 10:00,9.52472,-0.38154,9.532358777,0.95472,0.27846,0.9945,8.57,-0.66,8.595376664,9.56472,0.92846,9.60967776,0.95472,0.27846,0.9945,8.61,0.65,8.634500565
16/06/2019 10:30,10.33784,-0.31938,10.34277233,0.92784,0.27062,0.9665,9.41,-0.59,9.428478138,10.36784,0.84062,10.40186273,0.92784,0.27062,0.9665,9.44,0.57,9.45719303
16/06/2019 11:00,10.21656,-0.05642,10.21671579,1.48656,0.43358,1.5485,8.73,-0.49,8.743740618,10.23656,0.91358,10.27724618,1.48656,0.43358,1.5485,8.75,0.48,8.763155824
16/06/2019 11:30,10.06288,0.02334,10.06290707,2.10288,0.61334,2.1905,7.96,-0.59,7.981835628,10.08288,1.18334,10.15208169,2.10288,0.61334,2.1905,7.98,0.57,8.000331243
16/06/2019 12:00,9.68264,0.19952,9.684695431,2.43264,0.70952,2.534,7.25,-0.51,7.267915795,9.70264,1.20952,9.777738062,2.43264,0.70952,2.534,7.27,0.5,7.287173663
16/06/2019 12:30,10.0924,-0.1693,10.0938199,1.4424,0.4207,1.5025,8.65,-0.59,8.670098039,10.1124,0.9907,10.16081297,1.4424,0.4207,1.5025,8.67,0.57,8.688716821
16/06/2019 13:00,10.2208,0.3944,10.22840672,2.8608,0.8344,2.98,7.36,-0.44,7.373140444,10.2308,1.2644,10.30863599,2.8608,0.8344,2.98,7.37,0.43,7.38253344
16/06/2019 13:30,10.00416,0.20288,10.00621695,2.20416,0.64288,2.296,7.8,-0.44,7.812400399,10.01416,1.07288,10.07146821,2.20416,0.64288,2.296,7.81,0.43,7.821828431
16/06/2019 14:00,9.48704,0.51372,9.500938701,3.64704,1.06372,3.799,5.84,-0.55,5.865841798,9.48704,1.60372,9.621634258,3.64704,1.06372,3.799,5.84,0.54,5.864912617
16/06/2019 14:30,10.03392,-0.71344,10.05925182,1.15392,0.33656,1.202,8.88,-1.05,8.941862222,10.05392,1.37656,10.14772018,1.15392,0.33656,1.202,8.9,1.04,8.960558018
16/06/2019 15:00,9.5768,-0.0826,9.577156206,3.0768,0.8974,3.205,6.5,-0.98,6.573461797,9.5768,1.8674,9.757165623,3.0768,0.8974,3.205,6.5,0.97,6.571978393
16/06/2019 15:30,9.06768,-0.19026,9.069675818,2.70768,0.78974,2.8205,6.36,-0.98,6.435060217,9.06768,2.22974,9.337802796,2.70768,0.78974,2.8205,6.36,1.44,6.520981521
16/06/2019 16:00,9.9816,-0.2087,9.983781561,2.7816,0.8113,2.8975,7.2,-1.02,7.271891088,9.9916,1.8213,10.15623967,2.7816,0.8113,2.8975,7.21,1.01,7.280398341
16/06/2019 16:30,10.45008,-0.04206,10.45016464,3.25008,0.94794,3.3855,7.2,-0.99,7.267743804,10.46008,1.92794,10.63626938,3.25008,0.94794,3.3855,7.21,0.98,7.276297135
16/06/2019 17:00,9.81536,-0.11302,9.816010669,2.83536,0.82698,2.9535,6.98,-0.94,7.04301072,9.82536,1.75698,9.981216251,2.83536,0.82698,2.9535,6.99,0.93,7.051595564
16/06/2019 17:30,8.6984,-0.4863,8.711983141,1.8984,0.5537,1.9775,6.8,-1.04,6.879069705,8.7184,1.5837,8.86107241,1.8984,0.5537,1.9775,6.82,1.03,6.897340067
16/06/2019 18:00,8.90504,3.03272,9.407291215,1.17504,0.34272,1.224,7.73,2.69,8.184680812,8.66504,4.41272,9.723940354,1.17504,0.34272,1.224,7.49,4.07,8.52437681
16/06/2019 18:30,8.7948,-0.5586,8.81252183,0.9648,0.2814,1.005,7.83,-0.84,7.874928571,8.8248,1.1014,8.893265823,0.9648,0.2814,1.005,7.86,0.82,7.902657781
16/06/2019 19:00,8.97096,-0.50722,8.985287722,1.14096,0.33278,1.1885,7.83,-0.84,7.874928571,9.06096,1.15278,9.133996817,1.14096,0.33278,1.1885,7.92,0.82,7.962336341
16/06/2019 19:30,9.17928,-0.85646,9.219148825,0.38928,0.11354,0.4055,8.79,-0.97,8.84335909,9.21928,1.06354,9.280422461,0.38928,0.11354,0.4055,8.83,0.95,8.880957156
16/06/2019 20:00,8.63936,-1.08102,8.706729894,0.33936,0.09898,0.3535,8.3,-1.18,8.383459906,8.65936,1.26898,8.751846996,0.33936,0.09898,0.3535,8.32,1.17,8.401862889
16/06/2019 20:30,8.80304,-1.18078,8.881877879,0.20304,0.05922,0.2115,8.6,-1.24,8.688935493,8.84304,1.27922,8.935085912,0.20304,0.05922,0.2115,8.64,1.22,8.72570914
16/06/2019 21:00,8.70824,-1.18218,8.788116604,0.19824,0.05782,0.2065,8.51,-1.24,8.599866278,8.74824,1.27782,8.84107047,0.19824,0.05782,0.2065,8.55,1.22,8.636602341
16/06/2019 21:30,8.78928,-1.10646,8.85865095,0.14928,0.04354,0.1555,8.64,-1.15,8.716197565,8.81928,1.17354,8.897016121,0.14928,0.04354,0.1555,8.67,1.13,8.743328885
16/06/2019 22:00,8.92352,-1.00814,8.980287047,0.14352,0.04186,0.1495,8.78,-1.05,8.842561846,8.95352,1.07186,9.017449986,0.14352,0.04186,0.1495,8.81,1.03,8.870005637
16/06/2019 22:30,8.78016,-1.00912,8.837959765,0.14016,0.04088,0.146,8.64,-1.05,8.703568234,8.82016,1.07088,8.884931423,0.14016,0.04088,0.146,8.68,1.03,8.740898123
16/06/2019 23:00,8.5192,-1.0094,8.578791115,0.1392,0.0406,0.145,8.38,-1.05,8.445525443,8.5492,1.0706,8.615973828,0.1392,0.0406,0.145,8.41,1.03,8.472838958
16/06/2019 23:30,8.31824,-1.07968,8.388016786,0.13824,0.04032,0.144,8.18,-1.12,8.256318792,8.34824,1.15032,8.427119745,0.13824,0.04032,0.144,8.21,1.11,8.284696736
17/06/2019 00:00,8.0892,-1.3394,8.199338327,0.1392,0.0406,0.145,7.95,-1.38,8.068884681,8.1292,1.1506,8.210223688,0.1392,0.0406,0.145,7.99,1.11,8.066734159
17/06/2019 00:30,8.00872,-1.18954,8.096579614,0.13872,0.04046,0.1445,7.87,-1.23,7.965538274,8.03872,1.26046,8.136939145,0.13872,0.04046,0.1445,7.9,1.22,7.993647478
17/06/2019 01:00,8.00872,-1.22954,8.102552971,0.13872,0.04046,0.1445,7.87,-1.27,7.971812843,8.03872,1.29046,8.141640268,0.13872,0.04046,0.1445,7.9,1.25,7.998281065
17/06/2019 01:30,8.0092,-1.2894,8.112326239,0.1392,0.0406,0.145,7.87,-1.33,7.98159132,8.0392,1.3506,8.15186218,0.1392,0.0406,0.145,7.9,1.31,8.007877372
17/06/2019 02:00,8.0092,-1.2894,8.112326239,0.1392,0.0406,0.145,7.87,-1.33,7.98159132,8.0392,1.3506,8.15186218,0.1392,0.0406,0.145,7.9,1.31,8.007877372
17/06/2019 02:30,7.93016,-1.32912,8.040770958,0.14016,0.04088,0.146,7.79,-1.37,7.909551188,7.96016,1.40088,8.082487983,0.14016,0.04088,0.146,7.82,1.36,7.93737992
17/06/2019 03:00,7.92872,-1.26954,8.029715602,0.13872,0.04046,0.1445,7.79,-1.31,7.899379722,7.95872,1.33046,8.069160294,0.13872,0.04046,0.1445,7.82,1.29,7.92568609
17/06/2019 03:30,7.77016,-1.37912,7.891600497,0.14016,0.04088,0.146,7.63,-1.42,7.761011532,7.80016,1.45088,7.93394913,0.14016,0.04088,0.146,7.66,1.41,7.788690519
17/06/2019 04:00,7.6492,-1.4394,7.783452512,0.1392,0.0406,0.145,7.51,-1.48,7.654443154,7.6692,1.5106,7.816555571,0.1392,0.0406,0.145,7.53,1.47,7.67214442
17/06/2019 04:30,7.58872,-1.22954,7.687681045,0.13872,0.04046,0.1445,7.45,-1.27,7.557473123,7.60872,1.30046,7.719055399,0.13872,0.04046,0.1445,7.47,1.26,7.575519784
17/06/2019 05:00,7.41072,-1.27604,7.519777191,0.15072,0.04396,0.157,7.26,-1.32,7.379024326,7.44072,1.35396,7.562904323,0.15072,0.04396,0.157,7.29,1.31,7.406767176
17/06/2019 05:30,7.7216,-1.1312,7.804019477,0.2016,0.0588,0.21,7.52,-1.19,7.613573405,7.7516,1.2288,7.848391682,0.2016,0.0588,0.21,7.55,1.17,7.6401178
17/06/2019 06:00,8.32624,-0.88818,8.373478145,0.24624,0.07182,0.2565,8.08,-0.96,8.13682985,8.35624,1.02182,8.418483417,0.24624,0.07182,0.2565,8.11,0.95,8.16545161
17/06/2019 06:30,9.54696,-0.25422,9.550344133,0.63696,0.18578,0.6635,8.91,-0.44,8.920857582,9.56696,0.90578,9.609743027,0.63696,0.18578,0.6635,8.93,0.72,8.958978736
17/06/2019 07:00,10.46664,0.19152,10.46839208,0.65664,0.19152,0.684,9.81,0,9.81,10.49664,0.19152,10.49838708,0.65664,0.19152,0.684,9.84,0,9.84
17/06/2019 07:30,11.4672,1.5171,11.56712014,1.0872,0.3171,1.1325,10.38,1.2,10.44913394,11.4872,-0.1829,11.48865598,1.0872,0.3171,1.1325,10.4,-0.5,10.41201229
17/06/2019 08:00,11.96496,1.41228,12.04802069,1.58496,0.46228,1.651,10.38,0.95,10.42338237,11.98496,-0.50772,11.99570947,1.58496,0.46228,1.651,10.4,-0.97,10.44513762
17/06/2019 08:30,12.15648,1.16314,12.21199823,1.17648,0.34314,1.2255,10.98,0.82,11.01057673,12.18648,-0.49686,12.19660464,1.17648,0.34314,1.2255,11.01,-0.84,11.0419971
17/06/2019 09:00,12.49408,1.14494,12.54643067,1.11408,0.32494,1.1605,11.38,0.82,11.40950481,12.52408,-0.51506,12.5346666,1.11408,0.32494,1.1605,11.41,-0.84,11.44087846
17/06/2019 09:30,12.91752,1.50136,13.00447634,1.30752,0.38136,1.362,11.61,1.12,11.66389729,12.94752,-0.76864,12.9703154,1.30752,0.38136,1.362,11.64,-1.15,11.69667047
17/06/2019 10:00,13.01368,1.71774,13.12655697,1.60368,0.46774,1.6705,11.41,1.25,11.47826642,13.03368,-0.80226,13.05834735,1.60368,0.46774,1.6705,11.43,-1.27,11.50033913
17/06/2019 10:30,13.08128,1.79204,13.20345765,1.72128,0.50204,1.793,11.36,1.29,11.43300923,13.10128,-0.80796,13.12616993,1.72128,0.50204,1.793,11.38,-1.31,11.45515168
17/06/2019 11:00,12.86992,2.15206,13.04860924,2.02992,0.59206,2.1145,10.84,1.56,10.95167567,12.89992,-0.98794,12.93769537,2.02992,0.59206,2.1145,10.87,-1.58,10.9842296
17/06/2019 11:30,13.1936,2.2073,13.3769673,2.0136,0.5873,2.0975,11.18,1.62,11.2967606,13.2036,-1.0627,13.246297,2.0136,0.5873,2.0975,11.19,-1.65,11.31099465
17/06/2019 12:00,12.83128,2.22204,13.02225818,2.20128,0.64204,2.293,10.63,1.58,10.74678091,12.85128,-0.95796,12.88693466,2.20128,0.64204,2.293,10.65,-1.6,10.76951717
17/06/2019 12:30,13.12488,2.20434,13.30870354,2.41488,0.70434,2.5155,10.71,1.5,10.81453189,13.14488,-0.82566,13.17078527,2.41488,0.70434,2.5155,10.73,-1.53,10.83853311
17/06/2019 13:00,13.78672,2.39696,13.99353657,2.28672,0.66696,2.382,11.5,1.73,11.62939809,13.78672,-0.78304,13.80893913,2.28672,0.66696,2.382,11.5,-1.45,11.59105258
17/06/2019 13:30,12.99464,1.75802,13.11302036,2.08464,0.60802,2.1715,10.91,1.15,10.97044211,12.99464,-0.57198,13.00722222,2.08464,0.60802,2.1715,10.91,-1.18,10.97362748
17/06/2019 14:00,12.81672,1.79946,12.94242511,2.22672,0.64946,2.3195,10.59,1.15,10.65225798,12.83672,-0.53054,12.8476789,2.22672,0.64946,2.3195,10.61,-1.18,10.67541568
17/06/2019 14:30,12.22056,1.71808,12.34074089,2.29056,0.66808,2.386,9.93,1.05,9.985359282,12.25056,-0.40192,12.25715138,2.29056,0.66808,2.386,9.96,-1.07,10.01731002
17/06/2019 15:00,12.29896,1.67928,12.41307369,1.84896,0.53928,1.926,10.45,1.14,10.51199791,12.31896,-0.63072,12.33509559,1.84896,0.53928,1.926,10.47,-1.17,10.53516967
17/06/2019 15:30,12.12104,1.69572,12.23907991,2.11104,0.61572,2.199,10.01,1.08,10.06809317,12.15104,-0.49428,12.16108901,2.11104,0.61572,2.199,10.04,-1.11,10.1011732
17/06/2019 16:00,12.2168,1.9474,12.37103751,2.8368,0.8274,2.955,9.38,1.12,9.446629028,12.2368,-0.3226,12.24105163,2.8368,0.8274,2.955,9.4,-1.15,9.470084477
17/06/2019 16:30,12.28336,1.50348,12.37503071,1.86336,0.54348,1.941,10.42,0.96,10.4641292,12.30336,-0.43652,12.31110137,1.86336,0.54348,1.941,10.44,-0.98,10.48589529
17/06/2019 17:00,13.75616,1.66638,13.85672257,2.69616,0.78638,2.8085,11.06,0.88,11.09495381,13.77616,-0.12362,13.77671464,2.69616,0.78638,2.8085,11.08,-0.91,11.11730633
17/06/2019 17:30,12.04168,1.14424,12.09592255,1.59168,0.46424,1.658,10.45,0.68,10.47210103,12.07168,-0.23576,12.07398198,1.59168,0.46424,1.658,10.48,-0.7,10.50335185
17/06/2019 18:00,12.50776,1.27018,12.57208883,2.29776,0.67018,2.3935,10.21,0.6,10.22761458,12.53776,0.05018,12.53786042,2.29776,0.67018,2.3935,10.24,-0.62,10.25875236
17/06/2019 18:30,13.30856,0.77958,13.33137331,0.95856,0.27958,0.9985,12.35,0.5,12.36011731,13.34856,-0.25042,13.35090874,0.95856,0.27958,0.9985,12.39,-0.53,12.40133057
17/06/2019 19:00,13.4512,0.7191,13.4704078,0.7512,0.2191,0.7825,12.7,0.5,12.70983871,13.4912,-0.3109,13.49478182,0.7512,0.2191,0.7825,12.74,-0.53,12.75101957
17/06/2019 19:30,11.23552,0.18536,11.2370489,0.63552,0.18536,0.662,10.6,0,10.6,11.27552,0.18536,11.27704348,0.63552,0.18536,0.662,10.64,0,10.64
17/06/2019 20:00,11.08048,0.12264,11.08115868,0.42048,0.12264,0.438,10.66,0,10.66,11.11048,0.12264,11.11115684,0.42048,0.12264,0.438,10.69,0,10.69
17/06/2019 20:30,10.90392,0.09156,10.90430441,0.31392,0.09156,0.327,10.59,0,10.59,10.94392,0.09156,10.944303,0.31392,0.09156,0.327,10.63,0,10.63
17/06/2019 21:00,10.73392,0.07406,10.73417549,0.25392,0.07406,0.2645,10.48,0,10.48,10.77392,0.07406,10.77417454,0.25392,0.07406,0.2645,10.52,0,10.52
17/06/2019 21:30,10.5104,-0.4003,10.51802017,0.1704,0.0497,0.1775,10.34,-0.45,10.34978744,10.5404,0.4797,10.55131007,0.1704,0.0497,0.1775,10.37,0.43,10.37891131
17/06/2019 22:00,10.36304,-0.45828,10.3731682,0.14304,0.04172,0.149,10.22,-0.5,10.23222361,10.39304,0.51172,10.4056301,0.14304,0.04172,0.149,10.25,0.47,10.26076995
17/06/2019 22:30,10.1392,-0.3094,10.14391961,0.1392,0.0406,0.145,10,-0.35,10.00612313,10.1792,0.3906,10.18669137,0.1392,0.0406,0.145,10.04,0.35,10.04609875
17/06/2019 23:00,9.5368,-0.4001,9.545189063,0.1368,0.0399,0.1425,9.4,-0.44,9.410292238,9.5668,0.4699,9.578333271,0.1368,0.0399,0.1425,9.43,0.43,9.439798727
17/06/2019 23:30,9.26776,-0.35982,9.27474236,0.13776,0.04018,0.1435,9.13,-0.4,9.138758121,9.29776,0.42018,9.307249446,0.13776,0.04018,0.1435,9.16,0.38,9.167878708
18/06/2019 00:00,8.97776,-0.54982,8.994580404,0.13776,0.04018,0.1435,8.84,-0.59,8.859667037,9.00776,0.60018,9.02773262,0.13776,0.04018,0.1435,8.87,0.56,8.887659984
18/06/2019 00:30,8.82776,-0.54982,8.844865666,0.13776,0.04018,0.1435,8.69,-0.59,8.710005741,8.85776,0.60018,8.878070075,0.13776,0.04018,0.1435,8.72,0.56,8.737963149
18/06/2019 01:00,8.62728,-0.60996,8.648815607,0.13728,0.04004,0.143,8.49,-0.65,8.514845859,8.64728,0.67004,8.67320039,0.13728,0.04004,0.143,8.51,0.63,8.53328776
18/06/2019 01:30,8.44776,-0.78982,8.48460162,0.13776,0.04018,0.1435,8.31,-0.83,8.351347197,8.47776,0.85018,8.520282897,0.13776,0.04018,0.1435,8.34,0.81,8.379242209
18/06/2019 02:00,8.51776,-0.67982,8.544845853,0.13776,0.04018,0.1435,8.38,-0.72,8.410873914,8.53776,0.75018,8.570654342,0.13776,0.04018,0.1435,8.4,0.71,8.42995255
18/06/2019 02:30,8.4468,-0.7401,8.479161412,0.1368,0.0399,0.1425,8.31,-0.78,8.346526224,8.4768,0.8099,8.515402295,0.1368,0.0399,0.1425,8.34,0.77,8.375470136
18/06/2019 03:00,8.44776,-0.73982,8.480093316,0.13776,0.04018,0.1435,8.31,-0.78,8.346526224,8.47776,0.81018,8.516384576,0.13776,0.04018,0.1435,8.34,0.77,8.375470136
18/06/2019 03:30,8.44728,-0.73996,8.479627362,0.13728,0.04004,0.143,8.31,-0.78,8.346526224,8.47728,0.81004,8.515893435,0.13728,0.04004,0.143,8.34,0.77,8.375470136
18/06/2019 04:00,8.31776,-0.87982,8.364162519,0.13776,0.04018,0.1435,8.18,-0.92,8.231573361,8.33776,0.95018,8.391727108,0.13776,0.04018,0.1435,8.2,0.91,8.250339387
18/06/2019 04:30,8.31824,-0.78968,8.355639485,0.13824,0.04032,0.144,8.18,-0.83,8.222000973,8.33824,0.85032,8.381484976,0.13824,0.04032,0.144,8.2,0.81,8.23990898
18/06/2019 05:00,7.88592,-1.17744,7.973336767,0.14592,0.04256,0.152,7.74,-1.22,7.835559967,7.91592,1.25256,8.01440553,0.14592,0.04256,0.152,7.77,1.21,7.863650552
18/06/2019 05:30,7.8792,-1.1619,7.964408594,0.1992,0.0581,0.2075,7.68,-1.22,7.776297319,7.8992,1.2681,8.000339883,0.1992,0.0581,0.2075,7.7,1.21,7.794491645
18/06/2019 06:00,8.33592,-0.99494,8.395085935,0.32592,0.09506,0.3395,8.01,-1.09,8.083823353,8.36592,1.16506,8.446655092,0.32592,0.09506,0.3395,8.04,1.07,8.110887744
18/06/2019 06:30,9.39736,-0.60952,9.417106222,0.44736,0.13048,0.466,8.95,-0.74,8.980540073,9.42736,0.85048,9.46564487,0.44736,0.13048,0.466,8.98,0.72,9.008817902
18/06/2019 07:00,10.34304,0.24922,10.3460421,2.12304,0.61922,2.2115,8.22,-0.37,8.228323037,10.37304,0.98922,10.42010149,2.12304,0.61922,2.2115,8.25,0.37,8.258292802
18/06/2019 07:30,11.62848,6.89164,13.51725745,1.06848,0.31164,1.113,10.56,6.58,12.44226667,11.27848,5.47164,12.53566733,1.06848,0.31164,1.113,10.21,5.16,11.43982954
18/06/2019 08:00,12.40256,5.97158,13.76529194,1.10256,0.32158,1.1485,11.3,5.65,12.63378407,12.01256,3.96158,12.64894121,1.10256,0.32158,1.1485,10.91,3.64,11.50120428
18/06/2019 08:30,12.71536,1.53448,12.80761527,1.21536,0.35448,1.266,11.5,1.18,11.56038062,12.74536,-0.85552,12.77404071,1.21536,0.35448,1.266,11.53,-1.21,11.59331704
18/06/2019 09:00,12.95368,1.97774,13.10378881,1.36368,0.39774,1.4205,11.59,1.58,11.69720052,12.98368,-1.20226,13.0392245,1.36368,0.39774,1.4205,11.62,-1.6,11.72963768
18/06/2019 09:30,12.94032,2.04676,13.10118728,1.84032,0.53676,1.917,11.1,1.51,11.20223638,12.96032,-0.99324,12.99832375,1.84032,0.53676,1.917,11.12,-1.53,11.2247628
18/06/2019 10:00,12.66496,2.05478,12.83056244,2.00496,0.58478,2.0885,10.66,1.47,10.76087822,12.68496,-0.90522,12.71721799,2.00496,0.58478,2.0885,10.68,-1.49,10.78343637
18/06/2019 10:30,12.5096,2.4978,12.75653154,3.2496,0.9478,3.385,9.26,1.55,9.388828468,12.5196,-0.6222,12.53505154,3.2496,0.9478,3.385,9.27,-1.57,9.402010423
18/06/2019 11:00,12.56672,2.50946,12.81482895,2.46672,0.71946,2.5695,10.1,1.79,10.25739246,12.57672,-1.09054,12.62391237,2.46672,0.71946,2.5695,10.11,-1.81,10.27074486
18/06/2019 11:30,12.86808,2.45444,13.10006712,2.27808,0.66444,2.373,10.59,1.79,10.74021415,12.88808,-1.14556,12.93889152,2.27808,0.66444,2.373,10.61,-1.81,10.76328017
18/06/2019 12:00,13.04984,2.46912,13.28137333,2.01984,0.58912,2.104,11.03,1.88,11.18907056,13.05984,-1.31088,13.12546484,2.01984,0.58912,2.104,11.04,-1.9,11.20230333
18/06/2019 12:30,12.902,2.196,13.0875521,1.872,0.546,1.95,11.03,1.65,11.15273061,12.912,-1.124,12.96083022,1.872,0.546,1.95,11.04,-1.67,11.16559448
18/06/2019 13:00,13.05416,2.07288,13.21771254,1.72416,0.50288,1.796,11.33,1.57,11.43826036,13.08416,-1.09712,13.13007674,1.72416,0.50288,1.796,11.36,-1.6,11.47212273
18/06/2019 13:30,12.83776,2.05768,13.00162024,1.39776,0.40768,1.456,11.44,1.65,11.55837791,12.86776,-1.27232,12.93050833,1.39776,0.40768,1.456,11.47,-1.68,11.59238112
18/06/2019 14:00,12.96288,2.42084,13.18699072,2.16288,0.63084,2.253,10.8,1.79,10.94733301,12.97288,-1.18916,13.02726821,2.16288,0.63084,2.253,10.81,-1.82,10.96213939
18/06/2019 14:30,12.78016,2.40838,13.00510607,2.12016,0.61838,2.2085,10.66,1.79,10.80924142,12.80016,-1.20162,12.85643756,2.12016,0.61838,2.2085,10.68,-1.82,10.83396511
18/06/2019 15:00,13.4244,2.0367,13.57802129,1.3944,0.4067,1.4525,12.03,1.63,12.13992586,13.4444,-1.2533,13.50269056,1.3944,0.4067,1.4525,12.05,-1.66,12.16380286
18/06/2019 15:30,14.4004,1.8422,14.51775537,1.3104,0.3822,1.365,13.09,1.46,13.17116927,14.4204,-1.0978,14.46212643,1.3104,0.3822,1.365,13.11,-1.48,13.1932748
18/06/2019 16:00,13.23384,2.21862,13.41852435,2.70384,0.78862,2.8165,10.53,1.43,10.62665517,13.25384,-0.67138,13.27083365,2.70384,0.78862,2.8165,10.55,-1.46,10.65054459
18/06/2019 16:30,13.43264,1.68452,13.53785157,1.83264,0.53452,1.909,11.6,1.15,11.65686493,13.47264,-0.64548,13.48809375,1.83264,0.53452,1.909,11.64,-1.18,11.69965811
18/06/2019 17:00,14.036,1.263,14.09270964,0.936,0.273,0.975,13.1,0.99,13.13735514,14.076,-0.747,14.09580736,0.936,0.273,0.975,13.14,-1.02,13.17952958
