Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/06/2019 17:30,11.9964,0.7927,12.02256155,0.6264,0.1827,0.6525,11.37,0.61,11.38635148,12.0364,-0.4473,12.04470848,0.6264,0.1827,0.6525,11.41,-0.63,11.4273794
18/06/2019 18:00,11.88464,0.68552,11.90439438,0.46464,0.13552,0.484,11.42,0.55,11.43323664,11.92464,-0.44448,11.93292092,0.46464,0.13552,0.484,11.46,-0.58,11.47466775
18/06/2019 18:30,11.99488,1.70684,12.11571083,3.55488,1.03684,3.703,8.44,0.67,8.466551836,12.03488,0.33684,12.03959293,3.55488,1.03684,3.703,8.48,-0.7,8.508842459
18/06/2019 19:00,11.78056,0.45058,11.78917369,0.31056,0.09058,0.3235,11.47,0.36,11.47564813,11.82056,-0.28942,11.82410261,0.31056,0.09058,0.3235,11.51,-0.38,11.5162711
18/06/2019 19:30,11.70616,0.44638,11.7146676,0.29616,0.08638,0.3085,11.41,0.36,11.41567782,11.74616,-0.29362,11.74982925,0.29616,0.08638,0.3085,11.45,-0.38,11.45630394
18/06/2019 20:00,11.33416,0.14288,11.33506055,0.28416,0.08288,0.296,11.05,0.06,11.05016289,11.37416,-0.29712,11.37804008,0.28416,0.08288,0.296,11.09,-0.38,11.09650846
18/06/2019 20:30,11.10072,0.17146,11.10204409,0.21072,0.06146,0.2195,10.89,0.11,10.89055554,11.15072,-0.31854,11.1552689,0.21072,0.06146,0.2195,10.94,-0.38,10.94659764
18/06/2019 21:00,11.06136,1.22998,11.1295344,0.17136,0.04998,0.1785,10.89,1.18,10.95374365,11.11136,0.15998,11.11251163,0.17136,0.04998,0.1785,10.94,0.11,10.940553
18/06/2019 21:30,10.87976,0.39368,10.88688025,0.14976,0.04368,0.156,10.73,0.35,10.73570678,10.91976,-0.30632,10.92405558,0.14976,0.04368,0.156,10.77,-0.35,10.77568559
18/06/2019 22:00,10.79064,0.39102,10.79772236,0.14064,0.04102,0.1465,10.65,0.35,10.65574962,10.83064,-0.24898,10.83350146,0.14064,0.04102,0.1465,10.69,-0.29,10.69393286
18/06/2019 22:30,10.23016,-0.24912,10.23319278,0.14016,0.04088,0.146,10.09,-0.29,10.09416663,10.26016,0.68088,10.2827273,0.14016,0.04088,0.146,10.12,0.64,10.14021696
18/06/2019 23:00,9.65968,-0.58926,9.677636336,0.13968,0.04074,0.1455,9.52,-0.63,9.540822816,9.69968,0.68074,9.723538402,0.13968,0.04074,0.1455,9.56,0.64,9.581398645
18/06/2019 23:30,9.26016,-0.81912,9.296317594,0.14016,0.04088,0.146,9.12,-0.86,9.160458504,9.29016,0.88088,9.33182846,0.14016,0.04088,0.146,9.15,0.84,9.188476479
19/06/2019 00:00,9.05016,-0.59912,9.069969173,0.14016,0.04088,0.146,8.91,-0.64,8.932955838,9.08016,0.67088,9.104909972,0.14016,0.04088,0.146,8.94,0.63,8.962170496
19/06/2019 00:30,8.97016,-0.63912,8.992899688,0.14016,0.04088,0.146,8.83,-0.68,8.856144759,9.00016,0.70088,9.027408975,0.14016,0.04088,0.146,8.86,0.66,8.884548385
19/06/2019 01:00,8.81016,-0.63912,8.833311587,0.14016,0.04088,0.146,8.67,-0.68,8.696625782,8.84016,0.70088,8.867900631,0.14016,0.04088,0.146,8.7,0.66,8.724998567
19/06/2019 01:30,8.71016,-0.68912,8.737377959,0.14016,0.04088,0.146,8.57,-0.73,8.601034821,8.74016,0.75088,8.772355305,0.14016,0.04088,0.146,8.6,0.71,8.629258369
19/06/2019 02:00,8.77064,-0.61898,8.792454848,0.14064,0.04102,0.1465,8.63,-0.66,8.655200749,8.79064,0.68102,8.8169802,0.14064,0.04102,0.1465,8.65,0.64,8.673643986
19/06/2019 02:30,8.50968,-0.74926,8.542601726,0.13968,0.04074,0.1455,8.37,-0.79,8.407199296,8.53968,0.81074,8.578078681,0.13968,0.04074,0.1455,8.4,0.77,8.43521784
19/06/2019 03:00,8.40016,-0.74912,8.433496831,0.14016,0.04088,0.146,8.26,-0.79,8.29769245,8.43016,0.81088,8.469068662,0.14016,0.04088,0.146,8.29,0.77,8.325683155
19/06/2019 03:30,8.40016,-0.74912,8.433496831,0.14016,0.04088,0.146,8.26,-0.79,8.29769245,8.43016,0.81088,8.469068662,0.14016,0.04088,0.146,8.29,0.77,8.325683155
19/06/2019 04:00,8.40016,-0.84912,8.442967061,0.14016,0.04088,0.146,8.26,-0.89,8.307809579,8.43016,0.92088,8.480307636,0.14016,0.04088,0.146,8.29,0.88,8.336576036
19/06/2019 04:30,8.46112,-0.77884,8.496890219,0.14112,0.04116,0.147,8.32,-0.82,8.360310999,8.49112,0.84116,8.532682404,0.14112,0.04116,0.147,8.35,0.8,8.38823581
19/06/2019 05:00,8.37064,-0.95898,8.425393561,0.14064,0.04102,0.1465,8.23,-1,8.290530743,8.40064,1.03102,8.463672645,0.14064,0.04102,0.1465,8.26,0.99,8.31911654
19/06/2019 05:30,8.37112,-0.89884,8.419237697,0.14112,0.04116,0.147,8.23,-0.94,8.283507711,8.40112,0.96116,8.455923711,0.14112,0.04116,0.147,8.26,0.92,8.311076946
19/06/2019 06:00,8.7432,-0.8324,8.782735109,0.1632,0.0476,0.17,8.58,-0.88,8.625010145,8.7732,0.9176,8.821055946,0.1632,0.0476,0.17,8.61,0.87,8.653843077
19/06/2019 06:30,9.61304,-0.43078,9.622687226,0.20304,0.05922,0.2115,9.41,-0.49,9.422749068,9.65304,0.53922,9.668088718,0.20304,0.05922,0.2115,9.45,0.48,9.462182623
19/06/2019 07:00,10.96256,-0.27592,10.96603181,0.32256,0.09408,0.336,10.64,-0.37,10.64643133,10.99256,0.45408,11.00193456,0.32256,0.09408,0.336,10.67,0.36,10.67607137
19/06/2019 07:30,11.28152,0.94586,11.32110174,1.39152,0.40586,1.4495,9.89,0.54,9.904731193,11.31152,-0.14414,11.31243833,1.39152,0.40586,1.4495,9.92,-0.55,9.935235277
19/06/2019 08:00,12.01888,1.18884,12.07753356,1.29888,0.37884,1.353,10.72,0.81,10.75055813,12.04888,-0.45116,12.05732369,1.29888,0.37884,1.353,10.75,-0.83,10.78199425
19/06/2019 08:30,12.66712,1.22916,12.72661634,0.71712,0.20916,0.747,11.95,1.02,11.99345238,12.70712,-0.83084,12.73425278,0.71712,0.20916,0.747,11.99,-1.04,12.03501973
19/06/2019 09:00,13.01888,1.55634,13.11157621,0.87888,0.25634,0.9155,12.14,1.3,12.20940621,13.04888,-1.07366,13.09297579,0.87888,0.25634,0.9155,12.17,-1.33,12.2424589
19/06/2019 09:30,13.12832,1.58826,13.22404461,0.98832,0.28826,1.0295,12.14,1.3,12.20940621,13.15832,-1.04174,13.1994927,0.98832,0.28826,1.0295,12.17,-1.33,12.2424589
19/06/2019 10:00,13.05928,1.81854,13.18529036,1.46928,0.42854,1.5305,11.59,1.39,11.67305444,13.09928,-0.99146,13.13674729,1.46928,0.42854,1.5305,11.63,-1.42,11.71636889
19/06/2019 10:30,13.26944,1.82442,13.39427289,1.48944,0.43442,1.5515,11.78,1.39,11.86172416,13.29944,-1.00558,13.33740213,1.48944,0.43442,1.5515,11.81,-1.44,11.89746612
19/06/2019 11:00,13.52112,2.11366,13.68532954,1.52112,0.44366,1.5845,12,1.67,12.11564691,13.55112,-1.25634,13.60923376,1.52112,0.44366,1.5845,12.03,-1.7,12.14952262
19/06/2019 11:30,13.76064,2.38102,13.96511616,2.30064,0.67102,2.3965,11.46,1.71,11.5868762,13.79064,-1.06898,13.83200889,2.30064,0.67102,2.3965,11.49,-1.74,11.62100254
19/06/2019 12:00,13.28432,3.08126,13.63698358,3.84432,1.12126,4.0045,9.44,1.96,9.641327709,13.30432,-0.85874,13.33200529,3.84432,1.12126,4.0045,9.46,-1.98,9.66498836
19/06/2019 12:30,13.04096,2.78278,13.33456044,3.78096,1.10278,3.9385,9.26,1.68,9.411163584,13.05096,-0.59722,13.06461743,3.78096,1.10278,3.9385,9.27,-1.7,9.424590177
19/06/2019 13:00,13.2436,2.5773,13.49205011,3.2136,0.9373,3.3475,10.03,1.64,10.1631934,13.2536,-0.7227,13.27328928,3.2136,0.9373,3.3475,10.04,-1.66,10.17630581
19/06/2019 13:30,13.49872,2.41046,13.7122485,2.77872,0.81046,2.8945,10.72,1.6,10.83874531,13.50872,-0.80954,13.532955,2.77872,0.81046,2.8945,10.73,-1.62,10.85160357
19/06/2019 14:00,13.47448,2.49964,13.70437198,2.84448,0.82964,2.963,10.63,1.67,10.76038103,13.49448,-0.87036,13.52251889,2.84448,0.82964,2.963,10.65,-1.7,10.78482731
19/06/2019 14:30,13.46632,2.41226,13.6806715,2.71632,0.79226,2.8295,10.75,1.62,10.87137986,13.47632,-0.84774,13.5029576,2.71632,0.79226,2.8295,10.76,-1.64,10.88426387
19/06/2019 15:00,13.88024,2.39882,14.08600014,2.67024,0.77882,2.7815,11.21,1.62,11.32645134,13.89024,-0.86118,13.91691051,2.67024,0.77882,2.7815,11.22,-1.64,11.33922396
19/06/2019 15:30,12.63344,2.18892,12.82166826,2.05344,0.59892,2.139,10.58,1.59,10.69880834,12.65344,-1.02108,12.6945716,2.05344,0.59892,2.139,10.6,-1.62,10.72307792
19/06/2019 16:00,12.8168,1.9749,12.96806047,1.4568,0.4249,1.5175,11.36,1.55,11.46525621,12.8368,-1.1551,12.88866518,1.4568,0.4249,1.5175,11.38,-1.58,11.48916011
19/06/2019 16:30,12.536,1.598,12.63744041,1.056,0.308,1.1,11.48,1.29,11.55225086,12.566,-1.002,12.60588593,1.056,0.308,1.1,11.51,-1.31,11.58430835
19/06/2019 17:00,12.14864,1.28752,12.21667555,1.32864,0.38752,1.384,10.82,0.9,10.85736616,12.18864,-0.54248,12.20070611,1.32864,0.38752,1.384,10.86,-0.93,10.8997477
19/06/2019 17:30,11.8172,1.2696,11.88520509,1.7472,0.5096,1.82,10.07,0.76,10.09863852,11.8472,-0.2704,11.8502854,1.7472,0.5096,1.82,10.1,-0.78,10.13007404
19/06/2019 18:00,11.71168,0.99424,11.75380626,1.35168,0.39424,1.408,10.36,0.6,10.37735997,11.75168,-0.23576,11.75404465,1.35168,0.39424,1.408,10.4,-0.63,10.41906426
19/06/2019 18:30,11.46016,0.65588,11.47891309,0.98016,0.28588,1.021,10.48,0.37,10.48652945,11.49016,-0.09412,11.49054548,0.98016,0.28588,1.021,10.51,-0.38,10.5168674
19/06/2019 19:00,11.38824,0.67282,11.40809787,1.03824,0.30282,1.0815,10.35,0.37,10.35661141,11.41824,-0.07718,11.41850084,1.03824,0.30282,1.0815,10.38,-0.38,10.38695336
19/06/2019 19:30,11.38928,0.55354,11.4027236,0.62928,0.18354,0.6555,10.76,0.37,10.76635964,11.41928,-0.19646,11.42096985,0.62928,0.18354,0.6555,10.79,-0.38,10.79668931
19/06/2019 20:00,11.25368,0.47024,11.26350031,0.34368,0.10024,0.358,10.91,0.37,10.91627226,11.28368,-0.27976,11.28714756,0.34368,0.10024,0.358,10.94,-0.38,10.94659764
19/06/2019 20:30,11.14616,1.11888,11.20217725,1.91616,0.55888,1.996,9.23,0.56,9.246972478,11.17616,0.00888,11.17616353,1.91616,0.55888,1.996,9.26,-0.55,9.276319313
19/06/2019 21:00,10.8824,0.4732,10.89268323,0.4224,0.1232,0.44,10.46,0.35,10.465854,10.9224,-0.2268,10.92475446,0.4224,0.1232,0.44,10.5,-0.35,10.50583171
19/06/2019 21:30,10.56792,-0.03394,10.5679745,1.35792,0.39606,1.4145,9.21,-0.43,9.220032538,10.60792,0.80606,10.63850081,1.35792,0.39606,1.4145,9.25,0.41,9.259082028
19/06/2019 22:00,10.39448,-0.34786,10.40029908,0.14448,0.04214,0.1505,10.25,-0.39,10.25741683,10.44448,0.41214,10.45260838,0.14448,0.04214,0.1505,10.3,0.37,10.30664349
19/06/2019 22:30,10.14064,-0.16898,10.14204781,0.14064,0.04102,0.1465,10,-0.21,10.00220476,10.15064,1.09102,10.20910462,0.14064,0.04102,0.1465,10.01,1.05,10.06491927
19/06/2019 23:00,9.77016,-0.72912,9.79732833,0.14016,0.04088,0.146,9.63,-0.77,9.660734962,9.80016,0.80088,9.832829949,0.14016,0.04088,0.146,9.66,0.76,9.68985036
19/06/2019 23:30,9.41064,-0.51898,9.424939546,0.14064,0.04102,0.1465,9.27,-0.56,9.286899375,9.44064,0.59102,9.45912196,0.14064,0.04102,0.1465,9.3,0.55,9.316249245
20/06/2019 00:00,9.30016,-0.46912,9.311984192,0.14016,0.04088,0.146,9.16,-0.51,9.174186612,9.33016,0.54088,9.345824565,0.14016,0.04088,0.146,9.19,0.5,9.20359169
20/06/2019 00:30,9.0392,-0.6794,9.06469641,0.1392,0.0406,0.145,8.9,-0.72,8.9290761,9.0692,0.7406,9.099388826,0.1392,0.0406,0.145,8.93,0.7,8.957393594
20/06/2019 01:00,8.97968,-0.75926,9.011721736,0.13968,0.04074,0.1455,8.84,-0.8,8.876125281,9.00968,0.82074,9.046985567,0.13968,0.04074,0.1455,8.87,0.78,8.904229332
20/06/2019 01:30,8.68968,-0.92926,8.739225518,0.13968,0.04074,0.1455,8.55,-0.97,8.604847471,8.71968,0.99074,8.775784013,0.13968,0.04074,0.1455,8.58,0.95,8.632433029
20/06/2019 02:00,8.76968,-0.82926,8.808800114,0.13968,0.04074,0.1455,8.63,-0.87,8.673741984,8.79968,0.89074,8.844647299,0.13968,0.04074,0.1455,8.66,0.85,8.701614793
20/06/2019 02:30,8.5216,-1.1387,8.59734286,0.1416,0.0413,0.1475,8.38,-1.18,8.462670973,8.5516,1.3113,8.651553054,0.1416,0.0413,0.1475,8.41,1.27,8.505351257
20/06/2019 03:00,8.52208,-0.96856,8.576943278,0.14208,0.04144,0.148,8.38,-1.01,8.44064571,8.55208,1.03144,8.614054841,0.14208,0.04144,0.148,8.41,0.99,8.468069438
20/06/2019 03:30,8.52112,-0.85884,8.564291693,0.14112,0.04116,0.147,8.38,-0.9,8.42819079,8.55112,0.92116,8.600592363,0.14112,0.04116,0.147,8.41,0.88,8.455915089
20/06/2019 04:00,8.3716,-0.7687,8.406817843,0.1416,0.0413,0.1475,8.23,-0.81,8.269764205,8.4016,0.8413,8.443617012,0.1416,0.0413,0.1475,8.26,0.8,8.298650493
20/06/2019 04:30,8.37352,-0.76814,8.408678627,0.14352,0.04186,0.1495,8.23,-0.81,8.269764205,8.40352,0.84186,8.445583263,0.14352,0.04186,0.1495,8.26,0.8,8.298650493
20/06/2019 05:00,8.11504,-0.93478,8.168701724,0.15504,0.04522,0.1615,7.96,-0.98,8.02009975,8.13504,1.01522,8.198142927,0.15504,0.04522,0.1615,7.98,0.97,8.038737463
20/06/2019 05:30,8.21536,-0.90302,8.264840292,0.19536,0.05698,0.2035,8.02,-0.96,8.077252008,8.24536,1.02698,8.309070312,0.19536,0.05698,0.2035,8.05,0.97,8.108230386
20/06/2019 06:00,8.58832,-0.88174,8.633464302,0.26832,0.07826,0.2795,8.32,-0.96,8.37520149,8.61832,0.99826,8.6759416,0.26832,0.07826,0.2795,8.35,0.92,8.400529745
20/06/2019 06:30,9.6364,-0.0173,9.636415529,0.3864,0.1127,0.4025,9.25,-0.13,9.250913468,9.6564,0.9327,9.701339611,0.3864,0.1127,0.4025,9.27,0.82,9.30619686
20/06/2019 07:00,14.69104,0.55072,14.70135874,0.55104,0.16072,0.574,14.14,0.39,14.14537734,14.72104,-0.23928,14.72298453,0.55104,0.16072,0.574,14.17,-0.4,14.17564461
20/06/2019 07:30,11.08752,0.80636,11.11680333,1.42752,0.41636,1.487,9.66,0.39,9.667869465,11.11752,0.01636,11.11753204,1.42752,0.41636,1.487,9.69,-0.4,9.69825242
20/06/2019 08:00,12.30632,0.90476,12.33953413,0.97632,0.28476,1.017,11.33,0.62,11.34695113,12.33632,-0.35524,12.34143373,0.97632,0.28476,1.017,11.36,-0.64,11.37801389
20/06/2019 08:30,12.30136,1.24748,12.36445163,1.43136,0.41748,1.491,10.87,0.83,10.90164208,12.32136,-0.44252,12.32930396,1.43136,0.41748,1.491,10.89,-0.86,10.92390498
20/06/2019 09:00,12.9436,1.6773,13.05182425,1.7736,0.5173,1.8475,11.17,1.16,11.23007124,12.9636,-0.6727,12.98104196,1.7736,0.5173,1.8475,11.19,-1.19,11.25309735
20/06/2019 09:30,13.13712,1.92666,13.27764816,2.45712,0.71666,2.5595,10.68,1.21,10.74832545,13.15712,-0.52334,13.16752412,2.45712,0.71666,2.5595,10.7,-1.24,10.77161084
20/06/2019 10:00,12.69488,2.31434,12.9041136,2.89488,0.84434,3.0155,9.8,1.47,9.909636724,12.71488,-0.64566,12.73126271,2.89488,0.84434,3.0155,9.82,-1.49,9.932396488
20/06/2019 10:30,12.79032,1.58176,12.88775583,1.48032,0.43176,1.542,11.31,1.15,11.36831562,12.80032,-0.74824,12.82217046,1.48032,0.43176,1.542,11.32,-1.18,11.3813356
20/06/2019 11:00,12.7336,2.3273,12.94453144,2.2536,0.6573,2.3475,10.48,1.67,10.61222408,12.7436,-0.5827,12.756915,2.2536,0.6573,2.3475,10.49,-1.24,10.5630346
20/06/2019 11:30,13.16648,2.16564,13.34339508,2.31648,0.67564,2.413,10.85,1.49,10.9518309,13.19648,-0.84436,13.22346506,2.31648,0.67564,2.413,10.88,-1.52,10.98566338
20/06/2019 12:00,12.83032,1.77926,12.953103,1.30032,0.37926,1.3545,11.53,1.4,11.61468467,12.85032,-1.05074,12.89320669,1.30032,0.37926,1.3545,11.55,-1.43,11.63818714
20/06/2019 12:30,12.38824,1.58532,12.48926458,1.45824,0.42532,1.519,10.93,1.16,10.99138299,12.42824,-0.76468,12.45174225,1.45824,0.42532,1.519,10.97,-1.19,11.03435544
20/06/2019 13:00,12.53016,2.13588,12.71089662,2.66016,0.77588,2.771,9.87,1.36,9.963257499,12.53016,-0.13412,12.53087777,2.66016,0.77588,2.771,9.87,-0.91,9.911861581
20/06/2019 13:30,12.53672,0.93446,12.57149808,1.62672,0.47446,1.6945,10.91,0.46,10.91969322,12.56672,-0.01554,12.56672961,1.62672,0.47446,1.6945,10.94,-0.49,10.95096799
20/06/2019 14:00,12.61064,1.04352,12.65374155,1.52064,0.44352,1.584,11.09,0.6,11.10621898,12.64064,-0.17648,12.64187189,1.52064,0.44352,1.584,11.12,-0.62,11.13727076
20/06/2019 14:30,12.71104,1.16322,12.76415366,1.93104,0.56322,2.0115,10.78,0.6,10.79668468,12.74104,-0.05678,12.74116652,1.93104,0.56322,2.0115,10.81,-0.62,10.82776524
20/06/2019 15:00,13.52024,1.87632,13.64981562,2.97024,0.86632,3.094,10.55,1.01,10.5982357,13.53024,-0.16368,13.53123001,2.97024,0.86632,3.094,10.56,-1.03,10.6101131
20/06/2019 15:30,11.98376,1.98818,12.14756615,3.11376,0.90818,3.2435,8.87,1.08,8.93550782,12.00376,-0.19182,12.00529254,3.11376,0.90818,3.2435,8.89,-1.1,8.957795488
20/06/2019 16:00,11.9288,2.1684,12.12428258,3.1488,0.9184,3.28,8.78,1.25,8.868534264,11.9488,-0.3516,11.95397189,3.1488,0.9184,3.28,8.8,-1.27,8.891169777
20/06/2019 16:30,11.65576,1.83418,11.79919308,2.58576,0.75418,2.6935,9.07,1.08,9.134073571,11.66576,-0.34582,11.67088462,2.58576,0.75418,2.6935,9.08,-1.1,9.146387265
20/06/2019 17:00,11.78016,1.61338,11.89012887,2.48016,0.72338,2.5835,9.3,0.89,9.342488962,11.80016,-0.18662,11.80163561,2.48016,0.72338,2.5835,9.32,-0.91,9.364320584
20/06/2019 17:30,11.47968,1.43574,11.56911415,2.41968,0.70574,2.5205,9.06,0.73,9.089361914,11.49968,-0.03426,11.49973103,2.41968,0.70574,2.5205,9.08,-0.74,9.11010428
20/06/2019 18:00,11.08816,1.03488,11.13634899,1.86816,0.54488,1.946,9.22,0.49,9.233011426,11.10816,0.04488,11.10825066,1.86816,0.54488,1.946,9.24,-0.5,9.25351825
20/06/2019 18:30,10.68832,0.77826,10.71661668,1.46832,0.42826,1.5295,9.22,0.35,9.226640775,10.70832,0.07826,10.70860597,1.46832,0.42826,1.5295,9.24,-0.35,9.246626412
20/06/2019 19:00,10.95624,0.76432,10.98286757,1.14624,0.33432,1.194,9.81,0.43,9.819419535,10.98624,-0.10568,10.98674827,1.14624,0.33432,1.194,9.84,-0.44,9.849832486
20/06/2019 19:30,10.95416,3.00788,11.35961986,0.64416,0.18788,0.671,10.31,2.82,10.688709,10.79416,2.14788,11.00578387,0.64416,0.18788,0.671,10.15,1.96,10.33750937
20/06/2019 20:00,10.96744,6.60842,12.80452869,0.33744,0.09842,0.3515,10.63,6.51,12.46503109,10.48744,6.39842,12.28520151,0.33744,0.09842,0.3515,10.15,6.3,11.94623372
20/06/2019 20:30,10.5276,0.0693,10.52782809,0.2376,0.0693,0.2475,10.29,0,10.29,10.5676,0.0693,10.56782722,0.2376,0.0693,0.2475,10.33,0,10.33
20/06/2019 21:00,10.36584,-0.29288,10.36997674,0.19584,0.05712,0.204,10.17,-0.35,10.17602083,10.40584,0.40712,10.41380107,0.19584,0.05712,0.204,10.21,0.35,10.21599726
20/06/2019 21:30,10.35816,-0.13512,10.35904127,0.90816,0.26488,0.946,9.45,-0.4,9.45846182,10.39816,0.66488,10.41939522,0.90816,0.26488,0.946,9.49,0.4,9.498426185
20/06/2019 22:00,10.24256,-0.30842,10.24720246,0.14256,0.04158,0.1485,10.1,-0.35,10.10606254,10.28256,0.39158,10.29001336,0.14256,0.04158,0.1485,10.14,0.35,10.14603864
20/06/2019 22:30,10.03824,-0.30968,10.04301568,0.13824,0.04032,0.144,9.9,-0.35,9.906184937,10.07824,0.39032,10.08579552,0.13824,0.04032,0.144,9.94,0.35,9.946160063
20/06/2019 23:00,9.7668,-0.4501,9.77716586,0.1368,0.0399,0.1425,9.63,-0.49,9.642458193,9.7968,0.5499,9.812220964,0.1368,0.0399,0.1425,9.66,0.51,9.673453365
20/06/2019 23:30,9.52728,-0.44996,9.53789957,0.13728,0.04004,0.143,9.39,-0.49,9.402776186,9.55728,0.55004,9.57309485,0.13728,0.04004,0.143,9.42,0.51,9.433795631
21/06/2019 00:00,9.1568,-0.5701,9.174529974,0.1368,0.0399,0.1425,9.02,-0.61,9.040602856,9.1868,0.6399,9.209058923,0.1368,0.0399,0.1425,9.05,0.6,9.069867695
21/06/2019 00:30,8.89728,-0.56996,8.915517136,0.13728,0.04004,0.143,8.76,-0.61,8.7812129,8.92728,0.64004,8.950194378,0.13728,0.04004,0.143,8.79,0.6,8.810454018
21/06/2019 01:00,8.63824,-0.67968,8.664938269,0.13824,0.04032,0.144,8.5,-0.72,8.530439614,8.66824,0.74032,8.699796457,0.13824,0.04032,0.144,8.53,0.7,8.558673963
21/06/2019 01:30,8.63872,-0.88954,8.684397771,0.13872,0.04046,0.1445,8.5,-0.93,8.550725115,8.66872,0.95046,8.720669736,0.13872,0.04046,0.1445,8.53,0.91,8.578403115
21/06/2019 02:00,8.58872,-0.88954,8.634662278,0.13872,0.04046,0.1445,8.45,-0.93,8.501023468,8.60872,0.95046,8.66102963,0.13872,0.04046,0.1445,8.47,0.91,8.518744039
21/06/2019 02:30,8.40824,-0.96968,8.463969471,0.13824,0.04032,0.144,8.27,-1.01,8.331446453,8.43824,1.03032,8.500908987,0.13824,0.04032,0.144,8.3,0.99,8.358833651
21/06/2019 03:00,8.40872,-1.01954,8.470303055,0.13872,0.04046,0.1445,8.27,-1.06,8.337655546,8.43872,1.09046,8.50888349,0.13872,0.04046,0.1445,8.3,1.05,8.366152043
21/06/2019 03:30,8.40872,-1.08954,8.479013472,0.13872,0.04046,0.1445,8.27,-1.13,8.346843715,8.43872,1.15046,8.516780698,0.13872,0.04046,0.1445,8.3,1.11,8.373893957
21/06/2019 04:00,8.30824,-1.04968,8.374286835,0.13824,0.04032,0.144,8.17,-1.09,8.24239043,8.33824,1.11032,8.411840274,0.13824,0.04032,0.144,8.2,1.07,8.26951631
21/06/2019 04:30,8.30872,-1.09954,8.381158407,0.13872,0.04046,0.1445,8.17,-1.14,8.249151472,8.33872,1.17046,8.420464824,0.13872,0.04046,0.1445,8.2,1.13,8.277493582
21/06/2019 05:00,7.844,-1.268,7.945826578,0.144,0.042,0.15,7.7,-1.31,7.810640179,7.864,1.342,7.977685128,0.144,0.042,0.15,7.72,1.3,7.828690823
21/06/2019 05:30,8.0924,-1.1468,8.173254431,0.1824,0.0532,0.19,7.91,-1.2,8.000506234,8.1224,1.2332,8.215483187,0.1824,0.0532,0.19,7.94,1.18,8.027203747
21/06/2019 06:00,8.63496,-1.03272,8.696496122,0.26496,0.07728,0.276,8.37,-1.11,8.443281353,8.66496,1.16728,8.743230204,0.26496,0.07728,0.276,8.4,1.09,8.470425019
21/06/2019 06:30,9.67448,-0.45786,9.685308413,0.38448,0.11214,0.4005,9.29,-0.57,9.307470118,9.71448,0.69214,9.73910568,0.38448,0.11214,0.4005,9.33,0.58,9.348010484
21/06/2019 07:00,10.33056,-0.22442,10.33299735,0.43056,0.12558,0.4485,9.9,-0.35,9.906184937,10.37056,0.47558,10.381459,0.43056,0.12558,0.4485,9.94,0.35,9.946160063
21/06/2019 07:30,10.90528,0.66404,10.92547852,0.90528,0.26404,0.943,10,0.4,10.0079968,10.92528,-0.13596,10.92612595,0.90528,0.26404,0.943,10.02,-0.4,10.02798085
21/06/2019 08:00,11.79176,1.53218,11.8908864,1.72176,0.50218,1.7935,10.07,1.03,10.12253921,11.80176,-0.26782,11.80479846,1.72176,0.50218,1.7935,10.08,-0.77,10.10936694
21/06/2019 08:30,12.4328,1.4304,12.51481362,1.6128,0.4704,1.68,10.82,0.96,10.86250432,12.4528,-0.5096,12.4632227,1.6128,0.4704,1.68,10.84,-0.98,10.88420874
21/06/2019 09:00,12.93728,1.73754,13.05343859,2.11728,0.61754,2.2055,10.82,1.12,10.87781228,12.95728,-0.53246,12.96821571,2.11728,0.61754,2.2055,10.84,-1.15,10.90083024
21/06/2019 09:30,12.67128,1.86454,12.80772604,2.38128,0.69454,2.4805,10.29,1.17,10.35630243,12.69128,-0.49546,12.70094755,2.38128,0.69454,2.4805,10.31,-1.19,10.37844882
21/06/2019 10:00,12.33496,1.32728,12.40616421,1.46496,0.42728,1.526,10.87,0.9,10.90719487,12.32496,0.22728,12.32705541,1.46496,0.42728,1.526,10.86,-0.2,10.86184146
21/06/2019 10:30,12.40576,1.25918,12.46949941,2.22576,0.64918,2.3185,10.18,0.61,10.19825966,12.42576,0.01918,12.4257748,2.22576,0.64918,2.3185,10.2,-0.63,10.21943736
21/06/2019 11:00,12.4912,1.6141,12.59505444,2.7912,0.8141,2.9075,9.7,0.8,9.732933782,12.5112,-0.0059,12.51120139,2.7912,0.8141,2.9075,9.72,-0.82,9.754527154
21/06/2019 11:30,12.96792,1.18106,13.02159176,1.71792,0.50106,1.7895,11.25,0.68,11.27053237,12.98792,-0.19894,12.98944352,1.71792,0.50106,1.7895,11.27,-0.7,11.2917182
21/06/2019 12:00,13.31968,1.39824,13.39286939,2.35968,0.68824,2.458,10.96,0.71,10.98297319,13.34968,-0.05176,13.34978034,2.35968,0.68824,2.458,10.99,-0.74,11.01488538
21/06/2019 12:30,13.01912,0.89016,13.0495161,1.50912,0.44016,1.572,11.51,0.45,11.51879334,13.03912,-0.02984,13.03915414,1.50912,0.44016,1.572,11.53,-0.47,11.53957538
21/06/2019 13:00,13.04392,1.54906,13.13557901,3.01392,0.87906,3.1395,10.03,0.67,10.05235296,13.07392,0.18906,13.07528691,3.01392,0.87906,3.1395,10.06,-0.69,10.08363526
21/06/2019 13:30,12.4244,1.4267,12.50604607,2.5944,0.7567,2.7025,9.83,0.67,9.852806707,12.4344,0.0667,12.43457889,2.5944,0.7567,2.7025,9.84,-0.69,9.864162407
21/06/2019 14:00,12.20096,1.53028,12.29655162,3.12096,0.91028,3.251,9.08,0.62,9.101142785,12.22096,0.27028,12.2239484,3.12096,0.91028,3.251,9.1,-0.64,9.122477734
21/06/2019 14:30,11.95864,1.39002,12.03915388,3.18864,0.93002,3.3215,8.77,0.46,8.782055568,11.97864,0.45002,11.98709032,3.18864,0.93002,3.3215,8.79,-0.48,8.803096046
21/06/2019 15:00,11.79488,1.35684,11.87266647,2.59488,0.75684,2.703,9.2,0.6,9.219544457,11.80488,0.13684,11.80567309,2.59488,0.75684,2.703,9.21,-0.62,9.230845032
21/06/2019 15:30,11.55408,2.16744,11.75561827,4.41408,1.28744,4.598,7.14,0.88,7.194025299,11.56408,0.39744,11.57090769,4.41408,1.28744,4.598,7.15,-0.89,7.205178693
21/06/2019 16:00,11.55944,1.92942,11.71935641,4.00944,1.16942,4.1765,7.55,0.76,7.588155244,11.57944,0.39942,11.58632673,4.00944,1.16942,4.1765,7.57,-0.77,7.609060389
21/06/2019 16:30,11.27248,1.38614,11.3573848,1.87248,0.54614,1.9505,9.4,0.84,9.437457285,11.29248,-0.30386,11.29656742,1.87248,0.54614,1.9505,9.42,-0.85,9.458271512
21/06/2019 17:00,11.23896,3.00678,11.63421454,1.18896,0.34678,1.2385,10.05,2.66,10.39606175,11.08896,1.61678,11.20620415,1.18896,0.34678,1.2385,9.9,1.27,9.981127191
21/06/2019 17:30,11.37896,7.58678,13.67625539,1.42896,0.41678,1.4885,9.95,7.17,12.26423255,10.84896,5.97678,12.3863567,1.42896,0.41678,1.4885,9.42,5.56,10.93846424
21/06/2019 18:00,11.0956,7.8308,13.58063945,2.2656,0.6608,2.36,8.83,7.17,11.37443625,10.5856,6.2808,12.30867076,2.2656,0.6608,2.36,8.32,5.62,10.04025896
21/06/2019 18:30,11.12848,7.28914,13.30318116,1.84848,0.53914,1.9255,9.28,6.75,11.47522985,10.62848,6.61914,12.52108627,1.84848,0.53914,1.9255,8.78,6.08,10.67964419
21/06/2019 19:00,11.03992,6.88206,13.00932679,0.82992,0.24206,0.8645,10.21,6.64,12.17923232,10.75992,6.44206,12.54097347,0.82992,0.24206,0.8645,9.93,6.2,11.70661779
21/06/2019 19:30,10.53696,0.18578,10.53859764,0.63696,0.18578,0.6635,9.9,0,9.9,10.56696,0.18578,10.56859299,0.63696,0.18578,0.6635,9.93,0,9.93
21/06/2019 20:00,10.22336,-0.19152,10.22515377,0.54336,0.15848,0.566,9.68,-0.35,9.686325413,10.26336,0.50848,10.27594815,0.54336,0.15848,0.566,9.72,0.35,9.726299399
21/06/2019 20:30,10.02272,-0.25004,10.02583843,0.34272,0.09996,0.357,9.68,-0.35,9.686325413,10.06272,0.44996,10.07277508,0.34272,0.09996,0.357,9.72,0.35,9.726299399
21/06/2019 21:00,9.90944,-0.41308,9.918045987,0.22944,0.06692,0.239,9.68,-0.48,9.69189352,9.94944,0.52692,9.96338301,0.22944,0.06692,0.239,9.72,0.46,9.730878686
21/06/2019 21:30,9.66328,-0.51946,9.677231993,0.17328,0.05054,0.1805,9.49,-0.57,9.507102608,9.69328,0.60054,9.711865189,0.17328,0.05054,0.1805,9.52,0.55,9.53587437
21/06/2019 22:00,9.6388,-0.5266,9.653174245,0.1488,0.0434,0.155,9.49,-0.57,9.507102608,9.6688,0.5934,9.686992154,0.1488,0.0434,0.155,9.52,0.55,9.53587437
21/06/2019 22:30,9.44304,-0.46828,9.454643864,0.14304,0.04172,0.149,9.3,-0.51,9.313973373,9.47304,0.53172,9.487950938,0.14304,0.04172,0.149,9.33,0.49,9.342858235
21/06/2019 23:00,9.44064,-0.51898,9.454894174,0.14064,0.04102,0.1465,9.3,-0.56,9.31684496,9.47064,0.58102,9.488445934,0.14064,0.04102,0.1465,9.33,0.54,9.345613945
21/06/2019 23:30,9.35968,-0.54926,9.375782434,0.13968,0.04074,0.1455,9.22,-0.59,9.238858155,9.38968,0.61074,9.409521446,0.13968,0.04074,0.1455,9.25,0.57,9.267545522
22/06/2019 00:00,8.4692,-0.6994,8.498029713,0.1392,0.0406,0.145,8.33,-0.74,8.362804553,8.5092,0.7706,8.544021828,0.1392,0.0406,0.145,8.37,0.73,8.401773622
22/06/2019 00:30,8.1592,-0.8094,8.199248319,0.1392,0.0406,0.145,8.02,-0.85,8.064917855,8.1892,0.8806,8.236410201,0.1392,0.0406,0.145,8.05,0.84,8.093707432
22/06/2019 01:00,7.94968,-1.08926,8.023957842,0.13968,0.04074,0.1455,7.81,-1.13,7.89132435,7.96968,1.15074,8.052328971,0.13968,0.04074,0.1455,7.83,1.11,7.908286793
22/06/2019 01:30,7.75968,-1.08926,7.835759124,0.13968,0.04074,0.1455,7.62,-1.13,7.703330449,7.76968,1.62074,7.936921661,0.13968,0.04074,0.1455,7.63,1.58,7.791873972
22/06/2019 02:00,7.5392,-1.6494,7.717516246,0.1392,0.0406,0.145,7.4,-1.69,7.590526991,7.5692,1.7206,7.762296889,0.1392,0.0406,0.145,7.43,1.68,7.617565228
22/06/2019 02:30,7.46064,-1.64898,7.640699199,0.14064,0.04102,0.1465,7.32,-1.69,7.512556156,7.49064,1.72102,7.685804932,0.14064,0.04102,0.1465,7.35,1.68,7.53955569
22/06/2019 03:00,7.40064,-1.55898,7.563060958,0.14064,0.04102,0.1465,7.26,-1.6,7.434218184,7.43064,1.63102,7.607538173,0.14064,0.04102,0.1465,7.29,1.59,7.461380569
22/06/2019 03:30,7.3992,-1.1594,7.489483894,0.1392,0.0406,0.145,7.26,-1.2,7.358505283,7.4292,1.2306,7.530430864,0.1392,0.0406,0.145,7.29,1.19,7.386487663
22/06/2019 04:00,7.34112,-1.15884,7.432022134,0.14112,0.04116,0.147,7.2,-1.2,7.299315036,7.37112,1.23116,7.473229891,0.14112,0.04116,0.147,7.23,1.19,7.327277803
22/06/2019 04:30,7.13256,-1.26842,7.244466954,0.14256,0.04158,0.1485,6.99,-1.31,7.111694594,7.15256,1.34158,7.277290117,0.14256,0.04158,0.1485,7.01,1.3,7.129523126
22/06/2019 05:00,6.94264,-1.31548,7.066168537,0.15264,0.04452,0.159,6.79,-1.36,6.924861009,6.97264,1.39452,7.110723915,0.15264,0.04452,0.159,6.82,1.35,6.952330545
22/06/2019 05:30,6.97624,-1.30568,7.0973745,0.18624,0.05432,0.194,6.79,-1.36,6.924861009,7.00624,1.40432,7.145593999,0.18624,0.05432,0.194,6.82,1.35,6.952330545
22/06/2019 06:00,7.04152,-1.25664,7.15277205,0.25152,0.07336,0.262,6.79,-1.33,6.919031724,7.07152,1.39336,7.207485498,0.25152,0.07336,0.262,6.82,1.32,6.946567498
22/06/2019 06:30,8.58424,-1.09418,8.653693214,0.29424,0.08582,0.3065,8.29,-1.18,8.373559578,8.60424,1.25582,8.6954028,0.29424,0.08582,0.3065,8.31,1.17,8.391960438
22/06/2019 07:00,9.75856,-0.85042,9.795545286,0.47856,0.13958,0.4985,9.28,-0.99,9.332657714,9.77856,1.11958,9.842443551,0.47856,0.13958,0.4985,9.3,0.98,9.35149186
22/06/2019 07:30,8.20536,-0.62052,8.228789571,0.85536,0.24948,0.891,7.35,-0.87,7.401310695,8.22536,1.10948,8.299848975,0.85536,0.24948,0.891,7.37,0.86,7.420006739
22/06/2019 08:00,8.574,-0.043,8.574107825,1.224,0.357,1.275,7.35,-0.4,7.360876307,8.594,1.037,8.656339007,1.224,0.357,1.275,7.37,0.68,7.401303939
22/06/2019 08:30,9.2536,1.6073,9.392152376,1.7736,0.5173,1.8475,7.48,1.09,7.559001257,9.2136,2.2773,9.490865095,1.7736,0.5173,1.8475,7.44,1.76,7.645338449
22/06/2019 09:00,9.73376,0.15818,9.73504518,1.91376,0.55818,1.9935,7.82,-0.4,7.830223496,9.74376,0.95818,9.790759309,1.91376,0.55818,1.9935,7.83,0.4,7.840210456
22/06/2019 09:30,9.99232,1.10026,10.05271262,2.57232,0.75026,2.6795,7.42,0.35,7.42825013,10.00232,0.56026,10.01799863,2.57232,0.75026,2.6795,7.43,-0.19,7.432428943
22/06/2019 10:00,10.76128,0.76454,10.78840436,2.62128,0.76454,2.7305,8.14,0,8.14,10.77128,0.76454,10.79837924,2.62128,0.76454,2.7305,8.15,0,8.15
22/06/2019 10:30,10.10848,1.43914,10.21041095,3.28848,0.95914,3.4255,6.82,0.48,6.836870629,10.11848,0.47914,10.129818,3.28848,0.95914,3.4255,6.83,-0.48,6.846845989
22/06/2019 11:00,10.04336,1.63098,10.17492879,3.84336,1.12098,4.0035,6.2,0.51,6.220940443,10.04336,0.61098,10.06192708,3.84336,1.12098,4.0035,6.2,-0.51,6.220940443
22/06/2019 11:30,10.02808,1.35194,10.11880083,3.05808,0.89194,3.1855,6.97,0.46,6.985162847,10.03808,0.43194,10.04736892,3.05808,0.89194,3.1855,6.98,-0.46,6.995141171
22/06/2019 12:00,10.2616,1.3763,10.35348426,3.1416,0.9163,3.2725,7.12,0.46,7.134844077,10.2616,0.4563,10.27174008,3.1416,0.9163,3.2725,7.12,-0.46,7.134844077
22/06/2019 12:30,9.6412,1.3016,9.728663834,3.0912,0.9016,3.22,6.55,0.4,6.562202374,9.6412,0.4916,9.653725084,3.0912,0.9016,3.22,6.55,-0.41,6.562819516
22/06/2019 13:00,9.89432,1.66126,10.03281382,4.32432,1.26126,4.5045,5.57,0.4,5.584344187,9.89432,0.85126,9.930871656,4.32432,1.26126,4.5045,5.57,-0.41,5.585069382
22/06/2019 13:30,10.20552,1.33536,10.29251305,3.27552,0.95536,3.412,6.93,0.38,6.940410651,10.19552,0.57536,10.21174163,3.27552,0.95536,3.412,6.92,-0.38,6.930425672
22/06/2019 14:00,9.97088,1.23484,10.04705319,2.93088,0.85484,3.053,7.04,0.38,7.050248223,9.96088,0.47484,9.972191504,2.93088,0.85484,3.053,7.03,-0.38,7.040262779
22/06/2019 14:30,10.06312,0.17716,10.06467932,2.49312,0.72716,2.597,7.57,-0.55,7.589953887,10.06312,1.26716,10.14258737,2.49312,0.72716,2.597,7.57,0.54,7.589235798
22/06/2019 15:00,9.34952,0.28736,9.353935001,2.69952,0.78736,2.812,6.65,-0.5,6.668770501,9.34952,1.27736,9.436374982,2.69952,0.78736,2.812,6.65,0.49,6.668028194
22/06/2019 15:30,8.54728,0.62504,8.57010329,3.61728,1.05504,3.768,4.93,-0.43,4.948717005,8.54728,1.47504,8.673623141,3.61728,1.05504,3.768,4.93,0.42,4.947858122
22/06/2019 16:00,8.45416,0.34538,8.461212008,2.86416,0.83538,2.9835,5.59,-0.49,5.611434754,8.45416,1.31538,8.555877854,2.86416,0.83538,2.9835,5.59,0.48,5.610570381
22/06/2019 16:30,8.37896,0.20678,8.38151112,2.38896,0.69678,2.4885,5.99,-0.49,6.010008319,8.37896,1.17678,8.461192697,2.38896,0.69678,2.4885,5.99,0.48,6.009201278
22/06/2019 17:00,8.18928,-0.20646,8.191882119,1.58928,0.46354,1.6555,6.6,-0.67,6.63392041,8.19928,1.11354,8.274549163,1.58928,0.46354,1.6555,6.61,0.65,6.641882263
22/06/2019 17:30,8.338,-0.1135,8.338772467,1.908,0.5565,1.9875,6.43,-0.67,6.464812449,8.358,1.2065,8.444631801,1.908,0.5565,1.9875,6.45,0.65,6.482669203
22/06/2019 18:00,8.31032,-0.32324,8.31660403,1.60032,0.46676,1.667,6.71,-0.79,6.756345166,8.33032,1.23676,8.421627313,1.60032,0.46676,1.667,6.73,0.77,6.773905816
22/06/2019 18:30,8.18416,-0.70462,8.214436332,1.18416,0.34538,1.2335,7,-1.05,7.078311946,8.20416,1.38538,8.32030763,1.18416,0.34538,1.2335,7.02,1.04,7.096618913
22/06/2019 19:00,8.33224,-0.84768,8.375248343,1.00224,0.29232,1.044,7.33,-1.14,7.418119708,8.35224,1.41232,8.470806384,1.00224,0.29232,1.044,7.35,1.12,7.434843643
22/06/2019 19:30,8.31272,0.57996,8.332926701,5.14272,1.49996,5.357,3.17,-0.92,3.300802933,8.33272,2.41996,8.677005762,5.14272,1.49996,5.357,3.19,0.92,3.32001506
22/06/2019 20:00,8.31112,0.06116,8.31134503,0.86112,0.25116,0.897,7.45,-0.19,7.452422425,8.31112,1.46116,8.438584253,0.86112,0.25116,0.897,7.45,1.21,7.547622142
22/06/2019 20:30,7.9996,-0.6697,8.027583587,0.3096,0.0903,0.3225,7.69,-0.76,7.727464008,8.0396,0.8303,8.082361428,0.3096,0.0903,0.3225,7.73,0.74,7.765339658
22/06/2019 21:00,8.0612,-0.7384,8.094947807,0.2112,0.0616,0.22,7.85,-0.8,7.890659035,8.0812,0.8516,8.125947083,0.2112,0.0616,0.22,7.87,0.79,7.909551188
22/06/2019 21:30,8.00696,-0.96422,8.064808036,0.15696,0.04578,0.1635,7.85,-1.01,7.914707828,8.02696,1.03578,8.093511417,0.15696,0.04578,0.1635,7.87,0.99,7.932023701
22/06/2019 22:00,8.17256,-0.88842,8.220707211,0.14256,0.04158,0.1485,8.03,-0.93,8.083674907,8.20256,0.95158,8.257571983,0.14256,0.04158,0.1485,8.06,0.91,8.111208295
22/06/2019 22:30,8.37968,-0.94926,8.43327525,0.13968,0.04074,0.1455,8.24,-0.99,8.299259003,8.41968,1.01074,8.480130108,0.13968,0.04074,0.1455,8.28,0.97,8.336624017
22/06/2019 23:00,8.0792,-0.2294,8.082456124,0.1392,0.0406,0.145,7.94,-0.27,7.944589354,8.0392,2.1906,8.332314504,0.1392,0.0406,0.145,7.9,2.15,8.187337785
22/06/2019 23:30,7.4892,-1.5294,7.643767461,0.1392,0.0406,0.145,7.35,-1.57,7.515810003,7.5192,1.6006,7.687671234,0.1392,0.0406,0.145,7.38,1.56,7.543076296
23/06/2019 00:00,7.3892,-1.5294,7.545816126,0.1392,0.0406,0.145,7.25,-1.57,7.418045565,7.4292,1.6006,7.599666637,0.1392,0.0406,0.145,7.29,1.56,7.455045271
23/06/2019 00:30,7.33968,-1.03926,7.412891733,0.13968,0.04074,0.1455,7.2,-1.08,7.28054943,7.31968,2.50074,7.735076978,0.13968,0.04074,0.1455,7.18,2.46,7.589729903
23/06/2019 01:00,7.39968,4.34074,8.578886166,0.13968,0.04074,0.1455,7.26,4.3,8.437867029,6.95968,8.29074,10.82467161,0.13968,0.04074,0.1455,6.82,8.25,10.70396655
23/06/2019 01:30,7.20968,2.14074,7.520788087,0.13968,0.04074,0.1455,7.07,2.1,7.375289825,6.95968,6.13074,9.274864886,0.13968,0.04074,0.1455,6.82,6.09,9.143330903
23/06/2019 02:00,6.99872,-1.99954,7.278752767,0.13872,0.04046,0.1445,6.86,-2.04,7.15689877,7.01872,2.08046,7.32056994,0.13872,0.04046,0.1445,6.88,2.04,7.176071349
23/06/2019 02:30,6.99968,-1.90926,7.255397567,0.13968,0.04074,0.1455,6.86,-1.95,7.131766962,7.01968,1.98074,7.293780793,0.13968,0.04074,0.1455,6.88,1.94,7.148286508
23/06/2019 03:00,6.85968,-1.90926,7.120427196,0.13968,0.04074,0.1455,6.72,-1.95,6.997206585,6.87968,1.98074,7.159142955,0.13968,0.04074,0.1455,6.74,1.94,7.013643846
23/06/2019 03:30,6.85968,-1.90926,7.120427196,0.13968,0.04074,0.1455,6.72,-1.95,6.997206585,6.87968,1.98074,7.159142955,0.13968,0.04074,0.1455,6.74,1.94,7.013643846
23/06/2019 04:00,6.72968,-1.90926,6.995274594,0.13968,0.04074,0.1455,6.59,-1.95,6.872452255,6.76968,1.98074,7.053502552,0.13968,0.04074,0.1455,6.63,1.94,6.908002606
23/06/2019 04:30,6.6492,-1.9494,6.929070717,0.1392,0.0406,0.145,6.51,-1.99,6.80736366,6.6592,2.0206,6.959006323,0.1392,0.0406,0.145,6.52,1.98,6.814014969
23/06/2019 05:00,6.54352,-1.97814,6.835985068,0.14352,0.04186,0.1495,6.4,-2.02,6.711214495,6.57352,2.06186,6.889298357,0.14352,0.04186,0.1495,6.43,2.02,6.739829375
23/06/2019 05:30,6.58336,-1.96652,6.870795427,0.18336,0.05348,0.191,6.4,-2.02,6.711214495,6.61336,2.04348,6.921874096,0.18336,0.05348,0.191,6.43,1.99,6.7308989
23/06/2019 06:00,6.51512,-1.88684,6.782842605,0.28512,0.08316,0.297,6.23,-1.97,6.53404928,6.53512,2.07316,6.85607656,0.28512,0.08316,0.297,6.25,1.99,6.559161532
23/06/2019 06:30,6.82736,-1.75702,7.049820129,0.38736,0.11298,0.4035,6.44,-1.87,6.706004772,6.84736,1.98298,7.128712973,0.38736,0.11298,0.4035,6.46,1.87,6.725213751
23/06/2019 07:00,8.90392,-1.41844,9.016194508,0.55392,0.16156,0.577,8.35,-1.58,8.498170391,8.92392,1.73156,9.09036018,0.55392,0.16156,0.577,8.37,1.57,8.515973227
23/06/2019 07:30,7.4232,-1.0949,7.503512794,1.4232,0.4151,1.4825,6,-1.51,6.187091401,7.4432,1.9051,7.683139479,1.4232,0.4151,1.4825,6.02,1.49,6.201653005
23/06/2019 08:00,7.72976,-0.90632,7.782711969,1.34976,0.39368,1.406,6.38,-1.3,6.511098218,7.74976,1.68368,7.930545908,1.34976,0.39368,1.406,6.4,1.29,6.528713503
23/06/2019 08:30,8.8072,-0.9454,8.857796171,0.9072,0.2646,0.945,7.9,-1.21,7.992127376,8.8272,1.4746,8.94951982,0.9072,0.2646,0.945,7.92,1.21,8.011897403
23/06/2019 09:00,8.20704,-0.76378,8.242503591,1.18704,0.34622,1.2365,7.02,-1.11,7.107214644,8.22704,1.43622,8.351461851,1.18704,0.34622,1.2365,7.04,1.09,7.123882368
23/06/2019 09:30,8.40936,-0.13602,8.410459979,2.13936,0.62398,2.2285,6.27,-0.76,6.315892653,8.41936,1.37398,8.530735247,2.13936,0.62398,2.2285,6.28,0.75,6.324626471
23/06/2019 10:00,9.32872,0.06046,9.32891592,1.57872,0.46046,1.6445,7.75,-0.4,7.760315715,9.34872,0.85046,9.387323785,1.57872,0.46046,1.6445,7.77,0.39,7.779781488
23/06/2019 10:30,9.71656,0.17358,9.718110323,1.96656,0.57358,2.0485,7.75,-0.4,7.760315715,9.73656,0.96358,9.784124235,1.96656,0.57358,2.0485,7.77,0.39,7.779781488
23/06/2019 11:00,9.97368,5.16774,11.23297954,2.80368,0.81774,2.9205,7.17,4.35,8.386381818,9.93368,5.48774,11.34871308,2.80368,0.81774,2.9205,7.13,4.67,8.523250554
23/06/2019 11:30,9.31312,0.67466,9.337524846,3.51312,1.02466,3.6595,5.8,-0.35,5.810550748,9.31312,1.02466,9.369318665,3.51312,1.02466,3.6595,5.8,0,5.8
23/06/2019 12:00,9.84832,0.01326,9.848328927,1.58832,0.46326,1.6545,8.26,-0.45,8.272248787,9.86832,0.89326,9.908665553,1.58832,0.46326,1.6545,8.28,0.43,8.291157941
23/06/2019 12:30,9.80112,-0.01134,9.80112656,1.64112,0.47866,1.7095,8.16,-0.49,8.174698771,9.82112,0.94866,9.866830993,1.64112,0.47866,1.7095,8.18,0.47,8.193491319
23/06/2019 13:00,9.72672,0.18946,9.728565005,1.98672,0.57946,2.0695,7.74,-0.39,7.749819353,9.76672,0.95946,9.813734409,1.98672,0.57946,2.0695,7.78,0.38,7.789274677
23/06/2019 13:30,10.2744,0.3717,10.28112135,2.4744,0.7217,2.5775,7.8,-0.35,7.807848615,10.2544,1.1017,10.31341177,2.4744,0.7217,2.5775,7.78,0.38,7.789274677
23/06/2019 14:00,9.87032,0.17926,9.871947683,2.02032,0.58926,2.1045,7.85,-0.41,7.860699714,9.88032,0.99926,9.930722222,2.02032,0.58926,2.1045,7.86,0.41,7.87068612
23/06/2019 14:30,9.5524,0.2032,9.554561005,2.1024,0.6132,2.19,7.45,-0.41,7.46127335,9.5624,1.0232,9.616986638,2.1024,0.6132,2.19,7.46,0.41,7.471258261
23/06/2019 15:00,9.50632,0.18976,9.508213754,2.05632,0.59976,2.142,7.45,-0.41,7.46127335,9.56632,1.00976,9.619464309,2.05632,0.59976,2.142,7.51,0.41,7.521183418
23/06/2019 15:30,9.39424,-0.18918,9.396144648,0.89424,0.26082,0.9315,8.5,-0.45,8.51190343,9.41424,0.69082,9.43955227,0.89424,0.26082,0.9315,8.52,0.43,8.530844038
23/06/2019 16:00,9.27856,-0.35292,9.28526942,0.77856,0.22708,0.811,8.5,-0.58,8.519765255,9.29856,0.78708,9.331811882,0.77856,0.22708,0.811,8.52,0.56,8.538383922
23/06/2019 16:30,9.13848,-0.38836,9.146728388,0.82848,0.24164,0.863,8.31,-0.63,8.333846651,9.15848,0.85164,9.197991444,0.82848,0.24164,0.863,8.33,0.61,8.352305071
23/06/2019 17:00,9.1064,-0.4298,9.116537117,0.6864,0.2002,0.715,8.42,-0.63,8.443535989,9.1364,0.8102,9.172253213,0.6864,0.2002,0.715,8.45,0.61,8.471989141
23/06/2019 17:30,13.57208,-0.30606,13.5755305,0.32208,0.09394,0.3355,13.25,-0.4,13.25603636,13.60208,0.50394,13.61141197,0.32208,0.09394,0.3355,13.28,0.41,13.28632756
23/06/2019 18:00,9.66912,-0.53984,9.684178272,0.30912,0.09016,0.322,9.36,-0.63,9.381177964,9.70912,0.71016,9.735057185,0.30912,0.09016,0.322,9.4,0.62,9.420424619
23/06/2019 18:30,9.1816,1.3388,9.278694089,0.2016,0.0588,0.21,8.98,1.28,9.07076623,9.0616,2.7188,9.460680102,0.2016,0.0588,0.21,8.86,2.66,9.250686461
23/06/2019 19:00,9.2632,-0.4724,9.275237787,0.1632,0.0476,0.17,9.1,-0.52,9.114845034,9.3032,0.5476,9.319302334,0.1632,0.0476,0.17,9.14,0.5,9.153665932
23/06/2019 19:30,9.73208,-0.47856,9.74383912,0.14208,0.04144,0.148,9.59,-0.52,9.604087671,9.76208,0.98144,9.811290965,0.14208,0.04144,0.148,9.62,0.94,9.665816055
23/06/2019 20:00,9.08104,-1.05928,9.142612406,0.07104,0.02072,0.074,9.01,-1.08,9.074497231,9.12104,1.09072,9.186024211,0.07104,0.02072,0.074,9.05,1.07,9.113034621
23/06/2019 20:30,9.05608,-0.91656,9.10234405,0.04608,0.01344,0.048,9.01,-0.93,9.057869507,9.09608,0.92344,9.142833959,0.04608,0.01344,0.048,9.05,0.91,9.095636316
23/06/2019 21:00,8.6912,-0.9709,8.745261817,0.0312,0.0091,0.0325,8.66,-0.98,8.715273949,8.7212,0.9691,8.774878019,0.0312,0.0091,0.0325,8.69,0.96,8.742865663
23/06/2019 21:30,8.73344,-1.04608,8.795865938,0.01344,0.00392,0.014,8.72,-1.05,8.782989241,8.77344,1.15392,8.848998859,0.01344,0.00392,0.014,8.76,1.15,8.835162704
23/06/2019 22:00,8.77672,-1.15804,8.85278886,0.00672,0.00196,0.007,8.77,-1.16,8.846383442,8.76672,1.15196,8.842080717,0.00672,0.00196,0.007,8.76,1.15,8.835162704
23/06/2019 22:30,8.47672,-1.20804,8.562367815,0.00672,0.00196,0.007,8.47,-1.21,8.555992052,8.51672,1.18196,8.598345713,0.00672,0.00196,0.007,8.51,1.18,8.591420139
23/06/2019 23:00,8.28672,0.74196,8.319869771,0.00672,0.00196,0.007,8.28,0.74,8.313001865,8.13672,3.82196,8.989637957,0.00672,0.00196,0.007,8.13,3.82,8.982722305
23/06/2019 23:30,8.00672,-0.69804,8.037090581,0.00672,0.00196,0.007,8,-0.7,8.030566605,7.99672,1.65196,8.165568113,0.00672,0.00196,0.007,7.99,1.65,8.158590565
24/06/2019 00:00,7.90672,-0.69804,7.937473213,0.00672,0.00196,0.007,7.9,-0.7,7.930952024,7.93672,0.67196,7.965114852,0.00672,0.00196,0.007,7.93,0.67,7.958253577
24/06/2019 00:30,7.67672,-1.02804,7.745249912,0.00672,0.00196,0.007,7.67,-1.03,7.738850044,7.70672,1.02196,7.774183906,0.00672,0.00196,0.007,7.7,1.02,7.767264641
24/06/2019 01:00,7.56672,-1.02804,7.636237149,0.00672,0.00196,0.007,7.56,-1.03,7.629842724,7.59672,1.02196,7.665152119,0.00672,0.00196,0.007,7.59,1.02,7.658230866
24/06/2019 01:30,7.50672,-1.10804,7.58805626,0.00672,0.00196,0.007,7.5,-1.11,7.581695061,7.54672,1.10196,7.626748888,0.00672,0.00196,0.007,7.54,1.1,7.619816271
24/06/2019 02:00,7.50672,-1.04804,7.579527228,0.00672,0.00196,0.007,7.5,-1.05,7.573143337,7.54672,1.05196,7.619685203,0.00672,0.00196,0.007,7.54,1.05,7.612759027
24/06/2019 02:30,7.50672,-1.24804,7.609760114,0.00672,0.00196,0.007,7.5,-1.25,7.603453163,7.54672,1.24196,7.648231652,0.00672,0.00196,0.007,7.54,1.24,7.641282615
24/06/2019 03:00,7.34672,-1.47804,7.493924005,0.00672,0.00196,0.007,7.34,-1.48,7.487723285,7.37672,1.68196,7.566041726,0.00672,0.00196,0.007,7.37,1.68,7.559054174
24/06/2019 03:30,7.26672,-1.68804,7.460207678,0.00672,0.00196,0.007,7.26,-1.69,7.454106251,7.30672,1.68196,7.497809453,0.00672,0.00196,0.007,7.3,1.68,7.49082105
24/06/2019 04:00,7.21672,-1.73804,7.42306073,0.00672,0.00196,0.007,7.21,-1.74,7.416987259,7.24672,1.73196,7.450814466,0.00672,0.00196,0.007,7.24,1.73,7.443822943
24/06/2019 04:30,7.09672,-1.73804,7.306450424,0.00672,0.00196,0.007,7.09,-1.74,7.300390401,7.12672,1.73196,7.33415458,0.00672,0.00196,0.007,7.12,1.73,7.327161797
24/06/2019 05:00,7.09864,-1.78748,7.320230502,0.00864,0.00252,0.009,7.09,-1.79,7.312468803,7.12864,1.78252,7.348121243,0.00864,0.00252,0.009,7.12,1.78,7.339128014
24/06/2019 05:30,7.46312,-1.40034,7.593359747,0.03312,0.00966,0.0345,7.43,-1.41,7.562605371,7.49312,1.40966,7.624564817,0.03312,0.00966,0.0345,7.46,1.4,7.590230563
24/06/2019 06:00,7.98664,-1.10348,8.062511184,0.05664,0.01652,0.059,7.93,-1.12,8.008701518,8.01664,1.11652,8.094018396,0.05664,0.01652,0.059,7.96,1.1,8.035645587
24/06/2019 06:30,9.09488,-0.19816,9.097038507,0.07488,0.02184,0.078,9.02,-0.22,9.022682528,9.11488,0.77184,9.147500992,0.07488,0.02184,0.078,9.04,0.75,9.071058373
24/06/2019 07:00,10.12,1.5,10.23056206,3.84,1.12,4,6.28,0.38,6.291486311,10.15,0.74,10.17693962,3.84,1.12,4,6.31,-0.38,6.3214318
24/06/2019 07:30,10.94384,0.72112,10.96757257,0.72384,0.21112,0.754,10.22,0.51,10.23271714,10.97384,-0.31888,10.97847206,0.72384,0.21112,0.754,10.25,-0.53,10.26369329
24/06/2019 08:00,11.75048,1.84514,11.89446602,0.60048,0.17514,0.6255,11.15,1.67,11.27436916,11.72048,-0.10486,11.72094907,0.60048,0.17514,0.6255,11.12,-0.28,11.12352462
24/06/2019 08:30,12.06344,1.26642,12.12973224,0.91344,0.26642,0.9515,11.15,1,11.19475324,12.14344,-0.75358,12.16679982,0.91344,0.26642,0.9515,11.23,-1.02,11.27622721
24/06/2019 09:00,12.42352,1.40686,12.50292383,0.98352,0.28686,1.0245,11.44,1.12,11.49469443,12.46352,-0.86314,12.4933719,0.98352,0.28686,1.0245,11.48,-1.15,11.53745639
24/06/2019 09:30,12.82728,1.34504,12.89760617,0.97728,0.28504,1.018,11.85,1.06,11.89731482,12.86728,-0.79496,12.89181353,0.97728,0.28504,1.018,11.89,-1.08,11.93894886
24/06/2019 10:00,13.1072,1.4621,13.18849606,0.7272,0.2121,0.7575,12.38,1.25,12.44294579,13.1472,-1.0679,13.19049955,0.7272,0.2121,0.7575,12.42,-1.28,12.48578392
24/06/2019 10:30,12.6116,1.3263,12.68114846,1.2216,0.3563,1.2725,11.39,0.97,11.43122916,12.6416,-0.6437,12.65797773,1.2216,0.3563,1.2725,11.42,-1,11.46369923
24/06/2019 11:00,13.18144,1.60792,13.27914783,1.02144,0.29792,1.064,12.16,1.31,12.23035977,13.22144,-1.03208,13.26166146,1.02144,0.29792,1.064,12.2,-1.33,12.27228178
24/06/2019 11:30,12.80616,1.98388,12.95891638,1.55616,0.45388,1.621,11.25,1.53,11.35356332,12.83616,-1.09612,12.88287556,1.55616,0.45388,1.621,11.28,-1.55,11.38599578
24/06/2019 12:00,13.07088,1.87734,13.20501077,1.19088,0.34734,1.2405,11.88,1.53,11.97811755,13.11088,-1.20266,13.16592441,1.19088,0.34734,1.2405,11.92,-1.55,12.02035357
24/06/2019 12:30,12.73128,1.83704,12.86313362,1.36128,0.39704,1.418,11.37,1.44,11.46082458,12.76128,-1.07296,12.80630745,1.36128,0.39704,1.418,11.4,-1.47,11.49438559
24/06/2019 13:00,13.51936,1.47148,13.59920395,0.99936,0.29148,1.041,12.52,1.18,12.57548409,13.55936,-0.91852,13.59043497,0.99936,0.29148,1.041,12.56,-1.21,12.61814963
24/06/2019 13:30,13.25848,4.08914,13.87473812,1.36848,0.39914,1.4255,11.89,3.69,12.44942569,13.01848,2.25914,13.21304413,1.36848,0.39914,1.4255,11.65,1.86,11.79754636
24/06/2019 14:00,12.72264,1.78702,12.8475293,1.53264,0.44702,1.5965,11.19,1.34,11.26994676,12.74264,-0.92298,12.7760231,1.53264,0.44702,1.5965,11.21,-1.37,11.29340516
24/06/2019 14:30,12.91416,1.65538,13.01982379,1.42416,0.41538,1.4835,11.49,1.24,11.55671666,12.94416,-0.85462,12.97234186,1.42416,0.41538,1.4835,11.52,-1.27,11.58979292
24/06/2019 15:00,12.58296,1.45628,12.66695045,0.91296,0.26628,0.951,11.67,1.19,11.73051576,12.62296,-0.94372,12.65818812,0.91296,0.26628,0.951,11.71,-1.21,11.77234896
24/06/2019 15:30,12.69584,1.54462,12.78945676,1.21584,0.35462,1.2665,11.48,1.19,11.54151203,12.72584,-0.85538,12.75455521,1.21584,0.35462,1.2665,11.51,-1.21,11.57342646
24/06/2019 16:00,12.55304,1.68672,12.66585321,1.70304,0.49672,1.774,10.85,1.19,10.91506299,12.58304,-0.71328,12.60324022,1.70304,0.49672,1.774,10.88,-1.21,10.94707724
24/06/2019 16:30,12.25832,1.31576,12.32873204,1.04832,0.30576,1.092,11.21,1.01,11.25540759,12.28832,-0.72424,12.30964386,1.04832,0.30576,1.092,11.24,-1.03,11.2870944
24/06/2019 17:00,12.22192,1.29306,12.29013151,1.14192,0.33306,1.1895,11.08,0.96,11.12151069,12.26192,-0.64694,12.27897445,1.14192,0.33306,1.1895,11.12,-0.98,11.16309993
24/06/2019 17:30,11.82392,1.24656,11.88944894,1.15392,0.33656,1.202,10.67,0.91,10.70873475,11.85392,-0.60344,11.86926953,1.15392,0.33656,1.202,10.7,-0.94,10.74121036
24/06/2019 18:00,11.42912,1.18766,11.49066231,1.32912,0.38766,1.3845,10.1,0.8,10.13163363,11.45912,-0.43234,11.46727296,1.32912,0.38766,1.3845,10.13,-0.82,10.16313436
24/06/2019 18:30,11.11816,1.63988,11.23844688,3.66816,1.06988,3.821,7.45,0.57,7.471773551,11.14816,0.47988,11.1584836,3.66816,1.06988,3.821,7.48,-0.59,7.503232637
24/06/2019 19:00,10.97896,0.74678,11.00432838,0.70896,0.20678,0.7385,10.27,0.54,10.28418689,11.01896,-0.35322,11.0246199,0.70896,0.20678,0.7385,10.31,-0.56,10.32519733
24/06/2019 19:30,11.20712,0.76666,11.23331235,0.77712,0.22666,0.8095,10.43,0.54,10.44396955,11.24712,-0.33334,11.25205865,0.77712,0.22666,0.8095,10.47,-0.56,10.48496543
