Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/06/2019 20:00,11.06368,0.65774,11.0832142,0.40368,0.11774,0.4205,10.66,0.54,10.67366854,11.10368,-0.44226,11.11248413,0.40368,0.11774,0.4205,10.7,-0.56,10.71464418
24/06/2019 20:30,10.8088,0.4634,10.81872899,0.1488,0.0434,0.155,10.66,0.42,10.66827071,10.8488,-0.3866,10.85568611,0.1488,0.0434,0.155,10.7,-0.43,10.7086367
24/06/2019 21:00,10.63696,0.39078,10.64413581,0.03696,0.01078,0.0385,10.6,0.38,10.60680913,10.68696,-0.38922,10.69404536,0.03696,0.01078,0.0385,10.65,-0.4,10.65750909
24/06/2019 21:30,11.82592,0.47756,11.8355586,0.02592,0.00756,0.027,11.8,0.47,11.80935646,11.86592,-0.45244,11.87454249,0.02592,0.00756,0.027,11.84,-0.46,11.84893244
24/06/2019 22:00,14.58296,0.87378,14.60911407,0.01296,0.00378,0.0135,14.57,0.87,14.59595149,14.59296,-0.45622,14.60008967,0.01296,0.00378,0.0135,14.58,-0.46,14.58725471
24/06/2019 22:30,10.07912,0.37266,10.08600691,0.00912,0.00266,0.0095,10.07,0.37,10.07679513,10.10912,-0.37734,10.11615998,0.00912,0.00266,0.0095,10.1,-0.38,10.10714599
24/06/2019 23:00,9.83672,1.16196,9.905110368,0.00672,0.00196,0.007,9.83,1.16,9.898206908,9.82672,1.19196,9.898747123,0.00672,0.00196,0.007,9.82,1.19,9.891840071
24/06/2019 23:30,9.34768,-0.48776,9.360396957,0.00768,0.00224,0.008,9.34,-0.49,9.352844487,9.36768,0.48224,9.380084435,0.00768,0.00224,0.008,9.36,0.48,9.372299611
25/06/2019 00:00,8.9972,-0.3479,9.003923714,0.0072,0.0021,0.0075,8.99,-0.35,8.996810546,9.0272,0.3521,9.034064105,0.0072,0.0021,0.0075,9.02,0.35,9.026787912
25/06/2019 00:30,8.9868,-0.3101,8.992148589,0.1368,0.0399,0.1425,8.85,-0.35,8.8569182,9.0068,0.3899,9.015235341,0.1368,0.0399,0.1425,8.87,0.35,8.876902613
25/06/2019 01:00,8.98728,-0.30996,8.992623477,0.13728,0.04004,0.143,8.85,-0.35,8.8569182,9.00728,0.39004,9.015720947,0.13728,0.04004,0.143,8.87,0.35,8.876902613
25/06/2019 01:30,8.5968,-0.3501,8.603925863,0.1368,0.0399,0.1425,8.46,-0.39,8.468984591,8.6268,0.4199,8.63701304,0.1368,0.0399,0.1425,8.49,0.38,8.498499868
25/06/2019 02:00,8.79728,-0.34996,8.804238036,0.13728,0.04004,0.143,8.66,-0.39,8.668777307,8.81728,0.42004,8.82727932,0.13728,0.04004,0.143,8.68,0.38,8.688313991
25/06/2019 02:30,8.4768,-0.3901,8.4857714,0.1368,0.0399,0.1425,8.34,-0.43,8.351077775,8.5068,0.4599,8.519222632,0.1368,0.0399,0.1425,8.37,0.42,8.380531009
25/06/2019 03:00,8.47728,-0.57996,8.497095374,0.13728,0.04004,0.143,8.34,-0.62,8.363013811,8.50728,0.65004,8.532078586,0.13728,0.04004,0.143,8.37,0.61,8.392198758
25/06/2019 03:30,8.47776,-0.57982,8.497564701,0.13776,0.04018,0.1435,8.34,-0.62,8.363013811,8.50776,0.65018,8.532567858,0.13776,0.04018,0.1435,8.37,0.61,8.392198758
25/06/2019 04:00,8.38776,-0.61982,8.41062986,0.13776,0.04018,0.1435,8.25,-0.66,8.276357895,8.40776,0.69018,8.436040342,0.13776,0.04018,0.1435,8.27,0.65,8.295504807
25/06/2019 04:30,8.64728,-0.57996,8.666706699,0.13728,0.04004,0.143,8.51,-0.62,8.532555303,8.66728,0.64004,8.690879921,0.13728,0.04004,0.143,8.53,0.6,8.551075956
25/06/2019 05:00,8.14872,-0.68954,8.1778422,0.13872,0.04046,0.1445,8.01,-0.73,8.043195882,8.17872,0.75046,8.21307805,0.13872,0.04046,0.1445,8.04,0.71,8.071288621
25/06/2019 05:30,8.46736,-0.72702,8.498514191,0.14736,0.04298,0.1535,8.32,-0.77,8.355555038,8.48736,0.79298,8.524323847,0.14736,0.04298,0.1535,8.34,0.75,8.373655116
25/06/2019 06:00,8.91656,-0.61142,8.937498344,0.16656,0.04858,0.1735,8.75,-0.66,8.774856124,8.94656,0.69858,8.97379239,0.16656,0.04858,0.1735,8.78,0.65,8.804027487
25/06/2019 06:30,9.75168,-0.51826,9.765441938,0.21168,0.06174,0.2205,9.54,-0.58,9.557614765,9.78168,0.63174,9.802058919,0.21168,0.06174,0.2205,9.57,0.57,9.586959894
25/06/2019 07:00,10.93256,0.74158,10.95768265,0.86256,0.25158,0.8985,10.07,0.49,10.0819145,10.96256,-0.24842,10.96537433,0.86256,0.25158,0.8985,10.1,-0.5,10.11236866
25/06/2019 07:30,11.992,1.1935,12.05124501,0.492,0.1435,0.5125,11.5,1.05,11.54783529,12.002,-0.3565,12.00729346,0.492,0.1435,0.5125,11.51,-0.5,11.520855
25/06/2019 08:00,12.2464,0.8677,12.2771013,0.7464,0.2177,0.7775,11.5,0.65,11.51835492,12.2564,-0.4623,12.26511566,0.7464,0.2177,0.7775,11.51,-0.68,11.53006938
25/06/2019 08:30,13.2492,0.8456,13.27615682,0.2592,0.0756,0.27,12.99,0.77,13.01280139,13.2892,-0.7244,13.30892903,0.2592,0.0756,0.27,13.03,-0.8,13.05453561
25/06/2019 09:00,12.96664,1.39152,13.04109201,0.89664,0.26152,0.934,12.07,1.13,12.12278021,13.00664,-0.88848,13.03695059,0.89664,0.26152,0.934,12.11,-1.15,12.16448108
25/06/2019 09:30,13.25432,1.41126,13.32924054,0.96432,0.28126,1.0045,12.29,1.13,12.34183941,13.29432,-0.86874,13.32267441,0.96432,0.28126,1.0045,12.33,-1.15,12.38351323
25/06/2019 10:00,13.66512,1.23066,13.72042378,0.34512,0.10066,0.3595,13.32,1.13,13.36784575,13.70512,-1.04934,13.74523294,0.34512,0.10066,0.3595,13.36,-1.15,13.40940342
25/06/2019 10:30,13.90236,1.30198,13.96319324,0.57936,0.16898,0.6035,13.323,1.133,13.37108889,13.94236,-0.98402,13.97704181,0.57936,0.16898,0.6035,13.363,-1.153,13.41264992
25/06/2019 11:00,13.78332,2.55426,14.01799395,0.46032,0.13426,0.4795,13.323,2.42,13.54100177,13.65032,0.15426,13.65119161,0.46032,0.13426,0.4795,13.19,0.02,13.19001516
25/06/2019 11:30,14.02496,4.34728,14.68326757,0.50496,0.14728,0.526,13.52,4.2,14.15734438,13.78496,1.48728,13.8649603,0.50496,0.14728,0.526,13.28,1.34,13.34743421
25/06/2019 12:00,13.8232,1.6826,13.92522894,1.0032,0.2926,1.045,12.82,1.39,12.89513474,13.8732,-1.1274,13.91893347,1.0032,0.2926,1.045,12.87,-1.42,12.94810025
25/06/2019 12:30,13.98544,1.74742,14.0941835,0.74544,0.21742,0.7765,13.24,1.53,13.32810939,14.00544,-0.87258,14.03259582,0.74544,0.21742,0.7765,13.26,-1.09,13.30472472
25/06/2019 13:00,13.72864,1.18752,13.77990421,1.08864,0.31752,1.134,12.64,0.87,12.66990529,13.76864,-0.58248,13.78095535,1.08864,0.31752,1.134,12.68,-0.9,12.71189994
25/06/2019 13:30,13.85808,1.17694,13.90796783,0.77808,0.22694,0.8105,13.08,0.95,13.11445386,13.89808,-0.75306,13.91846712,0.77808,0.22694,0.8105,13.12,-0.98,13.1565497
25/06/2019 14:00,13.5004,1.2247,13.55583602,0.7704,0.2247,0.8025,12.73,1,12.76921689,13.5404,-0.8053,13.56432602,0.7704,0.2247,0.8025,12.77,-1.03,12.81147142
25/06/2019 14:30,13.84384,1.45362,13.91994673,0.66384,0.19362,0.6915,13.18,1.26,13.24009063,13.88384,-1.09638,13.92706223,0.66384,0.19362,0.6915,13.22,-1.29,13.28278962
25/06/2019 15:00,14.11272,1.36246,14.17833428,0.52272,0.15246,0.5445,13.59,1.21,13.64376048,14.15272,-1.08754,14.19444351,0.52272,0.15246,0.5445,13.63,-1.24,13.68628876
25/06/2019 15:30,13.37552,1.40036,13.44862608,0.51552,0.15036,0.537,12.86,1.25,12.92060757,13.41552,-1.11964,13.4621607,0.51552,0.15036,0.537,12.9,-1.27,12.96236475
25/06/2019 16:00,13.21368,1.35274,13.28274236,0.52368,0.15274,0.5455,12.69,1.2,12.74661131,13.24368,-1.07726,13.28742071,0.52368,0.15274,0.5455,12.72,-1.23,12.77933097
25/06/2019 16:30,12.8556,1.1608,12.90790099,0.5856,0.1708,0.61,12.27,0.99,12.30987409,12.9056,-0.8392,12.93285614,0.5856,0.1708,0.61,12.32,-1.01,12.36133083
25/06/2019 17:00,12.63168,0.71674,12.6519981,0.57168,0.16674,0.5955,12.06,0.55,12.07253495,12.67168,-0.40326,12.67809499,0.57168,0.16674,0.5955,12.1,-0.57,12.11341818
25/06/2019 17:30,12.58064,0.56102,12.59314283,0.38064,0.11102,0.3965,12.2,0.45,12.20829636,12.62064,-0.35898,12.62574436,0.38064,0.11102,0.3965,12.24,-0.47,12.24902037
25/06/2019 18:00,12.512,0.461,12.52048981,0.312,0.091,0.325,12.2,0.37,12.20560937,12.552,-0.289,12.55532656,0.312,0.091,0.325,12.24,-0.38,12.24589727
25/06/2019 18:30,11.95496,0.46478,11.96399135,0.32496,0.09478,0.3385,11.63,0.37,11.63588415,11.99496,-0.25522,11.99767489,0.32496,0.09478,0.3385,11.67,-0.35,11.67524732
25/06/2019 19:00,11.95256,1.14658,12.00742838,2.42256,0.70658,2.5235,9.53,0.44,9.54015199,11.99256,0.27658,11.99574891,2.42256,0.70658,2.5235,9.57,-0.43,9.579655526
25/06/2019 19:30,11.66104,0.55322,11.67415548,0.49104,0.14322,0.5115,11.17,0.41,11.17752209,11.70104,-0.28678,11.70455381,0.49104,0.14322,0.5115,11.21,-0.43,11.21824407
25/06/2019 20:00,11.56288,0.46334,11.5721596,0.18288,0.05334,0.1905,11.38,0.41,11.38738337,11.60288,-0.37666,11.60899208,0.18288,0.05334,0.1905,11.42,-0.43,11.42809258
25/06/2019 20:30,11.54464,2.30802,11.77309089,0.16464,0.04802,0.1715,11.38,2.26,11.60224116,11.46464,1.05802,11.51335645,0.16464,0.04802,0.1715,11.3,1.01,11.34504738
25/06/2019 21:00,11.43696,0.99578,11.48022787,0.15696,0.04578,0.1635,11.28,0.95,11.31993375,11.45696,-0.09422,11.45734742,0.15696,0.04578,0.1635,11.3,-0.14,11.30086722
25/06/2019 21:30,11.18256,0.42158,11.19050391,0.14256,0.04158,0.1485,11.04,0.38,11.04653792,11.22256,-0.35842,11.22828205,0.14256,0.04158,0.1485,11.08,-0.4,11.08721787
25/06/2019 22:00,15.4792,0.4206,15.48491321,0.1392,0.0406,0.145,15.34,0.38,15.34470593,15.5192,-0.3594,15.52336101,0.1392,0.0406,0.145,15.38,-0.4,15.38520068
25/06/2019 22:30,10.50776,-0.04982,10.5078781,0.13776,0.04018,0.1435,10.37,-0.09,10.37039054,10.52776,1.01018,10.57611433,0.13776,0.04018,0.1435,10.39,0.97,10.43518088
25/06/2019 23:00,9.76776,-0.93982,9.812868951,0.13776,0.04018,0.1435,9.63,-0.98,9.679736567,9.79776,1.01018,9.849698709,0.13776,0.04018,0.1435,9.66,0.97,9.708578681
25/06/2019 23:30,9.45776,-0.56982,9.474909976,0.13776,0.04018,0.1435,9.32,-0.61,9.339941113,9.48776,0.63018,9.508665345,0.13776,0.04018,0.1435,9.35,0.59,9.36859648
26/06/2019 00:00,9.34776,-0.63982,9.369631084,0.13776,0.04018,0.1435,9.21,-0.68,9.235069031,9.37776,0.70018,9.403862752,0.13776,0.04018,0.1435,9.24,0.66,9.263541439
26/06/2019 00:30,9.11776,-0.67982,9.143068558,0.13776,0.04018,0.1435,8.98,-0.72,9.008817902,9.14776,0.74018,9.177656534,0.13776,0.04018,0.1435,9.01,0.7,9.0371511
26/06/2019 01:00,8.95776,-0.72982,8.987441318,0.13776,0.04018,0.1435,8.82,-0.77,8.853547312,8.98776,0.80018,9.023309695,0.13776,0.04018,0.1435,8.85,0.76,8.882572825
26/06/2019 01:30,8.78776,-0.82982,8.826852613,0.13776,0.04018,0.1435,8.65,-0.87,8.693641354,8.81776,0.89018,8.8625793,0.13776,0.04018,0.1435,8.68,0.85,8.721519363
26/06/2019 02:00,8.68872,-0.87954,8.733123488,0.13872,0.04046,0.1445,8.55,-0.92,8.599354627,8.71872,0.94046,8.769295493,0.13872,0.04046,0.1445,8.58,0.9,8.627073664
26/06/2019 02:30,8.68776,-0.89982,8.73423436,0.13776,0.04018,0.1435,8.55,-0.94,8.601517308,8.71776,0.97018,8.771578458,0.13776,0.04018,0.1435,8.58,0.93,8.630254921
26/06/2019 03:00,8.68776,-0.87982,8.732196576,0.13776,0.04018,0.1435,8.55,-0.92,8.599354627,8.66776,0.94018,8.718600911,0.13776,0.04018,0.1435,8.53,0.9,8.577348075
26/06/2019 03:30,8.77776,-0.79982,8.814124043,0.13776,0.04018,0.1435,8.64,-0.84,8.680737296,8.79776,0.86018,8.839711005,0.13776,0.04018,0.1435,8.66,0.82,8.69873554
26/06/2019 04:00,8.55872,-0.91954,8.607975479,0.13872,0.04046,0.1445,8.42,-0.96,8.474550136,8.57872,0.98046,8.6345665,0.13872,0.04046,0.1445,8.44,0.94,8.492184642
26/06/2019 04:30,8.65776,-0.85982,8.70035049,0.13776,0.04018,0.1435,8.52,-0.9,8.567403341,8.68776,0.92018,8.736355364,0.13776,0.04018,0.1435,8.55,0.88,8.595167247
26/06/2019 05:00,8.43824,-0.96968,8.493772636,0.13824,0.04032,0.144,8.3,-1.01,8.361225987,8.45824,1.03032,8.520761891,0.13824,0.04032,0.144,8.32,0.99,8.378693216
26/06/2019 05:30,8.44544,-0.53758,8.462532071,0.14544,0.04242,0.1515,8.3,-0.58,8.320240381,8.39544,1.60242,8.546997289,0.14544,0.04242,0.1515,8.25,1.56,8.396195567
26/06/2019 06:00,9.16464,5.15802,10.51645362,0.16464,0.04802,0.1715,9,5.11,10.34949757,8.68464,7.38802,11.4020091,0.16464,0.04802,0.1715,8.52,7.34,11.24571029
26/06/2019 06:30,9.89648,0.96314,9.943236649,0.21648,0.06314,0.2255,9.68,0.9,9.721748814,9.86648,2.03314,10.0737821,0.21648,0.06314,0.2255,9.65,1.97,9.849030409
26/06/2019 07:00,10.73072,0.73646,10.7559623,1.05072,0.30646,1.0945,9.68,0.43,9.689545913,10.70072,-0.12354,10.70143311,1.05072,0.30646,1.0945,9.65,-0.43,9.65957556
26/06/2019 07:30,12.05888,0.89134,12.09177712,0.75888,0.22134,0.7905,11.3,0.67,11.31984541,12.08888,-0.23866,12.0912356,0.75888,0.22134,0.7905,11.33,-0.46,11.3393342
26/06/2019 08:00,12.61344,0.98892,12.6521473,1.09344,0.31892,1.139,11.52,0.67,11.53946706,12.65344,-0.40108,12.65979498,1.09344,0.31892,1.139,11.56,-0.72,11.58240044
26/06/2019 08:30,12.7544,1.0042,12.79387107,0.9744,0.2842,1.015,11.78,0.72,11.80198288,12.8044,-0.4658,12.81286966,0.9744,0.2842,1.015,11.83,-0.75,11.85375046
26/06/2019 09:00,13.50744,0.93342,13.53965318,0.45744,0.13342,0.4765,13.05,0.8,13.07449808,13.54744,-0.69658,13.5653365,0.45744,0.13342,0.4765,13.09,-0.83,13.11628758
26/06/2019 09:30,13.43416,1.30788,13.49767406,1.36416,0.39788,1.421,12.07,0.91,12.10425545,13.46416,-0.54212,13.47506952,1.36416,0.39788,1.421,12.1,-0.94,12.13645747
26/06/2019 10:00,13.3264,1.0777,13.36990554,0.9864,0.2877,1.0275,12.34,0.79,12.36526182,13.3664,-0.5323,13.37699489,0.9864,0.2877,1.0275,12.38,-0.82,12.40712698
26/06/2019 10:30,13.21504,1.04522,13.25631046,0.87504,0.25522,0.9115,12.34,0.79,12.36526182,13.25504,-0.53478,13.26582357,0.87504,0.25522,0.9115,12.38,-0.79,12.40518037
26/06/2019 11:00,13.61672,1.40196,13.68870174,1.20672,0.35196,1.257,12.41,1.05,12.45434061,13.64672,-0.72804,13.66612633,1.20672,0.35196,1.257,12.44,-1.08,12.48679302
26/06/2019 11:30,13.46504,1.79272,13.58385612,1.89504,0.55272,1.974,11.57,1.24,11.63625799,13.49504,-0.71728,13.51408877,1.89504,0.55272,1.974,11.6,-1.27,11.66931446
26/06/2019 12:00,14.09304,1.64172,14.18834102,1.10304,0.32172,1.149,12.99,1.32,13.05689473,14.13304,-1.01828,14.16967585,1.10304,0.32172,1.149,13.03,-1.34,13.09872131
26/06/2019 12:30,13.41488,1.83184,13.53937381,1.75488,0.51184,1.828,11.66,1.32,11.73447911,13.44488,-0.82816,13.47036181,1.75488,0.51184,1.828,11.69,-1.34,11.76655005
26/06/2019 13:00,13.63152,1.41086,13.7043374,1.75152,0.51086,1.8245,11.88,0.9,11.91404214,13.65152,-0.23914,13.6536144,1.75152,0.51086,1.8245,11.9,-0.75,11.92361103
26/06/2019 13:30,14.00112,1.25116,14.05691156,1.58112,0.46116,1.647,12.42,0.79,12.44509944,14.03112,-0.35884,14.03570784,1.58112,0.46116,1.647,12.45,-0.82,12.47697479
26/06/2019 14:00,14.22992,1.10206,14.27253164,1.06992,0.31206,1.1145,13.16,0.79,13.18369068,14.25992,-0.50794,14.26896357,1.06992,0.31206,1.1145,13.19,-0.82,13.21546443
26/06/2019 14:30,13.28384,0.91862,13.31556487,1.02384,0.29862,1.0665,12.26,0.62,12.27566699,13.31384,-0.34138,13.31821594,1.02384,0.29862,1.0665,12.29,-0.64,12.30665267
26/06/2019 15:00,13.2344,1.1017,13.28017644,1.2744,0.3717,1.3275,11.96,0.73,11.98225772,13.2644,-0.3683,13.26951213,1.2744,0.3717,1.3275,11.99,-0.74,12.01281399
26/06/2019 15:30,14.4972,1.1896,14.54592575,1.2672,0.3696,1.32,13.23,0.82,13.25538758,14.5372,-0.4804,14.54513554,1.2672,0.3696,1.32,13.27,-0.85,13.29719519
26/06/2019 16:00,12.82568,0.92124,12.85872274,0.89568,0.26124,0.933,11.93,0.66,11.94824255,12.86568,-0.41876,12.87249322,0.89568,0.26124,0.933,11.97,-0.68,11.9892994
26/06/2019 16:30,12.87776,0.72518,12.89816222,0.73776,0.21518,0.7685,12.14,0.51,12.1507078,12.91776,-0.31482,12.92159569,0.73776,0.21518,0.7685,12.18,-0.53,12.19152575
26/06/2019 17:00,12.84344,1.34392,12.91356155,2.65344,0.77392,2.764,10.19,0.57,10.20592965,12.88344,0.20392,12.88505373,2.65344,0.77392,2.764,10.23,-0.57,10.24586746
26/06/2019 17:30,12.5576,0.5793,12.57095487,0.4776,0.1393,0.4975,12.08,0.44,12.08801059,12.5876,-0.3207,12.59168465,0.4776,0.1393,0.4975,12.11,-0.46,12.11873343
26/06/2019 18:00,12.22384,0.58112,12.23764539,0.48384,0.14112,0.504,11.74,0.44,11.74824242,12.26384,-0.31888,12.267985,0.48384,0.14112,0.504,11.78,-0.46,11.7889779
26/06/2019 18:30,11.83984,0.64162,11.85721247,0.51984,0.15162,0.5415,11.32,0.49,11.33060016,11.87984,-0.34838,11.88494708,0.51984,0.15162,0.5415,11.36,-0.5,11.3709982
26/06/2019 19:00,11.63824,0.48782,11.64845907,0.43824,0.12782,0.4565,11.2,0.36,11.20578422,11.68824,-0.23218,11.69054583,0.43824,0.12782,0.4565,11.25,-0.36,11.25575853
26/06/2019 19:30,11.44944,0.46192,11.45875414,0.34944,0.10192,0.364,11.1,0.36,11.1058363,11.48944,-0.25808,11.49233818,0.34944,0.10192,0.364,11.14,-0.36,11.14581536
26/06/2019 20:00,11.3196,0.6703,11.33942883,0.3096,0.0903,0.3225,11.01,0.58,11.02526644,11.3496,-0.2697,11.35280398,0.3096,0.0903,0.3225,11.04,-0.36,11.04586801
26/06/2019 20:30,11.23032,-0.25574,11.23323151,0.22032,0.06426,0.2295,11.01,-0.32,11.01464934,11.26032,0.34426,11.26558127,0.22032,0.06426,0.2295,11.04,0.28,11.04355015
26/06/2019 21:00,11.0448,-0.3161,11.04932243,0.1848,0.0539,0.1925,10.86,-0.37,10.86630112,11.0848,0.4239,11.09290234,0.1848,0.0539,0.1925,10.9,0.37,10.90627801
26/06/2019 21:30,10.76648,-0.41436,10.7744506,0.15648,0.04564,0.163,10.61,-0.46,10.61996704,10.80648,0.45564,10.81608144,0.15648,0.04564,0.163,10.65,0.41,10.6578891
26/06/2019 22:00,10.7136,-0.4152,10.72164241,0.1536,0.0448,0.16,10.56,-0.46,10.57001419,10.7436,0.4548,10.75322203,0.1536,0.0448,0.16,10.59,0.41,10.59793376
26/06/2019 22:30,10.12312,-0.60534,10.14120284,0.15312,0.04466,0.1595,9.97,-0.65,9.991166098,10.15312,0.64466,10.17356537,0.15312,0.04466,0.1595,10,0.6,10.01798383
26/06/2019 23:00,9.6136,-0.4852,9.625836275,0.1536,0.0448,0.16,9.46,-0.53,9.474835091,9.6036,1.2448,9.683938248,0.1536,0.0448,0.16,9.45,1.2,9.525885786
26/06/2019 23:30,9.33456,-0.51492,9.348751414,0.15456,0.04508,0.161,9.18,-0.56,9.197064749,9.36456,0.56508,9.381593649,0.15456,0.04508,0.161,9.21,0.52,9.224668016
27/06/2019 00:00,9.13456,0.94508,9.183319803,0.15456,0.04508,0.161,8.98,0.9,9.024987535,9.16456,0.33508,9.17068365,0.15456,0.04508,0.161,9.01,0.29,9.014665829
27/06/2019 00:30,8.99456,0.04508,8.994672968,0.15456,0.04508,0.161,8.84,0,8.84,9.02456,0.04508,9.024672592,0.15456,0.04508,0.161,8.87,0,8.87
27/06/2019 01:00,8.85552,-0.36464,8.863024134,0.15552,0.04536,0.162,8.7,-0.41,8.709655562,8.89552,0.46536,8.907684099,0.15552,0.04536,0.162,8.74,0.42,8.750085714
27/06/2019 01:30,8.65504,-0.36478,8.662723697,0.15504,0.04522,0.1615,8.5,-0.41,8.50988249,8.68504,0.42522,8.695443166,0.15504,0.04522,0.1615,8.53,0.38,8.538460049
27/06/2019 02:00,8.65456,-0.32492,8.660657123,0.15456,0.04508,0.161,8.5,-0.37,8.50804913,8.68456,0.42508,8.694956895,0.15456,0.04508,0.161,8.53,0.38,8.538460049
27/06/2019 02:30,8.52504,-0.32478,8.531224358,0.15504,0.04522,0.1615,8.37,-0.37,8.378174025,8.55504,0.42522,8.565601056,0.15504,0.04522,0.1615,8.4,0.38,8.408590845
27/06/2019 03:00,8.60456,3.12508,9.154484027,0.15456,0.04508,0.161,8.45,3.08,8.99382566,8.37456,4.29508,9.411746246,0.15456,0.04508,0.161,8.22,4.25,9.253696559
27/06/2019 03:30,8.37456,-0.74492,8.40762517,0.15456,0.04508,0.161,8.22,-0.79,8.257875029,8.37456,0.81508,8.414131601,0.15456,0.04508,0.161,8.22,0.77,8.255985707
27/06/2019 04:00,8.31456,-0.77492,8.350593332,0.15456,0.04508,0.161,8.16,-0.82,8.201097488,8.37456,0.85508,8.418100558,0.15456,0.04508,0.161,8.22,0.81,8.259812347
27/06/2019 04:30,8.31756,-0.77792,8.353859221,0.15456,0.04508,0.161,8.163,-0.823,8.204382853,8.37756,0.85808,8.421390196,0.15456,0.04508,0.161,8.223,0.813,8.26309252
27/06/2019 05:00,8.09368,-0.79226,8.132363239,0.16368,0.04774,0.1705,7.93,-0.84,7.974365178,8.11368,0.87774,8.161018971,0.16368,0.04774,0.1705,7.95,0.83,7.993209618
27/06/2019 05:30,8.2268,-0.7826,8.263939799,0.1968,0.0574,0.205,8.03,-0.84,8.073815703,8.2568,0.8874,8.304349764,0.1968,0.0574,0.205,8.06,0.83,8.102623032
27/06/2019 06:00,8.8792,-0.6444,8.902552668,0.2592,0.0756,0.27,8.62,-0.72,8.650017341,8.9092,0.7756,8.942896622,0.2592,0.0756,0.27,8.65,0.7,8.678277479
27/06/2019 06:30,10.0608,0.1469,10.0618724,0.8808,0.2569,0.9175,9.18,-0.11,9.180659018,10.0908,0.9569,10.13606937,0.8808,0.2569,0.9175,9.21,0.7,9.236563214
27/06/2019 07:00,10.73864,0.63002,10.75710529,0.54864,0.16002,0.5715,10.19,0.47,10.2008333,10.75864,-0.32998,10.76369925,0.54864,0.16002,0.5715,10.21,-0.49,10.22175132
27/06/2019 07:30,11.68336,1.15848,11.74065487,1.26336,0.36848,1.316,10.42,0.79,10.44990431,11.71336,-0.42152,11.72094201,1.26336,0.36848,1.316,10.45,-0.79,10.4798187
27/06/2019 08:00,12.29024,1.28382,12.35711103,1.35024,0.39382,1.4065,10.94,0.89,10.97614231,12.32024,-0.51618,12.33104843,1.35024,0.39382,1.4065,10.97,-0.91,11.00767914
27/06/2019 08:30,12.73032,1.21676,12.78833657,1.12032,0.32676,1.167,11.61,0.89,11.64406286,12.76032,-0.58324,12.77364221,1.12032,0.32676,1.167,11.64,-0.91,11.67551712
27/06/2019 09:00,12.67496,1.27978,12.73940532,1.64496,0.47978,1.7135,11.03,0.8,11.05897373,12.70496,-0.35022,12.7097861,1.64496,0.47978,1.7135,11.06,-0.83,11.09110004
27/06/2019 09:30,12.63184,1.47512,12.71767906,2.21184,0.64512,2.304,10.42,0.83,10.45300435,12.65184,-0.20488,12.65349877,2.21184,0.64512,2.304,10.44,-0.85,10.47454534
27/06/2019 10:00,13.05544,1.79492,13.17824918,2.72544,0.79492,2.839,10.33,1,10.37828984,13.05544,-0.01508,13.05544871,2.72544,0.79492,2.839,10.33,-0.81,10.36170835
27/06/2019 10:30,12.56264,1.77952,12.68805009,3.39264,0.98952,3.534,9.17,0.79,9.203966536,12.57264,0.17952,12.57392158,3.39264,0.98952,3.534,9.18,-0.81,9.21566601
27/06/2019 11:00,13.13208,1.91644,13.27118184,3.38208,0.98644,3.523,9.75,0.93,9.794253417,13.14208,0.03644,13.14213052,3.38208,0.98644,3.523,9.76,-0.95,9.806125637
27/06/2019 11:30,12.31552,2.09536,12.49250041,3.99552,1.16536,4.162,8.32,0.93,8.371815813,12.31552,0.21536,12.31740284,3.99552,1.16536,4.162,8.32,-0.95,8.374061141
27/06/2019 12:00,12.37416,2.32538,12.59075962,4.30416,1.25538,4.4835,8.07,1.07,8.140626512,12.37416,0.17538,12.37540278,4.30416,1.25538,4.4835,8.07,-1.08,8.141946942
27/06/2019 12:30,12.58976,2.42118,12.82045902,4.04976,1.18118,4.2185,8.54,1.24,8.62955387,12.58976,-0.07882,12.59000673,4.04976,1.18118,4.2185,8.54,-1.26,8.632450405
27/06/2019 13:00,12.682,2.4685,12.92000837,4.212,1.2285,4.3875,8.47,1.24,8.56028621,12.672,-0.0315,12.67203915,4.212,1.2285,4.3875,8.46,-1.26,8.553315147
27/06/2019 13:30,12.81168,2.38674,13.03210161,3.93168,1.14674,4.0955,8.88,1.24,8.966158598,12.80168,-0.11326,12.80218101,3.93168,1.14674,4.0955,8.87,-1.26,8.959045708
27/06/2019 14:00,12.78672,2.50946,13.03064073,3.90672,1.13946,4.0695,8.88,1.37,8.985059822,12.77672,-0.24054,12.77898405,3.90672,1.13946,4.0695,8.87,-1.38,8.976708751
27/06/2019 14:30,12.69272,2.58996,12.95426701,4.18272,1.21996,4.357,8.51,1.37,8.619570755,12.69272,-0.16004,12.69372892,4.18272,1.21996,4.357,8.51,-1.38,8.621165814
27/06/2019 15:00,13.49952,2.41986,13.71469149,3.59952,1.04986,3.7495,9.9,1.37,9.9943434,13.48952,-0.33014,13.49355929,3.59952,1.04986,3.7495,9.89,-1.38,9.985814939
27/06/2019 15:30,12.54352,2.56436,12.80296201,3.44352,1.00436,3.587,9.1,1.56,9.23274607,12.54352,-0.57564,12.55672152,3.44352,1.00436,3.587,9.1,-1.58,9.236146383
27/06/2019 16:00,12.49264,2.34702,12.7111981,3.21264,0.93702,3.3465,9.28,1.41,9.386506272,12.49264,-0.49298,12.50236311,3.21264,0.93702,3.3465,9.28,-1.43,9.389531405
27/06/2019 16:30,12.33616,2.11638,12.51638557,2.93616,0.85638,3.0585,9.4,1.26,9.484070856,12.34616,-0.42362,12.35342546,2.93616,0.85638,3.0585,9.41,-1.28,9.496657307
27/06/2019 17:00,12.2384,1.9037,12.38557662,2.6184,0.7637,2.7275,9.62,1.14,9.687311288,12.2484,-0.3963,12.25480952,2.6184,0.7637,2.7275,9.63,-1.16,9.699613394
27/06/2019 17:30,12.03896,1.69178,12.15724794,2.26896,0.66178,2.3635,9.77,1.03,9.824143729,12.04896,-0.38822,12.05521264,2.26896,0.66178,2.3635,9.78,-1.05,9.836203536
27/06/2019 18:00,11.93248,1.42614,12.01740214,1.87248,0.54614,1.9505,10.06,0.88,10.09841572,11.95248,-0.35386,11.95771697,1.87248,0.54614,1.9505,10.08,-0.9,10.12009881
27/06/2019 18:30,11.58576,1.04168,11.63249466,1.44576,0.42168,1.506,10.14,0.62,10.15893695,11.61576,-0.21832,11.6178115,1.44576,0.42168,1.506,10.17,-0.64,10.19011776
27/06/2019 19:00,11.52904,0.73722,11.55258658,1.01904,0.29722,1.0615,10.51,0.44,10.51920624,11.55904,-0.14278,11.55992179,1.01904,0.29722,1.0615,10.54,-0.44,10.54918006
27/06/2019 19:30,11.3432,0.5376,11.35593237,0.6432,0.1876,0.67,10.7,0.35,10.70572277,11.3732,-0.1724,11.37450658,0.6432,0.1876,0.67,10.73,-0.36,10.73603744
27/06/2019 20:00,11.08976,0.11368,11.09034265,0.38976,0.11368,0.406,10.7,0,10.7,11.11976,0.11368,11.12034107,0.38976,0.11368,0.406,10.73,0,10.73
27/06/2019 20:30,10.88936,-0.25852,10.89242828,0.27936,0.08148,0.291,10.61,-0.34,10.61544629,10.93936,0.37148,10.94566556,0.27936,0.08148,0.291,10.66,0.29,10.66394392
27/06/2019 21:00,10.77464,-0.31448,10.7792284,0.22464,0.06552,0.234,10.55,-0.38,10.55684138,10.81464,0.42552,10.82300816,0.22464,0.06552,0.234,10.59,0.36,10.59611721
27/06/2019 21:30,10.66192,-0.34694,10.66756324,0.18192,0.05306,0.1895,10.48,-0.4,10.48763081,10.69192,0.41306,10.69989588,0.18192,0.05306,0.1895,10.51,0.36,10.51616375
27/06/2019 22:00,10.506,-0.3545,10.51197918,0.156,0.0455,0.1625,10.35,-0.4,10.35772658,10.536,0.4055,10.54380037,0.156,0.0455,0.1625,10.38,0.36,10.3862409
27/06/2019 22:30,10.24264,-0.31548,10.24749734,0.15264,0.04452,0.159,10.09,-0.36,10.09642016,10.27264,0.40452,10.28060159,0.15264,0.04452,0.159,10.12,0.36,10.12640114
27/06/2019 23:00,9.7912,-0.3559,9.797666163,0.1512,0.0441,0.1575,9.64,-0.4,9.648295186,9.8012,0.9141,9.84373406,0.1512,0.0441,0.1575,9.65,0.87,9.689138249
27/06/2019 23:30,9.47216,-0.45562,9.483111549,0.15216,0.04438,0.1585,9.32,-0.5,9.333402381,9.50216,0.51438,9.51607227,0.15216,0.04438,0.1585,9.35,0.47,9.361805381
28/06/2019 00:00,9.30312,-0.36534,9.310290814,0.15312,0.04466,0.1595,9.15,-0.41,9.159181186,9.33312,0.46466,9.344679655,0.15312,0.04466,0.1595,9.18,0.42,9.189602821
28/06/2019 00:30,9.0836,0.0448,9.083710475,0.1536,0.0448,0.16,8.93,0,8.93,9.1136,0.0448,9.113710112,0.1536,0.0448,0.16,8.96,0,8.96
28/06/2019 01:00,8.9336,0.0448,8.93371233,0.1536,0.0448,0.16,8.78,0,8.78,8.9636,0.0448,8.963711954,0.1536,0.0448,0.16,8.81,0,8.81
28/06/2019 01:30,8.83312,-0.28534,8.837727527,0.15312,0.04466,0.1595,8.68,-0.33,8.686270776,8.84312,1.03466,8.903442741,0.15312,0.04466,0.1595,8.69,0.99,8.746210608
28/06/2019 02:00,8.78408,-0.57506,8.80288336,0.15408,0.04494,0.1605,8.63,-0.62,8.652242484,8.84408,0.64494,8.867564415,0.15408,0.04494,0.1605,8.69,0.6,8.710688836
28/06/2019 02:30,8.68504,-0.60478,8.706071367,0.15504,0.04522,0.1615,8.53,-0.65,8.554729686,8.71504,0.68522,8.741936207,0.15504,0.04522,0.1615,8.56,0.64,8.583891891
28/06/2019 03:00,8.56504,-0.60478,8.586365299,0.15504,0.04522,0.1615,8.41,-0.65,8.435081505,8.59504,0.68522,8.62231054,0.15504,0.04522,0.1615,8.44,0.64,8.464230621
28/06/2019 03:30,8.71504,-0.60478,8.735999144,0.15504,0.04522,0.1615,8.56,-0.65,8.584643266,8.74504,0.68522,8.771844222,0.15504,0.04522,0.1615,8.59,0.64,8.613808681
28/06/2019 04:00,8.48504,-0.67478,8.511828937,0.15504,0.04522,0.1615,8.33,-0.72,8.361058545,8.50504,0.74522,8.537626031,0.15504,0.04522,0.1615,8.35,0.7,8.379289946
28/06/2019 04:30,8.48504,-0.60478,8.506565855,0.15504,0.04522,0.1615,8.33,-0.65,8.355321657,8.50504,0.68522,8.532598189,0.15504,0.04522,0.1615,8.35,0.64,8.374491029
28/06/2019 05:00,8.20984,-0.70338,8.239916034,0.15984,0.04662,0.1665,8.05,-0.75,8.084862398,8.23984,0.78662,8.277302353,0.15984,0.04662,0.1665,8.08,0.74,8.113815379
28/06/2019 05:30,8.15192,-0.74694,8.186068595,0.18192,0.05306,0.1895,7.97,-0.8,8.010049937,8.17192,0.84306,8.215292244,0.18192,0.05306,0.1895,7.99,0.79,8.028960082
28/06/2019 06:00,8.52368,-0.67476,8.550346297,0.22368,0.06524,0.233,8.3,-0.74,8.332922657,8.54368,0.79524,8.580610386,0.22368,0.06524,0.233,8.32,0.73,8.351963841
28/06/2019 06:30,10.68288,0.36834,10.6892282,0.30288,0.08834,0.3155,10.38,0.28,10.38377581,10.71288,0.81834,10.74409039,0.30288,0.08834,0.3155,10.41,0.73,10.43556419
28/06/2019 07:00,11.42464,0.11802,11.42524957,0.40464,0.11802,0.4215,11.02,0,11.02,11.45464,-0.23198,11.4569888,0.40464,0.11802,0.4215,11.05,-0.35,11.0555416
28/06/2019 07:30,11.45336,1.00848,11.49767312,1.26336,0.36848,1.316,10.19,0.64,10.21007835,11.48336,-0.09152,11.48372469,1.26336,0.36848,1.316,10.22,-0.46,10.23034701
28/06/2019 08:00,11.9384,1.0012,11.98030868,1.2384,0.3612,1.29,10.7,0.64,10.7191231,11.9684,-0.2988,11.9721293,1.2384,0.3612,1.29,10.73,-0.66,10.75027907
28/06/2019 08:30,12.2868,1.1874,12.344042,1.3968,0.4074,1.455,10.89,0.78,10.91789815,12.3168,-0.4126,12.3237089,1.3968,0.4074,1.455,10.92,-0.82,10.95074427
28/06/2019 09:00,12.63016,1.46838,12.71523029,1.88016,0.54838,1.9585,10.75,0.92,10.78929562,12.65016,-0.42162,12.65718418,1.88016,0.54838,1.9585,10.77,-0.97,10.8135933
28/06/2019 09:30,12.85376,1.69568,12.96512541,2.45376,0.71568,2.556,10.4,0.98,10.44607103,12.87376,-0.31432,12.87759658,2.45376,0.71568,2.556,10.42,-1.03,10.47078316
28/06/2019 10:00,13.43,1.785,13.54810411,2.52,0.735,2.625,10.91,1.05,10.96041058,13.45,-0.365,13.45495169,2.52,0.735,2.625,10.93,-1.1,10.98521279
28/06/2019 10:30,13.202,2.0285,13.35693139,3.012,0.8785,3.1375,10.19,1.15,10.25468673,13.202,-0.3215,13.20591406,3.012,0.8785,3.1375,10.19,-1.2,10.26041422
28/06/2019 11:00,13.304,2.347,13.50943467,3.384,0.987,3.525,9.92,1.36,10.01279182,13.304,-0.413,13.3104089,3.384,0.987,3.525,9.92,-1.4,10.01830325
28/06/2019 11:30,13.00112,2.51616,13.24236317,3.62112,1.05616,3.772,9.38,1.46,9.492944749,12.99112,-0.45384,12.99904495,3.62112,1.05616,3.772,9.37,-1.51,9.490890369
28/06/2019 12:00,13.2356,2.5358,13.47632698,3.5856,1.0458,3.735,9.65,1.49,9.764353537,13.2256,-0.4942,13.23483015,3.5856,1.0458,3.735,9.64,-1.54,9.762233351
28/06/2019 12:30,13.27352,2.44686,13.49716478,3.62352,1.05686,3.7745,9.65,1.39,9.749594863,13.26352,-0.37314,13.2687677,3.62352,1.05686,3.7745,9.64,-1.43,9.745486135
28/06/2019 13:00,13.2764,2.4477,13.50014934,3.6264,1.0577,3.7775,9.65,1.39,9.749594863,13.2664,-0.3723,13.27162297,3.6264,1.0577,3.7775,9.64,-1.43,9.745486135
28/06/2019 13:30,13.32968,2.46324,13.555365,3.67968,1.07324,3.833,9.65,1.39,9.749594863,13.31968,-0.35676,13.32445695,3.67968,1.07324,3.833,9.64,-1.43,9.745486135
28/06/2019 14:00,12.39168,2.55424,12.65218855,3.99168,1.16424,4.158,8.4,1.39,8.514229266,12.38168,-0.26576,12.3845318,3.99168,1.16424,4.158,8.39,-1.43,8.510992892
28/06/2019 14:30,12.37784,2.38062,12.60469256,3.80784,1.11062,3.9665,8.57,1.27,8.66359048,12.36784,-0.19938,12.36944698,3.80784,1.11062,3.9665,8.56,-1.31,8.659659347
28/06/2019 15:00,12.4768,2.3249,12.69156012,3.6168,1.0549,3.7675,8.86,1.27,8.950558642,12.4668,-0.2551,12.4694097,3.6168,1.0549,3.7675,8.85,-1.31,8.946429455
28/06/2019 15:30,12.12296,2.10128,12.30372045,3.19296,0.93128,3.326,8.93,1.17,9.006320003,12.12296,-0.27872,12.12616361,3.19296,0.93128,3.326,8.93,-1.21,9.011603631
28/06/2019 16:00,15.30216,2.31188,15.47581629,3.09216,0.90188,3.221,12.21,1.41,12.29114315,15.29216,-0.55812,15.3023415,3.09216,0.90188,3.221,12.2,-1.46,12.28705009
28/06/2019 16:30,12.0072,1.8546,12.14958407,2.8272,0.8246,2.945,9.18,1.03,9.237602503,12.0072,-0.2554,12.00991594,2.8272,0.8246,2.945,9.18,-1.08,9.243311095
28/06/2019 17:00,12.10264,2.00202,12.26710965,3.33264,0.97202,3.4715,8.77,1.03,8.830277459,12.11264,-0.10798,12.11312129,3.33264,0.97202,3.4715,8.78,-1.08,8.846174314
28/06/2019 17:30,12.09968,1.90074,12.24806387,3.49968,1.02074,3.6455,8.6,0.88,8.644906015,12.11968,0.09074,12.12001968,3.49968,1.02074,3.6455,8.62,-0.93,8.670023068
28/06/2019 18:00,11.7656,1.0758,11.81468108,1.9056,0.5558,1.985,9.86,0.52,9.873702446,11.7756,0.0158,11.7756106,1.9056,0.5558,1.985,9.87,-0.54,9.884760999
28/06/2019 18:30,11.34744,1.07342,11.39809743,1.41744,0.41342,1.4765,9.93,0.66,9.951909365,11.28744,2.11342,11.48359029,1.41744,0.41342,1.4765,9.87,1.7,10.01533324
28/06/2019 19:00,11.16928,-0.15146,11.17030688,0.98928,0.28854,1.0305,10.18,-0.44,10.1895044,11.18928,0.69854,11.21106351,0.98928,0.28854,1.0305,10.2,0.41,10.20823687
28/06/2019 19:30,11.03424,-0.19918,11.03603756,0.65424,0.19082,0.6815,10.38,-0.39,10.38732401,11.06424,0.57082,11.07895493,0.65424,0.19082,0.6815,10.41,0.38,10.41693333
28/06/2019 20:00,10.92576,-0.29582,10.929764,0.42576,0.12418,0.4435,10.5,-0.42,10.50839664,10.95576,0.50418,10.96735495,0.42576,0.12418,0.4435,10.53,0.38,10.53685437
28/06/2019 20:30,10.72584,-0.32788,10.73085034,0.31584,0.09212,0.329,10.41,-0.42,10.41846918,10.76584,0.52212,10.77849341,0.31584,0.09212,0.329,10.45,0.43,10.45884315
28/06/2019 21:00,10.462,-0.3465,10.46773644,0.252,0.0735,0.2625,10.21,-0.42,10.21863494,10.492,0.5035,10.50407427,0.252,0.0735,0.2625,10.24,0.43,10.24902434
28/06/2019 21:30,10.2904,-0.1803,10.29197941,1.1304,0.3297,1.1775,9.16,-0.51,9.174186612,10.3304,0.7897,10.36054006,1.1304,0.3297,1.1775,9.2,0.46,9.211492821
28/06/2019 22:00,9.98936,-0.15352,9.990539605,0.15936,0.04648,0.166,9.83,-0.2,9.832034377,10.00936,0.70648,10.03426139,0.15936,0.04648,0.166,9.85,0.66,9.872086912
28/06/2019 22:30,9.9836,-0.3152,9.988574473,0.1536,0.0448,0.16,9.83,-0.36,9.836589856,10.0036,0.3848,10.01099815,0.1536,0.0448,0.16,9.85,0.34,9.855866273
28/06/2019 23:00,9.5236,-0.1052,9.524181015,0.1536,0.0448,0.16,9.37,-0.15,9.371200563,9.5236,1.3448,9.618079018,0.1536,0.0448,0.16,9.37,1.3,9.459751582
28/06/2019 23:30,9.0736,-0.7552,9.104973586,0.1536,0.0448,0.16,8.92,-0.8,8.955802588,9.1136,0.8048,9.149065963,0.1536,0.0448,0.16,8.96,0.76,8.992174376
29/06/2019 00:00,8.7836,-0.7152,8.812669289,0.1536,0.0448,0.16,8.63,-0.76,8.663400025,8.8136,0.7648,8.846720522,0.1536,0.0448,0.16,8.66,0.72,8.689879171
29/06/2019 00:30,8.5936,-0.7552,8.626719423,0.1536,0.0448,0.16,8.44,-0.8,8.477829911,8.6236,0.8048,8.661072682,0.1536,0.0448,0.16,8.47,0.76,8.504028457
29/06/2019 01:00,8.4336,-0.4552,8.44587568,0.1536,0.0448,0.16,8.28,-0.5,8.295082881,8.4636,0.5348,8.480479703,0.1536,0.0448,0.16,8.31,0.49,8.324433915
29/06/2019 01:30,8.10312,-0.63534,8.127989336,0.15312,0.04466,0.1595,7.95,-0.68,7.979028763,8.14312,0.70466,8.173551801,0.15312,0.04466,0.1595,7.99,0.66,8.017212733
29/06/2019 02:00,7.9536,-0.7052,7.984801813,0.1536,0.0448,0.16,7.8,-0.75,7.835974732,7.9936,0.7748,8.031061947,0.1536,0.0448,0.16,7.84,0.73,7.873912623
29/06/2019 02:30,7.80312,-0.72534,7.836759525,0.15312,0.04466,0.1595,7.65,-0.77,7.688653978,7.83312,0.80466,7.87434103,0.15312,0.04466,0.1595,7.68,0.76,7.717512553
29/06/2019 03:00,7.67312,-0.72534,7.707326946,0.15312,0.04466,0.1595,7.52,-0.77,7.559318752,7.70312,0.80466,7.745032953,0.15312,0.04466,0.1595,7.55,0.76,7.588155244
29/06/2019 03:30,7.5436,-1.3152,7.657391984,0.1536,0.0448,0.16,7.39,-1.36,7.514100079,7.5836,1.4148,7.714444115,0.1536,0.0448,0.16,7.43,1.37,7.55524983
29/06/2019 04:00,7.3236,-1.3152,7.44075722,0.1536,0.0448,0.16,7.17,-1.36,7.297842147,7.3536,1.4148,7.488463928,0.1536,0.0448,0.16,7.2,1.37,7.3291814
29/06/2019 04:30,7.19312,-1.42534,7.332978211,0.15312,0.04466,0.1595,7.04,-1.47,7.191835649,7.22312,1.50466,7.378174859,0.15312,0.04466,0.1595,7.07,1.46,7.219175853
29/06/2019 05:00,7.04128,-1.42296,7.183622986,0.16128,0.04704,0.168,6.88,-1.47,7.035289617,7.08128,1.50704,7.239868507,0.16128,0.04704,0.168,6.92,1.46,7.07234049
29/06/2019 05:30,6.98112,-1.38134,7.116469395,0.20112,0.05866,0.2095,6.78,-1.44,6.931233656,7.01112,1.48866,7.167420195,0.20112,0.05866,0.2095,6.81,1.43,6.958519958
29/06/2019 06:00,7.05504,-1.27978,7.170176166,0.27504,0.08022,0.2865,6.78,-1.36,6.915056037,7.08504,1.43022,7.22795414,0.27504,0.08022,0.2865,6.81,1.35,6.942521156
29/06/2019 06:30,7.38392,-1.36094,7.508290901,0.37392,0.10906,0.3895,7.01,-1.47,7.16247164,7.41392,1.56906,7.578136912,0.37392,0.10906,0.3895,7.04,1.46,7.189798328
29/06/2019 07:00,7.88072,-1.09354,7.956228846,0.81072,0.23646,0.8445,7.07,-1.33,7.194011398,7.91072,1.55646,8.062385419,0.81072,0.23646,0.8445,7.1,1.32,7.221661859
29/06/2019 07:30,8.40688,-0.66216,8.432916886,0.98688,0.28784,1.028,7.42,-0.95,7.48056816,8.43688,1.21784,8.524322753,0.98688,0.28784,1.028,7.45,0.93,7.507822587
29/06/2019 08:00,8.83672,-0.14054,8.83783751,1.26672,0.36946,1.3195,7.57,-0.51,7.587160207,8.85672,0.87946,8.90027747,1.26672,0.36946,1.3195,7.59,0.51,7.60711509
29/06/2019 08:30,9.44872,0.00046,9.448720011,1.57872,0.46046,1.6445,7.87,-0.46,7.883431994,9.46872,0.91046,9.5123917,1.57872,0.46046,1.6445,7.89,0.45,7.902822281
29/06/2019 09:00,9.4648,0.3414,9.470955232,2.4048,0.7014,2.505,7.06,-0.36,7.069172512,9.4848,1.0514,9.542896468,2.4048,0.7014,2.505,7.08,0.35,7.088645851
29/06/2019 09:30,9.61672,1.14696,9.684875879,2.76672,0.80696,2.882,6.85,0.34,6.858432766,9.62672,0.46696,9.63803868,2.76672,0.80696,2.882,6.86,-0.34,6.868420488
29/06/2019 10:00,9.83152,1.14836,9.898359268,2.77152,0.80836,2.887,7.06,0.34,7.068182227,9.84152,0.46836,9.852658372,2.77152,0.80836,2.887,7.07,-0.34,7.078170668
29/06/2019 10:30,9.7492,1.3206,9.838235868,3.2592,0.9506,3.395,6.49,0.37,6.500538439,9.7592,0.5706,9.775866662,3.2592,0.9506,3.395,6.5,-0.38,6.511098218
29/06/2019 11:00,10.11504,1.47022,10.22132971,3.39504,0.99022,3.5365,6.72,0.48,6.737121047,10.11504,0.51022,10.12790001,3.39504,0.99022,3.5365,6.72,-0.48,6.737121047
29/06/2019 11:30,10.07,1.6,10.19631796,3.84,1.12,4,6.23,0.48,6.248463811,10.06,0.64,10.0803373,3.84,1.12,4,6.22,-0.48,6.238493408
29/06/2019 12:00,10.22856,1.56458,10.3475287,3.71856,1.08458,3.8735,6.51,0.48,6.527671867,10.22856,0.60458,10.24641189,3.71856,1.08458,3.8735,6.51,-0.48,6.527671867
29/06/2019 12:30,10.13984,1.54412,10.25673739,3.81984,1.11412,3.979,6.32,0.43,6.334611275,10.12984,0.67412,10.15224587,3.81984,1.11412,3.979,6.31,-0.44,6.325322126
29/06/2019 13:00,10.37488,1.57434,10.49364958,3.61488,1.05434,3.7655,6.76,0.52,6.779970501,10.36488,0.52434,10.37813422,3.61488,1.05434,3.7655,6.75,-0.53,6.770775436
29/06/2019 13:30,10.00736,1.59548,10.13374613,3.68736,1.07548,3.841,6.32,0.52,6.341356322,9.99736,0.54548,10.01223029,3.68736,1.07548,3.841,6.31,-0.53,6.3322192
29/06/2019 14:00,10.0388,1.8659,10.21073397,4.1688,1.2159,4.3425,5.87,0.65,5.905878427,10.0288,0.5559,10.04419505,4.1688,1.2159,4.3425,5.86,-0.66,5.89705011
29/06/2019 14:30,10.32752,1.54136,10.44190883,3.46752,1.01136,3.612,6.86,0.53,6.8804433,10.31752,0.47136,10.32828152,3.46752,1.01136,3.612,6.85,-0.54,6.871251705
29/06/2019 15:00,9.76832,1.70326,9.915703215,3.74832,1.09326,3.9045,6.02,0.61,6.05082639,9.75832,0.47326,9.769789366,3.74832,1.09326,3.9045,6.01,-0.62,6.041895398
29/06/2019 15:30,9.3944,1.3692,9.49365367,3.0144,0.8792,3.14,6.38,0.49,6.398788948,9.3844,0.3792,9.392058134,3.0144,0.8792,3.14,6.37,-0.5,6.389593101
29/06/2019 16:00,9.40264,1.24452,9.484643852,2.79264,0.81452,2.909,6.61,0.43,6.623971618,9.40264,0.37452,9.410095866,2.79264,0.81452,2.909,6.61,-0.44,6.624628291
29/06/2019 16:30,9.41248,1.19864,9.488493958,2.53248,0.73864,2.638,6.88,0.46,6.895360759,9.41248,0.29864,9.417216446,2.53248,0.73864,2.638,6.88,-0.44,6.89405541
29/06/2019 17:00,9.42032,0.22176,9.42292982,1.96032,0.57176,2.042,7.46,-0.35,7.468205943,9.43032,0.57176,9.447636996,1.96032,0.57176,2.042,7.47,0,7.47
29/06/2019 17:30,9.522,-0.049,9.522126076,1.032,0.301,1.075,8.49,-0.35,8.497211307,9.542,0.651,9.564181355,1.032,0.301,1.075,8.51,0.35,8.517194374
29/06/2019 18:00,9.40336,0.12348,9.404170702,1.62336,0.47348,1.691,7.78,-0.35,7.787868771,9.42336,0.82348,9.459272329,1.62336,0.47348,1.691,7.8,0.35,7.807848615
29/06/2019 18:30,9.11448,-0.07286,9.114771212,1.22448,0.35714,1.2755,7.89,-0.43,7.901708676,9.13448,0.76714,9.166636714,1.22448,0.35714,1.2755,7.91,0.41,7.920618663
29/06/2019 19:00,9.18032,-0.34574,9.18682815,0.46032,0.13426,0.4795,8.72,-0.48,8.733201017,9.21032,0.60426,9.230120511,0.46032,0.13426,0.4795,8.75,0.47,8.762613765
29/06/2019 19:30,9.01616,-0.55862,9.033448813,0.17616,0.05138,0.1835,8.84,-0.61,8.861021386,9.05616,0.65138,9.079555598,0.17616,0.05138,0.1835,8.88,0.6,8.900247188
29/06/2019 20:00,8.77648,-0.61686,8.798131475,0.21648,0.06314,0.2255,8.56,-0.68,8.586966868,8.82648,0.72314,8.856053334,0.21648,0.06314,0.2255,8.61,0.66,8.635259116
29/06/2019 20:30,8.56288,-0.62666,8.585779909,0.18288,0.05334,0.1905,8.38,-0.68,8.407544231,8.59288,0.71334,8.622438208,0.18288,0.05334,0.1905,8.41,0.66,8.435857988
29/06/2019 21:00,8.48416,-0.70962,8.51378479,0.10416,0.03038,0.1085,8.38,-0.74,8.412609583,8.51416,0.76038,8.548046458,0.10416,0.03038,0.1085,8.41,0.73,8.441623067
29/06/2019 21:30,8.44048,-0.81236,8.479482968,0.06048,0.01764,0.063,8.38,-0.83,8.421003503,8.47048,0.83764,8.511796062,0.06048,0.01764,0.063,8.41,0.82,8.449881656
29/06/2019 22:00,8.78744,-0.70408,8.815601534,0.15744,0.04592,0.164,8.63,-0.75,8.662528499,8.82744,0.77592,8.861475543,0.15744,0.04592,0.164,8.67,0.73,8.700678134
29/06/2019 22:30,8.56488,-0.71066,8.594312483,0.13488,0.03934,0.1405,8.43,-0.75,8.46329723,8.59488,0.76934,8.629243666,0.13488,0.03934,0.1405,8.46,0.73,8.491436863
29/06/2019 23:00,8.37864,-0.80248,8.416981787,0.12864,0.03752,0.134,8.25,-0.84,8.292653375,8.41864,0.85752,8.462200659,0.12864,0.03752,0.134,8.29,0.82,8.33045617
29/06/2019 23:30,7.95264,-1.08548,8.026378374,0.15264,0.04452,0.159,7.8,-1.13,7.881427536,7.99264,1.16452,8.077029219,0.15264,0.04452,0.159,7.84,1.12,7.919595949
30/06/2019 00:00,7.68408,-1.24506,7.78429572,0.15408,0.04494,0.1605,7.53,-1.29,7.639698947,7.72408,1.32494,7.836892104,0.15408,0.04494,0.1605,7.57,1.28,7.677454005
30/06/2019 00:30,7.44312,-1.38534,7.570944608,0.15312,0.04466,0.1595,7.29,-1.43,7.428929936,7.47312,1.46466,7.6152972,0.15312,0.04466,0.1595,7.32,1.42,7.456460286
30/06/2019 01:00,7.30312,-1.41534,7.439001885,0.15312,0.04466,0.1595,7.15,-1.46,7.297540682,7.34312,1.46466,7.487766039,0.15312,0.04466,0.1595,7.19,1.42,7.328881224
30/06/2019 01:30,7.25312,2.52466,7.679951683,0.15312,0.04466,0.1595,7.1,2.48,7.520664864,6.97312,5.90466,9.137254087,0.15312,0.04466,0.1595,6.82,5.86,8.991774019
30/06/2019 02:00,7.25312,4.40466,8.485798693,0.15312,0.04466,0.1595,7.1,4.36,8.331842533,6.78312,7.98466,10.47690375,0.15312,0.04466,0.1595,6.63,7.94,10.3441046
30/06/2019 02:30,6.93312,-1.70534,7.139771526,0.15312,0.04466,0.1595,6.78,-1.75,7.002206795,6.97312,1.78466,7.197875648,0.15312,0.04466,0.1595,6.82,1.74,7.038465742
30/06/2019 03:00,6.8436,-1.7052,7.05284113,0.1536,0.0448,0.16,6.69,-1.75,6.915099421,6.8636,1.7848,7.091862661,0.1536,0.0448,0.16,6.71,1.74,6.931933352
30/06/2019 03:30,6.78312,-1.70534,6.994204848,0.15312,0.04466,0.1595,6.63,-1.75,6.857069345,6.86312,1.81466,7.098972253,0.15312,0.04466,0.1595,6.71,1.77,6.939524479
30/06/2019 04:00,6.78312,-1.70534,6.994204848,0.15312,0.04466,0.1595,6.63,-1.75,6.857069345,6.86312,1.81466,7.098972253,0.15312,0.04466,0.1595,6.71,1.77,6.939524479
30/06/2019 04:30,6.78312,-1.70534,6.994204848,0.15312,0.04466,0.1595,6.63,-1.75,6.857069345,6.76312,1.81466,7.002341255,0.15312,0.04466,0.1595,6.61,1.77,6.842879511
30/06/2019 05:00,10.6808,-1.5431,10.79169339,0.1608,0.0469,0.1675,10.52,-1.59,10.63947837,10.7008,1.6169,10.82226807,0.1608,0.0469,0.1675,10.54,1.57,10.65628922
30/06/2019 05:30,6.49488,-1.79316,6.737869767,0.19488,0.05684,0.203,6.3,-1.85,6.566010966,6.52488,1.89684,6.795002649,0.19488,0.05684,0.203,6.33,1.84,6.592002731
30/06/2019 06:00,6.4664,-1.7723,6.70487705,0.2664,0.0777,0.2775,6.2,-1.85,6.470123646,6.5064,1.9177,6.783127173,0.2664,0.0777,0.2775,6.24,1.84,6.505628332
30/06/2019 06:30,6.51152,-1.62164,6.710410494,0.37152,0.10836,0.387,6.14,-1.73,6.37906733,6.54152,1.82836,6.792229693,0.37152,0.10836,0.387,6.17,1.72,6.405255655
30/06/2019 07:00,7.23536,-0.26802,7.240322441,3.19536,0.93198,3.3285,4.04,-1.2,4.214451328,7.25536,2.13198,7.562115276,3.19536,0.93198,3.3285,4.06,1.2,4.233627286
30/06/2019 07:30,7.91704,-0.79878,7.957233932,1.06704,0.31122,1.1115,6.85,-1.11,6.939351555,7.93704,1.41122,8.061522552,1.06704,0.31122,1.1115,6.87,1.1,6.957506737
30/06/2019 08:00,7.83624,-0.13318,7.837371642,2.04624,0.59682,2.1315,5.79,-0.73,5.835837558,7.84624,1.31682,7.955972414,2.04624,0.59682,2.1315,5.8,0.72,5.8445188
30/06/2019 08:30,8.54928,-0.43646,8.560413883,0.86928,0.25354,0.9055,7.68,-0.69,7.710933796,8.55928,1.04354,8.622659094,0.86928,0.25354,0.9055,7.69,0.79,7.730472172
30/06/2019 09:00,8.68016,-0.05912,8.680361329,1.34016,0.39088,1.396,7.34,-0.45,7.35378134,8.71016,0.85088,8.751621793,1.34016,0.39088,1.396,7.37,0.46,7.384341541
30/06/2019 09:30,9.17528,5.03154,10.46432787,1.44528,0.42154,1.5055,7.73,4.61,9.000277773,8.73528,7.63154,11.59937582,1.44528,0.42154,1.5055,7.29,7.21,10.25320438
30/06/2019 10:00,9.30888,1.55134,9.437261396,1.95888,0.57134,2.0405,7.35,0.98,7.415045516,9.16888,3.23134,9.721621195,1.95888,0.57134,2.0405,7.21,2.66,7.685030904
30/06/2019 10:30,9.49864,-0.10498,9.499220107,1.62864,0.47502,1.6965,7.87,-0.58,7.891343358,9.50864,1.01502,9.562661776,1.62864,0.47502,1.6965,7.88,0.54,7.898480867
30/06/2019 11:00,9.97008,-0.05706,9.970243279,1.93008,0.56294,2.0105,8.04,-0.62,8.063870039,9.98008,1.14294,10.04531277,1.93008,0.56294,2.0105,8.05,0.58,8.070867364
30/06/2019 11:30,10.35184,-0.07738,10.3521292,1.55184,0.45262,1.6165,8.8,-0.53,8.81594578,10.36184,0.94262,10.40462689,1.55184,0.45262,1.6165,8.81,0.49,8.823616039
30/06/2019 12:00,10.11224,-0.04518,10.11234093,1.66224,0.48482,1.7315,8.45,-0.53,8.466604987,10.12224,1.00482,10.17199124,1.66224,0.48482,1.7315,8.46,0.52,8.475966022
30/06/2019 12:30,10.08144,0.23792,10.08424704,2.46144,0.71792,2.564,7.62,-0.48,7.635103143,10.10144,1.16792,10.16873282,2.46144,0.71792,2.564,7.64,0.45,7.653241143
30/06/2019 13:00,10.59968,0.29074,10.60366662,2.29968,0.67074,2.3955,8.3,-0.38,8.308694242,10.59968,1.03074,10.64967798,2.29968,0.67074,2.3955,8.3,0.36,8.307803561
30/06/2019 13:30,10.82944,0.53942,10.84286607,3.04944,0.88942,3.1765,7.78,-0.35,7.787868771,10.83944,1.16942,10.90233932,3.04944,0.88942,3.1765,7.79,0.28,7.795030468
30/06/2019 14:00,10.20448,0.43964,10.21394612,2.84448,0.82964,2.963,7.36,-0.39,7.370325637,10.20448,1.22964,10.27829882,2.84448,0.82964,2.963,7.36,0.4,7.370861551
30/06/2019 14:30,9.59904,0.44972,9.609569033,2.87904,0.83972,2.999,6.72,-0.39,6.731307451,9.58904,1.23972,9.66884656,2.87904,0.83972,2.999,6.71,0.4,6.72191193
30/06/2019 15:00,10.34808,0.44944,10.35783549,2.87808,0.83944,2.998,7.47,-0.39,7.480173795,10.35808,1.20944,10.42844986,2.87808,0.83944,2.998,7.48,0.37,7.489145479
30/06/2019 15:30,9.22112,0.33366,9.227154656,2.48112,0.72366,2.5845,6.74,-0.39,6.751273954,9.23112,1.09366,9.295680107,2.48112,0.72366,2.5845,6.75,0.37,6.760133135
30/06/2019 16:00,9.4188,0.2434,9.421944438,2.3088,0.6734,2.405,7.11,-0.43,7.122990945,9.4188,1.0834,9.48090444,2.3088,0.6734,2.405,7.11,0.41,7.121811567
30/06/2019 16:30,11.40944,2.12442,11.60553667,1.72944,0.50442,1.8015,9.68,1.62,9.814621745,11.31944,2.84442,11.67135155,1.72944,0.50442,1.8015,9.59,2.34,9.871357556
30/06/2019 17:00,9.0504,0.0422,9.050498384,1.7904,0.5222,1.865,7.26,-0.48,7.275850466,9.0604,0.9722,9.112410274,1.7904,0.5222,1.865,7.27,0.45,7.283913783
30/06/2019 17:30,8.95512,1.46316,9.073864193,1.24512,0.36316,1.297,7.71,1.1,7.788074216,8.84512,2.39316,9.163152438,1.24512,0.36316,1.297,7.6,2.03,7.866441381
30/06/2019 18:00,9.1944,-0.4333,9.204604296,1.1544,0.3367,1.2025,8.04,-0.77,8.076787728,9.2244,1.0667,9.285871217,1.1544,0.3367,1.2025,8.07,0.73,8.10295008
30/06/2019 18:30,9.1124,-0.4618,9.124094092,1.2624,0.3682,1.315,7.85,-0.83,7.893757027,9.1424,1.1582,9.215470959,1.2624,0.3682,1.315,7.88,0.79,7.919501247
30/06/2019 19:00,9.14072,-0.25604,9.144305255,1.11072,0.32396,1.157,8.03,-0.58,8.050919202,9.17072,0.84396,9.209471961,1.11072,0.32396,1.157,8.06,0.52,8.076756775
30/06/2019 19:30,9.05032,-0.43324,9.060683694,0.64032,0.18676,0.667,8.41,-0.62,8.432822778,9.09032,0.75676,9.121765366,0.64032,0.18676,0.667,8.45,0.57,8.469203032
30/06/2019 20:00,8.95048,-0.63486,8.972967149,0.36048,0.10514,0.3755,8.59,-0.74,8.621815354,9.00048,0.79514,9.03553473,0.36048,0.10514,0.3755,8.64,0.69,8.667508292
30/06/2019 20:30,8.76008,-0.70706,8.788568453,0.25008,0.07294,0.2605,8.51,-0.78,8.545671419,8.79008,0.81294,8.827591849,0.25008,0.07294,0.2605,8.54,0.74,8.572000933
30/06/2019 21:00,8.63024,-0.78868,8.666202086,0.21024,0.06132,0.219,8.42,-0.85,8.462795047,8.67024,0.85132,8.711934768,0.21024,0.06132,0.219,8.46,0.79,8.496805282
30/06/2019 21:30,8.42144,-0.90708,8.470150282,0.18144,0.05292,0.189,8.24,-0.96,8.295733843,8.46144,0.96292,8.516054356,0.18144,0.05292,0.189,8.28,0.91,8.329855941
30/06/2019 22:00,8.47176,-0.80282,8.509714299,0.16176,0.04718,0.1685,8.31,-0.85,8.353358606,8.51176,0.84718,8.553816239,0.16176,0.04718,0.1685,8.35,0.8,8.38823581
30/06/2019 22:30,8.63408,-0.90506,8.68138647,0.15408,0.04494,0.1605,8.48,-0.95,8.533047521,8.67408,0.95494,8.726486936,0.15408,0.04494,0.1605,8.52,0.91,8.568459605
