Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/06/2019 23:00,8.45312,-1.06534,8.519987503,0.15312,0.04466,0.1595,8.3,-1.11,8.373893957,8.48312,1.09466,8.553455761,0.15312,0.04466,0.1595,8.33,1.05,8.395915674
30/06/2019 23:30,8.0836,-1.1252,8.16153564,0.1536,0.0448,0.16,7.93,-1.17,8.015846805,8.1136,1.1648,8.196783759,0.1536,0.0448,0.16,7.96,1.12,8.038407803
01/07/2019 00:00,7.92312,-1.09534,7.99847487,0.15312,0.04466,0.1595,7.77,-1.14,7.853184068,7.94312,1.16466,8.02805009,0.15312,0.04466,0.1595,7.79,1.12,7.870101651
01/07/2019 00:30,7.8136,-1.2652,7.915369606,0.1536,0.0448,0.16,7.66,-1.31,7.771209687,7.8336,1.3148,7.943172414,0.1536,0.0448,0.16,7.68,1.27,7.784298298
01/07/2019 01:00,7.6636,-1.2652,7.767335193,0.1536,0.0448,0.16,7.51,-1.31,7.623398192,7.7036,1.3148,7.814995329,0.1536,0.0448,0.16,7.55,1.27,7.656069488
01/07/2019 01:30,7.5836,-1.3552,7.703736496,0.1536,0.0448,0.16,7.43,-1.4,7.560747318,7.6136,1.3948,7.740308263,0.1536,0.0448,0.16,7.46,1.35,7.581167456
01/07/2019 02:00,7.5836,-1.3152,7.696800634,0.1536,0.0448,0.16,7.43,-1.36,7.553442924,7.6136,1.3948,7.740308263,0.1536,0.0448,0.16,7.46,1.35,7.581167456
01/07/2019 02:30,7.20312,-1.46534,7.350657049,0.15312,0.04466,0.1595,7.05,-1.51,7.209895977,7.22312,1.50466,7.378174859,0.15312,0.04466,0.1595,7.07,1.46,7.219175853
01/07/2019 03:00,7.2036,-1.3952,7.337467956,0.1536,0.0448,0.16,7.05,-1.44,7.195561132,7.2236,1.4448,7.366671161,0.1536,0.0448,0.16,7.07,1.4,7.207281041
01/07/2019 03:30,7.0836,-1.3952,7.219693345,0.1536,0.0448,0.16,6.93,-1.44,7.078029387,7.1136,1.4448,7.258839577,0.1536,0.0448,0.16,6.96,1.4,7.099408426
01/07/2019 04:00,7.08312,-1.42534,7.225107823,0.15312,0.04466,0.1595,6.93,-1.47,7.084193673,7.11312,1.44466,7.258341315,0.15312,0.04466,0.1595,6.96,1.4,7.099408426
01/07/2019 04:30,7.0836,-1.4552,7.231527916,0.1536,0.0448,0.16,6.93,-1.5,7.090479532,7.1136,1.5048,7.271019736,0.1536,0.0448,0.16,6.96,1.46,7.111483671
01/07/2019 05:00,7.08936,-1.45352,7.236832567,0.15936,0.04648,0.166,6.93,-1.5,7.090479532,7.11936,1.50648,7.277002735,0.15936,0.04648,0.166,6.96,1.46,7.111483671
01/07/2019 05:30,7.2196,-1.0447,7.294794188,0.1896,0.0553,0.1975,7.03,-1.1,7.115539333,7.2596,1.1153,7.344772716,0.1896,0.0553,0.1975,7.07,1.06,7.149020912
01/07/2019 06:00,7.78384,0.06112,7.784079958,0.24384,0.07112,0.254,7.54,-0.01,7.540006631,7.73384,1.94112,7.973721089,0.24384,0.07112,0.254,7.49,1.87,7.719909326
01/07/2019 06:30,8.79576,-0.66332,8.820736216,0.36576,0.10668,0.381,8.43,-0.77,8.46509303,8.82576,0.83668,8.86532983,0.36576,0.10668,0.381,8.46,0.73,8.491436863
01/07/2019 07:00,9.99024,0.01132,9.990246413,0.45024,0.13132,0.469,9.54,-0.12,9.540754687,10.02024,0.89132,10.05980422,0.45024,0.13132,0.469,9.57,0.76,9.600130207
01/07/2019 07:30,11.18984,0.58662,11.20520603,0.63984,0.18662,0.6665,10.55,0.4,10.55758022,11.21984,-0.22338,11.22206346,0.63984,0.18662,0.6665,10.58,-0.41,10.58794125
01/07/2019 08:00,11.712,0.826,11.74109109,0.912,0.266,0.95,10.8,0.56,10.81450877,11.742,-0.324,11.74646926,0.912,0.266,0.95,10.83,-0.59,10.84605919
01/07/2019 08:30,11.77592,1.25756,11.84287756,1.70592,0.49756,1.777,10.07,0.76,10.09863852,11.80592,-0.31244,11.81005359,1.70592,0.49756,1.777,10.1,-0.81,10.13242814
01/07/2019 09:00,12.25528,1.81154,12.38844482,1.92528,0.56154,2.0055,10.33,1.25,10.40535439,12.28528,-0.74846,12.30805822,1.92528,0.56154,2.0055,10.36,-1.31,10.44249491
01/07/2019 09:30,12.4532,2.3051,12.66474146,2.8632,0.8351,2.9825,9.59,1.47,9.702010101,12.4632,-0.6749,12.48146002,2.8632,0.8351,2.9825,9.6,-1.51,9.718029636
01/07/2019 10:00,12.61448,2.13714,12.79423593,2.42448,0.70714,2.5255,10.19,1.43,10.28984937,12.61448,-0.77286,12.6381335,2.42448,0.70714,2.5255,10.19,-1.48,10.29691701
01/07/2019 10:30,12.2352,1.5936,12.33854448,1.7952,0.5236,1.87,10.44,1.07,10.49468913,12.2452,-0.5964,12.25971517,1.7952,0.5236,1.87,10.45,-1.12,10.50984776
01/07/2019 11:00,12.77912,1.63766,12.88362675,1.32912,0.38766,1.3845,11.45,1.25,11.51802935,12.79912,-0.91234,12.83159527,1.32912,0.38766,1.3845,11.47,-1.3,11.54343536
01/07/2019 11:30,12.75552,2.01536,12.91375106,1.83552,0.53536,1.912,10.92,1.48,11.01983666,12.77552,-0.99464,12.81418043,1.83552,0.53536,1.912,10.94,-1.53,11.04647002
01/07/2019 12:00,12.82384,1.89112,12.96253089,1.68384,0.49112,1.754,11.14,1.4,11.22762664,12.83384,-0.96888,12.87036043,1.68384,0.49112,1.754,11.15,-1.46,11.24518119
01/07/2019 12:30,12.92176,1.88468,13.05848001,2.14176,0.62468,2.231,10.78,1.26,10.85338657,12.93176,-0.68532,12.94990657,2.14176,0.62468,2.231,10.79,-1.31,10.8692318
01/07/2019 13:00,12.57064,2.26602,12.77324691,2.66064,0.77602,2.7715,9.91,1.49,10.02138713,12.57064,-0.76398,12.59383403,2.66064,0.77602,2.7715,9.91,-1.54,10.02894311
01/07/2019 13:30,12.72184,2.19262,12.90940725,2.51184,0.73262,2.6165,10.21,1.46,10.31385961,12.72184,-0.77738,12.74556914,2.51184,0.73262,2.6165,10.21,-1.51,10.32105615
01/07/2019 14:00,12.67424,2.10582,12.84798963,2.21424,0.64582,2.3065,10.46,1.46,10.56140142,12.69424,-0.86418,12.72362119,2.21424,0.64582,2.3065,10.48,-1.51,10.58822459
01/07/2019 14:30,12.4824,2.5282,12.73585902,3.1824,0.9282,3.315,9.3,1.6,9.436630755,12.4924,-0.7218,12.51323511,3.1824,0.9282,3.315,9.31,-1.65,9.455083289
01/07/2019 15:00,12.29416,2.29288,12.50614524,2.92416,0.85288,3.046,9.37,1.44,9.480005274,12.29416,-0.63712,12.31065766,2.92416,0.85288,3.046,9.37,-1.49,9.487728917
01/07/2019 15:30,12.13344,2.31392,12.35210881,2.89344,0.84392,3.014,9.24,1.47,9.356201152,12.13344,-0.67608,12.15226112,2.89344,0.84392,3.014,9.24,-1.52,9.364187098
01/07/2019 16:00,16.55072,2.45896,16.73238826,2.91072,0.84896,3.032,13.64,1.61,13.73468966,16.55072,-0.82104,16.57107236,2.91072,0.84896,3.032,13.64,-1.67,13.74185213
01/07/2019 16:30,12.23088,2.02984,12.39817228,2.81088,0.81984,2.928,9.42,1.21,9.49739438,12.24088,-0.44016,12.24879112,2.81088,0.81984,2.928,9.43,-1.26,9.513805758
01/07/2019 17:00,13.41488,1.89934,13.54867144,2.77488,0.80934,2.8905,10.64,1.09,10.69568605,13.41488,-0.33066,13.41895456,2.77488,0.80934,2.8905,10.64,-1.14,10.70089716
01/07/2019 17:30,12.23424,1.46832,12.32203684,2.39424,0.69832,2.494,9.84,0.77,9.870081053,12.24424,-0.12168,12.2448446,2.39424,0.69832,2.494,9.85,-0.82,9.884073047
01/07/2019 18:00,11.54848,2.46164,11.80792369,2.02848,0.59164,2.113,9.52,1.87,9.70192249,11.52848,1.81164,11.66995675,2.02848,0.59164,2.113,9.5,1.22,9.578016496
01/07/2019 18:30,11.24464,0.40802,11.25204022,1.36464,0.39802,1.4215,9.88,0.01,9.880005061,11.26464,0.72802,11.28814101,1.36464,0.39802,1.4215,9.9,0.33,9.905498473
01/07/2019 19:00,11.234,0.637,11.25204537,0.984,0.287,1.025,10.25,0.35,10.25597387,11.264,-0.073,11.26423655,0.984,0.287,1.025,10.28,-0.36,10.28630157
01/07/2019 19:30,11.06664,0.55902,11.08075017,0.71664,0.20902,0.7465,10.35,0.35,10.35591618,11.09664,-0.18098,11.09811574,0.71664,0.20902,0.7465,10.38,-0.39,10.38732401
01/07/2019 20:00,10.99,0.49,11.00091814,0.48,0.14,0.5,10.51,0.35,10.51582617,11.03,-0.22,11.0321938,0.48,0.14,0.5,10.55,-0.36,10.55614039
01/07/2019 20:30,10.87,0.105,10.87050712,0.36,0.105,0.375,10.51,0,10.51,10.91,0.105,10.91050526,0.36,0.105,0.375,10.55,0,10.55
01/07/2019 21:00,10.76632,0.07476,10.76657956,0.25632,0.07476,0.267,10.51,0,10.51,10.80632,0.07476,10.8065786,0.25632,0.07476,0.267,10.55,0,10.55
01/07/2019 21:30,10.43192,-0.30694,10.43643459,0.18192,0.05306,0.1895,10.25,-0.36,10.25632,10.47192,0.40306,10.47967394,0.18192,0.05306,0.1895,10.29,0.35,10.29595066
01/07/2019 22:00,10.15984,-0.31338,10.16467195,0.15984,0.04662,0.1665,10,-0.36,10.0064779,10.19984,0.39662,10.20754836,0.15984,0.04662,0.1665,10.04,0.35,10.04609875
01/07/2019 22:30,9.96456,-0.31492,9.969535125,0.15456,0.04508,0.161,9.81,-0.36,9.816603282,9.99456,0.04508,9.994661665,0.15456,0.04508,0.161,9.84,0,9.84
01/07/2019 23:00,9.6336,-0.3152,9.638755106,0.1536,0.0448,0.16,9.48,-0.36,9.486832981,9.6736,0.3948,9.681652958,0.1536,0.0448,0.16,9.52,0.35,9.526431651
01/07/2019 23:30,9.2336,-0.5052,9.247410232,0.1536,0.0448,0.16,9.08,-0.55,9.096642238,9.2636,0.5648,9.280801905,0.1536,0.0448,0.16,9.11,0.52,9.124828766
02/07/2019 00:00,8.9036,-0.5052,8.917921282,0.1536,0.0448,0.16,8.75,-0.55,8.767268674,8.9336,0.5648,8.951436086,0.1536,0.0448,0.16,8.78,0.52,8.795385154
02/07/2019 00:30,8.67456,-0.66492,8.70000631,0.15456,0.04508,0.161,8.52,-0.71,8.549532151,8.70456,0.70508,8.733069483,0.15456,0.04508,0.161,8.55,0.66,8.575435849
02/07/2019 01:00,8.49504,-0.81478,8.534024317,0.15504,0.04522,0.1615,8.34,-0.86,8.384223279,8.52504,0.86522,8.568833798,0.15504,0.04522,0.1615,8.37,0.82,8.410071343
02/07/2019 01:30,8.18504,-0.94478,8.239386449,0.15504,0.04522,0.1615,8.03,-0.99,8.090797241,8.21504,0.98522,8.273907218,0.15504,0.04522,0.1615,8.06,0.94,8.114628765
02/07/2019 02:00,8.346,-0.9045,8.394869639,0.156,0.0455,0.1625,8.19,-0.95,8.244913584,8.376,0.9455,8.429196062,0.156,0.0455,0.1625,8.22,0.9,8.269123291
02/07/2019 02:30,8.04504,-1.07478,8.116515302,0.15504,0.04522,0.1615,7.89,-1.12,7.969096561,8.07504,1.11522,8.151686123,0.15504,0.04522,0.1615,7.92,1.07,7.991952202
02/07/2019 03:00,8.04504,-1.03478,8.111315445,0.15504,0.04522,0.1615,7.89,-1.08,7.963573319,8.07504,1.08522,8.147636065,0.15504,0.04522,0.1615,7.92,1.04,7.987990986
02/07/2019 03:30,8.04504,-1.03478,8.111315445,0.15504,0.04522,0.1615,7.89,-1.08,7.963573319,8.07504,1.08522,8.147636065,0.15504,0.04522,0.1615,7.92,1.04,7.987990986
02/07/2019 04:00,8.04504,-1.00478,8.107542874,0.15504,0.04522,0.1615,7.89,-1.05,7.959560289,8.07504,1.05522,8.143694509,0.15504,0.04522,0.1615,7.92,1.01,7.98414053
02/07/2019 04:30,8.04504,-1.04478,8.112597232,0.15504,0.04522,0.1615,7.89,-1.09,7.964935656,8.07504,1.10522,8.150324058,0.15504,0.04522,0.1615,7.92,1.06,7.9906195
02/07/2019 05:00,7.77128,0.97704,7.832458107,0.16128,0.04704,0.168,7.61,0.93,7.666615942,7.63128,3.67704,8.47095376,0.16128,0.04704,0.168,7.47,3.63,8.305287472
02/07/2019 05:30,7.75488,-1.51316,7.901127578,0.19488,0.05684,0.203,7.56,-1.57,7.721301704,7.78488,1.57684,7.94297054,0.19488,0.05684,0.203,7.59,1.52,7.740704102
02/07/2019 06:00,8.13328,-1.19196,8.220158891,0.23328,0.06804,0.243,7.9,-1.26,7.999849999,8.16328,1.27804,8.26271908,0.23328,0.06804,0.243,7.93,1.21,8.021782844
02/07/2019 06:30,9.19856,-0.47042,9.210580929,0.47856,0.13958,0.4985,8.72,-0.61,8.74130997,9.22856,0.78958,9.262275976,0.47856,0.13958,0.4985,8.75,0.65,8.774109641
02/07/2019 07:00,10.4524,2.1807,10.67745842,4.0824,1.1907,4.2525,6.37,0.99,6.446471903,10.4624,1.0507,10.51502659,4.0824,1.1907,4.2525,6.38,-0.14,6.381535865
02/07/2019 07:30,11.67336,0.68848,11.69364521,0.78336,0.22848,0.816,10.89,0.46,10.89971101,11.70336,-0.27152,11.70650923,0.78336,0.22848,0.816,10.92,-0.5,10.93144089
02/07/2019 08:00,12.17888,1.05384,12.22438942,1.17888,0.34384,1.228,11,0.71,11.02288982,12.20888,-0.41616,12.21597069,1.17888,0.34384,1.228,11.03,-0.76,11.05615213
02/07/2019 08:30,11.80776,1.48018,11.90017349,2.05776,0.60018,2.1435,9.75,0.88,9.789632271,11.82776,-0.32982,11.83235766,2.05776,0.60018,2.1435,9.77,-0.93,9.814163235
02/07/2019 09:00,12.42496,1.65228,12.53433924,1.82496,0.53228,1.901,10.6,1.12,10.65900558,12.43496,-0.64772,12.451818,1.82496,0.53228,1.901,10.61,-1.18,10.67541568
02/07/2019 09:30,12.74032,1.74926,12.85984698,2.02032,0.58926,2.1045,10.72,1.16,10.78257854,12.76032,-0.62074,12.77540937,2.02032,0.58926,2.1045,10.74,-1.21,10.80794615
02/07/2019 10:00,12.92376,2.02818,13.08193742,2.63376,0.76818,2.7435,10.29,1.26,10.36685584,12.93376,-0.54182,12.94510396,2.63376,0.76818,2.7435,10.3,-1.31,10.38297164
02/07/2019 10:30,12.74792,1.81856,12.87698042,2.25792,0.65856,2.352,10.49,1.16,10.55394239,12.76792,-0.55144,12.77982266,2.25792,0.65856,2.352,10.51,-1.21,10.57942342
02/07/2019 11:00,12.83792,2.19106,13.02355304,2.67792,0.78106,2.7895,10.16,1.41,10.25737296,12.85792,-0.67894,12.87583264,2.67792,0.78106,2.7895,10.18,-1.46,10.28416258
02/07/2019 11:30,13.00016,2.49838,13.23805358,2.84016,0.82838,2.9585,10.16,1.67,10.2963343,13.02016,-0.89162,13.05065334,2.84016,0.82838,2.9585,10.18,-1.72,10.32428206
02/07/2019 12:00,13.17536,2.39198,13.3907311,2.47536,0.72198,2.5785,10.7,1.67,10.82953831,13.18536,-0.99802,13.22307688,2.47536,0.72198,2.5785,10.71,-1.72,10.84723467
02/07/2019 12:30,12.986,2.2755,13.18385741,2.556,0.7455,2.6625,10.43,1.53,10.54162227,13.006,-0.8445,13.03338852,2.556,0.7455,2.6625,10.45,-1.59,10.57026963
02/07/2019 13:00,12.93176,2.25968,13.1277024,2.50176,0.72968,2.606,10.43,1.53,10.54162227,12.95176,-0.86032,12.98030191,2.50176,0.72968,2.606,10.45,-1.59,10.57026963
02/07/2019 13:30,13.0016,2.0388,13.16048282,1.8816,0.5488,1.96,11.12,1.49,11.21938055,13.0116,-0.9912,13.04929929,1.8816,0.5488,1.96,11.13,-1.54,11.23603578
02/07/2019 14:00,13.21408,1.93244,13.35463345,1.89408,0.55244,1.973,11.32,1.38,11.40380638,13.21408,-0.88756,13.24385416,1.89408,0.55244,1.973,11.32,-1.44,11.41122255
02/07/2019 14:30,12.83608,2.13594,13.01257812,2.38608,0.69594,2.4855,10.45,1.44,10.54874874,12.83608,-0.79406,12.86061744,2.38608,0.69594,2.4855,10.45,-1.49,10.55569041
02/07/2019 15:00,13.06264,1.84202,13.19187634,1.89264,0.55202,1.9715,11.17,1.29,11.24424297,13.07264,-0.79798,13.0969725,1.89264,0.55202,1.9715,11.18,-1.35,11.26121219
02/07/2019 15:30,12.70408,1.72994,12.82132369,1.95408,0.56994,2.0355,10.75,1.16,10.81240491,12.71408,-0.64006,12.73018095,1.95408,0.56994,2.0355,10.76,-1.21,10.82782065
02/07/2019 16:00,12.58744,1.64592,12.69459327,1.83744,0.53592,1.914,10.75,1.11,10.80715504,12.59744,-0.62408,12.61288906,1.83744,0.53592,1.914,10.76,-1.16,10.82234725
02/07/2019 16:30,14.7084,1.5537,14.79023375,1.4184,0.4137,1.4775,13.29,1.14,13.33880429,14.7384,-0.7863,14.75935982,1.4184,0.4137,1.4775,13.32,-1.2,13.37394482
02/07/2019 17:00,12.38248,1.28864,12.44935356,1.33248,0.38864,1.388,11.05,0.9,11.086591,12.40248,-0.57136,12.41563379,1.33248,0.38864,1.388,11.07,-0.96,11.11154805
02/07/2019 17:30,12.20248,0.87614,12.23389306,1.15248,0.33614,1.2005,11.05,0.54,11.0631867,12.22248,-0.24386,12.22491248,1.15248,0.33614,1.2005,11.07,-0.58,11.08518381
02/07/2019 18:00,11.85144,0.72042,11.87331609,0.96144,0.28042,1.0015,10.89,0.44,10.89888526,11.87144,0.23042,11.87367597,0.96144,0.28042,1.0015,10.91,-0.05,10.91011457
02/07/2019 18:30,11.334,-0.1755,11.33535867,1.044,0.3045,1.0875,10.29,-0.48,10.30118925,11.364,0.7345,11.38771207,1.044,0.3045,1.0875,10.32,0.43,10.32895445
02/07/2019 19:00,11.1176,-0.1357,11.11842814,1.0776,0.3143,1.1225,10.04,-0.45,10.0500796,11.1576,0.7443,11.18239779,1.0776,0.3143,1.1225,10.08,0.43,10.08916746
02/07/2019 19:30,11.11232,-0.25974,11.11535517,0.65232,0.19026,0.6795,10.46,-0.45,10.46967526,11.15232,0.60026,11.16846245,0.65232,0.19026,0.6795,10.5,0.41,10.50800171
02/07/2019 20:00,11.12504,1.90522,11.28700041,0.39504,0.11522,0.4115,10.73,1.79,10.87828111,11.12504,0.96522,11.16683324,0.39504,0.11522,0.4115,10.73,0.85,10.76361463
02/07/2019 20:30,10.92928,0.07854,10.9295622,0.26928,0.07854,0.2805,10.66,0,10.66,10.99928,0.07854,10.9995604,0.26928,0.07854,0.2805,10.73,0,10.73
02/07/2019 21:00,10.88128,0.06454,10.8814714,0.22128,0.06454,0.2305,10.66,0,10.66,10.88128,0.06454,10.8814714,0.22128,0.06454,0.2305,10.66,0,10.66
02/07/2019 21:30,10.62336,-0.29652,10.62749744,0.18336,0.05348,0.191,10.44,-0.35,10.44586521,10.66336,0.05348,10.66349411,0.18336,0.05348,0.191,10.48,0,10.48
02/07/2019 22:00,10.24272,-0.30254,10.2471871,0.16272,0.04746,0.1695,10.08,-0.35,10.08607456,10.27272,0.39746,10.28040615,0.16272,0.04746,0.1695,10.11,0.35,10.11605654
02/07/2019 22:30,10.03744,-0.30408,10.04204493,0.15744,0.04592,0.164,9.88,-0.35,9.886197449,10.07744,0.04592,10.07754462,0.15744,0.04592,0.164,9.92,0,9.92
02/07/2019 23:00,9.62456,-0.35492,9.631101879,0.15456,0.04508,0.161,9.47,-0.4,9.478443965,9.65456,0.41508,9.66347868,0.15456,0.04508,0.161,9.5,0.37,9.507202533
02/07/2019 23:30,9.31456,-0.31492,9.319882113,0.15456,0.04508,0.161,9.16,-0.36,9.167071506,9.33456,0.41508,9.343784126,0.15456,0.04508,0.161,9.18,0.37,9.187453401
03/07/2019 00:00,8.95408,-0.45506,8.965635965,0.15408,0.04494,0.1605,8.8,-0.5,8.8141931,8.99408,0.50494,9.008242861,0.15408,0.04494,0.1605,8.84,0.46,8.851960235
03/07/2019 00:30,8.57456,-0.59492,8.595173588,0.15456,0.04508,0.161,8.42,-0.64,8.44428801,8.60456,0.64508,8.628706798,0.15456,0.04508,0.161,8.45,0.6,8.471274993
03/07/2019 01:00,8.37504,-0.75478,8.408982569,0.15504,0.04522,0.1615,8.22,-0.8,8.258837691,8.39504,0.80522,8.433568394,0.15504,0.04522,0.1615,8.24,0.76,8.27497432
03/07/2019 01:30,8.18504,-0.89478,8.233802952,0.15504,0.04522,0.1615,8.03,-0.94,8.084831476,8.20504,0.94522,8.259305192,0.15504,0.04522,0.1615,8.05,0.9,8.10015432
03/07/2019 02:00,8.18504,-0.86478,8.230596834,0.15504,0.04522,0.1615,8.03,-0.91,8.081398394,8.20504,0.94522,8.259305192,0.15504,0.04522,0.1615,8.05,0.9,8.10015432
03/07/2019 02:30,7.97504,-0.95478,8.03199028,0.15504,0.04522,0.1615,7.82,-1,7.883679344,7.99504,1.00522,8.057985595,0.15504,0.04522,0.1615,7.84,0.96,7.89855683
03/07/2019 03:00,8.04504,-0.89478,8.09464637,0.15504,0.04522,0.1615,7.89,-0.94,7.945797631,8.06504,0.94522,8.120240825,0.15504,0.04522,0.1615,7.91,0.9,7.961036365
03/07/2019 03:30,8.046,-1.0245,8.11096272,0.156,0.0455,0.1625,7.89,-1.07,7.962223308,8.006,1.5355,8.151919789,0.156,0.0455,0.1625,7.85,1.49,7.990156444
03/07/2019 04:00,7.81504,-1.39478,7.938530182,0.15504,0.04522,0.1615,7.66,-1.44,7.794177314,7.83504,1.44522,7.967214862,0.15504,0.04522,0.1615,7.68,1.4,7.806561343
03/07/2019 04:30,7.75504,-1.39478,7.879470582,0.15504,0.04522,0.1615,7.6,-1.44,7.735218161,7.77504,1.44522,7.908217742,0.15504,0.04522,0.1615,7.62,1.4,7.747541546
03/07/2019 05:00,7.58176,-1.28282,7.689519611,0.16176,0.04718,0.1685,7.42,-1.33,7.538255766,7.60176,1.32718,7.716745548,0.16176,0.04718,0.1685,7.44,1.28,7.549304604
03/07/2019 05:30,7.61536,-1.13302,7.699184519,0.19536,0.05698,0.2035,7.42,-1.19,7.514818694,7.63536,1.20698,7.730169665,0.19536,0.05698,0.2035,7.44,1.15,7.528353074
03/07/2019 06:00,8.03952,-0.91014,8.090873664,0.23952,0.06986,0.2495,7.8,-0.98,7.861323044,8.05952,1.00986,8.122541465,0.23952,0.06986,0.2495,7.82,0.94,7.876293545
03/07/2019 06:30,9.14808,-0.50306,9.161901388,0.29808,0.08694,0.3105,8.85,-0.59,8.869644863,9.16808,0.63694,9.190178641,0.29808,0.08694,0.3105,8.87,0.55,8.887035501
03/07/2019 07:00,10.16888,1.50384,10.27947738,0.69888,0.20384,0.728,9.47,1.3,9.558812688,10.15888,0.39384,10.16651134,0.69888,0.20384,0.728,9.46,0.19,9.461907841
03/07/2019 07:30,11.37248,0.90864,11.40872158,1.09248,0.31864,1.138,10.28,0.59,10.29691701,11.39248,-0.32136,11.39701157,1.09248,0.31864,1.138,10.3,-0.64,10.31986434
03/07/2019 08:00,11.5292,1.1581,11.58721918,1.3992,0.4081,1.4575,10.13,0.75,10.15772612,11.5592,-0.3919,11.56584153,1.3992,0.4081,1.4575,10.16,-0.8,10.19144739
03/07/2019 08:30,12.56072,1.48396,12.64807591,1.59072,0.46396,1.657,10.97,1.02,11.01731819,12.59072,-0.61604,12.60578182,1.59072,0.46396,1.657,11,-1.08,11.05289102
03/07/2019 09:00,12.3876,1.7493,12.51050296,2.1576,0.6293,2.2475,10.23,1.12,10.29112725,12.3976,-0.5407,12.40938525,2.1576,0.6293,2.2475,10.24,-1.17,10.30662408
03/07/2019 09:30,12.50152,2.27336,12.70654036,2.65152,0.77336,2.762,9.85,1.5,9.963558601,12.50152,-0.77664,12.52562062,2.65152,0.77336,2.762,9.85,-1.55,9.971208553
03/07/2019 10:00,12.4032,2.4876,12.65019858,3.2832,0.9576,3.42,9.12,1.53,9.247448297,12.4032,-0.6224,12.41880638,3.2832,0.9576,3.42,9.12,-1.58,9.255852203
03/07/2019 10:30,12.76376,2.24068,12.95894348,3.05376,0.89068,3.181,9.71,1.35,9.80339737,12.75376,-0.50932,12.76392577,3.05376,0.89068,3.181,9.7,-1.4,9.800510191
03/07/2019 11:00,12.5104,2.2222,12.70623001,2.9904,0.8722,3.115,9.52,1.35,9.615243107,12.5004,-0.5278,12.5115376,2.9904,0.8722,3.115,9.51,-1.4,9.612497074
03/07/2019 11:30,12.64976,2.42618,12.88032521,3.20976,0.93618,3.3435,9.44,1.49,9.556866641,12.64976,-0.60382,12.66416309,3.20976,0.93618,3.3435,9.44,-1.54,9.564789595
03/07/2019 12:00,12.4392,2.1856,12.62974837,2.6592,0.7756,2.77,9.78,1.41,9.881118358,12.4492,-0.6844,12.4679984,2.6592,0.7756,2.77,9.79,-1.46,9.898267525
03/07/2019 12:30,12.58608,2.15844,12.76981883,2.80608,0.81844,2.923,9.78,1.34,9.871372752,12.59608,-0.57156,12.60904089,2.80608,0.81844,2.923,9.79,-1.39,9.888184869
03/07/2019 13:00,12.89008,2.45044,13.12093055,3.19008,0.93044,3.323,9.7,1.52,9.818370537,12.89008,-0.63956,12.9059366,3.19008,0.93044,3.323,9.7,-1.57,9.826235291
03/07/2019 13:30,13.17824,2.39032,13.39326843,3.25824,0.95032,3.394,9.92,1.44,10.02397127,13.16824,-0.53968,13.17929434,3.25824,0.95032,3.394,9.91,-1.49,10.02138713
03/07/2019 14:00,13.19712,2.70666,13.47182188,3.65712,1.06666,3.8095,9.54,1.64,9.679938016,13.19712,-0.62334,13.21183292,3.65712,1.06666,3.8095,9.54,-1.69,9.688534461
03/07/2019 14:30,13.01968,2.74574,13.3060571,3.61968,1.05574,3.7705,9.4,1.69,9.550712015,13.01968,-0.68426,13.03764852,3.61968,1.05574,3.7705,9.4,-1.74,9.559686187
03/07/2019 15:00,12.88336,2.39098,13.10334882,3.12336,0.91098,3.2535,9.76,1.48,9.871575356,12.87336,-0.61902,12.8882343,3.12336,0.91098,3.2535,9.75,-1.53,9.869316086
03/07/2019 15:30,12.38224,2.57732,12.64762609,3.76224,1.09732,3.919,8.62,1.48,8.746130573,12.37224,-0.43268,12.3798035,3.76224,1.09732,3.919,8.61,-1.53,8.744884219
03/07/2019 16:00,12.40728,2.44254,12.64541809,3.43728,1.00254,3.5805,8.97,1.44,9.084850026,12.39728,-0.48746,12.40685974,3.43728,1.00254,3.5805,8.96,-1.49,9.083044644
03/07/2019 16:30,12.22544,2.11992,12.4078783,2.84544,0.82992,2.964,9.38,1.29,9.46828918,12.22544,-0.51008,12.23607636,2.84544,0.82992,2.964,9.38,-1.34,9.475230868
03/07/2019 17:00,12.28696,1.76578,12.41319319,2.55696,0.74578,2.6635,9.73,1.02,9.783317433,12.28696,-0.32422,12.2912369,2.55696,0.74578,2.6635,9.73,-1.07,9.7886567
03/07/2019 17:30,11.804,4.1545,12.51376387,2.244,0.6545,2.3375,9.56,3.5,10.18055008,11.714,2.9145,12.07112697,2.244,0.6545,2.3375,9.47,2.26,9.735938578
03/07/2019 18:00,11.59904,1.15472,11.65637625,2.51904,0.73472,2.624,9.08,0.42,9.089708466,11.60904,0.33472,11.61386444,2.51904,0.73472,2.624,9.09,-0.4,9.098796624
03/07/2019 18:30,11.35152,1.05336,11.40028831,1.45152,0.42336,1.512,9.9,0.63,9.920025202,11.38152,-0.25664,11.3844131,1.45152,0.42336,1.512,9.93,-0.68,9.953255749
03/07/2019 19:00,10.87536,0.63448,10.89385239,0.97536,0.28448,1.016,9.9,0.35,9.906184937,10.90536,-0.07552,10.90562149,0.97536,0.28448,1.016,9.93,-0.36,9.936523537
03/07/2019 19:30,10.74504,0.53522,10.75836163,0.63504,0.18522,0.6615,10.11,0.35,10.11605654,10.77504,-0.17478,10.77645744,0.63504,0.18522,0.6615,10.14,-0.36,10.14638852
03/07/2019 20:00,10.74152,0.49836,10.75307466,0.37152,0.10836,0.387,10.37,0.39,10.37733106,10.78152,-0.32164,10.7863166,0.37152,0.10836,0.387,10.41,-0.43,10.4188771
03/07/2019 20:30,10.56928,0.07854,10.56957181,0.26928,0.07854,0.2805,10.3,0,10.3,10.60928,-0.27146,10.61275236,0.26928,0.07854,0.2805,10.34,-0.35,10.3459219
03/07/2019 21:00,10.51888,0.45384,10.52866597,0.21888,0.06384,0.228,10.3,0.39,10.30738085,10.55888,-0.28616,10.56275695,0.21888,0.06384,0.228,10.34,-0.35,10.3459219
03/07/2019 21:30,11.24856,0.40208,11.25574388,0.17856,0.05208,0.186,11.07,0.35,11.07553159,11.29856,-0.19792,11.30029338,0.17856,0.05208,0.186,11.12,-0.25,11.1228099
03/07/2019 22:00,10.27936,0.04648,10.27946508,0.15936,0.04648,0.166,10.12,0,10.12,10.31936,0.04648,10.31946468,0.15936,0.04648,0.166,10.16,0,10.16
03/07/2019 22:30,10.10456,-0.32492,10.10978268,0.15456,0.04508,0.161,9.95,-0.37,9.95687702,10.14456,0.39508,10.15225028,0.15456,0.04508,0.161,9.99,0.35,9.996129251
03/07/2019 23:00,9.82312,-0.38534,9.830675127,0.15312,0.04466,0.1595,9.67,-0.43,9.679555775,9.86312,0.46466,9.874059198,0.15312,0.04466,0.1595,9.71,0.42,9.719079174
03/07/2019 23:30,9.19312,-0.38534,9.201192436,0.15312,0.04466,0.1595,9.04,-0.43,9.050220992,9.22312,0.42466,9.232891132,0.15312,0.04466,0.1595,9.07,0.38,9.077956819
04/07/2019 00:00,8.8636,-0.5752,8.882244086,0.1536,0.0448,0.16,8.71,-0.62,8.732038708,8.8936,0.6248,8.915519951,0.1536,0.0448,0.16,8.74,0.58,8.75922371
04/07/2019 00:30,8.5436,-0.6352,8.5671804,0.1536,0.0448,0.16,8.39,-0.68,8.417511509,8.5736,0.6748,8.60011465,0.1536,0.0448,0.16,8.42,0.63,8.443535989
04/07/2019 01:00,8.2336,-0.7452,8.2672542,0.1536,0.0448,0.16,8.08,-0.79,8.118528192,8.2536,0.7848,8.290827703,0.1536,0.0448,0.16,8.1,0.74,8.133732231
04/07/2019 01:30,8.0636,-0.8452,8.107774541,0.1536,0.0448,0.16,7.91,-0.89,7.95991206,8.0836,0.8948,8.13297338,0.1536,0.0448,0.16,7.93,0.85,7.975424754
04/07/2019 02:00,8.1136,-0.7752,8.150548448,0.1536,0.0448,0.16,7.96,-0.82,8.002124718,8.1436,0.8148,8.184260504,0.1536,0.0448,0.16,7.99,0.77,8.027016881
04/07/2019 02:30,8.0636,-0.8152,8.104702092,0.1536,0.0448,0.16,7.91,-0.86,7.956613601,8.0836,0.8648,8.129727425,0.1536,0.0448,0.16,7.93,0.82,7.972283236
04/07/2019 03:00,7.9436,-0.8852,7.992769232,0.1536,0.0448,0.16,7.79,-0.93,7.845317075,7.9736,0.9348,8.028209514,0.1536,0.0448,0.16,7.82,0.89,7.870482831
04/07/2019 03:30,7.94408,-0.88506,7.993230777,0.15408,0.04494,0.1605,7.79,-0.93,7.845317075,7.97408,0.93494,8.028702551,0.15408,0.04494,0.1605,7.82,0.89,7.870482831
04/07/2019 04:00,7.81504,-0.95478,7.873147722,0.15504,0.04522,0.1615,7.66,-1,7.724998382,7.84504,0.99522,7.907914735,0.15504,0.04522,0.1615,7.69,0.95,7.748457911
04/07/2019 04:30,7.87504,-0.95478,7.932708229,0.15504,0.04522,0.1615,7.72,-1,7.784497415,7.90504,0.99522,7.967441261,0.15504,0.04522,0.1615,7.75,0.95,7.808008709
04/07/2019 05:00,7.7084,-1.0638,7.781458796,0.1584,0.0462,0.165,7.55,-1.11,7.631159807,7.7284,1.1062,7.807166259,0.1584,0.0462,0.165,7.57,1.06,7.64385374
04/07/2019 05:30,7.63344,-0.99358,7.697831347,0.19344,0.05642,0.2015,7.44,-1.05,7.513727437,7.65344,1.06642,7.727379598,0.19344,0.05642,0.2015,7.46,1.01,7.528060839
04/07/2019 06:00,7.89808,-0.98056,7.958716329,0.23808,0.06944,0.248,7.66,-1.05,7.731629841,7.91808,1.07944,7.99131914,0.23808,0.06944,0.248,7.68,1.01,7.746128065
04/07/2019 06:30,9.10712,-0.71334,9.135014431,0.29712,0.08666,0.3095,8.81,-0.8,8.846247792,9.13712,0.82666,9.174438874,0.29712,0.08666,0.3095,8.84,0.74,8.87091878
04/07/2019 07:00,10.03936,-0.31602,10.04433262,0.45936,0.13398,0.4785,9.58,-0.45,9.59056307,10.06936,0.56398,10.08514176,0.45936,0.13398,0.4785,9.61,0.43,9.619615377
04/07/2019 07:30,10.86264,1.01202,10.90968067,1.17264,0.34202,1.2215,9.69,0.67,9.713135436,10.89264,-0.34798,10.89819693,1.17264,0.34202,1.2215,9.72,-0.69,9.744459965
04/07/2019 08:00,12.35784,1.11312,12.40787031,1.10784,0.32312,1.154,11.25,0.79,11.27770367,12.38784,-0.52688,12.39903958,1.10784,0.32312,1.154,11.28,-0.85,11.31198037
04/07/2019 08:30,12.43792,1.37856,12.51408333,1.53792,0.44856,1.602,10.9,0.93,10.93960237,12.45792,-0.53144,12.46925015,1.53792,0.44856,1.602,10.92,-0.98,10.96388617
04/07/2019 09:00,12.19296,1.74128,12.31666877,1.99296,0.58128,2.076,10.2,1.16,10.26574888,12.20296,-0.62872,12.2191457,1.99296,0.58128,2.076,10.21,-1.21,10.28144931
04/07/2019 09:30,12.73736,2.14798,12.91720395,2.42736,0.70798,2.5285,10.31,1.44,10.41007685,12.74736,-0.78202,12.771325,2.42736,0.70798,2.5285,10.32,-1.49,10.4270082
04/07/2019 10:00,13.3708,2.3569,13.57693891,2.5608,0.7469,2.6675,10.81,1.61,10.92923602,13.3708,-0.9131,13.40194181,2.5608,0.7469,2.6675,10.81,-1.66,10.9367134
04/07/2019 10:30,12.74112,2.47366,12.97902664,2.96112,0.86366,3.0845,9.78,1.61,9.911634578,12.74112,-0.79634,12.76598199,2.96112,0.86366,3.0845,9.78,-1.66,9.919879032
04/07/2019 11:00,13.16864,2.73752,13.45017082,3.24864,0.94752,3.384,9.92,1.79,10.08020337,13.16864,-0.89248,13.19884843,3.24864,0.94752,3.384,9.92,-1.84,10.08920215
04/07/2019 11:30,13.31624,2.82432,13.61245868,3.30624,0.96432,3.444,10.01,1.86,10.18134078,13.30624,-0.94568,13.33980261,3.30624,0.96432,3.444,10,-1.91,10.18077109
04/07/2019 12:00,13.45112,3.01366,13.78458472,3.44112,1.00366,3.5845,10.01,2.01,10.20980901,13.44112,-1.05634,13.48256508,3.44112,1.00366,3.5845,10,-2.06,10.20997551
04/07/2019 12:30,13.15736,3.08048,13.51315948,3.80736,1.11048,3.966,9.35,1.97,9.555281262,13.15736,-0.90952,13.18875843,3.80736,1.11048,3.966,9.35,-2.02,9.565714819
04/07/2019 13:00,13.29408,2.86744,13.59980791,3.21408,0.93744,3.348,10.08,1.93,10.26310382,13.28408,-1.04256,13.32492825,3.21408,0.93744,3.348,10.07,-1.98,10.26281151
04/07/2019 13:30,13.33152,2.93086,13.6498852,3.19152,0.93086,3.3245,10.14,2,10.33535679,13.32152,-1.11914,13.36844679,3.19152,0.93086,3.3245,10.13,-2.05,10.33534712
04/07/2019 14:00,13.04032,3.25676,13.44084936,4.00032,1.16676,4.167,9.04,2.09,9.278453535,13.03032,-0.97324,13.0666153,4.00032,1.16676,4.167,9.03,-2.14,9.280113146
04/07/2019 14:30,13.00984,2.78412,13.30440758,3.09984,0.90412,3.229,9.91,1.88,10.08674873,12.99984,-1.02588,13.04025574,3.09984,0.90412,3.229,9.9,-1.93,10.08637199
04/07/2019 15:00,12.95736,2.90298,13.27857188,3.50736,1.02298,3.6535,9.45,1.88,9.635190709,12.94736,-0.90702,12.9790915,3.50736,1.02298,3.6535,9.44,-1.93,9.635273738
04/07/2019 15:30,12.7192,2.6406,12.9904125,2.7792,0.8106,2.895,9.94,1.83,10.10705199,12.7192,-1.0694,12.76407713,2.7792,0.8106,2.895,9.94,-1.88,10.11622459
04/07/2019 16:00,14.13464,2.83052,14.41526591,2.98464,0.87052,3.109,11.15,1.96,11.32095844,14.13464,-1.14948,14.18130291,2.98464,0.87052,3.109,11.15,-2.02,11.33150034
04/07/2019 16:30,12.93944,3.35942,13.36842587,4.96944,1.44942,5.1765,7.97,1.91,8.195669588,12.93944,-0.51058,12.94950962,4.96944,1.44942,5.1765,7.97,-1.96,8.207466113
04/07/2019 17:00,12.84312,3.20716,13.23750757,5.13312,1.49716,5.347,7.71,1.71,7.897353987,12.85312,-0.26284,12.85580719,5.13312,1.49716,5.347,7.72,-1.76,7.918080575
04/07/2019 17:30,12.73536,2.02698,12.89565982,2.35536,0.68698,2.4535,10.38,1.34,10.46613587,12.75536,-0.70302,12.77471901,2.35536,0.68698,2.4535,10.4,-1.39,10.49247826
04/07/2019 18:00,12.55976,1.61118,12.66268029,1.64976,0.48118,1.7185,10.91,1.13,10.9683636,12.57976,-0.69882,12.59915517,1.64976,0.48118,1.7185,10.93,-1.18,10.99351172
04/07/2019 18:30,12.0224,0.8782,12.05443226,1.0224,0.2982,1.065,11,0.58,11.0152803,12.0524,-0.3318,12.05696633,1.0224,0.2982,1.065,11.03,-0.63,11.04797719
04/07/2019 19:00,12.03464,0.62802,12.05101527,0.64464,0.18802,0.6715,11.39,0.44,11.39849551,12.06464,-0.30198,12.06841871,0.64464,0.18802,0.6715,11.42,-0.49,11.43050743
04/07/2019 19:30,11.33336,0.51098,11.34487327,0.48336,0.14098,0.5035,10.85,0.37,10.85630692,11.37336,-0.26902,11.37654119,0.48336,0.14098,0.5035,10.89,-0.41,10.89771536
04/07/2019 20:00,11.09816,0.47738,11.10842235,0.36816,0.10738,0.3835,10.73,0.37,10.73637742,11.14816,-0.26262,11.15125287,0.36816,0.10738,0.3835,10.78,-0.37,10.78634785
04/07/2019 20:30,10.97192,0.44056,10.98076143,0.24192,0.07056,0.252,10.73,0.37,10.73637742,11.02192,-0.29944,11.02598679,0.24192,0.07056,0.252,10.78,-0.37,10.78634785
04/07/2019 21:00,10.74448,0.05964,10.74464552,0.20448,0.05964,0.213,10.54,0,10.54,10.77448,-0.31036,10.77894905,0.20448,0.05964,0.213,10.57,-0.37,10.57647389
04/07/2019 21:30,10.54904,0.05222,10.54916925,0.17904,0.05222,0.1865,10.37,0,10.37,10.58904,0.05222,10.58916876,0.17904,0.05222,0.1865,10.41,0,10.41
04/07/2019 22:00,10.68824,0.09282,10.68864303,0.31824,0.09282,0.3315,10.37,0,10.37,10.72824,0.09282,10.72864153,0.31824,0.09282,0.3315,10.41,0,10.41
04/07/2019 22:30,10.27456,0.04508,10.27465889,0.15456,0.04508,0.161,10.12,0,10.12,10.31456,-0.30492,10.31906605,0.15456,0.04508,0.161,10.16,-0.35,10.16602676
04/07/2019 23:00,10.27408,0.04494,10.27417829,0.15408,0.04494,0.1605,10.12,0,10.12,10.31408,0.04494,10.3141779,0.15408,0.04494,0.1605,10.16,0,10.16
04/07/2019 23:30,9.70504,0.04522,9.705145349,0.15504,0.04522,0.1615,9.55,0,9.55,9.73504,0.04522,9.735145025,0.15504,0.04522,0.1615,9.58,0,9.58
05/07/2019 00:00,9.17456,-0.30492,9.179625668,0.15456,0.04508,0.161,9.02,-0.35,9.026787912,9.20456,0.04508,9.204670391,0.15456,0.04508,0.161,9.05,0,9.05
05/07/2019 00:30,9.1036,-0.4352,9.113996489,0.1536,0.0448,0.16,8.95,-0.48,8.962862266,9.1236,0.4848,9.13647131,0.1536,0.0448,0.16,8.97,0.44,8.980785044
05/07/2019 01:00,8.76312,-0.49534,8.777108513,0.15312,0.04466,0.1595,8.61,-0.54,8.626917178,8.79312,0.53466,8.809359832,0.15312,0.04466,0.1595,8.64,0.49,8.653883521
05/07/2019 01:30,8.4936,-0.5652,8.512384625,0.1536,0.0448,0.16,8.34,-0.61,8.362278398,8.5236,0.6148,8.545743736,0.1536,0.0448,0.16,8.37,0.57,8.389386152
05/07/2019 02:00,8.5736,-0.4252,8.584137231,0.1536,0.0448,0.16,8.42,-0.47,8.433107375,8.6036,0.4748,8.616691244,0.1536,0.0448,0.16,8.45,0.43,8.460933755
05/07/2019 02:30,8.24312,-0.55534,8.261805484,0.15312,0.04466,0.1595,8.09,-0.6,8.112219178,8.27312,0.60466,8.295187053,0.15312,0.04466,0.1595,8.12,0.56,8.139287438
05/07/2019 03:00,8.1436,-0.7952,8.18233243,0.1536,0.0448,0.16,7.99,-0.84,8.034033856,8.1736,0.8348,8.216120009,0.1536,0.0448,0.16,8.02,0.79,8.058815049
05/07/2019 03:30,8.1436,-0.8452,8.187342915,0.1536,0.0448,0.16,7.99,-0.89,8.039415402,8.1736,0.8848,8.221350741,0.1536,0.0448,0.16,8.02,0.84,8.063870039
05/07/2019 04:00,8.0736,-0.8852,8.12198227,0.1536,0.0448,0.16,7.92,-0.93,7.974415339,8.1036,0.9448,8.158491282,0.1536,0.0448,0.16,7.95,0.9,8.000781212
05/07/2019 04:30,8.19456,-0.83492,8.236983975,0.15456,0.04508,0.161,8.04,-0.88,8.088015826,8.21456,0.88508,8.262104006,0.15456,0.04508,0.161,8.06,0.84,8.103653497
05/07/2019 05:00,7.97552,-0.93464,8.030097833,0.15552,0.04536,0.162,7.82,-0.98,7.881167426,7.99552,0.97536,8.054791568,0.15552,0.04536,0.162,7.84,0.93,7.894966751
05/07/2019 05:30,8.00288,-0.92666,8.056350728,0.18288,0.05334,0.1905,7.82,-0.98,7.881167426,8.02288,1.13334,8.10253436,0.18288,0.05334,0.1905,7.84,1.08,7.91403816
05/07/2019 06:00,8.25552,-1.18714,8.340438349,0.21552,0.06286,0.2245,8.04,-1.25,8.136590195,8.27552,1.26286,8.371322873,0.21552,0.06286,0.2245,8.06,1.2,8.148840408
05/07/2019 06:30,9.08104,-0.48928,9.094211478,0.31104,0.09072,0.324,8.77,-0.58,8.789158094,9.11104,0.66072,9.134965835,0.31104,0.09072,0.324,8.8,0.57,8.818440905
05/07/2019 07:00,11.46664,1.33152,11.54368998,0.41664,0.12152,0.434,11.05,1.21,11.11605146,11.45664,0.40152,11.46367386,0.41664,0.12152,0.434,11.04,0.28,11.04355015
05/07/2019 07:30,11.08864,0.75752,11.11448486,1.08864,0.31752,1.134,10,0.44,10.00967532,11.11864,-0.16248,11.11982712,1.08864,0.31752,1.134,10.03,-0.48,10.04147897
05/07/2019 08:00,11.8816,1.1138,11.9336905,1.2816,0.3738,1.335,10.6,0.74,10.62579879,11.9016,-0.4162,11.90887505,1.2816,0.3738,1.335,10.62,-0.79,10.6493427
05/07/2019 08:30,12.12824,1.72532,12.25034426,1.93824,0.56532,2.019,10.19,1.16,10.25581299,12.15824,-0.65468,12.17585339,1.93824,0.56532,2.019,10.22,-1.22,10.29256042
05/07/2019 09:00,12.4652,1.7561,12.58829211,2.2152,0.6461,2.3075,10.25,1.11,10.30992725,12.4852,-0.5139,12.49577177,2.2152,0.6461,2.3075,10.27,-1.16,10.33530358
05/07/2019 09:30,12.4476,1.9193,12.59469961,2.6376,0.7693,2.7475,9.81,1.15,9.87717571,12.4576,-0.4307,12.46504313,2.6376,0.7693,2.7475,9.82,-1.2,9.893048064
05/07/2019 10:00,12.96688,1.95034,13.11273438,2.60688,0.76034,2.7155,10.36,1.19,10.42812064,12.96688,-0.47966,12.97574856,2.60688,0.76034,2.7155,10.36,-1.24,10.4339446
05/07/2019 10:30,12.17824,2.43282,12.41886237,3.43824,1.00282,3.5815,8.74,1.43,8.856212509,12.17824,-0.47718,12.18758509,3.43824,1.00282,3.5815,8.74,-1.48,8.864423275
05/07/2019 11:00,12.462,2.7735,12.76690042,3.372,0.9835,3.5125,9.09,1.79,9.264566908,12.452,-0.8565,12.48142204,3.372,0.9835,3.5125,9.08,-1.84,9.264556115
05/07/2019 11:30,12.76328,2.87804,13.08374681,3.59328,1.04804,3.743,9.17,1.83,9.350818146,12.76328,-0.83196,12.79036645,3.59328,1.04804,3.743,9.17,-1.88,9.360731809
05/07/2019 12:00,12.96688,2.98784,13.30665866,3.86688,1.12784,4.028,9.1,1.86,9.288142979,12.96688,-0.78216,12.99044846,3.86688,1.12784,4.028,9.1,-1.91,9.298284788
05/07/2019 12:30,12.82288,2.89834,13.1463541,3.90288,1.13834,4.0655,8.92,1.76,9.091974483,12.82288,-0.66166,12.83993946,3.90288,1.13834,4.0655,8.92,-1.8,9.099802196
05/07/2019 13:00,12.81664,2.79152,13.11712029,3.53664,1.03152,3.684,9.28,1.76,9.445422172,12.81664,-0.76848,12.83965819,3.53664,1.03152,3.684,9.28,-1.8,9.452957209
05/07/2019 13:30,12.76008,3.05294,13.12021662,4.09008,1.19294,4.2605,8.67,1.86,8.867271283,12.76008,-0.71706,12.78021192,4.09008,1.19294,4.2605,8.67,-1.91,8.877893894
05/07/2019 14:00,12.2948,2.9039,12.63308127,4.0248,1.1739,4.1925,8.27,1.73,8.449011777,12.2948,-0.6061,12.30973047,4.0248,1.1739,4.1925,8.27,-1.78,8.459391231
05/07/2019 14:30,12.324,2.7395,12.62481035,3.804,1.1095,3.9625,8.52,1.63,8.67452016,12.324,-0.5705,12.33719767,3.804,1.1095,3.9625,8.52,-1.68,8.684054353
05/07/2019 15:00,12.58224,2.49732,12.82767986,3.52224,1.02732,3.669,9.06,1.47,9.178480266,12.57224,-0.49268,12.58188985,3.52224,1.02732,3.669,9.05,-1.52,9.176758687
05/07/2019 15:30,12.12744,2.24342,12.33319643,3.33744,0.97342,3.4765,8.79,1.27,8.881272431,12.11744,-0.33658,12.1221136,3.33744,0.97342,3.4765,8.78,-1.31,8.877189871
05/07/2019 16:00,14.33896,2.28678,14.52016311,3.10896,0.90678,3.2385,11.23,1.38,11.31447303,14.33896,-0.52322,14.34850282,3.10896,0.90678,3.2385,11.23,-1.43,11.32068019
05/07/2019 16:30,11.978,1.9965,12.143249,2.868,0.8365,2.9875,9.11,1.16,9.183555956,11.978,-0.3735,11.98382185,2.868,0.8365,2.9875,9.11,-1.21,9.190005441
05/07/2019 17:00,14.62368,2.06774,14.76914234,2.56368,0.74774,2.6705,12.06,1.32,12.13202374,14.64368,-0.63226,14.65732297,2.56368,0.74774,2.6705,12.08,-1.38,12.15856899
05/07/2019 17:30,13.01952,1.67736,13.12712602,2.21952,0.64736,2.312,10.8,1.03,10.84900456,13.02952,-0.43264,13.03670084,2.21952,0.64736,2.312,10.81,-1.08,10.86381609
05/07/2019 18:00,11.73192,1.21556,11.7947248,1.80192,0.52556,1.877,9.93,0.69,9.953943942,11.75192,-0.21444,11.75387631,1.80192,0.52556,1.877,9.95,-0.74,9.977479642
05/07/2019 18:30,11.3508,0.8244,11.3806984,1.4208,0.4144,1.48,9.93,0.41,9.938460645,11.3708,-0.0256,11.37082882,1.4208,0.4144,1.48,9.95,-0.44,9.959723892
05/07/2019 19:00,11.5136,0.6498,11.531922,0.9936,0.2898,1.035,10.52,0.36,10.52615789,11.5436,-0.0802,11.54387859,0.9936,0.2898,1.035,10.55,-0.37,10.55648616
05/07/2019 19:30,10.98152,0.53836,10.99470841,0.61152,0.17836,0.637,10.37,0.36,10.37624691,11.01152,-0.19164,11.01318749,0.61152,0.17836,0.637,10.4,-0.37,10.40657965
05/07/2019 20:00,10.88376,0.46318,10.89361131,0.35376,0.10318,0.3685,10.53,0.36,10.53615205,10.91376,-0.26682,10.91702113,0.35376,0.10318,0.3685,10.56,-0.37,10.56648002
05/07/2019 20:30,10.64768,-0.27776,10.65130227,0.24768,0.07224,0.258,10.4,-0.35,10.40588776,10.68768,0.42224,10.6960175,0.24768,0.07224,0.258,10.44,0.35,10.44586521
05/07/2019 21:00,10.39784,-0.31938,10.40274388,0.20784,0.06062,0.2165,10.19,-0.38,10.19708292,10.43784,0.41062,10.44591368,0.20784,0.06062,0.2165,10.23,0.35,10.23598554
05/07/2019 21:30,10.23616,-0.37862,10.2431599,0.17616,0.05138,0.1835,10.06,-0.43,10.06918567,10.26616,0.43138,10.27521921,0.17616,0.05138,0.1835,10.09,0.38,10.09715306
05/07/2019 22:00,10.05504,-0.38478,10.06239957,0.15504,0.04522,0.1615,9.9,-0.43,9.909333984,10.09504,0.42522,10.10399152,0.15504,0.04522,0.1615,9.94,0.38,9.94726093
05/07/2019 22:30,9.83168,0.04424,9.831779534,0.15168,0.04424,0.158,9.68,0,9.68,9.86168,0.04424,9.861779231,0.15168,0.04424,0.158,9.71,0,9.71
05/07/2019 23:00,9.4712,-0.4059,9.479893683,0.1512,0.0441,0.1575,9.32,-0.45,9.33085741,9.5112,0.4641,9.522516172,0.1512,0.0441,0.1575,9.36,0.42,9.369418338
05/07/2019 23:30,8.9512,0.2041,8.953526582,0.1512,0.0441,0.1575,8.8,0.16,8.801454425,8.8912,2.0741,9.129913923,0.1512,0.0441,0.1575,8.74,2.03,8.972652896
06/07/2019 00:00,8.55168,-0.53576,8.56844616,0.15168,0.04424,0.158,8.4,-0.58,8.42,8.58168,0.58424,8.601544512,0.15168,0.04424,0.158,8.43,0.54,8.447277668
06/07/2019 00:30,8.3212,-0.4659,8.334232553,0.1512,0.0441,0.1575,8.17,-0.51,8.185902516,8.3512,0.5141,8.367009038,0.1512,0.0441,0.1575,8.2,0.47,8.213458468
06/07/2019 01:00,8.1212,-0.7559,8.156302732,0.1512,0.0441,0.1575,7.97,-0.8,8.010049937,8.1612,0.8041,8.200717179,0.1512,0.0441,0.1575,8.01,0.76,8.045974149
06/07/2019 01:30,8.1212,-0.7559,8.156302732,0.1512,0.0441,0.1575,7.97,-0.8,8.010049937,8.1612,0.8041,8.200717179,0.1512,0.0441,0.1575,8.01,0.76,8.045974149
06/07/2019 02:00,7.95024,-0.75618,7.986120726,0.15024,0.04382,0.1565,7.8,-0.8,7.840918314,7.97024,0.80382,8.010671149,0.15024,0.04382,0.1565,7.82,0.76,7.85684415
06/07/2019 02:30,7.76072,-0.82604,7.804557451,0.15072,0.04396,0.157,7.61,-0.87,7.659569178,7.78072,0.86396,7.828539493,0.15072,0.04396,0.157,7.63,0.82,7.673936408
06/07/2019 03:00,7.6812,1.1041,7.760146278,0.1512,0.0441,0.1575,7.53,1.06,7.604242237,7.5212,3.3741,8.24336098,0.1512,0.0441,0.1575,7.37,3.33,8.087385239
06/07/2019 03:30,7.4412,-1.4159,7.574709912,0.1512,0.0441,0.1575,7.29,-1.46,7.434762942,7.4712,1.4641,7.613305343,0.1512,0.0441,0.1575,7.32,1.42,7.456460286
06/07/2019 04:00,7.3812,-1.1659,7.472712777,0.1512,0.0441,0.1575,7.23,-1.21,7.330552503,7.4012,1.2241,7.50174528,0.1512,0.0441,0.1575,7.25,1.18,7.345399921
06/07/2019 04:30,7.2212,-1.1059,7.305391451,0.1512,0.0441,0.1575,7.07,-1.15,7.1629184,7.2412,1.1641,7.334173863,0.1512,0.0441,0.1575,7.09,1.12,7.177917525
06/07/2019 05:00,7.09408,-1.14506,7.185898235,0.15408,0.04494,0.1605,6.94,-1.19,7.041285394,7.11408,1.19494,7.213737994,0.15408,0.04494,0.1605,6.96,1.15,7.054367442
06/07/2019 05:30,7.01664,-1.16848,7.113268053,0.17664,0.05152,0.184,6.84,-1.22,6.947949338,7.03664,1.24152,7.145325353,0.17664,0.05152,0.184,6.86,1.19,6.962449282
06/07/2019 06:00,7.1724,-1.0993,7.256154784,0.2424,0.0707,0.2525,6.93,-1.17,7.028072282,7.1924,1.2007,7.29193378,0.2424,0.0707,0.2525,6.95,1.13,7.041264091
06/07/2019 06:30,7.40056,-1.02692,7.471469266,0.73056,0.21308,0.761,6.67,-1.24,6.784283308,7.42056,1.42308,7.555783705,0.73056,0.21308,0.761,6.69,1.21,6.798543962
06/07/2019 07:00,8.07056,-0.25692,8.074648389,2.41056,0.70308,2.511,5.66,-0.96,5.740836176,8.09056,1.62308,8.251760406,2.41056,0.70308,2.511,5.68,0.92,5.754024678
06/07/2019 07:30,8.554,-0.7605,8.58773988,0.684,0.1995,0.7125,7.87,-0.96,7.92833526,8.584,1.1195,8.656693148,0.684,0.1995,0.7125,7.9,0.92,7.953389215
06/07/2019 08:00,8.93632,-0.06774,8.936576741,2.23632,0.65226,2.3295,6.7,-0.72,6.738575517,8.96632,1.33226,9.064756536,2.23632,0.65226,2.3295,6.73,0.68,6.764266405
06/07/2019 08:30,9.45032,2.40926,9.752593596,1.30032,0.37926,1.3545,8.15,2.03,8.399011847,9.27032,3.33926,9.853399934,1.30032,0.37926,1.3545,7.97,2.96,8.50191155
06/07/2019 09:00,9.89936,6.26648,11.71606162,1.11936,0.32648,1.166,8.78,5.94,10.60056602,9.63936,6.75648,11.77146054,1.11936,0.32648,1.166,8.52,6.43,10.67404797
06/07/2019 09:30,10.02824,-0.18218,10.02989467,0.67824,0.19782,0.7065,9.35,-0.38,9.357718739,10.05824,0.55782,10.0736962,0.67824,0.19782,0.7065,9.38,0.36,9.386905773
06/07/2019 10:00,10.0868,-0.0651,10.08701007,0.9768,0.2849,1.0175,9.11,-0.35,9.116720902,10.1068,0.5949,10.12429317,0.9768,0.2849,1.0175,9.13,0.31,9.135261354
06/07/2019 10:30,10.2096,0.1953,10.21146778,0.6696,0.1953,0.6975,9.54,0,9.54,10.2496,-0.1547,10.2507674,0.6696,0.1953,0.6975,9.58,-0.35,9.586391396
06/07/2019 11:00,10.28304,0.25172,10.28612048,0.86304,0.25172,0.899,9.42,0,9.42,10.32304,0.25172,10.32610855,0.86304,0.25172,0.899,9.46,0,9.46
06/07/2019 11:30,10.12224,0.74732,10.14978964,1.36224,0.39732,1.419,8.76,0.35,8.766989221,10.15224,0.04732,10.15235028,1.36224,0.39732,1.419,8.79,-0.35,8.796965386
06/07/2019 12:00,10.5232,0.2576,10.52635245,0.8832,0.2576,0.92,9.64,0,9.64,10.5632,-0.0024,10.56320027,0.8832,0.2576,0.92,9.68,-0.26,9.683491106
06/07/2019 12:30,10.72672,-0.01554,10.72673126,1.14672,0.33446,1.1945,9.58,-0.35,9.586391396,10.75672,0.68446,10.77847441,1.14672,0.33446,1.1945,9.61,0.35,9.616371457
06/07/2019 13:00,10.40208,0.39144,10.40944252,1.34208,0.39144,1.398,9.06,0,9.06,10.42208,0.39144,10.4294284,1.34208,0.39144,1.398,9.08,0,9.08
06/07/2019 13:30,10.12464,-0.09948,10.12512871,1.06464,0.31052,1.109,9.06,-0.41,9.069272297,10.14464,0.68052,10.16743961,1.06464,0.31052,1.109,9.08,0.37,9.087535419
06/07/2019 14:00,10.14904,0.01472,10.14905067,1.31904,0.38472,1.374,8.83,-0.37,8.837748582,10.17904,0.75472,10.20698083,1.31904,0.38472,1.374,8.86,0.37,8.867722368
06/07/2019 14:30,10.32776,0.02018,10.32777972,1.33776,0.39018,1.3935,8.99,-0.37,8.997610794,10.33776,0.76018,10.36567197,1.33776,0.39018,1.3935,9,0.37,9.007602345
06/07/2019 15:00,10.1296,-0.2647,10.13305789,0.9096,0.2653,0.9475,9.22,-0.53,9.235220625,10.1496,0.8953,10.18901086,0.9096,0.2653,0.9475,9.24,0.63,9.26145237
06/07/2019 15:30,9.52816,-0.64762,9.550143698,0.48816,0.14238,0.5085,9.04,-0.79,9.074453152,9.53816,0.88238,9.578887756,0.48816,0.14238,0.5085,9.05,0.74,9.080203742
06/07/2019 16:00,9.54888,-0.65366,9.571226706,0.63888,0.18634,0.6655,8.91,-0.84,8.949508366,9.56888,0.98634,9.619580607,0.63888,0.18634,0.6655,8.93,0.8,8.965762656
06/07/2019 16:30,9.35216,-0.80062,9.386367191,0.51216,0.14938,0.5335,8.84,-0.95,8.890899842,9.38216,1.04938,9.440663359,0.51216,0.14938,0.5335,8.87,0.9,8.915542608
06/07/2019 17:00,12.6016,-0.2437,12.60395621,1.2216,0.3563,1.2725,11.38,-0.6,11.39580625,12.6316,0.9163,12.66479073,1.2216,0.3563,1.2725,11.41,0.56,11.42373407
06/07/2019 17:30,9.36664,-0.55348,9.382978472,1.01664,0.29652,1.059,8.35,-0.85,8.393151971,9.38664,1.09652,9.450469121,1.01664,0.29652,1.059,8.37,0.8,8.408144861
06/07/2019 18:00,9.26664,-0.26348,9.27038503,2.21664,0.64652,2.309,7.05,-0.91,7.108487884,9.28664,1.52652,9.41126696,2.21664,0.64652,2.309,7.07,0.88,7.124556127
06/07/2019 18:30,9.04312,-0.59284,9.062531578,1.53312,0.44716,1.597,7.51,-1.04,7.581668682,9.06312,1.44716,9.177930932,1.53312,0.44716,1.597,7.53,1,7.596110847
06/07/2019 19:00,8.93168,-0.77576,8.965305974,1.11168,0.32424,1.158,7.82,-1.1,7.896986767,8.95168,1.38424,9.058073482,1.11168,0.32424,1.158,7.84,1.06,7.911333642
06/07/2019 19:30,8.7632,-0.9849,8.818372993,0.7032,0.2051,0.7325,8.06,-1.19,8.14737381,8.7832,1.3551,8.887119795,0.7032,0.2051,0.7325,8.08,1.15,8.161427571
06/07/2019 20:00,8.63184,-1.36988,8.739864587,0.41184,0.12012,0.429,8.22,-1.49,8.353951161,8.64184,1.85012,8.837666129,0.41184,0.12012,0.429,8.23,1.73,8.409863257
06/07/2019 20:30,9.514,-1.083,9.575441765,0.264,0.077,0.275,9.25,-1.16,9.322451394,9.524,1.777,9.688359252,0.264,0.077,0.275,9.26,1.7,9.414754378
06/07/2019 21:00,8.37168,-1.21826,8.459857177,0.21168,0.06174,0.2205,8.16,-1.28,8.259782079,8.40168,1.30174,8.501926479,0.21168,0.06174,0.2205,8.19,1.24,8.283338699
06/07/2019 21:30,8.34048,-1.22736,8.430303624,0.18048,0.05264,0.188,8.16,-1.28,8.259782079,8.37048,1.29264,8.469702096,0.18048,0.05264,0.188,8.19,1.24,8.283338699
06/07/2019 22:00,8.44744,-1.16408,8.527269481,0.39744,0.11592,0.414,8.05,-1.28,8.151128756,8.47744,1.35592,8.585191203,0.39744,0.11592,0.414,8.08,1.24,8.174594791
06/07/2019 22:30,8.34664,-1.03598,8.410686883,0.59664,0.17402,0.6215,7.75,-1.21,7.843889341,8.38664,1.33402,8.49207512,0.59664,0.17402,0.6215,7.79,1.16,7.8758936
06/07/2019 23:00,8.07168,-1.25576,8.168779052,0.15168,0.04424,0.158,7.92,-1.3,8.025982806,8.10168,1.30424,8.205989325,0.15168,0.04424,0.158,7.95,1.26,8.049229777
06/07/2019 23:30,7.7536,-1.3052,7.862687836,0.1536,0.0448,0.16,7.6,-1.35,7.718970139,7.7836,1.3448,7.89891866,0.1536,0.0448,0.16,7.63,1.3,7.73995478
07/07/2019 00:00,7.52168,-1.30576,7.634178358,0.15168,0.04424,0.158,7.37,-1.35,7.492623039,7.52168,1.83424,7.742099612,0.15168,0.04424,0.158,7.37,1.79,7.584260017
07/07/2019 00:30,7.37072,-0.02604,7.370765998,0.15072,0.04396,0.157,7.22,-0.07,7.220339327,7.26072,3.65396,8.128313392,0.15072,0.04396,0.157,7.11,3.61,7.973970153
07/07/2019 01:00,7.18072,-1.71604,7.382921712,0.15072,0.04396,0.157,7.03,-1.76,7.246964882,7.20072,1.76396,7.413630919,0.15072,0.04396,0.157,7.05,1.72,7.256783034
07/07/2019 01:30,7.03688,-1.74716,7.250534339,0.14688,0.04284,0.153,6.89,-1.79,7.118721795,7.06688,1.79284,7.290752238,0.14688,0.04284,0.153,6.92,1.75,7.137849816
07/07/2019 02:00,6.9812,-1.5659,7.154662553,0.1512,0.0441,0.1575,6.83,-1.61,7.017193171,7.0012,1.6241,7.187106667,0.1512,0.0441,0.1575,6.85,1.58,7.029857751
07/07/2019 02:30,6.98264,-1.53548,7.149472722,0.15264,0.04452,0.159,6.83,-1.58,7.010370889,7.00264,1.58452,7.179670647,0.15264,0.04452,0.159,6.85,1.54,7.020975716
