Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/07/2019 03:00,6.83264,-1.59548,7.016446807,0.15264,0.04452,0.159,6.68,-1.64,6.8783719,6.86264,1.64452,7.056930905,0.15264,0.04452,0.159,6.71,1.6,6.898122933
07/07/2019 03:30,6.55264,-1.51548,6.725605594,0.15264,0.04452,0.159,6.4,-1.56,6.587381877,6.58264,1.56452,6.766008587,0.15264,0.04452,0.159,6.43,1.52,6.607215752
07/07/2019 04:00,6.55216,-1.47562,6.716267941,0.15216,0.04438,0.1585,6.4,-1.52,6.578024019,6.58216,1.53438,6.758635384,0.15216,0.04438,0.1585,6.43,1.49,6.600378777
07/07/2019 04:30,6.50264,-1.52548,6.679177809,0.15264,0.04452,0.159,6.35,-1.57,6.54120784,6.52264,1.56452,6.707649022,0.15264,0.04452,0.159,6.37,1.52,6.548839592
07/07/2019 05:00,6.316,-1.6645,6.531647285,0.156,0.0455,0.1625,6.16,-1.71,6.39294142,6.346,1.7355,6.579033079,0.156,0.0455,0.1625,6.19,1.69,6.416556709
07/07/2019 05:30,6.1948,-1.6561,6.412348575,0.1848,0.0539,0.1925,6.01,-1.71,6.248535828,6.2048,1.7439,6.445209869,0.1848,0.0539,0.1925,6.02,1.69,6.252719408
07/07/2019 06:00,6.25096,-1.34972,6.395017201,0.24096,0.07028,0.251,6.01,-1.42,6.17547569,6.26096,1.50028,6.438203181,0.24096,0.07028,0.251,6.02,1.43,6.187511616
07/07/2019 06:30,6.79176,-0.89282,6.850192074,1.12176,0.32718,1.1685,5.67,-1.22,5.799767237,6.80176,1.53718,6.973296312,1.12176,0.32718,1.1685,5.68,1.21,5.807452109
07/07/2019 07:00,7.17216,-0.94812,7.234556697,0.69216,0.20188,0.721,6.48,-1.15,6.58125368,7.19216,1.34188,7.316270047,0.69216,0.20188,0.721,6.5,1.14,6.599212074
07/07/2019 07:30,7.53992,-0.77294,7.579434666,0.94992,0.27706,0.9895,6.59,-1.05,6.673125205,7.55992,1.32706,7.675511621,0.94992,0.27706,0.9895,6.61,1.05,6.69287681
07/07/2019 08:00,7.76312,-0.70784,7.795323573,1.17312,0.34216,1.222,6.59,-1.05,6.673125205,7.78312,1.39216,7.906646976,1.17312,0.34216,1.222,6.61,1.05,6.69287681
07/07/2019 08:30,8.0604,-0.4578,8.07339018,1.5504,0.4522,1.615,6.51,-0.91,6.573294456,8.0704,1.3622,8.184555272,1.5504,0.4522,1.615,6.52,0.91,6.583198311
07/07/2019 09:00,8.3372,2.6996,8.763375149,1.9872,0.5796,2.07,6.35,2.12,6.694542553,8.1472,3.8296,9.002372132,1.9872,0.5796,2.07,6.16,3.25,6.96477566
07/07/2019 09:30,8.67104,0.09322,8.671541077,2.41104,0.70322,2.5115,6.26,-0.61,6.289650229,8.67104,1.30322,8.768427285,2.41104,0.70322,2.5115,6.26,0.6,6.288688257
07/07/2019 10:00,8.75232,0.03026,8.75237231,3.05232,0.89026,3.1795,5.7,-0.86,5.764512122,8.75232,1.72026,8.919775774,3.05232,0.89026,3.1795,5.7,0.83,5.760112846
07/07/2019 10:30,9.436,0.1905,9.437922772,2.916,0.8505,3.0375,6.52,-0.66,6.553319769,9.436,1.4805,9.551438439,2.916,0.8505,3.0375,6.52,0.63,6.550366402
07/07/2019 11:00,9.3676,0.4268,9.37731774,3.1776,0.9268,3.31,6.19,-0.5,6.210161029,9.3676,1.3968,9.471165715,3.1776,0.9268,3.31,6.19,0.47,6.207817652
07/07/2019 11:30,9.20072,-0.02854,9.200764264,1.89072,0.55146,1.9695,7.31,-0.58,7.332973476,9.20072,1.10146,9.266415847,1.89072,0.55146,1.9695,7.31,0.55,7.330661635
07/07/2019 12:00,9.25632,0.26976,9.260250018,2.77632,0.80976,2.892,6.48,-0.54,6.502461073,9.25632,1.31976,9.349931893,2.77632,0.80976,2.892,6.48,0.51,6.500038461
07/07/2019 12:30,9.28128,0.64204,9.303460313,3.40128,0.99204,3.543,5.88,-0.35,5.890407456,9.29128,1.34204,9.387702349,3.40128,0.99204,3.543,5.89,0.35,5.900389818
07/07/2019 13:00,9.40192,0.94556,9.449348306,3.24192,0.94556,3.377,6.16,0,6.16,9.40192,0.59556,9.420763844,3.24192,0.94556,3.377,6.16,-0.35,6.16993517
07/07/2019 13:30,9.04624,1.01682,9.103207185,3.48624,1.01682,3.6315,5.56,0,5.56,9.04624,1.01682,9.103207185,3.48624,1.01682,3.6315,5.56,0,5.56
07/07/2019 14:00,9.17152,0.96586,9.222237508,3.31152,0.96586,3.4495,5.86,0,5.86,9.16152,0.96586,9.212292562,3.31152,0.96586,3.4495,5.85,0,5.85
07/07/2019 14:30,9.37024,0.41132,9.379263393,2.61024,0.76132,2.719,6.76,-0.35,6.769054587,9.37024,1.11132,9.43591171,2.61024,0.76132,2.719,6.76,0.35,6.769054587
07/07/2019 15:00,8.94312,0.39466,8.95182394,2.55312,0.74466,2.6595,6.39,-0.35,6.399578111,8.94312,1.09466,9.009865473,2.55312,0.74466,2.6595,6.39,0.35,6.399578111
07/07/2019 15:30,8.79016,0.44338,8.801335049,2.72016,0.79338,2.8335,6.07,-0.35,6.080082236,8.79016,1.14338,8.864210661,2.72016,0.79338,2.8335,6.07,0.35,6.080082236
07/07/2019 16:00,9.14616,0.36638,9.153495346,2.45616,0.71638,2.5585,6.69,-0.35,6.6991492,9.15616,1.06638,9.218049265,2.45616,0.71638,2.5585,6.7,0.35,6.709135563
07/07/2019 16:30,8.85168,0.28174,8.856162614,2.37168,0.69174,2.4705,6.48,-0.41,6.492957724,8.86168,1.04174,8.922701085,2.37168,0.69174,2.4705,6.49,0.35,6.499430744
07/07/2019 17:00,8.80912,0.40266,8.818317881,2.64912,0.77266,2.7595,6.16,-0.37,6.171102009,8.82912,1.12266,8.900209292,2.64912,0.77266,2.7595,6.18,0.35,6.189903069
07/07/2019 17:30,8.83696,0.25578,8.840660917,2.31696,0.67578,2.4135,6.52,-0.42,6.533513603,8.84696,1.08578,8.913339411,2.31696,0.67578,2.4135,6.53,0.41,6.542858702
07/07/2019 18:00,8.86664,0.09652,8.867165331,1.97664,0.57652,2.059,6.89,-0.48,6.906699646,8.87664,1.01652,8.934654476,1.97664,0.57652,2.059,6.9,0.44,6.914014753
07/07/2019 18:30,8.68488,-0.20066,8.687197767,1.33488,0.38934,1.3905,7.35,-0.59,7.373642248,8.69488,0.93934,8.745472992,1.33488,0.38934,1.3905,7.36,0.55,7.380521662
07/07/2019 19:00,8.7384,2.7712,9.167288803,1.2384,0.3612,1.29,7.5,2.41,7.877696364,8.5484,3.6712,9.303378526,1.2384,0.3612,1.29,7.31,3.31,8.024475061
07/07/2019 19:30,8.85536,6.26448,10.84717062,0.73536,0.21448,0.766,8.12,6.05,10.12605056,8.38536,6.89448,10.85578725,0.73536,0.21448,0.766,7.65,6.68,10.15602777
07/07/2019 20:00,8.82792,6.05356,10.70410016,0.45792,0.13356,0.477,8.37,5.92,10.25199005,8.35792,6.93356,10.85951569,0.45792,0.13356,0.477,7.9,6.8,10.42353107
07/07/2019 20:30,8.70888,5.83884,10.48506764,0.33888,0.09884,0.353,8.37,5.74,10.14911326,8.23888,7.10884,10.88185415,0.33888,0.09884,0.353,7.9,7.01,10.56172808
07/07/2019 21:00,8.6004,5.6672,10.29971048,0.2304,0.0672,0.24,8.37,5.6,10.07059581,8.1304,7.2772,10.9115097,0.2304,0.0672,0.24,7.9,7.21,10.69551775
07/07/2019 21:30,8.61144,5.62292,10.28465499,0.18144,0.05292,0.189,8.43,5.57,10.10394972,8.13144,7.33292,10.94952201,0.18144,0.05292,0.189,7.95,7.28,10.77965213
07/07/2019 22:00,8.79552,5.74536,10.50572861,0.15552,0.04536,0.162,8.64,5.7,10.35082605,8.31552,7.22536,11.01606554,0.15552,0.04536,0.162,8.16,7.18,10.8691306
07/07/2019 22:30,8.62312,4.56466,9.75675763,0.15312,0.04466,0.1595,8.47,4.52,9.600588524,8.23312,6.23466,10.32740288,0.15312,0.04466,0.1595,8.08,6.19,10.17853133
07/07/2019 23:00,8.11264,-1.10548,8.187613437,0.15264,0.04452,0.159,7.96,-1.15,8.042642601,8.14264,1.16452,8.225490441,0.15264,0.04452,0.159,7.99,1.12,8.068116261
07/07/2019 23:30,7.82888,-1.13366,7.91053393,0.15888,0.04634,0.1655,7.67,-1.18,7.760238398,7.85888,1.16634,7.944957133,0.15888,0.04634,0.1655,7.7,1.12,7.78102821
08/07/2019 00:00,7.56312,-1.17534,7.653901505,0.15312,0.04466,0.1595,7.41,-1.22,7.509760316,7.59312,1.22466,7.691245897,0.15312,0.04466,0.1595,7.44,1.18,7.532994093
08/07/2019 00:30,7.33312,-1.48534,7.482037413,0.15312,0.04466,0.1595,7.18,-1.53,7.341205623,7.35312,1.53466,7.511561426,0.15312,0.04466,0.1595,7.2,1.49,7.352557378
08/07/2019 01:00,7.24216,-1.44562,7.385032068,0.15216,0.04438,0.1585,7.09,-1.49,7.24487405,7.26216,1.50438,7.416341891,0.15216,0.04438,0.1585,7.11,1.46,7.258353808
08/07/2019 01:30,7.14408,-1.55506,7.311367222,0.15408,0.04494,0.1605,6.99,-1.6,7.17078099,7.17408,1.59494,7.349235161,0.15408,0.04494,0.1605,7.02,1.55,7.189082
08/07/2019 02:00,7.14456,-1.55492,7.311806466,0.15456,0.04508,0.161,6.99,-1.6,7.17078099,7.17456,1.59508,7.349734104,0.15456,0.04508,0.161,7.02,1.55,7.189082
08/07/2019 02:30,6.9836,-1.6652,7.179384375,0.1536,0.0448,0.16,6.83,-1.71,7.040809613,6.9836,2.1748,7.314398403,0.1536,0.0448,0.16,6.83,2.13,7.154425204
08/07/2019 03:00,6.98408,-1.83506,7.221136936,0.15408,0.04494,0.1605,6.83,-1.88,7.084017222,6.98408,1.88494,7.233973476,0.15408,0.04494,0.1605,6.83,1.84,7.07350691
08/07/2019 03:30,6.98408,-1.57506,7.159482345,0.15408,0.04494,0.1605,6.83,-1.62,7.019494284,6.98408,1.61494,7.168361364,0.15408,0.04494,0.1605,6.83,1.57,7.008123857
08/07/2019 04:00,6.98408,-1.43506,7.129990929,0.15408,0.04494,0.1605,6.83,-1.48,6.988512002,6.98408,1.49494,7.142283882,0.15408,0.04494,0.1605,6.83,1.45,6.982220277
08/07/2019 04:30,7.0436,-1.3552,7.172786627,0.1536,0.0448,0.16,6.89,-1.4,7.030796541,7.0636,1.4048,7.201937795,0.1536,0.0448,0.16,6.91,1.36,7.042563454
08/07/2019 05:00,6.82792,-1.40394,6.970763161,0.15792,0.04606,0.1645,6.67,-1.45,6.825789332,6.85792,1.46606,7.01287378,0.15792,0.04606,0.1645,6.7,1.42,6.848824717
08/07/2019 05:30,7.29096,-1.15722,7.38222567,0.18096,0.05278,0.1885,7.11,-1.21,7.212225731,7.32096,1.22278,7.422374704,0.18096,0.05278,0.1885,7.14,1.17,7.235226327
08/07/2019 06:00,7.71104,-0.96678,7.771409232,0.25104,0.07322,0.2615,7.46,-1.04,7.532144449,7.73104,1.07322,7.805176529,0.25104,0.07322,0.2615,7.48,1,7.54654888
08/07/2019 06:30,8.7532,-0.1924,8.755314272,1.1232,0.3276,1.17,7.63,-0.52,7.647699,8.7832,0.8276,8.822104284,1.1232,0.3276,1.17,7.66,0.5,7.676301193
08/07/2019 07:00,9.53768,0.70974,9.564050954,1.02768,0.29974,1.0705,8.51,0.41,8.519870891,9.54768,0.45974,9.558742294,1.02768,0.29974,1.0705,8.52,0.16,8.521502215
08/07/2019 07:30,10.4128,0.7004,10.43632905,1.1328,0.3304,1.18,9.28,0.37,9.287373149,10.4428,-0.0596,10.44297008,1.1328,0.3304,1.18,9.31,-0.39,9.318165055
08/07/2019 08:00,11.47304,1.12172,11.52774491,1.58304,0.46172,1.649,9.89,0.66,9.91199778,11.50304,-0.24828,11.50571911,1.58304,0.46172,1.649,9.92,-0.71,9.94537581
08/07/2019 08:30,11.7932,1.4051,11.8766103,1.9032,0.5551,1.9825,9.89,0.85,9.92645959,11.8232,-0.3349,11.82794218,1.9032,0.5551,1.9825,9.92,-0.89,9.959844376
08/07/2019 09:00,12.02152,1.48086,12.11238579,1.99152,0.58086,2.0745,10.03,0.9,10.07029791,12.04152,-0.36914,12.04717678,1.99152,0.58086,2.0745,10.05,-0.95,10.09480064
08/07/2019 09:30,12.06328,1.58304,12.16670621,2.03328,0.59304,2.118,10.03,0.99,10.07874,12.08328,-0.44696,12.09154369,2.03328,0.59304,2.118,10.05,-1.04,10.10366765
08/07/2019 10:00,12.40976,1.54118,12.50509412,1.88976,0.55118,1.9685,10.52,0.99,10.56648002,12.42976,-0.48882,12.4393681,1.88976,0.55118,1.9685,10.54,-1.04,10.59118501
08/07/2019 10:30,11.90384,1.84862,12.04652658,2.94384,0.85862,3.0665,8.96,0.99,9.014527165,11.91384,-0.18138,11.91522061,2.94384,0.85862,3.0665,8.97,-1.04,9.030088593
08/07/2019 11:00,12.2972,1.7871,12.42637736,2.2872,0.6671,2.3825,10.01,1.12,10.07246246,12.3172,-0.5129,12.3278742,2.2872,0.6671,2.3825,10.03,-1.18,10.09917323
08/07/2019 11:30,12.61296,1.65378,12.72091774,1.69296,0.49378,1.7635,10.92,1.16,10.98143889,12.63296,-0.71622,12.6532466,1.69296,0.49378,1.7635,10.94,-1.21,11.00671159
08/07/2019 12:00,13.24544,1.98742,13.39371192,2.42544,0.70742,2.5265,10.82,1.28,10.89544859,13.26544,-0.62258,13.28004158,2.42544,0.70742,2.5265,10.84,-1.33,10.92128655
08/07/2019 12:30,12.8104,2.1222,12.98499446,2.5104,0.7322,2.615,10.3,1.39,10.39336808,12.8204,-0.7078,12.83992356,2.5104,0.7322,2.615,10.31,-1.44,10.41007685
08/07/2019 13:00,12.64384,2.20362,12.83443147,2.58384,0.75362,2.6915,10.06,1.45,10.16396084,12.65384,-0.75638,12.67642605,2.58384,0.75362,2.6915,10.07,-1.51,10.18258317
08/07/2019 13:30,12.8064,2.2802,13.00781277,2.8464,0.8302,2.965,9.96,1.45,10.06499379,12.8164,-0.6798,12.83441611,2.8464,0.8302,2.965,9.97,-1.51,10.08369972
08/07/2019 14:00,13.06184,2.54012,13.306535,3.29184,0.96012,3.429,9.77,1.58,9.896933869,13.06184,-0.66988,13.07900621,3.29184,0.96012,3.429,9.77,-1.63,9.905039122
08/07/2019 14:30,12.47504,2.76272,12.77729411,4.05504,1.18272,4.224,8.42,1.58,8.566959787,12.47504,-0.44728,12.48305581,4.05504,1.18272,4.224,8.42,-1.63,8.576322056
08/07/2019 15:00,12.38752,2.55636,12.64854253,3.34752,0.97636,3.487,9.04,1.58,9.177036559,12.39752,-0.65364,12.41473912,3.34752,0.97636,3.487,9.05,-1.63,9.195618522
08/07/2019 15:30,12.4292,2.2331,12.62821239,2.2392,0.6531,2.3325,10.19,1.58,10.31176513,12.4392,-0.9769,12.47750096,2.2392,0.6531,2.3325,10.2,-1.63,10.32941915
08/07/2019 16:00,12.27896,2.02928,12.44551469,1.84896,0.53928,1.926,10.43,1.49,10.53589104,12.28896,-1.00072,12.32963821,1.84896,0.53928,1.926,10.44,-1.54,10.55297115
08/07/2019 16:30,14.91584,2.25962,15.0860255,2.05584,0.59962,2.1415,12.86,1.66,12.9666958,14.92584,-1.12038,14.96783054,2.05584,0.59962,2.1415,12.87,-1.72,12.98442529
08/07/2019 17:00,15.64032,1.99176,15.76663305,1.72032,0.50176,1.792,13.92,1.49,13.99951785,15.65032,-1.04824,15.68538566,1.72032,0.50176,1.792,13.93,-1.55,14.01596946
08/07/2019 17:30,14.12656,1.37858,14.19366691,1.36656,0.39858,1.4235,12.76,0.98,12.7975779,14.15656,-0.64142,14.17108361,1.36656,0.39858,1.4235,12.79,-1.04,12.83221337
08/07/2019 18:00,11.85248,0.96864,11.89199502,1.09248,0.31864,1.138,10.76,0.65,10.77961502,11.88248,-0.38136,11.88859817,1.09248,0.31864,1.138,10.79,-0.7,10.81268237
08/07/2019 18:30,11.67424,0.66832,11.69335415,0.71424,0.20832,0.744,10.96,0.46,10.96964904,11.72424,-0.27168,11.72738733,0.71424,0.20832,0.744,11.01,-0.48,11.02045825
08/07/2019 19:00,11.41072,0.59146,11.4260385,0.45072,0.13146,0.4695,10.96,0.46,10.96964904,11.46072,-0.34854,11.46601862,0.45072,0.13146,0.4695,11.01,-0.48,11.02045825
08/07/2019 19:30,12.31712,0.50416,12.32743373,0.35712,0.10416,0.372,11.96,0.4,11.96668709,12.35712,-0.28584,12.36042553,0.35712,0.10416,0.372,12,-0.39,12.00633583
08/07/2019 20:00,10.98152,0.49086,10.99248494,0.31152,0.09086,0.3245,10.67,0.4,10.67749502,11.02152,-0.33914,11.02673655,0.31152,0.09086,0.3245,10.71,-0.43,10.71862864
08/07/2019 20:30,10.74896,0.46678,10.75909033,0.22896,0.06678,0.2385,10.52,0.4,10.52760182,10.77896,-0.36322,10.785078,0.22896,0.06678,0.2385,10.55,-0.43,10.5587594
08/07/2019 21:00,10.60192,0.05306,10.60205278,0.18192,0.05306,0.1895,10.42,0,10.42,10.64192,-0.29694,10.64606193,0.18192,0.05306,0.1895,10.46,-0.35,10.465854
08/07/2019 21:30,10.57888,0.18634,10.580521,0.15888,0.04634,0.1655,10.42,0.14,10.42094046,10.61888,-0.34366,10.6244395,0.15888,0.04634,0.1655,10.46,-0.39,10.46726803
08/07/2019 22:00,10.57648,0.37564,10.58314861,0.15648,0.04564,0.163,10.42,0.33,10.42522422,10.61648,-0.34436,10.62206342,0.15648,0.04564,0.163,10.46,-0.39,10.46726803
08/07/2019 22:30,10.27168,0.39424,10.27924293,0.15168,0.04424,0.158,10.12,0.35,10.12605056,10.31168,-0.34576,10.3174752,0.15168,0.04424,0.158,10.16,-0.39,10.16748248
08/07/2019 23:00,9.8812,-0.3959,9.889127881,0.1512,0.0441,0.1575,9.73,-0.44,9.739943532,9.9112,0.4541,9.921597263,0.1512,0.0441,0.1575,9.76,0.41,9.768607884
08/07/2019 23:30,9.4912,-0.3559,9.497870406,0.1512,0.0441,0.1575,9.34,-0.4,9.348561387,9.5212,0.4241,9.5306406,0.1512,0.0441,0.1575,9.37,0.38,9.377702277
09/07/2019 00:00,9.2912,-0.3859,9.299210518,0.1512,0.0441,0.1575,9.14,-0.43,9.150109289,9.3112,0.4241,9.320853301,0.1512,0.0441,0.1575,9.16,0.38,9.167878708
09/07/2019 00:30,8.9912,-0.5159,9.005988577,0.1512,0.0441,0.1575,8.84,-0.56,8.857719797,9.0212,0.5541,9.038200941,0.1512,0.0441,0.1575,8.87,0.51,8.884649684
09/07/2019 01:00,8.75168,-0.31576,8.757374447,0.15168,0.04424,0.158,8.6,-0.36,8.607531586,8.75168,1.08424,8.818587143,0.15168,0.04424,0.158,8.6,1.04,8.662655482
09/07/2019 01:30,8.54168,-1.15576,8.619517295,0.15168,0.04424,0.158,8.39,-1.2,8.475381997,8.57168,1.19424,8.654473248,0.15168,0.04424,0.158,8.42,1.15,8.498170391
09/07/2019 02:00,8.48216,-0.93562,8.533605513,0.15216,0.04438,0.1585,8.33,-0.98,8.387448957,8.50216,0.98438,8.558956049,0.15216,0.04438,0.1585,8.35,0.94,8.4027436
09/07/2019 02:30,8.26312,-0.93534,8.315889192,0.15312,0.04466,0.1595,8.11,-0.98,8.168996266,8.29312,0.98466,8.351370825,0.15312,0.04466,0.1595,8.14,0.94,8.194095435
09/07/2019 03:00,8.26216,-0.93562,8.314966786,0.15216,0.04438,0.1585,8.11,-0.98,8.168996266,8.29216,0.98438,8.350384509,0.15216,0.04438,0.1585,8.14,0.94,8.194095435
09/07/2019 03:30,8.26264,-0.97548,8.320022897,0.15264,0.04452,0.159,8.11,-1.02,8.173891362,8.24264,1.01452,8.304839854,0.15264,0.04452,0.159,8.09,0.97,8.147944526
09/07/2019 04:00,8.21312,-0.97534,8.270829961,0.15312,0.04466,0.1595,8.06,-1.02,8.124284584,8.24312,1.01466,8.305333362,0.15312,0.04466,0.1595,8.09,0.97,8.147944526
09/07/2019 04:30,8.30312,-0.88534,8.350187342,0.15312,0.04466,0.1595,8.15,-0.93,8.202889735,8.33312,0.94466,8.386493394,0.15312,0.04466,0.1595,8.18,0.9,8.229362065
09/07/2019 05:00,8.18456,-1.00492,8.246022471,0.15456,0.04508,0.161,8.03,-1.05,8.098357858,8.20456,1.05508,8.272121771,0.15456,0.04508,0.161,8.05,1.01,8.113112843
09/07/2019 05:30,8.0856,-1.0517,8.153710827,0.1656,0.0483,0.1725,7.92,-1.1,7.996024012,8.1156,1.0983,8.189580346,0.1656,0.0483,0.1725,7.95,1.05,8.019039843
09/07/2019 06:00,8.64768,-0.94526,8.699188804,0.18768,0.05474,0.1955,8.46,-1,8.518896642,8.68768,1.01474,8.746741167,0.18768,0.05474,0.1955,8.5,0.96,8.554039981
09/07/2019 06:30,9.64632,-0.22524,9.6489493,1.45632,0.42476,1.517,8.19,-0.65,8.215753161,9.67632,1.51476,9.794164926,1.45632,0.42476,1.517,8.22,1.09,8.291953931
09/07/2019 07:00,10.78008,1.41544,10.87260756,3.55008,1.03544,3.698,7.23,0.38,7.239979282,10.81008,0.66544,10.830542,3.55008,1.03544,3.698,7.26,-0.37,7.26942226
09/07/2019 07:30,11.62536,0.68198,11.64534636,0.55536,0.16198,0.5785,11.07,0.52,11.08220646,11.66536,-0.35802,11.67085268,0.55536,0.16198,0.5785,11.11,-0.52,11.12216256
09/07/2019 08:00,12.12616,0.92138,12.16111415,1.13616,0.33138,1.1835,10.99,0.59,11.00582573,12.15616,-0.29862,12.1598273,1.13616,0.33138,1.1835,11.02,-0.63,11.03799348
09/07/2019 08:30,12.51744,1.25092,12.57978955,0.75744,0.22092,0.789,11.76,1.03,11.80502012,12.54744,-0.85908,12.57681474,0.75744,0.22092,0.789,11.79,-1.08,11.83936231
09/07/2019 09:00,12.70744,1.78342,12.8319764,1.41744,0.41342,1.4765,11.29,1.37,11.37281847,12.73744,-1.01658,12.77794243,1.41744,0.41342,1.4765,11.32,-1.43,11.40996494
09/07/2019 09:30,13.01792,1.72606,13.13185152,1.35792,0.39606,1.4145,11.66,1.33,11.73560821,13.04792,-0.98394,13.08496673,1.35792,0.39606,1.4145,11.69,-1.38,11.77117241
09/07/2019 10:00,12.93616,1.67388,13.04400666,1.07616,0.31388,1.121,11.86,1.36,11.93772173,12.96616,-1.10612,13.01325503,1.07616,0.31388,1.121,11.89,-1.42,11.97449373
09/07/2019 10:30,12.84216,1.78438,12.96553452,1.35216,0.39438,1.4085,11.49,1.39,11.57377207,12.86216,-1.04562,12.90459147,1.35216,0.39438,1.4085,11.51,-1.44,11.59972845
09/07/2019 11:00,12.86208,2.12894,13.03708125,1.88208,0.54894,1.9605,10.98,1.58,11.09309695,12.89208,-1.09106,12.93816597,1.88208,0.54894,1.9605,11.01,-1.64,11.1314734
09/07/2019 11:30,13.01816,2.19988,13.20272554,1.74816,0.50988,1.821,11.27,1.69,11.39600807,13.02816,-1.23012,13.08610516,1.74816,0.50988,1.821,11.28,-1.74,11.41341316
09/07/2019 12:00,12.94816,2.21738,13.13665184,1.80816,0.52738,1.8835,11.14,1.69,11.267462,12.94816,-1.21262,13.00481813,1.80816,0.52738,1.8835,11.14,-1.74,11.27506984
09/07/2019 12:30,13.14544,2.26492,13.33913248,2.24544,0.65492,2.339,10.9,1.61,11.01826211,13.14544,-1.00508,13.18380744,2.24544,0.65492,2.339,10.9,-1.66,11.02567912
09/07/2019 13:00,13.33432,2.27626,13.52721144,2.28432,0.66626,2.3795,11.05,1.61,11.16667363,13.34432,-0.99374,13.38127032,2.28432,0.66626,2.3795,11.06,-1.66,11.18388126
09/07/2019 13:30,13.06776,2.26268,13.26220465,2.23776,0.65268,2.331,10.83,1.61,10.94901822,13.08776,-1.00732,13.12646774,2.23776,0.65268,2.331,10.85,-1.66,10.97625164
09/07/2019 14:00,13.07856,2.29458,13.27832177,1.79856,0.52458,1.8735,11.28,1.77,11.41802522,13.09856,-1.30542,13.16344922,1.79856,0.52458,1.8735,11.3,-1.83,11.44722237
09/07/2019 14:30,13.10856,2.34208,13.31614374,2.33856,0.68208,2.436,10.77,1.66,10.89717853,13.12856,-1.02792,13.16873977,2.33856,0.68208,2.436,10.79,-1.71,10.92466018
09/07/2019 15:00,13.14712,1.95916,13.29229371,1.43712,0.41916,1.497,11.71,1.54,11.81082978,13.17712,-1.17084,13.22903465,1.43712,0.41916,1.497,11.74,-1.59,11.8471811
09/07/2019 15:30,13.03088,1.78734,13.15288629,0.95088,0.27734,0.9905,12.08,1.51,12.1740092,13.06088,-1.28266,13.12371148,0.95088,0.27734,0.9905,12.11,-1.56,12.21006552
09/07/2019 16:00,12.84024,1.79382,12.96493554,1.35024,0.39382,1.4065,11.49,1.4,11.57497732,12.87024,-1.06618,12.91432605,1.35024,0.39382,1.4065,11.52,-1.46,11.61214881
09/07/2019 16:30,12.38776,1.93768,12.53838912,1.39776,0.40768,1.456,10.99,1.53,11.09599027,12.40776,-1.18232,12.46396361,1.39776,0.40768,1.456,11.01,-1.59,11.12421683
09/07/2019 17:00,12.5824,1.4582,12.66661506,1.0224,0.2982,1.065,11.56,1.16,11.61805491,12.6224,-0.9218,12.65601426,1.0224,0.2982,1.065,11.6,-1.22,11.66397874
09/07/2019 17:30,12.44072,1.00896,12.48156698,0.75072,0.21896,0.782,11.69,0.79,11.71666335,12.47072,-0.62104,12.48617427,0.75072,0.21896,0.782,11.72,-0.84,11.75006383
09/07/2019 18:00,11.72832,0.76076,11.75296753,0.68832,0.20076,0.717,11.04,0.56,11.05419377,11.76832,-0.41924,11.77578523,0.68832,0.20076,0.717,11.08,-0.62,11.09733301
09/07/2019 18:30,12.2368,0.6324,12.25313038,0.5568,0.1624,0.58,11.68,0.47,11.68945251,12.2768,-0.3476,12.28171991,0.5568,0.1624,0.58,11.72,-0.51,11.73109117
09/07/2019 19:00,11.4156,0.4883,11.42603869,0.4056,0.1183,0.4225,11.01,0.37,11.01621532,11.4556,-0.2817,11.45906306,0.4056,0.1183,0.4225,11.05,-0.4,11.05723745
09/07/2019 19:30,11.524,0.482,11.5340756,0.384,0.112,0.4,11.14,0.37,11.14614283,11.564,-0.288,11.56758575,0.384,0.112,0.4,11.18,-0.4,11.18715335
09/07/2019 20:00,11.39096,0.45778,11.40015492,0.30096,0.08778,0.3135,11.09,0.37,11.09617051,11.43096,-0.31222,11.43522312,0.30096,0.08778,0.3135,11.13,-0.4,11.13718546
09/07/2019 20:30,11.26096,0.80528,11.28971638,0.84096,0.24528,0.876,10.42,0.56,10.43503713,11.29096,-0.35472,11.29653062,0.84096,0.24528,0.876,10.45,-0.6,10.46721071
09/07/2019 21:00,11.22072,0.63146,11.23847405,0.45072,0.13146,0.4695,10.77,0.5,10.78160007,11.26072,-0.42854,11.26887135,0.45072,0.13146,0.4695,10.81,-0.56,10.82449537
09/07/2019 21:30,11.07224,0.46732,11.08209757,0.16224,0.04732,0.169,10.91,0.42,10.91808133,11.11224,-0.41268,11.1199003,0.16224,0.04732,0.169,10.95,-0.46,10.95965784
09/07/2019 22:00,10.99312,1.65466,11.11695044,0.15312,0.04466,0.1595,10.84,1.61,10.95890962,10.95312,0.25466,10.95608002,0.15312,0.04466,0.1595,10.8,0.21,10.80204147
09/07/2019 22:30,11.54312,0.40466,11.55021078,0.15312,0.04466,0.1595,11.39,0.36,11.39568778,11.58312,-0.32534,11.58768808,0.15312,0.04466,0.1595,11.43,-0.37,11.43598706
09/07/2019 23:00,11.54216,0.68438,11.56243199,0.15216,0.04438,0.1585,11.39,0.64,11.40796651,11.51216,1.50438,11.6100382,0.15216,0.04438,0.1585,11.36,1.46,11.45343617
09/07/2019 23:30,9.42264,-0.35548,9.429343063,0.15264,0.04452,0.159,9.27,-0.4,9.278625976,9.45264,0.41452,9.461724462,0.15264,0.04452,0.159,9.3,0.37,9.307357305
10/07/2019 00:00,8.99216,-0.35562,8.999189244,0.15216,0.04438,0.1585,8.84,-0.4,8.849045146,9.02216,0.41438,9.031671044,0.15216,0.04438,0.1585,8.87,0.37,8.87771367
10/07/2019 00:30,8.88216,-0.38562,8.890526928,0.15216,0.04438,0.1585,8.73,-0.43,8.740583505,8.90216,0.41438,8.911799114,0.15216,0.04438,0.1585,8.75,0.37,8.757819363
10/07/2019 01:00,8.78264,-0.36548,8.790241237,0.15264,0.04452,0.159,8.63,-0.41,8.639733792,8.81264,0.41452,8.822383499,0.15264,0.04452,0.159,8.66,0.37,8.667900553
10/07/2019 01:30,8.51264,-0.53548,8.529465317,0.15264,0.04452,0.159,8.36,-0.58,8.380095465,8.54264,0.58452,8.562614192,0.15264,0.04452,0.159,8.39,0.54,8.407359871
10/07/2019 02:00,8.51312,-0.53534,8.529935583,0.15312,0.04466,0.1595,8.36,-0.58,8.380095465,8.54312,0.58466,8.56310263,0.15312,0.04466,0.1595,8.39,0.54,8.407359871
10/07/2019 02:30,8.34216,-0.53562,8.359337429,0.15216,0.04438,0.1585,8.19,-0.58,8.210511555,8.36216,0.58438,8.382554494,0.15216,0.04438,0.1585,8.21,0.54,8.227739665
10/07/2019 03:00,8.41264,-0.44548,8.424426639,0.15264,0.04452,0.159,8.26,-0.49,8.274521134,8.43264,0.49452,8.44712776,0.15264,0.04452,0.159,8.28,0.45,8.292219245
10/07/2019 03:30,8.41312,-0.44534,8.424898566,0.15312,0.04466,0.1595,8.26,-0.49,8.274521134,8.43312,0.49466,8.447615134,0.15312,0.04466,0.1595,8.28,0.45,8.292219245
10/07/2019 04:00,8.31408,-0.54506,8.331927547,0.15408,0.04494,0.1605,8.16,-0.59,8.181301852,8.34408,0.58494,8.36455772,0.15408,0.04494,0.1605,8.19,0.54,8.207782892
10/07/2019 04:30,8.41312,-0.48534,8.427107633,0.15312,0.04466,0.1595,8.26,-0.53,8.276986166,8.43312,0.53466,8.450051731,0.15312,0.04466,0.1595,8.28,0.49,8.29448612
10/07/2019 05:00,8.2436,-0.6552,8.269596604,0.1536,0.0448,0.16,8.09,-0.7,8.120227829,8.2836,0.6948,8.312687652,0.1536,0.0448,0.16,8.13,0.65,8.155942619
10/07/2019 05:30,8.25416,-0.62212,8.27757154,0.16416,0.04788,0.171,8.09,-0.67,8.117696718,8.29416,0.66788,8.321006778,0.16416,0.04788,0.171,8.13,0.62,8.153606564
10/07/2019 06:00,8.73016,-0.52162,8.745729303,0.20016,0.05838,0.2085,8.53,-0.58,8.549695901,8.76016,0.59838,8.78057298,0.20016,0.05838,0.2085,8.56,0.54,8.577015798
10/07/2019 06:30,9.46576,-0.15332,9.467001606,0.84576,0.24668,0.881,8.62,-0.4,8.629275752,9.49576,0.50668,9.509268247,0.84576,0.24668,0.881,8.65,0.26,8.653906632
10/07/2019 07:00,10.45696,0.62828,10.4758173,0.81696,0.23828,0.851,9.64,0.39,9.647885779,10.48696,-0.15172,10.48805745,0.81696,0.23828,0.851,9.67,-0.39,9.677861334
10/07/2019 07:30,11.6768,0.6574,11.69529106,0.6768,0.1974,0.705,11,0.46,11.00961398,11.7068,-0.3126,11.71097285,0.6768,0.1974,0.705,11.03,-0.51,11.04178428
10/07/2019 08:00,12.1812,0.8416,12.21023849,0.9312,0.2716,0.97,11.25,0.57,11.26443074,12.2112,-0.3484,12.21616912,0.9312,0.2716,0.97,11.28,-0.62,11.29702616
10/07/2019 08:30,12.24496,1.46478,12.33225956,1.76496,0.51478,1.8385,10.48,0.95,10.52297011,12.27496,-0.48522,12.28454645,1.76496,0.51478,1.8385,10.51,-1,10.55746655
10/07/2019 09:00,13.13136,1.56248,13.2239918,0.83136,0.24248,0.866,12.3,1.32,12.3706265,13.16136,-1.13752,13.21042576,0.83136,0.24248,0.866,12.33,-1.38,12.40698594
10/07/2019 09:30,13.15968,1.73574,13.27365703,0.97968,0.28574,1.0205,12.18,1.45,12.26600587,13.18968,-1.22426,13.24637577,0.97968,0.28574,1.0205,12.21,-1.51,12.30301589
10/07/2019 10:00,13.26872,1.97046,13.41423285,1.57872,0.46046,1.6445,11.69,1.51,11.78712009,13.29872,-1.10954,13.34492535,1.57872,0.46046,1.6445,11.72,-1.57,11.82469027
10/07/2019 10:30,12.7228,2.0154,12.88143924,1.7328,0.5054,1.805,10.99,1.51,11.0932502,12.7328,-1.0646,12.77722853,1.7328,0.5054,1.805,11,-1.57,11.11147605
10/07/2019 11:00,13.28648,2.01064,13.43775368,1.47648,0.43064,1.538,11.81,1.58,11.91522136,13.30648,-1.20936,13.36132335,1.47648,0.43064,1.538,11.83,-1.64,11.9431361
10/07/2019 11:30,13.21984,2.15662,13.39459516,1.59984,0.46662,1.6665,11.62,1.69,11.74225277,13.24984,-1.28338,13.31184902,1.59984,0.46662,1.6665,11.65,-1.75,11.78070456
10/07/2019 12:00,13.1336,2.4848,13.3665882,2.5536,0.7448,2.66,10.58,1.74,10.72212665,13.1536,-1.0552,13.19585693,2.5536,0.7448,2.66,10.6,-1.8,10.75174404
10/07/2019 12:30,13.19176,2.45218,13.41773895,2.44176,0.71218,2.5435,10.75,1.74,10.88990817,13.19176,-1.08782,13.23653596,2.44176,0.71218,2.5435,10.75,-1.8,10.89965596
10/07/2019 13:00,13.4784,2.7112,13.74837707,2.9184,0.8512,3.04,10.56,1.86,10.72255567,13.4784,-1.0588,13.51992322,2.9184,0.8512,3.04,10.56,-1.91,10.73134195
10/07/2019 13:30,12.944,2.637,13.20987907,2.664,0.777,2.775,10.28,1.86,10.44691342,12.944,-1.133,12.99349164,2.664,0.777,2.775,10.28,-1.91,10.45593133
10/07/2019 14:00,12.63768,2.66974,12.91659659,2.70768,0.78974,2.8205,9.93,1.88,10.10639896,12.63768,-1.12026,12.68723525,2.70768,0.78974,2.8205,9.93,-1.91,10.11202255
10/07/2019 14:30,12.7956,2.7158,13.08063259,2.8656,0.8358,2.985,9.93,1.88,10.10639896,12.7956,-1.1142,12.84401888,2.8656,0.8358,2.985,9.93,-1.95,10.11965414
10/07/2019 15:00,13.12336,2.54598,13.36804368,2.52336,0.73598,2.6285,10.6,1.81,10.75342271,13.14336,-1.13402,13.19219138,2.52336,0.73598,2.6285,10.62,-1.87,10.78338073
10/07/2019 15:30,12.47912,2.69516,12.76684469,2.82912,0.82516,2.947,9.65,1.87,9.829516773,12.50912,-1.09484,12.55694062,2.82912,0.82516,2.947,9.68,-1.92,9.868576392
10/07/2019 16:00,12.434,2.2695,12.63942191,2.604,0.7595,2.7125,9.83,1.51,9.945300398,12.444,-0.8105,12.47036672,2.604,0.7595,2.7125,9.84,-1.57,9.964461852
10/07/2019 16:30,12.47208,1.77894,12.59830969,1.88208,0.54894,1.9605,10.59,1.23,10.6611913,12.49208,-0.73106,12.51345322,1.88208,0.54894,1.9605,10.61,-1.28,10.68693127
10/07/2019 17:00,12.308,1.2415,12.37045619,1.068,0.3115,1.1125,11.24,0.93,11.27840858,12.328,-0.6785,12.34665729,1.068,0.3115,1.1125,11.26,-0.99,11.30343753
10/07/2019 17:30,12.21304,1.20422,12.27226515,1.28304,0.37422,1.3365,10.93,0.83,10.96146888,12.24304,-0.50578,12.25348285,1.28304,0.37422,1.3365,10.96,-0.88,10.99527171
10/07/2019 18:00,12.47688,1.04784,12.52080282,0.98688,0.28784,1.028,11.49,0.76,11.51510747,12.50688,-0.53216,12.51819642,0.98688,0.28784,1.028,11.52,-0.82,11.54914715
10/07/2019 18:30,11.84016,0.89838,11.87419368,1.16016,0.33838,1.2085,10.68,0.56,10.69467157,11.88016,-0.28162,11.88349744,1.16016,0.33838,1.2085,10.72,-0.62,10.73791414
10/07/2019 19:00,11.70808,1.09944,11.75958782,1.91808,0.55944,1.998,9.79,0.54,9.804881437,11.74808,-0.03056,11.74811975,1.91808,0.55944,1.998,9.83,-0.59,9.847690084
10/07/2019 19:30,11.37112,0.57616,11.38570729,0.50112,0.14616,0.522,10.87,0.43,10.87850174,11.41112,-0.32384,11.41571426,0.50112,0.14616,0.522,10.91,-0.47,10.92011905
10/07/2019 20:00,11.1772,0.4496,11.18623887,0.3072,0.0896,0.32,10.87,0.36,10.87595973,11.2172,-0.2704,11.22045864,0.3072,0.0896,0.32,10.91,-0.36,10.91593789
10/07/2019 20:30,10.94176,0.42468,10.9499984,0.22176,0.06468,0.231,10.72,0.36,10.72604307,10.98176,-0.29532,10.98573014,0.22176,0.06468,0.231,10.76,-0.36,10.76602062
10/07/2019 21:00,10.9072,0.4146,10.91507696,0.1872,0.0546,0.195,10.72,0.36,10.72604307,10.9472,-0.3054,10.95145913,0.1872,0.0546,0.195,10.76,-0.36,10.76602062
10/07/2019 21:30,10.95224,0.42732,10.96057313,0.16224,0.04732,0.169,10.79,0.38,10.79668931,10.99224,-0.31268,10.99668627,0.16224,0.04732,0.169,10.83,-0.36,10.83598173
10/07/2019 22:00,10.82504,0.39522,10.8322523,0.15504,0.04522,0.1615,10.67,0.35,10.67573885,10.85504,-0.31478,10.85960312,0.15504,0.04522,0.1615,10.7,-0.36,10.70605436
10/07/2019 22:30,10.32072,0.45396,10.33069896,0.15072,0.04396,0.157,10.17,0.41,10.17826115,10.36072,-0.37604,10.3675419,0.15072,0.04396,0.157,10.21,-0.42,10.21863494
10/07/2019 23:00,9.82072,-0.30604,9.825487357,0.15072,0.04396,0.157,9.67,-0.35,9.67633195,9.86072,0.33396,9.866373609,0.15072,0.04396,0.157,9.71,0.29,9.714329622
10/07/2019 23:30,9.47168,-0.30576,9.47661391,0.15168,0.04424,0.158,9.32,-0.35,9.326569573,9.51168,0.39424,9.519846721,0.15168,0.04424,0.158,9.36,0.35,9.366541518
11/07/2019 00:00,9.25648,0.04564,9.256592516,0.15648,0.04564,0.163,9.1,0,9.1,9.28648,0.04564,9.286592152,0.15648,0.04564,0.163,9.13,0,9.13
11/07/2019 00:30,9.05312,0.04466,9.053230156,0.15312,0.04466,0.1595,8.9,0,8.9,9.08312,-0.30534,9.088250737,0.15312,0.04466,0.1595,8.93,-0.35,8.936856271
11/07/2019 01:00,8.75072,-0.39604,8.759677403,0.15072,0.04396,0.157,8.6,-0.44,8.611248458,8.78072,0.44396,8.791936317,0.15072,0.04396,0.157,8.63,0.4,8.639265015
11/07/2019 01:30,8.584,-0.488,8.597860199,0.144,0.042,0.15,8.44,-0.53,8.456624622,8.614,0.522,8.629801852,0.144,0.042,0.15,8.47,0.48,8.483590042
11/07/2019 02:00,8.654,-0.398,8.663147234,0.144,0.042,0.15,8.51,-0.44,8.521367261,8.684,0.442,8.695241227,0.144,0.042,0.15,8.54,0.4,8.549362549
11/07/2019 02:30,8.444,-0.508,8.459267108,0.144,0.042,0.15,8.3,-0.55,8.318202931,8.474,0.552,8.491959727,0.144,0.042,0.15,8.33,0.51,8.345597642
11/07/2019 03:00,8.444,-0.448,8.455876063,0.144,0.042,0.15,8.3,-0.49,8.314451275,8.474,0.482,8.487696979,0.144,0.042,0.15,8.33,0.44,8.341612554
11/07/2019 03:30,8.574,-0.498,8.588450384,0.144,0.042,0.15,8.43,-0.54,8.447277668,8.604,0.542,8.62105446,0.144,0.042,0.15,8.46,0.5,8.474762534
11/07/2019 04:00,8.384,-0.698,8.413005408,0.144,0.042,0.15,8.24,-0.74,8.273161427,8.414,0.732,8.445781195,0.144,0.042,0.15,8.27,0.69,8.298734843
11/07/2019 04:30,8.38448,-0.61786,8.407214512,0.14448,0.04214,0.1505,8.24,-0.66,8.26638978,8.41448,0.66214,8.440491873,0.14448,0.04214,0.1505,8.27,0.62,8.293208064
11/07/2019 05:00,8.38496,-0.61772,8.407682927,0.14496,0.04228,0.151,8.24,-0.66,8.26638978,8.41496,0.66228,8.440981377,0.14496,0.04228,0.151,8.27,0.62,8.293208064
11/07/2019 05:30,8.27656,-0.61142,8.299113197,0.16656,0.04858,0.1735,8.11,-0.66,8.136811415,8.31656,0.66858,8.343390765,0.16656,0.04858,0.1735,8.15,0.62,8.173548801
11/07/2019 06:00,8.84128,-0.51546,8.856293302,0.22128,0.06454,0.2305,8.62,-0.58,8.639490726,8.87128,0.59454,8.891180273,0.22128,0.06454,0.2305,8.65,0.53,8.666221783
11/07/2019 06:30,10.99832,-0.08424,10.99864261,0.32832,0.09576,0.342,10.67,-0.18,10.67151817,11.02832,0.20576,11.03023931,0.32832,0.09576,0.342,10.7,0.11,10.70056541
11/07/2019 07:00,11.47888,0.45884,11.48804684,0.33888,0.09884,0.353,11.14,0.36,11.14581536,11.50888,-0.26116,11.51184275,0.33888,0.09884,0.353,11.17,-0.36,11.17579975
11/07/2019 07:30,11.42688,0.75284,11.45165292,0.62688,0.18284,0.653,10.8,0.57,10.81503121,11.45688,-0.43716,11.46521732,0.62688,0.18284,0.653,10.83,-0.62,10.84773248
11/07/2019 08:00,11.99504,1.52022,12.09099059,0.99504,0.29022,1.0365,11,1.23,11.06855456,12.02504,-0.98978,12.06570559,0.99504,0.29022,1.0365,11.03,-1.28,11.10402179
11/07/2019 08:30,12.34488,1.74934,12.46820968,1.09488,0.31934,1.1405,11.25,1.43,11.34052027,12.38488,-1.17066,12.4400843,1.09488,0.31934,1.1405,11.29,-1.49,11.38789708
11/07/2019 09:00,12.48952,2.00986,12.65020344,1.43952,0.41986,1.4995,11.05,1.59,11.16380759,12.51952,-1.23014,12.57981023,1.43952,0.41986,1.4995,11.08,-1.65,11.20218282
11/07/2019 09:30,13.35472,2.22346,13.53854943,1.55472,0.45346,1.6195,11.8,1.77,11.93201157,13.38472,-1.37654,13.45531835,1.55472,0.45346,1.6195,11.83,-1.83,11.97070591
11/07/2019 10:00,13.22176,2.30718,13.42155047,1.84176,0.53718,1.9185,11.38,1.77,11.51682682,13.23176,-1.29282,13.294768,1.84176,0.53718,1.9185,11.39,-1.83,11.53607386
11/07/2019 10:30,13.10488,2.60934,13.36213063,2.77488,0.80934,2.8905,10.33,1.8,10.4856521,13.12488,-1.02066,13.16450614,2.77488,0.80934,2.8905,10.35,-1.83,10.51053757
11/07/2019 11:00,13.0952,2.6961,13.36986231,2.4552,0.7161,2.5575,10.64,1.98,10.82266141,13.1152,-1.3139,13.18084991,2.4552,0.7161,2.5575,10.66,-2.03,10.85156671
11/07/2019 11:30,13.58304,3.12172,13.93714861,3.02304,0.88172,3.149,10.56,2.24,10.79496179,13.59304,-1.40828,13.66579632,3.02304,0.88172,3.149,10.57,-2.29,10.81522076
11/07/2019 12:00,13.42632,2.63976,13.68336222,2.53632,0.73976,2.642,10.89,1.9,11.05450587,13.44632,-1.21024,13.50067415,2.53632,0.73976,2.642,10.91,-1.95,11.08289673
11/07/2019 12:30,13.58696,1.86328,13.71412755,1.41696,0.41328,1.476,12.17,1.45,12.25607604,13.61696,-1.09672,13.66105393,1.41696,0.41328,1.476,12.2,-1.51,12.29309156
11/07/2019 13:00,12.84072,2.37646,13.05877683,2.73072,0.79646,2.8445,10.11,1.58,10.23271714,12.86072,-0.84354,12.88835438,2.73072,0.79646,2.8445,10.13,-1.64,10.26189554
11/07/2019 13:30,13.01384,2.24612,13.2062518,2.28384,0.66612,2.379,10.73,1.58,10.84570422,13.03384,-0.97388,13.0701732,2.28384,0.66612,2.379,10.75,-1.64,10.87437814
11/07/2019 14:00,13.01688,2.55034,13.26436576,3.32688,0.97034,3.4655,9.69,1.58,9.817968222,13.02688,-0.66966,13.04408092,3.32688,0.97034,3.4655,9.7,-1.64,9.837662324
11/07/2019 14:30,13.08632,1.83976,13.21500995,1.57632,0.45976,1.642,11.51,1.38,11.59243288,13.09632,-0.97024,13.1322109,1.57632,0.45976,1.642,11.52,-1.43,11.60841505
11/07/2019 15:00,13.24296,1.96878,13.38850568,1.57296,0.45878,1.6385,11.67,1.51,11.76728516,13.25296,-1.11122,13.2994646,1.57296,0.45878,1.6385,11.68,-1.57,11.78504561
11/07/2019 15:30,12.52168,1.54924,12.61715557,0.75168,0.21924,0.783,11.77,1.33,11.84490608,12.54168,-1.18076,12.59713981,0.75168,0.21924,0.783,11.79,-1.4,11.87283033
11/07/2019 16:00,12.47416,2.04288,12.64033332,1.96416,0.57288,2.046,10.51,1.47,10.61230418,12.49416,-0.95712,12.53076665,1.96416,0.57288,2.046,10.53,-1.53,10.64057329
11/07/2019 16:30,12.8204,1.4622,12.90351444,1.0704,0.3122,1.115,11.75,1.15,11.80614247,12.8504,-0.8978,12.88172446,1.0704,0.3122,1.115,11.78,-1.21,11.84198041
11/07/2019 17:00,12.22416,1.36038,12.29962282,1.06416,0.31038,1.1085,11.16,1.05,11.20928633,12.26416,-0.79962,12.29019986,1.06416,0.31038,1.1085,11.2,-1.11,11.25487006
11/07/2019 17:30,11.82752,1.34136,11.90333886,1.54752,0.45136,1.612,10.28,0.89,10.31845434,11.85752,-0.48864,11.86758398,1.54752,0.45136,1.612,10.31,-0.94,10.35276292
11/07/2019 18:00,11.46168,0.96674,11.50237778,1.29168,0.37674,1.3455,10.17,0.59,10.18709969,11.48168,-0.25326,11.48447283,1.29168,0.37674,1.3455,10.19,-0.63,10.2094564
11/07/2019 18:30,11.35456,0.80508,11.38306578,1.11456,0.32508,1.161,10.24,0.48,10.25124383,11.38456,-0.19492,11.38622853,1.11456,0.32508,1.161,10.27,-0.52,10.28315613
11/07/2019 19:00,11.27176,0.49468,11.28260971,0.46176,0.13468,0.481,10.81,0.36,10.81599279,11.30176,-0.22532,11.30400585,0.46176,0.13468,0.481,10.84,-0.36,10.84597621
11/07/2019 19:30,11.10624,0.50182,11.11757124,0.48624,0.14182,0.5065,10.62,0.36,10.62609994,11.14624,-0.21818,11.14837516,0.48624,0.14182,0.5065,10.66,-0.36,10.66607707
11/07/2019 20:00,10.93664,0.42902,10.94505151,0.23664,0.06902,0.2465,10.7,0.36,10.70605436,10.98664,-0.29098,10.99049261,0.23664,0.06902,0.2465,10.75,-0.36,10.75602622
11/07/2019 20:30,10.71656,0.03108,10.71660507,0.10656,0.03108,0.111,10.61,0,10.61,10.75656,-0.32892,10.76158777,0.10656,0.03108,0.111,10.65,-0.36,10.65608277
11/07/2019 21:00,10.58392,0.30156,10.58821519,0.07392,0.02156,0.077,10.51,0.28,10.51372912,10.62392,-0.37844,10.63065816,0.07392,0.02156,0.077,10.55,-0.4,10.55758022
11/07/2019 21:30,10.60928,0.00854,10.60928344,0.02928,0.00854,0.0305,10.58,0,10.58,10.65928,-0.10146,10.65976286,0.02928,0.00854,0.0305,10.63,-0.11,10.63056913
11/07/2019 22:00,10.77104,1.89322,10.9361595,0.01104,0.00322,0.0115,10.76,1.89,10.92472883,10.78104,0.55322,10.79522468,0.01104,0.00322,0.0115,10.77,0.55,10.7840345
11/07/2019 22:30,10.61288,6.92084,12.67009267,0.00288,0.00084,0.003,10.61,6.92,12.66722148,10.09288,5.81084,11.64611902,0.00288,0.00084,0.003,10.09,5.81,11.64320403
11/07/2019 23:00,10.07,6.7,12.09524287,0,0,0,10.07,6.7,12.09524287,9.75,6.15,11.52757563,0,0,0,9.75,6.15,11.52757563
11/07/2019 23:30,9.29,-0.39,9.298182618,0,0,0,9.29,-0.39,9.298182618,9.33,0.36,9.336942754,0,0,0,9.33,0.36,9.336942754
12/07/2019 00:00,8.85,-0.49,8.863554592,0,0,0,8.85,-0.49,8.863554592,8.88,0.44,8.890894218,0,0,0,8.88,0.44,8.890894218
12/07/2019 00:30,8.76,-0.49,8.773693635,0,0,0,8.76,-0.49,8.773693635,8.79,0.44,8.801005624,0,0,0,8.79,0.44,8.801005624
12/07/2019 01:00,8.54,-0.49,8.554045826,0,0,0,8.54,-0.49,8.554045826,8.56,0.44,8.571300951,0,0,0,8.56,0.44,8.571300951
12/07/2019 01:30,8.26672,-0.61804,8.28979089,0.00672,0.00196,0.007,8.26,-0.62,8.283236083,8.29672,0.57196,8.316411546,0.00672,0.00196,0.007,8.29,0.57,8.309572793
12/07/2019 02:00,8.36088,-0.52516,8.377356827,0.05088,0.01484,0.053,8.31,-0.54,8.327526644,8.39088,0.50484,8.406053212,0.05088,0.01484,0.053,8.34,0.49,8.354382084
12/07/2019 02:30,8.26968,-0.54926,8.287900449,0.13968,0.04074,0.1455,8.13,-0.59,8.151380251,8.29968,0.59074,8.320676766,0.13968,0.04074,0.1455,8.16,0.55,8.178514535
12/07/2019 03:00,8.4092,-0.4794,8.42285397,0.1392,0.0406,0.145,8.27,-0.52,8.28633212,8.4392,0.5106,8.454632399,0.1392,0.0406,0.145,8.3,0.47,8.313296578
12/07/2019 03:30,8.33872,-0.69954,8.368010961,0.13872,0.04046,0.1445,8.2,-0.74,8.233322537,8.36872,0.74046,8.401413896,0.13872,0.04046,0.1445,8.23,0.7,8.259715491
12/07/2019 04:00,8.2492,-0.7794,8.285937786,0.1392,0.0406,0.145,8.11,-0.82,8.151349582,8.2792,0.8106,8.318787472,0.1392,0.0406,0.145,8.14,0.77,8.176337811
12/07/2019 04:30,8.3392,-0.7794,8.375543027,0.1392,0.0406,0.145,8.2,-0.82,8.240898009,8.3592,0.8106,8.398410385,0.1392,0.0406,0.145,8.22,0.77,8.255985707
12/07/2019 05:00,8.08016,-0.81912,8.121572705,0.14016,0.04088,0.146,7.94,-0.86,7.986438505,8.11016,0.86088,8.155722506,0.14016,0.04088,0.146,7.97,0.82,8.012072141
12/07/2019 05:30,8.00032,-0.93324,8.054567462,0.16032,0.04676,0.167,7.84,-0.98,7.901012593,8.03032,0.97676,8.08950551,0.16032,0.04676,0.167,7.87,0.93,7.924758671
12/07/2019 06:00,8.50216,-0.73812,8.534140015,0.21216,0.06188,0.221,8.29,-0.8,8.328511272,8.52216,0.82188,8.561699469,0.21216,0.06188,0.221,8.31,0.76,8.344680941
12/07/2019 06:30,10.47472,-0.38404,10.48175776,0.29472,0.08596,0.307,10.18,-0.47,10.19084393,10.50472,0.58596,10.52104992,0.29472,0.08596,0.307,10.21,0.5,10.22223557
12/07/2019 07:00,10.84312,0.52466,10.85580579,0.39312,0.11466,0.4095,10.45,0.41,10.45803997,10.87312,-0.26534,10.8763571,0.39312,0.11466,0.4095,10.48,-0.38,10.48688705
12/07/2019 07:30,11.0128,1.0654,11.06421443,1.0128,0.2954,1.055,10,0.77,10.02960119,11.0528,-0.4646,11.06256033,1.0128,0.2954,1.055,10.04,-0.76,10.06872385
12/07/2019 08:00,11.53584,1.81962,11.67846828,1.81584,0.52962,1.8915,9.72,1.29,9.805228197,11.54584,-0.34038,11.55085624,1.81584,0.52962,1.8915,9.73,-0.87,9.768817738
12/07/2019 08:30,12.2624,5.5107,13.44374458,1.9224,0.5607,2.0025,10.34,4.95,11.46377338,11.9624,3.2207,12.38837852,1.9224,0.5607,2.0025,10.04,2.66,10.38639495
12/07/2019 09:00,12.47008,1.42294,12.55100209,1.69008,0.49294,1.7605,10.78,0.93,10.82004159,12.50008,-0.49706,12.50995878,1.69008,0.49294,1.7605,10.81,-0.99,10.85523837
12/07/2019 09:30,12.608,1.6515,12.71570353,2.028,0.5915,2.1125,10.58,1.06,10.6329676,12.628,-0.5185,12.63864021,2.028,0.5915,2.1125,10.6,-1.11,10.65795947
12/07/2019 10:00,12.7836,1.5848,12.88146032,1.3536,0.3948,1.41,11.43,1.19,11.49177967,12.8236,-0.8452,12.85142327,1.3536,0.3948,1.41,11.47,-1.24,11.53683232
12/07/2019 10:30,12.47032,1.69676,12.58522449,1.60032,0.46676,1.667,10.87,1.23,10.93936927,12.50032,-0.81324,12.52674576,1.60032,0.46676,1.667,10.9,-1.28,10.97489863
12/07/2019 11:00,12.60352,2.08186,12.77430458,2.30352,0.67186,2.3995,10.3,1.41,10.39606175,12.64352,-0.79814,12.66868681,2.30352,0.67186,2.3995,10.34,-1.47,10.44396955
12/07/2019 11:30,13.0616,2.1638,13.23961574,2.4816,0.7238,2.585,10.58,1.44,10.67754653,13.0816,-0.7762,13.10460778,2.4816,0.7238,2.585,10.6,-1.5,10.70560601
12/07/2019 12:00,13.34192,2.29556,13.53796237,2.76192,0.80556,2.877,10.58,1.49,10.68440452,13.36192,-0.74444,13.38264163,2.76192,0.80556,2.877,10.6,-1.55,10.71272608
12/07/2019 12:30,13.30544,2.03492,13.46014981,2.72544,0.79492,2.839,10.58,1.24,10.65241757,13.27544,-0.50508,13.28504471,2.72544,0.79492,2.839,10.55,-1.3,10.62979304
12/07/2019 13:00,12.7336,1.7648,12.85531361,2.5536,0.7448,2.66,10.18,1.02,10.23097258,12.7536,-0.3252,12.75774541,2.5536,0.7448,2.66,10.2,-1.07,10.25596899
12/07/2019 13:30,12.63768,1.65224,12.74522863,2.16768,0.63224,2.258,10.47,1.02,10.51956748,12.65768,-0.43776,12.6652476,2.16768,0.63224,2.258,10.49,-1.07,10.54442981
12/07/2019 14:00,13.1504,1.6847,13.25787442,1.7304,0.5047,1.8025,11.42,1.18,11.48080137,13.1604,-0.7353,13.18092539,1.7304,0.5047,1.8025,11.43,-1.24,11.49706484
12/07/2019 14:30,12.43864,1.70752,12.55529329,1.80864,0.52752,1.884,10.63,1.18,10.69529336,12.44864,-0.71248,12.46901221,1.80864,0.52752,1.884,10.64,-1.24,10.71201195
12/07/2019 15:00,12.6484,2.4062,12.87524062,3.2784,0.9562,3.415,9.37,1.45,9.481529412,12.6384,-0.5338,12.64966786,3.2784,0.9562,3.415,9.36,-1.49,9.477853132
12/07/2019 15:30,13.18728,2.23504,13.3753414,3.13728,0.91504,3.268,10.05,1.32,10.1363159,13.19728,-0.46496,13.20546808,3.13728,0.91504,3.268,10.06,-1.38,10.15421095
12/07/2019 16:00,13.14456,2.11258,13.31324348,3.09456,0.90258,3.2235,10.05,1.21,10.12257872,13.15456,-0.36742,13.1596902,3.09456,0.90258,3.2235,10.06,-1.27,10.13984714
12/07/2019 16:30,11.63776,1.85018,11.78391377,2.77776,0.81018,2.8935,8.86,1.04,8.920829558,11.64776,-0.26982,11.65088477,2.77776,0.81018,2.8935,8.87,-1.08,8.93550782
12/07/2019 17:00,11.43552,1.49286,11.5325517,2.37552,0.69286,2.4745,9.06,0.8,9.095251508,11.43552,-0.14714,11.43646658,2.37552,0.69286,2.4745,9.06,-0.84,9.098857071
12/07/2019 17:30,12.22704,1.28622,12.29450564,1.90704,0.55622,1.9865,10.32,0.73,10.34578658,12.23704,-0.22378,12.23908597,1.90704,0.55622,1.9865,10.33,-0.78,10.35940635
12/07/2019 18:00,11.22032,1.04426,11.26880916,1.66032,0.48426,1.7295,9.56,0.56,9.576387628,11.24032,-0.13574,11.24113958,1.66032,0.48426,1.7295,9.58,-0.62,9.600041667
12/07/2019 18:30,10.88736,0.73048,10.91183801,1.16736,0.34048,1.216,9.72,0.39,9.727820928,10.91736,-0.08952,10.91772702,1.16736,0.34048,1.216,9.75,-0.43,9.759477445
12/07/2019 19:00,10.58296,1.07128,10.63704297,2.47296,0.72128,2.576,8.11,0.35,8.117548891,10.62296,0.36128,10.62910167,2.47296,0.72128,2.576,8.15,-0.36,8.157947046
12/07/2019 19:30,10.54544,0.86492,10.58085022,1.76544,0.51492,1.839,8.78,0.35,8.786973313,10.57544,0.09492,10.57586597,1.76544,0.51492,1.839,8.81,-0.42,8.820005669
12/07/2019 20:00,10.29208,0.14644,10.29312175,0.50208,0.14644,0.523,9.79,0,9.79,10.33208,0.14644,10.33311772,0.50208,0.14644,0.523,9.83,0,9.83
12/07/2019 20:30,10.08288,0.10584,10.08343549,0.36288,0.10584,0.378,9.72,0,9.72,10.12288,0.10584,10.12343329,0.36288,0.10584,0.378,9.76,0,9.76
12/07/2019 21:00,9.84808,-0.30056,9.852665426,0.23808,0.06944,0.248,9.61,-0.37,9.617120151,9.87808,0.42944,9.887410338,0.23808,0.06944,0.248,9.64,0.36,9.64671965
12/07/2019 21:30,9.91648,-0.32436,9.921783358,0.15648,0.04564,0.163,9.76,-0.37,9.767010802,9.95648,0.40564,9.964739726,0.15648,0.04564,0.163,9.8,0.36,9.806610016
12/07/2019 22:00,10.16352,-0.32814,10.16881579,0.14352,0.04186,0.1495,10.02,-0.37,10.02682901,10.20352,0.40186,10.21143045,0.14352,0.04186,0.1495,10.06,0.36,10.06643929
12/07/2019 22:30,9.85872,-0.49954,9.871367699,0.13872,0.04046,0.1445,9.72,-0.54,9.734988444,9.88872,0.59046,9.906332634,0.13872,0.04046,0.1445,9.75,0.55,9.765500499
12/07/2019 23:00,9.47872,-0.65954,9.501638061,0.13872,0.04046,0.1445,9.34,-0.7,9.366194531,9.50872,0.70046,9.534484792,0.13872,0.04046,0.1445,9.37,0.66,9.393215637
12/07/2019 23:30,9.0592,-0.7294,9.088516326,0.1392,0.0406,0.145,8.92,-0.77,8.953172622,9.0892,0.7606,9.120968644,0.1392,0.0406,0.145,8.95,0.72,8.978914188
13/07/2019 00:00,8.82872,-0.77954,8.863068286,0.13872,0.04046,0.1445,8.69,-0.82,8.728602408,8.86872,0.80046,8.904770107,0.13872,0.04046,0.1445,8.73,0.76,8.763018886
13/07/2019 00:30,8.50872,-0.96954,8.563779764,0.13872,0.04046,0.1445,8.37,-1.01,8.430717644,8.52872,1.00046,8.587198906,0.13872,0.04046,0.1445,8.39,0.96,8.444743927
13/07/2019 01:00,8.29872,-1.08954,8.369937338,0.13872,0.04046,0.1445,8.16,-1.13,8.23786987,8.32872,1.13046,8.405088735,0.13872,0.04046,0.1445,8.19,1.09,8.262215199
13/07/2019 01:30,8.16872,-1.05954,8.23714826,0.13872,0.04046,0.1445,8.03,-1.1,8.104992289,8.18872,1.09046,8.261007097,0.13872,0.04046,0.1445,8.05,1.05,8.118189453
13/07/2019 02:00,7.95872,0.85046,8.004030625,0.13872,0.04046,0.1445,7.82,0.81,7.861838207,7.81872,3.49046,8.562458377,0.13872,0.04046,0.1445,7.68,3.45,8.419317074
13/07/2019 02:30,7.52872,-1.52954,7.682520254,0.13872,0.04046,0.1445,7.39,-1.57,7.554932164,7.56872,1.57046,7.729933185,0.13872,0.04046,0.1445,7.43,1.53,7.585894805
13/07/2019 03:00,7.26872,-1.46954,7.41578305,0.13872,0.04046,0.1445,7.13,-1.51,7.288141052,7.29872,1.51046,7.453375279,0.13872,0.04046,0.1445,7.16,1.47,7.309343336
13/07/2019 03:30,7.2092,-1.2894,7.323600003,0.1392,0.0406,0.145,7.07,-1.33,7.194011398,7.2292,1.3306,7.350634598,0.1392,0.0406,0.145,7.09,1.29,7.206399933
13/07/2019 04:00,7.0992,-1.2894,7.215344275,0.1392,0.0406,0.145,6.96,-1.33,7.085936776,7.1192,1.3306,7.242479203,0.1392,0.0406,0.145,6.98,1.29,7.098203998
13/07/2019 04:30,7.0192,-1.3294,7.143981593,0.1392,0.0406,0.145,6.88,-1.37,7.015076621,7.0492,1.3706,7.18120916,0.1392,0.0406,0.145,6.91,1.33,7.036831673
13/07/2019 05:00,6.96016,-1.43912,7.107383035,0.14016,0.04088,0.146,6.82,-1.48,6.978739141,6.99016,1.48088,7.145302121,0.14016,0.04088,0.146,6.85,1.44,6.999721423
13/07/2019 05:30,6.84128,-1.51296,7.006579765,0.16128,0.04704,0.168,6.68,-1.56,6.859737604,6.86128,1.55704,7.035732855,0.16128,0.04704,0.168,6.7,1.51,6.868049214
13/07/2019 06:00,6.71744,-1.59658,6.904568622,0.21744,0.06342,0.2265,6.5,-1.66,6.708621319,6.73744,1.67342,6.942148965,0.21744,0.06342,0.2265,6.52,1.61,6.715839486
