Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/07/2019 06:30,7.52776,-1.32732,7.64388311,0.31776,0.09268,0.331,7.21,-1.42,7.348503249,7.54776,1.47268,7.690088907,0.31776,0.09268,0.331,7.23,1.38,7.360523079
13/07/2019 07:00,7.33496,-1.19022,7.430899128,0.44496,0.12978,0.4635,6.89,-1.32,7.015304698,7.35496,1.40978,7.488852799,0.44496,0.12978,0.4635,6.91,1.28,7.027552917
13/07/2019 07:30,7.74808,-0.62306,7.773091242,1.01808,0.29694,1.0605,6.73,-0.92,6.792591553,7.76808,1.17694,7.856733077,1.01808,0.29694,1.0605,6.75,0.88,6.807121271
13/07/2019 08:00,8.28088,-0.39516,8.29030307,1.01088,0.29484,1.053,7.27,-0.69,7.302670744,8.31088,0.93484,8.363291948,1.01088,0.29484,1.053,7.3,0.64,7.328001092
13/07/2019 08:30,8.5936,0.7298,8.624532973,1.4736,0.4298,1.535,7.12,0.3,7.126317422,8.6036,1.7498,8.779734221,1.4736,0.4298,1.535,7.13,1.32,7.251158528
13/07/2019 09:00,9.10072,-0.14354,9.101851913,0.81072,0.23646,0.8445,8.29,-0.38,8.298704718,9.12072,0.60646,9.140860301,0.81072,0.23646,0.8445,8.31,0.37,8.318232985
13/07/2019 09:30,9.48048,-0.20486,9.482693112,0.84048,0.24514,0.8755,8.64,-0.45,8.651710813,9.50048,0.61514,9.520373808,0.84048,0.24514,0.8755,8.66,0.37,8.667900553
13/07/2019 10:00,9.5856,-0.1667,9.587049403,0.7656,0.2233,0.7975,8.82,-0.39,8.828618238,9.6156,0.5933,9.633886456,0.7656,0.2233,0.7975,8.85,0.37,8.857731086
13/07/2019 10:30,9.59384,-0.02138,9.593863823,1.26384,0.36862,1.3165,8.33,-0.39,8.339124654,9.60384,0.73862,9.632201319,1.26384,0.36862,1.3165,8.34,0.37,8.3482034
13/07/2019 11:00,10.14128,0.76704,10.17024633,1.36128,0.39704,1.418,8.78,0.37,8.787792669,10.16128,0.06704,10.16150115,1.36128,0.39704,1.418,8.8,-0.33,8.806185326
13/07/2019 11:30,10.2624,0.2982,10.26673156,1.0224,0.2982,1.065,9.24,0,9.24,10.2824,0.2982,10.28672314,1.0224,0.2982,1.065,9.26,0,9.26
13/07/2019 12:00,9.96704,-0.02128,9.967062717,1.12704,0.32872,1.174,8.84,-0.35,8.84692602,9.99704,0.67872,10.02005337,1.12704,0.32872,1.174,8.87,0.35,8.876902613
13/07/2019 12:30,9.8888,-0.0441,9.888898333,1.0488,0.3059,1.0925,8.84,-0.35,8.84692602,9.9188,0.6559,9.940462678,1.0488,0.3059,1.0925,8.87,0.35,8.876902613
13/07/2019 13:00,10.41824,-0.25468,10.42135244,0.73824,0.21532,0.769,9.68,-0.47,9.691403407,10.44824,0.72532,10.47338571,0.73824,0.21532,0.769,9.71,0.51,9.723384185
13/07/2019 13:30,9.758,-0.2885,9.76226389,0.828,0.2415,0.8625,8.93,-0.53,8.945714058,9.788,0.7515,9.816806826,0.828,0.2415,0.8625,8.96,0.51,8.974502772
13/07/2019 14:00,10.17696,1.92328,10.35710002,0.69696,0.20328,0.726,9.48,1.72,9.634770366,9.96696,3.56328,10.58476528,0.69696,0.20328,0.726,9.27,3.36,9.860147058
13/07/2019 14:30,9.78016,-0.61662,9.799579065,1.28016,0.37338,1.3335,8.5,-0.99,8.557458735,9.80016,1.31338,9.887775435,1.28016,0.37338,1.3335,8.52,0.94,8.571697615
13/07/2019 15:00,9.78992,-0.07544,9.790210662,1.48992,0.43456,1.552,8.3,-0.51,8.315653913,9.80992,0.90456,9.85153588,1.48992,0.43456,1.552,8.32,0.47,8.333264666
13/07/2019 15:30,9.2748,-0.1936,9.27682036,1.0848,0.3164,1.13,8.19,-0.51,8.205863757,9.2948,0.7864,9.328007933,1.0848,0.3164,1.13,8.21,0.47,8.223442102
13/07/2019 16:00,9.4316,-0.1387,9.432619798,1.1016,0.3213,1.1475,8.33,-0.46,8.342691412,9.4516,0.7413,9.480625942,1.1016,0.3213,1.1475,8.35,0.42,8.360556202
13/07/2019 16:30,9.26312,-0.22284,9.265800009,0.81312,0.23716,0.847,8.45,-0.46,8.462511448,9.28312,0.65716,9.30635139,0.81312,0.23716,0.847,8.47,0.42,8.48040683
13/07/2019 17:00,8.98808,0.12944,8.989012004,1.67808,0.48944,1.748,7.31,-0.36,7.318859201,9.01808,0.83944,9.057064999,1.67808,0.48944,1.748,7.34,0.35,7.348339949
13/07/2019 17:30,9.24496,0.61978,9.265711665,2.12496,0.61978,2.2135,7.12,0,7.12,9.25496,0.61978,9.275689292,2.12496,0.61978,2.2135,7.13,0,7.13
13/07/2019 18:00,9.18992,0.14456,9.191056914,1.72992,0.50456,1.802,7.46,-0.36,7.468681276,9.19992,0.85456,9.239523841,1.72992,0.50456,1.802,7.47,0.35,7.478194969
13/07/2019 18:30,9.03864,-0.07498,9.038950993,1.38864,0.40502,1.4465,7.65,-0.48,7.665044031,9.04864,0.85502,9.088946311,1.38864,0.40502,1.4465,7.66,0.45,7.673206631
13/07/2019 19:00,9.01392,-0.36094,9.021143578,0.85392,0.24906,0.8895,8.16,-0.61,8.18276848,9.03392,0.81906,9.07097403,0.85392,0.24906,0.8895,8.18,0.57,8.199835364
13/07/2019 19:30,8.78728,-0.60746,8.808251668,0.55728,0.16254,0.5805,8.23,-0.77,8.265942173,8.81728,0.88254,8.861337566,0.55728,0.16254,0.5805,8.26,0.72,8.291320763
13/07/2019 20:00,8.64032,-0.64824,8.66460298,0.52032,0.15176,0.542,8.12,-0.8,8.159313697,8.68032,0.90176,8.727034227,0.52032,0.15176,0.542,8.16,0.75,8.194394425
13/07/2019 20:30,8.44496,-0.92522,8.495491831,0.32496,0.09478,0.3385,8.12,-1.02,8.183813292,8.48496,1.06478,8.551508794,0.32496,0.09478,0.3385,8.16,0.97,8.217450943
13/07/2019 21:00,8.25352,-1.10064,8.326583981,0.20352,0.05936,0.212,8.05,-1.16,8.133148222,8.28352,1.17936,8.367054057,0.20352,0.05936,0.212,8.08,1.12,8.15725444
13/07/2019 21:30,8.14936,-1.25352,8.245203503,0.15936,0.04648,0.166,7.99,-1.3,8.095066399,8.17936,1.29648,8.281472719,0.15936,0.04648,0.166,8.02,1.25,8.116828198
13/07/2019 22:00,8.13256,-1.44842,8.260535857,0.14256,0.04158,0.1485,7.99,-1.49,8.127742614,8.16256,1.49158,8.297722377,0.14256,0.04158,0.1485,8.02,1.45,8.15002454
13/07/2019 22:30,8.1292,-1.3994,8.248770393,0.1392,0.0406,0.145,7.99,-1.44,8.118725269,8.1592,1.4406,8.285401197,0.1392,0.0406,0.145,8.02,1.4,8.141277541
13/07/2019 23:00,8.0792,3.2306,8.701163658,0.1392,0.0406,0.145,7.94,3.19,8.556851056,7.7392,6.4006,10.04305218,0.1392,0.0406,0.145,7.6,6.36,9.910075681
13/07/2019 23:30,7.8992,4.5506,9.116211987,0.1392,0.0406,0.145,7.76,4.51,8.975394142,7.4392,8.0206,10.93945707,0.1392,0.0406,0.145,7.3,7.98,10.81528548
14/07/2019 00:00,7.6192,4.5106,8.854248754,0.1392,0.0406,0.145,7.48,4.47,8.713856781,7.1692,8.0206,10.7576695,0.1392,0.0406,0.145,7.03,7.98,10.6349095
14/07/2019 00:30,7.2392,1.2906,7.353343797,0.1392,0.0406,0.145,7.1,1.25,7.209195517,7.0192,5.0606,8.653256092,0.1392,0.0406,0.145,6.88,5.02,8.516736464
14/07/2019 01:00,7.0392,-1.8094,7.268030338,0.1392,0.0406,0.145,6.9,-1.85,7.143703521,7.0192,1.8506,7.259055655,0.1392,0.0406,0.145,6.88,1.81,7.114105706
14/07/2019 01:30,6.7992,-1.7194,7.013234418,0.1392,0.0406,0.145,6.66,-1.76,6.88862831,6.8192,1.7606,7.042812009,0.1392,0.0406,0.145,6.68,1.72,6.897883733
14/07/2019 02:00,6.6492,-1.7494,6.875482601,0.1392,0.0406,0.145,6.51,-1.79,6.751607216,6.6692,1.8106,6.91060786,0.1392,0.0406,0.145,6.53,1.77,6.765633747
14/07/2019 02:30,6.55872,-1.78954,6.798474936,0.13872,0.04046,0.1445,6.42,-1.83,6.67572468,6.56872,1.81046,6.81365158,0.13872,0.04046,0.1445,6.43,1.77,6.669167864
14/07/2019 03:00,6.47872,-1.85954,6.740304285,0.13872,0.04046,0.1445,6.34,-1.9,6.618579908,6.48872,1.90046,6.761304271,0.13872,0.04046,0.1445,6.35,1.86,6.616804365
14/07/2019 03:30,6.47872,-1.77954,6.718673638,0.13872,0.04046,0.1445,6.34,-1.82,6.59605943,6.48872,1.82046,6.739255289,0.13872,0.04046,0.1445,6.35,1.78,6.594763074
14/07/2019 04:00,6.36968,-1.73926,6.602866699,0.13968,0.04074,0.1455,6.23,-1.78,6.479297801,6.40968,1.79074,6.655129409,0.13968,0.04074,0.1455,6.27,1.75,6.509639007
14/07/2019 04:30,6.37208,-1.58856,6.56710944,0.14208,0.04144,0.148,6.23,-1.63,6.439704962,6.41208,1.63144,6.61637109,0.14208,0.04144,0.148,6.27,1.59,6.46846195
14/07/2019 05:00,6.3716,-1.6187,6.574000019,0.1416,0.0413,0.1475,6.23,-1.66,6.447363802,6.4116,1.6713,6.625847738,0.1416,0.0413,0.1475,6.27,1.63,6.478410299
14/07/2019 05:30,6.514,-1.618,6.711938617,0.144,0.042,0.15,6.37,-1.66,6.58274259,6.534,1.672,6.744534083,0.144,0.042,0.15,6.39,1.63,6.594619019
14/07/2019 06:00,6.43128,-1.61296,6.630460195,0.16128,0.04704,0.168,6.27,-1.66,6.486023435,6.44128,1.67704,6.656016166,0.16128,0.04704,0.168,6.28,1.63,6.488089087
14/07/2019 06:30,6.44328,-1.48946,6.613195011,0.17328,0.05054,0.1805,6.27,-1.54,6.45635346,6.45328,1.54054,6.634612743,0.17328,0.05054,0.1805,6.28,1.49,6.454339625
14/07/2019 07:00,7.43792,-0.92894,7.495704333,0.99792,0.29106,1.0395,6.44,-1.22,6.554540411,7.45792,1.47106,7.601617476,0.99792,0.29106,1.0395,6.46,1.18,6.566886629
14/07/2019 07:30,7.46296,-1.06372,7.538386578,0.43296,0.12628,0.451,7.03,-1.19,7.130007013,7.48296,1.30628,7.596121234,0.43296,0.12628,0.451,7.05,1.18,7.148069669
14/07/2019 08:00,7.55704,-0.99628,7.622429232,0.52704,0.15372,0.549,7.03,-1.15,7.12344018,7.57704,1.26372,7.681700554,0.52704,0.15372,0.549,7.05,1.11,7.136848044
14/07/2019 08:30,7.99376,-0.23432,7.997193558,0.77376,0.22568,0.806,7.22,-0.46,7.234638899,7.99376,1.28568,8.096491339,0.77376,0.22568,0.806,7.22,1.06,7.297396796
14/07/2019 09:00,8.28272,-0.53754,8.300144568,1.00272,0.29246,1.0445,7.28,-0.83,7.327161797,8.30272,1.09246,8.374283745,1.00272,0.29246,1.0445,7.3,0.8,7.343704787
14/07/2019 09:30,8.51848,-0.44336,8.530009941,1.18848,0.34664,1.238,7.33,-0.79,7.372448711,8.53848,1.09664,8.608615452,1.18848,0.34664,1.238,7.35,0.75,7.388166214
14/07/2019 10:00,9.00232,-0.51224,9.016881678,0.95232,0.27776,0.992,8.05,-0.79,8.08867109,9.02232,0.99776,9.077322469,0.95232,0.27776,0.992,8.07,0.72,8.102055295
14/07/2019 10:30,9.37872,0.35796,9.385548689,1.15872,0.33796,1.207,8.22,0.02,8.220024331,9.37872,1.35796,9.47652068,1.15872,0.33796,1.207,8.22,1.02,8.283042919
14/07/2019 11:00,9.62624,0.03682,9.626310417,1.56624,0.45682,1.6315,8.06,-0.42,8.07093551,9.63624,0.84682,9.673377148,1.56624,0.45682,1.6315,8.07,0.39,8.079418296
14/07/2019 11:30,9.442,-0.0765,9.4423099,1.692,0.4935,1.7625,7.75,-0.57,7.77093302,9.462,1.0135,9.516124539,1.692,0.4935,1.7625,7.77,0.52,7.787380818
14/07/2019 12:00,9.38328,0.10804,9.383901971,2.15328,0.62804,2.243,7.23,-0.52,7.248675741,9.39328,1.10804,9.458406938,2.15328,0.62804,2.243,7.24,0.48,7.255894156
14/07/2019 12:30,9.10472,0.13846,9.105772754,2.39472,0.69846,2.4945,6.71,-0.56,6.733327558,9.11472,1.20846,9.194481837,2.39472,0.69846,2.4945,6.72,0.51,6.739324892
14/07/2019 13:00,9.30152,0.38836,9.309623934,3.01152,0.87836,3.137,6.29,-0.49,6.309056982,9.31152,1.33836,9.407210649,3.01152,0.87836,3.137,6.3,0.46,6.316771327
14/07/2019 13:30,9.86368,0.18774,9.865466509,2.32368,0.67774,2.4205,7.54,-0.49,7.555904976,9.87368,1.13774,9.939014491,2.32368,0.67774,2.4205,7.55,0.46,7.564000264
14/07/2019 14:00,10.00728,0.40754,10.01557496,2.59728,0.75754,2.7055,7.41,-0.35,7.418261252,9.98728,1.35754,10.07912083,2.59728,0.75754,2.7055,7.39,0.6,7.414317231
14/07/2019 14:30,9.82208,-0.43606,9.831754871,1.76208,0.51394,1.8355,8.06,-0.95,8.115793245,9.84208,1.42394,9.944553477,1.76208,0.51394,1.8355,8.08,0.91,8.131082339
14/07/2019 15:00,9.5312,-0.5559,9.54739746,1.1112,0.3241,1.1575,8.42,-0.88,8.465860854,9.5412,1.1541,9.61074629,1.1112,0.3241,1.1575,8.43,0.83,8.470761477
14/07/2019 15:30,9.40184,-0.38238,9.40961263,1.43184,0.41762,1.4915,7.97,-0.8,8.010049937,9.41184,1.17762,9.485226463,1.43184,0.41762,1.4915,7.98,0.76,8.016108782
14/07/2019 16:00,9.57272,-0.47504,9.584499528,1.42272,0.41496,1.482,8.15,-0.89,8.198451073,9.59272,1.26496,9.675763577,1.42272,0.41496,1.482,8.17,0.85,8.214097638
14/07/2019 16:30,9.09048,-0.64486,9.11332382,1.08048,0.31514,1.1255,8.01,-0.96,8.067322976,9.11048,1.23514,9.193824919,1.08048,0.31514,1.1255,8.03,0.92,8.082530544
14/07/2019 17:00,9.90696,-0.45422,9.917367204,1.35696,0.39578,1.4135,8.55,-0.85,8.592147578,9.92696,1.20578,9.999922012,1.35696,0.39578,1.4135,8.57,0.81,8.608193771
14/07/2019 17:30,13.16224,-0.28018,13.16522171,1.06224,0.30982,1.1065,12.1,-0.59,12.11437576,13.18224,0.83982,13.20896472,1.06224,0.30982,1.1065,12.12,0.53,12.13158275
14/07/2019 18:00,9.1488,-0.4116,9.15805416,1.2288,0.3584,1.28,7.92,-0.77,7.957342521,9.1788,1.0884,9.243104673,1.2288,0.3584,1.28,7.95,0.73,7.983445372
14/07/2019 18:30,8.90936,-0.56852,8.927480641,1.23936,0.36148,1.291,7.67,-0.93,7.726176286,8.93936,1.25148,9.026536401,1.23936,0.36148,1.291,7.7,0.89,7.751264413
14/07/2019 19:00,8.81304,-0.66078,8.83777711,0.92304,0.26922,0.9615,7.89,-0.93,7.944620822,8.84304,1.15922,8.918696511,0.92304,0.26922,0.9615,7.92,0.89,7.969849434
14/07/2019 19:30,8.80624,-0.73568,8.836916204,0.66624,0.19432,0.694,8.14,-0.93,8.19295429,8.83624,1.08432,8.902521396,0.66624,0.19432,0.694,8.17,0.89,8.218333164
14/07/2019 20:00,8.84744,-0.83158,8.886434597,0.33744,0.09842,0.3515,8.51,-0.93,8.560665862,8.88744,0.98842,8.942234835,0.33744,0.09842,0.3515,8.55,0.89,8.596196833
14/07/2019 20:30,8.79464,-0.84698,8.835330659,0.28464,0.08302,0.2965,8.51,-0.93,8.560665862,8.83464,0.97302,8.888061197,0.28464,0.08302,0.2965,8.55,0.89,8.596196833
14/07/2019 21:00,8.44168,-1.01826,8.502870965,0.21168,0.06174,0.2205,8.23,-1.08,8.300560222,8.48168,1.09174,8.551654334,0.21168,0.06174,0.2205,8.27,1.03,8.333894648
14/07/2019 21:30,8.39416,-1.10212,8.466202844,0.16416,0.04788,0.171,8.23,-1.15,8.309957882,8.43416,1.14788,8.511914203,0.16416,0.04788,0.171,8.27,1.1,8.342835249
14/07/2019 22:00,8.47592,-1.05744,8.541627433,0.14592,0.04256,0.152,8.33,-1.1,8.402315157,8.51592,1.09256,8.585719585,0.14592,0.04256,0.152,8.37,1.05,8.43560312
14/07/2019 22:30,8.3852,-0.5814,8.405331939,1.6752,0.4886,1.745,6.71,-1.07,6.794777406,8.4152,1.5086,8.549354654,1.6752,0.4886,1.745,6.74,1.02,6.816744091
14/07/2019 23:00,8.15016,-1.02912,8.214876505,0.14016,0.04088,0.146,8.01,-1.07,8.081150908,8.18016,1.06088,8.248665589,0.14016,0.04088,0.146,8.04,1.02,8.104443226
14/07/2019 23:30,8.04064,-0.97898,8.100018114,0.14064,0.04102,0.1465,7.9,-1.02,7.965575936,8.07064,1.02102,8.13496846,0.14064,0.04102,0.1465,7.93,0.98,7.9903254
15/07/2019 00:00,7.88112,-1.01884,7.946702926,0.14112,0.04116,0.147,7.74,-1.06,7.812246796,7.91112,1.06116,7.9819722,0.14112,0.04116,0.147,7.77,1.02,7.836663831
15/07/2019 00:30,7.67064,-1.07898,7.746154907,0.14064,0.04102,0.1465,7.53,-1.12,7.612837841,7.69064,1.11102,7.770476758,0.14064,0.04102,0.1465,7.55,1.07,7.625444249
15/07/2019 01:00,7.57064,-1.07898,7.647142463,0.14064,0.04102,0.1465,7.43,-1.12,7.513940378,7.60064,1.11102,7.68141223,0.14064,0.04102,0.1465,7.46,1.07,7.536345268
15/07/2019 01:30,7.48208,-1.13856,7.568212471,0.14208,0.04144,0.148,7.34,-1.18,7.434245086,7.49208,1.17144,7.583108492,0.14208,0.04144,0.148,7.35,1.13,7.436356635
15/07/2019 02:00,7.4816,-1.0887,7.560397228,0.1416,0.0413,0.1475,7.34,-1.13,7.426472918,7.4916,1.1313,7.576536824,0.1416,0.0413,0.1475,7.35,1.09,7.43038357
15/07/2019 02:30,7.48208,-1.15856,7.571247084,0.14208,0.04144,0.148,7.34,-1.2,7.437445798,7.49208,1.18144,7.584659729,0.14208,0.04144,0.148,7.35,1.14,7.437882763
15/07/2019 03:00,7.2916,-1.1587,7.383089885,0.1416,0.0413,0.1475,7.15,-1.2,7.25,7.3216,1.1813,7.41628588,0.1416,0.0413,0.1475,7.18,1.14,7.269938102
15/07/2019 03:30,7.13208,-1.15856,7.225567549,0.14208,0.04144,0.148,6.99,-1.2,7.092256341,7.16208,1.18144,7.258869774,0.14208,0.04144,0.148,7.02,1.14,7.111961755
15/07/2019 04:00,7.2316,-1.1287,7.31915311,0.1416,0.0413,0.1475,7.09,-1.17,7.18588895,7.2616,1.1813,7.357058125,0.1416,0.0413,0.1475,7.12,1.14,7.210686514
15/07/2019 04:30,7.17208,-1.12856,7.260329139,0.14208,0.04144,0.148,7.03,-1.17,7.126696289,7.20208,1.15144,7.293543062,0.14208,0.04144,0.148,7.06,1.11,7.146726523
15/07/2019 05:00,7.11448,-1.20786,7.21628377,0.14448,0.04214,0.1505,6.97,-1.25,7.081200463,7.13448,1.25214,7.243525347,0.14448,0.04214,0.1505,6.99,1.21,7.093955173
15/07/2019 05:30,7.47128,-1.03296,7.542349183,0.16128,0.04704,0.168,7.31,-1.08,7.389350445,7.49128,1.07704,7.568308345,0.16128,0.04704,0.168,7.33,1.03,7.40201324
15/07/2019 06:00,8.0664,-0.7598,8.102104973,0.2064,0.0602,0.215,7.86,-0.82,7.902657781,8.0964,0.8302,8.138852806,0.2064,0.0602,0.215,7.89,0.77,7.927483838
15/07/2019 06:30,9.36048,-0.43236,9.370460021,0.30048,0.08764,0.313,9.06,-0.52,9.074910468,9.40048,0.57764,9.418210669,0.30048,0.08764,0.313,9.1,0.49,9.113182759
15/07/2019 07:00,10.28424,1.12582,10.34567847,3.41424,0.99582,3.5565,6.87,0.13,6.871229875,10.31424,0.70582,10.33836199,3.41424,0.99582,3.5565,6.9,-0.29,6.906091514
15/07/2019 07:30,11.31624,1.86182,11.46837658,1.20624,0.35182,1.2565,10.11,1.51,10.22214263,11.27624,0.43182,11.28450518,1.20624,0.35182,1.2565,10.07,0.08,10.07031777
15/07/2019 08:00,11.8004,0.9622,11.83956372,1.0704,0.3122,1.115,10.73,0.65,10.74966976,11.8404,-0.3678,11.84611113,1.0704,0.3122,1.115,10.77,-0.68,10.79144569
15/07/2019 08:30,12.26936,0.98648,12.30895355,0.87936,0.25648,0.916,11.39,0.73,11.41336935,12.29936,-0.50352,12.30966242,0.87936,0.25648,0.916,11.42,-0.76,11.44526103
15/07/2019 09:00,12.48776,1.32018,12.55734944,0.85776,0.25018,0.8935,11.63,1.07,11.67911812,12.52776,-0.84982,12.55655067,0.85776,0.25018,0.8935,11.67,-1.1,11.72172769
15/07/2019 09:30,12.93712,1.36666,13.00910579,1.01712,0.29666,1.0595,11.92,1.07,11.96792797,12.96712,-0.80334,12.99198046,1.01712,0.29666,1.0595,11.95,-1.1,12.00052082
15/07/2019 10:00,12.69856,1.58708,12.7973532,1.49856,0.43708,1.561,11.2,1.15,11.25888538,12.72856,-0.73292,12.74964358,1.49856,0.43708,1.561,11.23,-1.17,11.29078385
15/07/2019 10:30,12.34424,1.84582,12.48147878,1.97424,0.57582,2.0565,10.37,1.27,10.44747816,12.35424,-0.71418,12.37486562,1.97424,0.57582,2.0565,10.38,-1.29,10.45985182
15/07/2019 11:00,13.17968,2.00574,13.33142745,1.93968,0.56574,2.0205,11.24,1.44,11.33186657,13.19968,-0.90426,13.23061746,1.93968,0.56574,2.0205,11.26,-1.47,11.3555493
15/07/2019 11:30,12.9324,2.5407,13.17961025,3.1224,0.9107,3.2525,9.81,1.63,9.944495965,12.9524,-0.7493,12.97405551,3.1224,0.9107,3.2525,9.83,-1.66,9.969177499
15/07/2019 12:00,13.33296,2.62878,13.58963968,3.25296,0.94878,3.3885,10.08,1.68,10.21904105,13.34296,-0.75122,13.36409043,3.25296,0.94878,3.3885,10.09,-1.7,10.23220895
15/07/2019 12:30,12.7204,2.5872,12.98083896,3.1104,0.9072,3.24,9.61,1.68,9.755741899,12.7304,-0.7928,12.75506237,3.1104,0.9072,3.24,9.62,-1.7,9.769053178
15/07/2019 13:00,13.33656,2.81108,13.62960027,3.22656,0.94108,3.361,10.11,1.87,10.28148822,13.32656,-0.49892,13.33589602,3.22656,0.94108,3.361,10.1,-1.44,10.20213703
15/07/2019 13:30,13.09984,2.50912,13.33797178,3.21984,0.93912,3.354,9.88,1.57,10.00396421,13.08984,-0.19088,13.09123166,3.21984,0.93912,3.354,9.87,-1.13,9.934475326
15/07/2019 14:00,13.3088,2.5684,13.55436594,3.6288,1.0584,3.78,9.68,1.51,9.797065887,13.3188,-0.4716,13.32714673,3.6288,1.0584,3.78,9.69,-1.53,9.810045871
15/07/2019 14:30,12.67312,2.52216,12.92165862,3.57312,1.04216,3.722,9.1,1.48,9.21956615,12.69312,-0.45784,12.70137445,3.57312,1.04216,3.722,9.12,-1.5,9.242532121
15/07/2019 15:00,13.01232,2.44026,13.23915936,3.29232,0.96026,3.4295,9.72,1.48,9.832029292,13.03232,-0.53974,13.04349201,3.29232,0.96026,3.4295,9.74,-1.5,9.854826229
15/07/2019 15:30,12.70856,2.32458,12.91941057,3.23856,0.94458,3.3735,9.47,1.38,9.570020899,12.71856,-0.45542,12.72671112,3.23856,0.94458,3.3735,9.48,-1.4,9.582817957
15/07/2019 16:00,12.43264,1.96202,12.58650308,2.13264,0.62202,2.2215,10.3,1.34,10.38679931,12.44264,-0.73798,12.46450579,2.13264,0.62202,2.2215,10.31,-1.36,10.39931248
15/07/2019 16:30,12.49192,1.95306,12.64367465,1.86192,0.54306,1.9395,10.63,1.41,10.72310589,12.51192,-0.89694,12.5440282,1.86192,0.54306,1.9395,10.65,-1.44,10.74691118
15/07/2019 17:00,12.64168,2.42674,12.87249549,2.49168,0.72674,2.5955,10.15,1.7,10.29137989,12.66168,-1.02326,12.70296034,2.49168,0.72674,2.5955,10.17,-1.75,10.31946704
15/07/2019 17:30,12.28488,2.06934,12.45794705,3.01488,0.87934,3.1405,9.27,1.19,9.346068692,12.30488,-0.37066,12.31046143,3.01488,0.87934,3.1405,9.29,-1.25,9.373718579
15/07/2019 18:00,12.10848,1.59414,12.2129673,2.20848,0.64414,2.3005,9.9,0.95,9.945476359,12.13848,-0.36586,12.14399235,2.20848,0.64414,2.3005,9.93,-1.01,9.981232389
15/07/2019 18:30,11.73856,1.99708,11.90722971,4.13856,1.20708,4.311,7.6,0.79,7.640948894,11.76856,0.36708,11.77428351,4.13856,1.20708,4.311,7.63,-0.84,7.67609927
15/07/2019 19:00,11.37544,1.00992,11.42018273,1.64544,0.47992,1.714,9.73,0.53,9.744424047,11.40544,-0.11008,11.40597121,1.64544,0.47992,1.714,9.76,-0.59,9.77781673
15/07/2019 19:30,11.46128,0.69954,11.48260839,0.58128,0.16954,0.6055,10.88,0.53,10.89290136,11.50128,-0.42046,11.50896295,0.58128,0.16954,0.6055,10.92,-0.59,10.93592703
15/07/2019 20:00,11.52688,0.61284,11.54315968,0.38688,0.11284,0.403,11.14,0.5,11.15121518,11.56688,-0.43716,11.57513809,0.38688,0.11284,0.403,11.18,-0.55,11.19352045
15/07/2019 20:30,15.24872,0.73546,15.26644566,0.25872,0.07546,0.2695,14.99,0.66,15.00452265,15.28872,-0.65454,15.30272465,0.25872,0.07546,0.2695,15.03,-0.73,15.04771743
15/07/2019 21:00,11.00096,0.46278,11.01068964,0.18096,0.05278,0.1885,10.82,0.41,10.82776524,11.05096,-0.37722,11.05739625,0.18096,0.05278,0.1885,10.87,-0.43,10.87850174
15/07/2019 21:30,10.86832,0.39326,10.87543255,0.14832,0.04326,0.1545,10.72,0.35,10.7257121,10.90832,-0.30674,10.91263188,0.14832,0.04326,0.1545,10.76,-0.35,10.76569087
15/07/2019 22:00,10.7516,-0.2987,10.75574843,0.1416,0.0413,0.1475,10.61,-0.34,10.61544629,10.7916,0.2613,10.794763,0.1416,0.0413,0.1475,10.65,0.22,10.65227206
15/07/2019 22:30,10.42064,-0.29898,10.42492816,0.14064,0.04102,0.1465,10.28,-0.34,10.28562103,10.46064,0.39102,10.46794564,0.14064,0.04102,0.1465,10.32,0.35,10.32593337
15/07/2019 23:00,9.93064,-0.50898,9.943674947,0.14064,0.04102,0.1465,9.79,-0.55,9.805437267,9.97064,0.55102,9.985854247,0.14064,0.04102,0.1465,9.83,0.51,9.843221018
15/07/2019 23:30,9.52016,1.39088,9.6212262,0.14016,0.04088,0.146,9.38,1.35,9.476650252,9.38016,2.81088,9.792264702,0.14016,0.04088,0.146,9.24,2.77,9.646268709
16/07/2019 00:00,9.12064,-0.61898,9.141619673,0.14064,0.04102,0.1465,8.98,-0.66,9.004221232,9.15064,0.65102,9.173769097,0.14064,0.04102,0.1465,9.01,0.61,9.03062567
16/07/2019 00:30,8.98064,-0.54898,8.997403728,0.14064,0.04102,0.1465,8.84,-0.59,8.859667037,9.01064,0.58102,9.029353103,0.14064,0.04102,0.1465,8.87,0.54,8.886422227
16/07/2019 01:00,8.7516,-0.5487,8.76878408,0.1416,0.0413,0.1475,8.61,-0.59,8.630191191,8.7716,0.6213,8.793576079,0.1416,0.0413,0.1475,8.63,0.58,8.649468192
16/07/2019 01:30,8.6816,1.9113,8.889502025,0.1416,0.0413,0.1475,8.54,1.87,8.742339504,8.6916,2.3013,8.991100725,0.1416,0.0413,0.1475,8.55,2.26,8.843647438
16/07/2019 02:00,8.59016,-0.30912,8.595720098,0.14016,0.04088,0.146,8.45,-0.35,8.457245414,8.62016,0.39088,8.62901765,0.14016,0.04088,0.146,8.48,0.35,8.487219804
16/07/2019 02:30,8.39064,-0.30898,8.396327069,0.14064,0.04102,0.1465,8.25,-0.35,8.257420905,8.43064,0.39102,8.439703043,0.14064,0.04102,0.1465,8.29,0.35,8.29738513
16/07/2019 03:00,8.39064,-0.30898,8.396327069,0.14064,0.04102,0.1465,8.25,-0.35,8.257420905,8.43064,0.39102,8.439703043,0.14064,0.04102,0.1465,8.29,0.35,8.29738513
16/07/2019 03:30,8.39016,-0.35912,8.397842104,0.14016,0.04088,0.146,8.25,-0.4,8.259691278,8.43016,0.42088,8.440659785,0.14016,0.04088,0.146,8.29,0.38,8.298704718
16/07/2019 04:00,8.27016,-0.40912,8.280273281,0.14016,0.04088,0.146,8.13,-0.45,8.14244435,8.30016,0.47088,8.31350612,0.14016,0.04088,0.146,8.16,0.43,8.171321802
16/07/2019 04:30,8.11064,-0.40898,8.120944887,0.14064,0.04102,0.1465,7.97,-0.45,7.982693781,8.14064,0.47102,8.154255297,0.14064,0.04102,0.1465,8,0.43,8.011547915
16/07/2019 05:00,7.624,-0.528,7.642261445,0.144,0.042,0.15,7.48,-0.57,7.501686477,7.654,0.592,7.676860035,0.144,0.042,0.15,7.51,0.55,7.530112881
16/07/2019 05:30,7.64464,-0.52198,7.662439811,0.16464,0.04802,0.1715,7.48,-0.57,7.501686477,7.67464,0.59802,7.697904069,0.16464,0.04802,0.1715,7.51,0.55,7.530112881
16/07/2019 06:00,8.35504,-0.33728,8.361844964,0.21504,0.06272,0.224,8.14,-0.4,8.149822084,8.38504,0.45272,8.397252598,0.21504,0.06272,0.224,8.17,0.39,8.179303149
16/07/2019 06:30,9.1944,-0.3258,9.200170488,0.2544,0.0742,0.265,8.94,-0.4,8.948944072,9.2344,0.4642,9.246059972,0.2544,0.0742,0.265,8.98,0.39,8.98846483
16/07/2019 07:00,9.83088,0.48984,9.843075983,0.41088,0.11984,0.428,9.42,0.37,9.427263654,9.86088,-0.25016,9.864052636,0.41088,0.11984,0.428,9.45,-0.37,9.457240612
16/07/2019 07:30,10.78208,0.87394,10.81744056,1.04208,0.30394,1.0855,9.74,0.57,9.756664389,10.82208,-0.27606,10.82560043,1.04208,0.30394,1.0855,9.78,-0.58,9.797183269
16/07/2019 08:00,11.3788,1.2709,11.44955354,1.1688,0.3409,1.2175,10.21,0.93,10.25226804,11.4088,-0.6091,11.42504793,1.1688,0.3409,1.2175,10.24,-0.95,10.28397297
16/07/2019 08:30,11.77736,1.65798,11.89349008,1.22736,0.35798,1.2785,10.55,1.3,10.62979304,11.80736,-0.94202,11.84487872,1.22736,0.35798,1.2785,10.58,-1.3,10.65956847
16/07/2019 09:00,12.28512,1.89066,12.42975336,1.54512,0.45066,1.6095,10.74,1.44,10.83610631,12.31512,-1.01934,12.3572341,1.54512,0.45066,1.6095,10.77,-1.47,10.8698574
16/07/2019 09:30,12.65728,2.02504,12.81824965,2.17728,0.63504,2.268,10.48,1.39,10.57177847,12.68728,-0.78496,12.71153948,2.17728,0.63504,2.268,10.51,-1.42,10.60549386
16/07/2019 10:00,12.94072,2.15396,13.11875672,2.31072,0.67396,2.407,10.63,1.48,10.73253465,12.96072,-0.82604,12.98701679,2.31072,0.67396,2.407,10.65,-1.5,10.75511506
16/07/2019 10:30,13.01944,2.17692,13.20018176,2.38944,0.69692,2.489,10.63,1.48,10.73253465,13.03944,-0.80308,13.06414685,2.38944,0.69692,2.489,10.65,-1.5,10.75511506
16/07/2019 11:00,12.9612,2.4841,13.19710037,2.5512,0.7441,2.6575,10.41,1.74,10.55441614,12.9712,-1.0259,13.01170628,2.5512,0.7441,2.6575,10.42,-1.77,10.56926204
16/07/2019 11:30,12.9948,2.8939,13.31313202,3.7848,1.1039,3.9425,9.21,1.79,9.382334464,13.0048,-0.7061,13.02395486,3.7848,1.1039,3.9425,9.22,-1.81,9.395983184
16/07/2019 12:00,13.24872,2.95046,13.57327506,3.97872,1.16046,4.1445,9.27,1.79,9.441239325,13.25872,-0.64954,13.27462083,3.97872,1.16046,4.1445,9.28,-1.81,9.454866472
16/07/2019 12:30,13.25552,2.68786,13.5252875,3.45552,1.00786,3.5995,9.8,1.68,9.942957307,13.25552,-0.69214,13.27357782,3.45552,1.00786,3.5995,9.8,-1.7,9.946356117
16/07/2019 13:00,12.94272,2.65496,13.21222213,3.34272,0.97496,3.482,9.6,1.68,9.745891442,12.95272,-0.72504,12.97299651,3.34272,0.97496,3.482,9.61,-1.7,9.75920591
16/07/2019 13:30,13.12488,4.75684,13.96030092,1.39488,0.40684,1.453,11.73,4.35,12.5106115,12.85488,1.93684,12.99997265,1.39488,0.40684,1.453,11.46,1.53,11.5616824
16/07/2019 14:00,13.46656,8.22858,15.78156415,1.60656,0.46858,1.6735,11.86,7.76,14.1731154,12.88656,5.58858,14.04619717,1.60656,0.46858,1.6735,11.28,5.12,12.38760671
16/07/2019 14:30,12.48184,5.04512,13.46289588,1.97184,0.57512,2.054,10.51,4.47,11.42107701,12.21184,2.42512,12.45031097,1.97184,0.57512,2.054,10.24,1.85,10.40577244
16/07/2019 15:00,12.77296,1.45128,12.85514375,1.03296,0.30128,1.076,11.74,1.15,11.79619006,12.80296,-0.87872,12.83307966,1.03296,0.30128,1.076,11.77,-1.18,11.82900249
16/07/2019 15:30,12.54928,1.63354,12.65515237,1.82928,0.53354,1.9055,10.72,1.1,10.77628879,12.58928,-0.59646,12.60340174,1.82928,0.53354,1.9055,10.76,-1.13,10.8191728
16/07/2019 16:00,14.40088,2.04984,14.54603688,2.33088,0.67984,2.428,12.07,1.37,12.1475018,14.43088,-0.72016,14.44883829,2.33088,0.67984,2.428,12.1,-1.4,12.18072247
16/07/2019 16:30,13.82824,1.55032,13.91487383,1.33824,0.39032,1.394,12.49,1.16,12.54375143,13.84824,-0.79968,13.87130993,1.33824,0.39032,1.394,12.51,-1.19,12.56647126
16/07/2019 17:00,14.94272,1.60996,15.02919999,1.06272,0.30996,1.107,13.88,1.3,13.94074603,14.97272,-1.02004,15.00742569,1.06272,0.30996,1.107,13.91,-1.33,13.97343909
16/07/2019 17:30,12.51904,1.52722,12.61185012,1.73904,0.50722,1.8115,10.78,1.02,10.8281485,12.55904,-0.54278,12.57076353,1.73904,0.50722,1.8115,10.82,-1.05,10.87082794
16/07/2019 18:00,12.11656,0.89608,12.14964961,0.22656,0.06608,0.236,11.89,0.83,11.91893452,12.15656,-0.79392,12.18245706,0.22656,0.06608,0.236,11.93,-0.86,11.96095732
16/07/2019 18:30,11.67208,0.47894,11.68190203,0.20208,0.05894,0.2105,11.47,0.42,11.47768705,11.72208,-0.38106,11.72827209,0.20208,0.05894,0.2105,11.52,-0.44,11.52839972
16/07/2019 19:00,12.2344,0.4367,12.2421914,0.1944,0.0567,0.2025,12.04,0.38,12.04599519,12.2844,-0.3433,12.289196,0.1944,0.0567,0.2025,12.09,-0.4,12.09661523
16/07/2019 19:30,11.52232,0.44776,11.53101675,0.23232,0.06776,0.242,11.29,0.38,11.29639323,11.57232,-0.33224,11.5770883,0.23232,0.06776,0.242,11.34,-0.4,11.34705248
16/07/2019 20:00,11.38312,0.49466,11.3938628,0.39312,0.11466,0.4095,10.99,0.38,10.99656765,11.43312,-0.28534,11.43668011,0.39312,0.11466,0.4095,11.04,-0.4,11.047244
16/07/2019 20:30,11.03456,0.47758,11.04489009,0.33456,0.09758,0.3485,10.7,0.38,10.70674554,11.07456,-0.26242,11.07766868,0.33456,0.09758,0.3485,10.74,-0.36,10.74603183
16/07/2019 21:00,11.11024,0.44132,11.11900158,0.21024,0.06132,0.219,10.9,0.38,10.90662184,11.15024,-0.29868,11.15423963,0.21024,0.06132,0.219,10.94,-0.36,10.94592161
16/07/2019 21:30,10.916,0.0455,10.91609483,0.156,0.0455,0.1625,10.76,0,10.76,10.966,0.0455,10.96609439,0.156,0.0455,0.1625,10.81,0,10.81
16/07/2019 22:00,11.01256,0.46158,11.02222908,0.14256,0.04158,0.1485,10.87,0.42,10.87811105,11.05256,-0.39842,11.05973874,0.14256,0.04158,0.1485,10.91,-0.44,10.91886899
16/07/2019 22:30,10.64728,0.53004,10.66046499,0.13728,0.04004,0.143,10.51,0.49,10.52141625,10.68728,-0.43996,10.69633202,0.13728,0.04004,0.143,10.55,-0.48,10.56091379
16/07/2019 23:00,10.2168,0.5299,10.23053255,0.1368,0.0399,0.1425,10.08,0.49,10.09190269,10.2568,-0.4401,10.26623759,0.1368,0.0399,0.1425,10.12,-0.48,10.131377
16/07/2019 23:30,9.7068,-0.3101,9.711752069,0.1368,0.0399,0.1425,9.57,-0.35,9.57639807,9.7368,0.3899,9.744603442,0.1368,0.0399,0.1425,9.6,0.35,9.60637809
17/07/2019 00:00,9.3468,-0.3701,9.354124451,0.1368,0.0399,0.1425,9.21,-0.41,9.219121433,9.3868,0.5299,9.401744958,0.1368,0.0399,0.1425,9.25,0.49,9.262969286
17/07/2019 00:30,9.0668,-0.4401,9.077474883,0.1368,0.0399,0.1425,8.93,-0.48,8.942891031,9.1068,0.5299,9.122203695,0.1368,0.0399,0.1425,8.97,0.49,8.983373531
17/07/2019 01:00,8.9568,-0.4701,8.969128177,0.1368,0.0399,0.1425,8.82,-0.51,8.834732594,8.9868,0.5299,9.002409025,0.1368,0.0399,0.1425,8.85,0.49,8.863554592
17/07/2019 01:30,8.73776,-0.54982,8.75504151,0.13776,0.04018,0.1435,8.6,-0.59,8.620214614,8.77776,0.61018,8.798942564,0.13776,0.04018,0.1435,8.64,0.57,8.658781669
17/07/2019 02:00,8.73776,-0.43982,8.748822289,0.13776,0.04018,0.1435,8.6,-0.48,8.613384933,8.77776,0.50018,8.791999241,0.13776,0.04018,0.1435,8.64,0.46,8.652236705
17/07/2019 02:30,8.5068,-0.5201,8.522684451,0.1368,0.0399,0.1425,8.37,-0.56,8.388712655,8.5368,0.5799,8.55647347,0.1368,0.0399,0.1425,8.4,0.54,8.417339247
17/07/2019 03:00,8.50728,-0.51996,8.523155014,0.13728,0.04004,0.143,8.37,-0.56,8.388712655,8.53728,0.58004,8.556961856,0.13728,0.04004,0.143,8.4,0.54,8.417339247
17/07/2019 03:30,8.4068,-0.6101,8.428909078,0.1368,0.0399,0.1425,8.27,-0.65,8.295504807,8.4368,0.6699,8.46335396,0.1368,0.0399,0.1425,8.3,0.63,8.323875299
17/07/2019 04:00,8.47824,-0.57968,8.498034031,0.13824,0.04032,0.144,8.34,-0.62,8.363013811,8.50824,0.67032,8.534604666,0.13824,0.04032,0.144,8.37,0.63,8.393676191
17/07/2019 04:30,8.4768,-0.5301,8.493358832,0.1368,0.0399,0.1425,8.34,-0.57,8.359455724,8.5068,0.5899,8.527228638,0.1368,0.0399,0.1425,8.37,0.55,8.388051025
17/07/2019 05:00,8.23968,-0.59926,8.261442916,0.13968,0.04074,0.1455,8.1,-0.64,8.125244612,8.27968,0.67074,8.306804021,0.13968,0.04074,0.1455,8.14,0.63,8.164343207
17/07/2019 05:30,8.15608,-0.62156,8.17972969,0.16608,0.04844,0.173,7.99,-0.67,8.018042155,8.18608,0.69844,8.215821578,0.16608,0.04844,0.173,8.02,0.65,8.046297285
17/07/2019 06:00,8.91512,-0.46434,8.92720428,0.22512,0.06566,0.2345,8.69,-0.53,8.706147254,8.95512,0.60566,8.975577878,0.22512,0.06566,0.2345,8.73,0.54,8.746685086
17/07/2019 06:30,9.77776,0.09268,9.778199231,0.31776,0.09268,0.331,9.46,0,9.46,9.80776,-0.25732,9.81113499,0.31776,0.09268,0.331,9.49,-0.35,9.496451969
17/07/2019 07:00,10.71704,0.37872,10.72372954,0.40704,0.11872,0.424,10.31,0.26,10.31327785,10.74704,-0.15128,10.74810469,0.40704,0.11872,0.424,10.34,-0.27,10.34352454
17/07/2019 07:30,11.772,1.1485,11.8278923,0.612,0.1785,0.6375,11.16,0.97,11.2020757,11.792,-0.5915,11.80682583,0.612,0.1785,0.6375,11.18,-0.77,11.20648473
17/07/2019 08:00,12.27928,1.48354,12.36857341,0.86928,0.25354,0.9055,11.41,1.23,11.47610561,12.31928,-1.00646,12.36032449,0.86928,0.25354,0.9055,11.45,-1.26,11.51911889
17/07/2019 08:30,12.76696,1.90578,12.90841838,1.35696,0.39578,1.4135,11.41,1.51,11.50948305,12.80696,-1.14422,12.85797277,1.35696,0.39578,1.4135,11.45,-1.54,11.55309915
17/07/2019 09:00,12.99552,5.21786,14.00391385,2.01552,0.58786,2.0995,10.98,4.63,11.916262,12.74552,1.92786,12.89049744,2.01552,0.58786,2.0995,10.73,1.34,10.81334823
17/07/2019 09:30,12.95512,1.93566,13.09892797,2.14512,0.62566,2.2345,10.81,1.31,10.88908628,12.97512,-0.58434,12.98827133,2.14512,0.62566,2.2345,10.83,-1.21,10.89738501
17/07/2019 10:00,13.44088,2.01234,13.59068679,2.27088,0.66234,2.3655,11.17,1.35,11.25128437,13.46088,-0.71766,13.47999726,2.27088,0.66234,2.3655,11.19,-1.38,11.27477272
17/07/2019 10:30,13.17312,2.04216,13.33047291,2.37312,0.69216,2.472,10.8,1.35,10.88404796,13.19312,-0.68784,13.21103854,2.37312,0.69216,2.472,10.82,-1.38,10.90764869
17/07/2019 11:00,13.39,2.355,13.59551856,2.52,0.735,2.625,10.87,1.62,10.99005459,13.41,-0.915,13.44118019,2.52,0.735,2.625,10.89,-1.65,11.01429072
17/07/2019 11:30,13.1468,2.5049,13.3833058,2.4168,0.7049,2.5175,10.73,1.8,10.87993107,13.1668,-1.1251,13.21478234,2.4168,0.7049,2.5175,10.75,-1.83,10.90465038
17/07/2019 12:00,13.10432,2.64876,13.36933552,2.46432,0.71876,2.567,10.64,1.93,10.81362566,13.12432,-1.24124,13.18288482,2.46432,0.71876,2.567,10.66,-1.96,10.83868996
17/07/2019 12:30,12.95072,2.46396,13.18302876,2.31072,0.67396,2.407,10.64,1.79,10.78951806,12.97072,-1.14604,13.02125128,2.31072,0.67396,2.407,10.66,-1.82,10.81424986
17/07/2019 13:00,13.26224,2.29232,13.45889077,1.96224,0.57232,2.044,11.3,1.72,11.4301531,13.28224,-1.17768,13.33434774,1.96224,0.57232,2.044,11.32,-1.75,11.45447074
17/07/2019 13:30,13.29912,2.33516,13.50257624,2.10912,0.61516,2.197,11.19,1.72,11.32141776,13.31912,-1.13484,13.36737893,2.10912,0.61516,2.197,11.21,-1.75,11.34577454
17/07/2019 14:00,12.9156,2.7633,13.20789727,2.9256,0.8533,3.0475,9.99,1.91,10.17094882,12.9356,-1.0767,12.98033244,2.9256,0.8533,3.0475,10.01,-1.93,10.19436119
17/07/2019 14:30,12.6644,2.4067,12.89105241,2.3544,0.6867,2.4525,10.31,1.72,10.45248774,12.6844,-1.0633,12.72888881,2.3544,0.6867,2.4525,10.33,-1.75,10.47718474
17/07/2019 15:00,12.71936,2.39148,12.94222915,2.19936,0.64148,2.291,10.52,1.75,10.66456281,12.73936,-1.12852,12.78924746,2.19936,0.64148,2.291,10.54,-1.77,10.68758626
17/07/2019 15:30,12.58744,2.21592,12.78099946,1.59744,0.46592,1.664,10.99,1.75,11.12845901,12.61744,-1.30408,12.68465281,1.59744,0.46592,1.664,11.02,-1.77,11.16124097
17/07/2019 16:00,12.74304,2.36922,12.96141473,2.12304,0.61922,2.2115,10.62,1.75,10.76321978,12.77304,-1.15078,12.82477467,2.12304,0.61922,2.2115,10.65,-1.77,10.79608262
17/07/2019 16:30,12.87864,2.03752,13.03882111,1.80864,0.52752,1.884,11.07,1.51,11.17251091,12.91864,-1.01248,12.9582551,1.80864,0.52752,1.884,11.11,-1.54,11.21622486
17/07/2019 17:00,12.56472,2.24596,12.76387578,2.21472,0.64596,2.307,10.35,1.6,10.47294133,12.59472,-0.98404,12.6331036,2.21472,0.64596,2.307,10.38,-1.63,10.50720229
17/07/2019 17:30,12.25304,1.72172,12.37341137,1.58304,0.46172,1.649,10.67,1.26,10.74413794,12.26304,-0.30828,12.26691431,1.58304,0.46172,1.649,10.68,-0.77,10.70772151
17/07/2019 18:00,12.23248,1.41864,12.31446736,1.09248,0.31864,1.138,11.14,1.1,11.19417706,12.26248,-0.81136,12.28929293,1.09248,0.31864,1.138,11.17,-1.13,11.22701207
17/07/2019 18:30,11.98504,0.83272,12.01393384,0.45504,0.13272,0.474,11.53,0.7,11.55122937,12.03504,-0.59728,12.04985192,0.45504,0.13272,0.474,11.58,-0.73,11.60298668
17/07/2019 19:00,11.74216,0.78188,11.76816289,0.45216,0.13188,0.471,11.29,0.65,11.30869577,11.78216,-0.54812,11.7949027,0.45216,0.13188,0.471,11.33,-0.68,11.35038766
17/07/2019 19:30,11.52624,0.68932,11.54683379,0.30624,0.08932,0.319,11.22,0.6,11.23603133,11.57624,-0.54068,11.58885962,0.30624,0.08932,0.319,11.27,-0.63,11.28759496
17/07/2019 20:00,11.4432,0.6426,11.4612286,0.2832,0.0826,0.295,11.16,0.56,11.17404135,11.4832,-0.5074,11.4944046,0.2832,0.0826,0.295,11.2,-0.59,11.21552941
17/07/2019 20:30,10.9952,0.4886,11.00605074,0.2352,0.0686,0.245,10.76,0.42,10.76819391,11.0352,-0.3614,11.04111629,0.2352,0.0686,0.245,10.8,-0.43,10.8085568
17/07/2019 21:00,10.9472,1.5746,11.05986225,0.1872,0.0546,0.195,10.76,1.52,10.86683026,10.9872,0.0046,10.98720096,0.1872,0.0546,0.195,10.8,-0.05,10.80011574
17/07/2019 21:30,10.95208,0.76144,10.97851753,0.14208,0.04144,0.148,10.81,0.72,10.83395126,11.01208,-0.70856,11.03485221,0.14208,0.04144,0.148,10.87,-0.75,10.89584324
17/07/2019 22:00,10.77064,0.76102,10.79749218,0.14064,0.04102,0.1465,10.63,0.72,10.65435592,10.81064,-0.70898,10.83386311,0.14064,0.04102,0.1465,10.67,-0.75,10.69632647
17/07/2019 22:30,10.21728,0.04004,10.21735846,0.13728,0.04004,0.143,10.08,0,10.08,10.25728,0.04004,10.25735815,0.13728,0.04004,0.143,10.12,0,10.12
17/07/2019 23:00,11.38776,-0.46982,11.39744746,0.13776,0.04018,0.1435,11.25,-0.51,11.26155407,11.42776,0.45018,11.43662366,0.13776,0.04018,0.1435,11.29,0.41,11.29744219
17/07/2019 23:30,9.5168,0.5499,9.53267393,0.1368,0.0399,0.1425,9.38,0.51,9.393854374,9.5268,2.0299,9.740657691,0.1368,0.0399,0.1425,9.39,1.99,9.598551974
18/07/2019 00:00,9.23776,0.04018,9.237847382,0.13776,0.04018,0.1435,9.1,0,9.1,9.25776,0.04018,9.257847193,0.13776,0.04018,0.1435,9.12,0,9.12
18/07/2019 00:30,9.10824,-0.30968,9.113503037,0.13824,0.04032,0.144,8.97,-0.35,8.97682572,9.13824,0.04032,9.13832895,0.13824,0.04032,0.144,9,0,9
18/07/2019 01:00,8.98064,0.28102,8.985035729,0.14064,0.04102,0.1465,8.84,0.24,8.843257318,9.01064,-0.23898,9.013808554,0.14064,0.04102,0.1465,8.87,-0.28,8.874418291
18/07/2019 01:30,8.85968,0.04074,8.859773668,0.13968,0.04074,0.1455,8.72,0,8.72,8.88968,0.04074,8.889773352,0.13968,0.04074,0.1455,8.75,0,8.75
18/07/2019 02:00,8.85776,0.04018,8.85785113,0.13776,0.04018,0.1435,8.72,0,8.72,8.88776,-0.17982,8.889578902,0.13776,0.04018,0.1435,8.75,-0.22,8.752765277
18/07/2019 02:30,8.62776,0.04018,8.62785356,0.13776,0.04018,0.1435,8.49,0,8.49,8.65776,0.04018,8.657853236,0.13776,0.04018,0.1435,8.52,0,8.52
18/07/2019 03:00,8.62728,-0.37996,8.635642987,0.13728,0.04004,0.143,8.49,-0.42,8.500382344,8.65728,0.09004,8.657748218,0.13728,0.04004,0.143,8.52,0.05,8.520146712
18/07/2019 03:30,8.62776,-0.33982,8.634449621,0.13776,0.04018,0.1435,8.49,-0.38,8.498499868,8.65776,0.41018,8.667471133,0.13776,0.04018,0.1435,8.52,0.37,8.528030253
18/07/2019 04:00,8.67728,-0.33996,8.683936953,0.13728,0.04004,0.143,8.54,-0.38,8.548450152,8.65728,0.41004,8.666985047,0.13728,0.04004,0.143,8.52,0.37,8.528030253
18/07/2019 04:30,8.67728,-0.33996,8.683936953,0.13728,0.04004,0.143,8.54,-0.38,8.548450152,8.65728,0.41004,8.666985047,0.13728,0.04004,0.143,8.52,0.37,8.528030253
18/07/2019 05:00,8.56728,-0.44996,8.579087982,0.13728,0.04004,0.143,8.43,-0.49,8.444228798,8.58728,0.48004,8.600686961,0.13728,0.04004,0.143,8.45,0.44,8.461447867
18/07/2019 05:30,8.56872,-0.44954,8.580503986,0.13872,0.04046,0.1445,8.43,-0.49,8.444228798,8.58872,0.48046,8.602148165,0.13872,0.04046,0.1445,8.45,0.44,8.461447867
18/07/2019 06:00,9.07184,-0.35988,9.078975416,0.17184,0.05012,0.179,8.9,-0.41,8.909438815,9.09184,0.42012,9.101541375,0.17184,0.05012,0.179,8.92,0.37,8.927670469
18/07/2019 06:30,9.74,0.5275,9.754273743,0.3,0.0875,0.3125,9.44,0.44,9.450248674,9.77,-0.3825,9.777484659,0.3,0.0875,0.3125,9.47,-0.47,9.481655974
18/07/2019 07:00,10.47504,2.51772,10.77336424,0.57504,0.16772,0.599,9.9,2.35,10.17509214,10.46504,1.40772,10.55929627,0.57504,0.16772,0.599,9.89,1.24,9.967431966
18/07/2019 07:30,11.36872,2.20796,11.58114337,0.43872,0.12796,0.457,10.93,2.08,11.12615387,11.32872,0.62796,11.34611081,0.43872,0.12796,0.457,10.89,0.5,10.90147238
18/07/2019 08:00,12.57992,1.11706,12.62941844,0.46992,0.13706,0.4895,12.11,0.98,12.14958847,12.60992,-0.89294,12.64149612,0.46992,0.13706,0.4895,12.14,-1.03,12.18361605
18/07/2019 08:30,13.1024,1.2157,13.15867821,0.6024,0.1757,0.6275,12.5,1.04,12.54318939,13.1524,-0.9243,13.18483812,0.6024,0.1757,0.6275,12.55,-1.1,12.59811494
18/07/2019 09:00,12.53768,1.93224,12.68569948,1.68768,0.49224,1.758,10.85,1.44,10.94514047,12.56768,-0.99776,12.60722434,1.68768,0.49224,1.758,10.88,-1.49,10.98155271
18/07/2019 09:30,12.8304,1.9547,12.97844429,1.2504,0.3647,1.3025,11.58,1.59,11.68864834,12.8604,-1.2753,12.92347779,1.2504,0.3647,1.3025,11.61,-1.64,11.72525906
18/07/2019 10:00,13.11976,2.38118,13.33409617,2.36976,0.69118,2.4685,10.75,1.69,10.88203106,13.13976,-1.05882,13.18235156,2.36976,0.69118,2.4685,10.77,-1.75,10.91125107
18/07/2019 10:30,12.62912,2.25016,12.828012,2.70912,0.79016,2.822,9.92,1.46,10.02686392,12.62912,-0.71984,12.64961824,2.70912,0.79016,2.822,9.92,-1.51,10.03426629
18/07/2019 11:00,13.25296,2.45628,13.47865944,2.59296,0.75628,2.701,10.66,1.7,10.7947024,13.26296,-1.00372,13.30088575,2.59296,0.75628,2.701,10.67,-1.76,10.81418051
18/07/2019 11:30,13.36992,2.81206,13.66244642,3.22992,0.94206,3.3645,10.14,1.87,10.31098928,13.36992,-0.98794,13.40637111,3.22992,0.94206,3.3645,10.14,-1.93,10.32203953
18/07/2019 12:00,13.24008,2.39794,13.45547601,2.29008,0.66794,2.3855,10.95,1.73,11.08581977,13.24008,-1.11206,13.28669996,2.29008,0.66794,2.3855,10.95,-1.78,11.09373246
18/07/2019 12:30,12.76008,2.53544,13.00953872,3.07008,0.89544,3.198,9.69,1.64,9.827802399,12.77008,-0.79456,12.79477506,3.07008,0.89544,3.198,9.7,-1.69,9.846121064
18/07/2019 13:00,12.96704,2.52622,13.21082563,2.62704,0.76622,2.7365,10.34,1.76,10.48871775,12.96704,-1.04378,13.00898163,2.62704,0.76622,2.7365,10.34,-1.81,10.49722344
18/07/2019 13:30,13.08912,2.51516,13.32858178,2.82912,0.82516,2.947,10.26,1.69,10.39825466,13.10912,-0.91484,13.14100298,2.82912,0.82516,2.947,10.28,-1.74,10.42621696
18/07/2019 14:00,13.10208,1.99644,13.25331177,1.46208,0.42644,1.523,11.64,1.57,11.74540336,13.11208,-1.20356,13.16720162,1.46208,0.42644,1.523,11.65,-1.63,11.76347738
18/07/2019 14:30,12.7812,2.6141,13.0457883,2.7912,0.8141,2.9075,9.99,1.8,10.15086696,12.8012,-1.0359,12.84304521,2.7912,0.8141,2.9075,10.01,-1.85,10.17951865
18/07/2019 15:00,13.16536,2.49448,13.39959456,2.17536,0.63448,2.266,10.99,1.86,11.14628638,13.17536,-1.28552,13.23792555,2.17536,0.63448,2.266,11,-1.92,11.16630646
18/07/2019 15:30,12.40248,2.22364,12.60024147,1.69248,0.49364,1.763,10.71,1.73,10.84882482,12.41248,-1.28636,12.47895756,1.69248,0.49364,1.763,10.72,-1.78,10.86677505
18/07/2019 16:00,12.9168,2.1024,13.08677989,1.2768,0.3724,1.33,11.64,1.73,11.76785877,12.9268,-1.4076,13.00321099,1.2768,0.3724,1.33,11.65,-1.78,11.78519834
18/07/2019 16:30,13.1908,1.9919,13.34034746,1.4808,0.4319,1.5425,11.71,1.56,11.81345419,13.2108,-1.1781,13.26322571,1.4808,0.4319,1.5425,11.73,-1.61,11.83997466
18/07/2019 17:00,12.42576,1.59918,12.52824362,1.26576,0.36918,1.3185,11.16,1.23,11.22757766,12.44576,-0.92082,12.4797777,1.26576,0.36918,1.3185,11.18,-1.29,11.254177
18/07/2019 17:30,12.21928,1.69354,12.33608047,1.82928,0.53354,1.9055,10.39,1.16,10.45455403,12.24928,-0.68646,12.26849982,1.82928,0.53354,1.9055,10.42,-1.22,10.49117725
18/07/2019 18:00,12.0624,1.4082,12.14432052,1.5024,0.4382,1.565,10.56,0.97,10.60445661,12.0824,-0.5818,12.09639951,1.5024,0.4382,1.565,10.58,-1.02,10.62905452
18/07/2019 18:30,11.6256,4.7508,12.55884851,1.0656,0.3108,1.11,10.56,4.44,11.45544412,11.3056,4.2208,12.06779781,1.0656,0.3108,1.11,10.24,3.91,10.9610994
18/07/2019 19:00,11.52416,2.28038,11.74761238,1.06416,0.31038,1.1085,10.46,1.97,10.64389496,11.42416,1.30038,11.49793111,1.06416,0.31038,1.1085,10.36,0.99,10.40719463
18/07/2019 19:30,11.46608,0.88344,11.50006334,1.24608,0.36344,1.298,10.22,0.52,10.23322041,11.49608,-0.19656,11.49776027,1.24608,0.36344,1.298,10.25,-0.56,10.26528616
18/07/2019 20:00,11.3196,0.5178,11.33143685,0.3696,0.1078,0.385,10.95,0.41,10.95767311,11.3596,-0.3522,11.3650586,0.3696,0.1078,0.385,10.99,-0.46,10.99962272
18/07/2019 20:30,11.20008,0.48294,11.21048719,0.25008,0.07294,0.2605,10.95,0.41,10.95767311,11.24008,-0.33706,11.24513263,0.25008,0.07294,0.2605,10.99,-0.41,10.9976452
18/07/2019 21:00,10.99496,0.32978,10.99990456,0.20496,0.05978,0.2135,10.79,0.27,10.7933776,11.02496,-0.43022,11.03335091,0.20496,0.05978,0.2135,10.82,-0.49,10.83108951
18/07/2019 21:30,10.80504,0.04522,10.80513462,0.15504,0.04522,0.1615,10.65,0,10.65,10.83504,0.04522,10.83513436,0.15504,0.04522,0.1615,10.68,0,10.68
18/07/2019 22:00,10.81352,0.91186,10.85189861,1.82352,0.53186,1.8995,8.99,0.38,8.998027562,10.85352,0.12186,10.85420408,1.82352,0.53186,1.8995,9.03,-0.41,9.03930307
18/07/2019 22:30,10.27776,0.42018,10.28634541,0.13776,0.04018,0.1435,10.14,0.38,10.14711782,10.31776,-0.30982,10.32241056,0.13776,0.04018,0.1435,10.18,-0.35,10.18601492
18/07/2019 23:00,10.02864,0.84752,10.06438823,2.04864,0.59752,2.134,7.98,0.25,7.98391508,10.06864,0.18752,10.07038605,2.04864,0.59752,2.134,8.02,-0.41,8.030473211
18/07/2019 23:30,9.69728,-0.29996,9.70191813,0.13728,0.04004,0.143,9.56,-0.34,9.566044114,9.71728,0.39004,9.725104719,0.13728,0.04004,0.143,9.58,0.35,9.586391396
19/07/2019 00:00,9.26728,-0.29996,9.272133228,0.13728,0.04004,0.143,9.13,-0.34,9.136328584,9.29728,0.39004,9.305457893,0.13728,0.04004,0.143,9.16,0.35,9.166684242
19/07/2019 00:30,9.0168,-0.3301,9.022840365,0.1368,0.0399,0.1425,8.88,-0.37,8.887704991,9.0468,0.3899,9.055198079,0.1368,0.0399,0.1425,8.91,0.35,8.916871649
19/07/2019 01:00,8.87728,-0.32996,8.883410032,0.13728,0.04004,0.143,8.74,-0.37,8.747828302,8.90728,0.39004,8.915815622,0.13728,0.04004,0.143,8.77,0.35,8.776981258
19/07/2019 01:30,8.6468,-0.4201,8.656999148,0.1368,0.0399,0.1425,8.51,-0.46,8.522423364,8.6768,0.4499,8.688456034,0.1368,0.0399,0.1425,8.54,0.41,8.549836256
19/07/2019 02:00,8.53728,-0.65996,8.562750551,0.13728,0.04004,0.143,8.4,-0.7,8.429116205,8.56728,0.69004,8.595024247,0.13728,0.04004,0.143,8.43,0.65,8.455022176
19/07/2019 02:30,8.39728,-0.68996,8.425577499,0.13728,0.04004,0.143,8.26,-0.73,8.292195126,8.41728,0.72004,8.448021082,0.13728,0.04004,0.143,8.28,0.68,8.307875781
19/07/2019 03:00,8.39968,-0.68926,8.427912164,0.13968,0.04074,0.1455,8.26,-0.73,8.292195126,8.41968,1.21074,8.506286067,0.13968,0.04074,0.1455,8.28,1.17,8.362254481
19/07/2019 03:30,8.39872,-0.58954,8.419385669,0.13872,0.04046,0.1445,8.26,-0.63,8.283990584,8.41872,0.63046,8.442293897,0.13872,0.04046,0.1445,8.28,0.59,8.300993916
19/07/2019 04:00,8.27872,-0.61954,8.301869347,0.13872,0.04046,0.1445,8.14,-0.66,8.166712925,8.29872,0.66046,8.324960123,0.13872,0.04046,0.1445,8.16,0.62,8.183520025
19/07/2019 04:30,8.2792,-0.5594,8.298076946,0.1392,0.0406,0.145,8.14,-0.6,8.162083067,8.2992,0.5906,8.320188039,0.1392,0.0406,0.145,8.16,0.55,8.178514535
19/07/2019 05:00,8.20016,-0.69912,8.229908432,0.14016,0.04088,0.146,8.06,-0.74,8.093898937,8.23016,0.73088,8.262549195,0.14016,0.04088,0.146,8.09,0.69,8.119371897
19/07/2019 05:30,8.10128,-0.69296,8.130862882,0.16128,0.04704,0.168,7.94,-0.74,7.974409069,8.13128,0.73704,8.164615263,0.16128,0.04704,0.168,7.97,0.69,7.999812498
19/07/2019 06:00,8.39872,-0.44204,8.410344642,0.19872,0.05796,0.207,8.2,-0.5,8.215229759,8.41872,0.58796,8.439226469,0.19872,0.05796,0.207,8.22,0.53,8.237068653
19/07/2019 06:30,10.29704,3.08372,10.74887723,0.28704,0.08372,0.299,10.01,3,10.44988517,10.17704,2.24372,10.42144052,0.28704,0.08372,0.299,9.89,2.16,10.12312699
19/07/2019 07:00,11.16704,0.36122,11.17288066,0.34704,0.10122,0.3615,10.82,0.26,10.82312339,11.19704,-0.31878,11.20157692,0.34704,0.10122,0.3615,10.85,-0.42,10.85812599
19/07/2019 07:30,10.84096,0.50778,10.85284544,0.54096,0.15778,0.5635,10.3,0.35,10.30594489,10.88096,-0.21222,10.88302935,0.54096,0.15778,0.5635,10.34,-0.37,10.3466178
19/07/2019 08:00,11.38832,3.20576,11.8309226,0.56832,0.16576,0.592,10.82,3.04,11.23895013,11.33832,2.40576,11.59073689,0.56832,0.16576,0.592,10.77,2.24,11.00047726
19/07/2019 08:30,11.7488,0.8109,11.77675084,0.9288,0.2709,0.9675,10.82,0.54,10.83346667,11.7588,-0.2991,11.76260338,0.9288,0.2709,0.9675,10.83,-0.57,10.84498963
19/07/2019 09:00,11.8296,0.9403,11.86691199,1.2696,0.3703,1.3225,10.56,0.57,10.57537233,11.8496,-0.2297,11.85182611,1.2696,0.3703,1.3225,10.58,-0.6,10.59699958
