Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/07/2019 09:30,12.22712,0.84416,12.25622575,0.83712,0.24416,0.872,11.39,0.6,11.40579239,12.25712,-0.38584,12.2631914,0.83712,0.24416,0.872,11.42,-0.63,11.43736421
19/07/2019 10:00,12.12904,0.64222,12.14603054,0.41904,0.12222,0.4365,11.71,0.52,11.72154,12.15904,-0.42778,12.16656276,0.41904,0.12222,0.4365,11.74,-0.55,11.75287624
19/07/2019 10:30,11.96072,0.80896,11.98804568,0.99072,0.28896,1.032,10.97,0.52,10.98231761,12.01072,-0.26104,12.01355638,0.99072,0.28896,1.032,11.02,-0.55,11.03371651
19/07/2019 11:00,12.8,0.8375,12.82736942,0.54,0.1575,0.5625,12.26,0.68,12.27884359,12.84,-0.5525,12.85188143,0.54,0.1575,0.5625,12.3,-0.71,12.32047483
19/07/2019 11:30,13.1404,0.8347,13.16688408,0.5304,0.1547,0.5525,12.61,0.68,12.62832135,13.1804,-0.5553,13.19209241,0.5304,0.1547,0.5525,12.65,-0.71,12.66990923
19/07/2019 12:00,12.52928,0.79354,12.55438422,0.62928,0.18354,0.6555,11.9,0.61,11.9156242,12.56928,-0.45646,12.57756556,0.62928,0.18354,0.6555,11.94,-0.64,11.95714013
19/07/2019 12:30,12.78648,0.72814,12.80719558,0.81648,0.23814,0.8505,11.97,0.49,11.98002504,12.82648,-0.28186,12.82957654,0.81648,0.23814,0.8505,12.01,-0.52,12.02125201
19/07/2019 13:00,12.834,0.902,12.86565816,0.864,0.252,0.9,11.97,0.65,11.9876353,12.874,-0.418,12.88078414,0.864,0.252,0.9,12.01,-0.67,12.02867407
19/07/2019 13:30,12.5596,1.1878,12.61564192,0.8496,0.2478,0.885,11.71,0.94,11.74766785,12.5996,-0.7222,12.62028102,0.8496,0.2478,0.885,11.75,-0.97,11.78997031
19/07/2019 14:00,12.25072,1.20146,12.30949417,0.69072,0.20146,0.7195,11.56,1,11.60317198,12.29072,-0.82854,12.31861505,0.69072,0.20146,0.7195,11.6,-1.03,11.64563867
19/07/2019 14:30,12.40408,7.01494,14.25028364,1.11408,0.32494,1.1605,11.29,6.69,13.12326941,11.95408,4.15494,12.65557407,1.11408,0.32494,1.1605,10.84,3.83,11.49671692
19/07/2019 15:00,12.64128,7.71704,14.81062681,0.64128,0.18704,0.668,12,7.53,14.16689451,12.08128,5.08704,13.10859651,0.64128,0.18704,0.668,11.44,4.9,12.44522398
19/07/2019 15:30,12.06968,2.73324,12.37528893,0.55968,0.16324,0.583,11.51,2.57,11.79343037,11.99968,0.44324,12.00786333,0.55968,0.16324,0.583,11.44,0.28,11.44342606
19/07/2019 16:00,12.47912,1.29766,12.54640815,0.84912,0.24766,0.8845,11.63,1.05,11.67730277,12.51912,-0.83234,12.54675876,0.84912,0.24766,0.8845,11.67,-1.08,11.71986775
19/07/2019 16:30,11.824,1.232,11.88801077,0.864,0.252,0.9,10.96,0.98,11.00372664,11.864,-0.748,11.88755652,0.864,0.252,0.9,11,-1,11.04536102
19/07/2019 17:00,11.78328,1.05304,11.8302401,0.59328,0.17304,0.618,11.19,0.88,11.22454899,11.82328,-0.72696,11.84560766,0.59328,0.17304,0.618,11.23,-0.9,11.26600639
19/07/2019 17:30,11.73584,0.89712,11.77007922,0.43584,0.12712,0.454,11.3,0.77,11.32620413,11.77584,-0.67288,11.79504876,0.43584,0.12712,0.454,11.34,-0.8,11.36818367
19/07/2019 18:00,12.35328,0.77304,12.3774439,0.35328,0.10304,0.368,12,0.67,12.01868961,12.39328,-0.58696,12.40717176,0.35328,0.10304,0.368,12.04,-0.69,12.05975539
19/07/2019 18:30,11.08304,0.42672,11.09125176,0.26304,0.07672,0.274,10.82,0.35,10.82565933,11.13304,-0.27328,11.13639356,0.26304,0.07672,0.274,10.87,-0.35,10.87563331
19/07/2019 19:00,11.15088,0.39984,11.15804628,0.17088,0.04984,0.178,10.98,0.35,10.98557691,11.19088,-0.30016,11.1949047,0.17088,0.04984,0.178,11.02,-0.35,11.02555668
19/07/2019 19:30,10.79968,0.40824,10.80739321,0.19968,0.05824,0.208,10.6,0.35,10.60577673,10.84968,-0.29176,10.85360217,0.19968,0.05824,0.208,10.65,-0.35,10.65574962
19/07/2019 20:00,10.462,0.0735,10.46225818,0.252,0.0735,0.2625,10.21,0,10.21,10.502,0.0735,10.5022572,0.252,0.0735,0.2625,10.25,0,10.25
19/07/2019 20:30,10.3396,0.0378,10.3396691,0.1296,0.0378,0.135,10.21,0,10.21,10.3796,0.0378,10.37966883,0.1296,0.0378,0.135,10.25,0,10.25
19/07/2019 21:00,10.14312,-0.32284,10.14825645,0.09312,0.02716,0.097,10.05,-0.35,10.05609268,10.18312,0.02716,10.18315622,0.09312,0.02716,0.097,10.09,0,10.09
19/07/2019 21:30,10.12872,-0.32704,10.13399842,0.07872,0.02296,0.082,10.05,-0.35,10.05609268,10.16872,0.37296,10.17555726,0.07872,0.02296,0.082,10.09,0.35,10.09606854
19/07/2019 22:00,9.99392,0.02156,9.993943256,0.07392,0.02156,0.077,9.92,0,9.92,10.02392,0.02156,10.02394319,0.07392,0.02156,0.077,9.95,0,9.95
19/07/2019 22:30,9.55248,-0.32886,9.5581391,0.07248,0.02114,0.0755,9.48,-0.35,9.48645877,9.59248,0.37114,9.599657153,0.07248,0.02114,0.0755,9.52,0.35,9.526431651
19/07/2019 23:00,9.05488,-0.32816,9.06082451,0.07488,0.02184,0.078,8.98,-0.35,8.986818124,9.09488,0.37184,9.10247808,0.07488,0.02184,0.078,9.02,0.35,9.026787912
19/07/2019 23:30,8.662,-0.659,8.687032002,0.072,0.021,0.075,8.59,-0.68,8.616872983,8.702,0.681,8.728606132,0.072,0.021,0.075,8.63,0.66,8.655200749
20/07/2019 00:00,8.23344,-0.85858,8.278085156,0.07344,0.02142,0.0765,8.16,-0.88,8.207313811,8.26344,0.88142,8.310315388,0.07344,0.02142,0.0765,8.19,0.86,8.23502884
20/07/2019 00:30,8.002,-0.859,8.047973969,0.072,0.021,0.075,7.93,-0.88,7.978677835,8.032,0.881,8.080172337,0.072,0.021,0.075,7.96,0.86,8.006322502
20/07/2019 01:00,7.772,-0.859,7.819326378,0.072,0.021,0.075,7.7,-0.88,7.75012258,7.792,0.901,7.843918982,0.072,0.021,0.075,7.72,0.88,7.769993565
20/07/2019 01:30,7.65248,-0.88886,7.703929014,0.07248,0.02114,0.0755,7.58,-0.91,7.634428597,7.68248,0.90114,7.735150435,0.07248,0.02114,0.0755,7.61,0.88,7.660711455
20/07/2019 02:00,7.56296,-1.21872,7.660524943,0.07296,0.02128,0.076,7.49,-1.24,7.591949684,7.58296,1.26128,7.687139234,0.07296,0.02128,0.076,7.51,1.24,7.611681812
20/07/2019 02:30,7.44248,-1.21886,7.541626366,0.07248,0.02114,0.0755,7.37,-1.24,7.473586823,7.47248,1.26114,7.578154884,0.07248,0.02114,0.0755,7.4,1.24,7.503172662
20/07/2019 03:00,7.24248,-1.29886,7.358026492,0.07248,0.02114,0.0755,7.17,-1.32,7.29049381,7.27248,1.33114,7.393300958,0.07248,0.02114,0.0755,7.2,1.31,7.318203331
20/07/2019 03:30,7.24344,-1.23858,7.348571524,0.07344,0.02142,0.0765,7.17,-1.26,7.279869504,7.27344,1.27142,7.383727937,0.07344,0.02142,0.0765,7.2,1.25,7.307701417
20/07/2019 04:00,7.24248,-0.98886,7.309675824,0.07248,0.02114,0.0755,7.17,-1.01,7.24078725,7.27248,1.54114,7.433981292,0.07248,0.02114,0.0755,7.2,1.52,7.358695537
20/07/2019 04:30,7.242,-1.039,7.316152336,0.072,0.021,0.075,7.17,-1.06,7.247930739,7.272,1.071,7.350443864,0.072,0.021,0.075,7.2,1.05,7.276159701
20/07/2019 05:00,7.10248,-0.97886,7.169615684,0.07248,0.02114,0.0755,7.03,-1,7.100767564,7.13248,1.01114,7.203795878,0.07248,0.02114,0.0755,7.06,0.99,7.129074274
20/07/2019 05:30,6.86448,-1.13536,6.957738713,0.08448,0.02464,0.088,6.78,-1.16,6.878517282,6.89448,1.17464,6.993828251,0.08448,0.02464,0.088,6.81,1.15,6.906417306
20/07/2019 06:00,7.11032,-1.13074,7.199668287,0.10032,0.02926,0.1045,7.01,-1.16,7.105328986,7.15032,1.17926,7.246911773,0.10032,0.02926,0.1045,7.05,1.15,7.143178564
20/07/2019 06:30,7.59648,-0.56686,7.617600584,1.65648,0.48314,1.7255,5.94,-1.05,6.03208919,7.61648,1.52314,7.767285436,1.65648,0.48314,1.7255,5.96,1.04,6.050057851
20/07/2019 07:00,7.96664,-0.55098,7.985670407,1.19664,0.34902,1.2465,6.77,-0.9,6.829560747,7.98664,1.23902,8.082177247,1.19664,0.34902,1.2465,6.79,0.89,6.848080023
20/07/2019 07:30,8.48808,-0.59556,8.508947867,0.59808,0.17444,0.623,7.89,-0.77,7.927483838,8.51808,0.92444,8.568096416,0.59808,0.17444,0.623,7.92,0.75,7.955432106
20/07/2019 08:00,8.85432,-0.10874,8.854987693,1.44432,0.42126,1.5045,7.41,-0.53,7.428929936,8.87432,0.94126,8.924098041,1.44432,0.42126,1.5045,7.43,0.52,7.448174273
20/07/2019 08:30,9.08632,0.03226,9.086377268,1.51632,0.44226,1.5795,7.57,-0.41,7.581094908,9.11632,0.84226,9.155145671,1.51632,0.44226,1.5795,7.6,0.4,7.610519036
20/07/2019 09:00,9.4284,1.0012,9.4814096,1.2384,0.3612,1.29,8.19,0.64,8.214968046,9.4384,0.5812,9.456277703,1.2384,0.3612,1.29,8.2,0.22,8.202950689
20/07/2019 09:30,9.8796,1.0278,9.932918453,1.8096,0.5278,1.885,8.07,0.5,8.08547463,9.8896,0.0178,9.889616019,1.8096,0.5278,1.885,8.08,-0.51,8.096079298
20/07/2019 10:00,10.30624,1.02182,10.35677069,1.68624,0.49182,1.7565,8.62,0.53,8.636278134,10.32624,-0.01818,10.326256,1.68624,0.49182,1.7565,8.64,-0.51,8.655038995
20/07/2019 10:30,9.81528,0.79904,9.847750322,1.50528,0.43904,1.568,8.31,0.36,8.317794179,9.83528,0.07904,9.835597592,1.50528,0.43904,1.568,8.33,-0.36,8.337775483
20/07/2019 11:00,10.45368,1.03524,10.50481544,2.14368,0.62524,2.233,8.31,0.41,8.320108172,10.47368,0.20524,10.47569073,2.14368,0.62524,2.233,8.33,-0.42,8.340581514
20/07/2019 11:30,10.11816,0.81488,10.15092071,1.38816,0.40488,1.446,8.73,0.41,8.739622417,10.12816,-0.01512,10.12817129,1.38816,0.40488,1.446,8.74,-0.42,8.750085714
20/07/2019 12:00,9.77784,0.56312,9.794042026,1.34784,0.39312,1.404,8.43,0.17,8.431713942,9.79784,0.17312,9.799369327,1.34784,0.39312,1.404,8.45,-0.22,8.45286342
20/07/2019 12:30,9.68744,0.97592,9.736473366,2.07744,0.60592,2.164,7.61,0.37,7.618989434,9.70744,0.23592,9.71030636,2.07744,0.60592,2.164,7.63,-0.37,7.638965899
20/07/2019 13:00,9.63112,1.04116,9.687233176,2.30112,0.67116,2.397,7.33,0.37,7.339332395,9.64112,0.30116,9.645822526,2.30112,0.67116,2.397,7.34,-0.37,7.349319696
20/07/2019 13:30,10.01512,1.18816,10.08535338,2.80512,0.81816,2.922,7.21,0.37,7.219487516,10.01512,0.44816,10.02514219,2.80512,0.81816,2.922,7.21,-0.37,7.219487516
20/07/2019 14:00,10.04368,1.13524,10.10763463,2.62368,0.76524,2.733,7.42,0.37,7.42921934,10.04368,0.39524,10.05145376,2.62368,0.76524,2.733,7.42,-0.37,7.42921934
20/07/2019 14:30,10.26592,-0.05494,10.26606701,1.04592,0.30506,1.0895,9.22,-0.36,9.227025523,10.27592,0.66506,10.29741893,1.04592,0.30506,1.0895,9.23,0.36,9.237017917
20/07/2019 15:00,10.08984,-0.17338,10.09132954,0.63984,0.18662,0.6665,9.45,-0.36,9.456854657,10.11984,0.54662,10.134592,0.63984,0.18662,0.6665,9.48,0.36,9.486832981
20/07/2019 15:30,9.3908,-0.2231,9.393449752,0.6408,0.1869,0.6675,8.75,-0.41,8.759600448,9.4108,0.5869,9.429083108,0.6408,0.1869,0.6675,8.77,0.4,8.779117268
20/07/2019 16:00,9.28928,0.33854,9.295446856,2.42928,0.70854,2.5305,6.86,-0.37,6.869970888,9.30928,1.07854,9.37154964,2.42928,0.70854,2.5305,6.88,0.37,6.889941945
20/07/2019 16:30,10.93376,0.45068,10.94304438,2.81376,0.82068,2.931,8.12,-0.37,8.128425432,10.93376,1.19068,10.99840109,2.81376,0.82068,2.931,8.12,0.37,8.128425432
20/07/2019 17:00,9.14696,0.21578,9.149504809,2.31696,0.67578,2.4135,6.83,-0.46,6.845472957,9.15696,1.12578,9.22590359,2.31696,0.67578,2.4135,6.84,0.45,6.854786649
20/07/2019 17:30,8.98928,-0.08396,8.989672085,1.28928,0.37604,1.343,7.7,-0.46,7.713728022,8.99928,0.82604,9.037111408,1.28928,0.37604,1.343,7.71,0.45,7.723121131
20/07/2019 18:00,9.05904,0.01472,9.059051959,1.79904,0.52472,1.874,7.26,-0.51,7.277891178,9.07904,1.02472,9.136685307,1.79904,0.52472,1.874,7.28,0.5,7.297150129
20/07/2019 18:30,8.6732,-0.2674,8.677321073,1.4832,0.4326,1.545,7.19,-0.7,7.22399474,8.7032,1.1226,8.775301761,1.4832,0.4326,1.545,7.22,0.69,7.252895973
20/07/2019 19:00,8.59136,-0.53002,8.607693527,0.89136,0.25998,0.9285,7.7,-0.79,7.740419885,8.62136,1.02998,8.682667047,0.89136,0.25998,0.9285,7.73,0.77,7.768255918
20/07/2019 19:30,8.66344,-0.75858,8.696587621,0.31344,0.09142,0.3265,8.35,-0.85,8.393151971,8.70344,0.92142,8.752078762,0.31344,0.09142,0.3265,8.39,0.83,8.430954869
20/07/2019 20:00,8.52472,-0.88904,8.570953459,0.17472,0.05096,0.182,8.35,-0.94,8.4027436,8.56472,0.97096,8.619581892,0.17472,0.05096,0.182,8.39,0.92,8.440290279
20/07/2019 20:30,8.35888,-1.01366,8.420117662,0.15888,0.04634,0.1655,8.2,-1.06,8.268228347,8.38888,1.08634,8.458926779,0.15888,0.04634,0.1655,8.23,1.04,8.29545056
20/07/2019 21:00,8.16608,-1.20906,8.255100766,0.10608,0.03094,0.1105,8.06,-1.24,8.154826792,8.19608,1.25094,8.290993804,0.10608,0.03094,0.1105,8.09,1.22,8.181472973
20/07/2019 21:30,8.14448,-1.17536,8.228853237,0.08448,0.02464,0.088,8.06,-1.2,8.148840408,8.17448,1.21464,8.264228554,0.08448,0.02464,0.088,8.09,1.19,8.177053259
20/07/2019 22:00,8.33536,-0.90802,8.384672125,0.07536,0.02198,0.0785,8.26,-0.93,8.312189844,8.37536,0.95198,8.429289475,0.07536,0.02198,0.0785,8.3,0.93,8.351939894
20/07/2019 22:30,8.00248,-0.96886,8.060916564,0.07248,0.02114,0.0755,7.93,-0.99,7.991558046,8.03248,1.01114,8.095871729,0.07248,0.02114,0.0755,7.96,0.99,8.02132782
20/07/2019 23:00,7.67296,-1.05872,7.745657054,0.07296,0.02128,0.076,7.6,-1.08,7.676353301,7.70296,1.08128,7.77848052,0.07296,0.02128,0.076,7.63,1.06,7.703278523
20/07/2019 23:30,7.41248,-1.18886,7.507213055,0.07248,0.02114,0.0755,7.34,-1.21,7.439065802,7.44248,1.23114,7.543620765,0.07248,0.02114,0.0755,7.37,1.21,7.468667887
21/07/2019 00:00,7.19296,-1.32872,7.314654496,0.07296,0.02128,0.076,7.12,-1.35,7.24685449,7.20296,1.35128,7.328614494,0.07296,0.02128,0.076,7.13,1.33,7.252985592
21/07/2019 00:30,7.05344,-1.41858,7.19467755,0.07344,0.02142,0.0765,6.98,-1.44,7.12699095,7.07344,1.45142,7.22081529,0.07344,0.02142,0.0765,7,1.43,7.144571366
21/07/2019 01:00,6.89488,-1.57816,7.07318593,0.07488,0.02184,0.078,6.82,-1.6,7.00516952,6.90488,1.61184,7.090514509,0.07488,0.02184,0.078,6.83,1.59,7.01263146
21/07/2019 01:30,6.63488,-1.64816,6.836524263,0.07488,0.02184,0.078,6.56,-1.67,6.769231862,6.67488,1.69184,6.885952774,0.07488,0.02184,0.078,6.6,1.67,6.808002644
21/07/2019 02:00,6.58488,-1.64816,6.788009723,0.07488,0.02184,0.078,6.51,-1.67,6.720788644,6.60488,1.69184,6.818120151,0.07488,0.02184,0.078,6.53,1.67,6.740163203
21/07/2019 02:30,6.5844,-1.7483,6.812552844,0.0744,0.0217,0.0775,6.51,-1.77,6.746332337,6.6044,1.8417,6.856380842,0.0744,0.0217,0.0775,6.53,1.82,6.778886339
21/07/2019 03:00,6.36392,-1.91844,6.646795453,0.07392,0.02156,0.077,6.29,-1.94,6.58237799,6.39392,1.95156,6.685117755,0.07392,0.02156,0.077,6.32,1.93,6.608123788
21/07/2019 03:30,6.36488,-1.59816,6.562454785,0.07488,0.02184,0.078,6.29,-1.62,6.495267508,6.39488,1.62184,6.597336978,0.07488,0.02184,0.078,6.32,1.6,6.519386474
21/07/2019 04:00,6.36584,-1.48788,6.537408187,0.07584,0.02212,0.079,6.29,-1.51,6.468709299,6.39584,1.53212,6.576789566,0.07584,0.02212,0.079,6.32,1.51,6.497884271
21/07/2019 04:30,6.36584,-1.48788,6.537408187,0.07584,0.02212,0.079,6.29,-1.51,6.468709299,6.39584,1.53212,6.576789566,0.07584,0.02212,0.079,6.32,1.51,6.497884271
21/07/2019 05:00,6.19728,-1.57746,6.394893232,0.07728,0.02254,0.0805,6.12,-1.6,6.325693638,6.21728,1.61254,6.422994306,0.07728,0.02254,0.0805,6.14,1.59,6.342531041
21/07/2019 05:30,6.21072,-1.62354,6.419417812,0.09072,0.02646,0.0945,6.12,-1.65,6.338525065,6.23072,1.66646,6.449725626,0.09072,0.02646,0.0945,6.14,1.64,6.355249798
21/07/2019 06:00,6.20544,-1.60758,6.410288531,0.14544,0.04242,0.1515,6.06,-1.65,6.280613027,6.22544,1.68242,6.448770445,0.14544,0.04242,0.1515,6.08,1.64,6.297301009
21/07/2019 06:30,6.49208,-1.51606,6.666748882,0.32208,0.09394,0.3355,6.17,-1.61,6.376597839,6.51208,1.69394,6.728790281,0.32208,0.09394,0.3355,6.19,1.6,6.393441953
21/07/2019 07:00,6.9968,-0.4326,7.010160697,2.8368,0.8274,2.955,4.16,-1.26,4.346630879,7.0068,2.0874,7.311120639,2.8368,0.8274,2.955,4.17,1.26,4.356202475
21/07/2019 07:30,7.1144,-0.9933,7.18340673,0.9144,0.2667,0.9525,6.2,-1.26,6.326736916,7.1444,1.5267,7.305700805,0.9144,0.2667,0.9525,6.23,1.26,6.356138765
21/07/2019 08:00,7.49424,-0.90168,7.548288548,0.95424,0.27832,0.994,6.54,-1.18,6.645600048,7.51424,1.44832,7.652544257,0.95424,0.27832,0.994,6.56,1.17,6.663520091
21/07/2019 08:30,7.76896,-0.59072,7.791385602,1.60896,0.46928,1.676,6.16,-1.06,6.250535977,7.78896,1.51928,7.935748837,1.60896,0.46928,1.676,6.18,1.05,6.268564429
21/07/2019 09:00,8.13344,-0.35358,8.141121855,1.63344,0.47642,1.7015,6.5,-0.83,6.552778037,8.14344,1.29642,8.245988106,1.63344,0.47642,1.7015,6.51,0.82,6.561440391
21/07/2019 09:30,8.42152,0.36836,8.429572243,2.29152,0.66836,2.387,6.13,-0.3,6.137336556,8.42152,1.46836,8.548571822,2.29152,0.66836,2.387,6.13,0.8,6.181981883
21/07/2019 10:00,8.84456,0.34258,8.85119216,2.61456,0.76258,2.7235,6.23,-0.42,6.244141254,8.85456,1.17258,8.931863,2.61456,0.76258,2.7235,6.24,0.41,6.253455045
21/07/2019 10:30,9.50864,0.38752,9.516533318,2.52864,0.73752,2.634,6.98,-0.35,6.988769563,9.50864,1.08752,9.570628736,2.52864,0.73752,2.634,6.98,0.35,6.988769563
21/07/2019 11:00,9.68328,0.38304,9.690852966,2.51328,0.73304,2.618,7.17,-0.35,7.178537455,9.68328,1.08304,9.74365882,2.51328,0.73304,2.618,7.17,0.35,7.178537455
21/07/2019 11:30,9.58328,0.27804,9.587312543,2.15328,0.62804,2.243,7.43,-0.35,7.438239039,9.59328,0.97804,9.643006969,2.15328,0.62804,2.243,7.44,0.35,7.448227977
21/07/2019 12:00,9.71632,0.12726,9.717153361,1.63632,0.47726,1.7045,8.08,-0.35,8.087576893,9.72632,0.82726,9.761437386,1.63632,0.47726,1.7045,8.09,0.35,8.097567536
21/07/2019 12:30,9.95752,0.60886,9.976117233,2.08752,0.60886,2.1745,7.87,0,7.87,9.97752,0.60886,9.996080024,2.08752,0.60886,2.1745,7.89,0,7.89
21/07/2019 13:00,9.76536,0.59948,9.783743261,2.05536,0.59948,2.141,7.71,0,7.71,9.77536,0.59948,9.793724491,2.05536,0.59948,2.141,7.72,0,7.72
21/07/2019 13:30,9.85752,1.04386,9.912635585,2.44752,0.71386,2.5495,7.41,0.33,7.417344538,9.86752,0.36386,9.874226301,2.44752,0.71386,2.5495,7.42,-0.35,7.42825013
21/07/2019 14:00,9.71392,0.47656,9.725602871,1.63392,0.47656,1.702,8.08,0,8.08,9.72392,0.47656,9.735590871,1.63392,0.47656,1.702,8.09,0,8.09
21/07/2019 14:30,9.86616,0.31388,9.871151594,1.07616,0.31388,1.121,8.79,0,8.79,9.88616,0.31388,9.891141501,1.07616,0.31388,1.121,8.81,0,8.81
21/07/2019 15:00,9.79912,0.47516,9.810633507,1.62912,0.47516,1.697,8.17,0,8.17,9.82912,0.47516,9.840598407,1.62912,0.47516,1.697,8.2,0,8.2
21/07/2019 15:30,9.9372,0.4396,9.946918719,1.5072,0.4396,1.57,8.43,0,8.43,9.9572,0.4396,9.966899217,1.5072,0.4396,1.57,8.45,0,8.45
21/07/2019 16:00,9.57304,0.56672,9.589800123,1.94304,0.56672,2.024,7.63,0,7.63,9.59304,0.56672,9.609765242,1.94304,0.56672,2.024,7.65,0,7.65
21/07/2019 16:30,9.77696,0.14078,9.777973504,1.71696,0.50078,1.7885,8.06,-0.36,8.068035697,9.79696,0.85078,9.833832002,1.71696,0.50078,1.7885,8.08,0.35,8.087576893
21/07/2019 17:00,9.21304,0.25172,9.216478123,1.34304,0.39172,1.399,7.87,-0.14,7.871245137,9.21304,1.08172,9.276326008,1.34304,0.39172,1.399,7.87,0.69,7.900189871
21/07/2019 17:30,9.184,6.6995,11.36790026,1.164,0.3395,1.2125,8.02,6.36,10.23572176,8.714,6.6495,10.96127941,1.164,0.3395,1.2125,7.55,6.31,9.839644303
21/07/2019 18:00,9.1064,4.0902,9.982798055,0.9264,0.2702,0.965,8.18,3.82,9.028000886,8.7764,5.7902,10.51435271,0.9264,0.2702,0.965,7.85,5.52,9.596504572
21/07/2019 18:30,9.15016,5.21088,10.52989546,0.62016,0.18088,0.646,8.53,5.03,9.902615816,8.67016,7.55088,11.49728069,0.62016,0.18088,0.646,8.05,7.37,10.91418343
21/07/2019 19:00,9.00808,-0.56056,9.025504573,0.47808,0.13944,0.498,8.53,-0.7,8.558673963,8.98808,1.07944,9.052666613,0.47808,0.13944,0.498,8.51,0.94,8.561757997
21/07/2019 19:30,8.92936,-0.68352,8.955482656,0.39936,0.11648,0.416,8.53,-0.8,8.567432521,8.90936,0.87648,8.952369117,0.39936,0.11648,0.416,8.51,0.76,8.543869147
21/07/2019 20:00,8.93152,-0.72664,8.961029807,0.25152,0.07336,0.262,8.68,-0.8,8.716788399,8.95152,0.83336,8.990227984,0.25152,0.07336,0.262,8.7,0.76,8.733132313
21/07/2019 20:30,8.84512,-0.79184,8.880493139,0.16512,0.04816,0.172,8.68,-0.84,8.720550441,8.86512,0.84816,8.905600934,0.16512,0.04816,0.172,8.7,0.8,8.736704184
21/07/2019 21:00,8.7156,-0.3892,8.724285644,0.1056,0.0308,0.11,8.61,-0.42,8.620237816,8.7556,0.4308,8.766191876,0.1056,0.0308,0.11,8.65,0.4,8.659243616
21/07/2019 21:30,8.77064,-0.28648,8.775317476,0.08064,0.02352,0.084,8.69,-0.31,8.695527586,8.80064,0.83352,8.840023756,0.08064,0.02352,0.084,8.72,0.81,8.757539609
21/07/2019 22:00,8.83584,-0.37788,8.843916655,0.07584,0.02212,0.079,8.76,-0.4,8.769127665,8.79584,1.80212,8.978554327,0.07584,0.02212,0.079,8.72,1.78,8.899820223
21/07/2019 22:30,8.47632,-1.29774,8.575087746,0.07632,0.02226,0.0795,8.4,-1.32,8.503081794,8.50632,1.30226,8.605426256,0.07632,0.02226,0.0795,8.43,1.28,8.526623013
21/07/2019 23:00,8.20536,-1.02802,8.269507715,0.07536,0.02198,0.0785,8.13,-1.05,8.197524016,8.23536,1.03198,8.299767289,0.07536,0.02198,0.0785,8.16,1.01,8.222268543
21/07/2019 23:30,8.01488,-1.11816,8.092501665,0.07488,0.02184,0.078,7.94,-1.14,8.02142132,8.03488,1.12184,8.112818351,0.07488,0.02184,0.078,7.96,1.1,8.035645587
22/07/2019 00:00,7.7068,-0.5876,7.729168131,0.0768,0.0224,0.08,7.63,-0.61,7.654345171,7.6968,1.3824,7.819959079,0.0768,0.0224,0.08,7.62,1.36,7.740413426
22/07/2019 00:30,7.64536,0.43198,7.657554195,0.07536,0.02198,0.0785,7.57,0.41,7.581094908,7.52536,2.98198,8.094643158,0.07536,0.02198,0.0785,7.45,2.96,8.016489257
22/07/2019 01:00,7.56536,1.95198,7.813123438,0.07536,0.02198,0.0785,7.49,1.93,7.734662242,7.32536,4.83198,8.775473198,0.07536,0.02198,0.0785,7.25,4.81,8.700494239
22/07/2019 01:30,7.31488,-1.41816,7.451083626,0.07488,0.02184,0.078,7.24,-1.44,7.381815495,7.32488,1.41184,7.459702353,0.07488,0.02184,0.078,7.25,1.39,7.382045787
22/07/2019 02:00,7.18536,-1.36802,7.314429373,0.07536,0.02198,0.0785,7.11,-1.39,7.244597987,7.21536,1.37198,7.344640839,0.07536,0.02198,0.0785,7.14,1.35,7.26650535
22/07/2019 02:30,7.13536,-1.22802,7.240262112,0.07536,0.02198,0.0785,7.06,-1.25,7.169804739,7.21536,1.23198,7.319781052,0.07536,0.02198,0.0785,7.14,1.21,7.241802262
22/07/2019 03:00,7.07536,-1.11802,7.163147901,0.07536,0.02198,0.0785,7,-1.14,7.092221091,7.09536,1.12198,7.183520909,0.07536,0.02198,0.0785,7.02,1.1,7.105659716
22/07/2019 03:30,6.99536,-1.08802,7.079466721,0.07536,0.02198,0.0785,6.92,-1.11,7.008459174,7.01536,1.12198,7.10451371,0.07536,0.02198,0.0785,6.94,1.1,7.026635041
22/07/2019 04:00,6.99536,-1.14802,7.088935848,0.07536,0.02198,0.0785,6.92,-1.17,7.018212023,7.01536,1.16198,7.110940405,0.07536,0.02198,0.0785,6.94,1.14,7.033007891
22/07/2019 04:30,6.99584,-1.07788,7.078389831,0.07584,0.02212,0.079,6.92,-1.1,7.006882331,7.01584,1.09212,7.100333584,0.07584,0.02212,0.079,6.94,1.07,7.022001139
22/07/2019 05:00,7.08584,-1.07788,7.167353333,0.07584,0.02212,0.079,7.01,-1.1,7.095780436,7.11584,1.06212,7.194670097,0.07584,0.02212,0.079,7.04,1.04,7.116403586
22/07/2019 05:30,7.76968,-0.97676,7.830835677,0.07968,0.02324,0.083,7.69,-1,7.754746933,7.78968,0.98324,7.851488738,0.07968,0.02324,0.083,7.71,0.96,7.769536666
22/07/2019 06:00,8.30288,-0.60416,8.324831866,0.12288,0.03584,0.128,8.18,-0.64,8.204998477,8.32288,0.64584,8.347900383,0.12288,0.03584,0.128,8.2,0.61,8.222657721
22/07/2019 06:30,9.38,-0.34,9.386160024,0.24,0.07,0.25,9.14,-0.41,9.149191221,9.4,0.46,9.411248589,0.24,0.07,0.25,9.16,0.39,9.168298643
22/07/2019 07:00,10.08072,0.78146,10.11096412,1.41072,0.41146,1.4695,8.67,0.37,8.677891449,10.11072,0.00146,10.11072011,1.41072,0.41146,1.4695,8.7,-0.41,8.709655562
22/07/2019 07:30,10.93432,0.78126,10.96219508,0.72432,0.21126,0.7545,10.21,0.57,10.22589849,10.96432,-0.32874,10.96924715,0.72432,0.21126,0.7545,10.24,-0.54,10.2542284
22/07/2019 08:00,11.65888,1.28134,11.72907989,0.99888,0.29134,1.0405,10.66,0.99,10.70587222,11.68888,-0.75866,11.71347432,0.99888,0.29134,1.0405,10.69,-1.05,10.74144311
22/07/2019 08:30,12.17432,1.51876,12.26868776,1.02432,0.29876,1.067,11.15,1.22,11.21654581,12.20432,-0.98124,12.24370281,1.02432,0.29876,1.067,11.18,-1.28,11.25303515
22/07/2019 09:00,12.60608,1.59094,12.70607505,1.06608,0.31094,1.1105,11.54,1.28,11.61077086,12.64608,-1.01906,12.68707305,1.06608,0.31094,1.1105,11.58,-1.33,11.65612714
22/07/2019 09:30,12.7776,1.6818,12.88780482,1.3776,0.4018,1.435,11.4,1.28,11.47163458,12.8076,-0.9282,12.84119048,1.3776,0.4018,1.435,11.43,-1.33,11.50711954
22/07/2019 10:00,13.1728,1.5354,13.26197998,1.0128,0.2954,1.055,12.16,1.24,12.22306017,13.2028,-0.9946,13.24020985,1.0128,0.2954,1.055,12.19,-1.29,12.25806673
22/07/2019 10:30,13.1968,1.8199,13.32169532,1.3368,0.3899,1.3925,11.86,1.43,11.94589888,13.2268,-1.1001,13.27246994,1.3368,0.3899,1.3925,11.89,-1.49,11.98299629
22/07/2019 11:00,13.22368,2.57274,13.47162588,2.44368,0.71274,2.5455,10.78,1.86,10.939287,13.23368,-1.19726,13.28772809,2.44368,0.71274,2.5455,10.79,-1.91,10.95774612
22/07/2019 11:30,13.60056,2.88058,13.90226505,2.95056,0.86058,3.0735,10.65,2.02,10.83987546,13.62056,-1.20942,13.67414902,2.95056,0.86058,3.0735,10.67,-2.07,10.86893739
22/07/2019 12:00,13.53536,3.14698,13.89638275,3.55536,1.03698,3.7035,9.98,2.11,10.20061273,13.53536,-1.12302,13.58186822,3.55536,1.03698,3.7035,9.98,-2.16,10.21107242
22/07/2019 12:30,13.25512,3.08066,13.60840447,3.46512,1.01066,3.6095,9.79,2.07,10.00644792,13.24512,-1.09934,13.2906641,3.46512,1.01066,3.6095,9.78,-2.11,10.00502374
22/07/2019 13:00,13.13192,3.29556,13.53912991,3.48192,1.01556,3.627,9.65,2.28,9.915689588,13.12192,-1.31444,13.18759027,3.48192,1.01556,3.627,9.64,-2.33,9.917585392
22/07/2019 13:30,13.236,3.3055,13.64250806,3.516,1.0255,3.6625,9.72,2.28,9.983826922,13.236,-1.3045,13.30012843,3.516,1.0255,3.6625,9.72,-2.33,9.995363925
22/07/2019 14:00,13.3736,3.1823,13.74700732,3.0936,0.9023,3.2225,10.28,2.28,10.52980532,13.3636,-1.4277,13.43964777,3.0936,0.9023,3.2225,10.27,-2.33,10.53099236
22/07/2019 14:30,13.50272,3.24996,13.88832918,3.22272,0.93996,3.357,10.28,2.31,10.53634187,13.49272,-1.42004,13.5672402,3.22272,0.93996,3.357,10.27,-2.36,10.53767052
22/07/2019 15:00,13.37904,3.34222,13.79018295,3.53904,1.03222,3.6865,9.84,2.31,10.10750711,13.36904,-1.32778,13.43481411,3.53904,1.03222,3.6865,9.83,-2.36,10.10932738
22/07/2019 15:30,13.23824,3.27782,13.63800214,3.31824,0.96782,3.4565,9.92,2.31,10.18540623,13.22824,-1.39218,13.30129688,3.31824,0.96782,3.4565,9.91,-2.36,10.18713404
22/07/2019 16:00,15.43008,3.24544,15.76769639,3.07008,0.89544,3.198,12.36,2.35,12.58141884,15.44008,-1.50456,15.51321279,3.07008,0.89544,3.198,12.37,-2.4,12.60067062
22/07/2019 16:30,13.23256,2.84908,13.53580072,2.84256,0.82908,2.961,10.39,2.02,10.58454061,13.24256,-1.24092,13.30057434,2.84256,0.82908,2.961,10.4,-2.07,10.60400396
22/07/2019 17:00,15.45232,2.61276,15.67165301,2.27232,0.66276,2.367,13.18,1.95,13.32347177,15.46232,-1.34724,15.52090189,2.27232,0.66276,2.367,13.19,-2.01,13.34227117
22/07/2019 17:30,12.7936,2.0823,12.96195102,2.1336,0.6223,2.2225,10.66,1.46,10.75951672,12.8136,-0.8977,12.84500721,2.1336,0.6223,2.2225,10.68,-1.52,10.78762254
22/07/2019 18:00,12.43904,2.07222,12.61046438,2.33904,0.68222,2.4365,10.1,1.39,10.19519985,12.44904,-0.75778,12.47208192,2.33904,0.68222,2.4365,10.11,-1.44,10.21203702
22/07/2019 18:30,12.0248,4.6289,12.88497304,1.0248,0.2989,1.0675,11,4.33,11.82154389,11.7348,2.4689,11.99170539,1.0248,0.2989,1.0675,10.71,2.17,10.92762554
22/07/2019 19:00,11.97328,1.34054,12.04809037,0.65328,0.19054,0.6805,11.32,1.15,11.37826437,12.00328,-0.78946,12.02921352,0.65328,0.19054,0.6805,11.35,-0.98,11.39222981
22/07/2019 19:30,11.8696,1.0803,11.91865983,0.5496,0.1603,0.5725,11.32,0.92,11.35732363,11.8996,-0.7897,11.92577487,0.5496,0.1603,0.5725,11.35,-0.95,11.38968832
22/07/2019 20:00,11.96384,4.39612,12.74595381,0.36384,0.10612,0.379,11.6,4.29,12.36786562,11.71384,2.64612,12.00899657,0.36384,0.10612,0.379,11.35,2.54,11.63073944
22/07/2019 20:30,11.70288,7.13084,13.70424312,0.24288,0.07084,0.253,11.46,7.06,13.46013373,11.15288,5.74084,12.54368272,0.24288,0.07084,0.253,10.91,5.67,12.29540565
22/07/2019 21:00,11.57584,6.94712,13.50046473,0.19584,0.05712,0.204,11.38,6.89,13.30325148,11.02584,5.95712,12.53221554,0.19584,0.05712,0.204,10.83,5.9,12.33283828
22/07/2019 21:30,11.10272,2.78746,11.4472846,0.16272,0.04746,0.1695,10.94,2.74,11.27790761,11.04272,1.74746,11.18012887,0.16272,0.04746,0.1695,10.88,1.7,11.01201162
22/07/2019 22:00,11.21504,0.41522,11.22272382,0.15504,0.04522,0.1615,11.06,0.37,11.06618724,11.26504,-0.33478,11.27001348,0.15504,0.04522,0.1615,11.11,-0.38,11.11649675
22/07/2019 22:30,10.85976,0.41368,10.86763628,0.14976,0.04368,0.156,10.71,0.37,10.71638932,10.90976,-0.31632,10.91434476,0.14976,0.04368,0.156,10.76,-0.36,10.76602062
22/07/2019 23:00,10.31976,0.41368,10.3280481,0.14976,0.04368,0.156,10.17,0.37,10.17672835,10.34976,-0.31632,10.35459272,0.14976,0.04368,0.156,10.2,-0.36,10.20635096
22/07/2019 23:30,9.71024,-0.30618,9.715065983,0.15024,0.04382,0.1565,9.56,-0.35,9.566404758,9.75024,0.04382,9.750338468,0.15024,0.04382,0.1565,9.6,0,9.6
23/07/2019 00:00,9.42024,0.04382,9.420341918,0.15024,0.04382,0.1565,9.27,0,9.27,9.45024,0.04382,9.450341594,0.15024,0.04382,0.1565,9.3,0,9.3
23/07/2019 00:30,9.06264,-0.30548,9.06778704,0.15264,0.04452,0.159,8.91,-0.35,8.916871649,9.09264,0.04452,9.09274899,0.15264,0.04452,0.159,8.94,0,8.94
23/07/2019 01:00,8.87072,0.04396,8.870828924,0.15072,0.04396,0.157,8.72,0,8.72,8.90072,0.04396,8.900828557,0.15072,0.04396,0.157,8.75,0,8.75
23/07/2019 01:30,8.61216,-0.30562,8.617581067,0.15216,0.04438,0.1585,8.46,-0.35,8.467236857,8.65216,0.39438,8.661143588,0.15216,0.04438,0.1585,8.5,0.35,8.507202831
23/07/2019 02:00,8.4436,0.0448,8.443718849,0.1536,0.0448,0.16,8.29,0,8.29,8.4736,0.0448,8.473718428,0.1536,0.0448,0.16,8.32,0,8.32
23/07/2019 02:30,8.3512,0.0441,8.351316438,0.1512,0.0441,0.1575,8.2,0,8.2,8.3812,0.0441,8.381316021,0.1512,0.0441,0.1575,8.23,0,8.23
23/07/2019 03:00,8.35072,0.04396,8.350835707,0.15072,0.04396,0.157,8.2,0,8.2,8.38072,0.04396,8.380835292,0.15072,0.04396,0.157,8.23,0,8.23
23/07/2019 03:30,8.41928,0.04354,8.419392582,0.14928,0.04354,0.1555,8.27,0,8.27,8.44928,0.04354,8.449392182,0.14928,0.04354,0.1555,8.3,0,8.3
23/07/2019 04:00,8.33024,-0.30618,8.335864961,0.15024,0.04382,0.1565,8.18,-0.35,8.187484351,8.37024,0.39382,8.379499499,0.15024,0.04382,0.1565,8.22,0.35,8.227447964
23/07/2019 04:30,8.32976,-0.30632,8.335390429,0.14976,0.04368,0.156,8.18,-0.35,8.187484351,8.31976,0.39368,8.329069,0.14976,0.04368,0.156,8.17,0.35,8.177493504
23/07/2019 05:00,8.18024,-0.48618,8.194674945,0.15024,0.04382,0.1565,8.03,-0.53,8.047471653,8.21024,0.58382,8.230971185,0.15024,0.04382,0.1565,8.06,0.54,8.078069076
23/07/2019 05:30,8.54224,-0.60268,8.563474026,0.16224,0.04732,0.169,8.38,-0.65,8.405171027,8.57224,0.67732,8.598956972,0.16224,0.04732,0.169,8.41,0.63,8.433563897
23/07/2019 06:00,9.03872,-0.31204,9.04410461,0.19872,0.05796,0.207,8.84,-0.37,8.847739824,9.06872,0.41796,9.07834638,0.19872,0.05796,0.207,8.87,0.36,8.877302518
23/07/2019 06:30,9.27872,-0.24204,9.28187633,0.43872,0.12796,0.457,8.84,-0.37,8.847739824,9.30872,0.48796,9.321500577,0.43872,0.12796,0.457,8.87,0.36,8.877302518
23/07/2019 07:00,10.67384,1.08112,10.72845193,2.64384,0.77112,2.754,8.03,0.31,8.035981583,10.70384,0.33112,10.70896032,2.64384,0.77112,2.754,8.06,-0.44,8.072000991
23/07/2019 07:30,11.35296,0.78628,11.3801554,0.91296,0.26628,0.951,10.44,0.52,10.45294217,11.38296,-0.22372,11.38515828,0.91296,0.26628,0.951,10.47,-0.49,10.48145982
23/07/2019 08:00,11.85776,1.40018,11.94014138,1.33776,0.39018,1.3935,10.52,1.01,10.56837263,11.87776,-0.66982,11.89663152,1.33776,0.39018,1.3935,10.54,-1.06,10.59316761
23/07/2019 08:30,12.6772,1.8196,12.80712083,1.2672,0.3696,1.32,11.41,1.45,11.50176508,12.7072,-1.1404,12.75826963,1.2672,0.3696,1.32,11.44,-1.51,11.53922441
23/07/2019 09:00,13.2288,1.9684,13.37444384,0.9888,0.2884,1.03,12.24,1.68,12.35475617,13.2588,-1.4416,13.33694073,0.9888,0.2884,1.03,12.27,-1.73,12.39135989
23/07/2019 09:30,13.39536,1.88698,13.52761483,1.15536,0.33698,1.2035,12.24,1.55,12.33775101,13.42536,-1.26302,13.4846398,1.15536,0.33698,1.2035,12.27,-1.6,12.37387975
23/07/2019 10:00,13.44184,1.95012,13.58256348,1.37184,0.40012,1.429,12.07,1.55,12.16911665,13.46184,-1.19988,13.51520803,1.37184,0.40012,1.429,12.09,-1.6,12.19541307
23/07/2019 10:30,13.316,2.473,13.5436917,2.616,0.763,2.725,10.7,1.71,10.8357787,13.336,-0.997,13.37321596,2.616,0.763,2.725,10.72,-1.76,10.86351693
23/07/2019 11:00,13.84224,2.86732,14.13609324,2.80224,0.81732,2.919,11.04,2.05,11.22871765,13.85224,-1.29268,13.91242519,2.80224,0.81732,2.919,11.05,-2.11,11.24964888
23/07/2019 11:30,14.11128,3.01704,14.43020283,2.80128,0.81704,2.918,11.31,2.2,11.52198334,14.11128,-1.43296,14.18384989,2.80128,0.81704,2.918,11.31,-2.25,11.53163475
23/07/2019 12:00,13.84744,3.41342,14.26194344,3.81744,1.11342,3.9765,10.03,2.3,10.29033041,13.85744,-1.23658,13.91250421,3.81744,1.11342,3.9765,10.04,-2.35,10.31135782
23/07/2019 12:30,13.50032,3.38176,13.91743298,4.12032,1.20176,4.292,9.38,2.18,9.629994808,13.50032,-1.01824,13.5386651,4.12032,1.20176,4.292,9.38,-2.22,9.639128591
23/07/2019 13:00,13.80128,3.31204,14.19312998,3.88128,1.13204,4.043,9.92,2.18,10.15671207,13.79128,-1.08796,13.83412668,3.88128,1.13204,4.043,9.91,-2.22,10.15561421
23/07/2019 13:30,13.82984,3.15162,14.18439928,3.63984,1.06162,3.7915,10.19,2.09,10.40212478,13.82984,-1.07838,13.87181956,3.63984,1.06162,3.7915,10.19,-2.14,10.41228601
23/07/2019 14:00,13.65688,3.36284,14.06481654,3.74688,1.09284,3.903,9.91,2.27,10.1666612,13.64688,-1.23716,13.70284272,3.74688,1.09284,3.903,9.9,-2.33,10.17049163
23/07/2019 14:30,13.78728,3.39004,14.19793862,3.49728,1.02004,3.643,10.29,2.37,10.55940339,13.78728,-1.39996,13.85817368,3.49728,1.02004,3.643,10.29,-2.42,10.57073791
23/07/2019 15:00,13.52224,3.36482,13.93459681,3.58224,1.04482,3.7315,9.94,2.32,10.20715435,13.51224,-1.31518,13.576094,3.58224,1.04482,3.7315,9.93,-2.36,10.20659101
23/07/2019 15:30,13.45008,3.14044,13.8118433,3.19008,0.93044,3.323,10.26,2.21,10.495318,13.45008,-1.31956,13.51465466,3.19008,0.93044,3.323,10.26,-2.25,10.50381359
23/07/2019 16:00,13.24512,2.71066,13.51964798,2.98512,0.87066,3.1095,10.26,1.84,10.42368457,13.24512,-1.01934,13.28428612,2.98512,0.87066,3.1095,10.26,-1.89,10.43262671
23/07/2019 16:30,13.18792,3.09856,13.54704056,4.41792,1.28856,4.602,8.77,1.81,8.954831098,13.18792,-0.57144,13.2002946,4.41792,1.28856,4.602,8.77,-1.86,8.96507111
23/07/2019 17:00,12.91448,2.32964,13.1229195,2.36448,0.68964,2.463,10.55,1.64,10.67670829,12.92448,-1.00036,12.96313633,2.36448,0.68964,2.463,10.56,-1.69,10.69437703
23/07/2019 17:30,12.49256,2.06658,12.66233818,1.94256,0.56658,2.0235,10.55,1.5,10.65610154,12.50256,-0.98342,12.54117704,1.94256,0.56658,2.0235,10.56,-1.55,10.67314855
23/07/2019 18:00,12.22528,1.57154,12.32587559,1.44528,0.42154,1.5055,10.78,1.15,10.84116691,12.25528,-0.77846,12.27997915,1.44528,0.42154,1.5055,10.81,-1.2,10.87640106
23/07/2019 18:30,12.66104,1.47072,12.74617398,0.79104,0.23072,0.824,11.87,1.24,11.93459258,12.69104,-0.81928,12.71745714,0.79104,0.23072,0.824,11.9,-1.05,11.94623372
23/07/2019 19:00,11.85576,1.18668,11.91500124,0.60576,0.17668,0.631,11.25,1.01,11.29524679,11.89576,-0.87332,11.92777405,0.60576,0.17668,0.631,11.29,-1.05,11.33872127
23/07/2019 19:30,11.64696,0.99328,11.68923789,0.21696,0.06328,0.226,11.43,0.93,11.46777223,11.68696,-0.89672,11.72131139,0.21696,0.06328,0.226,11.47,-0.96,11.51010426
23/07/2019 20:00,11.44192,0.89556,11.47691426,0.12192,0.03556,0.127,11.32,0.86,11.35262084,11.50192,-0.85444,11.53361311,0.12192,0.03556,0.127,11.38,-0.89,11.41474923
23/07/2019 20:30,12.2148,0.8189,12.24221942,0.0648,0.0189,0.0675,12.15,0.8,12.17630896,12.2548,-0.8111,12.28161253,0.0648,0.0189,0.0675,12.19,-0.83,12.21822409
23/07/2019 21:00,11.2608,0.7119,11.28328047,0.0408,0.0119,0.0425,11.22,0.7,11.2418148,11.3108,-0.7281,11.33421044,0.0408,0.0119,0.0425,11.27,-0.74,11.29426846
23/07/2019 21:30,11.35968,0.78074,11.38647815,0.13968,0.04074,0.1455,11.22,0.74,11.24437637,11.40968,-0.72926,11.4329619,0.13968,0.04074,0.1455,11.27,-0.77,11.29627372
23/07/2019 22:00,10.9712,0.7341,10.99573246,0.1512,0.0441,0.1575,10.82,0.69,10.8419786,11.0012,-0.6659,11.02133496,0.1512,0.0441,0.1575,10.85,-0.71,10.8732056
23/07/2019 22:30,10.49976,0.52368,10.51281127,0.14976,0.04368,0.156,10.35,0.48,10.36112446,10.54976,-0.43632,10.55877887,0.14976,0.04368,0.156,10.4,-0.48,10.41107103
23/07/2019 23:00,10.03024,0.39382,10.03796835,0.15024,0.04382,0.1565,9.88,0.35,9.886197449,10.08024,-0.31618,10.08519748,0.15024,0.04382,0.1565,9.93,-0.36,9.936523537
23/07/2019 23:30,9.64024,0.47382,9.651877157,0.15024,0.04382,0.1565,9.49,0.43,9.499736838,9.67024,-0.31618,9.67540756,0.15024,0.04382,0.1565,9.52,-0.36,9.526804291
24/07/2019 00:00,9.48168,0.39424,9.489872539,0.15168,0.04424,0.158,9.33,0.35,9.336562537,9.52168,-0.31576,9.526914212,0.15168,0.04424,0.158,9.37,-0.36,9.376913138
24/07/2019 00:30,9.07168,0.39424,9.080242464,0.15168,0.04424,0.158,8.92,0.35,8.926863951,9.11168,-0.25576,9.115268817,0.15168,0.04424,0.158,8.96,-0.3,8.965020915
24/07/2019 01:00,8.8336,0.0448,8.833713602,0.1536,0.0448,0.16,8.68,0,8.68,8.8736,0.0448,8.87371309,0.1536,0.0448,0.16,8.72,0,8.72
24/07/2019 01:30,8.64408,0.04494,8.644196819,0.15408,0.04494,0.1605,8.49,0,8.49,8.67408,0.04494,8.674196415,0.15408,0.04494,0.1605,8.52,0,8.52
24/07/2019 02:00,8.71312,0.75466,8.745740212,0.15312,0.04466,0.1595,8.56,0.71,8.589394624,8.72312,-0.07534,8.723445343,0.15312,0.04466,0.1595,8.57,-0.12,8.570840099
24/07/2019 02:30,8.53216,0.95438,8.585371014,0.15216,0.04438,0.1585,8.38,0.91,8.429264499,8.47216,1.46438,8.597784822,0.15216,0.04438,0.1585,8.32,1.42,8.440308051
24/07/2019 03:00,8.46408,-0.31506,8.469941738,0.15408,0.04494,0.1605,8.31,-0.36,8.317794179,8.47408,0.40494,8.483749657,0.15408,0.04494,0.1605,8.32,0.36,8.32778482
24/07/2019 03:30,8.46504,0.04522,8.465160781,0.15504,0.04522,0.1615,8.31,0,8.31,8.47504,0.04522,8.475160639,0.15504,0.04522,0.1615,8.32,0,8.32
24/07/2019 04:00,8.3236,1.5848,8.473128584,0.1536,0.0448,0.16,8.17,1.54,8.313873947,8.3436,0.7948,8.381370294,0.1536,0.0448,0.16,8.19,0.75,8.224268964
24/07/2019 04:30,8.13264,-0.49548,8.147719546,0.15264,0.04452,0.159,7.98,-0.54,7.998249809,8.16264,0.92452,8.214829822,0.15264,0.04452,0.159,8.01,0.88,8.058194587
24/07/2019 05:00,8.13168,-0.64576,8.157280527,0.15168,0.04424,0.158,7.98,-0.69,8.009775278,8.16168,0.69424,8.19115313,0.15168,0.04424,0.158,8.01,0.65,8.036330008
24/07/2019 05:30,8.19408,-0.53506,8.211530689,0.15408,0.04494,0.1605,8.04,-0.58,8.060893251,8.22408,0.57494,8.244152343,0.15408,0.04494,0.1605,8.07,0.53,8.087385239
24/07/2019 06:00,8.65328,-0.42946,8.663930439,0.17328,0.05054,0.1805,8.48,-0.48,8.493574042,8.68328,0.49054,8.697124873,0.17328,0.05054,0.1805,8.51,0.44,8.521367261
24/07/2019 06:30,9.54656,-0.08392,9.546928846,0.22656,0.06608,0.236,9.32,-0.15,9.321207003,9.57656,0.35608,9.583177678,0.22656,0.06608,0.236,9.35,0.29,9.354496245
24/07/2019 07:00,12.11872,0.97046,12.15751484,0.37872,0.11046,0.3945,11.74,0.86,11.771457,12.13872,-0.37954,12.14465207,0.37872,0.11046,0.3945,11.76,-0.49,11.77020391
24/07/2019 07:30,11.3124,1.4832,11.4092189,1.1424,0.3332,1.19,10.17,1.15,10.23481314,11.3224,-0.4368,11.33082239,1.1424,0.3332,1.19,10.18,-0.77,10.20907929
24/07/2019 08:00,11.95536,1.28448,12.02416407,0.97536,0.28448,1.016,10.98,1,11.0254433,11.97536,-0.58552,11.98966558,0.97536,0.28448,1.016,11,-0.87,11.03435091
24/07/2019 08:30,12.66552,3.02036,13.02067477,0.99552,0.29036,1.037,11.67,2.73,11.98506571,12.60552,-0.38964,12.6115405,0.99552,0.29036,1.037,11.61,-0.68,11.62989682
24/07/2019 09:00,13.52984,2.38912,13.73915808,1.05984,0.30912,1.104,12.47,2.08,12.64228223,13.56984,-1.80088,13.68881757,1.05984,0.30912,1.104,12.51,-2.11,12.68669382
24/07/2019 09:30,13.63456,1.90508,13.7670097,0.87456,0.25508,0.911,12.76,1.65,12.86623877,13.68456,-1.42492,13.75854569,0.87456,0.25508,0.911,12.81,-1.68,12.91969427
24/07/2019 10:00,13.63296,2.22128,13.81273627,1.27296,0.37128,1.326,12.36,1.85,12.49768379,13.67296,-1.51872,13.75704713,1.27296,0.37128,1.326,12.4,-1.89,12.54320932
24/07/2019 10:30,13.32272,2.61996,13.57788859,2.26272,0.65996,2.357,11.06,1.96,11.23232834,13.35272,-1.33004,13.41879793,2.26272,0.65996,2.357,11.09,-1.99,11.26712918
24/07/2019 11:00,13.63944,3.19192,14.00795049,2.98944,0.87192,3.114,10.65,2.32,10.89976605,13.65944,-1.47808,13.73917835,2.98944,0.87192,3.114,10.67,-2.35,10.92572194
24/07/2019 11:30,13.82376,3.52568,14.26628052,3.17376,0.92568,3.306,10.65,2.6,10.96277793,13.84376,-1.69432,13.94705744,3.17376,0.92568,3.306,10.67,-2.62,10.98696045
24/07/2019 12:00,13.66512,3.64566,14.1430669,3.58512,1.04566,3.7345,10.08,2.6,10.40991835,13.67512,-1.57434,13.76544418,3.58512,1.04566,3.7345,10.09,-2.62,10.4246103
24/07/2019 12:30,13.8576,3.5593,14.30739998,3.8376,1.1193,3.9975,10.02,2.44,10.31280757,13.8676,-1.3407,13.93225776,3.8376,1.1193,3.9975,10.03,-2.46,10.32726973
24/07/2019 13:00,14.1588,3.5209,14.59000871,3.5688,1.0409,3.7175,10.59,2.48,10.87651139,14.1588,-1.4691,14.23481199,3.5688,1.0409,3.7175,10.59,-2.51,10.88339102
24/07/2019 13:30,13.8792,3.5931,14.33675557,3.6792,1.0731,3.8325,10.2,2.52,10.50668359,13.8792,-1.4769,13.95755803,3.6792,1.0731,3.8325,10.2,-2.55,10.51391935
24/07/2019 14:00,13.81144,3.65542,14.28698604,3.72144,1.08542,3.8765,10.09,2.57,10.41215636,13.81144,-1.50458,13.89315068,3.72144,1.08542,3.8765,10.09,-2.59,10.41711092
24/07/2019 14:30,13.88416,3.64288,14.35410999,3.88416,1.13288,4.046,10,2.51,10.31019398,13.88416,-1.40712,13.95528164,3.88416,1.13288,4.046,10,-2.54,10.31753847
24/07/2019 15:00,14.06048,3.38514,14.46223602,3.24048,0.94514,3.3755,10.82,2.44,11.09170861,14.07048,-1.52486,14.15286563,3.24048,0.94514,3.3755,10.83,-2.47,11.10809615
24/07/2019 15:30,13.54928,3.17604,13.91654478,2.72928,0.79604,2.843,10.82,2.38,11.07866418,13.55928,-1.61396,13.65499692,2.72928,0.79604,2.843,10.83,-2.41,11.09490874
24/07/2019 16:00,13.48264,3.12952,13.84107932,2.91264,0.84952,3.034,10.57,2.28,10.81310779,13.50264,-1.45048,13.58032324,2.91264,0.84952,3.034,10.59,-2.3,10.83688608
24/07/2019 16:30,14.46112,2.44366,14.6661333,1.76112,0.51366,1.8345,12.7,1.93,12.84581255,14.48112,-1.44634,14.55316927,1.76112,0.51366,1.8345,12.72,-1.96,12.87012043
24/07/2019 17:00,13.4876,2.1368,13.65581444,1.4976,0.4368,1.56,11.99,1.7,12.10991742,13.5276,-1.3032,13.59022781,1.4976,0.4368,1.56,12.03,-1.74,12.15518408
24/07/2019 17:30,13.98096,1.92278,14.11255914,1.14096,0.33278,1.1885,12.84,1.59,12.93807173,14.01096,-1.29722,14.07088412,1.14096,0.33278,1.1885,12.87,-1.63,12.97281003
24/07/2019 18:00,14.6712,1.7391,14.77391547,0.9912,0.2891,1.0325,13.68,1.45,13.75663113,14.7012,-1.1909,14.74935674,0.9912,0.2891,1.0325,13.71,-1.48,13.78965192
24/07/2019 18:30,13.786,3.7905,14.29761121,0.996,0.2905,1.0375,12.79,3.5,13.2602451,13.616,1.1505,13.66451998,0.996,0.2905,1.0375,12.62,0.86,12.64926875
24/07/2019 19:00,12.10624,3.28182,12.54318099,0.72624,0.21182,0.7565,11.38,3.07,11.78682739,11.94624,1.45182,12.03413609,0.72624,0.21182,0.7565,11.22,1.24,11.28831254
24/07/2019 19:30,11.60304,0.92422,11.63979037,0.80304,0.23422,0.8365,10.8,0.69,10.82201922,11.64304,-0.47578,11.65275706,0.80304,0.23422,0.8365,10.84,-0.71,10.86322696
24/07/2019 20:00,11.49296,0.77128,11.51881081,0.55296,0.16128,0.576,10.94,0.61,10.9569932,11.54296,-0.46872,11.55247264,0.55296,0.16128,0.576,10.99,-0.63,11.00804251
24/07/2019 20:30,11.31456,0.65008,11.33321984,0.27456,0.08008,0.286,11.04,0.57,11.05470488,11.36456,-0.51992,11.37644676,0.27456,0.08008,0.286,11.09,-0.6,11.10621898
24/07/2019 21:00,11.35344,0.54642,11.36658148,0.19344,0.05642,0.2015,11.16,0.49,11.17075199,11.40344,-0.46358,11.41285899,0.19344,0.05642,0.2015,11.21,-0.52,11.22205418
24/07/2019 21:30,11.3016,0.4113,11.30908176,0.1416,0.0413,0.1475,11.16,0.37,11.16613183,11.3516,-0.3587,11.35726588,0.1416,0.0413,0.1475,11.21,-0.4,11.21713422
24/07/2019 22:00,11.29872,0.41046,11.30617314,0.13872,0.04046,0.1445,11.16,0.37,11.16613183,11.34872,-0.30954,11.35294062,0.13872,0.04046,0.1445,11.21,-0.35,11.21546254
24/07/2019 22:30,10.7068,1.1199,10.76520981,0.1368,0.0399,0.1425,10.57,1.08,10.62503176,10.7168,2.4699,10.99773651,0.1368,0.0399,0.1425,10.58,2.43,10.85547327
24/07/2019 23:00,10.3168,-0.3101,10.32145941,0.1368,0.0399,0.1425,10.18,-0.35,10.18601492,10.3468,0.0399,10.34687693,0.1368,0.0399,0.1425,10.21,0,10.21
24/07/2019 23:30,10.25824,5.59032,11.68260098,0.13824,0.04032,0.144,10.12,5.55,11.54196257,10.05824,4.28032,10.93111756,0.13824,0.04032,0.144,9.92,4.24,10.78814164
25/07/2019 00:00,9.80016,0.39088,9.807952039,0.14016,0.04088,0.146,9.66,0.35,9.6663385,9.84016,-0.30912,9.84501417,0.14016,0.04088,0.146,9.7,-0.35,9.706312379
25/07/2019 00:30,9.52968,0.04074,9.529767083,0.13968,0.04074,0.1455,9.39,0,9.39,9.55968,0.04074,9.559766809,0.13968,0.04074,0.1455,9.42,0,9.42
25/07/2019 01:00,9.2692,0.0406,9.269288916,0.1392,0.0406,0.145,9.13,0,9.13,9.2992,0.0406,9.299288629,0.1392,0.0406,0.145,9.16,0,9.16
25/07/2019 01:30,9.0092,0.3606,9.016413755,0.1392,0.0406,0.145,8.87,0.32,8.875770389,9.0392,-0.2994,9.044157064,0.1392,0.0406,0.145,8.9,-0.34,8.906492014
25/07/2019 02:00,9.00872,0.21046,9.011178028,0.13872,0.04046,0.1445,8.87,0.17,8.871628937,9.03872,-0.06954,9.038987501,0.13872,0.04046,0.1445,8.9,-0.11,8.900679749
25/07/2019 02:30,8.84824,0.21032,8.850739269,0.13824,0.04032,0.144,8.71,0.17,8.711658855,8.87824,-0.30968,8.883639299,0.13824,0.04032,0.144,8.74,-0.35,8.747005202
25/07/2019 03:00,8.71728,0.39004,8.726001478,0.13728,0.04004,0.143,8.58,0.35,8.587135727,8.74728,-0.30996,8.752769996,0.13728,0.04004,0.143,8.61,-0.35,8.617110885
25/07/2019 03:30,8.71728,0.39004,8.726001478,0.13728,0.04004,0.143,8.58,0.35,8.587135727,8.74728,-0.27996,8.751758966,0.13728,0.04004,0.143,8.61,-0.32,8.615944522
25/07/2019 04:00,8.7192,0.3906,8.727944603,0.1392,0.0406,0.145,8.58,0.35,8.587135727,8.7492,-0.3694,8.756994747,0.1392,0.0406,0.145,8.61,-0.41,8.619756377
25/07/2019 04:30,8.78064,0.04102,8.780735815,0.14064,0.04102,0.1465,8.64,0,8.64,8.81064,0.04102,8.810735489,0.14064,0.04102,0.1465,8.67,0,8.67
25/07/2019 05:00,8.65968,-0.30926,8.665200485,0.13968,0.04074,0.1455,8.52,-0.35,8.527185937,8.67968,0.04074,8.679775611,0.13968,0.04074,0.1455,8.54,0,8.54
25/07/2019 05:30,8.4664,-0.3073,8.471975109,0.1464,0.0427,0.1525,8.32,-0.35,8.327358525,8.4964,0.3927,8.505470372,0.1464,0.0427,0.1525,8.35,0.35,8.35733211
25/07/2019 06:00,8.80672,-0.29554,8.811677539,0.18672,0.05446,0.1945,8.62,-0.35,8.627102642,8.83672,0.40446,8.845971301,0.18672,0.05446,0.1945,8.65,0.35,8.657078029
25/07/2019 06:30,9.65632,0.40976,9.665010047,0.61632,0.17976,0.642,9.04,0.23,9.042925412,9.66632,0.71976,9.693079841,0.61632,0.17976,0.642,9.05,0.54,9.066096183
25/07/2019 07:00,10.4364,1.5427,10.54980418,3.2664,0.9527,3.4025,7.17,0.59,7.194233802,10.4664,0.3627,10.47268257,3.2664,0.9527,3.4025,7.2,-0.59,7.224133166
25/07/2019 07:30,11.87168,1.51674,11.96817807,0.57168,0.16674,0.5955,11.3,1.35,11.38035588,11.89168,-0.85326,11.92225255,0.57168,0.16674,0.5955,11.32,-1.02,11.36586116
25/07/2019 08:00,12.16336,2.04598,12.33423531,1.32336,0.38598,1.3785,10.84,1.66,10.96636676,12.19336,-1.30402,12.26289102,1.32336,0.38598,1.3785,10.87,-1.69,11.00059089
25/07/2019 08:30,12.7888,4.6934,13.62282676,1.5888,0.4634,1.655,11.2,4.23,11.9721719,12.5988,0.8834,12.62973305,1.5888,0.4634,1.655,11.01,0.42,11.01800799
25/07/2019 09:00,13.14208,2.64644,13.40589092,2.18208,0.63644,2.273,10.96,2.01,11.1427869,13.19208,-1.40356,13.26653517,2.18208,0.63644,2.273,11.01,-2.04,11.19739702
25/07/2019 09:30,13.7184,2.7712,13.99550099,2.1984,0.6412,2.29,11.52,2.13,11.71525928,13.7384,-1.5188,13.82209781,2.1984,0.6412,2.29,11.54,-2.16,11.74040885
25/07/2019 10:00,13.972,2.786,14.24705513,2.352,0.686,2.45,11.62,2.1,11.80823442,13.982,-1.444,14.05636724,2.352,0.686,2.45,11.63,-2.13,11.82344282
25/07/2019 10:30,13.59136,2.93748,13.90517369,2.87136,0.83748,2.991,10.72,2.1,10.92375393,13.60136,-1.29252,13.66263524,2.87136,0.83748,2.991,10.73,-2.13,10.93936927
25/07/2019 11:00,13.77352,3.54186,14.22162527,3.50352,1.02186,3.6495,10.27,2.52,10.57465366,13.78352,-1.52814,13.86797157,3.50352,1.02186,3.6495,10.28,-2.55,10.59154852
25/07/2019 11:30,14.11432,3.76126,14.60688556,3.12432,0.91126,3.2545,10.99,2.85,11.35352809,14.12432,-1.96874,14.26086788,3.12432,0.91126,3.2545,11,-2.88,11.37076954
25/07/2019 12:00,14.56808,3.65444,15.01945028,2.75808,0.80444,2.873,11.81,2.85,12.14901642,14.57808,-2.07556,14.72509307,2.75808,0.80444,2.873,11.82,-2.88,12.16580454
25/07/2019 12:30,14.94592,3.97006,15.46421356,3.32592,0.97006,3.4645,11.62,3,12.00101662,14.95592,-2.05994,15.09711548,3.32592,0.97006,3.4645,11.63,-3.03,12.01822782
25/07/2019 13:00,15.19296,4.22878,15.77049821,3.49296,1.01878,3.6385,11.7,3.21,12.13235756,15.20296,-2.22122,15.36436823,3.49296,1.01878,3.6385,11.71,-3.24,12.14996708
