Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/07/2019 13:30,15.61176,4.08718,16.1379085,3.28176,0.95718,3.4185,12.33,3.13,12.721077,15.61176,-2.20282,15.76640309,3.28176,0.95718,3.4185,12.33,-3.16,12.72849166
25/07/2019 14:00,15.6364,4.0627,16.15557292,2.7864,0.8127,2.9025,12.85,3.25,13.25462184,15.6464,-2.4673,15.83974123,2.7864,0.8127,2.9025,12.86,-3.28,13.27169921
25/07/2019 14:30,15.35304,4.21922,15.92223774,3.32304,0.96922,3.4615,12.03,3.25,12.46127602,15.36304,-2.31078,15.53585216,3.32304,0.96922,3.4615,12.04,-3.28,12.47878199
25/07/2019 15:00,15.33168,3.56424,15.74052789,2.07168,0.60424,2.158,13.26,2.96,13.58636081,15.34168,-2.38576,15.52607471,2.07168,0.60424,2.158,13.27,-2.99,13.60268356
25/07/2019 15:30,15.02328,2.99054,15.31803745,0.89328,0.26054,0.9305,14.13,2.73,14.39130988,15.03328,-2.05946,15.17369049,0.89328,0.26054,0.9305,14.14,-2.32,14.32906138
25/07/2019 16:00,14.71768,2.94974,15.01036544,2.94768,0.85974,3.0705,11.77,2.09,11.95412063,14.73768,-1.25026,14.79061736,2.94768,0.85974,3.0705,11.79,-2.11,11.97732023
25/07/2019 16:30,14.21112,3.76866,14.70233756,1.88112,0.54866,1.9595,12.33,3.22,12.74351992,14.14112,-1.03134,14.17867896,1.88112,0.54866,1.9595,12.26,-1.58,12.36139151
25/07/2019 17:00,14.10672,2.63946,14.35152599,1.50672,0.43946,1.5695,12.6,2.2,12.79062156,14.13672,-1.80054,14.25092266,1.50672,0.43946,1.5695,12.63,-2.24,12.82710022
25/07/2019 17:30,13.94192,2.28056,14.12721088,0.96192,0.28056,1.002,12.98,2,13.13317936,13.98192,-1.74944,14.09094132,0.96192,0.28056,1.002,13.02,-2.03,13.17730246
25/07/2019 18:00,13.7648,2.0889,13.92240002,0.7848,0.2289,0.8175,12.98,1.86,13.11258937,13.8048,-1.6611,13.90437903,0.7848,0.2289,0.8175,13.02,-1.89,13.15646229
25/07/2019 18:30,13.27472,1.99846,13.42430756,1.19472,0.34846,1.2445,12.08,1.65,12.19216552,13.31472,-1.32154,13.38014337,1.19472,0.34846,1.2445,12.12,-1.67,12.23451266
25/07/2019 19:00,13.11976,1.88618,13.25465116,0.80976,0.23618,0.8435,12.31,1.65,12.42008857,13.14976,-1.43382,13.22769927,0.80976,0.23618,0.8435,12.34,-1.67,12.45248971
25/07/2019 19:30,12.79912,1.55266,12.89295257,0.48912,0.14266,0.5095,12.31,1.41,12.39048829,12.82912,-1.29734,12.89454966,0.48912,0.14266,0.5095,12.34,-1.44,12.42373535
25/07/2019 20:00,12.65328,1.19804,12.70986997,0.23328,0.06804,0.243,12.42,1.13,12.47129905,12.69328,-1.09196,12.74016224,0.23328,0.06804,0.243,12.46,-1.16,12.51388029
25/07/2019 20:30,12.596,1.188,12.65189946,0.096,0.028,0.1,12.5,1.16,12.55370862,12.646,-1.162,12.69927399,0.096,0.028,0.1,12.55,-1.19,12.60629208
25/07/2019 21:00,12.39408,1.09994,12.44279257,0.03408,0.00994,0.0355,12.36,1.09,12.40796921,12.43408,-1.11006,12.4835323,0.03408,0.00994,0.0355,12.4,-1.12,12.4504779
25/07/2019 21:30,12.44488,1.68434,12.55834541,0.01488,0.00434,0.0155,12.43,1.68,12.54301798,12.41488,-0.73566,12.43665715,0.01488,0.00434,0.0155,12.4,-0.74,12.42206102
25/07/2019 22:00,12.4372,2.3821,12.66326752,0.0072,0.0021,0.0075,12.43,2.38,12.65580104,12.4072,-0.6279,12.42307813,0.0072,0.0021,0.0075,12.4,-0.63,12.41599372
25/07/2019 22:30,11.72768,1.14224,11.78317404,0.00768,0.00224,0.008,11.72,1.14,11.77531316,11.75768,-0.69776,11.7783661,0.00768,0.00224,0.008,11.75,-0.7,11.7708326
25/07/2019 23:00,11.3372,0.7321,11.3608131,0.0072,0.0021,0.0075,11.33,0.73,11.35349285,11.3872,-0.7579,11.41239398,0.0072,0.0021,0.0075,11.38,-0.76,11.40534962
25/07/2019 23:30,10.82672,0.62196,10.84457008,0.00672,0.00196,0.007,10.82,0.62,10.83774884,10.85672,-0.63804,10.87545237,0.00672,0.00196,0.007,10.85,-0.64,10.86885919
26/07/2019 00:00,10.60816,1.88238,10.77387642,0.00816,0.00238,0.0085,10.6,1.88,10.76542614,10.52816,0.70238,10.55156342,0.00816,0.00238,0.0085,10.52,0.7,10.54326325
26/07/2019 00:30,10.22672,1.49196,10.33497686,0.00672,0.00196,0.007,10.22,1.49,10.32804435,10.19672,-0.21804,10.19905095,0.00672,0.00196,0.007,10.19,-0.22,10.1923746
26/07/2019 01:00,9.89672,0.80196,9.929159411,0.00672,0.00196,0.007,9.89,0.8,9.92230316,9.93672,-0.81804,9.970335691,0.00672,0.00196,0.007,9.93,-0.82,9.963799476
26/07/2019 01:30,9.83672,0.66196,9.85896807,0.00672,0.00196,0.007,9.83,0.66,9.852131749,9.86672,-0.67804,9.88998998,0.00672,0.00196,0.007,9.86,-0.68,9.883420461
26/07/2019 02:00,9.49672,0.38196,9.50439815,0.00672,0.00196,0.007,9.49,0.38,9.497604961,9.52672,-0.38804,9.534619499,0.00672,0.00196,0.007,9.52,-0.39,9.527985097
26/07/2019 02:30,9.44672,0.38196,9.454438756,0.00672,0.00196,0.007,9.44,0.38,9.447645209,9.47672,-0.38804,9.484661143,0.00672,0.00196,0.007,9.47,-0.39,9.478027221
26/07/2019 03:00,9.30672,0.91196,9.351294467,0.00672,0.00196,0.007,9.3,0.91,9.344415445,9.30672,0.17196,9.308308514,0.00672,0.00196,0.007,9.3,0.17,9.301553634
26/07/2019 03:30,9.46672,6.52196,11.49585794,0.00672,0.00196,0.007,9.46,6.52,11.48921233,8.95672,6.34196,10.97466582,0.00672,0.00196,0.007,8.95,6.34,10.96804905
26/07/2019 04:00,9.35672,6.47196,11.37692733,0.00672,0.00196,0.007,9.35,6.47,11.37028584,8.86672,6.37196,10.91881852,0.00672,0.00196,0.007,8.86,6.37,10.91221792
26/07/2019 04:30,9.12768,0.25224,9.131164614,0.00768,0.00224,0.008,9.12,0.25,9.123425892,9.15768,-0.35776,9.16466558,0.00768,0.00224,0.008,9.15,-0.36,9.157079229
26/07/2019 05:00,8.9972,0.3821,9.005310003,0.0072,0.0021,0.0075,8.99,0.38,8.998027562,9.0272,-0.3579,9.034292017,0.0072,0.0021,0.0075,9.02,-0.36,9.027181177
26/07/2019 05:30,8.9368,0.3149,8.942346239,0.0168,0.0049,0.0175,8.92,0.31,8.925385146,8.9768,-0.3551,8.983820693,0.0168,0.0049,0.0175,8.96,-0.36,8.967229226
26/07/2019 06:00,9.25376,1.20568,9.331973982,0.05376,0.01568,0.056,9.2,1.19,9.276642712,9.25376,0.03568,9.253828786,0.05376,0.01568,0.056,9.2,0.02,9.200021739
26/07/2019 06:30,9.89096,0.49528,9.903352564,0.12096,0.03528,0.126,9.77,0.46,9.780823074,9.93096,-0.45472,9.941364936,0.12096,0.03528,0.126,9.81,-0.49,9.822229889
26/07/2019 07:00,14.38024,1.15882,14.42685573,0.27024,0.07882,0.2815,14.11,1.08,14.15127203,14.41024,-1.03118,14.44708791,0.27024,0.07882,0.2815,14.14,-1.11,14.18350098
26/07/2019 07:30,11.6752,1.4111,11.76016574,1.1352,0.3311,1.1825,10.54,1.08,10.59518759,11.7152,-0.7789,11.74106453,1.1352,0.3311,1.1825,10.58,-1.11,10.63806843
26/07/2019 08:00,12.3512,1.9866,12.50994488,1.2912,0.3766,1.345,11.06,1.61,11.17656924,12.3912,-1.2534,12.4544309,1.2912,0.3766,1.345,11.1,-1.63,11.21904185
26/07/2019 08:30,13.08032,3.69926,13.59335484,1.54032,0.44926,1.6045,11.54,3.25,11.98891571,13.00032,-0.51074,13.01034878,1.54032,0.44926,1.6045,11.46,-0.96,11.50013913
26/07/2019 09:00,13.4936,1.8498,13.6198018,0.7536,0.2198,0.785,12.74,1.63,12.84385067,13.5136,-1.1802,13.56503804,0.7536,0.2198,0.785,12.76,-1.4,12.83657275
26/07/2019 09:30,13.88136,1.78748,13.99597228,0.95136,0.27748,0.991,12.93,1.51,13.01787233,13.91136,-1.26252,13.96853227,0.95136,0.27748,0.991,12.96,-1.54,13.05117619
26/07/2019 10:00,13.90248,1.79364,14.01770647,0.97248,0.28364,1.013,12.93,1.51,13.01787233,13.93248,-1.25636,13.98901138,0.97248,0.28364,1.013,12.96,-1.54,13.05117619
26/07/2019 10:30,13.81768,2.06724,13.97146241,1.32768,0.38724,1.383,12.49,1.68,12.60247991,13.84768,-1.32276,13.91071297,1.32768,0.38724,1.383,12.52,-1.71,12.63623757
26/07/2019 11:00,14.61776,2.02768,14.75772318,0.91776,0.26768,0.956,13.7,1.76,13.81258846,14.65776,-1.52232,14.73660023,0.91776,0.26768,0.956,13.74,-1.79,13.85610696
26/07/2019 11:30,13.66776,2.35018,13.86834559,1.81776,0.53018,1.8935,11.85,1.82,11.98894908,13.68776,-1.30982,13.75028735,1.81776,0.53018,1.8935,11.87,-1.84,12.01176507
26/07/2019 12:00,14.40904,2.18972,14.57447452,1.43904,0.41972,1.499,12.97,1.77,13.09021772,14.42904,-1.38028,14.49490835,1.43904,0.41972,1.499,12.99,-1.8,13.11411835
26/07/2019 12:30,13.84,2.3225,14.03351724,1.62,0.4725,1.6875,12.22,1.85,12.3592435,13.86,-1.4075,13.93128337,1.62,0.4725,1.6875,12.24,-1.88,12.38353746
26/07/2019 13:00,14.51384,2.31362,14.69708777,1.38384,0.40362,1.4415,13.13,1.91,13.26819505,14.54384,-1.54638,14.62581871,1.38384,0.40362,1.4415,13.16,-1.95,13.30368746
26/07/2019 13:30,13.91392,6.22656,15.24359601,1.87392,0.54656,1.952,12.04,5.68,13.31255047,13.56392,2.69656,13.82936591,1.87392,0.54656,1.952,11.69,2.15,11.88606747
26/07/2019 14:00,13.97472,8.50846,16.36113354,1.43472,0.41846,1.4945,12.54,8.09,14.92312635,13.39472,4.73846,14.20815002,1.43472,0.41846,1.4945,11.96,4.32,12.71628877
26/07/2019 14:30,14.17544,8.28992,16.42150641,1.16544,0.33992,1.214,13.01,7.95,15.24672424,13.58544,4.78992,14.40512109,1.16544,0.33992,1.214,12.42,4.45,13.19313837
26/07/2019 15:00,14.1404,8.8222,16.66679708,2.2704,0.6622,2.365,11.87,8.16,14.40425284,13.5604,4.9722,14.44324136,2.2704,0.6622,2.365,11.29,4.31,12.08470935
26/07/2019 15:30,14.83408,4.29494,15.44332992,1.59408,0.46494,1.6605,13.24,3.83,13.78283353,14.65408,0.90494,14.681995,1.59408,0.46494,1.6605,13.06,0.44,13.06740984
26/07/2019 16:00,13.12072,1.50396,13.20663428,0.39072,0.11396,0.407,12.73,1.39,12.80566281,13.16072,-1.29604,13.22438167,0.39072,0.11396,0.407,12.77,-1.41,12.84760678
26/07/2019 16:30,13.03048,1.51264,13.11798341,0.42048,0.12264,0.438,12.61,1.39,12.68637852,13.07048,-1.17736,13.12339986,0.42048,0.12264,0.438,12.65,-1.3,12.71662298
26/07/2019 17:00,13.17128,4.59454,13.94963851,0.22128,0.06454,0.2305,12.95,4.53,13.71945334,12.93128,1.07454,12.97584828,0.22128,0.06454,0.2305,12.71,1.01,12.75006667
26/07/2019 17:30,14.84984,1.59412,14.93515874,0.21984,0.06412,0.229,14.63,1.53,14.70978586,14.88984,-1.49588,14.96479175,0.21984,0.06412,0.229,14.67,-1.56,14.75271162
26/07/2019 18:00,12.57128,1.30704,12.63904405,0.40128,0.11704,0.418,12.17,1.19,12.22804154,12.62128,-1.10296,12.66938158,0.40128,0.11704,0.418,12.22,-1.22,12.28074916
26/07/2019 18:30,12.19104,2.20322,12.38852835,4.81104,1.40322,5.0115,7.38,0.8,7.423233797,12.23104,0.74322,12.2536001,4.81104,1.40322,5.0115,7.42,-0.66,7.449295269
26/07/2019 19:00,12.03872,0.63546,12.05547961,0.25872,0.07546,0.2695,11.78,0.56,11.79330318,12.07872,-0.50454,12.08925297,0.25872,0.07546,0.2695,11.82,-0.58,11.83422156
26/07/2019 19:30,11.84048,0.71514,11.86205681,0.12048,0.03514,0.1255,11.72,0.68,11.73971039,11.88048,-0.58486,11.89486722,0.12048,0.03514,0.1255,11.76,-0.62,11.7763322
26/07/2019 20:00,11.35552,-0.27214,11.35878051,0.09552,0.02786,0.0995,11.26,-0.3,11.26399574,11.40552,0.34786,11.4108235,0.09552,0.02786,0.0995,11.31,0.32,11.31452606
26/07/2019 20:30,12.3904,0.4147,12.39733795,0.0504,0.0147,0.0525,12.34,0.4,12.34648128,12.4404,-0.3853,12.44636526,0.0504,0.0147,0.0525,12.39,-0.4,12.39645514
26/07/2019 21:00,10.91824,0.00532,10.9182413,0.01824,0.00532,0.019,10.9,0,10.9,10.96824,0.00532,10.96824129,0.01824,0.00532,0.019,10.95,0,10.95
26/07/2019 21:30,11.00104,0.50322,11.01254337,0.01104,0.00322,0.0115,10.99,0.5,11.0013681,11.04104,-0.48678,11.05176543,0.01104,0.00322,0.0115,11.03,-0.49,11.04087859
26/07/2019 22:00,10.87672,0.36196,10.88274106,0.00672,0.00196,0.007,10.87,0.36,10.87595973,10.91672,-0.35804,10.92258981,0.00672,0.00196,0.007,10.91,-0.36,10.91593789
26/07/2019 22:30,10.42672,0.36196,10.43300077,0.00672,0.00196,0.007,10.42,0.36,10.42621696,10.46672,-0.35804,10.47284203,0.00672,0.00196,0.007,10.46,-0.36,10.4661932
26/07/2019 23:00,9.83672,-0.42804,9.84602857,0.00672,0.00196,0.007,9.83,-0.43,9.839400388,9.87672,0.45196,9.887055467,0.00672,0.00196,0.007,9.87,0.45,9.880253033
26/07/2019 23:30,9.26768,-0.42776,9.277546615,0.00768,0.00224,0.008,9.26,-0.43,9.269978425,9.29768,0.91224,9.342324935,0.00768,0.00224,0.008,9.29,0.91,9.334463027
27/07/2019 00:00,9.13672,-0.45804,9.148193975,0.00672,0.00196,0.007,9.13,-0.46,9.141580826,9.16672,0.48196,9.179381297,0.00672,0.00196,0.007,9.16,0.48,9.172567798
27/07/2019 00:30,8.98672,-0.36804,8.994253154,0.00672,0.00196,0.007,8.98,-0.37,8.987619262,9.01672,0.36196,9.023982192,0.00672,0.00196,0.007,9.01,0.36,9.017189141
27/07/2019 01:00,8.75672,-0.46804,8.76921927,0.00672,0.00196,0.007,8.75,-0.47,8.762613765,8.78672,0.45196,8.79833599,0.00672,0.00196,0.007,8.78,0.45,8.791524327
27/07/2019 01:30,8.58672,-0.46804,8.599466367,0.00672,0.00196,0.007,8.58,-0.47,8.592863318,8.61672,0.48196,8.630188237,0.00672,0.00196,0.007,8.61,0.48,8.623369411
27/07/2019 02:00,8.39672,-0.46804,8.409754348,0.00672,0.00196,0.007,8.39,-0.47,8.40315417,8.42672,0.45196,8.438831542,0.00672,0.00196,0.007,8.42,0.45,8.432016366
27/07/2019 02:30,8.24672,-0.52804,8.263607989,0.00672,0.00196,0.007,8.24,-0.53,8.25702731,8.27672,0.52196,8.293162015,0.00672,0.00196,0.007,8.27,0.52,8.28633212
27/07/2019 03:00,7.99168,-0.61076,8.014984529,0.03168,0.00924,0.033,7.96,-0.62,7.984109218,8.02168,0.61924,8.045545861,0.03168,0.00924,0.033,7.99,0.61,8.013251525
27/07/2019 03:30,7.96376,-0.65682,7.990800076,0.11376,0.03318,0.1185,7.85,-0.69,7.880266493,7.98376,0.71318,8.015550477,0.11376,0.03318,0.1185,7.87,0.68,7.899322756
27/07/2019 04:00,7.934,-0.6655,7.961861984,0.084,0.0245,0.0875,7.85,-0.69,7.880266493,7.954,0.7045,7.985138462,0.084,0.0245,0.0875,7.87,0.68,7.899322756
27/07/2019 04:30,7.804,-0.7555,7.84048444,0.084,0.0245,0.0875,7.72,-0.78,7.759304093,7.834,0.7845,7.873182092,0.084,0.0245,0.0875,7.75,0.76,7.787175354
27/07/2019 05:00,7.804,-0.8355,7.848597088,0.084,0.0245,0.0875,7.72,-0.86,7.767753858,7.784,0.8845,7.834091922,0.084,0.0245,0.0875,7.7,0.86,7.747877129
27/07/2019 05:30,7.804,-0.9155,7.857515908,0.084,0.0245,0.0875,7.72,-0.94,7.777017423,7.784,0.9545,7.842303632,0.084,0.0245,0.0875,7.7,0.93,7.755958999
27/07/2019 06:00,7.56744,-1.20158,7.662241359,0.09744,0.02842,0.1015,7.47,-1.23,7.570587824,7.58744,1.24842,7.689460205,0.09744,0.02842,0.1015,7.49,1.22,7.588708718
27/07/2019 06:30,7.89808,-1.07306,7.97064147,0.29808,0.08694,0.3105,7.6,-1.16,7.688016649,7.91808,1.22694,8.012575906,0.29808,0.08694,0.3105,7.62,1.14,7.704803696
27/07/2019 07:00,8.48552,-0.77214,8.520578023,0.81552,0.23786,0.8495,7.67,-1.01,7.736213544,8.50552,1.23786,8.595124656,0.81552,0.23786,0.8495,7.69,1,7.754746933
27/07/2019 07:30,8.97784,-0.73188,9.007622294,0.26784,0.07812,0.279,8.71,-0.81,8.747582523,9.01784,0.86812,9.05952927,0.26784,0.07812,0.279,8.75,0.79,8.785590475
27/07/2019 08:00,9.18112,-0.30134,9.186063915,0.68112,0.19866,0.7095,8.5,-0.5,8.514693183,9.21112,0.68866,9.236827607,0.68112,0.19866,0.7095,8.53,0.49,8.544062266
27/07/2019 08:30,9.32416,-0.10962,9.324804355,0.82416,0.24038,0.8585,8.5,-0.35,8.507202831,9.35416,0.59038,9.372772154,0.82416,0.24038,0.8585,8.53,0.35,8.53717752
27/07/2019 09:00,10.02296,0.14378,10.02399121,0.49296,0.14378,0.5135,9.53,0,9.53,10.06296,0.14378,10.06398711,0.49296,0.14378,0.5135,9.57,0,9.57
27/07/2019 09:30,10.1968,0.5124,10.2096662,0.5568,0.1624,0.58,9.64,0.35,9.646351642,10.2368,-0.1876,10.23851884,0.5568,0.1624,0.58,9.68,-0.35,9.686325413
27/07/2019 10:00,10.1788,0.5509,10.19369708,0.6888,0.2009,0.7175,9.49,0.35,9.496451969,10.2188,-0.1491,10.21988768,0.6888,0.2009,0.7175,9.53,-0.35,9.536424907
27/07/2019 10:30,10.61128,6.92704,12.67214056,0.64128,0.18704,0.668,9.97,6.74,12.03447132,10.30128,6.30704,12.07870536,0.64128,0.18704,0.668,9.66,6.12,11.43547113
27/07/2019 11:00,10.6012,5.6941,12.03362856,0.6312,0.1841,0.6575,9.97,5.51,11.39126859,10.1912,5.5841,11.62078871,0.6312,0.1841,0.6575,9.56,5.4,10.97969034
27/07/2019 11:30,9.81376,-0.19932,9.815783912,0.65376,0.19068,0.681,9.16,-0.39,9.168298643,9.84376,0.56068,9.859714651,0.65376,0.19068,0.681,9.19,0.37,9.197445297
27/07/2019 12:00,9.87128,-0.23796,9.874147751,0.52128,0.15204,0.543,9.35,-0.39,9.358130155,9.91128,0.52204,9.925018741,0.52128,0.15204,0.543,9.39,0.37,9.397286842
27/07/2019 12:30,9.6048,-0.2136,9.607174819,0.8448,0.2464,0.88,8.76,-0.46,8.772069311,9.6448,0.6864,9.669193968,0.8448,0.2464,0.88,8.8,0.44,8.810993134
27/07/2019 13:00,9.71144,-0.26208,9.714975697,0.78144,0.22792,0.814,8.93,-0.49,8.943433345,9.75144,0.70792,9.777102475,0.78144,0.22792,0.814,8.97,0.48,8.982833629
27/07/2019 13:30,9.89312,-0.15034,9.894262249,0.75312,0.21966,0.7845,9.14,-0.37,9.147485993,9.93312,0.57966,9.950019028,0.75312,0.21966,0.7845,9.18,0.36,9.187056112
27/07/2019 14:00,10.22368,-0.36476,10.23018488,0.46368,0.13524,0.483,9.76,-0.5,9.772798985,10.26368,0.65524,10.28457421,0.46368,0.13524,0.483,9.8,0.52,9.813786221
27/07/2019 14:30,9.896,-0.4745,9.90736929,0.636,0.1855,0.6625,9.26,-0.66,9.283490723,9.926,0.8255,9.960267378,0.636,0.1855,0.6625,9.29,0.64,9.312019115
27/07/2019 15:00,9.73744,-0.20658,9.739631053,1.17744,0.34342,1.2265,8.56,-0.55,8.577651194,9.77744,0.87342,9.816373844,1.17744,0.34342,1.2265,8.6,0.53,8.616315918
27/07/2019 15:30,9.40616,-0.31862,9.411554848,0.89616,0.26138,0.9335,8.51,-0.58,8.529742083,9.49616,0.83138,9.532483803,0.89616,0.26138,0.9335,8.6,0.57,8.618868835
27/07/2019 16:00,9.37304,-0.32828,9.378787054,0.86304,0.25172,0.899,8.51,-0.58,8.529742083,9.46304,0.82172,9.498649894,0.86304,0.25172,0.899,8.6,0.57,8.618868835
27/07/2019 16:30,10.95568,-0.25376,10.95861845,0.77568,0.22624,0.808,10.18,-0.48,10.19131002,10.98568,0.69624,11.00772071,0.77568,0.22624,0.808,10.21,0.47,10.2208121
27/07/2019 17:00,9.34736,0.03298,9.347418181,1.58736,0.46298,1.6535,7.76,-0.43,7.771904528,9.37736,0.88298,9.418839326,1.58736,0.46298,1.6535,7.79,0.42,7.801313992
27/07/2019 17:30,9.28224,-0.29268,9.286853127,0.88224,0.25732,0.919,8.4,-0.55,8.417986695,9.31224,0.79732,9.346311197,0.88224,0.25732,0.919,8.43,0.54,8.447277668
27/07/2019 18:00,9.1512,-0.5159,9.165730426,0.6312,0.1841,0.6575,8.52,-0.7,8.548707505,9.1912,0.8641,9.231729321,0.6312,0.1841,0.6575,8.56,0.68,8.586966868
27/07/2019 18:30,8.87296,-0.55622,8.890376811,0.73296,0.21378,0.7635,8.14,-0.77,8.176337811,8.90296,0.97378,8.956056289,0.73296,0.21378,0.7635,8.17,0.76,8.205272695
27/07/2019 19:00,8.78976,-0.62132,8.811692198,0.50976,0.14868,0.531,8.28,-0.77,8.315726066,8.82976,0.92868,8.878463167,0.50976,0.14868,0.531,8.32,0.78,8.356482514
27/07/2019 19:30,8.86336,-0.77902,8.897529019,0.24336,0.07098,0.2535,8.62,-0.85,8.661806971,8.89336,0.89098,8.937879919,0.24336,0.07098,0.2535,8.65,0.82,8.688780122
27/07/2019 20:00,8.84992,-0.85044,8.890687949,0.16992,0.04956,0.177,8.68,-0.9,8.726534249,8.87992,0.92956,8.928441129,0.16992,0.04956,0.177,8.71,0.88,8.75434178
27/07/2019 20:30,8.66768,-0.90276,8.71456552,0.12768,0.03724,0.133,8.54,-0.94,8.591577271,8.69768,0.95724,8.750196901,0.12768,0.03724,0.133,8.57,0.92,8.619240106
27/07/2019 21:00,8.56416,-0.90962,8.612330988,0.10416,0.03038,0.1085,8.46,-0.94,8.51206203,8.60416,0.95038,8.656488402,0.10416,0.03038,0.1085,8.5,0.92,8.549643267
27/07/2019 21:30,8.69216,-0.91312,8.739990481,0.09216,0.02688,0.096,8.6,-0.94,8.651219567,8.72216,0.94688,8.773406226,0.09216,0.02688,0.096,8.63,0.92,8.6788997
27/07/2019 22:00,8.69024,-0.91368,8.738139527,0.09024,0.02632,0.094,8.6,-0.94,8.651219567,8.72024,0.94632,8.771437009,0.09024,0.02632,0.094,8.63,0.92,8.6788997
27/07/2019 22:30,8.34928,-0.99396,8.408236022,0.08928,0.02604,0.093,8.26,-1.02,8.322739933,8.38928,1.03604,8.453011168,0.08928,0.02604,0.093,8.3,1.01,8.361225987
27/07/2019 23:00,7.97784,-1.04438,8.04590956,0.08784,0.02562,0.0915,7.89,-1.07,7.962223308,8.00784,1.08562,8.081093506,0.08784,0.02562,0.0915,7.92,1.06,7.9906195
27/07/2019 23:30,7.71784,-1.17438,7.80667808,0.08784,0.02562,0.0915,7.63,-1.2,7.723787931,7.75784,1.20562,7.850961791,0.08784,0.02562,0.0915,7.67,1.18,7.760238398
28/07/2019 00:00,7.53784,-1.37438,7.662111475,0.08784,0.02562,0.0915,7.45,-1.4,7.580402364,7.57784,1.42562,7.710775023,0.08784,0.02562,0.0915,7.49,1.4,7.619717843
28/07/2019 00:30,7.35784,-1.63438,7.537175031,0.08784,0.02562,0.0915,7.27,-1.66,7.457110701,7.40784,1.67562,7.594984914,0.08784,0.02562,0.0915,7.32,1.65,7.503659107
28/07/2019 01:00,7.20784,-1.63438,7.390815615,0.08784,0.02562,0.0915,7.12,-1.66,7.310950691,7.22784,1.67562,7.419526498,0.08784,0.02562,0.0915,7.14,1.65,7.328171668
28/07/2019 01:30,7.20736,-1.63452,7.390378461,0.08736,0.02548,0.091,7.12,-1.66,7.310950691,7.22736,1.67548,7.419027281,0.08736,0.02548,0.091,7.14,1.65,7.328171668
28/07/2019 02:00,7.06784,-1.45438,7.215925682,0.08784,0.02562,0.0915,6.98,-1.48,7.135180446,7.06784,2.09562,7.371972969,0.08784,0.02562,0.0915,6.98,2.07,7.280473886
28/07/2019 02:30,6.90784,-1.85438,7.152410688,0.08784,0.02562,0.0915,6.82,-1.88,7.074376298,6.94784,1.90562,7.20443393,0.08784,0.02562,0.0915,6.86,1.88,7.112945944
28/07/2019 03:00,6.81736,-1.85452,7.065100268,0.08736,0.02548,0.091,6.73,-1.88,6.987653397,6.83736,1.90548,7.097911369,0.08736,0.02548,0.091,6.75,1.88,7.00691801
28/07/2019 03:30,6.64784,-1.89438,6.912485244,0.08784,0.02562,0.0915,6.56,-1.92,6.835202996,6.66784,1.93562,6.943105577,0.08784,0.02562,0.0915,6.58,1.91,6.851605651
28/07/2019 04:00,6.64784,-1.89438,6.912485244,0.08784,0.02562,0.0915,6.56,-1.92,6.835202996,6.61784,1.93562,6.895101961,0.08784,0.02562,0.0915,6.53,1.91,6.803601987
28/07/2019 04:30,6.47736,-1.89452,6.748733111,0.08736,0.02548,0.091,6.39,-1.92,6.672218522,6.48736,1.93548,6.769927813,0.08736,0.02548,0.091,6.4,1.91,6.678929555
28/07/2019 05:00,6.37784,-1.92438,6.661837693,0.08784,0.02562,0.0915,6.29,-1.95,6.585332186,6.39784,1.96562,6.692982792,0.08784,0.02562,0.0915,6.31,1.94,6.601492256
28/07/2019 05:30,6.44784,-1.92438,6.728883938,0.08784,0.02562,0.0915,6.36,-1.95,6.652225192,6.47784,1.93562,6.760845794,0.08784,0.02562,0.0915,6.39,1.91,6.669347794
28/07/2019 06:00,6.56408,-1.98256,6.856944684,0.09408,0.02744,0.098,6.47,-2.01,6.775027675,6.59408,2.02744,6.89872481,0.09408,0.02744,0.098,6.5,2,6.800735254
28/07/2019 06:30,6.75568,-1.92626,7.024933441,0.11568,0.03374,0.1205,6.64,-1.96,6.923236237,6.78568,1.98374,7.069701369,0.11568,0.03374,0.1205,6.67,1.95,6.949201393
28/07/2019 07:00,7.19448,-1.36286,7.3224265,0.74448,0.21714,0.7755,6.45,-1.58,6.640700264,7.22448,1.78714,7.442242985,0.74448,0.21714,0.7755,6.48,1.57,6.667480784
28/07/2019 07:30,7.91592,-1.44744,8.047165464,0.14592,0.04256,0.152,7.77,-1.49,7.9115738,7.93592,1.52256,8.080656854,0.14592,0.04256,0.152,7.79,1.48,7.929344235
28/07/2019 08:00,7.77088,-1.25516,7.871594667,0.53088,0.15484,0.553,7.24,-1.41,7.376021963,7.80088,1.56484,7.956283869,0.53088,0.15484,0.553,7.27,1.41,7.405470951
28/07/2019 08:30,8.14688,-1.17466,8.231128711,0.56688,0.16534,0.5905,7.58,-1.34,7.697532072,8.17688,1.49534,8.312485083,0.56688,0.16534,0.5905,7.61,1.33,7.725347889
28/07/2019 09:00,8.35184,-1.01488,8.413275985,0.77184,0.22512,0.804,7.58,-1.24,7.680755171,8.38184,1.44512,8.5055049,0.77184,0.22512,0.804,7.61,1.22,7.707171985
28/07/2019 09:30,9.15048,2.62764,9.520282359,0.78048,0.22764,0.813,8.37,2.4,8.707290049,8.93048,4.26764,9.897788854,0.78048,0.22764,0.813,8.15,4.04,9.0963784
28/07/2019 10:00,9.52568,-0.31376,9.530845965,0.77568,0.22624,0.808,8.75,-0.54,8.766647022,9.56568,0.75624,9.595526708,0.77568,0.22624,0.808,8.79,0.53,8.805963888
28/07/2019 10:30,9.8064,-0.4973,9.819001388,0.3864,0.1127,0.4025,9.42,-0.61,9.439729869,9.8564,0.7027,9.88141732,0.3864,0.1127,0.4025,9.47,0.59,9.488361292
28/07/2019 11:00,9.89864,-0.40248,9.906819066,0.60864,0.17752,0.634,9.29,-0.58,9.308087881,9.94864,0.73752,9.975939735,0.60864,0.17752,0.634,9.34,0.56,9.356772948
28/07/2019 11:30,10.30776,-0.02482,10.30778988,0.25776,0.07518,0.2685,10.05,-0.1,10.0504975,10.32776,0.95518,10.37183665,0.25776,0.07518,0.2685,10.07,0.88,10.10837771
28/07/2019 12:00,10.1884,0.0812,10.18872357,0.2784,0.0812,0.29,9.91,0,9.91,10.2384,-0.2688,10.24192794,0.2784,0.0812,0.29,9.96,-0.35,9.966147701
28/07/2019 12:30,10.10344,0.12642,10.10423089,0.43344,0.12642,0.4515,9.67,0,9.67,10.15344,-0.22358,10.15590133,0.43344,0.12642,0.4515,9.72,-0.35,9.726299399
28/07/2019 13:00,10.2564,0.4402,10.26584225,0.4464,0.1302,0.465,9.81,0.31,9.814896841,10.2964,-0.2598,10.29967713,0.4464,0.1302,0.465,9.85,-0.39,9.857717789
28/07/2019 13:30,10.0984,-0.2163,10.10071622,0.4584,0.1337,0.4775,9.64,-0.35,9.646351642,10.1484,0.1337,10.14928068,0.4584,0.1337,0.4775,9.69,0,9.69
28/07/2019 14:00,9.91936,0.20398,9.921457083,0.69936,0.20398,0.7285,9.22,0,9.22,9.95936,0.20398,9.961448662,0.69936,0.20398,0.7285,9.26,0,9.26
28/07/2019 14:30,9.82624,0.17682,9.82783078,0.60624,0.17682,0.6315,9.22,0,9.22,9.86624,0.17682,9.867824332,0.60624,0.17682,0.6315,9.26,0,9.26
28/07/2019 15:00,9.95992,2.89706,10.37270278,0.46992,0.13706,0.4895,9.49,2.76,9.883202922,9.91992,4.35706,10.8346105,0.46992,0.13706,0.4895,9.45,4.22,10.3494396
28/07/2019 15:30,13.45184,-0.32488,13.45576257,0.29184,0.08512,0.304,13.16,-0.41,13.16638523,13.49184,0.48512,13.5005588,0.29184,0.08512,0.304,13.2,0.4,13.20605922
28/07/2019 16:00,9.46912,-0.60984,9.48873745,0.30912,0.09016,0.322,9.16,-0.7,9.186707789,9.51912,0.77016,9.550224709,0.30912,0.09016,0.322,9.21,0.68,9.235069031
28/07/2019 16:30,9.41392,-0.62594,9.434706707,0.25392,0.07406,0.2645,9.16,-0.7,9.186707789,9.46392,0.75406,9.493913221,0.25392,0.07406,0.2645,9.21,0.68,9.235069031
28/07/2019 17:00,9.39472,-0.63154,9.415923038,0.23472,0.06846,0.2445,9.16,-0.7,9.186707789,9.44472,0.74846,9.474329963,0.23472,0.06846,0.2445,9.21,0.68,9.235069031
28/07/2019 17:30,9.3544,-0.7233,9.382321794,0.1944,0.0567,0.2025,9.16,-0.78,9.193149623,9.4044,0.8167,9.439795456,0.1944,0.0567,0.2025,9.21,0.76,9.241304021
28/07/2019 18:00,9.3544,-0.7233,9.382321794,0.1944,0.0567,0.2025,9.16,-0.78,9.193149623,9.4044,0.8167,9.439795456,0.1944,0.0567,0.2025,9.21,0.76,9.241304021
28/07/2019 18:30,9.0604,-0.7903,9.094801936,0.1704,0.0497,0.1775,8.89,-0.84,8.929596855,9.1004,0.8697,9.141862953,0.1704,0.0497,0.1775,8.93,0.82,8.967569347
28/07/2019 19:00,9.03208,-0.79856,9.067313119,0.14208,0.04144,0.148,8.89,-0.84,8.929596855,9.07208,0.86144,9.11288727,0.14208,0.04144,0.148,8.93,0.82,8.967569347
28/07/2019 19:30,9.01672,-0.80304,9.052409226,0.12672,0.03696,0.132,8.89,-0.84,8.929596855,9.05672,0.85696,9.097173055,0.12672,0.03696,0.132,8.93,0.82,8.967569347
28/07/2019 20:00,8.92664,-0.75598,8.958594055,0.11664,0.03402,0.1215,8.81,-0.79,8.84534906,8.97664,0.80402,9.012575317,0.11664,0.03402,0.1215,8.86,0.77,8.893396427
28/07/2019 20:30,8.64032,-0.83074,8.680164667,0.10032,0.02926,0.1045,8.54,-0.86,8.583192879,8.68032,0.87926,8.724738016,0.10032,0.02926,0.1045,8.58,0.85,8.622000928
28/07/2019 21:00,8.63312,-0.83284,8.673199144,0.09312,0.02716,0.097,8.54,-0.86,8.583192879,8.67312,0.87716,8.717363145,0.09312,0.02716,0.097,8.58,0.85,8.622000928
28/07/2019 21:30,8.77456,-0.80242,8.811173648,0.09456,0.02758,0.0985,8.68,-0.83,8.71959288,8.80456,0.83758,8.844309868,0.09456,0.02758,0.0985,8.71,0.81,8.747582523
28/07/2019 22:00,8.53216,-0.84312,8.573715974,0.09216,0.02688,0.096,8.44,-0.87,8.484721563,8.57216,0.87688,8.616893036,0.09216,0.02688,0.096,8.48,0.85,8.522493766
28/07/2019 22:30,8.2036,-0.9027,8.25311579,0.0936,0.0273,0.0975,8.11,-0.93,8.163148902,8.2536,0.9473,8.307784918,0.0936,0.0273,0.0975,8.16,0.92,8.211698972
28/07/2019 23:00,8.0212,-0.9434,8.076487665,0.0912,0.0266,0.095,7.93,-0.97,7.989105081,8.0512,0.9866,8.111424104,0.0912,0.0266,0.095,7.96,0.96,8.017680463
28/07/2019 23:30,7.74928,-0.94396,7.806561407,0.08928,0.02604,0.093,7.66,-0.97,7.721172191,7.77928,0.98604,7.841522314,0.08928,0.02604,0.093,7.69,0.96,7.749690316
29/07/2019 00:00,7.5688,-1.1041,7.648906474,0.0888,0.0259,0.0925,7.48,-1.13,7.564872768,7.5988,1.1559,7.686212738,0.0888,0.0259,0.0925,7.51,1.13,7.594537511
29/07/2019 00:30,7.36976,-1.23382,7.472327231,0.08976,0.02618,0.0935,7.28,-1.26,7.388233889,7.39976,1.26618,7.507307097,0.08976,0.02618,0.0935,7.31,1.24,7.414425129
29/07/2019 01:00,7.36928,-1.37396,7.496269325,0.08928,0.02604,0.093,7.28,-1.4,7.413393285,7.39928,1.41604,7.533559172,0.08928,0.02604,0.093,7.31,1.39,7.440981118
29/07/2019 01:30,7.28928,-1.37396,7.417639045,0.08928,0.02604,0.093,7.2,-1.4,7.334848328,7.30928,1.41604,7.445182563,0.08928,0.02604,0.093,7.22,1.39,7.35258458
29/07/2019 02:00,7.13928,-1.42396,7.279902541,0.08928,0.02604,0.093,7.05,-1.45,7.197569034,7.16928,1.45604,7.315642706,0.08928,0.02604,0.093,7.08,1.43,7.222970303
29/07/2019 02:30,7.05832,-1.42424,7.200579199,0.08832,0.02576,0.092,6.97,-1.45,7.119227486,7.07832,1.45576,7.226468792,0.08832,0.02576,0.092,6.99,1.43,7.134773998
29/07/2019 03:00,6.95928,-1.39396,7.097513832,0.08928,0.02604,0.093,6.87,-1.42,7.01521917,6.98928,1.45604,7.13933382,0.08928,0.02604,0.093,6.9,1.43,7.046623305
29/07/2019 03:30,6.95928,-1.39396,7.097513832,0.08928,0.02604,0.093,6.87,-1.42,7.01521917,6.98928,1.45604,7.13933382,0.08928,0.02604,0.093,6.9,1.43,7.046623305
29/07/2019 04:00,6.95928,-1.43396,7.105478126,0.08928,0.02604,0.093,6.87,-1.46,7.02342509,6.98928,1.45604,7.13933382,0.08928,0.02604,0.093,6.9,1.43,7.046623305
29/07/2019 04:30,6.95928,-1.40396,7.099484615,0.08928,0.02604,0.093,6.87,-1.43,7.017250174,6.98928,1.45604,7.13933382,0.08928,0.02604,0.093,6.9,1.43,7.046623305
29/07/2019 05:00,7.13432,-1.36124,7.263022525,0.06432,0.01876,0.067,7.07,-1.38,7.203422798,7.17432,1.38876,7.307497643,0.06432,0.01876,0.067,7.11,1.37,7.24078725
29/07/2019 05:30,7.55816,-1.15762,7.646297578,0.00816,0.00238,0.0085,7.55,-1.16,7.638592802,7.57816,1.15238,7.66527812,0.00816,0.00238,0.0085,7.57,1.15,7.65685314
29/07/2019 06:00,8.38728,-1.05496,8.453366572,0.01728,0.00504,0.018,8.37,-1.06,8.436853679,8.42728,1.05504,8.493065265,0.01728,0.00504,0.018,8.41,1.05,8.475293505
29/07/2019 06:30,9.2964,-0.7648,9.327806387,0.0864,0.0252,0.09,9.21,-0.79,9.243819557,9.3264,0.8052,9.361094167,0.0864,0.0252,0.09,9.24,0.78,9.272863635
29/07/2019 07:00,9.8016,-0.4837,9.813527819,0.2616,0.0763,0.2725,9.54,-0.56,9.556421925,9.8416,0.6163,9.860878067,0.2616,0.0763,0.2725,9.58,0.54,9.595207137
29/07/2019 07:30,10.74152,-0.10664,10.74204934,0.73152,0.21336,0.762,10.01,-0.32,10.01511358,10.78152,0.50336,10.79326386,0.73152,0.21336,0.762,10.05,0.29,10.05418321
29/07/2019 08:00,11.68896,0.71678,11.71091625,0.94896,0.27678,0.9885,10.74,0.44,10.74900926,11.71896,-0.15322,11.7199616,0.94896,0.27678,0.9885,10.77,-0.43,10.77858061
29/07/2019 08:30,12.66344,1.17392,12.71773568,1.45344,0.42392,1.514,11.21,0.75,11.23506119,12.68344,-0.34608,12.68816069,1.45344,0.42392,1.514,11.23,-0.77,11.25636709
29/07/2019 09:00,13.26688,1.44284,13.34510743,1.82688,0.53284,1.903,11.44,0.91,11.47613611,13.28688,-0.39716,13.29281446,1.82688,0.53284,1.903,11.46,-0.93,11.49767368
29/07/2019 09:30,13.41064,1.99102,13.55763349,2.78064,0.81102,2.8965,10.63,1.18,10.69529336,13.42064,-0.38898,13.42627586,2.78064,0.81102,2.8965,10.64,-1.2,10.70745535
29/07/2019 10:00,13.91528,2.11404,14.07494876,2.58528,0.75404,2.693,11.33,1.36,11.41133209,13.93528,-0.62596,13.94933169,2.58528,0.75404,2.693,11.35,-1.38,11.43358649
29/07/2019 10:30,13.98528,2.19654,14.15672436,2.76528,0.80654,2.8805,11.22,1.39,11.30577286,13.99528,-0.60346,14.0082842,2.76528,0.80654,2.8805,11.23,-1.41,11.31817123
29/07/2019 11:00,14.63528,2.99904,14.93939964,2.94528,0.85904,3.068,11.69,2.14,11.8842627,14.58528,-0.10096,14.58562942,2.94528,0.85904,3.068,11.64,-0.96,11.67952054
29/07/2019 11:30,14.40568,9.23124,17.10962911,3.77568,1.10124,3.933,10.63,8.13,13.38259317,13.83568,5.72124,14.97192801,3.77568,1.10124,3.933,10.06,4.62,11.07014002
29/07/2019 12:00,14.42184,9.24762,17.13207357,4.07184,1.18762,4.2415,10.35,8.06,13.11815917,13.85184,5.86762,15.04335188,4.07184,1.18762,4.2415,9.78,4.68,10.84208467
29/07/2019 12:30,14.46688,9.22284,17.15667201,3.98688,1.16284,4.153,10.48,8.06,13.22096819,13.90688,5.84284,15.08443206,3.98688,1.16284,4.153,9.92,4.68,10.96853682
29/07/2019 13:00,14.59472,9.24346,17.27563037,3.95472,1.15346,4.1195,10.64,8.09,13.36628969,14.02472,5.81346,15.18186709,3.95472,1.15346,4.1195,10.07,4.66,11.09596774
29/07/2019 13:30,14.63736,8.98548,17.17530665,3.20736,0.93548,3.341,11.43,8.05,13.98025036,14.05736,5.75548,15.18996117,3.20736,0.93548,3.341,10.85,4.82,11.87244288
29/07/2019 14:00,14.42128,8.86954,16.93050669,3.22128,0.93954,3.3555,11.2,7.93,13.72315197,13.83128,5.87954,15.02908171,3.22128,0.93954,3.3555,10.61,4.94,11.70366182
29/07/2019 14:30,13.98904,4.92722,14.83141049,3.41904,0.99722,3.5615,10.57,3.93,11.27695881,13.77904,1.72722,13.88687266,3.41904,0.99722,3.5615,10.36,0.73,10.38568727
29/07/2019 15:00,13.98232,2.56276,14.2152387,3.47232,1.01276,3.617,10.51,1.55,10.62368109,13.98232,-0.56724,13.99382127,3.47232,1.01276,3.617,10.51,-1.58,10.62809955
29/07/2019 15:30,13.95424,2.28082,14.13941137,2.81424,0.82082,2.9315,11.14,1.46,11.23526591,13.96424,-0.66918,13.98026468,2.81424,0.82082,2.9315,11.15,-1.49,11.24911552
29/07/2019 16:00,13.78304,2.22172,13.96095381,2.78304,0.81172,2.899,11,1.41,11.09,13.79304,-0.62828,13.80734182,2.78304,0.81172,2.899,11.01,-1.44,11.10376963
29/07/2019 16:30,13.50384,2.01862,13.65388302,2.70384,0.78862,2.8165,10.8,1.23,10.86981601,13.51384,-0.46138,13.52171376,2.70384,0.78862,2.8165,10.81,-1.25,10.88203106
29/07/2019 17:00,16.18648,1.79564,16.28577471,2.31648,0.67564,2.413,13.87,1.12,13.91514642,16.20648,-0.47436,16.21342072,2.31648,0.67564,2.413,13.89,-1.15,13.93752489
29/07/2019 17:30,12.63016,1.19838,12.68688521,2.12016,0.61838,2.2085,10.51,0.58,10.52599164,12.66016,0.01838,12.66017334,2.12016,0.61838,2.2085,10.54,-0.6,10.55706399
29/07/2019 18:00,12.31648,0.88814,12.34846032,1.53648,0.44814,1.6005,10.78,0.44,10.78897586,12.34648,-0.00186,12.34648014,1.53648,0.44814,1.6005,10.81,-0.45,10.81936227
29/07/2019 18:30,11.82968,0.67074,11.84868014,1.09968,0.32074,1.1455,10.73,0.35,10.73570678,11.90968,0.05074,11.90978809,1.09968,0.32074,1.1455,10.81,-0.27,10.81337135
29/07/2019 19:00,11.62816,0.45738,11.63715178,0.60816,0.17738,0.6335,11.02,0.28,11.02355659,11.66816,-0.12262,11.66880429,0.60816,0.17738,0.6335,11.06,-0.3,11.06406797
29/07/2019 19:30,11.42224,0.11732,11.42284249,0.40224,0.11732,0.419,11.02,0,11.02,11.46224,0.11732,11.46284039,0.40224,0.11732,0.419,11.06,0,11.06
29/07/2019 20:00,11.26768,-0.29776,11.27161362,0.24768,0.07224,0.258,11.02,-0.37,11.02620968,11.30768,0.42224,11.31556068,0.24768,0.07224,0.258,11.06,0.35,11.06553659
29/07/2019 20:30,11.01672,0.41446,11.02451344,0.18672,0.05446,0.1945,10.83,0.36,10.83598173,11.03672,1.30446,11.11354148,0.18672,0.05446,0.1945,10.85,1.25,10.92176726
29/07/2019 21:00,10.72888,-0.34366,10.73438253,0.15888,0.04634,0.1655,10.57,-0.39,10.57719244,10.77888,0.42634,10.78730828,0.15888,0.04634,0.1655,10.62,0.38,10.62679632
29/07/2019 21:30,10.81728,-0.37996,10.82395104,0.13728,0.04004,0.143,10.68,-0.42,10.68825524,10.86728,0.44004,10.87618544,0.13728,0.04004,0.143,10.73,0.4,10.73745314
29/07/2019 22:00,10.76632,-0.33024,10.77138361,0.13632,0.03976,0.142,10.63,-0.37,10.63643737,10.80632,0.40976,10.81408596,0.13632,0.03976,0.142,10.67,0.37,10.67641326
29/07/2019 22:30,9.9768,-0.3301,9.982259476,0.1368,0.0399,0.1425,9.84,-0.37,9.846953844,9.9968,0.9499,10.04182853,0.1368,0.0399,0.1425,9.86,0.91,9.901903857
29/07/2019 23:00,9.49632,-0.73024,9.524355306,0.13632,0.03976,0.142,9.36,-0.77,9.391618604,9.53632,0.79976,9.56979703,0.13632,0.03976,0.142,9.4,0.76,9.430673359
29/07/2019 23:30,9.17632,-0.73024,9.205329934,0.13632,0.03976,0.142,9.04,-0.77,9.072733877,9.20632,0.79976,9.240992587,0.13632,0.03976,0.142,9.07,0.76,9.101785539
30/07/2019 00:00,8.92632,-0.69024,8.952967106,0.13632,0.03976,0.142,8.79,-0.73,8.820260767,8.95632,0.74976,8.987647523,0.13632,0.03976,0.142,8.82,0.71,8.848530952
30/07/2019 00:30,8.67632,-0.69024,8.703732533,0.13632,0.03976,0.142,8.54,-0.73,8.571143448,8.71632,0.74976,8.748506981,0.13632,0.03976,0.142,8.58,0.71,8.609326338
30/07/2019 01:00,8.48632,-0.69024,8.514344273,0.13632,0.03976,0.142,8.35,-0.73,8.381849438,8.51632,0.74976,8.549259991,0.13632,0.03976,0.142,8.38,0.71,8.410023781
30/07/2019 01:30,8.19632,-0.63024,8.220514826,0.13632,0.03976,0.142,8.06,-0.67,8.087799453,8.20632,1.14976,8.286473074,0.13632,0.03976,0.142,8.07,1.11,8.145980604
30/07/2019 02:00,8.07632,-0.85024,8.120951471,0.13632,0.03976,0.142,7.94,-0.89,7.989724651,8.10632,0.91976,8.158332084,0.13632,0.03976,0.142,7.97,0.88,8.018435009
30/07/2019 02:30,7.93728,-0.92996,7.991573024,0.13728,0.04004,0.143,7.8,-0.97,7.860082697,7.96728,1.00004,8.029796423,0.13728,0.04004,0.143,7.83,0.96,7.88863106
30/07/2019 03:00,7.99632,-0.85024,8.041395501,0.13632,0.03976,0.142,7.86,-0.89,7.910227557,8.02632,0.91976,8.078847145,0.13632,0.03976,0.142,7.89,0.88,7.938923101
30/07/2019 03:30,7.99584,-0.85038,8.040932996,0.13584,0.03962,0.1415,7.86,-0.89,7.910227557,8.02584,0.91962,8.078354328,0.13584,0.03962,0.1415,7.89,0.88,7.938923101
30/07/2019 04:00,7.99392,-0.89094,8.043415385,0.13392,0.03906,0.1395,7.86,-0.93,7.914827857,8.02392,0.95906,8.081032623,0.13392,0.03906,0.1395,7.89,0.92,7.943456427
30/07/2019 04:30,7.99632,-0.92024,8.049097788,0.13632,0.03976,0.142,7.86,-0.96,7.918408931,8.02632,0.99976,8.088345492,0.13632,0.03976,0.142,7.89,0.96,7.948188473
30/07/2019 05:00,7.99776,-0.87982,8.046008218,0.13776,0.04018,0.1435,7.86,-0.92,7.913659078,8.02776,0.94018,8.082627608,0.13776,0.04018,0.1435,7.89,0.9,7.941164902
30/07/2019 05:30,7.99776,-0.87982,8.046008218,0.13776,0.04018,0.1435,7.86,-0.92,7.913659078,8.02776,0.94018,8.082627608,0.13776,0.04018,0.1435,7.89,0.9,7.941164902
30/07/2019 06:00,8.85952,-0.69764,8.886945268,0.17952,0.05236,0.187,8.68,-0.75,8.712341821,8.87952,0.79236,8.914802847,0.17952,0.05236,0.187,8.7,0.74,8.731414547
30/07/2019 06:30,9.85016,-0.10912,9.850764397,0.38016,0.11088,0.396,9.47,-0.22,9.472555094,9.87016,0.73088,9.89718364,0.38016,0.11088,0.396,9.49,0.62,9.510231333
30/07/2019 07:00,10.29952,-0.08764,10.29989286,0.89952,0.26236,0.937,9.4,-0.35,9.406513701,10.32952,0.61236,10.3476552,0.89952,0.26236,0.937,9.43,0.35,9.436492993
30/07/2019 07:30,11.16792,0.59106,11.18354993,0.75792,0.22106,0.7895,10.41,0.37,10.41657333,11.19792,-0.15894,11.19904792,0.75792,0.22106,0.7895,10.44,-0.38,10.44691342
30/07/2019 08:00,11.9232,0.6726,11.94215596,0.7632,0.2226,0.795,11.16,0.45,11.1690689,11.9532,-0.2374,11.95555724,0.7632,0.2226,0.795,11.19,-0.46,11.19945088
30/07/2019 08:30,12.16032,1.20426,12.21980461,1.66032,0.48426,1.7295,10.5,0.72,10.52465676,12.19032,-0.25574,12.19300228,1.66032,0.48426,1.7295,10.53,-0.74,10.55596987
30/07/2019 09:00,12.88976,1.58868,12.98729444,1.94976,0.56868,2.031,10.94,1.02,10.98744738,12.90976,-0.47132,12.9183608,1.94976,0.56868,2.031,10.96,-1.04,11.00923249
30/07/2019 09:30,13.19376,1.50318,13.27911341,1.55376,0.45318,1.6185,11.64,1.05,11.6872623,13.21376,-0.62682,13.22861885,1.55376,0.45318,1.6185,11.66,-1.08,11.70991033
30/07/2019 10:00,13.19592,1.35506,13.26531162,1.28592,0.37506,1.3395,11.91,0.98,11.95025104,13.21592,-0.62494,13.23068749,1.28592,0.37506,1.3395,11.93,-1,11.97183779
30/07/2019 10:30,13.07872,1.43546,13.15725892,1.45872,0.42546,1.5195,11.62,1.01,11.66381156,13.09872,-0.61454,13.11312797,1.45872,0.42546,1.5195,11.64,-1.04,11.68636813
30/07/2019 11:00,13.56328,2.04554,13.71666134,2.45328,0.71554,2.5555,11.11,1.33,11.18932527,13.57328,-0.64446,13.58857088,2.45328,0.71554,2.5555,11.12,-1.36,11.20285678
30/07/2019 11:30,14.05896,1.42428,14.13092105,0.76896,0.22428,0.801,13.29,1.2,13.3440661,14.08896,-1.00572,14.12481032,0.76896,0.22428,0.801,13.32,-1.23,13.37666999
30/07/2019 12:00,13.9204,1.4647,13.99724552,0.7704,0.2247,0.8025,13.15,1.24,13.20833449,13.9504,-1.0453,13.98950722,0.7704,0.2247,0.8025,13.18,-1.27,13.24104603
30/07/2019 12:30,14.46504,3.50522,14.88368064,0.63504,0.18522,0.6615,13.83,3.32,14.22291461,14.28504,1.01522,14.32106977,0.63504,0.18522,0.6615,13.65,0.83,13.67521115
30/07/2019 13:00,13.86688,1.60534,13.95949417,1.28688,0.37534,1.3405,12.58,1.23,12.63998813,13.89688,-0.88466,13.92500977,1.28688,0.37534,1.3405,12.61,-1.26,12.67279369
30/07/2019 13:30,14.00544,1.36992,14.07227879,0.92544,0.26992,0.964,13.08,1.1,13.12617233,14.03544,-0.86008,14.0617678,0.92544,0.26992,0.964,13.11,-1.13,13.15860935
30/07/2019 14:00,13.83952,1.63736,13.93604182,1.25952,0.36736,1.312,12.58,1.27,12.64394321,13.86952,-0.92264,13.90017444,1.25952,0.36736,1.312,12.61,-1.29,12.67581161
30/07/2019 14:30,13.97784,1.59312,14.06833474,1.58784,0.46312,1.654,12.39,1.13,12.44142275,14.01784,-0.69688,14.03515158,1.58784,0.46312,1.654,12.43,-1.16,12.48400977
30/07/2019 15:00,14.0804,1.3547,14.14541891,0.7704,0.2247,0.8025,13.31,1.13,13.35788157,14.1104,-0.9353,14.14136395,0.7704,0.2247,0.8025,13.34,-1.16,13.3903398
30/07/2019 15:30,13.72016,1.36338,13.78773351,0.80016,0.23338,0.8335,12.92,1.13,12.96932149,13.75016,-0.92662,13.78134698,0.80016,0.23338,0.8335,12.95,-1.16,13.00184987
30/07/2019 16:00,13.83184,1.26512,13.88957618,0.53184,0.15512,0.554,13.3,1.11,13.34623917,13.87184,-1.00488,13.90818927,0.53184,0.15512,0.554,13.34,-1.16,13.3903398
30/07/2019 16:30,13.67728,1.00004,13.71379117,0.37728,0.11004,0.393,13.3,0.89,13.32974493,13.71728,-0.80996,13.74117192,0.37728,0.11004,0.393,13.34,-0.92,13.37168651
30/07/2019 17:00,13.37848,0.75664,13.39985937,0.46848,0.13664,0.488,12.91,0.62,12.92487911,13.42848,-0.50336,13.43791079,0.46848,0.13664,0.488,12.96,-0.64,12.97579285
30/07/2019 17:30,12.78088,0.49234,12.79035935,0.35088,0.10234,0.3655,12.43,0.39,12.43611676,12.83088,-0.30766,12.83456802,0.35088,0.10234,0.3655,12.48,-0.41,12.48673296
30/07/2019 18:00,12.29688,0.07784,12.29712636,0.26688,0.07784,0.278,12.03,0,12.03,12.34688,0.07784,12.34712537,0.26688,0.07784,0.278,12.08,0,12.08
30/07/2019 18:30,11.9724,-0.2893,11.9758948,0.2424,0.0707,0.2525,11.73,-0.36,11.735523,12.0224,0.4207,12.02975853,0.2424,0.0707,0.2525,11.78,0.35,11.78519834
30/07/2019 19:00,11.74656,-0.29392,11.75023663,0.22656,0.06608,0.236,11.52,-0.36,11.52562363,11.79656,0.41608,11.80389556,0.22656,0.06608,0.236,11.57,0.35,11.57529265
30/07/2019 19:30,11.61536,-0.30302,11.6193119,0.19536,0.05698,0.2035,11.42,-0.36,11.42567285,11.65536,0.40698,11.66246327,0.19536,0.05698,0.2035,11.46,0.35,11.46534343
30/07/2019 20:00,11.57072,-0.31604,11.57503532,0.15072,0.04396,0.157,11.42,-0.36,11.42567285,11.61072,0.39396,11.61740175,0.15072,0.04396,0.157,11.46,0.35,11.46534343
30/07/2019 20:30,11.61968,-0.31926,11.62406513,0.13968,0.04074,0.1455,11.48,-0.36,11.48564321,11.66968,0.39074,11.67621981,0.13968,0.04074,0.1455,11.53,0.35,11.53531101
30/07/2019 21:00,11.6716,-0.3187,11.67595034,0.1416,0.0413,0.1475,11.53,-0.36,11.53561875,11.7316,0.3913,11.73812397,0.1416,0.0413,0.1475,11.59,0.35,11.59528352
30/07/2019 21:30,11.22064,-0.37898,11.22703825,0.14064,0.04102,0.1465,11.08,-0.42,11.08795743,11.26064,0.44102,11.26927291,0.14064,0.04102,0.1465,11.12,0.4,11.12719192
30/07/2019 22:00,10.70968,0.25074,10.71261482,0.13968,0.04074,0.1455,10.57,0.21,10.57208589,10.68968,1.25074,10.76260234,0.13968,0.04074,0.1455,10.55,1.21,10.61916193
30/07/2019 22:30,10.00584,-0.59038,10.02324212,0.13584,0.03962,0.1415,9.87,-0.63,9.890085945,10.05584,0.65962,10.0774509,0.13584,0.03962,0.1415,9.92,0.62,9.939356116
30/07/2019 23:00,9.6792,-0.6294,9.699642107,0.1392,0.0406,0.145,9.54,-0.67,9.563498314,9.7092,0.6906,9.733729655,0.1392,0.0406,0.145,9.57,0.65,9.592048791
30/07/2019 23:30,9.34872,-0.62954,9.369892542,0.13872,0.04046,0.1445,9.21,-0.67,9.234338092,9.37872,0.69046,9.404101438,0.13872,0.04046,0.1445,9.24,0.65,9.262834339
31/07/2019 00:00,9.06872,-0.66954,9.093402347,0.13872,0.04046,0.1445,8.93,-0.71,8.958180619,9.10872,0.73046,9.137962128,0.13872,0.04046,0.1445,8.97,0.69,8.996499319
31/07/2019 00:30,8.95872,-0.66954,8.983704573,0.13872,0.04046,0.1445,8.82,-0.71,8.848530952,8.98872,0.73046,9.018351238,0.13872,0.04046,0.1445,8.85,0.69,8.876857552
31/07/2019 01:00,8.79872,-0.74954,8.830587967,0.13872,0.04046,0.1445,8.66,-0.79,8.695958832,8.81872,0.82046,8.856803997,0.13872,0.04046,0.1445,8.68,0.78,8.714975617
31/07/2019 01:30,8.5892,-0.8394,8.630118713,0.1392,0.0406,0.145,8.45,-0.88,8.495698912,8.6092,0.9006,8.656177274,0.1392,0.0406,0.145,8.47,0.86,8.513548027
31/07/2019 02:00,8.5892,-0.7794,8.624489608,0.1392,0.0406,0.145,8.45,-0.82,8.489693752,8.6092,0.8406,8.650140635,0.1392,0.0406,0.145,8.47,0.8,8.507696516
31/07/2019 02:30,8.52632,2.61976,8.919712731,0.13632,0.03976,0.142,8.39,2.58,8.777727496,8.26632,4.50976,9.416473947,0.13632,0.03976,0.142,8.13,4.47,9.277812242
31/07/2019 03:00,8.5244,5.4192,10.10114469,0.1344,0.0392,0.14,8.39,5.38,9.966769788,8.0944,7.1992,10.83271859,0.1344,0.0392,0.14,7.96,7.16,10.7064093
31/07/2019 03:30,8.52344,4.94892,9.856005205,0.13344,0.03892,0.139,8.39,4.91,9.721121334,8.09344,6.71892,10.518919,0.13344,0.03892,0.139,7.96,6.68,10.39153502
31/07/2019 04:00,8.28816,-0.90262,8.337164929,0.12816,0.03738,0.1335,8.16,-0.94,8.21396372,8.31816,0.96738,8.37422294,0.12816,0.03738,0.1335,8.19,0.93,8.242633074
31/07/2019 04:30,8.29104,-0.83178,8.332658774,0.13104,0.03822,0.1365,8.16,-0.87,8.20624762,8.32104,0.89822,8.36937906,0.13104,0.03822,0.1365,8.19,0.86,8.23502884
31/07/2019 05:00,8.38816,-0.77262,8.423667245,0.12816,0.03738,0.1335,8.26,-0.81,8.299620473,8.41816,0.83738,8.459705849,0.12816,0.03738,0.1335,8.29,0.8,8.328511272
31/07/2019 05:30,8.57536,-0.77052,8.609907096,0.13536,0.03948,0.141,8.44,-0.81,8.478779393,8.60536,0.83948,8.646210002,0.13536,0.03948,0.141,8.47,0.8,8.507696516
31/07/2019 06:00,9.27104,-0.77178,9.303108462,0.13104,0.03822,0.1365,9.14,-0.81,9.175821489,9.30104,0.83822,9.338734275,0.13104,0.03822,0.1365,9.17,0.8,9.204830254
31/07/2019 06:30,10.11984,-0.32338,10.12500549,0.15984,0.04662,0.1665,9.96,-0.37,9.966870121,10.13984,0.81662,10.17267042,0.15984,0.04662,0.1665,9.98,0.77,10.00966033
31/07/2019 07:00,10.6008,-0.1706,10.60217265,1.0608,0.3094,1.105,9.54,-0.48,9.552067839,10.6408,0.7694,10.66858008,1.0608,0.3094,1.105,9.58,0.46,9.591037483
31/07/2019 07:30,11.66664,2.01152,11.83877957,0.65664,0.19152,0.684,11.01,1.82,11.15941307,11.67664,2.26152,11.89362831,0.65664,0.19152,0.684,11.02,2.07,11.21272937
31/07/2019 08:00,12.40336,0.67848,12.42190301,0.78336,0.22848,0.816,11.62,0.45,11.62871016,12.44336,-0.24152,12.44570368,0.78336,0.22848,0.816,11.66,-0.47,11.66946871
31/07/2019 08:30,12.95584,0.85462,12.98399651,0.73584,0.21462,0.7665,12.22,0.64,12.23674793,12.99584,-0.44538,13.00346956,0.73584,0.21462,0.7665,12.26,-0.66,12.27775224
31/07/2019 09:00,13.47376,0.99818,13.51068362,0.71376,0.20818,0.7435,12.76,0.79,12.78443194,13.52376,-0.61182,13.53759241,0.71376,0.20818,0.7435,12.81,-0.82,12.83621829
31/07/2019 09:30,14.07192,1.02556,14.10924186,0.60192,0.17556,0.627,13.47,0.85,13.49679221,14.12192,-0.71444,14.13998052,0.60192,0.17556,0.627,13.52,-0.89,13.54926197
31/07/2019 10:00,14.09176,1.10468,14.13499267,0.70176,0.20468,0.731,13.39,0.9,13.42021237,14.13176,-0.72532,14.15036147,0.70176,0.20468,0.731,13.43,-0.93,13.46216179
31/07/2019 10:30,14.0596,1.0953,14.10219962,0.6696,0.1953,0.6975,13.39,0.9,13.42021237,14.0996,-0.7347,14.11872885,0.6696,0.1953,0.6975,13.43,-0.93,13.46216179
31/07/2019 11:00,14.49216,1.17688,14.53986754,0.57216,0.16688,0.596,13.92,1.01,13.95659342,14.54216,-0.88312,14.56895049,0.57216,0.16688,0.596,13.97,-1.05,14.00940398
31/07/2019 11:30,14.62928,1.31354,14.68813197,0.62928,0.18354,0.6555,14,1.13,14.04552954,14.66928,-0.97646,14.70174309,0.62928,0.18354,0.6555,14.04,-1.16,14.08783873
31/07/2019 12:00,14.1636,1.3673,14.22944392,0.8136,0.2373,0.8475,13.35,1.13,13.39773862,14.2036,-0.9227,14.23353885,0.8136,0.2373,0.8475,13.39,-1.16,13.44015253
31/07/2019 12:30,14.22352,1.22936,14.27654885,0.68352,0.19936,0.712,13.54,1.03,13.57912,14.25352,-0.86064,14.27947946,0.68352,0.19936,0.712,13.57,-1.06,13.61133719
31/07/2019 13:00,14.19624,1.34682,14.25998437,1.08624,0.31682,1.1315,13.11,1.03,13.15039923,14.23624,-0.74318,14.25562506,1.08624,0.31682,1.1315,13.15,-1.06,13.19265326
31/07/2019 13:30,14.16824,1.42532,14.23975287,1.21824,0.35532,1.269,12.95,1.07,12.99412944,14.19824,-0.74468,14.21775536,1.21824,0.35532,1.269,12.98,-1.1,13.02652678
31/07/2019 14:00,13.89552,1.99786,14.03840876,1.05552,0.30786,1.0995,12.84,1.69,12.95074129,13.85552,0.06786,13.85568618,1.05552,0.30786,1.0995,12.8,-0.24,12.8022498
31/07/2019 14:30,13.75544,1.29992,13.81672615,1.64544,0.47992,1.714,12.11,0.82,12.13773043,13.78544,-0.37008,13.79040664,1.64544,0.47992,1.714,12.14,-0.85,12.16972062
31/07/2019 15:00,13.73688,1.33534,13.80163052,1.52688,0.44534,1.5905,12.21,0.89,12.24239356,13.76688,-0.46466,13.77471937,1.52688,0.44534,1.5905,12.24,-0.91,12.273781
