Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/07/2019 15:30,13.3416,1.0713,13.38454236,0.8616,0.2513,0.8975,12.48,0.82,12.50691009,13.3716,-0.5987,13.38499639,0.8616,0.2513,0.8975,12.51,-0.85,12.53884365
31/07/2019 16:00,13.17608,0.85094,13.20352919,0.58608,0.17094,0.6105,12.59,0.68,12.60835041,13.20608,-0.53906,13.21707739,0.58608,0.17094,0.6105,12.62,-0.71,12.63995649
31/07/2019 16:30,12.9628,0.7229,12.98294143,0.5928,0.1729,0.6175,12.37,0.55,12.38222113,13.0028,-0.4071,13.00917131,0.5928,0.1729,0.6175,12.41,-0.58,12.42354619
31/07/2019 17:00,12.90432,0.63376,12.91987331,0.66432,0.19376,0.692,12.24,0.44,12.24790594,12.94432,-0.27624,12.94726723,0.66432,0.19376,0.692,12.28,-0.47,12.28899101
31/07/2019 17:30,12.64528,0.55404,12.65741153,0.66528,0.19404,0.693,11.98,0.36,11.98540779,12.68528,-0.16596,12.68636557,0.66528,0.19404,0.693,12.02,-0.36,12.02538981
31/07/2019 18:00,12.31264,0.21952,12.31459674,0.75264,0.21952,0.784,11.56,0,11.56,12.35264,0.21952,12.3545904,0.75264,0.21952,0.784,11.6,0,11.6
31/07/2019 18:30,11.81264,-0.13048,11.81336061,0.75264,0.21952,0.784,11.06,-0.35,11.06553659,11.86264,0.56952,11.87630333,0.75264,0.21952,0.784,11.11,0.35,11.11551168
31/07/2019 19:00,11.41248,-0.13636,11.41329461,0.73248,0.21364,0.763,10.68,-0.35,10.68573348,11.45248,0.56364,11.46634154,0.73248,0.21364,0.763,10.72,0.35,10.7257121
31/07/2019 19:30,11.29456,-0.36992,11.3006162,0.27456,0.08008,0.286,11.02,-0.45,11.02918401,11.34456,0.51008,11.35602145,0.27456,0.08008,0.286,11.07,0.43,11.07834825
31/07/2019 20:00,11.1016,-0.1412,11.10249792,0.2016,0.0588,0.21,10.9,-0.2,10.90183471,11.1216,0.7088,11.14416367,0.2016,0.0588,0.21,10.92,0.65,10.93932813
31/07/2019 20:30,10.9556,-0.3817,10.96224732,0.1656,0.0483,0.1725,10.79,-0.43,10.79856472,10.9956,0.4583,11.0051469,0.1656,0.0483,0.1725,10.83,0.41,10.83775807
31/07/2019 21:00,10.61744,-0.58408,10.63349339,0.15744,0.04592,0.164,10.46,-0.63,10.4789551,10.66744,0.64592,10.68697753,0.15744,0.04592,0.164,10.51,0.6,10.52711261
31/07/2019 21:30,10.59392,-0.65094,10.61389956,0.13392,0.03906,0.1395,10.46,-0.69,10.48273342,10.58392,0.68906,10.60632671,0.13392,0.03906,0.1395,10.45,0.65,10.4701958
31/07/2019 22:00,12.91864,-0.53248,12.92960921,0.12864,0.03752,0.134,12.79,-0.57,12.80269503,12.94864,0.55752,12.96063681,0.12864,0.03752,0.134,12.82,0.52,12.83054169
31/07/2019 22:30,10.0696,0.8078,10.10194956,0.1296,0.0378,0.135,9.94,0.77,9.969779336,9.9696,2.1378,10.19623033,0.1296,0.0378,0.135,9.84,2.1,10.06159033
31/07/2019 23:00,9.51152,-0.76164,9.541965636,0.13152,0.03836,0.137,9.38,-0.8,9.414053325,9.53152,0.79836,9.564896873,0.13152,0.03836,0.137,9.4,0.76,9.430673359
31/07/2019 23:30,9.1784,-0.6813,9.203651246,0.5784,0.1687,0.6025,8.6,-0.85,8.641903725,9.2084,0.9787,9.260263725,0.5784,0.1687,0.6025,8.63,0.81,8.667929395
01/08/2019 00:00,8.9244,-0.8233,8.962295367,0.1944,0.0567,0.2025,8.73,-0.88,8.774240708,8.9444,0.8967,8.98923591,0.1944,0.0567,0.2025,8.75,0.84,8.790227528
01/08/2019 00:30,8.77672,-0.77304,8.810698315,0.36672,0.10696,0.382,8.41,-0.88,8.455915089,8.79672,0.94696,8.847542936,0.36672,0.10696,0.382,8.43,0.84,8.471747163
01/08/2019 01:00,8.5112,-0.8234,8.550936381,0.3312,0.0966,0.345,8.18,-0.92,8.231573361,8.5312,0.9766,8.586915686,0.3312,0.0966,0.345,8.2,0.88,8.247084333
01/08/2019 01:30,8.32192,-0.72444,8.353392473,0.84192,0.24556,0.877,7.48,-0.97,7.542632167,8.33192,1.18556,8.415844782,0.84192,0.24556,0.877,7.49,0.94,7.548754864
01/08/2019 02:00,8.40832,-0.82174,8.448378652,0.50832,0.14826,0.5295,7.9,-0.97,7.959327861,8.43832,1.08826,8.508205113,0.50832,0.14826,0.5295,7.93,0.94,7.985518142
01/08/2019 02:30,8.2456,-1.0192,8.308350498,0.3456,0.1008,0.36,7.9,-1.12,7.978997431,8.2756,1.1808,8.359416487,0.3456,0.1008,0.36,7.93,1.08,8.003205608
01/08/2019 03:00,8.3088,-0.9891,8.367465342,0.2088,0.0609,0.2175,8.1,-1.05,8.167772034,8.3388,1.0809,8.408562912,0.2088,0.0609,0.2175,8.13,1.02,8.193735412
01/08/2019 03:30,8.2032,-0.9849,8.262113425,0.2232,0.0651,0.2325,7.98,-1.05,8.048782517,8.2232,1.0851,8.294483724,0.2232,0.0651,0.2325,8,1.02,8.064762861
01/08/2019 04:00,8.40152,-1.09164,8.472143542,0.13152,0.03836,0.137,8.27,-1.13,8.346843715,8.42152,1.13836,8.498109354,0.13152,0.03836,0.137,8.29,1.1,8.36266106
01/08/2019 04:30,8.48264,-0.95048,8.53572455,0.27264,0.07952,0.284,8.21,-1.03,8.274357981,8.50264,1.07952,8.570895542,0.27264,0.07952,0.284,8.23,1,8.290530743
01/08/2019 05:00,8.5948,-0.9536,8.647539534,0.1248,0.0364,0.13,8.47,-0.99,8.527660875,8.6248,0.9764,8.679892396,0.1248,0.0364,0.13,8.5,0.94,8.55181852
01/08/2019 05:30,8.6916,-0.8787,8.735904318,0.3816,0.1113,0.3975,8.31,-0.99,8.36876335,8.7016,1.0513,8.764877309,0.3816,0.1113,0.3975,8.32,0.94,8.372932581
01/08/2019 06:00,9.42584,-0.90038,9.468745632,0.13584,0.03962,0.1415,9.29,-0.94,9.337435408,9.45584,0.92962,9.50142639,0.13584,0.03962,0.1415,9.32,0.89,9.362398197
01/08/2019 06:30,10.15864,-0.64498,10.17909455,0.18864,0.05502,0.1965,9.97,-0.7,9.994543511,10.17864,0.70502,10.20302727,0.18864,0.05502,0.1965,9.99,0.65,10.01112381
01/08/2019 07:00,10.58912,0.01766,10.58913473,0.36912,0.10766,0.3845,10.22,-0.09,10.22039627,10.60912,0.93766,10.65047574,0.36912,0.10766,0.3845,10.24,0.83,10.27358263
01/08/2019 07:30,11.2172,0.5896,11.23268463,0.7872,0.2296,0.82,10.43,0.36,10.436211,11.2472,-0.1504,11.24820555,0.7872,0.2296,0.82,10.46,-0.38,10.46690021
01/08/2019 08:00,11.67824,0.70532,11.6995199,0.97824,0.28532,1.019,10.7,0.42,10.70823982,11.70824,-0.17468,11.70954299,0.97824,0.28532,1.019,10.73,-0.46,10.73985568
01/08/2019 08:30,12.198,0.949,12.23486024,1.128,0.329,1.175,11.07,0.62,11.08734865,12.228,-0.351,12.23303662,1.128,0.329,1.175,11.1,-0.68,11.12080932
01/08/2019 09:00,12.7312,1.2041,12.78801432,1.3512,0.3941,1.4075,11.38,0.81,11.40879047,12.7612,-0.4759,12.77007072,1.3512,0.3941,1.4075,11.41,-0.87,11.4431202
01/08/2019 09:30,13.04848,1.34164,13.11727213,1.54848,0.45164,1.613,11.5,0.89,11.53438772,13.06848,-0.48836,13.07760165,1.54848,0.45164,1.613,11.52,-0.94,11.55828707
01/08/2019 10:00,13.32232,1.64526,13.4235275,1.97232,0.57526,2.0545,11.35,1.07,11.40032456,13.34232,-0.55474,13.35384737,1.97232,0.57526,2.0545,11.37,-1.13,11.42601418
01/08/2019 10:30,13.26376,1.66318,13.3676287,2.03376,0.59318,2.1185,11.23,1.07,11.2808599,13.28376,-0.53682,13.29460249,2.03376,0.59318,2.1185,11.25,-1.13,11.30660869
01/08/2019 11:00,13.36896,1.65678,13.47122903,1.90896,0.55678,1.9885,11.46,1.1,11.51267128,13.37896,-0.60322,13.39255185,1.90896,0.55678,1.9885,11.47,-1.16,11.52850814
01/08/2019 11:30,13.28896,1.58678,13.38336014,1.66896,0.48678,1.7385,11.62,1.1,11.67194928,13.29896,-0.67322,13.31598897,1.66896,0.48678,1.7385,11.63,-1.16,11.68770722
01/08/2019 12:00,13.96008,1.88044,14.08615946,1.99008,0.58044,2.073,11.97,1.3,12.04038621,13.97008,-0.76956,13.99126005,1.99008,0.58044,2.073,11.98,-1.35,12.05582432
01/08/2019 12:30,13.65432,1.81376,13.77425787,2.10432,0.61376,2.192,11.55,1.2,11.61217034,13.66432,-0.63624,13.67912433,2.10432,0.61376,2.192,11.56,-1.25,11.62738578
01/08/2019 13:00,13.77968,2.00074,13.92417112,2.29968,0.67074,2.3955,11.48,1.33,11.55678589,13.77968,-0.70926,13.79792124,2.29968,0.67074,2.3955,11.48,-1.38,11.56264676
01/08/2019 13:30,13.528,2.304,13.72279855,2.928,0.854,3.05,10.6,1.45,10.69871488,13.538,-0.646,13.553404,2.928,0.854,3.05,10.61,-1.5,10.71550745
01/08/2019 14:00,14.37056,2.12308,14.52654341,2.17056,0.63308,2.261,12.2,1.49,12.29065092,14.38056,-0.90692,14.40912939,2.17056,0.63308,2.261,12.21,-1.54,12.30673393
01/08/2019 14:30,13.9284,1.4062,13.99920444,0.6384,0.1862,0.665,13.29,1.22,13.34587951,13.9484,-1.1038,13.99200618,0.6384,0.1862,0.665,13.31,-1.29,13.37236703
01/08/2019 15:00,13.67512,2.14066,13.84165208,2.50512,0.73066,2.6095,11.17,1.41,11.25864113,13.68512,-0.72934,13.70454108,2.50512,0.73066,2.6095,11.18,-1.46,11.27492794
01/08/2019 15:30,15.7712,1.9191,15.88753267,1.4712,0.4291,1.5325,14.3,1.49,14.37741632,15.7812,-1.1109,15.82025197,1.4712,0.4291,1.5325,14.31,-1.54,14.39262658
01/08/2019 16:00,13.42008,1.47544,13.50094332,0.91008,0.26544,0.948,12.51,1.21,12.56838096,13.44008,-1.00456,13.47756993,0.91008,0.26544,0.948,12.53,-1.27,12.59419708
01/08/2019 16:30,14.24384,1.07862,14.28462107,0.54384,0.15862,0.5665,13.7,0.92,13.73085576,14.28384,-0.82138,14.30743689,0.54384,0.15862,0.5665,13.74,-0.98,13.77490472
01/08/2019 17:00,13.68696,6.44578,15.12881204,0.39696,0.11578,0.4135,13.29,6.33,14.72049592,13.12696,5.47578,14.22326423,0.39696,0.11578,0.4135,12.73,5.36,13.81240385
01/08/2019 17:30,12.21944,2.55442,12.48358023,1.00944,0.29442,1.0515,11.21,2.26,11.43554546,12.21944,0.77442,12.24395525,1.00944,0.29442,1.0515,11.21,0.48,11.22027183
01/08/2019 18:00,11.63464,0.25802,11.63750069,0.88464,0.25802,0.9215,10.75,0,10.75,11.67464,-0.06198,11.67480452,0.88464,0.25802,0.9215,10.79,-0.32,10.79474409
01/08/2019 18:30,11.2608,-0.0756,11.26105377,0.9408,0.2744,0.98,10.32,-0.35,10.32593337,11.3008,0.6244,11.31803676,0.9408,0.2744,0.98,10.36,0.35,10.36591048
01/08/2019 19:00,11.31616,-0.21112,11.31812921,0.47616,0.13888,0.496,10.84,-0.35,10.8456489,11.34616,0.48888,11.35668747,0.47616,0.13888,0.496,10.87,0.35,10.87563331
01/08/2019 19:30,11.23312,-0.26534,11.23625339,0.39312,0.11466,0.4095,10.84,-0.38,10.84665847,11.26312,0.46466,11.2727007,0.39312,0.11466,0.4095,10.87,0.35,10.87563331
01/08/2019 20:00,10.97144,-0.41208,10.979176,0.30144,0.08792,0.314,10.67,-0.5,10.68170866,11.00144,0.52792,11.01409922,0.30144,0.08792,0.314,10.7,0.44,10.70904291
01/08/2019 20:30,10.7696,-0.0072,10.76960241,1.6896,0.4928,1.76,9.08,-0.5,9.0937561,10.7996,0.9828,10.84422685,1.6896,0.4928,1.76,9.11,0.49,9.123168309
01/08/2019 21:00,10.67728,-0.50246,10.68909604,0.43728,0.12754,0.4555,10.24,-0.63,10.25936158,10.71728,0.70754,10.74061001,0.43728,0.12754,0.4555,10.28,0.58,10.29634887
01/08/2019 21:30,10.94128,-0.27296,10.94468434,0.40128,0.11704,0.418,10.54,-0.39,10.5472129,10.95128,0.89704,10.9879577,0.40128,0.11704,0.418,10.55,0.78,10.57879483
01/08/2019 22:00,10.68832,-0.59674,10.70496535,0.14832,0.04326,0.1545,10.54,-0.64,10.55941286,10.69832,0.63326,10.71704572,0.14832,0.04326,0.1545,10.55,0.59,10.56648475
01/08/2019 22:30,10.26296,-0.68122,10.28554367,0.13296,0.03878,0.1385,10.13,-0.72,10.15555513,10.30296,0.70878,10.32731107,0.13296,0.03878,0.1385,10.17,0.67,10.19204592
01/08/2019 23:00,9.97912,-0.76234,10.00819655,0.12912,0.03766,0.1345,9.85,-0.8,9.882433911,9.99912,0.79766,10.03088542,0.12912,0.03766,0.1345,9.87,0.76,9.899217141
01/08/2019 23:30,9.33952,-0.79014,9.372884031,0.23952,0.06986,0.2495,9.1,-0.86,9.14054703,9.36952,0.87986,9.410741663,0.23952,0.06986,0.2495,9.13,0.81,9.165860571
02/08/2019 00:00,9.23672,-0.78804,9.27027526,0.24672,0.07196,0.257,8.99,-0.86,9.031040915,9.26672,0.88196,9.308595651,0.24672,0.07196,0.257,9.02,0.81,9.056296152
02/08/2019 00:30,9.10736,-0.71452,9.135345916,0.32736,0.09548,0.341,8.78,-0.81,8.817284162,9.12736,0.86548,9.168301708,0.32736,0.09548,0.341,8.8,0.77,8.833623266
02/08/2019 01:00,9.09296,-0.77122,9.125606931,0.13296,0.03878,0.1385,8.96,-0.81,8.996538223,9.11296,0.80878,9.14877943,0.13296,0.03878,0.1385,8.98,0.77,9.012951792
02/08/2019 01:30,8.85856,-0.92792,8.907026485,0.17856,0.05208,0.186,8.68,-0.98,8.735147394,8.87856,0.99208,8.933814997,0.17856,0.05208,0.186,8.7,0.94,8.750634263
02/08/2019 02:00,9.0652,0.0311,9.065253347,0.1752,0.0511,0.1825,8.89,-0.02,8.890022497,8.9952,2.0011,9.215097626,0.1752,0.0511,0.1825,8.82,1.95,9.032989538
02/08/2019 02:30,8.9096,-1.0222,8.968046889,0.1296,0.0378,0.135,8.78,-1.06,8.843754859,8.9496,1.0578,9.011896637,0.1296,0.0378,0.135,8.82,1.02,8.8787837
02/08/2019 03:00,8.54072,-0.98104,8.596879527,0.27072,0.07896,0.282,8.27,-1.06,8.337655546,8.56072,1.09896,8.630969818,0.27072,0.07896,0.282,8.29,1.02,8.352514591
02/08/2019 03:30,8.69528,-1.02346,8.755304943,0.12528,0.03654,0.1305,8.57,-1.06,8.635305438,8.72528,1.05654,8.789015181,0.12528,0.03654,0.1305,8.6,1.02,8.660277132
02/08/2019 04:00,8.58616,-1.03112,8.64785245,0.23616,0.06888,0.246,8.35,-1.1,8.422143433,8.61616,1.08888,8.684691866,0.23616,0.06888,0.246,8.38,1.02,8.441848139
02/08/2019 04:30,8.46712,-0.92084,8.517045697,0.47712,0.13916,0.497,7.99,-1.06,8.060006203,8.48712,1.15916,8.565912549,0.47712,0.13916,0.497,8.01,1.02,8.074682656
02/08/2019 05:00,8.64888,-1.01866,8.708661978,0.27888,0.08134,0.2905,8.37,-1.1,8.441972518,8.66888,1.13134,8.742391586,0.27888,0.08134,0.2905,8.39,1.05,8.455447948
02/08/2019 05:30,8.77032,-1.01824,8.829231314,0.28032,0.08176,0.292,8.49,-1.1,8.560963731,8.79032,1.13176,8.862877998,0.28032,0.08176,0.292,8.51,1.05,8.574532057
02/08/2019 06:00,8.9976,-0.9707,9.049810178,0.2376,0.0693,0.2475,8.76,-1.04,8.821519144,9.0276,1.0593,9.089536746,0.2376,0.0693,0.2475,8.79,0.99,8.845575165
02/08/2019 06:30,9.58536,-0.65802,9.607919476,0.55536,0.16198,0.5785,9.03,-0.82,9.067155011,9.60536,0.93198,9.650467732,0.55536,0.16198,0.5785,9.05,0.77,9.082697837
02/08/2019 07:00,10.30024,-0.16368,10.30154043,0.57024,0.16632,0.594,9.73,-0.33,9.735594486,10.32024,0.84632,10.35488345,0.57024,0.16632,0.594,9.75,0.68,9.773684055
02/08/2019 07:30,11.20808,-0.12306,11.20875555,0.77808,0.22694,0.8105,10.43,-0.35,10.43587083,11.23808,-0.12306,11.23875375,0.77808,0.22694,0.8105,10.46,-0.35,10.465854
02/08/2019 08:00,11.70896,0.77928,11.73486351,1.36896,0.39928,1.426,10.34,0.38,10.34698024,11.73896,-0.00072,11.73896002,1.36896,0.39928,1.426,10.37,-0.4,10.37771169
02/08/2019 08:30,12.14704,0.88872,12.17950754,1.60704,0.46872,1.674,10.54,0.42,10.5483648,12.17704,0.00872,12.17704312,1.60704,0.46872,1.674,10.57,-0.46,10.58000473
02/08/2019 09:00,12.85288,1.15834,12.90497097,1.74288,0.50834,1.8155,11.11,0.65,11.12899816,12.87288,-0.19166,12.8743067,1.74288,0.50834,1.8155,11.13,-0.7,11.15199085
02/08/2019 09:30,12.80568,1.27874,12.86936736,2.15568,0.62874,2.2455,10.65,0.65,10.66981724,12.82568,-0.07126,12.82587796,2.15568,0.62874,2.2455,10.67,-0.7,10.69293692
02/08/2019 10:00,13.19152,1.16836,13.24315918,1.57152,0.45836,1.637,11.62,0.71,11.64167084,13.21152,-0.29164,13.21473854,1.57152,0.45836,1.637,11.64,-0.75,11.66413734
02/08/2019 10:30,12.93328,1.35804,13.00438404,1.91328,0.55804,1.993,11.02,0.8,11.04899995,12.95328,-0.29196,12.95656989,1.91328,0.55804,1.993,11.04,-0.85,11.07267357
02/08/2019 11:00,13.3072,1.8671,13.43754569,2.7672,0.8071,2.8825,10.54,1.06,10.59316761,13.3072,-0.3029,13.31064688,2.7672,0.8071,2.8825,10.54,-1.11,10.5982876
02/08/2019 11:30,13.05872,1.65546,13.16323349,2.17872,0.63546,2.2695,10.88,1.02,10.9277079,13.05872,-0.44454,13.06628424,2.17872,0.63546,2.2695,10.88,-1.08,10.93347154
02/08/2019 12:00,13.17856,1.58708,13.27378117,2.21856,0.64708,2.311,10.96,0.94,11.00023636,13.18856,-0.34292,13.19301743,2.21856,0.64708,2.311,10.97,-0.99,11.01458124
02/08/2019 12:30,13.10872,1.58796,13.20455062,2.35872,0.68796,2.457,10.75,0.9,10.78760863,13.11872,-0.26204,13.1213368,2.35872,0.68796,2.457,10.76,-0.95,10.80185632
02/08/2019 13:00,13.03768,1.66724,13.14384985,2.28768,0.66724,2.383,10.75,1,10.79641144,13.04768,-0.38276,13.05329302,2.28768,0.66724,2.383,10.76,-1.05,10.81111003
02/08/2019 13:30,13.36512,1.57316,13.457387,2.44512,0.71316,2.547,10.92,0.86,10.95381212,13.36512,-0.19684,13.36656944,2.44512,0.71316,2.547,10.92,-0.91,10.95785107
02/08/2019 14:00,12.76584,1.92462,12.91010585,3.37584,0.98462,3.5165,9.39,0.94,9.436932764,12.76584,0.00462,12.76584084,3.37584,0.98462,3.5165,9.39,-0.98,9.441001006
02/08/2019 14:30,12.81392,1.97906,12.96584838,3.73392,1.08906,3.8895,9.08,0.89,9.123513578,12.81392,0.14906,12.81478695,3.73392,1.08906,3.8895,9.08,-0.94,9.128526716
02/08/2019 15:00,12.90208,1.80644,13.02792746,3.14208,0.91644,3.273,9.76,0.89,9.800494885,12.90208,-0.02356,12.90210151,3.14208,0.91644,3.273,9.76,-0.94,9.805161906
02/08/2019 15:30,13.80928,1.50604,13.8911616,2.24928,0.65604,2.343,11.56,0.85,11.59120787,13.81928,-0.24396,13.82143322,2.24928,0.65604,2.343,11.57,-0.9,11.60495153
02/08/2019 16:00,12.7712,1.5966,12.87061308,2.4912,0.7266,2.595,10.28,0.87,10.31674852,12.7912,-0.2034,12.79281709,2.4912,0.7266,2.595,10.3,-0.93,10.34190021
02/08/2019 16:30,12.39544,0.80742,12.42170922,0.98544,0.28742,1.0265,11.41,0.52,11.42184311,12.42544,-0.28258,12.42865281,0.98544,0.28742,1.0265,11.44,-0.57,11.45419137
02/08/2019 17:00,11.98552,0.74536,12.008674,1.11552,0.32536,1.162,10.87,0.42,10.87811105,12.00552,-0.13464,12.00627496,1.11552,0.32536,1.162,10.89,-0.46,10.89971101
02/08/2019 17:30,11.83624,0.64182,11.85362857,0.96624,0.28182,1.0065,10.87,0.36,10.87595973,11.85624,-0.08818,11.85656791,0.96624,0.28182,1.0065,10.89,-0.37,10.89628377
02/08/2019 18:00,11.37544,0.32242,11.38000834,1.10544,0.32242,1.1515,10.27,0,10.27,11.40544,-0.04758,11.40553924,1.10544,0.32242,1.1515,10.3,-0.37,10.30664349
02/08/2019 18:30,11.00592,-0.20494,11.00782792,0.56592,0.16506,0.5895,10.44,-0.37,10.44655446,11.02592,0.53506,11.03889492,0.56592,0.16506,0.5895,10.46,0.37,10.46654193
02/08/2019 19:00,10.99968,-0.20676,11.00162305,0.55968,0.16324,0.583,10.44,-0.37,10.44655446,11.01968,0.53324,11.03257414,0.55968,0.16324,0.583,10.46,0.37,10.46654193
02/08/2019 19:30,10.63032,-0.28574,10.63415961,0.46032,0.13426,0.4795,10.17,-0.42,10.17866887,10.66032,0.50426,10.67223972,0.46032,0.13426,0.4795,10.2,0.37,10.20670858
02/08/2019 20:00,12.34064,-0.34398,12.34543308,0.26064,0.07602,0.2715,12.08,-0.42,12.08729912,12.38064,0.44602,12.38867146,0.26064,0.07602,0.2715,12.12,0.37,12.12564637
02/08/2019 20:30,10.784,-0.5805,10.79961278,0.204,0.0595,0.2125,10.58,-0.64,10.5993396,10.814,0.6395,10.83289233,0.204,0.0595,0.2125,10.61,0.58,10.62584114
02/08/2019 21:00,9.99456,-0.71492,10.02009682,0.15456,0.04508,0.161,9.84,-0.76,9.869305953,10.03456,0.75508,10.06292901,0.15456,0.04508,0.161,9.88,0.71,9.905478282
02/08/2019 21:30,10.09152,-0.76164,10.12022092,0.13152,0.03836,0.137,9.96,-0.8,9.992076861,10.13152,0.77836,10.161375,0.13152,0.03836,0.137,10,0.74,10.02734262
02/08/2019 22:00,10.08432,-0.71374,10.10954671,0.12432,0.03626,0.1295,9.96,-0.75,9.988198036,10.12432,0.72626,10.15033542,0.12432,0.03626,0.1295,10,0.69,10.02377673
02/08/2019 22:30,9.5544,-0.7183,9.58136286,0.3144,0.0917,0.3275,9.24,-0.81,9.2754353,9.5944,0.8517,9.63212875,0.3144,0.0917,0.3275,9.28,0.76,9.311068682
02/08/2019 23:00,9.10296,-0.63372,9.124992153,0.91296,0.26628,0.951,8.19,-0.9,8.239302155,9.14296,1.11628,9.210852219,0.91296,0.26628,0.951,8.23,0.85,8.273777855
02/08/2019 23:30,9.09984,-0.97338,9.151751562,0.15984,0.04662,0.1665,8.94,-1.02,8.997999778,9.12984,1.00662,9.185165336,0.15984,0.04662,0.1665,8.97,0.96,9.021224972
03/08/2019 00:00,8.80448,-1.03286,8.864855772,0.26448,0.07714,0.2755,8.54,-1.11,8.61183488,8.83448,1.13714,8.907363485,0.26448,0.07714,0.2755,8.57,1.06,8.635305438
03/08/2019 00:30,8.3144,-0.1908,8.316588964,0.3744,0.1092,0.39,7.94,-0.3,7.945665485,8.2644,2.2192,8.557169859,0.3744,0.1092,0.39,7.89,2.11,8.167263924
03/08/2019 01:00,8.27408,-1.23756,8.366119447,0.21408,0.06244,0.223,8.06,-1.3,8.164165603,8.29408,1.33244,8.400426144,0.21408,0.06244,0.223,8.08,1.27,8.179199227
03/08/2019 01:30,8.15584,-1.19038,8.242252765,0.37584,0.10962,0.3915,7.78,-1.3,7.887864096,8.17584,1.37962,8.291423946,0.37584,0.10962,0.3915,7.8,1.27,7.902714723
03/08/2019 02:00,8.18872,-1.21204,8.277933087,0.19872,0.05796,0.207,7.99,-1.27,8.090302837,8.21872,1.27796,8.317484007,0.19872,0.05796,0.207,8.02,1.22,8.112262323
03/08/2019 02:30,8.25496,-1.27772,8.353258825,0.14496,0.04228,0.151,8.11,-1.32,8.216720757,8.28496,1.31228,8.388244214,0.14496,0.04228,0.151,8.14,1.27,8.238476801
03/08/2019 03:00,8.34776,-1.27982,8.445296694,0.13776,0.04018,0.1435,8.21,-1.32,8.315437451,8.36776,1.31018,8.469709502,0.13776,0.04018,0.1435,8.23,1.27,8.327412563
03/08/2019 03:30,7.96864,-1.16498,8.053347245,0.42864,0.12502,0.4465,7.54,-1.29,7.649555543,7.98864,1.36502,8.104421549,0.42864,0.12502,0.4465,7.56,1.24,7.661018209
03/08/2019 04:00,8.1196,-1.1497,8.200592311,0.3096,0.0903,0.3225,7.81,-1.24,7.907825238,8.1396,1.2903,8.241235481,0.3096,0.0903,0.3225,7.83,1.2,7.921420327
03/08/2019 04:30,7.97848,-1.15586,8.061771235,0.28848,0.08414,0.3005,7.69,-1.24,7.789332449,7.99848,1.28414,8.100907224,0.28848,0.08414,0.3005,7.71,1.2,7.802826411
03/08/2019 05:00,8.0284,-1.1413,8.109116613,0.3384,0.0987,0.3525,7.69,-1.24,7.789332449,8.0484,1.2987,8.152506624,0.3384,0.0987,0.3525,7.71,1.2,7.802826411
03/08/2019 05:30,8.1844,-1.1708,8.267718912,0.3744,0.1092,0.39,7.81,-1.28,7.914196106,8.2044,1.3392,8.312979971,0.3744,0.1092,0.39,7.83,1.23,7.926020439
03/08/2019 06:00,8.03944,-1.21308,8.130446396,0.22944,0.06692,0.239,7.81,-1.28,7.914196106,8.05944,1.32692,8.167942813,0.22944,0.06692,0.239,7.83,1.26,7.930731366
03/08/2019 06:30,8.06464,-1.18698,8.151523775,0.52464,0.15302,0.5465,7.54,-1.34,7.65814599,8.08464,1.45302,8.214175007,0.52464,0.15302,0.5465,7.56,1.3,7.670958219
03/08/2019 07:00,8.14872,-0.98704,8.208281525,0.79872,0.23296,0.832,7.35,-1.22,7.450563737,8.16872,1.41296,8.290020651,0.79872,0.23296,0.832,7.37,1.18,7.46386629
03/08/2019 07:30,9.04512,-0.83434,9.08351909,0.70512,0.20566,0.7345,8.34,-1.04,8.404593982,9.06512,1.20566,9.144944869,0.70512,0.20566,0.7345,8.36,1,8.41959619
03/08/2019 08:00,9.33768,-0.73526,9.366582891,0.66768,0.19474,0.6955,8.67,-0.93,8.719736235,9.36768,1.08474,9.430275152,0.66768,0.19474,0.6955,8.7,0.89,8.745404508
03/08/2019 08:30,9.80496,0.14478,9.806028852,1.52496,0.44478,1.5885,8.28,-0.3,8.285433,9.80496,1.33478,9.895396821,1.52496,0.44478,1.5885,8.28,0.89,8.327694759
03/08/2019 09:00,10.36192,0.06306,10.36211188,1.86192,0.54306,1.9395,8.5,-0.48,8.513542154,10.37192,0.98306,10.4184035,1.86192,0.54306,1.9395,8.51,0.44,8.521367261
03/08/2019 09:30,10.62296,0.16878,10.62430072,1.81296,0.52878,1.8885,8.81,-0.36,8.81735221,10.63296,0.87878,10.66921237,1.81296,0.52878,1.8885,8.82,0.35,8.826941713
03/08/2019 10:00,10.84152,0.04586,10.84161699,1.39152,0.40586,1.4495,9.45,-0.36,9.456854657,10.85152,0.75586,10.87781277,1.39152,0.40586,1.4495,9.46,0.35,9.466472416
03/08/2019 10:30,10.99848,0.53914,11.01168626,1.84848,0.53914,1.9255,9.15,0,9.15,11.00848,0.53914,11.02167428,1.84848,0.53914,1.9255,9.16,0,9.16
03/08/2019 11:00,11.12504,0.76272,11.15115495,2.61504,0.76272,2.724,8.51,0,8.51,11.13504,0.41272,11.1426861,2.61504,0.76272,2.724,8.52,-0.35,8.527185937
03/08/2019 11:30,11.18736,1.34548,11.26797853,3.20736,0.93548,3.341,7.98,0.41,7.99052564,11.17736,0.50548,11.18878396,3.20736,0.93548,3.341,7.97,-0.43,7.98159132
03/08/2019 12:00,10.88352,0.89936,10.9206161,3.08352,0.89936,3.212,7.8,0,7.8,10.87352,0.89936,10.9106501,3.08352,0.89936,3.212,7.79,0,7.79
03/08/2019 12:30,11.00408,1.04244,11.053346,3.57408,1.04244,3.723,7.43,0,7.43,11.00408,0.69244,11.02584463,3.57408,1.04244,3.723,7.43,-0.35,7.438239039
03/08/2019 13:00,10.99072,1.44396,11.08516787,3.75072,1.09396,3.907,7.24,0.35,7.248455008,10.98072,0.74396,11.00589334,3.75072,1.09396,3.907,7.23,-0.35,7.238466688
03/08/2019 13:30,10.92848,1.15164,10.98899221,2.74848,0.80164,2.863,8.18,0.35,8.187484351,10.91848,0.45164,10.92781699,2.74848,0.80164,2.863,8.17,-0.35,8.177493504
03/08/2019 14:00,10.82568,0.50624,10.83751016,1.73568,0.50624,1.808,9.09,0,9.09,10.83568,0.50624,10.84749925,1.73568,0.50624,1.808,9.1,0,9.1
03/08/2019 14:30,10.81512,0.50316,10.82681812,1.72512,0.50316,1.797,9.09,0,9.09,10.82512,0.50316,10.83680733,1.72512,0.50316,1.797,9.1,0,9.1
03/08/2019 15:00,10.88432,0.15876,10.88547778,1.74432,0.50876,1.817,9.14,-0.35,9.146698858,10.89432,0.50876,10.90619297,1.74432,0.50876,1.817,9.15,0,9.15
03/08/2019 15:30,10.89048,0.38514,10.89728808,1.32048,0.38514,1.3755,9.57,0,9.57,10.90048,0.38514,10.90728184,1.32048,0.38514,1.3755,9.58,0,9.58
03/08/2019 16:00,10.6992,0.3031,10.70349243,1.0392,0.3031,1.0825,9.66,0,9.66,10.7092,0.3031,10.71348843,1.0392,0.3031,1.0825,9.67,0,9.67
03/08/2019 16:30,10.51304,-0.21828,10.51530581,0.62304,0.18172,0.649,9.89,-0.4,9.898085674,10.52304,0.56172,10.53802165,0.62304,0.18172,0.649,9.9,0.38,9.907290245
03/08/2019 17:00,13.30784,-0.21688,13.30960715,0.62784,0.18312,0.654,12.68,-0.4,12.68630758,13.31784,0.56312,13.32973992,0.62784,0.18312,0.654,12.69,0.38,12.69568824
03/08/2019 17:30,11.8048,-0.3161,11.80903138,0.6648,0.1939,0.6925,11.14,-0.51,11.15166804,11.8348,0.6639,11.85340686,0.6648,0.1939,0.6925,11.17,0.47,11.17988372
03/08/2019 18:00,10.09216,-0.52812,10.10596874,0.69216,0.20188,0.721,9.4,-0.73,9.428303135,10.13216,0.88188,10.170466,0.69216,0.20188,0.721,9.44,0.68,9.464459837
03/08/2019 18:30,9.42728,-0.61996,9.447643018,0.85728,0.25004,0.893,8.57,-0.87,8.614046668,9.46728,1.07004,9.527558774,0.85728,0.25004,0.893,8.61,0.82,8.648959475
03/08/2019 19:00,9.3284,-0.6888,9.353795593,0.7584,0.2212,0.79,8.57,-0.91,8.618178462,9.3684,1.0912,9.431735577,0.7584,0.2212,0.79,8.61,0.87,8.653843077
03/08/2019 19:30,9.56304,-0.81578,9.597772192,0.32304,0.09422,0.3365,9.24,-0.91,9.284702472,9.59304,0.96422,9.641376284,0.32304,0.09422,0.3365,9.27,0.87,9.310735739
03/08/2019 20:00,9.52128,-0.98296,9.571885039,0.16128,0.04704,0.168,9.36,-1.03,9.416501473,9.55128,1.02704,9.606339615,0.16128,0.04704,0.168,9.39,0.98,9.441001006
03/08/2019 20:30,9.43216,-1.01562,9.486681519,0.15216,0.04438,0.1585,9.28,-1.06,9.340342606,9.45216,1.05438,9.510785764,0.15216,0.04438,0.1585,9.3,1.01,9.354683319
03/08/2019 21:00,9.28528,-1.02346,9.341514601,0.12528,0.03654,0.1305,9.16,-1.06,9.221127914,9.33528,1.04654,9.393758494,0.12528,0.03654,0.1305,9.21,1.01,9.265214515
03/08/2019 21:30,9.40048,-0.95486,9.448850822,0.12048,0.03514,0.1255,9.28,-0.99,9.332657714,9.44048,0.97514,9.490709175,0.12048,0.03514,0.1255,9.32,0.94,9.367283491
03/08/2019 22:00,9.28616,-0.92612,9.332227269,0.11616,0.03388,0.121,9.17,-0.96,9.220113882,9.31616,0.93388,9.362850474,0.11616,0.03388,0.121,9.2,0.9,9.243916919
03/08/2019 22:30,9.01168,-0.92826,9.059362177,0.45168,0.13174,0.4705,8.56,-1.06,8.625381151,9.05168,1.14174,9.123402931,0.45168,0.13174,0.4705,8.6,1.01,8.659105035
03/08/2019 23:00,8.74488,-1.12066,8.816394107,0.13488,0.03934,0.1405,8.61,-1.16,8.687790283,8.73488,1.14934,8.810170887,0.13488,0.03934,0.1405,8.6,1.11,8.671337844
03/08/2019 23:30,8.694,-0.178,8.695821985,0.144,0.042,0.15,8.55,-0.22,8.552829941,8.634,2.402,8.961894889,0.144,0.042,0.15,8.49,2.36,8.811906718
04/08/2019 00:00,8.37272,-1.23504,8.463318734,0.22272,0.06496,0.232,8.15,-1.3,8.253029747,8.39272,1.32496,8.496662168,0.22272,0.06496,0.232,8.17,1.26,8.266589381
04/08/2019 00:30,8.2796,-1.3022,8.381378228,0.1296,0.0378,0.135,8.15,-1.34,8.259424919,8.2996,1.3478,8.408324744,0.1296,0.0378,0.135,8.17,1.31,8.274357981
04/08/2019 01:00,7.95376,-1.20182,8.04404559,0.47376,0.13818,0.4935,7.48,-1.34,7.599078892,7.97376,1.44818,8.104201,0.47376,0.13818,0.4935,7.5,1.31,7.613547137
04/08/2019 01:30,7.89864,-1.34498,8.012333309,0.18864,0.05502,0.1965,7.71,-1.4,7.836076825,7.91864,1.41502,8.044074903,0.18864,0.05502,0.1965,7.73,1.36,7.848726011
04/08/2019 02:00,7.76344,-1.36108,7.88184873,0.13344,0.03892,0.139,7.63,-1.4,7.757377134,7.78344,1.39892,7.908154993,0.13344,0.03892,0.139,7.65,1.36,7.76994852
04/08/2019 02:30,7.85576,-1.45332,7.989061534,0.12576,0.03668,0.131,7.73,-1.49,7.872293186,7.87576,1.50668,8.018583429,0.12576,0.03668,0.131,7.75,1.47,7.888181032
04/08/2019 03:00,7.68728,-1.36996,7.808397031,0.13728,0.04004,0.143,7.55,-1.41,7.680533836,7.70728,1.41004,7.835201197,0.13728,0.04004,0.143,7.57,1.37,7.692970818
04/08/2019 03:30,7.492,-1.4315,7.627532776,0.132,0.0385,0.1375,7.36,-1.47,7.505364748,7.502,1.4585,7.642462054,0.132,0.0385,0.1375,7.37,1.42,7.505551279
04/08/2019 04:00,7.4848,-1.4336,7.620855595,0.1248,0.0364,0.13,7.36,-1.47,7.505364748,7.4948,1.4564,7.634993648,0.1248,0.0364,0.13,7.37,1.42,7.505551279
04/08/2019 04:30,7.46208,-1.41106,7.594322106,0.20208,0.05894,0.2105,7.26,-1.47,7.407327453,7.48208,1.47894,7.626846311,0.20208,0.05894,0.2105,7.28,1.42,7.417196236
04/08/2019 05:00,7.534,-1.323,7.649280031,0.504,0.147,0.525,7.03,-1.47,7.182047062,7.554,1.567,7.714817237,0.504,0.147,0.525,7.05,1.42,7.191585361
04/08/2019 05:30,7.49584,-1.53288,7.650969769,0.19584,0.05712,0.204,7.3,-1.59,7.471151183,7.50584,1.60712,7.675966962,0.19584,0.05712,0.204,7.31,1.55,7.472523001
04/08/2019 06:00,7.3984,-1.5938,7.568125329,0.1584,0.0462,0.165,7.24,-1.64,7.423422391,7.4684,1.6562,7.649836403,0.1584,0.0462,0.165,7.31,1.61,7.485198728
04/08/2019 06:30,7.2356,-1.5142,7.392341239,0.2256,0.0658,0.235,7.01,-1.58,7.185854159,7.2556,1.6258,7.435519955,0.2256,0.0658,0.235,7.03,1.56,7.201006874
04/08/2019 07:00,7.53,-1.0075,7.597101832,0.42,0.1225,0.4375,7.11,-1.13,7.199236071,7.52,1.8925,7.754479754,0.42,0.1225,0.4375,7.1,1.77,7.317301415
04/08/2019 07:30,8.16608,0.38094,8.174960419,0.58608,0.17094,0.6105,7.58,0.21,7.582908413,8.07608,2.94094,8.594893615,0.58608,0.17094,0.6105,7.49,2.77,7.985799897
04/08/2019 08:00,8.15304,-0.90328,8.202924844,0.98304,0.28672,1.024,7.17,-1.19,7.268080902,8.17304,1.46672,8.303604663,0.98304,0.28672,1.024,7.19,1.18,7.286185559
04/08/2019 08:30,8.4612,-0.5884,8.481634276,1.6512,0.4816,1.72,6.81,-1.07,6.893547708,8.4712,1.5416,8.610328681,1.6512,0.4816,1.72,6.82,1.06,6.901883801
04/08/2019 09:00,8.79352,-0.30814,8.79891722,2.06352,0.60186,2.1495,6.73,-0.91,6.791244363,8.81352,1.50186,8.94056588,2.06352,0.60186,2.1495,6.75,0.9,6.809735678
04/08/2019 09:30,9.3012,0.6416,9.323302634,2.3712,0.6916,2.47,6.93,-0.05,6.930180373,9.2512,2.2916,9.530799127,2.3712,0.6916,2.47,6.88,1.6,7.063596817
04/08/2019 10:00,9.73632,0.50476,9.749395356,2.17632,0.63476,2.267,7.56,-0.13,7.561117642,9.70632,1.70476,9.854889883,2.17632,0.63476,2.267,7.53,1.07,7.605642642
04/08/2019 10:30,10.27928,-0.00146,10.2792801,1.46928,0.42854,1.5305,8.81,-0.43,8.820487515,10.27928,1.08854,10.33675562,1.46928,0.42854,1.5305,8.81,0.66,8.834687318
04/08/2019 11:00,10.52744,-0.13908,10.52835867,1.47744,0.43092,1.539,9.05,-0.57,9.06793251,10.53744,0.96092,10.58116293,1.47744,0.43092,1.539,9.06,0.53,9.075488968
04/08/2019 11:30,10.68992,-0.27544,10.69346795,1.00992,0.29456,1.052,9.68,-0.57,9.696767503,10.70992,0.82456,10.74161466,1.00992,0.29456,1.052,9.7,0.53,9.714468591
04/08/2019 12:00,10.42064,-0.17898,10.42217692,1.34064,0.39102,1.3965,9.08,-0.57,9.097873378,10.44064,0.92102,10.48118512,1.34064,0.39102,1.3965,9.1,0.53,9.115421
04/08/2019 12:30,10.0764,-0.2273,10.07896335,1.3464,0.3927,1.4025,8.73,-0.62,8.751988346,10.0964,0.9727,10.14314735,1.3464,0.3927,1.4025,8.75,0.58,8.769201788
04/08/2019 13:00,10.29752,0.15886,10.29874529,2.08752,0.60886,2.1745,8.21,-0.45,8.222323273,10.30752,1.01886,10.35775286,2.08752,0.60886,2.1745,8.22,0.41,8.230218709
04/08/2019 13:30,10.36248,0.10864,10.36304947,1.81248,0.52864,1.888,8.55,-0.42,8.560309574,10.36248,0.93864,10.40490446,1.81248,0.52864,1.888,8.55,0.41,8.559824765
04/08/2019 14:00,10.51168,-0.05826,10.51184145,1.41168,0.41174,1.4705,9.1,-0.47,9.112129279,10.52168,0.85174,10.55609829,1.41168,0.41174,1.4705,9.11,0.44,9.120619497
04/08/2019 14:30,10.70608,-0.17406,10.70749484,1.18608,0.34594,1.2355,9.52,-0.52,9.534191104,10.71608,0.83594,10.74863555,1.18608,0.34594,1.2355,9.53,0.49,9.542588747
04/08/2019 15:00,10.5468,-0.1301,10.54760239,1.3368,0.3899,1.3925,9.21,-0.52,9.224668016,10.5568,0.8499,10.59095634,1.3368,0.3899,1.3925,9.22,0.46,9.231467922
04/08/2019 15:30,10.0296,-0.0247,10.02963041,1.3896,0.4053,1.4475,8.64,-0.43,8.650693614,10.0396,0.8053,10.07184572,1.3896,0.4053,1.4475,8.65,0.4,8.659243616
04/08/2019 16:00,10.12072,0.22396,10.12319769,2.07072,0.60396,2.157,8.05,-0.38,8.058963953,10.13072,0.97396,10.17743022,2.07072,0.60396,2.157,8.06,0.37,8.068488086
04/08/2019 16:30,10.17384,0.03112,10.1738876,1.68384,0.49112,1.754,8.49,-0.46,8.502452587,10.18384,0.93112,10.22631809,1.68384,0.49112,1.754,8.5,0.44,8.511380617
04/08/2019 17:00,9.7424,-0.0168,9.742414485,1.6224,0.4732,1.69,8.12,-0.49,8.134771048,9.7524,0.9432,9.79790447,1.6224,0.4732,1.69,8.13,0.47,8.143574154
04/08/2019 17:30,9.54392,-0.41344,9.552870856,0.91392,0.26656,0.952,8.63,-0.68,8.656748812,9.55392,0.90656,9.596834812,0.91392,0.26656,0.952,8.64,0.64,8.663671277
04/08/2019 18:00,9.68136,-0.35002,9.687685247,1.13136,0.32998,1.1785,8.55,-0.68,8.576998309,9.70136,0.96998,9.749730614,1.13136,0.32998,1.1785,8.57,0.64,8.59386409
04/08/2019 18:30,9.57216,0.08188,9.572510193,2.61216,0.76188,2.721,6.96,-0.68,6.993139495,9.59216,1.40188,9.694060089,2.61216,0.76188,2.721,6.98,0.64,7.009279564
04/08/2019 19:00,9.43352,-0.67564,9.457684125,0.56352,0.16436,0.587,8.87,-0.84,8.909685741,9.46352,0.95436,9.511520057,0.56352,0.16436,0.587,8.9,0.79,8.934993005
04/08/2019 19:30,9.43304,-0.67578,9.457215354,0.56304,0.16422,0.5865,8.87,-0.84,8.909685741,9.46304,0.95422,9.511028433,0.56304,0.16422,0.5865,8.9,0.79,8.934993005
04/08/2019 20:00,9.34632,-0.73024,9.374803891,0.37632,0.10976,0.392,8.97,-0.84,9.009245251,9.38632,0.89976,9.429346276,0.37632,0.10976,0.392,9.01,0.79,9.04456743
04/08/2019 20:30,9.15048,-0.78736,9.184292025,0.18048,0.05264,0.188,8.97,-0.84,9.009245251,9.19048,0.86264,9.230875928,0.18048,0.05264,0.188,9.01,0.81,9.046336275
04/08/2019 21:00,9.11544,-0.87758,9.157586639,0.14544,0.04242,0.1515,8.97,-0.92,9.017056061,9.15544,0.91242,9.200793001,0.14544,0.04242,0.1515,9.01,0.87,9.051905877
04/08/2019 21:30,9.37576,-0.84332,9.413610583,0.12576,0.03668,0.131,9.25,-0.88,9.291765171,9.40576,0.86668,9.445605084,0.12576,0.03668,0.131,9.28,0.83,9.317043522
04/08/2019 22:00,9.32192,-0.89444,9.364732532,0.12192,0.03556,0.127,9.2,-0.93,9.246885962,9.40192,0.91556,9.446393481,0.12192,0.03556,0.127,9.28,0.88,9.321630759
04/08/2019 22:30,9.04128,-0.93296,9.089288113,0.16128,0.04704,0.168,8.88,-0.98,8.933912917,9.07128,0.98704,9.124821576,0.16128,0.04704,0.168,8.91,0.94,8.959447528
04/08/2019 23:00,8.87144,-0.94458,8.921585008,0.12144,0.03542,0.1265,8.75,-0.98,8.804708967,8.90144,0.97542,8.954723795,0.12144,0.03542,0.1265,8.78,0.94,8.830175536
04/08/2019 23:30,8.61544,-0.99008,8.672143034,0.20544,0.05992,0.214,8.41,-1.05,8.475293505,8.63544,1.06992,8.701468428,0.20544,0.05992,0.214,8.43,1.01,8.49028857
05/08/2019 00:00,8.54808,-0.93306,8.598852985,0.29808,0.08694,0.3105,8.25,-1.02,8.312815408,8.57808,1.09694,8.647932345,0.29808,0.08694,0.3105,8.28,1.01,8.341372789
05/08/2019 00:30,8.45256,-0.96092,8.507005219,0.20256,0.05908,0.211,8.25,-1.02,8.312815408,8.48256,1.06908,8.549664099,0.20256,0.05908,0.211,8.28,1.01,8.341372789
05/08/2019 01:00,8.62816,-0.98262,8.683932695,0.12816,0.03738,0.1335,8.5,-1.02,8.560981252,8.64816,1.04738,8.711353296,0.12816,0.03738,0.1335,8.52,1.01,8.57965617
05/08/2019 01:30,8.21928,-1.09646,8.29209191,0.14928,0.04354,0.1555,8.07,-1.14,8.150122698,8.23928,1.14354,8.31825815,0.14928,0.04354,0.1555,8.09,1.1,8.164441193
05/08/2019 02:00,8.1124,-0.9743,8.170697293,0.3624,0.1057,0.3775,7.75,-1.08,7.824889776,8.1324,1.1457,8.212707121,0.3624,0.1057,0.3775,7.77,1.04,7.83929206
05/08/2019 02:30,7.96064,-1.02898,8.026866702,0.38064,0.11102,0.3965,7.58,-1.14,7.665246245,7.98064,1.22102,8.073506342,0.38064,0.11102,0.3965,7.6,1.11,7.680631484
05/08/2019 03:00,8.0996,-1.1022,8.174250119,0.1296,0.0378,0.135,7.97,-1.14,8.051117935,8.1096,1.2978,8.212788625,0.1296,0.0378,0.135,7.98,1.26,8.078861306
05/08/2019 03:30,7.94904,-1.08778,8.023122974,0.41904,0.12222,0.4365,7.53,-1.21,7.626598193,7.96904,1.29222,8.073130189,0.41904,0.12222,0.4365,7.55,1.17,7.6401178
05/08/2019 04:00,8.12632,-1.15274,8.207672401,0.19632,0.05726,0.2045,7.93,-1.21,8.021782844,8.14632,1.22726,8.238245969,0.19632,0.05726,0.2045,7.95,1.17,8.035633142
05/08/2019 04:30,8.21992,-1.05044,8.286767102,0.16992,0.04956,0.177,8.05,-1.1,8.12480769,8.23992,1.09956,8.312960592,0.16992,0.04956,0.177,8.07,1.05,8.138021873
05/08/2019 05:00,8.03808,-0.97806,8.097365711,0.41808,0.12194,0.4355,7.62,-1.1,7.698986946,8.05808,1.17194,8.142855559,0.41808,0.12194,0.4355,7.64,1.05,7.71181561
05/08/2019 05:30,8.46768,-0.87776,8.513052754,0.24768,0.07224,0.258,8.22,-0.95,8.274714497,8.47768,0.98224,8.534392398,0.24768,0.07224,0.258,8.23,0.91,8.280157003
05/08/2019 06:00,8.93248,-0.80636,8.968802339,0.25248,0.07364,0.263,8.68,-0.88,8.724494255,8.95248,0.91364,8.998979731,0.25248,0.07364,0.263,8.7,0.84,8.740457654
05/08/2019 06:30,9.54976,0.08618,9.55014885,0.80976,0.23618,0.8435,8.74,-0.15,8.741287091,9.50976,1.25618,9.592367979,0.80976,0.23618,0.8435,8.7,1.02,8.759589031
05/08/2019 07:00,10.16272,-0.24754,10.1657343,0.52272,0.15246,0.5445,9.64,-0.4,9.648295186,10.20272,0.53246,10.21660458,0.52272,0.15246,0.5445,9.68,0.38,9.687455806
05/08/2019 07:30,11.10904,-0.24528,11.11174748,0.35904,0.10472,0.374,10.75,-0.35,10.75569617,11.13904,0.42472,11.14713412,0.35904,0.10472,0.374,10.78,0.32,10.78474849
05/08/2019 08:00,11.61312,0.58216,11.62770254,0.69312,0.20216,0.722,10.92,0.38,10.92660972,11.64312,-0.21784,11.64515769,0.69312,0.20216,0.722,10.95,-0.42,10.95805183
05/08/2019 08:30,12.33976,0.75118,12.36260281,0.68976,0.20118,0.7185,11.65,0.55,11.66297561,12.37976,-0.39882,12.38618242,0.68976,0.20118,0.7185,11.69,-0.6,11.70538765
05/08/2019 09:00,12.7748,0.9889,12.81301831,1.0248,0.2989,1.0675,11.75,0.69,11.77024214,12.8048,-0.4411,12.81239526,1.0248,0.2989,1.0675,11.78,-0.74,11.8032199
05/08/2019 09:30,13.51864,1.33252,13.58415389,1.92864,0.56252,2.009,11.59,0.77,11.61554992,13.54864,-0.25748,13.55108637,1.92864,0.56252,2.009,11.62,-0.82,11.64889694
05/08/2019 10:00,14.04112,1.71866,14.14591259,2.60112,0.75866,2.7095,11.44,0.96,11.48020906,14.05112,-0.25134,14.05336775,2.60112,0.75866,2.7095,11.45,-1.01,11.49445953
05/08/2019 10:30,14.0372,1.8996,14.16514963,2.9472,0.8596,3.07,11.09,1.04,11.13865791,14.0272,-0.2204,14.02893139,2.9472,0.8596,3.07,11.08,-1.08,11.13251095
05/08/2019 11:00,13.86064,2.20602,14.03509407,3.14064,0.91602,3.2715,10.72,1.29,10.79733763,13.84064,-0.41398,13.84682978,3.14064,0.91602,3.2715,10.7,-1.33,10.78234205
05/08/2019 11:30,14.55208,2.03644,14.69388037,2.66208,0.77644,2.773,11.89,1.26,11.9565756,14.53208,-0.52356,14.54150832,2.66208,0.77644,2.773,11.87,-1.3,11.94097567
05/08/2019 12:00,13.9852,2.2736,14.16880644,2.9952,0.8736,3.12,10.99,1.4,11.07881311,13.9752,-0.5664,13.98667309,2.9952,0.8736,3.12,10.98,-1.44,11.07402366
05/08/2019 12:30,14.05128,2.10204,14.20764026,2.68128,0.78204,2.793,11.37,1.32,11.44636624,14.05128,-0.57796,14.06316136,2.68128,0.78204,2.793,11.37,-1.36,11.45104799
05/08/2019 13:00,14.47032,2.26426,14.64640004,3.10032,0.90426,3.2295,11.37,1.36,11.45104799,14.47032,-0.49574,14.47880931,3.10032,0.90426,3.2295,11.37,-1.4,11.45586749
05/08/2019 13:30,14.1696,2.5928,14.4048664,3.8496,1.1228,4.01,10.32,1.47,10.42416903,14.1596,-0.3972,14.16516996,3.8496,1.1228,4.01,10.31,-1.52,10.42144424
05/08/2019 14:00,14.47736,2.22548,14.64741321,2.72736,0.79548,2.841,11.75,1.43,11.83669717,14.45736,-0.67452,14.47308659,2.72736,0.79548,2.841,11.73,-1.47,11.82175114
05/08/2019 14:30,14.13024,1.83882,14.2493839,1.71024,0.49882,1.7815,12.42,1.34,12.49207749,14.11024,-0.88118,14.13772793,1.71024,0.49882,1.7815,12.4,-1.38,12.47655401
05/08/2019 15:00,14.40384,1.41862,14.47353065,1.02384,0.29862,1.0665,13.38,1.12,13.42679411,14.40384,-0.87138,14.43017359,1.02384,0.29862,1.0665,13.38,-1.17,13.43105729
05/08/2019 15:30,13.8616,1.6813,13.96319176,2.0616,0.6013,2.1475,11.8,1.08,11.84932066,13.8716,-0.5287,13.88167174,2.0616,0.6013,2.1475,11.81,-1.13,11.86393695
05/08/2019 16:00,13.654,1.8195,13.77469768,2.364,0.6895,2.4625,11.29,1.13,11.34640912,13.664,-0.4805,13.67244588,2.364,0.6895,2.4625,11.3,-1.17,11.36040932
05/08/2019 16:30,13.6256,1.6308,13.72284533,2.0256,0.5908,2.11,11.6,1.04,11.64652738,13.6356,-0.4892,13.64437261,2.0256,0.5908,2.11,11.61,-1.08,11.66012436
05/08/2019 17:00,14.23928,1.16604,14.28694314,1.28928,0.37604,1.343,12.95,0.79,12.97407415,14.22928,-0.46396,14.23684193,1.28928,0.37604,1.343,12.94,-0.84,12.96723563
05/08/2019 17:30,12.92872,0.91546,12.96109053,1.21872,0.35546,1.2695,11.71,0.56,11.72338262,12.92872,-0.25454,12.93122544,1.21872,0.35546,1.2695,11.71,-0.61,11.72587737
05/08/2019 18:00,11.3172,0.6571,11.33626024,0.8472,0.2471,0.8825,10.47,0.41,10.47802462,11.3272,-0.2029,11.32901709,0.8472,0.2471,0.8825,10.48,-0.45,10.48965681
05/08/2019 18:30,11.21976,0.57868,11.23467334,0.74976,0.21868,0.781,10.47,0.36,10.47618728,11.22976,-0.13132,11.2305278,0.74976,0.21868,0.781,10.48,-0.35,10.48584284
05/08/2019 19:00,11.10648,0.54564,11.11987504,0.63648,0.18564,0.663,10.47,0.36,10.47618728,11.11648,-0.16436,11.11769499,0.63648,0.18564,0.663,10.48,-0.35,10.48584284
05/08/2019 19:30,10.86864,0.50252,10.880251,0.48864,0.14252,0.509,10.38,0.36,10.3862409,10.88864,-0.20748,10.89061656,0.48864,0.14252,0.509,10.4,-0.35,10.40588776
05/08/2019 20:00,10.71544,0.43742,10.72436435,0.26544,0.07742,0.2765,10.45,0.36,10.45619912,10.72544,-0.32258,10.73028989,0.26544,0.07742,0.2765,10.46,-0.4,10.46764539
05/08/2019 20:30,10.472,0.456,10.48192349,0.192,0.056,0.2,10.28,0.4,10.28777916,10.482,-0.384,10.48903141,0.192,0.056,0.2,10.29,-0.44,10.2994029
05/08/2019 21:00,10.334,0.412,10.34220963,0.144,0.042,0.15,10.19,0.37,10.19671516,10.344,-0.348,10.34985217,0.144,0.042,0.15,10.2,-0.39,10.20745316
05/08/2019 21:30,10.53208,0.44144,10.54132717,0.14208,0.04144,0.148,10.39,0.4,10.39769686,10.55208,-0.37856,10.55886831,0.14208,0.04144,0.148,10.41,-0.42,10.41846918
05/08/2019 22:00,10.26776,0.40018,10.27555543,0.13776,0.04018,0.1435,10.13,0.36,10.13639482,10.27776,-0.33982,10.28337631,0.13776,0.04018,0.1435,10.14,-0.38,10.14711782
05/08/2019 22:30,9.89776,0.69518,9.922143329,0.73776,0.21518,0.7685,9.16,0.48,9.172567798,9.89776,-0.29482,9.90214986,0.73776,0.21518,0.7685,9.16,-0.51,9.174186612
05/08/2019 23:00,9.41104,0.72822,9.439172541,0.85104,0.24822,0.8865,8.56,0.48,8.573447381,9.42104,-0.26178,9.424676305,0.85104,0.24822,0.8865,8.57,-0.51,8.585161618
05/08/2019 23:30,9.228,0.119,9.228767252,0.408,0.119,0.425,8.82,0,8.82,9.228,0.119,9.228767252,0.408,0.119,0.425,8.82,0,8.82
06/08/2019 00:00,9.184,-0.253,9.18748415,0.264,0.077,0.275,8.92,-0.33,8.926102173,9.194,0.077,9.194322433,0.264,0.077,0.275,8.93,0,8.93
06/08/2019 00:30,9.13992,0.52956,9.155248298,0.40992,0.11956,0.427,8.73,0.41,8.739622417,9.13992,-0.28044,9.144221356,0.40992,0.11956,0.427,8.73,-0.4,8.739158998
06/08/2019 01:00,9.21824,4.30032,10.17195659,0.13824,0.04032,0.144,9.08,4.26,10.02965603,8.86824,4.03032,9.741106713,0.13824,0.04032,0.144,8.73,3.99,9.598593647
06/08/2019 01:30,8.44328,-0.22446,8.446263046,0.53328,0.15554,0.5555,7.91,-0.38,7.919122426,8.44328,0.51554,8.45900459,0.53328,0.15554,0.5555,7.91,0.36,7.918187924
06/08/2019 02:00,8.71872,-0.33954,8.725328982,0.13872,0.04046,0.1445,8.58,-0.38,8.588410796,8.72872,0.40046,8.73790141,0.13872,0.04046,0.1445,8.59,0.36,8.597540346
06/08/2019 02:30,8.45032,-0.37574,8.458669437,0.22032,0.06426,0.2295,8.23,-0.44,8.241753454,8.45032,0.47426,8.463618059,0.22032,0.06426,0.2295,8.23,0.41,8.240206308
06/08/2019 03:00,8.8132,-0.3424,8.819848752,0.1632,0.0476,0.17,8.65,-0.39,8.658787444,8.8132,0.4276,8.823567079,0.1632,0.0476,0.17,8.65,0.38,8.658342798
06/08/2019 03:30,8.62464,-0.34198,8.631417349,0.16464,0.04802,0.1715,8.46,-0.39,8.468984591,8.63464,0.42802,8.645241989,0.16464,0.04802,0.1715,8.47,0.38,8.478519918
06/08/2019 04:00,8.54712,-0.32084,8.553139693,0.23712,0.06916,0.247,8.31,-0.39,8.319146591,8.54712,0.44916,8.558913775,0.23712,0.06916,0.247,8.31,0.38,8.31868379
06/08/2019 04:30,8.18104,-0.26428,8.185307532,0.43104,0.12572,0.449,7.75,-0.39,7.759806699,8.18104,0.50572,8.196655916,0.43104,0.12572,0.449,7.75,0.38,7.759310536
06/08/2019 05:00,8.22984,-0.30838,8.235615621,0.27984,0.08162,0.2915,7.95,-0.39,7.959560289,8.22984,0.46162,8.242776198,0.27984,0.08162,0.2915,7.95,0.38,7.95907658
06/08/2019 05:30,8.53,-0.2675,8.534193357,0.42,0.1225,0.4375,8.11,-0.39,8.119371897,8.53,0.4725,8.54307651,0.42,0.1225,0.4375,8.11,0.35,8.117548891
06/08/2019 06:00,9.01448,-0.30786,9.019735442,0.14448,0.04214,0.1505,8.87,-0.35,8.876902613,9.02448,0.39214,9.032995796,0.14448,0.04214,0.1505,8.88,0.35,8.886894846
06/08/2019 06:30,9.47056,0.54558,9.486261869,0.67056,0.19558,0.6985,8.8,0.35,8.806957477,9.47056,-0.15442,9.471818846,0.67056,0.19558,0.6985,8.8,-0.35,8.806957477
06/08/2019 07:00,10.10272,1.05746,10.15791184,0.40272,0.11746,0.4195,9.7,0.94,9.745439959,10.10272,-0.15254,10.10387153,0.40272,0.11746,0.4195,9.7,-0.27,9.703757004
06/08/2019 07:30,10.72888,0.66884,10.74970758,0.57888,0.16884,0.603,10.15,0.5,10.16230781,10.73888,-0.36116,10.74495138,0.57888,0.16884,0.603,10.16,-0.53,10.17381443
06/08/2019 08:00,11.10584,1.24212,11.17508587,1.51584,0.44212,1.579,9.59,0.8,9.623310241,11.10584,-0.39788,11.11296498,1.51584,0.44212,1.579,9.59,-0.84,9.626718028
06/08/2019 08:30,11.45784,1.50062,11.55568941,1.64784,0.48062,1.7165,9.81,1.02,9.862884973,11.45784,-0.57938,11.47247918,1.64784,0.48062,1.7165,9.81,-1.06,9.867101905
06/08/2019 09:00,12.41824,1.61532,12.52285684,1.69824,0.49532,1.769,10.72,1.12,10.77834867,12.41824,-0.65468,12.43548514,1.69824,0.49532,1.769,10.72,-1.15,10.78150732
06/08/2019 09:30,12.67048,1.93514,12.81740341,2.04048,0.59514,2.1255,10.63,1.34,10.71412619,12.66048,-0.77486,12.68416973,2.04048,0.59514,2.1255,10.62,-1.37,10.70800168
06/08/2019 10:00,12.3836,2.0323,12.54925465,2.1336,0.6223,2.2225,10.25,1.41,10.34652599,12.3836,-0.8277,12.41123025,2.1336,0.6223,2.2225,10.25,-1.45,10.35205294
06/08/2019 10:30,12.64192,2.13306,12.82061177,2.58192,0.75306,2.6895,10.06,1.38,10.15421095,12.64192,-0.66694,12.65950039,2.58192,0.75306,2.6895,10.06,-1.42,10.15972441
06/08/2019 11:00,12.69552,2.38036,12.91674656,2.91552,0.85036,3.037,9.78,1.53,9.89895449,12.69552,-0.71964,12.71589988,2.91552,0.85036,3.037,9.78,-1.57,9.905215798
06/08/2019 11:30,13.0376,2.3818,13.25337636,2.8176,0.8218,2.935,10.22,1.56,10.33837511,13.0476,-0.7782,13.07078655,2.8176,0.8218,2.935,10.23,-1.6,10.35436623
06/08/2019 12:00,12.8912,2.1091,13.06259317,2.1912,0.6391,2.2825,10.7,1.47,10.80050462,12.8812,-0.8709,12.91060728,2.1912,0.6391,2.2825,10.69,-1.51,10.79611967
06/08/2019 12:30,12.55752,1.93636,12.70593557,1.90752,0.55636,1.987,10.65,1.38,10.73903627,12.54752,-0.86364,12.57720685,1.90752,0.55636,1.987,10.64,-1.42,10.73433743
06/08/2019 13:00,12.60496,2.19728,12.79504029,2.66496,0.77728,2.776,9.94,1.42,10.04091629,12.58496,-0.67272,12.60292706,2.66496,0.77728,2.776,9.92,-1.45,10.02541271
06/08/2019 13:30,12.27776,2.31768,12.49460008,3.07776,0.89768,3.206,9.2,1.42,9.308941938,12.25776,-0.55232,12.27019713,3.07776,0.89768,3.206,9.18,-1.45,9.293809768
06/08/2019 14:00,12.17712,2.42166,12.41558249,2.81712,0.82166,2.9345,9.36,1.6,9.495767478,12.16712,-0.80834,12.19394205,2.81712,0.82166,2.9345,9.35,-1.63,9.491016805
06/08/2019 14:30,12.5152,1.7111,12.6316307,1.1352,0.3311,1.1825,11.38,1.38,11.46336774,12.5052,-1.0789,12.55165536,1.1352,0.3311,1.1825,11.37,-1.41,11.45709387
06/08/2019 15:00,12.30896,2.51678,12.56362519,2.86896,0.83678,2.9885,9.44,1.68,9.588326236,12.28896,-0.88322,12.32065808,2.86896,0.83678,2.9885,9.42,-1.72,9.57574018
06/08/2019 15:30,11.88912,2.27516,12.10485553,2.34912,0.68516,2.447,9.54,1.59,9.671592423,11.87912,-0.93484,11.91584734,2.34912,0.68516,2.447,9.53,-1.62,9.666710919
06/08/2019 16:00,12.072,2.251,12.28007268,2.952,0.861,3.075,9.12,1.39,9.225318423,12.062,-0.569,12.07541324,2.952,0.861,3.075,9.11,-1.43,9.221550846
06/08/2019 16:30,12.17992,1.98956,12.34134515,2.56992,0.74956,2.677,9.61,1.24,9.689669757,12.14992,-0.07044,12.15012419,2.56992,0.74956,2.677,9.58,-0.82,9.615029901
06/08/2019 17:00,11.93616,0.98638,11.97684687,1.49616,0.43638,1.5585,10.44,0.55,10.45447751,11.93616,-0.15362,11.93714851,1.49616,0.43638,1.5585,10.44,-0.59,10.45665817
06/08/2019 17:30,11.64816,1.01238,11.69207187,1.20816,0.35238,1.2585,10.44,0.66,10.46084127,11.64816,-0.33762,11.6530519,1.20816,0.35238,1.2585,10.44,-0.69,10.46277688
06/08/2019 18:00,11.38584,1.14212,11.44297997,1.51584,0.44212,1.579,9.87,0.7,9.894791559,11.39584,-0.28788,11.39947561,1.51584,0.44212,1.579,9.88,-0.73,9.906931917
06/08/2019 18:30,10.98224,1.07982,11.03519853,1.30224,0.37982,1.3565,9.68,0.7,9.705276915,10.99224,-0.35018,10.99781643,1.30224,0.37982,1.3565,9.69,-0.73,9.717458515
