Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/08/2019 19:00,11.00024,0.84132,11.03236599,0.69024,0.20132,0.719,10.31,0.64,10.32984511,11.00024,-0.47868,11.01065005,0.69024,0.20132,0.719,10.31,-0.68,10.3324005
06/08/2019 19:30,10.92512,0.69816,10.94740492,0.40512,0.11816,0.422,10.52,0.58,10.53597646,10.93512,-0.50184,10.94662929,0.40512,0.11816,0.422,10.53,-0.62,10.54823682
06/08/2019 20:00,10.69168,0.59924,10.70845973,0.27168,0.07924,0.283,10.42,0.52,10.43296698,10.70168,-0.47076,10.71202921,0.27168,0.07924,0.283,10.43,-0.55,10.44449137
06/08/2019 20:30,10.48624,0.46432,10.49651477,0.18624,0.05432,0.194,10.3,0.41,10.30815696,10.50624,-0.34568,10.5119253,0.18624,0.05432,0.194,10.32,-0.4,10.32774903
06/08/2019 21:00,10.44496,0.39228,10.45232381,0.14496,0.04228,0.151,10.3,0.35,10.30594489,10.46496,-0.31772,10.46978194,0.14496,0.04228,0.151,10.32,-0.36,10.32627716
06/08/2019 21:30,10.69496,0.49228,10.70628362,0.14496,0.04228,0.151,10.55,0.45,10.5595928,10.70496,-0.42772,10.71350144,0.14496,0.04228,0.151,10.56,-0.47,10.57045411
06/08/2019 22:00,10.33112,0.46116,10.3414075,0.14112,0.04116,0.147,10.19,0.42,10.19865187,10.34112,-0.42884,10.35000805,0.14112,0.04116,0.147,10.2,-0.47,10.21082269
06/08/2019 22:30,9.91936,0.98648,9.96829201,1.59936,0.46648,1.666,8.32,0.52,8.336234162,9.92936,-0.06352,9.929563173,1.59936,0.46648,1.666,8.33,-0.53,8.346843715
06/08/2019 23:00,9.81816,0.96988,9.865948155,1.74816,0.50988,1.821,8.07,0.46,8.083099653,9.82816,0.02988,9.828205421,1.74816,0.50988,1.821,8.08,-0.48,8.094244869
06/08/2019 23:30,9.40232,-0.22974,9.40512636,0.41232,0.12026,0.4295,8.99,-0.35,8.996810546,9.41232,0.12026,9.413088242,0.41232,0.12026,0.4295,9,0,9
07/08/2019 00:00,9.4816,0.3913,9.489670924,0.1416,0.0413,0.1475,9.34,0.35,9.346555515,9.4916,-0.0887,9.492014446,0.1416,0.0413,0.1475,9.35,-0.13,9.3509037
07/08/2019 00:30,8.55832,0.11326,8.559069403,0.38832,0.11326,0.4045,8.17,0,8.17,8.55832,0.11326,8.559069403,0.38832,0.11326,0.4045,8.17,0,8.17
07/08/2019 01:00,8.838,6.139,10.7609277,0.168,0.049,0.175,8.67,6.09,10.5951404,8.798,6.409,10.88485576,0.168,0.049,0.175,8.63,6.36,10.72037779
07/08/2019 01:30,8.9948,6.1439,10.89283867,0.1848,0.0539,0.1925,8.81,6.09,10.71000467,8.4948,6.5239,10.71087757,0.1848,0.0539,0.1925,8.31,6.47,10.53171401
07/08/2019 02:00,8.6808,6.0894,10.60363527,0.3408,0.0994,0.355,8.34,5.99,10.26818874,8.1908,6.6394,10.5437582,0.3408,0.0994,0.355,7.85,6.54,10.2173431
07/08/2019 02:30,8.48512,6.06066,10.42731322,0.34512,0.10066,0.3595,8.14,5.96,10.08866691,7.98512,6.64066,10.3855913,0.34512,0.10066,0.3595,7.64,6.54,10.05689813
07/08/2019 03:00,8.40384,6.06612,10.36447483,0.36384,0.10612,0.379,8.04,5.96,10.00815667,7.91384,6.68612,10.36016719,0.36384,0.10612,0.379,7.55,6.58,10.01493385
07/08/2019 03:30,8.47336,6.04848,10.41066472,0.30336,0.08848,0.316,8.17,5.96,10.11288782,7.97336,6.66848,10.39437806,0.30336,0.08848,0.316,7.67,6.58,10.10570631
07/08/2019 04:00,8.51352,5.95186,10.3877168,0.14352,0.04186,0.1495,8.37,5.91,10.24621881,8.01352,6.62186,10.39545731,0.14352,0.04186,0.1495,7.87,6.58,10.25832832
07/08/2019 04:30,8.86144,5.95042,10.67392229,0.24144,0.07042,0.2515,8.62,5.88,10.43450047,8.36144,6.65042,10.68371495,0.24144,0.07042,0.2515,8.12,6.58,10.45135398
07/08/2019 05:00,8.58,6.0075,10.47408498,0.3,0.0875,0.3125,8.28,5.92,10.17864431,8.09,6.6675,10.48349447,0.3,0.0875,0.3125,7.79,6.58,10.19708292
07/08/2019 05:30,8.89032,6.13426,10.80124694,0.46032,0.13426,0.4795,8.43,6,10.34721702,8.39032,6.60426,10.67772072,0.46032,0.13426,0.4795,7.93,6.47,10.23453956
07/08/2019 06:00,9.17512,6.08316,11.00852681,0.28512,0.08316,0.297,8.89,6,10.72530186,8.66512,6.49316,10.82799295,0.28512,0.08316,0.297,8.38,6.41,10.55047392
07/08/2019 06:30,9.57576,6.14168,11.37608952,0.48576,0.14168,0.506,9.09,6,10.89165277,9.50576,6.43168,11.47719394,0.48576,0.14168,0.506,9.02,6.29,10.99656765
07/08/2019 07:00,9.89096,0.54278,9.905841703,0.66096,0.19278,0.6885,9.23,0.35,9.236633586,9.90096,-0.15722,9.902208191,0.66096,0.19278,0.6885,9.24,-0.35,9.246626412
07/08/2019 07:30,10.57976,0.64368,10.59932288,0.62976,0.18368,0.656,9.95,0.46,9.96062749,10.58976,-0.30632,10.59418939,0.62976,0.18368,0.656,9.96,-0.49,9.972045928
07/08/2019 08:00,11.33208,1.05894,11.38144943,0.92208,0.26894,0.9605,10.41,0.79,10.43993295,11.34208,-0.55106,11.35545886,0.92208,0.26894,0.9605,10.42,-0.82,10.45221508
07/08/2019 08:30,12.5428,1.3004,12.61003061,1.1328,0.3304,1.18,11.41,0.97,11.45115715,12.5428,-0.6796,12.56119771,1.1328,0.3304,1.18,11.41,-1.01,11.45461479
07/08/2019 09:00,12.41808,1.73944,12.53931268,1.43808,0.41944,1.498,10.98,1.32,11.05905963,12.41808,-0.93056,12.45289737,1.43808,0.41944,1.498,10.98,-1.35,11.06268051
07/08/2019 09:30,12.7308,1.8569,12.86550995,1.6008,0.4669,1.6675,11.13,1.39,11.21646112,12.7308,-0.9631,12.76717785,1.6008,0.4669,1.6675,11.13,-1.43,11.22148831
07/08/2019 10:00,12.65192,1.99806,12.8087206,1.98192,0.57806,2.0645,10.67,1.42,10.76407451,12.64192,-0.88194,12.67264611,1.98192,0.57806,2.0645,10.66,-1.46,10.75951672
07/08/2019 10:30,12.89472,1.89096,13.03263341,1.61472,0.47096,1.682,11.28,1.42,11.3690281,12.89472,-0.98904,12.93259464,1.61472,0.47096,1.682,11.28,-1.46,11.37409337
07/08/2019 11:00,12.33512,2.19816,12.52944902,2.08512,0.60816,2.172,10.25,1.59,10.37258888,12.33512,-1.02184,12.37737219,2.08512,0.60816,2.172,10.25,-1.63,10.37879569
07/08/2019 11:30,12.62224,2.52982,12.87326423,3.22224,0.93982,3.3565,9.4,1.59,9.533525056,12.62224,-0.69018,12.64109533,3.22224,0.93982,3.3565,9.4,-1.63,9.540277774
07/08/2019 12:00,12.52728,2.34754,12.74533986,3.07728,0.89754,3.2055,9.45,1.45,9.560596216,12.47728,-0.59246,12.491338,3.07728,0.89754,3.2055,9.4,-1.49,9.517357827
07/08/2019 12:30,13.13296,2.03378,13.28950336,2.17296,0.63378,2.2635,10.96,1.4,11.04905426,13.12296,-0.80622,13.14770207,2.17296,0.63378,2.2635,10.95,-1.44,11.04427906
07/08/2019 13:00,12.79192,2.21056,12.98151735,2.64192,0.77056,2.752,10.15,1.44,10.25163889,12.78192,-0.70944,12.80159303,2.64192,0.77056,2.752,10.14,-1.48,10.2474387
07/08/2019 13:30,13.00552,2.12036,13.17723328,2.43552,0.71036,2.537,10.57,1.41,10.66362978,13.00552,-0.73964,13.02653514,2.43552,0.71036,2.537,10.57,-1.45,10.66899245
07/08/2019 14:00,12.4448,1.9239,12.59263429,1.6248,0.4739,1.6925,10.82,1.45,10.9167257,12.4448,-1.0161,12.48621265,1.6248,0.4739,1.6925,10.82,-1.49,10.9221106
07/08/2019 14:30,12.44816,2.22988,12.64630587,2.22816,0.64988,2.321,10.22,1.58,10.3414119,12.44816,-0.97012,12.48590486,2.22816,0.64988,2.321,10.22,-1.62,10.34759876
07/08/2019 15:00,12.65656,2.36358,12.87536491,2.68656,0.78358,2.7985,9.97,1.58,10.09441925,12.65656,-0.83642,12.68416767,2.68656,0.78358,2.7985,9.97,-1.62,10.1007574
07/08/2019 15:30,12.74176,1.90968,12.88407255,1.54176,0.44968,1.606,11.2,1.46,11.29475985,12.75176,-1.05032,12.79494256,1.54176,0.44968,1.606,11.21,-1.5,11.30991158
07/08/2019 16:00,12.70912,1.50266,12.79764503,0.72912,0.21266,0.7595,11.98,1.29,12.04925309,12.70912,-1.12734,12.75902138,0.72912,0.21266,0.7595,11.98,-1.34,12.05470862
07/08/2019 16:30,12.5864,1.6577,12.69509489,0.7464,0.2177,0.7775,11.84,1.44,11.92724612,12.5864,-1.2623,12.64954016,0.7464,0.2177,0.7775,11.84,-1.48,11.93214147
07/08/2019 17:00,12.13528,1.65904,12.24816045,1.50528,0.43904,1.568,10.63,1.22,10.69978037,12.14528,-0.82096,12.17299477,1.50528,0.43904,1.568,10.64,-1.26,10.71434552
07/08/2019 17:30,11.5696,1.4503,11.66014641,1.5096,0.4403,1.5725,10.06,1.01,10.11057367,11.5796,-0.6097,11.59564014,1.5096,0.4403,1.5725,10.07,-1.05,10.12459382
07/08/2019 18:00,12.86504,1.32772,12.93337135,1.29504,0.37772,1.349,11.57,0.95,11.60893621,12.86504,-0.61228,12.87960174,1.29504,0.37772,1.349,11.57,-0.99,11.61227798
07/08/2019 18:30,11.0988,1.2184,11.16547625,1.9488,0.5684,2.03,9.15,0.65,9.173058378,11.0988,-0.1216,11.09946611,1.9488,0.5684,2.03,9.15,-0.69,9.175979512
07/08/2019 19:00,11.06408,0.87244,11.09842411,0.93408,0.27244,0.973,10.13,0.6,10.14775345,11.06408,-0.36756,11.07018368,0.93408,0.27244,0.973,10.13,-0.64,10.15019704
07/08/2019 19:30,10.84368,0.48524,10.85453149,0.46368,0.13524,0.483,10.38,0.35,10.38589909,10.85368,-0.23476,10.85621858,0.46368,0.13524,0.483,10.39,-0.37,10.39658598
07/08/2019 20:00,10.65648,0.43064,10.66517777,0.27648,0.08064,0.288,10.38,0.35,10.38589909,10.66648,-0.28936,10.67040415,0.27648,0.08064,0.288,10.39,-0.37,10.39658598
07/08/2019 20:30,10.56528,0.43404,10.5741918,0.18528,0.05404,0.193,10.38,0.38,10.38695336,10.57528,-0.35596,10.58126904,0.18528,0.05404,0.193,10.39,-0.41,10.39808636
07/08/2019 21:00,10.40496,0.04228,10.4050459,0.14496,0.04228,0.151,10.26,0,10.26,10.42496,0.04228,10.42504574,0.14496,0.04228,0.151,10.28,0,10.28
07/08/2019 21:30,10.61064,0.26102,10.61385004,0.14064,0.04102,0.1465,10.47,0.22,10.47231111,10.62064,-0.30898,10.62513354,0.14064,0.04102,0.1465,10.48,-0.35,10.48584284
07/08/2019 22:00,10.39824,0.42032,10.40673167,0.13824,0.04032,0.144,10.26,0.38,10.26703463,10.41824,-0.34968,10.42410671,0.13824,0.04032,0.144,10.28,-0.39,10.2873952
07/08/2019 22:30,9.91016,5.23588,11.20828759,0.50016,0.14588,0.521,9.41,5.09,10.69842044,9.85016,6.23588,11.65812384,0.50016,0.14588,0.521,9.35,6.09,11.15843179
07/08/2019 23:00,9.39624,0.72182,9.423924355,0.24624,0.07182,0.2565,9.15,0.65,9.173058378,9.39624,-0.27818,9.400356921,0.24624,0.07182,0.2565,9.15,-0.35,9.156691542
07/08/2019 23:30,9.07416,0.10038,9.074715194,0.34416,0.10038,0.3585,8.73,0,8.73,9.08416,0.10038,9.084714583,0.34416,0.10038,0.3585,8.74,0,8.74
08/08/2019 00:00,8.55856,-0.28042,8.563152728,0.23856,0.06958,0.2485,8.32,-0.35,8.327358525,8.56856,0.41958,8.578826718,0.23856,0.06958,0.2485,8.33,0.35,8.337349699
08/08/2019 00:30,8.31888,-0.23366,8.322160864,0.39888,0.11634,0.4155,7.92,-0.35,7.927729814,8.31888,0.43634,8.330315543,0.39888,0.11634,0.4155,7.92,0.32,7.92646201
08/08/2019 01:00,8.2212,1.9841,8.457232541,0.1512,0.0441,0.1575,8.07,1.94,8.299909638,8.2112,2.5941,8.611222924,0.1512,0.0441,0.1575,8.06,2.55,8.453762476
08/08/2019 01:30,7.96624,0.10682,7.966956147,0.36624,0.10682,0.3815,7.6,0,7.6,7.96624,0.10682,7.966956147,0.36624,0.10682,0.3815,7.6,0,7.6
08/08/2019 02:00,7.9032,0.1351,7.904354638,0.4632,0.1351,0.4825,7.44,0,7.44,7.9032,0.1351,7.904354638,0.4632,0.1351,0.4825,7.44,0,7.44
08/08/2019 02:30,7.84392,0.05656,7.844123915,0.19392,0.05656,0.202,7.65,0,7.65,7.85392,0.05656,7.854123656,0.19392,0.05656,0.202,7.66,0,7.66
08/08/2019 03:00,7.83496,0.49728,7.850725164,0.50496,0.14728,0.526,7.33,0.35,7.338351313,7.83496,-0.20272,7.837582127,0.50496,0.14728,0.526,7.33,-0.35,7.338351313
08/08/2019 03:30,7.74376,0.12068,7.744700291,0.41376,0.12068,0.431,7.33,0,7.33,7.74376,-0.22932,7.747154742,0.41376,0.12068,0.431,7.33,-0.35,7.338351313
08/08/2019 04:00,7.71304,0.11172,7.713849065,0.38304,0.11172,0.399,7.33,0,7.33,7.71304,-0.09828,7.713666119,0.38304,0.11172,0.399,7.33,-0.21,7.333007569
08/08/2019 04:30,7.83448,0.07714,7.834859759,0.26448,0.07714,0.2755,7.57,0,7.57,7.84448,0.07714,7.844859275,0.26448,0.07714,0.2755,7.58,0,7.58
08/08/2019 05:00,7.906,0.4305,7.917712185,0.276,0.0805,0.2875,7.63,0.35,7.638023304,7.916,-0.3395,7.923276863,0.276,0.0805,0.2875,7.64,-0.42,7.651535794
08/08/2019 05:30,8.19904,0.47972,8.213062048,0.23904,0.06972,0.249,7.96,0.41,7.970552051,8.20904,-0.39028,8.218312248,0.23904,0.06972,0.249,7.97,-0.46,7.983263744
08/08/2019 06:00,8.26528,0.05404,8.26545666,0.18528,0.05404,0.193,8.08,0,8.08,8.26528,0.05404,8.26545666,0.18528,0.05404,0.193,8.08,0,8.08
08/08/2019 06:30,9.3944,0.4717,9.406234754,0.3144,0.0917,0.3275,9.08,0.38,9.087948063,9.4044,-0.2783,9.4085169,0.3144,0.0917,0.3275,9.09,-0.37,9.097527137
08/08/2019 07:00,9.8608,0.7194,9.887007282,0.5808,0.1694,0.605,9.28,0.55,9.296284204,9.8608,-0.0906,9.861216203,0.5808,0.1694,0.605,9.28,-0.26,9.283641527
08/08/2019 07:30,10.31392,0.85156,10.34901446,1.03392,0.30156,1.077,9.28,0.55,9.296284204,10.31392,-0.29844,10.31823687,1.03392,0.30156,1.077,9.28,-0.6,9.299376323
08/08/2019 08:00,10.7352,1.1811,10.7999776,1.1352,0.3311,1.1825,9.6,0.85,9.637556744,10.7352,-0.5589,10.74973899,1.1352,0.3311,1.1825,9.6,-0.89,9.641166942
08/08/2019 08:30,11.30312,1.66716,11.42540784,1.77312,0.51716,1.847,9.53,1.15,9.599135378,11.30312,-0.67284,11.32312834,1.77312,0.51716,1.847,9.53,-1.19,9.604009579
08/08/2019 09:00,11.81832,1.78076,11.95172765,1.64832,0.48076,1.717,10.17,1.3,10.25275085,11.80832,-0.85924,11.8395403,1.64832,0.48076,1.717,10.16,-1.34,10.24798517
08/08/2019 09:30,11.93632,1.88226,12.08381719,1.99632,0.58226,2.0795,9.94,1.3,10.02464962,11.93632,-0.75774,11.9603472,1.99632,0.58226,2.0795,9.94,-1.34,10.02991525
08/08/2019 10:00,12.2248,2.1164,12.40664677,2.2848,0.6664,2.38,9.94,1.45,10.04520284,12.2248,-0.8136,12.25184394,2.2848,0.6664,2.38,9.94,-1.48,10.04957711
08/08/2019 10:30,12.13136,2.35998,12.3587783,2.81136,0.81998,2.9285,9.32,1.54,9.446374966,12.12136,-0.76002,12.14516359,2.81136,0.81998,2.9285,9.31,-1.58,9.443119188
08/08/2019 11:00,12.21552,2.31536,12.43301334,2.55552,0.74536,2.662,9.66,1.57,9.786751248,12.21552,-0.86464,12.24608228,2.55552,0.74536,2.662,9.66,-1.61,9.793247674
08/08/2019 11:30,12.09008,2.40044,12.32607588,2.95008,0.86044,3.073,9.14,1.54,9.268829484,12.08008,-0.74956,12.10331248,2.95008,0.86044,3.073,9.13,-1.61,9.270868352
08/08/2019 12:00,12.03136,2.50998,12.29038742,2.81136,0.81998,2.9285,9.22,1.69,9.373606563,12.03136,-0.90002,12.06497656,2.81136,0.81998,2.9285,9.22,-1.72,9.379061787
08/08/2019 12:30,12.00544,2.52742,12.26859574,3.14544,0.91742,3.2765,8.86,1.61,9.005093003,11.99544,-0.72258,12.01718364,3.14544,0.91742,3.2765,8.85,-1.64,9.000672197
08/08/2019 13:00,11.92912,2.55516,12.19970273,3.06912,0.89516,3.197,8.86,1.66,9.014166628,11.91912,-0.80484,11.94626255,3.06912,0.89516,3.197,8.85,-1.7,9.011797823
08/08/2019 13:30,12.08576,2.80168,12.40624865,3.36576,0.98168,3.506,8.72,1.82,8.9079066,12.06576,-0.87832,12.09768616,3.36576,0.98168,3.506,8.7,-1.86,8.896606094
08/08/2019 14:00,11.82144,2.48042,12.07886282,2.40144,0.70042,2.5015,9.42,1.78,9.586699119,11.81144,-1.10958,11.86344312,2.40144,0.70042,2.5015,9.41,-1.81,9.582494456
08/08/2019 14:30,12.42912,2.63016,12.7043601,2.70912,0.79016,2.822,9.72,1.84,9.892623515,12.42912,-1.07984,12.47593998,2.70912,0.79016,2.822,9.72,-1.87,9.89824732
08/08/2019 15:00,12.15992,2.50706,12.41567575,2.86992,0.83706,2.9895,9.29,1.67,9.438908835,12.15992,-0.86294,12.19050121,2.86992,0.83706,2.9895,9.29,-1.7,9.444262809
08/08/2019 15:30,12.19928,2.61354,12.4760981,3.02928,0.88354,3.1555,9.17,1.73,9.331762963,12.18928,-0.87646,12.22074994,3.02928,0.88354,3.1555,9.16,-1.76,9.32755059
08/08/2019 16:00,11.98752,2.30636,12.20737204,2.14752,0.62636,2.237,9.84,1.68,9.982384485,11.98752,-1.08364,12.03639944,2.14752,0.62636,2.237,9.84,-1.71,9.987477159
08/08/2019 16:30,12.7732,2.3076,12.97997134,2.3232,0.6776,2.42,10.45,1.63,10.57636043,12.7732,-1.0024,12.8124722,2.3232,0.6776,2.42,10.45,-1.68,10.58418159
08/08/2019 17:00,12.5016,2.0288,12.6651503,1.8816,0.5488,1.96,10.62,1.48,10.72263027,12.5016,-0.9712,12.5392676,1.8816,0.5488,1.96,10.62,-1.52,10.72822446
08/08/2019 17:30,13.138,6.4315,14.62775568,1.548,0.4515,1.6125,11.59,5.98,13.04179819,12.648,4.6915,13.49007325,1.548,0.4515,1.6125,11.1,4.24,11.88223885
08/08/2019 18:00,10.81208,1.71894,10.94786868,2.36208,0.68894,2.4605,8.45,1.03,8.512543686,10.81208,-0.37106,10.81844533,2.36208,0.68894,2.4605,8.45,-1.06,8.51622569
08/08/2019 18:30,10.55112,1.49366,10.65631988,1.76112,0.51366,1.8345,8.79,0.98,8.844461544,10.56112,-0.49634,10.57277679,1.76112,0.51366,1.8345,8.8,-1.01,8.8577706
08/08/2019 19:00,10.824,1.402,10.91442074,1.824,0.532,1.9,9,0.87,9.041952223,10.834,-0.368,10.84024815,1.824,0.532,1.9,9.01,-0.9,9.054838486
08/08/2019 19:30,11.11904,0.90222,11.15558387,0.41904,0.12222,0.4365,10.7,0.78,10.72839224,11.13904,-0.69778,11.16087403,0.41904,0.12222,0.4365,10.72,-0.82,10.7513162
08/08/2019 20:00,10.46296,0.71378,10.48727867,0.25296,0.07378,0.2635,10.21,0.64,10.2300391,10.47296,-0.60622,10.49049064,0.25296,0.07378,0.2635,10.22,-0.68,10.24259733
08/08/2019 20:30,10.28048,0.61264,10.29871821,0.18048,0.05264,0.188,10.1,0.56,10.11551284,10.30048,-0.54736,10.3150129,0.18048,0.05264,0.188,10.12,-0.6,10.13777096
08/08/2019 21:00,10.48456,1.01508,10.53358371,0.15456,0.04508,0.161,10.33,0.97,10.37544216,10.48456,-0.50492,10.49671104,0.15456,0.04508,0.161,10.33,-0.55,10.34463146
08/08/2019 21:30,10.56312,0.55466,10.57767233,0.15312,0.04466,0.1595,10.41,0.51,10.42248531,10.58312,-0.46534,10.59334556,0.15312,0.04466,0.1595,10.43,-0.51,10.4424614
08/08/2019 22:00,10.74072,0.41396,10.74869429,0.15072,0.04396,0.157,10.59,0.37,10.59646167,10.76072,-0.33604,10.76596572,0.15072,0.04396,0.157,10.61,-0.38,10.61680272
08/08/2019 22:30,10.26216,1.59438,10.38527686,0.15216,0.04438,0.1585,10.11,1.55,10.22812788,10.26216,-0.10562,10.26270352,0.15216,0.04438,0.1585,10.11,-0.15,10.1111127
08/08/2019 23:00,10.37976,0.75368,10.40708659,0.14976,0.04368,0.156,10.23,0.71,10.25460872,10.38976,-0.70632,10.41374096,0.14976,0.04368,0.156,10.24,-0.75,10.26742908
08/08/2019 23:30,9.70176,0.58218,9.719211936,0.28176,0.08218,0.2935,9.42,0.5,9.433260306,9.71176,-0.45782,9.722545009,0.28176,0.08218,0.2935,9.43,-0.54,9.445448639
09/08/2019 00:00,9.49512,1.18566,9.568860614,0.22512,0.06566,0.2345,9.27,1.12,9.337413989,9.47512,0.21566,9.477573964,0.22512,0.06566,0.2345,9.25,0.15,9.251216136
09/08/2019 00:30,8.92936,0.09898,8.929908569,0.33936,0.09898,0.3535,8.59,0,8.59,8.93936,0.09898,8.939907955,0.33936,0.09898,0.3535,8.6,0,8.6
09/08/2019 01:00,9.18072,0.04396,9.180825246,0.15072,0.04396,0.157,9.03,0,9.03,9.19072,0.04396,9.190825132,0.15072,0.04396,0.157,9.04,0,9.04
09/08/2019 01:30,9.05968,0.05824,9.059867195,0.19968,0.05824,0.208,8.86,0,8.86,9.06968,0.05824,9.069866989,0.19968,0.05824,0.208,8.87,0,8.87
09/08/2019 02:00,8.87104,-0.29428,8.87591975,0.19104,0.05572,0.199,8.68,-0.35,8.687053586,8.87104,0.05572,8.87121499,0.19104,0.05572,0.199,8.68,0,8.68
09/08/2019 02:30,8.58976,-0.30632,8.595220114,0.14976,0.04368,0.156,8.44,-0.35,8.447253992,8.59976,0.39368,8.60876623,0.14976,0.04368,0.156,8.45,0.35,8.457245414
09/08/2019 03:00,8.49792,-0.30394,8.503353683,0.15792,0.04606,0.1645,8.34,-0.35,8.347340894,8.50792,0.39606,8.517133687,0.15792,0.04606,0.1645,8.35,0.35,8.35733211
09/08/2019 03:30,8.09784,-0.21938,8.100811086,0.44784,0.13062,0.4665,7.65,-0.35,7.65800235,8.10784,0.48062,8.122072707,0.44784,0.13062,0.4665,7.66,0.35,7.667991914
09/08/2019 04:00,8.1816,-0.2912,8.186780564,0.2016,0.0588,0.21,7.98,-0.35,7.987671751,8.1816,0.4088,8.191806638,0.2016,0.0588,0.21,7.98,0.35,7.987671751
09/08/2019 04:30,8.506,-0.3045,8.51144854,0.156,0.0455,0.1625,8.35,-0.35,8.35733211,8.516,0.3955,8.525178957,0.156,0.0455,0.1625,8.36,0.35,8.367323347
09/08/2019 05:00,8.38072,-0.30604,8.386305993,0.15072,0.04396,0.157,8.23,-0.35,8.237438922,8.39072,0.39396,8.399963488,0.15072,0.04396,0.157,8.24,0.35,8.247429903
09/08/2019 05:30,8.21528,-0.12096,8.216170446,0.78528,0.22904,0.818,7.43,-0.35,7.438239039,8.22528,0.57904,8.245636325,0.78528,0.22904,0.818,7.44,0.35,7.448227977
09/08/2019 06:00,8.4268,-0.1851,8.428832674,0.7368,0.2149,0.7675,7.69,-0.4,7.700396094,8.4268,0.6349,8.450683774,0.7368,0.2149,0.7675,7.69,0.42,7.7014609
09/08/2019 06:30,9.51272,2.44496,9.821897536,0.22272,0.06496,0.232,9.29,2.38,9.590020855,9.51272,1.71496,9.666071053,0.22272,0.06496,0.232,9.29,1.65,9.435390824
09/08/2019 07:00,9.8972,0.6171,9.916419729,0.6072,0.1771,0.6325,9.29,0.44,9.300413969,9.8972,-0.2829,9.901242359,0.6072,0.1771,0.6325,9.29,-0.46,9.301381618
09/08/2019 07:30,10.81504,0.84772,10.84821273,0.33504,0.09772,0.349,10.48,0.75,10.50680256,10.82504,-0.63228,10.84348971,0.33504,0.09772,0.349,10.49,-0.73,10.5153697
09/08/2019 08:00,11.44576,2.01418,11.62163255,0.66576,0.19418,0.6935,10.78,1.82,10.93255688,11.42576,-1.03582,11.47261586,0.66576,0.19418,0.6935,10.76,-1.23,10.83007387
09/08/2019 08:30,11.89328,1.78804,12.02693628,0.95328,0.27804,0.993,10.94,1.51,11.04371767,11.90328,-1.28196,11.97211327,0.95328,0.27804,0.993,10.95,-1.56,11.06056509
09/08/2019 09:00,12.26584,1.79712,12.39679278,0.67584,0.19712,0.704,11.59,1.6,11.6999188,12.27584,-1.44288,12.36034589,0.67584,0.19712,0.704,11.6,-1.64,11.71535744
09/08/2019 09:30,12.30784,2.19062,12.50126959,1.64784,0.48062,1.7165,10.66,1.71,10.79628177,12.31784,-1.25938,12.38205234,1.64784,0.48062,1.7165,10.67,-1.74,10.81094353
09/08/2019 10:00,12.27392,2.37906,12.50236132,1.81392,0.52906,1.8895,10.46,1.85,10.62233967,12.27392,-1.35094,12.3480424,1.81392,0.52906,1.8895,10.46,-1.88,10.62760556
09/08/2019 10:30,12.70336,2.68848,12.98473257,2.46336,0.71848,2.566,10.24,1.97,10.42777541,12.68336,-0.83152,12.71058796,2.46336,0.71848,2.566,10.22,-1.55,10.3368709
09/08/2019 11:00,12.96208,2.88394,13.27902963,2.96208,0.86394,3.0855,10,2.02,10.2019802,12.95208,-1.19606,13.00718785,2.96208,0.86394,3.0855,9.99,-2.06,10.20018137
09/08/2019 11:30,12.83112,2.94366,13.16445117,3.44112,1.00366,3.5845,9.39,1.94,9.588310592,12.82112,-0.97634,12.85824085,3.44112,1.00366,3.5845,9.38,-1.98,9.586699119
09/08/2019 12:00,12.92008,8.64294,15.54441633,3.13008,0.91294,3.2605,9.79,7.73,12.47385265,12.42008,4.35294,13.16079306,3.13008,0.91294,3.2605,9.29,3.44,9.906447396
09/08/2019 12:30,13.05216,8.44688,15.54698242,1.53216,0.44688,1.596,11.52,8,14.02534848,12.46216,4.81688,13.3606798,1.53216,0.44688,1.596,10.93,4.37,11.77122763
09/08/2019 13:00,12.57376,8.74818,15.31763996,3.11376,0.90818,3.2435,9.46,7.84,12.2864641,12.02376,5.46818,13.20877727,3.11376,0.90818,3.2435,8.91,4.56,10.00908088
09/08/2019 13:30,12.47768,8.58974,15.14846961,3.18768,0.92974,3.3205,9.29,7.66,12.04075164,11.94768,5.70974,13.24191029,3.18768,0.92974,3.3205,8.76,4.78,9.979278531
09/08/2019 14:00,12.90432,7.92626,15.1442092,1.56432,0.45626,1.6295,11.34,7.47,13.57926729,12.32432,5.42626,13.46600019,1.56432,0.45626,1.6295,10.76,4.97,11.85236263
09/08/2019 14:30,12.72792,2.87106,13.04771754,2.19792,0.64106,2.2895,10.53,2.23,10.76354031,12.64792,0.08106,12.64817975,2.19792,0.64106,2.2895,10.45,-0.56,10.46499403
09/08/2019 15:00,12.40248,1.58864,12.50381091,1.09248,0.31864,1.138,11.31,1.27,11.38108079,12.41248,-0.99136,12.45200604,1.09248,0.31864,1.138,11.32,-1.31,11.39554738
09/08/2019 15:30,12.19944,2.12442,12.38303261,2.20944,0.64442,2.3015,9.99,1.48,10.09903461,12.19944,-0.87558,12.23082077,2.20944,0.64442,2.3015,9.99,-1.52,10.10497402
09/08/2019 16:00,11.66248,2.51364,11.93029026,2.89248,0.84364,3.013,8.77,1.67,8.92758646,11.63248,-0.16636,11.63366952,2.89248,0.84364,3.013,8.74,-1.01,8.798164581
09/08/2019 16:30,11.60816,1.25988,11.67632974,1.50816,0.43988,1.571,10.1,0.82,10.13323246,11.60816,-0.41012,11.61540258,1.50816,0.43988,1.571,10.1,-0.85,10.13570422
09/08/2019 17:00,13.9208,2.8444,14.20842299,1.6608,0.4844,1.73,12.26,2.36,12.48507909,13.8008,0.5744,13.81274831,1.6608,0.4844,1.73,12.14,0.09,12.1403336
09/08/2019 17:30,11.55968,1.50824,11.65765798,1.15968,0.33824,1.208,10.4,1.17,10.46560557,11.52968,0.04824,11.52978092,1.15968,0.33824,1.208,10.37,-0.29,10.37405417
09/08/2019 18:00,12.0288,1.1809,12.08662708,0.9288,0.2709,0.9675,11.1,0.91,11.13723933,12.0388,-0.6791,12.05793856,0.9288,0.2709,0.9675,11.11,-0.95,11.15054259
09/08/2019 18:30,11.20224,0.91982,11.23993994,0.82224,0.23982,0.8565,10.38,0.68,10.40224976,11.21224,-0.48018,11.22251748,0.82224,0.23982,0.8565,10.39,-0.72,10.41491719
09/08/2019 19:00,12.55448,0.70214,12.57409912,0.38448,0.11214,0.4005,12.17,0.59,12.18429317,12.57448,-0.52786,12.58555455,0.38448,0.11214,0.4005,12.19,-0.64,12.20678909
09/08/2019 19:30,10.84288,0.47584,10.8533161,0.12288,0.03584,0.128,10.72,0.44,10.72902605,10.85288,-0.44416,10.86196494,0.12288,0.03584,0.128,10.73,-0.48,10.74073089
09/08/2019 20:00,10.46384,0.38862,10.47105406,0.06384,0.01862,0.0665,10.4,0.37,10.40657965,10.47384,-0.37138,10.4804221,0.06384,0.01862,0.0665,10.41,-0.39,10.41730291
09/08/2019 20:30,10.12208,0.41644,10.13064291,0.02208,0.00644,0.023,10.1,0.41,10.10831836,10.14208,-0.38356,10.14933027,0.02208,0.00644,0.023,10.12,-0.39,10.12751203
09/08/2019 21:00,10.15136,0.36498,10.15791909,0.05136,0.01498,0.0535,10.1,0.35,10.10606254,10.17136,-0.33502,10.17687588,0.05136,0.01498,0.0535,10.12,-0.35,10.12605056
09/08/2019 21:30,10.3236,0.0448,10.32369721,0.1536,0.0448,0.16,10.17,0,10.17,10.3336,0.0448,10.33369711,0.1536,0.0448,0.16,10.18,0,10.18
09/08/2019 22:00,9.88264,-0.30548,9.887360184,0.15264,0.04452,0.159,9.73,-0.35,9.736292929,9.90264,0.04452,9.902740075,0.15264,0.04452,0.159,9.75,0,9.75
09/08/2019 22:30,9.52392,-0.25844,9.527425854,0.31392,0.09156,0.327,9.21,-0.35,9.216647981,9.53392,0.09156,9.534359643,0.31392,0.09156,0.327,9.22,0,9.22
09/08/2019 23:00,9.2752,-0.2464,9.278472288,0.3552,0.1036,0.37,8.92,-0.35,8.926863951,9.2852,0.4536,9.296273017,0.3552,0.1036,0.37,8.93,0.35,8.936856271
09/08/2019 23:30,9.17824,-0.25718,9.181842465,0.31824,0.09282,0.3315,8.86,-0.35,8.866910398,9.18824,0.44282,9.198904492,0.31824,0.09282,0.3315,8.87,0.35,8.876902613
10/08/2019 00:00,9.25088,0.04984,9.251014258,0.17088,0.04984,0.178,9.08,0,9.08,9.25088,0.04984,9.251014258,0.17088,0.04984,0.178,9.08,0,9.08
10/08/2019 00:30,8.61744,6.25842,10.65026258,0.33744,0.09842,0.3515,8.28,6.16,10.32007752,8.58744,6.42842,10.72700841,0.33744,0.09842,0.3515,8.25,6.33,10.39862491
10/08/2019 01:00,8.45008,-0.25206,8.453838551,0.37008,0.10794,0.3855,8.08,-0.36,8.088015826,8.45008,0.75794,8.484004069,0.37008,0.10794,0.3855,8.08,0.65,8.106102639
10/08/2019 01:30,8.346,-0.432,8.357172967,0.336,0.098,0.35,8.01,-0.53,8.027515182,8.356,0.598,8.377370709,0.336,0.098,0.35,8.02,0.5,8.035570919
10/08/2019 02:00,8.47312,-0.55534,8.491299373,0.15312,0.04466,0.1595,8.32,-0.6,8.34160656,8.47312,0.60466,8.494667519,0.15312,0.04466,0.1595,8.32,0.56,8.338824857
10/08/2019 02:30,8.00344,-0.54358,8.021878274,0.19344,0.05642,0.2015,7.81,-0.6,7.833013469,8.01344,0.61642,8.037113552,0.19344,0.05642,0.2015,7.82,0.56,7.84002551
10/08/2019 03:00,7.77288,-0.26916,7.777538852,0.96288,0.28084,1.003,6.81,-0.55,6.832173885,7.77288,0.80084,7.814026376,0.96288,0.28084,1.003,6.81,0.52,6.829824302
10/08/2019 03:30,7.67216,-0.48812,7.687671962,0.21216,0.06188,0.221,7.46,-0.55,7.480247322,7.67216,0.58188,7.694194136,0.21216,0.06188,0.221,7.46,0.52,7.478101363
10/08/2019 04:00,7.83912,-0.39734,7.849183489,0.24912,0.07266,0.2595,7.59,-0.47,7.604538119,7.84912,0.53266,7.867173028,0.24912,0.07266,0.2595,7.6,0.46,7.613908326
10/08/2019 04:30,7.72704,-0.31878,7.733612859,0.34704,0.10122,0.3615,7.38,-0.42,7.391941558,7.73704,0.51122,7.753910875,0.34704,0.10122,0.3615,7.39,0.41,7.401364739
10/08/2019 05:00,7.8584,-0.4138,7.869287198,0.1584,0.0462,0.165,7.7,-0.46,7.713728022,7.8684,0.4962,7.884030251,0.1584,0.0462,0.165,7.71,0.45,7.723121131
10/08/2019 05:30,8.93456,5.96508,10.74283677,0.15456,0.04508,0.161,8.78,5.92,10.58937203,8.44456,6.40508,10.59885104,0.15456,0.04508,0.161,8.29,6.36,10.44862192
10/08/2019 06:00,7.93904,6.00722,9.955654084,0.29904,0.08722,0.3115,7.64,5.92,9.66519529,7.46904,6.49722,9.899516465,0.29904,0.08722,0.3115,7.17,6.41,9.617536067
10/08/2019 06:30,8.35936,5.97148,10.27314329,0.27936,0.08148,0.291,8.08,5.89,9.998924942,8.23936,6.46148,10.47080594,0.27936,0.08148,0.291,7.96,6.38,10.20127443
10/08/2019 07:00,8.59136,0.18998,8.593460249,0.65136,0.18998,0.6785,7.94,0,7.94,8.61136,0.18998,8.613455372,0.65136,0.18998,0.6785,7.96,0,7.96
10/08/2019 07:30,8.7536,0.1498,8.754881667,0.5136,0.1498,0.535,8.24,0,8.24,8.7636,-0.2002,8.765886435,0.5136,0.1498,0.535,8.25,-0.35,8.257420905
10/08/2019 08:00,9.00384,5.51862,10.56050669,1.02384,0.29862,1.0665,7.98,5.22,9.53565939,8.98384,5.04862,10.30523872,1.02384,0.29862,1.0665,7.96,4.75,9.269525338
10/08/2019 08:30,9.24336,-0.17652,9.245045343,0.90336,0.26348,0.941,8.34,-0.44,8.351598649,9.25336,0.68348,9.278567573,0.90336,0.26348,0.941,8.35,0.42,8.360556202
10/08/2019 09:00,9.85856,0.83958,9.894245795,1.67856,0.48958,1.7485,8.18,0.35,8.187484351,9.86856,0.13958,9.869547054,1.67856,0.48958,1.7485,8.19,-0.35,8.197475221
10/08/2019 09:30,10.08464,0.90552,10.12521261,1.90464,0.55552,1.984,8.18,0.35,8.187484351,10.09464,0.20552,10.09673191,1.90464,0.55552,1.984,8.19,-0.35,8.197475221
10/08/2019 10:00,10.21024,0.83132,10.24402723,1.65024,0.48132,1.719,8.56,0.35,8.567152386,10.22024,0.13132,10.22108363,1.65024,0.48132,1.719,8.57,-0.35,8.577144047
10/08/2019 10:30,10.40064,0.72352,10.42577544,1.28064,0.37352,1.334,9.12,0.35,9.126713538,10.41064,0.02352,10.41066657,1.28064,0.37352,1.334,9.13,-0.35,9.13670619
10/08/2019 11:00,10.15328,0.69804,10.17724691,1.19328,0.34804,1.243,8.96,0.35,8.966833332,10.16328,-0.00196,10.16328019,1.19328,0.34804,1.243,8.97,-0.35,8.97682572
10/08/2019 11:30,10.11384,0.87612,10.1517164,1.80384,0.52612,1.879,8.31,0.35,8.317367372,10.12384,0.17612,10.12537183,1.80384,0.52612,1.879,8.32,-0.35,8.327358525
10/08/2019 12:00,10.21632,0.68726,10.23941017,0.91632,0.26726,0.9545,9.3,0.42,9.30947904,10.23632,-0.12274,10.23705584,0.91632,0.26726,0.9545,9.32,-0.39,9.328156302
10/08/2019 12:30,10.23368,0.74774,10.26096104,1.36368,0.39774,1.4205,8.87,0.35,8.876902613,10.24368,0.04774,10.24379124,1.36368,0.39774,1.4205,8.88,-0.35,8.886894846
10/08/2019 13:00,10.30544,5.97992,11.9147613,1.16544,0.33992,1.214,9.14,5.64,10.74007449,10.28544,6.07992,11.94804181,1.16544,0.33992,1.214,9.12,5.74,10.77599183
10/08/2019 13:30,10.03016,1.23338,10.10570808,2.24016,0.65338,2.3335,7.79,0.58,7.811561944,10.03016,0.06338,10.03036025,2.24016,0.65338,2.3335,7.79,-0.59,7.812310798
10/08/2019 14:00,9.89752,1.35886,9.990365491,1.84752,0.53886,1.9245,8.05,0.82,8.091656196,9.89752,-0.27114,9.901233209,1.84752,0.53886,1.9245,8.05,-0.81,8.090648923
10/08/2019 14:30,9.70608,1.05094,9.762810243,2.26608,0.66094,2.3605,7.44,0.39,7.450214762,9.70608,0.27094,9.709860836,2.26608,0.66094,2.3605,7.44,-0.39,7.450214762
10/08/2019 15:00,9.79392,1.07656,9.852910758,2.35392,0.68656,2.452,7.44,0.39,7.450214762,9.79392,0.29656,9.798408891,2.35392,0.68656,2.452,7.44,-0.39,7.450214762
10/08/2019 15:30,9.23696,0.97828,9.288620016,2.01696,0.58828,2.101,7.22,0.39,7.230525569,9.23696,0.19828,9.239087888,2.01696,0.58828,2.101,7.22,-0.39,7.230525569
10/08/2019 16:00,9.42264,0.85702,9.461534117,1.53264,0.44702,1.5965,7.89,0.41,7.900645543,9.42264,0.02702,9.422678741,1.53264,0.44702,1.5965,7.89,-0.42,7.901170799
10/08/2019 16:30,9.34728,0.60004,9.366519706,0.85728,0.25004,0.893,8.49,0.35,8.497211307,9.35728,-0.09996,9.357813901,0.85728,0.25004,0.893,8.5,-0.35,8.507202831
10/08/2019 17:00,9.46944,0.76442,9.500243778,1.24944,0.36442,1.3015,8.22,0.4,8.229726605,9.47944,-0.03558,9.479506773,1.24944,0.36442,1.3015,8.23,-0.4,8.239714801
10/08/2019 17:30,9.67144,0.76792,9.701878828,1.26144,0.36792,1.314,8.41,0.4,8.419507111,9.69144,-0.03208,9.691493094,1.26144,0.36792,1.314,8.43,-0.4,8.439484581
10/08/2019 18:00,9.38304,2.39422,9.683683651,0.80304,0.23422,0.8365,8.58,2.16,8.847711569,9.36304,3.02422,9.839330498,0.80304,0.23422,0.8365,8.56,2.79,9.003204985
10/08/2019 18:30,9.28528,-0.08346,9.285655079,0.60528,0.17654,0.6305,8.68,-0.26,8.683893136,9.30528,0.27654,9.309388285,0.60528,0.17654,0.6305,8.7,0.1,8.700574694
10/08/2019 19:00,9.2312,-0.2184,9.23378319,0.4512,0.1316,0.47,8.78,-0.35,8.786973313,9.2412,0.1316,9.242136982,0.4512,0.1316,0.47,8.79,0,8.79
10/08/2019 19:30,9.04648,-0.23436,9.04951518,0.39648,0.11564,0.413,8.65,-0.35,8.657078029,9.05648,0.11564,9.057218259,0.39648,0.11564,0.413,8.66,0,8.66
10/08/2019 20:00,9.10768,0.30974,9.112945399,0.30768,0.08974,0.3205,8.8,0.22,8.80274957,9.11768,1.18974,9.19497525,0.30768,0.08974,0.3205,8.81,1.1,8.878406389
10/08/2019 20:30,8.82296,1.18628,8.902352689,0.19296,0.05628,0.201,8.63,1.13,8.703665894,8.69296,2.45628,9.033319711,0.19296,0.05628,0.201,8.5,2.4,8.832326987
10/08/2019 21:00,8.78792,-0.54394,8.804737852,0.15792,0.04606,0.1645,8.63,-0.59,8.650144507,8.80792,0.61606,8.829438524,0.15792,0.04606,0.1645,8.65,0.57,8.668760004
10/08/2019 21:30,9.13312,-1.87534,9.32366779,0.15312,0.04466,0.1595,8.98,-1.92,9.182962485,9.15312,-1.49534,9.274462111,0.15312,0.04466,0.1595,9,-1.54,9.130805003
10/08/2019 22:00,8.99216,1.01438,9.04919379,0.15216,0.04438,0.1585,8.84,0.97,8.893059091,8.96216,2.63438,9.341320562,0.15216,0.04438,0.1585,8.81,2.59,9.182820917
10/08/2019 22:30,8.53224,-0.70518,8.56133157,0.94224,0.27482,0.9815,7.59,-0.98,7.653005945,8.55224,1.25482,8.643806005,0.94224,0.27482,0.9815,7.61,0.98,7.672841716
10/08/2019 23:00,8.41184,0.25512,8.415707837,3.17184,0.92512,3.304,5.24,-0.67,5.282660315,8.43184,1.60512,8.583259055,3.17184,0.92512,3.304,5.26,0.68,5.303772242
10/08/2019 23:30,8.05112,0.67616,8.0794632,0.74112,0.21616,0.772,7.31,0.46,7.324459024,8.04112,1.53616,8.186537632,0.74112,0.21616,0.772,7.3,1.32,7.418382573
11/08/2019 00:00,8.10616,0.15138,8.107573364,0.17616,0.05138,0.1835,7.93,0.1,7.930630492,8.07616,1.07138,8.146914474,0.17616,0.05138,0.1835,7.9,1.02,7.965575936
11/08/2019 00:30,7.7212,-0.7709,7.759588665,0.2712,0.0791,0.2825,7.45,-0.85,7.498333148,7.7312,0.9191,7.785640516,0.2712,0.0791,0.2825,7.46,0.84,7.507143265
11/08/2019 01:00,7.46992,-0.78294,7.510838825,0.22992,0.06706,0.2395,7.24,-0.85,7.289725646,7.47992,0.90706,7.534717052,0.22992,0.06706,0.2395,7.25,0.84,7.298499846
11/08/2019 01:30,7.25,-0.605,7.27519931,0.84,0.245,0.875,6.41,-0.85,6.46611166,7.26,1.085,7.340628379,0.84,0.245,0.875,6.42,0.84,6.474720071
11/08/2019 02:00,7.12216,-0.84562,7.172184901,0.15216,0.04438,0.1585,6.97,-0.89,7.026592346,7.13216,0.91438,7.190535241,0.15216,0.04438,0.1585,6.98,0.87,7.034010236
11/08/2019 02:30,7.03944,-0.74058,7.078288935,0.64944,0.18942,0.6765,6.39,-0.93,6.457321426,7.03944,1.10942,7.12632642,0.64944,0.18942,0.6765,6.39,0.92,6.455888785
11/08/2019 03:00,7.01144,-0.87208,7.065466326,0.30144,0.08792,0.314,6.71,-0.96,6.778325752,7.02144,1.03792,7.097738908,0.30144,0.08792,0.314,6.72,0.95,6.786818106
11/08/2019 03:30,6.89176,-0.83782,6.942499424,0.52176,0.15218,0.5435,6.37,-0.99,6.446471903,6.90176,1.14218,6.995631941,0.52176,0.15218,0.5435,6.38,0.99,6.45635346
11/08/2019 04:00,6.9048,-0.7036,6.940555886,0.8448,0.2464,0.88,6.06,-0.95,6.134011738,6.9148,1.1864,7.015839508,0.8448,0.2464,0.88,6.07,0.94,6.142352969
11/08/2019 04:30,6.80392,-0.78844,6.849449978,0.55392,0.16156,0.577,6.25,-0.95,6.321787722,6.81392,1.10156,6.902386558,0.55392,0.16156,0.577,6.26,0.94,6.330181672
11/08/2019 05:00,6.76216,-0.97562,6.832176977,0.15216,0.04438,0.1585,6.61,-1.02,6.688235941,6.78216,1.05438,6.863629612,0.15216,0.04438,0.1585,6.63,1.01,6.706489395
11/08/2019 05:30,6.99264,-0.93548,7.054937066,0.15264,0.04452,0.159,6.84,-0.98,6.909848045,7.00264,1.01452,7.075748568,0.15264,0.04452,0.159,6.85,0.97,6.918337951
11/08/2019 06:00,6.8508,-0.9506,6.916437016,0.3408,0.0994,0.355,6.51,-1.05,6.594133757,6.8608,1.1394,6.954768796,0.3408,0.0994,0.355,6.52,1.04,6.602423797
11/08/2019 06:30,6.97848,-0.85336,7.030462744,0.46848,0.13664,0.488,6.51,-0.99,6.58484624,6.98848,1.11664,7.077127779,0.46848,0.13664,0.488,6.52,0.98,6.593238961
11/08/2019 07:00,7.0864,-0.6173,7.113235849,0.6264,0.1827,0.6525,6.46,-0.8,6.509347125,7.0864,0.9827,7.154213042,0.6264,0.1827,0.6525,6.46,0.8,6.509347125
11/08/2019 07:30,7.22624,-0.44568,7.239970663,0.90624,0.26432,0.944,6.32,-0.71,6.359756285,7.23624,0.97432,7.301538797,0.90624,0.26432,0.944,6.33,0.71,6.36969387
11/08/2019 08:00,7.83112,-0.34634,7.838774895,0.80112,0.23366,0.8345,7.03,-0.58,7.053885454,7.83112,0.81366,7.873276513,0.80112,0.23366,0.8345,7.03,0.58,7.053885454
11/08/2019 08:30,8.25344,-0.20858,8.256075184,0.55344,0.16142,0.5765,7.7,-0.37,7.708884485,8.25344,0.53142,8.27053076,0.55344,0.16142,0.5765,7.7,0.37,7.708884485
11/08/2019 09:00,7.9664,1.8502,8.178433163,1.4064,0.4102,1.465,6.56,1.44,6.716189396,7.9564,2.6602,8.389336386,1.4064,0.4102,1.465,6.55,2.25,6.925676862
11/08/2019 09:30,8.54808,-0.01056,8.548086523,1.19808,0.34944,1.248,7.35,-0.36,7.358811045,8.54808,0.70944,8.577469137,1.19808,0.34944,1.248,7.35,0.36,7.358811045
11/08/2019 10:00,8.6036,0.0073,8.603603097,1.7736,0.5173,1.8475,6.83,-0.51,6.849014528,8.6136,1.0173,8.673465527,1.7736,0.5173,1.8475,6.84,0.5,6.858250506
11/08/2019 10:30,8.7912,0.2466,8.794657981,2.2512,0.6566,2.345,6.54,-0.41,6.552839079,8.7912,1.0566,8.854467855,2.2512,0.6566,2.345,6.54,0.4,6.552220997
11/08/2019 11:00,9.01728,0.20754,9.019668034,2.11728,0.61754,2.2055,6.9,-0.41,6.912170426,9.02728,1.01754,9.0844467,2.11728,0.61754,2.2055,6.91,0.4,6.921567741
11/08/2019 11:30,9.22384,0.04862,9.22396814,1.74384,0.50862,1.8165,7.48,-0.46,7.494131037,9.24384,0.95862,9.293413272,1.74384,0.50862,1.8165,7.5,0.45,7.513487872
11/08/2019 12:00,9.18472,-0.01654,9.184734893,1.31472,0.38346,1.3695,7.87,-0.4,7.880158628,9.20472,0.78346,9.23800194,1.31472,0.38346,1.3695,7.89,0.4,7.90013291
11/08/2019 12:30,9.61144,0.14292,9.612502536,1.86144,0.54292,1.939,7.75,-0.4,7.760315715,9.61144,0.94292,9.657581322,1.86144,0.54292,1.939,7.75,0.4,7.760315715
11/08/2019 13:00,9.27008,0.45794,9.281384177,2.77008,0.80794,2.8855,6.5,-0.35,6.509416256,9.27008,1.15794,9.342120115,2.77008,0.80794,2.8855,6.5,0.35,6.509416256
11/08/2019 13:30,9.51744,0.32592,9.523018849,2.31744,0.67592,2.414,7.2,-0.35,7.208501925,9.50744,1.02592,9.562631813,2.31744,0.67592,2.414,7.19,0.35,7.198513735
11/08/2019 14:00,9.77976,0.27118,9.783519012,2.12976,0.62118,2.2185,7.65,-0.35,7.65800235,9.76976,0.94118,9.814990079,2.12976,0.62118,2.2185,7.64,0.32,7.646698634
11/08/2019 14:30,9.5648,0.5614,9.581261347,3.1248,0.9114,3.255,6.44,-0.35,6.449503857,9.5648,0.9114,9.608124115,3.1248,0.9114,3.255,6.44,0,6.44
11/08/2019 15:00,9.89984,0.18662,9.901598813,1.83984,0.53662,1.9165,8.06,-0.35,8.067595677,9.88984,0.90662,9.931308829,1.83984,0.53662,1.9165,8.05,0.37,8.058498619
11/08/2019 15:30,9.25824,-0.02968,9.258287574,1.09824,0.32032,1.144,8.16,-0.35,8.167502678,9.25824,0.69032,9.283940413,1.09824,0.32032,1.144,8.16,0.37,8.168384173
11/08/2019 16:00,9.16032,0.02926,9.160366731,1.30032,0.37926,1.3545,7.86,-0.35,7.867788762,9.17032,0.74926,9.200878189,1.30032,0.37926,1.3545,7.87,0.37,7.878692785
11/08/2019 16:30,9.30896,-0.09072,9.309402043,0.88896,0.25928,0.926,8.42,-0.35,8.427271207,9.30896,0.62928,9.330205228,0.88896,0.25928,0.926,8.42,0.37,8.428125533
11/08/2019 17:00,9.28352,-0.08314,9.283892279,1.22352,0.35686,1.2745,8.06,-0.44,8.072000991,9.29352,0.78686,9.326771288,1.22352,0.35686,1.2745,8.07,0.43,8.08144789
11/08/2019 17:30,9.26024,0.21882,9.262825004,1.95024,0.56882,2.0315,7.31,-0.35,7.318374136,9.27024,0.91882,9.315663146,1.95024,0.56882,2.0315,7.32,0.35,7.328362709
11/08/2019 18:00,9.10792,0.11606,9.108659432,1.59792,0.46606,1.6645,7.51,-0.35,7.518151369,9.10792,0.81606,9.144405976,1.59792,0.46606,1.6645,7.51,0.35,7.518151369
11/08/2019 18:30,9.02224,0.04732,9.022364092,1.36224,0.39732,1.419,7.66,-0.35,7.667991914,9.03224,0.74732,9.063103585,1.36224,0.39732,1.419,7.67,0.35,7.677981506
11/08/2019 19:00,9.0248,-0.1686,9.026374743,0.7248,0.2114,0.755,8.3,-0.38,8.308694242,9.0348,0.5614,9.052225196,0.7248,0.2114,0.755,8.31,0.35,8.317367372
11/08/2019 19:30,9.01768,-0.27276,9.021804177,0.36768,0.10724,0.383,8.65,-0.38,8.658342798,9.03768,0.49724,9.051348375,0.36768,0.10724,0.383,8.67,0.39,8.678767194
11/08/2019 20:00,8.9188,-0.2716,8.922934495,0.2688,0.0784,0.28,8.65,-0.35,8.657078029,8.9388,0.0784,8.939143807,0.2688,0.0784,0.28,8.67,0,8.67
11/08/2019 20:30,8.96952,0.05236,8.969672826,0.17952,0.05236,0.187,8.79,0,8.79,8.98952,0.05236,8.989672486,0.17952,0.05236,0.187,8.81,0,8.81
11/08/2019 21:00,9.12936,0.04648,9.12947832,0.15936,0.04648,0.166,8.97,0,8.97,9.14936,0.04648,9.149478062,0.15936,0.04648,0.166,8.99,0,8.99
11/08/2019 21:30,9.20888,-0.34366,9.215290177,0.15888,0.04634,0.1655,9.05,-0.39,9.058399417,9.23888,0.42634,9.248711772,0.15888,0.04634,0.1655,9.08,0.38,9.087948063
11/08/2019 22:00,9.04552,-0.34464,9.052083119,0.15552,0.04536,0.162,8.89,-0.39,8.898550444,9.05552,0.45536,9.06696174,0.15552,0.04536,0.162,8.9,0.41,8.909438815
11/08/2019 22:30,9.98264,-0.39548,9.99047075,0.15264,0.04452,0.159,9.83,-0.44,9.839842478,9.99264,0.45452,10.00297169,0.15264,0.04452,0.159,9.84,0.41,9.848537963
11/08/2019 23:00,9.15216,-0.45562,9.163493998,0.15216,0.04438,0.1585,9,-0.5,9.013878189,9.17216,0.53438,9.187713592,0.15216,0.04438,0.1585,9.02,0.49,9.033299508
11/08/2019 23:30,8.42656,-0.39892,8.435997309,0.34656,0.10108,0.361,8.08,-0.5,8.095455515,8.43656,0.59108,8.457240697,0.34656,0.10108,0.361,8.09,0.49,8.104825723
12/08/2019 00:00,9.00216,-0.45562,9.013682613,0.15216,0.04438,0.1585,8.85,-0.5,8.864113041,9.01216,0.64438,9.035167594,0.15216,0.04438,0.1585,8.86,0.6,8.880292788
12/08/2019 00:30,8.40776,-0.44232,8.419386866,0.19776,0.05768,0.206,8.21,-0.5,8.225211243,8.42776,0.52768,8.444263426,0.19776,0.05768,0.206,8.23,0.47,8.243409489
12/08/2019 01:00,8.24936,-0.41852,8.259969697,0.27936,0.08148,0.291,7.97,-0.5,7.985668413,8.25936,0.55148,8.277750769,0.27936,0.08148,0.291,7.98,0.47,7.99382887
12/08/2019 01:30,8.00344,-0.42608,8.014773609,0.25344,0.07392,0.264,7.75,-0.5,7.766112284,8.02344,0.58392,8.044659844,0.25344,0.07392,0.264,7.77,0.51,7.786719463
12/08/2019 02:00,8.00968,-0.34176,8.016967856,0.43968,0.12824,0.458,7.57,-0.47,7.584576455,8.01968,0.58824,8.041224633,0.43968,0.12824,0.458,7.58,0.46,7.593944956
12/08/2019 02:30,7.78808,-0.46556,7.801982838,0.35808,0.10444,0.373,7.43,-0.57,7.45183199,7.79808,0.65444,7.825493173,0.35808,0.10444,0.373,7.44,0.55,7.460301602
12/08/2019 03:00,7.74576,-0.41082,7.756646895,0.54576,0.15918,0.5685,7.2,-0.57,7.222527259,7.75576,0.70918,7.788115911,0.54576,0.15918,0.5685,7.21,0.55,7.230947379
12/08/2019 03:30,7.642,-0.374,7.651146319,0.672,0.196,0.7,6.97,-0.57,6.993268192,7.652,0.746,7.688278091,0.672,0.196,0.7,6.98,0.55,7.001635523
12/08/2019 04:00,7.54672,-0.52804,7.565170785,0.48672,0.14196,0.507,7.06,-0.67,7.091720525,7.54672,0.80196,7.589210934,0.48672,0.14196,0.507,7.06,0.66,7.090782749
12/08/2019 04:30,7.59544,-0.40758,7.606367744,0.62544,0.18242,0.6515,6.97,-0.59,6.994926733,7.60544,0.76242,7.643559501,0.62544,0.18242,0.6515,6.98,0.58,7.004055968
12/08/2019 05:00,7.68952,-0.53764,7.708292587,0.17952,0.05236,0.187,7.51,-0.59,7.533140116,7.70952,0.63236,7.735410642,0.17952,0.05236,0.187,7.53,0.58,7.552304284
12/08/2019 05:30,8.504,-0.3605,8.511637695,0.204,0.0595,0.2125,8.3,-0.42,8.310619712,8.504,0.4695,8.516950525,0.204,0.0595,0.2125,8.3,0.41,8.310120336
12/08/2019 06:00,8.936,-0.3345,8.942258454,0.156,0.0455,0.1625,8.78,-0.38,8.788219387,8.946,0.4155,8.955643821,0.156,0.0455,0.1625,8.79,0.37,8.797783812
12/08/2019 06:30,9.71824,-0.01218,9.718247633,0.19824,0.05782,0.2065,9.52,-0.07,9.520257349,9.72824,0.07782,9.728551251,0.19824,0.05782,0.2065,9.53,0.02,9.530020986
12/08/2019 07:00,10.1536,0.8473,10.18889151,0.3336,0.0973,0.3475,9.82,0.75,9.848598885,10.1536,-0.1027,10.15411937,0.3336,0.0973,0.3475,9.82,-0.2,9.822036449
12/08/2019 07:30,11.1224,1.2357,11.19083269,0.6024,0.1757,0.6275,10.52,1.06,10.57326818,11.0924,-0.1143,11.09298888,0.6024,0.1757,0.6275,10.49,-0.29,10.49400781
12/08/2019 08:00,11.44016,1.17838,11.50068869,0.92016,0.26838,0.9585,10.52,0.91,10.55928501,11.41016,-0.65162,11.42875146,0.92016,0.26838,0.9585,10.49,-0.92,10.5302659
12/08/2019 08:30,11.8152,1.7061,11.93774385,1.4952,0.4361,1.5575,10.32,1.27,10.39785074,11.8252,-0.8539,11.85599006,1.4952,0.4361,1.5575,10.33,-1.29,10.41023535
12/08/2019 09:00,12.28928,2.34354,12.51073869,2.06928,0.60354,2.1555,10.22,1.74,10.36706323,12.29928,-1.14646,12.35259726,2.06928,0.60354,2.1555,10.23,-1.75,10.37860299
12/08/2019 09:30,12.61232,2.74776,12.90816799,2.39232,0.69776,2.492,10.22,2.05,10.42357424,12.62232,-1.36224,12.69561578,2.39232,0.69776,2.492,10.23,-2.06,10.43534858
12/08/2019 10:00,12.95072,2.83896,13.25823678,2.43072,0.70896,2.532,10.52,2.13,10.73346636,12.95072,-1.44104,13.03064637,2.43072,0.70896,2.532,10.52,-2.15,10.73745314
12/08/2019 10:30,12.65744,2.77592,12.95826065,2.79744,0.81592,2.914,9.86,1.96,10.05291997,12.64744,-1.15408,12.6999858,2.79744,0.81592,2.914,9.85,-1.97,10.04506844
12/08/2019 11:00,12.76832,2.72076,13.05498106,2.60832,0.76076,2.717,10.16,1.96,10.34732816,12.76832,-1.20924,12.82545348,2.60832,0.76076,2.717,10.16,-1.97,10.34922702
12/08/2019 11:30,12.8264,2.6777,13.10292388,2.6664,0.7777,2.7775,10.16,1.9,10.3361308,12.8264,-1.1323,12.87628208,2.6664,0.7777,2.7775,10.16,-1.91,10.33797369
12/08/2019 12:00,12.82184,3.04012,13.17732562,3.77184,1.10012,3.929,9.05,1.94,9.255598306,12.82184,-0.84988,12.84997576,3.77184,1.10012,3.929,9.05,-1.95,9.257699498
12/08/2019 12:30,13.08712,1.98166,13.23630183,1.61712,0.47166,1.6845,11.47,1.51,11.56896711,13.07712,-1.05834,13.11987618,1.61712,0.47166,1.6845,11.46,-1.53,11.5616824
12/08/2019 13:00,12.50048,2.38264,12.72552449,2.10048,0.61264,2.188,10.4,1.77,10.54954501,12.47048,-0.62736,12.48625052,2.10048,0.61264,2.188,10.37,-1.24,10.4438738
12/08/2019 13:30,12.26,1.6825,12.37491035,1.86,0.5425,1.9375,10.4,1.14,10.4622942,12.23,-0.6075,12.24507886,1.86,0.5425,1.9375,10.37,-1.15,10.43357082
12/08/2019 14:00,12.68072,1.79146,12.80663846,1.65072,0.48146,1.7195,11.03,1.31,11.10751998,12.68072,-0.84854,12.70907864,1.65072,0.48146,1.7195,11.03,-1.33,11.10989649
12/08/2019 14:30,12.3212,2.0966,12.49830793,2.2512,0.6566,2.345,10.07,1.44,10.17243825,12.3212,-0.7934,12.34671831,2.2512,0.6566,2.345,10.07,-1.45,10.17385866
12/08/2019 15:00,12.1436,2.3298,12.36507133,2.6736,0.7798,2.785,9.47,1.55,9.596009587,12.1536,-0.7902,12.17926143,2.6736,0.7798,2.785,9.48,-1.57,9.609125871
12/08/2019 15:30,12.91128,2.55454,13.16156624,3.10128,0.90454,3.2305,9.81,1.65,9.947793725,12.90128,-0.75546,12.9233798,3.10128,0.90454,3.2305,9.8,-1.66,9.939597577
12/08/2019 16:00,14.104,2.7745,14.37430577,2.964,0.8645,3.0875,11.14,1.91,11.30255281,14.104,-1.0655,14.14418984,2.964,0.8645,3.0875,11.14,-1.93,11.30594976
12/08/2019 16:30,13.2512,2.6866,13.52080327,2.4912,0.7266,2.595,10.76,1.96,10.93705628,13.2512,-1.2434,13.30940814,2.4912,0.7266,2.595,10.76,-1.97,10.93885277
12/08/2019 17:00,11.9528,1.6929,12.07208922,1.5528,0.4529,1.6175,10.4,1.24,10.47366221,11.9528,-0.8071,11.98001829,1.5528,0.4529,1.6175,10.4,-1.26,10.47604887
12/08/2019 17:30,11.55368,1.50024,11.65067559,1.54368,0.45024,1.608,10.01,1.05,10.06491927,11.57368,-0.61976,11.59026191,1.54368,0.45024,1.608,10.03,-1.07,10.08691231
12/08/2019 18:00,11.06824,1.05032,11.11796334,0.85824,0.25032,0.894,10.21,0.8,10.24129386,11.07824,-0.56968,11.09287775,0.85824,0.25032,0.894,10.22,-0.82,10.25284351
12/08/2019 18:30,11.45752,1.15386,11.51547469,1.72752,0.50386,1.7995,9.73,0.65,9.751687034,11.47752,-0.17614,11.47887149,1.72752,0.50386,1.7995,9.75,-0.68,9.773684055
12/08/2019 19:00,11.02904,0.93472,11.06857826,1.07904,0.31472,1.124,9.95,0.62,9.969297869,11.04904,-0.33528,11.05412582,1.07904,0.31472,1.124,9.97,-0.65,9.991166098
12/08/2019 19:30,10.74648,0.58564,10.76242568,0.39648,0.11564,0.413,10.35,0.47,10.360666,10.76648,-0.37436,10.77298645,0.39648,0.11564,0.413,10.37,-0.49,10.38157021
12/08/2019 20:00,10.73256,0.54658,10.7464689,0.26256,0.07658,0.2735,10.47,0.47,10.48054388,10.75256,-0.41342,10.76050476,0.26256,0.07658,0.2735,10.49,-0.49,10.501438
12/08/2019 20:30,10.76416,0.47788,10.77476263,0.16416,0.04788,0.171,10.6,0.43,10.60871811,10.79416,-0.40212,10.80164759,0.16416,0.04788,0.171,10.63,-0.45,10.63952067
12/08/2019 21:00,10.95504,0.47522,10.96534247,0.15504,0.04522,0.1615,10.8,0.43,10.8085568,10.97504,-0.40478,10.98250198,0.15504,0.04522,0.1615,10.82,-0.45,10.82935363
12/08/2019 21:30,10.90408,0.47494,10.91441838,0.15408,0.04494,0.1605,10.75,0.43,10.75859656,10.92408,-0.40506,10.93158714,0.15408,0.04494,0.1605,10.77,-0.45,10.77939701
12/08/2019 22:00,10.50264,0.57452,10.51834208,0.15264,0.04452,0.159,10.35,0.53,10.36356116,10.52264,-0.49548,10.53429889,0.15264,0.04452,0.159,10.37,-0.54,10.38405027
12/08/2019 22:30,9.9072,0.5096,9.920297576,0.3072,0.0896,0.32,9.6,0.42,9.609183108,9.9272,-0.3404,9.93303438,0.3072,0.0896,0.32,9.62,-0.43,9.629605392
