Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/08/2019 23:00,9.41976,0.36368,9.426777901,0.14976,0.04368,0.156,9.27,0.32,9.275521549,9.42976,-0.30632,9.434733997,0.14976,0.04368,0.156,9.28,-0.35,9.28659787
12/08/2019 23:30,9.35248,6.38364,11.32341564,0.25248,0.07364,0.263,9.1,6.31,11.07366696,9.35248,6.32364,11.28969907,0.25248,0.07364,0.263,9.1,6.25,11.03958785
13/08/2019 00:00,9.2776,0.0518,9.277744607,0.1776,0.0518,0.185,9.1,0,9.1,9.2776,0.0518,9.277744607,0.1776,0.0518,0.185,9.1,0,9.1
13/08/2019 00:30,8.67384,0.05362,8.674005733,0.18384,0.05362,0.1915,8.49,0,8.49,8.68384,0.05362,8.684005542,0.18384,0.05362,0.1915,8.5,0,8.5
13/08/2019 01:00,8.44456,0.08008,8.444939692,0.27456,0.08008,0.286,8.17,0,8.17,8.45456,0.08008,8.454939243,0.27456,0.08008,0.286,8.18,0,8.18
13/08/2019 01:30,8.25936,0.27648,8.263986254,0.39936,0.11648,0.416,7.86,0.16,7.86162833,8.26936,0.11648,8.270180312,0.39936,0.11648,0.416,7.87,0,7.87
13/08/2019 02:00,8.81344,0.05642,8.813620587,0.19344,0.05642,0.2015,8.62,0,8.62,8.83344,0.05642,8.833620178,0.19344,0.05642,0.2015,8.64,0,8.64
13/08/2019 02:30,8.4704,0.0497,8.470545806,0.1704,0.0497,0.1775,8.3,0,8.3,8.4804,0.0497,8.480545634,0.1704,0.0497,0.1775,8.31,0,8.31
13/08/2019 03:00,8.26672,0.07196,8.267033192,0.24672,0.07196,0.257,8.02,0,8.02,8.27672,0.07196,8.277032814,0.24672,0.07196,0.257,8.03,0,8.03
13/08/2019 03:30,8.28416,0.13538,8.285266118,0.46416,0.13538,0.4835,7.82,0,7.82,8.29416,0.13538,8.295264785,0.46416,0.13538,0.4835,7.83,0,7.83
13/08/2019 04:00,8.70576,0.05418,8.705928592,0.18576,0.05418,0.1935,8.52,0,8.52,8.71576,0.05418,8.715928399,0.18576,0.05418,0.1935,8.53,0,8.53
13/08/2019 04:30,8.2896,-0.2247,8.292644828,0.4296,0.1253,0.4475,7.86,-0.35,7.867788762,8.2996,0.4753,8.313198557,0.4296,0.1253,0.4475,7.87,0.35,7.877778875
13/08/2019 05:00,8.428,-0.231,8.431165103,0.408,0.119,0.425,8.02,-0.35,8.027633524,8.448,0.469,8.46100851,0.408,0.119,0.425,8.04,0.35,8.047614553
13/08/2019 05:30,8.68576,0.14168,8.686915448,0.48576,0.14168,0.506,8.2,0,8.2,8.69576,0.14168,8.696914119,0.48576,0.14168,0.506,8.21,0,8.21
13/08/2019 06:00,9.41936,-0.30352,9.424248893,0.15936,0.04648,0.166,9.26,-0.35,9.26661211,9.42936,0.39648,9.437691794,0.15936,0.04648,0.166,9.27,0.35,9.276604982
13/08/2019 06:30,10.57208,0.41894,10.58037742,0.20208,0.05894,0.2105,10.37,0.36,10.37624691,10.58208,-0.31106,10.58665081,0.20208,0.05894,0.2105,10.38,-0.37,10.38659232
13/08/2019 07:00,10.35072,0.71646,10.37548647,0.57072,0.16646,0.5945,9.78,0.55,9.795453027,10.37072,-0.39354,10.37818419,0.57072,0.16646,0.5945,9.8,-0.56,9.81598696
13/08/2019 07:30,11.54992,1.92706,11.7095778,0.46992,0.13706,0.4895,11.08,1.79,11.22365805,11.48992,-0.00294,11.48992038,0.46992,0.13706,0.4895,11.02,-0.14,11.02088926
13/08/2019 08:00,12.51344,5.39142,13.62547578,0.79344,0.23142,0.8265,11.72,5.16,12.80562376,12.16344,2.59142,12.43642755,0.79344,0.23142,0.8265,11.37,2.36,11.61234257
13/08/2019 08:30,12.50696,1.95828,12.65934078,1.29696,0.37828,1.351,11.21,1.58,11.32079944,12.50696,-1.21172,12.56552083,1.29696,0.37828,1.351,11.21,-1.59,11.32219943
13/08/2019 09:00,13.1632,2.3076,13.36393849,1.6032,0.4676,1.67,11.56,1.84,11.70552007,13.1732,-1.3924,13.24658356,1.6032,0.4676,1.67,11.57,-1.86,11.71855367
13/08/2019 09:30,12.81376,3.14568,13.19423162,1.97376,0.57568,2.056,10.84,2.57,11.14048922,12.75376,-0.82432,12.78037158,1.97376,0.57568,2.056,10.78,-1.4,10.87052897
13/08/2019 10:00,12.89888,2.52384,13.14347266,2.37888,0.69384,2.478,10.52,1.83,10.67798202,12.89888,-1.14616,12.94970224,2.37888,0.69384,2.478,10.52,-1.84,10.67970037
13/08/2019 10:30,12.72152,2.63836,12.99222901,2.53152,0.73836,2.637,10.19,1.9,10.36562106,12.71152,-1.18164,12.76632343,2.53152,0.73836,2.637,10.18,-1.92,10.35947875
13/08/2019 11:00,12.9736,2.6323,13.23794925,2.8536,0.8323,2.9725,10.12,1.8,10.27883262,12.9636,-0.9777,13.00041623,2.8536,0.8323,2.9725,10.11,-1.81,10.27074486
13/08/2019 11:30,13.52608,2.53344,13.76129203,2.68608,0.78344,2.798,10.84,1.75,10.98035063,13.51608,-0.98656,13.55203746,2.68608,0.78344,2.798,10.83,-1.77,10.97368671
13/08/2019 12:00,13.48416,2.65288,13.74264688,2.92416,0.85288,3.046,10.56,1.8,10.71231068,13.49416,-0.95712,13.52806094,2.92416,0.85288,3.046,10.57,-1.81,10.72385192
13/08/2019 12:30,12.77104,3.15822,13.15575221,4.21104,1.22822,4.3865,8.56,1.93,8.774878917,12.75104,-0.29178,12.75437794,4.21104,1.22822,4.3865,8.54,-1.52,8.674214662
13/08/2019 13:00,12.74744,2.47342,12.98518514,3.57744,1.04342,3.7265,9.17,1.43,9.280829704,12.73744,-0.39658,12.74361226,3.57744,1.04342,3.7265,9.16,-1.44,9.272496967
13/08/2019 13:30,12.45656,2.38858,12.68350115,3.28656,0.95858,3.4235,9.17,1.43,9.280829704,12.44656,-0.48142,12.45586693,3.28656,0.95858,3.4235,9.16,-1.44,9.272496967
13/08/2019 14:00,13.04688,2.67034,13.31734934,3.32688,0.97034,3.4655,9.72,1.7,9.867542754,13.04688,-0.73966,13.06782976,3.32688,0.97034,3.4655,9.72,-1.71,9.86927049
13/08/2019 14:30,13.19024,2.52882,13.43046395,2.67024,0.77882,2.7815,10.52,1.75,10.66456281,13.18024,-0.99118,13.2174568,2.67024,0.77882,2.7815,10.51,-1.77,10.65800169
13/08/2019 15:00,12.57456,2.78008,12.87821432,2.91456,0.85008,3.036,9.66,1.93,9.850913663,12.56456,-1.08992,12.61174427,2.91456,0.85008,3.036,9.65,-1.94,9.843073707
13/08/2019 15:30,12.66248,2.59114,12.92487548,2.71248,0.79114,2.8255,9.95,1.8,10.11150335,12.66248,-1.02886,12.70421004,2.71248,0.79114,2.8255,9.95,-1.82,10.1150828
13/08/2019 16:00,12.27664,2.59402,12.54770216,2.51664,0.73402,2.6215,9.76,1.86,9.935652973,12.28664,-1.14598,12.33996729,2.51664,0.73402,2.6215,9.77,-1.88,9.949236152
13/08/2019 16:30,12.33128,2.14454,12.51637001,1.90128,0.55454,1.9805,10.43,1.59,10.55049762,12.34128,-1.05546,12.38633069,1.90128,0.55454,1.9805,10.44,-1.61,10.56341327
13/08/2019 17:00,11.7396,2.1028,11.92644021,2.4096,0.7028,2.51,9.33,1.4,9.434452819,11.7396,-0.7072,11.76088177,2.4096,0.7028,2.51,9.33,-1.41,9.435941924
13/08/2019 17:30,11.36376,1.97568,11.53422528,1.97376,0.57568,2.056,9.39,1.4,9.493792709,11.37376,-0.83432,11.40431964,1.97376,0.57568,2.056,9.4,-1.41,9.505161756
13/08/2019 18:00,11.25688,1.61784,11.37254385,1.46688,0.42784,1.528,9.79,1.19,9.862058609,11.26688,-0.77216,11.29330846,1.46688,0.42784,1.528,9.8,-1.2,9.873196038
13/08/2019 18:30,11.12608,1.36844,11.20991901,1.12608,0.32844,1.173,10,1.04,10.05393455,11.14608,-0.73156,11.17006175,1.12608,0.32844,1.173,10.02,-1.06,10.07591187
13/08/2019 19:00,10.94312,1.18216,11.0067878,0.69312,0.20216,0.722,10.25,0.98,10.2967422,10.96312,-0.78784,10.99139172,0.69312,0.20216,0.722,10.27,-0.99,10.31760631
13/08/2019 19:30,10.77296,1.03878,10.82292618,0.37296,0.10878,0.3885,10.4,0.93,10.44149893,10.79296,-0.83122,10.82492089,0.37296,0.10878,0.3885,10.42,-0.94,10.46231332
13/08/2019 20:00,10.64048,0.76014,10.66759708,0.24048,0.07014,0.2505,10.4,0.69,10.42286429,10.66048,-0.63986,10.67966547,0.24048,0.07014,0.2505,10.42,-0.71,10.44416105
13/08/2019 20:30,10.74664,0.64152,10.76577072,0.17664,0.05152,0.184,10.57,0.59,10.58645361,10.76664,-0.56848,10.78163746,0.17664,0.05152,0.184,10.59,-0.62,10.60813367
13/08/2019 21:00,11.12408,0.51494,11.13599206,0.15408,0.04494,0.1605,10.97,0.47,10.98006375,11.15408,-0.44506,11.16295566,0.15408,0.04494,0.1605,11,-0.49,11.01090823
13/08/2019 21:30,11.19312,0.44466,11.20194884,0.15312,0.04466,0.1595,11.04,0.4,11.047244,11.20312,-0.39534,11.21009328,0.15312,0.04466,0.1595,11.05,-0.44,11.05875671
13/08/2019 22:00,10.90216,0.90438,10.93960675,0.15216,0.04438,0.1585,10.75,0.86,10.78434514,10.89216,-0.12562,10.89288437,0.15216,0.04438,0.1585,10.74,-0.17,10.74134535
13/08/2019 22:30,10.25416,0.70538,10.27839279,0.46416,0.13538,0.4835,9.79,0.57,9.806579424,10.27416,-0.40462,10.28212435,0.46416,0.13538,0.4835,9.81,-0.54,9.824851144
13/08/2019 23:00,9.78768,0.51974,9.80146976,0.54768,0.15974,0.5705,9.24,0.36,9.247010328,9.80768,-0.20026,9.809724311,0.54768,0.15974,0.5705,9.26,-0.36,9.266995198
13/08/2019 23:30,9.50304,0.99672,9.555167188,0.26304,0.07672,0.274,9.24,0.92,9.285687912,9.52304,-0.07328,9.523321941,0.26304,0.07672,0.274,9.26,-0.15,9.261214823
14/08/2019 00:00,9.45408,0.06244,9.454286192,0.21408,0.06244,0.223,9.24,0,9.24,9.47408,-0.28756,9.478443047,0.21408,0.06244,0.223,9.26,-0.35,9.26661211
14/08/2019 00:30,9.34232,6.47776,11.36839116,0.23232,0.06776,0.242,9.11,6.41,11.13912923,8.85232,5.95776,10.67044861,0.23232,0.06776,0.242,8.62,5.89,10.44013889
14/08/2019 01:00,9.22488,6.51434,11.29314113,0.25488,0.07434,0.2655,8.97,6.44,11.04239557,8.71488,6.00434,10.58306346,0.25488,0.07434,0.2655,8.46,5.93,10.33133583
14/08/2019 01:30,9.02736,6.59298,11.17857835,0.62736,0.18298,0.6535,8.4,6.41,10.56636645,8.53736,6.18298,10.54114593,0.62736,0.18298,0.6535,7.91,6,9.928146856
14/08/2019 02:00,9.08856,6.49708,11.17201734,0.29856,0.08708,0.311,8.79,6.41,10.87897973,8.58856,6.08708,10.5269134,0.29856,0.08708,0.311,8.29,6,10.23347937
14/08/2019 02:30,8.99256,6.46908,11.07768619,0.20256,0.05908,0.211,8.79,6.41,10.87897973,8.49256,6.05908,10.43245061,0.20256,0.05908,0.211,8.29,6,10.23347937
14/08/2019 03:00,8.77864,6.50252,10.92461837,0.48864,0.14252,0.509,8.29,6.36,10.44862192,8.28864,6.18252,10.34045969,0.48864,0.14252,0.509,7.8,6.04,9.865171058
14/08/2019 03:30,9.018,6.419,11.06923145,0.408,0.119,0.425,8.61,6.3,10.66874407,8.518,6.229,10.55257149,0.408,0.119,0.425,8.11,6.11,10.15402383
14/08/2019 04:00,8.74496,6.30478,10.78075026,0.32496,0.09478,0.3385,8.42,6.21,10.46233721,8.25496,6.32478,10.39938492,0.32496,0.09478,0.3385,7.93,6.23,10.08453271
14/08/2019 04:30,8.81416,6.07538,10.70512301,0.22416,0.06538,0.2335,8.59,6.01,10.48371117,8.31416,6.53538,10.57527533,0.22416,0.06538,0.2335,8.09,6.47,10.35900574
14/08/2019 05:00,8.91816,6.01488,10.75696794,0.18816,0.05488,0.196,8.73,5.96,10.57045411,8.41816,6.55488,10.66920192,0.18816,0.05488,0.196,8.23,6.5,10.48727324
14/08/2019 05:30,8.99504,6.27772,10.96907074,0.57504,0.16772,0.599,8.42,6.11,10.40329275,8.50504,6.52772,10.72132612,0.57504,0.16772,0.599,7.93,6.36,10.16535784
14/08/2019 06:00,9.4336,6.2723,11.32848429,0.4536,0.1323,0.4725,8.98,6.14,10.878419,8.9336,6.4423,11.01419258,0.4536,0.1323,0.4725,8.48,6.31,10.57007569
14/08/2019 06:30,10.2584,1.4837,10.36514044,0.2184,0.0637,0.2275,10.04,1.42,10.1399211,10.1884,0.5437,10.20289686,0.2184,0.0637,0.2275,9.97,0.48,9.981547976
14/08/2019 07:00,10.3552,0.6861,10.37790442,0.5352,0.1561,0.5575,9.82,0.53,9.834292044,10.3752,-0.3839,10.38230005,0.5352,0.1561,0.5575,9.84,-0.54,9.854805934
14/08/2019 07:30,11.4728,0.8204,11.50209529,0.4128,0.1204,0.43,11.06,0.7,11.08212976,11.4828,-0.5996,11.49844407,0.4128,0.1204,0.43,11.07,-0.72,11.09338992
14/08/2019 08:00,12.03512,1.29316,12.10439491,0.76512,0.22316,0.797,11.27,1.07,11.32068019,12.05512,-0.85684,12.08553238,0.76512,0.22316,0.797,11.29,-1.08,11.3415387
14/08/2019 08:30,12.47128,1.57454,12.57028246,0.46128,0.13454,0.4805,12.01,1.44,12.09602001,12.48128,-1.32546,12.55146185,0.46128,0.13454,0.4805,12.02,-1.46,12.10834423
14/08/2019 09:00,12.74008,1.94294,12.88738353,0.73008,0.21294,0.7605,12.01,1.73,12.13396061,12.75008,-1.53706,12.84239438,0.73008,0.21294,0.7605,12.02,-1.75,12.14672384
14/08/2019 09:30,13.3268,1.8749,13.45804028,0.4968,0.1449,0.5175,12.83,1.73,12.94611139,13.3468,-1.6051,13.44296903,0.4968,0.1449,0.5175,12.85,-1.75,12.96861596
14/08/2019 10:00,12.9396,1.7828,13.06183846,0.9696,0.2828,1.01,11.97,1.5,12.06361886,12.9596,-1.2372,13.01852127,0.9696,0.2828,1.01,11.99,-1.52,12.08596293
14/08/2019 10:30,13.3128,1.6554,13.41532679,0.5328,0.1554,0.555,12.78,1.5,12.86772707,13.3328,-1.3646,13.40245086,0.5328,0.1554,0.555,12.8,-1.52,12.88993406
14/08/2019 11:00,13.56392,1.85406,13.69004983,0.25392,0.07406,0.2645,13.31,1.78,13.42849582,13.58392,-1.72594,13.69312789,0.25392,0.07406,0.2645,13.33,-1.8,13.45098138
14/08/2019 11:30,13.7504,2.0072,13.89612723,0.2304,0.0672,0.24,13.52,1.94,13.65847722,13.7704,-1.8928,13.89987799,0.2304,0.0672,0.24,13.54,-1.96,13.68112568
14/08/2019 12:00,13.94312,2.28966,14.12986689,0.51312,0.14966,0.5345,13.43,2.14,13.59943014,13.95312,-1.92034,14.08464637,0.51312,0.14966,0.5345,13.44,-2.07,13.59847418
14/08/2019 12:30,13.81472,2.16096,13.98271207,0.65472,0.19096,0.682,13.16,1.97,13.30663368,13.83472,-1.80904,13.95249452,0.65472,0.19096,0.682,13.18,-2,13.33088144
14/08/2019 13:00,14.2876,2.1443,14.44761351,0.5976,0.1743,0.6225,13.69,1.97,13.83101587,14.2776,-1.2357,14.33097402,0.5976,0.1743,0.6225,13.68,-1.41,13.7524725
14/08/2019 13:30,13.73064,1.41102,13.80295085,0.62064,0.18102,0.6465,13.11,1.23,13.16757381,13.74064,-1.07898,13.7829382,0.62064,0.18102,0.6465,13.12,-1.26,13.18036418
14/08/2019 14:00,13.53384,1.54362,13.62158536,0.42384,0.12362,0.4415,13.11,1.42,13.18667888,13.54384,-1.32638,13.60863277,0.42384,0.12362,0.4415,13.12,-1.45,13.19988258
14/08/2019 14:30,13.2488,1.4634,13.32937512,0.3888,0.1134,0.405,12.86,1.35,12.9306651,13.2688,-1.2666,13.32911584,0.3888,0.1134,0.405,12.88,-1.38,12.95371761
14/08/2019 15:00,13.62936,1.40648,13.70173858,0.39936,0.11648,0.416,13.23,1.29,13.29274238,13.64936,-1.20352,13.70231691,0.39936,0.11648,0.416,13.25,-1.32,13.31558861
14/08/2019 15:30,14.62992,1.57706,14.71467558,0.46992,0.13706,0.4895,14.16,1.44,14.233032,14.64992,-1.33294,14.71043456,0.46992,0.13706,0.4895,14.18,-1.47,14.25599172
14/08/2019 16:00,13.19472,1.74096,13.30907877,0.41472,0.12096,0.432,12.78,1.62,12.88226688,13.21472,-1.51904,13.30174076,0.41472,0.12096,0.432,12.8,-1.64,12.90463483
14/08/2019 16:30,13.064,1.717,13.17634946,0.504,0.147,0.525,12.56,1.57,12.65774466,13.084,-1.433,13.16223936,0.504,0.147,0.525,12.58,-1.58,12.67883275
14/08/2019 17:00,12.65512,1.35066,12.72699276,0.34512,0.10066,0.3595,12.31,1.25,12.3733019,12.67512,-1.16934,12.7289443,0.34512,0.10066,0.3595,12.33,-1.27,12.39523295
14/08/2019 17:30,12.34784,1.20312,12.40631494,0.38784,0.11312,0.404,11.96,1.09,12.00956702,12.36784,-0.99688,12.40795052,0.38784,0.11312,0.404,11.98,-1.11,12.03131331
14/08/2019 18:00,12.18856,0.99458,12.22907128,0.35856,0.10458,0.3735,11.83,0.89,11.86343121,12.20856,-0.80542,12.23509864,0.35856,0.10458,0.3735,11.85,-0.91,11.88488957
14/08/2019 18:30,12.36128,0.82454,12.38874931,0.22128,0.06454,0.2305,12.14,0.76,12.16376586,12.38128,-0.71546,12.40193442,0.22128,0.06454,0.2305,12.16,-0.78,12.18499077
14/08/2019 19:00,12.15976,0.83868,12.1886483,0.26976,0.07868,0.281,11.89,0.76,11.91426456,12.17976,-0.70132,12.19993457,0.26976,0.07868,0.281,11.91,-0.78,11.93551423
14/08/2019 19:30,11.75744,1.30092,11.8291922,0.27744,0.08092,0.289,11.48,1.22,11.54464378,11.72744,-0.09908,11.72785853,0.27744,0.08092,0.289,11.45,-0.18,11.45141476
14/08/2019 20:00,11.49968,0.86824,11.53241002,0.19968,0.05824,0.208,11.3,0.81,11.32899378,11.51968,-0.77176,11.54550306,0.19968,0.05824,0.208,11.32,-0.83,11.35038766
14/08/2019 20:30,11.54264,0.76452,11.56793106,0.15264,0.04452,0.159,11.39,0.72,11.41273412,11.57264,-0.69548,11.59351927,0.15264,0.04452,0.159,11.42,-0.74,11.44395037
14/08/2019 21:00,11.77504,0.64522,11.79270435,0.15504,0.04522,0.1615,11.62,0.6,11.63548022,11.79504,-0.57478,11.8090364,0.15504,0.04522,0.1615,11.64,-0.62,11.65650033
14/08/2019 21:30,11.6412,0.5241,11.65299182,0.1512,0.0441,0.1575,11.49,0.48,11.50002174,11.6612,-0.4559,11.67010841,0.1512,0.0441,0.1575,11.51,-0.5,11.520855
14/08/2019 22:00,11.19216,0.69438,11.21367955,0.15216,0.04438,0.1585,11.04,0.65,11.05911841,11.22216,-0.62562,11.2395852,0.15216,0.04438,0.1585,11.07,-0.67,11.09025699
14/08/2019 22:30,10.69096,1.82278,10.8452364,0.90096,0.26278,0.9385,9.79,1.56,9.913510982,10.64096,0.52278,10.6537941,0.90096,0.26278,0.9385,9.74,0.26,9.743469608
14/08/2019 23:00,10.22552,0.69536,10.24913581,1.11552,0.32536,1.162,9.11,0.37,9.117510625,10.24552,-0.05464,10.2456657,1.11552,0.32536,1.162,9.13,-0.38,9.137904574
14/08/2019 23:30,9.93136,0.57498,9.947990423,0.53136,0.15498,0.5535,9.4,0.42,9.4093783,9.94136,-0.27502,9.94516338,0.53136,0.15498,0.5535,9.41,-0.43,9.419819531
15/08/2019 00:00,9.49792,0.45106,9.508624477,0.27792,0.08106,0.2895,9.22,0.37,9.227421092,9.50792,-0.29894,9.512618349,0.27792,0.08106,0.2895,9.23,-0.38,9.237819007
15/08/2019 00:30,9.68272,0.46496,9.69387716,0.22272,0.06496,0.232,9.46,0.4,9.468452883,9.69272,-0.34504,9.698859397,0.22272,0.06496,0.232,9.47,-0.41,9.478871241
15/08/2019 01:00,9.44608,0.44844,9.456718553,0.16608,0.04844,0.173,9.28,0.4,9.288616689,9.45608,-0.36156,9.462989728,0.16608,0.04844,0.173,9.29,-0.41,9.299042962
15/08/2019 01:30,9.51936,0.39648,9.52761309,0.15936,0.04648,0.166,9.36,0.35,9.366541518,9.52936,-0.30352,9.534192488,0.15936,0.04648,0.166,9.37,-0.35,9.376534541
15/08/2019 02:00,9.36688,0.49784,9.380100511,0.26688,0.07784,0.278,9.1,0.42,9.109687152,9.37688,-0.36216,9.383871184,0.26688,0.07784,0.278,9.11,-0.44,9.120619497
15/08/2019 02:30,9.47168,0.04424,9.471783317,0.15168,0.04424,0.158,9.32,0,9.32,9.48168,0.04424,9.481783208,0.15168,0.04424,0.158,9.33,0,9.33
15/08/2019 03:00,8.74752,0.08386,8.747921962,0.28752,0.08386,0.2995,8.46,0,8.46,8.75752,0.08386,8.757921503,0.28752,0.08386,0.2995,8.47,0,8.47
15/08/2019 03:30,8.84168,0.32174,8.847531964,0.21168,0.06174,0.2205,8.63,0.26,8.633915682,8.86168,-0.20826,8.864126841,0.21168,0.06174,0.2205,8.65,-0.27,8.654212847
15/08/2019 04:00,8.99168,0.30424,8.996825618,0.15168,0.04424,0.158,8.84,0.26,8.843822703,9.00168,-0.30576,9.006871377,0.15168,0.04424,0.158,8.85,-0.35,8.8569182
15/08/2019 04:30,9.08504,0.04522,9.085152539,0.15504,0.04522,0.1615,8.93,0,8.93,9.09504,0.04522,9.095152415,0.15504,0.04522,0.1615,8.94,0,8.94
15/08/2019 05:00,9.01984,0.04662,9.019960479,0.15984,0.04662,0.1665,8.86,0,8.86,9.02984,0.04662,9.029960346,0.15984,0.04662,0.1665,8.87,0,8.87
15/08/2019 05:30,9.16608,0.36844,9.173481923,0.16608,0.04844,0.173,9,0.32,9.005687092,9.17608,-0.26156,9.179807068,0.16608,0.04844,0.173,9.01,-0.31,9.015331386
15/08/2019 06:00,9.52552,0.04536,9.525628,0.15552,0.04536,0.162,9.37,0,9.37,9.53552,0.04536,9.535627887,0.15552,0.04536,0.162,9.38,0,9.38
15/08/2019 06:30,10.26488,0.62184,10.28369809,0.55488,0.16184,0.578,9.71,0.46,9.720889877,10.27488,-0.30816,10.27950007,0.55488,0.16184,0.578,9.72,-0.47,9.731356534
15/08/2019 07:00,11.16024,1.31632,11.23760006,0.33024,0.09632,0.344,10.83,1.22,10.8984999,11.12024,-0.07368,11.12048409,0.33024,0.09632,0.344,10.79,-0.17,10.79133912
15/08/2019 07:30,11.68152,1.94836,11.84288885,0.85152,0.24836,0.887,10.83,1.7,10.96261374,11.64152,-0.16164,11.64264211,0.85152,0.24836,0.887,10.79,-0.41,10.79778681
15/08/2019 08:00,12.49952,2.39236,12.72640509,0.89952,0.26236,0.937,11.6,2.13,11.79393488,12.45952,-0.67764,12.47793391,0.89952,0.26236,0.937,11.56,-0.94,11.59815503
15/08/2019 08:30,12.8576,2.0868,13.025844,1.2576,0.3668,1.31,11.6,1.72,11.72682395,12.8776,-1.3732,12.95060848,1.2576,0.3668,1.31,11.62,-1.74,11.74955318
15/08/2019 09:00,13.49448,5.31714,14.50423966,0.74448,0.21714,0.7755,12.75,5.1,13.73217026,13.21448,1.22714,13.27133581,0.74448,0.21714,0.7755,12.47,1.01,12.5108353
15/08/2019 09:30,13.27952,2.08986,13.44295973,0.95952,0.27986,0.9995,12.32,1.81,12.45224879,13.27952,-1.55014,13.36968906,0.95952,0.27986,0.9995,12.32,-1.83,12.45517162
15/08/2019 10:00,13.4244,2.3072,13.62122194,1.6944,0.4942,1.765,11.73,1.813,11.86928258,13.4344,-1.3388,13.500944,1.6944,0.4942,1.765,11.74,-1.833,11.88223418
15/08/2019 10:30,13.91392,2.37706,14.11550863,1.93392,0.56406,2.0145,11.98,1.813,12.11640908,13.91392,-1.26894,13.97166341,1.93392,0.56406,2.0145,11.98,-1.833,12.11941785
15/08/2019 11:00,13.23792,2.24606,13.42711106,1.35792,0.39606,1.4145,11.88,1.85,12.02318178,13.24792,-1.48394,13.33077125,1.35792,0.39606,1.4145,11.89,-1.88,12.03771158
15/08/2019 11:30,13.05992,2.62456,13.32102945,1.96992,0.57456,2.052,11.09,2.05,11.27788101,13.05992,-1.50544,13.14640103,1.96992,0.57456,2.052,11.09,-2.08,11.28337272
15/08/2019 12:00,12.76696,2.83828,13.07865058,2.49696,0.72828,2.601,10.27,2.11,10.48451239,12.76696,-1.40172,12.84367886,2.49696,0.72828,2.601,10.27,-2.13,10.48855567
15/08/2019 12:30,12.73832,2.80576,13.04366074,2.96832,0.86576,3.092,9.77,1.94,9.960747964,12.73832,-1.09424,12.78523201,2.96832,0.86576,3.092,9.77,-1.96,9.964662563
15/08/2019 13:00,12.814,2.9845,13.15696911,2.964,0.8645,3.0875,9.85,2.12,10.07555954,12.804,-1.2655,12.86638668,2.964,0.8645,3.0875,9.84,-2.13,10.06789452
15/08/2019 13:30,12.61792,2.96606,12.96184466,3.03792,0.88606,3.1645,9.58,2.08,9.803203558,12.60792,-1.21394,12.66622663,3.03792,0.88606,3.1645,9.57,-2.1,9.797698709
15/08/2019 14:00,12.78448,2.81464,13.09065037,3.20448,0.93464,3.338,9.58,1.88,9.762725029,12.77448,-0.95536,12.81015425,3.20448,0.93464,3.338,9.57,-1.89,9.75484495
15/08/2019 14:30,12.5132,3.0576,12.88134667,3.7632,1.0976,3.92,8.75,1.96,8.966833332,12.4932,-0.8824,12.52432337,3.7632,1.0976,3.92,8.73,-1.98,8.951720505
15/08/2019 15:00,12.38472,2.60096,12.65489164,2.81472,0.82096,2.932,9.57,1.78,9.734130675,12.36472,-0.97904,12.40341969,2.81472,0.82096,2.932,9.55,-1.8,9.718153117
15/08/2019 15:30,12.30552,2.59536,12.57623616,2.79552,0.81536,2.912,9.51,1.78,9.675148578,12.34552,-0.98464,12.38472365,2.79552,0.81536,2.912,9.55,-1.8,9.718153117
15/08/2019 16:00,12.17456,2.55008,12.43876277,2.91456,0.85008,3.036,9.26,1.7,9.414754378,12.17456,-0.86992,12.20560003,2.91456,0.85008,3.036,9.26,-1.72,9.418386274
15/08/2019 16:30,12.04872,2.00296,12.21406985,1.99872,0.58296,2.082,10.05,1.42,10.14982266,12.05872,-0.84704,12.08843269,1.99872,0.58296,2.082,10.06,-1.43,10.16112691
15/08/2019 17:00,11.83808,2.03194,12.0111997,2.09808,0.61194,2.1855,9.74,1.42,9.842967032,11.84808,-0.81806,11.87628822,2.09808,0.61194,2.1855,9.75,-1.43,9.854308702
15/08/2019 17:30,11.44776,1.61768,11.56149201,1.39776,0.40768,1.456,10.05,1.21,10.12257872,11.46776,-0.81232,11.49649439,1.39776,0.40768,1.456,10.07,-1.22,10.14363347
15/08/2019 18:00,11.1984,1.2662,11.2697571,0.6384,0.1862,0.665,10.56,1.08,10.61508361,11.2084,-0.9138,11.24558851,0.6384,0.1862,0.665,10.57,-1.1,10.62708333
15/08/2019 18:30,11.07192,1.15556,11.13205872,0.60192,0.17556,0.627,10.47,0.98,10.51576436,11.09192,-0.81444,11.12178051,0.60192,0.17556,0.627,10.49,-0.99,10.53661236
15/08/2019 19:00,11.18064,1.02102,11.22716316,0.62064,0.18102,0.6465,10.56,0.84,10.59335641,11.20064,-0.67898,11.22120093,0.62064,0.18102,0.6465,10.58,-0.86,10.61489519
15/08/2019 19:30,11.03616,0.93888,11.0760247,0.47616,0.13888,0.496,10.56,0.8,10.59025968,11.05616,-0.68112,11.07712049,0.47616,0.13888,0.496,10.58,-0.82,10.61172936
15/08/2019 20:00,10.79616,0.70888,10.81940764,0.23616,0.06888,0.246,10.56,0.64,10.57937616,10.81616,-0.59112,10.83230077,0.23616,0.06888,0.246,10.58,-0.66,10.60056602
15/08/2019 20:30,10.7304,1.0597,10.78259933,0.1704,0.0497,0.1775,10.56,1.01,10.60819023,10.7004,0.2297,10.70286514,0.1704,0.0497,0.1775,10.53,0.18,10.53153835
15/08/2019 21:00,11.16312,0.89466,11.19891355,0.15312,0.04466,0.1595,11.01,0.85,11.04276234,11.19312,-0.82534,11.22350754,0.15312,0.04466,0.1595,11.04,-0.87,11.07422684
15/08/2019 21:30,11.1612,0.6741,11.18153819,0.1512,0.0441,0.1575,11.01,0.63,11.02800979,11.1912,-0.6059,11.20758994,0.1512,0.0441,0.1575,11.04,-0.65,11.05911841
15/08/2019 22:00,10.83976,0.75368,10.8659298,0.14976,0.04368,0.156,10.69,0.71,10.71355217,10.83976,-0.17632,10.84119392,0.14976,0.04368,0.156,10.69,-0.22,10.69226356
15/08/2019 22:30,10.16168,0.44424,10.17138582,0.15168,0.04424,0.158,10.01,0.4,10.01798882,10.18168,-0.35576,10.18789344,0.15168,0.04424,0.158,10.03,-0.4,10.0379729
15/08/2019 23:00,13.39312,0.66466,13.40960239,0.15312,0.04466,0.1595,13.24,0.62,13.25450867,13.41312,-0.59534,13.42632555,0.15312,0.04466,0.1595,13.26,-0.64,13.27543596
15/08/2019 23:30,9.62672,0.45196,9.637323581,0.24672,0.07196,0.257,9.38,0.38,9.387694073,9.63672,-0.30804,9.641642028,0.24672,0.07196,0.257,9.39,-0.38,9.397685885
16/08/2019 00:00,9.2796,0.5228,9.294315252,0.4896,0.1428,0.51,8.79,0.38,8.798210045,9.2996,-0.2372,9.302624576,0.4896,0.1428,0.51,8.81,-0.38,8.818191425
16/08/2019 00:30,9.01352,0.56186,9.031014863,0.62352,0.18186,0.6495,8.39,0.38,8.398601074,9.02352,-0.19814,9.025695134,0.62352,0.18186,0.6495,8.4,-0.38,8.408590845
16/08/2019 01:00,9.002,0.5585,9.019308524,0.612,0.1785,0.6375,8.39,0.38,8.398601074,9.012,-0.2015,9.014252396,0.612,0.1785,0.6375,8.4,-0.38,8.408590845
16/08/2019 01:30,8.90888,0.53134,8.924710922,0.27888,0.08134,0.2905,8.63,0.45,8.641724365,8.91888,-0.29866,8.923879103,0.27888,0.08134,0.2905,8.64,-0.38,8.648352444
16/08/2019 02:00,8.8004,0.3997,8.809472189,0.1704,0.0497,0.1775,8.63,0.35,8.637094419,8.8104,-0.3003,8.815516335,0.1704,0.0497,0.1775,8.64,-0.35,8.647086214
16/08/2019 02:30,8.664,0.4095,8.673672017,0.204,0.0595,0.2125,8.46,0.35,8.467236857,8.674,-0.2905,8.678863189,0.204,0.0595,0.2125,8.47,-0.35,8.477228321
16/08/2019 03:00,8.73216,0.44688,8.743587364,0.33216,0.09688,0.346,8.4,0.35,8.407288505,8.74216,-0.25312,8.745823643,0.33216,0.09688,0.346,8.41,-0.35,8.417279846
16/08/2019 03:30,8.44304,0.46672,8.45592999,0.26304,0.07672,0.274,8.18,0.39,8.189291789,8.45304,-0.30328,8.458478823,0.26304,0.07672,0.274,8.19,-0.38,8.198810889
16/08/2019 04:00,8.67608,0.45594,8.688051879,0.22608,0.06594,0.2355,8.45,0.39,8.458995212,8.68608,-0.31406,8.691755832,0.22608,0.06594,0.2355,8.46,-0.38,8.468529979
16/08/2019 04:30,8.552,0.551,8.569731909,0.552,0.161,0.575,8,0.39,8.009500609,8.562,-0.219,8.564800348,0.552,0.161,0.575,8.01,-0.38,8.019008667
16/08/2019 05:00,8.81296,0.48128,8.826091683,0.31296,0.09128,0.326,8.5,0.39,8.508942355,8.82296,-0.28872,8.827682731,0.31296,0.09128,0.326,8.51,-0.38,8.518479911
16/08/2019 05:30,8.73368,-0.24726,8.737179399,0.52368,0.15274,0.5455,8.21,-0.4,8.219738439,8.74368,0.42274,8.753893365,0.52368,0.15274,0.5455,8.22,0.27,8.224433111
16/08/2019 06:00,9.40728,0.07504,9.407579285,0.25728,0.07504,0.268,9.15,0,9.15,9.41728,0.07504,9.417578967,0.25728,0.07504,0.268,9.16,0,9.16
16/08/2019 06:30,10.13928,0.46604,10.14998484,0.32928,0.09604,0.343,9.81,0.37,9.816975094,10.13928,-0.28396,10.1432555,0.32928,0.09604,0.343,9.81,-0.38,9.817357078
16/08/2019 07:00,10.7988,0.6634,10.81915805,0.3888,0.1134,0.405,10.41,0.55,10.42451917,10.7988,-0.4766,10.80931214,0.3888,0.1134,0.405,10.41,-0.59,10.4267061
16/08/2019 07:30,11.60936,1.17398,11.66856755,0.45936,0.13398,0.4785,11.15,1.04,11.19839721,11.61936,-0.93602,11.65700048,0.45936,0.13398,0.4785,11.16,-1.07,11.21117746
16/08/2019 08:00,12.2596,1.4753,12.34804852,0.4296,0.1253,0.4475,11.83,1.35,11.90677958,12.2696,-1.2547,12.33358651,0.4296,0.1253,0.4475,11.84,-1.38,11.92015101
16/08/2019 08:30,12.34936,1.66148,12.46062632,0.51936,0.15148,0.541,11.83,1.51,11.92598004,12.35936,-1.39852,12.43823291,0.51936,0.15148,0.541,11.84,-1.55,11.94102592
16/08/2019 09:00,12.68816,1.60238,12.78894155,0.48816,0.14238,0.5085,12.2,1.46,12.28705009,12.69816,-1.35762,12.77052855,0.48816,0.14238,0.5085,12.21,-1.5,12.30179255
16/08/2019 09:30,13.09184,1.67512,13.19857195,0.53184,0.15512,0.554,12.56,1.52,12.65164021,13.10184,-1.40488,13.17694575,0.53184,0.15512,0.554,12.57,-1.56,12.66643202
16/08/2019 10:00,13.49872,1.74046,13.61046078,0.37872,0.11046,0.3945,13.12,1.63,13.22086608,13.51872,-1.56954,13.60952777,0.37872,0.11046,0.3945,13.14,-1.68,13.24696192
16/08/2019 10:30,13.35336,1.63348,13.45289858,0.42336,0.12348,0.441,12.93,1.51,13.01787233,13.36336,-1.43652,13.44034896,0.42336,0.12348,0.441,12.94,-1.56,13.03369479
16/08/2019 11:00,12.98776,1.88018,13.12314698,0.61776,0.18018,0.6435,12.37,1.7,12.48626846,12.99776,-1.55982,13.09101995,0.61776,0.18018,0.6435,12.38,-1.74,12.50167989
16/08/2019 11:30,13.08232,2.00776,13.23549005,0.71232,0.20776,0.742,12.37,1.8,12.500276,13.09232,-1.63224,13.19367464,0.71232,0.20776,0.742,12.38,-1.84,12.51598977
16/08/2019 12:00,13.46016,1.94588,13.60008662,0.50016,0.14588,0.521,12.96,1.8,13.08440293,13.48016,-1.69412,13.58619727,0.50016,0.14588,0.521,12.98,-1.84,13.10976735
16/08/2019 12:30,12.9924,1.9057,13.13141844,0.8424,0.2457,0.8775,12.15,1.66,12.26287487,13.0024,-1.4543,13.08347791,0.8424,0.2457,0.8775,12.16,-1.7,12.27825721
16/08/2019 13:00,13.2524,1.7557,13.36819316,0.6024,0.1757,0.6275,12.65,1.58,12.74829008,13.2724,-1.4443,13.35075295,0.6024,0.1757,0.6275,12.67,-1.62,12.77314762
16/08/2019 13:30,13.06424,1.48082,13.14789697,0.41424,0.12082,0.4315,12.65,1.36,12.72289668,13.08424,-1.27918,13.14662078,0.41424,0.12082,0.4315,12.67,-1.4,12.7471134
16/08/2019 14:00,12.82424,1.54832,12.91736917,0.47424,0.13832,0.494,12.35,1.41,12.43022928,12.83424,-1.30168,12.9000809,0.47424,0.13832,0.494,12.36,-1.44,12.44360077
16/08/2019 14:30,12.402,1.446,12.48601297,0.912,0.266,0.95,11.49,1.18,11.55043289,12.412,-0.934,12.44709203,0.912,0.266,0.95,11.5,-1.2,11.56243919
16/08/2019 15:00,12.5068,1.4074,12.58573879,0.6768,0.1974,0.705,11.83,1.21,11.89171981,12.5168,-1.0426,12.56014717,0.6768,0.1974,0.705,11.84,-1.24,11.90475535
16/08/2019 15:30,12.3216,1.4138,12.40244561,0.3216,0.0938,0.335,12,1.32,12.0723817,12.3316,-1.2462,12.39440894,0.3216,0.0938,0.335,12.01,-1.34,12.08452316
16/08/2019 16:00,12.23768,1.42974,12.32091589,0.54768,0.15974,0.5705,11.69,1.27,11.75878395,12.25768,-1.14026,12.3106016,0.54768,0.15974,0.5705,11.71,-1.3,11.78193957
16/08/2019 16:30,12.1684,1.7612,12.29519353,1.9584,0.5712,2.04,10.21,1.19,10.27911475,12.1884,-0.6388,12.20512843,1.9584,0.5712,2.04,10.23,-1.21,10.3013106
16/08/2019 17:00,12.05288,1.53334,12.15002255,1.38288,0.40334,1.4405,10.67,1.13,10.72966915,12.07288,-0.74666,12.09594695,1.38288,0.40334,1.4405,10.69,-1.15,10.75167894
16/08/2019 17:30,11.96128,1.06204,12.00833661,0.28128,0.08204,0.293,11.68,0.98,11.72104091,11.98128,-0.91796,12.01639384,0.28128,0.08204,0.293,11.7,-1,11.74265728
16/08/2019 18:00,12.84848,0.76664,12.87133152,0.22848,0.06664,0.238,12.62,0.7,12.63939872,12.86848,-0.65336,12.88505556,0.22848,0.06664,0.238,12.64,-0.72,12.66048972
16/08/2019 18:30,11.36568,0.46124,11.37503513,0.17568,0.05124,0.183,11.19,0.41,11.19750865,11.38568,-0.36876,11.39165014,0.17568,0.05124,0.183,11.21,-0.42,11.21786522
16/08/2019 19:00,11.59128,0.45704,11.60028696,0.16128,0.04704,0.168,11.43,0.41,11.43735109,11.62128,-0.37296,11.62726313,0.16128,0.04704,0.168,11.46,-0.42,11.46769375
16/08/2019 19:30,13.47648,0.61564,13.49053467,0.15648,0.04564,0.163,13.32,0.57,13.33219037,13.50648,-0.54436,13.51744539,0.15648,0.04564,0.163,13.35,-0.59,13.36303109
16/08/2019 20:00,13.26648,0.55564,13.27811084,0.15648,0.04564,0.163,13.11,0.51,13.11991616,13.29648,-0.47436,13.30493885,0.15648,0.04564,0.163,13.14,-0.52,13.15028517
16/08/2019 20:30,11.21408,0.74494,11.23879557,0.15408,0.04494,0.1605,11.06,0.7,11.08212976,11.23408,-0.66506,11.25374863,0.15408,0.04494,0.1605,11.08,-0.71,11.10272489
16/08/2019 21:00,11.2736,0.5948,11.28928005,0.1536,0.0448,0.16,11.12,0.55,11.13359331,11.2336,-0.5352,11.24634198,0.1536,0.0448,0.16,11.08,-0.58,11.09517012
16/08/2019 21:30,10.90264,0.50452,10.9143071,0.15264,0.04452,0.159,10.75,0.46,10.75983736,10.92264,-0.42548,10.93092392,0.15264,0.04452,0.159,10.77,-0.47,10.78025046
16/08/2019 22:00,10.40216,0.41438,10.41041034,0.15216,0.04438,0.1585,10.25,0.37,10.25667587,10.42216,-0.32562,10.42724544,0.15216,0.04438,0.1585,10.27,-0.37,10.27666288
16/08/2019 22:30,9.85368,0.47024,9.86489408,0.34368,0.10024,0.358,9.51,0.37,9.517194965,9.86368,-0.26976,9.867368119,0.34368,0.10024,0.358,9.52,-0.37,9.527187413
16/08/2019 23:00,9.47328,1.54304,9.59812515,2.27328,0.66304,2.368,7.2,0.88,7.253578427,9.47328,0.85304,9.511609285,2.27328,0.66304,2.368,7.2,0.19,7.202506508
16/08/2019 23:30,8.85416,0.48538,8.867454147,0.46416,0.13538,0.4835,8.39,0.35,8.397297184,8.87416,-0.21462,8.876754894,0.46416,0.13538,0.4835,8.41,-0.35,8.417279846
17/08/2019 00:00,9.06192,0.07056,9.062194701,0.24192,0.07056,0.252,8.82,0,8.82,9.07192,0.07056,9.072194398,0.24192,0.07056,0.252,8.83,0,8.83
17/08/2019 00:30,8.48968,0.19824,8.491994206,0.67968,0.19824,0.708,7.81,0,7.81,8.49968,-0.15176,8.501034713,0.67968,0.19824,0.708,7.82,-0.35,7.827828562
17/08/2019 01:00,8.34344,0.52892,8.36018824,0.61344,0.17892,0.639,7.73,0.35,7.737919617,8.35344,-0.17108,8.355191691,0.61344,0.17892,0.639,7.74,-0.35,7.747909395
17/08/2019 01:30,8.2076,0.1218,8.2085037,0.4176,0.1218,0.435,7.79,0,7.79,8.2176,0.1218,8.218502601,0.4176,0.1218,0.435,7.8,0,7.8
17/08/2019 02:00,8.20856,-0.22792,8.211723619,0.41856,0.12208,0.436,7.79,-0.35,7.79785868,8.21856,0.12208,8.219466649,0.41856,0.12208,0.436,7.8,0,7.8
17/08/2019 02:30,8.01704,-0.21378,8.01988979,0.46704,0.13622,0.4865,7.55,-0.35,7.558108229,8.03704,0.48622,8.05173409,0.46704,0.13622,0.4865,7.57,0.35,7.57808683
17/08/2019 03:00,7.85816,-0.32012,7.864677705,0.30816,0.08988,0.321,7.55,-0.41,7.561124255,7.87816,0.49988,7.894003104,0.30816,0.08988,0.321,7.57,0.41,7.581094908
17/08/2019 03:30,7.71704,-0.19128,7.719410237,0.64704,0.18872,0.674,7.07,-0.38,7.080204799,7.71704,0.56872,7.737968002,0.64704,0.18872,0.674,7.07,0.38,7.080204799
17/08/2019 04:00,7.69496,-0.19772,7.697499763,0.62496,0.18228,0.651,7.07,-0.38,7.080204799,7.69496,0.56228,7.715475889,0.62496,0.18228,0.651,7.07,0.38,7.080204799
17/08/2019 04:30,7.66944,-0.32558,7.676347585,0.28944,0.08442,0.3015,7.38,-0.41,7.391380115,7.67944,0.49442,7.695339489,0.28944,0.08442,0.3015,7.39,0.41,7.401364739
17/08/2019 05:00,7.55408,-0.34506,7.561956827,0.39408,0.11494,0.4105,7.16,-0.46,7.17476132,7.56408,0.56494,7.585147556,0.39408,0.11494,0.4105,7.17,0.45,7.18410746
17/08/2019 05:30,7.6124,-0.2193,7.615558171,0.7224,0.2107,0.7525,6.89,-0.43,6.903404957,7.6224,0.6307,7.648448486,0.7224,0.2107,0.7525,6.9,0.42,6.91277079
17/08/2019 06:00,7.46224,-0.52518,7.480697818,0.46224,0.13482,0.4815,7,-0.66,7.031045441,7.47224,0.78482,7.513342335,0.46224,0.13482,0.4815,7.01,0.65,7.040071022
17/08/2019 06:30,7.45168,-0.52826,7.470381078,0.45168,0.13174,0.4705,7,-0.66,7.031045441,7.46168,0.78174,7.502518634,0.45168,0.13174,0.4705,7.01,0.65,7.040071022
17/08/2019 07:00,7.83656,-0.18142,7.838659697,0.88656,0.25858,0.9235,6.95,-0.44,6.963914129,7.84656,0.68858,7.876715448,0.88656,0.25858,0.9235,6.96,0.43,6.973270395
17/08/2019 07:30,8.28352,-0.16814,8.285226288,0.62352,0.18186,0.6495,7.66,-0.35,7.667991914,8.29352,0.53186,8.310556483,0.62352,0.18186,0.6495,7.67,0.35,7.677981506
17/08/2019 08:00,9.42104,-0.18928,9.422941239,0.55104,0.16072,0.574,8.87,-0.35,8.876902613,9.43104,0.51072,9.444858411,0.55104,0.16072,0.574,8.88,0.35,8.886894846
17/08/2019 08:30,10.95496,0.28728,10.95872613,0.98496,0.28728,1.026,9.97,0,9.97,10.96496,0.28728,10.9687227,0.98496,0.28728,1.026,9.98,0,9.98
17/08/2019 09:00,10.11344,0.70392,10.13790767,1.21344,0.35392,1.264,8.9,0.35,8.906879364,10.11344,0.00392,10.11344076,1.21344,0.35392,1.264,8.9,-0.35,8.906879364
17/08/2019 09:30,11.02008,0.98794,11.06427533,2.05008,0.59794,2.1355,8.97,0.39,8.978474258,11.03008,0.19794,11.03185592,2.05008,0.59794,2.1355,8.98,-0.4,8.988904271
17/08/2019 10:00,10.21792,0.96106,10.26301737,1.95792,0.57106,2.0395,8.26,0.39,8.269201896,10.21792,0.17106,10.21935177,1.95792,0.57106,2.0395,8.26,-0.4,8.269679558
17/08/2019 10:30,10.15552,1.09536,10.21442118,2.31552,0.67536,2.412,7.84,0.42,7.85124194,10.15552,0.27536,10.15925241,2.31552,0.67536,2.412,7.84,-0.4,7.85019745
17/08/2019 11:00,10.13512,0.90566,10.17550379,1.66512,0.48566,1.7345,8.47,0.42,8.48040683,10.15512,0.08566,10.15548127,1.66512,0.48566,1.7345,8.49,-0.4,8.499417627
17/08/2019 11:30,10.15408,1.51744,10.26683811,3.45408,1.00744,3.598,6.7,0.51,6.719382412,10.14408,0.48744,10.1557844,3.45408,1.00744,3.598,6.69,-0.52,6.710178835
17/08/2019 12:00,10.25776,1.44268,10.35871449,3.19776,0.93268,3.331,7.06,0.51,7.078396711,10.24776,0.41268,10.256066,3.19776,0.93268,3.331,7.05,-0.52,7.069151293
17/08/2019 12:30,10.01464,1.35302,10.10562603,3.16464,0.92302,3.2965,6.85,0.43,6.863483081,10.00464,0.48302,10.01629322,3.16464,0.92302,3.2965,6.84,-0.44,6.854137437
17/08/2019 13:00,9.97648,1.47064,10.08429151,3.39648,0.99064,3.538,6.58,0.48,6.597484369,9.97648,0.51064,9.989539849,3.39648,0.99064,3.538,6.58,-0.48,6.597484369
17/08/2019 13:30,9.77096,0.99778,9.821772969,2.22096,0.64778,2.3135,7.55,0.35,7.558108229,9.76096,0.29778,9.765501167,2.22096,0.64778,2.3135,7.54,-0.35,7.548118971
17/08/2019 14:00,9.40008,1.12294,9.466915984,2.65008,0.77294,2.7605,6.75,0.35,6.759067983,9.39008,0.42294,9.399600026,2.65008,0.77294,2.7605,6.74,-0.35,6.749081419
17/08/2019 14:30,9.1728,1.2854,9.262424791,2.9328,0.8554,3.055,6.24,0.43,6.254798158,9.1728,0.4254,9.182658929,2.9328,0.8554,3.055,6.24,-0.43,6.254798158
17/08/2019 15:00,9.0352,1.2086,9.115676223,2.8752,0.8386,2.995,6.16,0.37,6.171102009,9.0252,0.4686,9.03735697,2.8752,0.8386,2.995,6.15,-0.37,6.161120028
17/08/2019 15:30,9.03016,1.12338,9.099767703,2.48016,0.72338,2.5835,6.55,0.4,6.562202374,9.03016,0.31338,9.035596087,2.48016,0.72338,2.5835,6.55,-0.41,6.562819516
17/08/2019 16:00,9.05736,0.99048,9.111356694,2.12736,0.62048,2.216,6.93,0.37,6.939870316,9.05736,0.25048,9.060822832,2.12736,0.62048,2.216,6.93,-0.37,6.939870316
17/08/2019 16:30,8.8296,0.2303,8.832602915,0.7896,0.2303,0.8225,8.04,0,8.04,8.8296,0.2303,8.832602915,0.7896,0.2303,0.8225,8.04,0,8.04
17/08/2019 17:00,8.9536,0.2898,8.958288732,0.9936,0.2898,1.035,7.96,0,7.96,8.9536,0.2898,8.958288732,0.9936,0.2898,1.035,7.96,0,7.96
17/08/2019 17:30,9.25344,-0.15358,9.254714401,0.67344,0.19642,0.7015,8.58,-0.35,8.587135727,9.26344,0.54642,9.279541769,0.67344,0.19642,0.7015,8.59,0.35,8.597127427
17/08/2019 18:00,9.14224,0.77732,9.175226351,1.60224,0.46732,1.669,7.54,0.31,7.546369988,9.10224,1.61732,9.244809192,1.60224,0.46732,1.669,7.5,1.15,7.587654447
17/08/2019 18:30,8.74904,-0.03528,8.749111132,1.07904,0.31472,1.124,7.67,-0.35,7.677981506,8.72904,1.07472,8.794950961,1.07904,0.31472,1.124,7.65,0.76,7.687658941
17/08/2019 19:00,8.95888,-0.26866,8.962907399,0.51888,0.15134,0.5405,8.44,-0.42,8.450443775,8.96888,0.54134,8.985202137,0.51888,0.15134,0.5405,8.45,0.39,8.458995212
17/08/2019 19:30,8.94944,-0.07308,8.949738376,1.18944,0.34692,1.239,7.76,-0.42,7.771357668,8.95944,0.70692,8.987285519,1.18944,0.34692,1.239,7.77,0.36,7.778335297
17/08/2019 20:00,9.02952,0.71736,9.057970899,2.45952,0.71736,2.562,6.57,0,6.57,9.03952,0.71736,9.067939523,2.45952,0.71736,2.562,6.58,0,6.58
17/08/2019 20:30,8.81848,-0.30086,8.823610726,0.16848,0.04914,0.1755,8.65,-0.35,8.657078029,8.82848,0.39914,8.837498054,0.16848,0.04914,0.1755,8.66,0.35,8.667069862
17/08/2019 21:00,8.9584,-0.3038,8.963549799,0.1584,0.0462,0.165,8.8,-0.35,8.806957477,8.9684,0.3962,8.977147264,0.1584,0.0462,0.165,8.81,0.35,8.816949586
17/08/2019 21:30,8.9536,-0.3052,8.958800143,0.1536,0.0448,0.16,8.8,-0.35,8.806957477,8.9636,0.3948,8.972290232,0.1536,0.0448,0.16,8.81,0.35,8.816949586
17/08/2019 22:00,10.81216,-0.47562,10.82261605,0.15216,0.04438,0.1585,10.66,-0.52,10.67267539,10.82216,0.55438,10.83635014,0.15216,0.04438,0.1585,10.67,0.51,10.68218143
17/08/2019 22:30,8.35312,-0.51534,8.369001676,0.15312,0.04466,0.1595,8.2,-0.56,8.219099707,8.37312,0.57466,8.392816729,0.15312,0.04466,0.1595,8.22,0.53,8.237068653
17/08/2019 23:00,8.35168,0.04424,8.351797172,0.15168,0.04424,0.158,8.2,0,8.2,8.37168,0.04424,8.371796892,0.15168,0.04424,0.158,8.22,0,8.22
17/08/2019 23:30,8.01312,-0.38534,8.022379887,0.15312,0.04466,0.1595,7.86,-0.43,7.871753299,8.01312,0.96466,8.070976462,0.15312,0.04466,0.1595,7.86,0.92,7.913659078
18/08/2019 00:00,7.71216,-0.61562,7.73669179,0.15216,0.04438,0.1585,7.56,-0.66,7.588754839,7.70216,1.03438,7.771306882,0.15216,0.04438,0.1585,7.55,0.99,7.614630654
18/08/2019 00:30,7.55216,-0.78562,7.592912448,0.15216,0.04438,0.1585,7.4,-0.83,7.446401816,7.56216,0.85438,7.610271286,0.15216,0.04438,0.1585,7.41,0.81,7.454139789
18/08/2019 01:00,7.39216,-0.78562,7.433789629,0.15216,0.04438,0.1585,7.24,-0.83,7.287420669,7.39216,0.85438,7.441370482,0.15216,0.04438,0.1585,7.24,0.81,7.285169868
18/08/2019 01:30,7.22216,-0.87562,7.275046766,0.15216,0.04438,0.1585,7.07,-0.92,7.129607282,7.23216,0.93438,7.292270171,0.15216,0.04438,0.1585,7.08,0.89,7.135720006
18/08/2019 02:00,7.16216,-0.87562,7.215486557,0.15216,0.04438,0.1585,7.01,-0.92,7.070113153,7.16216,0.93438,7.22285275,0.15216,0.04438,0.1585,7.01,0.89,7.066272002
18/08/2019 02:30,7.16216,-0.55562,7.183679381,0.15216,0.04438,0.1585,7.01,-0.6,7.035630746,7.16216,0.61438,7.188462885,0.15216,0.04438,0.1585,7.01,0.57,7.033135858
18/08/2019 03:00,7.05312,-0.55534,7.074949063,0.15312,0.04466,0.1595,6.9,-0.6,6.926037828,7.06312,0.61466,7.089814599,0.15312,0.04466,0.1595,6.91,0.57,6.93346955
18/08/2019 03:30,6.97504,-0.83478,7.024816058,0.15504,0.04522,0.1615,6.82,-0.88,6.876539828,6.98504,0.92522,7.046049663,0.15504,0.04522,0.1615,6.83,0.88,6.886457725
18/08/2019 04:00,6.97456,-0.83492,7.024356099,0.15456,0.04508,0.161,6.82,-0.88,6.876539828,6.98456,0.92508,7.045555436,0.15456,0.04508,0.161,6.83,0.88,6.886457725
18/08/2019 04:30,6.88456,-1.11492,6.97425358,0.15456,0.04508,0.161,6.73,-1.16,6.829238611,6.89456,1.19508,6.997369063,0.15456,0.04508,0.161,6.74,1.15,6.837404478
18/08/2019 05:00,6.88408,-1.11506,6.973802137,0.15408,0.04494,0.1605,6.73,-1.16,6.829238611,6.89408,1.19494,6.996872205,0.15408,0.04494,0.1605,6.74,1.15,6.837404478
18/08/2019 05:30,7.15504,-1.00478,7.225246034,0.15504,0.04522,0.1615,7,-1.05,7.078311946,7.16504,1.08522,7.246757941,0.15504,0.04522,0.1615,7.01,1.04,7.08672703
18/08/2019 06:00,7.01744,-1.07408,7.099162768,0.15744,0.04592,0.164,6.86,-1.12,6.950827289,7.01744,1.15592,7.112005006,0.15744,0.04592,0.164,6.86,1.11,6.949222978
18/08/2019 06:30,6.9,-1.0175,6.974618717,0.18,0.0525,0.1875,6.72,-1.07,6.80465282,6.92,1.1125,7.008855559,0.18,0.0525,0.1875,6.74,1.06,6.822843982
18/08/2019 07:00,7.24536,-0.83552,7.293376118,0.25536,0.07448,0.266,6.99,-0.91,7.048985743,7.25536,0.97448,7.320509545,0.25536,0.07448,0.266,7,0.9,7.057619995
18/08/2019 07:30,7.74128,-0.10796,7.742032769,1.00128,0.29204,1.043,6.74,-0.4,6.751859003,7.75128,0.69204,7.782111603,1.00128,0.29204,1.043,6.75,0.4,6.761841465
18/08/2019 08:00,8.0092,-0.0794,8.00959356,1.0992,0.3206,1.145,6.91,-0.4,6.921567741,8.0292,0.6906,8.058844892,1.0992,0.3206,1.145,6.93,0.37,6.939870316
18/08/2019 08:30,8.47352,0.04186,8.473623396,1.34352,0.39186,1.3995,7.13,-0.35,7.138585294,8.47352,0.76186,8.507700738,1.34352,0.39186,1.3995,7.13,0.37,7.139593826
18/08/2019 09:00,8.4364,0.0577,8.436597315,1.7064,0.4977,1.7775,6.73,-0.44,6.744368021,8.4364,0.9377,8.488352387,1.7064,0.4977,1.7775,6.73,0.44,6.744368021
18/08/2019 09:30,9.21512,0.21816,9.217702013,2.08512,0.60816,2.172,7.13,-0.39,7.140658233,9.21512,0.99816,9.269021523,2.08512,0.60816,2.172,7.13,0.39,7.140658233
18/08/2019 10:00,8.92344,0.34892,8.930259044,2.53344,0.73892,2.639,6.39,-0.39,6.401890346,8.92344,1.12892,8.994567349,2.53344,0.73892,2.639,6.39,0.39,6.401890346
18/08/2019 10:30,9.3868,0.2224,9.389434275,1.9968,0.5824,2.08,7.39,-0.36,7.39876341,9.3868,0.9324,9.432994434,1.9968,0.5824,2.08,7.39,0.35,7.398283585
18/08/2019 11:00,9.71984,0.24662,9.722968222,2.07984,0.60662,2.1665,7.64,-0.36,7.648476973,9.70984,0.95662,9.756849627,2.07984,0.60662,2.1665,7.63,0.35,7.638023304
18/08/2019 11:30,9.75552,0.83286,9.791007418,2.85552,0.83286,2.9745,6.9,0,6.9,9.74552,0.48286,9.757474768,2.85552,0.83286,2.9745,6.89,-0.35,6.898883968
18/08/2019 12:00,9.80392,0.24906,9.807083065,2.05392,0.59906,2.1395,7.75,-0.35,7.7578992,9.80392,0.94906,9.84974935,2.05392,0.59906,2.1395,7.75,0.35,7.7578992
18/08/2019 12:30,9.57256,0.47908,9.584540813,2.84256,0.82908,2.961,6.73,-0.35,6.739094895,9.57256,1.17908,9.644902001,2.84256,0.82908,2.961,6.73,0.35,6.739094895
18/08/2019 13:00,9.73304,1.42172,9.83632835,3.26304,0.95172,3.399,6.47,0.47,6.487048636,9.73304,0.47172,9.744464449,3.26304,0.95172,3.399,6.47,-0.48,6.487780822
18/08/2019 13:30,9.59992,0.99456,9.651301135,3.40992,0.99456,3.552,6.19,0,6.19,9.58992,0.99456,9.641354428,3.40992,0.99456,3.552,6.18,0,6.18
18/08/2019 14:00,9.63488,0.58434,9.652583377,3.13488,0.91434,3.2655,6.5,-0.33,6.508371532,9.62488,1.25434,9.706270337,3.13488,0.91434,3.2655,6.49,0.34,6.498899907
18/08/2019 14:30,9.20192,0.15556,9.20323479,1.80192,0.52556,1.877,7.4,-0.37,7.409244226,9.19192,0.89556,9.235443736,1.80192,0.52556,1.877,7.39,0.37,7.399256719
18/08/2019 15:00,9.28048,0.10264,9.28104757,1.62048,0.47264,1.688,7.66,-0.37,7.668930825,9.28048,0.84264,9.318656083,1.62048,0.47264,1.688,7.66,0.37,7.668930825
18/08/2019 15:30,11.50328,0.87304,11.53636206,2.99328,0.87304,3.118,8.51,0,8.51,11.51328,0.87304,11.54633341,2.99328,0.87304,3.118,8.52,0,8.52
18/08/2019 16:00,9.21984,-0.17588,9.221517413,0.93984,0.27412,0.979,8.28,-0.45,8.292219245,9.22984,0.71412,9.257424793,0.93984,0.27412,0.979,8.29,0.44,8.301668507
18/08/2019 16:30,9.9096,0.2753,9.913423337,1.8696,0.5453,1.9475,8.04,-0.27,8.044532305,9.9196,0.7753,9.949851971,1.8696,0.5453,1.9475,8.05,0.23,8.053285044
18/08/2019 17:00,9.01984,1.00912,9.076113529,3.45984,1.00912,3.604,5.56,0,5.56,9.01984,1.00912,9.076113529,3.45984,1.00912,3.604,5.56,0,5.56
18/08/2019 17:30,10.29288,0.97584,10.33903489,2.52288,0.73584,2.628,7.77,0.24,7.77370568,10.28288,0.53584,10.29683182,2.52288,0.73584,2.628,7.76,-0.2,7.762576892
18/08/2019 18:00,9.1184,0.0437,9.118504716,1.4184,0.4137,1.4775,7.7,-0.37,7.708884485,9.1784,0.7737,9.210952082,1.4184,0.4137,1.4775,7.76,0.36,7.768346027
18/08/2019 18:30,9.21864,-0.19248,9.220649218,0.60864,0.17752,0.634,8.61,-0.37,8.617946391,9.22864,0.53752,9.24428061,0.60864,0.17752,0.634,8.62,0.36,8.627514126
18/08/2019 19:00,9.33432,0.21126,9.336710376,0.72432,0.21126,0.7545,8.61,0,8.61,9.34432,0.21126,9.346707819,0.72432,0.21126,0.7545,8.62,0,8.62
18/08/2019 19:30,10.42256,0.12908,10.42335928,0.44256,0.12908,0.461,9.98,0,9.98,10.43256,0.12908,10.43335851,0.44256,0.12908,0.461,9.99,0,9.99
18/08/2019 20:00,9.1432,0.0651,9.143431755,0.2232,0.0651,0.2325,8.92,0,8.92,9.1632,0.0651,9.163431249,0.2232,0.0651,0.2325,8.94,0,8.94
18/08/2019 20:30,9.1532,0.0476,9.153323768,0.1632,0.0476,0.17,8.99,0,8.99,9.1732,0.0476,9.173323498,0.1632,0.0476,0.17,9.01,0,9.01
18/08/2019 21:00,9.4084,4.1862,10.29768231,0.1584,0.0462,0.165,9.25,4.14,10.13420446,9.3584,4.9562,10.58978607,0.1584,0.0462,0.165,9.2,4.91,10.42823571
18/08/2019 21:30,9.40168,-0.23576,9.404635538,0.15168,0.04424,0.158,9.25,-0.28,9.254236868,9.40168,0.92424,9.446999862,0.15168,0.04424,0.158,9.25,0.88,9.291765171
18/08/2019 22:00,9.03552,-0.39464,9.044134143,0.15552,0.04536,0.162,8.88,-0.44,8.890894218,9.05552,0.47536,9.067988178,0.15552,0.04536,0.162,8.9,0.43,8.910381586
18/08/2019 22:30,8.96464,0.57302,8.982935058,1.96464,0.57302,2.0465,7,0,7,8.98464,0.57302,9.002894415,1.96464,0.57302,2.0465,7.02,0,7.02
18/08/2019 23:00,8.68168,-0.39576,8.690695806,0.15168,0.04424,0.158,8.53,-0.44,8.541340644,8.69168,0.47424,8.704608251,0.15168,0.04424,0.158,8.54,0.43,8.550818674
18/08/2019 23:30,8.35912,-0.20984,8.361753405,0.78912,0.23016,0.822,7.57,-0.44,7.582776536,8.36912,0.66016,8.395116485,0.78912,0.23016,0.822,7.58,0.43,7.592186773
19/08/2019 00:00,8.43712,-0.47834,8.450668793,0.17712,0.05166,0.1845,8.26,-0.53,8.276986166,8.44712,0.57166,8.466441487,0.17712,0.05166,0.1845,8.27,0.52,8.28633212
19/08/2019 00:30,7.96456,-0.36242,7.972801531,0.57456,0.16758,0.5985,7.39,-0.53,7.408981037,7.98456,0.68758,8.014110347,0.57456,0.16758,0.5985,7.41,0.52,7.428223206
19/08/2019 01:00,8.46968,-0.47176,8.482808309,0.19968,0.05824,0.208,8.27,-0.53,8.286965669,8.47968,0.57824,8.499372589,0.19968,0.05824,0.208,8.28,0.52,8.296312434
19/08/2019 01:30,8.35656,-0.48142,8.370415775,0.16656,0.04858,0.1735,8.19,-0.53,8.207131046,8.36656,0.56858,8.385857705,0.16656,0.04858,0.1735,8.2,0.52,8.216471262
19/08/2019 02:00,8.1936,-0.4352,8.205149603,0.1536,0.0448,0.16,8.04,-0.48,8.054315613,8.2036,0.5148,8.219736735,0.1536,0.0448,0.16,8.05,0.47,8.063708824
19/08/2019 02:30,8.04504,-0.48478,8.059632761,0.15504,0.04522,0.1615,7.89,-0.53,7.907780978,8.05504,0.56522,8.074846317,0.15504,0.04522,0.1615,7.9,0.52,7.917095427
19/08/2019 03:00,7.6944,-0.4558,7.707888492,0.2544,0.0742,0.265,7.44,-0.53,7.458853799,7.7044,0.5942,7.727279793,0.2544,0.0742,0.265,7.45,0.52,7.468125602
