Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/08/2019 03:30,7.69816,-0.40512,7.708812464,0.18816,0.05488,0.196,7.51,-0.46,7.524074694,7.71816,0.51488,7.735314809,0.18816,0.05488,0.196,7.53,0.46,7.544037381
19/08/2019 04:00,7.694,-0.233,7.6975272,0.504,0.147,0.525,7.19,-0.38,7.200034722,7.704,0.517,7.72132793,0.504,0.147,0.525,7.2,0.37,7.209500676
19/08/2019 04:30,7.4508,-0.1931,7.453301835,0.6408,0.1869,0.6675,6.81,-0.38,6.820593816,7.4608,0.5569,7.481555604,0.6408,0.1869,0.6675,6.82,0.37,6.830029283
19/08/2019 05:00,7.42824,-0.30468,7.434485819,0.49824,0.14532,0.519,6.93,-0.45,6.944595021,7.43824,0.58532,7.461234067,0.49824,0.14532,0.519,6.94,0.44,6.953934138
19/08/2019 05:30,8.30336,-0.34652,8.310587428,0.18336,0.05348,0.191,8.12,-0.4,8.129846247,8.31336,0.45348,8.325719104,0.18336,0.05348,0.191,8.13,0.4,8.139834151
19/08/2019 06:00,8.66832,0.42076,8.678525831,0.68832,0.20076,0.717,7.98,0.22,7.983032005,8.67832,-0.14924,8.679603136,0.68832,0.20076,0.717,7.99,-0.35,7.997662158
19/08/2019 06:30,9.39184,0.06762,9.392083424,0.23184,0.06762,0.2415,9.16,0,9.16,9.40184,-0.28238,9.406079622,0.23184,0.06762,0.2415,9.17,-0.35,9.176676958
19/08/2019 07:00,9.73496,0.52728,9.749229221,0.50496,0.14728,0.526,9.23,0.38,9.237819007,9.75496,-0.20272,9.757066157,0.50496,0.14728,0.526,9.25,-0.35,9.256619253
19/08/2019 07:30,10.59048,0.60764,10.60789767,0.78048,0.22764,0.813,9.81,0.38,9.817357078,10.61048,-0.18236,10.61204698,0.78048,0.22764,0.813,9.83,-0.41,9.838546641
19/08/2019 08:00,11.34904,1.04972,11.3974831,0.95904,0.27972,0.999,10.39,0.77,10.41849317,11.36904,-0.51028,11.38048576,0.95904,0.27972,0.999,10.41,-0.79,10.43993295
19/08/2019 08:30,11.90528,1.46404,11.99496165,1.14528,0.33404,1.193,10.76,1.13,10.8191728,11.91528,-0.80596,11.94250681,1.14528,0.33404,1.193,10.77,-1.14,10.8301662
19/08/2019 09:00,12.20912,1.64266,12.31912915,1.44912,0.42266,1.5095,10.76,1.22,10.8289427,12.21912,-0.81734,12.24642553,1.44912,0.42266,1.5095,10.77,-1.24,10.84114846
19/08/2019 09:30,12.01592,1.92506,12.16914908,1.76592,0.51506,1.8395,10.25,1.41,10.34652599,12.01592,-0.91494,12.05070324,1.76592,0.51506,1.8395,10.25,-1.43,10.34927051
19/08/2019 10:00,12.38888,2.61384,12.66161551,2.37888,0.69384,2.478,10.01,1.92,10.19247271,12.39888,-1.10616,12.44812497,2.37888,0.69384,2.478,10.02,-1.8,10.18039292
19/08/2019 10:30,12.24872,2.57296,12.5160403,2.23872,0.65296,2.332,10.01,1.92,10.19247271,12.25872,-1.30704,12.3282022,2.23872,0.65296,2.332,10.02,-1.96,10.20989716
19/08/2019 11:00,12.59832,2.97576,12.94499187,2.72832,0.79576,2.842,9.87,2.18,10.10788306,12.59832,-1.40424,12.67633846,2.72832,0.79576,2.842,9.87,-2.2,10.11221539
19/08/2019 11:30,12.47432,3.22376,12.88414871,3.30432,0.96376,3.442,9.17,2.26,9.444389869,12.47432,-1.30624,12.54252456,3.30432,0.96376,3.442,9.17,-2.27,9.446787814
19/08/2019 12:00,12.30968,3.21074,12.72152008,3.25968,0.95074,3.3955,9.05,2.26,9.327920454,12.30968,-1.31926,12.3801724,3.25968,0.95074,3.3955,9.05,-2.27,9.330348332
19/08/2019 12:30,11.9376,2.6968,12.23842408,2.2176,0.6468,2.31,9.72,2.05,9.93382605,11.9276,-1.4132,12.01102727,2.2176,0.6468,2.31,9.71,-2.06,9.926112028
19/08/2019 13:00,12.62712,2.26666,12.82894801,1.25712,0.36666,1.3095,11.37,1.9,11.52765804,12.64712,-1.56334,12.74337774,1.25712,0.36666,1.3095,11.39,-1.93,11.55235907
19/08/2019 13:30,12.37888,2.24384,12.58059967,1.17888,0.34384,1.228,11.2,1.9,11.36001761,12.38888,-1.58616,12.49000605,1.17888,0.34384,1.228,11.21,-1.93,11.37492857
19/08/2019 14:00,12.22312,3.15216,12.6230256,3.09312,0.90216,3.222,9.13,2.25,9.403159044,12.22312,-1.35784,12.2983085,3.09312,0.90216,3.222,9.13,-2.26,9.405556868
19/08/2019 14:30,12.59992,5.89706,13.91162466,1.42992,0.41706,1.4895,11.17,5.48,12.44183668,12.27992,1.96706,12.43646896,1.42992,0.41706,1.4895,10.85,1.55,10.96015511
19/08/2019 15:00,12.9104,5.9322,14.20807605,1.5504,0.4522,1.615,11.36,5.48,12.61269202,12.5704,2.3622,12.79042396,1.5504,0.4522,1.615,11.02,1.91,11.18429703
19/08/2019 15:30,12.11064,2.03852,12.28100831,1.64064,0.47852,1.709,10.47,1.56,10.58557981,12.10064,-1.10148,12.15066857,1.64064,0.47852,1.709,10.46,-1.58,10.57865776
19/08/2019 16:00,12.65488,2.33684,12.86883091,2.35488,0.68684,2.453,10.3,1.65,10.43132302,12.65488,-0.98316,12.69301349,2.35488,0.68684,2.453,10.3,-1.67,10.43450526
19/08/2019 16:30,15.10736,2.45548,15.30561035,2.48736,0.72548,2.591,12.62,1.73,12.73802575,15.10736,-1.02452,15.14205955,2.48736,0.72548,2.591,12.62,-1.75,12.74075743
19/08/2019 17:00,12.14408,1.91994,12.29491149,2.43408,0.70994,2.5355,9.71,1.21,9.785100919,12.14408,-0.51006,12.15478672,2.43408,0.70994,2.5355,9.71,-1.22,9.786342524
19/08/2019 17:30,12.19608,1.55344,12.2946144,1.96608,0.57344,2.048,10.23,0.98,10.27683317,12.20608,-0.41656,12.21318596,1.96608,0.57344,2.048,10.24,-0.99,10.28774514
19/08/2019 18:00,11.76888,1.34884,11.84592359,1.53888,0.44884,1.603,10.23,0.9,10.26951313,11.77888,-0.47116,11.78829953,1.53888,0.44884,1.603,10.24,-0.92,10.28124506
19/08/2019 18:30,11.46112,0.91366,11.49748,1.04112,0.30366,1.0845,10.42,0.61,10.43783981,11.47112,-0.32634,11.47576106,1.04112,0.30366,1.0845,10.43,-0.63,10.44900952
19/08/2019 19:00,11.35808,0.72444,11.38115963,0.59808,0.17444,0.623,10.76,0.55,10.77404752,11.36808,-0.38556,11.37461645,0.59808,0.17444,0.623,10.77,-0.56,10.78454913
19/08/2019 19:30,11.1224,0.5357,11.13529327,0.3624,0.1057,0.3775,10.76,0.43,10.76858858,11.1324,-0.3343,11.13741829,0.3624,0.1057,0.3775,10.77,-0.44,10.77898418
19/08/2019 20:00,10.86992,0.41706,10.87791799,0.22992,0.06706,0.2395,10.64,0.35,10.64575502,10.88992,-0.28294,10.89359503,0.22992,0.06706,0.2395,10.66,-0.35,10.66574423
19/08/2019 20:30,10.92416,0.39788,10.9314034,0.16416,0.04788,0.171,10.76,0.35,10.76569087,10.94416,-0.30212,10.94832931,0.16416,0.04788,0.171,10.78,-0.35,10.78568032
19/08/2019 21:00,11.40064,0.62602,11.41781474,0.26064,0.07602,0.2715,11.14,0.55,11.15356894,11.43064,-0.48398,11.44088141,0.26064,0.07602,0.2715,11.17,-0.56,11.18402879
19/08/2019 21:30,11.29456,1.08508,11.34656266,0.15456,0.04508,0.161,11.14,1.04,11.18844046,11.26456,-0.14492,11.26549217,0.15456,0.04508,0.161,11.11,-0.19,11.11162454
19/08/2019 22:00,10.88216,0.92438,10.92134995,0.15216,0.04438,0.1585,10.73,0.88,10.76602526,10.89216,-0.50562,10.90388926,0.15216,0.04438,0.1585,10.74,-0.55,10.75407365
19/08/2019 22:30,10.21216,6.55438,12.13458318,0.15216,0.04438,0.1585,10.06,6.51,11.98264161,9.91216,6.38438,11.79030211,0.15216,0.04438,0.1585,9.76,6.34,11.63843632
19/08/2019 23:00,9.5936,0.3948,9.601720054,0.1536,0.0448,0.16,9.44,0.35,9.446486119,9.6036,-0.3052,9.608448366,0.1536,0.0448,0.16,9.45,-0.35,9.45647926
19/08/2019 23:30,9.27816,0.07238,9.278442318,0.24816,0.07238,0.2585,9.03,0,9.03,9.28816,0.07238,9.288442014,0.24816,0.07238,0.2585,9.04,0,9.04
20/08/2019 00:00,9.46136,0.04998,9.46149201,0.17136,0.04998,0.1785,9.29,0,9.29,9.47136,-0.30002,9.476110608,0.17136,0.04998,0.1785,9.3,-0.35,9.306583691
20/08/2019 00:30,9.03,0,9.03,0,0,0,9.03,0,9.03,9.04,-0.35,9.046772905,0,0,0,9.04,-0.35,9.046772905
20/08/2019 01:00,8.2,0.35,8.207466113,0,0,0,8.2,0.35,8.207466113,8.21,-0.35,8.217457028,0,0,0,8.21,-0.35,8.217457028
20/08/2019 01:30,8.81,0.35,8.816949586,0,0,0,8.81,0.35,8.816949586,8.82,-0.35,8.826941713,0,0,0,8.82,-0.35,8.826941713
20/08/2019 02:00,8.44,0,8.44,0,0,0,8.44,0,8.44,8.44,0,8.44,0,0,0,8.44,0,8.44
20/08/2019 02:30,8.55,0,8.55,0,0,0,8.55,0,8.55,8.55,0,8.55,0,0,0,8.55,0,8.55
20/08/2019 03:00,8.55,0,8.55,0,0,0,8.55,0,8.55,8.55,0,8.55,0,0,0,8.55,0,8.55
20/08/2019 03:30,8.25,0.39,8.259213038,0,0,0,8.25,0.39,8.259213038,8.25,-0.4,8.259691278,0,0,0,8.25,-0.4,8.259691278
20/08/2019 04:00,7.9,-0.11,7.900765786,0,0,0,7.9,-0.11,7.900765786,7.91,0,7.91,0,0,0,7.91,0,7.91
20/08/2019 04:30,8.63,-0.36,8.637505427,0,0,0,8.63,-0.36,8.637505427,8.64,0.36,8.647496748,0,0,0,8.64,0.36,8.647496748
20/08/2019 05:00,8.23,-0.36,8.23786987,0,0,0,8.23,-0.36,8.23786987,8.24,0.36,8.247860329,0,0,0,8.24,0.36,8.247860329
20/08/2019 05:30,8.45,4.24,9.454104929,0,0,0,8.45,4.24,9.454104929,8.44,4.27,9.458673268,0,0,0,8.44,4.27,9.458673268
20/08/2019 06:00,9.98,0.42,9.988833766,0,0,0,9.98,0.42,9.988833766,9.99,-0.39,9.997609714,0,0,0,9.99,-0.39,9.997609714
20/08/2019 06:30,9.44,0.72,9.467417811,0,0,0,9.44,0.72,9.467417811,9.45,-0.59,9.468400076,0,0,0,9.45,-0.59,9.468400076
20/08/2019 07:00,9.72,0.51,9.733370434,0,0,0,9.72,0.51,9.733370434,9.74,-0.52,9.753871026,0,0,0,9.74,-0.52,9.753871026
20/08/2019 07:30,10.29,0.98,10.33656132,0,0,0,10.29,0.98,10.33656132,10.3,-0.99,10.34746829,0,0,0,10.3,-0.99,10.34746829
20/08/2019 08:00,10.97144,1.34042,11.05301866,0.00144,0.00042,0.0015,10.97,1.34,11.05153835,10.99144,-1.34958,11.0739839,0.00144,0.00042,0.0015,10.99,-1.35,11.07260584
20/08/2019 08:30,10.97528,1.45154,11.07085089,0.00528,0.00154,0.0055,10.97,1.45,11.06541459,10.99528,-1.46846,11.09290571,0.00528,0.00154,0.0055,10.99,-1.47,11.08787626
20/08/2019 09:00,10.37816,1.58238,10.49810133,0.00816,0.00238,0.0085,10.37,1.58,10.48967588,10.38816,-1.59762,10.51029295,0.00816,0.00238,0.0085,10.38,-1.6,10.50259016
20/08/2019 09:30,10.98056,1.68308,11.10880084,0.01056,0.00308,0.011,10.97,1.68,11.0978962,10.98056,-1.69692,11.11090615,0.01056,0.00308,0.011,10.97,-1.7,11.1009414
20/08/2019 10:00,10.30248,1.82364,10.46263624,0.01248,0.00364,0.013,10.29,1.82,10.44971291,10.31248,-1.82636,10.4729573,0.01248,0.00364,0.013,10.3,-1.83,10.46130489
20/08/2019 10:30,10.8996,1.7228,11.03491368,0.0096,0.0028,0.01,10.89,1.72,11.02499433,10.8996,-1.7272,11.03560148,0.0096,0.0028,0.01,10.89,-1.73,11.02655885
20/08/2019 11:00,11.30584,1.85462,11.45694695,0.01584,0.00462,0.0165,11.29,1.85,11.44056817,11.31584,-1.86538,11.46856039,0.01584,0.00462,0.0165,11.3,-1.87,11.453685
20/08/2019 11:30,10.6968,1.9549,10.87396727,0.0168,0.0049,0.0175,10.68,1.95,10.85656023,10.7068,-1.9551,10.88384042,0.0168,0.0049,0.0175,10.69,-1.96,10.86819672
20/08/2019 12:00,10.36536,1.71448,10.50619482,0.01536,0.00448,0.016,10.35,1.71,10.49030981,10.36536,-1.72552,10.50800206,0.01536,0.00448,0.016,10.35,-1.73,10.49358852
20/08/2019 12:30,10.22776,1.68518,10.36565995,0.01776,0.00518,0.0185,10.21,1.68,10.34729433,10.22776,-1.68482,10.36560143,0.01776,0.00518,0.0185,10.21,-1.69,10.34892265
20/08/2019 13:00,10.50248,1.68364,10.6365751,0.01248,0.00364,0.013,10.49,1.68,10.62367639,10.49248,-1.68636,10.62713257,0.01248,0.00364,0.013,10.48,-1.69,10.61538977
20/08/2019 13:30,9.29728,1.71504,9.454140765,0.01728,0.00504,0.018,9.28,1.71,9.436233359,9.29728,-1.68496,9.44873037,0.01728,0.00504,0.018,9.28,-1.69,9.432629538
20/08/2019 14:00,9.9192,1.9056,10.10058612,0.0192,0.0056,0.02,9.9,1.9,10.08067458,9.9192,-1.9044,10.1003598,0.0192,0.0056,0.02,9.9,-1.91,10.08256416
20/08/2019 14:30,9.37112,1.90616,9.563019189,0.02112,0.00616,0.022,9.35,1.9,9.541095325,9.36112,-1.87384,9.546823765,0.02112,0.00616,0.022,9.34,-1.88,9.527329112
20/08/2019 15:00,10.4768,1.8149,10.63283595,0.0168,0.0049,0.0175,10.46,1.81,10.61544629,10.4668,-1.8251,10.62473022,0.0168,0.0049,0.0175,10.45,-1.83,10.60902446
20/08/2019 15:30,9.90536,1.74448,10.05780131,0.01536,0.00448,0.016,9.89,1.74,10.04189723,9.90536,-1.75552,10.05972202,0.01536,0.00448,0.016,9.89,-1.76,10.04538202
20/08/2019 16:00,8.31104,1.83322,8.510821432,0.01104,0.00322,0.0115,8.3,1.83,8.499347034,8.31104,-1.83678,8.511588962,0.01104,0.00322,0.0115,8.3,-1.84,8.501505749
20/08/2019 16:30,9.22912,1.74266,9.392205271,0.00912,0.00266,0.0095,9.22,1.74,9.38275013,9.22912,-1.75734,9.39494012,0.00912,0.00266,0.0095,9.22,-1.76,9.386479638
20/08/2019 17:00,8.87672,1.53196,9.007944238,0.00672,0.00196,0.007,8.87,1.53,9.000988835,8.88672,-1.53804,9.018833594,0.00672,0.00196,0.007,8.88,-1.54,9.01254681
20/08/2019 17:30,9.96576,1.41168,10.06524778,0.00576,0.00168,0.006,9.96,1.41,10.05930912,9.97576,-1.42832,10.07749401,0.00576,0.00168,0.006,9.97,-1.43,10.07203058
20/08/2019 18:00,10.83336,1.16098,10.89539184,0.00336,0.00098,0.0035,10.83,1.16,10.89194657,10.84336,-1.17902,10.90727025,0.00336,0.00098,0.0035,10.84,-1.18,10.90403595
20/08/2019 18:30,10.83144,0.77042,10.8588047,0.00144,0.00042,0.0015,10.83,0.77,10.85733853,10.84144,-0.78958,10.87015445,0.00144,0.00042,0.0015,10.84,-0.79,10.86874878
20/08/2019 19:00,10.83,0.88,10.86569372,0,0,0,10.83,0.88,10.86569372,10.84,-0.9,10.87729746,0,0,0,10.84,-0.9,10.87729746
20/08/2019 19:30,11.43,0.82,11.45937607,0,0,0,11.43,0.82,11.45937607,11.45,-0.84,11.48077088,0,0,0,11.45,-0.84,11.48077088
20/08/2019 20:00,11.43,0.72,11.45265471,0,0,0,11.43,0.72,11.45265471,11.45,-0.74,11.47388775,0,0,0,11.45,-0.74,11.47388775
20/08/2019 20:30,11.32,0.56,11.33384313,0,0,0,11.32,0.56,11.33384313,11.34,-0.59,11.35533795,0,0,0,11.34,-0.59,11.35533795
20/08/2019 21:00,11.73,0.73,11.75269331,0,0,0,11.73,0.73,11.75269331,11.75,-0.75,11.77391184,0,0,0,11.75,-0.75,11.77391184
20/08/2019 21:30,11.33,0.58,11.34483583,0,0,0,11.33,0.58,11.34483583,11.35,-0.6,11.36584797,0,0,0,11.35,-0.6,11.36584797
20/08/2019 22:00,10.88,0.55,10.89389278,0,0,0,10.88,0.55,10.89389278,10.9,-0.57,10.91489349,0,0,0,10.9,-0.57,10.91489349
20/08/2019 22:30,10.6,0.43,10.60871811,0,0,0,10.6,0.43,10.60871811,10.62,-0.44,10.62911097,0,0,0,10.62,-0.44,10.62911097
20/08/2019 23:00,11.69,0.54,11.70246555,0,0,0,11.69,0.54,11.70246555,11.71,-0.56,11.72338262,0,0,0,11.71,-0.56,11.72338262
20/08/2019 23:30,9.74,0.38,9.747409912,0,0,0,9.74,0.38,9.747409912,9.75,-0.39,9.757796882,0,0,0,9.75,-0.39,9.757796882
21/08/2019 00:00,9.93,0,9.93,0,0,0,9.93,0,9.93,9.94,0,9.94,0,0,0,9.94,0,9.94
21/08/2019 00:30,9.29808,0.41944,9.307535743,0.23808,0.06944,0.248,9.06,0.35,9.066757965,9.31808,-0.28056,9.322302763,0.23808,0.06944,0.248,9.08,-0.35,9.086743091
21/08/2019 01:00,9,0.0175,9.000017014,0.06,0.0175,0.0625,8.94,0,8.94,9.02,-0.3325,9.026126315,0.06,0.0175,0.0625,8.96,-0.35,8.966833332
21/08/2019 01:30,8.71184,0.39512,8.720795606,0.05184,0.01512,0.054,8.66,0.38,8.668333173,8.72184,-0.33488,8.728266586,0.05184,0.01512,0.054,8.67,-0.35,8.677061715
21/08/2019 02:00,8.97056,0.48808,8.983828182,0.37056,0.10808,0.386,8.6,0.38,8.608391255,8.98056,-0.24192,8.983817852,0.37056,0.10808,0.386,8.61,-0.35,8.617110885
21/08/2019 02:30,8.9408,0.4894,8.954184329,0.1008,0.0294,0.105,8.84,0.46,8.851960235,8.9508,-0.4306,8.961151544,0.1008,0.0294,0.105,8.85,-0.46,8.861946739
21/08/2019 03:00,9.0672,0.3721,9.074831913,0.0072,0.0021,0.0075,9.06,0.37,9.06755204,9.0772,-0.3679,9.084652456,0.0072,0.0021,0.0075,9.07,-0.37,9.077543721
21/08/2019 03:30,8.68544,0.39492,8.694413712,0.08544,0.02492,0.089,8.6,0.37,8.607955623,8.69544,-0.34508,8.702284585,0.08544,0.02492,0.089,8.61,-0.37,8.617946391
21/08/2019 04:00,8.61008,0.00294,8.610080502,0.01008,0.00294,0.0105,8.6,0,8.6,8.62008,0.00294,8.620080501,0.01008,0.00294,0.0105,8.61,0,8.61
21/08/2019 04:30,8.91008,0.00294,8.910080485,0.01008,0.00294,0.0105,8.9,0,8.9,8.92008,0.00294,8.920080485,0.01008,0.00294,0.0105,8.91,0,8.91
21/08/2019 05:00,8.75008,0.35294,8.757195136,0.01008,0.00294,0.0105,8.74,0.35,8.747005202,8.76008,-0.29706,8.765115302,0.01008,0.00294,0.0105,8.75,-0.3,8.755141347
21/08/2019 05:30,8.59224,0.37232,8.600302925,0.28224,0.08232,0.294,8.31,0.29,8.315058629,8.60224,-0.26768,8.606403755,0.28224,0.08232,0.294,8.32,-0.35,8.327358525
21/08/2019 06:00,9.26632,0.22726,9.2691064,0.19632,0.05726,0.2045,9.07,0.17,9.071593024,9.27632,-0.18274,9.27811978,0.19632,0.05726,0.2045,9.08,-0.24,9.083171252
21/08/2019 06:30,10.03136,0.53498,10.04561531,0.05136,0.01498,0.0535,9.98,0.52,9.993537912,10.04136,-0.51502,10.05455898,0.05136,0.01498,0.0535,9.99,-0.53,10.00404918
21/08/2019 07:00,10.19544,0.84242,10.23018417,0.62544,0.18242,0.6515,9.57,0.66,9.592731623,10.20544,-0.48758,10.21708079,0.62544,0.18242,0.6515,9.58,-0.67,9.603400439
21/08/2019 07:30,11.07248,1.08114,11.12513717,0.31248,0.09114,0.3255,10.76,0.99,10.8054477,11.09248,-0.91886,11.13047242,0.31248,0.09114,0.3255,10.78,-1.01,10.82721109
21/08/2019 08:00,11.648,1.539,11.74923083,0.408,0.119,0.425,11.24,1.42,11.32934243,11.658,-1.321,11.73260436,0.408,0.119,0.425,11.25,-1.44,11.34178557
21/08/2019 08:30,12.05816,1.72238,12.1805507,0.48816,0.14238,0.5085,11.57,1.58,11.67738412,12.07816,-1.45762,12.16579652,0.48816,0.14238,0.5085,11.59,-1.6,11.6999188
21/08/2019 09:00,12.2108,1.7669,12.33797278,0.6408,0.1869,0.6675,11.57,1.58,11.67738412,12.2308,-1.4131,12.31216148,0.6408,0.1869,0.6675,11.59,-1.6,11.6999188
21/08/2019 09:30,12.54112,1.84116,12.67554973,1.34112,0.39116,1.397,11.2,1.45,11.29347157,12.54112,-1.07884,12.58743765,1.34112,0.39116,1.397,11.2,-1.47,11.29605683
21/08/2019 10:00,12.56312,1.84216,12.69746186,1.17312,0.34216,1.222,11.39,1.5,11.48834627,12.56312,-1.17784,12.61821268,1.17312,0.34216,1.222,11.39,-1.52,11.49097472
21/08/2019 10:30,12.298,2.209,12.49481833,1.848,0.539,1.925,10.45,1.67,10.58259892,12.298,-1.151,12.35174502,1.848,0.539,1.925,10.45,-1.69,10.58577347
21/08/2019 11:00,12.19624,2.43432,12.43680763,2.34624,0.68432,2.444,9.85,1.75,10.0042491,12.19624,-1.08568,12.24446696,2.34624,0.68432,2.444,9.85,-1.77,10.00776698
21/08/2019 11:30,12.34032,2.73676,12.64014846,3.04032,0.88676,3.167,9.3,1.85,9.482220204,12.34032,-0.98324,12.37942885,3.04032,0.88676,3.167,9.3,-1.87,9.486142525
21/08/2019 12:00,12.13048,2.64514,12.415527,2.52048,0.73514,2.6255,9.61,1.91,9.797969177,12.12048,-1.19486,12.17923339,2.52048,0.73514,2.6255,9.6,-1.93,9.792083537
21/08/2019 12:30,12.16112,2.92616,12.50820739,2.90112,0.84616,3.022,9.26,2.08,9.490732322,12.15112,-1.25384,12.21563883,2.90112,0.84616,3.022,9.25,-2.1,9.485383493
21/08/2019 13:00,12.4792,2.9206,12.8164089,2.5392,0.7406,2.645,9.94,2.18,10.17624685,12.4692,-1.4494,12.55315534,2.5392,0.7406,2.645,9.93,-2.19,10.16862823
21/08/2019 13:30,13.06624,3.20182,13.45281677,3.12624,0.91182,3.2565,9.94,2.29,10.20037744,13.05624,-1.38818,13.12983041,3.12624,0.91182,3.2565,9.93,-2.3,10.19288477
21/08/2019 14:00,13.00048,3.25014,13.40059291,2.88048,0.84014,3.0005,10.12,2.41,10.40300437,12.98048,-1.58986,13.07748125,2.88048,0.84014,3.0005,10.1,-2.43,10.38820966
21/08/2019 14:30,12.6884,2.8612,13.00699658,2.1984,0.6412,2.29,10.49,2.22,10.7223365,12.6784,-1.5988,12.77881012,2.1984,0.6412,2.29,10.48,-2.24,10.71671591
21/08/2019 15:00,12.78376,2.34568,12.99718179,1.25376,0.36568,1.306,11.53,1.98,11.69877344,12.79376,-1.64432,12.89899543,1.25376,0.36568,1.306,11.54,-2.01,11.7137398
21/08/2019 15:30,12.34112,2.56366,12.60458629,1.76112,0.51366,1.8345,10.58,2.05,10.77677596,12.34112,-1.55634,12.438868,1.76112,0.51366,1.8345,10.58,-2.07,10.78059831
21/08/2019 16:00,12.01112,2.44616,12.25767932,1.70112,0.49616,1.772,10.31,1.95,10.492788,12.02112,-1.47384,12.1111325,1.70112,0.49616,1.772,10.32,-1.97,10.5063457
21/08/2019 16:30,12.03272,1.91746,12.18453953,0.88272,0.25746,0.9195,11.15,1.66,11.27289226,12.03272,-1.42254,12.11651644,0.88272,0.25746,0.9195,11.15,-1.68,11.27585473
21/08/2019 17:00,11.88976,2.08618,12.07139345,1.76976,0.51618,1.8435,10.12,1.57,10.24105952,11.89976,-1.06382,11.94721729,1.76976,0.51618,1.8435,10.13,-1.58,10.25247775
21/08/2019 17:30,11.74456,1.53258,11.84413319,1.17456,0.34258,1.2235,10.57,1.19,10.63677583,11.76456,-0.86742,11.7964948,1.17456,0.34258,1.2235,10.59,-1.21,10.65890238
21/08/2019 18:00,11.65376,1.19318,11.71468312,0.59376,0.17318,0.6185,11.06,1.02,11.10693477,11.66376,-0.86682,11.69592554,0.59376,0.17318,0.6185,11.07,-1.04,11.11874543
21/08/2019 18:30,11.75144,1.67792,11.87062583,0.54144,0.15792,0.564,11.21,1.52,11.31258149,11.70144,-0.12208,11.70207681,0.54144,0.15792,0.564,11.16,-0.28,11.16351199
21/08/2019 19:00,11.46712,0.74166,11.49107918,0.17712,0.05166,0.1845,11.29,0.69,11.31106538,11.47712,-0.68834,11.49774306,0.17712,0.05166,0.1845,11.3,-0.74,11.32420417
21/08/2019 19:30,11.4832,1.3501,11.56229442,0.1032,0.0301,0.1075,11.38,1.32,11.45629958,11.4832,-1.0499,11.53109588,0.1032,0.0301,0.1075,11.38,-1.08,11.43113293
21/08/2019 20:00,11.29568,1.27624,11.36754922,0.05568,0.01624,0.058,11.24,1.26,11.31040229,11.31568,-1.26376,11.38603106,0.05568,0.01624,0.058,11.26,-1.28,11.33251958
21/08/2019 20:30,11.25392,0.67406,11.27408853,0.01392,0.00406,0.0145,11.24,0.67,11.25995115,11.27392,-0.68594,11.29476807,0.01392,0.00406,0.0145,11.26,-0.69,11.2811214
21/08/2019 21:00,11.45584,0.91462,11.49229306,0.01584,0.00462,0.0165,11.44,0.91,11.47613611,11.46584,-0.92538,11.50312197,0.01584,0.00462,0.0165,11.45,-0.93,11.48770647
21/08/2019 21:30,11.26672,0.86196,11.299644,0.00672,0.00196,0.007,11.26,0.86,11.29279416,11.28672,-0.87804,11.32082164,0.00672,0.00196,0.007,11.28,-0.88,11.31427417
21/08/2019 22:00,10.90672,1.03196,10.95543165,0.96672,0.28196,1.007,9.94,0.75,9.968254612,10.92672,-0.48804,10.93761368,0.96672,0.28196,1.007,9.96,-0.77,9.989719716
21/08/2019 22:30,10.45824,0.76032,10.48584143,0.37824,0.11032,0.394,10.08,0.65,10.1009356,10.46824,-0.54968,10.48266172,0.37824,0.11032,0.394,10.09,-0.66,10.11156269
21/08/2019 23:00,10.01784,0.63312,10.03782642,0.14784,0.04312,0.154,9.87,0.59,9.88761852,10.02784,-0.55688,10.04329082,0.14784,0.04312,0.154,9.88,-0.6,9.898201857
21/08/2019 23:30,9.98664,0.47652,9.99800229,0.05664,0.01652,0.059,9.93,0.46,9.940648872,9.99664,-0.43348,10.00603399,0.05664,0.01652,0.059,9.94,-0.45,9.950180903
22/08/2019 00:00,10.00672,0.46196,10.01737751,0.00672,0.00196,0.007,10,0.46,10.01057441,9.94672,-0.44804,9.956805642,0.00672,0.00196,0.007,9.94,-0.45,9.950180903
22/08/2019 00:30,9.46136,0.45498,9.472293273,0.29136,0.08498,0.3035,9.17,0.37,9.177461523,9.47136,-0.29502,9.475953622,0.29136,0.08498,0.3035,9.18,-0.38,9.187861558
22/08/2019 01:00,9.35776,0.39268,9.365995398,0.07776,0.02268,0.081,9.28,0.37,9.287373149,9.37776,-0.35732,9.384564998,0.07776,0.02268,0.081,9.3,-0.38,9.307760203
22/08/2019 01:30,8.82584,0.58462,8.845181301,0.73584,0.21462,0.7665,8.09,0.37,8.098456643,8.83584,-0.16538,8.837387569,0.73584,0.21462,0.7665,8.1,-0.38,8.108908681
22/08/2019 02:00,8.88128,0.50454,8.895599758,0.46128,0.13454,0.4805,8.42,0.37,8.428125533,8.90128,-0.24546,8.904663736,0.46128,0.13454,0.4805,8.44,-0.38,8.448550171
22/08/2019 02:30,9.10424,0.61082,9.124707505,0.17424,0.05082,0.1815,8.93,0.56,8.947541562,9.11424,-0.51918,9.129015207,0.17424,0.05082,0.1815,8.94,-0.57,8.958152711
22/08/2019 03:00,9.40016,0.76588,9.431308509,0.02016,0.00588,0.021,9.38,0.76,9.410738547,9.41016,-0.76412,9.441132909,0.02016,0.00588,0.021,9.39,-0.77,9.421517924
22/08/2019 03:30,9.29672,0.64196,9.318858052,0.00672,0.00196,0.007,9.29,0.64,9.312019115,9.30672,-0.64804,9.329254686,0.00672,0.00196,0.007,9.3,-0.65,9.322687381
22/08/2019 04:00,8.97688,0.60034,8.996931846,0.20688,0.06034,0.2155,8.77,0.54,8.78660913,8.98688,-0.48966,9.000209945,0.20688,0.06034,0.2155,8.78,-0.55,8.797209785
22/08/2019 04:30,8.99496,0.62728,9.016805732,0.02496,0.00728,0.026,8.97,0.62,8.991401448,9.00496,-0.63272,9.027161193,0.02496,0.00728,0.026,8.98,-0.64,9.002777349
22/08/2019 05:00,9.54672,0.54196,9.562090953,0.00672,0.00196,0.007,9.54,0.54,9.555270797,9.56672,-0.53804,9.581837955,0.00672,0.00196,0.007,9.56,-0.54,9.5752389
22/08/2019 05:30,8.98528,0.40654,8.994472272,0.12528,0.03654,0.1305,8.86,0.37,8.867722368,8.99528,-0.33346,9.001458651,0.12528,0.03654,0.1305,8.87,-0.37,8.87771367
22/08/2019 06:00,9.32272,0.50496,9.336385425,0.46272,0.13496,0.482,8.86,0.37,8.867722368,9.33272,-0.23504,9.335679215,0.46272,0.13496,0.482,8.87,-0.37,8.87771367
22/08/2019 06:30,9.9828,0.1204,9.98352603,0.4128,0.1204,0.43,9.57,0,9.57,10.0028,-0.2496,10.00591365,0.4128,0.1204,0.43,9.59,-0.37,9.597134989
22/08/2019 07:00,10.66152,0.40086,10.66905326,0.07152,0.02086,0.0745,10.59,0.38,10.59681556,10.67152,-0.37914,10.67825296,0.07152,0.02086,0.0745,10.6,-0.4,10.60754448
22/08/2019 07:30,11.21552,0.63036,11.23322049,0.27552,0.08036,0.287,10.94,0.55,10.95381669,11.22552,-0.48964,11.2361936,0.27552,0.08036,0.287,10.95,-0.57,10.96482558
22/08/2019 08:00,11.91744,1.14342,11.97216712,0.45744,0.13342,0.4765,11.46,1.01,11.50442089,11.93744,-0.89658,11.97106217,0.45744,0.13342,0.4765,11.48,-1.03,11.52611383
22/08/2019 08:30,12.20448,1.50714,12.29718679,0.74448,0.21714,0.7755,11.46,1.29,11.53237616,12.22448,-1.09286,12.27323324,0.74448,0.21714,0.7755,11.48,-1.31,11.55450129
22/08/2019 09:00,12.53488,1.64184,12.64194824,0.55488,0.16184,0.578,11.98,1.48,12.07107286,12.54488,-1.33816,12.61604876,0.55488,0.16184,0.578,11.99,-1.5,12.08346391
22/08/2019 09:30,12.37432,1.70876,12.49174352,0.78432,0.22876,0.817,11.59,1.48,11.68411315,12.38432,-1.27124,12.44939488,0.78432,0.22876,0.817,11.6,-1.5,11.6965807
22/08/2019 10:00,12.14496,1.94228,12.2992888,1.58496,0.46228,1.651,10.56,1.48,10.66320777,12.14496,-1.03772,12.18921311,1.58496,0.46228,1.651,10.56,-1.5,10.66600206
22/08/2019 10:30,12.33984,2.05912,12.51046068,1.77984,0.51912,1.854,10.56,1.54,10.6717009,12.33984,-1.04088,12.38366191,1.77984,0.51912,1.854,10.56,-1.56,10.67460538
22/08/2019 11:00,12.5152,6.6086,14.15287338,1.6752,0.4886,1.745,10.84,6.12,12.44829306,12.1452,2.5686,12.41384666,1.6752,0.4886,1.745,10.47,2.08,10.67461006
22/08/2019 11:30,12.6444,9.0242,15.53438241,1.6944,0.4942,1.765,10.95,8.53,13.8803242,12.0744,4.6842,12.95117234,1.6944,0.4942,1.765,10.38,4.19,11.19377059
22/08/2019 12:00,12.8564,9.2552,15.84126725,2.0064,0.5852,2.09,10.85,8.67,13.88853484,12.2964,4.5952,13.12696903,2.0064,0.5852,2.09,10.29,4.01,11.04374031
22/08/2019 12:30,12.86144,8.97292,15.6821533,1.62144,0.47292,1.689,11.24,8.5,14.09211127,12.28144,4.65292,13.13329483,1.62144,0.47292,1.689,10.66,4.18,11.45024017
22/08/2019 13:00,12.80768,8.95724,15.62910155,1.56768,0.45724,1.633,11.24,8.5,14.09211127,12.22768,4.63724,13.07746738,1.56768,0.45724,1.633,10.66,4.18,11.45024017
22/08/2019 13:30,12.83928,8.78354,15.55627481,0.86928,0.25354,0.9055,11.97,8.53,14.69836045,12.24928,4.46354,13.03717952,0.86928,0.25354,0.9055,11.38,4.21,12.13377518
22/08/2019 14:00,13.12288,9.11084,15.97552456,1.44288,0.42084,1.503,11.68,8.69,14.55810771,12.53288,4.43084,13.29305925,1.44288,0.42084,1.503,11.09,4.01,11.79271809
22/08/2019 14:30,13.06312,8.99966,15.86313286,1.23312,0.35966,1.2845,11.83,8.64,14.64918086,12.46312,4.39966,13.21689707,1.23312,0.35966,1.2845,11.23,4.04,11.93459258
22/08/2019 15:00,12.95232,5.54276,14.08846272,0.59232,0.17276,0.617,12.36,5.37,13.47614559,12.66232,0.86276,12.69167848,0.59232,0.17276,0.617,12.07,0.69,12.08970637
22/08/2019 15:30,12.46144,2.54042,12.71775219,0.48144,0.14042,0.5015,11.98,2.4,12.21803585,12.47144,-2.27958,12.67806376,0.48144,0.14042,0.5015,11.99,-2.42,12.23178237
22/08/2019 16:00,12.54264,2.41702,12.7734022,0.81264,0.23702,0.8465,11.73,2.18,11.93085496,12.55264,-1.96298,12.70519821,0.81264,0.23702,0.8465,11.74,-2.2,11.94435431
22/08/2019 16:30,12.2512,1.5466,12.34843605,0.5712,0.1666,0.595,11.68,1.38,11.76124143,12.2512,-1.2334,12.31313027,0.5712,0.1666,0.595,11.68,-1.4,11.76360489
22/08/2019 17:00,12.1048,1.1714,12.16134701,0.2448,0.0714,0.255,11.86,1.1,11.91090257,12.1148,-1.0586,12.16096267,0.2448,0.0714,0.255,11.87,-1.13,11.92366554
22/08/2019 17:30,12.0688,0.9709,12.10779006,0.2088,0.0609,0.2175,11.86,0.91,11.89486023,12.0788,-0.8691,12.1100266,0.2088,0.0609,0.2175,11.87,-0.93,11.90637644
22/08/2019 18:00,11.87992,1.22206,11.94260984,1.06992,0.31206,1.1145,10.81,0.91,10.84823488,11.88992,-0.59794,11.9049456,1.06992,0.31206,1.1145,10.82,-0.91,10.85819967
22/08/2019 18:30,11.66776,0.69768,11.68860046,0.19776,0.05768,0.206,11.47,0.64,11.4878414,11.67776,-0.60232,11.69328303,0.19776,0.05768,0.206,11.48,-0.66,11.49895647
22/08/2019 19:00,11.4216,0.5663,11.43563038,0.2616,0.0763,0.2725,11.16,0.49,11.17075199,11.4316,-0.4337,11.43982405,0.2616,0.0763,0.2725,11.17,-0.51,11.18163673
22/08/2019 19:30,10.948,0.459,10.95761767,0.168,0.049,0.175,10.78,0.41,10.78779403,10.958,-0.371,10.96427859,0.168,0.049,0.175,10.79,-0.42,10.79817114
22/08/2019 20:00,11.06704,0.48372,11.07760621,0.04704,0.01372,0.049,11.02,0.47,11.03001813,11.07704,-0.47628,11.08727459,0.04704,0.01372,0.049,11.03,-0.49,11.04087859
22/08/2019 20:30,11.21768,0.66224,11.23721079,0.00768,0.00224,0.008,11.21,0.66,11.22941227,11.23768,-0.67776,11.25809977,0.00768,0.00224,0.008,11.23,-0.68,11.25056887
22/08/2019 21:00,11.37912,0.66266,11.39839858,0.00912,0.00266,0.0095,11.37,0.66,11.38913956,11.38912,-0.67734,11.40924379,0.00912,0.00266,0.0095,11.38,-0.68,11.40029824
22/08/2019 21:30,11.0772,0.6921,11.09880004,0.0072,0.0021,0.0075,11.07,0.69,11.09148322,11.0872,-0.7079,11.10977616,0.0072,0.0021,0.0075,11.08,-0.71,11.10272489
22/08/2019 22:00,10.88864,3.56252,11.45661511,0.00864,0.00252,0.009,10.88,3.56,11.44761984,10.64864,2.07252,10.84845026,0.00864,0.00252,0.009,10.64,2.07,10.839488
22/08/2019 22:30,10.52672,6.93196,12.60412248,0.00672,0.00196,0.007,10.52,6.93,12.59743228,9.95672,5.84196,11.54403611,0.00672,0.00196,0.007,9.95,5.84,11.53724837
22/08/2019 23:00,10.05672,6.68196,12.0741959,0.00672,0.00196,0.007,10.05,6.68,12.06751424,9.50672,6.12196,11.30734803,0.00672,0.00196,0.007,9.5,6.12,11.30063715
22/08/2019 23:30,9.55032,6.74926,11.69449112,0.10032,0.02926,0.1045,9.45,6.72,11.59572766,9.32032,6.14926,11.16609885,0.10032,0.02926,0.1045,9.22,6.12,11.06629116
23/08/2019 00:00,9.88848,0.38414,9.895938573,0.04848,0.01414,0.0505,9.84,0.37,9.846953844,9.89848,-0.34586,9.904520455,0.04848,0.01414,0.0505,9.85,-0.36,9.856576485
23/08/2019 00:30,9.50608,0.52844,9.520756577,0.16608,0.04844,0.173,9.34,0.48,9.352325914,9.51608,-0.40156,9.524548756,0.16608,0.04844,0.173,9.35,-0.45,9.360822613
23/08/2019 01:00,9.22352,0.35686,9.230420914,0.02352,0.00686,0.0245,9.2,0.35,9.206655202,9.22352,-0.34314,9.229900663,0.02352,0.00686,0.0245,9.2,-0.35,9.206655202
23/08/2019 01:30,9.0448,0.0189,9.044819747,0.0648,0.0189,0.0675,8.98,0,8.98,9.0448,0.0189,9.044819747,0.0648,0.0189,0.0675,8.98,0,8.98
23/08/2019 02:00,8.70104,0.61572,8.722798186,0.67104,0.19572,0.699,8.03,0.42,8.040976309,8.71104,-0.23428,8.714189865,0.67104,0.19572,0.699,8.04,-0.43,8.051490545
23/08/2019 02:30,8.58784,0.07812,8.588195305,0.26784,0.07812,0.279,8.32,0,8.32,8.58784,0.07812,8.588195305,0.26784,0.07812,0.279,8.32,0,8.32
23/08/2019 03:00,8.64848,0.59914,8.669208444,0.64848,0.18914,0.6755,8,0.41,8.01049936,8.65848,-0.25086,8.66211329,0.64848,0.18914,0.6755,8.01,-0.44,8.022075791
23/08/2019 03:30,8.70368,0.67524,8.729833595,0.70368,0.20524,0.733,8,0.47,8.013794357,8.71368,-0.23476,8.716841825,0.70368,0.20524,0.733,8.01,-0.44,8.022075791
23/08/2019 04:00,8.7904,0.3647,8.797962165,0.0504,0.0147,0.0525,8.74,0.35,8.747005202,8.7904,-0.3353,8.796792498,0.0504,0.0147,0.0525,8.74,-0.35,8.747005202
23/08/2019 04:30,8.77792,0.36106,8.785342557,0.03792,0.01106,0.0395,8.74,0.35,8.747005202,8.77792,-0.33894,8.784461273,0.03792,0.01106,0.0395,8.74,-0.35,8.747005202
23/08/2019 05:00,8.6928,0.0154,8.692813641,0.0528,0.0154,0.055,8.64,0,8.64,8.7028,0.0154,8.702813625,0.0528,0.0154,0.055,8.65,0,8.65
23/08/2019 05:30,8.94496,0.36728,8.952497082,0.02496,0.00728,0.026,8.92,0.36,8.927261618,8.94496,-0.35272,8.951911572,0.02496,0.00728,0.026,8.92,-0.36,8.927261618
23/08/2019 06:00,9.01296,0.47128,9.025273004,0.31296,0.09128,0.326,8.7,0.38,8.708294896,9.01296,-0.29872,9.017908937,0.31296,0.09128,0.326,8.7,-0.39,8.708736992
23/08/2019 06:30,9.71376,0.60068,9.73231472,0.41376,0.12068,0.431,9.3,0.48,9.312378858,9.71376,-0.36932,9.720778292,0.41376,0.12068,0.431,9.3,-0.49,9.312899656
23/08/2019 07:00,10.34008,0.62794,10.35912945,0.37008,0.10794,0.3855,9.97,0.52,9.983551472,10.35008,-0.43206,10.35909416,0.37008,0.10794,0.3855,9.98,-0.54,9.994598541
23/08/2019 07:30,11.24232,0.89776,11.27810853,0.23232,0.06776,0.242,11.01,0.83,11.04124087,11.24232,-0.78224,11.26950125,0.23232,0.06776,0.242,11.01,-0.85,11.04276234
23/08/2019 08:00,11.6424,1.4507,11.73243403,0.7224,0.2107,0.7525,10.92,1.24,10.99017743,11.6524,-1.0493,11.6995494,0.7224,0.2107,0.7525,10.93,-1.26,11.0023861
23/08/2019 08:30,12.0688,1.7559,12.1958648,1.0488,0.3059,1.0925,11.02,1.45,11.11498538,12.0788,-1.1641,12.13476569,1.0488,0.3059,1.0925,11.03,-1.47,11.12752443
23/08/2019 09:00,12.79552,2.96786,13.13520175,1.29552,0.37786,1.3495,11.5,2.59,11.78804903,12.73552,-0.83214,12.7626771,1.29552,0.37786,1.3495,11.44,-1.21,11.50381241
23/08/2019 09:30,13.21336,6.85598,14.88614605,1.32336,0.38598,1.3785,11.89,6.47,13.53635845,12.76336,2.91598,13.0922228,1.32336,0.38598,1.3785,11.44,2.53,11.7164201
23/08/2019 10:00,13.05048,8.02514,15.32050587,1.32048,0.38514,1.3755,11.73,7.64,13.99866065,12.51048,4.35514,13.24686205,1.32048,0.38514,1.3755,11.19,3.97,11.87337357
23/08/2019 10:30,12.43744,1.93342,12.58681956,1.17744,0.34342,1.2265,11.26,1.59,11.37170612,12.43744,-1.26658,12.50176542,1.17744,0.34342,1.2265,11.26,-1.61,11.37451977
23/08/2019 11:00,13.08192,2.03056,13.23857261,1.20192,0.35056,1.252,11.88,1.68,11.99819986,13.08192,-1.34944,13.15133526,1.20192,0.35056,1.252,11.88,-1.7,12.00101662
23/08/2019 11:30,12.49632,2.29226,12.70482072,1.51632,0.44226,1.5795,10.98,1.85,11.13476089,12.49632,-1.42774,12.57761722,1.51632,0.44226,1.5795,10.98,-1.87,11.13810127
23/08/2019 12:00,12.73728,2.38004,12.95773484,1.81728,0.53004,1.893,10.92,1.85,11.07559931,12.73728,-1.33996,12.80756786,1.81728,0.53004,1.893,10.92,-1.87,11.07895753
23/08/2019 12:30,12.53896,2.67428,12.82097077,2.92896,0.85428,3.051,9.61,1.82,9.780823074,12.53896,-0.97572,12.57686556,2.92896,0.85428,3.051,9.61,-1.83,9.782688792
23/08/2019 13:00,12.45176,2.88718,12.78210215,3.28176,0.95718,3.4185,9.17,1.93,9.370901771,12.44176,-0.98282,12.4805179,3.28176,0.95718,3.4185,9.16,-1.94,9.363183219
23/08/2019 13:30,12.53304,2.56172,12.79216561,3.26304,0.95172,3.399,9.27,1.61,9.408772502,12.52304,-0.66828,12.54085838,3.26304,0.95172,3.399,9.26,-1.62,9.400638276
23/08/2019 14:00,12.07392,2.40406,12.31093208,3.37392,0.98406,3.5145,8.7,1.42,8.815123368,12.07392,-0.45594,12.08252562,3.37392,0.98406,3.5145,8.7,-1.44,8.818367196
23/08/2019 14:30,11.87224,2.32232,12.09724154,3.40224,0.99232,3.544,8.47,1.33,8.573785628,11.87224,-0.34768,11.87732983,3.40224,0.99232,3.544,8.47,-1.34,8.575342559
23/08/2019 15:00,11.99416,2.35788,12.22372579,3.52416,1.02788,3.671,8.47,1.33,8.573785628,11.99416,-0.31212,11.99822041,3.52416,1.02788,3.671,8.47,-1.34,8.575342559
23/08/2019 15:30,11.82808,2.43944,12.07701718,3.35808,0.97944,3.498,8.47,1.46,8.594911285,11.82808,-0.49056,11.83824842,3.35808,0.97944,3.498,8.47,-1.47,8.596615613
23/08/2019 16:00,11.5824,2.1207,11.77494621,2.6424,0.7707,2.7525,8.94,1.35,9.041354987,11.5724,-0.5893,11.58739471,2.6424,0.7707,2.7525,8.93,-1.36,9.032967397
23/08/2019 16:30,11.77144,2.07292,11.95256445,2.34144,0.68292,2.439,9.43,1.39,9.531893831,11.77144,-0.72708,11.7938732,2.34144,0.68292,2.439,9.43,-1.41,9.534830885
23/08/2019 17:00,11.86648,2.77314,12.18620749,4.29648,1.25314,4.4755,7.57,1.52,7.721094482,11.86648,-0.27686,11.86970931,4.29648,1.25314,4.4755,7.57,-1.53,7.723069338
23/08/2019 17:30,11.6976,2.0518,11.87618327,2.8176,0.8218,2.935,8.88,1.23,8.96478109,11.6976,-0.4182,11.70507313,2.8176,0.8218,2.935,8.88,-1.24,8.966158598
23/08/2019 18:00,11.49448,1.49964,11.59189331,1.64448,0.47964,1.713,9.85,1.02,9.902671357,11.50448,-0.56036,11.51811892,1.64448,0.47964,1.713,9.86,-1.04,9.914696163
23/08/2019 18:30,11.03112,0.98366,11.07489031,0.80112,0.23366,0.8345,10.23,0.75,10.25745582,11.04112,-0.52634,11.05365843,0.80112,0.23366,0.8345,10.24,-0.76,10.26816439
23/08/2019 19:00,10.9332,0.7576,10.95941696,0.4032,0.1176,0.42,10.53,0.64,10.54943126,10.9532,-0.5424,10.96662154,0.4032,0.1176,0.42,10.55,-0.66,10.57062439
23/08/2019 19:30,10.8788,0.6834,10.90024426,0.1488,0.0434,0.155,10.73,0.64,10.74906973,10.8988,-0.5866,10.91457471,0.1488,0.0434,0.155,10.75,-0.63,10.76844464
23/08/2019 20:00,10.77656,0.80358,10.8064789,0.04656,0.01358,0.0485,10.73,0.79,10.75904271,10.79656,-0.79642,10.82589454,0.04656,0.01358,0.0485,10.75,-0.81,10.78047309
23/08/2019 20:30,10.74104,0.67322,10.76211715,0.01104,0.00322,0.0115,10.73,0.67,10.75089764,10.76104,-0.68678,10.78293321,0.01104,0.00322,0.0115,10.75,-0.69,10.77212143
23/08/2019 21:00,11.0696,6.0628,12.62115637,0.0096,0.0028,0.01,11.06,6.06,12.61139168,10.6396,3.7928,11.29541588,0.0096,0.0028,0.01,10.63,3.79,11.28543309
23/08/2019 21:30,10.65672,4.26196,11.47736835,0.00672,0.00196,0.007,10.65,4.26,11.47040104,10.34672,2.97196,10.76508992,0.00672,0.00196,0.007,10.34,2.97,10.75808998
23/08/2019 22:00,10.11008,0.40294,10.11810646,0.01008,0.00294,0.0105,10.1,0.4,10.10791769,10.13008,-0.40706,10.13825521,0.01008,0.00294,0.0105,10.12,-0.41,10.12830193
23/08/2019 22:30,9.6796,0.3528,9.686027256,0.0096,0.0028,0.01,9.67,0.35,9.67633195,9.6996,-0.3472,9.705812073,0.0096,0.0028,0.01,9.69,-0.35,9.696318889
23/08/2019 23:00,13.68864,2.60252,13.93384281,0.00864,0.00252,0.009,13.68,2.6,13.9248842,13.50864,1.44252,13.58544142,0.00864,0.00252,0.009,13.5,1.44,13.57658278
23/08/2019 23:30,9.36728,6.88504,11.62539076,0.01728,0.00504,0.018,9.35,6.88,11.60848397,8.98728,5.97504,10.79223354,0.01728,0.00504,0.018,8.97,5.97,10.77505452
24/08/2019 00:00,9.55448,6.93964,11.80875486,0.20448,0.05964,0.213,9.35,6.88,11.60848397,9.17448,6.02964,10.97850818,0.20448,0.05964,0.213,8.97,5.97,10.77505452
24/08/2019 00:30,8.76656,0.04858,8.766694602,0.16656,0.04858,0.1735,8.6,0,8.6,8.77656,0.04858,8.776694449,0.16656,0.04858,0.1735,8.61,0,8.61
24/08/2019 01:00,8.56856,0.03458,8.568629777,0.11856,0.03458,0.1235,8.45,0,8.45,8.57856,0.03458,8.578629695,0.11856,0.03458,0.1235,8.46,0,8.46
24/08/2019 01:30,8.31744,0.04592,8.31756676,0.15744,0.04592,0.164,8.16,0,8.16,8.32744,0.04592,8.327566607,0.15744,0.04592,0.164,8.17,0,8.17
24/08/2019 02:00,8.17456,0.02758,8.174606526,0.09456,0.02758,0.0985,8.08,0,8.08,8.18456,0.02758,8.184606469,0.09456,0.02758,0.0985,8.09,0,8.09
24/08/2019 02:30,8.03824,0.07532,8.038592874,0.25824,0.07532,0.269,7.78,0,7.78,8.04824,0.07532,8.048592436,0.25824,0.07532,0.269,7.79,0,7.79
24/08/2019 03:00,8.49248,-0.34636,8.499540093,0.01248,0.00364,0.013,8.48,-0.35,8.487219804,8.50248,0.35364,8.50983122,0.01248,0.00364,0.013,8.49,0.35,8.497211307
24/08/2019 03:30,7.91168,0.00924,7.911685396,0.03168,0.00924,0.033,7.88,0,7.88,7.93168,0.00924,7.931685382,0.03168,0.00924,0.033,7.9,0,7.9
24/08/2019 04:00,8.29016,0.00588,8.290162085,0.02016,0.00588,0.021,8.27,0,8.27,8.30016,0.00588,8.300162083,0.02016,0.00588,0.021,8.28,0,8.28
24/08/2019 04:30,7.7164,0.4102,7.727295322,0.2064,0.0602,0.215,7.51,0.35,7.518151369,7.7264,-0.2898,7.731832965,0.2064,0.0602,0.215,7.52,-0.35,7.528140541
24/08/2019 05:00,8.1772,0.0021,8.17720027,0.0072,0.0021,0.0075,8.17,0,8.17,8.1872,-0.3479,8.194588351,0.0072,0.0021,0.0075,8.18,-0.35,8.187484351
24/08/2019 05:30,7.73816,0.07238,7.738498501,0.24816,0.07238,0.2585,7.49,0,7.49,7.74816,-0.27762,7.753132028,0.24816,0.07238,0.2585,7.5,-0.35,7.508162225
24/08/2019 06:00,7.7952,0.4786,7.809878424,0.4752,0.1386,0.495,7.32,0.34,7.327891921,7.8052,-0.2114,7.808062308,0.4752,0.1386,0.495,7.33,-0.35,7.338351313
24/08/2019 06:30,7.84576,0.10668,7.846485239,0.36576,0.10668,0.381,7.48,0,7.48,7.85576,0.10668,7.856484316,0.36576,0.10668,0.381,7.49,0,7.49
24/08/2019 07:00,8.13968,-0.22176,8.142700289,0.43968,0.12824,0.458,7.7,-0.35,7.707950441,8.14968,0.47824,8.163699994,0.43968,0.12824,0.458,7.71,0.35,7.71794014
24/08/2019 07:30,8.58672,-0.20804,8.589239838,0.48672,0.14196,0.507,8.1,-0.35,8.107558202,8.59672,0.14196,8.597892032,0.48672,0.14196,0.507,8.11,0,8.11
24/08/2019 08:00,8.604,0.287,8.608785338,0.984,0.287,1.025,7.62,0,7.62,8.614,0.287,8.618779786,0.984,0.287,1.025,7.63,0,7.63
24/08/2019 08:30,8.94792,0.30856,8.95323861,1.05792,0.30856,1.102,7.89,0,7.89,8.95792,-0.04144,8.958015852,1.05792,0.30856,1.102,7.9,-0.35,7.907749364
24/08/2019 09:00,9.12912,0.89516,9.17290267,1.86912,0.54516,1.947,7.26,0.35,7.268431743,9.13912,0.19516,9.14120352,1.86912,0.54516,1.947,7.27,-0.35,7.278420158
24/08/2019 09:30,9.47776,1.02018,9.532507637,2.29776,0.67018,2.3935,7.18,0.35,7.188525579,9.47776,0.32018,9.483166657,2.29776,0.67018,2.3935,7.18,-0.35,7.188525579
24/08/2019 10:00,10.00392,1.12156,10.06659387,2.47392,0.72156,2.577,7.53,0.4,7.540616686,9.99392,0.32156,9.999091849,2.47392,0.72156,2.577,7.52,-0.4,7.530630784
24/08/2019 10:30,9.49576,0.77168,9.527063976,2.64576,0.77168,2.756,6.85,0,6.85,9.49576,0.77168,9.527063976,2.64576,0.77168,2.756,6.85,0,6.85
24/08/2019 11:00,9.44216,0.79688,9.475727054,2.73216,0.79688,2.846,6.71,0,6.71,9.43216,0.79688,9.465762516,2.73216,0.79688,2.846,6.7,0,6.7
24/08/2019 11:30,9.81544,0.95742,9.862023902,2.66544,0.77742,2.7765,7.15,0.18,7.152265375,9.80544,0.42742,9.814751217,2.66544,0.77742,2.7765,7.14,-0.35,7.148573284
24/08/2019 12:00,9.43152,1.31586,9.522870211,3.31152,0.96586,3.4495,6.12,0.35,6.13,9.42152,0.61586,9.441627119,3.31152,0.96586,3.4495,6.11,-0.35,6.12001634
24/08/2019 12:30,9.2488,1.3209,9.342648353,3.3288,0.9709,3.4675,5.92,0.35,5.930337259,9.2388,0.6209,9.259640503,3.3288,0.9709,3.4675,5.91,-0.35,5.920354719
24/08/2019 13:00,9.40976,1.33868,9.504506689,3.38976,0.98868,3.531,6.02,0.35,6.030165835,9.40976,0.63868,9.431410043,3.38976,0.98868,3.531,6.02,-0.35,6.030165835
24/08/2019 13:30,9.03272,1.34246,9.131934595,3.40272,0.99246,3.5445,5.63,0.35,5.640868727,9.02272,0.64246,9.045564164,3.40272,0.99246,3.5445,5.62,-0.35,5.630888029
24/08/2019 14:00,8.88784,1.40812,8.99869445,3.62784,1.05812,3.779,5.26,0.35,5.271631626,8.86784,0.70812,8.896067682,3.62784,1.05812,3.779,5.24,-0.35,5.251675923
24/08/2019 14:30,8.74304,1.05672,8.806668246,3.62304,1.05672,3.774,5.12,0,5.12,8.73304,1.05672,8.796740578,3.62304,1.05672,3.774,5.11,0,5.11
24/08/2019 15:00,8.80328,1.22304,8.887832447,3.47328,1.01304,3.618,5.33,0.21,5.334135356,8.78328,0.66304,8.808270523,3.47328,1.01304,3.618,5.31,-0.35,5.321522339
24/08/2019 15:30,8.9344,1.2042,9.015187242,2.8944,0.8442,3.015,6.04,0.36,6.050718966,8.9244,0.4942,8.938073003,2.8944,0.8442,3.015,6.03,-0.35,6.040149005
24/08/2019 16:00,8.924,1.137,8.996140561,2.664,0.777,2.775,6.26,0.36,6.270342893,8.914,0.427,8.924221255,2.664,0.777,2.775,6.25,-0.35,6.259792329
24/08/2019 16:30,8.9708,1.2469,9.057042136,3.0408,0.8869,3.1675,5.93,0.36,5.940917438,8.9608,0.5369,8.976870181,3.0408,0.8869,3.1675,5.92,-0.35,5.930337259
24/08/2019 17:00,8.89256,1.50408,9.018862456,3.92256,1.14408,4.086,4.97,0.36,4.983021172,8.89256,0.79408,8.927944131,3.92256,1.14408,4.086,4.97,-0.35,4.982308702
24/08/2019 17:30,9.13784,1.01562,9.194107018,2.24784,0.65562,2.3415,6.89,0.36,6.899398525,9.13784,0.54562,9.154114979,2.24784,0.65562,2.3415,6.89,-0.11,6.890878028
24/08/2019 18:00,8.9972,-0.0154,8.99721318,1.1472,0.3346,1.195,7.85,-0.35,7.857798674,9.0072,0.6846,9.033179341,1.1472,0.3346,1.195,7.86,0.35,7.867788762
24/08/2019 18:30,8.77792,-0.19144,8.780007335,0.81792,0.23856,0.852,7.96,-0.43,7.971605861,8.78792,0.64856,8.811819789,0.81792,0.23856,0.852,7.97,0.41,7.980538829
24/08/2019 19:00,8.7284,-0.3138,8.734038985,0.3984,0.1162,0.415,8.33,-0.43,8.341091056,8.7484,0.5262,8.764210689,0.3984,0.1162,0.415,8.35,0.41,8.360059808
24/08/2019 19:30,8.67072,-0.45604,8.682704521,0.15072,0.04396,0.157,8.52,-0.5,8.534658751,8.68072,0.53396,8.697126709,0.15072,0.04396,0.157,8.53,0.49,8.544062266
24/08/2019 20:00,8.72328,-0.48446,8.736722237,0.05328,0.01554,0.0555,8.67,-0.5,8.684405564,8.73328,0.50554,8.747899762,0.05328,0.01554,0.0555,8.68,0.49,8.693819644
24/08/2019 20:30,8.67912,-0.49734,8.69335787,0.00912,0.00266,0.0095,8.67,-0.5,8.684405564,8.68912,0.49266,8.703075333,0.00912,0.00266,0.0095,8.68,0.49,8.693819644
24/08/2019 21:00,8.85576,-0.44582,8.866974718,0.18576,0.05418,0.1935,8.67,-0.5,8.684405564,8.86576,0.54418,8.882445173,0.18576,0.05418,0.1935,8.68,0.49,8.693819644
24/08/2019 21:30,8.79672,-0.57804,8.815691295,0.00672,0.00196,0.007,8.79,-0.58,8.809114598,8.81672,0.57196,8.835252673,0.00672,0.00196,0.007,8.81,0.57,8.828420017
24/08/2019 22:00,8.62768,-0.42776,8.638277652,0.00768,0.00224,0.008,8.62,-0.43,8.630718394,8.63768,0.42224,8.647994126,0.00768,0.00224,0.008,8.63,0.42,8.640214118
24/08/2019 22:30,10.04672,-0.42804,10.05583418,0.00672,0.00196,0.007,10.04,-0.43,10.04920395,10.05672,0.42196,10.06556841,0.00672,0.00196,0.007,10.05,0.42,10.05877229
24/08/2019 23:00,12.17672,-0.48804,12.18649634,0.00672,0.00196,0.007,12.17,-0.49,12.17986043,12.18672,0.48196,12.19624655,0.00672,0.00196,0.007,12.18,0.48,12.18945446
24/08/2019 23:30,7.92576,-0.23082,7.929120345,0.06576,0.01918,0.0685,7.86,-0.25,7.863974822,7.89576,1.11918,7.97468431,0.06576,0.01918,0.0685,7.83,1.1,7.906889401
25/08/2019 00:00,7.53264,-0.66298,7.561759574,0.09264,0.02702,0.0965,7.44,-0.69,7.471927462,7.54264,0.70702,7.575704287,0.09264,0.02702,0.0965,7.45,0.68,7.480969189
25/08/2019 00:30,7.51304,-0.58078,7.535454562,0.20304,0.05922,0.2115,7.31,-0.64,7.337962933,7.52304,0.67922,7.553639563,0.20304,0.05922,0.2115,7.32,0.62,7.346209907
25/08/2019 01:00,7.33544,-0.68258,7.36712939,0.02544,0.00742,0.0265,7.31,-0.69,7.342492765,7.34544,0.68742,7.377535839,0.02544,0.00742,0.0265,7.32,0.68,7.35151685
25/08/2019 01:30,7.31864,-0.72748,7.354707241,0.00864,0.00252,0.009,7.31,-0.73,7.346359643,7.32864,0.72252,7.364169974,0.00864,0.00252,0.009,7.32,0.72,7.355324602
25/08/2019 02:00,7.06192,-0.70944,7.097465689,0.24192,0.07056,0.252,6.82,-0.78,6.864459192,7.07192,0.84056,7.121698786,0.24192,0.07056,0.252,6.83,0.77,6.873267054
25/08/2019 02:30,7.0788,-0.6666,7.110117088,0.3888,0.1134,0.405,6.69,-0.78,6.735317364,7.0888,0.8834,7.143632199,0.3888,0.1134,0.405,6.7,0.77,6.744101126
25/08/2019 03:00,6.93664,-0.64098,6.966191919,0.47664,0.13902,0.4965,6.46,-0.78,6.506919394,6.94664,0.90902,7.005863591,0.47664,0.13902,0.4965,6.47,0.77,6.515658063
25/08/2019 03:30,6.84256,-0.52842,6.862933414,0.86256,0.25158,0.8985,5.98,-0.78,6.030655022,6.85256,1.02158,6.928290139,0.86256,0.25158,0.8985,5.99,0.77,6.039288038
25/08/2019 04:00,6.74576,-0.62082,6.774267152,0.54576,0.15918,0.5685,6.2,-0.78,6.248871898,6.75576,0.92918,6.819359842,0.54576,0.15918,0.5685,6.21,0.77,6.257555433
25/08/2019 04:30,6.77,-0.695,6.805580431,0.36,0.105,0.375,6.41,-0.8,6.459729096,6.78,0.905,6.840133405,0.36,0.105,0.375,6.42,0.8,6.469652232
25/08/2019 05:00,6.75584,-0.65538,6.787554571,0.49584,0.14462,0.5165,6.26,-0.8,6.310911186,6.76584,0.94462,6.831463815,0.49584,0.14462,0.5165,6.27,0.8,6.320830642
25/08/2019 05:30,6.93448,-0.75786,6.975769825,0.14448,0.04214,0.1505,6.79,-0.8,6.836965701,6.94448,0.84214,6.995355763,0.14448,0.04214,0.1505,6.8,0.8,6.846897107
25/08/2019 06:00,7.1804,-0.6803,7.212555182,0.1704,0.0497,0.1775,7.01,-0.73,7.047907491,7.1904,0.7697,7.231479119,0.1704,0.0497,0.1775,7.02,0.72,7.056826482
25/08/2019 06:30,7.34256,0.35658,7.351213277,0.02256,0.00658,0.0235,7.32,0.35,7.328362709,7.33256,1.38658,7.462508978,0.02256,0.00658,0.0235,7.31,1.38,7.439119572
25/08/2019 07:00,7.5988,0.0434,7.598923937,0.1488,0.0434,0.155,7.45,0,7.45,7.6088,0.0434,7.608923774,0.1488,0.0434,0.155,7.46,0,7.46
25/08/2019 07:30,7.55976,0.11368,7.560614684,0.38976,0.11368,0.406,7.17,0,7.17,7.55976,0.11368,7.560614684,0.38976,0.11368,0.406,7.17,0,7.17
25/08/2019 08:00,7.72096,0.26278,7.725430516,0.90096,0.26278,0.9385,6.82,0,6.82,7.73096,0.26278,7.735424736,0.90096,0.26278,0.9385,6.83,0,6.83
25/08/2019 08:30,8.09168,0.39424,8.101278319,1.35168,0.39424,1.408,6.74,0,6.74,8.09168,0.39424,8.101278319,1.35168,0.39424,1.408,6.74,0,6.74
25/08/2019 09:00,8.36032,2.13926,8.629680403,2.02032,0.58926,2.1045,6.34,1.55,6.526721995,8.33032,1.32926,8.435707644,2.02032,0.58926,2.1045,6.31,0.74,6.353243266
25/08/2019 09:30,8.85584,0.93712,8.905284723,1.87584,0.54712,1.954,6.98,0.39,6.990886925,8.85584,0.14712,8.857061951,1.87584,0.54712,1.954,6.98,-0.4,6.991451924
25/08/2019 10:00,8.7584,0.7437,8.789918103,2.6184,0.7637,2.7275,6.14,-0.02,6.140032573,8.7584,0.8437,8.798943133,2.6184,0.7637,2.7275,6.14,0.08,6.140521151
25/08/2019 10:30,9.26472,1.22846,9.345809256,2.87472,0.83846,2.9945,6.39,0.39,6.401890346,9.26472,0.44846,9.275567533,2.87472,0.83846,2.9945,6.39,-0.39,6.401890346
25/08/2019 11:00,9.49448,1.45214,9.604887352,3.02448,0.88214,3.1505,6.47,0.57,6.495059661,9.48448,0.31214,9.489614968,3.02448,0.88214,3.1505,6.46,-0.57,6.485098303
