Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/08/2019 11:30,9.48536,1.55948,9.612701608,3.01536,0.87948,3.141,6.47,0.68,6.505636018,9.47536,0.18948,9.477254339,3.01536,0.87948,3.141,6.46,-0.69,6.496745339
25/08/2019 12:00,10.09896,1.63178,10.2299413,2.98896,0.87178,3.1135,7.11,0.76,7.150503479,10.08896,0.11178,10.08957921,2.98896,0.87178,3.1135,7.1,-0.76,7.140560202
25/08/2019 12:30,9.90168,1.71924,10.04982851,3.15168,0.91924,3.283,6.75,0.8,6.797242088,9.89168,0.11924,9.892398668,3.15168,0.91924,3.283,6.74,-0.8,6.787311692
25/08/2019 13:00,9.8516,1.6338,9.986156668,3.2016,0.9338,3.335,6.65,0.7,6.686740611,9.8316,0.2238,9.834146887,3.2016,0.9338,3.335,6.63,-0.71,6.667908218
25/08/2019 13:30,9.56816,1.18488,9.641246102,2.34816,0.68488,2.446,7.22,0.5,7.237292311,9.54816,0.17488,9.549761379,2.34816,0.68488,2.446,7.2,-0.51,7.2180399
25/08/2019 14:00,9.65568,1.53624,9.777125835,3.17568,0.92624,3.308,6.48,0.61,6.508648093,9.64568,0.30624,9.650540171,3.17568,0.92624,3.308,6.47,-0.62,6.499638451
25/08/2019 14:30,9.79048,1.38264,9.887628229,3.06048,0.89264,3.188,6.73,0.49,6.747814461,9.78048,0.40264,9.788764376,3.06048,0.89264,3.188,6.72,-0.49,6.7378409
25/08/2019 15:00,9.82248,1.33364,9.912603543,2.89248,0.84364,3.013,6.93,0.49,6.947301634,9.80248,0.35364,9.808856987,2.89248,0.84364,3.013,6.91,-0.49,6.927351586
25/08/2019 15:30,9.07064,1.28352,9.161000688,2.72064,0.79352,2.834,6.35,0.49,6.368877452,9.06064,0.30352,9.065722343,2.72064,0.79352,2.834,6.34,-0.49,6.358907139
25/08/2019 16:00,11.2016,1.2638,11.27266752,2.4816,0.7238,2.585,8.72,0.54,8.736704184,11.2016,0.1738,11.20294823,2.4816,0.7238,2.585,8.72,-0.55,8.737327967
25/08/2019 16:30,10.41976,0.63868,10.43931562,2.18976,0.63868,2.281,8.23,0,8.23,10.41976,0.63868,10.43931562,2.18976,0.63868,2.281,8.23,0,8.23
25/08/2019 17:00,8.80432,0.54376,8.821095488,1.86432,0.54376,1.942,6.94,0,6.94,8.80432,0.54376,8.821095488,1.86432,0.54376,1.942,6.94,0,6.94
25/08/2019 17:30,8.77816,0.43988,8.789174444,1.50816,0.43988,1.571,7.27,0,7.27,8.78816,0.43988,8.799161926,1.50816,0.43988,1.571,7.28,0,7.28
25/08/2019 18:00,8.97928,0.32354,8.98510698,1.10928,0.32354,1.1555,7.87,0,7.87,8.99928,0.32354,9.005094039,1.10928,0.32354,1.1555,7.89,0,7.89
25/08/2019 18:30,9.0956,-0.1542,9.096907002,0.7056,0.2058,0.735,8.39,-0.36,8.397719929,9.0956,0.5658,9.113181058,0.7056,0.2058,0.735,8.39,0.36,8.397719929
25/08/2019 19:00,9.0388,0.4184,9.048478546,2.6688,0.7784,2.78,6.37,-0.36,6.380164575,9.0588,1.1384,9.130049945,2.6688,0.7784,2.78,6.39,0.36,6.400132811
25/08/2019 19:30,9.1072,0.7696,9.139659512,4.1472,1.2096,4.32,4.96,-0.44,4.979477884,9.1272,1.6396,9.273298658,4.1472,1.2096,4.32,4.98,0.43,4.998529784
25/08/2019 20:00,8.88992,-0.46544,8.902095933,0.04992,0.01456,0.052,8.84,-0.48,8.853022083,8.90992,0.47456,8.922549053,0.04992,0.01456,0.052,8.86,0.46,8.871933273
25/08/2019 20:30,9.96248,0.18364,9.964172389,0.01248,0.00364,0.013,9.95,0.18,9.951628008,9.93248,0.96364,9.979116243,0.01248,0.00364,0.013,9.92,0.96,9.966343362
25/08/2019 21:00,11.6896,2.5428,11.96296702,0.0096,0.0028,0.01,11.68,2.54,11.95299126,11.5396,1.6728,11.66021561,0.0096,0.0028,0.01,11.53,1.67,11.6503133
25/08/2019 21:30,9.23672,0.37196,9.244206326,0.00672,0.00196,0.007,9.23,0.37,9.237413058,9.25672,-0.37804,9.26443627,0.00672,0.00196,0.007,9.25,-0.38,9.257802115
25/08/2019 22:00,8.92672,1.15196,9.000741181,0.00672,0.00196,0.007,8.92,1.15,8.99382566,8.90672,2.12196,9.156002152,0.00672,0.00196,0.007,8.9,2.12,9.149010875
25/08/2019 22:30,8.69672,-0.47804,8.709848506,0.00672,0.00196,0.007,8.69,-0.48,8.703246521,8.70672,0.46196,8.718966693,0.00672,0.00196,0.007,8.7,0.46,8.712152432
25/08/2019 23:00,8.43768,-0.51776,8.453550686,0.00768,0.00224,0.008,8.43,-0.52,8.446022733,8.45768,0.50224,8.472579064,0.00768,0.00224,0.008,8.45,0.5,8.464779974
25/08/2019 23:30,8.41552,-0.35964,8.423201161,0.03552,0.01036,0.037,8.38,-0.37,8.388164281,8.42552,0.38036,8.434101078,0.03552,0.01036,0.037,8.39,0.37,8.398154559
26/08/2019 00:00,8.13088,-0.33766,8.137888169,0.11088,0.03234,0.1155,8.02,-0.37,8.028530376,8.14088,0.40234,8.150816195,0.11088,0.03234,0.1155,8.03,0.37,8.038519764
26/08/2019 00:30,7.93704,-0.33878,7.944266854,0.10704,0.03122,0.1115,7.83,-0.37,7.838737143,7.94704,0.40122,7.957161696,0.10704,0.03122,0.1115,7.84,0.37,7.848726011
26/08/2019 01:00,7.76352,-0.37564,7.772602408,0.08352,0.02436,0.087,7.68,-0.4,7.690409612,7.77352,0.39436,7.78351675,0.08352,0.02436,0.087,7.69,0.37,7.698896025
26/08/2019 01:30,7.7712,-0.4534,7.784415264,0.0912,0.0266,0.095,7.68,-0.48,7.69498538,7.7812,0.4866,7.796400003,0.0912,0.0266,0.095,7.69,0.46,7.703745842
26/08/2019 02:00,7.48216,-0.41812,7.493833638,0.21216,0.06188,0.221,7.27,-0.48,7.285828711,7.49216,0.52188,7.510314254,0.21216,0.06188,0.221,7.28,0.46,7.29451849
26/08/2019 02:30,7.63,-0.76,7.667757169,0,0,0,7.63,-0.76,7.667757169,7.64,0.74,7.675754035,0,0,0,7.64,0.74,7.675754035
26/08/2019 03:00,7.52344,-0.70858,7.556734417,0.07344,0.02142,0.0765,7.45,-0.73,7.485679662,7.53344,0.73142,7.568863419,0.07344,0.02142,0.0765,7.46,0.71,7.493710696
26/08/2019 03:30,7.45824,-0.41968,7.470038501,0.13824,0.04032,0.144,7.32,-0.46,7.334439311,7.46824,0.56032,7.489230081,0.13824,0.04032,0.144,7.33,0.52,7.348421599
26/08/2019 04:00,7.27496,-0.43522,7.287966757,0.08496,0.02478,0.0885,7.19,-0.46,7.204699855,7.26496,0.87478,7.317436973,0.08496,0.02478,0.0885,7.18,0.85,7.230138311
26/08/2019 04:30,7.21272,-0.57254,7.235408202,0.16272,0.04746,0.1695,7.05,-0.62,7.077209902,7.22272,0.65746,7.252581461,0.16272,0.04746,0.1695,7.06,0.61,7.086303691
26/08/2019 05:00,7.30248,-0.54636,7.322890372,0.25248,0.07364,0.263,7.05,-0.62,7.077209902,7.31248,0.68364,7.344367052,0.25248,0.07364,0.263,7.06,0.61,7.086303691
26/08/2019 05:30,7.46664,-0.50348,7.483595727,0.29664,0.08652,0.309,7.17,-0.59,7.194233802,7.47664,0.66652,7.506290335,0.29664,0.08652,0.309,7.18,0.58,7.203388092
26/08/2019 06:00,8.10576,-0.54832,8.124284584,0.00576,0.00168,0.006,8.1,-0.55,8.118651366,8.11576,0.54168,8.133816915,0.00576,0.00168,0.006,8.11,0.54,8.127957923
26/08/2019 06:30,8.16528,-0.40096,8.175118739,0.06528,0.01904,0.068,8.1,-0.42,8.11088158,8.17528,0.45904,8.188157351,0.06528,0.01904,0.068,8.11,0.44,8.121927111
26/08/2019 07:00,8.25264,-0.30548,8.258291894,0.15264,0.04452,0.159,8.1,-0.35,8.107558202,8.26264,0.39452,8.2720533,0.15264,0.04452,0.159,8.11,0.35,8.117548891
26/08/2019 07:30,8.50376,0.10318,8.504385942,0.35376,0.10318,0.3685,8.15,0,8.15,8.46376,0.10318,8.4643889,0.35376,0.10318,0.3685,8.11,0,8.11
26/08/2019 08:00,9.19608,0.15344,9.197360013,0.52608,0.15344,0.548,8.67,0,8.67,9.20608,0.15344,9.207358622,0.52608,0.15344,0.548,8.68,0,8.68
26/08/2019 08:30,8.79936,0.34398,8.806080777,1.17936,0.34398,1.2285,7.62,0,7.62,8.80936,0.34398,8.816073154,1.17936,0.34398,1.2285,7.63,0,7.63
26/08/2019 09:00,9.18736,1.06798,9.249225105,0.98736,0.28798,1.0285,8.2,0.78,8.237014022,9.16736,0.04798,9.167485558,0.98736,0.28798,1.0285,8.18,-0.24,8.183520025
26/08/2019 09:30,9.00128,0.88954,9.045127033,1.78128,0.51954,1.8555,7.22,0.37,7.229474393,9.00128,0.14954,9.002522083,1.78128,0.51954,1.8555,7.22,-0.37,7.229474393
26/08/2019 10:00,9.30272,0.94246,9.35033851,1.96272,0.57246,2.0445,7.34,0.37,7.349319696,9.30272,0.20246,9.304922861,1.96272,0.57246,2.0445,7.34,-0.37,7.349319696
26/08/2019 10:30,9.73376,1.19818,9.807227898,2.39376,0.69818,2.4935,7.34,0.5,7.357010262,9.73376,0.18818,9.735578845,2.39376,0.69818,2.4935,7.34,-0.51,7.35769665
26/08/2019 11:00,9.528,1.2815,9.613793541,2.988,0.8715,3.1125,6.54,0.41,6.552839079,9.518,0.4615,9.529181825,2.988,0.8715,3.1125,6.53,-0.41,6.542858702
26/08/2019 11:30,9.84472,1.40596,9.944608358,3.17472,0.92596,3.307,6.67,0.48,6.687249061,9.83472,0.44596,9.844825941,3.17472,0.92596,3.307,6.66,-0.48,6.677274893
26/08/2019 12:00,9.91336,1.44848,10.0186227,3.18336,0.92848,3.316,6.73,0.52,6.750059259,9.84336,0.40848,9.851831911,3.18336,0.92848,3.316,6.66,-0.52,6.680269456
26/08/2019 12:30,9.65848,1.91414,9.846327633,3.40848,0.99414,3.5505,6.25,0.92,6.317349128,9.61848,0.93414,9.663735047,3.40848,0.99414,3.5505,6.21,-0.06,6.210289848
26/08/2019 13:00,10.06208,8.14894,12.94799896,3.32208,0.96894,3.4605,6.74,7.18,9.847842403,9.53208,6.46894,11.51988428,3.32208,0.96894,3.4605,6.21,5.5,8.295426451
26/08/2019 13:30,10.042,8.386,13.0830715,3.552,1.036,3.7,6.49,7.35,9.805233297,9.562,6.396,11.50394106,3.552,1.036,3.7,6.01,5.36,8.052931143
26/08/2019 14:00,10.20872,8.38796,13.21271497,3.31872,0.96796,3.457,6.89,7.42,10.12563578,9.72872,6.26796,11.57304262,3.31872,0.96796,3.457,6.41,5.3,8.317337314
26/08/2019 14:30,9.94744,8.33842,12.98001582,3.45744,1.00842,3.6015,6.49,7.33,9.790250252,9.46744,6.42842,11.44364469,3.45744,1.00842,3.6015,6.01,5.42,8.092990795
26/08/2019 15:00,10.0012,8.1166,12.88034149,2.9712,0.8666,3.095,7.03,7.25,10.09868308,9.5112,6.4166,11.47325939,2.9712,0.8666,3.095,6.54,5.55,8.577534611
26/08/2019 15:30,10.00848,8.11414,12.88444566,2.68848,0.78414,2.8005,7.32,7.33,10.35911676,9.50848,6.30414,11.40847812,2.68848,0.78414,2.8005,6.82,5.52,8.773984272
26/08/2019 16:00,10.0976,7.9468,12.84963642,2.4576,0.7168,2.56,7.64,7.23,10.51867387,9.5876,6.2968,11.47047357,2.4576,0.7168,2.56,7.13,5.58,9.053910757
26/08/2019 16:30,13.34856,7.96958,15.54664785,2.15856,0.62958,2.2485,11.19,7.34,13.38251471,12.75856,6.05958,14.12442434,2.15856,0.62958,2.2485,10.6,5.43,11.90986566
26/08/2019 17:00,10.80184,7.65762,13.24080403,1.91184,0.55762,1.9915,8.89,7.1,11.37726241,10.28184,6.19762,12.00527915,1.91184,0.55762,1.9915,8.37,5.64,10.09289354
26/08/2019 17:30,10.78528,5.63654,12.16934049,1.80528,0.52654,1.8805,8.98,5.11,10.33211014,10.42528,4.18654,11.23448175,1.80528,0.52654,1.8805,8.62,3.66,9.364827815
26/08/2019 18:00,10.13576,1.21168,10.20792825,1.92576,0.56168,2.006,8.21,0.65,8.235690621,10.13576,-0.09832,10.13623686,1.92576,0.56168,2.006,8.21,-0.66,8.236485901
26/08/2019 18:30,10.22144,6.13542,11.92146024,1.32144,0.38542,1.3765,8.9,5.75,10.59587184,9.76144,5.70542,11.30652591,1.32144,0.38542,1.3765,8.44,5.32,9.976773025
26/08/2019 19:00,10.0784,6.6987,12.1015176,0.3384,0.0987,0.3525,9.74,6.6,11.76552591,9.5484,6.3287,11.45532131,0.3384,0.0987,0.3525,9.21,6.23,11.1192176
26/08/2019 19:30,10.37096,7.62778,12.87399856,2.94096,0.85778,3.0635,7.43,6.77,10.05175607,9.89096,6.91778,12.07007746,2.94096,0.85778,3.0635,6.95,6.06,9.22095982
26/08/2019 20:00,10.14136,6.65498,12.12996049,0.29136,0.08498,0.3035,9.85,6.57,11.84007601,9.59136,6.39498,11.52779059,0.29136,0.08498,0.3035,9.3,6.31,11.23859867
26/08/2019 20:30,10.05624,4.89182,11.18292743,0.00624,0.00182,0.0065,10.05,4.89,11.17652003,9.88624,4.04182,10.68054541,0.00624,0.00182,0.0065,9.88,4.04,10.67408076
26/08/2019 21:00,10.19432,0.37126,10.20107809,0.00432,0.00126,0.0045,10.19,0.37,10.19671516,10.20432,-0.35874,10.21062393,0.00432,0.00126,0.0045,10.2,-0.36,10.20635096
26/08/2019 21:30,10.06,0.49,10.07192633,0,0,0,10.06,0.49,10.07192633,10.07,-0.44,10.07960813,0,0,0,10.07,-0.44,10.07960813
26/08/2019 22:00,9.77,0.35,9.776267181,0,0,0,9.77,0.35,9.776267181,9.78,-0.36,9.786623524,0,0,0,9.78,-0.36,9.786623524
26/08/2019 22:30,9.48,0.57,9.497120616,0,0,0,9.48,0.57,9.497120616,9.49,-0.59,9.50832267,0,0,0,9.49,-0.59,9.50832267
26/08/2019 23:00,11.37,4.48,12.2207733,0,0,0,11.37,4.48,12.2207733,11.03,3.5,11.57198773,0,0,0,11.03,3.5,11.57198773
26/08/2019 23:30,8.89408,0.35494,8.901159556,0.15408,0.04494,0.1605,8.74,0.31,8.745495984,8.90408,-0.28506,8.908641863,0.15408,0.04494,0.1605,8.75,-0.33,8.756220646
27/08/2019 00:00,8.93416,0.76288,8.966671668,0.04416,0.01288,0.046,8.89,0.75,8.921580577,8.92416,-0.47712,8.936905236,0.04416,0.01288,0.046,8.88,-0.49,8.893508869
27/08/2019 00:30,8.74392,0.75156,8.776159718,0.55392,0.16156,0.577,8.19,0.59,8.211224026,8.75392,-0.43844,8.764892755,0.55392,0.16156,0.577,8.2,-0.6,8.221921916
27/08/2019 01:00,8.628,0.569,8.646741872,0.168,0.049,0.175,8.46,0.52,8.475966022,8.638,-0.471,8.650831463,0.168,0.049,0.175,8.47,-0.52,8.485947207
27/08/2019 01:30,8.93192,0.48556,8.94510835,0.12192,0.03556,0.127,8.81,0.45,8.821485136,8.94192,-0.42444,8.951987634,0.12192,0.03556,0.127,8.82,-0.46,8.831987319
27/08/2019 02:00,8.7724,0.4857,8.785835546,0.1224,0.0357,0.1275,8.65,0.45,8.661697293,8.7824,-0.4243,8.79264353,0.1224,0.0357,0.1275,8.66,-0.46,8.672208485
27/08/2019 02:30,8.38552,0.41536,8.395800712,0.15552,0.04536,0.162,8.23,0.37,8.238312934,8.39552,-0.32464,8.401794285,0.15552,0.04536,0.162,8.24,-0.37,8.248302856
27/08/2019 03:00,8.36288,0.57334,8.382510403,0.42288,0.12334,0.4405,7.94,0.45,7.952741666,8.37288,-0.33666,8.379645544,0.42288,0.12334,0.4405,7.95,-0.46,7.963297056
27/08/2019 03:30,8.57152,0.59336,8.592033007,0.25152,0.07336,0.262,8.32,0.52,8.336234162,8.58152,-0.45664,8.59366078,0.25152,0.07336,0.262,8.33,-0.53,8.346843715
27/08/2019 04:00,8.38224,0.50732,8.397578282,0.16224,0.04732,0.169,8.22,0.46,8.232860985,8.39224,-0.42268,8.402877519,0.16224,0.04732,0.169,8.23,-0.47,8.243409489
27/08/2019 04:30,8.2744,0.5467,8.29244091,0.4344,0.1267,0.4525,7.84,0.42,7.85124194,8.2844,-0.3033,8.289950196,0.4344,0.1267,0.4525,7.85,-0.43,7.861768249
27/08/2019 05:00,8.41696,0.64828,8.441888568,0.57696,0.16828,0.601,7.84,0.48,7.854680134,8.42696,-0.31172,8.432723415,0.57696,0.16828,0.601,7.85,-0.48,7.864661468
27/08/2019 05:30,8.67816,0.56988,8.696851396,0.30816,0.08988,0.321,8.37,0.48,8.383752143,8.68816,-0.39012,8.696914269,0.30816,0.08988,0.321,8.38,-0.48,8.393735759
27/08/2019 06:00,8.966,0.618,8.987273224,0.336,0.098,0.35,8.63,0.52,8.645652086,8.976,-0.422,8.985914533,0.336,0.098,0.35,8.64,-0.52,8.655634003
27/08/2019 06:30,9.58088,0.39984,9.589219655,0.17088,0.04984,0.178,9.41,0.35,9.416506783,9.59088,-0.28016,9.594971016,0.17088,0.04984,0.178,9.42,-0.33,9.425778482
27/08/2019 07:00,10.19664,0.75152,10.22429702,0.65664,0.19152,0.684,9.54,0.56,9.556421925,10.21664,-0.38848,10.22402316,0.65664,0.19152,0.684,9.56,-0.58,9.577577982
27/08/2019 07:30,11.13232,0.90776,11.1692693,0.47232,0.13776,0.492,10.66,0.77,10.68777339,11.14232,-0.65224,11.16139382,0.47232,0.13776,0.492,10.67,-0.79,10.69920558
27/08/2019 08:00,11.78968,1.49324,11.88386807,0.79968,0.23324,0.833,10.99,1.26,11.06199349,11.79968,-1.04676,11.84601851,0.79968,0.23324,0.833,11,-1.28,11.07422232
27/08/2019 08:30,12.4576,1.5443,12.55295424,0.8376,0.2443,0.8725,11.62,1.3,11.69249332,12.4676,-1.0757,12.51391946,0.8376,0.2443,0.8725,11.63,-1.32,11.70467001
27/08/2019 09:00,12.9664,1.9627,13.11410387,1.3464,0.3927,1.4025,11.62,1.57,11.72558314,12.9764,-1.1973,13.03151888,1.3464,0.3927,1.4025,11.63,-1.59,11.73818555
27/08/2019 09:30,13.11224,2.32732,13.31717899,1.84224,0.53732,1.919,11.27,1.79,11.41126636,13.11224,-1.27268,13.17385867,1.84224,0.53732,1.919,11.27,-1.81,11.4144207
27/08/2019 10:00,13.65768,2.64224,13.91091856,1.92768,0.56224,2.008,11.73,2.08,11.91298871,13.65768,-1.53776,13.74397791,1.92768,0.56224,2.008,11.73,-2.1,11.91649697
27/08/2019 10:30,13.13568,2.73124,13.41662256,2.33568,0.68124,2.433,10.8,2.05,10.99283858,13.13568,-1.37876,13.20784116,2.33568,0.68124,2.433,10.8,-2.06,10.99470782
27/08/2019 11:00,13.40016,2.97338,13.72608016,2.72016,0.79338,2.8335,10.68,2.18,10.90022018,13.39016,-1.40662,13.46383915,2.72016,0.79338,2.8335,10.67,-2.2,10.89444354
27/08/2019 11:30,13.66368,3.37524,14.07438795,2.86368,0.83524,2.983,10.8,2.54,11.09466538,13.65368,-1.71476,13.76093672,2.86368,0.83524,2.983,10.79,-2.55,11.08722689
27/08/2019 12:00,13.93152,3.45336,14.35315104,3.13152,0.91336,3.262,10.8,2.54,11.09466538,13.92152,-1.63664,14.01739311,3.13152,0.91336,3.262,10.79,-2.55,11.08722689
27/08/2019 12:30,13.74216,3.38438,14.15277321,3.27216,0.95438,3.4085,10.47,2.43,10.74829289,13.74216,-1.49562,13.82330788,3.27216,0.95438,3.4085,10.47,-2.45,10.75283219
27/08/2019 13:00,13.6668,3.3624,14.07434389,3.1968,0.9324,3.33,10.47,2.43,10.74829289,13.6668,-1.5176,13.75080114,3.1968,0.9324,3.33,10.47,-2.45,10.75283219
27/08/2019 13:30,13.61208,3.41644,14.03427177,3.14208,0.91644,3.273,10.47,2.5,10.76433463,13.61208,-1.60356,13.70620759,3.14208,0.91644,3.273,10.47,-2.52,10.76899717
27/08/2019 14:00,13.74368,3.07274,14.08298516,2.20368,0.64274,2.2955,11.54,2.43,11.79307,13.74368,-1.80726,13.86199584,2.20368,0.64274,2.2955,11.54,-2.45,11.7972073
27/08/2019 14:30,13.35672,3.13196,13.71900662,2.40672,0.70196,2.507,10.95,2.43,11.21638979,13.35672,-1.74804,13.47062036,2.40672,0.70196,2.507,10.95,-2.45,11.22073973
27/08/2019 15:00,13.5184,2.9362,13.83359711,2.0784,0.6062,2.165,11.44,2.33,11.67486617,13.5184,-1.7438,13.63040634,2.0784,0.6062,2.165,11.44,-2.35,11.67887409
27/08/2019 15:30,14.7128,2.9429,15.00423754,1.7928,0.5229,1.8675,12.92,2.42,13.14468714,14.7128,-1.9171,14.83717481,1.7928,0.5229,1.8675,12.92,-2.44,13.14838393
27/08/2019 16:00,14.11784,2.17062,14.28373192,0.44784,0.13062,0.4665,13.67,2.04,13.82137837,14.12784,-1.93938,14.26033162,0.44784,0.13062,0.4665,13.68,-2.07,13.8357255
27/08/2019 16:30,14.17448,1.97714,14.3117073,0.50448,0.14714,0.5255,13.67,1.83,13.79194693,14.18448,-1.71286,14.28752471,0.50448,0.14714,0.5255,13.68,-1.86,13.80586832
27/08/2019 17:00,12.7428,1.8429,12.87537309,0.8328,0.2429,0.8675,11.91,1.6,12.01699214,12.7428,-1.3771,12.81699482,0.8328,0.2429,0.8675,11.91,-1.62,12.01967138
27/08/2019 17:30,12.19856,1.72958,12.32056464,0.95856,0.27958,0.9985,11.24,1.45,11.33314167,12.20856,-1.19042,12.26645984,0.95856,0.27958,0.9985,11.25,-1.47,11.34563352
27/08/2019 18:00,11.92784,1.45062,12.01572576,0.68784,0.20062,0.7165,11.24,1.25,11.30929264,11.93784,-1.06938,11.9856413,0.68784,0.20062,0.7165,11.25,-1.27,11.3214575
27/08/2019 18:30,11.60432,1.04626,11.65139059,0.36432,0.10626,0.3795,11.24,0.94,11.27923756,11.61432,-0.85374,11.64565589,0.36432,0.10626,0.3795,11.25,-0.96,11.2908857
27/08/2019 19:00,11.32912,0.99016,11.37230745,0.30912,0.09016,0.322,11.02,0.9,11.05669028,11.33912,-0.81984,11.36871936,0.30912,0.09016,0.322,11.03,-0.91,11.06747487
27/08/2019 19:30,11.31712,0.88166,11.3514109,0.17712,0.05166,0.1845,11.14,0.83,11.17087732,11.33712,-0.79834,11.36519409,0.17712,0.05166,0.1845,11.16,-0.85,11.19232326
27/08/2019 20:00,11.25808,0.78444,11.285376,0.11808,0.03444,0.123,11.14,0.75,11.16521831,11.27808,-0.72556,11.30139486,0.11808,0.03444,0.123,11.16,-0.76,11.1858482
27/08/2019 20:30,11.5452,1.3736,11.62662548,0.1152,0.0336,0.12,11.43,1.34,11.50827963,11.5452,-1.0664,11.59434569,0.1152,0.0336,0.12,11.43,-1.1,11.48280889
27/08/2019 21:00,11.70088,1.11234,11.75363319,0.11088,0.03234,0.1155,11.59,1.08,11.64021048,11.71088,-1.06766,11.75944762,0.11088,0.03234,0.1155,11.6,-1.1,11.65203845
27/08/2019 21:30,11.27992,0.75206,11.30496305,0.10992,0.03206,0.1145,11.17,0.72,11.19318096,11.29992,-0.70794,11.3220745,0.10992,0.03206,0.1145,11.19,-0.74,11.21444158
27/08/2019 22:00,10.66088,0.85234,10.69489812,0.11088,0.03234,0.1155,10.55,0.82,10.58181931,10.65088,-0.26766,10.65424266,0.11088,0.03234,0.1155,10.54,-0.3,10.54426859
27/08/2019 22:30,10.28528,1.26654,10.36296812,2.28528,0.66654,2.3805,8,0.6,8.022468448,10.29528,0.05654,10.29543525,2.28528,0.66654,2.3805,8.01,-0.61,8.033193636
27/08/2019 23:00,9.95184,0.45262,9.962127496,0.11184,0.03262,0.1165,9.84,0.42,9.848959336,9.96184,-0.39738,9.969762638,0.11184,0.03262,0.1165,9.85,-0.43,9.859381319
27/08/2019 23:30,9.9248,0.5214,9.938486454,0.2448,0.0714,0.255,9.68,0.45,9.690454066,9.9348,-0.3886,9.942397146,0.2448,0.0714,0.255,9.69,-0.46,9.700912328
28/08/2019 00:00,9.71968,0.56074,9.735841445,0.37968,0.11074,0.3955,9.34,0.45,9.350834187,9.71968,-0.34926,9.725953005,0.37968,0.11074,0.3955,9.34,-0.46,9.351320762
28/08/2019 00:30,9.5036,0.5298,9.518356003,0.2736,0.0798,0.285,9.23,0.45,9.240963153,9.5136,-0.3802,9.521194095,0.2736,0.0798,0.285,9.24,-0.46,9.251443131
28/08/2019 01:00,9.64208,0.53144,9.656714514,0.14208,0.04144,0.148,9.5,0.49,9.512628449,9.65208,-0.45856,9.662966708,0.14208,0.04144,0.148,9.51,-0.5,9.523134988
28/08/2019 01:30,9.6104,0.0322,9.610453943,0.1104,0.0322,0.115,9.5,0,9.5,9.6204,0.0322,9.620453887,0.1104,0.0322,0.115,9.51,0,9.51
28/08/2019 02:00,9.11808,0.03444,9.118145042,0.11808,0.03444,0.123,9,0,9,9.11808,0.03444,9.118145042,0.11808,0.03444,0.123,9,0,9
28/08/2019 02:30,9.03048,0.49514,9.044044043,0.12048,0.03514,0.1255,8.91,0.46,8.921866397,9.04048,-0.44486,9.051418621,0.12048,0.03514,0.1255,8.92,-0.48,8.932905462
28/08/2019 03:00,8.91232,0.39276,8.920970138,0.11232,0.03276,0.117,8.8,0.36,8.807360558,8.92232,-0.31724,8.927958076,0.11232,0.03276,0.117,8.81,-0.35,8.816949586
28/08/2019 03:30,8.91376,0.39318,8.92242724,0.11376,0.03318,0.1185,8.8,0.36,8.807360558,8.92376,-0.31682,8.929382255,0.11376,0.03318,0.1185,8.81,-0.35,8.816949586
28/08/2019 04:00,8.63168,0.42174,8.641976872,0.21168,0.06174,0.2205,8.42,0.36,8.427692448,8.63168,-0.28826,8.636491964,0.21168,0.06174,0.2205,8.42,-0.35,8.427271207
28/08/2019 04:30,8.73384,0.41362,8.743628689,0.18384,0.05362,0.1915,8.55,0.36,8.557575591,8.74384,-0.29638,8.748861586,0.18384,0.05362,0.1915,8.56,-0.35,8.567152386
28/08/2019 05:00,8.53552,0.42286,8.545988079,0.21552,0.06286,0.2245,8.32,0.36,8.32778482,8.54552,-0.28714,8.550342768,0.21552,0.06286,0.2245,8.33,-0.35,8.337349699
28/08/2019 05:30,8.82608,0.51844,8.841293356,0.40608,0.11844,0.423,8.42,0.4,8.429495833,8.83608,-0.28156,8.84056479,0.40608,0.11844,0.423,8.43,-0.4,8.439484581
28/08/2019 06:00,9.33992,0.47956,9.352223447,0.40992,0.11956,0.427,8.93,0.36,8.937253493,9.33992,-0.24044,9.343014342,0.40992,0.11956,0.427,8.93,-0.36,8.937253493
28/08/2019 06:30,10.3672,0.5571,10.38215759,0.1272,0.0371,0.1325,10.24,0.52,10.25319462,10.3772,-0.4929,10.38889938,0.1272,0.0371,0.1325,10.25,-0.53,10.26369329
28/08/2019 07:00,10.45632,0.70976,10.48038106,0.37632,0.10976,0.392,10.08,0.6,10.09784135,10.46632,-0.51024,10.47874989,0.37632,0.10976,0.392,10.09,-0.62,10.10903062
28/08/2019 07:30,11.03,0.935,11.06955848,0.36,0.105,0.375,10.67,0.83,10.70223341,11.04,-0.735,11.06443966,0.36,0.105,0.375,10.68,-0.84,10.71298278
28/08/2019 08:00,11.72048,1.37264,11.80058439,0.42048,0.12264,0.438,11.3,1.25,11.36892695,11.72048,-1.14736,11.7765057,0.42048,0.12264,0.438,11.3,-1.27,11.3711433
28/08/2019 08:30,11.99512,1.76066,12.12364745,0.82512,0.24066,0.8595,11.17,1.52,11.27294549,11.99512,-1.28934,12.06421574,0.82512,0.24066,0.8595,11.17,-1.53,11.2742982
28/08/2019 09:00,12.34824,2.30782,12.56204857,1.63824,0.47782,1.7065,10.71,1.83,10.86521974,12.34824,-1.37218,12.42424682,1.63824,0.47782,1.7065,10.71,-1.85,10.86860617
28/08/2019 09:30,12.55472,2.41596,12.78506382,1.73472,0.50596,1.807,10.82,1.91,10.98728811,12.54472,-1.42404,12.62528771,1.73472,0.50596,1.807,10.81,-1.93,10.98093803
28/08/2019 10:00,12.77744,2.58092,13.03549466,1.95744,0.57092,2.039,10.82,2.01,11.00511245,12.82744,-1.45908,12.91015613,1.95744,0.57092,2.039,10.87,-2.03,11.05792928
28/08/2019 10:30,12.63608,2.47344,12.87588534,1.96608,0.57344,2.048,10.67,1.9,10.83784573,12.63608,-1.34656,12.70762533,1.96608,0.57344,2.048,10.67,-1.92,10.84136984
28/08/2019 11:00,12.80848,2.37914,13.02756566,1.12848,0.32914,1.1755,11.68,2.05,11.85853701,12.80848,-1.74086,12.92624282,1.12848,0.32914,1.1755,11.68,-2.07,11.86201079
28/08/2019 11:30,13.49184,2.01762,13.64186707,0.47184,0.13762,0.4915,13.02,1.88,13.15502946,13.50184,-1.77238,13.61767286,0.47184,0.13762,0.4915,13.03,-1.91,13.16924447
28/08/2019 12:00,13.3352,2.3586,13.54217682,0.7152,0.2086,0.745,12.62,2.15,12.8018319,13.3452,-1.9614,13.48856749,0.7152,0.2086,0.745,12.63,-2.17,12.81506145
28/08/2019 12:30,13.3876,2.2718,13.57898778,0.6576,0.1918,0.685,12.73,2.08,12.89881002,13.3976,-1.9082,13.53280876,0.6576,0.1918,0.685,12.74,-2.1,12.91191698
28/08/2019 13:00,13.38376,2.03318,13.53731335,0.59376,0.17318,0.6185,12.79,1.86,12.92453868,13.39376,-1.70682,13.50207545,0.59376,0.17318,0.6185,12.8,-1.88,12.93732584
28/08/2019 13:30,13.47784,2.00312,13.62588202,0.62784,0.18312,0.654,12.85,1.82,12.97824719,13.48784,-1.65688,13.58922659,0.62784,0.18312,0.654,12.86,-1.84,12.99096609
28/08/2019 14:00,13.38088,2.06984,13.54002168,0.65088,0.18984,0.678,12.73,1.88,12.86807289,13.39088,-1.71016,13.49964127,0.65088,0.18984,0.678,12.74,-1.9,12.88090059
28/08/2019 14:30,13.24832,2.14576,13.42096378,1.04832,0.30576,1.092,12.2,1.84,12.3379739,13.25832,-1.55424,13.349109,1.04832,0.30576,1.092,12.21,-1.86,12.35085827
28/08/2019 15:00,13.38128,2.23204,13.56615852,1.00128,0.29204,1.043,12.38,1.94,12.53108136,13.39128,-1.66796,13.49475715,1.00128,0.29204,1.043,12.39,-1.96,12.54407031
28/08/2019 15:30,13.17776,1.85268,13.30735818,0.79776,0.23268,0.831,12.38,1.62,12.48554364,13.18776,-1.40732,13.26263787,0.79776,0.23268,0.831,12.39,-1.64,12.49806785
28/08/2019 16:00,14.20024,1.78382,14.31184229,1.11024,0.32382,1.1565,13.09,1.46,13.17116927,14.21024,-1.15618,14.25719724,1.11024,0.32382,1.1565,13.1,-1.48,13.18333797
28/08/2019 16:30,12.8944,1.3442,12.96427495,0.2544,0.0742,0.265,12.64,1.27,12.70364121,12.8944,-1.2158,12.95159145,0.2544,0.0742,0.265,12.64,-1.29,12.70565622
28/08/2019 17:00,12.7,1.0975,12.7473333,0.3,0.0875,0.3125,12.4,1.01,12.44106507,12.72,-0.9425,12.7548699,0.3,0.0875,0.3125,12.42,-1.03,12.46263616
28/08/2019 17:30,12.3532,1.0726,12.39967826,0.2832,0.0826,0.295,12.07,0.99,12.11053261,12.3632,-0.9274,12.39793471,0.2832,0.0826,0.295,12.08,-1.01,12.12214915
28/08/2019 18:00,12.09304,1.10672,12.14357631,0.26304,0.07672,0.274,11.83,1.03,11.87475473,12.11304,-0.97328,12.15207851,0.26304,0.07672,0.274,11.85,-1.05,11.89642804
28/08/2019 18:30,11.68952,0.96236,11.72906708,0.17952,0.05236,0.187,11.51,0.91,11.54591703,11.69952,-0.87764,11.73239192,0.17952,0.05236,0.187,11.52,-0.93,11.5574781
28/08/2019 19:00,11.55552,0.95536,11.59494524,0.15552,0.04536,0.162,11.4,0.91,11.4362625,11.56552,-0.88464,11.59930346,0.15552,0.04536,0.162,11.41,-0.93,11.44783822
28/08/2019 19:30,11.35288,0.65584,11.3718077,0.12288,0.03584,0.128,11.23,0.62,11.24710185,11.36288,-0.59416,11.37840358,0.12288,0.03584,0.128,11.24,-0.63,11.25764185
28/08/2019 20:00,11.17664,0.65402,11.19575919,0.11664,0.03402,0.1215,11.06,0.62,11.07736431,11.18664,-0.59598,11.20250448,0.11664,0.03402,0.1215,11.07,-0.63,11.08791234
28/08/2019 20:30,11.1752,0.6536,11.19429712,0.1152,0.0336,0.12,11.06,0.62,11.07736431,11.1852,-0.5964,11.20108888,0.1152,0.0336,0.12,11.07,-0.63,11.08791234
28/08/2019 21:00,11.0352,0.6536,11.05453898,0.1152,0.0336,0.12,10.92,0.62,10.93758657,11.0452,-0.6264,11.06294807,0.1152,0.0336,0.12,10.93,-0.66,10.94990868
28/08/2019 21:30,11.23472,0.54346,11.24785678,0.11472,0.03346,0.1195,11.12,0.51,11.131689,11.23472,-0.48654,11.24525032,0.11472,0.03346,0.1195,11.12,-0.52,11.13215163
28/08/2019 22:00,10.8452,0.5436,10.85881504,0.1152,0.0336,0.12,10.73,0.51,10.74211339,10.8452,-0.4864,10.85610188,0.1152,0.0336,0.12,10.73,-0.52,10.7425928
28/08/2019 22:30,10.21816,0.48988,10.2298962,0.30816,0.08988,0.321,9.91,0.4,9.918069369,10.22816,-0.32012,10.23316832,0.30816,0.08988,0.321,9.92,-0.41,9.928469167
28/08/2019 23:00,9.9612,1.4566,10.0671341,2.9712,0.8666,3.095,6.99,0.59,7.014855665,9.9612,0.2766,9.965039538,2.9712,0.8666,3.095,6.99,-0.59,7.014855665
28/08/2019 23:30,9.46592,0.12006,9.466681354,0.44592,0.13006,0.4645,9.02,-0.01,9.020005543,9.47592,0.13006,9.476812515,0.44592,0.13006,0.4645,9.03,0,9.03
29/08/2019 00:00,9.3752,0.0686,9.375450976,0.2352,0.0686,0.245,9.14,0,9.14,9.3852,0.0686,9.385450708,0.2352,0.0686,0.245,9.15,0,9.15
29/08/2019 00:30,9.03152,0.49336,9.044985218,0.73152,0.21336,0.762,8.3,0.28,8.304721549,9.04152,-0.13664,9.042552427,0.73152,0.21336,0.762,8.31,-0.35,8.317367372
29/08/2019 01:00,9.02624,0.46432,9.038174683,0.18624,0.05432,0.194,8.84,0.41,8.849502811,9.03624,-0.36568,9.043636171,0.18624,0.05432,0.194,8.85,-0.42,8.859960497
29/08/2019 01:30,8.84776,0.14518,8.848951025,0.49776,0.14518,0.5185,8.35,0,8.35,8.85776,0.14518,8.858949681,0.49776,0.14518,0.5185,8.36,0,8.36
29/08/2019 02:00,9.06872,0.04046,9.068810255,0.13872,0.04046,0.1445,8.93,0,8.93,9.07872,0.04046,9.078810156,0.13872,0.04046,0.1445,8.94,0,8.94
29/08/2019 02:30,8.6108,0.1344,8.611848814,0.4608,0.1344,0.48,8.15,0,8.15,8.6208,0.1344,8.621847598,0.4608,0.1344,0.48,8.16,0,8.16
29/08/2019 03:00,8.4548,3.8689,9.297958391,0.3048,0.0889,0.3175,8.15,3.78,8.983924532,8.4648,4.3089,9.498392403,0.3048,0.0889,0.3175,8.16,4.22,9.186620706
29/08/2019 03:30,8.30096,0.10528,8.301627599,0.36096,0.10528,0.376,7.94,0,7.94,8.31096,0.10528,8.311626796,0.36096,0.10528,0.376,7.95,0,7.95
29/08/2019 04:00,8.17176,-0.21532,8.174596271,0.46176,0.13468,0.481,7.71,-0.35,7.71794014,8.17176,0.48468,8.18612095,0.46176,0.13468,0.481,7.71,0.35,7.71794014
29/08/2019 04:30,8.25176,-0.26782,8.256105053,0.28176,0.08218,0.2935,7.97,-0.35,7.977681367,8.25176,0.08218,8.252169209,0.28176,0.08218,0.2935,7.97,0,7.97
29/08/2019 05:00,8.46616,-0.28112,8.470826028,0.23616,0.06888,0.246,8.23,-0.35,8.237438922,8.47616,0.41888,8.486503921,0.23616,0.06888,0.246,8.24,0.35,8.247429903
29/08/2019 05:30,8.5884,0.5937,8.608896227,0.4584,0.1337,0.4775,8.13,0.46,8.143003132,8.5884,-0.1263,8.589328626,0.4584,0.1337,0.4775,8.13,-0.26,8.134156379
29/08/2019 06:00,9.05488,0.47684,9.067426768,0.43488,0.12684,0.453,8.62,0.35,8.627102642,9.06488,-0.23316,9.067878087,0.43488,0.12684,0.453,8.63,-0.36,8.637505427
29/08/2019 06:30,9.58096,0.35778,9.587637929,0.30096,0.08778,0.3135,9.28,0.27,9.283926971,9.59096,-0.27222,9.594822429,0.30096,0.08778,0.3135,9.29,-0.36,9.296972626
29/08/2019 07:00,10.33528,0.52654,10.34868383,0.36528,0.10654,0.3805,9.97,0.42,9.978842618,10.33528,-0.31346,10.34003239,0.36528,0.10654,0.3805,9.97,-0.42,9.978842618
29/08/2019 07:30,10.91816,0.64488,10.9371883,0.42816,0.12488,0.446,10.49,0.52,10.50288056,10.93816,-0.41512,10.94603439,0.42816,0.12488,0.446,10.51,-0.54,10.52386336
29/08/2019 08:00,11.64328,0.94804,11.68181274,0.47328,0.13804,0.493,11.17,0.81,11.19933034,11.65328,-0.69196,11.67380587,0.47328,0.13804,0.493,11.18,-0.83,11.21076715
29/08/2019 08:30,12.73424,1.39332,12.81023844,0.83424,0.24332,0.869,11.9,1.15,11.95543809,12.73424,-0.92668,12.76791307,0.83424,0.24332,0.869,11.9,-1.17,11.95737848
29/08/2019 09:00,13.28024,1.67882,13.38593333,1.23024,0.35882,1.2815,12.05,1.32,12.12208315,13.28024,-0.98118,13.31643679,1.23024,0.35882,1.2815,12.05,-1.34,12.1242773
29/08/2019 09:30,13.0836,1.7848,13.20477565,1.5936,0.4648,1.66,11.49,1.32,11.56557392,13.0836,-0.8752,13.11283966,1.5936,0.4648,1.66,11.49,-1.34,11.56787362
29/08/2019 10:00,12.86864,1.81252,12.9956579,1.68864,0.49252,1.759,11.18,1.32,11.25765517,12.87864,-0.84748,12.90649413,1.68864,0.49252,1.759,11.19,-1.34,11.26994676
29/08/2019 10:30,12.58864,2.02252,12.75007624,2.16864,0.63252,2.259,10.42,1.39,10.51230232,12.58864,-0.77748,12.6126259,2.16864,0.63252,2.259,10.42,-1.41,10.51496553
29/08/2019 11:00,13.0672,2.4071,13.28705559,2.5272,0.7371,2.6325,10.54,1.67,10.67148068,13.0672,-0.9429,13.10117461,2.5272,0.7371,2.6325,10.54,-1.68,10.67305017
29/08/2019 11:30,13.0112,2.2316,13.20118798,1.4112,0.4116,1.47,11.6,1.82,11.74190785,13.0112,-1.4284,13.08937172,1.4112,0.4116,1.47,11.6,-1.84,11.74502448
29/08/2019 12:00,13.41584,2.08712,13.57721742,0.91584,0.26712,0.954,12.5,1.82,12.63180114,13.41584,-1.57288,13.50772795,0.91584,0.26712,0.954,12.5,-1.84,12.63469826
29/08/2019 12:30,12.96736,2.33548,13.17599682,1.76736,0.51548,1.841,11.2,1.82,11.34691147,12.96736,-1.32452,13.03482944,1.76736,0.51548,1.841,11.2,-1.84,11.35013656
29/08/2019 13:00,12.81768,2.10974,12.99014717,1.50768,0.43974,1.5705,11.31,1.67,11.43262874,12.81768,-1.25026,12.87851197,1.50768,0.43974,1.5705,11.31,-1.69,11.43556732
29/08/2019 13:30,12.80408,2.02994,12.96399325,1.23408,0.35994,1.2855,11.57,1.67,11.68990162,12.81408,-1.33006,12.88292303,1.23408,0.35994,1.2855,11.58,-1.69,11.70267064
29/08/2019 14:00,12.9692,2.6506,13.23728934,2.5392,0.7406,2.645,10.43,1.91,10.60344284,12.9692,-1.1794,13.02271604,2.5392,0.7406,2.645,10.43,-1.92,10.6052487
29/08/2019 14:30,12.72392,2.90156,13.05056285,2.95392,0.86156,3.077,9.77,2.04,9.980706388,12.71392,-1.18844,12.7693442,2.95392,0.86156,3.077,9.76,-2.05,9.972968465
29/08/2019 15:00,12.5492,2.8931,12.87837134,3.1992,0.9331,3.3325,9.35,1.96,9.553224586,12.5492,-1.0369,12.59196499,3.1992,0.9331,3.3325,9.35,-1.97,9.555281262
29/08/2019 15:30,12.69648,2.55564,12.95113509,2.79648,0.81564,2.913,9.9,1.74,10.05174612,12.69648,-0.94436,12.73155215,2.79648,0.81564,2.913,9.9,-1.76,10.0552275
29/08/2019 16:00,13.68952,2.50986,13.91769934,2.63952,0.76986,2.7495,11.05,1.74,11.18615662,13.69952,-0.99014,13.73525484,2.63952,0.76986,2.7495,11.06,-1.76,11.19916068
29/08/2019 16:30,13.08784,1.72812,13.2014376,1.46784,0.42812,1.529,11.62,1.3,11.69249332,13.07784,-0.74188,13.09886579,1.46784,0.42812,1.529,11.61,-1.17,11.66880457
29/08/2019 17:00,12.13032,1.49426,12.22200786,1.66032,0.48426,1.7295,10.47,1.01,10.51860257,12.14032,-0.53574,12.15213508,1.66032,0.48426,1.7295,10.48,-1.02,10.52952041
29/08/2019 17:30,11.66856,1.17208,11.72727863,1.13856,0.33208,1.186,10.53,0.84,10.56345114,11.67856,-0.52792,11.69048601,1.13856,0.33208,1.186,10.54,-0.86,10.57502719
29/08/2019 18:00,11.4072,1.3596,11.4879382,1.5072,0.4396,1.57,9.9,0.92,9.942655581,11.4172,-0.5004,11.42816066,1.5072,0.4396,1.57,9.91,-0.94,9.954481403
29/08/2019 18:30,11.8136,0.8948,11.84743905,0.3936,0.1148,0.41,11.42,0.78,11.44660648,11.8236,-0.6852,11.84343768,0.3936,0.1148,0.41,11.43,-0.8,11.4579623
29/08/2019 19:00,11.33096,1.70778,11.45893394,2.70096,0.78778,2.8135,8.63,0.92,8.6788997,11.34096,-0.14222,11.34185171,2.70096,0.78778,2.8135,8.64,-0.93,8.68990794
29/08/2019 19:30,11.20112,0.75116,11.22627857,0.14112,0.04116,0.147,11.06,0.71,11.0827659,11.22112,-0.68884,11.24224331,0.14112,0.04116,0.147,11.08,-0.73,11.10402179
29/08/2019 20:00,11.24424,1.25332,11.31387397,0.11424,0.03332,0.119,11.13,1.22,11.19666468,11.19424,0.01332,11.19424792,0.11424,0.03332,0.119,11.08,-0.02,11.08001805
29/08/2019 20:30,11.44184,3.24262,11.89244664,0.11184,0.03262,0.1165,11.33,3.21,11.77595007,11.25184,1.41262,11.34016749,0.11184,0.03262,0.1165,11.14,1.38,11.22515033
29/08/2019 21:00,11.23992,0.93206,11.2784989,0.10992,0.03206,0.1145,11.13,0.9,11.16632885,11.24992,-0.87794,11.28412507,0.10992,0.03206,0.1145,11.14,-0.91,11.17710607
29/08/2019 21:30,11.00184,0.93262,11.04129809,0.11184,0.03262,0.1165,10.89,0.9,10.9271268,11.00184,-0.27738,11.00533612,0.11184,0.03262,0.1165,10.89,-0.31,10.89441141
29/08/2019 22:00,10.70232,0.69276,10.7247177,0.11232,0.03276,0.117,10.59,0.66,10.61054664,10.71232,-0.64724,10.73185536,0.11232,0.03276,0.117,10.6,-0.68,10.62178893
29/08/2019 22:30,10.09088,1.48234,10.199176,0.11088,0.03234,0.1155,9.98,1.45,10.08478557,10.06088,0.17234,10.06235596,0.11088,0.03234,0.1155,9.95,0.14,9.950984876
29/08/2019 23:00,12.39232,0.56276,12.40509145,0.11232,0.03276,0.117,12.28,0.53,12.29143198,12.40232,-0.53724,12.41395055,0.11232,0.03276,0.117,12.29,-0.57,12.30321096
29/08/2019 23:30,9.75104,0.69072,9.775473145,0.55104,0.16072,0.574,9.2,0.53,9.215253659,9.76104,-0.40928,9.769616779,0.55104,0.16072,0.574,9.21,-0.57,9.227621579
30/08/2019 00:00,9.5348,0.5164,9.548773743,0.1248,0.0364,0.13,9.41,0.48,9.422234342,9.5348,-0.4736,9.546554771,0.1248,0.0364,0.13,9.41,-0.51,9.42381027
30/08/2019 00:30,9.14904,0.52972,9.164362291,0.23904,0.06972,0.249,8.91,0.46,8.921866397,9.15904,-0.44028,9.169616142,0.23904,0.06972,0.249,8.92,-0.51,8.934567701
30/08/2019 01:00,8.9196,0.5628,8.937337859,0.2496,0.0728,0.26,8.67,0.49,8.683835558,8.9196,-0.3972,8.928439505,0.2496,0.0728,0.26,8.67,-0.47,8.682729985
30/08/2019 01:30,8.77,0.5175,8.785255048,0.54,0.1575,0.5625,8.23,0.36,8.23786987,8.77,-0.1925,8.772112417,0.54,0.1575,0.5625,8.23,-0.35,8.237438922
30/08/2019 02:00,8.9644,0.3992,8.973284126,0.1344,0.0392,0.14,8.83,0.36,8.837335571,8.9744,-0.3508,8.981253587,0.1344,0.0392,0.14,8.84,-0.39,8.848598759
30/08/2019 02:30,9.21088,0.44234,9.221495272,0.11088,0.03234,0.1155,9.1,0.41,9.109231581,9.22088,-0.35766,9.227813861,0.11088,0.03234,0.1155,9.11,-0.39,9.118344148
30/08/2019 03:00,8.69592,0.60256,8.716771375,0.14592,0.04256,0.152,8.55,0.56,8.568319555,8.69592,-0.52744,8.711900918,0.14592,0.04256,0.152,8.55,-0.57,8.568978936
30/08/2019 03:30,9.43808,4.76444,10.57247571,0.11808,0.03444,0.123,9.32,4.73,10.45156926,9.09808,3.38444,9.707187739,0.11808,0.03444,0.123,8.98,3.35,9.584513551
30/08/2019 04:00,8.97792,4.13606,9.884838888,0.15792,0.04606,0.1645,8.82,4.09,9.722165397,8.69792,2.83606,9.14860911,0.15792,0.04606,0.1645,8.54,2.79,8.984191672
30/08/2019 04:30,8.7508,0.6369,8.773946789,0.6408,0.1869,0.6675,8.11,0.45,8.122474992,8.7508,-0.2631,8.754754266,0.6408,0.1869,0.6675,8.11,-0.45,8.122474992
30/08/2019 05:00,8.74952,0.43736,8.760444281,0.29952,0.08736,0.312,8.45,0.35,8.457245414,8.74952,-0.26264,8.75346103,0.29952,0.08736,0.312,8.45,-0.35,8.457245414
30/08/2019 05:30,9.05568,0.27874,9.059968888,0.23568,0.06874,0.2455,8.82,0.21,8.822499646,9.05568,-0.28126,9.060046769,0.23568,0.06874,0.2455,8.82,-0.35,8.826941713
30/08/2019 06:00,9.50432,0.17626,9.505954252,0.60432,0.17626,0.6295,8.9,0,8.9,9.51432,-0.17374,9.515906192,0.60432,0.17626,0.6295,8.91,-0.35,8.916871649
30/08/2019 06:30,10.09592,0.52756,10.10969437,0.26592,0.07756,0.277,9.83,0.45,9.840294711,10.10592,-0.38244,10.11315378,0.26592,0.07756,0.277,9.84,-0.46,9.850746165
30/08/2019 07:00,10.19984,0.58412,10.21655187,0.45984,0.13412,0.479,9.74,0.45,9.750389736,10.20984,-0.35588,10.2160405,0.45984,0.13412,0.479,9.75,-0.49,9.762305056
30/08/2019 07:30,11.14872,1.06546,11.19951618,0.73872,0.21546,0.7695,10.41,0.85,10.44464456,11.15872,-0.64454,11.17731917,0.73872,0.21546,0.7695,10.42,-0.86,10.45542921
30/08/2019 08:00,11.82576,1.18668,11.88515078,0.60576,0.17668,0.631,11.22,1.01,11.26536728,11.83576,-0.85332,11.86648094,0.60576,0.17668,0.631,11.23,-1.03,11.27713616
30/08/2019 08:30,12.034,1.4945,12.12644574,1.044,0.3045,1.0875,10.99,1.19,11.05423901,12.044,-0.9055,12.07799099,1.044,0.3045,1.0875,11,-1.21,11.0663499
30/08/2019 09:00,12.54952,1.79486,12.67722267,1.55952,0.45486,1.6245,10.99,1.34,11.07139106,12.55952,-0.90514,12.59209359,1.55952,0.45486,1.6245,11,-1.36,11.08375388
30/08/2019 09:30,12.51048,1.73264,12.62989118,1.14048,0.33264,1.188,11.37,1.4,11.45586749,12.51048,-1.09736,12.55851539,1.14048,0.33264,1.188,11.37,-1.43,11.45957242
30/08/2019 10:00,12.856,1.7255,12.97127928,1.116,0.3255,1.1625,11.74,1.4,11.82318062,12.856,-1.1045,12.90335833,1.116,0.3255,1.1625,11.74,-1.43,11.82677048
30/08/2019 10:30,12.47816,1.86988,12.61748502,1.74816,0.50988,1.821,10.73,1.36,10.81584486,12.47816,-0.87012,12.50846057,1.74816,0.50988,1.821,10.73,-1.38,10.81837788
30/08/2019 11:00,13.27384,2.11612,13.44145796,2.04384,0.59612,2.129,11.23,1.52,11.33240045,13.27384,-0.94388,13.30735653,2.04384,0.59612,2.129,11.23,-1.54,11.33510035
30/08/2019 11:30,12.50848,2.32164,12.72211005,2.50848,0.73164,2.613,10,1.59,10.12561603,12.50848,-0.87836,12.53928181,2.50848,0.73164,2.613,10,-1.61,10.12877584
30/08/2019 12:00,12.5996,2.3528,12.81739396,2.4096,0.7028,2.51,10.19,1.65,10.32272251,12.5996,-0.9672,12.63666871,2.4096,0.7028,2.51,10.19,-1.67,10.32593821
30/08/2019 12:30,12.42216,2.22938,12.62062575,2.43216,0.70938,2.5335,9.99,1.52,10.10497402,12.41216,-0.83062,12.43992144,2.43216,0.70938,2.5335,9.98,-1.54,10.09811864
30/08/2019 13:00,12.49488,2.20684,12.68826895,2.35488,0.68684,2.453,10.14,1.52,10.25329215,12.49488,-0.85316,12.52397334,2.35488,0.68684,2.453,10.14,-1.54,10.25627613
30/08/2019 13:30,12.36984,2.23162,12.5695294,2.43984,0.71162,2.5415,9.93,1.52,10.04566075,12.36984,-0.82838,12.39754633,2.43984,0.71162,2.5415,9.93,-1.54,10.04870638
30/08/2019 14:00,12.516,2.0805,12.6877396,2.196,0.6405,2.2875,10.32,1.44,10.41998081,12.516,-0.8195,12.54280018,2.196,0.6405,2.2875,10.32,-1.46,10.42276355
30/08/2019 14:30,12.0016,2.1513,12.19288704,2.7816,0.8113,2.8975,9.22,1.34,9.316866426,11.9916,-0.5487,12.00414688,2.7816,0.8113,2.8975,9.21,-1.36,9.309871105
30/08/2019 15:00,12.10648,2.18814,12.30263446,2.73648,0.79814,2.8505,9.37,1.39,9.472539258,12.10648,-0.61186,12.1219318,2.73648,0.79814,2.8505,9.37,-1.41,9.47549471
30/08/2019 15:30,12.19128,2.15454,12.38019994,2.62128,0.76454,2.7305,9.57,1.39,9.670418812,12.16128,-0.20546,12.16301546,2.62128,0.76454,2.7305,9.54,-0.97,9.589186618
30/08/2019 16:00,11.8268,1.9699,11.98973329,1.5768,0.4599,1.6425,10.25,1.51,10.36062739,11.8168,-1.0601,11.86425616,1.5768,0.4599,1.6425,10.24,-1.52,10.35219783
30/08/2019 16:30,11.74936,1.92398,11.9058456,1.41936,0.41398,1.4785,10.33,1.51,10.43977969,11.74936,-1.10602,11.8013025,1.41936,0.41398,1.4785,10.33,-1.52,10.44123077
30/08/2019 17:00,11.97344,2.64642,12.26241429,2.59344,0.75642,2.7015,9.38,1.89,9.568516081,11.95344,-0.69358,11.97354505,2.59344,0.75642,2.7015,9.36,-1.45,9.471647164
30/08/2019 17:30,11.90448,1.70714,12.02626172,0.98448,0.28714,1.0255,10.92,1.42,11.01193898,11.91448,-1.16286,11.97109339,0.98448,0.28714,1.0255,10.93,-1.45,11.02576074
30/08/2019 18:00,11.69176,1.55218,11.79434248,1.00176,0.29218,1.0435,10.69,1.26,10.76400019,11.70176,-0.98782,11.74338007,1.00176,0.29218,1.0435,10.7,-1.28,10.77628879
30/08/2019 18:30,11.13656,1.15108,11.19589004,0.58656,0.17108,0.611,10.55,0.98,10.59541882,11.14656,-0.81892,11.17660189,0.58656,0.17108,0.611,10.56,-0.99,10.60630473
30/08/2019 19:00,11.19208,1.23144,11.25962252,0.86208,0.25144,0.898,10.33,0.98,10.37638184,11.20208,-0.73856,11.22640046,0.86208,0.25144,0.898,10.34,-0.99,10.3872855
30/08/2019 19:30,11.11968,0.93074,11.15856443,0.13968,0.04074,0.1455,10.98,0.89,11.01601107,11.12968,-0.85926,11.16280004,0.13968,0.04074,0.1455,10.99,-0.9,11.0267901
30/08/2019 20:00,11.0152,0.6936,11.03701554,0.1152,0.0336,0.12,10.9,0.66,10.91996337,11.0252,-0.6464,11.04413274,0.1152,0.0336,0.12,10.91,-0.68,10.93117103
30/08/2019 20:30,11.4652,5.8136,12.85491175,0.1152,0.0336,0.12,11.35,5.78,12.73698944,11.0252,4.8136,12.03020282,0.1152,0.0336,0.12,10.91,4.78,11.91119222
30/08/2019 21:00,11.2652,2.8036,11.60882871,0.1152,0.0336,0.12,11.15,2.77,11.4889251,11.0252,1.8936,11.18663292,0.1152,0.0336,0.12,10.91,1.86,11.06741614
30/08/2019 21:30,10.77944,0.47192,10.7897653,0.10944,0.03192,0.114,10.67,0.44,10.67906831,10.79944,-0.42808,10.80792102,0.10944,0.03192,0.114,10.69,-0.46,10.69989252
30/08/2019 22:00,10.41608,0.53094,10.42960305,0.10608,0.03094,0.1105,10.31,0.5,10.32211703,10.42608,-0.45906,10.43618131,0.10608,0.03094,0.1105,10.32,-0.49,10.3316262
30/08/2019 22:30,9.87704,0.20122,9.879089465,0.10704,0.03122,0.1115,9.77,0.17,9.771478905,9.88704,-0.31878,9.892177751,0.10704,0.03122,0.1115,9.78,-0.35,9.786260777
30/08/2019 23:00,13.928,1.4115,13.99933985,0.108,0.0315,0.1125,13.82,1.38,13.88872924,13.878,0.1315,13.878623,0.108,0.0315,0.1125,13.77,0.1,13.7703631
30/08/2019 23:30,9.56656,0.22108,9.569114201,0.10656,0.03108,0.111,9.46,0.19,9.461907841,9.54656,1.24108,9.626893964,0.10656,0.03108,0.111,9.44,1.21,9.51723174
31/08/2019 00:00,9.55016,-0.49912,9.56319386,0.14016,0.04088,0.146,9.41,-0.54,9.42548142,9.58016,0.57088,9.597154245,0.14016,0.04088,0.146,9.44,0.53,9.454866472
31/08/2019 00:30,8.83776,-0.32482,8.843727147,0.25776,0.07518,0.2685,8.58,-0.4,8.589318949,8.85776,0.47518,8.870496505,0.25776,0.07518,0.2685,8.6,0.4,8.6092973
31/08/2019 01:00,8.95656,0.03108,8.956613925,0.10656,0.03108,0.111,8.85,0,8.85,8.96656,0.03108,8.966613865,0.10656,0.03108,0.111,8.86,0,8.86
31/08/2019 01:30,8.44776,0.11018,8.448478481,0.37776,0.11018,0.3935,8.07,0,8.07,8.45776,0.11018,8.458477632,0.37776,0.11018,0.3935,8.08,0,8.08
31/08/2019 02:00,8.11656,0.17108,8.118362803,0.58656,0.17108,0.611,7.53,0,7.53,8.11656,0.17108,8.118362803,0.58656,0.17108,0.611,7.53,0,7.53
31/08/2019 02:30,8.06376,0.03318,8.063828263,0.11376,0.03318,0.1185,7.95,0,7.95,8.06376,0.03318,8.063828263,0.11376,0.03318,0.1185,7.95,0,7.95
31/08/2019 03:00,8.06568,-0.31626,8.071877988,0.11568,0.03374,0.1205,7.95,-0.35,7.957700673,8.06568,0.03374,8.06575057,0.11568,0.03374,0.1205,7.95,0,7.95
31/08/2019 03:30,7.77488,-0.25816,7.779164839,0.31488,0.09184,0.328,7.46,-0.35,7.468205943,7.78488,0.44184,7.797408493,0.31488,0.09184,0.328,7.47,0.35,7.478194969
31/08/2019 04:00,7.95072,-0.30604,7.956607883,0.15072,0.04396,0.157,7.8,-0.35,7.807848615,7.96072,0.39396,7.970462182,0.15072,0.04396,0.157,7.81,0.35,7.817838576
31/08/2019 04:30,7.62512,-0.30184,7.631091822,0.16512,0.04816,0.172,7.46,-0.35,7.468205943,7.62512,0.39816,7.635508261,0.16512,0.04816,0.172,7.46,0.35,7.468205943
31/08/2019 05:00,7.61456,-0.26992,7.619342544,0.27456,0.08008,0.286,7.34,-0.35,7.348339949,7.62456,0.43008,7.636680169,0.27456,0.08008,0.286,7.35,0.35,7.358328615
31/08/2019 05:30,7.53928,-0.18396,7.541523997,0.56928,0.16604,0.593,6.97,-0.35,6.978782129,7.54928,0.51604,7.566896709,0.56928,0.16604,0.593,6.98,0.35,6.988769563
31/08/2019 06:00,7.74264,-0.30798,7.748762859,0.45264,0.13202,0.4715,7.29,-0.44,7.303266393,7.75264,0.56202,7.772984848,0.45264,0.13202,0.4715,7.3,0.43,7.312653417
31/08/2019 06:30,7.82112,-0.41884,7.832326921,0.38112,0.11116,0.397,7.44,-0.53,7.458853799,7.83112,0.63116,7.856513438,0.38112,0.11116,0.397,7.45,0.52,7.468125602
31/08/2019 07:00,8.12568,-0.20626,8.128297402,0.59568,0.17374,0.6205,7.53,-0.38,7.539582217,8.13568,0.55374,8.15450287,0.59568,0.17374,0.6205,7.54,0.38,7.549569524
31/08/2019 07:30,8.394,-0.128,8.394975878,0.864,0.252,0.9,7.53,-0.38,7.539582217,8.404,0.632,8.427730418,0.864,0.252,0.9,7.54,0.38,7.549569524
31/08/2019 08:00,8.83608,0.66844,8.861327316,0.88608,0.25844,0.923,7.95,0.41,7.960565307,8.83608,-0.16156,8.837556868,0.88608,0.25844,0.923,7.95,-0.42,7.961086609
31/08/2019 08:30,9.2372,0.9546,9.286394618,1.6272,0.4746,1.695,7.61,0.48,7.62512295,9.2472,-0.0054,9.247201577,1.6272,0.4746,1.695,7.62,-0.48,7.635103143
31/08/2019 09:00,9.51112,0.70116,9.536929747,1.10112,0.32116,1.147,8.41,0.38,8.41858064,9.50112,-0.05884,9.501302195,1.10112,0.32116,1.147,8.4,-0.38,8.408590845
31/08/2019 09:30,9.70552,1.03036,9.760059436,1.95552,0.57036,2.037,7.75,0.46,7.76363961,9.70552,0.11036,9.706147423,1.95552,0.57036,2.037,7.75,-0.46,7.76363961
31/08/2019 10:00,10.53192,1.16056,10.59567074,2.16192,0.63056,2.252,8.37,0.53,8.38676338,10.53192,0.09056,10.53230934,2.16192,0.63056,2.252,8.37,-0.54,8.387401266
31/08/2019 10:30,10.6132,1.2251,10.68367372,2.3832,0.6951,2.4825,8.23,0.53,8.247047957,10.6032,0.1551,10.60433431,2.3832,0.6951,2.4825,8.22,-0.54,8.237718131
31/08/2019 11:00,10.63984,0.96162,10.68320683,1.47984,0.43162,1.5415,9.16,0.53,9.175320158,10.63984,-0.10838,10.64039198,1.47984,0.43162,1.5415,9.16,-0.54,9.175903225
31/08/2019 11:30,10.53,0.59,10.54651601,0.72,0.21,0.75,9.81,0.38,9.817357078,10.54,-0.18,10.54153689,0.72,0.21,0.75,9.82,-0.39,9.827741348
31/08/2019 12:00,10.36104,0.61072,10.3790235,0.79104,0.23072,0.824,9.57,0.38,9.577541438,10.36104,-0.12928,10.36184651,0.79104,0.23072,0.824,9.57,-0.36,9.576768766
31/08/2019 12:30,9.9796,0.7678,10.00909252,1.3296,0.3878,1.385,8.65,0.38,8.658342798,9.9796,0.0278,9.979638721,1.3296,0.3878,1.385,8.65,-0.36,8.657488088
31/08/2019 13:00,10.35048,0.81764,10.38272466,1.50048,0.43764,1.563,8.85,0.38,8.858154435,10.35048,0.07764,10.35077119,1.50048,0.43764,1.563,8.85,-0.36,8.857319007
31/08/2019 13:30,10.10688,0.68534,10.13008955,1.04688,0.30534,1.0905,9.06,0.38,9.067965593,10.11688,-0.05466,10.11702766,1.04688,0.30534,1.0905,9.07,-0.36,9.077141621
31/08/2019 14:00,9.54744,0.36092,9.554259458,1.23744,0.36092,1.289,8.31,0,8.31,9.55744,0.00092,9.557440044,1.23744,0.36092,1.289,8.32,-0.36,8.32778482
31/08/2019 14:30,9.20008,0.80794,9.235488024,2.77008,0.80794,2.8855,6.43,0,6.43,9.20008,0.80794,9.235488024,2.77008,0.80794,2.8855,6.43,0,6.43
31/08/2019 15:00,9.63344,0.94892,9.680062779,3.25344,0.94892,3.389,6.38,0,6.38,9.62344,0.94892,9.670110992,3.25344,0.94892,3.389,6.37,0,6.37
31/08/2019 15:30,13.22704,1.31872,13.29261485,3.04704,0.88872,3.174,10.18,0.43,10.18907749,13.21704,0.44872,13.22465485,3.04704,0.88872,3.174,10.17,-0.44,10.17951374
31/08/2019 16:00,9.08712,1.13666,9.157933492,2.69712,0.78666,2.8095,6.39,0.35,6.399578111,9.07712,0.78666,9.111143806,2.69712,0.78666,2.8095,6.38,0,6.38
