Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/08/2019 16:30,9.62608,0.91594,9.669558534,2.14608,0.62594,2.2355,7.48,0.29,7.485619547,9.61608,0.33594,9.621946282,2.14608,0.62594,2.2355,7.47,-0.29,7.475627064
31/08/2019 17:00,8.9532,-0.0399,8.953288907,1.0632,0.3101,1.1075,7.89,-0.35,7.897759176,8.9532,0.6601,8.977500891,1.0632,0.3101,1.1075,7.89,0.35,7.897759176
31/08/2019 17:30,9.73672,0.07196,9.736985909,1.44672,0.42196,1.507,8.29,-0.35,8.29738513,9.73672,0.77196,9.767273857,1.44672,0.42196,1.507,8.29,0.35,8.29738513
31/08/2019 18:00,9.24624,-0.06068,9.246439109,1.26624,0.36932,1.319,7.98,-0.43,7.991576816,9.24624,0.78932,9.279869622,1.26624,0.36932,1.319,7.98,0.42,7.991044988
31/08/2019 18:30,8.99384,-0.19638,8.995983718,1.14384,0.33362,1.1915,7.85,-0.53,7.867871377,9.00384,0.85362,9.044213722,1.14384,0.33362,1.1915,7.86,0.52,7.877182237
31/08/2019 19:00,9.05392,-0.25094,9.05739688,1.09392,0.31906,1.1395,7.96,-0.57,7.980382196,9.05392,0.86906,9.095533665,1.09392,0.31906,1.1395,7.96,0.55,7.978978631
31/08/2019 19:30,9.00768,-0.57526,9.026030304,0.18768,0.05474,0.1955,8.82,-0.63,8.842471374,9.02768,0.67474,9.052860335,0.18768,0.05474,0.1955,8.84,0.62,8.86171541
31/08/2019 20:00,9.02288,-0.67416,9.04803046,0.12288,0.03584,0.128,8.9,-0.71,8.928275309,9.03288,0.72584,9.06199563,0.12288,0.03584,0.128,8.91,0.69,8.936677235
31/08/2019 20:30,9.2876,0.0743,9.287897192,0.1176,0.0343,0.1225,9.17,0.04,9.170087241,9.2776,0.9943,9.330728495,0.1176,0.0343,0.1225,9.16,0.96,9.210168294
31/08/2019 21:00,9.4052,-0.3164,9.410520496,0.1152,0.0336,0.12,9.29,-0.35,9.296590773,9.4152,0.3736,9.422609405,0.1152,0.0336,0.12,9.3,0.34,9.306212978
31/08/2019 21:30,9.13376,-0.31682,9.139253068,0.11376,0.03318,0.1185,9.02,-0.35,9.026787912,9.14376,0.37318,9.151372042,0.11376,0.03318,0.1185,9.03,0.34,9.036398619
31/08/2019 22:00,8.78328,-0.44696,8.794645007,0.11328,0.03304,0.118,8.67,-0.48,8.683277031,8.76328,1.13304,8.83622408,0.11328,0.03304,0.118,8.65,1.1,8.719661691
31/08/2019 22:30,8.52312,-0.73034,8.554353924,0.27312,0.07966,0.2845,8.25,-0.81,8.289668268,8.53312,0.87966,8.578341253,0.27312,0.07966,0.2845,8.26,0.8,8.298650493
31/08/2019 23:00,8.28576,-0.63332,8.30992858,0.12576,0.03668,0.131,8.16,-0.67,8.187459924,8.29576,0.69668,8.324962282,0.12576,0.03668,0.131,8.17,0.66,8.196615155
31/08/2019 23:30,8.45424,-0.63668,8.478179958,0.11424,0.03332,0.119,8.34,-0.67,8.366869187,8.45424,0.69332,8.482621446,0.11424,0.03332,0.119,8.34,0.66,8.366074348
01/09/2019 00:00,8.33328,-0.85696,8.377227226,0.11328,0.03304,0.118,8.22,-0.89,8.26804088,8.34328,0.91304,8.393090206,0.11328,0.03304,0.118,8.23,0.88,8.276913676
01/09/2019 00:30,7.8436,-0.4952,7.8592165,0.1536,0.0448,0.16,7.69,-0.54,7.708936373,7.8236,1.0248,7.890432941,0.1536,0.0448,0.16,7.67,0.98,7.732354105
01/09/2019 01:00,7.516,-0.7145,7.549885181,0.156,0.0455,0.1625,7.36,-0.76,7.399135085,7.526,0.7955,7.567925492,0.156,0.0455,0.1625,7.37,0.75,7.408063175
01/09/2019 01:30,7.2552,-0.7039,7.289266235,0.2952,0.0861,0.3075,6.96,-0.79,7.004691285,7.2652,0.8661,7.31664269,0.2952,0.0861,0.3075,6.97,0.78,7.013508395
01/09/2019 02:00,7.26112,-0.74884,7.29963184,0.14112,0.04116,0.147,7.12,-0.79,7.163693182,7.26112,0.82116,7.30740497,0.14112,0.04116,0.147,7.12,0.78,7.162597294
01/09/2019 02:30,7.13912,-0.56984,7.161826024,0.30912,0.09016,0.322,6.83,-0.66,6.861814629,7.14912,0.75016,7.188369551,0.30912,0.09016,0.322,6.84,0.66,6.871768331
01/09/2019 03:00,7.142,-0.564,7.164234781,0.192,0.056,0.2,6.95,-0.62,6.977599874,7.152,0.676,7.183876391,0.192,0.056,0.2,6.96,0.62,6.987560375
01/09/2019 03:30,6.92672,-0.49554,6.944422931,0.42672,0.12446,0.4445,6.5,-0.62,6.529502278,6.92672,0.74446,6.966611131,0.42672,0.12446,0.4445,6.5,0.62,6.529502278
01/09/2019 04:00,7.02144,-0.49708,7.039013297,0.42144,0.12292,0.439,6.6,-0.62,6.629057248,7.03144,0.74292,7.070578378,0.42144,0.12292,0.439,6.61,0.62,6.639013481
01/09/2019 04:30,6.9556,-0.5717,6.979055255,0.1656,0.0483,0.1725,6.79,-0.62,6.818247575,6.9556,0.6683,6.987631662,0.1656,0.0483,0.1725,6.79,0.62,6.818247575
01/09/2019 05:00,6.85416,-0.44962,6.868891282,0.58416,0.17038,0.6085,6.27,-0.62,6.300579338,6.85416,0.79038,6.899580411,0.58416,0.17038,0.6085,6.27,0.62,6.300579338
01/09/2019 05:30,7.06752,-0.35864,7.07661371,0.58752,0.17136,0.612,6.48,-0.53,6.501638255,7.07752,0.70136,7.112186387,0.58752,0.17136,0.612,6.49,0.53,6.511605025
01/09/2019 06:00,7.09104,-0.43678,7.104479224,0.49104,0.14322,0.5115,6.6,-0.58,6.625435835,7.09104,0.72322,7.127825436,0.49104,0.14322,0.5115,6.6,0.58,6.625435835
01/09/2019 06:30,7.13232,-0.47474,7.148102311,0.53232,0.15526,0.5545,6.6,-0.63,6.63,7.13232,0.78526,7.175417887,0.53232,0.15526,0.5545,6.6,0.63,6.63
01/09/2019 07:00,7.25016,-0.22662,7.253700893,0.80016,0.23338,0.8335,6.45,-0.46,6.466382296,7.25016,0.86338,7.301386516,0.80016,0.23338,0.8335,6.45,0.63,6.480694407
01/09/2019 07:30,7.6916,-0.2387,7.695302999,0.3816,0.1113,0.3975,7.31,-0.35,7.318374136,7.6916,0.4613,7.705420706,0.3816,0.1113,0.3975,7.31,0.35,7.318374136
01/09/2019 08:00,7.75344,-0.28358,7.758624198,0.67344,0.19642,0.7015,7.08,-0.48,7.096252532,7.76344,0.66642,7.791990519,0.67344,0.19642,0.7015,7.09,0.47,7.105561202
01/09/2019 08:30,8.36016,-0.26662,8.364410407,1.04016,0.30338,1.0835,7.32,-0.57,7.342159083,8.37016,0.86338,8.414570901,1.04016,0.30338,1.0835,7.33,0.56,7.351360418
01/09/2019 09:00,8.3464,0.0577,8.346599442,1.7064,0.4977,1.7775,6.64,-0.44,6.654562345,8.3464,0.9277,8.397798536,1.7064,0.4977,1.7775,6.64,0.43,6.653908626
01/09/2019 09:30,8.89168,0.17924,8.893486392,1.95168,0.56924,2.033,6.94,-0.39,6.950949575,8.89168,0.95924,8.94327203,1.95168,0.56924,2.033,6.94,0.39,6.950949575
01/09/2019 10:00,9.91592,0.34006,9.921749354,2.36592,0.69006,2.4645,7.55,-0.35,7.558108229,9.91592,1.04006,9.970315654,2.36592,0.69006,2.4645,7.55,0.35,7.558108229
01/09/2019 10:30,9.87624,0.40432,9.884512694,2.58624,0.75432,2.694,7.29,-0.35,7.298397084,9.87624,1.10432,9.937788446,2.58624,0.75432,2.694,7.29,0.35,7.298397084
01/09/2019 11:00,9.61584,0.45962,9.626818241,2.77584,0.80962,2.8915,6.84,-0.35,6.848948824,9.60584,1.02962,9.660863287,2.77584,0.80962,2.8915,6.83,0.22,6.833542273
01/09/2019 11:30,9.39456,1.35258,9.491429305,3.33456,0.97258,3.4735,6.06,0.38,6.071902503,9.38456,0.59258,9.403250366,3.33456,0.97258,3.4735,6.05,-0.38,6.061922137
01/09/2019 12:00,9.30816,1.11738,9.374986968,2.52816,0.73738,2.6335,6.78,0.38,6.790640618,9.30816,0.35738,9.315018145,2.52816,0.73738,2.6335,6.78,-0.38,6.790640618
01/09/2019 12:30,9.18528,1.34404,9.283092814,3.30528,0.96404,3.443,5.88,0.38,5.892266118,9.17528,0.58404,9.193849346,3.30528,0.96404,3.443,5.87,-0.38,5.88228697
01/09/2019 13:00,9.37392,1.31156,9.465229305,3.19392,0.93156,3.327,6.18,0.38,6.191671826,9.36392,0.55156,9.380150116,3.19392,0.93156,3.327,6.17,-0.38,6.181690707
01/09/2019 13:30,9.40512,0.75566,9.435428143,1.42512,0.41566,1.4845,7.98,0.34,7.987239824,9.39512,0.07566,9.395424644,1.42512,0.41566,1.4845,7.97,-0.34,7.977248899
01/09/2019 14:00,9.90192,0.84806,9.938170126,1.74192,0.50806,1.8145,8.16,0.34,8.167080262,9.90192,0.16806,9.903346094,1.74192,0.50806,1.8145,8.16,-0.34,8.167080262
01/09/2019 14:30,9.2704,1.1772,9.344844354,2.8704,0.8372,2.99,6.4,0.34,6.409024887,9.2704,0.4972,9.283723606,2.8704,0.8372,2.99,6.4,-0.34,6.409024887
01/09/2019 15:00,9.3376,1.4243,9.445602376,3.7176,1.0843,3.8725,5.62,0.34,5.630275304,9.3376,0.7443,9.367217103,3.7176,1.0843,3.8725,5.62,-0.34,5.630275304
01/09/2019 15:30,8.91064,0.89852,8.955827343,3.08064,0.89852,3.209,5.83,0,5.83,8.91064,0.89852,8.955827343,3.08064,0.89852,3.209,5.83,0,5.83
01/09/2019 16:00,9.06896,0.85428,9.10910697,2.92896,0.85428,3.051,6.14,0,6.14,9.05896,0.85428,9.099151092,2.92896,0.85428,3.051,6.13,0,6.13
01/09/2019 16:30,9.614,0.3895,9.621886834,2.604,0.7595,2.7125,7.01,-0.37,7.019757831,9.604,1.1195,9.669027679,2.604,0.7595,2.7125,7,0.36,7.00925103
01/09/2019 17:00,8.6484,0.6387,8.671952505,3.4584,1.0087,3.6025,5.19,-0.37,5.203172109,8.6384,1.3687,8.746158828,3.4584,1.0087,3.6025,5.18,0.36,5.192494584
01/09/2019 17:30,8.56952,0.13736,8.570620794,1.73952,0.50736,1.812,6.83,-0.37,6.84001462,8.56952,0.86736,8.613302874,1.73952,0.50736,1.812,6.83,0.36,6.839480974
01/09/2019 18:00,8.69928,-0.14896,8.700555247,1.16928,0.34104,1.218,7.53,-0.49,7.545926053,8.70928,0.83104,8.7488391,1.16928,0.34104,1.218,7.54,0.49,7.555904976
01/09/2019 18:30,8.6748,-0.4386,8.685880784,0.7248,0.2114,0.755,7.95,-0.65,7.976528067,8.6848,0.8514,8.726433006,0.7248,0.2114,0.755,7.96,0.64,7.985687196
01/09/2019 19:00,8.7204,-0.4903,8.734172557,0.4104,0.1197,0.4275,8.31,-0.61,8.33235861,8.7304,0.7197,8.760014398,0.4104,0.1197,0.4275,8.32,0.6,8.34160656
01/09/2019 19:30,8.76952,-0.61764,8.791243382,0.17952,0.05236,0.187,8.59,-0.67,8.6160896,8.77952,0.71236,8.808372619,0.17952,0.05236,0.187,8.6,0.66,8.625288401
01/09/2019 20:00,8.89904,-0.10028,8.899604991,1.67904,0.48972,1.749,7.22,-0.59,7.244066538,8.91904,1.07972,8.984156599,1.67904,0.48972,1.749,7.24,0.59,7.264000275
01/09/2019 20:30,9.13752,-0.52364,9.15251171,0.22752,0.06636,0.237,8.91,-0.59,8.929512865,9.14752,0.65636,9.171037597,0.22752,0.06636,0.237,8.92,0.59,8.939491037
01/09/2019 21:00,9.12992,-0.34794,9.136547567,0.10992,0.03206,0.1145,9.02,-0.38,9.028000886,9.13992,0.40206,9.148758924,0.10992,0.03206,0.1145,9.03,0.37,9.037577109
01/09/2019 21:30,8.99848,-0.42836,9.008669968,0.10848,0.03164,0.113,8.89,-0.46,8.901893057,9.00848,0.49164,9.021885712,0.10848,0.03164,0.113,8.9,0.46,8.911879712
01/09/2019 22:00,8.70656,-0.68892,8.7337734,0.10656,0.03108,0.111,8.6,-0.72,8.630086906,8.71656,0.74108,8.748006504,0.10656,0.03108,0.111,8.61,0.71,8.639224502
01/09/2019 22:30,12.90656,-0.38892,12.91241843,0.10656,0.03108,0.111,12.8,-0.42,12.80688877,12.91656,0.44108,12.9240889,0.10656,0.03108,0.111,12.81,0.41,12.8165596
01/09/2019 23:00,9.69608,-0.49906,9.708914885,0.10608,0.03094,0.1105,9.59,-0.53,9.604634298,9.69608,0.55094,9.71171984,0.10608,0.03094,0.1105,9.59,0.52,9.604087671
01/09/2019 23:30,8.09008,-0.20456,8.092665766,0.19008,0.05544,0.198,7.9,-0.26,7.904277323,8.06008,1.18544,8.146788177,0.19008,0.05544,0.198,7.87,1.13,7.95071066
02/09/2019 00:00,8.31608,-0.55906,8.334850608,0.10608,0.03094,0.1105,8.21,-0.59,8.231172456,8.31608,0.77094,8.351738445,0.10608,0.03094,0.1105,8.21,0.74,8.243282113
02/09/2019 00:30,7.94992,-0.55794,7.969474578,0.10992,0.03206,0.1145,7.84,-0.59,7.862168912,7.95992,0.61206,7.983416803,0.10992,0.03206,0.1145,7.85,0.58,7.871397589
02/09/2019 01:00,7.84752,-0.58864,7.869565884,0.10752,0.03136,0.112,7.74,-0.62,7.764792335,7.84752,0.64136,7.87368483,0.10752,0.03136,0.112,7.74,0.61,7.764000258
02/09/2019 01:30,7.69968,-0.61926,7.724542385,0.13968,0.04074,0.1455,7.56,-0.66,7.588754839,7.70968,0.70074,7.741459956,0.13968,0.04074,0.1455,7.57,0.66,7.598716997
02/09/2019 02:00,7.22272,-0.51254,7.240882643,0.40272,0.11746,0.4195,6.82,-0.63,6.849036429,7.22272,0.73746,7.260270756,0.40272,0.11746,0.4195,6.82,0.62,6.848123831
02/09/2019 02:30,7.03056,-0.48192,7.047057599,0.61056,0.17808,0.636,6.42,-0.66,6.453836069,7.04056,0.82808,7.089090322,0.61056,0.17808,0.636,6.43,0.65,6.462770304
02/09/2019 03:00,7.0872,-0.4879,7.103974257,0.4872,0.1421,0.5075,6.6,-0.63,6.63,7.0872,0.7921,7.131327103,0.4872,0.1421,0.5075,6.6,0.65,6.631930337
02/09/2019 03:30,7.04104,-0.41178,7.053070753,0.85104,0.24822,0.8865,6.19,-0.66,6.225086345,7.04104,0.89822,7.098101398,0.85104,0.24822,0.8865,6.19,0.65,6.224034062
02/09/2019 04:00,6.96248,-0.69136,6.996721118,0.13248,0.03864,0.138,6.83,-0.73,6.868900931,6.97248,0.75864,7.013630444,0.13248,0.03864,0.138,6.84,0.72,6.877790343
02/09/2019 04:30,7.18088,-0.50516,7.19862655,0.53088,0.15484,0.553,6.65,-0.66,6.682671621,7.18088,0.81484,7.226963526,0.53088,0.15484,0.553,6.65,0.66,6.682671621
02/09/2019 05:00,7.26272,-0.45504,7.276961124,0.70272,0.20496,0.732,6.56,-0.66,6.593117624,7.26272,0.86496,7.314045228,0.70272,0.20496,0.732,6.56,0.66,6.593117624
02/09/2019 05:30,7.98072,-0.23354,7.984136312,0.57072,0.16646,0.5945,7.41,-0.4,7.420788368,7.99072,0.56646,8.010772937,0.57072,0.16646,0.5945,7.42,0.4,7.430773849
02/09/2019 06:00,8.62816,1.10488,8.698615108,0.66816,0.19488,0.696,7.96,0.91,8.011847477,8.61816,0.37488,8.62630957,0.66816,0.19488,0.696,7.95,0.18,7.952037475
02/09/2019 06:30,9.75368,0.39774,9.761786243,0.16368,0.04774,0.1705,9.59,0.35,9.596384736,9.76368,-0.30226,9.7683575,0.16368,0.04774,0.1705,9.6,-0.35,9.60637809
02/09/2019 07:00,10.02264,0.48952,10.03458731,0.27264,0.07952,0.284,9.75,0.41,9.758616705,10.03264,-0.31048,10.03744306,0.27264,0.07952,0.284,9.76,-0.39,9.7677889
02/09/2019 07:30,10.68968,0.59074,10.70599048,0.61968,0.18074,0.6455,10.07,0.41,10.07834312,10.69968,-0.24926,10.70258299,0.61968,0.18074,0.6455,10.08,-0.43,10.08916746
02/09/2019 08:00,11.6556,0.9008,11.69035722,0.5856,0.1708,0.61,11.07,0.73,11.09404345,11.6656,-0.5692,11.67947824,0.5856,0.1708,0.61,11.08,-0.74,11.1046837
02/09/2019 08:30,12.24664,1.42652,12.32944243,1.01664,0.29652,1.059,11.23,1.13,11.286709,12.25664,-0.84348,12.28562911,1.01664,0.29652,1.059,11.24,-1.14,11.29766348
02/09/2019 09:00,12.46432,1.83626,12.59885407,1.56432,0.45626,1.6295,10.9,1.38,10.98701051,12.46432,-0.94374,12.49999673,1.56432,0.45626,1.6295,10.9,-1.4,10.98954048
02/09/2019 09:30,13.08944,1.83192,13.21701065,1.54944,0.45192,1.614,11.54,1.38,11.6222201,13.08944,-0.94808,13.12373023,1.54944,0.45192,1.614,11.54,-1.4,11.62461182
02/09/2019 10:00,12.646,1.913,12.78987432,1.656,0.483,1.725,10.99,1.43,11.08264409,12.646,-0.967,12.68291784,1.656,0.483,1.725,10.99,-1.45,11.08524244
02/09/2019 10:30,12.82232,2.01776,12.98010961,2.15232,0.62776,2.242,10.67,1.39,10.76015799,12.82232,-0.77224,12.8455535,2.15232,0.62776,2.242,10.67,-1.4,10.76145436
02/09/2019 11:00,12.9468,2.3849,13.16462602,2.6568,0.7749,2.7675,10.29,1.61,10.41519083,21.2568,-2.3951,21.39130782,2.6568,0.7749,2.7675,18.6,-3.17,18.86819811
02/09/2019 11:30,3.11952,0.90986,3.2495,3.11952,0.90986,3.2495,0,0,0,21.91952,-2.83014,22.10147166,3.11952,0.90986,3.2495,18.8,-3.74,19.16840108
02/09/2019 12:00,2.964,0.8645,3.0875,2.964,0.8645,3.0875,0,0,0,21.864,-3.0555,22.0764711,2.964,0.8645,3.0875,18.9,-3.92,19.30223821
02/09/2019 12:30,2.3352,0.6811,2.4325,2.3352,0.6811,2.4325,0,0,0,23.1052,-2.4589,23.23567206,2.3352,0.6811,2.4325,20.77,-3.14,21.00601104
02/09/2019 13:00,2.53248,0.73864,2.638,2.53248,0.73864,2.638,0,0,0,22.75248,-2.32136,22.87059375,2.53248,0.73864,2.638,20.22,-3.06,20.45023227
02/09/2019 13:30,1.22976,0.35868,1.281,1.22976,0.35868,1.281,0,0,0,24.07976,-2.73132,24.23416907,1.22976,0.35868,1.281,22.85,-3.09,23.05798343
02/09/2019 14:00,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0,0,0,25.82824,-3.11468,26.01536494,0.49824,0.14532,0.519,25.33,-3.26,25.53892128
02/09/2019 14:30,1.57488,0.45934,1.6405,1.57488,0.45934,1.6405,0,0,0,23.31488,-3.40066,23.5615814,1.57488,0.45934,1.6405,21.74,-3.86,22.08001812
02/09/2019 15:00,1.53312,0.44716,1.597,1.53312,0.44716,1.597,0,0,0,22.65312,-3.41284,22.90876083,1.53312,0.44716,1.597,21.12,-3.86,21.46983931
02/09/2019 15:30,0.66336,0.19348,0.691,0.66336,0.19348,0.691,0,0,0,23.86336,-3.49652,24.11815919,0.66336,0.19348,0.691,23.2,-3.69,23.49161765
02/09/2019 16:00,0.47808,0.13944,0.498,0.47808,0.13944,0.498,0,0,0,24.39808,-3.25056,24.61366385,0.47808,0.13944,0.498,23.92,-3.39,24.15902523
02/09/2019 16:30,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,24.45712,-2.59584,24.59449337,0.35712,0.10416,0.372,24.1,-2.7,24.25077318
02/09/2019 17:00,0.40224,0.11732,0.419,0.40224,0.11732,0.419,0,0,0,23.77224,-2.02268,23.85813549,0.40224,0.11732,0.419,23.37,-2.14,23.46777578
02/09/2019 17:30,0.47904,0.13972,0.499,0.47904,0.13972,0.499,0,0,0,23.09904,-1.54028,23.15033718,0.47904,0.13972,0.499,22.62,-1.68,22.68230147
02/09/2019 18:00,0.54672,0.15946,0.5695,0.54672,0.15946,0.5695,0,0,0,23.40672,-1.40054,23.44858319,0.54672,0.15946,0.5695,22.86,-1.56,22.91316652
02/09/2019 18:30,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,24.49048,-1.06236,24.51351096,0.30048,0.08764,0.313,24.19,-1.15,24.21732025
02/09/2019 19:00,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,22.36368,-0.82976,22.37906801,0.34368,0.10024,0.358,22.02,-0.93,22.03963021
02/09/2019 19:30,0.3,0.0875,0.3125,0.3,0.0875,0.3125,0,0,0,22.07,-0.6125,22.0784976,0.3,0.0875,0.3125,21.77,-0.7,21.78125111
02/09/2019 20:00,0.1656,0.0483,0.1725,0.1656,0.0483,0.1725,0,0,0,22.5756,-0.7517,22.58811121,0.1656,0.0483,0.1725,22.41,-0.8,22.42427479
02/09/2019 20:30,0.15408,0.04494,0.1605,0.15408,0.04494,0.1605,0,0,0,22.84408,-0.92506,22.86280226,0.15408,0.04494,0.1605,22.69,-0.97,22.71072434
02/09/2019 21:00,0.15024,0.04382,0.1565,0.15024,0.04382,0.1565,0,0,0,22.61024,-0.95618,22.63044925,0.15024,0.04382,0.1565,22.46,-1,22.48225078
02/09/2019 21:30,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,21.91976,-0.77632,21.93350294,0.14976,0.04368,0.156,21.77,-0.82,21.7854378
02/09/2019 22:00,0.15024,0.04382,0.1565,0.15024,0.04382,0.1565,0,0,0,21.19024,-0.91618,21.21003671,0.15024,0.04382,0.1565,21.04,-0.96,21.06188975
02/09/2019 22:30,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,21.34976,-0.99632,21.37299477,0.14976,0.04368,0.156,21.2,-1.04,21.2254941
02/09/2019 23:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,19.46784,-0.54688,19.47551981,0.14784,0.04312,0.154,19.32,-0.59,19.3290067
02/09/2019 23:30,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,18.96072,-0.36604,18.9642529,0.15072,0.04396,0.157,18.81,-0.41,18.81446784
03/09/2019 00:00,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,18.60976,0.84368,18.62887445,0.14976,0.04368,0.156,18.46,0.8,18.47732665
03/09/2019 00:30,0.32016,0.09338,0.3335,0.32016,0.09338,0.3335,0,0,0,17.80016,0.77338,17.81695296,0.32016,0.09338,0.3335,17.48,0.68,17.49322154
03/09/2019 01:00,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,17.66248,0.79364,17.68030159,0.25248,0.07364,0.263,17.41,0.72,17.42488164
03/09/2019 01:30,0.48192,0.14056,0.502,0.48192,0.14056,0.502,0,0,0,16.88192,0.71056,16.89686712,0.48192,0.14056,0.502,16.4,0.57,16.4099025
03/09/2019 02:00,0.39936,0.11648,0.416,0.39936,0.11648,0.416,0,0,0,17.65936,0.53648,17.66750708,0.39936,0.11648,0.416,17.26,0.42,17.26510932
03/09/2019 02:30,0.15024,0.04382,0.1565,0.15024,0.04382,0.1565,0,0,0,17.92024,0.43382,17.92549027,0.15024,0.04382,0.1565,17.77,0.39,17.77427917
03/09/2019 03:00,0.64224,0.18732,0.669,0.64224,0.18732,0.669,0,0,0,16.48224,-0.16268,16.48304281,0.64224,0.18732,0.669,15.84,-0.35,15.84386632
03/09/2019 03:30,0.51792,0.15106,0.5395,0.51792,0.15106,0.5395,0,0,0,16.26792,0.51106,16.27594555,0.51792,0.15106,0.5395,15.75,0.36,15.75411375
03/09/2019 04:00,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,16.074,0.472,16.08092846,0.384,0.112,0.4,15.69,0.36,15.69412948
03/09/2019 04:30,0.7824,0.2282,0.815,0.7824,0.2282,0.815,0,0,0,15.7424,0.4882,15.74996816,0.7824,0.2282,0.815,14.96,0.26,14.96225919
03/09/2019 05:00,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,16.84064,-0.01148,16.84064391,0.20064,0.05852,0.209,16.64,-0.07,16.64014723
03/09/2019 05:30,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,17.11344,-0.41608,17.11849734,0.25344,0.07392,0.264,16.86,-0.49,16.8671189
03/09/2019 06:00,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,18.73752,-0.75864,18.75287152,0.34752,0.10136,0.362,18.39,-0.86,18.41009777
03/09/2019 06:30,0.41712,0.12166,0.4345,0.41712,0.12166,0.4345,0,0,0,19.58712,-0.93834,19.60958316,0.41712,0.12166,0.4345,19.17,-1.06,19.19928384
03/09/2019 07:00,0.62352,0.18186,0.6495,0.62352,0.18186,0.6495,0,0,0,20.38352,-1.13814,20.41527003,0.62352,0.18186,0.6495,19.76,-1.32,19.80403999
03/09/2019 07:30,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,21.92424,-2.05668,22.02049573,0.59424,0.17332,0.619,21.33,-2.23,21.44625375
03/09/2019 08:00,0.65472,0.19096,0.682,0.65472,0.19096,0.682,0,0,0,22.88472,-1.57904,22.939132,0.65472,0.19096,0.682,22.23,-1.77,22.30035426
03/09/2019 08:30,1.15296,0.33628,1.201,1.15296,0.33628,1.201,0,0,0,22.82296,-1.43372,22.86794823,1.15296,0.33628,1.201,21.67,-1.77,21.74216641
03/09/2019 09:00,1.63344,0.47642,1.7015,1.63344,0.47642,1.7015,0,0,0,22.86344,-2.13358,22.96277536,1.63344,0.47642,1.7015,21.23,-2.61,21.38983403
03/09/2019 09:30,2.08512,0.60816,2.172,2.08512,0.60816,2.172,0,0,0,23.19512,-2.35184,23.31404605,2.08512,0.60816,2.172,21.11,-2.96,21.31651238
03/09/2019 10:00,2.1624,0.6307,2.2525,2.1624,0.6307,2.2525,0,0,0,23.6124,-2.5993,23.75503724,2.1624,0.6307,2.2525,21.45,-3.23,21.69182795
03/09/2019 10:30,2.75808,0.80444,2.873,2.75808,0.80444,2.873,0,0,0,22.88808,-2.51556,23.02590385,2.75808,0.80444,2.873,20.13,-3.32,20.40194353
03/09/2019 11:00,2.81472,0.82096,2.932,2.81472,0.82096,2.932,0,0,0,23.08472,-2.93904,23.27106043,2.81472,0.82096,2.932,20.27,-3.76,20.61578279
03/09/2019 11:30,3.10848,0.90664,3.238,3.10848,0.90664,3.238,0,0,0,22.51848,-2.89336,22.70360045,3.10848,0.90664,3.238,19.41,-3.8,19.77847567
03/09/2019 12:00,3.19488,0.93184,3.328,3.19488,0.93184,3.328,0,0,0,22.72488,-2.86816,22.90516345,3.19488,0.93184,3.328,19.53,-3.8,19.89625342
03/09/2019 12:30,3.34944,0.97692,3.489,3.34944,0.97692,3.489,0,0,0,21.84944,-2.51308,21.99348993,3.34944,0.97692,3.489,18.5,-3.49,18.82631403
03/09/2019 13:00,1.34544,0.39242,1.4015,1.34544,0.39242,1.4015,0,0,0,25.01544,-2.58758,25.14891267,1.34544,0.39242,1.4015,23.67,-2.98,23.85685017
03/09/2019 13:30,1.49088,0.43484,1.553,1.49088,0.43484,1.553,0,0,0,23.90088,-2.37516,24.01860633,1.49088,0.43484,1.553,22.41,-2.81,22.58548649
03/09/2019 14:00,1.7328,0.5054,1.805,1.7328,0.5054,1.805,0,0,0,23.3528,-2.5546,23.49211036,1.7328,0.5054,1.805,21.62,-3.06,21.83547572
03/09/2019 14:30,1.6488,0.4809,1.7175,1.6488,0.4809,1.7175,0,0,0,23.6288,-2.6391,23.77572372,1.6488,0.4809,1.7175,21.98,-3.12,22.20033333
03/09/2019 15:00,1.6104,0.4697,1.6775,1.6104,0.4697,1.6775,0,0,0,23.2804,-2.4103,23.40484074,1.6104,0.4697,1.6775,21.67,-2.88,21.86054208
03/09/2019 15:30,1.50048,0.43764,1.563,1.50048,0.43764,1.563,0,0,0,23.12048,-3.01236,23.3158939,1.50048,0.43764,1.563,21.62,-3.45,21.89353558
03/09/2019 16:00,0.70704,0.20622,0.7365,0.70704,0.20622,0.7365,0,0,0,23.25704,-2.83378,23.42904647,0.70704,0.20622,0.7365,22.55,-3.04,22.75399086
03/09/2019 16:30,0.52464,0.15302,0.5465,0.52464,0.15302,0.5465,0,0,0,23.95464,-2.85698,24.12440905,0.52464,0.15302,0.5465,23.43,-3.01,23.62255278
03/09/2019 17:00,0.34224,0.09982,0.3565,0.34224,0.09982,0.3565,0,0,0,23.77224,-2.38018,23.89109984,0.34224,0.09982,0.3565,23.43,-2.48,23.56088496
03/09/2019 17:30,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,22.95784,-1.85688,23.03281183,0.38784,0.11312,0.404,22.57,-1.97,22.65581162
03/09/2019 18:00,0.26256,0.07658,0.2735,0.26256,0.07658,0.2735,0,0,0,22.72256,-1.51342,22.77290436,0.26256,0.07658,0.2735,22.46,-1.59,22.51620972
03/09/2019 18:30,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,22.23056,-1.18692,22.26222309,0.25056,0.07308,0.261,21.98,-1.26,22.01608503
03/09/2019 19:00,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,22.99512,-1.25184,23.02916949,0.16512,0.04816,0.172,22.83,-1.3,22.86698275
03/09/2019 19:30,0.15408,0.04494,0.1605,0.15408,0.04494,0.1605,0,0,0,23.28408,-1.50506,23.33267209,0.15408,0.04494,0.1605,23.13,-1.55,23.18187654
03/09/2019 20:00,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,23.20456,-1.02492,23.22718377,0.15456,0.04508,0.161,23.05,-1.07,23.07482178
03/09/2019 20:30,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,23.5236,-1.2452,23.5565337,0.1536,0.0448,0.16,23.37,-1.29,23.40557626
03/09/2019 21:00,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,23.12264,-1.30548,23.15946369,0.15264,0.04452,0.159,22.97,-1.35,23.00963711
03/09/2019 21:30,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,22.21432,-1.02624,22.23801209,0.18432,0.05376,0.192,22.03,-1.08,22.0564571
03/09/2019 22:00,0.15312,0.04466,0.1595,0.15312,0.04466,0.1595,0,0,0,21.37312,-1.86534,21.4543644,0.15312,0.04466,0.1595,21.22,-1.91,21.3057856
03/09/2019 22:30,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,20.41264,-1.86548,20.49770444,0.15264,0.04452,0.159,20.26,-1.91,20.34983292
03/09/2019 23:00,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,19.45264,-1.73548,19.52990255,0.15264,0.04452,0.159,19.3,-1.78,19.38190909
03/09/2019 23:30,0.28272,0.08246,0.2945,0.28272,0.08246,0.2945,0,0,0,18.82272,-0.94754,18.8465546,0.28272,0.08246,0.2945,18.54,-1.03,18.56858907
04/09/2019 00:00,0.2424,0.0707,0.2525,0.2424,0.0707,0.2525,0,0,0,18.3224,-0.5093,18.32947703,0.2424,0.0707,0.2525,18.08,-0.58,18.08930071
04/09/2019 00:30,0.48576,0.14168,0.506,0.48576,0.14168,0.506,0,0,0,17.10576,-0.26832,17.1078643,0.48576,0.14168,0.506,16.62,-0.41,16.62505639
04/09/2019 01:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,17.3992,-0.3044,17.40186254,0.2592,0.0756,0.27,17.14,-0.38,17.14421185
04/09/2019 01:30,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,16.79824,-0.34468,16.80177584,0.25824,0.07532,0.269,16.54,-0.42,16.54533167
04/09/2019 02:00,0.20208,0.05894,0.2105,0.20208,0.05894,0.2105,0,0,0,17.09208,-0.32106,17.09509515,0.20208,0.05894,0.2105,16.89,-0.38,16.89427418
04/09/2019 02:30,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,17.21672,0.27196,17.21886784,0.24672,0.07196,0.257,16.97,0.2,16.97117851
04/09/2019 03:00,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,16.81136,-0.31252,16.81426459,0.47136,0.13748,0.491,16.34,-0.45,16.34619528
04/09/2019 03:30,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,16.96256,-0.41592,16.96765839,0.32256,0.09408,0.336,16.64,-0.51,16.64781367
04/09/2019 04:00,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,17.15088,-0.32016,17.153868,0.17088,0.04984,0.178,16.98,-0.37,16.98403073
04/09/2019 04:30,0.43104,0.12572,0.449,0.43104,0.12572,0.449,0,0,0,16.55104,-0.28428,16.55348121,0.43104,0.12572,0.449,16.12,-0.41,16.12521318
04/09/2019 05:00,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,17.3232,0.4276,17.32847656,0.1632,0.0476,0.17,17.16,0.38,17.16420694
04/09/2019 05:30,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,17.668,0.464,17.67409177,0.288,0.084,0.3,17.38,0.38,17.3841537
04/09/2019 06:00,0.79296,0.23128,0.826,0.79296,0.23128,0.826,0,0,0,17.73296,-0.14872,17.73358362,0.79296,0.23128,0.826,16.94,-0.38,16.94426157
04/09/2019 06:30,0.50112,0.14616,0.522,0.50112,0.14616,0.522,0,0,0,20.46112,-0.67384,20.47221268,0.50112,0.14616,0.522,19.96,-0.82,19.97683659
04/09/2019 07:00,0.69024,0.20132,0.719,0.69024,0.20132,0.719,0,0,0,21.13024,-1.35868,21.17387668,0.69024,0.20132,0.719,20.44,-1.56,20.49944389
04/09/2019 07:30,0.55152,0.16086,0.5745,0.55152,0.16086,0.5745,0,0,0,22.86152,-1.94914,22.94445997,0.55152,0.16086,0.5745,22.31,-2.11,22.409556
04/09/2019 08:00,0.49584,0.14462,0.5165,0.49584,0.14462,0.5165,0,0,0,23.95584,-2.68538,24.10588177,0.49584,0.14462,0.5165,23.46,-2.83,23.63007617
04/09/2019 08:30,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,25.4708,-2.6306,25.60628261,0.3408,0.0994,0.355,25.13,-2.73,25.27785197
04/09/2019 09:00,0.74832,0.21826,0.7795,0.74832,0.21826,0.7795,0,0,0,24.66832,-2.29174,24.77454508,0.74832,0.21826,0.7795,23.92,-2.51,24.05133052
04/09/2019 09:30,1.75584,0.51212,1.829,1.75584,0.51212,1.829,0,0,0,23.69584,-2.27788,23.80507447,1.75584,0.51212,1.829,21.94,-2.79,22.11668375
04/09/2019 10:00,1.59456,0.46508,1.661,1.59456,0.46508,1.661,0,0,0,24.31456,-2.20492,24.41432981,1.59456,0.46508,1.661,22.72,-2.67,22.87634805
04/09/2019 10:30,2.32752,0.67886,2.4245,2.32752,0.67886,2.4245,0,0,0,23.78752,-2.20114,23.88914241,2.32752,0.67886,2.4245,21.46,-2.88,21.65239017
04/09/2019 11:00,3.21408,0.93744,3.348,3.21408,0.93744,3.348,0,0,0,22.41408,-2.52256,22.55558226,3.21408,0.93744,3.348,19.2,-3.46,19.50926959
04/09/2019 11:30,2.688,0.784,2.8,2.688,0.784,2.8,0,0,0,23.568,-2.586,23.70945001,2.688,0.784,2.8,20.88,-3.37,21.15020804
04/09/2019 12:00,2.43024,0.70882,2.5315,2.43024,0.70882,2.5315,0,0,0,23.12024,-2.44118,23.24876034,2.43024,0.70882,2.5315,20.69,-3.15,20.92841609
04/09/2019 12:30,3.504,1.022,3.65,3.504,1.022,3.65,0,0,0,21.814,-1.968,21.90259391,3.504,1.022,3.65,18.31,-2.99,18.55252543
04/09/2019 13:00,2.9256,0.8533,3.0475,2.9256,0.8533,3.0475,0,0,0,22.3556,-2.1367,22.45747845,2.9256,0.8533,3.0475,19.43,-2.99,19.65871308
04/09/2019 13:30,2.9832,0.8701,3.1075,2.9832,0.8701,3.1075,0,0,0,23.1232,-2.3999,23.24740627,2.9832,0.8701,3.1075,20.14,-3.27,20.4037374
04/09/2019 14:00,2.952,0.861,3.075,2.952,0.861,3.075,0,0,0,22.862,-2.549,23.00366156,2.952,0.861,3.075,19.91,-3.41,20.19990594
04/09/2019 14:30,2.81616,0.82138,2.9335,2.81616,0.82138,2.9335,0,0,0,22.44616,-2.14862,22.54876198,2.81616,0.82138,2.9335,19.63,-2.97,19.85340777
04/09/2019 15:00,1.27824,0.37282,1.3315,1.27824,0.37282,1.3315,0,0,0,24.36824,-2.59718,24.50625358,1.27824,0.37282,1.3315,23.09,-2.97,23.28022766
04/09/2019 15:30,12.50856,2.16458,12.69446651,1.31856,0.38458,1.3735,11.19,1.78,11.33068842,17.78856,-2.10542,17.91272342,1.31856,0.38458,1.3735,16.47,-2.49,16.65716062
04/09/2019 16:00,12.50432,2.25376,12.7058039,2.58432,0.75376,2.692,9.92,1.5,10.03276632,12.49432,-0.76624,12.51779358,2.58432,0.75376,2.692,9.91,-1.52,10.02589148
04/09/2019 16:30,12.6152,1.6261,12.71957044,1.7352,0.5061,1.8075,10.88,1.12,10.93749514,12.6052,-0.6139,12.62014026,1.7352,0.5061,1.8075,10.87,-1.12,10.92754776
04/09/2019 17:00,12.14664,1.00652,12.18827083,0.77664,0.22652,0.809,11.37,0.78,11.39672321,12.14664,-0.56348,12.15970283,0.77664,0.22652,0.809,11.37,-0.79,11.39741199
04/09/2019 17:30,11.99128,1.00704,12.03349183,1.12128,0.32704,1.168,10.87,0.68,10.89124878,12.00128,-0.36296,12.00676733,1.12128,0.32704,1.168,10.88,-0.69,10.90185764
04/09/2019 18:00,11.766,0.8605,11.79742414,0.276,0.0805,0.2875,11.49,0.78,11.51644476,11.776,-0.6095,11.79176264,0.276,0.0805,0.2875,11.5,-0.69,11.5206814
04/09/2019 18:30,11.51544,0.71992,11.53792196,0.68544,0.19992,0.714,10.83,0.52,10.84247665,11.51544,-0.17008,11.51669595,0.68544,0.19992,0.714,10.83,-0.37,10.83631856
04/09/2019 19:00,11.51864,0.46002,11.52782225,0.30864,0.09002,0.3215,11.21,0.37,11.21610449,11.52864,-0.27998,11.53203924,0.30864,0.09002,0.3215,11.22,-0.37,11.22609906
04/09/2019 19:30,11.52056,0.42558,11.52841798,0.19056,0.05558,0.1985,11.33,0.37,11.33603987,11.53056,-0.31442,11.53484607,0.19056,0.05558,0.1985,11.34,-0.37,11.34603455
04/09/2019 20:00,11.70696,0.41578,11.71434102,0.15696,0.04578,0.1635,11.55,0.37,11.55592489,11.71696,-0.32422,11.72144489,0.15696,0.04578,0.1635,11.56,-0.37,11.56591976
04/09/2019 20:30,11.89032,0.60426,11.90566419,0.46032,0.13426,0.4795,11.43,0.47,11.43965909,11.90032,-0.34574,11.90534133,0.46032,0.13426,0.4795,11.44,-0.48,11.4500655
04/09/2019 21:00,13.97264,0.67452,13.98891153,0.15264,0.04452,0.159,13.82,0.63,13.83435217,13.98264,-0.60548,13.99574319,0.15264,0.04452,0.159,13.83,-0.65,13.84526634
04/09/2019 21:30,11.25264,0.43452,11.26102636,0.15264,0.04452,0.159,11.1,0.39,11.10684924,11.26264,-0.34548,11.26793753,0.15264,0.04452,0.159,11.11,-0.39,11.11684308
04/09/2019 22:00,10.6312,0.4341,10.64005903,0.1512,0.0441,0.1575,10.48,0.39,10.48725417,10.6412,-0.3459,10.64682038,0.1512,0.0441,0.1575,10.49,-0.39,10.49724726
04/09/2019 22:30,10.22264,0.43452,10.23187061,0.15264,0.04452,0.159,10.07,0.39,10.07754931,10.23264,-0.34548,10.23847048,0.15264,0.04452,0.159,10.08,-0.39,10.08754182
04/09/2019 23:00,9.72216,0.79688,9.754763595,1.53216,0.44688,1.596,8.19,0.35,8.197475221,9.72216,0.09688,9.722642686,1.53216,0.44688,1.596,8.19,-0.35,8.197475221
04/09/2019 23:30,9.45576,0.52668,9.470416517,0.60576,0.17668,0.631,8.85,0.35,8.8569182,9.46576,-0.17332,9.467346629,0.60576,0.17668,0.631,8.86,-0.35,8.866910398
05/09/2019 00:00,9.30896,0.43428,9.319084472,0.28896,0.08428,0.301,9.02,0.35,9.026787912,9.31896,-0.26572,9.322747589,0.28896,0.08428,0.301,9.03,-0.35,9.0367804
05/09/2019 00:30,9.00392,0.07406,9.004224578,0.25392,0.07406,0.2645,8.75,0,8.75,9.01392,0.07406,9.01422424,0.25392,0.07406,0.2645,8.76,0,8.76
05/09/2019 01:00,8.98672,0.50696,9.001007988,0.36672,0.10696,0.382,8.62,0.4,8.629275752,8.98672,-0.28304,8.991176119,0.36672,0.10696,0.382,8.62,-0.39,8.628817996
05/09/2019 01:30,8.90024,-0.21868,8.902926092,0.45024,0.13132,0.469,8.45,-0.35,8.457245414,8.90024,0.48132,8.913245256,0.45024,0.13132,0.469,8.45,0.35,8.457245414
05/09/2019 02:00,8.61672,-0.12054,8.617563081,0.78672,0.22946,0.8195,7.83,-0.35,7.837818574,8.62672,0.22946,8.629771135,0.78672,0.22946,0.8195,7.84,0,7.84
05/09/2019 02:30,8.79184,-0.14238,8.792992815,0.71184,0.20762,0.7415,8.08,-0.35,8.087576893,8.80184,0.55762,8.819485668,0.71184,0.20762,0.7415,8.09,0.35,8.097567536
05/09/2019 03:00,8.73376,0.27068,8.737953502,0.17376,0.05068,0.181,8.56,0.22,8.562826636,8.72376,1.16068,8.800634443,0.17376,0.05068,0.181,8.55,1.11,8.621751562
05/09/2019 03:30,8.51,0.245,8.513526003,0.84,0.245,0.875,7.67,0,7.67,8.51,0.245,8.513526003,0.84,0.245,0.875,7.67,0,7.67
05/09/2019 04:00,8.54216,0.06188,8.542384129,0.21216,0.06188,0.221,8.33,0,8.33,8.54216,-0.28812,8.547017644,0.21216,0.06188,0.221,8.33,-0.35,8.337349699
05/09/2019 04:30,8.5912,0.5841,8.611033054,0.3912,0.1141,0.4075,8.2,0.47,8.213458468,8.5912,-0.3459,8.598160515,0.3912,0.1141,0.4075,8.2,-0.46,8.212892304
05/09/2019 05:00,8.66752,0.64386,8.69140142,1.00752,0.29386,1.0495,7.66,0.35,7.667991914,8.66752,-0.05614,8.667701809,1.00752,0.29386,1.0495,7.66,-0.35,7.667991914
05/09/2019 05:30,8.95832,0.53326,8.974177592,0.62832,0.18326,0.6545,8.33,0.35,8.337349699,8.96832,-0.16674,8.96986989,0.62832,0.18326,0.6545,8.34,-0.35,8.347340894
05/09/2019 06:00,9.54864,0.86002,9.587291601,0.78864,0.23002,0.8215,8.76,0.63,8.782624892,9.54864,-0.21998,9.551173595,0.78864,0.23002,0.8215,8.76,-0.45,8.771550604
05/09/2019 06:30,10.68168,0.55674,10.69617909,0.33168,0.09674,0.3455,10.35,0.46,10.36021718,10.68168,-0.35326,10.68751984,0.33168,0.09674,0.3455,10.35,-0.45,10.35977799
05/09/2019 07:00,11.12,0.725,11.14360916,0.36,0.105,0.375,10.76,0.62,10.77784765,11.12,-0.435,11.12850507,0.36,0.105,0.375,10.76,-0.54,10.77354166
05/09/2019 07:30,12.3884,1.0312,12.43124402,0.2784,0.0812,0.29,12.11,0.95,12.14720544,12.3984,-0.8788,12.4295057,0.2784,0.0812,0.29,12.12,-0.96,12.15796036
05/09/2019 08:00,16.21416,1.31538,16.26742786,0.46416,0.13538,0.4835,15.75,1.18,15.79414132,16.22416,-1.06462,16.25905235,0.46416,0.13538,0.4835,15.76,-1.2,15.80561925
05/09/2019 08:30,12.89088,1.39234,12.96585508,1.31088,0.38234,1.3655,11.58,1.01,11.62396232,12.89088,-0.65766,12.90764517,1.31088,0.38234,1.3655,11.58,-1.04,11.62660742
05/09/2019 09:00,13.26688,1.55034,13.3571576,1.40688,0.41034,1.4655,11.86,1.14,11.91466323,13.26688,-0.75966,13.28861122,1.40688,0.41034,1.4655,11.86,-1.17,11.91757106
05/09/2019 09:30,12.96104,1.95072,13.10701592,1.99104,0.58072,2.074,10.97,1.37,11.05521596,12.96104,-0.81928,12.98690793,1.99104,0.58072,2.074,10.97,-1.4,11.05897373
05/09/2019 10:00,12.89352,2.21436,13.08228758,2.72352,0.79436,2.837,10.17,1.42,10.26865619,12.88352,-0.65564,12.90019191,2.72352,0.79436,2.837,10.16,-1.45,10.26294792
05/09/2019 10:30,13.0616,2.2538,13.25462217,2.4816,0.7238,2.585,10.58,1.53,10.69005613,13.0416,-0.8462,13.06902387,2.4816,0.7238,2.585,10.56,-1.57,10.67607137
05/09/2019 11:00,13.67016,2.68088,13.93055605,2.54016,0.74088,2.646,11.13,1.94,11.29780952,13.66016,-1.23912,13.71624546,2.54016,0.74088,2.646,11.12,-1.98,11.2949015
05/09/2019 11:30,12.95648,2.51564,13.19844001,2.55648,0.74564,2.663,10.4,1.77,10.54954501,12.93648,-1.05436,12.97937556,2.55648,0.74564,2.663,10.38,-1.8,10.53491338
05/09/2019 12:00,12.72752,2.57136,12.9846701,2.74752,0.80136,2.862,9.98,1.77,10.13574368,12.71752,-0.99864,12.75666872,2.74752,0.80136,2.862,9.97,-1.8,10.13118453
05/09/2019 12:30,12.87576,2.13918,13.05225217,2.22576,0.64918,2.3185,10.65,1.49,10.75372494,12.87576,-0.87082,12.90517427,2.22576,0.64918,2.3185,10.65,-1.52,10.75792266
05/09/2019 13:00,13.0044,1.9417,13.14855955,1.2744,0.3717,1.3275,11.73,1.57,11.83460181,12.9944,-1.2383,13.05326849,1.2744,0.3717,1.3275,11.72,-1.61,11.83006762
05/09/2019 13:30,13.09584,1.99462,13.24686885,1.45584,0.42462,1.5165,11.64,1.57,11.74540336,13.09584,-1.18538,13.14937835,1.45584,0.42462,1.5165,11.64,-1.61,11.75081699
05/09/2019 14:00,13.37704,2.50122,13.60886846,2.26704,0.66122,2.3615,11.11,1.84,11.26133651,13.36704,-1.20878,13.42158364,2.26704,0.66122,2.3615,11.1,-1.87,11.25641595
05/09/2019 14:30,12.68736,2.76798,12.98579289,2.90736,0.84798,3.0285,9.78,1.92,9.966684504,12.67736,-1.02202,12.71848975,2.90736,0.84798,3.0285,9.77,-1.87,9.947351406
05/09/2019 15:00,12.93136,2.54748,13.17989855,2.63136,0.76748,2.741,10.3,1.78,10.4526743,12.93136,-1.02252,12.97172381,2.63136,0.76748,2.741,10.3,-1.79,10.45438186
05/09/2019 15:30,12.08368,1.99024,12.2464843,1.78368,0.52024,1.858,10.3,1.47,10.40436927,12.08368,-0.96976,12.12253096,1.78368,0.52024,1.858,10.3,-1.49,10.40721384
05/09/2019 16:00,12.22912,1.91016,12.37740228,1.98912,0.58016,2.072,10.24,1.33,10.32601085,12.22912,-0.75984,12.25270308,1.98912,0.58016,2.072,10.24,-1.34,10.32730362
05/09/2019 16:30,12.36688,1.08034,12.41397823,0.68688,0.20034,0.7155,11.68,0.88,11.71310377,12.36688,-0.69966,12.38665593,0.68688,0.20034,0.7155,11.68,-0.9,11.71462334
05/09/2019 17:00,12.18056,1.15558,12.23525264,1.15056,0.33558,1.1985,11.03,0.82,11.06043851,12.18056,-0.49442,12.19059035,1.15056,0.33558,1.1985,11.03,-0.83,11.06118439
05/09/2019 17:30,12.26248,1.20864,12.32190028,1.33248,0.38864,1.388,10.93,0.82,10.96071622,12.26248,-0.44136,12.2704203,1.33248,0.38864,1.388,10.93,-0.83,10.96146888
05/09/2019 18:00,14.25608,1.21344,14.30762921,1.00608,0.29344,1.048,13.25,0.92,13.28190122,14.26608,-0.64656,14.28072402,1.00608,0.29344,1.048,13.26,-0.94,13.2932765
05/09/2019 18:30,11.59696,0.77578,11.62287898,0.63696,0.18578,0.6635,10.96,0.59,10.97586899,11.59696,-0.41422,11.60435519,0.63696,0.18578,0.6635,10.96,-0.6,10.97641107
05/09/2019 19:00,11.39568,0.62374,11.41273737,0.35568,0.10374,0.3705,11.04,0.52,11.05223959,11.40568,-0.43626,11.41402028,0.35568,0.10374,0.3705,11.05,-0.54,11.0631867
05/09/2019 19:30,11.40584,0.49712,11.41666827,0.19584,0.05712,0.204,11.21,0.44,11.21863182,11.42584,-0.39288,11.43259264,0.19584,0.05712,0.204,11.23,-0.45,11.23901241
05/09/2019 20:00,11.66632,0.58976,11.68121737,0.13632,0.03976,0.142,11.53,0.55,11.5431105,11.67632,-0.53024,11.68835331,0.13632,0.03976,0.142,11.54,-0.57,11.55406855
05/09/2019 20:30,11.9744,0.6592,11.99253101,0.1344,0.0392,0.14,11.84,0.62,11.856222,11.9844,-0.6008,11.99945015,0.1344,0.0392,0.14,11.85,-0.64,11.86727012
05/09/2019 21:00,11.7796,0.5978,11.79475905,0.1296,0.0378,0.135,11.65,0.56,11.66345146,11.7896,-0.5322,11.80160603,0.1296,0.0378,0.135,11.66,-0.57,11.67392393
05/09/2019 21:30,11.45008,0.53794,11.4627096,0.13008,0.03794,0.1355,11.32,0.5,11.33103702,11.45008,-0.47206,11.45980683,0.13008,0.03794,0.1355,11.32,-0.51,11.33148269
05/09/2019 22:00,11.072,0.6685,11.09216283,0.132,0.0385,0.1375,10.94,0.63,10.95812484,11.082,-0.6015,11.09831186,0.132,0.0385,0.1375,10.95,-0.64,10.96868725
05/09/2019 22:30,10.43296,0.58878,10.44956058,0.13296,0.03878,0.1385,10.3,0.55,10.31467401,10.44296,-0.52122,10.45595925,0.13296,0.03878,0.1385,10.31,-0.56,10.32519733
05/09/2019 23:00,10.026,0.4055,10.03419684,0.156,0.0455,0.1625,9.87,0.36,9.876563167,10.036,-0.3045,10.04061832,0.156,0.0455,0.1625,9.88,-0.35,9.886197449
05/09/2019 23:30,10.03032,0.40676,10.03856429,0.16032,0.04676,0.167,9.87,0.36,9.876563167,10.04032,-0.30324,10.04489822,0.16032,0.04676,0.167,9.88,-0.35,9.886197449
06/09/2019 00:00,9.68128,0.40704,9.689833022,0.16128,0.04704,0.168,9.52,0.36,9.526804291,9.68128,-0.26296,9.684850562,0.16128,0.04704,0.168,9.52,-0.31,9.525045932
06/09/2019 00:30,9.30552,0.93036,9.351912756,0.51552,0.15036,0.537,8.79,0.78,8.824539648,9.29552,0.90036,9.339022443,0.51552,0.15036,0.537,8.78,0.75,8.811974807
06/09/2019 01:00,9.60616,0.60138,9.624965862,0.17616,0.05138,0.1835,9.43,0.55,9.446025619,9.60616,-0.38862,9.614017654,0.17616,0.05138,0.1835,9.43,-0.44,9.44025953
06/09/2019 01:30,8.93616,0.08638,8.93657748,0.29616,0.08638,0.3085,8.64,0,8.64,8.94616,0.08638,8.946577013,0.29616,0.08638,0.3085,8.65,0,8.65
06/09/2019 02:00,8.89696,0.53828,8.913228517,0.57696,0.16828,0.601,8.32,0.37,8.3282231,8.89696,-0.24172,8.900243019,0.57696,0.16828,0.601,8.32,-0.41,8.330096038
06/09/2019 02:30,8.88248,0.12614,8.883375611,0.43248,0.12614,0.4505,8.45,0,8.45,8.88248,0.12614,8.883375611,0.43248,0.12614,0.4505,8.45,0,8.45
06/09/2019 03:00,9.16816,0.05488,9.168324253,0.18816,0.05488,0.196,8.98,0,8.98,9.16816,0.05488,9.168324253,0.18816,0.05488,0.196,8.98,0,8.98
06/09/2019 03:30,8.7824,0.5082,8.797091394,0.5424,0.1582,0.565,8.24,0.35,8.247429903,8.7824,-0.1918,8.784494123,0.5424,0.1582,0.565,8.24,-0.35,8.247429903
06/09/2019 04:00,8.87672,0.07196,8.877011671,0.24672,0.07196,0.257,8.63,0,8.63,8.87672,0.07196,8.877011671,0.24672,0.07196,0.257,8.63,0,8.63
06/09/2019 04:30,8.52008,0.21294,8.52274056,0.73008,0.21294,0.7605,7.79,0,7.79,8.52008,0.21294,8.52274056,0.73008,0.21294,0.7605,7.79,0,7.79
06/09/2019 05:00,8.84696,0.11578,8.847717573,0.39696,0.11578,0.4135,8.45,0,8.45,8.85696,0.11578,8.857716718,0.39696,0.11578,0.4135,8.46,0,8.46
06/09/2019 05:30,8.96552,0.46786,8.97771919,0.57552,0.16786,0.5995,8.39,0.3,8.395361815,8.97552,-0.18214,8.977367891,0.57552,0.16786,0.5995,8.4,-0.35,8.407288505
06/09/2019 06:00,9.68088,4.08734,10.50836742,0.47088,0.13734,0.4905,9.21,3.95,10.0213073,9.60088,2.97734,10.05193764,0.47088,0.13734,0.4905,9.13,2.84,9.561511387
06/09/2019 06:30,10.69448,0.57964,10.7101767,0.44448,0.12964,0.463,10.25,0.45,10.25987329,10.69448,-0.33036,10.69958131,0.44448,0.12964,0.463,10.25,-0.46,10.26031676
06/09/2019 07:00,11.05464,0.73052,11.07875106,0.58464,0.17052,0.609,10.47,0.56,10.48496543,11.06464,-0.42948,11.07297211,0.58464,0.17052,0.609,10.48,-0.6,10.49716152
06/09/2019 07:30,11.74464,0.83052,11.77396841,0.34464,0.10052,0.359,11.4,0.73,11.4233489,11.74464,-0.66948,11.76370572,0.34464,0.10052,0.359,11.4,-0.77,11.42597479
06/09/2019 08:00,12.22728,1.30504,12.29672743,0.73728,0.21504,0.768,11.49,1.09,11.54158568,12.23728,-0.90496,12.27069576,0.73728,0.21504,0.768,11.5,-1.12,11.55441041
06/09/2019 08:30,12.7528,1.8029,12.8796101,0.3528,0.1029,0.3675,12.4,1.7,12.51598977,12.7328,-1.1771,12.7870935,0.3528,0.1029,0.3675,12.38,-1.28,12.44599534
06/09/2019 09:00,13.22448,1.98464,13.37257145,0.56448,0.16464,0.588,12.66,1.82,12.79015246,13.23448,-1.67536,13.3401009,0.56448,0.16464,0.588,12.67,-1.84,12.80290983
06/09/2019 09:30,12.97192,1.90806,13.11149883,0.78192,0.22806,0.8145,12.19,1.68,12.30522247,12.98192,-1.46194,13.06397778,0.78192,0.22806,0.8145,12.2,-1.69,12.31649707
06/09/2019 10:00,13.13464,1.86302,13.26610762,0.76464,0.22302,0.7965,12.37,1.64,12.47824106,13.13464,-1.42698,13.21192794,0.76464,0.22302,0.7965,12.37,-1.65,12.47955929
06/09/2019 10:30,13.06072,1.82396,13.18746515,1.11072,0.32396,1.157,11.95,1.5,12.04377433,13.06072,-1.19604,13.11536956,1.11072,0.32396,1.157,11.95,-1.52,12.04628158
06/09/2019 11:00,13.19016,1.66838,13.29525527,0.92016,0.26838,0.9585,12.27,1.4,12.34961133,13.20016,-1.15162,13.2503001,0.92016,0.26838,0.9585,12.28,-1.42,12.36182834
06/09/2019 11:30,13.8316,1.7813,13.9458305,0.6216,0.1813,0.6475,13.21,1.6,13.3065435,13.8416,-1.4387,13.91616859,0.6216,0.1813,0.6475,13.22,-1.62,13.31888884
06/09/2019 12:00,13.09864,3.06002,13.45132307,1.26864,0.37002,1.3215,11.83,2.69,12.13198253,13.02864,-0.79998,13.05317694,1.26864,0.37002,1.3215,11.76,-1.17,11.81805822
06/09/2019 12:30,12.68624,1.91932,12.83060695,1.74624,0.50932,1.819,10.94,1.41,11.03048956,12.68624,-0.92068,12.71960444,1.74624,0.50932,1.819,10.94,-1.43,11.03306394
06/09/2019 13:00,12.962,1.971,13.11099863,1.512,0.441,1.575,11.45,1.53,11.55177043,12.952,-1.109,12.99939172,1.512,0.441,1.575,11.44,-1.55,11.54452684
06/09/2019 13:30,13.13688,1.77034,13.25562974,0.92688,0.27034,0.9655,12.21,1.5,12.30179255,13.14688,-1.24966,13.20613887,0.92688,0.27034,0.9655,12.22,-1.52,12.3141707
06/09/2019 14:00,12.85296,1.64878,12.95828138,0.85296,0.24878,0.8885,12,1.4,12.08139065,12.85296,-1.17122,12.90621312,0.85296,0.24878,0.8885,12,-1.42,12.08372459
06/09/2019 14:30,12.30672,2.20696,12.50304081,2.28672,0.66696,2.382,10.02,1.54,10.13765259,12.30672,-0.88304,12.33835957,2.28672,0.66696,2.382,10.02,-1.55,10.1391765
06/09/2019 15:00,12.24648,2.97064,12.60162586,2.43648,0.71064,2.538,9.81,2.26,10.06696081,12.16648,0.01064,12.16648465,2.43648,0.71064,2.538,9.73,-0.7,9.755147359
06/09/2019 15:30,11.7724,2.6107,12.05840604,2.8824,0.8407,3.0025,8.89,1.77,9.064491161,11.7624,-0.9393,11.79984484,2.8824,0.8407,3.0025,8.88,-1.78,9.05664397
06/09/2019 16:00,11.808,3.3165,12.26491077,5.028,1.4665,5.2375,6.78,1.85,7.027865963,11.798,-0.3835,11.80423129,5.028,1.4665,5.2375,6.77,-1.85,7.018219147
06/09/2019 16:30,11.65056,2.23058,11.86216824,2.47056,0.72058,2.5735,9.18,1.51,9.303359608,11.64056,-0.79942,11.66797795,2.47056,0.72058,2.5735,9.17,-1.52,9.295122377
06/09/2019 17:00,13.07984,1.95662,13.22537622,2.07984,0.60662,2.1665,11,1.35,11.0825313,13.07984,-0.75338,13.10151884,2.07984,0.60662,2.1665,11,-1.36,11.08375388
06/09/2019 17:30,11.50168,1.61674,11.61475316,1.53168,0.44674,1.5955,9.97,1.17,10.03841621,11.50168,-0.73326,11.52502985,1.53168,0.44674,1.5955,9.97,-1.18,10.03958664
06/09/2019 18:00,11.26704,1.48622,11.36463991,1.90704,0.55622,1.9865,9.36,0.93,9.406088454,11.26704,-0.38378,11.2735743,1.90704,0.55622,1.9865,9.36,-0.94,9.407082438
06/09/2019 18:30,11.20784,1.27312,11.27991631,2.30784,0.67312,2.404,8.9,0.6,8.920201791,11.20784,0.05312,11.20796588,2.30784,0.67312,2.404,8.9,-0.62,8.921569369
06/09/2019 19:00,11.12568,0.74874,11.15084602,1.19568,0.34874,1.2455,9.93,0.4,9.938053129,11.12568,-0.06126,11.12584865,1.19568,0.34874,1.2455,9.93,-0.41,9.938460645
06/09/2019 19:30,11.18912,5.35266,12.4035227,0.24912,0.07266,0.2595,10.94,5.28,12.14751003,10.76912,4.29266,11.59313915,0.24912,0.07266,0.2595,10.52,4.22,11.33484892
06/09/2019 20:00,11.0516,0.4988,11.06285063,0.4416,0.1288,0.46,10.61,0.37,10.6164495,11.0716,-0.2412,11.07422702,0.4416,0.1288,0.46,10.63,-0.37,10.63643737
06/09/2019 20:30,11.20488,0.40934,11.21235457,0.13488,0.03934,0.1405,11.07,0.37,11.07618165,11.21488,-0.33066,11.21975354,0.13488,0.03934,0.1405,11.08,-0.37,11.08617608
06/09/2019 21:00,10.912,0.4085,10.9196436,0.132,0.0385,0.1375,10.78,0.37,10.78634785,10.922,-0.3315,10.92702962,0.132,0.0385,0.1375,10.79,-0.37,10.79634197
06/09/2019 21:30,10.58104,0.03822,10.58110903,0.13104,0.03822,0.1365,10.45,0,10.45,10.59104,-0.33178,10.59623548,0.13104,0.03822,0.1365,10.46,-0.37,10.46654193
06/09/2019 22:00,10.18864,0.43752,10.19802965,0.12864,0.03752,0.134,10.06,0.4,10.06794915,10.19864,-0.37248,10.20543969,0.12864,0.03752,0.134,10.07,-0.41,10.07834312
06/09/2019 22:30,9.78816,0.03738,9.788231375,0.12816,0.03738,0.1335,9.66,0,9.66,9.78816,0.03738,9.788231375,0.12816,0.03738,0.1335,9.66,0,9.66
06/09/2019 23:00,12.01816,0.39738,12.02472788,0.12816,0.03738,0.1335,11.89,0.36,11.89544871,12.02816,-0.33262,12.03275816,0.12816,0.03738,0.1335,11.9,-0.37,11.90575071
06/09/2019 23:30,9.1592,-0.3169,9.164680586,0.3192,0.0931,0.3325,8.84,-0.41,8.849502811,9.1692,0.4831,9.181917787,0.3192,0.0931,0.3325,8.85,0.39,8.858589052
07/09/2019 00:00,8.69176,-0.37782,8.699967807,0.28176,0.08218,0.2935,8.41,-0.46,8.422570866,8.70176,0.52218,8.717413553,0.28176,0.08218,0.2935,8.42,0.44,8.431488599
07/09/2019 00:30,9.06272,-0.41254,9.072104665,0.16272,0.04746,0.1695,8.9,-0.46,8.911879712,9.07272,0.48746,9.085805713,0.16272,0.04746,0.1695,8.91,0.44,8.920857582
07/09/2019 01:00,8.73464,-0.43198,8.745315469,0.16464,0.04802,0.1715,8.57,-0.48,8.583431715,8.74464,0.52802,8.760566982,0.16464,0.04802,0.1715,8.58,0.48,8.593416084
07/09/2019 01:30,8.42648,-0.43936,8.437926428,0.27648,0.08064,0.288,8.15,-0.52,8.166572108,8.42648,0.59064,8.447154598,0.27648,0.08064,0.288,8.15,0.51,8.165941464
07/09/2019 02:00,8.28008,-0.48206,8.294100714,0.13008,0.03794,0.1355,8.15,-0.52,8.166572108,8.28008,0.54794,8.298190348,0.13008,0.03794,0.1355,8.15,0.51,8.165941464
