Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/09/2019 02:30,7.97248,-0.35886,7.980552478,0.55248,0.16114,0.5755,7.42,-0.52,7.438198707,7.97248,0.67114,8.000679112,0.55248,0.16114,0.5755,7.42,0.51,7.437506303
07/09/2019 03:00,7.86112,-0.39134,7.87085476,0.44112,0.12866,0.4595,7.42,-0.52,7.438198707,7.86112,0.63866,7.887020619,0.44112,0.12866,0.4595,7.42,0.51,7.437506303
07/09/2019 03:30,7.83792,-0.31644,7.844305208,0.69792,0.20356,0.727,7.14,-0.52,7.158910532,7.83792,0.71356,7.870334034,0.69792,0.20356,0.727,7.14,0.51,7.158191112
07/09/2019 04:00,7.78856,-0.53792,7.80711373,0.41856,0.12208,0.436,7.37,-0.66,7.399493226,7.79856,0.77208,7.836685881,0.41856,0.12208,0.436,7.38,0.65,7.408569363
07/09/2019 04:30,7.878,-0.4185,7.889108077,0.348,0.1015,0.3625,7.53,-0.52,7.547933492,7.878,0.6215,7.902477222,0.348,0.1015,0.3625,7.53,0.52,7.547933492
07/09/2019 05:00,7.65664,-0.34598,7.6644529,0.59664,0.17402,0.6215,7.06,-0.52,7.07912424,7.65664,0.69402,7.688029647,0.59664,0.17402,0.6215,7.06,0.52,7.07912424
07/09/2019 05:30,8.10432,-0.40624,8.114495277,0.18432,0.05376,0.192,7.92,-0.46,7.933347339,8.10432,0.50376,8.119961626,0.18432,0.05376,0.192,7.92,0.45,7.93277379
07/09/2019 06:00,8.12608,-0.29656,8.131489654,0.28608,0.08344,0.298,7.84,-0.38,7.849203781,8.12608,0.46344,8.139284539,0.28608,0.08344,0.298,7.84,0.38,7.849203781
07/09/2019 06:30,8.59504,-0.28228,8.599674098,0.33504,0.09772,0.349,8.26,-0.38,8.2687363,8.59504,0.47772,8.608305815,0.33504,0.09772,0.349,8.26,0.38,8.2687363
07/09/2019 07:00,9.05056,0.44058,9.061277341,0.31056,0.09058,0.3235,8.74,0.35,8.747005202,9.05056,-0.18942,9.052541977,0.31056,0.09058,0.3235,8.74,-0.28,8.744483976
07/09/2019 07:30,9.25744,-0.19908,9.259580347,0.51744,0.15092,0.539,8.74,-0.35,8.747005202,9.25744,0.50092,9.270982483,0.51744,0.15092,0.539,8.74,0.35,8.747005202
07/09/2019 08:00,9.41928,-0.15396,9.420538169,0.80928,0.23604,0.843,8.61,-0.39,8.618828227,9.42928,0.61604,9.44938234,0.80928,0.23604,0.843,8.62,0.38,8.628371805
07/09/2019 08:30,9.78952,-0.08764,9.789912288,0.89952,0.26236,0.937,8.89,-0.35,8.896887096,9.78952,0.61236,9.808653659,0.89952,0.26236,0.937,8.89,0.35,8.896887096
07/09/2019 09:00,10.11544,0.70742,10.14014642,1.22544,0.35742,1.2765,8.89,0.35,8.896887096,10.11544,0.00742,10.11544272,1.22544,0.35742,1.2765,8.89,-0.35,8.896887096
07/09/2019 09:30,10.25368,0.98274,10.30066655,1.96368,0.57274,2.0455,8.29,0.41,8.300132529,10.25368,0.16274,10.25497137,1.96368,0.57274,2.0455,8.29,-0.41,8.300132529
07/09/2019 10:00,10.13464,0.97802,10.18172142,1.84464,0.53802,1.9215,8.29,0.44,8.301668507,10.13464,0.08802,10.13502222,1.84464,0.53802,1.9215,8.29,-0.45,8.302204527
07/09/2019 10:30,10.33864,0.78252,10.36821174,1.44864,0.42252,1.509,8.89,0.36,8.897286103,10.32864,0.06252,10.32882922,1.44864,0.42252,1.509,8.88,-0.36,8.887294301
07/09/2019 11:00,10.47672,0.78196,10.50586138,1.44672,0.42196,1.507,9.03,0.36,9.037173231,10.47672,0.06196,10.47690322,1.44672,0.42196,1.507,9.03,-0.36,9.037173231
07/09/2019 11:30,10.23816,0.79988,10.2693587,1.50816,0.43988,1.571,8.73,0.36,8.737419528,10.23816,0.07988,10.23847161,1.50816,0.43988,1.571,8.73,-0.36,8.737419528
07/09/2019 12:00,9.96832,0.87576,10.0067157,1.76832,0.51576,1.842,8.2,0.36,8.207898635,9.96832,0.15576,9.96953684,1.76832,0.51576,1.842,8.2,-0.36,8.207898635
07/09/2019 12:30,10.19384,0.49112,10.20566376,1.68384,0.49112,1.754,8.51,0,8.51,10.18384,0.49112,10.19567536,1.68384,0.49112,1.754,8.5,0,8.5
07/09/2019 13:00,9.93272,0.41496,9.941384129,1.42272,0.41496,1.482,8.51,0,8.51,9.92272,0.06496,9.922932631,1.42272,0.41496,1.482,8.5,-0.35,8.507202831
07/09/2019 13:30,13.89208,0.76394,13.91306907,1.04208,0.30394,1.0855,12.85,0.46,12.85823083,13.89208,-0.15606,13.89295654,1.04208,0.30394,1.0855,12.85,-0.46,12.85823083
07/09/2019 14:00,9.58416,0.02038,9.584181668,1.30416,0.38038,1.3585,8.28,-0.36,8.287822392,9.57416,0.74038,9.602744517,1.30416,0.38038,1.3585,8.27,0.36,8.277831842
07/09/2019 14:30,9.34528,0.27154,9.349224152,2.16528,0.63154,2.2555,7.18,-0.36,7.189019405,9.33528,0.99154,9.387790169,2.16528,0.63154,2.2555,7.17,0.36,7.179031968
07/09/2019 15:00,8.97552,0.20786,8.977926545,2.01552,0.58786,2.0995,6.96,-0.38,6.970365844,8.96552,0.94786,9.01548598,2.01552,0.58786,2.0995,6.95,0.36,6.959317495
07/09/2019 15:30,8.90352,0.22186,8.906283751,2.06352,0.60186,2.1495,6.84,-0.38,6.850547423,8.89352,0.99186,8.948658237,2.06352,0.60186,2.1495,6.83,0.39,6.841125638
07/09/2019 16:00,10.06296,0.00128,10.06296008,1.51296,0.44128,1.576,8.55,-0.44,8.561314151,10.05296,0.87128,10.09064585,1.51296,0.44128,1.576,8.54,0.43,8.550818674
07/09/2019 16:30,8.93376,0.07068,8.93403959,1.61376,0.47068,1.681,7.32,-0.4,7.330920815,8.93376,0.87068,8.976087756,1.61376,0.47068,1.681,7.32,0.4,7.330920815
07/09/2019 17:00,8.93384,0.12612,8.934730181,1.80384,0.52612,1.879,7.13,-0.4,7.141211382,8.92384,0.92612,8.971767864,1.80384,0.52612,1.879,7.12,0.4,7.131227103
07/09/2019 17:30,8.96424,-0.02168,8.964266216,1.43424,0.41832,1.494,7.53,-0.44,7.542844291,8.95424,0.85832,8.995283609,1.43424,0.41832,1.494,7.52,0.44,7.532861342
07/09/2019 18:00,8.99296,-0.19122,8.994992754,1.09296,0.31878,1.1385,7.9,-0.51,7.916444909,9.00296,0.81878,9.040115566,1.09296,0.31878,1.1385,7.91,0.5,7.925787027
07/09/2019 18:30,9.00048,-0.38236,9.008598082,1.02048,0.29764,1.063,7.98,-0.68,8.008920027,9.00048,0.97764,9.053420359,1.02048,0.29764,1.063,7.98,0.68,8.008920027
07/09/2019 19:00,9.35512,0.10816,9.35574523,2.32512,0.67816,2.422,7.03,-0.57,7.053070253,9.36512,1.23816,9.446613827,2.32512,0.67816,2.422,7.04,0.56,7.062237606
07/09/2019 19:30,9.1696,-0.6847,9.195127963,0.1896,0.0553,0.1975,8.98,-0.74,9.010438391,9.1796,0.7853,9.213129341,0.1896,0.0553,0.1975,8.99,0.73,9.019589791
07/09/2019 20:00,9.37064,-0.69898,9.396673191,0.14064,0.04102,0.1465,9.23,-0.74,9.259616623,9.38064,0.77102,9.412272768,0.14064,0.04102,0.1465,9.24,0.73,9.268791723
07/09/2019 20:30,9.62488,-0.43066,9.634510006,0.13488,0.03934,0.1405,9.49,-0.47,9.501631439,9.63488,0.50934,9.648333527,0.13488,0.03934,0.1405,9.5,0.47,9.51161921
07/09/2019 21:00,9.35056,-0.47192,9.362461258,0.13056,0.03808,0.136,9.22,-0.51,9.234094433,9.36056,0.53808,9.376012671,0.13056,0.03808,0.136,9.23,0.5,9.243532874
07/09/2019 21:30,9.16056,-0.47192,9.172707779,0.13056,0.03808,0.136,9.03,-0.51,9.044390527,9.16056,0.53808,9.17634947,0.13056,0.03808,0.136,9.03,0.5,9.043832152
07/09/2019 22:00,8.93008,-0.37206,8.937827334,0.13008,0.03794,0.1355,8.8,-0.41,8.809545959,8.94008,0.43794,8.950800068,0.13008,0.03794,0.1355,8.81,0.4,8.819075915
07/09/2019 22:30,8.6744,-0.4008,8.68365453,0.1344,0.0392,0.14,8.54,-0.44,8.551327382,8.6844,0.4692,8.697065712,0.1344,0.0392,0.14,8.55,0.43,8.560806037
07/09/2019 23:00,8.48352,-0.46814,8.496426699,0.14352,0.04186,0.1495,8.34,-0.51,8.355578975,8.48352,0.54186,8.500807247,0.14352,0.04186,0.1495,8.34,0.5,8.354974566
07/09/2019 23:30,8.07048,-0.59236,8.092189926,0.54048,0.15764,0.563,7.53,-0.75,7.56725842,8.08048,0.89764,8.130185398,0.54048,0.15764,0.563,7.54,0.74,7.576225973
08/09/2019 00:00,8.01336,-0.75152,8.048522896,0.30336,0.08848,0.316,7.71,-0.84,7.755623766,8.02336,0.91848,8.07576072,0.30336,0.08848,0.316,7.72,0.83,7.764489681
08/09/2019 00:30,7.72296,-0.81372,7.765709974,0.43296,0.12628,0.451,7.29,-0.94,7.350353733,7.72296,1.10628,7.801792525,0.43296,0.12628,0.451,7.29,0.98,7.355576116
08/09/2019 01:00,7.90856,-0.88792,7.958248752,0.17856,0.05208,0.186,7.73,-0.94,7.786944202,7.90856,0.99208,7.970542265,0.17856,0.05208,0.186,7.73,0.94,7.786944202
08/09/2019 01:30,7.35696,-0.85422,7.40638591,0.39696,0.11578,0.4135,6.96,-0.97,7.027268317,7.35696,1.05578,7.432330176,0.39696,0.11578,0.4135,6.96,0.94,7.023190158
08/09/2019 02:00,7.39248,-0.95386,7.453764784,0.19248,0.05614,0.2005,7.2,-1.01,7.270495169,7.39248,1.06614,7.468963452,0.19248,0.05614,0.2005,7.2,1.01,7.270495169
08/09/2019 02:30,7.35312,-0.94784,7.413958079,0.21312,0.06216,0.222,7.14,-1.01,7.21108175,7.41312,1.07216,7.490252012,0.21312,0.06216,0.222,7.2,1.01,7.270495169
08/09/2019 03:00,7.91336,-0.97402,7.973078543,0.12336,0.03598,0.1285,7.79,-1.01,7.855202098,7.91336,1.04598,7.982188964,0.12336,0.03598,0.1285,7.79,1.01,7.855202098
08/09/2019 03:30,7.69336,-1.01402,7.759898495,0.12336,0.03598,0.1285,7.57,-1.05,7.642473422,7.69336,1.07598,7.768237963,0.12336,0.03598,0.1285,7.57,1.04,7.641105941
08/09/2019 04:00,7.43672,-1.01304,7.505401681,0.12672,0.03696,0.132,7.31,-1.05,7.385025389,7.44672,1.07696,7.524193086,0.12672,0.03696,0.132,7.32,1.04,7.393510668
08/09/2019 04:30,7.56432,-1.01374,7.6319464,0.12432,0.03626,0.1295,7.44,-1.05,7.513727437,7.56432,1.07626,7.64050212,0.12432,0.03626,0.1295,7.44,1.04,7.512336521
08/09/2019 05:00,7.15264,-0.98798,7.220551464,0.21264,0.06202,0.2215,6.94,-1.05,7.018981408,7.15264,1.10202,7.237037173,0.21264,0.06202,0.2215,6.94,1.04,7.01749243
08/09/2019 05:30,7.6444,-0.9458,7.702687129,0.2544,0.0742,0.265,7.39,-1.02,7.460060321,7.6444,1.0842,7.720902862,0.2544,0.0742,0.265,7.39,1.01,7.458699619
08/09/2019 06:00,7.66792,-0.88894,7.719275319,0.27792,0.08106,0.2895,7.39,-0.97,7.453388491,7.66792,1.04106,7.738268737,0.27792,0.08106,0.2895,7.39,0.96,7.452093666
08/09/2019 06:30,7.77344,-1.02358,7.840541145,0.43344,0.12642,0.4515,7.34,-1.15,7.429542382,7.77344,1.27642,7.877538794,0.43344,0.12642,0.4515,7.34,1.15,7.429542382
08/09/2019 07:00,7.64568,-1.06876,7.720017526,0.17568,0.05124,0.183,7.47,-1.12,7.553495879,7.64568,1.16124,7.733362852,0.17568,0.05124,0.183,7.47,1.11,7.552019597
08/09/2019 07:30,7.58992,-0.89794,7.642851683,0.58992,0.17206,0.6145,7,-1.07,7.081306377,7.59992,1.24206,7.700746525,0.58992,0.17206,0.6145,7.01,1.07,7.091191719
08/09/2019 08:00,8.028,-0.756,8.063517843,0.768,0.224,0.8,7.26,-0.98,7.325844661,8.028,1.194,8.11630581,0.768,0.224,0.8,7.26,0.97,7.324513636
08/09/2019 08:30,8.38944,-0.39058,8.398527029,1.12944,0.32942,1.1765,7.26,-0.72,7.295615121,8.38944,1.03942,8.453584887,1.12944,0.32942,1.1765,7.26,0.71,7.294635015
08/09/2019 09:00,8.67104,0.39072,8.679838524,1.51104,0.44072,1.574,7.16,-0.05,7.160174579,8.65104,1.48072,8.776845948,1.51104,0.44072,1.574,7.14,1.04,7.21534476
08/09/2019 09:30,8.80728,0.25004,8.810828622,2.05728,0.60004,2.143,6.75,-0.35,6.759067983,8.79728,0.95004,8.848429883,2.05728,0.60004,2.143,6.74,0.35,6.749081419
08/09/2019 10:00,8.91008,0.33544,8.916391961,2.35008,0.68544,2.448,6.56,-0.35,6.569330255,8.90008,1.03544,8.960109374,2.35008,0.68544,2.448,6.55,0.35,6.559344479
08/09/2019 10:30,9.13488,0.80934,9.170663218,2.77488,0.80934,2.8905,6.36,0,6.36,9.12488,0.80934,9.160702279,2.77488,0.80934,2.8905,6.35,0,6.35
08/09/2019 11:00,9.47856,1.18958,9.552915798,2.87856,0.83958,2.9985,6.6,0.35,6.609273788,9.46856,0.48958,9.481208628,2.87856,0.83958,2.9985,6.59,-0.35,6.59928784
08/09/2019 11:30,9.3844,0.9492,9.432282014,3.2544,0.9492,3.39,6.13,0,6.13,9.3644,0.9492,9.412383758,3.2544,0.9492,3.39,6.11,0,6.11
08/09/2019 12:00,9.2416,1.3738,9.343152412,3.4416,1.0038,3.585,5.8,0.37,5.811789742,9.2216,0.9038,9.265784424,3.4416,1.0038,3.585,5.78,-0.1,5.780864987
08/09/2019 12:30,9.32848,0.95914,9.377659018,3.28848,0.95914,3.4255,6.04,0,6.04,9.31848,0.95914,9.367711516,3.28848,0.95914,3.4255,6.03,0,6.03
08/09/2019 13:00,9.26632,0.70476,9.293081997,2.41632,0.70476,2.517,6.85,0,6.85,9.24632,0.70476,9.273139716,2.41632,0.70476,2.517,6.83,0,6.83
08/09/2019 13:30,9.06584,0.44212,9.076614182,2.71584,0.79212,2.829,6.35,-0.35,6.359638354,9.05584,0.84212,9.094910896,2.71584,0.79212,2.829,6.34,0.05,6.340197158
08/09/2019 14:00,8.93288,0.31584,8.938461836,2.28288,0.66584,2.378,6.65,-0.35,6.659204157,8.93288,0.98584,8.98711442,2.28288,0.66584,2.378,6.65,0.32,6.657694796
08/09/2019 14:30,8.8488,0.4984,8.862824832,2.9088,0.8484,3.03,5.94,-0.35,5.950302513,8.8388,1.1684,8.915690887,2.9088,0.8484,3.03,5.93,0.32,5.938627788
08/09/2019 15:00,8.58872,0.14546,8.589951679,1.69872,0.49546,1.7695,6.89,-0.35,6.898883968,8.56872,0.86546,8.612315801,1.69872,0.49546,1.7695,6.87,0.37,6.879956395
08/09/2019 15:30,8.79136,0.25998,8.795203252,2.09136,0.60998,2.1785,6.7,-0.35,6.709135563,8.78136,0.97998,8.83587258,2.09136,0.60998,2.1785,6.69,0.37,6.700223877
08/09/2019 16:00,8.71504,0.13272,8.716050528,1.65504,0.48272,1.724,7.06,-0.35,7.068670313,8.70504,0.85272,8.746705254,1.65504,0.48272,1.724,7.05,0.37,7.059702543
08/09/2019 16:30,8.78824,0.28532,8.792870396,2.17824,0.63532,2.269,6.61,-0.35,6.619259777,8.78824,1.00532,8.845554284,2.17824,0.63532,2.269,6.61,0.37,6.620347423
08/09/2019 17:00,9.07592,0.05506,9.076087012,1.52592,0.44506,1.5895,7.55,-0.39,7.560066137,9.07592,0.81506,9.112444603,1.52592,0.44506,1.5895,7.55,0.37,7.559060788
08/09/2019 17:30,9.2364,0.6027,9.256043013,1.1064,0.3227,1.1525,8.13,0.28,8.134820219,9.2164,1.2827,9.305232305,1.1064,0.3227,1.1525,8.11,0.96,8.166621088
08/09/2019 18:00,11.49704,0.67122,11.51661691,0.82704,0.24122,0.8615,10.67,0.43,10.67866096,11.49704,-0.20878,11.49893551,0.82704,0.24122,0.8615,10.67,-0.45,10.67948501
08/09/2019 18:30,9.12232,0.13776,9.123360127,0.47232,0.13776,0.492,8.65,0,8.65,9.12232,0.13776,9.123360127,0.47232,0.13776,0.492,8.65,0,8.65
08/09/2019 19:00,9.13416,-1.00462,9.189240461,0.22416,0.06538,0.2335,8.91,-1.07,8.974018052,9.14416,1.10538,9.21072891,0.22416,0.06538,0.2335,8.92,1.04,8.980423153
08/09/2019 19:30,9.30672,-0.76554,9.338152315,0.18672,0.05446,0.1945,9.12,-0.82,9.156789831,9.30672,0.84446,9.344953175,0.18672,0.05446,0.1945,9.12,0.79,9.154152063
08/09/2019 20:00,9.52768,-0.68276,9.552112196,0.12768,0.03724,0.133,9.4,-0.72,9.427534142,9.53768,0.72724,9.565365534,0.12768,0.03724,0.133,9.41,0.69,9.435263642
08/09/2019 20:30,9.65384,-0.64388,9.675288533,0.12384,0.03612,0.129,9.53,-0.68,9.55422943,9.65384,0.69612,9.678905403,0.12384,0.03612,0.129,9.53,0.66,9.552826807
08/09/2019 21:00,9.42192,-0.52444,9.436504321,0.12192,0.03556,0.127,9.3,-0.56,9.31684496,9.42192,0.69556,9.447559484,0.12192,0.03556,0.127,9.3,0.66,9.323389941
08/09/2019 21:30,9.42192,-0.40444,9.430596386,0.12192,0.03556,0.127,9.3,-0.44,9.310402784,9.42192,0.46556,9.433415214,0.12192,0.03556,0.127,9.3,0.43,9.309935553
08/09/2019 22:00,9.23192,-0.32444,9.237619185,0.12192,0.03556,0.127,9.11,-0.36,9.117110288,9.23192,0.38556,9.239967716,0.12192,0.03556,0.127,9.11,0.35,9.116720902
08/09/2019 22:30,8.89192,-0.32444,8.897836962,0.12192,0.03556,0.127,8.77,-0.36,8.777385716,8.89192,0.38556,8.900275153,0.12192,0.03556,0.127,8.77,0.35,8.776981258
08/09/2019 23:00,8.71784,1.66812,8.87599902,2.66784,0.77812,2.779,6.05,0.89,6.115112427,8.69784,2.34812,9.009222397,2.66784,0.77812,2.779,6.03,1.57,6.231035227
08/09/2019 23:30,8.44144,0.08792,8.441897843,0.30144,0.08792,0.314,8.14,0,8.14,8.45144,-0.26208,8.455502587,0.30144,0.08792,0.314,8.15,-0.35,8.157511876
09/09/2019 00:00,8.31464,0.06552,8.314898147,0.22464,0.06552,0.234,8.09,0,8.09,8.31464,0.06552,8.314898147,0.22464,0.06552,0.234,8.09,0,8.09
09/09/2019 00:30,8.18112,0.24366,8.184747684,0.32112,0.09366,0.3345,7.86,0.15,7.861431167,8.18112,0.09366,8.181656107,0.32112,0.09366,0.3345,7.86,0,7.86
09/09/2019 01:00,8.46528,0.03654,8.465358861,0.12528,0.03654,0.1305,8.34,0,8.34,8.46528,0.03654,8.465358861,0.12528,0.03654,0.1305,8.34,0,8.34
09/09/2019 01:30,8.53336,-0.31402,8.539135873,0.12336,0.03598,0.1285,8.41,-0.35,8.417279846,8.53336,0.38598,8.542084842,0.12336,0.03598,0.1285,8.41,0.35,8.417279846
09/09/2019 02:00,8.53192,-0.31444,8.537712305,0.12192,0.03556,0.127,8.41,-0.35,8.417279846,8.53192,0.38556,8.540627342,0.12192,0.03556,0.127,8.41,0.35,8.417279846
09/09/2019 02:30,8.21816,-0.29512,8.223457278,0.18816,0.05488,0.196,8.03,-0.35,8.037624027,8.22816,0.40488,8.238115367,0.18816,0.05488,0.196,8.04,0.35,8.047614553
09/09/2019 03:00,8.47816,0.03738,8.478242403,0.12816,0.03738,0.1335,8.35,0,8.35,8.47816,0.03738,8.478242403,0.12816,0.03738,0.1335,8.35,0,8.35
09/09/2019 03:30,8.47336,0.03598,8.47343639,0.12336,0.03598,0.1285,8.35,0,8.35,8.47336,0.03598,8.47343639,0.12336,0.03598,0.1285,8.35,0,8.35
09/09/2019 04:00,8.31336,0.03598,8.31343786,0.12336,0.03598,0.1285,8.19,0,8.19,8.31336,0.03598,8.31343786,0.12336,0.03598,0.1285,8.19,0,8.19
09/09/2019 04:30,8.31336,-0.31402,8.319288614,0.12336,0.03598,0.1285,8.19,-0.35,8.197475221,8.31336,0.38598,8.322315486,0.12336,0.03598,0.1285,8.19,0.35,8.197475221
09/09/2019 05:00,8.26184,0.05012,8.261992024,0.17184,0.05012,0.179,8.09,0,8.09,8.26184,0.05012,8.261992024,0.17184,0.05012,0.179,8.09,0,8.09
09/09/2019 05:30,8.2924,0.1057,8.293073631,0.3624,0.1057,0.3775,7.93,0,7.93,8.3024,0.1057,8.30307282,0.3624,0.1057,0.3775,7.94,0,7.94
09/09/2019 06:00,9.19984,0.09912,9.200373949,0.33984,0.09912,0.354,8.86,0,8.86,9.19984,0.09912,9.200373949,0.33984,0.09912,0.354,8.86,0,8.86
09/09/2019 06:30,10.4124,0.4782,10.42337513,0.3024,0.0882,0.315,10.11,0.39,10.11751946,10.4224,-0.3118,10.42706291,0.3024,0.0882,0.315,10.12,-0.4,10.12790205
09/09/2019 07:00,10.65584,0.49962,10.6675464,0.37584,0.10962,0.3915,10.28,0.39,10.2873952,10.66584,-0.29038,10.6697921,0.37584,0.10962,0.3915,10.29,-0.4,10.2977716
09/09/2019 07:30,11.62216,0.71438,11.64409472,0.15216,0.04438,0.1585,11.47,0.67,11.48955178,11.62216,-0.63562,11.63952816,0.15216,0.04438,0.1585,11.47,-0.68,11.49013925
09/09/2019 08:00,12.186,1.258,12.25076161,0.816,0.238,0.85,11.37,1.02,11.4156603,12.196,-0.792,12.22168892,0.816,0.238,0.85,11.38,-1.03,11.4265174
09/09/2019 08:30,12.59512,1.30316,12.66235657,0.52512,0.15316,0.547,12.07,1.15,12.12466082,12.60512,-1.01684,12.64606713,0.52512,0.15316,0.547,12.08,-1.17,12.13652751
09/09/2019 09:00,13.18344,1.44642,13.26254957,0.43344,0.12642,0.4515,12.75,1.32,12.81814729,13.19344,-1.22358,13.25005687,0.43344,0.12642,0.4515,12.76,-1.35,12.83121584
09/09/2019 09:30,13.08712,1.47666,13.17016456,0.53712,0.15666,0.5595,12.55,1.32,12.61922739,13.08712,-1.19334,13.14141432,0.53712,0.15666,0.5595,12.55,-1.35,12.62240072
09/09/2019 10:00,13.34064,1.53352,13.42849058,0.56064,0.16352,0.584,12.78,1.37,12.85322139,13.34064,-1.22648,13.39689997,0.56064,0.16352,0.584,12.78,-1.39,12.85536853
09/09/2019 10:30,21.17984,2.37662,21.31276484,0.87984,0.25662,0.9165,20.3,2.12,20.41039931,14.28984,-1.01338,14.32572742,0.87984,0.25662,0.9165,13.41,-1.27,13.47000371
09/09/2019 11:00,24.26664,3.12902,24.46754142,1.43664,0.41902,1.4965,22.83,2.71,22.99028056,1.43664,0.41902,1.4965,1.43664,0.41902,1.4965,0,0,0
09/09/2019 11:30,24.95256,2.89158,25.11954389,0.86256,0.25158,0.8985,24.09,2.64,24.2342258,0.86256,0.25158,0.8985,0.86256,0.25158,0.8985,0,0,0
09/09/2019 12:00,24.7644,2.9917,24.94445382,1.0344,0.3017,1.0775,23.73,2.69,23.88198065,1.0344,0.3017,1.0775,1.0344,0.3017,1.0775,0,0,0
09/09/2019 12:30,25.20248,2.69864,25.34655117,0.85248,0.24864,0.888,24.35,2.45,24.47294424,0.85248,0.24864,0.888,0.85248,0.24864,0.888,0,0,0
09/09/2019 13:00,25.6812,2.9016,25.84459936,0.9312,0.2716,0.97,24.75,2.63,24.8893431,0.9312,0.2716,0.97,0.9312,0.2716,0.97,0,0,0
09/09/2019 13:30,25.85016,2.72588,25.99348368,0.74016,0.21588,0.771,25.11,2.51,25.2351382,0.74016,0.21588,0.771,0.74016,0.21588,0.771,0,0,0
09/09/2019 14:00,25.16552,3.13536,25.36008437,1.35552,0.39536,1.412,23.81,2.74,23.96713792,1.35552,0.39536,1.412,1.35552,0.39536,1.412,0,0,0
09/09/2019 14:30,22.36888,2.98384,22.5670134,1.65888,0.48384,1.728,20.71,2.5,20.86034755,1.65888,0.48384,1.728,1.65888,0.48384,1.728,0,0,0
09/09/2019 15:00,21.56512,3.21066,21.80281492,2.26512,0.66066,2.3595,19.3,2.55,19.46772971,2.26512,0.66066,2.3595,2.26512,0.66066,2.3595,0,0,0
09/09/2019 15:30,22.86744,3.94092,23.2045397,2.43744,0.71092,2.539,20.43,3.23,20.68375691,2.43744,0.71092,2.539,2.43744,0.71092,2.539,0,0,0
09/09/2019 16:00,22.62264,3.66952,22.9183162,1.71264,0.49952,1.784,20.91,3.17,21.14892432,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0,0,0
09/09/2019 16:30,23.84544,3.10242,24.04641384,1.34544,0.39242,1.4015,22.5,2.71,22.66261459,1.34544,0.39242,1.4015,1.34544,0.39242,1.4015,0,0,0
09/09/2019 17:00,23.54296,2.67378,23.69430449,1.21296,0.35378,1.2635,22.33,2.32,22.45019599,1.21296,0.35378,1.2635,1.21296,0.35378,1.2635,0,0,0
09/09/2019 17:30,22.58576,1.92418,22.66757648,1.14576,0.33418,1.1935,21.44,1.59,21.49887671,1.14576,0.33418,1.1935,1.14576,0.33418,1.1935,0,0,0
09/09/2019 18:00,22.3332,1.2301,22.36705095,0.8232,0.2401,0.8575,21.51,0.99,21.53277037,0.8232,0.2401,0.8575,0.8232,0.2401,0.8575,0,0,0
09/09/2019 18:30,22.486,0.6355,22.49497847,0.396,0.1155,0.4125,22.09,0.52,22.09611957,0.396,0.1155,0.4125,0.396,0.1155,0.4125,0,0,0
09/09/2019 19:00,22.85616,0.61888,22.86453722,0.23616,0.06888,0.246,22.62,0.55,22.62668557,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0
09/09/2019 19:30,23.0388,1.1234,23.06617292,0.1488,0.0434,0.155,22.89,1.08,22.91546421,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0
09/09/2019 20:00,23.84336,1.91598,23.9202173,0.12336,0.03598,0.1285,23.72,1.88,23.79438589,0.12336,0.03598,0.1285,0.12336,0.03598,0.1285,0,0,0
09/09/2019 20:30,24.04952,2.05486,24.13714693,0.11952,0.03486,0.1245,23.93,2.02,24.01510566,0.11952,0.03486,0.1245,0.11952,0.03486,0.1245,0,0,0
09/09/2019 21:00,23.22952,1.28486,23.26502664,0.11952,0.03486,0.1245,23.11,1.25,23.14378102,0.11952,0.03486,0.1245,0.11952,0.03486,0.1245,0,0,0
09/09/2019 21:30,21.91696,1.42578,21.96328719,0.87696,0.25578,0.9135,21.04,1.17,21.07250578,0.87696,0.25578,0.9135,0.87696,0.25578,0.9135,0,0,0
09/09/2019 22:00,20.43568,1.14374,20.46766128,1.31568,0.38374,1.3705,19.12,0.76,19.13509864,1.31568,0.38374,1.3705,1.31568,0.38374,1.3705,0,0,0
09/09/2019 22:30,20.37,0.615,20.37928176,0.12,0.035,0.125,20.25,0.58,20.25830447,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0
09/09/2019 23:00,19.29184,1.28512,19.33459656,0.53184,0.15512,0.554,18.76,1.13,18.7940017,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0
09/09/2019 23:30,18.77072,1.39396,18.82240829,0.63072,0.18396,0.657,18.14,1.21,18.18031078,0.63072,0.18396,0.657,0.63072,0.18396,0.657,0,0,0
10/09/2019 00:00,18.5036,1.2798,18.54780583,0.5136,0.1498,0.535,17.99,1.13,18.02545422,0.5136,0.1498,0.535,0.5136,0.1498,0.535,0,0,0
10/09/2019 00:30,17.95808,-0.26806,17.96008055,0.41808,0.12194,0.4355,17.54,-0.39,17.54433527,0.41808,0.12194,0.4355,0.41808,0.12194,0.4355,0,0,0
10/09/2019 01:00,17.62856,-0.26792,17.63059582,0.41856,0.12208,0.436,17.21,-0.39,17.21441838,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0
10/09/2019 01:30,17.67688,-0.45216,17.68266199,0.26688,0.07784,0.278,17.41,-0.53,17.41806533,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0
10/09/2019 02:00,17.20664,-0.34348,17.21006794,0.53664,0.15652,0.559,16.67,-0.5,16.67749681,0.53664,0.15652,0.559,0.53664,0.15652,0.559,0,0,0
10/09/2019 02:30,16.63864,-0.35748,16.64247977,0.72864,0.21252,0.759,15.91,-0.57,15.92020729,0.72864,0.21252,0.759,0.72864,0.21252,0.759,0,0,0
10/09/2019 03:00,17.19984,-0.42588,17.20511173,0.21984,0.06412,0.229,16.98,-0.49,16.98706861,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0
10/09/2019 03:30,16.91184,-0.29988,16.91449852,0.41184,0.12012,0.429,16.5,-0.42,16.50534459,0.41184,0.12012,0.429,0.41184,0.12012,0.429,0,0,0
10/09/2019 04:00,16.7004,-0.6078,16.71145658,0.3504,0.1022,0.365,16.35,-0.71,16.36540864,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0
10/09/2019 04:30,16.79448,-0.46036,16.80078837,0.44448,0.12964,0.463,16.35,-0.59,16.3606418,0.44448,0.12964,0.463,0.44448,0.12964,0.463,0,0,0
10/09/2019 05:00,17.01808,-0.31306,17.02095924,0.53808,0.15694,0.5605,16.48,-0.47,16.4867007,0.53808,0.15694,0.5605,0.53808,0.15694,0.5605,0,0,0
10/09/2019 05:30,17.25296,0.54878,17.26168556,0.61296,0.17878,0.6385,16.64,0.37,16.64411307,0.61296,0.17878,0.6385,0.61296,0.17878,0.6385,0,0,0
10/09/2019 06:00,18.74384,0.55362,18.75201411,0.42384,0.12362,0.4415,18.32,0.43,18.3250457,0.42384,0.12362,0.4415,0.42384,0.12362,0.4415,0,0,0
10/09/2019 06:30,21.03416,1.00538,21.05817361,0.22416,0.06538,0.2335,20.81,0.94,20.83121936,0.22416,0.06538,0.2335,0.22416,0.06538,0.2335,0,0,0
10/09/2019 07:00,21.69544,1.59992,21.75435269,0.44544,0.12992,0.464,21.25,1.47,21.30078402,0.44544,0.12992,0.464,0.44544,0.12992,0.464,0,0,0
10/09/2019 07:30,23.33544,2.29742,23.44826003,0.50544,0.14742,0.5265,22.83,2.15,22.93101393,0.50544,0.14742,0.5265,0.50544,0.14742,0.5265,0,0,0
10/09/2019 08:00,26.30656,2.66358,26.44106196,0.52656,0.15358,0.5485,25.78,2.51,25.90190147,0.52656,0.15358,0.5485,0.52656,0.15358,0.5485,0,0,0
10/09/2019 08:30,26.28192,2.90306,26.44176765,0.66192,0.19306,0.6895,25.62,2.71,25.76292879,0.66192,0.19306,0.6895,0.66192,0.19306,0.6895,0,0,0
10/09/2019 09:00,24.59552,3.15286,24.79677661,0.69552,0.20286,0.7245,23.9,2.95,24.08137247,0.69552,0.20286,0.7245,0.69552,0.20286,0.7245,0,0,0
10/09/2019 09:30,24.06712,3.17416,24.27553412,1.07712,0.31416,1.122,22.99,2.86,23.16721174,1.07712,0.31416,1.122,1.07712,0.31416,1.122,0,0,0
10/09/2019 10:00,23.85272,3.11746,24.05557749,1.60272,0.46746,1.6695,22.25,2.65,22.40725329,1.60272,0.46746,1.6695,1.60272,0.46746,1.6695,0,0,0
10/09/2019 10:30,23.93736,3.21048,24.15169529,1.40736,0.41048,1.466,22.53,2.8,22.70332355,1.40736,0.41048,1.466,1.40736,0.41048,1.466,0,0,0
10/09/2019 11:00,23.90024,3.56882,24.16522187,1.71024,0.49882,1.7815,22.19,3.07,22.40136157,1.71024,0.49882,1.7815,1.71024,0.49882,1.7815,0,0,0
10/09/2019 11:30,23.00696,4.09578,23.36868893,2.55696,0.74578,2.6635,20.45,3.35,20.72257223,2.53696,0.75578,2.64714364,2.55696,0.74578,2.6635,-0.02,0.01,0.02236068
10/09/2019 12:00,23.8044,3.8742,24.11760529,1.9344,0.5642,2.015,21.87,3.31,22.11906418,1.9344,0.5642,2.015,1.9344,0.5642,2.015,0,0,0
10/09/2019 12:30,24.1044,3.8617,24.41177638,2.2344,0.6517,2.3275,21.87,3.21,22.10432084,2.2344,0.6517,2.3275,2.2344,0.6517,2.3275,0,0,0
10/09/2019 13:00,25.45624,3.29932,25.6691579,1.02624,0.29932,1.069,24.43,3,24.61351052,1.02624,0.29932,1.069,1.02624,0.29932,1.069,0,0,0
10/09/2019 13:30,23.18008,3.44044,23.43400811,1.51008,0.44044,1.573,21.67,3,21.87667479,1.51008,0.44044,1.573,1.51008,0.44044,1.573,0,0,0
10/09/2019 14:00,24.08584,3.55712,24.34708999,1.63584,0.47712,1.704,22.45,3.08,22.66029347,1.63584,0.47712,1.704,1.63584,0.47712,1.704,0,0,0
10/09/2019 14:30,24.80704,3.31872,25.02804699,1.12704,0.32872,1.174,23.68,2.99,23.86802254,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0,0,0
10/09/2019 15:00,24.82992,3.19206,25.03426001,1.06992,0.31206,1.1145,23.76,2.88,23.933909,1.06992,0.31206,1.1145,1.06992,0.31206,1.1145,0,0,0
10/09/2019 15:30,26.88424,3.10082,27.062473,0.89424,0.26082,0.9315,25.99,2.84,26.14470692,0.89424,0.26082,0.9315,0.89424,0.26082,0.9315,0,0,0
10/09/2019 16:00,25.64872,2.58546,25.77870131,0.97872,0.28546,1.0195,24.67,2.3,24.77698327,0.97872,0.28546,1.0195,0.97872,0.28546,1.0195,0,0,0
10/09/2019 16:30,26.4948,3.1739,26.68422883,2.1048,0.6139,2.1925,24.39,2.56,24.52398214,2.1048,0.6139,2.1925,2.1048,0.6139,2.1925,0,0,0
10/09/2019 17:00,22.77784,2.39812,22.90373277,1.70784,0.49812,1.779,21.07,1.9,21.15549338,1.70784,0.49812,1.779,1.70784,0.49812,1.779,0,0,0
10/09/2019 17:30,22.024,1.9545,22.11055509,1.524,0.4445,1.5875,20.5,1.51,20.55553697,1.524,0.4445,1.5875,1.524,0.4445,1.5875,0,0,0
10/09/2019 18:00,21.8388,1.3634,21.88131726,1.1088,0.3234,1.155,20.73,1.04,20.7560714,1.1088,0.3234,1.155,1.1088,0.3234,1.155,0,0,0
10/09/2019 18:30,21.75064,1.01352,21.77424082,0.80064,0.23352,0.834,20.95,0.78,20.96451526,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0,0,0
10/09/2019 19:00,22.13184,0.78512,22.14576156,0.29184,0.08512,0.304,21.84,0.7,21.85121507,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0
10/09/2019 19:30,22.10128,0.78704,22.11528905,0.16128,0.04704,0.168,21.94,0.74,21.95247594,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0
10/09/2019 20:00,23.50384,2.06612,23.59447704,0.12384,0.03612,0.129,23.38,2.03,23.46796327,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0
10/09/2019 20:30,23.62952,1.97486,23.71190181,0.11952,0.03486,0.1245,23.51,1.94,23.58990674,0.11952,0.03486,0.1245,0.11952,0.03486,0.1245,0,0,0
10/09/2019 21:00,22.86856,0.74458,22.88067822,0.11856,0.03458,0.1235,22.75,0.71,22.76107642,0.11856,0.03458,0.1235,0.11856,0.03458,0.1235,0,0,0
10/09/2019 21:30,21.82144,0.53542,21.82800766,0.12144,0.03542,0.1265,21.7,0.5,21.7057596,0.12144,0.03542,0.1265,0.12144,0.03542,0.1265,0,0,0
10/09/2019 22:00,19.92264,1.02952,19.94922294,1.23264,0.35952,1.284,18.69,0.67,18.70200524,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0,0,0
10/09/2019 22:30,17.97416,1.41038,18.02940929,2.26416,0.66038,2.3585,15.71,0.75,15.72789242,2.26416,0.66038,2.3585,2.26416,0.66038,2.3585,0,0,0
10/09/2019 23:00,18.8068,0.7949,18.82359137,0.4968,0.1449,0.5175,18.31,0.65,18.32153378,0.4968,0.1449,0.5175,0.4968,0.1449,0.5175,0,0,0
10/09/2019 23:30,18.442,0.871,18.46255684,0.552,0.161,0.575,17.89,0.71,17.90408333,0.552,0.161,0.575,0.552,0.161,0.575,0,0,0
11/09/2019 00:00,17.86384,1.24362,17.90707598,0.42384,0.12362,0.4415,17.44,1.12,17.4759263,0.42384,0.12362,0.4415,0.42384,0.12362,0.4415,0,0,0
11/09/2019 00:30,18.38488,1.04934,18.41480185,0.13488,0.03934,0.1405,18.25,1.01,18.27792658,0.13488,0.03934,0.1405,0.13488,0.03934,0.1405,0,0,0
11/09/2019 01:00,18.25008,0.98794,18.27680074,0.13008,0.03794,0.1355,18.12,0.95,18.14488633,0.13008,0.03794,0.1355,0.13008,0.03794,0.1355,0,0,0
11/09/2019 01:30,17.9136,0.7748,17.93034802,0.1536,0.0448,0.16,17.76,0.73,17.77499648,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0
11/09/2019 02:00,18.57288,0.83584,18.59167825,0.12288,0.03584,0.128,18.45,0.8,18.46733603,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0
11/09/2019 02:30,16.83576,0.66918,16.84905388,0.30576,0.08918,0.3185,16.53,0.58,16.54017231,0.30576,0.08918,0.3185,0.30576,0.08918,0.3185,0,0,0
11/09/2019 03:00,17.87336,0.61598,17.88397129,0.12336,0.03598,0.1285,17.75,0.58,17.75947353,0.12336,0.03598,0.1285,0.12336,0.03598,0.1285,0,0,0
11/09/2019 03:30,17.64576,0.63418,17.65715238,0.18576,0.05418,0.1935,17.46,0.58,17.46963079,0.18576,0.05418,0.1935,0.18576,0.05418,0.1935,0,0,0
11/09/2019 04:00,16.47648,0.61064,16.48779168,0.51648,0.15064,0.538,15.96,0.46,15.9666277,0.51648,0.15064,0.538,0.51648,0.15064,0.538,0,0,0
11/09/2019 04:30,17.3396,0.5478,17.34825101,0.1296,0.0378,0.135,17.21,0.51,17.21755499,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0
11/09/2019 05:00,17.10408,0.55494,17.11308012,0.15408,0.04494,0.1605,16.95,0.51,16.95767083,0.15408,0.04494,0.1605,0.15408,0.04494,0.1605,0,0,0
11/09/2019 05:30,18.39192,0.75556,18.40743307,0.12192,0.03556,0.127,18.27,0.72,18.28418169,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0
11/09/2019 06:00,18.42096,1.24778,18.46317205,0.54096,0.15778,0.5635,17.88,1.09,17.91319346,0.54096,0.15778,0.5635,0.54096,0.15778,0.5635,0,0,0
11/09/2019 06:30,20.17144,1.79042,20.25074308,0.72144,0.21042,0.7515,19.45,1.58,19.51406928,0.72144,0.21042,0.7515,0.72144,0.21042,0.7515,0,0,0
11/09/2019 07:00,21.23976,2.13368,21.34666239,0.86976,0.25368,0.906,20.37,1.88,20.45657107,0.86976,0.25368,0.906,0.86976,0.25368,0.906,0,0,0
11/09/2019 07:30,22.82272,1.69246,22.88538768,0.52272,0.15246,0.5445,22.3,1.54,22.35311164,0.52272,0.15246,0.5445,0.52272,0.15246,0.5445,0,0,0
11/09/2019 08:00,23.71032,3.52926,23.9715446,0.82032,0.23926,0.8545,22.89,3.29,23.12522865,0.82032,0.23926,0.8545,0.82032,0.23926,0.8545,0,0,0
11/09/2019 08:30,24.74432,3.11876,24.94008894,0.54432,0.15876,0.567,24.2,2.96,24.38035275,0.54432,0.15876,0.567,0.54432,0.15876,0.567,0,0,0
11/09/2019 09:00,25.83856,2.88458,25.99907661,0.35856,0.10458,0.3735,25.48,2.78,25.63120754,0.35856,0.10458,0.3735,0.35856,0.10458,0.3735,0,0,0
11/09/2019 09:30,25.56008,2.98044,25.73326082,0.31008,0.09044,0.323,25.25,2.89,25.41484999,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0
11/09/2019 10:00,25.07712,3.16916,25.27658052,0.71712,0.20916,0.747,24.36,2.96,24.53917684,0.71712,0.20916,0.747,0.71712,0.20916,0.747,0,0,0
11/09/2019 10:30,24.89,3.05,25.07617594,0.96,0.28,1,23.93,2.77,24.08978622,0.96,0.28,1,0.96,0.28,1,0,0,0
11/09/2019 11:00,23.3836,3.4298,23.63379523,1.7136,0.4998,1.785,21.67,2.93,21.86718546,1.7136,0.4998,1.785,1.7136,0.4998,1.785,0,0,0
11/09/2019 11:30,24.41168,3.71174,24.69224846,1.89168,0.55174,1.9705,22.52,3.16,22.74062444,1.89168,0.55174,1.9705,1.89168,0.55174,1.9705,0,0,0
11/09/2019 12:00,23.82032,4.64176,24.26836585,2.20032,0.64176,2.292,21.62,4,21.98691429,2.20032,0.64176,2.292,2.20032,0.64176,2.292,0,0,0
11/09/2019 12:30,21.9432,5.0201,22.5101184,3.2232,0.9401,3.3575,18.72,4.08,19.15945719,3.2232,0.9401,3.3575,3.2232,0.9401,3.3575,0,0,0
11/09/2019 13:00,23.45728,4.58504,23.90118359,2.65728,0.77504,2.768,20.8,3.81,21.14606583,2.65728,0.77504,2.768,2.65728,0.77504,2.768,0,0,0
11/09/2019 13:30,23.3604,4.3672,23.7651157,2.3904,0.6972,2.49,20.97,3.67,21.28872472,2.3904,0.6972,2.49,2.3904,0.6972,2.49,0,0,0
11/09/2019 14:00,23.15832,4.91826,23.67481925,3.14832,0.91826,3.2795,20.01,4,20.40588396,3.14832,0.91826,3.2795,3.14832,0.91826,3.2795,0,0,0
11/09/2019 14:30,22.40328,4.69804,22.89057742,2.39328,0.69804,2.493,20.01,4,20.40588396,2.39328,0.69804,2.493,2.39328,0.69804,2.493,0,0,0
11/09/2019 15:00,22.5306,4.7373,23.02324798,2.5176,0.7343,2.6225,20.013,4.003,20.40941396,2.5146,0.7373,2.62046264,2.5176,0.7343,2.6225,-0.003,0.003,0.004242641
11/09/2019 15:30,12.93736,2.66048,13.20808228,2.12736,0.62048,2.216,10.81,2.04,11.00080452,12.92736,-1.44952,13.0083721,2.12736,0.62048,2.216,10.8,-2.07,10.99658583
11/09/2019 16:00,12.95888,2.88884,13.27697132,2.49888,0.72884,2.603,10.46,2.16,10.68069286,12.94888,-1.45116,13.02994085,2.49888,0.72884,2.603,10.45,-2.18,10.67496604
11/09/2019 16:30,12.77592,2.50756,13.01967699,1.70592,0.49756,1.777,11.07,2.01,11.25099996,12.77592,-1.54244,12.86869275,1.70592,0.49756,1.777,11.07,-2.04,11.25639818
11/09/2019 17:00,15.10816,2.60988,15.33192657,2.22816,0.64988,2.321,12.88,1.96,13.02827694,15.11816,-1.34012,15.17743995,2.22816,0.64988,2.321,12.89,-1.99,13.04270677
11/09/2019 17:30,12.49544,2.33492,12.71172184,2.72544,0.79492,2.839,9.77,1.54,9.890626876,12.49544,-0.77508,12.51945565,2.72544,0.79492,2.839,9.77,-1.57,9.895342339
11/09/2019 18:00,13.7328,1.5579,13.8208845,0.9528,0.2779,0.9925,12.78,1.28,12.84394021,13.7428,-1.0221,13.78075616,0.9528,0.2779,0.9925,12.79,-1.3,12.85589748
11/09/2019 18:30,12.89936,1.35148,12.96996479,0.99936,0.29148,1.041,11.9,1.06,11.94711681,12.90936,-0.78852,12.93341948,0.99936,0.29148,1.041,11.91,-1.08,11.958867
11/09/2019 19:00,11.91688,1.00784,11.95942183,0.26688,0.07784,0.278,11.65,0.93,11.68706122,11.92688,-0.88216,11.95945955,0.26688,0.07784,0.278,11.66,-0.96,11.69945298
11/09/2019 19:30,11.88792,0.93606,11.92471594,0.15792,0.04606,0.1645,11.73,0.89,11.7637154,11.89792,-0.87394,11.92997366,0.15792,0.04606,0.1645,11.74,-0.92,11.77599253
11/09/2019 20:00,12.02056,0.81808,12.04836576,0.13056,0.03808,0.136,11.89,0.78,11.91555706,12.03056,-0.76192,12.05466283,0.13056,0.03808,0.136,11.9,-0.8,11.92686044
11/09/2019 20:30,12.26464,1.17302,12.32060754,1.00464,0.29302,1.0465,11.26,0.88,11.29433486,12.27464,-0.60698,12.28963839,1.00464,0.29302,1.0465,11.27,-0.9,11.305879
11/09/2019 21:00,11.92912,0.73766,11.95190555,0.12912,0.03766,0.1345,11.8,0.7,11.82074448,11.93912,-0.69234,11.95917727,0.12912,0.03766,0.1345,11.81,-0.73,11.83253988
11/09/2019 21:30,11.67632,1.75976,11.80818377,0.85632,0.24976,0.892,10.82,1.51,10.92485698,11.62632,0.14976,11.6272845,0.85632,0.24976,0.892,10.77,-0.1,10.77046424
11/09/2019 22:00,11.35984,1.35912,11.44085539,1.29984,0.37912,1.354,10.06,0.98,10.10762089,11.36984,-0.61088,11.38623889,1.29984,0.37912,1.354,10.07,-0.99,10.11854733
11/09/2019 22:30,10.71472,0.87096,10.75006028,0.65472,0.19096,0.682,10.06,0.68,10.08295592,10.72472,-0.50904,10.73679379,0.65472,0.19096,0.682,10.07,-0.7,10.09430037
11/09/2019 23:00,10.1824,0.8157,10.21502013,0.1224,0.0357,0.1275,10.06,0.78,10.09019326,10.1924,-0.1143,10.19304087,0.1224,0.0357,0.1275,10.07,-0.15,10.07111712
11/09/2019 23:30,9.80528,0.38654,9.812896058,0.12528,0.03654,0.1305,9.68,0.35,9.686325413,9.80528,-0.31346,9.810289142,0.12528,0.03654,0.1305,9.68,-0.35,9.686325413
12/09/2019 00:00,9.6572,0.3871,9.66495516,0.1272,0.0371,0.1325,9.53,0.35,9.536424907,9.6672,-0.3129,9.67226252,0.1272,0.0371,0.1325,9.54,-0.35,9.546418176
12/09/2019 00:30,9.65528,0.41654,9.664260833,0.12528,0.03654,0.1305,9.53,0.38,9.537573067,9.66528,-0.35346,9.67174087,0.12528,0.03654,0.1305,9.54,-0.39,9.54796837
12/09/2019 01:00,9.46528,0.41654,9.474440936,0.12528,0.03654,0.1305,9.34,0.38,9.347726996,9.47528,-0.35346,9.481870335,0.12528,0.03654,0.1305,9.35,-0.39,9.358130155
12/09/2019 01:30,9.24528,0.41654,9.254658711,0.12528,0.03654,0.1305,9.12,0.38,9.127913234,9.24528,-0.35346,9.252034168,0.12528,0.03654,0.1305,9.12,-0.39,9.128335007
12/09/2019 02:00,9.24576,0.45668,9.25703163,0.12576,0.03668,0.131,9.12,0.42,9.12966593,9.24576,-0.35332,9.252508471,0.12576,0.03668,0.131,9.12,-0.39,9.128335007
12/09/2019 02:30,8.98432,0.40626,8.9935006,0.12432,0.03626,0.1295,8.86,0.37,8.867722368,8.99432,-0.35374,9.001273479,0.12432,0.03626,0.1295,8.87,-0.39,8.878569705
12/09/2019 03:00,8.9848,0.4564,8.996384385,0.1248,0.0364,0.13,8.86,0.42,8.869949267,8.9948,-0.3836,9.002975952,0.1248,0.0364,0.13,8.87,-0.42,8.879938063
12/09/2019 03:30,8.77288,-0.32416,8.778866852,0.12288,0.03584,0.128,8.65,-0.36,8.657488088,8.78288,0.38584,8.791351068,0.12288,0.03584,0.128,8.66,0.35,8.667069862
12/09/2019 04:00,8.50288,-0.32416,8.509056822,0.12288,0.03584,0.128,8.38,-0.36,8.387729132,8.50288,0.38584,8.511629738,0.12288,0.03584,0.128,8.38,0.35,8.387305884
12/09/2019 04:30,8.59288,0.03584,8.592954742,0.12288,0.03584,0.128,8.47,0,8.47,8.59288,0.03584,8.592954742,0.12288,0.03584,0.128,8.47,0,8.47
12/09/2019 05:00,8.65288,0.03584,8.652954224,0.12288,0.03584,0.128,8.53,0,8.53,8.66288,0.03584,8.662954138,0.12288,0.03584,0.128,8.54,0,8.54
12/09/2019 05:30,8.93192,0.42556,8.942052125,0.12192,0.03556,0.127,8.81,0.39,8.818628011,8.94192,-0.35444,8.948941893,0.12192,0.03556,0.127,8.82,-0.39,8.828618238
12/09/2019 06:00,9.68336,0.42598,9.692725099,0.12336,0.03598,0.1285,9.56,0.39,9.567951714,9.68336,-0.32402,9.688779585,0.12336,0.03598,0.1285,9.56,-0.36,9.566775841
12/09/2019 06:30,10.8548,0.5264,10.8675563,0.1248,0.0364,0.13,10.73,0.49,10.74118243,10.8548,-0.4636,10.86469549,0.1248,0.0364,0.13,10.73,-0.5,10.74164326
12/09/2019 07:00,10.88528,0.86654,10.91971667,0.84528,0.24654,0.8805,10.04,0.62,10.05912521,10.89528,-0.39346,10.90238217,0.84528,0.24654,0.8805,10.05,-0.64,10.07035749
12/09/2019 07:30,11.65952,1.18236,11.71931661,0.65952,0.19236,0.687,11,0.99,11.04446015,11.66952,-0.80764,11.69743474,0.65952,0.19236,0.687,11.01,-1,11.05531999
12/09/2019 08:00,12.53784,1.46562,12.62321171,0.56784,0.16562,0.5915,11.97,1.3,12.04038621,12.54784,-1.15438,12.60082862,0.56784,0.16562,0.5915,11.98,-1.32,12.05250181
12/09/2019 08:30,13.24376,2.00818,13.3951471,0.95376,0.27818,0.9935,12.29,1.73,12.41116433,13.24376,-1.47182,13.32529298,0.95376,0.27818,0.9935,12.29,-1.75,12.41396794
12/09/2019 09:00,14.19312,2.30716,14.37941732,1.29312,0.37716,1.347,12.9,1.93,13.04357696,14.19312,-1.57284,14.28000284,1.29312,0.37716,1.347,12.9,-1.95,13.04655127
12/09/2019 09:30,14.15456,1.93758,14.28655959,1.05456,0.30758,1.0985,13.1,1.63,13.2010189,14.15456,-1.34242,14.21807512,1.05456,0.30758,1.0985,13.1,-1.65,13.20350332
12/09/2019 10:00,13.84912,1.94516,13.98505532,0.90912,0.26516,0.947,12.94,1.68,13.04860146,13.84912,-1.42484,13.92222302,0.90912,0.26516,0.947,12.94,-1.69,13.04989272
12/09/2019 10:30,13.66096,2.40528,13.87109224,2.04096,0.59528,2.126,11.62,1.81,11.7601233,13.65096,-1.23472,13.70668605,2.04096,0.59528,2.126,11.61,-1.83,11.75333995
12/09/2019 11:00,13.60648,2.22314,13.78690137,1.41648,0.41314,1.4755,12.19,1.81,12.32364394,13.59648,-1.41686,13.67010463,1.41648,0.41314,1.4755,12.18,-1.83,12.31670816
12/09/2019 11:30,13.7872,1.9021,13.91778963,0.4872,0.1421,0.5075,13.3,1.76,13.41594574,13.7872,-1.6379,13.88414924,0.4872,0.1421,0.5075,13.3,-1.78,13.41858413
12/09/2019 12:00,13.82224,2.31732,14.01514504,1.36224,0.39732,1.419,12.46,1.92,12.60706151,13.82224,-1.54268,13.9080617,1.36224,0.39732,1.419,12.46,-1.94,12.61012292
12/09/2019 12:30,13.87288,2.04584,14.02291913,1.32288,0.38584,1.378,12.55,1.66,12.65930883,13.88288,-1.29416,13.94307022,1.32288,0.38584,1.378,12.56,-1.68,12.67185859
12/09/2019 13:00,13.7836,2.0798,13.93962686,1.2336,0.3598,1.285,12.55,1.72,12.66731621,13.7936,-1.3802,13.86248005,1.2336,0.3598,1.285,12.56,-1.74,12.67995268
12/09/2019 13:30,13.90304,1.91422,14.03419964,0.80304,0.23422,0.8365,13.1,1.68,13.20728587,13.90304,-1.45578,13.9790492,0.80304,0.23422,0.8365,13.1,-1.69,13.20856162
12/09/2019 14:00,13.772,1.911,13.90395286,0.792,0.231,0.825,12.98,1.68,13.08826956,13.782,-1.489,13.86220203,0.792,0.231,0.825,12.99,-1.72,13.10337743
12/09/2019 14:30,13.68776,2.00018,13.8331303,1.09776,0.32018,1.1435,12.59,1.68,12.70159439,13.68776,-1.39982,13.75915222,1.09776,0.32018,1.1435,12.59,-1.72,12.70694692
12/09/2019 15:00,12.9536,1.9348,13.09729758,0.8736,0.2548,0.91,12.08,1.68,12.19626172,12.9536,-1.4152,13.03067704,0.8736,0.2548,0.91,12.08,-1.67,12.19488827
12/09/2019 15:30,13.25776,2.39768,13.47282708,2.35776,0.68768,2.456,10.9,1.71,11.03331772,13.25776,-1.04232,13.29867028,2.35776,0.68768,2.456,10.9,-1.73,11.03643511
12/09/2019 16:00,12.83016,2.24088,13.02438286,1.82016,0.53088,1.896,11.01,1.71,11.14200162,12.83016,-1.19912,12.88607366,1.82016,0.53088,1.896,11.01,-1.73,11.1450886
12/09/2019 16:30,12.4308,2.0844,12.60434497,1.4208,0.4144,1.48,11.01,1.67,11.13593283,12.4808,-1.2656,12.54480418,1.4208,0.4144,1.48,11.06,-1.68,11.1868673
12/09/2019 17:00,12.4256,2.0858,12.59944828,1.6656,0.4858,1.735,10.76,1.6,10.87830869,12.4256,-1.1242,12.47635207,1.6656,0.4858,1.735,10.76,-1.61,10.87978401
12/09/2019 17:30,12.25632,1.44976,12.34176584,0.37632,0.10976,0.392,11.88,1.34,11.95533354,12.25632,-1.25024,12.31992208,0.37632,0.10976,0.392,11.88,-1.36,11.95759173
12/09/2019 18:00,11.94832,1.30826,12.01972941,0.26832,0.07826,0.2795,11.68,1.23,11.74458599,11.95832,-1.17174,12.01558953,0.26832,0.07826,0.2795,11.69,-1.25,11.75664068
12/09/2019 18:30,11.88184,1.15512,11.93785676,0.77184,0.22512,0.804,11.11,0.93,11.14885644,11.89184,-0.72488,11.91391244,0.77184,0.22512,0.804,11.12,-0.95,11.16050626
12/09/2019 19:00,11.92736,0.84298,11.95711219,0.14736,0.04298,0.1535,11.78,0.8,11.80713344,11.93736,-0.77702,11.96262195,0.14736,0.04298,0.1535,11.79,-0.82,11.81848129
12/09/2019 19:30,12.052,0.8385,12.08113348,0.132,0.0385,0.1375,11.92,0.8,11.94681548,12.062,-0.7815,12.08729028,0.132,0.0385,0.1375,11.93,-0.82,11.95814785
12/09/2019 20:00,12.20672,0.89696,12.23963032,0.12672,0.03696,0.132,12.08,0.86,12.11057389,12.21672,-0.84304,12.24577331,0.12672,0.03696,0.132,12.09,-0.88,12.12198416
12/09/2019 20:30,11.95336,0.76598,11.97787713,0.12336,0.03598,0.1285,11.83,0.73,11.85250185,11.96336,-0.70402,11.98405719,0.12336,0.03598,0.1285,11.84,-0.74,11.86310246
12/09/2019 21:00,11.6924,0.8557,11.72367008,0.1224,0.0357,0.1275,11.57,0.82,11.59902151,11.6924,-0.6243,11.70905497,0.1224,0.0357,0.1275,11.57,-0.66,11.58880926
12/09/2019 21:30,11.57928,1.72354,11.70684908,2.06928,0.60354,2.1555,9.51,1.12,9.575724516,11.58928,-0.52646,11.60123145,2.06928,0.60354,2.1555,9.52,-1.13,9.586829507
12/09/2019 22:00,11.23736,1.18798,11.29998037,1.22736,0.35798,1.2785,10.01,0.83,10.04435165,11.24736,-0.45202,11.25643945,1.22736,0.35798,1.2785,10.02,-0.81,10.05268621
12/09/2019 22:30,11.00568,2.17374,11.21829478,0.11568,0.03374,0.1205,10.89,2.14,11.09827464,10.94568,0.94374,10.98628945,0.11568,0.03374,0.1205,10.83,0.91,10.86816452
12/09/2019 23:00,11.00136,0.66248,11.02128856,0.11136,0.03248,0.116,10.89,0.63,10.90820792,10.94136,-0.60752,10.95821332,0.11136,0.03248,0.116,10.83,-0.64,10.84889395
12/09/2019 23:30,9.85296,2.07378,10.06883232,0.25296,0.07378,0.2635,9.6,2,9.806120538,9.72296,1.36378,9.818138675,0.25296,0.07378,0.2635,9.47,1.29,9.557457821
13/09/2019 00:00,9.3024,6.6857,11.45570732,0.3624,0.1057,0.3775,8.94,6.58,11.10045044,9.2924,6.4357,11.30340357,0.3624,0.1057,0.3775,8.93,6.33,10.94594902
13/09/2019 00:30,9.08784,0.45062,9.099005124,0.44784,0.13062,0.4665,8.64,0.32,8.645923895,9.09784,-0.18938,9.099810847,0.44784,0.13062,0.4665,8.65,-0.32,8.655917051
13/09/2019 01:00,9.04848,0.42664,9.058532552,0.22848,0.06664,0.238,8.82,0.36,8.827343881,9.05848,-0.36336,9.065764744,0.22848,0.06664,0.238,8.83,-0.43,8.840463789
13/09/2019 01:30,8.78136,0.47998,8.794467821,0.41136,0.11998,0.4285,8.37,0.36,8.377738358,8.79136,-0.20002,8.793635121,0.41136,0.11998,0.4285,8.38,-0.32,8.38610756
13/09/2019 02:00,8.79584,0.21212,8.798397365,0.31584,0.09212,0.329,8.48,0.12,8.480849014,8.80584,-0.16788,8.807440139,0.31584,0.09212,0.329,8.49,-0.26,8.493980221
13/09/2019 02:30,8.64064,0.47852,8.653880112,0.44064,0.12852,0.459,8.2,0.35,8.207466113,8.65064,-0.22148,8.653474782,0.44064,0.12852,0.459,8.21,-0.35,8.217457028
13/09/2019 03:00,8.652,-0.209,8.654523961,0.312,0.091,0.325,8.34,-0.3,8.345393939,8.662,0.361,8.669519306,0.312,0.091,0.325,8.35,0.27,8.354364129
13/09/2019 03:30,8.18136,-0.16002,8.182924774,0.65136,0.18998,0.6785,7.53,-0.35,7.538129742,8.18136,0.53998,8.199160314,0.65136,0.18998,0.6785,7.53,0.35,7.538129742
13/09/2019 04:00,8.51552,-0.28714,8.520359749,0.21552,0.06286,0.2245,8.3,-0.35,8.30737624,8.51552,0.41286,8.525522521,0.21552,0.06286,0.2245,8.3,0.35,8.30737624
13/09/2019 04:30,8.4836,0.1498,8.484922451,0.5136,0.1498,0.535,7.97,0,7.97,8.4836,0.1498,8.484922451,0.5136,0.1498,0.535,7.97,0,7.97
13/09/2019 05:00,8.39528,0.12404,8.396196294,0.42528,0.12404,0.443,7.97,0,7.97,8.39528,0.12404,8.396196294,0.42528,0.12404,0.443,7.97,0,7.97
13/09/2019 05:30,8.7188,0.0609,8.719012688,0.2088,0.0609,0.2175,8.51,0,8.51,8.7288,0.0609,8.729012444,0.2088,0.0609,0.2175,8.52,0,8.52
13/09/2019 06:00,9.16672,0.49196,9.179911775,0.48672,0.14196,0.507,8.68,0.35,8.687053586,9.17672,-0.20804,9.179077873,0.48672,0.14196,0.507,8.69,-0.35,8.697045475
13/09/2019 06:30,10.33208,0.51394,10.34485435,0.32208,0.09394,0.3355,10.01,0.42,10.01880731,10.33208,-0.32606,10.33722362,0.32208,0.09394,0.3355,10.01,-0.42,10.01880731
13/09/2019 07:00,10.72032,0.54926,10.73438156,0.34032,0.09926,0.3545,10.38,0.45,10.38974976,10.73032,-0.35074,10.73605076,0.34032,0.09926,0.3545,10.39,-0.45,10.39974038
13/09/2019 07:30,11.34792,1.25856,11.41749804,0.57792,0.16856,0.602,10.77,1.09,10.82501732,11.32792,-0.25144,11.3307102,0.57792,0.16856,0.602,10.75,-0.42,10.75820152
13/09/2019 08:00,12.33368,1.22524,12.39438887,0.70368,0.20524,0.733,11.63,1.02,11.67464346,12.33368,-0.82476,12.36122532,0.70368,0.20524,0.733,11.63,-1.03,11.6755214
13/09/2019 08:30,12.75568,1.38374,12.83051475,0.83568,0.24374,0.8705,11.92,1.14,11.97438934,12.76568,-0.90626,12.79780813,0.83568,0.24374,0.8705,11.93,-1.15,11.98529933
13/09/2019 09:00,12.99408,1.65744,13.09935962,1.29408,0.37744,1.348,11.7,1.28,11.76980883,12.99408,-0.91256,13.02608463,1.29408,0.37744,1.348,11.7,-1.29,11.77090056
13/09/2019 09:30,13.09296,1.61628,13.19234485,1.39296,0.40628,1.451,11.7,1.21,11.76240197,13.09296,-0.81372,13.11822175,1.39296,0.40628,1.451,11.7,-1.22,11.76343487
13/09/2019 10:00,12.95584,1.78712,13.07851628,1.87584,0.54712,1.954,11.08,1.24,11.14917037,12.95584,-0.71288,12.97543787,1.87584,0.54712,1.954,11.08,-1.26,11.15141247
13/09/2019 10:30,12.5044,2.3042,12.71492654,2.6544,0.7742,2.765,9.85,1.53,9.968119181,12.5044,-0.7658,12.52782778,2.6544,0.7742,2.765,9.85,-1.54,9.969658971
13/09/2019 11:00,12.95832,2.51576,13.20026915,2.24832,0.65576,2.342,10.71,1.86,10.87031278,12.94832,-1.22424,13.00606606,2.24832,0.65576,2.342,10.7,-1.88,10.86390353
13/09/2019 11:30,13.3188,2.6209,13.57422374,2.6088,0.7609,2.7175,10.71,1.86,10.87031278,13.3088,-1.1191,13.35576813,2.6088,0.7609,2.7175,10.7,-1.88,10.86390353
13/09/2019 12:00,13.52616,2.68138,13.78937283,2.81616,0.82138,2.9335,10.71,1.86,10.87031278,13.51616,-1.05862,13.55755352,2.81616,0.82138,2.9335,10.7,-1.88,10.86390353
13/09/2019 12:30,12.83936,2.60648,13.10125579,3.03936,0.88648,3.166,9.8,1.72,9.949793968,12.81936,-0.84352,12.84708203,3.03936,0.88648,3.166,9.78,-1.73,9.931832661
13/09/2019 13:00,12.57472,2.63346,12.84751706,2.99472,0.87346,3.1195,9.58,1.76,9.740328537,12.56472,-0.88654,12.59595736,2.99472,0.87346,3.1195,9.57,-1.76,9.730493307
