Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/09/2019 13:30,12.67776,2.57018,12.9356648,2.77776,0.81018,2.8935,9.9,1.76,10.0552275,12.65776,-0.94982,12.69334653,2.77776,0.81018,2.8935,9.88,-1.76,10.03553686
13/09/2019 14:00,12.37176,2.51468,12.62474004,2.86176,0.83468,2.981,9.51,1.68,9.657251162,12.36176,-0.85532,12.39131481,2.86176,0.83468,2.981,9.5,-1.69,9.649150222
13/09/2019 14:30,12.51048,2.66014,12.79017024,3.36048,0.98014,3.5005,9.15,1.68,9.302951145,12.50048,-0.70986,12.52061905,3.36048,0.98014,3.5005,9.14,-1.69,9.294928725
13/09/2019 15:00,12.26992,2.51956,12.52593787,3.04992,0.88956,3.177,9.22,1.63,9.362974955,12.25992,-0.75044,12.28286606,3.04992,0.88956,3.177,9.21,-1.64,9.354875734
13/09/2019 15:30,11.82456,2.18258,12.0243035,2.37456,0.69258,2.4735,9.45,1.49,9.566744483,11.81456,-0.80742,11.84211784,2.37456,0.69258,2.4735,9.44,-1.5,9.558430834
13/09/2019 16:00,11.97288,2.15584,12.16542238,2.52288,0.73584,2.628,9.45,1.42,9.556092298,11.96288,-0.70416,11.98358624,2.52288,0.73584,2.628,9.44,-1.44,9.549198919
13/09/2019 16:30,11.91464,1.93052,12.07002708,2.26464,0.66052,2.359,9.65,1.27,9.733211186,11.91464,-0.62948,11.93125691,2.26464,0.66052,2.359,9.65,-1.29,9.735841001
13/09/2019 17:00,11.69968,1.63074,11.81278227,1.81968,0.53074,1.8955,9.88,1.1,9.941046223,11.69968,-0.57926,11.71401102,1.81968,0.53074,1.8955,9.88,-1.11,9.942157713
13/09/2019 17:30,11.61728,1.33754,11.69402445,1.39728,0.40754,1.4555,10.22,0.93,10.26222685,11.61728,-0.54246,11.62993798,1.39728,0.40754,1.4555,10.22,-0.95,10.26405865
13/09/2019 18:00,11.42152,1.11336,11.47565639,0.97152,0.28336,1.012,10.45,0.83,10.4829099,11.43152,-0.55664,11.44506433,0.97152,0.28336,1.012,10.46,-0.84,10.49367429
13/09/2019 18:30,11.1252,0.7361,11.14952547,0.5352,0.1561,0.5575,10.59,0.58,10.60587102,11.1352,-0.4339,11.14365058,0.5352,0.1561,0.5575,10.6,-0.59,10.61640711
13/09/2019 19:00,11.10712,0.64916,11.12607403,0.23712,0.06916,0.247,10.87,0.58,10.88546278,11.11712,-0.52084,11.12931406,0.23712,0.06916,0.247,10.88,-0.59,10.8959855
13/09/2019 19:30,11.02216,0.50438,11.03369432,0.15216,0.04438,0.1585,10.87,0.46,10.87972886,11.03216,-0.43562,11.04075718,0.15216,0.04438,0.1585,10.88,-0.48,10.89058309
13/09/2019 20:00,11.47168,3.40174,11.96542005,0.93168,0.27174,0.9705,10.54,3.13,10.99493065,11.29168,1.81174,11.43610244,0.93168,0.27174,0.9705,10.36,1.54,10.47383406
13/09/2019 20:30,11.94304,7.96672,14.35635163,2.18304,0.63672,2.274,9.76,7.33,12.20600262,11.41304,6.10672,12.94409175,2.18304,0.63672,2.274,9.23,5.47,10.72910994
13/09/2019 21:00,11.30048,1.23514,11.36777986,0.12048,0.03514,0.1255,11.18,1.2,11.24421629,11.28048,-0.34486,11.28575019,0.12048,0.03514,0.1255,11.16,-0.38,11.16646766
13/09/2019 21:30,10.8024,0.5857,10.81826651,0.1224,0.0357,0.1275,10.68,0.55,10.69415261,10.8124,-0.5143,10.82462462,0.1224,0.0357,0.1275,10.69,-0.55,10.70413939
13/09/2019 22:00,10.45096,1.01528,10.50015992,0.12096,0.03528,0.126,10.33,0.98,10.37638184,10.43096,-0.02472,10.43098929,0.12096,0.03528,0.126,10.31,-0.06,10.31017459
13/09/2019 22:30,9.71048,0.38514,9.718114768,0.12048,0.03514,0.1255,9.59,0.35,9.596384736,9.71048,-0.31486,9.715583289,0.12048,0.03514,0.1255,9.59,-0.35,9.596384736
13/09/2019 23:00,11.00288,0.38584,11.00964308,0.12288,0.03584,0.128,10.88,0.35,10.88562814,11.00288,-0.31416,11.00736412,0.12288,0.03584,0.128,10.88,-0.35,10.88562814
13/09/2019 23:30,9.15152,-0.18164,9.153322424,0.13152,0.03836,0.137,9.02,-0.22,9.022682528,9.15152,0.65836,9.175170636,0.13152,0.03836,0.137,9.02,0.62,9.041283095
14/09/2019 00:00,8.85896,-0.24822,8.862436767,0.34896,0.10178,0.3635,8.51,-0.35,8.517194374,8.85896,0.45178,8.870472222,0.34896,0.10178,0.3635,8.51,0.35,8.517194374
14/09/2019 00:30,8.52464,0.17052,8.526345301,0.58464,0.17052,0.609,7.94,0,7.94,8.53464,0.17052,8.536343304,0.58464,0.17052,0.609,7.95,0,7.95
14/09/2019 01:00,8.47344,3.95392,9.35054377,0.25344,0.07392,0.264,8.22,3.88,9.089708466,8.46344,1.41392,8.580733442,0.25344,0.07392,0.264,8.21,1.34,8.318635705
14/09/2019 01:30,8.83032,0.38676,8.83878581,0.16032,0.04676,0.167,8.67,0.34,8.676664106,8.83032,-0.36324,8.837787879,0.16032,0.04676,0.167,8.67,-0.41,8.679688935
14/09/2019 02:00,8.40584,-0.31038,8.411568335,0.13584,0.03962,0.1415,8.27,-0.35,8.277402974,8.40584,0.38962,8.414864815,0.13584,0.03962,0.1415,8.27,0.35,8.277402974
14/09/2019 02:30,7.93968,-0.27426,7.944415463,0.25968,0.07574,0.2705,7.68,-0.35,7.687971124,7.93968,0.42574,7.951086281,0.25968,0.07574,0.2705,7.68,0.35,7.687971124
14/09/2019 03:00,7.95648,-0.30936,7.962491922,0.27648,0.08064,0.288,7.68,-0.39,7.689895968,7.95648,0.43064,7.968125551,0.27648,0.08064,0.288,7.68,0.35,7.687971124
14/09/2019 03:30,7.82672,-0.31804,7.833179137,0.24672,0.07196,0.257,7.58,-0.39,7.59002635,7.82672,0.45196,7.839758529,0.24672,0.07196,0.257,7.58,0.38,7.589519089
14/09/2019 04:00,7.692,-0.2815,7.697149229,0.372,0.1085,0.3875,7.32,-0.39,7.330381982,7.692,0.4885,7.707496108,0.372,0.1085,0.3875,7.32,0.38,7.329856752
14/09/2019 04:30,7.69104,-0.33178,7.698192921,0.37104,0.10822,0.3865,7.32,-0.44,7.33321212,7.69104,0.48822,7.706520295,0.37104,0.10822,0.3865,7.32,0.38,7.329856752
14/09/2019 05:00,7.68872,-0.44204,7.701416402,0.19872,0.05796,0.207,7.49,-0.5,7.506670367,7.68872,0.51796,7.706146754,0.19872,0.05796,0.207,7.49,0.46,7.504112206
14/09/2019 05:30,7.71136,-0.41252,7.722386017,0.47136,0.13748,0.491,7.24,-0.55,7.260860831,7.71136,0.65748,7.739338021,0.47136,0.13748,0.491,7.24,0.52,7.258650012
14/09/2019 06:00,8.13624,-0.55568,8.155193535,0.18624,0.05432,0.194,7.95,-0.61,7.973368172,8.13624,0.63432,8.160929065,0.18624,0.05432,0.194,7.95,0.58,7.971129155
14/09/2019 06:30,8.37752,-0.37864,8.386072358,0.34752,0.10136,0.362,8.03,-0.48,8.044333409,8.37752,0.57136,8.396981219,0.34752,0.10136,0.362,8.03,0.47,8.04374291
14/09/2019 07:00,8.79832,-0.27674,8.802671177,0.14832,0.04326,0.1545,8.65,-0.32,8.655917051,8.77832,1.15326,8.853751219,0.14832,0.04326,0.1545,8.63,1.11,8.701091886
14/09/2019 07:30,8.76144,-0.43958,8.772460399,0.48144,0.14042,0.5015,8.28,-0.58,8.300289152,8.76144,0.71042,8.790194961,0.48144,0.14042,0.5015,8.28,0.57,8.299596376
14/09/2019 08:00,9.45944,-0.36308,9.466405453,0.46944,0.13692,0.489,8.99,-0.5,9.003893602,9.45944,0.62692,9.480191654,0.46944,0.13692,0.489,8.99,0.49,9.003343823
14/09/2019 08:30,9.96888,-0.09366,9.969319969,0.87888,0.25634,0.9155,9.09,-0.35,9.096735678,9.96888,0.60634,9.987302772,0.87888,0.25634,0.9155,9.09,0.35,9.096735678
14/09/2019 09:00,9.99808,0.87694,10.03646489,1.73808,0.50694,1.8105,8.26,0.37,8.268282772,9.99808,0.13694,9.999017764,1.73808,0.50694,1.8105,8.26,-0.37,8.268282772
14/09/2019 09:30,10.5304,0.9397,10.57224481,1.8504,0.5397,1.9275,8.68,0.4,8.689211702,10.5204,0.1397,10.52132749,1.8504,0.5397,1.9275,8.67,-0.4,8.679222315
14/09/2019 10:00,10.61936,1.25648,10.69343485,2.31936,0.67648,2.416,8.3,0.58,8.320240381,10.61936,0.08648,10.61971212,2.31936,0.67648,2.416,8.3,-0.59,8.320943456
14/09/2019 10:30,10.62248,1.40614,10.71514401,2.83248,0.82614,2.9505,7.79,0.58,7.811561944,10.61248,0.23614,10.61510687,2.83248,0.82614,2.9505,7.78,-0.59,7.802339393
14/09/2019 11:00,10.46664,1.60152,10.58845688,3.05664,0.89152,3.184,7.41,0.71,7.44393713,10.45664,0.18152,10.45821541,3.05664,0.89152,3.184,7.4,-0.71,7.433982782
14/09/2019 11:30,10.44856,1.61958,10.57333653,3.11856,0.90958,3.2485,7.33,0.71,7.364305806,10.43856,0.19958,10.44046776,3.11856,0.90958,3.2485,7.32,-0.71,7.354352453
14/09/2019 12:00,9.88256,1.83658,10.05176692,3.86256,1.12658,4.0235,6.02,0.71,6.061724177,9.87256,0.41658,9.881345043,3.86256,1.12658,4.0235,6.01,-0.71,6.051793123
14/09/2019 12:30,10.01312,1.56966,10.13540353,3.39312,0.98966,3.5345,6.62,0.58,6.645359283,9.99312,0.40966,10.00151332,3.39312,0.98966,3.5345,6.6,-0.58,6.625435835
14/09/2019 13:00,9.7652,1.6636,9.905891984,3.4752,1.0136,3.62,6.29,0.65,6.323495869,9.7452,0.3536,9.751612995,3.4752,1.0136,3.62,6.27,-0.66,6.304641148
14/09/2019 13:30,9.56736,1.59298,9.699070195,3.50736,1.02298,3.6535,6.06,0.57,6.0867479,9.54736,0.45298,9.558099908,3.50736,1.02298,3.6535,6.04,-0.57,6.066836078
14/09/2019 14:00,9.4344,1.5317,9.557929077,3.4344,1.0017,3.5775,6,0.53,6.023362848,9.4244,0.4717,9.436197129,3.4344,1.0017,3.5775,5.99,-0.53,6.0134017
14/09/2019 14:30,9.2876,1.1843,9.362803012,2.7576,0.8043,2.8725,6.53,0.38,6.541047317,9.2776,0.4243,9.28729736,2.7576,0.8043,2.8725,6.52,-0.38,6.531064232
14/09/2019 15:00,9.18688,1.07034,9.249021129,2.36688,0.69034,2.4655,6.82,0.38,6.830578306,9.18688,0.34034,9.193182009,2.36688,0.69034,2.4655,6.82,-0.35,6.828975033
14/09/2019 15:30,8.84944,0.97192,8.902652234,2.02944,0.59192,2.114,6.82,0.38,6.830578306,8.84944,0.24192,8.852746105,2.02944,0.59192,2.114,6.82,-0.35,6.828975033
14/09/2019 16:00,9.09288,0.99334,9.146977154,2.10288,0.61334,2.1905,6.99,0.38,7.000321421,9.08288,0.26334,9.086696707,2.10288,0.61334,2.1905,6.98,-0.35,6.988769563
14/09/2019 16:30,9.01616,0.69388,9.042820943,1.07616,0.31388,1.121,7.94,0.38,7.949087998,9.02616,-0.03612,9.02623227,1.07616,0.31388,1.121,7.95,-0.35,7.957700673
14/09/2019 17:00,9.15968,1.27324,9.247749878,1.99968,0.58324,2.083,7.16,0.69,7.193170372,9.14968,0.52324,9.164628972,1.99968,0.58324,2.083,7.15,-0.06,7.150251744
14/09/2019 17:30,9.51888,7.19134,11.92998103,1.47888,0.43134,1.5405,8.04,6.76,10.50424676,9.01888,6.51134,11.1237469,1.47888,0.43134,1.5405,7.54,6.08,9.685969234
14/09/2019 18:00,9.6488,6.8234,11.81770405,0.8688,0.2534,0.905,8.78,6.57,10.96600657,9.1388,6.4234,11.17039538,0.8688,0.2534,0.905,8.27,6.17,10.31803276
14/09/2019 18:30,9.55224,6.54982,11.58211686,0.58224,0.16982,0.6065,8.97,6.38,11.00751107,9.03224,6.57982,11.1747658,0.58224,0.16982,0.6065,8.45,6.41,10.60615859
14/09/2019 19:00,9.55592,6.29756,11.44442524,0.26592,0.07756,0.277,9.29,6.22,11.18000447,9.02592,6.72756,11.25732186,0.26592,0.07756,0.277,8.76,6.65,10.99818621
14/09/2019 19:30,9.26704,-0.07128,9.267314131,0.16704,0.04872,0.174,9.1,-0.12,9.100791174,9.24704,0.89872,9.290610658,0.16704,0.04872,0.174,9.08,0.85,9.11969846
14/09/2019 20:00,9.51752,0.06636,9.517751342,0.22752,0.06636,0.237,9.29,0,9.29,9.53752,0.06636,9.537750856,0.22752,0.06636,0.237,9.31,0,9.31
14/09/2019 20:30,9.51832,6.30326,11.41619474,0.14832,0.04326,0.1545,9.37,6.26,11.26873995,9.45832,6.38326,11.41077672,0.14832,0.04326,0.1545,9.31,6.34,11.26373384
14/09/2019 21:00,9.34448,0.04214,9.344575017,0.14448,0.04214,0.1505,9.2,0,9.2,9.35448,-0.10786,9.355101809,0.14448,0.04214,0.1505,9.21,-0.15,9.211221417
14/09/2019 21:30,9.04352,0.71186,9.071493739,0.14352,0.04186,0.1495,8.9,0.67,8.925183472,9.03352,1.96186,9.244099645,0.14352,0.04186,0.1495,8.89,1.92,9.094971138
14/09/2019 22:00,8.79688,-0.42716,8.807244938,0.14688,0.04284,0.153,8.65,-0.47,8.662759376,8.80688,0.50284,8.821223464,0.14688,0.04284,0.153,8.66,0.46,8.672208485
14/09/2019 22:30,10.41728,3.63004,11.03163238,0.37728,0.11004,0.393,10.04,3.52,10.6391729,10.09728,4.08004,10.89044489,0.37728,0.11004,0.393,9.72,3.97,10.49949046
14/09/2019 23:00,8.34496,5.91228,10.22709207,0.14496,0.04228,0.151,8.2,5.87,10.08448809,7.85496,6.97228,10.50300362,0.14496,0.04228,0.151,7.71,6.93,10.36672562
14/09/2019 23:30,7.95376,5.76818,9.825181863,0.47376,0.13818,0.4935,7.48,5.63,9.362013672,7.47376,7.23818,10.40424616,0.47376,0.13818,0.4935,7,7.1,9.970456359
15/09/2019 00:00,7.94976,0.65118,7.976385112,0.20976,0.06118,0.2185,7.74,0.59,7.762454509,7.84976,2.46118,8.22655086,0.20976,0.06118,0.2185,7.64,2.4,8.008095904
15/09/2019 00:30,7.37168,-0.60826,7.396732133,0.45168,0.13174,0.4705,6.92,-0.74,6.959454002,7.37168,0.86174,7.421877246,0.45168,0.13174,0.4705,6.92,0.73,6.958397804
15/09/2019 01:00,7.17888,-0.49116,7.195662318,0.57888,0.16884,0.603,6.6,-0.66,6.63291791,7.17888,0.82884,7.226568605,0.57888,0.16884,0.603,6.6,0.66,6.63291791
15/09/2019 01:30,7.24864,-0.53498,7.268355072,0.42864,0.12502,0.4465,6.82,-0.66,6.851861061,7.24864,0.78502,7.291024499,0.42864,0.12502,0.4465,6.82,0.66,6.851861061
15/09/2019 02:00,7.33832,-0.88674,7.39170131,0.14832,0.04326,0.1545,7.19,-0.93,7.249896551,7.33832,0.96326,7.401270854,0.14832,0.04326,0.1545,7.19,0.92,7.248620558
15/09/2019 02:30,7.00032,-0.69824,7.035056446,0.28032,0.08176,0.292,6.72,-0.78,6.765116407,7.00032,0.85176,7.051948327,0.28032,0.08176,0.292,6.72,0.77,6.763970727
15/09/2019 03:00,7.3156,-0.6917,7.348227831,0.1656,0.0483,0.1725,7.15,-0.74,7.188191706,7.3256,0.7783,7.366828778,0.1656,0.0483,0.1725,7.16,0.73,7.197117479
15/09/2019 03:30,6.764,-0.0555,6.764227691,0.324,0.0945,0.3375,6.44,-0.15,6.441746658,6.704,1.8345,6.95046806,0.324,0.0945,0.3375,6.38,1.74,6.613017466
15/09/2019 04:00,6.62688,-0.70216,6.66397533,0.50688,0.14784,0.528,6.12,-0.85,6.178745827,6.62688,1.08784,6.715574019,0.50688,0.14784,0.528,6.12,0.94,6.19176873
15/09/2019 04:30,6.84568,-0.76376,6.888153889,0.29568,0.08624,0.308,6.55,-0.85,6.604922407,6.84568,0.93624,6.909405184,0.29568,0.08624,0.308,6.55,0.85,6.604922407
15/09/2019 05:00,6.7728,-0.7296,6.811984733,0.4128,0.1204,0.43,6.36,-0.85,6.416548917,6.7728,0.9704,6.841965799,0.4128,0.1204,0.43,6.36,0.85,6.416548917
15/09/2019 05:30,7.11152,-0.58664,7.135675385,0.49152,0.14336,0.512,6.62,-0.73,6.660127626,7.12152,0.86336,7.173662774,0.49152,0.14336,0.512,6.63,0.72,6.668980432
15/09/2019 06:00,7.17632,-0.43774,7.189658201,0.55632,0.16226,0.5795,6.62,-0.6,6.647134721,7.18632,0.76226,7.226633756,0.55632,0.16226,0.5795,6.63,0.6,6.657093961
15/09/2019 06:30,7.77832,-0.47424,7.792763669,0.32832,0.09576,0.342,7.45,-0.57,7.471773551,7.77832,0.65576,7.805913348,0.32832,0.09576,0.342,7.45,0.56,7.471017334
15/09/2019 07:00,7.53696,-0.50672,7.55397453,0.21696,0.06328,0.226,7.32,-0.57,7.342159083,7.54696,0.62328,7.572653643,0.21696,0.06328,0.226,7.33,0.56,7.351360418
15/09/2019 07:30,7.62912,-0.36734,7.637958539,0.48912,0.14266,0.5095,7.14,-0.51,7.158191112,7.62912,0.64266,7.656140271,0.48912,0.14266,0.5095,7.14,0.5,7.157485592
15/09/2019 08:00,7.80864,-0.22498,7.811880353,0.66864,0.19502,0.6965,7.14,-0.42,7.152342274,7.80864,0.60502,7.832043657,0.66864,0.19502,0.6965,7.14,0.41,7.151762021
15/09/2019 08:30,8.4096,0.2303,8.412752834,0.7896,0.2303,0.8225,7.62,0,7.62,8.4096,0.2303,8.412752834,0.7896,0.2303,0.8225,7.62,0,7.62
15/09/2019 09:00,8.71488,0.02934,8.714929389,1.09488,0.31934,1.1405,7.62,-0.29,7.625516376,8.71488,0.66934,8.74054629,1.09488,0.31934,1.1405,7.62,0.35,7.628033823
15/09/2019 09:30,9.21904,6.36722,11.20411483,1.01904,0.29722,1.0615,8.2,6.07,10.20220074,9.14904,6.27722,11.09542355,1.01904,0.29722,1.0615,8.13,5.98,10.09243776
15/09/2019 10:00,9.60152,1.21836,9.678511631,1.09152,0.31836,1.137,8.51,0.9,8.557458735,9.59152,0.40836,9.60020905,1.09152,0.31836,1.137,8.5,0.09,8.500476457
15/09/2019 10:30,9.78296,0.83628,9.818638938,1.63296,0.47628,1.701,8.15,0.36,8.157947046,9.78296,0.11628,9.783651026,1.63296,0.47628,1.701,8.15,-0.36,8.157947046
15/09/2019 11:00,9.9644,0.2492,9.967515638,0.8544,0.2492,0.89,9.11,0,9.11,9.9644,0.2492,9.967515638,0.8544,0.2492,0.89,9.11,0,9.11
15/09/2019 11:30,10.3208,0.3794,10.32777115,1.3008,0.3794,1.355,9.02,0,9.02,10.3208,0.3794,10.32777115,1.3008,0.3794,1.355,9.02,0,9.02
15/09/2019 12:00,10.15608,0.29344,10.1603183,1.00608,0.29344,1.048,9.15,0,9.15,10.15608,0.29344,10.1603183,1.00608,0.29344,1.048,9.15,0,9.15
15/09/2019 12:30,10.52312,0.32466,10.52812702,1.11312,0.32466,1.1595,9.41,0,9.41,10.52312,0.32466,10.52812702,1.11312,0.32466,1.1595,9.41,0,9.41
15/09/2019 13:00,10.80392,0.84156,10.83664665,1.27392,0.37156,1.327,9.53,0.47,9.541582678,10.81392,-0.06844,10.81413657,1.27392,0.37156,1.327,9.54,-0.44,9.55014136
15/09/2019 13:30,10.86888,0.84634,10.90178168,1.59888,0.46634,1.6655,9.27,0.38,9.277785296,10.86888,0.08634,10.86922293,1.59888,0.46634,1.6655,9.27,-0.38,9.277785296
15/09/2019 14:00,10.01928,1.16854,10.08719274,2.42928,0.70854,2.5305,7.59,0.46,7.603926617,10.01928,0.24854,10.02236219,2.42928,0.70854,2.5305,7.59,-0.46,7.603926617
15/09/2019 14:30,10.13384,1.05112,10.18820722,2.40384,0.70112,2.504,7.73,0.35,7.737919617,10.13384,0.35112,10.13992103,2.40384,0.70112,2.504,7.73,-0.35,7.737919617
15/09/2019 15:00,9.54504,0.97272,9.594476161,2.13504,0.62272,2.224,7.41,0.35,7.418261252,9.54504,0.27272,9.54893527,2.13504,0.62272,2.224,7.41,-0.35,7.418261252
15/09/2019 15:30,9.38368,0.85274,9.422346621,1.72368,0.50274,1.7955,7.66,0.35,7.667991914,9.38368,0.15274,9.384923007,1.72368,0.50274,1.7955,7.66,-0.35,7.667991914
15/09/2019 16:00,9.23208,0.33894,9.238299706,1.16208,0.33894,1.2105,8.07,0,8.07,9.23208,0.33894,9.238299706,1.16208,0.33894,1.2105,8.07,0,8.07
15/09/2019 16:30,9.27296,0.24878,9.276296602,0.85296,0.24878,0.8885,8.42,0,8.42,9.27296,0.24878,9.276296602,0.85296,0.24878,0.8885,8.42,0,8.42
15/09/2019 17:00,9.28248,0.19614,9.284552001,0.67248,0.19614,0.7005,8.61,0,8.61,9.29248,0.19614,9.294549771,0.67248,0.19614,0.7005,8.62,0,8.62
15/09/2019 17:30,9.21,0.14,9.211063999,0.48,0.14,0.5,8.73,0,8.73,9.21,0.14,9.211063999,0.48,0.14,0.5,8.73,0,8.73
15/09/2019 18:00,9.45408,0.13244,9.455007615,0.45408,0.13244,0.473,9,0,9,9.46408,0.13244,9.465006635,0.45408,0.13244,0.473,9.01,0,9.01
15/09/2019 18:30,9.5228,-0.2646,9.526475371,0.2928,0.0854,0.305,9.23,-0.35,9.236633586,9.5328,0.4354,9.542738024,0.2928,0.0854,0.305,9.24,0.35,9.246626412
15/09/2019 19:00,9.56288,-0.29666,9.567480392,0.18288,0.05334,0.1905,9.38,-0.35,9.386527579,9.57288,0.05334,9.573028604,0.18288,0.05334,0.1905,9.39,0,9.39
15/09/2019 19:30,9.84736,2.09298,10.06732657,0.14736,0.04298,0.1535,9.7,2.05,9.91425741,9.83736,1.28298,9.920669809,0.14736,0.04298,0.1535,9.69,1.24,9.769017351
15/09/2019 20:00,10.15016,0.39088,10.15768355,0.14016,0.04088,0.146,10.01,0.35,10.01611701,10.16016,-0.30912,10.16486136,0.14016,0.04088,0.146,10.02,-0.35,10.02611091
15/09/2019 20:30,10.67584,0.38962,10.68294732,0.13584,0.03962,0.1415,10.54,0.35,10.54580959,10.68584,-0.34038,10.69125975,0.13584,0.03962,0.1415,10.55,-0.38,10.55684138
15/09/2019 21:00,9.85728,-0.30996,9.862152108,0.13728,0.04004,0.143,9.72,-0.35,9.726299399,9.86728,0.39004,9.874985863,0.13728,0.04004,0.143,9.73,0.35,9.736292929
15/09/2019 21:30,9.27728,0.24004,9.280384873,0.13728,0.04004,0.143,9.14,0.2,9.142187922,9.28728,-0.07996,9.287624206,0.13728,0.04004,0.143,9.15,-0.12,9.150786851
15/09/2019 22:00,9.07824,6.19032,10.98792534,0.13824,0.04032,0.144,8.94,6.15,10.8510875,9.02824,6.70032,11.24292691,0.13824,0.04032,0.144,8.89,6.66,11.10800162
15/09/2019 22:30,8.69824,0.62032,8.720331186,0.13824,0.04032,0.144,8.56,0.58,8.579627032,8.63824,1.36032,8.744693294,0.13824,0.04032,0.144,8.5,1.32,8.601883515
15/09/2019 23:00,8.57336,-0.08152,8.573747559,1.02336,0.29848,1.066,7.55,-0.38,7.559556865,8.57336,0.67848,8.600164929,1.02336,0.29848,1.066,7.55,0.38,7.559556865
15/09/2019 23:30,8.61464,-0.52698,8.63074332,0.28464,0.08302,0.2965,8.33,-0.61,8.352305071,8.61464,0.69302,8.642470657,0.28464,0.08302,0.2965,8.33,0.61,8.352305071
16/09/2019 00:00,8.3708,0.7644,8.405629066,0.2208,0.0644,0.23,8.15,0.7,8.180006112,8.3608,1.1644,8.441492996,0.2208,0.0644,0.23,8.14,1.1,8.213988069
16/09/2019 00:30,7.9204,-0.3628,7.928704812,0.2304,0.0672,0.24,7.69,-0.43,7.702012724,7.9204,0.4872,7.935370187,0.2304,0.0672,0.24,7.69,0.42,7.7014609
16/09/2019 01:00,7.7928,-0.2771,7.797725069,0.3528,0.1029,0.3675,7.44,-0.38,7.44969798,7.8028,0.4729,7.81711726,0.3528,0.1029,0.3675,7.45,0.37,7.459182261
16/09/2019 01:30,7.71744,-0.29908,7.723233067,0.27744,0.08092,0.289,7.44,-0.38,7.44969798,7.72744,0.45092,7.740585107,0.27744,0.08092,0.289,7.45,0.37,7.459182261
16/09/2019 02:00,7.59888,-0.28116,7.604079708,0.33888,0.09884,0.353,7.26,-0.38,7.269938102,7.60888,0.46884,7.623310685,0.33888,0.09884,0.353,7.27,0.37,7.279409317
16/09/2019 02:30,7.64088,-0.38516,7.650581377,0.29088,0.08484,0.303,7.35,-0.47,7.365011881,7.64088,0.54484,7.66028053,0.29088,0.08484,0.303,7.35,0.46,7.36438049
16/09/2019 03:00,7.63696,-0.36672,7.645759714,0.21696,0.06328,0.226,7.42,-0.43,7.432449125,7.64696,0.48328,7.662216181,0.21696,0.06328,0.226,7.43,0.42,7.441861326
16/09/2019 03:30,7.83432,-0.42874,7.846042815,0.24432,0.07126,0.2545,7.59,-0.5,7.606451209,7.83432,0.56126,7.854398936,0.24432,0.07126,0.2545,7.59,0.49,7.605800418
16/09/2019 04:00,7.8192,-0.4894,7.834500686,0.1392,0.0406,0.145,7.68,-0.53,7.698266039,7.8292,0.5606,7.849244868,0.1392,0.0406,0.145,7.69,0.52,7.707561223
16/09/2019 04:30,7.59192,-0.40944,7.602952742,0.24192,0.07056,0.252,7.35,-0.48,7.365656794,7.59192,0.54056,7.611140151,0.24192,0.07056,0.252,7.35,0.47,7.365011881
16/09/2019 05:00,7.83592,-0.47744,7.850451656,0.14592,0.04256,0.152,7.69,-0.52,7.707561223,7.83592,0.55256,7.855378081,0.14592,0.04256,0.152,7.69,0.51,7.706893019
16/09/2019 05:30,8.12688,-0.36716,8.135169636,0.38688,0.11284,0.403,7.74,-0.48,7.754869438,8.12688,0.57284,8.147043893,0.38688,0.11284,0.403,7.74,0.46,7.753657202
16/09/2019 06:00,8.7952,0.5086,8.809893132,0.4752,0.1386,0.495,8.32,0.37,8.3282231,8.8052,-0.2314,8.808240063,0.4752,0.1386,0.495,8.33,-0.37,8.338213238
16/09/2019 06:30,9.9848,0.7189,10.01064674,0.5448,0.1589,0.5675,9.44,0.56,9.456595582,9.9848,-0.2611,9.988213266,0.5448,0.1589,0.5675,9.44,-0.42,9.449338601
16/09/2019 07:00,10.75832,1.69326,10.89075657,0.62832,0.18326,0.6545,10.13,1.51,10.24192365,10.71832,-0.20674,10.72031366,0.62832,0.18326,0.6545,10.09,-0.39,10.09753435
16/09/2019 07:30,11.41648,1.03564,11.46335753,0.39648,0.11564,0.413,11.02,0.92,11.05833622,11.42648,-0.81436,11.45546278,0.39648,0.11564,0.413,11.03,-0.93,11.06913727
16/09/2019 08:00,12.30216,1.25188,12.36569222,0.21216,0.06188,0.221,12.09,1.19,12.14842377,12.31216,-1.13812,12.36465127,0.21216,0.06188,0.221,12.1,-1.2,12.15935854
16/09/2019 08:30,12.5724,1.7607,12.69508985,0.4824,0.1407,0.5025,12.09,1.62,12.19805312,12.5824,-1.4893,12.670233,0.4824,0.1407,0.5025,12.1,-1.63,12.20929564
16/09/2019 09:00,12.45144,1.72542,12.57041894,0.36144,0.10542,0.3765,12.09,1.62,12.19805312,12.46144,-1.52458,12.55435506,0.36144,0.10542,0.3765,12.1,-1.63,12.20929564
16/09/2019 09:30,13.01808,1.93444,13.16102067,0.59808,0.17444,0.623,12.42,1.76,12.54408227,13.02808,-1.59556,13.12542114,0.59808,0.17444,0.623,12.43,-1.77,12.55538928
16/09/2019 10:00,11.82984,1.26662,11.89745522,0.63984,0.18662,0.6665,11.19,1.08,11.24199715,11.83984,-0.91338,11.87501892,0.63984,0.18662,0.6665,11.2,-1.1,11.25388822
16/09/2019 10:30,10.99664,1.11902,11.0534292,0.95664,0.27902,0.9965,10.04,0.84,10.07507816,11.00664,-0.57098,11.02144012,0.95664,0.27902,0.9965,10.05,-0.85,10.08588122
16/09/2019 11:00,10.72768,1.08724,10.7826346,0.84768,0.24724,0.883,9.88,0.84,9.915644205,10.73768,-0.60276,10.75458467,0.84768,0.24724,0.883,9.89,-0.85,9.92645959
16/09/2019 11:30,10.86592,1.25256,10.93787566,1.10592,0.32256,1.152,9.76,0.93,9.80420828,10.87592,-0.62744,10.89400371,1.10592,0.32256,1.152,9.77,-0.95,9.816078647
16/09/2019 12:00,11.3344,1.5492,11.43978339,1.5744,0.4592,1.64,9.76,1.09,9.820677166,11.3444,-0.6408,11.36248371,1.5744,0.4592,1.64,9.77,-1.1,9.831729248
16/09/2019 12:30,11.23144,1.25792,11.30166391,1.02144,0.29792,1.064,10.21,0.96,10.25503291,11.24144,-0.68208,11.26211376,1.02144,0.29792,1.064,10.22,-0.98,10.26687879
16/09/2019 13:00,11.422,1.4135,11.50912969,1.212,0.3535,1.2625,10.21,1.06,10.26487701,11.432,-0.7265,11.45506116,1.212,0.3535,1.2625,10.22,-1.08,10.27690615
16/09/2019 13:30,11.04416,1.44538,11.1383389,1.18416,0.34538,1.2335,9.86,1.1,9.921169286,11.05416,-0.77462,11.0812675,1.18416,0.34538,1.2335,9.87,-1.12,9.933342841
16/09/2019 14:00,11.47328,1.65054,11.59139492,1.61328,0.47054,1.6805,9.86,1.18,9.930357496,11.48328,-0.71946,11.50579603,1.61328,0.47054,1.6805,9.87,-1.19,9.941478763
16/09/2019 14:30,10.81224,1.58732,10.92813427,1.60224,0.46732,1.669,9.21,1.12,9.277849966,10.81224,-0.66268,10.83252873,1.60224,0.46732,1.669,9.21,-1.13,9.279062453
16/09/2019 15:00,11.00808,1.38194,11.09448437,1.13808,0.33194,1.1855,9.87,1.05,9.92569393,11.01808,-0.73806,11.04277227,1.13808,0.33194,1.1855,9.88,-1.07,9.93777138
16/09/2019 15:30,10.5348,1.2139,10.60450679,0.6648,0.1939,0.6925,9.87,1.02,9.922565193,10.5448,-0.8461,10.57869048,0.6648,0.1939,0.6925,9.88,-1.04,9.934586051
16/09/2019 16:00,10.63512,1.37066,10.72308194,0.82512,0.24066,0.8595,9.81,1.13,9.874867088,10.64512,-0.89934,10.68304228,0.82512,0.24066,0.8595,9.82,-1.14,9.885949626
16/09/2019 16:30,11.60144,1.81292,11.74223526,2.34144,0.68292,2.439,9.26,1.13,9.328692298,11.62144,-0.45708,11.63042518,2.34144,0.68292,2.439,9.28,-1.14,9.349759355
16/09/2019 17:00,10.76696,1.48578,10.86899121,2.55696,0.74578,2.6635,8.21,0.74,8.243282113,10.77696,-0.00422,10.77696083,2.55696,0.74578,2.6635,8.22,-0.75,8.254144414
16/09/2019 17:30,10.53224,0.70482,10.55579702,0.94224,0.27482,0.9815,9.59,0.43,9.59963541,10.54224,-0.15518,10.54338205,0.94224,0.27482,0.9815,9.6,-0.43,9.609625383
16/09/2019 18:00,10.35272,0.49746,10.36466487,0.40272,0.11746,0.4195,9.95,0.38,9.957253637,10.36272,-0.26254,10.3660452,0.40272,0.11746,0.4195,9.96,-0.38,9.96724636
16/09/2019 18:30,10.4264,0.4577,10.43644126,0.2664,0.0777,0.2775,10.16,0.38,10.16710382,10.4464,-0.3023,10.45077309,0.2664,0.0777,0.2775,10.18,-0.38,10.18708987
16/09/2019 19:00,10.4484,0.4262,10.45708894,0.1584,0.0462,0.165,10.29,0.38,10.29701413,10.4584,-0.3338,10.46372558,0.1584,0.0462,0.165,10.3,-0.38,10.30700733
16/09/2019 19:30,10.54864,0.41752,10.55689958,0.12864,0.03752,0.134,10.42,0.38,10.42692668,10.55864,-0.34248,10.56419288,0.12864,0.03752,0.134,10.43,-0.38,10.43692004
16/09/2019 20:00,10.80912,0.41766,10.8171861,0.12912,0.03766,0.1345,10.68,0.38,10.68675816,10.82912,-0.34234,10.83452983,0.12912,0.03766,0.1345,10.7,-0.38,10.70674554
16/09/2019 20:30,10.80624,0.41682,10.81427584,0.12624,0.03682,0.1315,10.68,0.38,10.68675816,10.82624,-0.34318,10.83167785,0.12624,0.03682,0.1315,10.7,-0.38,10.70674554
16/09/2019 21:00,10.59528,0.41654,10.60346471,0.12528,0.03654,0.1305,10.47,0.38,10.47689362,10.60528,-0.34346,10.61084015,0.12528,0.03654,0.1305,10.48,-0.38,10.48688705
16/09/2019 21:30,10.10528,0.03654,10.10534606,0.12528,0.03654,0.1305,9.98,0,9.98,10.11528,0.03654,10.115346,0.12528,0.03654,0.1305,9.99,0,9.99
16/09/2019 22:00,9.66672,0.03696,9.666790657,0.12672,0.03696,0.132,9.54,0,9.54,9.68672,0.03696,9.686790511,0.12672,0.03696,0.132,9.56,0,9.56
16/09/2019 22:30,9.29768,0.03724,9.297754578,0.12768,0.03724,0.133,9.17,0,9.17,9.29768,-0.03276,9.297737714,0.12768,0.03724,0.133,9.17,-0.07,9.170267172
16/09/2019 23:00,10.8372,-0.0029,10.83720039,0.1272,0.0371,0.1325,10.71,-0.04,10.7100747,10.8472,0.0371,10.84726345,0.1272,0.0371,0.1325,10.72,0,10.72
16/09/2019 23:30,8.85464,-0.29198,8.859452683,0.16464,0.04802,0.1715,8.69,-0.34,8.69664878,8.86464,0.44802,8.875954273,0.16464,0.04802,0.1715,8.7,0.4,8.709190548
17/09/2019 00:00,8.40424,-0.27168,8.408630091,0.23424,0.06832,0.244,8.17,-0.34,8.177071603,8.41424,0.42832,8.425134586,0.23424,0.06832,0.244,8.18,0.36,8.187917928
17/09/2019 00:30,8.31952,-0.31014,8.325298784,0.23952,0.06986,0.2495,8.08,-0.38,8.088930708,8.31952,0.42986,8.330617783,0.23952,0.06986,0.2495,8.08,0.36,8.088015826
17/09/2019 01:00,8.21528,-0.30846,8.221068851,0.24528,0.07154,0.2555,7.97,-0.38,7.979053829,8.21528,0.43154,8.226606363,0.24528,0.07154,0.2555,7.97,0.36,7.978126346
17/09/2019 01:30,8.47008,-0.45206,8.482134958,0.13008,0.03794,0.1355,8.34,-0.49,8.354382084,8.47008,0.51794,8.485901075,0.13008,0.03794,0.1355,8.34,0.48,8.35380153
17/09/2019 02:00,7.97424,-0.33668,7.98134431,0.35424,0.10332,0.369,7.62,-0.44,7.632692841,7.98424,0.53332,8.002032154,0.35424,0.10332,0.369,7.63,0.43,7.642107039
17/09/2019 02:30,8.04864,-0.47248,8.06249609,0.12864,0.03752,0.134,7.92,-0.51,7.936403468,8.04864,0.53752,8.066568886,0.12864,0.03752,0.134,7.92,0.5,7.935767134
17/09/2019 03:00,8.05728,-0.42996,8.068743806,0.13728,0.04004,0.143,7.92,-0.47,7.933933451,8.05728,0.50004,8.072781491,0.13728,0.04004,0.143,7.92,0.46,7.933347339
17/09/2019 03:30,7.67768,-0.34526,7.685439132,0.42768,0.12474,0.4455,7.25,-0.47,7.26521851,7.68768,0.58474,7.709886163,0.42768,0.12474,0.4455,7.26,0.46,7.274558406
17/09/2019 04:00,7.866,-0.4745,7.880298614,0.156,0.0455,0.1625,7.71,-0.52,7.727515772,7.866,0.5555,7.885590419,0.156,0.0455,0.1625,7.71,0.51,7.726849293
17/09/2019 04:30,7.97544,-0.47758,7.989726269,0.14544,0.04242,0.1515,7.83,-0.52,7.847247925,7.98544,0.55242,8.004524961,0.14544,0.04242,0.1515,7.84,0.51,7.856570499
17/09/2019 05:00,7.85648,-0.47436,7.87078747,0.15648,0.04564,0.163,7.7,-0.52,7.717538468,7.86648,0.55564,7.886079089,0.15648,0.04564,0.163,7.71,0.51,7.726849293
17/09/2019 05:30,8.36608,-0.34156,8.373049492,0.16608,0.04844,0.173,8.2,-0.39,8.209269151,8.37608,0.42844,8.387030285,0.16608,0.04844,0.173,8.21,0.38,8.218789449
17/09/2019 06:00,8.8436,-0.2877,8.848278491,0.2136,0.0623,0.2225,8.63,-0.35,8.637094419,8.8536,0.4123,8.863194923,0.2136,0.0623,0.2225,8.64,0.35,8.647086214
17/09/2019 06:30,9.50776,0.65268,9.530135959,0.31776,0.09268,0.331,9.19,0.56,9.207046215,9.51776,-0.14732,9.518900073,0.31776,0.09268,0.331,9.2,-0.24,9.203129902
17/09/2019 07:00,9.89168,0.50924,9.904779584,0.51168,0.14924,0.533,9.38,0.36,9.386905773,9.91168,-0.20076,9.913712977,0.51168,0.14924,0.533,9.4,-0.35,9.406513701
17/09/2019 07:30,10.6456,0.7008,10.6686419,0.3456,0.1008,0.36,10.3,0.6,10.31746093,10.6456,-0.3392,10.65100258,0.3456,0.1008,0.36,10.3,-0.44,10.30939377
17/09/2019 08:00,11.3398,0.9054,11.37588736,1.0368,0.3024,1.08,10.303,0.603,10.3206307,11.3398,-0.1406,11.3406716,1.0368,0.3024,1.08,10.303,-0.443,10.31251948
17/09/2019 08:30,11.28056,1.24058,11.34857139,1.03056,0.30058,1.0735,10.25,0.94,10.29301219,11.28056,-0.68942,11.30160758,1.03056,0.30058,1.0735,10.25,-0.99,10.29769877
17/09/2019 09:00,11.95752,1.57136,12.06032573,1.30752,0.38136,1.362,10.65,1.19,10.71627734,11.96752,-0.84864,11.99757162,1.30752,0.38136,1.362,10.66,-1.23,10.73072691
17/09/2019 09:30,11.29864,1.91752,11.46019846,2.04864,0.59752,2.134,9.25,1.32,9.343709114,11.29864,-0.76248,11.32433846,2.04864,0.59752,2.134,9.25,-1.36,9.349443834
17/09/2019 10:00,11.77416,2.02288,11.94666846,2.20416,0.64288,2.296,9.57,1.38,9.668986503,11.77416,-0.77712,11.79977793,2.20416,0.64288,2.296,9.57,-1.42,9.674776483
17/09/2019 10:30,11.40688,2.24034,11.62480256,2.84688,0.83034,2.9655,8.56,1.41,8.675350137,11.39688,-0.61966,11.41371334,2.84688,0.83034,2.9655,8.55,-1.45,8.672081642
17/09/2019 11:00,11.63472,2.36096,11.87185081,2.81472,0.82096,2.932,8.82,1.54,8.953435095,11.62472,-0.74904,11.64882724,2.81472,0.82096,2.932,8.81,-1.57,8.948798802
17/09/2019 11:30,11.65556,2.28458,11.87734754,2.78256,0.81158,2.8985,8.873,1.473,8.994434835,11.59556,-0.69142,11.6161557,2.78256,0.81158,2.8985,8.813,-1.503,8.940244851
17/09/2019 12:00,11.502,2.3085,11.73137572,3.012,0.8785,3.1375,8.49,1.43,8.609587679,11.492,-0.5815,11.50670267,3.012,0.8785,3.1375,8.48,-1.46,8.604766121
17/09/2019 12:30,10.84768,2.29474,11.08774066,3.06768,0.89474,3.1955,7.78,1.4,7.904960468,10.84768,-0.53526,10.86087771,3.06768,0.89474,3.1955,7.78,-1.43,7.910328691
17/09/2019 13:00,11.37712,2.58916,11.6680165,3.59712,1.04916,3.747,7.78,1.54,7.930952024,11.37712,-0.52084,11.38903568,3.59712,1.04916,3.747,7.78,-1.57,7.936831862
17/09/2019 13:30,11.18664,2.59902,11.48459052,3.83664,1.11902,3.9965,7.35,1.48,7.497526259,11.17664,-0.40098,11.18383059,3.83664,1.11902,3.9965,7.34,-1.52,7.495732119
17/09/2019 14:00,10.98216,2.48938,11.26076601,3.63216,1.05938,3.7835,7.35,1.43,7.487816771,10.97216,-0.40062,10.97947136,3.63216,1.05938,3.7835,7.34,-1.46,7.483795828
17/09/2019 14:30,11.31848,2.41414,11.57307485,3.64848,1.06414,3.8005,7.67,1.35,7.787900873,11.31848,-0.31586,11.32288643,3.64848,1.06414,3.8005,7.67,-1.38,7.793157255
17/09/2019 15:00,12.22736,2.33298,12.44793671,3.50736,1.02298,3.6535,8.72,1.31,8.817851212,12.21736,-0.31702,12.22147238,3.50736,1.02298,3.6535,8.71,-1.34,8.812474113
17/09/2019 15:30,14.53472,2.45346,14.74033756,2.99472,0.87346,3.1195,11.54,1.58,11.64766071,14.52472,-0.74654,14.54389264,2.99472,0.87346,3.1195,11.53,-1.62,11.64325126
17/09/2019 16:00,12.194,2.0595,12.36669625,2.604,0.7595,2.7125,9.59,1.3,9.677711506,12.184,-0.5805,12.19782096,2.604,0.7595,2.7125,9.58,-1.34,9.673262118
17/09/2019 16:30,12.3596,1.7253,12.47943798,1.8696,0.5453,1.9475,10.49,1.18,10.55615934,12.3596,-0.6747,12.37800195,1.8696,0.5453,1.9475,10.49,-1.22,10.56070547
17/09/2019 17:00,12.45464,1.78802,12.58233178,2.08464,0.60802,2.1715,10.37,1.18,10.43692004,12.45464,-0.61198,12.46966628,2.08464,0.60802,2.1715,10.37,-1.22,10.44151809
17/09/2019 17:30,12.68,1.2675,12.74319255,1.26,0.3675,1.3125,11.42,0.9,11.4554092,12.69,-0.5625,12.70246064,1.26,0.3675,1.3125,11.43,-0.93,11.46777223
17/09/2019 18:00,12.68968,1.75574,12.81056601,2.65968,0.77574,2.7705,10.03,0.98,10.07776265,12.69968,-0.24426,12.70202878,2.65968,0.77574,2.7705,10.04,-1.02,10.09167974
17/09/2019 18:30,12.31648,1.45814,12.40249378,2.01648,0.58814,2.1005,10.3,0.87,10.33667742,12.31648,-0.32186,12.32068478,2.01648,0.58814,2.1005,10.3,-0.91,10.34012089
17/09/2019 19:00,12.15896,0.77678,12.18374718,0.22896,0.06678,0.2385,11.93,0.71,11.95110874,12.17896,-0.68322,12.19810872,0.22896,0.06678,0.2385,11.95,-0.75,11.97351243
17/09/2019 19:30,12.25176,0.65718,12.26937279,0.16176,0.04718,0.1685,12.09,0.61,12.10537897,12.26176,-0.60282,12.27656916,0.16176,0.04718,0.1685,12.1,-0.65,12.1174461
17/09/2019 20:00,12.82064,1.58102,12.91775655,2.30064,0.67102,2.3965,10.52,0.91,10.55928501,12.84064,-0.28898,12.84389135,2.30064,0.67102,2.3965,10.54,-0.96,10.58362887
17/09/2019 20:30,12.5392,0.9006,12.57150019,0.1392,0.0406,0.145,12.4,0.86,12.4297868,12.5592,-0.8594,12.58856914,0.1392,0.0406,0.145,12.42,-0.9,12.452566
17/09/2019 21:00,12.35864,0.89752,12.39118738,0.12864,0.03752,0.134,12.23,0.86,12.26019984,12.36864,-0.86248,12.39867441,0.12864,0.03752,0.134,12.24,-0.9,12.27304363
17/09/2019 21:30,11.80576,0.92668,11.84207351,0.12576,0.03668,0.131,11.68,0.89,11.71385931,11.81576,-0.86332,11.84725731,0.12576,0.03668,0.131,11.69,-0.9,11.72459381
17/09/2019 22:00,11.5772,0.7371,11.6006412,0.1272,0.0371,0.1325,11.45,0.7,11.47137742,11.5972,-0.7029,11.61848167,0.1272,0.0371,0.1325,11.47,-0.74,11.49384618
17/09/2019 22:30,11.72528,0.73654,11.74839062,0.12528,0.03654,0.1305,11.6,0.7,11.6211015,11.73528,-0.70346,11.75634521,0.12528,0.03654,0.1305,11.61,-0.74,11.63355921
17/09/2019 23:00,14.05288,0.73584,14.07213192,0.12288,0.03584,0.128,13.93,0.7,13.94757685,14.06288,-0.70416,14.0804984,0.12288,0.03584,0.128,13.94,-0.74,13.9596275
17/09/2019 23:30,10.26632,0.52226,10.27959541,0.31632,0.09226,0.3295,9.95,0.43,9.959287123,10.26632,-0.34774,10.27220762,0.31632,0.09226,0.3295,9.95,-0.44,9.959723892
18/09/2019 00:00,9.69808,3.52944,10.32035379,0.47808,0.13944,0.498,9.22,3.39,9.823466801,9.67808,5.13944,10.95805986,0.47808,0.13944,0.498,9.2,5,10.47091209
18/09/2019 00:30,9.43864,0.63502,9.459977561,0.66864,0.19502,0.6965,8.77,0.44,8.781030691,9.43864,-0.27498,9.442644706,0.66864,0.19502,0.6965,8.77,-0.47,8.782585041
18/09/2019 01:00,9.35128,0.11704,9.352012404,0.40128,0.11704,0.418,8.95,0,8.95,9.36128,0.11704,9.362011621,0.40128,0.11704,0.418,8.96,0,8.96
18/09/2019 01:30,9.10992,0.06706,9.110166818,0.22992,0.06706,0.2395,8.88,0,8.88,9.10992,0.06706,9.110166818,0.22992,0.06706,0.2395,8.88,0,8.88
18/09/2019 02:00,9.43288,0.08834,9.433293648,0.30288,0.08834,0.3155,9.13,0,9.13,9.44288,0.08834,9.44329321,0.30288,0.08834,0.3155,9.14,0,9.14
18/09/2019 02:30,9.04472,0.12096,9.045528796,0.41472,0.12096,0.432,8.63,0,8.63,9.04472,0.12096,9.045528796,0.41472,0.12096,0.432,8.63,0,8.63
18/09/2019 03:00,9.02872,0.16296,9.030190518,0.55872,0.16296,0.582,8.47,0,8.47,9.03872,0.16296,9.040188892,0.55872,0.16296,0.582,8.48,0,8.48
18/09/2019 03:30,9.10792,0.06356,9.108141775,0.21792,0.06356,0.227,8.89,0,8.89,9.10792,0.06356,9.108141775,0.21792,0.06356,0.227,8.89,0,8.89
18/09/2019 04:00,8.9336,-0.2527,8.937173281,0.3336,0.0973,0.3475,8.6,-0.35,8.607119146,8.9436,0.0973,8.944129262,0.3336,0.0973,0.3475,8.61,0,8.61
18/09/2019 04:30,9.04096,0.10528,9.04157296,0.36096,0.10528,0.376,8.68,0,8.68,9.05096,0.10528,9.051572283,0.36096,0.10528,0.376,8.69,0,8.69
18/09/2019 05:00,9.21696,0.08078,9.217313982,0.27696,0.08078,0.2885,8.94,0,8.94,9.22696,0.08078,9.227313599,0.27696,0.08078,0.2885,8.95,0,8.95
18/09/2019 05:30,9.63632,0.05726,9.636490121,0.19632,0.05726,0.2045,9.44,0,9.44,9.63632,0.05726,9.636490121,0.19632,0.05726,0.2045,9.44,0,9.44
18/09/2019 06:00,10.15112,0.39116,10.15865362,0.14112,0.04116,0.147,10.01,0.35,10.01611701,10.15112,-0.31884,10.15612604,0.14112,0.04116,0.147,10.01,-0.36,10.01647143
18/09/2019 06:30,11.078,0.9065,11.11502705,0.468,0.1365,0.4875,10.61,0.77,10.63790393,11.088,-0.6635,11.107834,0.468,0.1365,0.4875,10.62,-0.8,10.6500892
18/09/2019 07:00,11.91872,0.77046,11.9435964,0.13872,0.04046,0.1445,11.78,0.73,11.80259717,11.92872,-0.75954,11.95287672,0.13872,0.04046,0.1445,11.79,-0.8,11.81711048
18/09/2019 07:30,12.40576,1.01418,12.44714595,0.18576,0.05418,0.1935,12.22,0.96,12.25765067,12.40576,-0.70582,12.42582243,0.18576,0.05418,0.1935,12.22,-0.76,12.24361058
18/09/2019 08:00,12.70296,1.06878,12.74784231,0.37296,0.10878,0.3885,12.33,0.96,12.3673158,12.71296,-0.87122,12.74277742,0.37296,0.10878,0.3885,12.34,-0.98,12.37885294
18/09/2019 08:30,12.95256,1.58408,13.04906587,1.04256,0.30408,1.086,11.91,1.28,11.97858506,12.96256,-1.02592,13.00309477,1.04256,0.30408,1.086,11.92,-1.33,11.99396932
18/09/2019 09:00,13.4392,1.7456,13.55209268,1.2192,0.3556,1.27,12.22,1.39,12.29880075,13.4392,-1.0744,13.48207818,1.2192,0.3556,1.27,12.22,-1.43,12.30338571
18/09/2019 09:30,12.77824,1.79032,12.9030486,1.81824,0.53032,1.894,10.96,1.26,11.03218927,12.77824,-0.75968,12.80080197,1.81824,0.53032,1.894,10.96,-1.29,11.03565585
18/09/2019 10:00,12.86992,2.01706,13.02702467,2.38992,0.69706,2.4895,10.48,1.32,10.56280266,12.85992,-0.66294,12.87699623,2.38992,0.69706,2.4895,10.47,-1.36,10.55795908
18/09/2019 10:30,12.76792,2.23606,12.96224307,2.55792,0.74606,2.6645,10.21,1.49,10.31814906,12.75792,-0.79394,12.78260003,2.55792,0.74606,2.6645,10.2,-1.54,10.31559984
18/09/2019 11:00,12.8236,2.4498,13.055506,2.4336,0.7098,2.535,10.39,1.74,10.53469031,12.8136,-1.0602,12.85738578,2.4336,0.7098,2.535,10.38,-1.77,10.52982906
18/09/2019 11:30,13.0928,2.2729,13.28862244,2.2728,0.6629,2.3675,10.82,1.61,10.93912702,13.0828,-0.9871,13.1199856,2.2728,0.6629,2.3675,10.81,-1.65,10.93520004
18/09/2019 12:00,13.72072,2.80396,14.00429752,2.79072,0.81396,2.907,10.93,1.99,11.10968046,13.70072,-1.20604,13.7536999,2.79072,0.81396,2.907,10.91,-2.02,11.09542699
18/09/2019 12:30,14.00152,2.67336,14.2544525,2.89152,0.84336,3.012,11.11,1.83,11.25970692,13.98152,-1.02664,14.01916157,2.89152,0.84336,3.012,11.09,-1.87,11.24655503
18/09/2019 13:00,13.95816,2.75988,14.22839303,2.70816,0.78988,2.821,11.25,1.97,11.42118208,13.94816,-1.22012,14.00142351,2.70816,0.78988,2.821,11.24,-2.01,11.41830548
18/09/2019 13:30,13.71808,2.79944,14.00080652,2.39808,0.69944,2.498,11.32,2.1,11.51314032,13.71808,-1.44056,13.7935105,2.39808,0.69944,2.498,11.32,-2.14,11.52050346
18/09/2019 14:00,13.61032,2.82176,13.89975324,2.20032,0.64176,2.292,11.41,2.18,11.61638928,13.61032,-1.56824,13.70037179,2.20032,0.64176,2.292,11.41,-2.21,11.62205662
18/09/2019 14:30,13.57432,2.71126,13.84243816,2.16432,0.63126,2.2545,11.41,2.08,11.59803863,13.57432,-1.48874,13.65571347,2.16432,0.63126,2.2545,11.41,-2.12,11.60527897
18/09/2019 15:00,13.0524,2.5582,13.3007343,1.9824,0.5782,2.065,11.07,1.98,11.24567917,13.0424,-1.4418,13.12185143,1.9824,0.5782,2.065,11.06,-2.02,11.24295335
18/09/2019 15:30,13.72768,2.42474,13.94017798,1.62768,0.47474,1.6955,12.1,1.95,12.25612092,13.72768,-1.51526,13.81105394,1.62768,0.47474,1.6955,12.1,-1.99,12.26254867
18/09/2019 16:00,12.89528,3.16904,13.27897062,3.90528,1.13904,4.068,8.99,2.03,9.216344178,12.89528,-0.93096,12.92884112,3.90528,1.13904,4.068,8.99,-2.07,9.225237124
18/09/2019 16:30,12.34248,2.25864,12.54744066,2.05248,0.59864,2.138,10.29,1.66,10.42303699,12.34248,-1.10136,12.39152155,2.05248,0.59864,2.138,10.29,-1.7,10.42948225
18/09/2019 17:00,12.32464,1.96052,12.47959894,1.78464,0.52052,1.859,10.54,1.44,10.63791333,12.32464,-0.94948,12.36115947,1.78464,0.52052,1.859,10.54,-1.47,10.64201579
18/09/2019 17:30,12.25288,1.69334,12.36933582,1.38288,0.40334,1.4405,10.87,1.29,10.94627791,12.25288,-0.91666,12.28712065,1.38288,0.40334,1.4405,10.87,-1.32,10.94985388
18/09/2019 18:00,12.29128,1.66204,12.40314238,0.76128,0.22204,0.793,11.53,1.44,11.619574,12.30128,-1.25796,12.3654338,0.76128,0.22204,0.793,11.54,-1.48,11.63451761
18/09/2019 18:30,12.0988,2.1759,12.29290455,2.9688,0.8659,3.0925,9.13,1.31,9.223502588,12.1088,-0.4741,12.11807775,2.9688,0.8659,3.0925,9.14,-1.34,9.237705343
18/09/2019 19:00,11.95616,0.97638,11.99596098,0.29616,0.08638,0.3085,11.66,0.89,11.69391722,11.96616,-0.83362,11.99516184,0.29616,0.08638,0.3085,11.67,-0.92,11.70620775
18/09/2019 19:30,12.0252,0.8461,12.05492929,0.2952,0.0861,0.3075,11.73,0.76,11.75459485,12.0352,-0.7139,12.05635485,0.2952,0.0861,0.3075,11.74,-0.8,11.76722567
18/09/2019 20:00,12.56952,1.81236,12.69950715,2.09952,0.61236,2.187,10.47,1.2,10.53854354,12.57952,-0.61764,12.59467358,2.09952,0.61236,2.187,10.48,-1.23,10.55193347
18/09/2019 20:30,12.2608,1.1369,12.31339751,0.1608,0.0469,0.1675,12.1,1.09,12.14899584,12.2708,-1.0931,12.31939123,0.1608,0.0469,0.1675,12.11,-1.14,12.16353978
18/09/2019 21:00,12.03152,1.00836,12.07370131,0.13152,0.03836,0.137,11.9,0.97,11.93946816,12.04152,-0.97164,12.08065761,0.13152,0.03836,0.137,11.91,-1.01,11.95274864
18/09/2019 21:30,11.42152,0.63836,11.43934537,0.13152,0.03836,0.137,11.29,0.6,11.30593207,11.43152,-0.60164,11.44734118,0.13152,0.03836,0.137,11.3,-0.64,11.31810938
18/09/2019 22:00,11.11104,0.68822,11.13233384,0.13104,0.03822,0.1365,10.98,0.65,10.9992227,11.12104,-0.65178,11.14012333,0.13104,0.03822,0.1365,10.99,-0.69,11.0116393
18/09/2019 22:30,11.47864,0.77752,11.50494301,0.12864,0.03752,0.134,11.35,0.74,11.37409777,11.47864,-0.74248,11.50262808,0.12864,0.03752,0.134,11.35,-0.78,11.37677019
18/09/2019 23:00,14.2696,0.6978,14.28665143,0.1296,0.0378,0.135,14.14,0.66,14.15539473,14.2696,-0.6722,14.28542393,0.1296,0.0378,0.135,14.14,-0.71,14.1578141
18/09/2019 23:30,10.12608,0.51594,10.13921547,0.46608,0.13594,0.4855,9.66,0.38,9.667471231,10.12608,-0.24406,10.12902075,0.46608,0.13594,0.4855,9.66,-0.38,9.667471231
19/09/2019 00:00,9.60032,0.49676,9.61316361,0.40032,0.11676,0.417,9.2,0.38,9.207844482,9.60032,-0.23324,9.603152868,0.40032,0.11676,0.417,9.2,-0.35,9.206655202
19/09/2019 00:30,9.69248,0.41864,9.701516789,0.13248,0.03864,0.138,9.56,0.38,9.56754932,9.69248,-0.31136,9.697479755,0.13248,0.03864,0.138,9.56,-0.35,9.566404758
19/09/2019 01:00,9.32256,0.45658,9.333733993,0.26256,0.07658,0.2735,9.06,0.38,9.067965593,9.32256,-0.27342,9.326568686,0.26256,0.07658,0.2735,9.06,-0.35,9.066757965
19/09/2019 01:30,9.05136,0.04998,9.051497989,0.17136,0.04998,0.1785,8.88,0,8.88,9.06136,0.04998,9.061497837,0.17136,0.04998,0.1785,8.89,0,8.89
19/09/2019 02:00,9.2344,0.6342,9.25615217,0.4944,0.1442,0.515,8.74,0.49,8.753724921,9.2344,-0.3458,9.240872307,0.4944,0.1442,0.515,8.74,-0.49,8.753724921
19/09/2019 02:30,8.994,0.042,8.994098065,0.144,0.042,0.15,8.85,0,8.85,9.004,-0.308,9.009266341,0.144,0.042,0.15,8.86,-0.35,8.866910398
19/09/2019 03:00,9.04392,0.46656,9.05594651,0.19392,0.05656,0.202,8.85,0.41,8.859492085,9.05392,-0.37344,9.061618222,0.19392,0.05656,0.202,8.86,-0.43,8.8704284
19/09/2019 03:30,9.13944,0.04942,9.139573614,0.16944,0.04942,0.1765,8.97,0,8.97,9.13944,-0.30058,9.144381436,0.16944,0.04942,0.1765,8.97,-0.35,8.97682572
19/09/2019 04:00,9.08968,0.57574,9.107895424,0.49968,0.14574,0.5205,8.59,0.43,8.600755781,9.08968,-0.28426,9.094123721,0.49968,0.14574,0.5205,8.59,-0.43,8.600755781
19/09/2019 04:30,9.12448,0.40964,9.133670686,0.20448,0.05964,0.213,8.92,0.35,8.926863951,9.13448,-0.29036,9.139093708,0.20448,0.05964,0.213,8.93,-0.35,8.936856271
19/09/2019 05:00,9.36008,0.10794,9.360702359,0.37008,0.10794,0.3855,8.99,0,8.99,9.36008,-0.24206,9.36320942,0.37008,0.10794,0.3855,8.99,-0.35,8.996810546
19/09/2019 05:30,9.66792,0.40606,9.676443657,0.15792,0.04606,0.1645,9.51,0.36,9.516811441,9.67792,-0.30394,9.682691519,0.15792,0.04606,0.1645,9.52,-0.35,9.526431651
19/09/2019 06:00,10.12816,0.39738,10.13595264,0.12816,0.03738,0.1335,10,0.36,10.0064779,10.13816,-0.31262,10.14297883,0.12816,0.03738,0.1335,10.01,-0.35,10.01611701
19/09/2019 06:30,11.22704,0.72622,11.25050322,0.22704,0.06622,0.2365,11,0.66,11.01978221,11.23704,-0.62378,11.25434003,0.22704,0.06622,0.2365,11.01,-0.69,11.03160007
19/09/2019 07:00,11.618,0.749,11.64211858,0.408,0.119,0.425,11.21,0.63,11.22768899,11.628,-0.571,11.64201121,0.408,0.119,0.425,11.22,-0.69,11.24119656
19/09/2019 07:30,12.37528,1.22154,12.43542179,0.48528,0.14154,0.5055,11.89,1.08,11.93894886,12.38528,-0.97846,12.42386995,0.48528,0.14154,0.5055,11.9,-1.12,11.95258968
19/09/2019 08:00,12.95944,1.74442,13.07631776,0.76944,0.22442,0.8015,12.19,1.52,12.28440068,12.96944,-1.32558,13.03700641,0.76944,0.22442,0.8015,12.2,-1.55,12.29806895
19/09/2019 08:30,13.56,1.9425,13.69842715,0.9,0.2625,0.9375,12.66,1.68,12.77098273,13.56,-1.4675,13.63917726,0.9,0.2625,0.9375,12.66,-1.73,12.77765628
19/09/2019 09:00,13.26808,2.39444,13.48240668,1.55808,0.45444,1.623,11.71,1.94,11.86961246,13.25808,-1.52556,13.34556176,1.55808,0.45444,1.623,11.7,-1.98,11.8663558
19/09/2019 09:30,13.3608,2.7169,13.6342408,1.8408,0.5369,1.9175,11.52,2.18,11.72445308,13.3608,-1.6731,13.4651491,1.8408,0.5369,1.9175,11.52,-2.21,11.7300682
19/09/2019 10:00,13.57728,2.81004,13.86502279,2.05728,0.60004,2.143,11.52,2.21,11.7300682,13.57728,-1.64996,13.67716711,2.05728,0.60004,2.143,11.52,-2.25,11.73767013
19/09/2019 10:30,13.02784,2.88312,13.34305048,2.54784,0.74312,2.654,10.48,2.14,10.69626103,13.01784,-1.43688,13.09689972,2.54784,0.74312,2.654,10.47,-2.18,10.69454534
19/09/2019 11:00,13.5056,3.0458,13.84478707,2.6256,0.7658,2.735,10.88,2.28,11.11633033,13.4956,-1.5542,13.58479875,2.6256,0.7658,2.735,10.87,-2.32,11.11482344
19/09/2019 11:30,13.55968,3.19824,13.9317501,2.83968,0.82824,2.958,10.72,2.37,10.97885695,13.54968,-1.58176,13.64169318,2.83968,0.82824,2.958,10.71,-2.41,10.97780488
19/09/2019 12:00,13.00744,2.94092,13.33576041,3.15744,0.92092,3.289,9.85,2.02,10.05499378,12.98744,-1.12908,13.03642663,3.15744,0.92092,3.289,9.83,-2.05,10.04148395
19/09/2019 12:30,13.14472,2.98096,13.47849348,3.53472,1.03096,3.682,9.61,1.95,9.805845196,13.13472,-0.94904,13.16896148,3.53472,1.03096,3.682,9.6,-1.98,9.802061008
19/09/2019 13:00,12.96992,3.04206,13.32189753,3.46992,1.01206,3.6145,9.5,2.03,9.714468591,12.94992,-1.04794,12.99225178,3.46992,1.01206,3.6145,9.48,-2.06,9.701237035
19/09/2019 13:30,13.0468,2.9024,13.36573664,3.4368,1.0024,3.58,9.61,1.9,9.796024704,13.0268,-0.9276,13.05978407,3.4368,1.0024,3.58,9.59,-1.93,9.782279898
19/09/2019 14:00,12.48728,2.71254,12.77849894,3.43728,1.00254,3.5805,9.05,1.71,9.210135721,12.47728,-0.73746,12.4990545,3.43728,1.00254,3.5805,9.04,-1.74,9.20593287
19/09/2019 14:30,12.1868,2.6949,12.48120909,3.3768,0.9849,3.5175,8.81,1.71,8.974419201,12.1768,-0.7551,12.20018993,3.3768,0.9849,3.5175,8.8,-1.74,8.970373459
19/09/2019 15:00,12.09896,2.73928,12.40517989,3.28896,0.95928,3.426,8.81,1.78,8.988019804,12.13896,-0.85072,12.16873348,3.28896,0.95928,3.426,8.85,-1.81,9.033194341
19/09/2019 15:30,12.25784,2.68812,12.54912868,2.66784,0.77812,2.779,9.59,1.91,9.778353645,12.22784,-0.88188,12.25959964,2.66784,0.77812,2.779,9.56,-1.66,9.703051067
19/09/2019 16:00,12.69984,8.63162,15.3554811,2.91984,0.85162,3.0415,9.78,7.78,12.49707166,12.15984,5.58162,13.37969322,2.91984,0.85162,3.0415,9.24,4.73,10.38029383
19/09/2019 16:30,13.35912,2.98766,13.68912705,2.04912,0.59766,2.1345,11.31,2.39,11.55976643,13.28912,-0.51234,13.29899254,2.04912,0.59766,2.1345,11.24,-1.11,11.29467574
19/09/2019 17:00,13.95392,2.25906,14.1356017,2.29392,0.66906,2.3895,11.66,1.59,11.76790975,13.94392,-0.96094,13.97699219,2.29392,0.66906,2.3895,11.65,-1.63,11.76347738
