Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/09/2019 17:30,13.35176,1.54218,13.44052879,1.24176,0.36218,1.2935,12.11,1.18,12.16735386,13.35176,-0.85782,13.37928811,1.24176,0.36218,1.2935,12.11,-1.22,12.17129821
19/09/2019 18:00,11.92536,0.96198,11.96409698,0.79536,0.23198,0.8285,11.13,0.73,11.15391411,11.92536,-0.53802,11.93749038,0.79536,0.23198,0.8285,11.13,-0.77,11.15660343
19/09/2019 18:30,11.87592,0.96506,11.91506679,1.28592,0.37506,1.3395,10.59,0.59,10.60642258,11.88592,-0.24494,11.88844354,1.28592,0.37506,1.3395,10.6,-0.62,10.61811659
19/09/2019 19:00,11.81576,0.48418,11.82567608,0.18576,0.05418,0.1935,11.63,0.43,11.63794655,11.81576,-0.41582,11.8230745,0.18576,0.05418,0.1935,11.63,-0.47,11.63949312
19/09/2019 19:30,11.93552,1.18286,11.99398997,2.37552,0.69286,2.4745,9.56,0.49,9.572549295,11.93552,0.16286,11.93663106,2.37552,0.69286,2.4745,9.56,-0.53,9.574680151
19/09/2019 20:00,12.54968,1.46324,12.63469586,2.23968,0.65324,2.333,10.31,0.81,10.34176967,12.55968,-0.18676,12.56106847,2.23968,0.65324,2.333,10.32,-0.84,10.35412961
19/09/2019 20:30,12.35072,0.85146,12.38003508,0.45072,0.13146,0.4695,11.9,0.72,11.92176161,12.36072,-0.61854,12.37618643,0.45072,0.13146,0.4695,11.91,-0.75,11.93359124
19/09/2019 21:00,12.02624,0.63682,12.04308882,0.12624,0.03682,0.1315,11.9,0.6,11.91511645,12.03624,-0.60318,12.0513443,0.12624,0.03682,0.1315,11.91,-0.64,11.92718324
19/09/2019 21:30,11.71816,0.57738,11.73237578,0.12816,0.03738,0.1335,11.59,0.54,11.60257299,11.71816,-0.52262,11.72980841,0.12816,0.03738,0.1335,11.59,-0.56,11.60352102
19/09/2019 22:00,11.40672,0.44696,11.41547346,0.12672,0.03696,0.132,11.28,0.41,11.28744878,11.40672,-0.40304,11.4138382,0.12672,0.03696,0.132,11.28,-0.44,11.2885783
19/09/2019 22:30,11.30624,0.59682,11.32198115,0.12624,0.03682,0.1315,11.18,0.56,11.19401626,11.31624,-0.53318,11.32879379,0.12624,0.03682,0.1315,11.19,-0.57,11.20450802
19/09/2019 23:00,12.3772,0.6771,12.39570669,0.1272,0.0371,0.1325,12.25,0.64,12.26670697,12.3672,-0.1129,12.36771532,0.1272,0.0371,0.1325,12.24,-0.15,12.24091908
19/09/2019 23:30,10.0432,-0.3374,10.04886586,0.2832,0.0826,0.295,9.76,-0.42,9.769032705,10.0432,0.4826,10.05478836,0.2832,0.0826,0.295,9.76,0.4,9.768193282
20/09/2019 00:00,9.71432,-0.34874,9.720577794,0.24432,0.07126,0.2545,9.47,-0.42,9.479309047,9.71432,0.47126,9.725744139,0.24432,0.07126,0.2545,9.47,0.4,9.478443965
20/09/2019 00:30,9.40336,-0.39652,9.411716496,0.18336,0.05348,0.191,9.22,-0.45,9.23097503,9.40336,0.45348,9.414288258,0.18336,0.05348,0.191,9.22,0.4,9.228672711
20/09/2019 01:00,9.13136,-0.43502,9.141716351,0.29136,0.08498,0.3035,8.84,-0.52,8.85528091,9.14136,0.57498,9.159424908,0.29136,0.08498,0.3035,8.85,0.49,8.863554592
20/09/2019 01:30,9.20408,-0.57756,9.222183266,0.21408,0.06244,0.223,8.99,-0.64,9.012752077,9.21408,0.67244,9.238584621,0.21408,0.06244,0.223,9,0.61,9.020648535
20/09/2019 02:00,9.39816,-0.54262,9.413811547,0.12816,0.03738,0.1335,9.27,-0.58,9.288126829,9.39816,0.57738,9.415879091,0.12816,0.03738,0.1335,9.27,0.54,9.285714835
20/09/2019 02:30,9.11928,-0.55896,9.136394475,0.20928,0.06104,0.218,8.91,-0.62,8.931545219,9.11928,0.65104,9.142489858,0.20928,0.06104,0.218,8.91,0.59,8.929512865
20/09/2019 03:00,9.27696,-0.40672,9.285871418,0.21696,0.06328,0.226,9.06,-0.47,9.072182758,9.27696,0.50328,9.290601574,0.21696,0.06328,0.226,9.06,0.44,9.070678034
20/09/2019 03:30,9.02664,-0.43348,9.037042359,0.29664,0.08652,0.309,8.73,-0.52,8.745473115,9.02664,0.57652,9.045032062,0.29664,0.08652,0.309,8.73,0.49,8.743740618
20/09/2019 04:00,8.89016,-0.45662,8.901878827,0.32016,0.09338,0.3335,8.57,-0.55,8.587630639,8.89016,0.61338,8.911295071,0.32016,0.09338,0.3335,8.57,0.52,8.585761469
20/09/2019 04:30,8.77248,-0.56636,8.79074337,0.25248,0.07364,0.263,8.52,-0.64,8.544003745,8.77248,0.67364,8.798306439,0.25248,0.07364,0.263,8.52,0.6,8.541100632
20/09/2019 05:00,8.92456,-0.60242,8.944868979,0.33456,0.09758,0.3485,8.59,-0.7,8.618474343,8.92456,0.76758,8.957508038,0.33456,0.09758,0.3485,8.59,0.67,8.6160896
20/09/2019 05:30,9.11344,-0.55608,9.130389565,0.25344,0.07392,0.264,8.86,-0.63,8.882370179,9.11344,0.67392,9.138323522,0.25344,0.07392,0.264,8.86,0.6,8.880292788
20/09/2019 06:00,9.56224,-0.36768,9.569306265,0.28224,0.08232,0.294,9.28,-0.45,9.290904154,9.56224,0.50232,9.575424753,0.28224,0.08232,0.294,9.28,0.42,9.289499448
20/09/2019 06:30,11.004,-0.308,11.00830959,0.144,0.042,0.15,10.86,-0.35,10.8656385,11.014,0.362,11.01994737,0.144,0.042,0.15,10.87,0.32,10.87470919
20/09/2019 07:00,11.38408,0.50244,11.39516228,0.21408,0.06244,0.223,11.17,0.44,11.17866271,11.39408,-0.40756,11.40136677,0.21408,0.06244,0.223,11.18,-0.47,11.18987489
20/09/2019 07:30,11.70752,0.69136,11.72791555,0.58752,0.17136,0.612,11.12,0.52,11.13215163,11.71752,-0.38864,11.72396332,0.58752,0.17136,0.612,11.13,-0.56,11.14407915
20/09/2019 08:00,12.51224,1.01732,12.55352898,0.40224,0.11732,0.419,12.11,0.9,12.14339738,12.51224,-0.81268,12.53860433,0.40224,0.11732,0.419,12.11,-0.93,12.14565766
20/09/2019 08:30,12.53112,1.56116,12.62799228,1.34112,0.39116,1.397,11.19,1.17,11.25099996,12.54112,-0.81884,12.56782359,1.34112,0.39116,1.397,11.2,-1.21,11.26517199
20/09/2019 09:00,12.54192,1.50806,12.63226038,1.26192,0.36806,1.3145,11.28,1.14,11.33746003,12.54192,-0.80194,12.56753218,1.26192,0.36806,1.3145,11.28,-1.17,11.34051586
20/09/2019 09:30,12.70352,1.69686,12.81634715,1.70352,0.49686,1.7745,11,1.2,11.06526095,12.70352,-0.74314,12.72523782,1.70352,0.49686,1.7745,11,-1.24,11.06967028
20/09/2019 10:00,13.08816,1.74238,13.20362906,2.16816,0.63238,2.2585,10.92,1.11,10.97626986,13.08816,-0.51762,13.09839161,2.16816,0.63238,2.2585,10.92,-1.15,10.98038706
20/09/2019 10:30,12.93056,1.85308,13.0626677,2.41056,0.70308,2.511,10.52,1.15,10.5826698,12.92056,-0.47692,12.92935897,2.41056,0.70308,2.511,10.51,-1.18,10.57603423
20/09/2019 11:00,12.60528,2.23154,12.80128332,3.12528,0.91154,3.2555,9.48,1.32,9.571457569,12.59528,-0.44846,12.60326127,3.12528,0.91154,3.2555,9.47,-1.36,9.567157363
20/09/2019 11:30,12.6744,2.3117,12.88349224,3.1944,0.9317,3.3275,9.48,1.38,9.579916492,12.6644,-0.4783,12.67342883,3.1944,0.9317,3.3275,9.47,-1.41,9.574392931
20/09/2019 12:00,12.64464,2.30302,12.85265816,3.16464,0.92302,3.2965,9.48,1.38,9.579916492,12.63464,-0.48698,12.64402141,3.16464,0.92302,3.2965,9.47,-1.41,9.574392931
20/09/2019 12:30,12.39888,2.24634,12.60072493,3.27888,0.95634,3.4155,9.12,1.29,9.210781726,12.38888,-0.37366,12.39451368,3.27888,0.95634,3.4155,9.11,-1.33,9.206573738
20/09/2019 13:00,12.51008,2.25544,12.71177058,3.31008,0.96544,3.448,9.2,1.29,9.29,12.49008,-0.36456,12.49539925,3.31008,0.96544,3.448,9.18,-1.33,9.275844975
20/09/2019 13:30,12.2468,2.3349,12.4673922,3.3768,0.9849,3.5175,8.87,1.35,8.972145786,12.2068,0.0549,12.20692346,3.3768,0.9849,3.5175,8.83,-0.93,8.878840014
20/09/2019 14:00,12.22288,1.98584,12.38314807,3.24288,0.94584,3.378,8.98,1.04,9.040022124,12.20288,-0.12416,12.20351163,3.24288,0.94584,3.378,8.96,-1.07,9.023663336
20/09/2019 14:30,12.10144,2.32042,12.32189917,3.12144,0.91042,3.2515,8.98,1.41,9.090022002,12.08144,-0.52958,12.09304128,3.12144,0.91042,3.2515,8.96,-1.44,9.074976584
20/09/2019 15:00,11.7608,2.3144,11.98636158,3.1008,0.9044,3.23,8.66,1.41,8.77403556,11.7508,-0.5356,11.76299996,3.1008,0.9044,3.23,8.65,-1.44,8.769042137
20/09/2019 15:30,11.74128,2.19454,11.94460807,2.86128,0.83454,2.9805,8.88,1.36,8.983540505,11.72128,-0.55546,11.73443397,2.86128,0.83454,2.9805,8.86,-1.39,8.968372205
20/09/2019 16:00,11.65064,2.15352,11.84799818,3.20064,0.93352,3.334,8.45,1.22,8.537616763,11.63064,-0.32648,11.63522136,3.20064,0.93352,3.334,8.43,-1.26,8.523643587
20/09/2019 16:30,11.486,1.6755,11.60756203,2.076,0.6055,2.1625,9.41,1.07,9.470638838,11.476,-0.4945,11.48664904,2.076,0.6055,2.1625,9.4,-1.1,9.464142856
20/09/2019 17:00,11.6548,1.4314,11.74237067,1.6848,0.4914,1.755,9.97,0.94,10.0142149,11.6448,-0.4786,11.65463105,1.6848,0.4914,1.755,9.96,-0.97,10.00712246
20/09/2019 17:30,11.60248,1.37614,11.68380518,1.63248,0.47614,1.7005,9.97,0.9,10.01053945,11.59248,-0.46386,11.60175671,1.63248,0.47614,1.7005,9.96,-0.94,10.00425909
20/09/2019 18:00,12.69496,1.72478,12.81159145,2.72496,0.79478,2.8385,9.97,0.93,10.01328118,12.68496,-0.17522,12.68617012,2.72496,0.79478,2.8385,9.96,-0.97,10.00712246
20/09/2019 18:30,13.55376,3.84068,14.08741399,0.41376,0.12068,0.431,13.14,3.72,13.65642706,13.27376,2.39068,13.48732944,0.41376,0.12068,0.431,12.86,2.27,13.05880929
20/09/2019 19:00,11.86776,6.70768,13.63219346,0.19776,0.05768,0.206,11.67,6.65,13.43173109,11.28776,5.83768,12.70795159,0.19776,0.05768,0.206,11.09,5.78,12.50585863
20/09/2019 19:30,11.94312,6.54466,13.61876242,0.15312,0.04466,0.1595,11.79,6.5,13.46306429,11.39312,5.24466,12.54231405,0.15312,0.04466,0.1595,11.24,5.2,12.38457105
20/09/2019 20:00,11.85928,0.66354,11.8778284,0.14928,0.04354,0.1555,11.71,0.62,11.72640184,11.85928,-0.61646,11.87529137,0.14928,0.04354,0.1555,11.71,-0.66,11.72858474
20/09/2019 20:30,11.724,0.662,11.74267516,0.144,0.042,0.15,11.58,0.62,11.5965857,11.734,-0.618,11.75026298,0.144,0.042,0.15,11.59,-0.66,11.60877685
20/09/2019 21:00,11.39208,0.49144,11.40267512,0.14208,0.04144,0.148,11.25,0.45,11.2589964,11.39208,-0.36856,11.39804032,0.14208,0.04144,0.148,11.25,-0.41,11.25746863
20/09/2019 21:30,11.65496,0.66228,11.67376149,0.14496,0.04228,0.151,11.51,0.62,11.52668643,11.65496,-0.59772,11.67027685,0.14496,0.04228,0.151,11.51,-0.64,11.52777949
20/09/2019 22:00,11.794,0.762,11.81859044,0.624,0.182,0.65,11.17,0.58,11.18504806,11.794,-0.428,11.80176343,0.624,0.182,0.65,11.17,-0.61,11.18664382
20/09/2019 22:30,10.94232,0.57026,10.9571695,0.41232,0.12026,0.4295,10.53,0.45,10.539611,10.94232,-0.33974,10.9475929,0.41232,0.12026,0.4295,10.53,-0.46,10.54004269
20/09/2019 23:00,9.83088,1.27484,9.913194167,2.69088,0.78484,2.803,7.14,0.49,7.156793975,9.83088,0.29484,9.835300311,2.69088,0.78484,2.803,7.14,-0.49,7.156793975
20/09/2019 23:30,9.50208,-0.25606,9.505529499,0.32208,0.09394,0.3355,9.18,-0.35,9.18666969,9.50208,0.09394,9.502544346,0.32208,0.09394,0.3355,9.18,0,9.18
21/09/2019 00:00,9.43552,0.04536,9.43562903,0.15552,0.04536,0.162,9.28,0,9.28,9.43552,0.04536,9.43562903,0.15552,0.04536,0.162,9.28,0,9.28
21/09/2019 00:30,9.04024,-0.28618,9.044768557,0.15024,0.04382,0.1565,8.89,-0.33,8.896122751,9.04024,0.04382,9.040346202,0.15024,0.04382,0.1565,8.89,0,8.89
21/09/2019 01:00,9.09256,-0.30842,9.097789306,0.14256,0.04158,0.1485,8.95,-0.35,8.956840961,9.08256,0.39158,9.090997253,0.14256,0.04158,0.1485,8.94,0.35,8.946848607
21/09/2019 01:30,8.77608,-0.30156,8.781259511,0.16608,0.04844,0.173,8.61,-0.35,8.617110885,8.77608,0.39844,8.785120067,0.16608,0.04844,0.173,8.61,0.35,8.617110885
21/09/2019 02:00,8.47056,-0.22442,8.473532383,0.43056,0.12558,0.4485,8.04,-0.35,8.047614553,8.47056,0.47558,8.483900226,0.43056,0.12558,0.4485,8.04,0.35,8.047614553
21/09/2019 02:30,8.37608,-0.17156,8.377836773,0.88608,0.25844,0.923,7.49,-0.43,7.50233297,8.37608,0.70844,8.405986165,0.88608,0.25844,0.923,7.49,0.45,7.503505847
21/09/2019 03:00,8.39944,-0.46058,8.412058384,0.16944,0.04942,0.1765,8.23,-0.51,8.245786803,8.39944,0.52942,8.416108237,0.16944,0.04942,0.1765,8.23,0.48,8.243985687
21/09/2019 03:30,8.16736,-0.34452,8.174623135,0.80736,0.23548,0.841,7.36,-0.58,7.38281789,8.15736,0.78548,8.195090054,0.80736,0.23548,0.841,7.35,0.55,7.370549505
21/09/2019 04:00,8.23816,-0.52262,8.25472058,0.36816,0.10738,0.3835,7.87,-0.63,7.895175742,8.22816,0.70738,8.258510971,0.36816,0.10738,0.3835,7.86,0.6,7.882867499
21/09/2019 04:30,8.28792,-0.58394,8.308465794,0.15792,0.04606,0.1645,8.13,-0.63,8.15437306,8.28792,0.64606,8.3130627,0.15792,0.04606,0.1645,8.13,0.6,8.152110156
21/09/2019 05:00,8.11888,-0.53116,8.13623644,0.33888,0.09884,0.353,7.78,-0.63,7.805466033,8.11888,0.69884,8.148901141,0.33888,0.09884,0.353,7.78,0.6,7.803101947
21/09/2019 05:30,8.33224,-0.58268,8.352588784,0.16224,0.04732,0.169,8.17,-0.63,8.194254084,8.33224,0.64732,8.357346864,0.16224,0.04732,0.169,8.17,0.6,8.192002197
21/09/2019 06:00,8.26536,-0.45052,8.277629141,0.61536,0.17948,0.641,7.65,-0.63,7.675897342,8.26536,0.77948,8.302033787,0.61536,0.17948,0.641,7.65,0.6,7.673493337
21/09/2019 06:30,8.74936,-0.33352,8.755714477,0.63936,0.18648,0.666,8.11,-0.52,8.126653678,8.74936,0.67648,8.775472956,0.63936,0.18648,0.666,8.11,0.49,8.124789228
21/09/2019 07:00,9.09184,-0.35488,9.098763345,0.29184,0.08512,0.304,8.8,-0.44,8.810993134,9.09184,0.54512,9.108167236,0.29184,0.08512,0.304,8.8,0.46,8.812014526
21/09/2019 07:30,9.08136,-0.19752,9.083507781,0.83136,0.24248,0.866,8.25,-0.44,8.261725001,9.07136,0.81248,9.10767237,0.83136,0.24248,0.866,8.24,0.57,8.259691278
21/09/2019 08:00,9.41944,-0.07058,9.419704425,0.64944,0.18942,0.6765,8.77,-0.26,8.773853201,9.40944,0.79942,9.443338046,0.64944,0.18942,0.6765,8.76,0.61,8.7812129
21/09/2019 08:30,9.88704,-0.14128,9.888049353,0.88704,0.25872,0.924,9,-0.4,9.008884504,9.88704,0.63872,9.907649731,0.88704,0.25872,0.924,9,0.38,9.00801865
21/09/2019 09:00,10.19048,-0.00236,10.19048027,1.26048,0.36764,1.313,8.93,-0.37,8.937661887,10.19048,0.74764,10.21786906,1.26048,0.36764,1.313,8.93,0.38,8.93808145
21/09/2019 09:30,10.24464,0.15052,10.2457457,1.78464,0.52052,1.859,8.46,-0.37,8.468087151,10.23464,0.90052,10.27418085,1.78464,0.52052,1.859,8.45,0.38,8.458540063
21/09/2019 10:00,10.2424,0.8232,10.27542778,2.8224,0.8232,2.94,7.42,0,7.42,10.2324,0.8232,10.26545995,2.8224,0.8232,2.94,7.41,0,7.41
21/09/2019 10:30,10.38112,0.79366,10.41141434,2.72112,0.79366,2.8345,7.66,0,7.66,10.37112,0.79366,10.40144347,2.72112,0.79366,2.8345,7.65,0,7.65
21/09/2019 11:00,11.13504,1.22522,11.20224441,2.79504,0.81522,2.9115,8.34,0.41,8.350071856,11.12504,0.38522,11.13170739,2.79504,0.81522,2.9115,8.33,-0.43,8.341091056
21/09/2019 11:30,10.1648,1.4439,10.26684013,3.5448,1.0339,3.6925,6.62,0.41,6.632684223,10.1448,0.6339,10.16458539,3.5448,1.0339,3.6925,6.6,-0.4,6.612110102
21/09/2019 12:00,10.62928,1.41604,10.72318808,3.20928,0.93604,3.343,7.42,0.48,7.435509397,10.59928,0.43604,10.60824526,3.20928,0.93604,3.343,7.39,-0.5,7.406895436
21/09/2019 12:30,10.62856,1.47208,10.73001897,3.29856,0.96208,3.436,7.33,0.51,7.347720735,10.60856,0.42208,10.61695327,3.29856,0.96208,3.436,7.31,-0.54,7.329918144
21/09/2019 13:00,10.16504,1.47772,10.27188856,3.45504,1.00772,3.599,6.71,0.47,6.726440366,10.14504,0.50772,10.15773677,3.45504,1.00772,3.599,6.69,-0.5,6.708658584
21/09/2019 13:30,9.79912,1.62766,9.933379578,3.72912,1.08766,3.8845,6.07,0.54,6.093972432,9.77912,0.52766,9.793345345,3.72912,1.08766,3.8845,6.05,-0.56,6.075862079
21/09/2019 14:00,9.54184,1.54512,9.666131925,3.65184,1.06512,3.804,5.89,0.48,5.909526208,9.52184,0.57512,9.539192838,3.65184,1.06512,3.804,5.87,-0.49,5.890415945
21/09/2019 14:30,9.14096,1.01528,9.197170391,3.48096,1.01528,3.626,5.66,0,5.66,9.12096,1.01528,9.177292891,3.48096,1.01528,3.626,5.64,0,5.64
21/09/2019 15:00,9.12736,0.97048,9.178808855,3.32736,0.97048,3.466,5.8,0,5.8,9.11736,0.97048,9.168864968,3.32736,0.97048,3.466,5.79,0,5.79
21/09/2019 15:30,9.0588,0.7784,9.092181476,2.6688,0.7784,2.78,6.39,0,6.39,9.0488,0.7784,9.082218231,2.6688,0.7784,2.78,6.38,0,6.38
21/09/2019 16:00,9.11344,0.68642,9.139253856,2.35344,0.68642,2.4515,6.76,0,6.76,9.10344,0.68642,9.129282132,2.35344,0.68642,2.4515,6.75,0,6.75
21/09/2019 16:30,9.00976,1.92618,9.213356861,2.00976,0.58618,2.0935,7,1.34,7.127103198,8.98976,1.15618,9.063803675,2.00976,0.58618,2.0935,6.98,0.57,7.003234967
21/09/2019 17:00,9.12368,1.25774,9.20996453,1.60368,0.46774,1.6705,7.52,0.79,7.561382149,9.10368,0.28774,9.108226164,1.60368,0.46774,1.6705,7.5,-0.18,7.502159689
21/09/2019 17:30,9.35512,0.16566,9.356586635,1.18512,0.34566,1.2345,8.17,-0.18,8.171982624,9.33512,0.96566,9.384932853,1.18512,0.34566,1.2345,8.15,0.62,8.173548801
21/09/2019 18:00,9.33112,-0.29134,9.33566706,0.68112,0.19866,0.7095,8.65,-0.49,8.663867497,9.33112,0.65866,9.354337681,0.68112,0.19866,0.7095,8.65,0.46,8.662222579
21/09/2019 18:30,9.22848,-0.52586,9.243450214,0.28848,0.08414,0.3005,8.94,-0.61,8.960786796,9.23848,0.66414,9.262321234,0.28848,0.08414,0.3005,8.95,0.58,8.968773606
21/09/2019 19:00,9.17128,-0.56296,9.188541821,0.16128,0.04704,0.168,9.01,-0.61,9.03062567,9.18128,0.62704,9.202667092,0.16128,0.04704,0.168,9.02,0.58,9.038628215
21/09/2019 19:30,9.36808,-0.31556,9.373393249,0.35808,0.10444,0.373,9.01,-0.42,9.019783811,9.37808,0.51444,9.392179353,0.35808,0.10444,0.373,9.02,0.41,9.029313374
21/09/2019 20:00,9.98544,6.24742,11.77876346,0.50544,0.14742,0.5265,9.48,6.1,11.27299428,9.63544,6.40742,11.57137568,0.50544,0.14742,0.5265,9.13,6.26,11.06998193
21/09/2019 20:30,9.71448,4.39214,10.66123893,0.14448,0.04214,0.1505,9.57,4.35,10.51225,9.27448,5.07214,10.57083646,0.14448,0.04214,0.1505,9.13,5.03,10.42390522
21/09/2019 21:00,9.204,-0.678,9.228938184,0.144,0.042,0.15,9.06,-0.72,9.088564243,9.214,0.762,9.2454551,0.144,0.042,0.15,9.07,0.72,9.098532849
21/09/2019 21:30,8.99216,-0.28312,8.996615942,0.33216,0.09688,0.346,8.66,-0.38,8.668333173,9.00216,0.44688,9.013245054,0.33216,0.09688,0.346,8.67,0.35,8.677061715
21/09/2019 22:00,8.71544,-0.06758,8.715702006,0.14544,0.04242,0.1515,8.57,-0.11,8.570705922,8.67544,1.23242,8.762540628,0.14544,0.04242,0.1515,8.53,1.19,8.612607039
21/09/2019 22:30,9.064,-0.158,9.065376992,0.144,0.042,0.15,8.92,-0.2,8.922241871,9.064,0.992,9.118122614,0.144,0.042,0.15,8.92,0.95,8.97044592
21/09/2019 23:00,10.99256,-0.50842,11.00431126,0.14256,0.04158,0.1485,10.85,-0.55,10.86393115,11.00256,0.56158,11.01688244,0.14256,0.04158,0.1485,10.86,0.52,10.87244223
21/09/2019 23:30,7.9312,-0.5059,7.947318306,0.3912,0.1141,0.4075,7.54,-0.62,7.565447773,7.9312,0.7041,7.962392244,0.3912,0.1141,0.4075,7.54,0.59,7.563048327
22/09/2019 00:00,7.76592,-0.59494,7.788675565,0.32592,0.09506,0.3395,7.44,-0.69,7.471927462,7.76592,0.75506,7.80253991,0.32592,0.09506,0.3395,7.44,0.66,7.469216826
22/09/2019 00:30,7.36008,-0.79706,7.403113011,0.49008,0.14294,0.5105,6.87,-0.94,6.934010384,7.36008,1.04294,7.433606221,0.49008,0.14294,0.5105,6.87,0.9,6.928701177
22/09/2019 01:00,7.1668,0.5549,7.188249874,0.4968,0.1449,0.5175,6.67,0.41,6.682589319,7.0568,2.5849,7.515326623,0.4968,0.1449,0.5175,6.56,2.44,6.999085655
22/09/2019 01:30,7.11664,5.20652,8.817846415,0.53664,0.15652,0.559,6.58,5.05,8.294510233,6.65664,7.57652,10.08536124,0.53664,0.15652,0.559,6.12,7.42,9.61825348
22/09/2019 02:00,7.06208,5.24894,8.799110469,0.68208,0.19894,0.7105,6.38,5.05,8.136762255,6.61208,7.61894,10.08800519,0.68208,0.19894,0.7105,5.93,7.42,9.498489354
22/09/2019 02:30,7.14056,5.09558,8.772259267,0.43056,0.12558,0.4485,6.71,4.97,8.350149699,6.69056,7.62558,10.1446076,0.43056,0.12558,0.4485,6.26,7.5,9.769216959
22/09/2019 03:00,6.89136,3.63248,7.790106135,0.35136,0.10248,0.366,6.54,3.53,7.431857103,6.54136,6.24248,9.04201013,0.35136,0.10248,0.366,6.19,6.14,8.718698297
22/09/2019 03:30,6.6328,-1.1846,6.737752815,0.2928,0.0854,0.305,6.34,-1.27,6.465949273,6.6328,1.3254,6.763927927,0.2928,0.0854,0.305,6.34,1.24,6.460123838
22/09/2019 04:00,6.77368,-1.20476,6.879984549,0.22368,0.06524,0.233,6.55,-1.27,6.671986211,6.77368,1.30524,6.898289078,0.22368,0.06524,0.233,6.55,1.24,6.666340825
22/09/2019 04:30,6.5504,-1.1453,6.649770842,0.5304,0.1547,0.5525,6.02,-1.3,6.15876611,6.5504,1.3947,6.69723288,0.5304,0.1547,0.5525,6.02,1.24,6.146381049
22/09/2019 05:00,6.55128,-1.11296,6.645144814,0.64128,0.18704,0.668,5.91,-1.3,6.051289119,6.55128,1.42704,6.704902147,0.64128,0.18704,0.668,5.91,1.24,6.038683631
22/09/2019 05:30,6.82856,-1.01542,6.90364465,0.59856,0.17458,0.6235,6.23,-1.19,6.342633522,6.82856,1.33458,6.957753621,0.59856,0.17458,0.6235,6.23,1.16,6.337073457
22/09/2019 06:00,6.94656,-0.99892,7.018015175,0.34656,0.10108,0.361,6.6,-1.1,6.691038783,6.94656,1.17108,7.044581194,0.34656,0.10108,0.361,6.6,1.07,6.686172298
22/09/2019 06:30,7.22016,-0.86412,7.271685761,0.26016,0.07588,0.271,6.96,-0.94,7.023190158,7.22016,0.98588,7.287157868,0.26016,0.07588,0.271,6.96,0.91,7.01923785
22/09/2019 07:00,7.58224,-0.73768,7.618040115,0.28224,0.08232,0.294,7.3,-0.82,7.345910427,7.58224,0.87232,7.632254293,0.28224,0.08232,0.294,7.3,0.79,7.342622147
22/09/2019 07:30,7.93208,-0.77356,7.969710672,0.02208,0.00644,0.023,7.91,-0.78,7.948364612,7.93208,0.79644,7.971963986,0.02208,0.00644,0.023,7.91,0.79,7.949352175
22/09/2019 08:00,7.94312,-0.57034,7.963569743,0.03312,0.00966,0.0345,7.91,-0.58,7.931235717,7.94312,0.56966,7.963521071,0.03312,0.00966,0.0345,7.91,0.56,7.929798232
22/09/2019 08:30,8.47832,-0.28924,8.483252313,0.20832,0.06076,0.217,8.27,-0.35,8.277402974,8.47832,0.41076,8.488264475,0.20832,0.06076,0.217,8.27,0.35,8.277402974
22/09/2019 09:00,9.37608,-0.43406,9.386121896,0.22608,0.06594,0.2355,9.15,-0.5,9.163651019,9.37608,0.54594,9.391960746,0.22608,0.06594,0.2355,9.15,0.48,9.162581514
22/09/2019 09:30,9.23432,0.05876,9.234506949,0.54432,0.15876,0.567,8.69,-0.1,8.690575355,9.22432,0.94876,9.272983608,0.54432,0.15876,0.567,8.68,0.79,8.715876319
22/09/2019 10:00,9.35416,-0.09462,9.354638542,0.94416,0.27538,0.9835,8.41,-0.37,8.418135185,9.35416,0.63538,9.375714215,0.94416,0.27538,0.9835,8.41,0.36,8.417701587
22/09/2019 10:30,9.69696,-0.04422,9.697060825,1.11696,0.32578,1.1635,8.58,-0.37,8.58797415,9.69696,0.68578,9.721179324,1.11696,0.32578,1.1635,8.58,0.36,8.587549126
22/09/2019 11:00,9.90296,-0.08622,9.90333533,0.97296,0.28378,1.0135,8.93,-0.37,8.937661887,9.90296,0.64378,9.923863635,0.97296,0.28378,1.0135,8.93,0.36,8.937253493
22/09/2019 11:30,9.90464,-0.12948,9.905486288,0.82464,0.24052,0.859,9.08,-0.37,9.087535419,9.90464,0.24052,9.907559912,0.82464,0.24052,0.859,9.08,0,9.08
22/09/2019 12:00,9.90392,0.31906,9.90905801,1.09392,0.31906,1.1395,8.81,0,8.81,9.89392,0.31906,9.899063201,1.09392,0.31906,1.1395,8.8,0,8.8
22/09/2019 12:30,10.36928,0.13104,10.37010796,0.44928,0.13104,0.468,9.92,0,9.92,10.36928,0.13104,10.37010796,0.44928,0.13104,0.468,9.92,0,9.92
22/09/2019 13:00,10.942,0.0735,10.94224686,0.252,0.0735,0.2625,10.69,0,10.69,10.942,0.0735,10.94224686,0.252,0.0735,0.2625,10.69,0,10.69
22/09/2019 13:30,10.60176,0.13468,10.60261542,0.46176,0.13468,0.481,10.14,0,10.14,10.60176,0.13468,10.60261542,0.46176,0.13468,0.481,10.14,0,10.14
22/09/2019 14:00,10.15832,-0.24674,10.16131615,0.38832,0.11326,0.4045,9.77,-0.36,9.776630299,10.15832,0.46326,10.16887777,0.38832,0.11326,0.4045,9.77,0.35,9.776267181
22/09/2019 14:30,9.98848,-0.28086,9.992427886,0.40848,0.11914,0.4255,9.58,-0.4,9.588347094,9.98848,0.50914,10.00144771,0.40848,0.11914,0.4255,9.58,0.39,9.587935127
22/09/2019 15:00,9.76248,-0.19136,9.764355299,0.61248,0.17864,0.638,9.15,-0.37,9.157477819,9.77248,0.52864,9.786767883,0.61248,0.17864,0.638,9.16,0.35,9.166684242
22/09/2019 15:30,10.94856,-0.17792,10.95000555,0.65856,0.19208,0.686,10.29,-0.37,10.29664994,10.94856,0.54208,10.96197139,0.65856,0.19208,0.686,10.29,0.35,10.29595066
22/09/2019 16:00,9.59272,-0.16504,9.594139628,0.70272,0.20496,0.732,8.89,-0.37,8.897696331,9.59272,0.55496,9.60875942,0.70272,0.20496,0.732,8.89,0.35,8.896887096
22/09/2019 16:30,9.39448,-0.21786,9.39700577,0.62448,0.18214,0.6505,8.77,-0.4,8.779117268,9.39448,0.53214,9.409539173,0.62448,0.18214,0.6505,8.77,0.35,8.776981258
22/09/2019 17:00,9.22184,-0.22738,9.224642793,0.59184,0.17262,0.6165,8.63,-0.4,8.639265015,9.22184,0.52262,9.236637086,0.59184,0.17262,0.6165,8.63,0.35,8.637094419
22/09/2019 17:30,9.47016,-0.25412,9.473568884,0.50016,0.14588,0.521,8.97,-0.4,8.978914188,9.47016,0.53588,9.485309579,0.50016,0.14588,0.521,8.97,0.39,8.978474258
22/09/2019 18:00,9.62952,-0.31264,9.634593878,0.29952,0.08736,0.312,9.33,-0.4,9.338570554,9.63952,0.47736,9.651332468,0.29952,0.08736,0.312,9.34,0.39,9.348138852
22/09/2019 18:30,9.43304,-0.39078,9.441130899,0.20304,0.05922,0.2115,9.23,-0.45,9.240963153,9.44304,0.47922,9.455192026,0.20304,0.05922,0.2115,9.24,0.42,9.249540529
22/09/2019 19:00,9.61872,-0.40954,9.627434625,0.13872,0.04046,0.1445,9.48,-0.45,9.49067437,9.62872,0.46046,9.63972366,0.13872,0.04046,0.1445,9.49,0.42,9.499289447
22/09/2019 19:30,9.99872,-0.05704,9.998882698,1.03872,0.30296,1.082,8.96,-0.36,8.967229226,9.99872,0.65296,10.02001788,1.03872,0.30296,1.082,8.96,0.35,8.966833332
22/09/2019 20:00,10.0972,-0.2704,10.10081997,0.3072,0.0896,0.32,9.79,-0.36,9.796616763,10.0972,0.4396,10.10676486,0.3072,0.0896,0.32,9.79,0.35,9.796254386
22/09/2019 20:30,10.10448,0.06714,10.10470306,1.46448,0.42714,1.5255,8.64,-0.36,8.647496748,10.10448,0.77714,10.13432103,1.46448,0.42714,1.5255,8.64,0.35,8.647086214
22/09/2019 21:00,9.80152,-0.32164,9.80679594,0.13152,0.03836,0.137,9.67,-0.36,9.676698817,9.81152,0.38836,9.819203033,0.13152,0.03836,0.137,9.68,0.35,9.686325413
22/09/2019 21:30,9.60776,-0.06982,9.608013689,1.09776,0.32018,1.1435,8.51,-0.39,8.518931858,9.60776,0.67018,9.631105515,1.09776,0.32018,1.1435,8.51,0.35,8.517194374
22/09/2019 22:00,9.34864,-0.44248,9.359105641,0.12864,0.03752,0.134,9.22,-0.48,9.232486122,9.34864,0.48752,9.361343151,0.12864,0.03752,0.134,9.22,0.45,9.23097503
22/09/2019 22:30,9.9124,-0.4443,9.922352355,0.1224,0.0357,0.1275,9.79,-0.48,9.801760046,9.9124,0.4857,9.92429233,0.1224,0.0357,0.1275,9.79,0.45,9.800336729
22/09/2019 23:00,9.71192,-0.39444,9.719926594,0.12192,0.03556,0.127,9.59,-0.43,9.59963541,9.69192,0.86556,9.730493687,0.12192,0.03556,0.127,9.57,0.83,9.605925255
22/09/2019 23:30,8.4348,-0.3286,8.441198315,0.4848,0.1414,0.505,7.95,-0.47,7.963880963,8.4348,0.5914,8.455507377,0.4848,0.1414,0.505,7.95,0.45,7.962725664
23/09/2019 00:00,8.64248,-0.40136,8.651794635,0.13248,0.03864,0.138,8.51,-0.44,8.521367261,8.64248,0.44864,8.654116847,0.13248,0.03864,0.138,8.51,0.41,8.519870891
23/09/2019 00:30,8.52392,-0.40094,8.533344306,0.13392,0.03906,0.1395,8.39,-0.44,8.401529623,8.52392,0.44906,8.535740568,0.13392,0.03906,0.1395,8.39,0.41,8.400011905
23/09/2019 01:00,8.72384,-0.36388,8.7314256,0.12384,0.03612,0.129,8.6,-0.4,8.6092973,8.72384,0.44612,8.735239401,0.12384,0.03612,0.129,8.6,0.41,8.609767709
23/09/2019 01:30,8.4324,-0.4143,8.442571542,0.1224,0.0357,0.1275,8.31,-0.45,8.322175196,8.4324,0.4457,8.444170667,0.1224,0.0357,0.1275,8.31,0.41,8.320108172
23/09/2019 02:00,8.4324,-0.3643,8.44026565,0.1224,0.0357,0.1275,8.31,-0.4,8.319621386,8.4324,0.4157,8.44264036,0.1224,0.0357,0.1275,8.31,0.38,8.31868379
23/09/2019 02:30,8.34216,-0.40562,8.352015389,0.15216,0.04438,0.1585,8.19,-0.45,8.202353321,8.34216,0.47438,8.35563701,0.15216,0.04438,0.1585,8.19,0.43,8.201280388
23/09/2019 03:00,8.27208,-0.55856,8.290916524,0.14208,0.04144,0.148,8.13,-0.6,8.152110156,8.27208,0.60144,8.293915698,0.14208,0.04144,0.148,8.13,0.56,8.14926377
23/09/2019 03:30,8.44344,-0.63108,8.46699126,0.13344,0.03892,0.139,8.31,-0.67,8.336965875,8.44344,0.67892,8.470691318,0.13344,0.03892,0.139,8.31,0.64,8.334608569
23/09/2019 04:00,8.2764,-0.7173,8.307425368,0.1464,0.0427,0.1525,8.13,-0.76,8.165445487,8.2764,0.7727,8.31239209,0.1464,0.0427,0.1525,8.13,0.73,8.162707884
23/09/2019 04:30,8.22424,-0.67918,8.252236609,0.17424,0.05082,0.1815,8.05,-0.73,8.083031609,8.21424,0.75082,8.248482857,0.17424,0.05082,0.1815,8.04,0.7,8.070415107
23/09/2019 05:00,8.50288,-0.69416,8.531167939,0.12288,0.03584,0.128,8.38,-0.73,8.411735849,8.50288,0.70584,8.532126253,0.12288,0.03584,0.128,8.38,0.67,8.406741343
23/09/2019 05:30,8.96224,-0.05518,8.962409868,0.22224,0.06482,0.2315,8.74,-0.12,8.74082376,8.95224,0.73482,8.982347213,0.22224,0.06482,0.2315,8.73,0.67,8.755672447
23/09/2019 06:00,9.44064,5.90602,11.13583207,0.26064,0.07602,0.2715,9.18,5.83,10.87480115,9.43064,6.28602,11.33362335,0.26064,0.07602,0.2715,9.17,6.21,11.07488149
23/09/2019 06:30,10.4052,0.4211,10.4137175,0.1752,0.0511,0.1825,10.23,0.37,10.23668892,10.4052,-0.3289,10.41039683,0.1752,0.0511,0.1825,10.23,-0.38,10.23705524
23/09/2019 07:00,11.41272,0.56746,11.42681883,0.16272,0.04746,0.1695,11.25,0.52,11.26201137,11.41272,-0.50254,11.4237789,0.16272,0.04746,0.1695,11.25,-0.55,11.26343642
23/09/2019 07:30,11.6312,0.7191,11.65340801,0.5112,0.1491,0.5325,11.12,0.57,11.13459923,11.6312,-0.4609,11.64032827,0.5112,0.1491,0.5325,11.12,-0.61,11.13671855
23/09/2019 08:00,12.20456,1.01508,12.24670046,0.87456,0.25508,0.911,11.33,0.76,11.35546124,12.20456,-0.53492,12.21627702,0.87456,0.25508,0.911,11.33,-0.79,11.35750853
23/09/2019 08:30,12.26712,1.14416,12.32036262,1.31712,0.38416,1.372,10.95,0.76,10.97634274,12.26712,-0.40584,12.27383148,1.31712,0.38416,1.372,10.95,-0.79,10.97846073
23/09/2019 09:00,13.24328,1.26554,13.30361066,1.73328,0.50554,1.8055,11.51,0.76,11.53506394,13.24328,-0.28446,13.24633469,1.73328,0.50554,1.8055,11.51,-0.79,11.53707935
23/09/2019 09:30,14.19752,1.35136,14.26168812,1.78752,0.52136,1.862,12.41,0.83,12.43772487,14.18752,-0.33864,14.1915609,1.78752,0.52136,1.862,12.4,-0.86,12.4297868
23/09/2019 10:00,14.21904,1.59222,14.30790911,2.09904,0.61222,2.1865,12.12,0.98,12.15955591,14.21904,-0.40778,14.22488605,2.09904,0.61222,2.1865,12.12,-1.02,12.16284506
23/09/2019 10:30,14.65808,1.83694,14.77273359,2.45808,0.71694,2.5605,12.2,1.12,12.25130197,14.65808,-0.44306,14.66477451,2.45808,0.71694,2.5605,12.2,-1.16,12.25502346
23/09/2019 11:00,14.34744,2.03842,14.49152134,2.49744,0.72842,2.6015,11.85,1.31,11.9221894,14.33744,-0.61158,14.3504779,2.49744,0.72842,2.6015,11.84,-1.34,11.91558643
23/09/2019 11:30,14.58944,2.11442,14.74186323,2.44944,0.71442,2.5515,12.14,1.4,12.22045826,14.56944,-0.71558,14.58700232,2.44944,0.71442,2.5515,12.12,-1.43,12.20406899
23/09/2019 12:00,14.25596,1.88628,14.38021028,2.11296,0.61628,2.201,12.143,1.27,12.20923212,14.23596,-0.69372,14.25285251,2.11296,0.61628,2.201,12.123,-1.31,12.19357327
23/09/2019 12:30,14.02104,1.89322,14.14828063,2.41104,0.70322,2.5115,11.61,1.19,11.67082688,14.01104,-0.52678,14.02093931,2.41104,0.70322,2.5115,11.6,-1.23,11.66502893
23/09/2019 13:00,14.87568,2.10374,15.02370052,2.75568,0.80374,2.8705,12.12,1.3,12.18952009,14.85568,-0.54626,14.8657199,2.75568,0.80374,2.8705,12.1,-1.35,12.175077
23/09/2019 13:30,14.49088,1.78234,14.6000801,1.79088,0.52234,1.8655,12.7,1.26,12.76235088,14.48088,-0.77766,14.50174612,1.79088,0.52234,1.8655,12.69,-1.3,12.75641407
23/09/2019 14:00,14.47864,1.86252,14.59794496,1.92864,0.56252,2.009,12.55,1.3,12.61715103,14.46864,-0.77748,14.48951409,1.92864,0.56252,2.009,12.54,-1.34,12.61139168
23/09/2019 14:30,14.5248,1.7414,14.62881707,1.6848,0.4914,1.755,12.84,1.25,12.90070153,14.5048,-0.7986,14.52676788,1.6848,0.4914,1.755,12.82,-1.29,12.88473903
23/09/2019 15:00,13.88472,1.70346,13.98882502,1.55472,0.45346,1.6195,12.33,1.25,12.39319975,13.87472,-0.83654,13.89991562,1.55472,0.45346,1.6195,12.32,-1.29,12.38735242
23/09/2019 15:30,13.78488,1.34434,13.85027677,0.73488,0.21434,0.7655,13.05,1.13,13.09883201,13.78488,-0.96566,13.81866187,0.73488,0.21434,0.7655,13.05,-1.18,13.10324006
23/09/2019 16:00,13.89088,1.11234,13.93534526,0.35088,0.10234,0.3655,13.54,1.01,13.57761761,13.89088,-0.94766,13.92316798,0.35088,0.10234,0.3655,13.54,-1.05,13.58065168
23/09/2019 16:30,14.42784,0.83562,14.45201812,0.32784,0.09562,0.3415,14.1,0.74,14.11940509,14.42784,-0.68438,14.44406255,0.32784,0.09562,0.3415,14.1,-0.78,14.12155799
23/09/2019 17:00,13.94704,0.68622,13.96391144,0.22704,0.06622,0.2365,13.72,0.62,13.7340016,13.95704,-0.59378,13.969665,0.22704,0.06622,0.2365,13.73,-0.66,13.74585392
23/09/2019 17:30,13.66664,0.49152,13.67547589,0.17664,0.05152,0.184,13.49,0.44,13.49717378,13.67664,-0.41848,13.68304086,0.17664,0.05152,0.184,13.5,-0.47,13.508179
23/09/2019 18:00,13.32072,0.39396,13.32654441,0.15072,0.04396,0.157,13.17,0.35,13.1746499,13.33072,-0.31604,13.33446576,0.15072,0.04396,0.157,13.18,-0.36,13.18491562
23/09/2019 18:30,12.8268,0.3099,12.8305431,0.1368,0.0399,0.1425,12.69,0.27,12.69287202,12.8368,-0.3201,12.84079041,0.1368,0.0399,0.1425,12.7,-0.36,12.70510134
23/09/2019 19:00,12.9048,0.3864,12.91058357,0.1248,0.0364,0.13,12.78,0.35,12.78479175,12.9148,-0.1436,12.91559832,0.1248,0.0364,0.13,12.79,-0.18,12.79126655
23/09/2019 19:30,13.16008,0.38794,13.16579671,0.13008,0.03794,0.1355,13.03,0.35,13.03469984,13.16008,-0.31206,13.16377936,0.13008,0.03794,0.1355,13.03,-0.35,13.03469984
23/09/2019 20:00,13.07096,5.06528,14.01809747,0.12096,0.03528,0.126,12.95,5.03,13.89256636,13.05096,4.83528,13.9178838,0.12096,0.03528,0.126,12.93,4.8,13.79220432
23/09/2019 20:30,12.56096,-0.31472,12.5649021,0.12096,0.03528,0.126,12.44,-0.35,12.44492266,12.56096,0.38528,12.56686742,0.12096,0.03528,0.126,12.44,0.35,12.44492266
23/09/2019 21:00,12.37096,6.05528,13.77341886,0.12096,0.03528,0.126,12.25,6.02,13.64928203,12.26096,6.28528,13.77809438,0.12096,0.03528,0.126,12.14,6.25,13.65438025
23/09/2019 21:30,11.99,0.035,11.99005108,0.12,0.035,0.125,11.87,0,11.87,12,0.035,12.00005104,0.12,0.035,0.125,11.88,0,11.88
23/09/2019 22:00,11.57,-0.315,11.57428724,0.12,0.035,0.125,11.45,-0.35,11.4553481,11.57,0.035,11.57005294,0.12,0.035,0.125,11.45,0,11.45
23/09/2019 22:30,10.9596,0.1328,10.96040455,1.4496,0.4228,1.51,9.51,-0.29,9.514420634,10.9596,0.2028,10.96147618,1.4496,0.4228,1.51,9.51,-0.22,9.512544349
23/09/2019 23:00,10.57208,0.10894,10.57264127,1.64208,0.47894,1.7105,8.93,-0.37,8.937661887,10.57208,0.82894,10.60452814,1.64208,0.47894,1.7105,8.93,0.35,8.936856271
23/09/2019 23:30,10.43528,-0.36346,10.44160772,0.12528,0.03654,0.1305,10.31,-0.4,10.31775654,10.43528,0.41654,10.4435901,0.12528,0.03654,0.1305,10.31,0.38,10.31700053
24/09/2019 00:00,10.08584,-0.25038,10.08894735,0.37584,0.10962,0.3915,9.71,-0.36,9.716671241,10.07584,0.45962,10.08631758,0.37584,0.10962,0.3915,9.7,0.35,9.706312379
24/09/2019 00:30,9.84112,-0.27384,9.844929213,0.50112,0.14616,0.522,9.34,-0.42,9.349438486,9.84112,0.55616,9.856822855,0.50112,0.14616,0.522,9.34,0.41,9.348994598
24/09/2019 01:00,9.4452,-0.3714,9.452499193,0.4752,0.1386,0.495,8.97,-0.51,8.98448663,9.4452,0.6186,9.465435489,0.4752,0.1386,0.495,8.97,0.48,8.982833629
24/09/2019 01:30,9.18392,-0.40844,9.192997868,0.55392,0.16156,0.577,8.63,-0.57,8.648803385,9.18392,0.69156,9.209920836,0.55392,0.16156,0.577,8.63,0.53,8.646259307
24/09/2019 02:00,9.26568,-0.41376,9.274913649,0.53568,0.15624,0.558,8.73,-0.57,8.748588458,9.26568,0.68624,9.291057593,0.53568,0.15624,0.558,8.73,0.53,8.746073405
24/09/2019 02:30,9.39432,-0.53374,9.409470051,0.12432,0.03626,0.1295,9.27,-0.57,9.287507739,9.39432,0.56626,9.41137071,0.12432,0.03626,0.1295,9.27,0.53,9.285138663
24/09/2019 03:00,9.0376,-0.3357,9.043832608,0.5976,0.1743,0.6225,8.44,-0.51,8.455394728,9.0376,0.6543,9.061253901,0.5976,0.1743,0.6225,8.44,0.48,8.45363827
24/09/2019 03:30,9.15568,-0.30126,9.160635013,0.71568,0.20874,0.7455,8.44,-0.51,8.455394728,9.15568,0.68874,9.181548837,0.71568,0.20874,0.7455,8.44,0.48,8.45363827
24/09/2019 04:00,9.33232,-0.48474,9.344900719,0.29232,0.08526,0.3045,9.04,-0.57,9.057952307,9.33232,0.61526,9.352579401,0.29232,0.08526,0.3045,9.04,0.53,9.055523176
24/09/2019 04:30,9.73144,-0.56458,9.747803601,0.12144,0.03542,0.1265,9.61,-0.6,9.628712271,9.73144,0.60542,9.750254245,0.12144,0.03542,0.1265,9.61,0.57,9.626889425
24/09/2019 05:00,9.57096,-0.54722,9.586590898,0.18096,0.05278,0.1885,9.39,-0.6,9.409149802,9.57096,0.62278,9.591200668,0.18096,0.05278,0.1885,9.39,0.57,9.407284412
24/09/2019 05:30,10.31096,-0.56472,10.32641297,0.12096,0.03528,0.126,10.19,-0.6,10.20764909,10.31096,0.60528,10.32871047,0.12096,0.03528,0.126,10.19,0.57,10.20592965
24/09/2019 06:00,10.52696,-0.35172,10.53283408,0.33696,0.09828,0.351,10.19,-0.45,10.19993137,10.52696,0.51828,10.53971067,0.33696,0.09828,0.351,10.19,0.42,10.19865187
24/09/2019 06:30,11.05432,-0.27874,11.05783372,0.48432,0.14126,0.5045,10.57,-0.42,10.57834108,11.05432,0.52126,11.06660303,0.48432,0.14126,0.5045,10.57,0.38,10.57682845
24/09/2019 07:00,11.99984,0.48912,12.00980426,0.33984,0.09912,0.354,11.66,0.39,11.66652048,11.99984,-0.31088,12.00386631,0.33984,0.09912,0.354,11.66,-0.41,11.66720618
24/09/2019 07:30,13.17096,0.72028,13.19064026,0.48096,0.14028,0.501,12.69,0.58,12.70324762,13.17096,-0.47972,13.17969342,0.48096,0.14028,0.501,12.69,-0.62,12.70513676
24/09/2019 08:00,13.59024,0.89132,13.61943738,0.45024,0.13132,0.469,13.14,0.76,13.16196034,13.59024,-0.66868,13.60668057,0.45024,0.13132,0.469,13.14,-0.8,13.16433059
24/09/2019 08:30,13.904,1.077,13.94564968,0.504,0.147,0.525,13.4,0.93,13.43223362,13.904,-0.823,13.92833605,0.504,0.147,0.525,13.4,-0.97,13.43506234
24/09/2019 09:00,14.2648,1.3939,14.33274141,0.6648,0.1939,0.6925,13.6,1.2,13.65283853,14.2648,-1.0461,14.3031061,0.6648,0.1939,0.6925,13.6,-1.24,13.65641241
24/09/2019 09:30,14.66224,1.41232,14.73010284,0.52224,0.15232,0.544,14.14,1.26,14.19602761,14.66224,-1.15768,14.70787221,0.52224,0.15232,0.544,14.14,-1.31,14.20055281
24/09/2019 10:00,15.12952,1.19986,15.17702341,0.23952,0.06986,0.2495,14.89,1.13,14.93281621,15.13952,-1.10014,15.17943918,0.23952,0.06986,0.2495,14.9,-1.17,14.94586565
24/09/2019 10:30,14.92296,1.33628,14.9826693,0.43296,0.12628,0.451,14.49,1.21,14.54043328,14.93296,-1.12372,14.97518083,0.43296,0.12628,0.451,14.5,-1.25,14.55377958
24/09/2019 11:00,15.45784,1.64812,15.54545326,0.50784,0.14812,0.529,14.95,1.5,15.0250624,15.45784,-1.39188,15.52037846,0.50784,0.14812,0.529,14.95,-1.54,15.02910842
24/09/2019 11:30,15.55272,1.63996,15.63894396,0.34272,0.09996,0.357,15.21,1.54,15.28776308,15.56272,-1.48004,15.63293869,0.34272,0.09996,0.357,15.22,-1.58,15.30179074
24/09/2019 12:00,15.97432,1.53126,16.04754363,0.24432,0.07126,0.2545,15.73,1.46,15.79761058,15.97432,-1.43874,16.03897978,0.24432,0.07126,0.2545,15.73,-1.51,15.80230996
24/09/2019 12:30,15.84464,1.77802,15.94408893,0.64464,0.18802,0.6715,15.2,1.59,15.28293493,15.85464,-1.44198,15.92007902,0.64464,0.18802,0.6715,15.21,-1.63,15.29709123
24/09/2019 13:00,16.04152,1.62836,16.12395486,0.61152,0.17836,0.637,15.43,1.45,15.49798051,16.05152,-1.31164,16.10502076,0.61152,0.17836,0.637,15.44,-1.49,15.51172782
24/09/2019 13:30,15.1816,1.5538,15.26090669,0.5616,0.1638,0.585,14.62,1.39,14.68592864,15.1816,-1.2762,15.23514572,0.5616,0.1638,0.585,14.62,-1.44,14.69074539
24/09/2019 14:00,14.99552,1.53536,15.07391623,0.63552,0.18536,0.662,14.36,1.35,14.42331793,14.99552,-1.20464,15.04382856,0.63552,0.18536,0.662,14.36,-1.39,14.42711683
24/09/2019 14:30,14.85528,1.55404,14.93634441,0.90528,0.26404,0.943,13.95,1.29,14.00951819,14.85528,-1.06596,14.89347557,0.90528,0.26404,0.943,13.95,-1.33,14.01325801
24/09/2019 15:00,15.0368,1.3099,15.09374679,0.3768,0.1099,0.3925,14.66,1.2,14.70903124,15.0468,-1.1301,15.08917878,0.3768,0.1099,0.3925,14.67,-1.24,14.722313
24/09/2019 15:30,14.2212,1.9541,14.35482624,0.6312,0.1841,0.6575,13.59,1.77,13.70478019,14.1412,-0.0459,14.14127449,0.6312,0.1841,0.6575,13.51,-0.23,13.51195767
24/09/2019 16:00,15.10344,1.17642,15.1491869,0.67344,0.19642,0.7015,14.43,0.98,14.46323961,15.09344,-0.82358,15.1158928,0.67344,0.19642,0.7015,14.42,-1.02,14.45602988
24/09/2019 16:30,14.32816,1.48488,14.40489631,1.62816,0.47488,1.696,12.7,1.01,12.74009812,14.31816,-0.54512,14.32853313,1.62816,0.47488,1.696,12.69,-1.02,12.73092691
24/09/2019 17:00,14.18568,0.92374,14.21572413,0.59568,0.17374,0.6205,13.59,0.75,13.61067963,14.18568,-0.61626,14.1990596,0.59568,0.17374,0.6205,13.59,-0.79,13.61294237
24/09/2019 17:30,13.878,0.869,13.90518051,0.888,0.259,0.925,12.99,0.61,13.00431467,13.888,-0.391,13.89350298,0.888,0.259,0.925,13,-0.65,13.01623986
24/09/2019 18:00,13.27992,0.69456,13.29807087,0.76992,0.22456,0.802,12.51,0.47,12.51882582,13.27992,-0.27544,13.28277616,0.76992,0.22456,0.802,12.51,-0.5,12.51998802
24/09/2019 18:30,14.55376,0.46568,14.56120833,0.29376,0.08568,0.306,14.26,0.38,14.26506222,14.55376,-0.31432,14.55715382,0.29376,0.08568,0.306,14.26,-0.4,14.265609
24/09/2019 19:00,13.64688,6.14284,14.96568799,0.14688,0.04284,0.153,13.5,6.1,14.81418239,13.49688,5.09284,14.42576823,0.14688,0.04284,0.153,13.35,5.05,14.27322668
24/09/2019 19:30,13.33184,3.15762,13.70067596,0.95184,0.27762,0.9915,12.38,2.88,12.71057827,13.23184,2.18762,13.41146044,0.95184,0.27762,0.9915,12.28,1.91,12.42765062
24/09/2019 20:00,13.55288,0.46584,13.56088357,0.12288,0.03584,0.128,13.43,0.43,13.43688208,13.56288,-0.40416,13.56890044,0.12288,0.03584,0.128,13.44,-0.44,13.44720045
24/09/2019 20:30,12.83192,3.93556,13.42187779,0.12192,0.03556,0.127,12.71,3.9,13.29489,12.82192,3.88556,13.39773149,0.12192,0.03556,0.127,12.7,3.85,13.27073849
24/09/2019 21:00,12.50192,0.03556,12.50197057,0.12192,0.03556,0.127,12.38,0,12.38,12.51192,-0.04444,12.51199892,0.12192,0.03556,0.127,12.39,-0.08,12.39025827
24/09/2019 21:30,12.50192,0.38556,12.50786393,0.12192,0.03556,0.127,12.38,0.35,12.38494651,12.51192,-0.13444,12.51264225,0.12192,0.03556,0.127,12.39,-0.17,12.39116621
24/09/2019 22:00,12.50384,-0.31388,12.507779,0.12384,0.03612,0.129,12.38,-0.35,12.38494651,12.51384,0.03612,12.51389213,0.12384,0.03612,0.129,12.39,0,12.39
24/09/2019 22:30,11.23384,-0.31388,11.23822414,0.12384,0.03612,0.129,11.11,-0.35,11.11551168,11.23384,0.38612,11.24047374,0.12384,0.03612,0.129,11.11,0.35,11.11551168
24/09/2019 23:00,10.76008,-0.16956,10.7614159,0.79008,0.23044,0.823,9.97,-0.4,9.978020846,10.76008,0.58044,10.77572421,0.79008,0.23044,0.823,9.97,0.35,9.976141539
24/09/2019 23:30,10.446,-0.197,10.44785744,0.696,0.203,0.725,9.75,-0.4,9.758201679,10.446,0.553,10.46062737,0.696,0.203,0.725,9.75,0.35,9.756280029
25/09/2019 00:00,10.1748,-0.2761,10.17854539,0.4248,0.1239,0.4425,9.75,-0.4,9.758201679,10.1748,0.4739,10.18583017,0.4248,0.1239,0.4425,9.75,0.35,9.756280029
25/09/2019 00:30,10.2644,-0.4708,10.27519148,0.1344,0.0392,0.14,10.13,-0.51,10.14282998,10.2644,0.5092,10.27702253,0.1344,0.0392,0.14,10.13,0.47,10.1408974
25/09/2019 01:00,9.99784,-0.50688,10.0106809,0.14784,0.04312,0.154,9.85,-0.55,9.86534338,9.99784,0.56312,10.01368607,0.14784,0.04312,0.154,9.85,0.52,9.863716338
25/09/2019 01:30,9.80136,-0.39002,9.809116854,0.41136,0.11998,0.4285,9.39,-0.51,9.403839641,9.80136,0.59998,9.819706403,0.41136,0.11998,0.4285,9.39,0.48,9.402260367
25/09/2019 02:00,10.04456,-0.46492,10.05531383,0.15456,0.04508,0.161,9.89,-0.51,9.903140916,10.04456,0.49508,10.05675344,0.15456,0.04508,0.161,9.89,0.45,9.900232321
25/09/2019 02:30,9.716,-0.5245,9.730146774,0.156,0.0455,0.1625,9.56,-0.57,9.576977603,9.716,0.5855,9.733625545,0.156,0.0455,0.1625,9.56,0.54,9.5752389
25/09/2019 03:00,9.53152,-0.53164,9.54633514,0.13152,0.03836,0.137,9.4,-0.57,9.417266058,9.53152,0.57836,9.549050937,0.13152,0.03836,0.137,9.4,0.54,9.415497863
25/09/2019 03:30,9.38992,-0.43294,9.39989546,0.46992,0.13706,0.4895,8.92,-0.57,8.93819333,9.38992,0.67706,9.414298054,0.46992,0.13706,0.4895,8.92,0.54,8.936330343
25/09/2019 04:00,9.31272,-0.59754,9.331870544,0.28272,0.08246,0.2945,9.03,-0.68,9.055567348,9.31272,0.73246,9.341480153,0.28272,0.08246,0.2945,9.03,0.65,9.053364016
25/09/2019 04:30,9.4284,-0.6463,9.450525395,0.2184,0.0637,0.2275,9.21,-0.71,9.237326453,9.4284,0.7137,9.455373829,0.2184,0.0637,0.2275,9.21,0.65,9.232908534
25/09/2019 05:00,9.48064,-0.55148,9.496665994,0.44064,0.12852,0.459,9.04,-0.68,9.065539146,9.48064,0.77852,9.512551088,0.44064,0.12852,0.459,9.04,0.65,9.063338237
25/09/2019 05:30,9.97776,-0.49232,9.989898578,0.43776,0.12768,0.456,9.54,-0.62,9.560125522,9.97776,0.71768,10.00353733,0.43776,0.12768,0.456,9.54,0.59,9.558226823
25/09/2019 06:00,10.4376,-0.5157,10.45033206,0.3576,0.1043,0.3725,10.08,-0.62,10.09904946,10.4476,0.6943,10.4706446,0.3576,0.1043,0.3725,10.09,0.59,10.10723503
25/09/2019 06:30,11.45872,-0.43954,11.46714696,0.13872,0.04046,0.1445,11.32,-0.48,11.33017211,11.45872,0.53046,11.47099176,0.13872,0.04046,0.1445,11.32,0.49,11.33060016
25/09/2019 07:00,11.76288,0.10584,11.76335615,0.36288,0.10584,0.378,11.4,0,11.4,11.76288,-0.11416,11.76343395,0.36288,0.10584,0.378,11.4,-0.22,11.40212261
25/09/2019 07:30,12.71584,5.35212,13.79629571,0.55584,0.16212,0.579,12.16,5.19,13.2212594,12.50584,3.85212,13.08567395,0.55584,0.16212,0.579,11.95,3.69,12.50674218
25/09/2019 08:00,13.18864,0.53502,13.19948754,0.18864,0.05502,0.1965,13,0.48,13.00885852,13.19864,-0.45498,13.20647965,0.18864,0.05502,0.1965,13.01,-0.51,13.01999232
25/09/2019 08:30,13.4176,0.7543,13.43878559,0.3576,0.1043,0.3725,13.06,0.65,13.07616534,13.4176,-0.5757,13.42994491,0.3576,0.1043,0.3725,13.06,-0.68,13.07769093
25/09/2019 09:00,14.06256,0.98408,14.09695028,0.56256,0.16408,0.586,13.5,0.82,13.52488078,14.07256,-0.69592,14.0897569,0.56256,0.16408,0.586,13.51,-0.86,13.53734464
25/09/2019 09:30,14.2596,1.1253,14.30393275,0.6696,0.1953,0.6975,13.59,0.93,13.62178402,14.2596,-0.7747,14.28062857,0.6696,0.1953,0.6975,13.59,-0.97,13.62457339
25/09/2019 10:00,14.82544,1.30242,14.88253907,0.86544,0.25242,0.9015,13.96,1.05,13.99943213,14.82544,-0.84758,14.84964858,0.86544,0.25242,0.9015,13.96,-1.1,14.00327105
25/09/2019 10:30,14.6152,1.1511,14.66046051,0.6552,0.1911,0.6825,13.96,0.96,13.99296966,14.6152,-0.8189,14.6381238,0.6552,0.1911,0.6825,13.96,-1.01,13.99648885
25/09/2019 11:00,14.4872,1.5071,14.56538068,0.8472,0.2471,0.8825,13.64,1.26,13.69807286,14.4872,-1.0529,14.52541092,0.8472,0.2471,0.8825,13.64,-1.3,13.7018101
25/09/2019 11:30,15.00736,1.62298,15.09486397,0.86736,0.25298,0.9035,14.14,1.37,14.20621343,15.00736,-1.15702,15.05189521,0.86736,0.25298,0.9035,14.14,-1.41,14.21012667
25/09/2019 12:00,14.5996,1.5503,14.68168077,0.7896,0.2303,0.8225,13.81,1.32,13.87294129,14.5996,-1.1197,14.64247412,0.7896,0.2303,0.8225,13.81,-1.35,13.8758279
25/09/2019 12:30,14.68992,1.40206,14.7566772,0.58992,0.17206,0.6145,14.1,1.23,14.15354726,14.68992,-1.09794,14.73089345,0.58992,0.17206,0.6145,14.1,-1.27,14.1570795
25/09/2019 13:00,14.49696,1.68328,14.59435784,1.65696,0.48328,1.726,12.84,1.2,12.89595285,14.48696,-0.75672,14.50671001,1.65696,0.48328,1.726,12.83,-1.24,12.88978278
25/09/2019 13:30,14.7124,1.5682,14.79574145,1.2624,0.3682,1.315,13.45,1.2,13.50342549,14.7024,-0.8718,14.72822464,1.2624,0.3682,1.315,13.44,-1.24,13.49708117
25/09/2019 14:00,14.6472,1.6146,14.73592213,1.1472,0.3346,1.195,13.5,1.28,13.56054571,14.6472,-0.9854,14.6803093,1.1472,0.3346,1.195,13.5,-1.32,13.56437982
25/09/2019 14:30,14.68216,1.48688,14.75725701,1.05216,0.30688,1.096,13.63,1.18,13.68098315,14.68216,-0.91312,14.7105272,1.05216,0.30688,1.096,13.63,-1.22,13.68449122
25/09/2019 15:00,14.02448,1.43964,14.09817728,1.16448,0.33964,1.213,12.86,1.1,12.90695936,14.01448,-0.80036,14.03731548,1.16448,0.33964,1.213,12.85,-1.14,12.90046898
25/09/2019 15:30,14.01264,1.69702,14.11502592,1.77264,0.51702,1.8465,12.24,1.18,12.29674754,14.00264,-0.70298,14.02027488,1.77264,0.51702,1.8465,12.23,-1.22,12.29069974
25/09/2019 16:00,14.07272,2.50996,14.29480141,3.94272,1.14996,4.107,10.13,1.36,10.22088548,14.06272,-0.25004,14.06494272,3.94272,1.14996,4.107,10.12,-1.4,10.21637901
25/09/2019 16:30,14.08936,1.57898,14.17756125,1.53936,0.44898,1.6035,12.55,1.13,12.60076982,14.08936,-0.72102,14.10779696,1.53936,0.44898,1.6035,12.55,-1.17,12.60441986
25/09/2019 17:00,13.82424,1.16832,13.87352094,1.19424,0.34832,1.244,12.63,0.82,12.65659117,13.82424,-0.51168,13.83370623,1.19424,0.34832,1.244,12.63,-0.86,12.65924563
25/09/2019 17:30,15.05944,0.85692,15.08380075,0.70944,0.20692,0.739,14.35,0.65,14.36471371,15.04944,-0.49308,15.05751547,0.70944,0.20692,0.739,14.34,-0.7,14.35707491
25/09/2019 18:00,13.06296,0.41628,13.06959116,0.19296,0.05628,0.201,12.87,0.36,12.87503398,13.07296,-0.31372,13.07672373,0.19296,0.05628,0.201,12.88,-0.37,12.88531335
25/09/2019 18:30,12.7468,0.0924,12.74713489,0.3168,0.0924,0.33,12.43,0,12.43,12.7568,0.0924,12.75713463,0.3168,0.0924,0.33,12.44,0,12.44
25/09/2019 19:00,12.85768,0.38724,12.86351001,0.12768,0.03724,0.133,12.73,0.35,12.73481056,12.86768,-0.31276,12.87148039,0.12768,0.03724,0.133,12.74,-0.35,12.74480679
25/09/2019 19:30,13.1624,0.0357,13.16244841,0.1224,0.0357,0.1275,13.04,0,13.04,13.1724,0.0357,13.17244838,0.1224,0.0357,0.1275,13.05,0,13.05
25/09/2019 20:00,13.09928,0.64354,13.11507835,1.10928,0.32354,1.1555,11.99,0.32,11.99426947,13.10928,-0.02646,13.1093067,1.10928,0.32354,1.1555,12,-0.35,12.00510308
25/09/2019 20:30,12.81816,0.70238,12.83738928,1.20816,0.35238,1.2585,11.61,0.35,11.61527443,12.81816,0.00238,12.81816022,1.20816,0.35238,1.2585,11.61,-0.35,11.61527443
