Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/09/2019 21:00,12.53768,-0.31276,12.54158039,0.12768,0.03724,0.133,12.41,-0.35,12.41493455,12.54768,0.38724,12.55365398,0.12768,0.03724,0.133,12.42,0.35,12.42493058
25/09/2019 21:30,12.04144,-0.31458,12.04554847,0.12144,0.03542,0.1265,11.92,-0.35,11.92513732,12.04144,0.38542,12.04760664,0.12144,0.03542,0.1265,11.92,0.35,11.92513732
25/09/2019 22:00,11.67432,-0.31374,11.67853502,0.12432,0.03626,0.1295,11.55,-0.35,11.55530181,11.68432,0.03626,11.68437626,0.12432,0.03626,0.1295,11.56,0,11.56
25/09/2019 22:30,12.35,-0.365,12.35539255,0.12,0.035,0.125,12.23,-0.4,12.23653954,12.35,0.405,12.3566389,0.12,0.035,0.125,12.23,0.37,12.23559561
25/09/2019 23:00,12.03952,-0.36514,12.04505579,0.11952,0.03486,0.1245,11.92,-0.4,11.92670952,12.03952,0.40486,12.04632531,0.11952,0.03486,0.1245,11.92,0.37,11.92574107
25/09/2019 23:30,11.31952,-0.41514,11.32713001,0.11952,0.03486,0.1245,11.2,-0.45,11.20903653,11.31952,0.44486,11.32825818,0.11952,0.03486,0.1245,11.2,0.41,11.20750195
26/09/2019 00:00,11.31952,-0.41514,11.32713001,0.11952,0.03486,0.1245,11.2,-0.45,11.20903653,11.31952,0.44486,11.32825818,0.11952,0.03486,0.1245,11.2,0.41,11.20750195
26/09/2019 00:30,10.43952,-0.57514,10.45535097,0.11952,0.03486,0.1245,10.32,-0.61,10.33801238,10.43952,0.61486,10.45761113,0.11952,0.03486,0.1245,10.32,0.58,10.3362856
26/09/2019 01:00,10.2648,-0.6136,10.28312326,0.1248,0.0364,0.13,10.14,-0.65,10.16081198,10.2648,0.6564,10.28576589,0.1248,0.0364,0.13,10.14,0.62,10.15893695
26/09/2019 01:30,10.26,-0.615,10.27841549,0.12,0.035,0.125,10.14,-0.65,10.16081198,10.26,0.655,10.28088639,0.12,0.035,0.125,10.14,0.62,10.15893695
26/09/2019 02:00,10.5,-0.615,10.51799529,0.12,0.035,0.125,10.38,-0.65,10.40033173,10.5,0.655,10.52040993,0.12,0.035,0.125,10.38,0.62,10.39849989
26/09/2019 02:30,9.7448,-0.5786,9.761962149,0.2448,0.0714,0.255,9.5,-0.65,9.522210878,9.7448,0.6914,9.769296853,0.2448,0.0714,0.255,9.5,0.62,9.520210082
26/09/2019 03:00,10.33048,-0.58486,10.34702268,0.12048,0.03514,0.1255,10.21,-0.62,10.22880736,10.33048,0.62514,10.34937762,0.12048,0.03514,0.1255,10.21,0.59,10.22703281
26/09/2019 03:30,9.53816,-0.56512,9.55488654,0.18816,0.05488,0.196,9.35,-0.62,9.370533603,9.53816,0.64488,9.559935481,0.18816,0.05488,0.196,9.35,0.59,9.36859648
26/09/2019 04:00,9.36456,-0.52242,9.379120782,0.33456,0.09758,0.3485,9.03,-0.62,9.051259581,9.36456,0.68758,9.389768381,0.33456,0.09758,0.3485,9.03,0.59,9.049254113
26/09/2019 04:30,9.57664,-0.64598,9.598402151,0.35664,0.10402,0.3715,9.22,-0.75,9.250454043,9.57664,0.81402,9.611173823,0.35664,0.10402,0.3715,9.22,0.71,9.247296902
26/09/2019 05:00,9.07968,-0.76926,9.112208835,0.37968,0.11074,0.3955,8.7,-0.88,8.744392489,9.06968,0.96074,9.120423052,0.37968,0.11074,0.3955,8.69,0.85,8.731471812
26/09/2019 05:30,9.74312,-0.66034,9.765471635,0.51312,0.14966,0.5345,9.23,-0.81,9.265473544,9.74312,0.91966,9.78642743,0.51312,0.14966,0.5345,9.23,0.77,9.262062405
26/09/2019 06:00,10.09048,-0.53736,10.1047782,0.42048,0.12264,0.438,9.67,-0.66,9.692497098,10.09048,0.75264,10.11851044,0.42048,0.12264,0.438,9.67,0.63,9.690500503
26/09/2019 06:30,10.8208,-0.2856,10.82456835,0.7008,0.2044,0.73,10.12,-0.49,10.1318557,10.8308,0.6744,10.85177608,0.7008,0.2044,0.73,10.13,0.47,10.1408974
26/09/2019 07:00,11.73192,0.51556,11.7432427,0.36192,0.10556,0.377,11.37,0.41,11.37738986,11.73192,-0.33444,11.73668595,0.36192,0.10556,0.377,11.37,-0.44,11.37851045
26/09/2019 07:30,12.57672,1.44946,12.6599692,2.94672,0.85946,3.0695,9.63,0.59,9.648056799,12.57672,0.23946,12.57899945,2.94672,0.85946,3.0695,9.63,-0.62,9.649937824
26/09/2019 08:00,13.2352,0.6461,13.25096088,0.2952,0.0861,0.3075,12.94,0.56,12.9521118,13.2452,-0.5339,13.2559561,0.2952,0.0861,0.3075,12.95,-0.62,12.9648332
26/09/2019 08:30,14.32496,0.84978,14.35014303,0.44496,0.12978,0.4635,13.88,0.72,13.89866181,14.33496,-0.64022,14.34924945,0.44496,0.12978,0.4635,13.89,-0.77,13.91132632
26/09/2019 09:00,14.26928,1.27104,14.32577727,1.16928,0.34104,1.218,13.1,0.93,13.13296996,14.25928,-0.63896,14.27358876,1.16928,0.34104,1.218,13.09,-0.98,13.12663323
26/09/2019 09:30,13.92184,1.42512,13.99459167,1.49184,0.43512,1.554,12.43,0.99,12.46936245,13.91184,-0.59488,13.92455293,1.49184,0.43512,1.554,12.42,-1.03,12.46263616
26/09/2019 10:00,13.982,1.061,14.02219829,0.792,0.231,0.825,13.19,0.83,13.21608868,13.972,-0.639,13.98660448,0.792,0.231,0.825,13.18,-0.87,13.20868275
26/09/2019 10:30,13.48032,1.08676,13.52405541,0.88032,0.25676,0.917,12.6,0.83,12.62730771,13.48032,-0.58324,13.49293134,0.88032,0.25676,0.917,12.6,-0.84,12.62796896
26/09/2019 11:00,14.34712,1.60166,14.43624491,1.37712,0.40166,1.4345,12.97,1.2,13.02539443,14.34712,-0.83834,14.37159234,1.37712,0.40166,1.4345,12.97,-1.24,13.02914042
26/09/2019 11:30,14.2216,3.2738,14.59354902,5.8416,1.7038,6.085,8.38,1.57,8.525802015,14.2116,0.1038,14.21197907,5.8416,1.7038,6.085,8.37,-1.6,8.521555022
26/09/2019 12:00,14.38224,1.64232,14.47570525,1.48224,0.43232,1.544,12.9,1.21,12.95662379,14.37224,-0.82768,14.39605282,1.48224,0.43232,1.544,12.89,-1.26,12.95143621
26/09/2019 12:30,14.88224,1.55482,14.96323938,1.42224,0.41482,1.4815,13.46,1.14,13.50819011,14.87224,-0.76518,14.89191133,1.42224,0.41482,1.4815,13.45,-1.18,13.50166286
26/09/2019 13:00,14.8292,1.6631,14.92216721,1.5192,0.4431,1.5825,13.31,1.22,13.3657959,14.8192,-0.8269,14.84225226,1.5192,0.4431,1.5825,13.3,-1.27,13.36049775
26/09/2019 13:30,14.57832,1.64826,14.67120224,1.46832,0.42826,1.5295,13.11,1.22,13.16664346,14.56832,-0.84174,14.5926171,1.46832,0.42826,1.5295,13.1,-1.27,13.1614171
26/09/2019 14:00,14.7028,2.2179,14.86914282,2.8728,0.8379,2.9925,11.83,1.38,11.9102183,14.6828,-0.5721,14.69394141,2.8728,0.8379,2.9925,11.81,-1.41,11.89387237
26/09/2019 14:30,14.66864,2.32002,14.85097614,2.94864,0.86002,3.0715,11.72,1.46,11.81058847,14.63864,-0.63998,14.65262282,2.94864,0.86002,3.0715,11.69,-1.5,11.7858432
26/09/2019 15:00,14.1956,1.8158,14.31126092,1.6656,0.4858,1.735,12.53,1.33,12.60038888,14.1756,-0.8842,14.20314912,1.6656,0.4858,1.735,12.51,-1.37,12.58479241
26/09/2019 15:30,15.1832,1.5401,15.26110973,0.8232,0.2401,0.8575,14.36,1.3,14.41872394,15.1832,-1.1299,15.22518428,0.8232,0.2401,0.8575,14.36,-1.37,14.42520364
26/09/2019 16:00,14.56776,1.67768,14.66404588,1.63776,0.47768,1.706,12.93,1.2,12.98556506,14.55776,-0.76232,14.57770586,1.63776,0.47768,1.706,12.92,-1.24,12.97936824
26/09/2019 16:30,14.13824,1.62282,14.23107076,1.75824,0.51282,1.8315,12.38,1.11,12.4296621,14.12824,-0.63718,14.14260103,1.75824,0.51282,1.8315,12.37,-1.15,12.42334094
26/09/2019 17:00,13.80496,1.01978,13.84257461,0.92496,0.26978,0.9635,12.88,0.75,12.9018177,13.80496,-0.52022,13.81475839,0.92496,0.26978,0.9635,12.88,-0.79,12.90420474
26/09/2019 17:30,13.8094,1.0232,13.84725484,0.9264,0.2702,0.965,12.883,0.753,12.90498733,13.8094,-0.5228,13.81929261,0.9264,0.2702,0.965,12.883,-0.793,12.90738308
26/09/2019 18:00,12.83704,0.52372,12.84771881,0.52704,0.15372,0.549,12.31,0.37,12.31555926,12.83704,-0.22628,12.83903418,0.52704,0.15372,0.549,12.31,-0.38,12.31586375
26/09/2019 18:30,12.64976,0.50868,12.65998355,0.26976,0.07868,0.281,12.38,0.43,12.38746544,12.65976,-0.34132,12.66436033,0.26976,0.07868,0.281,12.39,-0.42,12.3971166
26/09/2019 19:00,12.78152,0.03836,12.78157756,0.13152,0.03836,0.137,12.65,0,12.65,12.79152,0.03836,12.79157752,0.13152,0.03836,0.137,12.66,0,12.66
26/09/2019 19:30,13.14864,0.41752,13.15526726,0.12864,0.03752,0.134,13.02,0.38,13.02554413,13.15864,-0.33248,13.16283972,0.12864,0.03752,0.134,13.03,-0.37,13.0352522
26/09/2019 20:00,13.08,0.435,13.08723137,0.12,0.035,0.125,12.96,0.4,12.96617137,13.08,-0.405,13.08626857,0.12,0.035,0.125,12.96,-0.44,12.96746698
26/09/2019 20:30,12.61,-0.315,12.61393376,0.12,0.035,0.125,12.49,-0.35,12.49490296,12.62,-0.315,12.62393065,0.12,0.035,0.125,12.5,-0.35,12.50489904
26/09/2019 21:00,12.31,-0.315,12.3140296,0.12,0.035,0.125,12.19,-0.35,12.19502358,12.32,0.385,12.32601416,0.12,0.035,0.125,12.2,0.35,12.20501946
26/09/2019 21:30,12.02,-0.315,12.02412679,0.12,0.035,0.125,11.9,-0.35,11.90514595,12.03,0.035,12.03005091,0.12,0.035,0.125,11.91,0,11.91
26/09/2019 22:00,11.65096,-0.31472,11.65520989,0.12096,0.03528,0.126,11.53,-0.35,11.53531101,11.65096,0.39528,11.65766337,0.12096,0.03528,0.126,11.53,0.36,11.53561875
26/09/2019 22:30,11.14888,-0.29116,11.15268127,0.33888,0.09884,0.353,10.81,-0.39,10.81703286,11.14888,0.45884,11.15831795,0.33888,0.09884,0.353,10.81,0.36,10.81599279
26/09/2019 23:00,10.60624,0.04932,10.60635467,1.50624,0.43932,1.569,9.1,-0.39,9.108353309,10.60624,0.82932,10.63861357,1.50624,0.43932,1.569,9.1,0.39,9.108353309
26/09/2019 23:30,10.82096,-0.37472,10.82744616,0.36096,0.10528,0.376,10.46,-0.48,10.47100759,10.82096,0.54528,10.83468992,0.36096,0.10528,0.376,10.46,0.44,10.46925021
27/09/2019 00:00,10.80688,-0.46716,10.81697249,0.14688,0.04284,0.153,10.66,-0.51,10.67219284,10.79688,0.52284,10.80953188,0.14688,0.04284,0.153,10.65,0.48,10.66081141
27/09/2019 00:30,9.89904,-0.29778,9.903517852,0.41904,0.12222,0.4365,9.48,-0.42,9.489299237,9.89904,0.52222,9.912805186,0.41904,0.12222,0.4365,9.48,0.4,9.488435066
27/09/2019 01:00,9.78064,-0.27398,9.784476677,0.50064,0.14602,0.5215,9.28,-0.42,9.289499448,9.78064,0.54602,9.795869367,0.50064,0.14602,0.5215,9.28,0.4,9.288616689
27/09/2019 01:30,9.63592,-0.47244,9.64749469,0.26592,0.07756,0.277,9.37,-0.55,9.386128062,9.63592,0.58756,9.653816914,0.26592,0.07756,0.277,9.37,0.51,9.383869138
27/09/2019 02:00,9.71688,-0.43966,9.72682157,0.20688,0.06034,0.2155,9.51,-0.5,9.523134988,9.71688,0.53034,9.731342017,0.20688,0.06034,0.2155,9.51,0.47,9.521607007
27/09/2019 02:30,10.08048,-0.64486,10.10108516,0.12048,0.03514,0.1255,9.96,-0.68,9.983185864,10.08048,0.75514,10.10872462,0.12048,0.03514,0.1255,9.96,0.72,9.985990186
27/09/2019 03:00,9.70344,-0.73608,9.731318595,0.25344,0.07392,0.264,9.45,-0.81,9.484650758,9.70344,0.84392,9.74006924,0.25344,0.07392,0.264,9.45,0.77,9.481318474
27/09/2019 03:30,9.27376,-0.49932,9.287192525,0.89376,0.26068,0.931,8.38,-0.76,8.414392432,9.27376,0.99068,9.326525151,0.89376,0.26068,0.931,8.38,0.73,8.411735849
27/09/2019 04:00,9.2748,-0.8236,9.311295936,0.1248,0.0364,0.13,9.15,-0.86,9.190326436,9.2848,0.8564,9.324212138,0.1248,0.0364,0.13,9.16,0.82,9.196629817
27/09/2019 04:30,9.62248,-0.85136,9.660069109,0.13248,0.03864,0.138,9.49,-0.89,9.531642041,9.62248,0.88864,9.663426018,0.13248,0.03864,0.138,9.49,0.85,9.527990344
27/09/2019 05:00,9.83096,-0.81472,9.864661332,0.12096,0.03528,0.126,9.71,-0.85,9.747132912,9.84096,0.84528,9.877195553,0.12096,0.03528,0.126,9.72,0.81,9.753691609
27/09/2019 05:30,9.5864,-0.5823,9.604068838,0.2664,0.0777,0.2775,9.32,-0.66,9.343339874,9.5864,0.7077,9.612486892,0.2664,0.0777,0.2775,9.32,0.63,9.34126865
27/09/2019 06:00,10.17744,-0.61408,10.19594916,0.15744,0.04592,0.164,10.02,-0.66,10.041713,10.17744,0.67592,10.19986043,0.15744,0.04592,0.164,10.02,0.63,10.03978585
27/09/2019 06:30,10.74704,0.54122,10.76065927,0.58704,0.17122,0.6115,10.16,0.37,10.16673497,10.72704,1.75122,10.86904589,0.58704,0.17122,0.6115,10.14,1.58,10.2623584
27/09/2019 07:00,11.41496,0.21728,11.41702774,0.74496,0.21728,0.776,10.67,0,10.67,11.42496,0.21728,11.42702593,0.74496,0.21728,0.776,10.68,0,10.68
27/09/2019 07:30,12.05952,1.10486,12.11002635,2.51952,0.73486,2.6245,9.54,0.37,9.547172356,12.05952,0.35486,12.06473987,2.51952,0.73486,2.6245,9.54,-0.38,9.547565135
27/09/2019 08:00,12.87448,0.64464,12.89060883,0.56448,0.16464,0.588,12.31,0.48,12.31935469,12.88448,-0.33536,12.88884367,0.56448,0.16464,0.588,12.32,-0.5,12.33014193
27/09/2019 08:30,13.81544,0.80742,13.83901403,0.26544,0.07742,0.2765,13.55,0.73,13.56964996,13.82544,-0.69258,13.84277639,0.26544,0.07742,0.2765,13.56,-0.77,13.5818445
27/09/2019 09:00,14.03504,1.00022,14.07063566,0.75504,0.22022,0.7865,13.28,0.78,13.3028869,14.03504,-0.60978,14.0482803,0.75504,0.22022,0.7865,13.28,-0.83,13.30591222
27/09/2019 09:30,13.922,1.251,13.97809304,1.272,0.371,1.325,12.65,0.88,12.68057175,13.922,-0.559,13.93321804,1.272,0.371,1.325,12.65,-0.93,12.6841397
27/09/2019 10:00,14.01752,1.06636,14.05802229,0.70752,0.20636,0.737,13.31,0.86,13.33775468,14.01752,-0.72364,14.03618616,0.70752,0.20636,0.737,13.31,-0.93,13.34245105
27/09/2019 10:30,14.23216,1.08438,14.27341088,0.63216,0.18438,0.6585,13.6,0.9,13.62974688,14.23216,-0.74562,14.25167806,0.63216,0.18438,0.6585,13.6,-0.93,13.63176071
27/09/2019 11:00,14.3024,1.1557,14.34901698,0.6024,0.1757,0.6275,13.7,0.98,13.73500637,14.3124,-0.8443,14.33728134,0.6024,0.1757,0.6275,13.71,-1.02,13.74789075
27/09/2019 11:30,14.45576,1.38418,14.52187837,0.90576,0.26418,0.9435,13.55,1.12,13.59620903,14.45576,-0.89582,14.48349028,0.90576,0.26418,0.9435,13.55,-1.16,13.59956249
27/09/2019 12:00,14.80944,1.30192,14.86655672,0.82944,0.24192,0.864,13.98,1.06,14.02012839,14.80944,-0.85808,14.83427836,0.82944,0.24192,0.864,13.98,-1.1,14.02320933
27/09/2019 12:30,14.30096,1.59528,14.38966209,1.56096,0.45528,1.626,12.74,1.14,12.79090302,14.30096,-0.72472,14.3193113,1.56096,0.45528,1.626,12.74,-1.18,12.79453008
27/09/2019 13:00,14.6724,1.5857,14.75783745,1.8024,0.5257,1.8775,12.87,1.06,12.91357813,14.6724,-0.5843,14.6840297,1.8024,0.5257,1.8775,12.87,-1.11,12.91777845
27/09/2019 13:30,14.35624,1.67432,14.45354539,2.10624,0.61432,2.194,12.25,1.06,12.2957757,14.35624,-0.49568,14.36479466,2.10624,0.61432,2.194,12.25,-1.11,12.30018699
27/09/2019 14:00,14.24024,1.54132,14.323411,1.41024,0.41132,1.469,12.83,1.13,12.87966614,14.21024,-0.45868,14.21764074,1.41024,0.41132,1.469,12.8,-0.87,12.82953234
27/09/2019 14:30,13.63976,0.82618,13.66475855,0.80976,0.23618,0.8435,12.83,0.59,12.8435587,13.60976,-0.39382,13.61545671,0.80976,0.23618,0.8435,12.8,-0.63,12.81549453
27/09/2019 15:00,13.93856,0.83708,13.96367279,1.01856,0.29708,1.061,12.92,0.54,12.93127991,13.93856,-0.28292,13.94143101,1.01856,0.29708,1.061,12.92,-0.58,12.93301202
27/09/2019 15:30,15.85912,0.96516,15.88846188,0.90912,0.26516,0.947,14.95,0.7,14.96637899,15.84912,-0.47484,15.85623151,0.90912,0.26516,0.947,14.94,-0.74,14.95831541
27/09/2019 16:00,14.05264,1.15202,14.0997816,1.89264,0.55202,1.9715,12.16,0.6,12.17479363,14.04264,-0.08798,14.0429156,1.89264,0.55202,1.9715,12.15,-0.64,12.16684429
27/09/2019 16:30,13.3644,0.6242,13.37896906,0.7344,0.2142,0.765,12.63,0.41,12.63665304,13.3544,-0.2258,13.35630881,0.7344,0.2142,0.765,12.62,-0.44,12.62766803
27/09/2019 17:00,12.97848,0.47164,12.98704691,0.34848,0.10164,0.363,12.63,0.37,12.63541847,12.96848,-0.27836,12.97146706,0.34848,0.10164,0.363,12.62,-0.38,12.62571978
27/09/2019 17:30,12.47672,0.66946,12.49466761,1.02672,0.29946,1.0695,11.45,0.37,11.45597661,12.47672,-0.08054,12.47697995,1.02672,0.29946,1.0695,11.45,-0.38,11.45630394
27/09/2019 18:00,12.06104,0.61822,12.07687384,0.61104,0.17822,0.6365,11.45,0.44,11.45845103,12.06104,-0.24178,12.06346316,0.61104,0.17822,0.6365,11.45,-0.42,11.45770047
27/09/2019 18:30,12.23008,6.13294,13.68165962,0.25008,0.07294,0.2605,11.98,6.06,13.42549813,12.09008,6.32294,13.64366537,0.25008,0.07294,0.2605,11.84,6.25,13.38835688
27/09/2019 19:00,12.11296,-0.32122,12.11721842,0.13296,0.03878,0.1385,11.98,-0.36,11.98540779,12.16296,0.38878,12.16917195,0.13296,0.03878,0.1385,12.03,0.35,12.03509036
27/09/2019 19:30,12.5472,0.0371,12.54725485,0.1272,0.0371,0.1325,12.42,0,12.42,12.5572,0.0371,12.55725481,0.1272,0.0371,0.1325,12.43,0,12.43
27/09/2019 20:00,12.45648,-0.18186,12.45780747,0.57648,0.16814,0.6005,11.88,-0.35,11.88515461,12.45648,0.02814,12.45651179,0.57648,0.16814,0.6005,11.88,-0.14,11.88082489
27/09/2019 20:30,12.12288,-0.31416,12.12694999,0.12288,0.03584,0.128,12,-0.35,12.00510308,12.12288,0.38584,12.12901859,0.12288,0.03584,0.128,12,0.35,12.00510308
27/09/2019 21:00,11.56384,-0.40388,11.57089083,0.12384,0.03612,0.129,11.44,-0.44,11.44845841,11.56384,0.43612,11.57206102,0.12384,0.03612,0.129,11.44,0.4,11.44699087
27/09/2019 21:30,11.22056,-0.19942,11.22233198,1.03056,0.30058,1.0735,10.19,-0.5,10.20225955,11.23056,0.76058,11.25628535,1.03056,0.30058,1.0735,10.2,0.46,10.21036728
27/09/2019 22:00,10.83336,-0.53402,10.84651401,0.12336,0.03598,0.1285,10.71,-0.57,10.72515734,10.84336,0.56598,10.8581209,0.12336,0.03598,0.1285,10.72,0.53,10.73309368
27/09/2019 22:30,10.22384,-0.66388,10.24537169,0.12384,0.03612,0.129,10.1,-0.7,10.12422837,10.22384,0.70612,10.24819544,0.12384,0.03612,0.129,10.1,0.67,10.12219838
27/09/2019 23:00,9.66384,-0.75888,9.69359079,0.24384,0.07112,0.254,9.42,-0.83,9.456495122,9.66384,0.87112,9.70302291,0.24384,0.07112,0.254,9.42,0.8,9.453909244
27/09/2019 23:30,9.22152,-0.65164,9.244515444,0.85152,0.24836,0.887,8.37,-0.9,8.418248036,9.23152,1.11836,9.299015572,0.85152,0.24836,0.887,8.38,0.87,8.425040059
28/09/2019 00:00,8.50488,-0.86066,8.548316761,0.13488,0.03934,0.1405,8.37,-0.9,8.418248036,8.51488,0.90934,8.563298468,0.13488,0.03934,0.1405,8.38,0.87,8.425040059
28/09/2019 00:30,8.98232,-0.83974,9.021487452,0.41232,0.12026,0.4295,8.57,-0.96,8.623601336,8.98232,1.05026,9.043512517,0.41232,0.12026,0.4295,8.57,0.93,8.620313219
28/09/2019 01:00,8.85176,-0.87782,8.895179765,0.28176,0.08218,0.2935,8.57,-0.96,8.623601336,8.85176,1.01218,8.909442376,0.28176,0.08218,0.2935,8.57,0.93,8.620313219
28/09/2019 01:30,8.65448,-0.95786,8.707325643,0.38448,0.11214,0.4005,8.27,-1.07,8.338932785,8.65448,1.15214,8.730833331,0.38448,0.11214,0.4005,8.27,1.04,8.335136472
28/09/2019 02:00,8.78416,1.76538,8.959800972,0.46416,0.13538,0.4835,8.32,1.63,8.478166075,8.56416,3.91538,9.41674238,0.46416,0.13538,0.4835,8.1,3.78,8.938590493
28/09/2019 02:30,8.7,2.9575,9.188950226,0.3,0.0875,0.3125,8.4,2.87,8.876761797,8.4,5.1875,9.872697516,0.3,0.0875,0.3125,8.1,5.1,9.57183368
28/09/2019 03:00,8.28528,-1.13846,8.363130745,0.24528,0.07154,0.2555,8.04,-1.21,8.130541187,8.28528,1.25154,8.379273062,0.24528,0.07154,0.2555,8.04,1.18,8.126130691
28/09/2019 03:30,8.30088,-1.16016,8.381561907,0.17088,0.04984,0.178,8.13,-1.21,8.219549866,8.30088,1.22984,8.391490642,0.17088,0.04984,0.178,8.13,1.18,8.215187156
28/09/2019 04:00,8.47608,-1.08406,8.545122483,0.22608,0.06594,0.2355,8.25,-1.15,8.329765903,8.47608,1.17594,8.557263993,0.22608,0.06594,0.2355,8.25,1.11,8.324337812
28/09/2019 04:30,8.40944,-1.08308,8.478899893,0.22944,0.06692,0.239,8.18,-1.15,8.260441877,8.39944,1.17692,8.48149356,0.22944,0.06692,0.239,8.17,1.11,8.245059127
28/09/2019 05:00,8.40368,-1.08476,8.47340202,0.22368,0.06524,0.233,8.18,-1.15,8.260441877,8.39368,1.17524,8.475556206,0.22368,0.06524,0.233,8.17,1.11,8.245059127
28/09/2019 05:30,8.65336,-1.07902,8.720374043,0.24336,0.07098,0.2535,8.41,-1.15,8.488262484,8.65336,1.18098,8.733576189,0.24336,0.07098,0.2535,8.41,1.11,8.482935813
28/09/2019 06:00,8.68232,-1.33974,8.785077339,0.17232,0.05026,0.1795,8.51,-1.39,8.622772176,8.68232,1.40026,8.794510143,0.17232,0.05026,0.1795,8.51,1.35,8.616414568
28/09/2019 06:30,9.03368,-1.26726,9.122133646,0.28368,0.08274,0.2955,8.75,-1.35,8.853530369,9.03368,1.40274,9.141939283,0.28368,0.08274,0.2955,8.75,1.32,8.849005594
28/09/2019 07:00,8.96704,-0.82878,9.005258611,0.34704,0.10122,0.3615,8.62,-0.93,8.670023068,8.94704,1.53122,9.077122862,0.34704,0.10122,0.3615,8.6,1.43,8.718078917
28/09/2019 07:30,9.1024,-1.1143,9.170351697,0.3624,0.1057,0.3775,8.74,-1.22,8.824737956,9.1024,1.2857,9.192753138,0.3624,0.1057,0.3775,8.74,1.18,8.819297024
28/09/2019 08:00,9.40864,-0.76498,9.43968755,0.90864,0.26502,0.9465,8.5,-1.03,8.562178461,9.40864,1.26502,9.493301968,0.90864,0.26502,0.9465,8.5,1,8.558621384
28/09/2019 08:30,9.90832,-0.52174,9.922047059,1.22832,0.35826,1.2795,8.68,-0.88,8.724494255,9.90832,1.19826,9.980512625,1.22832,0.35826,1.2795,8.68,0.84,8.720550441
28/09/2019 09:00,10.4836,-0.3702,10.49013427,1.2336,0.3598,1.285,9.25,-0.73,9.278760693,10.4836,1.0498,10.53603099,1.2336,0.3598,1.285,9.25,0.69,9.275699435
28/09/2019 09:30,10.56664,-0.23598,10.56927469,1.31664,0.38402,1.3715,9.25,-0.62,9.270755093,10.56664,0.97402,10.61143703,1.31664,0.38402,1.3715,9.25,0.59,9.268797117
28/09/2019 10:00,10.66056,-0.24442,10.6633616,1.15056,0.33558,1.1985,9.51,-0.58,9.527670229,10.65056,0.87558,10.68649001,1.15056,0.33558,1.1985,9.5,0.54,9.515334991
28/09/2019 10:30,10.70352,-0.20814,10.70554355,1.34352,0.39186,1.3995,9.36,-0.6,9.379211054,10.69352,0.96186,10.73669151,1.34352,0.39186,1.3995,9.35,0.57,9.367358219
28/09/2019 11:00,10.95208,-0.13356,10.95289435,1.46208,0.42644,1.523,9.49,-0.56,9.506508297,10.94208,0.94644,10.9829351,1.46208,0.42644,1.523,9.48,0.52,9.494250892
28/09/2019 11:30,10.75936,0.11148,10.75993752,1.95936,0.57148,2.041,8.8,-0.46,8.812014526,10.75936,1.01148,10.80679968,1.95936,0.57148,2.041,8.8,0.44,8.810993134
28/09/2019 12:00,10.9984,0.0162,10.99841193,1.8384,0.5362,1.915,9.16,-0.52,9.174747953,10.9984,1.0262,11.04617078,1.8384,0.5362,1.915,9.16,0.49,9.173096533
28/09/2019 12:30,10.75696,-0.28922,10.76084739,1.23696,0.36078,1.2885,9.52,-0.65,9.542164325,10.75696,0.98078,10.80157941,1.23696,0.36078,1.2885,9.52,0.62,9.540167713
28/09/2019 13:00,11.04432,-0.20374,11.04619909,1.32432,0.38626,1.3795,9.72,-0.59,9.737889915,11.04432,0.93626,11.08393374,1.32432,0.38626,1.3795,9.72,0.55,9.735548264
28/09/2019 13:30,10.79376,-0.13682,10.79462712,1.55376,0.45318,1.6185,9.24,-0.59,9.258817419,10.79376,1.00318,10.8402779,1.55376,0.45318,1.6185,9.24,0.55,9.256354574
28/09/2019 14:00,11.21624,0.21182,11.21823994,2.40624,0.70182,2.5065,8.81,-0.49,8.823616039,11.21624,1.18182,11.27833047,2.40624,0.70182,2.5065,8.81,0.48,8.82306636
28/09/2019 14:30,13.37792,0.13356,13.37858669,2.13792,0.62356,2.227,11.24,-0.49,11.25067554,13.36792,1.10356,13.41339367,2.13792,0.62356,2.227,11.23,0.48,11.24025356
28/09/2019 15:00,10.77648,0.18814,10.77812219,2.25648,0.65814,2.3505,8.52,-0.47,8.532953768,10.75648,1.55814,10.86874704,2.25648,0.65814,2.3505,8.5,0.9,8.547514259
28/09/2019 15:30,10.6676,0.1918,10.66932411,2.8176,0.8218,2.935,7.85,-0.63,7.875239679,10.6576,1.4318,10.7533478,2.8176,0.8218,2.935,7.84,0.61,7.86369506
28/09/2019 16:00,10.58608,-0.19656,10.58790468,1.72608,0.50344,1.798,8.86,-0.7,8.887609352,10.58608,1.16344,10.64982077,1.72608,0.50344,1.798,8.86,0.66,8.884548385
28/09/2019 16:30,10.4296,-0.4947,10.44132579,0.9096,0.2653,0.9475,9.52,-0.76,9.550287954,10.4296,0.9953,10.47698326,0.9096,0.2653,0.9475,9.52,0.73,9.547947423
28/09/2019 17:00,10.59848,-0.69836,10.62146341,0.34848,0.10164,0.363,10.25,-0.8,10.28117211,10.60848,0.86164,10.64341446,0.34848,0.10164,0.363,10.26,0.76,10.28810964
28/09/2019 17:30,10.60888,-0.84866,10.64277025,0.27888,0.08134,0.2905,10.33,-0.93,10.37177902,10.60888,0.98134,10.65417116,0.27888,0.08134,0.2905,10.33,0.9,10.36913208
28/09/2019 18:00,10.71608,-0.84156,10.74907409,0.16608,0.04844,0.173,10.55,-0.89,10.58747373,10.71608,1.11844,10.77428785,0.16608,0.04844,0.173,10.55,1.07,10.60412184
28/09/2019 18:30,12.68632,-0.92024,12.71965239,0.13632,0.03976,0.142,12.55,-0.96,12.58666358,12.68632,0.94976,12.72182217,0.13632,0.03976,0.142,12.55,0.91,12.58294878
28/09/2019 19:00,10.70344,-1.03108,10.75298813,0.13344,0.03892,0.139,10.57,-1.07,10.62401995,10.71344,1.07892,10.76763043,0.13344,0.03892,0.139,10.58,1.04,10.63099243
28/09/2019 19:30,10.77008,-1.03206,10.81941639,0.13008,0.03794,0.1355,10.64,-1.07,10.69366635,10.78008,1.04794,10.83089576,0.13008,0.03794,0.1355,10.65,1.01,10.69778482
28/09/2019 20:00,10.77584,-1.03038,10.8249901,0.13584,0.03962,0.1415,10.64,-1.07,10.69366635,10.78584,1.08962,10.84073873,0.13584,0.03962,0.1415,10.65,1.05,10.70163539
28/09/2019 20:30,12.77912,-0.70234,12.79840574,0.12912,0.03766,0.1345,12.65,-0.74,12.67162578,12.75912,1.19766,12.81520709,0.12912,0.03766,0.1345,12.63,1.16,12.68315812
28/09/2019 21:00,10.07864,-1.26248,10.15740321,0.12864,0.03752,0.134,9.95,-1.3,10.03456526,10.08864,1.29752,10.1717361,0.12864,0.03752,0.134,9.96,1.26,10.03938245
28/09/2019 21:30,9.88912,-0.62234,9.908683134,0.12912,0.03766,0.1345,9.76,-0.66,9.78229012,9.83912,1.89766,10.02044888,0.12912,0.03766,0.1345,9.71,1.86,9.886541357
28/09/2019 22:00,11.16912,-1.22234,11.2358069,0.12912,0.03766,0.1345,11.04,-1.26,11.11166954,11.16912,1.25766,11.23970419,0.12912,0.03766,0.1345,11.04,1.22,11.10720487
28/09/2019 22:30,9.71944,-1.31308,9.807736385,0.22944,0.06692,0.239,9.49,-1.38,9.589812303,9.72944,1.40692,9.830637141,0.22944,0.06692,0.239,9.5,1.34,9.594039816
28/09/2019 23:00,9.16696,-0.05922,9.167151283,3.63696,1.06078,3.7885,5.53,-1.12,5.642277909,9.16696,2.16078,9.418180602,3.63696,1.06078,3.7885,5.53,1.1,5.638341955
28/09/2019 23:30,8.83024,-1.31368,8.927423682,0.33024,0.09632,0.344,8.5,-1.41,8.616153434,8.83024,1.47632,8.952801751,0.33024,0.09632,0.344,8.5,1.38,8.611294908
29/09/2019 00:00,8.83736,-1.36702,8.94246473,0.14736,0.04298,0.1535,8.69,-1.41,8.803646972,8.64736,1.42298,8.763658314,0.14736,0.04298,0.1535,8.5,1.38,8.611294908
29/09/2019 00:30,8.42704,-1.31378,8.528834683,0.46704,0.13622,0.4865,7.96,-1.45,8.090988815,8.42704,1.56622,8.571350433,0.46704,0.13622,0.4865,7.96,1.43,8.087428516
29/09/2019 01:00,8.88056,-1.41192,8.992100088,0.13056,0.03808,0.136,8.75,-1.45,8.869329174,8.88056,1.46808,9.00108909,0.13056,0.03808,0.136,8.75,1.43,8.866081434
29/09/2019 01:30,8.94104,-1.45178,9.058137858,0.13104,0.03822,0.1365,8.81,-1.49,8.93511052,8.94104,1.49822,9.065696854,0.13104,0.03822,0.1365,8.81,1.46,8.930156774
29/09/2019 02:00,8.53896,-1.48072,8.666393114,0.16896,0.04928,0.176,8.37,-1.53,8.508689676,8.53896,1.54928,8.678370031,0.16896,0.04928,0.176,8.37,1.5,8.5033464
29/09/2019 02:30,8.44008,-1.54206,8.579796003,0.13008,0.03794,0.1355,8.31,-1.58,8.458871083,8.45008,1.57794,8.596147198,0.13008,0.03794,0.1355,8.32,1.54,8.461323774
29/09/2019 03:00,8.24056,-1.54192,8.383575991,0.13056,0.03808,0.136,8.11,-1.58,8.262475416,8.24056,1.57808,8.390301878,0.13056,0.03808,0.136,8.11,1.54,8.254919745
29/09/2019 03:30,8.24056,-1.54192,8.383575991,0.13056,0.03808,0.136,8.11,-1.58,8.262475416,8.24056,1.57808,8.390301878,0.13056,0.03808,0.136,8.11,1.54,8.254919745
29/09/2019 04:00,8.24008,-1.57206,8.3887002,0.13008,0.03794,0.1355,8.11,-1.61,8.268264631,8.24008,1.60794,8.395498166,0.13008,0.03794,0.1355,8.11,1.57,8.260568988
29/09/2019 04:30,7.76648,-1.56436,7.922463872,0.15648,0.04564,0.163,7.61,-1.61,7.778444575,7.77648,1.61564,7.942539506,0.15648,0.04564,0.163,7.62,1.57,7.78005784
29/09/2019 05:00,7.96944,-1.60058,8.128581072,0.16944,0.04942,0.1765,7.8,-1.65,7.97260936,7.96944,1.66942,8.142415922,0.16944,0.04942,0.1765,7.8,1.62,7.966454669
29/09/2019 05:30,7.8744,-1.5408,8.023729806,0.1344,0.0392,0.14,7.74,-1.58,7.899620244,7.8744,1.5992,8.035148785,0.1344,0.0392,0.14,7.74,1.56,7.895644369
29/09/2019 06:00,7.78504,-1.49978,7.928189443,0.27504,0.08022,0.2865,7.51,-1.58,7.674405514,7.78504,1.64022,7.955951826,0.27504,0.08022,0.2865,7.51,1.56,7.670312901
29/09/2019 06:30,8.17728,-1.49996,8.313710856,0.13728,0.04004,0.143,8.04,-1.54,8.18615905,8.17728,1.55004,8.322892057,0.13728,0.04004,0.143,8.04,1.51,8.18056844
29/09/2019 07:00,8.4336,-1.2327,8.523212907,0.3336,0.0973,0.3475,8.1,-1.33,8.208465143,8.4336,1.3873,8.546941573,0.3336,0.0973,0.3475,8.1,1.29,8.202079005
29/09/2019 07:30,8.68848,-1.28086,8.782385043,0.16848,0.04914,0.1755,8.52,-1.33,8.623183867,8.69848,1.33914,8.800957348,0.16848,0.04914,0.1755,8.53,1.29,8.626992523
29/09/2019 08:00,8.5448,-1.1936,8.62776263,0.6048,0.1764,0.63,7.94,-1.37,8.057325859,8.5448,1.5164,8.678310665,0.6048,0.1764,0.63,7.94,1.34,8.05227918
29/09/2019 08:30,8.89744,-0.80658,8.933924661,0.69744,0.20342,0.7265,8.2,-1.01,8.261967078,8.88744,1.79342,9.066583979,0.69744,0.20342,0.7265,8.19,1.59,8.34291316
29/09/2019 09:00,9.16144,-0.83708,9.199602481,1.14144,0.33292,1.189,8.02,-1.17,8.104893584,9.17144,1.47292,9.28896146,1.14144,0.33292,1.189,8.03,1.14,8.110517863
29/09/2019 09:30,9.55096,-0.75222,9.580536094,1.26096,0.36778,1.3135,8.29,-1.12,8.365315296,9.56096,1.45778,9.671456904,1.26096,0.36778,1.3135,8.3,1.09,8.371266332
29/09/2019 10:00,9.98432,-0.65374,10.00569947,1.32432,0.38626,1.3795,8.66,-1.04,8.722224487,9.99432,1.39626,10.09138119,1.32432,0.38626,1.3795,8.67,1.01,8.72863105
29/09/2019 10:30,10.40824,-0.55218,10.42287689,1.15824,0.33782,1.2065,9.25,-0.89,9.292717579,10.40824,1.18782,10.47579955,1.15824,0.33782,1.2065,9.25,0.85,9.288971956
29/09/2019 11:00,10.4936,-0.6352,10.51280743,0.8736,0.2548,0.91,9.62,-0.89,9.66108172,10.5136,1.1048,10.57148845,0.8736,0.2548,0.91,9.64,0.85,9.677401511
29/09/2019 11:30,11.01736,-0.58952,11.03312083,0.68736,0.20048,0.716,10.33,-0.79,10.36016409,11.02736,0.95048,11.06824651,0.68736,0.20048,0.716,10.34,0.75,10.36716451
29/09/2019 12:00,10.93392,-0.60594,10.95069723,0.73392,0.21406,0.7645,10.2,-0.82,10.2329077,10.94392,0.99406,10.98897358,0.73392,0.21406,0.7645,10.21,0.78,10.23975097
29/09/2019 12:30,10.8292,-0.5744,10.8444229,0.7392,0.2156,0.77,10.09,-0.79,10.12087941,10.8392,0.9956,10.88482779,0.7392,0.2156,0.77,10.1,0.78,10.13007404
29/09/2019 13:00,10.94896,-0.40822,10.95656738,1.06896,0.31178,1.1135,9.88,-0.72,9.906200079,10.95896,0.99178,11.00374626,1.06896,0.31178,1.1135,9.89,0.68,9.913349585
29/09/2019 13:30,10.82968,-0.18676,10.83129024,1.51968,0.44324,1.583,9.31,-0.63,9.331291443,10.83968,1.03324,10.88881295,1.51968,0.44324,1.583,9.32,0.59,9.33865622
29/09/2019 14:00,10.76488,-0.28566,10.76866951,1.45488,0.42434,1.5155,9.31,-0.71,9.33703379,10.77488,1.10434,10.83132521,1.45488,0.42434,1.5155,9.32,0.68,9.344773941
29/09/2019 14:30,10.88072,-0.52604,10.89342856,0.87072,0.25396,0.907,10.01,-0.78,10.04034362,10.89072,1.00396,10.93689708,0.87072,0.25396,0.907,10.02,0.75,10.04802966
29/09/2019 15:00,10.84728,-0.38996,10.85428727,1.33728,0.39004,1.393,9.51,-0.78,9.541933766,10.85728,1.11004,10.9138773,1.33728,0.39004,1.393,9.52,0.72,9.547188068
29/09/2019 15:30,10.76568,-0.43126,10.77431441,1.19568,0.34874,1.2455,9.57,-0.78,9.601734218,10.78568,1.06874,10.83850074,1.19568,0.34874,1.2455,9.59,0.72,9.616990174
29/09/2019 16:00,10.73496,-0.64022,10.75403403,0.68496,0.19978,0.7135,10.05,-0.84,10.08504338,10.74496,0.98978,10.79045086,0.68496,0.19978,0.7135,10.06,0.79,10.09097121
29/09/2019 16:30,10.66352,-0.93564,10.70448882,0.32352,0.09436,0.337,10.34,-1.03,10.39117414,10.67352,1.08436,10.72846055,0.32352,0.09436,0.337,10.35,0.99,10.39724002
29/09/2019 17:00,11.2612,-0.8834,11.29579661,0.3312,0.0966,0.345,10.93,-0.98,10.97384618,11.2812,1.0266,11.32781448,0.3312,0.0966,0.345,10.95,0.93,10.98942219
29/09/2019 17:30,10.21128,-1.02046,10.26214295,0.34128,0.09954,0.3555,9.87,-1.12,9.933342841,10.23128,1.17954,10.29904874,0.34128,0.09954,0.3555,9.89,1.08,9.948793897
29/09/2019 18:00,11.61952,-0.53264,11.63172173,0.53952,0.15736,0.562,11.08,-0.69,11.10146387,11.61952,1.26736,11.68843216,0.53952,0.15736,0.562,11.08,1.11,11.13546137
29/09/2019 18:30,10.21936,-1.02352,10.27048743,0.15936,0.04648,0.166,10.06,-1.07,10.11674355,10.23936,1.08648,10.29684087,0.15936,0.04648,0.166,10.08,1.04,10.13350877
29/09/2019 19:00,10.28152,-1.10164,10.3403706,0.13152,0.03836,0.137,10.15,-1.14,10.21381907,10.30152,1.12836,10.36313228,0.13152,0.03836,0.137,10.17,1.09,10.22824521
29/09/2019 19:30,12.00104,-0.90178,12.03487301,0.13104,0.03822,0.1365,11.87,-0.94,11.90716171,12.02104,0.92822,12.05682359,0.13104,0.03822,0.1365,11.89,0.89,11.92326298
29/09/2019 20:00,13.74864,-0.81248,13.77262595,0.12864,0.03752,0.134,13.62,-0.85,13.64649772,13.76864,0.83752,13.79408885,0.12864,0.03752,0.134,13.64,0.8,13.66344027
29/09/2019 20:30,10.22152,-1.08164,10.27859019,0.13152,0.03836,0.137,10.09,-1.12,10.15197025,10.24152,1.13836,10.30459099,0.13152,0.03836,0.137,10.11,1.1,10.16966568
29/09/2019 21:00,10.0092,-1.1794,10.07844576,0.1392,0.0406,0.145,9.87,-1.22,9.945114378,10.0292,1.2406,10.10563907,0.1392,0.0406,0.145,9.89,1.2,9.962534818
29/09/2019 21:30,9.7944,-1.2508,9.873944095,0.1344,0.0392,0.14,9.66,-1.29,9.745752921,9.8144,1.3192,9.902663076,0.1344,0.0392,0.14,9.68,1.28,9.764261365
29/09/2019 22:00,9.4944,-0.9408,9.540898071,0.1344,0.0392,0.14,9.36,-0.98,9.411163584,9.4944,1.6492,9.636570552,0.1344,0.0392,0.14,9.36,1.61,9.497457555
29/09/2019 22:30,8.98072,-0.94854,9.030673278,1.41072,0.41146,1.4695,7.57,-1.36,7.691196266,8.99072,1.76146,9.161647638,1.41072,0.41146,1.4695,7.58,1.35,7.699279187
29/09/2019 23:00,8.8808,0.1094,8.881473808,1.7808,0.5194,1.855,7.1,-0.41,7.111828176,8.8108,2.8294,9.253955965,1.7808,0.5194,1.855,7.03,2.31,7.399797295
29/09/2019 23:30,9.0112,-0.9234,9.058387991,0.3312,0.0966,0.345,8.68,-1.02,8.739725396,8.9912,1.6766,9.146183084,0.3312,0.0966,0.345,8.66,1.58,8.80295405
30/09/2019 00:00,8.95688,-1.29716,9.050321729,0.14688,0.04284,0.153,8.81,-1.34,8.911324256,8.96688,1.34284,9.066871357,0.14688,0.04284,0.153,8.82,1.3,8.915290236
30/09/2019 00:30,8.40952,-1.18764,8.492968586,0.41952,0.12236,0.437,7.99,-1.31,8.096678331,8.41952,1.42236,8.538818712,0.41952,0.12236,0.437,8,1.3,8.104936767
30/09/2019 01:00,8.60104,-1.34178,8.705071088,0.13104,0.03822,0.1365,8.47,-1.38,8.581683984,8.61104,1.38822,8.72222246,0.13104,0.03822,0.1365,8.48,1.35,8.58678636
30/09/2019 01:30,8.21408,-1.33506,8.321868507,0.15408,0.04494,0.1605,8.06,-1.38,8.177285613,8.21408,1.39494,8.331684575,0.15408,0.04494,0.1605,8.06,1.35,8.172276305
30/09/2019 02:00,8.24576,-1.15082,8.325679831,0.54576,0.15918,0.5685,7.7,-1.31,7.810640179,8.25576,1.43918,8.380263257,0.54576,0.15918,0.5685,7.71,1.28,7.815529413
30/09/2019 02:30,8.01488,-1.29066,8.118134308,0.37488,0.10934,0.3905,7.64,-1.4,7.767213142,8.02488,1.47934,8.160094721,0.37488,0.10934,0.3905,7.65,1.37,7.77170509
30/09/2019 03:00,7.886,-1.1495,7.96933788,0.756,0.2205,0.7875,7.13,-1.37,7.260426985,7.896,1.5505,8.046792296,0.756,0.2205,0.7875,7.14,1.33,7.262816258
30/09/2019 03:30,7.87624,-1.26318,7.976890387,0.36624,0.10682,0.3815,7.51,-1.37,7.633937385,7.88624,1.43682,8.016060944,0.36624,0.10682,0.3815,7.52,1.33,7.636707406
30/09/2019 04:00,7.96072,-1.29854,8.065932621,0.45072,0.13146,0.4695,7.51,-1.43,7.644932962,7.97072,1.53146,8.116510768,0.45072,0.13146,0.4695,7.52,1.4,7.649209109
30/09/2019 04:30,8.18072,-1.21104,8.269872889,0.51072,0.14896,0.532,7.67,-1.36,7.789640557,8.18072,1.47896,8.313332809,0.51072,0.14896,0.532,7.67,1.33,7.784458877
30/09/2019 05:00,8.1576,-1.1457,8.237661455,0.5976,0.1743,0.6225,7.56,-1.32,7.674372939,8.1676,1.4543,8.296064022,0.5976,0.1743,0.6225,7.57,1.28,7.677454005
30/09/2019 05:30,9.00864,-0.83748,9.047484037,0.48864,0.14252,0.509,8.52,-0.98,8.576176304,9.01864,1.08252,9.083375859,0.48864,0.14252,0.509,8.53,0.94,8.581637373
30/09/2019 06:00,9.45784,-0.86938,9.497713359,0.20784,0.06062,0.2165,9.25,-0.93,9.296633799,9.46784,0.94062,9.514450076,0.20784,0.06062,0.2165,9.26,0.88,9.301720271
30/09/2019 06:30,10.7416,-0.5412,10.75522515,0.2016,0.0588,0.21,10.54,-0.6,10.55706399,10.7516,0.6188,10.76939255,0.2016,0.0588,0.21,10.55,0.56,10.5648521
30/09/2019 07:00,11.41,4.565,12.28931752,0.6,0.175,0.625,10.81,4.39,11.66739902,11.15,5.645,12.49754076,0.6,0.175,0.625,10.55,5.47,11.8837452
30/09/2019 07:30,12.11696,0.09828,12.11735857,0.33696,0.09828,0.351,11.78,0,11.78,12.13696,0.09828,12.13735791,0.33696,0.09828,0.351,11.8,0,11.8
30/09/2019 08:00,12.64728,0.66754,12.66488457,0.91728,0.26754,0.9555,11.73,0.4,11.73681814,12.71728,-0.16246,12.71831765,0.91728,0.26754,0.9555,11.8,-0.43,11.80783215
30/09/2019 08:30,13.39584,0.83212,13.42165985,0.79584,0.23212,0.829,12.6,0.6,12.61427762,13.40584,-0.41788,13.41235139,0.79584,0.23212,0.829,12.61,-0.65,12.62674146
30/09/2019 09:00,13.85664,1.11652,13.90154988,1.01664,0.29652,1.059,12.84,0.82,12.86615716,13.86664,-0.57348,13.87849359,1.01664,0.29652,1.059,12.85,-0.87,12.87941769
30/09/2019 09:30,14.39232,1.27276,14.44848757,1.55232,0.45276,1.617,12.84,0.82,12.86615716,14.40232,-0.41724,14.40836252,1.55232,0.45276,1.617,12.85,-0.87,12.87941769
30/09/2019 10:00,14.27936,2.31648,14.46603614,2.07936,0.60648,2.166,12.2,1.71,12.31925728,14.26936,-1.14352,14.31510645,2.07936,0.60648,2.166,12.19,-1.75,12.31497462
30/09/2019 10:30,14.42984,2.53662,14.65109974,2.31984,0.67662,2.4165,12.11,1.86,12.252008,14.42984,-1.22338,14.48160699,2.31984,0.67662,2.4165,12.11,-1.9,12.25814423
30/09/2019 11:00,15.05936,2.64648,15.29013342,2.31936,0.67648,2.416,12.74,1.97,12.89141187,15.04936,-1.33352,15.10832592,2.31936,0.67648,2.416,12.73,-2.01,12.88770732
30/09/2019 11:30,14.81488,3.05184,15.1259511,2.95488,0.86184,3.078,11.86,2.19,12.06050165,14.80488,-1.36816,14.86796333,2.95488,0.86184,3.078,11.85,-2.23,12.05800149
30/09/2019 12:00,14.4352,2.8486,14.71358287,2.6352,0.7686,2.745,11.8,2.08,11.98191971,14.4152,-1.3514,14.47840713,2.6352,0.7686,2.745,11.78,-2.12,11.96924392
30/09/2019 12:30,14.00776,2.44018,14.21871368,2.05776,0.60018,2.1435,11.95,1.84,12.0908271,13.99776,-1.27982,14.05614543,2.05776,0.60018,2.1435,11.94,-1.88,12.08710056
30/09/2019 13:00,14.75824,2.31782,14.93914112,1.63824,0.47782,1.7065,13.12,1.84,13.24839613,14.75824,-1.40218,14.8247009,1.63824,0.47782,1.7065,13.12,-1.88,13.25401071
30/09/2019 13:30,14.21472,2.31096,14.40134719,1.37472,0.40096,1.432,12.84,1.91,12.98128268,14.20472,-1.55904,14.29002015,1.37472,0.40096,1.432,12.83,-1.96,12.97884818
30/09/2019 14:00,14.16352,2.16186,14.32755867,1.10352,0.32186,1.1495,13.06,1.84,13.18898025,14.16352,-1.55814,14.24896835,1.10352,0.32186,1.1495,13.06,-1.88,13.19462012
30/09/2019 14:30,13.72728,2.10004,13.88698615,1.09728,0.32004,1.143,12.63,1.78,12.75481478,13.72728,-1.49996,13.80898607,1.09728,0.32004,1.143,12.63,-1.82,12.76045846
30/09/2019 15:00,13.9152,1.8861,14.04244153,0.5352,0.1561,0.5575,13.38,1.73,13.49137873,13.9252,-1.6139,14.01841176,0.5352,0.1561,0.5575,13.39,-1.77,13.50647993
30/09/2019 15:30,13.63528,1.71904,13.74321502,0.30528,0.08904,0.318,13.33,1.63,13.42928889,13.69528,-1.59096,13.78738003,0.30528,0.08904,0.318,13.39,-1.68,13.49498055
30/09/2019 16:00,13.47064,1.58102,13.56310312,0.14064,0.04102,0.1465,13.33,1.54,13.41866238,13.53064,-1.53898,13.61788083,0.14064,0.04102,0.1465,13.39,-1.58,13.48289657
30/09/2019 16:30,15.25016,1.54088,15.32780778,0.14016,0.04088,0.146,15.11,1.5,15.18427147,15.26016,-1.50912,15.334599,0.14016,0.04088,0.146,15.12,-1.55,15.19924011
30/09/2019 17:00,13.32832,1.74826,13.44248962,1.70832,0.49826,1.7795,11.62,1.25,11.68703983,13.33832,-0.80174,13.36239378,1.70832,0.49826,1.7795,11.63,-1.3,11.70243137
30/09/2019 17:30,13.6968,1.8399,13.81982497,1.8168,0.5299,1.8925,11.88,1.31,11.9520082,13.7068,-0.8301,13.73191291,1.8168,0.5299,1.8925,11.89,-1.36,11.9675269
30/09/2019 18:00,13.61056,1.13308,13.65764305,0.01056,0.00308,0.011,13.6,1.13,13.64686411,13.63056,-1.17692,13.68127577,0.01056,0.00308,0.011,13.62,-1.18,13.67102044
30/09/2019 18:30,13.61248,0.97364,13.64725564,0.01248,0.00364,0.013,13.6,0.97,13.63454803,13.63248,-1.01636,13.6703145,0.01248,0.00364,0.013,13.62,-1.02,13.65814043
30/09/2019 19:00,15.07104,1.19322,15.11820163,0.01104,0.00322,0.0115,15.06,1.19,15.10694211,15.09104,-1.23678,15.14163509,0.01104,0.00322,0.0115,15.08,-1.24,15.13089555
30/09/2019 19:30,15.36672,3.31196,15.71957896,0.00672,0.00196,0.007,15.36,3.31,15.71259686,15.15672,1.01196,15.19046491,0.00672,0.00196,0.007,15.15,1.01,15.18362934
30/09/2019 20:00,13.51576,7.14168,15.28657455,0.00576,0.00168,0.006,13.51,7.14,15.28069697,12.90576,5.31168,13.95609493,0.00576,0.00168,0.006,12.9,5.31,13.95012903
30/09/2019 20:30,12.60912,1.73266,12.72760849,0.00912,0.00266,0.0095,12.6,1.73,12.71821135,12.52912,0.27266,12.53208648,0.00912,0.00266,0.0095,12.52,0.27,12.522911
30/09/2019 21:00,12.2672,0.6621,12.28505483,0.0072,0.0021,0.0075,12.26,0.66,12.27775224,12.2772,-0.6979,12.29702014,0.0072,0.0021,0.0075,12.27,-0.7,12.28995118
30/09/2019 21:30,11.78464,0.51802,11.79601986,0.16464,0.04802,0.1715,11.62,0.47,11.62950128,11.79464,-0.46198,11.8036841,0.16464,0.04802,0.1715,11.63,-0.51,11.64117692
30/09/2019 22:00,11.27768,0.38224,11.28415587,0.00768,0.00224,0.008,11.27,0.38,11.27640457,11.28768,-0.39776,11.29468604,0.00768,0.00224,0.008,11.28,-0.4,11.28708997
30/09/2019 22:30,10.66056,0.41808,10.66875487,0.13056,0.03808,0.136,10.53,0.38,10.53685437,10.67056,-0.32192,10.6754149,0.13056,0.03808,0.136,10.54,-0.36,10.54614622
30/09/2019 23:00,10.17912,0.38266,10.18631006,0.00912,0.00266,0.0095,10.17,0.38,10.17709684,10.18912,-0.35734,10.19538416,0.00912,0.00266,0.0095,10.18,-0.36,10.18636343
30/09/2019 23:30,9.81864,0.38252,9.826088388,0.00864,0.00252,0.009,9.81,0.38,9.817357078,9.82864,-0.42748,9.837931866,0.00864,0.00252,0.009,9.82,-0.43,9.829409952
01/10/2019 00:00,9.81768,0.38224,9.825118218,0.00768,0.00224,0.008,9.81,0.38,9.817357078,9.82768,-0.42776,9.836984945,0.00768,0.00224,0.008,9.82,-0.43,9.829409952
01/10/2019 00:30,9.42816,0.00238,9.4281603,0.00816,0.00238,0.0085,9.42,0,9.42,9.42816,-0.35762,9.434940013,0.00816,0.00238,0.0085,9.42,-0.36,9.426876471
01/10/2019 01:00,9.27816,0.00238,9.278160305,0.00816,0.00238,0.0085,9.27,0,9.27,9.28816,0.00238,9.288160305,0.00816,0.00238,0.0085,9.28,0,9.28
01/10/2019 01:30,9.28248,0.00364,9.282480714,0.01248,0.00364,0.013,9.27,0,9.27,9.29248,0.00364,9.292480713,0.01248,0.00364,0.013,9.28,0,9.28
01/10/2019 02:00,9.27672,0.00196,9.276720207,0.00672,0.00196,0.007,9.27,0,9.27,9.28672,0.00196,9.286720207,0.00672,0.00196,0.007,9.28,0,9.28
01/10/2019 02:30,9.15816,0.00238,9.158160309,0.00816,0.00238,0.0085,9.15,0,9.15,9.15816,0.00238,9.158160309,0.00816,0.00238,0.0085,9.15,0,9.15
01/10/2019 03:00,9.04672,0.00196,9.046720212,0.00672,0.00196,0.007,9.04,0,9.04,9.05672,0.00196,9.056720212,0.00672,0.00196,0.007,9.05,0,9.05
01/10/2019 03:30,9.13672,0.00196,9.13672021,0.00672,0.00196,0.007,9.13,0,9.13,9.13672,0.00196,9.13672021,0.00672,0.00196,0.007,9.13,0,9.13
01/10/2019 04:00,9.13672,-0.47804,9.149217158,0.00672,0.00196,0.007,9.13,-0.48,9.142609037,9.13672,0.51196,9.151052147,0.00672,0.00196,0.007,9.13,0.51,9.144233155
01/10/2019 04:30,9.04248,-0.34636,9.049110995,0.01248,0.00364,0.013,9.03,-0.35,9.0367804,9.04248,0.35364,9.049392565,0.01248,0.00364,0.013,9.03,0.35,9.0367804
01/10/2019 05:00,8.96816,-0.34762,8.974894621,0.00816,0.00238,0.0085,8.96,-0.35,8.966833332,8.96816,0.35238,8.975080248,0.00816,0.00238,0.0085,8.96,0.35,8.966833332
01/10/2019 05:30,9.34056,-0.34692,9.3470003,0.01056,0.00308,0.011,9.33,-0.35,9.336562537,9.34056,0.35308,9.347230959,0.01056,0.00308,0.011,9.33,0.35,9.336562537
01/10/2019 06:00,9.9572,0.3821,9.964528702,0.0072,0.0021,0.0075,9.95,0.38,9.957253637,9.9572,-0.3579,9.963630074,0.0072,0.0021,0.0075,9.95,-0.36,9.956510433
01/10/2019 06:30,10.90624,0.38182,10.91292158,0.00624,0.00182,0.0065,10.9,0.38,10.90662184,10.91624,-0.40818,10.92386867,0.00624,0.00182,0.0065,10.91,-0.41,10.91770122
01/10/2019 07:00,11.7772,0.7421,11.80055729,0.0072,0.0021,0.0075,11.77,0.74,11.79323959,11.7872,-0.7779,11.81284099,0.0072,0.0021,0.0075,11.78,-0.78,11.80579519
01/10/2019 07:30,12.7908,1.3169,12.85841321,0.6408,0.1869,0.6675,12.15,1.13,12.20243418,12.8008,-0.9931,12.8392651,0.6408,0.1869,0.6675,12.16,-1.18,12.21711914
01/10/2019 08:00,14.1396,1.5828,14.22791425,0.0096,0.0028,0.01,14.13,1.58,14.21806246,14.1496,-1.6072,14.24058538,0.0096,0.0028,0.01,14.14,-1.61,14.23136325
01/10/2019 08:30,13.73848,1.59414,13.83065852,0.04848,0.01414,0.0505,13.69,1.58,13.78087443,13.74848,-1.59586,13.84079013,0.04848,0.01414,0.0505,13.7,-1.61,13.7942778
01/10/2019 09:00,13.82392,1.68656,13.92642268,0.19392,0.05656,0.202,13.63,1.63,13.72711914,13.83392,-1.62344,13.92885135,0.19392,0.05656,0.202,13.64,-1.68,13.74307098
01/10/2019 09:30,14.30224,1.96982,14.4372525,0.58224,0.16982,0.6065,13.72,1.8,13.83757204,14.31224,-1.67018,14.40936206,0.58224,0.16982,0.6065,13.73,-1.84,13.85274341
01/10/2019 10:00,14.31624,1.86182,14.43679679,0.48624,0.14182,0.5065,13.83,1.72,13.93654548,14.31624,-1.62818,14.40852865,0.48624,0.14182,0.5065,13.83,-1.77,13.9428046
01/10/2019 10:30,14.15152,1.65836,14.24835696,0.13152,0.03836,0.137,14.02,1.62,14.11328452,14.16152,-1.62164,14.25406486,0.13152,0.03836,0.137,14.03,-1.66,14.12786254
01/10/2019 11:00,15.15784,1.87812,15.2737503,0.26784,0.07812,0.279,14.89,1.8,14.99840325,15.15784,-1.76188,15.25989301,0.26784,0.07812,0.279,14.89,-1.84,15.00325631
01/10/2019 11:30,14.33104,1.78572,14.44186634,0.19104,0.05572,0.199,14.14,1.73,14.24543787,14.34104,-1.72428,14.44432656,0.19104,0.05572,0.199,14.15,-1.78,14.26151815
01/10/2019 12:00,14.41752,1.86636,14.53781905,0.22752,0.06636,0.237,14.19,1.8,14.30370931,14.37752,-1.78364,14.48773457,0.22752,0.06636,0.237,14.15,-1.85,14.27042396
01/10/2019 12:30,14.51464,1.81802,14.62805425,0.16464,0.04802,0.1715,14.35,1.77,14.45874822,14.52464,-1.76198,14.63112233,0.16464,0.04802,0.1715,14.36,-1.81,14.47362083
01/10/2019 13:00,14.7636,2.4223,14.9609967,1.1736,0.3423,1.2225,13.59,2.08,13.74825443,14.7636,-1.7777,14.87024217,1.1736,0.3423,1.2225,13.59,-2.12,13.75436294
01/10/2019 13:30,14.88944,2.11442,15.03882294,0.28944,0.08442,0.3015,14.6,2.03,14.74045115,14.89944,-1.99558,15.03248655,0.28944,0.08442,0.3015,14.61,-2.08,14.75732022
01/10/2019 14:00,14.61168,2.16674,14.77145743,0.81168,0.23674,0.8455,13.8,1.93,13.93430658,14.62168,-1.73326,14.7240523,0.81168,0.23674,0.8455,13.81,-1.97,13.94980287
01/10/2019 14:30,14.91456,1.92008,15.03764633,0.27456,0.08008,0.286,14.64,1.84,14.75517536,14.92456,-1.81992,15.03511224,0.27456,0.08008,0.286,14.65,-1.9,14.77269441
01/10/2019 15:00,14.63848,2.01914,14.77707762,0.40848,0.11914,0.4255,14.23,1.9,14.35628434,14.64848,-1.82086,14.76121599,0.40848,0.11914,0.4255,14.24,-1.94,14.37154132
01/10/2019 15:30,14.55672,1.96196,14.68834178,0.48672,0.14196,0.507,14.07,1.82,14.18722313,14.55672,-1.59804,14.64417389,0.48672,0.14196,0.507,14.07,-1.74,14.17718237
01/10/2019 16:00,14.07088,1.89484,14.19789008,0.77088,0.22484,0.803,13.3,1.67,13.40443583,14.08088,-1.48516,14.1589859,0.77088,0.22484,0.803,13.31,-1.71,13.41939641
01/10/2019 16:30,14.12248,1.73114,14.22818636,0.55248,0.16114,0.5755,13.57,1.57,13.66051976,14.13248,-1.45886,14.20757768,0.55248,0.16114,0.5755,13.58,-1.62,13.67628605
01/10/2019 17:00,14.06248,1.46364,14.13844354,0.49248,0.14364,0.513,13.57,1.32,13.63404929,14.07248,-1.22636,14.1258151,0.49248,0.14364,0.513,13.58,-1.37,13.64893036
01/10/2019 17:30,13.38224,1.14482,13.4311191,0.46224,0.13482,0.4815,12.92,1.01,12.95941743,13.39224,-0.91518,13.42347372,0.46224,0.13482,0.4815,12.93,-1.05,12.97256336
01/10/2019 18:00,13.36416,0.99288,13.40099187,0.28416,0.08288,0.296,13.08,0.91,13.11161699,13.38416,-0.86712,13.41221965,0.28416,0.08288,0.296,13.1,-0.95,13.13440139
01/10/2019 18:30,13.23888,0.84634,13.26590498,0.15888,0.04634,0.1655,13.08,0.8,13.10444199,13.25888,-0.79366,13.28261251,0.15888,0.04634,0.1655,13.1,-0.84,13.12690367
01/10/2019 19:00,13.31952,0.81986,13.34472868,0.23952,0.06986,0.2495,13.08,0.75,13.10148465,13.33952,-0.72014,13.3589444,0.23952,0.06986,0.2495,13.1,-0.79,13.12379899
01/10/2019 19:30,13.41072,1.01646,13.44918592,0.33072,0.09646,0.3445,13.08,0.92,13.11231482,13.43072,-0.87354,13.45909774,0.33072,0.09646,0.3445,13.1,-0.97,13.13586312
01/10/2019 20:00,13.43368,1.11024,13.47948038,0.10368,0.03024,0.108,13.33,1.08,13.37367937,13.42368,-0.52976,13.43412931,0.10368,0.03024,0.108,13.32,-0.56,13.33176657
01/10/2019 20:30,12.75104,0.89572,12.78246202,0.43104,0.12572,0.449,12.32,0.77,12.34403905,12.77104,-0.68428,12.78935893,0.43104,0.12572,0.449,12.34,-0.81,12.3665557
01/10/2019 21:00,12.73952,3.57486,13.23159075,0.11952,0.03486,0.1245,12.62,3.54,13.10709731,12.45952,2.19486,12.6513655,0.11952,0.03486,0.1245,12.34,2.16,12.52761749
01/10/2019 21:30,12.40336,6.97348,14.22929241,0.18336,0.05348,0.191,12.22,6.92,14.0433187,11.82336,5.88348,13.206331,0.18336,0.05348,0.191,11.64,5.83,13.01839084
01/10/2019 22:00,11.59032,6.77926,13.4273558,0.34032,0.09926,0.3545,11.25,6.68,13.08376475,11.02032,6.16926,12.62961685,0.34032,0.09926,0.3545,10.68,6.07,12.28443324
01/10/2019 22:30,10.97736,6.65798,12.83865765,0.26736,0.07798,0.2785,10.71,6.58,12.56982498,10.42736,6.30798,12.18689658,0.26736,0.07798,0.2785,10.16,6.23,11.9179906
01/10/2019 23:00,10.54192,6.47806,12.37325093,0.30192,0.08806,0.3145,10.24,6.39,12.07019884,10.51192,6.44806,12.33198848,0.30192,0.08806,0.3145,10.21,6.36,12.02886944
