Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/10/2019 23:30,9.88864,0.00252,9.888640321,0.00864,0.00252,0.009,9.88,0,9.88,9.88864,-0.34748,9.894743221,0.00864,0.00252,0.009,9.88,-0.35,9.886197449
02/10/2019 00:00,9.56816,0.00238,9.568160296,0.00816,0.00238,0.0085,9.56,0,9.56,9.88816,-0.34762,9.894268434,0.00816,0.00238,0.0085,9.88,-0.35,9.886197449
02/10/2019 00:30,9.21864,5.97252,10.98427597,0.00864,0.00252,0.009,9.21,5.97,10.97565488,9.19864,6.34252,11.17329574,0.00864,0.00252,0.009,9.19,6.34,11.16475257
02/10/2019 01:00,9.11912,0.00266,9.119120388,0.00912,0.00266,0.0095,9.11,0,9.11,9.12912,0.00266,9.129120388,0.00912,0.00266,0.0095,9.12,0,9.12
02/10/2019 01:30,9.11816,-0.34762,9.124783913,0.00816,0.00238,0.0085,9.11,-0.35,9.116720902,9.12816,0.35238,9.134959039,0.00816,0.00238,0.0085,9.12,0.35,9.126713538
02/10/2019 02:00,9.25296,-0.34622,9.259435029,0.01296,0.00378,0.0135,9.24,-0.35,9.246626412,9.26296,0.35378,9.269713493,0.01296,0.00378,0.0135,9.25,0.35,9.256619253
02/10/2019 02:30,9.06864,-0.34748,9.075294695,0.00864,0.00252,0.009,9.06,-0.35,9.066757965,9.06864,0.35252,9.075489067,0.00864,0.00252,0.009,9.06,0.35,9.066757965
02/10/2019 03:00,9.02152,-0.34664,9.028177136,0.01152,0.00336,0.012,9.01,-0.35,9.01679544,9.02152,0.35336,9.02843765,0.01152,0.00336,0.012,9.01,0.35,9.01679544
02/10/2019 03:30,9.1196,-0.3472,9.126206879,0.0096,0.0028,0.01,9.11,-0.35,9.116720902,9.1196,0.3528,9.126421643,0.0096,0.0028,0.01,9.11,0.35,9.116720902
02/10/2019 04:00,9.1196,-0.3472,9.126206879,0.0096,0.0028,0.01,9.11,-0.35,9.116720902,9.1196,0.3528,9.126421643,0.0096,0.0028,0.01,9.11,0.35,9.116720902
02/10/2019 04:30,9.11912,-0.34734,9.125732554,0.00912,0.00266,0.0095,9.11,-0.35,9.116720902,9.11912,0.35266,9.12593659,0.00912,0.00266,0.0095,9.11,0.35,9.116720902
02/10/2019 05:00,9.12248,-0.39636,9.131086606,0.01248,0.00364,0.013,9.11,-0.4,9.11877733,9.12248,0.35364,9.129331991,0.01248,0.00364,0.013,9.11,0.35,9.116720902
02/10/2019 05:30,9.38008,-0.39706,9.388480039,0.01008,0.00294,0.0105,9.37,-0.4,9.378534001,9.39008,0.42294,9.399600026,0.01008,0.00294,0.0105,9.38,0.42,9.389398277
02/10/2019 06:00,9.97104,-0.34678,9.97706846,0.01104,0.00322,0.0115,9.96,-0.35,9.966147701,9.97104,0.35322,9.977294375,0.01104,0.00322,0.0115,9.96,0.35,9.966147701
02/10/2019 06:30,11.16864,4.75252,12.13774962,0.00864,0.00252,0.009,11.16,4.75,12.1288128,11.00864,3.72252,11.62098575,0.00864,0.00252,0.009,11,3.72,11.6119938
02/10/2019 07:00,12.01768,2.84224,12.34920891,0.00768,0.00224,0.008,12.01,2.84,12.34121955,11.83768,1.41224,11.92162278,0.00768,0.00224,0.008,11.83,1.41,11.91373157
02/10/2019 07:30,12.71968,0.87574,12.74979136,0.01968,0.00574,0.0205,12.7,0.87,12.72976433,12.73968,-0.88426,12.77033133,0.01968,0.00574,0.0205,12.72,-0.89,12.75109799
02/10/2019 08:00,13.56952,1.34236,13.6357546,0.17952,0.05236,0.187,13.39,1.29,13.45199613,13.57952,-1.25764,13.63763256,0.17952,0.05236,0.187,13.4,-1.31,13.46388131
02/10/2019 08:30,14.12704,1.66872,14.2252552,0.16704,0.04872,0.174,13.96,1.62,14.05368279,14.14704,-1.59128,14.23625347,0.16704,0.04872,0.174,13.98,-1.64,14.07586587
02/10/2019 09:00,14.40712,1.90166,14.53208235,0.65712,0.19166,0.6845,13.75,1.71,13.85592292,14.42712,-1.54834,14.5099672,0.65712,0.19166,0.6845,13.77,-1.74,13.87949927
02/10/2019 09:30,14.6932,2.1351,14.84751758,0.9432,0.2751,0.9825,13.75,1.86,13.87523333,14.7132,-1.6049,14.80047155,0.9432,0.2751,0.9825,13.77,-1.88,13.89774442
02/10/2019 10:00,16.18568,2.56124,16.38707379,1.85568,0.54124,1.933,14.33,2.02,14.47167233,16.18568,-1.50876,16.25584799,1.85568,0.54124,1.933,14.33,-2.05,14.4758903
02/10/2019 10:30,17.84024,2.69882,18.04322013,2.19024,0.63882,2.2815,15.65,2.06,15.78499604,17.84024,-1.44118,17.89835643,2.19024,0.63882,2.2815,15.65,-2.08,15.78761857
02/10/2019 11:00,15.34672,3.07446,15.65164908,3.30672,0.96446,3.4445,12.04,2.11,12.22348968,15.34672,-1.16554,15.3909161,3.30672,0.96446,3.4445,12.04,-2.13,12.22695792
02/10/2019 11:30,15.39464,2.88802,15.66319253,2.80464,0.81802,2.9215,12.59,2.07,12.75903601,15.38464,-1.27198,15.43713319,2.80464,0.81802,2.9215,12.58,-2.09,12.75243114
02/10/2019 12:00,14.68456,2.79508,14.94820306,2.79456,0.81508,2.911,11.89,1.98,12.05373386,14.67456,-1.18492,14.72232137,2.79456,0.81508,2.911,11.88,-2,12.04717394
02/10/2019 12:30,14.3764,3.3702,14.76614794,4.7664,1.3902,4.965,9.61,1.98,9.811855074,14.3664,-0.6098,14.37933604,4.7664,1.3902,4.965,9.6,-2,9.806120538
02/10/2019 13:00,14.31664,3.26902,14.68511739,4.31664,1.25902,4.4965,10,2.01,10.2000049,14.29664,-0.77098,14.31741336,4.31664,1.25902,4.4965,9.98,-2.03,10.18436547
02/10/2019 13:30,14.32824,3.56032,14.76395408,4.93824,1.44032,5.144,9.39,2.12,9.626344062,14.30824,-0.69968,14.32533713,4.93824,1.44032,5.144,9.37,-2.14,9.611269427
02/10/2019 14:00,14.20784,3.31562,14.58958716,4.64784,1.35562,4.8415,9.56,1.96,9.758852392,14.18784,-0.61438,14.2011361,4.64784,1.35562,4.8415,9.54,-1.97,9.74127815
02/10/2019 14:30,14.50656,2.85108,14.78407725,3.22656,0.94108,3.361,11.28,1.91,11.4405638,14.49656,-0.98892,14.5302517,3.22656,0.94108,3.361,11.27,-1.93,11.43406314
02/10/2019 15:00,16.05096,3.03528,16.33542903,3.00096,0.87528,3.126,13.05,2.16,13.22755079,16.04096,-1.30472,16.09393339,3.00096,0.87528,3.126,13.04,-2.18,13.22096819
02/10/2019 15:30,12.17856,2.78208,12.49228933,2.81856,0.82208,2.936,9.36,1.96,9.563012078,12.15856,-0.69792,12.17857437,2.81856,0.82208,2.936,9.34,-1.52,9.462874827
02/10/2019 16:00,12.18664,2.06152,12.35977586,2.57664,0.75152,2.684,9.61,1.31,9.698876224,12.17664,-0.56848,12.18990284,2.57664,0.75152,2.684,9.6,-1.32,9.690325072
02/10/2019 16:30,12.71472,1.72346,12.83099447,2.03472,0.59346,2.1195,10.68,1.13,10.73961359,12.72472,-0.55654,12.73688486,2.03472,0.59346,2.1195,10.69,-1.15,10.75167894
02/10/2019 17:00,12.39536,1.65448,12.50528903,1.93536,0.56448,2.016,10.46,1.09,10.5166392,12.40536,-0.54552,12.4173487,1.93536,0.56448,2.016,10.47,-1.11,10.52867513
02/10/2019 17:30,12.49392,1.40406,12.57256622,1.21392,0.35406,1.2645,11.28,1.05,11.32876428,12.51392,-0.70594,12.53381606,1.21392,0.35406,1.2645,11.3,-1.06,11.34960792
02/10/2019 18:00,12.4032,1.1326,12.45480441,0.7632,0.2226,0.795,11.64,0.91,11.67551712,12.4132,-0.7074,12.43334022,0.7632,0.2226,0.795,11.65,-0.93,11.68706122
02/10/2019 18:30,12.51872,1.28796,12.58480001,0.43872,0.12796,0.457,12.08,1.16,12.13556756,12.52872,-1.05204,12.57281245,0.43872,0.12796,0.457,12.09,-1.18,12.14744829
02/10/2019 19:00,12.79728,1.43504,12.8774887,0.49728,0.14504,0.518,12.3,1.29,12.36746134,12.81728,-1.17496,12.87102162,0.49728,0.14504,0.518,12.32,-1.32,12.3905125
02/10/2019 19:30,13.22952,1.39236,13.30258869,0.17952,0.05236,0.187,13.05,1.34,13.11861654,13.24952,-1.30764,13.31389134,0.17952,0.05236,0.187,13.07,-1.36,13.14056696
02/10/2019 20:00,13.23664,1.57402,13.32989788,0.11664,0.03402,0.1215,13.12,1.54,13.21007192,13.25664,-1.40598,13.33098961,0.11664,0.03402,0.1215,13.14,-1.44,13.21866862
02/10/2019 20:30,13.02632,1.59726,13.12388099,0.19632,0.05726,0.2045,12.83,1.54,12.92209348,13.04632,-1.51274,13.1337294,0.19632,0.05726,0.2045,12.85,-1.57,12.94555522
02/10/2019 21:00,12.68176,1.35718,12.75417478,0.16176,0.04718,0.1685,12.52,1.31,12.58834779,12.71176,-1.28282,12.77632457,0.16176,0.04718,0.1685,12.55,-1.33,12.62027733
02/10/2019 21:30,12.43136,1.05998,12.47646861,0.17136,0.04998,0.1785,12.26,1.01,12.30153242,12.45136,-0.97002,12.48908742,0.17136,0.04998,0.1785,12.28,-1.02,12.32228875
02/10/2019 22:00,11.76776,0.84018,11.79771494,0.13776,0.04018,0.1435,11.63,0.8,11.65748258,11.77776,-0.77982,11.80354819,0.13776,0.04018,0.1435,11.64,-0.82,11.66884742
02/10/2019 22:30,11.02928,0.96604,11.07150625,0.32928,0.09604,0.343,10.7,0.87,10.73531089,11.03928,-0.78396,11.06708165,0.32928,0.09604,0.343,10.71,-0.88,10.74609231
02/10/2019 23:00,10.44296,0.67128,10.46451291,0.31296,0.09128,0.326,10.13,0.58,10.14659056,10.45296,-0.40872,10.46094761,0.31296,0.09128,0.326,10.14,-0.5,10.15231993
02/10/2019 23:30,9.96632,0.49226,9.978469534,0.07632,0.02226,0.0795,9.89,0.47,9.901161548,9.97632,-0.47774,9.987752312,0.07632,0.02226,0.0795,9.9,-0.5,9.912618221
03/10/2019 00:00,9.71584,0.61212,9.735103379,0.07584,0.02212,0.079,9.64,0.59,9.658038103,9.71584,-0.58788,9.733609289,0.07584,0.02212,0.079,9.64,-0.61,9.659280512
03/10/2019 00:30,9.53632,0.56226,9.552881003,0.07632,0.02226,0.0795,9.46,0.54,9.475399728,9.53632,-0.54774,9.552037387,0.07632,0.02226,0.0795,9.46,-0.57,9.477156747
03/10/2019 01:00,9.54112,0.60366,9.560197501,0.08112,0.02366,0.0845,9.46,0.58,9.477763449,9.54112,-0.58634,9.559119491,0.08112,0.02366,0.0845,9.46,-0.61,9.479646618
03/10/2019 01:30,9.43864,0.54002,9.454075663,0.06864,0.02002,0.0715,9.37,0.52,9.384417936,9.43864,-0.53998,9.454073379,0.06864,0.02002,0.0715,9.37,-0.56,9.386719342
03/10/2019 02:00,9.44008,0.51044,9.453870075,0.07008,0.02044,0.073,9.37,0.49,9.382803419,9.44008,-0.49956,9.453288877,0.07008,0.02044,0.073,9.37,-0.52,9.384417936
03/10/2019 02:30,9.25776,0.51268,9.271944834,0.07776,0.02268,0.081,9.18,0.49,9.193068041,9.26776,-0.49732,9.281093826,0.07776,0.02268,0.081,9.19,-0.52,9.204699886
03/10/2019 03:00,9.25632,0.57226,9.273992746,0.07632,0.02226,0.0795,9.18,0.55,9.196461276,9.26632,-0.56774,9.283696195,0.07632,0.02226,0.0795,9.19,-0.59,9.208919589
03/10/2019 03:30,9.37872,0.54296,9.39442358,0.07872,0.02296,0.082,9.3,0.52,9.31452629,9.37872,-0.52704,9.393516913,0.07872,0.02296,0.082,9.3,-0.55,9.316249245
03/10/2019 04:00,9.294,0.4745,9.306104784,0.084,0.0245,0.0875,9.21,0.45,9.220986932,9.304,-0.4555,9.315143383,0.084,0.0245,0.0875,9.22,-0.48,9.232486122
03/10/2019 04:30,9.35208,0.53394,9.367309766,0.08208,0.02394,0.0855,9.27,0.51,9.284018526,9.35208,-0.51606,9.36630761,0.08208,0.02394,0.0855,9.27,-0.54,9.285714835
03/10/2019 05:00,9.35208,0.53394,9.367309766,0.08208,0.02394,0.0855,9.27,0.51,9.284018526,9.35208,-0.51606,9.36630761,0.08208,0.02394,0.0855,9.27,-0.54,9.285714835
03/10/2019 05:30,9.56304,0.59422,9.581483781,0.08304,0.02422,0.0865,9.48,0.57,9.497120616,9.57304,-0.57578,9.590339798,0.08304,0.02422,0.0865,9.49,-0.6,9.508948417
03/10/2019 06:00,10.15592,0.68506,10.17899888,0.08592,0.02506,0.0895,10.07,0.66,10.09160542,10.16592,-0.66494,10.18764323,0.08592,0.02506,0.0895,10.08,-0.69,10.10358847
03/10/2019 06:30,11.1688,0.7459,11.19367948,0.0888,0.0259,0.0925,11.08,0.72,11.10336886,11.1788,-0.7041,11.20095202,0.0888,0.0259,0.0925,11.09,-0.73,11.11400018
03/10/2019 07:00,11.95312,0.85716,11.98381413,0.09312,0.02716,0.097,11.86,0.83,11.88900753,11.96312,-0.84284,11.99277363,0.09312,0.02716,0.097,11.87,-0.87,11.90184019
03/10/2019 07:30,14.47224,1.32982,14.53320859,0.10224,0.02982,0.1065,14.37,1.3,14.42868324,14.48224,-1.31018,14.54138395,0.10224,0.02982,0.1065,14.38,-1.34,14.44229899
03/10/2019 08:00,14.60384,2.62362,14.83763878,1.86384,0.54362,1.9415,12.74,2.08,12.90867925,14.61384,-1.57638,14.69861536,1.86384,0.54362,1.9415,12.75,-2.12,12.92504932
03/10/2019 08:30,14.44168,2.08174,14.59094797,0.21168,0.06174,0.2205,14.23,2.02,14.37265807,14.45168,-2.00826,14.59055047,0.21168,0.06174,0.2205,14.24,-2.07,14.38966643
03/10/2019 09:00,13.9008,2.1519,14.06637531,0.2808,0.0819,0.2925,13.62,2.07,13.77640374,13.9108,-2.0381,14.05931038,0.2808,0.0819,0.2925,13.63,-2.12,13.79388633
03/10/2019 09:30,14.17928,3.26354,14.550006,3.26928,0.95354,3.4055,10.91,2.31,11.1518698,14.18928,-1.39646,14.25783179,3.26928,0.95354,3.4055,10.92,-2.35,11.17
03/10/2019 10:00,13.98536,2.39198,14.18844116,0.79536,0.23198,0.8285,13.19,2.16,13.36569115,13.99536,-1.97802,14.13444957,0.79536,0.23198,0.8285,13.2,-2.21,13.38372519
03/10/2019 10:30,14.26232,2.47276,14.47509288,1.07232,0.31276,1.117,13.19,2.16,13.36569115,14.27232,-1.89724,14.39786921,1.07232,0.31276,1.117,13.2,-2.21,13.38372519
03/10/2019 11:00,14.444,1.807,14.55659249,0.504,0.147,0.525,13.94,1.66,14.03848995,14.454,-1.563,14.53826279,0.504,0.147,0.525,13.95,-1.71,14.05441568
03/10/2019 11:30,15.99624,2.35182,16.16820186,0.48624,0.14182,0.5065,15.51,2.21,15.66665887,16.01624,-2.11818,16.15569962,0.48624,0.14182,0.5065,15.53,-2.26,15.69358149
03/10/2019 12:00,15.84272,2.58496,16.05222088,0.94272,0.27496,0.982,14.9,2.31,15.07800053,15.85272,-2.08504,15.98925024,0.94272,0.27496,0.982,14.91,-2.36,15.09561857
03/10/2019 12:30,16.59888,2.49634,16.78554529,0.63888,0.18634,0.6655,15.96,2.31,16.1263046,16.60888,-2.17366,16.75051321,0.63888,0.18634,0.6655,15.97,-2.36,16.1434352
03/10/2019 13:00,16.16344,2.40642,16.34159264,0.67344,0.19642,0.7015,15.49,2.21,15.64685911,16.17344,-2.06358,16.30455531,0.67344,0.19642,0.7015,15.5,-2.26,15.66389479
03/10/2019 13:30,16.53168,2.26924,16.68669811,0.75168,0.21924,0.783,15.78,2.05,15.91260192,16.54168,-1.88076,16.64825623,0.75168,0.21924,0.783,15.79,-2.1,15.92903324
03/10/2019 14:00,16.2272,2.2796,16.38653704,0.7872,0.2296,0.82,15.44,2.05,15.57549678,16.2372,-1.8704,16.3445728,0.7872,0.2296,0.82,15.45,-2.1,15.59206529
03/10/2019 14:30,15.8612,2.3566,16.03531194,1.0512,0.3066,1.095,14.81,2.05,14.95120731,15.8712,-1.7934,15.97220314,1.0512,0.3066,1.095,14.82,-2.1,14.96804596
03/10/2019 15:00,16.21816,2.37738,16.391481,1.32816,0.38738,1.3835,14.89,1.99,15.02238996,16.21816,-1.65262,16.30214301,1.32816,0.38738,1.3835,14.89,-2.04,15.02909512
03/10/2019 15:30,15.31616,2.37888,15.49980088,1.67616,0.48888,1.746,13.64,1.89,13.77031953,15.31616,-1.44112,15.38380915,1.67616,0.48888,1.746,13.64,-1.93,13.77586658
03/10/2019 16:00,15.13688,2.10034,15.28190316,1.16688,0.34034,1.2155,13.97,1.76,14.08042968,15.13688,-1.45966,15.20709517,1.16688,0.34034,1.2155,13.97,-1.8,14.08548544
03/10/2019 16:30,15.76312,2.44966,15.95232855,0.51312,0.14966,0.5345,15.25,2.3,15.42246738,15.71312,-1.22034,15.76043685,0.51312,0.14966,0.5345,15.2,-1.37,15.26161525
03/10/2019 17:00,15.06528,1.43904,15.1338527,0.30528,0.08904,0.318,14.76,1.35,14.82160922,15.06528,-1.31096,15.1222114,0.30528,0.08904,0.318,14.76,-1.4,14.826247
03/10/2019 17:30,15.27544,1.28492,15.32938637,0.32544,0.09492,0.339,14.95,1.19,14.99728642,15.28544,-1.13508,15.32752696,0.32544,0.09492,0.339,14.96,-1.23,15.01047967
03/10/2019 18:00,14.58664,1.13402,14.63065507,0.35664,0.10402,0.3715,14.23,1.03,14.26722818,14.59664,-0.96598,14.62856851,0.35664,0.10402,0.3715,14.24,-1.07,14.28014356
03/10/2019 18:30,14.64376,0.98068,14.67656091,0.41376,0.12068,0.431,14.23,0.86,14.25596366,14.65376,-0.77932,14.67446837,0.41376,0.12068,0.431,14.24,-0.9,14.26841267
03/10/2019 19:00,14.6524,1.0832,14.69238401,0.4224,0.1232,0.44,14.23,0.96,14.26234553,14.6624,-0.8868,14.6891929,0.4224,0.1232,0.44,14.24,-1.01,14.27577318
03/10/2019 19:30,14.99984,1.00662,15.03357854,0.15984,0.04662,0.1665,14.84,0.96,14.87101879,15.00984,-0.96338,15.04072465,0.15984,0.04662,0.1665,14.85,-1.01,14.88430717
03/10/2019 20:00,14.60688,1.02034,14.64247373,0.20688,0.06034,0.2155,14.4,0.96,14.43196452,14.62688,-0.94966,14.65767624,0.20688,0.06034,0.2155,14.42,-1.01,14.45532774
03/10/2019 20:30,14.35512,0.99566,14.38960768,0.22512,0.06566,0.2345,14.13,0.93,14.16057202,14.36512,-0.90434,14.39355771,0.22512,0.06566,0.2345,14.14,-0.97,14.17323181
03/10/2019 21:00,13.93352,1.25686,13.99009209,0.26352,0.07686,0.2745,13.67,1.18,13.72083452,13.93352,-1.15314,13.98115558,0.26352,0.07686,0.2745,13.67,-1.23,13.72522495
03/10/2019 21:30,13.4372,1.0596,13.47891301,0.5472,0.1596,0.57,12.89,0.9,12.92138151,13.4472,-0.7904,13.47040905,0.5472,0.1596,0.57,12.9,-0.95,12.93493332
03/10/2019 22:00,13.04408,0.58744,13.05730098,0.33408,0.09744,0.348,12.71,0.49,12.71944181,13.05408,-0.43256,13.06124469,0.33408,0.09744,0.348,12.72,-0.53,12.73103688
03/10/2019 22:30,12.1168,0.4349,12.12460227,0.2568,0.0749,0.2675,11.86,0.36,11.86546249,12.1268,-0.3051,12.13063742,0.2568,0.0749,0.2675,11.87,-0.38,11.876081
03/10/2019 23:00,11.42824,1.24532,11.4958902,0.25824,0.07532,0.269,11.17,1.17,11.23110858,11.41824,1.86532,11.5695991,0.25824,0.07532,0.269,11.16,1.79,11.30264128
03/10/2019 23:30,10.39784,-0.60438,10.41539014,0.08784,0.02562,0.0915,10.31,-0.63,10.32923037,10.39784,0.89562,10.43634092,0.08784,0.02562,0.0915,10.31,0.87,10.34664197
04/10/2019 00:00,9.17096,-0.53972,9.186827799,0.00096,0.00028,0.001,9.17,-0.54,9.185885913,9.18096,0.52028,9.195690175,0.00096,0.00028,0.001,9.18,0.52,9.194715874
04/10/2019 00:30,9.32,-0.39,9.328156302,0,0,0,9.32,-0.39,9.328156302,9.32,0.38,9.327743564,0,0,0,9.32,0.38,9.327743564
04/10/2019 01:00,9.32,-0.39,9.328156302,0,0,0,9.32,-0.39,9.328156302,9.32,0.38,9.327743564,0,0,0,9.32,0.38,9.327743564
04/10/2019 01:30,9.56672,6.21196,11.40660241,0.00672,0.00196,0.007,9.56,6.21,11.39989912,9.49672,6.28196,11.38642667,0.00672,0.00196,0.007,9.49,6.28,11.37974077
04/10/2019 02:00,9.83192,6.53056,11.80317181,0.00192,0.00056,0.002,9.83,6.53,11.80126264,9.30192,5.96056,11.04780481,0.00192,0.00056,0.002,9.3,5.96,11.04588611
04/10/2019 02:30,9.67,6.42,11.60712281,0,0,0,9.67,6.42,11.60712281,9.14,6.05,10.96093518,0,0,0,9.14,6.05,10.96093518
04/10/2019 03:00,9.67,6.49,11.64598643,0,0,0,9.67,6.49,11.64598643,9.14,5.98,10.92245394,0,0,0,9.14,5.98,10.92245394
04/10/2019 03:30,9.6,6.45,11.56557392,0,0,0,9.6,6.45,11.56557392,9.07,5.98,10.86394496,0,0,0,9.07,5.98,10.86394496
04/10/2019 04:00,9.54,6.41,11.49346336,0,0,0,9.54,6.41,11.49346336,9.07,6.03,10.89154718,0,0,0,9.07,6.03,10.89154718
04/10/2019 04:30,9.65768,6.41224,11.59256679,0.00768,0.00224,0.008,9.65,6.41,11.58492987,9.13768,6.03224,10.94920614,0.00768,0.00224,0.008,9.13,6.03,10.94156296
04/10/2019 05:00,9.53192,6.41056,11.48707005,0.00192,0.00056,0.002,9.53,6.41,11.48516434,9.01192,6.03056,10.84353983,0.00192,0.00056,0.002,9.01,6.03,10.84163272
04/10/2019 05:30,9.78048,6.36014,11.66658347,0.00048,0.00014,0.0005,9.78,6.36,11.66610475,9.26048,6.03014,11.05075012,0.00048,0.00014,0.0005,9.26,6.03,11.05027149
04/10/2019 06:00,10.35096,1.66028,10.48326774,0.00096,0.00028,0.001,10.35,1.66,10.48227552,10.26096,0.85028,10.29612919,0.00096,0.00028,0.001,10.26,0.85,10.29514934
04/10/2019 06:30,11.88144,0.94042,11.91859917,0.00144,0.00042,0.0015,11.88,0.94,11.91713053,11.88144,-0.97958,11.92175295,0.00144,0.00042,0.0015,11.88,-0.98,11.92035234
04/10/2019 07:00,13.14336,2.72098,13.42205812,0.00336,0.00098,0.0035,13.14,2.72,13.41856922,13.02336,-0.23902,13.0255532,0.00336,0.00098,0.0035,13.02,-0.24,13.02221179
04/10/2019 07:30,14.27576,4.60168,14.99909272,0.00576,0.00168,0.006,14.27,4.6,14.99309508,14.00576,0.69168,14.02282904,0.00576,0.00168,0.006,14,0.69,14.01699326
04/10/2019 08:00,14.97136,2.32748,15.15119742,0.47136,0.13748,0.491,14.5,2.19,14.66445021,14.97136,-2.10252,15.11827406,0.47136,0.13748,0.491,14.5,-2.24,14.67200055
04/10/2019 08:30,14.99152,2.03336,15.12878795,0.49152,0.14336,0.512,14.5,1.89,14.62265708,14.99152,-1.79664,15.09879423,0.49152,0.14336,0.512,14.5,-1.94,14.62920367
04/10/2019 09:00,16.13864,2.08502,16.27276895,0.18864,0.05502,0.1965,15.95,2.03,16.07866288,16.14864,-2.02498,16.27510731,0.18864,0.05502,0.1965,15.96,-2.08,16.09496816
04/10/2019 09:30,14.95224,2.25482,15.12129936,0.94224,0.27482,0.9815,14.01,1.98,14.14922259,14.96224,-1.75518,15.06483596,0.94224,0.27482,0.9815,14.02,-2.03,14.16620274
04/10/2019 10:00,15.33144,2.40542,15.51899152,1.32144,0.38542,1.3765,14.01,2.02,14.15487549,15.34144,-1.68458,15.43365125,1.32144,0.38542,1.3765,14.02,-2.07,14.17198998
04/10/2019 10:30,17.12864,2.85752,17.36536003,0.60864,0.17752,0.634,16.52,2.68,16.73597323,17.07864,-1.67248,17.16033606,0.60864,0.17752,0.634,16.47,-1.85,16.57357535
04/10/2019 11:00,15.85,5.7425,16.858197,1.38,0.4025,1.4375,14.47,5.34,15.4238938,15.55,0.7725,15.56917648,1.38,0.4025,1.4375,14.17,0.37,14.1748298
04/10/2019 11:30,17.3888,5.2459,18.1628696,0.5688,0.1659,0.5925,16.82,5.08,17.57039556,17.1288,-0.4241,17.13404944,0.5688,0.1659,0.5925,16.56,-0.59,16.57050693
04/10/2019 12:00,16.19504,3.32022,16.53188378,1.47504,0.43022,1.5365,14.72,2.89,15.00101663,16.19504,-2.50978,16.38835917,1.47504,0.43022,1.5365,14.72,-2.94,15.0107295
04/10/2019 12:30,15.93608,2.62094,16.15016942,0.58608,0.17094,0.6105,15.35,2.45,15.54429156,15.94608,-2.31906,16.11382967,0.58608,0.17094,0.6105,15.36,-2.49,15.56051734
04/10/2019 13:00,15.55584,2.61462,15.77404184,0.73584,0.21462,0.7665,14.82,2.4,15.0130743,15.55584,-2.23538,15.71563177,0.73584,0.21462,0.7665,14.82,-2.45,15.02114842
04/10/2019 13:30,15.38768,2.51474,15.59181237,0.66768,0.19474,0.6955,14.72,2.32,14.9017046,15.35768,-1.50526,15.43127158,0.66768,0.19474,0.6955,14.69,-1.7,14.78803909
04/10/2019 14:00,15.00992,2.62706,15.23808199,2.38992,0.69706,2.4895,12.62,1.93,12.76672628,15.00992,-1.27294,15.06380014,2.38992,0.69706,2.4895,12.62,-1.97,12.77283445
04/10/2019 14:30,15.24056,2.52808,15.44881412,2.05056,0.59808,2.136,13.19,1.93,13.33045386,15.23056,-1.37192,15.29222425,2.05056,0.59808,2.136,13.18,-1.97,13.32641362
04/10/2019 15:00,14.88984,2.01412,15.02544557,0.93984,0.27412,0.979,13.95,1.74,14.05809731,14.88984,-1.51588,14.96680418,0.93984,0.27412,0.979,13.95,-1.79,14.06437343
04/10/2019 15:30,14.718,2.4015,14.91263646,2.268,0.6615,2.3625,12.45,1.74,12.57100235,14.708,-1.1285,14.75122965,2.268,0.6615,2.3625,12.44,-1.79,12.56812237
04/10/2019 16:00,14.52376,1.92818,14.6511939,1.43376,0.41818,1.4935,13.09,1.51,13.17680538,14.51376,-1.13182,14.55782421,1.43376,0.41818,1.4935,13.08,-1.55,13.17151852
04/10/2019 16:30,14.61256,1.32158,14.67220104,0.62256,0.18158,0.6485,13.99,1.14,14.03637061,14.62256,-1.00842,14.65729074,0.62256,0.18158,0.6485,14,-1.19,14.05048398
04/10/2019 17:00,14.1568,0.9399,14.18796667,0.3768,0.1099,0.3925,13.78,0.83,13.80497374,14.1568,-0.7601,14.17719077,0.3768,0.1099,0.3925,13.78,-0.87,13.8074364
04/10/2019 17:30,13.5956,1.3033,13.65792555,0.5256,0.1533,0.5475,13.07,1.15,13.12049542,13.5656,-0.3167,13.56929631,0.5256,0.1533,0.5475,13.04,-0.47,13.04846734
04/10/2019 18:00,13.98912,7.00016,15.64281683,0.30912,0.09016,0.322,13.68,6.91,15.3261378,13.34912,5.46016,14.42263332,0.30912,0.09016,0.322,13.04,5.37,14.10242887
04/10/2019 18:30,14.1168,0.8699,14.14357693,0.1368,0.0399,0.1425,13.98,0.83,14.0046171,14.1268,-0.8401,14.15175771,0.1368,0.0399,0.1425,13.99,-0.88,14.01764959
04/10/2019 19:00,13.86952,0.81736,13.8935835,0.29952,0.08736,0.312,13.57,0.73,13.58962104,13.87952,-0.68264,13.89629709,0.29952,0.08736,0.312,13.58,-0.77,13.60181238
04/10/2019 19:30,13.85976,0.81368,13.88362425,0.38976,0.11368,0.406,13.47,0.7,13.4881763,13.86976,-0.62632,13.88389424,0.38976,0.11368,0.406,13.48,-0.74,13.50029629
04/10/2019 20:00,14.19,0.775,14.21114791,0.12,0.035,0.125,14.07,0.74,14.08944641,14.2,-0.755,14.22005714,0.12,0.035,0.125,14.08,-0.79,14.10214523
04/10/2019 20:30,13.28896,0.77428,13.31149756,0.28896,0.08428,0.301,13,0.69,13.01829866,13.30896,-0.65572,13.32510356,0.28896,0.08428,0.301,13.02,-0.74,13.04101223
04/10/2019 21:00,12.65592,0.68256,12.67431257,0.38592,0.11256,0.402,12.27,0.57,12.28323247,12.66592,-0.48744,12.67529594,0.38592,0.11256,0.402,12.28,-0.6,12.29464924
04/10/2019 21:30,12.41328,0.72554,12.43446535,0.53328,0.15554,0.5555,11.88,0.57,11.89366638,12.42328,-0.44446,12.43122804,0.53328,0.15554,0.5555,11.89,-0.6,11.90512915
04/10/2019 22:00,12.18864,0.52002,12.19972811,0.30864,0.09002,0.3215,11.88,0.43,11.88777944,12.19864,-0.36998,12.20424938,0.30864,0.09002,0.3215,11.89,-0.46,11.89889491
04/10/2019 22:30,11.33784,0.44562,11.3465939,0.32784,0.09562,0.3415,11.01,0.35,11.01556172,11.34784,-0.25438,11.35069081,0.32784,0.09562,0.3415,11.02,-0.35,11.02555668
04/10/2019 23:00,10.8932,0.4676,10.90323145,0.4032,0.1176,0.42,10.49,0.35,10.49583727,10.8932,-0.2324,10.89567878,0.4032,0.1176,0.42,10.49,-0.35,10.49583727
04/10/2019 23:30,10.50008,1.61294,10.62324129,3.85008,1.12294,4.0105,6.65,0.49,6.668028194,10.51008,0.60294,10.52736046,3.85008,1.12294,4.0105,6.66,-0.52,6.680269456
05/10/2019 00:00,11.894,0.217,11.89597936,0.744,0.217,0.775,11.15,0,11.15,11.894,-0.133,11.89474359,0.744,0.217,0.775,11.15,-0.35,11.15549192
05/10/2019 00:30,11.22584,-0.08288,11.22614595,0.91584,0.26712,0.954,10.31,-0.35,10.31593912,11.22584,0.58712,11.24118293,0.91584,0.26712,0.954,10.31,0.32,10.31496486
05/10/2019 01:00,10.21368,5.82274,11.75685163,1.72368,0.50274,1.7955,8.49,5.32,10.01910675,10.16368,6.77274,12.21353341,1.72368,0.50274,1.7955,8.44,6.27,10.51410957
05/10/2019 01:30,9.78,0.07,9.780250508,0.24,0.07,0.25,9.54,0,9.54,9.78,0.07,9.780250508,0.24,0.07,0.25,9.54,0,9.54
05/10/2019 02:00,9.89288,-0.31416,9.897867003,0.12288,0.03584,0.128,9.77,-0.35,9.776267181,9.89288,0.38584,9.900401366,0.12288,0.03584,0.128,9.77,0.35,9.776267181
05/10/2019 02:30,9.59536,-0.29302,9.599833032,0.19536,0.05698,0.2035,9.4,-0.35,9.406513701,9.59536,0.40698,9.603986998,0.19536,0.05698,0.2035,9.4,0.35,9.406513701
05/10/2019 03:00,10.83096,0.03528,10.83101746,1.32096,0.38528,1.376,9.51,-0.35,9.516438409,10.83096,0.73528,10.85588924,1.32096,0.38528,1.376,9.51,0.35,9.516438409
05/10/2019 03:30,9.39216,-0.25312,9.39557019,0.33216,0.09688,0.346,9.06,-0.35,9.066757965,9.39216,0.44688,9.402785289,0.33216,0.09688,0.346,9.06,0.35,9.066757965
05/10/2019 04:00,9.16848,-0.35836,9.175480772,0.10848,0.03164,0.113,9.06,-0.39,9.068390155,9.16848,0.38164,9.176419487,0.10848,0.03164,0.113,9.06,0.35,9.066757965
05/10/2019 04:30,9.30816,-0.35762,9.315027356,0.24816,0.07238,0.2585,9.06,-0.43,9.070198454,9.30816,0.47238,9.320138703,0.24816,0.07238,0.2585,9.06,0.4,9.068825723
05/10/2019 05:00,9.55992,-0.41294,9.568834299,0.22992,0.06706,0.2395,9.33,-0.48,9.342339108,9.55992,0.51706,9.573892701,0.22992,0.06706,0.2395,9.33,0.45,9.340845786
05/10/2019 05:30,9.88136,-0.10252,9.881891813,1.19136,0.34748,1.241,8.69,-0.45,8.701643523,9.88136,0.76748,9.911120068,1.19136,0.34748,1.241,8.69,0.42,8.700143677
05/10/2019 06:00,9.77448,-0.44286,9.784507359,0.26448,0.07714,0.2755,9.51,-0.52,9.524206004,9.77448,0.57714,9.791503963,0.26448,0.07714,0.2755,9.51,0.5,9.523134988
05/10/2019 06:30,10.10784,-0.18188,10.10947624,0.74784,0.21812,0.779,9.36,-0.4,9.36854311,10.10784,0.60812,10.1261167,0.74784,0.21812,0.779,9.36,0.39,9.368121477
05/10/2019 07:00,10.75376,0.32318,10.75861513,0.11376,0.03318,0.1185,10.64,0.29,10.64395133,10.75376,-0.37682,10.76036001,0.11376,0.03318,0.1185,10.64,-0.41,10.64789651
05/10/2019 07:30,14.81328,1.02304,14.84856475,0.11328,0.03304,0.118,14.7,0.99,14.73329902,14.79328,-0.02696,14.79330457,0.11328,0.03304,0.118,14.68,-0.06,14.68012262
05/10/2019 08:00,12.63512,0.22816,12.63717984,0.16512,0.04816,0.172,12.47,0.18,12.47129905,12.63512,-0.27184,12.63804393,0.16512,0.04816,0.172,12.47,-0.32,12.47410518
05/10/2019 08:30,10.45584,-0.05788,10.4560002,1.03584,0.30212,1.079,9.42,-0.36,9.426876471,10.45584,0.65212,10.47615629,1.03584,0.30212,1.079,9.42,0.35,9.426499881
05/10/2019 09:00,10.70864,0.35252,10.71444077,1.20864,0.35252,1.259,9.5,0,9.5,10.70864,0.22252,10.71095168,1.20864,0.35252,1.259,9.5,-0.13,9.500889432
05/10/2019 09:30,11.35952,0.24486,11.36215873,0.83952,0.24486,0.8745,10.52,0,10.52,11.35952,0.24486,11.36215873,0.83952,0.24486,0.8745,10.52,0,10.52
05/10/2019 10:00,11.33808,0.34944,11.3434636,1.19808,0.34944,1.248,10.14,0,10.14,11.33808,-0.00056,11.33808001,1.19808,0.34944,1.248,10.14,-0.35,10.14603864
05/10/2019 10:30,10.95728,0.74004,10.98224222,1.33728,0.39004,1.393,9.62,0.35,9.626364838,10.95728,0.04004,10.95735316,1.33728,0.39004,1.393,9.62,-0.35,9.626364838
05/10/2019 11:00,10.99856,0.70458,11.02110498,1.55856,0.45458,1.6235,9.44,0.25,9.443309801,10.99856,0.10458,10.99905719,1.55856,0.45458,1.6235,9.44,-0.35,9.446486119
05/10/2019 11:30,10.6256,0.8933,10.66308399,1.7256,0.5033,1.7975,8.9,0.39,8.908540846,10.6156,0.1033,10.61610259,1.7256,0.5033,1.7975,8.89,-0.4,8.898994325
05/10/2019 12:00,10.33424,0.62832,10.35332325,2.15424,0.62832,2.244,8.18,0,8.18,10.32424,0.62832,10.3433417,2.15424,0.62832,2.244,8.17,0,8.17
05/10/2019 12:30,10.2776,0.5943,10.2947683,2.0376,0.5943,2.1225,8.24,0,8.24,10.2676,0.5943,10.28478499,2.0376,0.5943,2.1225,8.23,0,8.23
05/10/2019 13:00,10.25736,0.13048,10.25818986,1.64736,0.48048,1.716,8.61,-0.35,8.617110885,10.25736,0.83048,10.2909247,1.64736,0.48048,1.716,8.61,0.35,8.617110885
05/10/2019 13:30,9.91672,-0.05054,9.916848786,1.02672,0.29946,1.0695,8.89,-0.35,8.896887096,9.91672,0.64946,9.937964271,1.02672,0.29946,1.0695,8.89,0.35,8.896887096
05/10/2019 14:00,9.8316,-0.1687,9.833047251,0.6216,0.1813,0.6475,9.21,-0.35,9.216647981,9.8316,0.5313,9.84594527,0.6216,0.1813,0.6475,9.21,0.35,9.216647981
05/10/2019 14:30,9.73248,-0.10136,9.733007798,0.85248,0.24864,0.888,8.88,-0.35,8.886894846,9.73248,0.59864,9.750873643,0.85248,0.24864,0.888,8.88,0.35,8.886894846
05/10/2019 15:00,10.05432,-0.13874,10.05527719,0.72432,0.21126,0.7545,9.33,-0.35,9.336562537,10.05432,0.56126,10.06997336,0.72432,0.21126,0.7545,9.33,0.35,9.336562537
05/10/2019 15:30,9.6888,-0.0616,9.68899582,0.9888,0.2884,1.03,8.7,-0.35,8.707037384,9.6988,0.6384,9.719787858,0.9888,0.2884,1.03,8.71,0.35,8.71702931
05/10/2019 16:00,9.85712,-0.19334,9.859015927,0.53712,0.15666,0.5595,9.32,-0.35,9.326569573,9.85712,0.50666,9.870132676,0.53712,0.15666,0.5595,9.32,0.35,9.326569573
05/10/2019 16:30,10.50184,-0.22988,10.50435568,0.41184,0.12012,0.429,10.09,-0.35,10.09606854,10.50184,0.40012,10.50945952,0.41184,0.12012,0.429,10.09,0.28,10.09388429
05/10/2019 17:00,9.92808,-0.19306,9.929956931,0.53808,0.15694,0.5605,9.39,-0.35,9.396520633,9.93808,0.15694,9.939319104,0.53808,0.15694,0.5605,9.4,0,9.4
05/10/2019 17:30,10.11864,0.52002,10.1319937,0.54864,0.16002,0.5715,9.57,0.36,9.576768766,10.06864,1.62002,10.19813592,0.54864,0.16002,0.5715,9.52,1.46,9.631303131
05/10/2019 18:00,10.3076,-0.6282,10.32672518,0.1776,0.0518,0.185,10.13,-0.68,10.15279764,10.3176,0.6918,10.34076675,0.1776,0.0518,0.185,10.14,0.64,10.16017716
05/10/2019 18:30,9.97352,-0.61064,9.992196075,0.44352,0.12936,0.462,9.53,-0.74,9.558687148,9.98352,0.82936,10.01790944,0.44352,0.12936,0.462,9.54,0.7,9.565646868
05/10/2019 19:00,10.75184,-0.53738,10.76526083,0.11184,0.03262,0.1165,10.64,-0.57,10.65525692,10.76184,0.63262,10.78041781,0.11184,0.03262,0.1165,10.65,0.6,10.66688802
05/10/2019 19:30,10.60992,-0.33794,10.61530055,0.10992,0.03206,0.1145,10.5,-0.37,10.50651703,10.61992,0.38206,10.62679023,0.10992,0.03206,0.1145,10.51,0.35,10.51582617
05/10/2019 20:00,10.1216,-0.2237,10.12407172,0.5016,0.1463,0.5225,9.62,-0.37,9.627112755,10.1216,0.4963,10.13376042,0.5016,0.1463,0.5225,9.62,0.35,9.626364838
05/10/2019 20:30,9.81792,-0.28894,9.822170811,0.27792,0.08106,0.2895,9.54,-0.37,9.547172356,9.82792,0.43106,9.837368767,0.27792,0.08106,0.2895,9.55,0.35,9.55641146
05/10/2019 21:00,10.21712,-0.51584,10.23013353,0.11712,0.03416,0.122,10.1,-0.55,10.11496416,10.22712,0.54416,10.24158648,0.11712,0.03416,0.122,10.11,0.51,10.12285533
05/10/2019 21:30,9.68624,-0.55568,9.702166026,0.18624,0.05432,0.194,9.5,-0.61,9.519564066,9.69624,0.62432,9.716318521,0.18624,0.05432,0.194,9.51,0.57,9.527066705
05/10/2019 22:00,9.08968,-0.54676,9.106109433,0.31968,0.09324,0.333,8.77,-0.64,8.793321329,9.09968,0.70324,9.126813387,0.31968,0.09324,0.333,8.78,0.61,8.801164696
05/10/2019 22:30,8.72272,-0.57004,8.741326547,0.34272,0.09996,0.357,8.38,-0.67,8.406741343,8.73272,0.72996,8.763175235,0.34272,0.09996,0.357,8.39,0.63,8.413619911
05/10/2019 23:00,8.47552,-0.61464,8.497777451,0.39552,0.11536,0.412,8.08,-0.73,8.112909466,8.47552,0.81536,8.514649212,0.39552,0.11536,0.412,8.08,0.7,8.1102651
05/10/2019 23:30,8.08744,0.52842,8.104684661,3.93744,1.14842,4.1015,4.15,-0.62,4.196057674,8.09744,1.74842,8.284051367,3.93744,1.14842,4.1015,4.16,0.6,4.203046514
06/10/2019 00:00,10.84224,-0.67518,10.86324244,0.22224,0.06482,0.2315,10.62,-0.74,10.64575033,10.85224,0.76482,10.87915726,0.22224,0.06482,0.2315,10.63,0.7,10.65302305
06/10/2019 00:30,7.78416,0.13038,7.785251817,3.22416,0.94038,3.3585,4.56,-0.81,4.631382083,7.78416,1.72038,7.972004406,3.22416,0.94038,3.3585,4.56,0.78,4.626229566
06/10/2019 01:00,7.62208,-0.93356,7.679038859,0.26208,0.07644,0.273,7.36,-1.01,7.428977049,7.62208,1.03644,7.692224087,0.26208,0.07644,0.273,7.36,0.96,7.422344643
06/10/2019 01:30,7.54992,-1.08794,7.627903083,0.10992,0.03206,0.1145,7.44,-1.12,7.523828813,7.54992,1.11206,7.631380573,0.10992,0.03206,0.1145,7.44,1.08,7.517978452
06/10/2019 02:00,9.8616,-0.7037,9.886675288,0.7416,0.2163,0.7725,9.12,-0.92,9.166286053,9.8616,1.0963,9.922349936,0.7416,0.2163,0.7725,9.12,0.88,9.162357775
06/10/2019 02:30,7.6524,0.4232,7.664093162,0.4224,0.1232,0.44,7.23,0.3,7.23622139,7.5424,2.5832,7.972497727,0.4224,0.1232,0.44,7.12,2.46,7.532994093
06/10/2019 03:00,7.48672,-1.04304,7.559028297,0.12672,0.03696,0.132,7.36,-1.08,7.43881711,7.49672,1.08696,7.575110085,0.12672,0.03696,0.132,7.37,1.05,7.44442073
06/10/2019 03:30,7.38952,-1.04514,7.463063945,0.11952,0.03486,0.1245,7.27,-1.08,7.34978231,7.38952,1.08486,7.468729949,0.11952,0.03486,0.1245,7.27,1.05,7.345433956
06/10/2019 04:00,8.27184,-1.11738,8.346968015,0.11184,0.03262,0.1165,8.16,-1.15,8.240637111,8.27184,1.15262,8.351758488,0.11184,0.03262,0.1165,8.16,1.12,8.236504113
06/10/2019 04:30,8.42184,-1.08738,8.491748009,0.11184,0.03262,0.1165,8.31,-1.12,8.385135658,8.42184,1.11262,8.495016907,0.11184,0.03262,0.1165,8.31,1.08,8.379886634
06/10/2019 05:00,7.76568,-1.08626,7.841284758,0.11568,0.03374,0.1205,7.65,-1.12,7.731552237,7.76568,1.11374,7.845138791,0.11568,0.03374,0.1205,7.65,1.08,7.725859176
06/10/2019 05:30,7.47136,-1.00752,7.538986457,0.11136,0.03248,0.116,7.36,-1.04,7.433115094,7.47136,1.03248,7.542362707,0.11136,0.03248,0.116,7.36,1,7.427624115
06/10/2019 06:00,7.48304,-0.71078,7.516721084,0.68304,0.19922,0.7115,6.8,-0.91,6.860619506,7.48304,1.08922,7.561897107,0.68304,0.19922,0.7115,6.8,0.89,6.857995334
06/10/2019 06:30,7.75232,-0.87724,7.801795652,0.11232,0.03276,0.117,7.64,-0.91,7.694004159,7.75232,0.88276,7.802418253,0.11232,0.03276,0.117,7.64,0.85,7.687138609
06/10/2019 07:00,8.0428,-0.5471,8.061386373,0.1128,0.0329,0.1175,7.93,-0.58,7.951182302,8.0428,0.5829,8.063895104,0.1128,0.0329,0.1175,7.93,0.55,7.949050258
06/10/2019 07:30,8.1628,-0.5871,8.183886012,0.1128,0.0329,0.1175,8.05,-0.62,8.073840474,8.1628,0.6129,8.185777315,0.1128,0.0329,0.1175,8.05,0.58,8.070867364
06/10/2019 08:00,8.25304,-0.57828,8.273274865,0.14304,0.04172,0.149,8.11,-0.62,8.133664611,8.25304,0.62172,8.276424651,0.14304,0.04172,0.149,8.11,0.58,8.130713376
06/10/2019 08:30,8.68488,-0.50316,8.69944312,0.19488,0.05684,0.203,8.49,-0.56,8.508448742,8.67488,0.57684,8.694037463,0.19488,0.05684,0.203,8.48,0.52,8.495928437
06/10/2019 09:00,9.2756,0.2933,9.280236002,0.2856,0.0833,0.2975,8.99,0.21,8.992452391,9.2656,1.8333,9.445228015,0.2856,0.0833,0.2975,8.98,1.75,9.148928899
06/10/2019 09:30,9.73912,-0.26484,9.742720287,0.66912,0.19516,0.697,9.07,-0.46,9.081657338,9.73912,0.61516,9.758528588,0.66912,0.19516,0.697,9.07,0.42,9.079719159
06/10/2019 10:00,10.00392,0.04656,10.00402835,1.39392,0.40656,1.452,8.61,-0.36,8.617522846,10.00392,0.76656,10.03324621,1.39392,0.40656,1.452,8.61,0.36,8.617522846
06/10/2019 10:30,10.27088,0.18984,10.27263429,0.65088,0.18984,0.678,9.62,0,9.62,10.27088,0.18984,10.27263429,0.65088,0.18984,0.678,9.62,0,9.62
06/10/2019 11:00,10.02104,0.09072,10.02145063,1.51104,0.44072,1.574,8.51,-0.35,8.517194374,10.02104,0.79072,10.05218786,1.51104,0.44072,1.574,8.51,0.35,8.517194374
06/10/2019 11:30,10.12392,0.16406,10.12524922,1.93392,0.56406,2.0145,8.19,-0.4,8.199762192,10.12392,0.94406,10.16784173,1.93392,0.56406,2.0145,8.19,0.38,8.198810889
06/10/2019 12:00,10.19176,0.07218,10.19201559,1.72176,0.50218,1.7935,8.47,-0.43,8.48090797,10.19176,0.88218,10.22986869,1.72176,0.50218,1.7935,8.47,0.38,8.478519918
06/10/2019 12:30,10.04008,0.19794,10.042031,2.05008,0.59794,2.1355,7.99,-0.4,8.00000625,10.03008,0.97794,10.07764216,2.05008,0.59794,2.1355,7.98,0.38,7.989042496
06/10/2019 13:00,10.16968,0.88074,10.20774678,3.01968,0.88074,3.1455,7.15,0,7.15,10.16968,0.88074,10.20774678,3.01968,0.88074,3.1455,7.15,0,7.15
06/10/2019 13:30,9.83904,0.55972,9.854947722,1.91904,0.55972,1.999,7.92,0,7.92,9.83904,0.20972,9.841274846,1.91904,0.55972,1.999,7.92,-0.35,7.927729814
06/10/2019 14:00,9.81368,0.29274,9.818045215,2.20368,0.64274,2.2955,7.61,-0.35,7.618044368,9.80368,0.99274,9.853815213,2.20368,0.64274,2.2955,7.6,0.35,7.608054942
06/10/2019 14:30,10.59072,0.34146,10.59622315,2.37072,0.69146,2.4695,8.22,-0.35,8.227447964,10.58072,1.04146,10.63185189,2.37072,0.69146,2.4695,8.21,0.35,8.217457028
06/10/2019 15:00,10.1388,0.3909,10.14633275,2.3688,0.6909,2.4675,7.77,-0.3,7.775789349,10.1288,1.2409,10.2045295,2.3688,0.6909,2.4675,7.76,0.55,7.779466563
06/10/2019 15:30,9.90656,0.06608,9.906780385,1.42656,0.41608,1.486,8.48,-0.35,8.487219804,9.89656,0.76608,9.92616635,1.42656,0.41608,1.486,8.47,0.35,8.477228321
06/10/2019 16:00,9.796,0.5355,9.810625681,1.836,0.5355,1.9125,7.96,0,7.96,9.796,0.5355,9.810625681,1.836,0.5355,1.9125,7.96,0,7.96
06/10/2019 16:30,9.94312,0.11466,9.943781084,1.59312,0.46466,1.6595,8.35,-0.35,8.35733211,9.94312,0.46466,9.95397128,1.59312,0.46466,1.6595,8.35,0,8.35
06/10/2019 17:00,9.6848,0.3689,9.691823268,1.2648,0.3689,1.3175,8.42,0,8.42,9.6948,0.3689,9.701816028,1.2648,0.3689,1.3175,8.43,0,8.43
06/10/2019 17:30,9.92456,-0.18492,9.926282617,0.87456,0.25508,0.911,9.05,-0.44,9.060689819,9.92456,0.66508,9.946819723,0.87456,0.25508,0.911,9.05,0.41,9.059282532
06/10/2019 18:00,10.1424,-0.2818,10.14631406,0.5424,0.1582,0.565,9.6,-0.44,9.610078043,10.1524,0.5682,10.16828781,0.5424,0.1582,0.565,9.61,0.41,9.618742122
06/10/2019 18:30,9.79288,-0.35166,9.799191979,0.54288,0.15834,0.5655,9.25,-0.51,9.264048791,9.80288,0.63834,9.823641598,0.54288,0.15834,0.5655,9.26,0.48,9.272432259
06/10/2019 19:00,10.3616,0.0463,10.36170344,0.5016,0.1463,0.5225,9.86,-0.1,9.860507086,10.3616,0.8363,10.39529472,0.5016,0.1463,0.5225,9.86,0.69,9.884113516
06/10/2019 19:30,11.02376,-0.29932,11.02782286,0.17376,0.05068,0.181,10.85,-0.35,10.85564369,11.04376,-0.01932,11.0437769,0.17376,0.05068,0.181,10.87,-0.07,10.87022539
06/10/2019 20:00,10.58792,-0.25144,10.59090515,0.33792,0.09856,0.352,10.25,-0.35,10.25597387,10.59792,0.09856,10.59837829,0.33792,0.09856,0.352,10.26,0,10.26
06/10/2019 20:30,10.11248,0.84614,10.14781773,0.67248,0.19614,0.7005,9.44,0.65,9.462351716,10.09248,2.20614,10.33078924,0.67248,0.19614,0.7005,9.42,2.01,9.632055855
06/10/2019 21:00,9.79256,-0.50092,9.80536344,0.44256,0.12908,0.461,9.35,-0.63,9.371200563,9.79256,0.72908,9.819663385,0.44256,0.12908,0.461,9.35,0.6,9.369231559
06/10/2019 21:30,9.88632,-0.65524,9.908010022,0.25632,0.07476,0.267,9.63,-0.73,9.657629109,9.89632,0.75476,9.925059808,0.25632,0.07476,0.267,9.64,0.68,9.663953642
06/10/2019 22:00,9.36088,-0.51266,9.374907714,0.47088,0.13734,0.4905,8.89,-0.65,8.913730981,9.37088,0.75734,9.401433712,0.47088,0.13734,0.4905,8.9,0.62,8.921569369
06/10/2019 22:30,8.79104,-0.32678,8.797111426,0.73104,0.21322,0.7615,8.06,-0.54,8.078069076,8.79104,0.72322,8.820738713,0.73104,0.21322,0.7615,8.06,0.51,8.076119117
06/10/2019 23:00,8.63736,-0.52452,8.653271578,0.32736,0.09548,0.341,8.31,-0.62,8.333096663,8.63736,0.67548,8.66373251,0.32736,0.09548,0.341,8.31,0.58,8.330216084
06/10/2019 23:30,8.46032,-0.18324,8.462304142,1.36032,0.39676,1.417,7.1,-0.58,7.123650749,8.46032,0.97676,8.516517751,1.36032,0.39676,1.417,7.1,0.58,7.123650749
07/10/2019 00:00,12.58152,-0.35414,12.58650311,0.19152,0.05586,0.1995,12.39,-0.41,12.39678184,12.58152,0.48586,12.59089772,0.19152,0.05586,0.1995,12.39,0.43,12.39745942
07/10/2019 00:30,8.33664,0.60402,8.358493085,3.71664,1.08402,3.8715,4.62,-0.48,4.644868136,8.33664,1.54402,8.478417556,3.71664,1.08402,3.8715,4.62,0.46,4.642843956
07/10/2019 01:00,8.92648,-0.33686,8.932833808,0.93648,0.27314,0.9755,7.99,-0.61,8.013251525,8.92648,0.84314,8.966210473,0.93648,0.27314,0.9755,7.99,0.57,8.010305862
07/10/2019 01:30,8.03848,-0.01836,8.038500967,0.10848,0.03164,0.113,7.93,-0.05,7.930157628,7.99848,1.29164,8.102099493,0.10848,0.03164,0.113,7.89,1.26,7.989974969
07/10/2019 02:00,8.25848,5.67164,10.01848253,0.10848,0.03164,0.113,8.15,5.64,9.911210824,7.76848,6.84164,10.35168196,0.10848,0.03164,0.113,7.66,6.81,10.24947316
07/10/2019 02:30,8.13688,5.65034,9.906319107,0.20688,0.06034,0.2155,7.93,5.59,9.702216242,7.65688,6.90034,10.30740042,0.20688,0.06034,0.2155,7.45,6.84,10.11375796
07/10/2019 03:00,7.97848,5.72164,9.81800934,0.10848,0.03164,0.113,7.87,5.69,9.711488043,7.48848,6.84164,10.14324261,0.10848,0.03164,0.113,7.38,6.81,10.04193706
07/10/2019 03:30,8.19992,-0.57794,8.220261714,0.10992,0.03206,0.1145,8.09,-0.61,8.112964933,8.18992,0.97206,8.247405062,0.10992,0.03206,0.1145,8.08,0.94,8.134494453
07/10/2019 04:00,8.64104,-0.50178,8.65559677,0.85104,0.24822,0.8865,7.79,-0.75,7.8260207,8.64104,0.96822,8.69511485,0.85104,0.24822,0.8865,7.79,0.72,7.823202669
07/10/2019 04:30,7.67976,-0.63132,7.705665357,0.74976,0.21868,0.781,6.93,-0.85,6.98193383,7.67976,1.03868,7.749681916,0.74976,0.21868,0.781,6.93,0.82,6.978345076
07/10/2019 05:00,7.74488,-1.00066,7.809256472,0.13488,0.03934,0.1405,7.61,-1.04,7.680735642,7.74488,1.02934,7.812983236,0.13488,0.03934,0.1405,7.61,0.99,7.674125357
07/10/2019 05:30,8.52672,-0.01304,8.526729971,0.12672,0.03696,0.132,8.4,-0.05,8.400148808,8.50672,1.49696,8.637428691,0.12672,0.03696,0.132,8.38,1.46,8.506233009
07/10/2019 06:00,9.29808,0.08694,9.298486449,0.29808,0.08694,0.3105,9,0,9,9.30808,0.08694,9.308486013,0.29808,0.08694,0.3105,9.01,0,9.01
07/10/2019 06:30,10.35744,4.29342,11.21204792,0.21744,0.06342,0.2265,10.14,4.23,10.98692405,10.30744,2.75342,10.66886316,0.21744,0.06342,0.2265,10.09,2.69,10.44242309
07/10/2019 07:00,13.52088,0.66234,13.53709312,0.11088,0.03234,0.1155,13.41,0.63,13.4247905,13.52088,-0.62766,13.53544063,0.11088,0.03234,0.1155,13.41,-0.66,13.42623179
07/10/2019 07:30,12.08232,0.80276,12.10895868,0.11232,0.03276,0.117,11.97,0.77,11.99474051,12.08232,-0.77724,12.10729361,0.11232,0.03276,0.117,11.97,-0.81,11.99737471
07/10/2019 08:00,12.83136,1.18248,12.88573081,0.11136,0.03248,0.116,12.72,1.15,12.77187927,12.84136,-1.15752,12.89342387,0.11136,0.03248,0.116,12.73,-1.19,12.7854996
07/10/2019 08:30,13.3272,1.5571,13.41785453,0.1272,0.0371,0.1325,13.2,1.52,13.28722695,13.3272,-1.5229,13.41392874,0.1272,0.0371,0.1325,13.2,-1.56,13.29186217
07/10/2019 09:00,13.60088,1.67984,13.7042256,0.17088,0.04984,0.178,13.43,1.63,13.52855499,13.61088,-1.63016,13.70815363,0.17088,0.04984,0.178,13.44,-1.68,13.54459302
07/10/2019 09:30,13.77728,1.59754,13.86959186,0.19728,0.05754,0.2055,13.58,1.54,13.66704065,13.78728,-1.53246,13.87218524,0.19728,0.05754,0.2055,13.59,-1.59,13.6826971
07/10/2019 10:00,13.67728,1.53254,13.76287278,0.31728,0.09254,0.3305,13.36,1.44,13.4373807,13.68728,-1.39746,13.7584348,0.31728,0.09254,0.3305,13.37,-1.49,13.45276923
07/10/2019 10:30,13.6628,1.2454,13.71944332,0.5328,0.1554,0.555,13.13,1.09,13.17516603,13.6728,-0.9846,13.70820546,0.5328,0.1554,0.555,13.14,-1.14,13.18935935
07/10/2019 11:00,13.74496,1.44978,13.82120789,0.68496,0.19978,0.7135,13.06,1.25,13.11968369,13.74496,-1.10022,13.78892343,0.68496,0.19978,0.7135,13.06,-1.3,13.1245419
07/10/2019 11:30,13.81472,1.52346,13.89846823,0.59472,0.17346,0.6195,13.22,1.35,13.28875088,13.81472,-1.21654,13.8681815,0.59472,0.17346,0.6195,13.22,-1.39,13.29287403
07/10/2019 12:00,13.87696,1.55078,13.96334263,0.51696,0.15078,0.5385,13.36,1.4,13.43315302,13.87696,-1.28922,13.93671794,0.51696,0.15078,0.5385,13.36,-1.44,13.4373807
07/10/2019 12:30,13.70512,1.36566,13.77299319,0.46512,0.13566,0.4845,13.24,1.23,13.29701094,13.70512,-1.14434,13.75281165,0.46512,0.13566,0.4845,13.24,-1.28,13.30172921
07/10/2019 13:00,13.70248,1.33864,13.76771278,0.37248,0.10864,0.388,13.33,1.23,13.38662766,13.70248,-1.17136,13.75245587,0.37248,0.10864,0.388,13.33,-1.28,13.39131435
07/10/2019 13:30,13.77208,1.50394,13.85395334,0.32208,0.09394,0.3355,13.45,1.41,13.52370511,13.78208,-1.36606,13.84961548,0.32208,0.09394,0.3355,13.46,-1.46,13.53895121
07/10/2019 14:00,13.89832,1.64076,13.99483448,0.20832,0.06076,0.217,13.69,1.58,13.78087443,13.90832,-1.55924,13.99544907,0.20832,0.06076,0.217,13.7,-1.62,13.79544852
07/10/2019 14:30,13.97808,1.86194,14.10154392,0.17808,0.05194,0.1855,13.8,1.81,13.91819313,13.97808,-1.79806,14.09325159,0.17808,0.05194,0.1855,13.8,-1.85,13.92345144
07/10/2019 15:00,13.68216,1.81188,13.80160901,0.21216,0.06188,0.221,13.47,1.75,13.58320286,13.69216,-1.73812,13.80203994,0.21216,0.06188,0.221,13.48,-1.8,13.59964705
07/10/2019 15:30,13.75032,1.61176,13.84445992,0.28032,0.08176,0.292,13.47,1.53,13.55661462,13.76032,-1.49824,13.84164476,0.28032,0.08176,0.292,13.48,-1.58,13.57228057
07/10/2019 16:00,13.85048,1.45764,13.92697062,0.30048,0.08764,0.313,13.55,1.37,13.6190822,13.85048,-1.32236,13.91346227,0.30048,0.08764,0.313,13.55,-1.41,13.6231641
07/10/2019 16:30,14.23168,1.30424,14.29131756,0.15168,0.04424,0.158,14.08,1.26,14.13626542,14.25168,-1.26576,14.3077787,0.15168,0.04424,0.158,14.1,-1.31,14.16072385
07/10/2019 17:00,13.45984,1.32662,13.52505872,0.39984,0.11662,0.4165,13.06,1.21,13.11593306,13.44984,-0.65338,13.46570093,0.39984,0.11662,0.4165,13.05,-0.77,13.07269674
07/10/2019 17:30,13.35248,0.67614,13.36958816,0.19248,0.05614,0.2005,13.16,0.62,13.17459677,13.37248,-0.59386,13.3856599,0.19248,0.05614,0.2005,13.18,-0.65,13.19601834
07/10/2019 18:00,13.47856,0.65458,13.49444533,0.11856,0.03458,0.1235,13.36,0.62,13.37437849,13.49856,-0.61542,13.51258169,0.11856,0.03458,0.1235,13.38,-0.65,13.39577919
07/10/2019 18:30,13.20992,0.65206,13.2260035,0.10992,0.03206,0.1145,13.1,0.62,13.11466355,13.22992,-0.61794,13.24434344,0.10992,0.03206,0.1145,13.12,-0.65,13.1360915
07/10/2019 19:00,13.06256,0.77658,13.0856238,0.26256,0.07658,0.2735,12.8,0.7,12.81912634,13.08256,-0.64342,13.09837263,0.26256,0.07658,0.2735,12.82,-0.72,12.84020249
07/10/2019 19:30,13.2124,1.0507,13.25411198,0.4824,0.1407,0.5025,12.73,0.91,12.76248408,13.2124,-0.3293,13.21650303,0.4824,0.1407,0.5025,12.73,-0.47,12.7386734
07/10/2019 20:00,12.76624,0.62682,12.78161911,0.12624,0.03682,0.1315,12.64,0.59,12.65376229,12.78624,-0.57318,12.79908077,0.12624,0.03682,0.1315,12.66,-0.61,12.67468737
07/10/2019 20:30,12.08568,0.53124,12.09735,0.17568,0.05124,0.183,11.91,0.48,11.91966862,12.10568,-0.45876,12.11436953,0.17568,0.05124,0.183,11.93,-0.51,11.94089611
07/10/2019 21:00,12.16392,1.02406,12.20695083,0.25392,0.07406,0.2645,11.91,0.95,11.94782825,12.18392,-0.43594,12.19171646,0.25392,0.07406,0.2645,11.93,-0.51,11.94089611
07/10/2019 21:30,11.68,0.6625,11.69877371,0.42,0.1225,0.4375,11.26,0.54,11.27294105,11.69,-0.4275,11.69781417,0.42,0.1225,0.4375,11.27,-0.55,11.2834126
07/10/2019 22:00,11.49136,0.85248,11.52293699,0.11136,0.03248,0.116,11.38,0.82,11.40950481,11.49136,-0.15752,11.49243957,0.11136,0.03248,0.116,11.38,-0.19,11.38158601
07/10/2019 22:30,10.37016,0.49088,10.3817716,0.38016,0.11088,0.396,9.99,0.38,9.997224615,10.38016,-0.25912,10.3833937,0.38016,0.11088,0.396,10,-0.37,10.00684266
07/10/2019 23:00,10.00744,0.29342,10.01174064,0.21744,0.06342,0.2265,9.79,0.23,9.792701364,10.01744,-0.30658,10.02213029,0.21744,0.06342,0.2265,9.8,-0.37,9.806982207
07/10/2019 23:30,11.10448,0.61214,11.12133946,1.10448,0.32214,1.1505,10,0.29,10.00420412,11.10448,0.15214,11.10552217,1.10448,0.32214,1.1505,10,-0.17,10.0014449
08/10/2019 00:00,9.13088,0.03234,9.130937271,0.11088,0.03234,0.1155,9.02,0,9.02,9.14088,0.03234,9.140937209,0.11088,0.03234,0.1155,9.03,0,9.03
08/10/2019 00:30,8.93136,-0.31752,8.937002316,0.11136,0.03248,0.116,8.82,-0.35,8.826941713,8.93136,0.38248,8.939545984,0.11136,0.03248,0.116,8.82,0.35,8.826941713
08/10/2019 01:00,8.65088,-0.31766,8.656710267,0.11088,0.03234,0.1155,8.54,-0.35,8.547169122,8.66088,0.38234,8.669315212,0.11088,0.03234,0.1155,8.55,0.35,8.557160744
08/10/2019 01:30,8.65616,-0.31612,8.661930374,0.11616,0.03388,0.121,8.54,-0.35,8.547169122,8.66616,0.38388,8.674658091,0.11616,0.03388,0.121,8.55,0.35,8.557160744
08/10/2019 02:00,8.81232,-0.31724,8.818028408,0.11232,0.03276,0.117,8.7,-0.35,8.707037384,8.81232,0.38276,8.820628606,0.11232,0.03276,0.117,8.7,0.35,8.707037384
08/10/2019 02:30,8.6528,-0.3171,8.658608448,0.1128,0.0329,0.1175,8.54,-0.35,8.547169122,8.6628,0.0329,8.662862474,0.1128,0.0329,0.1175,8.55,0,8.55
