Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/10/2019 03:00,8.7328,0.0329,8.732861974,0.1128,0.0329,0.1175,8.62,0,8.62,8.7428,0.0329,8.742861903,0.1128,0.0329,0.1175,8.63,0,8.63
08/10/2019 03:30,8.61232,0.03276,8.612382307,0.11232,0.03276,0.117,8.5,0,8.5,8.61232,0.03276,8.612382307,0.11232,0.03276,0.117,8.5,0,8.5
08/10/2019 04:00,8.54328,0.03304,8.543343889,0.11328,0.03304,0.118,8.43,0,8.43,8.55328,0.03304,8.553343814,0.11328,0.03304,0.118,8.44,0,8.44
08/10/2019 04:30,8.6292,-0.2919,8.63413564,0.1992,0.0581,0.2075,8.43,-0.35,8.437262589,8.6392,0.4081,8.648833577,0.1992,0.0581,0.2075,8.44,0.35,8.447253992
08/10/2019 05:00,8.73376,0.03318,8.733823026,0.11376,0.03318,0.1185,8.62,0,8.62,8.74376,0.03318,8.743822954,0.11376,0.03318,0.1185,8.63,0,8.63
08/10/2019 05:30,9.04328,2.83304,9.476657048,0.11328,0.03304,0.118,8.93,2.8,9.358680463,9.00328,2.18304,9.264162909,0.11328,0.03304,0.118,8.89,2.15,9.146288865
08/10/2019 06:00,9.66896,0.50178,9.681971424,0.10896,0.03178,0.1135,9.56,0.47,9.571546375,9.67896,-0.44822,9.689332683,0.10896,0.03178,0.1135,9.57,-0.48,9.582030056
08/10/2019 06:30,10.5004,0.4622,10.51056749,0.1104,0.0322,0.115,10.39,0.43,10.39889417,10.5104,-0.4078,10.51830828,0.1104,0.0322,0.115,10.4,-0.44,10.40930353
08/10/2019 07:00,11.60232,0.70276,11.62358383,0.11232,0.03276,0.117,11.49,0.67,11.5095178,11.61232,-0.65724,11.63090453,0.11232,0.03276,0.117,11.5,-0.69,11.5206814
08/10/2019 07:30,12.43616,1.64388,12.54433805,0.11616,0.03388,0.121,12.32,1.61,12.42475352,12.40616,-0.74612,12.42857598,0.11616,0.03388,0.121,12.29,-0.78,12.31472696
08/10/2019 08:00,13.17952,1.20236,13.23425166,0.17952,0.05236,0.187,13,1.15,13.05076626,13.19952,-1.11764,13.24675233,0.17952,0.05236,0.187,13.02,-1.17,13.07246343
08/10/2019 08:30,13.57384,1.61612,13.66971017,0.36384,0.10612,0.379,13.21,1.51,13.29602196,13.58384,-1.42388,13.65826283,0.36384,0.10612,0.379,13.22,-1.53,13.30824181
08/10/2019 09:00,13.6368,1.8149,13.75704097,0.7368,0.2149,0.7675,12.9,1.6,12.9988461,13.6468,-1.4051,13.71894516,0.7368,0.2149,0.7675,12.91,-1.62,13.01124514
08/10/2019 09:30,13.59904,2.00222,13.74564563,1.37904,0.40222,1.4365,12.22,1.6,12.3243012,13.59904,-1.18778,13.65081354,1.37904,0.40222,1.4365,12.22,-1.59,12.32300694
08/10/2019 10:00,13.548,2.184,13.7229064,1.728,0.504,1.8,11.82,1.68,11.93879391,13.558,-1.196,13.61064951,1.728,0.504,1.8,11.83,-1.7,11.95152292
08/10/2019 10:30,13.47496,2.36228,13.68045737,2.06496,0.60228,2.151,11.41,1.76,11.54494262,13.47496,-1.17772,13.52632882,2.06496,0.60228,2.151,11.41,-1.78,11.54800849
08/10/2019 11:00,13.3592,2.5131,13.59352406,2.2392,0.6531,2.3325,11.12,1.86,11.27448447,13.3592,-1.2169,13.41450969,2.2392,0.6531,2.3325,11.12,-1.87,11.27613852
08/10/2019 11:30,13.41288,2.04084,13.56725388,1.20288,0.35084,1.253,12.21,1.69,12.32640256,13.41288,-1.35916,13.48156763,1.20288,0.35084,1.253,12.21,-1.71,12.32916056
08/10/2019 12:00,13.97896,1.93678,14.11249232,0.70896,0.20678,0.7385,13.27,1.73,13.38229427,13.98896,-1.55322,14.07492431,0.70896,0.20678,0.7385,13.28,-1.76,13.39611884
08/10/2019 12:30,14.77672,2.22946,14.94396018,1.50672,0.43946,1.5695,13.27,1.79,13.39018297,14.78672,-1.37054,14.85009994,1.50672,0.43946,1.5695,13.28,-1.81,13.40277956
08/10/2019 13:00,14.09552,2.32536,14.28604155,1.83552,0.53536,1.912,12.26,1.79,12.38998386,14.09552,-1.27464,14.1530347,1.83552,0.53536,1.912,12.26,-1.81,12.39288909
08/10/2019 13:30,13.21296,2.47128,13.44208082,2.23296,0.65128,2.326,10.98,1.82,11.12981581,13.20296,-1.18872,13.25636481,2.23296,0.65128,2.326,10.97,-1.84,11.12324143
08/10/2019 14:00,13.18416,2.21788,13.36940786,0.88416,0.25788,0.921,12.3,1.96,12.45518366,13.17416,-1.75212,13.29016238,0.88416,0.25788,0.921,12.29,-2.01,12.45328069
08/10/2019 14:30,13.22184,2.66762,13.4882634,2.63184,0.76762,2.7415,10.59,1.9,10.75909383,13.22184,-1.17238,13.27371568,2.63184,0.76762,2.7415,10.59,-1.94,10.76622961
08/10/2019 15:00,13.35584,2.11712,13.52259809,1.39584,0.40712,1.454,11.96,1.71,12.08162655,13.35584,-1.34288,13.42318102,1.39584,0.40712,1.454,11.96,-1.75,12.08735289
08/10/2019 15:30,13.80624,1.65682,13.90529811,0.60624,0.17682,0.6315,13.2,1.48,13.28271057,13.81624,-1.35318,13.88234792,0.60624,0.17682,0.6315,13.21,-1.53,13.29830816
08/10/2019 16:00,13.03968,2.24824,13.23207609,2.35968,0.68824,2.458,10.68,1.56,10.79333127,13.02968,-0.91176,13.06154153,2.35968,0.68824,2.458,10.67,-1.6,10.78929562
08/10/2019 16:30,13.38136,1.71998,13.49144643,1.13136,0.32998,1.1785,12.25,1.39,12.32860901,13.38136,-1.11002,13.42732065,1.13136,0.32998,1.1785,12.25,-1.44,12.33434635
08/10/2019 17:00,13.05552,1.69286,13.16481589,1.65552,0.48286,1.7245,11.4,1.21,11.46403507,13.05552,-0.77714,13.07862948,1.65552,0.48286,1.7245,11.4,-1.26,11.46942021
08/10/2019 17:30,12.62304,1.21672,12.68154353,1.22304,0.35672,1.274,11.4,0.86,11.43239258,12.62304,-0.54328,12.63472564,1.22304,0.35672,1.274,11.4,-0.9,11.43547113
08/10/2019 18:00,12.53104,0.74572,12.55320922,0.43104,0.12572,0.449,12.1,0.62,12.11587389,12.54104,-0.53428,12.55241568,0.43104,0.12572,0.449,12.11,-0.66,12.1279718
08/10/2019 18:30,12.64576,0.83168,12.67307925,0.24576,0.07168,0.256,12.4,0.76,12.42326849,12.64576,-0.42832,12.65301166,0.24576,0.07168,0.256,12.4,-0.5,12.41007655
08/10/2019 19:00,13.18712,1.00916,13.22567722,0.71712,0.20916,0.747,12.47,0.8,12.49563524,13.20712,-0.64084,13.22265838,0.71712,0.20916,0.747,12.49,-0.85,12.51888973
08/10/2019 19:30,13.54824,0.76782,13.56997991,0.19824,0.05782,0.2065,13.35,0.71,13.36886682,13.55824,-0.70218,13.57641074,0.19824,0.05782,0.2065,13.36,-0.76,13.38159931
08/10/2019 20:00,13.26784,0.67312,13.28490379,0.14784,0.04312,0.154,13.12,0.63,13.13511705,13.27784,-0.63688,13.2931054,0.14784,0.04312,0.154,13.13,-0.68,13.14759674
08/10/2019 20:30,12.64376,0.63568,12.6597297,0.29376,0.08568,0.306,12.35,0.55,12.3622409,12.65376,-0.50432,12.66380594,0.29376,0.08568,0.306,12.36,-0.59,12.3740737
08/10/2019 21:00,12.48144,0.69542,12.50079811,0.36144,0.10542,0.3765,12.12,0.59,12.13435206,12.49144,-0.52458,12.50245006,0.36144,0.10542,0.3765,12.13,-0.63,12.14634925
08/10/2019 21:30,12.1124,0.7307,12.13442031,0.4824,0.1407,0.5025,11.63,0.59,11.64495599,12.1224,-0.4893,12.13227086,0.4824,0.1407,0.5025,11.64,-0.63,11.6570365
08/10/2019 22:00,11.3104,0.5347,11.32303194,0.2904,0.0847,0.3025,11.02,0.45,11.02918401,11.3104,-0.4053,11.31765949,0.2904,0.0847,0.3025,11.02,-0.49,11.03088845
08/10/2019 22:30,10.57968,0.11324,10.58028602,0.31968,0.09324,0.333,10.26,0.02,10.26001949,10.57968,0.87324,10.61565716,0.31968,0.09324,0.333,10.26,0.78,10.28960641
08/10/2019 23:00,10.42136,5.87248,11.96205524,0.11136,0.03248,0.116,10.31,5.84,11.84912233,10.37136,4.56248,11.33054862,0.11136,0.03248,0.116,10.26,4.53,11.21554724
08/10/2019 23:30,9.6224,1.8107,9.791282666,1.2024,0.3507,1.2525,8.42,1.46,8.545642164,9.6124,0.5607,9.628739183,1.2024,0.3507,1.2525,8.41,0.21,8.41262147
09/10/2019 00:00,9.17848,-0.26836,9.182402311,0.10848,0.03164,0.113,9.07,-0.3,9.074960055,9.17848,0.81164,9.214296208,0.10848,0.03164,0.113,9.07,0.78,9.103477358
09/10/2019 00:30,9.04184,-0.31738,9.047408505,0.11184,0.03262,0.1165,8.93,-0.35,8.936856271,9.04184,0.37262,9.049514697,0.11184,0.03262,0.1165,8.93,0.34,8.93647022
09/10/2019 01:00,9.24992,6.42206,11.26072265,0.10992,0.03206,0.1145,9.14,6.39,11.15220606,8.82992,6.00206,10.67671351,0.10992,0.03206,0.1145,8.72,5.97,10.56784273
09/10/2019 01:30,9.37848,6.19164,11.23798438,0.10848,0.03164,0.113,9.27,6.16,11.13007188,8.82848,6.28164,10.83517698,0.10848,0.03164,0.113,8.72,6.25,10.72850875
09/10/2019 02:00,9.50376,6.19318,11.34358553,0.11376,0.03318,0.1185,9.39,6.16,11.23021371,8.99376,6.20318,10.92552795,0.11376,0.03318,0.1185,8.88,6.17,10.81310779
09/10/2019 02:30,9.41088,6.13234,11.23255342,0.11088,0.03234,0.1155,9.3,6.1,11.12205017,8.90088,6.32234,10.91776753,0.11088,0.03234,0.1155,8.79,6.29,10.80870945
09/10/2019 03:00,9.358,6.2415,11.24848818,0.108,0.0315,0.1125,9.25,6.21,11.14121178,8.898,6.2515,10.87454166,0.108,0.0315,0.1125,8.79,6.22,10.76812426
09/10/2019 03:30,9.19848,5.91164,10.93432768,0.10848,0.03164,0.113,9.09,5.88,10.82601035,8.70848,6.13164,10.65056961,0.10848,0.03164,0.113,8.6,6.1,10.54371851
09/10/2019 04:00,8.86184,-0.35738,8.869043277,0.11184,0.03262,0.1165,8.75,-0.39,8.758687116,8.87184,0.41262,8.881430079,0.11184,0.03262,0.1165,8.76,0.38,8.768238135
09/10/2019 04:30,8.95136,-0.35752,8.958496883,0.11136,0.03248,0.116,8.84,-0.39,8.848598759,8.95136,0.41248,8.96085853,0.11136,0.03248,0.116,8.84,0.38,8.848163651
09/10/2019 05:00,8.95616,-0.35612,8.963237328,0.11616,0.03388,0.121,8.84,-0.39,8.848598759,8.95616,0.41388,8.965717963,0.11616,0.03388,0.121,8.84,0.38,8.848163651
09/10/2019 05:30,9.4104,1.1522,9.480674712,0.1104,0.0322,0.115,9.3,1.12,9.367198087,9.3904,0.3622,9.397382668,0.1104,0.0322,0.115,9.28,0.33,9.285865603
09/10/2019 06:00,10.0704,0.4022,10.0784285,0.1104,0.0322,0.115,9.96,0.37,9.966870121,10.0804,-0.3478,10.08639822,0.1104,0.0322,0.115,9.97,-0.38,9.977239097
09/10/2019 06:30,11.288,0.6815,11.30855368,0.108,0.0315,0.1125,11.18,0.65,11.19887941,11.298,-0.6285,11.31546801,0.108,0.0315,0.1125,11.19,-0.66,11.20944691
09/10/2019 07:00,12.06848,0.68164,12.08771453,0.10848,0.03164,0.113,11.96,0.65,11.97765002,12.07848,-0.62836,12.09481357,0.10848,0.03164,0.113,11.97,-0.66,11.98818168
09/10/2019 07:30,13.03088,1.10234,13.0774228,0.11088,0.03234,0.1155,12.92,1.07,12.96423156,13.04088,-1.04766,13.08289504,0.11088,0.03234,0.1155,12.93,-1.08,12.97502601
09/10/2019 08:00,13.41264,1.50452,13.49675858,0.39264,0.11452,0.409,13.02,1.39,13.09398717,13.42264,-1.29548,13.48501142,0.39264,0.11452,0.409,13.03,-1.41,13.1060673
09/10/2019 08:30,14.35856,1.65708,14.45386313,0.29856,0.08708,0.311,14.06,1.57,14.14738492,14.36856,-1.50292,14.44694726,0.29856,0.08708,0.311,14.07,-1.59,14.15955508
09/10/2019 09:00,14.34032,1.89426,14.46488848,0.70032,0.20426,0.7295,13.64,1.69,13.744297,14.34032,-1.50574,14.41915499,0.70032,0.20426,0.7295,13.64,-1.71,13.74677053
09/10/2019 09:30,14.7416,2.1513,14.89774689,1.1016,0.3213,1.1475,13.64,1.83,13.76221276,14.7416,-1.5287,14.82065094,1.1016,0.3213,1.1475,13.64,-1.85,13.76488649
09/10/2019 10:00,15.04696,2.26828,15.21696748,1.29696,0.37828,1.351,13.75,1.89,13.87928673,15.04696,-1.53172,15.12472054,1.29696,0.37828,1.351,13.75,-1.91,13.88202435
09/10/2019 10:30,14.85944,2.38192,15.04913619,1.78944,0.52192,1.864,13.07,1.86,13.2016855,14.85944,-1.35808,14.92137187,1.78944,0.52192,1.864,13.07,-1.88,13.20451817
09/10/2019 11:00,14.65456,2.33758,14.8398251,1.29456,0.37758,1.3485,13.36,1.96,13.50300707,14.64456,-1.61242,14.73305928,1.29456,0.37758,1.3485,13.35,-1.99,13.49750347
09/10/2019 11:30,14.45464,2.73802,14.71167465,2.32464,0.67802,2.4215,12.13,2.06,12.30367831,14.45464,-1.40198,14.52247105,2.32464,0.67802,2.4215,12.13,-2.08,12.3070427
09/10/2019 12:00,14.45368,2.54524,14.67607278,1.90368,0.55524,1.983,12.55,1.99,12.70679346,14.45368,-1.45476,14.52670617,1.90368,0.55524,1.983,12.55,-2.01,12.70994099
09/10/2019 12:30,14.5656,2.2458,14.73771763,1.4256,0.4158,1.485,13.14,1.83,13.26681951,14.5656,-1.4342,14.63603884,1.4256,0.4158,1.485,13.14,-1.85,13.26959306
09/10/2019 13:00,14.05416,2.56538,14.2863777,2.14416,0.62538,2.2335,11.91,1.94,12.06696731,14.04416,-1.33462,14.10743211,2.14416,0.62538,2.2335,11.9,-1.96,12.06033167
09/10/2019 13:30,13.68064,2.32852,13.87738867,1.88064,0.54852,1.959,11.8,1.78,11.93349907,13.68064,-1.24148,13.73685493,1.88064,0.54852,1.959,11.8,-1.79,11.93499476
09/10/2019 14:00,13.98864,2.47752,14.20634205,1.80864,0.52752,1.884,12.18,1.95,12.33510843,13.98864,-1.43248,14.06179391,1.80864,0.52752,1.884,12.18,-1.96,12.33669324
09/10/2019 14:30,14.084,2.3295,14.2753503,1.164,0.3395,1.2125,12.92,1.99,13.07235633,14.074,-1.6905,14.17516371,1.164,0.3395,1.2125,12.91,-2.03,13.06862655
09/10/2019 15:00,13.95352,2.05936,14.10466887,1.16352,0.33936,1.212,12.79,1.72,12.90513464,13.94352,-1.43064,14.01672147,1.16352,0.33936,1.212,12.78,-1.77,12.90198822
09/10/2019 15:30,14.31832,1.91826,14.4462455,1.46832,0.42826,1.5295,12.85,1.49,12.93609678,14.30832,-1.11174,14.35144547,1.46832,0.42826,1.5295,12.84,-1.54,12.93202227
09/10/2019 16:00,13.48464,1.67802,13.58864478,1.36464,0.39802,1.4215,12.12,1.28,12.18740333,13.47464,-0.92198,13.50614565,1.36464,0.39802,1.4215,12.11,-1.32,12.18172812
09/10/2019 16:30,13.47264,1.62452,13.57022821,1.35264,0.39452,1.409,12.12,1.23,12.18225349,13.46264,-0.88548,13.49172897,1.35264,0.39452,1.409,12.11,-1.28,12.17745868
09/10/2019 17:00,13.32312,1.40716,13.39722456,1.05312,0.30716,1.097,12.27,1.1,12.31920858,13.32312,-0.83284,13.3491254,1.05312,0.30716,1.097,12.27,-1.14,12.32284464
09/10/2019 17:30,13.06424,1.03582,13.10523902,0.53424,0.15582,0.5565,12.53,0.88,12.56086382,13.07424,-0.77418,13.09714115,0.53424,0.15582,0.5565,12.54,-0.93,12.57443836
09/10/2019 18:00,12.87624,1.24182,12.93598367,0.72624,0.21182,0.7565,12.15,1.03,12.19358028,12.87624,-0.85818,12.90480645,0.72624,0.21182,0.7565,12.15,-1.07,12.19702423
09/10/2019 18:30,12.9584,0.8987,12.98952625,0.3384,0.0987,0.3525,12.62,0.8,12.64533115,12.9684,-0.7513,12.99014435,0.3384,0.0987,0.3525,12.63,-0.85,12.65857022
09/10/2019 19:00,13.0184,0.6962,13.03700245,0.3984,0.1162,0.415,12.62,0.58,12.63332102,13.0284,-0.5138,13.03852741,0.3984,0.1162,0.415,12.63,-0.63,12.64570283
09/10/2019 19:30,13.54328,0.61304,13.55714761,0.11328,0.03304,0.118,13.43,0.58,13.44251837,13.55328,-0.59696,13.56642031,0.11328,0.03304,0.118,13.44,-0.63,13.45475752
09/10/2019 20:00,13.22288,0.65084,13.23888773,0.24288,0.07084,0.253,12.98,0.58,12.99295194,13.24288,-0.55916,13.25467957,0.24288,0.07084,0.253,13,-0.63,13.01525643
09/10/2019 20:30,12.66728,0.55504,12.67943421,0.25728,0.07504,0.268,12.41,0.48,12.41927937,12.67728,-0.35496,12.68224841,0.25728,0.07504,0.268,12.42,-0.43,12.42744141
09/10/2019 21:00,12.29544,0.49242,12.30529651,0.38544,0.11242,0.4015,11.91,0.38,11.91606059,12.30544,-0.26758,12.3083489,0.38544,0.11242,0.4015,11.92,-0.38,11.92605551
09/10/2019 21:30,11.83864,0.77752,11.86414491,0.36864,0.10752,0.384,11.47,0.67,11.48955178,11.84864,-0.50248,11.85928986,0.36864,0.10752,0.384,11.48,-0.61,11.49619502
09/10/2019 22:00,11.32432,0.91876,11.3615291,0.30432,0.08876,0.317,11.02,0.83,11.0512126,11.32432,-0.67124,11.34419616,0.30432,0.08876,0.317,11.02,-0.76,11.04617581
09/10/2019 22:30,10.76664,0.32152,10.77143964,0.17664,0.05152,0.184,10.59,0.27,10.59344137,10.77664,-0.31848,10.78134496,0.17664,0.05152,0.184,10.6,-0.37,10.60645558
09/10/2019 23:00,10.12248,0.07364,10.12274786,0.25248,0.07364,0.263,9.87,0,9.87,10.13248,0.07364,10.13274759,0.25248,0.07364,0.263,9.88,0,9.88
09/10/2019 23:30,9.84,2.655,10.19189016,2.28,0.665,2.375,7.56,1.99,7.817525184,9.84,2.145,10.07107864,2.28,0.665,2.375,7.56,1.48,7.703505695
10/10/2019 00:00,9.3356,0.0308,9.335650808,0.1056,0.0308,0.11,9.23,0,9.23,9.3356,1.5108,9.457057893,0.1056,0.0308,0.11,9.23,1.48,9.347903508
10/10/2019 00:30,9.08608,0.03094,9.086132678,0.10608,0.03094,0.1105,8.98,0,8.98,9.09608,0.03094,9.096132621,0.10608,0.03094,0.1105,8.99,0,8.99
10/10/2019 01:00,8.92136,-0.31752,8.927008637,0.11136,0.03248,0.116,8.81,-0.35,8.816949586,8.93136,0.03248,8.931419059,0.11136,0.03248,0.116,8.82,0,8.82
10/10/2019 01:30,8.86896,-0.31822,8.874667061,0.10896,0.03178,0.1135,8.76,-0.35,8.766989221,8.86896,0.38178,8.877173393,0.10896,0.03178,0.1135,8.76,0.35,8.766989221
10/10/2019 02:00,8.91944,-0.44808,8.930687857,0.10944,0.03192,0.114,8.81,-0.48,8.82306636,8.92944,0.49192,8.942979593,0.10944,0.03192,0.114,8.82,0.46,8.831987319
10/10/2019 02:30,8.84992,-0.47794,8.862816181,0.10992,0.03206,0.1145,8.74,-0.51,8.754867218,8.84992,0.53206,8.865899382,0.10992,0.03206,0.1145,8.74,0.5,8.754290377
10/10/2019 03:00,8.848,-0.4785,8.860929198,0.108,0.0315,0.1125,8.74,-0.51,8.754867218,8.848,0.5015,8.862200982,0.108,0.0315,0.1125,8.74,0.47,8.752628177
10/10/2019 03:30,8.758,-0.4785,8.771061866,0.108,0.0315,0.1125,8.65,-0.51,8.665021639,8.758,0.5215,8.773512766,0.108,0.0315,0.1125,8.65,0.49,8.663867497
10/10/2019 04:00,8.65424,-0.40668,8.663790083,0.11424,0.03332,0.119,8.54,-0.44,8.551327382,8.66424,0.46332,8.676619169,0.11424,0.03332,0.119,8.55,0.43,8.560806037
10/10/2019 04:30,8.64848,-0.40836,8.658115511,0.10848,0.03164,0.113,8.54,-0.44,8.551327382,8.65848,0.46164,8.670777785,0.10848,0.03164,0.113,8.55,0.43,8.560806037
10/10/2019 05:00,8.64848,-0.43836,8.659582311,0.10848,0.03164,0.113,8.54,-0.47,8.552923477,8.65848,0.46164,8.670777785,0.10848,0.03164,0.113,8.55,0.43,8.560806037
10/10/2019 05:30,8.98088,-0.43766,8.991537791,0.11088,0.03234,0.1155,8.87,-0.47,8.882443358,8.99088,0.46234,9.002759657,0.11088,0.03234,0.1155,8.88,0.43,8.89040494
10/10/2019 06:00,9.82944,0.55192,9.844922874,0.10944,0.03192,0.114,9.72,0.52,9.733899527,9.83944,-0.47808,9.85104766,0.10944,0.03192,0.114,9.73,-0.51,9.743356711
10/10/2019 06:30,10.92848,0.60164,10.94502836,0.10848,0.03164,0.113,10.82,0.57,10.83500346,10.92848,-0.54836,10.94222892,0.10848,0.03164,0.113,10.82,-0.58,10.83553414
10/10/2019 07:00,11.6528,0.8429,11.68324562,0.1128,0.0329,0.1175,11.54,0.81,11.56839228,11.6528,-0.7971,11.68003066,0.1128,0.0329,0.1175,11.54,-0.83,11.56980985
10/10/2019 07:30,12.56136,1.09248,12.6087778,0.11136,0.03248,0.116,12.45,1.06,12.49504302,12.57136,-1.04752,12.61492728,0.11136,0.03248,0.116,12.46,-1.08,12.50671819
10/10/2019 08:00,13.16112,1.18116,13.21401599,0.14112,0.04116,0.147,13.02,1.14,13.06981255,13.17112,-1.11884,13.21855533,0.14112,0.04116,0.147,13.03,-1.16,13.08153278
10/10/2019 08:30,13.36176,1.64968,13.46321189,0.34176,0.09968,0.356,13.02,1.55,13.11193731,13.37176,-0.69032,13.3895671,0.34176,0.09968,0.356,13.03,-0.79,13.05392661
10/10/2019 09:00,13.64176,1.57468,13.73234259,0.70176,0.20468,0.731,12.94,1.37,13.01232108,13.64176,-1.18532,13.69315885,0.70176,0.20468,0.731,12.94,-1.39,13.01444198
10/10/2019 09:30,13.7476,1.7243,13.85531365,1.0776,0.3143,1.1225,12.67,1.41,12.74821556,13.7476,-1.1157,13.79279856,1.0776,0.3143,1.1225,12.67,-1.43,12.75044313
10/10/2019 10:00,13.7376,1.7768,13.85202772,1.2576,0.3668,1.31,12.48,1.41,12.55939887,13.7476,-1.0632,13.78865113,1.2576,0.3668,1.31,12.49,-1.43,12.57159497
10/10/2019 10:30,13.38544,1.95992,13.52816656,1.88544,0.54992,1.964,11.5,1.41,11.58611669,13.37544,-0.88008,13.40436257,1.88544,0.54992,1.964,11.49,-1.43,11.57864413
10/10/2019 11:00,13.55248,2.04864,13.7064452,1.81248,0.52864,1.888,11.74,1.52,11.83798969,13.55248,-1.01136,13.59016421,1.81248,0.52864,1.888,11.74,-1.54,11.84057431
10/10/2019 11:30,13.48336,2.16598,13.65622445,2.04336,0.59598,2.1285,11.44,1.57,11.5472291,13.48336,-0.99402,13.51995091,2.04336,0.59598,2.1285,11.44,-1.59,11.54996537
10/10/2019 12:00,13.44696,2.39078,13.65783886,2.43696,0.71078,2.5385,11.01,1.68,11.13743687,13.43696,-0.98922,13.47332365,2.43696,0.71078,2.5385,11,-1.7,11.13058848
10/10/2019 12:30,13.63616,1.80138,13.75462938,1.37616,0.40138,1.4335,12.26,1.4,12.33967585,13.62616,-1.00862,13.66343846,1.37616,0.40138,1.4335,12.25,-1.41,12.33087994
10/10/2019 13:00,13.31792,1.55856,13.4088069,0.81792,0.23856,0.852,12.5,1.32,12.56950277,13.31792,-1.10144,13.36338891,0.81792,0.23856,0.852,12.5,-1.34,12.57161883
10/10/2019 13:30,13.56496,1.96728,13.70687165,0.98496,0.28728,1.026,12.58,1.68,12.69168232,13.56496,-1.42272,13.63936479,0.98496,0.28728,1.026,12.58,-1.71,12.69568824
10/10/2019 14:00,13.39784,2.01562,13.54861028,0.56784,0.16562,0.5915,12.83,1.85,12.96269262,13.39784,-1.73438,13.50963325,0.56784,0.16562,0.5915,12.83,-1.9,12.9699229
10/10/2019 14:30,14.00672,2.06446,14.15804366,0.90672,0.26446,0.9445,13.1,1.8,13.22308587,14.01672,-1.58554,14.10611132,0.90672,0.26446,0.9445,13.11,-1.85,13.23988671
10/10/2019 15:00,13.95128,1.84704,14.07301568,0.40128,0.11704,0.418,13.55,1.73,13.65999268,13.96128,-1.65296,14.05879141,0.40128,0.11704,0.418,13.56,-1.77,13.67503199
10/10/2019 15:30,13.98,1.685,14.08117982,0.84,0.245,0.875,13.14,1.44,13.21866862,13.98,-1.235,14.03444424,0.84,0.245,0.875,13.14,-1.48,13.22308587
10/10/2019 16:00,13.45992,1.50956,13.54430573,0.64992,0.18956,0.677,12.81,1.32,12.87782979,13.45992,-1.18044,13.51158336,0.64992,0.18956,0.677,12.81,-1.37,12.88305088
10/10/2019 16:30,13.85336,1.25598,13.91017861,0.36336,0.10598,0.3785,13.49,1.15,13.53892906,13.86336,-1.09402,13.90646002,0.36336,0.10598,0.3785,13.5,-1.2,13.5532284
10/10/2019 17:00,13.37504,0.97022,13.41018351,0.27504,0.08022,0.2865,13.1,0.89,13.13019802,13.38504,-0.85978,13.4126253,0.27504,0.08022,0.2865,13.11,-0.94,13.14365626
10/10/2019 17:30,12.9384,0.9212,12.97115276,0.5184,0.1512,0.54,12.42,0.77,12.44384587,12.9484,-0.6688,12.96566065,0.5184,0.1512,0.54,12.43,-0.82,12.4570181
10/10/2019 18:00,12.8828,0.7154,12.90264829,0.2928,0.0854,0.305,12.59,0.63,12.60575266,12.8928,-0.5946,12.90650383,0.2928,0.0854,0.305,12.6,-0.68,12.61833586
10/10/2019 18:30,12.62688,1.44784,12.70961601,0.74688,0.21784,0.778,11.88,1.23,11.94350451,12.59688,0.06784,12.59706267,0.74688,0.21784,0.778,11.85,-0.15,11.85094933
10/10/2019 19:00,13.3252,0.8911,13.35496216,0.1752,0.0511,0.1825,13.15,0.84,13.17680158,13.3452,-0.8389,13.37154128,0.1752,0.0511,0.1825,13.17,-0.89,13.20003788
10/10/2019 19:30,13.30312,1.03466,13.34329506,0.15312,0.04466,0.1595,13.15,0.99,13.1872135,13.32312,-0.28534,13.3261752,0.15312,0.04466,0.1595,13.17,-0.33,13.17413375
10/10/2019 20:00,13.1124,0.5507,13.12395917,0.2424,0.0707,0.2525,12.87,0.48,12.87894794,13.1224,-0.4093,13.12878167,0.2424,0.0707,0.2525,12.88,-0.48,12.888941
10/10/2019 20:30,12.87968,1.03574,12.92125823,0.25968,0.07574,0.2705,12.62,0.96,12.6564608,12.87968,-0.77426,12.90293127,0.25968,0.07574,0.2705,12.62,-0.85,12.64859281
10/10/2019 21:00,12.97328,0.89304,13.00398071,0.11328,0.03304,0.118,12.86,0.86,12.88872375,12.98328,-0.87696,13.01286357,0.11328,0.03304,0.118,12.87,-0.91,12.90213161
10/10/2019 21:30,12.40664,0.58402,12.42037823,0.11664,0.03402,0.1215,12.29,0.55,12.3023006,12.42664,-0.55598,12.43907133,0.11664,0.03402,0.1215,12.31,-0.59,12.3241308
10/10/2019 22:00,11.59432,0.17376,11.59562197,0.18432,0.05376,0.192,11.41,0.12,11.41063101,11.60432,-0.29624,11.60810065,0.18432,0.05376,0.192,11.42,-0.35,11.42536214
10/10/2019 22:30,10.80704,-0.29378,10.81103234,0.22704,0.06622,0.2365,10.58,-0.36,10.58612299,10.81704,0.41622,10.82504473,0.22704,0.06622,0.2365,10.59,0.35,10.59578218
10/10/2019 23:00,10.49712,-0.12834,10.49790453,0.17712,0.05166,0.1845,10.32,-0.18,10.32156965,10.50712,0.35166,10.51300316,0.17712,0.05166,0.1845,10.33,0.3,10.33435533
10/10/2019 23:30,9.8832,1.0176,9.93544926,1.8432,0.5376,1.92,8.04,0.48,8.054315613,9.8932,0.0576,9.893367677,1.8432,0.5376,1.92,8.05,-0.48,8.064297862
11/10/2019 00:00,9.69184,0.40262,9.700199248,0.11184,0.03262,0.1165,9.58,0.37,9.587142431,9.69184,-0.33738,9.697710444,0.11184,0.03262,0.1165,9.58,-0.37,9.587142431
11/10/2019 00:30,9.51184,0.40262,9.520357296,0.11184,0.03262,0.1165,9.4,0.37,9.407279097,9.51184,-0.33738,9.517821466,0.11184,0.03262,0.1165,9.4,-0.37,9.407279097
11/10/2019 01:00,9.35376,0.40318,9.362445207,0.11376,0.03318,0.1185,9.24,0.37,9.247405041,9.35376,-0.33682,9.359822319,0.11376,0.03318,0.1185,9.24,-0.37,9.247405041
11/10/2019 01:30,9.21568,0.40374,9.224519708,0.11568,0.03374,0.1205,9.1,0.37,9.107518872,9.21568,-0.33626,9.221812655,0.11568,0.03374,0.1205,9.1,-0.37,9.107518872
11/10/2019 02:00,9.3828,0.4029,9.391446334,0.1128,0.0329,0.1175,9.27,0.37,9.277381096,9.3828,-0.3371,9.388853617,0.1128,0.0329,0.1175,9.27,-0.37,9.277381096
11/10/2019 02:30,9.38184,0.40262,9.390475209,0.11184,0.03262,0.1165,9.27,0.37,9.277381096,9.38184,-0.33738,9.387904295,0.11184,0.03262,0.1165,9.27,-0.37,9.277381096
11/10/2019 03:00,9.38088,0.40234,9.38950409,0.11088,0.03234,0.1155,9.27,0.37,9.277381096,9.38088,-0.33766,9.386954983,0.11088,0.03234,0.1155,9.27,-0.37,9.277381096
11/10/2019 03:30,9.23944,0.40192,9.248177723,0.10944,0.03192,0.114,9.13,0.37,9.137494186,9.24944,-0.33808,9.255616587,0.10944,0.03192,0.114,9.14,-0.37,9.147485993
11/10/2019 04:00,9.23896,0.40178,9.247692093,0.10896,0.03178,0.1135,9.13,0.37,9.137494186,9.24896,-0.33822,9.255142022,0.10896,0.03178,0.1135,9.14,-0.37,9.147485993
11/10/2019 04:30,9.24424,0.40332,9.253034108,0.11424,0.03332,0.119,9.13,0.37,9.137494186,9.25424,-0.33668,9.26036238,0.11424,0.03332,0.119,9.14,-0.37,9.147485993
11/10/2019 05:00,9.23896,0.40178,9.247692093,0.10896,0.03178,0.1135,9.13,0.37,9.137494186,9.24896,-0.33822,9.255142022,0.10896,0.03178,0.1135,9.14,-0.37,9.147485993
11/10/2019 05:30,9.51896,0.40178,9.527435471,0.10896,0.03178,0.1135,9.41,0.37,9.417271367,9.52896,-0.33822,9.534960485,0.10896,0.03178,0.1135,9.42,-0.37,9.427263654
11/10/2019 06:00,10.08088,0.44234,10.09058008,0.11088,0.03234,0.1155,9.97,0.41,9.97842673,10.09088,-0.38766,10.0983236,0.11088,0.03234,0.1155,9.98,-0.42,9.988833766
11/10/2019 06:30,10.93944,0.58192,10.95490659,0.10944,0.03192,0.114,10.83,0.55,10.84395684,10.93944,-0.51808,10.95170098,0.10944,0.03192,0.114,10.83,-0.55,10.84395684
11/10/2019 07:00,11.82136,0.83248,11.85063607,0.11136,0.03248,0.116,11.71,0.8,11.73729526,11.83136,-0.78752,11.85754052,0.11136,0.03248,0.116,11.72,-0.82,11.74865099
11/10/2019 07:30,12.8352,1.0636,12.87919268,0.1152,0.0336,0.12,12.72,1.03,12.76163391,12.8452,-1.0164,12.88534951,0.1152,0.0336,0.12,12.73,-1.05,12.77322982
11/10/2019 08:00,13.52136,5.40248,14.56069938,0.11136,0.03248,0.116,13.41,5.37,14.44524143,13.15136,2.06248,13.31210327,0.11136,0.03248,0.116,13.04,2.03,13.19706407
11/10/2019 08:30,13.71864,1.71752,13.82573537,0.12864,0.03752,0.134,13.59,1.68,13.69344734,13.72864,-1.66248,13.82893329,0.12864,0.03752,0.134,13.6,-1.7,13.70583817
11/10/2019 09:00,13.53896,1.69928,13.64518195,0.16896,0.04928,0.176,13.37,1.65,13.47142903,13.54896,-1.62072,13.64555057,0.16896,0.04928,0.176,13.38,-1.67,13.48381623
11/10/2019 09:30,13.76392,1.76656,13.87682341,0.19392,0.05656,0.202,13.57,1.71,13.67731699,13.77392,-1.68344,13.87641317,0.19392,0.05656,0.202,13.58,-1.74,13.69101895
11/10/2019 10:00,13.75576,1.68418,13.85847739,0.18576,0.05418,0.1935,13.57,1.63,13.6675455,13.76576,-1.59582,13.85795042,0.18576,0.05418,0.1935,13.58,-1.65,13.67987208
11/10/2019 10:30,13.67728,1.64504,13.77585369,0.25728,0.07504,0.268,13.42,1.57,13.51152471,13.68728,-1.51496,13.77086554,0.25728,0.07504,0.268,13.43,-1.59,13.52379385
11/10/2019 11:00,13.58864,1.77502,13.70408089,0.42864,0.12502,0.4465,13.16,1.65,13.2630351,13.58864,-1.54498,13.67618734,0.42864,0.12502,0.4465,13.16,-1.67,13.26553806
11/10/2019 11:30,13.52648,1.60064,13.62085569,0.27648,0.08064,0.288,13.25,1.52,13.33689994,13.53648,-1.46936,13.61599462,0.27648,0.08064,0.288,13.26,-1.55,13.35028464
11/10/2019 12:00,13.38776,1.54518,13.4766353,0.25776,0.07518,0.2685,13.13,1.47,13.21203239,13.39776,-1.41482,13.47225626,0.25776,0.07518,0.2685,13.14,-1.49,13.22420886
11/10/2019 12:30,13.36424,1.32832,13.43009102,0.23424,0.06832,0.244,13.13,1.26,13.19031842,13.37424,-1.21168,13.42901575,0.23424,0.06832,0.244,13.14,-1.28,13.20219679
11/10/2019 13:00,13.4612,3.5391,13.91866137,0.2712,0.0791,0.2825,13.19,3.46,13.63626415,13.2312,1.4991,13.31585349,0.2712,0.0791,0.2825,12.96,1.42,13.03756112
11/10/2019 13:30,12.85072,0.73896,12.87194882,0.27072,0.07896,0.282,12.58,0.66,12.5973013,12.86072,-0.60104,12.87475701,0.27072,0.07896,0.282,12.59,-0.68,12.60835041
11/10/2019 14:00,12.75968,0.94574,12.79468084,0.25968,0.07574,0.2705,12.5,0.87,12.53023942,12.76968,-0.80426,12.79498189,0.25968,0.07574,0.2705,12.51,-0.88,12.54091304
11/10/2019 14:30,12.53968,1.01574,12.58075126,0.49968,0.14574,0.5205,12.04,0.87,12.0713918,12.54968,-0.73426,12.57114179,0.49968,0.14574,0.5205,12.05,-0.88,12.08209005
11/10/2019 15:00,12.14728,1.06254,12.1936624,0.79728,0.23254,0.8305,11.35,0.83,11.38030755,12.15728,-0.61746,12.17295009,0.79728,0.23254,0.8305,11.36,-0.85,11.39175579
11/10/2019 15:30,12.07224,1.01732,12.11502863,0.64224,0.18732,0.669,11.43,0.83,11.46009599,12.07224,-0.66268,12.09041453,0.64224,0.18732,0.669,11.43,-0.85,11.46156185
11/10/2019 16:00,12.55216,1.20188,12.60956923,0.93216,0.27188,0.971,11.62,0.93,11.6571566,12.56216,-0.66812,12.57991448,0.93216,0.27188,0.971,11.63,-0.94,11.66792612
11/10/2019 16:30,12.48024,1.09132,12.52786374,0.93024,0.27132,0.969,11.55,0.82,11.57907164,12.49024,-0.56868,12.50317928,0.93024,0.27132,0.969,11.56,-0.84,11.59047885
11/10/2019 17:00,12.46336,1.11848,12.51344637,1.02336,0.29848,1.066,11.44,0.82,11.46935046,12.47336,-0.54152,12.48510927,1.02336,0.29848,1.066,11.45,-0.84,11.48077088
11/10/2019 17:30,12.57512,0.88566,12.60626974,0.70512,0.20566,0.7345,11.87,0.68,11.88946172,12.58512,-0.49434,12.59482503,0.70512,0.20566,0.7345,11.88,-0.7,11.90060503
11/10/2019 18:00,12.8692,0.6931,12.88785072,0.3192,0.0931,0.3325,12.55,0.6,12.56433444,12.8892,-0.5269,12.89996513,0.3192,0.0931,0.3325,12.57,-0.62,12.58528109
11/10/2019 18:30,12.7884,2.2787,12.98982865,0.8184,0.2387,0.8525,11.97,2.04,12.14259033,12.6984,0.3387,12.70291621,0.8184,0.2387,0.8525,11.88,0.1,11.88042087
11/10/2019 19:00,13.44184,0.90262,13.4721114,0.35184,0.10262,0.3665,13.09,0.8,13.11442336,13.45184,-0.71738,13.47095518,0.35184,0.10262,0.3665,13.1,-0.82,13.12563903
11/10/2019 19:30,13.38328,1.30304,13.4465645,0.11328,0.03304,0.118,13.27,1.27,13.33063389,13.32328,0.17304,13.32440366,0.11328,0.03304,0.118,13.21,0.14,13.21074184
11/10/2019 20:00,12.60624,0.56432,12.61886461,0.18624,0.05432,0.194,12.42,0.51,12.4304666,12.62624,-0.47568,12.63519719,0.18624,0.05432,0.194,12.44,-0.53,12.45128507
11/10/2019 20:30,12.81784,0.55312,12.82976867,0.14784,0.04312,0.154,12.67,0.51,12.68026025,12.82784,-0.48688,12.83707643,0.14784,0.04312,0.154,12.68,-0.53,12.69107166
11/10/2019 21:00,11.91424,1.55082,12.0147475,0.41424,0.12082,0.4315,11.5,1.43,11.58856764,11.84424,0.42082,11.85171341,0.41424,0.12082,0.4315,11.43,0.3,11.43393633
11/10/2019 21:30,12.1704,0.5422,12.18247171,0.1104,0.0322,0.115,12.06,0.51,12.07077877,12.1904,-0.4878,12.20015578,0.1104,0.0322,0.115,12.08,-0.52,12.09118687
11/10/2019 22:00,11.35192,0.40556,11.35916223,0.12192,0.03556,0.127,11.23,0.37,11.23609363,11.36192,-0.33444,11.36684108,0.12192,0.03556,0.127,11.24,-0.37,11.24608821
11/10/2019 22:30,10.95232,0.44276,10.96126588,0.11232,0.03276,0.117,10.84,0.41,10.84775092,10.96232,-0.33724,10.96750612,0.11232,0.03276,0.117,10.85,-0.37,10.85630692
11/10/2019 23:00,10.09936,0.96648,10.1454993,0.15936,0.04648,0.166,9.94,0.92,9.982484661,10.08936,1.90648,10.26790393,0.15936,0.04648,0.166,9.93,1.86,10.10269766
11/10/2019 23:30,11.32136,-0.39752,11.32833679,0.11136,0.03248,0.116,11.21,-0.43,11.21824407,11.33136,0.45248,11.34039054,0.11136,0.03248,0.116,11.22,0.42,11.22785821
12/10/2019 00:00,9.21136,-0.39752,9.219933579,0.11136,0.03248,0.116,9.1,-0.43,9.110153676,9.22136,0.45248,9.232454625,0.11136,0.03248,0.116,9.11,0.42,9.119676529
12/10/2019 00:30,9.02616,-0.39612,9.034847835,0.11616,0.03388,0.121,8.91,-0.43,8.920369947,9.03616,0.45388,9.047551857,0.11616,0.03388,0.121,8.92,0.42,8.929882418
12/10/2019 01:00,8.93856,-0.39542,8.947301931,0.11856,0.03458,0.1235,8.82,-0.43,8.830475638,8.94856,0.45458,8.960098719,0.11856,0.03458,0.1235,8.83,0.42,8.839983032
12/10/2019 01:30,8.93616,-0.39612,8.944935249,0.11616,0.03388,0.121,8.82,-0.43,8.830475638,8.94616,0.45388,8.957666314,0.11616,0.03388,0.121,8.83,0.42,8.839983032
12/10/2019 02:00,9.06192,-0.31444,9.067373743,0.12192,0.03556,0.127,8.94,-0.35,8.946848607,9.08192,0.38556,9.090100516,0.12192,0.03556,0.127,8.96,0.35,8.966833332
12/10/2019 02:30,8.98664,-0.31598,8.992193384,0.11664,0.03402,0.1215,8.87,-0.35,8.876902613,8.98664,0.38402,8.994841291,0.11664,0.03402,0.1215,8.87,0.35,8.876902613
12/10/2019 03:00,8.79616,-0.31612,8.801838592,0.11616,0.03388,0.121,8.68,-0.35,8.687053586,8.79616,0.38388,8.804532617,0.11616,0.03388,0.121,8.68,0.35,8.687053586
12/10/2019 03:30,8.65616,-0.35612,8.663482406,0.11616,0.03388,0.121,8.54,-0.39,8.548900514,8.65616,0.42388,8.66653219,0.11616,0.03388,0.121,8.54,0.39,8.548900514
12/10/2019 04:00,8.65712,0.09416,8.657632055,0.11712,0.03416,0.122,8.54,0.06,8.54021077,8.59712,0.87416,8.641448258,0.11712,0.03416,0.122,8.48,0.84,8.521502215
12/10/2019 04:30,8.59616,-0.31612,8.601970623,0.11616,0.03388,0.121,8.48,-0.35,8.487219804,8.59616,0.38388,8.604727224,0.11616,0.03388,0.121,8.48,0.35,8.487219804
12/10/2019 05:00,8.6,-0.315,8.605766962,0.12,0.035,0.125,8.48,-0.35,8.487219804,8.6,0.035,8.600071221,0.12,0.035,0.125,8.48,0,8.48
12/10/2019 05:30,8.70616,-0.31612,8.711897256,0.11616,0.03388,0.121,8.59,-0.35,8.597127427,8.70616,0.38388,8.714619085,0.11616,0.03388,0.121,8.59,0.35,8.597127427
12/10/2019 06:00,8.7052,-0.3564,8.71249264,0.1152,0.0336,0.12,8.59,-0.39,8.59884876,8.7052,0.3836,8.713647686,0.1152,0.0336,0.12,8.59,0.35,8.597127427
12/10/2019 06:30,8.8952,-0.5264,8.910762033,0.1152,0.0336,0.12,8.78,-0.56,8.797840644,8.9052,0.5536,8.922390935,0.1152,0.0336,0.12,8.79,0.52,8.805367681
12/10/2019 07:00,9.26664,-0.68598,9.291995773,0.11664,0.03402,0.1215,9.15,-0.72,9.178284153,9.26664,0.71402,9.294107889,0.11664,0.03402,0.1215,9.15,0.68,9.175232967
12/10/2019 07:30,9.68808,-0.61556,9.70761599,0.11808,0.03444,0.123,9.57,-0.65,9.592048791,9.68808,0.66444,9.710837997,0.11808,0.03444,0.123,9.57,0.63,9.590714259
12/10/2019 08:00,9.94624,-0.05318,9.946382169,0.12624,0.03682,0.1315,9.82,-0.09,9.820412415,9.93624,0.78682,9.967344233,0.12624,0.03682,0.1315,9.81,0.75,9.838627953
12/10/2019 08:30,10.4488,0.3934,10.45620318,0.1488,0.0434,0.155,10.3,0.35,10.30594489,10.4588,-0.3066,10.46329303,0.1488,0.0434,0.155,10.31,-0.35,10.31593912
12/10/2019 09:00,10.54624,0.42182,10.55467244,0.24624,0.07182,0.2565,10.3,0.35,10.30594489,10.55624,-0.27818,10.55990469,0.24624,0.07182,0.2565,10.31,-0.35,10.31593912
12/10/2019 09:30,10.7432,-0.2674,10.7465273,0.2832,0.0826,0.295,10.46,-0.35,10.465854,10.7532,-0.2674,10.75652421,0.2832,0.0826,0.295,10.47,-0.35,10.47584841
12/10/2019 10:00,10.85264,0.14952,10.85366994,0.51264,0.14952,0.534,10.34,0,10.34,10.86264,0.14952,10.86366899,0.51264,0.14952,0.534,10.35,0,10.35
12/10/2019 10:30,10.87848,0.11914,10.87913238,0.40848,0.11914,0.4255,10.47,0,10.47,10.87848,0.11914,10.87913238,0.40848,0.11914,0.4255,10.47,0,10.47
12/10/2019 11:00,10.78824,0.09282,10.7886393,0.31824,0.09282,0.3315,10.47,0,10.47,10.78824,0.09282,10.7886393,0.31824,0.09282,0.3315,10.47,0,10.47
12/10/2019 11:30,10.95352,0.23436,10.95602688,0.80352,0.23436,0.837,10.15,0,10.15,10.95352,0.23436,10.95602688,0.80352,0.23436,0.837,10.15,0,10.15
12/10/2019 12:00,10.62136,0.27748,10.62498392,0.95136,0.27748,0.991,9.67,0,9.67,10.61136,0.27748,10.61498734,0.95136,0.27748,0.991,9.66,0,9.66
12/10/2019 12:30,10.40104,-0.21678,10.40329883,0.73104,0.21322,0.7615,9.67,-0.43,9.679555775,10.39104,0.60322,10.40853432,0.73104,0.21322,0.7615,9.66,0.39,9.667869465
12/10/2019 13:00,10.27208,0.07394,10.27234611,1.52208,0.44394,1.5855,8.75,-0.37,8.757819363,10.27208,0.80394,10.30349198,1.52208,0.44394,1.5855,8.75,0.36,8.757402583
12/10/2019 13:30,10.10408,0.09494,10.10452603,1.59408,0.46494,1.6605,8.51,-0.37,8.518039681,10.10408,0.82494,10.13769987,1.59408,0.46494,1.6605,8.51,0.36,8.517611167
12/10/2019 14:00,9.974,0.017,9.974014488,1.464,0.427,1.525,8.51,-0.41,8.519870891,9.974,0.787,10.005001,1.464,0.427,1.525,8.51,0.36,8.517611167
12/10/2019 14:30,9.93376,0.32568,9.939097303,2.69376,0.78568,2.806,7.24,-0.46,7.254598542,9.93376,1.21568,10.00787018,2.69376,0.78568,2.806,7.24,0.43,7.252758096
12/10/2019 15:00,10.05008,0.70294,10.07463313,3.61008,1.05294,3.7605,6.44,-0.35,6.449503857,10.05008,1.40294,10.14752919,3.61008,1.05294,3.7605,6.44,0.35,6.449503857
12/10/2019 15:30,9.92176,0.01218,9.921767476,1.24176,0.36218,1.2935,8.68,-0.35,8.687053586,9.92176,0.71218,9.94728716,1.24176,0.36218,1.2935,8.68,0.35,8.687053586
12/10/2019 16:00,9.96,1.71E-16,9.96,1.2,0.35,1.25,8.76,-0.35,8.766989221,9.96,0.7,9.984568093,1.2,0.35,1.25,8.76,0.35,8.766989221
12/10/2019 16:30,9.63552,-0.13464,9.636460637,0.87552,0.25536,0.912,8.76,-0.39,8.768677209,9.63552,0.60536,9.654517409,0.87552,0.25536,0.912,8.76,0.35,8.766989221
12/10/2019 17:00,9.87344,-0.34608,9.879503469,0.49344,0.14392,0.514,9.38,-0.49,9.392789788,9.87344,0.60392,9.891892478,0.49344,0.14392,0.514,9.38,0.46,9.391272544
12/10/2019 17:30,10.0328,-0.4121,10.04125999,0.4728,0.1379,0.4925,9.56,-0.55,9.57580806,10.0428,0.6779,10.06565349,0.4728,0.1379,0.4925,9.57,0.54,9.585223002
12/10/2019 18:00,10.17312,-0.31034,10.1778525,0.51312,0.14966,0.5345,9.66,-0.46,9.670946179,10.19312,0.58966,10.21016132,0.51312,0.14966,0.5345,9.68,0.44,9.68999484
12/10/2019 18:30,10.51024,-0.37868,10.51705964,0.45024,0.13132,0.469,10.06,-0.51,10.07291914,10.52024,0.62132,10.53857145,0.45024,0.13132,0.469,10.07,0.49,10.0819145
12/10/2019 19:00,10.7404,-0.3153,10.74502705,0.2904,0.0847,0.3025,10.45,-0.4,10.4576527,10.7504,0.4647,10.76043894,0.2904,0.0847,0.3025,10.46,0.38,10.46690021
12/10/2019 19:30,10.54432,1.83126,10.70215854,0.48432,0.14126,0.5045,10.06,1.69,10.20096564,10.40432,2.78126,10.76964632,0.48432,0.14126,0.5045,9.92,2.64,10.26528129
12/10/2019 20:00,10.5256,-0.3167,10.53036344,0.2856,0.0833,0.2975,10.24,-0.4,10.24780952,10.5356,0.4633,10.54578182,0.2856,0.0833,0.2975,10.25,0.38,10.25704148
12/10/2019 20:30,10.22608,-0.48906,10.23776791,0.10608,0.03094,0.1105,10.12,-0.52,10.13335088,10.23608,0.54094,10.2503634,0.10608,0.03094,0.1105,10.13,0.51,10.14282998
12/10/2019 21:00,9.86472,-0.33404,9.870374025,0.29472,0.08596,0.307,9.57,-0.42,9.579211867,9.87472,0.50596,9.88767367,0.29472,0.08596,0.307,9.58,0.42,9.589202261
12/10/2019 21:30,9.58944,-0.48808,9.601853029,0.34944,0.10192,0.364,9.24,-0.59,9.258817419,9.59944,0.68192,9.623630458,0.34944,0.10192,0.364,9.25,0.58,9.268165946
12/10/2019 22:00,9.48816,-0.51762,9.502268711,0.24816,0.07238,0.2585,9.24,-0.59,9.258817419,9.49816,0.65238,9.52053796,0.24816,0.07238,0.2585,9.25,0.58,9.268165946
12/10/2019 22:30,8.92912,-0.55984,8.946653274,0.30912,0.09016,0.322,8.62,-0.65,8.644472222,8.93912,0.73016,8.968890678,0.30912,0.09016,0.322,8.63,0.64,8.653698631
12/10/2019 23:00,8.74128,-0.87796,8.785259803,0.28128,0.08204,0.293,8.46,-0.96,8.514293864,8.75128,1.03204,8.811924205,0.28128,0.08204,0.293,8.47,0.95,8.523109761
12/10/2019 23:30,12.03728,-0.81746,12.06500521,0.07728,0.02254,0.0805,11.96,-0.84,11.98946204,12.04728,0.85254,12.07740783,0.07728,0.02254,0.0805,11.97,0.83,11.9987416
13/10/2019 00:00,7.9468,-1.0276,8.012963996,0.0768,0.0224,0.08,7.87,-1.05,7.939735512,7.9568,1.0724,8.028742616,0.0768,0.0224,0.08,7.88,1.05,7.949647791
13/10/2019 00:30,7.7668,-0.7776,7.805628995,0.0768,0.0224,0.08,7.69,-0.8,7.731500501,7.7668,0.8824,7.816764804,0.0768,0.0224,0.08,7.69,0.86,7.737939002
13/10/2019 01:00,7.69872,-0.32704,7.705663164,0.07872,0.02296,0.082,7.62,-0.35,7.628033823,7.69872,0.37296,7.707748621,0.07872,0.02296,0.082,7.62,0.35,7.628033823
13/10/2019 01:30,7.69728,-0.32746,7.704242302,0.07728,0.02254,0.0805,7.62,-0.35,7.628033823,7.69728,0.37254,7.706289993,0.07728,0.02254,0.0805,7.62,0.35,7.628033823
13/10/2019 02:00,7.70064,-0.42648,7.712440703,0.08064,0.02352,0.084,7.62,-0.45,7.633275837,7.70064,0.45352,7.713983199,0.08064,0.02352,0.084,7.62,0.43,7.632122903
13/10/2019 02:30,7.54872,-0.45704,7.56254317,0.07872,0.02296,0.082,7.47,-0.48,7.485405801,7.54872,0.45296,7.562297693,0.07872,0.02296,0.082,7.47,0.43,7.482365936
13/10/2019 03:00,7.36728,-0.41746,7.379098011,0.07728,0.02254,0.0805,7.29,-0.44,7.303266393,7.37728,0.45254,7.39114691,0.07728,0.02254,0.0805,7.3,0.43,7.312653417
13/10/2019 03:30,7.27728,-0.41746,7.289243929,0.07728,0.02254,0.0805,7.2,-0.44,7.213431916,7.27728,0.41254,7.288963812,0.07728,0.02254,0.0805,7.2,0.39,7.210554764
13/10/2019 04:00,7.21728,-0.41746,7.229343224,0.07728,0.02254,0.0805,7.14,-0.44,7.153544576,7.21728,0.44254,7.230834824,0.07728,0.02254,0.0805,7.14,0.42,7.152342274
13/10/2019 04:30,7.21728,-0.41746,7.229343224,0.07728,0.02254,0.0805,7.14,-0.44,7.153544576,7.21728,0.39254,7.227947029,0.07728,0.02254,0.0805,7.14,0.37,7.149580407
13/10/2019 05:00,7.22016,-0.41662,7.232169982,0.08016,0.02338,0.0835,7.14,-0.44,7.153544576,7.22016,0.39338,7.23086843,0.08016,0.02338,0.0835,7.14,0.37,7.149580407
13/10/2019 05:30,7.34872,-0.41704,7.360544002,0.07872,0.02296,0.082,7.27,-0.44,7.283302822,7.34872,0.43296,7.36146317,0.07872,0.02296,0.082,7.27,0.41,7.281552032
13/10/2019 06:00,7.34728,-0.41746,7.359130129,0.07728,0.02254,0.0805,7.27,-0.44,7.283302822,7.34728,0.43254,7.360000968,0.07728,0.02254,0.0805,7.27,0.41,7.281552032
13/10/2019 06:30,7.69824,-0.41718,7.70953554,0.07824,0.02282,0.0815,7.62,-0.44,7.632692841,7.69824,0.43282,7.710397671,0.07824,0.02282,0.0815,7.62,0.41,7.631022212
13/10/2019 07:00,7.94728,-0.34746,7.954871957,0.07728,0.02254,0.0805,7.87,-0.37,7.878692785,7.94728,0.38254,7.956481399,0.07728,0.02254,0.0805,7.87,0.36,7.878229497
13/10/2019 07:30,8.23728,-0.34746,8.244604918,0.07728,0.02254,0.0805,8.16,-0.37,8.168384173,8.23728,0.38254,8.246157811,0.07728,0.02254,0.0805,8.16,0.36,8.167937316
13/10/2019 08:00,8.54448,-0.39536,8.553621923,0.08448,0.02464,0.088,8.46,-0.42,8.470419116,8.54448,0.44464,8.556041328,0.08448,0.02464,0.088,8.46,0.42,8.470419116
13/10/2019 08:30,9.02496,-0.62522,9.046590687,0.08496,0.02478,0.0885,8.94,-0.65,8.963598608,9.02496,0.63478,9.047256416,0.08496,0.02478,0.0885,8.94,0.61,8.960786796
13/10/2019 09:00,9.60832,0.70576,9.634205229,0.08832,0.02576,0.092,9.52,0.68,9.544254816,9.50832,1.76576,9.670887115,0.08832,0.02576,0.092,9.42,1.74,9.579352797
13/10/2019 09:30,10.11056,-0.53192,10.12454258,0.13056,0.03808,0.136,9.98,-0.57,9.996264302,10.12056,0.59808,10.13821653,0.13056,0.03808,0.136,9.99,0.56,10.00568338
13/10/2019 10:00,10.2228,-0.3896,10.23022131,0.1728,0.0504,0.18,10.05,-0.44,10.05962723,10.2328,0.4704,10.2436064,0.1728,0.0504,0.18,10.06,0.42,10.06876358
13/10/2019 10:30,10.4628,-0.2921,10.46687662,0.2328,0.0679,0.2425,10.23,-0.36,10.23633235,10.4728,0.4179,10.48113449,0.2328,0.0679,0.2425,10.24,0.35,10.2459797
13/10/2019 11:00,10.61048,-0.30736,10.61493081,0.18048,0.05264,0.188,10.43,-0.36,10.436211,10.62048,0.40264,10.62810963,0.18048,0.05264,0.188,10.44,0.35,10.44586521
13/10/2019 11:30,10.79816,-0.30512,10.80246998,0.18816,0.05488,0.196,10.61,-0.36,10.61610569,10.81816,0.40488,10.82573386,0.18816,0.05488,0.196,10.63,0.35,10.63576043
13/10/2019 12:00,10.70488,-0.38566,10.71182475,0.25488,0.07434,0.2655,10.45,-0.46,10.4601195,10.71488,0.51434,10.72721768,0.25488,0.07434,0.2655,10.46,0.44,10.46925021
13/10/2019 12:30,10.61096,-0.38972,10.61811442,0.24096,0.07028,0.251,10.37,-0.46,10.38019749,10.62096,0.51028,10.63321104,0.24096,0.07028,0.251,10.38,0.44,10.38932144
13/10/2019 13:00,10.7212,-0.3984,10.72859972,0.2112,0.0616,0.22,10.51,-0.46,10.52006179,10.7412,0.5016,10.75290565,0.2112,0.0616,0.22,10.53,0.44,10.53918877
13/10/2019 13:30,10.58784,0.07812,10.58812819,0.26784,0.07812,0.279,10.32,0,10.32,10.59784,0.07812,10.59812792,0.26784,0.07812,0.279,10.33,0,10.33
13/10/2019 14:00,10.50128,-0.28046,10.50502449,0.34128,0.09954,0.3555,10.16,-0.38,10.16710382,10.51128,0.46954,10.52176197,0.34128,0.09954,0.3555,10.17,0.37,10.17672835
13/10/2019 14:30,10.3344,-0.0433,10.33449071,1.1544,0.3367,1.2025,9.18,-0.38,9.187861558,10.3544,0.7067,10.37848853,1.1544,0.3367,1.2025,9.2,0.37,9.207437211
13/10/2019 15:00,10.23128,1.30204,10.31379652,0.52128,0.15204,0.543,9.71,1.15,9.777862752,10.14128,2.10204,10.35683988,0.52128,0.15204,0.543,9.62,1.95,9.815645674
13/10/2019 15:30,10.09832,2.34576,10.36719137,0.80832,0.23576,0.842,9.29,2.11,9.526604852,9.97832,3.02576,10.42698871,0.80832,0.23576,0.842,9.17,2.79,9.585040428
13/10/2019 16:00,9.96632,-0.17024,9.967773874,0.61632,0.17976,0.642,9.35,-0.35,9.356548509,9.97632,0.52976,9.990375689,0.61632,0.17976,0.642,9.36,0.35,9.366541518
13/10/2019 16:30,10.58376,0.19068,10.58547753,0.65376,0.19068,0.681,9.93,0,9.93,10.58376,0.19068,10.58547753,0.65376,0.19068,0.681,9.93,0,9.93
13/10/2019 17:00,9.98648,-0.23436,9.98922957,0.39648,0.11564,0.413,9.59,-0.35,9.596384736,9.99648,0.46564,10.00731897,0.39648,0.11564,0.413,9.6,0.35,9.60637809
13/10/2019 17:30,9.99784,-0.20188,9.999878009,0.50784,0.14812,0.529,9.49,-0.35,9.496451969,10.01784,0.49812,10.03021644,0.50784,0.14812,0.529,9.51,0.35,9.516438409
13/10/2019 18:00,10.48976,-0.30632,10.4942316,0.14976,0.04368,0.156,10.34,-0.35,10.3459219,10.49976,0.39368,10.50713776,0.14976,0.04368,0.156,10.35,0.35,10.35591618
13/10/2019 18:30,10.6664,-0.2598,10.66956349,0.4464,0.1302,0.465,10.22,-0.39,10.22743858,10.6764,0.5302,10.68955701,0.4464,0.1302,0.465,10.23,0.4,10.23781715
13/10/2019 19:00,11.19872,1.06046,11.24881794,0.37872,0.11046,0.3945,10.82,0.95,10.86162511,11.19872,1.84046,11.34894809,0.37872,0.11046,0.3945,10.82,1.73,10.95743127
13/10/2019 19:30,11.37824,-0.49218,11.38887996,0.19824,0.05782,0.2065,11.18,-0.55,11.19352045,11.38824,0.60782,11.40444893,0.19824,0.05782,0.2065,11.19,0.55,11.20350838
13/10/2019 20:00,10.76624,-0.43818,10.77515315,0.24624,0.07182,0.2565,10.52,-0.51,10.53235491,10.78624,0.56182,10.80086177,0.24624,0.07182,0.2565,10.54,0.49,10.5513838
13/10/2019 20:30,10.6384,-0.2913,10.64238743,0.3384,0.0987,0.3525,10.3,-0.39,10.30738085,10.6584,0.4787,10.66914449,0.3384,0.0987,0.3525,10.32,0.38,10.32699375
13/10/2019 21:00,10.4464,1.2427,10.52005591,0.1464,0.0427,0.1525,10.3,1.2,10.3696673,10.2664,2.4927,10.56468278,0.1464,0.0427,0.1525,10.12,2.45,10.41234364
13/10/2019 21:30,10.17504,-0.31978,10.18006376,0.27504,0.08022,0.2865,9.9,-0.4,9.908077513,10.19504,0.47022,10.20587808,0.27504,0.08022,0.2865,9.92,0.39,9.927663371
13/10/2019 22:00,10.13208,-0.37606,10.13905648,0.08208,0.02394,0.0855,10.05,-0.4,10.05795705,10.14208,0.41394,10.15052378,0.08208,0.02394,0.0855,10.06,0.39,10.0675568
13/10/2019 22:30,9.38096,-0.20722,9.383248406,0.66096,0.19278,0.6885,8.72,-0.4,8.729169491,9.39096,0.58278,9.409025574,0.66096,0.19278,0.6885,8.73,0.39,8.738706998
13/10/2019 23:00,8.9568,-0.3126,8.962253344,0.4368,0.1274,0.455,8.52,-0.44,8.531353937,8.9568,0.5574,8.974127311,0.4368,0.1274,0.455,8.52,0.43,8.530844038
13/10/2019 23:30,8.62144,-0.45458,8.633415932,0.36144,0.10542,0.3765,8.26,-0.56,8.278961288,8.63144,0.64542,8.655537155,0.36144,0.10542,0.3765,8.27,0.54,8.287611236
14/10/2019 00:00,8.33632,-0.68774,8.364640904,0.07632,0.02226,0.0795,8.26,-0.71,8.290458371,8.34632,0.72226,8.377512581,0.07632,0.02226,0.0795,8.27,0.7,8.299572278
14/10/2019 00:30,8.3368,0.0224,8.336830093,0.0768,0.0224,0.08,8.26,0,8.26,8.3468,0.0224,8.346830057,0.0768,0.0224,0.08,8.27,0,8.27
14/10/2019 01:00,8.28352,0.02436,8.283555819,0.08352,0.02436,0.087,8.2,0,8.2,8.28352,0.02436,8.283555819,0.08352,0.02436,0.087,8.2,0,8.2
14/10/2019 01:30,8.27632,0.02226,8.276349935,0.07632,0.02226,0.0795,8.2,0,8.2,8.27632,0.02226,8.276349935,0.07632,0.02226,0.0795,8.2,0,8.2
14/10/2019 02:00,8.2768,-0.5676,8.296239389,0.0768,0.0224,0.08,8.2,-0.59,8.22119821,8.2768,0.7224,8.308265764,0.0768,0.0224,0.08,8.2,0.7,8.229823813
14/10/2019 02:30,8.18728,-1.06746,8.256574632,0.07728,0.02254,0.0805,8.11,-1.09,8.182921239,8.19728,1.08254,8.268451623,0.07728,0.02254,0.0805,8.12,1.06,8.188894919
14/10/2019 03:00,8.18632,-1.02774,8.250580867,0.07632,0.02226,0.0795,8.11,-1.05,8.17768916,8.19632,1.04226,8.262322158,0.07632,0.02226,0.0795,8.12,1.02,8.183813292
14/10/2019 03:30,8.18632,-0.98774,8.245693752,0.07632,0.02226,0.0795,8.11,-1.01,8.172649509,8.19632,1.00226,8.257371655,0.07632,0.02226,0.0795,8.12,0.98,8.178924135
14/10/2019 04:00,8.09872,-1.02704,8.163582351,0.07872,0.02296,0.082,8.02,-1.05,8.088442372,8.09872,1.04296,8.16560048,0.07872,0.02296,0.082,8.02,1.02,8.084602649
14/10/2019 04:30,8.15632,-1.02774,8.220815376,0.07632,0.02226,0.0795,8.08,-1.05,8.14793839,8.15632,1.04226,8.22264324,0.07632,0.02226,0.0795,8.08,1.02,8.144126718
14/10/2019 05:00,8.24632,-0.98774,8.305264827,0.07632,0.02226,0.0795,8.17,-1.01,8.232192903,8.25632,1.00226,8.316931228,0.07632,0.02226,0.0795,8.18,0.98,8.238495008
14/10/2019 05:30,8.98632,-0.70774,9.014146829,0.07632,0.02226,0.0795,8.91,-0.73,8.939854585,8.98632,0.70226,9.013718226,0.07632,0.02226,0.0795,8.91,0.68,8.935910698
