Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/10/2019 06:00,9.55632,-0.52774,9.570880913,0.07632,0.02226,0.0795,9.48,-0.55,9.495941238,9.55632,0.53226,9.571131211,0.07632,0.02226,0.0795,9.48,0.51,9.493708443
14/10/2019 06:30,10.63968,-0.39676,10.64707514,0.07968,0.02324,0.083,10.56,-0.42,10.56834897,10.64968,0.39324,10.65693773,0.07968,0.02324,0.083,10.57,0.37,10.57647389
14/10/2019 07:00,11.87968,1.14324,11.93456303,0.07968,0.02324,0.083,11.8,1.12,11.85303337,11.85968,-0.58676,11.87418616,0.07968,0.02324,0.083,11.78,-0.61,11.79578314
14/10/2019 07:30,12.81728,0.77254,12.84054067,0.07728,0.02254,0.0805,12.74,0.75,12.76205704,12.82728,-0.75746,12.84962481,0.07728,0.02254,0.0805,12.75,-0.78,12.77383654
14/10/2019 08:00,13.25064,1.18352,13.30338979,0.08064,0.02352,0.084,13.17,1.16,13.2209871,13.26064,-1.15648,13.31097364,0.08064,0.02352,0.084,13.18,-1.18,13.23271703
14/10/2019 08:30,13.4444,1.3192,13.50896665,0.1344,0.0392,0.14,13.31,1.28,13.37140606,13.4544,-1.2608,13.51334511,0.1344,0.0392,0.14,13.32,-1.3,13.38328809
14/10/2019 09:00,13.59032,1.20426,13.64357137,0.22032,0.06426,0.2295,13.37,1.14,13.41851333,13.60032,-1.09574,13.64438897,0.22032,0.06426,0.2295,13.38,-1.16,13.43018987
14/10/2019 09:30,14.23232,1.35776,14.2969383,0.23232,0.06776,0.242,14,1.29,14.05930653,14.24232,-1.24224,14.29639252,0.23232,0.06776,0.242,14.01,-1.31,14.07111225
14/10/2019 10:00,14.2052,1.3936,14.27339581,0.3552,0.1036,0.37,13.85,1.29,13.90994608,14.2252,-1.2064,14.27626408,0.3552,0.1036,0.37,13.87,-1.31,13.93172638
14/10/2019 10:30,14.04568,1.48124,14.1235689,0.65568,0.19124,0.683,13.39,1.29,13.45199613,14.05568,-1.11876,14.10013348,0.65568,0.19124,0.683,13.4,-1.31,13.46388131
14/10/2019 11:00,14.05624,1.76682,14.16684636,0.36624,0.10682,0.3815,13.69,1.66,13.79027556,14.04624,-1.12318,14.09107489,0.36624,0.10682,0.3815,13.68,-1.23,13.73518475
14/10/2019 11:30,14.35824,1.87782,14.48051325,0.43824,0.12782,0.4565,13.92,1.75,14.02957234,14.36824,-1.64218,14.46177983,0.43824,0.12782,0.4565,13.93,-1.77,14.04200128
14/10/2019 12:00,14.27224,1.83982,14.39033607,0.58224,0.16982,0.6065,13.69,1.67,13.79148288,14.28224,-1.52018,14.36291498,0.58224,0.16982,0.6065,13.7,-1.69,13.80384367
14/10/2019 12:30,13.9836,1.6748,14.08353734,0.3936,0.1148,0.41,13.59,1.56,13.6792434,13.9636,-1.0152,14.00045556,0.3936,0.1148,0.41,13.57,-1.13,13.61696736
14/10/2019 13:00,13.93528,1.46154,14.01171395,0.48528,0.14154,0.5055,13.45,1.32,13.51461801,13.94528,-1.19846,13.9966832,0.48528,0.14154,0.5055,13.46,-1.34,13.52653688
14/10/2019 13:30,13.96696,1.60578,14.05896515,0.39696,0.11578,0.4135,13.57,1.49,13.65155669,13.97696,-1.41422,14.04832478,0.39696,0.11578,0.4135,13.58,-1.53,13.66591746
14/10/2019 14:00,14.13256,1.92408,14.26293574,0.32256,0.09408,0.336,13.81,1.83,13.93072145,14.12256,-1.53592,14.20583511,0.32256,0.09408,0.336,13.8,-1.63,13.89593106
14/10/2019 14:30,14.28384,1.72612,14.38775783,0.36384,0.10612,0.379,13.92,1.62,14.01395019,14.29384,-1.56388,14.37913706,0.36384,0.10612,0.379,13.93,-1.67,14.02974697
14/10/2019 15:00,13.70416,1.62538,13.80021237,0.22416,0.06538,0.2335,13.48,1.56,13.56996684,13.71416,-1.53462,13.79975518,0.22416,0.06538,0.2335,13.49,-1.6,13.58455373
14/10/2019 15:30,13.78632,1.73976,13.89566062,0.61632,0.17976,0.642,13.17,1.56,13.26206997,13.78632,-1.42024,13.85928212,0.61632,0.17976,0.642,13.17,-1.6,13.26683459
14/10/2019 16:00,14.04808,1.51694,14.12974376,0.29808,0.08694,0.3105,13.75,1.43,13.82416001,14.05808,-1.39306,14.12693277,0.29808,0.08694,0.3105,13.76,-1.48,13.83936415
14/10/2019 16:30,14.2524,1.5057,14.33171442,0.3624,0.1057,0.3775,13.89,1.4,13.96037607,14.2624,-1.3443,14.32561329,0.3624,0.1057,0.3775,13.9,-1.45,13.97542486
14/10/2019 17:00,14.10784,1.26062,14.16404999,0.44784,0.13062,0.4665,13.66,1.13,13.70665897,14.11784,-1.04938,14.15678652,0.44784,0.13062,0.4665,13.67,-1.18,13.72083452
14/10/2019 17:30,13.4452,1.1011,13.49021216,0.6552,0.1911,0.6825,12.79,0.91,12.82233208,13.4552,-0.7689,13.47715156,0.6552,0.1911,0.6825,12.8,-0.96,12.83594952
14/10/2019 18:00,13.79856,0.80708,13.82214297,0.29856,0.08708,0.311,13.5,0.72,13.51918637,13.80856,-0.68292,13.82543703,0.29856,0.08708,0.311,13.51,-0.77,13.53192521
14/10/2019 18:30,13.55264,0.61952,13.5667924,0.51264,0.14952,0.534,13.04,0.47,13.04846734,13.57264,-0.37048,13.57769539,0.51264,0.14952,0.534,13.06,-0.52,13.07034812
14/10/2019 19:00,13.96656,0.53608,13.97684442,0.22656,0.06608,0.236,13.74,0.47,13.74803622,13.98656,-0.45392,13.99392382,0.22656,0.06608,0.236,13.76,-0.52,13.76982208
14/10/2019 19:30,14.23976,0.51368,14.24902214,0.14976,0.04368,0.156,14.09,0.47,14.09783671,14.25976,-0.47632,14.26771306,0.14976,0.04368,0.156,14.11,-0.52,14.11957861
14/10/2019 20:00,13.23144,0.66292,13.24803636,0.42144,0.12292,0.439,12.81,0.54,12.82137668,13.24144,-0.46708,13.24967535,0.42144,0.12292,0.439,12.82,-0.59,12.83356926
14/10/2019 20:30,13.21816,0.57988,13.23087354,0.30816,0.08988,0.321,12.91,0.49,12.91929565,13.22816,-0.45012,13.23581599,0.30816,0.08988,0.321,12.92,-0.54,12.93127991
14/10/2019 21:00,12.60072,0.73896,12.62236929,0.51072,0.14896,0.532,12.09,0.59,12.10438763,12.61072,-0.46104,12.61914485,0.51072,0.14896,0.532,12.1,-0.61,12.11536628
14/10/2019 21:30,12.41688,0.58784,12.43078697,0.26688,0.07784,0.278,12.15,0.51,12.16069899,12.43688,-0.44216,12.44473743,0.26688,0.07784,0.278,12.17,-0.52,12.18110422
14/10/2019 22:00,11.94384,0.49362,11.95403591,0.18384,0.05362,0.1915,11.76,0.44,11.76822841,11.94384,-0.40638,11.95075138,0.18384,0.05362,0.1915,11.76,-0.46,11.76899316
14/10/2019 22:30,11.36984,0.45162,11.37880584,0.27984,0.08162,0.2915,11.09,0.37,11.09617051,11.38984,-0.29838,11.39374766,0.27984,0.08162,0.2915,11.11,-0.38,11.11649675
14/10/2019 23:00,10.82024,0.43132,10.8288333,0.21024,0.06132,0.219,10.61,0.37,10.6164495,10.83024,-0.31868,10.83492757,0.21024,0.06132,0.219,10.62,-0.38,10.62679632
14/10/2019 23:30,12.36632,0.42726,12.37369878,0.19632,0.05726,0.2045,12.17,0.37,12.17562319,12.36632,-0.32274,12.37053077,0.19632,0.05726,0.2045,12.17,-0.38,12.17593118
15/10/2019 00:00,12.03832,0.62326,12.05444322,0.62832,0.18326,0.6545,11.41,0.44,11.41848063,12.04832,-0.26674,12.05127234,0.62832,0.18326,0.6545,11.42,-0.45,11.42886259
15/10/2019 00:30,9.75856,0.45708,9.769258692,0.29856,0.08708,0.311,9.46,0.37,9.467232964,9.76856,-0.27292,9.772371759,0.29856,0.08708,0.311,9.47,-0.36,9.476840191
15/10/2019 01:00,9.94832,0.47326,9.959570566,0.14832,0.04326,0.1545,9.8,0.43,9.809429137,9.95832,-0.38674,9.965826862,0.14832,0.04326,0.1545,9.81,-0.43,9.819419535
15/10/2019 01:30,9.94832,0.13076,9.949179313,0.44832,0.13076,0.467,9.5,0,9.5,9.95832,0.13076,9.95917845,0.44832,0.13076,0.467,9.51,0,9.51
15/10/2019 02:00,9.44,0.5675,9.45704268,0.54,0.1575,0.5625,8.9,0.41,8.909438815,9.45,-0.2825,9.45422161,0.54,0.1575,0.5625,8.91,-0.44,8.920857582
15/10/2019 02:30,9.5188,0.0434,9.518898938,0.1488,0.0434,0.155,9.37,0,9.37,9.5188,0.0434,9.518898938,0.1488,0.0434,0.155,9.37,0,9.37
15/10/2019 03:00,9.9188,0.4834,9.930572441,0.1488,0.0434,0.155,9.77,0.44,9.779902863,9.9188,-0.4166,9.927544963,0.1488,0.0434,0.155,9.77,-0.46,9.780823074
15/10/2019 03:30,9.75784,0.15312,9.759041305,0.14784,0.04312,0.154,9.61,0.11,9.610629532,9.76784,-0.17688,9.769441376,0.14784,0.04312,0.154,9.62,-0.22,9.622515264
15/10/2019 04:00,9.2888,0.0434,9.288901388,0.1488,0.0434,0.155,9.14,0,9.14,9.2988,0.0434,9.298901279,0.1488,0.0434,0.155,9.15,0,9.15
15/10/2019 04:30,9.29216,0.04438,9.29226598,0.15216,0.04438,0.1585,9.14,0,9.14,9.30216,0.04438,9.302265866,0.15216,0.04438,0.1585,9.15,0,9.15
15/10/2019 05:00,9.21464,0.45052,9.225646785,0.34464,0.10052,0.359,8.87,0.35,8.876902613,9.22464,-0.22948,9.227493928,0.34464,0.10052,0.359,8.88,-0.33,8.886129641
15/10/2019 05:30,9.55088,1.89484,9.737028674,0.53088,0.15484,0.553,9.02,1.74,9.186294139,9.55088,2.60484,9.899722228,0.53088,0.15484,0.553,9.02,2.45,9.346812291
15/10/2019 06:00,9.95072,0.36146,9.957282855,0.45072,0.13146,0.4695,9.5,0.23,9.502783803,9.96072,-0.08854,9.961113505,0.45072,0.13146,0.4695,9.51,-0.22,9.512544349
15/10/2019 06:30,11.14984,0.66412,11.16960104,0.21984,0.06412,0.229,10.93,0.6,10.94645605,11.15984,-0.52588,11.17222353,0.21984,0.06412,0.229,10.94,-0.59,10.95589795
15/10/2019 07:00,12.09072,0.73146,12.11282559,0.21072,0.06146,0.2195,11.88,0.67,11.8988781,12.10072,-0.62854,12.11703293,0.21072,0.06146,0.2195,11.89,-0.69,11.9100042
15/10/2019 07:30,13.196,0.9555,13.23054784,0.156,0.0455,0.1625,13.04,0.91,13.07171374,13.206,-0.8845,13.23558749,0.156,0.0455,0.1625,13.05,-0.93,13.08309596
15/10/2019 08:00,13.71456,1.14508,13.76228049,0.15456,0.04508,0.161,13.56,1.1,13.60454336,13.72456,-1.07492,13.76659,0.15456,0.04508,0.161,13.57,-1.12,13.61614116
15/10/2019 08:30,13.81328,1.19054,13.86449025,0.17328,0.05054,0.1805,13.64,1.14,13.68755639,13.82328,-1.10946,13.8677313,0.17328,0.05054,0.1805,13.65,-1.16,13.69920071
15/10/2019 09:00,14.0532,1.3151,14.11459947,0.2232,0.0651,0.2325,13.83,1.25,13.88637462,14.0632,-1.2149,14.1155792,0.2232,0.0651,0.2325,13.84,-1.28,13.89906472
15/10/2019 09:30,14.436,1.383,14.50209588,0.216,0.063,0.225,14.22,1.32,14.28113441,14.446,-1.277,14.5023324,0.216,0.063,0.225,14.23,-1.34,14.29295281
15/10/2019 10:00,14.4936,1.4798,14.56894811,0.2736,0.0798,0.285,14.22,1.4,14.28875082,14.5036,-1.3402,14.56538873,0.2736,0.0798,0.285,14.23,-1.42,14.30067481
15/10/2019 10:30,14.32096,1.89278,14.44550143,0.42096,0.12278,0.4385,13.9,1.77,14.01224108,14.27096,-0.46722,14.27860616,0.42096,0.12278,0.4385,13.85,-0.59,13.86256109
15/10/2019 11:00,14.36912,1.33016,14.43055561,0.30912,0.09016,0.322,14.06,1.24,14.11457403,14.36912,-1.17984,14.41747662,0.30912,0.09016,0.322,14.06,-1.27,14.11724123
15/10/2019 11:30,14.31952,1.34486,14.3825346,0.35952,0.10486,0.3745,13.96,1.24,14.01496343,14.32952,-1.16514,14.376811,0.35952,0.10486,0.3745,13.97,-1.27,14.02760849
15/10/2019 12:00,14.2792,1.3506,14.34293112,0.3792,0.1106,0.395,13.9,1.24,13.95519975,14.2892,-1.1594,14.33615866,0.3792,0.1106,0.395,13.91,-1.27,13.96785596
15/10/2019 12:30,14.27576,1.36418,14.34079184,0.42576,0.12418,0.4435,13.85,1.24,13.90539823,14.28576,-1.14582,14.33163781,0.42576,0.12418,0.4435,13.86,-1.27,13.9180638
15/10/2019 13:00,14.29792,1.36106,14.36255551,0.51792,0.15106,0.5395,13.78,1.21,13.83302208,14.30792,-1.07894,14.348543,0.51792,0.15106,0.5395,13.79,-1.23,13.8447463
15/10/2019 13:30,14.21632,1.48226,14.2933848,0.55632,0.16226,0.5795,13.66,1.32,13.72362926,14.22632,-1.18774,14.27581546,0.55632,0.16226,0.5795,13.67,-1.35,13.73649883
15/10/2019 14:00,14.01008,1.84294,14.13077384,1.21008,0.35294,1.2605,12.8,1.49,12.88643085,14.02008,-1.15706,14.06774435,1.21008,0.35294,1.2605,12.81,-1.51,12.89868986
15/10/2019 14:30,13.69368,2.06524,13.84854101,1.42368,0.41524,1.483,12.27,1.65,12.38044426,13.70368,-1.25476,13.76100535,1.42368,0.41524,1.483,12.28,-1.67,12.39303433
15/10/2019 15:00,13.84056,1.97808,13.98119815,1.57056,0.45808,1.636,12.27,1.52,12.36378987,13.85056,-1.08192,13.89275218,1.57056,0.45808,1.636,12.28,-1.54,12.37618681
15/10/2019 15:30,13.85016,1.53338,13.93478332,0.56016,0.16338,0.5835,13.29,1.37,13.36042664,13.86016,-1.22662,13.91433189,0.56016,0.16338,0.5835,13.3,-1.39,13.37243807
15/10/2019 16:00,13.73624,1.37932,13.80531829,0.54624,0.15932,0.569,13.19,1.22,13.24630137,13.74624,-1.08068,13.78865415,0.54624,0.15932,0.569,13.2,-1.24,13.2581145
15/10/2019 16:30,14.28104,1.21322,14.33248081,0.25104,0.07322,0.2615,14.03,1.14,14.07623884,14.29104,-1.09678,14.33306494,0.25104,0.07322,0.2615,14.04,-1.17,14.08866566
15/10/2019 17:00,13.68064,1.17852,13.73130803,0.68064,0.19852,0.709,13,0.98,13.03688613,13.70064,-0.80148,13.72406305,0.68064,0.19852,0.709,13.02,-1,13.05834599
15/10/2019 17:30,13.41856,0.91208,13.44952201,0.41856,0.12208,0.436,13,0.79,13.02398173,13.43856,-0.68792,13.4561558,0.41856,0.12208,0.436,13.02,-0.81,13.04517152
15/10/2019 18:00,13.63584,0.77712,13.65796647,0.19584,0.05712,0.204,13.44,0.72,13.4592719,13.65584,-0.68288,13.67290354,0.19584,0.05712,0.204,13.46,-0.74,13.48032641
15/10/2019 18:30,13.56184,0.83512,13.58752846,0.53184,0.15512,0.554,13.03,0.68,13.0477316,13.57184,-0.55488,13.5831783,0.53184,0.15512,0.554,13.04,-0.71,13.05931468
15/10/2019 19:00,14.19904,0.79972,14.22154313,0.23904,0.06972,0.249,13.96,0.73,13.97907365,14.21904,-0.69028,14.23578537,0.23904,0.06972,0.249,13.98,-0.76,14.00064284
15/10/2019 19:30,13.51528,0.76404,13.53685896,0.42528,0.12404,0.443,13.09,0.64,13.10563619,13.52528,-0.53596,13.53589495,0.42528,0.12404,0.443,13.1,-0.66,13.11661542
15/10/2019 20:00,13.1508,0.7569,13.17256384,0.4008,0.1169,0.4175,12.75,0.64,12.76605264,13.1808,-0.5431,13.19198417,0.4008,0.1169,0.4175,12.78,-0.66,12.79703091
15/10/2019 20:30,12.62712,0.61166,12.64192578,0.41712,0.12166,0.4345,12.21,0.49,12.21982815,12.64712,-0.38834,12.65308074,0.41712,0.12166,0.4345,12.23,-0.51,12.24062907
15/10/2019 21:00,12.19832,0.59076,12.21261676,0.44832,0.13076,0.467,11.75,0.46,11.75900081,12.20832,-0.34924,12.21331428,0.44832,0.13076,0.467,11.76,-0.48,11.76979184
15/10/2019 21:30,11.84304,0.58922,11.8576885,0.44304,0.12922,0.4615,11.4,0.46,11.40927693,11.85304,-0.35078,11.85822937,0.44304,0.12922,0.4615,11.41,-0.48,11.42009194
15/10/2019 22:00,11.74136,1.66998,11.85952646,0.17136,0.04998,0.1785,11.57,1.62,11.68286352,11.66136,0.77998,11.6874157,0.17136,0.04998,0.1785,11.49,0.73,11.51316638
15/10/2019 22:30,11.46024,2.21382,11.67210777,0.15024,0.04382,0.1565,11.31,2.17,11.51629281,11.32024,1.21382,11.38513033,0.15024,0.04382,0.1565,11.17,1.17,11.23110858
15/10/2019 23:00,10.69952,0.46236,10.70950536,0.17952,0.05236,0.187,10.52,0.41,10.52798651,10.70952,-0.35764,10.71548996,0.17952,0.05236,0.187,10.53,-0.41,10.53797893
15/10/2019 23:30,11.10864,0.41502,11.11638989,0.18864,0.05502,0.1965,10.92,0.36,10.92593245,11.10864,-0.31498,11.11310465,0.18864,0.05502,0.1965,10.92,-0.37,10.92626652
16/10/2019 00:00,9.40784,0.40312,9.416472758,0.14784,0.04312,0.154,9.26,0.36,9.266995198,9.41784,-0.32688,9.423511065,0.14784,0.04312,0.154,9.27,-0.37,9.277381096
16/10/2019 00:30,9.17208,0.40144,9.180860831,0.14208,0.04144,0.148,9.03,0.36,9.037173231,9.18208,-0.32856,9.187956508,0.14208,0.04144,0.148,9.04,-0.37,9.047568734
16/10/2019 01:00,9.08936,0.06398,9.089585175,0.21936,0.06398,0.2285,8.87,0,8.87,9.09936,0.06398,9.099584927,0.21936,0.06398,0.2285,8.88,0,8.88
16/10/2019 01:30,9.15112,0.35116,9.157855131,0.14112,0.04116,0.147,9.01,0.31,9.015331386,9.16112,-0.26884,9.165063808,0.14112,0.04116,0.147,9.02,-0.31,9.025325479
16/10/2019 02:00,9.31192,0.08806,9.312336369,0.30192,0.08806,0.3145,9.01,0,9.01,9.32192,0.08806,9.322335922,0.30192,0.08806,0.3145,9.02,0,9.02
16/10/2019 02:30,9.15592,0.04256,9.156018917,0.14592,0.04256,0.152,9.01,0,9.01,9.16592,0.04256,9.166018809,0.14592,0.04256,0.152,9.02,0,9.02
16/10/2019 03:00,9.15784,0.04312,9.157941515,0.14784,0.04312,0.154,9.01,0,9.01,9.16784,0.04312,9.167941405,0.14784,0.04312,0.154,9.02,0,9.02
16/10/2019 03:30,9.0888,0.0434,9.088903619,0.1488,0.0434,0.155,8.94,0,8.94,9.0888,0.0434,9.088903619,0.1488,0.0434,0.155,8.94,0,8.94
16/10/2019 04:00,8.96976,0.04368,8.969866354,0.14976,0.04368,0.156,8.82,0,8.82,8.98976,0.04368,8.989866117,0.14976,0.04368,0.156,8.84,0,8.84
16/10/2019 04:30,9.03784,0.04312,9.037942863,0.14784,0.04312,0.154,8.89,0,8.89,9.03784,0.04312,9.037942863,0.14784,0.04312,0.154,8.89,0,8.89
16/10/2019 05:00,9.04408,0.04494,9.044191653,0.15408,0.04494,0.1605,8.89,0,8.89,9.04408,0.04494,9.044191653,0.15408,0.04494,0.1605,8.89,0,8.89
16/10/2019 05:30,9.47928,0.45354,9.4901237,0.14928,0.04354,0.1555,9.33,0.41,9.33900423,9.47928,-0.39646,9.48756712,0.14928,0.04354,0.1555,9.33,-0.44,9.340369372
16/10/2019 06:00,10.04072,0.39396,10.04844578,0.15072,0.04396,0.157,9.89,0.35,9.896191187,10.05072,-0.31604,10.05568763,0.15072,0.04396,0.157,9.9,-0.36,9.906543292
16/10/2019 06:30,11.09064,0.55102,11.10431982,0.14064,0.04102,0.1465,10.95,0.51,10.96187028,11.10064,-0.48898,11.11140449,0.14064,0.04102,0.1465,10.96,-0.53,10.9728073
16/10/2019 07:00,11.8896,0.8078,11.91701007,0.1296,0.0378,0.135,11.76,0.77,11.78518137,11.8996,-0.7422,11.92272372,0.1296,0.0378,0.135,11.77,-0.78,11.79581706
16/10/2019 07:30,12.82048,1.02514,12.86140037,0.12048,0.03514,0.1255,12.7,0.99,12.73852817,12.84048,-0.97486,12.87743292,0.12048,0.03514,0.1255,12.72,-1.01,12.76003527
16/10/2019 08:00,13.29568,0.86374,13.32370645,0.11568,0.03374,0.1205,13.18,0.83,13.20610844,13.30568,-0.75626,13.32715459,0.11568,0.03374,0.1205,13.19,-0.79,13.2136369
16/10/2019 08:30,13.48384,0.51612,13.49371413,0.12384,0.03612,0.129,13.36,0.48,13.36861997,13.49384,-0.46388,13.50181109,0.12384,0.03612,0.129,13.37,-0.5,13.37934602
16/10/2019 09:00,13.51264,0.58452,13.52527646,0.15264,0.04452,0.159,13.36,0.54,13.37090872,13.52264,-0.52548,13.53284603,0.15264,0.04452,0.159,13.37,-0.57,13.38214482
16/10/2019 09:30,13.794,0.812,13.817879,0.144,0.042,0.15,13.65,0.77,13.6717007,13.804,-0.758,13.82479584,0.144,0.042,0.15,13.66,-0.8,13.68340601
16/10/2019 10:00,13.64208,0.82394,13.66693908,0.32208,0.09394,0.3355,13.32,0.73,13.33998876,13.65208,-0.66606,13.66831827,0.32208,0.09394,0.3355,13.33,-0.76,13.35164784
16/10/2019 10:30,13.5552,1.2786,13.61536871,0.9552,0.2786,0.995,12.6,1,12.63962025,13.5752,-0.7414,13.59543045,0.9552,0.2786,0.995,12.62,-1.02,12.66115319
16/10/2019 11:00,13.74784,1.77062,13.86139242,2.12784,0.62062,2.2165,11.62,1.15,11.67676753,13.75784,-0.54938,13.76880459,2.12784,0.62062,2.2165,11.63,-1.17,11.68870395
16/10/2019 11:30,13.85264,1.41202,13.92441868,1.41264,0.41202,1.4715,12.44,1,12.4801282,13.86264,-0.60798,13.87596582,1.41264,0.41202,1.4715,12.45,-1.02,12.49171325
16/10/2019 12:00,13.96496,1.41478,14.03644222,1.04496,0.30478,1.0885,12.92,1.11,12.96759423,13.97496,-0.82522,13.99930338,1.04496,0.30478,1.0885,12.93,-1.13,12.97928349
16/10/2019 12:30,13.63048,1.23764,13.68655317,1.02048,0.29764,1.063,12.61,0.94,12.64498715,13.64048,-0.66236,13.65655211,1.02048,0.29764,1.063,12.62,-0.96,12.6564608
16/10/2019 13:00,13.28864,1.39752,13.36192408,1.32864,0.38752,1.384,11.96,1.01,12.00257056,13.29864,-0.64248,13.31415061,1.32864,0.38752,1.384,11.97,-1.03,12.01423323
16/10/2019 13:30,13.79104,2.24822,13.97309119,2.53104,0.73822,2.6365,11.26,1.51,11.36079663,13.79104,-0.81178,13.81491119,2.53104,0.73822,2.6365,11.26,-1.55,11.3661823
16/10/2019 14:00,13.54832,2.02326,13.69856036,2.06832,0.60326,2.1545,11.48,1.42,11.56748892,13.53832,-0.85674,13.56540128,2.06832,0.60326,2.1545,11.47,-1.46,11.5625473
16/10/2019 14:30,13.06864,2.31502,13.27210115,2.82864,0.82502,2.9465,10.24,1.49,10.34783552,13.06864,-0.70498,13.08764105,2.82864,0.82502,2.9465,10.24,-1.53,10.35367085
16/10/2019 15:00,13.08528,2.51154,13.32412796,3.36528,0.98154,3.5055,9.72,1.53,9.839679873,13.07528,-0.58846,13.08851528,3.36528,0.98154,3.5055,9.71,-1.57,9.836106953
16/10/2019 15:30,13.56224,1.44732,13.63924811,0.88224,0.25732,0.919,12.68,1.19,12.73571749,13.55224,-0.97268,13.58710107,0.88224,0.25732,0.919,12.67,-1.23,12.72956401
16/10/2019 16:00,13.19448,1.42964,13.27170573,1.40448,0.40964,1.463,11.79,1.02,11.83403989,13.20448,-0.66036,13.22098209,1.40448,0.40964,1.463,11.8,-1.07,11.8484134
16/10/2019 16:30,13.50592,1.36756,13.57498049,1.46592,0.42756,1.527,12.04,0.94,12.07663861,13.50592,-0.55244,13.51721366,1.46592,0.42756,1.527,12.04,-0.98,12.07981788
16/10/2019 17:00,12.90472,1.38096,12.97839932,1.61472,0.47096,1.682,11.29,0.91,11.32661468,12.90472,-0.47904,12.91360823,1.61472,0.47096,1.682,11.29,-0.95,11.3298985
16/10/2019 17:30,12.51,0.965,12.54716402,1.08,0.315,1.125,11.43,0.65,11.44846715,12.52,-0.375,12.52561476,1.08,0.315,1.125,11.44,-0.69,11.46078968
16/10/2019 18:00,13.14416,0.52788,13.15475577,0.16416,0.04788,0.171,12.98,0.48,12.98887216,13.15416,-0.48212,13.16299225,0.16416,0.04788,0.171,12.99,-0.53,13.00080767
16/10/2019 18:30,13.12432,0.56876,13.13663821,0.30432,0.08876,0.317,12.82,0.48,12.82898281,13.14432,-0.44124,13.15172388,0.30432,0.08876,0.317,12.84,-0.53,12.85093382
16/10/2019 19:00,13.34992,0.61456,13.36405807,0.28992,0.08456,0.302,13.06,0.53,13.07074979,13.35992,-0.49544,13.36910331,0.28992,0.08456,0.302,13.07,-0.58,13.08286284
16/10/2019 19:30,13.64456,0.55758,13.6559479,0.09456,0.02758,0.0985,13.55,0.53,13.56036135,13.66456,-0.55242,13.67572184,0.09456,0.02758,0.0985,13.57,-0.58,13.58238933
16/10/2019 20:00,13.03992,0.61956,13.05463014,0.40992,0.11956,0.427,12.63,0.5,12.6398932,13.04992,-0.43044,13.05701691,0.40992,0.11956,0.427,12.64,-0.55,12.65196032
16/10/2019 20:30,12.55728,0.67754,12.57554537,0.43728,0.12754,0.4555,12.12,0.55,12.13247295,12.56728,-0.45246,12.57542232,0.43728,0.12754,0.4555,12.13,-0.58,12.14385853
16/10/2019 21:00,12.44784,0.49562,12.45770283,0.32784,0.09562,0.3415,12.12,0.4,12.12659886,12.45784,-0.31438,12.46180614,0.32784,0.09562,0.3415,12.13,-0.41,12.13692712
16/10/2019 21:30,11.92152,0.03836,11.92158172,0.13152,0.03836,0.137,11.79,0,11.79,11.93152,0.03836,11.93158166,0.13152,0.03836,0.137,11.8,0,11.8
16/10/2019 22:00,11.23496,0.30478,11.23909325,1.04496,0.30478,1.0885,10.19,0,10.19,11.24496,0.30478,11.24908957,1.04496,0.30478,1.0885,10.2,0,10.2
16/10/2019 22:30,10.60304,-0.29078,10.60702646,0.20304,0.05922,0.2115,10.4,-0.35,10.40588776,10.61304,0.40922,10.62092647,0.20304,0.05922,0.2115,10.41,0.35,10.4158821
16/10/2019 23:00,10.58792,-0.32144,10.5927982,0.09792,0.02856,0.102,10.49,-0.35,10.49583727,10.60792,0.37856,10.6146726,0.09792,0.02856,0.102,10.51,0.35,10.51582617
16/10/2019 23:30,9.84592,-0.32494,9.851280457,0.08592,0.02506,0.0895,9.76,-0.35,9.766273598,9.85592,0.37506,9.863053739,0.08592,0.02506,0.0895,9.77,0.35,9.776267181
17/10/2019 00:00,9.61064,-0.32648,9.616183775,0.08064,0.02352,0.084,9.53,-0.35,9.536424907,9.61064,0.37352,9.617895737,0.08064,0.02352,0.084,9.53,0.35,9.536424907
17/10/2019 00:30,9.52728,0.02254,9.527306663,0.07728,0.02254,0.0805,9.45,0,9.45,9.53728,0.02254,9.537306635,0.07728,0.02254,0.0805,9.46,0,9.46
17/10/2019 01:00,9.29256,0.02408,9.292591199,0.08256,0.02408,0.086,9.21,0,9.21,9.30256,0.02408,9.302591166,0.08256,0.02408,0.086,9.22,0,9.22
17/10/2019 01:30,9.16056,-0.32942,9.166481171,0.07056,0.02058,0.0735,9.09,-0.35,9.096735678,9.17056,0.37058,9.178044468,0.07056,0.02058,0.0735,9.1,0.35,9.106728282
17/10/2019 02:00,9.44008,-0.32956,9.445830837,0.07008,0.02044,0.073,9.37,-0.35,9.376534541,9.44008,0.37044,9.447345458,0.07008,0.02044,0.073,9.37,0.35,9.376534541
17/10/2019 02:30,9.44008,-0.32956,9.445830837,0.07008,0.02044,0.073,9.37,-0.35,9.376534541,9.44008,0.37044,9.447345458,0.07008,0.02044,0.073,9.37,0.35,9.376534541
17/10/2019 03:00,9.44056,-0.32942,9.446305661,0.07056,0.02058,0.0735,9.37,-0.35,9.376534541,9.44056,0.37058,9.447830579,0.07056,0.02058,0.0735,9.37,0.35,9.376534541
17/10/2019 03:30,9.44008,-0.32956,9.445830837,0.07008,0.02044,0.073,9.37,-0.35,9.376534541,9.44008,0.37044,9.447345458,0.07008,0.02044,0.073,9.37,0.35,9.376534541
17/10/2019 04:00,9.27392,-0.32844,9.279734102,0.07392,0.02156,0.077,9.2,-0.35,9.206655202,9.28392,0.37156,9.291352291,0.07392,0.02156,0.077,9.21,0.35,9.216647981
17/10/2019 04:30,9.35152,-0.32914,9.357310482,0.07152,0.02086,0.0745,9.28,-0.35,9.28659787,9.36152,0.37086,9.368862997,0.07152,0.02086,0.0745,9.29,0.35,9.296590773
17/10/2019 05:00,9.2496,-0.3597,9.256591395,0.0696,0.0203,0.0725,9.18,-0.38,9.187861558,9.2696,0.3703,9.276993384,0.0696,0.0203,0.0725,9.2,0.35,9.206655202
17/10/2019 05:30,9.53008,-0.35956,9.5368605,0.07008,0.02044,0.073,9.46,-0.38,9.467629059,9.53008,0.37044,9.537276896,0.07008,0.02044,0.073,9.46,0.35,9.466472416
17/10/2019 06:00,10.15008,-0.32956,10.15542878,0.07008,0.02044,0.073,10.08,-0.35,10.08607456,10.16008,0.02044,10.16010056,0.07008,0.02044,0.073,10.09,0,10.09
17/10/2019 06:30,11.19008,0.38044,11.19654523,0.07008,0.02044,0.073,11.12,0.36,11.12582581,11.20008,-0.34956,11.20553364,0.07008,0.02044,0.073,11.13,-0.37,11.13614835
17/10/2019 07:00,12.16152,0.57086,12.17491067,0.07152,0.02086,0.0745,12.09,0.55,12.10250387,12.17152,-0.54914,12.18390142,0.07152,0.02086,0.0745,12.1,-0.57,12.11341818
17/10/2019 07:30,13.24584,0.91212,13.27720755,0.07584,0.02212,0.079,13.17,0.89,13.20003788,13.25584,-0.88788,13.28554195,0.07584,0.02212,0.079,13.18,-0.91,13.21137767
17/10/2019 08:00,13.87544,1.08492,13.91779029,0.08544,0.02492,0.089,13.79,1.06,13.83067967,13.89544,-1.06508,13.9361992,0.08544,0.02492,0.089,13.81,-1.09,13.85294914
17/10/2019 08:30,13.9964,1.1802,14.04607009,0.2064,0.0602,0.215,13.79,1.12,13.83540748,14.0164,-1.0798,14.05793146,0.2064,0.0602,0.215,13.81,-1.14,13.85697297
17/10/2019 09:00,13.80288,1.37334,13.87103309,0.66288,0.19334,0.6905,13.14,1.18,13.19287687,13.81288,-1.01666,13.85024373,0.66288,0.19334,0.6905,13.15,-1.21,13.20555186
17/10/2019 09:30,13.95448,1.66214,14.05312141,1.10448,0.32214,1.1505,12.85,1.34,12.91967879,13.95448,-1.03786,13.99302203,1.10448,0.32214,1.1505,12.85,-1.36,12.92176845
17/10/2019 10:00,13.8968,1.7224,14.00313222,1.5168,0.4424,1.58,12.38,1.28,12.44599534,13.8968,-0.8576,13.92323698,1.5168,0.4424,1.58,12.38,-1.3,12.44806812
17/10/2019 10:30,14.00264,1.90202,14.13122808,2.13264,0.62202,2.2215,11.87,1.28,11.93881485,14.00264,-0.67798,14.01904361,2.13264,0.62202,2.2215,11.87,-1.3,11.94097567
17/10/2019 11:00,14.02416,2.17038,14.19111035,2.26416,0.66038,2.3585,11.76,1.51,11.85654671,14.02416,-0.85962,14.05048078,2.26416,0.66038,2.3585,11.76,-1.52,11.85782442
17/10/2019 11:30,14.0132,2.3201,14.20396558,2.5032,0.7301,2.6075,11.51,1.59,11.61930291,14.0032,-0.8799,14.03081731,2.5032,0.7301,2.6075,11.5,-1.61,11.61215312
17/10/2019 12:00,13.92952,2.38986,14.1330449,2.63952,0.76986,2.7495,11.29,1.62,11.40563457,13.92952,-0.87014,13.9566712,2.63952,0.76986,2.7495,11.29,-1.64,11.40849245
17/10/2019 12:30,13.64328,2.08804,13.80213752,1.91328,0.55804,1.993,11.73,1.53,11.82936177,13.64328,-0.99196,13.67929361,1.91328,0.55804,1.993,11.73,-1.55,11.83196518
17/10/2019 13:00,13.58904,1.98722,13.73357388,1.97904,0.57722,2.0615,11.61,1.41,11.69530675,13.56904,-0.33278,13.57312009,1.97904,0.57722,2.0615,11.59,-0.91,11.62566987
17/10/2019 13:30,13.598,1.739,13.7087463,2.088,0.609,2.175,11.51,1.13,11.56533614,13.608,-0.541,13.61874976,2.088,0.609,2.175,11.52,-1.15,11.57725788
17/10/2019 14:00,13.30952,1.65986,13.41262308,1.43952,0.41986,1.4995,11.87,1.24,11.93459258,13.31952,-0.84014,13.34598997,1.43952,0.41986,1.4995,11.88,-1.26,11.94663132
17/10/2019 14:30,13.29504,1.63522,13.39522426,1.35504,0.39522,1.4115,11.94,1.24,12.00421593,13.29504,-0.86478,13.32313526,1.35504,0.39522,1.4115,11.94,-1.26,12.00629835
17/10/2019 15:00,13.27664,1.32402,13.34249597,0.59664,0.17402,0.6215,12.68,1.15,12.73204226,13.28664,-0.99598,13.32391754,0.59664,0.17402,0.6215,12.69,-1.17,12.74382203
17/10/2019 15:30,13.39704,1.45872,13.47622146,0.88704,0.25872,0.924,12.51,1.2,12.56742217,13.39704,-0.96128,13.43148316,0.88704,0.25872,0.924,12.51,-1.22,12.56934764
17/10/2019 16:00,13.20432,1.64376,13.30623965,1.38432,0.40376,1.442,11.82,1.24,11.88486432,13.19432,-0.85624,13.22207348,1.38432,0.40376,1.442,11.81,-1.26,11.87702404
17/10/2019 16:30,13.73328,1.31554,13.7961453,0.53328,0.15554,0.5555,13.2,1.16,13.25087167,13.74328,-1.02446,13.78141007,0.53328,0.15554,0.5555,13.21,-1.18,13.26259778
17/10/2019 17:00,13.40088,1.03234,13.44058446,0.59088,0.17234,0.6155,12.81,0.86,12.83883562,13.41088,-0.70766,13.42953778,0.59088,0.17234,0.6155,12.82,-0.88,12.85016731
17/10/2019 17:30,13.67704,0.86122,13.70412796,0.34704,0.10122,0.3615,13.33,0.76,13.35164784,13.69704,-0.67878,13.71384873,0.34704,0.10122,0.3615,13.35,-0.78,13.3727671
17/10/2019 18:00,13.84664,0.81152,13.87040028,0.17664,0.05152,0.184,13.67,0.76,13.69111025,13.86664,-0.72848,13.88576206,0.17664,0.05152,0.184,13.69,-0.78,13.71220259
17/10/2019 18:30,13.94176,1.29468,14.00174518,0.46176,0.13468,0.481,13.48,1.16,13.52981892,13.92176,-0.36532,13.92655234,0.46176,0.13468,0.481,13.46,-0.5,13.46928357
17/10/2019 19:00,14.37568,0.85874,14.40130584,0.23568,0.06874,0.2455,14.14,0.79,14.16205141,14.39568,-0.74126,14.41475179,0.23568,0.06874,0.2455,14.16,-0.81,14.18314845
17/10/2019 19:30,14.17224,0.81232,14.19550106,0.28224,0.08232,0.294,13.89,0.73,13.90916964,14.19224,-0.66768,14.20793696,0.28224,0.08232,0.294,13.91,-0.75,13.93020459
17/10/2019 20:00,13.8148,0.4539,13.82225467,0.1848,0.0539,0.1925,13.63,0.4,13.63586814,13.8248,-0.3461,13.82913158,0.1848,0.0539,0.1925,13.64,-0.4,13.64586384
17/10/2019 20:30,13.4864,0.4377,13.49350089,0.2664,0.0777,0.2775,13.22,0.36,13.22490076,13.4964,-0.2823,13.49935207,0.2664,0.0777,0.2775,13.23,-0.36,13.23489705
17/10/2019 21:00,12.9216,0.4538,12.92956616,0.3216,0.0938,0.335,12.6,0.36,12.60514181,12.9316,-0.2662,12.9343396,0.3216,0.0938,0.335,12.61,-0.36,12.61513773
17/10/2019 21:30,12.40152,0.07336,12.40173698,0.25152,0.07336,0.262,12.15,0,12.15,12.41152,0.07336,12.4117368,0.25152,0.07336,0.262,12.16,0,12.16
17/10/2019 22:00,12.09192,0.42306,12.09931854,0.18192,0.05306,0.1895,11.91,0.37,11.91574589,12.10192,-0.31694,12.1060695,0.18192,0.05306,0.1895,11.92,-0.37,11.92574107
17/10/2019 22:30,10.96472,0.66596,10.98492546,1.01472,0.29596,1.057,9.95,0.37,9.95687702,10.98472,-0.07404,10.98496952,1.01472,0.29596,1.057,9.97,-0.37,9.976863235
17/10/2019 23:00,10.76112,0.63616,10.77990738,0.74112,0.21616,0.772,10.02,0.42,10.02879853,10.77112,-0.29384,10.77512728,0.74112,0.21616,0.772,10.03,-0.51,10.04295773
17/10/2019 23:30,12.09208,0.22144,12.09410742,0.14208,0.04144,0.148,11.95,0.18,11.95135557,12.10208,-0.30856,12.10601295,0.14208,0.04144,0.148,11.96,-0.35,11.96512014
18/10/2019 00:00,9.70744,0.04592,9.707548609,0.15744,0.04592,0.164,9.55,0,9.55,9.71744,0.04592,9.717548497,0.15744,0.04592,0.164,9.56,0,9.56
18/10/2019 00:30,9.55208,0.04144,9.55216989,0.14208,0.04144,0.148,9.41,0,9.41,9.55208,0.04144,9.55216989,0.14208,0.04144,0.148,9.41,0,9.41
18/10/2019 01:00,9.41648,-0.28686,9.420848383,0.21648,0.06314,0.2255,9.2,-0.35,9.206655202,9.41648,0.41314,9.425538725,0.21648,0.06314,0.2255,9.2,0.35,9.206655202
18/10/2019 01:30,9.3116,-0.2387,9.314658998,0.3816,0.1113,0.3975,8.93,-0.35,8.936856271,9.3216,0.4613,9.333007246,0.3816,0.1113,0.3975,8.94,0.35,8.946848607
18/10/2019 02:00,9.54544,0.04242,9.545534257,0.14544,0.04242,0.1515,9.4,0,9.4,9.54544,0.04242,9.545534257,0.14544,0.04242,0.1515,9.4,0,9.4
18/10/2019 02:30,9.4264,-0.3073,9.431407649,0.1464,0.0427,0.1525,9.28,-0.35,9.28659787,9.4264,0.3927,9.434576315,0.1464,0.0427,0.1525,9.28,0.35,9.28659787
18/10/2019 03:00,9.31496,-0.30772,9.320041384,0.14496,0.04228,0.151,9.17,-0.35,9.176676958,9.32496,0.39228,9.333207519,0.14496,0.04228,0.151,9.18,0.35,9.18666969
18/10/2019 03:30,9.31544,0.04242,9.315536584,0.14544,0.04242,0.1515,9.17,0,9.17,9.32544,0.04242,9.325536481,0.14544,0.04242,0.1515,9.18,0,9.18
18/10/2019 04:00,9.31496,-0.30772,9.320041384,0.14496,0.04228,0.151,9.17,-0.35,9.176676958,9.32496,0.04228,9.32505585,0.14496,0.04228,0.151,9.18,0,9.18
18/10/2019 04:30,9.652,-0.294,9.656476583,0.192,0.056,0.2,9.46,-0.35,9.466472416,9.662,0.056,9.662162284,0.192,0.056,0.2,9.47,0,9.47
18/10/2019 05:00,9.30448,0.11214,9.305155746,0.38448,0.11214,0.4005,8.92,0,8.92,9.31448,0.11214,9.31515502,0.38448,0.11214,0.4005,8.93,0,8.93
18/10/2019 05:30,9.53008,0.05544,9.530241256,0.19008,0.05544,0.198,9.34,0,9.34,9.54008,0.05544,9.540241087,0.19008,0.05544,0.198,9.35,0,9.35
18/10/2019 06:00,10.3264,0.2527,10.32949148,0.1464,0.0427,0.1525,10.18,0.21,10.18216578,10.3364,-0.2573,10.33960194,0.1464,0.0427,0.1525,10.19,-0.3,10.19441514
18/10/2019 06:30,11.36856,0.44208,11.37715216,0.17856,0.05208,0.186,11.19,0.39,11.19679418,11.36856,-0.34792,11.37388257,0.17856,0.05208,0.186,11.19,-0.4,11.19714696
18/10/2019 07:00,12.1056,0.6458,12.12281358,0.2256,0.0658,0.235,11.88,0.58,11.89414982,12.1156,-0.5342,12.12737123,0.2256,0.0658,0.235,11.89,-0.6,11.90512915
18/10/2019 07:30,13.0936,0.8823,13.12329281,0.2136,0.0623,0.2225,12.88,0.82,12.90607609,13.1036,-0.7677,13.12606934,0.2136,0.0623,0.2225,12.89,-0.83,12.91669462
18/10/2019 08:00,13.75504,1.18522,13.80600854,0.15504,0.04522,0.1615,13.6,1.14,13.64769578,13.76504,-1.11478,13.81010719,0.15504,0.04522,0.1615,13.61,-1.16,13.65934479
18/10/2019 08:30,14.06736,1.71298,14.17127086,0.14736,0.04298,0.1535,13.92,1.67,14.01981812,14.07736,-1.50702,14.15779552,0.14736,0.04298,0.1535,13.93,-1.55,14.01596946
18/10/2019 09:00,14.17152,1.91586,14.30043701,0.43152,0.12586,0.4495,13.74,1.79,13.85610696,14.18152,-1.68414,14.28117072,0.43152,0.12586,0.4495,13.75,-1.81,13.86861925
18/10/2019 09:30,14.15136,2.06248,14.30086758,0.83136,0.24248,0.866,13.32,1.82,13.44376435,14.15136,-1.59752,14.24124503,0.83136,0.24248,0.866,13.32,-1.84,13.44648653
18/10/2019 10:00,13.99064,1.95102,14.12602161,0.62064,0.18102,0.6465,13.37,1.77,13.48665266,14.00064,-1.61898,14.09393546,0.62064,0.18102,0.6465,13.38,-1.8,13.50053332
18/10/2019 10:30,14.03664,2.25402,14.2164647,1.31664,0.38402,1.3715,12.72,1.87,12.85672198,14.04664,-1.49598,14.126077,1.31664,0.38402,1.3715,12.73,-1.88,12.86807289
18/10/2019 11:00,14.17072,2.21146,14.34224043,1.17072,0.34146,1.2195,13,1.87,13.13380752,14.17072,-1.53854,14.2539963,1.17072,0.34146,1.2195,13,-1.88,13.13523506
18/10/2019 11:30,13.96496,2.59478,14.203978,2.24496,0.65478,2.3385,11.72,1.94,11.8794781,13.96496,-1.30522,14.02582287,2.24496,0.65478,2.3385,11.72,-1.96,11.88276062
18/10/2019 12:00,13.82432,2.49626,14.04788729,2.04432,0.59626,2.1295,11.78,1.9,11.93224204,13.81432,-1.32374,13.87759794,2.04432,0.59626,2.1295,11.77,-1.92,11.92557336
18/10/2019 12:30,13.77728,2.09504,13.93566062,1.21728,0.35504,1.268,12.56,1.74,12.67995268,13.77728,-1.40496,13.84873123,1.21728,0.35504,1.268,12.56,-1.76,12.68271264
18/10/2019 13:00,13.72744,2.10842,13.88841401,0.81744,0.23842,0.8515,12.91,1.87,13.04473074,13.69744,-0.98158,13.73256574,0.81744,0.23842,0.8515,12.88,-1.22,12.93765048
18/10/2019 13:30,13.18368,1.67024,13.28906016,2.26368,0.66024,2.358,10.92,1.01,10.96660841,13.18368,-0.37976,13.18914842,2.26368,0.66024,2.358,10.92,-1.04,10.96941202
18/10/2019 14:00,12.9172,1.7221,13.03148818,2.1672,0.6321,2.2575,10.75,1.09,10.80511916,12.9072,-0.4979,12.91679977,2.1672,0.6321,2.2575,10.74,-1.13,10.79928238
18/10/2019 14:30,12.7108,1.6394,12.81608634,2.2608,0.6594,2.355,10.45,0.98,10.49585156,12.7108,-0.3706,12.71620152,2.2608,0.6594,2.355,10.45,-1.03,10.50063808
18/10/2019 15:00,12.81128,1.45704,12.89386912,1.84128,0.53704,1.918,10.97,0.92,11.00851034,12.82128,-0.42296,12.8282546,1.84128,0.53704,1.918,10.98,-0.96,11.02188732
18/10/2019 15:30,13.31608,1.33594,13.38292652,1.42608,0.41594,1.4855,11.89,0.92,11.92553982,13.31608,-0.54406,13.3271898,1.42608,0.41594,1.4855,11.89,-0.96,11.9286923
18/10/2019 16:00,13.11376,0.95318,13.14835554,0.59376,0.17318,0.6185,12.52,0.78,12.54427359,13.12376,-0.65682,13.14018604,0.59376,0.17318,0.6185,12.53,-0.83,12.55745993
18/10/2019 16:30,13.1344,0.8692,13.16312926,0.6144,0.1792,0.64,12.52,0.69,12.53899916,13.1444,-0.5608,13.1563577,0.6144,0.1792,0.64,12.53,-0.74,12.55183254
18/10/2019 17:00,12.85176,0.71468,12.87161616,0.70176,0.20468,0.731,12.15,0.51,12.16069899,12.86176,-0.34532,12.86639484,0.70176,0.20468,0.731,12.16,-0.55,12.17243197
18/10/2019 17:30,13.1244,0.4167,13.13101345,0.1944,0.0567,0.2025,12.93,0.36,12.93501063,13.1344,-0.3233,13.13837837,0.1944,0.0567,0.2025,12.94,-0.38,12.9455784
18/10/2019 18:00,13.36736,0.59298,13.38050592,0.38736,0.11298,0.4035,12.98,0.48,12.98887216,13.38736,-0.41702,13.39385357,0.38736,0.11298,0.4035,13,-0.53,13.01079936
18/10/2019 18:30,13.73232,1.04276,13.77185394,0.35232,0.10276,0.367,13.38,0.94,13.41297879,13.71232,-0.30724,13.7157616,0.35232,0.10276,0.367,13.36,-0.41,13.36628969
18/10/2019 19:00,13.84424,0.94082,13.87617107,0.17424,0.05082,0.1815,13.67,0.89,13.69894156,13.86424,-0.88918,13.89272442,0.17424,0.05082,0.1815,13.69,-0.94,13.72223378
18/10/2019 19:30,13.07032,2.08426,13.23546012,3.58032,1.04426,3.7295,9.49,1.04,9.546816223,13.08032,-0.03574,13.08036883,3.58032,1.04426,3.7295,9.5,-1.08,9.561192394
18/10/2019 20:00,13.06936,0.84148,13.09642163,0.51936,0.15148,0.541,12.55,0.69,12.56895381,13.07936,-0.53852,13.09044162,0.51936,0.15148,0.541,12.56,-0.69,12.57893875
18/10/2019 20:30,12.8556,0.4483,12.86341418,0.1656,0.0483,0.1725,12.69,0.4,12.69630261,12.8656,-0.3717,12.87096827,0.1656,0.0483,0.1725,12.7,-0.42,12.70694298
18/10/2019 21:00,12.21832,-0.31924,12.22248984,0.20832,0.06076,0.217,12.01,-0.38,12.01601015,12.22832,0.43076,12.23590472,0.20832,0.06076,0.217,12.02,0.37,12.02569333
18/10/2019 21:30,12.00304,-0.32078,12.00732564,0.20304,0.05922,0.2115,11.8,-0.38,11.80611706,12.01304,0.42922,12.02070546,0.20304,0.05922,0.2115,11.81,0.37,11.81579451
18/10/2019 22:00,11.4276,-0.3282,11.43231197,0.1776,0.0518,0.185,11.25,-0.38,11.25641595,11.4376,0.4218,11.445375,0.1776,0.0518,0.185,11.26,0.37,11.2660774
18/10/2019 22:30,10.89056,-0.30692,10.89488398,0.25056,0.07308,0.261,10.64,-0.38,10.64678355,10.90056,0.44308,10.90956132,0.25056,0.07308,0.261,10.65,0.37,10.65642529
18/10/2019 23:00,10.59128,-0.28546,10.59512621,0.22128,0.06454,0.2305,10.37,-0.35,10.37590478,10.60128,0.43454,10.61018203,0.22128,0.06454,0.2305,10.38,0.37,10.38659232
18/10/2019 23:30,10.19816,1.40988,10.29515561,0.30816,0.08988,0.321,9.89,1.32,9.977700136,10.20816,2.12988,10.42798731,0.30816,0.08988,0.321,9.9,2.04,10.10799683
19/10/2019 00:00,9.7008,0.3269,9.706306416,1.1208,0.3269,1.1675,8.58,0,8.58,9.7008,0.3269,9.706306416,1.1208,0.3269,1.1675,8.58,0,8.58
19/10/2019 00:30,9.56304,-0.27328,9.566943922,0.26304,0.07672,0.274,9.3,-0.35,9.306583691,9.56304,0.42672,9.572555772,0.26304,0.07672,0.274,9.3,0.35,9.306583691
19/10/2019 01:00,9.98424,-0.22918,9.986869973,0.41424,0.12082,0.4315,9.57,-0.35,9.57639807,9.99424,0.47082,10.00532382,0.41424,0.12082,0.4315,9.58,0.35,9.586391396
19/10/2019 01:30,10.18728,-0.21996,10.18965437,0.61728,0.18004,0.643,9.57,-0.4,9.578355809,10.19728,0.58004,10.21376355,0.61728,0.18004,0.643,9.58,0.4,9.588347094
19/10/2019 02:00,9.54136,-0.17002,9.542874695,0.89136,0.25998,0.9285,8.65,-0.43,8.660681267,9.55136,0.65998,9.574134501,0.89136,0.25998,0.9285,8.66,0.4,8.669232953
19/10/2019 02:30,9.3824,-0.3418,9.388623808,0.3024,0.0882,0.315,9.08,-0.43,9.090176016,9.3824,0.4882,9.395092815,0.3024,0.0882,0.315,9.08,0.4,9.088806302
19/10/2019 03:00,9.48024,-0.35618,9.48692862,0.15024,0.04382,0.1565,9.33,-0.4,9.338570554,9.48024,0.44382,9.490623091,0.15024,0.04382,0.1565,9.33,0.4,9.338570554
19/10/2019 03:30,8.91,-0.3125,8.915478464,0.54,0.1575,0.5625,8.37,-0.47,8.383185552,8.91,0.6775,8.935720802,0.54,0.1575,0.5625,8.37,0.52,8.386137371
19/10/2019 04:00,9.13472,0.06846,9.134976533,0.23472,0.06846,0.2445,8.9,0,8.9,9.13472,-0.28154,9.139057624,0.23472,0.06846,0.2445,8.9,-0.35,8.906879364
19/10/2019 04:30,8.75352,0.09436,8.75402857,0.32352,0.09436,0.337,8.43,0,8.43,8.76352,0.09436,8.764027989,0.32352,0.09436,0.337,8.44,0,8.44
19/10/2019 05:00,8.70056,0.05558,8.700737523,0.19056,0.05558,0.1985,8.51,0,8.51,8.70056,0.05558,8.700737523,0.19056,0.05558,0.1985,8.51,0,8.51
19/10/2019 05:30,8.84088,0.39984,8.849917017,0.17088,0.04984,0.178,8.67,0.35,8.677061715,8.84088,-0.35016,8.847811662,0.17088,0.04984,0.178,8.67,-0.4,8.679222315
19/10/2019 06:00,9.02216,0.04438,9.022269152,0.15216,0.04438,0.1585,8.87,0,8.87,9.02216,0.04438,9.022269152,0.15216,0.04438,0.1585,8.87,0,8.87
19/10/2019 06:30,9.39296,-0.43372,9.40296818,0.19296,0.05628,0.201,9.2,-0.49,9.213039672,9.40296,0.56628,9.419996274,0.19296,0.05628,0.201,9.21,0.51,9.224109713
19/10/2019 07:00,9.79576,-0.49582,9.808300131,0.18576,0.05418,0.1935,9.61,-0.55,9.625725947,9.79576,0.56418,9.811993327,0.18576,0.05418,0.1935,9.61,0.51,9.623523263
19/10/2019 07:30,10.37024,-0.00618,10.37024184,0.15024,0.04382,0.1565,10.22,-0.05,10.22012231,10.37024,0.97382,10.41586305,0.15024,0.04382,0.1565,10.22,0.93,10.26222685
19/10/2019 08:00,10.52464,-0.63198,10.54359739,0.16464,0.04802,0.1715,10.36,-0.68,10.38229262,10.53464,0.76802,10.56259886,0.16464,0.04802,0.1715,10.37,0.72,10.39496513
19/10/2019 08:30,10.7844,-0.2883,10.78825288,0.3144,0.0917,0.3275,10.47,-0.38,10.47689362,10.7944,0.4717,10.8047014,0.3144,0.0917,0.3275,10.48,0.38,10.48688705
19/10/2019 09:00,10.9568,-0.3051,10.96104704,0.2568,0.0749,0.2675,10.7,-0.38,10.70674554,10.9668,0.4549,10.97623051,0.2568,0.0749,0.2675,10.71,0.38,10.71673924
19/10/2019 09:30,11.48592,0.37756,11.49212382,0.26592,0.07756,0.277,11.22,0.3,11.22400998,11.49592,1.12756,11.55108515,0.26592,0.07756,0.277,11.23,1.05,11.27898045
19/10/2019 10:00,11.56256,0.56658,11.57643324,0.26256,0.07658,0.2735,11.3,0.49,11.3106189,11.57256,-0.41342,11.57994219,0.26256,0.07658,0.2735,11.31,-0.49,11.32060952
19/10/2019 10:30,11.51704,0.77872,11.5433364,0.88704,0.25872,0.924,10.63,0.52,10.64271112,11.51704,-0.29128,11.52072282,0.88704,0.25872,0.924,10.63,-0.55,10.64421909
19/10/2019 11:00,11.5248,1.0139,11.56931321,2.1048,0.6139,2.1925,9.42,0.4,9.428488744,11.5248,0.2039,11.52660359,2.1048,0.6139,2.1925,9.42,-0.41,9.428918284
19/10/2019 11:30,11.26464,1.01052,11.30987467,2.26464,0.66052,2.359,9,0.35,9.006802984,11.26464,0.30052,11.26864795,2.26464,0.66052,2.359,9,-0.36,9.007197122
19/10/2019 12:00,10.94952,0.66486,10.96968673,2.27952,0.66486,2.3745,8.67,0,8.67,10.94952,0.66486,10.96968673,2.27952,0.66486,2.3745,8.67,0,8.67
19/10/2019 12:30,10.83376,0.45318,10.8432342,1.55376,0.45318,1.6185,9.28,0,9.28,10.83376,0.45318,10.8432342,1.55376,0.45318,1.6185,9.28,0,9.28
19/10/2019 13:00,10.18088,0.39984,10.18872856,1.37088,0.39984,1.428,8.81,0,8.81,10.18088,0.39984,10.18872856,1.37088,0.39984,1.428,8.81,0,8.81
19/10/2019 13:30,10.26568,0.13624,10.26658401,2.21568,0.64624,2.308,8.05,-0.51,8.066139101,10.26568,1.10624,10.32511273,2.21568,0.64624,2.308,8.05,0.46,8.063132146
19/10/2019 14:00,10.45752,0.14386,10.45850947,1.96752,0.57386,2.0495,8.49,-0.43,8.500882307,10.44752,0.98386,10.4937436,1.96752,0.57386,2.0495,8.48,0.41,8.489905771
19/10/2019 14:30,10.1212,0.1216,10.12193045,1.8912,0.5516,1.97,8.23,-0.43,8.241225637,10.1112,0.9616,10.15682234,1.8912,0.5516,1.97,8.22,0.41,8.230218709
19/10/2019 15:00,10.018,0.014,10.01800978,1.728,0.504,1.8,8.29,-0.49,8.304468677,10.008,0.964,10.05432046,1.728,0.504,1.8,8.28,0.46,8.292767934
19/10/2019 15:30,10.11744,-0.13908,10.11839589,1.47744,0.43092,1.539,8.64,-0.57,8.658781669,10.11744,0.97092,10.1639204,1.47744,0.43092,1.539,8.64,0.54,8.656858553
19/10/2019 16:00,10.01712,-0.16834,10.0185344,1.37712,0.40166,1.4345,8.64,-0.57,8.658781669,10.01712,0.94166,10.06128305,1.37712,0.40166,1.4345,8.64,0.54,8.656858553
19/10/2019 16:30,10.66848,-0.47086,10.67886579,0.64848,0.18914,0.6755,10.02,-0.66,10.041713,10.66848,0.80914,10.6991202,0.64848,0.18914,0.6755,10.02,0.62,10.03916331
19/10/2019 17:00,10.66864,-0.35998,10.67471147,1.02864,0.30002,1.0715,9.64,-0.66,9.662566947,10.66864,0.92002,10.70823591,1.02864,0.30002,1.0715,9.64,0.62,9.659917184
19/10/2019 17:30,10.94432,-0.55374,10.95831959,0.36432,0.10626,0.3795,10.58,-0.66,10.60056602,10.95432,0.72626,10.97836874,0.36432,0.10626,0.3795,10.59,0.62,10.60813367
19/10/2019 18:00,11.06816,-0.33012,11.073082,0.30816,0.08988,0.321,10.76,-0.42,10.76819391,11.06816,0.73988,11.09286204,0.30816,0.08988,0.321,10.76,0.65,10.77961502
19/10/2019 18:30,11.35856,-0.18542,11.36007332,0.59856,0.17458,0.6235,10.76,-0.36,10.76602062,11.40856,0.52458,11.42061406,0.59856,0.17458,0.6235,10.81,0.35,10.81566457
19/10/2019 19:00,11.8468,-0.5626,11.86015131,0.1968,0.0574,0.205,11.65,-0.62,11.66648619,11.8568,0.6274,11.87338776,0.1968,0.0574,0.205,11.66,0.57,11.67392393
19/10/2019 19:30,12.03912,-0.42984,12.04679098,0.30912,0.09016,0.322,11.73,-0.52,11.74152034,12.04912,0.56016,12.06213381,0.30912,0.09016,0.322,11.74,0.47,11.74940424
19/10/2019 20:00,10.48808,-0.24556,10.49095428,1.07808,0.31444,1.123,9.41,-0.56,9.426648397,10.49808,0.85444,10.53279409,1.07808,0.31444,1.123,9.42,0.54,9.435465012
19/10/2019 20:30,10.31072,-0.42354,10.31941534,0.57072,0.16646,0.5945,9.74,-0.59,9.757853248,10.32072,0.74646,10.34767915,0.57072,0.16646,0.5945,9.75,0.58,9.767236047
19/10/2019 21:00,10.34648,3.41064,10.89413207,0.27648,0.08064,0.288,10.07,3.33,10.60630944,10.02648,5.10064,11.24930352,0.27648,0.08064,0.288,9.75,5.02,10.96644427
19/10/2019 21:30,10.11936,5.74648,11.63715941,0.15936,0.04648,0.166,9.96,5.7,11.47569606,9.58936,6.93648,11.83514174,0.15936,0.04648,0.166,9.43,6.89,11.67891262
19/10/2019 22:00,9.80176,-0.67282,9.824824978,0.16176,0.04718,0.1685,9.64,-0.72,9.666850573,9.80176,0.94718,9.847418395,0.16176,0.04718,0.1685,9.64,0.9,9.681921297
19/10/2019 22:30,9.45512,-0.72684,9.483015902,0.28512,0.08316,0.297,9.17,-0.81,9.205704753,9.46512,0.87316,9.505309306,0.28512,0.08316,0.297,9.18,0.79,9.213929672
19/10/2019 23:00,9.38696,-0.74672,9.416613446,0.21696,0.06328,0.226,9.17,-0.81,9.205704753,9.39696,0.85328,9.435621018,0.21696,0.06328,0.226,9.18,0.79,9.213929672
19/10/2019 23:30,10.66216,-0.58562,10.6782305,0.15216,0.04438,0.1585,10.51,-0.63,10.52886509,10.67216,0.63438,10.69099794,0.15216,0.04438,0.1585,10.52,0.59,10.53653169
20/10/2019 00:00,8.24584,-0.71288,8.276598045,0.43584,0.12712,0.454,7.81,-0.84,7.855042966,8.24584,0.93712,8.298919882,0.43584,0.12712,0.454,7.81,0.81,7.851891492
20/10/2019 00:30,8.0712,-0.9959,8.132409621,0.1512,0.0441,0.1575,7.92,-1.04,7.987990986,8.0812,1.0541,8.149657677,0.1512,0.0441,0.1575,7.93,1.01,7.994060295
20/10/2019 01:00,7.96024,-0.99618,8.022331048,0.15024,0.04382,0.1565,7.81,-1.04,7.878940284,7.97024,1.05382,8.039605852,0.15024,0.04382,0.1565,7.82,1.01,7.884954026
20/10/2019 01:30,7.96072,-1.08604,8.034459895,0.15072,0.04396,0.157,7.81,-1.13,7.89132435,7.97072,1.14396,8.052392303,0.15072,0.04396,0.157,7.82,1.1,7.896986767
20/10/2019 02:00,7.96264,-1.08548,8.036286618,0.15264,0.04452,0.159,7.81,-1.13,7.89132435,7.97264,1.14452,8.05437239,0.15264,0.04452,0.159,7.82,1.1,7.896986767
20/10/2019 02:30,7.88264,-1.20548,7.974283378,0.15264,0.04452,0.159,7.73,-1.25,7.830415059,7.88264,1.25452,7.98184401,0.15264,0.04452,0.159,7.73,1.21,7.824129345
20/10/2019 03:00,7.88216,-1.15562,7.966423529,0.15216,0.04438,0.1585,7.73,-1.2,7.822589085,7.88216,1.22438,7.976688075,0.15216,0.04438,0.1585,7.73,1.18,7.819546023
20/10/2019 03:30,7.87928,-1.12646,7.959394792,0.14928,0.04354,0.1555,7.73,-1.17,7.818043233,7.87928,1.17354,7.966194163,0.14928,0.04354,0.1555,7.73,1.13,7.812157192
20/10/2019 04:00,7.76928,-1.12646,7.850517426,0.14928,0.04354,0.1555,7.62,-1.17,7.709299579,7.76928,1.17354,7.857411014,0.14928,0.04354,0.1555,7.62,1.13,7.703330449
20/10/2019 04:30,7.77024,-1.12618,7.851427326,0.15024,0.04382,0.1565,7.62,-1.17,7.709299579,7.77024,1.17382,7.858402067,0.15024,0.04382,0.1565,7.62,1.13,7.703330449
20/10/2019 05:00,7.77312,-1.12534,7.854157157,0.15312,0.04466,0.1595,7.62,-1.17,7.709299579,7.77312,1.17466,7.861375239,0.15312,0.04466,0.1595,7.62,1.13,7.703330449
20/10/2019 05:30,7.77408,-1.12506,7.855067145,0.15408,0.04494,0.1605,7.62,-1.17,7.709299579,7.77408,1.20494,7.866905379,0.15408,0.04494,0.1605,7.62,1.16,7.707788269
20/10/2019 06:00,7.8312,-1.1659,7.917513262,0.1512,0.0441,0.1575,7.68,-1.21,7.774734722,7.8312,1.2041,7.923228524,0.1512,0.0441,0.1575,7.68,1.16,7.767110145
20/10/2019 06:30,8.11456,-1.04492,8.181561086,0.15456,0.04508,0.161,7.96,-1.09,8.034282793,8.11456,1.09508,8.188118477,0.15456,0.04508,0.161,7.96,1.05,8.028953855
20/10/2019 07:00,8.40408,-0.68506,8.431955162,0.15408,0.04494,0.1605,8.25,-0.73,8.282233998,8.40408,0.74494,8.437031246,0.15408,0.04494,0.1605,8.25,0.7,8.279643712
20/10/2019 07:30,8.76264,-0.68548,8.789410822,0.15264,0.04452,0.159,8.61,-0.73,8.640891158,8.76264,0.74452,8.79421229,0.15264,0.04452,0.159,8.61,0.7,8.638408418
20/10/2019 08:00,8.85032,-0.26324,8.854233982,0.16032,0.04676,0.167,8.69,-0.31,8.695527586,8.83032,1.18676,8.909711028,0.16032,0.04676,0.167,8.67,1.14,8.744626922
20/10/2019 08:30,9.39792,5.92356,11.1089812,0.21792,0.06356,0.227,9.18,5.86,10.89091364,8.88792,6.92356,11.26635722,0.21792,0.06356,0.227,8.67,6.86,11.05569989
