Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/10/2019 09:00,9.44136,-0.09752,9.44186363,0.59136,0.17248,0.616,8.85,-0.27,8.854117686,9.44136,0.80248,9.475402514,0.59136,0.17248,0.616,8.85,0.63,8.872395392
20/10/2019 09:30,9.64336,-0.52152,9.657451796,0.54336,0.15848,0.566,9.1,-0.68,9.125371225,9.65336,0.81848,9.687996119,0.54336,0.15848,0.566,9.11,0.66,9.133876505
20/10/2019 10:00,9.7536,-0.5577,9.769531322,1.1736,0.3423,1.2225,8.58,-0.9,8.627073664,9.7536,1.2423,9.832396567,1.1736,0.3423,1.2225,8.58,0.9,8.627073664
20/10/2019 10:30,9.99456,-0.23742,9.997379549,1.89456,0.55258,1.9735,8.1,-0.79,8.13843351,10.00456,1.33258,10.09291783,1.89456,0.55258,1.9735,8.11,0.78,8.147422905
20/10/2019 11:00,9.9744,-0.1558,9.975616723,1.9344,0.5642,2.015,8.04,-0.72,8.072174428,9.9744,1.2742,10.05545827,1.9344,0.5642,2.015,8.04,0.71,8.071288621
20/10/2019 11:30,9.80584,-0.65288,9.82755058,0.91584,0.26712,0.954,8.89,-0.92,8.937477273,9.81584,1.17712,9.886168439,0.91584,0.26712,0.954,8.9,0.91,8.946401511
20/10/2019 12:00,9.91184,-0.77738,9.942278001,0.59184,0.17262,0.6165,9.32,-0.95,9.368292267,9.92184,1.10262,9.982919405,0.59184,0.17262,0.6165,9.33,0.93,9.376235919
20/10/2019 12:30,9.90896,-0.77822,9.939472554,0.58896,0.17178,0.6135,9.32,-0.95,9.368292267,9.91896,1.10178,9.979964261,0.58896,0.17178,0.6135,9.33,0.93,9.376235919
20/10/2019 13:00,10.17256,-0.82092,10.20563014,0.44256,0.12908,0.461,9.73,-0.95,9.776267181,10.17256,1.05908,10.22754259,0.44256,0.12908,0.461,9.73,0.93,9.774343968
20/10/2019 13:30,10.02056,-0.51442,10.03375556,0.67056,0.19558,0.6985,9.35,-0.71,9.37691847,10.02056,0.94558,10.06507547,0.67056,0.19558,0.6985,9.35,0.75,9.380031983
20/10/2019 14:00,9.8916,-0.2237,9.894129181,1.2216,0.3563,1.2725,8.67,-0.58,8.689378574,9.8916,0.9263,9.934877063,1.2216,0.3563,1.2725,8.67,0.57,8.688716821
20/10/2019 14:30,9.96848,-0.28336,9.972506525,1.18848,0.34664,1.238,8.78,-0.63,8.802573487,9.97848,0.96664,10.02519107,1.18848,0.34664,1.238,8.79,0.62,8.811838628
20/10/2019 15:00,9.86856,-0.36042,9.875139445,1.19856,0.34958,1.2485,8.67,-0.71,8.699022934,9.87856,1.04958,9.934161557,1.19856,0.34958,1.2485,8.68,0.7,8.708180062
20/10/2019 15:30,10.04672,-0.41054,10.05510447,1.02672,0.29946,1.0695,9.02,-0.71,9.047900309,10.05672,0.99946,10.10626229,1.02672,0.29946,1.0695,9.03,0.7,9.057091145
20/10/2019 16:00,10.592,-0.669,10.61310628,0.312,0.091,0.325,10.28,-0.76,10.3080551,10.612,0.831,10.64448707,0.312,0.091,0.325,10.3,0.74,10.32654831
20/10/2019 16:30,10.49224,-0.55518,10.50691796,0.70224,0.20482,0.7315,9.79,-0.76,9.819455178,10.51224,0.94482,10.5546139,0.70224,0.20482,0.7315,9.81,0.74,9.837870705
20/10/2019 17:00,11.16552,-0.48714,11.17614165,0.21552,0.06286,0.2245,10.95,-0.55,10.96380408,11.18552,0.60286,11.20175423,0.21552,0.06286,0.2245,10.97,0.54,10.98328275
20/10/2019 17:30,11.42568,0.15874,11.42678266,0.47568,0.13874,0.4955,10.95,0.02,10.95001826,11.44568,1.08874,11.49734515,0.47568,0.13874,0.4955,10.97,0.95,11.01105808
20/10/2019 18:00,12.26168,-0.38576,12.26774662,0.15168,0.04424,0.158,12.11,-0.43,12.11763178,12.28168,0.45424,12.2900772,0.15168,0.04424,0.158,12.13,0.41,12.13692712
20/10/2019 18:30,11.91216,-0.32562,11.9166096,0.15216,0.04438,0.1585,11.76,-0.37,11.76581914,11.93216,0.40438,11.93901024,0.15216,0.04438,0.1585,11.78,0.36,11.78549957
20/10/2019 19:00,11.79928,-0.29146,11.8028792,0.26928,0.07854,0.2805,11.53,-0.37,11.53593516,11.80928,0.43854,11.81741983,0.26928,0.07854,0.2805,11.54,0.36,11.54561389
20/10/2019 19:30,11.8144,-0.3133,11.81855339,0.1944,0.0567,0.2025,11.62,-0.37,11.62588921,11.8344,0.4167,11.84173392,0.1944,0.0567,0.2025,11.64,0.36,11.64556568
20/10/2019 20:00,11.7088,-0.3566,11.714229,0.1488,0.0434,0.155,11.56,-0.4,11.56691835,11.7188,0.4234,11.72644622,0.1488,0.0434,0.155,11.57,0.38,11.57623859
20/10/2019 20:30,11.3668,-0.3726,11.37290521,0.1968,0.0574,0.205,11.17,-0.43,11.17827357,11.3768,0.4774,11.38681206,0.1968,0.0574,0.205,11.18,0.42,11.18788631
20/10/2019 21:00,10.8924,-0.3893,10.89935467,0.2424,0.0707,0.2525,10.65,-0.46,10.65992964,10.9124,0.4907,10.92342713,0.2424,0.0707,0.2525,10.67,0.42,10.67826297
20/10/2019 21:30,10.37792,-0.45144,10.38773419,0.33792,0.09856,0.352,10.04,-0.55,10.05505346,10.38792,0.62856,10.40691931,0.33792,0.09856,0.352,10.05,0.53,10.06396542
20/10/2019 22:00,10.0956,-0.4317,10.10482579,0.4056,0.1183,0.4225,9.69,-0.55,9.705596324,10.1056,0.6483,10.1263737,0.4056,0.1183,0.4225,9.7,0.53,9.714468591
20/10/2019 22:30,9.89048,-0.58986,9.908053767,0.48048,0.14014,0.5005,9.41,-0.73,9.438273147,9.90048,0.90014,9.94131562,0.48048,0.14014,0.5005,9.42,0.76,9.450608446
20/10/2019 23:00,9.47264,-0.49048,9.485329683,0.51264,0.14952,0.534,8.96,-0.64,8.982828062,9.48264,0.77952,9.514626256,0.51264,0.14952,0.534,8.97,0.63,8.99209653
20/10/2019 23:30,9.11256,-0.52842,9.127868177,0.38256,0.11158,0.3985,8.73,-0.64,8.7534279,9.12256,0.74158,9.152652176,0.38256,0.11158,0.3985,8.74,0.63,8.762676532
21/10/2019 00:00,8.87832,-0.61674,8.899715403,0.14832,0.04326,0.1545,8.73,-0.66,8.754912906,8.88832,0.71326,8.916892522,0.14832,0.04326,0.1545,8.74,0.67,8.76564316
21/10/2019 00:30,8.7688,0.0434,8.768907401,0.1488,0.0434,0.155,8.62,0,8.62,8.7788,0.0434,8.778907278,0.1488,0.0434,0.155,8.63,0,8.63
21/10/2019 01:00,8.77264,0.04452,8.772752966,0.15264,0.04452,0.159,8.62,0,8.62,8.78264,0.04452,8.782752837,0.15264,0.04452,0.159,8.63,0,8.63
21/10/2019 01:30,8.78512,0.13566,8.78616737,0.46512,0.13566,0.4845,8.32,0,8.32,8.78512,0.13566,8.78616737,0.46512,0.13566,0.4845,8.32,0,8.32
21/10/2019 02:00,8.8488,-0.4666,8.861093443,0.1488,0.0434,0.155,8.7,-0.51,8.714935456,8.8588,0.5434,8.875450467,0.1488,0.0434,0.155,8.71,0.5,8.724339517
21/10/2019 02:30,8.72832,-0.82674,8.767386672,0.14832,0.04326,0.1545,8.58,-0.87,8.623995594,8.72832,0.86326,8.77090576,0.14832,0.04326,0.1545,8.58,0.82,8.61909508
21/10/2019 03:00,8.72832,-0.82674,8.767386672,0.14832,0.04326,0.1545,8.58,-0.87,8.623995594,8.72832,0.89326,8.773909246,0.14832,0.04326,0.1545,8.58,0.85,8.622000928
21/10/2019 03:30,8.72832,-0.82674,8.767386672,0.14832,0.04326,0.1545,8.58,-0.87,8.623995594,8.72832,0.89326,8.773909246,0.14832,0.04326,0.1545,8.58,0.85,8.622000928
21/10/2019 04:00,8.72832,-0.79674,8.764608642,0.14832,0.04326,0.1545,8.58,-0.84,8.621020821,8.72832,0.84326,8.768959884,0.14832,0.04326,0.1545,8.58,0.8,8.617215327
21/10/2019 04:30,8.86264,-0.74548,8.893937722,0.15264,0.04452,0.159,8.71,-0.79,8.745753255,8.87264,0.81452,8.909948563,0.15264,0.04452,0.159,8.72,0.77,8.753930546
21/10/2019 05:00,8.85928,-0.74646,8.890671777,0.14928,0.04354,0.1555,8.71,-0.79,8.745753255,8.86928,0.81354,8.906513069,0.14928,0.04354,0.1555,8.72,0.77,8.753930546
21/10/2019 05:30,9.6588,-0.4166,9.667780149,0.1488,0.0434,0.155,9.51,-0.46,9.521118632,9.6588,0.5034,9.671909274,0.1488,0.0434,0.155,9.51,0.46,9.521118632
21/10/2019 06:00,10.2488,-0.3566,10.25500195,0.1488,0.0434,0.155,10.1,-0.4,10.10791769,10.2488,0.4034,10.25673598,0.1488,0.0434,0.155,10.1,0.36,10.10641381
21/10/2019 06:30,11.22928,0.54354,11.24242701,0.14928,0.04354,0.1555,11.08,0.5,11.09127585,11.22928,-0.36646,11.235258,0.14928,0.04354,0.1555,11.08,-0.41,11.08758315
21/10/2019 07:00,12.30168,0.74424,12.32417235,0.15168,0.04424,0.158,12.15,0.7,12.1701479,12.31168,-0.70576,12.33189205,0.15168,0.04424,0.158,12.16,-0.75,12.18310716
21/10/2019 07:30,13.11072,1.05396,13.15301527,0.15072,0.04396,0.157,12.96,1.01,12.99929613,13.10072,-0.53604,13.11168194,0.15072,0.04396,0.157,12.95,-0.58,12.96298191
21/10/2019 08:00,13.66264,0.89452,13.69189168,0.15264,0.04452,0.159,13.51,0.85,13.53671304,13.67264,-0.85548,13.69937702,0.15264,0.04452,0.159,13.52,-0.9,13.54992251
21/10/2019 08:30,13.6732,0.8976,13.70263055,0.1632,0.0476,0.17,13.51,0.85,13.53671304,13.6832,-0.8524,13.70972458,0.1632,0.0476,0.17,13.52,-0.9,13.54992251
21/10/2019 09:00,13.93184,0.98762,13.96680203,0.23184,0.06762,0.2415,13.7,0.92,13.73085576,13.94184,-0.89238,13.97037024,0.23184,0.06762,0.2415,13.71,-0.96,13.74356941
21/10/2019 09:30,14.24104,1.29322,14.2996377,0.25104,0.07322,0.2615,13.99,1.22,14.04309439,14.25104,-1.19678,14.30120357,0.25104,0.07322,0.2615,14,-1.27,14.05748555
21/10/2019 10:00,14.27176,1.13218,14.31659754,0.28176,0.08218,0.2935,13.99,1.05,14.02934781,14.28176,-1.01782,14.31798262,0.28176,0.08218,0.2935,14,-1.1,14.0431478
21/10/2019 10:30,14.11936,1.11648,14.16343371,0.39936,0.11648,0.416,13.72,1,13.75639488,14.12936,-0.92352,14.15950929,0.39936,0.11648,0.416,13.73,-1.04,13.76933186
21/10/2019 11:00,14.10544,1.39242,14.17399983,0.38544,0.11242,0.4015,13.72,1.28,13.77957909,14.11544,-1.20758,14.16700024,0.38544,0.11242,0.4015,13.73,-1.32,13.79330635
21/10/2019 11:30,14.09208,1.56144,14.17832196,0.62208,0.18144,0.648,13.47,1.38,13.5405059,14.10208,-1.24856,14.15724417,0.62208,0.18144,0.648,13.48,-1.43,13.5556372
21/10/2019 12:00,13.8868,2.0199,14.03293306,1.8168,0.5299,1.8925,12.07,1.49,12.16161996,13.8868,-0.9901,13.92205129,1.8168,0.5299,1.8925,12.07,-1.52,12.16533189
21/10/2019 12:30,13.55376,2.09318,13.71443811,2.27376,0.66318,2.3685,11.28,1.43,11.37028144,13.54376,-0.80682,13.56777039,2.27376,0.66318,2.3685,11.27,-1.47,11.36546523
21/10/2019 13:00,13.61672,1.94196,13.75450007,2.16672,0.63196,2.257,11.45,1.31,11.52469522,13.60672,-0.71804,13.62565267,2.16672,0.63196,2.257,11.44,-1.35,11.51937932
21/10/2019 13:30,13.97136,1.89248,14.09894963,1.31136,0.38248,1.366,12.66,1.51,12.74973333,13.97136,-1.16752,14.02005718,1.31136,0.38248,1.366,12.66,-1.55,12.75453253
21/10/2019 14:00,13.6824,1.8982,13.81344392,1.0224,0.2982,1.065,12.66,1.6,12.76070531,13.6824,-1.3518,13.74901571,1.0224,0.2982,1.065,12.66,-1.65,12.76707092
21/10/2019 14:30,13.90768,1.96974,14.04647424,1.50768,0.43974,1.5705,12.4,1.53,12.49403458,13.91768,-1.13026,13.963499,1.50768,0.43974,1.5705,12.41,-1.57,12.50891682
21/10/2019 15:00,13.65888,1.72134,13.76691738,0.99888,0.29134,1.0405,12.66,1.43,12.74050627,13.65888,-1.17866,13.70964049,0.99888,0.29134,1.0405,12.66,-1.47,12.74505787
21/10/2019 15:30,13.942,1.4485,14.01704378,0.612,0.1785,0.6375,13.33,1.27,13.39036221,13.942,-1.1315,13.98783958,0.612,0.1785,0.6375,13.33,-1.31,13.39421517
21/10/2019 16:00,13.92896,1.49428,14.00888287,0.76896,0.22428,0.801,13.16,1.27,13.22113838,13.93896,-1.08572,13.98117999,0.76896,0.22428,0.801,13.17,-1.31,13.2349915
21/10/2019 16:30,13.77096,1.36028,13.83798038,0.48096,0.14028,0.501,13.29,1.22,13.34587951,13.78096,-1.12972,13.82718792,0.48096,0.14028,0.501,13.3,-1.27,13.36049775
21/10/2019 17:00,13.42952,0.98486,13.46558416,0.35952,0.10486,0.3745,13.07,0.88,13.0995916,13.43952,-0.82514,13.46482654,0.35952,0.10486,0.3745,13.08,-0.93,13.11302025
21/10/2019 17:30,13.46888,0.85634,13.49607523,0.39888,0.11634,0.4155,13.07,0.74,13.09093198,13.47888,-0.67366,13.4957039,0.39888,0.11634,0.4155,13.08,-0.79,13.10383532
21/10/2019 18:00,13.62944,0.95942,13.6631666,0.64944,0.18942,0.6765,12.98,0.77,13.00281893,13.63944,-0.63058,13.65400874,0.64944,0.18942,0.6765,12.99,-0.82,13.01585572
21/10/2019 18:30,13.97368,0.93524,14.00494222,0.46368,0.13524,0.483,13.51,0.8,13.53366543,13.98368,-0.71476,14.00193516,0.46368,0.13524,0.483,13.52,-0.85,13.54669332
21/10/2019 19:00,14.25832,0.78326,14.27981742,0.14832,0.04326,0.1545,14.11,0.74,14.12939135,14.26832,-0.74674,14.28784715,0.14832,0.04326,0.1545,14.12,-0.79,14.14208259
21/10/2019 19:30,14.25832,0.78326,14.27981742,0.14832,0.04326,0.1545,14.11,0.74,14.12939135,14.26832,-0.74674,14.28784715,0.14832,0.04326,0.1545,14.12,-0.79,14.14208259
21/10/2019 20:00,13.6784,0.7862,13.70097577,0.1584,0.0462,0.165,13.52,0.74,13.54023633,13.6884,-0.7038,13.70648128,0.1584,0.0462,0.165,13.53,-0.75,13.5507712
21/10/2019 20:30,12.97368,0.74274,12.99492345,0.52368,0.15274,0.5455,12.45,0.59,12.46397208,12.98368,-0.46726,12.99208522,0.52368,0.15274,0.5455,12.46,-0.62,12.47541582
21/10/2019 21:00,12.68048,0.54014,12.69197874,0.48048,0.14014,0.5005,12.2,0.4,12.20655562,12.68048,-0.25986,12.68314236,0.48048,0.14014,0.5005,12.2,-0.4,12.20655562
21/10/2019 21:30,12.1716,0.5988,12.18632053,0.6816,0.1988,0.71,11.49,0.4,11.49696047,12.1816,-0.2012,12.18326147,0.6816,0.1988,0.71,11.5,-0.4,11.50695442
21/10/2019 22:00,11.73336,0.47098,11.74280882,0.24336,0.07098,0.2535,11.49,0.4,11.49696047,11.74336,-0.29902,11.74716634,0.24336,0.07098,0.2535,11.5,-0.37,11.50595063
21/10/2019 22:30,10.91176,-0.60782,10.92867565,0.28176,0.08218,0.2935,10.63,-0.69,10.65237063,10.92176,0.67218,10.94242512,0.28176,0.08218,0.2935,10.64,0.59,10.65634553
21/10/2019 23:00,10.53768,-0.27026,10.54114511,0.30768,0.08974,0.3205,10.23,-0.36,10.23633235,10.54768,0.44974,10.55726382,0.30768,0.08974,0.3205,10.24,0.36,10.24632617
21/10/2019 23:30,9.9512,0.0641,9.951406446,0.1512,0.0441,0.1575,9.8,0.02,9.800020408,9.9312,0.8541,9.967859361,0.1512,0.0441,0.1575,9.78,0.81,9.813485619
22/10/2019 00:00,9.80976,0.41368,9.818478619,0.14976,0.04368,0.156,9.66,0.37,9.667083324,9.80976,-0.32632,9.815185989,0.14976,0.04368,0.156,9.66,-0.37,9.667083324
22/10/2019 00:30,9.70976,0.41368,9.718568331,0.14976,0.04368,0.156,9.56,0.37,9.567157363,9.71976,-0.32632,9.725236203,0.14976,0.04368,0.156,9.57,-0.37,9.577149889
22/10/2019 01:00,9.4912,0.4141,9.500229274,0.1512,0.0441,0.1575,9.34,0.37,9.347325821,9.5012,-0.3259,9.506787694,0.1512,0.0441,0.1575,9.35,-0.37,9.357317992
22/10/2019 01:30,9.49696,0.41578,9.506057135,0.15696,0.04578,0.1635,9.34,0.37,9.347325821,9.50696,-0.32422,9.512486901,0.15696,0.04578,0.1635,9.35,-0.37,9.357317992
22/10/2019 02:00,9.68168,0.04424,9.681781076,0.15168,0.04424,0.158,9.53,0,9.53,9.69168,0.04424,9.691780972,0.15168,0.04424,0.158,9.54,0,9.54
22/10/2019 02:30,9.60024,0.04382,9.600340007,0.15024,0.04382,0.1565,9.45,0,9.45,9.60024,0.04382,9.600340007,0.15024,0.04382,0.1565,9.45,0,9.45
22/10/2019 03:00,9.64976,0.39368,9.657787117,0.14976,0.04368,0.156,9.5,0.35,9.506445182,9.64976,-0.30632,9.654620655,0.14976,0.04368,0.156,9.5,-0.35,9.506445182
22/10/2019 03:30,9.65072,0.04396,9.650820121,0.15072,0.04396,0.157,9.5,0,9.5,9.65072,0.04396,9.650820121,0.15072,0.04396,0.157,9.5,0,9.5
22/10/2019 04:00,9.50168,0.04424,9.501782991,0.15168,0.04424,0.158,9.35,0,9.35,9.50168,0.04424,9.501782991,0.15168,0.04424,0.158,9.35,0,9.35
22/10/2019 04:30,9.57984,0.04662,9.579953437,0.15984,0.04662,0.1665,9.42,0,9.42,9.58984,0.04662,9.589953318,0.15984,0.04662,0.1665,9.43,0,9.43
22/10/2019 05:00,9.576,0.0455,9.576108095,0.156,0.0455,0.1625,9.42,0,9.42,9.586,0.0455,9.586107982,0.156,0.0455,0.1625,9.43,0,9.43
22/10/2019 05:30,9.8912,0.4741,9.902555642,0.1512,0.0441,0.1575,9.74,0.43,9.749487166,9.9012,-0.3559,9.907594373,0.1512,0.0441,0.1575,9.75,-0.4,9.758201679
22/10/2019 06:00,10.39072,-0.47604,10.40161892,0.15072,0.04396,0.157,10.24,-0.52,10.25319462,10.40072,0.57396,10.41654485,0.15072,0.04396,0.157,10.25,0.53,10.26369329
22/10/2019 06:30,11.56312,0.44466,11.57166655,0.15312,0.04466,0.1595,11.41,0.4,11.41700924,11.56312,-0.36534,11.56889007,0.15312,0.04466,0.1595,11.41,-0.41,11.41736397
22/10/2019 07:00,12.6036,0.6748,12.62165156,0.1536,0.0448,0.16,12.45,0.63,12.46592957,12.6136,-0.6052,12.62811039,0.1536,0.0448,0.16,12.46,-0.65,12.47694273
22/10/2019 07:30,14.1936,1.5798,14.28124816,1.9536,0.5698,2.035,12.24,1.01,12.28160006,14.2136,-0.4602,14.2210481,1.9536,0.5698,2.035,12.26,-1.03,12.30319064
22/10/2019 08:00,14.37824,1.38032,14.44434383,0.61824,0.18032,0.644,13.76,1.2,13.81222647,14.38824,-0.97968,14.42155412,0.61824,0.18032,0.644,13.77,-1.16,13.81877346
22/10/2019 08:30,14.4216,1.3763,14.48712353,0.2616,0.0763,0.2725,14.16,1.3,14.21954992,14.4316,-1.2537,14.48595327,0.2616,0.0763,0.2725,14.17,-1.33,14.23228021
22/10/2019 09:00,14.48424,1.43832,14.55547913,0.23424,0.06832,0.244,14.25,1.37,14.31570466,14.49424,-1.32168,14.55437498,0.23424,0.06832,0.244,14.26,-1.39,14.32758528
22/10/2019 09:30,14.6904,1.7322,14.79217256,0.3504,0.1022,0.365,14.34,1.63,14.43234215,14.6804,-1.0878,14.72064717,0.3504,0.1022,0.365,14.33,-1.19,14.37932544
22/10/2019 10:00,14.52656,1.38858,14.5927756,0.64656,0.18858,0.6735,13.88,1.2,13.93177663,14.53656,-1.03142,14.5731055,0.64656,0.18858,0.6735,13.89,-1.22,13.94347518
22/10/2019 10:30,14.7092,2.2456,14.87962647,1.9392,0.5656,2.02,12.77,1.68,12.88003494,14.7192,-1.1344,14.76284905,1.9392,0.5656,2.02,12.78,-1.7,12.8925715
22/10/2019 11:00,14.54248,2.47114,14.7509409,2.71248,0.79114,2.8255,11.83,1.68,11.94869449,14.54248,-0.90886,14.57085279,2.71248,0.79114,2.8255,11.83,-1.7,11.95152292
22/10/2019 11:30,14.88256,2.24658,15.05116985,2.18256,0.63658,2.2735,12.7,1.61,12.80164443,14.87256,-1.01342,14.90704736,2.18256,0.63658,2.2735,12.69,-1.65,12.79681992
22/10/2019 12:00,15.81856,2.44458,16.00633662,2.03856,0.59458,2.1235,13.78,1.85,13.90362902,15.80856,-1.29542,15.86154728,2.03856,0.59458,2.1235,13.77,-1.89,13.89910069
22/10/2019 12:30,14.35384,2.99862,14.66371183,2.22384,0.64862,2.3165,12.13,2.35,12.35554127,14.33384,-1.46138,14.40814355,2.22384,0.64862,2.3165,12.11,-2.11,12.29244483
22/10/2019 13:00,14.26576,3.08668,14.59587277,2.76576,0.80668,2.881,11.5,2.28,11.72383896,14.24576,-1.51332,14.32591412,2.76576,0.80668,2.881,11.48,-2.32,11.71207923
22/10/2019 13:30,14.01352,2.53686,14.24129213,2.42352,0.70686,2.5245,11.59,1.83,11.73358428,13.99352,-1.16314,14.04177683,2.42352,0.70686,2.5245,11.57,-1.87,11.72014505
22/10/2019 14:00,14.04432,2.36626,14.24226494,2.52432,0.73626,2.6295,11.52,1.63,11.63474538,14.03432,-0.94374,14.06601518,2.52432,0.73626,2.6295,11.51,-1.68,11.63196028
22/10/2019 14:30,13.86232,2.53276,14.09179864,2.75232,0.80276,2.867,11.11,1.73,11.24388723,13.85232,-0.96724,13.88604777,2.75232,0.80276,2.867,11.1,-1.77,11.24023576
22/10/2019 15:00,13.96968,1.94074,14.10384455,1.33968,0.39074,1.3955,12.63,1.55,12.7247554,13.96968,-1.19926,14.02106215,1.33968,0.39074,1.3955,12.63,-1.59,12.72968971
22/10/2019 15:30,14.05848,1.92664,14.18988378,1.42848,0.41664,1.488,12.63,1.51,12.71994497,14.05848,-1.13336,14.10409036,1.42848,0.41664,1.488,12.63,-1.55,12.7247554
22/10/2019 16:00,13.74008,1.91544,13.87294881,1.63008,0.47544,1.698,12.11,1.44,12.19531467,13.75008,-1.01456,13.78745923,1.63008,0.47544,1.698,12.12,-1.49,12.21124482
22/10/2019 16:30,13.99728,1.55004,14.08284316,0.85728,0.25004,0.893,13.14,1.3,13.20415086,14.00728,-1.09996,14.05040231,0.85728,0.25004,0.893,13.15,-1.35,13.21911495
22/10/2019 17:00,13.438,1.239,13.49499778,0.888,0.259,0.925,12.55,0.98,12.5882048,13.438,-0.761,13.45953064,0.888,0.259,0.925,12.55,-1.02,12.59138197
22/10/2019 17:30,13.32984,0.97412,13.36538605,0.69984,0.20412,0.729,12.63,0.77,12.65345012,13.33984,-0.61588,13.35404955,0.69984,0.20412,0.729,12.64,-0.82,12.66657018
22/10/2019 18:00,13.5508,0.9519,13.58419281,0.7608,0.2219,0.7925,12.79,0.73,12.81081574,13.5608,-0.5581,13.57227955,0.7608,0.2219,0.7925,12.8,-0.78,12.8237436
22/10/2019 18:30,14.13248,0.98864,14.16701803,0.37248,0.10864,0.388,13.76,0.88,13.78811082,14.14248,-0.82136,14.16631119,0.37248,0.10864,0.388,13.77,-0.93,13.8013695
22/10/2019 19:00,14.87736,0.94298,14.90721476,0.14736,0.04298,0.1535,14.73,0.9,14.7574693,14.89736,-0.91702,14.9255573,0.14736,0.04298,0.1535,14.75,-0.96,14.78120766
22/10/2019 19:30,13.8348,0.7589,13.85559888,0.3048,0.0889,0.3175,13.53,0.67,13.5465789,13.8448,-0.6211,13.85872477,0.3048,0.0889,0.3175,13.54,-0.71,13.55860244
22/10/2019 20:00,14.03136,0.88998,14.05955646,0.41136,0.11998,0.4285,13.62,0.77,13.64174842,14.05136,-0.70002,14.06878623,0.41136,0.11998,0.4285,13.64,-0.82,13.66462586
22/10/2019 20:30,13.35952,0.92486,13.39149509,0.35952,0.10486,0.3745,13,0.82,13.02583587,13.35952,-0.44514,13.36693399,0.35952,0.10486,0.3745,13,-0.55,13.01162941
22/10/2019 21:00,13.19416,0.74288,13.2150569,0.28416,0.08288,0.296,12.91,0.66,12.92685963,13.20416,-0.58712,13.21720663,0.28416,0.08288,0.296,12.92,-0.67,12.93736063
22/10/2019 21:30,12.4872,0.6946,12.50650363,0.4272,0.1246,0.445,12.06,0.57,12.07346264,12.5072,-0.4554,12.51548804,0.4272,0.1246,0.445,12.08,-0.58,12.09391583
22/10/2019 22:00,11.87088,0.53234,11.88281018,0.59088,0.17234,0.6155,11.28,0.36,11.28574322,11.88088,-0.19766,11.8825241,0.59088,0.17234,0.6155,11.29,-0.37,11.29606126
22/10/2019 22:30,11.22904,0.13972,11.22990922,0.47904,0.13972,0.499,10.75,0,10.75,11.24904,-0.23028,11.25139679,0.47904,0.13972,0.499,10.77,-0.37,10.77635374
22/10/2019 23:00,10.83128,3.84454,11.49335087,0.22128,0.06454,0.2305,10.61,3.78,11.26323666,10.81128,4.24454,11.61464141,0.22128,0.06454,0.2305,10.59,4.18,11.38509991
22/10/2019 23:30,10.2988,-0.2266,10.30129259,0.1488,0.0434,0.155,10.15,-0.27,10.1535905,10.3088,0.2434,10.31167305,0.1488,0.0434,0.155,10.16,0.2,10.16196831
23/10/2019 00:00,10.02072,-0.30604,10.02539225,0.15072,0.04396,0.157,9.87,-0.35,9.876203724,10.02072,0.39396,10.02846119,0.15072,0.04396,0.157,9.87,0.35,9.876203724
23/10/2019 00:30,9.76744,-0.30408,9.772172164,0.15744,0.04592,0.164,9.61,-0.35,9.616371457,9.76744,0.39592,9.775460951,0.15744,0.04592,0.164,9.61,0.35,9.616371457
23/10/2019 01:00,9.71648,0.42564,9.725798322,0.15648,0.04564,0.163,9.56,0.38,9.56754932,9.71648,-0.29436,9.720937784,0.15648,0.04564,0.163,9.56,-0.34,9.566044114
23/10/2019 01:30,9.81744,0.42592,9.826674717,0.15744,0.04592,0.164,9.66,0.38,9.667471231,9.81744,-0.15408,9.818649031,0.15744,0.04592,0.164,9.66,-0.2,9.662070172
23/10/2019 02:00,9.94608,0.25844,9.9494371,0.16608,0.04844,0.173,9.78,0.21,9.782254341,9.94608,-0.30156,9.950650521,0.16608,0.04844,0.173,9.78,-0.35,9.786260777
23/10/2019 02:30,9.81648,0.04564,9.816586097,0.15648,0.04564,0.163,9.66,0,9.66,9.82648,0.04564,9.826585989,0.15648,0.04564,0.163,9.67,0,9.67
23/10/2019 03:00,9.81648,0.16564,9.817877378,0.15648,0.04564,0.163,9.66,0.12,9.660745313,9.82648,-0.16436,9.827854466,0.15648,0.04564,0.163,9.67,-0.21,9.672279979
23/10/2019 03:30,9.81648,0.04564,9.816586097,0.15648,0.04564,0.163,9.66,0,9.66,9.82648,0.04564,9.826585989,0.15648,0.04564,0.163,9.67,0,9.67
23/10/2019 04:00,9.67744,0.04592,9.677548946,0.15744,0.04592,0.164,9.52,0,9.52,9.68744,0.04592,9.687548833,0.15744,0.04592,0.164,9.53,0,9.53
23/10/2019 04:30,9.74648,0.04564,9.746586859,0.15648,0.04564,0.163,9.59,0,9.59,9.74648,0.04564,9.746586859,0.15648,0.04564,0.163,9.59,0,9.59
23/10/2019 05:00,9.82416,0.04788,9.824276676,0.16416,0.04788,0.171,9.66,0,9.66,9.82416,0.04788,9.824276676,0.16416,0.04788,0.171,9.66,0,9.66
23/10/2019 05:30,10.19648,-0.33436,10.20196064,0.15648,0.04564,0.163,10.04,-0.38,10.04718866,10.20648,0.41564,10.21493958,0.15648,0.04564,0.163,10.05,0.37,10.05680864
23/10/2019 06:00,10.64648,-0.38436,10.65341584,0.15648,0.04564,0.163,10.49,-0.43,10.49880946,10.64648,0.47564,10.6570995,0.15648,0.04564,0.163,10.49,0.43,10.49880946
23/10/2019 06:30,11.6684,-0.1638,11.66954965,0.1584,0.0462,0.165,11.51,-0.21,11.51191557,11.6784,0.0462,11.67849138,0.1584,0.0462,0.165,11.52,0,11.52
23/10/2019 07:00,12.45888,0.67634,12.47722432,0.15888,0.04634,0.1655,12.3,0.63,12.31612358,12.46888,-0.59366,12.48300447,0.15888,0.04634,0.1655,12.31,-0.64,12.32662565
23/10/2019 07:30,13.71032,1.09676,13.75411782,0.64032,0.18676,0.667,13.07,0.91,13.10164112,13.71032,-0.62324,13.72447823,0.64032,0.18676,0.667,13.07,-0.81,13.09507541
23/10/2019 08:00,14.04888,0.76134,14.06949423,0.51888,0.15134,0.5405,13.53,0.61,13.54374394,14.06888,-0.47866,14.07702028,0.51888,0.15134,0.5405,13.55,-0.63,13.56463785
23/10/2019 08:30,14.20864,1.21752,14.26070845,0.60864,0.17752,0.634,13.6,1.04,13.63970674,14.22864,-0.89248,14.25660257,0.60864,0.17752,0.634,13.62,-1.07,13.66196545
23/10/2019 09:00,16.20352,1.29936,16.25553434,0.20352,0.05936,0.212,16,1.24,16.04797807,16.22352,-1.21064,16.2686278,0.20352,0.05936,0.212,16.02,-1.27,16.07026135
23/10/2019 09:30,14.93024,1.40882,14.99656095,0.27024,0.07882,0.2815,14.66,1.33,14.7202072,14.94024,-1.28118,14.99507231,0.27024,0.07882,0.2815,14.67,-1.36,14.73290535
23/10/2019 10:00,14.46848,1.55164,14.55144323,0.34848,0.10164,0.363,14.12,1.45,14.19425588,14.47848,-1.36836,14.54299805,0.34848,0.10164,0.363,14.13,-1.47,14.20625918
23/10/2019 10:30,14.24344,1.43392,14.31543606,0.49344,0.14392,0.514,13.75,1.29,13.81038015,14.25344,-1.19608,14.3035366,0.49344,0.14392,0.514,13.76,-1.34,13.82509313
23/10/2019 11:00,14.3236,1.5373,14.40586021,0.5736,0.1673,0.5975,13.75,1.37,13.81808236,14.3336,-1.2527,14.38823638,0.5736,0.1673,0.5975,13.76,-1.42,13.8330763
23/10/2019 11:30,14.494,1.6745,14.59040734,0.564,0.1645,0.5875,13.93,1.51,14.01160234,14.504,-1.3955,14.57097925,0.564,0.1645,0.5875,13.94,-1.56,14.02701679
23/10/2019 12:00,14.4772,1.7571,14.58343993,0.6072,0.1771,0.6325,13.87,1.58,13.95970272,14.4772,-1.4529,14.54992228,0.6072,0.1771,0.6325,13.87,-1.63,13.96545023
23/10/2019 12:30,14.2336,1.6198,14.32547106,0.7536,0.2198,0.785,13.48,1.4,13.5525053,14.2336,-1.2302,14.28666375,0.7536,0.2198,0.785,13.48,-1.45,13.55776161
23/10/2019 13:00,14.08744,1.86842,14.21080431,1.29744,0.37842,1.3515,12.79,1.49,12.87649797,14.07744,-1.15158,14.12446294,1.29744,0.37842,1.3515,12.78,-1.53,12.87125868
23/10/2019 13:30,13.82808,2.17694,13.99838792,2.21808,0.64694,2.3105,11.61,1.53,11.71038001,13.82808,-0.92306,13.85885407,2.21808,0.64694,2.3105,11.61,-1.57,11.71567326
23/10/2019 14:00,13.53864,2.03252,13.69035831,1.92864,0.56252,2.009,11.61,1.47,11.702692,13.53864,-0.94748,13.57175344,1.92864,0.56252,2.009,11.61,-1.51,11.70778374
23/10/2019 14:30,13.28448,1.66214,13.38805879,1.10448,0.32214,1.1505,12.18,1.34,12.2534893,13.28448,-1.05786,13.32653281,1.10448,0.32214,1.1505,12.18,-1.38,12.25792805
23/10/2019 15:00,13.4772,1.6546,13.57838801,0.9072,0.2646,0.945,12.57,1.39,12.6466201,13.4872,-1.1754,13.53832076,0.9072,0.2646,0.945,12.58,-1.44,12.66214832
23/10/2019 15:30,13.36984,1.55662,13.46015184,0.87984,0.25662,0.9165,12.49,1.3,12.55747188,13.37984,-1.09338,13.42444033,0.87984,0.25662,0.9165,12.5,-1.35,12.57268865
23/10/2019 16:00,13.89608,1.59094,13.9868556,0.58608,0.17094,0.6105,13.31,1.42,13.38553324,13.90608,-1.29906,13.96662514,0.58608,0.17094,0.6105,13.32,-1.47,13.40086937
23/10/2019 16:30,14.60688,1.36784,14.6707849,0.26688,0.07784,0.278,14.34,1.29,14.3979061,14.61688,-1.25216,14.67041532,0.26688,0.07784,0.278,14.35,-1.33,14.41150235
23/10/2019 17:00,14.48832,1.22076,14.53965857,0.20832,0.06076,0.217,14.28,1.16,14.32703738,14.49832,-1.12924,14.54223043,0.20832,0.06076,0.217,14.29,-1.19,14.33946303
23/10/2019 17:30,13.94512,1.01066,13.98169537,0.34512,0.10066,0.3595,13.6,0.91,13.63041085,13.96512,-0.85934,13.99153465,0.34512,0.10066,0.3595,13.62,-0.96,13.65379068
23/10/2019 18:00,13.91232,0.96026,13.94542029,0.41232,0.12026,0.4295,13.5,0.84,13.52610809,13.92232,-0.62974,13.93655505,0.41232,0.12026,0.4295,13.51,-0.75,13.5308019
23/10/2019 18:30,13.41584,0.89712,13.44580184,0.19584,0.05712,0.204,13.22,0.84,13.24665996,13.43584,-0.77288,13.45805112,0.19584,0.05712,0.204,13.24,-0.83,13.26599035
23/10/2019 19:00,13.47104,0.91822,13.50229783,0.13104,0.03822,0.1365,13.34,0.88,13.36899398,13.49104,-0.89178,13.52048194,0.13104,0.03822,0.1365,13.36,-0.93,13.39232989
23/10/2019 19:30,13.42016,0.98338,13.456141,0.08016,0.02338,0.0835,13.34,0.96,13.37449812,13.44016,-0.98662,13.47632442,0.08016,0.02338,0.0835,13.36,-1.01,13.398123
23/10/2019 20:00,13.41248,1.15114,13.46178826,0.07248,0.02114,0.0755,13.34,1.13,13.38777427,13.43248,-1.15886,13.48237648,0.07248,0.02114,0.0755,13.36,-1.18,13.41200954
23/10/2019 20:30,13.194,1.2795,13.25589515,0.204,0.0595,0.2125,12.99,1.22,13.04716444,13.184,-0.7605,13.20591596,0.204,0.0595,0.2125,12.98,-0.82,13.0058756
23/10/2019 21:00,12.81272,0.97496,12.84976034,0.22272,0.06496,0.232,12.59,0.91,12.62284437,12.82272,-0.89504,12.85391943,0.22272,0.06496,0.232,12.6,-0.96,12.63651851
23/10/2019 21:30,12.17488,0.60184,12.18974628,0.31488,0.09184,0.328,11.86,0.51,11.87096037,12.18488,-0.41816,12.19205308,0.31488,0.09184,0.328,11.87,-0.51,11.88095114
23/10/2019 22:00,11.9992,0.6256,12.01549733,0.0192,0.0056,0.02,11.98,0.62,11.99603268,12.0092,-0.3944,12.0156746,0.0192,0.0056,0.02,11.99,-0.4,11.99667037
23/10/2019 22:30,11.11528,0.52654,11.12774433,0.36528,0.10654,0.3805,10.75,0.42,10.75820152,11.11528,-0.29346,11.11915322,0.36528,0.10654,0.3805,10.75,-0.4,10.75743929
23/10/2019 23:00,10.6884,0.5012,10.70014467,0.2784,0.0812,0.29,10.41,0.42,10.41846918,10.6884,-0.1988,10.69024864,0.2784,0.0812,0.29,10.41,-0.28,10.41376493
23/10/2019 23:30,10.24672,0.00196,10.24672019,0.00672,0.00196,0.007,10.24,0,10.24,10.24672,0.00196,10.24672019,0.00672,0.00196,0.007,10.24,0,10.24
24/10/2019 00:00,9.87672,0.00196,9.876720194,0.00672,0.00196,0.007,9.87,0,9.87,9.87672,0.00196,9.876720194,0.00672,0.00196,0.007,9.87,0,9.87
24/10/2019 00:30,9.61632,-0.34524,9.622515316,0.01632,0.00476,0.017,9.6,-0.35,9.60637809,9.61632,0.35476,9.622861581,0.01632,0.00476,0.017,9.6,0.35,9.60637809
24/10/2019 01:00,9.59248,0.51864,9.606490514,0.13248,0.03864,0.138,9.46,0.48,9.472169762,9.60248,-0.46136,9.613556844,0.13248,0.03864,0.138,9.47,-0.5,9.483190391
24/10/2019 01:30,9.70696,0.41578,9.71586051,0.15696,0.04578,0.1635,9.55,0.37,9.557164852,9.71696,-0.31422,9.722039182,0.15696,0.04578,0.1635,9.56,-0.36,9.566775841
24/10/2019 02:00,9.87888,0.41634,9.887649319,0.15888,0.04634,0.1655,9.72,0.37,9.727039632,9.87888,-0.31366,9.883858186,0.15888,0.04634,0.1655,9.72,-0.36,9.726664382
24/10/2019 02:30,9.7784,0.0462,9.77850914,0.1584,0.0462,0.165,9.62,0,9.62,9.7784,-0.3138,9.783433804,0.1584,0.0462,0.165,9.62,-0.36,9.62673361
24/10/2019 03:00,9.68792,0.41606,9.696849996,0.15792,0.04606,0.1645,9.53,0.37,9.537179877,9.68792,-0.31394,9.693005326,0.15792,0.04606,0.1645,9.53,-0.36,9.536797156
24/10/2019 03:30,9.68888,0.41634,9.697821129,0.15888,0.04634,0.1655,9.53,0.37,9.537179877,9.68888,-0.38366,9.696473104,0.15888,0.04634,0.1655,9.53,-0.43,9.539696012
24/10/2019 04:00,9.69464,0.47802,9.706417869,0.16464,0.04802,0.1715,9.53,0.43,9.539696012,9.69464,-0.38198,9.702162308,0.16464,0.04802,0.1715,9.53,-0.43,9.539696012
24/10/2019 04:30,9.52888,0.04634,9.528992678,0.15888,0.04634,0.1655,9.37,0,9.37,9.52888,0.04634,9.528992678,0.15888,0.04634,0.1655,9.37,0,9.37
24/10/2019 05:00,9.61888,0.45634,9.629698783,0.15888,0.04634,0.1655,9.46,0.41,9.46888061,9.62888,-0.40366,9.637337363,0.15888,0.04634,0.1655,9.47,-0.45,9.480685629
24/10/2019 05:30,9.93032,0.04676,9.930430091,0.16032,0.04676,0.167,9.77,0,9.77,9.93032,0.04676,9.930430091,0.16032,0.04676,0.167,9.77,0,9.77
24/10/2019 06:00,10.35032,0.04676,10.35042562,0.16032,0.04676,0.167,10.19,0,10.19,10.36032,0.04676,10.36042552,0.16032,0.04676,0.167,10.2,0,10.2
24/10/2019 06:30,11.43792,0.92606,11.47534754,0.15792,0.04606,0.1645,11.28,0.88,11.31427417,11.43792,-0.80394,11.46613856,0.15792,0.04606,0.1645,11.28,-0.85,11.31198037
24/10/2019 07:00,12.39744,1.15592,12.45121157,0.15744,0.04592,0.164,12.24,1.11,12.29022783,12.39744,-1.10408,12.44650598,0.15744,0.04592,0.164,12.24,-1.15,12.29390499
24/10/2019 07:30,13.57136,1.56748,13.66158138,0.23136,0.06748,0.241,13.34,1.5,13.42406794,13.58136,-1.48252,13.66203517,0.23136,0.06748,0.241,13.35,-1.55,13.43968006
24/10/2019 08:00,14.186,1.6855,14.28577986,0.156,0.0455,0.1625,14.03,1.64,14.12552654,14.206,-1.6445,14.30086767,0.156,0.0455,0.1625,14.05,-1.69,14.15127556
24/10/2019 08:30,14.3132,1.3776,14.37934199,0.1632,0.0476,0.17,14.15,1.33,14.21236785,14.3232,-1.3424,14.38596872,0.1632,0.0476,0.17,14.16,-1.39,14.2280603
24/10/2019 09:00,14.34536,1.38698,14.41225406,0.19536,0.05698,0.2035,14.15,1.33,14.21236785,14.35536,-1.33302,14.4171184,0.19536,0.05698,0.2035,14.16,-1.39,14.2280603
24/10/2019 09:30,14.49584,1.31712,14.55555504,0.19584,0.05712,0.204,14.3,1.26,14.35540316,14.51584,-1.25288,14.56980848,0.19584,0.05712,0.204,14.32,-1.31,14.37979485
24/10/2019 10:00,14.44584,1.33462,14.50736033,0.25584,0.07462,0.2665,14.19,1.26,14.24583097,14.46584,-1.23538,14.51849478,0.25584,0.07462,0.2665,14.21,-1.31,14.27025578
24/10/2019 10:30,15.00368,1.49274,15.07775468,0.28368,0.08274,0.2955,14.72,1.41,14.78737637,15.05368,-1.40726,15.11931421,0.28368,0.08274,0.2955,14.77,-1.49,14.84496548
24/10/2019 11:00,15.5096,1.7928,15.61287366,0.2496,0.0728,0.26,15.26,1.72,15.35662723,15.5996,-1.7372,15.69603084,0.2496,0.0728,0.26,15.35,-1.81,15.45634498
24/10/2019 11:30,15.79752,1.92636,15.91453741,0.22752,0.06636,0.237,15.57,1.86,15.6807047,15.89752,-1.89364,16.00990364,0.22752,0.06636,0.237,15.67,-1.96,15.79210246
24/10/2019 12:00,15.71752,1.90386,15.8324072,0.28752,0.08386,0.2995,15.43,1.82,15.5369656,15.80752,-1.82614,15.91265144,0.28752,0.08386,0.2995,15.52,-1.91,15.63708732
24/10/2019 12:30,15.41304,1.94922,15.53580576,0.44304,0.12922,0.4615,14.97,1.82,15.08022878,15.50304,-1.78078,15.60498083,0.44304,0.12922,0.4615,15.06,-1.91,15.18063569
24/10/2019 13:00,15.31768,1.82224,15.42568894,0.48768,0.14224,0.508,14.83,1.68,14.92485511,15.39768,-1.62776,15.48347997,0.48768,0.14224,0.508,14.91,-1.77,15.0146928
24/10/2019 13:30,15.26728,2.90754,15.54167389,0.43728,0.12754,0.4555,14.83,2.78,15.08831667,15.21728,-0.56246,15.22767125,0.43728,0.12754,0.4555,14.78,-0.69,14.79609746
24/10/2019 14:00,15.176,5.118,16.01577035,0.576,0.168,0.6,14.6,4.95,15.4163063,14.886,2.188,15.04594098,0.576,0.168,0.6,14.31,2.02,14.45186839
24/10/2019 14:30,14.72912,1.53266,14.80864689,1.20912,0.35266,1.2595,13.52,1.18,13.57139639,14.79912,-0.90734,14.8269086,1.20912,0.35266,1.2595,13.59,-1.26,13.64828561
24/10/2019 15:00,14.55936,1.68398,14.65642358,1.41936,0.41398,1.4785,13.14,1.27,13.201231,14.63936,-0.93602,14.66925338,1.41936,0.41398,1.4785,13.22,-1.35,13.28875088
24/10/2019 15:30,14.78648,1.40314,14.85290519,0.45648,0.13314,0.4755,14.33,1.27,14.38616697,14.85648,-1.21686,14.90623179,0.45648,0.13314,0.4755,14.4,-1.35,14.46314281
24/10/2019 16:00,14.13136,6.20748,15.43464102,0.71136,0.20748,0.741,13.42,6,14.70021769,13.70136,3.52748,14.14815822,0.71136,0.20748,0.741,12.99,3.32,13.40755384
24/10/2019 16:30,13.4668,3.1374,13.82743581,0.6768,0.1974,0.705,12.79,2.94,13.12355516,13.3068,0.6774,13.32403081,0.6768,0.1974,0.705,12.63,0.48,12.63911785
24/10/2019 17:00,13.20272,1.38496,13.27516213,0.94272,0.27496,0.982,12.26,1.11,12.31014622,13.21272,-0.88504,13.24232856,0.94272,0.27496,0.982,12.27,-1.16,12.32471095
24/10/2019 17:30,13.12288,1.25084,13.18235867,0.72288,0.21084,0.753,12.4,1.04,12.44353647,13.14288,-0.87916,13.17225178,0.72288,0.21084,0.753,12.42,-1.09,12.46773837
24/10/2019 18:00,13.3676,1.5718,13.45969112,0.4176,0.1218,0.435,12.95,1.45,13.03092476,13.3176,-0.2882,13.32071804,0.4176,0.1218,0.435,12.9,-0.41,12.90651386
24/10/2019 18:30,13.8336,0.8073,13.85713615,0.3336,0.0973,0.3475,13.5,0.71,13.51865748,13.8436,-0.6427,13.8585109,0.3336,0.0973,0.3475,13.51,-0.74,13.53025129
24/10/2019 19:00,13.95168,0.94174,13.98342766,0.21168,0.06174,0.2205,13.74,0.88,13.76815166,13.97168,-0.83826,13.99680399,0.21168,0.06174,0.2205,13.76,-0.9,13.78940173
24/10/2019 19:30,13.89456,0.85508,13.92084622,0.15456,0.04508,0.161,13.74,0.81,13.76385484,13.91456,-0.78492,13.93668108,0.15456,0.04508,0.161,13.76,-0.83,13.78500997
24/10/2019 20:00,13.36952,0.88736,13.39893551,0.53952,0.15736,0.562,12.83,0.73,12.85075095,13.38952,-0.59264,13.40262915,0.53952,0.15736,0.562,12.85,-0.75,12.87186855
24/10/2019 20:30,12.93816,0.57738,12.95103671,0.36816,0.10738,0.3835,12.57,0.47,12.57878372,12.95816,-0.37262,12.96351635,0.36816,0.10738,0.3835,12.59,-0.48,12.5991468
24/10/2019 21:00,12.51384,0.56362,12.52652622,0.42384,0.12362,0.4415,12.09,0.44,12.09800397,12.52384,-0.31638,12.52783559,0.42384,0.12362,0.4415,12.1,-0.44,12.10799736
24/10/2019 21:30,12.12792,0.54856,12.14031967,0.57792,0.16856,0.602,11.55,0.38,11.55624939,12.13792,-0.22144,12.13993977,0.57792,0.16856,0.602,11.56,-0.39,11.56657685
24/10/2019 22:00,11.86824,0.50782,11.87909937,0.43824,0.12782,0.4565,11.43,0.38,11.43631497,11.87824,-0.26218,11.8811331,0.43824,0.12782,0.4565,11.44,-0.39,11.4466458
24/10/2019 22:30,11.2628,0.0679,11.26300467,0.2328,0.0679,0.2425,11.03,0,11.03,11.2728,0.0679,11.27300449,0.2328,0.0679,0.2425,11.04,0,11.04
24/10/2019 23:00,10.5296,0.1078,10.5301518,0.3696,0.1078,0.385,10.16,0,10.16,10.5396,0.1078,10.54015128,0.3696,0.1078,0.385,10.17,0,10.17
24/10/2019 23:30,10.0424,0.4032,10.05049093,0.1824,0.0532,0.19,9.86,0.35,9.866210012,10.0524,-0.2968,10.0567806,0.1824,0.0532,0.19,9.87,-0.35,9.876203724
25/10/2019 00:00,9.74192,-0.29694,9.746444411,0.18192,0.05306,0.1895,9.56,-0.35,9.566404758,9.75192,0.40306,9.760245952,0.18192,0.05306,0.1895,9.57,0.35,9.57639807
25/10/2019 00:30,9.64288,3.70334,10.32956252,0.18288,0.05334,0.1905,9.46,3.65,10.13972879,9.62288,4.95334,10.82291073,0.18288,0.05334,0.1905,9.44,4.9,10.63595788
25/10/2019 01:00,9.43576,0.05418,9.435915549,0.18576,0.05418,0.1935,9.25,0,9.25,9.43576,0.05418,9.435915549,0.18576,0.05418,0.1935,9.25,0,9.25
25/10/2019 01:30,9.33528,-0.29596,9.339970289,0.18528,0.05404,0.193,9.15,-0.35,9.156691542,9.33528,0.05404,9.335436412,0.18528,0.05404,0.193,9.15,0,9.15
25/10/2019 02:00,9.54288,-0.29666,9.547490029,0.18288,0.05334,0.1905,9.36,-0.35,9.366541518,9.55288,0.05334,9.553028915,0.18288,0.05334,0.1905,9.37,0,9.37
25/10/2019 02:30,9.54144,0.05292,9.541586755,0.18144,0.05292,0.189,9.36,0,9.36,9.55144,0.05292,9.551586601,0.18144,0.05292,0.189,9.37,0,9.37
25/10/2019 03:00,9.45048,0.05264,9.450626604,0.18048,0.05264,0.188,9.27,0,9.27,9.46048,0.05264,9.460626449,0.18048,0.05264,0.188,9.28,0,9.28
25/10/2019 03:30,9.45144,0.05292,9.451588152,0.18144,0.05292,0.189,9.27,0,9.27,9.46144,0.05292,9.461587996,0.18144,0.05292,0.189,9.28,0,9.28
25/10/2019 04:00,9.33464,-0.30198,9.33952332,0.16464,0.04802,0.1715,9.17,-0.35,9.176676958,9.34464,0.39802,9.353112672,0.16464,0.04802,0.1715,9.18,0.35,9.18666969
25/10/2019 04:30,9.4508,-0.3031,9.455659165,0.1608,0.0469,0.1675,9.29,-0.35,9.296590773,9.4508,0.3969,9.459130523,0.1608,0.0469,0.1675,9.29,0.35,9.296590773
25/10/2019 05:00,9.446,-0.3045,9.450906636,0.156,0.0455,0.1625,9.29,-0.35,9.296590773,9.506,0.0455,9.506108891,0.156,0.0455,0.1625,9.35,0,9.35
25/10/2019 05:30,9.7984,0.0462,9.798508917,0.1584,0.0462,0.165,9.64,0,9.64,9.8084,0.0462,9.808508806,0.1584,0.0462,0.165,9.65,0,9.65
25/10/2019 06:00,10.29936,-0.33352,10.30475871,0.15936,0.04648,0.166,10.14,-0.38,10.14711782,10.31936,0.41648,10.32776096,0.15936,0.04648,0.166,10.16,0.37,10.16673497
25/10/2019 06:30,11.54744,0.75592,11.57215562,0.15744,0.04592,0.164,11.39,0.71,11.41210761,11.54744,-0.27408,11.5506922,0.15744,0.04592,0.164,11.39,-0.32,11.39449428
25/10/2019 07:00,12.57504,0.91522,12.60830118,0.15504,0.04522,0.1615,12.42,0.87,12.45043373,12.58504,-0.83478,12.61269557,0.15504,0.04522,0.1615,12.43,-0.88,12.46111151
25/10/2019 07:30,13.53792,0.87606,13.56623599,0.15792,0.04606,0.1645,13.38,0.83,13.40571893,13.54792,-0.80394,13.57175213,0.15792,0.04606,0.1645,13.39,-0.85,13.41695196
25/10/2019 08:00,13.99552,1.30536,14.05626354,0.15552,0.04536,0.162,13.84,1.26,13.89723714,14.01552,-1.23464,14.06979519,0.15552,0.04536,0.162,13.86,-1.28,13.91897985
25/10/2019 08:30,14.02816,1.35488,14.09343722,0.18816,0.05488,0.196,13.84,1.3,13.90092083,14.04816,-1.26512,14.10501074,0.18816,0.05488,0.196,13.86,-1.32,13.92271525
25/10/2019 09:00,14.07808,1.39944,14.1474651,0.23808,0.06944,0.248,13.84,1.33,13.90375848,14.09808,-1.29056,14.15702669,0.23808,0.06944,0.248,13.86,-1.36,13.92656454
25/10/2019 09:30,14.27488,1.39934,14.34330337,0.37488,0.10934,0.3905,13.9,1.29,13.95973137,14.29488,-1.20066,14.34521449,0.37488,0.10934,0.3905,13.92,-1.31,13.98150564
25/10/2019 10:00,14.50088,1.36234,14.5647345,0.35088,0.10234,0.3655,14.15,1.26,14.20598817,14.51088,-1.17766,14.55858927,0.35088,0.10234,0.3655,14.16,-1.28,14.2177354
25/10/2019 10:30,14.36328,1.27554,14.41980633,0.29328,0.08554,0.3055,14.07,1.19,14.12023371,14.38328,-1.12446,14.42716722,0.29328,0.08554,0.3055,14.09,-1.21,14.14185985
25/10/2019 11:00,14.6924,1.4107,14.75996925,0.2424,0.0707,0.2525,14.45,1.34,14.51199848,14.7024,-1.2993,14.75970007,0.2424,0.0707,0.2525,14.46,-1.37,14.52475473
25/10/2019 11:30,14.6848,1.4289,14.75415556,0.3048,0.0889,0.3175,14.38,1.34,14.44229899,14.6948,-1.2811,14.75053776,0.3048,0.0889,0.3175,14.39,-1.37,14.45506832
25/10/2019 12:00,14.64496,1.34228,14.70634452,0.38496,0.11228,0.401,14.26,1.23,14.31294868,14.65496,-1.14772,14.6998338,0.38496,0.11228,0.401,14.27,-1.26,14.32551919
25/10/2019 12:30,14.54,1.2825,14.59645184,0.42,0.1225,0.4375,14.12,1.16,14.1675686,14.56,-1.0675,14.59908066,0.42,0.1225,0.4375,14.14,-1.19,14.18998591
25/10/2019 13:00,14.60232,1.31526,14.66143439,0.53232,0.15526,0.5545,14.07,1.16,14.11773707,14.61232,-1.03474,14.64891063,0.53232,0.15526,0.5545,14.08,-1.19,14.13019816
25/10/2019 13:30,14.33448,1.09714,14.37640543,0.26448,0.07714,0.2755,14.07,1.02,14.10692383,14.34448,-0.97286,14.37743242,0.26448,0.07714,0.2755,14.08,-1.05,14.119097
25/10/2019 14:00,14.2908,2.4944,14.50686031,0.2208,0.0644,0.23,14.07,2.43,14.27829822,14.1008,0.8144,14.1242985,0.2208,0.0644,0.23,13.88,0.75,13.9002482
25/10/2019 14:30,14.08232,1.05776,14.12198969,0.23232,0.06776,0.242,13.85,0.99,13.88533759,14.11232,-0.94224,14.14374038,0.23232,0.06776,0.242,13.88,-1.01,13.9166986
25/10/2019 15:00,14.26936,1.18398,14.31839528,0.21936,0.06398,0.2285,14.05,1.12,14.09456988,14.27936,-1.07602,14.31984431,0.21936,0.06398,0.2285,14.06,-1.14,14.10614051
25/10/2019 15:30,14.30344,0.99392,14.33793126,0.25344,0.07392,0.264,14.05,0.92,14.08008878,14.31344,-0.89608,14.34146171,0.25344,0.07392,0.264,14.06,-0.97,14.09342045
25/10/2019 16:00,13.6656,0.8958,13.69492903,0.4656,0.1358,0.485,13.2,0.76,13.22186069,13.6756,-0.6642,13.69172002,0.4656,0.1358,0.485,13.21,-0.8,13.2342019
25/10/2019 16:30,14.10792,0.73106,14.12684874,0.27792,0.08106,0.2895,13.83,0.65,13.84526634,14.11792,-0.60894,14.13104642,0.27792,0.08106,0.2895,13.84,-0.69,13.85718947
25/10/2019 17:00,13.49248,0.57364,13.5046688,0.25248,0.07364,0.263,13.24,0.5,13.24943772,13.50248,-0.46636,13.51053137,0.25248,0.07364,0.263,13.25,-0.54,13.26099921
25/10/2019 17:30,13.4848,0.5214,13.4948764,0.2448,0.0714,0.255,13.24,0.45,13.24764507,13.4948,-0.4186,13.50129079,0.2448,0.0714,0.255,13.25,-0.49,13.25905728
25/10/2019 18:00,13.8608,1.4769,13.93926147,0.4008,0.1169,0.4175,13.46,1.36,13.52853281,13.8008,0.2669,13.80338061,0.4008,0.1169,0.4175,13.4,0.15,13.40083953
25/10/2019 18:30,14.52504,0.57522,14.53642546,0.15504,0.04522,0.1615,14.37,0.53,14.37977051,14.54504,-0.53478,14.55486785,0.15504,0.04522,0.1615,14.39,-0.58,14.40168393
25/10/2019 19:00,14.00784,0.55812,14.01895429,0.26784,0.07812,0.279,13.74,0.48,13.74838172,14.01784,-0.44188,14.02480289,0.26784,0.07812,0.279,13.75,-0.52,13.75982921
25/10/2019 19:30,13.42832,0.56326,13.44012797,0.38832,0.11326,0.4045,13.04,0.45,13.04776226,13.44832,-0.37674,13.45359594,0.38832,0.11326,0.4045,13.06,-0.49,13.06918896
25/10/2019 20:00,13.2756,0.8658,13.30380265,0.4656,0.1358,0.485,12.81,0.73,12.8307833,13.2556,-0.1342,13.2562793,0.4656,0.1358,0.485,12.79,-0.27,12.79284957
25/10/2019 20:30,12.86784,0.64562,12.88402621,0.32784,0.09562,0.3415,12.54,0.55,12.55205561,12.86784,-0.27438,12.87076496,0.32784,0.09562,0.3415,12.54,-0.37,12.54545735
25/10/2019 21:00,12.47008,0.46794,12.47885664,0.37008,0.10794,0.3855,12.1,0.36,12.10535419,12.47008,-0.26206,12.4728333,0.37008,0.10794,0.3855,12.1,-0.37,12.1056557
25/10/2019 21:30,12.0492,0.5481,12.06165968,0.4392,0.1281,0.4575,11.61,0.42,11.61759442,12.0592,-0.2719,12.06226489,0.4392,0.1281,0.4575,11.62,-0.4,11.62688264
25/10/2019 22:00,11.6148,0.4664,11.62416053,0.3648,0.1064,0.38,11.25,0.36,11.25575853,11.6248,-0.2636,11.62778827,0.3648,0.1064,0.38,11.26,-0.37,11.2660774
25/10/2019 22:30,11.30728,6.83504,13.21258312,0.25728,0.07504,0.268,11.05,6.76,12.95376779,10.77728,5.92504,12.29861225,0.25728,0.07504,0.268,10.52,5.85,12.03714667
25/10/2019 23:00,10.57256,3.90658,11.27121964,0.50256,0.14658,0.5235,10.07,3.76,10.74906973,10.29256,2.86658,10.68429091,0.50256,0.14658,0.5235,9.79,2.72,10.16083166
25/10/2019 23:30,9.966,1.3655,10.0591126,0.156,0.0455,0.1625,9.81,1.32,9.898408963,9.946,0.3955,9.953860369,0.156,0.0455,0.1625,9.79,0.35,9.796254386
26/10/2019 00:00,9.676,0.4255,9.685351117,0.156,0.0455,0.1625,9.52,0.38,9.527581015,9.676,-0.3145,9.681109763,0.156,0.0455,0.1625,9.52,-0.36,9.526804291
26/10/2019 00:30,9.426,0.4255,9.435598881,0.156,0.0455,0.1625,9.27,0.38,9.277785296,9.426,-0.3145,9.431245212,0.156,0.0455,0.1625,9.27,-0.36,9.276987658
26/10/2019 01:00,9.216,0.4255,9.225817376,0.156,0.0455,0.1625,9.06,0.38,9.067965593,9.206,-0.3145,9.211370487,0.156,0.0455,0.1625,9.05,-0.36,9.057157391
26/10/2019 01:30,9.35744,0.42592,9.367128226,0.15744,0.04592,0.164,9.2,0.38,9.207844482,9.35744,-0.31408,9.362709522,0.15744,0.04592,0.164,9.2,-0.36,9.207040784
26/10/2019 02:00,9.41032,0.42676,9.419991858,0.16032,0.04676,0.167,9.25,0.38,9.257802115,9.42032,-0.31324,9.425526415,0.16032,0.04676,0.167,9.26,-0.36,9.266995198
26/10/2019 02:30,9.406,0.4855,9.418521447,0.156,0.0455,0.1625,9.25,0.44,9.260458952,9.416,-0.4245,9.425563975,0.156,0.0455,0.1625,9.26,-0.47,9.271919974
26/10/2019 03:00,9.266,0.4355,9.276228557,0.156,0.0455,0.1625,9.11,0.39,9.118344148,9.266,-0.3245,9.271680336,0.156,0.0455,0.1625,9.11,-0.37,9.117510625
26/10/2019 03:30,9.116,0.4355,9.126396674,0.156,0.0455,0.1625,8.96,0.39,8.968483707,9.116,-0.3245,9.121773745,0.156,0.0455,0.1625,8.96,-0.37,8.967636255
26/10/2019 04:00,8.956,0.4355,8.966582194,0.156,0.0455,0.1625,8.8,0.39,8.808637806,8.956,-0.3245,8.961876826,0.156,0.0455,0.1625,8.8,-0.37,8.807774974
26/10/2019 04:30,8.95744,-0.20408,8.959764506,0.15744,0.04592,0.164,8.8,-0.25,8.80355042,8.95744,0.04592,8.957557703,0.15744,0.04592,0.164,8.8,0,8.8
26/10/2019 05:00,9.07888,0.04634,9.078998262,0.15888,0.04634,0.1655,8.92,0,8.92,9.07888,0.04634,9.078998262,0.15888,0.04634,0.1655,8.92,0,8.92
26/10/2019 05:30,9.266,0.0455,9.266111712,0.156,0.0455,0.1625,9.11,0,9.11,9.266,0.0455,9.266111712,0.156,0.0455,0.1625,9.11,0,9.11
26/10/2019 06:00,9.386,0.2355,9.388953949,0.156,0.0455,0.1625,9.23,0.19,9.231955373,9.386,-0.1645,9.387441411,0.156,0.0455,0.1625,9.23,-0.21,9.23238864
26/10/2019 06:30,9.756,0.0455,9.756106101,0.156,0.0455,0.1625,9.6,0,9.6,9.766,0.0455,9.766105992,0.156,0.0455,0.1625,9.61,0,9.61
26/10/2019 07:00,10.166,-0.3145,10.17086359,0.156,0.0455,0.1625,10.01,-0.36,10.01647143,10.166,0.3955,10.17369039,0.156,0.0455,0.1625,10.01,0.35,10.01611701
26/10/2019 07:30,10.6684,-0.3838,10.67530145,0.1584,0.0462,0.165,10.51,-0.43,10.51879271,10.6684,0.4462,10.67772696,0.1584,0.0462,0.165,10.51,0.4,10.51760904
26/10/2019 08:00,11.1932,-0.3424,11.19843578,0.1632,0.0476,0.17,11.03,-0.39,11.03689268,11.1932,0.4176,11.20098728,0.1632,0.0476,0.17,11.03,0.37,11.03620406
26/10/2019 08:30,11.53176,5.77718,12.8979571,0.16176,0.04718,0.1685,11.37,5.73,12.73223468,11.19176,6.29718,12.8417276,0.16176,0.04718,0.1685,11.03,6.25,12.67767329
26/10/2019 09:00,11.92944,6.63942,13.65259816,0.16944,0.04942,0.1765,11.76,6.59,13.4805675,11.34944,6.26942,12.96593288,0.16944,0.04942,0.1765,11.18,6.22,12.79377974
26/10/2019 09:30,12.22368,6.66774,13.92397606,0.16368,0.04774,0.1705,12.06,6.62,13.7574707,11.70368,6.22774,13.25748359,0.16368,0.04774,0.1705,11.54,6.18,13.09060732
26/10/2019 10:00,11.99232,0.18026,11.99367469,0.17232,0.05026,0.1795,11.82,0.13,11.82071487,12.01232,-0.22974,12.01451673,0.17232,0.05026,0.1795,11.84,-0.28,11.84331035
26/10/2019 10:30,12.08336,0.28348,12.08668481,0.18336,0.05348,0.191,11.9,0.23,11.90222248,12.09336,-0.13652,12.09413055,0.18336,0.05348,0.191,11.91,-0.19,11.91151544
26/10/2019 11:00,11.95496,0.05978,11.95510946,0.20496,0.05978,0.2135,11.75,0,11.75,11.97496,0.05978,11.97510921,0.20496,0.05978,0.2135,11.77,0,11.77
26/10/2019 11:30,11.86264,0.06202,11.86280212,0.21264,0.06202,0.2215,11.65,0,11.65,11.87264,0.06202,11.87280199,0.21264,0.06202,0.2215,11.66,0,11.66
26/10/2019 12:00,11.78424,-0.28168,11.78760603,0.23424,0.06832,0.244,11.55,-0.35,11.55530181,11.79424,0.38832,11.8006309,0.23424,0.06832,0.244,11.56,0.32,11.56442822
26/10/2019 12:30,11.6884,-0.2863,11.69190584,0.2184,0.0637,0.2275,11.47,-0.35,11.47533877,11.7084,0.0637,11.70857328,0.2184,0.0637,0.2275,11.49,0,11.49
