Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/10/2019 13:00,11.69224,-0.28518,11.69571733,0.22224,0.06482,0.2315,11.47,-0.35,11.47533877,11.65224,0.41482,11.65962146,0.22224,0.06482,0.2315,11.43,0.35,11.43535745
26/10/2019 13:30,11.41352,0.07686,11.41377879,0.26352,0.07686,0.2745,11.15,0,11.15,11.42352,0.07686,11.42377856,0.26352,0.07686,0.2745,11.16,0,11.16
26/10/2019 14:00,11.192,-0.309,11.19626478,0.312,0.091,0.325,10.88,-0.4,10.88735046,11.202,0.481,11.21232202,0.312,0.091,0.325,10.89,0.39,10.89698123
26/10/2019 14:30,11.11024,-0.29868,11.11425403,0.45024,0.13132,0.469,10.66,-0.43,10.66866908,11.12024,0.52132,11.13245311,0.45024,0.13132,0.469,10.67,0.39,10.67712508
26/10/2019 15:00,11.158,-0.346,11.16336329,0.288,0.084,0.3,10.87,-0.43,10.87850174,11.168,0.474,11.17805439,0.288,0.084,0.3,10.88,0.39,10.88698765
26/10/2019 15:30,11.73296,-0.35622,11.73836629,0.25296,0.07378,0.2635,11.48,-0.43,11.48805031,11.74296,0.46378,11.75211477,0.25296,0.07378,0.2635,11.49,0.39,11.49661689
26/10/2019 16:00,11.48848,-0.31086,11.49268492,0.40848,0.11914,0.4255,11.08,-0.43,11.08834072,11.49848,0.50914,11.50974656,0.40848,0.11914,0.4255,11.09,0.39,11.09685541
26/10/2019 16:30,11.29232,-0.30974,11.29656717,0.41232,0.12026,0.4295,10.88,-0.43,10.88849393,11.27232,1.06026,11.32207355,0.41232,0.12026,0.4295,10.86,0.94,10.90060549
26/10/2019 17:00,10.98096,-0.53722,10.99409332,0.42096,0.12278,0.4385,10.56,-0.66,10.5806049,10.99096,0.77278,11.01809378,0.42096,0.12278,0.4385,10.57,0.65,10.58996695
26/10/2019 17:30,11.18448,-0.37786,11.19086105,0.62448,0.18214,0.6505,10.56,-0.56,10.57483806,11.19448,0.70214,11.21647819,0.62448,0.18214,0.6505,10.57,0.52,10.58278319
26/10/2019 18:00,11.5416,-0.4737,11.55131691,0.5016,0.1463,0.5225,11.04,-0.62,11.05739572,11.5616,0.7363,11.58502189,0.5016,0.1463,0.5225,11.06,0.59,11.07572571
26/10/2019 18:30,12.12664,-0.35848,12.13193742,0.17664,0.05152,0.184,11.95,-0.41,11.9570314,12.13664,0.46152,12.14541194,0.17664,0.05152,0.184,11.96,0.41,11.96702553
26/10/2019 19:00,12.05416,-0.03462,12.05420971,0.22416,0.06538,0.2335,11.83,-0.1,11.83042265,12.05416,0.99538,12.09518725,0.22416,0.06538,0.2335,11.83,0.93,11.86649906
26/10/2019 19:30,11.21584,-0.35788,11.22154824,0.55584,0.16212,0.579,10.66,-0.52,10.67267539,11.22584,0.67212,11.24594278,0.55584,0.16212,0.579,10.67,0.51,10.68218143
26/10/2019 20:00,11.16264,-0.58298,11.17785299,0.33264,0.09702,0.3465,10.83,-0.68,10.85132711,11.18264,0.75702,11.20823432,0.33264,0.09702,0.3465,10.85,0.66,10.8700552
26/10/2019 20:30,10.84512,-0.51684,10.8574284,0.28512,0.08316,0.297,10.56,-0.6,10.57703172,10.86512,0.67316,10.8859532,0.28512,0.08316,0.297,10.58,0.59,10.59643808
26/10/2019 21:00,10.77552,-0.42714,10.78398256,0.21552,0.06286,0.2245,10.56,-0.49,10.57136226,10.79552,0.55286,10.80966726,0.21552,0.06286,0.2245,10.58,0.49,10.5913408
26/10/2019 21:30,10.348,-0.4985,10.3600003,0.348,0.1015,0.3625,10,-0.6,10.01798383,10.358,0.6515,10.37846888,0.348,0.1015,0.3625,10.01,0.55,10.0250985
26/10/2019 22:00,10.06128,-0.50046,10.07371905,0.34128,0.09954,0.3555,9.72,-0.6,9.738500911,10.07128,0.64954,10.09220407,0.34128,0.09954,0.3555,9.73,0.55,9.74553231
26/10/2019 22:30,9.87648,-0.75436,9.905246903,0.15648,0.04564,0.163,9.72,-0.8,9.752866245,9.88648,0.81564,9.920068316,0.15648,0.04564,0.163,9.73,0.77,9.760420073
26/10/2019 23:00,9.5888,-0.8266,9.624362472,0.1488,0.0434,0.155,9.44,-0.87,9.480005274,9.5688,1.2234,9.646690676,0.1488,0.0434,0.155,9.42,1.18,9.49361891
26/10/2019 23:30,8.94536,-0.71052,8.97353354,0.13536,0.03948,0.141,8.81,-0.75,8.841866319,8.94536,0.74948,8.97670239,0.13536,0.03948,0.141,8.81,0.71,8.838563232
27/10/2019 00:00,8.77056,-0.17192,8.772244821,0.13056,0.03808,0.136,8.64,-0.21,8.642551707,8.75056,1.05808,8.814297113,0.13056,0.03808,0.136,8.62,1.02,8.680138248
27/10/2019 00:30,8.47288,-0.74416,8.505496435,0.12288,0.03584,0.128,8.35,-0.78,8.386352008,8.45288,1.24584,8.544196721,0.12288,0.03584,0.128,8.33,1.21,8.417422408
27/10/2019 01:00,8.23336,-1.31402,8.337557523,0.12336,0.03598,0.1285,8.11,-1.35,8.22159352,8.24336,1.35598,8.354140641,0.12336,0.03598,0.1285,8.12,1.32,8.226591032
27/10/2019 01:30,8.48912,-1.11234,8.561685503,0.12912,0.03766,0.1345,8.36,-1.15,8.438726207,8.49912,1.13766,8.574923384,0.12912,0.03766,0.1345,8.37,1.1,8.441972518
27/10/2019 02:00,8.40008,-1.08206,8.46948628,0.13008,0.03794,0.1355,8.27,-1.12,8.345495791,8.41008,1.10794,8.48274582,0.13008,0.03794,0.1355,8.28,1.07,8.34885022
27/10/2019 02:30,8.29104,-1.11178,8.365249491,0.13104,0.03822,0.1365,8.16,-1.15,8.240637111,8.30104,1.14822,8.380076029,0.13104,0.03822,0.1365,8.17,1.11,8.245059127
27/10/2019 03:00,8.292,-1.1115,8.366163771,0.132,0.0385,0.1375,8.16,-1.15,8.240637111,8.302,1.1485,8.381065341,0.132,0.0385,0.1375,8.17,1.11,8.245059127
27/10/2019 03:30,8.14912,-1.15234,8.230191021,0.12912,0.03766,0.1345,8.02,-1.19,8.107804882,8.15912,1.19766,8.246552531,0.12912,0.03766,0.1345,8.03,1.16,8.113353191
27/10/2019 04:00,7.95864,-1.15248,8.041651621,0.12864,0.03752,0.134,7.83,-1.19,7.919911616,7.96864,1.19752,8.058118738,0.12864,0.03752,0.134,7.84,1.16,7.925351727
27/10/2019 04:30,7.96008,-1.15206,8.043016589,0.13008,0.03794,0.1355,7.83,-1.19,7.919911616,7.97008,1.19794,8.059605167,0.13008,0.03794,0.1355,7.84,1.16,7.925351727
27/10/2019 05:00,7.87056,-1.19192,7.960300748,0.13056,0.03808,0.136,7.74,-1.23,7.837123197,7.87056,1.22808,7.965795328,0.13056,0.03808,0.136,7.74,1.19,7.830945026
27/10/2019 05:30,7.99864,-1.69248,8.175740358,0.12864,0.03752,0.134,7.87,-1.73,8.057902953,7.99864,1.94752,8.232318993,0.12864,0.03752,0.134,7.87,1.91,8.098456643
27/10/2019 06:00,8.262,-1.3415,8.370201088,0.132,0.0385,0.1375,8.13,-1.38,8.246290075,8.262,1.8685,8.470651466,0.132,0.0385,0.1375,8.13,1.83,8.333414666
27/10/2019 06:30,8.61912,-1.20234,8.702577265,0.12912,0.03766,0.1345,8.49,-1.24,8.580075757,8.62912,1.25766,8.720287877,0.12912,0.03766,0.1345,8.5,1.22,8.587106614
27/10/2019 07:00,8.85864,-1.20248,8.939880357,0.12864,0.03752,0.134,8.73,-1.24,8.817624397,8.86864,1.25752,8.957350724,0.12864,0.03752,0.134,8.74,1.22,8.824737956
27/10/2019 07:30,9.04864,-1.20248,9.128189525,0.12864,0.03752,0.134,8.92,-1.24,9.005775924,9.05864,1.25752,9.145507925,0.12864,0.03752,0.134,8.93,1.22,9.012951792
27/10/2019 08:00,9.1144,-0.8708,9.155904106,0.1344,0.0392,0.14,8.98,-0.91,9.02599025,9.1144,0.9392,9.162662495,0.1344,0.0392,0.14,8.98,0.9,9.024987535
27/10/2019 08:30,8.97216,-0.73562,9.002265929,0.15216,0.04438,0.1585,8.82,-0.78,8.854422624,8.98216,0.81438,9.019002886,0.15216,0.04438,0.1585,8.83,0.77,8.863509463
27/10/2019 09:00,9.03432,-0.49124,9.047665699,0.30432,0.08876,0.317,8.73,-0.58,8.749245682,9.04432,0.65876,9.068279274,0.30432,0.08876,0.317,8.74,0.57,8.758567234
27/10/2019 09:30,9.7684,-0.1738,9.769946008,0.8784,0.2562,0.915,8.89,-0.43,8.90039325,9.7684,0.6762,9.791776397,0.8784,0.2562,0.915,8.89,0.42,8.89991573
27/10/2019 10:00,10.15104,0.05322,10.15117951,1.45104,0.42322,1.5115,8.7,-0.37,8.707864262,10.15104,0.79322,10.18198463,1.45104,0.42322,1.5115,8.7,0.37,8.707864262
27/10/2019 10:30,10.382,0.176,10.38349171,1.872,0.546,1.95,8.51,-0.37,8.518039681,10.382,0.916,10.42233083,1.872,0.546,1.95,8.51,0.37,8.518039681
27/10/2019 11:00,10.3992,0.2831,10.40305274,2.2392,0.6531,2.3325,8.16,-0.37,8.168384173,10.3992,1.0231,10.44940641,2.2392,0.6531,2.3325,8.16,0.37,8.168384173
27/10/2019 11:30,10.56336,0.73598,10.58896789,2.52336,0.73598,2.6285,8.04,0,8.04,10.55336,0.73598,10.5789921,2.52336,0.73598,2.6285,8.03,0,8.03
27/10/2019 12:00,10.68352,0.79436,10.71301113,2.72352,0.79436,2.837,7.96,0,7.96,10.68352,0.79436,10.71301113,2.72352,0.79436,2.837,7.96,0,7.96
27/10/2019 12:30,10.80928,0.41104,10.8170924,2.84928,0.83104,2.968,7.96,-0.42,7.971072701,10.80928,1.24104,10.88029018,2.84928,0.83104,2.968,7.96,0.41,7.970552051
27/10/2019 13:00,10.9348,0.4714,10.94495633,2.8848,0.8414,3.005,8.05,-0.37,8.058498619,10.9248,1.2114,10.99175805,2.8848,0.8414,3.005,8.04,0.37,8.048509179
27/10/2019 13:30,11.01728,0.45754,11.02677657,2.83728,0.82754,2.9555,8.18,-0.37,8.188363695,11.00728,1.19754,11.07223171,2.83728,0.82754,2.9555,8.17,0.37,8.178373922
27/10/2019 14:00,10.86752,0.41386,10.87539751,2.68752,0.78386,2.7995,8.18,-0.37,8.188363695,10.85752,1.15386,10.91865987,2.68752,0.78386,2.7995,8.17,0.37,8.178373922
27/10/2019 14:30,9.7844,0.3167,9.789524107,2.3544,0.6867,2.4525,7.43,-0.37,7.439206947,9.7844,1.0567,9.841295557,2.3544,0.6867,2.4525,7.43,0.37,7.439206947
27/10/2019 15:00,10.52824,0.17532,10.52969964,2.17824,0.63532,2.269,8.35,-0.46,8.36266106,10.53824,1.09532,10.59500959,2.17824,0.63532,2.269,8.36,0.46,8.372645938
27/10/2019 15:30,12.29624,0.36432,12.30163596,2.82624,0.82432,2.944,9.47,-0.46,9.48116554,12.30624,1.28432,12.37307645,2.82624,0.82432,2.944,9.48,0.46,9.491153776
27/10/2019 16:00,11.4668,0.0524,11.46691973,1.7568,0.5124,1.83,9.71,-0.46,9.720889877,11.4768,0.9724,11.51792082,1.7568,0.5124,1.83,9.72,0.46,9.730878686
27/10/2019 16:30,11.4916,-0.2262,11.49382604,1.0416,0.3038,1.085,10.45,-0.53,10.46343156,11.5016,0.8138,11.53035442,1.0416,0.3038,1.085,10.46,0.51,10.4724257
27/10/2019 17:00,10.99328,-0.06696,10.99348392,0.83328,0.24304,0.868,10.16,-0.31,10.16472823,11.00328,0.85304,11.03629684,0.83328,0.24304,0.868,10.17,0.61,10.18827758
27/10/2019 17:30,11.92768,0.50974,11.93856713,0.54768,0.15974,0.5705,11.38,0.35,11.38538098,11.94768,-0.19026,11.9491948,0.54768,0.15974,0.5705,11.4,-0.35,11.40537154
27/10/2019 18:00,12.34944,0.33942,12.35410354,0.88944,0.25942,0.9265,11.46,0.08,11.46027923,12.36944,0.13942,12.3702257,0.88944,0.25942,0.9265,11.48,-0.12,11.48062716
27/10/2019 18:30,12.10544,-0.29758,12.10909705,0.38544,0.11242,0.4015,11.72,-0.41,11.72716931,12.11544,0.51242,12.12627151,0.38544,0.11242,0.4015,11.73,0.4,11.73681814
27/10/2019 19:00,10.77656,-0.29142,10.78049957,0.40656,0.11858,0.4235,10.37,-0.41,10.37810195,10.79656,0.51858,10.80900703,0.40656,0.11858,0.4235,10.39,0.4,10.39769686
27/10/2019 19:30,11.08928,-0.39646,11.09636479,0.14928,0.04354,0.1555,10.94,-0.44,10.94884469,11.10928,0.47354,11.11936789,0.14928,0.04354,0.1555,10.96,0.43,10.96843198
27/10/2019 20:00,11.40208,-0.53856,11.41479195,0.86208,0.25144,0.898,10.54,-0.79,10.5695648,11.41208,1.04144,11.45950118,0.86208,0.25144,0.898,10.55,0.79,10.57953685
27/10/2019 20:30,10.29992,-0.76044,10.32795338,0.40992,0.11956,0.427,9.89,-0.88,9.929073471,10.30992,0.98956,10.35730078,0.40992,0.11956,0.427,9.9,0.87,9.938153752
27/10/2019 21:00,10.0616,-0.7862,10.09226957,0.3216,0.0938,0.335,9.74,-0.88,9.779672796,10.0816,0.9638,10.12756481,0.3216,0.0938,0.335,9.76,0.87,9.798698893
27/10/2019 21:30,10.4496,-0.7022,10.4731669,0.6096,0.1778,0.635,9.84,-0.88,9.879271228,10.4596,1.0478,10.51195115,0.6096,0.1778,0.635,9.85,0.87,9.888346677
27/10/2019 22:00,10.0272,-0.8104,10.05989503,0.5472,0.1596,0.57,9.48,-0.97,9.529496314,10.0372,1.1096,10.0983462,0.5472,0.1596,0.57,9.49,0.95,9.53743152
27/10/2019 22:30,9.52744,-0.85408,9.56564507,0.39744,0.11592,0.414,9.13,-0.97,9.181383338,9.52744,1.06592,9.586881578,0.39744,0.11592,0.414,9.13,0.95,9.179291912
27/10/2019 23:00,8.8828,-0.7896,8.917825071,0.4128,0.1204,0.43,8.47,-0.91,8.518744039,8.9028,1.0204,8.961086095,0.4128,0.1204,0.43,8.49,0.9,8.537569912
27/10/2019 23:30,9.52392,-0.79594,9.557121567,0.49392,0.14406,0.5145,9.03,-0.94,9.078793973,9.52392,1.07406,9.584292204,0.49392,0.14406,0.5145,9.03,0.93,9.077764042
28/10/2019 00:00,9.61912,-0.57234,9.636132142,0.84912,0.24766,0.8845,8.77,-0.82,8.808251813,9.62912,1.04766,9.685945666,0.84912,0.24766,0.8845,8.78,0.8,8.816371136
28/10/2019 00:30,8.78384,-0.72388,8.813617158,0.12384,0.03612,0.129,8.66,-0.76,8.693284765,8.79384,0.76612,8.827149132,0.12384,0.03612,0.129,8.67,0.73,8.700678134
28/10/2019 01:00,8.78816,-1.03262,8.848619115,0.12816,0.03738,0.1335,8.66,-1.07,8.725852394,8.79816,1.07738,8.863879909,0.12816,0.03738,0.1335,8.67,1.04,8.732153228
28/10/2019 01:30,8.92672,-1.03304,8.98629521,0.12672,0.03696,0.132,8.8,-1.07,8.864812463,8.92672,1.07696,8.991449983,0.12672,0.03696,0.132,8.8,1.04,8.861241448
28/10/2019 02:00,8.85672,-1.03304,8.91676291,0.12672,0.03696,0.132,8.73,-1.07,8.795328305,8.86672,1.07696,8.931884818,0.12672,0.03696,0.132,8.74,1.04,8.801658935
28/10/2019 02:30,8.68624,-1.10318,8.756013445,0.12624,0.03682,0.1315,8.56,-1.14,8.635577572,8.68624,1.13682,8.760315351,0.12624,0.03682,0.1315,8.56,1.1,8.630388172
28/10/2019 03:00,8.68576,-1.10332,8.755554911,0.12576,0.03668,0.131,8.56,-1.14,8.635577572,8.68576,1.13668,8.759821242,0.12576,0.03668,0.131,8.56,1.1,8.630388172
28/10/2019 03:30,8.73528,-1.04346,8.797381738,0.12528,0.03654,0.1305,8.61,-1.08,8.67747083,8.74528,1.08654,8.812519018,0.12528,0.03654,0.1305,8.62,1.05,8.683714643
28/10/2019 04:00,8.74008,-1.09206,8.808041408,0.13008,0.03794,0.1355,8.61,-1.13,8.683835558,8.75008,1.12794,8.822479734,0.13008,0.03794,0.1355,8.62,1.09,8.688642011
28/10/2019 04:30,8.73768,-1.14276,8.81209125,0.12768,0.03724,0.133,8.61,-1.18,8.690483301,8.74768,1.17724,8.826539492,0.12768,0.03724,0.133,8.62,1.14,8.695056067
28/10/2019 05:00,8.8572,-1.1429,8.930633362,0.1272,0.0371,0.1325,8.73,-1.18,8.809387039,8.8572,1.1771,8.935074496,0.1272,0.0371,0.1325,8.73,1.14,8.804118354
28/10/2019 05:30,9.41816,-1.14262,9.487218678,0.12816,0.03738,0.1335,9.29,-1.18,9.364640943,9.41816,1.17738,9.491467824,0.12816,0.03738,0.1335,9.29,1.14,9.359684824
28/10/2019 06:00,10.37816,-0.79262,10.40838371,0.12816,0.03738,0.1335,10.25,-0.83,10.28354997,10.38816,0.83738,10.42185557,0.12816,0.03738,0.1335,10.26,0.8,10.29114182
28/10/2019 06:30,11.41576,-0.09332,11.41614142,0.12576,0.03668,0.131,11.29,-0.13,11.29074843,11.42576,0.15668,11.42683422,0.12576,0.03668,0.131,11.3,0.12,11.30063715
28/10/2019 07:00,12.0796,0.4378,12.08753097,0.1296,0.0378,0.135,11.95,0.4,11.95669269,12.0996,-0.3822,12.10563493,0.1296,0.0378,0.135,11.97,-0.42,11.97736615
28/10/2019 07:30,12.70464,0.48802,12.71400964,0.16464,0.04802,0.1715,12.54,0.44,12.54771692,12.72464,-0.40198,12.73098783,0.16464,0.04802,0.1715,12.56,-0.45,12.56805872
28/10/2019 08:00,13.17272,0.53996,13.18378204,0.34272,0.09996,0.357,12.83,0.44,12.8375426,13.18272,-0.35004,13.18736648,0.34272,0.09996,0.357,12.84,-0.45,12.84788309
28/10/2019 08:30,13.686,0.9005,13.71559318,0.516,0.1505,0.5375,13.17,0.75,13.19133807,13.706,-0.6195,13.7199933,0.516,0.1505,0.5375,13.19,-0.77,13.21245624
28/10/2019 09:00,13.9416,2.2888,14.12822763,1.1616,0.3388,1.21,12.78,1.95,12.92791166,13.9516,-1.6312,14.04663504,1.1616,0.3388,1.21,12.79,-1.97,12.94082687
28/10/2019 09:30,13.19192,5.25306,14.1993448,1.86192,0.54306,1.9395,11.33,4.71,12.27000407,13.21192,-4.17694,13.85646628,1.86192,0.54306,1.9395,11.35,-4.72,12.2923106
28/10/2019 10:00,13.27632,5.20476,14.26009114,2.17632,0.63476,2.267,11.1,4.57,12.00395352,13.28632,-3.93524,13.85685437,2.17632,0.63476,2.267,11.11,-4.57,12.01320107
28/10/2019 10:30,14.47184,1.82262,14.58616113,2.27184,0.66262,2.3665,12.2,1.16,12.25502346,14.47184,-0.51738,14.48108542,2.27184,0.66262,2.3665,12.2,-1.18,12.25693273
28/10/2019 11:00,13.9972,3.0071,14.31657285,2.2872,0.6671,2.3825,11.71,2.34,11.94151163,13.9972,-1.6829,14.09800554,2.2872,0.6671,2.3825,11.71,-2.35,11.94347521
28/10/2019 11:30,13.6652,1.9861,13.80877562,2.4552,0.7161,2.5575,11.21,1.27,11.28171086,13.6652,-0.5739,13.67724578,2.4552,0.7161,2.5575,11.21,-1.29,11.28397979
28/10/2019 12:00,13.52616,2.11888,13.69111598,2.63616,0.76888,2.746,10.89,1.35,10.97335865,13.52616,-0.60112,13.53951069,2.63616,0.76888,2.746,10.89,-1.37,10.9758371
28/10/2019 12:30,13.33808,1.63444,13.4378485,1.55808,0.45444,1.623,11.78,1.18,11.83895266,13.33808,-0.74556,13.35890107,1.55808,0.45444,1.623,11.78,-1.2,11.8409628
28/10/2019 13:00,13.3764,1.8527,13.50409472,2.3064,0.6727,2.4025,11.07,1.18,11.13271306,13.3864,-0.5273,13.39678134,2.3064,0.6727,2.4025,11.08,-1.2,11.14479251
28/10/2019 13:30,13.29064,1.82102,13.41481366,2.30064,0.67102,2.3965,10.99,1.15,11.05000452,13.29064,-0.48898,13.29963206,2.30064,0.67102,2.3965,10.99,-1.16,11.05104972
28/10/2019 14:00,12.96216,1.43438,13.04128206,1.35216,0.39438,1.4085,11.61,1.04,11.65648746,12.96216,-0.66562,12.97923888,1.35216,0.39438,1.4085,11.61,-1.06,11.6582889
28/10/2019 14:30,13.78336,1.48598,13.86323012,1.32336,0.38598,1.3785,12.46,1.1,12.50846114,13.78336,-0.73402,13.80289094,1.32336,0.38598,1.3785,12.46,-1.12,12.51023581
28/10/2019 15:00,13.67752,1.37886,13.74684721,1.12752,0.32886,1.1745,12.55,1.05,12.5938477,13.68752,-0.75114,13.70811493,1.12752,0.32886,1.1745,12.56,-1.08,12.60634761
28/10/2019 15:30,12.96808,0.98444,13.005392,0.35808,0.10444,0.373,12.61,0.88,12.64066849,12.98808,-0.79556,13.01242244,0.35808,0.10444,0.373,12.63,-0.9,12.6620259
28/10/2019 16:00,17.7308,1.7844,17.82036341,0.2208,0.0644,0.23,17.51,1.72,17.59427464,17.7208,-1.2056,17.76176298,0.2208,0.0644,0.23,17.5,-1.27,17.54602234
28/10/2019 16:30,14.64024,1.44382,14.71126247,0.15024,0.04382,0.1565,14.49,1.4,14.55747574,14.65024,-0.92618,14.6794871,0.15024,0.04382,0.1565,14.5,-0.97,14.53240861
28/10/2019 17:00,13.41344,0.86892,13.44155477,0.13344,0.03892,0.139,13.28,0.83,13.30591222,13.44344,-0.82108,13.46849106,0.13344,0.03892,0.139,13.31,-0.86,13.33775468
28/10/2019 17:30,13.72088,1.46984,13.79938323,0.17088,0.04984,0.178,13.55,1.42,13.62420273,13.76088,-1.32016,13.82406021,0.17088,0.04984,0.178,13.59,-1.37,13.6588799
28/10/2019 18:00,13.67672,1.08696,13.71984519,0.12672,0.03696,0.132,13.55,1.05,13.59062177,13.71672,-1.04304,13.75632,0.12672,0.03696,0.132,13.59,-1.08,13.63284636
28/10/2019 18:30,13.25264,0.83952,13.27920407,0.27264,0.07952,0.284,12.98,0.76,13.00223058,13.29264,-0.65048,13.30854622,0.27264,0.07952,0.284,13.02,-0.73,13.04044861
28/10/2019 19:00,13.3608,0.5219,13.37098935,0.2808,0.0819,0.2925,13.08,0.44,13.08739852,13.3908,-0.3581,13.39558734,0.2808,0.0819,0.2925,13.11,-0.44,13.1173816
28/10/2019 19:30,13.39352,0.48186,13.40218516,0.14352,0.04186,0.1495,13.25,0.44,13.25730365,13.42352,-0.36814,13.42856717,0.14352,0.04186,0.1495,13.28,-0.41,13.28632756
28/10/2019 20:00,12.94928,0.41104,12.95580204,0.20928,0.06104,0.218,12.74,0.35,12.74480679,12.98928,-0.29896,12.99271996,0.20928,0.06104,0.218,12.78,-0.36,12.78506942
28/10/2019 20:30,12.2032,0.7726,12.22763268,0.2832,0.0826,0.295,11.92,0.69,11.93995394,12.2232,-0.1874,12.22463648,0.2832,0.0826,0.295,11.94,-0.27,11.94305237
28/10/2019 21:00,11.94736,0.61798,11.9633319,0.26736,0.07798,0.2785,11.68,0.54,11.69247621,11.97736,-0.50202,11.98787624,0.26736,0.07798,0.2785,11.71,-0.58,11.72435499
28/10/2019 21:30,11.37376,-0.24682,11.37643778,0.35376,0.10318,0.3685,11.02,-0.35,11.02555668,11.40376,0.36318,11.4095417,0.35376,0.10318,0.3685,11.05,0.26,11.0530584
28/10/2019 22:00,11.02088,0.10234,11.02135515,0.35088,0.10234,0.3655,10.67,0,10.67,11.04088,0.10234,11.04135429,0.35088,0.10234,0.3655,10.69,0,10.69
28/10/2019 22:30,10.25448,0.47964,10.26569114,0.44448,0.12964,0.463,9.81,0.35,9.816241643,10.27448,-0.22036,10.27684279,0.44448,0.12964,0.463,9.83,-0.35,9.836228952
28/10/2019 23:00,10.0304,0.5572,10.04586462,0.7104,0.2072,0.74,9.32,0.35,9.326569573,10.0504,-0.2528,10.05357887,0.7104,0.2072,0.74,9.34,-0.46,9.351320762
28/10/2019 23:30,9.76104,0.03822,9.761114826,0.13104,0.03822,0.1365,9.63,0,9.63,9.77104,-0.31178,9.776012963,0.13104,0.03822,0.1365,9.64,-0.35,9.646351642
29/10/2019 00:00,9.48248,-0.31136,9.487590421,0.13248,0.03864,0.138,9.35,-0.35,9.356548509,9.49248,0.38864,9.500432495,0.13248,0.03864,0.138,9.36,0.35,9.366541518
29/10/2019 00:30,9.34248,0.91864,9.387535992,0.13248,0.03864,0.138,9.21,0.88,9.251945741,9.24248,1.80864,9.417781862,0.13248,0.03864,0.138,9.11,1.77,9.280355597
29/10/2019 01:00,9.50296,-0.35122,9.509448157,0.13296,0.03878,0.1385,9.37,-0.39,9.378112817,9.51296,0.41878,9.522173315,0.13296,0.03878,0.1385,9.38,0.38,9.387694073
29/10/2019 01:30,9.50632,-0.40024,9.514741825,0.13632,0.03976,0.142,9.37,-0.44,9.380325154,9.51632,0.41976,9.525573201,0.13632,0.03976,0.142,9.38,0.38,9.387694073
29/10/2019 02:00,9.50248,-0.40136,9.510952423,0.13248,0.03864,0.138,9.37,-0.44,9.380325154,9.51248,0.46864,9.524016968,0.13248,0.03864,0.138,9.38,0.43,9.389850904
29/10/2019 02:30,9.35152,-0.43164,9.361476347,0.13152,0.03836,0.137,9.22,-0.47,9.23197162,9.36152,0.46836,9.373228782,0.13152,0.03836,0.137,9.23,0.43,9.240010823
29/10/2019 03:00,9.35104,-0.43178,9.361003314,0.13104,0.03822,0.1365,9.22,-0.47,9.23197162,9.36104,0.46822,9.372742387,0.13104,0.03822,0.1365,9.23,0.43,9.240010823
29/10/2019 03:30,9.352,-0.4315,9.361949383,0.132,0.0385,0.1375,9.22,-0.47,9.23197162,9.362,0.4685,9.373715179,0.132,0.0385,0.1375,9.23,0.43,9.240010823
29/10/2019 04:00,9.16104,-0.55178,9.177642129,0.13104,0.03822,0.1365,9.03,-0.59,9.049254113,9.18104,0.58822,9.199864034,0.13104,0.03822,0.1365,9.05,0.55,9.066697304
29/10/2019 04:30,9.26344,-0.49108,9.276447607,0.13344,0.03892,0.139,9.13,-0.53,9.145370413,9.28344,0.52892,9.298495287,0.13344,0.03892,0.139,9.15,0.49,9.163110825
29/10/2019 05:00,9.39248,-0.43136,9.402380124,0.13248,0.03864,0.138,9.26,-0.47,9.271919974,9.41248,0.46864,9.424139388,0.13248,0.03864,0.138,9.28,0.43,9.289956943
29/10/2019 05:30,9.77584,-0.43038,9.785309124,0.13584,0.03962,0.1415,9.64,-0.47,9.651450668,9.78584,0.46962,9.797101992,0.13584,0.03962,0.1415,9.65,0.43,9.65957556
29/10/2019 06:00,10.33296,0.14878,10.33403106,0.13296,0.03878,0.1385,10.2,0.11,10.20059312,10.33296,1.12878,10.39443152,0.13296,0.03878,0.1385,10.2,1.09,10.25807487
29/10/2019 06:30,11.332,-0.3715,11.33808786,0.132,0.0385,0.1375,11.2,-0.41,11.20750195,11.362,0.1185,11.36261793,0.132,0.0385,0.1375,11.23,0.08,11.23028495
29/10/2019 07:00,11.972,0.3985,11.9786304,0.132,0.0385,0.1375,11.84,0.36,11.84547171,12.002,-0.3215,12.00630527,0.132,0.0385,0.1375,11.87,-0.36,11.87545789
29/10/2019 07:30,12.4832,0.7576,12.50616808,0.1632,0.0476,0.17,12.32,0.71,12.34044165,12.5132,-0.6924,12.53234184,0.1632,0.0476,0.17,12.35,-0.74,12.37215018
29/10/2019 08:00,13.03992,1.13456,13.08918408,0.28992,0.08456,0.302,12.75,1.05,12.79316224,13.06992,-0.99544,13.10777287,0.28992,0.08456,0.302,12.78,-1.08,12.82555262
29/10/2019 08:30,13.40088,1.42734,13.47667927,0.71088,0.20734,0.7405,12.69,1.22,12.74850972,13.42088,-1.03266,13.46055001,0.71088,0.20734,0.7405,12.71,-1.24,12.77034455
29/10/2019 09:00,13.85936,1.79898,13.97562838,1.29936,0.37898,1.3535,12.56,1.42,12.64001582,13.88936,-1.06102,13.92982716,1.29936,0.37898,1.3535,12.59,-1.44,12.67208349
29/10/2019 09:30,13.766,1.9205,13.89931927,1.716,0.5005,1.7875,12.05,1.42,12.13337958,13.786,-0.9395,13.81797584,1.716,0.5005,1.7875,12.07,-1.44,12.15559542
29/10/2019 10:00,13.84728,2.02004,13.99384597,2.05728,0.60004,2.143,11.79,1.42,11.87520526,13.85728,-0.83996,13.88271378,2.05728,0.60004,2.143,11.8,-1.44,11.88753969
29/10/2019 10:30,13.67296,1.89628,13.80382965,2.35296,0.68628,2.451,11.32,1.21,11.38448506,13.67296,-0.50372,13.68223553,2.35296,0.68628,2.451,11.32,-1.19,11.38237673
29/10/2019 11:00,13.62224,2.17482,13.79475497,2.62224,0.76482,2.7315,11,1.41,11.09,13.63224,-0.66518,13.64845896,2.62224,0.76482,2.7315,11.01,-1.43,11.1024772
29/10/2019 11:30,13.5936,2.2198,13.7736514,2.6736,0.7798,2.785,10.92,1.44,11.01453585,13.6036,-0.6802,13.62059488,2.6736,0.7798,2.785,10.93,-1.46,11.0270803
29/10/2019 12:00,13.41584,2.11212,13.58108294,2.71584,0.79212,2.829,10.7,1.32,10.78111312,13.42584,-0.54788,13.43701426,2.71584,0.79212,2.829,10.71,-1.34,10.79350268
29/10/2019 12:30,13.43856,2.08958,13.60004557,2.63856,0.76958,2.7485,10.8,1.32,10.88036764,13.44856,-0.57042,13.46065173,2.63856,0.76958,2.7485,10.81,-1.34,10.89273611
29/10/2019 13:00,13.3696,1.7653,13.48564008,1.8696,0.5453,1.9475,11.5,1.22,11.56453198,13.3696,-0.6947,13.38763654,1.8696,0.5453,1.9475,11.5,-1.24,11.56665898
29/10/2019 13:30,13.5344,1.8542,13.66082139,2.1744,0.6342,2.265,11.36,1.22,11.42532275,13.5444,-0.6058,13.55794103,2.1744,0.6342,2.265,11.37,-1.24,11.43741667
29/10/2019 14:00,13.14744,1.65842,13.25162388,1.29744,0.37842,1.3515,11.85,1.28,11.91893032,13.16744,-0.92158,13.19965097,1.29744,0.37842,1.3515,11.87,-1.3,11.94097567
29/10/2019 14:30,13.29544,2.25492,13.4853027,2.00544,0.58492,2.089,11.29,1.67,11.41284364,13.30544,-1.10508,13.3512522,2.00544,0.58492,2.089,11.3,-1.69,11.42567722
29/10/2019 15:00,13.14088,2.16734,13.31841169,1.43088,0.41734,1.4905,11.71,1.75,11.84004223,13.15088,-1.35266,13.22026225,1.43088,0.41734,1.4905,11.72,-1.77,11.8529026
29/10/2019 15:30,13.46504,1.61272,13.56127457,1.17504,0.34272,1.224,12.29,1.27,12.35544414,13.48504,-0.90728,13.51552666,1.17504,0.34272,1.224,12.31,-1.25,12.3733019
29/10/2019 16:00,13.15232,1.09526,13.19784512,0.53232,0.15526,0.5545,12.62,0.94,12.6549595,13.18232,-0.81474,13.20747371,0.53232,0.15526,0.5545,12.65,-0.97,12.68713522
29/10/2019 16:30,13.35248,1.03114,13.39223551,0.31248,0.09114,0.3255,13.04,0.94,13.07383647,13.37248,-0.87886,13.4013289,0.31248,0.09114,0.3255,13.06,-0.97,13.09597266
29/10/2019 17:00,13.8152,1.0511,13.85512765,0.1752,0.0511,0.1825,13.64,1,13.67660777,13.8452,-0.9689,13.87906086,0.1752,0.0511,0.1825,13.67,-1.02,13.70800131
29/10/2019 17:30,14.132,1.8185,14.24852155,0.612,0.1785,0.6375,13.52,1.64,13.61910423,14.132,-0.9815,14.16604272,0.612,0.1785,0.6375,13.52,-1.16,13.56967207
29/10/2019 18:00,14.05576,0.74418,14.07544646,0.18576,0.05418,0.1935,13.87,0.69,13.88715234,14.08576,-0.51582,14.09520149,0.18576,0.05418,0.1935,13.9,-0.57,13.91168214
29/10/2019 18:30,14.2192,0.8706,14.24582721,0.1392,0.0406,0.145,14.08,0.83,14.10444256,14.2592,-0.8494,14.28447636,0.1392,0.0406,0.145,14.12,-0.89,14.14802106
29/10/2019 19:00,13.66136,0.75748,13.68234384,0.23136,0.06748,0.241,13.43,0.69,13.44771356,13.69136,-0.68252,13.7083614,0.23136,0.06748,0.241,13.46,-0.75,13.48087905
29/10/2019 19:30,13.16712,0.53166,13.17784927,0.41712,0.12166,0.4345,12.75,0.41,12.75659045,13.20712,-0.32834,13.21120077,0.41712,0.12166,0.4345,12.79,-0.45,12.79791389
29/10/2019 20:00,13.03608,0.52344,13.04658466,0.28608,0.08344,0.298,12.75,0.44,12.7575899,13.07608,-0.36656,13.08121685,0.28608,0.08344,0.298,12.79,-0.45,12.79791389
29/10/2019 20:30,12.39744,0.52092,12.40837927,0.27744,0.08092,0.289,12.12,0.44,12.12798417,12.41744,-0.36908,12.42292382,0.27744,0.08092,0.289,12.14,-0.45,12.14833733
29/10/2019 21:00,12.2736,3.4548,12.75056469,0.1536,0.0448,0.16,12.12,3.41,12.59057187,12.1736,2.4548,12.41863841,0.1536,0.0448,0.16,12.02,2.41,12.25922102
29/10/2019 21:30,11.47824,2.21282,11.6895922,0.55824,0.16282,0.5815,10.92,2.05,11.11075605,11.48824,0.62282,11.5051103,0.55824,0.16282,0.5815,10.93,0.46,10.9396755
29/10/2019 22:00,11.24688,0.44534,11.25569356,0.32688,0.09534,0.3405,10.92,0.35,10.92560753,11.25688,-0.26466,11.25999077,0.32688,0.09534,0.3405,10.93,-0.36,10.93592703
29/10/2019 22:30,10.71176,-0.30282,10.71603949,0.16176,0.04718,0.1685,10.55,-0.35,10.55580409,10.72176,0.39718,10.7291141,0.16176,0.04718,0.1685,10.56,0.35,10.5657986
29/10/2019 23:00,10.25064,-0.30898,10.25529566,0.14064,0.04102,0.1465,10.11,-0.35,10.11605654,10.27064,0.39102,10.27808069,0.14064,0.04102,0.1465,10.13,0.35,10.13604459
29/10/2019 23:30,9.6244,-0.3108,9.629417012,0.1344,0.0392,0.14,9.49,-0.35,9.496451969,9.6344,0.3892,9.642258034,0.1344,0.0392,0.14,9.5,0.35,9.506445182
30/10/2019 00:00,9.45344,-0.34108,9.45959108,0.13344,0.03892,0.139,9.32,-0.38,9.327743564,9.47344,0.38892,9.481419946,0.13344,0.03892,0.139,9.34,0.35,9.346555515
30/10/2019 00:30,9.37632,-0.34024,9.38249114,0.13632,0.03976,0.142,9.24,-0.38,9.247810552,9.38632,0.38976,9.394408763,0.13632,0.03976,0.142,9.25,0.35,9.256619253
30/10/2019 01:00,9.49344,-0.34108,9.49956518,0.13344,0.03892,0.139,9.36,-0.38,9.367710499,9.50344,0.38892,9.511394777,0.13344,0.03892,0.139,9.37,0.35,9.376534541
30/10/2019 01:30,9.60344,-0.39108,9.611399659,0.13344,0.03892,0.139,9.47,-0.43,9.479757381,9.62344,0.48892,9.635851815,0.13344,0.03892,0.139,9.49,0.45,9.500663135
30/10/2019 02:00,9.50776,-0.50982,9.521418836,0.13776,0.04018,0.1435,9.37,-0.55,9.386128062,9.51776,0.55018,9.533648486,0.13776,0.04018,0.1435,9.38,0.51,9.393854374
30/10/2019 02:30,9.28344,-0.57108,9.300988689,0.13344,0.03892,0.139,9.15,-0.61,9.170310791,9.29344,0.60892,9.313367307,0.13344,0.03892,0.139,9.16,0.57,9.177717581
30/10/2019 03:00,9.14344,-0.57108,9.161256868,0.13344,0.03892,0.139,9.01,-0.61,9.03062567,9.15344,0.60892,9.173671424,0.13344,0.03892,0.139,9.02,0.57,9.037992034
30/10/2019 03:30,9.02584,-0.68038,9.051447655,0.13584,0.03962,0.1415,8.89,-0.72,8.9191087,9.04584,0.71962,9.074418673,0.13584,0.03962,0.1415,8.91,0.68,8.935910698
30/10/2019 04:00,8.9544,-0.6808,8.980243204,0.1344,0.0392,0.14,8.82,-0.72,8.849338958,8.9644,0.7192,8.993203878,0.1344,0.0392,0.14,8.83,0.68,8.856144759
30/10/2019 04:30,9.05392,-0.57094,9.071903871,0.13392,0.03906,0.1395,8.92,-0.61,8.940833294,9.06392,0.61906,9.085036106,0.13392,0.03906,0.1395,8.93,0.58,8.948815564
30/10/2019 05:00,9.05824,-0.53968,9.07430253,0.13824,0.04032,0.144,8.92,-0.58,8.938836613,9.06824,0.62032,9.089431973,0.13824,0.04032,0.144,8.93,0.58,8.948815564
30/10/2019 05:30,9.3668,-0.4501,9.377608024,0.1368,0.0399,0.1425,9.23,-0.49,9.242997349,9.3768,0.4899,9.389588929,0.1368,0.0399,0.1425,9.24,0.45,9.250951302
30/10/2019 06:00,9.79824,-0.36968,9.80521139,0.13824,0.04032,0.144,9.66,-0.41,9.668696913,9.81824,0.42032,9.827232856,0.13824,0.04032,0.144,9.68,0.38,9.687455806
30/10/2019 06:30,10.88632,0.80976,10.91639475,0.13632,0.03976,0.142,10.75,0.77,10.77754146,10.89632,-0.58024,10.91175825,0.13632,0.03976,0.142,10.76,-0.62,10.77784765
30/10/2019 07:00,11.42536,0.76948,11.45124232,0.13536,0.03948,0.141,11.29,0.73,11.31357592,11.45536,-0.73052,11.47862937,0.13536,0.03948,0.141,11.32,-0.77,11.34615794
30/10/2019 07:30,11.86888,0.50634,11.87967561,0.15888,0.04634,0.1655,11.71,0.46,11.71903153,11.88888,-0.43366,11.89678648,0.15888,0.04634,0.1655,11.73,-0.48,11.73981686
30/10/2019 08:00,12.57032,0.79176,12.5952304,0.28032,0.08176,0.292,12.29,0.71,12.31049146,12.60032,-0.67824,12.61856068,0.28032,0.08176,0.292,12.32,-0.76,12.3434193
30/10/2019 08:30,12.68408,0.99494,12.72304174,0.63408,0.18494,0.6605,12.05,0.81,12.07719338,12.71408,-0.66506,12.73146241,0.63408,0.18494,0.6605,12.08,-0.85,12.10986788
30/10/2019 09:00,11.0612,1.0191,11.10804709,1.2312,0.3591,1.2825,9.83,0.66,9.852131749,11.0712,-0.3509,11.07675947,1.2312,0.3591,1.2825,9.84,-0.71,9.865581584
30/10/2019 09:30,11.0264,1.1227,11.08340887,1.5864,0.4627,1.6525,9.44,0.66,9.463043908,11.0364,-0.2473,11.03917036,1.5864,0.4627,1.6525,9.45,-0.71,9.476634424
30/10/2019 10:00,11.0188,1.2109,11.08513564,1.8888,0.5509,1.9675,9.13,0.66,9.153824337,11.0288,-0.1591,11.02994752,1.8888,0.5509,1.9675,9.14,-0.71,9.16753511
30/10/2019 10:30,11.33712,1.17416,11.39776038,2.03712,0.59416,2.122,9.3,0.58,9.318068469,11.35712,-0.02584,11.3571494,2.03712,0.59416,2.122,9.32,-0.62,9.340599552
30/10/2019 11:00,12.1828,1.1604,12.23793872,2.0928,0.6104,2.18,10.09,0.55,10.10497897,12.1828,0.0204,12.18281708,2.0928,0.6104,2.18,10.09,-0.59,10.10723503
30/10/2019 11:30,12.13576,1.22668,12.19759872,2.04576,0.59668,2.131,10.09,0.63,10.10964886,12.13576,-0.07332,12.13598148,2.04576,0.59668,2.131,10.09,-0.67,10.11222033
30/10/2019 12:00,12.31192,1.16306,12.3667329,1.62192,0.47306,1.6895,10.69,0.69,10.71224533,12.31192,-0.26694,12.31481348,1.62192,0.47306,1.6895,10.69,-0.74,10.71558211
30/10/2019 12:30,12.22744,0.77592,12.25203415,0.87744,0.25592,0.914,11.35,0.52,11.36190565,12.24744,-0.31408,12.25146656,0.87744,0.25592,0.914,11.37,-0.57,11.38427863
30/10/2019 13:00,13.14168,1.19174,13.19560523,1.89168,0.55174,1.9705,11.25,0.64,11.26818974,13.16168,-0.12826,13.16230493,1.89168,0.55174,1.9705,11.27,-0.68,11.290496
30/10/2019 13:30,13.47192,1.34306,13.53870151,1.38192,0.40306,1.4395,12.09,0.94,12.12648754,13.48192,-0.58694,13.49469027,1.38192,0.40306,1.4395,12.1,-0.99,12.14043245
30/10/2019 14:00,13.55504,1.35772,13.62286728,1.05504,0.30772,1.099,12.5,1.05,12.54402248,13.56504,-0.78228,13.58757786,1.05504,0.30772,1.099,12.51,-1.09,12.55739623
30/10/2019 14:30,13.43928,1.36604,13.50852739,1.52928,0.44604,1.593,11.91,0.92,11.94548032,13.45928,-0.52396,13.46947483,1.52928,0.44604,1.593,11.93,-0.97,11.96936924
30/10/2019 15:00,13.5228,1.3504,13.59005887,1.6128,0.4704,1.68,11.91,0.88,11.94246624,13.5428,-0.4596,13.55059644,1.6128,0.4704,1.68,11.93,-0.93,11.96619405
30/10/2019 15:30,13.84328,0.99304,13.87885188,0.59328,0.17304,0.618,13.25,0.82,13.27534934,13.86328,-0.68696,13.88028985,0.59328,0.17304,0.618,13.27,-0.86,13.29783817
30/10/2019 16:00,13.55664,0.88652,13.58559553,0.53664,0.15652,0.559,13.02,0.73,13.04044861,13.57664,-0.62348,13.5909485,0.53664,0.15652,0.559,13.04,-0.78,13.06330739
30/10/2019 16:30,13.5264,0.7977,13.54990119,0.5064,0.1477,0.5275,13.02,0.65,13.03621494,13.5464,-0.5523,13.55765423,0.5064,0.1477,0.5275,13.04,-0.7,13.05877483
30/10/2019 17:00,13.63768,0.68224,13.65473424,0.24768,0.07224,0.258,13.39,0.61,13.4038875,13.66768,-0.56776,13.67946739,0.24768,0.07224,0.258,13.42,-0.64,13.43525214
30/10/2019 17:30,14.44744,0.80592,14.46990082,0.15744,0.04592,0.164,14.29,0.76,14.31019567,14.48744,-0.77408,14.50810524,0.15744,0.04592,0.164,14.33,-0.82,14.3534421
30/10/2019 18:00,14.09216,0.76188,14.11274015,0.21216,0.06188,0.221,13.88,0.7,13.89764009,14.12216,-0.68812,14.13891482,0.21216,0.06188,0.221,13.91,-0.75,13.93020459
30/10/2019 18:30,13.65472,0.77346,13.67660845,0.59472,0.17346,0.6195,13.06,0.6,13.07377528,13.68472,-0.47654,13.69301471,0.59472,0.17346,0.6195,13.09,-0.65,13.10612834
30/10/2019 19:00,13.77608,0.88594,13.80453802,0.46608,0.13594,0.4855,13.31,0.75,13.33111398,13.80608,-0.66406,13.82204112,0.46608,0.13594,0.4855,13.34,-0.8,13.36396648
30/10/2019 19:30,13.44216,0.81688,13.46695802,0.33216,0.09688,0.346,13.11,0.72,13.12975628,13.47216,-0.67312,13.48896533,0.33216,0.09688,0.346,13.14,-0.77,13.16254155
30/10/2019 20:00,12.72248,0.71364,12.74247933,0.49248,0.14364,0.513,12.23,0.57,12.24327571,12.75248,-0.46636,12.76100458,0.49248,0.14364,0.513,12.26,-0.61,12.27516599
30/10/2019 20:30,12.61784,0.55312,12.62995756,0.38784,0.11312,0.404,12.23,0.44,12.2379124,12.64784,-0.36688,12.65315998,0.38784,0.11312,0.404,12.26,-0.48,12.26939281
30/10/2019 21:00,12.10656,0.59358,12.12110277,0.52656,0.15358,0.5485,11.58,0.44,11.58835623,12.13656,-0.32642,12.14094884,0.52656,0.15358,0.5485,11.61,-0.48,11.61991824
30/10/2019 21:30,11.72536,0.37698,11.73141854,0.67536,0.19698,0.7035,11.05,0.18,11.05146597,11.74536,-0.07302,11.74558698,0.67536,0.19698,0.7035,11.07,-0.27,11.07329219
30/10/2019 22:00,11.34712,-0.19334,11.34876701,0.53712,0.15666,0.5595,10.81,-0.35,10.81566457,11.36712,0.50666,11.37840593,0.53712,0.15666,0.5595,10.83,0.35,10.83565411
30/10/2019 22:30,10.4936,-0.2002,10.49550956,0.5136,0.1498,0.535,9.98,-0.35,9.986135389,10.5136,0.4998,10.52547315,0.5136,0.1498,0.535,10,0.35,10.00612313
30/10/2019 23:00,10.20168,-0.16576,10.20302657,0.63168,0.18424,0.658,9.57,-0.35,9.57639807,10.22168,0.53424,10.23563161,0.63168,0.18424,0.658,9.59,0.35,9.596384736
30/10/2019 23:30,9.8792,-0.4219,9.888204703,0.1992,0.0581,0.2075,9.68,-0.48,9.69189352,9.8892,0.5181,9.902762455,0.1992,0.0581,0.2075,9.69,0.46,9.700912328
31/10/2019 00:00,9.69584,-0.31288,9.700886929,0.19584,0.05712,0.204,9.5,-0.37,9.507202533,9.71584,0.40712,9.724365974,0.19584,0.05712,0.204,9.52,0.35,9.526431651
31/10/2019 00:30,9.59584,-0.40288,9.604293706,0.19584,0.05712,0.204,9.4,-0.46,9.411248589,9.60584,0.49712,9.618694839,0.19584,0.05712,0.204,9.41,0.44,9.420281312
31/10/2019 01:00,9.73968,-0.40176,9.747962741,0.19968,0.05824,0.208,9.54,-0.46,9.551083708,9.74968,0.49824,9.762402532,0.19968,0.05824,0.208,9.55,0.44,9.560130752
31/10/2019 01:30,9.80488,-0.44316,9.814889841,0.19488,0.05684,0.203,9.61,-0.5,9.622998493,9.81488,0.49684,9.827447247,0.19488,0.05684,0.203,9.62,0.44,9.630057113
31/10/2019 02:00,9.69536,-0.41302,9.704153289,0.19536,0.05698,0.2035,9.5,-0.47,9.51161921,9.70536,0.49698,9.718076036,0.19536,0.05698,0.2035,9.51,0.44,9.520173318
31/10/2019 02:30,9.52728,-0.38996,9.535257364,0.13728,0.04004,0.143,9.39,-0.43,9.399840424,9.54728,0.42004,9.556515526,0.13728,0.04004,0.143,9.41,0.38,9.417669563
31/10/2019 03:00,9.38344,-0.35108,9.390005506,0.13344,0.03892,0.139,9.25,-0.39,9.258217971,9.39344,0.54892,9.40946482,0.13344,0.03892,0.139,9.26,0.51,9.274033642
31/10/2019 03:30,9.18584,-0.35038,9.192519929,0.13584,0.03962,0.1415,9.05,-0.39,9.058399417,9.19584,0.41962,9.205408967,0.13584,0.03962,0.1415,9.06,0.38,9.067965593
31/10/2019 04:00,9.10632,-0.44024,9.116955369,0.13632,0.03976,0.142,8.97,-0.48,8.982833629,9.11632,0.47976,9.128935316,0.13632,0.03976,0.142,8.98,0.44,8.990773048
31/10/2019 04:30,9.10728,-0.43996,9.117900734,0.13728,0.04004,0.143,8.97,-0.48,8.982833629,9.11728,0.48004,9.129908707,0.13728,0.04004,0.143,8.98,0.44,8.990773048
31/10/2019 05:00,9.21584,-0.40038,9.224533107,0.13584,0.03962,0.1415,9.08,-0.44,9.090654542,9.22584,0.44962,9.236789586,0.13584,0.03962,0.1415,9.09,0.41,9.099241727
31/10/2019 05:30,9.7068,-0.3701,9.713853007,0.1368,0.0399,0.1425,9.57,-0.41,9.578778628,9.7268,-0.0701,9.727052598,0.1368,0.0399,0.1425,9.59,-0.11,9.590630845
31/10/2019 06:00,10.01536,0.39948,10.02332381,0.13536,0.03948,0.141,9.88,0.36,9.886556529,10.03536,-0.32052,10.04047725,0.13536,0.03948,0.141,9.9,-0.36,9.906543292
31/10/2019 06:30,11.06536,0.39948,11.07256864,0.13536,0.03948,0.141,10.93,0.36,10.93592703,11.08536,-0.36052,11.0912209,0.13536,0.03948,0.141,10.95,-0.4,10.9573035
31/10/2019 07:00,11.8868,0.3999,11.89352489,0.1368,0.0399,0.1425,11.75,0.36,11.7555136,11.9168,-0.3601,11.92223948,0.1368,0.0399,0.1425,11.78,-0.4,11.78678922
31/10/2019 07:30,12.5112,0.4941,12.52095285,0.1512,0.0441,0.1575,12.36,0.45,12.36818903,12.5312,-0.4459,12.53913076,0.1512,0.0441,0.1575,12.38,-0.49,12.3896933
31/10/2019 08:00,12.91136,0.82748,12.93784913,0.23136,0.06748,0.241,12.68,0.76,12.70275561,12.94136,-0.73252,12.96207484,0.23136,0.06748,0.241,12.71,-0.8,12.73515214
31/10/2019 08:30,13.20904,0.97222,13.24477065,0.41904,0.12222,0.4365,12.79,0.85,12.8182136,13.22904,-0.77778,13.25188443,0.41904,0.12222,0.4365,12.81,-0.9,12.84157701
31/10/2019 09:00,13.84736,1.23048,13.90192289,0.68736,0.20048,0.716,13.16,1.03,13.20024621,13.86736,-0.86952,13.89459386,0.68736,0.20048,0.716,13.18,-1.07,13.2233619
31/10/2019 09:30,14.01008,1.50794,14.090998,0.85008,0.24794,0.8855,13.16,1.26,13.22018154,14.03008,-1.06206,14.0702209,0.85008,0.24794,0.8855,13.18,-1.31,13.24494243
31/10/2019 10:00,14.14752,1.54886,14.23205148,0.64752,0.18886,0.6745,13.5,1.36,13.56833077,14.15752,-1.22114,14.2100864,0.64752,0.18886,0.6745,13.51,-1.41,13.58337955
31/10/2019 10:30,14.2572,1.5021,14.33611022,0.4872,0.1421,0.5075,13.77,1.36,13.83699751,14.2772,-1.2679,14.33338795,0.4872,0.1421,0.5075,13.79,-1.41,13.86189742
31/10/2019 11:00,14.53368,1.82274,14.64753343,1.24368,0.36274,1.2955,13.29,1.46,13.36995512,14.55368,-1.14726,14.59882896,1.24368,0.36274,1.2955,13.31,-1.51,13.3953798
31/10/2019 11:30,14.10152,1.76086,14.21103424,1.03152,0.30086,1.0745,13.07,1.46,13.15129271,14.12152,-1.20914,14.17319112,1.03152,0.30086,1.0745,13.09,-1.51,13.17680538
31/10/2019 12:00,14.02232,1.76776,14.13330936,0.95232,0.27776,0.992,13.07,1.49,13.15465697,14.04232,-1.26224,14.09893616,0.95232,0.27776,0.992,13.09,-1.54,13.18027693
31/10/2019 12:30,13.99656,1.74108,14.10443375,1.06656,0.31108,1.111,12.93,1.43,13.00883546,14.01656,-1.17892,14.06605156,1.06656,0.31108,1.111,12.95,-1.49,13.03543632
31/10/2019 13:00,13.82424,1.72082,13.9309308,0.89424,0.26082,0.9315,12.93,1.46,13.01216738,13.84424,-1.24918,13.90048315,0.89424,0.26082,0.9315,12.95,-1.51,13.03773753
31/10/2019 13:30,13.78968,1.60074,13.88227802,0.85968,0.25074,0.8955,12.93,1.35,13.00028461,13.80968,-1.14926,13.85741896,0.85968,0.25074,0.8955,12.95,-1.4,13.02545585
31/10/2019 14:00,13.5316,1.7413,13.64317867,0.8616,0.2513,0.8975,12.67,1.49,12.75731163,13.5516,-1.2887,13.61273706,0.8616,0.2513,0.8975,12.69,-1.54,12.78310213
31/10/2019 14:30,13.52624,1.75932,13.64017505,0.54624,0.15932,0.569,12.98,1.6,13.07824147,13.54624,-1.49068,13.62801324,0.54624,0.15932,0.569,13,-1.65,13.10429319
31/10/2019 15:00,13.6652,1.5536,13.75323104,0.3552,0.1036,0.37,13.31,1.45,13.38874901,13.6852,-1.3964,13.75625792,0.3552,0.1036,0.37,13.33,-1.5,13.41413061
31/10/2019 15:30,14.036,1.453,14.11100652,0.216,0.063,0.225,13.82,1.39,13.88972642,14.056,-1.377,14.12328804,0.216,0.063,0.225,13.84,-1.44,13.91471164
31/10/2019 16:00,13.58704,1.45622,13.66485392,0.22704,0.06622,0.2365,13.36,1.39,13.4321145,13.61704,-1.37378,13.68616271,0.22704,0.06622,0.2365,13.39,-1.44,13.46720832
31/10/2019 16:30,13.93112,1.28116,13.9899062,0.14112,0.04116,0.147,13.79,1.24,13.8456383,13.96112,-1.25884,14.01775837,0.14112,0.04116,0.147,13.82,-1.3,13.88100861
31/10/2019 17:00,13.87144,1.29292,13.93156451,0.18144,0.05292,0.189,13.69,1.24,13.74604307,13.90144,-1.24708,13.95726487,0.18144,0.05292,0.189,13.72,-1.3,13.7814513
31/10/2019 17:30,14.00496,1.18228,14.05477465,0.14496,0.04228,0.151,13.86,1.14,13.90680409,14.04496,-1.14772,14.09177642,0.14496,0.04228,0.151,13.9,-1.19,13.95084585
31/10/2019 18:00,13.52008,0.94044,13.55274845,0.31008,0.09044,0.323,13.21,0.85,13.23731846,13.55008,-0.79956,13.57364963,0.31008,0.09044,0.323,13.24,-0.89,13.26987943
31/10/2019 18:30,13.00872,0.57046,13.02122193,0.37872,0.11046,0.3945,12.63,0.46,12.6383741,13.03872,-0.39954,13.04484003,0.37872,0.11046,0.3945,12.66,-0.51,12.67026835
31/10/2019 19:00,13.17632,0.51726,13.18646907,0.19632,0.05726,0.2045,12.98,0.46,12.98814844,13.20632,-0.45274,13.21407815,0.19632,0.05726,0.2045,13.01,-0.51,13.01999232
31/10/2019 19:30,13.1332,0.4751,13.14179068,0.2232,0.0651,0.2325,12.91,0.41,12.91650882,13.1532,-0.3749,13.15854172,0.2232,0.0651,0.2325,12.93,-0.44,12.9374843
31/10/2019 20:00,12.51248,0.41614,12.51939808,0.19248,0.05614,0.2005,12.32,0.36,12.32525862,12.54248,-0.31386,12.54640636,0.19248,0.05614,0.2005,12.35,-0.37,12.35554127
31/10/2019 20:30,12.0972,0.4671,12.10621453,0.3672,0.1071,0.3825,11.73,0.36,11.735523,12.1172,-0.2629,12.12005166,0.3672,0.1071,0.3825,11.75,-0.37,11.75582409
31/10/2019 21:00,11.95896,0.45678,11.96768032,0.22896,0.06678,0.2385,11.73,0.39,11.73648159,11.97896,-0.34322,11.98387594,0.22896,0.06678,0.2385,11.75,-0.41,11.75715102
31/10/2019 21:30,11.55064,0.49602,11.56128541,0.50064,0.14602,0.5215,11.05,0.35,11.0555416,11.58064,-0.22398,11.58280578,0.50064,0.14602,0.5215,11.08,-0.37,11.08617608
31/10/2019 22:00,10.88152,0.54586,10.89520264,0.67152,0.19586,0.6995,10.21,0.35,10.21599726,10.91152,-0.17414,10.91290949,0.67152,0.19586,0.6995,10.24,-0.37,10.24668239
31/10/2019 22:30,11.018,0.4165,11.02586941,0.228,0.0665,0.2375,10.79,0.35,10.79567506,11.038,-0.3035,11.04217172,0.228,0.0665,0.2375,10.81,-0.37,10.81633025
31/10/2019 23:00,10.18992,0.85706,10.22589954,0.70992,0.20706,0.7395,9.48,0.65,9.502257626,10.20992,0.63706,10.22977575,0.70992,0.20706,0.7395,9.5,0.43,9.5097266
31/10/2019 23:30,9.6784,-0.2088,9.680652044,0.7584,0.2212,0.79,8.92,-0.43,8.930358335,9.6884,0.6012,9.707035387,0.7584,0.2212,0.79,8.93,0.38,8.93808145
01/11/2019 00:00,9.4828,0.1204,9.483564309,0.4128,0.1204,0.43,9.07,0,9.07,9.5028,0.1204,9.5035627,0.4128,0.1204,0.43,9.09,0,9.09
01/11/2019 00:30,9.38264,0.13202,9.383568759,0.45264,0.13202,0.4715,8.93,0,8.93,9.40264,0.13202,9.403566783,0.45264,0.13202,0.4715,8.95,0,8.95
01/11/2019 01:00,9.56424,0.12082,9.565003097,0.41424,0.12082,0.4315,9.15,0,9.15,9.58424,0.12082,9.585001505,0.41424,0.12082,0.4315,9.17,0,9.17
01/11/2019 01:30,9.59608,0.04844,9.596202259,0.16608,0.04844,0.173,9.43,0,9.43,9.61608,0.04844,9.616202005,0.16608,0.04844,0.173,9.45,0,9.45
01/11/2019 02:00,9.97584,0.03962,9.975918677,0.13584,0.03962,0.1415,9.84,0,9.84,9.98584,0.03962,9.985918598,0.13584,0.03962,0.1415,9.85,0,9.85
01/11/2019 02:30,9.6364,-0.4173,9.645431263,0.1464,0.0427,0.1525,9.49,-0.46,9.501142037,9.6464,0.4627,9.657490577,0.1464,0.0427,0.1525,9.5,0.42,9.509279678
01/11/2019 03:00,9.46872,-0.37954,9.476323604,0.13872,0.04046,0.1445,9.33,-0.42,9.339448592,9.47872,0.42046,9.488040865,0.13872,0.04046,0.1445,9.34,0.38,9.347726996
01/11/2019 03:30,9.75344,-0.38108,9.760881815,0.13344,0.03892,0.139,9.62,-0.42,9.629164034,9.76344,0.41892,9.772423169,0.13344,0.03892,0.139,9.63,0.38,9.637494488
01/11/2019 04:00,9.36208,-0.30856,9.367163455,0.14208,0.04144,0.148,9.22,-0.35,9.226640775,9.37208,0.42144,9.381550789,0.14208,0.04144,0.148,9.23,0.38,9.237819007
01/11/2019 04:30,9.5344,-0.3108,9.539464346,0.1344,0.0392,0.14,9.4,-0.35,9.406513701,9.5444,0.4192,9.553601415,0.1344,0.0392,0.14,9.41,0.38,9.417669563
01/11/2019 05:00,9.59392,0.01906,9.593938933,0.13392,0.03906,0.1395,9.46,-0.02,9.460021142,9.60392,0.08906,9.604332931,0.13392,0.03906,0.1395,9.47,0.05,9.470131995
01/11/2019 05:30,9.724,-0.313,9.72903618,0.264,0.077,0.275,9.46,-0.39,9.468035699,9.734,0.207,9.736200748,0.264,0.077,0.275,9.47,0.13,9.470892249
01/11/2019 06:00,10.04944,-0.24058,10.05231929,0.40944,0.11942,0.4265,9.64,-0.36,9.64671965,10.05944,0.49942,10.0718297,0.40944,0.11942,0.4265,9.65,0.38,9.657478967
01/11/2019 06:30,11.2264,0.3927,11.23326623,0.1464,0.0427,0.1525,11.08,0.35,11.0855266,11.2364,-0.2873,11.24007234,0.1464,0.0427,0.1525,11.09,-0.33,11.09490874
01/11/2019 07:00,12.31512,0.49816,12.32519144,0.16512,0.04816,0.172,12.15,0.45,12.15833048,12.33512,-0.42184,12.342331,0.16512,0.04816,0.172,12.17,-0.47,12.17907221
01/11/2019 07:30,12.46736,0.73048,12.48874159,0.20736,0.06048,0.216,12.26,0.67,12.27829386,12.48736,-0.65952,12.50476415,0.20736,0.06048,0.216,12.28,-0.72,12.30108938
01/11/2019 08:00,12.52232,1.09776,12.57034507,0.71232,0.20776,0.742,11.81,0.89,11.84348766,12.55232,-0.72224,12.57308109,0.71232,0.20776,0.742,11.84,-0.93,11.87646833
01/11/2019 08:30,12.8504,1.1297,12.89996133,0.6504,0.1897,0.6775,12.2,0.94,12.23615953,12.8804,-0.8003,12.90523864,0.6504,0.1897,0.6775,12.23,-0.99,12.27000407
01/11/2019 09:00,13.04808,1.16194,13.09971359,0.65808,0.19194,0.6855,12.39,0.97,12.42791213,13.07808,-0.82806,13.10426876,0.65808,0.19194,0.6855,12.42,-1.02,12.46181367
01/11/2019 09:30,13.35672,0.99696,13.39387541,0.60672,0.17696,0.632,12.75,0.82,12.77634142,13.38672,-0.69304,13.40464758,0.60672,0.17696,0.632,12.78,-0.87,12.80957845
01/11/2019 10:00,13.42144,0.89792,13.45144275,0.54144,0.15792,0.564,12.88,0.74,12.90124025,13.45144,-0.63208,13.46628246,0.54144,0.15792,0.564,12.91,-0.79,12.9341486
01/11/2019 10:30,13.35008,0.90044,13.38041211,0.55008,0.16044,0.573,12.8,0.74,12.82137278,13.37008,-0.62956,13.38489391,0.55008,0.16044,0.573,12.82,-0.79,12.84431781
01/11/2019 11:00,13.45136,0.97998,13.48701029,0.65136,0.18998,0.6785,12.8,0.79,12.82435573,13.47136,-0.65002,13.48703326,0.65136,0.18998,0.6785,12.82,-0.84,12.84749003
01/11/2019 11:30,13.60304,1.38922,13.67379353,1.64304,0.47922,1.7115,11.96,0.91,11.9945696,13.63304,-0.48078,13.64151491,1.64304,0.47922,1.7115,11.99,-0.96,12.02837063
01/11/2019 12:00,13.44872,1.05796,13.49026868,0.91872,0.26796,0.957,12.53,0.79,12.55487953,13.46872,-0.57204,13.48086229,0.91872,0.26796,0.957,12.55,-0.84,12.57808014
01/11/2019 12:30,13.27048,1.00264,13.30830291,0.90048,0.26264,0.938,12.37,0.74,12.39211443,13.29048,-0.52736,13.30093858,0.90048,0.26264,0.938,12.39,-0.79,12.41516009
01/11/2019 13:00,13.20712,1.05416,13.24912344,0.83712,0.24416,0.872,12.37,0.81,12.39649144,13.22712,-0.61584,13.24144865,0.83712,0.24416,0.872,12.39,-0.86,12.41981079
01/11/2019 13:30,13.42656,0.96358,13.46109207,0.52656,0.15358,0.5485,12.9,0.81,12.92540522,13.44656,-0.70642,13.46510323,0.52656,0.15358,0.5485,12.92,-0.86,12.94859066
01/11/2019 14:00,12.736,0.883,12.76657295,0.696,0.203,0.725,12.04,0.68,12.05918737,12.766,-0.527,12.77687305,0.696,0.203,0.725,12.07,-0.73,12.09205524
01/11/2019 14:30,12.56976,0.84618,12.59820968,0.80976,0.23618,0.8435,11.76,0.61,11.77580995,12.58976,-0.41382,12.59655921,0.80976,0.23618,0.8435,11.78,-0.65,11.79791931
01/11/2019 15:00,12.66232,0.69776,12.68153054,0.47232,0.13776,0.492,12.19,0.56,12.20285622,12.68232,-0.48224,12.69148518,0.47232,0.13776,0.492,12.21,-0.62,12.22573106
