Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/11/2019 15:30,12.72064,0.63602,12.73653028,0.26064,0.07602,0.2715,12.46,0.56,12.47257792,12.74064,-0.54398,12.75224772,0.26064,0.07602,0.2715,12.48,-0.62,12.49539115
01/11/2019 16:00,12.59688,0.58034,12.61024109,0.20688,0.06034,0.2155,12.39,0.52,12.40090722,12.62688,-0.49966,12.63676219,0.20688,0.06034,0.2155,12.42,-0.56,12.43261839
01/11/2019 16:30,12.96592,0.44256,12.97347065,0.14592,0.04256,0.152,12.82,0.4,12.82623873,12.98592,-0.38744,12.99169843,0.14592,0.04256,0.152,12.84,-0.43,12.84719814
01/11/2019 17:00,12.7456,1.6858,12.85660301,0.4656,0.1358,0.485,12.28,1.55,12.37743511,12.7056,0.0458,12.70568255,0.4656,0.1358,0.485,12.24,-0.09,12.24033088
01/11/2019 17:30,12.61488,0.91934,12.6483352,0.61488,0.17934,0.6405,12,0.74,12.02279502,12.64488,-0.60066,12.65913831,0.61488,0.17934,0.6405,12.03,-0.78,12.05526026
01/11/2019 18:00,12.54744,0.48842,12.55694249,0.33744,0.09842,0.3515,12.21,0.39,12.21622691,12.57744,-0.31158,12.58129878,0.33744,0.09842,0.3515,12.24,-0.41,12.2468649
01/11/2019 18:30,12.0588,0.4509,12.06722703,0.2088,0.0609,0.2175,11.85,0.39,11.85641598,12.0888,-0.3491,12.0938396,0.2088,0.0609,0.2175,11.88,-0.41,11.88707281
01/11/2019 19:00,11.91432,0.58376,11.92861253,0.42432,0.12376,0.442,11.49,0.46,11.49920432,11.94432,-0.25624,11.94706823,0.42432,0.12376,0.442,11.52,-0.38,11.52626566
01/11/2019 19:30,11.86552,0.04536,11.8656067,0.15552,0.04536,0.162,11.71,0,11.71,11.88552,-0.33464,11.89023001,0.15552,0.04536,0.162,11.73,-0.38,11.73615354
01/11/2019 20:00,11.29992,0.52206,11.31197324,0.58992,0.17206,0.6145,10.71,0.35,10.71571743,11.31992,-0.34794,11.32526605,0.58992,0.17206,0.6145,10.73,-0.52,10.7425928
01/11/2019 20:30,11.37608,0.04844,11.37618313,0.16608,0.04844,0.173,11.21,0,11.21,11.39608,0.04844,11.39618295,0.16608,0.04844,0.173,11.23,0,11.23
01/11/2019 21:00,10.71288,0.12334,10.71359,0.42288,0.12334,0.4405,10.29,0,10.29,10.74288,0.12334,10.74358802,0.42288,0.12334,0.4405,10.32,0,10.32
01/11/2019 21:30,10.46016,0.19838,10.462041,0.68016,0.19838,0.7085,9.78,0,9.78,10.49016,-0.15162,10.49125567,0.68016,0.19838,0.7085,9.81,-0.35,9.816241643
01/11/2019 22:00,10.03424,-0.33668,10.03988674,0.35424,0.10332,0.369,9.68,-0.44,9.68999484,10.05424,0.53332,10.06837485,0.35424,0.10332,0.369,9.7,0.43,9.70952625
01/11/2019 22:30,9.83552,-0.37714,9.842748003,0.21552,0.06286,0.2245,9.62,-0.44,9.630057113,9.84552,0.44286,9.85547508,0.21552,0.06286,0.2245,9.63,0.38,9.637494488
01/11/2019 23:00,9.19008,-0.35456,9.196917049,0.19008,0.05544,0.198,9,-0.41,9.009334049,9.21008,0.43544,9.220367758,0.19008,0.05544,0.198,9.02,0.38,9.028000886
01/11/2019 23:30,9.04848,-0.39336,9.057026134,0.22848,0.06664,0.238,8.82,-0.46,8.831987319,9.05848,0.48664,9.071542228,0.22848,0.06664,0.238,8.83,0.42,8.839983032
02/11/2019 00:00,8.89456,-0.33492,8.900863385,0.15456,0.04508,0.161,8.74,-0.38,8.748256969,8.88456,0.90508,8.930541764,0.15456,0.04508,0.161,8.73,0.86,8.772257406
02/11/2019 00:30,8.70936,-0.52602,8.725230579,0.21936,0.06398,0.2285,8.49,-0.59,8.510475897,8.71936,0.61398,8.740950191,0.21936,0.06398,0.2285,8.5,0.55,8.517775531
02/11/2019 01:00,8.76064,-0.33898,8.767195712,0.14064,0.04102,0.1465,8.62,-0.38,8.628371805,8.77064,0.41102,8.780265568,0.14064,0.04102,0.1465,8.63,0.37,8.637927992
02/11/2019 01:30,8.49944,-0.26058,8.503433557,0.40944,0.11942,0.4265,8.09,-0.38,8.098919681,8.50944,0.48942,8.523502863,0.40944,0.11942,0.4265,8.1,0.37,8.108446214
02/11/2019 02:00,8.9748,-0.3261,8.980722479,0.1848,0.0539,0.1925,8.79,-0.38,8.798210045,8.9848,0.4239,8.994794175,0.1848,0.0539,0.1925,8.8,0.37,8.807774974
02/11/2019 02:30,8.23144,-0.27458,8.236018374,0.36144,0.10542,0.3765,7.87,-0.38,7.879168738,8.24144,0.47542,8.255141274,0.36144,0.10542,0.3765,7.88,0.37,7.888681766
02/11/2019 03:00,7.95152,-0.32664,7.958226184,0.49152,0.14336,0.512,7.46,-0.47,7.474790967,7.96152,0.61336,7.985111846,0.49152,0.14336,0.512,7.47,0.47,7.484771206
02/11/2019 03:30,7.8224,-0.5918,7.844754235,0.3024,0.0882,0.315,7.52,-0.68,7.550682088,7.8324,0.7482,7.868055223,0.3024,0.0882,0.315,7.53,0.66,7.558868963
02/11/2019 04:00,7.94504,0.30522,7.950900568,0.15504,0.04522,0.1615,7.79,0.26,7.794337688,7.90504,1.44522,8.036063604,0.15504,0.04522,0.1615,7.75,1.4,7.875436496
02/11/2019 04:30,7.5336,-0.3602,7.54220611,0.5136,0.1498,0.535,7.02,-0.51,7.038501261,7.5536,0.6398,7.580647532,0.5136,0.1498,0.535,7.04,0.49,7.057031954
02/11/2019 05:00,7.56552,-0.32714,7.572589613,0.69552,0.20286,0.7245,6.87,-0.53,6.890413631,7.57552,0.72286,7.609929688,0.69552,0.20286,0.7245,6.88,0.52,6.899623178
02/11/2019 05:30,7.85632,-0.25774,7.860546664,0.79632,0.23226,0.8295,7.06,-0.49,7.076983821,7.87632,0.71226,7.908459461,0.79632,0.23226,0.8295,7.08,0.48,7.096252532
02/11/2019 06:00,8.1936,-0.5652,8.213070802,0.1536,0.0448,0.16,8.04,-0.61,8.063107341,8.2036,0.6448,8.228901506,0.1536,0.0448,0.16,8.05,0.6,8.07232928
02/11/2019 06:30,8.76232,0.70276,8.790456382,0.83232,0.24276,0.867,7.93,0.46,7.943330536,8.73232,1.77276,8.910448395,0.83232,0.24276,0.867,7.9,1.53,8.046794393
02/11/2019 07:00,9.092,-1.074,9.155213815,0.192,0.056,0.2,8.9,-1.13,8.971449158,9.112,1.146,9.183782445,0.192,0.056,0.2,8.92,1.09,8.986350761
02/11/2019 07:30,9.2384,-0.9613,9.288279294,0.3384,0.0987,0.3525,8.9,-1.06,8.962901316,9.2584,1.1187,9.325741807,0.3384,0.0987,0.3525,8.92,1.02,8.978128981
02/11/2019 08:00,9.52288,-0.47416,9.534677299,0.84288,0.24584,0.878,8.68,-0.72,8.709810561,9.53288,0.92584,9.577733594,0.84288,0.24584,0.878,8.69,0.68,8.71656469
02/11/2019 08:30,10.16512,-0.27684,10.16888907,0.52512,0.15316,0.547,9.64,-0.43,9.649585483,10.18512,0.55316,10.20013017,0.52512,0.15316,0.547,9.66,0.4,9.668278027
02/11/2019 09:00,10.86488,0.10934,10.86543016,0.37488,0.10934,0.3905,10.49,0,10.49,10.89488,0.10934,10.89542865,0.37488,0.10934,0.3905,10.52,0,10.52
02/11/2019 09:30,11.11552,0.45036,11.12463972,0.51552,0.15036,0.537,10.6,0.3,10.60424443,11.13552,-0.18964,11.13713469,0.51552,0.15036,0.537,10.62,-0.34,10.62544117
02/11/2019 10:00,11.34328,-0.21946,11.34540276,0.41328,0.12054,0.4305,10.93,-0.34,10.93528692,11.36328,0.42054,11.37105915,0.41328,0.12054,0.4305,10.95,0.3,10.95410882
02/11/2019 10:30,11.56784,-0.29688,11.57164897,0.14784,0.04312,0.154,11.42,-0.34,11.42506017,11.58784,0.39312,11.59450642,0.14784,0.04312,0.154,11.44,0.35,11.44535277
02/11/2019 11:00,11.40344,-0.26608,11.40654384,0.25344,0.07392,0.264,11.15,-0.34,11.15518265,11.42344,0.07392,11.42367916,0.25344,0.07392,0.264,11.17,0,11.17
02/11/2019 11:30,11.34704,0.11872,11.34766105,0.40704,0.11872,0.424,10.94,0,10.94,11.36704,0.11872,11.36765995,0.40704,0.11872,0.424,10.96,0,10.96
02/11/2019 12:00,11.0472,-0.1029,11.04767922,0.8472,0.2471,0.8825,10.2,-0.35,10.20600314,11.0672,0.2471,11.06995819,0.8472,0.2471,0.8825,10.22,0,10.22
02/11/2019 12:30,10.92624,-0.08568,10.92657593,0.90624,0.26432,0.944,10.02,-0.35,10.02611091,10.94624,0.61432,10.96346474,0.90624,0.26432,0.944,10.04,0.35,10.04609875
02/11/2019 13:00,10.58552,-0.14714,10.58654258,0.69552,0.20286,0.7245,9.89,-0.35,9.896191187,10.59552,0.55286,10.60993394,0.69552,0.20286,0.7245,9.9,0.35,9.906184937
02/11/2019 13:30,10.61728,0.51754,10.62988628,1.39728,0.40754,1.4555,9.22,0.11,9.220656159,10.62728,0.12754,10.62804529,1.39728,0.40754,1.4555,9.23,-0.28,9.234246044
02/11/2019 14:00,10.3456,5.4233,11.68090845,1.7256,0.5033,1.7975,8.62,4.92,9.925260702,10.2856,6.2133,12.01659953,1.7256,0.5033,1.7975,8.56,5.71,10.28968901
02/11/2019 14:30,10.44504,0.25522,10.44815763,0.87504,0.25522,0.9115,9.57,0,9.57,10.45504,0.25522,10.45815465,0.87504,0.25522,0.9115,9.58,0,9.58
02/11/2019 15:00,9.93104,3.70822,10.60077596,0.85104,0.24822,0.8865,9.08,3.46,9.716892507,9.93104,2.99822,10.37375914,0.85104,0.24822,0.8865,9.08,2.75,9.48730204
02/11/2019 15:30,10.26496,-0.27272,10.26858218,0.26496,0.07728,0.276,10,-0.35,10.00612313,10.28496,0.07728,10.28525033,0.26496,0.07728,0.276,10.02,0,10.02
02/11/2019 16:00,10.1824,-0.2968,10.18672469,0.1824,0.0532,0.19,10,-0.35,10.00612313,10.2024,0.4032,10.21036415,0.1824,0.0532,0.19,10.02,0.35,10.02611091
02/11/2019 16:30,10.17512,-0.28934,10.17923301,0.34512,0.10066,0.3595,9.83,-0.39,9.837733479,10.19512,0.45066,10.20507551,0.34512,0.10066,0.3595,9.85,0.35,9.856216313
02/11/2019 17:00,10.6012,0.9716,10.64563047,0.4512,0.1316,0.47,10.15,0.84,10.18469931,10.5812,0.9016,10.61954217,0.4512,0.1316,0.47,10.13,0.77,10.15922241
02/11/2019 17:30,10.72584,-0.36788,10.73214701,0.31584,0.09212,0.329,10.41,-0.46,10.42015835,10.74584,0.52212,10.75851693,0.31584,0.09212,0.329,10.43,0.43,10.43886009
02/11/2019 18:00,10.75944,0.23192,10.76193923,0.10944,0.03192,0.114,10.65,0.2,10.65187777,10.75944,1.18192,10.82416205,0.10944,0.03192,0.114,10.65,1.15,10.71190926
02/11/2019 18:30,10.80216,0.04438,10.80225117,0.15216,0.04438,0.1585,10.65,0,10.65,10.80216,0.04438,10.80225117,0.15216,0.04438,0.1585,10.65,0,10.65
02/11/2019 19:00,10.4364,-0.3673,10.4428614,0.1464,0.0427,0.1525,10.29,-0.41,10.29816489,10.4564,0.4727,10.46707917,0.1464,0.0427,0.1525,10.31,0.43,10.31896313
02/11/2019 19:30,10.1728,-0.6021,10.19060274,0.2328,0.0679,0.2425,9.94,-0.67,9.962554893,10.1928,0.6979,10.21666463,0.2328,0.0679,0.2425,9.96,0.63,9.979904809
02/11/2019 20:00,9.81104,-0.34928,9.817255339,0.55104,0.16072,0.574,9.26,-0.51,9.274033642,9.83104,0.64072,9.851896751,0.55104,0.16072,0.574,9.28,0.48,9.292405501
02/11/2019 20:30,9.66704,-0.42628,9.676434106,0.28704,0.08372,0.299,9.38,-0.51,9.393854374,9.68704,0.56372,9.703428477,0.28704,0.08372,0.299,9.4,0.48,9.412247341
02/11/2019 21:00,9.72968,-0.54676,9.745030498,0.07968,0.02324,0.083,9.65,-0.57,9.666819539,9.74968,0.55324,9.765364028,0.07968,0.02324,0.083,9.67,0.53,9.684513411
02/11/2019 21:30,9.48408,-0.76256,9.514687131,0.09408,0.02744,0.098,9.39,-0.79,9.423173563,9.50408,0.76744,9.535014462,0.09408,0.02744,0.098,9.41,0.74,9.439051859
02/11/2019 22:00,9.10288,-0.56666,9.120500417,0.42288,0.12334,0.4405,8.68,-0.69,8.707381926,9.11288,0.77334,9.145634841,0.42288,0.12334,0.4405,8.69,0.65,8.714275644
02/11/2019 22:30,9.27632,-0.65024,9.299081933,0.13632,0.03976,0.142,9.14,-0.69,9.166007855,9.29632,0.68976,9.321873975,0.13632,0.03976,0.142,9.16,0.65,9.183033268
02/11/2019 23:00,8.99024,-0.75368,9.021776366,0.09024,0.02632,0.094,8.9,-0.78,8.934114394,9.00024,0.76632,9.032805013,0.09024,0.02632,0.094,8.91,0.74,8.940676708
02/11/2019 23:30,8.25256,-0.77842,8.289190808,0.14256,0.04158,0.1485,8.11,-0.82,8.151349582,8.27256,0.82158,8.313257042,0.14256,0.04158,0.1485,8.13,0.78,8.167331265
03/11/2019 00:00,7.89216,1.20938,7.984283903,0.51216,0.14938,0.5335,7.38,1.06,7.455736047,7.76216,2.87938,8.279007009,0.51216,0.14938,0.5335,7.25,2.73,7.746960694
03/11/2019 00:30,7.74832,-0.56924,7.769201825,0.44832,0.13076,0.467,7.3,-0.7,7.333484847,7.75832,0.80076,7.799534973,0.44832,0.13076,0.467,7.31,0.67,7.340640299
03/11/2019 01:00,8.08544,-0.52258,8.102310155,0.26544,0.07742,0.2765,7.82,-0.6,7.842984126,8.09544,0.63742,8.120495862,0.26544,0.07742,0.2765,7.83,0.56,7.85
03/11/2019 01:30,8.16384,-0.57638,8.184161377,0.18384,0.05362,0.1915,7.98,-0.63,8.004829792,8.17384,0.65362,8.199931673,0.18384,0.05362,0.1915,7.99,0.6,8.01249649
03/11/2019 02:00,8.14728,-0.55496,8.16615895,0.25728,0.07504,0.268,7.89,-0.63,7.915112128,8.15728,0.67504,8.185163163,0.25728,0.07504,0.268,7.9,0.6,7.922752047
03/11/2019 02:30,7.83392,-0.59094,7.85617672,0.13392,0.03906,0.1395,7.7,-0.63,7.725729739,7.84392,0.63906,7.869909698,0.13392,0.03906,0.1395,7.71,0.6,7.733311063
03/11/2019 03:00,7.65104,-0.53928,7.670021903,0.31104,0.09072,0.324,7.34,-0.63,7.366987173,7.66104,0.69072,7.692114664,0.31104,0.09072,0.324,7.35,0.6,7.374449132
03/11/2019 03:30,7.65832,-0.37424,7.667458562,0.56832,0.16576,0.592,7.09,-0.54,7.110534438,7.66832,0.66576,7.697166232,0.56832,0.16576,0.592,7.1,0.5,7.11758386
03/11/2019 04:00,7.64896,-0.54822,7.66858098,0.10896,0.03178,0.1135,7.54,-0.58,7.56227479,7.65896,0.57178,7.680273475,0.10896,0.03178,0.1135,7.55,0.54,7.569286624
03/11/2019 04:30,7.49936,-0.35852,7.507924946,0.75936,0.22148,0.791,6.74,-0.58,6.76490946,7.50936,0.76148,7.547869858,0.75936,0.22148,0.791,6.75,0.54,6.77156555
03/11/2019 05:00,7.49384,-0.53638,7.513011477,0.42384,0.12362,0.4415,7.07,-0.66,7.100739398,7.50384,0.75362,7.54158855,0.42384,0.12362,0.4415,7.08,0.63,7.107974395
03/11/2019 05:30,7.54696,-0.74172,7.583320763,0.33696,0.09828,0.351,7.21,-0.84,7.258767113,7.54696,0.89828,7.600231062,0.33696,0.09828,0.351,7.21,0.8,7.254247032
03/11/2019 06:00,7.59224,-0.84268,7.638862337,0.16224,0.04732,0.169,7.43,-0.89,7.483114325,7.60224,0.91732,7.657383953,0.16224,0.04732,0.169,7.44,0.87,7.490694227
03/11/2019 06:30,7.76104,-0.66428,7.789416525,0.67104,0.19572,0.699,7.09,-0.86,7.141967516,7.77104,1.02572,7.838441439,0.67104,0.19572,0.699,7.1,0.83,7.14834946
03/11/2019 07:00,8.51936,-0.77102,8.554178315,0.09936,0.02898,0.1035,8.42,-0.8,8.457919366,8.52936,0.78898,8.565773255,0.09936,0.02898,0.1035,8.43,0.76,8.46418927
03/11/2019 07:30,8.44816,-0.82262,8.488115872,0.12816,0.03738,0.1335,8.32,-0.86,8.364329023,8.46816,0.85738,8.511453122,0.12816,0.03738,0.1335,8.34,0.82,8.380214794
03/11/2019 08:00,8.6372,-0.6054,8.658390901,0.4272,0.1246,0.445,8.21,-0.73,8.24239043,8.6572,0.8246,8.696382984,0.4272,0.1246,0.445,8.23,0.7,8.259715491
03/11/2019 08:30,8.82744,-0.50408,8.841820717,0.39744,0.11592,0.414,8.43,-0.62,8.452768777,8.83744,0.69592,8.864798385,0.39744,0.11592,0.414,8.44,0.58,8.459905437
03/11/2019 09:00,9.54184,-0.53488,9.556819931,0.29184,0.08512,0.304,9.25,-0.62,9.270755093,9.56184,0.66512,9.584944903,0.29184,0.08512,0.304,9.27,0.58,9.288126829
03/11/2019 09:30,9.85664,0.76402,9.886206484,0.35664,0.10402,0.3715,9.5,0.66,9.522898718,9.79664,1.70402,9.943733678,0.35664,0.10402,0.3715,9.44,1.6,9.574633152
03/11/2019 10:00,9.99584,-0.14538,9.996897151,0.73584,0.21462,0.7665,9.26,-0.36,9.266995198,10.00584,0.57462,10.02232619,0.73584,0.21462,0.7665,9.27,0.36,9.276987658
03/11/2019 10:30,10.12496,-0.07272,10.12522114,0.98496,0.28728,1.026,9.14,-0.36,9.147086968,10.14496,0.64728,10.16558827,0.98496,0.28728,1.026,9.16,0.36,9.167071506
03/11/2019 11:00,10.27472,0.12846,10.27552301,1.67472,0.48846,1.7445,8.6,-0.36,8.607531586,10.28472,0.84846,10.31965842,1.67472,0.48846,1.7445,8.61,0.36,8.617522846
03/11/2019 11:30,10.11592,-0.07244,10.11617937,0.98592,0.28756,1.027,9.13,-0.36,9.137094724,10.12592,0.64756,10.14660484,0.98592,0.28756,1.027,9.14,0.36,9.147086968
03/11/2019 12:00,10.30088,-0.17016,10.30228534,0.65088,0.18984,0.678,9.65,-0.36,9.656712691,10.31088,0.18984,10.31262748,0.65088,0.18984,0.678,9.66,0,9.66
03/11/2019 12:30,10.42144,-0.11458,10.42206986,0.84144,0.24542,0.8765,9.58,-0.36,9.586761706,10.44144,0.24542,10.44432383,0.84144,0.24542,0.8765,9.6,0,9.6
03/11/2019 13:00,10.73944,0.36442,10.74562113,1.24944,0.36442,1.3015,9.49,0,9.49,10.74944,0.36442,10.75561538,1.24944,0.36442,1.3015,9.5,0,9.5
03/11/2019 13:30,10.4472,-0.0329,10.4472518,1.0872,0.3171,1.1325,9.36,-0.35,9.366541518,10.4572,0.6671,10.47845667,1.0872,0.3171,1.1325,9.37,0.35,9.376534541
03/11/2019 14:00,10.5304,-0.1253,10.53114544,0.7704,0.2247,0.8025,9.76,-0.35,9.766273598,10.5504,0.5747,10.5660409,0.7704,0.2247,0.8025,9.78,0.35,9.786260777
03/11/2019 14:30,10.72736,-0.09702,10.72779872,0.86736,0.25298,0.9035,9.86,-0.35,9.866210012,10.74736,0.60298,10.76426179,0.86736,0.25298,0.9035,9.88,0.35,9.886197449
03/11/2019 15:00,10.00288,-0.10416,10.00342229,0.84288,0.24584,0.878,9.16,-0.35,9.166684242,10.02288,0.59584,10.04057512,0.84288,0.24584,0.878,9.18,0.35,9.18666969
03/11/2019 15:30,10.36416,-0.29962,10.36848999,0.34416,0.10038,0.3585,10.02,-0.4,10.02798085,10.39416,0.45038,10.40391293,0.34416,0.10038,0.3585,10.05,0.35,10.05609268
03/11/2019 16:00,10.88448,-0.37536,10.89095037,0.08448,0.02464,0.088,10.8,-0.4,10.80740487,10.90448,0.41464,10.91236044,0.08448,0.02464,0.088,10.82,0.39,10.82702637
03/11/2019 16:30,10.88056,4.48558,11.76890028,0.19056,0.05558,0.1985,10.69,4.43,11.57155996,10.68056,5.70558,12.10900512,0.19056,0.05558,0.1985,10.49,5.65,11.91480592
03/11/2019 17:00,11.12872,6.44796,12.86174938,0.43872,0.12796,0.457,10.69,6.32,12.41847414,10.60872,6.55796,12.47203991,0.43872,0.12796,0.457,10.17,6.43,12.03219847
03/11/2019 17:30,11.35584,6.52712,13.09803029,0.19584,0.05712,0.204,11.16,6.47,12.89986434,11.33584,4.65712,12.25520441,0.19584,0.05712,0.204,11.14,4.6,12.05236906
03/11/2019 18:00,11.394,0.0245,11.39402634,0.084,0.0245,0.0875,11.31,0,11.31,11.424,0.0245,11.42402627,0.084,0.0245,0.0875,11.34,0,11.34
03/11/2019 18:30,10.97224,-0.32768,10.9771319,0.28224,0.08232,0.294,10.69,-0.41,10.6978596,10.99224,0.48232,11.00281658,0.28224,0.08232,0.294,10.71,0.4,10.71746705
03/11/2019 19:00,10.99384,-0.41138,11.00153405,0.30384,0.08862,0.3165,10.69,-0.5,10.70168678,11.01384,0.54862,11.02749543,0.30384,0.08862,0.3165,10.71,0.46,10.71987407
03/11/2019 19:30,10.6828,-0.4546,10.69246824,0.2928,0.0854,0.305,10.39,-0.54,10.40402326,10.7128,0.5754,10.72824165,0.2928,0.0854,0.305,10.42,0.49,10.43151475
03/11/2019 20:00,10.64296,-0.37372,10.64951944,0.19296,0.05628,0.201,10.45,-0.43,10.45884315,10.66296,0.44628,10.67229506,0.19296,0.05628,0.201,10.47,0.39,10.47726109
03/11/2019 20:30,10.01936,-0.29102,10.02358556,0.33936,0.09898,0.3535,9.68,-0.39,9.687853219,10.03936,0.48898,10.05126115,0.33936,0.09898,0.3535,9.7,0.39,9.70783704
03/11/2019 21:00,10.17304,-0.41578,10.18153308,0.08304,0.02422,0.0865,10.09,-0.44,10.0995891,10.19304,0.41422,10.20145297,0.08304,0.02422,0.0865,10.11,0.39,10.11751946
03/11/2019 21:30,9.44888,-0.32116,9.454336412,0.57888,0.16884,0.603,8.87,-0.49,8.883524076,9.46888,0.62884,9.489738047,0.57888,0.16884,0.603,8.89,0.46,8.901893057
03/11/2019 22:00,9.26544,-0.46008,9.276855717,0.20544,0.05992,0.214,9.06,-0.52,9.074910468,9.28544,0.54992,9.30170995,0.20544,0.05992,0.214,9.08,0.49,9.093211754
03/11/2019 22:30,8.95432,-0.45624,8.965935623,0.42432,0.12376,0.442,8.53,-0.58,8.549695901,8.96432,0.67376,8.989604307,0.42432,0.12376,0.442,8.54,0.55,8.557692446
03/11/2019 23:00,8.6628,-0.5096,8.677775982,0.4128,0.1204,0.43,8.25,-0.63,8.274019579,8.6728,0.7104,8.701846241,0.4128,0.1204,0.43,8.26,0.59,8.28104462
03/11/2019 23:30,8.37888,-0.43616,8.390224407,0.21888,0.06384,0.228,8.16,-0.5,8.175304276,8.39888,0.53384,8.415828563,0.21888,0.06384,0.228,8.18,0.47,8.193491319
04/11/2019 00:00,8.5964,-0.7273,8.627111814,0.1464,0.0427,0.1525,8.45,-0.77,8.485010312,8.6064,0.7727,8.641017663,0.1464,0.0427,0.1525,8.46,0.73,8.491436863
04/11/2019 00:30,8.614,-0.4655,8.626568625,0.084,0.0245,0.0875,8.53,-0.49,8.544062266,8.624,0.4745,8.637043837,0.084,0.0245,0.0875,8.54,0.45,8.551847754
04/11/2019 01:00,8.89872,-0.32954,8.90481972,0.13872,0.04046,0.1445,8.76,-0.37,8.767810445,8.90872,0.47046,8.921133597,0.13872,0.04046,0.1445,8.77,0.43,8.780535291
04/11/2019 01:30,8.92112,-0.34634,8.927840358,0.08112,0.02366,0.0845,8.84,-0.37,8.847739824,8.93112,0.37366,8.938933172,0.08112,0.02366,0.0845,8.85,0.35,8.8569182
04/11/2019 02:00,8.42424,-0.31918,8.430284423,0.17424,0.05082,0.1815,8.25,-0.37,8.258292802,8.43424,0.40082,8.443758704,0.17424,0.05082,0.1815,8.26,0.35,8.267411929
04/11/2019 02:30,8.37928,-0.29146,8.384347455,0.26928,0.07854,0.2805,8.11,-0.37,8.11843581,8.38928,0.42854,8.400218179,0.26928,0.07854,0.2805,8.12,0.35,8.127539603
04/11/2019 03:00,8.25832,-0.25674,8.262309886,0.38832,0.11326,0.4045,7.87,-0.37,7.878692785,8.27832,0.46326,8.291272028,0.38832,0.11326,0.4045,7.89,0.35,7.897759176
04/11/2019 03:30,8.17432,-0.29874,8.179777078,0.24432,0.07126,0.2545,7.93,-0.37,7.938627085,8.18432,0.42126,8.195154291,0.24432,0.07126,0.2545,7.94,0.35,7.947710362
04/11/2019 04:00,7.9728,-0.1971,7.975235937,0.5928,0.1729,0.6175,7.38,-0.37,7.389269247,7.9828,0.5229,7.999907515,0.5928,0.1729,0.6175,7.39,0.35,7.398283585
04/11/2019 04:30,8.06872,-0.29454,8.074094144,0.25872,0.07546,0.2695,7.81,-0.37,7.818759492,8.07872,0.42546,8.089915516,0.25872,0.07546,0.2695,7.82,0.35,7.827828562
04/11/2019 05:00,8.20312,-0.29034,8.208256517,0.27312,0.07966,0.2845,7.93,-0.37,7.938627085,8.21312,0.42966,8.224350908,0.27312,0.07966,0.2845,7.94,0.35,7.947710362
04/11/2019 05:30,9.16408,-0.27256,9.168132373,0.33408,0.09744,0.348,8.83,-0.37,8.837748582,9.18408,0.09744,9.184596888,0.33408,0.09744,0.348,8.85,0,8.85
04/11/2019 06:00,9.6976,0.0343,9.697660659,0.1176,0.0343,0.1225,9.58,0,9.58,9.7076,0.0343,9.707660596,0.1176,0.0343,0.1225,9.59,0,9.59
04/11/2019 06:30,11.1944,0.0217,11.19442103,0.0744,0.0217,0.0775,11.12,0,11.12,11.2144,0.0217,11.21442099,0.0744,0.0217,0.0775,11.14,0,11.14
04/11/2019 07:00,11.9144,0.3917,11.92083706,0.0744,0.0217,0.0775,11.84,0.37,11.84577984,11.9344,-0.3483,11.93948141,0.0744,0.0217,0.0775,11.86,-0.37,11.8657701
04/11/2019 07:30,12.34064,0.65352,12.35793203,0.08064,0.02352,0.084,12.26,0.63,12.27617611,12.36064,-0.62648,12.3765059,0.08064,0.02352,0.084,12.28,-0.65,12.29719074
04/11/2019 08:00,12.46584,1.00962,12.5066582,0.37584,0.10962,0.3915,12.09,0.9,12.12345248,12.49584,-0.83038,12.52340003,0.37584,0.10962,0.3915,12.12,-0.94,12.15639749
04/11/2019 08:30,12.78336,1.00598,12.82288145,0.36336,0.10598,0.3785,12.42,0.9,12.452566,12.81336,-0.83402,12.84047444,0.36336,0.10598,0.3785,12.45,-0.94,12.48543552
04/11/2019 09:00,12.7384,1.2062,12.79538014,0.6384,0.1862,0.665,12.1,1.02,12.14291563,12.7684,-0.8838,12.79895078,0.6384,0.1862,0.665,12.13,-1.07,12.17710146
04/11/2019 09:30,12.94888,1.54884,13.04118087,1.05888,0.30884,1.103,11.89,1.24,11.95448451,12.96888,-0.98116,13.00594185,1.05888,0.30884,1.103,11.91,-1.29,11.97965776
04/11/2019 10:00,12.91016,1.47088,12.99367997,0.62016,0.18088,0.646,12.29,1.29,12.35751593,12.94016,-1.14912,12.99108223,0.62016,0.18088,0.646,12.32,-1.33,12.39158182
04/11/2019 10:30,12.92232,1.48526,13.00739603,0.77232,0.22526,0.8045,12.15,1.26,12.21515862,12.94232,-1.07474,12.98686695,0.77232,0.22526,0.8045,12.17,-1.3,12.23923609
04/11/2019 11:00,13.18704,1.50122,13.27221479,0.82704,0.24122,0.8615,12.36,1.26,12.42405731,13.20704,-1.05878,13.24941209,0.82704,0.24122,0.8615,12.38,-1.3,12.44806812
04/11/2019 11:30,13.45432,1.75876,13.56878636,1.26432,0.36876,1.317,12.19,1.39,12.26899344,13.46432,-1.06124,13.50607802,1.26432,0.36876,1.317,12.2,-1.43,12.28352148
04/11/2019 12:00,13.58808,2.13444,13.75469928,2.03808,0.59444,2.123,11.55,1.54,11.65221438,13.58808,-0.99556,13.62450211,2.03808,0.59444,2.123,11.55,-1.59,11.65892791
04/11/2019 12:30,13.29624,2.20432,13.47772328,2.58624,0.75432,2.694,10.71,1.45,10.80771021,13.30624,-0.73568,13.32656175,2.58624,0.75432,2.694,10.72,-1.49,10.8230541
04/11/2019 13:00,13.30256,2.24408,13.4905151,2.72256,0.79408,2.836,10.58,1.45,10.67889976,13.31256,-0.69592,13.33073735,2.72256,0.79408,2.836,10.59,-1.49,10.6943069
04/11/2019 13:30,13.07448,2.09214,13.24081104,2.54448,0.74214,2.6505,10.53,1.35,10.61618576,13.07448,-0.64786,13.09052137,2.54448,0.74214,2.6505,10.53,-1.39,10.62134643
04/11/2019 14:00,12.9644,1.5467,13.05633747,1.6344,0.4767,1.7025,11.33,1.07,11.380413,12.9844,-0.6333,12.99983509,1.6344,0.4767,1.7025,11.35,-1.11,11.40414837
04/11/2019 14:30,13.25456,1.37758,13.3259554,1.29456,0.37758,1.3485,11.96,1,12.00173321,13.26456,-0.66242,13.28109002,1.29456,0.37758,1.3485,11.97,-1.04,12.01509467
04/11/2019 15:00,13.46616,1.26138,13.52510793,0.65616,0.19138,0.6835,12.81,1.07,12.85461007,13.48616,-0.92862,13.51809331,0.65616,0.19138,0.6835,12.83,-1.12,12.87879265
04/11/2019 15:30,13.2372,1.1046,13.28320763,0.4272,0.1246,0.445,12.81,0.98,12.84743165,13.2572,-0.8954,13.28740355,0.4272,0.1246,0.445,12.83,-1.02,12.87048173
04/11/2019 16:00,13.12528,1.14654,13.17526201,0.36528,0.10654,0.3805,12.76,1.04,12.80231229,13.19528,-0.98346,13.23187847,0.36528,0.10654,0.3805,12.83,-1.09,12.87621839
04/11/2019 16:30,13.55432,1.15376,13.60333609,0.18432,0.05376,0.192,13.37,1.1,13.41517424,13.58432,-1.08624,13.62768018,0.18432,0.05376,0.192,13.4,-1.14,13.44840511
04/11/2019 17:00,13.51256,1.33908,13.57874858,0.44256,0.12908,0.461,13.07,1.21,13.12589045,13.53256,-0.99092,13.56879149,0.44256,0.12908,0.461,13.09,-1.12,13.13782707
04/11/2019 17:30,13.41896,1.05178,13.46011622,0.34896,0.10178,0.3635,13.07,0.95,13.10448015,13.48896,-0.87822,13.51751872,0.34896,0.10178,0.3635,13.14,-0.98,13.17649422
04/11/2019 18:00,13.39936,1.12148,13.44621009,0.27936,0.08148,0.291,13.12,1.04,13.16115496,13.41936,-1.01852,13.45795697,0.27936,0.08148,0.291,13.14,-1.1,13.18596223
04/11/2019 18:30,13.03272,0.76496,13.05515049,0.22272,0.06496,0.232,12.81,0.7,12.82911143,13.05272,-0.53504,13.06368123,0.22272,0.06496,0.232,12.83,-0.6,12.84402196
04/11/2019 19:00,12.8316,1.0513,12.87459476,0.1416,0.0413,0.1475,12.69,1.01,12.73012961,12.8516,-0.7787,12.87516976,0.1416,0.0413,0.1475,12.71,-0.82,12.73642414
04/11/2019 19:30,12.8356,0.6933,12.85431026,0.2856,0.0833,0.2975,12.55,0.61,12.56481596,12.8656,-0.5567,12.87763869,0.2856,0.0833,0.2975,12.58,-0.64,12.59626929
04/11/2019 20:00,12.70216,0.40438,12.7085952,0.15216,0.04438,0.1585,12.55,0.36,12.55516228,12.73216,-0.30562,12.73582749,0.15216,0.04438,0.1585,12.58,-0.35,12.5848679
04/11/2019 20:30,12.08696,0.49328,12.09702142,0.45696,0.13328,0.476,11.63,0.36,11.63557046,12.10696,-0.21672,12.10889954,0.45696,0.13328,0.476,11.65,-0.35,11.65525632
04/11/2019 21:00,12.1944,0.4592,12.2030429,0.1344,0.0392,0.14,12.06,0.42,12.06731122,12.2244,-0.3608,12.2297233,0.1344,0.0392,0.14,12.09,-0.4,12.09661523
04/11/2019 21:30,11.51648,0.42814,11.52443558,0.33648,0.09814,0.3505,11.18,0.33,11.18486924,11.53648,-0.26186,11.53945152,0.33648,0.09814,0.3505,11.2,-0.36,11.20578422
04/11/2019 22:00,10.9136,3.1198,11.35076284,0.2736,0.0798,0.285,10.64,3.04,11.06576703,10.9136,1.0198,10.96114305,0.2736,0.0798,0.285,10.64,0.94,10.68144185
04/11/2019 22:30,10.99256,6.60158,12.82252837,0.14256,0.04158,0.1485,10.85,6.56,12.67896289,10.53256,5.80158,12.02468921,0.14256,0.04158,0.1485,10.39,5.76,11.87980219
04/11/2019 23:00,9.73728,0.96254,9.784738374,0.55728,0.16254,0.5805,9.18,0.8,9.214792456,9.71728,0.10254,9.717821003,0.55728,0.16254,0.5805,9.16,-0.06,9.160196504
04/11/2019 23:30,9.5004,0.4172,9.509556036,0.2304,0.0672,0.24,9.27,0.35,9.276604982,9.5104,-0.1528,9.511627411,0.2304,0.0672,0.24,9.28,-0.22,9.282607392
05/11/2019 00:00,9.86112,0.02366,9.861148384,0.08112,0.02366,0.0845,9.78,0,9.78,9.88112,0.02366,9.881148326,0.08112,0.02366,0.0845,9.8,0,9.8
05/11/2019 00:30,9.70392,0.02156,9.703943951,0.07392,0.02156,0.077,9.63,0,9.63,9.72392,0.02156,9.723943902,0.07392,0.02156,0.077,9.65,0,9.65
05/11/2019 01:00,9.47936,-0.10352,9.479925232,0.15936,0.04648,0.166,9.32,-0.15,9.321207003,9.49936,0.04648,9.499473712,0.15936,0.04648,0.166,9.34,0,9.34
05/11/2019 01:30,9.46832,0.07826,9.468643422,0.26832,0.07826,0.2795,9.2,0,9.2,9.48832,0.07826,9.48864274,0.26832,0.07826,0.2795,9.22,0,9.22
05/11/2019 02:00,9.39824,0.37032,9.405533052,0.37824,0.11032,0.394,9.02,0.26,9.02374645,9.40824,-0.20968,9.410576263,0.37824,0.11032,0.394,9.03,-0.32,9.03566821
05/11/2019 02:30,9.21664,0.22652,9.219423203,0.77664,0.22652,0.809,8.44,0,8.44,9.22664,0.22652,9.229420188,0.77664,0.22652,0.809,8.45,0,8.45
05/11/2019 03:00,9.19888,-0.27866,9.203099731,0.27888,0.08134,0.2905,8.92,-0.36,8.927261618,9.20888,0.43134,9.218976356,0.27888,0.08134,0.2905,8.93,0.35,8.936856271
05/11/2019 03:30,9.06944,-0.22308,9.072183122,0.46944,0.13692,0.489,8.6,-0.36,8.607531586,9.08944,0.48692,9.102472774,0.46944,0.13692,0.489,8.62,0.35,8.627102642
05/11/2019 04:00,9.11008,-0.44206,9.120799014,0.37008,0.10794,0.3855,8.74,-0.55,8.757288393,9.12008,0.82794,9.157583953,0.37008,0.10794,0.3855,8.75,0.72,8.779572883
05/11/2019 04:30,9.036,-0.622,9.057382624,0.096,0.028,0.1,8.94,-0.65,8.963598608,9.056,0.638,9.078445902,0.096,0.028,0.1,8.96,0.61,8.980740504
05/11/2019 05:00,8.93672,-0.30304,8.941856496,0.60672,0.17696,0.632,8.33,-0.48,8.343818071,8.94672,0.62696,8.968660859,0.60672,0.17696,0.632,8.34,0.45,8.352131464
05/11/2019 05:30,9.60552,3.03036,10.07219421,0.51552,0.15036,0.537,9.09,2.88,9.535329045,9.60552,1.94036,9.799541387,0.51552,0.15036,0.537,9.09,1.79,9.264566908
05/11/2019 06:00,10.2336,0.4823,10.24495887,0.2136,0.0623,0.2225,10.02,0.42,10.02879853,10.2536,-0.3677,10.26019085,0.2136,0.0623,0.2225,10.04,-0.43,10.04920395
05/11/2019 06:30,11.1828,0.7404,11.2072837,0.4128,0.1204,0.43,10.77,0.62,10.78783111,11.1928,-0.5296,11.20532231,0.4128,0.1204,0.43,10.78,-0.65,10.7995787
05/11/2019 07:00,11.9568,0.9674,11.99587133,0.4368,0.1274,0.455,11.52,0.84,11.5505844,11.9668,-0.7526,11.9904424,0.4368,0.1274,0.455,11.53,-0.88,11.5635332
05/11/2019 07:30,12.87264,1.23702,12.93194027,0.33264,0.09702,0.3465,12.54,1.14,12.59171156,12.90264,-1.08298,12.94801007,0.33264,0.09702,0.3465,12.57,-1.18,12.62526435
05/11/2019 08:00,13.0992,1.5631,13.19213107,0.5592,0.1631,0.5825,12.54,1.4,12.61790791,13.1292,-1.2769,13.19114727,0.5592,0.1631,0.5825,12.57,-1.44,12.65221325
05/11/2019 08:30,11.80064,1.44352,11.88860187,0.56064,0.16352,0.584,11.24,1.28,11.31264779,11.82064,-1.16648,11.87805563,0.56064,0.16352,0.584,11.26,-1.33,11.33827588
05/11/2019 09:00,11.2988,1.4809,11.39543533,0.2088,0.0609,0.2175,11.09,1.42,11.18054113,11.3288,-1.4091,11.41609707,0.2088,0.0609,0.2175,11.12,-1.47,11.21674195
05/11/2019 09:30,11.31376,1.58068,11.42364717,0.41376,0.12068,0.431,10.9,1.46,10.99734513,11.33376,-1.37932,11.41738321,0.41376,0.12068,0.431,10.92,-1.5,11.02254054
05/11/2019 10:00,11.07576,1.66668,11.200459,0.60576,0.17668,0.631,10.47,1.49,10.57549053,11.09576,-1.35332,11.17798573,0.60576,0.17668,0.631,10.49,-1.53,10.60099052
05/11/2019 10:30,11.2924,1.5557,11.39905699,0.3624,0.1057,0.3775,10.93,1.45,11.02576074,11.3124,-1.3843,11.39678377,0.3624,0.1057,0.3775,10.95,-1.49,11.05090946
05/11/2019 11:00,11.08784,1.79062,11.2314966,0.68784,0.20062,0.7165,10.4,1.59,10.52084122,11.10784,-1.42938,11.19943019,0.68784,0.20062,0.7165,10.42,-1.63,10.54671987
05/11/2019 11:30,11.53256,1.66908,11.65271506,0.44256,0.12908,0.461,11.09,1.54,11.1964146,11.56256,-1.43092,11.65076503,0.44256,0.12908,0.461,11.12,-1.56,11.22889131
05/11/2019 12:00,11.4132,1.8301,11.55899651,0.5832,0.1701,0.6075,10.83,1.66,10.9564821,11.4032,-1.4999,11.50142036,0.5832,0.1701,0.6075,10.82,-1.67,10.94811856
05/11/2019 12:30,11.33984,1.77662,11.4781684,0.39984,0.11662,0.4165,10.94,1.66,11.06522481,11.35984,-1.13338,11.41623909,0.39984,0.11662,0.4165,10.96,-1.25,11.03105163
05/11/2019 13:00,10.9168,1.1074,10.97282357,0.4368,0.1274,0.455,10.48,0.98,10.52572088,10.9468,-0.8926,10.98313093,0.4368,0.1274,0.455,10.51,-1.02,10.55937972
05/11/2019 13:30,11.0108,1.0019,11.05628872,0.2808,0.0819,0.2925,10.73,0.92,10.7693686,11.0308,-0.8781,11.06569511,0.2808,0.0819,0.2925,10.75,-0.96,10.79277999
05/11/2019 14:00,10.91416,1.29538,10.99076421,0.70416,0.20538,0.7335,10.21,1.09,10.26801831,10.93416,-0.92462,10.97318445,0.70416,0.20538,0.7335,10.23,-1.13,10.29222036
05/11/2019 14:30,10.85152,1.25086,10.92337572,0.55152,0.16086,0.5745,10.3,1.09,10.35751418,10.87152,-0.96914,10.91463144,0.55152,0.16086,0.5745,10.32,-1.13,10.38168098
05/11/2019 15:00,10.8168,1.1374,10.87643512,0.4368,0.1274,0.455,10.38,1.01,10.42902201,10.8368,-0.9226,10.87600225,0.4368,0.1274,0.455,10.4,-1.05,10.45287042
05/11/2019 15:30,10.95592,1.49756,11.05779675,0.26592,0.07756,0.277,10.69,1.42,10.78390004,10.97592,-1.38244,11.06263803,0.26592,0.07756,0.277,10.71,-1.46,10.80905639
05/11/2019 16:00,11.00312,1.67466,11.1298309,0.63312,0.18466,0.6595,10.37,1.49,10.47649751,11.02312,-1.34534,11.10491397,0.63312,0.18466,0.6595,10.39,-1.53,10.50204742
05/11/2019 16:30,11.26272,1.34496,11.34274126,0.22272,0.06496,0.232,11.04,1.28,11.11395519,11.29272,-1.26504,11.36335563,0.22272,0.06496,0.232,11.07,-1.33,11.14960986
05/11/2019 17:00,11.62296,1.23878,11.68878843,0.13296,0.03878,0.1385,11.49,1.2,11.55249324,11.65296,-1.21122,11.71573859,0.13296,0.03878,0.1385,11.52,-1.25,11.58761839
05/11/2019 17:30,11.15136,0.86248,11.18466368,0.11136,0.03248,0.116,11.04,0.83,11.07115622,11.18136,-0.84752,11.21343398,0.11136,0.03248,0.116,11.07,-0.88,11.10492233
05/11/2019 18:00,10.86592,0.66506,10.88625382,0.08592,0.02506,0.0895,10.78,0.64,10.79898143,10.89592,-0.66494,10.91619063,0.08592,0.02506,0.0895,10.81,-0.69,10.83199889
05/11/2019 18:30,10.53136,0.65248,10.55155314,0.35136,0.10248,0.366,10.18,0.55,10.19484674,10.56136,-0.48752,10.57260615,0.35136,0.10248,0.366,10.21,-0.59,10.22703281
05/11/2019 19:00,10.42096,0.49528,10.43272302,0.12096,0.03528,0.126,10.3,0.46,10.31026673,10.45096,-0.45472,10.46084773,0.12096,0.03528,0.126,10.33,-0.49,10.34161496
05/11/2019 19:30,10.07384,0.49112,10.08580444,0.24384,0.07112,0.254,9.83,0.42,9.838968442,10.10384,-0.37888,10.11094124,0.24384,0.07112,0.254,9.86,-0.45,9.870263421
05/11/2019 20:00,9.8328,0.4704,9.84404551,0.1728,0.0504,0.18,9.66,0.42,9.669126124,9.8728,-0.3996,9.880883564,0.1728,0.0504,0.18,9.7,-0.45,9.710432534
05/11/2019 20:30,9.34576,0.15918,9.347115504,0.54576,0.15918,0.5685,8.8,0,8.8,9.37576,0.15918,9.377111168,0.54576,0.15918,0.5685,8.83,0,8.83
05/11/2019 21:00,9.0476,0.1393,9.048672292,0.4776,0.1393,0.4975,8.57,0,8.57,9.0776,0.1393,9.078668749,0.4776,0.1393,0.4975,8.6,0,8.6
05/11/2019 21:30,8.82728,0.65504,8.851550689,0.49728,0.14504,0.518,8.33,0.51,8.345597642,8.85728,-0.30496,8.862528398,0.49728,0.14504,0.518,8.36,-0.45,8.372102484
05/11/2019 22:00,8.32712,-0.21084,8.329788773,0.47712,0.13916,0.497,7.85,-0.35,7.857798674,8.34712,0.48916,8.361440653,0.47712,0.13916,0.497,7.87,0.35,7.877778875
05/11/2019 22:30,7.92288,-0.26166,7.927199597,0.30288,0.08834,0.3155,7.62,-0.35,7.628033823,7.94288,0.43834,7.954966037,0.30288,0.08834,0.3155,7.64,0.35,7.648012814
05/11/2019 23:00,7.45592,0.11256,7.456769595,0.38592,0.11256,0.402,7.07,0,7.07,7.47592,0.11256,7.476767323,0.38592,0.11256,0.402,7.09,0,7.09
05/11/2019 23:30,7.31968,0.12824,7.320803289,0.43968,0.12824,0.458,6.88,0,6.88,7.32968,0.12824,7.330801757,0.43968,0.12824,0.458,6.89,0,6.89
06/11/2019 00:00,7.3092,0.0406,7.309312758,0.1392,0.0406,0.145,7.17,0,7.17,7.3192,0.0406,7.319312604,0.1392,0.0406,0.145,7.18,0,7.18
06/11/2019 00:30,7.52736,0.02548,7.527403125,0.08736,0.02548,0.091,7.44,0,7.44,7.54736,0.02548,7.54740301,0.08736,0.02548,0.091,7.46,0,7.46
06/11/2019 01:00,7.65584,0.02212,7.655871956,0.07584,0.02212,0.079,7.58,0,7.58,7.67584,0.02212,7.675871872,0.07584,0.02212,0.079,7.6,0,7.6
06/11/2019 01:30,7.43976,-0.30632,7.446063443,0.14976,0.04368,0.156,7.29,-0.35,7.298397084,7.45976,0.04368,7.459887881,0.14976,0.04368,0.156,7.31,0,7.31
06/11/2019 02:00,7.9216,-0.3262,7.928313377,0.0816,0.0238,0.085,7.84,-0.35,7.847808611,7.9316,0.0238,7.931635708,0.0816,0.0238,0.085,7.85,0,7.85
06/11/2019 02:30,7.81728,-0.32746,7.824135521,0.07728,0.02254,0.0805,7.74,-0.35,7.747909395,7.82728,0.37254,7.83614052,0.07728,0.02254,0.0805,7.75,0.35,7.7578992
06/11/2019 03:00,7.7068,-0.3276,7.713759654,0.0768,0.0224,0.08,7.63,-0.35,7.638023304,7.7368,0.0224,7.736832427,0.0768,0.0224,0.08,7.66,0,7.66
06/11/2019 03:30,7.47048,-0.24486,7.474491812,0.36048,0.10514,0.3755,7.11,-0.35,7.118609415,7.48048,0.46514,7.494927368,0.36048,0.10514,0.3755,7.12,0.36,7.129095314
06/11/2019 04:00,6.99352,-0.26314,6.998468736,0.50352,0.14686,0.5245,6.49,-0.41,6.502937798,7.01352,0.50686,7.031811278,0.50352,0.14686,0.5245,6.51,0.36,6.519946319
06/11/2019 04:30,7.12784,-0.25688,7.132467343,0.38784,0.11312,0.404,6.74,-0.37,6.750148147,7.13784,0.47312,7.153502806,0.38784,0.11312,0.404,6.75,0.36,6.759593183
06/11/2019 05:00,7.38624,-0.31568,7.392982835,0.18624,0.05432,0.194,7.2,-0.37,7.209500676,7.40624,0.41432,7.417819895,0.18624,0.05432,0.194,7.22,0.36,7.228969498
06/11/2019 05:30,7.60992,0.11956,7.61085915,0.40992,0.11956,0.427,7.2,0,7.2,7.62992,0.11956,7.630856688,0.40992,0.11956,0.427,7.22,0,7.22
06/11/2019 06:00,8.47504,0.04522,8.475160639,0.15504,0.04522,0.1615,8.32,0,8.32,8.49504,0.04522,8.495160355,0.15504,0.04522,0.1615,8.34,0,8.34
06/11/2019 06:30,8.95744,0.46592,8.969549197,0.39744,0.11592,0.414,8.56,0.35,8.567152386,8.97744,-0.24408,8.980757429,0.39744,0.11592,0.414,8.58,-0.36,8.587549126
06/11/2019 07:00,9.77208,0.44394,9.782158772,0.32208,0.09394,0.3355,9.45,0.35,9.45647926,9.80208,-0.30606,9.806857042,0.32208,0.09394,0.3355,9.48,-0.4,9.488435066
06/11/2019 07:30,10.358,0.7215,10.3830981,0.348,0.1015,0.3625,10.01,0.62,10.02918242,10.388,-0.5585,10.40300275,0.348,0.1015,0.3625,10.04,-0.66,10.06166984
06/11/2019 08:00,11.32312,1.10216,11.37663409,0.21312,0.06216,0.222,11.11,1.04,11.1585707,11.35312,-1.02784,11.39955213,0.21312,0.06216,0.222,11.14,-1.09,11.19319883
06/11/2019 08:30,11.11608,1.22094,11.18293025,0.34608,0.10094,0.3605,10.77,1.12,10.82807924,11.14608,-1.06906,11.19723129,0.34608,0.10094,0.3605,10.8,-1.17,10.86319014
06/11/2019 09:00,11.31736,1.21548,11.38244389,0.32736,0.09548,0.341,10.99,1.12,11.04692265,11.33736,-1.07452,11.38816601,0.32736,0.09548,0.341,11.01,-1.17,11.07199169
06/11/2019 09:30,11.6248,1.5089,11.72231864,0.5448,0.1589,0.5675,11.08,1.35,11.1619398,11.6548,-1.2311,11.71964036,0.5448,0.1589,0.5675,11.11,-1.39,11.19661556
06/11/2019 10:00,11.61864,1.38752,11.70119683,0.36864,0.10752,0.384,11.25,1.28,11.32258363,11.63864,-1.22248,11.70266629,0.36864,0.10752,0.384,11.27,-1.33,11.34820691
06/11/2019 10:30,11.51896,1.44678,11.60946217,0.46896,0.13678,0.4885,11.05,1.31,11.12738064,11.54896,-1.19322,11.61043716,0.46896,0.13678,0.4885,11.08,-1.33,11.15953852
06/11/2019 11:00,11.58232,1.46526,11.6746359,0.53232,0.15526,0.5545,11.05,1.31,11.12738064,11.61232,-1.17474,11.671589,0.53232,0.15526,0.5545,11.08,-1.33,11.15953852
06/11/2019 11:30,11.70616,1.50638,11.80268455,0.53616,0.15638,0.5585,11.17,1.35,11.25128437,11.72616,-1.24362,11.79192177,0.53616,0.15638,0.5585,11.19,-1.4,11.27723814
06/11/2019 12:00,11.5884,1.6037,11.69884047,0.6984,0.2037,0.7275,10.89,1.4,10.97962203,11.6084,-1.2363,11.67404764,0.6984,0.2037,0.7275,10.91,-1.44,11.00462176
06/11/2019 12:30,11.66088,1.62484,11.77353929,0.77088,0.22484,0.803,10.89,1.4,10.97962203,11.68088,-1.21516,11.74391636,0.77088,0.22484,0.803,10.91,-1.44,11.00462176
06/11/2019 13:00,11.81344,1.66642,11.93039481,0.43344,0.12642,0.4515,11.38,1.54,11.48372762,11.83344,-1.45358,11.92238219,0.43344,0.12642,0.4515,11.4,-1.58,11.50897041
06/11/2019 13:30,11.40224,1.63482,11.51884167,0.70224,0.20482,0.7315,10.7,1.43,10.79513316,11.43224,-1.26518,11.50203425,0.70224,0.20482,0.7315,10.73,-1.47,10.83022622
06/11/2019 14:00,11.49864,1.41252,11.58507378,0.48864,0.14252,0.509,11.01,1.27,11.08300501,11.51864,-1.16748,11.57765421,0.48864,0.14252,0.509,11.03,-1.31,11.10751998
06/11/2019 14:30,11.33112,1.36366,11.41288084,0.32112,0.09366,0.3345,11.01,1.27,11.08300501,11.35112,-1.21634,11.41610302,0.32112,0.09366,0.3345,11.03,-1.31,11.10751998
06/11/2019 15:00,11.29896,1.31428,11.37514083,0.28896,0.08428,0.301,11.01,1.23,11.07849268,11.31896,-1.19572,11.38194192,0.28896,0.08428,0.301,11.03,-1.28,11.10402179
06/11/2019 15:30,11.1684,1.3062,11.24452387,0.3984,0.1162,0.415,10.77,1.19,10.83554336,11.1984,-1.1138,11.25365332,0.3984,0.1162,0.415,10.8,-1.23,10.86981601
06/11/2019 16:00,11.15976,1.35618,11.24186228,0.56976,0.16618,0.5935,10.59,1.19,10.65665051,11.18976,-1.06382,11.24021538,0.56976,0.16618,0.5935,10.62,-1.23,10.69099153
06/11/2019 16:30,11.25208,1.28394,11.3250963,0.32208,0.09394,0.3355,10.93,1.19,10.99458958,11.28208,-1.13606,11.33913407,0.32208,0.09394,0.3355,10.96,-1.23,11.0288032
06/11/2019 17:00,11.7036,1.2948,11.77500573,0.1536,0.0448,0.16,11.55,1.25,11.61744378,11.7336,-1.2452,11.79948694,0.1536,0.0448,0.16,11.58,-1.29,11.65163079
06/11/2019 17:30,11.43424,1.38832,11.518215,0.23424,0.06832,0.244,11.2,1.32,11.27751746,11.47424,-1.29168,11.54671472,0.23424,0.06832,0.244,11.24,-1.36,11.32197863
06/11/2019 18:00,11.51168,1.05424,11.55985287,0.15168,0.04424,0.158,11.36,1.01,11.40481039,11.55168,-1.00576,11.59538115,0.15168,0.04424,0.158,11.4,-1.05,11.44825314
06/11/2019 18:30,10.8992,0.9406,10.93971156,0.3792,0.1106,0.395,10.52,0.83,10.5526916,10.9292,-0.7594,10.95555115,0.3792,0.1106,0.395,10.55,-0.87,10.58581126
06/11/2019 19:00,10.8648,0.9239,10.90401166,0.4248,0.1239,0.4425,10.44,0.8,10.47060648,10.8948,-0.7161,10.91830876,0.4248,0.1239,0.4425,10.47,-0.84,10.50364223
06/11/2019 19:30,10.26496,0.80728,10.29665503,0.50496,0.14728,0.526,9.76,0.66,9.78229012,10.30496,-0.55272,10.31977228,0.50496,0.14728,0.526,9.8,-0.7,9.824968193
06/11/2019 20:00,10.28456,0.64508,10.30477087,0.15456,0.04508,0.161,10.13,0.6,10.14775345,10.32456,-0.60492,10.34226607,0.15456,0.04508,0.161,10.17,-0.65,10.19075071
06/11/2019 20:30,9.67552,0.48786,9.687811654,0.33552,0.09786,0.3495,9.34,0.39,9.348138852,9.69552,-0.31214,9.700543255,0.33552,0.09786,0.3495,9.36,-0.41,9.368975398
06/11/2019 21:00,9.91312,0.43466,9.92264468,0.15312,0.04466,0.1595,9.76,0.39,9.7677889,9.94312,-0.33534,9.948773203,0.15312,0.04466,0.1595,9.79,-0.38,9.797372097
06/11/2019 21:30,9.36496,0.40978,9.373921029,0.20496,0.05978,0.2135,9.16,0.35,9.166684242,9.40496,-0.30022,9.409750509,0.20496,0.05978,0.2135,9.2,-0.36,9.207040784
06/11/2019 22:00,9.20936,0.39648,9.217890648,0.15936,0.04648,0.166,9.05,0.35,9.056765427,9.23936,-0.31352,9.24467782,0.15936,0.04648,0.166,9.08,-0.36,9.087133762
06/11/2019 22:30,8.49832,0.38076,8.506845538,0.20832,0.06076,0.217,8.29,0.32,8.296173817,8.50832,-0.29924,8.513580551,0.20832,0.06076,0.217,8.3,-0.36,8.307803561
06/11/2019 23:00,7.97736,0.13048,7.978427013,0.44736,0.13048,0.466,7.53,0,7.53,7.98736,0.13048,7.988425677,0.44736,0.13048,0.466,7.54,0,7.54
06/11/2019 23:30,7.88424,-0.25668,7.888417142,0.35424,0.10332,0.369,7.53,-0.36,7.538600666,7.89424,0.45332,7.907245045,0.35424,0.10332,0.369,7.54,0.35,7.548118971
07/11/2019 00:00,8.4012,-0.3159,8.407137102,0.1512,0.0441,0.1575,8.25,-0.36,8.25785081,8.4112,0.3941,8.420427557,0.1512,0.0441,0.1575,8.26,0.35,8.267411929
07/11/2019 00:30,7.90072,-0.31604,7.907038497,0.15072,0.04396,0.157,7.75,-0.36,7.758356785,7.92072,0.39396,7.93051132,0.15072,0.04396,0.157,7.77,0.35,7.777878888
07/11/2019 01:00,7.65288,-0.35916,7.661303296,0.24288,0.07084,0.253,7.41,-0.43,7.422465898,7.67288,0.48084,7.68793175,0.24288,0.07084,0.253,7.43,0.41,7.441303649
07/11/2019 01:30,7.8912,-0.3859,7.900630117,0.1512,0.0441,0.1575,7.74,-0.43,7.751935242,7.9112,0.4541,7.92422187,0.1512,0.0441,0.1575,7.76,0.41,7.770823637
07/11/2019 02:00,7.53592,-0.36994,7.544994755,0.20592,0.06006,0.2145,7.33,-0.43,7.342601719,7.55592,0.47006,7.57052729,0.20592,0.06006,0.2145,7.35,0.41,7.361426492
07/11/2019 02:30,7.49368,-0.41226,7.505011542,0.16368,0.04774,0.1705,7.33,-0.46,7.34441965,7.51368,0.45774,7.527610049,0.16368,0.04774,0.1705,7.35,0.41,7.361426492
07/11/2019 03:00,7.7812,-0.3859,7.790763265,0.1512,0.0441,0.1575,7.63,-0.43,7.642107039,7.8012,0.4541,7.814405176,0.1512,0.0441,0.1575,7.65,0.41,7.66097905
07/11/2019 03:30,7.42616,-0.40862,7.437393539,0.17616,0.05138,0.1835,7.25,-0.46,7.264578446,7.43616,0.46138,7.450459519,0.17616,0.05138,0.1835,7.26,0.41,7.271567919
07/11/2019 04:00,7.5836,-0.4152,7.594957538,0.1536,0.0448,0.16,7.43,-0.46,7.44422595,7.5936,0.4848,7.609059863,0.1536,0.0448,0.16,7.44,0.44,7.452999396
07/11/2019 04:30,7.50944,-0.39308,7.519720806,0.22944,0.06692,0.239,7.28,-0.46,7.29451849,7.52944,0.50692,7.546484917,0.22944,0.06692,0.239,7.3,0.44,7.313248252
07/11/2019 05:00,7.70312,-0.41534,7.71430911,0.15312,0.04466,0.1595,7.55,-0.46,7.564000264,7.72312,0.48466,7.738312339,0.15312,0.04466,0.1595,7.57,0.44,7.582776536
07/11/2019 05:30,7.81768,-0.38276,7.827044512,0.36768,0.10724,0.383,7.45,-0.49,7.466096704,7.82768,0.54724,7.846785699,0.36768,0.10724,0.383,7.46,0.44,7.472964606
07/11/2019 06:00,8.32248,0.03864,8.322569699,0.13248,0.03864,0.138,8.19,0,8.19,8.34248,0.03864,8.342569484,0.13248,0.03864,0.138,8.21,0,8.21
07/11/2019 06:30,8.59744,0.53092,8.613817423,0.51744,0.15092,0.539,8.08,0.38,8.088930708,8.61744,-0.22908,8.620484314,0.51744,0.15092,0.539,8.1,-0.38,8.108908681
07/11/2019 07:00,9.21312,0.60966,9.233269489,0.51312,0.14966,0.5345,8.7,0.46,8.712152432,9.24312,-0.34034,9.24938369,0.51312,0.14966,0.5345,8.73,-0.49,8.743740618
07/11/2019 07:30,9.70568,0.93874,9.750972108,0.71568,0.20874,0.7455,8.99,0.73,9.019589791,9.73568,-0.56126,9.751844843,0.71568,0.20874,0.7455,9.02,-0.77,9.052806195
07/11/2019 08:00,10.17296,1.11128,10.23347734,0.55296,0.16128,0.576,9.62,0.95,9.666793677,10.19296,-0.82872,10.22659329,0.55296,0.16128,0.576,9.64,-0.99,9.690701729
07/11/2019 08:30,10.4216,1.0688,10.47626269,0.2016,0.0588,0.21,10.22,1.01,10.26978578,10.4416,-0.9912,10.48854079,0.2016,0.0588,0.21,10.24,-1.05,10.29369224
07/11/2019 09:00,10.6616,1.1088,10.7191022,0.2016,0.0588,0.21,10.46,1.05,10.51256867,10.6816,-1.0312,10.7312605,0.2016,0.0588,0.21,10.48,-1.09,10.53653169
07/11/2019 09:30,10.96688,1.27784,11.04107477,0.50688,0.14784,0.528,10.46,1.13,10.52086023,10.98688,-1.02216,11.03432568,0.50688,0.14784,0.528,10.48,-1.17,10.54510787
07/11/2019 10:00,11.18792,1.15106,11.24697706,0.27792,0.08106,0.2895,10.91,1.07,10.96234464,11.21792,-1.02894,11.26500984,0.27792,0.08106,0.2895,10.94,-1.11,10.99616751
07/11/2019 10:30,11.06016,1.26338,11.13208284,0.32016,0.09338,0.3335,10.74,1.17,10.80354109,11.08016,-1.11662,11.13628241,0.32016,0.09338,0.3335,10.76,-1.21,10.82782065
07/11/2019 11:00,11.15384,1.29862,11.22918344,0.30384,0.08862,0.3165,10.85,1.21,10.91726156,11.18384,-1.17138,11.24501704,0.30384,0.08862,0.3165,10.88,-1.26,10.95271656
07/11/2019 11:30,10.94408,1.46744,11.04202279,0.57408,0.16744,0.598,10.37,1.3,10.4511674,10.97408,-1.18256,11.03761206,0.57408,0.16744,0.598,10.4,-1.35,10.48725417
07/11/2019 12:00,10.83808,1.53194,10.94581282,0.65808,0.19194,0.6855,10.18,1.34,10.26781379,10.86808,-1.18806,10.9328244,0.65808,0.19194,0.6855,10.21,-1.38,10.30283941
07/11/2019 12:30,10.7728,1.6704,10.90153457,0.8928,0.2604,0.93,9.88,1.41,9.98010521,10.8128,-1.1996,10.87913986,0.8928,0.2604,0.93,9.92,-1.46,10.02686392
07/11/2019 13:00,11.11416,1.76288,11.25310172,1.00416,0.29288,1.046,10.11,1.47,10.21631049,11.13416,-1.22712,11.20157767,1.00416,0.29288,1.046,10.13,-1.52,10.24340275
07/11/2019 13:30,11.05872,1.80796,11.20553468,1.15872,0.33796,1.207,9.9,1.47,10.00854135,11.07872,-1.18204,11.14160022,1.15872,0.33796,1.207,9.92,-1.52,10.035776
07/11/2019 14:00,10.874,1.6345,10.99615689,0.564,0.1645,0.5875,10.31,1.47,10.41426906,10.894,-1.3555,10.97800602,0.564,0.1645,0.5875,10.33,-1.52,10.44123077
07/11/2019 14:30,10.90056,1.59558,11.01671838,0.43056,0.12558,0.4485,10.47,1.47,10.57269124,10.93056,-1.39442,11.01914466,0.43056,0.12558,0.4485,10.5,-1.52,10.60944862
07/11/2019 15:00,10.8708,1.6044,10.98855732,0.4608,0.1344,0.48,10.41,1.47,10.51327732,10.8908,-1.3856,10.9785888,0.4608,0.1344,0.48,10.43,-1.52,10.54017552
07/11/2019 15:30,10.9824,1.2782,11.05653223,0.3024,0.0882,0.315,10.68,1.19,10.74609231,11.0024,-1.1518,11.06252453,0.3024,0.0882,0.315,10.7,-1.24,10.77161084
07/11/2019 16:00,10.61992,1.17456,10.68467557,0.52992,0.15456,0.552,10.09,1.02,10.14142495,10.64992,-0.91544,10.68919204,0.52992,0.15456,0.552,10.12,-1.07,10.17640899
07/11/2019 16:30,10.94376,0.89318,10.98014815,0.11376,0.03318,0.1185,10.83,0.86,10.86409223,10.97376,-0.87682,11.00873389,0.11376,0.03318,0.1185,10.86,-0.91,10.89805946
07/11/2019 17:00,11.72904,0.81222,11.75712893,0.17904,0.05222,0.1865,11.55,0.76,11.57497732,11.76904,-0.75778,11.79341058,0.17904,0.05222,0.1865,11.59,-0.81,11.61827009
07/11/2019 17:30,12.4972,0.7671,12.52072084,0.1272,0.0371,0.1325,12.37,0.73,12.39152129,12.5272,-0.7329,12.54862073,0.1272,0.0371,0.1325,12.4,-0.77,12.42388426
07/11/2019 18:00,13.3548,0.9464,13.38829175,0.1248,0.0364,0.13,13.23,0.91,13.26125937,13.3848,-0.9236,13.41662804,0.1248,0.0364,0.13,13.26,-0.96,13.29470571
07/11/2019 18:30,13.16544,0.76992,13.18793339,0.20544,0.05992,0.214,12.96,0.71,12.97943373,13.19544,-0.70008,13.21399821,0.20544,0.05992,0.214,12.99,-0.76,13.01221349
07/11/2019 19:00,13.61536,0.83948,13.64121529,0.13536,0.03948,0.141,13.48,0.8,13.50371801,13.65536,-0.81052,13.67939324,0.13536,0.03948,0.141,13.52,-0.85,13.54669332
