Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/11/2019 19:30,13.22712,0.85166,13.25450973,0.17712,0.05166,0.1845,13.05,0.8,13.07449808,13.25712,-0.79834,13.28113615,0.17712,0.05166,0.1845,13.08,-0.85,13.1075894
07/11/2019 20:00,13.0044,0.7867,13.02817394,0.1944,0.0567,0.2025,12.81,0.73,12.8307833,13.0244,-0.7133,13.04391783,0.1944,0.0567,0.2025,12.83,-0.77,12.85308523
07/11/2019 20:30,12.71992,0.58956,12.73357553,0.16992,0.04956,0.177,12.55,0.54,12.56161216,12.74992,-0.53044,12.76094928,0.16992,0.04956,0.177,12.58,-0.58,12.59336333
07/11/2019 21:00,12.3152,0.7036,12.33528289,0.3552,0.1036,0.37,11.96,0.6,11.97504071,12.3352,-0.5364,12.34685725,0.3552,0.1036,0.37,11.98,-0.64,11.99708298
07/11/2019 21:30,11.6324,0.6282,11.64935041,0.5424,0.1582,0.565,11.09,0.47,11.09995495,11.6724,-0.3518,11.67770033,0.5424,0.1582,0.565,11.13,-0.51,11.14167851
07/11/2019 22:00,11.51504,0.44522,11.52364383,0.15504,0.04522,0.1615,11.36,0.4,11.36704007,11.53504,-0.38478,11.54145586,0.15504,0.04522,0.1615,11.38,-0.43,11.388121
07/11/2019 22:30,10.52848,0.44414,10.53784378,0.28848,0.08414,0.3005,10.24,0.36,10.24632617,10.53848,-0.26586,10.54183296,0.28848,0.08414,0.3005,10.25,-0.35,10.25597387
07/11/2019 23:00,10.2332,0.5651,10.24879116,0.7032,0.2051,0.7325,9.53,0.36,9.536797156,10.2532,-0.1749,10.25469162,0.7032,0.2051,0.7325,9.55,-0.38,9.557557219
07/11/2019 23:30,9.66936,-0.18352,9.671101406,0.63936,0.18648,0.666,9.03,-0.37,9.037577109,9.67936,0.54648,9.694774386,0.63936,0.18648,0.666,9.04,0.36,9.047165302
08/11/2019 00:00,9.61016,0.11088,9.610799634,0.38016,0.11088,0.396,9.23,0,9.23,9.62016,0.11088,9.620798969,0.38016,0.11088,0.396,9.24,0,9.24
08/11/2019 00:30,9.54784,0.04312,9.547937369,0.14784,0.04312,0.154,9.4,0,9.4,9.56784,0.04312,9.567937165,0.14784,0.04312,0.154,9.42,0,9.42
08/11/2019 01:00,9.60128,-0.27546,9.605230651,0.70128,0.20454,0.7305,8.9,-0.48,8.912934421,9.61128,0.65454,9.633541709,0.70128,0.20454,0.7305,8.91,0.45,8.921356399
08/11/2019 01:30,9.74424,-0.43418,9.753908214,0.29424,0.08582,0.3065,9.45,-0.52,9.464296065,9.76424,0.53582,9.778930711,0.29424,0.08582,0.3065,9.47,0.45,9.480685629
08/11/2019 02:00,9.67848,0.85414,9.716096451,0.28848,0.08414,0.3005,9.39,0.77,9.421517924,9.67848,1.91414,9.86594684,0.28848,0.08414,0.3005,9.39,1.83,9.566660859
08/11/2019 02:30,9.62744,1.24842,9.70804581,0.57744,0.16842,0.6015,9.05,1.08,9.114214173,9.60744,-0.10158,9.607976991,0.57744,0.16842,0.6015,9.03,-0.27,9.034035643
08/11/2019 03:00,9.80888,0.71634,9.83500228,0.39888,0.11634,0.4155,9.41,0.6,9.429109184,9.80888,-0.53366,9.823386374,0.39888,0.11634,0.4155,9.41,-0.65,9.432422806
08/11/2019 03:30,9.51728,0.62254,9.537618919,0.55728,0.16254,0.5805,8.96,0.46,8.971800265,9.52728,-0.33746,9.53325461,0.55728,0.16254,0.5805,8.97,-0.5,8.983924532
08/11/2019 04:00,9.54408,0.52244,9.558368407,0.21408,0.06244,0.223,9.33,0.46,9.341332881,9.55408,-0.43756,9.564094489,0.21408,0.06244,0.223,9.34,-0.5,9.353373723
08/11/2019 04:30,9.60408,0.53994,9.619245701,0.27408,0.07994,0.2855,9.33,0.46,9.341332881,9.61408,-0.39006,9.621989454,0.27408,0.07994,0.2855,9.34,-0.47,9.351818005
08/11/2019 05:00,9.71568,0.54624,9.731023379,0.29568,0.08624,0.308,9.42,0.46,9.431224735,9.72568,-0.42376,9.734907498,0.29568,0.08624,0.308,9.43,-0.51,9.443781022
08/11/2019 05:30,9.86592,-0.02994,9.865965429,0.44592,0.13006,0.4645,9.42,-0.16,9.421358713,9.87592,0.12006,9.876649748,0.44592,0.13006,0.4645,9.43,-0.01,9.430005302
08/11/2019 06:00,10.926,-0.322,10.9307438,0.096,0.028,0.1,10.83,-0.35,10.83565411,10.936,0.378,10.94253079,0.096,0.028,0.1,10.84,0.35,10.8456489
08/11/2019 06:30,11.21304,0.57172,11.2276057,0.38304,0.11172,0.399,10.83,0.46,10.83976476,11.22304,-0.37828,11.22941328,0.38304,0.11172,0.399,10.84,-0.49,10.85106907
08/11/2019 07:00,12.07952,0.67236,12.0982177,0.41952,0.12236,0.437,11.66,0.55,11.67296449,12.09952,-0.46764,12.10855365,0.41952,0.12236,0.437,11.68,-0.59,11.69489205
08/11/2019 07:30,12.78648,0.68064,12.80458284,0.27648,0.08064,0.288,12.51,0.6,12.52438022,12.81648,-0.55936,12.82868049,0.27648,0.08064,0.288,12.54,-0.64,12.55632112
08/11/2019 08:00,13.21848,1.02664,13.25828809,0.22848,0.06664,0.238,12.99,0.96,13.02542514,13.24848,-0.94336,13.28202358,0.22848,0.06664,0.238,13.02,-1.01,13.05911559
08/11/2019 08:30,13.47072,1.12646,13.51773685,0.33072,0.09646,0.3445,13.14,1.03,13.18030728,13.50072,-0.97354,13.53577558,0.33072,0.09646,0.3445,13.17,-1.07,13.21339472
08/11/2019 09:00,13.68136,1.17248,13.73150832,0.59136,0.17248,0.616,13.09,1,13.12814153,13.70136,-0.89752,13.73072496,0.59136,0.17248,0.616,13.11,-1.07,13.15359267
08/11/2019 09:30,13.33584,1.55712,13.42643852,1.39584,0.40712,1.454,11.94,1.15,11.99525323,13.35584,-0.78288,13.37876538,1.39584,0.40712,1.454,11.96,-1.19,12.0190557
08/11/2019 10:00,13.74904,1.21972,13.80303654,0.47904,0.13972,0.499,13.27,1.08,13.31387622,13.76904,-0.98028,13.80389117,0.47904,0.13972,0.499,13.29,-1.12,13.33710988
08/11/2019 10:30,13.57624,1.10432,13.62107981,0.66624,0.19432,0.694,12.91,0.91,12.9420323,13.57624,-0.52568,13.58641351,0.66624,0.19432,0.694,12.91,-0.72,12.93006187
08/11/2019 11:00,13.70576,1.36168,13.77323599,1.44576,0.42168,1.506,12.26,0.94,12.29598308,13.71576,-0.55832,13.72711891,1.44576,0.42168,1.506,12.27,-0.98,12.30907389
08/11/2019 11:30,13.868,1.9315,14.00186117,2.268,0.6615,2.3625,11.6,1.27,11.66931446,13.878,-0.6485,13.8931435,2.268,0.6615,2.3625,11.61,-1.31,11.68367237
08/11/2019 12:00,13.608,1.599,13.70162271,1.608,0.469,1.675,12,1.13,12.05308674,13.628,-0.711,13.64653454,1.608,0.469,1.675,12.02,-1.18,12.07778125
08/11/2019 12:30,13.13104,1.73072,13.24460657,2.23104,0.65072,2.324,10.9,1.08,10.95337391,13.13104,-0.46928,13.13942294,2.23104,0.65072,2.324,10.9,-1.12,10.9573902
08/11/2019 13:00,13.32072,1.47146,13.40174525,1.65072,0.48146,1.7195,11.67,0.99,11.71191701,13.33072,-0.55854,13.34241592,1.65072,0.48146,1.7195,11.68,-1.04,11.72620996
08/11/2019 13:30,13.12024,1.31632,13.18610617,1.29024,0.37632,1.344,11.83,0.94,11.86728697,13.14024,-0.61368,13.15456234,1.29024,0.37632,1.344,11.85,-0.99,11.89128252
08/11/2019 14:00,13.13112,0.99366,13.16866252,0.80112,0.23366,0.8345,12.33,0.76,12.35340034,13.15112,-0.56634,13.16330879,0.80112,0.23366,0.8345,12.35,-0.8,12.37588381
08/11/2019 14:30,12.72184,0.83512,12.74922109,0.53184,0.15512,0.554,12.19,0.68,12.20895163,12.74184,-0.57488,12.75480198,0.53184,0.15512,0.554,12.21,-0.73,12.23180281
08/11/2019 15:00,12.95832,0.77076,12.98122214,0.44832,0.13076,0.467,12.51,0.64,12.52636021,12.97832,-0.54924,12.98993667,0.44832,0.13076,0.467,12.53,-0.68,12.54843815
08/11/2019 15:30,12.88048,0.75764,12.90274325,0.54048,0.15764,0.563,12.34,0.6,12.3545781,12.90048,-0.49236,12.90987229,0.54048,0.15764,0.563,12.36,-0.65,12.37707962
08/11/2019 16:00,12.9004,0.8072,12.92562927,0.7104,0.2072,0.74,12.19,0.6,12.20475727,12.9304,-0.4428,12.93797959,0.7104,0.2072,0.74,12.22,-0.65,12.23727502
08/11/2019 16:30,13.44,0.635,13.45499257,0.12,0.035,0.125,13.32,0.6,13.33350667,13.47,-0.615,13.48403222,0.12,0.035,0.125,13.35,-0.65,13.3658146
08/11/2019 17:00,13.71168,1.26424,13.76983919,0.39168,0.11424,0.408,13.32,1.15,13.36955123,13.74168,-1.04576,13.78141441,0.39168,0.11424,0.408,13.35,-1.16,13.40030224
08/11/2019 17:30,13.902,0.9885,13.93709928,0.132,0.0385,0.1375,13.77,0.95,13.80273161,13.932,-0.9715,13.96583103,0.132,0.0385,0.1375,13.8,-1.01,13.83691078
08/11/2019 18:00,13.57168,0.59424,13.58468326,0.15168,0.04424,0.158,13.42,0.55,13.43126576,13.60168,-0.55576,13.61302935,0.15168,0.04424,0.158,13.45,-0.6,13.46337625
08/11/2019 18:30,13.40184,0.50512,13.4113557,0.29184,0.08512,0.304,13.11,0.42,13.11672596,13.43184,-0.36488,13.43679512,0.29184,0.08512,0.304,13.14,-0.45,13.14770322
08/11/2019 19:00,12.96248,0.50614,12.97235774,0.43248,0.12614,0.4505,12.53,0.38,12.53576085,12.99248,-0.28386,12.99558052,0.43248,0.12614,0.4505,12.56,-0.41,12.5666901
08/11/2019 19:30,12.73528,0.48654,12.74457052,0.36528,0.10654,0.3805,12.37,0.38,12.37583533,12.75528,-0.27346,12.75821101,0.36528,0.10654,0.3805,12.39,-0.38,12.39582591
08/11/2019 20:00,12.42712,0.48416,12.43654785,0.35712,0.10416,0.372,12.07,0.38,12.07598029,12.45712,-0.27584,12.46017361,0.35712,0.10416,0.372,12.1,-0.38,12.10596547
08/11/2019 20:30,12.26208,0.49144,12.27192402,0.38208,0.11144,0.398,11.88,0.38,11.88607589,12.28208,-0.26856,12.28501582,0.38208,0.11144,0.398,11.9,-0.38,11.90606568
08/11/2019 21:00,11.60784,0.13062,11.60857489,0.44784,0.13062,0.4665,11.16,0,11.16,11.62784,0.12062,11.6284656,0.44784,0.13062,0.4665,11.18,-0.01,11.18000447
08/11/2019 21:30,11.6168,0.0224,11.6168216,0.0768,0.0224,0.08,11.54,0,11.54,11.6368,0.0224,11.63682156,0.0768,0.0224,0.08,11.56,0,11.56
08/11/2019 22:00,11.20192,0.03556,11.20197644,0.12192,0.03556,0.127,11.08,0,11.08,11.22192,0.03556,11.22197634,0.12192,0.03556,0.127,11.1,0,11.1
08/11/2019 22:30,10.85016,-0.32662,10.85507497,0.08016,0.02338,0.0835,10.77,-0.35,10.77568559,10.87016,0.37338,10.87657074,0.08016,0.02338,0.0835,10.79,0.35,10.79567506
08/11/2019 23:00,9.89504,-0.11228,9.895677006,0.81504,0.23772,0.849,9.08,-0.35,9.086743091,9.90504,0.58772,9.922460995,0.81504,0.23772,0.849,9.09,0.35,9.096735678
08/11/2019 23:30,9.7464,-0.2198,9.748878141,0.4464,0.1302,0.465,9.3,-0.35,9.306583691,9.7664,0.4802,9.778198249,0.4464,0.1302,0.465,9.32,0.35,9.326569573
09/11/2019 00:00,9.53528,-0.53346,9.550190797,0.12528,0.03654,0.1305,9.41,-0.57,9.427247743,9.54528,0.59654,9.563902459,0.12528,0.03654,0.1305,9.42,0.56,9.436630755
09/11/2019 00:30,9.5468,-0.5801,9.564408306,0.1368,0.0399,0.1425,9.41,-0.62,9.430402961,9.5568,0.6299,9.577536231,0.1368,0.0399,0.1425,9.42,0.59,9.438458561
09/11/2019 01:00,9.54592,-0.54244,9.561319459,0.26592,0.07756,0.277,9.28,-0.62,9.300688147,9.56592,0.66756,9.589184626,0.26592,0.07756,0.277,9.3,0.59,9.318696261
09/11/2019 01:30,9.57464,-0.57198,9.591709558,0.16464,0.04802,0.1715,9.41,-0.62,9.430402961,9.59464,0.63802,9.615829982,0.16464,0.04802,0.1715,9.43,0.59,9.448439025
09/11/2019 02:00,9.66568,-0.56876,9.682399382,0.17568,0.05124,0.183,9.49,-0.62,9.510231333,9.68568,0.64124,9.706883424,0.17568,0.05124,0.183,9.51,0.59,9.528284211
09/11/2019 02:30,9.63784,-0.69688,9.663001687,0.14784,0.04312,0.154,9.49,-0.74,9.518807698,9.65784,0.75312,9.687159708,0.14784,0.04312,0.154,9.51,0.71,9.536466851
09/11/2019 03:00,9.82728,-0.71746,9.853434987,0.07728,0.02254,0.0805,9.75,-0.74,9.778041726,9.84728,0.73254,9.874489265,0.07728,0.02254,0.0805,9.77,0.71,9.795764391
09/11/2019 03:30,9.11152,-0.57414,9.129591089,0.43152,0.12586,0.4495,8.68,-0.7,8.708180062,9.13152,0.78586,9.165273234,0.43152,0.12586,0.4495,8.7,0.66,8.724998567
09/11/2019 04:00,8.93392,-0.66594,8.958705411,0.25392,0.07406,0.2645,8.68,-0.74,8.71148667,8.95392,0.77406,8.987316187,0.25392,0.07406,0.2645,8.7,0.7,8.72811549
09/11/2019 04:30,8.92944,-4.39058,9.950481971,0.16944,0.04942,0.1765,8.76,-4.44,9.820957183,9.24944,-2.85058,9.678736831,0.16944,0.04942,0.1765,9.08,-2.9,9.531862357
09/11/2019 05:00,8.75616,-1.08862,8.823572488,0.17616,0.05138,0.1835,8.58,-1.14,8.655402937,8.77616,1.17138,8.853988675,0.17616,0.05138,0.1835,8.6,1.12,8.672623594
09/11/2019 05:30,8.902,-1.0315,8.961562155,0.132,0.0385,0.1375,8.77,-1.07,8.835032541,8.912,1.0685,8.975825101,0.132,0.0385,0.1375,8.78,1.03,8.840209274
09/11/2019 06:00,8.94528,-0.82846,8.983561668,0.24528,0.07154,0.2555,8.7,-0.9,8.746427842,8.96528,0.94154,9.014585018,0.24528,0.07154,0.2555,8.72,0.87,8.76329276
09/11/2019 06:30,9.57704,-0.70378,9.602864232,0.22704,0.06622,0.2365,9.35,-0.77,9.381652306,9.59704,0.80622,9.630844587,0.22704,0.06622,0.2365,9.37,0.74,9.399175496
09/11/2019 07:00,10.4516,0.0238,10.4516271,0.0816,0.0238,0.085,10.37,0,10.37,10.4816,0.0238,10.48162702,0.0816,0.0238,0.085,10.4,0,10.4
09/11/2019 07:30,10.4996,-0.5622,10.5146407,0.1296,0.0378,0.135,10.37,-0.6,10.38734326,10.5296,0.6178,10.54770842,0.1296,0.0378,0.135,10.4,0.58,10.41616052
09/11/2019 08:00,10.80728,-0.82996,10.83910211,0.13728,0.04004,0.143,10.67,-0.87,10.70540985,10.82728,0.85004,10.86059668,0.13728,0.04004,0.143,10.69,0.81,10.72064364
09/11/2019 08:30,10.96424,-0.65418,10.98373845,0.29424,0.08582,0.3065,10.67,-0.74,10.69562995,10.98424,0.78582,11.01231317,0.29424,0.08582,0.3065,10.69,0.7,10.7128941
09/11/2019 09:00,10.872,-0.404,10.87950367,0.672,0.196,0.7,10.2,-0.6,10.21763182,10.892,0.756,10.91820498,0.672,0.196,0.7,10.22,0.56,10.23533097
09/11/2019 09:30,11.45488,-0.22316,11.45705356,0.67488,0.19684,0.703,10.78,-0.42,10.78817872,11.47488,0.59684,11.49039116,0.67488,0.19684,0.703,10.8,0.4,10.80740487
09/11/2019 10:00,11.51712,-0.14584,11.51804334,0.83712,0.24416,0.872,10.68,-0.39,10.68711841,11.52712,0.60416,11.54294177,0.83712,0.24416,0.872,10.69,0.36,10.69606002
09/11/2019 10:30,11.6804,-0.1303,11.68112675,0.8904,0.2597,0.9275,10.79,-0.39,10.79704589,11.7104,0.6197,11.72678542,0.8904,0.2597,0.9275,10.82,0.36,10.82598725
09/11/2019 11:00,12.2728,-0.1246,12.27343249,0.7728,0.2254,0.805,11.5,-0.35,11.50532485,12.2928,0.5254,12.3040228,0.7728,0.2254,0.805,11.52,0.3,11.52390559
09/11/2019 11:30,12.38368,0.11774,12.3842397,0.40368,0.11774,0.4205,11.98,0,11.98,12.40368,-0.23226,12.40585435,0.40368,0.11774,0.4205,12,-0.35,12.00510308
09/11/2019 12:00,12.00416,-0.18212,12.00554143,0.64416,0.18788,0.671,11.36,-0.37,11.36602393,12.02416,0.53788,12.03618455,0.64416,0.18788,0.671,11.38,0.35,11.38538098
09/11/2019 12:30,11.76512,-0.18184,11.76652516,0.64512,0.18816,0.672,11.12,-0.37,11.12615387,11.78512,0.53816,11.79740097,0.64512,0.18816,0.672,11.14,0.35,11.14549685
09/11/2019 13:00,11.64128,-0.27546,11.64453856,0.46128,0.13454,0.4805,11.18,-0.41,11.18751536,11.67128,0.48454,11.68133365,0.46128,0.13454,0.4805,11.21,0.35,11.21546254
09/11/2019 13:30,11.784,-0.283,11.78739772,0.264,0.077,0.275,11.52,-0.36,11.52562363,11.804,0.427,11.81172066,0.264,0.077,0.275,11.54,0.35,11.54530641
09/11/2019 14:00,11.4976,-0.1107,11.4981329,0.4776,0.1393,0.4975,11.02,-0.25,11.02283539,11.5176,0.8193,11.54670352,0.4776,0.1393,0.4975,11.04,0.68,11.0609222
09/11/2019 14:30,11.39032,1.03176,11.43695407,0.28032,0.08176,0.292,11.11,0.95,11.15054259,11.27032,2.30176,11.50296536,0.28032,0.08176,0.292,10.99,2.22,11.2119802
09/11/2019 15:00,11.4484,-0.3938,11.45517093,0.3984,0.1162,0.415,11.05,-0.51,11.06176297,11.4684,0.5762,11.48286571,0.3984,0.1162,0.415,11.07,0.46,11.07955324
09/11/2019 15:30,11.88456,-0.54742,11.8971608,0.21456,0.06258,0.2235,11.67,-0.61,11.68593171,11.90456,0.63258,11.92135505,0.21456,0.06258,0.2235,11.69,0.57,11.70388824
09/11/2019 16:00,11.47456,-0.50742,11.48577391,0.21456,0.06258,0.2235,11.26,-0.57,11.27441795,11.49456,0.63258,11.51195322,0.21456,0.06258,0.2235,11.28,0.57,11.29439241
09/11/2019 16:30,11.91024,0.51382,11.92131821,0.39024,0.11382,0.4065,11.52,0.4,11.52694235,11.90024,0.80382,11.92735673,0.39024,0.11382,0.4065,11.51,0.69,11.53066347
09/11/2019 17:00,12.57256,0.40158,12.5789718,0.14256,0.04158,0.1485,12.43,0.36,12.4352121,12.60256,-0.32842,12.60683855,0.14256,0.04158,0.1485,12.46,-0.37,12.46549237
09/11/2019 17:30,12.48032,0.06676,12.48049856,0.16032,0.04676,0.167,12.32,0.02,12.32001623,12.51032,-0.03324,12.51036416,0.16032,0.04676,0.167,12.35,-0.08,12.35025911
09/11/2019 18:00,12.54976,0.02618,12.54978731,0.08976,0.02618,0.0935,12.46,0,12.46,12.57976,0.02618,12.57978724,0.08976,0.02618,0.0935,12.49,0,12.49
09/11/2019 18:30,11.64928,-0.16646,11.65046924,0.62928,0.18354,0.6555,11.02,-0.35,11.02555668,11.66928,0.53354,11.68147083,0.62928,0.18354,0.6555,11.04,0.35,11.04554661
09/11/2019 19:00,11.41624,-0.45568,11.42533063,0.18624,0.05432,0.194,11.23,-0.51,11.24157462,11.44624,0.53432,11.45870446,0.18624,0.05432,0.194,11.26,0.48,11.27022626
09/11/2019 19:30,11.27608,-0.50906,11.28756494,0.10608,0.03094,0.1105,11.17,-0.54,11.1830452,11.29608,0.51094,11.30762942,0.10608,0.03094,0.1105,11.19,0.48,11.20029017
09/11/2019 20:00,11.25208,-0.54606,11.26532227,0.08208,0.02394,0.0855,11.17,-0.57,11.18453396,11.27208,0.55394,11.28568283,0.08208,0.02394,0.0855,11.19,0.53,11.20254435
09/11/2019 20:30,10.864,-0.6455,10.88315975,0.084,0.0245,0.0875,10.78,-0.67,10.8008009,10.884,0.6545,10.90366114,0.084,0.0245,0.0875,10.8,0.63,10.8183594
09/11/2019 21:00,10.39128,-0.51546,10.40405686,0.46128,0.13454,0.4805,9.93,-0.65,9.951251178,10.42128,0.76454,10.44928697,0.46128,0.13454,0.4805,9.96,0.63,9.979904809
09/11/2019 21:30,10.19672,-0.60304,10.2145365,0.36672,0.10696,0.382,9.83,-0.71,9.855607541,10.21672,0.77696,10.24622049,0.36672,0.10696,0.382,9.85,0.67,9.872760506
09/11/2019 22:00,9.85528,-0.75846,9.884422363,0.24528,0.07154,0.2555,9.61,-0.83,9.645776278,9.88528,0.87154,9.923625479,0.24528,0.07154,0.2555,9.64,0.8,9.673138064
09/11/2019 22:30,10.06592,-0.88494,10.10474464,0.08592,0.02506,0.0895,9.98,-0.91,10.0214021,10.08592,0.89506,10.1255575,0.08592,0.02506,0.0895,10,0.87,10.03777366
09/11/2019 23:00,9.22112,-0.86134,9.261261288,0.44112,0.12866,0.4595,8.78,-0.99,8.835638064,9.24112,1.07866,9.30385975,0.44112,0.12866,0.4595,8.8,0.95,8.851129871
09/11/2019 23:30,9.19712,-0.99834,9.251145824,0.41712,0.12166,0.4345,8.78,-1.12,8.851146818,9.21712,1.20166,9.295121723,0.41712,0.12166,0.4345,8.8,1.08,8.866025039
10/11/2019 00:00,9.31744,-1.18158,9.392061512,0.09744,0.02842,0.1015,9.22,-1.21,9.299059092,9.33744,1.18842,9.412764092,0.09744,0.02842,0.1015,9.24,1.16,9.312529195
10/11/2019 00:30,8.77792,-1.12894,8.850219492,0.27792,0.08106,0.2895,8.5,-1.21,8.585691585,8.79792,1.24106,8.88502258,0.27792,0.08106,0.2895,8.52,1.16,8.598604538
10/11/2019 01:00,9.1108,-0.9256,9.157696872,0.2208,0.0644,0.23,8.89,-0.99,8.944953885,9.1208,1.0144,9.177036559,0.2208,0.0644,0.23,8.9,0.95,8.950558642
10/11/2019 01:30,9.23536,-0.91802,9.280874692,0.07536,0.02198,0.0785,9.16,-0.94,9.208105125,9.24536,0.93198,9.292215465,0.07536,0.02198,0.0785,9.17,0.91,9.215042051
10/11/2019 02:00,8.94824,-0.98718,9.002528725,0.07824,0.02282,0.0815,8.87,-1.01,8.927317626,8.95824,0.99282,9.013088009,0.07824,0.02282,0.0815,8.88,0.97,8.932821503
10/11/2019 02:30,8.8032,-1.0299,8.863240054,0.1032,0.0301,0.1075,8.7,-1.06,8.764336826,8.8232,1.0601,8.886656866,0.1032,0.0301,0.1075,8.72,1.03,8.780620707
10/11/2019 03:00,8.5508,-1.1856,8.63260262,0.2208,0.0644,0.23,8.33,-1.25,8.4232654,8.5608,1.2744,8.655136741,0.2208,0.0644,0.23,8.34,1.21,8.427318672
10/11/2019 03:30,8.17776,-1.16982,8.261007048,0.61776,0.18018,0.6435,7.56,-1.35,7.679589833,8.18776,1.50018,8.324058737,0.61776,0.18018,0.6435,7.57,1.32,7.684224099
10/11/2019 04:00,8.42584,-1.08788,8.495779105,0.07584,0.02212,0.079,8.35,-1.11,8.423455348,8.43584,1.09212,8.506240215,0.07584,0.02212,0.079,8.36,1.07,8.428196723
10/11/2019 04:30,8.09704,-0.79378,8.135855422,0.22704,0.06622,0.2365,7.87,-0.86,7.916849121,8.11704,0.89622,8.166366919,0.22704,0.06622,0.2365,7.89,0.83,7.933536412
10/11/2019 05:00,8.14272,-0.81254,8.183160163,0.16272,0.04746,0.1695,7.98,-0.86,8.026207074,8.15272,0.87746,8.199803623,0.16272,0.04746,0.1695,7.99,0.83,8.03299446
10/11/2019 05:30,8.11168,-0.73076,8.144529612,0.27168,0.07924,0.283,7.84,-0.81,7.881732043,8.12168,0.85924,8.167005534,0.27168,0.07924,0.283,7.85,0.78,7.888656413
10/11/2019 06:00,8.1804,-0.8203,8.221425439,0.4104,0.1197,0.4275,7.77,-0.94,7.82665318,8.1904,1.0297,8.254873364,0.4104,0.1197,0.4275,7.78,0.91,7.833039002
10/11/2019 06:30,8.59576,-0.94582,8.647639299,0.18576,0.05418,0.1935,8.41,-1,8.469244358,8.60576,1.02418,8.666490054,0.18576,0.05418,0.1935,8.42,0.97,8.475688763
10/11/2019 07:00,9.12424,-0.88668,9.16722188,0.11424,0.03332,0.119,9.01,-0.92,9.056848238,9.14424,0.90332,9.188749218,0.11424,0.03332,0.119,9.03,0.87,9.07181349
10/11/2019 07:30,9.03992,-0.91544,9.086153422,0.52992,0.15456,0.552,8.51,-1.07,8.577004139,9.04992,1.18456,9.127115338,0.52992,0.15456,0.552,8.52,1.03,8.582033559
10/11/2019 08:00,9.07496,-0.90522,9.119995737,0.56496,0.16478,0.5885,8.51,-1.07,8.577004139,9.08496,1.19478,9.163187079,0.56496,0.16478,0.5885,8.52,1.03,8.582033559
10/11/2019 08:30,9.37784,-0.84438,9.41577722,0.56784,0.16562,0.5915,8.81,-1.01,8.867705453,9.39784,1.15562,9.468624729,0.56784,0.16562,0.5915,8.83,0.99,8.88532498
10/11/2019 09:00,9.63416,-0.76962,9.664851465,0.82416,0.24038,0.8585,8.81,-1.01,8.867705453,9.65416,1.23038,9.732247441,0.82416,0.24038,0.8585,8.83,0.99,8.88532498
10/11/2019 09:30,10.24088,-0.33266,10.24628156,1.43088,0.41734,1.4905,8.81,-0.75,8.841866319,10.26088,1.13734,10.32372029,1.43088,0.41734,1.4905,8.83,0.72,8.859305842
10/11/2019 10:00,10.75456,0.09508,10.75498029,1.83456,0.53508,1.911,8.92,-0.44,8.930845425,10.76456,0.94508,10.80596725,1.83456,0.53508,1.911,8.93,0.41,8.939407139
10/11/2019 10:30,10.65264,0.28702,10.65650597,2.49264,0.72702,2.5965,8.16,-0.44,8.171854135,10.66264,1.13702,10.7230922,2.49264,0.72702,2.5965,8.17,0.41,8.180281169
10/11/2019 11:00,10.61664,0.71652,10.6407916,2.45664,0.71652,2.559,8.16,0,8.16,10.62664,0.71652,10.65076892,2.45664,0.71652,2.559,8.17,0,8.17
10/11/2019 11:30,10.77032,0.71176,10.79381282,2.44032,0.71176,2.542,8.33,0,8.33,10.78032,0.71176,10.80379108,2.44032,0.71176,2.542,8.34,0,8.34
10/11/2019 12:00,10.668,0.714,10.691867,2.448,0.714,2.55,8.22,0,8.22,10.678,0.714,10.7018447,2.448,0.714,2.55,8.23,0,8.23
10/11/2019 12:30,10.70184,0.64512,10.72126668,2.21184,0.64512,2.304,8.49,0,8.49,10.71184,0.64512,10.73124858,2.21184,0.64512,2.304,8.5,0,8.5
10/11/2019 13:00,10.68328,0.68054,10.70493373,2.33328,0.68054,2.4305,8.35,0,8.35,10.70328,0.68054,10.72489335,2.33328,0.68054,2.4305,8.37,0,8.37
10/11/2019 13:30,10.94712,0.04416,10.94720907,1.55712,0.45416,1.622,9.39,-0.41,9.39894675,10.95712,0.83416,10.98882622,1.55712,0.45416,1.622,9.4,0.38,9.407677716
10/11/2019 14:00,10.76008,0.17044,10.7614298,1.99008,0.58044,2.073,8.77,-0.41,8.779578578,10.76008,0.96044,10.80285919,1.99008,0.58044,2.073,8.77,0.38,8.778228751
10/11/2019 14:30,10.4952,-0.0689,10.49542616,1.6152,0.4711,1.6825,8.88,-0.54,8.896403768,10.5052,0.9811,10.55091391,1.6152,0.4711,1.6825,8.89,0.51,8.90461678
10/11/2019 15:00,10.33648,-0.40686,10.34448422,0.69648,0.20314,0.7255,9.64,-0.61,9.659280512,10.35648,0.77314,10.38529843,0.69648,0.20314,0.7255,9.66,0.57,9.676802158
10/11/2019 15:30,10.75536,-0.55302,10.76956823,0.19536,0.05698,0.2035,10.56,-0.61,10.5776037,10.77536,0.62698,10.79358546,0.19536,0.05698,0.2035,10.58,0.57,10.59534332
10/11/2019 16:00,11.06056,-0.51442,11.07251622,0.19056,0.05558,0.1985,10.87,-0.57,10.88493454,11.08056,0.57558,11.09549919,0.19056,0.05558,0.1985,10.89,0.52,10.90240799
10/11/2019 16:30,11.3216,-0.2762,11.32496857,0.3216,0.0938,0.335,11,-0.37,11.00622097,11.3516,0.4538,11.3606671,0.3216,0.0938,0.335,11.03,0.36,11.03587332
10/11/2019 17:00,12.16728,-0.29746,12.17091554,0.07728,0.02254,0.0805,12.09,-0.32,12.09423416,12.19728,0.02254,12.19730083,0.07728,0.02254,0.0805,12.12,0,12.12
10/11/2019 17:30,11.70352,0.09436,11.70390038,0.32352,0.09436,0.337,11.38,0,11.38,11.74352,-0.25564,11.74630213,0.32352,0.09436,0.337,11.42,-0.35,11.42536214
10/11/2019 18:00,11.86368,0.10024,11.86410347,0.34368,0.10024,0.358,11.52,0,11.52,11.89368,0.10024,11.8941024,0.34368,0.10024,0.358,11.55,0,11.55
10/11/2019 18:30,11.55496,0.11228,11.5555055,0.38496,0.11228,0.401,11.17,0,11.17,11.57496,0.11228,11.57550456,0.38496,0.11228,0.401,11.19,0,11.19
10/11/2019 19:00,11.6352,-0.2639,11.6381924,0.2952,0.0861,0.3075,11.34,-0.35,11.34539995,11.6652,0.0861,11.66551774,0.2952,0.0861,0.3075,11.37,0,11.37
10/11/2019 19:30,11.6312,-0.3234,11.63569512,0.0912,0.0266,0.095,11.54,-0.35,11.54530641,11.6612,0.3766,11.66727959,0.0912,0.0266,0.095,11.57,0.35,11.57529265
10/11/2019 20:00,11.28536,-0.32802,11.2901261,0.07536,0.02198,0.0785,11.21,-0.35,11.21546254,11.31536,0.37198,11.32147257,0.07536,0.02198,0.0785,11.24,0.35,11.24544797
10/11/2019 20:30,10.77504,-0.37728,10.78164307,0.21504,0.06272,0.224,10.56,-0.44,10.56916269,10.79504,0.52272,10.80768823,0.21504,0.06272,0.224,10.58,0.46,10.58999528
10/11/2019 21:00,10.89584,-0.59788,10.9122312,0.07584,0.02212,0.079,10.82,-0.62,10.83774884,10.91584,0.58212,10.93135063,0.07584,0.02212,0.079,10.84,0.56,10.85445531
10/11/2019 21:30,10.88,-0.665,10.90030389,0.12,0.035,0.125,10.76,-0.7,10.78274548,10.91,0.695,10.93211439,0.12,0.035,0.125,10.79,0.66,10.81016651
10/11/2019 22:00,9.9372,-0.6454,9.958136623,0.1872,0.0546,0.195,9.75,-0.7,9.775095907,9.9572,0.7146,9.982809474,0.1872,0.0546,0.195,9.77,0.66,9.792267357
10/11/2019 22:30,9.73568,-0.72626,9.762731106,0.11568,0.03374,0.1205,9.62,-0.76,9.649974093,9.75568,0.75374,9.784754276,0.11568,0.03374,0.1205,9.64,0.72,9.666850573
10/11/2019 23:00,9.34104,-0.53678,9.356450238,0.25104,0.07322,0.2615,9.09,-0.61,9.110444556,9.36104,0.64322,9.383112589,0.25104,0.07322,0.2615,9.11,0.57,9.127814634
10/11/2019 23:30,9.25176,-0.50282,9.265413701,0.16176,0.04718,0.1685,9.09,-0.55,9.106623963,9.27176,0.55718,9.288486586,0.16176,0.04718,0.1685,9.11,0.51,9.124264354
11/11/2019 00:00,9.16536,-0.57802,9.183568536,0.07536,0.02198,0.0785,9.09,-0.6,9.109780458,9.18536,0.58198,9.20377852,0.07536,0.02198,0.0785,9.11,0.56,9.127195626
11/11/2019 00:30,8.81552,-0.55464,8.832950719,0.15552,0.04536,0.162,8.66,-0.6,8.680760335,8.83552,0.60536,8.856233646,0.15552,0.04536,0.162,8.68,0.56,8.698045758
11/11/2019 01:00,9.09056,-0.56192,9.107910584,0.13056,0.03808,0.136,8.96,-0.6,8.980066815,9.10056,0.59808,9.120191445,0.13056,0.03808,0.136,8.97,0.56,8.987463491
11/11/2019 01:30,8.99016,-0.74662,9.021109591,0.32016,0.09338,0.3335,8.67,-0.84,8.710596994,9.00016,0.89338,9.044390961,0.32016,0.09338,0.3335,8.68,0.8,8.716788399
11/11/2019 02:00,9.2844,-0.8683,9.324914383,0.0744,0.0217,0.0775,9.21,-0.89,9.252902247,9.3044,0.8717,9.345144207,0.0744,0.0217,0.0775,9.23,0.85,9.269056047
11/11/2019 02:30,8.52144,-0.83708,8.562455407,0.18144,0.05292,0.189,8.34,-0.89,8.387353575,8.54144,0.90292,8.589031482,0.18144,0.05292,0.189,8.36,0.85,8.403100618
11/11/2019 03:00,8.5596,-0.6947,8.587744771,0.6696,0.1953,0.6975,7.89,-0.89,7.940037783,8.5796,1.0453,8.643042766,0.6696,0.1953,0.6975,7.91,0.85,7.955538951
11/11/2019 03:30,8.42856,-0.83542,8.469861289,0.35856,0.10458,0.3735,8.07,-0.94,8.124561527,8.43856,1.01458,8.499333353,0.35856,0.10458,0.3735,8.08,0.91,8.131082339
11/11/2019 04:00,8.65016,-0.91662,8.698589555,0.08016,0.02338,0.0835,8.57,-0.94,8.621397799,8.67016,0.93338,8.720256456,0.08016,0.02338,0.0835,8.59,0.91,8.638066913
11/11/2019 04:30,8.6516,-0.9562,8.704280614,0.0816,0.0238,0.085,8.57,-0.98,8.625850683,8.6716,0.9638,8.724996103,0.0816,0.0238,0.085,8.59,0.94,8.641278841
11/11/2019 05:00,8.59152,-0.75164,8.624336415,0.13152,0.03836,0.137,8.46,-0.79,8.496805282,8.62152,0.79836,8.6584055,0.13152,0.03836,0.137,8.49,0.76,8.523948616
11/11/2019 05:30,9.11232,-0.52724,9.127560342,0.35232,0.10276,0.367,8.76,-0.63,8.782624892,9.12232,0.70276,9.149349365,0.35232,0.10276,0.367,8.77,0.6,8.790500555
11/11/2019 06:00,9.93216,-0.29062,9.936410934,0.27216,0.07938,0.2835,9.66,-0.37,9.667083324,9.95216,0.43938,9.961854418,0.27216,0.07938,0.2835,9.68,0.36,9.686691902
11/11/2019 06:30,11.10344,0.39892,11.11060381,0.13344,0.03892,0.139,10.97,0.36,10.97590543,11.12344,-0.33108,11.12836607,0.13344,0.03892,0.139,10.99,-0.37,10.99622663
11/11/2019 07:00,12.10824,0.63532,12.12489618,0.25824,0.07532,0.269,11.85,0.56,11.86322469,12.12824,-0.51468,12.1391557,0.25824,0.07532,0.269,11.87,-0.59,11.88465397
11/11/2019 07:30,13.10728,1.01254,13.14633128,0.31728,0.09254,0.3305,12.79,0.92,12.82304566,13.13728,-0.87746,13.16655087,0.31728,0.09254,0.3305,12.82,-0.97,12.8566442
11/11/2019 08:00,13.6828,1.2129,13.73645304,0.1128,0.0329,0.1175,13.57,1.18,13.62120773,13.7128,-1.1971,13.76495304,0.1128,0.0329,0.1175,13.6,-1.23,13.65550805
11/11/2019 08:30,14.33344,1.61892,14.4245764,0.13344,0.03892,0.139,14.2,1.58,14.28763101,14.35344,-1.19108,14.40277443,0.13344,0.03892,0.139,14.22,-1.23,14.27309707
11/11/2019 09:00,14.4904,1.2947,14.54812497,0.2904,0.0847,0.3025,14.2,1.21,14.25145957,14.5104,-1.1453,14.55552886,0.2904,0.0847,0.3025,14.22,-1.23,14.27309707
11/11/2019 09:30,13.99664,1.59152,14.08683311,0.89664,0.26152,0.934,13.1,1.33,13.16734218,14.02664,-1.10848,14.07037162,0.89664,0.26152,0.934,13.13,-1.37,13.20128024
11/11/2019 10:00,14.39528,1.50654,14.47389889,0.60528,0.17654,0.6305,13.79,1.33,13.8539886,14.41528,-1.19346,14.46459969,0.60528,0.17654,0.6305,13.81,-1.37,13.87778801
11/11/2019 10:30,14.47328,1.85054,14.59110456,1.61328,0.47054,1.6805,12.86,1.38,12.93383161,14.49328,-0.95946,14.52500357,1.61328,0.47054,1.6805,12.88,-1.43,12.95913963
11/11/2019 11:00,14.07832,2.87326,14.36853218,4.46832,1.30326,4.6545,9.61,1.57,9.737402118,14.08832,-0.31674,14.0918801,4.46832,1.30326,4.6545,9.62,-1.62,9.755449759
11/11/2019 11:30,13.95416,2.16038,14.12040449,2.02416,0.59038,2.1085,11.93,1.57,12.03286333,13.97416,-1.02962,14.01204,2.02416,0.59038,2.1085,11.95,-1.62,12.05930761
11/11/2019 12:00,14.01192,1.95056,14.14703454,1.44192,0.42056,1.502,12.57,1.53,12.66277221,14.03192,-1.15944,14.07974005,1.44192,0.42056,1.502,12.59,-1.58,12.68875486
11/11/2019 12:30,14.12104,2.02322,14.26524412,1.69104,0.49322,1.7615,12.43,1.53,12.52380932,14.14104,-1.08678,14.18273962,1.69104,0.49322,1.7615,12.45,-1.58,12.54985657
11/11/2019 13:00,14.66976,1.67368,14.76492679,0.62976,0.18368,0.656,14.04,1.49,14.11884202,14.67976,-1.35632,14.74228468,0.62976,0.18368,0.656,14.05,-1.54,14.1341466
11/11/2019 13:30,14.19528,1.80654,14.30977152,1.08528,0.31654,1.1305,13.11,1.49,13.19440033,14.22528,-1.22346,14.27779554,1.08528,0.31654,1.1305,13.14,-1.54,13.22993575
11/11/2019 14:00,14.3992,1.7231,14.50193209,0.7992,0.2331,0.8325,13.6,1.49,13.68137785,14.4192,-1.3069,14.47830502,0.7992,0.2331,0.8325,13.62,-1.54,13.70678664
11/11/2019 14:30,13.91992,1.85456,14.0429187,1.24992,0.36456,1.302,12.67,1.49,12.75731163,13.93992,-1.14544,13.9869011,1.24992,0.36456,1.302,12.69,-1.51,12.77952268
11/11/2019 15:00,14.03704,1.66372,14.13529116,0.76704,0.22372,0.799,13.27,1.44,13.34790246,14.05704,-1.28628,14.11576742,0.76704,0.22372,0.799,13.29,-1.51,13.37550747
11/11/2019 15:30,14.0936,1.5723,14.18103269,0.6936,0.2023,0.7225,13.4,1.37,13.46985152,14.1236,-1.2177,14.17599627,0.6936,0.2023,0.7225,13.43,-1.42,13.50486209
11/11/2019 16:00,13.99624,1.66932,14.09543768,0.54624,0.15932,0.569,13.45,1.51,13.53449667,14.02624,-1.40068,14.09600344,0.54624,0.15932,0.569,13.48,-1.56,13.56996684
11/11/2019 16:30,14.2688,1.7809,14.37950828,0.6888,0.2009,0.7175,13.58,1.58,13.67160561,14.3088,-1.4291,14.37998902,0.6888,0.2009,0.7175,13.62,-1.63,13.71718995
11/11/2019 17:00,14.78832,1.26326,14.84217754,0.14832,0.04326,0.1545,14.64,1.22,14.69074539,14.80832,-1.23674,14.8598744,0.14832,0.04326,0.1545,14.66,-1.28,14.71577385
11/11/2019 17:30,14.71472,1.10846,14.75641109,0.23472,0.06846,0.2445,14.48,1.04,14.51730002,14.75472,-1.03154,14.79073484,0.23472,0.06846,0.2445,14.52,-1.1,14.56160705
11/11/2019 18:00,14.05536,0.92448,14.08573065,0.49536,0.14448,0.516,13.56,0.78,13.5824151,14.09536,-0.68552,14.1120201,0.49536,0.14448,0.516,13.6,-0.83,13.62530367
11/11/2019 18:30,13.83288,0.68584,13.84987168,0.36288,0.10584,0.378,13.47,0.58,13.48248123,13.86288,-0.47416,13.87098661,0.36288,0.10584,0.378,13.5,-0.58,13.51245352
11/11/2019 19:00,13.73496,0.79728,13.75808059,0.26496,0.07728,0.276,13.47,0.72,13.48922904,13.76496,-0.68272,13.78188051,0.26496,0.07728,0.276,13.5,-0.76,13.52137567
11/11/2019 19:30,13.4256,0.4383,13.43275259,0.1656,0.0483,0.1725,13.26,0.39,13.26573405,13.4556,-0.3717,13.46073298,0.1656,0.0483,0.1725,13.29,-0.42,13.29663491
11/11/2019 20:00,12.99384,0.49362,13.00321263,0.42384,0.12362,0.4415,12.57,0.37,12.57544433,13.02384,-0.26638,13.02656389,0.42384,0.12362,0.4415,12.6,-0.39,12.60603427
11/11/2019 20:30,12.86784,0.41312,12.87446987,0.14784,0.04312,0.154,12.72,0.37,12.72538015,12.89784,-0.34688,12.90250373,0.14784,0.04312,0.154,12.75,-0.39,12.75596331
11/11/2019 21:00,12.45616,0.42138,12.4632854,0.17616,0.05138,0.1835,12.28,0.37,12.28557284,12.48616,-0.30862,12.48997349,0.17616,0.05138,0.1835,12.31,-0.36,12.31526289
11/11/2019 21:30,12.2512,0.3966,12.25761775,0.0912,0.0266,0.095,12.16,0.37,12.16562781,12.2712,-0.3834,12.27718799,0.0912,0.0266,0.095,12.18,-0.41,12.1868987
11/11/2019 22:00,12.04392,0.45156,12.05238215,0.07392,0.02156,0.077,11.97,0.43,11.97772099,12.06392,-0.38844,12.07017197,0.07392,0.02156,0.077,11.99,-0.41,11.99700796
11/11/2019 22:30,11.35688,0.38534,11.36341543,0.08688,0.02534,0.0905,11.27,0.36,11.27574831,11.37688,-0.32466,11.38151144,0.08688,0.02534,0.0905,11.29,-0.35,11.29542385
11/11/2019 23:00,10.5848,0.5239,10.59775742,0.4248,0.1239,0.4425,10.16,0.4,10.16787097,10.6048,-0.2261,10.60721001,0.4248,0.1239,0.4425,10.18,-0.35,10.18601492
11/11/2019 23:30,10.34496,-0.32522,10.35007079,0.08496,0.02478,0.0885,10.26,-0.35,10.26596805,10.36496,0.37478,10.3717335,0.08496,0.02478,0.0885,10.28,0.35,10.28595645
12/11/2019 00:00,10.35264,-0.32298,10.35767691,0.09264,0.02702,0.0965,10.26,-0.35,10.26596805,10.37264,0.37702,10.37948961,0.09264,0.02702,0.0965,10.28,0.35,10.28595645
12/11/2019 00:30,9.6636,-0.1127,9.664257149,0.5736,0.1673,0.5975,9.09,-0.28,9.094311409,9.6736,0.1673,9.675046576,0.5736,0.1673,0.5975,9.1,0,9.1
12/11/2019 01:00,9.94864,-0.30248,9.953237262,0.36864,0.10752,0.384,9.58,-0.41,9.588769473,9.96864,0.51752,9.982064436,0.36864,0.10752,0.384,9.6,0.41,9.60875122
12/11/2019 01:30,9.85952,-0.37014,9.866465337,0.71952,0.20986,0.7495,9.14,-0.58,9.158384137,9.87952,0.79986,9.911846016,0.71952,0.20986,0.7495,9.16,0.59,9.178981425
12/11/2019 02:00,9.936,-0.517,9.949441442,0.216,0.063,0.225,9.72,-0.58,9.73728915,9.956,0.613,9.974853633,0.216,0.063,0.225,9.74,0.55,9.755516388
12/11/2019 02:30,9.80472,-0.28654,9.808906129,0.35472,0.10346,0.3695,9.45,-0.39,9.458044195,9.81472,0.77346,9.845149519,0.35472,0.10346,0.3695,9.46,0.67,9.483696537
12/11/2019 03:00,9.5768,-0.2226,9.579386671,0.4368,0.1274,0.455,9.14,-0.35,9.146698858,9.5868,0.1274,9.587646479,0.4368,0.1274,0.455,9.15,0,9.15
12/11/2019 03:30,9.56512,-0.26684,9.56884132,0.28512,0.08316,0.297,9.28,-0.35,9.28659787,9.58512,0.44316,9.595359097,0.28512,0.08316,0.297,9.3,0.36,9.306965134
12/11/2019 04:00,10.03872,-0.32704,10.04404572,0.07872,0.02296,0.082,9.96,-0.35,9.966147701,10.04872,0.38296,10.05601472,0.07872,0.02296,0.082,9.97,0.36,9.976497381
12/11/2019 04:30,9.37104,-0.37178,9.378411968,0.61104,0.17822,0.6365,8.76,-0.55,8.777249,9.39104,0.70822,9.417707144,0.61104,0.17822,0.6365,8.78,0.53,8.795982037
12/11/2019 05:00,9.71024,-0.48618,9.722403605,0.39024,0.11382,0.4065,9.32,-0.6,9.339293335,9.73024,0.66382,9.752857399,0.39024,0.11382,0.4065,9.34,0.55,9.356179776
12/11/2019 05:30,10.15384,-0.54638,10.16852978,0.18384,0.05362,0.1915,9.97,-0.6,9.988037845,10.16384,0.60362,10.18174841,0.18384,0.05362,0.1915,9.98,0.55,9.995143821
12/11/2019 06:00,10.36416,-0.18962,10.36589447,0.58416,0.17038,0.6085,9.78,-0.36,9.786623524,10.38416,0.52038,10.39719069,0.58416,0.17038,0.6085,9.8,0.35,9.806248008
12/11/2019 06:30,11.42576,1.01668,11.47090362,0.60576,0.17668,0.631,10.82,0.84,10.8525573,11.43576,0.05668,11.43590046,0.60576,0.17668,0.631,10.83,-0.12,10.8306648
12/11/2019 07:00,12.24032,4.19676,12.93979243,0.40032,0.11676,0.417,11.84,4.08,12.52325836,12.07032,2.75676,12.38112881,0.40032,0.11676,0.417,11.67,2.64,11.96488613
12/11/2019 07:30,13.20088,3.66484,13.70015639,0.29088,0.08484,0.303,12.91,3.58,13.39718254,12.98088,1.55484,13.07366716,0.29088,0.08484,0.303,12.69,1.47,12.77485812
12/11/2019 08:00,13.564,1.397,13.63575099,0.264,0.077,0.275,13.3,1.32,13.36534324,13.584,-1.303,13.64634988,0.264,0.077,0.275,13.32,-1.38,13.39129568
12/11/2019 08:30,14.03576,1.18918,14.08604657,0.30576,0.08918,0.3185,13.73,1.1,13.77399361,14.06576,-1.07082,14.10646163,0.30576,0.08918,0.3185,13.76,-1.16,13.80880878
12/11/2019 09:00,14.39728,1.15754,14.4437381,0.19728,0.05754,0.2055,14.2,1.1,14.24254191,14.42728,-1.10246,14.46934091,0.19728,0.05754,0.2055,14.23,-1.16,14.27720211
12/11/2019 09:30,14.80416,1.30288,14.86138115,0.28416,0.08288,0.296,14.52,1.22,14.5711633,14.83416,-1.19712,14.88238553,0.28416,0.08288,0.296,14.55,-1.28,14.60619389
12/11/2019 10:00,14.81712,1.49666,14.89251612,0.29712,0.08666,0.3095,14.52,1.41,14.58830011,14.84712,-1.37334,14.91050083,0.29712,0.08666,0.3095,14.55,-1.46,14.62306739
12/11/2019 10:30,14.69808,1.50194,14.77461944,0.41808,0.12194,0.4355,14.28,1.38,14.34652571,14.72808,-1.30806,14.78605294,0.41808,0.12194,0.4355,14.31,-1.43,14.38127254
12/11/2019 11:00,14.49832,1.70076,14.59773501,0.68832,0.20076,0.717,13.81,1.5,13.89122385,14.52832,-1.34924,14.59083721,0.68832,0.20076,0.717,13.84,-1.55,13.92652505
12/11/2019 11:30,14.95928,1.94854,15.08565101,0.98928,0.28854,1.0305,13.97,1.66,14.06827992,14.98928,-1.42146,15.05652893,0.98928,0.28854,1.0305,14,-1.71,14.10404552
12/11/2019 12:00,14.92464,1.95302,15.05188248,1.00464,0.29302,1.0465,13.92,1.66,14.01863046,14.94464,-1.41698,15.01166537,1.00464,0.29302,1.0465,13.94,-1.71,14.04449002
12/11/2019 12:30,14.45168,1.77674,14.56048968,0.81168,0.23674,0.8455,13.64,1.54,13.72666019,14.47168,-1.34326,14.53388694,0.81168,0.23674,0.8455,13.66,-1.58,13.75107269
12/11/2019 13:00,14.654,1.7045,14.75279757,0.804,0.2345,0.8375,13.85,1.47,13.92779236,14.674,-1.2855,14.7301998,0.804,0.2345,0.8375,13.87,-1.52,13.9530391
12/11/2019 13:30,14.85272,1.60996,14.93972097,0.58272,0.16996,0.607,14.27,1.44,14.34247189,14.88272,-1.35004,14.94382691,0.58272,0.16996,0.607,14.3,-1.52,14.38055632
12/11/2019 14:00,14.74048,1.80764,14.85090277,0.54048,0.15764,0.563,14.2,1.65,14.29554126,14.77048,-1.54236,14.85078967,0.54048,0.15764,0.563,14.23,-1.7,14.33118627
12/11/2019 14:30,13.98936,1.66398,14.0879744,0.45936,0.13398,0.4785,13.53,1.53,13.61623296,14.00936,-1.44602,14.08379002,0.45936,0.13398,0.4785,13.55,-1.58,13.64180707
12/11/2019 15:00,13.78208,1.74644,13.89229217,0.74208,0.21644,0.773,13.04,1.53,13.12945163,13.81208,-1.36356,13.87922367,0.74208,0.21644,0.773,13.07,-1.58,13.16515477
12/11/2019 15:30,13.67128,1.72954,13.78024693,1.06128,0.30954,1.1055,12.61,1.42,12.68970055,13.69128,-1.15046,13.73953079,1.06128,0.30954,1.1055,12.63,-1.46,12.71410634
12/11/2019 16:00,14.13968,1.74574,14.24704035,0.73968,0.21574,0.7705,13.4,1.53,13.48706417,14.16968,-1.36426,14.23520413,0.73968,0.21574,0.7705,13.43,-1.58,13.52262179
12/11/2019 16:30,14.56288,1.15834,14.60887489,0.30288,0.08834,0.3155,14.26,1.07,14.30008741,14.58288,-0.96166,14.61455367,0.30288,0.08834,0.3155,14.28,-1.05,14.3185509
12/11/2019 17:00,14.38304,1.18172,14.4315038,0.38304,0.11172,0.399,14,1.07,14.04082975,14.42304,-0.98828,14.45685928,0.38304,0.11172,0.399,14.04,-1.1,14.08302524
12/11/2019 17:30,14.15512,1.19316,14.20531777,0.28512,0.08316,0.297,13.87,1.11,13.91434512,14.18512,-1.08684,14.226695,0.28512,0.08316,0.297,13.9,-1.17,13.9491541
12/11/2019 18:00,13.9636,1.0173,14.000608,0.0936,0.0273,0.0975,13.87,0.99,13.90528676,13.9936,-1.0127,14.03019609,0.0936,0.0273,0.0975,13.9,-1.04,13.93885218
12/11/2019 18:30,14.21296,0.98128,14.24679411,0.07296,0.02128,0.076,14.14,0.96,14.17255093,14.25296,-0.97872,14.28652378,0.07296,0.02128,0.076,14.18,-1,14.2152172
12/11/2019 19:00,13.42184,1.09012,13.46603693,0.17184,0.05012,0.179,13.25,1.04,13.29075242,13.46184,-1.01988,13.50041819,0.17184,0.05012,0.179,13.29,-1.07,13.33300416
12/11/2019 19:30,13.13704,1.26372,13.19768193,0.28704,0.08372,0.299,12.85,1.18,12.90406525,13.14704,-0.54628,13.1583845,0.28704,0.08372,0.299,12.86,-0.63,12.87542232
12/11/2019 20:00,12.81584,0.90462,12.84772712,0.25584,0.07462,0.2665,12.56,0.83,12.58739449,12.84584,-0.78538,12.86982622,0.25584,0.07462,0.2665,12.59,-0.86,12.61933833
12/11/2019 20:30,12.68,1.315,12.74800475,0.36,0.105,0.375,12.32,1.21,12.37927704,12.71,-1.125,12.75969141,0.36,0.105,0.375,12.35,-1.23,12.41109987
12/11/2019 21:00,12.30232,0.98276,12.34151103,0.35232,0.10276,0.367,11.95,0.88,11.98235786,12.33232,-0.79724,12.35806248,0.35232,0.10276,0.367,11.98,-0.9,12.01375878
12/11/2019 21:30,11.9192,0.7281,11.94141777,0.1992,0.0581,0.2075,11.72,0.67,11.7391354,11.9492,-0.6319,11.96589647,0.1992,0.0581,0.2075,11.75,-0.69,11.77024214
12/11/2019 22:00,11.34224,0.44482,11.35095912,0.22224,0.06482,0.2315,11.12,0.38,11.12649091,11.37224,-0.32518,11.37688818,0.22224,0.06482,0.2315,11.15,-0.39,11.15681854
12/11/2019 22:30,11.10256,0.40408,11.10991085,0.08256,0.02408,0.086,11.02,0.38,11.02654978,11.12256,-0.33592,11.12763152,0.08256,0.02408,0.086,11.04,-0.36,11.04586801
12/11/2019 23:00,10.73968,0.37324,10.74616372,0.07968,0.02324,0.083,10.66,0.35,10.66574423,10.76968,-0.33676,10.77494383,0.07968,0.02324,0.083,10.69,-0.36,10.69606002
12/11/2019 23:30,10.19504,0.02772,10.19507768,0.09504,0.02772,0.099,10.1,0,10.1,10.21504,0.02772,10.21507761,0.09504,0.02772,0.099,10.12,0,10.12
13/11/2019 00:00,9.75544,0.12992,9.756305079,0.44544,0.12992,0.464,9.31,0,9.31,9.77544,0.12992,9.77630331,0.44544,0.12992,0.464,9.33,0,9.33
13/11/2019 00:30,9.52392,0.21406,9.526325307,0.73392,0.21406,0.7645,8.79,0,8.79,9.54392,0.21406,9.546320268,0.73392,0.21406,0.7645,8.81,0,8.81
13/11/2019 01:00,10.0432,0.0651,10.04341099,0.2232,0.0651,0.2325,9.82,0,9.82,10.0532,0.0651,10.05341078,0.2232,0.0651,0.2325,9.83,0,9.83
13/11/2019 01:30,9.79648,0.09814,9.796971565,0.33648,0.09814,0.3505,9.46,0,9.46,9.81648,0.09814,9.816970564,0.33648,0.09814,0.3505,9.48,0,9.48
13/11/2019 02:00,9.67608,0.18844,9.677914744,0.64608,0.18844,0.673,9.03,0,9.03,9.68608,0.18844,9.687912851,0.64608,0.18844,0.673,9.04,0,9.04
13/11/2019 02:30,9.49392,0.02156,9.493944481,0.07392,0.02156,0.077,9.42,0,9.42,9.51392,0.02156,9.513944429,0.07392,0.02156,0.077,9.44,0,9.44
13/11/2019 03:00,9.6992,0.0231,9.699227508,0.0792,0.0231,0.0825,9.62,0,9.62,9.7192,0.0231,9.719227451,0.0792,0.0231,0.0825,9.64,0,9.64
13/11/2019 03:30,9.39448,0.11214,9.395149272,0.38448,0.11214,0.4005,9.01,0,9.01,9.41448,0.11214,9.415147851,0.38448,0.11214,0.4005,9.03,0,9.03
13/11/2019 04:00,9.7696,0.0378,9.769673127,0.1296,0.0378,0.135,9.64,0,9.64,9.7896,0.0378,9.789672977,0.1296,0.0378,0.135,9.66,0,9.66
13/11/2019 04:30,9.5584,0.4037,9.566921357,0.2184,0.0637,0.2275,9.34,0.34,9.346186388,9.5784,-0.2763,9.582384267,0.2184,0.0637,0.2275,9.36,-0.34,9.366173178
13/11/2019 05:00,9.49048,0.51264,9.504315357,0.42048,0.12264,0.438,9.07,0.39,9.078380913,9.51048,-0.26736,9.514237289,0.42048,0.12264,0.438,9.09,-0.39,9.09836249
13/11/2019 05:30,10.02216,0.59438,10.03976985,0.15216,0.04438,0.1585,9.87,0.55,9.885312337,10.03216,0.78438,10.06277726,0.15216,0.04438,0.1585,9.88,0.74,9.907673794
13/11/2019 06:00,10.44832,0.04326,10.44840956,0.14832,0.04326,0.1545,10.3,0,10.3,10.46832,0.04326,10.46840938,0.14832,0.04326,0.1545,10.32,0,10.32
13/11/2019 06:30,11.4388,0.7484,11.46325643,0.5088,0.1484,0.53,10.93,0.6,10.94645605,11.4588,-0.4716,11.46850051,0.5088,0.1484,0.53,10.95,-0.62,10.96753847
13/11/2019 07:00,12.42352,1.09686,12.47184634,0.50352,0.14686,0.5245,11.92,0.95,11.95779662,12.45352,-0.82314,12.48069388,0.50352,0.14686,0.5245,11.95,-0.97,11.98930357
13/11/2019 07:30,13.75544,1.19242,13.80702702,0.38544,0.11242,0.4015,13.37,1.08,13.41354912,13.78544,-0.98758,13.82076952,0.38544,0.11242,0.4015,13.4,-1.1,13.44507345
13/11/2019 08:00,13.45728,1.26754,13.51684292,0.43728,0.12754,0.4555,13.02,1.14,13.06981255,13.48728,-1.04246,13.52750696,0.43728,0.12754,0.4555,13.05,-1.17,13.1023433
13/11/2019 08:30,14.03808,1.29194,14.09740398,0.17808,0.05194,0.1855,13.86,1.24,13.91535842,14.06808,-1.21806,14.12071333,0.17808,0.05194,0.1855,13.89,-1.27,13.94793892
13/11/2019 09:00,14.3124,1.5257,14.39349,0.6024,0.1757,0.6275,13.71,1.35,13.77630575,14.3424,-1.2043,14.39287241,0.6024,0.1757,0.6275,13.74,-1.38,13.80912742
13/11/2019 09:30,13.9848,1.8239,14.10323517,1.1448,0.3339,1.1925,12.84,1.49,12.92616339,14.0148,-1.1761,14.06406166,1.1448,0.3339,1.1925,12.87,-1.51,12.95827921
13/11/2019 10:00,14.12464,1.90552,14.25259491,1.42464,0.41552,1.484,12.7,1.49,12.78710679,14.13464,-1.09448,14.17695081,1.42464,0.41552,1.484,12.71,-1.51,12.7993828
13/11/2019 10:30,14.26312,2.01966,14.40540241,1.71312,0.49966,1.7845,12.55,1.52,12.6417127,14.28312,-1.05034,14.32168744,1.71312,0.49966,1.7845,12.57,-1.55,12.6652043
13/11/2019 11:00,14.60832,2.21826,14.77578054,1.70832,0.49826,1.7795,12.9,1.72,13.01416152,14.62832,-1.25174,14.68177779,1.70832,0.49826,1.7795,12.92,-1.75,13.03797914
13/11/2019 11:30,15.33696,2.16578,15.48912344,1.59696,0.46578,1.6635,13.74,1.7,13.84476796,15.35696,-1.28422,15.41056266,1.59696,0.46578,1.6635,13.76,-1.75,13.87083631
13/11/2019 12:00,14.33456,2.45008,14.54243798,2.43456,0.71008,2.536,11.9,1.74,12.02653732,14.35456,-1.03992,14.39217935,2.43456,0.71008,2.536,11.92,-1.75,12.04777573
13/11/2019 12:30,14.0544,2.1292,14.2147688,1.3344,0.3892,1.39,12.72,1.74,12.83845785,14.0744,-1.3608,14.14003225,1.3344,0.3892,1.39,12.74,-1.75,12.85963063
13/11/2019 13:00,14.70328,2.17304,14.86299248,1.79328,0.52304,1.868,12.91,1.65,13.01501441,14.71328,-1.15696,14.75869794,1.79328,0.52304,1.868,12.92,-1.68,13.02876817
13/11/2019 13:30,14.47976,2.05118,14.62432183,1.88976,0.55118,1.9685,12.59,1.5,12.67904176,14.48976,-0.98882,14.52346067,1.88976,0.55118,1.9685,12.6,-1.54,12.69376225
13/11/2019 14:00,14.20232,1.86776,14.32460892,1.43232,0.41776,1.492,12.77,1.45,12.8520582,14.21232,-1.08224,14.25346566,1.43232,0.41776,1.492,12.78,-1.5,12.86772707
13/11/2019 14:30,13.82328,2.01804,13.96980871,1.19328,0.34804,1.243,12.63,1.67,12.73992936,13.83328,-1.29196,13.89348035,1.19328,0.34804,1.243,12.64,-1.64,12.74594838
13/11/2019 15:00,13.56448,1.71214,13.67210814,0.62448,0.18214,0.6505,12.94,1.53,13.03013814,13.58448,-1.38786,13.6551914,0.62448,0.18214,0.6505,12.96,-1.57,13.05475009
13/11/2019 15:30,13.87184,1.46512,13.94899715,0.29184,0.08512,0.304,13.58,1.38,13.64993773,13.89184,-1.32488,13.95487462,0.29184,0.08512,0.304,13.6,-1.41,13.67289655
13/11/2019 16:00,14.27568,1.37124,14.34138552,0.17568,0.05124,0.183,14.1,1.32,14.16165245,14.29568,-1.29876,14.35455482,0.17568,0.05124,0.183,14.12,-1.35,14.18438931
13/11/2019 16:30,14.25168,1.35424,14.31587751,0.39168,0.11424,0.408,13.86,1.24,13.91535842,14.28168,-1.15576,14.32836923,0.39168,0.11424,0.408,13.89,-1.27,13.94793892
13/11/2019 17:00,15.0092,1.2631,15.06225435,0.0792,0.0231,0.0825,14.93,1.24,14.98140514,15.0492,-1.2469,15.10076754,0.0792,0.0231,0.0825,14.97,-1.27,15.02377449
13/11/2019 17:30,15.02312,1.26716,15.07646606,0.09312,0.02716,0.097,14.93,1.24,14.98140514,15.06312,-1.24284,15.11430565,0.09312,0.02716,0.097,14.97,-1.27,15.02377449
13/11/2019 18:00,14.29152,1.34586,14.35475124,0.19152,0.05586,0.1995,14.1,1.29,14.15888767,14.33152,-1.26414,14.38716496,0.19152,0.05586,0.1995,14.14,-1.32,14.2014788
13/11/2019 18:30,13.79424,1.19082,13.84554475,0.17424,0.05082,0.1815,13.62,1.14,13.66762598,13.82424,-1.11918,13.86946918,0.17424,0.05082,0.1815,13.65,-1.17,13.70005109
13/11/2019 19:00,13.64536,0.84948,13.67177625,0.13536,0.03948,0.141,13.51,0.81,13.53426023,13.66536,-0.79052,13.68820608,0.13536,0.03948,0.141,13.53,-0.83,13.55543433
13/11/2019 19:30,13.87784,0.74562,13.89785567,0.08784,0.02562,0.0915,13.79,0.72,13.80878344,13.89784,-0.72438,13.91670518,0.08784,0.02562,0.0915,13.81,-0.75,13.83035068
13/11/2019 20:00,13.04872,0.51296,13.05879863,0.31872,0.09296,0.332,12.73,0.42,12.73692663,13.06872,-0.34704,13.07332701,0.31872,0.09296,0.332,12.75,-0.44,12.7575899
13/11/2019 20:30,12.64752,0.64386,12.66389821,0.52752,0.15386,0.5495,12.12,0.49,12.12990107,12.67752,-0.35614,12.6825214,0.52752,0.15386,0.5495,12.15,-0.51,12.16069899
13/11/2019 21:00,12.29824,0.53282,12.30977677,0.55824,0.16282,0.5815,11.74,0.37,11.74582905,12.32824,-0.21718,12.33015282,0.55824,0.16282,0.5815,11.77,-0.38,11.77613264
13/11/2019 21:30,12.1576,0.4218,12.16491484,0.1776,0.0518,0.185,11.98,0.37,11.98571233,12.1776,-0.3282,12.18202188,0.1776,0.0518,0.185,12,-0.38,12.00601516
13/11/2019 22:00,11.76536,-0.35802,11.77080602,0.07536,0.02198,0.0785,11.69,-0.38,11.69617459,11.79536,0.38198,11.80154338,0.07536,0.02198,0.0785,11.72,0.36,11.72552771
13/11/2019 22:30,10.5952,-0.2064,10.5972102,0.5952,0.1736,0.62,10,-0.38,10.0072174,10.6152,0.5336,10.62860292,0.5952,0.1736,0.62,10.02,0.36,10.02646498
