Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/11/2019 23:00,10.32976,-0.30632,10.33430083,0.38976,0.11368,0.406,9.94,-0.42,9.948869282,10.34976,0.52368,10.36300018,0.38976,0.11368,0.406,9.96,0.41,9.968435183
13/11/2019 23:30,10.13136,-0.44752,10.14123906,0.11136,0.03248,0.116,10.02,-0.48,10.03149042,10.15136,0.49248,10.16329899,0.11136,0.03248,0.116,10.04,0.46,10.05053232
14/11/2019 00:00,10.43344,-0.34858,10.43926138,0.07344,0.02142,0.0765,10.36,-0.37,10.36660504,10.45344,0.39142,10.46076562,0.07344,0.02142,0.0765,10.38,0.37,10.38659232
14/11/2019 00:30,9.85704,-0.30378,9.861719924,0.22704,0.06622,0.2365,9.63,-0.37,9.637105375,9.86704,0.43622,9.876677895,0.22704,0.06622,0.2365,9.64,0.37,9.647098009
14/11/2019 01:00,10.13448,6.44714,12.01138206,0.50448,0.14714,0.5255,9.63,6.3,11.50768873,9.76448,6.19714,11.56501681,0.50448,0.14714,0.5255,9.26,6.05,11.06119795
14/11/2019 01:30,10.23992,6.31706,12.03167522,0.22992,0.06706,0.2395,10.01,6.25,11.80095759,9.72992,6.19706,11.53580928,0.22992,0.06706,0.2395,9.5,6.13,11.3060559
14/11/2019 02:00,10.92248,6.27114,12.59475154,0.07248,0.02114,0.0755,10.85,6.25,12.52138171,10.39248,6.15114,12.0764301,0.07248,0.02114,0.0755,10.32,6.13,12.00330371
14/11/2019 02:30,10.13696,6.27828,11.92370571,0.09696,0.02828,0.101,10.04,6.25,11.82641535,9.61696,6.15828,11.41973433,0.09696,0.02828,0.101,9.52,6.13,11.32286624
14/11/2019 03:00,10.48632,6.27226,12.21900784,0.07632,0.02226,0.0795,10.41,6.25,12.14210031,9.95632,6.15226,11.70378618,0.07632,0.02226,0.0795,9.88,6.13,11.62717937
14/11/2019 03:30,10.034,6.292,11.84358138,0.144,0.042,0.15,9.89,6.25,11.69934186,9.524,6.172,11.34901582,0.144,0.042,0.15,9.38,6.13,11.20541387
14/11/2019 04:00,10.20544,6.27492,11.98021814,0.08544,0.02492,0.089,10.12,6.25,11.89440625,9.69544,6.15492,11.48410192,0.08544,0.02492,0.089,9.61,6.13,11.39864027
14/11/2019 04:30,9.72968,6.23074,11.55373506,0.13968,0.04074,0.1455,9.59,6.19,11.41421044,9.22968,6.25074,11.1471406,0.13968,0.04074,0.1455,9.09,6.21,11.0087329
14/11/2019 05:00,10.05536,6.21198,11.81943147,0.07536,0.02198,0.0785,9.98,6.19,11.74378559,9.54536,6.23198,11.39962597,0.07536,0.02198,0.0785,9.47,6.21,11.3245309
14/11/2019 05:30,9.84368,1.56524,9.9673473,0.46368,0.13524,0.483,9.38,1.43,9.4883771,9.82368,0.86524,9.861710247,0.46368,0.13524,0.483,9.36,0.73,9.388423723
14/11/2019 06:00,10.92872,0.41796,10.93670935,0.19872,0.05796,0.207,10.73,0.36,10.73603744,10.94872,-0.30204,10.95288536,0.19872,0.05796,0.207,10.75,-0.36,10.75602622
14/11/2019 06:30,11.40896,0.63428,11.42657776,0.52896,0.15428,0.551,10.88,0.48,10.89058309,11.43896,-0.33572,11.44388543,0.52896,0.15428,0.551,10.91,-0.49,10.92099812
14/11/2019 07:00,12.31032,0.84176,12.33906554,0.28032,0.08176,0.292,12.03,0.76,12.05398274,12.33032,-0.68824,12.34951277,0.28032,0.08176,0.292,12.05,-0.77,12.0745766
14/11/2019 07:30,13.35792,1.60856,13.45442277,0.57792,0.16856,0.602,12.78,1.44,12.86087089,13.38792,-1.28144,13.44910742,0.57792,0.16856,0.602,12.81,-1.45,12.8918036
14/11/2019 08:00,13.94504,1.47022,14.02232818,0.51504,0.15022,0.5365,13.43,1.32,13.49471378,13.97504,-1.19978,14.02644699,0.51504,0.15022,0.5365,13.46,-1.35,13.52753119
14/11/2019 08:30,14.22304,1.36172,14.28807713,0.14304,0.04172,0.149,14.08,1.32,14.14173964,14.25304,-1.30828,14.31295727,0.14304,0.04172,0.149,14.11,-1.35,14.17443473
14/11/2019 09:00,14.80432,1.75376,14.90783568,0.42432,0.12376,0.442,14.38,1.63,14.47208693,14.83432,-1.53624,14.91365425,0.42432,0.12376,0.442,14.41,-1.66,14.50529903
14/11/2019 09:30,15.00736,1.81298,15.11647282,0.62736,0.18298,0.6535,14.38,1.63,14.47208693,15.03736,-1.50702,15.11268689,0.62736,0.18298,0.6535,14.41,-1.69,14.50876287
14/11/2019 10:00,15.18528,1.65404,15.27509663,0.18528,0.05404,0.193,15,1.6,15.08509198,15.21528,-1.57596,15.29667923,0.18528,0.05404,0.193,15.03,-1.63,15.11812819
14/11/2019 10:30,15.15352,1.74686,15.25387453,0.50352,0.14686,0.5245,14.65,1.6,14.73711301,15.19352,-1.48314,15.26573792,0.50352,0.14686,0.5245,14.69,-1.63,14.78015561
14/11/2019 11:00,15.198,1.949,15.3224608,0.648,0.189,0.675,14.55,1.76,14.65606018,15.238,-1.601,15.32187472,0.648,0.189,0.675,14.59,-1.79,14.69939455
14/11/2019 11:30,15.25088,1.99984,15.38144014,0.41088,0.11984,0.428,14.84,1.88,14.95860956,15.27088,-1.79016,15.37544955,0.41088,0.11984,0.428,14.86,-1.91,14.98224616
14/11/2019 12:00,15.494,2.1045,15.63627054,0.564,0.1645,0.5875,14.93,1.94,15.05551394,15.524,-1.8055,15.62864058,0.564,0.1645,0.5875,14.96,-1.97,15.08915173
14/11/2019 12:30,15.9296,6.3778,17.15891864,0.3696,0.1078,0.385,15.56,6.27,16.77577122,15.4896,2.5178,15.69289728,0.3696,0.1078,0.385,15.12,2.41,15.31086216
14/11/2019 13:00,15.82256,8.31408,17.87392881,0.56256,0.16408,0.586,15.26,8.15,17.30000289,15.18256,4.57408,15.85661805,0.56256,0.16408,0.586,14.62,4.41,15.27064177
14/11/2019 13:30,15.8908,8.1444,17.85633714,0.4608,0.1344,0.48,15.43,8.01,17.38519485,15.2508,4.5744,15.9220613,0.4608,0.1344,0.48,14.79,4.44,15.44207564
14/11/2019 14:00,15.966,8.1905,17.94428729,0.276,0.0805,0.2875,15.69,8.11,17.66205537,15.316,4.4405,15.94672055,0.276,0.0805,0.2875,15.04,4.36,15.65922093
14/11/2019 14:30,15.70608,8.19594,17.71593581,0.46608,0.13594,0.4855,15.24,8.06,17.24010441,15.06608,4.54594,15.73697357,0.46608,0.13594,0.4855,14.6,4.41,15.25149501
14/11/2019 15:00,15.55048,8.06514,17.51753155,0.36048,0.10514,0.3755,15.19,7.96,17.14927695,14.96048,4.58514,15.64734708,0.36048,0.10514,0.3755,14.6,4.48,15.27188266
14/11/2019 15:30,15.78152,8.05086,17.71645338,0.31152,0.09086,0.3245,15.47,7.96,17.39777285,15.14152,4.60086,15.82509212,0.31152,0.09086,0.3245,14.83,4.51,15.50061289
14/11/2019 16:00,15.7376,4.4343,16.35038441,0.5976,0.1743,0.6225,15.14,4.26,15.7279115,15.4276,1.4943,15.49979917,0.5976,0.1743,0.6225,14.83,1.32,14.88862989
14/11/2019 16:30,15.78576,7.12168,17.31786779,0.48576,0.14168,0.506,15.3,6.98,16.81696762,15.19576,4.88168,15.96063663,0.48576,0.14168,0.506,14.71,4.74,15.45482772
14/11/2019 17:00,15.32824,7.17282,16.92348334,0.31824,0.09282,0.3315,15.01,7.08,16.59597843,14.69824,5.50282,15.69456234,0.31824,0.09282,0.3315,14.38,5.41,15.36400013
14/11/2019 17:30,15.05448,6.42464,16.36805936,0.32448,0.09464,0.338,14.73,6.33,16.0325232,14.50448,4.96464,15.33060959,0.32448,0.09464,0.338,14.18,4.87,14.99297502
14/11/2019 18:00,14.50032,0.90926,14.52880015,0.34032,0.09926,0.3545,14.16,0.81,14.18314845,14.52032,-0.75074,14.5397147,0.34032,0.09926,0.3545,14.18,-0.85,14.20545318
14/11/2019 18:30,14.69616,0.82138,14.71909589,0.17616,0.05138,0.1835,14.52,0.77,14.54040233,14.72616,-0.74862,14.74517617,0.17616,0.05138,0.1835,14.55,-0.8,14.57197653
14/11/2019 19:00,14.22744,0.96592,14.26019111,0.39744,0.11592,0.414,13.83,0.85,13.85609613,14.25744,-0.52408,14.26706891,0.39744,0.11592,0.414,13.86,-0.64,13.87476847
14/11/2019 19:30,13.7136,0.4848,13.72216659,0.3936,0.1148,0.41,13.32,0.37,13.3251379,13.7536,-0.2552,13.75596743,0.3936,0.1148,0.41,13.36,-0.37,13.36512252
14/11/2019 20:00,13.49288,0.41084,13.49913331,0.24288,0.07084,0.253,13.25,0.34,13.25436155,13.53288,-0.29916,13.53618624,0.24288,0.07084,0.253,13.29,-0.37,13.29514949
14/11/2019 20:30,13.26128,0.30704,13.26483399,0.16128,0.04704,0.168,13.1,0.26,13.1025799,13.29128,-0.36296,13.29623496,0.16128,0.04704,0.168,13.13,-0.41,13.13639981
14/11/2019 21:00,12.77024,0.13132,12.77091518,0.45024,0.13132,0.469,12.32,0,12.32,12.80024,-0.21868,12.80210783,0.45024,0.13132,0.469,12.35,-0.35,12.35495852
14/11/2019 21:30,12.31072,0.20146,12.3123683,0.69072,0.20146,0.7195,11.62,0,11.62,12.33072,0.20146,12.33236562,0.69072,0.20146,0.7195,11.64,0,11.64
14/11/2019 22:00,12.02832,0.14826,12.02923369,0.50832,0.14826,0.5295,11.52,0,11.52,12.04832,0.14826,12.04923217,0.50832,0.14826,0.5295,11.54,0,11.54
14/11/2019 22:30,11.70144,0.41292,11.70872329,0.18144,0.05292,0.189,11.52,0.36,11.52562363,11.72144,-0.30708,11.72546177,0.18144,0.05292,0.189,11.54,-0.36,11.54561389
14/11/2019 23:00,10.87224,0.31232,10.87672499,0.52224,0.15232,0.544,10.35,0.16,10.35123664,10.89224,-0.07768,10.89251699,0.52224,0.15232,0.544,10.37,-0.23,10.37255031
14/11/2019 23:30,10.70952,0.66486,10.73013781,0.35952,0.10486,0.3745,10.35,0.56,10.36513869,10.72952,-0.50514,10.74140428,0.35952,0.10486,0.3745,10.37,-0.61,10.38792568
15/11/2019 00:00,10.35064,0.40852,10.35869862,0.20064,0.05852,0.209,10.15,0.35,10.15603269,10.37064,-0.35148,10.37659444,0.20064,0.05852,0.209,10.17,-0.41,10.17826115
15/11/2019 00:30,10.69024,0.39382,10.69749155,0.15024,0.04382,0.1565,10.54,0.35,10.54580959,10.70024,-0.36618,10.70650381,0.15024,0.04382,0.1565,10.55,-0.41,10.55796382
15/11/2019 01:00,10.54056,-0.38692,10.54765909,0.25056,0.07308,0.261,10.29,-0.46,10.3002767,10.56056,0.50308,10.57253598,0.25056,0.07308,0.261,10.31,0.43,10.31896313
15/11/2019 01:30,10.44456,-0.41492,10.4527983,0.15456,0.04508,0.161,10.29,-0.46,10.3002767,10.46456,0.47508,10.47533851,0.15456,0.04508,0.161,10.31,0.43,10.31896313
15/11/2019 02:00,10.84504,-0.41478,10.85296895,0.15504,0.04522,0.1615,10.69,-0.46,10.69989252,10.86504,0.47522,10.87542773,0.15504,0.04522,0.1615,10.71,0.43,10.71862864
15/11/2019 02:30,10.24944,-0.29558,10.25370118,0.28944,0.08442,0.3015,9.96,-0.38,9.96724636,10.26944,0.45442,10.27948907,0.28944,0.08442,0.3015,9.98,0.37,9.986856362
15/11/2019 03:00,10.1248,-0.3786,10.13187608,0.2448,0.0714,0.255,9.88,-0.45,9.890242666,10.1348,0.5514,10.14978882,0.2448,0.0714,0.255,9.89,0.48,9.901641278
15/11/2019 03:30,10.10944,-0.29558,10.11376016,0.28944,0.08442,0.3015,9.82,-0.38,9.827349592,10.11944,0.46442,10.1300914,0.28944,0.08442,0.3015,9.83,0.38,9.837342121
15/11/2019 04:00,9.806,-0.2695,9.809702659,0.276,0.0805,0.2875,9.53,-0.35,9.536424907,9.816,0.4305,9.825435677,0.276,0.0805,0.2875,9.54,0.35,9.546418176
15/11/2019 04:30,10.01368,-0.26726,10.01724588,0.28368,0.08274,0.2955,9.73,-0.35,9.736292929,10.03368,0.43274,10.04300743,0.28368,0.08274,0.2955,9.75,0.35,9.756280029
15/11/2019 05:00,9.74984,-0.21588,9.752229704,0.45984,0.13412,0.479,9.29,-0.35,9.296590773,9.76984,0.48412,9.781827324,0.45984,0.13412,0.479,9.31,0.35,9.316576624
15/11/2019 05:30,10.70888,-0.30366,10.71318441,0.15888,0.04634,0.1655,10.55,-0.35,10.55580409,10.71888,0.39634,10.72620501,0.15888,0.04634,0.1655,10.56,0.35,10.5657986
15/11/2019 06:00,11.28016,5.35838,12.48816423,0.20016,0.05838,0.2085,11.08,5.3,12.28236134,10.89016,4.66838,11.84860146,0.20016,0.05838,0.2085,10.69,4.61,11.64165796
15/11/2019 06:30,11.83272,0.98746,11.8738511,0.40272,0.11746,0.4195,11.43,0.87,11.46306242,11.85272,-0.78254,11.87852433,0.40272,0.11746,0.4195,11.45,-0.9,11.48531671
15/11/2019 07:00,12.93328,0.75054,12.95503925,0.17328,0.05054,0.1805,12.76,0.7,12.7791862,12.96328,-0.61946,12.97807224,0.17328,0.05054,0.1805,12.79,-0.67,12.80753684
15/11/2019 07:30,13.43816,1.31238,13.50209189,0.72816,0.21238,0.7585,12.71,1.1,12.75751151,13.45816,-0.91762,13.48940685,0.72816,0.21238,0.7585,12.73,-1.13,12.78005477
15/11/2019 08:00,13.91944,1.44942,13.99470001,0.40944,0.11942,0.4265,13.51,1.33,13.57530847,13.94944,-1.24058,14.00449624,0.40944,0.11942,0.4265,13.54,-1.36,13.60812992
15/11/2019 08:30,14.25632,1.64726,14.35117157,0.43632,0.12726,0.4545,13.82,1.52,13.90333773,14.29632,-1.41274,14.3659528,0.43632,0.12726,0.4545,13.86,-1.54,13.94529311
15/11/2019 09:00,14.29528,1.73154,14.39976601,0.72528,0.21154,0.7555,13.57,1.52,13.6548636,14.32528,-1.32846,14.38674574,0.72528,0.21154,0.7555,13.6,-1.54,13.68691346
15/11/2019 09:30,14.96328,1.42554,15.03103166,0.29328,0.08554,0.3055,14.67,1.34,14.7310726,14.99328,-1.28446,15.04819865,0.29328,0.08554,0.3055,14.7,-1.37,14.76370211
15/11/2019 10:00,14.92896,1.58678,15.01305157,0.46896,0.13678,0.4885,14.46,1.45,14.53251871,14.94896,-1.34322,15.00918536,0.46896,0.13678,0.4885,14.48,-1.48,14.55543885
15/11/2019 10:30,14.63768,1.83724,14.7525295,0.84768,0.24724,0.883,13.79,1.59,13.8813616,14.65768,-1.37276,14.72182234,0.84768,0.24724,0.883,13.81,-1.62,13.90469345
15/11/2019 11:00,14.59072,2.00896,14.72837501,0.75072,0.21896,0.782,13.84,1.79,13.95527499,14.62072,-1.60104,14.70811961,0.75072,0.21896,0.782,13.87,-1.82,13.98889917
15/11/2019 11:30,14.70448,2.01214,14.84151069,0.86448,0.25214,0.9005,13.84,1.76,13.95145871,14.73448,-1.53786,14.81451701,0.86448,0.25214,0.9005,13.87,-1.79,13.98502771
15/11/2019 12:00,14.5496,1.7778,14.65781133,0.8496,0.2478,0.885,13.7,1.53,13.78516957,14.5696,-1.3122,14.6285718,0.8496,0.2478,0.885,13.72,-1.56,13.80840324
15/11/2019 12:30,14.65368,1.61274,14.74215954,0.76368,0.22274,0.7955,13.89,1.39,13.95937678,14.67368,-1.19726,14.7224426,0.76368,0.22274,0.7955,13.91,-1.42,13.98229237
15/11/2019 13:00,14.22456,1.47508,14.30083802,0.63456,0.18508,0.661,13.59,1.29,13.65108787,14.25456,-1.13492,14.29966867,0.63456,0.18508,0.661,13.62,-1.32,13.68381526
15/11/2019 13:30,14.0992,1.4106,14.16958831,0.6192,0.1806,0.645,13.48,1.23,13.53600015,14.1292,-1.0794,14.17037039,0.6192,0.1806,0.645,13.51,-1.26,13.56862926
15/11/2019 14:00,14.57288,1.46334,14.64616658,0.42288,0.12334,0.4405,14.15,1.34,14.21330715,14.59288,-1.24666,14.64603386,0.42288,0.12334,0.4405,14.17,-1.37,14.2360739
15/11/2019 14:30,14.216,1.3905,14.28384214,0.516,0.1505,0.5375,13.7,1.24,13.75600233,14.236,-1.1195,14.27995015,0.516,0.1505,0.5375,13.72,-1.27,13.77865378
15/11/2019 15:00,14.37328,1.26804,14.42910612,0.47328,0.13804,0.493,13.9,1.13,13.94585602,14.39328,-1.02196,14.42951529,0.47328,0.13804,0.493,13.92,-1.16,13.96824971
15/11/2019 15:30,14.37832,1.10076,14.42039384,0.20832,0.06076,0.217,14.17,1.04,14.20811388,14.40832,-1.01924,14.44432537,0.20832,0.06076,0.217,14.2,-1.08,14.2410112
15/11/2019 16:00,14.01152,1.38586,14.07988994,0.67152,0.19586,0.6995,13.34,1.19,13.39297204,14.03152,-1.02414,14.06884559,0.67152,0.19586,0.6995,13.36,-1.22,13.41558795
15/11/2019 16:30,14.25832,1.38576,14.32550243,0.32832,0.09576,0.342,13.93,1.29,13.98960328,14.28832,-1.22424,14.34067125,0.32832,0.09576,0.342,13.96,-1.32,14.022268
15/11/2019 17:00,14.41768,1.56224,14.50207193,0.48768,0.14224,0.508,13.93,1.42,14.00218911,14.39768,-0.86776,14.4238066,0.48768,0.14224,0.508,13.91,-1.01,13.94661966
15/11/2019 17:30,14.54864,1.18502,14.59682151,0.18864,0.05502,0.1965,14.36,1.13,14.40439169,14.57864,-1.10498,14.62045571,0.18864,0.05502,0.1965,14.39,-1.16,14.43667898
15/11/2019 18:00,13.96184,0.88012,13.98955279,0.41184,0.12012,0.429,13.55,0.76,13.57129692,14.00184,-0.66988,14.01785514,0.41184,0.12012,0.429,13.59,-0.79,13.61294237
15/11/2019 18:30,13.728,0.5165,13.73771292,0.468,0.1365,0.4875,13.26,0.38,13.26544383,13.768,-0.2635,13.77052128,0.468,0.1365,0.4875,13.3,-0.4,13.30601368
15/11/2019 19:00,13.82336,0.43348,13.83015497,0.18336,0.05348,0.191,13.64,0.38,13.64529223,13.86336,-0.30652,13.86674818,0.18336,0.05348,0.191,13.68,-0.36,13.68473602
15/11/2019 19:30,13.3864,0.4577,13.39422242,0.2664,0.0777,0.2775,13.12,0.38,13.1255019,13.4164,-0.2823,13.41936967,0.2664,0.0777,0.2775,13.15,-0.36,13.15492683
15/11/2019 20:00,12.99384,0.52112,13.0042856,0.48384,0.14112,0.504,12.51,0.38,12.51577005,13.03384,-0.21888,13.03567772,0.48384,0.14112,0.504,12.55,-0.36,12.55516228
15/11/2019 20:30,12.3108,0.5544,12.323277,0.7008,0.2044,0.73,11.61,0.35,11.61527443,12.3408,-0.1556,12.34178091,0.7008,0.2044,0.73,11.64,-0.36,11.64556568
15/11/2019 21:00,11.7704,-0.1778,11.77174282,0.8304,0.2422,0.865,10.94,-0.42,10.94805919,11.8004,0.6622,11.81896565,0.8304,0.2422,0.865,10.97,0.42,10.97803717
15/11/2019 21:30,11.39536,0.21448,11.39737826,0.73536,0.21448,0.766,10.66,0,10.66,11.41536,0.21448,11.41737472,0.73536,0.21448,0.766,10.68,0,10.68
15/11/2019 22:00,11.322,-0.224,11.32421565,0.432,0.126,0.45,10.89,-0.35,10.89562297,11.342,0.476,11.35198397,0.432,0.126,0.45,10.91,0.35,10.91561267
15/11/2019 22:30,10.85624,-0.27818,10.85980345,0.24624,0.07182,0.2565,10.61,-0.35,10.61577129,10.88624,0.42182,10.89440927,0.24624,0.07182,0.2565,10.64,0.35,10.64575502
15/11/2019 23:00,10.25952,-0.22514,10.26198999,0.59952,0.17486,0.6245,9.66,-0.4,9.668278027,10.28952,0.55486,10.30446949,0.59952,0.17486,0.6245,9.69,0.38,9.697448118
15/11/2019 23:30,10.1808,-0.3556,10.18700839,0.2208,0.0644,0.23,9.96,-0.42,9.968851489,10.2008,0.4744,10.2118253,0.2208,0.0644,0.23,9.98,0.41,9.988418293
16/11/2019 00:00,9.60896,0.46178,9.620049535,0.58896,0.17178,0.6135,9.02,0.29,9.024660658,9.60896,1.35178,9.703577765,0.58896,0.17178,0.6135,9.02,1.18,9.0968566
16/11/2019 00:30,9.7788,-0.2991,9.783373153,0.2088,0.0609,0.2175,9.57,-0.36,9.576768766,9.7988,0.4209,9.807835554,0.2088,0.0609,0.2175,9.59,0.36,9.59675466
16/11/2019 01:00,9.6092,-0.2144,9.611591544,0.4992,0.1456,0.52,9.11,-0.36,9.117110288,9.6292,0.5056,9.642464623,0.4992,0.1456,0.52,9.13,0.36,9.137094724
16/11/2019 01:30,9.62184,-0.16988,9.623339555,0.65184,0.19012,0.679,8.97,-0.36,8.977221174,9.64184,0.55012,9.657520934,0.65184,0.19012,0.679,8.99,0.36,8.997205122
16/11/2019 02:00,9.47336,-0.23652,9.47631212,0.42336,0.12348,0.441,9.05,-0.36,9.057157391,9.48336,0.48348,9.495676374,0.42336,0.12348,0.441,9.06,0.36,9.067149497
16/11/2019 02:30,9.7728,-0.3096,9.777702798,0.1728,0.0504,0.18,9.6,-0.36,9.606747629,9.7828,0.4104,9.791404598,0.1728,0.0504,0.18,9.61,0.36,9.616740612
16/11/2019 03:00,9.3412,-0.2284,9.343991866,0.4512,0.1316,0.47,8.89,-0.36,8.897286103,9.3512,0.4916,9.364112985,0.4512,0.1316,0.47,8.9,0.36,8.907277923
16/11/2019 03:30,9.16744,-0.27908,9.171686966,0.27744,0.08092,0.289,8.89,-0.36,8.897286103,9.17744,0.44092,9.188025653,0.27744,0.08092,0.289,8.9,0.36,8.907277923
16/11/2019 04:00,9.268,-0.311,9.27321654,0.168,0.049,0.175,9.1,-0.36,9.107118095,9.278,0.409,9.287010552,0.168,0.049,0.175,9.11,0.36,9.117110288
16/11/2019 04:30,9.51168,0.04424,9.511782882,0.15168,0.04424,0.158,9.36,0,9.36,9.52168,0.04424,9.521782774,0.15168,0.04424,0.158,9.37,0,9.37
16/11/2019 05:00,9.20192,0.05056,9.2020589,0.24192,0.07056,0.252,8.96,-0.02,8.960022321,9.21192,-0.09944,9.212456697,0.24192,0.07056,0.252,8.97,-0.17,8.971610781
16/11/2019 05:30,9.24272,0.16996,9.244282525,0.58272,0.16996,0.607,8.66,0,8.66,9.25272,0.16996,9.254280836,0.58272,0.16996,0.607,8.67,0,8.67
16/11/2019 06:00,9.37928,-0.19146,9.381233941,0.50928,0.14854,0.5305,8.87,-0.34,8.876513955,9.38928,0.38854,9.397315694,0.50928,0.14854,0.5305,8.88,0.24,8.883242651
16/11/2019 06:30,9.66432,-0.22124,9.666852032,0.54432,0.15876,0.567,9.12,-0.38,9.127913234,9.68432,0.51876,9.698204256,0.54432,0.15876,0.567,9.14,0.36,9.147086968
16/11/2019 07:00,10.31888,-0.20616,10.32093922,0.69888,0.20384,0.728,9.62,-0.41,9.628733042,10.32888,0.13384,10.3297471,0.69888,0.20384,0.728,9.63,-0.07,9.63025441
16/11/2019 07:30,10.88496,0.45478,10.89445634,0.32496,0.09478,0.3385,10.56,0.36,10.56613458,10.90496,-0.28522,10.90868934,0.32496,0.09478,0.3385,10.58,-0.38,10.586822
16/11/2019 08:00,11.06336,0.44848,11.07244638,0.30336,0.08848,0.316,10.76,0.36,10.76602062,11.08336,-0.29152,11.08719319,0.30336,0.08848,0.316,10.78,-0.38,10.78669551
16/11/2019 08:30,11.26528,0.55404,11.27889595,0.66528,0.19404,0.693,10.6,0.36,10.60611145,11.29528,-0.21596,11.29734433,0.66528,0.19404,0.693,10.63,-0.41,10.63790393
16/11/2019 09:00,11.65904,0.52722,11.67095432,0.29904,0.08722,0.3115,11.36,0.44,11.36851793,11.67904,-0.37278,11.68498782,0.29904,0.08722,0.3115,11.38,-0.46,11.38929322
16/11/2019 09:30,11.78816,0.63488,11.80524412,0.42816,0.12488,0.446,11.36,0.51,11.3714423,11.80816,-0.40512,11.81510748,0.42816,0.12488,0.446,11.38,-0.53,11.39233514
16/11/2019 10:00,11.92496,0.81478,11.95276275,0.56496,0.16478,0.5885,11.36,0.65,11.37858076,11.99496,-0.49522,12.00517839,0.56496,0.16478,0.5885,11.43,-0.66,11.44903926
16/11/2019 10:30,12.07472,0.90846,12.10884646,0.71472,0.20846,0.7445,11.36,0.7,11.38154647,12.04472,-0.50154,12.0551575,0.71472,0.20846,0.7445,11.33,-0.71,11.35222445
16/11/2019 11:00,12.61312,0.83216,12.64054138,0.45312,0.13216,0.472,12.16,0.7,12.18013136,12.62312,-0.60784,12.63774616,0.45312,0.13216,0.472,12.17,-0.74,12.19247719
16/11/2019 11:30,12.12688,0.91284,12.16118808,0.62688,0.18284,0.653,11.5,0.73,11.52314627,12.14688,-0.55716,12.15965135,0.62688,0.18284,0.653,11.52,-0.74,11.54374289
16/11/2019 12:00,11.91848,0.89164,11.95178595,0.82848,0.24164,0.863,11.09,0.65,11.10903236,11.94848,-0.41836,11.95580191,0.82848,0.24164,0.863,11.12,-0.66,11.13956911
16/11/2019 12:30,12.11776,0.62768,12.13400551,0.43776,0.12768,0.456,11.68,0.5,11.69069716,12.13776,-0.39232,12.14409868,0.43776,0.12768,0.456,11.7,-0.52,11.71154985
16/11/2019 13:00,11.88784,0.71562,11.90935984,0.56784,0.16562,0.5915,11.32,0.55,11.33335343,11.91784,-0.39438,11.92436354,0.56784,0.16562,0.5915,11.35,-0.56,11.36380658
16/11/2019 13:30,11.89896,1.39428,11.98037002,0.76896,0.22428,0.801,11.13,1.17,11.191327,11.88896,0.57428,11.90282183,0.76896,0.22428,0.801,11.12,0.35,11.12550673
16/11/2019 14:00,11.726,0.358,11.73146368,0.336,0.098,0.35,11.39,0.26,11.39296713,11.746,-0.282,11.74938466,0.336,0.098,0.35,11.41,-0.38,11.41632603
16/11/2019 14:30,11.5996,0.1428,11.60047896,0.4896,0.1428,0.51,11.11,0,11.11,11.6196,-0.2372,11.62202082,0.4896,0.1428,0.51,11.13,-0.38,11.13648508
16/11/2019 15:00,11.74024,0.06132,11.74040014,0.21024,0.06132,0.219,11.53,0,11.53,11.76024,0.06132,11.76039987,0.21024,0.06132,0.219,11.55,0,11.55
16/11/2019 15:30,11.47984,0.11662,11.48043234,0.39984,0.11662,0.4165,11.08,0,11.08,11.49984,0.00662,11.49984191,0.39984,0.11662,0.4165,11.1,-0.11,11.10054503
16/11/2019 16:00,11.42272,0.09996,11.42315737,0.34272,0.09996,0.357,11.08,0,11.08,11.44272,0.09996,11.4431566,0.34272,0.09996,0.357,11.1,0,11.1
16/11/2019 16:30,12.068,0.7215,12.08954864,0.348,0.1015,0.3625,11.72,0.62,11.73638786,12.098,-0.4685,12.10706803,0.348,0.1015,0.3625,11.75,-0.57,11.76381741
16/11/2019 17:00,12.4764,0.7402,12.49833801,0.2064,0.0602,0.215,12.27,0.68,12.28882826,12.4964,-0.6398,12.51276776,0.2064,0.0602,0.215,12.29,-0.7,12.30991876
16/11/2019 17:30,12.2636,0.6273,12.27963315,0.3336,0.0973,0.3475,11.93,0.53,11.94176704,12.2936,-0.4627,12.30230435,0.3336,0.0973,0.3475,11.96,-0.56,11.97310319
16/11/2019 18:00,12.13688,0.51784,12.14792223,0.26688,0.07784,0.278,11.87,0.44,11.87815221,12.16688,-0.38216,12.17288032,0.26688,0.07784,0.278,11.9,-0.46,11.90888744
16/11/2019 18:30,12.59312,0.25466,12.59569462,0.15312,0.04466,0.1595,12.44,0.21,12.44177238,12.62312,-0.16534,12.62420278,0.15312,0.04466,0.1595,12.47,-0.21,12.47176812
16/11/2019 19:00,11.72104,-0.18678,11.72252812,0.49104,0.14322,0.5115,11.23,-0.33,11.23484757,11.74104,0.35322,11.74635197,0.49104,0.14322,0.5115,11.25,0.21,11.25195983
16/11/2019 19:30,11.54728,-0.27746,11.55061295,0.31728,0.09254,0.3305,11.23,-0.37,11.23609363,11.56728,0.45254,11.57612885,0.31728,0.09254,0.3305,11.25,0.36,11.25575853
16/11/2019 20:00,11.3836,-0.3452,11.38883278,0.1536,0.0448,0.16,11.23,-0.39,11.23677,11.4036,0.4048,11.41078244,0.1536,0.0448,0.16,11.25,0.36,11.25575853
16/11/2019 20:30,10.6512,-0.2584,10.65433395,0.4512,0.1316,0.47,10.2,-0.39,10.20745316,10.6812,0.4916,10.69250691,0.4512,0.1316,0.47,10.23,0.36,10.23633235
16/11/2019 21:00,10.48008,-0.27706,10.48374165,0.49008,0.14294,0.5105,9.99,-0.42,9.998824931,10.51008,0.54294,10.52409452,0.49008,0.14294,0.5105,10.02,0.4,10.02798085
16/11/2019 21:30,10.188,-0.3935,10.19559641,0.468,0.1365,0.4875,9.72,-0.53,9.734438864,10.208,0.6465,10.2284518,0.468,0.1365,0.4875,9.74,0.51,9.753343017
16/11/2019 22:00,10.41168,-0.37576,10.41845843,0.15168,0.04424,0.158,10.26,-0.42,10.26859289,10.43168,0.45424,10.44156509,0.15168,0.04424,0.158,10.28,0.41,10.28817282
16/11/2019 22:30,9.63272,-0.06754,9.632956776,0.28272,0.08246,0.2945,9.35,-0.15,9.351203131,9.63272,1.01246,9.68578184,0.28272,0.08246,0.2945,9.35,0.93,9.396137504
16/11/2019 23:00,9.32072,-0.49354,9.333777534,0.33072,0.09646,0.3445,8.99,-0.59,9.009339598,9.34072,0.66646,9.364465764,0.33072,0.09646,0.3445,9.01,0.57,9.028011963
16/11/2019 23:30,9.0672,-0.4304,9.077409322,0.5472,0.1596,0.57,8.52,-0.59,8.540403972,9.0772,0.7296,9.1064744,0.5472,0.1596,0.57,8.53,0.57,8.549023336
17/11/2019 00:00,8.65424,-0.56918,8.672936979,0.65424,0.19082,0.6815,8,-0.76,8.036018915,8.67424,0.91082,8.721928264,0.65424,0.19082,0.6815,8.02,0.72,8.052254343
17/11/2019 00:30,8.81784,-0.85188,8.858893938,0.26784,0.07812,0.279,8.55,-0.93,8.600430222,8.82784,0.95812,8.879682033,0.26784,0.07812,0.279,8.56,0.88,8.605114758
17/11/2019 01:00,8.74344,-0.87858,8.787470959,0.31344,0.09142,0.3265,8.43,-0.97,8.485623136,8.75344,1.02142,8.812832158,0.31344,0.09142,0.3265,8.44,0.93,8.491083559
17/11/2019 01:30,9.06584,-0.91288,9.111685069,0.19584,0.05712,0.204,8.87,-0.97,8.922880701,9.08584,0.98712,9.139304919,0.19584,0.05712,0.204,8.89,0.93,8.93851218
17/11/2019 02:00,9.2292,-0.9919,9.282348746,0.1992,0.0581,0.2075,9.03,-1.05,9.090841545,9.2392,1.0681,9.30073407,0.1992,0.0581,0.2075,9.04,1.01,9.096246479
17/11/2019 02:30,9.12264,-1.00548,9.177883776,0.15264,0.04452,0.159,8.97,-1.05,9.031245761,9.13264,1.02452,9.189926801,0.15264,0.04452,0.159,8.98,0.98,9.033316113
17/11/2019 03:00,8.57144,-0.99708,8.629238217,0.18144,0.05292,0.189,8.39,-1.05,8.455447948,8.58144,1.09292,8.650756418,0.18144,0.05292,0.189,8.4,1.04,8.464136105
17/11/2019 03:30,8.18608,-0.83906,8.228968796,0.82608,0.24094,0.8605,7.36,-1.08,7.43881711,8.20608,1.28094,8.305453404,0.82608,0.24094,0.8605,7.38,1.04,7.452918891
17/11/2019 04:00,8.21296,-0.85372,8.257211987,0.19296,0.05628,0.201,8.02,-0.91,8.071462073,8.23296,0.93628,8.286027432,0.19296,0.05628,0.201,8.04,0.88,8.088015826
17/11/2019 04:30,8.44072,-0.80604,8.47911874,0.15072,0.04396,0.157,8.29,-0.85,8.333462666,8.45072,0.86396,8.494768708,0.15072,0.04396,0.157,8.3,0.82,8.340407664
17/11/2019 05:00,8.56168,-0.77576,8.596753341,0.15168,0.04424,0.158,8.41,-0.82,8.449881656,8.57168,0.83424,8.612180583,0.15168,0.04424,0.158,8.42,0.79,8.456979366
17/11/2019 05:30,8.4888,-0.5941,8.509564046,0.3288,0.0959,0.3425,8.16,-0.69,8.189120832,8.4988,0.7459,8.53146929,0.3288,0.0959,0.3425,8.17,0.65,8.195816006
17/11/2019 06:00,8.78168,-0.71576,8.810801099,0.15168,0.04424,0.158,8.63,-0.76,8.663400025,8.79168,0.77424,8.825705909,0.15168,0.04424,0.158,8.64,0.73,8.670784278
17/11/2019 06:30,8.9512,-0.6659,8.975934728,0.1512,0.0441,0.1575,8.8,-0.71,8.828595585,8.9712,0.7141,8.999576004,0.1512,0.0441,0.1575,8.82,0.67,8.84541124
17/11/2019 07:00,8.84624,-0.50568,8.860681373,0.42624,0.12432,0.444,8.42,-0.63,8.443535989,8.86624,0.70432,8.894171035,0.42624,0.12432,0.444,8.44,0.58,8.459905437
17/11/2019 07:30,9.29856,-0.31292,9.303823784,0.29856,0.08708,0.311,9,-0.4,9.008884504,9.31856,0.45708,9.329763266,0.29856,0.08708,0.311,9.02,0.37,9.027585502
17/11/2019 08:00,9.30944,-0.26308,9.313156511,0.46944,0.13692,0.489,8.84,-0.4,8.849045146,9.32944,0.53692,9.34487741,0.46944,0.13692,0.489,8.86,0.4,8.869024749
17/11/2019 08:30,9.96488,1.27184,10.04571602,0.31488,0.09184,0.328,9.65,1.18,9.721877391,9.89488,2.03184,10.10133773,0.31488,0.09184,0.328,9.58,1.94,9.774456507
17/11/2019 09:00,10.3588,-0.4016,10.36658189,0.5088,0.1484,0.53,9.85,-0.55,9.86534338,10.3788,0.6584,10.39966249,0.5088,0.1484,0.53,9.87,0.51,9.883167508
17/11/2019 09:30,10.46864,-0.15498,10.46978712,0.90864,0.26502,0.9465,9.56,-0.42,9.569221494,10.48864,0.70502,10.51230813,0.90864,0.26502,0.9465,9.58,0.44,9.590099061
17/11/2019 10:00,10.78952,-0.27264,10.79296412,0.29952,0.08736,0.312,10.49,-0.36,10.49617549,10.81952,0.43736,10.82835614,0.29952,0.08736,0.312,10.52,0.35,10.52582063
17/11/2019 10:30,11.03624,0.15932,11.03738992,0.54624,0.15932,0.569,10.49,0,10.49,11.06624,0.15932,11.0673868,0.54624,0.15932,0.569,10.52,0,10.52
17/11/2019 11:00,11.15184,0.15512,11.15291879,0.53184,0.15512,0.554,10.62,0,10.62,11.18184,0.15512,11.1829159,0.53184,0.15512,0.554,10.65,0,10.65
17/11/2019 11:30,11.19696,0.20828,11.19889699,0.57696,0.16828,0.601,10.62,0.04,10.62007533,11.22696,0.11828,11.22758304,0.57696,0.16828,0.601,10.65,-0.05,10.65011737
17/11/2019 12:00,11.1296,0.2128,11.1316342,0.7296,0.2128,0.76,10.4,0,10.4,11.1496,0.2128,11.15163055,0.7296,0.2128,0.76,10.42,0,10.42
17/11/2019 12:30,11.23472,0.24346,11.23735762,0.83472,0.24346,0.8695,10.4,0,10.4,11.25472,0.18346,11.25621517,0.83472,0.24346,0.8695,10.42,-0.06,10.42017274
17/11/2019 13:00,11.5688,0.1309,11.56954054,0.4488,0.1309,0.4675,11.12,0,11.12,11.5888,0.1309,11.58953926,0.4488,0.1309,0.4675,11.14,0,11.14
17/11/2019 13:30,11.6092,0.1106,11.60972683,0.3792,0.1106,0.395,11.23,0,11.23,11.6292,0.1106,11.62972592,0.3792,0.1106,0.395,11.25,0,11.25
17/11/2019 14:00,11.49368,-0.19726,11.49537261,0.52368,0.15274,0.5455,10.97,-0.35,10.97558199,11.52368,0.15274,11.5246922,0.52368,0.15274,0.5455,11,0,11
17/11/2019 14:30,11.53904,-0.28028,11.54244346,0.23904,0.06972,0.249,11.3,-0.35,11.30541905,11.56904,0.06972,11.56925008,0.23904,0.06972,0.249,11.33,0,11.33
17/11/2019 15:00,11.54768,0.07224,11.54790596,0.24768,0.07224,0.258,11.3,0,11.3,11.57768,0.07224,11.57790537,0.24768,0.07224,0.258,11.33,0,11.33
17/11/2019 15:30,11.42496,-0.20272,11.42675835,0.50496,0.14728,0.526,10.92,-0.35,10.92560753,11.45496,0.49728,11.46574882,0.50496,0.14728,0.526,10.95,0.35,10.95559218
17/11/2019 16:00,12.0852,-0.2989,12.08889574,0.1752,0.0511,0.1825,11.91,-0.35,11.91514163,12.1252,0.4011,12.13183235,0.1752,0.0511,0.1825,11.95,0.35,11.95512442
17/11/2019 16:30,12.1164,0.4102,12.12334166,0.2064,0.0602,0.215,11.91,0.35,11.91514163,12.1564,-0.2898,12.15985382,0.2064,0.0602,0.215,11.95,-0.35,11.95512442
17/11/2019 17:00,11.97536,0.54698,11.98784527,0.67536,0.19698,0.7035,11.3,0.35,11.30541905,12.01536,-0.15302,12.01633434,0.67536,0.19698,0.7035,11.34,-0.35,11.34539995
17/11/2019 17:30,12.45016,0.42588,12.45744186,0.26016,0.07588,0.271,12.19,0.35,12.19502358,12.49016,-0.27412,12.49316768,0.26016,0.07588,0.271,12.23,-0.35,12.23500715
17/11/2019 18:00,12.35992,0.35956,12.36514884,0.16992,0.04956,0.177,12.19,0.31,12.19394112,12.39992,-0.30044,12.40355917,0.16992,0.04956,0.177,12.23,-0.35,12.23500715
17/11/2019 18:30,12.14168,1.20424,12.20125351,0.15168,0.04424,0.158,11.99,1.16,12.04598273,12.13168,2.06424,12.30604512,0.15168,0.04424,0.158,11.98,2.02,12.14910696
17/11/2019 19:00,11.41288,0.17584,11.41423452,0.60288,0.17584,0.628,10.81,0,10.81,11.44288,0.17584,11.44423097,0.60288,0.17584,0.628,10.84,0,10.84
17/11/2019 19:30,11.31424,0.49332,11.32498969,0.35424,0.10332,0.369,10.96,0.39,10.96693667,11.34424,-0.33668,11.34923498,0.35424,0.10332,0.369,10.99,-0.44,10.99880448
17/11/2019 20:00,11.16824,0.39532,11.17523434,0.25824,0.07532,0.269,10.91,0.32,10.91469193,11.18824,-0.17468,11.18960354,0.25824,0.07532,0.269,10.93,-0.25,10.93285873
17/11/2019 20:30,10.8972,0.0721,10.89743852,0.2472,0.0721,0.2575,10.65,0,10.65,10.9172,0.0721,10.91743808,0.2472,0.0721,0.2575,10.67,0,10.67
17/11/2019 21:00,10.59928,0.06104,10.59945576,0.20928,0.06104,0.218,10.39,0,10.39,10.62928,0.06104,10.62945526,0.20928,0.06104,0.218,10.42,0,10.42
17/11/2019 21:30,10.52992,-0.24794,10.53283862,0.34992,0.10206,0.3645,10.18,-0.35,10.18601492,10.55992,0.45206,10.5695917,0.34992,0.10206,0.3645,10.21,0.35,10.21599726
17/11/2019 22:00,10.1756,-0.2492,10.17865099,0.3456,0.1008,0.36,9.83,-0.35,9.836228952,10.1956,0.4508,10.20556123,0.3456,0.1008,0.36,9.85,0.35,9.856216313
17/11/2019 22:30,9.60088,0.99984,9.6528015,0.65088,0.18984,0.678,8.95,0.81,8.986578882,9.55088,1.72984,9.706268861,0.65088,0.18984,0.678,8.9,1.54,9.032253318
17/11/2019 23:00,9.242,-0.084,9.242381728,0.912,0.266,0.95,8.33,-0.35,8.337349699,9.262,0.616,9.282461958,0.912,0.266,0.95,8.35,0.35,8.35733211
17/11/2019 23:30,9.05936,0.15148,9.060626347,0.51936,0.15148,0.541,8.54,0,8.54,9.06936,0.15148,9.070624951,0.51936,0.15148,0.541,8.55,0,8.55
18/11/2019 00:00,9.09024,-0.26618,9.0941363,0.39024,0.11382,0.4065,8.7,-0.38,8.708294896,9.12024,0.48382,9.133064078,0.39024,0.11382,0.4065,8.73,0.37,8.737837261
18/11/2019 00:30,9.05392,-0.25344,9.057466489,0.43392,0.12656,0.452,8.62,-0.38,8.628371805,9.07392,0.49656,9.087496685,0.43392,0.12656,0.452,8.64,0.37,8.647918825
18/11/2019 01:00,9.12024,-0.28368,9.124650788,0.33024,0.09632,0.344,8.79,-0.38,8.798210045,9.13024,0.46632,9.142140712,0.33024,0.09632,0.344,8.8,0.37,8.807774974
18/11/2019 01:30,9.0876,-0.2932,9.092328635,0.2976,0.0868,0.31,8.79,-0.38,8.798210045,9.0976,0.4568,9.109060983,0.2976,0.0868,0.31,8.8,0.37,8.807774974
18/11/2019 02:00,9.19744,-0.29908,9.202301419,0.27744,0.08092,0.289,8.92,-0.38,8.928090501,9.20744,0.45092,9.218474939,0.27744,0.08092,0.289,8.93,0.37,8.937661887
18/11/2019 02:30,8.96912,-0.37484,8.976949292,0.18912,0.05516,0.197,8.78,-0.43,8.790523306,8.99912,0.46516,9.011133924,0.18912,0.05516,0.197,8.81,0.41,8.819535135
18/11/2019 03:00,9.42664,-0.37848,9.434234935,0.17664,0.05152,0.184,9.25,-0.43,9.259989201,9.44664,0.46152,9.457907168,0.17664,0.05152,0.184,9.27,0.41,9.279062453
18/11/2019 03:30,8.98648,-0.33186,8.99260551,0.33648,0.09814,0.3505,8.65,-0.43,8.660681267,8.99648,0.50814,9.010818978,0.33648,0.09814,0.3505,8.66,0.41,8.66970011
18/11/2019 04:00,8.80328,0.08554,8.803695579,0.29328,0.08554,0.3055,8.51,0,8.51,8.81328,0.08554,8.813695108,0.29328,0.08554,0.3055,8.52,0,8.52
18/11/2019 04:30,8.85568,0.20874,8.858139796,0.71568,0.20874,0.7455,8.14,0,8.14,8.87568,0.20874,8.878134255,0.71568,0.20874,0.7455,8.16,0,8.16
18/11/2019 05:00,9.13968,-0.30926,9.144910729,0.37968,0.11074,0.3955,8.76,-0.42,8.770062714,9.14968,0.48074,9.162300751,0.37968,0.11074,0.3955,8.77,0.37,8.777801547
18/11/2019 05:30,9.53112,-0.25134,9.5344334,0.44112,0.12866,0.4595,9.09,-0.38,9.097939327,9.54112,0.49866,9.554142172,0.44112,0.12866,0.4595,9.1,0.37,9.107518872
18/11/2019 06:00,10.17704,2.72372,10.53521684,0.76704,0.22372,0.799,9.41,2.5,9.736431585,10.15704,1.41372,10.25495323,0.76704,0.22372,0.799,9.39,1.19,9.465104331
18/11/2019 06:30,11.23424,0.53332,11.24689195,0.59424,0.17332,0.619,10.64,0.36,10.64608848,11.25424,-0.19668,11.25595847,0.59424,0.17332,0.619,10.66,-0.37,10.66641927
18/11/2019 07:00,12.0324,0.6382,12.04931322,0.5424,0.1582,0.565,11.49,0.48,11.50002174,12.0524,-0.3018,12.05617804,0.5424,0.1582,0.565,11.51,-0.46,11.51918834
18/11/2019 07:30,13.1272,1.3021,13.19162023,0.7272,0.2121,0.7575,12.4,1.09,12.44781507,13.1572,-0.8879,13.18712547,0.7272,0.2121,0.7575,12.43,-1.1,12.47857764
18/11/2019 08:00,13.82168,1.58424,13.91217648,0.63168,0.18424,0.658,13.19,1.4,13.26409062,13.85168,-1.25576,13.90848561,0.63168,0.18424,0.658,13.22,-1.44,13.29819537
18/11/2019 08:30,14.63624,1.71932,14.73687832,0.30624,0.08932,0.319,14.33,1.63,14.42240618,14.65624,-1.60068,14.74338996,0.30624,0.08932,0.319,14.35,-1.69,14.44917299
18/11/2019 09:00,15.1684,1.6987,15.26322182,0.3384,0.0987,0.3525,14.83,1.6,14.91606181,15.1984,-1.5613,15.27838409,0.3384,0.0987,0.3525,14.86,-1.66,14.95243124
18/11/2019 09:30,14.77944,1.53692,14.85913759,0.70944,0.20692,0.739,14.07,1.33,14.1327209,14.79944,-1.18308,14.84665291,0.70944,0.20692,0.739,14.09,-1.39,14.1583968
18/11/2019 10:00,15.20088,1.55234,15.27993823,0.59088,0.17234,0.6155,14.61,1.38,14.67502981,15.22088,-1.25766,15.27275013,0.59088,0.17234,0.6155,14.63,-1.43,14.69972109
18/11/2019 10:30,14.70904,2.01972,14.84705784,1.67904,0.48972,1.749,13.03,1.53,13.11951981,14.71904,-1.08028,14.75862946,1.67904,0.48972,1.749,13.04,-1.57,13.13417299
18/11/2019 11:00,15.17864,2.26002,15.34597024,1.98864,0.58002,2.0715,13.19,1.68,13.29655971,15.18864,-1.14998,15.2321121,1.98864,0.58002,2.0715,13.2,-1.73,13.31288474
18/11/2019 11:30,15.18752,2.33636,15.36617525,2.14752,0.62636,2.237,13.04,1.71,13.15164248,15.19752,-1.13364,15.23974258,2.14752,0.62636,2.237,13.05,-1.76,13.16814717
18/11/2019 12:00,15.12752,2.24886,15.2937645,2.08752,0.60886,2.1745,13.04,1.64,13.14272422,15.13752,-1.08114,15.17607905,2.08752,0.60886,2.1745,13.05,-1.69,13.15897412
18/11/2019 12:30,14.39648,2.25064,14.57134231,2.19648,0.64064,2.288,12.2,1.61,12.30577507,14.40648,-1.01936,14.44249843,2.19648,0.64064,2.288,12.21,-1.66,12.32232527
18/11/2019 13:00,14.35712,2.32666,14.54442304,2.45712,0.71666,2.5595,11.9,1.61,12.00841788,14.36712,-0.94334,14.39805638,2.45712,0.71666,2.5595,11.91,-1.66,12.02512786
18/11/2019 13:30,13.95584,2.33962,14.15059334,2.05584,0.59962,2.1415,11.9,1.74,12.02653732,13.96584,-1.19038,14.01647928,2.05584,0.59962,2.1415,11.91,-1.79,12.04376187
18/11/2019 14:00,14.1228,2.3129,14.31093939,1.7928,0.5229,1.8675,12.33,1.79,12.45925359,14.1428,-1.3171,14.20399747,1.7928,0.5229,1.8675,12.35,-1.84,12.48631651
18/11/2019 14:30,14.0408,1.9244,14.17206336,0.9408,0.2744,0.98,13.1,1.65,13.20350332,14.0508,-1.4256,14.12293581,0.9408,0.2744,0.98,13.11,-1.7,13.21976172
18/11/2019 15:00,13.80176,1.77468,13.91538962,0.70176,0.20468,0.731,13.1,1.57,13.19374473,13.81176,-1.41532,13.88408603,0.70176,0.20468,0.731,13.11,-1.62,13.20971234
18/11/2019 15:30,13.74192,1.59306,13.83395119,0.42192,0.12306,0.4395,13.32,1.47,13.40086937,13.76192,-1.40694,13.8336518,0.42192,0.12306,0.4395,13.34,-1.53,13.42745322
18/11/2019 16:00,14.16528,1.46154,14.24047951,0.24528,0.07154,0.2555,13.92,1.39,13.989228,14.19528,-1.36846,14.26108892,0.24528,0.07154,0.2555,13.95,-1.44,14.02412564
18/11/2019 16:30,14.57168,1.26424,14.62641996,0.39168,0.11424,0.408,14.18,1.15,14.22655615,14.59168,-0.94576,14.6222976,0.39168,0.11424,0.408,14.2,-1.06,14.23950842
18/11/2019 17:00,14.69112,1.33616,14.75175686,0.26112,0.07616,0.272,14.43,1.26,14.48490594,14.73112,-1.21384,14.78104543,0.26112,0.07616,0.272,14.47,-1.29,14.52738793
18/11/2019 17:30,14.50336,1.31598,14.56294114,0.36336,0.10598,0.3785,14.14,1.21,14.19167714,14.52336,-1.13402,14.56756627,0.36336,0.10598,0.3785,14.16,-1.24,14.21419009
18/11/2019 18:00,14.19336,1.17848,14.24220078,0.30336,0.08848,0.316,13.89,1.09,13.93270254,14.22336,-1.03152,14.26071538,0.30336,0.08848,0.316,13.92,-1.12,13.96498478
18/11/2019 18:30,14.33512,1.29316,14.3933293,0.28512,0.08316,0.297,14.05,1.21,14.10200695,14.31512,-0.36684,14.31981956,0.28512,0.08316,0.297,14.03,-0.45,14.03721482
18/11/2019 19:00,14.21,6.8675,15.78247941,0.3,0.0875,0.3125,13.91,6.78,15.47438206,13.6,5.8075,14.78807142,0.3,0.0875,0.3125,13.3,5.72,14.47785896
18/11/2019 19:30,16.92592,6.91256,18.2830592,0.14592,0.04256,0.152,16.78,6.87,18.13188628,16.23592,5.66256,17.19504824,0.14592,0.04256,0.152,16.09,5.62,17.0432538
18/11/2019 20:00,13.44472,1.81596,13.56680532,0.29472,0.08596,0.307,13.15,1.73,13.2633103,13.37472,0.63596,13.38983122,0.29472,0.08596,0.307,13.08,0.55,13.09155835
18/11/2019 20:30,13.52688,1.19784,13.57981234,0.26688,0.07784,0.278,13.26,1.12,13.30721609,13.54688,-1.04216,13.58690749,0.26688,0.07784,0.278,13.28,-1.12,13.32714523
18/11/2019 21:00,12.98592,1.26256,13.04715203,0.62592,0.18256,0.652,12.36,1.08,12.40709474,13.00592,-0.93744,13.03966061,0.62592,0.18256,0.652,12.38,-1.12,12.43055912
18/11/2019 21:30,12.62136,1.07248,12.66684418,0.59136,0.17248,0.616,12.03,0.9,12.06361886,12.63136,-0.48752,12.64076466,0.59136,0.17248,0.616,12.04,-0.66,12.05807613
18/11/2019 22:00,12.25176,0.46468,12.26056893,0.22176,0.06468,0.231,12.03,0.4,12.0366482,12.26176,-0.35532,12.26690713,0.22176,0.06468,0.231,12.04,-0.42,12.04732335
18/11/2019 22:30,11.1292,-3.2944,11.60655694,0.4992,0.1456,0.52,10.63,-3.44,11.17275705,11.3192,-3.1144,11.73983714,0.4992,0.1456,0.52,10.82,-3.26,11.30044247
18/11/2019 23:00,10.74808,-4.37056,11.60271599,0.23808,0.06944,0.248,10.51,-4.44,11.40936896,11.11808,-4.74056,12.08654674,0.23808,0.06944,0.248,10.88,-4.81,11.89581859
18/11/2019 23:30,10.22144,-0.28458,10.2254008,0.36144,0.10542,0.3765,9.86,-0.39,9.867709967,10.23144,0.48542,10.24294865,0.36144,0.10542,0.3765,9.87,0.38,9.877312387
19/11/2019 00:00,9.82296,-0.17372,9.824496007,0.91296,0.26628,0.951,8.91,-0.44,8.920857582,9.83296,0.68628,9.856879963,0.91296,0.26628,0.951,8.92,0.42,8.929882418
19/11/2019 00:30,9.93544,-0.38008,9.942707317,0.44544,0.12992,0.464,9.49,-0.51,9.503694019,9.94544,0.61992,9.964741723,0.44544,0.12992,0.464,9.5,0.49,9.512628449
19/11/2019 01:00,10.39072,-0.46604,10.40116606,0.15072,0.04396,0.157,10.24,-0.51,10.25269233,10.40072,0.53396,10.4144174,0.15072,0.04396,0.157,10.25,0.49,10.26170551
19/11/2019 01:30,10.2408,-0.7731,10.26994003,0.1608,0.0469,0.1675,10.08,-0.82,10.11329818,10.2708,0.2269,10.273306,0.1608,0.0469,0.1675,10.11,0.18,10.11160225
19/11/2019 02:00,10.06224,0.13482,10.06314316,0.46224,0.13482,0.4815,9.6,0,9.6,10.07224,0.13482,10.07314226,0.46224,0.13482,0.4815,9.61,0,9.61
19/11/2019 02:30,10.2816,-0.2912,10.28572292,0.2016,0.0588,0.21,10.08,-0.35,10.08607456,10.2916,0.4088,10.29971592,0.2016,0.0588,0.21,10.09,0.35,10.09606854
19/11/2019 03:00,10.31592,-0.30744,10.32050022,0.14592,0.04256,0.152,10.17,-0.35,10.17602083,10.32592,0.04256,10.32600771,0.14592,0.04256,0.152,10.18,0,10.18
19/11/2019 03:30,9.73128,0.15204,9.732467652,0.52128,0.15204,0.543,9.21,0,9.21,9.74128,0.15204,9.742466433,0.52128,0.15204,0.543,9.22,0,9.22
19/11/2019 04:00,9.65856,0.15708,9.659837235,0.53856,0.15708,0.561,9.12,0,9.12,9.66856,0.15708,9.669835914,0.53856,0.15708,0.561,9.13,0,9.13
19/11/2019 04:30,9.81824,0.07532,9.818528902,0.25824,0.07532,0.269,9.56,0,9.56,9.82824,0.07532,9.828528608,0.25824,0.07532,0.269,9.57,0,9.57
19/11/2019 05:00,9.80928,0.09604,9.80975014,0.32928,0.09604,0.343,9.48,0,9.48,9.81928,0.09604,9.819749661,0.32928,0.09604,0.343,9.49,0,9.49
19/11/2019 05:30,10.18952,0.03736,10.18958849,0.53952,0.15736,0.562,9.65,-0.12,9.650746085,10.19952,0.15736,10.20073382,0.53952,0.15736,0.562,9.66,0,9.66
19/11/2019 06:00,10.9084,-0.3163,10.91298475,0.2184,0.0637,0.2275,10.69,-0.38,10.69675184,10.9284,0.4337,10.93700243,0.2184,0.0637,0.2275,10.71,0.37,10.71638932
19/11/2019 06:30,11.64296,0.17628,11.64429441,0.43296,0.12628,0.451,11.21,0.05,11.21011151,11.65296,-0.06372,11.65313421,0.43296,0.12628,0.451,11.22,-0.19,11.22160862
19/11/2019 07:00,13.11904,0.46972,13.12744634,0.23904,0.06972,0.249,12.88,0.4,12.88620968,13.13904,-0.34028,13.14344561,0.23904,0.06972,0.249,12.9,-0.41,12.90651386
19/11/2019 07:30,13.63616,1.24138,13.69254848,0.41616,0.12138,0.4335,13.22,1.12,13.26735844,13.65616,-1.02862,13.69484447,0.41616,0.12138,0.4335,13.24,-1.15,13.28984951
19/11/2019 08:00,14.40304,1.64172,14.49630318,0.38304,0.11172,0.399,14.02,1.53,14.10323722,14.42304,-1.43828,14.49457596,0.38304,0.11172,0.399,14.04,-1.55,14.1253
19/11/2019 08:30,14.99912,1.69266,15.0943267,0.24912,0.07266,0.2595,14.75,1.62,14.83869603,15.01912,-1.57734,15.10172067,0.24912,0.07266,0.2595,14.77,-1.65,14.8618774
19/11/2019 09:00,15.13976,1.81368,15.24800866,0.38976,0.11368,0.406,14.75,1.7,14.84764291,15.15976,-1.61632,15.2456818,0.38976,0.11368,0.406,14.77,-1.73,14.87097172
19/11/2019 09:30,15.76768,1.97974,15.89147894,0.54768,0.15974,0.5705,15.22,1.82,15.3284311,15.77768,-1.69026,15.86796033,0.54768,0.15974,0.5705,15.23,-1.85,15.34194903
19/11/2019 10:00,15.74512,2.15816,15.89233961,0.88512,0.25816,0.922,14.86,1.9,14.9809746,15.76512,-1.67184,15.85351878,0.88512,0.25816,0.922,14.88,-1.93,15.00464261
19/11/2019 10:30,16.2968,2.1674,16.4402954,0.9168,0.2674,0.955,15.38,1.9,15.49691582,16.3168,-1.6626,16.40128657,0.9168,0.2674,0.955,15.4,-1.93,15.52046713
19/11/2019 11:00,15.676,2.168,15.82520774,0.576,0.168,0.6,15.1,2,15.23187447,15.696,-1.862,15.8060577,0.576,0.168,0.6,15.12,-2.03,15.25566452
19/11/2019 11:30,15.94912,2.13016,16.090743,0.54912,0.16016,0.572,15.4,1.97,15.52549194,15.97912,-1.83984,16.08469108,0.54912,0.16016,0.572,15.43,-2,15.55907774
19/11/2019 12:00,15.43792,2.12606,15.58362939,0.63792,0.18606,0.6645,14.8,1.94,14.92660712,15.46792,-1.78394,15.5704525,0.63792,0.18606,0.6645,14.83,-1.97,14.96027406
19/11/2019 12:30,15.39008,2.06044,15.52739435,0.79008,0.23044,0.823,14.6,1.83,14.7142414,15.41008,-1.63956,15.49705529,0.79008,0.23044,0.823,14.62,-1.87,14.73910784
19/11/2019 13:00,15.56408,1.91994,15.68205203,0.51408,0.14994,0.5355,15.05,1.77,15.15372561,15.59408,-1.65006,15.68113609,0.51408,0.14994,0.5355,15.08,-1.8,15.18704711
19/11/2019 13:30,15.75768,1.80974,15.86126218,0.30768,0.08974,0.3205,15.45,1.72,15.54544628,15.77768,-1.66026,15.86479276,0.30768,0.08974,0.3205,15.47,-1.75,15.56866725
19/11/2019 14:00,15.52464,1.93552,15.64482933,0.46464,0.13552,0.484,15.06,1.8,15.16718827,15.55464,-1.70448,15.64774992,0.46464,0.13552,0.484,15.09,-1.84,15.20176634
19/11/2019 14:30,14.81576,2.09418,14.96303225,0.90576,0.26418,0.9435,13.91,1.83,14.02986101,14.83576,-1.57582,14.91921524,0.90576,0.26418,0.9435,13.93,-1.84,14.05099641
19/11/2019 15:00,14.63696,1.80828,14.74823632,0.57696,0.16828,0.601,14.06,1.64,14.15532409,14.66696,-1.51172,14.74466049,0.57696,0.16828,0.601,14.09,-1.68,14.18980268
19/11/2019 15:30,14.71184,1.84762,14.82740489,0.71184,0.20762,0.7415,14,1.64,14.09572985,14.74184,-1.47238,14.81518645,0.71184,0.20762,0.7415,14.03,-1.68,14.13022647
19/11/2019 16:00,14.87072,2.02146,15.00748526,0.45072,0.13146,0.4695,14.42,1.89,14.54333181,14.88072,-1.41854,14.94817994,0.45072,0.13146,0.4695,14.43,-1.55,14.51300796
19/11/2019 16:30,14.99936,1.18148,15.04581986,0.51936,0.15148,0.541,14.48,1.03,14.51658706,15.03936,-0.91852,15.06738292,0.51936,0.15148,0.541,14.52,-1.07,14.55937155
19/11/2019 17:00,15.24968,0.95824,15.27975667,0.19968,0.05824,0.208,15.05,0.9,15.07688628,15.28968,-0.87176,15.31451207,0.19968,0.05824,0.208,15.09,-0.93,15.11863089
19/11/2019 17:30,14.70912,0.90516,14.73694425,0.66912,0.19516,0.697,14.04,0.71,14.05794082,14.73912,-0.54484,14.74918672,0.66912,0.19516,0.697,14.07,-0.74,14.08944641
19/11/2019 18:00,14.7888,0.7884,14.80980013,0.2688,0.0784,0.28,14.52,0.71,14.53734845,14.8288,-0.6616,14.8435516,0.2688,0.0784,0.28,14.56,-0.74,14.57879282
19/11/2019 18:30,14.51488,0.99684,14.54906978,0.43488,0.12684,0.453,14.08,0.87,14.10685294,14.55488,-0.77316,14.57540079,0.43488,0.12684,0.453,14.12,-0.9,14.14865365
19/11/2019 19:00,14.3488,0.9484,14.38010862,0.2688,0.0784,0.28,14.08,0.87,14.10685294,14.3888,-0.8216,14.41223758,0.2688,0.0784,0.28,14.12,-0.9,14.14865365
19/11/2019 19:30,14.20328,0.84304,14.22827745,0.35328,0.10304,0.368,13.85,0.74,13.86975486,14.24328,-0.67696,14.25935833,0.35328,0.10304,0.368,13.89,-0.78,13.91188341
19/11/2019 20:00,14.04152,0.65586,14.05682881,0.19152,0.05586,0.1995,13.85,0.6,13.8629903,14.08152,-0.57414,14.09321973,0.19152,0.05586,0.1995,13.89,-0.63,13.90427992
19/11/2019 20:30,13.32368,0.89274,13.35355509,0.52368,0.15274,0.5455,12.8,0.74,12.82137278,13.35368,-0.61726,13.36793849,0.52368,0.15274,0.5455,12.83,-0.77,12.85308523
19/11/2019 21:00,13.1288,0.8359,13.15538362,0.3288,0.0959,0.3425,12.8,0.74,12.82137278,13.1588,-0.6741,13.17605511,0.3288,0.0959,0.3425,12.83,-0.77,12.85308523
19/11/2019 21:30,12.574,0.932,12.60849317,0.384,0.112,0.4,12.19,0.82,12.21754885,12.584,-0.178,12.58525884,0.384,0.112,0.4,12.2,-0.29,12.20344623
19/11/2019 22:00,12.40416,6.79788,14.14476432,0.40416,0.11788,0.421,12,6.68,13.73398704,11.88416,5.58788,13.13231365,0.40416,0.11788,0.421,11.48,5.47,12.7165758
19/11/2019 22:30,11.72464,6.62802,13.46840125,0.16464,0.04802,0.1715,11.56,6.58,13.30150367,11.52464,5.86802,12.93255527,0.16464,0.04802,0.1715,11.36,5.82,12.76409025
19/11/2019 23:00,10.70808,0.10444,10.70858931,0.35808,0.10444,0.373,10.35,0,10.35,10.72808,0.10444,10.72858836,0.35808,0.10444,0.373,10.37,0,10.37
19/11/2019 23:30,10.36784,0.43062,10.37677888,0.20784,0.06062,0.2165,10.16,0.37,10.16673497,10.38784,-0.29938,10.39215321,0.20784,0.06062,0.2165,10.18,-0.36,10.18636343
20/11/2019 00:00,9.986,0.4505,9.996156574,0.276,0.0805,0.2875,9.71,0.37,9.717046876,10.006,-0.2795,10.00990291,0.276,0.0805,0.2875,9.73,-0.36,9.736657537
20/11/2019 00:30,10.22824,1.42782,10.32741804,0.19824,0.05782,0.2065,10.03,1.37,10.12313193,10.22824,0.39782,10.23597354,0.19824,0.05782,0.2065,10.03,0.34,10.03576106
20/11/2019 01:00,10.3044,0.5867,10.32108891,0.4344,0.1267,0.4525,9.87,0.46,9.880713537,10.3244,-0.3233,10.3294607,0.4344,0.1267,0.4525,9.89,-0.45,9.900232321
20/11/2019 01:30,10.3168,0.4599,10.32704557,0.3768,0.1099,0.3925,9.94,0.35,9.946160063,10.3368,-0.2401,10.33958811,0.3768,0.1099,0.3925,9.96,-0.35,9.966147701
20/11/2019 02:00,10.10216,0.11438,10.1028075,0.39216,0.11438,0.4085,9.71,0,9.71,10.12216,0.11438,10.12280622,0.39216,0.11438,0.4085,9.73,0,9.73
