Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/11/2019 02:30,10.14648,0.04564,10.14658265,0.15648,0.04564,0.163,9.99,0,9.99,10.15648,0.04564,10.15658255,0.15648,0.04564,0.163,10,0,10
20/11/2019 03:00,10.14888,-0.40366,10.15690438,0.15888,0.04634,0.1655,9.99,-0.45,10.00013,10.15888,0.48634,10.17051471,0.15888,0.04634,0.1655,10,0.44,10.00967532
20/11/2019 03:30,9.67976,-0.25632,9.683153082,0.38976,0.11368,0.406,9.29,-0.37,9.297365218,9.69976,0.48368,9.711811901,0.38976,0.11368,0.406,9.31,0.37,9.317349408
20/11/2019 04:00,9.88744,0.05592,9.887598131,0.15744,0.04592,0.164,9.73,0.01,9.730005139,9.84744,1.45592,9.954485301,0.15744,0.04592,0.164,9.69,1.41,9.792047794
20/11/2019 04:30,9.8992,-0.3069,9.903956192,0.3192,0.0931,0.3325,9.58,-0.4,9.588347094,9.9192,0.4731,9.930475933,0.3192,0.0931,0.3325,9.6,0.38,9.60751789
20/11/2019 05:00,10.14232,-0.34974,10.14834829,0.17232,0.05026,0.1795,9.97,-0.4,9.978020846,10.15232,0.43026,10.16143322,0.17232,0.05026,0.1795,9.98,0.38,9.987231849
20/11/2019 05:30,10.56072,-0.21354,10.56287869,0.33072,0.09646,0.3445,10.23,-0.31,10.23469589,10.58072,0.42646,10.58931083,0.33072,0.09646,0.3445,10.25,0.33,10.25531082
20/11/2019 06:00,11.11608,0.35844,11.12185748,0.16608,0.04844,0.173,10.95,0.31,10.95438725,11.12608,-0.28156,11.12964205,0.16608,0.04844,0.173,10.96,-0.33,10.96496694
20/11/2019 06:30,12.36136,0.60748,12.37627783,0.23136,0.06748,0.241,12.13,0.54,12.14201384,12.38136,-0.50252,12.39155365,0.23136,0.06748,0.241,12.15,-0.57,12.16336302
20/11/2019 07:00,12.91928,0.70104,12.93828632,0.20928,0.06104,0.218,12.71,0.64,12.7261031,12.93928,-0.60896,12.95360178,0.20928,0.06104,0.218,12.73,-0.67,12.74761939
20/11/2019 07:30,13.78584,1.06712,13.82707958,0.19584,0.05712,0.204,13.59,1.01,13.62747959,13.82584,-0.98288,13.86073248,0.19584,0.05712,0.204,13.63,-1.04,13.6696196
20/11/2019 08:00,14.4408,1.4094,14.50941463,0.3408,0.0994,0.355,14.1,1.31,14.16072385,14.4708,-1.2306,14.52303099,0.3408,0.0994,0.355,14.13,-1.33,14.19245574
20/11/2019 08:30,14.61776,1.64018,14.70949006,0.61776,0.18018,0.6435,14,1.46,14.07592271,14.64776,-1.29982,14.70531894,0.61776,0.18018,0.6435,14.03,-1.48,14.10784534
20/11/2019 09:00,14.53296,1.63878,14.625065,0.61296,0.17878,0.6385,13.92,1.46,13.99635667,14.56296,-1.30122,14.62097731,0.61296,0.17878,0.6385,13.95,-1.48,14.02828928
20/11/2019 09:30,14.536,1.698,14.63483857,0.816,0.238,0.85,13.72,1.46,13.79746354,14.566,-1.242,14.61885495,0.816,0.238,0.85,13.75,-1.48,13.82942154
20/11/2019 10:00,14.32976,1.78368,14.44034404,1.10976,0.32368,1.156,13.22,1.46,13.30037593,14.35976,-1.15632,14.40624112,1.10976,0.32368,1.156,13.25,-1.48,13.33240038
20/11/2019 10:30,14.4776,1.6843,14.57524505,1.0776,0.3143,1.1225,13.4,1.37,13.46985152,14.4876,-1.0857,14.52822419,1.0776,0.3143,1.1225,13.41,-1.4,13.48288174
20/11/2019 11:00,14.27464,2.02802,14.41798225,1.60464,0.46802,1.6715,12.67,1.56,12.76567664,14.29464,-1.11198,14.33782523,1.60464,0.46802,1.6715,12.69,-1.58,12.78798264
20/11/2019 11:30,14.27256,2.29658,14.45614916,1.94256,0.56658,2.0235,12.33,1.73,12.45077508,14.28256,-1.05342,14.32135517,1.94256,0.56658,2.0235,12.34,-1.62,12.44588285
20/11/2019 12:00,14.04592,1.88756,14.17218231,1.46592,0.42756,1.527,12.58,1.46,12.6644384,14.05592,-0.83244,14.08054841,1.46592,0.42756,1.527,12.59,-1.26,12.65289295
20/11/2019 12:30,14.13168,1.62424,14.22471565,1.35168,0.39424,1.408,12.78,1.23,12.8390537,14.15168,-0.86576,14.17813765,1.35168,0.39424,1.408,12.8,-1.26,12.86186612
20/11/2019 13:00,14.35216,1.64188,14.44576985,1.17216,0.34188,1.221,13.18,1.3,13.24395711,14.37216,-0.97812,14.4054053,1.17216,0.34188,1.221,13.2,-1.32,13.26583582
20/11/2019 13:30,14.23216,1.53688,14.31490057,0.81216,0.23688,0.846,13.42,1.3,13.4828187,14.25216,-1.08312,14.29325763,0.81216,0.23688,0.846,13.44,-1.32,13.50466586
20/11/2019 14:00,14.4724,1.7357,14.57611115,0.6024,0.1757,0.6275,13.87,1.56,13.95745321,14.4924,-1.4043,14.56027871,0.6024,0.1757,0.6275,13.89,-1.58,13.97957439
20/11/2019 14:30,14.548,1.779,14.65636875,0.408,0.119,0.425,14.14,1.66,14.23710645,14.578,-1.571,14.66240516,0.408,0.119,0.425,14.17,-1.69,14.27042396
20/11/2019 15:00,14.25088,1.70984,14.35308795,0.41088,0.11984,0.428,13.84,1.59,13.9310337,14.30088,-1.50016,14.379348,0.41088,0.11984,0.428,13.89,-1.62,13.98415174
20/11/2019 15:30,14.50656,7.97858,16.55590595,0.40656,0.11858,0.4235,14.1,7.86,16.14278786,13.92656,4.62858,14.67558606,0.40656,0.11858,0.4235,13.52,4.51,14.25238577
20/11/2019 16:00,14.7688,7.7684,16.68728534,0.2688,0.0784,0.28,14.5,7.69,16.41298571,14.1688,4.7884,14.9560579,0.2688,0.0784,0.28,13.9,4.71,14.67631084
20/11/2019 16:30,15.23792,6.48856,16.56187238,0.81792,0.23856,0.852,14.42,6.25,15.71619865,14.78792,3.82856,15.27548525,0.81792,0.23856,0.852,13.97,3.59,14.42390377
20/11/2019 17:00,15.25616,1.54638,15.33433106,0.29616,0.08638,0.3085,14.96,1.46,15.03107448,15.32616,-1.41362,15.39121509,0.29616,0.08638,0.3085,15.03,-1.5,15.10466484
20/11/2019 17:30,14.97536,0.99198,15.00817882,0.31536,0.09198,0.3285,14.66,0.9,14.68760021,15.04536,-0.82802,15.06812778,0.31536,0.09198,0.3285,14.73,-0.92,14.75870252
20/11/2019 18:00,14.82224,0.78732,14.8431355,0.16224,0.04732,0.169,14.66,0.74,14.67866479,14.89224,-0.73268,14.91025259,0.16224,0.04732,0.169,14.73,-0.78,14.75063727
20/11/2019 18:30,14.3136,1.0348,14.35095662,0.3936,0.1148,0.41,13.92,0.92,13.95036917,14.3836,-0.8452,14.40841115,0.3936,0.1148,0.41,13.99,-0.96,14.02289913
20/11/2019 19:00,14.03064,1.04852,14.06976379,0.44064,0.12852,0.459,13.59,0.92,13.62110495,14.11064,-0.83148,14.13511656,0.44064,0.12852,0.459,13.67,-0.96,13.70366739
20/11/2019 19:30,13.7064,1.1027,13.75068537,0.6264,0.1827,0.6525,13.08,0.92,13.11231482,13.7764,-0.7773,13.79831121,0.6264,0.1827,0.6525,13.15,-0.96,13.18499526
20/11/2019 20:00,13.81144,0.71542,13.82995664,0.36144,0.10542,0.3765,13.45,0.61,13.46382561,13.87144,-0.53458,13.88173705,0.36144,0.10542,0.3765,13.51,-0.64,13.52515065
20/11/2019 20:30,13.2796,0.4653,13.28774925,0.1896,0.0553,0.1975,13.09,0.41,13.09641936,13.3396,-0.3847,13.34514602,0.1896,0.0553,0.1975,13.15,-0.44,13.15735916
20/11/2019 21:00,12.75,0.515,12.76039674,0.36,0.105,0.375,12.39,0.41,12.39678184,12.82,-0.335,12.8243762,0.36,0.105,0.375,12.46,-0.44,12.46776644
20/11/2019 21:30,12.2992,0.1606,12.30024849,0.3792,0.1106,0.395,11.92,0.05,11.92010487,12.3592,-0.2294,12.36132877,0.3792,0.1106,0.395,11.98,-0.34,11.98482374
20/11/2019 22:00,12.01192,0.85306,12.04217312,0.18192,0.05306,0.1895,11.83,0.8,11.85701902,12.05192,-0.43694,12.05983799,0.18192,0.05306,0.1895,11.87,-0.49,11.88010943
20/11/2019 22:30,11.11496,-0.27272,11.11830527,0.26496,0.07728,0.276,10.85,-0.35,10.85564369,11.16496,0.42728,11.17313295,0.26496,0.07728,0.276,10.9,0.35,10.90561782
20/11/2019 23:00,10.67776,-0.16982,10.67911033,0.61776,0.18018,0.6435,10.06,-0.35,10.06608663,10.71776,0.53018,10.73086531,0.61776,0.18018,0.6435,10.1,0.35,10.10606254
20/11/2019 23:30,10.9484,1.1762,11.01139905,0.1584,0.0462,0.165,10.79,1.13,10.84900917,10.9784,1.3262,11.05821292,0.1584,0.0462,0.165,10.82,1.28,10.89544859
21/11/2019 00:00,10.5976,0.5793,10.61342142,0.2376,0.0693,0.2475,10.36,0.51,10.37254549,10.6376,-0.4607,10.64757147,0.2376,0.0693,0.2475,10.4,-0.53,10.41349605
21/11/2019 00:30,10.2808,0.5669,10.29641803,0.4008,0.1169,0.4175,9.88,0.45,9.890242666,10.3208,-0.2831,10.32468199,0.4008,0.1169,0.4175,9.92,-0.4,9.928061241
21/11/2019 01:00,10.2308,0.2044,10.23284164,0.9408,0.2744,0.98,9.29,-0.07,9.290263721,10.2708,0.2644,10.27420265,0.9408,0.2744,0.98,9.33,-0.01,9.330005359
21/11/2019 01:30,10.68576,-0.32832,10.69080263,0.24576,0.07168,0.256,10.44,-0.4,10.44766003,10.71576,0.45168,10.72527516,0.24576,0.07168,0.256,10.47,0.38,10.47689362
21/11/2019 02:00,10.72504,-0.35478,10.73090639,0.15504,0.04522,0.1615,10.57,-0.4,10.57756588,10.76504,0.42522,10.77343484,0.15504,0.04522,0.1615,10.61,0.38,10.61680272
21/11/2019 02:30,10.47088,-0.37266,10.47750941,0.23088,0.06734,0.2405,10.24,-0.44,10.24944877,10.52088,0.48734,10.53216104,0.23088,0.06734,0.2405,10.29,0.42,10.29856786
21/11/2019 03:00,10.7236,-0.3952,10.73087974,0.1536,0.0448,0.16,10.57,-0.44,10.57915403,10.7736,0.4648,10.78362166,0.1536,0.0448,0.16,10.62,0.42,10.62830184
21/11/2019 03:30,10.57592,-0.30994,10.58046061,0.20592,0.06006,0.2145,10.37,-0.37,10.37659867,10.62592,0.44006,10.63502838,0.20592,0.06006,0.2145,10.42,0.38,10.42692668
21/11/2019 04:00,9.97408,-0.33756,9.979790509,0.21408,0.06244,0.223,9.76,-0.4,9.768193282,10.01408,0.55244,10.02930647,0.21408,0.06244,0.223,9.8,0.49,9.812242353
21/11/2019 04:30,10.1528,-0.1946,10.15466479,0.5328,0.1554,0.555,9.62,-0.35,9.626364838,10.1928,0.4054,10.20085884,0.5328,0.1554,0.555,9.66,0.25,9.663234448
21/11/2019 05:00,9.93344,0.07392,9.933715035,0.25344,0.07392,0.264,9.68,0,9.68,9.97344,0.07392,9.973713932,0.25344,0.07392,0.264,9.72,0,9.72
21/11/2019 05:30,10.18392,-0.06344,10.1841176,0.91392,0.26656,0.952,9.27,-0.33,9.275871927,10.22392,0.71656,10.24899987,0.91392,0.26656,0.952,9.31,0.45,9.320869058
21/11/2019 06:00,10.81928,-0.34396,10.8247461,0.56928,0.16604,0.593,10.25,-0.51,10.26267996,10.86928,0.65604,10.88906039,0.56928,0.16604,0.593,10.3,0.49,10.31164875
21/11/2019 06:30,12.02656,0.60108,12.04157143,0.34656,0.10108,0.361,11.68,0.5,11.69069716,12.07656,-0.41892,12.08382371,0.34656,0.10108,0.361,11.73,-0.52,11.74152034
21/11/2019 07:00,12.98688,1.05534,13.02968897,0.56688,0.16534,0.5905,12.42,0.89,12.45184725,13.03688,-0.57466,13.04953924,0.56688,0.16534,0.5905,12.47,-0.74,12.4919374
21/11/2019 07:30,13.90448,1.27964,13.96323897,0.68448,0.19964,0.713,13.22,1.08,13.26404162,13.96448,-0.92036,13.99477632,0.68448,0.19964,0.713,13.28,-1.12,13.32714523
21/11/2019 08:00,14.49576,1.45668,14.56876709,0.36576,0.10668,0.381,14.13,1.35,14.19434394,14.55576,-1.28332,14.61222295,0.36576,0.10668,0.381,14.19,-1.39,14.2579171
21/11/2019 08:30,14.68672,1.71196,14.78616081,0.48672,0.14196,0.507,14.2,1.57,14.28652862,14.75672,-1.45804,14.82857599,0.48672,0.14196,0.507,14.27,-1.6,14.35941851
21/11/2019 09:00,14.93888,1.77134,15.04352954,0.51888,0.15134,0.5405,14.42,1.62,14.51071328,14.99888,-1.47866,15.07159038,0.51888,0.15134,0.5405,14.48,-1.63,14.57145497
21/11/2019 09:30,15.3912,1.7616,15.49168396,0.2112,0.0616,0.22,15.18,1.7,15.27489443,15.4512,-1.6784,15.54209149,0.2112,0.0616,0.22,15.24,-1.74,15.33900909
21/11/2019 10:00,15.54232,1.61276,15.62577057,0.11232,0.03276,0.117,15.43,1.58,15.51068341,15.60232,-1.59724,15.6838632,0.11232,0.03276,0.117,15.49,-1.63,15.57552567
21/11/2019 10:30,15.16184,1.53762,15.23960851,0.23184,0.06762,0.2415,14.93,1.47,15.00219317,15.22184,-1.45238,15.29097187,0.23184,0.06762,0.2415,14.99,-1.52,15.06686762
21/11/2019 11:00,15.38264,1.81702,15.48958279,0.57264,0.16702,0.5965,14.81,1.65,14.90163078,15.44264,-1.52298,15.51755774,0.57264,0.16702,0.5965,14.87,-1.69,14.96572751
21/11/2019 11:30,15.63664,1.74152,15.7333214,0.17664,0.05152,0.184,15.46,1.69,15.55209632,15.69664,-1.68848,15.78719329,0.17664,0.05152,0.184,15.52,-1.74,15.61723407
21/11/2019 12:00,15.356,1.433,15.42271782,0.216,0.063,0.225,15.14,1.37,15.20185844,15.416,-1.377,15.47737655,0.216,0.063,0.225,15.2,-1.44,15.26805816
21/11/2019 12:30,15.6988,1.3534,15.75703059,0.1488,0.0434,0.155,15.55,1.31,15.60508251,15.7488,-1.3366,15.80541682,0.1488,0.0434,0.155,15.6,-1.38,15.66091951
21/11/2019 13:00,15.44568,1.45374,15.51394182,0.35568,0.10374,0.3705,15.09,1.35,15.15026732,15.49568,-1.31626,15.5514835,0.35568,0.10374,0.3705,15.14,-1.42,15.206446
21/11/2019 13:30,15.43856,1.38958,15.50096989,0.23856,0.06958,0.2485,15.2,1.32,15.25720813,15.48856,-1.35042,15.5473189,0.23856,0.06958,0.2485,15.25,-1.42,15.31596879
21/11/2019 14:00,15.31488,1.48434,15.38664403,0.25488,0.07434,0.2655,15.06,1.41,15.12586196,15.37488,-1.41566,15.43991672,0.25488,0.07434,0.2655,15.12,-1.49,15.19323863
21/11/2019 14:30,15.03672,1.51696,15.11304456,0.36672,0.10696,0.382,14.67,1.41,14.73760496,15.09672,-1.38304,15.15993913,0.36672,0.10696,0.382,14.73,-1.49,14.80516802
21/11/2019 15:00,15.12264,1.67202,15.21479186,0.45264,0.13202,0.4715,14.67,1.54,14.75061016,15.18264,-1.47798,15.25440862,0.45264,0.13202,0.4715,14.73,-1.61,14.81772587
21/11/2019 15:30,14.6928,1.4504,14.76421457,0.4128,0.1204,0.43,14.28,1.33,14.34180254,14.7528,-1.2796,14.80818976,0.4128,0.1204,0.43,14.34,-1.4,14.40817823
21/11/2019 16:00,15.15376,1.28318,15.20799109,0.11376,0.03318,0.1185,15.04,1.25,15.09185542,15.21376,-1.28682,15.26808433,0.11376,0.03318,0.1185,15.1,-1.32,15.15758556
21/11/2019 16:30,15.01136,2.85998,15.28137476,0.41136,0.11998,0.4285,14.6,2.74,14.85488472,14.93136,0.00998,14.93136334,0.41136,0.11998,0.4285,14.52,-0.11,14.52041666
21/11/2019 17:00,15.42992,7.94206,17.35392602,0.34992,0.10206,0.3645,15.08,7.84,16.99623488,14.81992,4.92206,15.61591187,0.34992,0.10206,0.3645,14.47,4.82,15.25166548
21/11/2019 17:30,15.56112,7.56116,17.30085536,0.14112,0.04116,0.147,15.42,7.52,17.15595523,14.94112,5.28116,15.84700974,0.14112,0.04116,0.147,14.8,5.24,15.70024204
21/11/2019 18:00,14.74456,4.18508,15.3270005,0.15456,0.04508,0.161,14.59,4.14,15.16600475,14.48456,2.23508,14.65599062,0.15456,0.04508,0.161,14.33,2.19,14.49637886
21/11/2019 18:30,14.47872,0.94296,14.50939373,0.07872,0.02296,0.082,14.4,0.92,14.42935896,14.53872,-0.95704,14.57018548,0.07872,0.02296,0.082,14.46,-0.98,14.49317081
21/11/2019 19:00,13.86856,0.89958,13.89770487,0.23856,0.06958,0.2485,13.63,0.83,13.65524808,13.92856,-0.81042,13.95211684,0.23856,0.06958,0.2485,13.69,-0.88,13.71825426
21/11/2019 19:30,13.52016,0.81838,13.54490577,0.20016,0.05838,0.2085,13.32,0.76,13.34166406,13.58016,-0.73162,13.59985343,0.20016,0.05838,0.2085,13.38,-0.79,13.40330183
21/11/2019 20:00,13.07064,0.63602,13.08610528,0.50064,0.14602,0.5215,12.57,0.49,12.57954689,13.13064,-0.37398,13.13596467,0.50064,0.14602,0.5215,12.63,-0.52,12.64070014
21/11/2019 20:30,12.85264,0.56202,12.86492213,0.45264,0.13202,0.4715,12.4,0.43,12.40745341,12.91264,-0.29798,12.91607773,0.45264,0.13202,0.4715,12.46,-0.43,12.46741754
21/11/2019 21:00,12.66112,0.44616,12.66897859,0.26112,0.07616,0.272,12.4,0.37,12.40551893,12.72112,-0.28384,12.7242862,0.26112,0.07616,0.272,12.46,-0.36,12.46519956
21/11/2019 21:30,12.2368,0.4799,12.24620669,0.3768,0.1099,0.3925,11.86,0.37,11.8657701,12.2968,-0.2501,12.29934308,0.3768,0.1099,0.3925,11.92,-0.36,11.925435
21/11/2019 22:00,11.82928,4.69104,12.7254753,0.20928,0.06104,0.218,11.62,4.63,12.50844914,11.86928,4.08104,12.55128261,0.20928,0.06104,0.218,11.66,4.02,12.33353153
21/11/2019 22:30,11.03552,0.09786,11.03595389,0.33552,0.09786,0.3495,10.7,0,10.7,11.08552,0.09786,11.08595193,0.33552,0.09786,0.3495,10.75,0,10.75
21/11/2019 23:00,10.52056,0.69808,10.54369472,0.61056,0.17808,0.636,9.91,0.52,9.923633407,10.56056,-0.28192,10.56432234,0.61056,0.17808,0.636,9.95,-0.46,9.96062749
21/11/2019 23:30,10.13888,0.68884,10.16225311,0.57888,0.16884,0.603,9.56,0.52,9.574131814,10.17888,-0.34116,10.18459563,0.57888,0.16884,0.603,9.6,-0.51,9.61353733
22/11/2019 00:00,9.7268,1.1024,9.789071662,0.5568,0.1624,0.58,9.17,0.94,9.21805294,9.7568,2.2724,10.01793132,0.5568,0.1624,0.58,9.2,2.11,9.43886116
22/11/2019 00:30,9.5068,-0.3401,9.51288149,0.1368,0.0399,0.1425,9.37,-0.38,9.377702277,9.5468,0.4199,9.556029837,0.1368,0.0399,0.1425,9.41,0.38,9.417669563
22/11/2019 01:00,9.63344,-0.25358,9.636776902,0.43344,0.12642,0.4515,9.2,-0.38,9.207844482,9.67344,0.50642,9.686686877,0.43344,0.12642,0.4515,9.24,0.38,9.247810552
22/11/2019 01:30,10.22104,-0.34178,10.22675277,0.13104,0.03822,0.1365,10.09,-0.38,10.09715306,10.26104,0.41822,10.26955938,0.13104,0.03822,0.1365,10.13,0.38,10.13712484
22/11/2019 02:00,9.84632,-0.32274,9.851607922,0.19632,0.05726,0.2045,9.65,-0.38,9.657478967,9.89632,0.43726,9.90597526,0.19632,0.05726,0.2045,9.7,0.38,9.707440445
22/11/2019 02:30,9.92832,-0.35424,9.934637588,0.08832,0.02576,0.092,9.84,-0.38,9.847334665,9.95832,0.40576,9.966583085,0.08832,0.02576,0.092,9.87,0.38,9.877312387
22/11/2019 03:00,9.66896,-0.33072,9.67461437,0.16896,0.04928,0.176,9.5,-0.38,9.507596962,9.69896,0.42928,9.708455408,0.16896,0.04928,0.176,9.53,0.38,9.537573067
22/11/2019 03:30,9.60272,-0.35004,9.609097741,0.10272,0.02996,0.107,9.5,-0.38,9.507596962,9.63272,0.40996,9.64143982,0.10272,0.02996,0.107,9.53,0.38,9.537573067
22/11/2019 04:00,9.28808,-0.39556,9.296499223,0.11808,0.03444,0.123,9.17,-0.43,9.180076252,9.33808,0.47444,9.350124673,0.11808,0.03444,0.123,9.22,0.44,9.230492945
22/11/2019 04:30,9.4692,-0.2919,9.473698024,0.1992,0.0581,0.2075,9.27,-0.35,9.276604982,9.4992,0.4081,9.507962255,0.1992,0.0581,0.2075,9.3,0.35,9.306583691
22/11/2019 05:00,9.63,-0.285,9.634216367,0.36,0.105,0.375,9.27,-0.39,9.278200257,9.66,0.455,9.670709643,0.36,0.105,0.375,9.3,0.35,9.306583691
22/11/2019 05:30,10.03504,-0.50228,10.04760235,0.09504,0.02772,0.099,9.94,-0.53,9.95411975,10.07504,0.51772,10.08833311,0.09504,0.02772,0.099,9.98,0.49,9.992021817
22/11/2019 06:00,10.18624,-0.19568,10.18811936,0.18624,0.05432,0.194,10,-0.25,10.00312451,10.22624,0.57432,10.24235461,0.18624,0.05432,0.194,10.04,0.52,10.05345712
22/11/2019 06:30,11.11992,0.92206,11.15808296,0.58992,0.17206,0.6145,10.53,0.75,10.55667561,11.15992,-0.40794,11.16737344,0.58992,0.17206,0.6145,10.57,-0.58,10.585901
22/11/2019 07:00,12.34936,0.45898,12.35788635,0.09936,0.02898,0.1035,12.25,0.43,12.25754462,12.39936,-0.41102,12.40617047,0.09936,0.02898,0.1035,12.3,-0.44,12.3078674
22/11/2019 07:30,12.84704,1.09372,12.89351233,0.52704,0.15372,0.549,12.32,0.94,12.35580835,12.89704,-0.68628,12.91528633,0.52704,0.15372,0.549,12.37,-0.84,12.39848781
22/11/2019 08:00,13.45512,0.91066,13.48590211,0.10512,0.03066,0.1095,13.35,0.88,13.37897231,13.51512,-0.88934,13.54434916,0.10512,0.03066,0.1095,13.41,-0.92,13.44152149
22/11/2019 08:30,13.286,0.9955,13.32324346,0.396,0.1155,0.4125,12.89,0.88,12.92000387,13.346,-0.8045,13.37022574,0.396,0.1155,0.4125,12.95,-0.92,12.98263841
22/11/2019 09:00,13.77912,1.18016,13.82956708,0.54912,0.16016,0.572,13.23,1.02,13.26926147,13.83912,-0.89984,13.86834361,0.54912,0.16016,0.572,13.29,-1.06,13.33220537
22/11/2019 09:30,14.0576,1.3218,14.11960598,0.6576,0.1918,0.685,13.4,1.13,13.44756112,14.1076,-0.9782,14.1414728,0.6576,0.1918,0.685,13.45,-1.17,13.50079257
22/11/2019 10:00,13.792,1.3085,13.85393216,0.612,0.1785,0.6375,13.18,1.13,13.22835213,13.832,-0.9915,13.86749063,0.612,0.1785,0.6375,13.22,-1.17,13.27167284
22/11/2019 10:30,13.792,1.176,13.84204609,0.672,0.196,0.7,13.12,0.98,13.1565497,13.892,-0.824,13.91641621,0.672,0.196,0.7,13.22,-1.02,13.25929108
22/11/2019 11:00,13.63544,1.45992,13.71337269,1.16544,0.33992,1.214,12.47,1.12,12.52019569,13.67544,-0.81008,13.69941199,1.16544,0.33992,1.214,12.51,-1.15,12.56274651
22/11/2019 11:30,13.59536,1.38698,13.66592577,0.91536,0.26698,0.9535,12.68,1.12,12.72936762,13.64536,-0.88302,13.67390119,0.91536,0.26698,0.9535,12.73,-1.15,12.78183868
22/11/2019 12:00,13.70944,1.27442,13.76854718,0.76944,0.22442,0.8015,12.94,1.05,12.98253057,13.75944,-0.86558,13.78663911,0.76944,0.22442,0.8015,12.99,-1.09,13.03565112
22/11/2019 12:30,13.66072,1.08396,13.70365791,0.39072,0.11396,0.407,13.27,0.97,13.30540492,13.70072,-0.43604,13.70765696,0.39072,0.11396,0.407,13.31,-0.55,13.32135879
22/11/2019 13:00,14.23448,1.18964,14.2841053,0.20448,0.05964,0.213,14.03,1.13,14.0754325,14.28448,-1.12036,14.32834866,0.20448,0.05964,0.213,14.08,-1.18,14.1293595
22/11/2019 13:30,13.67976,1.12368,13.72583296,0.86976,0.25368,0.906,12.81,0.87,12.83950934,13.72976,-0.68632,13.7469031,0.86976,0.25368,0.906,12.86,-0.94,12.89430882
22/11/2019 14:00,13.70048,0.81514,13.72470785,0.36048,0.10514,0.3755,13.34,0.71,13.35888094,13.75048,-0.67486,13.76703077,0.36048,0.10514,0.3755,13.39,-0.78,13.41269921
22/11/2019 14:30,13.53488,1.23684,13.59127477,0.19488,0.05684,0.203,13.34,1.18,13.39208722,13.58488,-0.72316,13.60411427,0.19488,0.05684,0.203,13.39,-0.78,13.41269921
22/11/2019 15:00,13.38472,0.93846,13.41757939,0.23472,0.06846,0.2445,13.15,0.87,13.17874804,13.44472,-0.83154,13.47041034,0.23472,0.06846,0.2445,13.21,-0.9,13.2406231
22/11/2019 15:30,13.60944,0.77942,13.63174063,0.16944,0.04942,0.1765,13.44,0.73,13.45981055,13.67944,-0.71058,13.69788314,0.16944,0.04942,0.1765,13.51,-0.76,13.53135987
22/11/2019 16:00,13.32696,0.77578,13.3495205,0.15696,0.04578,0.1635,13.17,0.73,13.19021607,13.38696,-0.71422,13.40599897,0.15696,0.04578,0.1635,13.23,-0.76,13.2518112
22/11/2019 16:30,14.0768,0.9574,14.10932008,0.1968,0.0574,0.205,13.88,0.9,13.90914807,14.1368,-0.8726,14.1637052,0.1968,0.0574,0.205,13.94,-0.93,13.9709878
22/11/2019 17:00,14.49296,0.92128,14.52221217,0.07296,0.02128,0.076,14.42,0.9,14.44805869,14.56296,-0.90872,14.59128425,0.07296,0.02128,0.076,14.49,-0.93,14.51981405
22/11/2019 17:30,13.96624,0.92432,13.99679346,0.18624,0.05432,0.194,13.78,0.87,13.8074364,14.02624,-0.84568,14.05171104,0.18624,0.05432,0.194,13.84,-0.9,13.86923213
22/11/2019 18:00,13.77624,0.73432,13.79579698,0.18624,0.05432,0.194,13.59,0.68,13.60700187,13.84624,-0.65568,13.86175596,0.18624,0.05432,0.194,13.66,-0.71,13.67843924
22/11/2019 18:30,13.63232,0.65026,13.64781985,0.17232,0.05026,0.1795,13.46,0.6,13.47336632,13.69232,-0.57974,13.70458775,0.17232,0.05026,0.1795,13.52,-0.63,13.5346703
22/11/2019 19:00,13.3332,0.6826,13.35066159,0.2832,0.0826,0.295,13.05,0.6,13.06378582,13.3932,-0.5474,13.40438186,0.2832,0.0826,0.295,13.11,-0.63,13.12512857
22/11/2019 19:30,13.27872,0.53296,13.28941124,0.07872,0.02296,0.082,13.2,0.51,13.2098486,13.34872,-0.51704,13.35872958,0.07872,0.02296,0.082,13.27,-0.54,13.28098264
22/11/2019 20:00,12.89656,0.58108,12.90964422,0.10656,0.03108,0.111,12.79,0.55,12.80182018,12.94656,-0.55892,12.95861904,0.10656,0.03108,0.111,12.84,-0.59,12.85354815
22/11/2019 20:30,12.21568,0.54124,12.22766448,0.65568,0.19124,0.683,11.56,0.35,11.56529723,12.27568,-0.15876,12.27670657,0.65568,0.19124,0.683,11.62,-0.35,11.62526989
22/11/2019 21:00,11.78568,0.12124,11.78630359,0.41568,0.12124,0.433,11.37,0,11.37,11.83568,0.12124,11.83630095,0.41568,0.12124,0.433,11.42,0,11.42
22/11/2019 21:30,11.36856,0.15708,11.36964514,0.53856,0.15708,0.561,10.83,0,10.83,11.41856,-0.12292,11.41922159,0.53856,0.15708,0.561,10.88,-0.28,10.88360234
22/11/2019 22:00,11.43112,0.24866,11.43382422,0.20112,0.05866,0.2095,11.23,0.19,11.23160719,11.48112,-0.22134,11.48325337,0.20112,0.05866,0.2095,11.28,-0.28,11.28347464
22/11/2019 22:30,10.61264,0.02702,10.6126744,0.09264,0.02702,0.0965,10.52,0,10.52,10.65264,0.02702,10.65267427,0.09264,0.02702,0.0965,10.56,0,10.56
22/11/2019 23:00,10.18648,5.57564,11.61258525,0.15648,0.04564,0.163,10.03,5.53,11.45346236,10.00648,5.93564,11.63449458,0.15648,0.04564,0.163,9.85,5.89,11.47669813
22/11/2019 23:30,10.10824,1.51282,10.22081896,0.07824,0.02282,0.0815,10.03,1.49,10.14006903,9.99824,2.45282,10.29471365,0.07824,0.02282,0.0815,9.92,2.43,10.21329036
23/11/2019 00:00,9.87864,-0.48248,9.89041532,0.12864,0.03752,0.134,9.75,-0.52,9.76385682,9.91864,0.54752,9.933740363,0.12864,0.03752,0.134,9.79,0.51,9.803274963
23/11/2019 00:30,9.41352,-0.47814,9.425655237,0.14352,0.04186,0.1495,9.27,-0.52,9.284573227,9.44352,0.55186,9.459631042,0.14352,0.04186,0.1495,9.3,0.51,9.313973373
23/11/2019 01:00,9.39488,-0.32816,9.400609512,0.55488,0.16184,0.578,8.84,-0.49,8.853569901,9.42488,0.64184,9.446709565,0.55488,0.16184,0.578,8.87,0.48,8.882978104
23/11/2019 01:30,9.51376,-0.45182,9.524482697,0.23376,0.06818,0.2435,9.28,-0.52,9.294557547,9.56376,0.57818,9.581221083,0.23376,0.06818,0.2435,9.33,0.51,9.34392851
23/11/2019 02:00,9.89096,-0.48472,9.90283006,0.12096,0.03528,0.126,9.77,-0.52,9.783828494,9.93096,0.54528,9.9459186,0.12096,0.03528,0.126,9.81,0.51,9.823247935
23/11/2019 02:30,9.4212,-0.5084,9.434907525,0.2112,0.0616,0.22,9.21,-0.57,9.227621579,9.4612,0.6116,9.48094721,0.2112,0.0616,0.22,9.25,0.55,9.266336925
23/11/2019 03:00,9.89632,-0.54774,9.911466524,0.07632,0.02226,0.0795,9.82,-0.57,9.836528859,9.92632,0.57226,9.942801932,0.07632,0.02226,0.0795,9.85,0.55,9.86534338
23/11/2019 03:30,9.29704,-0.48628,9.309748708,0.28704,0.08372,0.299,9.01,-0.57,9.028011963,9.32704,0.63372,9.348544068,0.28704,0.08372,0.299,9.04,0.55,9.05671574
23/11/2019 04:00,9.71264,-0.46298,9.723668354,0.09264,0.02702,0.0965,9.62,-0.49,9.632471126,9.74264,0.46702,9.753827036,0.09264,0.02702,0.0965,9.65,0.44,9.66002588
23/11/2019 04:30,9.0184,0.0462,9.018518337,0.1584,0.0462,0.165,8.86,0,8.86,9.0584,0.0462,9.058517815,0.1584,0.0462,0.165,8.9,0,8.9
23/11/2019 05:00,8.9152,-0.4364,8.925874523,0.1152,0.0336,0.12,8.8,-0.47,8.812542198,8.9352,0.4636,8.947218786,0.1152,0.0336,0.12,8.82,0.43,8.830475638
23/11/2019 05:30,9.00912,-0.22984,9.012051354,0.54912,0.16016,0.572,8.46,-0.39,8.468984591,9.03912,0.52016,9.054074044,0.54912,0.16016,0.572,8.49,0.36,8.497629081
23/11/2019 06:00,9.89968,-0.36676,9.906471471,0.07968,0.02324,0.083,9.82,-0.39,9.827741348,9.92968,0.38324,9.937072899,0.07968,0.02324,0.083,9.85,0.36,9.856576485
23/11/2019 06:30,10.3792,1.2931,10.45944072,0.0792,0.0231,0.0825,10.3,1.27,10.37800077,10.3992,3.0931,10.8494529,0.0792,0.0231,0.0825,10.32,3.07,10.76695407
23/11/2019 07:00,10.59512,0.53816,10.60877863,0.64512,0.18816,0.672,9.95,0.35,9.956153876,10.62512,-0.17184,10.62650949,0.64512,0.18816,0.672,9.98,-0.36,9.986490875
23/11/2019 07:30,10.89648,0.52064,10.90891115,0.27648,0.08064,0.288,10.62,0.44,10.62911097,10.93648,-0.36936,10.94271546,0.27648,0.08064,0.288,10.66,-0.45,10.6694939
23/11/2019 08:00,11.43992,-0.30044,11.44386446,0.16992,0.04956,0.177,11.27,-0.35,11.27543347,11.47992,0.38956,11.48652777,0.16992,0.04956,0.177,11.31,0.34,11.31510937
23/11/2019 08:30,11.67224,-0.23268,11.67455895,0.40224,0.11732,0.419,11.27,-0.35,11.27543347,11.71224,0.45732,11.72116493,0.40224,0.11732,0.419,11.31,0.34,11.31510937
23/11/2019 09:00,11.68808,0.50194,11.69885284,0.41808,0.12194,0.4355,11.27,0.38,11.27640457,11.72808,-0.25806,11.73091878,0.41808,0.12194,0.4355,11.31,-0.38,11.31638193
23/11/2019 09:30,12.15096,0.53778,12.16285477,0.54096,0.15778,0.5635,11.61,0.38,11.61621711,12.20096,-0.25222,12.20356669,0.54096,0.15778,0.5635,11.66,-0.41,11.66720618
23/11/2019 10:00,12.18216,0.67688,12.20095032,0.57216,0.16688,0.596,11.61,0.51,11.62119615,12.23216,-0.36312,12.23754855,0.57216,0.16688,0.596,11.66,-0.53,11.67203924
23/11/2019 10:30,12.47952,0.55736,12.4919602,0.29952,0.08736,0.312,12.18,0.47,12.18906477,12.52952,-0.41264,12.53631298,0.29952,0.08736,0.312,12.23,-0.5,12.2402165
23/11/2019 11:00,12.34976,0.56618,12.36273157,0.32976,0.09618,0.3435,12.02,0.47,12.02918534,12.39976,-0.40382,12.40633381,0.32976,0.09618,0.3435,12.07,-0.5,12.08035182
23/11/2019 11:30,12.59216,0.65188,12.60902221,0.45216,0.13188,0.471,12.14,0.52,12.15113163,12.64216,-0.40812,12.64874584,0.45216,0.13188,0.471,12.19,-0.54,12.20195476
23/11/2019 12:00,11.92232,0.57276,11.93607005,0.59232,0.17276,0.617,11.33,0.4,11.3370587,11.96232,-0.23724,11.96467227,0.59232,0.17276,0.617,11.37,-0.41,11.37738986
23/11/2019 12:30,11.81336,0.55848,11.82655378,0.54336,0.15848,0.566,11.27,0.4,11.27709626,11.86336,-0.25152,11.86602599,0.54336,0.15848,0.566,11.32,-0.41,11.32742248
23/11/2019 13:00,12.11568,0.50374,12.12614761,0.35568,0.10374,0.3705,11.76,0.4,11.76680075,12.15568,-0.30626,12.15953747,0.35568,0.10374,0.3705,11.8,-0.41,11.80712073
23/11/2019 13:30,11.80536,0.47448,11.81489128,0.25536,0.07448,0.266,11.55,0.4,11.55692433,11.85536,-0.33552,11.86010685,0.25536,0.07448,0.266,11.6,-0.41,11.60724343
23/11/2019 14:00,11.7132,3.5451,12.23792418,0.2232,0.0651,0.2325,11.49,3.48,12.00543627,11.7132,2.4151,11.95958872,0.2232,0.0651,0.2325,11.49,2.35,11.72785573
23/11/2019 14:30,11.46136,-0.24502,11.46397871,0.29136,0.08498,0.3035,11.17,-0.33,11.1748736,11.51136,0.23498,11.51375806,0.29136,0.08498,0.3035,11.22,0.15,11.22100263
23/11/2019 15:00,11.65784,0.00812,11.65784283,0.02784,0.00812,0.029,11.63,0,11.63,11.69784,0.00812,11.69784282,0.02784,0.00812,0.029,11.67,0,11.67
23/11/2019 15:30,11.30664,-0.24598,11.30931537,0.35664,0.10402,0.3715,10.95,-0.35,10.95559218,11.35664,0.45402,11.36571187,0.35664,0.10402,0.3715,11,0.35,11.00556677
23/11/2019 16:00,11.10416,4.51538,11.98711916,0.46416,0.13538,0.4835,10.64,4.38,11.50625917,11.06416,4.66538,12.00755625,0.46416,0.13538,0.4835,10.6,4.53,11.5273978
23/11/2019 16:30,11.47544,0.59742,11.49098054,0.26544,0.07742,0.2765,11.21,0.52,11.22205418,11.52544,-0.46258,11.53471922,0.26544,0.07742,0.2765,11.26,-0.54,11.27294105
23/11/2019 17:00,11.59736,0.11298,11.59791031,0.38736,0.11298,0.4035,11.21,0,11.21,11.69736,0.11298,11.6979056,0.38736,0.11298,0.4035,11.31,0,11.31
23/11/2019 17:30,11.50728,0.05754,11.50742386,0.19728,0.05754,0.2055,11.31,0,11.31,11.56728,0.05754,11.56742311,0.19728,0.05754,0.2055,11.37,0,11.37
23/11/2019 18:00,11.75592,-0.34244,11.76090644,0.02592,0.00756,0.027,11.73,-0.35,11.73522049,11.80592,0.35756,11.81133338,0.02592,0.00756,0.027,11.78,0.35,11.78519834
23/11/2019 18:30,11.3136,-0.3227,11.31820128,0.0936,0.0273,0.0975,11.22,-0.35,11.22545767,11.3736,0.3773,11.37985642,0.0936,0.0273,0.0975,11.28,0.35,11.28542866
23/11/2019 19:00,11.00216,0.09688,11.00258653,0.33216,0.09688,0.346,10.67,0,10.67,11.06216,0.09688,11.06258422,0.33216,0.09688,0.346,10.73,0,10.73
23/11/2019 19:30,10.48984,-0.25088,10.49283965,0.33984,0.09912,0.354,10.15,-0.35,10.15603269,10.54984,0.44912,10.55939548,0.33984,0.09912,0.354,10.21,0.35,10.21599726
23/11/2019 20:00,10.1992,-0.2569,10.20243492,0.3192,0.0931,0.3325,9.88,-0.35,9.886197449,10.2592,0.4431,10.2687644,0.3192,0.0931,0.3325,9.94,0.35,9.946160063
23/11/2019 20:30,10.0844,-0.3183,10.0894221,0.3144,0.0917,0.3275,9.77,-0.41,9.778599082,10.1444,0.4917,10.15630938,0.3144,0.0917,0.3275,9.83,0.4,9.838134986
23/11/2019 21:00,9.766,-0.2895,9.770289978,0.516,0.1505,0.5375,9.25,-0.44,9.260458952,9.816,0.5905,9.833745281,0.516,0.1505,0.5375,9.3,0.44,9.310402784
23/11/2019 21:30,9.67296,-0.29372,9.677418385,0.19296,0.05628,0.201,9.48,-0.35,9.48645877,9.72296,0.40628,9.731444631,0.19296,0.05628,0.201,9.53,0.35,9.536424907
23/11/2019 22:00,9.40224,-0.29518,9.406872395,0.46224,0.13482,0.4815,8.94,-0.43,8.950335189,9.45224,0.54482,9.467928488,0.46224,0.13482,0.4815,8.99,0.41,8.999344421
23/11/2019 22:30,9.14688,-0.44966,9.157925958,0.20688,0.06034,0.2155,8.94,-0.51,8.954535164,9.19688,0.65034,9.21984511,0.20688,0.06034,0.2155,8.99,0.59,9.009339598
23/11/2019 23:00,8.58848,-0.44586,8.60004534,0.52848,0.15414,0.5505,8.06,-0.6,8.082301652,8.62848,0.74414,8.660508729,0.52848,0.15414,0.5505,8.1,0.59,8.121459228
23/11/2019 23:30,8.35144,-0.33458,8.358139377,0.36144,0.10542,0.3765,7.99,-0.44,8.002105973,8.39144,0.51542,8.407254192,0.36144,0.10542,0.3765,8.03,0.41,8.040460186
24/11/2019 00:00,8.31296,-0.51122,8.32866435,0.13296,0.03878,0.1385,8.18,-0.55,8.198469369,8.34296,0.52878,8.359700345,0.13296,0.03878,0.1385,8.21,0.49,8.224609413
24/11/2019 00:30,8.44544,-0.54258,8.462851166,0.02544,0.00742,0.0265,8.42,-0.55,8.437944062,8.47544,0.52742,8.49183461,0.02544,0.00742,0.0265,8.45,0.52,8.465984881
24/11/2019 01:00,8.28568,-0.52876,8.302534565,0.17568,0.05124,0.183,8.11,-0.58,8.130713376,8.31568,0.57124,8.33527738,0.17568,0.05124,0.183,8.14,0.52,8.156592426
24/11/2019 01:30,8.65008,-0.61706,8.672061292,0.01008,0.00294,0.0105,8.64,-0.62,8.662216806,8.68008,0.57294,8.698968275,0.01008,0.00294,0.0105,8.67,0.57,8.688716821
24/11/2019 02:00,8.2672,-0.7379,8.300065798,0.0072,0.0021,0.0075,8.26,-0.74,8.293081454,8.2872,0.7021,8.316888135,0.0072,0.0021,0.0075,8.28,0.7,8.30953669
24/11/2019 02:30,8.0624,-0.8443,8.106487294,0.1224,0.0357,0.1275,7.94,-0.88,7.988616902,8.0824,0.8757,8.129701117,0.1224,0.0357,0.1275,7.96,0.84,8.004198898
24/11/2019 03:00,7.92456,-0.83492,7.968421588,0.15456,0.04508,0.161,7.77,-0.88,7.819673906,7.95456,0.85508,8.000386653,0.15456,0.04508,0.161,7.8,0.81,7.841944912
24/11/2019 03:30,8.006,-0.822,8.048087972,0.096,0.028,0.1,7.91,-0.85,7.955538951,8.036,0.838,8.079575484,0.096,0.028,0.1,7.94,0.81,7.981209182
24/11/2019 04:00,8.03912,-0.87734,8.086852036,0.00912,0.00266,0.0095,8.03,-0.88,8.078075266,8.06912,0.84266,8.113000274,0.00912,0.00266,0.0095,8.06,0.84,8.103653497
24/11/2019 04:30,7.55192,-0.73944,7.588034475,0.48192,0.14056,0.502,7.07,-0.88,7.124556127,7.57192,0.98056,7.635147045,0.48192,0.14056,0.502,7.09,0.84,7.139586823
24/11/2019 05:00,7.54864,-0.82498,7.593586626,0.18864,0.05502,0.1965,7.36,-0.88,7.412422006,7.56864,0.89502,7.621376008,0.18864,0.05502,0.1965,7.38,0.84,7.427651042
24/11/2019 05:30,7.9524,-0.7768,7.990249308,0.1824,0.0532,0.19,7.77,-0.83,7.814205014,7.9724,0.8232,8.014787583,0.1824,0.0532,0.19,7.79,0.77,7.827962698
24/11/2019 06:00,8.09,-0.6925,8.119584734,0.06,0.0175,0.0625,8.03,-0.71,8.061327434,8.12,0.6775,8.148214912,0.06,0.0175,0.0625,8.06,0.66,8.086977186
24/11/2019 06:30,8.2936,-0.5527,8.311996045,0.3336,0.0973,0.3475,7.96,-0.65,7.986494851,8.3236,0.6973,8.352756686,0.3336,0.0973,0.3475,7.99,0.6,8.01249649
24/11/2019 07:00,8.64272,-0.58754,8.662667733,0.04272,0.01246,0.0445,8.6,-0.6,8.620904825,8.67272,0.56246,8.690939733,0.04272,0.01246,0.0445,8.63,0.55,8.647508312
24/11/2019 07:30,8.95872,-0.63954,8.981518549,0.13872,0.04046,0.1445,8.82,-0.68,8.846174314,8.98872,0.67046,9.013689802,0.13872,0.04046,0.1445,8.85,0.63,8.872395392
24/11/2019 08:00,9.04712,-0.66334,9.071405638,0.05712,0.01666,0.0595,8.99,-0.68,9.015680784,9.07712,0.64666,9.10012509,0.05712,0.01666,0.0595,9.02,0.63,9.041974342
24/11/2019 08:30,9.36456,0.02508,9.364593584,0.15456,0.04508,0.161,9.21,-0.02,9.210021716,9.37456,1.20508,9.45169789,0.15456,0.04508,0.161,9.22,1.16,9.292685295
24/11/2019 09:00,9.57136,0.15498,9.57261464,0.53136,0.15498,0.5535,9.04,0,9.04,9.61136,0.15498,9.612609419,0.53136,0.15498,0.5535,9.08,0,9.08
24/11/2019 09:30,9.91968,0.14574,9.920750549,0.49968,0.14574,0.5205,9.42,0,9.42,9.95968,0.14574,9.96074625,0.49968,0.14574,0.5205,9.46,0,9.46
24/11/2019 10:00,10.28296,-0.40372,10.29088219,0.19296,0.05628,0.201,10.09,-0.46,10.10048019,10.33296,0.64628,10.35315122,0.19296,0.05628,0.201,10.14,0.59,10.15715019
24/11/2019 10:30,10.51208,0.53394,10.52563147,0.56208,0.16394,0.5855,9.95,0.37,9.95687702,10.56208,-0.20606,10.56408986,0.56208,0.16394,0.5855,10,-0.37,10.00684266
24/11/2019 11:00,11.02496,0.39978,11.0322059,0.20496,0.05978,0.2135,10.82,0.34,10.82534064,11.07496,-0.31022,11.07930392,0.20496,0.05978,0.2135,10.87,-0.37,10.87629533
24/11/2019 11:30,11.1972,0.0546,11.19733312,0.1872,0.0546,0.195,11.01,0,11.01,11.2472,0.0546,11.24733253,0.1872,0.0546,0.195,11.06,0,11.06
24/11/2019 12:00,10.8304,0.1197,10.83106146,0.4104,0.1197,0.4275,10.42,0,10.42,10.8804,0.1197,10.88105842,0.4104,0.1197,0.4275,10.47,0,10.47
24/11/2019 12:30,10.67496,0.23478,10.67754151,0.80496,0.23478,0.8385,9.87,0,9.87,10.71496,0.23478,10.71753187,0.80496,0.23478,0.8385,9.91,0,9.91
24/11/2019 13:00,10.5564,0.2002,10.55829821,0.6864,0.2002,0.715,9.87,0,9.87,10.5964,0.2002,10.59829104,0.6864,0.2002,0.715,9.91,0,9.91
24/11/2019 13:30,11.05656,0.04858,11.05666672,0.16656,0.04858,0.1735,10.89,0,10.89,11.10656,0.04858,11.10666624,0.16656,0.04858,0.1735,10.94,0,10.94
24/11/2019 14:00,10.8496,-0.3297,10.85460834,0.0696,0.0203,0.0725,10.78,-0.35,10.78568032,10.8996,0.3703,10.90588842,0.0696,0.0203,0.0725,10.83,0.35,10.83565411
24/11/2019 14:30,10.3116,-0.2562,10.31478226,0.3216,0.0938,0.335,9.99,-0.35,9.996129251,10.3616,0.4438,10.37109989,0.3216,0.0938,0.335,10.04,0.35,10.04609875
24/11/2019 15:00,10.44792,-0.21644,10.45016165,0.45792,0.13356,0.477,9.99,-0.35,9.996129251,10.49792,0.48356,10.50905108,0.45792,0.13356,0.477,10.04,0.35,10.04609875
24/11/2019 15:30,11.14688,-0.34216,11.15213016,0.02688,0.00784,0.028,11.12,-0.35,11.12550673,11.19688,0.00784,11.19688274,0.02688,0.00784,0.028,11.17,0,11.17
24/11/2019 16:00,11.0236,-0.2352,11.02610883,0.3936,0.1148,0.41,10.63,-0.35,10.63576043,11.0736,0.4648,11.0833504,0.3936,0.1148,0.41,10.68,0.35,10.68573348
24/11/2019 16:30,11.08224,0.11732,11.08286098,0.40224,0.11732,0.419,10.68,0,10.68,11.13224,0.11732,11.13285819,0.40224,0.11732,0.419,10.73,0,10.73
24/11/2019 17:00,11.56968,0.00574,11.56968142,0.01968,0.00574,0.0205,11.55,0,11.55,11.62968,0.00574,11.62968142,0.01968,0.00574,0.0205,11.61,0,11.61
24/11/2019 17:30,11.46768,0.00224,11.46768022,0.00768,0.00224,0.008,11.46,0,11.46,11.52768,0.00224,11.52768022,0.00768,0.00224,0.008,11.52,0,11.52
24/11/2019 18:00,11.19984,-0.51838,11.21183008,0.03984,0.01162,0.0415,11.16,-0.53,11.17257804,11.25984,0.52162,11.27191573,0.03984,0.01162,0.0415,11.22,0.51,11.23158493
24/11/2019 18:30,10.67208,-0.34356,10.67760858,0.02208,0.00644,0.023,10.65,-0.35,10.65574962,10.72208,0.35644,10.72800303,0.02208,0.00644,0.023,10.7,0.35,10.70572277
24/11/2019 19:00,10.77864,-0.31248,10.78316855,0.12864,0.03752,0.134,10.65,-0.35,10.65574962,10.82864,0.38752,10.83557179,0.12864,0.03752,0.134,10.7,0.35,10.70572277
24/11/2019 19:30,10.854,-0.2905,10.85788682,0.204,0.0595,0.2125,10.65,-0.35,10.65574962,10.854,0.4095,10.86172207,0.204,0.0595,0.2125,10.65,0.35,10.65574962
24/11/2019 20:00,10.52264,-0.30548,10.52707322,0.15264,0.04452,0.159,10.37,-0.35,10.37590478,10.57264,0.39452,10.57999823,0.15264,0.04452,0.159,10.42,0.35,10.42587646
24/11/2019 20:30,10.35664,-0.22848,10.35915997,0.41664,0.12152,0.434,9.94,-0.35,9.946160063,10.40664,0.47152,10.4173167,0.41664,0.12152,0.434,9.99,0.35,9.996129251
24/11/2019 21:00,10.32904,-0.35528,10.33514834,0.11904,0.03472,0.124,10.21,-0.39,10.21744586,10.38904,0.46472,10.39942868,0.11904,0.03472,0.124,10.27,0.43,10.27899801
24/11/2019 21:30,10.01936,1.94898,10.20715915,0.33936,0.09898,0.3535,9.68,1.85,9.855196599,9.86936,3.09898,10.34446441,0.33936,0.09898,0.3535,9.53,3,9.991040987
24/11/2019 22:00,10.04224,6.08232,11.74057924,0.28224,0.08232,0.294,9.76,6,11.45677092,9.54224,6.84232,11.7418775,0.28224,0.08232,0.294,9.26,6.76,11.4649553
24/11/2019 22:30,9.50032,5.80926,11.13568955,0.34032,0.09926,0.3545,9.16,5.71,10.79396591,9.01032,7.09926,11.47106617,0.34032,0.09926,0.3545,8.67,7,11.14310998
24/11/2019 23:00,9.1696,5.8928,10.8998466,0.4896,0.1428,0.51,8.68,5.75,10.41176738,8.6896,7.1928,11.2803156,0.4896,0.1428,0.51,8.2,7.05,10.81399556
24/11/2019 23:30,8.76,0.765,8.793339809,0.36,0.105,0.375,8.4,0.66,8.425888677,8.68,2.445,9.017783819,0.36,0.105,0.375,8.32,2.34,8.642800472
25/11/2019 00:00,8.50272,-0.53504,8.519537264,0.46272,0.13496,0.482,8.04,-0.67,8.067868368,8.53272,0.75496,8.566053654,0.46272,0.13496,0.482,8.07,0.62,8.093781564
25/11/2019 00:30,8.53688,-0.67716,8.563694635,0.14688,0.04284,0.153,8.39,-0.72,8.420837251,8.55688,0.71284,8.586520611,0.14688,0.04284,0.153,8.41,0.67,8.436646253
25/11/2019 01:00,8.60656,-0.67142,8.632709879,0.16656,0.04858,0.1735,8.44,-0.72,8.470655228,8.63656,0.71858,8.666402128,0.16656,0.04858,0.1735,8.47,0.67,8.496458086
25/11/2019 01:30,9.15824,-0.69718,9.18473842,0.07824,0.02282,0.0815,9.08,-0.72,9.108501523,9.19824,0.69282,9.224295022,0.07824,0.02282,0.0815,9.12,0.67,9.144577628
25/11/2019 02:00,9.11736,-0.69452,9.143774461,0.08736,0.02548,0.091,9.03,-0.72,9.058658841,9.14736,0.69548,9.17376081,0.08736,0.02548,0.091,9.06,0.67,9.084739952
25/11/2019 02:30,8.61824,-0.69718,8.646393505,0.31824,0.09282,0.3315,8.3,-0.79,8.337511619,8.64824,0.83282,8.688247479,0.31824,0.09282,0.3315,8.33,0.74,8.362804553
25/11/2019 03:00,8.57096,-0.63222,8.594245601,0.54096,0.15778,0.5635,8.03,-0.79,8.068766944,8.60096,0.89778,8.647688816,0.54096,0.15778,0.5635,8.06,0.74,8.093898937
25/11/2019 03:30,8.5124,-0.6618,8.538087198,0.3024,0.0882,0.315,8.21,-0.75,8.24418583,8.5424,0.7982,8.579610772,0.3024,0.0882,0.315,8.24,0.71,8.270532026
25/11/2019 04:00,8.44808,-0.68056,8.475447929,0.23808,0.06944,0.248,8.21,-0.75,8.24418583,8.47808,0.74944,8.511139806,0.23808,0.06944,0.248,8.24,0.68,8.268010643
25/11/2019 04:30,8.56832,-0.68674,8.595796615,0.14832,0.04326,0.1545,8.42,-0.73,8.45158565,8.59832,0.72326,8.628685407,0.14832,0.04326,0.1545,8.45,0.68,8.477316792
25/11/2019 05:00,8.65104,-0.62178,8.673355951,0.37104,0.10822,0.3865,8.28,-0.73,8.31211766,8.67104,0.78822,8.706791915,0.37104,0.10822,0.3865,8.3,0.68,8.327808835
25/11/2019 05:30,9.32664,-0.31598,9.331991055,0.59664,0.17402,0.6215,8.73,-0.49,8.743740618,9.35664,0.69402,9.382343836,0.59664,0.17402,0.6215,8.76,0.52,8.775420218
25/11/2019 06:00,10.4916,0.0238,10.49162699,0.0816,0.0238,0.085,10.41,0,10.41,10.5216,0.0238,10.52162692,0.0816,0.0238,0.085,10.44,0,10.44
25/11/2019 06:30,11.38808,0.56444,11.4020594,0.11808,0.03444,0.123,11.27,0.53,11.28245541,11.43808,-0.54556,11.45108335,0.11808,0.03444,0.123,11.32,-0.58,11.33484892
25/11/2019 07:00,12.15752,0.43136,12.16517012,0.10752,0.03136,0.112,12.05,0.4,12.05663718,12.20752,-0.42864,12.21504305,0.10752,0.03136,0.112,12.1,-0.46,12.10874064
25/11/2019 07:30,12.86592,1.48506,12.95134358,0.32592,0.09506,0.3395,12.54,1.39,12.61680229,12.89592,-0.88494,12.92624738,0.32592,0.09506,0.3395,12.57,-0.98,12.60814419
25/11/2019 08:00,13.58536,1.23198,13.6411063,0.55536,0.16198,0.5785,13.03,1.07,13.07385941,13.63536,-0.95802,13.6689738,0.55536,0.16198,0.5785,13.08,-1.12,13.1278635
25/11/2019 08:30,14.02728,1.28254,14.08579047,0.31728,0.09254,0.3305,13.71,1.19,13.76154788,14.08728,-1.15746,14.13475049,0.31728,0.09254,0.3305,13.77,-1.25,13.82661925
25/11/2019 09:00,14.16424,1.45832,14.23911486,0.23424,0.06832,0.244,13.93,1.39,13.99917855,14.22424,-1.39168,14.29215788,0.23424,0.06832,0.244,13.99,-1.46,14.06597668
25/11/2019 09:30,14.34704,1.65372,14.44203402,0.28704,0.08372,0.299,14.06,1.57,14.14738492,14.40704,-1.55628,14.4908526,0.28704,0.08372,0.299,14.12,-1.64,14.21492174
25/11/2019 10:00,14.87,1.77,14.97497245,0.24,0.07,0.25,14.63,1.7,14.72843848,14.92,-1.7,15.01653755,0.24,0.07,0.25,14.68,-1.77,14.78632138
25/11/2019 10:30,14.46704,1.88872,14.58980842,0.64704,0.18872,0.674,13.82,1.7,13.92416604,14.51704,-1.58128,14.60290714,0.64704,0.18872,0.674,13.87,-1.77,13.9824819
25/11/2019 11:00,14.80584,3.56212,15.22831563,0.55584,0.16212,0.579,14.25,3.4,14.65,14.68584,-0.06788,14.68599687,0.55584,0.16212,0.579,14.13,-0.23,14.13187178
25/11/2019 11:30,15.1128,8.3979,17.28934493,0.4728,0.1379,0.4925,14.64,8.26,16.80943783,14.5028,4.5479,15.19916452,0.4728,0.1379,0.4925,14.03,4.41,14.70676715
25/11/2019 12:00,15.15144,8.51542,17.38040597,0.60144,0.17542,0.6265,14.55,8.34,16.77075132,14.54144,4.53542,15.23231801,0.60144,0.17542,0.6265,13.94,4.36,14.6059303
25/11/2019 12:30,15.10632,8.33226,17.25188281,0.31632,0.09226,0.3295,14.79,8.24,16.93049615,14.48632,4.54226,15.18175198,0.31632,0.09226,0.3295,14.17,4.45,14.85231968
25/11/2019 13:00,14.99352,8.42186,17.19689995,0.62352,0.18186,0.6495,14.37,8.24,16.56485738,14.39352,4.69186,15.13892229,0.62352,0.18186,0.6495,13.77,4.51,14.489755
25/11/2019 13:30,14.85864,8.26502,17.00263916,0.42864,0.12502,0.4465,14.43,8.14,16.56757375,14.24864,4.73502,15.01479791,0.42864,0.12502,0.4465,13.82,4.61,14.56861352
25/11/2019 14:00,14.87272,8.26246,17.0137017,0.28272,0.08246,0.2945,14.59,8.18,16.72664043,14.26272,4.65246,15.00235201,0.28272,0.08246,0.2945,13.98,4.57,14.70800122
25/11/2019 14:30,14.73344,7.94392,16.73858176,0.25344,0.07392,0.264,14.48,7.87,16.48051273,14.12344,4.95392,14.96705986,0.25344,0.07392,0.264,13.87,4.88,14.70344517
25/11/2019 15:00,14.7812,7.9141,16.76653966,0.1512,0.0441,0.1575,14.63,7.87,16.61245918,14.1612,4.9841,15.01268924,0.1512,0.0441,0.1575,14.01,4.94,14.85542662
25/11/2019 15:30,14.06936,3.01648,14.38909456,0.15936,0.04648,0.166,13.91,2.97,14.22353683,13.94936,0.49648,13.95819246,0.15936,0.04648,0.166,13.79,0.45,13.79734032
25/11/2019 16:00,13.92072,1.70146,14.02431501,0.45072,0.13146,0.4695,13.47,1.57,13.56118726,13.96072,-1.16854,14.0095392,0.45072,0.13146,0.4695,13.51,-1.3,13.57240215
25/11/2019 16:30,14.45392,1.59906,14.54210426,0.37392,0.10906,0.3895,14.08,1.49,14.15861928,14.52392,-1.44094,14.59522388,0.37392,0.10906,0.3895,14.15,-1.55,14.23464085
25/11/2019 17:00,14.29368,1.25024,14.34825383,0.10368,0.03024,0.108,14.19,1.22,14.24234882,14.36368,-1.25976,14.41881751,0.10368,0.03024,0.108,14.26,-1.29,14.31822964
25/11/2019 17:30,13.99104,1.14322,14.03766905,0.25104,0.07322,0.2615,13.74,1.07,13.78160005,14.05104,-1.06678,14.09147773,0.25104,0.07322,0.2615,13.8,-1.14,13.8470069
25/11/2019 18:00,13.51872,0.90796,13.54917643,0.19872,0.05796,0.207,13.32,0.85,13.34709332,13.58872,-0.85204,13.6154061,0.19872,0.05796,0.207,13.39,-0.91,13.42088671
25/11/2019 18:30,13.2496,0.9053,13.28049202,0.1896,0.0553,0.1975,13.06,0.85,13.08763157,13.2896,-0.3147,13.29332555,0.1896,0.0553,0.1975,13.1,-0.37,13.10522415
25/11/2019 19:00,13.85576,0.82418,13.88025064,0.18576,0.05418,0.1935,13.67,0.77,13.691669,13.90576,-0.78582,13.9279458,0.18576,0.05418,0.1935,13.72,-0.84,13.74569023
25/11/2019 19:30,13.17728,0.80004,13.20154431,0.37728,0.11004,0.393,12.8,0.69,12.81858417,13.23728,-0.64996,13.25322715,0.37728,0.11004,0.393,12.86,-0.76,12.88243766
25/11/2019 20:00,12.8412,0.7516,12.8631769,0.2112,0.0616,0.22,12.63,0.69,12.64883394,12.9012,-0.6984,12.92008994,0.2112,0.0616,0.22,12.69,-0.76,12.71273771
25/11/2019 20:30,12.57568,0.66374,12.5931838,0.35568,0.10374,0.3705,12.22,0.56,12.23282469,12.62568,-0.51626,12.63623044,0.35568,0.10374,0.3705,12.27,-0.62,12.28565424
25/11/2019 21:00,12.23744,0.58342,12.25133938,0.21744,0.06342,0.2265,12.02,0.52,12.03124266,12.28744,-0.50658,12.29787807,0.21744,0.06342,0.2265,12.07,-0.57,12.08345149
25/11/2019 21:30,11.7392,0.5506,11.75210522,0.3792,0.1106,0.395,11.36,0.44,11.36851793,11.7892,-0.3294,11.79380096,0.3792,0.1106,0.395,11.41,-0.44,11.41848063
25/11/2019 22:00,11.4968,0.3999,11.50375288,0.1368,0.0399,0.1425,11.36,0.36,11.36570279,11.5468,-0.3201,11.55123605,0.1368,0.0399,0.1425,11.41,-0.36,11.41567782
25/11/2019 22:30,10.54248,0.50364,10.5545032,0.49248,0.14364,0.513,10.05,0.36,10.05644569,10.58248,-0.21636,10.58469152,0.49248,0.14364,0.513,10.09,-0.36,10.09642016
25/11/2019 23:00,10.0328,-0.4021,10.04085456,0.4728,0.1379,0.4925,9.56,-0.54,9.5752389,10.0828,0.6779,10.10556303,0.4728,0.1379,0.4925,9.61,0.54,9.625159739
25/11/2019 23:30,9.98648,2.92814,10.40691052,0.09648,0.02814,0.1005,9.89,2.9,10.30641063,10.00648,3.62814,10.64392042,0.09648,0.02814,0.1005,9.91,3.6,10.54362841
26/11/2019 00:00,9.96728,0.02254,9.967305486,0.07728,0.02254,0.0805,9.89,0,9.89,9.98728,0.02254,9.987305435,0.07728,0.02254,0.0805,9.91,0,9.91
26/11/2019 00:30,10.29312,0.02716,10.29315583,0.09312,0.02716,0.097,10.2,0,10.2,10.32312,0.02716,10.32315573,0.09312,0.02716,0.097,10.23,0,10.23
26/11/2019 01:00,9.76248,0.42364,9.771667544,0.25248,0.07364,0.263,9.51,0.35,9.516438409,9.79248,-0.27636,9.796378892,0.25248,0.07364,0.263,9.54,-0.35,9.546418176
26/11/2019 01:30,9.9188,0.4109,9.927307402,0.2088,0.0609,0.2175,9.71,0.35,9.716305882,9.9488,-0.2891,9.95299956,0.2088,0.0609,0.2175,9.74,-0.35,9.746286472
26/11/2019 02:00,9.96216,0.39438,9.969963262,0.15216,0.04438,0.1585,9.81,0.35,9.816241643,9.99216,-0.30562,9.996832751,0.15216,0.04438,0.1585,9.84,-0.35,9.846222626
26/11/2019 02:30,9.40048,0.45514,9.411491734,0.36048,0.10514,0.3755,9.04,0.35,9.046772905,9.44048,-0.24486,9.443654962,0.36048,0.10514,0.3755,9.08,-0.35,9.086743091
26/11/2019 03:00,9.4364,0.4977,9.449515874,0.5064,0.1477,0.5275,8.93,0.35,8.936856271,9.4764,-0.2023,9.478559081,0.5064,0.1477,0.5275,8.97,-0.35,8.97682572
26/11/2019 03:30,9.354,0.392,9.362210209,0.144,0.042,0.15,9.21,0.35,9.216647981,9.384,-0.308,9.3890532,0.144,0.042,0.15,9.24,-0.35,9.246626412
26/11/2019 04:00,9.28928,0.09604,9.289776456,0.32928,0.09604,0.343,8.96,0,8.96,9.31928,0.02604,9.319316381,0.32928,0.09604,0.343,8.99,-0.07,8.990272521
26/11/2019 04:30,9.3052,0.4361,9.315413584,0.2952,0.0861,0.3075,9.01,0.35,9.01679544,9.3352,-0.2839,9.339515954,0.2952,0.0861,0.3075,9.04,-0.37,9.047568734
26/11/2019 05:00,10.02512,0.03066,10.02516688,0.10512,0.03066,0.1095,9.92,0,9.92,10.05512,0.01066,10.05512565,0.10512,0.03066,0.1095,9.95,-0.02,9.9500201
26/11/2019 05:30,10.02464,0.38052,10.03185938,0.10464,0.03052,0.109,9.92,0.35,9.926172475,10.05464,0.01052,10.0546455,0.10464,0.03052,0.109,9.95,-0.02,9.9500201
