Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/11/2019 06:00,10.96392,0.32156,10.96863449,0.07392,0.02156,0.077,10.89,0.3,10.89413145,11.00392,-0.31844,11.00852667,0.07392,0.02156,0.077,10.93,-0.34,10.93528692
26/11/2019 06:30,11.56104,0.94572,11.59965656,0.19104,0.05572,0.199,11.37,0.89,11.4047797,11.60104,-0.83428,11.63099962,0.19104,0.05572,0.199,11.41,-0.89,11.44465814
26/11/2019 07:00,12.4744,1.3592,12.54823015,0.3744,0.1092,0.39,12.1,1.25,12.16439477,12.5144,-1.1708,12.56904849,0.3744,0.1092,0.39,12.14,-1.28,12.2072929
26/11/2019 07:30,13.40288,1.46584,13.48279938,0.12288,0.03584,0.128,13.28,1.43,13.35676982,13.43288,-0.97416,13.46815699,0.12288,0.03584,0.128,13.31,-1.01,13.3482658
26/11/2019 08:00,14.05744,1.29342,14.11681815,0.21744,0.06342,0.2265,13.84,1.23,13.89454929,14.11744,-1.20658,14.16890777,0.21744,0.06342,0.2265,13.9,-1.27,13.95789741
26/11/2019 08:30,13.80888,1.67384,13.90995712,0.45888,0.13384,0.478,13.35,1.54,13.43853043,13.85888,-1.43616,13.93309407,0.45888,0.13384,0.478,13.4,-1.57,13.49166039
26/11/2019 09:00,13.99608,1.79094,14.1101992,0.34608,0.10094,0.3605,13.65,1.69,13.75422117,14.04608,-1.62906,14.14023337,0.34608,0.10094,0.3605,13.7,-1.73,13.80879792
26/11/2019 09:30,14.22856,1.92708,14.35846639,0.29856,0.08708,0.311,13.93,1.84,14.05099641,14.28856,-1.79292,14.40060794,0.29856,0.08708,0.311,13.99,-1.88,14.11575361
26/11/2019 10:00,14.065,1.8815,14.19028778,0.132,0.0385,0.1375,13.933,1.843,14.05436366,14.125,-1.8445,14.24492209,0.132,0.0385,0.1375,13.993,-1.883,14.11912667
26/11/2019 10:30,14.2632,2.0476,14.40942539,0.6432,0.1876,0.67,13.62,1.86,13.74641772,14.3132,-1.7024,14.41408547,0.6432,0.1876,0.67,13.67,-1.89,13.80003623
26/11/2019 11:00,14.74184,2.16762,14.90034976,0.23184,0.06762,0.2415,14.51,2.1,14.66117662,14.79184,-2.07238,14.93630776,0.23184,0.06762,0.2415,14.56,-2.14,14.7164262
26/11/2019 11:30,14.4908,2.1094,14.64352598,0.3408,0.0994,0.355,14.15,2.01,14.29204674,14.5408,-1.9506,14.67104989,0.3408,0.0994,0.355,14.2,-2.05,14.34721227
26/11/2019 12:00,14.18408,2.09244,14.33758803,0.45408,0.13244,0.473,13.73,1.96,13.86919248,14.24408,-1.85756,14.36469088,0.45408,0.13244,0.473,13.79,-1.99,13.93284608
26/11/2019 12:30,14.46904,2.06722,14.61596788,0.53904,0.15722,0.5615,13.93,1.91,14.06033428,14.51904,-1.80278,14.63053445,0.53904,0.15722,0.5615,13.98,-1.96,14.11672767
26/11/2019 13:00,14.4932,1.9576,14.6248092,0.4032,0.1176,0.42,14.09,1.84,14.20963406,14.5432,-1.7624,14.64959795,0.4032,0.1176,0.42,14.14,-1.88,14.26443129
26/11/2019 13:30,14.26728,1.96754,14.40230857,0.43728,0.12754,0.4555,13.83,1.84,13.95186367,14.31728,-1.75246,14.42413334,0.43728,0.12754,0.4555,13.88,-1.88,14.00674123
26/11/2019 14:00,14.1464,2.1227,14.30477152,0.6264,0.1827,0.6525,13.52,1.94,13.65847722,14.1864,-1.7873,14.2985449,0.6264,0.1827,0.6525,13.56,-1.97,13.70235381
26/11/2019 14:30,13.68232,2.06526,13.83731114,0.77232,0.22526,0.8045,12.91,1.84,13.04046395,13.72232,-1.64474,13.82053674,0.77232,0.22526,0.8045,12.95,-1.87,13.08431886
26/11/2019 15:00,13.80312,1.93216,13.93769579,0.45312,0.13216,0.472,13.35,1.8,13.47080176,13.85312,-1.69784,13.95677593,0.45312,0.13216,0.472,13.4,-1.83,13.52438169
26/11/2019 15:30,14.07544,1.83742,14.19486257,0.26544,0.07742,0.2765,13.81,1.76,13.92169889,14.12544,-1.71258,14.22887857,0.26544,0.07742,0.2765,13.86,-1.79,13.97511002
26/11/2019 16:00,13.98744,2.68092,14.24204374,0.75744,0.22092,0.789,13.23,2.46,13.4567641,13.97744,-1.04908,14.01675418,0.75744,0.22092,0.789,13.22,-1.27,13.28086217
26/11/2019 16:30,14.4392,1.8806,14.56115219,0.6192,0.1806,0.645,13.82,1.7,13.92416604,14.4992,-1.5594,14.58281622,0.6192,0.1806,0.645,13.88,-1.74,13.98863825
26/11/2019 17:00,14.382,1.496,14.45959681,0.432,0.126,0.45,13.95,1.37,14.01711097,14.452,-1.284,14.50892691,0.432,0.126,0.45,14.02,-1.41,14.0907239
26/11/2019 17:30,14.3816,1.4838,14.4579418,0.5616,0.1638,0.585,13.82,1.32,13.88289595,14.4516,-1.1862,14.50020045,0.5616,0.1638,0.585,13.89,-1.35,13.95545055
26/11/2019 18:00,13.89472,1.48096,13.97342071,0.89472,0.26096,0.932,13,1.22,13.05712066,13.96472,-0.99904,14.00041019,0.89472,0.26096,0.932,13.07,-1.26,13.13059405
26/11/2019 18:30,13.636,1.2255,13.69095856,0.636,0.1855,0.6625,13,1.04,13.04153365,13.706,-0.8945,13.73515804,0.636,0.1855,0.6625,13.07,-1.08,13.11454536
26/11/2019 19:00,13.36088,1.00484,13.39861253,0.29088,0.08484,0.303,13.07,0.92,13.10233949,13.42088,-0.87516,13.44938381,0.29088,0.08484,0.303,13.13,-0.96,13.16504842
26/11/2019 19:30,13.1364,0.6677,13.15335806,0.2664,0.0777,0.2775,12.87,0.59,12.8835166,13.1964,-0.5423,13.20753808,0.2664,0.0777,0.2775,12.93,-0.62,12.94485612
26/11/2019 20:00,12.97096,0.72528,12.99122144,0.60096,0.17528,0.626,12.37,0.55,12.38222113,13.04096,-0.40472,13.04723864,0.60096,0.17528,0.626,12.44,-0.58,12.45351356
26/11/2019 20:30,12.59336,0.75098,12.61573173,0.48336,0.14098,0.5035,12.11,0.61,12.1253536,12.64336,-0.49902,12.65320406,0.48336,0.14098,0.5035,12.16,-0.64,12.17683046
26/11/2019 21:00,12.3672,0.6996,12.38697203,0.3072,0.0896,0.32,12.06,0.61,12.07541718,12.4672,-0.5504,12.47934357,0.3072,0.0896,0.32,12.16,-0.64,12.17683046
26/11/2019 21:30,12.07232,0.81776,12.09998519,0.47232,0.13776,0.492,11.6,0.68,11.61991394,12.12232,-0.57224,12.13581892,0.47232,0.13776,0.492,11.65,-0.71,11.67161514
26/11/2019 22:00,11.42184,0.50012,11.43278396,0.41184,0.12012,0.429,11.01,0.38,11.01655572,11.46184,-0.26988,11.46501685,0.41184,0.12012,0.429,11.05,-0.39,11.05688021
26/11/2019 22:30,10.80352,0.54186,10.8171002,0.62352,0.18186,0.6495,10.18,0.36,10.18636343,10.84352,-0.17814,10.84498317,0.62352,0.18186,0.6495,10.22,-0.36,10.22633854
26/11/2019 23:00,10.44472,0.59846,10.46185119,0.47472,0.13846,0.4945,9.97,0.46,9.980606194,10.48472,-0.33154,10.48996055,0.47472,0.13846,0.4945,10.01,-0.47,10.02102789
26/11/2019 23:30,9.92576,0.58418,9.942936078,0.42576,0.12418,0.4435,9.5,0.46,9.511130322,9.96576,-0.34582,9.971758313,0.42576,0.12418,0.4435,9.54,-0.47,9.551570551
27/11/2019 00:00,9.64008,0.53794,9.655077517,0.37008,0.10794,0.3855,9.27,0.43,9.279967672,9.69008,-0.36206,9.696841643,0.37008,0.10794,0.3855,9.32,-0.47,9.331843333
27/11/2019 00:30,9.91784,0.82562,9.95214543,0.32784,0.09562,0.3415,9.59,0.73,9.617744018,9.93784,-0.11438,9.938498209,0.32784,0.09562,0.3415,9.61,-0.21,9.612294211
27/11/2019 01:00,9.6648,0.5614,9.681091312,0.4848,0.1414,0.505,9.18,0.42,9.189602821,9.7048,-0.2586,9.708244795,0.4848,0.1414,0.505,9.22,-0.4,9.228672711
27/11/2019 01:30,9.76272,0.58996,9.780529362,0.58272,0.16996,0.607,9.18,0.42,9.189602821,9.80272,-0.23004,9.805418798,0.58272,0.16996,0.607,9.22,-0.4,9.228672711
27/11/2019 02:00,10.236,0.423,10.24473645,0.216,0.063,0.225,10.02,0.36,10.02646498,10.276,-0.297,10.2802911,0.216,0.063,0.225,10.06,-0.36,10.06643929
27/11/2019 02:30,9.75928,0.50854,9.772520609,0.26928,0.07854,0.2805,9.49,0.43,9.499736838,9.79928,-0.36146,9.80594421,0.26928,0.07854,0.2805,9.53,-0.44,9.54015199
27/11/2019 03:00,9.67952,0.47736,9.691283713,0.29952,0.08736,0.312,9.38,0.39,9.388104175,9.71952,-0.31264,9.72454692,0.29952,0.08736,0.312,9.42,-0.4,9.428488744
27/11/2019 03:30,9.6416,0.5363,9.656503935,0.5016,0.1463,0.5225,9.14,0.39,9.148316785,9.6716,-0.2037,9.673744893,0.5016,0.1463,0.5225,9.17,-0.35,9.176676958
27/11/2019 04:00,9.8712,-0.3059,9.875938652,0.1512,0.0441,0.1575,9.72,-0.35,9.726299399,9.9012,0.3941,9.909040128,0.1512,0.0441,0.1575,9.75,0.35,9.756280029
27/11/2019 04:30,9.72072,-0.30604,9.725536376,0.15072,0.04396,0.157,9.57,-0.35,9.57639807,9.75072,0.39396,9.758675371,0.15072,0.04396,0.157,9.6,0.35,9.60637809
27/11/2019 05:00,9.22568,0.17374,9.22731581,0.59568,0.17374,0.6205,8.63,0,8.63,9.25568,0.17374,9.257310508,0.59568,0.17374,0.6205,8.66,0,8.66
27/11/2019 05:30,9.45,0.1575,9.451312409,0.54,0.1575,0.5625,8.91,0,8.91,9.49,0.1575,9.491306878,0.54,0.1575,0.5625,8.95,0,8.95
27/11/2019 06:00,10.04448,0.56214,10.0601978,0.62448,0.18214,0.6505,9.42,0.38,9.427661428,10.08448,-0.20786,10.08662196,0.62448,0.18214,0.6505,9.46,-0.39,9.468035699
27/11/2019 06:30,11.56456,0.98508,11.60643919,0.39456,0.11508,0.411,11.17,0.87,11.2038297,11.58456,-0.23492,11.58694169,0.39456,0.11508,0.411,11.19,-0.35,11.1954723
27/11/2019 07:00,12.45368,0.74774,12.47610759,0.16368,0.04774,0.1705,12.29,0.7,12.30991876,12.48368,-0.19226,12.4851604,0.16368,0.04774,0.1705,12.32,-0.24,12.32233744
27/11/2019 07:30,13.22664,1.87902,13.35944317,0.47664,0.13902,0.4965,12.75,1.74,12.86818169,13.24664,-0.83098,13.27267867,0.47664,0.13902,0.4965,12.77,-0.97,12.80678726
27/11/2019 08:00,13.58784,1.70812,13.69478258,0.74784,0.21812,0.779,12.84,1.49,12.92616339,13.64784,-1.31188,13.71074636,0.74784,0.21812,0.779,12.9,-1.53,12.9904157
27/11/2019 08:30,14.03976,1.66868,14.1385768,0.26976,0.07868,0.281,13.77,1.59,13.86149343,14.09976,-1.55132,14.18484493,0.26976,0.07868,0.281,13.83,-1.63,13.9257244
27/11/2019 09:00,14.1384,1.5312,14.22107338,0.2784,0.0812,0.29,13.86,1.45,13.93564136,14.1984,-1.4088,14.26812111,0.2784,0.0812,0.29,13.92,-1.49,13.99951785
27/11/2019 09:30,13.73952,1.48486,13.81952311,0.83952,0.24486,0.8745,12.9,1.24,12.95945987,13.78952,-1.03514,13.82831793,0.83952,0.24486,0.8745,12.95,-1.28,13.01310493
27/11/2019 10:00,14.41,1.2925,14.46784905,0.42,0.1225,0.4375,13.99,1.17,14.03883898,14.46,-1.0775,14.50008987,0.42,0.1225,0.4375,14.04,-1.2,14.09118874
27/11/2019 10:30,14.5956,1.4083,14.66338461,0.4056,0.1183,0.4225,14.19,1.29,14.24851571,14.6556,-1.2017,14.70478474,0.4056,0.1183,0.4225,14.25,-1.32,14.31100625
27/11/2019 11:00,14.61416,1.57038,14.69829126,0.58416,0.17038,0.6085,14.03,1.4,14.0996773,14.66416,-1.25962,14.71815991,0.58416,0.17038,0.6085,14.08,-1.43,14.15243089
27/11/2019 11:30,14.78804,1.62322,14.87686023,0.75504,0.22022,0.7865,14.033,1.403,14.10296061,14.83804,-1.21278,14.88752049,0.75504,0.22022,0.7865,14.083,-1.433,14.15571891
27/11/2019 12:00,14.33832,1.56576,14.42355798,0.56832,0.16576,0.592,13.77,1.4,13.84098624,14.39832,-1.27424,14.45459465,0.56832,0.16576,0.592,13.83,-1.44,13.90476537
27/11/2019 12:30,14.32168,1.60174,14.41097113,0.69168,0.20174,0.7205,13.63,1.4,13.70171157,14.37168,-1.23826,14.42492544,0.69168,0.20174,0.7205,13.68,-1.44,13.75558069
27/11/2019 13:00,14.78128,1.49954,14.8571484,0.34128,0.09954,0.3555,14.44,1.4,14.5077083,14.83128,-1.34046,14.89173259,0.34128,0.09954,0.3555,14.49,-1.44,14.561377
27/11/2019 13:30,14.66176,1.38468,14.72700054,0.22176,0.06468,0.231,14.44,1.32,14.5002069,14.71176,-1.29532,14.76867415,0.22176,0.06468,0.231,14.49,-1.36,14.55368338
27/11/2019 14:00,14.75192,2.64056,14.98638385,0.48192,0.14056,0.502,14.27,2.5,14.48733585,14.67192,-0.01944,14.67193288,0.48192,0.14056,0.502,14.19,-0.16,14.19090202
27/11/2019 14:30,14.26776,1.54768,14.35145598,0.43776,0.12768,0.456,13.83,1.42,13.90270837,14.31776,-1.32232,14.37869193,0.43776,0.12768,0.456,13.88,-1.45,13.95553295
27/11/2019 15:00,13.99944,1.52192,14.08192319,0.58944,0.17192,0.614,13.41,1.35,13.47778172,14.05944,-1.21808,14.11210728,0.58944,0.17192,0.614,13.47,-1.39,13.54152872
27/11/2019 15:30,14.2036,1.3598,14.26854264,0.0336,0.0098,0.035,14.17,1.35,14.23416313,14.2536,-1.3802,14.32026763,0.0336,0.0098,0.035,14.22,-1.39,14.28777449
27/11/2019 16:00,14.03808,1.36194,14.1039913,0.17808,0.05194,0.1855,13.86,1.31,13.92177072,14.09808,-1.29806,14.15771237,0.17808,0.05194,0.1855,13.92,-1.35,13.98531015
27/11/2019 16:30,14.69632,1.50476,14.77315553,0.01632,0.00476,0.017,14.68,1.5,14.75643588,14.74632,-1.53524,14.82602156,0.01632,0.00476,0.017,14.73,-1.54,14.81028359
27/11/2019 17:00,14.7472,1.1796,14.79430174,0.0672,0.0196,0.07,14.68,1.16,14.72575974,14.7972,-1.1704,14.84341484,0.0672,0.0196,0.07,14.73,-1.19,14.77799039
27/11/2019 17:30,14.55864,0.99002,14.59226296,0.06864,0.02002,0.0715,14.49,0.97,14.52243093,14.62864,-0.98998,14.66209974,0.06864,0.02002,0.0715,14.56,-1.01,14.59498887
27/11/2019 18:00,14.24712,0.86666,14.27345536,0.05712,0.01666,0.0595,14.19,0.85,14.21543527,14.30712,-0.87334,14.33375057,0.05712,0.01666,0.0595,14.25,-0.89,14.27776593
27/11/2019 18:30,14.04104,0.96822,14.07438291,0.13104,0.03822,0.1365,13.91,0.93,13.94105448,14.11104,-0.94178,14.14243259,0.13104,0.03822,0.1365,13.98,-0.98,14.01430698
27/11/2019 19:00,13.83192,0.79806,13.8549237,0.06192,0.01806,0.0645,13.77,0.78,13.79207381,13.89192,-0.80194,13.91504758,0.06192,0.01806,0.0645,13.83,-0.82,13.85428814
27/11/2019 19:30,13.25368,1.24274,13.31181566,0.28368,0.08274,0.2955,12.97,1.16,13.02177023,13.29368,-0.65726,13.30991806,0.28368,0.08274,0.2955,13.01,-0.74,13.03102836
27/11/2019 20:00,13.2764,0.6677,13.29317946,0.0264,0.0077,0.0275,13.25,0.66,13.26642755,13.3364,-0.6823,13.35384208,0.0264,0.0077,0.0275,13.31,-0.69,13.32787305
27/11/2019 20:30,12.83616,0.47388,12.84490427,0.11616,0.03388,0.121,12.72,0.44,12.72760779,12.89616,-0.41612,12.90287172,0.11616,0.03388,0.121,12.78,-0.45,12.78792008
27/11/2019 21:00,12.50752,0.40136,12.51395806,0.10752,0.03136,0.112,12.4,0.37,12.40551893,12.56752,-0.32864,12.57181623,0.10752,0.03136,0.112,12.46,-0.36,12.46519956
27/11/2019 21:30,12.18784,0.39562,12.19425927,0.08784,0.02562,0.0915,12.1,0.37,12.1056557,12.24784,-0.33438,12.25240363,0.08784,0.02562,0.0915,12.16,-0.36,12.16532778
27/11/2019 22:00,11.44536,0.44448,11.45398743,0.25536,0.07448,0.266,11.19,0.37,11.1961154,11.49536,-0.28552,11.4989053,0.25536,0.07448,0.266,11.24,-0.36,11.24576365
27/11/2019 22:30,10.77432,0.44126,10.78335207,0.24432,0.07126,0.2545,10.53,0.37,10.53649847,10.81432,-0.28874,10.81817396,0.24432,0.07126,0.2545,10.57,-0.36,10.57612878
27/11/2019 23:00,10.65712,0.48166,10.66799902,0.17712,0.05166,0.1845,10.48,0.43,10.48881786,10.69712,-0.39834,10.70453414,0.17712,0.05166,0.1845,10.52,-0.45,10.52962013
27/11/2019 23:30,10.23936,0.38648,10.24665116,0.39936,0.11648,0.416,9.84,0.27,9.843703571,10.26936,-0.30352,10.27384442,0.39936,0.11648,0.416,9.87,-0.42,9.878932129
28/11/2019 00:00,10.11128,0.41454,10.11977404,0.22128,0.06454,0.2305,9.89,0.35,9.896191187,10.15128,-0.28546,10.15529286,0.22128,0.06454,0.2305,9.93,-0.35,9.936166263
28/11/2019 00:30,10.37504,0.47522,10.38591782,0.15504,0.04522,0.1615,10.22,0.43,10.22904199,10.40504,-0.39478,10.41252653,0.15504,0.04522,0.1615,10.25,-0.44,10.25943956
28/11/2019 01:00,9.954,0.1995,9.955999008,0.684,0.1995,0.7125,9.27,0,9.27,9.994,0.1995,9.995991009,0.684,0.1995,0.7125,9.31,0,9.31
28/11/2019 01:30,10.1788,0.0609,10.17898218,0.2088,0.0609,0.2175,9.97,0,9.97,10.2188,0.0609,10.21898147,0.2088,0.0609,0.2175,10.01,0,10.01
28/11/2019 02:00,10.266,0.0455,10.26610083,0.156,0.0455,0.1625,10.11,0,10.11,10.306,0.0455,10.30610044,0.156,0.0455,0.1625,10.15,0,10.15
28/11/2019 02:30,9.92248,0.41614,9.931202437,0.19248,0.05614,0.2005,9.73,0.36,9.736657537,9.96248,-0.30386,9.967112854,0.19248,0.05614,0.2005,9.77,-0.36,9.776630299
28/11/2019 03:00,9.89992,0.40956,9.908388133,0.16992,0.04956,0.177,9.73,0.36,9.736657537,9.93992,-0.31044,9.944766594,0.16992,0.04956,0.177,9.77,-0.36,9.776630299
28/11/2019 03:30,9.59496,0.47228,9.606576175,0.38496,0.11228,0.401,9.21,0.36,9.217033145,9.62496,-0.24772,9.628147288,0.38496,0.11228,0.401,9.24,-0.36,9.247010328
28/11/2019 04:00,9.65768,6.16474,11.45752165,0.18768,0.05474,0.1955,9.47,6.11,11.27000444,9.29768,6.46474,11.32429762,0.18768,0.05474,0.1955,9.11,6.41,11.13912923
28/11/2019 04:30,9.82544,6.19992,11.61801529,0.20544,0.05992,0.214,9.62,6.14,11.41244934,9.31544,6.46992,11.34183791,0.20544,0.05992,0.214,9.11,6.41,11.13912923
28/11/2019 05:00,10.026,6.1855,11.78053845,0.156,0.0455,0.1625,9.87,6.14,11.62396232,9.526,6.3655,11.45706185,0.156,0.0455,0.1625,9.37,6.32,11.30218121
28/11/2019 05:30,9.8372,6.0171,11.53152185,0.3672,0.1071,0.3825,9.47,5.91,11.16284014,9.3972,6.4271,11.38485759,0.3672,0.1071,0.3825,9.03,6.32,11.02194629
28/11/2019 06:00,10.27216,-0.27062,10.27572412,0.27216,0.07938,0.2835,10,-0.35,10.00612313,10.31216,0.42938,10.32109544,0.27216,0.07938,0.2835,10.04,0.35,10.04609875
28/11/2019 06:30,11.53368,0.40774,11.54088499,0.16368,0.04774,0.1705,11.37,0.36,11.37569778,11.57368,-0.31226,11.57789165,0.16368,0.04774,0.1705,11.41,-0.36,11.41567782
28/11/2019 07:00,12.328,0.669,12.34613887,0.168,0.049,0.175,12.16,0.62,12.17579566,12.378,-0.581,12.39162802,0.168,0.049,0.175,12.21,-0.63,12.22624227
28/11/2019 07:30,13.35616,1.61138,13.45301288,0.65616,0.19138,0.6835,12.7,1.42,12.77913925,13.40616,-1.24862,13.46418129,0.65616,0.19138,0.6835,12.75,-1.44,12.83105997
28/11/2019 08:00,14.32088,1.46984,14.39611175,0.17088,0.04984,0.178,14.15,1.42,14.22107239,14.38088,-1.39016,14.44791523,0.17088,0.04984,0.178,14.21,-1.44,14.28277634
28/11/2019 08:30,14.18472,2.06596,14.33438077,0.53472,0.15596,0.557,13.65,1.91,13.78298226,14.17472,-0.46404,14.18231364,0.53472,0.15596,0.557,13.64,-0.62,13.65408364
28/11/2019 09:00,14.62448,1.54714,14.70608913,0.26448,0.07714,0.2755,14.36,1.47,14.43504416,14.67448,-1.42286,14.74329996,0.26448,0.07714,0.2755,14.41,-1.5,14.48786044
28/11/2019 09:30,14.56,1.645,14.65263202,0.6,0.175,0.625,13.96,1.47,14.03718277,14.62,-1.325,14.67991911,0.6,0.175,0.625,14.02,-1.5,14.10001418
28/11/2019 10:00,14.84576,1.61918,14.93379837,0.30576,0.08918,0.3185,14.54,1.53,14.62027702,14.89576,-1.48082,14.96918481,0.30576,0.08918,0.3185,14.59,-1.57,14.67422911
28/11/2019 10:30,14.36328,1.75554,14.470167,0.77328,0.22554,0.8055,13.59,1.53,13.67585464,14.41328,-1.34446,14.4758493,0.77328,0.22554,0.8055,13.64,-1.57,13.73005827
28/11/2019 11:00,14.4616,1.8963,14.58539777,0.9816,0.2863,1.0225,13.48,1.61,13.57580569,14.5116,-1.3637,14.57553472,0.9816,0.2863,1.0225,13.53,-1.65,13.63023844
28/11/2019 11:30,14.40504,1.83272,14.52115836,1.17504,0.34272,1.224,13.23,1.49,13.31363962,14.45504,-1.21728,14.50620391,1.17504,0.34272,1.224,13.28,-1.56,13.37131258
28/11/2019 12:00,14.24976,1.50118,14.32861478,0.68976,0.20118,0.7185,13.56,1.3,13.6221731,14.28976,-1.17882,14.33830037,0.68976,0.20118,0.7185,13.6,-1.38,13.66983541
28/11/2019 12:30,14.25408,1.77494,14.36416404,1.11408,0.32494,1.1605,13.14,1.45,13.21976172,14.30408,-1.18506,14.3530858,1.11408,0.32494,1.1605,13.19,-1.51,13.27615155
28/11/2019 13:00,14.98032,1.59176,15.06465025,0.28032,0.08176,0.292,14.7,1.51,14.77735091,15.02032,-1.48824,15.09386866,0.28032,0.08176,0.292,14.74,-1.57,14.82337681
28/11/2019 13:30,14.2964,1.7802,14.40680967,0.9264,0.2702,0.965,13.37,1.51,13.45499907,14.3464,-1.2998,14.40516133,0.9264,0.2702,0.965,13.42,-1.57,13.51152471
28/11/2019 14:00,14.23376,1.52568,14.31529333,0.53376,0.15568,0.556,13.7,1.37,13.7683296,14.28376,-1.27432,14.34049132,0.53376,0.15568,0.556,13.75,-1.43,13.82416001
28/11/2019 14:30,14.1416,1.6563,14.23826465,0.7416,0.2163,0.7725,13.4,1.44,13.47715103,14.1816,-1.2837,14.2395809,0.7416,0.2163,0.7725,13.44,-1.5,13.52344631
28/11/2019 15:00,14.18592,1.64006,14.28041047,0.68592,0.20006,0.7145,13.5,1.44,13.57658278,14.23592,-1.29994,14.29514821,0.68592,0.20006,0.7145,13.55,-1.5,13.63277301
28/11/2019 15:30,14.04528,1.59904,14.13601143,0.54528,0.15904,0.568,13.5,1.44,13.57658278,14.09528,-1.34096,14.1589227,0.54528,0.15904,0.568,13.55,-1.5,13.63277301
28/11/2019 16:00,14.3748,1.4614,14.44889494,0.2448,0.0714,0.255,14.13,1.39,14.19820411,14.4248,-1.3886,14.4914825,0.2448,0.0714,0.255,14.18,-1.46,14.25496405
28/11/2019 16:30,14.70696,1.74828,14.81050828,0.57696,0.16828,0.601,14.13,1.58,14.21806246,14.75696,-1.44172,14.82721906,0.57696,0.16828,0.601,14.18,-1.61,14.27110717
28/11/2019 17:00,14.58224,1.60732,14.67055558,0.64224,0.18732,0.669,13.94,1.42,14.0121376,14.64224,-1.30268,14.70007372,0.64224,0.18732,0.669,14,-1.49,14.07906602
28/11/2019 17:30,14.2904,1.3222,14.35143704,0.3504,0.1022,0.365,13.94,1.22,13.9932841,14.3504,-1.1878,14.39947391,0.3504,0.1022,0.365,14,-1.29,14.05930653
28/11/2019 18:00,14.49112,1.16616,14.53796712,0.26112,0.07616,0.272,14.23,1.09,14.27168525,14.55112,-1.08384,14.59142907,0.26112,0.07616,0.272,14.29,-1.16,14.33700457
28/11/2019 18:30,14.0624,0.8857,14.09026466,0.6024,0.1757,0.6275,13.46,0.71,13.47871285,14.1324,-0.6043,14.145314,0.6024,0.1757,0.6275,13.53,-0.78,13.55246472
28/11/2019 19:00,13.70888,0.60634,13.72228257,0.39888,0.11634,0.4155,13.31,0.49,13.31901648,13.77888,-0.43366,13.78570256,0.39888,0.11634,0.4155,13.38,-0.55,13.39129941
28/11/2019 19:30,14.574,0.6145,14.58694918,0.324,0.0945,0.3375,14.25,0.52,14.25948456,14.624,-0.4555,14.63109211,0.324,0.0945,0.3375,14.3,-0.55,14.31057301
28/11/2019 20:00,14.22488,0.62684,14.23868461,0.19488,0.05684,0.203,14.03,0.57,14.04157399,14.27488,-0.43316,14.28145044,0.19488,0.05684,0.203,14.08,-0.49,14.0885237
28/11/2019 20:30,12.56272,0.56496,12.57541703,0.70272,0.20496,0.732,11.86,0.36,11.86546249,12.61272,-0.16504,12.61379974,0.70272,0.20496,0.732,11.91,-0.37,11.91574589
28/11/2019 21:00,12.31152,0.53836,12.32328512,0.61152,0.17836,0.637,11.7,0.36,11.70553715,12.36152,-0.19164,12.3630054,0.61152,0.17836,0.637,11.75,-0.37,11.75582409
28/11/2019 21:30,11.90176,0.51218,11.91277547,0.52176,0.15218,0.5435,11.38,0.36,11.38569278,11.96176,-0.21782,11.96374305,0.52176,0.15218,0.5435,11.44,-0.37,11.44598183
28/11/2019 22:00,11.46744,0.51092,11.47881611,0.51744,0.15092,0.539,10.95,0.36,10.95591621,11.51744,-0.26908,11.52058281,0.51744,0.15092,0.539,11,-0.42,11.00801526
28/11/2019 22:30,11.1532,0.1001,11.15364919,0.3432,0.1001,0.3575,10.81,0,10.81,11.2032,0.1001,11.20364719,0.3432,0.1001,0.3575,10.86,0,10.86
28/11/2019 23:00,10.57896,-0.16072,10.58018079,0.64896,0.18928,0.676,9.93,-0.35,9.936166263,10.61896,0.18928,10.6206468,0.64896,0.18928,0.676,9.97,0,9.97
28/11/2019 23:30,12.6452,0.5061,12.65532379,0.5352,0.1561,0.5575,12.11,0.35,12.11505675,12.6852,-0.1339,12.68590668,0.5352,0.1561,0.5575,12.15,-0.29,12.15346041
29/11/2019 00:00,10.83096,-0.36722,10.83718345,0.18096,0.05278,0.1885,10.65,-0.42,10.65827847,10.87096,0.46278,10.88080588,0.18096,0.05278,0.1885,10.69,0.41,10.6978596
29/11/2019 00:30,10.39728,-0.34496,10.40300095,0.25728,0.07504,0.268,10.14,-0.42,10.1486945,10.43728,0.48504,10.44854428,0.25728,0.07504,0.268,10.18,0.41,10.18825304
29/11/2019 01:00,10.61504,-0.37478,10.62165403,0.15504,0.04522,0.1615,10.46,-0.42,10.46842873,10.65504,0.42522,10.66352144,0.15504,0.04522,0.1615,10.5,0.38,10.50687394
29/11/2019 01:30,10.31336,-0.39902,10.32107608,0.24336,0.07098,0.2535,10.07,-0.47,10.08096226,10.35336,0.52098,10.36645954,0.24336,0.07098,0.2535,10.11,0.45,10.12000988
29/11/2019 02:00,10.36696,-0.42422,10.37563599,0.15696,0.04578,0.1635,10.21,-0.47,10.2208121,10.41696,0.49578,10.42875129,0.15696,0.04578,0.1635,10.26,0.45,10.26986368
29/11/2019 02:30,10.23408,-0.50506,10.24653498,0.15408,0.04494,0.1605,10.08,-0.55,10.09499381,10.27408,0.57494,10.29015432,0.15408,0.04494,0.1605,10.12,0.53,10.13386896
29/11/2019 03:00,10.14224,-0.35018,10.14828351,0.34224,0.09982,0.3565,9.8,-0.45,9.810326192,10.18224,0.52982,10.19601494,0.34224,0.09982,0.3565,9.84,0.43,9.849390844
29/11/2019 03:30,9.84936,-0.19852,9.851360444,0.51936,0.15148,0.541,9.33,-0.35,9.336562537,9.88936,0.50148,9.902066623,0.51936,0.15148,0.541,9.37,0.35,9.376534541
29/11/2019 04:00,10.02776,-0.40232,10.03582742,0.43776,0.12768,0.456,9.59,-0.53,9.604634298,10.06776,0.59768,10.08548525,0.43776,0.12768,0.456,9.63,0.47,9.641462545
29/11/2019 04:30,10.11096,-0.27472,10.11469145,0.36096,0.10528,0.376,9.75,-0.38,9.757402318,10.14096,0.47528,10.15209145,0.36096,0.10528,0.376,9.78,0.37,9.786996475
29/11/2019 05:00,9.80696,-0.19422,9.808883007,0.63696,0.18578,0.6635,9.17,-0.38,9.177870123,9.84696,0.55578,9.862632136,0.63696,0.18578,0.6635,9.21,0.37,9.217429143
29/11/2019 05:30,10.092,-0.2365,10.09477074,0.492,0.1435,0.5125,9.6,-0.38,9.60751789,10.132,0.5135,10.145004,0.492,0.1435,0.5125,9.64,0.37,9.647098009
29/11/2019 06:00,11.02856,0.64208,11.04723506,0.17856,0.05208,0.186,10.85,0.59,10.86602963,11.06856,-0.23792,11.07111676,0.17856,0.05208,0.186,10.89,-0.29,10.89386066
29/11/2019 06:30,11.90536,0.58948,11.91994477,0.37536,0.10948,0.391,11.53,0.48,11.539987,11.95536,-0.39052,11.96173644,0.37536,0.10948,0.391,11.58,-0.5,11.59078945
29/11/2019 07:00,12.58552,0.74286,12.60742458,0.69552,0.20286,0.7245,11.89,0.54,11.90225609,12.64552,-0.36714,12.6508485,0.69552,0.20286,0.7245,11.95,-0.57,11.96358642
29/11/2019 07:30,13.71608,1.12844,13.76242084,0.64608,0.18844,0.673,13.07,0.94,13.103759,13.77608,-0.79156,13.79880239,0.64608,0.18844,0.673,13.13,-0.98,13.16652194
29/11/2019 08:00,14.63112,1.23366,14.68303747,0.56112,0.16366,0.5845,14.07,1.07,14.1106272,14.70112,-0.93634,14.73090839,0.56112,0.16366,0.5845,14.14,-1.1,14.18272188
29/11/2019 08:30,14.68888,1.22134,14.73956808,0.51888,0.15134,0.5405,14.17,1.07,14.2103413,14.74888,-0.94866,14.7793578,0.51888,0.15134,0.5405,14.23,-1.1,14.27245249
29/11/2019 09:00,14.14216,1.14938,14.18879008,0.27216,0.07938,0.2835,13.87,1.07,13.91121131,14.20216,-1.02062,14.23878555,0.27216,0.07938,0.2835,13.93,-1.1,13.97336395
29/11/2019 09:30,13.75312,1.36216,13.82041206,0.69312,0.20216,0.722,13.06,1.16,13.11141487,13.81312,-0.98784,13.84839745,0.69312,0.20216,0.722,13.12,-1.19,13.17385669
29/11/2019 10:00,14.012,1.536,14.095937,0.432,0.126,0.45,13.58,1.41,13.65300333,14.062,-1.314,14.12325883,0.432,0.126,0.45,13.63,-1.44,13.70585641
29/11/2019 10:30,13.72104,1.65822,13.82087668,0.85104,0.24822,0.8865,12.87,1.41,12.94700738,13.76104,-1.19178,13.81255087,0.85104,0.24822,0.8865,12.91,-1.44,12.99006159
29/11/2019 11:00,13.51704,1.88622,13.64801071,1.42704,0.41622,1.4865,12.09,1.47,12.17903937,13.55704,-1.08378,13.6002909,1.42704,0.41622,1.4865,12.13,-1.5,12.22239338
29/11/2019 11:30,13.86248,1.97114,14.00191932,1.51248,0.44114,1.5755,12.35,1.53,12.4444124,13.89248,-1.10886,13.93666284,1.51248,0.44114,1.5755,12.38,-1.55,12.4766542
29/11/2019 12:00,14.072,1.831,14.19062173,1.512,0.441,1.575,12.56,1.39,12.63668074,14.112,-0.979,14.14591761,1.512,0.441,1.575,12.6,-1.42,12.6797634
29/11/2019 12:30,13.90976,1.86118,14.03372418,1.88976,0.55118,1.9685,12.02,1.31,12.09117447,13.95976,-0.78882,13.98202905,1.88976,0.55118,1.9685,12.07,-1.34,12.14415497
29/11/2019 13:00,13.98448,1.42964,14.05736645,1.40448,0.40964,1.463,12.58,1.02,12.62128361,14.02448,-0.64036,14.03909186,1.40448,0.40964,1.463,12.62,-1.05,12.66360533
29/11/2019 13:30,13.40312,1.15216,13.45254988,1.17312,0.34216,1.222,12.23,0.81,12.25679403,13.44312,-0.49784,13.45233511,1.17312,0.34216,1.222,12.27,-0.84,12.29871945
29/11/2019 14:00,13.68144,1.08542,13.72442848,0.84144,0.24542,0.8765,12.84,0.84,12.8674473,13.71144,-0.62458,13.72565798,0.84144,0.24542,0.8765,12.87,-0.87,12.89937208
29/11/2019 14:30,13.52928,1.00604,13.5666331,0.56928,0.16604,0.593,12.96,0.84,12.98719369,13.56928,-0.70396,13.58752808,0.56928,0.16604,0.593,13,-0.87,13.02907902
29/11/2019 15:00,13.45104,0.90322,13.48133092,0.49104,0.14322,0.5115,12.96,0.76,12.98226483,13.49104,-0.64678,13.50653489,0.49104,0.14322,0.5115,13,-0.79,13.02398173
29/11/2019 15:30,13.61584,0.86962,13.6435823,0.37584,0.10962,0.3915,13.24,0.76,13.26179475,13.66584,-0.68038,13.68276653,0.37584,0.10962,0.3915,13.29,-0.79,13.31345936
29/11/2019 16:00,13.74128,1.06954,13.78284049,0.58128,0.16954,0.6055,13.16,0.9,13.19073918,13.78128,-0.62046,13.79524009,0.58128,0.16954,0.6055,13.2,-0.79,13.22361902
29/11/2019 16:30,14.32984,1.39912,14.3979808,0.57984,0.16912,0.604,13.75,1.23,13.80490493,14.38984,-1.10088,14.43188941,0.57984,0.16912,0.604,13.81,-1.27,13.86827314
29/11/2019 17:00,14.8116,1.2888,14.86756537,0.2016,0.0588,0.21,14.61,1.23,14.66168476,14.8716,-1.2112,14.92084086,0.2016,0.0588,0.21,14.67,-1.27,14.72487012
29/11/2019 17:30,14.81112,1.27616,14.86599677,0.26112,0.07616,0.272,14.55,1.2,14.59940067,14.88112,-1.16384,14.9265621,0.26112,0.07616,0.272,14.62,-1.24,14.67249127
29/11/2019 18:00,14.62496,1.11228,14.66719543,0.14496,0.04228,0.151,14.48,1.07,14.51948002,14.68496,-1.05772,14.72300315,0.14496,0.04228,0.151,14.54,-1.1,14.58154999
29/11/2019 18:30,14.29088,0.95984,14.32307732,0.17088,0.04984,0.178,14.12,0.91,14.14929327,14.35088,-0.90016,14.37908359,0.17088,0.04984,0.178,14.18,-0.95,14.21178736
29/11/2019 19:00,13.78576,1.05168,13.82581678,0.48576,0.14168,0.506,13.3,0.91,13.33109523,13.84576,-0.80832,13.86933492,0.48576,0.14168,0.506,13.36,-0.95,13.39373361
29/11/2019 19:30,13.35632,0.88726,13.38575789,0.43632,0.12726,0.4545,12.92,0.76,12.94233364,13.41632,-0.66274,13.43267906,0.43632,0.12726,0.4545,12.98,-0.79,13.00401861
29/11/2019 20:00,13.2984,0.7537,13.31974122,0.2184,0.0637,0.2275,13.08,0.69,13.0981869,13.3684,-0.6563,13.3845003,0.2184,0.0637,0.2275,13.15,-0.72,13.16969628
29/11/2019 20:30,13.01736,0.55298,13.02910006,0.14736,0.04298,0.1535,12.87,0.51,12.88010093,13.08736,-0.47702,13.09605054,0.14736,0.04298,0.1535,12.94,-0.52,12.95044401
29/11/2019 21:00,12.47568,0.45374,12.48392853,0.35568,0.10374,0.3705,12.12,0.35,12.12505258,12.52568,-0.24626,12.52810055,0.35568,0.10374,0.3705,12.17,-0.35,12.17503183
29/11/2019 21:30,12.14736,0.46298,12.15617972,0.38736,0.11298,0.4035,11.76,0.35,11.76520718,12.19736,-0.23702,12.19966268,0.38736,0.11298,0.4035,11.81,-0.35,11.81518514
29/11/2019 22:00,11.95056,0.09558,11.95094222,0.19056,0.05558,0.1985,11.76,0.04,11.76006803,12.00056,-0.09442,12.00093144,0.19056,0.05558,0.1985,11.81,-0.15,11.81095254
29/11/2019 22:30,11.56456,-0.28742,11.56813115,0.21456,0.06258,0.2235,11.35,-0.35,11.35539519,11.60456,0.34258,11.60961558,0.21456,0.06258,0.2235,11.39,0.28,11.3934411
29/11/2019 23:00,10.69464,-0.21448,10.69679047,0.46464,0.13552,0.484,10.23,-0.35,10.23598554,10.74464,0.49552,10.7560601,0.46464,0.13552,0.484,10.28,0.36,10.28630157
29/11/2019 23:30,10.84264,-0.40548,10.85021918,0.15264,0.04452,0.159,10.69,-0.45,10.69946728,10.88264,0.47452,10.89298043,0.15264,0.04452,0.159,10.73,0.43,10.73861257
30/11/2019 00:00,10.65608,-0.40156,10.66364344,0.16608,0.04844,0.173,10.49,-0.45,10.49964761,10.70608,0.47844,10.71676508,0.16608,0.04844,0.173,10.54,0.43,10.5487677
30/11/2019 00:30,10.45192,-0.36694,10.45835918,0.18192,0.05306,0.1895,10.27,-0.42,10.27858453,10.49192,0.48306,10.50303443,0.18192,0.05306,0.1895,10.31,0.43,10.31896313
30/11/2019 01:00,10.5388,-0.3166,10.54355448,0.1488,0.0434,0.155,10.39,-0.36,10.3962349,10.5788,0.4034,10.58648861,0.1488,0.0434,0.155,10.43,0.36,10.436211
30/11/2019 01:30,10.43936,-0.42602,10.44804911,0.21936,0.06398,0.2285,10.22,-0.49,10.23173983,10.47936,0.56398,10.49452521,0.21936,0.06398,0.2285,10.26,0.5,10.27217601
30/11/2019 02:00,10.05744,-0.41908,10.06616746,0.51744,0.15092,0.539,9.54,-0.57,9.557013132,10.10744,0.70092,10.13171418,0.51744,0.15092,0.539,9.59,0.55,9.605758689
30/11/2019 02:30,10.1564,-0.3873,10.16378189,0.1464,0.0427,0.1525,10.01,-0.43,10.01923151,10.1964,0.4527,10.20644454,0.1464,0.0427,0.1525,10.05,0.41,10.05835971
30/11/2019 03:00,9.99208,-0.35856,9.998511289,0.14208,0.04144,0.148,9.85,-0.4,9.858118482,10.03208,0.45144,10.04223218,0.14208,0.04144,0.148,9.89,0.41,9.898494835
30/11/2019 03:30,9.72008,-0.35206,9.726453693,0.37008,0.10794,0.3855,9.35,-0.46,9.361308669,9.75008,0.54794,9.765464569,0.37008,0.10794,0.3855,9.38,0.44,9.390314159
30/11/2019 04:00,9.45856,-0.25042,9.461874415,0.71856,0.20958,0.7485,8.74,-0.46,8.752096892,9.49856,0.64958,9.520745572,0.71856,0.20958,0.7485,8.78,0.44,8.791018144
30/11/2019 04:30,9.47976,-0.41632,9.488897302,0.14976,0.04368,0.156,9.33,-0.46,9.341332881,9.51976,0.48368,9.532039488,0.14976,0.04368,0.156,9.37,0.44,9.380325154
30/11/2019 05:00,9.46448,-0.36536,9.471529422,0.56448,0.16464,0.588,8.9,-0.53,8.915766933,9.49448,0.67464,9.51841844,0.56448,0.16464,0.588,8.93,0.51,8.944551414
30/11/2019 05:30,9.68144,-0.48958,9.693810863,0.24144,0.07042,0.2515,9.44,-0.56,9.456595582,9.71144,0.61042,9.730605297,0.24144,0.07042,0.2515,9.47,0.54,9.485383493
30/11/2019 06:00,10.28992,-0.56044,10.30517087,0.16992,0.04956,0.177,10.12,-0.61,10.13836772,10.32992,0.63956,10.34969972,0.16992,0.04956,0.177,10.16,0.59,10.17711649
30/11/2019 06:30,10.30336,-0.60652,10.32119634,0.42336,0.12348,0.441,9.88,-0.73,9.906931917,10.35336,0.82348,10.38605712,0.42336,0.12348,0.441,9.93,0.7,9.954642133
30/11/2019 07:00,11.1616,-0.6712,11.18176301,0.2016,0.0588,0.21,10.96,-0.73,10.98428423,11.2116,0.7588,11.23724842,0.2016,0.0588,0.21,11.01,0.7,11.03223006
30/11/2019 07:30,11.83112,-0.43884,11.83925593,0.14112,0.04116,0.147,11.69,-0.48,11.69985043,11.89112,0.43116,11.89893415,0.14112,0.04116,0.147,11.75,0.39,11.75647056
30/11/2019 08:00,12.00176,-0.30282,12.00557966,0.16176,0.04718,0.1685,11.84,-0.35,11.84517201,12.05176,0.04718,12.05185235,0.16176,0.04718,0.1685,11.89,0,11.89
30/11/2019 08:30,11.99872,-0.52704,12.01028946,0.31872,0.09296,0.332,11.68,-0.62,11.6964439,12.05872,0.67296,12.07748331,0.31872,0.09296,0.332,11.74,0.58,11.75431836
30/11/2019 09:00,12.34424,0.17332,12.34545669,0.59424,0.17332,0.619,11.75,0,11.75,12.39424,0.17332,12.39545179,0.59424,0.17332,0.619,11.8,0,11.8
30/11/2019 09:30,13.14088,0.29734,13.14424354,0.23088,0.06734,0.2405,12.91,0.23,12.91204864,13.19088,-0.11266,13.19136109,0.23088,0.06734,0.2405,12.96,-0.18,12.96124994
30/11/2019 10:00,13.12608,0.08344,13.1263452,0.28608,0.08344,0.298,12.84,0,12.84,13.18608,0.08344,13.186344,0.28608,0.08344,0.298,12.9,0,12.9
30/11/2019 10:30,13.15024,0.13132,13.15089567,0.45024,0.13132,0.469,12.7,0,12.7,13.19024,0.13132,13.19089368,0.45024,0.13132,0.469,12.74,0,12.74
30/11/2019 11:00,13.49,0.1575,13.4909194,0.54,0.1575,0.5625,12.95,0,12.95,13.54,0.1575,13.540916,0.54,0.1575,0.5625,13,0,13
30/11/2019 11:30,13.01496,0.25228,13.01740485,0.86496,0.25228,0.901,12.15,0,12.15,13.05496,0.25228,13.05739736,0.86496,0.25228,0.901,12.19,0,12.19
30/11/2019 12:00,12.65272,0.97496,12.69022736,2.14272,0.62496,2.232,10.51,0.35,10.51582617,12.68272,0.29496,12.68614946,2.14272,0.62496,2.232,10.54,-0.33,10.54516477
30/11/2019 12:30,12.95976,0.16618,12.9608254,0.56976,0.16618,0.5935,12.39,0,12.39,12.99976,0.16618,13.00082212,0.56976,0.16618,0.5935,12.43,0,12.43
30/11/2019 13:00,12.3952,0.1911,12.39667303,0.6552,0.1911,0.6825,11.74,0,11.74,12.4352,0.0111,12.43520495,0.6552,0.1911,0.6825,11.78,-0.18,11.78137513
30/11/2019 13:30,12.43776,-0.10482,12.43820168,0.97776,0.28518,1.0185,11.46,-0.39,11.46663421,12.47776,0.41518,12.48466536,0.97776,0.28518,1.0185,11.5,0.13,11.50073476
30/11/2019 14:00,12.93776,0.46018,12.94594143,0.37776,0.11018,0.3935,12.56,0.35,12.56487565,12.97776,-0.23982,12.97997566,0.37776,0.11018,0.3935,12.6,-0.35,12.60486017
30/11/2019 14:30,12.35024,0.48132,12.35961557,0.45024,0.13132,0.469,11.9,0.35,11.90514595,12.40024,-0.21868,12.40216808,0.45024,0.13132,0.469,11.95,-0.35,11.95512442
30/11/2019 15:00,12.37072,0.20146,12.3723603,0.69072,0.20146,0.7195,11.68,0,11.68,12.42072,0.20146,12.4223537,0.69072,0.20146,0.7195,11.73,0,11.73
30/11/2019 15:30,12.31112,0.51366,12.32183112,0.56112,0.16366,0.5845,11.75,0.35,11.75521161,12.36112,-0.18634,12.36252443,0.56112,0.16366,0.5845,11.8,-0.35,11.80518954
30/11/2019 16:00,12.342,0.091,12.34233548,0.312,0.091,0.325,12.03,0,12.03,12.402,0.091,12.40233385,0.312,0.091,0.325,12.09,0,12.09
30/11/2019 16:30,12.994,0.757,13.01603185,0.504,0.147,0.525,12.49,0.61,12.50488704,13.064,-0.423,13.07084638,0.504,0.147,0.525,12.56,-0.57,12.57292726
30/11/2019 17:00,13.53544,0.39242,13.54112733,0.14544,0.04242,0.1515,13.39,0.35,13.39457353,13.59544,-0.30758,13.59891886,0.14544,0.04242,0.1515,13.45,-0.35,13.45455313
30/11/2019 17:30,13.25504,0.04522,13.25511713,0.15504,0.04522,0.1615,13.1,0,13.1,13.31504,0.04522,13.31511679,0.15504,0.04522,0.1615,13.16,0,13.16
30/11/2019 18:00,13.10824,-0.38968,13.1140309,0.13824,0.04032,0.144,12.97,-0.43,12.97712603,13.16824,0.45032,13.17593764,0.13824,0.04032,0.144,13.03,0.41,13.0364489
30/11/2019 18:30,12.90864,-0.37498,12.9140852,0.18864,0.05502,0.1965,12.72,-0.43,12.72726601,12.96864,0.46502,12.9769745,0.18864,0.05502,0.1965,12.78,0.41,12.78657499
30/11/2019 19:00,12.65024,-0.33368,12.65464003,0.33024,0.09632,0.344,12.32,-0.43,12.32750177,12.71024,0.50632,12.72032078,0.33024,0.09632,0.344,12.38,0.41,12.38678732
30/11/2019 19:30,12.45872,-0.54954,12.4708339,0.13872,0.04046,0.1445,12.32,-0.59,12.33411934,12.51872,0.60046,12.53311225,0.13872,0.04046,0.1445,12.38,0.56,12.39265912
30/11/2019 20:00,11.65872,-0.71954,11.68090278,0.37872,0.11046,0.3945,11.28,-0.83,11.31049513,11.70872,0.93046,11.74563237,0.37872,0.11046,0.3945,11.33,0.82,11.35963468
30/11/2019 20:30,11.32808,-0.68556,11.34880562,0.59808,0.17444,0.623,10.73,-0.86,10.76440895,11.38808,0.99444,11.43141623,0.59808,0.17444,0.623,10.79,0.82,10.82111362
30/11/2019 21:00,11.00216,-0.73312,11.02655838,0.57216,0.16688,0.596,10.43,-0.9,10.46875828,11.05216,1.03688,11.10069191,0.57216,0.16688,0.596,10.48,0.87,10.51604964
30/11/2019 21:30,11.08336,-0.88902,11.11895793,0.24336,0.07098,0.2535,10.84,-0.96,10.8824262,11.13336,1.01098,11.17916748,0.24336,0.07098,0.2535,10.89,0.94,10.93049404
30/11/2019 22:00,10.674,-0.3655,10.68025591,0.564,0.1645,0.5875,10.11,-0.53,10.12388265,10.724,0.6645,10.74456776,0.564,0.1645,0.5875,10.16,0.5,10.17229571
30/11/2019 22:30,10.31496,-0.37022,10.32160175,0.44496,0.12978,0.4635,9.87,-0.5,9.882656525,10.36496,0.62978,10.38407524,0.44496,0.12978,0.4635,9.92,0.5,9.932592814
30/11/2019 23:00,9.9664,-0.6248,9.985965351,0.3264,0.0952,0.34,9.64,-0.72,9.666850573,10.0064,0.7952,10.0379472,0.3264,0.0952,0.34,9.68,0.7,9.705276915
30/11/2019 23:30,9.62016,-0.41912,9.629285539,0.14016,0.04088,0.146,9.48,-0.46,9.491153776,9.65016,0.48088,9.662134009,0.14016,0.04088,0.146,9.51,0.44,9.520173318
01/12/2019 00:00,9.38968,-0.51926,9.404026874,0.13968,0.04074,0.1455,9.25,-0.56,9.266935847,9.41968,0.59074,9.438185474,0.13968,0.04074,0.1455,9.28,0.55,9.296284204
01/12/2019 00:30,9.34256,-0.61842,9.363005428,0.14256,0.04158,0.1485,9.2,-0.66,9.223643532,9.36256,0.68158,9.387336206,0.14256,0.04158,0.1485,9.22,0.64,9.242185889
01/12/2019 01:00,9.48032,-0.42074,9.489651703,0.82032,0.23926,0.8545,8.66,-0.66,8.685113701,9.52032,0.87926,9.560836315,0.82032,0.23926,0.8545,8.7,0.64,8.723508469
01/12/2019 01:30,9.49112,-0.71384,9.517926581,0.50112,0.14616,0.522,8.99,-0.86,9.031040915,9.52112,0.98616,9.572055035,0.50112,0.14616,0.522,9.02,0.84,9.059028646
01/12/2019 02:00,9.52072,-0.82104,9.556056509,0.27072,0.07896,0.282,9.25,-0.9,9.293680649,9.55072,0.95896,9.598742459,0.27072,0.07896,0.282,9.28,0.88,9.321630759
01/12/2019 02:30,9.34848,-0.83336,9.38555098,0.22848,0.06664,0.238,9.12,-0.9,9.164300301,9.38848,0.97664,9.439140978,0.22848,0.06664,0.238,9.16,0.91,9.205090983
01/12/2019 03:00,9.308,-0.816,9.343699481,0.288,0.084,0.3,9.02,-0.9,9.064789021,9.348,0.994,9.40069891,0.288,0.084,0.3,9.06,0.91,9.105586197
01/12/2019 03:30,9.1992,-0.6844,9.224623786,0.7392,0.2156,0.77,8.46,-0.9,8.507737655,9.2392,1.0956,9.303932287,0.7392,0.2156,0.77,8.5,0.88,8.545431528
01/12/2019 04:00,9.35016,-0.97912,9.401285444,0.14016,0.04088,0.146,9.21,-1.02,9.266309945,9.39016,1.05088,9.448780535,0.14016,0.04088,0.146,9.25,1.01,9.304977163
01/12/2019 04:30,8.84848,-1.12836,8.920134225,0.34848,0.10164,0.363,8.5,-1.23,8.588533053,8.87848,1.32164,8.976309899,0.34848,0.10164,0.363,8.53,1.22,8.616803352
01/12/2019 05:00,8.9616,-1.2487,9.048178062,0.1416,0.0413,0.1475,8.82,-1.29,8.913837557,9.0016,1.3113,9.096609822,0.1416,0.0413,0.1475,8.86,1.27,8.950558642
01/12/2019 05:30,8.8472,-1.1879,8.926592533,0.2472,0.0721,0.2575,8.6,-1.26,8.691812239,8.8872,1.3421,8.987967304,0.2472,0.0721,0.2575,8.64,1.27,8.732840317
01/12/2019 06:00,9.25112,-1.21884,9.331065973,0.14112,0.04116,0.147,9.11,-1.26,9.196722242,9.29112,1.27116,9.377673411,0.14112,0.04116,0.147,9.15,1.23,9.232301988
01/12/2019 06:30,9.0356,-1.0317,9.094309883,0.6456,0.1883,0.6725,8.39,-1.22,8.478236845,9.0656,1.4183,9.175874795,0.6456,0.1883,0.6725,8.42,1.23,8.509365429
01/12/2019 07:00,9.21432,-1.01124,9.269643974,0.54432,0.15876,0.567,8.67,-1.17,8.748588458,9.26432,1.30876,9.356306846,0.54432,0.15876,0.567,8.72,1.15,8.795504534
01/12/2019 07:30,9.82224,-0.67768,9.845590323,0.52224,0.15232,0.544,9.3,-0.83,9.336964175,9.87224,0.95232,9.918066142,0.52224,0.15232,0.544,9.35,0.8,9.38416219
01/12/2019 08:00,9.85288,-0.81416,9.886460479,0.36288,0.10584,0.378,9.49,-0.92,9.534490023,9.90288,1.01584,9.954846217,0.36288,0.10584,0.378,9.54,0.91,9.583303188
01/12/2019 08:30,10.22344,-0.84608,10.25839056,0.25344,0.07392,0.264,9.97,-0.92,10.01235736,10.26344,0.98392,10.31049461,0.25344,0.07392,0.264,10.01,0.91,10.05127853
01/12/2019 09:00,10.46624,-0.48568,10.47750279,0.66624,0.19432,0.694,9.8,-0.68,9.823563508,10.50624,0.89432,10.54423478,0.66624,0.19432,0.694,9.84,0.7,9.864866953
01/12/2019 09:30,10.76696,-0.38172,10.77372442,0.57696,0.16828,0.601,10.19,-0.55,10.20483219,10.81696,0.68828,10.83883541,0.57696,0.16828,0.601,10.24,0.52,10.25319462
01/12/2019 10:00,11.57912,-0.30484,11.58313202,0.42912,0.12516,0.447,11.15,-0.43,11.1582884,11.62912,0.53516,11.64142724,0.42912,0.12516,0.447,11.2,0.41,11.20750195
01/12/2019 10:30,11.6848,-0.1836,11.68624234,0.6048,0.1764,0.63,11.08,-0.36,11.08584683,11.7448,0.5264,11.75659066,0.6048,0.1764,0.63,11.14,0.35,11.14549685
01/12/2019 11:00,11.64648,0.12064,11.64710481,0.99648,0.29064,1.038,10.65,-0.17,10.65135672,11.64648,1.55064,11.74925448,0.99648,0.29064,1.038,10.65,1.26,10.7242762
01/12/2019 11:30,11.6448,-0.6486,11.66284909,0.7248,0.2114,0.755,10.92,-0.86,10.95381212,11.6848,1.0514,11.7320072,0.7248,0.2114,0.755,10.96,0.84,10.99214265
01/12/2019 12:00,11.76912,-0.54234,11.78160932,0.84912,0.24766,0.8845,10.92,-0.79,10.94853872,11.80912,1.00766,11.85203332,0.84912,0.24766,0.8845,10.96,0.76,10.98631876
01/12/2019 12:30,11.32848,-0.31336,11.33281314,1.42848,0.41664,1.488,9.9,-0.73,9.926877656,11.36848,1.12664,11.42416978,1.42848,0.41664,1.488,9.94,0.71,9.965324882
01/12/2019 13:00,11.44848,-0.42836,11.45649102,1.30848,0.38164,1.363,10.14,-0.81,10.17230062,11.49848,1.17164,11.55801811,1.30848,0.38164,1.363,10.19,0.79,10.22057728
01/12/2019 13:30,11.34176,-0.50032,11.35278997,1.06176,0.30968,1.106,10.28,-0.81,10.3118621,11.38176,1.09968,11.4347609,1.06176,0.30968,1.106,10.32,0.79,10.35019323
01/12/2019 14:00,11.49856,-0.56542,11.51245334,0.83856,0.24458,0.8735,10.66,-0.81,10.69072963,11.53856,1.03458,11.58484884,0.83856,0.24458,0.8735,10.7,0.79,10.72912392
01/12/2019 14:30,10.8172,-0.6129,10.83454947,1.0872,0.3171,1.1325,9.73,-0.93,9.774343968,10.8572,1.2171,10.92520591,1.0872,0.3171,1.1325,9.77,0.9,9.811365858
01/12/2019 15:00,11.26376,-0.85932,11.2964915,0.41376,0.12068,0.431,10.85,-0.98,10.89416816,11.31376,1.07068,11.36430909,0.41376,0.12068,0.431,10.9,0.95,10.94132076
01/12/2019 15:30,11.5008,-0.0881,11.50113743,0.5208,0.1519,0.5425,10.98,-0.24,10.98262264,11.5208,1.6019,11.63163429,0.5208,0.1519,0.5425,11,1.45,11.0951566
01/12/2019 16:00,11.86128,-0.28546,11.86471452,0.46128,0.13454,0.4805,11.4,-0.42,11.40773422,11.92128,0.57454,11.9351168,0.46128,0.13454,0.4805,11.46,0.44,11.46844366
01/12/2019 16:30,12.38712,0.42916,12.39455204,0.23712,0.06916,0.247,12.15,0.36,12.15533216,12.44712,-0.28084,12.45028784,0.23712,0.06916,0.247,12.21,-0.35,12.21501535
01/12/2019 17:00,12.48952,0.42986,12.4969152,0.23952,0.06986,0.2495,12.25,0.36,12.25528865,12.55952,-0.28014,12.56264387,0.23952,0.06986,0.2495,12.32,-0.35,12.32497059
01/12/2019 17:30,12.29424,0.41082,12.30110199,0.17424,0.05082,0.1815,12.12,0.36,12.12534536,12.36424,-0.35918,12.36945597,0.17424,0.05082,0.1815,12.19,-0.41,12.19689305
01/12/2019 18:00,12.55512,0.46566,12.56375252,0.22512,0.06566,0.2345,12.33,0.4,12.33648653,12.60512,-0.38434,12.61097805,0.22512,0.06566,0.2345,12.38,-0.45,12.38817581
01/12/2019 18:30,12.54128,0.40704,12.54788371,0.16128,0.04704,0.168,12.38,0.36,12.38523314,12.60128,-0.31296,12.60516567,0.16128,0.04704,0.168,12.44,-0.36,12.44520791
01/12/2019 19:00,12.34928,0.43854,12.35706413,0.26928,0.07854,0.2805,12.08,0.36,12.08536305,12.40928,-0.28146,12.41247154,0.26928,0.07854,0.2805,12.14,-0.36,12.14533655
01/12/2019 19:30,11.95264,0.18452,11.95406419,0.63264,0.18452,0.659,11.32,0,11.32,12.00264,0.18452,12.00405826,0.63264,0.18452,0.659,11.37,0,11.37
01/12/2019 20:00,11.62024,-0.09118,11.62059772,0.51024,0.14882,0.5315,11.11,-0.24,11.11259196,11.67024,0.69882,11.69114413,0.51024,0.14882,0.5315,11.16,0.55,11.17354465
01/12/2019 20:30,11.54248,-0.33886,11.54745299,0.31248,0.09114,0.3255,11.23,-0.43,11.2382294,11.59248,0.49114,11.60287943,0.31248,0.09114,0.3255,11.28,0.4,11.28708997
01/12/2019 21:00,11.29912,-0.44484,11.30787316,0.18912,0.05516,0.197,11.11,-0.5,11.12124543,11.33912,0.49516,11.34992625,0.18912,0.05516,0.197,11.15,0.44,11.15867824
01/12/2019 21:30,11.04472,-0.66654,11.0648143,0.35472,0.10346,0.3695,10.69,-0.77,10.71769565,11.10472,0.84346,11.13670647,0.35472,0.10346,0.3695,10.75,0.74,10.77543967
01/12/2019 22:00,10.60224,-0.75018,10.62874701,0.34224,0.09982,0.3565,10.26,-0.85,10.29514934,10.66224,0.91982,10.7018424,0.34224,0.09982,0.3565,10.32,0.82,10.35252626
01/12/2019 22:30,10.09624,-0.71068,10.12122168,0.30624,0.08932,0.319,9.79,-0.8,9.82263203,10.14624,0.85932,10.18256436,0.30624,0.08932,0.319,9.84,0.77,9.870081053
01/12/2019 23:00,9.4608,-0.5931,9.479372566,0.4008,0.1169,0.4175,9.06,-0.71,9.087777506,9.5108,0.8069,9.544967483,0.4008,0.1169,0.4175,9.11,0.69,9.136093257
01/12/2019 23:30,9.51016,-0.66912,9.533670059,0.14016,0.04088,0.146,9.37,-0.71,9.396861178,9.55016,0.73088,9.578086531,0.14016,0.04088,0.146,9.41,0.69,9.435263642
02/12/2019 00:00,8.8564,-0.4923,8.870072167,0.7464,0.2177,0.7775,8.11,-0.71,8.141019592,8.9064,0.9077,8.952534851,0.7464,0.2177,0.7775,8.16,0.69,8.189120832
02/12/2019 00:30,9.05968,-0.56426,9.077234769,0.49968,0.14574,0.5205,8.56,-0.71,8.589394624,9.09968,0.83574,9.137977755,0.49968,0.14574,0.5205,8.6,0.69,8.627635829
02/12/2019 01:00,9.19616,-0.55362,9.212809227,0.77616,0.22638,0.8085,8.42,-0.78,8.456051088,9.23616,0.98638,9.288681125,0.77616,0.22638,0.8085,8.46,0.76,8.494068519
02/12/2019 01:30,9.48008,-0.68706,9.504944411,0.49008,0.14294,0.5105,8.99,-0.83,9.028233493,9.52008,0.95294,9.567654773,0.49008,0.14294,0.5105,9.03,0.81,9.066256118
02/12/2019 02:00,9.43368,-0.81476,9.468798878,0.22368,0.06524,0.233,9.21,-0.88,9.251945741,9.46368,0.92524,9.508801617,0.22368,0.06524,0.233,9.24,0.86,9.279935345
02/12/2019 02:30,9.05752,-0.69114,9.083850673,0.64752,0.18886,0.6745,8.41,-0.88,8.455915089,9.08752,1.04886,9.14784822,0.64752,0.18886,0.6745,8.44,0.86,8.483702022
02/12/2019 03:00,9.04896,-0.74322,9.079430216,0.46896,0.13678,0.4885,8.58,-0.88,8.625010145,9.08896,0.99678,9.143454722,0.46896,0.13678,0.4885,8.62,0.86,8.662794007
02/12/2019 03:30,9.0548,-0.7561,9.086313348,0.4248,0.1239,0.4425,8.63,-0.88,8.674750717,9.0948,0.9839,9.147865666,0.4248,0.1239,0.4425,8.67,0.86,8.712548422
02/12/2019 04:00,8.96248,-0.68386,8.988532263,0.67248,0.19614,0.7005,8.29,-0.88,8.336576036,9.00248,1.05614,9.064219649,0.67248,0.19614,0.7005,8.33,0.86,8.374276088
02/12/2019 04:30,9.13552,-0.73964,9.165412866,0.27552,0.08036,0.287,8.86,-0.82,8.897864912,9.18552,0.88036,9.227611359,0.27552,0.08036,0.287,8.91,0.8,8.94584261
02/12/2019 05:00,9.33752,-0.88614,9.379473538,0.28752,0.08386,0.2995,9.05,-0.97,9.10183498,9.37752,1.03386,9.434338761,0.28752,0.08386,0.2995,9.09,0.95,9.139507645
02/12/2019 05:30,9.84816,-0.33512,9.853860198,0.66816,0.19488,0.696,9.18,-0.53,9.195286836,9.88816,0.71488,9.913968005,0.66816,0.19488,0.696,9.22,0.52,9.234652132
02/12/2019 06:00,10.72056,-0.31692,10.72524335,0.25056,0.07308,0.261,10.47,-0.39,10.47726109,10.77056,0.46308,10.78051046,0.25056,0.07308,0.261,10.52,0.39,10.52722661
02/12/2019 06:30,12.19448,0.52714,12.20586822,0.26448,0.07714,0.2755,11.93,0.45,11.93848399,12.24448,-0.28286,12.24774674,0.26448,0.07714,0.2755,11.98,-0.36,11.98540779
02/12/2019 07:00,12.78944,0.43692,12.79690098,0.22944,0.06692,0.239,12.56,0.37,12.56544866,12.84944,-0.29308,12.85278196,0.22944,0.06692,0.239,12.62,-0.36,12.62513366
02/12/2019 07:30,13.74064,1.09102,13.78388596,0.62064,0.18102,0.6465,13.12,0.91,13.15152082,13.80064,-0.77898,13.82260736,0.62064,0.18102,0.6465,13.18,-0.96,13.21491582
02/12/2019 08:00,14.48608,1.17844,14.5339339,0.40608,0.11844,0.423,14.08,1.06,14.11984419,14.54608,-1.00156,14.58052008,0.40608,0.11844,0.423,14.14,-1.12,14.18428708
