Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/12/2019 08:30,14.64416,1.26038,14.69829854,0.34416,0.10038,0.3585,14.3,1.16,14.34697181,14.70416,-1.11962,14.74672405,0.34416,0.10038,0.3585,14.36,-1.22,14.41173133
02/12/2019 09:00,15.426,1.408,15.49012395,0.336,0.098,0.35,15.09,1.31,15.14675543,15.486,-1.282,15.53897423,0.336,0.098,0.35,15.15,-1.38,15.21272165
02/12/2019 09:30,15.66504,1.39272,15.7268289,0.45504,0.13272,0.474,15.21,1.26,15.26210012,15.71504,-1.18728,15.75982601,0.45504,0.13272,0.474,15.26,-1.32,15.31698404
02/12/2019 10:00,15.88152,1.42086,15.94495283,0.55152,0.16086,0.5745,15.33,1.26,15.38169366,15.93152,-1.15914,15.97363249,0.55152,0.16086,0.5745,15.38,-1.32,15.43654106
02/12/2019 10:30,15.37136,1.74748,15.47037151,1.43136,0.41748,1.491,13.94,1.33,14.00330318,15.42136,-0.98252,15.45262728,1.43136,0.41748,1.491,13.99,-1.4,14.05987553
02/12/2019 11:00,15.89416,1.81538,15.99749751,1.18416,0.34538,1.2335,14.71,1.47,14.78326757,15.93416,-1.19462,15.97887893,1.18416,0.34538,1.2335,14.75,-1.54,14.83017532
02/12/2019 11:30,15.99928,2.02604,16.12705176,1.52928,0.44604,1.593,14.47,1.58,14.55600563,16.03928,-1.20396,16.08440308,1.52928,0.44604,1.593,14.51,-1.65,14.60351328
02/12/2019 12:00,15.53416,1.76038,15.63358771,1.06416,0.31038,1.1085,14.47,1.45,14.54246884,15.57416,-1.19962,15.62029282,1.06416,0.31038,1.1085,14.51,-1.51,14.58835837
02/12/2019 12:30,15.2604,1.7022,15.35504129,1.0704,0.3122,1.115,14.19,1.39,14.2579171,15.3104,-1.1378,15.35261987,1.0704,0.3122,1.115,14.24,-1.45,14.31363336
02/12/2019 13:00,15.598,1.684,15.68864111,0.768,0.224,0.8,14.83,1.46,14.90169453,15.638,-1.296,15.69161113,0.768,0.224,0.8,14.87,-1.52,14.94748474
02/12/2019 13:30,15.4668,1.4724,15.5367263,0.5568,0.1624,0.58,14.91,1.31,14.96743799,15.5068,-1.2976,15.5609965,0.5568,0.1624,0.58,14.95,-1.46,15.0211218
02/12/2019 14:00,15.34216,1.69938,15.43598931,0.75216,0.21938,0.7835,14.59,1.48,14.664873,15.39216,-1.32062,15.44870955,0.75216,0.21938,0.7835,14.64,-1.54,14.72077444
02/12/2019 14:30,15.032,1.6435,15.12157784,0.972,0.2835,1.0125,14.06,1.36,14.12562211,15.082,-1.1465,15.12551441,0.972,0.2835,1.0125,14.11,-1.43,14.18227767
02/12/2019 15:00,14.97992,1.51456,15.05629088,0.76992,0.22456,0.802,14.21,1.29,14.26843369,15.02992,-1.12544,15.07199756,0.76992,0.22456,0.802,14.26,-1.35,14.32375998
02/12/2019 15:30,19.77336,1.64348,19.84154208,0.18336,0.05348,0.191,19.59,1.59,19.65441935,19.83336,-1.61652,19.89912827,0.18336,0.05348,0.191,19.65,-1.67,19.7208367
02/12/2019 16:00,17.46448,1.76214,17.55315354,0.14448,0.04214,0.1505,17.32,1.72,17.40519463,17.51448,-1.62786,17.58996697,0.14448,0.04214,0.1505,17.37,-1.67,17.45009456
02/12/2019 16:30,15.68584,1.52962,15.76024473,0.13584,0.03962,0.1415,15.55,1.49,15.62122274,15.74584,-1.53038,15.82003604,0.13584,0.03962,0.1415,15.61,-1.57,15.68875393
02/12/2019 17:00,15.68056,1.52808,15.75484022,0.13056,0.03808,0.136,15.55,1.49,15.62122274,15.74056,-1.53192,15.81492991,0.13056,0.03808,0.136,15.61,-1.57,15.68875393
02/12/2019 17:30,15.34824,2.73032,15.58919877,4.93824,1.44032,5.144,10.41,1.29,10.48962344,15.40824,0.11032,15.40863493,4.93824,1.44032,5.144,10.47,-1.33,10.55413663
02/12/2019 18:00,14.90608,2.52094,15.11774981,4.66608,1.36094,4.8605,10.24,1.16,10.30549368,14.97608,0.15094,14.97684062,4.66608,1.36094,4.8605,10.31,-1.21,10.38076105
02/12/2019 18:30,15.64776,1.12018,15.68780406,0.13776,0.04018,0.1435,15.51,1.08,15.54755608,15.71776,-1.10982,15.75689309,0.13776,0.04018,0.1435,15.58,-1.15,15.62238458
02/12/2019 19:00,19.13112,1.81116,19.21666082,0.14112,0.04116,0.147,18.99,1.77,19.07230977,19.20112,-1.74884,19.28059778,0.14112,0.04116,0.147,19.06,-1.79,19.14386847
02/12/2019 19:30,14.64576,0.72418,14.66365311,0.42576,0.12418,0.4435,14.22,0.6,14.2326526,14.70576,-0.42582,14.71192373,0.42576,0.12418,0.4435,14.28,-0.55,14.29058781
02/12/2019 20:00,13.96032,0.67176,13.97647295,0.52032,0.15176,0.542,13.44,0.52,13.45005576,14.02032,-0.35824,14.02489604,0.52032,0.15176,0.542,13.5,-0.51,13.5096299
02/12/2019 20:30,14.13016,0.99838,14.16538684,0.20016,0.05838,0.2085,13.93,0.94,13.9616797,14.16016,-0.19162,14.16145647,0.20016,0.05838,0.2085,13.96,-0.25,13.96223836
02/12/2019 21:00,14.00592,7.21006,15.75280166,0.44592,0.13006,0.4645,13.56,7.08,15.29705854,13.42592,5.76006,14.60936751,0.44592,0.13006,0.4645,12.98,5.63,14.14840274
02/12/2019 21:30,13.3448,6.9689,15.05487477,0.3048,0.0889,0.3175,13.04,6.88,14.74367661,12.7848,5.9689,14.10953147,0.3048,0.0889,0.3175,12.48,5.88,13.79582546
02/12/2019 22:00,12.42224,6.66232,14.09604747,0.28224,0.08232,0.294,12.14,6.58,13.80854808,12.27224,6.25232,13.7731398,0.28224,0.08232,0.294,11.99,6.17,13.48439839
02/12/2019 22:30,11.61568,-0.26376,11.61867424,0.29568,0.08624,0.308,11.32,-0.35,11.32540948,11.67568,0.08624,11.67599849,0.29568,0.08624,0.308,11.38,0,11.38
02/12/2019 23:00,11.11608,-0.23156,11.11849156,0.40608,0.11844,0.423,10.71,-0.35,10.71571743,11.16608,0.46844,11.17590169,0.40608,0.11844,0.423,10.76,0.35,10.76569087
02/12/2019 23:30,11.10224,-0.28518,11.10590206,0.22224,0.06482,0.2315,10.88,-0.35,10.88562814,11.15224,0.41482,11.15995218,0.22224,0.06482,0.2315,10.93,0.35,10.93560241
03/12/2019 00:00,11.02256,-0.30842,11.02687407,0.14256,0.04158,0.1485,10.88,-0.35,10.88562814,11.07256,0.39158,11.07948193,0.14256,0.04158,0.1485,10.93,0.35,10.93560241
03/12/2019 00:30,10.82176,0.04718,10.82186285,0.16176,0.04718,0.1685,10.66,0,10.66,10.86176,0.04718,10.86186247,0.16176,0.04718,0.1685,10.7,0,10.7
03/12/2019 01:00,10.67392,0.42156,10.68224138,0.31392,0.09156,0.327,10.36,0.33,10.36525446,10.72392,-0.27844,10.72753415,0.31392,0.09156,0.327,10.41,-0.37,10.41657333
03/12/2019 01:30,10.57464,-0.32698,10.57969409,0.28464,0.08302,0.2965,10.29,-0.41,10.29816489,10.61464,0.46302,10.62473387,0.28464,0.08302,0.2965,10.33,0.38,10.33698699
03/12/2019 02:00,10.79064,-0.10898,10.79119031,0.14064,0.04102,0.1465,10.65,-0.15,10.65105629,10.80064,0.69102,10.822723,0.14064,0.04102,0.1465,10.66,0.65,10.67979869
03/12/2019 02:30,10.14696,-0.19172,10.14877105,0.57696,0.16828,0.601,9.57,-0.36,9.576768766,10.17696,0.51828,10.19014863,0.57696,0.16828,0.601,9.6,0.35,9.60637809
03/12/2019 03:00,10.30928,-0.24646,10.31222559,0.38928,0.11354,0.4055,9.92,-0.36,9.926530109,10.34928,0.46354,10.35965568,0.38928,0.11354,0.4055,9.96,0.35,9.966147701
03/12/2019 03:30,10.11584,-0.23288,10.11852025,0.43584,0.12712,0.454,9.68,-0.36,9.686691902,10.14584,0.47712,10.15705237,0.43584,0.12712,0.454,9.71,0.35,9.716305882
03/12/2019 04:00,10.09544,-0.31758,10.10043394,0.14544,0.04242,0.1515,9.95,-0.36,9.956510433,10.12544,0.39242,10.13304143,0.14544,0.04242,0.1515,9.98,0.35,9.986135389
03/12/2019 04:30,10.22104,-0.30428,10.2255682,0.19104,0.05572,0.199,10.03,-0.36,10.03645854,10.26104,0.40572,10.26905792,0.19104,0.05572,0.199,10.07,0.35,10.07608059
03/12/2019 05:00,10.19272,-0.31254,10.19751059,0.16272,0.04746,0.1695,10.03,-0.36,10.03645854,10.23272,0.39746,10.24043617,0.16272,0.04746,0.1695,10.07,0.35,10.07608059
03/12/2019 05:30,10.51384,1.43112,10.61079337,0.48384,0.14112,0.504,10.03,1.29,10.11261588,10.55384,0.55112,10.56821991,0.48384,0.14112,0.504,10.07,0.41,10.07834312
03/12/2019 06:00,11.68304,0.33172,11.68774836,0.14304,0.04172,0.149,11.54,0.29,11.54364327,11.72304,-0.32828,11.72763551,0.14304,0.04172,0.149,11.58,-0.37,11.58590955
03/12/2019 06:30,12.31224,0.83232,12.34034077,0.28224,0.08232,0.294,12.03,0.75,12.05335638,12.35224,-0.40768,12.35896581,0.28224,0.08232,0.294,12.07,-0.49,12.07994205
03/12/2019 07:00,13.1072,0.7921,13.13111245,0.4872,0.1421,0.5075,12.62,0.65,12.63672822,13.1572,-0.5379,13.16819077,0.4872,0.1421,0.5075,12.67,-0.68,12.68823471
03/12/2019 07:30,14.35392,3.10906,14.68677206,0.61392,0.17906,0.6395,13.74,2.93,14.04893234,14.24392,0.40906,14.24979253,0.61392,0.17906,0.6395,13.63,0.23,13.63194043
03/12/2019 08:00,15.50216,7.86438,17.38290647,0.15216,0.04438,0.1585,15.35,7.82,17.22715589,14.89216,4.55438,15.57301534,0.15216,0.04438,0.1585,14.74,4.51,15.41452886
03/12/2019 08:30,15.69768,7.96224,17.60154605,0.24768,0.07224,0.258,15.45,7.89,17.34804312,15.07768,4.56224,15.75279239,0.24768,0.07224,0.258,14.83,4.49,15.49480558
03/12/2019 09:00,15.69744,7.90842,17.57705122,0.33744,0.09842,0.3515,15.36,7.81,17.23153214,15.08744,4.58842,15.76973189,0.33744,0.09842,0.3515,14.75,4.49,15.41825541
03/12/2019 09:30,15.18528,2.19654,15.34332157,0.84528,0.24654,0.8805,14.34,1.95,14.47197637,15.19528,-0.95346,15.22516405,0.84528,0.24654,0.8805,14.35,-1.2,14.40008681
03/12/2019 10:00,15.44824,1.71532,15.54317991,0.73824,0.21532,0.769,14.71,1.5,14.7862808,15.48824,-1.34468,15.54650258,0.73824,0.21532,0.769,14.75,-1.56,14.8322655
03/12/2019 10:30,15.09072,2.05146,15.22952127,0.93072,0.27146,0.9695,14.16,1.78,14.27144001,15.13072,-1.56854,15.21180481,0.93072,0.27146,0.9695,14.2,-1.84,14.31871503
03/12/2019 11:00,14.75024,2.20882,14.91470636,1.23024,0.35882,1.2815,13.52,1.85,13.64598476,14.79024,-1.55118,14.87136035,1.23024,0.35882,1.2815,13.56,-1.91,13.69385629
03/12/2019 11:30,14.9964,2.4702,15.19848351,1.4064,0.4102,1.465,13.59,2.06,13.74524281,15.0464,-1.6698,15.13877092,1.4064,0.4102,1.465,13.64,-2.08,13.79768096
03/12/2019 12:00,15.31416,2.25788,15.47971313,1.36416,0.39788,1.421,13.95,1.86,14.07345373,15.35416,-1.50212,15.42746233,1.36416,0.39788,1.421,13.99,-1.9,14.11843122
03/12/2019 12:30,14.42896,2.17928,14.59260594,1.84896,0.53928,1.926,12.58,1.64,12.68644946,14.46896,-1.13072,14.51307449,1.84896,0.53928,1.926,12.62,-1.67,12.73001571
03/12/2019 13:00,14.5216,1.9363,14.65012369,1.4616,0.4263,1.5225,13.06,1.51,13.14700346,14.5616,-1.1237,14.60489289,1.4616,0.4263,1.5225,13.1,-1.55,13.19137976
03/12/2019 13:30,14.52856,1.87708,14.64931688,1.25856,0.36708,1.311,13.27,1.51,13.35563551,14.57856,-1.18292,14.62647297,1.25856,0.36708,1.311,13.32,-1.55,13.40988069
03/12/2019 14:00,14.40048,1.92764,14.52892357,1.26048,0.36764,1.313,13.14,1.56,13.23227872,14.44048,-1.22236,14.49212292,1.26048,0.36764,1.313,13.18,-1.59,13.27556025
03/12/2019 14:30,14.24064,1.98102,14.37776992,1.10064,0.32102,1.1465,13.14,1.66,13.24444034,14.28064,-1.37898,14.34706467,1.10064,0.32102,1.1465,13.18,-1.7,13.28918357
03/12/2019 15:00,14.17048,1.94014,14.3026797,0.96048,0.28014,1.0005,13.21,1.66,13.31389124,14.22048,-1.41986,14.29118798,0.96048,0.28014,1.0005,13.26,-1.7,13.36853021
03/12/2019 15:30,14.44968,1.77824,14.55868777,0.19968,0.05824,0.208,14.25,1.72,14.35342816,14.50968,-1.70176,14.60913416,0.19968,0.05824,0.208,14.31,-1.76,14.41782577
03/12/2019 16:00,16.31208,1.76144,16.40690784,0.14208,0.04144,0.148,16.17,1.72,16.26122074,16.37208,-1.74856,16.46518951,0.14208,0.04144,0.148,16.23,-1.79,16.32841082
03/12/2019 16:30,18.77872,2.05046,18.8903338,0.13872,0.04046,0.1445,18.64,2.01,18.74805857,18.81872,-1.69954,18.89530785,0.13872,0.04046,0.1445,18.68,-1.74,18.76086352
03/12/2019 17:00,15.1492,1.0606,15.18628108,0.1392,0.0406,0.145,15.01,1.02,15.04461698,15.2192,-1.0394,15.25465178,0.1392,0.0406,0.145,15.08,-1.08,15.11862428
03/12/2019 17:30,15.0972,2.7771,15.35049616,4.9272,1.4371,5.1325,10.17,1.34,10.2578994,15.1472,0.0371,15.14724543,4.9272,1.4371,5.1325,10.22,-1.4,10.31544473
03/12/2019 18:00,14.8772,2.8821,15.15379755,4.8072,1.4021,5.0075,10.07,1.48,10.17817764,14.9272,-0.1379,14.92783696,4.8072,1.4021,5.0075,10.12,-1.54,10.23650331
03/12/2019 18:30,14.21208,0.98144,14.24592722,0.14208,0.04144,0.148,14.07,0.94,14.10136518,14.28208,-0.96856,14.31488448,0.14208,0.04144,0.148,14.14,-1.01,14.17602554
03/12/2019 19:00,18.94112,1.70116,19.01735976,0.14112,0.04116,0.147,18.8,1.66,18.87314494,18.98112,-1.47884,19.03864187,0.14112,0.04116,0.147,18.84,-1.52,18.90121689
03/12/2019 19:30,14.82992,1.22456,14.88039228,0.28992,0.08456,0.302,14.54,1.14,14.58462204,14.88992,-1.08544,14.92943059,0.28992,0.08456,0.302,14.6,-1.17,14.64680511
03/12/2019 20:00,14.51392,1.28656,14.57083081,0.19392,0.05656,0.202,14.32,1.23,14.37272765,14.58392,-1.21344,14.63431444,0.19392,0.05656,0.202,14.39,-1.27,14.44593368
03/12/2019 20:30,14.04256,1.05408,14.08206576,0.32256,0.09408,0.336,13.72,0.96,13.753545,14.10256,-0.87592,14.12973582,0.32256,0.09408,0.336,13.78,-0.97,13.81409787
03/12/2019 21:00,13.5332,0.8076,13.55727554,0.1632,0.0476,0.17,13.37,0.76,13.39158318,13.5932,-0.7424,13.61345819,0.1632,0.0476,0.17,13.43,-0.79,13.45321523
03/12/2019 21:30,12.8796,0.9753,12.91647422,0.4296,0.1253,0.4475,12.45,0.85,12.47898233,12.9296,-0.5647,12.94192576,0.4296,0.1253,0.4475,12.5,-0.69,12.51902952
03/12/2019 22:00,12.28904,0.80472,12.31535945,0.59904,0.17472,0.624,11.69,0.63,11.70696374,12.34904,-0.48528,12.35857134,0.59904,0.17472,0.624,11.75,-0.66,11.76852157
03/12/2019 22:30,11.59328,0.48804,11.60354791,0.23328,0.06804,0.243,11.36,0.42,11.36776143,11.64328,-0.37196,11.64921986,0.23328,0.06804,0.243,11.41,-0.44,11.41848063
03/12/2019 23:00,10.9644,0.6717,10.98495554,0.3144,0.0917,0.3275,10.65,0.58,10.66578173,11.0044,-0.1983,11.00618654,0.3144,0.0917,0.3275,10.69,-0.29,10.69393286
03/12/2019 23:30,10.50896,0.11928,10.50963691,0.40896,0.11928,0.426,10.1,0,10.1,10.54896,-0.09072,10.54935008,0.40896,0.11928,0.426,10.14,-0.21,10.14217432
04/12/2019 00:00,10.19272,0.48496,10.20425045,0.46272,0.13496,0.482,9.73,0.35,9.736292929,10.23272,-0.22504,10.23519426,0.46272,0.13496,0.482,9.77,-0.36,9.776630299
04/12/2019 00:30,10.17736,0.13048,10.17819638,0.44736,0.13048,0.466,9.73,0,9.73,10.21736,0.13048,10.21819311,0.44736,0.13048,0.466,9.77,0,9.77
04/12/2019 01:00,10.20808,0.06944,10.20831618,0.23808,0.06944,0.248,9.97,0,9.97,10.24808,0.06944,10.24831526,0.23808,0.06944,0.248,10.01,0,10.01
04/12/2019 01:30,10.594,0.042,10.59408325,0.144,0.042,0.15,10.45,0,10.45,10.644,0.042,10.64408286,0.144,0.042,0.15,10.5,0,10.5
04/12/2019 02:00,10.45632,0.05726,10.45647678,0.19632,0.05726,0.2045,10.26,0,10.26,10.50632,0.05726,10.50647603,0.19632,0.05726,0.2045,10.31,0,10.31
04/12/2019 02:30,10.38048,0.10514,10.38101245,0.36048,0.10514,0.3755,10.02,0,10.02,10.43048,0.10514,10.4310099,0.36048,0.10514,0.3755,10.07,0,10.07
04/12/2019 03:00,10.48312,-0.30534,10.48756585,0.15312,0.04466,0.1595,10.33,-0.35,10.33592763,10.53312,0.04466,10.53321468,0.15312,0.04466,0.1595,10.38,0,10.38
04/12/2019 03:30,10.30624,0.95932,10.35079117,0.30624,0.08932,0.319,10,0.87,10.03777366,10.35624,-0.56068,10.37140632,0.30624,0.08932,0.319,10.05,-0.65,10.07099796
04/12/2019 04:00,9.94376,0.12568,9.944554208,0.05376,0.01568,0.056,9.89,0.11,9.89061171,9.99376,-0.06432,9.99396698,0.05376,0.01568,0.056,9.94,-0.08,9.940321926
04/12/2019 04:30,9.94512,-0.30934,9.949929801,0.34512,0.10066,0.3595,9.6,-0.41,9.60875122,9.98512,0.48066,9.996682222,0.34512,0.10066,0.3595,9.64,0.38,9.647486719
04/12/2019 05:00,9.89256,-0.19092,9.894402145,0.44256,0.12908,0.461,9.45,-0.32,9.455416437,9.92256,0.50908,9.935610671,0.44256,0.12908,0.461,9.48,0.38,9.487612977
04/12/2019 05:30,10.21536,0.92948,10.25755882,0.61536,0.17948,0.641,9.6,0.75,9.629252307,10.24536,-0.00052,10.24536001,0.61536,0.17948,0.641,9.63,-0.18,9.631682096
04/12/2019 06:00,11.04168,0.55924,11.05583315,0.51168,0.14924,0.533,10.53,0.41,10.53797893,11.08168,-0.28076,11.08523603,0.51168,0.14924,0.533,10.57,-0.43,10.57874284
04/12/2019 06:30,11.96032,0.74926,11.9837659,0.58032,0.16926,0.6045,11.38,0.58,11.39477073,12.01032,-0.42074,12.01768733,0.58032,0.16926,0.6045,11.43,-0.59,11.44521734
04/12/2019 07:00,12.92048,0.84264,12.94792824,0.42048,0.12264,0.438,12.5,0.72,12.52071883,12.98048,-0.62736,12.99563164,0.42048,0.12264,0.438,12.56,-0.75,12.58237259
04/12/2019 07:30,14.0068,0.8824,14.03456718,0.0768,0.0224,0.08,13.93,0.86,13.95652177,14.0768,-0.8776,14.10412989,0.0768,0.0224,0.08,14,-0.9,14.02889875
04/12/2019 08:00,15.23152,1.09336,15.27071176,0.01152,0.00336,0.012,15.22,1.09,15.25898096,15.30152,-1.12664,15.34294079,0.01152,0.00336,0.012,15.29,-1.13,15.33169919
04/12/2019 08:30,15.16384,1.30862,15.22020137,0.06384,0.01862,0.0665,15.1,1.29,15.15500247,15.22384,-1.31138,15.28021668,0.06384,0.01862,0.0665,15.16,-1.33,15.2182292
04/12/2019 09:00,15.27416,1.41538,15.33959792,0.22416,0.06538,0.2335,15.05,1.35,15.11042686,15.33416,-1.33462,15.39213024,0.22416,0.06538,0.2335,15.11,-1.4,15.17471911
04/12/2019 09:30,15.25136,1.58998,15.33401507,0.41136,0.11998,0.4285,14.84,1.47,14.91262888,15.30136,-1.40002,15.36527494,0.41136,0.11998,0.4285,14.89,-1.52,14.9673812
04/12/2019 10:00,15.70088,1.67734,15.79022173,0.47088,0.13734,0.4905,15.23,1.54,15.30766148,15.72088,-0.90266,15.7467731,0.47088,0.13734,0.4905,15.25,-1.04,15.28542116
04/12/2019 10:30,14.86856,1.76208,14.9726084,0.65856,0.19208,0.686,14.21,1.57,14.2964681,14.91856,-1.41792,14.98579092,0.65856,0.19208,0.686,14.26,-1.61,14.35059929
04/12/2019 11:00,15.19248,2.18614,15.34896272,0.91248,0.26614,0.9505,14.28,1.92,14.40849749,15.24248,-1.68386,15.33520724,0.91248,0.26614,0.9505,14.33,-1.95,14.46206763
04/12/2019 11:30,15.23848,2.46164,15.43602747,1.30848,0.38164,1.363,13.93,2.08,14.08443467,15.28848,-1.72836,15.38586523,1.30848,0.38164,1.363,13.98,-2.11,14.13833441
04/12/2019 12:00,15.53232,2.39276,15.71554215,1.31232,0.38276,1.367,14.22,2.01,14.36135439,15.57232,-1.66724,15.66131666,1.31232,0.38276,1.367,14.26,-2.05,14.40659918
04/12/2019 12:30,15.1528,2.0929,15.29665252,1.3128,0.3829,1.3675,13.84,1.71,13.94523933,15.1928,-1.3571,15.25329119,1.3128,0.3829,1.3675,13.88,-1.74,13.98863825
04/12/2019 13:00,15.696,2.083,15.83361314,1.176,0.343,1.225,14.52,1.74,14.62388457,15.746,-1.437,15.81143526,1.176,0.343,1.225,14.57,-1.78,14.67832756
04/12/2019 13:30,15.01696,2.25078,15.18469948,1.23696,0.36078,1.2885,13.78,1.89,13.90900787,15.05696,-1.59922,15.14164948,1.23696,0.36078,1.2885,13.82,-1.96,13.95829502
04/12/2019 14:00,14.86672,2.05196,15.00766149,1.20672,0.35196,1.257,13.66,1.7,13.76537686,14.89672,-1.41804,14.96406042,1.20672,0.35196,1.257,13.69,-1.77,13.80394871
04/12/2019 14:30,14.71024,1.81882,14.8222558,0.75024,0.21882,0.7815,13.96,1.6,14.05139139,14.76024,-1.45118,14.83140615,0.75024,0.21882,0.7815,14.01,-1.67,14.10918141
04/12/2019 15:00,15.06192,1.79306,15.16827275,0.66192,0.19306,0.6895,14.4,1.6,14.48861622,15.11192,-1.47694,15.18392169,0.66192,0.19306,0.6895,14.45,-1.67,14.54618163
04/12/2019 15:30,14.8784,1.6137,14.96565449,0.2184,0.0637,0.2275,14.66,1.55,14.74171293,14.9284,-1.5563,15.00930366,0.2184,0.0637,0.2275,14.71,-1.62,14.79893577
04/12/2019 16:00,16.51304,2.54672,16.70826959,0.74304,0.21672,0.774,15.77,2.33,15.9411982,16.54304,-1.71328,16.6315213,0.74304,0.21672,0.774,15.8,-1.93,15.91744012
04/12/2019 16:30,15.60168,1.87424,15.71385358,0.15168,0.04424,0.158,15.45,1.83,15.55800116,15.66168,-1.76576,15.76090508,0.15168,0.04424,0.158,15.51,-1.81,15.61525536
04/12/2019 17:00,15.54168,1.68424,15.63267353,0.15168,0.04424,0.158,15.39,1.64,15.47713475,15.66168,-1.63576,15.74687052,0.15168,0.04424,0.158,15.51,-1.68,15.60072114
04/12/2019 17:30,15.3388,1.3834,15.40105779,0.1488,0.0434,0.155,15.19,1.34,15.24899013,15.3988,-1.3366,15.4566989,0.1488,0.0434,0.155,15.25,-1.38,15.31231204
04/12/2019 18:00,14.94784,1.16312,14.993024,0.14784,0.04312,0.154,14.8,1.12,14.84231788,15.01784,-1.12688,15.06005899,0.14784,0.04312,0.154,14.87,-1.17,14.9159579
04/12/2019 18:30,14.82976,1.31368,14.88783184,0.14976,0.04368,0.156,14.68,1.27,14.73483288,14.87976,-0.90632,14.90733623,0.14976,0.04368,0.156,14.73,-0.95,14.76060297
04/12/2019 19:00,14.61832,1.11326,14.66064894,0.14832,0.04326,0.1545,14.47,1.07,14.50950723,14.67832,-1.06674,14.71703137,0.14832,0.04326,0.1545,14.53,-1.11,14.57233681
04/12/2019 19:30,14.36336,0.85098,14.38854675,0.48336,0.14098,0.5035,13.88,0.71,13.89814736,14.42336,-0.59902,14.43579366,0.48336,0.14098,0.5035,13.94,-0.74,13.9596275
04/12/2019 20:00,14.43,1.0125,14.46547809,0.18,0.0525,0.1875,14.25,0.96,14.28230023,14.5,-0.9375,14.5302755,0.18,0.0525,0.1875,14.32,-0.99,14.35418058
04/12/2019 20:30,13.85728,0.99504,13.89295914,0.25728,0.07504,0.268,13.6,0.92,13.63108213,13.91728,-0.87496,13.94475663,0.25728,0.07504,0.268,13.66,-0.95,13.69299456
04/12/2019 21:00,13.95472,1.02346,13.99220071,0.35472,0.10346,0.3695,13.6,0.92,13.63108213,14.01472,-0.84654,14.04026377,0.35472,0.10346,0.3695,13.66,-0.95,13.69299456
04/12/2019 21:30,12.80624,0.74432,12.82785232,0.42624,0.12432,0.444,12.38,0.62,12.39551532,12.86624,-0.45568,12.87430682,0.42624,0.12432,0.444,12.44,-0.58,12.45351356
04/12/2019 22:00,12.91856,0.77708,12.94191044,0.53856,0.15708,0.561,12.38,0.62,12.39551532,12.97856,-0.42292,12.98544882,0.53856,0.15708,0.561,12.44,-0.58,12.45351356
04/12/2019 22:30,11.89088,0.43734,11.89891984,0.23088,0.06734,0.2405,11.66,0.37,11.66586902,11.95088,-0.31266,11.95496922,0.23088,0.06734,0.2405,11.72,-0.38,11.72615879
04/12/2019 23:00,11.5608,0.3869,11.56727229,0.1608,0.0469,0.1675,11.4,0.34,11.40506905,11.6008,2.1469,11.7977854,0.1608,0.0469,0.1675,11.44,2.1,11.63114784
04/12/2019 23:30,10.65512,0.14566,10.65611557,1.66512,0.48566,1.7345,8.99,-0.34,8.996427069,10.68512,0.83566,10.71774776,1.66512,0.48566,1.7345,9.02,0.35,9.026787912
05/12/2019 00:00,10.74424,-0.33168,10.74935834,0.23424,0.06832,0.244,10.51,-0.4,10.51760904,10.78424,0.56832,10.7992046,0.23424,0.06832,0.244,10.55,0.5,10.5618417
05/12/2019 00:30,10.23448,-0.18536,10.23615842,0.56448,0.16464,0.588,9.67,-0.35,9.67633195,10.26448,0.51464,10.2773734,0.56448,0.16464,0.588,9.7,0.35,9.706312379
05/12/2019 01:00,10.28912,-0.13734,10.29003657,0.72912,0.21266,0.7595,9.56,-0.35,9.566404758,10.32912,0.56266,10.34443359,0.72912,0.21266,0.7595,9.6,0.35,9.60637809
05/12/2019 01:30,10.51224,-0.28518,10.51610752,0.22224,0.06482,0.2315,10.29,-0.35,10.29595066,10.55224,0.06482,10.55243909,0.22224,0.06482,0.2315,10.33,0,10.33
05/12/2019 02:00,11.03504,-0.30478,11.0392481,0.15504,0.04522,0.1615,10.88,-0.35,10.88562814,11.07504,0.39522,11.0820896,0.15504,0.04522,0.1615,10.92,0.35,10.92560753
05/12/2019 02:30,10.49424,2.03332,10.68940894,0.35424,0.10332,0.369,10.14,1.93,10.32203953,10.51424,3.11332,10.96549152,0.35424,0.10332,0.369,10.16,3.01,10.5964947
05/12/2019 03:00,10.34712,-0.43834,10.35640064,0.41712,0.12166,0.4345,9.93,-0.56,9.945777999,10.37712,0.63166,10.39632694,0.41712,0.12166,0.4345,9.96,0.51,9.973048681
05/12/2019 03:30,10.42216,0.06188,10.4223437,0.21216,0.06188,0.221,10.21,0,10.21,10.45216,0.06188,10.45234317,0.21216,0.06188,0.221,10.24,0,10.24
05/12/2019 04:00,10.36792,0.39606,10.37548209,0.15792,0.04606,0.1645,10.21,0.35,10.21599726,10.39792,-0.16394,10.39921231,0.15792,0.04606,0.1645,10.24,-0.21,10.24215309
05/12/2019 04:30,10.56184,0.05012,10.56195892,0.17184,0.05012,0.179,10.39,0,10.39,10.60184,-0.29988,10.6060803,0.17184,0.05012,0.179,10.43,-0.35,10.43587083
05/12/2019 05:00,10.37128,0.06454,10.37148081,0.22128,0.06454,0.2305,10.15,0,10.15,10.41128,-0.28546,10.41519268,0.22128,0.06454,0.2305,10.19,-0.35,10.19600902
05/12/2019 05:30,10.95688,0.06034,10.95704615,0.20688,0.06034,0.2155,10.75,0,10.75,10.98688,-0.28966,10.99069766,0.20688,0.06034,0.2155,10.78,-0.35,10.78568032
05/12/2019 06:00,10.79304,0.53172,10.80612968,1.82304,0.53172,1.899,8.97,0,8.97,10.82304,0.53172,10.83609344,1.82304,0.53172,1.899,9,0,9
05/12/2019 06:30,12.24744,0.47592,12.25668334,0.39744,0.11592,0.414,11.85,0.36,11.85546709,12.28744,-0.26408,12.29027746,0.39744,0.11592,0.414,11.89,-0.38,11.89607078
05/12/2019 07:00,14.01648,0.47564,14.02454794,0.15648,0.04564,0.163,13.86,0.43,13.86666867,14.06648,-0.42436,14.07287963,0.15648,0.04564,0.163,13.91,-0.47,13.91793807
05/12/2019 07:30,14.0496,1.2503,14.10512355,0.5496,0.1603,0.5725,13.5,1.09,13.54393222,14.0996,-0.8997,14.12827591,0.5496,0.1603,0.5725,13.55,-1.06,13.59139801
05/12/2019 08:00,14.4656,1.2433,14.51893172,0.5256,0.1533,0.5475,13.94,1.09,13.98254984,14.5256,-0.9667,14.55773211,0.5256,0.1533,0.5475,14,-1.12,14.04472855
05/12/2019 08:30,14.90576,1.89168,15.02531645,0.96576,0.28168,1.006,13.94,1.61,14.03266546,14.96576,-1.38832,15.03001679,0.96576,0.28168,1.006,14,-1.67,14.09925175
05/12/2019 09:00,15.22592,1.74006,15.32502687,0.20592,0.06006,0.2145,15.02,1.68,15.11366269,15.27592,-1.67994,15.36801647,0.20592,0.06006,0.2145,15.07,-1.74,15.17011865
05/12/2019 09:30,15.12896,1.74928,15.22975414,0.40896,0.11928,0.426,14.72,1.63,14.80997299,15.18896,-1.57072,15.26995963,0.40896,0.11928,0.426,14.78,-1.69,14.87630667
05/12/2019 10:00,15.31632,1.82476,15.42463638,0.49632,0.14476,0.517,14.82,1.68,14.91491871,15.36632,-1.60524,15.44993805,0.49632,0.14476,0.517,14.87,-1.75,14.97262168
05/12/2019 10:30,15.2232,1.9551,15.34823228,0.9432,0.2751,0.9825,14.28,1.68,14.37848393,15.2832,-1.4749,15.35420243,0.9432,0.2751,0.9825,14.34,-1.75,14.44638709
05/12/2019 11:00,15.47832,2.05326,15.6139126,0.86832,0.25326,0.9045,14.61,1.8,14.72046535,15.51832,-1.60674,15.6012778,0.86832,0.25326,0.9045,14.65,-1.86,14.76760306
05/12/2019 11:30,15.52168,2.01924,15.65247202,0.75168,0.21924,0.783,14.77,1.8,14.87927754,15.57168,-1.64076,15.65788336,0.75168,0.21924,0.783,14.82,-1.86,14.93626459
05/12/2019 12:00,15.31064,1.95852,15.43539756,0.68064,0.19852,0.709,14.63,1.76,14.73548438,15.36064,-1.63148,15.44703817,0.68064,0.19852,0.709,14.68,-1.83,14.79362363
05/12/2019 12:30,15.57992,1.87956,15.69288543,0.40992,0.11956,0.427,15.17,1.76,15.27175497,15.62992,-1.71044,15.72323135,0.40992,0.11956,0.427,15.22,-1.83,15.32962165
05/12/2019 13:00,15.13472,2.45096,15.33189337,0.89472,0.26096,0.932,14.24,2.19,14.40741823,15.14472,-1.06904,15.18240397,0.89472,0.26096,0.932,14.25,-1.33,14.31193208
05/12/2019 13:30,15.2828,1.7679,15.3847147,0.4728,0.1379,0.4925,14.81,1.63,14.89942952,15.3328,-1.5621,15.41216767,0.4728,0.1379,0.4925,14.86,-1.7,14.95692482
05/12/2019 14:00,15.73208,1.67644,15.82115015,0.26208,0.07644,0.273,15.47,1.6,15.5525207,15.78208,-1.60356,15.86333678,0.26208,0.07644,0.273,15.52,-1.68,15.61066302
05/12/2019 14:30,15.49248,1.66614,15.58181501,0.43248,0.12614,0.4505,15.06,1.54,15.13853361,15.54248,-1.48386,15.61315231,0.43248,0.12614,0.4505,15.11,-1.61,15.19553224
05/12/2019 15:00,15.2904,1.6072,15.37463574,0.2304,0.0672,0.24,15.06,1.54,15.13853361,15.3404,-1.5428,15.41778531,0.2304,0.0672,0.24,15.11,-1.61,15.19553224
05/12/2019 15:30,14.998,1.539,15.07675446,0.168,0.049,0.175,14.83,1.49,14.9046637,15.048,-1.501,15.12267519,0.168,0.049,0.175,14.88,-1.55,14.96051135
05/12/2019 16:00,15.21792,1.48606,15.29030619,0.15792,0.04606,0.1645,15.06,1.44,15.12868798,15.27792,-1.46394,15.34789757,0.15792,0.04606,0.1645,15.12,-1.51,15.19521306
05/12/2019 16:30,15.45792,1.67606,15.5485198,0.15792,0.04606,0.1645,15.3,1.63,15.38658182,15.52792,-1.65394,15.61575541,0.15792,0.04606,0.1645,15.37,-1.7,15.46372853
05/12/2019 17:00,15.32904,2.35972,15.50960173,2.15904,0.62972,2.249,13.17,1.73,13.28313969,15.38904,-1.16028,15.43271855,2.15904,0.62972,2.249,13.23,-1.79,13.35054306
05/12/2019 17:30,15.22432,3.08376,15.53349591,4.50432,1.31376,4.692,10.72,1.77,10.86514151,15.28432,-0.51624,15.29303572,4.50432,1.31376,4.692,10.78,-1.83,10.93422608
05/12/2019 18:00,15.04664,1.43902,15.11529536,0.47664,0.13902,0.4965,14.57,1.3,14.62788091,15.10664,-1.22098,15.15590196,0.47664,0.13902,0.4965,14.63,-1.36,14.6930766
05/12/2019 18:30,14.64216,1.19438,14.6907928,0.15216,0.04438,0.1585,14.49,1.15,14.53556328,14.68216,-0.77562,14.70263271,0.15216,0.04438,0.1585,14.53,-0.82,14.55311994
05/12/2019 19:00,14.56592,1.19256,14.61465787,0.14592,0.04256,0.152,14.42,1.15,14.46578377,14.62592,-1.19744,14.67485599,0.14592,0.04256,0.152,14.48,-1.24,14.53299694
05/12/2019 19:30,14.69024,1.90882,14.81373501,0.27024,0.07882,0.2815,14.42,1.83,14.53565616,14.75024,-0.82118,14.77308081,0.27024,0.07882,0.2815,14.48,-0.9,14.50794265
05/12/2019 20:00,15.63688,1.57284,15.71578321,0.14688,0.04284,0.153,15.49,1.53,15.56537825,15.64688,-0.38716,15.65166913,0.14688,0.04284,0.153,15.5,-0.43,15.50596337
05/12/2019 20:30,14.20272,4.92746,15.03320051,0.16272,0.04746,0.1695,14.04,4.88,14.86391604,13.84272,3.28746,14.22772962,0.16272,0.04746,0.1695,13.68,3.24,14.05844942
05/12/2019 21:00,13.55752,0.59886,13.57073992,0.16752,0.04886,0.1745,13.39,0.55,13.40129098,13.60752,-0.55114,13.61867673,0.16752,0.04886,0.1745,13.44,-0.6,13.45338619
05/12/2019 21:30,12.7048,0.7089,12.72456216,0.5448,0.1589,0.5675,12.16,0.55,12.17243197,12.7548,-0.4411,12.76242501,0.5448,0.1589,0.5675,12.21,-0.6,12.22473313
05/12/2019 22:00,12.03304,0.54172,12.04522778,0.62304,0.18172,0.649,11.41,0.36,11.41567782,12.07304,-0.18828,12.07450803,0.62304,0.18172,0.649,11.45,-0.37,11.45597661
05/12/2019 22:30,11.41672,0.50196,11.42774953,0.48672,0.14196,0.507,10.93,0.36,10.93592703,11.45672,-0.30804,11.46086043,0.48672,0.14196,0.507,10.97,-0.45,10.97922584
05/12/2019 23:00,10.76008,0.16044,10.76127607,0.55008,0.16044,0.573,10.21,0,10.21,10.80008,0.16044,10.80127164,0.55008,0.16044,0.573,10.25,0,10.25
05/12/2019 23:30,10.6036,0.2648,10.60690586,0.3936,0.1148,0.41,10.21,0.15,10.2111018,10.6436,-0.2352,10.64619838,0.3936,0.1148,0.41,10.25,-0.35,10.25597387
06/12/2019 00:00,10.25024,0.06132,10.25042342,0.21024,0.06132,0.219,10.04,0,10.04,10.28024,-0.28868,10.28429242,0.21024,0.06132,0.219,10.07,-0.35,10.07608059
06/12/2019 00:30,10.21608,0.45344,10.226138,0.28608,0.08344,0.298,9.93,0.37,9.936890862,10.24608,-0.31656,10.25096901,0.28608,0.08344,0.298,9.96,-0.4,9.968028892
06/12/2019 01:00,10.02896,0.59428,10.04655202,0.76896,0.22428,0.801,9.26,0.37,9.267389061,10.05896,-0.17572,10.06049471,0.76896,0.22428,0.801,9.29,-0.4,9.298607423
06/12/2019 01:30,10.33112,0.42866,10.34000918,0.20112,0.05866,0.2095,10.13,0.37,10.1367549,10.36112,-0.34134,10.36674108,0.20112,0.05866,0.2095,10.16,-0.4,10.16787097
06/12/2019 02:00,10.08192,0.44056,10.09154121,0.24192,0.07056,0.252,9.84,0.37,9.846953844,10.12192,-0.32944,10.12727975,0.24192,0.07056,0.252,9.88,-0.4,9.888093851
06/12/2019 02:30,9.7904,0.1547,9.791622146,0.5304,0.1547,0.5525,9.26,0,9.26,9.8204,-0.1953,9.822341791,0.5304,0.1547,0.5525,9.29,-0.35,9.296590773
06/12/2019 03:00,9.86,0.0875,9.86038824,0.3,0.0875,0.3125,9.56,0,9.56,9.89,-0.2625,9.893483019,0.3,0.0875,0.3125,9.59,-0.35,9.596384736
06/12/2019 03:30,9.69056,0.10808,9.691162696,0.37056,0.10808,0.386,9.32,0,9.32,9.72056,0.10808,9.721160836,0.37056,0.10808,0.386,9.35,0,9.35
06/12/2019 04:00,9.80168,0.42924,9.811074243,0.27168,0.07924,0.283,9.53,0.35,9.536424907,9.83168,-0.27076,9.835407597,0.27168,0.07924,0.283,9.56,-0.35,9.566404758
06/12/2019 04:30,9.72064,0.51352,9.734194615,0.56064,0.16352,0.584,9.16,0.35,9.166684242,9.76064,-0.18648,9.762421216,0.56064,0.16352,0.584,9.2,-0.35,9.206655202
06/12/2019 05:00,10.86408,0.49494,10.87534826,0.15408,0.04494,0.1605,10.71,0.45,10.71944961,10.88408,-0.44506,10.89317565,0.15408,0.04494,0.1605,10.73,-0.49,10.74118243
06/12/2019 05:30,10.42696,0.40578,10.43485277,0.15696,0.04578,0.1635,10.27,0.36,10.2763077,10.46696,-0.31422,10.47167541,0.15696,0.04578,0.1635,10.31,-0.36,10.31628325
06/12/2019 06:00,11.04856,0.60208,11.06495271,0.41856,0.12208,0.436,10.63,0.48,10.64083173,11.07856,-0.37792,11.08500407,0.41856,0.12208,0.436,10.66,-0.5,10.67171964
06/12/2019 06:30,12.25952,0.70236,12.27962297,0.17952,0.05236,0.187,12.08,0.65,12.09747494,12.29952,-0.65764,12.31708905,0.17952,0.05236,0.187,12.12,-0.71,12.14077839
06/12/2019 07:00,12.73712,0.67166,12.75481686,0.17712,0.05166,0.1845,12.56,0.62,12.57529324,12.77712,-0.65834,12.79406921,0.17712,0.05166,0.1845,12.6,-0.71,12.61998811
06/12/2019 07:30,13.45264,1.06202,13.49449552,0.45264,0.13202,0.4715,13,0.93,13.03322293,13.51264,-0.85798,13.53985116,0.45264,0.13202,0.4715,13.06,-0.99,13.09746922
06/12/2019 08:00,14.05192,1.33056,14.11477402,0.48192,0.14056,0.502,13.57,1.19,13.62207767,14.11192,-1.11944,14.15625063,0.48192,0.14056,0.502,13.63,-1.26,13.68811528
06/12/2019 08:30,14.24664,1.27652,14.30371471,0.29664,0.08652,0.309,13.95,1.19,14.00066427,14.30664,-1.17348,14.35468576,0.29664,0.08652,0.309,14.01,-1.26,14.06654542
06/12/2019 09:00,14.08688,1.30284,14.14699898,0.38688,0.11284,0.403,13.7,1.19,13.75158536,14.13688,-1.14716,14.18334771,0.38688,0.11284,0.403,13.75,-1.26,13.80761022
06/12/2019 09:30,14.168,1.6365,14.26220026,0.708,0.2065,0.7375,13.46,1.43,13.53574896,14.218,-1.2935,14.27671763,0.708,0.2065,0.7375,13.51,-1.5,13.59301659
06/12/2019 10:00,14.48608,1.65094,14.57985311,0.34608,0.10094,0.3605,14.14,1.55,14.22470035,14.53608,-1.51906,14.61523743,0.34608,0.10094,0.3605,14.19,-1.62,14.2821742
06/12/2019 10:30,14.18392,1.63156,14.27744986,0.55392,0.16156,0.577,13.63,1.47,13.70904081,14.23392,-1.37844,14.30050962,0.55392,0.16156,0.577,13.68,-1.54,13.76640839
06/12/2019 11:00,14.74856,1.63708,14.83913923,0.29856,0.08708,0.311,14.45,1.55,14.53289372,14.79856,-1.53292,14.8777425,0.29856,0.08708,0.311,14.5,-1.62,14.5902159
06/12/2019 11:30,14.29448,1.66214,14.39079108,0.38448,0.11214,0.4005,13.91,1.55,13.99609231,14.33448,-1.50786,14.41356856,0.38448,0.11214,0.4005,13.95,-1.62,14.0437495
06/12/2019 12:00,14.31536,1.89698,14.44050086,0.91536,0.26698,0.9535,13.4,1.63,13.49877402,14.35536,-1.42302,14.42571824,0.91536,0.26698,0.9535,13.44,-1.69,13.545837
06/12/2019 12:30,13.87656,1.61358,13.97005934,1.24656,0.36358,1.2985,12.63,1.25,12.69170595,13.92656,-0.94642,13.95868132,1.24656,0.36358,1.2985,12.68,-1.31,12.74748995
06/12/2019 13:00,14.04208,1.48394,14.12027226,1.04208,0.30394,1.0855,13,1.18,13.05344399,14.06208,-0.48606,14.0704779,1.04208,0.30394,1.0855,13.02,-0.79,13.04394496
06/12/2019 13:30,14.07664,1.79902,14.19113338,0.95664,0.27902,0.9965,13.12,1.52,13.2077553,14.12664,-1.30098,14.1864198,0.95664,0.27902,0.9965,13.17,-1.58,13.26443742
06/12/2019 14:00,13.7496,1.6103,13.84357491,0.5496,0.1603,0.5725,13.2,1.45,13.27940134,13.7996,-1.3497,13.86544807,0.5496,0.1603,0.5725,13.25,-1.51,13.33576395
06/12/2019 14:30,13.9948,1.2014,14.04627314,0.2448,0.0714,0.255,13.75,1.13,13.79635459,14.0448,-1.1186,14.08927511,0.2448,0.0714,0.255,13.8,-1.19,13.85121294
06/12/2019 15:00,14.57448,1.18964,14.6229515,0.20448,0.05964,0.213,14.37,1.13,14.41436089,14.62448,-1.13036,14.66809902,0.20448,0.05964,0.213,14.42,-1.19,14.46901863
06/12/2019 15:30,13.80776,1.18768,13.85874525,0.19776,0.05768,0.206,13.61,1.13,13.65682979,13.85776,-1.13232,13.90394407,0.19776,0.05768,0.206,13.66,-1.19,13.71173585
06/12/2019 16:00,13.9508,1.0569,13.99077761,0.1608,0.0469,0.1675,13.79,1.01,13.82693748,13.9908,-1.0231,14.02815805,0.1608,0.0469,0.1675,13.83,-1.07,13.87133015
06/12/2019 16:30,14.3584,1.1262,14.40249898,0.1584,0.0462,0.165,14.2,1.08,14.2410112,14.4284,-1.1038,14.4705598,0.1584,0.0462,0.165,14.27,-1.15,14.31626348
06/12/2019 17:00,16.64744,1.53592,16.7181431,0.15744,0.04592,0.164,16.49,1.49,16.55717971,16.69744,-1.50408,16.76504576,0.15744,0.04592,0.164,16.54,-1.55,16.61246821
06/12/2019 17:30,15.26288,1.23084,15.31242871,0.24288,0.07084,0.253,15.02,1.16,15.06472701,15.32288,-0.97916,15.35413318,0.24288,0.07084,0.253,15.08,-1.05,15.11651084
06/12/2019 18:00,13.85216,0.64438,13.86713966,0.15216,0.04438,0.1585,13.7,0.6,13.71313239,13.91216,-0.62562,13.92621974,0.15216,0.04438,0.1585,13.76,-0.67,13.77630212
06/12/2019 18:30,15.16264,0.60452,15.17468603,0.15264,0.04452,0.159,15.01,0.56,15.02044274,15.22264,-0.58548,15.23389495,0.15264,0.04452,0.159,15.07,-0.63,15.0831628
06/12/2019 19:00,13.54576,0.87918,13.57426136,1.26576,0.36918,1.3185,12.28,0.51,12.29058583,13.60576,-0.20082,13.60724196,1.26576,0.36918,1.3185,12.34,-0.57,12.35315749
06/12/2019 19:30,12.86872,0.48796,12.87796798,0.43872,0.12796,0.457,12.43,0.36,12.4352121,12.91872,-0.24204,12.92098718,0.43872,0.12796,0.457,12.48,-0.37,12.48548357
06/12/2019 20:00,12.64008,1.52294,12.73149515,0.73008,0.21294,0.7605,11.91,1.31,11.98182791,12.66008,0.33294,12.66445714,0.73008,0.21294,0.7605,11.93,0.12,11.93060351
06/12/2019 20:30,12.39944,0.91692,12.43329621,0.94944,0.27692,0.989,11.45,0.64,11.46787251,12.44944,-0.41308,12.45629124,0.94944,0.27692,0.989,11.5,-0.69,11.5206814
06/12/2019 21:00,11.91128,0.91954,11.9467211,1.06128,0.30954,1.1055,10.85,0.61,10.86713394,11.95128,-0.26046,11.95411783,1.06128,0.30954,1.1055,10.89,-0.57,10.90490715
06/12/2019 21:30,11.31856,0.70958,11.34078058,1.19856,0.34958,1.2485,10.12,0.36,10.12640114,11.36856,-0.01042,11.36856478,1.19856,0.34958,1.2485,10.17,-0.36,10.17636969
06/12/2019 22:00,10.92168,-0.21826,10.92386065,0.45168,0.13174,0.4705,10.47,-0.35,10.47584841,10.96168,0.48174,10.97226056,0.45168,0.13174,0.4705,10.51,0.35,10.51582617
06/12/2019 22:30,10.16592,-0.24244,10.16881048,0.50592,0.14756,0.527,9.66,-0.39,9.667869465,10.21592,0.49756,10.2280295,0.50592,0.14756,0.527,9.71,0.35,9.716305882
06/12/2019 23:00,9.84528,-0.31846,9.850429181,0.48528,0.14154,0.5055,9.36,-0.46,9.371296602,9.88528,0.55154,9.900654375,0.48528,0.14154,0.5055,9.4,0.41,9.408937241
06/12/2019 23:30,9.76928,-0.41146,9.777941043,0.26928,0.07854,0.2805,9.5,-0.49,9.512628449,9.79928,0.53854,9.814067141,0.26928,0.07854,0.2805,9.53,0.46,9.541095325
07/12/2019 00:00,9.86408,-0.34506,9.870113507,0.15408,0.04494,0.1605,9.71,-0.39,9.717828976,9.89408,0.41494,9.902777098,0.15408,0.04494,0.1605,9.74,0.37,9.747025187
07/12/2019 00:30,9.38624,-0.31818,9.391631373,0.24624,0.07182,0.2565,9.14,-0.39,9.148316785,9.41624,0.44182,9.426599633,0.24624,0.07182,0.2565,9.17,0.37,9.177461523
07/12/2019 01:00,9.78776,-0.33232,9.793399941,0.19776,0.05768,0.206,9.59,-0.39,9.597926859,9.81776,0.42768,9.827070856,0.19776,0.05768,0.206,9.62,0.37,9.627112755
07/12/2019 01:30,9.88672,-0.47554,9.89814986,0.18672,0.05446,0.1945,9.7,-0.53,9.714468591,9.89672,1.27446,9.978442516,0.18672,0.05446,0.1945,9.71,1.22,9.786342524
07/12/2019 02:00,9.3788,-0.7191,9.406327352,0.4488,0.1309,0.4675,8.93,-0.85,8.970362312,9.4188,0.9609,9.467688327,0.4488,0.1309,0.4675,8.97,0.83,9.008318378
07/12/2019 02:30,9.23104,-0.72428,9.259410402,0.43104,0.12572,0.449,8.8,-0.85,8.840955831,9.27104,0.95572,9.320170782,0.43104,0.12572,0.449,8.84,0.83,8.878879434
07/12/2019 03:00,9.05008,-0.50706,9.064273708,0.49008,0.14294,0.5105,8.56,-0.65,8.584643266,9.08008,0.77294,9.1129188,0.49008,0.14294,0.5105,8.59,0.63,8.613071461
07/12/2019 03:30,8.87488,-0.55816,8.89241461,0.31488,0.09184,0.328,8.56,-0.65,8.584643266,8.90488,0.72184,8.934088694,0.31488,0.09184,0.328,8.59,0.63,8.613071461
07/12/2019 04:00,8.70256,-0.62342,8.724861205,0.26256,0.07658,0.2735,8.44,-0.7,8.468978687,8.73256,0.75658,8.765273381,0.26256,0.07658,0.2735,8.47,0.68,8.497252497
07/12/2019 04:30,8.43184,-0.60988,8.453867718,0.41184,0.12012,0.429,8.02,-0.73,8.053154661,8.46184,0.83012,8.50246055,0.41184,0.12012,0.429,8.05,0.71,8.081249903
07/12/2019 05:00,8.36416,-0.58962,8.384916472,0.34416,0.10038,0.3585,8.02,-0.69,8.049627321,8.44416,0.76038,8.478326241,0.34416,0.10038,0.3585,8.1,0.66,8.126844406
07/12/2019 05:30,8.42784,-0.61938,8.450569132,0.68784,0.20062,0.7165,7.74,-0.82,7.783315489,8.45784,1.00062,8.516824399,0.68784,0.20062,0.7165,7.77,0.8,7.81107547
07/12/2019 06:00,8.73928,-0.42896,8.749801232,0.92928,0.27104,0.968,7.81,-0.7,7.841307289,8.76928,0.96104,8.821783811,0.92928,0.27104,0.968,7.84,0.69,7.87030495
07/12/2019 06:30,9.25256,-0.40092,9.261242001,0.68256,0.19908,0.711,8.57,-0.6,8.590977826,9.29256,0.77908,9.3251615,0.68256,0.19908,0.711,8.61,0.58,8.629513312
07/12/2019 07:00,9.7112,-0.3434,9.717269627,0.5712,0.1666,0.595,9.14,-0.51,9.154217607,9.7412,0.6466,9.762636375,0.5712,0.1666,0.595,9.17,0.48,9.182554111
07/12/2019 07:30,10.35816,-0.23512,10.36082815,0.66816,0.19488,0.696,9.69,-0.43,9.699536071,10.40816,0.60488,10.42572177,0.66816,0.19488,0.696,9.74,0.41,9.748625544
07/12/2019 08:00,10.73184,-0.32738,10.73683228,0.35184,0.10262,0.3665,10.38,-0.43,10.38890273,10.78184,0.54262,10.79548564,0.35184,0.10262,0.3665,10.43,0.44,10.43927679
07/12/2019 08:30,11.71808,-0.01806,11.71809392,0.17808,0.05194,0.1855,11.54,-0.07,11.5402123,11.74808,0.87194,11.78039316,0.17808,0.05194,0.1855,11.57,0.82,11.59902151
07/12/2019 09:00,11.42,0.1575,11.42108604,0.54,0.1575,0.5625,10.88,0,10.88,11.46,-0.1925,11.46161665,0.54,0.1575,0.5625,10.92,-0.35,10.92560753
07/12/2019 09:30,11.36576,0.19418,11.36741863,0.66576,0.19418,0.6935,10.7,0,10.7,11.41576,0.19418,11.41741136,0.66576,0.19418,0.6935,10.75,0,10.75
07/12/2019 10:00,11.73752,6.27886,13.31140333,0.64752,0.18886,0.6745,11.09,6.09,12.65212235,11.26752,6.61886,13.06775859,0.64752,0.18886,0.6745,10.62,6.43,12.4148822
07/12/2019 10:30,11.71464,6.38552,13.34195098,0.94464,0.27552,0.984,10.77,6.11,12.38244725,11.20464,6.67552,13.04248921,0.94464,0.27552,0.984,10.26,6.4,12.09246046
07/12/2019 11:00,11.72592,2.77006,12.04866931,0.68592,0.20006,0.7145,11.04,2.57,11.33518857,11.58592,3.78006,12.18697649,0.68592,0.20006,0.7145,10.9,3.58,11.47285492
07/12/2019 11:30,12.47368,-0.26726,12.47654282,0.28368,0.08274,0.2955,12.19,-0.35,12.19502358,12.51368,0.43274,12.52116013,0.28368,0.08274,0.2955,12.23,0.35,12.23500715
07/12/2019 12:00,11.57656,0.15358,11.57757869,0.52656,0.15358,0.5485,11.05,0,11.05,11.61656,0.15358,11.61757518,0.52656,0.15358,0.5485,11.09,0,11.09
07/12/2019 12:30,11.44088,0.41484,11.44839846,0.53088,0.15484,0.553,10.91,0.26,10.91309764,11.48088,-0.04516,11.48096882,0.53088,0.15484,0.553,10.95,-0.2,10.95182633
07/12/2019 13:00,11.78248,0.49364,11.79281626,0.49248,0.14364,0.513,11.29,0.35,11.29542385,11.82248,-0.22636,11.82464681,0.49248,0.14364,0.513,11.33,-0.37,11.33603987
07/12/2019 13:30,11.46856,1.65708,11.58765648,1.01856,0.29708,1.061,10.45,1.36,10.53812602,11.44856,0.45708,11.45768075,1.01856,0.29708,1.061,10.43,0.16,10.43122716
07/12/2019 14:00,11.41288,0.65084,11.4314226,0.96288,0.28084,1.003,10.45,0.37,10.45654819,11.48288,-0.10916,11.48339884,0.96288,0.28084,1.003,10.52,-0.39,10.52722661
07/12/2019 14:30,11.29728,0.48004,11.30747424,0.37728,0.11004,0.393,10.92,0.37,10.92626652,11.33728,-0.32996,11.34208056,0.37728,0.11004,0.393,10.96,-0.44,10.96882856
07/12/2019 15:00,11.0156,0.5233,11.02802277,0.5256,0.1533,0.5475,10.49,0.37,10.49652323,11.0656,-0.1967,11.06734811,0.5256,0.1533,0.5475,10.54,-0.35,10.54580959
07/12/2019 15:30,11.02064,1.33102,11.10072611,0.62064,0.18102,0.6465,10.4,1.15,10.46338855,11.06064,1.13102,11.11831657,0.62064,0.18102,0.6465,10.44,0.95,10.48313407
07/12/2019 16:00,11.13856,0.19208,11.14021605,0.65856,0.19208,0.686,10.48,0,10.48,11.18856,0.19208,11.19020865,0.65856,0.19208,0.686,10.53,0,10.53
07/12/2019 16:30,11.96384,1.12362,12.01648823,0.18384,0.05362,0.1915,11.78,1.07,11.82849526,12.01384,-0.19638,12.01544492,0.18384,0.05362,0.1915,11.83,-0.25,11.83264129
07/12/2019 17:00,11.94808,0.86444,11.97931017,0.83808,0.24444,0.873,11.11,0.62,11.12728628,12.00808,-0.36556,12.01364305,0.83808,0.24444,0.873,11.17,-0.61,11.18664382
07/12/2019 17:30,12.28824,0.40782,12.29500547,0.19824,0.05782,0.2065,12.09,0.35,12.09506511,12.34824,-0.29218,12.35169625,0.19824,0.05782,0.2065,12.15,-0.35,12.15504011
07/12/2019 18:00,12.59168,0.04424,12.59175772,0.15168,0.04424,0.158,12.44,0,12.44,12.65168,0.04424,12.65175735,0.15168,0.04424,0.158,12.5,0,12.5
07/12/2019 18:30,14.7212,0.3941,14.72647426,0.1512,0.0441,0.1575,14.57,0.35,14.57420324,14.7912,-0.3059,14.79436285,0.1512,0.0441,0.1575,14.64,-0.35,14.64418315
07/12/2019 19:00,12.8312,-0.3359,12.83559591,0.1512,0.0441,0.1575,12.68,-0.38,12.68569273,12.8812,0.4041,12.88753701,0.1512,0.0441,0.1575,12.73,0.36,12.73508932
07/12/2019 19:30,11.76,0.795,11.78684118,0.12,0.035,0.125,11.64,0.76,11.66478461,11.79,1.745,11.91843635,0.12,0.035,0.125,11.67,1.71,11.79461742
07/12/2019 20:00,10.82992,-0.23044,10.83237138,0.40992,0.11956,0.427,10.42,-0.35,10.42587646,10.87992,0.46956,10.89004802,0.40992,0.11956,0.427,10.47,0.35,10.47584841
07/12/2019 20:30,10.76648,-0.44686,10.77574941,0.21648,0.06314,0.2255,10.55,-0.51,10.56231982,10.81648,0.54314,10.83010806,0.21648,0.06314,0.2255,10.6,0.48,10.61086236
07/12/2019 21:00,10.64216,-0.54312,10.65600998,0.09216,0.02688,0.096,10.55,-0.57,10.56538688,10.69216,0.56688,10.70717696,0.09216,0.02688,0.096,10.6,0.54,10.6137458
07/12/2019 21:30,10.07672,-0.30804,10.08142721,0.48672,0.14196,0.507,9.59,-0.45,9.600552067,10.11672,0.60196,10.13461294,0.48672,0.14196,0.507,9.63,0.46,9.640980241
07/12/2019 22:00,9.87608,-0.33156,9.881644003,0.16608,0.04844,0.173,9.71,-0.38,9.717432789,9.91608,0.40844,9.924488188,0.16608,0.04844,0.173,9.75,0.36,9.75664389
07/12/2019 22:30,9.37544,-0.31508,9.380732946,0.56544,0.16492,0.589,8.81,-0.48,8.82306636,9.42544,0.62492,9.446133823,0.56544,0.16492,0.589,8.86,0.46,8.871933273
07/12/2019 23:00,9.27176,-0.36032,9.278758753,0.34176,0.09968,0.356,8.93,-0.46,8.941839855,9.31176,0.62968,9.333025833,0.34176,0.09968,0.356,8.97,0.53,8.985644106
07/12/2019 23:30,9.21392,-0.49094,9.226989967,0.13392,0.03906,0.1395,9.08,-0.53,9.095454909,9.24392,0.56906,9.261419235,0.13392,0.03906,0.1395,9.11,0.53,9.125404101
08/12/2019 00:00,9.02024,-0.73618,9.050231525,0.15024,0.04382,0.1565,8.87,-0.78,8.904229332,9.05024,0.81382,9.086756685,0.15024,0.04382,0.1565,8.9,0.77,8.93324689
08/12/2019 00:30,8.74032,-0.86824,8.783338454,0.28032,0.08176,0.292,8.46,-0.95,8.513172147,8.78032,1.01176,8.838420538,0.28032,0.08176,0.292,8.5,0.93,8.550725115
08/12/2019 01:00,8.81352,-0.80314,8.850037777,0.50352,0.14686,0.5245,8.31,-0.95,8.364125776,8.85352,1.07686,8.918769189,0.50352,0.14686,0.5245,8.35,0.93,8.401630794
08/12/2019 01:30,8.7876,-0.7807,8.822210962,0.4776,0.1393,0.4975,8.31,-0.92,8.360771496,8.8276,1.0393,8.888569415,0.4776,0.1393,0.4975,8.35,0.9,8.398362936
08/12/2019 02:00,8.596,-0.542,8.6130703,0.816,0.238,0.85,7.78,-0.78,7.819002494,8.616,1.448,8.7368278,0.816,0.238,0.85,7.8,1.21,7.893294623
08/12/2019 02:30,8.49272,-0.75754,8.526438873,0.52272,0.15246,0.5445,7.97,-0.91,8.021782844,8.52272,1.04246,8.58623777,0.52272,0.15246,0.5445,8,0.89,8.049354011
08/12/2019 03:00,8.3084,-0.6613,8.334676253,0.3384,0.0987,0.3525,7.97,-0.76,8.006153883,8.3384,0.8387,8.380473271,0.3384,0.0987,0.3525,8,0.74,8.034152102
08/12/2019 03:30,8.64144,-0.70708,8.670319913,0.18144,0.05292,0.189,8.46,-0.76,8.494068519,8.67144,0.79292,8.707616999,0.18144,0.05292,0.189,8.49,0.74,8.522188686
08/12/2019 04:00,8.2536,-0.7727,8.289691083,0.0936,0.0273,0.0975,8.16,-0.8,8.199121904,8.2736,0.8173,8.313870113,0.0936,0.0273,0.0975,8.18,0.79,8.218059382
08/12/2019 04:30,8.42552,-0.77214,8.460826641,0.09552,0.02786,0.0995,8.33,-0.8,8.368327192,8.45552,0.81786,8.494981663,0.09552,0.02786,0.0995,8.36,0.79,8.397243595
08/12/2019 05:00,8.2756,-0.7692,8.311270902,0.1056,0.0308,0.11,8.17,-0.8,8.209074247,8.3056,0.7908,8.34316223,0.1056,0.0308,0.11,8.2,0.76,8.2351442
08/12/2019 05:30,8.15112,-0.51384,8.16729997,0.74112,0.21616,0.772,7.41,-0.73,7.445871339,8.17112,0.92616,8.223440545,0.74112,0.21616,0.772,7.43,0.71,7.463846193
08/12/2019 06:00,8.5972,-0.4029,8.606635594,0.1272,0.0371,0.1325,8.47,-0.44,8.481420872,8.6072,1.0071,8.665918431,0.1272,0.0371,0.1325,8.48,0.97,8.5352973
08/12/2019 06:30,8.85128,-0.35796,8.858515282,0.28128,0.08204,0.293,8.57,-0.44,8.581287782,8.90128,0.50204,8.915426507,0.28128,0.08204,0.293,8.62,0.42,8.630225953
08/12/2019 07:00,8.95728,-0.60996,8.97802407,0.13728,0.04004,0.143,8.82,-0.65,8.843918815,8.98728,0.67004,9.012222556,0.13728,0.04004,0.143,8.85,0.63,8.872395392
08/12/2019 07:30,9.492,-0.6115,9.511676837,0.132,0.0385,0.1375,9.36,-0.65,9.382542299,9.522,0.6685,9.545437457,0.132,0.0385,0.1375,9.39,0.63,9.411110455
08/12/2019 08:00,9.66016,-0.67912,9.684002024,0.14016,0.04088,0.146,9.52,-0.72,9.547188068,9.70016,0.73088,9.727655915,0.14016,0.04088,0.146,9.56,0.69,9.584868283
08/12/2019 08:30,10.06752,-0.68864,10.09104474,0.10752,0.03136,0.112,9.96,-0.72,9.985990186,10.10752,0.72136,10.13322855,0.10752,0.03136,0.112,10,0.69,10.02377673
08/12/2019 09:00,10.1824,-0.3368,10.18796859,0.6624,0.1932,0.69,9.52,-0.53,9.534741737,10.2224,0.7232,10.24795004,0.6624,0.1932,0.69,9.56,0.53,9.574680151
08/12/2019 09:30,10.66064,-0.34898,10.66635047,0.62064,0.18102,0.6465,10.04,-0.53,10.05397931,10.70064,0.71102,10.72423638,0.62064,0.18102,0.6465,10.08,0.53,10.09392391
08/12/2019 10:00,10.6532,-0.2099,10.65526763,0.8232,0.2401,0.8575,9.83,-0.45,9.840294711,10.6932,0.6701,10.71417567,0.8232,0.2401,0.8575,9.87,0.43,9.879362328
