Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/12/2019 10:30,11.5996,0.1503,11.6005737,0.5496,0.1603,0.5725,11.05,-0.01,11.05000452,11.6396,0.1603,11.64070377,0.5496,0.1603,0.5725,11.09,0,11.09
08/12/2019 11:00,11.19072,0.26146,11.19377396,0.93072,0.27146,0.9695,10.26,-0.01,10.26000487,11.23072,0.27146,11.23400028,0.93072,0.27146,0.9695,10.3,0,10.3
08/12/2019 11:30,11.26992,0.98206,11.3126274,2.02992,0.59206,2.1145,9.24,0.39,9.248226857,11.30992,0.16206,11.31108102,2.02992,0.59206,2.1145,9.28,-0.43,9.289956943
08/12/2019 12:00,11.16096,0.88028,11.19562062,1.68096,0.49028,1.751,9.48,0.39,9.488018761,11.19096,0.06028,11.19112235,1.68096,0.49028,1.751,9.51,-0.43,9.519716382
08/12/2019 12:30,11.32776,0.86768,11.36094253,1.63776,0.47768,1.706,9.69,0.39,9.697845121,11.35776,0.11768,11.35836964,1.63776,0.47768,1.706,9.72,-0.36,9.726664382
08/12/2019 13:00,11.196,0.623,11.21331998,0.936,0.273,0.975,10.26,0.35,10.26596805,11.236,-0.087,11.23633681,0.936,0.273,0.975,10.3,-0.36,10.30628934
08/12/2019 13:30,11.53688,0.25284,11.53965026,0.86688,0.25284,0.903,10.67,0,10.67,11.58688,0.13284,11.58764146,0.86688,0.25284,0.903,10.72,-0.12,10.72067162
08/12/2019 14:00,11.41816,0.24738,11.42083949,0.84816,0.24738,0.8835,10.57,0,10.57,11.46816,0.12738,11.4688674,0.84816,0.24738,0.8835,10.62,-0.12,10.62067794
08/12/2019 14:30,11.21584,0.23212,11.21824169,0.79584,0.23212,0.829,10.42,0,10.42,11.26584,0.23212,11.26823103,0.79584,0.23212,0.829,10.47,0,10.47
08/12/2019 15:00,11.2004,0.1022,11.20086626,0.3504,0.1022,0.365,10.85,0,10.85,11.2504,0.1022,11.25086419,0.3504,0.1022,0.365,10.9,0,10.9
08/12/2019 15:30,11.70864,0.05502,11.70876927,0.18864,0.05502,0.1965,11.52,0,11.52,11.74864,0.05502,11.74876883,0.18864,0.05502,0.1965,11.56,0,11.56
08/12/2019 16:00,11.65768,0.14224,11.65854773,0.48768,0.14224,0.508,11.17,0,11.17,11.70768,0.14224,11.70854403,0.48768,0.14224,0.508,11.22,0,11.22
08/12/2019 16:30,12.44032,0.43176,12.44781018,0.28032,0.08176,0.292,12.16,0.35,12.16503596,12.51032,-0.07824,12.51056466,0.28032,0.08176,0.292,12.23,-0.16,12.23104656
08/12/2019 17:00,12.35312,0.42966,12.36058985,0.27312,0.07966,0.2845,12.08,0.35,12.0850693,12.41312,-0.27034,12.41606346,0.27312,0.07966,0.2845,12.14,-0.35,12.14504426
08/12/2019 17:30,12.34256,0.54658,12.35465649,0.26256,0.07658,0.2735,12.08,0.47,12.08913975,12.40256,-0.33342,12.40704088,0.26256,0.07658,0.2735,12.14,-0.41,12.14692142
08/12/2019 18:00,12.0648,0.1239,12.06543618,0.4248,0.1239,0.4425,11.64,0,11.64,12.1348,-0.0561,12.13492968,0.4248,0.1239,0.4425,11.71,-0.18,11.71138335
08/12/2019 18:30,11.97576,-0.19082,11.97728015,0.54576,0.15918,0.5685,11.43,-0.35,11.43535745,12.04576,0.50918,12.05651684,0.54576,0.15918,0.5685,11.5,0.35,11.50532485
08/12/2019 19:00,12.0608,-0.3206,12.06506034,0.1008,0.0294,0.105,11.96,-0.35,11.96512014,12.1208,0.3794,12.12673645,0.1008,0.0294,0.105,12.02,0.35,12.02509459
08/12/2019 19:30,12.09488,0.03934,12.09494398,0.13488,0.03934,0.1405,11.96,0,11.96,12.15488,0.03934,12.15494366,0.13488,0.03934,0.1405,12.02,0,12.02
08/12/2019 20:00,11.46392,0.09156,11.46428563,0.31392,0.09156,0.327,11.15,0,11.15,11.52392,0.09156,11.52428373,0.31392,0.09156,0.327,11.21,0,11.21
08/12/2019 20:30,11.24192,-0.37944,11.24832165,0.48192,0.14056,0.502,10.76,-0.52,10.77255773,11.28192,0.72056,11.30490715,0.48192,0.14056,0.502,10.8,0.58,10.81556286
08/12/2019 21:00,11.18232,1.04776,11.23129919,0.23232,0.06776,0.242,10.95,0.98,10.99376642,11.10232,2.00776,11.28240265,0.23232,0.06776,0.242,10.87,1.94,11.04176163
08/12/2019 21:30,10.78824,1.74282,10.92810797,0.31824,0.09282,0.3315,10.47,1.65,10.59921695,10.63824,3.03282,11.06210411,0.31824,0.09282,0.3315,10.32,2.94,10.73061042
08/12/2019 22:00,10.3536,-0.7477,10.380563,0.2136,0.0623,0.2225,10.14,-0.81,10.17230062,10.3936,0.8523,10.42848677,0.2136,0.0623,0.2225,10.18,0.79,10.21060723
08/12/2019 22:30,9.79368,-0.28726,9.797891929,0.28368,0.08274,0.2955,9.51,-0.37,9.517194965,9.80368,1.09274,9.864391631,0.28368,0.08274,0.2955,9.52,1.01,9.573426764
08/12/2019 23:00,9.71016,-0.45162,9.72065676,0.20016,0.05838,0.2085,9.51,-0.51,9.523665261,9.78016,0.52838,9.79442265,0.20016,0.05838,0.2085,9.58,0.47,9.591522298
08/12/2019 23:30,9.42488,-0.41816,9.434151833,0.31488,0.09184,0.328,9.11,-0.51,9.124264354,9.45488,0.56184,9.471558478,0.31488,0.09184,0.328,9.14,0.47,9.152076267
09/12/2019 00:00,9.27464,-0.46198,9.286138737,0.16464,0.04802,0.1715,9.11,-0.51,9.124264354,9.30464,0.51802,9.319048785,0.16464,0.04802,0.1715,9.14,0.47,9.152076267
09/12/2019 00:30,9.06712,-0.51584,9.081781543,0.11712,0.03416,0.122,8.95,-0.55,8.966883517,9.09712,0.54416,9.113380405,0.11712,0.03416,0.122,8.98,0.51,8.994470524
09/12/2019 01:00,9.03176,-0.46782,9.04386777,0.76176,0.22218,0.7935,8.27,-0.69,8.298734843,9.06176,0.86218,9.102683596,0.76176,0.22218,0.7935,8.3,0.64,8.32463813
09/12/2019 01:30,9.26352,-0.63064,9.284961475,0.20352,0.05936,0.212,9.06,-0.69,9.086236845,9.30352,0.69936,9.329768957,0.20352,0.05936,0.212,9.1,0.64,9.122477734
09/12/2019 02:00,8.9568,-0.7001,8.98411967,0.6168,0.1799,0.6425,8.34,-0.88,8.386298349,8.9968,1.0099,9.05330372,0.6168,0.1799,0.6425,8.38,0.83,8.421003503
09/12/2019 02:30,8.90976,-0.86382,8.951536642,0.56976,0.16618,0.5935,8.34,-1.03,8.403362422,8.94976,1.15618,9.024131883,0.56976,0.16618,0.5935,8.38,0.99,8.43827589
09/12/2019 03:00,8.72184,-0.89238,8.767373327,0.47184,0.13762,0.4915,8.25,-1.03,8.314048352,8.75184,1.12762,8.824184396,0.47184,0.13762,0.4915,8.28,0.99,8.338974757
09/12/2019 03:30,8.54888,-0.86116,8.592144424,0.57888,0.16884,0.603,7.97,-1.03,8.036280234,8.58888,1.15884,8.666704668,0.57888,0.16884,0.603,8.01,0.99,8.0709479
09/12/2019 04:00,8.46952,-0.94264,8.521815487,0.29952,0.08736,0.312,8.17,-1.03,8.234670607,8.49952,1.07736,8.567528512,0.29952,0.08736,0.312,8.2,0.99,8.259545992
09/12/2019 04:30,8.51448,-0.73536,8.546175987,0.80448,0.23464,0.838,7.71,-0.97,7.770778597,8.54448,1.16464,8.623486812,0.80448,0.23464,0.838,7.74,0.93,7.795671876
09/12/2019 05:00,10.66584,-0.74788,10.69202822,0.07584,0.02212,0.079,10.59,-0.77,10.61795649,10.69584,0.74212,10.72155471,0.07584,0.02212,0.079,10.62,0.72,10.6443788
09/12/2019 05:30,9.4652,-0.4239,9.474687449,0.2952,0.0861,0.3075,9.17,-0.51,9.184171166,9.5052,0.5461,9.520874553,0.2952,0.0861,0.3075,9.21,0.46,9.221480358
09/12/2019 06:00,10.3484,-0.3713,10.35505897,0.0984,0.0287,0.1025,10.25,-0.4,10.25780191,10.3784,0.3887,10.3856764,0.0984,0.0287,0.1025,10.28,0.36,10.28630157
09/12/2019 06:30,11.38184,0.63512,11.39954645,0.29184,0.08512,0.304,11.09,0.55,11.10363004,11.43184,-0.51488,11.443429,0.29184,0.08512,0.304,11.14,-0.6,11.15614629
09/12/2019 07:00,12.62864,0.78752,12.65317099,0.12864,0.03752,0.134,12.5,0.75,12.52247979,12.68864,-0.77248,12.71213241,0.12864,0.03752,0.134,12.56,-0.81,12.58609153
09/12/2019 07:30,13.47208,1.16144,13.52205171,0.38208,0.11144,0.398,13.09,1.05,13.13204478,13.52208,-1.00856,13.55964014,0.38208,0.11144,0.398,13.14,-1.12,13.18764573
09/12/2019 08:00,14.03576,1.61418,14.12827434,0.66576,0.19418,0.6935,13.37,1.42,13.44519617,14.08576,-1.29582,14.14523893,0.66576,0.19418,0.6935,13.42,-1.49,13.50246274
09/12/2019 08:30,14.25472,1.64846,14.34971995,0.23472,0.06846,0.2445,14.02,1.58,14.10874906,14.30472,-1.58154,14.39188254,0.23472,0.06846,0.2445,14.07,-1.65,14.16641804
09/12/2019 09:00,14.24616,1.70138,14.34739588,0.41616,0.12138,0.4335,13.83,1.58,13.91996049,14.29616,-1.52862,14.37765175,0.41616,0.12138,0.4335,13.88,-1.65,13.97772871
09/12/2019 09:30,14.83224,1.67982,14.92706062,0.34224,0.09982,0.3565,14.49,1.58,14.57588762,14.87224,-1.55018,14.9528118,0.34224,0.09982,0.3565,14.53,-1.65,14.62338538
09/12/2019 10:00,15.07896,1.92678,15.20156294,0.70896,0.20678,0.7385,14.37,1.72,14.47257061,15.10896,-1.57322,15.19064493,0.70896,0.20678,0.7385,14.4,-1.78,14.50959682
09/12/2019 10:30,15.03392,1.89156,15.15245029,0.79392,0.23156,0.827,14.24,1.66,14.33642912,15.07392,-1.44844,15.14334978,0.79392,0.23156,0.827,14.28,-1.68,14.37848393
09/12/2019 11:00,15.2208,1.9869,15.34993564,0.8808,0.2569,0.9175,14.34,1.73,14.44397798,15.2708,-1.5131,15.34557931,0.8808,0.2569,0.9175,14.39,-1.77,14.49844819
09/12/2019 11:30,15.01496,2.06978,15.15694603,1.16496,0.33978,1.2135,13.85,1.73,13.95762874,15.06496,-1.43022,15.13269801,1.16496,0.33978,1.2135,13.9,-1.77,14.01224108
09/12/2019 12:00,14.74728,2.14754,14.90282508,1.63728,0.47754,1.7055,13.11,1.67,13.21593735,14.78728,-1.23246,14.83855139,1.63728,0.47754,1.7055,13.15,-1.71,13.26071642
09/12/2019 12:30,15.0252,2.0361,15.16253073,1.2552,0.3661,1.3075,13.77,1.67,13.87089759,15.0652,-1.3439,15.12502292,1.2552,0.3661,1.3075,13.81,-1.71,13.91546622
09/12/2019 13:00,14.43504,2.06522,14.58202707,1.83504,0.53522,1.9115,12.6,1.53,12.69255293,14.46504,-1.02478,14.50129499,1.83504,0.53522,1.9115,12.63,-1.56,12.72597737
09/12/2019 13:30,14.38144,1.98292,14.51749938,1.38144,0.40292,1.439,13,1.58,13.0956634,14.43144,-1.20708,14.48183354,1.38144,0.40292,1.439,13.05,-1.61,13.14893912
09/12/2019 14:00,14.39488,1.81434,14.50876976,1.21488,0.35434,1.2655,13.18,1.46,13.26061839,14.43488,-1.13566,14.47948494,1.21488,0.35434,1.2655,13.22,-1.49,13.30370249
09/12/2019 14:30,14.45688,1.65534,14.55134117,0.80688,0.23534,0.8405,13.65,1.42,13.72366205,14.50688,-1.22466,14.55848067,0.80688,0.23534,0.8405,13.7,-1.46,13.77757598
09/12/2019 15:00,14.19568,1.46124,14.2706886,0.65568,0.19124,0.683,13.54,1.27,13.59943014,14.24568,-1.11876,14.28954242,0.65568,0.19124,0.683,13.59,-1.31,13.65299235
09/12/2019 15:30,14.97296,7.49878,16.74578253,0.13296,0.03878,0.1385,14.84,7.46,16.60955147,14.40296,4.58878,15.11628786,0.13296,0.03878,0.1385,14.27,4.55,14.97783028
09/12/2019 16:00,14.72728,2.03254,14.86687577,0.07728,0.02254,0.0805,14.65,2.01,14.7872445,14.72728,-0.68746,14.74331637,0.07728,0.02254,0.0805,14.65,-0.71,14.66719469
09/12/2019 16:30,15.0844,1.4917,15.15797784,0.0744,0.0217,0.0775,15.01,1.47,15.08181024,15.1544,-1.4883,15.22730693,0.0744,0.0217,0.0775,15.08,-1.51,15.15541157
09/12/2019 17:00,15.02632,1.27226,15.08008416,0.07632,0.02226,0.0795,14.95,1.25,15.00216651,15.05632,-0.51774,15.0652191,0.07632,0.02226,0.0795,14.98,-0.54,14.98972982
09/12/2019 17:30,14.55776,0.95268,14.58889905,0.07776,0.02268,0.081,14.48,0.93,14.5098346,14.63776,-0.94732,14.66838209,0.07776,0.02268,0.081,14.56,-0.97,14.59227535
09/12/2019 18:00,14.34728,1.02254,14.38367239,0.07728,0.02254,0.0805,14.27,1,14.30499563,14.42728,-1.00746,14.46241279,0.07728,0.02254,0.0805,14.35,-1.03,14.38691767
09/12/2019 18:30,13.93536,0.69198,13.95253004,0.07536,0.02198,0.0785,13.86,0.67,13.87618463,14.00536,-0.68802,14.02224947,0.07536,0.02198,0.0785,13.93,-0.71,13.94808231
09/12/2019 19:00,13.99528,0.86904,14.02223566,0.06528,0.01904,0.068,13.93,0.85,13.95590914,14.06528,-0.86096,14.09160579,0.06528,0.01904,0.068,14,-0.88,14.02762988
09/12/2019 19:30,17.81248,1.64114,17.88792286,0.07248,0.02114,0.0755,17.74,1.62,17.81381486,17.88248,-1.58886,17.95292642,0.07248,0.02114,0.0755,17.81,-1.61,17.88262285
09/12/2019 20:00,13.72528,0.83654,13.75074944,0.12528,0.03654,0.1305,13.6,0.8,13.62350909,13.78528,-0.81346,13.80926,0.12528,0.03654,0.1305,13.66,-0.85,13.68642028
09/12/2019 20:30,13.62584,0.58212,13.63826893,0.07584,0.02212,0.079,13.55,0.56,13.56156702,13.67584,-0.57788,13.68804387,0.07584,0.02212,0.079,13.6,-0.6,13.61322886
09/12/2019 21:00,12.88648,0.38314,12.89217449,0.21648,0.06314,0.2255,12.67,0.32,12.6740404,12.94648,-0.30686,12.95011612,0.21648,0.06314,0.2255,12.73,-0.37,12.73537593
09/12/2019 21:30,12.12016,0.46088,12.12891952,0.38016,0.11088,0.396,11.74,0.35,11.74521605,12.16016,-0.25912,12.16292047,0.38016,0.11088,0.396,11.78,-0.37,11.78580926
09/12/2019 22:00,11.89216,0.39438,11.89869762,0.15216,0.04438,0.1585,11.74,0.35,11.74521605,11.93216,-0.32562,11.93660214,0.15216,0.04438,0.1585,11.78,-0.37,11.78580926
09/12/2019 22:30,11.6868,0.0224,11.68682147,0.0768,0.0224,0.08,11.61,0,11.61,11.7268,0.0224,11.72682139,0.0768,0.0224,0.08,11.65,0,11.65
09/12/2019 23:00,10.81584,0.10962,10.81639549,0.37584,0.10962,0.3915,10.44,0,10.44,10.85584,0.10962,10.85639345,0.37584,0.10962,0.3915,10.48,0,10.48
09/12/2019 23:30,10.34096,0.14028,10.34191144,0.48096,0.14028,0.501,9.86,0,9.86,10.37096,0.14028,10.37190869,0.48096,0.14028,0.501,9.89,0,9.89
10/12/2019 00:00,10.00752,-0.26614,10.01105824,0.28752,0.08386,0.2995,9.72,-0.35,9.726299399,10.03752,0.08386,10.0378703,0.28752,0.08386,0.2995,9.75,0,9.75
10/12/2019 00:30,10.05176,0.11718,10.052443,0.40176,0.11718,0.4185,9.65,0,9.65,10.09176,0.11718,10.09244029,0.40176,0.11718,0.4185,9.69,0,9.69
10/12/2019 01:00,10.16168,-0.34576,10.16756069,0.39168,0.11424,0.408,9.77,-0.46,9.780823074,10.20168,0.53424,10.21565892,0.39168,0.11424,0.408,9.81,0.42,9.818986709
10/12/2019 01:30,10.25912,-0.31734,10.26402688,0.48912,0.14266,0.5095,9.77,-0.46,9.780823074,10.24912,0.56266,10.26455294,0.48912,0.14266,0.5095,9.76,0.42,9.769032705
10/12/2019 02:00,10.69936,-0.43102,10.70803823,0.09936,0.02898,0.1035,10.6,-0.46,10.60997644,10.73936,0.44898,10.74874115,0.09936,0.02898,0.1035,10.64,0.42,10.64828625
10/12/2019 02:30,10.75312,-0.30534,10.75745426,0.15312,0.04466,0.1595,10.6,-0.35,10.60577673,10.79312,0.04466,10.7932124,0.15312,0.04466,0.1595,10.64,0,10.64
10/12/2019 03:00,10.69024,-0.32368,10.69513908,0.09024,0.02632,0.094,10.6,-0.35,10.60577673,10.73024,0.38632,10.73719207,0.09024,0.02632,0.094,10.64,0.36,10.64608848
10/12/2019 03:30,10.1084,-0.3213,10.11350504,0.0984,0.0287,0.1025,10.01,-0.35,10.01611701,10.1484,0.3887,10.15584119,0.0984,0.0287,0.1025,10.05,0.36,10.05644569
10/12/2019 04:00,9.83288,-0.34666,9.838988884,0.18288,0.05334,0.1905,9.65,-0.4,9.658286598,9.87288,0.41334,9.8815287,0.18288,0.05334,0.1905,9.69,0.36,9.696685001
10/12/2019 04:30,10.38944,-0.36808,10.39595818,0.10944,0.03192,0.114,10.28,-0.4,10.28777916,10.41944,0.39192,10.42680829,0.10944,0.03192,0.114,10.31,0.36,10.31628325
10/12/2019 05:00,10.02776,-0.33732,10.03343189,0.07776,0.02268,0.081,9.95,-0.36,9.956510433,10.05776,0.38268,10.06503752,0.07776,0.02268,0.081,9.98,0.36,9.986490875
10/12/2019 05:30,10.3992,-0.4194,10.40765377,0.1392,0.0406,0.145,10.26,-0.46,10.27030671,10.4392,0.4906,10.45072175,0.1392,0.0406,0.145,10.3,0.45,10.30982541
10/12/2019 06:00,10.98232,0.59276,10.99830519,0.11232,0.03276,0.117,10.87,0.56,10.88441546,11.02232,-0.50724,11.03398525,0.11232,0.03276,0.117,10.91,-0.54,10.92335571
10/12/2019 06:30,12.37088,0.69984,12.39065971,0.65088,0.18984,0.678,11.72,0.51,11.73109117,12.42088,-0.35016,12.42581474,0.65088,0.18984,0.678,11.77,-0.54,11.78238091
10/12/2019 07:00,13.37168,0.77174,13.39393178,0.21168,0.06174,0.2205,13.16,0.71,13.17913882,13.42168,-0.66826,13.4383059,0.21168,0.06174,0.2205,13.21,-0.73,13.23015495
10/12/2019 07:30,14.0212,1.0916,14.06362827,0.4512,0.1316,0.47,13.57,0.96,13.60391488,14.0812,-0.8584,14.10734008,0.4512,0.1316,0.47,13.63,-0.99,13.66590648
10/12/2019 08:00,14.80392,1.67156,14.89799182,0.55392,0.16156,0.577,14.25,1.51,14.32978018,14.86392,-1.37844,14.92769957,0.55392,0.16156,0.577,14.31,-1.54,14.39262658
10/12/2019 08:30,15.1412,1.9866,15.27096975,1.5312,0.4466,1.595,13.61,1.54,13.69685,15.2012,-1.1334,15.24339454,1.5312,0.4466,1.595,13.67,-1.58,13.7610065
10/12/2019 09:00,15.21688,2.28784,15.38790593,1.46688,0.42784,1.528,13.75,1.86,13.87523333,15.27688,-1.46216,15.34669262,1.46688,0.42784,1.528,13.81,-1.89,13.93873021
10/12/2019 09:30,15.27448,1.79464,15.3795472,0.32448,0.09464,0.338,14.95,1.7,15.04634507,15.33448,-1.64536,15.42249936,0.32448,0.09464,0.338,15.01,-1.74,15.11051621
10/12/2019 10:00,15.42104,1.91072,15.53896154,0.31104,0.09072,0.324,15.11,1.82,15.21921483,15.49104,-1.76928,15.59175013,0.31104,0.09072,0.324,15.18,-1.86,15.29352804
10/12/2019 10:30,15.61144,1.69292,15.70296268,0.18144,0.05292,0.189,15.43,1.64,15.51691013,15.67144,-1.62708,15.75567901,0.18144,0.05292,0.189,15.49,-1.68,15.58083759
10/12/2019 11:00,15.85144,2.59042,16.06170682,0.24144,0.07042,0.2515,15.61,2.52,15.8120998,15.85144,-1.32958,15.90710323,0.24144,0.07042,0.2515,15.61,-1.4,15.67265453
10/12/2019 11:30,15.35144,1.57792,15.43232133,0.30144,0.08792,0.314,15.05,1.49,15.12357762,15.41144,-1.40208,15.47508679,0.30144,0.08792,0.314,15.11,-1.49,15.18328686
10/12/2019 12:00,15.95808,1.63444,16.041562,0.11808,0.03444,0.123,15.84,1.6,15.920603,16.01808,-1.60556,16.09834494,0.11808,0.03444,0.123,15.9,-1.64,15.98435485
10/12/2019 12:30,15.51,1.59,15.59128603,0.24,0.07,0.25,15.27,1.52,15.34546513,15.57,-1.48,15.64018222,0.24,0.07,0.25,15.33,-1.55,15.40816018
10/12/2019 13:00,15.86184,1.57262,15.93960796,0.11184,0.03262,0.1165,15.75,1.54,15.82510979,15.92184,-1.54738,15.99685512,0.11184,0.03262,0.1165,15.81,-1.58,15.88875388
10/12/2019 13:30,15.6884,1.5087,15.76077632,0.0984,0.0287,0.1025,15.59,1.48,15.66009259,15.7484,-1.4913,15.81885199,0.0984,0.0287,0.1025,15.65,-1.52,15.72364144
10/12/2019 14:00,15.10608,1.62094,15.19279762,0.34608,0.10094,0.3605,14.76,1.52,14.83805917,15.17608,-1.45906,15.2460572,0.34608,0.10094,0.3605,14.83,-1.56,14.91182417
10/12/2019 14:30,15.19544,1.85492,15.30823716,0.32544,0.09492,0.339,14.87,1.76,14.97379377,15.26544,-1.70508,15.36036966,0.32544,0.09492,0.339,14.94,-1.8,15.04804306
10/12/2019 15:00,15.0068,1.8599,15.12161613,0.1368,0.0399,0.1425,14.87,1.82,14.98096459,15.0768,-1.8101,15.18507031,0.1368,0.0399,0.1425,14.94,-1.85,15.05410575
10/12/2019 15:30,14.74488,1.57184,14.8284243,0.07488,0.02184,0.078,14.67,1.55,14.75165753,14.82488,-1.55816,14.90653983,0.07488,0.02184,0.078,14.75,-1.58,14.83438236
10/12/2019 16:00,14.95392,1.88156,15.07182774,0.07392,0.02156,0.077,14.88,1.86,14.99579941,15.01392,-1.63844,15.1030553,0.07392,0.02156,0.077,14.94,-1.66,15.03193933
10/12/2019 16:30,15.16624,1.75932,15.26794166,0.06624,0.01932,0.069,15.1,1.74,15.19992105,15.21624,-1.67068,15.3076821,0.06624,0.01932,0.069,15.15,-1.69,15.2439693
10/12/2019 17:00,14.92952,1.49736,15.00442116,0.05952,0.01736,0.062,14.87,1.48,14.94347015,14.99952,-1.53264,15.0776187,0.05952,0.01736,0.062,14.94,-1.55,15.02018975
10/12/2019 17:30,14.65,1.4575,14.7223234,0.06,0.0175,0.0625,14.59,1.44,14.66089015,14.72,-1.4725,14.79346667,0.06,0.0175,0.0625,14.66,-1.49,14.7355251
10/12/2019 18:00,14.23144,1.31792,14.29233353,0.06144,0.01792,0.064,14.17,1.3,14.22950807,14.30144,-1.33208,14.36334304,0.06144,0.01792,0.064,14.24,-1.35,14.30384913
10/12/2019 18:30,14.12192,1.17806,14.17097209,0.06192,0.01806,0.0645,14.06,1.16,14.10777091,14.19192,-1.18194,14.24105247,0.06192,0.01806,0.0645,14.13,-1.2,14.18086387
10/12/2019 19:00,13.94008,1.07044,13.98111842,0.07008,0.02044,0.073,13.87,1.05,13.90968727,14.00008,-1.06956,14.04087599,0.07008,0.02044,0.073,13.93,-1.09,13.97258029
10/12/2019 19:30,13.8844,1.0842,13.92666697,0.4944,0.1442,0.515,13.39,0.94,13.42295422,13.9444,-0.8358,13.96942565,0.4944,0.1442,0.515,13.45,-0.98,13.48565534
10/12/2019 20:00,13.33808,0.94444,13.37147505,0.59808,0.17444,0.623,12.74,0.77,12.76324802,13.40808,-0.62556,13.42266496,0.59808,0.17444,0.623,12.81,-0.8,12.83495617
10/12/2019 20:30,13.05688,1.17534,13.10967351,0.56688,0.16534,0.5905,12.49,1.01,12.53077013,13.12688,-0.87466,13.15598756,0.56688,0.16534,0.5905,12.56,-1.04,12.60298377
10/12/2019 21:00,12.84128,1.00454,12.88051135,0.46128,0.13454,0.4805,12.38,0.87,12.41053182,12.90128,-0.76546,12.92396822,0.46128,0.13454,0.4805,12.44,-0.9,12.47251378
10/12/2019 21:30,12.39936,0.68898,12.4184871,0.33936,0.09898,0.3535,12.06,0.59,12.07442338,12.45936,-0.51102,12.46983533,0.33936,0.09898,0.3535,12.12,-0.61,12.13534095
10/12/2019 22:00,11.8152,0.5136,11.82635768,0.3552,0.1036,0.37,11.46,0.41,11.46733186,11.8652,-0.3164,11.86941785,0.3552,0.1036,0.37,11.51,-0.42,11.51766035
10/12/2019 22:30,11.12408,0.89244,11.15982101,0.21408,0.06244,0.223,10.91,0.83,10.9415264,11.14408,-0.23756,11.14661176,0.21408,0.06244,0.223,10.93,-0.3,10.93411633
10/12/2019 23:00,10.82208,0.60144,10.83877971,0.38208,0.11144,0.398,10.44,0.49,10.45149272,10.86208,-0.18856,10.86371653,0.38208,0.11144,0.398,10.48,-0.3,10.48429301
10/12/2019 23:30,10.32928,0.54354,10.343571,0.62928,0.18354,0.6555,9.7,0.36,9.706678114,10.35928,-0.17646,10.3607828,0.62928,0.18354,0.6555,9.73,-0.36,9.736657537
11/12/2019 00:00,10.11952,0.39486,10.12722072,0.11952,0.03486,0.1245,10,0.36,10.0064779,10.15952,-0.32514,10.16472147,0.11952,0.03486,0.1245,10.04,-0.36,10.04645211
11/12/2019 00:30,9.78,0.5875,9.797630134,0.78,0.2275,0.8125,9,0.36,9.007197122,9.81,-0.1325,9.810894773,0.78,0.2275,0.8125,9.03,-0.36,9.037173231
11/12/2019 01:00,9.96784,0.76312,9.997008873,0.38784,0.11312,0.404,9.58,0.65,9.602025828,9.92784,1.44312,10.03217835,0.38784,0.11312,0.404,9.54,1.33,9.632263493
11/12/2019 01:30,10.17224,-0.53768,10.18644032,0.28224,0.08232,0.294,9.89,-0.62,9.909414715,10.21224,0.65232,10.23305268,0.28224,0.08232,0.294,9.93,0.57,9.946346063
11/12/2019 02:00,9.97416,0.47538,9.985482154,0.46416,0.13538,0.4835,9.51,0.34,9.516075872,9.94416,1.63538,10.07773714,0.46416,0.13538,0.4835,9.48,1.5,9.597937278
11/12/2019 02:30,9.87304,-0.16828,9.874474011,0.62304,0.18172,0.649,9.25,-0.35,9.256619253,9.90304,0.18172,9.904707133,0.62304,0.18172,0.649,9.28,0,9.28
11/12/2019 03:00,9.90496,-0.42022,9.913869953,0.20496,0.05978,0.2135,9.7,-0.48,9.711869027,9.94496,0.57978,9.961845926,0.20496,0.05978,0.2135,9.74,0.52,9.753871026
11/12/2019 03:30,9.92704,-0.37378,9.934074423,0.22704,0.06622,0.2365,9.7,-0.44,9.709974253,9.96704,0.53622,9.981453714,0.22704,0.06622,0.2365,9.74,0.47,9.751333242
11/12/2019 04:00,9.602,-0.259,9.605492439,0.312,0.091,0.325,9.29,-0.35,9.296590773,9.632,0.441,9.642090282,0.312,0.091,0.325,9.32,0.35,9.326569573
11/12/2019 04:30,9.63456,-0.18242,9.636286808,0.57456,0.16758,0.5985,9.06,-0.35,9.066757965,9.67456,0.51758,9.688395133,0.57456,0.16758,0.5985,9.1,0.35,9.106728282
11/12/2019 05:00,10.20112,-0.29134,10.20527943,0.20112,0.05866,0.2095,10,-0.35,10.00612313,10.23112,0.05866,10.23128816,0.20112,0.05866,0.2095,10.03,0,10.03
11/12/2019 05:30,11.04472,-0.21654,11.04684251,0.35472,0.10346,0.3695,10.69,-0.32,10.69478845,11.08472,0.03346,11.0847705,0.35472,0.10346,0.3695,10.73,-0.07,10.73022833
11/12/2019 06:00,11.08544,0.41492,11.09320236,0.08544,0.02492,0.089,11,0.39,11.00691147,11.12544,-0.38508,11.13210231,0.08544,0.02492,0.089,11.04,-0.41,11.0476106
11/12/2019 06:30,12.38344,0.48892,12.39308795,0.13344,0.03892,0.139,12.25,0.45,12.25826252,12.43344,-0.42108,12.44056826,0.13344,0.03892,0.139,12.3,-0.46,12.30859862
11/12/2019 07:00,12.78048,0.75264,12.80262223,0.66048,0.19264,0.688,12.12,0.56,12.1329304,12.83048,-0.39736,12.83663165,0.66048,0.19264,0.688,12.17,-0.59,12.18429317
11/12/2019 07:30,14.09768,1.24974,14.15296546,0.30768,0.08974,0.3205,13.79,1.16,13.83870297,14.15768,-1.11026,14.20114715,0.30768,0.08974,0.3205,13.85,-1.2,13.90188836
11/12/2019 08:00,15.06256,1.86158,15.17716027,0.38256,0.11158,0.3985,14.68,1.75,14.78394061,15.10256,-1.34842,15.16263681,0.38256,0.11158,0.3985,14.72,-1.46,14.79222769
11/12/2019 08:30,14.68032,1.10426,14.72179287,0.22032,0.06426,0.2295,14.46,1.04,14.49735148,14.74032,-0.92574,14.76936113,0.22032,0.06426,0.2295,14.52,-0.99,14.55371087
11/12/2019 09:00,14.75176,1.07718,14.79103579,0.40176,0.11718,0.4185,14.35,0.96,14.38207565,14.81176,-0.87282,14.83745426,0.40176,0.11718,0.4185,14.41,-0.99,14.4439676
11/12/2019 09:30,15.13816,1.38738,15.20160227,0.36816,0.10738,0.3835,14.77,1.28,14.82536003,15.19816,-1.21262,15.24645909,0.36816,0.10738,0.3835,14.83,-1.32,14.88862989
11/12/2019 10:00,15.27504,1.45522,15.34420126,0.39504,0.11522,0.4115,14.88,1.34,14.94021419,15.33504,-1.26478,15.3871089,0.39504,0.11522,0.4115,14.94,-1.38,15.00359957
11/12/2019 10:30,14.65216,1.57688,14.73676841,0.81216,0.23688,0.846,13.84,1.34,13.90471862,14.71216,-1.14312,14.75650281,0.81216,0.23688,0.846,13.9,-1.38,13.96833562
11/12/2019 11:00,14.99848,1.88164,15.11605013,1.06848,0.31164,1.113,13.93,1.57,14.01819532,15.04848,-1.28836,15.10353011,1.06848,0.31164,1.113,13.98,-1.6,14.07126149
11/12/2019 11:30,14.89768,1.91224,15.0199045,0.96768,0.28224,1.008,13.93,1.63,14.02504189,14.94768,-1.37776,15.01104127,0.96768,0.28224,1.008,13.98,-1.66,14.07821011
11/12/2019 12:00,14.86768,1.82974,14.97984837,0.78768,0.22974,0.8205,14.08,1.6,14.17061749,14.91768,-1.40026,14.98325414,0.78768,0.22974,0.8205,14.13,-1.63,14.22370557
11/12/2019 12:30,15.03144,1.88292,15.14891337,0.42144,0.12292,0.439,14.61,1.76,14.71562775,15.09144,-1.66708,15.18323803,0.42144,0.12292,0.439,14.67,-1.79,14.77880239
11/12/2019 13:00,15.0708,1.9294,15.19380127,0.5808,0.1694,0.605,14.49,1.76,14.59649615,15.1208,-1.6206,15.20739744,0.5808,0.1694,0.605,14.54,-1.79,14.64976792
11/12/2019 13:30,15.18024,1.96132,15.306419,0.69024,0.20132,0.719,14.49,1.76,14.59649615,15.23024,-1.58868,15.31287415,0.69024,0.20132,0.719,14.54,-1.79,14.64976792
11/12/2019 14:00,15.15528,1.86654,15.2697899,0.36528,0.10654,0.3805,14.79,1.76,14.89435128,15.21528,-1.68346,15.30812801,0.36528,0.10654,0.3805,14.85,-1.79,14.95749311
11/12/2019 14:30,15.13416,1.75038,15.23504608,0.34416,0.10038,0.3585,14.79,1.65,14.88175393,15.19416,-1.58962,15.27708709,0.34416,0.10038,0.3585,14.85,-1.69,14.94585561
11/12/2019 15:00,15.4256,1.8333,15.53415991,0.5256,0.1533,0.5475,14.9,1.68,14.99441229,15.4956,-1.5567,15.57359734,0.5256,0.1533,0.5475,14.97,-1.71,15.0673488
11/12/2019 15:30,14.95808,1.79444,15.06533014,0.11808,0.03444,0.123,14.84,1.76,14.94400214,15.01808,-1.75556,15.12034119,0.11808,0.03444,0.123,14.9,-1.79,15.00713497
11/12/2019 16:00,14.92688,1.53534,15.00563279,0.08688,0.02534,0.0905,14.84,1.51,14.91662495,14.98688,-1.52466,15.06423447,0.08688,0.02534,0.0905,14.9,-1.55,14.98040387
11/12/2019 16:30,15.25672,1.61946,15.34242992,0.06672,0.01946,0.0695,15.19,1.6,15.27403352,15.31672,-1.59054,15.39908208,0.06672,0.01946,0.0695,15.25,-1.61,15.33475138
11/12/2019 17:00,15.24904,1.64722,15.33774933,0.05904,0.01722,0.0615,15.19,1.63,15.27720524,15.30904,-1.65278,15.39799946,0.05904,0.01722,0.0615,15.25,-1.67,15.34116684
11/12/2019 17:30,14.81096,1.24778,14.86342797,0.06096,0.01778,0.0635,14.75,1.23,14.8011959,14.87096,-0.94222,14.9007795,0.06096,0.01778,0.0635,14.81,-0.96,14.8410815
11/12/2019 18:00,14.88488,1.21184,14.93412899,0.07488,0.02184,0.078,14.81,1.19,14.85773199,14.94488,-1.20816,14.99363494,0.07488,0.02184,0.078,14.87,-1.23,14.92078416
11/12/2019 18:30,14.4916,0.9138,14.52038226,0.0816,0.0238,0.085,14.41,0.89,14.43745823,14.5616,-0.9062,14.58977015,0.0816,0.0238,0.085,14.48,-0.93,14.5098346
11/12/2019 19:00,14.14824,0.84282,14.17332144,0.07824,0.02282,0.0815,14.07,0.82,14.09387456,14.21824,-0.82718,14.24228126,0.07824,0.02282,0.0815,14.14,-0.85,14.16552505
11/12/2019 19:30,14.44032,1.05176,14.47857178,0.28032,0.08176,0.292,14.16,0.97,14.19318498,14.51032,-0.92824,14.53997992,0.28032,0.08176,0.292,14.23,-1.01,14.26579826
11/12/2019 20:00,14.11472,1.00346,14.15034461,0.11472,0.03346,0.1195,14,0.97,14.03356334,14.17472,-0.97654,14.2083186,0.11472,0.03346,0.1195,14.06,-1.01,14.09622999
11/12/2019 20:30,13.54664,1.01152,13.58435232,0.41664,0.12152,0.434,13.13,0.89,13.16012918,13.60664,-0.79848,13.63004851,0.41664,0.12152,0.434,13.19,-0.92,13.22204598
11/12/2019 21:00,13.12928,0.98604,13.1662549,0.56928,0.16604,0.593,12.56,0.82,12.58673905,13.18928,-0.68396,13.20700224,0.56928,0.16604,0.593,12.62,-0.85,12.64859281
11/12/2019 21:30,12.67864,0.87252,12.70862712,0.72864,0.21252,0.759,11.95,0.66,11.96821206,12.73864,-0.47748,12.7475855,0.72864,0.21252,0.759,12.01,-0.69,12.02980465
11/12/2019 22:00,12.92408,0.51494,12.93433443,0.15408,0.04494,0.1605,12.77,0.47,12.77864625,12.97408,-0.44506,12.98171138,0.15408,0.04494,0.1605,12.82,-0.49,12.82936086
11/12/2019 22:30,11.85176,0.43468,11.85972857,0.22176,0.06468,0.231,11.63,0.37,11.63588415,11.90176,-0.31532,11.90593624,0.22176,0.06468,0.231,11.68,-0.38,11.68617987
11/12/2019 23:00,11.16944,0.61692,11.18646415,0.70944,0.20692,0.739,10.46,0.41,10.46803229,11.21944,-0.21308,11.22146323,0.70944,0.20692,0.739,10.51,-0.42,10.51838866
11/12/2019 23:30,10.78152,0.41336,10.78944113,0.73152,0.21336,0.762,10.05,0.2,10.05198985,10.82152,-0.00664,10.82152204,0.73152,0.21336,0.762,10.09,-0.22,10.09239813
12/12/2019 00:00,10.53816,0.10738,10.53870707,0.36816,0.10738,0.3835,10.17,0,10.17,10.56816,0.10738,10.56870551,0.36816,0.10738,0.3835,10.2,0,10.2
12/12/2019 00:30,10.28168,0.09674,10.2821351,0.33168,0.09674,0.3455,9.95,0,9.95,10.32168,0.09674,10.32213334,0.33168,0.09674,0.3455,9.99,0,9.99
12/12/2019 01:00,11.14944,0.39942,11.15659216,0.16944,0.04942,0.1765,10.98,0.35,10.98557691,11.18944,-0.31058,11.19374948,0.16944,0.04942,0.1765,11.02,-0.36,11.02587865
12/12/2019 01:30,10.65144,0.59292,10.66792989,0.66144,0.19292,0.689,9.99,0.4,9.998004801,10.70144,-0.16708,10.70274422,0.66144,0.19292,0.689,10.04,-0.36,10.04645211
12/12/2019 02:00,11.02192,0.45306,11.03122767,0.18192,0.05306,0.1895,10.84,0.4,10.84737756,11.07192,-0.30694,11.07617374,0.18192,0.05306,0.1895,10.89,-0.36,10.89594879
12/12/2019 02:30,10.29112,0.46116,10.30144744,0.38112,0.11116,0.397,9.91,0.35,9.916178699,10.34112,-0.24884,10.3441135,0.38112,0.11116,0.397,9.96,-0.36,9.966503901
12/12/2019 03:00,10.98504,0.45522,10.99446811,0.15504,0.04522,0.1615,10.83,0.41,10.83775807,11.03504,-0.35478,11.04074167,0.15504,0.04522,0.1615,10.88,-0.4,10.88735046
12/12/2019 03:30,10.1152,0.4711,10.12616444,0.4152,0.1211,0.4325,9.7,0.35,9.706312379,10.1552,-0.2289,10.1577794,0.4152,0.1211,0.4325,9.74,-0.35,9.746286472
12/12/2019 04:00,10.12832,0.14826,10.12940507,0.50832,0.14826,0.5295,9.62,0,9.62,10.16832,0.14826,10.1694008,0.50832,0.14826,0.5295,9.66,0,9.66
12/12/2019 04:30,10.50104,0.07322,10.50129527,0.25104,0.07322,0.2615,10.25,0,10.25,10.54104,0.07322,10.5412943,0.25104,0.07322,0.2615,10.29,0,10.29
12/12/2019 05:00,10.12248,0.17864,10.12405618,0.61248,0.17864,0.638,9.51,0,9.51,10.15248,0.17864,10.15405153,0.61248,0.17864,0.638,9.54,0,9.54
12/12/2019 05:30,10.36656,-0.26392,10.369919,0.46656,0.13608,0.486,9.9,-0.4,9.908077513,10.40656,0.51608,10.41934881,0.46656,0.13608,0.486,9.94,0.38,9.94726093
12/12/2019 06:00,11.5708,-0.3356,11.57566586,0.2208,0.0644,0.23,11.35,-0.4,11.35704627,11.6208,0.4444,11.62929422,0.2208,0.0644,0.23,11.4,0.38,11.40633158
12/12/2019 06:30,12.12136,2.88248,12.45937636,0.59136,0.17248,0.616,11.53,2.71,11.84419689,12.09136,1.54248,12.18934909,0.59136,0.17248,0.616,11.5,1.37,11.58131685
12/12/2019 07:00,13.23424,0.70332,13.25291543,0.35424,0.10332,0.369,12.88,0.6,12.89396758,13.29424,-0.52668,13.30466869,0.35424,0.10332,0.369,12.94,-0.63,12.95532709
12/12/2019 07:30,14.218,1.794,14.3307348,0.288,0.084,0.3,13.93,1.71,14.03456447,14.218,-0.426,14.22438048,0.288,0.084,0.3,13.93,-0.51,13.93933284
12/12/2019 08:00,14.71064,1.55352,14.79244245,0.56064,0.16352,0.584,14.15,1.39,14.21810817,14.77064,-1.26648,14.82483651,0.56064,0.16352,0.584,14.21,-1.43,14.2817716
12/12/2019 08:30,14.87768,1.56724,14.96000011,0.60768,0.17724,0.633,14.27,1.39,14.33753814,14.94768,-1.25276,15.00008483,0.60768,0.17724,0.633,14.34,-1.43,14.41112418
12/12/2019 09:00,15.17592,1.39756,15.24013523,0.26592,0.07756,0.277,14.91,1.32,14.96831654,15.25592,-1.29244,15.31056812,0.26592,0.07756,0.277,14.99,-1.37,15.05247488
12/12/2019 09:30,15.3984,1.3537,15.45778853,0.2184,0.0637,0.2275,15.18,1.29,15.23471365,15.4584,-1.2663,15.51017879,0.2184,0.0637,0.2275,15.24,-1.33,15.2979247
12/12/2019 10:00,15.27072,1.59396,15.35368353,0.63072,0.18396,0.657,14.64,1.41,14.70774286,15.34072,-1.25604,15.39205401,0.63072,0.18396,0.657,14.71,-1.44,14.78031461
12/12/2019 10:30,15.88496,1.38728,15.94542254,0.26496,0.07728,0.276,15.62,1.31,15.67483652,15.95496,-1.27272,16.00564166,0.26496,0.07728,0.276,15.69,-1.35,15.7479713
12/12/2019 11:00,15.74536,1.53448,15.81995545,0.25536,0.07448,0.266,15.49,1.46,15.55865354,15.81536,-1.42552,15.87947478,0.25536,0.07448,0.266,15.56,-1.5,15.63213357
12/12/2019 11:30,15.8892,1.5931,15.96886484,0.3192,0.0931,0.3325,15.57,1.5,15.64208746,15.9492,-1.4469,16.01469638,0.3192,0.0931,0.3325,15.63,-1.54,15.70568368
12/12/2019 12:00,15.54,1.5375,15.61587353,0.78,0.2275,0.8125,14.76,1.31,14.81801944,15.61,-1.1025,15.64888514,0.78,0.2275,0.8125,14.83,-1.33,14.8895198
12/12/2019 12:30,15.4588,1.1509,15.50158277,0.4488,0.1309,0.4675,15.01,1.02,15.04461698,15.5288,-0.9291,15.55656955,0.4488,0.1309,0.4675,15.08,-1.06,15.11720874
12/12/2019 13:00,15.51216,1.34688,15.57052323,0.81216,0.23688,0.846,14.7,1.11,14.7418486,15.58216,-0.90312,15.60830984,0.81216,0.23688,0.846,14.77,-1.14,14.81392926
12/12/2019 13:30,15.33808,1.52944,15.41414561,0.71808,0.20944,0.748,14.62,1.32,14.67946866,15.38808,-1.15056,15.43103348,0.71808,0.20944,0.748,14.67,-1.36,14.73290535
12/12/2019 14:00,15.58168,1.45174,15.64916294,0.21168,0.06174,0.2205,15.37,1.39,15.43272497,15.64168,-1.36826,15.7014104,0.21168,0.06174,0.2205,15.43,-1.43,15.4961221
12/12/2019 14:30,17.0308,1.4369,17.09130862,0.1608,0.0469,0.1675,16.87,1.39,16.92716751,17.1008,-1.3831,17.15664088,0.1608,0.0469,0.1675,16.94,-1.43,17.00025
12/12/2019 15:00,14.99864,1.30252,15.05509084,0.24864,0.07252,0.259,14.75,1.23,14.8011959,15.05864,-1.18748,15.10538803,0.24864,0.07252,0.259,14.81,-1.26,14.86350228
12/12/2019 15:30,19.22864,1.50752,19.28764404,0.12864,0.03752,0.134,19.1,1.47,19.15648454,19.29864,-1.48248,19.35549671,0.12864,0.03752,0.134,19.17,-1.52,19.23016641
12/12/2019 16:00,19.22048,1.72514,19.29774493,0.12048,0.03514,0.1255,19.1,1.69,19.17462125,19.29048,-1.70486,19.36566979,0.12048,0.03514,0.1255,19.17,-1.74,19.24880516
12/12/2019 16:30,15.38088,1.50234,15.45407697,0.11088,0.03234,0.1155,15.27,1.47,15.34059321,15.45088,-1.47766,15.5213779,0.11088,0.03234,0.1155,15.34,-1.51,15.41413961
12/12/2019 17:00,15.27208,1.32394,15.32935891,0.08208,0.02394,0.0855,15.19,1.3,15.24552721,15.34208,-1.32606,15.39928095,0.08208,0.02394,0.0855,15.26,-1.35,15.31959856
12/12/2019 17:30,15.39608,3.18344,15.72175466,4.84608,1.41344,5.048,10.55,1.77,10.69744829,15.46608,-0.39656,15.47116319,4.84608,1.41344,5.048,10.62,-1.81,10.77313789
12/12/2019 18:00,15.06136,2.91998,15.34180068,4.73136,1.37998,4.9285,10.33,1.54,10.44416105,15.13136,-0.19002,15.13255309,4.73136,1.37998,4.9285,10.4,-1.57,10.51783723
12/12/2019 18:30,18.09392,1.16156,18.13116551,0.07392,0.02156,0.077,18.02,1.14,18.05602393,18.17392,-1.16844,18.21144201,0.07392,0.02156,0.077,18.1,-1.19,18.1390766
12/12/2019 19:00,17.8844,1.5517,17.95158868,0.0744,0.0217,0.0775,17.81,1.53,17.87559789,17.9244,-1.0883,17.95740828,0.0744,0.0217,0.0775,17.85,-1.11,17.8844793
12/12/2019 19:30,14.25896,1.28178,14.31645558,0.34896,0.10178,0.3635,13.91,1.18,13.9599606,14.32896,-1.10822,14.37175168,0.34896,0.10178,0.3635,13.98,-1.21,14.03226639
12/12/2019 20:00,14.01248,1.02364,14.04981974,0.25248,0.07364,0.263,13.76,0.95,13.79275534,14.06248,-0.63636,14.07687102,0.25248,0.07364,0.263,13.81,-0.71,13.82823922
12/12/2019 20:30,14.06888,0.54884,14.07958131,0.09888,0.02884,0.103,13.97,0.52,13.97967453,14.13888,-0.52116,14.14848173,0.09888,0.02884,0.103,14.04,-0.55,14.05076866
12/12/2019 21:00,13.0168,0.8099,13.04197149,0.3768,0.1099,0.3925,12.64,0.7,12.65936807,13.0668,-0.4401,13.07420935,0.3768,0.1099,0.3925,12.69,-0.55,12.70191324
12/12/2019 21:30,12.5392,0.7031,12.5588967,0.5592,0.1631,0.5825,11.98,0.54,11.99216411,12.5992,-0.3869,12.60513912,0.5592,0.1631,0.5825,12.04,-0.55,12.05255575
12/12/2019 22:00,12.07152,0.70086,12.09184849,0.55152,0.16086,0.5745,11.52,0.54,11.53264931,12.12152,-0.38914,12.12776472,0.55152,0.16086,0.5745,11.57,-0.55,11.58306522
12/12/2019 22:30,11.42232,0.50526,11.43348949,0.29232,0.08526,0.3045,11.13,0.42,11.13792171,11.47232,-0.35474,11.47780322,0.29232,0.08526,0.3045,11.18,-0.44,11.18865497
12/12/2019 23:00,11.32904,-0.34528,11.3343004,0.11904,0.03472,0.124,11.21,-0.38,11.21643883,11.37904,0.44472,11.38772704,0.11904,0.03472,0.124,11.26,0.41,11.267462
12/12/2019 23:30,10.49768,-0.20276,10.49963795,0.60768,0.17724,0.633,9.89,-0.38,9.897297611,10.54768,0.52724,10.56084918,0.60768,0.17724,0.633,9.94,0.35,9.946160063
13/12/2019 00:00,10.3416,-0.3362,10.3470634,0.5616,0.1638,0.585,9.78,-0.5,9.792772845,10.3816,0.6338,10.40092885,0.5616,0.1638,0.585,9.82,0.47,9.83124102
13/12/2019 00:30,9.98232,0.19026,9.984132984,0.65232,0.19026,0.6795,9.33,0,9.33,10.02232,0.19026,10.02412575,0.65232,0.19026,0.6795,9.37,0,9.37
13/12/2019 01:00,10.18688,-0.25466,10.1900626,0.32688,0.09534,0.3405,9.86,-0.35,9.866210012,10.22688,0.44534,10.2365718,0.32688,0.09534,0.3405,9.9,0.35,9.906184937
13/12/2019 01:30,10.68144,0.03542,10.68149873,0.12144,0.03542,0.1265,10.56,0,10.56,10.72144,0.03542,10.72149851,0.12144,0.03542,0.1265,10.6,0,10.6
13/12/2019 02:00,11.01248,0.02114,11.01250029,0.07248,0.02114,0.0755,10.94,0,10.94,11.06248,0.02114,11.0625002,0.07248,0.02114,0.0755,10.99,0,10.99
13/12/2019 02:30,11.07728,0.02254,11.07730293,0.07728,0.02254,0.0805,11,0,11,11.06728,0.02254,11.06730295,0.07728,0.02254,0.0805,10.99,0,10.99
13/12/2019 03:00,10.47024,-0.32368,10.47524197,0.09024,0.02632,0.094,10.38,-0.35,10.38589909,10.52024,0.02632,10.52027292,0.09024,0.02632,0.094,10.43,0,10.43
13/12/2019 03:30,11.09776,0.02268,11.09778318,0.07776,0.02268,0.081,11.02,0,11.02,11.13776,0.02268,11.13778309,0.07776,0.02268,0.081,11.06,0,11.06
13/12/2019 04:00,9.8492,-0.3269,9.854623496,0.0792,0.0231,0.0825,9.77,-0.35,9.776267181,9.8992,0.0231,9.899226952,0.0792,0.0231,0.0825,9.82,0,9.82
13/12/2019 04:30,9.98296,0.30128,9.987505194,2.23296,0.65128,2.326,7.75,-0.35,7.7578992,10.02296,1.00128,10.07284909,2.23296,0.65128,2.326,7.79,0.35,7.79785868
13/12/2019 05:00,10.63872,-0.32704,10.64374551,0.07872,0.02296,0.082,10.56,-0.35,10.5657986,10.67872,0.37296,10.68523093,0.07872,0.02296,0.082,10.6,0.35,10.60577673
13/12/2019 05:30,11.0044,0.0392,11.00446982,0.1344,0.0392,0.14,10.87,0,10.87,11.0444,0.0392,11.04446957,0.1344,0.0392,0.14,10.91,0,10.91
13/12/2019 06:00,11.33896,0.40178,11.34607602,0.10896,0.03178,0.1135,11.23,0.37,11.23609363,11.37896,-0.35822,11.38459715,0.10896,0.03178,0.1135,11.27,-0.39,11.27674598
13/12/2019 06:30,12.6388,0.9684,12.67584569,0.2688,0.0784,0.28,12.37,0.89,12.40197565,12.6888,-0.8016,12.71409486,0.2688,0.0784,0.28,12.42,-0.88,12.45113649
13/12/2019 07:00,13.62272,1.10746,13.66766139,0.16272,0.04746,0.1695,13.46,1.06,13.50167397,13.67272,-1.04254,13.71240905,0.16272,0.04746,0.1695,13.51,-1.09,13.55389981
13/12/2019 07:30,14.08128,2.10954,14.23842005,2.02128,0.58954,2.1055,12.06,1.52,12.15541032,14.14128,-0.96046,14.17385916,2.02128,0.58954,2.1055,12.12,-1.55,12.21871106
13/12/2019 08:00,15.30496,1.84978,15.4163383,0.20496,0.05978,0.2135,15.1,1.79,15.2057259,15.35496,-1.40022,15.41867091,0.20496,0.05978,0.2135,15.15,-1.46,15.22018725
13/12/2019 08:30,15.56824,7.77282,17.40077089,0.07824,0.02282,0.0815,15.49,7.75,17.32058313,14.94824,5.07282,15.78554344,0.07824,0.02282,0.0815,14.87,5.05,15.70412048
13/12/2019 09:00,15.05704,8.02372,17.06149279,0.28704,0.08372,0.299,14.77,7.94,16.76891469,14.44704,4.91372,15.2598037,0.28704,0.08372,0.299,14.16,4.83,14.96109956
13/12/2019 09:30,15.32472,8.19096,17.37638826,0.41472,0.12096,0.432,14.91,8.07,16.95384912,14.70472,4.89096,15.49678289,0.41472,0.12096,0.432,14.29,4.77,15.0650921
13/12/2019 10:00,15.12872,3.06296,15.4356695,0.31872,0.09296,0.332,14.81,2.97,15.10486677,15.01872,0.37296,15.02335015,0.31872,0.09296,0.332,14.7,0.28,14.70266642
13/12/2019 10:30,15.13136,1.41998,15.19784191,0.41136,0.11998,0.4285,14.72,1.3,14.77729339,15.19136,-1.21002,15.23947398,0.41136,0.11998,0.4285,14.78,-1.33,14.83972035
13/12/2019 11:00,15.12,1.48,15.19226119,0.24,0.07,0.25,14.88,1.41,14.94665514,15.17,-1.37,15.2317366,0.24,0.07,0.25,14.93,-1.44,14.99928332
13/12/2019 11:30,14.64192,2.10556,14.7925388,2.04192,0.59556,2.127,12.6,1.51,12.6901576,14.69192,-0.94444,14.7222444,2.04192,0.59556,2.127,12.65,-1.54,12.74339437
13/12/2019 12:00,14.59496,1.53478,14.6754355,0.80496,0.23478,0.8385,13.79,1.3,13.85114075,14.65496,-1.09522,14.69582796,0.80496,0.23478,0.8385,13.85,-1.33,13.91371266
13/12/2019 12:30,14.73544,1.24492,14.78793487,0.32544,0.09492,0.339,14.41,1.15,14.45581544,14.79544,-1.09508,14.83591066,0.32544,0.09492,0.339,14.47,-1.19,14.51884982
13/12/2019 13:00,14.8536,1.3173,14.91189834,0.5736,0.1673,0.5975,14.28,1.15,14.32623119,14.9136,-1.0227,14.94862469,0.5736,0.1673,0.5975,14.34,-1.19,14.38929116
13/12/2019 13:30,14.09032,1.31176,14.15124843,1.00032,0.29176,1.042,13.09,1.02,13.12968012,14.15032,-0.75824,14.17062045,1.00032,0.29176,1.042,13.15,-1.05,13.19185355
13/12/2019 14:00,14.05672,1.16196,14.10466335,0.48672,0.14196,0.507,13.57,1.02,13.60828057,14.11672,-0.93804,14.14785152,0.48672,0.14196,0.507,13.63,-1.08,13.67272102
13/12/2019 14:30,13.81768,1.23224,13.87251585,0.72768,0.21224,0.758,13.09,1.02,13.12968012,13.86768,-0.86776,13.8948032,0.72768,0.21224,0.758,13.14,-1.08,13.18430886
13/12/2019 15:00,14.31848,1.13414,14.36332632,0.28848,0.08414,0.3005,14.03,1.05,14.06923594,14.36848,-0.99586,14.40294951,0.28848,0.08414,0.3005,14.08,-1.08,14.12135971
13/12/2019 15:30,14.09768,0.99724,14.13290731,0.12768,0.03724,0.133,13.97,0.96,14.00294612,14.14768,-0.95276,14.179725,0.12768,0.03724,0.133,14.02,-0.99,14.05491017
13/12/2019 16:00,13.96824,1.08282,14.01014732,0.07824,0.02282,0.0815,13.89,1.06,13.93038765,14.01824,-1.07718,14.05956505,0.07824,0.02282,0.0815,13.94,-1.1,13.98333294
13/12/2019 16:30,14.52728,1.52254,14.60684744,0.07728,0.02254,0.0805,14.45,1.5,14.52764606,14.56728,-1.17746,14.61478904,0.07728,0.02254,0.0805,14.49,-1.2,14.53960453
13/12/2019 17:00,14.62008,1.23044,14.67176614,0.07008,0.02044,0.073,14.55,1.21,14.60022603,14.69008,-1.21956,14.74061657,0.07008,0.02044,0.073,14.62,-1.24,14.67249127
13/12/2019 17:30,14.62008,1.32044,14.6795879,0.07008,0.02044,0.073,14.55,1.3,14.60796016,14.69008,-1.31956,14.74922673,0.07008,0.02044,0.073,14.62,-1.34,14.6812806
13/12/2019 18:00,14.15008,1.03044,14.18754984,0.07008,0.02044,0.073,14.08,1.01,14.11617866,14.22008,-1.01956,14.25658367,0.07008,0.02044,0.073,14.15,-1.04,14.18816761
13/12/2019 18:30,13.57008,0.67044,13.5866317,0.07008,0.02044,0.073,13.5,0.65,13.51563909,13.64008,-0.65956,13.65601705,0.07008,0.02044,0.073,13.57,-0.68,13.5870269
13/12/2019 19:00,13.39208,0.60394,13.40569097,0.08208,0.02394,0.0855,13.31,0.58,13.32263112,13.46208,-0.58606,13.47483077,0.08208,0.02394,0.0855,13.38,-0.61,13.39389786
13/12/2019 19:30,13.16336,0.55848,13.17520195,0.30336,0.08848,0.316,12.86,0.47,12.86858578,13.22336,-0.41152,13.22976184,0.30336,0.08848,0.316,12.92,-0.5,12.9296713
13/12/2019 20:00,12.83072,0.49896,12.84041809,0.27072,0.07896,0.282,12.56,0.42,12.56702033,12.88072,-0.36104,12.88577889,0.27072,0.07896,0.282,12.61,-0.44,12.61767411
13/12/2019 20:30,12.83888,0.64134,12.85488843,0.27888,0.08134,0.2905,12.56,0.56,12.57247788,12.88888,-0.50866,12.89891324,0.27888,0.08134,0.2905,12.61,-0.59,12.62379499
13/12/2019 21:00,12.49176,0.60718,12.50650772,0.16176,0.04718,0.1685,12.33,0.56,12.3427104,12.55176,-0.54282,12.56349206,0.16176,0.04718,0.1685,12.39,-0.59,12.40403966
13/12/2019 21:30,12.17136,0.50998,12.1820394,0.17136,0.04998,0.1785,12,0.46,12.00881343,12.22136,-0.43002,12.22892299,0.17136,0.04998,0.1785,12.05,-0.48,12.05955638
13/12/2019 22:00,11.46504,0.44522,11.47368132,0.15504,0.04522,0.1615,11.31,0.4,11.31707118,11.51504,-0.37478,11.52113737,0.15504,0.04522,0.1615,11.36,-0.42,11.36776143
13/12/2019 22:30,11.14032,0.02926,11.14035843,0.10032,0.02926,0.1045,11.04,0,11.04,11.18032,0.02926,11.18035829,0.10032,0.02926,0.1045,11.08,0,11.08
13/12/2019 23:00,10.56504,-0.26978,10.56848388,0.27504,0.08022,0.2865,10.29,-0.35,10.29595066,10.60504,0.39022,10.61221678,0.27504,0.08022,0.2865,10.33,0.31,10.33465045
13/12/2019 23:30,9.9792,0.6356,9.999420983,0.4992,0.1456,0.52,9.48,0.49,9.492655055,10.0092,2.2156,10.25148614,0.4992,0.1456,0.52,9.51,2.07,9.732676919
14/12/2019 00:00,9.91888,-0.32116,9.924078003,0.09888,0.02884,0.103,9.82,-0.35,9.826235291,9.94888,0.37884,9.956090247,0.09888,0.02884,0.103,9.85,0.35,9.856216313
14/12/2019 00:30,10.2712,-0.3234,10.27629004,0.0912,0.0266,0.095,10.18,-0.35,10.18601492,10.3012,0.3766,10.30808173,0.0912,0.0266,0.095,10.21,0.35,10.21599726
14/12/2019 01:00,10.18,-0.315,10.18487236,0.12,0.035,0.125,10.06,-0.35,10.06608663,10.21,0.385,10.21725624,0.12,0.035,0.125,10.09,0.35,10.09606854
14/12/2019 01:30,10.36688,0.02534,10.36691097,0.08688,0.02534,0.0905,10.28,0,10.28,10.39688,0.02534,10.39691088,0.08688,0.02534,0.0905,10.31,0,10.31
14/12/2019 02:00,10.2432,0.0476,10.2433106,0.1632,0.0476,0.17,10.08,0,10.08,10.2732,0.0476,10.27331027,0.1632,0.0476,0.17,10.11,0,10.11
14/12/2019 02:30,10.02928,-0.30146,10.03380962,0.26928,0.07854,0.2805,9.76,-0.38,9.76739474,10.06928,0.43854,10.07882518,0.26928,0.07854,0.2805,9.8,0.36,9.806610016
14/12/2019 03:00,9.69856,-0.36042,9.705254693,0.47856,0.13958,0.4985,9.22,-0.5,9.233547531,9.72856,0.59958,9.747018819,0.47856,0.13958,0.4985,9.25,0.46,9.261430775
14/12/2019 03:30,9.61264,5.96202,11.31143361,0.45264,0.13202,0.4715,9.16,5.83,10.85792337,9.53264,5.66202,11.0873665,0.45264,0.13202,0.4715,9.08,5.53,10.63142982
14/12/2019 04:00,10.2308,0.0294,10.23084224,0.1008,0.0294,0.105,10.13,0,10.13,10.2708,0.0294,10.27084208,0.1008,0.0294,0.105,10.17,0,10.17
14/12/2019 04:30,9.60992,-0.34044,9.615948305,0.16992,0.04956,0.177,9.44,-0.39,9.448052709,9.64992,0.24956,9.65314644,0.16992,0.04956,0.177,9.48,0.2,9.48210947
14/12/2019 05:00,9.99256,-0.23842,9.995403916,0.62256,0.18158,0.6485,9.37,-0.42,9.379408297,10.02256,0.60158,10.04059796,0.62256,0.18158,0.6485,9.4,0.42,9.4093783
14/12/2019 05:30,9.45632,-0.55274,9.472460581,0.19632,0.05726,0.2045,9.26,-0.61,9.280070043,9.49632,0.65726,9.51903799,0.19632,0.05726,0.2045,9.3,0.6,9.31933474
14/12/2019 06:00,9.83104,-0.48428,9.842960662,0.43104,0.12572,0.449,9.4,-0.61,9.419771759,9.87104,0.72572,9.897681557,0.43104,0.12572,0.449,9.44,0.6,9.459048578
14/12/2019 06:30,10.53024,-0.40118,10.53787929,0.27024,0.07882,0.2815,10.26,-0.48,10.27122193,10.58024,0.53882,10.59395136,0.27024,0.07882,0.2815,10.31,0.46,10.32025678
14/12/2019 07:00,10.98968,-0.34676,10.99514934,0.07968,0.02324,0.083,10.91,-0.37,10.91627226,11.02968,0.39324,11.03668785,0.07968,0.02324,0.083,10.95,0.37,10.95624936
14/12/2019 07:30,11.1604,-0.3378,11.16551105,0.3504,0.1022,0.365,10.81,-0.44,10.81895097,11.2004,0.5322,11.21303692,0.3504,0.1022,0.365,10.85,0.43,10.85851739
14/12/2019 08:00,11.5564,0.4902,11.56679199,0.4464,0.1302,0.465,11.11,0.36,11.11583105,11.6064,-0.2298,11.60867473,0.4464,0.1302,0.465,11.16,-0.36,11.16580494
14/12/2019 08:30,11.86368,0.65524,11.88176092,0.46368,0.13524,0.483,11.4,0.52,11.41185349,11.88368,0.66524,11.90228527,0.46368,0.13524,0.483,11.42,0.53,11.43229198
14/12/2019 09:00,12.02896,-0.48822,12.03886363,0.34896,0.10178,0.3635,11.68,-0.59,11.69489205,12.07896,0.63178,12.09547108,0.34896,0.10178,0.3635,11.73,0.53,11.74196747
14/12/2019 09:30,12.3924,-0.2768,12.39549095,0.4224,0.1232,0.44,11.97,-0.4,11.97668151,12.4424,0.4932,12.45217106,0.4224,0.1232,0.44,12.02,0.37,12.02569333
14/12/2019 10:00,12.318,-0.2835,12.32126196,0.468,0.1365,0.4875,11.85,-0.42,11.8574407,12.368,0.5465,12.3800681,0.468,0.1365,0.4875,11.9,0.41,11.90706093
14/12/2019 10:30,12.35832,-0.23174,12.36049257,0.50832,0.14826,0.5295,11.85,-0.38,11.85609126,12.40832,0.50826,12.41872511,0.50832,0.14826,0.5295,11.9,0.36,11.90544413
14/12/2019 11:00,12.55464,-0.07448,12.55486092,0.94464,0.27552,0.984,11.61,-0.35,11.61527443,12.58464,0.63552,12.60067655,0.94464,0.27552,0.984,11.64,0.36,11.64556568
14/12/2019 11:30,12.69768,0.14224,12.69847666,0.48768,0.14224,0.508,12.21,0,12.21,12.73768,0.14224,12.73847416,0.48768,0.14224,0.508,12.25,0,12.25
14/12/2019 12:00,11.73472,-0.35404,11.74005953,0.77472,0.22596,0.807,10.96,-0.58,10.97533599,11.77472,0.76596,11.79960702,0.77472,0.22596,0.807,11,0.54,11.01324657
14/12/2019 12:30,11.56352,-0.00314,11.56352043,1.22352,0.35686,1.2745,10.34,-0.36,10.34626503,11.59352,0.70686,11.61504873,1.22352,0.35686,1.2745,10.37,0.35,10.37590478
14/12/2019 13:00,11.18312,0.01716,11.18313317,1.29312,0.37716,1.347,9.89,-0.36,9.896549904,11.23312,0.37716,11.23944992,1.29312,0.37716,1.347,9.94,0,9.94
