Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/12/2019 13:30,11.42264,-0.00048,11.42264001,1.23264,0.35952,1.284,10.19,-0.36,10.19635719,11.45264,0.70952,11.47459723,1.23264,0.35952,1.284,10.22,0.35,10.22599139
14/12/2019 14:00,11.41968,-0.10926,11.42020267,0.85968,0.25074,0.8955,10.56,-0.36,10.56613458,11.45968,0.60074,11.47541521,0.85968,0.25074,0.8955,10.6,0.35,10.60577673
14/12/2019 14:30,11.10024,-0.18868,11.10184346,0.93024,0.27132,0.969,10.17,-0.46,10.18039783,11.14024,0.68132,11.1610548,0.93024,0.27132,0.969,10.21,0.41,10.21822881
14/12/2019 15:00,11.21648,-0.23936,11.21903368,0.75648,0.22064,0.788,10.46,-0.46,10.47010984,11.25648,0.63064,11.27413184,0.75648,0.22064,0.788,10.5,0.41,10.50800171
14/12/2019 15:30,11.45488,-0.40816,11.46214947,0.31488,0.09184,0.328,11.14,-0.5,11.15121518,11.50488,0.55184,11.5181071,0.31488,0.09184,0.328,11.19,0.46,11.19945088
14/12/2019 16:00,11.85296,0.09128,11.85331147,0.31296,0.09128,0.326,11.54,0,11.54,11.90296,0.09128,11.90330999,0.31296,0.09128,0.326,11.59,0,11.59
14/12/2019 16:30,12.46264,0.09702,12.46301764,0.33264,0.09702,0.3465,12.13,0,12.13,12.52264,0.09702,12.52301583,0.33264,0.09702,0.3465,12.19,0,12.19
14/12/2019 17:00,12.84704,0.41872,12.8538618,0.16704,0.04872,0.174,12.68,0.37,12.68539712,12.89704,-0.21128,12.89877048,0.16704,0.04872,0.174,12.73,-0.26,12.73265487
14/12/2019 17:30,12.60776,0.44518,12.6156172,0.25776,0.07518,0.2685,12.35,0.37,12.35554127,12.67776,-0.28482,12.680959,0.25776,0.07518,0.2685,12.42,-0.36,12.4252163
14/12/2019 18:00,12.91688,0.41284,12.92347576,0.14688,0.04284,0.153,12.77,0.37,12.77535909,12.97688,-0.31716,12.98075518,0.14688,0.04284,0.153,12.83,-0.36,12.83504967
14/12/2019 18:30,12.502,-0.3515,12.50694032,0.132,0.0385,0.1375,12.37,-0.39,12.37614641,12.562,0.3985,12.56831915,0.132,0.0385,0.1375,12.43,0.36,12.4352121
14/12/2019 19:00,12.07832,-0.38424,12.08443025,0.32832,0.09576,0.342,11.75,-0.48,11.75980017,12.13832,0.57576,12.15196741,0.32832,0.09576,0.342,11.81,0.48,11.81975042
14/12/2019 19:30,11.82344,-0.31108,11.82753162,0.13344,0.03892,0.139,11.69,-0.35,11.69523835,11.88344,0.38892,11.88980256,0.13344,0.03892,0.139,11.75,0.35,11.75521161
14/12/2019 20:00,11.6612,-0.4559,11.67010841,0.3912,0.1141,0.4075,11.27,-0.57,11.28440517,11.7112,0.6541,11.72945234,0.3912,0.1141,0.4075,11.32,0.54,11.33287254
14/12/2019 20:30,11.18448,-0.29536,11.18837926,0.32448,0.09464,0.338,10.86,-0.39,10.86700051,11.23448,0.46464,11.24408428,0.32448,0.09464,0.338,10.91,0.37,10.91627226
14/12/2019 21:00,10.97144,-0.26708,10.97469031,0.42144,0.12292,0.439,10.55,-0.39,10.55720607,11.02144,0.49292,11.03245711,0.42144,0.12292,0.439,10.6,0.37,10.60645558
14/12/2019 21:30,11.17304,-0.70578,11.19530921,0.08304,0.02422,0.0865,11.09,-0.73,11.11400018,11.22304,0.72422,11.24638259,0.08304,0.02422,0.0865,11.14,0.7,11.16197115
14/12/2019 22:00,10.40976,-0.56382,10.42501781,0.56976,0.16618,0.5935,9.84,-0.73,9.867041096,10.44976,0.86618,10.48559735,0.56976,0.16618,0.5935,9.88,0.7,9.904766529
14/12/2019 22:30,10.09696,-0.69672,10.12096932,0.45696,0.13328,0.476,9.64,-0.83,9.675665352,10.14696,0.94328,10.1907102,0.45696,0.13328,0.476,9.69,0.81,9.723795555
14/12/2019 23:00,9.61664,-0.60848,9.635871149,0.65664,0.19152,0.684,8.96,-0.8,8.99564339,9.65664,1.00152,9.708436455,0.65664,0.19152,0.684,9,0.81,9.036376486
14/12/2019 23:30,9.36152,-0.70164,9.387776915,0.61152,0.17836,0.637,8.75,-0.88,8.794140094,9.40152,1.04836,9.459790537,0.61152,0.17836,0.637,8.79,0.87,8.832949677
15/12/2019 00:00,9.84728,-0.92746,9.890859692,0.07728,0.02254,0.0805,9.77,-0.95,9.816078647,9.89728,0.95254,9.94301181,0.07728,0.02254,0.0805,9.82,0.93,9.863939375
15/12/2019 00:30,9.26464,-0.27448,9.268705066,0.22464,0.06552,0.234,9.04,-0.34,9.046391546,9.27464,0.85552,9.314014258,0.22464,0.06552,0.234,9.05,0.79,9.084415226
15/12/2019 01:00,9.1864,-0.6773,9.211334336,0.1464,0.0427,0.1525,9.04,-0.72,9.068627239,9.2664,0.7427,9.296115977,0.1464,0.0427,0.1525,9.12,0.7,9.146824586
15/12/2019 01:30,9.35904,-0.41278,9.368138398,0.53904,0.15722,0.5615,8.82,-0.57,8.838399176,9.39904,0.70722,9.425609426,0.53904,0.15722,0.5615,8.86,0.55,8.877054692
15/12/2019 02:00,9.30304,-0.52578,9.317885911,0.32304,0.09422,0.3365,8.98,-0.62,9.001377672,9.33304,0.70422,9.35957058,0.32304,0.09422,0.3365,9.01,0.61,9.03062567
15/12/2019 02:30,9.47208,-0.86606,9.511590795,0.08208,0.02394,0.0855,9.39,-0.89,9.432083545,9.52208,0.90394,9.564889704,0.08208,0.02394,0.0855,9.44,0.88,9.480928225
15/12/2019 03:00,9.46536,-0.86802,9.505077519,0.07536,0.02198,0.0785,9.39,-0.89,9.432083545,9.51536,0.90198,9.55801464,0.07536,0.02198,0.0785,9.44,0.88,9.480928225
15/12/2019 03:30,9.00504,-0.84478,9.044578412,0.15504,0.04522,0.1615,8.85,-0.89,8.894638835,9.04504,0.92522,9.092237384,0.15504,0.04522,0.1615,8.89,0.88,8.933448382
15/12/2019 04:00,8.9748,-0.8536,9.015301881,0.1248,0.0364,0.13,8.85,-0.89,8.894638835,9.0148,0.9164,9.061258632,0.1248,0.0364,0.13,8.89,0.88,8.933448382
15/12/2019 04:30,8.75016,-0.86662,8.792970502,0.08016,0.02338,0.0835,8.67,-0.89,8.715560797,8.78016,0.90338,8.826511488,0.08016,0.02338,0.0835,8.7,0.88,8.744392489
15/12/2019 05:00,8.61664,-0.82098,8.655662485,0.23664,0.06902,0.2465,8.38,-0.89,8.427128811,8.64664,0.94902,8.698564379,0.23664,0.06902,0.2465,8.41,0.88,8.455915089
15/12/2019 05:30,8.69544,-0.84758,8.736650883,0.14544,0.04242,0.1515,8.55,-0.89,8.596196833,8.72544,0.92242,8.774061879,0.14544,0.04242,0.1515,8.58,0.88,8.625010145
15/12/2019 06:00,8.7156,-0.8417,8.756148825,0.1656,0.0483,0.1725,8.55,-0.89,8.596196833,8.7456,0.9283,8.794729117,0.1656,0.0483,0.1725,8.58,0.88,8.625010145
15/12/2019 06:30,8.72536,-0.65302,8.749762411,0.67536,0.19698,0.7035,8.05,-0.85,8.094751386,8.75536,1.02698,8.815385224,0.67536,0.19698,0.7035,8.08,0.83,8.122518082
15/12/2019 07:00,9.09584,-0.48038,9.108516358,0.37584,0.10962,0.3915,8.72,-0.59,8.739937071,9.13584,0.67962,9.16108377,0.37584,0.10962,0.3915,8.76,0.57,8.778524933
15/12/2019 07:30,9.70384,-0.15638,9.705099971,0.18384,0.05362,0.1915,9.52,-0.21,9.522315895,9.72384,0.72362,9.750727678,0.18384,0.05362,0.1915,9.54,0.67,9.563498314
15/12/2019 08:00,9.74912,0.16016,9.750435477,0.54912,0.16016,0.572,9.2,0,9.2,9.79912,0.16016,9.800428766,0.54912,0.16016,0.572,9.25,0,9.25
15/12/2019 08:30,9.89816,-0.35012,9.904350327,0.30816,0.08988,0.321,9.59,-0.44,9.600088541,9.94816,0.49988,9.960711189,0.30816,0.08988,0.321,9.64,0.41,9.64871494
15/12/2019 09:00,9.986,-0.3245,9.991271003,0.396,0.1155,0.4125,9.59,-0.44,9.600088541,10.036,0.5255,10.04974857,0.396,0.1155,0.4125,9.64,0.41,9.64871494
15/12/2019 09:30,10.4592,-0.1794,10.46073845,0.6192,0.1806,0.645,9.84,-0.36,9.846583164,10.4992,0.5406,10.51310844,0.6192,0.1806,0.645,9.88,0.36,9.886556529
15/12/2019 10:00,10.74816,-0.09512,10.74858089,0.90816,0.26488,0.946,9.84,-0.36,9.846583164,10.78816,0.62488,10.80624223,0.90816,0.26488,0.946,9.88,0.36,9.886556529
15/12/2019 10:30,11.05264,-0.07048,11.05286471,0.99264,0.28952,1.034,10.06,-0.36,10.06643929,11.10264,0.64952,11.12162269,0.99264,0.28952,1.034,10.11,0.36,10.11640747
15/12/2019 11:00,11.35232,0.41776,11.36000408,1.43232,0.41776,1.492,9.92,0,9.92,11.40232,0.41776,11.40997041,1.43232,0.41776,1.492,9.97,0,9.97
15/12/2019 11:30,11.47416,0.32788,11.47884371,1.12416,0.32788,1.171,10.35,0,10.35,11.52416,0.32788,11.5288234,1.12416,0.32788,1.171,10.4,0,10.4
15/12/2019 12:00,11.29168,0.13174,11.29244848,1.65168,0.48174,1.7205,9.64,-0.35,9.646351642,11.34168,0.83174,11.37213686,1.65168,0.48174,1.7205,9.69,0.35,9.696318889
15/12/2019 12:30,11.61904,0.31472,11.62330156,1.07904,0.31472,1.124,10.54,0,10.54,11.65904,0.31472,11.66328695,1.07904,0.31472,1.124,10.58,0,10.58
15/12/2019 13:00,11.62144,0.31542,11.62571965,1.08144,0.31542,1.1265,10.54,0,10.54,11.72144,0.31542,11.72568315,1.08144,0.31542,1.1265,10.64,0,10.64
15/12/2019 13:30,11.804,0.112,11.80453133,0.384,0.112,0.4,11.42,0,11.42,11.864,0.112,11.86452865,0.384,0.112,0.4,11.48,0,11.48
15/12/2019 14:00,11.79344,-0.22358,11.79555912,0.43344,0.12642,0.4515,11.36,-0.35,11.36539045,11.84344,0.12642,11.8441147,0.43344,0.12642,0.4515,11.41,0,11.41
15/12/2019 14:30,11.39,-0.245,11.39263468,0.36,0.105,0.375,11.03,-0.35,11.03555164,11.44,0.105,11.44048185,0.36,0.105,0.375,11.08,0,11.08
15/12/2019 15:00,11.71552,5.17786,12.80873308,0.33552,0.09786,0.3495,11.38,5.08,12.46237538,11.63552,5.85786,13.02688948,0.33552,0.09786,0.3495,11.3,5.76,12.68335918
15/12/2019 15:30,12.05528,6.45904,13.67658487,0.30528,0.08904,0.318,11.75,6.37,13.36560511,11.51528,6.46904,13.2079579,0.30528,0.08904,0.318,11.21,6.38,12.89839137
15/12/2019 16:00,12.36384,6.64862,14.03811552,0.54384,0.15862,0.5665,11.82,6.49,13.48452817,11.84384,6.42862,13.47604174,0.54384,0.15862,0.5665,11.3,6.27,12.92296019
15/12/2019 16:30,12.4076,4.4768,13.19053737,0.2976,0.0868,0.31,12.11,4.39,12.88115678,12.2076,3.9368,12.82668671,0.2976,0.0868,0.31,11.91,3.85,12.51681269
15/12/2019 17:00,12.2348,0.4464,12.24294099,0.1248,0.0364,0.13,12.11,0.41,12.11693856,12.3048,-0.3736,12.31047034,0.1248,0.0364,0.13,12.18,-0.41,12.1868987
15/12/2019 17:30,12.24456,0.43008,12.25211077,0.27456,0.08008,0.286,11.97,0.35,11.97511587,12.32456,-0.26992,12.3275154,0.27456,0.08008,0.286,12.05,-0.35,12.05508192
15/12/2019 18:00,12.17008,0.16044,12.17113751,0.55008,0.16044,0.573,11.62,0,11.62,12.23008,-0.18956,12.23154895,0.55008,0.16044,0.573,11.68,-0.35,11.68524283
15/12/2019 18:30,12.15968,0.05824,12.15981947,0.19968,0.05824,0.208,11.96,0,11.96,12.21968,-0.23176,12.2218776,0.19968,0.05824,0.208,12.02,-0.29,12.02349783
15/12/2019 19:00,11.74384,0.10612,11.74431945,0.36384,0.10612,0.379,11.38,0,11.38,11.81384,0.10612,11.81431661,0.36384,0.10612,0.379,11.45,0,11.45
15/12/2019 19:30,11.63352,-0.23064,11.63580605,0.44352,0.12936,0.462,11.19,-0.36,11.19578939,11.70352,0.47936,11.71333285,0.44352,0.12936,0.462,11.26,0.35,11.2654383
15/12/2019 20:00,11.452,-0.4815,11.46211788,0.132,0.0385,0.1375,11.32,-0.52,11.33193717,11.502,0.5985,11.51756078,0.132,0.0385,0.1375,11.37,0.56,11.38378232
15/12/2019 20:30,11.46064,-0.57898,11.47525542,0.14064,0.04102,0.1465,11.32,-0.62,11.33696608,11.51064,0.65102,11.52903553,0.14064,0.04102,0.1465,11.37,0.61,11.38635148
15/12/2019 21:00,10.78336,-0.44402,10.7924977,0.36336,0.10598,0.3785,10.42,-0.55,10.43450526,10.83336,0.62598,10.85143031,0.36336,0.10598,0.3785,10.47,0.52,10.48290513
15/12/2019 21:30,10.64344,-0.30108,10.6476976,0.61344,0.17892,0.639,10.03,-0.48,10.04147897,10.70344,0.63892,10.72249256,0.61344,0.17892,0.639,10.09,0.46,10.10048019
15/12/2019 22:00,10.6664,-0.4948,10.67787039,0.0864,0.0252,0.09,10.58,-0.52,10.59277112,10.7264,0.5252,10.73925007,0.0864,0.0252,0.09,10.64,0.5,10.65174164
15/12/2019 22:30,9.97344,-0.53608,9.987836963,0.25344,0.07392,0.264,9.72,-0.61,9.739122137,10.01344,0.66392,10.03542577,0.25344,0.07392,0.264,9.76,0.59,9.77781673
15/12/2019 23:00,9.79296,-0.62122,9.812643877,0.13296,0.03878,0.1385,9.66,-0.66,9.682520333,9.83296,0.66878,9.855676996,0.13296,0.03878,0.1385,9.7,0.63,9.720437233
15/12/2019 23:30,9.17744,-0.27408,9.181531724,0.63744,0.18592,0.664,8.54,-0.46,8.552379786,9.21744,0.63592,9.239350323,0.63744,0.18592,0.664,8.58,0.45,8.591792595
16/12/2019 00:00,8.99976,-0.54382,9.016175478,0.56976,0.16618,0.5935,8.43,-0.71,8.459846334,9.02976,0.85618,9.070259635,0.56976,0.16618,0.5935,8.46,0.69,8.488091658
16/12/2019 00:30,9.31784,-0.70688,9.344614577,0.14784,0.04312,0.154,9.17,-0.75,9.200619544,9.35784,0.77312,9.389722254,0.14784,0.04312,0.154,9.21,0.73,9.238885214
16/12/2019 01:00,9.14208,-0.65606,9.165590076,0.32208,0.09394,0.3355,8.82,-0.75,8.851830319,9.19208,0.82394,9.228933408,0.32208,0.09394,0.3355,8.87,0.73,8.899988764
16/12/2019 01:30,9.19144,-0.71958,9.219564233,0.24144,0.07042,0.2515,8.95,-0.79,8.984798273,9.23144,0.84042,9.26961651,0.24144,0.07042,0.2515,8.99,0.77,9.022915272
16/12/2019 02:00,9.19008,-0.75206,9.220800651,0.13008,0.03794,0.1355,9.06,-0.79,9.094377384,9.23008,0.80794,9.265373379,0.13008,0.03794,0.1355,9.1,0.77,9.13251882
16/12/2019 02:30,9.00368,-0.70726,9.031415739,0.28368,0.08274,0.2955,8.72,-0.79,8.755712421,9.03368,0.85274,9.073838209,0.28368,0.08274,0.2955,8.75,0.77,8.783814661
16/12/2019 03:00,9.04536,-0.57052,9.063334408,0.61536,0.17948,0.641,8.43,-0.75,8.46329723,9.08536,0.90948,9.130767777,0.61536,0.17948,0.641,8.47,0.73,8.501399885
16/12/2019 03:30,9.14512,-0.63684,9.167267041,0.28512,0.08316,0.297,8.86,-0.72,8.889206939,9.18512,0.78316,9.218447212,0.28512,0.08316,0.297,8.9,0.7,8.927485648
16/12/2019 04:00,9.09936,-0.67352,9.124252386,0.15936,0.04648,0.166,8.94,-0.72,8.968946426,9.14936,0.74648,9.179761478,0.15936,0.04648,0.166,8.99,0.7,9.017211321
16/12/2019 04:30,9.09176,-0.57032,9.109630333,0.34176,0.09968,0.356,8.75,-0.67,8.775613939,9.13176,0.74968,9.162481149,0.34176,0.09968,0.356,8.79,0.65,8.814000227
16/12/2019 05:00,9.17608,-0.46406,9.187806912,0.70608,0.20594,0.7355,8.47,-0.67,8.496458086,9.21608,0.85594,9.25574221,0.70608,0.20594,0.7355,8.51,0.65,8.534787636
16/12/2019 05:30,9.63448,-0.63286,9.655242962,0.26448,0.07714,0.2755,9.37,-0.71,9.396861178,9.67448,0.76714,9.704847606,0.26448,0.07714,0.2755,9.41,0.69,9.435263642
16/12/2019 06:00,10.09968,-0.31676,10.10464611,0.55968,0.16324,0.583,9.54,-0.48,9.552067839,10.14968,0.62324,10.16879699,0.55968,0.16324,0.583,9.59,0.46,9.601025987
16/12/2019 06:30,11.39648,0.59064,11.41177515,0.51648,0.15064,0.538,10.88,0.44,10.88889342,11.43648,-0.29936,11.44039734,0.51648,0.15064,0.538,10.92,-0.45,10.92926805
16/12/2019 07:00,12.92376,0.85068,12.95172687,0.41376,0.12068,0.431,12.51,0.73,12.53128086,12.98376,-0.63932,12.99949052,0.41376,0.12068,0.431,12.57,-0.76,12.59295438
16/12/2019 07:30,13.80752,1.03886,13.84654609,0.40752,0.11886,0.4245,13.4,0.92,13.43154496,13.86752,-0.81114,13.89122237,0.40752,0.11886,0.4245,13.46,-0.93,13.49209028
16/12/2019 08:00,14.70176,1.57968,14.78638347,0.34176,0.09968,0.356,14.36,1.48,14.43606595,14.76176,-1.42032,14.82993146,0.34176,0.09968,0.356,14.42,-1.52,14.49988965
16/12/2019 08:30,14.6056,2.0483,14.74852821,0.8856,0.2583,0.9225,13.72,1.79,13.83627479,14.6656,-1.5017,14.74228362,0.8856,0.2583,0.9225,13.78,-1.76,13.89194011
16/12/2019 09:00,14.92216,1.79188,15.02936103,0.45216,0.13188,0.471,14.47,1.66,14.56490645,14.98216,-1.55812,15.06296306,0.45216,0.13188,0.471,14.53,-1.69,14.62795269
16/12/2019 09:30,15.32904,1.85222,15.44053711,0.65904,0.19222,0.6865,14.67,1.66,14.76362083,15.38904,-1.49778,15.46175595,0.65904,0.19222,0.6865,14.73,-1.69,14.82663144
16/12/2019 10:00,15.78624,1.65182,15.87242523,0.24624,0.07182,0.2565,15.54,1.58,15.62011524,15.84624,-1.54818,15.92168909,0.24624,0.07182,0.2565,15.6,-1.62,15.68388982
16/12/2019 10:30,15.88704,1.73122,15.98108766,0.34704,0.10122,0.3615,15.54,1.63,15.625252,15.94704,-1.56878,16.02401808,0.34704,0.10122,0.3615,15.6,-1.67,15.68913318
16/12/2019 11:00,15.55272,1.74746,15.65058197,0.40272,0.11746,0.4195,15.15,1.63,15.23743417,15.62272,-1.55254,15.6996739,0.40272,0.11746,0.4195,15.22,-1.67,15.31134547
16/12/2019 11:30,15.52648,1.86064,15.63756894,0.51648,0.15064,0.538,15.01,1.71,15.10709105,15.58648,-1.59936,15.6683219,0.51648,0.15064,0.538,15.07,-1.75,15.1712689
16/12/2019 12:00,15.769,1.9335,15.88709487,0.756,0.2205,0.7875,15.013,1.713,15.11041158,15.829,-1.5325,15.90301221,0.756,0.2205,0.7875,15.073,-1.753,15.17459515
16/12/2019 12:30,15.22064,1.96402,15.34683213,0.86064,0.25102,0.8965,14.36,1.713,14.46181071,15.27064,-1.50198,15.34432761,0.86064,0.25102,0.8965,14.41,-1.753,14.51623605
16/12/2019 13:00,15.31192,2.21306,15.47102222,0.42192,0.12306,0.4395,14.89,2.09,15.03596355,15.31192,-0.93694,15.34055901,0.42192,0.12306,0.4395,14.89,-1.06,14.92768234
16/12/2019 13:30,14.67104,1.90072,14.7936524,1.03104,0.30072,1.074,13.64,1.6,13.73352103,14.72104,-1.32928,14.7809338,1.03104,0.30072,1.074,13.69,-1.63,13.78669649
16/12/2019 14:00,14.7648,1.8839,14.88450195,0.4248,0.1239,0.4425,14.34,1.76,14.44760188,14.8148,-1.6761,14.90931287,0.4248,0.1239,0.4425,14.39,-1.8,14.50214122
16/12/2019 14:30,14.52944,1.83692,14.64509822,0.70944,0.20692,0.739,13.82,1.63,13.91579319,14.57944,-1.45308,14.65167268,0.70944,0.20692,0.739,13.87,-1.66,13.9689835
16/12/2019 15:00,14.83712,1.45916,14.90869806,0.23712,0.06916,0.247,14.6,1.39,14.66601855,14.89712,-1.36084,14.95914669,0.23712,0.06916,0.247,14.66,-1.43,14.72957908
16/12/2019 15:30,19.15152,1.78836,19.23483688,0.13152,0.03836,0.137,19.02,1.75,19.10033769,19.21152,-1.75164,19.29120897,0.13152,0.03836,0.137,19.08,-1.79,19.16378094
16/12/2019 16:00,19.116,1.878,19.20802801,0.096,0.028,0.1,19.02,1.85,19.10975929,19.176,-1.422,19.22865206,0.096,0.028,0.1,19.08,-1.45,19.13501764
16/12/2019 16:30,15.26496,1.24478,15.31562865,0.08496,0.02478,0.0885,15.18,1.22,15.22894612,15.32496,-1.19522,15.37149797,0.08496,0.02478,0.0885,15.24,-1.22,15.28875404
16/12/2019 17:00,14.90016,1.18338,14.94707852,0.08016,0.02338,0.0835,14.82,1.16,14.86532879,14.96016,-1.19662,15.00794079,0.08016,0.02338,0.0835,14.88,-1.22,14.92992967
16/12/2019 17:30,14.67408,2.73994,14.92768887,4.83408,1.40994,5.0355,9.84,1.33,9.929476321,14.74408,0.04994,14.74416458,4.83408,1.40994,5.0355,9.91,-1.36,10.00288458
16/12/2019 18:00,14.61896,2.55928,14.84129056,4.72896,1.37928,4.926,9.89,1.18,9.960145581,14.68896,0.15928,14.68982355,4.72896,1.37928,4.926,9.96,-1.22,10.03444069
16/12/2019 18:30,14.32768,0.83974,14.35226733,0.06768,0.01974,0.0705,14.26,0.82,14.28355698,14.39768,-0.84026,14.42217828,0.06768,0.01974,0.0705,14.33,-0.86,14.35578281
16/12/2019 19:00,18.78768,1.07974,18.8186811,0.06768,0.01974,0.0705,18.72,1.06,18.74998667,18.86768,-1.09026,18.89915383,0.06768,0.01974,0.0705,18.8,-1.11,18.83274011
16/12/2019 19:30,14.01968,0.85574,14.04577226,0.49968,0.14574,0.5205,13.52,0.71,13.53862992,14.07968,-0.60426,14.0926406,0.49968,0.14574,0.5205,13.58,-0.75,13.60069484
16/12/2019 20:00,13.82944,0.64942,13.84467974,0.16944,0.04942,0.1765,13.66,0.6,13.67317081,13.88944,-0.59058,13.90199008,0.16944,0.04942,0.1765,13.72,-0.64,13.734919
16/12/2019 20:30,13.53112,0.64116,13.54630188,0.14112,0.04116,0.147,13.39,0.6,13.40343613,13.59112,-0.59884,13.60430638,0.14112,0.04116,0.147,13.45,-0.64,13.46521816
16/12/2019 21:00,13.06864,0.60002,13.0824071,0.30864,0.09002,0.3215,12.76,0.51,12.77018794,13.13864,-0.44998,13.14634333,0.30864,0.09002,0.3215,12.83,-0.54,12.84135896
16/12/2019 21:30,12.91632,0.42226,12.92322041,0.07632,0.02226,0.0795,12.84,0.4,12.84622902,12.96632,-0.38774,12.97211612,0.07632,0.02226,0.0795,12.89,-0.41,12.89651891
16/12/2019 22:00,11.8824,0.4657,11.89152245,0.3624,0.1057,0.3775,11.52,0.36,11.52562363,11.9324,-0.2543,11.93510948,0.3624,0.1057,0.3775,11.57,-0.36,11.57559934
16/12/2019 22:30,11.3848,0.4139,11.39232128,0.1848,0.0539,0.1925,11.2,0.36,11.20578422,11.4348,-0.3061,11.43889629,0.1848,0.0539,0.1925,11.25,-0.36,11.25575853
16/12/2019 23:00,10.8848,-0.0236,10.88482558,0.3648,0.1064,0.38,10.52,-0.13,10.5208032,10.9248,0.0264,10.9248319,0.3648,0.1064,0.38,10.56,-0.08,10.56030303
16/12/2019 23:30,10.45208,-3.40356,10.99227897,0.26208,0.07644,0.273,10.19,-3.48,10.76784565,10.51208,-2.52356,10.81074378,0.26208,0.07644,0.273,10.25,-2.6,10.57461583
17/12/2019 00:00,10.43248,-0.32886,10.43766199,0.07248,0.02114,0.0755,10.36,-0.35,10.36591048,10.47248,0.37114,10.47905445,0.07248,0.02114,0.0755,10.4,0.35,10.40588776
17/12/2019 00:30,10.13992,0.04956,10.14004111,0.16992,0.04956,0.177,9.97,0,9.97,10.17992,0.04956,10.18004064,0.16992,0.04956,0.177,10.01,0,10.01
17/12/2019 01:00,10.48032,0.08176,10.48063891,0.28032,0.08176,0.292,10.2,0,10.2,10.51032,0.08176,10.510638,0.28032,0.08176,0.292,10.23,0,10.23
17/12/2019 01:30,10.66536,0.02198,10.66538265,0.07536,0.02198,0.0785,10.59,0,10.59,10.71536,0.02198,10.71538254,0.07536,0.02198,0.0785,10.64,0,10.64
17/12/2019 02:00,10.90824,0.02282,10.90826387,0.07824,0.02282,0.0815,10.83,0,10.83,10.95824,0.02282,10.95826376,0.07824,0.02282,0.0815,10.88,0,10.88
17/12/2019 02:30,10.30896,0.03178,10.30900898,0.10896,0.03178,0.1135,10.2,0,10.2,10.34896,0.03178,10.3490088,0.10896,0.03178,0.1135,10.24,0,10.24
17/12/2019 03:00,10.20728,-0.33996,10.21293972,0.13728,0.04004,0.143,10.07,-0.38,10.07716726,10.23728,0.41004,10.2454885,0.13728,0.04004,0.143,10.1,0.37,10.10677496
17/12/2019 03:30,10.30464,-0.34948,10.31056457,0.10464,0.03052,0.109,10.2,-0.38,10.20707598,10.34464,0.40052,10.35239069,0.10464,0.03052,0.109,10.24,0.37,10.24668239
17/12/2019 04:00,10.13016,-0.28662,10.13421396,0.32016,0.09338,0.3335,9.81,-0.38,9.817357078,10.17016,0.46338,10.18071095,0.32016,0.09338,0.3335,9.85,0.37,9.856946789
17/12/2019 04:30,9.95136,-0.37252,9.958330031,0.23136,0.06748,0.241,9.72,-0.44,9.729953751,9.99136,0.48748,10.00324504,0.23136,0.06748,0.241,9.76,0.42,9.769032705
17/12/2019 05:00,9.90328,-0.28446,9.907364546,0.53328,0.15554,0.5555,9.37,-0.44,9.380325154,9.94328,0.57554,9.959922864,0.53328,0.15554,0.5555,9.41,0.42,9.419368344
17/12/2019 05:30,10.15472,-0.31904,10.15973055,0.41472,0.12096,0.432,9.74,-0.44,9.749933333,10.18472,0.54096,10.19907639,0.41472,0.12096,0.432,9.77,0.42,9.779023469
17/12/2019 06:00,10.69096,-0.21972,10.6932176,0.48096,0.14028,0.501,10.21,-0.36,10.21634475,10.73096,0.48028,10.74170244,0.48096,0.14028,0.501,10.25,0.34,10.25563747
17/12/2019 06:30,12.0428,0.7529,12.06631221,0.3528,0.1029,0.3675,11.69,0.65,11.70805705,12.0928,-0.5671,12.10608997,0.3528,0.1029,0.3675,11.74,-0.67,11.75910286
17/12/2019 07:00,13.09248,0.95864,13.12752921,0.37248,0.10864,0.388,12.72,0.85,12.74836852,13.15248,-0.77136,13.17507975,0.37248,0.10864,0.388,12.78,-0.88,12.81026151
17/12/2019 07:30,14.10648,1.27564,14.16404022,0.39648,0.11564,0.413,13.71,1.16,13.75898615,14.16648,-1.07436,14.20716034,0.39648,0.11564,0.413,13.77,-1.19,13.8213241
17/12/2019 08:00,14.75232,1.90276,14.87452322,0.59232,0.17276,0.617,14.16,1.73,14.26529004,14.82232,-1.59724,14.90813019,0.59232,0.17276,0.617,14.23,-1.77,14.33965829
17/12/2019 08:30,15.9328,1.8629,16.04133761,0.1128,0.0329,0.1175,15.82,1.83,15.92549214,16.0028,-1.8271,16.10676573,0.1128,0.0329,0.1175,15.89,-1.86,15.99849055
17/12/2019 09:00,15.11896,1.95928,15.24538388,0.64896,0.18928,0.676,14.47,1.77,14.57785307,15.17896,-1.61072,15.26418179,0.64896,0.18928,0.676,14.53,-1.8,14.64106895
17/12/2019 09:30,15.484,2.067,15.62135541,0.744,0.217,0.775,14.74,1.85,14.85564203,15.534,-1.673,15.62383068,0.744,0.217,0.775,14.79,-1.89,14.91027163
17/12/2019 10:00,15.75864,1.83252,15.86483105,0.24864,0.07252,0.259,15.51,1.76,15.60953875,15.81864,-1.72748,15.91268546,0.24864,0.07252,0.259,15.57,-1.8,15.6737009
17/12/2019 10:30,15.45456,1.79008,15.55788582,0.27456,0.08008,0.286,15.18,1.71,15.2760106,15.51456,-1.66992,15.60417267,0.27456,0.08008,0.286,15.24,-1.75,15.34014667
17/12/2019 11:00,15.73488,1.95434,15.85578423,0.49488,0.14434,0.5155,15.24,1.81,15.34710722,15.79488,-1.69566,15.88563808,0.49488,0.14434,0.5155,15.3,-1.84,15.41024335
17/12/2019 11:30,16.21048,1.88014,16.3191479,0.24048,0.07014,0.2505,15.97,1.81,16.07224315,16.28048,-1.76986,16.37639867,0.24048,0.07014,0.2505,16.04,-1.84,16.14519123
17/12/2019 12:00,15.67632,2.10726,15.81731815,0.67632,0.19726,0.7045,15,1.91,15.12111438,15.73632,-1.75274,15.83363081,0.67632,0.19726,0.7045,15.06,-1.95,15.18572027
17/12/2019 12:30,15.50208,2.06144,15.63854275,0.62208,0.18144,0.648,14.88,1.88,14.99829324,15.57208,-1.73856,15.66883105,0.62208,0.18144,0.648,14.95,-1.92,15.07278674
17/12/2019 13:00,15.50528,2.09154,15.64571019,0.72528,0.21154,0.7555,14.78,1.88,14.89908722,15.56528,-1.70846,15.65876039,0.72528,0.21154,0.7555,14.84,-1.92,14.96368938
17/12/2019 13:30,15.78968,1.99074,15.91468002,0.37968,0.11074,0.3955,15.41,1.88,15.52425522,15.84968,-1.80926,15.95261038,0.37968,0.11074,0.3955,15.47,-1.92,15.58869141
17/12/2019 14:00,15.6332,2.0926,15.7726319,0.5232,0.1526,0.545,15.11,1.94,15.23403098,15.6932,-1.8274,15.79923786,0.5232,0.1526,0.545,15.17,-1.98,15.29866988
17/12/2019 14:30,15.36392,1.86406,15.4765874,0.25392,0.07406,0.2645,15.11,1.79,15.21565641,15.42392,-1.75594,15.52355093,0.25392,0.07406,0.2645,15.17,-1.83,15.27998037
17/12/2019 15:00,15.68168,1.91174,15.79777951,0.21168,0.06174,0.2205,15.47,1.85,15.58022465,15.73168,-1.82826,15.83755948,0.21168,0.06174,0.2205,15.52,-1.89,15.63465702
17/12/2019 15:30,19.70176,2.21718,19.82612504,0.16176,0.04718,0.1685,19.54,2.17,19.66012462,19.76176,-2.17282,19.88085272,0.16176,0.04718,0.1685,19.6,-2.22,19.72532382
17/12/2019 16:00,15.57208,1.70394,15.66502752,0.08208,0.02394,0.0855,15.49,1.68,15.58083759,15.63208,-1.69606,15.72382093,0.08208,0.02394,0.0855,15.55,-1.72,15.64483621
17/12/2019 16:30,15.35504,2.84772,15.61687429,0.09504,0.02772,0.099,15.26,2.82,15.5183762,15.29504,-0.49228,15.30296011,0.09504,0.02772,0.099,15.2,-0.52,15.20889214
17/12/2019 17:00,15.78112,8.09366,17.73558797,0.08112,0.02366,0.0845,15.7,8.07,17.65261737,15.17112,4.65366,15.86881954,0.08112,0.02366,0.0845,15.09,4.63,15.78432767
17/12/2019 17:30,15.52568,9.48624,18.19438069,4.85568,1.41624,5.058,10.67,8.07,13.37810898,15.02568,6.10624,16.21903901,4.85568,1.41624,5.058,10.17,4.69,11.19933034
17/12/2019 18:00,15.3296,7.8253,17.21139031,4.7496,1.3853,4.9475,10.58,6.44,12.38587906,14.9196,4.9453,15.71783879,4.7496,1.3853,4.9475,10.17,3.56,10.77508701
17/12/2019 18:30,14.7092,0.8231,14.73221159,0.0792,0.0231,0.0825,14.63,0.8,14.65185654,14.7792,-0.8169,14.8017593,0.0792,0.0231,0.0825,14.7,-0.84,14.72398044
17/12/2019 19:00,19.1092,1.1231,19.14217538,0.0792,0.0231,0.0825,19.03,1.1,19.0617654,19.1792,-1.1169,19.21169379,0.0792,0.0231,0.0825,19.1,-1.14,19.1339907
17/12/2019 19:30,14.79928,0.79604,14.82067368,0.08928,0.02604,0.093,14.71,0.77,14.73013917,14.85928,-0.78396,14.87994608,0.08928,0.02604,0.093,14.77,-0.81,14.79219389
17/12/2019 20:00,14.28912,1.16766,14.33674929,0.36912,0.10766,0.3845,13.92,1.06,13.96030086,14.35912,-0.98234,14.39268283,0.36912,0.10766,0.3845,13.99,-1.09,14.03239823
17/12/2019 20:30,13.92088,1.23984,13.97598309,0.17088,0.04984,0.178,13.75,1.19,13.80139848,13.98088,-1.15016,14.02811012,0.17088,0.04984,0.178,13.81,-1.2,13.86203809
17/12/2019 21:00,13.4836,1.0948,13.52797309,0.1536,0.0448,0.16,13.33,1.05,13.37129014,13.5436,-1.0352,13.58310495,0.1536,0.0448,0.16,13.39,-1.08,13.43348428
17/12/2019 21:30,13.0828,1.4429,13.1621281,0.1128,0.0329,0.1175,12.97,1.41,13.04641713,13.0928,0.1229,13.09337681,0.1128,0.0329,0.1175,12.98,0.09,12.98031201
17/12/2019 22:00,12.4304,0.6397,12.44684941,0.1704,0.0497,0.1775,12.26,0.59,12.27418836,12.5004,-0.8003,12.52599219,0.1704,0.0497,0.1775,12.33,-0.85,12.35926373
17/12/2019 22:30,11.78576,0.64418,11.8033515,0.18576,0.05418,0.1935,11.6,0.59,11.61499462,11.83576,-0.52582,11.84743438,0.18576,0.05418,0.1935,11.65,-0.58,11.66442883
17/12/2019 23:00,11.16816,0.49988,11.17934156,0.30816,0.08988,0.321,10.86,0.41,10.86773665,11.21816,-0.21012,11.22012764,0.30816,0.08988,0.321,10.91,-0.3,10.91412388
17/12/2019 23:30,10.9136,-0.3302,10.91859409,0.2736,0.0798,0.285,10.64,-0.41,10.64789651,10.9536,0.4798,10.96410329,0.2736,0.0798,0.285,10.68,0.4,10.68748801
18/12/2019 00:00,10.47824,-0.36968,10.48475926,0.13824,0.04032,0.144,10.34,-0.41,10.34812543,10.51824,0.44032,10.52745242,0.13824,0.04032,0.144,10.38,0.4,10.38770427
18/12/2019 00:30,10.78824,-0.35718,10.79415119,0.07824,0.02282,0.0815,10.71,-0.38,10.71673924,10.82824,0.38282,10.83500497,0.07824,0.02282,0.0815,10.75,0.36,10.75602622
18/12/2019 01:00,10.6992,-0.3394,10.70458187,0.1392,0.0406,0.145,10.56,-0.38,10.56683491,10.7392,0.4006,10.74666911,0.1392,0.0406,0.145,10.6,0.36,10.60611145
18/12/2019 01:30,10.54968,-0.35426,10.55562638,0.25968,0.07574,0.2705,10.29,-0.43,10.29898053,10.58968,0.47574,10.60036089,0.25968,0.07574,0.2705,10.33,0.4,10.33774153
18/12/2019 02:00,10.40848,-0.26586,10.41187483,0.28848,0.08414,0.3005,10.12,-0.35,10.12605056,10.45848,0.43414,10.46748687,0.28848,0.08414,0.3005,10.17,0.35,10.17602083
18/12/2019 02:30,10.30672,-0.24304,10.30958513,0.36672,0.10696,0.382,9.94,-0.35,9.946160063,10.34672,0.45696,10.35680584,0.36672,0.10696,0.382,9.98,0.35,9.986135389
18/12/2019 03:00,10.26064,-0.25648,10.26384505,0.32064,0.09352,0.334,9.94,-0.35,9.946160063,10.30064,0.44352,10.31018401,0.32064,0.09352,0.334,9.98,0.35,9.986135389
18/12/2019 03:30,10.15128,0.15204,10.15241852,0.52128,0.15204,0.543,9.63,0,9.63,10.20128,0.15204,10.20241294,0.52128,0.15204,0.543,9.68,0,9.68
18/12/2019 04:00,10.39248,-0.44386,10.40195425,0.19248,0.05614,0.2005,10.2,-0.5,10.21224755,10.42248,0.53614,10.43626061,0.19248,0.05614,0.2005,10.23,0.48,10.24125481
18/12/2019 04:30,10.2568,-0.4301,10.26581376,0.1368,0.0399,0.1425,10.12,-0.47,10.13090815,10.2968,0.4899,10.30844762,0.1368,0.0399,0.1425,10.16,0.45,10.16996067
18/12/2019 05:00,10.04088,-0.31016,10.04566924,0.41088,0.11984,0.428,9.63,-0.43,9.639595427,10.08088,0.52984,10.0947943,0.41088,0.11984,0.428,9.67,0.41,9.678687928
18/12/2019 05:30,10.6028,-0.3096,10.60731917,0.4128,0.1204,0.43,10.19,-0.43,10.19906858,10.6328,0.5304,10.64602085,0.4128,0.1204,0.43,10.22,0.41,10.22822076
18/12/2019 06:00,11.33752,-0.30114,11.34151864,0.16752,0.04886,0.1745,11.17,-0.35,11.17548209,11.37752,0.39886,11.38450924,0.16752,0.04886,0.1745,11.21,0.35,11.21546254
18/12/2019 06:30,12.16424,0.84582,12.19361088,0.29424,0.08582,0.3065,11.87,0.76,11.89430536,12.21424,-0.17418,12.21548188,0.29424,0.08582,0.3065,11.92,-0.26,11.92283523
18/12/2019 07:00,13.21584,0.71462,13.23514672,0.25584,0.07462,0.2665,12.96,0.64,12.97579285,13.27584,-0.54538,13.28703756,0.25584,0.07462,0.2665,13.02,-0.62,13.03475355
18/12/2019 07:30,14.138,1.4215,14.2092824,0.588,0.1715,0.6125,13.55,1.25,13.60753468,14.188,-0.9485,14.21966934,0.588,0.1715,0.6125,13.6,-1.12,13.64603972
18/12/2019 08:00,15.1876,1.6018,15.27183542,0.1776,0.0518,0.185,15.01,1.55,15.08981776,15.2576,-1.5282,15.33394121,0.1776,0.0518,0.185,15.08,-1.58,15.16254596
18/12/2019 08:30,15.0292,1.9331,15.15301053,0.7992,0.2331,0.8325,14.23,1.7,14.33118627,15.0892,-1.5069,15.16425746,0.7992,0.2331,0.8325,14.29,-1.74,14.39554445
18/12/2019 09:00,14.87984,1.65912,14.97205122,0.33984,0.09912,0.354,14.54,1.56,14.62344693,14.94984,-1.50088,15.02499107,0.33984,0.09912,0.354,14.61,-1.6,14.6973501
18/12/2019 09:30,15.48056,1.68558,15.57205567,0.19056,0.05558,0.1985,15.29,1.63,15.37663812,15.54056,-1.61442,15.6241914,0.19056,0.05558,0.1985,15.35,-1.67,15.44057641
18/12/2019 10:00,15.6776,1.6993,15.76942492,0.2376,0.0693,0.2475,15.44,1.63,15.52580111,15.7376,-1.6007,15.8187956,0.2376,0.0693,0.2475,15.5,-1.67,15.58970494
18/12/2019 10:30,15.7472,1.8396,15.85428762,0.3072,0.0896,0.32,15.44,1.75,15.53885774,15.8072,-1.7004,15.89839401,0.3072,0.0896,0.32,15.5,-1.79,15.60301573
18/12/2019 11:00,15.6104,2.0997,15.75097864,0.6504,0.1897,0.6775,14.96,1.91,15.08143561,15.6704,-1.7703,15.77007921,0.6504,0.1897,0.6775,15.02,-1.96,15.147343
18/12/2019 11:30,15.57824,2.00282,15.70645885,0.55824,0.16282,0.5815,15.02,1.84,15.13228337,15.63824,-1.70718,15.73114789,0.55824,0.16282,0.5815,15.08,-1.87,15.19550262
18/12/2019 12:00,15.3296,1.9303,15.45065352,0.3096,0.0903,0.3225,15.02,1.84,15.13228337,15.3896,-1.7797,15.49216319,0.3096,0.0903,0.3225,15.08,-1.87,15.19550262
18/12/2019 12:30,15.2884,1.8487,15.39976838,0.3384,0.0987,0.3525,14.95,1.75,15.05207627,15.3384,-1.6813,15.43027168,0.3384,0.0987,0.3525,15,-1.78,15.10524412
18/12/2019 13:00,15.26416,1.90788,15.38293166,0.40416,0.11788,0.421,14.86,1.79,14.96742129,15.32416,-1.70212,15.41840109,0.40416,0.11788,0.421,14.92,-1.82,15.03059546
18/12/2019 13:30,15.41256,1.77908,15.5149003,0.20256,0.05908,0.211,15.21,1.72,15.30694287,15.46256,-1.70092,15.5558314,0.20256,0.05908,0.211,15.26,-1.76,15.36115881
18/12/2019 14:00,15.13352,1.84936,15.24609983,0.44352,0.12936,0.462,14.69,1.72,14.79035158,15.18352,-1.63064,15.27083057,0.44352,0.12936,0.462,14.74,-1.76,14.84470276
18/12/2019 14:30,15.03536,1.74448,15.13622347,0.25536,0.07448,0.266,14.78,1.67,14.87404787,15.10536,-1.63552,15.19364428,0.25536,0.07448,0.266,14.85,-1.71,14.94813032
18/12/2019 15:00,15.01632,1.79226,15.12289861,0.31632,0.09226,0.3295,14.7,1.7,14.79797283,15.07632,-1.61774,15.16286607,0.31632,0.09226,0.3295,14.76,-1.71,14.85872471
18/12/2019 15:30,17.09616,1.82388,17.19317379,0.11616,0.03388,0.121,16.98,1.79,17.07408856,17.15616,-1.79612,17.24992385,0.11616,0.03388,0.121,17.04,-1.83,17.13798413
18/12/2019 16:00,15.11072,1.70646,15.20677036,0.09072,0.02646,0.0945,15.02,1.68,15.11366269,15.17072,-1.48354,15.24308487,0.09072,0.02646,0.0945,15.08,-1.51,15.15541157
18/12/2019 16:30,15.4144,2.4242,15.60386084,2.4144,0.7042,2.515,13,1.72,13.11329097,15.4844,-1.0558,15.52035299,2.4144,0.7042,2.515,13.07,-1.76,13.187968
18/12/2019 17:00,15.17,1.69,15.26384617,0.48,0.14,0.5,14.69,1.55,14.77154697,15.23,-1.45,15.29886924,0.48,0.14,0.5,14.75,-1.59,14.83545079
18/12/2019 17:30,14.7668,1.2524,14.81981403,0.0768,0.0224,0.08,14.69,1.23,14.74140428,14.8268,-0.7176,14.84415535,0.0768,0.0224,0.08,14.75,-0.74,14.76855105
18/12/2019 18:00,14.70776,1.12268,14.75054625,0.07776,0.02268,0.081,14.63,1.1,14.6712951,14.74776,-0.66732,14.76285003,0.07776,0.02268,0.081,14.67,-0.69,14.68621803
18/12/2019 18:30,14.36728,1.12254,14.41106626,0.07728,0.02254,0.0805,14.29,1.1,14.33227477,14.43728,-1.12746,14.48123682,0.07728,0.02254,0.0805,14.36,-1.15,14.40597446
18/12/2019 19:00,14.20152,0.98086,14.23535235,0.07152,0.02086,0.0745,14.13,0.96,14.16257392,14.26152,-0.97914,14.29509244,0.07152,0.02086,0.0745,14.19,-1,14.22519244
18/12/2019 19:30,14.20528,0.86654,14.23168547,0.36528,0.10654,0.3805,13.84,0.76,13.86085134,14.27528,-0.69346,14.29211341,0.36528,0.10654,0.3805,13.91,-0.8,13.93298604
18/12/2019 20:00,13.85072,0.62146,13.86465496,0.21072,0.06146,0.2195,13.64,0.56,13.65149076,13.92072,-0.52854,13.93075015,0.21072,0.06146,0.2195,13.71,-0.59,13.72268924
18/12/2019 20:30,13.96536,0.58198,13.9774812,0.07536,0.02198,0.0785,13.89,0.56,13.90128411,14.03536,-0.56802,14.04684936,0.07536,0.02198,0.0785,13.96,-0.59,13.9724622
18/12/2019 21:00,13.42312,0.58716,13.43595577,0.09312,0.02716,0.097,13.33,0.56,13.34175776,13.48312,-0.56284,13.4948625,0.09312,0.02716,0.097,13.39,-0.59,13.4029922
18/12/2019 21:30,12.98,0.4425,12.98754042,0.18,0.0525,0.1875,12.8,0.39,12.80594003,13.03,-0.3475,13.03463295,0.18,0.0525,0.1875,12.85,-0.4,12.85622417
18/12/2019 22:00,12.19288,0.43084,12.20048957,0.24288,0.07084,0.253,11.95,0.36,11.95542136,12.24288,-0.28916,12.2462943,0.24288,0.07084,0.253,12,-0.36,12.00539879
18/12/2019 22:30,11.22728,0.09254,11.22766137,0.31728,0.09254,0.3305,10.91,0,10.91,11.27728,-0.26746,11.28045119,0.31728,0.09254,0.3305,10.96,-0.36,10.96591081
18/12/2019 23:00,10.92176,0.40718,10.92934751,0.16176,0.04718,0.1685,10.76,0.36,10.76602062,10.96176,-0.31282,10.96622262,0.16176,0.04718,0.1685,10.8,-0.36,10.80599833
18/12/2019 23:30,10.5708,0.4244,10.57931605,0.2208,0.0644,0.23,10.35,0.36,10.35625898,10.6108,-0.2956,10.61491667,0.2208,0.0644,0.23,10.39,-0.36,10.3962349
19/12/2019 00:00,10.32144,1.55792,10.4383542,0.30144,0.08792,0.314,10.02,1.47,10.1272553,10.34144,0.81792,10.37373483,0.30144,0.08792,0.314,10.04,0.73,10.06650386
19/12/2019 00:30,9.68,0.55,9.69561241,0,0,0,9.68,0.55,9.69561241,9.72,-0.57,9.736698619,0,0,0,9.72,-0.57,9.736698619
19/12/2019 01:00,9.51,0.55,9.525891034,0,0,0,9.51,0.55,9.525891034,9.54,-0.52,9.554161397,0,0,0,9.54,-0.52,9.554161397
19/12/2019 01:30,9.62,0,9.62,0,0,0,9.62,0,9.62,9.65,0,9.65,0,0,0,9.65,0,9.65
19/12/2019 02:00,10.09,0.35,10.09606854,0,0,0,10.09,0.35,10.09606854,10.12,-0.21,10.12217862,0,0,0,10.12,-0.21,10.12217862
19/12/2019 02:30,9.71,0,9.71,0,0,0,9.71,0,9.71,9.75,0,9.75,0,0,0,9.75,0,9.75
19/12/2019 03:00,9.42,0.35,9.426499881,0,0,0,9.42,0.35,9.426499881,9.46,-0.35,9.466472416,0,0,0,9.46,-0.35,9.466472416
19/12/2019 03:30,9.61,0.43,9.619615377,0,0,0,9.61,0.43,9.619615377,9.65,-0.3,9.654662086,0,0,0,9.65,-0.3,9.654662086
19/12/2019 04:00,9.77,6.25,11.59807743,0,0,0,9.77,6.25,11.59807743,9.8,6.24,11.61798606,0,0,0,9.8,6.24,11.61798606
19/12/2019 04:30,10.56,0,10.56,0,0,0,10.56,0,10.56,10.6,0,10.6,0,0,0,10.6,0,10.6
19/12/2019 05:00,9.93,0,9.93,0,0,0,9.93,0,9.93,9.97,0,9.97,0,0,0,9.97,0,9.97
19/12/2019 05:30,9.25,0.35,9.256619253,0,0,0,9.25,0.35,9.256619253,9.28,-0.36,9.286980133,0,0,0,9.28,-0.36,9.286980133
19/12/2019 06:00,9.96,0.59,9.977459597,0,0,0,9.96,0.59,9.977459597,9.99,-0.46,10.00058498,0,0,0,9.99,-0.46,10.00058498
19/12/2019 06:30,11.32,0.76,11.34548368,0,0,0,11.32,0.76,11.34548368,11.37,-0.75,11.3947093,0,0,0,11.37,-0.75,11.3947093
19/12/2019 07:00,11.85,0.81,11.87765128,0,0,0,11.85,0.81,11.87765128,11.9,-0.84,11.92961022,0,0,0,11.9,-0.84,11.92961022
19/12/2019 07:30,13.24,4.38,13.94568033,0,0,0,13.24,4.38,13.94568033,13.02,0.96,13.05534373,0,0,0,13.02,0.96,13.05534373
19/12/2019 08:00,13.68,1.64,13.7779534,0,0,0,13.68,1.64,13.7779534,13.74,-1.67,13.84111628,0,0,0,13.74,-1.67,13.84111628
19/12/2019 08:30,14.32,1.64,14.41360468,0,0,0,14.32,1.64,14.41360468,14.38,-1.67,14.47664671,0,0,0,14.38,-1.67,14.47664671
19/12/2019 09:00,14.78,1.55,14.86105313,0,0,0,14.78,1.55,14.86105313,14.85,-1.58,14.93381733,0,0,0,14.85,-1.58,14.93381733
19/12/2019 09:30,13.97,1.73,14.07671126,0,0,0,13.97,1.73,14.07671126,14.03,-1.76,14.1399611,0,0,0,14.03,-1.76,14.1399611
19/12/2019 10:00,14.75,1.68,14.84536628,0,0,0,14.75,1.68,14.84536628,14.81,-1.71,14.90839361,0,0,0,14.81,-1.71,14.90839361
19/12/2019 10:30,13.45,1.53,13.53674259,0,0,0,13.45,1.53,13.53674259,13.51,-1.57,13.60091909,0,0,0,13.51,-1.57,13.60091909
19/12/2019 11:00,14.49,1.6,14.57806915,0,0,0,14.49,1.6,14.57806915,14.54,-1.64,14.63219737,0,0,0,14.54,-1.64,14.63219737
19/12/2019 11:30,13.67,1.67,13.77163026,0,0,0,13.67,1.67,13.77163026,13.72,-1.71,13.82615275,0,0,0,13.72,-1.71,13.82615275
19/12/2019 12:00,13.55,1.72,13.65872981,0,0,0,13.55,1.72,13.65872981,13.6,-1.75,13.71212967,0,0,0,13.6,-1.75,13.71212967
19/12/2019 12:30,13.42,1.66,13.52227791,0,0,0,13.42,1.66,13.52227791,13.47,-1.7,13.57685162,0,0,0,13.47,-1.7,13.57685162
19/12/2019 13:00,13.9,1.66,13.99877137,0,0,0,13.9,1.66,13.99877137,13.95,-1.7,14.05320248,0,0,0,13.95,-1.7,14.05320248
19/12/2019 13:30,13.9,1.74,14.00848314,0,0,0,13.9,1.74,14.00848314,13.95,-1.77,14.06184198,0,0,0,13.95,-1.77,14.06184198
19/12/2019 14:00,15.02,1.91,15.1409544,0,0,0,15.02,1.91,15.1409544,15.08,-1.94,15.20427571,0,0,0,15.08,-1.94,15.20427571
19/12/2019 14:30,14.82,1.79,14.92770913,0,0,0,14.82,1.79,14.92770913,14.87,-1.83,14.98218275,0,0,0,14.87,-1.83,14.98218275
19/12/2019 15:00,13.93,1.79,14.0445363,0,0,0,13.93,1.79,14.0445363,13.99,-1.83,14.10918141,0,0,0,13.99,-1.83,14.10918141
19/12/2019 15:30,13.73,1.61,13.82407321,0,0,0,13.73,1.61,13.82407321,13.79,-1.64,13.88717754,0,0,0,13.79,-1.64,13.88717754
19/12/2019 16:00,14.33,1.57,14.41574833,0,0,0,14.33,1.57,14.41574833,14.38,-1.6,14.46873871,0,0,0,14.38,-1.6,14.46873871
19/12/2019 16:30,15.91,1.69,15.99950624,0,0,0,15.91,1.69,15.99950624,15.98,-1.73,16.07337239,0,0,0,15.98,-1.73,16.07337239
19/12/2019 17:00,14.4,1.39,14.46693126,0,0,0,14.4,1.39,14.46693126,14.46,-1.43,14.53053681,0,0,0,14.46,-1.43,14.53053681
19/12/2019 17:30,14.23,1.28,14.28745254,0,0,0,14.23,1.28,14.28745254,14.29,-1.32,14.35083621,0,0,0,14.29,-1.32,14.35083621
19/12/2019 18:00,15.09,1.28,15.14419031,0,0,0,15.09,1.28,15.14419031,15.15,-1.32,15.20739623,0,0,0,15.15,-1.32,15.20739623
19/12/2019 18:30,15.48,1.14,15.52191998,0,0,0,15.48,1.14,15.52191998,15.54,-1.18,15.58473612,0,0,0,15.54,-1.18,15.58473612
19/12/2019 19:00,13.82,1.03,13.85832963,0,0,0,13.82,1.03,13.85832963,13.89,-1.06,13.93038765,0,0,0,13.89,-1.06,13.93038765
19/12/2019 19:30,13.1,0.95,13.13440139,0,0,0,13.1,0.95,13.13440139,13.16,-0.98,13.19643891,0,0,0,13.16,-0.98,13.19643891
19/12/2019 20:00,13.58,0.65,13.59554707,0,0,0,13.58,0.65,13.59554707,13.65,-0.69,13.66742843,0,0,0,13.65,-0.69,13.66742843
19/12/2019 20:30,12.88,0.53,12.89089989,0,0,0,12.88,0.53,12.89089989,12.94,-0.55,12.95168329,0,0,0,12.94,-0.55,12.95168329
19/12/2019 21:00,12.09,0.74,12.11262564,0,0,0,12.09,0.74,12.11262564,12.14,-0.76,12.16376586,0,0,0,12.14,-0.76,12.16376586
19/12/2019 21:30,11.51,0.6,11.52562797,0,0,0,11.51,0.6,11.52562797,11.56,-0.62,11.57661436,0,0,0,11.56,-0.62,11.57661436
19/12/2019 22:00,11.41,0.36,11.41567782,0,0,0,11.41,0.36,11.41567782,11.46,-0.36,11.46565306,0,0,0,11.46,-0.36,11.46565306
19/12/2019 22:30,11,0.36,11.00588933,0,0,0,11,0.36,11.00588933,11.04,-0.36,11.04586801,0,0,0,11.04,-0.36,11.04586801
19/12/2019 23:00,10.54,0.39,10.5472129,0,0,0,10.54,0.39,10.5472129,10.58,-0.36,10.58612299,0,0,0,10.58,-0.36,10.58612299
19/12/2019 23:30,10.1,0.44,10.10957962,0,0,0,10.1,0.44,10.10957962,10.14,-0.43,10.14911326,0,0,0,10.14,-0.43,10.14911326
20/12/2019 00:00,9.74,0.35,9.746286472,0,0,0,9.74,0.35,9.746286472,9.78,-0.35,9.786260777,0,0,0,9.78,-0.35,9.786260777
20/12/2019 00:30,9.17,0.39,9.178289601,0,0,0,9.17,0.39,9.178289601,9.21,-0.38,9.217835972,0,0,0,9.21,-0.38,9.217835972
20/12/2019 01:00,8.87,0,8.87,0,0,0,8.87,0,8.87,8.9,-0.35,8.906879364,0,0,0,8.9,-0.35,8.906879364
20/12/2019 01:30,9.63,0.35,9.636358233,0,0,0,9.63,0.35,9.636358233,9.66,-0.35,9.6663385,0,0,0,9.66,-0.35,9.6663385
20/12/2019 02:00,9.53,0.39,9.537976725,0,0,0,9.53,0.39,9.537976725,9.58,-0.35,9.586391396,0,0,0,9.58,-0.35,9.586391396
20/12/2019 02:30,9.18,0.35,9.18666969,0,0,0,9.18,0.35,9.18666969,9.22,-0.35,9.226640775,0,0,0,9.22,-0.35,9.226640775
20/12/2019 03:00,9.73,6.1,11.48402804,0,0,0,9.73,6.1,11.48402804,9.74,5.85,11.36178243,0,0,0,9.74,5.85,11.36178243
20/12/2019 03:30,9.68,-0.04,9.680082644,0,0,0,9.68,-0.04,9.680082644,9.74,0.02,9.740020534,0,0,0,9.74,0.02,9.740020534
20/12/2019 04:00,9.05,0,9.05,0,0,0,9.05,0,9.05,9.09,0,9.09,0,0,0,9.09,0,9.09
20/12/2019 04:30,8.78,0,8.78,0,0,0,8.78,0,8.78,8.81,0,8.81,0,0,0,8.81,0,8.81
20/12/2019 05:00,9.1,0,9.1,0,0,0,9.1,0,9.1,9.14,0,9.14,0,0,0,9.14,0,9.14
20/12/2019 05:30,9.65,0,9.65,0,0,0,9.65,0,9.65,9.69,0,9.69,0,0,0,9.69,0,9.69
20/12/2019 06:00,9.8,0.44,9.809872578,0,0,0,9.8,0.44,9.809872578,9.83,-0.46,9.840757085,0,0,0,9.83,-0.46,9.840757085
20/12/2019 06:30,11.41,0.58,11.42473194,0,0,0,11.41,0.58,11.42473194,11.45,-0.6,11.46570975,0,0,0,11.45,-0.6,11.46570975
20/12/2019 07:00,12.28,0.65,12.29719074,0,0,0,12.28,0.65,12.29719074,12.33,-0.68,12.34873678,0,0,0,12.33,-0.68,12.34873678
20/12/2019 07:30,12.87,1.34,12.93957109,0,0,0,12.87,1.34,12.93957109,12.91,-1.21,12.96658012,0,0,0,12.91,-1.21,12.96658012
20/12/2019 08:00,13.32,1.34,13.38723272,0,0,0,13.32,1.34,13.38723272,13.38,-1.34,13.44693274,0,0,0,13.38,-1.34,13.44693274
20/12/2019 08:30,13.47,1.62,13.56706674,0,0,0,13.47,1.62,13.56706674,13.53,-1.65,13.63023844,0,0,0,13.53,-1.65,13.63023844
20/12/2019 09:00,13.76,1.57,13.84927796,0,0,0,13.76,1.57,13.84927796,13.81,-1.6,13.90237749,0,0,0,13.81,-1.6,13.90237749
20/12/2019 09:30,13.65,1.57,13.73999272,0,0,0,13.65,1.57,13.73999272,13.7,-1.6,13.79311422,0,0,0,13.7,-1.6,13.79311422
20/12/2019 10:00,14.17,1.61,14.26117106,0,0,0,14.17,1.61,14.26117106,14.23,-1.65,14.32534118,0,0,0,14.23,-1.65,14.32534118
20/12/2019 10:30,14.25,1.61,14.34066247,0,0,0,14.25,1.61,14.34066247,14.31,-1.65,14.4048117,0,0,0,14.31,-1.65,14.4048117
20/12/2019 11:00,14.89,1.73,14.99016344,0,0,0,14.89,1.73,14.99016344,14.95,-1.77,15.05441463,0,0,0,14.95,-1.77,15.05441463
20/12/2019 11:30,14.98,1.7,15.07615336,0,0,0,14.98,1.7,15.07615336,15.03,-1.74,15.13038334,0,0,0,15.03,-1.74,15.13038334
20/12/2019 12:00,14.71,1.66,14.80336786,0,0,0,14.71,1.66,14.80336786,14.76,-1.7,14.85757719,0,0,0,14.76,-1.7,14.85757719
20/12/2019 12:30,13.94,1.47,14.01729289,0,0,0,13.94,1.47,14.01729289,14,-1.51,14.08119668,0,0,0,14,-1.51,14.08119668
20/12/2019 13:00,14.35,1.18,14.39843394,0,0,0,14.35,1.18,14.39843394,14.41,-1.22,14.46155248,0,0,0,14.41,-1.22,14.46155248
20/12/2019 13:30,14,1.06,14.04007122,0,0,0,14,1.06,14.04007122,14.06,-1.09,14.10218777,0,0,0,14.06,-1.09,14.10218777
20/12/2019 14:00,14.28,1.06,14.31928769,0,0,0,14.28,1.06,14.31928769,14.34,-1.09,14.38136642,0,0,0,14.34,-1.09,14.38136642
20/12/2019 14:30,14.21,0.93,14.24040028,0,0,0,14.21,0.93,14.24040028,14.27,-0.97,14.30292977,0,0,0,14.27,-0.97,14.30292977
20/12/2019 15:00,13.13,0.93,13.16289482,0,0,0,13.13,0.93,13.16289482,13.19,-0.97,13.22561908,0,0,0,13.19,-0.97,13.22561908
20/12/2019 15:30,13.13,0.74,13.15083648,0,0,0,13.13,0.74,13.15083648,13.19,-0.78,13.2130428,0,0,0,13.19,-0.78,13.2130428
20/12/2019 16:00,13.24,0.63,13.2549802,0,0,0,13.24,0.63,13.2549802,13.31,-0.66,13.32635359,0,0,0,13.31,-0.66,13.32635359
20/12/2019 16:30,12.5,0.94,12.53529417,0,0,0,12.5,0.94,12.53529417,12.56,-0.97,12.59740053,0,0,0,12.56,-0.97,12.59740053
20/12/2019 17:00,13.34,0.9,13.37032535,0,0,0,13.34,0.9,13.37032535,13.4,-0.94,13.43292969,0,0,0,13.4,-0.94,13.43292969
20/12/2019 17:30,13.48,0.9,13.5100111,0,0,0,13.48,0.9,13.5100111,13.55,-0.94,13.58256603,0,0,0,13.55,-0.94,13.58256603
20/12/2019 18:00,13.41,0.71,13.42878252,0,0,0,13.41,0.71,13.42878252,13.48,-0.74,13.50029629,0,0,0,13.48,-0.74,13.50029629
20/12/2019 18:30,13,0.6,13.01383879,0,0,0,13,0.6,13.01383879,13.07,-0.63,13.08517482,0,0,0,13.07,-0.63,13.08517482
20/12/2019 19:00,12.72,0.6,12.73414308,0,0,0,12.72,0.6,12.73414308,12.79,-0.63,12.80550663,0,0,0,12.79,-0.63,12.80550663
20/12/2019 19:30,12.45,0.49,12.45963884,0,0,0,12.45,0.49,12.45963884,12.5,-0.51,12.51039967,0,0,0,12.5,-0.51,12.51039967
20/12/2019 20:00,12.98,0.37,12.98527243,0,0,0,12.98,0.37,12.98527243,13.04,-0.38,13.04553563,0,0,0,13.04,-0.38,13.04553563
20/12/2019 20:30,11.78,0.37,11.78580926,0,0,0,11.78,0.37,11.78580926,11.83,-0.38,11.83610155,0,0,0,11.83,-0.38,11.83610155
20/12/2019 21:00,11.61,0,11.61,0,0,0,11.61,0,11.61,11.66,0,11.66,0,0,0,11.66,0,11.66
20/12/2019 21:30,10.71,0,10.71,0,0,0,10.71,0,10.71,10.77,0,10.77,0,0,0,10.77,0,10.77
20/12/2019 22:00,10.85,0,10.85,0,0,0,10.85,0,10.85,10.9,0,10.9,0,0,0,10.9,0,10.9
20/12/2019 22:30,10.25,2.6,10.57461583,0,0,0,10.25,2.6,10.57461583,10.26,3.49,10.83732901,0,0,0,10.26,3.49,10.83732901
20/12/2019 23:00,9.46,-0.41,9.46888061,0,0,0,9.46,-0.41,9.46888061,9.49,0.38,9.497604961,0,0,0,9.49,0.38,9.497604961
20/12/2019 23:30,9.25,-0.47,9.261932844,0,0,0,9.25,-0.47,9.261932844,9.29,0.45,9.30089243,0,0,0,9.29,0.45,9.30089243
21/12/2019 00:00,9.34,-0.47,9.351818005,0,0,0,9.34,-0.47,9.351818005,9.37,0.45,9.380799539,0,0,0,9.37,0.45,9.380799539
21/12/2019 00:30,9.28992,-0.28044,9.294151935,0.64992,0.18956,0.677,8.64,-0.47,8.652774122,9.31992,0.63956,9.341838459,0.64992,0.18956,0.677,8.67,0.45,8.681670346
21/12/2019 01:00,9.45208,-0.33606,9.458052265,0.56208,0.16394,0.5855,8.89,-0.5,8.90404964,9.49208,0.64394,9.51389728,0.56208,0.16394,0.5855,8.93,0.48,8.942891031
21/12/2019 01:30,9.54256,-0.51092,9.556227844,0.20256,0.05908,0.211,9.34,-0.57,9.357376769,9.57256,0.60908,9.591917608,0.20256,0.05908,0.211,9.37,0.55,9.386128062
21/12/2019 02:00,9.23984,-0.38338,9.247790193,0.63984,0.18662,0.6665,8.6,-0.57,8.618868835,9.27984,0.75662,9.310633934,0.63984,0.18662,0.6665,8.64,0.57,8.658781669
21/12/2019 02:30,9.18872,-0.51954,9.203395952,0.37872,0.11046,0.3945,8.81,-0.63,8.832496816,9.22872,0.71046,9.256026483,0.37872,0.11046,0.3945,8.85,0.6,8.870315665
21/12/2019 03:00,9.1404,-0.6103,9.160752057,0.1704,0.0497,0.1775,8.97,-0.66,8.994248162,9.1804,0.6897,9.206271246,0.1704,0.0497,0.1775,9.01,0.64,9.0327017
21/12/2019 03:30,9.38672,-0.62304,9.407374299,0.12672,0.03696,0.132,9.26,-0.66,9.283490723,9.41672,0.67696,9.441021682,0.12672,0.03696,0.132,9.29,0.64,9.312019115
21/12/2019 04:00,8.98152,-0.67414,9.006784457,0.19152,0.05586,0.1995,8.79,-0.73,8.820260767,9.01152,0.73586,9.0415144,0.19152,0.05586,0.1995,8.82,0.68,8.846174314
21/12/2019 04:30,8.90768,-0.76526,8.940491365,0.18768,0.05474,0.1955,8.72,-0.82,8.758470186,8.93768,0.82474,8.9756515,0.18768,0.05474,0.1955,8.75,0.77,8.783814661
21/12/2019 05:00,9.03,-0.75,9.061092649,0.24,0.07,0.25,8.79,-0.82,8.828165155,9.06,0.84,9.098857071,0.24,0.07,0.25,8.82,0.77,8.853547312
21/12/2019 05:30,8.97848,-0.68836,9.004828849,0.34848,0.10164,0.363,8.63,-0.79,8.666083314,9.00848,0.84164,9.047710749,0.34848,0.10164,0.363,8.66,0.74,8.691559124
