Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/12/2019 06:00,9.324,-0.748,9.353955313,0.144,0.042,0.15,9.18,-0.79,9.213929672,9.354,0.782,9.386630918,0.144,0.042,0.15,9.21,0.74,9.23968073
21/12/2019 06:30,9.99304,-0.95828,10.03888186,0.14304,0.04172,0.149,9.85,-1,9.900631293,10.02304,0.99172,10.07198289,0.14304,0.04172,0.149,9.88,0.95,9.925567994
21/12/2019 07:00,9.72328,-0.84696,9.760098114,0.35328,0.10304,0.368,9.37,-0.95,9.418035889,9.75328,1.00304,9.804721312,0.35328,0.10304,0.368,9.4,0.9,9.442986816
21/12/2019 07:30,10.42272,-0.65254,10.44312696,0.16272,0.04746,0.1695,10.26,-0.7,10.28385142,10.46272,0.84746,10.4969852,0.16272,0.04746,0.1695,10.3,0.8,10.33102125
21/12/2019 08:00,10.70592,-0.46994,10.71622912,0.44592,0.13006,0.4645,10.26,-0.6,10.27752889,10.74592,0.70006,10.76869912,0.44592,0.13006,0.4645,10.3,0.57,10.31575979
21/12/2019 08:30,10.90328,-0.38196,10.9099683,0.47328,0.13804,0.493,10.43,-0.52,10.44295456,10.94328,0.64804,10.96245105,0.47328,0.13804,0.493,10.47,0.51,10.48241384
21/12/2019 09:00,11.27272,-0.30254,11.27677909,0.40272,0.11746,0.4195,10.87,-0.42,10.87811105,11.32272,0.51746,11.33453806,0.40272,0.11746,0.4195,10.92,0.4,10.92732355
21/12/2019 09:30,11.61448,-0.27786,11.61780323,0.38448,0.11214,0.4005,11.23,-0.39,11.23677,11.65448,0.48214,11.66444868,0.38448,0.11214,0.4005,11.27,0.37,11.27607201
21/12/2019 10:00,11.5268,-0.2051,11.52862456,0.4968,0.1449,0.5175,11.03,-0.35,11.03555164,11.5768,0.5149,11.58824492,0.4968,0.1449,0.5175,11.08,0.37,11.08617608
21/12/2019 10:30,11.59392,-0.15344,11.59493531,0.67392,0.19656,0.702,10.92,-0.35,10.92560753,11.63392,0.56656,11.64770728,0.67392,0.19656,0.702,10.96,0.37,10.96624366
21/12/2019 11:00,11.8528,-0.1771,11.85412301,0.5928,0.1729,0.6175,11.26,-0.35,11.2654383,11.8928,0.1729,11.89405676,0.5928,0.1729,0.6175,11.3,0,11.3
21/12/2019 11:30,12.08712,0.17416,12.08837465,0.59712,0.17416,0.622,11.49,0,11.49,12.12712,0.17416,12.12837051,0.59712,0.17416,0.622,11.53,0,11.53
21/12/2019 12:00,11.48664,-0.08848,11.48698077,0.89664,0.26152,0.934,10.59,-0.35,10.59578218,11.53664,0.26152,11.53960377,0.89664,0.26152,0.934,10.64,0,10.64
21/12/2019 12:30,11.33176,-0.05782,11.33190751,1.00176,0.29218,1.0435,10.33,-0.35,10.33592763,11.37176,0.29218,11.37551294,1.00176,0.29218,1.0435,10.37,0,10.37
21/12/2019 13:00,11.3516,-0.1512,11.35260693,0.6816,0.1988,0.71,10.67,-0.35,10.67573885,11.3916,0.5488,11.40481179,0.6816,0.1988,0.71,10.71,0.35,10.71571743
21/12/2019 13:30,11.32088,-0.14266,11.32177883,0.71088,0.20734,0.7405,10.61,-0.35,10.61577129,11.36088,0.55734,11.37454273,0.71088,0.20734,0.7405,10.65,0.35,10.65574962
21/12/2019 14:00,11.37288,-0.19166,11.37449485,0.54288,0.15834,0.5655,10.83,-0.35,10.83565411,11.41288,0.50834,11.42419535,0.54288,0.15834,0.5655,10.87,0.35,10.87563331
21/12/2019 14:30,11.702,-0.2765,11.70526618,0.252,0.0735,0.2625,11.45,-0.35,11.4553481,11.752,0.4235,11.75962824,0.252,0.0735,0.2625,11.5,0.35,11.50532485
21/12/2019 15:00,11.46104,-0.31178,11.46527996,0.37104,0.10822,0.3865,11.09,-0.42,11.09795026,11.52104,0.51822,11.53268896,0.37104,0.10822,0.3865,11.15,0.41,11.15753557
21/12/2019 15:30,12.61672,-0.36554,12.62201422,0.18672,0.05446,0.1945,12.43,-0.42,12.43709371,12.66672,0.46446,12.67523249,0.18672,0.05446,0.1945,12.48,0.41,12.48673296
21/12/2019 16:00,14.016,-0.3245,14.01975593,0.156,0.0455,0.1625,13.86,-0.37,13.86493779,14.076,0.4055,14.08183959,0.156,0.0455,0.1625,13.92,0.36,13.92465439
21/12/2019 16:30,12.17504,0.20522,12.17676945,0.15504,0.04522,0.1615,12.02,0.16,12.02106484,12.23504,-0.14478,12.23589658,0.15504,0.04522,0.1615,12.08,-0.19,12.08149411
21/12/2019 17:00,11.9088,0.7334,11.93136174,1.1088,0.3234,1.155,10.8,0.41,10.80777961,11.9588,-0.1066,11.9592751,1.1088,0.3234,1.155,10.85,-0.43,10.85851739
21/12/2019 17:30,11.83024,0.04382,11.83032116,0.15024,0.04382,0.1565,11.68,0,11.68,11.89024,-0.30618,11.8941815,0.15024,0.04382,0.1565,11.74,-0.35,11.74521605
21/12/2019 18:00,11.82928,0.04354,11.82936013,0.14928,0.04354,0.1555,11.68,0,11.68,11.88928,0.04354,11.88935972,0.14928,0.04354,0.1555,11.74,0,11.74
21/12/2019 18:30,11.75024,-0.30618,11.75422844,0.15024,0.04382,0.1565,11.6,-0.35,11.60527897,11.82024,0.39382,11.82679872,0.15024,0.04382,0.1565,11.67,0.35,11.67524732
21/12/2019 19:00,11.5512,-0.3059,11.55524973,0.1512,0.0441,0.1575,11.4,-0.35,11.40537154,11.6112,0.3941,11.61788622,0.1512,0.0441,0.1575,11.46,0.35,11.46534343
21/12/2019 19:30,11.22168,0.04424,11.2217672,0.15168,0.04424,0.158,11.07,0,11.07,11.27168,0.04424,11.27176682,0.15168,0.04424,0.158,11.12,0,11.12
21/12/2019 20:00,10.94072,0.04396,10.94080832,0.15072,0.04396,0.157,10.79,0,10.79,10.99072,0.04396,10.99080791,0.15072,0.04396,0.157,10.84,0,10.84
21/12/2019 20:30,10.68168,0.04424,10.68177161,0.15168,0.04424,0.158,10.53,0,10.53,10.74168,0.04424,10.7417711,0.15168,0.04424,0.158,10.59,0,10.59
21/12/2019 21:00,10.4112,0.4741,10.42198907,0.1512,0.0441,0.1575,10.26,0.43,10.26900677,10.4412,1.3041,10.52232552,0.1512,0.0441,0.1575,10.29,1.26,10.36685584
21/12/2019 21:30,10.25216,2.19438,10.48437353,0.15216,0.04438,0.1585,10.1,2.15,10.32630137,10.22216,1.81438,10.38193286,0.15216,0.04438,0.1585,10.07,1.77,10.22437284
21/12/2019 22:00,10.05216,0.40438,10.06029045,0.15216,0.04438,0.1585,9.9,0.36,9.906543292,10.09216,-0.34562,10.09807638,0.15216,0.04438,0.1585,9.94,-0.39,9.947647963
21/12/2019 22:30,9.60216,0.27438,9.60607938,0.15216,0.04438,0.1585,9.45,0.23,9.452798527,9.63216,1.42438,9.736907345,0.15216,0.04438,0.1585,9.48,1.38,9.579916492
21/12/2019 23:00,9.06216,-0.61562,9.083046397,0.15216,0.04438,0.1585,8.91,-0.66,8.934411005,9.12216,0.68438,9.147796404,0.15216,0.04438,0.1585,8.97,0.64,8.992802678
21/12/2019 23:30,8.83056,-0.47692,8.843429346,0.49056,0.14308,0.511,8.34,-0.62,8.363013811,8.87056,0.73308,8.90080002,0.49056,0.14308,0.511,8.38,0.59,8.400744015
22/12/2019 00:00,8.64824,-0.40468,8.657702986,0.73824,0.21532,0.769,7.91,-0.62,7.93426115,8.66824,0.78532,8.703741276,0.73824,0.21532,0.769,7.93,0.57,7.950459106
22/12/2019 00:30,8.6484,-0.6438,8.672329618,0.1584,0.0462,0.165,8.49,-0.69,8.517992721,8.6784,0.6662,8.703932962,0.1584,0.0462,0.165,8.52,0.62,8.5425289
22/12/2019 01:00,8.6084,-0.5738,8.627502362,0.3984,0.1162,0.415,8.21,-0.69,8.238944107,8.6484,0.7362,8.679678162,0.3984,0.1162,0.415,8.25,0.62,8.273264168
22/12/2019 01:30,8.61416,-0.57212,8.63313812,0.40416,0.11788,0.421,8.21,-0.69,8.238944107,8.65416,0.73788,8.685559982,0.40416,0.11788,0.421,8.25,0.62,8.273264168
22/12/2019 02:00,8.30264,-0.65298,8.328277964,0.33264,0.09702,0.3465,7.97,-0.75,8.005210803,8.34264,0.79702,8.380625457,0.33264,0.09702,0.3465,8.01,0.7,8.04052859
22/12/2019 02:30,8.29272,-0.68504,8.320966578,0.22272,0.06496,0.232,8.07,-0.75,8.10477637,8.32272,0.76496,8.357800668,0.22272,0.06496,0.232,8.1,0.7,8.13019065
22/12/2019 03:00,8.40712,-0.74584,8.440138861,0.11712,0.03416,0.122,8.29,-0.78,8.326613958,8.43712,0.76416,8.471654762,0.11712,0.03416,0.122,8.32,0.73,8.351963841
22/12/2019 03:30,8.22736,-0.77952,8.264206193,0.20736,0.06048,0.216,8.02,-0.84,8.063870039,8.25736,0.84048,8.300024145,0.20736,0.06048,0.216,8.05,0.78,8.087700538
22/12/2019 04:00,7.92416,-1.07962,7.997367758,0.10416,0.03038,0.1085,7.82,-1.11,7.898385911,7.95416,1.08038,8.027196413,0.10416,0.03038,0.1085,7.85,1.05,7.919911616
22/12/2019 04:30,8.09984,-1.14088,8.179793103,0.09984,0.02912,0.104,8,-1.17,8.085103586,8.12984,1.15912,8.212055626,0.09984,0.02912,0.104,8.03,1.13,8.109118324
22/12/2019 05:00,7.69128,-1.36046,7.810674712,0.10128,0.02954,0.1055,7.59,-1.39,7.716229649,7.71128,1.36954,7.831952442,0.10128,0.02954,0.1055,7.61,1.34,7.727075773
22/12/2019 05:30,7.48272,-0.92504,7.539681532,0.70272,0.20496,0.732,6.78,-1.13,6.873521659,7.51272,1.28496,7.621816319,0.70272,0.20496,0.732,6.81,1.08,6.895106961
22/12/2019 06:00,7.72696,-0.84172,7.772670288,0.57696,0.16828,0.601,7.15,-1.01,7.220983313,7.75696,1.12828,7.838586875,0.57696,0.16828,0.601,7.18,0.96,7.24389398
22/12/2019 06:30,8.42336,-0.97402,8.479487523,0.12336,0.03598,0.1285,8.3,-1.01,8.361225987,8.45336,0.99598,8.511831263,0.12336,0.03598,0.1285,8.33,0.96,8.385135658
22/12/2019 07:00,8.84872,-0.90704,8.895086689,0.07872,0.02296,0.082,8.77,-0.93,8.819172297,8.87872,0.90296,8.924517107,0.07872,0.02296,0.082,8.8,0.88,8.843890547
22/12/2019 07:30,9.1168,1.0774,9.180241446,0.1968,0.0574,0.205,8.92,1.02,8.978128981,9.0568,2.3174,9.348581122,0.1968,0.0574,0.205,8.86,2.26,9.143697283
22/12/2019 08:00,9.38192,0.05306,9.382070041,0.18192,0.05306,0.1895,9.2,0,9.2,9.41192,0.05306,9.412069563,0.18192,0.05306,0.1895,9.23,0,9.23
22/12/2019 08:30,9.73192,-0.41444,9.740740598,0.12192,0.03556,0.127,9.61,-0.45,9.620530131,9.77192,0.42556,9.781182025,0.12192,0.03556,0.127,9.65,0.39,9.657877614
22/12/2019 09:00,9.9112,-0.4684,9.92226204,0.2112,0.0616,0.22,9.7,-0.53,9.714468591,9.9512,0.5416,9.965927553,0.2112,0.0616,0.22,9.74,0.48,9.751820343
22/12/2019 09:30,10.14776,-0.15482,10.14894094,0.97776,0.28518,1.0185,9.17,-0.44,9.180550092,10.18776,0.67518,10.21010881,0.97776,0.28518,1.0185,9.21,0.39,9.218253631
22/12/2019 10:00,10.43592,-0.27744,10.43960723,0.38592,0.11256,0.402,10.05,-0.39,10.05756432,10.48592,0.46256,10.49611738,0.38592,0.11256,0.402,10.1,0.35,10.10606254
22/12/2019 10:30,11.0452,8.0961,13.69464414,4.6152,1.3461,4.8075,6.43,6.75,9.322413851,10.6752,7.0661,12.80193986,4.6152,1.3461,4.8075,6.06,5.72,8.333186665
22/12/2019 11:00,10.74224,0.65732,10.76233199,0.64224,0.18732,0.669,10.1,0.47,10.11092973,10.77224,-0.33268,10.77737587,0.64224,0.18732,0.669,10.13,-0.52,10.14333771
22/12/2019 11:30,10.86504,0.58272,10.88065516,0.69504,0.20272,0.724,10.17,0.38,10.17709684,10.90504,-0.16728,10.90632294,0.69504,0.20272,0.724,10.21,-0.37,10.21670201
22/12/2019 12:00,11.13248,0.73364,11.15662756,1.21248,0.35364,1.263,9.92,0.38,9.927275558,11.16248,-0.01636,11.16249199,1.21248,0.35364,1.263,9.95,-0.37,9.95687702
22/12/2019 12:30,10.72736,0.68048,10.74892114,0.68736,0.20048,0.716,10.04,0.48,10.05146755,10.75736,-0.22952,10.75980825,0.68736,0.20048,0.716,10.07,-0.43,10.07917655
22/12/2019 13:00,10.76936,0.61898,10.78713359,0.81936,0.23898,0.8535,9.95,0.38,9.957253637,10.80936,-0.12102,10.81003744,0.81936,0.23898,0.8535,9.99,-0.36,9.996484382
22/12/2019 13:30,10.78464,0.17052,10.78598799,0.58464,0.17052,0.609,10.2,0,10.2,10.82464,0.06052,10.82480918,0.58464,0.17052,0.609,10.24,-0.11,10.2405908
22/12/2019 14:00,10.574,0.1645,10.57527949,0.564,0.1645,0.5875,10.01,0,10.01,10.614,0.1645,10.61527467,0.564,0.1645,0.5875,10.05,0,10.05
22/12/2019 14:30,10.7156,0.0833,10.71592377,0.2856,0.0833,0.2975,10.43,0,10.43,10.7556,0.0833,10.75592257,0.2856,0.0833,0.2975,10.47,0,10.47
22/12/2019 15:00,10.6184,0.1162,10.61903578,0.3984,0.1162,0.415,10.22,0,10.22,10.6584,0.1162,10.6590334,0.3984,0.1162,0.415,10.26,0,10.26
22/12/2019 15:30,10.76648,0.02814,10.76651677,0.09648,0.02814,0.1005,10.67,0,10.67,10.81648,0.02814,10.8165166,0.09648,0.02814,0.1005,10.72,0,10.72
22/12/2019 16:00,10.834,-0.5555,10.84823194,0.084,0.0245,0.0875,10.75,-0.58,10.76563514,10.894,0.6345,10.91246197,0.084,0.0245,0.0875,10.81,0.61,10.82719724
22/12/2019 16:30,11.2716,-0.0562,11.27174011,0.0816,0.0238,0.085,11.19,-0.08,11.19028597,11.3316,-0.2062,11.33347595,0.0816,0.0238,0.085,11.25,-0.23,11.25235087
22/12/2019 17:00,11.45824,0.39282,11.4649715,0.07824,0.02282,0.0815,11.38,0.37,11.38601335,11.51824,-0.34718,11.52347112,0.07824,0.02282,0.0815,11.44,-0.37,11.44598183
22/12/2019 17:30,11.36776,0.39268,11.37454021,0.07776,0.02268,0.081,11.29,0.37,11.29606126,11.43776,-0.34732,11.44303216,0.07776,0.02268,0.081,11.36,-0.37,11.36602393
22/12/2019 18:00,11.55776,0.39268,11.56442881,0.07776,0.02268,0.081,11.48,0.37,11.485961,11.60776,-0.34732,11.61295498,0.07776,0.02268,0.081,11.53,-0.37,11.53593516
22/12/2019 18:30,11.55872,0.39296,11.56539777,0.07872,0.02296,0.082,11.48,0.37,11.485961,11.60872,-0.34704,11.61390618,0.07872,0.02296,0.082,11.53,-0.37,11.53593516
22/12/2019 19:00,11.4592,0.4331,11.46738158,0.0792,0.0231,0.0825,11.38,0.41,11.38738337,11.5192,-0.3469,11.52442225,0.0792,0.0231,0.0825,11.44,-0.37,11.44598183
22/12/2019 19:30,11.1292,0.3731,11.13545222,0.0792,0.0231,0.0825,11.05,0.35,11.0555416,11.1992,-0.3469,11.2045714,0.0792,0.0231,0.0825,11.12,-0.37,11.12615387
22/12/2019 20:00,10.90824,-0.32718,10.91314559,0.07824,0.02282,0.0815,10.83,-0.35,10.83565411,10.96824,0.02282,10.96826374,0.07824,0.02282,0.0815,10.89,0,10.89
22/12/2019 20:30,10.79872,-0.32704,10.80367108,0.07872,0.02296,0.082,10.72,-0.35,10.7257121,10.85872,0.37296,10.86512306,0.07872,0.02296,0.082,10.78,0.35,10.78568032
22/12/2019 21:00,10.63112,-0.32634,10.6361276,0.08112,0.02366,0.0845,10.55,-0.35,10.55580409,10.69112,0.37366,10.69764781,0.08112,0.02366,0.0845,10.61,0.35,10.61577129
22/12/2019 21:30,10.38872,-0.32704,10.39386638,0.07872,0.02296,0.082,10.31,-0.35,10.31593912,10.43872,0.37296,10.44538053,0.07872,0.02296,0.082,10.36,0.35,10.36591048
22/12/2019 22:00,10.09872,-0.44704,10.10860972,0.07872,0.02296,0.082,10.02,-0.47,10.0310169,10.13872,0.46296,10.14928447,0.07872,0.02296,0.082,10.06,0.44,10.06961767
22/12/2019 22:30,11.01872,-0.18704,11.02030736,0.07872,0.02296,0.082,10.94,-0.21,10.94201535,11.03872,0.80296,11.06788525,0.07872,0.02296,0.082,10.96,0.78,10.98772042
22/12/2019 23:00,9.5592,-0.5269,9.573710266,0.0792,0.0231,0.0825,9.48,-0.55,9.495941238,9.5992,0.5531,9.615121437,0.0792,0.0231,0.0825,9.52,0.53,9.534741737
22/12/2019 23:30,9.5784,-0.5913,9.596633902,0.0984,0.0287,0.1025,9.48,-0.62,9.500252628,9.6184,0.6287,9.638925368,0.0984,0.0287,0.1025,9.52,0.6,9.538888824
23/12/2019 00:00,8.80784,-0.45188,8.819424074,0.26784,0.07812,0.279,8.54,-0.53,8.55643033,8.83784,0.67812,8.863817609,0.26784,0.07812,0.279,8.57,0.6,8.590977826
23/12/2019 00:30,8.95832,-0.35424,8.965321143,0.08832,0.02576,0.092,8.87,-0.38,8.878136066,8.99832,0.37576,9.006162246,0.08832,0.02576,0.092,8.91,0.35,8.916871649
23/12/2019 01:00,8.91032,-0.36324,8.917720886,0.16032,0.04676,0.167,8.75,-0.41,8.759600448,8.94032,0.42676,8.950499751,0.16032,0.04676,0.167,8.78,0.38,8.788219387
23/12/2019 01:30,9.35824,-0.38718,9.366246006,0.07824,0.02282,0.0815,9.28,-0.41,9.289052697,9.39824,0.40282,9.406868717,0.07824,0.02282,0.0815,9.32,0.38,9.327743564
23/12/2019 02:00,8.79592,-0.30994,8.801378952,0.20592,0.06006,0.2145,8.59,-0.37,8.597964875,8.84592,0.44006,8.856859119,0.20592,0.06006,0.2145,8.64,0.38,8.648352444
23/12/2019 02:30,9.29688,-0.45466,9.307990839,0.08688,0.02534,0.0905,9.21,-0.48,9.222499661,9.32688,0.44534,9.337505997,0.08688,0.02534,0.0905,9.24,0.42,9.249540529
23/12/2019 03:00,8.75048,-0.33736,8.756980758,0.18048,0.05264,0.188,8.57,-0.39,8.578869389,8.79048,0.41264,8.80015968,0.18048,0.05264,0.188,8.61,0.36,8.617522846
23/12/2019 03:30,8.61952,-0.39764,8.628687189,0.17952,0.05236,0.187,8.44,-0.45,8.451987932,8.64952,0.45236,8.661340878,0.17952,0.05236,0.187,8.47,0.4,8.47943984
23/12/2019 04:00,8.88872,-0.59704,8.908748509,0.07872,0.02296,0.082,8.81,-0.62,8.831789173,8.92872,0.61296,8.949735236,0.07872,0.02296,0.082,8.85,0.59,8.869644863
23/12/2019 04:30,8.39952,-0.65764,8.425225611,0.17952,0.05236,0.187,8.22,-0.71,8.250606038,8.43952,0.71236,8.469530955,0.17952,0.05236,0.187,8.26,0.66,8.286326086
23/12/2019 05:00,8.54544,-0.68508,8.572857132,0.08544,0.02492,0.089,8.46,-0.71,8.489740868,8.57544,0.68492,8.602748782,0.08544,0.02492,0.089,8.49,0.66,8.515615069
23/12/2019 05:30,8.81984,-0.53838,8.836256597,0.27984,0.08162,0.2915,8.54,-0.62,8.562476277,8.84984,0.65162,8.873797195,0.27984,0.08162,0.2915,8.57,0.57,8.588934742
23/12/2019 06:00,9.42976,-0.75882,9.460242145,0.20976,0.06118,0.2185,9.22,-0.82,9.256392386,9.45976,0.83118,9.496205529,0.20976,0.06118,0.2185,9.25,0.77,9.28199332
23/12/2019 06:30,10.1588,1.4459,10.26118143,0.3288,0.0959,0.3425,9.83,1.35,9.922267886,10.0788,2.9759,10.50895762,0.3288,0.0959,0.3425,9.75,2.88,10.16645956
23/12/2019 07:00,10.744,-0.3455,10.74955377,0.324,0.0945,0.3375,10.42,-0.44,10.42928569,10.784,0.4845,10.79487824,0.324,0.0945,0.3375,10.46,0.39,10.46726803
23/12/2019 07:30,11.81872,-0.45704,11.82755376,0.07872,0.02296,0.082,11.74,-0.48,11.74980851,11.86872,0.47296,11.87813982,0.07872,0.02296,0.082,11.79,0.45,11.79858466
23/12/2019 08:00,11.96128,-0.23546,11.96359731,0.46128,0.13454,0.4805,11.5,-0.37,11.50595063,12.00128,0.49454,12.011465,0.46128,0.13454,0.4805,11.54,0.36,11.54561389
23/12/2019 08:30,12.08928,0.23604,12.09158409,0.80928,0.23604,0.843,11.28,0,11.28,12.13928,0.23604,12.1415746,0.80928,0.23604,0.843,11.33,0,11.33
23/12/2019 09:00,12.4616,0.0763,12.46183358,0.2616,0.0763,0.2725,12.2,0,12.2,12.5216,0.0763,12.52183246,0.2616,0.0763,0.2725,12.26,0,12.26
23/12/2019 09:30,13.02336,0.44098,13.03082381,0.24336,0.07098,0.2535,12.78,0.37,12.7853549,13.06336,-0.28902,13.06655682,0.24336,0.07098,0.2535,12.82,-0.36,12.82505361
23/12/2019 10:00,12.73536,0.51448,12.74574768,0.49536,0.14448,0.516,12.24,0.37,12.24559104,12.78536,-0.21552,12.78717636,0.49536,0.14448,0.516,12.29,-0.36,12.29527145
23/12/2019 10:30,12.56264,0.69952,12.58210046,0.51264,0.14952,0.534,12.05,0.55,12.06254534,12.60264,-0.26048,12.6053316,0.51264,0.14952,0.534,12.09,-0.41,12.09695003
23/12/2019 11:00,12.9612,0.6016,12.97515426,0.4512,0.1316,0.47,12.51,0.47,12.51882582,13.0112,-0.3684,13.01641441,0.4512,0.1316,0.47,12.56,-0.5,12.56994829
23/12/2019 11:30,12.60776,0.95768,12.64408016,1.15776,0.33768,1.206,11.45,0.62,11.46677374,12.65776,-0.31232,12.66161254,1.15776,0.33768,1.206,11.5,-0.65,11.51835492
23/12/2019 12:00,12.5832,1.0601,12.6277763,1.3032,0.3801,1.3575,11.28,0.68,11.30047787,12.6232,-0.3299,12.62751014,1.3032,0.3801,1.3575,11.32,-0.71,11.34224405
23/12/2019 12:30,12.5372,1.1096,12.58620658,1.7472,0.5096,1.82,10.79,0.6,10.80666924,12.5772,-0.1204,12.57777627,1.7472,0.5096,1.82,10.83,-0.63,10.84830862
23/12/2019 13:00,12.27384,0.89862,12.30669193,1.26384,0.36862,1.3165,11.01,0.53,11.0227492,12.30384,-0.19138,12.30532832,1.26384,0.36862,1.3165,11.04,-0.56,11.05419377
23/12/2019 13:30,12.34184,0.80762,12.36823612,0.95184,0.27762,0.9915,11.39,0.53,11.40232432,12.38184,-0.28238,12.38505956,0.95184,0.27762,0.9915,11.43,-0.56,11.44371006
23/12/2019 14:00,12.3096,0.6903,12.32894019,0.5496,0.1603,0.5725,11.76,0.53,11.77193697,12.3496,-0.3997,12.35606654,0.5496,0.1603,0.5725,11.8,-0.56,11.81328066
23/12/2019 14:30,12.14144,0.60792,12.1566497,0.54144,0.15792,0.564,11.6,0.45,11.60872517,12.19144,-0.31208,12.1954337,0.54144,0.15792,0.564,11.65,-0.47,11.65947683
23/12/2019 15:00,12.33712,0.58916,12.35117968,0.47712,0.13916,0.497,11.86,0.45,11.86853403,12.38712,-0.33084,12.39153731,0.47712,0.13916,0.497,11.91,-0.47,11.91927011
23/12/2019 15:30,16.2828,0.6929,16.2975362,0.1128,0.0329,0.1175,16.17,0.66,16.18346378,16.3328,-0.6671,16.3464179,0.1128,0.0329,0.1175,16.22,-0.7,16.23509778
23/12/2019 16:00,13.71448,0.47464,13.72269087,0.08448,0.02464,0.088,13.63,0.45,13.63742644,13.75448,-0.44536,13.76168833,0.08448,0.02464,0.088,13.67,-0.47,13.67807735
23/12/2019 16:30,13.05912,4.48016,13.80624673,0.06912,0.02016,0.072,12.99,4.46,13.73432561,12.77912,2.69016,13.05920629,0.06912,0.02016,0.072,12.71,2.67,12.98741699
23/12/2019 17:00,13.05912,3.50016,13.52004938,0.06912,0.02016,0.072,12.99,3.48,13.44806678,12.89912,1.27016,12.96150467,0.06912,0.02016,0.072,12.83,1.25,12.89074862
23/12/2019 17:30,13.25816,1.21988,13.31416215,0.06816,0.01988,0.071,13.19,1.2,13.24447432,13.32816,-1.21012,13.3829832,0.06816,0.01988,0.071,13.26,-1.23,13.31692532
23/12/2019 18:00,13.12912,1.00016,13.16716036,0.06912,0.02016,0.072,13.06,0.98,13.09671715,13.18912,-0.98984,13.22621146,0.06912,0.02016,0.072,13.12,-1.01,13.15881834
23/12/2019 18:30,12.838,1.5465,12.93081228,2.628,0.7665,2.7375,10.21,0.78,10.23975097,12.898,-0.0335,12.8980435,2.628,0.7665,2.7375,10.27,-0.8,10.30111159
23/12/2019 19:00,12.46056,0.49058,12.47021348,0.07056,0.02058,0.0735,12.39,0.47,12.39891124,12.52056,-0.47942,12.52973528,0.07056,0.02058,0.0735,12.45,-0.5,12.46003612
23/12/2019 19:30,12.23008,0.37044,12.23568889,0.07008,0.02044,0.073,12.16,0.35,12.16503596,12.29008,-0.32956,12.2944978,0.07008,0.02044,0.073,12.22,-0.35,12.22501125
23/12/2019 20:00,11.89104,0.37072,11.89681746,0.07104,0.02072,0.074,11.82,0.35,11.82518076,11.95104,-0.32928,11.95557537,0.07104,0.02072,0.074,11.88,-0.35,11.88515461
23/12/2019 20:30,11.59056,0.37058,11.59648268,0.07056,0.02058,0.0735,11.52,0.35,11.52531561,11.64056,-0.09942,11.64098456,0.07056,0.02058,0.0735,11.57,-0.12,11.57062228
23/12/2019 21:00,11.15008,0.02044,11.15009873,0.07008,0.02044,0.073,11.08,0,11.08,11.22008,0.02044,11.22009862,0.07008,0.02044,0.073,11.15,0,11.15
23/12/2019 21:30,10.8596,0.0203,10.85961897,0.0696,0.0203,0.0725,10.79,0,10.79,10.9096,0.0203,10.90961889,0.0696,0.0203,0.0725,10.84,0,10.84
23/12/2019 22:00,10.37032,-0.43074,10.37926172,0.34032,0.09926,0.3545,10.03,-0.53,10.04399323,10.41032,0.74926,10.43724835,0.34032,0.09926,0.3545,10.07,0.65,10.09095635
23/12/2019 22:30,9.7592,-0.4369,9.768974678,0.0792,0.0231,0.0825,9.68,-0.46,9.690923589,9.7992,0.4631,9.810136709,0.0792,0.0231,0.0825,9.72,0.44,9.729953751
23/12/2019 23:00,9.25776,-0.49732,9.271108208,0.07776,0.02268,0.081,9.18,-0.52,9.194715874,9.29776,0.53268,9.313006443,0.07776,0.02268,0.081,9.22,0.51,9.234094433
23/12/2019 23:30,8.94824,-0.77718,8.981926734,0.07824,0.02282,0.0815,8.87,-0.8,8.906003593,8.98824,0.80282,9.024022288,0.07824,0.02282,0.0815,8.91,0.78,8.944076252
24/12/2019 00:00,8.68824,-0.83718,8.728481234,0.07824,0.02282,0.0815,8.61,-0.86,8.652843463,8.71824,0.86282,8.760831413,0.07824,0.02282,0.0815,8.64,0.84,8.680737296
24/12/2019 00:30,8.54872,-0.66704,8.574704426,0.07872,0.02296,0.082,8.47,-0.69,8.498058602,8.58872,0.70296,8.617439527,0.07872,0.02296,0.082,8.51,0.68,8.537124809
24/12/2019 01:00,8.74304,-0.60578,8.764001247,0.08304,0.02422,0.0865,8.66,-0.63,8.682885465,8.76304,0.64422,8.786688196,0.08304,0.02422,0.0865,8.68,0.62,8.702114686
24/12/2019 01:30,8.76272,-0.60004,8.783240279,0.10272,0.02996,0.107,8.66,-0.63,8.682885465,8.78272,0.64996,8.806737114,0.10272,0.02996,0.107,8.68,0.62,8.702114686
24/12/2019 02:00,8.52472,-0.59654,8.545566748,0.11472,0.03346,0.1195,8.41,-0.63,8.433563897,8.56472,0.65346,8.589612253,0.11472,0.03346,0.1195,8.45,0.62,8.472715031
24/12/2019 02:30,8.31144,-0.42458,8.322277516,0.12144,0.03542,0.1265,8.19,-0.46,8.202908021,8.31144,0.91542,8.361700105,0.12144,0.03542,0.1265,8.19,0.88,8.237141494
24/12/2019 03:00,8.21528,-0.66346,8.242026732,0.12528,0.03654,0.1305,8.09,-0.7,8.120227829,8.23528,0.68654,8.2638474,0.12528,0.03654,0.1305,8.11,0.65,8.136006391
24/12/2019 03:30,8.222,-0.6315,8.246215875,0.132,0.0385,0.1375,8.09,-0.67,8.117696718,8.242,0.6885,8.270707119,0.132,0.0385,0.1375,8.11,0.65,8.136006391
24/12/2019 04:00,8.15584,-0.63038,8.180165344,0.13584,0.03962,0.1415,8.02,-0.67,8.047937624,8.18584,0.68962,8.214837323,0.13584,0.03962,0.1415,8.05,0.65,8.076199601
24/12/2019 04:30,8.1688,-0.5866,8.189834736,0.1488,0.0434,0.155,8.02,-0.63,8.044706334,8.1988,0.6234,8.222466114,0.1488,0.0434,0.155,8.05,0.58,8.070867364
24/12/2019 05:00,8.17072,-0.51604,8.186999609,0.15072,0.04396,0.157,8.02,-0.56,8.039527349,8.20072,0.55396,8.21940875,0.15072,0.04396,0.157,8.05,0.51,8.066139101
24/12/2019 05:30,8.37312,-0.47534,8.386601615,0.15312,0.04466,0.1595,8.22,-0.52,8.236431266,8.40312,0.53466,8.420112057,0.15312,0.04466,0.1595,8.25,0.49,8.264538705
24/12/2019 06:00,8.79168,-0.41576,8.801505189,0.15168,0.04424,0.158,8.64,-0.46,8.652236705,8.82168,0.44424,8.832858382,0.15168,0.04424,0.158,8.67,0.4,8.679222315
24/12/2019 06:30,9.414,-0.668,9.437670263,0.144,0.042,0.15,9.27,-0.71,9.297150101,9.434,0.722,9.461587605,0.144,0.042,0.15,9.29,0.68,9.314853729
24/12/2019 07:00,9.95016,-0.66912,9.972632832,0.14016,0.04088,0.146,9.81,-0.71,9.835659612,9.99016,0.68088,10.01333583,0.14016,0.04088,0.146,9.85,0.64,9.87076998
24/12/2019 07:30,10.65584,-0.41038,10.66373939,0.13584,0.03962,0.1415,10.52,-0.45,10.52962013,10.68584,0.44962,10.69529498,0.13584,0.03962,0.1415,10.55,0.41,10.55796382
24/12/2019 08:00,11.23624,0.22682,11.23852911,0.12624,0.03682,0.1315,11.11,0.19,11.11162454,11.25624,0.48682,11.2667623,0.12624,0.03682,0.1315,11.13,0.45,11.13909332
24/12/2019 08:30,11.60944,0.40942,11.61665709,0.16944,0.04942,0.1765,11.44,0.36,11.44566293,11.65944,-0.32058,11.66384639,0.16944,0.04942,0.1765,11.49,-0.37,11.49595581
24/12/2019 09:00,12.15184,0.46012,12.16054792,0.17184,0.05012,0.179,11.98,0.41,11.98701381,12.19184,-0.37988,12.19775682,0.17184,0.05012,0.179,12.02,-0.43,12.02768889
24/12/2019 09:30,12.34496,0.42228,12.35218029,0.14496,0.04228,0.151,12.2,0.38,12.2059166,12.38496,-0.38772,12.39102744,0.14496,0.04228,0.151,12.24,-0.43,12.24755078
24/12/2019 10:00,11.96712,0.10416,11.96757329,0.35712,0.10416,0.372,11.61,0,11.61,12.01712,0.10416,12.0175714,0.35712,0.10416,0.372,11.66,0,11.66
24/12/2019 10:30,11.71824,0.23282,11.72055263,0.79824,0.23282,0.8315,10.92,0,10.92,11.75824,0.23282,11.76054476,0.79824,0.23282,0.8315,10.96,0,10.96
24/12/2019 11:00,12.07576,0.74418,12.09866866,0.90576,0.26418,0.9435,11.17,0.48,11.18030858,12.11576,-0.19582,12.11734236,0.90576,0.26418,0.9435,11.21,-0.46,11.21943403
24/12/2019 11:30,11.9072,0.4846,11.91705706,0.4272,0.1246,0.445,11.48,0.36,11.48564321,11.9472,-0.2754,11.95037376,0.4272,0.1246,0.445,11.52,-0.4,11.52694235
24/12/2019 12:00,11.6308,0.4494,11.6394789,0.8208,0.2394,0.855,10.81,0.21,10.81203959,11.6608,-0.1106,11.6613245,0.8208,0.2394,0.855,10.84,-0.35,10.8456489
24/12/2019 12:30,11.77384,0.61112,11.78968939,0.96384,0.28112,1.004,10.81,0.33,10.81503583,11.80384,-0.09888,11.80425415,0.96384,0.28112,1.004,10.84,-0.38,10.84665847
24/12/2019 13:00,11.51832,0.70576,11.5399217,1.28832,0.37576,1.342,10.23,0.33,10.2353212,11.56832,0.02576,11.56834868,1.28832,0.37576,1.342,10.28,-0.35,10.28595645
24/12/2019 13:30,11.1848,4.8789,12.20259875,0.5448,0.1589,0.5675,10.64,4.72,11.63993127,11.1848,5.5189,12.47228962,0.5448,0.1589,0.5675,10.64,5.36,11.9138239
24/12/2019 14:00,10.60976,-0.21882,10.61201628,0.44976,0.13118,0.4685,10.16,-0.35,10.16602676,10.64976,0.48118,10.66062485,0.44976,0.13118,0.4685,10.2,0.35,10.20600314
24/12/2019 14:30,10.37304,-0.20828,10.37513081,0.62304,0.18172,0.649,9.75,-0.39,9.757796882,10.40304,0.53172,10.41661977,0.62304,0.18172,0.649,9.78,0.35,9.786260777
24/12/2019 15:00,10.11672,-0.29304,10.1209632,0.60672,0.17696,0.632,9.51,-0.47,9.521607007,10.15672,0.59696,10.174248,0.60672,0.17696,0.632,9.55,0.42,9.559231141
24/12/2019 15:30,9.8264,-0.4098,9.834941433,0.2064,0.0602,0.215,9.62,-0.47,9.631474446,9.8564,0.4802,9.868090646,0.2064,0.0602,0.215,9.65,0.42,9.659135572
24/12/2019 16:00,10.15048,-0.56486,10.16618469,0.12048,0.03514,0.1255,10.03,-0.6,10.04793014,10.19048,0.57514,10.20669724,0.12048,0.03514,0.1255,10.07,0.54,10.08446826
24/12/2019 16:30,10.64936,0.20898,10.65141028,0.09936,0.02898,0.1035,10.55,0.18,10.55153543,10.67936,0.89898,10.71713092,0.09936,0.02898,0.1035,10.58,0.87,10.61571006
24/12/2019 17:00,10.78024,0.02632,10.78027213,0.09024,0.02632,0.094,10.69,0,10.69,10.82024,0.02632,10.82027201,0.09024,0.02632,0.094,10.73,0,10.73
24/12/2019 17:30,10.66736,0.02548,10.66739043,0.08736,0.02548,0.091,10.58,0,10.58,10.71736,0.02548,10.71739029,0.08736,0.02548,0.091,10.63,0,10.63
24/12/2019 18:00,10.38016,0.02338,10.38018633,0.08016,0.02338,0.0835,10.3,0,10.3,10.44016,0.02338,10.44018618,0.08016,0.02338,0.0835,10.36,0,10.36
24/12/2019 18:30,10.06872,-0.51704,10.08198655,0.07872,0.02296,0.082,9.99,-0.54,10.00458395,10.12872,0.51296,10.14170088,0.07872,0.02296,0.082,10.05,0.49,10.06193818
24/12/2019 19:00,9.71776,-0.61732,9.737347863,0.07776,0.02268,0.081,9.64,-0.64,9.661221455,9.77776,0.62268,9.797567096,0.07776,0.02268,0.081,9.7,0.6,9.718538985
24/12/2019 19:30,9.54824,-0.68718,9.572935989,0.07824,0.02282,0.0815,9.47,-0.71,9.496578331,9.57824,0.68282,9.602547821,0.07824,0.02282,0.0815,9.5,0.66,9.522898718
24/12/2019 20:00,11.38824,-0.55718,11.40186212,0.07824,0.02282,0.0815,11.31,-0.58,11.32486203,11.43824,0.55282,11.45159134,0.07824,0.02282,0.0815,11.36,0.53,11.37235684
24/12/2019 20:30,8.99776,-0.74732,9.028741452,0.07776,0.02268,0.081,8.92,-0.77,8.953172622,9.05776,0.73268,9.087344838,0.07776,0.02268,0.081,8.98,0.71,9.008024201
24/12/2019 21:00,8.83776,-0.77732,8.871878505,0.07776,0.02268,0.081,8.76,-0.8,8.796453831,8.86776,0.78268,8.902233169,0.07776,0.02268,0.081,8.79,0.76,8.822794342
24/12/2019 21:30,8.54776,-0.77732,8.583031364,0.07776,0.02268,0.081,8.47,-0.8,8.507696516,8.60776,0.78268,8.643270226,0.07776,0.02268,0.081,8.53,0.76,8.563790049
24/12/2019 22:00,8.41776,-0.84732,8.460297548,0.07776,0.02268,0.081,8.34,-0.87,8.385254916,8.45776,0.83268,8.498650493,0.07776,0.02268,0.081,8.38,0.81,8.419055767
24/12/2019 22:30,8.10456,-0.85992,8.150052466,0.27456,0.08008,0.286,7.83,-0.94,7.886222163,8.13456,0.98008,8.193388994,0.27456,0.08008,0.286,7.86,0.9,7.911358922
24/12/2019 23:00,7.78712,-1.12584,7.868084494,0.11712,0.03416,0.122,7.67,-1.16,7.757222441,7.81712,1.16416,7.903330538,0.11712,0.03416,0.122,7.7,1.13,7.7824739
24/12/2019 23:30,7.56504,-1.12228,7.647832543,0.33504,0.09772,0.349,7.23,-1.22,7.332209762,7.58504,1.89772,7.818834504,0.33504,0.09772,0.349,7.25,1.8,7.470107094
25/12/2019 00:00,7.25408,-1.71256,7.453491692,0.09408,0.02744,0.098,7.16,-1.74,7.368391955,7.28408,1.71744,7.483810634,0.09408,0.02744,0.098,7.19,1.69,7.385946114
25/12/2019 00:30,6.89672,-1.66804,7.095569336,0.24672,0.07196,0.257,6.65,-1.74,6.873870816,6.92672,1.76196,7.147303897,0.24672,0.07196,0.257,6.68,1.69,6.890464426
25/12/2019 01:00,6.9428,-1.6846,7.144252865,0.2928,0.0854,0.305,6.65,-1.77,6.881525994,6.9728,1.8054,7.202736216,0.2928,0.0854,0.305,6.68,1.72,6.897883733
25/12/2019 01:30,7.28016,-1.72912,7.482685721,0.14016,0.04088,0.146,7.14,-1.77,7.356119901,7.31016,1.79088,7.526333131,0.14016,0.04088,0.146,7.17,1.75,7.38047424
25/12/2019 02:00,6.99216,-1.67312,7.189550195,0.33216,0.09688,0.346,6.66,-1.77,6.891190028,7.02216,1.80688,7.250899696,0.33216,0.09688,0.346,6.69,1.71,6.905085083
25/12/2019 02:30,6.83952,-1.71764,7.051901942,0.17952,0.05236,0.187,6.66,-1.77,6.891190028,6.86952,1.79236,7.099497123,0.17952,0.05236,0.187,6.69,1.74,6.912575497
25/12/2019 03:00,6.88832,-1.72674,7.101449391,0.14832,0.04326,0.1545,6.74,-1.77,6.968536432,6.90832,1.78326,7.134767092,0.14832,0.04326,0.1545,6.76,1.74,6.980343831
25/12/2019 03:30,6.86184,-1.67988,7.064477688,0.17184,0.05012,0.179,6.69,-1.73,6.910065123,6.88184,1.74012,7.098432179,0.17184,0.05012,0.179,6.71,1.69,6.919552009
25/12/2019 04:00,6.97368,-1.30226,7.094229616,0.16368,0.04774,0.1705,6.81,-1.35,6.942521156,7.00368,1.36774,7.135982501,0.16368,0.04774,0.1705,6.84,1.32,6.966204131
25/12/2019 04:30,6.85928,-1.16646,6.957754742,0.14928,0.04354,0.1555,6.71,-1.21,6.818225576,6.87928,1.20354,6.983767024,0.14928,0.04354,0.1555,6.73,1.16,6.829238611
25/12/2019 05:00,6.832,-1.1365,6.925883066,0.252,0.0735,0.2625,6.58,-1.21,6.690328841,6.852,1.2335,6.962142361,0.252,0.0735,0.2625,6.6,1.16,6.701164078
25/12/2019 05:30,6.9036,-1.1652,7.001241604,0.1536,0.0448,0.16,6.75,-1.21,6.85759433,6.9336,1.2348,7.042694087,0.1536,0.0448,0.16,6.78,1.19,6.883640025
25/12/2019 06:00,7.19424,-1.27668,7.306640883,0.11424,0.03332,0.119,7.08,-1.31,7.200173609,7.22424,1.31332,7.342646185,0.11424,0.03332,0.119,7.11,1.28,7.224299274
25/12/2019 06:30,7.59208,-1.28606,7.700235649,0.08208,0.02394,0.0855,7.51,-1.31,7.623398192,7.63208,1.33394,7.747776523,0.08208,0.02394,0.0855,7.55,1.31,7.662806274
25/12/2019 07:00,7.5028,-1.2246,7.602082149,0.2928,0.0854,0.305,7.21,-1.31,7.32804203,7.5328,1.3954,7.660954053,0.2928,0.0854,0.305,7.24,1.31,7.357560737
25/12/2019 07:30,7.66888,-1.21616,7.764712847,0.21888,0.06384,0.228,7.45,-1.28,7.559160006,7.70888,1.30384,7.818364893,0.21888,0.06384,0.228,7.49,1.24,7.591949684
25/12/2019 08:00,8.01136,-0.97252,8.070172501,0.23136,0.06748,0.241,7.78,-1.04,7.849203781,8.04136,1.05748,8.110593973,0.23136,0.06748,0.241,7.81,0.99,7.872496427
25/12/2019 08:30,8.33904,-1.19778,8.424622546,0.41904,0.12222,0.4365,7.92,-1.32,8.02924654,8.37904,1.39222,8.493914754,0.41904,0.12222,0.4365,7.96,1.27,8.06067615
25/12/2019 09:00,8.7868,-1.5401,8.920748974,0.1368,0.0399,0.1425,8.65,-1.58,8.793116626,8.8268,1.5799,8.967077687,0.1368,0.0399,0.1425,8.69,1.54,8.825400841
25/12/2019 09:30,8.9068,-1.4351,9.021673805,0.2568,0.0749,0.2675,8.65,-1.51,8.780808619,8.9468,1.5349,9.077507822,0.2568,0.0749,0.2675,8.69,1.46,8.811793234
25/12/2019 10:00,8.65768,-1.36776,8.765055071,0.48768,0.14224,0.508,8.17,-1.51,8.308369274,8.70768,1.60224,8.85386153,0.48768,0.14224,0.508,8.22,1.46,8.348652586
25/12/2019 10:30,9.17424,4.65832,10.28915083,0.95424,0.27832,0.994,8.22,4.38,9.314118316,8.78424,7.14832,11.32525281,0.95424,0.27832,0.994,7.83,6.87,10.41661173
25/12/2019 11:00,9.61416,5.24788,10.95318753,0.64416,0.18788,0.671,8.97,5.06,10.29876206,9.14416,7.80788,12.02408634,0.64416,0.18788,0.671,8.5,7.62,11.41553328
25/12/2019 11:30,9.2388,5.3634,10.68276579,0.8688,0.2534,0.905,8.37,5.11,9.806579424,8.7788,7.8134,11.75229973,0.8688,0.2534,0.905,7.91,7.56,10.94174118
25/12/2019 12:00,8.99016,-0.29912,8.995134774,0.62016,0.18088,0.646,8.37,-0.48,8.383752143,9.03016,1.83088,9.21389772,0.62016,0.18088,0.646,8.41,1.65,8.570332549
25/12/2019 12:30,9.00032,-0.75324,9.031784464,0.88032,0.25676,0.917,8.12,-1.01,8.182572945,9.05032,1.21676,9.131746657,0.88032,0.25676,0.917,8.17,0.96,8.226208118
25/12/2019 13:00,9.2264,-1.0673,9.287926908,0.3864,0.1127,0.4025,8.84,-1.18,8.91840793,9.2864,1.2527,9.370511312,0.3864,0.1127,0.4025,8.9,1.14,8.972714194
25/12/2019 13:30,9.17216,-1.04312,9.231284764,0.33216,0.09688,0.346,8.84,-1.14,8.913203689,9.23216,1.18688,9.308139578,0.33216,0.09688,0.346,8.9,1.09,8.966498759
25/12/2019 14:00,8.82592,-0.90494,8.872191401,0.80592,0.23506,0.8395,8.02,-1.14,8.10061726,8.87592,1.32506,8.974282136,0.80592,0.23506,0.8395,8.07,1.09,8.143279438
25/12/2019 14:30,8.62008,-0.76206,8.653699478,0.85008,0.24794,0.8855,7.77,-1.01,7.83536853,8.67008,1.21794,8.755207882,0.85008,0.24794,0.8855,7.82,0.97,7.879930203
25/12/2019 15:00,8.40216,-0.72062,8.433005742,0.75216,0.21938,0.7835,7.65,-0.94,7.707535274,8.45216,1.12938,8.527280214,0.75216,0.21938,0.7835,7.7,0.91,7.753586267
25/12/2019 15:30,8.20616,-0.67112,8.23355719,0.71616,0.20888,0.746,7.49,-0.88,7.541518415,8.25616,1.04888,8.322519282,0.71616,0.20888,0.746,7.54,0.84,7.586646163
25/12/2019 16:00,8.24272,-0.63004,8.26676378,0.34272,0.09996,0.357,7.9,-0.73,7.933656156,8.28272,0.79996,8.321261118,0.34272,0.09996,0.357,7.94,0.7,7.970796698
25/12/2019 16:30,8.60112,-0.57634,8.62040794,0.08112,0.02366,0.0845,8.52,-0.6,8.541100632,8.63112,0.57366,8.650162903,0.08112,0.02366,0.0845,8.55,0.55,8.567671796
25/12/2019 17:00,8.77824,-0.57718,8.797194681,0.07824,0.02282,0.0815,8.7,-0.6,8.720665112,8.81824,0.60282,8.838820546,0.07824,0.02282,0.0815,8.74,0.58,8.75922371
25/12/2019 17:30,8.69872,-0.63704,8.722015226,0.07872,0.02296,0.082,8.62,-0.66,8.645229899,8.72872,0.60296,8.749520764,0.07872,0.02296,0.082,8.65,0.58,8.66942328
25/12/2019 18:00,8.54824,-0.68718,8.575816197,0.07824,0.02282,0.0815,8.47,-0.71,8.499705877,8.58824,0.70282,8.616949707,0.07824,0.02282,0.0815,8.51,0.68,8.537124809
25/12/2019 18:30,8.41728,-0.72746,8.448656736,0.07728,0.02254,0.0805,8.34,-0.75,8.373655116,8.46728,0.70254,8.496375289,0.07728,0.02254,0.0805,8.39,0.68,8.417511509
25/12/2019 19:00,8.32824,-0.72718,8.35992657,0.07824,0.02282,0.0815,8.25,-0.75,8.284020763,8.36824,0.73282,8.40026582,0.07824,0.02282,0.0815,8.29,0.71,8.32034855
25/12/2019 19:30,8.46872,-0.72704,8.499870917,0.07872,0.02296,0.082,8.39,-0.75,8.423455348,8.48872,1.11296,8.56136947,0.07872,0.02296,0.082,8.41,1.09,8.480341974
25/12/2019 20:00,8.59824,-1.15718,8.67575914,0.07824,0.02282,0.0815,8.52,-1.18,8.601325479,8.63824,1.16282,8.716154006,0.07824,0.02282,0.0815,8.56,1.14,8.635577572
25/12/2019 20:30,8.22016,-1.15662,8.301132468,0.08016,0.02338,0.0835,8.14,-1.18,8.225083586,8.25016,1.16338,8.331782105,0.08016,0.02338,0.0835,8.17,1.14,8.249151472
25/12/2019 21:00,8.12824,-1.15718,8.210197991,0.07824,0.02282,0.0815,8.05,-1.18,8.136024828,8.17824,1.16282,8.260493923,0.07824,0.02282,0.0815,8.1,1.14,8.179828849
25/12/2019 21:30,7.72824,-1.20718,7.82195481,0.07824,0.02282,0.0815,7.65,-1.23,7.748251416,7.75824,1.22282,7.854016593,0.07824,0.02282,0.0815,7.68,1.2,7.773184676
25/12/2019 22:00,7.72016,-1.08412,7.795908324,0.50016,0.14588,0.521,7.22,-1.23,7.324022119,7.75016,1.31588,7.861076275,0.50016,0.14588,0.521,7.25,1.17,7.343800106
25/12/2019 22:30,8.00848,-1.19836,8.09764278,0.10848,0.03164,0.113,7.9,-1.23,7.995179798,8.04848,1.24164,8.143690822,0.10848,0.03164,0.113,7.94,1.21,8.031668569
25/12/2019 23:00,7.984,-1.2355,8.079029413,0.084,0.0245,0.0875,7.9,-1.26,7.999849999,8.024,1.2345,8.118409096,0.084,0.0245,0.0875,7.94,1.21,8.031668569
25/12/2019 23:30,7.09656,-1.17142,7.192592624,0.40656,0.11858,0.4235,6.69,-1.29,6.813237116,7.11656,1.35858,7.245078733,0.40656,0.11858,0.4235,6.71,1.24,6.823613412
26/12/2019 00:00,7.20352,-1.21314,7.30495784,0.26352,0.07686,0.2745,6.94,-1.29,7.058873848,7.23352,1.31686,7.352409935,0.26352,0.07686,0.2745,6.97,1.24,7.079442068
26/12/2019 00:30,7.12,-1.29,7.235917357,0,0,0,7.12,-1.29,7.235917357,7.15,1.24,7.256727913,0,0,0,7.15,1.24,7.256727913
26/12/2019 01:00,6.94,-1.32,7.064417881,0,0,0,6.94,-1.32,7.064417881,6.96,1.24,7.069596877,0,0,0,6.96,1.24,7.069596877
26/12/2019 01:30,6.94,-1.37,7.073931015,0,0,0,6.94,-1.37,7.073931015,6.96,1.32,7.084066629,0,0,0,6.96,1.32,7.084066629
26/12/2019 02:00,8.02,-1.55,8.168408658,0,0,0,8.02,-1.55,8.168408658,8.04,1.49,8.176900391,0,0,0,8.04,1.49,8.176900391
26/12/2019 02:30,6.98,-1.55,7.150027972,0,0,0,6.98,-1.55,7.150027972,7.01,1.49,7.1666031,0,0,0,7.01,1.49,7.1666031
26/12/2019 03:00,7.22,-1.55,7.384504046,0,0,0,7.22,-1.55,7.384504046,7.25,1.49,7.40152687,0,0,0,7.25,1.49,7.40152687
26/12/2019 03:30,6.87,-1.55,7.042684147,0,0,0,6.87,-1.55,7.042684147,6.9,1.49,7.059043845,0,0,0,6.9,1.49,7.059043845
26/12/2019 04:00,7.19,-1.79,7.409466917,0,0,0,7.19,-1.79,7.409466917,7.23,1.75,7.438776781,0,0,0,7.23,1.75,7.438776781
26/12/2019 04:30,6.85,-1.79,7.080014124,0,0,0,6.85,-1.79,7.080014124,6.87,1.75,7.089386433,0,0,0,6.87,1.75,7.089386433
26/12/2019 05:00,6.58,-1.79,6.81912751,0,0,0,6.58,-1.79,6.81912751,6.61,1.75,6.837733543,0,0,0,6.61,1.75,6.837733543
26/12/2019 05:30,5.81,-1.75,6.067833221,0,0,0,5.81,-1.75,6.067833221,5.84,1.7,6.082400842,0,0,0,5.84,1.7,6.082400842
26/12/2019 06:00,6.73,-1.66,6.931702533,0,0,0,6.73,-1.66,6.931702533,6.75,1.63,6.944019009,0,0,0,6.75,1.63,6.944019009
26/12/2019 06:30,7.96,-1.57,8.113353191,0,0,0,7.96,-1.57,8.113353191,7.99,1.53,8.135170558,0,0,0,7.99,1.53,8.135170558
26/12/2019 07:00,7.51,-1.48,7.654443154,0,0,0,7.51,-1.48,7.654443154,7.54,1.44,7.676275138,0,0,0,7.54,1.44,7.676275138
26/12/2019 07:30,7.73,-1.37,7.850464954,0,0,0,7.73,-1.37,7.850464954,7.77,1.31,7.879657353,0,0,0,7.77,1.31,7.879657353
26/12/2019 08:00,7.93,-1.19,8.018790432,0,0,0,7.93,-1.19,8.018790432,7.97,1.14,8.051117935,0,0,0,7.97,1.14,8.051117935
26/12/2019 08:30,8.2,-0.99,8.259545992,0,0,0,8.2,-0.99,8.259545992,8.23,0.94,8.283507711,0,0,0,8.23,0.94,8.283507711
26/12/2019 09:00,5.52,-0.28,5.527096887,0,0,0,5.52,-0.28,5.527096887,5.53,0.73,5.577974543,0,0,0,5.53,0.73,5.577974543
26/12/2019 09:30,8.63,-0.38,8.638362113,0,0,0,8.63,-0.38,8.638362113,8.67,0.38,8.678323571,0,0,0,8.67,0.38,8.678323571
26/12/2019 10:00,9.14,-0.38,9.147895933,0,0,0,9.14,-0.38,9.147895933,9.17,0.38,9.177870123,0,0,0,9.17,0.38,9.177870123
26/12/2019 10:30,9.38,-0.38,9.387694073,0,0,0,9.38,-0.38,9.387694073,9.42,0.38,9.427661428,0,0,0,9.42,0.38,9.427661428
26/12/2019 11:00,9.45,-0.38,9.457637126,0,0,0,9.45,-0.38,9.457637126,9.5,0,9.5,0,0,0,9.5,0,9.5
26/12/2019 11:30,9.34,-0.38,9.347726996,0,0,0,9.34,-0.38,9.347726996,9.39,0.35,9.396520633,0,0,0,9.39,0.35,9.396520633
26/12/2019 12:00,9.56,-0.38,9.56754932,0,0,0,9.56,-0.38,9.56754932,9.6,0.35,9.60637809,0,0,0,9.6,0.35,9.60637809
26/12/2019 12:30,9.64,-0.44,9.650036269,0,0,0,9.64,-0.44,9.650036269,9.7,0.39,9.70783704,0,0,0,9.7,0.39,9.70783704
26/12/2019 13:00,9.34,-0.48,9.352325914,0,0,0,9.34,-0.48,9.352325914,9.38,0.42,9.389398277,0,0,0,9.38,0.42,9.389398277
26/12/2019 13:30,9.34,-0.36,9.346935327,0,0,0,9.34,-0.36,9.346935327,9.38,0.79,9.413208805,0,0,0,9.38,0.79,9.413208805
26/12/2019 14:00,9.75,-0.93,9.794253417,0,0,0,9.75,-0.93,9.794253417,9.79,0.89,9.830371305,0,0,0,9.79,0.89,9.830371305
26/12/2019 14:30,9.36,-0.99,9.412210155,0,0,0,9.36,-0.99,9.412210155,9.39,0.94,9.436932764,0,0,0,9.39,0.94,9.436932764
26/12/2019 15:00,9.44,-0.99,9.491770119,0,0,0,9.44,-0.99,9.491770119,9.48,0.94,9.526489385,0,0,0,9.48,0.94,9.526489385
26/12/2019 15:30,9.31,-0.94,9.357334022,0,0,0,9.31,-0.94,9.357334022,9.35,0.89,9.392262773,0,0,0,9.35,0.89,9.392262773
26/12/2019 16:00,9.51,-0.74,9.538747297,0,0,0,9.51,-0.74,9.538747297,9.55,0.68,9.574178816,0,0,0,9.55,0.68,9.574178816
26/12/2019 16:30,9.7,0.68,9.723805839,0,0,0,9.7,0.68,9.723805839,9.71,1.76,9.868216658,0,0,0,9.71,1.76,9.868216658
26/12/2019 17:00,9.81,0,9.81,0,0,0,9.81,0,9.81,9.85,0,9.85,0,0,0,9.85,0,9.85
26/12/2019 17:30,10.11,0,10.11,0,0,0,10.11,0,10.11,10.16,0,10.16,0,0,0,10.16,0,10.16
26/12/2019 18:00,9.97,0,9.97,0,0,0,9.97,0,9.97,10.01,0,10.01,0,0,0,10.01,0,10.01
26/12/2019 18:30,9.86,-0.38,9.867319798,0,0,0,9.86,-0.38,9.867319798,9.89,0.36,9.896549904,0,0,0,9.89,0.36,9.896549904
26/12/2019 19:00,9.36,-0.38,9.367710499,0,0,0,9.36,-0.38,9.367710499,9.41,0.36,9.416883773,0,0,0,9.41,0.36,9.416883773
26/12/2019 19:30,9.28,-0.57,9.297488908,0,0,0,9.28,-0.57,9.297488908,9.33,0.52,9.344479654,0,0,0,9.33,0.52,9.344479654
26/12/2019 20:00,8.98,-0.71,9.008024201,0,0,0,8.98,-0.71,9.008024201,9.02,0.65,9.043389851,0,0,0,9.02,0.65,9.043389851
26/12/2019 20:30,9.32,-0.74,9.349331527,0,0,0,9.32,-0.74,9.349331527,9.35,0.69,9.375425324,0,0,0,9.35,0.69,9.375425324
26/12/2019 21:00,8.9,-0.78,8.934114394,0,0,0,8.9,-0.78,8.934114394,8.96,0.73,8.989688537,0,0,0,8.96,0.73,8.989688537
26/12/2019 21:30,9.21,-0.82,9.246431744,0,0,0,9.21,-0.82,9.246431744,9.25,0.77,9.28199332,0,0,0,9.25,0.77,9.28199332
26/12/2019 22:00,7.73,-0.82,7.773371212,0,0,0,7.73,-0.82,7.773371212,7.76,0.77,7.798108745,0,0,0,7.76,0.77,7.798108745
26/12/2019 22:30,8.26,-1.21,8.348155485,0,0,0,8.26,-1.21,8.348155485,8.28,1.65,8.442801668,0,0,0,8.28,1.65,8.442801668
26/12/2019 23:00,7.91,-1.57,8.064304062,0,0,0,7.91,-1.57,8.064304062,7.94,1.52,8.084182086,0,0,0,7.94,1.52,8.084182086
26/12/2019 23:30,7.46,-1.57,7.623417869,0,0,0,7.46,-1.57,7.623417869,7.49,1.56,7.650731991,0,0,0,7.49,1.56,7.650731991
27/12/2019 00:00,7.22,-1.62,7.399513498,0,0,0,7.22,-1.62,7.399513498,7.24,1.59,7.412536678,0,0,0,7.24,1.59,7.412536678
27/12/2019 00:30,7.2504,-1.2228,7.352791307,1.1904,0.3472,1.24,6.06,-1.57,6.260071885,7.2704,1.8672,7.506340786,1.1904,0.3472,1.24,6.08,1.52,6.267120551
27/12/2019 01:00,7.39256,-1.47592,7.538453635,0.32256,0.09408,0.336,7.07,-1.57,7.242223415,7.43256,1.61408,7.605800576,0.32256,0.09408,0.336,7.11,1.52,7.270660218
27/12/2019 01:30,7.47872,-1.54704,7.637053463,0.07872,0.02296,0.082,7.4,-1.57,7.564714139,7.51872,1.58296,7.683548191,0.07872,0.02296,0.082,7.44,1.56,7.601789263
27/12/2019 02:00,7.4792,-1.5969,7.64777891,0.0792,0.0231,0.0825,7.4,-1.62,7.575249171,7.5192,1.6131,7.690283496,0.0792,0.0231,0.0825,7.44,1.59,7.608002366
27/12/2019 02:30,7.3068,-1.3876,7.437389327,0.7968,0.2324,0.83,6.51,-1.62,6.708539334,7.3368,1.8224,7.559747086,0.7968,0.2324,0.83,6.54,1.59,6.730505182
27/12/2019 03:00,7.33224,-1.46768,7.47768868,0.52224,0.15232,0.544,6.81,-1.62,7.000035714,7.35224,1.74232,7.555866066,0.52224,0.15232,0.544,6.83,1.59,7.01263146
27/12/2019 03:30,7.2616,-1.4087,7.396977102,0.6216,0.1813,0.6475,6.64,-1.59,6.827715577,7.2816,1.7713,7.493944372,0.6216,0.1813,0.6475,6.66,1.59,6.847167298
27/12/2019 04:00,7.20728,-1.30496,7.324466233,0.97728,0.28504,1.018,6.23,-1.59,6.429696727,7.24728,1.80504,7.468683739,0.97728,0.28504,1.018,6.27,1.52,6.451612202
27/12/2019 04:30,7.1896,-1.4872,7.341805772,0.2496,0.0728,0.26,6.94,-1.56,7.113170882,7.2196,1.5928,7.393215539,0.2496,0.0728,0.26,6.97,1.52,7.133813847
27/12/2019 05:00,7.65752,-1.52864,7.80860761,0.10752,0.03136,0.112,7.55,-1.56,7.709481176,7.67752,1.55136,7.832689908,0.10752,0.03136,0.112,7.57,1.52,7.721094482
27/12/2019 05:30,7.53752,-1.25864,7.641883433,0.58752,0.17136,0.612,6.95,-1.43,7.09559018,7.56752,1.57136,7.728941144,0.58752,0.17136,0.612,6.98,1.4,7.119016786
27/12/2019 06:00,7.99528,-1.25596,8.093326745,0.18528,0.05404,0.193,7.81,-1.31,7.919103485,8.02528,1.31404,8.13214733,0.18528,0.05404,0.193,7.84,1.26,7.940604511
27/12/2019 06:30,9.06856,-0.94542,9.117708015,0.11856,0.03458,0.1235,8.95,-0.98,9.003493766,9.10856,0.97458,9.160549735,0.11856,0.03458,0.1235,8.99,0.94,9.039009902
27/12/2019 07:00,9.6812,-0.7634,9.711251876,0.0912,0.0266,0.095,9.59,-0.79,9.622484087,9.7012,0.7566,9.730659022,0.0912,0.0266,0.095,9.61,0.73,9.637686444
27/12/2019 07:30,9.66088,0.08984,9.661297718,0.17088,0.04984,0.178,9.49,0.04,9.490084299,9.68088,1.33984,9.773157565,0.17088,0.04984,0.178,9.51,1.29,9.59709331
27/12/2019 08:00,10.54408,-0.57256,10.55961401,0.09408,0.02744,0.098,10.45,-0.6,10.46721071,10.58408,0.61744,10.6020744,0.09408,0.02744,0.098,10.49,0.59,10.50657889
27/12/2019 08:30,10.7008,-0.2431,10.70356101,0.4008,0.1169,0.4175,10.3,-0.36,10.30628934,10.7508,0.4669,10.7609338,0.4008,0.1169,0.4175,10.35,0.35,10.35591618
27/12/2019 09:00,10.7976,0.1743,10.79900673,0.5976,0.1743,0.6225,10.2,0,10.2,10.8376,0.1743,10.83900153,0.5976,0.1743,0.6225,10.24,0,10.24
27/12/2019 09:30,10.956,0.7405,10.98099614,0.756,0.2205,0.7875,10.2,0.52,10.2132463,10.996,-0.1795,10.99746499,0.756,0.2205,0.7875,10.24,-0.4,10.24780952
27/12/2019 10:00,11.52776,0.69518,11.54870234,0.73776,0.21518,0.7685,10.79,0.48,10.80067128,11.56776,-0.09482,11.56814861,0.73776,0.21518,0.7685,10.83,-0.31,10.83443584
27/12/2019 10:30,11.43496,-0.23772,11.4374307,0.38496,0.11228,0.401,11.05,-0.35,11.0555416,11.48496,0.46228,11.49425983,0.38496,0.11228,0.401,11.1,0.35,11.10551665
27/12/2019 11:00,11.43496,-0.32772,11.43965518,0.38496,0.11228,0.401,11.05,-0.44,11.05875671,11.48496,0.60228,11.50074117,0.38496,0.11228,0.401,11.1,0.49,11.11081005
27/12/2019 11:30,11.7672,-0.2604,11.77008088,0.3072,0.0896,0.32,11.46,-0.35,11.46534343,11.8172,0.0896,11.81753968,0.3072,0.0896,0.32,11.51,0,11.51
27/12/2019 12:00,12.04048,0.14014,12.04129552,0.48048,0.14014,0.5005,11.56,0,11.56,12.09048,0.14014,12.09129215,0.48048,0.14014,0.5005,11.61,0,11.61
27/12/2019 12:30,11.84176,0.11718,11.84233976,0.40176,0.11718,0.4185,11.44,0,11.44,11.90176,-0.23282,11.90403697,0.40176,0.11718,0.4185,11.5,-0.35,11.50532485
27/12/2019 13:00,12.34712,0.46166,12.35574774,0.17712,0.05166,0.1845,12.17,0.41,12.17690437,12.39712,-0.37834,12.40289182,0.17712,0.05166,0.1845,12.22,-0.43,12.22756313
27/12/2019 13:30,12.09368,0.04774,12.09377423,0.16368,0.04774,0.1705,11.93,0,11.93,12.14368,0.04774,12.14377384,0.16368,0.04774,0.1705,11.98,0,11.98
27/12/2019 14:00,11.8812,0.5566,11.89423041,0.5712,0.1666,0.595,11.31,0.39,11.31672214,11.9312,-0.1734,11.93245997,0.5712,0.1666,0.595,11.36,-0.34,11.36508689
27/12/2019 14:30,11.73048,0.12264,11.73112107,0.42048,0.12264,0.438,11.31,0,11.31,11.78048,0.12264,11.78111835,0.42048,0.12264,0.438,11.36,0,11.36
27/12/2019 15:00,11.64072,0.07896,11.64098779,0.27072,0.07896,0.282,11.37,0,11.37,11.69072,0.07896,11.69098665,0.27072,0.07896,0.282,11.42,0,11.42
27/12/2019 15:30,12.14784,0.02562,12.14786702,0.08784,0.02562,0.0915,12.06,0,12.06,12.18784,0.02562,12.18786693,0.08784,0.02562,0.0915,12.1,0,12.1
27/12/2019 16:00,12.18096,0.03528,12.18101109,0.12096,0.03528,0.126,12.06,0,12.06,12.22096,0.03528,12.22101092,0.12096,0.03528,0.126,12.1,0,12.1
27/12/2019 16:30,12.40016,0.02338,12.40018204,0.08016,0.02338,0.0835,12.32,0,12.32,12.44016,0.02338,12.44018197,0.08016,0.02338,0.0835,12.36,0,12.36
