Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/12/2019 17:00,12.536,0.513,12.54649214,0.216,0.063,0.225,12.32,0.45,12.3282156,12.626,-0.417,12.63288427,0.216,0.063,0.225,12.41,-0.48,12.41927937
27/12/2019 17:30,12.76136,0.46998,12.77001136,0.17136,0.04998,0.1785,12.59,0.42,12.59700361,12.81136,-0.39002,12.81729537,0.17136,0.04998,0.1785,12.64,-0.44,12.64765591
27/12/2019 18:00,12.20632,0.38976,12.21254113,0.13632,0.03976,0.142,12.07,0.35,12.0750735,12.25632,-0.31024,12.26024587,0.13632,0.03976,0.142,12.12,-0.35,12.12505258
27/12/2019 18:30,11.64536,0.51198,11.65660899,0.55536,0.16198,0.5785,11.09,0.35,11.09552162,11.70536,-0.18802,11.70686996,0.55536,0.16198,0.5785,11.15,-0.35,11.15549192
27/12/2019 19:00,11.72936,-0.37352,11.73530584,0.39936,0.11648,0.416,11.33,-0.49,11.34059081,11.78936,0.58648,11.80393866,0.39936,0.11648,0.416,11.39,0.47,11.39969298
27/12/2019 19:30,11.72776,-0.53732,11.7400625,0.07776,0.02268,0.081,11.65,-0.56,11.66345146,11.78776,0.55268,11.80070934,0.07776,0.02268,0.081,11.71,0.53,11.72198789
27/12/2019 20:00,10.95816,-0.50512,10.96979566,0.18816,0.05488,0.196,10.77,-0.56,10.78454913,11.00816,0.58488,11.02368682,0.18816,0.05488,0.196,10.82,0.53,10.83297281
27/12/2019 20:30,10.68424,-0.28918,10.68815276,0.41424,0.12082,0.4315,10.27,-0.41,10.27818077,10.72424,0.51082,10.73639887,0.41424,0.12082,0.4315,10.31,0.39,10.3173737
27/12/2019 21:00,10.38936,-0.32602,10.39447402,0.45936,0.13398,0.4785,9.93,-0.46,9.940648872,10.43936,0.57398,10.45512746,0.45936,0.13398,0.4785,9.98,0.44,9.98969469
27/12/2019 21:30,9.86064,-0.65148,9.882137795,0.44064,0.12852,0.459,9.42,-0.78,9.45223783,9.91064,0.88852,9.95038959,0.44064,0.12852,0.459,9.47,0.76,9.500447358
27/12/2019 22:00,9.87504,-0.64728,9.896230919,0.45504,0.13272,0.474,9.42,-0.78,9.45223783,9.92504,0.89272,9.965107526,0.45504,0.13272,0.474,9.47,0.76,9.500447358
27/12/2019 22:30,9.53952,-0.84514,9.576883807,0.11952,0.03486,0.1245,9.42,-0.88,9.461014745,9.58952,0.89486,9.63118208,0.11952,0.03486,0.1245,9.47,0.86,9.50896945
27/12/2019 23:00,8.86048,-0.79236,8.895838364,0.30048,0.08764,0.313,8.56,-0.88,8.605114758,8.90048,0.97764,8.954011626,0.30048,0.08764,0.313,8.6,0.89,8.645929678
27/12/2019 23:30,8.59152,-0.79414,8.628144311,0.43152,0.12586,0.4495,8.16,-0.92,8.211698972,8.63152,1.01586,8.691093662,0.43152,0.12586,0.4495,8.2,0.89,8.24815737
28/12/2019 00:00,9.21776,-0.92732,9.264287442,0.07776,0.02268,0.081,9.14,-0.95,9.189238271,9.25776,0.96268,9.307678174,0.07776,0.02268,0.081,9.18,0.94,9.228000867
28/12/2019 00:30,9.056,-0.922,9.102813851,0.096,0.028,0.1,8.96,-0.95,9.010221973,9.086,0.968,9.137418673,0.096,0.028,0.1,8.99,0.94,9.039009902
28/12/2019 01:00,8.7292,-0.9769,8.783693201,0.0792,0.0231,0.0825,8.65,-1,8.707611613,8.7592,1.0031,8.816450207,0.0792,0.0231,0.0825,8.68,0.98,8.735147394
28/12/2019 01:30,8.53544,-0.94008,8.587053418,0.20544,0.05992,0.214,8.33,-1,8.389809295,8.56544,1.03992,8.628336804,0.20544,0.05992,0.214,8.36,0.98,8.417244205
28/12/2019 02:00,8.6592,-1.0119,8.71812401,0.1992,0.0581,0.2075,8.46,-1.07,8.527397024,8.6892,1.1181,8.760841526,0.1992,0.0581,0.2075,8.49,1.06,8.555916082
28/12/2019 02:30,8.0568,-0.9426,8.11175203,0.4368,0.1274,0.455,7.62,-1.07,7.694757956,8.1068,1.1874,8.193297566,0.4368,0.1274,0.455,7.67,1.06,7.742899974
28/12/2019 03:00,8.02448,-0.93536,8.078810407,0.32448,0.09464,0.338,7.7,-1.03,7.76858417,8.05448,1.10464,8.12987562,0.32448,0.09464,0.338,7.73,1.01,7.795703945
28/12/2019 03:30,8.02112,-0.97634,8.080322138,0.32112,0.09366,0.3345,7.7,-1.07,7.77398868,8.05112,1.14366,8.131942662,0.32112,0.09366,0.3345,7.73,1.05,7.800987117
28/12/2019 04:00,7.95344,-1.03108,8.019995873,0.13344,0.03892,0.139,7.82,-1.07,7.892863866,7.98344,1.11892,8.061469854,0.13344,0.03892,0.139,7.85,1.08,7.923944725
28/12/2019 04:30,7.85424,-0.96668,7.913504672,0.35424,0.10332,0.369,7.5,-1.07,7.575942186,7.89424,1.15332,7.978043131,0.35424,0.10332,0.369,7.54,1.05,7.612759027
28/12/2019 05:00,7.61304,-0.95828,7.673114009,0.38304,0.11172,0.399,7.23,-1.07,7.308748183,7.63304,1.16172,7.720938609,0.38304,0.11172,0.399,7.25,1.05,7.325639904
28/12/2019 05:30,8.08552,-1.00214,8.147387204,0.33552,0.09786,0.3495,7.75,-1.1,7.827675262,8.11552,1.17786,8.200549924,0.33552,0.09786,0.3495,7.78,1.08,7.854603746
28/12/2019 06:00,8.01976,-0.95132,8.075986639,0.26976,0.07868,0.281,7.75,-1.03,7.81814556,8.04976,1.09868,8.124391288,0.26976,0.07868,0.281,7.78,1.02,7.846578872
28/12/2019 06:30,8.47464,-0.43198,8.485642571,0.16464,0.04802,0.1715,8.31,-0.48,8.323851272,8.47464,1.25802,8.567504739,0.16464,0.04802,0.1715,8.31,1.21,8.397630618
28/12/2019 07:00,8.24712,-0.84084,8.289873352,0.71712,0.20916,0.747,7.53,-1.05,7.602854727,8.28712,1.23916,8.379252676,0.71712,0.20916,0.747,7.57,1.03,7.639751305
28/12/2019 07:30,8.68848,-0.79836,8.725082429,0.34848,0.10164,0.363,8.34,-0.9,8.38842059,8.72848,0.98164,8.783506145,0.34848,0.10164,0.363,8.38,0.88,8.426078566
28/12/2019 08:00,8.98768,-0.68276,9.013576038,0.36768,0.10724,0.383,8.62,-0.79,8.656124999,9.02768,0.87724,9.070201552,0.36768,0.10724,0.383,8.66,0.77,8.69416471
28/12/2019 08:30,9.31016,-0.47662,9.322351948,0.32016,0.09338,0.3335,8.99,-0.57,9.008051954,9.34016,0.64338,9.362292809,0.32016,0.09338,0.3335,9.02,0.55,9.036752735
28/12/2019 09:00,9.69248,-0.50136,9.705438187,0.37248,0.10864,0.388,9.32,-0.61,9.339941113,9.73248,0.69864,9.757523497,0.37248,0.10864,0.388,9.36,0.59,9.378576651
28/12/2019 09:30,9.93928,-0.23396,9.942033203,0.32928,0.09604,0.343,9.61,-0.33,9.615664304,9.97928,0.86604,10.01678864,0.32928,0.09604,0.343,9.65,0.77,9.680671464
28/12/2019 10:00,10.11696,-0.17422,10.11845997,0.63696,0.18578,0.6635,9.48,-0.36,9.486832981,10.16696,0.53578,10.18106752,0.63696,0.18578,0.6635,9.53,0.35,9.536424907
28/12/2019 10:30,10.29672,-0.35554,10.30285647,0.42672,0.12446,0.4445,9.87,-0.48,9.881664839,10.33672,0.58446,10.35323012,0.42672,0.12446,0.4445,9.91,0.46,9.92067034
28/12/2019 11:00,10.3116,-0.2712,10.31516573,0.4416,0.1288,0.46,9.87,-0.4,9.878102044,10.3516,0.5188,10.36459242,0.4416,0.1288,0.46,9.91,0.39,9.917671098
28/12/2019 11:30,10.8728,-0.2396,10.87543967,0.4128,0.1204,0.43,10.46,-0.36,10.4661932,10.9228,0.4704,10.9329244,0.4128,0.1204,0.43,10.51,0.35,10.51582617
28/12/2019 12:00,10.75992,-0.13544,10.76077239,0.76992,0.22456,0.802,9.99,-0.36,9.996484382,10.79992,0.57456,10.81519261,0.76992,0.22456,0.802,10.03,0.35,10.03610482
28/12/2019 12:30,10.78936,-0.22602,10.79172712,0.45936,0.13398,0.4785,10.33,-0.36,10.33627109,10.82936,0.48398,10.84016949,0.45936,0.13398,0.4785,10.37,0.35,10.37590478
28/12/2019 13:00,10.71016,-0.29912,10.71433619,0.38016,0.11088,0.396,10.33,-0.41,10.33813329,10.70016,0.51088,10.71234906,0.38016,0.11088,0.396,10.32,0.4,10.32774903
28/12/2019 13:30,10.61736,-0.24452,10.6201753,0.56736,0.16548,0.591,10.05,-0.41,10.05835971,10.65736,0.56548,10.67235165,0.56736,0.16548,0.591,10.09,0.4,10.09792553
28/12/2019 14:00,10.65976,-0.27882,10.66340583,0.44976,0.13118,0.4685,10.21,-0.41,10.21822881,10.69976,0.53118,10.71293686,0.44976,0.13118,0.4685,10.25,0.4,10.25780191
28/12/2019 14:30,10.78992,0.20956,10.79195483,0.40992,0.11956,0.427,10.38,0.09,10.38039017,10.78992,1.11956,10.84784717,0.40992,0.11956,0.427,10.38,1,10.4280583
28/12/2019 15:00,10.9136,0.0623,10.91377782,0.2136,0.0623,0.2225,10.7,0,10.7,10.9536,0.0623,10.95377717,0.2136,0.0623,0.2225,10.74,0,10.74
28/12/2019 15:30,10.4104,-0.2828,10.41424044,0.2304,0.0672,0.24,10.18,-0.35,10.18601492,10.4604,0.0672,10.46061585,0.2304,0.0672,0.24,10.23,0,10.23
28/12/2019 16:00,10.82288,-0.29666,10.82694503,0.18288,0.05334,0.1905,10.64,-0.35,10.64575502,10.87288,0.41334,10.88073387,0.18288,0.05334,0.1905,10.69,0.36,10.69606002
28/12/2019 16:30,11.33464,0.37802,11.34094189,0.16464,0.04802,0.1715,11.17,0.33,11.1748736,11.36464,0.61802,11.38143185,0.16464,0.04802,0.1715,11.2,0.57,11.21449508
28/12/2019 17:00,11.62792,-0.21644,11.62993421,0.45792,0.13356,0.477,11.17,-0.35,11.17548209,11.65792,0.13356,11.65868505,0.45792,0.13356,0.477,11.2,0,11.2
28/12/2019 17:30,11.49744,-0.20408,11.49925107,0.63744,0.18592,0.664,10.86,-0.39,10.86700051,11.54744,0.55592,11.56081388,0.63744,0.18592,0.664,10.91,0.37,10.91627226
28/12/2019 18:00,11.70464,-0.40948,11.71180052,0.10464,0.03052,0.109,11.6,-0.44,11.60834183,11.75464,0.44052,11.76289163,0.10464,0.03052,0.109,11.65,0.41,11.65721236
28/12/2019 18:30,11.38688,-0.37966,11.39320753,0.20688,0.06034,0.2155,11.18,-0.44,11.18865497,11.44688,0.47034,11.45653881,0.20688,0.06034,0.2155,11.24,0.41,11.24747527
28/12/2019 19:00,10.91624,-0.20818,10.91822489,0.48624,0.14182,0.5065,10.43,-0.35,10.43587083,10.96624,0.14182,10.967157,0.48624,0.14182,0.5065,10.48,0,10.48
28/12/2019 19:30,10.59176,0.61218,10.60943657,0.52176,0.15218,0.5435,10.07,0.46,10.08050098,10.62176,1.62218,10.74491756,0.52176,0.15218,0.5435,10.1,1.47,10.20641465
28/12/2019 20:00,11.26632,-0.37524,11.27256721,0.01632,0.00476,0.017,11.25,-0.38,11.25641595,11.31632,0.36476,11.32219715,0.01632,0.00476,0.017,11.3,0.36,11.30573306
28/12/2019 20:30,10.83864,-0.37748,10.8452113,0.00864,0.00252,0.009,10.83,-0.38,10.83666462,10.88864,0.36252,10.89467309,0.00864,0.00252,0.009,10.88,0.36,10.88595425
28/12/2019 21:00,9.83888,-0.36866,9.845784369,0.03888,0.01134,0.0405,9.8,-0.38,9.80736458,9.87888,0.37134,9.885856738,0.03888,0.01134,0.0405,9.84,0.36,9.846583164
28/12/2019 21:30,9.9164,-0.4723,9.927641021,0.0264,0.0077,0.0275,9.89,-0.48,9.901641278,9.9564,0.4677,9.967379006,0.0264,0.0077,0.0275,9.93,0.46,9.940648872
28/12/2019 22:00,9.42064,-0.42148,9.430063807,0.20064,0.05852,0.209,9.22,-0.48,9.232486122,9.46064,0.51852,9.474838901,0.20064,0.05852,0.209,9.26,0.46,9.271418446
28/12/2019 22:30,8.85528,-0.40096,8.864352926,0.54528,0.15904,0.568,8.31,-0.56,8.328847459,8.88528,0.69904,8.912735697,0.54528,0.15904,0.568,8.34,0.54,8.35746373
28/12/2019 23:00,8.53616,-0.43612,8.547293618,0.59616,0.17388,0.621,7.94,-0.61,7.963397516,8.56616,0.76388,8.600151731,0.59616,0.17388,0.621,7.97,0.59,7.991808306
28/12/2019 23:30,8.53584,-0.63288,8.559269922,0.19584,0.05712,0.204,8.34,-0.69,8.368494488,8.56584,0.73712,8.597497357,0.19584,0.05712,0.204,8.37,0.68,8.397577032
29/12/2019 00:00,8.2668,-0.6851,8.295139797,0.0168,0.0049,0.0175,8.25,-0.69,8.278804261,8.2868,0.6849,8.315055156,0.0168,0.0049,0.0175,8.27,0.68,8.297909375
29/12/2019 00:30,8.22456,-0.84242,8.267590861,0.09456,0.02758,0.0985,8.13,-0.87,8.176417308,8.26456,0.87758,8.31102272,0.09456,0.02758,0.0985,8.17,0.85,8.214097638
29/12/2019 01:00,8.21304,-0.94578,8.267316726,0.08304,0.02422,0.0865,8.13,-0.97,8.187661449,8.25304,0.98422,8.311519611,0.08304,0.02422,0.0865,8.17,0.96,8.226208118
29/12/2019 01:30,8.28216,-0.88562,8.32937555,0.15216,0.04438,0.1585,8.13,-0.93,8.183019003,8.32216,0.95438,8.376705095,0.15216,0.04438,0.1585,8.17,0.91,8.220523098
29/12/2019 02:00,8.14968,-0.91926,8.201361049,0.13968,0.04074,0.1455,8.01,-0.96,8.067322976,8.16968,0.95074,8.224814761,0.13968,0.04074,0.1455,8.03,0.91,8.081398394
29/12/2019 02:30,8.10872,-0.88454,8.156822362,0.25872,0.07546,0.2695,7.85,-0.96,7.908482787,8.12872,1.01546,8.191901357,0.25872,0.07546,0.2695,7.87,0.94,7.92593843
29/12/2019 03:00,7.64152,-0.86914,7.690788792,0.31152,0.09086,0.3245,7.33,-0.96,7.392597649,7.67152,1.03086,7.74047101,0.31152,0.09086,0.3245,7.36,0.94,7.419784363
29/12/2019 03:30,7.4164,-0.7773,7.457022479,0.6264,0.1827,0.6525,6.79,-0.96,6.857528709,7.4564,1.1227,7.540448014,0.6264,0.1827,0.6525,6.83,0.94,6.894381771
29/12/2019 04:00,7.76376,-0.89182,7.814813641,0.23376,0.06818,0.2435,7.53,-0.96,7.590948557,7.78376,1.00818,7.848779947,0.23376,0.06818,0.2435,7.55,0.94,7.60829153
29/12/2019 04:30,7.51056,-0.97192,7.573185591,0.13056,0.03808,0.136,7.38,-1.01,7.448791848,7.54056,1.03808,7.611678869,0.13056,0.03808,0.136,7.41,1,7.477171925
29/12/2019 05:00,7.27224,-0.74518,7.310319271,0.70224,0.20482,0.7315,6.57,-0.95,6.638328103,7.30224,1.14482,7.39143571,0.70224,0.20482,0.7315,6.6,0.94,6.666603333
29/12/2019 05:30,7.5012,-0.8684,7.551299226,0.2112,0.0616,0.22,7.29,-0.93,7.349081575,7.5212,0.9716,7.583696724,0.2112,0.0616,0.22,7.31,0.91,7.366423827
29/12/2019 06:00,7.71824,-0.72468,7.75218613,0.49824,0.14532,0.519,7.22,-0.87,7.272227994,7.73824,1.00532,7.80327025,0.49824,0.14532,0.519,7.24,0.86,7.290898436
29/12/2019 06:30,8.13816,-0.77512,8.174989859,0.18816,0.05488,0.196,7.95,-0.83,7.993209618,8.16816,0.87488,8.214879963,0.18816,0.05488,0.196,7.98,0.82,8.022019696
29/12/2019 07:00,8.42256,-0.59592,8.443615197,0.32256,0.09408,0.336,8.1,-0.69,8.129335766,8.45256,0.77408,8.487930867,0.32256,0.09408,0.336,8.13,0.68,8.158388321
29/12/2019 07:30,8.76904,-0.26028,8.772901926,0.47904,0.13972,0.499,8.29,-0.4,8.299644571,8.79904,0.51972,8.814375406,0.47904,0.13972,0.499,8.32,0.38,8.328673364
29/12/2019 08:00,9.5048,-0.3461,9.511099214,0.1848,0.0539,0.1925,9.32,-0.4,9.328579742,9.5348,0.4339,9.544667634,0.1848,0.0539,0.1925,9.35,0.38,9.357718739
29/12/2019 08:30,9.78224,-0.60268,9.800787856,0.16224,0.04732,0.169,9.62,-0.65,9.641934453,9.81224,0.67732,9.835589266,0.16224,0.04732,0.169,9.65,0.63,9.670542901
29/12/2019 09:00,9.58352,-0.70564,9.609463221,0.08352,0.02436,0.087,9.5,-0.73,9.528006087,9.61352,0.72436,9.640770934,0.08352,0.02436,0.087,9.53,0.7,9.555673707
29/12/2019 09:30,9.88528,-0.42096,9.894239132,0.54528,0.15904,0.568,9.34,-0.58,9.357991237,9.91528,0.70904,9.940599338,0.54528,0.15904,0.568,9.37,0.55,9.386128062
29/12/2019 10:00,10.04128,-0.19296,10.04313385,0.64128,0.18704,0.668,9.4,-0.38,9.407677716,10.08128,0.56704,10.09721451,0.64128,0.18704,0.668,9.44,0.38,9.447645209
29/12/2019 10:30,10.57792,-0.37894,10.58470534,0.51792,0.15106,0.5395,10.06,-0.53,10.07395156,10.62792,0.71106,10.65168014,0.51792,0.15106,0.5395,10.11,0.56,10.12549752
29/12/2019 11:00,10.94984,-0.42338,10.95802202,0.63984,0.18662,0.6665,10.31,-0.61,10.32802982,10.98984,0.74662,11.01517247,0.63984,0.18662,0.6665,10.35,0.56,10.36513869
29/12/2019 11:30,10.8916,-0.3362,10.89678765,0.8016,0.2338,0.835,10.09,-0.57,10.10608727,10.9416,0.7938,10.97035683,0.8016,0.2338,0.835,10.14,0.56,10.15545174
29/12/2019 12:00,10.9324,-0.3243,10.93720898,0.8424,0.2457,0.8775,10.09,-0.57,10.10608727,10.9824,0.7757,11.00976023,0.8424,0.2457,0.8775,10.14,0.53,10.15384164
29/12/2019 12:30,10.62616,-0.12362,10.62687905,0.77616,0.22638,0.8085,9.85,-0.35,9.856216313,10.66616,0.57638,10.68172191,0.77616,0.22638,0.8085,9.89,0.35,9.896191187
29/12/2019 13:00,10.81856,-0.19292,10.82027997,0.53856,0.15708,0.561,10.28,-0.35,10.28595645,10.86856,0.50708,10.88038265,0.53856,0.15708,0.561,10.33,0.35,10.33592763
29/12/2019 13:30,10.71968,0.07574,10.71994757,1.45968,0.42574,1.5205,9.26,-0.35,9.26661211,10.76968,0.77574,10.79758213,1.45968,0.42574,1.5205,9.31,0.35,9.316576624
29/12/2019 14:00,10.58728,-0.09996,10.58775188,0.85728,0.25004,0.893,9.73,-0.35,9.736292929,10.62728,0.60004,10.64420632,0.85728,0.25004,0.893,9.77,0.35,9.776267181
29/12/2019 14:30,10.81992,-0.26294,10.82311444,0.46992,0.13706,0.4895,10.35,-0.4,10.35772658,10.86992,0.52706,10.88269052,0.46992,0.13706,0.4895,10.4,0.39,10.40730993
29/12/2019 15:00,10.32656,-0.14142,10.32752831,0.88656,0.25858,0.9235,9.44,-0.4,9.448470776,10.35656,0.64858,10.3768488,0.88656,0.25858,0.9235,9.47,0.39,9.478027221
29/12/2019 15:30,10.48104,-0.27428,10.48462822,0.43104,0.12572,0.449,10.05,-0.4,10.05795705,10.52104,0.51572,10.53367219,0.43104,0.12572,0.449,10.09,0.39,10.09753435
29/12/2019 16:00,10.4316,-0.3412,10.43717855,0.2016,0.0588,0.21,10.23,-0.4,10.23781715,10.4816,0.4488,10.49120393,0.2016,0.0588,0.21,10.28,0.39,10.2873952
29/12/2019 16:30,11.42256,5.41658,12.64176474,0.02256,0.00658,0.0235,11.4,5.41,12.61856172,11.23256,5.77658,12.63088598,0.02256,0.00658,0.0235,11.21,5.77,12.60781504
29/12/2019 17:00,11.49936,-0.34352,11.50448984,0.15936,0.04648,0.166,11.34,-0.39,11.34670437,11.55936,0.41648,11.56686039,0.15936,0.04648,0.166,11.4,0.37,11.40600281
29/12/2019 17:30,11.74104,-0.38678,11.74740904,0.01104,0.00322,0.0115,11.73,-0.39,11.73648159,11.79104,0.37322,11.79694526,0.01104,0.00322,0.0115,11.78,0.37,11.78580926
29/12/2019 18:00,12.05256,0.00658,12.0525618,0.02256,0.00658,0.0235,12.03,0,12.03,12.12256,0.00658,12.12256179,0.02256,0.00658,0.0235,12.1,0,12.1
29/12/2019 18:30,11.37448,-0.31036,11.3787134,0.20448,0.05964,0.213,11.17,-0.37,11.17612634,11.43448,0.42964,11.44254882,0.20448,0.05964,0.213,11.23,0.37,11.23609363
29/12/2019 19:00,11.34632,-0.34774,11.35164749,0.07632,0.02226,0.0795,11.27,-0.37,11.27607201,11.40632,0.39226,11.41306286,0.07632,0.02226,0.0795,11.33,0.37,11.33603987
29/12/2019 19:30,11.15912,-0.42734,11.16729952,0.00912,0.00266,0.0095,11.15,-0.43,11.1582884,11.21912,0.41266,11.22670663,0.00912,0.00266,0.0095,11.21,0.41,11.21749526
29/12/2019 20:00,10.39016,-0.37912,10.39707443,0.38016,0.11088,0.396,10.01,-0.49,10.02198583,10.44016,0.57088,10.45575654,0.38016,0.11088,0.396,10.06,0.46,10.07051141
29/12/2019 20:30,10.15608,-0.42406,10.16492931,0.22608,0.06594,0.2355,9.93,-0.49,9.942082277,10.19608,0.52594,10.20963566,0.22608,0.06594,0.2355,9.97,0.46,9.980606194
29/12/2019 21:00,9.95312,-0.50284,9.965813855,0.09312,0.02716,0.097,9.86,-0.53,9.874234148,9.99312,0.53716,10.00754656,0.09312,0.02716,0.097,9.9,0.51,9.91312766
29/12/2019 21:30,9.80728,-0.44246,9.817255821,0.43728,0.12754,0.4555,9.37,-0.57,9.387321237,9.85728,0.67754,9.880537913,0.43728,0.12754,0.4555,9.42,0.55,9.436042603
29/12/2019 22:00,9.84864,-0.57248,9.865264477,0.36864,0.10752,0.384,9.48,-0.68,9.504356896,9.89864,0.77752,9.929129428,0.36864,0.10752,0.384,9.53,0.67,9.55352291
29/12/2019 22:30,9.85008,-0.62456,9.869860749,0.19008,0.05544,0.198,9.66,-0.68,9.683904171,9.89008,0.72544,9.916649918,0.19008,0.05544,0.198,9.7,0.67,9.723111642
29/12/2019 23:00,8.89512,-0.86934,8.937500313,0.34512,0.10066,0.3595,8.55,-0.97,8.604847471,8.92512,1.06066,8.987923378,0.34512,0.10066,0.3595,8.58,0.96,8.633539251
29/12/2019 23:30,8.66792,-0.60644,8.689108504,0.45792,0.13356,0.477,8.21,-0.74,8.243282113,8.69792,0.85356,8.739701196,0.45792,0.13356,0.477,8.24,0.72,8.271396496
30/12/2019 00:00,8.4572,-0.8979,8.504731404,0.2472,0.0721,0.2575,8.21,-0.97,8.267103483,8.4872,1.0321,8.549724806,0.2472,0.0721,0.2575,8.24,0.96,8.295733843
30/12/2019 00:30,8.81728,-0.92996,8.866185888,0.13728,0.04004,0.143,8.68,-0.97,8.734031143,8.85728,1.00004,8.913556473,0.13728,0.04004,0.143,8.72,0.96,8.77268488
30/12/2019 01:00,8.58496,-0.85772,8.627700841,0.38496,0.11228,0.401,8.2,-0.97,8.25717264,8.60496,1.07228,8.671512037,0.38496,0.11228,0.401,8.22,0.96,8.275868534
30/12/2019 01:30,8.5664,-0.7123,8.595963021,0.2664,0.0777,0.2775,8.3,-0.79,8.337511619,8.6064,0.8477,8.648046962,0.2664,0.0777,0.2775,8.34,0.77,8.375470136
30/12/2019 02:00,8.75048,-0.79486,8.786506851,0.36048,0.10514,0.3755,8.39,-0.9,8.43813368,8.79048,0.99514,8.846628864,0.36048,0.10514,0.3755,8.43,0.89,8.47685083
30/12/2019 02:30,8.88576,-1.03332,8.945640335,0.12576,0.03668,0.131,8.76,-1.07,8.825106232,8.91576,1.08668,8.981739798,0.12576,0.03668,0.131,8.79,1.05,8.852491175
30/12/2019 03:00,8.33384,-0.91638,8.384070697,0.18384,0.05362,0.1915,8.15,-0.97,8.207520941,8.35384,1.00362,8.413910853,0.18384,0.05362,0.1915,8.17,0.95,8.225047112
30/12/2019 03:30,8.4428,-0.8846,8.489015785,0.2928,0.0854,0.305,8.15,-0.97,8.207520941,8.5128,1.0354,8.57553596,0.2928,0.0854,0.305,8.22,0.95,8.274714497
30/12/2019 04:00,8.1468,-0.7276,8.179226858,0.5568,0.1624,0.58,7.59,-0.89,7.642002355,8.1768,1.1124,8.252120455,0.5568,0.1624,0.58,7.62,0.95,7.678990819
30/12/2019 04:30,8.34624,-0.35068,8.353603929,0.30624,0.08932,0.319,8.04,-0.44,8.0520308,8.37624,0.48932,8.390520282,0.30624,0.08932,0.319,8.07,0.4,8.079907178
30/12/2019 05:00,8.35912,-0.31484,8.365047005,0.42912,0.12516,0.447,7.93,-0.44,7.942197429,8.37912,0.52516,8.395561029,0.42912,0.12516,0.447,7.95,0.4,7.960056532
30/12/2019 05:30,8.79496,-0.68272,8.821418707,0.02496,0.00728,0.026,8.77,-0.69,8.797101795,8.82496,0.65728,8.849403144,0.02496,0.00728,0.026,8.8,0.65,8.823973028
30/12/2019 06:00,9.06368,-0.65976,9.087660777,0.10368,0.03024,0.108,8.96,-0.69,8.986528807,9.09368,0.65024,9.116897937,0.10368,0.03024,0.108,8.99,0.62,9.011353949
30/12/2019 06:30,9.73688,-0.50466,9.749949428,0.08688,0.02534,0.0905,9.65,-0.53,9.664543445,9.77688,0.49534,9.789420016,0.08688,0.02534,0.0905,9.69,0.47,9.701391653
30/12/2019 07:00,10.05736,-0.08202,10.05769444,0.02736,0.00798,0.0285,10.03,-0.09,10.03040378,10.06736,0.72798,10.09364613,0.02736,0.00798,0.0285,10.04,0.72,10.06578363
30/12/2019 07:30,10.43232,-0.48724,10.44369204,0.11232,0.03276,0.117,10.32,-0.52,10.33309247,10.46232,0.66276,10.48329102,0.11232,0.03276,0.117,10.35,0.63,10.36915619
30/12/2019 08:00,10.86184,-0.37238,10.86822134,0.23184,0.06762,0.2415,10.63,-0.44,10.63910241,10.90184,0.48762,10.91273974,0.23184,0.06762,0.2415,10.67,0.42,10.67826297
30/12/2019 08:30,11.19296,-0.36622,11.19894953,0.25296,0.07378,0.2635,10.94,-0.44,10.94884469,11.24296,0.49378,11.25379795,0.25296,0.07378,0.2635,10.99,0.42,10.99802255
30/12/2019 09:00,11.30152,0.39586,11.3084508,0.43152,0.12586,0.4495,10.87,0.27,10.87335275,11.35152,-0.16414,11.35270665,0.43152,0.12586,0.4495,10.92,-0.29,10.92385005
30/12/2019 09:30,11.9804,0.4297,11.98810353,0.1704,0.0497,0.1775,11.81,0.38,11.81611188,12.0204,-0.3303,12.02493718,0.1704,0.0497,0.1775,11.85,-0.38,11.85609126
30/12/2019 10:00,12.35912,0.56516,12.37203512,0.42912,0.12516,0.447,11.93,0.44,11.93811124,12.40912,-0.28484,12.41238869,0.42912,0.12516,0.447,11.98,-0.41,11.98701381
30/12/2019 10:30,12.18608,0.54844,12.19841515,0.64608,0.18844,0.673,11.54,0.36,11.54561389,12.23608,-0.18156,12.23742693,0.64608,0.18844,0.673,11.59,-0.37,11.59590445
30/12/2019 11:00,11.9692,0.6106,11.98476454,0.8592,0.2506,0.895,11.11,0.36,11.11583105,12.0092,-0.1194,12.00979355,0.8592,0.2506,0.895,11.15,-0.37,11.15613732
30/12/2019 11:30,11.66192,0.76306,11.68685752,1.38192,0.40306,1.4395,10.28,0.36,10.28630157,11.70192,0.03306,11.7019667,1.38192,0.40306,1.4395,10.32,-0.37,10.32663062
30/12/2019 12:00,12.01816,0.69488,12.03823193,1.14816,0.33488,1.196,10.87,0.36,10.87595973,12.04816,-0.03512,12.04821119,1.14816,0.33488,1.196,10.9,-0.37,10.90627801
30/12/2019 12:30,11.48288,0.81584,11.51182557,1.56288,0.45584,1.628,9.92,0.36,9.926530109,11.51288,0.08584,11.51320001,1.56288,0.45584,1.628,9.95,-0.37,9.95687702
30/12/2019 13:00,11.92048,0.67514,11.93958364,1.08048,0.31514,1.1255,10.84,0.36,10.84597621,11.96048,-0.05486,11.96060581,1.08048,0.31514,1.1255,10.88,-0.37,10.88628954
30/12/2019 13:30,11.48648,0.49064,11.49695396,0.99648,0.29064,1.038,10.49,0.2,10.4919064,11.51648,-0.07936,11.51675343,0.99648,0.29064,1.038,10.52,-0.37,10.52650464
30/12/2019 14:00,11.49712,0.24416,11.49971227,0.83712,0.24416,0.872,10.66,0,10.66,11.53712,0.24416,11.53970329,0.83712,0.24416,0.872,10.7,0,10.7
30/12/2019 14:30,11.29632,0.30226,11.30036312,1.03632,0.30226,1.0795,10.26,0,10.26,11.33632,0.11226,11.33687582,1.03632,0.30226,1.0795,10.3,-0.19,10.30175228
30/12/2019 15:00,11.25808,0.26194,11.26112685,0.89808,0.26194,0.9355,10.36,0,10.36,11.30808,0.26194,11.31111338,0.89808,0.26194,0.9355,10.41,0,10.41
30/12/2019 15:30,11.27752,-0.31864,11.2820206,0.10752,0.03136,0.112,11.17,-0.35,11.17548209,11.32752,0.03136,11.32756341,0.10752,0.03136,0.112,11.22,0,11.22
30/12/2019 16:00,11.3416,-0.3437,11.34680661,0.0216,0.0063,0.0225,11.32,-0.35,11.32540948,11.3916,0.3763,11.39781349,0.0216,0.0063,0.0225,11.37,0.37,11.37601864
30/12/2019 16:30,11.96816,-0.34762,11.97320732,0.00816,0.00238,0.0085,11.96,-0.35,11.96512014,12.02816,0.37238,12.03392288,0.00816,0.00238,0.0085,12.02,0.37,12.02569333
30/12/2019 17:00,12.68928,0.54604,12.70102305,0.56928,0.16604,0.593,12.12,0.38,12.12595563,12.73928,-0.25396,12.74181112,0.56928,0.16604,0.593,12.17,-0.42,12.17724517
30/12/2019 17:30,12.77672,0.70196,12.7959885,1.20672,0.35196,1.257,11.57,0.35,11.57529265,12.83672,0.00196,12.83672015,1.20672,0.35196,1.257,11.63,-0.35,11.63526536
30/12/2019 18:00,12.43816,0.00238,12.43816023,0.00816,0.00238,0.0085,12.43,0,12.43,12.49816,0.00238,12.49816023,0.00816,0.00238,0.0085,12.49,0,12.49
30/12/2019 18:30,12.15328,0.01554,12.15328994,0.05328,0.01554,0.0555,12.1,0,12.1,12.20328,0.01554,12.20328989,0.05328,0.01554,0.0555,12.15,0,12.15
30/12/2019 19:00,11.89936,1.03398,11.94419872,0.93936,0.27398,0.9785,10.96,0.76,10.98631876,11.90936,1.54398,12.00902702,0.93936,0.27398,0.9785,10.97,1.27,11.04326944
30/12/2019 19:30,11.57816,-0.43762,11.58642742,0.00816,0.00238,0.0085,11.57,-0.44,11.57836344,11.63816,0.41238,11.64546373,0.00816,0.00238,0.0085,11.63,0.41,11.63722476
30/12/2019 20:00,11.24816,-0.48762,11.25872447,0.00816,0.00238,0.0085,11.24,-0.49,11.25067554,11.28816,0.46238,11.29762592,0.00816,0.00238,0.0085,11.28,0.46,11.28937554
30/12/2019 20:30,11.05456,0.24008,11.05716669,0.03456,0.01008,0.036,11.02,0.23,11.02239992,11.09456,-0.12992,11.09532067,0.03456,0.01008,0.036,11.06,-0.14,11.06088604
30/12/2019 21:00,10.71496,0.02478,10.71498865,0.08496,0.02478,0.0885,10.63,0,10.63,10.76496,0.02478,10.76498852,0.08496,0.02478,0.0885,10.68,0,10.68
30/12/2019 21:30,10.32128,-0.12296,10.3220124,0.88128,0.25704,0.918,9.44,-0.38,9.447645209,10.37128,0.60704,10.3890301,0.88128,0.25704,0.918,9.49,0.35,9.496451969
30/12/2019 22:00,9.88816,-0.45762,9.898743569,0.00816,0.00238,0.0085,9.88,-0.46,9.890702705,9.93816,0.44238,9.948001018,0.00816,0.00238,0.0085,9.93,0.44,9.939743457
30/12/2019 22:30,9.28816,-0.18762,9.29005476,0.00816,0.00238,0.0085,9.28,-0.19,9.281944839,9.30816,0.82238,9.344418198,0.00816,0.00238,0.0085,9.3,0.82,9.336080548
30/12/2019 23:00,8.76816,-0.72762,8.798298736,0.00816,0.00238,0.0085,8.76,-0.73,8.790364043,8.79816,0.70238,8.826151882,0.00816,0.00238,0.0085,8.79,0.7,8.817828531
30/12/2019 23:30,8.43712,-0.69584,8.4657656,0.11712,0.03416,0.122,8.32,-0.73,8.351963841,8.45712,0.73416,8.488926293,0.11712,0.03416,0.122,8.34,0.7,8.369324943
31/12/2019 00:00,8.36704,-0.71628,8.397643443,0.04704,0.01372,0.049,8.32,-0.73,8.351963841,8.38704,0.71372,8.417353278,0.04704,0.01372,0.049,8.34,0.7,8.369324943
31/12/2019 00:30,8.59344,-0.75608,8.62663712,0.01344,0.00392,0.014,8.58,-0.76,8.613593907,8.62344,0.75392,8.656333681,0.01344,0.00392,0.014,8.61,0.75,8.642603774
31/12/2019 01:00,8.29784,-0.62188,8.321110707,0.26784,0.07812,0.279,8.03,-0.7,8.060452841,8.32784,0.76812,8.36318883,0.26784,0.07812,0.279,8.06,0.69,8.089480824
31/12/2019 01:30,8.27848,-0.54586,8.296456729,0.52848,0.15414,0.5505,7.75,-0.7,7.781548689,8.31848,0.84414,8.361200981,0.52848,0.15414,0.5505,7.79,0.69,7.820498705
31/12/2019 02:00,8.14088,-0.70766,8.171579398,0.11088,0.03234,0.1155,8.03,-0.74,8.06402505,8.17088,0.75234,8.205443038,0.11088,0.03234,0.1155,8.06,0.72,8.092094908
31/12/2019 02:30,8.02632,-0.56274,8.046023182,0.43632,0.12726,0.4545,7.59,-0.69,7.621299102,8.04632,0.89726,8.096192997,0.43632,0.12726,0.4545,7.61,0.77,7.648856124
31/12/2019 03:00,8.4396,-0.3297,8.446037547,0.0696,0.0203,0.0725,8.37,-0.35,8.377314606,8.4696,0.3703,8.477691092,0.0696,0.0203,0.0725,8.4,0.35,8.407288505
31/12/2019 03:30,7.94696,0.18578,7.949131239,0.63696,0.18578,0.6635,7.31,0,7.31,7.97696,0.18578,7.979123075,0.63696,0.18578,0.6635,7.34,0,7.34
31/12/2019 04:00,8.17024,-0.49118,8.184991109,0.27024,0.07882,0.2815,7.9,-0.57,7.920536598,8.19024,0.60882,8.212837089,0.27024,0.07882,0.2815,7.92,0.53,7.937713777
31/12/2019 04:30,8.01568,-0.49626,8.031027322,0.11568,0.03374,0.1205,7.9,-0.53,7.917758521,8.03568,0.52374,8.052729764,0.11568,0.03374,0.1205,7.92,0.49,7.935143351
31/12/2019 05:00,7.92584,-0.45538,7.938911175,0.25584,0.07462,0.2665,7.67,-0.53,7.688289797,7.94584,0.56462,7.965875285,0.25584,0.07462,0.2665,7.69,0.49,7.70559537
31/12/2019 05:30,8.03528,-0.41846,8.046168868,0.24528,0.07154,0.2555,7.79,-0.49,7.80539557,8.06528,0.52154,8.082125058,0.24528,0.07154,0.2555,7.82,0.45,7.832936869
31/12/2019 06:00,8.8328,-0.4346,8.843485342,0.0528,0.0154,0.055,8.78,-0.45,8.791524327,8.8528,0.4654,8.865024817,0.0528,0.0154,0.055,8.8,0.45,8.81149817
31/12/2019 06:30,9.15128,-0.53296,9.166786351,0.16128,0.04704,0.168,8.99,-0.58,9.008690249,9.18128,0.56704,9.198773657,0.16128,0.04704,0.168,9.02,0.52,9.03497648
31/12/2019 07:00,9.62696,-0.65172,9.648994652,0.09696,0.02828,0.101,9.53,-0.68,9.55422943,9.66696,0.65828,9.68934715,0.09696,0.02828,0.101,9.57,0.63,9.590714259
31/12/2019 07:30,9.92648,-0.58186,9.943518806,0.09648,0.02814,0.1005,9.83,-0.61,9.848908569,9.95648,0.59814,9.974430583,0.09648,0.02814,0.1005,9.86,0.57,9.876461917
31/12/2019 08:00,10.7556,0.4708,10.76589913,0.1056,0.0308,0.11,10.65,0.44,10.65908533,10.7656,1.3308,10.84754221,0.1056,0.0308,0.11,10.66,1.3,10.73897574
31/12/2019 08:30,10.89376,0.45568,10.90328626,0.05376,0.01568,0.056,10.84,0.44,10.84892621,10.93376,-0.37432,10.94016559,0.05376,0.01568,0.056,10.88,-0.39,10.88698765
31/12/2019 09:00,10.98592,0.48256,10.99651319,0.14592,0.04256,0.152,10.84,0.44,10.84892621,11.07592,-0.34744,11.08136807,0.14592,0.04256,0.152,10.93,-0.39,10.9369557
31/12/2019 09:30,11.0864,-0.3448,11.09176055,0.5664,0.1652,0.59,10.52,-0.51,10.53235491,11.1264,0.6552,11.14567468,0.5664,0.1652,0.59,10.56,0.49,10.57136226
31/12/2019 10:00,11.26336,-0.10402,11.26384032,0.84336,0.24598,0.8785,10.42,-0.35,10.42587646,11.29336,0.59598,11.30907477,0.84336,0.24598,0.8785,10.45,0.35,10.4558596
31/12/2019 10:30,11.26112,-0.06384,11.26130096,0.98112,0.28616,1.022,10.28,-0.35,10.28595645,11.30112,0.63616,11.31901112,0.98112,0.28616,1.022,10.32,0.35,10.32593337
31/12/2019 11:00,11.41696,0.20328,11.41876957,0.69696,0.20328,0.726,10.72,0,10.72,11.45696,-0.02672,11.45699116,0.69696,0.20328,0.726,10.76,-0.23,10.7624579
31/12/2019 11:30,11.136,0.6955,11.15769762,1.116,0.3255,1.1625,10.02,0.37,10.02682901,11.176,-0.0545,11.17613288,1.116,0.3255,1.1625,10.06,-0.38,10.06717438
31/12/2019 12:00,11.302,0.406,11.30928999,1.392,0.406,1.45,9.91,0,9.91,11.332,0.406,11.3392707,1.392,0.406,1.45,9.94,0,9.94
31/12/2019 12:30,11.45944,0.51192,11.47086863,1.54944,0.45192,1.614,9.91,0.06,9.910181633,11.48944,0.21192,11.49139424,1.54944,0.45192,1.614,9.94,-0.24,9.942896962
31/12/2019 13:00,11.43024,0.64882,11.44863983,1.23024,0.35882,1.2815,10.2,0.29,10.20412172,11.45024,-0.02118,11.45025959,1.23024,0.35882,1.2815,10.22,-0.38,10.22706214
31/12/2019 13:30,10.91936,0.43148,10.92788167,1.47936,0.43148,1.541,9.44,0,9.44,10.94936,0.43148,10.95785834,1.47936,0.43148,1.541,9.47,0,9.47
31/12/2019 14:00,11.02224,-0.12518,11.02295081,0.70224,0.20482,0.7315,10.32,-0.33,10.32527481,11.04224,0.33482,11.047315,0.70224,0.20482,0.7315,10.34,0.13,10.34081718
31/12/2019 14:30,11.13456,-0.23242,11.13698547,0.33456,0.09758,0.3485,10.8,-0.33,10.80504049,11.17456,0.44758,11.18351998,0.33456,0.09758,0.3485,10.84,0.35,10.8456489
31/12/2019 15:00,11.0448,-0.2986,11.04883564,0.2448,0.0714,0.255,10.8,-0.37,10.8063361,11.0848,0.4214,11.09280708,0.2448,0.0714,0.255,10.84,0.35,10.8456489
31/12/2019 15:30,11.14792,-0.40394,11.15523589,0.15792,0.04606,0.1645,10.99,-0.45,10.99920906,11.20792,0.46606,11.21760592,0.15792,0.04606,0.1645,11.05,0.42,11.05797902
31/12/2019 16:00,12.24552,-0.36464,12.25094782,0.15552,0.04536,0.162,12.09,-0.41,12.09695003,12.30552,0.46536,12.31431616,0.15552,0.04536,0.162,12.15,0.42,12.15725709
31/12/2019 16:30,10.916,-0.3045,10.92024616,0.156,0.0455,0.1625,10.76,-0.35,10.76569087,10.956,0.3955,10.96313624,0.156,0.0455,0.1625,10.8,0.35,10.80566981
31/12/2019 17:00,11.44456,4.39508,12.25947315,0.15456,0.04508,0.161,11.29,4.35,12.09903302,11.23456,3.57508,11.78967919,0.15456,0.04508,0.161,11.08,3.53,11.62872736
31/12/2019 17:30,11.22408,0.43494,11.23250394,0.15408,0.04494,0.1605,11.07,0.39,11.07686779,11.23408,-0.32506,11.23878185,0.15408,0.04494,0.1605,11.08,-0.37,11.08617608
31/12/2019 18:00,13.47456,0.38508,13.48006134,0.15456,0.04508,0.161,13.32,0.34,13.32433863,13.53456,-0.32492,13.53845957,0.15456,0.04508,0.161,13.38,-0.37,13.38511487
31/12/2019 18:30,10.64456,-0.40492,10.65225881,0.15456,0.04508,0.161,10.49,-0.45,10.49964761,10.68456,0.89508,10.72198632,0.15456,0.04508,0.161,10.53,0.85,10.56425104
31/12/2019 19:00,10.26408,-0.77506,10.29330152,0.15408,0.04494,0.1605,10.11,-0.82,10.14319969,10.31408,0.82494,10.34701755,0.15408,0.04494,0.1605,10.16,0.78,10.18989696
31/12/2019 19:30,9.72456,-0.97492,9.773307332,0.15456,0.04508,0.161,9.57,-1.02,9.624203863,9.78456,1.05508,9.841280821,0.15456,0.04508,0.161,9.63,1.01,9.682819837
31/12/2019 20:00,9.45552,-0.97464,9.505618423,0.15552,0.04536,0.162,9.3,-1.02,9.355768274,9.50552,1.05536,9.563926767,0.15552,0.04536,0.162,9.35,1.01,9.404392591
31/12/2019 20:30,9.29456,0.19508,9.296607005,0.15456,0.04508,0.161,9.14,0.15,9.141230771,9.27456,1.58508,9.409035115,0.15456,0.04508,0.161,9.12,1.54,9.249108065
31/12/2019 21:00,9.08456,-0.63492,9.106720255,0.15456,0.04508,0.161,8.93,-0.68,8.955852835,9.16456,0.71508,9.192415319,0.15456,0.04508,0.161,9.01,0.67,9.034876867
31/12/2019 21:30,8.92504,-0.80478,8.961250462,0.15504,0.04522,0.1615,8.77,-0.85,8.811095278,8.94504,0.87522,8.987755596,0.15504,0.04522,0.1615,8.79,0.83,8.829099614
31/12/2019 22:00,8.57456,-1.10492,8.645457038,0.15456,0.04508,0.161,8.42,-1.15,8.498170391,8.60456,1.18508,8.685785365,0.15456,0.04508,0.161,8.45,1.14,8.526552645
31/12/2019 22:30,8.31488,-0.63816,8.339333163,1.75488,0.51184,1.828,6.56,-1.15,6.660037537,8.34488,1.68184,8.512673376,1.75488,0.51184,1.828,6.59,1.17,6.693056103
31/12/2019 23:00,8.02544,-1.03258,8.091594939,1.46544,0.42742,1.5265,6.56,-1.46,6.720505933,8.05544,1.87742,8.271325133,1.46544,0.42742,1.5265,6.59,1.45,6.747636623
31/12/2019 23:30,7.7388,-1.1691,7.826609755,0.6888,0.2009,0.7175,7.05,-1.37,7.181879977,7.7688,1.5409,7.920140545,0.6888,0.2009,0.7175,7.08,1.34,7.205692194
01/01/2020 00:00,7.75352,-0.63314,7.779327648,0.50352,0.14686,0.5245,7.25,-0.78,7.291837903,7.79352,0.87686,7.842693252,0.50352,0.14686,0.5245,7.29,0.73,7.326458899
01/01/2020 00:30,8.09504,-0.83478,8.137968435,0.15504,0.04522,0.1615,7.94,-0.88,7.988616902,8.11504,0.87522,8.16210048,0.15504,0.04522,0.1615,7.96,0.83,8.003155628
01/01/2020 01:00,7.80944,-1.09308,7.88556764,0.22944,0.06692,0.239,7.58,-1.16,7.668246214,7.83944,1.18692,7.92878292,0.22944,0.06692,0.239,7.61,1.12,7.691976339
01/01/2020 01:30,7.89704,-1.01128,7.961527994,0.40704,0.11872,0.424,7.49,-1.13,7.574760722,7.93704,1.19872,8.027050118,0.40704,0.11872,0.424,7.53,1.08,7.607055935
01/01/2020 02:00,7.65,-1.025,7.718362845,0.6,0.175,0.625,7.05,-1.2,7.151398465,7.68,1.335,7.795166772,0.6,0.175,0.625,7.08,1.16,7.17439893
01/01/2020 02:30,7.73696,-1.27172,7.840779413,0.33696,0.09828,0.351,7.4,-1.37,7.525749132,7.76696,1.43828,7.899007343,0.33696,0.09828,0.351,7.43,1.34,7.549867549
01/01/2020 03:00,7.65136,-1.18002,7.741818717,0.17136,0.04998,0.1785,7.48,-1.23,7.580455131,7.68136,1.23998,7.780799564,0.17136,0.04998,0.1785,7.51,1.19,7.603696469
01/01/2020 03:30,7.12752,-1.02364,7.200651373,0.70752,0.20636,0.737,6.42,-1.23,6.536765255,7.16752,1.39636,7.302271167,0.70752,0.20636,0.737,6.46,1.19,6.568690889
01/01/2020 04:00,7.51744,-1.33408,7.634898401,0.15744,0.04592,0.164,7.36,-1.38,7.488257474,7.53744,1.39592,7.665611156,0.15744,0.04592,0.164,7.38,1.35,7.502459597
01/01/2020 04:30,7.3648,-1.2961,7.477977952,0.1848,0.0539,0.1925,7.18,-1.35,7.305812754,7.3848,1.3539,7.507883607,0.1848,0.0539,0.1925,7.2,1.3,7.31641989
01/01/2020 05:00,7.22768,-1.37276,7.356889846,0.12768,0.03724,0.133,7.1,-1.41,7.23865319,7.24768,1.39724,7.381134398,0.12768,0.03724,0.133,7.12,1.36,7.248724026
01/01/2020 05:30,7.08864,-1.34248,7.214642722,0.12864,0.03752,0.134,6.96,-1.38,7.095491526,7.10864,1.36752,7.238982912,0.12864,0.03752,0.134,6.98,1.33,7.105582313
01/01/2020 06:00,7.25928,-1.27646,7.370651006,0.14928,0.04354,0.1555,7.11,-1.32,7.231493622,7.28928,1.31354,7.40668551,0.14928,0.04354,0.1555,7.14,1.27,7.25206867
01/01/2020 06:30,7.82192,-1.00444,7.886148122,0.12192,0.03556,0.127,7.7,-1.04,7.769916344,7.84192,1.01556,7.907406111,0.12192,0.03556,0.127,7.72,0.98,7.781953482
01/01/2020 07:00,7.80696,-0.84672,7.852742145,0.45696,0.13328,0.476,7.35,-0.98,7.415045516,7.83696,1.05328,7.907423145,0.45696,0.13328,0.476,7.38,0.92,7.4371231
01/01/2020 07:30,7.72608,-0.77406,7.764758918,0.70608,0.20594,0.7355,7.02,-0.98,7.088074492,7.76608,1.12594,7.847275925,0.70608,0.20594,0.7355,7.06,0.92,7.119691005
01/01/2020 08:00,8.04896,-0.96322,8.106389446,0.22896,0.06678,0.2385,7.82,-1.03,7.887540808,8.06896,1.04678,8.136575683,0.22896,0.06678,0.2385,7.84,0.98,7.901012593
01/01/2020 08:30,7.9704,-1.0753,8.042608175,0.2904,0.0847,0.3025,7.68,-1.16,7.767110145,8.0004,1.1947,8.089110473,0.2904,0.0847,0.3025,7.71,1.11,7.789492923
01/01/2020 09:00,7.80648,-1.37686,7.926971266,0.69648,0.20314,0.7255,7.11,-1.58,7.283440121,7.82648,1.73314,8.016081552,0.69648,0.20314,0.7255,7.13,1.53,7.292311019
01/01/2020 09:30,8.14312,-1.31284,8.248269649,0.57312,0.16716,0.597,7.57,-1.48,7.713319649,8.17312,1.59716,8.327713408,0.57312,0.16716,0.597,7.6,1.43,7.733362787
01/01/2020 10:00,8.37984,-1.31088,8.48175246,0.57984,0.16912,0.604,7.8,-1.48,7.939168722,8.39984,1.59912,8.550701538,0.57984,0.16912,0.604,7.82,1.43,7.949672949
01/01/2020 10:30,9.25144,-1.31208,9.344019264,0.30144,0.08792,0.314,8.95,-1.4,9.058835466,9.29144,1.41792,9.39900816,0.30144,0.08792,0.314,8.99,1.33,9.08784903
01/01/2020 11:00,8.82072,-1.16854,8.897785514,0.45072,0.13146,0.4695,8.37,-1.3,8.470354184,8.85072,1.38146,8.957883469,0.45072,0.13146,0.4695,8.4,1.25,8.492496688
01/01/2020 11:30,9.03512,-1.08934,9.100552459,0.58512,0.17066,0.6095,8.45,-1.26,8.543424372,9.07512,1.38066,9.179543837,0.58512,0.17066,0.6095,8.49,1.21,8.575791509
01/01/2020 12:00,9.15656,-0.68642,9.182252635,0.76656,0.22358,0.7985,8.39,-0.91,8.439206124,9.19656,1.07358,9.259011278,0.76656,0.22358,0.7985,8.43,0.85,8.472744538
01/01/2020 12:30,9.51848,-0.80336,9.552321645,0.22848,0.06664,0.238,9.29,-0.87,9.330648423,9.56848,0.88664,9.609471369,0.22848,0.06664,0.238,9.34,0.82,9.375926621
01/01/2020 13:00,9.35392,-0.65594,9.376890564,0.73392,0.21406,0.7645,8.62,-0.87,8.663792472,9.39392,1.03406,9.450662043,0.73392,0.21406,0.7645,8.66,0.82,8.69873554
01/01/2020 13:30,9.47232,-0.60224,9.49144558,0.71232,0.20776,0.742,8.76,-0.81,8.797368925,9.51232,0.96776,9.561422028,0.71232,0.20776,0.742,8.8,0.76,8.832757214
01/01/2020 14:00,9.97144,-0.78958,10.00265226,0.24144,0.07042,0.2515,9.73,-0.86,9.767932227,10.01144,0.88042,10.05007812,0.24144,0.07042,0.2515,9.77,0.81,9.803519776
01/01/2020 14:30,9.162,-0.769,9.194215845,0.312,0.091,0.325,8.85,-0.86,8.891687129,9.202,0.901,9.246004813,0.312,0.091,0.325,8.89,0.81,8.926824743
01/01/2020 15:00,9.236,-0.7095,9.263211444,0.516,0.1505,0.5375,8.72,-0.86,8.762305633,9.276,0.9605,9.325595758,0.516,0.1505,0.5375,8.76,0.81,8.797368925
01/01/2020 15:30,9.53312,-0.68784,9.557902531,0.45312,0.13216,0.472,9.08,-0.82,9.116951245,9.56312,0.90216,9.605579462,0.45312,0.13216,0.472,9.11,0.77,9.142483251
01/01/2020 16:00,10.124,-1.008,10.1740572,0.144,0.042,0.15,9.98,-1.05,10.03508346,10.174,1.042,10.22722054,0.144,0.042,0.15,10.03,1,10.07972718
01/01/2020 16:30,10.11824,-1.38968,10.21322629,0.13824,0.04032,0.144,9.98,-1.43,10.08192938,10.16824,1.45032,10.27115051,0.13824,0.04032,0.144,10.03,1.41,10.12862281
01/01/2020 17:00,10.67344,-1.14108,10.7342622,0.13344,0.03892,0.139,10.54,-1.18,10.60584744,10.72344,1.19892,10.79025369,0.13344,0.03892,0.139,10.59,1.16,10.6533422
01/01/2020 17:30,10.30048,-0.96236,10.34533832,0.30048,0.08764,0.313,10,-1.05,10.05497389,10.35048,1.10764,10.40957745,0.30048,0.08764,0.313,10.05,1.02,10.10162858
01/01/2020 18:00,10.69864,-0.81248,10.72944647,0.12864,0.03752,0.134,10.57,-0.85,10.60412184,10.75864,0.84752,10.79197039,0.12864,0.03752,0.134,10.63,0.81,10.6608161
01/01/2020 18:30,10.39528,-0.61596,10.413513,0.18528,0.05404,0.193,10.21,-0.67,10.23195973,10.44528,0.70404,10.46898021,0.18528,0.05404,0.193,10.26,0.65,10.28056905
01/01/2020 19:00,10.11192,-0.59944,10.12967198,0.24192,0.07056,0.252,9.87,-0.67,9.892714491,10.16192,0.72056,10.18743465,0.24192,0.07056,0.252,9.92,0.65,9.941272554
01/01/2020 19:30,10.02888,-0.62366,10.04825288,0.15888,0.04634,0.1655,9.87,-0.67,9.892714491,10.07888,0.69634,10.10290609,0.15888,0.04634,0.1655,9.92,0.65,9.941272554
01/01/2020 20:00,9.58664,-0.56598,9.603332747,0.35664,0.10402,0.3715,9.23,-0.67,9.254285494,9.62664,0.75402,9.656124681,0.35664,0.10402,0.3715,9.27,0.65,9.292760623
01/01/2020 20:30,9.33392,-0.80594,9.368649948,0.49392,0.14406,0.5145,8.84,-0.95,8.890899842,9.38392,1.06406,9.44405518,0.49392,0.14406,0.5145,8.89,0.92,8.937477273
01/01/2020 21:00,9.15104,-0.91178,9.196351225,0.37104,0.10822,0.3865,8.78,-1.02,8.839049723,9.20104,1.10822,9.267539514,0.37104,0.10822,0.3865,8.83,1,8.886444733
01/01/2020 21:30,9.29656,-0.98392,9.348482572,0.22656,0.06608,0.236,9.07,-1.05,9.130575009,9.33656,1.09608,9.400677848,0.22656,0.06608,0.236,9.11,1.03,9.168042321
01/01/2020 22:00,8.87152,-0.98914,8.926492315,0.31152,0.09086,0.3245,8.56,-1.08,8.627861844,8.92152,1.15086,8.995443171,0.31152,0.09086,0.3245,8.61,1.06,8.675004323
01/01/2020 22:30,8.58888,-1.00366,8.647322883,0.39888,0.11634,0.4155,8.19,-1.12,8.266226467,8.62888,1.21634,8.714186884,0.39888,0.11634,0.4155,8.23,1.1,8.303186135
01/01/2020 23:00,8.37696,-1.03922,8.441175099,0.27696,0.08078,0.2885,8.1,-1.12,8.177065488,8.40696,1.18078,8.489476889,0.27696,0.08078,0.2885,8.13,1.1,8.204078254
01/01/2020 23:30,8.04936,-0.89852,8.099353962,0.51936,0.15148,0.541,7.53,-1.05,7.602854727,8.07936,1.20148,8.168207404,0.51936,0.15148,0.541,7.56,1.05,7.632568375
02/01/2020 00:00,8.11608,-1.00156,8.177644954,0.16608,0.04844,0.173,7.95,-1.05,8.019039843,8.14608,1.09844,8.21980473,0.16608,0.04844,0.173,7.98,1.05,8.048782517
02/01/2020 00:30,7.86352,-1.10814,7.941216598,0.14352,0.04186,0.1495,7.72,-1.15,7.805184175,7.89352,1.17186,7.980032196,0.14352,0.04186,0.1495,7.75,1.13,7.831947395
02/01/2020 01:00,7.95552,-0.80464,7.996108053,0.15552,0.04536,0.162,7.8,-0.85,7.846177413,7.96552,1.32536,8.075028669,0.15552,0.04536,0.162,7.81,1.28,7.914196106
02/01/2020 01:30,8.19648,-1.20436,8.284489568,0.15648,0.04564,0.163,8.04,-1.25,8.136590195,8.23648,1.26564,8.333153509,0.15648,0.04564,0.163,8.08,1.22,8.171584914
02/01/2020 02:00,7.82656,-1.07142,7.899555826,0.16656,0.04858,0.1735,7.66,-1.12,7.741446893,7.84656,1.14858,7.930179055,0.16656,0.04858,0.1735,7.68,1.1,7.758376119
02/01/2020 02:30,7.83232,-0.99974,7.895867061,0.17232,0.05026,0.1795,7.66,-1.05,7.731629841,7.85232,1.09026,7.927647586,0.17232,0.05026,0.1795,7.68,1.04,7.750096774
02/01/2020 03:00,7.89504,-1.00478,7.958720968,0.15504,0.04522,0.1615,7.74,-1.05,7.810896235,7.92504,1.08522,7.998997528,0.15504,0.04522,0.1615,7.77,1.04,7.83929206
02/01/2020 03:30,7.44912,-0.83734,7.496034088,0.48912,0.14266,0.5095,6.96,-0.98,7.028655632,7.48912,1.10266,7.569859804,0.48912,0.14266,0.5095,7,0.96,7.06552192
02/01/2020 04:00,7.5952,-0.9239,7.65118646,0.2952,0.0861,0.3075,7.3,-1.01,7.369538656,7.6252,1.0761,7.700757511,0.2952,0.0861,0.3075,7.33,0.99,7.396553251
02/01/2020 04:30,7.65904,-0.47528,7.673772527,0.35904,0.10472,0.374,7.3,-0.58,7.323004848,7.68904,0.76472,7.726974363,0.35904,0.10472,0.374,7.33,0.66,7.359653524
02/01/2020 05:00,7.71376,-0.52932,7.731899702,0.41376,0.12068,0.431,7.3,-0.65,7.328881224,7.74376,0.74068,7.779101863,0.41376,0.12068,0.431,7.33,0.62,7.356174277
02/01/2020 05:30,8.78504,-0.42478,8.795303625,0.15504,0.04522,0.1615,8.63,-0.47,8.642788902,8.80504,0.47522,8.81785481,0.15504,0.04522,0.1615,8.65,0.43,8.660681267
02/01/2020 06:00,9.25792,-0.52394,9.272734001,0.15792,0.04606,0.1645,9.1,-0.57,9.117834173,9.28792,0.57606,9.305767193,0.15792,0.04606,0.1645,9.13,0.53,9.145370413
02/01/2020 06:30,9.86048,-0.31986,9.865666539,0.24048,0.07014,0.2505,9.62,-0.39,9.62790216,9.89048,0.43014,9.899829041,0.24048,0.07014,0.2505,9.65,0.36,9.656712691
02/01/2020 07:00,10.63328,0.38554,10.64026713,0.29328,0.08554,0.3055,10.34,0.3,10.34435112,10.67328,-0.27446,10.67680824,0.29328,0.08554,0.3055,10.38,-0.36,10.3862409
02/01/2020 07:30,11.29192,0.14056,11.2927948,0.48192,0.14056,0.502,10.81,0,10.81,11.33192,-0.21944,11.3340445,0.48192,0.14056,0.502,10.85,-0.36,10.85597071
02/01/2020 08:00,11.93968,0.48074,11.94935435,0.37968,0.11074,0.3955,11.56,0.37,11.56591976,11.98968,-0.24926,11.99227072,0.37968,0.11074,0.3955,11.61,-0.36,11.61558005
02/01/2020 08:30,12.6132,0.5626,12.62574089,0.5232,0.1526,0.545,12.09,0.41,12.09695003,12.6632,-0.2774,12.666238,0.5232,0.1526,0.545,12.14,-0.43,12.14761293
02/01/2020 09:00,12.84232,0.67276,12.85992959,0.59232,0.17276,0.617,12.25,0.5,12.26019984,12.89232,-0.38724,12.89813435,0.59232,0.17276,0.617,12.3,-0.56,12.31274137
02/01/2020 09:30,13.1644,0.7842,13.18773661,0.2544,0.0742,0.265,12.91,0.71,12.92950888,13.2144,-0.6958,13.23270588,0.2544,0.0742,0.265,12.96,-0.77,12.98285408
02/01/2020 10:00,13.55128,1.20704,13.60493055,0.64128,0.18704,0.668,12.91,1.02,12.95023166,13.60128,-0.90296,13.63121984,0.64128,0.18704,0.668,12.96,-1.09,13.00575642
02/01/2020 10:30,13.38736,1.49048,13.47007566,0.68736,0.20048,0.716,12.7,1.29,12.76534763,13.43736,-1.14952,13.48643911,0.68736,0.20048,0.716,12.75,-1.35,12.82127139
02/01/2020 11:00,13.66992,1.83206,13.79214112,1.06992,0.31206,1.1145,12.6,1.52,12.69135139,13.71992,-1.26794,13.7783844,1.06992,0.31206,1.1145,12.65,-1.58,12.74829008
02/01/2020 11:30,13.86648,1.63814,13.96290694,0.81648,0.23814,0.8505,13.05,1.4,13.12488095,13.91648,-1.22186,13.97001637,0.81648,0.23814,0.8505,13.1,-1.46,13.18110769
02/01/2020 12:00,13.89424,1.63082,13.9896204,0.89424,0.26082,0.9315,13,1.37,13.07198914,13.94424,-1.16918,13.99317016,0.89424,0.26082,0.9315,13.05,-1.43,13.12811487
02/01/2020 12:30,13.93456,1.68258,14.03577707,0.93456,0.27258,0.9735,13,1.41,13.07624181,13.98456,-1.19742,14.03573058,0.93456,0.27258,0.9735,13.05,-1.47,13.13253212
02/01/2020 13:00,14.09808,1.54944,14.18296951,0.47808,0.13944,0.498,13.62,1.41,13.69279007,14.14808,-1.33056,14.2105087,0.47808,0.13944,0.498,13.67,-1.47,13.74881086
02/01/2020 13:30,13.86712,1.54916,13.9533836,0.47712,0.13916,0.497,13.39,1.41,13.46403357,13.91712,-1.33084,13.98060672,0.47712,0.13916,0.497,13.44,-1.47,13.52015163
02/01/2020 14:00,13.874,1.7595,13.98512482,0.924,0.2695,0.9625,12.95,1.49,13.03543632,13.924,-1.2905,13.98367499,0.924,0.2695,0.9625,13,-1.56,13.09326544
02/01/2020 14:30,13.65072,1.54896,13.7383199,0.51072,0.14896,0.532,13.14,1.4,13.21437096,13.70072,-1.31104,13.76330463,0.51072,0.14896,0.532,13.19,-1.46,13.27055764
02/01/2020 15:00,13.61416,1.60538,13.70848633,0.70416,0.20538,0.7335,12.91,1.4,12.98568828,13.66416,-1.25462,13.72163765,0.70416,0.20538,0.7335,12.96,-1.46,13.04197838
02/01/2020 15:30,13.78808,1.24694,13.84434937,0.53808,0.15694,0.5605,13.25,1.09,13.29475837,13.83808,-1.00306,13.87438602,0.53808,0.15694,0.5605,13.3,-1.16,13.35049063
02/01/2020 16:00,13.95192,0.83556,13.97691784,0.36192,0.10556,0.377,13.59,0.73,13.60959221,14.01192,-0.69444,14.0291179,0.36192,0.10556,0.377,13.65,-0.8,13.67342313
02/01/2020 16:30,14.25192,4.57056,14.9668715,0.24192,0.07056,0.252,14.01,4.5,14.71496177,13.96192,2.05056,14.1116975,0.24192,0.07056,0.252,13.72,1.98,13.86213548
02/01/2020 17:00,14.48088,1.59984,14.5689867,0.17088,0.04984,0.178,14.31,1.55,14.39370001,14.52088,-1.04016,14.55808671,0.17088,0.04984,0.178,14.35,-1.09,14.39133767
02/01/2020 17:30,14.22536,1.05698,14.26457409,0.19536,0.05698,0.2035,14.03,1,14.06559277,14.29536,-1.01302,14.33120815,0.19536,0.05698,0.2035,14.1,-1.07,14.14054101
02/01/2020 18:00,14.41688,0.92284,14.4463858,0.14688,0.04284,0.153,14.27,0.88,14.2971081,14.48688,-0.89716,14.51463359,0.14688,0.04284,0.153,14.34,-0.94,14.3707759
02/01/2020 18:30,14.41544,0.72242,14.43353044,0.14544,0.04242,0.1515,14.27,0.68,14.28619263,14.48544,-0.70758,14.50271152,0.14544,0.04242,0.1515,14.34,-0.75,14.35959958
02/01/2020 19:00,13.19072,0.79396,13.21459294,0.39072,0.11396,0.407,12.8,0.68,12.81804977,13.24072,-0.63604,13.25598782,0.39072,0.11396,0.407,12.85,-0.75,12.87186855
