Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/01/2020 19:30,13.00416,0.70788,13.02341243,0.40416,0.11788,0.421,12.6,0.59,12.61380593,13.06416,-0.53212,13.07499247,0.40416,0.11788,0.421,12.66,-0.65,12.67667543
02/01/2020 20:00,12.94464,0.64052,12.96047725,0.34464,0.10052,0.359,12.6,0.54,12.61156612,12.95464,-0.34948,12.95935314,0.34464,0.10052,0.359,12.61,-0.45,12.61802679
02/01/2020 20:30,12.97688,0.41284,12.98344528,0.14688,0.04284,0.153,12.83,0.37,12.83533404,13.02688,-0.36716,13.03205314,0.14688,0.04284,0.153,12.88,-0.41,12.88652397
02/01/2020 21:00,12.00008,0.57544,12.01386912,0.19008,0.05544,0.198,11.81,0.52,11.82144238,12.06008,-0.51456,12.07105222,0.19008,0.05544,0.198,11.87,-0.57,11.88367788
02/01/2020 21:30,11.77128,0.45704,11.78014934,0.16128,0.04704,0.168,11.61,0.41,11.61723719,11.82128,-0.42296,11.82884424,0.16128,0.04704,0.168,11.66,-0.47,11.66946871
02/01/2020 22:00,11.19832,0.45826,11.20769258,0.26832,0.07826,0.2795,10.93,0.38,10.93660368,11.24832,-0.33174,11.25321084,0.26832,0.07826,0.2795,10.98,-0.41,10.98765216
02/01/2020 22:30,10.3708,0.7069,10.39486413,0.6408,0.1869,0.6675,9.73,0.52,9.743885262,10.4108,-0.2731,10.41438141,0.6408,0.1869,0.6675,9.77,-0.46,9.780823074
02/01/2020 23:00,10.05752,0.55636,10.07289655,0.70752,0.20636,0.737,9.35,0.35,9.356548509,10.09752,-0.14364,10.09854161,0.70752,0.20636,0.737,9.39,-0.35,9.396520633
02/01/2020 23:30,9.92512,0.43316,9.93456766,0.28512,0.08316,0.297,9.64,0.35,9.646351642,9.96512,-0.26684,9.968692,0.28512,0.08316,0.297,9.68,-0.35,9.686325413
03/01/2020 00:00,9.93824,0.45782,9.948779495,0.19824,0.05782,0.2065,9.74,0.4,9.748210092,9.96824,-0.34218,9.974111281,0.19824,0.05782,0.2065,9.77,-0.4,9.778184903
03/01/2020 00:30,9.49352,0.51186,9.507308907,0.38352,0.11186,0.3995,9.11,0.4,9.11877733,9.52352,-0.28814,9.52787793,0.38352,0.11186,0.3995,9.14,-0.4,9.148748548
03/01/2020 01:00,9.6372,0.5471,9.652716833,0.6072,0.1771,0.6325,9.03,0.37,9.037577109,9.6672,-0.1929,9.669124379,0.6072,0.1771,0.6325,9.06,-0.37,9.06755204
03/01/2020 01:30,10.03448,3.51714,10.63301757,0.26448,0.07714,0.2755,9.77,3.44,10.35791968,10.04448,2.08714,10.25903172,0.26448,0.07714,0.2755,9.78,2.01,9.984412852
03/01/2020 02:00,9.95768,0.05474,9.957830459,0.18768,0.05474,0.1955,9.77,0,9.77,9.96768,0.05474,9.967830308,0.18768,0.05474,0.1955,9.78,0,9.78
03/01/2020 02:30,9.63408,6.14744,11.42832079,0.33408,0.09744,0.348,9.3,6.05,11.09470594,9.59408,6.18744,11.41625091,0.33408,0.09744,0.348,9.26,6.09,11.08312682
03/01/2020 03:00,9.61392,0.09156,9.614355985,0.31392,0.09156,0.327,9.3,0,9.3,9.63392,0.09156,9.63435508,0.31392,0.09156,0.327,9.32,0,9.32
03/01/2020 03:30,9.2356,-0.2667,9.239449997,0.2856,0.0833,0.2975,8.95,-0.35,8.956840961,9.2656,0.0833,9.265974436,0.2856,0.0833,0.2975,8.98,0,8.98
03/01/2020 04:00,9.63032,-0.33324,9.636083862,0.16032,0.04676,0.167,9.47,-0.38,9.47762101,9.66032,0.40676,9.66887978,0.16032,0.04676,0.167,9.5,0.36,9.506818606
03/01/2020 04:30,9.1556,-0.4667,9.167487128,0.2856,0.0833,0.2975,8.87,-0.55,8.887035501,9.1756,0.5933,9.194761566,0.2856,0.0833,0.2975,8.89,0.51,8.90461678
03/01/2020 05:00,9.05656,-0.25642,9.060189305,0.76656,0.22358,0.7985,8.29,-0.48,8.303884633,9.08656,0.66358,9.110757984,0.76656,0.22358,0.7985,8.32,0.44,8.331626492
03/01/2020 05:30,9.45352,-0.38564,9.461382489,0.32352,0.09436,0.337,9.13,-0.48,9.142609037,9.48352,0.53436,9.498562639,0.32352,0.09436,0.337,9.16,0.44,9.170561597
03/01/2020 06:00,10.19552,-0.07464,10.19579321,0.15552,0.04536,0.162,10.04,-0.12,10.04071711,10.20552,0.88536,10.24385185,0.15552,0.04536,0.162,10.05,0.84,10.08504338
03/01/2020 06:30,11.29432,-0.17374,11.29565624,0.12432,0.03626,0.1295,11.17,-0.21,11.17197386,11.33432,0.21626,11.33638294,0.12432,0.03626,0.1295,11.21,0.18,11.21144505
03/01/2020 07:00,11.76712,0.87416,11.79954528,0.59712,0.17416,0.622,11.17,0.7,11.19191226,11.80712,-0.51584,11.81838287,0.59712,0.17416,0.622,11.21,-0.69,11.23121543
03/01/2020 07:30,12.12712,0.89166,12.15985596,0.41712,0.12166,0.4345,11.71,0.77,11.73528866,12.15712,-0.67834,12.17603022,0.41712,0.12166,0.4345,11.74,-0.8,11.76722567
03/01/2020 08:00,13.17704,1.11122,13.22381159,0.10704,0.03122,0.1115,13.07,1.08,13.11454536,13.22704,-1.07878,13.27095903,0.10704,0.03122,0.1115,13.12,-1.11,13.16687131
03/01/2020 08:30,12.96128,1.13704,13.01105834,0.40128,0.11704,0.418,12.56,1.02,12.60134913,13.01128,-0.81296,13.03665261,0.40128,0.11704,0.418,12.61,-0.93,12.6442477
03/01/2020 09:00,13.17176,0.94968,13.20595145,0.34176,0.09968,0.356,12.83,0.85,12.85812584,13.23176,-0.79032,13.2553415,0.34176,0.09968,0.356,12.89,-0.89,12.92068884
03/01/2020 09:30,13.5824,1.0432,13.62240272,0.4224,0.1232,0.44,13.16,0.92,13.19211886,13.6424,-0.8368,13.6680398,0.4224,0.1232,0.44,13.22,-0.96,13.25481045
03/01/2020 10:00,13.65584,1.11462,13.70125337,0.49584,0.14462,0.5165,13.16,0.97,13.19570006,13.71584,-0.86538,13.7431128,0.49584,0.14462,0.5165,13.22,-1.01,13.25852556
03/01/2020 10:30,14.32936,1.10398,14.37182417,0.21936,0.06398,0.2285,14.11,1.04,14.14827551,14.38936,-1.01602,14.42518554,0.21936,0.06398,0.2285,14.17,-1.08,14.21109778
03/01/2020 11:00,13.9356,1.4583,14.01169462,0.8856,0.2583,0.9225,13.05,1.2,13.10505628,13.9956,-0.9817,14.02998768,0.8856,0.2583,0.9225,13.11,-1.24,13.16851169
03/01/2020 11:30,13.73456,1.54258,13.820915,1.17456,0.34258,1.2235,12.56,1.2,12.61719462,13.77456,-0.89742,13.80376274,1.17456,0.34258,1.2235,12.6,-1.24,12.66086885
03/01/2020 12:00,13.9708,1.5294,14.0542633,1.3008,0.3794,1.355,12.67,1.15,12.72208316,14.0208,-0.8006,14.04363888,1.3008,0.3794,1.355,12.72,-1.18,12.77461545
03/01/2020 12:30,13.85584,1.47212,13.93382357,1.27584,0.37212,1.329,12.58,1.1,12.62800063,13.89584,-0.75788,13.91649207,1.27584,0.37212,1.329,12.62,-1.13,12.67048934
03/01/2020 13:00,13.3972,1.4746,13.47810866,1.3872,0.4046,1.445,12.01,1.07,12.05757024,13.4072,0.0346,13.40724465,1.3872,0.4046,1.445,12.02,-0.37,12.02569333
03/01/2020 13:30,13.19872,1.20296,13.25342682,1.03872,0.30296,1.082,12.16,0.9,12.19326043,13.25872,-0.61704,13.27307027,1.03872,0.30296,1.082,12.22,-0.92,12.25458282
03/01/2020 14:00,12.99112,0.93866,13.02498681,0.44112,0.12866,0.4595,12.55,0.81,12.57611228,13.05112,-0.71134,13.07049111,0.44112,0.12866,0.4595,12.61,-0.84,12.63794683
03/01/2020 14:30,12.97968,1.05574,13.02254506,0.49968,0.14574,0.5205,12.48,0.91,12.5131331,13.03968,-0.79426,13.06384719,0.49968,0.14574,0.5205,12.54,-0.94,12.57518191
03/01/2020 15:00,12.96496,1.02478,13.00539741,0.56496,0.16478,0.5885,12.4,0.86,12.4297868,13.02496,-0.72522,13.04513423,0.56496,0.16478,0.5885,12.46,-0.89,12.49174527
03/01/2020 15:30,12.85288,0.89584,12.884062,0.36288,0.10584,0.378,12.49,0.79,12.51495905,12.92288,-0.70416,12.94205041,0.36288,0.10584,0.378,12.56,-0.81,12.58609153
03/01/2020 16:00,12.98752,0.94386,13.02177205,0.28752,0.08386,0.2995,12.7,0.86,12.72908481,13.04752,-0.80614,13.07239993,0.28752,0.08386,0.2995,12.76,-0.89,12.79100074
03/01/2020 16:30,13.3504,1.5472,13.43975476,0.4704,0.1372,0.49,12.88,1.41,12.95694794,13.4104,-0.9328,13.44280268,0.4704,0.1372,0.49,12.94,-1.07,12.98416343
03/01/2020 17:00,13.55392,1.60656,13.6488015,0.67392,0.19656,0.702,12.88,1.41,12.95694794,13.68392,-1.23344,13.7393974,0.67392,0.19656,0.702,13.01,-1.43,13.0883536
03/01/2020 17:30,14.0964,1.5052,14.17653413,0.3264,0.0952,0.34,13.77,1.41,13.8420013,14.1864,-1.3348,14.24905737,0.3264,0.0952,0.34,13.86,-1.43,13.93357456
03/01/2020 18:00,13.62928,1.16854,13.67928211,0.26928,0.07854,0.2805,13.36,1.09,13.40439107,13.68928,-0.56146,13.70078918,0.26928,0.07854,0.2805,13.42,-0.64,13.43525214
03/01/2020 18:30,13.42736,0.74798,13.44817722,0.26736,0.07798,0.2785,13.16,0.67,13.17704443,13.49736,-0.63202,13.51214921,0.26736,0.07798,0.2785,13.23,-0.71,13.2490377
03/01/2020 19:00,13.15504,0.50272,13.16464222,0.21504,0.06272,0.224,12.94,0.44,12.94747852,13.23504,-0.41728,13.24161646,0.21504,0.06272,0.224,13.02,-0.48,13.02884492
03/01/2020 19:30,12.61256,0.55408,12.62472473,0.56256,0.16408,0.586,12.05,0.39,12.05630955,12.69256,-0.23592,12.69475236,0.56256,0.16408,0.586,12.13,-0.4,12.13659343
03/01/2020 20:00,12.54392,0.46406,12.55250097,0.25392,0.07406,0.2645,12.29,0.39,12.2961864,12.61392,-0.32594,12.61813039,0.25392,0.07406,0.2645,12.36,-0.4,12.3664708
03/01/2020 20:30,12.17248,0.47614,12.18178881,0.19248,0.05614,0.2005,11.98,0.42,11.98736001,12.22248,-0.34386,12.22731602,0.19248,0.05614,0.2005,12.03,-0.4,12.0366482
03/01/2020 21:00,11.77064,0.41852,11.77807815,0.20064,0.05852,0.209,11.57,0.36,11.57559934,11.84064,-0.31148,11.84473619,0.20064,0.05852,0.209,11.64,-0.37,11.6458791
03/01/2020 21:30,10.90072,0.43896,10.90955464,0.27072,0.07896,0.282,10.63,0.36,10.63609421,10.96072,-0.29104,10.96458331,0.27072,0.07896,0.282,10.69,-0.37,10.69640126
03/01/2020 22:00,10.774,0.042,10.77408186,0.144,0.042,0.15,10.63,0,10.63,10.784,0.042,10.78408179,0.144,0.042,0.15,10.64,0,10.64
03/01/2020 22:30,10.28872,5.68546,11.75509314,0.49872,0.14546,0.5195,9.79,5.54,11.24880883,9.92872,5.70546,11.45127742,0.49872,0.14546,0.5195,9.43,5.56,10.94707724
03/01/2020 23:00,9.97864,-0.45498,9.98900711,0.18864,0.05502,0.1965,9.79,-0.51,9.803274963,9.98864,0.54502,10.00349818,0.18864,0.05502,0.1965,9.8,0.49,9.812242353
03/01/2020 23:30,9.40328,-0.44196,9.413660468,0.23328,0.06804,0.243,9.17,-0.51,9.184171166,9.45328,0.55804,9.469736607,0.23328,0.06804,0.243,9.22,0.49,9.233011426
04/01/2020 00:00,9.51,-0.475,9.521855124,0.12,0.035,0.125,9.39,-0.51,9.403839641,9.54,0.525,9.554434834,0.12,0.035,0.125,9.42,0.49,9.432735552
04/01/2020 00:30,9.16416,-0.15712,9.165506816,0.52416,0.15288,0.546,8.64,-0.31,8.645559554,9.20416,0.41288,9.213415827,0.52416,0.15288,0.546,8.68,0.26,8.683893136
04/01/2020 01:00,9.04912,0.07266,9.049411707,0.24912,0.07266,0.2595,8.8,0,8.8,9.08912,0.07266,9.089410424,0.24912,0.07266,0.2595,8.84,0,8.84
04/01/2020 01:30,9.47328,0.20554,9.475509519,0.29328,0.08554,0.3055,9.18,0.12,9.18078428,9.51328,1.27554,9.598411257,0.29328,0.08554,0.3055,9.22,1.19,9.296477828
04/01/2020 02:00,9.34968,-0.76676,9.38106801,0.07968,0.02324,0.083,9.27,-0.79,9.303601453,9.38968,0.79324,9.42312688,0.07968,0.02324,0.083,9.31,0.77,9.341787837
04/01/2020 02:30,8.64296,-0.73872,8.674472019,0.31296,0.09128,0.326,8.33,-0.83,8.371248413,8.68296,0.91128,8.730648636,0.31296,0.09128,0.326,8.37,0.82,8.410071343
04/01/2020 03:00,8.35608,-0.73906,8.3886997,0.58608,0.17094,0.6105,7.77,-0.91,7.8231068,8.40608,1.07094,8.474024631,0.58608,0.17094,0.6105,7.82,0.9,7.87161991
04/01/2020 03:30,8.29544,-0.81508,8.335387226,0.32544,0.09492,0.339,7.97,-0.91,8.021782844,8.33544,0.99492,8.394606947,0.32544,0.09492,0.339,8.01,0.9,8.060403216
04/01/2020 04:00,8.3744,-0.8533,8.417760762,0.1944,0.0567,0.2025,8.18,-0.91,8.230461712,8.4044,0.9767,8.460962253,0.1944,0.0567,0.2025,8.21,0.92,8.261386082
04/01/2020 04:30,8.6688,-0.8841,8.713766479,0.0888,0.0259,0.0925,8.58,-0.91,8.628122623,8.7088,0.9459,8.760018507,0.0888,0.0259,0.0925,8.62,0.92,8.668956108
04/01/2020 05:00,9.02872,-0.88704,9.072189636,0.07872,0.02296,0.082,8.95,-0.91,8.996143618,9.05872,0.90296,9.103611635,0.07872,0.02296,0.082,8.98,0.88,9.023015017
04/01/2020 05:30,9.03592,-0.82494,9.073498567,0.08592,0.02506,0.0895,8.95,-0.85,8.990272521,9.06592,0.85506,9.106153582,0.08592,0.02506,0.0895,8.98,0.83,9.018275888
04/01/2020 06:00,8.96928,-0.91396,9.015725517,0.08928,0.02604,0.093,8.88,-0.94,8.929613653,8.99928,0.95604,9.049920055,0.08928,0.02604,0.093,8.91,0.93,8.958403876
04/01/2020 06:30,9.30448,-0.78786,9.33777658,0.14448,0.04214,0.1505,9.16,-0.83,9.197526841,9.35448,0.85214,9.393212371,0.14448,0.04214,0.1505,9.21,0.81,9.245550281
04/01/2020 07:00,9.62056,-0.39942,9.628847857,0.31056,0.09058,0.3235,9.31,-0.49,9.322885819,9.66056,0.57058,9.677395365,0.31056,0.09058,0.3235,9.35,0.48,9.362312748
04/01/2020 07:30,10.13592,-0.25744,10.1391888,0.38592,0.11256,0.402,9.75,-0.37,9.757017987,10.18592,0.48256,10.19734428,0.38592,0.11256,0.402,9.8,0.37,9.806982207
04/01/2020 08:00,10.84792,-0.34144,10.85329211,0.09792,0.02856,0.102,10.75,-0.37,10.75636556,10.89792,0.39856,10.90520566,0.09792,0.02856,0.102,10.8,0.37,10.8063361
04/01/2020 08:30,10.92008,-0.29706,10.92411973,0.25008,0.07294,0.2605,10.67,-0.37,10.67641326,10.97008,0.44294,10.97901867,0.25008,0.07294,0.2605,10.72,0.37,10.72638336
04/01/2020 09:00,11.11792,-0.28894,11.12167395,0.27792,0.08106,0.2895,10.84,-0.37,10.84631274,11.16792,0.45106,11.1770252,0.27792,0.08106,0.2895,10.89,0.37,10.89628377
04/01/2020 09:30,11.2328,-0.0171,11.23281302,0.5928,0.1729,0.6175,10.64,-0.19,10.64169629,11.2928,-0.1771,11.29418861,0.5928,0.1729,0.6175,10.7,-0.35,10.70572277
04/01/2020 10:00,11.41024,3.20382,11.85149946,0.39024,0.11382,0.4065,11.02,3.09,11.44502075,11.44024,3.61382,11.99744916,0.39024,0.11382,0.4065,11.05,3.5,11.59105258
04/01/2020 10:30,11.37432,0.15876,11.37542791,0.54432,0.15876,0.567,10.83,0,10.83,11.43432,0.15876,11.4354221,0.54432,0.15876,0.567,10.89,0,10.89
04/01/2020 11:00,11.5788,0.4659,11.5881695,0.3288,0.0959,0.3425,11.25,0.37,11.2560828,11.6388,-0.2641,11.64179601,0.3288,0.0959,0.3425,11.31,-0.36,11.31572799
04/01/2020 11:30,11.942,0.4785,11.95158258,0.372,0.1085,0.3875,11.57,0.37,11.57591465,11.992,-0.2515,11.99463698,0.372,0.1085,0.3875,11.62,-0.36,11.62557525
04/01/2020 12:00,11.8144,0.1142,11.81495193,0.4944,0.1442,0.515,11.32,-0.03,11.32003975,11.8744,0.1042,11.87485718,0.4944,0.1442,0.515,11.38,-0.04,11.3800703
04/01/2020 12:30,11.2712,0.2191,11.27332933,0.7512,0.2191,0.7825,10.52,0,10.52,11.3212,0.2191,11.32331993,0.7512,0.2191,0.7825,10.57,0,10.57
04/01/2020 13:00,11.36208,0.19894,11.3638215,0.68208,0.19894,0.7105,10.68,0,10.68,11.42208,0.19894,11.42381235,0.68208,0.19894,0.7105,10.74,0,10.74
04/01/2020 13:30,11.3712,-0.3184,11.37565682,0.6912,0.2016,0.72,10.68,-0.52,10.69265168,11.4312,0.7016,11.45271042,0.6912,0.2016,0.72,10.74,0.5,10.75163243
04/01/2020 14:00,11.2268,-0.1701,11.22808854,0.6168,0.1799,0.6425,10.61,-0.35,10.61577129,11.2768,0.5299,11.28924321,0.6168,0.1799,0.6425,10.66,0.35,10.66574423
04/01/2020 14:30,11.07848,-0.21336,11.08053436,0.46848,0.13664,0.488,10.61,-0.35,10.61577129,11.12848,0.48664,11.13911512,0.46848,0.13664,0.488,10.66,0.35,10.66574423
04/01/2020 15:00,11.02072,-0.17854,11.02216611,0.69072,0.20146,0.7195,10.33,-0.38,10.33698699,11.08072,0.55146,11.09443391,0.69072,0.20146,0.7195,10.39,0.35,10.39589342
04/01/2020 15:30,11.03704,-0.20878,11.0390145,0.58704,0.17122,0.6115,10.45,-0.38,10.45690681,11.09704,0.52122,11.10927392,0.58704,0.17122,0.6115,10.51,0.35,10.51582617
04/01/2020 16:00,10.86904,-0.25778,10.87209644,0.41904,0.12222,0.4365,10.45,-0.38,10.45690681,10.92904,0.47222,10.93923704,0.41904,0.12222,0.4365,10.51,0.35,10.51582617
04/01/2020 16:30,11.70112,-0.28634,11.70462301,0.32112,0.09366,0.3345,11.38,-0.38,11.3863427,11.76112,0.49366,11.77147586,0.32112,0.09366,0.3345,11.44,0.4,11.44699087
04/01/2020 17:00,12.4032,-0.3024,12.40688583,0.1632,0.0476,0.17,12.24,-0.35,12.24500306,12.4732,0.0476,12.47329082,0.1632,0.0476,0.17,12.31,0,12.31
04/01/2020 17:30,12.00568,-0.24626,12.00820537,0.35568,0.10374,0.3705,11.65,-0.35,11.65525632,12.08568,0.45374,12.09419452,0.35568,0.10374,0.3705,11.73,0.35,11.73522049
04/01/2020 18:00,12.27952,-0.36514,12.28494765,0.11952,0.03486,0.1245,12.16,-0.4,12.16657717,12.34952,0.41486,12.35648627,0.11952,0.03486,0.1245,12.23,0.38,12.23590209
04/01/2020 18:30,11.86064,-0.36398,11.86622361,0.26064,0.07602,0.2715,11.6,-0.44,11.60834183,11.94064,0.49602,11.95093802,0.26064,0.07602,0.2715,11.68,0.42,11.68754893
04/01/2020 19:00,11.40816,-0.36762,11.41408161,0.24816,0.07238,0.2585,11.16,-0.44,11.16867047,11.47816,0.46238,11.48746936,0.24816,0.07238,0.2585,11.23,0.39,11.23677
04/01/2020 19:30,11.33024,0.42632,11.33825768,0.33024,0.09632,0.344,11,0.33,11.00494889,11.39024,1.46632,11.48423535,0.33024,0.09632,0.344,11.06,1.37,11.14452781
04/01/2020 20:00,11.4236,-0.3227,11.42815699,0.0936,0.0273,0.0975,11.33,-0.35,11.33540471,11.4836,0.3773,11.48979653,0.0936,0.0273,0.0975,11.39,0.35,11.39537626
04/01/2020 20:30,10.56752,0.11886,10.56818843,0.40752,0.11886,0.4245,10.16,0,10.16,10.61752,0.11886,10.61818528,0.40752,0.11886,0.4245,10.21,0,10.21
04/01/2020 21:00,10.58568,0.03374,10.58573377,0.11568,0.03374,0.1205,10.47,0,10.47,10.64568,0.03374,10.64573347,0.11568,0.03374,0.1205,10.53,0,10.53
04/01/2020 21:30,10.32696,0.09828,10.32742765,0.33696,0.09828,0.351,9.99,0,9.99,10.37696,0.09828,10.37742539,0.33696,0.09828,0.351,10.04,0,10.04
04/01/2020 22:00,10.40696,-0.46172,10.41719741,0.09696,0.02828,0.101,10.31,-0.49,10.32163747,10.45696,0.50828,10.46930566,0.09696,0.02828,0.101,10.36,0.48,10.37111373
04/01/2020 22:30,9.68224,-0.58018,9.699607221,0.10224,0.02982,0.1065,9.58,-0.61,9.599401023,9.72224,0.62982,9.742618942,0.10224,0.02982,0.1065,9.62,0.6,9.638692857
04/01/2020 23:00,8.81424,-0.50168,8.828505513,0.47424,0.13832,0.494,8.34,-0.64,8.364520309,8.86424,0.76832,8.897475282,0.47424,0.13832,0.494,8.39,0.63,8.413619911
04/01/2020 23:30,8.38536,-0.69552,8.414155359,0.25536,0.07448,0.266,8.13,-0.77,8.166382308,8.43536,0.83448,8.476535566,0.25536,0.07448,0.266,8.18,0.76,8.215229759
05/01/2020 00:00,8.1276,-0.7482,8.161965756,0.1776,0.0518,0.185,7.95,-0.8,7.990150186,8.1776,0.8118,8.217795386,0.1776,0.0518,0.185,8,0.76,8.036018915
05/01/2020 00:30,8.00832,-0.73924,8.042366878,0.20832,0.06076,0.217,7.8,-0.8,7.840918314,8.05832,0.82076,8.100010383,0.20832,0.06076,0.217,7.85,0.76,7.886704001
05/01/2020 01:00,8.1776,-0.7057,8.207993314,0.1176,0.0343,0.1225,8.06,-0.74,8.093898937,8.2276,0.7543,8.262104469,0.1176,0.0343,0.1225,8.11,0.72,8.141897813
05/01/2020 01:30,8.24712,-0.74584,8.280776872,0.11712,0.03416,0.122,8.13,-0.78,8.167331265,8.29712,0.80416,8.335998656,0.11712,0.03416,0.122,8.18,0.77,8.216160904
05/01/2020 02:00,8.05568,-0.79626,8.094937322,0.11568,0.03374,0.1205,7.94,-0.83,7.983263744,8.09568,0.85374,8.140571641,0.11568,0.03374,0.1205,7.98,0.82,8.022019696
05/01/2020 02:30,7.9552,-0.7964,7.994964665,0.1152,0.0336,0.12,7.84,-0.83,7.883812529,7.9852,0.8536,8.030694366,0.1152,0.0336,0.12,7.87,0.82,7.91260387
05/01/2020 03:00,7.82472,-0.79654,7.865158552,0.11472,0.03346,0.1195,7.71,-0.83,7.754547053,7.88472,0.85346,7.930775716,0.11472,0.03346,0.1195,7.77,0.82,7.813149173
05/01/2020 03:30,7.70424,-0.88668,7.755096092,0.11424,0.03332,0.119,7.59,-0.92,7.645554264,7.73424,0.94332,7.791554466,0.11424,0.03332,0.119,7.62,0.91,7.674144904
05/01/2020 04:00,7.57424,-0.88668,7.625963087,0.11424,0.03332,0.119,7.46,-0.92,7.51651515,7.61424,0.94332,7.672450938,0.11424,0.03332,0.119,7.5,0.91,7.555004964
05/01/2020 04:30,7.48712,-1.10584,7.56834513,0.11712,0.03416,0.122,7.37,-1.14,7.457647082,7.53712,1.16416,7.626496338,0.11712,0.03416,0.122,7.42,1.13,7.505551279
05/01/2020 05:00,7.49144,-1.04458,7.563915696,0.12144,0.03542,0.1265,7.37,-1.08,7.448711298,7.54144,1.10542,7.622025364,0.12144,0.03542,0.1265,7.42,1.07,7.49675263
05/01/2020 05:30,7.60096,-0.90472,7.65461372,0.12096,0.03528,0.126,7.48,-0.94,7.538832801,7.63096,0.96528,7.691769367,0.12096,0.03528,0.126,7.51,0.93,7.567364138
05/01/2020 06:00,7.7424,-0.8543,7.789389337,0.1224,0.0357,0.1275,7.62,-0.89,7.671799007,7.7924,0.9157,7.846018369,0.1224,0.0357,0.1275,7.67,0.88,7.720317351
05/01/2020 06:30,8.11144,-0.80458,8.151245785,0.12144,0.03542,0.1265,7.99,-0.84,8.034033856,8.15144,0.85542,8.196201404,0.12144,0.03542,0.1265,8.03,0.82,8.071759412
05/01/2020 07:00,8.35096,-0.72472,8.382347643,0.12096,0.03528,0.126,8.23,-0.76,8.265016636,8.40096,0.77528,8.436657395,0.12096,0.03528,0.126,8.28,0.74,8.313001865
05/01/2020 07:30,8.64192,-0.63444,8.665177171,0.12192,0.03556,0.127,8.52,-0.67,8.546303294,8.69192,0.68556,8.718914256,0.12192,0.03556,0.127,8.57,0.65,8.594614593
05/01/2020 08:00,9.00576,-0.59332,9.025283475,0.12576,0.03668,0.131,8.88,-0.63,8.902319922,9.05576,0.65668,9.079538413,0.12576,0.03668,0.131,8.93,0.62,8.951497081
05/01/2020 08:30,9.2648,-0.5036,9.278476815,0.1248,0.0364,0.13,9.14,-0.54,9.155937964,9.3048,0.5664,9.322022956,0.1248,0.0364,0.13,9.18,0.53,9.195286836
05/01/2020 09:00,9.56592,-0.37744,9.57336338,0.14592,0.04256,0.152,9.42,-0.42,9.429358409,9.62592,0.45256,9.63655262,0.14592,0.04256,0.152,9.48,0.41,9.488861892
05/01/2020 09:30,9.82016,-0.45162,9.830539306,0.20016,0.05838,0.2085,9.62,-0.51,9.633509226,9.88016,0.54838,9.895366706,0.20016,0.05838,0.2085,9.68,0.49,9.692393925
05/01/2020 10:00,10.20888,0.06384,10.20907961,0.21888,0.06384,0.228,9.99,0,9.99,10.27888,0.06384,10.27907825,0.21888,0.06384,0.228,10.06,0,10.06
05/01/2020 10:30,10.60224,0.08232,10.60255958,0.28224,0.08232,0.294,10.32,0,10.32,10.66224,0.08232,10.66255778,0.28224,0.08232,0.294,10.38,0,10.38
05/01/2020 11:00,10.75192,0.50306,10.76368213,1.38192,0.40306,1.4395,9.37,0.1,9.370533603,10.80192,0.30306,10.80617051,1.38192,0.40306,1.4395,9.42,-0.1,9.420530771
05/01/2020 11:30,11.45504,0.23272,11.45740372,0.45504,0.13272,0.474,11,0.1,11.00045454,11.50504,0.13272,11.50580549,0.45504,0.13272,0.474,11.05,0,11.05
05/01/2020 12:00,11.42032,0.37426,11.42645087,0.94032,0.27426,0.9795,10.48,0.1,10.48047709,11.48032,0.03426,11.48037112,0.94032,0.27426,0.9795,10.54,-0.24,10.54273209
05/01/2020 12:30,10.82384,0.21112,10.82589876,0.72384,0.21112,0.754,10.1,0,10.1,10.88384,0.21112,10.88588741,0.72384,0.21112,0.754,10.16,0,10.16
05/01/2020 13:00,10.54792,0.09856,10.54838046,0.33792,0.09856,0.352,10.21,0,10.21,10.59792,0.09856,10.59837829,0.33792,0.09856,0.352,10.26,0,10.26
05/01/2020 13:30,10.68256,0.57408,10.69797439,0.80256,0.23408,0.836,9.88,0.34,9.885848471,10.74256,-0.11592,10.74318541,0.80256,0.23408,0.836,9.94,-0.35,9.946160063
05/01/2020 14:00,10.6428,0.0854,10.64314263,0.2928,0.0854,0.305,10.35,0,10.35,10.7128,0.0854,10.71314039,0.2928,0.0854,0.305,10.42,0,10.42
05/01/2020 14:30,10.50176,-0.34532,10.50743589,0.22176,0.06468,0.231,10.28,-0.41,10.28817282,10.56176,0.45468,10.57154238,0.22176,0.06468,0.231,10.34,0.39,10.34735232
05/01/2020 15:00,10.63136,-0.33002,10.63648103,0.17136,0.04998,0.1785,10.46,-0.38,10.46690021,10.69136,0.43998,10.70040939,0.17136,0.04998,0.1785,10.52,0.39,10.52722661
05/01/2020 15:30,10.8152,-0.3739,10.82166125,0.2952,0.0861,0.3075,10.52,-0.46,10.53005223,10.8752,0.5161,10.88743929,0.2952,0.0861,0.3075,10.58,0.43,10.58873458
05/01/2020 16:00,10.94568,-0.37376,10.9520595,0.29568,0.08624,0.308,10.65,-0.46,10.65992964,11.00568,0.51624,11.0177809,0.29568,0.08624,0.308,10.71,0.43,10.71862864
05/01/2020 16:30,11.41608,-0.27406,11.41936914,0.46608,0.13594,0.4855,10.95,-0.41,10.95767311,11.47608,0.51594,11.48767192,0.46608,0.13594,0.4855,11.01,0.38,11.01655572
05/01/2020 17:00,11.6772,0.5796,11.69157543,0.7872,0.2296,0.82,10.89,0.35,10.89562297,11.7972,0.0696,11.79740531,0.7872,0.2296,0.82,11.01,-0.16,11.01116252
05/01/2020 17:30,11.63424,0.48832,11.64448354,0.47424,0.13832,0.494,11.16,0.35,11.165487,11.70424,-0.02168,11.70426008,0.47424,0.13832,0.494,11.23,-0.16,11.23113975
05/01/2020 18:00,12.02744,0.06342,12.0276072,0.21744,0.06342,0.2265,11.81,0,11.81,12.09744,0.06342,12.09760624,0.21744,0.06342,0.2265,11.88,0,11.88
05/01/2020 18:30,11.7724,0.0707,11.7726123,0.2424,0.0707,0.2525,11.53,0,11.53,11.8324,0.0707,11.83261122,0.2424,0.0707,0.2525,11.59,0,11.59
05/01/2020 19:00,11.67208,0.04144,11.67215356,0.14208,0.04144,0.148,11.53,0,11.53,11.73208,0.04144,11.73215319,0.14208,0.04144,0.148,11.59,0,11.59
05/01/2020 19:30,11.25648,0.04564,11.25657252,0.15648,0.04564,0.163,11.1,0,11.1,11.31648,0.04564,11.31657203,0.15648,0.04564,0.163,11.16,0,11.16
05/01/2020 20:00,10.7336,-0.5052,10.74548259,0.1536,0.0448,0.16,10.58,-0.55,10.5942862,10.7936,0.5748,10.8088943,0.1536,0.0448,0.16,10.64,0.53,10.65319201
05/01/2020 20:30,10.42104,-0.38428,10.42812283,0.43104,0.12572,0.449,9.99,-0.51,10.00300955,10.49104,0.61572,10.5090928,0.43104,0.12572,0.449,10.06,0.49,10.07192633
05/01/2020 21:00,10.50304,-0.40828,10.51097245,0.14304,0.04172,0.149,10.36,-0.45,10.36976856,10.56304,0.48172,10.57401855,0.14304,0.04172,0.149,10.42,0.44,10.42928569
05/01/2020 21:30,9.9668,-0.2051,9.968910083,0.4968,0.1449,0.5175,9.47,-0.35,9.476465586,10.0268,0.1449,10.02784694,0.4968,0.1449,0.5175,9.53,0,9.53
05/01/2020 22:00,9.89712,-0.36334,9.903787167,0.29712,0.08666,0.3095,9.6,-0.45,9.610541088,9.94712,0.69666,9.97148592,0.29712,0.08666,0.3095,9.65,0.61,9.669260572
05/01/2020 22:30,9.086,-0.242,9.089222189,0.816,0.238,0.85,8.27,-0.48,8.283918155,9.126,0.698,9.15265426,0.816,0.238,0.85,8.31,0.46,8.322721911
05/01/2020 23:00,8.9028,-0.4646,8.914914526,0.2928,0.0854,0.305,8.61,-0.55,8.627548899,8.9528,0.6154,8.973925841,0.2928,0.0854,0.305,8.66,0.53,8.676203087
05/01/2020 23:30,8.55336,0.06098,8.553577371,0.72336,0.21098,0.7535,7.83,-0.15,7.83143665,8.57336,0.95098,8.625941378,0.72336,0.21098,0.7535,7.85,0.74,7.884801836
06/01/2020 00:00,8.28736,-0.36202,8.295263362,0.26736,0.07798,0.2785,8.02,-0.44,8.032060757,8.30736,0.96798,8.363564757,0.26736,0.07798,0.2785,8.04,0.89,8.089109963
06/01/2020 00:30,8.14968,-0.75426,8.184509286,0.25968,0.07574,0.2705,7.89,-0.83,7.933536412,8.17968,0.89574,8.228579164,0.25968,0.07574,0.2705,7.92,0.82,7.962336341
06/01/2020 01:00,8.434,-0.7355,8.466009464,0.324,0.0945,0.3375,8.11,-0.83,8.152361621,8.474,0.9145,8.523202816,0.324,0.0945,0.3375,8.15,0.82,8.191147661
06/01/2020 01:30,8.51112,-0.66634,8.537164204,0.56112,0.16366,0.5845,7.95,-0.83,7.993209618,8.55112,0.98366,8.607510688,0.56112,0.16366,0.5845,7.99,0.82,8.03196738
06/01/2020 02:00,8.8424,-0.8768,8.885764795,0.1824,0.0532,0.19,8.66,-0.93,8.709793339,8.8824,0.9632,8.934471669,0.1824,0.0532,0.19,8.7,0.91,8.747462489
06/01/2020 02:30,8.626,-0.832,8.666031387,0.336,0.098,0.35,8.29,-0.93,8.342002158,8.666,1.008,8.724426629,0.336,0.098,0.35,8.33,0.91,8.379558461
06/01/2020 03:00,8.56368,-0.91226,8.612132921,0.16368,0.04774,0.1705,8.4,-0.96,8.454679178,8.60368,0.98774,8.66019283,0.16368,0.04774,0.1705,8.44,0.94,8.492184642
06/01/2020 03:30,8.49664,-0.90848,8.545070345,0.17664,0.05152,0.184,8.32,-0.96,8.37520149,8.54664,0.99152,8.603962297,0.17664,0.05152,0.184,8.37,0.94,8.422618358
06/01/2020 04:00,8.27312,-0.82284,8.31393891,0.33312,0.09716,0.347,7.94,-0.92,7.993122043,8.31312,1.00716,8.373908012,0.33312,0.09716,0.347,7.98,0.91,8.031718372
06/01/2020 04:30,8.13816,-0.68762,8.167157979,0.48816,0.14238,0.5085,7.65,-0.83,7.694894411,8.17816,0.95238,8.233427515,0.48816,0.14238,0.5085,7.69,0.81,7.732541626
06/01/2020 05:00,8.20936,-0.49352,8.224181029,0.63936,0.18648,0.666,7.57,-0.68,7.600480248,8.23936,0.85648,8.283755863,0.63936,0.18648,0.666,7.6,0.67,7.629475736
06/01/2020 05:30,8.91256,-0.36592,8.920068565,0.32256,0.09408,0.336,8.59,-0.46,8.60230783,8.95256,0.54408,8.969077634,0.32256,0.09408,0.336,8.63,0.45,8.641724365
06/01/2020 06:00,9.794,0.6695,9.81685623,0.444,0.1295,0.4625,9.35,0.54,9.365580601,9.824,-0.0705,9.824252961,0.444,0.1295,0.4625,9.38,-0.2,9.382131954
06/01/2020 06:30,10.68136,0.54248,10.69512674,0.59136,0.17248,0.616,10.09,0.37,10.09678167,10.73136,-0.19752,10.73317761,0.59136,0.17248,0.616,10.14,-0.37,10.14674825
06/01/2020 07:00,11.61632,0.54476,11.62908654,0.49632,0.14476,0.517,11.12,0.4,11.12719192,11.66632,-0.24524,11.66889733,0.49632,0.14476,0.517,11.17,-0.39,11.17680634
06/01/2020 07:30,12.86096,0.89278,12.89191019,0.18096,0.05278,0.1885,12.68,0.84,12.70779288,12.93096,-0.79722,12.95551181,0.18096,0.05278,0.1885,12.75,-0.85,12.77830192
06/01/2020 08:00,14.9316,1.4838,15.00514382,0.5616,0.1638,0.585,14.37,1.32,14.43049895,14.9916,-1.2062,15.04004618,0.5616,0.1638,0.585,14.43,-1.37,14.49488875
06/01/2020 08:30,13.81896,1.00428,13.8554045,0.28896,0.08428,0.301,13.53,0.92,13.56124257,13.88896,-0.86572,13.91591467,0.28896,0.08428,0.301,13.6,-0.95,13.63313977
06/01/2020 09:00,14.00592,1.45256,14.08104135,0.86592,0.25256,0.902,13.14,1.2,13.19468075,14.06592,-0.98744,14.10053698,0.86592,0.25256,0.902,13.2,-1.24,13.2581145
06/01/2020 09:30,14.45144,1.63292,14.54340214,0.90144,0.26292,0.939,13.55,1.37,13.6190822,14.52144,-1.14708,14.56667471,0.90144,0.26292,0.939,13.62,-1.41,13.69279007
06/01/2020 10:00,14.5472,1.3596,14.61059684,0.3072,0.0896,0.32,14.24,1.27,14.29652056,14.6172,-1.2304,14.66889294,0.3072,0.0896,0.32,14.31,-1.32,14.37075155
06/01/2020 10:30,14.52984,1.58412,14.61593947,0.69984,0.20412,0.729,13.83,1.38,13.89867979,14.59984,-1.20588,14.64955544,0.69984,0.20412,0.729,13.9,-1.41,13.97133136
06/01/2020 11:00,14.86336,2.04598,15.00351641,0.36336,0.10598,0.3785,14.5,1.94,14.62920367,14.91336,-1.41402,14.98024563,0.36336,0.10598,0.3785,14.55,-1.52,14.62917974
06/01/2020 11:30,14.9848,1.7864,15.0909064,0.6048,0.1764,0.63,14.38,1.61,14.46984796,15.0648,-1.4736,15.1367003,0.6048,0.1764,0.63,14.46,-1.65,14.55383455
06/01/2020 12:00,14.60672,1.78446,14.71531742,0.90672,0.26446,0.9445,13.7,1.52,13.78406326,14.67672,-1.24554,14.72947656,0.90672,0.26446,0.9445,13.77,-1.51,13.85254489
06/01/2020 12:30,14.79264,1.75202,14.8960321,0.69264,0.20202,0.7215,14.1,1.55,14.1849392,14.86264,-1.37798,14.92638257,0.69264,0.20202,0.7215,14.17,-1.58,14.2578154
06/01/2020 13:00,15.16808,1.57444,15.24957416,0.35808,0.10444,0.373,14.81,1.47,14.88277528,15.22808,-1.40556,15.2928094,0.35808,0.10444,0.373,14.87,-1.51,14.94647116
06/01/2020 13:30,15.29016,1.46838,15.36050561,0.20016,0.05838,0.2085,15.09,1.41,15.15573159,15.37016,-1.40162,15.43393524,0.20016,0.05838,0.2085,15.17,-1.46,15.24009514
06/01/2020 14:00,14.86888,1.68134,14.96363915,0.51888,0.15134,0.5405,14.35,1.53,14.43133396,14.92888,-1.42866,14.99708396,0.51888,0.15134,0.5405,14.41,-1.58,14.49636161
06/01/2020 14:30,14.68368,1.69274,14.78092781,0.76368,0.22274,0.7955,13.92,1.47,13.99740333,14.75368,-1.29726,14.81060286,0.76368,0.22274,0.7955,13.99,-1.52,14.07233101
06/01/2020 15:00,14.59408,1.49744,14.67070201,0.33408,0.09744,0.348,14.26,1.4,14.32855889,14.66408,-1.35256,14.72632543,0.33408,0.09744,0.348,14.33,-1.45,14.40317326
06/01/2020 15:30,14.22104,2.21322,14.39223129,2.41104,0.70322,2.5115,11.81,1.51,11.90614127,14.30104,-0.84678,14.32608744,2.41104,0.70322,2.5115,11.89,-1.55,11.99060466
06/01/2020 16:00,15.168,1.369,15.22965479,0.168,0.049,0.175,15,1.32,15.05796799,15.248,-1.321,15.30511499,0.168,0.049,0.175,15.08,-1.37,15.14210355
06/01/2020 16:30,14.61168,1.52424,14.69096661,0.15168,0.04424,0.158,14.46,1.48,14.53554265,14.67168,-1.48576,14.74671749,0.15168,0.04424,0.158,14.52,-1.53,14.60038698
06/01/2020 17:00,14.68552,1.58536,14.77084507,0.15552,0.04536,0.162,14.53,1.54,14.61138255,14.77552,-1.54464,14.85603931,0.15552,0.04536,0.162,14.62,-1.59,14.70620617
06/01/2020 17:30,17.02408,1.71494,17.11024018,0.15408,0.04494,0.1605,16.87,1.67,16.95245705,17.09408,-1.61506,17.17020646,0.15408,0.04494,0.1605,16.94,-1.66,17.0211398
06/01/2020 18:00,14.30456,4.52508,15.00322585,0.15456,0.04508,0.161,14.15,4.48,14.84226735,14.04456,2.12508,14.20442292,0.15456,0.04508,0.161,13.89,2.08,14.04487451
06/01/2020 18:30,14.30312,3.28466,14.67542957,0.15312,0.04466,0.1595,14.15,3.24,14.51620129,14.13312,1.79466,14.24660961,0.15312,0.04466,0.1595,13.98,1.75,14.08910572
06/01/2020 19:00,14.68208,1.23144,14.73363219,0.14208,0.04144,0.148,14.54,1.19,14.58861542,14.77208,-1.18856,14.81981857,0.14208,0.04144,0.148,14.63,-1.23,14.68161435
06/01/2020 19:30,13.35984,0.97912,13.39567097,0.57984,0.16912,0.604,12.78,0.81,12.80564329,13.42984,-0.68088,13.4470889,0.57984,0.16912,0.604,12.85,-0.85,12.87808216
06/01/2020 20:00,13.06848,0.89414,13.09903263,0.28848,0.08414,0.3005,12.78,0.81,12.80564329,13.13848,-0.76586,13.16078259,0.28848,0.08414,0.3005,12.85,-0.85,12.87808216
06/01/2020 20:30,12.8212,1.0341,12.86283531,0.6312,0.1841,0.6575,12.19,0.85,12.21959901,12.8812,-0.6959,12.89998412,0.6312,0.1841,0.6575,12.25,-0.88,12.28156749
06/01/2020 21:00,12.52312,0.98716,12.56196718,0.81312,0.23716,0.847,11.71,0.75,11.73399335,12.59312,-0.53284,12.60438772,0.81312,0.23716,0.847,11.78,-0.77,11.80513871
06/01/2020 21:30,11.98152,0.87336,12.01330842,0.73152,0.21336,0.762,11.25,0.66,11.26934337,12.04152,-0.46664,12.05055836,0.73152,0.21336,0.762,11.31,-0.68,11.33042365
06/01/2020 22:00,11.50104,0.67322,11.52072681,0.25104,0.07322,0.2615,11.25,0.6,11.26598864,11.56104,-0.47678,11.57086708,0.25104,0.07322,0.2615,11.31,-0.55,11.32336522
06/01/2020 22:30,11.0064,0.4027,11.01376449,0.1464,0.0427,0.1525,10.86,0.36,10.86596521,11.0564,-0.3173,11.06095205,0.1464,0.0427,0.1525,10.91,-0.36,10.91593789
06/01/2020 23:00,10.30144,0.54042,10.31560565,0.72144,0.21042,0.7515,9.58,0.33,9.585682031,10.34144,-0.14958,10.34252172,0.72144,0.21042,0.7515,9.62,-0.36,9.62673361
06/01/2020 23:30,9.85704,-0.19628,9.858994036,0.52704,0.15372,0.549,9.33,-0.35,9.336562537,9.89704,0.15372,9.898233711,0.52704,0.15372,0.549,9.37,0,9.37
07/01/2020 00:00,9.87256,0.11158,9.87319052,0.38256,0.11158,0.3985,9.49,0,9.49,9.91256,0.11158,9.913187976,0.38256,0.11158,0.3985,9.53,0,9.53
07/01/2020 00:30,9.29352,0.19936,9.29565804,0.68352,0.19936,0.712,8.61,0,8.61,9.33352,0.07936,9.333857381,0.68352,0.19936,0.712,8.65,-0.12,8.65083233
07/01/2020 01:00,9.90968,1.06324,9.966555925,0.31968,0.09324,0.333,9.59,0.97,9.638931476,9.89968,1.73324,10.05026293,0.31968,0.09324,0.333,9.58,1.64,9.719362119
07/01/2020 01:30,9.72608,-0.30406,9.730831653,0.22608,0.06594,0.2355,9.5,-0.37,9.507202533,9.80608,0.42594,9.815326273,0.22608,0.06594,0.2355,9.58,0.36,9.586761706
07/01/2020 02:00,10.1432,0.3701,10.14994977,0.1032,0.0301,0.1075,10.04,0.34,10.04575532,10.1532,1.4301,10.25342168,0.1032,0.0301,0.1075,10.05,1.4,10.1470439
07/01/2020 02:30,9.5136,-0.3477,9.519951694,0.2136,0.0623,0.2225,9.3,-0.41,9.309033247,9.5536,0.5423,9.568979164,0.2136,0.0623,0.2225,9.34,0.48,9.352325914
07/01/2020 03:00,9.74016,-0.22162,9.742680958,0.44016,0.12838,0.4585,9.3,-0.35,9.306583691,9.78016,0.47838,9.791852585,0.44016,0.12838,0.4585,9.34,0.35,9.346555515
07/01/2020 03:30,9.9488,-0.3066,9.953523246,0.1488,0.0434,0.155,9.8,-0.35,9.806248008,9.9788,0.0434,9.978894378,0.1488,0.0434,0.155,9.83,0,9.83
07/01/2020 04:00,9.29248,-0.24136,9.295613976,0.37248,0.10864,0.388,8.92,-0.35,8.926863951,9.33248,0.10864,9.333112321,0.37248,0.10864,0.388,8.96,0,8.96
07/01/2020 04:30,9.7744,-0.2933,9.77879953,0.1944,0.0567,0.2025,9.58,-0.35,9.586391396,9.8044,0.0567,9.80456395,0.1944,0.0567,0.2025,9.61,0,9.61
07/01/2020 05:00,9.74752,-0.30114,9.752170602,0.16752,0.04886,0.1745,9.58,-0.35,9.586391396,9.77752,0.04886,9.77764208,0.16752,0.04886,0.1745,9.61,0,9.61
07/01/2020 05:30,10.126,0.1755,10.12752074,0.156,0.0455,0.1625,9.97,0.13,9.970847507,10.156,-0.1345,10.15689058,0.156,0.0455,0.1625,10,-0.18,10.00161987
07/01/2020 06:00,10.8432,0.4176,10.85123845,0.1632,0.0476,0.17,10.68,0.37,10.68640725,10.8832,-0.3524,10.88890389,0.1632,0.0476,0.17,10.72,-0.4,10.72746009
07/01/2020 06:30,11.84416,0.76288,11.86870305,0.28416,0.08288,0.296,11.56,0.68,11.57998273,11.89416,-0.65712,11.91229822,0.28416,0.08288,0.296,11.61,-0.74,11.63355921
07/01/2020 07:00,12.82576,0.96668,12.86213784,0.12576,0.03668,0.131,12.7,0.93,12.73400565,12.87576,-0.95332,12.91100362,0.12576,0.03668,0.131,12.75,-0.99,12.78837754
07/01/2020 07:30,13.5132,1.2951,13.57511909,0.2232,0.0651,0.2325,13.29,1.23,13.34679737,13.5732,-1.1649,13.62309621,0.2232,0.0651,0.2325,13.35,-1.23,13.40654318
07/01/2020 08:00,14.43392,1.39906,14.50156597,0.13392,0.03906,0.1395,14.3,1.36,14.36452575,14.50392,-1.36094,14.56763032,0.13392,0.03906,0.1395,14.37,-1.4,14.43803657
07/01/2020 08:30,15.0388,1.5734,15.12088268,0.1488,0.0434,0.155,14.89,1.53,14.96840005,15.1088,-1.5266,15.18572833,0.1488,0.0434,0.155,14.96,-1.57,15.04215743
07/01/2020 09:00,14.7344,1.5292,14.81354097,0.1344,0.0392,0.14,14.6,1.49,14.67583388,14.8044,-1.5008,14.88027755,0.1344,0.0392,0.14,14.67,-1.54,14.75061016
07/01/2020 09:30,14.74192,1.66556,14.83571014,0.36192,0.10556,0.377,14.38,1.56,14.46437002,14.80192,-1.49444,14.87716998,0.36192,0.10556,0.377,14.44,-1.6,14.52837224
07/01/2020 10:00,14.94928,1.65854,15.04100154,0.50928,0.14854,0.5305,14.44,1.51,14.51873617,15.00928,-1.40146,15.0745672,0.50928,0.14854,0.5305,14.5,-1.55,14.58260951
07/01/2020 10:30,14.81776,1.54018,14.89758926,0.37776,0.11018,0.3935,14.44,1.43,14.51063403,14.87776,-1.35982,14.9397742,0.37776,0.11018,0.3935,14.5,-1.47,14.57432331
07/01/2020 11:00,14.89608,1.60344,14.98213,0.28608,0.08344,0.298,14.61,1.52,14.68885632,14.95608,-1.48656,15.02977676,0.28608,0.08344,0.298,14.67,-1.57,14.7537724
07/01/2020 11:30,14.8432,1.7026,14.94052988,0.5232,0.1526,0.545,14.32,1.55,14.4036419,14.9032,-1.4474,14.97332084,0.5232,0.1526,0.545,14.38,-1.6,14.46873871
07/01/2020 12:00,15.00704,1.55872,15.08777179,0.16704,0.04872,0.174,14.84,1.51,14.91662495,15.07704,-1.50128,15.15159981,0.16704,0.04872,0.174,14.91,-1.55,14.99035023
07/01/2020 12:30,14.96008,1.66794,15.05277441,0.37008,0.10794,0.3855,14.59,1.56,14.67316258,15.03008,-1.49206,15.10395802,0.37008,0.10794,0.3855,14.66,-1.6,14.74705394
07/01/2020 13:00,14.86504,1.72772,14.9651071,0.57504,0.16772,0.599,14.29,1.56,14.37489826,14.93504,-1.43228,15.0035611,0.57504,0.16772,0.599,14.36,-1.6,14.44886155
07/01/2020 13:30,14.79304,1.53672,14.87264404,0.50304,0.14672,0.524,14.29,1.39,14.35744406,14.86304,-1.28328,14.91833656,0.50304,0.14672,0.524,14.36,-1.43,14.4310256
07/01/2020 14:00,14.85656,1.57358,14.93966295,0.28656,0.08358,0.2985,14.57,1.49,14.64598921,14.92656,-1.44642,14.99647706,0.28656,0.08358,0.2985,14.64,-1.53,14.71973166
07/01/2020 14:30,14.7188,1.5859,14.80399109,0.3288,0.0959,0.3425,14.39,1.49,14.46693471,14.7988,-1.4341,14.86812444,0.3288,0.0959,0.3425,14.47,-1.53,14.55066322
07/01/2020 15:00,14.50248,1.47614,14.57741114,0.19248,0.05614,0.2005,14.31,1.42,14.38028164,14.57248,-1.41386,14.64090754,0.19248,0.05614,0.2005,14.38,-1.47,14.45494033
07/01/2020 15:30,13.85976,1.30368,13.9209385,0.14976,0.04368,0.156,13.71,1.26,13.7677776,13.92976,-1.25632,13.98629878,0.14976,0.04368,0.156,13.78,-1.3,13.84118492
07/01/2020 16:00,14.094,1.342,14.157747,0.144,0.042,0.15,13.95,1.3,14.01044253,14.174,-1.308,14.23422425,0.144,0.042,0.15,14.03,-1.35,14.09480046
07/01/2020 16:30,14.55592,1.54256,14.637428,0.14592,0.04256,0.152,14.41,1.5,14.48786044,14.63592,-1.49744,14.71232411,0.14592,0.04256,0.152,14.49,-1.54,14.57160595
07/01/2020 17:00,14.87736,1.67298,14.97112897,0.14736,0.04298,0.1535,14.73,1.63,14.81991228,14.95736,-1.62702,15.04559112,0.14736,0.04298,0.1535,14.81,-1.67,14.90385856
07/01/2020 17:30,14.62688,1.42284,14.69592094,0.14688,0.04284,0.153,14.48,1.38,14.54561102,14.71688,-1.38716,14.78210979,0.14688,0.04284,0.153,14.57,-1.43,14.64000683
07/01/2020 18:00,14.97736,1.32298,15.03567719,0.14736,0.04298,0.1535,14.83,1.28,14.88513688,15.05736,-1.27702,15.11141523,0.14736,0.04298,0.1535,14.91,-1.32,14.96831654
07/01/2020 18:30,14.31496,1.19228,14.36452615,0.14496,0.04228,0.151,14.17,1.15,14.2165889,14.39496,-1.14772,14.44064177,0.14496,0.04228,0.151,14.25,-1.19,14.29960139
07/01/2020 19:00,13.66352,1.13186,13.71032041,0.14352,0.04186,0.1495,13.52,1.09,13.56386744,13.73352,-1.08814,13.77656054,0.14352,0.04186,0.1495,13.59,-1.13,13.63689847
07/01/2020 19:30,13.77488,4.40434,14.46186467,0.25488,0.07434,0.2655,13.52,4.33,14.19645378,13.52488,1.93434,13.66250527,0.25488,0.07434,0.2655,13.27,1.86,13.39972015
07/01/2020 20:00,12.99568,1.09874,13.04204463,0.47568,0.13874,0.4955,12.52,0.96,12.55675117,13.06568,-0.86126,13.09403538,0.47568,0.13874,0.4955,12.59,-1,12.62965162
07/01/2020 20:30,12.91936,1.25898,12.98055829,0.33936,0.09898,0.3535,12.58,1.16,12.63336851,12.92936,-0.62102,12.94426575,0.33936,0.09898,0.3535,12.59,-0.72,12.61057096
07/01/2020 21:00,12.1092,0.8056,12.13596786,0.4992,0.1456,0.52,11.61,0.66,11.62874456,12.1692,-0.5444,12.18137102,0.4992,0.1456,0.52,11.67,-0.69,11.69038066
07/01/2020 21:30,11.8524,0.6107,11.86812286,0.2424,0.0707,0.2525,11.61,0.54,11.62255136,11.9124,-0.4993,11.92285932,0.2424,0.0707,0.2525,11.67,-0.57,11.68391202
07/01/2020 22:00,11.74104,0.57822,11.7552694,0.13104,0.03822,0.1365,11.61,0.54,11.62255136,11.80104,-0.53178,11.81301549,0.13104,0.03822,0.1365,11.67,-0.57,11.68391202
07/01/2020 22:30,10.40096,0.82528,10.43365018,0.60096,0.17528,0.626,9.8,0.65,9.821532467,10.45096,-0.49472,10.4626628,0.60096,0.17528,0.626,9.85,-0.67,9.872760506
07/01/2020 23:00,10.32184,0.45012,10.33164987,0.17184,0.05012,0.179,10.15,0.4,10.15787872,10.37184,-0.35988,10.37808164,0.17184,0.05012,0.179,10.2,-0.41,10.20823687
07/01/2020 23:30,9.93264,0.41202,9.941181914,0.21264,0.06202,0.2215,9.72,0.35,9.726299399,9.98264,-0.28798,9.986792971,0.21264,0.06202,0.2215,9.77,-0.35,9.776267181
08/01/2020 00:00,10.0928,3.4229,10.65743197,0.1128,0.0329,0.1175,9.98,3.39,10.54004269,10.0328,4.0629,10.8242428,0.1128,0.0329,0.1175,9.92,4.03,10.70734794
08/01/2020 00:30,9.1832,0.1351,9.184193718,0.4632,0.1351,0.4825,8.72,0,8.72,9.2232,0.1351,9.224189409,0.4632,0.1351,0.4825,8.76,0,8.76
08/01/2020 01:00,9.09472,0.24346,9.097978053,0.83472,0.24346,0.8695,8.26,0,8.26,9.14472,0.24346,9.147960245,0.83472,0.24346,0.8695,8.31,0,8.31
08/01/2020 01:30,9.332,0.441,9.342414303,0.312,0.091,0.325,9.02,0.35,9.026787912,9.372,-0.259,9.375578116,0.312,0.091,0.325,9.06,-0.35,9.066757965
08/01/2020 02:00,9.25864,0.53252,9.273941568,0.48864,0.14252,0.509,8.77,0.39,8.778667325,9.29864,-0.25748,9.302204137,0.48864,0.14252,0.509,8.81,-0.4,8.819075915
08/01/2020 02:30,9.2652,0.4761,9.277424333,0.2952,0.0861,0.3075,8.97,0.39,8.978474258,9.3152,-0.3139,9.32048734,0.2952,0.0861,0.3075,9.02,-0.4,9.028864823
08/01/2020 03:00,9.25672,0.65946,9.280180637,0.78672,0.22946,0.8195,8.47,0.43,8.48090797,9.30672,-0.21054,9.309101152,0.78672,0.22946,0.8195,8.52,-0.44,8.531353937
08/01/2020 03:30,9.37912,0.42266,9.38863853,0.24912,0.07266,0.2595,9.13,0.35,9.13670619,9.41912,-0.27734,9.423202165,0.24912,0.07266,0.2595,9.17,-0.35,9.176676958
08/01/2020 04:00,9.17392,0.05656,9.174094353,0.19392,0.05656,0.202,8.98,0,8.98,9.20392,0.05656,9.204093785,0.19392,0.05656,0.202,9.01,0,9.01
08/01/2020 04:30,9.1048,0.1939,9.106864458,0.6648,0.1939,0.6925,8.44,0,8.44,9.1448,0.0739,9.145098592,0.6648,0.1939,0.6925,8.48,-0.12,8.480849014
08/01/2020 05:00,9.24464,0.08302,9.245012766,0.28464,0.08302,0.2965,8.96,0,8.96,9.28464,0.08302,9.28501116,0.28464,0.08302,0.2965,9,0,9
08/01/2020 05:30,9.98024,0.02632,9.980274706,0.09024,0.02632,0.094,9.89,0,9.89,10.03024,0.02632,10.03027453,0.09024,0.02632,0.094,9.94,0,9.94
08/01/2020 06:00,9.99584,1.45212,10.1007658,0.79584,0.23212,0.829,9.2,1.22,9.280538777,9.99584,0.52212,10.00946685,0.79584,0.23212,0.829,9.2,0.29,9.204569517
08/01/2020 06:30,11.07032,0.79676,11.09895542,0.64032,0.18676,0.667,10.43,0.61,10.44782274,11.12032,-0.50324,11.13170101,0.64032,0.18676,0.667,10.48,-0.69,10.50269013
08/01/2020 07:00,12.38504,1.07522,12.43162555,0.15504,0.04522,0.1615,12.23,1.03,12.27329622,12.43504,-1.03478,12.47802025,0.15504,0.04522,0.1615,12.28,-1.08,12.32740037
08/01/2020 07:30,13.22408,1.47494,13.30607906,0.39408,0.11494,0.4105,12.83,1.36,12.90187971,13.27408,-1.11506,13.32083176,0.39408,0.11494,0.4105,12.88,-1.23,12.9385973
08/01/2020 08:00,13.51064,1.71852,13.61949721,0.68064,0.19852,0.709,12.83,1.52,12.91972523,13.56064,-1.34148,13.6268311,0.68064,0.19852,0.709,12.88,-1.54,12.97173851
08/01/2020 08:30,13.7524,1.2832,13.81213626,0.4224,0.1232,0.44,13.33,1.16,13.38037742,13.8124,-1.0968,13.85587832,0.4224,0.1232,0.44,13.39,-1.22,13.44546392
08/01/2020 09:00,13.71184,1.34512,13.7776596,0.53184,0.15512,0.554,13.18,1.19,13.23361251,13.77184,-1.10488,13.81608978,0.53184,0.15512,0.554,13.24,-1.26,13.29981955
08/01/2020 09:30,13.67632,1.26476,13.73467679,0.49632,0.14476,0.517,13.18,1.12,13.22750165,13.73632,-1.04524,13.77603041,0.49632,0.14476,0.517,13.24,-1.19,13.29337053
08/01/2020 10:00,13.71296,1.35128,13.77937697,0.79296,0.23128,0.826,12.92,1.12,12.96845403,13.77296,-0.95872,13.80628738,0.79296,0.23128,0.826,12.98,-1.19,13.03443516
08/01/2020 10:30,13.8588,1.4534,13.93480208,0.3888,0.1134,0.405,13.47,1.34,13.53648773,13.9188,-1.2666,13.97631099,0.3888,0.1134,0.405,13.53,-1.38,13.60019485
08/01/2020 11:00,13.9692,1.4856,14.04797338,0.4992,0.1456,0.52,13.47,1.34,13.53648773,14.0292,-1.2344,14.08340144,0.4992,0.1456,0.52,13.53,-1.38,13.60019485
08/01/2020 11:30,14.05192,1.69306,14.15354754,0.66192,0.19306,0.6895,13.39,1.5,13.47375597,14.11192,-1.34694,14.17605493,0.66192,0.19306,0.6895,13.45,-1.54,13.5378765
08/01/2020 12:00,13.98512,1.48566,14.06381055,0.46512,0.13566,0.4845,13.52,1.35,13.58723298,14.04512,-1.25434,14.10101999,0.46512,0.13566,0.4845,13.58,-1.39,13.65095235
08/01/2020 12:30,13.79896,1.50928,13.88125438,0.64896,0.18928,0.676,13.15,1.32,13.2160849,13.85896,-1.16072,13.90748155,0.64896,0.18928,0.676,13.21,-1.35,13.27880266
08/01/2020 13:00,14.03584,1.53462,14.11948523,0.25584,0.07462,0.2665,13.78,1.46,13.85712813,14.09584,-1.42538,14.16772436,0.25584,0.07462,0.2665,13.84,-1.5,13.92104881
08/01/2020 13:30,13.81136,1.56248,13.89946074,0.35136,0.10248,0.366,13.46,1.46,13.53895121,13.88136,-1.39752,13.95153101,0.35136,0.10248,0.366,13.53,-1.5,13.61289462
08/01/2020 14:00,13.93664,1.69902,14.03982206,0.47664,0.13902,0.4965,13.46,1.56,13.55009963,14.00664,-1.46098,14.08262854,0.47664,0.13902,0.4965,13.53,-1.6,13.62427613
08/01/2020 14:30,13.81208,1.80644,13.92970852,0.74208,0.21644,0.773,13.07,1.59,13.16635865,13.87208,-1.41356,13.94391464,0.74208,0.21644,0.773,13.13,-1.63,13.23078985
08/01/2020 15:00,14.02648,1.53064,14.1097484,0.27648,0.08064,0.288,13.75,1.45,13.82624316,14.08648,-1.40936,14.15680806,0.27648,0.08064,0.288,13.81,-1.49,13.89014759
08/01/2020 15:30,13.7644,1.6792,13.86644944,0.1344,0.0392,0.14,13.63,1.64,13.72831017,13.8244,-1.6408,13.92143168,0.1344,0.0392,0.14,13.69,-1.68,13.79269734
08/01/2020 16:00,13.87328,1.58304,13.96330597,0.11328,0.03304,0.118,13.76,1.55,13.84702495,13.94328,-1.55696,14.02993876,0.11328,0.03304,0.118,13.83,-1.59,13.92109909
08/01/2020 16:30,18.87232,1.89276,18.96699772,0.11232,0.03276,0.117,18.76,1.86,18.85198133,18.94232,-1.87724,19.03511274,0.11232,0.03276,0.117,18.83,-1.91,18.92662146
08/01/2020 17:00,17.67184,1.66262,17.74987984,0.11184,0.03262,0.1165,17.56,1.63,17.63548979,17.75184,-1.64738,17.82811499,0.11184,0.03262,0.1165,17.64,-1.68,17.71981941
08/01/2020 17:30,14.47608,2.96344,14.77629415,4.84608,1.41344,5.048,9.63,1.55,9.753942793,14.55608,-0.16656,14.55703291,4.84608,1.41344,5.048,9.71,-1.58,9.837708066
08/01/2020 18:00,14.16984,2.75662,14.4354882,4.71984,1.37662,4.9165,9.45,1.38,9.550230364,14.23984,-0.03338,14.23987912,4.71984,1.37662,4.9165,9.52,-1.41,9.623850581
08/01/2020 18:30,13.55144,0.61542,13.56540703,0.12144,0.03542,0.1265,13.43,0.58,13.44251837,13.63144,-0.58458,13.64396901,0.12144,0.03542,0.1265,13.51,-0.62,13.52421902
08/01/2020 19:00,17.92376,0.96318,17.94962084,0.11376,0.03318,0.1185,17.81,0.93,17.83426477,18.00376,-0.94682,18.0286395,0.11376,0.03318,0.1185,17.89,-0.98,17.9168217
08/01/2020 19:30,13.07488,0.80184,13.09944405,0.79488,0.23184,0.828,12.28,0.57,12.29322171,13.14488,-0.36816,13.15003468,0.79488,0.23184,0.828,12.35,-0.6,12.36456631
08/01/2020 20:00,12.92304,0.64922,12.93933729,0.44304,0.12922,0.4615,12.48,0.52,12.49082864,13.00304,-0.42078,13.00984647,0.44304,0.12922,0.4615,12.56,-0.55,12.57203643
08/01/2020 20:30,12.49288,0.74834,12.51527321,0.78288,0.22834,0.8155,11.71,0.52,11.72154,12.56288,-0.29166,12.56626514,0.78288,0.22834,0.8155,11.78,-0.52,11.79147149
08/01/2020 21:00,12.17176,0.71218,12.19257733,0.52176,0.15218,0.5435,11.65,0.56,11.66345146,12.23176,-0.43782,12.23959309,0.52176,0.15218,0.5435,11.71,-0.59,11.72485394
08/01/2020 21:30,11.96464,0.53802,11.9767306,0.16464,0.04802,0.1715,11.8,0.49,11.81016935,12.03464,-0.46198,12.04350387,0.16464,0.04802,0.1715,11.87,-0.51,11.88095114
08/01/2020 22:00,11.60968,0.60574,11.62547163,0.49968,0.14574,0.5205,11.11,0.46,11.11951887,11.66968,-0.33426,11.6744662,0.49968,0.14574,0.5205,11.17,-0.48,11.18030858
08/01/2020 22:30,10.9532,0.5801,10.96855078,0.5832,0.1701,0.6075,10.37,0.41,10.37810195,11.0132,-0.2599,11.01626626,0.5832,0.1701,0.6075,10.43,-0.43,10.43886009
