Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/01/2020 23:00,10.49624,0.53432,10.50983121,0.42624,0.12432,0.444,10.07,0.41,10.07834312,10.54624,-0.30568,10.5506691,0.42624,0.12432,0.444,10.12,-0.43,10.12913126
08/01/2020 23:30,10.10168,0.45674,10.11200031,0.33168,0.09674,0.3455,9.77,0.36,9.776630299,10.15168,-0.25326,10.15483862,0.33168,0.09674,0.3455,9.82,-0.35,9.826235291
09/01/2020 00:00,10.0628,0.6604,10.08444703,0.4128,0.1204,0.43,9.65,0.54,9.665096999,10.1128,0.0104,10.11280535,0.4128,0.1204,0.43,9.7,-0.11,9.700623691
09/01/2020 00:30,10.46496,0.47478,10.4757245,0.32496,0.09478,0.3385,10.14,0.38,10.14711782,10.51496,-0.27522,10.51856121,0.32496,0.09478,0.3385,10.19,-0.37,10.19671516
09/01/2020 01:00,10.78504,0.04522,10.7851348,0.15504,0.04522,0.1615,10.63,0,10.63,10.82504,0.04522,10.82513445,0.15504,0.04522,0.1615,10.67,0,10.67
09/01/2020 01:30,10.39352,0.52936,10.40699188,0.20352,0.05936,0.212,10.19,0.47,10.2008333,10.44352,-0.39064,10.45082339,0.20352,0.05936,0.212,10.24,-0.45,10.24988293
09/01/2020 02:00,10.25648,0.51564,10.26943361,0.15648,0.04564,0.163,10.1,0.47,10.11092973,10.29648,-0.43436,10.30563773,0.15648,0.04564,0.163,10.14,-0.48,10.15135459
09/01/2020 02:30,10.38416,0.44288,10.39360003,0.28416,0.08288,0.296,10.1,0.36,10.10641381,10.42416,-0.28712,10.42811342,0.28416,0.08288,0.296,10.14,-0.37,10.14674825
09/01/2020 03:00,10.04472,0.48096,10.05622804,0.41472,0.12096,0.432,9.63,0.36,9.636726623,10.08472,-0.24904,10.08779453,0.41472,0.12096,0.432,9.67,-0.37,9.677076005
09/01/2020 03:30,9.55488,0.50434,9.568181157,0.49488,0.14434,0.5155,9.06,0.36,9.067149497,9.59488,-0.22566,9.597533259,0.49488,0.14434,0.5155,9.1,-0.37,9.107518872
09/01/2020 04:00,9.40704,0.50122,9.420383381,0.34704,0.10122,0.3615,9.06,0.4,9.068825723,9.44704,-0.29878,9.451763552,0.34704,0.10122,0.3615,9.1,-0.4,9.108786966
09/01/2020 04:30,9.4156,0.5533,9.431843099,0.5256,0.1533,0.5475,8.89,0.4,8.898994325,9.4556,-0.2467,9.458817698,0.5256,0.1533,0.5475,8.93,-0.4,8.938954078
09/01/2020 05:00,9.32608,0.60844,9.345906451,0.88608,0.25844,0.923,8.44,0.35,8.447253992,9.35608,-0.10156,9.356631199,0.88608,0.25844,0.923,8.47,-0.36,8.477647079
09/01/2020 05:30,9.87072,0.83896,9.906309464,0.51072,0.14896,0.532,9.36,0.69,9.385398233,9.91072,-0.44104,9.920528575,0.51072,0.14896,0.532,9.4,-0.59,9.418497757
09/01/2020 06:00,10.8532,0.6376,10.87191262,0.1632,0.0476,0.17,10.69,0.59,10.70626919,10.8832,-0.5424,10.89670776,0.1632,0.0476,0.17,10.72,-0.59,10.73622373
09/01/2020 06:30,11.29,0.6825,11.31061034,0.18,0.0525,0.1875,11.11,0.63,11.12784795,11.35,-0.6075,11.36624636,0.18,0.0525,0.1875,11.17,-0.66,11.18948167
09/01/2020 07:00,12.14152,0.79586,12.16757581,0.19152,0.05586,0.1995,11.95,0.74,11.97289021,12.20152,-0.71414,12.222401,0.19152,0.05586,0.1995,12.01,-0.77,12.03465828
09/01/2020 07:30,12.81992,1.37706,12.89366678,0.46992,0.13706,0.4895,12.35,1.24,12.41209491,12.88992,-1.13294,12.93961323,0.46992,0.13706,0.4895,12.42,-1.27,12.48476271
09/01/2020 08:00,13.46,1.7675,13.57555363,0.54,0.1575,0.5625,12.92,1.61,13.01992704,13.52,-1.4925,13.60213058,0.54,0.1575,0.5625,12.98,-1.65,13.08445261
09/01/2020 08:30,14.15072,1.45396,14.22521972,0.15072,0.04396,0.157,14,1.41,14.07082443,14.22072,-1.41604,14.29104778,0.15072,0.04396,0.157,14.07,-1.46,14.145547
09/01/2020 09:00,13.71928,1.50604,13.80169556,0.32928,0.09604,0.343,13.39,1.41,13.46403357,13.77928,-1.36396,13.84662212,0.32928,0.09604,0.343,13.45,-1.46,13.52900957
09/01/2020 09:30,14.2504,1.4772,14.32675888,0.2304,0.0672,0.24,14.02,1.41,14.0907239,14.3204,-1.3928,14.38797234,0.2304,0.0672,0.24,14.09,-1.46,14.16544034
09/01/2020 10:00,14.05744,1.49092,14.13628175,0.27744,0.08092,0.289,13.78,1.41,13.85194932,14.11744,-1.34908,14.18175338,0.27744,0.08092,0.289,13.84,-1.43,13.91368032
09/01/2020 10:30,13.63824,1.45282,13.71540288,0.31824,0.09282,0.3315,13.32,1.36,13.38924942,13.70824,-1.33718,13.77330368,0.31824,0.09282,0.3315,13.39,-1.43,13.46614273
09/01/2020 11:00,14.12776,1.55268,14.21282582,0.31776,0.09268,0.331,13.81,1.46,13.88696151,14.19776,-1.40732,14.26733818,0.31776,0.09268,0.331,13.88,-1.5,13.9608166
09/01/2020 11:30,13.81152,1.63836,13.9083539,0.37152,0.10836,0.387,13.44,1.53,13.52680672,13.88152,-1.46164,13.95825881,0.37152,0.10836,0.387,13.51,-1.57,13.60091909
09/01/2020 12:00,14.12856,2.08958,14.28224605,1.43856,0.41958,1.4985,12.69,1.67,12.79941405,14.18856,-1.29042,14.24711966,1.43856,0.41958,1.4985,12.75,-1.71,12.86415951
09/01/2020 12:30,13.63856,2.10458,13.79998463,1.79856,0.52458,1.8735,11.84,1.58,11.94495709,13.68856,-1.09542,13.73232026,1.79856,0.52458,1.8735,11.89,-1.62,11.99985417
09/01/2020 13:00,13.61784,1.88812,13.74811127,1.46784,0.42812,1.529,12.15,1.46,12.23740577,13.65784,-1.06188,13.69905773,1.46784,0.42812,1.529,12.19,-1.49,12.28072473
09/01/2020 13:30,13.3952,1.6361,13.49474736,1.0152,0.2961,1.0575,12.38,1.34,12.45230902,13.4652,-1.0739,13.50795589,1.0152,0.2961,1.0575,12.45,-1.37,12.5251507
09/01/2020 14:00,13.45128,1.45204,13.52942548,0.52128,0.15204,0.543,12.93,1.3,12.99518757,13.52128,-1.18796,13.5733659,0.52128,0.15204,0.543,13,-1.34,13.06887906
09/01/2020 14:30,13.56928,1.61354,13.66487728,0.86928,0.25354,0.9055,12.7,1.36,12.77261132,13.63928,-1.14646,13.68737847,0.86928,0.25354,0.9055,12.77,-1.4,12.84651315
09/01/2020 15:00,13.94336,1.62348,14.03755589,0.42336,0.12348,0.441,13.52,1.5,13.60295556,14.00336,-1.41652,14.07482221,0.42336,0.12348,0.441,13.58,-1.54,13.66704065
09/01/2020 15:30,18.09848,1.86914,18.19474272,0.16848,0.04914,0.1755,17.93,1.82,18.02213361,18.15848,-1.83086,18.25054641,0.16848,0.04914,0.1755,17.99,-1.88,18.08796561
09/01/2020 16:00,14.86648,1.60564,14.95293641,0.15648,0.04564,0.163,14.71,1.56,14.79248796,14.93648,-1.56436,15.01817755,0.15648,0.04564,0.163,14.78,-1.61,14.86743085
09/01/2020 16:30,14.33648,1.78564,14.44725472,0.15648,0.04564,0.163,14.18,1.74,14.28635713,14.41648,-1.74436,14.52162826,0.15648,0.04564,0.163,14.26,-1.79,14.37190662
09/01/2020 17:00,14.176,1.4555,14.25052477,0.156,0.0455,0.1625,14.02,1.41,14.0907239,14.256,-1.4145,14.32600245,0.156,0.0455,0.1625,14.1,-1.46,14.17538712
09/01/2020 17:30,14.0748,2.9564,14.3819434,4.9248,1.4364,5.13,9.15,1.52,9.275392175,14.1648,-0.1236,14.16533925,4.9248,1.4364,5.13,9.24,-1.56,9.370763043
09/01/2020 18:00,13.86752,2.52636,14.09576553,4.78752,1.39636,4.987,9.08,1.13,9.150043716,13.94752,0.23636,13.94952258,4.78752,1.39636,4.987,9.16,-1.16,9.23315764
09/01/2020 18:30,13.23784,0.67312,13.25494241,0.14784,0.04312,0.154,13.09,0.63,13.10515166,13.31784,-0.63688,13.3330596,0.14784,0.04312,0.154,13.17,-0.68,13.18754336
09/01/2020 19:00,18.12544,1.54242,18.19094925,0.14544,0.04242,0.1515,17.98,1.5,18.04246103,18.18544,-1.05758,18.21616599,0.14544,0.04242,0.1515,18.04,-1.1,18.07350547
09/01/2020 19:30,13.61688,0.84534,13.64309425,0.32688,0.09534,0.3405,13.29,0.75,13.31114571,13.68688,-0.70466,13.70500747,0.32688,0.09534,0.3405,13.36,-0.8,13.38393066
09/01/2020 20:00,13.51464,0.73552,13.53464015,0.22464,0.06552,0.234,13.29,0.67,13.30687792,13.58464,-0.65448,13.60039661,0.22464,0.06552,0.234,13.36,-0.72,13.37938713
09/01/2020 20:30,13.6356,0.6583,13.65148147,0.1656,0.0483,0.1725,13.47,0.61,13.4838051,13.7156,-0.6017,13.72879187,0.1656,0.0483,0.1725,13.55,-0.65,13.56558145
09/01/2020 21:00,12.5884,0.6162,12.60347242,0.3984,0.1162,0.415,12.19,0.5,12.20025,12.6584,-0.4238,12.66549237,0.3984,0.1162,0.415,12.26,-0.54,12.27188657
09/01/2020 21:30,12.17616,3.79138,12.75278145,0.41616,0.12138,0.4335,11.76,3.67,12.31935469,12.12616,4.74138,13.02015517,0.41616,0.12138,0.4335,11.71,4.62,12.58842723
09/01/2020 22:00,11.53624,6.43682,13.21050662,0.60624,0.17682,0.6315,10.93,6.26,12.5957334,11.53624,6.42682,13.205637,0.60624,0.17682,0.6315,10.93,6.25,12.59076646
09/01/2020 22:30,11.28952,5.33986,12.48868955,0.23952,0.06986,0.2495,11.05,5.27,12.24236088,11.31952,3.54986,11.86309568,0.23952,0.06986,0.2495,11.08,3.48,11.61364714
09/01/2020 23:00,10.35688,-0.16216,10.35814941,0.50688,0.14784,0.528,9.85,-0.31,9.854876965,10.39688,0.80784,10.42821745,0.50688,0.14784,0.528,9.89,0.66,9.91199778
09/01/2020 23:30,10.14456,-0.30742,10.14921695,0.45456,0.13258,0.4735,9.69,-0.44,9.699984536,10.19456,0.57258,10.21062689,0.45456,0.13258,0.4735,9.74,0.44,9.749933333
10/01/2020 00:00,10.17424,-0.32668,10.17948326,0.11424,0.03332,0.119,10.06,-0.36,10.06643929,10.21424,0.39332,10.22180999,0.11424,0.03332,0.119,10.1,0.36,10.10641381
10/01/2020 00:30,9.93528,0.42154,9.944218655,0.24528,0.07154,0.2555,9.69,0.35,9.696318889,9.97528,-0.27846,9.979165849,0.24528,0.07154,0.2555,9.73,-0.35,9.736292929
10/01/2020 01:00,9.7632,0.1701,9.764681677,0.5832,0.1701,0.6075,9.18,0,9.18,9.8132,0.1701,9.814674129,0.5832,0.1701,0.6075,9.23,0,9.23
10/01/2020 01:30,10.07992,0.06706,10.08014307,0.22992,0.06706,0.2395,9.85,0,9.85,10.12992,0.06706,10.13014197,0.22992,0.06706,0.2395,9.9,0,9.9
10/01/2020 02:00,9.9088,0.0959,9.909264062,0.3288,0.0959,0.3425,9.58,0,9.58,9.9588,0.0959,9.959261732,0.3288,0.0959,0.3425,9.63,0,9.63
10/01/2020 02:30,10.012,0.0385,10.01207402,0.132,0.0385,0.1375,9.88,0,9.88,10.062,0.0385,10.06207366,0.132,0.0385,0.1375,9.93,0,9.93
10/01/2020 03:00,9.64144,-0.38958,9.649307636,0.24144,0.07042,0.2515,9.4,-0.46,9.411248589,9.69144,0.55042,9.707057816,0.24144,0.07042,0.2515,9.45,0.48,9.462182623
10/01/2020 03:30,9.4292,-0.2394,9.4322386,0.3792,0.1106,0.395,9.05,-0.35,9.056765427,9.4792,0.4606,9.490383817,0.3792,0.1106,0.395,9.1,0.35,9.106728282
10/01/2020 04:00,9.40312,-0.27034,9.407005339,0.27312,0.07966,0.2845,9.13,-0.35,9.13670619,9.44312,0.42966,9.452889667,0.27312,0.07966,0.2845,9.17,0.35,9.176676958
10/01/2020 04:30,9.3212,-0.2534,9.324643747,0.3312,0.0966,0.345,8.99,-0.35,8.996810546,9.3612,0.4466,9.371847043,0.3312,0.0966,0.345,9.03,0.35,9.0367804
10/01/2020 05:00,9.6436,-0.3052,9.648428266,0.1536,0.0448,0.16,9.49,-0.35,9.496451969,9.6836,0.3948,9.691644649,0.1536,0.0448,0.16,9.53,0.35,9.536424907
10/01/2020 05:30,10.29048,-0.31486,10.29529579,0.12048,0.03514,0.1255,10.17,-0.35,10.17602083,10.33048,0.03514,10.33053977,0.12048,0.03514,0.1255,10.21,0,10.21
10/01/2020 06:00,10.26016,0.48838,10.27177678,0.44016,0.12838,0.4585,9.82,0.36,9.826596562,10.31016,-0.23162,10.31276137,0.44016,0.12838,0.4585,9.87,-0.36,9.876563167
10/01/2020 06:30,11.32,0.5175,11.33182272,0.54,0.1575,0.5625,10.78,0.36,10.78600946,11.37,-0.2025,11.37180312,0.54,0.1575,0.5625,10.83,-0.36,10.83598173
10/01/2020 07:00,12.43744,2.15342,12.62248515,0.45744,0.13342,0.4765,11.98,2.02,12.14910696,12.38744,0.36342,12.39276982,0.45744,0.13342,0.4765,11.93,0.23,11.93221689
10/01/2020 07:30,13.26656,1.49608,13.35065053,0.46656,0.13608,0.486,12.8,1.36,12.87204723,13.33656,-1.22392,13.39260291,0.46656,0.13608,0.486,12.87,-1.36,12.94165754
10/01/2020 08:00,14.03032,1.66926,14.12927133,0.58032,0.16926,0.6045,13.45,1.5,13.53338465,14.10032,-1.37074,14.16679047,0.58032,0.16926,0.6045,13.52,-1.54,13.60742444
10/01/2020 08:30,14.30728,1.53754,14.38965914,0.43728,0.12754,0.4555,13.87,1.41,13.94148486,14.37728,-1.32246,14.43797356,0.43728,0.12754,0.4555,13.94,-1.45,14.0152096
10/01/2020 09:00,14.414,1.487,14.49049913,0.264,0.077,0.275,14.15,1.41,14.22007736,14.474,-1.373,14.53897538,0.264,0.077,0.275,14.21,-1.45,14.28378801
10/01/2020 09:30,14.3836,1.5598,14.46792746,0.5136,0.1498,0.535,13.87,1.41,13.94148486,14.4436,-1.3002,14.50200334,0.5136,0.1498,0.535,13.93,-1.45,14.0052633
10/01/2020 10:00,14.79944,1.56442,14.88189619,0.52944,0.15442,0.5515,14.27,1.41,14.33949093,14.85944,-1.29558,14.91581324,0.52944,0.15442,0.5515,14.33,-1.45,14.40317326
10/01/2020 10:30,14.44856,1.48958,14.52514147,0.71856,0.20958,0.7485,13.73,1.28,13.78953589,14.50856,-1.11042,14.55099123,0.71856,0.20958,0.7485,13.79,-1.32,13.85303216
10/01/2020 11:00,14.46272,1.65996,14.55766935,0.82272,0.23996,0.857,13.64,1.42,13.71371576,14.51272,-1.22004,14.56391223,0.82272,0.23996,0.857,13.69,-1.46,13.76763233
10/01/2020 11:30,14.28272,1.61996,14.37429515,0.58272,0.16996,0.607,13.7,1.45,13.77651988,14.34272,-1.32004,14.4033372,0.58272,0.16996,0.607,13.76,-1.49,13.84043713
10/01/2020 12:00,14.61632,1.43476,14.68657028,0.49632,0.14476,0.517,14.12,1.29,14.1788046,14.66632,-1.18524,14.71413389,0.49632,0.14476,0.517,14.17,-1.33,14.23228021
10/01/2020 12:30,14.34328,1.50304,14.42181717,0.59328,0.17304,0.618,13.75,1.33,13.81417388,14.39328,-1.19696,14.44296446,0.59328,0.17304,0.618,13.8,-1.37,13.86783689
10/01/2020 13:00,14.13352,1.31186,14.19427223,0.38352,0.11186,0.3995,13.75,1.2,13.80226431,14.18352,-1.13814,14.22911108,0.38352,0.11186,0.3995,13.8,-1.25,13.85649667
10/01/2020 13:30,14.27616,1.17138,14.32413612,0.41616,0.12138,0.4335,13.86,1.05,13.89971582,14.33616,-0.95862,14.36817441,0.41616,0.12138,0.4335,13.92,-1.08,13.96183369
10/01/2020 14:00,13.79624,1.02682,13.83439906,0.36624,0.10682,0.3815,13.43,0.92,13.46147466,13.86624,-0.85318,13.89246299,0.36624,0.10682,0.3815,13.5,-0.96,13.53409029
10/01/2020 14:30,13.57808,0.97694,13.61317995,0.53808,0.15694,0.5605,13.04,0.82,13.06575677,13.62808,-0.70306,13.64620306,0.53808,0.15694,0.5605,13.09,-0.86,13.11822015
10/01/2020 15:00,13.56456,0.85008,13.59117081,0.27456,0.08008,0.286,13.29,0.77,13.31228756,13.61456,-0.72992,13.63411263,0.27456,0.08008,0.286,13.34,-0.81,13.36456883
10/01/2020 15:30,12.792,0.8435,12.81977988,0.252,0.0735,0.2625,12.54,0.77,12.56361811,12.852,-0.7365,12.87308573,0.252,0.0735,0.2625,12.6,-0.81,12.62600887
10/01/2020 16:00,13.03704,1.01122,13.07619891,0.10704,0.03122,0.1115,12.93,0.98,12.96708525,13.09704,-0.90878,13.12853144,0.10704,0.03122,0.1115,12.99,-0.94,13.02396637
10/01/2020 16:30,13.3516,0.7738,13.37400422,0.0816,0.0238,0.085,13.27,0.75,13.29117752,13.4216,-0.7662,13.44345227,0.0816,0.0238,0.085,13.34,-0.79,13.36337158
10/01/2020 17:00,13.65968,0.95324,13.6929005,0.07968,0.02324,0.083,13.58,0.93,13.61180737,13.73968,-0.96676,13.77364989,0.07968,0.02324,0.083,13.66,-0.99,13.69582783
10/01/2020 17:30,13.94632,1.07226,13.98747951,0.07632,0.02226,0.0795,13.87,1.05,13.90968727,14.01632,-1.09774,14.05924107,0.07632,0.02226,0.0795,13.94,-1.12,13.98492045
10/01/2020 18:00,13.66632,0.85226,13.69286856,0.07632,0.02226,0.0795,13.59,0.83,13.61532225,13.75632,-0.87774,13.78429423,0.07632,0.02226,0.0795,13.68,-0.9,13.7095733
10/01/2020 18:30,13.36664,1.17902,13.41853766,1.67664,0.48902,1.7465,11.69,0.69,11.71034585,13.44664,-0.27098,13.44937015,1.67664,0.48902,1.7465,11.77,-0.76,11.79451144
10/01/2020 19:00,13.21432,1.39126,13.28735705,2.40432,0.70126,2.5045,10.81,0.69,10.83199889,13.29432,-0.05874,13.29444977,2.40432,0.70126,2.5045,10.89,-0.76,10.91648753
10/01/2020 19:30,13.074,0.7545,13.09575299,0.324,0.0945,0.3375,12.75,0.66,12.76707092,13.144,-0.6355,13.15935395,0.324,0.0945,0.3375,12.82,-0.73,12.84076711
10/01/2020 20:00,12.55336,0.67348,12.57141291,0.18336,0.05348,0.191,12.37,0.62,12.38552785,12.61336,-0.62652,12.6289104,0.18336,0.05348,0.191,12.43,-0.68,12.44858627
10/01/2020 20:30,12.2344,0.6417,12.25121717,0.3144,0.0917,0.3275,11.92,0.55,11.93268201,12.2944,-0.5283,12.3057455,0.3144,0.0917,0.3275,11.98,-0.62,11.99603268
10/01/2020 21:00,11.68104,0.50572,11.69198222,0.19104,0.05572,0.199,11.49,0.45,11.49880863,11.73104,-0.43428,11.73907571,0.19104,0.05572,0.199,11.54,-0.49,11.55039826
10/01/2020 21:30,11.38872,1.25296,11.45743654,0.31872,0.09296,0.332,11.07,1.16,11.13061094,11.38872,0.32296,11.39329831,0.31872,0.09296,0.332,11.07,0.23,11.07238908
10/01/2020 22:00,11.1356,0.4908,11.14641072,0.3456,0.1008,0.36,10.79,0.39,10.79704589,11.1956,-0.3092,11.19986893,0.3456,0.1008,0.36,10.85,-0.41,10.85774378
10/01/2020 22:30,10.73056,0.05558,10.73070394,0.19056,0.05558,0.1985,10.54,0,10.54,10.79056,0.05558,10.79070314,0.19056,0.05558,0.1985,10.6,0,10.6
10/01/2020 23:00,9.992,-0.334,9.997580707,0.192,0.056,0.2,9.8,-0.39,9.807757134,10.042,0.476,10.05327509,0.192,0.056,0.2,9.85,0.42,9.858950248
10/01/2020 23:30,9.45752,-0.44614,9.468037043,0.52752,0.15386,0.5495,8.93,-0.6,8.950134077,9.50752,0.73386,9.535800284,0.52752,0.15386,0.5495,8.98,0.58,8.998711019
11/01/2020 00:00,9.83288,-0.56416,9.849051,0.12288,0.03584,0.128,9.71,-0.6,9.728519929,9.87288,0.61584,9.892068459,0.12288,0.03584,0.128,9.75,0.58,9.767236047
11/01/2020 00:30,9.32384,-0.32138,9.32937712,0.30384,0.08862,0.3165,9.02,-0.41,9.029313374,9.36384,0.48862,9.376579816,0.30384,0.08862,0.3165,9.06,0.4,9.068825723
11/01/2020 01:00,9.29216,5.08938,10.59462252,0.51216,0.14938,0.5335,8.78,4.94,10.0743238,9.31216,2.94938,9.768068706,0.51216,0.14938,0.5335,8.8,2.8,9.234717104
11/01/2020 01:30,9.77952,-0.71514,9.805632904,0.11952,0.03486,0.1245,9.66,-0.75,9.689071163,9.81952,0.90486,9.86112289,0.11952,0.03486,0.1245,9.7,0.87,9.738937314
11/01/2020 02:00,8.95672,-0.69554,8.983685716,0.18672,0.05446,0.1945,8.77,-0.75,8.802011134,8.99672,0.78446,9.030855344,0.18672,0.05446,0.1945,8.81,0.73,8.840192306
11/01/2020 02:30,8.88768,-0.27276,8.891864473,0.36768,0.10724,0.383,8.52,-0.38,8.528469968,8.92768,0.47724,8.940426623,0.36768,0.10724,0.383,8.56,0.37,8.567992764
11/01/2020 03:00,8.55024,0.13132,8.551248388,0.45024,0.13132,0.469,8.1,0,8.1,8.59024,0.13132,8.591243693,0.45024,0.13132,0.469,8.14,0,8.14
11/01/2020 03:30,8.42928,-0.39396,8.43848125,0.32928,0.09604,0.343,8.1,-0.49,8.114807453,8.46928,0.57604,8.488847142,0.32928,0.09604,0.343,8.14,0.48,8.154140053
11/01/2020 04:00,8.2312,-0.1959,8.23353085,0.8712,0.2541,0.9075,7.36,-0.45,7.373743961,8.2812,0.6941,8.310237557,0.8712,0.2541,0.9075,7.41,0.44,7.423051933
11/01/2020 04:30,8.22296,-0.37622,8.231561981,0.25296,0.07378,0.2635,7.97,-0.45,7.982693781,8.27296,0.51378,8.288898422,0.25296,0.07378,0.2635,8.02,0.44,8.032060757
11/01/2020 05:00,8.2012,-0.2309,8.204449784,0.5112,0.1491,0.5325,7.69,-0.38,7.699383092,8.2412,0.5191,8.257532455,0.5112,0.1491,0.5325,7.73,0.37,7.738850044
11/01/2020 05:30,8.3104,-0.1378,8.311542396,0.8304,0.2422,0.865,7.48,-0.38,7.489646187,8.3404,0.6122,8.362838095,0.8304,0.2422,0.865,7.51,0.37,7.51910899
11/01/2020 06:00,8.44792,-0.15894,8.449415024,0.75792,0.22106,0.7895,7.69,-0.38,7.699383092,8.48792,0.59106,8.508474473,0.75792,0.22106,0.7895,7.73,0.37,7.738850044
11/01/2020 06:30,9.05872,-0.19954,9.060917407,0.61872,0.18046,0.6445,8.44,-0.38,8.448550171,9.10872,0.55046,9.125337596,0.61872,0.18046,0.6445,8.49,0.37,8.498058602
11/01/2020 07:00,9.80976,0.13368,9.810670803,0.38976,0.11368,0.406,9.42,0.02,9.420021231,9.83976,0.48368,9.851640635,0.38976,0.11368,0.406,9.45,0.37,9.457240612
11/01/2020 07:30,10.1372,-0.4154,10.14570752,0.1872,0.0546,0.195,9.95,-0.47,9.961094317,10.1872,0.5146,10.20018907,0.1872,0.0546,0.195,10,0.46,10.01057441
11/01/2020 08:00,10.67768,1.37224,10.76549547,0.24768,0.07224,0.258,10.43,1.3,10.51070407,10.70768,0.48224,10.71853378,0.24768,0.07224,0.258,10.46,0.41,10.46803229
11/01/2020 08:30,10.88024,0.71132,10.90346727,0.45024,0.13132,0.469,10.43,0.58,10.44611411,10.91024,0.00132,10.91024008,0.45024,0.13132,0.469,10.46,-0.13,10.46080781
11/01/2020 09:00,11.22992,0.31956,11.2344658,0.64992,0.18956,0.677,10.58,0.13,10.58079865,11.27992,-0.21044,11.28188283,0.64992,0.18956,0.677,10.63,-0.4,10.63752321
11/01/2020 09:30,11.6772,0.5221,11.688866,0.4872,0.1421,0.5075,11.19,0.38,11.19645033,11.7272,-0.2279,11.72941423,0.4872,0.1421,0.5075,11.24,-0.37,11.24608821
11/01/2020 10:00,12.02024,0.42882,12.02788661,0.27024,0.07882,0.2815,11.75,0.35,11.75521161,12.07024,-0.29118,12.07375167,0.27024,0.07882,0.2815,11.8,-0.37,11.80579942
11/01/2020 10:30,12.20552,0.44786,12.21373395,0.33552,0.09786,0.3495,11.87,0.35,11.87515895,12.25552,-0.27214,12.25854113,0.33552,0.09786,0.3495,11.92,-0.37,11.92574107
11/01/2020 11:00,12.44864,0.42252,12.45580832,0.24864,0.07252,0.259,12.2,0.35,12.20501946,12.49864,-0.29748,12.50217966,0.24864,0.07252,0.259,12.25,-0.37,12.25558648
11/01/2020 11:30,12.2888,0.5509,12.30114207,0.6888,0.2009,0.7175,11.6,0.35,11.60527897,12.3388,-0.1691,12.33995868,0.6888,0.2009,0.7175,11.65,-0.37,11.65587406
11/01/2020 12:00,11.84432,0.59626,11.85931879,0.60432,0.17626,0.6295,11.24,0.42,11.24784424,11.89432,-0.19374,11.89589776,0.60432,0.17626,0.6295,11.29,-0.37,11.29606126
11/01/2020 12:30,11.47208,0.49144,11.48260131,0.86208,0.25144,0.898,10.61,0.24,10.61271407,11.53208,-0.11856,11.53268943,0.86208,0.25144,0.898,10.67,-0.37,10.67641326
11/01/2020 13:00,11.69864,0.51502,11.70997111,0.42864,0.12502,0.4465,11.27,0.39,11.27674598,11.74864,-0.31498,11.75286153,0.42864,0.12502,0.4465,11.32,-0.44,11.32854801
11/01/2020 13:30,11.4664,0.5452,11.47935416,0.3264,0.0952,0.34,11.14,0.45,11.14908516,11.5064,-0.4048,11.51351832,0.3264,0.0952,0.34,11.18,-0.5,11.19117509
11/01/2020 14:00,11.45176,0.55968,11.46542842,0.58176,0.16968,0.606,10.87,0.39,10.87699407,11.49176,-0.23032,11.49406783,0.58176,0.16968,0.606,10.91,-0.4,10.91733026
11/01/2020 14:30,11.6068,0.0749,11.60704167,0.2568,0.0749,0.2675,11.35,0,11.35,11.6568,0.0749,11.65704063,0.2568,0.0749,0.2675,11.4,0,11.4
11/01/2020 15:00,11.28632,0.07476,11.2865676,0.25632,0.07476,0.267,11.03,0,11.03,11.33632,0.07476,11.33656651,0.25632,0.07476,0.267,11.08,0,11.08
11/01/2020 15:30,11.28536,0.07448,11.28560577,0.25536,0.07448,0.266,11.03,0,11.03,11.33536,0.07448,11.33560469,0.25536,0.07448,0.266,11.08,0,11.08
11/01/2020 16:00,11.1404,0.0672,11.14060268,0.2304,0.0672,0.24,10.91,0,10.91,11.1804,0.0672,11.18060195,0.2304,0.0672,0.24,10.95,0,10.95
11/01/2020 16:30,11.80784,2.58312,12.08708378,0.14784,0.04312,0.154,11.66,2.54,11.93344879,11.80784,4.06312,12.48735479,0.14784,0.04312,0.154,11.66,4.02,12.33353153
11/01/2020 17:00,11.93176,1.27718,11.99992023,0.16176,0.04718,0.1685,11.77,1.23,11.83409481,11.95176,0.08718,11.95207796,0.16176,0.04718,0.1685,11.79,0.04,11.79006785
11/01/2020 17:30,11.80184,0.54262,11.81430759,0.59184,0.17262,0.6165,11.21,0.37,11.21610449,11.86184,-0.19738,11.86348208,0.59184,0.17262,0.6165,11.27,-0.37,11.27607201
11/01/2020 18:00,12.0532,0.0826,12.05348302,0.2832,0.0826,0.295,11.77,0,11.77,12.1232,0.0826,12.12348139,0.2832,0.0826,0.295,11.84,0,11.84
11/01/2020 18:30,11.68096,0.10528,11.68143443,0.36096,0.10528,0.376,11.32,0,11.32,11.75096,0.10528,11.75143161,0.36096,0.10528,0.376,11.39,0,11.39
11/01/2020 19:00,11.50312,1.13966,11.55943747,0.27312,0.07966,0.2845,11.23,1.06,11.27991578,11.54312,3.84966,12.16813467,0.27312,0.07966,0.2845,11.27,3.77,11.88384618
11/01/2020 19:30,10.87296,0.19628,10.87473149,0.67296,0.19628,0.701,10.2,0,10.2,10.92296,-0.15372,10.92404161,0.67296,0.19628,0.701,10.25,-0.35,10.25597387
11/01/2020 20:00,10.62624,-0.23568,10.62885326,0.42624,0.12432,0.444,10.2,-0.36,10.20635096,10.67624,0.46432,10.68633209,0.42624,0.12432,0.444,10.25,0.34,10.25563747
11/01/2020 20:30,10.23712,-0.41334,10.24546123,0.53712,0.15666,0.5595,9.7,-0.57,9.71673299,10.28712,0.74666,10.31418145,0.53712,0.15666,0.5595,9.75,0.59,9.76783497
11/01/2020 21:00,10.01344,-0.47858,10.02487005,0.31344,0.09142,0.3265,9.7,-0.57,9.71673299,10.06344,0.63142,10.08322944,0.31344,0.09142,0.3265,9.75,0.54,9.764942396
11/01/2020 21:30,9.9472,-0.2279,9.949810363,0.2472,0.0721,0.2575,9.7,-0.3,9.704638066,9.9972,0.8721,10.03516648,0.2472,0.0721,0.2575,9.75,0.8,9.782765458
11/01/2020 22:00,9.4384,-0.3563,9.445122776,0.4584,0.1337,0.4775,8.98,-0.49,8.993358661,9.4884,0.5837,9.506336847,0.4584,0.1337,0.4775,9.03,0.45,9.041205672
11/01/2020 22:30,9.13208,-0.24356,9.135327394,0.50208,0.14644,0.523,8.63,-0.39,8.638807788,9.18208,0.59644,9.201431073,0.50208,0.14644,0.523,8.68,0.45,8.691656919
11/01/2020 23:00,8.77152,-0.40914,8.781056807,0.55152,0.16086,0.5745,8.22,-0.57,8.239739074,8.81152,0.68086,8.837785642,0.55152,0.16086,0.5745,8.26,0.52,8.276351853
11/01/2020 23:30,8.33944,-0.47058,8.352706451,0.88944,0.25942,0.9265,7.45,-0.73,7.485679662,8.36944,0.94942,8.42311844,0.88944,0.25942,0.9265,7.48,0.69,7.511757451
12/01/2020 00:00,8.00896,-0.81322,8.050140809,0.70896,0.20678,0.7385,7.3,-1.02,7.370915818,8.02896,1.36678,8.144463534,0.70896,0.20678,0.7385,7.32,1.16,7.411342658
12/01/2020 00:30,8.01712,-1.11584,8.09440004,0.35712,0.10416,0.372,7.66,-1.22,7.756545623,8.04712,1.26416,8.145811243,0.35712,0.10416,0.372,7.69,1.16,7.776998136
12/01/2020 01:00,8.1616,-1.0587,8.229979359,0.1416,0.0413,0.1475,8.02,-1.1,8.095084929,8.1916,1.0913,8.263972789,0.1416,0.0413,0.1475,8.05,1.05,8.118189453
12/01/2020 01:30,11.80352,-0.76814,11.82848779,0.14352,0.04186,0.1495,11.66,-0.81,11.68810079,11.83352,0.81186,11.86133687,0.14352,0.04186,0.1495,11.69,0.77,11.71533183
12/01/2020 02:00,7.83504,-0.83228,7.879120624,0.81504,0.23772,0.849,7.02,-1.07,7.101077383,7.87504,1.25772,7.974842607,0.81504,0.23772,0.849,7.06,1.02,7.133302181
12/01/2020 02:30,7.85864,-0.99748,7.921691044,0.24864,0.07252,0.259,7.61,-1.07,7.684855236,7.89864,1.09252,7.973839339,0.24864,0.07252,0.259,7.65,1.02,7.717700435
12/01/2020 03:00,7.76472,-0.88404,7.814883454,0.29472,0.08596,0.307,7.47,-0.97,7.532715314,7.78472,1.00596,7.849447178,0.29472,0.08596,0.307,7.49,0.92,7.546290479
12/01/2020 03:30,7.71088,-0.65766,7.738875051,0.59088,0.17234,0.6155,7.12,-0.83,7.168214562,7.75088,0.96234,7.810393015,0.59088,0.17234,0.6155,7.16,0.79,7.203450562
12/01/2020 04:00,7.78928,-0.59896,7.812274701,0.20928,0.06104,0.218,7.58,-0.66,7.608679255,7.81928,0.80104,7.860203865,0.20928,0.06104,0.218,7.61,0.74,7.645894323
12/01/2020 04:30,7.88304,0.11172,7.883831619,0.38304,0.11172,0.399,7.5,0,7.5,7.93304,0.11172,7.93382663,0.38304,0.11172,0.399,7.55,0,7.55
12/01/2020 05:00,7.9612,-0.2884,7.966422033,0.2112,0.0616,0.22,7.75,-0.35,7.7578992,8.0012,0.4116,8.011779827,0.2112,0.0616,0.22,7.79,0.35,7.79785868
12/01/2020 05:30,8.2324,0.0707,8.232703581,0.2424,0.0707,0.2525,7.99,0,7.99,8.2724,0.0707,8.272702113,0.2424,0.0707,0.2525,8.03,0,8.03
12/01/2020 06:00,8.11072,-0.20104,8.113211201,0.51072,0.14896,0.532,7.6,-0.35,7.608054942,8.14072,0.48896,8.1553911,0.51072,0.14896,0.532,7.63,0.34,7.637571604
12/01/2020 06:30,8.374,-0.298,8.379300687,0.384,0.112,0.4,7.99,-0.41,8.000512484,8.424,0.512,8.439545011,0.384,0.112,0.4,8.04,0.4,8.049944099
12/01/2020 07:00,8.58872,-0.24954,8.592344351,0.37872,0.11046,0.3945,8.21,-0.36,8.217889023,8.62872,0.46046,8.640997179,0.37872,0.11046,0.3945,8.25,0.35,8.257420905
12/01/2020 07:30,9.1304,-0.2753,9.134549483,0.2904,0.0847,0.3025,8.84,-0.36,8.84732728,9.1704,0.4347,9.180697155,0.2904,0.0847,0.3025,8.88,0.35,8.886894846
12/01/2020 08:00,9.37048,5.27514,10.75327845,0.36048,0.10514,0.3755,9.01,5.17,10.38792568,9.29048,5.91514,11.01371417,0.36048,0.10514,0.3755,8.93,5.81,10.65368481
12/01/2020 08:30,10.196,5.4455,11.55906079,0.156,0.0455,0.1625,10.04,5.4,11.40007018,10.116,5.7255,11.62388946,0.156,0.0455,0.1625,9.96,5.68,11.46577516
12/01/2020 09:00,9.77584,-0.30038,9.780453765,0.37584,0.10962,0.3915,9.4,-0.41,9.408937241,9.82584,0.49962,9.83853403,0.37584,0.10962,0.3915,9.45,0.39,9.458044195
12/01/2020 09:30,10.8264,-0.2723,10.82982383,0.2664,0.0777,0.2775,10.56,-0.35,10.5657986,10.8764,0.0777,10.87667754,0.2664,0.0777,0.2775,10.61,0,10.61
12/01/2020 10:00,10.82112,-0.27384,10.82458435,0.26112,0.07616,0.272,10.56,-0.35,10.5657986,10.87112,0.43616,10.87986607,0.26112,0.07616,0.272,10.61,0.36,10.61610569
12/01/2020 10:30,11.12552,0.13286,11.12631327,0.45552,0.13286,0.4745,10.67,0,10.67,11.18552,0.13286,11.18630902,0.45552,0.13286,0.4745,10.73,0,10.73
12/01/2020 11:00,11.37832,0.42326,11.38618966,0.62832,0.18326,0.6545,10.75,0.24,10.75267874,11.41832,-0.24674,11.42098561,0.62832,0.18326,0.6545,10.79,-0.43,10.79856472
12/01/2020 11:30,11.08936,0.09898,11.08980172,0.33936,0.09898,0.3535,10.75,0,10.75,11.17936,-0.08102,11.17965358,0.33936,0.09898,0.3535,10.84,-0.18,10.84149436
12/01/2020 12:00,11.10744,0.08092,11.10773476,0.27744,0.08092,0.289,10.83,0,10.83,11.11744,-0.06908,11.11765462,0.27744,0.08092,0.289,10.84,-0.15,10.84103777
12/01/2020 12:30,11.2776,0.5143,11.28932089,0.3576,0.1043,0.3725,10.92,0.41,10.92769418,11.3376,-0.2557,11.34048307,0.3576,0.1043,0.3725,10.98,-0.36,10.98590005
12/01/2020 13:00,10.84232,0.73276,10.86705297,1.31232,0.38276,1.367,9.53,0.35,9.536424907,10.89232,0.02276,10.89234378,1.31232,0.38276,1.367,9.58,-0.36,9.586761706
12/01/2020 13:30,11.0252,0.4186,11.03314375,1.4352,0.4186,1.495,9.59,0,9.59,11.0652,0.4186,11.07311505,1.4352,0.4186,1.495,9.63,0,9.63
12/01/2020 14:00,10.82904,-0.09528,10.82945916,1.07904,0.31472,1.124,9.75,-0.41,9.758616705,10.85904,0.67472,10.87998147,1.07904,0.31472,1.124,9.78,0.36,9.786623524
12/01/2020 14:30,10.34728,-0.08996,10.34767105,1.09728,0.32004,1.143,9.25,-0.41,9.259082028,10.38728,0.68004,10.40951681,1.09728,0.32004,1.143,9.29,0.36,9.296972626
12/01/2020 15:00,10.4584,-0.1713,10.45980278,0.8184,0.2387,0.8525,9.64,-0.41,9.64871494,10.5084,0.5987,10.52544119,0.8184,0.2387,0.8525,9.69,0.36,9.696685001
12/01/2020 15:30,10.57912,-0.33234,10.5843389,0.36912,0.10766,0.3845,10.21,-0.44,10.2194765,10.61912,0.49766,10.6307749,0.36912,0.10766,0.3845,10.25,0.39,10.25741683
12/01/2020 16:00,10.80112,-0.46384,10.81107491,0.26112,0.07616,0.272,10.54,-0.54,10.55382395,10.86112,0.55616,10.87535018,0.26112,0.07616,0.272,10.6,0.48,10.61086236
12/01/2020 16:30,11.0412,-0.3334,11.04623253,0.3312,0.0966,0.345,10.71,-0.43,10.71862864,11.1012,0.5766,11.11616431,0.3312,0.0966,0.345,10.77,0.48,10.78069107
12/01/2020 17:00,11.8812,2.7166,12.18781478,0.3312,0.0966,0.345,11.55,2.62,11.84343278,11.9412,1.4966,12.0346196,0.3312,0.0966,0.345,11.61,1.4,11.69410535
12/01/2020 17:30,12.16944,0.45192,12.17782828,0.10944,0.03192,0.114,12.06,0.42,12.06731122,12.24944,-0.32808,12.25383274,0.10944,0.03192,0.114,12.14,-0.36,12.14533655
12/01/2020 18:00,12.21824,2.20282,12.41522471,0.07824,0.02282,0.0815,12.14,2.18,12.33418015,12.27824,4.71282,13.15164818,0.07824,0.02282,0.0815,12.2,4.69,13.07042846
12/01/2020 18:30,11.54584,-0.34038,11.55085624,0.13584,0.03962,0.1415,11.41,-0.38,11.41632603,11.61584,0.39962,11.62271204,0.13584,0.03962,0.1415,11.48,0.36,11.48564321
12/01/2020 19:00,11.63424,-0.34668,11.63940408,0.11424,0.03332,0.119,11.52,-0.38,11.52626566,11.71424,0.39332,11.72084124,0.11424,0.03332,0.119,11.6,0.36,11.60558486
12/01/2020 19:30,11.05176,0.13468,11.05258059,0.46176,0.13468,0.481,10.59,0,10.59,11.11176,0.13468,11.11257616,0.46176,0.13468,0.481,10.65,0,10.65
12/01/2020 20:00,11.10896,0.08428,11.1092797,0.28896,0.08428,0.301,10.82,0,10.82,11.16896,0.08428,11.16927798,0.28896,0.08428,0.301,10.88,0,10.88
12/01/2020 20:30,10.89616,-0.35362,10.90189662,0.29616,0.08638,0.3085,10.6,-0.44,10.60912815,10.95616,0.49638,10.96739874,0.29616,0.08638,0.3085,10.66,0.41,10.6678817
12/01/2020 21:00,10.2432,-0.2924,10.24737254,0.6432,0.1876,0.67,9.6,-0.48,9.611992509,10.3032,0.5976,10.32051627,0.6432,0.1876,0.67,9.66,0.41,9.668696913
12/01/2020 21:30,10.48368,-0.32976,10.48886495,0.34368,0.10024,0.358,10.14,-0.43,10.14911326,10.53368,0.49024,10.54508177,0.34368,0.10024,0.358,10.19,0.39,10.19746047
12/01/2020 22:00,9.8056,-0.2767,9.809503262,0.5256,0.1533,0.5475,9.28,-0.43,9.289956943,9.8556,0.5433,9.870563624,0.5256,0.1533,0.5475,9.33,0.39,9.338147568
12/01/2020 22:30,9.69072,-0.39104,9.698606415,0.27072,0.07896,0.282,9.42,-0.47,9.431717765,9.74072,0.49896,9.753491026,0.27072,0.07896,0.282,9.47,0.42,9.479309047
12/01/2020 23:00,9.4144,-0.3808,9.42209828,0.1344,0.0392,0.14,9.28,-0.42,9.289499448,9.4644,0.4192,9.473679116,0.1344,0.0392,0.14,9.33,0.38,9.337735271
12/01/2020 23:30,9.18432,-0.41374,9.193634464,0.36432,0.10626,0.3795,8.82,-0.52,8.835315501,9.22432,0.59626,9.243571033,0.36432,0.10626,0.3795,8.86,0.49,8.873539316
13/01/2020 00:00,9.42144,-0.53458,9.43659406,0.12144,0.03542,0.1265,9.3,-0.57,9.317451368,9.46144,0.55542,9.477728539,0.12144,0.03542,0.1265,9.34,0.52,9.354464175
13/01/2020 00:30,9.02672,-0.49804,9.040448982,0.24672,0.07196,0.257,8.78,-0.57,8.798482824,9.05672,0.59196,9.076045053,0.24672,0.07196,0.257,8.81,0.52,8.825332855
13/01/2020 01:00,8.9552,-0.4589,8.96695022,0.1752,0.0511,0.1825,8.78,-0.51,8.7947996,8.9852,0.5211,9.000298009,0.1752,0.0511,0.1825,8.81,0.47,8.822527982
13/01/2020 01:30,8.73736,-0.27452,8.741671522,0.80736,0.23548,0.841,7.93,-0.51,7.946382825,8.77736,0.70548,8.805665824,0.80736,0.23548,0.841,7.97,0.47,7.983846191
13/01/2020 02:00,8.76312,-0.45034,8.77468394,0.51312,0.14966,0.5345,8.25,-0.6,8.271789407,8.80312,0.69966,8.830880242,0.51312,0.14966,0.5345,8.29,0.55,8.30822484
13/01/2020 02:30,8.38048,-0.65486,8.406026805,0.60048,0.17514,0.6255,7.78,-0.83,7.824148516,8.42048,0.95514,8.47447791,0.60048,0.17514,0.6255,7.82,0.78,7.85880398
13/01/2020 03:00,8.448,-0.706,8.477448909,0.288,0.084,0.3,8.16,-0.79,8.198152231,8.498,0.824,8.537855703,0.288,0.084,0.3,8.21,0.74,8.243282113
13/01/2020 03:30,8.32456,-0.56492,8.343706239,0.87456,0.25508,0.911,7.45,-0.82,7.494991661,8.36456,1.02508,8.427137889,0.87456,0.25508,0.911,7.49,0.77,7.529475413
13/01/2020 04:00,8.33656,-0.70392,8.366225911,0.46656,0.13608,0.486,7.87,-0.84,7.91470151,8.38656,0.94608,8.439754499,0.46656,0.13608,0.486,7.92,0.81,7.961312706
13/01/2020 04:30,9.0692,-0.7819,9.102843306,0.1992,0.0581,0.2075,8.87,-0.84,8.909685741,9.0992,0.8681,9.140516301,0.1992,0.0581,0.2075,8.9,0.81,8.936783538
13/01/2020 05:00,8.9552,-0.7489,8.986459717,0.1752,0.0511,0.1825,8.78,-0.8,8.816371136,8.9952,0.7911,9.02992039,0.1752,0.0511,0.1825,8.82,0.74,8.850988645
13/01/2020 05:30,8.87304,-0.50828,8.88758614,0.62304,0.18172,0.649,8.25,-0.69,8.278804261,8.91304,0.83172,8.951761849,0.62304,0.18172,0.649,8.29,0.65,8.315443464
13/01/2020 06:00,9.83496,-0.52272,9.848841272,0.26496,0.07728,0.276,9.57,-0.6,9.58879033,9.87496,0.65728,9.896810193,0.26496,0.07728,0.276,9.61,0.58,9.627486692
13/01/2020 06:30,10.84752,0.59136,10.86362724,0.58752,0.17136,0.612,10.26,0.42,10.26859289,10.89752,-0.30864,10.90188978,0.58752,0.17136,0.612,10.31,-0.48,10.32116757
13/01/2020 07:00,11.91776,0.91268,11.95265611,0.55776,0.16268,0.581,11.36,0.75,11.384731,11.96776,-0.64732,11.98525355,0.55776,0.16268,0.581,11.41,-0.81,11.43871496
13/01/2020 07:30,13.21544,1.72492,13.32753553,0.32544,0.09492,0.339,12.89,1.63,12.99265177,13.22544,-0.53508,13.23625981,0.32544,0.09492,0.339,12.9,-0.63,12.91537456
13/01/2020 08:00,14.51336,1.52848,14.59362428,0.30336,0.08848,0.316,14.21,1.44,14.28277634,14.58336,-1.42152,14.65247788,0.30336,0.08848,0.316,14.28,-1.51,14.3596135
13/01/2020 08:30,14.73592,1.50006,14.81207339,0.20592,0.06006,0.2145,14.53,1.44,14.60118146,14.80592,-1.44994,14.87674672,0.20592,0.06006,0.2145,14.6,-1.51,14.67787791
13/01/2020 09:00,14.46816,1.58238,14.55443507,0.48816,0.14238,0.5085,13.98,1.44,14.05396741,14.52816,-1.36762,14.59238902,0.48816,0.14238,0.5085,14.04,-1.51,14.12096668
13/01/2020 09:30,15.082,1.5485,15.16128544,0.372,0.1085,0.3875,14.71,1.44,14.78031461,15.142,-1.4015,15.20672109,0.372,0.1085,0.3875,14.77,-1.51,14.84698623
13/01/2020 10:00,14.9828,1.6454,15.07287753,0.5328,0.1554,0.555,14.45,1.49,14.52661695,15.0428,-1.4046,15.10823395,0.5328,0.1554,0.555,14.51,-1.56,14.59361847
13/01/2020 10:30,15.15848,1.57914,15.24051177,0.40848,0.11914,0.4255,14.75,1.46,14.8220815,15.22848,-1.44086,15.29649243,0.40848,0.11914,0.4255,14.82,-1.56,14.90187908
13/01/2020 11:00,14.93592,1.76506,15.03985183,0.56592,0.16506,0.5895,14.37,1.6,14.45880009,14.99592,-1.51494,15.072248,0.56592,0.16506,0.5895,14.43,-1.68,14.52746709
13/01/2020 11:30,15.41704,1.77122,15.51845168,0.34704,0.10122,0.3615,15.07,1.67,15.16224917,15.47704,-1.63878,15.56355895,0.34704,0.10122,0.3615,15.13,-1.74,15.22972423
13/01/2020 12:00,15.31536,1.93198,15.43673536,0.31536,0.09198,0.3285,15,1.84,15.11243197,15.38536,-1.81802,15.49240133,0.31536,0.09198,0.3285,15.07,-1.91,15.19055628
13/01/2020 12:30,14.90352,1.93686,15.02885009,0.50352,0.14686,0.5245,14.4,1.79,14.51082699,14.96352,-1.70314,15.06013335,0.50352,0.14686,0.5245,14.46,-1.85,14.57786336
13/01/2020 13:00,14.83056,1.78558,14.937664,0.43056,0.12558,0.4485,14.4,1.66,14.49536478,14.89056,-1.60442,14.97674666,0.43056,0.12558,0.4485,14.46,-1.73,14.56312123
13/01/2020 13:30,15.13736,1.77798,15.2414199,0.26736,0.07798,0.2785,14.87,1.7,14.96686006,15.19736,-1.70202,15.2923714,0.26736,0.07798,0.2785,14.93,-1.78,15.0357341
13/01/2020 14:00,14.76704,1.92622,14.89213866,0.46704,0.13622,0.4865,14.3,1.79,14.41159603,14.82704,-1.72378,14.92690633,0.46704,0.13622,0.4865,14.36,-1.86,14.47995856
13/01/2020 14:30,14.67104,1.91572,14.79558711,0.43104,0.12572,0.449,14.24,1.79,14.35206257,14.73104,-1.73428,14.83277677,0.43104,0.12572,0.449,14.3,-1.86,14.42045769
13/01/2020 15:00,15.10064,1.93352,15.22392288,0.32064,0.09352,0.334,14.78,1.84,14.89409279,15.17064,-1.82648,15.28019461,0.32064,0.09352,0.334,14.85,-1.92,14.97360678
13/01/2020 15:30,14.77464,1.66802,14.86849952,0.16464,0.04802,0.1715,14.61,1.62,14.69954081,14.84464,-1.64198,14.93517442,0.16464,0.04802,0.1715,14.68,-1.69,14.77695842
13/01/2020 16:00,14.6912,1.5341,14.77108054,0.1512,0.0441,0.1575,14.54,1.49,14.61614518,14.7612,-1.5259,14.83985836,0.1512,0.0441,0.1575,14.61,-1.57,14.69411447
13/01/2020 16:30,14.99544,1.45242,15.06561465,0.14544,0.04242,0.1515,14.85,1.41,14.9167892,15.07544,-1.43758,15.14382803,0.14544,0.04242,0.1515,14.93,-1.48,15.00317633
13/01/2020 17:00,15.07496,1.72228,15.17302433,0.14496,0.04228,0.151,14.93,1.68,15.02422377,15.15496,-1.71772,15.25199576,0.14496,0.04228,0.151,15.01,-1.76,15.1128323
13/01/2020 17:30,14.88496,1.62228,14.97310344,0.14496,0.04228,0.151,14.74,1.58,14.82443928,14.96496,-1.60772,15.05107277,0.14496,0.04228,0.151,14.82,-1.65,14.91156933
13/01/2020 18:00,14.53784,1.29312,14.59523728,0.14784,0.04312,0.154,14.39,1.25,14.44418914,14.61784,-1.27688,14.67350227,0.14784,0.04312,0.154,14.47,-1.32,14.53008259
13/01/2020 18:30,14.20632,1.45226,14.28035668,1.75632,0.51226,1.8295,12.45,0.94,12.48543552,14.27632,-0.48774,14.28464921,1.75632,0.51226,1.8295,12.52,-1,12.55987261
13/01/2020 19:00,13.98384,1.29862,14.04400922,2.22384,0.64862,2.3165,11.76,0.65,11.77794974,14.05384,0.02862,14.05386914,2.22384,0.64862,2.3165,11.83,-0.62,11.84623569
13/01/2020 19:30,13.58472,0.50096,13.59395374,0.41472,0.12096,0.432,13.17,0.38,13.17548102,13.65472,-0.26904,13.6573702,0.41472,0.12096,0.432,13.24,-0.39,13.24574271
13/01/2020 20:00,13.56328,0.50804,13.5727915,0.23328,0.06804,0.243,13.33,0.44,13.33725984,13.63328,-0.35196,13.63782238,0.23328,0.06804,0.243,13.4,-0.42,13.40658047
13/01/2020 20:30,12.86368,0.55774,12.87576549,0.40368,0.11774,0.4205,12.46,0.44,12.46776644,12.92368,-0.35226,12.92847987,0.40368,0.11774,0.4205,12.52,-0.47,12.52881878
13/01/2020 21:00,12.97744,0.57092,12.98999225,0.27744,0.08092,0.289,12.7,0.49,12.70944924,13.03744,-0.42908,13.04449889,0.27744,0.08092,0.289,12.76,-0.51,12.77018794
13/01/2020 21:30,12.43336,0.54348,12.44523248,0.18336,0.05348,0.191,12.25,0.49,12.25979608,12.49336,-0.48652,12.50282951,0.18336,0.05348,0.191,12.31,-0.54,12.32183834
13/01/2020 22:00,11.3608,0.9019,11.39654335,0.7608,0.2219,0.7925,10.6,0.68,10.62178893,11.4208,-0.4981,11.43165676,0.7608,0.2219,0.7925,10.66,-0.72,10.68428753
13/01/2020 22:30,10.92368,0.61774,10.94113282,0.40368,0.11774,0.4205,10.52,0.5,10.53187543,10.96368,-0.44226,10.97259646,0.40368,0.11774,0.4205,10.56,-0.56,10.57483806
13/01/2020 23:00,10.62216,-0.27062,10.62560672,0.27216,0.07938,0.2835,10.35,-0.35,10.35591618,10.67216,0.07938,10.67245521,0.27216,0.07938,0.2835,10.4,0,10.4
13/01/2020 23:30,10.0316,-0.2212,10.03403847,0.4416,0.1288,0.46,9.59,-0.35,9.596384736,10.0616,0.1288,10.06242436,0.4416,0.1288,0.46,9.62,0,9.62
14/01/2020 00:00,9.95824,0.14532,9.959300267,0.49824,0.14532,0.519,9.46,0,9.46,9.99824,0.14532,9.999296025,0.49824,0.14532,0.519,9.5,0,9.5
14/01/2020 00:30,9.82192,0.49806,9.834539961,0.30192,0.08806,0.3145,9.52,0.41,9.528824691,9.85192,-0.29194,9.856244551,0.30192,0.08806,0.3145,9.55,-0.38,9.557557219
14/01/2020 01:00,9.80312,0.74466,9.831362075,0.87312,0.25466,0.9095,8.93,0.49,8.943433345,9.84312,-0.26534,9.846695722,0.87312,0.25466,0.9095,8.97,-0.52,8.985059822
14/01/2020 01:30,9.9212,0.1816,9.922861886,0.4512,0.1316,0.47,9.47,0.05,9.470131995,9.9612,-0.1684,9.962623349,0.4512,0.1316,0.47,9.51,-0.3,9.514730685
14/01/2020 02:00,9.74696,0.13328,9.747871193,0.45696,0.13328,0.476,9.29,0,9.29,9.78696,-0.21672,9.789359203,0.45696,0.13328,0.476,9.33,-0.35,9.336562537
14/01/2020 02:30,9.63904,0.13972,9.640052583,0.47904,0.13972,0.499,9.16,0,9.16,9.67904,-0.21028,9.681323928,0.47904,0.13972,0.499,9.2,-0.35,9.206655202
14/01/2020 03:00,9.6088,1.9009,9.795022116,0.4488,0.1309,0.4675,9.16,1.77,9.329442641,9.5888,0.4409,9.598931099,0.4488,0.1309,0.4675,9.14,0.31,9.145255601
14/01/2020 03:30,9.49696,0.09828,9.497468515,0.33696,0.09828,0.351,9.16,0,9.16,9.47696,0.09828,9.477469588,0.33696,0.09828,0.351,9.14,0,9.14
14/01/2020 04:00,9.25536,0.14448,9.256487628,0.49536,0.14448,0.516,8.76,0,8.76,9.29536,0.14448,9.296482776,0.49536,0.14448,0.516,8.8,0,8.8
14/01/2020 04:30,9.45088,6.31234,11.36506793,0.35088,0.10234,0.3655,9.1,6.21,11.01699142,9.26088,6.16234,11.12377331,0.35088,0.10234,0.3655,8.91,6.06,10.77551391
14/01/2020 05:00,9.54784,0.71062,9.574248245,0.44784,0.13062,0.4665,9.1,0.58,9.118464783,9.58784,-0.05938,9.588023876,0.44784,0.13062,0.4665,9.14,-0.19,9.141974623
14/01/2020 05:30,9.86744,0.50342,9.88027347,0.45744,0.13342,0.4765,9.41,0.37,9.417271367,9.90744,-0.26658,9.911025792,0.45744,0.13342,0.4765,9.45,-0.4,9.45846182
14/01/2020 06:00,10.35272,0.41246,10.3609331,0.28272,0.08246,0.2945,10.07,0.33,10.0754057,10.39272,-0.26754,10.39616307,0.28272,0.08246,0.2945,10.11,-0.35,10.11605654
14/01/2020 06:30,11.94584,0.66462,11.96431415,0.49584,0.14462,0.5165,11.45,0.52,11.46180178,12.00584,-0.42538,12.01337348,0.49584,0.14462,0.5165,11.51,-0.57,11.52410517
14/01/2020 07:00,12.70336,0.95348,12.73909257,0.42336,0.12348,0.441,12.28,0.83,12.30801771,12.77336,-0.76652,12.79633848,0.42336,0.12348,0.441,12.35,-0.89,12.3820273
14/01/2020 07:30,14.15776,1.48018,14.2349254,0.37776,0.11018,0.3935,13.78,1.37,13.84793486,14.21776,-1.31982,14.27888736,0.37776,0.11018,0.3935,13.84,-1.43,13.91368032
14/01/2020 08:00,14.87768,1.95724,15.00587054,0.36768,0.10724,0.383,14.51,1.85,14.62746048,14.94768,-1.82276,15.058406,0.36768,0.10724,0.383,14.58,-1.93,14.70718532
14/01/2020 08:30,14.46024,1.73382,14.56381381,0.63024,0.18382,0.6565,13.83,1.55,13.91658723,14.53024,-1.43618,14.60104405,0.63024,0.18382,0.6565,13.9,-1.62,13.99408446
14/01/2020 09:00,14.20848,1.71664,14.31180481,0.70848,0.20664,0.738,13.5,1.51,13.58418566,14.27848,-1.37336,14.34437551,0.70848,0.20664,0.738,13.57,-1.58,13.66167266
14/01/2020 09:30,14.164,1.607,14.25487092,0.504,0.147,0.525,13.66,1.46,13.73780186,14.224,-1.383,14.29107641,0.504,0.147,0.525,13.72,-1.53,13.80504618
14/01/2020 10:00,14.28304,1.60672,14.37312704,0.50304,0.14672,0.524,13.78,1.46,13.85712813,14.35304,-1.38328,14.41954302,0.50304,0.14672,0.524,13.85,-1.53,13.93425276
14/01/2020 10:30,14.34536,1.43448,14.4169028,0.25536,0.07448,0.266,14.09,1.36,14.15548304,14.41536,-1.36552,14.47989119,0.25536,0.07448,0.266,14.16,-1.44,14.233032
14/01/2020 11:00,14.2044,1.7242,14.30866328,0.4944,0.1442,0.515,13.71,1.58,13.80074273,14.2744,-1.5058,14.35360335,0.4944,0.1442,0.515,13.78,-1.65,13.87843291
14/01/2020 11:30,14.2512,2.0016,14.39107724,0.6912,0.2016,0.72,13.56,1.8,13.67894733,14.3212,-1.6784,14.41921621,0.6912,0.2016,0.72,13.63,-1.88,13.7590443
14/01/2020 12:00,14.5304,2.0147,14.66940831,0.5304,0.1547,0.5525,14,1.86,14.12301667,14.5804,-1.7853,14.68929407,0.5304,0.1547,0.5525,14.05,-1.94,14.18330356
14/01/2020 12:30,14.0984,1.6562,14.19534716,0.6384,0.1862,0.665,13.46,1.47,13.54003323,14.1584,-1.2338,14.21205661,0.6384,0.1862,0.665,13.52,-1.42,13.59436648
14/01/2020 13:00,14.12808,1.39194,14.19648342,0.41808,0.12194,0.4355,13.71,1.27,13.76869638,14.19808,-1.21806,14.25023319,0.41808,0.12194,0.4355,13.78,-1.34,13.8449991
14/01/2020 13:30,14.09688,1.35284,14.16164545,0.38688,0.11284,0.403,13.71,1.24,13.76596164,14.16688,-1.19716,14.21737251,0.38688,0.11284,0.403,13.78,-1.31,13.84212773
14/01/2020 14:00,14.8808,1.4344,14.94977297,0.2208,0.0644,0.23,14.66,1.37,14.72387517,14.9508,-1.3756,15.01395005,0.2208,0.0644,0.23,14.73,-1.44,14.80021959
14/01/2020 14:30,17.8248,1.7989,17.9153436,0.3048,0.0889,0.3175,17.52,1.71,17.60325254,17.8948,-1.7011,17.97547241,0.3048,0.0889,0.3175,17.59,-1.79,17.68084274
14/01/2020 15:00,13.48952,1.78736,13.6074173,0.77952,0.22736,0.812,12.71,1.56,12.80537778,13.53952,-1.40264,13.61198005,0.77952,0.22736,0.812,12.76,-1.63,12.86368921
14/01/2020 15:30,13.25304,1.57922,13.34679756,0.20304,0.05922,0.2115,13.05,1.52,13.13822286,13.30304,-1.53078,13.39082375,0.20304,0.05922,0.2115,13.1,-1.59,13.19613959
14/01/2020 16:00,13.71648,4.10564,14.31775483,0.15648,0.04564,0.163,13.56,4.06,14.15475892,13.52648,0.80564,13.5504508,0.15648,0.04564,0.163,13.37,0.76,13.39158318
14/01/2020 16:30,14.27504,2.09522,14.42798371,0.15504,0.04522,0.1615,14.12,2.05,14.26803771,14.34504,-2.08478,14.49574007,0.15504,0.04522,0.1615,14.19,-2.13,14.34897209
14/01/2020 17:00,14.1604,3.0997,14.49569137,4.0104,1.1697,4.1775,10.15,1.93,10.33186334,14.2304,-0.8403,14.25518812,4.0104,1.1697,4.1775,10.22,-2.01,10.4157813
14/01/2020 17:30,13.49072,1.18896,13.54301119,0.27072,0.07896,0.282,13.22,1.11,13.26651801,13.57072,-1.10104,13.61531235,0.27072,0.07896,0.282,13.3,-1.18,13.35224326
14/01/2020 18:00,13.12352,0.95186,13.15799432,0.14352,0.04186,0.1495,12.98,0.91,13.01185997,13.19352,-0.94814,13.22754472,0.14352,0.04186,0.1495,13.05,-0.99,13.08749785
14/01/2020 18:30,12.74352,0.81186,12.76935467,0.14352,0.04186,0.1495,12.6,0.77,12.62350585,12.82352,-0.80814,12.84895931,0.14352,0.04186,0.1495,12.68,-0.85,12.70845781
14/01/2020 19:00,12.4788,0.7434,12.50092369,0.1488,0.0434,0.155,12.33,0.7,12.34985425,12.5488,-0.7266,12.56981818,0.1488,0.0434,0.155,12.4,-0.77,12.42388426
14/01/2020 19:30,12.18456,0.71508,12.20552505,0.15456,0.04508,0.161,12.03,0.67,12.04864308,12.25456,-0.69492,12.27424762,0.15456,0.04508,0.161,12.1,-0.74,12.12260698
14/01/2020 20:00,12.07504,0.64522,12.09226612,0.15504,0.04522,0.1615,11.92,0.6,11.93509112,12.14504,-0.61478,12.16059008,0.15504,0.04522,0.1615,11.99,-0.66,12.0081514
14/01/2020 20:30,11.72752,0.43636,11.73563528,0.22752,0.06636,0.237,11.5,0.37,11.50595063,11.78752,-0.35364,11.79282362,0.22752,0.06636,0.237,11.56,-0.42,11.56762724
14/01/2020 21:00,11.21256,0.55408,11.22624186,0.32256,0.09408,0.336,10.89,0.46,10.89971101,11.27256,-0.40592,11.27986613,0.32256,0.09408,0.336,10.95,-0.5,10.96140958
14/01/2020 21:30,10.89576,1.01668,10.94309025,0.36576,0.10668,0.381,10.53,0.91,10.56924784,10.93576,-0.39332,10.94283087,0.36576,0.10668,0.381,10.57,-0.5,10.58181931
14/01/2020 22:00,10.39664,0.63902,10.41625988,0.23664,0.06902,0.2465,10.16,0.57,10.17597661,10.44664,-0.55098,10.46115989,0.23664,0.06902,0.2465,10.21,-0.62,10.22880736
14/01/2020 22:30,10.0232,3.1826,10.51634352,0.2832,0.0826,0.295,9.74,3.1,10.22142847,9.9232,1.8826,10.10020203,0.2832,0.0826,0.295,9.64,1.8,9.806610016
14/01/2020 23:00,9.81624,6.34182,11.68662691,0.24624,0.07182,0.2565,9.57,6.27,11.44105764,9.33624,6.18182,11.19733343,0.24624,0.07182,0.2565,9.09,6.11,10.95263439
14/01/2020 23:30,8.75224,6.17732,10.71265548,0.40224,0.11732,0.419,8.35,6.06,10.31727193,8.75224,6.04732,10.63822279,0.40224,0.11732,0.419,8.35,5.93,10.24145497
15/01/2020 00:00,8.58064,0.32602,8.586831304,0.50064,0.14602,0.5215,8.08,0.18,8.082004702,8.63064,-0.14398,8.631840884,0.50064,0.14602,0.5215,8.13,-0.29,8.135170558
15/01/2020 00:30,8.53592,0.11256,8.536662111,0.38592,0.11256,0.402,8.15,0,8.15,8.57592,-0.23744,8.57920635,0.38592,0.11256,0.402,8.19,-0.35,8.197475221
15/01/2020 01:00,8.62696,0.09828,8.627519794,0.33696,0.09828,0.351,8.29,0,8.29,8.66696,0.09828,8.667517211,0.33696,0.09828,0.351,8.33,0,8.33
15/01/2020 01:30,9.10528,0.08904,9.105715348,0.30528,0.08904,0.318,8.8,0,8.8,9.14528,-0.26096,9.149002481,0.30528,0.08904,0.318,8.84,-0.35,8.84692602
15/01/2020 02:00,8.79688,0.44534,8.808145404,0.32688,0.09534,0.3405,8.47,0.35,8.477228321,8.83688,-0.25466,8.840548617,0.32688,0.09534,0.3405,8.51,-0.35,8.517194374
