Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/01/2020 02:30,9.09192,2.41806,9.407976586,0.30192,0.08806,0.3145,8.79,2.33,9.093569156,9.02192,3.09806,9.539025959,0.30192,0.08806,0.3145,8.72,3.01,9.224884823
15/01/2020 03:00,9.14328,-0.37696,9.151047372,0.11328,0.03304,0.118,9.03,-0.41,9.03930307,9.18328,0.39304,9.191687114,0.11328,0.03304,0.118,9.07,0.36,9.077141621
15/01/2020 03:30,8.8748,-0.3561,8.881941356,0.1848,0.0539,0.1925,8.69,-0.41,8.69966666,8.9248,0.4139,8.934392439,0.1848,0.0539,0.1925,8.74,0.36,8.747411046
15/01/2020 04:00,8.61416,0.04788,8.614293064,0.16416,0.04788,0.171,8.45,0,8.45,8.65416,0.04788,8.654292449,0.16416,0.04788,0.171,8.49,0,8.49
15/01/2020 04:30,8.71536,4.54948,9.831341119,0.13536,0.03948,0.141,8.58,4.51,9.693116114,8.74536,1.07948,8.811730738,0.13536,0.03948,0.141,8.61,1.04,8.672583237
15/01/2020 05:00,8.56864,0.44002,8.579930597,0.30864,0.09002,0.3215,8.26,0.35,8.267411929,8.60864,-0.08998,8.609110236,0.30864,0.09002,0.3215,8.3,-0.18,8.301951578
15/01/2020 05:30,8.82176,0.36468,8.829294479,0.46176,0.13468,0.481,8.36,0.23,8.363163277,8.86176,-0.30532,8.867018135,0.46176,0.13468,0.481,8.4,-0.44,8.411515916
15/01/2020 06:00,9.41624,0.08432,9.416617524,0.18624,0.05432,0.194,9.23,0.03,9.230048754,9.45624,-0.20568,9.458476579,0.18624,0.05432,0.194,9.27,-0.26,9.273645454
15/01/2020 06:30,10.658,0.5465,10.67200198,0.228,0.0665,0.2375,10.43,0.48,10.44103922,10.718,-0.4435,10.72717187,0.228,0.0665,0.2375,10.49,-0.51,10.5023902
15/01/2020 07:00,11.50912,0.68766,11.52964524,0.36912,0.10766,0.3845,11.14,0.58,11.15508852,11.55912,-0.54234,11.57183598,0.36912,0.10766,0.3845,11.19,-0.65,11.20886256
15/01/2020 07:30,12.34992,0.96956,12.38792035,0.16992,0.04956,0.177,12.18,0.92,12.21469607,12.40992,-0.94044,12.44550287,0.16992,0.04956,0.177,12.24,-0.99,12.2799715
15/01/2020 08:00,13.01696,1.55078,13.10901088,0.27696,0.08078,0.2885,12.74,1.47,12.82452728,13.08696,-1.45922,13.16806155,0.27696,0.08078,0.2885,12.81,-1.54,12.90223624
15/01/2020 08:30,13.52392,1.66156,13.62560802,0.31392,0.09156,0.327,13.21,1.57,13.30296959,13.59392,-1.54844,13.68182471,0.31392,0.09156,0.327,13.28,-1.64,13.38088188
15/01/2020 09:00,13.53208,1.61144,13.62768975,0.14208,0.04144,0.148,13.39,1.57,13.48172838,13.59208,-1.59856,13.68576022,0.14208,0.04144,0.148,13.45,-1.64,13.54961623
15/01/2020 09:30,13.69384,1.57862,13.78453101,0.30384,0.08862,0.3165,13.39,1.49,13.47264636,13.75384,-1.47138,13.8323199,0.30384,0.08862,0.3165,13.45,-1.56,13.54016617
15/01/2020 10:00,13.92168,1.45424,13.99742791,0.15168,0.04424,0.158,13.77,1.41,13.8420013,13.98168,-1.44576,14.05622985,0.15168,0.04424,0.158,13.83,-1.49,13.91003235
15/01/2020 10:30,13.71224,1.34482,13.7780284,0.22224,0.06482,0.2315,13.49,1.28,13.55059039,13.77224,-1.28518,13.8320744,0.22224,0.06482,0.2315,13.55,-1.35,13.61708486
15/01/2020 11:00,13.67008,1.57794,13.7608496,0.37008,0.10794,0.3855,13.3,1.47,13.38099025,13.73008,-1.44206,13.80560154,0.37008,0.10794,0.3855,13.36,-1.55,13.44961338
15/01/2020 11:30,13.62928,1.86604,13.75643045,1.04928,0.30604,1.093,12.58,1.56,12.67635594,13.67928,-1.32396,13.74320092,1.04928,0.30604,1.093,12.63,-1.63,12.73474774
15/01/2020 12:00,13.45072,1.92896,13.58833158,1.47072,0.42896,1.532,11.98,1.5,12.07354132,13.47072,-0.68104,13.4879247,1.47072,0.42896,1.532,12,-1.11,12.05122815
15/01/2020 12:30,13.09552,1.80786,13.21972019,1.77552,0.51786,1.8495,11.32,1.29,11.39326555,13.12552,-0.83214,13.15187182,1.77552,0.51786,1.8495,11.35,-1.35,11.43000437
15/01/2020 13:00,13.67544,1.69992,13.78068892,1.40544,0.40992,1.464,12.27,1.29,12.33762538,13.71544,-0.94008,13.7476196,1.40544,0.40992,1.464,12.31,-1.35,12.38380394
15/01/2020 13:30,13.50024,1.64882,13.60055467,1.23024,0.35882,1.2815,12.27,1.29,12.33762538,13.54024,-0.99118,13.57646998,1.23024,0.35882,1.2815,12.31,-1.35,12.38380394
15/01/2020 14:00,13.36208,1.63394,13.46160993,0.80208,0.23394,0.8355,12.56,1.4,12.63778462,13.41208,-1.22606,13.46800331,0.80208,0.23394,0.8355,12.61,-1.46,12.69423885
15/01/2020 14:30,13.08176,1.46218,13.16322206,0.52176,0.15218,0.5435,12.56,1.31,12.62813129,13.13176,-1.22782,13.1890357,0.52176,0.15218,0.5435,12.61,-1.38,12.68528675
15/01/2020 15:00,12.90472,1.45346,12.98631373,0.59472,0.17346,0.6195,12.31,1.28,12.37636861,12.95472,-1.16654,13.00713596,0.59472,0.17346,0.6195,12.36,-1.34,12.43242535
15/01/2020 15:30,12.61576,1.29918,12.68247882,0.30576,0.08918,0.3185,12.31,1.21,12.36932496,12.66576,-1.19082,12.72161659,0.30576,0.08918,0.3185,12.36,-1.28,12.42610156
15/01/2020 16:00,12.8992,1.6906,13.00951533,0.1392,0.0406,0.145,12.76,1.65,12.86623877,12.9492,-1.2394,13.0083778,0.1392,0.0406,0.145,12.81,-1.28,12.87379121
15/01/2020 16:30,13.29256,1.70408,13.40134471,0.08256,0.02408,0.086,13.21,1.68,13.31639966,13.37256,-1.72592,13.48347733,0.08256,0.02408,0.086,13.29,-1.75,13.40472305
15/01/2020 17:00,13.532,1.501,13.61499266,0.072,0.021,0.075,13.46,1.48,13.54112255,13.602,-1.539,13.6887883,0.072,0.021,0.075,13.53,-1.56,13.61963656
15/01/2020 17:30,13.2472,1.2496,13.30600646,0.0672,0.0196,0.07,13.18,1.23,13.23726936,13.3272,-1.2804,13.38856542,0.0672,0.0196,0.07,13.26,-1.3,13.32357309
15/01/2020 18:00,13.12544,1.46492,13.20693628,1.04544,0.30492,1.089,12.08,1.16,12.13556756,13.19544,-0.93508,13.22853021,1.04544,0.30492,1.089,12.15,-1.24,12.21311181
15/01/2020 18:30,12.6948,1.2314,12.75438329,0.7248,0.2114,0.755,11.97,1.02,12.01338004,12.7748,-0.8786,12.80497766,0.7248,0.2114,0.755,12.05,-1.09,12.09919832
15/01/2020 19:00,12.48528,1.03154,12.5278207,0.72528,0.21154,0.7555,11.76,0.82,11.78855377,12.56528,-0.67846,12.58358333,0.72528,0.21154,0.7555,11.84,-0.89,11.87340305
15/01/2020 19:30,12.268,0.809,12.29464538,0.408,0.119,0.425,11.86,0.69,11.88005471,12.328,-0.641,12.3446533,0.408,0.119,0.425,11.92,-0.76,11.94420362
15/01/2020 20:00,12.01304,0.65672,12.03097715,0.26304,0.07672,0.274,11.75,0.58,11.76430618,12.07304,-0.44328,12.08117511,0.26304,0.07672,0.274,11.81,-0.52,11.82144238
15/01/2020 20:30,12.05528,0.38654,12.06147541,0.12528,0.03654,0.1305,11.93,0.35,11.93513301,12.12528,-0.34346,12.13014344,0.12528,0.03654,0.1305,12,-0.38,12.00601516
15/01/2020 21:00,11.16152,0.44086,11.1702232,0.31152,0.09086,0.3245,10.85,0.35,10.85564369,11.22152,-0.28914,11.22524445,0.31152,0.09086,0.3245,10.91,-0.38,10.91661578
15/01/2020 21:30,10.82912,0.03766,10.82918548,0.12912,0.03766,0.1345,10.7,0,10.7,10.88912,-0.34234,10.89450004,0.12912,0.03766,0.1345,10.76,-0.38,10.76670795
15/01/2020 22:00,10.66744,0.26842,10.67081653,0.09744,0.02842,0.1015,10.57,0.24,10.57272434,10.72744,-0.35158,10.73319978,0.09744,0.02842,0.1015,10.63,-0.38,10.63678993
15/01/2020 22:30,10.00088,-0.30016,10.00538339,0.17088,0.04984,0.178,9.83,-0.35,9.836228952,10.05088,0.04984,10.05100357,0.17088,0.04984,0.178,9.88,0,9.88
15/01/2020 23:00,9.61152,-0.37414,9.618799169,0.19152,0.05586,0.1995,9.42,-0.43,9.429809118,9.66152,0.44586,9.671802306,0.19152,0.05586,0.1995,9.47,0.39,9.478027221
15/01/2020 23:30,8.92152,-0.27914,8.925885852,0.31152,0.09086,0.3245,8.61,-0.37,8.617946391,8.96152,0.44086,8.972357452,0.31152,0.09086,0.3245,8.65,0.35,8.657078029
16/01/2020 00:00,8.55056,-0.31442,8.556338951,0.43056,0.12558,0.4485,8.12,-0.44,8.131912444,8.59056,0.55558,8.608506854,0.43056,0.12558,0.4485,8.16,0.43,8.171321802
16/01/2020 00:30,8.56744,-0.38158,8.57593327,0.33744,0.09842,0.3515,8.23,-0.48,8.243985687,8.60744,0.52842,8.623644882,0.33744,0.09842,0.3515,8.27,0.43,8.281171415
16/01/2020 01:00,8.63448,-0.23786,8.637755626,0.62448,0.18214,0.6505,8.01,-0.42,8.021003678,8.67448,0.61214,8.6960519,0.62448,0.18214,0.6505,8.05,0.43,8.061476292
16/01/2020 01:30,9.0172,-0.3229,9.022979566,0.1272,0.0371,0.1325,8.89,-0.36,8.897286103,9.0472,0.3871,9.055477583,0.1272,0.0371,0.1325,8.92,0.35,8.926863951
16/01/2020 02:00,9.124,-0.3355,9.130166277,0.084,0.0245,0.0875,9.04,-0.36,9.047165302,9.164,0.3745,9.171649047,0.084,0.0245,0.0875,9.08,0.35,9.086743091
16/01/2020 02:30,9.02128,-0.33046,9.027330538,0.10128,0.02954,0.1055,8.92,-0.36,8.927261618,9.06128,0.37954,9.069225207,0.10128,0.02954,0.1055,8.96,0.35,8.966833332
16/01/2020 03:00,8.94528,-0.32346,8.951126222,0.12528,0.03654,0.1305,8.82,-0.36,8.827343881,8.98528,0.38654,8.993590487,0.12528,0.03654,0.1305,8.86,0.35,8.866910398
16/01/2020 03:30,8.43272,-0.29504,8.437879781,0.22272,0.06496,0.232,8.21,-0.36,8.217889023,8.48272,0.41496,8.492863498,0.22272,0.06496,0.232,8.26,0.35,8.267411929
16/01/2020 04:00,8.24448,-0.22786,8.247628183,0.62448,0.18214,0.6505,7.62,-0.41,7.631022212,8.29448,0.53214,8.311532437,0.62448,0.18214,0.6505,7.67,0.35,7.677981506
16/01/2020 04:30,8.45376,-0.34182,8.460667766,0.23376,0.06818,0.2435,8.22,-0.41,8.230218709,8.49376,0.46818,8.506653364,0.23376,0.06818,0.2435,8.26,0.4,8.269679558
16/01/2020 05:00,8.60952,-0.28264,8.614158113,0.29952,0.08736,0.312,8.31,-0.37,8.318232985,8.64952,0.43736,8.66057042,0.29952,0.08736,0.312,8.35,0.35,8.35733211
16/01/2020 05:30,8.74432,-0.26374,8.748296466,0.36432,0.10626,0.3795,8.38,-0.37,8.388164281,8.78432,0.45626,8.796161154,0.36432,0.10626,0.3795,8.42,0.35,8.427271207
16/01/2020 06:00,9.37736,-0.25702,9.380881614,0.38736,0.11298,0.4035,8.99,-0.37,8.997610794,9.41736,0.11298,9.418037686,0.38736,0.11298,0.4035,9.03,0,9.03
16/01/2020 06:30,10.3212,0.4566,10.33129484,0.3312,0.0966,0.345,9.99,0.36,9.996484382,10.3812,-0.2734,10.38479952,0.3312,0.0966,0.345,10.05,-0.37,10.05680864
16/01/2020 07:00,11.33208,0.76144,11.35763303,0.38208,0.11144,0.398,10.95,0.65,10.96927527,11.39208,-0.57856,11.40676196,0.38208,0.11144,0.398,11.01,-0.69,11.03160007
16/01/2020 07:30,12.60608,1.20844,12.66386908,0.40608,0.11844,0.423,12.2,1.09,12.24859584,12.66608,-1.03156,12.7080171,0.40608,0.11844,0.423,12.26,-1.15,12.31381744
16/01/2020 08:00,13.17928,1.48604,13.26279519,0.32928,0.09604,0.343,12.85,1.39,12.92496035,13.23928,-1.36396,13.30935467,0.32928,0.09604,0.343,12.91,-1.46,12.99229387
16/01/2020 08:30,13.24448,1.46714,13.3254925,0.26448,0.07714,0.2755,12.98,1.39,13.05421388,13.29448,-1.38286,13.3662074,0.26448,0.07714,0.2755,13.03,-1.46,13.11154072
16/01/2020 09:00,13.53816,1.53238,13.62460879,0.24816,0.07238,0.2585,13.29,1.46,13.36995512,13.58816,-1.45762,13.66611679,0.24816,0.07238,0.2585,13.34,-1.53,13.42745322
16/01/2020 09:30,13.60824,1.55282,13.69654868,0.31824,0.09282,0.3315,13.29,1.46,13.36995512,13.65824,-1.43718,13.73364505,0.31824,0.09282,0.3315,13.34,-1.53,13.42745322
16/01/2020 10:00,13.62112,1.39866,13.69274114,0.44112,0.12866,0.4595,13.18,1.27,13.24104603,13.67112,-1.20134,13.72380195,0.44112,0.12866,0.4595,13.23,-1.33,13.2966838
16/01/2020 10:30,13.53168,1.38674,13.60255165,0.57168,0.16674,0.5955,12.96,1.22,13.01729619,13.58168,-1.12326,13.62804992,0.57168,0.16674,0.5955,13.01,-1.29,13.07379822
16/01/2020 11:00,13.444,1.602,13.53911149,0.864,0.252,0.9,12.58,1.35,12.65222905,13.484,-1.168,13.53449223,0.864,0.252,0.9,12.62,-1.42,12.69963779
16/01/2020 11:30,13.61824,1.75282,13.73058042,1.03824,0.30282,1.0815,12.58,1.45,12.66328946,13.65824,-1.21718,13.7123684,1.03824,0.30282,1.0815,12.62,-1.52,12.71120765
16/01/2020 12:00,13.84808,1.60694,13.9410034,0.53808,0.15694,0.5605,13.31,1.45,13.38874901,13.88808,-1.36306,13.95480916,0.53808,0.15694,0.5605,13.35,-1.52,13.4362532
16/01/2020 12:30,13.81432,1.60376,13.9071019,0.66432,0.19376,0.692,13.15,1.41,13.22537712,13.86432,-1.27624,13.92293639,0.66432,0.19376,0.692,13.2,-1.47,13.28160005
16/01/2020 13:00,13.85984,1.54412,13.94558968,0.45984,0.13412,0.479,13.4,1.41,13.47397863,13.90984,-1.31588,13.97194292,0.45984,0.13412,0.479,13.45,-1.45,13.52793406
16/01/2020 13:30,13.87384,1.66862,13.97382299,0.78384,0.22862,0.8165,13.09,1.44,13.16896731,13.92384,-1.27138,13.9817641,0.78384,0.22862,0.8165,13.14,-1.5,13.22533932
16/01/2020 14:00,14.03008,1.46294,14.10614541,0.25008,0.07294,0.2605,13.78,1.39,13.8499278,14.07008,-1.38706,14.13828443,0.25008,0.07294,0.2605,13.82,-1.46,13.89690613
16/01/2020 14:30,14.2924,1.4207,14.36283698,0.2424,0.0707,0.2525,14.05,1.35,14.11470864,14.3424,-1.3493,14.4057297,0.2424,0.0707,0.2525,14.1,-1.42,14.17132316
16/01/2020 15:00,14.20944,1.41692,14.27991062,0.22944,0.06692,0.239,13.98,1.35,14.04503115,14.24944,-1.35308,14.31353785,0.22944,0.06692,0.239,14.02,-1.42,14.09172807
16/01/2020 15:30,13.67992,1.48956,13.7607776,0.16992,0.04956,0.177,13.51,1.44,13.58652641,13.71992,-1.46044,13.79743055,0.16992,0.04956,0.177,13.55,-1.51,13.63387692
16/01/2020 16:00,13.79072,1.53396,13.87576994,0.15072,0.04396,0.157,13.64,1.49,13.72114062,13.84072,-1.50604,13.92241669,0.15072,0.04396,0.157,13.69,-1.55,13.77746711
16/01/2020 16:30,13.88832,1.45326,13.96414684,0.14832,0.04326,0.1545,13.74,1.41,13.81215769,13.93832,-1.43674,14.01217279,0.14832,0.04326,0.1545,13.79,-1.48,13.86919248
16/01/2020 17:00,13.82424,1.70582,13.92908588,1.01424,0.29582,1.0565,12.81,1.41,12.88736591,13.87424,-1.18418,13.92468376,1.01424,0.29582,1.0565,12.86,-1.48,12.94488316
16/01/2020 17:30,13.7436,1.1348,13.79037026,0.1536,0.0448,0.16,13.59,1.09,13.63364221,13.8036,-1.1152,13.84857552,0.1536,0.0448,0.16,13.65,-1.16,13.69920071
16/01/2020 18:00,13.3636,1.0148,13.40207536,0.1536,0.0448,0.16,13.21,0.97,13.2455653,13.4236,-0.9952,13.46044056,0.1536,0.0448,0.16,13.27,-1.04,13.31069119
16/01/2020 18:30,12.83408,0.63494,12.84977658,0.15408,0.04494,0.1605,12.68,0.59,12.69371892,12.88408,-0.60506,12.89827954,0.15408,0.04494,0.1605,12.73,-0.65,12.74658386
16/01/2020 19:00,12.65408,1.00494,12.69392158,0.15408,0.04494,0.1605,12.5,0.96,12.5368098,12.70408,-0.78506,12.72831363,0.15408,0.04494,0.1605,12.55,-0.83,12.57741627
16/01/2020 19:30,12.39496,0.62228,12.41057073,0.14496,0.04228,0.151,12.25,0.58,12.26372293,12.45496,-0.60772,12.46977755,0.14496,0.04228,0.151,12.31,-0.65,12.3271489
16/01/2020 20:00,12.00448,0.47214,12.01376112,0.14448,0.04214,0.1505,11.86,0.43,11.86779255,12.06448,-0.43786,12.07242308,0.14448,0.04214,0.1505,11.92,-0.48,11.92966051
16/01/2020 20:30,11.78496,2.14228,11.97809024,0.14496,0.04228,0.151,11.64,2.1,11.82791613,11.69496,1.04228,11.74131326,0.14496,0.04228,0.151,11.55,1,11.59320922
16/01/2020 21:00,11.56368,0.80274,11.59150925,0.28368,0.08274,0.2955,11.28,0.72,11.30295537,11.60368,-0.68726,11.62401462,0.28368,0.08274,0.2955,11.32,-0.77,11.34615794
16/01/2020 21:30,11.50176,0.72468,11.52456699,0.22176,0.06468,0.231,11.28,0.66,11.29929201,11.54176,-0.65532,11.56034897,0.22176,0.06468,0.231,11.32,-0.72,11.34287442
16/01/2020 22:00,10.49744,0.71842,10.52199477,0.57744,0.16842,0.6015,9.92,0.55,9.935235277,10.53744,-0.44158,10.54668833,0.57744,0.16842,0.6015,9.96,-0.61,9.978662235
16/01/2020 22:30,10.14128,0.56954,10.15726025,0.34128,0.09954,0.3555,9.8,0.47,9.811263935,10.17128,-0.42046,10.17996677,0.34128,0.09954,0.3555,9.83,-0.52,9.843744206
16/01/2020 23:00,9.34496,0.51728,9.359265783,0.50496,0.14728,0.526,8.84,0.37,8.847739824,9.37496,-0.25272,9.378365657,0.50496,0.14728,0.526,8.87,-0.4,8.879014585
16/01/2020 23:30,9.402,0.4785,9.414168378,0.372,0.1085,0.3875,9.03,0.37,9.037577109,9.432,-0.2515,9.435352471,0.372,0.1085,0.3875,9.06,-0.36,9.067149497
17/01/2020 00:00,9.18664,0.45652,9.197976136,0.29664,0.08652,0.309,8.89,0.37,8.897696331,9.21664,-0.27348,9.220696514,0.29664,0.08652,0.309,8.92,-0.36,8.927261618
17/01/2020 00:30,9.21192,0.03556,9.211988634,0.12192,0.03556,0.127,9.09,0,9.09,9.23192,-0.11444,9.232629279,0.12192,0.03556,0.127,9.11,-0.15,9.111234823
17/01/2020 01:00,8.8344,0.5467,8.85129958,0.6744,0.1967,0.7025,8.16,0.35,8.167502678,8.8644,-0.1533,8.865725478,0.6744,0.1967,0.7025,8.19,-0.35,8.197475221
17/01/2020 01:30,9.39032,0.02926,9.390365587,0.10032,0.02926,0.1045,9.29,0,9.29,9.43032,0.02926,9.430365393,0.10032,0.02926,0.1045,9.33,0,9.33
17/01/2020 02:00,8.87632,0.14476,8.877500335,0.49632,0.14476,0.517,8.38,0,8.38,8.90632,0.14476,8.90749636,0.49632,0.14476,0.517,8.41,0,8.41
17/01/2020 02:30,9.26896,0.57178,9.286579125,0.10896,0.03178,0.1135,9.16,0.54,9.175903225,9.28896,1.45178,9.401725536,0.10896,0.03178,0.1135,9.18,1.42,9.289176497
17/01/2020 03:00,8.73984,0.15162,8.741155064,0.51984,0.15162,0.5415,8.22,0,8.22,8.76984,0.15162,8.771150566,0.51984,0.15162,0.5415,8.25,0,8.25
17/01/2020 03:30,8.52504,0.22022,8.527883902,0.75504,0.22022,0.7865,7.77,0,7.77,8.55504,0.22022,8.557873933,0.75504,0.22022,0.7865,7.8,0,7.8
17/01/2020 04:00,8.59752,-0.28364,8.602197498,0.22752,0.06636,0.237,8.37,-0.35,8.377314606,8.61752,0.41636,8.627572463,0.22752,0.06636,0.237,8.39,0.35,8.397297184
17/01/2020 04:30,8.53384,-0.19138,8.535985675,0.54384,0.15862,0.5665,7.99,-0.35,7.997662158,8.56384,0.50862,8.578930577,0.54384,0.15862,0.5665,8.02,0.35,8.027633524
17/01/2020 05:00,8.6976,-0.2457,8.701069719,0.3576,0.1043,0.3725,8.34,-0.35,8.347340894,8.7276,0.1043,8.728223201,0.3576,0.1043,0.3725,8.37,0,8.37
17/01/2020 05:30,8.92416,0.06538,8.92439949,0.22416,0.06538,0.2335,8.7,0,8.7,8.95416,0.06538,8.954398687,0.22416,0.06538,0.2335,8.73,0,8.73
17/01/2020 06:00,10.14624,-0.29318,10.1504749,0.12624,0.03682,0.1315,10.02,-0.33,10.02543266,10.17624,0.03682,10.17630661,0.12624,0.03682,0.1315,10.05,0,10.05
17/01/2020 06:30,10.61824,0.74282,10.64419101,0.31824,0.09282,0.3315,10.3,0.65,10.32048933,10.63824,-0.47718,10.64893662,0.31824,0.09282,0.3315,10.32,-0.57,10.33572929
17/01/2020 07:00,11.74392,0.78656,11.77023082,0.19392,0.05656,0.202,11.55,0.73,11.57304627,11.79392,-0.72344,11.8160871,0.19392,0.05656,0.202,11.6,-0.78,11.62619456
17/01/2020 07:30,12.26992,1.18706,12.32720764,0.46992,0.13706,0.4895,11.8,1.05,11.84662399,12.30992,-0.93294,12.34522205,0.46992,0.13706,0.4895,11.84,-1.07,11.8882505
17/01/2020 08:00,12.90944,1.27192,12.97194749,0.34944,0.10192,0.364,12.56,1.17,12.61437672,12.95944,-1.12808,13.00844532,0.34944,0.10192,0.364,12.61,-1.23,12.66984609
17/01/2020 08:30,12.8568,1.2799,12.92035024,0.3768,0.1099,0.3925,12.48,1.17,12.53472377,12.8968,-1.1201,12.94534952,0.3768,0.1099,0.3925,12.52,-1.23,12.58027424
17/01/2020 09:00,13.2404,1.2897,13.30306424,0.1704,0.0497,0.1775,13.07,1.24,13.12868996,13.2904,-1.2503,13.3490817,0.1704,0.0497,0.1775,13.12,-1.3,13.18424818
17/01/2020 09:30,13.3316,1.3913,13.40400217,0.3816,0.1113,0.3975,12.95,1.28,13.01310493,13.3716,-1.2287,13.42793321,0.3816,0.1113,0.3975,12.99,-1.34,13.05893181
17/01/2020 10:00,13.52432,1.33626,13.59017374,0.36432,0.10626,0.3795,13.16,1.23,13.21735601,13.56432,-1.18374,13.61587373,0.36432,0.10626,0.3795,13.2,-1.29,13.2628843
17/01/2020 10:30,13.39768,1.58474,13.49107965,0.42768,0.12474,0.4455,12.97,1.46,13.05191557,13.44768,-1.39526,13.51986863,0.42768,0.12474,0.4455,13.02,-1.52,13.10842477
17/01/2020 11:00,13.76376,1.68068,13.86599346,0.41376,0.12068,0.431,13.35,1.56,13.44083703,13.81376,-1.49932,13.89488848,0.41376,0.12068,0.431,13.4,-1.62,13.49757015
17/01/2020 11:30,14.13208,1.45894,14.20718801,0.20208,0.05894,0.2105,13.93,1.4,14.000175,14.18208,-1.40106,14.25111793,0.20208,0.05894,0.2105,13.98,-1.46,14.05603073
17/01/2020 12:00,13.23944,1.24442,13.29779503,0.28944,0.08442,0.3015,12.95,1.16,13.00184987,13.28944,-1.13558,13.3378693,0.28944,0.08442,0.3015,13,-1.22,13.05712066
17/01/2020 12:30,13.73704,1.31122,13.79947701,0.34704,0.10122,0.3615,13.39,1.21,13.44456024,13.78704,-1.16878,13.83649228,0.34704,0.10122,0.3615,13.44,-1.27,13.49987037
17/01/2020 13:00,13.55856,1.23458,13.61465156,0.35856,0.10458,0.3735,13.2,1.13,13.24827913,13.60856,-1.09542,13.65257669,0.35856,0.10458,0.3735,13.25,-1.2,13.30422865
17/01/2020 13:30,13.39784,0.91812,13.42926137,0.26784,0.07812,0.279,13.13,0.84,13.15684233,13.44784,-0.82188,13.47293166,0.26784,0.07812,0.279,13.18,-0.9,13.21069264
17/01/2020 14:00,13.70088,0.85734,13.72767805,0.23088,0.06734,0.2405,13.47,0.79,13.49314641,13.77088,-0.78266,13.79310308,0.23088,0.06734,0.2405,13.54,-0.85,13.56665397
17/01/2020 14:30,12.57688,0.78534,12.6013757,0.32688,0.09534,0.3405,12.25,0.69,12.26941726,12.64688,-0.65466,12.66381275,0.32688,0.09534,0.3405,12.32,-0.75,12.34280762
17/01/2020 15:00,12.41736,0.69298,12.43668166,0.62736,0.18298,0.6535,11.79,0.51,11.80102538,12.47736,-0.38702,12.48336081,0.62736,0.18298,0.6535,11.85,-0.57,11.86370094
17/01/2020 15:30,12.10152,0.64086,12.11847713,0.31152,0.09086,0.3245,11.79,0.55,11.8028217,12.16152,-0.52914,12.17302583,0.31152,0.09086,0.3245,11.85,-0.62,11.86620832
17/01/2020 16:00,12.15296,0.71378,12.17390318,0.25296,0.07378,0.2635,11.9,0.64,11.91719766,12.22296,-0.62622,12.23899108,0.25296,0.07378,0.2635,11.97,-0.7,11.99045037
17/01/2020 16:30,12.45752,1.39136,12.53497855,2.02752,0.59136,2.112,10.43,0.8,10.46063574,12.52752,-0.27864,12.5306184,2.02752,0.59136,2.112,10.5,-0.87,10.53598121
17/01/2020 17:00,12.67944,0.90192,12.71147743,0.82944,0.24192,0.864,11.85,0.66,11.86836552,12.74944,-0.48808,12.75877903,0.82944,0.24192,0.864,11.92,-0.73,11.94233227
17/01/2020 17:30,12.89824,0.53282,12.90924058,0.07824,0.02282,0.0815,12.82,0.51,12.8301403,12.96824,-0.56718,12.98063719,0.07824,0.02282,0.0815,12.89,-0.59,12.90349565
17/01/2020 18:00,12.61872,0.45296,12.62684708,0.07872,0.02296,0.082,12.54,0.43,12.54737024,12.68872,-0.46704,12.69731238,0.07872,0.02296,0.082,12.61,-0.49,12.61951663
17/01/2020 18:30,12.28872,0.58296,12.30253964,0.07872,0.02296,0.082,12.21,0.56,12.22283519,12.35872,-0.59704,12.37313286,0.07872,0.02296,0.082,12.28,-0.62,12.2956415
17/01/2020 19:00,12.05776,0.48268,12.06741713,0.07776,0.02268,0.081,11.98,0.46,11.98882813,12.12776,-0.44732,12.13600667,0.07776,0.02268,0.081,12.05,-0.47,12.05916249
17/01/2020 19:30,11.84048,0.48264,11.85031257,0.18048,0.05264,0.188,11.66,0.43,11.66792612,11.92048,-0.35736,11.92583538,0.18048,0.05264,0.188,11.74,-0.41,11.7471571
17/01/2020 20:00,11.72176,0.20718,11.72359079,0.16176,0.04718,0.1685,11.56,0.16,11.56110721,11.78176,-0.27282,11.7849183,0.16176,0.04718,0.1685,11.62,-0.32,11.62440536
17/01/2020 20:30,11.0776,0.1043,11.078091,0.3576,0.1043,0.3725,10.72,0,10.72,11.1376,0.1043,11.13808836,0.3576,0.1043,0.3725,10.78,0,10.78
17/01/2020 21:00,10.68696,-0.28172,10.69067258,0.33696,0.09828,0.351,10.35,-0.38,10.3569735,10.75696,0.47828,10.76758748,0.33696,0.09828,0.351,10.42,0.38,10.42692668
17/01/2020 21:30,10.68024,-0.33618,10.68552963,0.15024,0.04382,0.1565,10.53,-0.38,10.53685437,10.74024,0.42382,10.74859892,0.15024,0.04382,0.1565,10.59,0.38,10.59681556
17/01/2020 22:00,9.93432,-0.26124,9.937754284,0.30432,0.08876,0.317,9.63,-0.35,9.636358233,9.99432,0.46876,10.005307,0.30432,0.08876,0.317,9.69,0.38,9.697448118
17/01/2020 22:30,9.65128,-0.30296,9.656033886,0.16128,0.04704,0.168,9.49,-0.35,9.496451969,9.70128,0.42704,9.710674374,0.16128,0.04704,0.168,9.54,0.38,9.547565135
17/01/2020 23:00,9.06672,-0.52804,9.08208334,0.24672,0.07196,0.257,8.82,-0.6,8.840384607,9.11672,0.67196,9.141450312,0.24672,0.07196,0.257,8.87,0.6,8.890269962
17/01/2020 23:30,8.7384,-0.7513,8.770637733,0.0984,0.0287,0.1025,8.64,-0.78,8.675136887,8.7784,0.7587,8.811125481,0.0984,0.0287,0.1025,8.68,0.73,8.710642915
18/01/2020 00:00,8.56928,-0.73646,8.600868157,0.14928,0.04354,0.1555,8.42,-0.78,8.456051088,8.60928,0.77354,8.643961259,0.14928,0.04354,0.1555,8.46,0.73,8.491436863
18/01/2020 00:30,8.53824,-0.59468,8.558924383,0.49824,0.14532,0.519,8.04,-0.74,8.073982908,8.57824,0.83532,8.618814362,0.49824,0.14532,0.519,8.08,0.69,8.109408117
18/01/2020 01:00,8.82848,-0.65086,8.85243909,0.40848,0.11914,0.4255,8.42,-0.77,8.455134535,8.86848,0.80914,8.90531555,0.40848,0.11914,0.4255,8.46,0.69,8.488091658
18/01/2020 01:30,9.02128,-0.48546,9.034332529,0.22128,0.06454,0.2305,8.8,-0.55,8.817170748,9.07128,0.57454,9.089456367,0.22128,0.06454,0.2305,8.85,0.51,8.864682735
18/01/2020 02:00,9.1688,-0.5741,9.186755915,0.0888,0.0259,0.0925,9.08,-0.6,9.099802196,9.2188,0.5659,9.236152676,0.0888,0.0259,0.0925,9.13,0.54,9.14595539
18/01/2020 02:30,8.51768,-0.52776,8.534014483,0.48768,0.14224,0.508,8.03,-0.67,8.057902953,8.56768,0.77224,8.602412173,0.48768,0.14224,0.508,8.08,0.63,8.104523428
18/01/2020 03:00,8.5108,-0.5056,8.52580483,0.7008,0.2044,0.73,7.81,-0.71,7.842206322,8.5508,0.8644,8.594380024,0.7008,0.2044,0.73,7.85,0.66,7.877696364
18/01/2020 03:30,8.3836,-0.2827,8.388365052,0.5736,0.1673,0.5975,7.81,-0.45,7.822953406,8.4236,0.5773,8.443359062,0.5736,0.1673,0.5975,7.85,0.41,7.860699714
18/01/2020 04:00,8.23752,-0.37864,8.246217557,0.34752,0.10136,0.362,7.89,-0.48,7.904587276,8.27752,0.51136,8.293300091,0.34752,0.10136,0.362,7.93,0.41,7.940591917
18/01/2020 04:30,8.0688,-0.3366,8.075817791,0.3888,0.1134,0.405,7.68,-0.45,7.693172298,8.1088,0.5234,8.125674434,0.3888,0.1134,0.405,7.72,0.41,7.730879639
18/01/2020 05:00,8.0952,-0.2414,8.098798491,0.7152,0.2086,0.745,7.38,-0.45,7.393706783,8.1452,0.5786,8.165724769,0.7152,0.2086,0.745,7.43,0.37,7.439206947
18/01/2020 05:30,8.40088,-0.34016,8.407763888,0.17088,0.04984,0.178,8.23,-0.39,8.239235401,8.45088,0.41984,8.461302406,0.17088,0.04984,0.178,8.28,0.37,8.288262785
18/01/2020 06:00,8.9824,-0.2893,8.987057597,0.2424,0.0707,0.2525,8.74,-0.36,8.747411046,9.0124,0.4407,9.023168526,0.2424,0.0707,0.2525,8.77,0.37,8.777801547
18/01/2020 06:30,9.09376,-0.20432,9.096055057,0.53376,0.15568,0.556,8.56,-0.36,8.567566749,9.14376,0.52568,9.158858357,0.53376,0.15568,0.556,8.61,0.37,8.617946391
18/01/2020 07:00,10.00904,-0.25528,10.01229492,0.35904,0.10472,0.374,9.65,-0.36,9.656712691,10.04904,0.10472,10.04958562,0.35904,0.10472,0.374,9.69,0,9.69
18/01/2020 07:30,9.96512,-0.32934,9.970560739,0.10512,0.03066,0.1095,9.86,-0.36,9.866569819,10.02512,0.03066,10.02516688,0.10512,0.03066,0.1095,9.92,0,9.92
18/01/2020 08:00,13.12728,-0.33746,13.13161679,0.07728,0.02254,0.0805,13.05,-0.36,13.05496457,13.17728,-0.31746,13.18110348,0.07728,0.02254,0.0805,13.1,-0.34,13.10441147
18/01/2020 08:30,10.42856,-0.32542,10.43363608,0.11856,0.03458,0.1235,10.31,-0.36,10.31628325,10.49856,0.38458,10.50560155,0.11856,0.03458,0.1235,10.38,0.35,10.38589909
18/01/2020 09:00,10.69208,0.11144,10.69266074,0.38208,0.11144,0.398,10.31,0,10.31,10.76208,0.11144,10.76265696,0.38208,0.11144,0.398,10.38,0,10.38
18/01/2020 09:30,10.94568,0.15624,10.94679504,0.53568,0.15624,0.558,10.41,0,10.41,11.00568,0.15624,11.00678896,0.53568,0.15624,0.558,10.47,0,10.47
18/01/2020 10:00,10.962,0.161,10.96318225,0.552,0.161,0.575,10.41,0,10.41,11.022,-0.189,11.02362032,0.552,0.161,0.575,10.47,-0.35,10.47584841
18/01/2020 10:30,11.1876,0.7318,11.2115086,0.8976,0.2618,0.935,10.29,0.47,10.30072813,11.2276,-0.1482,11.22857805,0.8976,0.2618,0.935,10.33,-0.41,10.33813329
18/01/2020 11:00,11.14808,0.40194,11.15532355,1.37808,0.40194,1.4355,9.77,0,9.77,11.18808,0.05194,11.18820056,1.37808,0.40194,1.4355,9.81,-0.35,9.816241643
18/01/2020 11:30,11.25432,0.30876,11.25855459,1.74432,0.50876,1.817,9.51,-0.2,9.512102817,11.28432,1.81876,11.42995038,1.74432,0.50876,1.817,9.54,1.31,9.629522314
18/01/2020 12:00,11.51888,0.60134,11.53456572,1.71888,0.50134,1.7905,9.8,0.1,9.800510191,11.54888,0.44134,11.55730982,1.71888,0.50134,1.7905,9.83,-0.06,9.830183111
18/01/2020 12:30,10.70816,0.52738,10.72113894,1.80816,0.52738,1.8835,8.9,0,8.9,10.72816,0.17738,10.72962631,1.80816,0.52738,1.8835,8.92,-0.35,8.926863951
18/01/2020 13:00,10.6356,0.5383,10.64921379,1.8456,0.5383,1.9225,8.79,0,8.79,10.6656,0.4183,10.67379962,1.8456,0.5383,1.9225,8.82,-0.12,8.820816289
18/01/2020 13:30,10.7408,0.4844,10.75171744,1.6608,0.4844,1.73,9.08,0,9.08,10.7708,0.2744,10.77429478,1.6608,0.4844,1.73,9.11,-0.21,9.112420096
18/01/2020 14:00,10.70192,0.24556,10.70473687,0.84192,0.24556,0.877,9.86,0,9.86,10.74192,0.24556,10.74472638,0.84192,0.24556,0.877,9.9,0,9.9
18/01/2020 14:30,10.15472,0.40096,10.16263289,1.37472,0.40096,1.432,8.78,0,8.78,10.18472,0.40096,10.1926096,1.37472,0.40096,1.432,8.81,0,8.81
18/01/2020 15:00,10.37696,-0.14672,10.37799719,0.69696,0.20328,0.726,9.68,-0.35,9.686325413,10.42696,0.55328,10.44162888,0.69696,0.20328,0.726,9.73,0.35,9.736292929
18/01/2020 15:30,10.44448,-0.23786,10.44718813,0.38448,0.11214,0.4005,10.06,-0.35,10.06608663,10.49448,0.46214,10.50465058,0.38448,0.11214,0.4005,10.11,0.35,10.11605654
18/01/2020 16:00,10.68704,-0.30128,10.69128587,0.16704,0.04872,0.174,10.52,-0.35,10.52582063,10.73704,0.04872,10.73715053,0.16704,0.04872,0.174,10.57,0,10.57
18/01/2020 16:30,11.08368,-0.14226,11.08459292,0.40368,0.11774,0.4205,10.68,-0.26,10.68316433,11.13368,0.16774,11.13494351,0.40368,0.11774,0.4205,10.73,0.05,10.7301165
18/01/2020 17:00,11.44688,-0.11966,11.44750542,0.68688,0.20034,0.7155,10.76,-0.32,10.76475731,11.51688,-0.00966,11.51688405,0.68688,0.20034,0.7155,10.83,-0.21,10.83203582
18/01/2020 17:30,11.79592,-0.30744,11.79992576,0.14592,0.04256,0.152,11.65,-0.35,11.65525632,11.86592,0.04256,11.86599633,0.14592,0.04256,0.152,11.72,0,11.72
18/01/2020 18:00,11.74792,-0.32144,11.75231671,0.09792,0.02856,0.102,11.65,-0.35,11.65525632,11.81792,0.02856,11.81795451,0.09792,0.02856,0.102,11.72,0,11.72
18/01/2020 18:30,11.15296,-0.31122,11.15730141,0.13296,0.03878,0.1385,11.02,-0.35,11.02555668,11.21296,0.03878,11.21302706,0.13296,0.03878,0.1385,11.08,0,11.08
18/01/2020 19:00,11.3116,-0.3087,11.31581152,0.1416,0.0413,0.1475,11.17,-0.35,11.17548209,11.3816,0.0413,11.38167493,0.1416,0.0413,0.1475,11.24,0,11.24
18/01/2020 19:30,10.972,-0.459,10.98159665,0.312,0.091,0.325,10.66,-0.55,10.67417913,11.032,0.611,11.04890696,0.312,0.091,0.325,10.72,0.52,10.73260453
18/01/2020 20:00,10.83976,-0.66382,10.86006694,0.08976,0.02618,0.0935,10.75,-0.69,10.77212143,10.89976,0.65618,10.91949359,0.08976,0.02618,0.0935,10.81,0.63,10.82834244
18/01/2020 20:30,9.86168,-0.56576,9.877895363,0.63168,0.18424,0.658,9.23,-0.75,9.260421157,9.92168,0.87424,9.960121967,0.63168,0.18424,0.658,9.29,0.69,9.315589085
18/01/2020 21:00,9.69648,-0.80186,9.729578812,0.33648,0.09814,0.3505,9.36,-0.9,9.403169678,9.74648,0.93814,9.79152588,0.33648,0.09814,0.3505,9.41,0.84,9.447417637
18/01/2020 21:30,9.81848,-0.92086,9.861568468,0.16848,0.04914,0.1755,9.65,-0.97,9.698628769,9.86848,0.96914,9.9159533,0.16848,0.04914,0.1755,9.7,0.92,9.743531187
18/01/2020 22:00,9.26032,-0.75324,9.290903993,0.40032,0.11676,0.417,8.86,-0.87,8.902611976,9.31032,0.94676,9.358333879,0.40032,0.11676,0.417,8.91,0.83,8.948575306
18/01/2020 22:30,8.8004,-0.9678,8.853455653,0.3504,0.1022,0.365,8.45,-1.07,8.517476152,8.8504,1.1222,8.92126185,0.3504,0.1022,0.365,8.5,1.02,8.560981252
18/01/2020 23:00,8.7296,-1.1347,8.80303699,0.1896,0.0553,0.1975,8.54,-1.19,8.622511235,8.7796,1.1953,8.860593561,0.1896,0.0553,0.1975,8.59,1.14,8.66531592
18/01/2020 23:30,8.12904,-0.87278,8.175759063,0.29904,0.08722,0.3115,7.83,-0.96,7.88863106,8.16904,0.99722,8.229681783,0.29904,0.08722,0.3115,7.87,0.91,7.922436494
19/01/2020 00:00,7.88056,-0.65442,7.907685594,0.43056,0.12558,0.4485,7.45,-0.78,7.490720927,7.91056,0.89558,7.961094337,0.43056,0.12558,0.4485,7.48,0.77,7.519527911
19/01/2020 00:30,8.14144,-0.79458,8.18012241,0.12144,0.03542,0.1265,8.02,-0.83,8.062834489,8.18144,0.80542,8.220989104,0.12144,0.03542,0.1265,8.06,0.77,8.096696857
19/01/2020 01:00,8.41824,-0.80718,8.456849546,0.07824,0.02282,0.0815,8.34,-0.83,8.381199198,8.46824,0.84282,8.510078393,0.07824,0.02282,0.0815,8.39,0.82,8.429976275
19/01/2020 01:30,7.98216,-0.86562,8.028958603,0.63216,0.18438,0.6585,7.35,-1.05,7.424621202,8.02216,1.18438,8.109118759,0.63216,0.18438,0.6585,7.39,1,7.457352077
19/01/2020 02:00,7.88136,-0.89502,7.932017161,0.53136,0.15498,0.5535,7.35,-1.05,7.424621202,7.92136,1.18498,8.009501973,0.53136,0.15498,0.5535,7.39,1.03,7.461434178
19/01/2020 02:30,7.90408,-1.10256,7.980608949,0.09408,0.02744,0.098,7.81,-1.13,7.89132435,7.94408,1.09744,8.019525023,0.09408,0.02744,0.098,7.85,1.07,7.922587961
19/01/2020 03:00,7.61512,-0.95934,7.675310147,0.58512,0.17066,0.6095,7.03,-1.13,7.12023876,7.65512,1.24066,7.7550048,0.58512,0.17066,0.6095,7.07,1.07,7.150510471
19/01/2020 03:30,7.60792,-0.96144,7.66842967,0.57792,0.16856,0.602,7.03,-1.13,7.12023876,7.64792,1.23856,7.747561629,0.57792,0.16856,0.602,7.07,1.07,7.150510471
19/01/2020 04:00,7.45208,-1.03606,7.523756818,0.32208,0.09394,0.3355,7.13,-1.13,7.218988849,7.48208,1.16394,7.572072203,0.32208,0.09394,0.3355,7.16,1.07,7.239509652
19/01/2020 04:30,7.36,-0.955,7.421699603,0.6,0.175,0.625,6.76,-1.13,6.853794569,7.4,1.295,7.512457987,0.6,0.175,0.625,6.8,1.12,6.891618097
19/01/2020 05:00,7.34824,-1.10718,7.431182857,0.07824,0.02282,0.0815,7.27,-1.13,7.357295699,7.39824,1.09282,7.478516608,0.07824,0.02282,0.0815,7.32,1.07,7.397790211
19/01/2020 05:30,7.71232,-0.99724,7.776526693,0.11232,0.03276,0.117,7.6,-1.03,7.66947847,7.74232,1.02276,7.809581103,0.11232,0.03276,0.117,7.63,0.99,7.693958669
19/01/2020 06:00,7.66904,-0.90778,7.722579818,0.41904,0.12222,0.4365,7.25,-1.03,7.322800011,7.71904,1.11222,7.798757071,0.41904,0.12222,0.4365,7.3,0.99,7.366824282
19/01/2020 06:30,8.01976,-0.81132,8.060694176,0.50976,0.14868,0.531,7.51,-0.96,7.571109562,8.06976,1.05868,8.138908391,0.50976,0.14868,0.531,7.56,0.91,7.614571557
19/01/2020 07:00,8.40624,-0.64818,8.431192576,0.48624,0.14182,0.5065,7.92,-0.79,7.959302733,8.44624,0.89182,8.493192159,0.48624,0.14182,0.5065,7.96,0.75,7.995254843
19/01/2020 07:30,8.69208,-0.85106,8.733645164,0.20208,0.05894,0.2105,8.49,-0.91,8.538629867,8.73208,0.91894,8.780300214,0.20208,0.05894,0.2105,8.53,0.86,8.57324326
19/01/2020 08:00,9.72208,-0.59606,9.740335058,0.08208,0.02394,0.0855,9.64,-0.62,9.659917184,9.78208,0.59394,9.800094584,0.08208,0.02394,0.0855,9.7,0.57,9.71673299
19/01/2020 08:30,9.67928,-0.73396,9.707067456,0.08928,0.02604,0.093,9.59,-0.76,9.620067567,9.71928,0.73604,9.747110269,0.08928,0.02604,0.093,9.63,0.71,9.656137944
19/01/2020 09:00,9.61112,-0.88634,9.651902727,0.32112,0.09366,0.3345,9.29,-0.98,9.341546981,9.67112,1.02366,9.725144824,0.32112,0.09366,0.3345,9.35,0.93,9.396137504
19/01/2020 09:30,10.33544,-0.88008,10.37284246,0.20544,0.05992,0.214,10.13,-0.94,10.17351955,10.38544,0.93992,10.42788634,0.20544,0.05992,0.214,10.18,0.88,10.21796457
19/01/2020 10:00,10.51672,-0.66804,10.53791616,0.24672,0.07196,0.257,10.27,-0.74,10.29662566,10.57672,0.76196,10.60413075,0.24672,0.07196,0.257,10.33,0.69,10.35301888
19/01/2020 10:30,11.10808,-0.46556,11.11783196,0.35808,0.10444,0.373,10.75,-0.57,10.76510102,11.15808,0.61444,11.17498482,0.35808,0.10444,0.373,10.8,0.51,10.81203496
19/01/2020 11:00,10.58432,-0.28624,10.5881898,0.66432,0.19376,0.692,9.92,-0.48,9.931606114,10.63432,0.61376,10.65201686,0.66432,0.19376,0.692,9.97,0.42,9.978842618
19/01/2020 11:30,11.25984,-0.34588,11.26515112,0.45984,0.13412,0.479,10.8,-0.48,10.8106614,11.29984,0.55412,11.31341827,0.45984,0.13412,0.479,10.84,0.42,10.84813348
19/01/2020 12:00,10.54,-0.12,10.54068309,0.96,0.28,1,9.58,-0.4,9.588347094,10.58,0.65,10.59994811,0.96,0.28,1,9.62,0.37,9.627112755
19/01/2020 12:30,10.53552,0.13286,10.53635769,1.65552,0.48286,1.7245,8.88,-0.35,8.886894846,10.57552,0.48286,10.58653754,1.65552,0.48286,1.7245,8.92,0,8.92
19/01/2020 13:00,11.22944,0.11942,11.23007497,1.60944,0.46942,1.6765,9.62,-0.35,9.626364838,11.26944,0.81942,11.29919143,1.60944,0.46942,1.6765,9.66,0.35,9.6663385
19/01/2020 13:30,11.12064,0.47852,11.13093057,1.64064,0.47852,1.709,9.48,0,9.48,11.16064,0.47852,11.17089372,1.64064,0.47852,1.709,9.52,0,9.52
19/01/2020 14:00,10.89432,0.00626,10.8943218,1.32432,0.38626,1.3795,9.57,-0.38,9.577541438,10.93432,0.75626,10.96044174,1.32432,0.38626,1.3795,9.61,0.37,9.617120151
19/01/2020 14:30,10.132,-0.1565,10.13320859,0.972,0.2835,1.0125,9.16,-0.44,9.170561597,10.182,0.6535,10.20294988,0.972,0.2835,1.0125,9.21,0.37,9.217429143
19/01/2020 15:00,10.20864,-0.30998,10.21334511,0.54864,0.16002,0.5715,9.66,-0.47,9.671426989,10.25864,0.58002,10.27502398,0.54864,0.16002,0.5715,9.71,0.42,9.719079174
19/01/2020 15:30,11.0664,-0.4623,11.07605211,0.2664,0.0777,0.2775,10.8,-0.54,10.81349157,11.1164,0.5577,11.13038087,0.2664,0.0777,0.2775,10.85,0.48,10.86061232
19/01/2020 16:00,10.69472,-0.50654,10.70670905,0.11472,0.03346,0.1195,10.58,-0.54,10.59377176,10.74472,0.51346,10.75698141,0.11472,0.03346,0.1195,10.63,0.48,10.64083173
19/01/2020 16:30,11.2524,-0.5043,11.26369496,0.1224,0.0357,0.1275,11.13,-0.54,11.14309203,11.3124,0.5157,11.32414854,0.1224,0.0357,0.1275,11.19,0.48,11.20029017
19/01/2020 17:00,11.43624,-0.33818,11.44123905,0.24624,0.07182,0.2565,11.19,-0.41,11.19750865,11.50624,0.45182,11.51510748,0.24624,0.07182,0.2565,11.26,0.38,11.26641025
19/01/2020 17:30,11.89608,-0.28406,11.89947097,0.22608,0.06594,0.2355,11.67,-0.35,11.67524732,11.97608,0.06594,11.97626153,0.22608,0.06594,0.2355,11.75,0,11.75
19/01/2020 18:00,12.08984,-0.30338,12.09364588,0.15984,0.04662,0.1665,11.93,-0.35,11.93513301,12.15984,0.04662,12.15992937,0.15984,0.04662,0.1665,12,0,12
19/01/2020 18:30,11.69056,-0.48442,11.70059212,0.19056,0.05558,0.1985,11.5,-0.54,11.51267128,11.75056,0.57558,11.76464843,0.19056,0.05558,0.1985,11.56,0.52,11.57168959
19/01/2020 19:00,11.36488,-0.46316,11.37431381,0.43488,0.12684,0.453,10.93,-0.59,10.94591248,11.43488,0.64684,11.45316038,0.43488,0.12684,0.453,11,0.52,11.01228405
19/01/2020 19:30,11.34752,-0.52864,11.35982704,0.34752,0.10136,0.362,11,-0.63,11.01802614,11.41752,0.67136,11.43724124,0.34752,0.10136,0.362,11.07,0.57,11.08466508
19/01/2020 20:00,11.15504,-0.43478,11.1635098,0.15504,0.04522,0.1615,11,-0.48,11.01046775,11.22504,0.47522,11.23509488,0.15504,0.04522,0.1615,11.07,0.43,11.07834825
19/01/2020 20:30,10.59712,-0.37584,10.60378272,0.35712,0.10416,0.372,10.24,-0.48,10.25124383,10.66712,0.53416,10.68048576,0.35712,0.10416,0.372,10.31,0.43,10.31896313
19/01/2020 21:00,10.63048,-0.46736,10.64074858,0.18048,0.05264,0.188,10.45,-0.52,10.4629298,10.70048,0.52264,10.71323596,0.18048,0.05264,0.188,10.52,0.47,10.53049382
19/01/2020 21:30,10.38608,-0.55156,10.40071518,0.16608,0.04844,0.173,10.22,-0.6,10.23759737,10.45608,0.59844,10.47319146,0.16608,0.04844,0.173,10.29,0.55,10.30468825
19/01/2020 22:00,10.03936,-0.56852,10.05544451,0.27936,0.08148,0.291,9.76,-0.65,9.78162052,10.09936,0.67148,10.12165786,0.27936,0.08148,0.291,9.82,0.59,9.837708066
19/01/2020 22:30,9.22544,-0.64258,9.24779175,0.50544,0.14742,0.5265,8.72,-0.79,8.755712421,9.27544,0.88742,9.317794881,0.50544,0.14742,0.5265,8.77,0.74,8.801164696
19/01/2020 23:00,9.16496,-0.79022,9.198964042,0.44496,0.12978,0.4635,8.72,-0.92,8.768397801,9.21496,0.99978,9.269037051,0.44496,0.12978,0.4635,8.77,0.87,8.813047146
19/01/2020 23:30,9.10648,-0.82186,9.143491229,0.33648,0.09814,0.3505,8.77,-0.92,8.818123383,9.10648,0.96814,9.157798483,0.33648,0.09814,0.3505,8.77,0.87,8.813047146
20/01/2020 00:00,8.37688,-0.70716,8.40667555,0.62688,0.18284,0.653,7.75,-0.89,7.800935841,8.41688,1.05284,8.482472576,0.62688,0.18284,0.653,7.79,0.87,7.838430965
20/01/2020 00:30,8.42336,-0.74902,8.456596517,0.48336,0.14098,0.5035,7.94,-0.89,7.989724651,8.45336,1.01098,8.513599465,0.48336,0.14098,0.5035,7.97,0.87,8.0173437
20/01/2020 01:00,8.61056,-0.52442,8.626514931,0.67056,0.19558,0.6985,7.94,-0.72,7.972578002,8.64056,0.86558,8.683807106,0.67056,0.19558,0.6985,7.97,0.67,7.998112277
20/01/2020 01:30,8.8288,-0.6416,8.852082241,0.2688,0.0784,0.28,8.56,-0.72,8.590227005,8.8688,0.7484,8.900321118,0.2688,0.0784,0.28,8.6,0.67,8.626059355
20/01/2020 02:00,8.78752,-0.65364,8.811796241,0.22752,0.06636,0.237,8.56,-0.72,8.590227005,8.82752,0.73636,8.858179012,0.22752,0.06636,0.237,8.6,0.67,8.626059355
20/01/2020 02:30,8.8084,-0.6738,8.83413363,0.1584,0.0462,0.165,8.65,-0.72,8.679913594,8.8484,0.7162,8.87733772,0.1584,0.0462,0.165,8.69,0.67,8.715790268
20/01/2020 03:00,8.82376,-0.62932,8.846173421,0.17376,0.05068,0.181,8.65,-0.68,8.676687156,8.86376,0.67068,8.889097423,0.17376,0.05068,0.181,8.69,0.62,8.712089302
20/01/2020 03:30,8.63904,-0.57528,8.658172971,0.35904,0.10472,0.374,8.28,-0.68,8.307875781,8.68904,0.72472,8.719210698,0.35904,0.10472,0.374,8.33,0.62,8.353041362
20/01/2020 04:00,8.49352,-0.56814,8.512500517,0.38352,0.11186,0.3995,8.11,-0.68,8.138458085,8.54352,0.73186,8.574809214,0.38352,0.11186,0.3995,8.16,0.62,8.183520025
20/01/2020 04:30,8.77784,-0.48938,8.791471313,0.44784,0.13062,0.4665,8.33,-0.62,8.353041362,8.82784,0.70062,8.85559865,0.44784,0.13062,0.4665,8.38,0.57,8.399363071
20/01/2020 05:00,8.71736,-0.45452,8.729201212,0.56736,0.16548,0.591,8.15,-0.62,8.173548801,8.75736,0.73548,8.788190087,0.56736,0.16548,0.591,8.19,0.57,8.209811204
20/01/2020 05:30,9.42304,-0.41578,9.432208429,0.56304,0.16422,0.5865,8.86,-0.58,8.878963904,9.46304,0.84422,9.500622793,0.56304,0.16422,0.5865,8.9,0.68,8.925939726
20/01/2020 06:00,10.22304,0.05922,10.22321152,0.20304,0.05922,0.2115,10.02,0,10.02,10.27304,0.05922,10.27321069,0.20304,0.05922,0.2115,10.07,0,10.07
20/01/2020 06:30,11.2908,-0.2306,11.29315461,0.3408,0.0994,0.355,10.95,-0.33,10.95497147,11.3508,0.3494,11.35617634,0.3408,0.0994,0.355,11.01,0.25,11.01283796
20/01/2020 07:00,11.9524,0.5707,11.96601706,0.4824,0.1407,0.5025,11.47,0.43,11.47805733,12.0124,-0.3093,12.01638133,0.4824,0.1407,0.5025,11.53,-0.45,11.5387781
20/01/2020 07:30,12.92504,1.06272,12.96865578,0.93504,0.27272,0.974,11.99,0.79,12.01599767,13.00504,-0.57728,13.01784612,0.93504,0.27272,0.974,12.07,-0.85,12.09989256
20/01/2020 08:00,14.06376,1.33818,14.12728109,0.23376,0.06818,0.2435,13.83,1.27,13.88818923,14.13376,-1.28182,14.19176642,0.23376,0.06818,0.2435,13.9,-1.35,13.96540368
20/01/2020 08:30,14.16656,1.69108,14.26713615,0.82656,0.24108,0.861,13.34,1.45,13.41857295,14.24656,-1.28892,14.304747,0.82656,0.24108,0.861,13.42,-1.53,13.50693526
20/01/2020 09:00,14.53512,1.38816,14.60125685,0.40512,0.11816,0.422,14.13,1.27,14.1869588,14.60512,-1.22184,14.65613944,0.40512,0.11816,0.422,14.2,-1.34,14.26308522
20/01/2020 09:30,14.94432,1.50376,15.01978676,0.42432,0.12376,0.442,14.52,1.38,14.58543109,15.02432,-1.33624,15.08362452,0.42432,0.12376,0.442,14.6,-1.46,14.67281841
20/01/2020 10:00,15.44352,1.63186,15.529497,0.62352,0.18186,0.6495,14.82,1.45,14.89076559,15.51352,-1.33814,15.5711246,0.62352,0.18186,0.6495,14.89,-1.52,14.9673812
20/01/2020 10:30,15.08168,1.72174,15.17963966,0.93168,0.27174,0.9705,14.15,1.45,14.22409927,15.14168,-1.22826,15.1914152,0.93168,0.27174,0.9705,14.21,-1.5,14.28895028
20/01/2020 11:00,15.03784,2.04312,15.17599984,1.34784,0.39312,1.404,13.69,1.65,13.78907539,15.09784,-1.32688,15.15603455,1.34784,0.39312,1.404,13.75,-1.72,13.8571606
20/01/2020 11:30,15.01352,2.09436,15.15889596,1.52352,0.44436,1.587,13.49,1.65,13.59053347,15.06352,-1.27564,15.11743669,1.52352,0.44436,1.587,13.54,-1.72,13.64880947
20/01/2020 12:00,15.23784,1.91062,15.35715588,1.64784,0.48062,1.7165,13.59,1.43,13.66502836,15.28784,-1.01938,15.321788,1.64784,0.48062,1.7165,13.64,-1.5,13.72223014
20/01/2020 12:30,14.52976,1.96368,14.66185407,1.82976,0.53368,1.906,12.7,1.43,12.7802543,14.57976,-0.96632,14.61174788,1.82976,0.53368,1.906,12.75,-1.5,12.83793208
20/01/2020 13:00,14.26416,1.92788,14.39385222,1.84416,0.53788,1.921,12.42,1.39,12.49753976,14.31416,-0.92212,14.34383079,1.84416,0.53788,1.921,12.47,-1.46,12.55517821
20/01/2020 13:30,14.0368,1.8849,14.16278935,1.6968,0.4949,1.7675,12.34,1.39,12.4180393,14.0768,-0.9651,14.10984466,1.6968,0.4949,1.7675,12.38,-1.46,12.4657932
20/01/2020 14:00,14.01992,1.87206,14.14435454,1.30992,0.38206,1.3645,12.71,1.49,12.79703872,14.05992,-1.16794,14.10834626,1.30992,0.38206,1.3645,12.75,-1.55,12.84387013
20/01/2020 14:30,13.92776,1.59518,14.01881228,0.97776,0.28518,1.0185,12.95,1.31,13.01609004,13.97776,-1.08482,14.01979347,0.97776,0.28518,1.0185,13,-1.37,13.07198914
20/01/2020 15:00,13.72616,1.57138,13.81581353,0.89616,0.26138,0.9335,12.83,1.31,12.89670501,13.78616,-1.10862,13.83066325,0.89616,0.26138,0.9335,12.89,-1.37,12.96260005
20/01/2020 15:30,13.4876,1.2718,13.54742887,0.4176,0.1218,0.435,13.07,1.15,13.12049542,13.5476,-1.0982,13.59203844,0.4176,0.1218,0.435,13.13,-1.22,13.18655755
20/01/2020 16:00,13.58856,1.11958,13.63460385,0.23856,0.06958,0.2485,13.35,1.05,13.39122847,13.65856,-1.05042,13.69889205,0.23856,0.06958,0.2485,13.42,-1.12,13.46665512
20/01/2020 16:30,15.6044,1.0892,15.64236734,0.1344,0.0392,0.14,15.47,1.05,15.50559254,15.6844,-1.0808,15.72159445,0.1344,0.0392,0.14,15.55,-1.12,15.59028223
20/01/2020 17:00,13.83664,0.83402,13.86175299,0.11664,0.03402,0.1215,13.72,0.8,13.74330382,13.91664,-0.83598,13.94172627,0.11664,0.03402,0.1215,13.8,-0.87,13.82739672
20/01/2020 17:30,14.21464,2.70052,14.46889072,4.90464,1.43052,5.109,9.31,1.27,9.396222645,14.28464,0.23052,14.2864999,4.90464,1.43052,5.109,9.38,-1.2,9.456447536
20/01/2020 18:00,14.09176,2.94468,14.39613977,4.78176,1.39468,4.981,9.31,1.55,9.438146004,14.16176,-0.22532,14.16355236,4.78176,1.39468,4.981,9.38,-1.62,9.518865479
20/01/2020 18:30,13.52808,1.02444,13.5668134,0.11808,0.03444,0.123,13.41,0.99,13.44649397,13.59808,-1.03556,13.63745446,0.11808,0.03444,0.123,13.48,-1.07,13.52239993
20/01/2020 19:00,17.81184,1.18262,17.85105695,0.11184,0.03262,0.1165,17.7,1.15,17.73731941,17.89184,-1.19738,17.93186152,0.11184,0.03262,0.1165,17.78,-1.23,17.82249421
20/01/2020 19:30,12.9144,0.5767,12.92727002,0.4344,0.1267,0.4525,12.48,0.45,12.48811035,12.9944,-0.3933,13.00035062,0.4344,0.1267,0.4525,12.56,-0.52,12.57075972
20/01/2020 20:00,12.65952,0.40236,12.66591253,0.17952,0.05236,0.187,12.48,0.35,12.48490689,12.67952,-0.31764,12.68349804,0.17952,0.05236,0.187,12.5,-0.37,12.5054748
20/01/2020 20:30,11.99776,0.46018,12.00658197,0.37776,0.11018,0.3935,11.62,0.35,11.62526989,12.05776,-0.29982,12.06148698,0.37776,0.11018,0.3935,11.68,-0.41,11.68719385
20/01/2020 21:00,11.62264,0.47702,11.63242488,0.33264,0.09702,0.3465,11.29,0.38,11.29639323,11.70264,-0.31298,11.70682448,0.33264,0.09702,0.3465,11.37,-0.41,11.37738986
20/01/2020 21:30,11.43072,0.44146,11.43924152,0.21072,0.06146,0.2195,11.22,0.38,11.22643309,11.50072,-0.30854,11.50485799,0.21072,0.06146,0.2195,11.29,-0.37,11.29606126
20/01/2020 22:00,11.25568,0.03374,11.25573057,0.11568,0.03374,0.1205,11.14,0,11.14,11.31568,-0.06626,11.31587399,0.11568,0.03374,0.1205,11.2,-0.1,11.20044642
20/01/2020 22:30,10.38432,-0.31374,10.38905841,0.12432,0.03626,0.1295,10.26,-0.35,10.26596805,10.44432,0.03626,10.44438294,0.12432,0.03626,0.1295,10.32,0,10.32
20/01/2020 23:00,9.77816,-0.27762,9.782100278,0.24816,0.07238,0.2585,9.53,-0.35,9.536424907,9.82816,0.42238,9.837232022,0.24816,0.07238,0.2585,9.58,0.35,9.586391396
20/01/2020 23:30,9.27264,-0.23548,9.275629542,0.39264,0.11452,0.409,8.88,-0.35,8.886894846,9.31264,0.46452,9.324218069,0.39264,0.11452,0.409,8.92,0.35,8.926863951
21/01/2020 00:00,8.8864,-0.2023,8.888702394,0.5064,0.1477,0.5275,8.38,-0.35,8.387305884,8.9264,0.4977,8.940264104,0.5064,0.1477,0.5275,8.42,0.35,8.427271207
21/01/2020 00:30,9.05776,-0.30982,9.063057136,0.13776,0.04018,0.1435,8.92,-0.35,8.926863951,9.10776,0.39018,9.116113901,0.13776,0.04018,0.1435,8.97,0.35,8.97682572
21/01/2020 01:00,9.03144,-0.15708,9.03280591,0.66144,0.19292,0.689,8.37,-0.35,8.377314606,9.07144,0.54292,9.087672188,0.66144,0.19292,0.689,8.41,0.35,8.417279846
21/01/2020 01:30,9.24424,0.06832,9.244492458,0.23424,0.06832,0.244,9.01,0,9.01,9.29424,0.06832,9.2944911,0.23424,0.06832,0.244,9.06,0,9.06
21/01/2020 02:00,9.16584,-0.19788,9.167975753,0.55584,0.16212,0.579,8.61,-0.36,8.617522846,9.21584,0.51212,9.230058169,0.55584,0.16212,0.579,8.66,0.35,8.667069862
21/01/2020 02:30,9.1092,-0.2144,9.111722779,0.4992,0.1456,0.52,8.61,-0.36,8.617522846,9.1592,0.4956,9.172598541,0.4992,0.1456,0.52,8.66,0.35,8.667069862
21/01/2020 03:00,9.03792,-0.23644,9.041012211,0.69792,0.20356,0.727,8.34,-0.44,8.351598649,9.08792,0.63356,9.109977398,0.69792,0.20356,0.727,8.39,0.43,8.401011844
21/01/2020 03:30,8.91568,-0.30376,8.920853098,0.77568,0.22624,0.808,8.14,-0.53,8.157236052,8.96568,0.70624,8.993452774,0.77568,0.22624,0.808,8.19,0.48,8.204053876
21/01/2020 04:00,8.85544,-0.37758,8.86348601,0.38544,0.11242,0.4015,8.47,-0.49,8.484161715,8.90544,0.54242,8.921943793,0.38544,0.11242,0.4015,8.52,0.43,8.530844038
21/01/2020 04:30,8.8972,-0.3654,8.904700163,0.4272,0.1246,0.445,8.47,-0.49,8.484161715,8.9472,0.5146,8.961986443,0.4272,0.1246,0.445,8.52,0.39,8.528921385
21/01/2020 05:00,9.15408,-0.27506,9.158211542,0.39408,0.11494,0.4105,8.76,-0.39,8.768677209,9.19408,0.47494,9.206338852,0.39408,0.11494,0.4105,8.8,0.36,8.807360558
