Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/01/2020 05:30,9.32048,-0.26736,9.324313851,0.42048,0.12264,0.438,8.9,-0.39,8.908540846,9.37048,0.48264,9.3829013,0.42048,0.12264,0.438,8.95,0.36,8.957237297
21/01/2020 06:00,10.09976,-1.52882,10.21481486,0.44976,0.13118,0.4685,9.65,-1.66,9.791736312,10.14976,-0.47882,10.16104801,0.44976,0.13118,0.4685,9.7,-0.61,9.719161486
21/01/2020 06:30,11.33848,-0.32836,11.34323362,0.10848,0.03164,0.113,11.23,-0.36,11.23576878,11.38848,0.34164,11.39360323,0.10848,0.03164,0.113,11.28,0.31,11.28425895
21/01/2020 07:00,11.90664,0.51652,11.91783827,0.53664,0.15652,0.559,11.37,0.36,11.37569778,11.97664,-0.22348,11.97872485,0.53664,0.15652,0.559,11.44,-0.38,11.44630945
21/01/2020 07:30,13.23024,0.72632,13.25016193,0.33024,0.09632,0.344,12.9,0.63,12.91537456,13.30024,-0.60368,13.31393306,0.33024,0.09632,0.344,12.97,-0.7,12.98887601
21/01/2020 08:00,14.09432,0.99376,14.1293105,0.18432,0.05376,0.192,13.91,0.94,13.94172514,14.16432,-0.96624,14.19723849,0.18432,0.05376,0.192,13.98,-1.02,14.01716091
21/01/2020 08:30,14.13704,1.00622,14.17280419,0.22704,0.06622,0.2365,13.91,0.94,13.94172514,14.20704,-0.95378,14.23901969,0.22704,0.06622,0.2365,13.98,-1.02,14.01716091
21/01/2020 09:00,13.95112,1.26366,14.00823279,0.32112,0.09366,0.3345,13.63,1.17,13.68012427,14.01112,-1.15634,14.05875549,0.32112,0.09366,0.3345,13.69,-1.25,13.74694875
21/01/2020 09:30,14.01336,1.33848,14.07713704,0.30336,0.08848,0.316,13.71,1.25,13.76686602,14.08336,-1.23152,14.13710262,0.30336,0.08848,0.316,13.78,-1.32,13.84307769
21/01/2020 10:00,14.55024,1.57882,14.63564678,0.51024,0.14882,0.5315,14.04,1.43,14.11263618,14.62024,-1.35118,14.68254423,0.51024,0.14882,0.5315,14.11,-1.5,14.18950669
21/01/2020 10:30,14.05216,1.52938,14.13514074,0.75216,0.21938,0.7835,13.3,1.31,13.36435932,14.11216,-1.17062,14.16062891,0.75216,0.21938,0.7835,13.36,-1.39,13.4321145
21/01/2020 11:00,14.14096,1.66528,14.23867646,0.60096,0.17528,0.626,13.54,1.49,13.62173631,14.20096,-1.38472,14.26831155,0.60096,0.17528,0.626,13.6,-1.56,13.68917821
21/01/2020 11:30,14.13368,1.78274,14.24566854,1.00368,0.29274,1.0455,13.13,1.49,13.21427259,14.19368,-1.26726,14.25014034,1.00368,0.29274,1.0455,13.19,-1.56,13.28193134
21/01/2020 12:00,14.57864,1.96752,14.71080824,1.80864,0.52752,1.884,12.77,1.44,12.85093382,14.63864,-0.98248,14.67157279,1.80864,0.52752,1.884,12.83,-1.51,12.91855255
21/01/2020 12:30,13.80168,2.29674,13.99147546,2.01168,0.58674,2.0955,11.79,1.71,11.91336225,13.86168,-1.19326,13.91294512,2.01168,0.58674,2.0955,11.85,-1.78,11.98294204
21/01/2020 13:00,13.64896,1.81428,13.76901307,0.76896,0.22428,0.801,12.88,1.59,12.97776945,13.68896,-1.43572,13.76404438,0.76896,0.22428,0.801,12.92,-1.66,13.02620436
21/01/2020 13:30,13.47,2.0525,13.6254782,1.38,0.4025,1.4375,12.09,1.65,12.20207359,13.52,-1.3075,13.5830761,1.38,0.4025,1.4375,12.14,-1.71,12.25984095
21/01/2020 14:00,13.66264,1.93952,13.79961846,0.99264,0.28952,1.034,12.67,1.65,12.77698713,13.71264,-1.45048,13.78914022,0.99264,0.28952,1.034,12.72,-1.74,12.83845785
21/01/2020 14:30,13.67528,1.67154,13.77705807,0.48528,0.14154,0.5055,13.19,1.53,13.27844117,13.74528,-1.45846,13.82243929,0.48528,0.14154,0.5055,13.26,-1.6,13.35618209
21/01/2020 15:00,17.51464,1.75552,17.6023994,0.22464,0.06552,0.234,17.29,1.69,17.37239765,17.58464,-1.70448,17.66705454,0.22464,0.06552,0.234,17.36,-1.77,17.45
21/01/2020 15:30,14.43392,1.39906,14.50156597,0.13392,0.03906,0.1395,14.3,1.36,14.36452575,14.49392,-1.40094,14.56146798,0.13392,0.03906,0.1395,14.36,-1.44,14.43201996
21/01/2020 16:00,13.57464,1.32052,13.63871784,0.10464,0.03052,0.109,13.47,1.29,13.53162961,13.64464,-1.32948,13.70925665,0.10464,0.03052,0.109,13.54,-1.36,13.60812992
21/01/2020 16:30,15.55672,1.32696,15.61321107,0.12672,0.03696,0.132,15.43,1.29,15.48383028,15.62672,-1.32304,15.68262774,0.12672,0.03696,0.132,15.5,-1.36,15.55955012
21/01/2020 17:00,14.09168,1.13674,14.13745462,0.09168,0.02674,0.0955,14,1.11,14.04393463,14.17168,-1.16326,14.21934203,0.09168,0.02674,0.0955,14.08,-1.19,14.13019816
21/01/2020 17:30,13.742,2.5985,13.98551988,4.692,1.3685,4.8875,9.05,1.23,9.133203162,13.822,0.0685,13.82216974,4.692,1.3685,4.8875,9.13,-1.3,9.222087616
21/01/2020 18:00,13.4816,2.5663,13.72368151,4.5816,1.3363,4.7725,8.9,1.23,8.984592367,13.5616,0.0363,13.56164858,4.5816,1.3363,4.7725,8.98,-1.3,9.073610086
21/01/2020 18:30,12.88592,0.70506,12.90519445,0.08592,0.02506,0.0895,12.8,0.68,12.81804977,12.96592,-0.73494,12.98673239,0.08592,0.02506,0.0895,12.88,-0.76,12.90240288
21/01/2020 19:00,13.01968,0.70324,13.03865844,0.07968,0.02324,0.083,12.94,0.68,12.95785476,13.09968,-0.73676,13.12038229,0.07968,0.02324,0.083,13.02,-0.76,13.0421624
21/01/2020 19:30,12.66912,0.61766,12.68416751,0.12912,0.03766,0.1345,12.54,0.58,12.55340591,12.74912,-0.62234,12.76430052,0.12912,0.03766,0.1345,12.62,-0.66,12.63724654
21/01/2020 20:00,12.30048,0.63264,12.31673827,0.18048,0.05264,0.188,12.12,0.58,12.13386995,12.38048,-0.60736,12.39536894,0.18048,0.05264,0.188,12.2,-0.66,12.21783942
21/01/2020 20:30,11.85544,0.59992,11.87060915,0.20544,0.05992,0.214,11.65,0.54,11.66250831,11.93544,-0.55008,11.94810931,0.20544,0.05992,0.214,11.73,-0.61,11.74585033
21/01/2020 21:00,11.7772,0.5771,11.79133089,0.1272,0.0371,0.1325,11.65,0.54,11.66250831,11.8572,-0.5329,11.86916906,0.1272,0.0371,0.1325,11.73,-0.57,11.74384094
21/01/2020 21:30,11.42896,0.45178,11.43788581,0.10896,0.03178,0.1135,11.32,0.42,11.32778884,11.49896,-0.33822,11.50393297,0.10896,0.03178,0.1135,11.39,-0.37,11.39600807
21/01/2020 22:00,11.18824,0.35282,11.19380169,0.07824,0.02282,0.0815,11.11,0.33,11.11489991,11.23824,-0.34718,11.24360139,0.07824,0.02282,0.0815,11.16,-0.37,11.16613183
21/01/2020 22:30,10.47624,0.43682,10.48534292,0.12624,0.03682,0.1315,10.35,0.4,10.35772658,10.53624,-0.33318,10.54150664,0.12624,0.03682,0.1315,10.41,-0.37,10.41657333
21/01/2020 23:00,9.59944,0.41692,9.608489507,0.22944,0.06692,0.239,9.37,0.35,9.376534541,9.63944,-0.30308,9.644203492,0.22944,0.06692,0.239,9.41,-0.37,9.417271367
21/01/2020 23:30,9.41216,0.41188,9.421167709,0.21216,0.06188,0.221,9.2,0.35,9.206655202,9.45216,-0.30812,9.45718069,0.21216,0.06188,0.221,9.24,-0.37,9.247405041
22/01/2020 00:00,9.34304,0.37422,9.350531378,0.08304,0.02422,0.0865,9.26,0.35,9.26661211,9.38304,-0.34578,9.389409111,0.08304,0.02422,0.0865,9.3,-0.37,9.307357305
22/01/2020 00:30,9.34688,0.12534,9.347720356,0.08688,0.02534,0.0905,9.26,0.1,9.260539941,9.38688,-0.29466,9.391503642,0.08688,0.02534,0.0905,9.3,-0.32,9.305503748
22/01/2020 01:00,9.15232,0.05026,9.152458,0.17232,0.05026,0.1795,8.98,0,8.98,9.19232,0.05026,9.1924574,0.17232,0.05026,0.1795,9.02,0,9.02
22/01/2020 01:30,9.38376,0.03318,9.38381866,0.11376,0.03318,0.1185,9.27,0,9.27,9.43376,0.03318,9.433818349,0.11376,0.03318,0.1185,9.32,0,9.32
22/01/2020 02:00,9.12448,0.09464,9.124970794,0.32448,0.09464,0.338,8.8,0,8.8,9.16448,0.09464,9.164968652,0.32448,0.09464,0.338,8.84,0,8.84
22/01/2020 02:30,9.14624,0.03682,9.146314113,0.12624,0.03682,0.1315,9.02,0,9.02,9.18624,0.03682,9.18631379,0.12624,0.03682,0.1315,9.06,0,9.06
22/01/2020 03:00,9.2464,0.0252,9.24643434,0.0864,0.0252,0.09,9.16,0,9.16,9.2964,0.0252,9.296434155,0.0864,0.0252,0.09,9.21,0,9.21
22/01/2020 03:30,9.05792,0.09856,9.058456204,0.33792,0.09856,0.352,8.72,0,8.72,9.08792,0.09856,9.088454434,0.33792,0.09856,0.352,8.75,0,8.75
22/01/2020 04:00,9.41712,0.03416,9.417181956,0.11712,0.03416,0.122,9.3,0,9.3,9.45712,-0.01584,9.457133265,0.11712,0.03416,0.122,9.34,-0.05,9.340133832
22/01/2020 04:30,9.17736,0.37548,9.185037931,0.08736,0.02548,0.091,9.09,0.35,9.096735678,9.21736,-0.32452,9.223070996,0.08736,0.02548,0.091,9.13,-0.35,9.13670619
22/01/2020 05:00,9.63096,0.01778,9.630976412,0.06096,0.01778,0.0635,9.57,0,9.57,9.67096,0.01778,9.670976344,0.06096,0.01778,0.0635,9.61,0,9.61
22/01/2020 05:30,9.29832,-0.29924,9.303133848,0.20832,0.06076,0.217,9.09,-0.36,9.09712592,9.33832,0.41076,9.347349582,0.20832,0.06076,0.217,9.13,0.35,9.13670619
22/01/2020 06:00,9.95896,0.04928,9.959081926,0.16896,0.04928,0.176,9.79,0,9.79,10.00896,0.04928,10.00908132,0.16896,0.04928,0.176,9.84,0,9.84
22/01/2020 06:30,10.92656,0.68108,10.94776614,0.34656,0.10108,0.361,10.58,0.58,10.59588599,10.98656,-0.52892,10.99928439,0.34656,0.10108,0.361,10.64,-0.63,10.658635
22/01/2020 07:00,11.75752,1.04636,11.80398855,0.70752,0.20636,0.737,11.05,0.84,11.08188161,11.81752,-0.69364,11.83785941,0.70752,0.20636,0.737,11.11,-0.9,11.14639404
22/01/2020 07:30,13.16,1.3425,13.22829945,0.18,0.0525,0.1875,12.98,1.29,13.04394496,13.23,-1.3075,13.29445209,0.18,0.0525,0.1875,13.05,-1.36,13.12067453
22/01/2020 08:00,14.18176,1.44218,14.25490091,0.04176,0.01218,0.0435,14.14,1.43,14.2121251,14.25176,-1.49782,14.33025219,0.04176,0.01218,0.0435,14.21,-1.51,14.2900035
22/01/2020 08:30,13.556,1.413,13.62944258,0.216,0.063,0.225,13.34,1.35,13.40813559,13.636,-1.357,13.70335525,0.216,0.063,0.225,13.42,-1.42,13.49491756
22/01/2020 09:00,13.89308,1.51344,13.97527003,0.55008,0.16044,0.573,13.343,1.353,13.41142267,13.97308,-1.26256,14.03000436,0.55008,0.16044,0.573,13.423,-1.423,13.49821685
22/01/2020 09:30,13.51608,1.64594,13.61592953,0.70608,0.20594,0.7355,12.81,1.44,12.89068268,13.57608,-1.30406,13.6385674,0.70608,0.20594,0.7355,12.87,-1.51,12.95827921
22/01/2020 10:00,13.85752,1.52886,13.94160226,0.40752,0.11886,0.4245,13.45,1.41,13.52370511,13.92752,-1.36114,13.99387421,0.40752,0.11886,0.4245,13.52,-1.48,13.60076468
22/01/2020 10:30,13.51264,1.89452,13.64480289,1.35264,0.39452,1.409,12.16,1.5,12.25216716,13.57264,-1.16548,13.62258787,1.35264,0.39452,1.409,12.22,-1.56,12.31917205
22/01/2020 11:00,13.70776,1.90268,13.839179,0.79776,0.23268,0.831,12.91,1.67,13.01756506,13.75776,-1.50732,13.84008576,0.79776,0.23268,0.831,12.96,-1.74,13.07628388
22/01/2020 11:30,13.76952,1.87986,13.8972499,0.47952,0.13986,0.4995,13.29,1.74,13.40342121,13.82952,-1.67014,13.93000327,0.47952,0.13986,0.4995,13.35,-1.81,13.47214163
22/01/2020 12:00,13.77616,1.91388,13.9084694,0.59616,0.17388,0.621,13.18,1.74,13.29435971,13.83616,-1.63612,13.93255943,0.59616,0.17388,0.621,13.24,-1.81,13.36314708
22/01/2020 12:30,13.9384,2.3187,14.12994566,1.2984,0.3787,1.3525,12.64,1.94,12.78801001,13.9884,-1.6313,14.0831983,1.2984,0.3787,1.3525,12.69,-2.01,12.84819832
22/01/2020 13:00,13.88296,2.30378,14.07280998,1.45296,0.42378,1.5135,12.43,1.88,12.57136826,13.89296,-1.06622,13.93381364,1.45296,0.42378,1.5135,12.44,-1.49,12.52891456
22/01/2020 13:30,13.71728,4.85254,14.55028917,0.79728,0.23254,0.8305,12.92,4.62,13.72118071,13.46728,1.54254,13.55533328,0.79728,0.23254,0.8305,12.67,1.31,12.73754293
22/01/2020 14:00,13.61448,3.09464,13.9617643,0.32448,0.09464,0.338,13.29,3,13.62439356,13.53448,-0.34536,13.53888557,0.32448,0.09464,0.338,13.21,-0.44,13.21732575
22/01/2020 14:30,13.21616,1.76888,13.33400996,0.71616,0.20888,0.746,12.5,1.56,12.59696789,13.28616,-1.42112,13.36194707,0.71616,0.20888,0.746,12.57,-1.63,12.67524359
22/01/2020 15:00,13.47016,1.55838,13.56000585,0.20016,0.05838,0.2085,13.27,1.5,13.3545086,13.52016,-1.51162,13.60440081,0.20016,0.05838,0.2085,13.32,-1.57,13.41220713
22/01/2020 15:30,17.63816,1.94488,17.74506259,0.18816,0.05488,0.196,17.45,1.89,17.55205401,17.68816,-1.91512,17.79153419,0.18816,0.05488,0.196,17.5,-1.97,17.61053378
22/01/2020 16:00,14.59656,1.62108,14.68630192,0.10656,0.03108,0.111,14.49,1.59,14.57697499,14.65656,-1.62892,14.74680072,0.10656,0.03108,0.111,14.55,-1.66,14.644388
22/01/2020 16:30,13.25736,1.29798,13.32074871,0.02736,0.00798,0.0285,13.23,1.29,13.29274238,13.33736,-1.35202,13.40571258,0.02736,0.00798,0.0285,13.31,-1.36,13.37930118
22/01/2020 17:00,13.54416,2.88538,13.84809329,4.78416,1.39538,4.9835,8.76,1.49,8.885814538,13.62416,-0.16462,13.62515451,4.78416,1.39538,4.9835,8.84,-1.56,8.976591781
22/01/2020 17:30,13.6164,2.6852,13.87863999,4.6464,1.3552,4.84,8.97,1.33,9.068064843,13.6764,-0.0448,13.67647338,4.6464,1.3552,4.84,9.03,-1.4,9.137882687
22/01/2020 18:00,13.19328,1.13054,13.24162973,0.65328,0.19054,0.6805,12.54,0.94,12.57518191,13.26328,-0.81946,13.28857069,0.65328,0.19054,0.6805,12.61,-1.01,12.65038339
22/01/2020 18:30,12.96816,0.80238,12.99295915,0.00816,0.00238,0.0085,12.96,0.8,12.98466788,13.04816,-0.86762,13.0769738,0.00816,0.00238,0.0085,13.04,-0.87,13.06899001
22/01/2020 19:00,12.79816,0.95238,12.83354694,0.00816,0.00238,0.0085,12.79,0.95,12.82523294,12.86816,-1.01762,12.90833422,0.00816,0.00238,0.0085,12.86,-1.02,12.90038759
22/01/2020 19:30,12.74072,0.89896,12.77239505,0.03072,0.00896,0.032,12.71,0.89,12.7411224,12.81072,-0.95104,12.84597307,0.03072,0.00896,0.032,12.78,-0.96,12.81600562
22/01/2020 20:00,12.78488,0.68434,12.80318233,0.01488,0.00434,0.0155,12.77,0.68,12.78809212,12.85488,-0.74566,12.87648821,0.01488,0.00434,0.0155,12.84,-0.75,12.86188555
22/01/2020 20:30,11.9336,0.6548,11.95155103,0.1536,0.0448,0.16,11.78,0.61,11.79578314,12.0036,-0.6352,12.02039484,0.1536,0.0448,0.16,11.85,-0.68,11.86949451
22/01/2020 21:00,11.39944,0.46692,11.40899849,0.22944,0.06692,0.239,11.17,0.4,11.17715975,11.46944,-0.39308,11.47617383,0.22944,0.06692,0.239,11.24,-0.46,11.24940887
22/01/2020 21:30,10.91152,0.39836,10.91878928,0.13152,0.03836,0.137,10.78,0.36,10.78600946,10.97152,-0.34164,10.97683784,0.13152,0.03836,0.137,10.84,-0.38,10.84665847
22/01/2020 22:00,10.23168,0.43924,10.24110382,0.27168,0.07924,0.283,9.96,0.36,9.966503901,10.28168,-0.30076,10.28607798,0.27168,0.07924,0.283,10.01,-0.38,10.01721019
22/01/2020 22:30,9.72592,0.40256,9.7342475,0.14592,0.04256,0.152,9.58,0.36,9.586761706,9.77592,-0.36744,9.782822905,0.14592,0.04256,0.152,9.63,-0.41,9.638723982
22/01/2020 23:00,9.57104,-0.27678,9.575041193,0.25104,0.07322,0.2615,9.32,-0.35,9.326569573,9.61104,0.42322,9.620353686,0.25104,0.07322,0.2615,9.36,0.35,9.366541518
22/01/2020 23:30,9.12928,-0.28896,9.133851937,0.20928,0.06104,0.218,8.92,-0.35,8.926863951,9.17928,0.41104,9.188478394,0.20928,0.06104,0.218,8.97,0.35,8.97682572
23/01/2020 00:00,9.0192,-0.4144,9.02871508,0.0192,0.0056,0.02,9,-0.42,9.00979467,9.0592,0.3856,9.067402715,0.0192,0.0056,0.02,9.04,0.38,9.047983201
23/01/2020 00:30,8.70208,-0.41356,8.711901526,0.02208,0.00644,0.023,8.68,-0.42,8.69015535,8.74208,0.38644,8.750617041,0.02208,0.00644,0.023,8.72,0.38,8.728275889
23/01/2020 01:00,8.77792,-0.39144,8.786643546,0.09792,0.02856,0.102,8.68,-0.42,8.69015535,8.81792,0.40856,8.827379815,0.09792,0.02856,0.102,8.72,0.38,8.728275889
23/01/2020 01:30,8.81704,-0.43628,8.827827286,0.04704,0.01372,0.049,8.77,-0.45,8.781537451,8.85704,0.39372,8.865786654,0.04704,0.01372,0.049,8.81,0.38,8.818191425
23/01/2020 02:00,8.618,-0.3785,8.626307799,0.108,0.0315,0.1125,8.51,-0.41,8.519870891,8.658,0.4115,8.667773431,0.108,0.0315,0.1125,8.55,0.38,8.558440278
23/01/2020 02:30,8.51392,-0.47844,8.527352379,0.07392,0.02156,0.077,8.44,-0.5,8.454797455,8.56392,0.48156,8.577448677,0.07392,0.02156,0.077,8.49,0.46,8.502452587
23/01/2020 03:00,8.74216,-0.37062,8.750012609,0.03216,0.00938,0.0335,8.71,-0.38,8.718285382,8.78216,0.37938,8.790350587,0.03216,0.00938,0.0335,8.75,0.37,8.757819363
23/01/2020 03:30,8.3816,-0.3212,8.387752261,0.2016,0.0588,0.21,8.18,-0.38,8.188821649,8.4216,0.4288,8.432509472,0.2016,0.0588,0.21,8.22,0.37,8.228323037
23/01/2020 04:00,8.37752,-0.40614,8.387359003,0.04752,0.01386,0.0495,8.33,-0.42,8.340581514,8.41752,0.41386,8.427687883,0.04752,0.01386,0.0495,8.37,0.4,8.379552494
23/01/2020 04:30,8.5796,-0.3472,8.586622386,0.0096,0.0028,0.01,8.57,-0.35,8.577144047,8.6196,0.3528,8.626817026,0.0096,0.0028,0.01,8.61,0.35,8.617110885
23/01/2020 05:00,8.28296,0.10878,8.283674272,0.37296,0.10878,0.3885,7.91,0,7.91,8.32296,0.10878,8.32367084,0.37296,0.10878,0.3885,7.95,0,7.95
23/01/2020 05:30,8.786,0.4505,8.797542057,0.276,0.0805,0.2875,8.51,0.37,8.518039681,8.826,-0.2695,8.830113603,0.276,0.0805,0.2875,8.55,-0.35,8.557160744
23/01/2020 06:00,9.48008,0.85044,9.518149242,0.07008,0.02044,0.073,9.41,0.83,9.446533756,9.52008,-0.08956,9.520501258,0.07008,0.02044,0.073,9.45,-0.11,9.45064019
23/01/2020 06:30,10.38344,0.43642,10.3926074,0.19344,0.05642,0.2015,10.19,0.38,10.19708292,10.43344,-0.36358,10.43977302,0.19344,0.05642,0.2015,10.24,-0.42,10.24860966
23/01/2020 07:00,11.56368,0.75524,11.58831664,0.22368,0.06524,0.233,11.34,0.69,11.36097267,11.62368,-0.68476,11.6438324,0.22368,0.06524,0.233,11.4,-0.75,11.42464441
23/01/2020 07:30,12.83056,1.75808,12.95044846,0.13056,0.03808,0.136,12.7,1.72,12.8159432,12.85056,-0.82192,12.87681812,0.13056,0.03808,0.136,12.72,-0.86,12.74903918
23/01/2020 08:00,13.30736,1.58048,13.40088606,0.20736,0.06048,0.216,13.1,1.52,13.18788838,13.36736,-1.53952,13.45572128,0.20736,0.06048,0.216,13.16,-1.6,13.25690763
23/01/2020 08:30,13.33216,1.25438,13.39104027,0.15216,0.04438,0.1585,13.18,1.21,13.23542595,13.40216,-1.24562,13.45992057,0.15216,0.04438,0.1585,13.25,-1.29,13.31264812
23/01/2020 09:00,13.4248,1.1689,13.47559209,0.0648,0.0189,0.0675,13.36,1.15,13.40940342,13.4948,-1.2011,13.5481463,0.0648,0.0189,0.0675,13.43,-1.22,13.4852994
23/01/2020 09:30,13.2392,1.1806,13.29173551,0.3792,0.1106,0.395,12.86,1.07,12.90443722,13.3092,-1.0394,13.34972498,0.3792,0.1106,0.395,12.93,-1.15,12.98104002
23/01/2020 10:00,13.4524,1.2357,13.50903476,0.3624,0.1057,0.3775,13.09,1.13,13.13868334,13.5124,-1.0943,13.55663846,0.3624,0.1057,0.3775,13.15,-1.2,13.20463934
23/01/2020 10:30,13.72928,1.37104,13.7975679,0.44928,0.13104,0.468,13.28,1.24,13.33776593,13.78928,-1.17896,13.83958777,0.44928,0.13104,0.468,13.34,-1.31,13.40416726
23/01/2020 11:00,14.17584,1.38962,14.24378754,0.13584,0.03962,0.1415,14.04,1.35,14.10475452,14.24584,-1.38038,14.31256114,0.13584,0.03962,0.1415,14.11,-1.42,14.18127286
23/01/2020 11:30,14.30432,1.68626,14.40336917,0.36432,0.10626,0.3795,13.94,1.58,14.02925515,14.37432,-1.55374,14.45804909,0.36432,0.10626,0.3795,14.01,-1.66,14.10800128
23/01/2020 12:00,13.90576,1.70418,14.00979624,0.42576,0.12418,0.4435,13.48,1.58,13.57228057,13.96576,-1.53582,14.04995357,0.42576,0.12418,0.4435,13.54,-1.66,13.64137823
23/01/2020 12:30,13.72072,1.67146,13.82215381,0.45072,0.13146,0.4695,13.27,1.54,13.3590606,13.79072,-1.47854,13.86975265,0.45072,0.13146,0.4695,13.34,-1.61,13.43680394
23/01/2020 13:00,13.76,1.4975,13.84124656,0.3,0.0875,0.3125,13.46,1.41,13.53365065,13.82,-1.3925,13.88997683,0.3,0.0875,0.3125,13.52,-1.48,13.60076468
23/01/2020 13:30,13.85232,1.44526,13.9275104,0.29232,0.08526,0.3045,13.56,1.36,13.62802994,13.92232,-1.34474,13.98711263,0.29232,0.08526,0.3045,13.63,-1.43,13.70480937
23/01/2020 14:00,13.77288,1.50584,13.85495498,0.12288,0.03584,0.128,13.65,1.47,13.72892567,13.84288,-1.51416,13.9254446,0.12288,0.03584,0.128,13.72,-1.55,13.80727707
23/01/2020 14:30,13.8132,1.4176,13.88575111,0.1632,0.0476,0.17,13.65,1.37,13.71857864,13.8832,-1.3924,13.95284989,0.1632,0.0476,0.17,13.72,-1.44,13.79536154
23/01/2020 15:00,13.42656,1.52358,13.51272768,0.52656,0.15358,0.5485,12.9,1.37,12.97254408,13.49656,-1.28642,13.55772873,0.52656,0.15358,0.5485,12.97,-1.44,13.04969348
23/01/2020 15:30,13.17584,1.36962,13.24683429,0.13584,0.03962,0.1415,13.04,1.33,13.10765044,13.23584,-1.36038,13.30556629,0.13584,0.03962,0.1415,13.1,-1.4,13.17459677
23/01/2020 16:00,13.15856,1.10458,13.20483996,0.11856,0.03458,0.1235,13.04,1.07,13.08382589,13.21856,-1.10542,13.26470059,0.11856,0.03458,0.1235,13.1,-1.14,13.1495095
23/01/2020 16:30,13.38352,4.36186,14.07637845,0.14352,0.04186,0.1495,13.24,4.32,13.92695229,13.10352,2.79186,13.39763855,0.14352,0.04186,0.1495,12.96,2.75,13.24855086
23/01/2020 17:00,13.56688,3.81284,14.09247962,0.14688,0.04284,0.153,13.42,3.77,13.93948708,13.35688,1.87284,13.4875414,0.14688,0.04284,0.153,13.21,1.83,13.33615387
23/01/2020 17:30,13.97312,7.22466,15.7303463,0.15312,0.04466,0.1595,13.82,7.18,15.57384988,13.42312,5.24466,14.41133613,0.15312,0.04466,0.1595,13.27,5.2,14.25246996
23/01/2020 18:00,13.66312,7.17466,15.43232303,0.15312,0.04466,0.1595,13.51,7.13,15.27602697,13.10312,5.35466,14.15500397,0.15312,0.04466,0.1595,12.95,5.31,13.9963781
23/01/2020 18:30,13.41168,5.83424,14.62571423,0.39168,0.11424,0.408,13.02,5.72,14.22106888,12.97168,4.43424,13.70864568,0.39168,0.11424,0.408,12.58,4.32,13.30108266
23/01/2020 19:00,12.8136,0.6648,12.83083411,0.1536,0.0448,0.16,12.66,0.62,12.67517258,12.8836,-0.6452,12.89974542,0.1536,0.0448,0.16,12.73,-0.69,12.74868621
23/01/2020 19:30,12.71112,0.61866,12.72616642,0.44112,0.12866,0.4595,12.27,0.49,12.27978013,12.78112,-0.43134,12.78839641,0.44112,0.12866,0.4595,12.34,-0.56,12.35270011
23/01/2020 20:00,12.84408,0.53494,12.85521497,0.15408,0.04494,0.1605,12.69,0.49,12.69945668,12.90408,-0.51506,12.91435509,0.15408,0.04494,0.1605,12.75,-0.56,12.76229211
23/01/2020 20:30,11.94976,2.37868,12.18420628,0.74976,0.21868,0.781,11.2,2.16,11.40638418,11.89976,0.58868,11.91431207,0.74976,0.21868,0.781,11.15,0.37,11.15613732
23/01/2020 21:00,12.13176,0.97968,12.17125193,0.34176,0.09968,0.356,11.79,0.88,11.82279578,12.19176,-0.84032,12.22068532,0.34176,0.09968,0.356,11.85,-0.94,11.88722423
23/01/2020 21:30,11.21576,0.84668,11.24767262,0.36576,0.10668,0.381,10.85,0.74,10.87520575,11.27576,-0.69332,11.2970552,0.36576,0.10668,0.381,10.91,-0.8,10.93929157
23/01/2020 22:00,10.95016,0.70588,10.97288798,0.26016,0.07588,0.271,10.69,0.63,10.70854799,11.01016,-0.60412,11.02672137,0.26016,0.07588,0.271,10.75,-0.68,10.77148551
23/01/2020 22:30,10.2136,0.4123,10.22191842,0.2136,0.0623,0.2225,10,0.35,10.00612313,10.2736,-0.2977,10.27791235,0.2136,0.0623,0.2225,10.06,-0.36,10.06643929
23/01/2020 23:00,10.01016,4.12088,10.82520001,0.14016,0.04088,0.146,9.87,4.08,10.68004213,10.04016,2.91088,10.4536135,0.14016,0.04088,0.146,9.9,2.87,10.30761369
23/01/2020 23:30,9.21016,0.53588,9.225736534,0.26016,0.07588,0.271,8.95,0.46,8.961813433,9.25016,-0.32412,9.255836742,0.26016,0.07588,0.271,8.99,-0.4,8.998894377
24/01/2020 00:00,8.89032,0.04676,8.89044297,0.16032,0.04676,0.167,8.73,0,8.73,8.93032,0.04676,8.930442419,0.16032,0.04676,0.167,8.77,0,8.77
24/01/2020 00:30,8.90472,0.05096,8.904865816,0.17472,0.05096,0.182,8.73,0,8.73,8.94472,0.05096,8.944865164,0.17472,0.05096,0.182,8.77,0,8.77
24/01/2020 01:00,9.0572,0.0546,9.057364573,0.1872,0.0546,0.195,8.87,0,8.87,9.0972,0.0546,9.097363849,0.1872,0.0546,0.195,8.91,0,8.91
24/01/2020 01:30,9.16512,0.06566,9.165355195,0.22512,0.06566,0.2345,8.94,0,8.94,9.22512,0.06566,9.225353665,0.22512,0.06566,0.2345,9,0,9
24/01/2020 02:00,8.95824,0.11032,8.958919265,0.37824,0.11032,0.394,8.58,0,8.58,9.00824,0.11032,9.008915495,0.37824,0.11032,0.394,8.63,0,8.63
24/01/2020 02:30,9.00344,0.05642,9.003616776,0.19344,0.05642,0.2015,8.81,0,8.81,9.05344,0.05642,9.0536158,0.19344,0.05642,0.2015,8.86,0,8.86
24/01/2020 03:00,8.95928,0.04354,8.959385796,0.14928,0.04354,0.1555,8.81,0,8.81,9.00928,0.04354,9.009385209,0.14928,0.04354,0.1555,8.86,0,8.86
24/01/2020 03:30,8.94064,0.05852,8.940831516,0.20064,0.05852,0.209,8.74,0,8.74,8.99064,0.05852,8.990830451,0.20064,0.05852,0.209,8.79,0,8.79
24/01/2020 04:00,9.06376,0.05068,9.063901687,0.17376,0.05068,0.181,8.89,0,8.89,9.10376,0.05068,9.103901065,0.17376,0.05068,0.181,8.93,0,8.93
24/01/2020 04:30,9.01024,0.55382,9.0272444,0.39024,0.11382,0.4065,8.62,0.44,8.631222393,9.05024,-0.19618,9.052366025,0.39024,0.11382,0.4065,8.66,-0.31,8.665546723
24/01/2020 05:00,9.06392,0.42906,9.074069553,0.13392,0.03906,0.1395,8.93,0.39,8.93851218,9.11392,-0.38094,9.121877715,0.13392,0.03906,0.1395,8.98,-0.42,8.989816461
24/01/2020 05:30,9.2204,0.3647,9.22760978,0.2904,0.0847,0.3025,8.93,0.28,8.934388619,9.2704,-0.2653,9.274195396,0.2904,0.0847,0.3025,8.98,-0.35,8.986818124
24/01/2020 06:00,10.01312,0.25466,10.01635781,0.15312,0.04466,0.1595,9.86,0.21,9.862236055,10.06312,-0.30534,10.06775132,0.15312,0.04466,0.1595,9.91,-0.35,9.916178699
24/01/2020 06:30,10.81672,0.41446,10.82465744,0.18672,0.05446,0.1945,10.63,0.36,10.63609421,10.87672,-0.29554,10.88073444,0.18672,0.05446,0.1945,10.69,-0.35,10.69572812
24/01/2020 07:00,11.62832,0.60076,11.64382835,0.20832,0.06076,0.217,11.42,0.54,11.43275995,11.69832,-0.50924,11.70939863,0.20832,0.06076,0.217,11.49,-0.57,11.50412969
24/01/2020 07:30,12.24792,0.59106,12.26217339,0.51792,0.15106,0.5395,11.73,0.44,11.73824944,12.31792,-0.32894,12.32231125,0.51792,0.15106,0.5395,11.8,-0.48,11.80975868
24/01/2020 08:00,13.0304,0.9097,13.06211615,0.4104,0.1197,0.4275,12.62,0.79,12.64470245,13.1004,-0.7403,13.1213004,0.4104,0.1197,0.4275,12.69,-0.86,12.71910767
24/01/2020 08:30,13.26128,1.23704,13.31885187,0.64128,0.18704,0.668,12.62,1.05,12.66360533,13.33128,-0.94296,13.36458754,0.64128,0.18704,0.668,12.69,-1.13,12.74021193
24/01/2020 09:00,13.41384,1.12112,13.4606097,0.24384,0.07112,0.254,13.17,1.05,13.21179019,13.48384,-1.02888,13.5230372,0.24384,0.07112,0.254,13.24,-1.1,13.28561628
24/01/2020 09:30,13.5452,1.3161,13.60898829,0.5352,0.1561,0.5575,13.01,1.16,13.06161169,13.6152,-1.0739,13.65748631,0.5352,0.1561,0.5575,13.08,-1.23,13.13770528
24/01/2020 10:00,13.61984,1.39912,13.69151483,0.81984,0.23912,0.854,12.8,1.16,12.85245502,13.68984,-0.99088,13.72565344,0.81984,0.23912,0.854,12.87,-1.23,12.92864262
24/01/2020 10:30,13.59256,1.14908,13.64104366,0.44256,0.12908,0.461,13.15,1.02,13.18949961,13.65256,-0.96092,13.68633486,0.44256,0.12908,0.461,13.21,-1.09,13.25489344
24/01/2020 11:00,13.52768,1.31974,13.59190347,0.54768,0.15974,0.5705,12.98,1.16,13.03173051,13.58768,-1.07026,13.62976538,0.54768,0.15974,0.5705,13.04,-1.23,13.09788151
24/01/2020 11:30,13.52208,1.37144,13.59144934,0.62208,0.18144,0.648,12.9,1.19,12.95477132,13.59208,-1.07856,13.63480584,0.62208,0.18144,0.648,12.97,-1.26,13.03105905
24/01/2020 12:00,13.78952,1.16986,13.83905467,0.47952,0.13986,0.4995,13.31,1.03,13.34979401,13.84952,-0.97014,13.88345691,0.47952,0.13986,0.4995,13.37,-1.11,13.41599791
24/01/2020 12:30,13.7092,1.0031,13.74584935,0.3192,0.0931,0.3325,13.39,0.91,13.42088671,13.7692,-0.8869,13.79773388,0.3192,0.0931,0.3325,13.45,-0.98,13.48565534
24/01/2020 13:00,13.6108,1.0444,13.65081126,0.2208,0.0644,0.23,13.39,0.98,13.42581469,13.6708,-0.7856,13.69335386,0.2208,0.0644,0.23,13.45,-0.85,13.47683197
24/01/2020 13:30,13.43592,0.68756,13.45350085,0.26592,0.07756,0.277,13.17,0.61,13.18411923,13.49592,-0.60244,13.50935937,0.26592,0.07756,0.277,13.23,-0.68,13.24746391
24/01/2020 14:00,13.30784,0.74562,13.32871167,0.32784,0.09562,0.3415,12.98,0.65,12.99626485,13.37784,-0.62438,13.39240283,0.32784,0.09562,0.3415,13.05,-0.72,13.06984698
24/01/2020 14:30,13.1768,0.7599,13.19869335,0.6168,0.1799,0.6425,12.56,0.58,12.57338459,13.2368,-0.4701,13.24514508,0.6168,0.1799,0.6425,12.62,-0.65,12.63672822
24/01/2020 15:00,13.1388,0.7334,13.15925306,0.6288,0.1834,0.655,12.51,0.55,12.52208449,13.1988,-0.4666,13.20704498,0.6288,0.1834,0.655,12.57,-0.65,12.58679467
24/01/2020 15:30,12.72216,0.50438,12.73215434,0.15216,0.04438,0.1585,12.57,0.46,12.57841405,12.78216,-0.48562,12.79138151,0.15216,0.04438,0.1585,12.63,-0.53,12.64111546
24/01/2020 16:00,12.77952,0.49486,12.78909762,0.11952,0.03486,0.1245,12.66,0.46,12.66835427,12.83952,-0.49514,12.84906368,0.11952,0.03486,0.1245,12.72,-0.53,12.73103688
24/01/2020 16:30,12.92992,0.54206,12.94127738,0.10992,0.03206,0.1145,12.82,0.51,12.8301403,12.99992,-0.53794,13.01104529,0.10992,0.03206,0.1145,12.89,-0.57,12.90259664
24/01/2020 17:00,13.10848,0.49164,13.11769636,0.10848,0.03164,0.113,13,0.46,13.00813592,13.17848,-0.49836,13.18789967,0.10848,0.03164,0.113,13.07,-0.53,13.08074157
24/01/2020 17:30,13.26608,0.61094,13.28014029,0.10608,0.03094,0.1105,13.16,0.58,13.17277495,13.33608,-0.61906,13.35044063,0.10608,0.03094,0.1105,13.23,-0.65,13.24595787
24/01/2020 18:00,12.92608,0.47094,12.93465611,0.10608,0.03094,0.1105,12.82,0.44,12.82754848,12.98608,-0.48906,12.99528582,0.10608,0.03094,0.1105,12.88,-0.52,12.89049262
24/01/2020 18:30,12.61,0.615,12.62498812,0.6,0.175,0.625,12.01,0.44,12.01805725,12.68,-0.305,12.68366765,0.6,0.175,0.625,12.08,-0.48,12.08953266
24/01/2020 19:00,12.29224,0.39982,12.2987406,0.10224,0.02982,0.1065,12.19,0.37,12.19561397,12.36224,-0.38018,12.36808452,0.10224,0.02982,0.1065,12.26,-0.41,12.26685371
24/01/2020 19:30,12.09472,0.73096,12.11678812,0.41472,0.12096,0.432,11.68,0.61,11.69591809,12.16472,-0.53904,12.17665705,0.41472,0.12096,0.432,11.75,-0.66,11.76852157
24/01/2020 20:00,11.67216,0.71438,11.69400093,0.63216,0.18438,0.6585,11.04,0.53,11.0527146,11.75216,-0.40562,11.7591578,0.63216,0.18438,0.6585,11.12,-0.59,11.13564098
24/01/2020 20:30,11.826,0.5205,11.83744889,0.276,0.0805,0.2875,11.55,0.44,11.55837791,11.886,-0.4195,11.89340053,0.276,0.0805,0.2875,11.61,-0.5,11.62076159
24/01/2020 21:00,11.10448,0.07714,11.10474793,0.26448,0.07714,0.2755,10.84,0,10.84,11.16448,0.07714,11.16474649,0.26448,0.07714,0.2755,10.9,0,10.9
24/01/2020 21:30,10.83952,0.05236,10.83964646,0.17952,0.05236,0.187,10.66,0,10.66,10.88952,0.05236,10.88964588,0.17952,0.05236,0.187,10.71,0,10.71
24/01/2020 22:00,10.4652,-0.3164,10.46998185,0.1152,0.0336,0.12,10.35,-0.35,10.35591618,10.5252,0.0336,10.52525363,0.1152,0.0336,0.12,10.41,0,10.41
24/01/2020 22:30,9.89048,0.03514,9.890542424,0.12048,0.03514,0.1255,9.77,0,9.77,9.94048,0.03514,9.94054211,0.12048,0.03514,0.1255,9.82,0,9.82
24/01/2020 23:00,9.14016,-0.43162,9.150345384,0.20016,0.05838,0.2085,8.94,-0.49,8.953418342,9.19016,0.49838,9.203663588,0.20016,0.05838,0.2085,8.99,0.44,9.000761079
24/01/2020 23:30,8.7488,-0.3091,8.754258635,0.2088,0.0609,0.2175,8.54,-0.37,8.548011465,8.7888,0.4109,8.798400096,0.2088,0.0609,0.2175,8.58,0.35,8.587135727
25/01/2020 00:00,8.26056,-0.22692,8.263676192,0.49056,0.14308,0.511,7.77,-0.37,7.778804535,8.29056,0.49308,8.305209991,0.49056,0.14308,0.511,7.8,0.35,7.807848615
25/01/2020 00:30,8.78984,-0.37088,8.797661007,0.09984,0.02912,0.104,8.69,-0.4,8.699201113,8.83984,0.37912,8.847966049,0.09984,0.02912,0.104,8.74,0.35,8.747005202
25/01/2020 01:00,8.73616,-0.36612,8.743828418,0.11616,0.03388,0.121,8.62,-0.4,8.629275752,8.77616,0.38388,8.784551679,0.11616,0.03388,0.121,8.66,0.35,8.667069862
25/01/2020 01:30,8.64688,-0.33966,8.653548558,0.20688,0.06034,0.2155,8.44,-0.4,8.449473356,8.68688,0.41034,8.696566164,0.20688,0.06034,0.2155,8.48,0.35,8.487219804
25/01/2020 02:00,8.54272,-0.37004,8.550730647,0.10272,0.02996,0.107,8.44,-0.4,8.449473356,8.58272,0.37996,8.591126364,0.10272,0.02996,0.107,8.48,0.35,8.487219804
25/01/2020 02:30,8.23576,-0.27582,8.240377385,0.42576,0.12418,0.4435,7.81,-0.4,7.820236569,8.27576,0.47418,8.289333523,0.42576,0.12418,0.4435,7.85,0.35,7.857798674
25/01/2020 03:00,8.16232,-0.29724,8.16773037,0.35232,0.10276,0.367,7.81,-0.4,7.820236569,8.20232,0.45276,8.214806449,0.35232,0.10276,0.367,7.85,0.35,7.857798674
25/01/2020 03:30,8.45104,-0.33178,8.45755018,0.13104,0.03822,0.1365,8.32,-0.37,8.3282231,8.48104,0.41822,8.491345444,0.13104,0.03822,0.1365,8.35,0.38,8.358642234
25/01/2020 04:00,8.05952,-0.33514,8.066485074,0.11952,0.03486,0.1245,7.94,-0.37,7.948616232,8.09952,0.38486,8.108658425,0.11952,0.03486,0.1245,7.98,0.35,7.987671751
25/01/2020 04:30,7.8912,-0.2734,7.895934714,0.3312,0.0966,0.345,7.56,-0.37,7.569048817,7.9312,0.4466,7.943763906,0.3312,0.0966,0.345,7.6,0.35,7.608054942
25/01/2020 05:00,7.94128,-0.21796,7.944270552,0.52128,0.15204,0.543,7.42,-0.37,7.42921934,7.97128,0.50204,7.98707387,0.52128,0.15204,0.543,7.45,0.35,7.458216945
25/01/2020 05:30,8.22536,-0.29552,8.230666996,0.25536,0.07448,0.266,7.97,-0.37,7.978583834,8.26536,0.42448,8.276252727,0.25536,0.07448,0.266,8.01,0.35,8.017643045
25/01/2020 06:00,8.0768,-0.1551,8.078289067,0.7368,0.2149,0.7675,7.34,-0.37,7.349319696,8.1168,0.5649,8.136433755,0.7368,0.2149,0.7675,7.38,0.35,7.388294797
25/01/2020 06:30,8.67,-0.28,8.67452016,0.48,0.14,0.5,8.19,-0.42,8.20076216,8.71,0.53,8.726110245,0.48,0.14,0.5,8.23,0.39,8.239235401
25/01/2020 07:00,9.23784,0.09562,9.238334863,0.32784,0.09562,0.3415,8.91,0,8.91,9.28784,-0.25438,9.29132289,0.32784,0.09562,0.3415,8.96,-0.35,8.966833332
25/01/2020 07:30,9.52816,-0.05262,9.528305298,0.36816,0.10738,0.3835,9.16,-0.16,9.161397273,9.57816,0.57738,9.595546709,0.36816,0.10738,0.3835,9.21,0.47,9.221984602
25/01/2020 08:00,9.97928,0.50354,9.991975873,0.38928,0.11354,0.4055,9.59,0.39,9.597926859,10.02928,-0.29646,10.03366064,0.38928,0.11354,0.4055,9.64,-0.41,9.64871494
25/01/2020 08:30,10.77224,0.63982,10.79122441,0.10224,0.02982,0.1065,10.67,0.61,10.68742251,10.81224,-0.46018,10.82202844,0.10224,0.02982,0.1065,10.71,-0.49,10.72120329
25/01/2020 09:00,10.79192,0.45556,10.80153101,0.12192,0.03556,0.127,10.67,0.42,10.67826297,10.83192,-0.45444,10.84144855,0.12192,0.03556,0.127,10.71,-0.49,10.72120329
25/01/2020 09:30,11.23576,0.41668,11.24348367,0.12576,0.03668,0.131,11.11,0.38,11.11649675,11.29576,-0.37332,11.30192735,0.12576,0.03668,0.131,11.17,-0.41,11.17752209
25/01/2020 10:00,11.42408,0.42494,11.43198049,0.15408,0.04494,0.1605,11.27,0.38,11.27640457,11.48408,-0.34506,11.48926281,0.15408,0.04494,0.1605,11.33,-0.39,11.33671028
25/01/2020 10:30,11.61968,0.43824,11.62794125,0.19968,0.05824,0.208,11.42,0.38,11.42632049,11.68968,-0.30176,11.6935742,0.19968,0.05824,0.208,11.49,-0.36,11.4956383
25/01/2020 11:00,11.74408,0.49494,11.7545047,0.39408,0.11494,0.4105,11.35,0.38,11.35635945,11.80408,-0.31506,11.80828385,0.39408,0.11494,0.4105,11.41,-0.43,11.41809967
25/01/2020 11:30,11.626,0.5305,11.63809719,0.516,0.1505,0.5375,11.11,0.38,11.11649675,11.676,-0.2095,11.67787936,0.516,0.1505,0.5375,11.16,-0.36,11.16580494
25/01/2020 12:00,11.4844,0.1092,11.48491916,0.3744,0.1092,0.39,11.11,0,11.11,11.5344,-0.1708,11.53566452,0.3744,0.1092,0.39,11.16,-0.28,11.16351199
25/01/2020 12:30,11.23712,0.08666,11.23745415,0.29712,0.08666,0.3095,10.94,0,10.94,11.30712,0.08666,11.30745208,0.29712,0.08666,0.3095,11.01,0,11.01
25/01/2020 13:00,10.86104,-0.25178,10.86395798,0.61104,0.17822,0.6365,10.25,-0.43,10.25901555,10.91104,0.59822,10.92742701,0.61104,0.17822,0.6365,10.3,0.42,10.30855955
25/01/2020 13:30,10.8332,0.7801,10.86125123,0.5832,0.1701,0.6075,10.25,0.61,10.26813518,10.8832,1.3501,10.96662265,0.5832,0.1701,0.6075,10.3,1.18,10.36737189
25/01/2020 14:00,10.78056,-0.31942,10.78529105,0.31056,0.09058,0.3235,10.47,-0.41,10.47802462,10.83056,0.48058,10.84121705,0.31056,0.09058,0.3235,10.52,0.39,10.52722661
25/01/2020 14:30,10.74168,-0.33076,10.74677121,0.27168,0.07924,0.283,10.47,-0.41,10.47802462,10.79168,0.52924,10.80464956,0.27168,0.07924,0.283,10.52,0.45,10.52962013
25/01/2020 15:00,10.5616,0.1288,10.56238534,0.4416,0.1288,0.46,10.12,0,10.12,10.6116,0.1288,10.61238164,0.4416,0.1288,0.46,10.17,0,10.17
25/01/2020 15:30,10.37296,0.10878,10.37353037,0.37296,0.10878,0.3885,10,0,10,10.43296,-0.14122,10.43391573,0.37296,0.10878,0.3885,10.06,-0.25,10.06310588
25/01/2020 16:00,10.402,0.091,10.40239804,0.312,0.091,0.325,10.09,0,10.09,10.472,0.091,10.47239538,0.312,0.091,0.325,10.16,0,10.16
25/01/2020 16:30,10.57064,0.07602,10.57091335,0.26064,0.07602,0.2715,10.31,0,10.31,10.63064,0.07602,10.63091181,0.26064,0.07602,0.2715,10.37,0,10.37
25/01/2020 17:00,10.8064,-0.3298,10.8114314,0.4464,0.1302,0.465,10.36,-0.46,10.37020733,10.8764,0.5702,10.89133624,0.4464,0.1302,0.465,10.43,0.44,10.43927679
25/01/2020 17:30,11.34984,-0.55338,11.36332247,0.15984,0.04662,0.1665,11.19,-0.6,11.20607425,11.41984,0.66662,11.43928004,0.15984,0.04662,0.1665,11.26,0.62,11.27705635
25/01/2020 18:00,11.4296,-0.4622,11.4389416,0.1296,0.0378,0.135,11.3,-0.5,11.31105654,11.4996,0.4678,11.50911104,0.1296,0.0378,0.135,11.37,0.43,11.37812814
25/01/2020 18:30,10.78936,-0.52602,10.80217507,0.21936,0.06398,0.2285,10.57,-0.59,10.58645361,10.85936,0.59398,10.87559248,0.21936,0.06398,0.2285,10.64,0.53,10.65319201
25/01/2020 19:00,10.56888,-0.35116,10.57471219,0.33888,0.09884,0.353,10.23,-0.45,10.23989258,10.63888,0.49884,10.65056848,0.33888,0.09884,0.353,10.3,0.4,10.30776406
25/01/2020 19:30,10.63832,0.04326,10.63840796,0.14832,0.04326,0.1545,10.49,0,10.49,10.69832,0.04326,10.69840746,0.14832,0.04326,0.1545,10.55,0,10.55
25/01/2020 20:00,10.19224,-0.33518,10.19774984,0.22224,0.06482,0.2315,9.97,-0.4,9.978020846,10.24224,0.41482,10.25063685,0.22224,0.06482,0.2315,10.02,0.35,10.02611091
25/01/2020 20:30,9.66616,-0.35362,9.67262613,0.29616,0.08638,0.3085,9.37,-0.44,9.380325154,9.73616,0.49638,9.748805293,0.29616,0.08638,0.3085,9.44,0.41,9.448899407
25/01/2020 21:00,9.38448,-0.27536,9.388518946,0.32448,0.09464,0.338,9.06,-0.37,9.06755204,9.44448,0.50464,9.457952421,0.32448,0.09464,0.338,9.12,0.41,9.129211357
25/01/2020 21:30,8.94544,-0.39258,8.954050248,0.50544,0.14742,0.5265,8.44,-0.54,8.457257239,8.99544,0.69742,9.022435118,0.50544,0.14742,0.5265,8.49,0.55,8.507796424
25/01/2020 22:00,9.22304,-0.60828,9.243076944,0.14304,0.04172,0.149,9.08,-0.65,9.103235688,9.26304,0.65172,9.28593824,0.14304,0.04172,0.149,9.12,0.61,9.140377454
25/01/2020 22:30,8.53264,-0.43548,8.54374556,0.39264,0.11452,0.409,8.14,-0.55,8.158559922,8.57264,0.61452,8.594637363,0.39264,0.11452,0.409,8.18,0.5,8.195266927
25/01/2020 23:00,8.04712,-0.45834,8.060162272,0.41712,0.12166,0.4345,7.63,-0.58,7.652012807,8.08712,0.65166,8.113332894,0.41712,0.12166,0.4345,7.67,0.53,7.688289797
25/01/2020 23:30,7.68888,-0.49366,7.704711276,0.87888,0.25634,0.9155,6.81,-0.75,6.851175082,7.72888,0.96634,7.789056365,0.87888,0.25634,0.9155,6.85,0.71,6.886697322
26/01/2020 00:00,8.10104,-0.89178,8.149976727,0.13104,0.03822,0.1365,7.97,-0.93,8.024076271,8.14104,0.92822,8.193785734,0.13104,0.03822,0.1365,8.01,0.89,8.059292773
26/01/2020 00:30,7.87392,-0.87344,7.922216458,0.19392,0.05656,0.202,7.68,-0.93,7.73610367,7.90392,0.94656,7.960397427,0.19392,0.05656,0.202,7.71,0.89,7.761198361
26/01/2020 01:00,7.84504,-0.63228,7.870478423,0.33504,0.09772,0.349,7.51,-0.73,7.545395947,7.88504,0.78772,7.924289154,0.33504,0.09772,0.349,7.55,0.69,7.581464239
26/01/2020 01:30,7.96576,-0.62332,7.990110149,0.36576,0.10668,0.381,7.6,-0.73,7.634978716,8.01576,0.75668,8.051395718,0.36576,0.10668,0.381,7.65,0.65,7.677564718
26/01/2020 02:00,8.29344,-0.86108,8.338021696,0.13344,0.03892,0.139,8.16,-0.9,8.209482322,8.32344,0.87892,8.369716471,0.13344,0.03892,0.139,8.19,0.84,8.232964229
26/01/2020 02:30,7.6368,-0.7201,7.670675215,0.6168,0.1799,0.6425,7.02,-0.9,7.07745717,7.6868,1.0599,7.759528481,0.6168,0.1799,0.6425,7.07,0.88,7.124556127
26/01/2020 03:00,7.49056,-0.68692,7.521990973,0.73056,0.21308,0.761,6.76,-0.9,6.819648085,7.54056,1.09308,7.619374581,0.73056,0.21308,0.761,6.81,0.88,6.866622168
26/01/2020 03:30,7.37248,-0.83136,7.419206211,0.37248,0.10864,0.388,7,-0.94,7.062832293,7.40248,0.98864,7.468207228,0.37248,0.10864,0.388,7.03,0.88,7.084864148
26/01/2020 04:00,7.34032,-0.85824,7.39032297,0.28032,0.08176,0.292,7.06,-0.94,7.122302998,7.38032,0.96176,7.442721653,0.28032,0.08176,0.292,7.1,0.88,7.154327362
26/01/2020 04:30,7.30296,-0.67622,7.334200587,0.73296,0.21378,0.7635,6.57,-0.89,6.630007541,7.34296,1.06378,7.419615182,0.73296,0.21378,0.7635,6.61,0.85,6.664427957
26/01/2020 05:00,7.37048,-0.63236,7.39755734,0.30048,0.08764,0.313,7.07,-0.72,7.106567385,7.40048,0.75764,7.439161418,0.30048,0.08764,0.313,7.1,0.67,7.13154261
26/01/2020 05:30,7.66296,-0.60372,7.686705003,0.19296,0.05628,0.201,7.47,-0.66,7.499099946,7.69296,0.66628,7.721759035,0.19296,0.05628,0.201,7.5,0.61,7.524765777
26/01/2020 06:00,7.81704,-0.59378,7.839559238,0.22704,0.06622,0.2365,7.59,-0.66,7.618641611,7.85704,0.67622,7.886085914,0.22704,0.06622,0.2365,7.63,0.61,7.654345171
26/01/2020 06:30,8.06448,-0.88036,8.112389993,0.20448,0.05964,0.213,7.86,-0.94,7.916009095,8.10448,0.96964,8.162278959,0.20448,0.05964,0.213,7.9,0.91,7.952238679
26/01/2020 07:00,8.74432,-0.63624,8.767435976,0.18432,0.05376,0.192,8.56,-0.69,8.587764552,8.78432,0.70376,8.812465943,0.18432,0.05376,0.192,8.6,0.65,8.624528973
26/01/2020 07:30,8.8288,-0.1716,8.830467485,0.2688,0.0784,0.28,8.56,-0.25,8.563649923,8.8688,1.0984,8.936559517,0.2688,0.0784,0.28,8.6,1.02,8.660277132
26/01/2020 08:00,8.722,-0.6715,8.74781094,0.372,0.1085,0.3875,8.35,-0.78,8.386352008,8.772,0.8385,8.81198424,0.372,0.1085,0.3875,8.4,0.73,8.431660572
26/01/2020 08:30,8.97552,-0.59714,8.995361885,0.21552,0.06286,0.2245,8.76,-0.66,8.78482783,9.01552,0.68286,9.041343852,0.21552,0.06286,0.2245,8.8,0.62,8.821813872
26/01/2020 09:00,9.01344,-0.28608,9.017978842,0.49344,0.14392,0.514,8.52,-0.43,8.530844038,9.06344,0.52392,9.078570196,0.49344,0.14392,0.514,8.57,0.38,8.578420601
26/01/2020 09:30,9.35944,0.14442,9.360554164,1.00944,0.29442,1.0515,8.35,-0.15,8.351347197,9.38944,0.95442,9.437822898,1.00944,0.29442,1.0515,8.38,0.66,8.405950273
26/01/2020 10:00,9.87848,0.70664,9.903721886,1.18848,0.34664,1.238,8.69,0.36,8.69745365,9.91848,-0.01336,9.918488998,1.18848,0.34664,1.238,8.73,-0.36,8.737419528
26/01/2020 10:30,10.04192,-0.22694,10.04448401,0.66192,0.19306,0.6895,9.38,-0.42,9.389398277,10.08192,0.68306,10.1050325,0.66192,0.19306,0.6895,9.42,0.49,9.432735552
26/01/2020 11:00,10.42064,-0.08648,10.42099884,1.04064,0.30352,1.084,9.38,-0.39,9.388104175,10.46064,0.67352,10.48230024,1.04064,0.30352,1.084,9.42,0.37,9.427263654
26/01/2020 11:30,10.67576,-0.23582,10.67836423,0.42576,0.12418,0.4435,10.25,-0.36,10.25632,10.72576,0.49418,10.73713842,0.42576,0.12418,0.4435,10.3,0.37,10.30664349
26/01/2020 12:00,10.85968,-0.27926,10.86327003,0.37968,0.11074,0.3955,10.48,-0.39,10.48725417,10.91968,0.48074,10.93025719,0.37968,0.11074,0.3955,10.54,0.37,10.54649231
26/01/2020 12:30,11.03632,-0.26274,11.03944706,0.43632,0.12726,0.4545,10.6,-0.39,10.6071721,11.09632,0.49726,11.10745628,0.43632,0.12726,0.4545,10.66,0.37,10.66641927
26/01/2020 13:00,11.27552,0.08036,11.27580636,0.27552,0.08036,0.287,11,0,11,11.33552,0.08036,11.33580484,0.27552,0.08036,0.287,11.06,0,11.06
26/01/2020 13:30,11.19432,0.08876,11.19467188,0.30432,0.08876,0.317,10.89,0,10.89,11.25432,0.08876,11.25467001,0.30432,0.08876,0.317,10.95,0,10.95
26/01/2020 14:00,10.83448,-0.18536,10.83606549,0.56448,0.16464,0.588,10.27,-0.35,10.27596224,10.89448,0.16464,10.89572397,0.56448,0.16464,0.588,10.33,0,10.33
26/01/2020 14:30,10.97392,-0.27594,10.97738872,0.25392,0.07406,0.2645,10.72,-0.35,10.7257121,11.03392,0.07406,11.03416854,0.25392,0.07406,0.2645,10.78,0,10.78
26/01/2020 15:00,10.67408,-0.18256,10.67564106,0.57408,0.16744,0.598,10.1,-0.35,10.10606254,10.73408,0.16744,10.73538586,0.57408,0.16744,0.598,10.16,0,10.16
26/01/2020 15:30,10.79008,-0.24206,10.79279479,0.37008,0.10794,0.3855,10.42,-0.35,10.42587646,10.85008,0.45794,10.85973964,0.37008,0.10794,0.3855,10.48,0.35,10.48584284
26/01/2020 16:00,10.52528,-0.15596,10.52643542,0.66528,0.19404,0.693,9.86,-0.35,9.866210012,10.57528,0.54404,10.58926469,0.66528,0.19404,0.693,9.91,0.35,9.916178699
26/01/2020 16:30,11.04504,-0.30478,11.04924429,0.15504,0.04522,0.1615,10.89,-0.35,10.89562297,11.09504,0.39522,11.1020769,0.15504,0.04522,0.1615,10.94,0.35,10.94559729
26/01/2020 17:00,11.16352,-0.22064,11.16570019,0.44352,0.12936,0.462,10.72,-0.35,10.7257121,11.23352,0.47936,11.24374304,0.44352,0.12936,0.462,10.79,0.35,10.79567506
26/01/2020 17:30,11.68536,1.30948,11.75850229,0.13536,0.03948,0.141,11.55,1.27,11.61961273,11.75536,0.18948,11.75688698,0.13536,0.03948,0.141,11.62,0.15,11.62096812
26/01/2020 18:00,11.30568,0.13874,11.30653126,0.47568,0.13874,0.4955,10.83,0,10.83,11.37568,-0.21126,11.37764151,0.47568,0.13874,0.4955,10.9,-0.35,10.90561782
26/01/2020 18:30,10.79056,-0.25942,10.79367796,0.31056,0.09058,0.3235,10.48,-0.35,10.48584284,10.86056,-0.25942,10.86365787,0.31056,0.09058,0.3235,10.55,-0.35,10.55580409
26/01/2020 19:00,10.82944,-0.29808,10.83354154,0.34944,0.10192,0.364,10.48,-0.4,10.48763081,10.89944,0.47192,10.90965173,0.34944,0.10192,0.364,10.55,0.37,10.55648616
26/01/2020 19:30,10.49736,-0.30952,10.50192219,0.68736,0.20048,0.716,9.81,-0.51,9.823247935,10.55736,0.64048,10.57677006,0.68736,0.20048,0.716,9.87,0.44,9.87980263
26/01/2020 20:00,10.7196,-0.3722,10.72605971,0.1296,0.0378,0.135,10.59,-0.41,10.59793376,10.7896,0.4778,10.80017412,0.1296,0.0378,0.135,10.66,0.44,10.66907681
26/01/2020 20:30,10.26584,-0.37038,10.27251927,0.13584,0.03962,0.1415,10.13,-0.41,10.13829374,10.32584,0.39962,10.33356995,0.13584,0.03962,0.1415,10.19,0.36,10.19635719
26/01/2020 21:00,9.7464,-0.3148,9.751482554,0.3264,0.0952,0.34,9.42,-0.41,9.428918284,9.7964,0.4552,9.80696997,0.3264,0.0952,0.34,9.47,0.36,9.476840191
26/01/2020 21:30,9.79488,-0.37066,9.80189079,0.13488,0.03934,0.1405,9.66,-0.41,9.668696913,9.85488,0.39934,9.86296772,0.13488,0.03934,0.1405,9.72,0.36,9.726664382
26/01/2020 22:00,9.72928,-0.36646,9.736179037,0.14928,0.04354,0.1555,9.58,-0.41,9.588769473,9.76928,0.40354,9.777610968,0.14928,0.04354,0.1555,9.62,0.36,9.62673361
26/01/2020 22:30,9.09048,-0.44486,9.101358528,0.36048,0.10514,0.3755,8.73,-0.55,8.747308157,9.14048,0.61514,9.161155596,0.36048,0.10514,0.3755,8.78,0.51,8.7947996
26/01/2020 23:00,8.7872,-0.4954,8.801153618,0.1872,0.0546,0.195,8.6,-0.55,8.617569263,8.8272,0.5646,8.845237871,0.1872,0.0546,0.195,8.64,0.51,8.655038995
26/01/2020 23:30,8.72872,-0.46204,8.740940098,0.19872,0.05796,0.207,8.53,-0.52,8.545835243,8.75872,0.66796,8.784153152,0.19872,0.05796,0.207,8.56,0.61,8.581707289
27/01/2020 00:00,8.65624,-0.52318,8.672035992,0.12624,0.03682,0.1315,8.53,-0.56,8.548362416,8.68624,0.54682,8.703434808,0.12624,0.03682,0.1315,8.56,0.51,8.575179298
27/01/2020 00:30,8.23016,-0.63162,8.254361117,0.20016,0.05838,0.2085,8.03,-0.69,8.05959056,8.26016,0.70838,8.290479205,0.20016,0.05838,0.2085,8.06,0.65,8.086167201
27/01/2020 01:00,8.28056,-0.46442,8.293573407,0.43056,0.12558,0.4485,7.85,-0.59,7.872140751,8.32056,0.66558,8.347138159,0.43056,0.12558,0.4485,7.89,0.54,7.908457498
27/01/2020 01:30,9.05672,-0.18804,9.058671878,0.24672,0.07196,0.257,8.81,-0.26,8.813835714,9.09672,0.72196,9.125324159,0.24672,0.07196,0.257,8.85,0.65,8.873837952
27/01/2020 02:00,8.57304,0.05922,8.573244535,0.20304,0.05922,0.2115,8.37,0,8.37,8.61304,0.05922,8.613243585,0.20304,0.05922,0.2115,8.41,0,8.41
27/01/2020 02:30,8.31728,0.11004,8.318007899,0.37728,0.11004,0.393,7.94,0,7.94,8.36728,0.11004,8.368003549,0.37728,0.11004,0.393,7.99,0,7.99
27/01/2020 03:00,8.84,-0.2975,8.845004593,0.18,0.0525,0.1875,8.66,-0.35,8.667069862,8.88,0.0525,8.880155193,0.18,0.0525,0.1875,8.7,0,8.7
27/01/2020 03:30,8.47008,-0.27706,8.474610165,0.25008,0.07294,0.2605,8.22,-0.35,8.227447964,8.51008,0.42294,8.520583305,0.25008,0.07294,0.2605,8.26,0.35,8.267411929
27/01/2020 04:00,8.18512,-0.36184,8.193114036,0.16512,0.04816,0.172,8.02,-0.41,8.030473211,8.22512,0.39816,8.234751387,0.16512,0.04816,0.172,8.06,0.35,8.067595677
27/01/2020 04:30,8.19712,-0.75834,8.232123411,0.17712,0.05166,0.1845,8.02,-0.81,8.060800208,8.23712,0.82166,8.277999218,0.17712,0.05166,0.1845,8.06,0.77,8.096696857
27/01/2020 05:00,8.06744,-0.77908,8.104970931,0.27744,0.08092,0.289,7.79,-0.86,7.837327351,8.10744,0.88092,8.155158086,0.27744,0.08092,0.289,7.83,0.8,7.870762352
27/01/2020 05:30,8.71584,-0.74038,8.747229816,0.13584,0.03962,0.1415,8.58,-0.78,8.615381593,8.76584,0.77962,8.800440799,0.13584,0.03962,0.1415,8.63,0.74,8.661668431
27/01/2020 06:00,9.18176,-0.41282,9.19103569,0.40176,0.11718,0.4185,8.78,-0.53,8.795982037,9.22176,0.60718,9.241727385,0.40176,0.11718,0.4185,8.82,0.49,8.833600625
27/01/2020 06:30,10.2788,-0.1191,10.27948998,0.9288,0.2709,0.9675,9.35,-0.39,9.358130155,10.3288,0.6709,10.35056599,0.9288,0.2709,0.9675,9.4,0.4,9.408506789
27/01/2020 07:00,11.30656,0.73608,11.33049482,0.94656,0.27608,0.986,10.36,0.46,10.37020733,11.37656,-0.25392,11.37939334,0.94656,0.27608,0.986,10.43,-0.53,10.44345728
27/01/2020 07:30,12.43616,1.09388,12.48417594,0.59616,0.17388,0.621,11.84,0.92,11.87568945,12.49616,-0.81612,12.5227819,0.59616,0.17388,0.621,11.9,-0.99,11.94110966
27/01/2020 08:00,13.38976,1.43868,13.46682862,0.26976,0.07868,0.281,13.12,1.36,13.19029947,13.45976,-1.35132,13.52742418,0.26976,0.07868,0.281,13.19,-1.43,13.26729061
27/01/2020 08:30,13.22536,1.55698,13.3166938,0.67536,0.19698,0.7035,12.55,1.36,12.62347417,13.29536,-1.23302,13.35241311,0.67536,0.19698,0.7035,12.62,-1.43,12.70075982
27/01/2020 09:00,13.4848,1.6164,13.58133204,0.6048,0.1764,0.63,12.88,1.44,12.96024691,13.5548,-1.3336,13.62024567,0.6048,0.1764,0.63,12.95,-1.51,13.03773753
