Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/01/2020 09:30,13.63632,1.85976,13.76255537,0.85632,0.24976,0.892,12.78,1.61,12.88101316,13.69632,-1.43024,13.77079402,0.85632,0.24976,0.892,12.84,-1.68,12.94944014
27/01/2020 10:00,13.42744,1.92842,13.56521097,1.29744,0.37842,1.3515,12.13,1.55,12.22863034,13.48744,-1.24158,13.54446598,1.29744,0.37842,1.3515,12.19,-1.62,12.29717447
27/01/2020 10:30,13.36744,2.10342,13.53191885,1.89744,0.55342,1.9765,11.47,1.55,11.57425592,13.41744,-1.06658,13.45976556,1.89744,0.55342,1.9765,11.52,-1.62,11.63334862
27/01/2020 11:00,14.04392,2.26406,14.22524716,1.93392,0.56406,2.0145,12.11,1.7,12.22874074,14.09392,-1.20594,14.14541877,1.93392,0.56406,2.0145,12.16,-1.77,12.28814469
27/01/2020 11:30,13.41824,2.37032,13.6259892,2.29824,0.67032,2.394,11.12,1.7,11.24919553,13.45824,-1.09968,13.50309298,2.29824,0.67032,2.394,11.16,-1.77,11.29949114
27/01/2020 12:00,13.3756,1.9983,13.52404815,1.3656,0.3983,1.4225,12.01,1.6,12.11610911,13.4356,-1.2817,13.49659595,1.3656,0.3983,1.4225,12.07,-1.68,12.18635713
27/01/2020 12:30,13.43152,2.04836,13.58681376,1.33152,0.38836,1.387,12.1,1.66,12.21333697,13.48152,-1.34164,13.5481135,1.33152,0.38836,1.387,12.15,-1.73,12.2725466
27/01/2020 13:00,13.49992,1.76456,13.61475347,0.76992,0.22456,0.802,12.73,1.54,12.8228117,13.54992,-1.38544,13.62056445,0.76992,0.22456,0.802,12.78,-1.61,12.88101316
27/01/2020 13:30,13.62472,1.80096,13.74323295,0.89472,0.26096,0.932,12.73,1.54,12.8228117,13.67472,-1.34904,13.7411017,0.89472,0.26096,0.932,12.78,-1.61,12.88101316
27/01/2020 14:00,13.83984,1.74912,13.94993161,0.57984,0.16912,0.604,13.26,1.58,13.35380096,13.90984,-1.48088,13.98844718,0.57984,0.16912,0.604,13.33,-1.65,13.43173109
27/01/2020 14:30,13.56392,1.69906,13.66992065,0.61392,0.17906,0.6395,12.95,1.52,13.03889949,13.63392,-1.42094,13.70776587,0.61392,0.17906,0.6395,13.02,-1.6,13.11794191
27/01/2020 15:00,13.73968,1.51824,13.82330855,0.43968,0.12824,0.458,13.3,1.39,13.37243807,13.79968,-1.33176,13.86379287,0.43968,0.12824,0.458,13.36,-1.46,13.43953868
27/01/2020 15:30,13.65696,1.38328,13.72683576,0.21696,0.06328,0.226,13.44,1.32,13.50466586,13.72696,-1.33672,13.79189078,0.21696,0.06328,0.226,13.51,-1.4,13.58234516
27/01/2020 16:00,13.95248,1.37614,14.02018044,0.19248,0.05614,0.2005,13.76,1.32,13.82316896,14.02248,-1.34386,14.08672798,0.19248,0.05614,0.2005,13.83,-1.4,13.90067984
27/01/2020 16:30,13.30624,1.21432,13.36153419,0.18624,0.05432,0.194,13.12,1.16,13.17118066,13.37624,-1.18568,13.42868696,0.18624,0.05432,0.194,13.19,-1.24,13.24815836
27/01/2020 17:00,13.50168,1.14424,13.55007926,0.15168,0.04424,0.158,13.35,1.1,13.39524169,13.57168,-1.13576,13.61912071,0.15168,0.04424,0.158,13.42,-1.18,13.47177791
27/01/2020 17:30,13.50216,1.09438,13.54643836,0.15216,0.04438,0.1585,13.35,1.05,13.39122847,13.57216,-1.08562,13.61550946,0.15216,0.04438,0.1585,13.42,-1.13,13.46749049
27/01/2020 18:00,13.31592,1.01256,13.3543627,0.14592,0.04256,0.152,13.17,0.97,13.20567302,13.39592,-1.00744,13.43374884,0.14592,0.04256,0.152,13.25,-1.05,13.29153866
27/01/2020 18:30,14.47304,0.89172,14.50048452,0.14304,0.04172,0.149,14.33,0.85,14.35518722,14.55304,-0.88828,14.58012396,0.14304,0.04172,0.149,14.41,-0.93,14.43997922
27/01/2020 19:00,13.824,0.842,13.84961877,0.144,0.042,0.15,13.68,0.8,13.70337185,13.904,-0.838,13.92923042,0.144,0.042,0.15,13.76,-0.88,13.78811082
27/01/2020 19:30,12.30072,0.80896,12.32729203,0.51072,0.14896,0.532,11.79,0.66,11.80845883,12.37072,-0.58104,12.38435791,0.51072,0.14896,0.532,11.86,-0.73,11.88244503
27/01/2020 20:00,12.04344,0.61392,12.05907728,0.49344,0.14392,0.514,11.55,0.47,11.55955882,12.11344,-0.33608,12.11810127,0.49344,0.14392,0.514,11.62,-0.48,11.62990972
27/01/2020 20:30,11.62512,0.50566,11.6361122,0.46512,0.13566,0.4845,11.16,0.37,11.16613183,11.69512,-0.26434,11.698107,0.46512,0.13566,0.4845,11.23,-0.4,11.23712152
27/01/2020 21:00,11.5248,0.5064,11.53592025,0.3648,0.1064,0.38,11.16,0.4,11.16716616,11.5948,-0.3336,11.5995981,0.3648,0.1064,0.38,11.23,-0.44,11.23861646
27/01/2020 21:30,10.76,0.5425,10.77366726,0.66,0.1925,0.6875,10.1,0.35,10.10606254,10.82,-0.1675,10.82129642,0.66,0.1925,0.6875,10.16,-0.36,10.16637595
27/01/2020 22:00,10.33768,0.59724,10.35491784,0.84768,0.24724,0.883,9.49,0.35,9.496451969,10.38768,-0.11276,10.388292,0.84768,0.24724,0.883,9.54,-0.36,9.546790036
27/01/2020 22:30,10.24232,0.06776,10.24254414,0.23232,0.06776,0.242,10.01,0,10.01,10.29232,0.06776,10.29254305,0.23232,0.06776,0.242,10.06,0,10.06
27/01/2020 23:00,9.66976,0.09618,9.670238314,0.32976,0.09618,0.3435,9.34,0,9.34,9.71976,0.09618,9.720235854,0.32976,0.09618,0.3435,9.39,0,9.39
27/01/2020 23:30,8.8876,-0.2332,8.890658918,0.5376,0.1568,0.56,8.35,-0.39,8.359102823,8.9376,0.4968,8.951396763,0.5376,0.1568,0.56,8.4,0.34,8.406878136
28/01/2020 00:00,9.13704,-0.24878,9.140426218,0.34704,0.10122,0.3615,8.79,-0.35,8.796965386,9.18704,0.44122,9.197628991,0.34704,0.10122,0.3615,8.84,0.34,8.846536045
28/01/2020 00:30,9.37408,-0.43506,9.384170344,0.15408,0.04494,0.1605,9.22,-0.48,9.232486122,9.41408,0.50494,9.427611927,0.15408,0.04494,0.1605,9.26,0.46,9.271418446
28/01/2020 01:00,8.95296,-0.33622,8.959270989,0.25296,0.07378,0.2635,8.7,-0.41,8.709655562,9.00296,0.47378,9.015417697,0.25296,0.07378,0.2635,8.75,0.4,8.759138085
28/01/2020 01:30,8.83984,-0.12838,8.840772175,0.75984,0.22162,0.7915,8.08,-0.35,8.087576893,8.88984,0.57162,8.908198732,0.75984,0.22162,0.7915,8.13,0.35,8.137530338
28/01/2020 02:00,9.12784,-0.27188,9.131888184,0.26784,0.07812,0.279,8.86,-0.35,8.866910398,9.16784,0.42812,9.177830735,0.26784,0.07812,0.279,8.9,0.35,8.906879364
28/01/2020 02:30,8.7148,-0.3561,8.72207236,0.6648,0.1939,0.6925,8.05,-0.55,8.068766944,8.7548,0.7239,8.784677242,0.6648,0.1939,0.6925,8.09,0.53,8.107342351
28/01/2020 03:00,8.69656,-0.36142,8.70406688,0.64656,0.18858,0.6735,8.05,-0.55,8.068766944,8.73656,0.66858,8.762104761,0.64656,0.18858,0.6735,8.09,0.48,8.104227292
28/01/2020 03:30,9.0396,-0.4772,9.052186918,0.2496,0.0728,0.26,8.79,-0.55,8.807190244,9.0796,0.7228,9.108324544,0.2496,0.0728,0.26,8.83,0.65,8.8538918
28/01/2020 04:00,9.51496,-0.54772,9.530711463,0.14496,0.04228,0.151,9.37,-0.59,9.388556865,9.54496,0.58228,9.562704189,0.14496,0.04228,0.151,9.4,0.54,9.415497863
28/01/2020 04:30,9.3508,-0.3931,9.359059154,0.1608,0.0469,0.1675,9.19,-0.44,9.200527159,9.3908,0.4469,9.401427777,0.1608,0.0469,0.1675,9.23,0.4,9.238663323
28/01/2020 05:00,8.85112,-0.25884,8.854903918,0.38112,0.11116,0.397,8.47,-0.37,8.478077612,8.89112,0.47116,8.90359515,0.38112,0.11116,0.397,8.51,0.36,8.517611167
28/01/2020 05:30,9.18736,0.09548,9.187856126,0.32736,0.09548,0.341,8.86,0,8.86,9.22736,0.09548,9.227853976,0.32736,0.09548,0.341,8.9,0,8.9
28/01/2020 06:00,9.66376,0.20818,9.666002082,0.71376,0.20818,0.7435,8.95,0,8.95,9.71376,-0.14182,9.714795224,0.71376,0.20818,0.7435,9,-0.35,9.006802984
28/01/2020 06:30,10.91,0.64,10.92875565,0.24,0.07,0.25,10.67,0.57,10.68521408,10.96,-0.51,10.97185946,0.24,0.07,0.25,10.72,-0.58,10.73567883
28/01/2020 07:00,12.07944,0.81192,12.10669587,0.34944,0.10192,0.364,11.73,0.71,11.75146799,12.13944,-0.66808,12.15780961,0.34944,0.10192,0.364,11.79,-0.77,11.81511743
28/01/2020 07:30,12.98168,0.91924,13.01418525,0.51168,0.14924,0.533,12.47,0.77,12.49375044,13.05168,-0.69076,13.06994645,0.51168,0.14924,0.533,12.54,-0.84,12.56810248
28/01/2020 08:00,13.72912,0.92016,13.75992116,0.30912,0.09016,0.322,13.42,0.83,13.44564242,13.79912,-0.80984,13.82286344,0.30912,0.09016,0.322,13.49,-0.9,13.51998891
28/01/2020 08:30,13.70224,0.91232,13.73257837,0.28224,0.08232,0.294,13.42,0.83,13.44564242,13.77224,-0.81768,13.79649213,0.28224,0.08232,0.294,13.49,-0.9,13.51998891
28/01/2020 09:00,14.07952,1.06736,14.11992,0.29952,0.08736,0.312,13.78,0.98,13.81480365,14.13952,-0.96264,14.17225111,0.29952,0.08736,0.312,13.84,-1.05,13.87977305
28/01/2020 09:30,13.98216,1.59438,14.07276966,0.87216,0.25438,0.9085,13.11,1.34,13.17830414,14.05216,-1.15562,14.0995978,0.87216,0.25438,0.9085,13.18,-1.41,13.25520652
28/01/2020 10:00,14.43024,1.32882,14.49129356,0.51024,0.14882,0.5315,13.92,1.18,13.96992484,14.49024,-1.10118,14.53202163,0.51024,0.14882,0.5315,13.98,-1.25,14.03577216
28/01/2020 10:30,13.97808,1.53694,14.06232218,1.01808,0.29694,1.0605,12.96,1.24,13.01918584,14.01808,-0.95306,14.05044093,1.01808,0.29694,1.0605,13,-1.25,13.05995789
28/01/2020 11:00,13.90128,2.17954,14.07110444,1.30128,0.37954,1.3555,12.6,1.8,12.72792206,13.94128,-1.18046,13.99116771,1.30128,0.37954,1.3555,12.64,-1.56,12.73590201
28/01/2020 11:30,14.40232,3.81526,14.89909495,2.21232,0.64526,2.3045,12.19,3.17,12.59543568,14.33232,-0.33474,14.33622849,2.21232,0.64526,2.3045,12.12,-0.98,12.15955591
28/01/2020 12:00,14.01976,2.37868,14.22011916,2.18976,0.63868,2.281,11.83,1.74,11.95727812,14.05976,-1.17132,14.10846703,2.18976,0.63868,2.281,11.87,-1.81,12.00720617
28/01/2020 12:30,13.67416,2.21788,13.85285687,1.84416,0.53788,1.921,11.83,1.68,11.94869449,13.71416,-1.21212,13.76762214,1.84416,0.53788,1.921,11.87,-1.75,11.99830821
28/01/2020 13:00,13.67144,2.28042,13.8603242,2.16144,0.63042,2.2515,11.51,1.65,11.62766529,13.71144,-1.07958,13.75387508,2.16144,0.63042,2.2515,11.55,-1.71,11.67589825
28/01/2020 13:30,13.66584,1.90212,13.79758107,1.51584,0.44212,1.579,12.15,1.46,12.23740577,13.72584,-1.08788,13.768884,1.51584,0.44212,1.579,12.21,-1.53,12.30548658
28/01/2020 14:00,13.62784,1.74562,13.73918528,0.56784,0.16562,0.5915,13.06,1.58,13.1552271,13.66784,-1.48438,13.7482084,0.56784,0.16562,0.5915,13.1,-1.65,13.20350332
28/01/2020 14:30,13.8696,1.5503,13.95597486,0.5496,0.1603,0.5725,13.32,1.39,13.39232989,13.9196,-1.2997,13.98014607,0.5496,0.1603,0.5725,13.37,-1.46,13.44947954
28/01/2020 15:00,13.22024,1.51882,13.30719955,0.75024,0.21882,0.7815,12.47,1.3,12.53757951,13.28024,-1.14118,13.329181,0.75024,0.21882,0.7815,12.53,-1.36,12.60359076
28/01/2020 15:30,13.10296,1.30628,13.16791283,0.43296,0.12628,0.451,12.67,1.18,12.72483006,13.16296,-1.12372,13.21083883,0.43296,0.12628,0.451,12.73,-1.25,12.79122355
28/01/2020 16:00,13.08808,1.27194,13.14974028,0.41808,0.12194,0.4355,12.67,1.15,12.72208316,13.14808,-1.09806,13.19385249,0.41808,0.12194,0.4355,12.73,-1.22,12.78832671
28/01/2020 16:30,13.2864,1.1702,13.33783314,0.2064,0.0602,0.215,13.08,1.11,13.12701413,13.3564,-1.1298,13.40409896,0.2064,0.0602,0.215,13.15,-1.19,13.20373432
28/01/2020 17:00,13.27408,0.88744,13.30371187,0.09408,0.02744,0.098,13.18,0.86,13.20802786,13.35408,-0.91256,13.38522388,0.09408,0.02744,0.098,13.26,-0.94,13.2932765
28/01/2020 17:30,13.49264,0.79702,13.51615977,0.09264,0.02702,0.0965,13.4,0.77,13.4221049,13.57264,-0.82298,13.59756789,0.09264,0.02702,0.0965,13.48,-0.85,13.50677238
28/01/2020 18:00,13.38448,1.02464,13.42364302,0.56448,0.16464,0.588,12.82,0.86,12.84881317,13.45448,-0.77536,13.47680286,0.56448,0.16464,0.588,12.89,-0.94,12.92422918
28/01/2020 18:30,14.59736,0.57548,14.60869933,0.08736,0.02548,0.091,14.51,0.55,14.5204201,14.67736,-0.59452,14.68939586,0.08736,0.02548,0.091,14.59,-0.62,14.60316746
28/01/2020 19:00,14.9324,0.5432,14.9422768,0.1824,0.0532,0.19,14.75,0.49,14.75813674,15.0024,-0.4968,15.01062344,0.1824,0.0532,0.19,14.82,-0.55,14.83020229
28/01/2020 19:30,12.38832,0.39576,12.39463991,0.08832,0.02576,0.092,12.3,0.37,12.30556378,12.46832,-0.35424,12.47335118,0.08832,0.02576,0.092,12.38,-0.38,12.38583061
28/01/2020 20:00,12.2804,0.5247,12.29160422,0.5304,0.1547,0.5525,11.75,0.37,11.75582409,12.3604,-0.2253,12.36245316,0.5304,0.1547,0.5525,11.83,-0.38,11.83610155
28/01/2020 20:30,11.95176,0.09968,11.95217567,0.34176,0.09968,0.356,11.61,0,11.61,12.01176,-0.25032,12.014368,0.34176,0.09968,0.356,11.67,-0.35,11.67524732
28/01/2020 21:00,11.55624,0.08932,11.55658518,0.30624,0.08932,0.319,11.25,0,11.25,11.61624,0.08932,11.6165834,0.30624,0.08932,0.319,11.31,0,11.31
28/01/2020 21:30,11.15592,0.04256,11.15600118,0.14592,0.04256,0.152,11.01,0,11.01,11.21592,-0.17744,11.2173235,0.14592,0.04256,0.152,11.07,-0.22,11.07218587
28/01/2020 22:00,10.63792,-0.34394,10.6434786,0.15792,0.04606,0.1645,10.48,-0.39,10.48725417,10.69792,0.40606,10.70562362,0.15792,0.04606,0.1645,10.54,0.36,10.54614622
28/01/2020 22:30,9.8004,-0.4153,9.809195393,0.2904,0.0847,0.3025,9.51,-0.5,9.523134988,9.8604,0.5247,9.874350523,0.2904,0.0847,0.3025,9.57,0.44,9.580109603
28/01/2020 23:00,9.93016,-0.53662,9.944648744,0.08016,0.02338,0.0835,9.85,-0.56,9.865905939,9.98016,0.53338,9.994402826,0.08016,0.02338,0.0835,9.9,0.51,9.91312766
28/01/2020 23:30,8.92928,-0.46396,8.941325416,0.32928,0.09604,0.343,8.6,-0.56,8.618213272,8.96928,0.60604,8.989731264,0.32928,0.09604,0.343,8.64,0.51,8.655038995
29/01/2020 00:00,8.92304,-0.44828,8.934293358,0.38304,0.11172,0.399,8.54,-0.56,8.558340961,8.96304,0.62172,8.984576885,0.38304,0.11172,0.399,8.58,0.51,8.595143978
29/01/2020 00:30,8.91864,-0.56248,8.936359617,0.12864,0.03752,0.134,8.79,-0.6,8.810454018,8.95864,0.57752,8.977235655,0.12864,0.03752,0.134,8.83,0.54,8.846496482
29/01/2020 01:00,8.85776,-0.40232,8.866891992,0.67776,0.19768,0.706,8.18,-0.6,8.201975372,8.89776,0.73768,8.928286779,0.67776,0.19768,0.706,8.22,0.54,8.237718131
29/01/2020 01:30,9.022,-0.5865,9.041043427,0.252,0.0735,0.2625,8.77,-0.66,8.7947996,9.072,0.6835,9.097711594,0.252,0.0735,0.2625,8.82,0.61,8.84106894
29/01/2020 02:00,8.98752,-0.43364,8.997975294,0.46752,0.13636,0.487,8.52,-0.57,8.539045614,9.02752,0.66636,9.052080037,0.46752,0.13636,0.487,8.56,0.53,8.576392015
29/01/2020 02:30,9.29976,-0.60382,9.319341964,0.08976,0.02618,0.0935,9.21,-0.63,9.231522085,9.33976,0.60618,9.359410828,0.08976,0.02618,0.0935,9.25,0.58,9.268165946
29/01/2020 03:00,9.05744,-0.52658,9.072734199,0.21744,0.06342,0.2265,8.84,-0.59,8.859667037,9.09744,0.60342,9.117430024,0.21744,0.06342,0.2265,8.88,0.54,8.896403768
29/01/2020 03:30,9.37776,-0.44732,9.388422541,0.07776,0.02268,0.081,9.3,-0.47,9.311868771,9.42776,0.48268,9.440107976,0.07776,0.02268,0.081,9.35,0.46,9.361308669
29/01/2020 04:00,8.92024,-0.28118,8.924670518,0.27024,0.07882,0.2815,8.65,-0.36,8.657488088,8.96024,0.42882,8.970495385,0.27024,0.07882,0.2815,8.69,0.35,8.697045475
29/01/2020 04:30,9.00072,-0.08854,9.001155473,0.93072,0.27146,0.9695,8.07,-0.36,8.078025749,9.04072,0.62146,9.062054439,0.93072,0.27146,0.9695,8.11,0.35,8.117548891
29/01/2020 05:00,9.07936,-0.24352,9.082625171,0.39936,0.11648,0.416,8.68,-0.36,8.68746223,9.11936,0.46648,9.131283064,0.39936,0.11648,0.416,8.72,0.35,8.727021256
29/01/2020 05:30,10.02808,-0.45806,10.03853612,0.17808,0.05194,0.1855,9.85,-0.51,9.863194209,10.06808,0.51194,10.08108712,0.17808,0.05194,0.1855,9.89,0.46,9.900691895
29/01/2020 06:00,10.06264,-0.30798,10.06735196,0.45264,0.13202,0.4715,9.61,-0.44,9.620067567,10.11264,0.52202,10.12610452,0.45264,0.13202,0.4715,9.66,0.39,9.667869465
29/01/2020 06:30,11.27216,0.57188,11.28665751,0.69216,0.20188,0.721,10.58,0.37,10.58646778,11.33216,-0.19812,11.33389173,0.69216,0.20188,0.721,10.64,-0.4,10.64751614
29/01/2020 07:00,12.15872,0.87046,12.18983891,1.09872,0.32046,1.1445,11.06,0.55,11.07366696,12.21872,-0.28954,12.22215005,1.09872,0.32046,1.1445,11.12,-0.61,11.13671855
29/01/2020 07:30,13.22264,1.23702,13.28037752,0.57264,0.16702,0.5965,12.65,1.07,12.69517231,13.28264,-0.97298,13.31822869,0.57264,0.16702,0.5965,12.71,-1.14,12.76102269
29/01/2020 08:00,13.68728,1.39004,13.75768313,0.37728,0.11004,0.393,13.31,1.28,13.37140606,13.75728,-1.23996,13.81304651,0.37728,0.11004,0.393,13.38,-1.35,13.44793293
29/01/2020 08:30,13.46672,1.42196,13.54158476,0.48672,0.14196,0.507,12.98,1.28,13.04295979,13.54672,-1.20804,13.60047732,0.48672,0.14196,0.507,13.06,-1.35,13.12958872
29/01/2020 09:00,13.42208,1.84144,13.54780915,0.38208,0.11144,0.398,13.04,1.73,13.15425787,13.49208,-1.66856,13.59486356,0.38208,0.11144,0.398,13.11,-1.78,13.23028722
29/01/2020 09:30,14.152,1.856,14.27318605,0.432,0.126,0.45,13.72,1.73,13.82864057,14.272,-1.654,14.3675224,0.432,0.126,0.45,13.84,-1.78,13.95399584
29/01/2020 10:00,14.98648,1.50814,15.06217345,0.57648,0.16814,0.6005,14.41,1.34,14.47216984,15.04648,-1.22186,15.09600948,0.57648,0.16814,0.6005,14.47,-1.39,14.53660896
29/01/2020 10:30,13.81848,1.70414,13.92316353,1.24848,0.36414,1.3005,12.57,1.34,12.64122225,13.87848,-1.02586,13.91634276,1.24848,0.36414,1.3005,12.63,-1.39,12.7062583
29/01/2020 11:00,14.12616,2.07638,14.27794629,1.73616,0.50638,1.8085,12.39,1.57,12.48907523,14.17616,-1.09362,14.21828109,1.73616,0.50638,1.8085,12.44,-1.6,12.54247185
29/01/2020 11:30,13.94704,2.18372,14.11695993,1.96704,0.57372,2.049,11.98,1.61,12.08770036,13.98704,-1.07628,14.02838788,1.96704,0.57372,2.049,12.02,-1.65,12.13272022
29/01/2020 12:00,13.71304,2.09172,13.87165306,1.34304,0.39172,1.399,12.37,1.7,12.48626846,13.76304,-1.34828,13.82892364,1.34304,0.39172,1.399,12.42,-1.74,12.5412918
29/01/2020 12:30,13.76384,2.09612,13.92253607,1.08384,0.31612,1.129,12.68,1.78,12.80432739,13.82384,-1.50388,13.90540209,1.08384,0.31612,1.129,12.74,-1.82,12.86934342
29/01/2020 13:00,13.73648,1.97564,13.87782534,0.87648,0.25564,0.913,12.86,1.72,12.97451348,13.80648,-1.51436,13.88928278,0.87648,0.25564,0.913,12.93,-1.77,13.05058619
29/01/2020 13:30,13.62528,2.14404,13.79293887,1.14528,0.33404,1.193,12.48,1.81,12.61057096,13.69528,-1.51596,13.77892699,1.14528,0.33404,1.193,12.55,-1.85,12.68562178
29/01/2020 14:00,13.40176,2.02968,13.55458491,1.06176,0.30968,1.106,12.34,1.72,12.45929372,13.46176,-1.45032,13.53966065,1.06176,0.30968,1.106,12.4,-1.76,12.52428042
29/01/2020 14:30,13.55016,1.77588,13.66603768,0.74016,0.21588,0.771,12.81,1.56,12.9046387,13.61016,-1.38412,13.68035977,0.74016,0.21588,0.771,12.87,-1.6,12.96907475
29/01/2020 15:00,13.80152,1.72086,13.90839004,0.55152,0.16086,0.5745,13.25,1.56,13.3415179,13.86152,-1.43914,13.93602743,0.55152,0.16086,0.5745,13.31,-1.6,13.40582336
29/01/2020 15:30,13.50584,1.56462,13.59616673,0.25584,0.07462,0.2665,13.25,1.49,13.33351417,13.56584,-1.45538,13.6436852,0.25584,0.07462,0.2665,13.31,-1.53,13.39764905
29/01/2020 16:00,13.70456,1.46508,13.78264939,0.15456,0.04508,0.161,13.55,1.42,13.62420273,13.78456,-1.41492,13.85698715,0.15456,0.04508,0.161,13.63,-1.46,13.70797213
29/01/2020 16:30,13.85504,1.58522,13.94543136,0.15504,0.04522,0.1615,13.7,1.54,13.78628304,13.93504,-1.54478,14.02040246,0.15504,0.04522,0.1615,13.78,-1.59,13.87142747
29/01/2020 17:00,13.752,1.726,13.85989105,0.912,0.266,0.95,12.84,1.46,12.92273965,13.842,-1.234,13.89689606,0.912,0.266,0.95,12.93,-1.5,13.01671618
29/01/2020 17:30,14.58696,1.71328,14.68723018,0.21696,0.06328,0.226,14.37,1.65,14.46441841,14.65696,-1.39672,14.7233591,0.21696,0.06328,0.226,14.44,-1.46,14.51362119
29/01/2020 18:00,15.82168,4.92424,16.57026547,0.15168,0.04424,0.158,15.67,4.88,16.41229113,15.51168,1.96424,15.635551,0.15168,0.04424,0.158,15.36,1.92,15.47953488
29/01/2020 18:30,14.2724,2.7857,14.54171676,0.6024,0.1757,0.6275,13.67,2.61,13.91693213,14.1824,0.7757,14.20359744,0.6024,0.1757,0.6275,13.58,0.6,13.59324832
29/01/2020 19:00,14.44888,0.85384,14.47408636,0.21888,0.06384,0.228,14.23,0.79,14.25191215,14.52888,-0.76616,14.54906716,0.21888,0.06384,0.228,14.31,-0.83,14.33405037
29/01/2020 19:30,13.44168,0.59424,13.45480889,0.15168,0.04424,0.158,13.29,0.55,13.30137587,13.51168,-0.55576,13.52310488,0.15168,0.04424,0.158,13.36,-0.6,13.37346627
29/01/2020 20:00,12.80656,0.46358,12.81494773,0.28656,0.08358,0.2985,12.52,0.38,12.52576545,12.88656,-0.31642,12.89044414,0.28656,0.08358,0.2985,12.6,-0.4,12.60634761
29/01/2020 20:30,12.36472,0.43096,12.37222806,0.17472,0.05096,0.182,12.19,0.38,12.19592145,12.44472,-0.34904,12.44961384,0.17472,0.05096,0.182,12.27,-0.4,12.27651824
29/01/2020 21:00,11.71712,0.64416,11.7348133,0.59712,0.17416,0.622,11.12,0.47,11.12992812,11.78712,-0.32584,11.79162286,0.59712,0.17416,0.622,11.19,-0.5,11.20116512
29/01/2020 21:30,11.56128,0.48954,11.57163967,0.34128,0.09954,0.3555,11.22,0.39,11.22677603,11.63128,-0.31046,11.63542263,0.34128,0.09954,0.3555,11.29,-0.41,11.29744219
29/01/2020 22:00,11.016,0.448,11.0251059,0.336,0.098,0.35,10.68,0.35,10.68573348,11.086,-0.252,11.08886378,0.336,0.098,0.35,10.75,-0.35,10.75569617
29/01/2020 22:30,10.214,0.602,10.23172517,0.624,0.182,0.65,9.59,0.42,9.599192674,10.264,-0.258,10.26724208,0.624,0.182,0.65,9.64,-0.44,9.650036269
29/01/2020 23:00,9.7032,-0.2374,9.706103698,0.5232,0.1526,0.545,9.18,-0.39,9.188280579,9.7532,0.5326,9.76773121,0.5232,0.1526,0.545,9.23,0.38,9.237819007
29/01/2020 23:30,9.33056,-0.31692,9.33594067,0.25056,0.07308,0.261,9.08,-0.39,9.088371691,9.38056,0.45308,9.391495483,0.25056,0.07308,0.261,9.13,0.38,9.137904574
30/01/2020 00:00,8.98976,-0.36132,8.997018228,0.26976,0.07868,0.281,8.72,-0.44,8.73109386,9.03976,0.48868,9.052959129,0.26976,0.07868,0.281,8.77,0.41,8.779578578
30/01/2020 00:30,8.89672,-0.19304,8.898814033,0.60672,0.17696,0.632,8.29,-0.37,8.298252828,8.93672,0.54696,8.953442332,0.60672,0.17696,0.632,8.33,0.37,8.338213238
30/01/2020 01:00,9.09592,0.07006,9.096189809,0.44592,0.13006,0.4645,8.65,-0.06,8.65020809,9.13592,0.05006,9.13605715,0.44592,0.13006,0.4645,8.69,-0.08,8.690368232
30/01/2020 01:30,9.1188,1.2884,9.209369577,0.9888,0.2884,1.03,8.13,1,8.191269743,9.1288,2.3684,9.431029,0.9888,0.2884,1.03,8.14,2.08,8.401547477
30/01/2020 02:00,9.0632,-0.3599,9.070343006,0.3432,0.1001,0.3575,8.72,-0.46,8.732124598,9.1132,0.5301,9.128604507,0.3432,0.1001,0.3575,8.77,0.43,8.780535291
30/01/2020 02:30,8.788,-0.1485,8.78925459,1.068,0.3115,1.1125,7.72,-0.46,7.73369252,8.848,0.7415,8.879016063,1.068,0.3115,1.1125,7.78,0.43,7.791873972
30/01/2020 03:00,8.77048,-0.24236,8.773828002,0.54048,0.15764,0.563,8.23,-0.4,8.239714801,8.83048,0.54764,8.847445202,0.54048,0.15764,0.563,8.29,0.39,8.299168633
30/01/2020 03:30,8.78632,-0.27774,8.790708655,0.55632,0.16226,0.5795,8.23,-0.44,8.241753454,8.84632,0.58226,8.865461311,0.55632,0.16226,0.5795,8.29,0.42,8.300632506
30/01/2020 04:00,8.83272,-0.36254,8.840157117,0.40272,0.11746,0.4195,8.43,-0.48,8.443654422,8.87272,0.57746,8.891491453,0.40272,0.11746,0.4195,8.47,0.46,8.482481948
30/01/2020 04:30,9.07232,-0.29974,9.077270198,0.17232,0.05026,0.1795,8.9,-0.35,8.906879364,9.11232,0.40026,9.121106504,0.17232,0.05026,0.1795,8.94,0.35,8.946848607
30/01/2020 05:00,9.28904,-0.29778,9.293811761,0.17904,0.05222,0.1865,9.11,-0.35,9.116720902,9.33904,0.40222,9.347697527,0.17904,0.05222,0.1865,9.16,0.35,9.166684242
30/01/2020 05:30,9.38992,-0.19794,9.392006061,0.34992,0.10206,0.3645,9.04,-0.3,9.044976506,9.43992,-0.06794,9.440164482,0.34992,0.10206,0.3645,9.09,-0.17,9.09158952
30/01/2020 06:00,9.9684,0.4137,9.976980818,0.2184,0.0637,0.2275,9.75,0.35,9.756280029,10.0184,-0.2863,10.02249002,0.2184,0.0637,0.2275,9.8,-0.35,9.806248008
30/01/2020 06:30,10.97792,0.68106,10.99902588,0.27792,0.08106,0.2895,10.7,0.6,10.71680923,11.03792,-0.45894,11.0474569,0.27792,0.08106,0.2895,10.76,-0.54,10.77354166
30/01/2020 07:00,11.71744,0.96092,11.75677538,0.51744,0.15092,0.539,11.2,0.81,11.22925198,11.77744,-0.68908,11.79758129,0.51744,0.15092,0.539,11.26,-0.84,11.29128868
30/01/2020 07:30,12.60872,1.35796,12.68163536,0.91872,0.26796,0.957,11.69,1.09,11.74070696,12.68872,-0.83204,12.7159705,0.91872,0.26796,0.957,11.77,-1.1,11.82129012
30/01/2020 08:00,13.31296,1.20628,13.36749847,0.19296,0.05628,0.201,13.12,1.15,13.17030372,13.38296,-1.13372,13.43089496,0.19296,0.05628,0.201,13.19,-1.19,13.24357203
30/01/2020 08:30,13.59904,1.34222,13.66511776,0.17904,0.05222,0.1865,13.42,1.29,13.48185818,13.66904,-1.27778,13.72863344,0.17904,0.05222,0.1865,13.49,-1.33,13.55540483
30/01/2020 09:00,13.73896,1.22678,13.79362211,0.22896,0.06678,0.2385,13.51,1.16,13.5597087,13.80896,-1.13322,13.85538032,0.22896,0.06678,0.2385,13.58,-1.2,13.63291605
30/01/2020 09:30,13.74632,1.44976,13.82255829,0.37632,0.10976,0.392,13.37,1.34,13.43698255,13.82632,-1.28024,13.88546503,0.37632,0.10976,0.392,13.45,-1.39,13.52163452
30/01/2020 10:00,13.75208,1.61144,13.84617071,0.38208,0.11144,0.398,13.37,1.5,13.45388048,13.83208,-1.42856,13.90565427,0.38208,0.11144,0.398,13.45,-1.54,13.5378765
30/01/2020 10:30,14.0336,1.5798,14.12224122,0.2736,0.0798,0.285,13.76,1.5,13.84151726,14.1036,-1.4602,14.17898857,0.2736,0.0798,0.285,13.83,-1.54,13.915477
30/01/2020 11:00,14.05056,1.82808,14.16898418,0.37056,0.10808,0.386,13.68,1.72,13.78770467,14.12056,-1.65192,14.21685811,0.37056,0.10808,0.386,13.75,-1.76,13.86218237
30/01/2020 11:30,14.15912,1.78016,14.27058684,0.30912,0.09016,0.322,13.85,1.69,13.95272733,14.22912,-1.63984,14.32330029,0.30912,0.09016,0.322,13.92,-1.73,14.02709164
30/01/2020 12:00,13.85504,1.82272,13.97442098,0.45504,0.13272,0.474,13.4,1.69,13.50615045,13.92504,-1.59728,14.01634911,0.45504,0.13272,0.474,13.47,-1.73,13.58064063
30/01/2020 12:30,13.81712,1.83416,13.93832659,0.59712,0.17416,0.622,13.22,1.66,13.32381327,13.88712,-1.52584,13.97069396,0.59712,0.17416,0.622,13.29,-1.7,13.3982872
30/01/2020 13:00,14.1404,1.6822,14.24010916,0.3504,0.1022,0.365,13.79,1.58,13.88021974,14.2104,-1.5278,14.29229306,0.3504,0.1022,0.365,13.86,-1.63,13.95551862
30/01/2020 13:30,13.75232,1.71776,13.85918485,0.47232,0.13776,0.492,13.28,1.58,13.37366068,13.82232,-1.49224,13.90263681,0.47232,0.13776,0.492,13.35,-1.63,13.44914124
30/01/2020 14:00,13.85776,1.74018,13.96659367,0.37776,0.11018,0.3935,13.48,1.63,13.57819207,13.91776,-1.55982,14.00489492,0.37776,0.11018,0.3935,13.54,-1.67,13.64259873
30/01/2020 14:30,13.86976,1.60618,13.96245167,0.32976,0.09618,0.3435,13.54,1.51,13.62393849,13.94976,-1.45382,14.02531271,0.32976,0.09618,0.3435,13.62,-1.55,13.70791377
30/01/2020 15:00,13.80984,1.36412,13.87704955,0.21984,0.06412,0.229,13.59,1.3,13.65203648,13.83984,-1.28588,13.89944814,0.21984,0.06412,0.229,13.62,-1.35,13.68674176
30/01/2020 15:30,15.57144,1.48292,15.64189232,0.18144,0.05292,0.189,15.39,1.43,15.45629322,15.64144,-1.41708,15.70550098,0.18144,0.05292,0.189,15.46,-1.47,15.52972955
30/01/2020 16:00,13.47336,1.20348,13.5270024,0.18336,0.05348,0.191,13.29,1.15,13.33966266,13.54336,-1.13652,13.59096309,0.18336,0.05348,0.191,13.36,-1.19,13.41289305
30/01/2020 16:30,12.96136,1.12998,13.01052297,0.17136,0.04998,0.1785,12.79,1.08,12.83551713,13.04136,-1.07002,13.08518297,0.17136,0.04998,0.1785,12.87,-1.12,12.91864157
30/01/2020 17:00,13.0688,1.0534,13.11118549,0.1488,0.0434,0.155,12.92,1.01,12.95941743,13.1388,-1.0066,13.1773028,0.1488,0.0434,0.155,12.99,-1.05,13.0323674
30/01/2020 17:30,13.38552,2.07036,13.54468664,3.15552,0.92036,3.287,10.23,1.15,10.29443539,13.46552,-0.26964,13.46821943,3.15552,0.92036,3.287,10.31,-1.19,10.37844882
30/01/2020 18:00,13.22384,1.04612,13.26515403,0.36384,0.10612,0.379,12.86,0.94,12.89430882,13.30384,-0.88388,13.33316926,0.36384,0.10612,0.379,12.94,-0.99,12.97781569
30/01/2020 18:30,12.81264,0.86452,12.84177319,0.15264,0.04452,0.159,12.66,0.82,12.68652829,12.89264,-0.81548,12.91840446,0.15264,0.04452,0.159,12.74,-0.86,12.7689937
30/01/2020 19:00,12.67312,1.07466,12.71860309,0.15312,0.04466,0.1595,12.52,1.03,12.56229676,12.75312,-1.03534,12.79507713,0.15312,0.04466,0.1595,12.6,-1.08,12.64620101
30/01/2020 19:30,12.55704,1.18372,12.61270972,0.52704,0.15372,0.549,12.03,1.03,12.07401342,12.62704,-0.92628,12.66096891,0.52704,0.15372,0.549,12.1,-1.08,12.14810273
30/01/2020 20:00,12.1356,1.2158,12.19635015,0.4656,0.1358,0.485,11.67,1.08,11.71986775,12.2156,-0.9942,12.25599107,0.4656,0.1358,0.485,11.75,-1.13,11.80421111
30/01/2020 20:30,11.86592,1.15756,11.92224822,0.26592,0.07756,0.277,11.6,1.08,11.65016738,11.93592,-1.05244,11.98222918,0.26592,0.07756,0.277,11.67,-1.13,11.72458102
30/01/2020 21:00,11.57512,1.16566,11.63366521,0.46512,0.13566,0.4845,11.11,1.03,11.15764312,11.63512,-0.92434,11.67177886,0.46512,0.13566,0.4845,11.17,-1.06,11.22018271
30/01/2020 21:30,11.10088,0.94484,11.14101698,0.53088,0.15484,0.553,10.57,0.79,10.59948112,11.17088,-0.66516,11.19066565,0.53088,0.15484,0.553,10.64,-0.82,10.67155097
30/01/2020 22:00,10.54536,0.73448,10.57090717,0.49536,0.14448,0.516,10.05,0.59,10.06730351,10.60536,-0.46552,10.61557203,0.49536,0.14448,0.516,10.11,-0.61,10.12838585
30/01/2020 22:30,9.9588,0.5709,9.975150337,0.4488,0.1309,0.4675,9.51,0.44,9.520173318,10.0188,-0.2891,10.02297023,0.4488,0.1309,0.4675,9.57,-0.42,9.579211867
30/01/2020 23:00,9.81504,0.45272,9.825475337,0.21504,0.06272,0.224,9.6,0.39,9.607918609,9.86504,-0.32728,9.870467385,0.21504,0.06272,0.224,9.65,-0.39,9.657877614
30/01/2020 23:30,8.99888,0.67884,9.024448183,0.81888,0.23884,0.853,8.18,0.44,8.191825193,9.04888,-0.20116,9.051115655,0.81888,0.23884,0.853,8.23,-0.44,8.241753454
31/01/2020 00:00,9.15952,-0.18264,9.161340732,0.29952,0.08736,0.312,8.86,-0.27,8.864113041,9.20952,0.08736,9.209934332,0.29952,0.08736,0.312,8.91,0,8.91
31/01/2020 00:30,8.71648,-0.23436,8.719630049,0.39648,0.11564,0.413,8.32,-0.35,8.327358525,8.76648,0.46564,8.778837748,0.39648,0.11564,0.413,8.37,0.35,8.377314606
31/01/2020 01:00,8.88424,0.83332,8.923236106,0.83424,0.24332,0.869,8.05,0.59,8.07159216,8.92424,0.01332,8.92424994,0.83424,0.24332,0.869,8.09,-0.23,8.093268808
31/01/2020 01:30,9.04008,0.47794,9.052705289,0.37008,0.10794,0.3855,8.67,0.37,8.677891449,9.10008,-0.26206,9.103852561,0.37008,0.10794,0.3855,8.73,-0.37,8.737837261
31/01/2020 02:00,9.02712,0.23416,9.030156499,0.35712,0.10416,0.372,8.67,0.13,8.67097457,9.08712,-0.10584,9.087736352,0.35712,0.10416,0.372,8.73,-0.21,8.732525408
31/01/2020 02:30,8.77576,0.10668,8.776408388,0.36576,0.10668,0.381,8.41,0,8.41,8.82576,0.10668,8.826404715,0.36576,0.10668,0.381,8.46,0,8.46
31/01/2020 03:00,9.34368,-0.28476,9.348018196,0.22368,0.06524,0.233,9.12,-0.35,9.126713538,9.39368,0.40524,9.402416891,0.22368,0.06524,0.233,9.17,0.34,9.176300998
31/01/2020 03:30,9.372,0.1085,9.372628033,0.372,0.1085,0.3875,9,0,9,9.422,0.1085,9.422624701,0.372,0.1085,0.3875,9.05,0,9.05
31/01/2020 04:00,9.5636,6.0648,11.32449752,0.1536,0.0448,0.16,9.41,6.02,11.17087732,9.4736,6.8348,11.68176305,0.1536,0.0448,0.16,9.32,6.79,11.53111009
31/01/2020 04:30,9.73744,6.14592,11.51477618,0.15744,0.04592,0.164,9.58,6.1,11.35721797,9.23744,6.75592,11.44433278,0.15744,0.04592,0.164,9.08,6.71,11.29028343
31/01/2020 05:00,9.62328,5.06054,10.87274496,0.17328,0.05054,0.1805,9.45,5.01,10.69591511,9.38328,5.68054,10.96879566,0.17328,0.05054,0.1805,9.21,5.63,10.79448933
31/01/2020 05:30,9.34656,-0.26642,9.350356327,0.28656,0.08358,0.2985,9.06,-0.35,9.066757965,9.39656,0.08358,9.396931704,0.28656,0.08358,0.2985,9.11,0,9.11
31/01/2020 06:00,10.0724,0.4032,10.08046685,0.1824,0.0532,0.19,9.89,0.35,9.896191187,10.1224,-0.3068,10.12704834,0.1824,0.0532,0.19,9.94,-0.36,9.946516978
31/01/2020 06:30,10.71872,0.76046,10.74566228,0.61872,0.18046,0.6445,10.1,0.58,10.11663976,10.77872,-0.41954,10.78688179,0.61872,0.18046,0.6445,10.16,-0.6,10.17770112
31/01/2020 07:00,11.60984,0.91162,11.64557581,0.27984,0.08162,0.2915,11.33,0.83,11.36036091,11.67984,-0.77838,11.70574807,0.27984,0.08162,0.2915,11.4,-0.86,11.43239258
31/01/2020 07:30,12.48584,1.67462,12.59764076,0.49584,0.14462,0.5165,11.99,1.53,12.08722466,12.53584,-1.16538,12.58989257,0.49584,0.14462,0.5165,12.04,-1.31,12.11105693
31/01/2020 08:00,12.95064,1.59102,13.04800449,0.62064,0.18102,0.6465,12.33,1.41,12.41035858,13.01064,-1.29898,13.07532417,0.62064,0.18102,0.6465,12.39,-1.48,12.47808078
31/01/2020 08:30,13.55176,1.45718,13.62987794,0.16176,0.04718,0.1685,13.39,1.41,13.46403357,13.61176,-1.43282,13.686964,0.16176,0.04718,0.1685,13.45,-1.48,13.53118251
31/01/2020 09:00,13.33424,1.51332,13.41983956,0.35424,0.10332,0.369,12.98,1.41,13.0563586,13.40424,-1.37668,13.47475038,0.35424,0.10332,0.369,13.05,-1.48,13.13365524
31/01/2020 09:30,13.82472,2.59096,14.06541705,0.41472,0.12096,0.432,13.41,2.47,13.63557846,13.81472,-0.83904,13.84017618,0.41472,0.12096,0.432,13.4,-0.96,13.43434405
31/01/2020 10:00,13.87936,1.51148,13.96141847,0.27936,0.08148,0.291,13.6,1.43,13.67497349,13.92936,-1.28852,13.98882961,0.27936,0.08148,0.291,13.65,-1.37,13.71857864
31/01/2020 10:30,13.54192,1.68056,13.64580079,0.48192,0.14056,0.502,13.06,1.54,13.15048288,13.60192,-1.45944,13.67999243,0.48192,0.14056,0.502,13.12,-1.6,13.21720091
31/01/2020 11:00,13.902,1.601,13.99388456,0.312,0.091,0.325,13.59,1.51,13.67363156,13.972,-1.509,14.05325105,0.312,0.091,0.325,13.66,-1.6,13.75338504
31/01/2020 11:30,13.7212,1.7616,13.83381957,0.6912,0.2016,0.72,13.03,1.56,13.12305224,13.7712,-1.4284,13.84508129,0.6912,0.2016,0.72,13.08,-1.63,13.18117218
31/01/2020 12:00,14.00504,1.56272,14.09195654,0.45504,0.13272,0.474,13.55,1.43,13.62524862,14.06504,-1.36728,14.13134122,0.45504,0.13272,0.474,13.61,-1.5,13.69241031
31/01/2020 12:30,13.34232,1.60276,13.4382418,0.59232,0.17276,0.617,12.75,1.43,12.82994154,13.40232,-1.32724,13.46787836,0.59232,0.17276,0.617,12.81,-1.5,12.89752302
31/01/2020 13:00,13.28088,1.58484,13.37510715,0.53088,0.15484,0.553,12.75,1.43,12.82994154,13.34088,-1.34516,13.4085247,0.53088,0.15484,0.553,12.81,-1.5,12.89752302
31/01/2020 13:30,13.35992,1.39706,13.43276736,0.46992,0.13706,0.4895,12.89,1.26,12.95143621,13.41992,-1.16294,13.47021463,0.46992,0.13706,0.4895,12.95,-1.3,13.0150874
31/01/2020 14:00,12.7744,1.2742,12.83779113,0.7344,0.2142,0.765,12.04,1.06,12.08657106,12.8344,-0.8858,12.8649316,0.7344,0.2142,0.765,12.1,-1.1,12.14989712
31/01/2020 14:30,12.90936,0.98648,12.9469965,0.39936,0.11648,0.416,12.51,0.87,12.54021531,12.97936,-0.79352,13.00359412,0.39936,0.11648,0.416,12.58,-0.91,12.61287041
31/01/2020 15:00,12.3596,1.1953,12.41726436,0.6696,0.1953,0.6975,11.69,1,11.73269364,12.3996,-0.3047,12.40334319,0.6696,0.1953,0.6975,11.73,-0.5,11.7406516
31/01/2020 15:30,12.10656,0.42608,12.11405544,0.22656,0.06608,0.236,11.88,0.36,11.88545329,12.17656,-0.30392,12.18035224,0.22656,0.06608,0.236,11.95,-0.37,11.95572666
31/01/2020 16:00,11.91424,0.42832,11.92193662,0.23424,0.06832,0.244,11.68,0.36,11.68554663,11.98424,-0.30168,11.9880365,0.23424,0.06832,0.244,11.75,-0.37,11.75582409
31/01/2020 16:30,12.2328,1.1604,12.28771435,0.1728,0.0504,0.18,12.06,1.11,12.11097436,12.2528,-0.1296,12.25348538,0.1728,0.0504,0.18,12.08,-0.18,12.08134099
31/01/2020 17:00,12.446,0.9655,12.48339322,0.156,0.0455,0.1625,12.29,0.92,12.32438639,12.516,-0.9145,12.54936517,0.156,0.0455,0.1625,12.36,-0.96,12.3972255
31/01/2020 17:30,12.8136,1.0048,12.85293616,0.1536,0.0448,0.16,12.66,0.96,12.69634593,12.8936,-0.9552,12.92893375,0.1536,0.0448,0.16,12.74,-1,12.7791862
31/01/2020 18:00,13.8836,1.0048,13.91991279,0.1536,0.0448,0.16,13.73,0.96,13.76352063,13.9636,-0.9552,13.99623278,0.1536,0.0448,0.16,13.81,-1,13.84615831
31/01/2020 18:30,12.3036,0.7548,12.32673095,0.1536,0.0448,0.16,12.15,0.71,12.17072718,12.3836,-0.7152,12.40423557,0.1536,0.0448,0.16,12.23,-0.76,12.25359131
31/01/2020 19:00,12.03264,0.67452,12.05153113,0.15264,0.04452,0.159,11.88,0.63,11.89669282,12.11264,-0.62548,12.12877871,0.15264,0.04452,0.159,11.96,-0.67,11.97875202
31/01/2020 19:30,11.73392,0.62656,11.75063641,0.19392,0.05656,0.202,11.54,0.57,11.55406855,11.80392,-0.55344,11.8168872,0.19392,0.05656,0.202,11.61,-0.61,11.62601393
31/01/2020 20:00,11.42208,0.45894,11.4312964,0.20208,0.05894,0.2105,11.22,0.4,11.22712786,11.49208,-0.37106,11.49806889,0.20208,0.05894,0.2105,11.29,-0.43,11.2981857
31/01/2020 20:30,10.86944,0.55442,10.88357053,0.52944,0.15442,0.5515,10.34,0.4,10.34773405,10.94944,-0.27558,10.95290741,0.52944,0.15442,0.5515,10.42,-0.43,10.42886859
31/01/2020 21:00,10.55112,0.98116,10.59664136,0.62112,0.18116,0.647,9.93,0.8,9.962173458,10.60112,-0.40884,10.60900068,0.62112,0.18116,0.647,9.98,-0.59,9.997424668
31/01/2020 21:30,10.42376,0.92068,10.4643406,0.41376,0.12068,0.431,10.01,0.8,10.04191715,10.48376,-0.67932,10.50574602,0.41376,0.12068,0.431,10.07,-0.8,10.10172758
31/01/2020 22:00,10.03464,0.88302,10.07341671,0.28464,0.08302,0.2965,9.75,0.8,9.782765458,10.06464,-0.26698,10.0681804,0.28464,0.08302,0.2965,9.78,-0.35,9.786260777
31/01/2020 22:30,9.27168,0.47424,9.283800601,0.39168,0.11424,0.408,8.88,0.36,8.887294301,9.32168,-0.23576,9.324660895,0.39168,0.11424,0.408,8.93,-0.35,8.936856271
31/01/2020 23:00,8.9936,0.0798,8.993954025,0.2736,0.0798,0.285,8.72,0,8.72,9.0436,-0.2702,9.047635547,0.2736,0.0798,0.285,8.77,-0.35,8.776981258
31/01/2020 23:30,8.48456,-0.30492,8.490037373,0.15456,0.04508,0.161,8.33,-0.35,8.337349699,8.53456,0.04508,8.534679057,0.15456,0.04508,0.161,8.38,0,8.38
01/02/2020 00:00,8.19456,0.04508,8.194683996,0.15456,0.04508,0.161,8.04,0,8.04,8.23456,0.04508,8.234683394,0.15456,0.04508,0.161,8.08,0,8.08
01/02/2020 00:30,8.13456,0.04508,8.134684911,0.15456,0.04508,0.161,7.98,0,7.98,8.17456,0.04508,8.1746843,0.15456,0.04508,0.161,8.02,0,8.02
01/02/2020 01:00,8.3436,0.0448,8.343720273,0.1536,0.0448,0.16,8.19,0,8.19,8.3836,-0.3052,8.389153473,0.1536,0.0448,0.16,8.23,-0.35,8.237438922
01/02/2020 01:30,8.34408,0.04494,8.344201019,0.15408,0.04494,0.1605,8.19,0,8.19,8.44408,0.04494,8.444199586,0.15408,0.04494,0.1605,8.29,0,8.29
01/02/2020 02:00,8.17408,-0.30506,8.179770501,0.15408,0.04494,0.1605,8.02,-0.35,8.027633524,8.21408,0.37494,8.222632805,0.15408,0.04494,0.1605,8.06,0.33,8.066752754
01/02/2020 02:30,7.99408,-0.30506,7.99989854,0.15408,0.04494,0.1605,7.84,-0.35,7.847808611,8.04408,0.37494,8.052813362,0.15408,0.04494,0.1605,7.89,0.33,7.896898125
01/02/2020 03:00,7.86456,-0.30492,7.870468868,0.15456,0.04508,0.161,7.71,-0.35,7.71794014,7.92456,0.37508,7.933431553,0.15456,0.04508,0.161,7.77,0.33,7.777004565
01/02/2020 03:30,7.76408,-0.30506,7.770070775,0.15408,0.04494,0.1605,7.61,-0.35,7.618044368,7.81408,0.37494,7.823070129,0.15408,0.04494,0.1605,7.66,0.33,7.66710506
01/02/2020 04:00,7.61408,-0.10506,7.614804781,0.15408,0.04494,0.1605,7.46,-0.15,7.461507891,7.64408,0.86494,7.692859043,0.15408,0.04494,0.1605,7.49,0.82,7.534752816
01/02/2020 04:30,7.61504,0.04522,7.615174263,0.15504,0.04522,0.1615,7.46,0,7.46,7.64504,0.04522,7.645173736,0.15504,0.04522,0.1615,7.49,0,7.49
01/02/2020 05:00,7.66504,0.04522,7.665173387,0.15504,0.04522,0.1615,7.51,0,7.51,7.64504,0.04522,7.645173736,0.15504,0.04522,0.1615,7.49,0,7.49
01/02/2020 05:30,7.84504,4.05522,8.831164241,0.15504,0.04522,0.1615,7.69,4.01,8.672727368,7.87504,3.79522,8.741850482,0.15504,0.04522,0.1615,7.72,3.75,8.582592848
01/02/2020 06:00,7.99456,-0.39492,8.004308302,0.15456,0.04508,0.161,7.84,-0.44,7.852337232,8.03456,0.48508,8.049189835,0.15456,0.04508,0.161,7.88,0.44,7.892274704
01/02/2020 06:30,8.37456,-0.39492,8.383866471,0.15456,0.04508,0.161,8.22,-0.44,8.231767732,8.41456,0.45508,8.426856935,0.15456,0.04508,0.161,8.26,0.41,8.270169285
01/02/2020 07:00,8.71456,-0.30492,8.719892901,0.15456,0.04508,0.161,8.56,-0.35,8.567152386,8.77456,0.39508,8.783449858,0.15456,0.04508,0.161,8.62,0.35,8.627102642
01/02/2020 07:30,9.30648,-0.23436,9.309430412,0.39648,0.11564,0.413,8.91,-0.35,8.916871649,9.36648,0.46564,9.378047142,0.39648,0.11564,0.413,8.97,0.35,8.97682572
01/02/2020 08:00,9.58768,-0.17276,9.589236351,0.60768,0.17724,0.633,8.98,-0.35,8.986818124,9.63768,0.52724,9.652090851,0.60768,0.17724,0.633,9.03,0.35,9.0367804
01/02/2020 08:30,9.85416,3.20288,10.36160748,0.52416,0.15288,0.546,9.33,3.05,9.815874897,9.87416,2.16288,10.10826818,0.52416,0.15288,0.546,9.35,2.01,9.563608106
01/02/2020 09:00,10.10808,0.70444,10.13259676,0.83808,0.24444,0.873,9.27,0.46,9.281406143,10.18808,-0.07556,10.18836019,0.83808,0.24444,0.873,9.35,-0.32,9.355474333
01/02/2020 09:30,10.796,0.5005,10.8075953,0.516,0.1505,0.5375,10.28,0.35,10.28595645,10.836,-0.1995,10.83783633,0.516,0.1505,0.5375,10.32,-0.35,10.32593337
01/02/2020 10:00,10.98704,0.79122,11.01549259,0.82704,0.24122,0.8615,10.16,0.55,10.17487592,11.01704,-0.34878,11.0225595,0.82704,0.24122,0.8615,10.19,-0.59,10.20706618
01/02/2020 10:30,10.94936,0.56148,10.96374681,0.51936,0.15148,0.541,10.43,0.41,10.43805537,10.97936,-0.30852,10.98369385,0.51936,0.15148,0.541,10.46,-0.46,10.47010984
01/02/2020 11:00,10.70656,0.89608,10.74399304,0.94656,0.27608,0.986,9.76,0.62,9.779672796,10.74656,-0.39392,10.75377723,0.94656,0.27608,0.986,9.8,-0.67,9.822876361
01/02/2020 11:30,10.91472,1.21096,10.98169098,0.89472,0.26096,0.932,10.02,0.95,10.06493418,10.95472,-0.25904,10.95778226,0.89472,0.26096,0.932,10.06,-0.52,10.0734304
01/02/2020 12:00,10.5084,1.0087,10.55670149,1.0584,0.3087,1.1025,9.45,0.7,9.475890459,10.5484,-0.4113,10.5564156,1.0584,0.3087,1.1025,9.49,-0.72,9.517273769
01/02/2020 12:30,10.21944,1.16942,10.2861313,1.60944,0.46942,1.6765,8.61,0.7,8.638408418,10.25944,-0.25058,10.26249967,1.60944,0.46942,1.6765,8.65,-0.72,8.679913594
01/02/2020 13:00,10.346,1.003,10.39450456,1.416,0.413,1.475,8.93,0.59,8.949469258,10.396,-0.207,10.39806064,1.416,0.413,1.475,8.98,-0.62,9.001377672
01/02/2020 13:30,10.07992,1.02956,10.13236305,1.84992,0.53956,1.927,8.23,0.49,8.244573973,10.12992,0.04956,10.13004123,1.84992,0.53956,1.927,8.28,-0.49,8.29448612
01/02/2020 14:00,10.23208,1.09394,10.29039192,2.48208,0.72394,2.5855,7.75,0.37,7.758827231,10.27208,0.34394,10.27783646,2.48208,0.72394,2.5855,7.79,-0.38,7.799262786
01/02/2020 14:30,9.92184,0.77012,9.951682963,1.37184,0.40012,1.429,8.55,0.37,8.558002103,9.97184,0.02012,9.971860298,1.37184,0.40012,1.429,8.6,-0.38,8.608391255
01/02/2020 15:00,9.8492,0.1631,9.850550353,0.5592,0.1631,0.5825,9.29,0,9.29,9.8992,-0.2169,9.901575948,0.5592,0.1631,0.5825,9.34,-0.38,9.347726996
01/02/2020 15:30,9.976,0.168,9.977414495,0.576,0.168,0.6,9.4,0,9.4,10.026,0.168,10.02740744,0.576,0.168,0.6,9.45,0,9.45
01/02/2020 16:00,9.95728,0.16254,9.958606542,0.55728,0.16254,0.5805,9.4,0,9.4,10.00728,-0.18746,10.00903563,0.55728,0.16254,0.5805,9.45,-0.35,9.45647926
01/02/2020 16:30,10.06176,0.09968,10.06225374,0.34176,0.09968,0.356,9.72,0,9.72,10.12176,0.09968,10.12225082,0.34176,0.09968,0.356,9.78,0,9.78
01/02/2020 17:00,10.23248,0.19614,10.23435967,0.67248,0.19614,0.7005,9.56,0,9.56,10.29248,0.19614,10.29434871,0.67248,0.19614,0.7005,9.62,0,9.62
01/02/2020 17:30,10.89776,0.48268,10.90844411,0.31776,0.09268,0.331,10.58,0.39,10.58718565,10.97776,-0.30732,10.98206084,0.31776,0.09268,0.331,10.66,-0.4,10.66750205
01/02/2020 18:00,11.1884,0.1062,11.18890401,0.3984,0.1162,0.415,10.79,-0.01,10.79000463,11.2484,0.0862,11.24873028,0.3984,0.1162,0.415,10.85,-0.03,10.85004147
01/02/2020 18:30,10.5752,0.1211,10.57589335,0.4152,0.1211,0.4325,10.16,0,10.16,10.6452,0.1211,10.6458888,0.4152,0.1211,0.4325,10.23,0,10.23
01/02/2020 19:00,10.66616,0.05138,10.66628375,0.17616,0.05138,0.1835,10.49,0,10.49,10.72616,0.05138,10.72628306,0.17616,0.05138,0.1835,10.55,0,10.55
01/02/2020 19:30,10.2828,-0.2471,10.28576853,0.3528,0.1029,0.3675,9.93,-0.35,9.936166263,10.3428,0.4529,10.35271125,0.3528,0.1029,0.3675,9.99,0.35,9.996129251
01/02/2020 20:00,10.12496,-0.25522,10.12817616,0.32496,0.09478,0.3385,9.8,-0.35,9.806248008,10.18496,0.44478,10.19466721,0.32496,0.09478,0.3385,9.86,0.35,9.866210012
01/02/2020 20:30,9.42232,-0.24724,9.425563209,0.35232,0.10276,0.367,9.07,-0.35,9.07675052,9.49232,0.45276,9.503111627,0.35232,0.10276,0.367,9.14,0.35,9.146698858
01/02/2020 21:00,9.23624,-0.19068,9.238208062,0.54624,0.15932,0.569,8.69,-0.35,8.697045475,9.29624,0.50932,9.310181792,0.54624,0.15932,0.569,8.75,0.35,8.756997202
01/02/2020 21:30,8.76976,-0.24382,8.773148731,0.56976,0.16618,0.5935,8.2,-0.41,8.210243602,8.82976,0.55618,8.847259341,0.56976,0.16618,0.5935,8.26,0.39,8.269201896
01/02/2020 22:00,8.59776,-0.36482,8.605496537,0.25776,0.07518,0.2685,8.34,-0.44,8.351598649,8.64776,0.49518,8.661925666,0.25776,0.07518,0.2685,8.39,0.42,8.400505937
01/02/2020 22:30,8.11152,-0.57914,8.132168213,0.55152,0.16086,0.5745,7.56,-0.74,7.596130594,8.17152,0.88086,8.21885962,0.55152,0.16086,0.5745,7.62,0.72,7.653940162
01/02/2020 23:00,7.84032,-0.55324,7.859815023,0.64032,0.18676,0.667,7.2,-0.74,7.23792788,7.89032,0.90676,7.942251784,0.64032,0.18676,0.667,7.25,0.72,7.285664005
01/02/2020 23:30,7.52456,-0.69492,7.556581039,0.15456,0.04508,0.161,7.37,-0.74,7.407057445,7.56456,0.76508,7.603151675,0.15456,0.04508,0.161,7.41,0.72,7.444897582
02/02/2020 00:00,7.3336,1.0248,7.404856785,0.1536,0.0448,0.16,7.18,0.98,7.246571603,7.2336,2.4448,7.635575682,0.1536,0.0448,0.16,7.08,2.4,7.475720701
02/02/2020 00:30,7.20408,-0.69506,7.237532525,0.15408,0.04494,0.1605,7.05,-0.74,7.088730493,7.23408,0.77494,7.275468744,0.15408,0.04494,0.1605,7.08,0.73,7.117534686
02/02/2020 01:00,7.3636,-0.6952,7.396344232,0.1536,0.0448,0.16,7.21,-0.74,7.247875551,7.4136,0.7748,7.453977462,0.1536,0.0448,0.16,7.26,0.73,7.296608801
02/02/2020 01:30,7.47408,-0.69506,7.506329346,0.15408,0.04494,0.1605,7.32,-0.74,7.357309291,7.50408,0.77494,7.543987583,0.15408,0.04494,0.1605,7.35,0.73,7.386162739
02/02/2020 02:00,7.32408,-0.69506,7.3569869,0.15408,0.04494,0.1605,7.17,-0.74,7.208085738,7.38408,0.77494,7.424632614,0.15408,0.04494,0.1605,7.23,0.73,7.266759938
02/02/2020 02:30,7.2536,-0.7252,7.289761862,0.1536,0.0448,0.16,7.1,-0.77,7.141631466,7.3036,0.8048,7.347807564,0.1536,0.0448,0.16,7.15,0.76,7.190278159
02/02/2020 03:00,7.2536,-0.6552,7.283131195,0.1536,0.0448,0.16,7.1,-0.7,7.134423593,7.3036,0.7348,7.340470285,0.1536,0.0448,0.16,7.15,0.69,7.18321655
02/02/2020 03:30,7.3036,-0.6552,7.332929837,0.1536,0.0448,0.16,7.15,-0.7,7.184184018,7.3036,0.7048,7.337527922,0.1536,0.0448,0.16,7.15,0.66,7.180396925
02/02/2020 04:00,7.3036,-0.5752,7.326215121,0.1536,0.0448,0.16,7.15,-0.62,7.176830777,7.3036,0.7048,7.337527922,0.1536,0.0448,0.16,7.15,0.66,7.180396925
02/02/2020 04:30,7.3036,-0.3152,7.310398348,0.1536,0.0448,0.16,7.15,-0.36,7.1590572,7.3036,0.3948,7.314262779,0.1536,0.0448,0.16,7.15,0.35,7.158561308
02/02/2020 05:00,7.22456,-0.31492,7.231420455,0.15456,0.04508,0.161,7.07,-0.36,7.079159555,7.30456,0.39508,7.315236497,0.15456,0.04508,0.161,7.15,0.35,7.158561308
02/02/2020 05:30,7.51408,-0.31506,7.52068222,0.15408,0.04494,0.1605,7.36,-0.36,7.368799088,7.53408,0.39494,7.544424368,0.15408,0.04494,0.1605,7.38,0.35,7.388294797
02/02/2020 06:00,7.75408,0.04494,7.754210227,0.15408,0.04494,0.1605,7.6,0,7.6,7.80408,0.04494,7.804209393,0.15408,0.04494,0.1605,7.65,0,7.65
02/02/2020 06:30,9.52408,-0.30506,9.528964343,0.15408,0.04494,0.1605,9.37,-0.35,9.376534541,9.56408,0.39494,9.572230871,0.15408,0.04494,0.1605,9.41,0.35,9.416506783
02/02/2020 07:00,10.74456,-0.34492,10.75009486,0.15456,0.04508,0.161,10.59,-0.39,10.59717887,10.78456,0.39508,10.79179423,0.15456,0.04508,0.161,10.63,0.35,10.63576043
02/02/2020 07:30,8.74368,-0.19726,8.745904839,0.52368,0.15274,0.5455,8.22,-0.35,8.227447964,8.78368,0.50274,8.798055572,0.52368,0.15274,0.5455,8.26,0.35,8.267411929
02/02/2020 08:00,8.99792,-0.23394,9.000960629,0.39792,0.11606,0.4145,8.6,-0.35,8.607119146,9.03792,0.46606,9.049928721,0.39792,0.11606,0.4145,8.64,0.35,8.647086214
02/02/2020 08:30,9.21152,0.01586,9.211533654,0.43152,0.12586,0.4495,8.78,-0.11,8.780689039,9.23152,1.22586,9.312555731,0.43152,0.12586,0.4495,8.8,1.1,8.868483523
02/02/2020 09:00,9.19256,-0.61592,9.213170833,0.56256,0.16408,0.586,8.63,-0.78,8.665177436,9.25256,0.92408,9.298590775,0.56256,0.16408,0.586,8.69,0.76,8.723170295
02/02/2020 09:30,9.73216,-0.36062,9.738838999,0.51216,0.14938,0.5335,9.22,-0.51,9.234094433,9.78216,0.62938,9.80238611,0.51216,0.14938,0.5335,9.27,0.48,9.282418866
02/02/2020 10:00,10.14352,-0.37564,10.15047306,0.32352,0.09436,0.337,9.82,-0.47,9.83124102,10.19352,0.53436,10.20751638,0.32352,0.09436,0.337,9.87,0.44,9.87980263
02/02/2020 10:30,10.73416,-0.30212,10.73841084,0.40416,0.11788,0.421,10.33,-0.42,10.33853471,10.79416,0.49788,10.80563624,0.40416,0.11788,0.421,10.39,0.38,10.39694667
02/02/2020 11:00,10.83016,-0.23412,10.83269024,0.50016,0.14588,0.521,10.33,-0.38,10.33698699,10.89016,0.52588,10.90284984,0.50016,0.14588,0.521,10.39,0.38,10.39694667
02/02/2020 11:30,10.40728,-0.15246,10.40839666,0.67728,0.19754,0.7055,9.73,-0.35,9.736292929,10.45728,0.54754,10.4716047,0.67728,0.19754,0.7055,9.78,0.35,9.786260777
02/02/2020 12:00,10.5496,1.8428,10.70934041,0.7296,0.2128,0.76,9.82,1.63,9.954360853,10.5896,4.0628,11.34222077,0.7296,0.2128,0.76,9.86,3.85,10.5849941
02/02/2020 12:30,11.01552,0.58036,11.03079773,0.75552,0.22036,0.787,10.26,0.36,10.26631385,11.08552,-0.13964,11.08639946,0.75552,0.22036,0.787,10.33,-0.36,10.33627109
