Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/02/2020 13:00,11.00088,0.54984,11.01461233,0.65088,0.18984,0.678,10.35,0.36,10.35625898,11.06088,-0.17016,11.06218879,0.65088,0.18984,0.678,10.41,-0.36,10.41622292
02/02/2020 13:30,10.98056,0.30058,10.98467324,1.03056,0.30058,1.0735,9.95,0,9.95,11.03056,0.30058,11.0346546,1.03056,0.30058,1.0735,10,0,10
02/02/2020 14:00,10.71408,0.37744,10.72072624,1.29408,0.37744,1.348,9.42,0,9.42,10.76408,0.37744,10.77069539,1.29408,0.37744,1.348,9.47,0,9.47
02/02/2020 14:30,10.496,-0.2095,10.4980906,0.516,0.1505,0.5375,9.98,-0.36,9.986490875,10.556,0.5005,10.56785864,0.516,0.1505,0.5375,10.04,0.35,10.04609875
02/02/2020 15:00,10.30776,-0.17982,10.30932837,0.61776,0.18018,0.6435,9.69,-0.36,9.696685001,10.35776,0.53018,10.37132022,0.61776,0.18018,0.6435,9.74,0.35,9.746286472
02/02/2020 15:30,10.39328,-0.25696,10.39645601,0.35328,0.10304,0.368,10.04,-0.36,10.04645211,10.44328,0.45304,10.45310205,0.35328,0.10304,0.368,10.09,0.35,10.09606854
02/02/2020 16:00,10.17696,-0.37922,10.18402291,0.27696,0.08078,0.2885,9.9,-0.46,9.910681107,10.23696,0.53078,10.25071107,0.27696,0.08078,0.2885,9.96,0.45,9.97016048
02/02/2020 16:30,10.4964,6.6102,12.40440071,0.2064,0.0602,0.215,10.29,6.55,12.19781128,10.4564,5.9902,12.05067621,0.2064,0.0602,0.215,10.25,5.93,11.84176507
02/02/2020 17:00,10.89144,6.63042,12.75091897,0.48144,0.14042,0.5015,10.41,6.49,12.2673632,10.48144,6.12042,12.13755022,0.48144,0.14042,0.5015,10,5.98,11.6516265
02/02/2020 17:30,10.96336,0.45598,10.9728383,0.36336,0.10598,0.3785,10.6,0.35,10.60577673,11.03336,-0.25402,11.03628375,0.36336,0.10598,0.3785,10.67,-0.36,10.67607137
02/02/2020 18:00,11.27608,0.36594,11.28201632,0.22608,0.06594,0.2355,11.05,0.3,11.05407165,11.34608,-0.29406,11.34988998,0.22608,0.06594,0.2355,11.12,-0.36,11.12582581
02/02/2020 18:30,10.81648,0.45814,10.82617808,0.33648,0.09814,0.3505,10.48,0.36,10.48618138,10.89648,-0.26186,10.89962601,0.33648,0.09814,0.3505,10.56,-0.36,10.56613458
02/02/2020 19:00,10.7872,0.4496,10.79656538,0.3072,0.0896,0.32,10.48,0.36,10.48618138,10.8672,-0.2704,10.87056355,0.3072,0.0896,0.32,10.56,-0.36,10.56613458
02/02/2020 19:30,10.68688,0.34034,10.69229795,0.20688,0.06034,0.2155,10.48,0.28,10.48373979,10.76688,-0.23966,10.76954697,0.20688,0.06034,0.2155,10.56,-0.3,10.5642605
02/02/2020 20:00,10.33288,-0.29416,10.33706628,0.36288,0.10584,0.378,9.97,-0.4,9.978020846,10.41288,0.47584,10.42374662,0.36288,0.10584,0.378,10.05,0.37,10.05680864
02/02/2020 20:30,9.77944,-0.29808,9.783981725,0.34944,0.10192,0.364,9.43,-0.4,9.43847975,9.83944,0.47192,9.850750631,0.34944,0.10192,0.364,9.49,0.37,9.497210117
02/02/2020 21:00,9.63096,-0.31222,9.636019502,0.30096,0.08778,0.3135,9.33,-0.4,9.338570554,9.70096,0.45778,9.711755117,0.30096,0.08778,0.3135,9.4,0.37,9.407279097
02/02/2020 21:30,9.6636,-0.3027,9.668339684,0.3336,0.0973,0.3475,9.33,-0.4,9.338570554,9.7336,0.4673,9.744810837,0.3336,0.0973,0.3475,9.4,0.37,9.407279097
02/02/2020 22:00,9.32864,0.14252,9.329728624,0.48864,0.14252,0.509,8.84,0,8.84,9.37864,0.14252,9.379722821,0.48864,0.14252,0.509,8.89,0,8.89
02/02/2020 22:30,9.13472,0.03596,9.13479078,0.29472,0.08596,0.307,8.84,-0.05,8.840141402,9.18472,1.41596,9.293224639,0.29472,0.08596,0.307,8.89,1.33,8.988937646
02/02/2020 23:00,8.72784,-0.68438,8.754631177,0.32784,0.09562,0.3415,8.4,-0.78,8.436136557,8.76784,0.84562,8.808523795,0.32784,0.09562,0.3415,8.44,0.75,8.473257933
02/02/2020 23:30,8.40136,-0.33502,8.408037122,0.29136,0.08498,0.3035,8.11,-0.42,8.12086818,8.44136,0.51498,8.457054041,0.29136,0.08498,0.3035,8.15,0.43,8.161335675
03/02/2020 00:00,8.4836,-0.3052,8.489088055,0.1536,0.0448,0.16,8.33,-0.35,8.337349699,8.5236,0.3948,8.532738365,0.1536,0.0448,0.16,8.37,0.35,8.377314606
03/02/2020 00:30,7.98768,-0.24276,7.991368106,0.36768,0.10724,0.383,7.62,-0.35,7.628033823,8.03768,0.45724,8.050675015,0.36768,0.10724,0.383,7.67,0.35,7.677981506
03/02/2020 01:00,8.1272,-0.1204,8.128091781,0.7872,0.2296,0.82,7.34,-0.35,7.348339949,8.1672,0.5796,8.187740348,0.7872,0.2296,0.82,7.38,0.35,7.388294797
03/02/2020 01:30,8.54752,0.06636,8.547777594,0.22752,0.06636,0.237,8.32,0,8.32,8.59752,0.06636,8.597776096,0.22752,0.06636,0.237,8.37,0,8.37
03/02/2020 02:00,8.31552,-0.31214,8.321376343,0.33552,0.09786,0.3495,7.98,-0.41,7.99052564,8.35552,0.48786,8.369750405,0.33552,0.09786,0.3495,8.02,0.39,8.029476944
03/02/2020 02:30,8.08088,-0.22016,8.083878525,0.65088,0.18984,0.678,7.43,-0.41,7.441303649,8.12088,0.57984,8.141554299,0.65088,0.18984,0.678,7.47,0.39,7.480173795
03/02/2020 03:00,8.20824,-0.24218,8.211811922,0.43824,0.12782,0.4565,7.77,-0.37,7.778804535,8.24824,0.48782,8.262652809,0.43824,0.12782,0.4565,7.81,0.36,7.818292652
03/02/2020 03:30,8.03248,-0.26136,8.036730927,0.37248,0.10864,0.388,7.66,-0.37,7.668930825,8.07248,0.46864,8.086071778,0.37248,0.10864,0.388,7.7,0.36,7.708410991
03/02/2020 04:00,7.86504,-0.28978,7.870376525,0.27504,0.08022,0.2865,7.59,-0.37,7.599013094,7.90504,0.44022,7.917288112,0.27504,0.08022,0.2865,7.63,0.36,7.63848807
03/02/2020 04:30,8.04592,-0.15244,8.047363953,0.74592,0.21756,0.777,7.3,-0.37,7.309370698,8.08592,0.57756,8.106520696,0.74592,0.21756,0.777,7.34,0.36,7.348823035
03/02/2020 05:00,8.0512,-0.2909,8.056453578,0.2712,0.0791,0.2825,7.78,-0.37,7.788793231,8.0912,0.4391,8.103105963,0.2712,0.0791,0.2825,7.82,0.36,7.828282059
03/02/2020 05:30,8.474,-0.2055,8.476491388,0.564,0.1645,0.5875,7.91,-0.37,7.918648875,8.514,0.1645,8.515589014,0.564,0.1645,0.5875,7.95,0,7.95
03/02/2020 06:00,9.1548,0.1764,9.156499331,0.6048,0.1764,0.63,8.55,0,8.55,9.2048,0.1764,9.206490102,0.6048,0.1764,0.63,8.6,0,8.6
03/02/2020 06:30,10.08296,0.49378,10.09504339,0.25296,0.07378,0.2635,9.83,0.42,9.838968442,10.12296,-0.36622,10.12958223,0.25296,0.07378,0.2635,9.87,-0.44,9.87980263
03/02/2020 07:00,10.87952,0.78736,10.90797374,0.53952,0.15736,0.562,10.34,0.63,10.35917468,10.93952,-0.50264,10.95106135,0.53952,0.15736,0.562,10.4,-0.66,10.42092126
03/02/2020 07:30,11.88584,1.03462,11.93078501,0.25584,0.07462,0.2665,11.63,0.96,11.6695544,11.94584,-0.91538,11.98086031,0.25584,0.07462,0.2665,11.69,-0.99,11.73184555
03/02/2020 08:00,12.82512,1.09816,12.8720495,0.16512,0.04816,0.172,12.66,1.05,12.70346803,12.88512,-1.04184,12.92717092,0.16512,0.04816,0.172,12.72,-1.09,12.76661662
03/02/2020 08:30,13.07328,1.34054,13.14183006,0.41328,0.12054,0.4305,12.66,1.22,12.71864773,13.13328,-1.13946,13.18261782,0.41328,0.12054,0.4305,12.72,-1.26,12.78225332
03/02/2020 09:00,12.81888,1.61884,12.92069377,0.81888,0.23884,0.853,12,1.38,12.07908937,12.87888,-1.19116,12.93384754,0.81888,0.23884,0.853,12.06,-1.43,12.14448434
03/02/2020 09:30,13.0708,1.6019,13.16859508,0.7608,0.2219,0.7925,12.31,1.38,12.38711024,13.1208,-1.2081,13.17630063,0.7608,0.2219,0.7925,12.36,-1.43,12.44244751
03/02/2020 10:00,13.11344,1.55892,13.20577677,0.61344,0.17892,0.639,12.5,1.38,12.57594529,13.17344,-1.25108,13.23271411,0.61344,0.17892,0.639,12.56,-1.43,12.64114314
03/02/2020 10:30,13.22408,1.63494,13.32476344,0.87408,0.25494,0.9105,12.35,1.38,12.42686203,13.28408,-1.17506,13.33594944,0.87408,0.25494,0.9105,12.41,-1.43,12.49211751
03/02/2020 11:00,13.06208,1.68144,13.16985856,0.86208,0.25144,0.898,12.2,1.43,12.28352148,13.11208,-1.20856,13.16765959,0.86208,0.25144,0.898,12.25,-1.46,12.33669729
03/02/2020 11:30,13.19448,1.81714,13.31902024,1.70448,0.49714,1.7755,11.49,1.32,11.56557392,13.24448,-0.85286,13.27191096,1.70448,0.49714,1.7755,11.54,-1.35,11.61869614
03/02/2020 12:00,12.61952,2.08986,12.79139554,2.63952,0.76986,2.7495,9.98,1.32,10.06691611,12.64952,-0.56014,12.66191585,2.63952,0.76986,2.7495,10.01,-1.33,10.09797009
03/02/2020 12:30,12.48248,1.91114,12.62793582,2.23248,0.65114,2.3255,10.25,1.26,10.32715353,12.52248,-0.63886,12.53876579,2.23248,0.65114,2.3255,10.29,-1.29,10.37054483
03/02/2020 13:00,12.44896,1.61428,12.55318705,1.48896,0.43428,1.551,10.96,1.18,11.02333888,12.49896,-0.77572,12.52300853,1.48896,0.43428,1.551,11.01,-1.21,11.07628999
03/02/2020 13:30,12.42104,1.58572,12.52185061,1.63104,0.47572,1.699,10.79,1.11,10.84694427,12.48104,-0.66428,12.49870503,1.63104,0.47572,1.699,10.85,-1.14,10.90972502
03/02/2020 14:00,12.52304,1.36672,12.59739872,0.74304,0.21672,0.774,11.78,1.15,11.83600017,12.58304,-0.96328,12.61985753,0.74304,0.21672,0.774,11.84,-1.18,11.89865539
03/02/2020 14:30,12.32776,1.31518,12.39771612,0.73776,0.21518,0.7685,11.59,1.1,11.64208315,12.38776,-0.91482,12.42149321,0.73776,0.21518,0.7685,11.65,-1.13,11.70467428
03/02/2020 15:00,12.37072,1.14896,12.42396162,0.51072,0.14896,0.532,11.86,1,11.90208385,12.43072,-0.89104,12.46261417,0.51072,0.14896,0.532,11.92,-1.04,11.96528311
03/02/2020 15:30,12.44744,1.06842,12.49320951,0.09744,0.02842,0.1015,12.35,1.04,12.39371212,12.51744,-1.05158,12.56153353,0.09744,0.02842,0.1015,12.42,-1.08,12.46686809
03/02/2020 16:00,12.56872,1.02296,12.61028031,0.07872,0.02296,0.082,12.49,1,12.52996808,12.64872,-1.01704,12.68954247,0.07872,0.02296,0.082,12.57,-1.04,12.61294969
03/02/2020 16:30,12.84024,1.18882,12.89515631,0.03024,0.00882,0.0315,12.81,1.18,12.86423336,12.90024,-1.22118,12.95791159,0.03024,0.00882,0.0315,12.87,-1.23,12.92864262
03/02/2020 17:00,12.97008,0.85294,12.99809532,0.01008,0.00294,0.0105,12.96,0.85,12.98784432,13.05008,-0.89706,13.08087553,0.01008,0.00294,0.0105,13.04,-0.9,13.07102138
03/02/2020 17:30,13.06768,0.79224,13.09167311,0.00768,0.00224,0.008,13.06,0.79,13.08387175,13.15768,-0.82776,13.1836918,0.00768,0.00224,0.008,13.15,-0.83,13.17616788
03/02/2020 18:00,13.12768,0.75224,13.1492147,0.00768,0.00224,0.008,13.12,0.75,13.14141925,13.21768,-0.78776,13.24113403,0.00768,0.00224,0.008,13.21,-0.79,13.23360117
03/02/2020 18:30,14.34768,0.75224,14.36738621,0.00768,0.00224,0.008,14.34,0.75,14.35959958,14.42768,-0.78776,14.44917008,0.00768,0.00224,0.008,14.42,-0.79,14.44162387
03/02/2020 19:00,12.9504,0.7647,12.9729575,0.0504,0.0147,0.0525,12.9,0.75,12.92178393,13.0304,-0.7753,13.05344454,0.0504,0.0147,0.0525,12.98,-0.79,13.00401861
03/02/2020 19:30,12.3832,0.8626,12.41320752,0.5232,0.1526,0.545,11.86,0.71,11.8812331,12.4632,-0.6074,12.47799219,0.5232,0.1526,0.545,11.94,-0.76,11.96416316
03/02/2020 20:00,12.52608,0.61844,12.54133758,0.16608,0.04844,0.173,12.36,0.57,12.37313622,12.59608,-0.56156,12.60859155,0.16608,0.04844,0.173,12.43,-0.61,12.44495882
03/02/2020 20:30,11.8268,0.4949,11.83715017,0.2568,0.0749,0.2675,11.57,0.42,11.57762065,11.9068,-0.3751,11.91270692,0.2568,0.0749,0.2675,11.65,-0.45,11.65868775
03/02/2020 21:00,11.40344,0.49392,11.41413163,0.25344,0.07392,0.264,11.15,0.42,11.15790751,11.46344,-0.37608,11.46960735,0.25344,0.07392,0.264,11.21,-0.45,11.21902848
03/02/2020 21:30,11.07512,0.48066,11.08554541,0.34512,0.10066,0.3595,10.73,0.38,10.73672669,11.14512,-0.30934,11.14941214,0.34512,0.10066,0.3595,10.8,-0.41,10.80777961
03/02/2020 22:00,10.9316,0.4013,10.9389634,0.1416,0.0413,0.1475,10.79,0.36,10.79600389,10.9916,-0.3187,10.99621936,0.1416,0.0413,0.1475,10.85,-0.36,10.85597071
03/02/2020 22:30,10.09208,0.07644,10.09236948,0.26208,0.07644,0.273,9.83,0,9.83,10.14208,0.07644,10.14236806,0.26208,0.07644,0.273,9.88,0,9.88
03/02/2020 23:00,9.8364,0.0602,9.836584214,0.2064,0.0602,0.215,9.63,0,9.63,9.8964,0.0602,9.896583097,0.2064,0.0602,0.215,9.69,0,9.69
03/02/2020 23:30,8.98144,0.03542,8.981509842,0.12144,0.03542,0.1265,8.86,0,8.86,9.03144,0.03542,9.031509456,0.12144,0.03542,0.1265,8.91,0,8.91
04/02/2020 00:00,8.77808,0.03444,8.778147561,0.11808,0.03444,0.123,8.66,0,8.66,8.83808,0.03444,8.838147102,0.11808,0.03444,0.123,8.72,0,8.72
04/02/2020 00:30,8.7776,0.0343,8.777667016,0.1176,0.0343,0.1225,8.66,0,8.66,8.8376,0.0343,8.837666561,0.1176,0.0343,0.1225,8.72,0,8.72
04/02/2020 01:00,8.91808,-0.31556,8.923661188,0.11808,0.03444,0.123,8.8,-0.35,8.806957477,8.96808,0.03444,8.968146129,0.11808,0.03444,0.123,8.85,0,8.85
04/02/2020 01:30,9.0576,-0.3157,9.063100146,0.1176,0.0343,0.1225,8.94,-0.35,8.946848607,9.1076,0.3843,9.115704265,0.1176,0.0343,0.1225,8.99,0.35,8.996810546
04/02/2020 02:00,8.93712,-0.31584,8.94269919,0.11712,0.03416,0.122,8.82,-0.35,8.826941713,8.98712,0.42416,8.997123852,0.11712,0.03416,0.122,8.87,0.39,8.878569705
04/02/2020 02:30,8.86712,-0.43584,8.877824824,0.11712,0.03416,0.122,8.75,-0.47,8.762613765,8.91712,0.48416,8.930254196,0.11712,0.03416,0.122,8.8,0.45,8.81149817
04/02/2020 03:00,8.7576,-0.5157,8.772770614,0.1176,0.0343,0.1225,8.64,-0.55,8.657488088,8.8076,0.5643,8.825658743,0.1176,0.0343,0.1225,8.69,0.53,8.706147254
04/02/2020 03:30,8.75712,-0.44584,8.768461895,0.11712,0.03416,0.122,8.64,-0.48,8.653323061,8.75712,0.48416,8.770493806,0.11712,0.03416,0.122,8.64,0.45,8.651710813
04/02/2020 04:00,8.69664,-0.48598,8.710208026,0.11664,0.03402,0.1215,8.58,-0.52,8.595743133,8.75664,0.52402,8.772305344,0.11664,0.03402,0.1215,8.64,0.49,8.653883521
04/02/2020 04:30,8.8476,-0.3757,8.855573175,0.1176,0.0343,0.1225,8.73,-0.41,8.739622417,8.8976,0.4343,8.908192985,0.1176,0.0343,0.1225,8.78,0.4,8.789106894
04/02/2020 05:00,8.84856,-0.32542,8.854541899,0.11856,0.03458,0.1235,8.73,-0.36,8.737419528,8.89856,0.38458,8.906866556,0.11856,0.03458,0.1235,8.78,0.35,8.786973313
04/02/2020 05:30,9.22856,0.03458,9.228624786,0.11856,0.03458,0.1235,9.11,0,9.11,9.27856,0.03458,9.278624437,0.11856,0.03458,0.1235,9.16,0,9.16
04/02/2020 06:00,9.75808,0.03444,9.758140776,0.11808,0.03444,0.123,9.64,0,9.64,9.81808,0.03444,9.818140404,0.11808,0.03444,0.123,9.7,0,9.7
04/02/2020 06:30,10.93016,0.84088,10.96245761,0.86016,0.25088,0.896,10.07,0.59,10.0872692,10.99016,-0.36912,10.99635696,0.86016,0.25088,0.896,10.13,-0.62,10.14895561
04/02/2020 07:00,11.74616,0.90388,11.78088595,0.11616,0.03388,0.121,11.63,0.87,11.66249544,11.81616,-0.86612,11.84786061,0.11616,0.03388,0.121,11.7,-0.9,11.73456433
04/02/2020 07:30,12.82456,1.29508,12.88978555,0.87456,0.25508,0.911,11.95,1.04,11.99516986,12.88456,-0.81492,12.91030522,0.87456,0.25508,0.911,12.01,-1.07,12.05757024
04/02/2020 08:00,13.63064,1.40602,13.70296461,0.26064,0.07602,0.2715,13.37,1.33,13.43598898,13.68064,-0.83398,13.70603639,0.26064,0.07602,0.2715,13.42,-0.91,13.45081782
04/02/2020 08:30,13.63696,1.49828,13.71902041,0.57696,0.16828,0.601,13.06,1.33,13.12754737,13.70696,-1.22172,13.76129907,0.57696,0.16828,0.601,13.13,-1.39,13.20337078
04/02/2020 09:00,14.038,1.3965,14.10729089,0.228,0.0665,0.2375,13.81,1.33,13.87389635,14.118,-1.3235,14.17990043,0.228,0.0665,0.2375,13.89,-1.39,13.95937678
04/02/2020 09:30,13.86256,1.72658,13.96966887,0.74256,0.21658,0.7735,13.12,1.51,13.20660819,13.93256,-1.33342,13.99622224,0.74256,0.21658,0.7735,13.19,-1.55,13.28076052
04/02/2020 10:00,14.426,1.788,14.53638263,0.336,0.098,0.35,14.09,1.69,14.1909901,14.456,-0.982,14.48931537,0.336,0.098,0.35,14.12,-1.08,14.16124288
04/02/2020 10:30,13.82232,1.62026,13.91695989,1.13232,0.33026,1.1795,12.69,1.29,12.75539886,13.88232,-0.98974,13.91755704,1.13232,0.33026,1.1795,12.75,-1.32,12.81814729
04/02/2020 11:00,13.88344,1.79392,13.99885907,1.45344,0.42392,1.514,12.43,1.37,12.50527089,13.95344,-0.98608,13.9882394,1.45344,0.42392,1.514,12.5,-1.41,12.57927263
04/02/2020 11:30,14.11816,1.63488,14.21250416,0.66816,0.19488,0.696,13.45,1.44,13.52686586,14.18816,-1.28512,14.24624223,0.66816,0.19488,0.696,13.52,-1.48,13.60076468
04/02/2020 12:00,13.98,1.9825,14.1198692,1.86,0.5425,1.9375,12.12,1.44,12.20524477,14.05,-0.9375,14.08124306,1.86,0.5425,1.9375,12.19,-1.48,12.27951546
04/02/2020 12:30,14.00824,1.43782,14.08183632,0.67824,0.19782,0.7065,13.33,1.24,13.38755019,14.07824,-1.09218,14.12054173,0.67824,0.19782,0.7065,13.4,-1.29,13.46195008
04/02/2020 13:00,13.71024,1.59632,13.80285907,1.05024,0.30632,1.094,12.66,1.29,12.72555303,13.78024,-1.03368,13.81895469,1.05024,0.30632,1.094,12.73,-1.34,12.80033203
04/02/2020 13:30,13.86752,1.29386,13.92774873,0.52752,0.15386,0.5495,13.34,1.14,13.38862204,13.93752,-1.02614,13.97524336,0.52752,0.15386,0.5495,13.41,-1.18,13.46181637
04/02/2020 14:00,13.91064,1.35602,13.97657667,0.50064,0.14602,0.5215,13.41,1.21,13.4644792,13.98064,-1.11398,14.02495085,0.50064,0.14602,0.5215,13.48,-1.26,13.53875918
04/02/2020 14:30,13.7112,1.4816,13.79101679,0.4512,0.1316,0.47,13.26,1.35,13.32854456,13.7712,-1.2584,13.82857621,0.4512,0.1316,0.47,13.32,-1.39,13.39232989
04/02/2020 15:00,13.4748,1.4214,13.54956136,0.4848,0.1414,0.505,12.99,1.28,13.05291155,13.5448,-1.1786,13.59598121,0.4848,0.1414,0.505,13.06,-1.32,13.12653801
04/02/2020 15:30,13.07016,1.29588,13.13424484,0.26016,0.07588,0.271,12.81,1.22,12.8679641,13.13016,-1.18412,13.18344575,0.26016,0.07588,0.271,12.87,-1.26,12.93153123
04/02/2020 16:00,13.05864,1.36252,13.12952929,0.24864,0.07252,0.259,12.81,1.29,12.87478932,13.11864,-1.25748,13.17876972,0.24864,0.07252,0.259,12.87,-1.33,12.93853933
04/02/2020 16:30,13.34264,3.12452,13.70360053,0.15264,0.04452,0.159,13.19,3.08,13.54483296,13.26264,-0.05548,13.26275604,0.15264,0.04452,0.159,13.11,-0.1,13.11038138
04/02/2020 17:00,13.21856,1.41458,13.29403494,0.11856,0.03458,0.1235,13.1,1.38,13.17248648,13.28856,-1.38542,13.3605844,0.11856,0.03458,0.1235,13.17,-1.42,13.24633157
04/02/2020 17:30,13.29096,1.22278,13.34708989,0.66096,0.19278,0.6885,12.63,1.03,12.67192961,13.37096,-0.73722,13.39126822,0.66096,0.19278,0.6885,12.71,-0.93,12.74397897
04/02/2020 18:00,13.2812,1.2516,13.34004408,0.2112,0.0616,0.22,13.07,1.19,13.12406187,13.3712,-1.1984,13.42479616,0.2112,0.0616,0.22,13.16,-1.26,13.22018154
04/02/2020 18:30,13.03608,1.08094,13.08081852,0.10608,0.03094,0.1105,12.93,1.05,12.97256336,13.10608,-1.08906,13.15125031,0.10608,0.03094,0.1105,13,-1.12,13.04815696
04/02/2020 19:00,12.81752,1.05136,12.86056674,0.10752,0.03136,0.112,12.71,1.02,12.75086272,12.89752,-1.04864,12.94007991,0.10752,0.03136,0.112,12.79,-1.08,12.83551713
04/02/2020 19:30,12.56896,1.26178,12.63213538,0.10896,0.03178,0.1135,12.46,1.23,12.52056309,12.60896,-0.52822,12.62001936,0.10896,0.03178,0.1135,12.5,-0.56,12.51253771
04/02/2020 20:00,12.17896,0.50178,12.18929243,0.10896,0.03178,0.1135,12.07,0.47,12.07914732,12.24896,-0.42822,12.25644294,0.10896,0.03178,0.1135,12.14,-0.46,12.14871187
04/02/2020 20:30,12.05864,0.50752,12.06931544,0.12864,0.03752,0.134,11.93,0.47,11.93925458,12.13864,-0.42248,12.14598989,0.12864,0.03752,0.134,12.01,-0.46,12.0188061
04/02/2020 21:00,11.6992,0.3906,11.70571865,0.1392,0.0406,0.145,11.56,0.35,11.56529723,11.7792,-0.3094,11.78326275,0.1392,0.0406,0.145,11.64,-0.35,11.64526084
04/02/2020 21:30,11.10424,0.47082,11.11421691,0.17424,0.05082,0.1815,10.93,0.42,10.93806656,11.17424,-0.37918,11.18067158,0.17424,0.05082,0.1815,11,-0.43,11.00840134
04/02/2020 22:00,10.52832,0.43076,10.53712846,0.20832,0.06076,0.217,10.32,0.37,10.32663062,10.58832,-0.31924,10.59313148,0.20832,0.06076,0.217,10.38,-0.38,10.38695336
04/02/2020 22:30,9.7376,0.4568,9.748308571,0.2976,0.0868,0.31,9.44,0.37,9.447248277,9.7976,-0.2532,9.800871186,0.2976,0.0868,0.31,9.5,-0.34,9.506082263
04/02/2020 23:00,9.64112,6.64866,11.71135665,0.20112,0.05866,0.2095,9.44,6.59,11.51267562,9.38112,6.21866,11.25509416,0.20112,0.05866,0.2095,9.18,6.16,11.05522501
04/02/2020 23:30,9.33432,6.47376,11.35953777,0.18432,0.05376,0.192,9.15,6.42,11.17760708,8.86432,6.49376,10.98840698,0.18432,0.05376,0.192,8.68,6.44,10.80814508
05/02/2020 00:00,8.66568,3.54624,9.363216755,0.29568,0.08624,0.308,8.37,3.46,9.056958651,8.57568,4.44624,9.659779376,0.29568,0.08624,0.308,8.28,4.36,9.357777514
05/02/2020 00:30,8.56712,-0.17584,8.568924367,0.59712,0.17416,0.622,7.97,-0.35,7.977681367,8.61712,0.52416,8.633047017,0.59712,0.17416,0.622,8.02,0.35,8.027633524
05/02/2020 01:00,8.67616,-0.21112,8.678728248,0.47616,0.13888,0.496,8.2,-0.35,8.207466113,8.72616,0.48888,8.739843935,0.47616,0.13888,0.496,8.25,0.35,8.257420905
05/02/2020 01:30,8.84216,-0.21812,8.844849903,0.45216,0.13188,0.471,8.39,-0.35,8.397297184,8.89216,0.48188,8.905207342,0.45216,0.13188,0.471,8.44,0.35,8.447253992
05/02/2020 02:00,8.77696,-0.18172,8.778840983,0.57696,0.16828,0.601,8.2,-0.35,8.207466113,8.83696,0.51828,8.852145288,0.57696,0.16828,0.601,8.26,0.35,8.267411929
05/02/2020 02:30,8.71368,-0.26726,8.717777644,0.28368,0.08274,0.2955,8.43,-0.35,8.437262589,8.76368,0.43274,8.774357586,0.28368,0.08274,0.2955,8.48,0.35,8.487219804
05/02/2020 03:00,8.64688,-0.25466,8.650629194,0.32688,0.09534,0.3405,8.32,-0.35,8.327358525,8.70688,0.44534,8.718261699,0.32688,0.09534,0.3405,8.38,0.35,8.387305884
05/02/2020 03:30,9.10712,-0.31584,9.112595108,0.11712,0.03416,0.122,8.99,-0.35,8.996810546,9.15712,0.38416,9.165174608,0.11712,0.03416,0.122,9.04,0.35,9.046772905
05/02/2020 04:00,8.4676,-0.3157,8.473483124,0.1176,0.0343,0.1225,8.35,-0.35,8.35733211,8.5176,0.3843,8.526265082,0.1176,0.0343,0.1225,8.4,0.35,8.407288505
05/02/2020 04:30,8.4676,-0.3657,8.475493275,0.1176,0.0343,0.1225,8.35,-0.4,8.359575348,8.5176,0.3843,8.526265082,0.1176,0.0343,0.1225,8.4,0.35,8.407288505
05/02/2020 05:00,8.54472,-0.36654,8.552578059,0.11472,0.03346,0.1195,8.43,-0.4,8.439484581,8.60472,0.38346,8.613260001,0.11472,0.03346,0.1195,8.49,0.35,8.497211307
05/02/2020 05:30,8.8956,-0.3192,8.90132507,0.1056,0.0308,0.11,8.79,-0.35,8.796965386,8.9456,0.3808,8.953701358,0.1056,0.0308,0.11,8.84,0.35,8.84692602
05/02/2020 06:00,9.5356,0.0308,9.535649742,0.1056,0.0308,0.11,9.43,0,9.43,9.5856,0.0308,9.585649482,0.1056,0.0308,0.11,9.48,0,9.48
05/02/2020 06:30,12.13512,0.65066,12.152551,0.10512,0.03066,0.1095,12.03,0.62,12.04596613,12.19512,-0.59934,12.20983867,0.10512,0.03066,0.1095,12.09,-0.63,12.10640326
05/02/2020 07:00,14.22512,0.84066,14.24993853,0.10512,0.03066,0.1095,14.12,0.81,14.14321392,14.28512,-0.81934,14.30859782,0.10512,0.03066,0.1095,14.18,-0.85,14.20545318
05/02/2020 07:30,12.5624,1.0932,12.60987629,0.6624,0.1932,0.69,11.9,0.9,11.93398508,12.6324,-0.7468,12.65445534,0.6624,0.1932,0.69,11.97,-0.94,12.00685221
05/02/2020 08:00,12.91712,1.15666,12.96880301,0.29712,0.08666,0.3095,12.62,1.07,12.66527931,12.98712,-1.02334,13.02737543,0.29712,0.08666,0.3095,12.69,-1.11,12.7384536
05/02/2020 08:30,13.35128,3.05704,13.69679419,0.40128,0.11704,0.418,12.95,2.94,13.27953689,13.28128,-0.01296,13.28128632,0.40128,0.11704,0.418,12.88,-0.13,12.88065604
05/02/2020 09:00,13.7356,8.4158,16.10876771,0.4656,0.1358,0.485,13.27,8.28,15.64133306,13.1756,4.6358,13.96735755,0.4656,0.1358,0.485,12.71,4.5,13.48310424
05/02/2020 09:30,13.97184,8.38262,16.29357637,0.59184,0.17262,0.6165,13.38,8.21,15.69804128,13.41184,4.67262,14.20249379,0.59184,0.17262,0.6165,12.82,4.5,13.58684658
05/02/2020 10:00,14.57312,8.35966,16.80058754,0.51312,0.14966,0.5345,14.06,8.21,16.28151406,13.98312,4.67966,14.74540141,0.51312,0.14966,0.5345,13.47,4.53,14.21132647
05/02/2020 10:30,14.08856,6.45208,15.49570454,0.65856,0.19208,0.686,13.43,6.26,14.81730407,13.68856,3.26208,14.07188121,0.65856,0.19208,0.686,13.03,3.07,13.38677706
05/02/2020 11:00,14.20368,1.66524,14.30096325,0.70368,0.20524,0.733,13.5,1.46,13.57871864,14.27368,-1.30476,14.33319013,0.70368,0.20524,0.733,13.57,-1.51,13.65375406
05/02/2020 11:30,14.17056,1.84808,14.29056228,1.33056,0.38808,1.386,12.84,1.46,12.92273965,14.24056,-1.12192,14.28468598,1.33056,0.38808,1.386,12.91,-1.51,12.99800754
05/02/2020 12:00,14.16492,1.84856,14.28503177,1.32192,0.38556,1.377,12.843,1.463,12.92605965,14.23492,-1.12744,14.27949818,1.32192,0.38556,1.377,12.913,-1.513,13.00133601
05/02/2020 12:30,13.57696,2.14328,13.74508974,1.65696,0.48328,1.726,11.92,1.66,12.0350322,13.62696,-1.23672,13.68296442,1.65696,0.48328,1.726,11.97,-1.72,12.09294422
05/02/2020 13:00,13.74152,2.04586,13.89298078,1.63152,0.47586,1.6995,12.11,1.57,12.21134718,13.79152,-1.12414,13.83725821,1.63152,0.47586,1.6995,12.16,-1.6,12.26481145
05/02/2020 13:30,13.17208,1.80394,13.29503257,1.28208,0.37394,1.3355,11.89,1.43,11.9756837,13.22208,-1.08606,13.26660943,1.28208,0.37394,1.3355,11.94,-1.46,12.02893179
05/02/2020 14:00,13.09752,1.65386,13.20152578,0.76752,0.22386,0.7995,12.33,1.43,12.41264678,13.15752,-1.23614,13.21545968,0.76752,0.22386,0.7995,12.39,-1.46,12.47572443
05/02/2020 14:30,13.18848,1.80664,13.31164726,0.70848,0.20664,0.738,12.48,1.6,12.58214608,13.24848,-1.44336,13.32687174,0.70848,0.20664,0.738,12.54,-1.65,12.64808681
05/02/2020 15:00,12.92424,1.98082,13.07515306,1.13424,0.33082,1.1815,11.79,1.65,11.90489815,12.98424,-1.34918,13.05414781,1.13424,0.33082,1.1815,11.85,-1.68,11.96849615
05/02/2020 15:30,16.43168,1.81674,16.53180728,0.57168,0.16674,0.5955,15.86,1.65,15.94559814,16.49168,-1.51326,16.56096208,0.57168,0.16674,0.5955,15.92,-1.68,16.0083978
05/02/2020 16:00,14.0144,1.4242,14.0865806,0.2544,0.0742,0.265,13.76,1.35,13.82606596,14.0744,-1.3258,14.13670687,0.2544,0.0742,0.265,13.82,-1.4,13.89073072
05/02/2020 16:30,13.19088,1.25984,13.25090608,0.17088,0.04984,0.178,13.02,1.21,13.07610416,13.26088,-1.20016,13.31507876,0.17088,0.04984,0.178,13.09,-1.25,13.14954752
05/02/2020 17:00,12.95568,1.08374,13.0009283,0.11568,0.03374,0.1205,12.84,1.05,12.88286071,13.03568,-1.05626,13.07840351,0.11568,0.03374,0.1205,12.92,-1.09,12.96589758
05/02/2020 17:30,13.29272,1.18996,13.34587613,0.10272,0.02996,0.107,13.19,1.16,13.24091009,13.38272,-1.18004,13.4346451,0.10272,0.02996,0.107,13.28,-1.21,13.33501031
05/02/2020 18:00,13.50784,3.00562,13.83818966,4.88784,1.42562,5.0915,8.62,1.58,8.763606564,13.58784,-0.19438,13.58923027,4.88784,1.42562,5.0915,8.7,-1.62,8.849542361
05/02/2020 18:30,13.2644,2.8567,13.56853132,4.7544,1.3867,4.9525,8.51,1.47,8.63602918,13.3544,-0.1233,13.3549692,4.7544,1.3867,4.9525,8.6,-1.51,8.731557708
05/02/2020 19:00,12.95704,1.13122,13.00632709,0.10704,0.03122,0.1115,12.85,1.1,12.89699577,13.03704,-1.11878,13.08495627,0.10704,0.03122,0.1115,12.93,-1.15,12.98104002
05/02/2020 19:30,12.73984,1.17412,12.7938298,0.45984,0.13412,0.479,12.28,1.04,12.3239604,12.81984,-0.95588,12.85542703,0.45984,0.13412,0.479,12.36,-1.09,12.40796921
05/02/2020 20:00,12.53152,0.90336,12.56403808,0.25152,0.07336,0.262,12.28,0.83,12.30801771,12.61152,-0.79664,12.63665589,0.25152,0.07336,0.262,12.36,-0.87,12.3905811
05/02/2020 20:30,11.99136,0.42998,11.99906652,0.17136,0.04998,0.1785,11.82,0.38,11.82610671,12.07136,-0.35002,12.07643351,0.17136,0.04998,0.1785,11.9,-0.4,11.90672079
05/02/2020 21:00,11.47216,0.51188,11.48357419,0.45216,0.13188,0.471,11.02,0.38,11.02654978,11.54216,-0.22812,11.54441407,0.45216,0.13188,0.471,11.09,-0.36,11.09584156
05/02/2020 21:30,11.74288,0.43334,11.75087291,0.18288,0.05334,0.1905,11.56,0.38,11.56624399,11.81288,-0.30666,11.81685975,0.18288,0.05334,0.1905,11.63,-0.36,11.63557046
05/02/2020 22:00,11.04024,0.40632,11.04771448,0.09024,0.02632,0.094,10.95,0.38,10.95659162,11.11024,-0.33368,11.11524967,0.09024,0.02632,0.094,11.02,-0.36,11.02587865
05/02/2020 22:30,9.9296,0.0378,9.929671948,0.1296,0.0378,0.135,9.8,0,9.8,9.9896,0.0378,9.989671516,0.1296,0.0378,0.135,9.86,0,9.86
05/02/2020 23:00,9.76784,0.06062,9.768028104,0.20784,0.06062,0.2165,9.56,0,9.56,9.82784,0.06062,9.828026956,0.20784,0.06062,0.2165,9.62,0,9.62
05/02/2020 23:30,9.51232,-0.66724,9.535693001,0.11232,0.03276,0.117,9.4,-0.7,9.426027795,9.57232,-0.36724,9.579361952,0.11232,0.03276,0.117,9.46,-0.4,9.468452883
06/02/2020 00:00,10.08208,0.02394,10.08210842,0.08208,0.02394,0.0855,10,0,10,10.13208,0.02394,10.13210828,0.08208,0.02394,0.0855,10.05,0,10.05
06/02/2020 00:30,9.47776,0.02268,9.477787136,0.07776,0.02268,0.081,9.4,0,9.4,9.53776,0.02268,9.537786966,0.07776,0.02268,0.081,9.46,0,9.46
06/02/2020 01:00,9.74776,-0.29732,9.752293279,0.07776,0.02268,0.081,9.67,-0.32,9.675293277,9.79776,0.02268,9.79778625,0.07776,0.02268,0.081,9.72,0,9.72
06/02/2020 01:30,9.61896,-0.31822,9.62422233,0.10896,0.03178,0.1135,9.51,-0.35,9.516438409,9.66896,0.38178,9.676494378,0.10896,0.03178,0.1135,9.56,0.35,9.566404758
06/02/2020 02:00,9.74728,-0.32746,9.75277896,0.07728,0.02254,0.0805,9.67,-0.35,9.67633195,9.79728,0.37254,9.804360328,0.07728,0.02254,0.0805,9.72,0.35,9.726299399
06/02/2020 02:30,9.10368,-0.35226,9.110492668,0.16368,0.04774,0.1705,8.94,-0.4,8.948944072,9.16368,0.42774,9.173657539,0.16368,0.04774,0.1705,9,0.38,9.00801865
06/02/2020 03:00,9.32936,-0.29602,9.334055166,0.21936,0.06398,0.2285,9.11,-0.36,9.117110288,9.37936,0.41398,9.388491543,0.21936,0.06398,0.2285,9.16,0.35,9.166684242
06/02/2020 03:30,9.27512,-0.31184,9.280360726,0.16512,0.04816,0.172,9.11,-0.36,9.117110288,9.32512,0.39816,9.333616362,0.16512,0.04816,0.172,9.16,0.35,9.166684242
06/02/2020 04:00,9.10416,-0.36212,9.111358856,0.16416,0.04788,0.171,8.94,-0.41,8.949396628,9.15416,0.43788,9.16462679,0.16416,0.04788,0.171,8.99,0.39,8.998455423
06/02/2020 04:30,9.344,-0.3455,9.350385353,0.084,0.0245,0.0875,9.26,-0.37,9.267389061,9.384,0.3845,9.391873948,0.084,0.0245,0.0875,9.3,0.36,9.306965134
06/02/2020 05:00,9.40104,-0.29678,9.405723335,0.25104,0.07322,0.2615,9.15,-0.37,9.157477819,9.46104,0.07322,9.461323324,0.25104,0.07322,0.2615,9.21,0,9.21
06/02/2020 05:30,9.54528,0.08904,9.545695281,0.30528,0.08904,0.318,9.24,0,9.24,9.60528,0.08904,9.605692687,0.30528,0.08904,0.318,9.3,0,9.3
06/02/2020 06:00,10.2696,-0.2072,10.27169003,0.2496,0.0728,0.26,10.02,-0.28,10.02391141,10.3196,0.3028,10.32404146,0.2496,0.0728,0.26,10.07,0.23,10.07262627
06/02/2020 06:30,11.33384,-0.25888,11.3367962,0.24384,0.07112,0.254,11.09,-0.33,11.09490874,11.40384,0.41112,11.41124824,0.24384,0.07112,0.254,11.16,0.34,11.16517801
06/02/2020 07:00,12.08976,0.61618,12.10545227,0.56976,0.16618,0.5935,11.52,0.45,11.52878571,12.16976,-0.31382,12.17380555,0.56976,0.16618,0.5935,11.6,-0.48,11.60992679
06/02/2020 07:30,13.48304,1.02172,13.52169662,0.38304,0.11172,0.399,13.1,0.91,13.13156883,13.56304,-0.79828,13.58651188,0.38304,0.11172,0.399,13.18,-0.91,13.21137767
06/02/2020 08:00,13.91224,1.59232,14.00306769,0.52224,0.15232,0.544,13.39,1.44,13.46720832,13.99224,-1.33768,14.05603671,0.52224,0.15232,0.544,13.47,-1.49,13.5521585
06/02/2020 08:30,13.98208,1.58394,14.07151119,0.32208,0.09394,0.3355,13.66,1.49,13.74102252,14.07208,-1.45606,14.14720984,0.32208,0.09394,0.3355,13.75,-1.55,13.83708784
06/02/2020 09:00,14.6892,1.7356,14.79137938,0.2592,0.0756,0.27,14.43,1.66,14.52516781,14.7692,-1.6344,14.8593584,0.2592,0.0756,0.27,14.51,-1.71,14.61041409
06/02/2020 09:30,14.92584,1.71462,15.02400151,0.49584,0.14462,0.5165,14.43,1.57,14.51515759,15.00584,-1.48538,15.07917729,0.49584,0.14462,0.5165,14.51,-1.63,14.60126707
06/02/2020 10:00,14.76552,1.68536,14.86139358,0.63552,0.18536,0.662,14.13,1.5,14.20939478,14.82552,-1.35464,14.88727956,0.63552,0.18536,0.662,14.19,-1.54,14.27332127
06/02/2020 10:30,14.2684,1.3337,14.33059644,1.1784,0.3437,1.2275,13.09,0.99,13.12738359,14.3584,-1.4263,14.42906727,1.1784,0.3437,1.2275,13.18,-1.77,13.29831944
06/02/2020 11:00,14.42256,1.89908,14.54705268,1.64256,0.47908,1.711,12.78,1.42,12.8586469,14.47256,-0.97092,14.50509147,1.64256,0.47908,1.711,12.83,-1.45,12.91167689
06/02/2020 11:30,14.40528,2.09904,14.5574057,2.22528,0.64904,2.318,12.18,1.45,12.26600587,14.45528,-0.83096,14.47914412,2.22528,0.64904,2.318,12.23,-1.48,12.31922481
06/02/2020 12:00,14.12144,2.17542,14.28802015,2.28144,0.66542,2.3765,11.84,1.51,11.93589963,14.16144,-0.87458,14.18842039,2.28144,0.66542,2.3765,11.88,-1.54,11.97939898
06/02/2020 12:30,13.55584,2.45962,13.77717419,3.01584,0.87962,3.1415,10.54,1.58,10.65776712,13.59584,-0.73038,13.61544418,3.01584,0.87962,3.1415,10.58,-1.61,10.70179891
06/02/2020 13:00,13.49048,2.29264,13.68390474,2.34048,0.68264,2.438,11.15,1.61,11.26563802,13.52048,-0.92736,13.55224616,2.34048,0.68264,2.438,11.18,-1.61,11.29533089
06/02/2020 13:30,13.27544,2.09492,13.43971715,2.24544,0.65492,2.339,11.03,1.44,11.12360104,13.32544,-0.81508,13.35034481,2.24544,0.65492,2.339,11.08,-1.47,11.17708817
06/02/2020 14:00,12.87424,2.19582,13.06015624,2.45424,0.71582,2.5565,10.42,1.48,10.52458075,12.91424,-0.79418,12.93863658,2.45424,0.71582,2.5565,10.46,-1.51,10.5684294
06/02/2020 14:30,12.73616,2.01388,12.8943974,2.03616,0.59388,2.121,10.7,1.42,10.79381304,12.78616,-0.85612,12.81478946,2.03616,0.59388,2.121,10.75,-1.45,10.84734991
06/02/2020 15:00,12.51656,1.72608,12.63501588,1.66656,0.48608,1.736,10.85,1.24,10.92062727,12.57656,-0.78392,12.6009679,1.66656,0.48608,1.736,10.91,-1.27,10.9836697
06/02/2020 15:30,12.43528,1.48654,12.5238169,0.84528,0.24654,0.8805,11.59,1.24,11.6561443,12.48528,-1.02346,12.52715798,0.84528,0.24654,0.8805,11.64,-1.27,11.70907768
06/02/2020 16:00,12.6868,1.2899,12.75220515,0.3768,0.1099,0.3925,12.31,1.18,12.36642632,12.7368,-1.1101,12.78508491,0.3768,0.1099,0.3925,12.36,-1.22,12.42006441
06/02/2020 16:30,12.70912,1.04516,12.752023,0.18912,0.05516,0.197,12.52,0.99,12.55908038,12.78912,-0.98484,12.82698329,0.18912,0.05516,0.197,12.6,-1.04,12.64284778
06/02/2020 17:00,12.7912,0.9266,12.82471774,0.0912,0.0266,0.095,12.7,0.9,12.73184983,12.8812,-0.9034,12.91284031,0.0912,0.0266,0.095,12.79,-0.93,12.823767
06/02/2020 17:30,13.004,2.1945,13.18786739,3.684,1.0745,3.8375,9.32,1.12,9.387054916,13.084,-0.0855,13.08427936,3.684,1.0745,3.8375,9.4,-1.16,9.471304028
06/02/2020 18:00,13.23064,1.81352,13.35435096,2.48064,0.72352,2.584,10.75,1.09,10.80511916,13.31064,-0.43648,13.31779456,2.48064,0.72352,2.584,10.83,-1.16,10.89194657
06/02/2020 18:30,14.30632,1.03226,14.34351256,0.07632,0.02226,0.0795,14.23,1.01,14.26579826,14.39632,-1.04774,14.43439603,0.07632,0.02226,0.0795,14.32,-1.07,14.35991992
06/02/2020 19:00,15.64632,1.03226,15.68033451,0.07632,0.02226,0.0795,15.57,1.01,15.60272412,15.73632,-1.04774,15.77116122,0.07632,0.02226,0.0795,15.66,-1.07,15.69651235
06/02/2020 19:30,12.46056,1.06558,12.50603919,0.19056,0.05558,0.1985,12.27,1.01,12.31149869,12.52056,-0.25442,12.52314466,0.19056,0.05558,0.1985,12.33,-0.31,12.33389638
06/02/2020 20:00,12.1216,0.0588,12.12174261,0.2016,0.0588,0.21,11.92,0,11.92,12.2016,0.0588,12.20174168,0.2016,0.0588,0.21,12,0,12
06/02/2020 20:30,11.99,0.4025,11.99675399,0.18,0.0525,0.1875,11.81,0.35,11.81518514,12.07,-0.3275,12.07444227,0.18,0.0525,0.1875,11.89,-0.38,11.89607078
06/02/2020 21:00,11.39896,0.39928,11.4059508,0.16896,0.04928,0.176,11.23,0.35,11.23545282,11.46896,-0.30072,11.47290181,0.16896,0.04928,0.176,11.3,-0.35,11.30541905
06/02/2020 21:30,10.89328,0.45304,10.90269666,0.35328,0.10304,0.368,10.54,0.35,10.54580959,10.95328,-0.24696,10.95606371,0.35328,0.10304,0.368,10.6,-0.35,10.60577673
06/02/2020 22:00,10.92152,0.05586,10.92166285,0.19152,0.05586,0.1995,10.73,0,10.73,10.99152,0.05586,10.99166194,0.19152,0.05586,0.1995,10.8,0,10.8
06/02/2020 22:30,9.77488,0.10934,9.775491509,0.37488,0.10934,0.3905,9.4,0,9.4,9.83488,0.10934,9.835487779,0.37488,0.10934,0.3905,9.46,0,9.46
06/02/2020 23:00,9.64144,-0.27958,9.645492743,0.24144,0.07042,0.2515,9.4,-0.35,9.406513701,9.70144,0.42042,9.710545353,0.24144,0.07042,0.2515,9.46,0.35,9.466472416
06/02/2020 23:30,9.0364,-0.3248,9.042235343,0.0864,0.0252,0.09,8.95,-0.35,8.956840961,9.0864,0.3752,9.09414317,0.0864,0.0252,0.09,9,0.35,9.006802984
07/02/2020 00:00,8.68736,-0.37452,8.695429202,0.08736,0.02548,0.091,8.6,-0.4,8.6092973,8.73736,0.40548,8.746763619,0.08736,0.02548,0.091,8.65,0.38,8.658342798
07/02/2020 00:30,8.73688,-0.32466,8.742910056,0.08688,0.02534,0.0905,8.65,-0.35,8.657078029,8.73688,0.40534,8.746277645,0.08688,0.02534,0.0905,8.65,0.38,8.658342798
07/02/2020 01:00,8.89688,-0.35466,8.903946173,0.08688,0.02534,0.0905,8.81,-0.38,8.818191425,8.95688,0.40534,8.966047058,0.08688,0.02534,0.0905,8.87,0.38,8.878136066
07/02/2020 01:30,8.98688,-0.35466,8.993875463,0.08688,0.02534,0.0905,8.9,-0.38,8.908108666,9.04688,0.40534,9.055955955,0.08688,0.02534,0.0905,8.96,0.38,8.968054416
07/02/2020 02:00,8.78912,-0.35984,8.796483115,0.06912,0.02016,0.072,8.72,-0.38,8.728275889,8.84912,0.40016,8.85816306,0.06912,0.02016,0.072,8.78,0.38,8.788219387
07/02/2020 02:30,8.62008,-0.22456,8.623004488,0.67008,0.19544,0.698,7.95,-0.42,7.961086609,8.67008,0.57544,8.689155218,0.67008,0.19544,0.698,8,0.38,8.009019915
07/02/2020 03:00,8.61912,-0.41734,8.62921794,0.00912,0.00266,0.0095,8.61,-0.42,8.620237816,8.66912,0.38266,8.677561308,0.00912,0.00266,0.0095,8.66,0.38,8.668333173
07/02/2020 03:30,8.80056,-0.36442,8.808101853,0.19056,0.05558,0.1985,8.61,-0.42,8.620237816,8.85056,0.43558,8.861272045,0.19056,0.05558,0.1985,8.66,0.38,8.668333173
07/02/2020 04:00,9.01008,-0.45706,9.021665337,0.01008,0.00294,0.0105,9,-0.46,9.011747888,9.06008,0.43294,9.070418218,0.01008,0.00294,0.0105,9.05,0.43,9.060209711
07/02/2020 04:30,8.76592,-0.41244,8.775617369,0.02592,0.00756,0.027,8.74,-0.42,8.750085714,8.81592,0.39756,8.824879569,0.02592,0.00756,0.027,8.79,0.39,8.798647623
07/02/2020 05:00,8.85712,-0.33584,8.863484823,0.11712,0.03416,0.122,8.74,-0.37,8.747828302,8.90712,0.39416,8.915836966,0.11712,0.03416,0.122,8.79,0.36,8.797368925
07/02/2020 05:30,9.10864,-0.57748,9.126927511,0.24864,0.07252,0.259,8.86,-0.65,8.883811119,9.15864,0.70252,9.185544132,0.24864,0.07252,0.259,8.91,0.63,8.932244959
07/02/2020 06:00,10.06416,-0.63712,10.08430654,0.04416,0.01288,0.046,10.02,-0.65,10.0410607,10.11416,0.64288,10.13457089,0.04416,0.01288,0.046,10.07,0.63,10.0896878
07/02/2020 06:30,10.8004,-0.4178,10.80847801,0.1104,0.0322,0.115,10.69,-0.45,10.69946728,10.8704,0.4922,10.88153744,0.1104,0.0322,0.115,10.76,0.46,10.76982823
07/02/2020 07:00,11.90848,0.65664,11.92657,0.22848,0.06664,0.238,11.68,0.59,11.69489205,11.97848,-0.55336,11.99125475,0.22848,0.06664,0.238,11.75,-0.62,11.76634608
07/02/2020 07:30,12.91672,0.87696,12.94645567,0.12672,0.03696,0.132,12.79,0.84,12.81755437,12.98672,-0.84304,13.01405443,0.12672,0.03696,0.132,12.86,-0.88,12.8900737
07/02/2020 08:00,13.29408,1.02494,13.3335316,0.15408,0.04494,0.1605,13.14,0.98,13.17649422,13.37408,-0.97506,13.40957709,0.15408,0.04494,0.1605,13.22,-1.02,13.25929108
07/02/2020 08:30,13.64256,1.28408,13.70285754,0.08256,0.02408,0.086,13.56,1.26,13.618414,13.72256,-1.30592,13.78455948,0.08256,0.02408,0.086,13.64,-1.33,13.70468898
07/02/2020 09:00,13.42432,1.26626,13.48390826,0.36432,0.10626,0.3795,13.06,1.16,13.11141487,13.49432,-1.10374,13.53938382,0.36432,0.10626,0.3795,13.13,-1.21,13.18563612
07/02/2020 09:30,13.80672,1.30196,13.8679709,0.48672,0.14196,0.507,13.32,1.16,13.3704151,13.87672,-1.06804,13.91776086,0.48672,0.14196,0.507,13.39,-1.21,13.44456024
07/02/2020 10:00,13.66016,1.33088,13.72483926,1.10016,0.32088,1.146,12.56,1.01,12.60054364,13.72016,-0.72912,13.73951988,1.10016,0.32088,1.146,12.62,-1.05,12.66360533
07/02/2020 10:30,13.30248,1.40114,13.37606696,1.51248,0.44114,1.5755,11.79,0.96,11.8290194,13.35248,-0.55886,13.36417026,1.51248,0.44114,1.5755,11.84,-1,11.88215469
07/02/2020 11:00,13.51168,1.73674,13.62283973,2.01168,0.58674,2.0955,11.5,1.15,11.55735696,13.56168,-0.59326,13.57464997,2.01168,0.58674,2.0955,11.55,-1.18,11.61012059
07/02/2020 11:30,13.178,1.759,13.2948774,2.088,0.609,2.175,11.09,1.15,11.14946635,13.208,-0.301,13.21142933,2.088,0.609,2.175,11.12,-0.91,11.15717258
07/02/2020 12:00,12.97568,1.45374,13.05686147,1.79568,0.52374,1.8705,11.18,0.93,11.218614,13.01568,-0.44626,13.02332806,1.79568,0.52374,1.8705,11.22,-0.97,11.26185154
07/02/2020 12:30,13.33208,1.63394,13.43183223,1.28208,0.37394,1.3355,12.05,1.26,12.11569643,13.40208,-0.91606,13.43335082,1.28208,0.37394,1.3355,12.12,-1.29,12.18845765
07/02/2020 13:00,12.96496,1.82228,13.09239826,1.34496,0.39228,1.401,11.62,1.43,11.70765989,13.01496,-1.07772,13.05950475,1.34496,0.39228,1.401,11.67,-1.47,11.76221918
07/02/2020 13:30,12.67784,1.56312,12.77383933,1.34784,0.39312,1.404,11.33,1.17,11.39025022,12.72784,-0.80688,12.75339039,1.34784,0.39312,1.404,11.38,-1.2,11.44309399
07/02/2020 14:00,12.48176,1.39218,12.55915992,1.72176,0.50218,1.7935,10.76,0.89,10.79674488,12.52176,-0.41782,12.52872887,1.72176,0.50218,1.7935,10.8,-0.92,10.83911435
07/02/2020 14:30,12.2712,1.0716,12.31790063,1.1712,0.3416,1.22,11.1,0.73,11.1239786,12.3312,-0.4084,12.3379611,1.1712,0.3416,1.22,11.16,-0.75,11.18517322
07/02/2020 15:00,12.15392,1.30406,12.22367964,1.69392,0.49406,1.7645,10.46,0.81,10.49131546,12.20392,-0.34594,12.20882213,1.69392,0.49406,1.7645,10.51,-0.84,10.54351459
07/02/2020 15:30,12.04424,1.14082,12.0981481,1.13424,0.33082,1.1815,10.91,0.81,10.94002742,12.09424,-0.50918,12.10495376,1.13424,0.33082,1.1815,10.96,-0.84,10.99214265
07/02/2020 16:00,11.9284,0.9387,11.96527828,0.5784,0.1687,0.6025,11.35,0.77,11.37608896,11.9884,-0.6313,12.00501038,0.5784,0.1687,0.6025,11.41,-0.8,11.43801119
07/02/2020 16:30,12.3716,1.0663,12.41746682,0.2616,0.0763,0.2725,12.11,0.99,12.15039917,12.4316,-0.9537,12.46812826,0.2616,0.0763,0.2725,12.17,-1.03,12.21350891
07/02/2020 17:00,12.40456,1.17508,12.46009317,0.15456,0.04508,0.161,12.25,1.13,12.30200797,12.46456,-0.67492,12.48281911,0.15456,0.04508,0.161,12.31,-0.72,12.33103807
07/02/2020 17:30,12.82928,1.07354,12.87411797,0.14928,0.04354,0.1555,12.68,1.03,12.72176481,12.90928,-0.99646,12.94768098,0.14928,0.04354,0.1555,12.76,-1.04,12.80231229
07/02/2020 18:00,13.09496,0.93228,13.12810433,0.14496,0.04228,0.151,12.95,0.89,12.98054698,13.17496,-0.88772,13.20483312,0.14496,0.04228,0.151,13.03,-0.93,13.06314663
07/02/2020 18:30,12.39304,0.87172,12.42366034,0.14304,0.04172,0.149,12.25,0.83,12.27808617,12.47304,-0.82828,12.50051097,0.14304,0.04172,0.149,12.33,-0.87,12.36065532
07/02/2020 19:00,12.15448,0.79214,12.18026559,0.14448,0.04214,0.1505,12.01,0.75,12.0333952,12.24448,-0.74786,12.26729738,0.14448,0.04214,0.1505,12.1,-0.79,12.12576183
07/02/2020 19:30,11.90208,0.73144,11.92453407,0.14208,0.04144,0.148,11.76,0.69,11.78022496,11.98208,-0.68856,12.00184802,0.14208,0.04144,0.148,11.84,-0.73,11.86248288
07/02/2020 20:00,11.47064,0.70102,11.4920412,0.14064,0.04102,0.1465,11.33,0.66,11.34920702,11.55064,-0.64898,11.56885731,0.14064,0.04102,0.1465,11.41,-0.69,11.43084424
07/02/2020 20:30,11.20064,0.51102,11.21229137,0.14064,0.04102,0.1465,11.06,0.47,11.06998193,11.27064,-0.44898,11.27957929,0.14064,0.04102,0.1465,11.13,-0.49,11.14078094
07/02/2020 21:00,10.81016,0.56088,10.82470072,0.14016,0.04088,0.146,10.67,0.52,10.68266353,10.88016,-0.47912,10.89070418,0.14016,0.04088,0.146,10.74,-0.52,10.75258109
07/02/2020 21:30,10.31064,3.95102,11.04173248,0.14064,0.04102,0.1465,10.17,3.91,10.89573311,10.19064,5.81102,11.73103137,0.14064,0.04102,0.1465,10.05,5.77,11.58858922
07/02/2020 22:00,9.78208,-0.34856,9.788288063,0.14208,0.04144,0.148,9.64,-0.39,9.647885779,9.84208,0.42144,9.851098944,0.14208,0.04144,0.148,9.7,0.38,9.707440445
07/02/2020 22:30,9.18112,-0.45884,9.192578452,0.14112,0.04116,0.147,9.04,-0.5,9.053816875,9.25112,0.51116,9.265231017,0.14112,0.04116,0.147,9.11,0.47,9.122115983
07/02/2020 23:00,8.82968,-0.53926,8.846131937,0.13968,0.04074,0.1455,8.69,-0.58,8.709334073,8.87968,0.60074,8.899977834,0.13968,0.04074,0.1455,8.74,0.56,8.757922128
07/02/2020 23:30,8.50872,-0.57954,8.528433775,0.13872,0.04046,0.1445,8.37,-0.62,8.39293155,8.55872,0.64046,8.582649769,0.13872,0.04046,0.1445,8.42,0.6,8.441350603
08/02/2020 00:00,8.28872,-0.57954,8.308955762,0.13872,0.04046,0.1445,8.15,-0.62,8.173548801,8.33872,0.64046,8.363279276,0.13872,0.04046,0.1445,8.2,0.6,8.221921916
08/02/2020 00:30,8.22016,-0.61912,8.243442242,0.14016,0.04088,0.146,8.08,-0.66,8.106910632,8.28016,0.69088,8.308932832,0.14016,0.04088,0.146,8.14,0.65,8.165910849
08/02/2020 01:00,8.3268,-0.6201,8.349857619,0.1368,0.0399,0.1425,8.19,-0.66,8.216550371,8.3668,0.6899,8.395195307,0.1368,0.0399,0.1425,8.23,0.65,8.255628383
08/02/2020 01:30,8.41632,-0.62024,8.439143321,0.13632,0.03976,0.142,8.28,-0.66,8.306262698,8.46632,0.68976,8.494371266,0.13632,0.03976,0.142,8.33,0.65,8.355321657
08/02/2020 02:00,8.25152,-0.69164,8.280455797,0.13152,0.03836,0.137,8.12,-0.73,8.152748003,8.30152,0.74836,8.335183081,0.13152,0.03836,0.137,8.17,0.71,8.200792645
08/02/2020 02:30,8.11432,-0.64374,8.139815124,0.12432,0.03626,0.1295,7.99,-0.68,8.018883962,8.16432,0.68626,8.193111366,0.12432,0.03626,0.1295,8.04,0.65,8.066232082
08/02/2020 03:00,8.02144,-0.50458,8.037294361,0.12144,0.03542,0.1265,7.9,-0.54,7.918434189,8.07144,0.56542,8.091220146,0.12144,0.03542,0.1265,7.95,0.53,7.967647081
08/02/2020 03:30,7.96,-0.505,7.976003072,0.12,0.035,0.125,7.84,-0.54,7.858574934,8,0.565,8.019926745,0.12,0.035,0.125,7.88,0.53,7.897803492
08/02/2020 04:00,7.80664,-0.50598,7.823020123,0.11664,0.03402,0.1215,7.69,-0.54,7.708936373,7.84664,0.56402,7.866884889,0.11664,0.03402,0.1215,7.73,0.53,7.748148166
08/02/2020 04:30,7.8028,-0.4871,7.817989144,0.1128,0.0329,0.1175,7.69,-0.52,7.707561223,7.8428,0.5329,7.860883808,0.1128,0.0329,0.1175,7.73,0.5,7.746153884
08/02/2020 05:00,7.79896,-0.41822,7.810165494,0.10896,0.03178,0.1135,7.69,-0.45,7.703155198,7.83896,0.47178,7.853143972,0.10896,0.03178,0.1135,7.73,0.44,7.742512512
08/02/2020 05:30,7.92704,-0.41878,7.93809422,0.10704,0.03122,0.1115,7.82,-0.45,7.832936869,7.97704,0.47122,7.990945842,0.10704,0.03122,0.1115,7.87,0.44,7.882290276
08/02/2020 06:00,8.17752,-0.41864,8.188228917,0.10752,0.03136,0.112,8.07,-0.45,8.082536731,8.21752,0.47136,8.231027591,0.10752,0.03136,0.112,8.11,0.44,8.121927111
08/02/2020 06:30,8.60384,-0.41388,8.613788911,0.12384,0.03612,0.129,8.48,-0.45,8.491931465,8.65384,0.47612,8.666927772,0.12384,0.03612,0.129,8.53,0.44,8.541340644
08/02/2020 07:00,9.20568,-0.04876,9.205809133,0.89568,0.26124,0.933,8.31,-0.31,8.31578018,9.25568,0.47124,9.267668499,0.89568,0.26124,0.933,8.36,0.21,8.362637144
08/02/2020 07:30,9.67672,0.70196,9.702147072,1.20672,0.35196,1.257,8.47,0.35,8.477228321,9.73672,0.00196,9.736720197,1.20672,0.35196,1.257,8.53,-0.35,8.53717752
08/02/2020 08:00,9.88408,0.14994,9.885217218,0.51408,0.14994,0.5355,9.37,0,9.37,9.94408,0.14994,9.945210357,0.51408,0.14994,0.5355,9.43,0,9.43
08/02/2020 08:30,10.20544,1.52742,10.31910933,0.50544,0.14742,0.5265,9.7,1.38,9.797673193,10.24544,0.68742,10.2684754,0.50544,0.14742,0.5265,9.74,0.54,9.754957714
08/02/2020 09:00,10.4304,0.1772,10.4319051,0.4704,0.1372,0.49,9.96,0.04,9.960080321,10.4804,0.2772,10.48406524,0.4704,0.1372,0.49,10.01,0.14,10.01097897
08/02/2020 09:30,10.73904,0.22722,10.74144353,0.77904,0.22722,0.8115,9.96,0,9.96,10.84904,0.22722,10.85141916,0.77904,0.22722,0.8115,10.07,0,10.07
08/02/2020 10:00,10.85456,0.43258,10.86317625,0.69456,0.20258,0.7235,10.16,0.23,10.16260301,10.90456,-0.04742,10.90466311,0.69456,0.20258,0.7235,10.21,-0.25,10.21306027
08/02/2020 10:30,11.24624,0.35432,11.25182015,0.42624,0.12432,0.444,10.82,0.23,10.82244427,11.30624,-0.22568,11.30849214,0.42624,0.12432,0.444,10.88,-0.35,10.88562814
08/02/2020 11:00,11.4064,0.8152,11.43549352,1.2864,0.3752,1.34,10.12,0.44,10.1295607,11.4664,-0.0748,11.46664397,1.2864,0.3752,1.34,10.18,-0.45,10.18994112
08/02/2020 11:30,10.84072,1.17396,10.90409979,2.79072,0.81396,2.907,8.05,0.36,8.058045669,10.86072,0.44396,10.86979022,2.79072,0.81396,2.907,8.07,-0.37,8.078477579
08/02/2020 12:00,10.63016,1.03588,10.68051258,2.66016,0.77588,2.771,7.97,0.26,7.974239776,10.65016,0.40588,10.65789128,2.66016,0.77588,2.771,7.99,-0.37,7.998562371
08/02/2020 12:30,10.64448,0.90964,10.68327662,1.88448,0.54964,1.963,8.76,0.36,8.76739414,10.67448,0.17964,10.67599147,1.88448,0.54964,1.963,8.79,-0.37,8.797783812
08/02/2020 13:00,10.624,0.962,10.66746549,2.064,0.602,2.15,8.56,0.36,8.567566749,10.654,0.232,10.6565257,2.064,0.602,2.15,8.59,-0.37,8.597964875
08/02/2020 13:30,10.16344,0.03892,10.16351452,1.33344,0.38892,1.389,8.83,-0.35,8.836933857,10.19344,0.73892,10.22018697,1.33344,0.38892,1.389,8.86,0.35,8.866910398
08/02/2020 14:00,10.36488,0.07434,10.36514659,1.45488,0.42434,1.5155,8.91,-0.35,8.916871649,10.39488,0.77434,10.42368134,1.45488,0.42434,1.5155,8.94,0.35,8.946848607
08/02/2020 14:30,9.77192,-0.05944,9.772100777,1.20192,0.35056,1.252,8.57,-0.41,8.579801863,9.81192,0.74056,9.839827397,1.20192,0.35056,1.252,8.61,0.39,8.618828227
08/02/2020 15:00,9.71816,-0.07512,9.718450329,1.14816,0.33488,1.196,8.57,-0.41,8.579801863,9.75816,0.72488,9.785046632,1.14816,0.33488,1.196,8.61,0.39,8.618828227
08/02/2020 15:30,9.96376,1.30818,10.04927103,0.95376,0.27818,0.9935,9.01,1.03,9.068682374,9.98376,2.04818,10.19168804,0.95376,0.27818,0.9935,9.03,1.77,9.201836773
08/02/2020 16:00,10.136,-0.327,10.14127334,0.456,0.133,0.475,9.68,-0.46,9.690923589,10.196,0.563,10.21153196,0.456,0.133,0.475,9.74,0.43,9.749487166
