Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/02/2020 16:30,10.3724,-0.2993,10.37671732,0.2424,0.0707,0.2525,10.13,-0.37,10.1367549,10.4324,0.4307,10.44128691,0.2424,0.0707,0.2525,10.19,0.36,10.19635719
08/02/2020 17:00,10.72048,-0.55486,10.73482934,0.12048,0.03514,0.1255,10.6,-0.59,10.61640711,10.80048,0.59514,10.8168646,0.12048,0.03514,0.1255,10.68,0.56,10.69467157
08/02/2020 17:30,11.14632,-0.51524,11.15822216,0.25632,0.07476,0.267,10.89,-0.59,10.90597084,11.22632,0.68476,11.2471844,0.25632,0.07476,0.267,10.97,0.61,10.9869468
08/02/2020 18:00,11.23216,-0.35562,11.23778821,0.15216,0.04438,0.1585,11.08,-0.4,11.08721787,11.31216,0.42438,11.32011759,0.15216,0.04438,0.1585,11.16,0.38,11.16646766
08/02/2020 18:30,10.7024,-0.3518,10.70818047,0.3024,0.0882,0.315,10.4,-0.44,10.40930353,10.7724,0.4982,10.78391418,0.3024,0.0882,0.315,10.47,0.41,10.47802462
08/02/2020 19:00,10.60456,-0.34242,10.61008691,0.33456,0.09758,0.3485,10.27,-0.44,10.27942119,10.67456,0.53758,10.68808792,0.33456,0.09758,0.3485,10.34,0.44,10.34935747
08/02/2020 19:30,10.31128,-0.29296,10.31544089,0.40128,0.11704,0.418,9.91,-0.41,9.918477706,10.39128,0.50704,10.40364309,0.40128,0.11704,0.418,9.99,0.39,9.997609714
08/02/2020 20:00,10.51808,-0.49556,10.5297477,0.11808,0.03444,0.123,10.4,-0.53,10.41349605,10.57808,0.54444,10.59208154,0.11808,0.03444,0.123,10.46,0.51,10.4724257
08/02/2020 20:30,9.82552,-0.46714,9.836618476,0.21552,0.06286,0.2245,9.61,-0.53,9.624603888,9.88552,0.57286,9.902104536,0.21552,0.06286,0.2245,9.67,0.51,9.683439472
08/02/2020 21:00,9.76072,-0.48604,9.772813812,0.15072,0.04396,0.157,9.61,-0.53,9.624603888,9.82072,0.55396,9.836331277,0.15072,0.04396,0.157,9.67,0.51,9.683439472
08/02/2020 21:30,9.18608,-0.32656,9.19188268,0.28608,0.08344,0.298,8.9,-0.41,8.909438815,9.22608,0.93344,9.273179735,0.28608,0.08344,0.298,8.94,0.85,8.980317366
08/02/2020 22:00,8.77592,-0.50494,8.790434361,0.56592,0.16506,0.5895,8.21,-0.67,8.237293245,8.82592,0.81506,8.863474863,0.56592,0.16506,0.5895,8.26,0.65,8.285535589
08/02/2020 22:30,8.76256,-0.68342,8.789170646,0.26256,0.07658,0.2735,8.5,-0.76,8.533908835,8.80256,0.82658,8.841283677,0.26256,0.07658,0.2735,8.54,0.75,8.572869998
08/02/2020 23:00,8.63344,-0.76108,8.666921541,0.13344,0.03892,0.139,8.5,-0.8,8.537564055,8.67344,0.82892,8.712959876,0.13344,0.03892,0.139,8.54,0.79,8.576461974
08/02/2020 23:30,7.97792,0.08106,7.978331796,0.27792,0.08106,0.2895,7.7,0,7.7,8.01792,0.08106,8.018329742,0.27792,0.08106,0.2895,7.74,0,7.74
09/02/2020 00:00,7.73568,-0.29876,7.741447061,0.17568,0.05124,0.183,7.56,-0.35,7.568097515,7.78568,0.05124,7.785848611,0.17568,0.05124,0.183,7.61,0,7.61
09/02/2020 00:30,7.74192,-0.29694,7.747612448,0.18192,0.05306,0.1895,7.56,-0.35,7.568097515,7.79192,0.05306,7.792100657,0.18192,0.05306,0.1895,7.61,0,7.61
09/02/2020 01:00,7.81152,-0.27664,7.81641698,0.25152,0.07336,0.262,7.56,-0.35,7.568097515,7.86152,0.42336,7.872911177,0.25152,0.07336,0.262,7.61,0.35,7.618044368
09/02/2020 01:30,8.4836,-0.3052,8.489088055,0.1536,0.0448,0.16,8.33,-0.35,8.337349699,8.5336,0.3948,8.542727667,0.1536,0.0448,0.16,8.38,0.35,8.387305884
09/02/2020 02:00,8.2436,-0.3752,8.252134027,0.1536,0.0448,0.16,8.09,-0.42,8.100895012,8.2936,0.5648,8.312809393,0.1536,0.0448,0.16,8.14,0.52,8.156592426
09/02/2020 02:30,7.74288,-0.51666,7.760098469,0.18288,0.05334,0.1905,7.56,-0.57,7.581457643,7.78288,0.57334,7.803969493,0.18288,0.05334,0.1905,7.6,0.52,7.617768702
09/02/2020 03:00,7.5804,-0.4453,7.593467999,0.2904,0.0847,0.3025,7.29,-0.53,7.309240727,7.6104,0.7147,7.643885416,0.2904,0.0847,0.3025,7.32,0.63,7.347060637
09/02/2020 03:30,7.37856,-0.87792,7.430605036,0.17856,0.05208,0.186,7.2,-0.93,7.259814047,7.41856,0.95208,7.479404308,0.17856,0.05208,0.186,7.24,0.9,7.295724776
09/02/2020 04:00,7.37504,-0.84978,7.423836006,0.27504,0.08022,0.2865,7.1,-0.93,7.160649412,7.40504,0.94022,7.464491346,0.27504,0.08022,0.2865,7.13,0.86,7.181678077
09/02/2020 04:30,7.7436,-0.8852,7.794031049,0.1536,0.0448,0.16,7.59,-0.93,7.646764021,7.7736,0.9348,7.829604588,0.1536,0.0448,0.16,7.62,0.89,7.671799007
09/02/2020 05:00,6.91296,-0.89622,6.970812453,0.25296,0.07378,0.2635,6.66,-0.97,6.730267454,6.96296,1.00378,7.034940387,0.25296,0.07378,0.2635,6.71,0.93,6.774142012
09/02/2020 05:30,7.04312,-0.54784,7.064394383,0.93312,0.27216,0.972,6.11,-0.82,6.16477899,7.08312,1.05216,7.160840007,0.93312,0.27216,0.972,6.15,0.78,6.199266086
09/02/2020 06:00,7.25712,-0.49584,7.274039318,0.35712,0.10416,0.372,6.9,-0.6,6.926037828,7.30712,0.68416,7.339078798,0.35712,0.10416,0.372,6.95,0.58,6.974159448
09/02/2020 06:30,8.05592,-0.42994,8.067384672,0.20592,0.06006,0.2145,7.85,-0.49,7.865278126,8.09592,0.64006,8.121182023,0.20592,0.06006,0.2145,7.89,0.58,7.911289402
09/02/2020 07:00,7.95672,0.11446,7.95754323,0.90672,0.26446,0.9445,7.05,-0.15,7.051595564,7.98672,1.13446,8.066888858,0.90672,0.26446,0.9445,7.08,0.87,7.133253115
09/02/2020 07:30,8.40952,-0.25514,8.41338951,1.07952,0.31486,1.1245,7.33,-0.57,7.352128943,8.44952,0.84486,8.491653352,1.07952,0.31486,1.1245,7.37,0.53,7.389032413
09/02/2020 08:00,8.47,-0.4975,8.484598178,1.14,0.3325,1.1875,7.33,-0.83,7.376842143,8.51,1.1125,8.582409699,1.14,0.3325,1.1875,7.37,0.78,7.411160503
09/02/2020 08:30,8.68528,-0.60096,8.706046267,0.78528,0.22904,0.818,7.9,-0.83,7.943481604,8.72528,1.00904,8.783431721,0.78528,0.22904,0.818,7.94,0.78,7.978220353
09/02/2020 09:00,8.92384,-0.47888,8.936679831,0.96384,0.28112,1.004,7.96,-0.76,7.996199097,8.96384,1.48112,9.085380785,0.96384,0.28112,1.004,8,1.2,8.089499366
09/02/2020 09:30,9.35344,-0.64858,9.375899735,0.55344,0.16142,0.5765,8.8,-0.81,8.837199783,9.41344,0.95142,9.461398028,0.55344,0.16142,0.5765,8.86,0.79,8.895150364
09/02/2020 10:00,9.81608,-0.01406,9.816090069,1.42608,0.41594,1.4855,8.39,-0.43,8.401011844,9.87608,0.82594,9.910556647,1.42608,0.41594,1.4855,8.45,0.41,8.459940898
09/02/2020 10:30,10.36192,-0.22694,10.36440485,0.42192,0.12306,0.4395,9.94,-0.35,9.946160063,10.42192,0.47306,10.43265078,0.42192,0.12306,0.4395,10,0.35,10.00612313
09/02/2020 11:00,10.81344,5.98142,12.35750257,0.31344,0.09142,0.3265,10.5,5.89,12.03919017,10.86344,5.90142,12.36289152,0.31344,0.09142,0.3265,10.55,5.81,12.04402757
09/02/2020 11:30,10.41496,4.34978,11.28680548,0.68496,0.19978,0.7135,9.73,4.15,10.5780622,10.44496,3.70978,11.08420755,0.68496,0.19978,0.7135,9.76,3.51,10.37196703
09/02/2020 12:00,10.35664,0.27902,10.36039788,0.95664,0.27902,0.9965,9.4,0,9.4,10.41664,0.27902,10.42037624,0.95664,0.27902,0.9965,9.46,0,9.46
09/02/2020 12:30,10.73352,0.12936,10.73429949,0.44352,0.12936,0.462,10.29,0,10.29,10.80352,0.12936,10.80429444,0.44352,0.12936,0.462,10.36,0,10.36
09/02/2020 13:00,10.79888,1.38884,10.88782282,0.33888,0.09884,0.353,10.46,1.29,10.5392457,10.80888,2.22884,11.03628627,0.33888,0.09884,0.353,10.47,2.13,10.68446536
09/02/2020 13:30,11.37328,-0.33196,11.37812354,0.23328,0.06804,0.243,11.14,-0.4,11.14717902,11.43328,0.45804,11.44245132,0.23328,0.06804,0.243,11.2,0.39,11.20678812
09/02/2020 14:00,11.17488,-0.40066,11.18206025,0.13488,0.03934,0.1405,11.04,-0.44,11.04876464,11.24488,0.45934,11.25425784,0.13488,0.03934,0.1405,11.11,0.42,11.11793596
09/02/2020 14:30,10.60912,-0.47234,10.61962957,0.12912,0.03766,0.1345,10.48,-0.51,10.49240201,10.66912,0.50766,10.68119096,0.12912,0.03766,0.1345,10.54,0.47,10.55047392
09/02/2020 15:00,10.22248,1.14614,10.28653169,0.43248,0.12614,0.4505,9.79,1.02,9.842992431,10.25248,0.84614,10.28733683,0.43248,0.12614,0.4505,9.82,0.72,9.846359733
09/02/2020 15:30,10.15952,-0.15014,10.16062934,0.71952,0.20986,0.7495,9.44,-0.36,9.446861913,10.20952,0.55986,10.22485901,0.71952,0.20986,0.7495,9.49,0.35,9.496451969
09/02/2020 16:00,10.30912,-0.34734,10.31496972,0.24912,0.07266,0.2595,10.06,-0.42,10.06876358,10.35912,0.46266,10.36944654,0.24912,0.07266,0.2595,10.11,0.39,10.11751946
09/02/2020 16:30,10.28728,1.06004,10.34175104,0.13728,0.04004,0.143,10.15,1.02,10.20112249,10.24728,1.81004,10.40591141,0.13728,0.04004,0.143,10.11,1.77,10.26377124
09/02/2020 17:00,10.3516,-0.8212,10.38412211,0.2016,0.0588,0.21,10.15,-0.88,10.18807636,10.3816,0.8988,10.42043473,0.2016,0.0588,0.21,10.18,0.84,10.2145974
09/02/2020 17:30,10.5132,-0.7224,10.53799013,0.1632,0.0476,0.17,10.35,-0.77,10.37860299,10.5832,0.7876,10.61246607,0.1632,0.0476,0.17,10.42,0.74,10.44624334
09/02/2020 18:00,10.85632,-0.57774,10.87168191,0.07632,0.02226,0.0795,10.78,-0.6,10.79668468,10.94632,0.59226,10.96233066,0.07632,0.02226,0.0795,10.87,0.57,10.88493454
09/02/2020 18:30,10.46728,-0.42996,10.47610692,0.13728,0.04004,0.143,10.33,-0.47,10.34068663,10.54728,0.48004,10.55819842,0.13728,0.04004,0.143,10.41,0.44,10.4192946
09/02/2020 19:00,10.6652,-0.4364,10.6741246,0.1152,0.0336,0.12,10.55,-0.47,10.560464,10.7452,0.4736,10.75563201,0.1152,0.0336,0.12,10.63,0.44,10.63910241
09/02/2020 19:30,10.14992,-0.39044,10.15742681,0.16992,0.04956,0.177,9.98,-0.44,9.98969469,10.20992,0.48956,10.22165033,0.16992,0.04956,0.177,10.04,0.44,10.04963681
09/02/2020 20:00,9.88312,-0.33284,9.888723042,0.09312,0.02716,0.097,9.79,-0.36,9.796616763,9.95312,0.37716,9.96026342,0.09312,0.02716,0.097,9.86,0.35,9.866210012
09/02/2020 20:30,9.55728,-0.30246,9.56206479,0.19728,0.05754,0.2055,9.36,-0.36,9.366920519,9.60728,0.40754,9.615920021,0.19728,0.05754,0.2055,9.41,0.35,9.416506783
09/02/2020 21:00,9.17456,-0.22742,9.177378223,0.45456,0.13258,0.4735,8.72,-0.36,8.727428029,9.22456,0.48258,9.237174387,0.45456,0.13258,0.4735,8.77,0.35,8.776981258
09/02/2020 21:30,9.10832,-0.31674,9.113825621,0.38832,0.11326,0.4045,8.72,-0.43,8.730595627,9.15832,0.52326,9.173256033,0.38832,0.11326,0.4045,8.77,0.41,8.779578578
09/02/2020 22:00,8.97872,-0.20454,8.981049463,0.25872,0.07546,0.2695,8.72,-0.28,8.724494255,8.97872,0.72546,9.007980076,0.25872,0.07546,0.2695,8.72,0.65,8.744192358
09/02/2020 22:30,8.5676,-0.3857,8.576277412,0.3576,0.1043,0.3725,8.21,-0.49,8.224609413,8.6376,0.6143,8.659416738,0.3576,0.1043,0.3725,8.28,0.51,8.295691653
09/02/2020 23:00,8.36448,-0.64536,8.389339378,0.32448,0.09464,0.338,8.04,-0.74,8.073982908,8.41448,0.82464,8.454791825,0.32448,0.09464,0.338,8.09,0.73,8.122868951
09/02/2020 23:30,7.924,-0.8255,7.966883095,0.324,0.0945,0.3375,7.6,-0.92,7.655481696,7.964,0.9945,8.025853615,0.324,0.0945,0.3375,7.64,0.9,7.692827829
10/02/2020 00:00,7.67928,-0.89646,7.73142819,0.38928,0.11354,0.4055,7.29,-1.01,7.359633143,7.71928,1.10354,7.79776149,0.38928,0.11354,0.4055,7.33,0.99,7.396553251
10/02/2020 00:30,20.43048,2.75764,20.61574863,13.02048,3.79764,13.563,7.41,-1.04,7.482626544,20.46048,4.81764,21.02001182,13.02048,3.79764,13.563,7.44,1.02,7.509593864
10/02/2020 01:00,7.87272,-0.64504,7.899101012,0.46272,0.13496,0.482,7.41,-0.78,7.450939538,7.90272,0.90496,7.954365845,0.46272,0.13496,0.482,7.44,0.77,7.4797393
10/02/2020 01:30,8.42408,-0.77006,8.459203051,0.03408,0.00994,0.0355,8.39,-0.78,8.426179443,8.47408,0.77994,8.509896489,0.03408,0.00994,0.0355,8.44,0.77,8.475051622
10/02/2020 02:00,8.146,-0.4745,8.159807979,0.156,0.0455,0.1625,7.99,-0.52,8.006903272,8.196,0.5455,8.214133323,0.156,0.0455,0.1625,8.04,0.5,8.055532261
10/02/2020 02:30,7.92528,-0.42346,7.936584999,0.60528,0.17654,0.6305,7.32,-0.6,7.344548999,7.95528,0.76654,7.99212509,0.60528,0.17654,0.6305,7.35,0.59,7.373642248
10/02/2020 03:00,8.044,0.0945,8.044555068,0.324,0.0945,0.3375,7.72,0,7.72,8.094,0.0945,8.09455164,0.324,0.0945,0.3375,7.77,0,7.77
10/02/2020 03:30,7.94896,-0.32322,7.955528659,0.22896,0.06678,0.2385,7.72,-0.39,7.729844759,7.99896,0.41678,8.00981065,0.22896,0.06678,0.2385,7.77,0.35,7.777878888
10/02/2020 04:00,7.80128,-0.30046,7.807063843,0.58128,0.16954,0.6055,7.22,-0.47,7.235281612,7.84128,0.58954,7.863410803,0.58128,0.16954,0.6055,7.26,0.42,7.272138613
10/02/2020 04:30,7.83736,-0.65952,7.86506061,0.44736,0.13048,0.466,7.39,-0.79,7.432106027,7.87736,0.87048,7.925309836,0.44736,0.13048,0.466,7.43,0.74,7.466759672
10/02/2020 05:00,7.89696,-0.81172,7.938568297,0.09696,0.02828,0.101,7.8,-0.84,7.845100382,7.93696,0.81828,7.979029778,0.09696,0.02828,0.101,7.84,0.79,7.879701771
10/02/2020 05:30,8.9204,-0.5303,8.936148737,0.1704,0.0497,0.1775,8.75,-0.58,8.769201788,8.9604,0.5697,8.978492426,0.1704,0.0497,0.1775,8.79,0.52,8.805367681
10/02/2020 06:00,9.5344,-0.4608,9.545528796,0.1344,0.0392,0.14,9.4,-0.5,9.41328848,9.5844,0.4692,9.595877865,0.1344,0.0392,0.14,9.45,0.43,9.45977801
10/02/2020 06:30,10.66112,-0.18884,10.66279233,0.14112,0.04116,0.147,10.52,-0.23,10.52251396,10.69112,0.84116,10.7241595,0.14112,0.04116,0.147,10.55,0.8,10.58028828
10/02/2020 07:00,11.52224,0.79732,11.54979367,0.40224,0.11732,0.419,11.12,0.68,11.14077197,11.58224,-0.57268,11.59638934,0.40224,0.11732,0.419,11.18,-0.69,11.20127225
10/02/2020 07:30,12.96344,1.06892,13.00743505,0.13344,0.03892,0.139,12.83,1.03,12.8712781,13.03344,-1.03108,13.07416094,0.13344,0.03892,0.139,12.9,-1.07,12.9442999
10/02/2020 08:00,13.19824,1.21282,13.25384742,0.07824,0.02282,0.0815,13.12,1.19,13.17385669,13.26824,-1.04718,13.30949956,0.07824,0.02282,0.0815,13.19,-1.07,13.23332914
10/02/2020 08:30,13.67216,1.25938,13.73003995,0.03216,0.00938,0.0335,13.64,1.25,13.69715664,13.74216,-1.29062,13.80263241,0.03216,0.00938,0.0335,13.71,-1.3,13.77149592
10/02/2020 09:00,13.88912,1.16266,13.93769826,0.24912,0.07266,0.2595,13.64,1.09,13.68348274,13.95912,-1.06734,13.99986592,0.24912,0.07266,0.2595,13.71,-1.14,13.75731442
10/02/2020 09:30,14.02544,1.27742,14.08349279,0.50544,0.14742,0.5265,13.52,1.13,13.56714045,14.08544,-1.03258,14.12323764,0.50544,0.14742,0.5265,13.58,-1.18,13.63117016
10/02/2020 10:00,14.08352,1.30686,14.14402413,0.74352,0.21686,0.7745,13.34,1.09,13.3844574,14.15352,-0.91314,14.18294585,0.74352,0.21686,0.7745,13.41,-1.13,13.45752578
10/02/2020 10:30,13.17528,1.56654,13.26808391,1.80528,0.52654,1.8805,11.37,1.04,11.41746469,13.20528,-0.40346,13.211442,1.80528,0.52654,1.8805,11.4,-0.93,11.43787131
10/02/2020 11:00,13.4984,1.5787,13.59040457,1.2984,0.3787,1.3525,12.2,1.2,12.25887434,13.5584,-0.8613,13.58572958,1.2984,0.3787,1.3525,12.26,-1.24,12.32254844
10/02/2020 11:30,13.11584,1.46712,13.19763994,0.91584,0.26712,0.954,12.2,1.2,12.25887434,13.17584,-0.97288,13.21170902,0.91584,0.26712,0.954,12.26,-1.24,12.32254844
10/02/2020 12:00,13.70064,1.44852,13.77700064,0.68064,0.19852,0.709,13.02,1.25,13.07986621,13.76064,-1.09148,13.80385967,0.68064,0.19852,0.709,13.08,-1.29,13.14345845
10/02/2020 12:30,14.04088,2.77734,14.31292872,0.23088,0.06734,0.2405,13.81,2.71,14.07338623,13.98088,0.01734,13.98089075,0.23088,0.06734,0.2405,13.75,-0.05,13.75009091
10/02/2020 13:00,14.4664,7.9902,16.52634336,0.4464,0.1302,0.465,14.02,7.86,16.07295866,13.9064,4.6902,14.67603274,0.4464,0.1302,0.465,13.46,4.56,14.21144609
10/02/2020 13:30,14.21968,8.20324,16.41622508,1.51968,0.44324,1.583,12.7,7.76,14.88313139,13.66968,5.14324,14.60524115,1.51968,0.44324,1.583,12.15,4.7,13.02737502
10/02/2020 14:00,14.404,7.7645,16.36345551,0.324,0.0945,0.3375,14.08,7.67,16.03356791,13.844,4.7945,14.65071897,0.324,0.0945,0.3375,13.52,4.7,14.31364384
10/02/2020 14:30,15.0692,7.5056,16.83492857,0.0192,0.0056,0.02,15.05,7.5,16.81524606,14.4892,4.8056,15.26534336,0.0192,0.0056,0.02,14.47,4.8,15.24535667
10/02/2020 15:00,14.29216,7.52688,16.15301086,0.09216,0.02688,0.096,14.2,7.5,16.05895389,13.73216,4.82688,14.55578884,0.09216,0.02688,0.096,13.64,4.8,14.45993084
10/02/2020 15:30,13.95592,7.66506,15.92233801,0.56592,0.16506,0.5895,13.39,7.5,15.34738088,13.40592,4.96506,14.29582148,0.56592,0.16506,0.5895,12.84,4.8,13.70786635
10/02/2020 16:00,13.63136,4.69998,14.41886915,0.41136,0.11998,0.4285,13.22,4.58,13.99088275,13.38136,2.01998,13.532964,0.41136,0.11998,0.4285,12.97,1.9,13.10842859
10/02/2020 16:30,13.33868,4.61674,14.11505127,0.11568,0.03374,0.1205,13.223,4.583,13.99469964,13.08868,1.93674,13.23119443,0.11568,0.03374,0.1205,12.973,1.903,13.11183198
10/02/2020 17:00,13.54776,0.90518,13.57796567,0.01776,0.00518,0.0185,13.53,0.9,13.55990044,13.63776,-0.94482,13.67044925,0.01776,0.00518,0.0185,13.62,-0.95,13.65309123
10/02/2020 17:30,13.60768,0.90224,13.63755814,0.00768,0.00224,0.008,13.6,0.9,13.62974688,13.69768,-0.94776,13.73042921,0.00768,0.00224,0.008,13.69,-0.95,13.72292243
10/02/2020 18:00,13.60816,0.96238,13.6421477,0.00816,0.00238,0.0085,13.6,0.96,13.63384025,13.69816,-1.00762,13.73516965,0.00816,0.00238,0.0085,13.69,-1.01,13.72720656
10/02/2020 18:30,14.33816,0.74238,14.35736606,0.00816,0.00238,0.0085,14.33,0.74,14.34909405,14.42816,-0.78762,14.44964173,0.00816,0.00238,0.0085,14.42,-0.79,14.44162387
10/02/2020 19:00,13.34816,0.74238,13.36878841,0.00816,0.00238,0.0085,13.34,0.74,13.36050897,13.42816,-0.78762,13.45123884,0.00816,0.00238,0.0085,13.42,-0.79,13.4432325
10/02/2020 19:30,12.90424,0.67582,12.92192488,0.05424,0.01582,0.0565,12.85,0.66,12.86693825,12.98424,-0.68418,13.00225329,0.05424,0.01582,0.0565,12.93,-0.7,12.94893432
10/02/2020 20:00,12.65648,0.52814,12.66749454,0.09648,0.02814,0.1005,12.56,0.5,12.56994829,12.73648,-0.52186,12.74716677,0.09648,0.02814,0.1005,12.64,-0.55,12.65196032
10/02/2020 20:30,11.98864,0.52252,12.00002151,0.48864,0.14252,0.509,11.5,0.38,11.50627655,12.05864,-0.25748,12.06138859,0.48864,0.14252,0.509,11.57,-0.4,11.57691237
10/02/2020 21:00,11.6308,0.4444,11.63928692,0.2208,0.0644,0.23,11.41,0.38,11.41632603,11.7108,-0.2956,11.71453012,0.2208,0.0644,0.23,11.49,-0.36,11.4956383
10/02/2020 21:30,11.20704,0.25872,11.21002594,0.16704,0.04872,0.174,11.04,0.21,11.0419971,11.25704,1.30872,11.3328592,0.16704,0.04872,0.174,11.09,1.26,11.16134848
10/02/2020 22:00,10.38312,-0.27534,10.3867701,0.39312,0.11466,0.4095,9.99,-0.39,9.997609714,10.45312,0.49466,10.46481754,0.39312,0.11466,0.4095,10.06,0.38,10.06717438
10/02/2020 22:30,10.23056,-0.33942,10.23618893,0.07056,0.02058,0.0735,10.16,-0.36,10.16637595,10.29056,0.37058,10.29723044,0.07056,0.02058,0.0735,10.22,0.35,10.22599139
10/02/2020 23:00,9.91568,0.49374,9.927965,0.11568,0.03374,0.1205,9.8,0.46,9.810789978,9.96568,-0.45626,9.976119037,0.11568,0.03374,0.1205,9.85,-0.49,9.862180286
10/02/2020 23:30,9.24936,0.48148,9.261883361,0.27936,0.08148,0.291,8.97,0.4,8.978914188,9.29936,-0.32852,9.30516103,0.27936,0.08148,0.291,9.02,-0.41,9.029313374
11/02/2020 00:00,9.33704,2.73372,9.729005139,0.04704,0.01372,0.049,9.29,2.72,9.680005165,9.28704,3.71372,10.0020412,0.04704,0.01372,0.049,9.24,3.7,9.953270819
11/02/2020 00:30,9.06648,-0.35436,9.073402372,0.15648,0.04564,0.163,8.91,-0.4,8.918974156,9.12648,0.45564,9.137846847,0.15648,0.04564,0.163,8.97,0.41,8.979365234
11/02/2020 01:00,9.00968,1.04824,9.070454277,0.67968,0.19824,0.708,8.33,0.85,8.373255042,9.04968,0.26824,9.053654555,0.67968,0.19824,0.708,8.37,0.07,8.370292707
11/02/2020 01:30,8.99672,0.54446,9.013179653,0.66672,0.19446,0.6945,8.33,0.35,8.337349699,9.08672,-0.15554,9.088051114,0.66672,0.19446,0.6945,8.42,-0.35,8.427271207
11/02/2020 02:00,9.11152,0.07336,9.111815319,0.25152,0.07336,0.262,8.86,0,8.86,9.16152,-0.27664,9.16569574,0.25152,0.07336,0.262,8.91,-0.35,8.916871649
11/02/2020 02:30,8.8772,0.0546,8.877367909,0.1872,0.0546,0.195,8.69,0,8.69,8.9372,0.0546,8.937366782,0.1872,0.0546,0.195,8.75,0,8.75
11/02/2020 03:00,8.93096,0.12278,8.93180393,0.42096,0.12278,0.4385,8.51,0,8.51,8.99096,0.02278,8.990988858,0.42096,0.12278,0.4385,8.57,-0.1,8.570583411
11/02/2020 03:30,8.88344,0.03892,8.883525257,0.13344,0.03892,0.139,8.75,0,8.75,8.93344,0.03892,8.93352478,0.13344,0.03892,0.139,8.8,0,8.8
11/02/2020 04:00,9.03104,-0.45928,9.042710965,0.07104,0.02072,0.074,8.96,-0.48,8.972847931,9.09104,0.50072,9.104818988,0.07104,0.02072,0.074,9.02,0.48,9.03276259
11/02/2020 04:30,8.9544,-0.3433,8.96097842,0.1944,0.0567,0.2025,8.76,-0.4,8.769127665,9.0044,0.4467,9.015473379,0.1944,0.0567,0.2025,8.81,0.39,8.818628011
11/02/2020 05:00,8.99848,-0.33836,9.004839243,0.10848,0.03164,0.113,8.89,-0.37,8.897696331,9.04848,0.38164,9.056524687,0.10848,0.03164,0.113,8.94,0.35,8.946848607
11/02/2020 05:30,9.40768,0.41724,9.41692796,0.12768,0.03724,0.133,9.28,0.38,9.287776914,9.46768,-0.32276,9.473179962,0.12768,0.03724,0.133,9.34,-0.36,9.346935327
11/02/2020 06:00,9.842,0.1485,9.84312025,0.132,0.0385,0.1375,9.71,0.11,9.710623049,9.902,-0.1215,9.90274539,0.132,0.0385,0.1375,9.77,-0.16,9.771310045
11/02/2020 06:30,10.91176,0.60718,10.92864007,0.40176,0.11718,0.4185,10.51,0.49,10.52141625,10.97176,-0.40282,10.97915213,0.40176,0.11718,0.4185,10.57,-0.52,10.58278319
11/02/2020 07:00,11.80896,0.82678,11.83786727,0.46896,0.13678,0.4885,11.34,0.69,11.36097267,11.87896,-0.59322,11.8937631,0.46896,0.13678,0.4885,11.41,-0.73,11.43332847
11/02/2020 07:30,13.16176,0.84218,13.18867671,0.04176,0.01218,0.0435,13.12,0.83,13.1462276,13.24176,-0.85782,13.26951631,0.04176,0.01218,0.0435,13.2,-0.87,13.22863939
11/02/2020 08:00,13.82592,1.21756,13.87942781,0.02592,0.00756,0.027,13.8,1.21,13.85294554,13.87592,-0.80244,13.89910306,0.02592,0.00756,0.027,13.85,-0.81,13.8736657
11/02/2020 08:30,13.68464,1.34552,13.75062893,0.22464,0.06552,0.234,13.46,1.28,13.52072483,13.75464,-1.25448,13.81172841,0.22464,0.06552,0.234,13.53,-1.32,13.59423775
11/02/2020 09:00,14.34768,1.28724,14.40530833,0.12768,0.03724,0.133,14.22,1.25,14.2748345,14.42768,-1.28276,14.48459262,0.12768,0.03724,0.133,14.3,-1.32,14.36079385
11/02/2020 09:30,14.59104,1.55822,14.67400756,0.37104,0.10822,0.3865,14.22,1.45,14.29373639,14.67104,-1.39178,14.7369083,0.37104,0.10822,0.3865,14.3,-1.5,14.37845611
11/02/2020 10:00,14.1428,1.7454,14.25009519,1.0128,0.2954,1.055,13.13,1.45,13.2098221,14.2028,-1.2046,14.25379209,1.0128,0.2954,1.055,13.19,-1.5,13.27501789
11/02/2020 10:30,14.07096,1.80028,14.18565908,1.20096,0.35028,1.251,12.87,1.45,12.95142463,14.14096,-1.14972,14.18762157,1.20096,0.35028,1.251,12.94,-1.5,13.02664961
11/02/2020 11:00,14.18824,1.88782,14.3132812,1.63824,0.47782,1.7065,12.55,1.41,12.62895879,14.23824,-0.97218,14.27139139,1.63824,0.47782,1.7065,12.6,-1.45,12.68315812
11/02/2020 11:30,14.93664,2.24652,15.10463725,2.21664,0.64652,2.309,12.72,1.6,12.82023401,14.97664,-0.98348,15.00889665,2.21664,0.64652,2.309,12.76,-1.63,12.86368921
11/02/2020 12:00,14.19168,2.46924,14.40489248,2.43168,0.70924,2.533,11.76,1.76,11.89097136,14.23168,-1.08076,14.2726577,2.43168,0.70924,2.533,11.8,-1.79,11.93499476
11/02/2020 12:30,14.22432,2.48626,14.4399712,2.76432,0.80626,2.8795,11.46,1.68,11.58248678,14.28432,-0.90374,14.31288035,2.76432,0.80626,2.8795,11.52,-1.71,11.64622256
11/02/2020 13:00,14.79528,1.86404,14.9122418,0.90528,0.26404,0.943,13.89,1.6,13.98184895,14.85528,-1.37596,14.91886758,0.90528,0.26404,0.943,13.95,-1.64,14.04607062
11/02/2020 13:30,14.5164,2.2802,14.69439284,1.8864,0.5502,1.965,12.63,1.73,12.74793317,14.5764,-1.2198,14.62734935,1.8864,0.5502,1.965,12.69,-1.77,12.81284512
11/02/2020 14:00,14.10576,2.21668,14.27887024,2.04576,0.59668,2.131,12.06,1.62,12.16831952,14.15576,-1.06332,14.19563984,2.04576,0.59668,2.131,12.11,-1.66,12.22324425
11/02/2020 14:30,13.8856,2.0233,14.0322354,1.9656,0.5733,2.0475,11.92,1.45,12.00786825,13.9356,-0.9167,13.96571825,1.9656,0.5733,2.0475,11.97,-1.49,12.06237953
11/02/2020 15:00,13.71632,1.81976,13.83650826,1.57632,0.45976,1.642,12.14,1.36,12.21594041,13.77632,-0.94024,13.80836862,1.57632,0.45976,1.642,12.2,-1.4,12.28006515
11/02/2020 15:30,13.15824,1.34032,13.22632744,0.61824,0.18032,0.644,12.54,1.16,12.59353803,13.22824,-1.01968,13.26748208,0.61824,0.18032,0.644,12.61,-1.2,12.66696886
11/02/2020 16:00,13.22304,1.35922,13.29271477,0.68304,0.19922,0.7115,12.54,1.16,12.59353803,13.29304,-1.00078,13.33065914,0.68304,0.19922,0.7115,12.61,-1.2,12.66696886
11/02/2020 16:30,13.40096,1.15778,13.4508804,0.30096,0.08778,0.3135,13.1,1.07,13.14362583,13.48096,-1.02222,13.51966036,0.30096,0.08778,0.3135,13.18,-1.11,13.22665869
11/02/2020 17:00,13.33544,0.89242,13.36526743,0.14544,0.04242,0.1515,13.19,0.85,13.2173598,13.42544,-0.85758,13.45280204,0.14544,0.04242,0.1515,13.28,-0.9,13.31046205
11/02/2020 17:30,15.78136,0.88248,15.8060145,0.11136,0.03248,0.116,15.67,0.85,15.69303667,15.86136,-0.89752,15.88673293,0.11136,0.03248,0.116,15.75,-0.93,15.77743325
11/02/2020 18:00,13.56752,0.86136,13.59483505,0.10752,0.03136,0.112,13.46,0.83,13.48556636,13.65752,-0.83864,13.68324412,0.10752,0.03136,0.112,13.55,-0.87,13.57790116
11/02/2020 18:30,13.3356,0.7108,13.35452972,0.1056,0.0308,0.11,13.23,0.68,13.24746391,13.4256,-0.6992,13.4437947,0.1056,0.0308,0.11,13.32,-0.73,13.33998876
11/02/2020 19:00,13.43088,1.88984,13.56318668,3.29088,0.95984,3.428,10.14,0.93,10.18255862,13.51088,-0.01016,13.51088382,3.29088,0.95984,3.428,10.22,-0.97,10.26592909
11/02/2020 19:30,13.18632,1.20976,13.24169756,1.81632,0.52976,1.892,11.37,0.68,11.39031606,13.26632,-0.20024,13.26783111,1.81632,0.52976,1.892,11.45,-0.73,11.47324714
11/02/2020 20:00,12.67424,0.50582,12.68432944,0.29424,0.08582,0.3065,12.38,0.42,12.38712235,12.75424,-0.33418,12.75861725,0.29424,0.08582,0.3065,12.46,-0.42,12.46707664
11/02/2020 20:30,12.39256,1.08658,12.44010448,0.26256,0.07658,0.2735,12.13,1.01,12.17197601,12.45256,-0.01342,12.45256723,0.26256,0.07658,0.2735,12.19,-0.09,12.19033224
11/02/2020 21:00,11.97232,0.46276,11.98126008,0.35232,0.10276,0.367,11.62,0.36,11.62557525,12.04232,-0.26724,12.04528489,0.35232,0.10276,0.367,11.69,-0.37,11.69585397
11/02/2020 21:30,11.70448,0.43714,11.71264033,0.26448,0.07714,0.2755,11.44,0.36,11.44566293,11.78448,-0.29286,11.78811842,0.26448,0.07714,0.2755,11.52,-0.37,11.52594031
11/02/2020 22:00,11.48608,-0.48906,11.496487,0.10608,0.03094,0.1105,11.38,-0.52,11.3918743,11.55608,0.68094,11.57612475,0.10608,0.03094,0.1105,11.45,0.65,11.46843494
11/02/2020 22:30,10.26248,-0.42386,10.27122938,0.19248,0.05614,0.2005,10.07,-0.48,10.08143343,10.32248,0.51614,10.33537584,0.19248,0.05614,0.2005,10.13,0.46,10.14043885
11/02/2020 23:00,9.858,0.799,9.89032684,0.408,0.119,0.425,9.45,0.68,9.47443402,9.908,-0.121,9.90873882,0.408,0.119,0.425,9.5,-0.24,9.503031095
11/02/2020 23:30,9.6024,0.0407,9.602486254,0.2424,0.0707,0.2525,9.36,-0.03,9.360048077,9.6424,0.9907,9.693160695,0.2424,0.0707,0.2525,9.4,0.92,9.444913975
12/02/2020 00:00,9.47704,-0.29378,9.481592369,0.22704,0.06622,0.2365,9.25,-0.36,9.257002755,9.52704,0.41622,9.536127634,0.22704,0.06622,0.2365,9.3,0.35,9.306583691
12/02/2020 00:30,9.17544,-0.13508,9.176434264,0.32544,0.09492,0.339,8.85,-0.23,8.852988196,9.21544,0.28492,9.21984348,0.32544,0.09492,0.339,8.89,0.19,8.892030139
12/02/2020 01:00,9.27376,0.19068,9.275720101,0.65376,0.19068,0.681,8.62,0,8.62,9.32376,0.19068,9.325709592,0.65376,0.19068,0.681,8.67,0,8.67
12/02/2020 01:30,9.49648,-0.21686,9.498955766,0.45648,0.13314,0.4755,9.04,-0.35,9.046772905,9.55648,0.48314,9.568685085,0.45648,0.13314,0.4755,9.1,0.35,9.106728282
12/02/2020 02:00,9.26512,-0.23184,9.268020199,0.40512,0.11816,0.422,8.86,-0.35,8.866910398,9.31512,0.46816,9.326876991,0.40512,0.11816,0.422,8.91,0.35,8.916871649
12/02/2020 02:30,9.10904,-0.35778,9.116063638,0.17904,0.05222,0.1865,8.93,-0.41,8.939407139,9.14904,0.88222,9.191476761,0.17904,0.05222,0.1865,8.97,0.83,9.008318378
12/02/2020 03:00,9.28088,-0.30766,9.285978045,0.35088,0.10234,0.3655,8.93,-0.41,8.939407139,9.38088,0.49234,9.393790941,0.35088,0.10234,0.3655,9.03,0.39,9.038418003
12/02/2020 03:30,9.0356,-0.3492,9.042345271,0.1056,0.0308,0.11,8.93,-0.38,8.93808145,9.0756,0.4008,9.084445828,0.1056,0.0308,0.11,8.97,0.37,8.977627749
12/02/2020 04:00,8.88608,-0.42906,8.896432445,0.10608,0.03094,0.1105,8.78,-0.46,8.792041856,8.93608,0.46094,8.947960184,0.10608,0.03094,0.1105,8.83,0.43,8.840463789
12/02/2020 04:30,9.05704,-0.42878,9.067184009,0.10704,0.03122,0.1115,8.95,-0.46,8.961813433,9.10704,0.46122,9.118711611,0.10704,0.03122,0.1115,9,0.43,9.010266367
12/02/2020 05:00,9.13704,0.03122,9.137093337,0.10704,0.03122,0.1115,9.03,0,9.03,9.18704,0.03122,9.187093047,0.10704,0.03122,0.1115,9.08,0,9.08
12/02/2020 05:30,9.48656,6.29108,11.38299206,0.10656,0.03108,0.111,9.38,6.26,11.27705635,9.51656,5.97108,11.23471008,0.10656,0.03108,0.111,9.41,5.94,11.12796927
12/02/2020 06:00,10.07704,1.04122,10.13068972,0.10704,0.03122,0.1115,9.97,1.01,10.02102789,10.09704,0.59122,10.11433428,0.10704,0.03122,0.1115,9.99,0.56,10.00568338
12/02/2020 06:30,12.47608,0.57094,12.48913707,0.10608,0.03094,0.1105,12.37,0.54,12.38178097,12.54608,-0.56906,12.55897897,0.10608,0.03094,0.1105,12.44,-0.6,12.45446105
12/02/2020 07:00,12.4756,0.7108,12.49583259,0.1056,0.0308,0.11,12.37,0.68,12.38867628,12.5456,-0.6792,12.56397198,0.1056,0.0308,0.11,12.44,-0.71,12.46024478
12/02/2020 07:30,13.2964,1.1377,13.34498461,0.5064,0.1477,0.5275,12.79,0.99,12.82825787,13.3664,-0.8923,13.3961505,0.5064,0.1477,0.5275,12.86,-1.04,12.90198434
12/02/2020 08:00,13.74712,1.20166,13.79953967,0.41712,0.12166,0.4345,13.33,1.08,13.37367937,13.81712,-0.99834,13.85314,0.41712,0.12166,0.4345,13.4,-1.12,13.44672451
12/02/2020 08:30,14.18448,1.15714,14.23160026,0.26448,0.07714,0.2755,13.92,1.08,13.96183369,14.25448,-1.04286,14.29257699,0.26448,0.07714,0.2755,13.99,-1.12,14.03476042
12/02/2020 09:00,13.99336,1.25098,14.04916635,0.48336,0.14098,0.5035,13.51,1.11,13.55552286,14.06336,-1.00902,14.09951119,0.48336,0.14098,0.5035,13.58,-1.15,13.62860594
12/02/2020 09:30,13.95976,1.62368,14.05386908,1.34976,0.39368,1.406,12.61,1.23,12.66984609,14.02976,-0.87632,14.05710149,1.34976,0.39368,1.406,12.68,-1.27,12.74344145
12/02/2020 10:00,14.38608,1.76094,14.49345395,1.54608,0.45094,1.6105,12.84,1.31,12.90665332,14.44608,-0.89906,14.47402972,1.54608,0.45094,1.6105,12.9,-1.35,12.97044718
12/02/2020 10:30,14.29272,2.68246,14.54226381,2.20272,0.64246,2.2945,12.09,2.04,12.26090127,14.30272,-0.70754,14.32020992,2.20272,0.64246,2.2945,12.1,-1.35,12.175077
12/02/2020 11:00,14.10712,2.65166,14.35416788,3.05712,0.89166,3.1845,11.05,1.76,11.18928505,14.15712,-0.93834,14.18818271,3.05712,0.89166,3.1845,11.1,-1.83,11.24984
12/02/2020 11:30,14.00296,2.68128,14.25735428,2.95296,0.86128,3.076,11.05,1.82,11.19887941,14.05296,-1.01872,14.08983588,2.95296,0.86128,3.076,11.1,-1.88,11.25808154
12/02/2020 12:00,13.86304,2.21672,14.03914975,2.18304,0.63672,2.274,11.68,1.58,11.78638197,13.90304,-1.01328,13.93991598,2.18304,0.63672,2.274,11.72,-1.65,11.83557772
12/02/2020 12:30,13.60528,2.38654,13.81300898,2.76528,0.80654,2.8805,10.84,1.58,10.95454244,13.64528,-0.84346,13.67132368,2.76528,0.80654,2.8805,10.88,-1.65,11.00440366
12/02/2020 13:00,13.79928,2.47104,14.01877909,2.84928,0.83104,2.968,10.95,1.64,11.07213168,13.83928,-0.86896,13.8665339,2.84928,0.83104,2.968,10.99,-1.7,11.12070591
12/02/2020 13:30,13.68952,2.43236,13.90393229,2.57952,0.75236,2.687,11.11,1.68,11.23630277,13.71952,-0.98764,13.75502315,2.57952,0.75236,2.687,11.14,-1.74,11.27506984
12/02/2020 14:00,13.7084,2.2637,13.89404794,2.1384,0.6237,2.2275,11.57,1.64,11.6856536,13.7484,-1.0763,13.79046498,2.1384,0.6237,2.2275,11.61,-1.7,11.7338016
12/02/2020 14:30,13.46256,2.24158,13.64790103,2.06256,0.60158,2.1485,11.4,1.64,11.51736081,13.50256,-1.09842,13.54716402,2.06256,0.60158,2.1485,11.44,-1.7,11.56562147
12/02/2020 15:00,13.21968,1.99074,13.36873162,1.81968,0.53074,1.8955,11.4,1.46,11.49311098,13.25968,-0.99926,13.2972792,1.81968,0.53074,1.8955,11.44,-1.53,11.5418586
12/02/2020 15:30,17.59376,2.12068,17.72110817,1.37376,0.40068,1.431,16.22,1.72,16.31094111,17.64376,-1.39932,17.69916279,1.37376,0.40068,1.431,16.27,-1.8,16.36926694
12/02/2020 16:00,16.8228,1.7404,16.91258679,0.8928,0.2604,0.93,15.93,1.48,15.99860306,16.8728,-1.2996,16.92277578,0.8928,0.2604,0.93,15.98,-1.56,16.05596462
12/02/2020 16:30,13.23096,1.16778,13.28239484,0.30096,0.08778,0.3135,12.93,1.08,12.97502601,13.29096,-1.06222,13.33333901,0.30096,0.08778,0.3135,12.99,-1.15,13.04080519
12/02/2020 17:00,13.1124,0.9032,13.14347001,0.1824,0.0532,0.19,12.93,0.85,12.95790878,13.1724,-0.8768,13.20154915,0.1824,0.0532,0.19,12.99,-0.93,13.02324844
12/02/2020 17:30,13.14032,0.89676,13.17088411,0.16032,0.04676,0.167,12.98,0.85,13.00780151,13.22032,-0.88324,13.24979146,0.16032,0.04676,0.167,13.06,-0.93,13.09307069
12/02/2020 18:00,13.50448,2.55714,13.74445143,4.82448,1.40714,5.0255,8.68,1.15,8.755849473,13.58448,0.18714,13.58576896,4.82448,1.40714,5.0255,8.76,-1.22,8.844546342
12/02/2020 18:30,13.13952,2.19736,13.32198847,4.37952,1.27736,4.562,8.76,0.92,8.808178018,13.22952,0.28736,13.23264052,4.37952,1.27736,4.562,8.85,-0.99,8.905200728
12/02/2020 19:00,12.95032,0.74676,12.97183251,0.16032,0.04676,0.167,12.79,0.7,12.80914127,13.03032,-0.73324,13.05093407,0.16032,0.04676,0.167,12.87,-0.78,12.8936147
12/02/2020 19:30,12.74056,0.81308,12.7664783,0.49056,0.14308,0.511,12.25,0.67,12.26830877,12.83056,-0.60692,12.84490645,0.49056,0.14308,0.511,12.34,-0.75,12.36277073
12/02/2020 20:00,12.63808,0.45194,12.64615815,0.17808,0.05194,0.1855,12.46,0.4,12.46641889,12.71808,-0.32806,12.72231041,0.17808,0.05194,0.1855,12.54,-0.38,12.54575625
12/02/2020 20:30,12.41456,0.89008,12.44642689,0.27456,0.08008,0.286,12.14,0.81,12.16699223,12.49456,-0.68992,12.51359338,0.27456,0.08008,0.286,12.22,-0.77,12.24423538
12/02/2020 21:00,11.65616,0.79138,11.68299398,0.41616,0.12138,0.4335,11.24,0.67,11.25995115,11.73616,-0.57862,11.750415,0.41616,0.12138,0.4335,11.32,-0.7,11.34162246
12/02/2020 21:30,11.65728,0.63254,11.67442863,0.31728,0.09254,0.3305,11.34,0.54,11.35284986,11.71728,-0.20746,11.71911644,0.31728,0.09254,0.3305,11.4,-0.3,11.40394669
12/02/2020 22:00,11.39648,0.33564,11.40142143,0.15648,0.04564,0.163,11.24,0.29,11.24374048,11.45648,-0.31436,11.46079213,0.15648,0.04564,0.163,11.3,-0.36,11.30573306
12/02/2020 22:30,10.7872,0.0546,10.78733818,0.1872,0.0546,0.195,10.6,0,10.6,10.8472,-0.3054,10.85149838,0.1872,0.0546,0.195,10.66,-0.36,10.66607707
12/02/2020 23:00,9.85624,0.10682,9.85681883,0.36624,0.10682,0.3815,9.49,0,9.49,9.91624,0.10682,9.916815328,0.36624,0.10682,0.3815,9.55,0,9.55
12/02/2020 23:30,9.68136,-0.39502,9.689415475,0.29136,0.08498,0.3035,9.39,-0.48,9.402260367,9.74136,0.53498,9.756039066,0.29136,0.08498,0.3035,9.45,0.45,9.460708219
13/02/2020 00:00,9.29432,-0.46874,9.306132465,0.24432,0.07126,0.2545,9.05,-0.54,9.066096183,9.34432,0.59126,9.363007244,0.24432,0.07126,0.2545,9.1,0.52,9.114845034
13/02/2020 00:30,9.51992,0.09956,9.520440589,0.16992,0.04956,0.177,9.35,0.05,9.350133689,9.56992,1.11956,9.635184658,0.16992,0.04956,0.177,9.4,1.07,9.460702934
13/02/2020 01:00,9.93056,-0.32442,9.935857801,0.19056,0.05558,0.1985,9.74,-0.38,9.747409912,9.97056,0.41558,9.979217076,0.19056,0.05558,0.1985,9.78,0.36,9.786623524
13/02/2020 01:30,9.89552,-0.33464,9.901176698,0.15552,0.04536,0.162,9.74,-0.38,9.747409912,9.93552,0.40536,9.943785718,0.15552,0.04536,0.162,9.78,0.36,9.786623524
13/02/2020 02:00,9.68984,-0.33338,9.695573291,0.15984,0.04662,0.1665,9.53,-0.38,9.537573067,9.73984,0.40662,9.748324115,0.15984,0.04662,0.1665,9.58,0.36,9.586761706
13/02/2020 02:30,9.45552,-0.36714,9.462644992,0.21552,0.06286,0.2245,9.24,-0.43,9.25,9.50552,0.47286,9.51727414,0.21552,0.06286,0.2245,9.29,0.41,9.299042962
13/02/2020 03:00,9.40632,-0.22524,9.409016367,0.49632,0.14476,0.517,8.91,-0.37,8.91767907,9.45632,0.50476,9.469781972,0.49632,0.14476,0.517,8.96,0.36,8.967229226
13/02/2020 03:30,9.37168,-0.33826,9.377782566,0.21168,0.06174,0.2205,9.16,-0.4,9.168729465,9.42168,0.42174,9.431114391,0.21168,0.06174,0.2205,9.21,0.36,9.217033145
13/02/2020 04:00,9.64696,-0.42422,9.656282921,0.15696,0.04578,0.1635,9.49,-0.47,9.501631439,9.69696,0.48578,9.70912022,0.15696,0.04578,0.1635,9.54,0.44,9.55014136
13/02/2020 04:30,9.11136,-0.33502,9.117517176,0.29136,0.08498,0.3035,8.82,-0.42,8.829994337,9.16136,0.48498,9.174187847,0.29136,0.08498,0.3035,8.87,0.4,8.879014585
13/02/2020 05:00,9.43696,0.04578,9.437071042,0.15696,0.04578,0.1635,9.28,0,9.28,9.48696,0.04578,9.487070457,0.15696,0.04578,0.1635,9.33,0,9.33
13/02/2020 05:30,10.02792,6.33606,11.86190692,0.15792,0.04606,0.1645,9.87,6.29,11.70388824,9.74792,6.07606,11.4865334,0.15792,0.04606,0.1645,9.59,6.03,11.32823905
13/02/2020 06:00,10.33416,0.94538,10.37731209,0.22416,0.06538,0.2335,10.11,0.88,10.14822645,10.34416,0.31538,10.34896665,0.22416,0.06538,0.2335,10.12,0.25,10.12308747
13/02/2020 06:30,11.2404,0.4222,11.24832632,0.3504,0.1022,0.365,10.89,0.32,10.89470055,11.2904,-0.2578,11.29334286,0.3504,0.1022,0.365,10.94,-0.36,10.94592161
13/02/2020 07:00,12.11728,0.84254,12.14653647,0.55728,0.16254,0.5805,11.56,0.68,11.57998273,12.17728,-0.54746,12.18958,0.55728,0.16254,0.5805,11.62,-0.71,11.64167084
13/02/2020 07:30,13.02856,1.98708,13.17922086,0.53856,0.15708,0.561,12.49,1.83,12.62335138,13.01856,0.00708,13.01856193,0.53856,0.15708,0.561,12.48,-0.15,12.48090141
13/02/2020 08:00,13.50232,0.84276,13.52859526,0.35232,0.10276,0.367,13.15,0.74,13.17080483,13.57232,-0.68724,13.5897082,0.35232,0.10276,0.367,13.22,-0.79,13.24358335
13/02/2020 08:30,13.49488,1.10684,13.54019501,0.67488,0.19684,0.703,12.82,0.91,12.85225661,13.57488,-0.75316,13.59575732,0.67488,0.19684,0.703,12.9,-0.95,12.93493332
13/02/2020 09:00,13.50016,1.17588,13.55127351,0.74016,0.21588,0.771,12.76,0.96,12.79606189,13.57016,-0.78412,13.59279539,0.74016,0.21588,0.771,12.83,-1,12.86891215
13/02/2020 09:30,13.80072,1.31396,13.86312964,0.87072,0.25396,0.907,12.93,1.06,12.97337658,13.86072,-0.84604,13.88651658,0.87072,0.25396,0.907,12.99,-1.1,13.03649109
13/02/2020 10:00,13.70776,1.41018,13.78010493,1.33776,0.39018,1.3935,12.37,1.02,12.41198211,13.77776,-0.67982,13.79452159,1.33776,0.39018,1.3935,12.44,-1.07,12.48593208
13/02/2020 10:30,13.66024,1.37882,13.72965045,1.23024,0.35882,1.2815,12.43,1.02,12.47178015,13.67024,-0.71118,13.6887267,1.23024,0.35882,1.2815,12.44,-1.07,12.48593208
13/02/2020 11:00,13.9292,1.4856,14.00819831,1.2192,0.3556,1.27,12.71,1.13,12.76013323,13.9892,-0.8144,14.01288564,1.2192,0.3556,1.27,12.77,-1.17,12.82348627
13/02/2020 11:30,13.9652,1.3836,14.0335726,0.5952,0.1736,0.62,13.37,1.21,13.42464152,14.0352,-1.0764,14.07641559,0.5952,0.1736,0.62,13.44,-1.25,13.49800356
13/02/2020 12:00,13.7856,1.3983,13.85633466,0.6456,0.1883,0.6725,13.14,1.21,13.19559396,13.8556,-1.0617,13.89621741,0.6456,0.1883,0.6725,13.21,-1.25,13.26900901
13/02/2020 12:30,13.7152,1.5061,13.79764648,1.0152,0.2961,1.0575,12.7,1.21,12.75751151,13.7752,-0.9539,13.80818816,1.0152,0.2961,1.0575,12.76,-1.25,12.8210803
13/02/2020 13:00,13.84824,1.67032,13.94860997,1.33824,0.39032,1.394,12.51,1.28,12.57531312,13.91824,-0.92968,13.9492548,1.33824,0.39032,1.394,12.58,-1.32,12.64906321
13/02/2020 13:30,13.73736,1.40048,13.80856271,0.68736,0.20048,0.716,13.05,1.2,13.10505628,13.79736,-1.03952,13.83646432,0.68736,0.20048,0.716,13.11,-1.24,13.16851169
13/02/2020 14:00,13.40672,1.46196,13.48619547,0.72672,0.21196,0.757,12.68,1.25,12.74146381,13.46672,-1.07804,13.50980081,0.72672,0.21196,0.757,12.74,-1.29,12.8051435
13/02/2020 14:30,13.61576,1.46168,13.69399243,0.72576,0.21168,0.756,12.89,1.25,12.95046717,13.68576,-1.07832,13.72817544,0.72576,0.21168,0.756,12.96,-1.29,13.02404315
13/02/2020 15:00,13.648,1.509,13.73116838,1.128,0.329,1.175,12.52,1.18,12.57548409,13.708,-0.891,13.73692633,1.128,0.329,1.175,12.58,-1.22,12.63901895
13/02/2020 15:30,12.72,1.33,12.78934322,0.72,0.21,0.75,12,1.12,12.05215333,12.76,-0.49,12.76940484,0.72,0.21,0.75,12.04,-0.7,12.06033167
13/02/2020 16:00,12.74016,1.07588,12.78550721,0.74016,0.21588,0.771,12,0.86,12.0307772,12.78016,-0.68412,12.79845732,0.74016,0.21588,0.771,12.04,-0.9,12.07359102
13/02/2020 16:30,12.85016,0.81588,12.8760348,0.26016,0.07588,0.271,12.59,0.74,12.61172867,12.92016,-0.71412,12.93988029,0.26016,0.07588,0.271,12.66,-0.79,12.68462455
13/02/2020 17:00,13.0632,0.9276,13.09609239,0.1632,0.0476,0.17,12.9,0.88,12.92998067,13.1432,-0.8224,13.16890459,0.1632,0.0476,0.17,12.98,-0.87,13.00912372
13/02/2020 17:30,13.15696,0.95578,13.19163037,0.15696,0.04578,0.1635,13,0.91,13.03181108,13.24696,-0.91422,13.27846932,0.15696,0.04578,0.1635,13.09,-0.96,13.12515524
13/02/2020 18:00,13.29792,0.99606,13.33517198,0.15792,0.04606,0.1645,13.14,0.95,13.17429695,13.38792,-0.95394,13.42186289,0.15792,0.04606,0.1645,13.23,-1,13.26773907
13/02/2020 18:30,12.8952,1.4036,12.97136369,1.5552,0.4536,1.62,11.34,0.95,11.3797232,12.9752,-0.5464,12.98669966,1.5552,0.4536,1.62,11.42,-1,11.46369923
13/02/2020 19:00,12.83984,0.83662,12.86706743,0.63984,0.18662,0.6665,12.2,0.65,12.2173033,12.91984,-0.50338,12.92964257,0.63984,0.18662,0.6665,12.28,-0.69,12.2993699
13/02/2020 19:30,12.56864,0.58752,12.58236429,0.36864,0.10752,0.384,12.2,0.48,12.20943897,12.64864,-0.41248,12.65536383,0.36864,0.10752,0.384,12.28,-0.52,12.29100484
13/02/2020 20:00,12.4592,0.5931,12.47330879,0.5592,0.1631,0.5825,11.9,0.43,11.90776637,12.5492,-0.2969,12.55271167,0.5592,0.1631,0.5825,11.99,-0.46,11.99882078
13/02/2020 20:30,12.0656,0.4508,12.07401855,0.3456,0.1008,0.36,11.72,0.35,11.72522494,12.1356,-0.2592,12.13836777,0.3456,0.1008,0.36,11.79,-0.36,11.7954949
13/02/2020 21:00,11.67288,0.49084,11.68319526,0.48288,0.14084,0.503,11.19,0.35,11.1954723,11.75288,-0.21916,11.7549232,0.48288,0.14084,0.503,11.27,-0.36,11.27574831
13/02/2020 21:30,11.17464,0.63802,11.19283917,0.88464,0.25802,0.9215,10.29,0.38,10.29701413,11.23464,-0.16198,11.23580765,0.88464,0.25802,0.9215,10.35,-0.42,10.35851823
13/02/2020 22:00,10.66712,0.59416,10.68365458,0.83712,0.24416,0.872,9.83,0.35,9.836228952,10.73712,-0.11584,10.73774487,0.83712,0.24416,0.872,9.9,-0.36,9.906543292
13/02/2020 22:30,9.988,0.119,9.988708876,0.408,0.119,0.425,9.58,0,9.58,10.048,0.119,10.04870464,0.408,0.119,0.425,9.64,0,9.64
13/02/2020 23:00,9.83096,0.49028,9.84317779,0.48096,0.14028,0.501,9.35,0.35,9.356548509,9.88096,-0.20972,9.883185367,0.48096,0.14028,0.501,9.4,-0.35,9.406513701
13/02/2020 23:30,9.29904,-0.08778,9.299454299,0.89904,0.26222,0.9365,8.4,-0.35,8.407288505,9.34904,0.59222,9.367778469,0.89904,0.26222,0.9365,8.45,0.33,8.456441332
14/02/2020 00:00,9.21248,-0.21386,9.214961956,0.67248,0.19614,0.7005,8.54,-0.41,8.549836256,9.27248,0.60614,9.2922705,0.67248,0.19614,0.7005,8.6,0.41,8.609767709
14/02/2020 00:30,9.27856,0.10458,9.279149349,0.35856,0.10458,0.3735,8.92,0,8.92,9.32856,0.10458,9.329146191,0.35856,0.10458,0.3735,8.97,0,8.97
14/02/2020 01:00,9.18448,-0.23786,9.187559537,0.38448,0.11214,0.4005,8.8,-0.35,8.806957477,9.23448,0.46214,9.246036678,0.38448,0.11214,0.4005,8.85,0.35,8.8569182
14/02/2020 01:30,9.31944,-0.24808,9.322741314,0.34944,0.10192,0.364,8.97,-0.35,8.97682572,9.36944,0.45192,9.380332489,0.34944,0.10192,0.364,9.02,0.35,9.026787912
14/02/2020 02:00,9.27128,-0.42546,9.281037068,0.22128,0.06454,0.2305,9.05,-0.49,9.063255486,9.33128,0.56454,9.348341663,0.22128,0.06454,0.2305,9.11,0.5,9.123710868
14/02/2020 02:30,9.19784,-0.47688,9.210194091,0.14784,0.04312,0.154,9.05,-0.52,9.064926916,9.25784,0.54312,9.273757642,0.14784,0.04312,0.154,9.11,0.5,9.123710868
14/02/2020 03:00,9.38176,-0.44282,9.39220476,0.16176,0.04718,0.1685,9.22,-0.49,9.233011426,9.43176,0.51718,9.445928851,0.16176,0.04718,0.1685,9.27,0.47,9.281907132
14/02/2020 03:30,9.49712,-0.41584,9.506219606,0.11712,0.03416,0.122,9.38,-0.45,9.390788039,9.54712,0.46416,9.55839656,0.11712,0.03416,0.122,9.43,0.43,9.439798727
14/02/2020 04:00,9.38576,-0.44332,9.39622389,0.12576,0.03668,0.131,9.26,-0.48,9.272432259,9.44576,0.49668,9.45880928,0.12576,0.03668,0.131,9.32,0.46,9.331345026
14/02/2020 04:30,9.42848,-0.37086,9.435770888,0.16848,0.04914,0.1755,9.26,-0.42,9.269519944,9.42848,0.44914,9.439171672,0.16848,0.04914,0.1755,9.26,0.4,9.268635282
14/02/2020 05:00,9.058,-0.286,9.062514,0.288,0.084,0.3,8.77,-0.37,8.777801547,9.108,0.444,9.118815713,0.288,0.084,0.3,8.82,0.36,8.827343881
14/02/2020 05:30,9.31312,-0.25534,9.316619701,0.39312,0.11466,0.4095,8.92,-0.37,8.927670469,9.36312,0.47466,9.375143639,0.39312,0.11466,0.4095,8.97,0.36,8.977221174
14/02/2020 06:00,10.00792,0.40606,10.01615432,0.15792,0.04606,0.1645,9.85,0.36,9.856576485,10.05792,-0.31394,10.06281835,0.15792,0.04606,0.1645,9.9,-0.36,9.906543292
14/02/2020 06:30,11.16928,0.47354,11.17931375,0.14928,0.04354,0.1555,11.02,0.43,11.0283861,11.21928,-0.39646,11.22628274,0.14928,0.04354,0.1555,11.07,-0.44,11.0787409
14/02/2020 07:00,11.44808,0.80444,11.47630861,0.59808,0.17444,0.623,10.85,0.63,10.86827493,11.51808,-0.47556,11.52789331,0.59808,0.17444,0.623,10.92,-0.65,10.93932813
14/02/2020 07:30,12.50376,0.87818,12.53456079,0.23376,0.06818,0.2435,12.27,0.81,12.29670688,12.58376,-0.78182,12.60802357,0.23376,0.06818,0.2435,12.35,-0.85,12.37921645
14/02/2020 08:00,12.82632,0.76976,12.84939746,0.37632,0.10976,0.392,12.45,0.66,12.4674817,12.91632,-0.59024,12.92979913,0.37632,0.10976,0.392,12.54,-0.7,12.55952228
14/02/2020 08:30,13.45256,4.98408,14.34616409,0.32256,0.09408,0.336,13.13,4.89,14.01103137,13.12256,3.21408,13.51043638,0.32256,0.09408,0.336,12.8,3.12,13.17476375
14/02/2020 09:00,13.2864,2.3527,13.49309535,0.8664,0.2527,0.9025,12.42,2.1,12.59628517,13.2564,0.1127,13.25687905,0.8664,0.2527,0.9025,12.39,-0.14,12.39079094
14/02/2020 09:30,14.1272,1.2071,14.1786766,0.6072,0.1771,0.6325,13.52,1.03,13.5591777,14.1872,-0.8929,14.21527046,0.6072,0.1771,0.6325,13.58,-1.07,13.62208868
14/02/2020 10:00,13.94144,1.15792,13.98944345,0.54144,0.15792,0.564,13.4,1,13.43726163,14.00144,-0.88208,14.02919767,0.54144,0.15792,0.564,13.46,-1.04,13.50011852
14/02/2020 10:30,13.59272,1.12246,13.63898653,0.76272,0.22246,0.7945,12.83,0.9,12.8615279,13.67272,-0.71754,13.69153519,0.76272,0.22246,0.7945,12.91,-0.94,12.9441763
14/02/2020 11:00,13.40128,1.35204,13.46931022,0.76128,0.22204,0.793,12.64,1.13,12.69040976,13.47128,-0.94796,13.50459229,0.76128,0.22204,0.793,12.71,-1.17,12.7637377
14/02/2020 11:30,13.8768,1.3274,13.94014236,0.6768,0.1974,0.705,13.2,1.13,13.24827913,13.9468,-0.9726,13.98067169,0.6768,0.1974,0.705,13.27,-1.17,13.3214789
14/02/2020 12:00,13.16192,1.37556,13.23360508,1.32192,0.38556,1.377,11.84,0.99,11.88131727,13.21192,-0.55444,13.22354846,1.32192,0.38556,1.377,11.89,-0.94,11.9270994
14/02/2020 12:30,12.64376,1.22068,12.70254804,1.61376,0.47068,1.681,11.03,0.75,11.05546923,12.69376,-0.31932,12.69777572,1.61376,0.47068,1.681,11.08,-0.79,11.10812766
14/02/2020 13:00,12.67856,1.21458,12.73660427,1.07856,0.31458,1.1235,11.6,0.9,11.63486141,12.73856,-0.62542,12.75390376,1.07856,0.31458,1.1235,11.66,-0.94,11.69782886
14/02/2020 13:30,12.75856,1.00958,12.79844151,0.95856,0.27958,0.9985,11.8,0.73,11.82255894,12.81856,-0.48042,12.82755954,0.95856,0.27958,0.9985,11.86,-0.76,11.88432581
14/02/2020 14:00,12.50464,0.78052,12.52897574,0.58464,0.17052,0.609,11.92,0.61,11.93559802,12.57464,-0.47948,12.58377814,0.58464,0.17052,0.609,11.99,-0.65,12.00760592
14/02/2020 14:30,12.40144,0.75042,12.42412348,0.48144,0.14042,0.5015,11.92,0.61,11.93559802,12.47144,-0.50958,12.48184632,0.48144,0.14042,0.5015,11.99,-0.65,12.00760592
14/02/2020 15:00,12.49264,1.04702,12.53643909,0.33264,0.09702,0.3465,12.16,0.95,12.19705292,12.56264,-0.89298,12.5943375,0.33264,0.09702,0.3465,12.23,-0.99,12.27000407
14/02/2020 15:30,13.7632,0.9976,13.79930723,0.1632,0.0476,0.17,13.6,0.95,13.63313977,13.8332,-0.9424,13.86526379,0.1632,0.0476,0.17,13.67,-0.99,13.70580169
14/02/2020 16:00,12.26216,1.03438,12.30571046,0.15216,0.04438,0.1585,12.11,0.99,12.15039917,12.32216,-0.98562,12.36151584,0.15216,0.04438,0.1585,12.17,-1.03,12.21350891
14/02/2020 16:30,14.69816,1.09738,14.73906884,0.12816,0.03738,0.1335,14.57,1.06,14.6085078,14.76816,-1.07262,14.80706127,0.12816,0.03738,0.1335,14.64,-1.11,14.68201962
14/02/2020 17:00,12.45288,0.97584,12.49105616,0.12288,0.03584,0.128,12.33,0.94,12.36577939,12.52288,-0.95416,12.55917771,0.12288,0.03584,0.128,12.4,-0.99,12.43945738
14/02/2020 17:30,12.63808,1.65944,12.7465606,1.91808,0.55944,1.998,10.72,1.1,10.77628879,12.71808,-0.58056,12.73132392,1.91808,0.55944,1.998,10.8,-1.14,10.86
14/02/2020 18:00,12.53592,5.20506,13.57357506,1.76592,0.51506,1.8395,10.77,4.69,11.74687192,12.29592,2.95506,12.64602816,1.76592,0.51506,1.8395,10.53,2.44,10.80900088
14/02/2020 18:30,12.28664,6.50402,13.90193507,0.11664,0.03402,0.1215,12.17,6.47,13.78295324,11.83664,4.83402,12.78568715,0.11664,0.03402,0.1215,11.72,4.8,12.66484899
14/02/2020 19:00,11.77,1.325,11.8443457,2.52,0.735,2.625,9.25,0.59,9.268797117,11.84,0.115,11.84055848,2.52,0.735,2.625,9.32,-0.62,9.340599552
