Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/02/2020 19:30,11.53152,0.42836,11.53947338,0.13152,0.03836,0.137,11.4,0.39,11.4066691,11.60152,-0.37164,11.60747098,0.13152,0.03836,0.137,11.47,-0.41,11.47732547
14/02/2020 20:00,11.03544,0.41992,11.0434265,0.20544,0.05992,0.214,10.83,0.36,10.83598173,11.10544,-0.30008,11.10949349,0.20544,0.05992,0.214,10.9,-0.36,10.90594333
14/02/2020 20:30,10.7748,0.4839,10.78566058,0.4248,0.1239,0.4425,10.35,0.36,10.35625898,10.8348,-0.2361,10.83737211,0.4248,0.1239,0.4425,10.41,-0.36,10.41622292
14/02/2020 21:00,10.72544,0.12992,10.72622685,0.44544,0.12992,0.464,10.28,0,10.28,10.78544,0.12992,10.78622247,0.44544,0.12992,0.464,10.34,0,10.34
14/02/2020 21:30,10.0896,0.1428,10.09061049,0.4896,0.1428,0.51,9.6,0,9.6,10.1396,0.1428,10.1406055,0.4896,0.1428,0.51,9.65,0,9.65
14/02/2020 22:00,9.66296,0.14378,9.664029628,0.49296,0.14378,0.5135,9.17,0,9.17,9.72296,0.14378,9.724023028,0.49296,0.14378,0.5135,9.23,0,9.23
14/02/2020 22:30,9.09128,0.09954,9.091824913,0.34128,0.09954,0.3555,8.75,0,8.75,9.14128,0.09954,9.141821933,0.34128,0.09954,0.3555,8.8,0,8.8
14/02/2020 23:00,8.69928,-0.37146,8.707207075,0.26928,0.07854,0.2805,8.43,-0.45,8.442002132,8.73928,0.56854,8.757753859,0.26928,0.07854,0.2805,8.47,0.49,8.484161715
14/02/2020 23:30,8.37416,-0.26712,8.37841923,0.28416,0.08288,0.296,8.09,-0.35,8.097567536,8.42416,0.43288,8.435274554,0.28416,0.08288,0.296,8.14,0.35,8.147521095
15/02/2020 00:00,8.20424,-0.36418,8.212318859,0.29424,0.08582,0.3065,7.91,-0.45,7.922789913,8.24424,0.51582,8.260360976,0.29424,0.08582,0.3065,7.95,0.43,7.961620438
15/02/2020 00:30,8.27864,-0.30248,8.284164074,0.36864,0.10752,0.384,7.91,-0.41,7.920618663,8.31864,0.50752,8.334107511,0.36864,0.10752,0.384,7.95,0.4,7.960056532
15/02/2020 01:00,8.3276,-0.2832,8.332414056,0.5376,0.1568,0.56,7.79,-0.44,7.802416292,8.3676,0.5568,8.386104936,0.5376,0.1568,0.56,7.83,0.4,7.840210456
15/02/2020 01:30,8.99032,-0.46074,9.002118365,0.10032,0.02926,0.1045,8.89,-0.49,8.903493696,9.04032,0.49926,9.054095551,0.10032,0.02926,0.1045,8.94,0.47,8.952346061
15/02/2020 02:00,8.754,-0.4655,8.766367905,0.084,0.0245,0.0875,8.67,-0.49,8.683835558,8.804,0.4945,8.817876516,0.084,0.0245,0.0875,8.72,0.47,8.732657099
15/02/2020 02:30,8.2808,-0.4506,8.293050645,0.3408,0.0994,0.355,7.94,-0.55,7.959026322,8.3308,0.6294,8.354542058,0.3408,0.0994,0.355,7.99,0.53,8.007558929
15/02/2020 03:00,8.23832,-0.43924,8.250021103,0.20832,0.06076,0.217,8.03,-0.5,8.045551566,8.27832,0.55076,8.296620915,0.20832,0.06076,0.217,8.07,0.49,8.084862398
15/02/2020 03:30,8.56936,-0.26852,8.573565991,0.27936,0.08148,0.291,8.29,-0.35,8.29738513,8.60936,0.43148,8.620165578,0.27936,0.08148,0.291,8.33,0.35,8.337349699
15/02/2020 04:00,8.68112,-0.32634,8.687251709,0.08112,0.02366,0.0845,8.6,-0.35,8.607119146,8.73112,0.37366,8.739111983,0.08112,0.02366,0.0845,8.65,0.35,8.657078029
15/02/2020 04:30,8.22952,-0.35514,8.237179363,0.11952,0.03486,0.1245,8.11,-0.39,8.119371897,8.27952,0.38486,8.288459969,0.11952,0.03486,0.1245,8.16,0.35,8.167502678
15/02/2020 05:00,8.06248,-0.35136,8.07013244,0.13248,0.03864,0.138,7.93,-0.39,7.939584372,8.10248,0.38864,8.111795313,0.13248,0.03864,0.138,7.97,0.35,7.977681367
15/02/2020 05:30,8.37072,-0.36354,8.378610544,0.09072,0.02646,0.0945,8.28,-0.39,8.289179694,8.42072,0.37646,8.429130883,0.09072,0.02646,0.0945,8.33,0.35,8.337349699
15/02/2020 06:00,8.26104,-0.29428,8.266279853,0.19104,0.05572,0.199,8.07,-0.35,8.077586273,8.30104,0.40572,8.310949031,0.19104,0.05572,0.199,8.11,0.35,8.117548891
15/02/2020 06:30,8.63328,-0.26446,8.637329602,0.29328,0.08554,0.3055,8.34,-0.35,8.347340894,8.68328,0.43554,8.694196147,0.29328,0.08554,0.3055,8.39,0.35,8.397297184
15/02/2020 07:00,9.12296,-0.07372,9.12325785,0.19296,0.05628,0.201,8.93,-0.13,8.930946198,9.17296,-0.29372,9.177661282,0.19296,0.05628,0.201,8.98,-0.35,8.986818124
15/02/2020 07:30,9.4816,0.0588,9.481782322,0.2016,0.0588,0.21,9.28,0,9.28,9.5316,0.0588,9.531781366,0.2016,0.0588,0.21,9.33,0,9.33
15/02/2020 08:00,9.8944,0.0567,9.894562459,0.1944,0.0567,0.2025,9.7,0,9.7,9.9544,-0.2933,9.958720011,0.1944,0.0567,0.2025,9.76,-0.35,9.766273598
15/02/2020 08:30,9.85464,0.50552,9.867597479,0.46464,0.13552,0.484,9.39,0.37,9.397286842,9.91464,-0.43448,9.924155339,0.46464,0.13552,0.484,9.45,-0.57,9.467174869
15/02/2020 09:00,10.19112,2.88866,10.59260513,0.68112,0.19866,0.7095,9.51,2.69,9.883127036,10.19112,1.37866,10.28395013,0.68112,0.19866,0.7095,9.51,1.18,9.582927528
15/02/2020 09:30,10.9832,0.4501,10.99241885,0.3432,0.1001,0.3575,10.64,0.35,10.64575502,11.0432,-0.2499,11.04602717,0.3432,0.1001,0.3575,10.7,-0.35,10.70572277
15/02/2020 10:00,11.18832,0.62326,11.20566631,0.38832,0.11326,0.4045,10.8,0.51,10.81203496,11.24832,-0.36674,11.254297,0.38832,0.11326,0.4045,10.86,-0.48,10.87060256
15/02/2020 10:30,11.14024,0.60132,11.15645701,0.69024,0.20132,0.719,10.45,0.4,10.4576527,11.20024,-0.17868,11.20166517,0.69024,0.20132,0.719,10.51,-0.38,10.5168674
15/02/2020 11:00,11.18336,0.49098,11.19413249,0.48336,0.14098,0.5035,10.7,0.35,10.70572277,11.24336,-0.20902,11.24530273,0.48336,0.14098,0.5035,10.76,-0.35,10.76569087
15/02/2020 11:30,11.12392,0.52906,11.13649409,0.61392,0.17906,0.6395,10.51,0.35,10.51582617,11.19392,-0.17094,11.19522512,0.61392,0.17906,0.6395,10.58,-0.35,10.58578764
15/02/2020 12:00,11.30312,0.41216,11.31063206,0.21312,0.06216,0.222,11.09,0.35,11.09552162,11.37312,-0.28784,11.37676186,0.21312,0.06216,0.222,11.16,-0.35,11.165487
15/02/2020 12:30,10.90936,0.48398,10.9200903,0.45936,0.13398,0.4785,10.45,0.35,10.4558596,10.96936,-0.21602,10.97148684,0.45936,0.13398,0.4785,10.51,-0.35,10.51582617
15/02/2020 13:00,10.93296,0.58878,10.9488025,0.61296,0.17878,0.6385,10.32,0.41,10.32814117,10.98296,-0.21122,10.98499086,0.61296,0.17878,0.6385,10.37,-0.39,10.37733106
15/02/2020 13:30,10.73728,1.38004,10.82560355,0.61728,0.18004,0.643,10.12,1.2,10.1908979,10.75728,2.12004,10.96419822,0.61728,0.18004,0.643,10.14,1.94,10.32391399
15/02/2020 14:00,11.0796,0.0553,11.079738,0.1896,0.0553,0.1975,10.89,0,10.89,11.1296,0.0553,11.12973738,0.1896,0.0553,0.1975,10.94,0,10.94
15/02/2020 14:30,10.54304,0.07672,10.54331914,0.26304,0.07672,0.274,10.28,0,10.28,10.60304,0.07672,10.60331756,0.26304,0.07672,0.274,10.34,0,10.34
15/02/2020 15:00,10.4972,0.1421,10.49816176,0.4872,0.1421,0.5075,10.01,0,10.01,10.5572,0.1421,10.55815629,0.4872,0.1421,0.5075,10.07,0,10.07
15/02/2020 15:30,10.44344,0.10892,10.44400798,0.37344,0.10892,0.389,10.07,0,10.07,10.50344,0.10892,10.50400473,0.37344,0.10892,0.389,10.13,0,10.13
15/02/2020 16:00,10.48816,0.08988,10.48854511,0.30816,0.08988,0.321,10.18,0,10.18,10.54816,0.08988,10.54854292,0.30816,0.08988,0.321,10.24,0,10.24
15/02/2020 16:30,10.59024,0.04382,10.59033066,0.15024,0.04382,0.1565,10.44,0,10.44,10.64024,0.04382,10.64033023,0.15024,0.04382,0.1565,10.49,0,10.49
15/02/2020 17:00,10.54248,0.14364,10.54345849,0.49248,0.14364,0.513,10.05,0,10.05,10.60248,0.14364,10.60345296,0.49248,0.14364,0.513,10.11,0,10.11
15/02/2020 17:30,10.91816,0.42238,10.92632704,0.24816,0.07238,0.2585,10.67,0.35,10.67573885,10.97816,-0.27762,10.98166972,0.24816,0.07238,0.2585,10.73,-0.35,10.73570678
15/02/2020 18:00,10.90808,0.48944,10.91905494,0.23808,0.06944,0.248,10.67,0.42,10.67826297,10.96808,-0.36056,10.97400485,0.23808,0.06944,0.248,10.73,-0.43,10.73861257
15/02/2020 18:30,10.79944,0.06692,10.79964734,0.22944,0.06692,0.239,10.57,0,10.57,10.86944,0.06692,10.869646,0.22944,0.06692,0.239,10.64,0,10.64
15/02/2020 19:00,10.57808,0.05194,10.57820752,0.17808,0.05194,0.1855,10.4,0,10.4,10.64808,0.05194,10.64820668,0.17808,0.05194,0.1855,10.47,0,10.47
15/02/2020 19:30,10.42496,-0.29022,10.42899893,0.20496,0.05978,0.2135,10.22,-0.35,10.22599139,10.48496,0.05978,10.48513042,0.20496,0.05978,0.2135,10.28,0,10.28
15/02/2020 20:00,9.8748,0.0714,9.875058126,0.2448,0.0714,0.255,9.63,0,9.63,9.9348,0.0714,9.935056568,0.2448,0.0714,0.255,9.69,0,9.69
15/02/2020 20:30,9.60336,-0.37652,9.610738296,0.42336,0.12348,0.441,9.18,-0.5,9.193606474,9.66336,0.57348,9.680361863,0.42336,0.12348,0.441,9.24,0.45,9.250951302
15/02/2020 21:00,9.28896,-0.40822,9.297925653,0.10896,0.03178,0.1135,9.18,-0.44,9.190538613,9.34896,0.48178,9.361365555,0.10896,0.03178,0.1135,9.24,0.45,9.250951302
15/02/2020 21:30,9.46512,-0.47934,9.477249783,0.10512,0.03066,0.1095,9.36,-0.51,9.373883934,9.51512,0.51066,9.528813266,0.10512,0.03066,0.1095,9.41,0.48,9.422234342
15/02/2020 22:00,8.9528,-0.5771,8.971380733,0.1128,0.0329,0.1175,8.84,-0.61,8.861021386,8.9928,0.6129,9.013661756,0.1128,0.0329,0.1175,8.88,0.58,8.898921283
15/02/2020 22:30,8.02264,-0.64048,8.048165456,0.27264,0.07952,0.284,7.75,-0.72,7.783373305,8.07264,0.76952,8.109234095,0.27264,0.07952,0.284,7.8,0.69,7.830459757
15/02/2020 23:00,8.09192,-0.68444,8.120814454,0.12192,0.03556,0.127,7.97,-0.72,8.002455873,8.13192,0.72556,8.164224409,0.12192,0.03556,0.127,8.01,0.69,8.039664172
15/02/2020 23:30,7.8852,-0.3989,7.895283418,0.1752,0.0511,0.1825,7.71,-0.45,7.723121131,7.9252,0.4911,7.940401391,0.1752,0.0511,0.1825,7.75,0.44,7.762480274
16/02/2020 00:00,7.91848,-0.41836,7.929523983,0.10848,0.03164,0.113,7.81,-0.45,7.822953406,7.95848,0.47164,7.972443051,0.10848,0.03164,0.113,7.85,0.44,7.86232154
16/02/2020 00:30,7.52072,-0.40604,7.531672975,0.15072,0.04396,0.157,7.37,-0.45,7.383725347,7.56072,0.48396,7.576193253,0.15072,0.04396,0.157,7.41,0.44,7.423051933
16/02/2020 01:00,7.73088,0.81734,7.773966185,0.23088,0.06734,0.2405,7.5,0.75,7.537406716,7.71088,1.77734,7.913065642,0.23088,0.06734,0.2405,7.48,1.71,7.672972045
16/02/2020 01:30,7.79256,-0.41092,7.803386867,0.44256,0.12908,0.461,7.35,-0.54,7.369810038,7.83256,0.65908,7.86024062,0.44256,0.12908,0.461,7.39,0.53,7.408981037
16/02/2020 02:00,7.81976,-0.35632,7.827873939,0.62976,0.18368,0.656,7.19,-0.54,7.210249649,7.86976,0.71368,7.902054265,0.62976,0.18368,0.656,7.24,0.53,7.259373251
16/02/2020 02:30,7.5164,-1.0848,7.594278109,0.3264,0.0952,0.34,7.19,-1.18,7.286185559,7.5664,1.2852,7.674773482,0.3264,0.0952,0.34,7.24,1.19,7.337145221
16/02/2020 03:00,7.202,-1.0415,7.276917359,0.612,0.1785,0.6375,6.59,-1.22,6.70197732,7.232,1.3685,7.36034077,0.612,0.1785,0.6375,6.62,1.19,6.726105857
16/02/2020 03:30,6.98456,-1.09992,7.070636633,0.51456,0.15008,0.536,6.47,-1.25,6.589643389,7.01456,1.39008,7.150970172,0.51456,0.15008,0.536,6.5,1.24,6.61721996
16/02/2020 04:00,6.83472,-0.97654,6.904131216,0.83472,0.24346,0.8695,6,-1.22,6.122777148,6.86472,1.45346,7.016902924,0.83472,0.24346,0.8695,6.03,1.21,6.150203249
16/02/2020 04:30,6.9108,-1.2081,7.015601346,0.2808,0.0819,0.2925,6.63,-1.29,6.754331943,6.9508,1.3619,7.082964934,0.2808,0.0819,0.2925,6.67,1.28,6.79170818
16/02/2020 05:00,6.762,-1.089,6.849128777,0.552,0.161,0.575,6.21,-1.25,6.334556022,6.802,1.401,6.944782574,0.552,0.161,0.575,6.25,1.24,6.371820776
16/02/2020 05:30,7.07888,-1.13616,7.16947708,0.21888,0.06384,0.228,6.86,-1.2,6.96416542,7.11888,1.24384,7.226727503,0.21888,0.06384,0.228,6.9,1.18,7.000171426
16/02/2020 06:00,7.28624,-0.97318,7.350943657,0.36624,0.10682,0.3815,6.92,-1.08,7.003770413,7.33624,1.16682,7.428451134,0.36624,0.10682,0.3815,6.97,1.06,7.050141843
16/02/2020 06:30,8.27704,-1.04878,8.34322064,0.10704,0.03122,0.1115,8.17,-1.08,8.241073959,8.31704,1.09122,8.38832018,0.10704,0.03122,0.1115,8.21,1.06,8.278145928
16/02/2020 07:00,7.91736,-0.83452,7.961219316,0.32736,0.09548,0.341,7.59,-0.93,7.646764021,7.95736,1.01548,8.021893654,0.32736,0.09548,0.341,7.63,0.92,7.685265122
16/02/2020 07:30,8.2492,-0.5944,8.270587162,0.2592,0.0756,0.27,7.99,-0.67,8.018042155,8.2992,0.7256,8.330859259,0.2592,0.0756,0.27,8.04,0.65,8.066232082
16/02/2020 08:00,8.38448,-0.45286,8.396700962,0.50448,0.14714,0.5255,7.88,-0.6,7.902809627,8.43448,0.72714,8.465765497,0.50448,0.14714,0.5255,7.93,0.58,7.951182302
16/02/2020 08:30,8.94784,-0.49938,8.961764394,0.20784,0.06062,0.2165,8.74,-0.56,8.757922128,8.99784,0.60062,9.017863885,0.20784,0.06062,0.2165,8.79,0.54,8.80657141
16/02/2020 09:00,9.08704,-0.45878,9.098613908,0.34704,0.10122,0.3615,8.74,-0.56,8.757922128,9.13704,0.64122,9.159512162,0.34704,0.10122,0.3615,8.79,0.54,8.80657141
16/02/2020 09:30,9.40616,-0.32112,9.411639815,0.47616,0.13888,0.496,8.93,-0.46,8.941839855,9.47616,0.57888,9.493824856,0.47616,0.13888,0.496,9,0.44,9.010749136
16/02/2020 10:00,10.01912,-0.38734,10.0266045,0.24912,0.07266,0.2595,9.77,-0.46,9.780823074,10.07912,0.51266,10.09214944,0.24912,0.07266,0.2595,9.83,0.44,9.839842478
16/02/2020 10:30,10.24568,0.19124,10.24746463,0.65568,0.19124,0.683,9.59,0,9.59,10.30568,0.19124,10.30745424,0.65568,0.19124,0.683,9.65,0,9.65
16/02/2020 11:00,10.70328,6.34054,12.44036375,0.65328,0.19054,0.6805,10.05,6.15,11.78240213,10.36328,6.52054,12.24397869,0.65328,0.19054,0.6805,9.71,6.33,11.59107415
16/02/2020 11:30,10.83848,6.20914,12.49103952,0.64848,0.18914,0.6755,10.19,6.02,11.83539184,10.35848,6.60914,12.28734469,0.64848,0.18914,0.6755,9.71,6.42,11.6404682
16/02/2020 12:00,10.85928,6.09854,12.45456351,0.26928,0.07854,0.2805,10.59,6.02,12.18148185,10.36928,6.49854,12.23736041,0.26928,0.07854,0.2805,10.1,6.42,11.96772326
16/02/2020 12:30,10.94392,5.90406,12.43492298,0.25392,0.07406,0.2645,10.69,5.83,12.17641162,10.82392,6.49406,12.62260114,0.25392,0.07406,0.2645,10.57,6.42,12.36694384
16/02/2020 13:00,10.954,-0.333,10.95906041,0.264,0.077,0.275,10.69,-0.41,10.6978596,11.054,0.487,11.06472255,0.264,0.077,0.275,10.79,0.41,10.79778681
16/02/2020 13:30,11.07544,0.34742,11.08088768,0.26544,0.07742,0.2765,10.81,0.27,10.81337135,11.14544,-0.33258,11.15040099,0.26544,0.07742,0.2765,10.88,-0.41,10.88772244
16/02/2020 14:00,10.89944,0.47192,10.90965173,0.34944,0.10192,0.364,10.55,0.37,10.55648616,10.95944,-0.26808,10.96271828,0.34944,0.10192,0.364,10.61,-0.37,10.6164495
16/02/2020 14:30,10.26872,0.56296,10.28413994,0.55872,0.16296,0.582,9.71,0.4,9.718235437,10.31872,-0.25704,10.32192095,0.55872,0.16296,0.582,9.76,-0.42,9.769032705
16/02/2020 15:00,10.61184,0.95762,10.65496055,1.91184,0.55762,1.9915,8.7,0.4,8.709190548,10.66184,0.17762,10.66331942,1.91184,0.55762,1.9915,8.75,-0.38,8.758247542
16/02/2020 15:30,10.42904,0.01722,10.42905422,0.77904,0.22722,0.8115,9.65,-0.21,9.652284704,10.47904,-0.15278,10.48015367,0.77904,0.22722,0.8115,9.7,-0.38,9.707440445
16/02/2020 16:00,9.94512,0.17066,9.94658417,0.58512,0.17066,0.6095,9.36,0,9.36,10.00512,0.17066,10.00657539,0.58512,0.17066,0.6095,9.42,0,9.42
16/02/2020 16:30,10.13224,-0.21518,10.13452465,0.46224,0.13482,0.4815,9.67,-0.35,9.67633195,10.20224,0.13482,10.20313077,0.46224,0.13482,0.4815,9.74,0,9.74
16/02/2020 17:00,10.22176,3.61718,10.84289485,0.40176,0.11718,0.4185,9.82,3.5,10.42508513,10.28176,3.29718,10.797499,0.40176,0.11718,0.4185,9.88,3.18,10.37915218
16/02/2020 17:30,10.23712,0.54166,10.25143997,0.41712,0.12166,0.4345,9.82,0.42,9.828977566,10.35712,-0.33834,10.36264487,0.41712,0.12166,0.4345,9.94,-0.46,9.95063817
16/02/2020 18:00,10.64248,0.12614,10.64322751,0.43248,0.12614,0.4505,10.21,0,10.21,10.72248,0.12614,10.72322193,0.43248,0.12614,0.4505,10.29,0,10.29
16/02/2020 18:30,10.65128,-0.25046,10.65422432,0.34128,0.09954,0.3555,10.31,-0.35,10.31593912,10.71128,0.09954,10.7117425,0.34128,0.09954,0.3555,10.37,0,10.37
16/02/2020 19:00,11.0356,-0.3892,11.04246096,0.1056,0.0308,0.11,10.93,-0.42,10.93806656,11.1156,0.4008,11.12282356,0.1056,0.0308,0.11,11.01,0.37,11.01621532
16/02/2020 19:30,10.2808,-0.3556,10.28694804,0.2208,0.0644,0.23,10.06,-0.42,10.06876358,10.3508,0.4344,10.35991139,0.2208,0.0644,0.23,10.13,0.37,10.1367549
16/02/2020 20:00,10.18928,1.98104,10.38007449,0.44928,0.13104,0.468,9.74,1.85,9.914136372,10.04928,3.35104,10.59327606,0.44928,0.13104,0.468,9.6,3.22,10.12563084
16/02/2020 20:30,9.92768,-0.41776,9.936465851,0.24768,0.07224,0.258,9.68,-0.49,9.692393925,9.98768,0.54224,10.00238851,0.24768,0.07224,0.258,9.74,0.47,9.751333242
16/02/2020 21:00,9.59376,-0.19432,9.595727758,0.53376,0.15568,0.556,9.06,-0.35,9.066757965,9.65376,0.50568,9.666995107,0.53376,0.15568,0.556,9.12,0.35,9.126713538
16/02/2020 21:30,9.51488,-0.25816,9.518381585,0.55488,0.16184,0.578,8.96,-0.42,8.969838349,9.56488,0.55184,9.580785813,0.55488,0.16184,0.578,9.01,0.39,9.018436672
16/02/2020 22:00,9.06056,-0.39942,9.069359616,0.31056,0.09058,0.3235,8.75,-0.49,8.76370926,9.12056,0.55058,9.137163293,0.31056,0.09058,0.3235,8.81,0.46,8.822000907
16/02/2020 22:30,8.83248,-0.35136,8.839465866,0.37248,0.10864,0.388,8.46,-0.46,8.47249668,8.89248,0.56864,8.910642626,0.37248,0.10864,0.388,8.52,0.46,8.532408804
16/02/2020 23:00,8.76624,-0.43568,8.777059918,0.18624,0.05432,0.194,8.58,-0.49,8.593980451,8.82624,0.51432,8.841212451,0.18624,0.05432,0.194,8.64,0.46,8.652236705
16/02/2020 23:30,8.27584,-0.42288,8.286637147,0.43584,0.12712,0.454,7.84,-0.55,7.859268414,8.32584,0.65712,8.351731461,0.43584,0.12712,0.454,7.89,0.53,7.907780978
17/02/2020 00:00,8.20736,-0.36202,8.215340325,0.50736,0.14798,0.5285,7.7,-0.51,7.716871128,8.25736,0.63798,8.281969129,0.50736,0.14798,0.5285,7.75,0.49,7.765474873
17/02/2020 00:30,8.22312,-0.60784,8.245554681,0.45312,0.13216,0.472,7.77,-0.74,7.805158551,8.26312,0.85216,8.306944613,0.45312,0.13216,0.472,7.81,0.72,7.843118002
17/02/2020 01:00,8.51112,-0.61134,8.533047536,0.44112,0.12866,0.4595,8.07,-0.74,8.103857106,8.56112,0.84866,8.603080812,0.44112,0.12866,0.4595,8.12,0.72,8.151858684
17/02/2020 01:30,8.97512,-0.75934,9.007184702,0.10512,0.03066,0.1095,8.87,-0.79,8.905110892,9.02512,0.81066,9.061454665,0.10512,0.03066,0.1095,8.92,0.78,8.954038195
17/02/2020 02:00,9.09464,-0.75948,9.126296434,0.10464,0.03052,0.109,8.99,-0.79,9.024644037,9.14464,0.81052,9.180489279,0.10464,0.03052,0.109,9.04,0.78,9.073588044
17/02/2020 02:30,8.25272,-0.76754,8.288335481,0.28272,0.08246,0.2945,7.97,-0.85,8.015198064,8.30272,0.91246,8.352708701,0.28272,0.08246,0.2945,8.02,0.83,8.062834489
17/02/2020 03:00,8.49952,-0.77514,8.534792455,0.11952,0.03486,0.1245,8.38,-0.81,8.419055767,8.53952,0.82486,8.579265461,0.11952,0.03486,0.1245,8.42,0.79,8.456979366
17/02/2020 03:30,8.64552,-0.76464,8.679267849,0.15552,0.04536,0.162,8.49,-0.81,8.528552046,8.69552,0.83536,8.735553468,0.15552,0.04536,0.162,8.54,0.79,8.576461974
17/02/2020 04:00,8.66512,-0.77934,8.70009629,0.10512,0.03066,0.1095,8.56,-0.81,8.598238192,8.71512,0.82066,8.753673483,0.10512,0.03066,0.1095,8.61,0.79,8.646166781
17/02/2020 04:30,8.90512,-0.77934,8.93915729,0.10512,0.03066,0.1095,8.8,-0.81,8.837199783,8.95512,0.82066,8.992644608,0.10512,0.03066,0.1095,8.85,0.79,8.885189925
17/02/2020 05:00,8.71944,-0.77808,8.754087183,0.10944,0.03192,0.114,8.61,-0.81,8.648017114,8.75944,0.82192,8.79791689,0.10944,0.03192,0.114,8.65,0.79,8.68600023
17/02/2020 05:30,9.02752,-0.46114,9.039290207,0.16752,0.04886,0.1745,8.86,-0.51,8.874666191,9.07752,0.53886,9.093499846,0.16752,0.04886,0.1745,8.91,0.49,8.923463453
17/02/2020 06:00,9.58824,-0.29468,9.592767202,0.25824,0.07532,0.269,9.33,-0.37,9.337333667,9.63824,0.44532,9.648522177,0.25824,0.07532,0.269,9.38,0.37,9.387294605
17/02/2020 06:30,11.10656,-0.11892,11.10719663,0.10656,0.03108,0.111,11,-0.15,11.00102268,11.15656,-0.31892,11.16111737,0.10656,0.03108,0.111,11.05,-0.35,11.0555416
17/02/2020 07:00,11.32464,0.70302,11.34644033,0.52464,0.15302,0.5465,10.8,0.55,10.81399556,11.39464,-0.42698,11.40263709,0.52464,0.15302,0.5465,10.87,-0.58,10.88546278
17/02/2020 07:30,12.01304,0.80922,12.04026441,0.20304,0.05922,0.2115,11.81,0.75,11.8337906,12.08304,-0.73078,12.10511855,0.20304,0.05922,0.2115,11.88,-0.79,11.90623786
17/02/2020 08:00,12.4896,1.0553,12.53410413,0.4296,0.1253,0.4475,12.06,0.93,12.09580506,12.5596,-0.8447,12.58797324,0.4296,0.1253,0.4475,12.13,-0.97,12.1687222
17/02/2020 08:30,13.01736,1.28548,13.08067736,0.56736,0.16548,0.591,12.45,1.12,12.500276,13.08736,-0.93452,13.12068289,0.56736,0.16548,0.591,12.52,-1.1,12.56822979
17/02/2020 09:00,13.77664,1.42902,13.85055623,0.47664,0.13902,0.4965,13.3,1.29,13.3624137,13.85664,-1.20098,13.90858818,0.47664,0.13902,0.4965,13.38,-1.34,13.44693274
17/02/2020 09:30,14.17832,1.43826,14.25108241,0.50832,0.14826,0.5295,13.67,1.29,13.73073195,14.24832,-1.19174,14.29807214,0.50832,0.14826,0.5295,13.74,-1.34,13.80518743
17/02/2020 10:00,13.71152,1.50336,13.79368957,0.73152,0.21336,0.762,12.98,1.29,13.04394496,13.79152,-1.12664,13.83746153,0.73152,0.21336,0.762,13.06,-1.34,13.12856428
17/02/2020 10:30,13.69928,1.84104,13.82243469,1.88928,0.55104,1.968,11.81,1.29,11.88024411,13.77928,-0.78896,13.80184825,1.88928,0.55104,1.968,11.89,-1.34,11.96527058
17/02/2020 11:00,14.332,2.026,14.47449136,2.112,0.616,2.2,12.22,1.41,12.30107719,14.392,-0.834,14.41614442,2.112,0.616,2.2,12.28,-1.45,12.36531035
17/02/2020 11:30,13.6052,2.4911,13.83137904,3.0552,0.8911,3.1825,10.55,1.6,10.67063728,13.6452,-0.7489,13.66573577,3.0552,0.8911,3.1825,10.59,-1.64,10.71623535
17/02/2020 12:00,13.45784,2.34562,13.66072438,2.72784,0.79562,2.8415,10.73,1.55,10.84137445,13.49784,-0.78438,13.52061155,2.72784,0.79562,2.8415,10.77,-1.58,10.88527905
17/02/2020 12:30,13.57024,1.97382,13.71303683,1.83024,0.53382,1.9065,11.74,1.44,11.82798377,13.61024,-0.94618,13.64308944,1.83024,0.53382,1.9065,11.78,-1.48,11.87260713
17/02/2020 13:00,13.39408,1.70994,13.50278763,1.95408,0.56994,2.0355,11.44,1.14,11.49666038,13.43408,-0.57006,13.44616949,1.95408,0.56994,2.0355,11.48,-1.14,11.53646393
17/02/2020 13:30,13.46264,2.03202,13.61513059,2.61264,0.76202,2.7215,10.85,1.27,10.92407433,13.50264,-0.42798,13.50942093,2.61264,0.76202,2.7215,10.89,-1.19,10.95482542
17/02/2020 14:00,13.26848,2.35414,13.47570171,2.20848,0.64414,2.3005,11.06,1.71,11.19141189,13.30848,-1.12586,13.35601739,2.20848,0.64414,2.3005,11.1,-1.77,11.24023576
17/02/2020 14:30,13.35856,2.23958,13.54499331,2.15856,0.62958,2.2485,11.2,1.61,11.31512704,13.40856,-1.05042,13.44964176,2.15856,0.62958,2.2485,11.25,-1.68,11.37474835
17/02/2020 15:00,12.956,2.193,13.14028862,2.136,0.623,2.225,10.82,1.57,10.93331148,13.006,-1.017,13.0457014,2.136,0.623,2.225,10.87,-1.64,10.99302051
17/02/2020 15:30,12.75664,1.79152,12.88182472,1.13664,0.33152,1.184,11.62,1.46,11.711362,12.81664,-1.19848,12.87255278,1.13664,0.33152,1.184,11.68,-1.53,11.77978353
17/02/2020 16:00,12.7424,3.0957,13.11305137,0.8424,0.2457,0.8775,11.9,2.85,12.2365232,12.6524,0.4457,12.6602478,0.8424,0.2457,0.8775,11.81,0.2,11.81169336
17/02/2020 16:30,12.85648,7.75314,15.013336,0.21648,0.06314,0.2255,12.64,7.69,14.79546214,12.30648,5.00314,13.28460989,0.21648,0.06314,0.2255,12.09,4.94,13.0603101
17/02/2020 17:00,12.50576,2.86668,12.83011642,0.12576,0.03668,0.131,12.38,2.83,12.6993425,12.41576,0.65668,12.43311405,0.12576,0.03668,0.131,12.29,0.62,12.30562879
17/02/2020 17:30,12.48176,0.93968,12.51708158,0.10176,0.02968,0.106,12.38,0.91,12.41340002,12.53176,-0.94032,12.56698892,0.10176,0.02968,0.106,12.43,-0.97,12.4677905
17/02/2020 18:00,12.81416,1.07038,12.85878726,0.10416,0.03038,0.1085,12.71,1.04,12.75247819,12.90416,-1.04962,12.94677749,0.10416,0.03038,0.1085,12.8,-1.08,12.8454817
17/02/2020 18:30,13.0732,0.8176,13.09874147,0.1632,0.0476,0.17,12.91,0.77,12.93294243,13.1632,-0.7724,13.18584226,0.1632,0.0476,0.17,13,-0.82,13.02583587
17/02/2020 19:00,12.51464,0.93052,12.5491865,0.10464,0.03052,0.109,12.41,0.9,12.44259217,12.58464,-0.37948,12.59036016,0.10464,0.03052,0.109,12.48,-0.41,12.48673296
17/02/2020 19:30,12.40488,0.57184,12.41805334,0.31488,0.09184,0.328,12.09,0.48,12.09952478,12.48488,-0.42816,12.49221956,0.31488,0.09184,0.328,12.17,-0.52,12.18110422
17/02/2020 20:00,12.01192,0.51806,12.02308647,0.30192,0.08806,0.3145,11.71,0.43,11.7178923,12.09192,-0.37194,12.09763897,0.30192,0.08806,0.3145,11.79,-0.46,11.79897029
17/02/2020 20:30,11.6692,0.4656,11.678485,0.2592,0.0756,0.27,11.41,0.39,11.41666326,11.7492,-0.3344,11.7539578,0.2592,0.0756,0.27,11.49,-0.41,11.49731273
17/02/2020 21:00,11.48552,2.73536,11.80675078,0.63552,0.18536,0.662,10.85,2.55,11.14562695,11.39552,1.42536,11.48431658,0.63552,0.18536,0.662,10.76,1.24,10.83121415
17/02/2020 21:30,10.9808,0.9394,11.02090926,0.3408,0.0994,0.355,10.64,0.84,10.67310639,11.0408,-0.0506,11.04091595,0.3408,0.0994,0.355,10.7,-0.15,10.70105135
17/02/2020 22:00,10.78184,0.42762,10.79031661,0.23184,0.06762,0.2415,10.55,0.36,10.55614039,10.85184,-0.30238,10.856052,0.23184,0.06762,0.2415,10.62,-0.37,10.62644343
17/02/2020 22:30,10.30032,0.04676,10.30042614,0.16032,0.04676,0.167,10.14,0,10.14,10.37032,0.04676,10.37042542,0.16032,0.04676,0.167,10.21,0,10.21
17/02/2020 23:00,9.73848,-0.33836,9.744356326,0.10848,0.03164,0.113,9.63,-0.37,9.637105375,9.79848,0.39164,9.806303697,0.10848,0.03164,0.113,9.69,0.36,9.696685001
17/02/2020 23:30,9.45952,-0.30014,9.464280356,0.23952,0.06986,0.2495,9.22,-0.37,9.227421092,9.50952,0.42986,9.519230549,0.23952,0.06986,0.2495,9.27,0.36,9.276987658
18/02/2020 00:00,8.9868,-0.2951,8.991643801,0.2568,0.0749,0.2675,8.73,-0.37,8.737837261,9.0368,0.4349,9.047258825,0.2568,0.0749,0.2675,8.78,0.36,8.787377311
18/02/2020 00:30,9.08504,-0.32478,9.090843407,0.15504,0.04522,0.1615,8.93,-0.37,8.937661887,9.14504,0.40522,9.154013319,0.15504,0.04522,0.1615,8.99,0.36,8.997205122
18/02/2020 01:00,8.80512,-0.26434,8.809087004,0.46512,0.13566,0.4845,8.34,-0.4,8.349586816,8.85512,0.49566,8.868981286,0.46512,0.13566,0.4845,8.39,0.36,8.397719929
18/02/2020 01:30,8.96168,-0.30326,8.966809636,0.33168,0.09674,0.3455,8.63,-0.4,8.639265015,9.01168,0.45674,9.023247079,0.33168,0.09674,0.3455,8.68,0.36,8.68746223
18/02/2020 02:00,9.07576,-0.36332,9.083029285,0.12576,0.03668,0.131,8.95,-0.4,8.958934088,9.12576,0.39668,9.134377406,0.12576,0.03668,0.131,9,0.36,9.007197122
18/02/2020 02:30,8.99384,-0.32888,8.99985111,0.24384,0.07112,0.254,8.75,-0.4,8.759138085,9.04384,0.43112,9.054109918,0.24384,0.07112,0.254,8.8,0.36,8.807360558
18/02/2020 03:00,9.34944,-0.36808,9.356682703,0.10944,0.03192,0.114,9.24,-0.4,9.248653956,9.39944,0.39192,9.40760722,0.10944,0.03192,0.114,9.29,0.36,9.296972626
18/02/2020 03:30,8.79872,-0.36954,8.80647679,0.37872,0.11046,0.3945,8.42,-0.48,8.433670612,8.84872,0.57046,8.867089164,0.37872,0.11046,0.3945,8.47,0.46,8.482481948
18/02/2020 04:00,9.08848,-0.48836,9.1015913,0.10848,0.03164,0.113,8.98,-0.52,8.995043079,9.13848,0.53164,9.153931276,0.10848,0.03164,0.113,9.03,0.5,9.043832152
18/02/2020 04:30,8.62008,-0.38206,8.628542696,0.37008,0.10794,0.3855,8.25,-0.49,8.264538705,8.67008,0.57794,8.689321139,0.37008,0.10794,0.3855,8.3,0.47,8.313296578
18/02/2020 05:00,8.8032,-0.2124,8.805761977,0.6432,0.1876,0.67,8.16,-0.4,8.169798039,8.8532,0.5676,8.871376443,0.6432,0.1876,0.67,8.21,0.38,8.218789449
18/02/2020 05:30,9.48584,-0.30288,9.490674202,0.19584,0.05712,0.204,9.29,-0.36,9.296972626,9.54584,0.40712,9.554517675,0.19584,0.05712,0.204,9.35,0.35,9.356548509
18/02/2020 06:00,9.68568,-0.30876,9.690600074,0.17568,0.05124,0.183,9.51,-0.36,9.516811441,9.73568,0.40124,9.743944715,0.17568,0.05124,0.183,9.56,0.35,9.566404758
18/02/2020 06:30,10.89656,0.36108,10.90254092,0.10656,0.03108,0.111,10.79,0.33,10.79504516,10.95656,-0.30892,10.96091413,0.10656,0.03108,0.111,10.85,-0.34,10.85532588
18/02/2020 07:00,11.64816,0.47738,11.6579382,0.12816,0.03738,0.1335,11.52,0.44,11.52839972,11.70816,-0.42262,11.715785,0.12816,0.03738,0.1335,11.58,-0.46,11.58913284
18/02/2020 07:30,11.69024,0.94382,11.72827811,0.63024,0.18382,0.6565,11.06,0.76,11.08608136,11.76024,-0.61618,11.77637137,0.63024,0.18382,0.6565,11.13,-0.8,11.15871408
18/02/2020 08:00,12.27416,0.93538,12.30974977,0.22416,0.06538,0.2335,12.05,0.87,12.08136582,12.34416,-0.84462,12.37302182,0.22416,0.06538,0.2335,12.12,-0.91,12.15411453
18/02/2020 08:30,12.69264,2.55452,12.94714959,4.23264,1.23452,4.409,8.46,1.32,8.562359488,12.76264,-0.12548,12.76325683,4.23264,1.23452,4.409,8.53,-1.36,8.637736972
18/02/2020 09:00,13.23256,1.48408,13.31552243,0.56256,0.16408,0.586,12.67,1.32,12.73857527,13.30256,-1.19592,13.35620931,0.56256,0.16408,0.586,12.74,-1.36,12.81238463
18/02/2020 09:30,13.19928,1.43354,13.27689834,0.38928,0.11354,0.4055,12.81,1.32,12.87782979,13.25928,-1.24646,13.31773887,0.38928,0.11354,0.4055,12.87,-1.36,12.94165754
18/02/2020 10:00,13.54896,1.12178,13.59531932,0.82896,0.24178,0.8635,12.72,0.88,12.75040392,13.60896,-0.67822,13.6258495,0.82896,0.24178,0.8635,12.78,-0.92,12.81307145
18/02/2020 10:30,13.29464,1.38552,13.366642,1.18464,0.34552,1.234,12.11,1.04,12.15457527,13.33464,-0.73448,13.35485248,1.18464,0.34552,1.234,12.15,-1.08,12.19790556
18/02/2020 11:00,13.37272,1.40996,13.44684451,1.06272,0.30996,1.107,12.31,1.1,12.35904932,13.42272,-0.83004,13.4483597,1.06272,0.30996,1.107,12.36,-1.14,12.41246148
18/02/2020 11:30,13.22864,1.96002,13.3730548,1.74864,0.51002,1.8215,11.48,1.45,11.57120996,13.27864,-0.97998,13.31475276,1.74864,0.51002,1.8215,11.53,-1.49,11.62587631
18/02/2020 12:00,13.15504,2.04522,13.31307636,2.31504,0.67522,2.4115,10.84,1.37,10.92622991,13.19504,-0.72478,13.21493044,2.31504,0.67522,2.4115,10.88,-1.4,10.96970373
18/02/2020 12:30,13.07304,2.01672,13.22768061,2.42304,0.70672,2.524,10.65,1.31,10.73026561,13.11304,-0.64328,13.12880905,2.42304,0.70672,2.524,10.69,-1.35,10.77490603
18/02/2020 13:00,12.70712,1.69166,12.81922822,1.61712,0.47166,1.6845,11.09,1.22,11.15690369,12.75712,-0.77834,12.78084206,1.61712,0.47166,1.6845,11.14,-1.25,11.20991079
18/02/2020 13:30,12.91568,1.51874,13.0046669,1.43568,0.41874,1.4955,11.48,1.1,11.53257994,12.96568,-0.71126,12.98517419,1.43568,0.41874,1.4955,11.53,-1.13,11.58524061
18/02/2020 14:00,12.7456,1.7758,12.86871342,1.9056,0.5558,1.985,10.84,1.22,10.9084371,12.7956,-0.7042,12.81496301,1.9056,0.5558,1.985,10.89,-1.26,10.96265023
18/02/2020 14:30,12.44856,1.30208,12.51647148,0.89856,0.26208,0.936,11.55,1.04,11.59672799,12.51856,-0.80792,12.54460359,0.89856,0.26208,0.936,11.62,-1.07,11.66916021
18/02/2020 15:00,12.50088,1.23234,12.56147534,0.83088,0.24234,0.8655,11.67,0.99,11.71191701,12.56088,-0.77766,12.58492993,0.83088,0.24234,0.8655,11.73,-1.02,11.77426431
18/02/2020 15:30,12.68192,1.13056,12.73221351,0.48192,0.14056,0.502,12.2,0.99,12.24010212,12.75192,-0.87944,12.78220945,0.48192,0.14056,0.502,12.27,-1.02,12.3123231
18/02/2020 16:00,12.60344,1.32142,12.67252345,0.55344,0.16142,0.5765,12.05,1.16,12.10570527,12.67344,-1.03858,12.71592426,0.55344,0.16142,0.5765,12.12,-1.2,12.17926106
18/02/2020 16:30,12.64992,1.07206,12.69526639,0.10992,0.03206,0.1145,12.54,1.04,12.58305209,12.71992,-1.04794,12.76301465,0.10992,0.03206,0.1145,12.61,-1.08,12.65616451
18/02/2020 17:00,12.6456,0.9008,12.67764331,0.1056,0.0308,0.11,12.54,0.87,12.5701432,12.7156,-0.8792,12.7459592,0.1056,0.0308,0.11,12.61,-0.91,12.64279241
18/02/2020 17:30,12.64896,1.22178,12.70782969,0.10896,0.03178,0.1135,12.54,1.19,12.59633677,12.64896,-0.40822,12.65554553,0.10896,0.03178,0.1135,12.54,-0.44,12.54771692
18/02/2020 18:00,12.648,0.6715,12.66581289,0.108,0.0315,0.1125,12.54,0.64,12.55632112,12.698,-0.6585,12.71506297,0.108,0.0315,0.1125,12.59,-0.69,12.60889369
18/02/2020 18:30,12.53704,0.56122,12.54959521,0.10704,0.03122,0.1115,12.43,0.53,12.44129414,12.61704,-0.53878,12.62853841,0.10704,0.03122,0.1115,12.51,-0.57,12.52297888
18/02/2020 19:00,12.5356,0.8208,12.56244323,0.1056,0.0308,0.11,12.43,0.79,12.45507929,12.5656,-0.3192,12.56965361,0.1056,0.0308,0.11,12.46,-0.35,12.46491476
18/02/2020 19:30,12.35432,0.59876,12.36882113,0.30432,0.08876,0.317,12.05,0.51,12.0607877,12.43432,-0.46124,12.4428717,0.30432,0.08876,0.317,12.13,-0.55,12.14246268
18/02/2020 20:00,12.6756,0.6308,12.69128614,0.1056,0.0308,0.11,12.57,0.6,12.58431166,12.7556,-0.5992,12.76966609,0.1056,0.0308,0.11,12.65,-0.63,12.66567803
18/02/2020 20:30,11.93752,0.49136,11.94762815,0.10752,0.03136,0.112,11.83,0.46,11.83893999,12.00752,-0.46864,12.01666177,0.10752,0.03136,0.112,11.9,-0.5,11.91049957
18/02/2020 21:00,11.3224,0.8182,11.35192464,0.5424,0.1582,0.565,10.78,0.66,10.80018518,11.3824,-0.4118,11.38984675,0.5424,0.1582,0.565,10.84,-0.57,10.85497582
18/02/2020 21:30,11.50416,0.42788,11.51211443,0.16416,0.04788,0.171,11.34,0.38,11.34636506,11.58416,-0.36212,11.58981854,0.16416,0.04788,0.171,11.42,-0.41,11.42735752
18/02/2020 22:00,10.91144,0.05292,10.91156833,0.18144,0.05292,0.189,10.73,0,10.73,10.98144,-0.29708,10.98545771,0.18144,0.05292,0.189,10.8,-0.35,10.80566981
18/02/2020 22:30,10.33048,-0.32986,10.335745,0.24048,0.07014,0.2505,10.09,-0.4,10.09792553,10.39048,0.46014,10.40066361,0.24048,0.07014,0.2505,10.15,0.39,10.15748985
18/02/2020 23:00,9.90832,-0.38674,9.915864715,0.14832,0.04326,0.1545,9.76,-0.43,9.769467744,9.96832,0.43326,9.977731097,0.14832,0.04326,0.1545,9.82,0.39,9.827741348
18/02/2020 23:30,9.32848,-0.43086,9.338424891,0.16848,0.04914,0.1755,9.16,-0.48,9.172567798,9.38848,0.49914,9.401739065,0.16848,0.04914,0.1755,9.22,0.45,9.23097503
19/02/2020 00:00,9.38608,-0.44906,9.396816091,0.10608,0.03094,0.1105,9.28,-0.48,9.292405501,9.43608,0.48094,9.448328373,0.10608,0.03094,0.1105,9.33,0.45,9.340845786
19/02/2020 00:30,9.01328,-0.29196,9.018007374,0.23328,0.06804,0.243,8.78,-0.36,8.787377311,9.05328,0.42804,9.063393239,0.23328,0.06804,0.243,8.82,0.36,8.827343881
19/02/2020 01:00,8.73384,-0.18388,8.735775466,0.60384,0.17612,0.629,8.13,-0.36,8.137966576,8.78384,0.53612,8.800185782,0.60384,0.17612,0.629,8.18,0.36,8.187917928
19/02/2020 01:30,9.03736,-0.24702,9.040735294,0.38736,0.11298,0.4035,8.65,-0.36,8.657488088,9.08736,0.47298,9.099660535,0.38736,0.11298,0.4035,8.7,0.36,8.70744509
19/02/2020 02:00,9.13152,-0.32164,9.137182815,0.13152,0.03836,0.137,9,-0.36,9.007197122,9.18152,0.39836,9.19015779,0.13152,0.03836,0.137,9.05,0.36,9.057157391
19/02/2020 02:30,8.75656,-0.22642,8.759486803,0.76656,0.22358,0.7985,7.99,-0.45,8.002662057,8.81656,0.66358,8.841496969,0.76656,0.22358,0.7985,8.05,0.44,8.062015877
19/02/2020 03:00,8.86072,-0.22604,8.86360271,0.63072,0.18396,0.657,8.23,-0.41,8.240206308,8.91072,0.57396,8.929185909,0.63072,0.18396,0.657,8.28,0.39,8.289179694
19/02/2020 03:30,8.7064,-0.1623,8.707912623,0.7464,0.2177,0.7775,7.96,-0.38,7.96906519,8.7664,0.6077,8.787438094,0.7464,0.2177,0.7775,8.02,0.39,8.029476944
19/02/2020 04:00,8.64088,-0.30766,8.646355408,0.35088,0.10234,0.3655,8.29,-0.41,8.300132529,8.69088,0.49234,8.704814406,0.35088,0.10234,0.3655,8.34,0.39,8.349113725
19/02/2020 04:30,8.9928,-0.4271,9.002936535,0.1128,0.0329,0.1175,8.88,-0.46,8.891906432,9.0428,0.4729,9.055156887,0.1128,0.0329,0.1175,8.93,0.44,8.940833294
19/02/2020 05:00,8.78736,-0.54702,8.804369747,0.38736,0.11298,0.4035,8.4,-0.66,8.425888677,8.82736,0.75298,8.859416654,0.38736,0.11298,0.4035,8.44,0.64,8.464230621
19/02/2020 05:30,9.07264,-0.31298,9.07803685,0.57264,0.16702,0.5965,8.5,-0.48,8.513542154,9.12264,0.65702,9.146268958,0.57264,0.16702,0.5965,8.55,0.49,8.564029425
19/02/2020 06:00,9.6944,-0.2108,9.696691601,0.6144,0.1792,0.64,9.08,-0.39,9.088371691,9.7444,0.5692,9.761010194,0.6144,0.1792,0.64,9.13,0.39,9.138325886
19/02/2020 06:30,10.87776,0.60768,10.89472063,0.43776,0.12768,0.456,10.44,0.48,10.45102866,10.93776,-0.28232,10.94140294,0.43776,0.12768,0.456,10.5,-0.41,10.50800171
19/02/2020 07:00,12.08992,0.58206,12.10392331,0.10992,0.03206,0.1145,11.98,0.55,11.99261856,12.14992,-0.55794,12.16272392,0.10992,0.03206,0.1145,12.04,-0.59,12.05444731
19/02/2020 07:30,12.9224,0.7957,12.94687454,0.1224,0.0357,0.1275,12.8,0.76,12.82254265,12.9924,-0.7643,13.01486121,0.1224,0.0357,0.1275,12.87,-0.8,12.89484005
19/02/2020 08:00,12.82352,1.23936,12.88327126,0.44352,0.12936,0.462,12.38,1.11,12.4296621,12.90352,-1.02064,12.94382225,0.44352,0.12936,0.462,12.46,-1.15,12.51295728
19/02/2020 08:30,13.11344,1.43392,13.19160472,0.73344,0.21392,0.764,12.38,1.22,12.43996785,13.19344,-1.05608,13.23563992,0.73344,0.21392,0.764,12.46,-1.27,12.52455588
19/02/2020 09:00,13.3892,1.2406,13.44655216,0.6192,0.1806,0.645,12.77,1.06,12.81391821,13.4692,-0.9294,13.50122709,0.6192,0.1806,0.645,12.85,-1.11,12.89785253
19/02/2020 09:30,13.54072,1.10896,13.586055,0.51072,0.14896,0.532,13.03,0.96,13.06531668,13.61072,-0.87104,13.63856333,0.51072,0.14896,0.532,13.1,-1.02,13.13964992
19/02/2020 10:00,13.4452,1.0736,13.4879954,0.5952,0.1736,0.62,12.85,0.9,12.88147895,13.5252,-0.7764,13.54746589,0.5952,0.1736,0.62,12.93,-0.95,12.96485249
19/02/2020 10:30,13.87288,1.10334,13.91668634,0.42288,0.12334,0.4405,13.45,0.98,13.48565534,13.95288,-0.90666,13.98230641,0.42288,0.12334,0.4405,13.53,-1.03,13.56914883
19/02/2020 11:00,14.13992,1.20206,14.19092266,0.34992,0.10206,0.3645,13.79,1.1,13.8338028,14.22992,-1.05794,14.2691927,0.34992,0.10206,0.3645,13.88,-1.16,13.92838828
19/02/2020 11:30,14.00376,1.35318,14.06898682,0.59376,0.17318,0.6185,13.41,1.18,13.46181637,14.09376,-1.05682,14.13332726,0.59376,0.17318,0.6185,13.5,-1.23,13.55591753
19/02/2020 12:00,13.97232,1.31776,14.03432284,0.47232,0.13776,0.492,13.5,1.18,13.55147224,14.05232,-1.09224,14.09470417,0.47232,0.13776,0.492,13.58,-1.23,13.63558946
19/02/2020 12:30,14.22968,1.20324,14.28046146,0.31968,0.09324,0.333,13.91,1.11,13.954218,14.30968,-1.06676,14.34938739,0.31968,0.09324,0.333,13.99,-1.16,14.03800912
19/02/2020 13:00,14.02512,1.14066,14.07142837,0.34512,0.10066,0.3595,13.68,1.04,13.71947521,14.10512,-0.99934,14.14047703,0.34512,0.10066,0.3595,13.76,-1.1,13.803898
19/02/2020 13:30,14.3072,1.1821,14.35595111,0.4872,0.1421,0.5075,13.82,1.04,13.85907645,14.3772,-0.8779,14.40397821,0.4872,0.1421,0.5075,13.89,-1.02,13.92740105
19/02/2020 14:00,14.09216,1.08938,14.13420398,0.27216,0.07938,0.2835,13.82,1.01,13.85685751,14.16216,-0.98062,14.19606958,0.27216,0.07938,0.2835,13.89,-1.06,13.93038765
19/02/2020 14:30,13.76016,1.09838,13.80392849,0.20016,0.05838,0.2085,13.56,1.04,13.59982353,13.84016,-1.04162,13.87930117,0.20016,0.05838,0.2085,13.64,-1.1,13.68428296
19/02/2020 15:00,14.1432,1.0651,14.18324872,0.2232,0.0651,0.2325,13.92,1,13.95587332,14.2132,-0.9849,14.24728333,0.2232,0.0651,0.2325,13.99,-1.05,14.02934781
19/02/2020 15:30,15.87008,1.29544,15.92286419,0.19008,0.05544,0.198,15.68,1.24,15.72895419,15.95008,-1.23456,15.99778705,0.19008,0.05544,0.198,15.76,-1.29,15.81270692
19/02/2020 16:00,13.48104,1.07572,13.52389045,0.19104,0.05572,0.199,13.29,1.02,13.32908474,13.55104,-1.01428,13.58894584,0.19104,0.05572,0.199,13.36,-1.07,13.40277956
19/02/2020 16:30,13.88656,1.12858,13.93234515,0.16656,0.04858,0.1735,13.72,1.08,13.76244164,13.95656,-1.08142,13.99839406,0.16656,0.04858,0.1735,13.79,-1.13,13.83622058
19/02/2020 17:00,13.13096,0.77528,13.15382718,0.12096,0.03528,0.126,13.01,0.74,13.03102836,13.21096,-0.75472,13.23250038,0.12096,0.03528,0.126,13.09,-0.79,13.11381714
19/02/2020 17:30,13.11064,1.10602,13.15720949,0.98064,0.28602,1.0215,12.13,0.82,12.15768481,13.19064,-0.58398,13.20356074,0.98064,0.28602,1.0215,12.21,-0.87,12.24095585
19/02/2020 18:00,14.03152,3.18586,14.3886503,0.19152,0.05586,0.1995,13.84,3.13,14.18952078,13.90152,1.04586,13.94080634,0.19152,0.05586,0.1995,13.71,0.99,13.74569751
19/02/2020 18:30,13.46416,7.29038,15.31121305,0.10416,0.03038,0.1085,13.36,7.26,15.20517017,12.93416,5.15038,13.92188597,0.10416,0.03038,0.1085,12.83,5.12,13.8138807
19/02/2020 19:00,13.03512,7.05066,14.81978947,0.10512,0.03066,0.1095,12.93,7.02,14.71275977,12.50512,5.48066,13.65341204,0.10512,0.03066,0.1095,12.4,5.45,13.54483296
19/02/2020 19:30,12.92056,6.95808,14.67500419,0.13056,0.03808,0.136,12.79,6.92,14.54202531,12.39056,5.59808,13.59648766,0.13056,0.03808,0.136,12.26,5.56,13.46184237
19/02/2020 20:00,12.45176,6.80218,14.18858625,0.52176,0.15218,0.5435,11.93,6.65,13.65823561,11.94176,5.99218,13.3608328,0.52176,0.15218,0.5435,11.42,5.84,12.82661296
19/02/2020 20:30,11.86208,6.62644,13.58744454,0.50208,0.14644,0.523,11.36,6.48,13.07822618,11.37208,6.12644,12.91733218,0.50208,0.14644,0.523,10.87,5.98,12.40634112
19/02/2020 21:00,11.67648,4.75564,12.60778716,0.15648,0.04564,0.163,11.52,4.71,12.44566189,11.33648,4.20564,12.09145097,0.15648,0.04564,0.163,11.18,4.16,11.92887254
19/02/2020 21:30,10.86112,0.59616,10.87746912,0.50112,0.14616,0.522,10.36,0.45,10.36976856,10.94112,-0.32384,10.94591153,0.50112,0.14616,0.522,10.44,-0.47,10.45057415
19/02/2020 22:00,10.63136,0.39998,10.63888149,0.17136,0.04998,0.1785,10.46,0.35,10.465854,10.70136,-0.25002,10.70428026,0.17136,0.04998,0.1785,10.53,-0.3,10.53427264
19/02/2020 22:30,9.79,-0.2225,9.792528083,0.3,0.0875,0.3125,9.49,-0.31,9.495061874,9.86,0.0875,9.86038824,0.3,0.0875,0.3125,9.56,0,9.56
19/02/2020 23:00,9.53192,-0.23694,9.534864417,0.42192,0.12306,0.4395,9.11,-0.36,9.117110288,9.59192,0.47306,9.603578242,0.42192,0.12306,0.4395,9.17,0.35,9.176676958
19/02/2020 23:30,8.87704,-0.32878,8.883126446,0.10704,0.03122,0.1115,8.77,-0.36,8.777385716,8.92704,0.38122,8.935176095,0.10704,0.03122,0.1115,8.82,0.35,8.826941713
20/02/2020 00:00,8.5856,-0.3692,8.593534546,0.1056,0.0308,0.11,8.48,-0.4,8.48942872,8.6356,0.4108,8.645365464,0.1056,0.0308,0.11,8.53,0.38,8.538460049
20/02/2020 00:30,8.6356,0.0308,8.635654926,0.1056,0.0308,0.11,8.53,0,8.53,8.6356,0.0308,8.635654926,0.1056,0.0308,0.11,8.53,0,8.53
20/02/2020 01:00,8.7656,0.0308,8.765654111,0.1056,0.0308,0.11,8.66,0,8.66,8.8056,0.0308,8.805653866,0.1056,0.0308,0.11,8.7,0,8.7
20/02/2020 01:30,8.84608,0.03094,8.846134108,0.10608,0.03094,0.1105,8.74,0,8.74,8.90608,0.03094,8.906133743,0.10608,0.03094,0.1105,8.8,0,8.8
20/02/2020 02:00,8.8456,0.0308,8.845653622,0.1056,0.0308,0.11,8.74,0,8.74,8.9056,0.0308,8.905653261,0.1056,0.0308,0.11,8.8,0,8.8
20/02/2020 02:30,8.69608,0.03094,8.696135041,0.10608,0.03094,0.1105,8.59,0,8.59,8.74608,0.03094,8.746134726,0.10608,0.03094,0.1105,8.64,0,8.64
20/02/2020 03:00,8.6356,4.8608,9.909639953,0.1056,0.0308,0.11,8.53,4.83,9.802540487,8.6656,5.7308,10.38916224,0.1056,0.0308,0.11,8.56,5.7,10.28414313
20/02/2020 03:30,8.45704,-0.31878,8.46304592,0.10704,0.03122,0.1115,8.35,-0.35,8.35733211,8.50704,0.38122,8.515577388,0.10704,0.03122,0.1115,8.4,0.35,8.407288505
20/02/2020 04:00,8.32608,-0.31906,8.332191035,0.10608,0.03094,0.1105,8.22,-0.35,8.227447964,8.37608,0.38094,8.384738007,0.10608,0.03094,0.1105,8.27,0.35,8.277402974
20/02/2020 04:30,8.55656,0.38108,8.565041798,0.10656,0.03108,0.111,8.45,0.35,8.457245414,8.61656,-0.31892,8.622459985,0.10656,0.03108,0.111,8.51,-0.35,8.517194374
20/02/2020 05:00,8.55704,0.45122,8.568928349,0.10704,0.03122,0.1115,8.45,0.42,8.460431431,8.61704,-0.40878,8.626730519,0.10704,0.03122,0.1115,8.51,-0.44,8.521367261
20/02/2020 05:30,8.82704,0.38122,8.835268182,0.10704,0.03122,0.1115,8.72,0.35,8.727021256,8.87704,-0.31878,8.882761949,0.10704,0.03122,0.1115,8.77,-0.35,8.776981258
20/02/2020 06:00,9.27704,0.35122,9.283686049,0.10704,0.03122,0.1115,9.17,0.32,9.175581725,9.33704,-0.31878,9.342480219,0.10704,0.03122,0.1115,9.23,-0.35,9.236633586
20/02/2020 06:30,10.39352,1.19686,10.46220492,1.70352,0.49686,1.7745,8.69,0.7,8.718147739,10.45352,-0.15314,10.45464166,1.70352,0.49686,1.7745,8.75,-0.65,8.774109641
20/02/2020 07:00,11.32344,0.80892,11.3522969,0.37344,0.10892,0.389,10.95,0.7,10.97235162,11.39344,-0.61108,11.40981568,0.37344,0.10892,0.389,11.02,-0.72,11.04349582
20/02/2020 07:30,12.26208,0.87144,12.29300669,0.14208,0.04144,0.148,12.12,0.83,12.14838672,12.33208,-0.82856,12.35988304,0.14208,0.04144,0.148,12.19,-0.87,12.22100651
20/02/2020 08:00,12.25248,0.78114,12.277355,0.31248,0.09114,0.3255,11.94,0.69,11.95992057,12.32248,-0.63886,12.33902976,0.31248,0.09114,0.3255,12.01,-0.73,12.03216522
20/02/2020 08:30,12.55248,1.35864,12.62579331,0.61248,0.17864,0.638,11.94,1.18,11.99816653,12.62248,-1.04136,12.66536348,0.61248,0.17864,0.638,12.01,-1.22,12.071806
20/02/2020 09:00,12.96744,1.29092,13.03153769,0.27744,0.08092,0.289,12.69,1.21,12.74755663,13.03744,-1.16908,13.08975133,0.27744,0.08092,0.289,12.76,-1.25,12.8210803
20/02/2020 09:30,13.036,1.3305,13.10372185,0.516,0.1505,0.5375,12.52,1.18,12.57548409,13.116,-1.0695,13.15953214,0.516,0.1505,0.5375,12.6,-1.22,12.6589257
20/02/2020 10:00,13.33192,1.30306,13.39544909,0.42192,0.12306,0.4395,12.91,1.18,12.96381502,13.40192,-1.09694,13.44673704,0.42192,0.12306,0.4395,12.98,-1.22,13.03720829
20/02/2020 10:30,13.42984,1.28162,13.49085439,0.51984,0.15162,0.5415,12.91,1.13,12.95935955,13.49984,-1.02838,13.53895289,0.51984,0.15162,0.5415,12.98,-1.18,13.033526
20/02/2020 11:00,13.4236,1.5723,13.51536771,0.9336,0.2723,0.9725,12.49,1.3,12.55747188,13.5036,-1.0777,13.54653647,0.9336,0.2723,0.9725,12.57,-1.35,12.64228619
20/02/2020 11:30,13.73344,1.60892,13.82736409,0.37344,0.10892,0.389,13.36,1.5,13.44394287,13.80344,-1.43108,13.87742576,0.37344,0.10892,0.389,13.43,-1.54,13.51800651
20/02/2020 12:00,14.25488,1.60684,14.34515732,0.19488,0.05684,0.203,14.06,1.55,14.14517939,14.32488,-1.53316,14.40669173,0.19488,0.05684,0.203,14.13,-1.59,14.21917719
20/02/2020 12:30,13.99144,1.74792,14.1001992,0.54144,0.15792,0.564,13.45,1.59,13.54365534,14.05144,-1.47208,14.1283398,0.54144,0.15792,0.564,13.51,-1.63,13.6079756
20/02/2020 13:00,13.83872,1.73546,13.94711413,0.49872,0.14546,0.5195,13.34,1.59,13.43442221,13.90872,-1.48454,13.98772144,0.49872,0.14546,0.5195,13.41,-1.63,13.5087009
20/02/2020 13:30,14.31496,1.66228,14.41115036,0.38496,0.11228,0.401,13.93,1.55,14.01596946,14.38496,-1.47772,14.46066149,0.38496,0.11228,0.401,14,-1.59,14.09
20/02/2020 14:00,13.76832,1.62826,13.8642658,0.74832,0.21826,0.7795,13.02,1.41,13.09612538,13.80832,-0.76174,13.82931484,0.74832,0.21826,0.7795,13.06,-0.98,13.09671715
20/02/2020 14:30,13.74048,1.31014,13.8027989,0.72048,0.21014,0.7505,13.02,1.1,13.06638435,13.84048,-0.91986,13.87101399,0.72048,0.21014,0.7505,13.12,-1.13,13.16857244
20/02/2020 15:00,13.76672,1.50696,13.84895332,0.84672,0.24696,0.882,12.92,1.26,12.98129423,13.80672,-1.04304,13.8460626,0.84672,0.24696,0.882,12.96,-1.29,13.02404315
20/02/2020 15:30,13.8312,1.6791,13.93274812,0.7512,0.2191,0.7825,13.08,1.46,13.16123095,13.8812,-1.2809,13.94017282,0.7512,0.2191,0.7825,13.13,-1.5,13.21540389
20/02/2020 16:00,13.20568,1.50124,13.29073759,0.89568,0.26124,0.933,12.31,1.24,12.37229566,13.25568,-1.00876,13.29400801,0.89568,0.26124,0.933,12.36,-1.27,12.42507545
20/02/2020 16:30,12.6044,1.4617,12.68887175,1.0344,0.3017,1.0775,11.57,1.16,11.62800499,12.6644,-0.8983,12.69621874,1.0344,0.3017,1.0775,11.63,-1.2,11.69174495
20/02/2020 17:00,12.95,1.325,13.01760827,0.84,0.245,0.875,12.11,1.08,12.15806317,13,-0.865,13.0287461,0.84,0.245,0.875,12.16,-1.11,12.21055691
20/02/2020 17:30,12.80192,0.92556,12.83533471,0.12192,0.03556,0.127,12.68,0.89,12.71119585,12.85192,-0.89444,12.88300705,0.12192,0.03556,0.127,12.73,-0.93,12.76392573
20/02/2020 18:00,12.97992,1.00956,13.01912188,0.40992,0.11956,0.427,12.57,0.89,12.60146817,13.04992,-0.81044,13.07506119,0.40992,0.11956,0.427,12.64,-0.93,12.67416664
20/02/2020 18:30,13.05152,1.24336,13.11061091,0.73152,0.21336,0.762,12.32,1.03,12.36298103,13.12152,-0.85664,13.14945319,0.73152,0.21336,0.762,12.39,-1.07,12.43611676
20/02/2020 19:00,12.98176,0.97968,13.01867373,0.10176,0.02968,0.106,12.88,0.95,12.91498742,13.06176,-0.96032,13.0970145,0.10176,0.02968,0.106,12.96,-0.99,12.9977575
20/02/2020 19:30,12.81656,0.79108,12.84095081,0.10656,0.03108,0.111,12.71,0.76,12.73270199,12.88656,-0.75892,12.90888795,0.10656,0.03108,0.111,12.78,-0.79,12.80439378
20/02/2020 20:00,12.25752,0.63386,12.27389812,0.52752,0.15386,0.5495,11.73,0.48,11.73981686,12.31752,-0.34614,12.32238256,0.52752,0.15386,0.5495,11.79,-0.5,11.80059744
20/02/2020 20:30,11.95552,0.51536,11.96662251,0.39552,0.11536,0.412,11.56,0.4,11.56691835,12.02552,-0.28464,12.02888819,0.39552,0.11536,0.412,11.63,-0.4,11.63687673
20/02/2020 21:00,11.68624,0.48932,11.69647979,0.30624,0.08932,0.319,11.38,0.4,11.38702771,11.74624,-0.31068,11.75034792,0.30624,0.08932,0.319,11.44,-0.4,11.44699087
20/02/2020 21:30,11.39064,0.55352,11.40408102,0.32064,0.09352,0.334,11.07,0.46,11.07955324,11.45064,-0.39648,11.45750203,0.32064,0.09352,0.334,11.13,-0.49,11.14078094
20/02/2020 22:00,10.76192,0.59806,10.77852485,0.30192,0.08806,0.3145,10.46,0.51,10.4724257,10.81192,-0.40194,10.81938861,0.30192,0.08806,0.3145,10.51,-0.49,10.52141625
20/02/2020 22:30,9.99504,0.54772,10.01003605,0.57504,0.16772,0.599,9.42,0.38,9.427661428,10.05504,-0.19228,10.05687829,0.57504,0.16772,0.599,9.48,-0.36,9.486832981
