Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/02/2020 23:00,9.76696,0.08078,9.76729405,0.27696,0.08078,0.2885,9.49,0,9.49,9.80696,0.08078,9.807292687,0.27696,0.08078,0.2885,9.53,0,9.53
20/02/2020 23:30,9.27912,0.68516,9.304381344,0.66912,0.19516,0.697,8.61,0.49,8.623931818,9.31912,-0.16484,9.320577761,0.66912,0.19516,0.697,8.65,-0.36,8.657488088
21/02/2020 00:00,9.25592,-0.36744,9.263210415,0.14592,0.04256,0.152,9.11,-0.41,9.119221458,9.29592,0.47256,9.307923592,0.14592,0.04256,0.152,9.15,0.43,9.160098253
21/02/2020 00:30,8.95816,-0.29512,8.963019937,0.18816,0.05488,0.196,8.77,-0.35,8.776981258,8.99816,0.40488,9.007264357,0.18816,0.05488,0.196,8.81,0.35,8.816949586
21/02/2020 01:00,9.07016,0.52588,9.085392242,0.50016,0.14588,0.521,8.57,0.38,8.578420601,9.12016,-0.23412,9.123164506,0.50016,0.14588,0.521,8.62,-0.38,8.628371805
21/02/2020 01:30,9.57688,0.19284,9.578821316,0.14688,0.04284,0.153,9.43,0.15,9.431192926,9.62688,-0.18716,9.628699154,0.14688,0.04284,0.153,9.48,-0.23,9.482789674
21/02/2020 02:00,9.56592,0.34506,9.572141445,0.08592,0.02506,0.0895,9.48,0.32,9.485399306,9.56592,1.24506,9.646605613,0.08592,0.02506,0.0895,9.48,1.22,9.558179743
21/02/2020 02:30,8.9596,-0.3797,8.967642067,0.3096,0.0903,0.3225,8.65,-0.47,8.662759376,8.9996,0.5403,9.015804138,0.3096,0.0903,0.3225,8.69,0.45,8.701643523
21/02/2020 03:00,8.93424,-0.22168,8.936989784,0.71424,0.20832,0.744,8.22,-0.43,8.231239275,8.98424,0.62832,9.006184231,0.71424,0.20832,0.744,8.27,0.42,8.280658186
21/02/2020 03:30,9.05056,-0.26192,9.054349143,0.37056,0.10808,0.386,8.68,-0.37,8.687882366,9.09056,0.46808,9.102602924,0.37056,0.10808,0.386,8.72,0.36,8.727428029
21/02/2020 04:00,9.254,-0.4155,9.263323175,0.084,0.0245,0.0875,9.17,-0.44,9.180550092,9.294,0.4545,9.305106461,0.084,0.0245,0.0875,9.21,0.43,9.220032538
21/02/2020 04:30,9.05792,-0.37644,9.0657389,0.21792,0.06356,0.227,8.84,-0.44,8.850943453,9.09792,0.49356,9.111297921,0.21792,0.06356,0.227,8.88,0.43,8.89040494
21/02/2020 05:00,9.08328,0.13804,9.084328847,0.47328,0.13804,0.493,8.61,0,8.61,9.12328,0.13804,9.124324249,0.47328,0.13804,0.493,8.65,0,8.65
21/02/2020 05:30,9.5216,-0.2562,9.525046194,0.3216,0.0938,0.335,9.2,-0.35,9.206655202,9.5616,0.4438,9.571893909,0.3216,0.0938,0.335,9.24,0.35,9.246626412
21/02/2020 06:00,9.78976,-0.27132,9.793519051,0.26976,0.07868,0.281,9.52,-0.35,9.526431651,9.82976,0.42868,9.839103018,0.26976,0.07868,0.281,9.56,0.35,9.566404758
21/02/2020 06:30,10.94816,0.55738,10.96233916,0.12816,0.03738,0.1335,10.82,0.52,10.83248817,10.99816,-0.47262,11.00831018,0.12816,0.03738,0.1335,10.87,-0.51,10.88195754
21/02/2020 07:00,11.68488,0.59434,11.6999855,0.25488,0.07434,0.2655,11.43,0.52,11.44182241,11.74488,-0.49566,11.75533432,0.25488,0.07434,0.2655,11.49,-0.57,11.50412969
21/02/2020 07:30,12.28072,0.87146,12.31160129,0.21072,0.06146,0.2195,12.07,0.81,12.09714842,12.33072,-0.77854,12.35527338,0.21072,0.06146,0.2195,12.12,-0.84,12.14907404
21/02/2020 08:00,12.7756,1.2258,12.83427213,0.4656,0.1358,0.485,12.31,1.09,12.35816329,12.8356,-0.9942,12.87404602,0.4656,0.1358,0.485,12.37,-1.13,12.42150554
21/02/2020 08:30,13.10616,1.08138,13.15069628,0.41616,0.12138,0.4335,12.69,0.96,12.72626025,13.16616,-0.87862,13.195444,0.41616,0.12138,0.4335,12.75,-1,12.78915556
21/02/2020 09:00,13.34536,1.19948,13.39915616,0.37536,0.10948,0.391,12.97,1.09,13.01572126,13.40536,-1.02052,13.44414883,0.37536,0.10948,0.391,13.03,-1.13,13.07890668
21/02/2020 09:30,13.63112,1.84616,13.75557121,0.50112,0.14616,0.522,13.13,1.7,13.23959592,13.67112,-1.14384,13.71888815,0.50112,0.14616,0.522,13.17,-1.29,13.23302686
21/02/2020 10:00,13.82528,1.64654,13.9229832,0.36528,0.10654,0.3805,13.46,1.54,13.54781163,13.88528,-1.47346,13.96324049,0.36528,0.10654,0.3805,13.52,-1.58,13.6120094
21/02/2020 10:30,13.81392,1.70656,13.91893433,0.43392,0.12656,0.452,13.38,1.58,13.47296552,13.87392,-1.49344,13.9540682,0.43392,0.12656,0.452,13.44,-1.62,13.53728185
21/02/2020 11:00,13.83264,1.81202,13.95081882,0.45264,0.13202,0.4715,13.38,1.68,13.4850584,13.89264,-1.57798,13.98196936,0.45264,0.13202,0.4715,13.44,-1.71,13.54834676
21/02/2020 11:30,13.7132,1.8501,13.83743922,0.5832,0.1701,0.6075,13.13,1.68,13.23704272,13.7732,-1.5399,13.85901621,0.5832,0.1701,0.6075,13.19,-1.71,13.30038345
21/02/2020 12:00,13.79,1.8225,13.90991036,0.66,0.1925,0.6875,13.13,1.63,13.23078985,13.85,-1.4875,13.92965026,0.66,0.1925,0.6875,13.19,-1.68,13.29655971
21/02/2020 12:30,13.4604,1.7247,13.57044429,0.7704,0.2247,0.8025,12.69,1.5,12.77834496,13.5104,-1.3153,13.57427428,0.7704,0.2247,0.8025,12.74,-1.54,12.83273938
21/02/2020 13:00,13.46824,1.58532,13.56122149,0.49824,0.14532,0.519,12.97,1.44,13.04969348,13.52824,-1.33468,13.59391953,0.49824,0.14532,0.519,13.03,-1.48,13.11378283
21/02/2020 13:30,13.09576,1.07918,13.14015066,0.30576,0.08918,0.3185,12.79,0.99,12.82825787,13.14576,-0.94082,13.17938345,0.30576,0.08918,0.3185,12.84,-1.03,12.88124606
21/02/2020 14:00,13.06408,0.89994,13.09504022,0.27408,0.07994,0.2855,12.79,0.82,12.8162592,13.11408,-0.78006,13.13725953,0.27408,0.07994,0.2855,12.84,-0.86,12.86876839
21/02/2020 14:30,12.99592,0.55006,13.0075556,0.20592,0.06006,0.2145,12.79,0.49,12.7993828,13.04592,-0.25994,13.0485094,0.20592,0.06006,0.2145,12.84,-0.32,12.84398692
21/02/2020 15:00,12.65568,0.59374,12.66959997,0.35568,0.10374,0.3705,12.3,0.49,12.30975629,12.71568,-0.38626,12.72154529,0.35568,0.10374,0.3705,12.36,-0.49,12.36970897
21/02/2020 15:30,12.63032,0.79426,12.65526895,0.46032,0.13426,0.4795,12.17,0.66,12.18788333,12.69032,-0.56574,12.70292421,0.46032,0.13426,0.4795,12.23,-0.7,12.25001633
21/02/2020 16:00,12.65008,0.75794,12.67276596,0.13008,0.03794,0.1355,12.52,0.72,12.54068579,12.70008,-0.71206,12.720026,0.13008,0.03794,0.1355,12.57,-0.75,12.59235482
21/02/2020 16:30,12.546,0.648,12.56272343,0.096,0.028,0.1,12.45,0.62,12.46542819,12.606,-0.632,12.62183267,0.096,0.028,0.1,12.51,-0.66,12.52739797
21/02/2020 17:00,12.8328,0.8129,12.858521,0.1128,0.0329,0.1175,12.72,0.78,12.74389265,12.8928,-0.7771,12.91619821,0.1128,0.0329,0.1175,12.78,-0.81,12.80564329
21/02/2020 17:30,13.68488,1.24434,13.74133628,0.01488,0.00434,0.0155,13.67,1.24,13.72612473,13.75488,-1.18566,13.80588691,0.01488,0.00434,0.0155,13.74,-1.19,13.79143575
21/02/2020 18:00,12.91872,1.17296,12.97186038,0.07872,0.02296,0.082,12.84,1.15,12.89139636,12.98872,-1.16704,13.04104404,0.07872,0.02296,0.082,12.91,-1.19,12.96472908
21/02/2020 18:30,13.6716,1.2038,13.72449566,0.0816,0.0238,0.085,13.59,1.18,13.64113265,13.7416,-1.1962,13.79356607,0.0816,0.0238,0.085,13.66,-1.22,13.71437202
21/02/2020 19:00,12.5616,1.0338,12.60406827,0.0816,0.0238,0.085,12.48,1.01,12.52080269,12.6316,-0.8862,12.66264858,0.0816,0.0238,0.085,12.55,-0.91,12.58294878
21/02/2020 19:30,11.91552,0.45786,11.92431351,0.09552,0.02786,0.0995,11.82,0.43,11.8278189,11.97552,-0.41214,11.98260984,0.09552,0.02786,0.0995,11.88,-0.44,11.88814536
21/02/2020 20:00,12.07984,0.45912,12.08856177,0.09984,0.02912,0.104,11.98,0.43,11.98771454,12.13984,-0.41088,12.14679125,0.09984,0.02912,0.104,12.04,-0.44,12.04803718
21/02/2020 20:30,11.27808,0.86194,11.31096941,0.41808,0.12194,0.4355,10.86,0.74,10.88518259,11.31808,-0.08806,11.31842257,0.41808,0.12194,0.4355,10.9,-0.21,10.90202275
21/02/2020 21:00,10.978,0.644,10.99687319,0.288,0.084,0.3,10.69,0.56,10.70465786,11.038,-0.496,11.04913843,0.288,0.084,0.3,10.75,-0.58,10.76563514
21/02/2020 21:30,10.33544,0.65492,10.35616919,0.56544,0.16492,0.589,9.77,0.49,9.782279898,10.39544,-0.34508,10.40116594,0.56544,0.16492,0.589,9.83,-0.51,9.843221018
21/02/2020 22:00,10.28928,-0.31646,10.29414542,0.14928,0.04354,0.1555,10.14,-0.36,10.14638852,10.33928,0.39354,10.34676687,0.14928,0.04354,0.1555,10.19,0.35,10.19600902
21/02/2020 22:30,9.7216,-0.3362,9.727411629,0.0816,0.0238,0.085,9.64,-0.36,9.64671965,9.7716,0.3738,9.778747006,0.0816,0.0238,0.085,9.69,0.35,9.696318889
21/02/2020 23:00,9.0156,-0.2942,9.020398938,0.2256,0.0658,0.235,8.79,-0.36,8.797368925,9.0656,0.4158,9.075130467,0.2256,0.0658,0.235,8.84,0.35,8.84692602
21/02/2020 23:30,8.54304,-0.33578,8.549636288,0.08304,0.02422,0.0865,8.46,-0.36,8.46765611,8.58304,0.62422,8.605708934,0.08304,0.02422,0.0865,8.5,0.6,8.521150157
22/02/2020 00:00,8.3516,-0.3362,8.358364254,0.0816,0.0238,0.085,8.27,-0.36,8.277831842,8.3816,0.3738,8.389931168,0.0816,0.0238,0.085,8.3,0.35,8.30737624
22/02/2020 00:30,8.2516,-0.3362,8.258446161,0.0816,0.0238,0.085,8.17,-0.36,8.17792761,8.2816,0.3738,8.290031665,0.0816,0.0238,0.085,8.2,0.35,8.207466113
22/02/2020 01:00,8.3416,-0.3362,8.348372356,0.0816,0.0238,0.085,8.26,-0.36,8.267841314,8.3816,0.3738,8.389931168,0.0816,0.0238,0.085,8.3,0.35,8.30737624
22/02/2020 01:30,8.5116,-0.3362,8.5182372,0.0816,0.0238,0.085,8.43,-0.36,8.437683331,8.5516,0.3738,8.559765709,0.0816,0.0238,0.085,8.47,0.35,8.477228321
22/02/2020 02:00,8.40504,0.02772,8.40508571,0.09504,0.02772,0.099,8.31,0,8.31,8.44504,0.02772,8.445085494,0.09504,0.02772,0.099,8.35,0,8.35
22/02/2020 02:30,8.2708,0.0294,8.270852254,0.1008,0.0294,0.105,8.17,0,8.17,8.2908,0.0294,8.290852127,0.1008,0.0294,0.105,8.19,0,8.19
22/02/2020 03:00,8.1308,-0.3206,8.137118225,0.1008,0.0294,0.105,8.03,-0.35,8.037624027,8.1708,0.0294,8.170852893,0.1008,0.0294,0.105,8.07,0,8.07
22/02/2020 03:30,7.9708,-0.3206,7.97724495,0.1008,0.0294,0.105,7.87,-0.35,7.877778875,8.0108,0.3794,8.019779361,0.1008,0.0294,0.105,7.91,0.35,7.917739576
22/02/2020 04:00,7.84176,-0.32032,7.848299485,0.10176,0.02968,0.106,7.74,-0.35,7.747909395,7.87176,0.37968,7.880911267,0.10176,0.02968,0.106,7.77,0.35,7.777878888
22/02/2020 04:30,7.78176,-0.32032,7.788349864,0.10176,0.02968,0.106,7.68,-0.35,7.687971124,7.81176,0.37968,7.820981473,0.10176,0.02968,0.106,7.71,0.35,7.71794014
22/02/2020 05:00,7.72128,-0.32046,7.727927242,0.10128,0.02954,0.1055,7.62,-0.35,7.628033823,7.76128,0.37954,7.770554539,0.10128,0.02954,0.1055,7.66,0.35,7.667991914
22/02/2020 05:30,7.7208,0.0294,7.720855976,0.1008,0.0294,0.105,7.62,0,7.62,7.7608,0.0294,7.760855687,0.1008,0.0294,0.105,7.66,0,7.66
22/02/2020 06:00,7.89128,0.02954,7.891335289,0.10128,0.02954,0.1055,7.79,0,7.79,7.92128,0.02954,7.92133508,0.10128,0.02954,0.1055,7.82,0,7.82
22/02/2020 06:30,8.61568,-0.04126,8.615778795,0.95568,0.27874,0.9955,7.66,-0.32,7.666681159,8.65568,0.27874,8.660166987,0.95568,0.27874,0.9955,7.7,0,7.7
22/02/2020 07:00,8.96128,-0.32046,8.967008077,0.10128,0.02954,0.1055,8.86,-0.35,8.866910398,9.00128,0.37954,9.00927812,0.10128,0.02954,0.1055,8.9,0.35,8.906879364
22/02/2020 07:30,9.5792,0.0406,9.579286038,0.1392,0.0406,0.145,9.44,0,9.44,9.6192,0.0406,9.61928568,0.1392,0.0406,0.145,9.48,0,9.48
22/02/2020 08:00,9.62648,0.13314,9.627400659,0.45648,0.13314,0.4755,9.17,0,9.17,9.66648,0.13314,9.66739685,0.45648,0.13314,0.4755,9.21,0,9.21
22/02/2020 08:30,9.8444,0.1967,9.846364926,0.6744,0.1967,0.7025,9.17,0,9.17,9.8844,-0.1533,9.885588715,0.6744,0.1967,0.7025,9.21,-0.35,9.216647981
22/02/2020 09:00,10.27088,0.48734,10.28243533,0.47088,0.13734,0.4905,9.8,0.35,9.806248008,10.31088,-0.21266,10.3130728,0.47088,0.13734,0.4905,9.84,-0.35,9.846222626
22/02/2020 09:30,10.35784,0.55062,10.37246508,0.68784,0.20062,0.7165,9.67,0.35,9.67633195,10.39784,-0.14938,10.39891297,0.68784,0.20062,0.7165,9.71,-0.35,9.716305882
22/02/2020 10:00,10.37984,0.57662,10.39584384,0.63984,0.18662,0.6665,9.74,0.39,9.747804881,10.41984,-0.21338,10.42202459,0.63984,0.18662,0.6665,9.78,-0.4,9.788176541
22/02/2020 10:30,10.32416,0.71288,10.3487428,1.24416,0.36288,1.296,9.08,0.35,9.086743091,10.36416,0.00288,10.3641604,1.24416,0.36288,1.296,9.12,-0.36,9.127102498
22/02/2020 11:00,10.21328,0.68054,10.23592805,1.13328,0.33054,1.1805,9.08,0.35,9.086743091,10.25328,-0.02946,10.25332232,1.13328,0.33054,1.1805,9.12,-0.36,9.127102498
22/02/2020 11:30,10.3064,0.6377,10.32610973,0.9864,0.2877,1.0275,9.32,0.35,9.326569573,10.3464,-0.0723,10.34665261,0.9864,0.2877,1.0275,9.36,-0.36,9.366920519
22/02/2020 12:00,10.36272,0.57246,10.37851995,0.76272,0.22246,0.7945,9.6,0.35,9.60637809,10.40272,-0.13754,10.40362921,0.76272,0.22246,0.7945,9.64,-0.36,9.64671965
22/02/2020 12:30,10.27408,0.60494,10.29187409,0.87408,0.25494,0.9105,9.4,0.35,9.406513701,10.32408,-0.10506,10.32461454,0.87408,0.25494,0.9105,9.45,-0.36,9.456854657
22/02/2020 13:00,10.31656,0.52108,10.32971125,0.58656,0.17108,0.611,9.73,0.35,9.736292929,10.35656,-0.18892,10.35828296,0.58656,0.17108,0.611,9.77,-0.36,9.776630299
22/02/2020 13:30,10.33952,0.57736,10.35562738,0.77952,0.22736,0.812,9.56,0.35,9.566404758,10.37952,-0.13264,10.38036747,0.77952,0.22736,0.812,9.6,-0.36,9.606747629
22/02/2020 14:00,10.20048,-0.08736,10.20085408,0.42048,0.12264,0.438,9.78,-0.21,9.782254341,10.25048,0.28264,10.25437592,0.42048,0.12264,0.438,9.83,0.16,9.83130205
22/02/2020 14:30,9.9036,-0.0602,9.903782964,0.9936,0.2898,1.035,8.91,-0.35,8.916871649,9.9436,0.7398,9.971082439,0.9936,0.2898,1.035,8.95,0.45,8.961305708
22/02/2020 15:00,10.27864,-0.25998,10.28192734,0.30864,0.09002,0.3215,9.97,-0.35,9.976141539,10.31864,0.09002,10.31903266,0.30864,0.09002,0.3215,10.01,0,10.01
22/02/2020 15:30,10.59144,0.12292,10.59215326,0.42144,0.12292,0.439,10.17,0,10.17,10.63144,0.12292,10.63215057,0.42144,0.12292,0.439,10.21,0,10.21
22/02/2020 16:00,10.16552,-0.29964,10.16993515,0.27552,0.08036,0.287,9.89,-0.38,9.897297611,10.20552,0.49036,10.21729374,0.27552,0.08036,0.287,9.93,0.41,9.938460645
22/02/2020 16:30,10.16456,-0.28242,10.16848273,0.33456,0.09758,0.3485,9.83,-0.38,9.837342121,10.21456,0.09758,10.21502608,0.33456,0.09758,0.3485,9.88,0,9.88
22/02/2020 17:00,10.52568,-0.34626,10.53137386,0.11568,0.03374,0.1205,10.41,-0.38,10.41693333,10.57568,0.38374,10.58263974,0.11568,0.03374,0.1205,10.46,0.35,10.465854
22/02/2020 17:30,10.76568,1.14874,10.82679405,0.23568,0.06874,0.2455,10.53,1.08,10.58523972,10.80568,0.63874,10.82454198,0.23568,0.06874,0.2455,10.57,0.57,10.58535781
22/02/2020 18:00,10.89752,1.33636,10.97915298,0.22752,0.06636,0.237,10.67,1.27,10.74531526,10.94752,2.51636,11.23299879,0.22752,0.06636,0.237,10.72,2.45,10.99640396
22/02/2020 18:30,10.97032,-0.32074,10.97500775,0.10032,0.02926,0.1045,10.87,-0.35,10.87563331,11.02032,0.37926,11.02684411,0.10032,0.02926,0.1045,10.92,0.35,10.92560753
22/02/2020 19:00,10.45232,2.03026,10.64767341,0.17232,0.05026,0.1795,10.28,1.98,10.46894455,10.49232,5.08026,11.65752206,0.17232,0.05026,0.1795,10.32,5.03,11.48056183
22/02/2020 19:30,10.06096,0.19028,10.06275919,0.72096,0.21028,0.751,9.34,-0.02,9.340021413,10.07096,1.27028,10.15075596,0.72096,0.21028,0.751,9.35,1.06,9.409893729
22/02/2020 20:00,10.08648,-0.33686,10.09210352,0.21648,0.06314,0.2255,9.87,-0.4,9.878102044,10.14648,0.45314,10.15659354,0.21648,0.06314,0.2255,9.93,0.39,9.937655659
22/02/2020 20:30,9.56464,-0.26448,9.568295982,0.46464,0.13552,0.484,9.1,-0.4,9.108786966,9.62464,0.52552,9.638976419,0.46464,0.13552,0.484,9.16,0.39,9.168298643
22/02/2020 21:00,9.34336,-0.26152,9.347019247,0.30336,0.08848,0.316,9.04,-0.35,9.046772905,9.40336,0.43848,9.413577641,0.30336,0.08848,0.316,9.1,0.35,9.106728282
22/02/2020 21:30,8.92576,-0.20832,8.928190679,0.48576,0.14168,0.506,8.44,-0.35,8.447253992,8.97576,0.49168,8.989216696,0.48576,0.14168,0.506,8.49,0.35,8.497211307
22/02/2020 22:00,9.05328,-0.31696,9.058826767,0.11328,0.03304,0.118,8.94,-0.35,8.946848607,9.10328,0.38304,9.11133505,0.11328,0.03304,0.118,8.99,0.35,8.996810546
22/02/2020 22:30,8.39832,-0.26924,8.402634646,0.44832,0.13076,0.467,7.95,-0.4,7.960056532,8.43832,0.52076,8.454373744,0.44832,0.13076,0.467,7.99,0.39,7.999512485
22/02/2020 23:00,8.67968,-0.45676,8.691689974,0.07968,0.02324,0.083,8.6,-0.48,8.613384933,8.71968,0.49324,8.733619238,0.07968,0.02324,0.083,8.64,0.47,8.652774122
22/02/2020 23:30,7.90808,-0.50056,7.923906208,0.23808,0.06944,0.248,7.67,-0.57,7.691150759,7.93808,0.62944,7.96299622,0.23808,0.06944,0.248,7.7,0.56,7.72033678
23/02/2020 00:00,7.6792,-0.7969,7.720437957,0.0792,0.0231,0.0825,7.6,-0.82,7.644108843,7.7292,0.8331,7.773968629,0.0792,0.0231,0.0825,7.65,0.81,7.692762833
23/02/2020 00:30,7.63272,-0.73754,7.668270982,0.28272,0.08246,0.2945,7.35,-0.82,7.395600043,7.66272,0.89246,7.714516359,0.28272,0.08246,0.2945,7.38,0.81,7.424318151
23/02/2020 01:00,7.69312,-0.36284,7.70167178,0.81312,0.23716,0.847,6.88,-0.6,6.906113234,7.72312,0.78716,7.763131031,0.81312,0.23716,0.847,6.91,0.55,6.931854009
23/02/2020 01:30,7.83776,-0.80732,7.879228858,0.31776,0.09268,0.331,7.52,-0.9,7.573664899,7.87776,0.95268,7.935156067,0.31776,0.09268,0.331,7.56,0.86,7.608758112
23/02/2020 02:00,7.58744,-0.66158,7.616228322,0.81744,0.23842,0.8515,6.77,-0.9,6.829560747,7.62744,1.09842,7.70612532,0.81744,0.23842,0.8515,6.81,0.86,6.864087703
23/02/2020 02:30,7.47784,-0.98938,7.543007613,0.44784,0.13062,0.4665,7.03,-1.12,7.118658582,7.51784,1.19062,7.611536918,0.44784,0.13062,0.4665,7.07,1.06,7.149020912
23/02/2020 03:00,7.41576,-0.58832,7.439060209,0.72576,0.21168,0.756,6.69,-0.8,6.7376628,7.41576,1.77168,7.624457122,0.72576,0.21168,0.756,6.69,1.56,6.869475963
23/02/2020 03:30,7.67248,-0.95386,7.731545657,0.43248,0.12614,0.4505,7.24,-1.08,7.320109289,7.69248,1.15614,7.77887577,0.43248,0.12614,0.4505,7.26,1.03,7.33270073
23/02/2020 04:00,7.64856,-0.94042,7.706157269,0.47856,0.13958,0.4985,7.17,-1.08,7.250882705,7.67856,1.16958,7.767123087,0.47856,0.13958,0.4985,7.2,1.03,7.273300489
23/02/2020 04:30,7.45368,-0.93726,7.512376578,0.28368,0.08274,0.2955,7.17,-1.02,7.242188896,7.48368,1.05274,7.557362493,0.28368,0.08274,0.2955,7.2,0.97,7.265046455
23/02/2020 05:00,7.63496,-0.96522,7.695730235,0.32496,0.09478,0.3385,7.31,-1.06,7.386453818,7.66496,1.09478,7.742748546,0.32496,0.09478,0.3385,7.34,1,7.407806693
23/02/2020 05:30,7.19672,-0.95304,7.259549848,0.36672,0.10696,0.382,6.83,-1.06,6.911765332,7.22672,1.10696,7.311008303,0.36672,0.10696,0.382,6.86,1,6.932503155
23/02/2020 06:00,7.84336,-0.69402,7.874005324,0.36336,0.10598,0.3785,7.48,-0.8,7.522659104,7.87336,0.85598,7.919753749,0.36336,0.10598,0.3785,7.51,0.75,7.547357153
23/02/2020 06:30,8.11784,-0.57688,8.138311668,0.38784,0.11312,0.404,7.73,-0.69,7.760734501,8.14784,0.75312,8.182572114,0.38784,0.11312,0.404,7.76,0.64,7.786347025
23/02/2020 07:00,8.01832,-0.66424,8.045785878,0.08832,0.02576,0.092,7.93,-0.69,7.959962311,8.04832,0.66576,8.075809012,0.08832,0.02576,0.092,7.96,0.64,7.985687196
23/02/2020 07:30,9.31272,-0.76004,9.343683139,0.10272,0.02996,0.107,9.21,-0.79,9.243819557,9.34272,0.76996,9.374393602,0.10272,0.02996,0.107,9.24,0.74,9.269584672
23/02/2020 08:00,9.464,-0.0455,9.464109374,0.084,0.0245,0.0875,9.38,-0.07,9.38026119,9.474,1.1745,9.546524302,0.084,0.0245,0.0875,9.39,1.15,9.460158561
23/02/2020 08:30,9.64712,-0.41584,9.656078252,0.11712,0.03416,0.122,9.53,-0.45,9.540618429,9.69712,0.44416,9.707286665,0.11712,0.03416,0.122,9.58,0.41,9.588769473
23/02/2020 09:00,9.09136,-0.30752,9.096559525,0.35136,0.10248,0.366,8.74,-0.41,8.74961142,9.13136,0.47248,9.143575493,0.35136,0.10248,0.366,8.78,0.37,8.787792669
23/02/2020 09:30,9.1932,-0.1574,9.194547352,0.7632,0.2226,0.795,8.43,-0.38,8.438560304,9.2332,0.5926,9.252197415,0.7632,0.2226,0.795,8.47,0.37,8.478077612
23/02/2020 10:00,9.74136,0.95248,9.787814506,1.31136,0.38248,1.366,8.43,0.57,8.449248487,9.78136,0.69248,9.805841728,1.31136,0.38248,1.366,8.47,0.31,8.475671065
23/02/2020 10:30,10.99136,-0.19502,10.99308999,0.53136,0.15498,0.5535,10.46,-0.35,10.465854,11.04136,0.27498,11.04478359,0.53136,0.15498,0.5535,10.51,0.12,10.51068504
23/02/2020 11:00,10.55264,-0.25048,10.55561231,0.51264,0.14952,0.534,10.04,-0.4,10.04796497,10.59264,0.51952,10.60537237,0.51264,0.14952,0.534,10.08,0.37,10.08678839
23/02/2020 11:30,10.6588,-0.2391,10.66148143,0.4488,0.1309,0.4675,10.21,-0.37,10.21670201,10.6988,0.5009,10.71051923,0.4488,0.1309,0.4675,10.25,0.37,10.25667587
23/02/2020 12:00,10.67688,-0.15216,10.67796419,0.74688,0.21784,0.778,9.93,-0.37,9.936890862,10.71688,0.62784,10.735255,0.74688,0.21784,0.778,9.97,0.41,9.97842673
23/02/2020 12:30,10.64688,0.26784,10.65024845,2.18688,0.63784,2.278,8.46,-0.37,8.468087151,10.66688,0.98784,10.71252336,2.18688,0.63784,2.278,8.48,0.35,8.487219804
23/02/2020 13:00,10.44888,0.09634,10.44932412,1.59888,0.46634,1.6655,8.85,-0.37,8.857731086,10.47888,0.73634,10.50471907,1.59888,0.46634,1.6655,8.88,0.27,8.884103781
23/02/2020 13:30,10.39824,0.48032,10.40932766,2.77824,0.81032,2.894,7.62,-0.33,7.627142322,10.41824,0.81032,10.44970541,2.77824,0.81032,2.894,7.64,0,7.64
23/02/2020 14:00,10.12464,1.95552,10.31175997,2.62464,0.76552,2.734,7.5,1.19,7.593819856,10.07464,2.90552,10.48524762,2.62464,0.76552,2.734,7.45,2.14,7.751264413
23/02/2020 14:30,9.81072,5.56646,11.27988049,2.97072,0.86646,3.0945,6.84,4.7,8.299132485,9.61072,6.52646,11.61725523,2.97072,0.86646,3.0945,6.64,5.66,8.724975645
23/02/2020 15:00,9.58176,0.79968,9.615072168,2.74176,0.79968,2.856,6.84,0,6.84,9.56176,0.79968,9.595141604,2.74176,0.79968,2.856,6.82,0,6.82
23/02/2020 15:30,9.8568,0.6524,9.878366869,2.2368,0.6524,2.33,7.62,0,7.62,9.8768,0.6524,9.898323292,2.2368,0.6524,2.33,7.64,0,7.64
23/02/2020 16:00,9.73824,0.14532,9.739324217,1.69824,0.49532,1.769,8.04,-0.35,8.047614553,9.76824,0.49532,9.780790081,1.69824,0.49532,1.769,8.07,0,8.07
23/02/2020 16:30,9.95856,-0.21042,9.960782793,0.47856,0.13958,0.4985,9.48,-0.35,9.48645877,9.99856,0.48958,10.01053898,0.47856,0.13958,0.4985,9.52,0.35,9.526431651
23/02/2020 17:00,10.09904,0.34722,10.10500721,0.29904,0.08722,0.3115,9.8,0.26,9.803448373,10.11904,1.45722,10.22342705,0.29904,0.08722,0.3115,9.82,1.37,9.915104639
23/02/2020 17:30,10.06816,0.50238,10.08068606,0.72816,0.21238,0.7585,9.34,0.29,9.344501057,10.11816,-0.10762,10.11873232,0.72816,0.21238,0.7585,9.39,-0.32,9.395451027
23/02/2020 18:00,10.45504,0.27272,10.45859635,0.93504,0.27272,0.974,9.52,0,9.52,10.50504,0.27272,10.50857943,0.93504,0.27272,0.974,9.57,0,9.57
23/02/2020 18:30,10.51456,0.13258,10.51539583,0.45456,0.13258,0.4735,10.06,0,10.06,10.56456,0.13258,10.56539187,0.45456,0.13258,0.4735,10.11,0,10.11
23/02/2020 19:00,10.53616,0.13888,10.53707527,0.47616,0.13888,0.496,10.06,0,10.06,10.58616,0.13888,10.58707095,0.47616,0.13888,0.496,10.11,0,10.11
23/02/2020 19:30,10.24808,-0.24556,10.25102158,0.35808,0.10444,0.373,9.89,-0.35,9.896191187,10.30808,0.45444,10.31809231,0.35808,0.10444,0.373,9.95,0.35,9.956153876
23/02/2020 20:00,9.99704,-0.26628,10.00058567,0.28704,0.08372,0.299,9.71,-0.35,9.716305882,10.05704,0.43372,10.06638796,0.28704,0.08372,0.299,9.77,0.35,9.776267181
23/02/2020 20:30,9.7544,-0.2408,9.757371777,0.3744,0.1092,0.39,9.38,-0.35,9.386527579,9.7944,0.4592,9.805158642,0.3744,0.1092,0.39,9.42,0.35,9.426499881
23/02/2020 21:00,9.64928,-0.33646,9.655144217,0.14928,0.04354,0.1555,9.5,-0.38,9.507596962,9.68928,0.39354,9.697268721,0.14928,0.04354,0.1555,9.54,0.35,9.546418176
23/02/2020 21:30,9.4448,-0.2386,9.447813345,0.4848,0.1414,0.505,8.96,-0.38,8.968054416,9.4848,0.6014,9.503847274,0.4848,0.1414,0.505,9,0.46,9.011747888
23/02/2020 22:00,9.04512,-0.52934,9.060595822,0.34512,0.10066,0.3595,8.7,-0.63,8.72278052,9.09512,0.68066,9.120554032,0.34512,0.10066,0.3595,8.75,0.58,8.769201788
23/02/2020 22:30,8.68344,-0.41858,8.693522845,0.55344,0.16142,0.5765,8.13,-0.58,8.15066255,8.72344,0.69142,8.750798081,0.55344,0.16142,0.5765,8.17,0.53,8.187172894
23/02/2020 23:00,8.41656,-0.12642,8.417509385,0.28656,0.08358,0.2985,8.13,-0.21,8.132711725,8.45656,1.45358,8.580577011,0.28656,0.08358,0.2985,8.17,1.37,8.284069048
23/02/2020 23:30,8.49872,-0.99704,8.557004756,0.07872,0.02296,0.082,8.42,-1.02,8.481556461,8.52872,0.99296,8.586328342,0.07872,0.02296,0.082,8.45,0.97,8.505492343
24/02/2020 00:00,8.24824,-0.87718,8.294751826,0.07824,0.02282,0.0815,8.17,-0.9,8.219422121,8.27824,0.91282,8.328415086,0.07824,0.02282,0.0815,8.2,0.89,8.24815737
24/02/2020 00:30,7.99776,-0.41732,8.008640396,0.07776,0.02268,0.081,7.92,-0.44,7.932212806,8.01776,0.45268,8.030528912,0.07776,0.02268,0.081,7.94,0.43,7.951635052
24/02/2020 01:00,8.15776,-0.90732,8.208061757,0.07776,0.02268,0.081,8.08,-0.93,8.133344945,8.19776,0.93268,8.250646096,0.07776,0.02268,0.081,8.12,0.91,8.170832271
24/02/2020 01:30,8.32712,-0.98334,8.384979729,0.05712,0.01666,0.0595,8.27,-1,8.330240093,8.37712,0.99666,8.436200012,0.05712,0.01666,0.0595,8.32,0.98,8.377517532
24/02/2020 02:00,8.27816,-0.92762,8.329970699,0.00816,0.00238,0.0085,8.27,-0.93,8.322127132,8.32816,0.91238,8.377988198,0.00816,0.00238,0.0085,8.32,0.91,8.369617673
24/02/2020 02:30,9.71864,-0.68748,9.742925238,0.00864,0.00252,0.009,9.71,-0.69,9.734485092,9.75864,0.67252,9.781786023,0.00864,0.00252,0.009,9.75,0.67,9.7729934
24/02/2020 03:00,9.57816,-0.71762,9.605005333,0.00816,0.00238,0.0085,9.57,-0.72,9.597046421,9.60816,0.70238,9.633798641,0.00816,0.00238,0.0085,9.6,0.7,9.625487001
24/02/2020 03:30,8.28496,-0.71272,8.315559632,0.02496,0.00728,0.026,8.26,-0.72,8.291320763,8.32496,0.70728,8.354950868,0.02496,0.00728,0.026,8.3,0.7,8.329465769
24/02/2020 04:00,8.58816,-0.78762,8.624200685,0.00816,0.00238,0.0085,8.58,-0.79,8.616292706,8.63816,0.77238,8.672622386,0.00816,0.00238,0.0085,8.63,0.77,8.664283006
24/02/2020 04:30,8.12816,-0.78762,8.166231092,0.00816,0.00238,0.0085,8.12,-0.79,8.158339292,8.16816,0.77238,8.2045968,0.00816,0.00238,0.0085,8.16,0.77,8.196249142
24/02/2020 05:00,8.41384,-0.68138,8.441385091,0.06384,0.01862,0.0665,8.35,-0.7,8.379289946,8.44384,0.70862,8.473522069,0.06384,0.01862,0.0665,8.38,0.69,8.408358936
24/02/2020 05:30,9.0284,-0.2838,9.032859403,0.1584,0.0462,0.165,8.87,-0.33,8.876136547,9.0784,0.3462,9.084998679,0.1584,0.0462,0.165,8.92,0.3,8.925043417
24/02/2020 06:00,9.08552,-0.42714,9.095555082,0.21552,0.06286,0.2245,8.87,-0.49,8.883524076,9.13552,0.49286,9.148805203,0.21552,0.06286,0.2245,8.92,0.43,8.930358335
24/02/2020 06:30,10.82472,-0.31904,10.82942056,0.17472,0.05096,0.182,10.65,-0.37,10.65642529,10.86472,0.40096,10.87211615,0.17472,0.05096,0.182,10.69,0.35,10.69572812
24/02/2020 07:00,11.92904,0.39472,11.93556866,0.11904,0.03472,0.124,11.81,0.36,11.8154856,11.97904,-0.34528,11.98401509,0.11904,0.03472,0.124,11.86,-0.38,11.86608613
24/02/2020 07:30,12.72608,0.70094,12.74536893,0.10608,0.03094,0.1105,12.62,0.67,12.63777275,12.77608,-0.66906,12.79358673,0.10608,0.03094,0.1105,12.67,-0.7,12.68932228
24/02/2020 08:00,12.78008,1.21294,12.8375102,0.49008,0.14294,0.5105,12.29,1.07,12.33649059,12.84008,-0.98706,12.87796342,0.49008,0.14294,0.5105,12.35,-1.13,12.40158861
24/02/2020 08:30,13.1944,1.6517,13.2973796,0.7944,0.2317,0.8275,12.4,1.42,12.48104162,13.2544,-1.2583,13.31399408,0.7944,0.2317,0.8275,12.46,-1.49,12.54877285
24/02/2020 09:00,13.4824,1.6132,13.57856855,0.9024,0.2632,0.94,12.58,1.35,12.65222905,13.5424,-1.1468,13.59087002,0.9024,0.2632,0.94,12.64,-1.41,12.71840006
24/02/2020 09:30,13.8112,1.6891,13.91410451,0.9912,0.2891,1.0325,12.82,1.4,12.8962165,13.8712,-1.1709,13.92053146,0.9912,0.2891,1.0325,12.88,-1.46,12.96248433
24/02/2020 10:00,13.96064,1.51602,14.04271291,0.50064,0.14602,0.5215,13.46,1.37,13.52954175,14.02064,-1.31398,14.08207689,0.50064,0.14602,0.5215,13.52,-1.46,13.59860287
24/02/2020 10:30,13.86336,1.62848,13.95867822,0.78336,0.22848,0.816,13.08,1.4,13.15471018,13.93336,-1.23152,13.98767895,0.78336,0.22848,0.816,13.15,-1.46,13.23080119
24/02/2020 11:00,14.09456,1.62008,14.18736342,0.51456,0.15008,0.536,13.58,1.47,13.65933014,14.15456,-1.38992,14.22263852,0.51456,0.15008,0.536,13.64,-1.54,13.72666019
24/02/2020 11:30,14.03112,1.52366,14.11360578,0.32112,0.09366,0.3345,13.71,1.43,13.78437521,14.09112,-1.39634,14.16013518,0.32112,0.09366,0.3345,13.77,-1.49,13.85037906
24/02/2020 12:00,14.05024,1.60132,14.14119761,0.45024,0.13132,0.469,13.6,1.47,13.67921416,14.11024,-1.40868,14.18038265,0.45024,0.13132,0.469,13.66,-1.54,13.74653411
24/02/2020 12:30,13.79024,1.71882,13.89694432,0.51024,0.14882,0.5315,13.28,1.57,13.37248294,13.85024,-1.49118,13.93028233,0.51024,0.14882,0.5315,13.34,-1.64,13.44043154
24/02/2020 13:00,13.64816,1.80738,13.76731251,0.36816,0.10738,0.3835,13.28,1.7,13.38836809,13.70816,-1.21262,13.7616895,0.36816,0.10738,0.3835,13.34,-1.32,13.40514826
24/02/2020 13:30,13.27264,1.39202,13.34543713,0.69264,0.20202,0.7215,12.58,1.19,12.63615844,13.32264,-1.04798,13.36379432,0.69264,0.20202,0.7215,12.63,-1.25,12.69170595
24/02/2020 14:00,13.80768,1.84474,13.93036585,0.66768,0.19474,0.6955,13.14,1.65,13.2431907,13.86768,-1.51526,13.95021725,0.66768,0.19474,0.6955,13.2,-1.71,13.31030052
24/02/2020 14:30,13.46184,1.76762,13.57739359,0.71184,0.20762,0.7415,12.75,1.56,12.84508077,13.52184,-1.41238,13.59540269,0.71184,0.20762,0.7415,12.81,-1.62,12.91202928
24/02/2020 15:00,13.4092,1.5981,13.5040945,0.4392,0.1281,0.4575,12.97,1.47,13.05303796,13.4592,-1.4119,13.5330531,0.4392,0.1281,0.4575,13.02,-1.54,13.11075894
24/02/2020 15:30,13.13984,1.56912,13.23319813,0.33984,0.09912,0.354,12.8,1.47,12.88413365,13.18984,-1.44088,13.26830865,0.33984,0.09912,0.354,12.85,-1.54,12.94195117
24/02/2020 16:00,13.08992,1.36456,13.16085216,0.28992,0.08456,0.302,12.8,1.28,12.8638408,13.13992,-1.26544,13.20071347,0.28992,0.08456,0.302,12.85,-1.35,12.92071979
24/02/2020 16:30,13.89784,1.30812,13.95926698,0.26784,0.07812,0.279,13.63,1.23,13.68538637,13.95784,-1.22188,14.01122008,0.26784,0.07812,0.279,13.69,-1.3,13.75158536
24/02/2020 17:00,12.68304,1.03922,12.72554446,0.20304,0.05922,0.2115,12.48,0.98,12.51841843,12.74304,-0.98078,12.78072759,0.20304,0.05922,0.2115,12.54,-1.04,12.58305209
24/02/2020 17:30,12.65856,0.90208,12.69066151,0.17856,0.05208,0.186,12.48,0.85,12.50891282,12.71856,-0.86792,12.74813922,0.17856,0.05208,0.186,12.54,-0.92,12.57370272
24/02/2020 18:00,12.87744,1.12592,12.92656787,0.15744,0.04592,0.164,12.72,1.08,12.76576672,12.95744,-1.10408,13.00439326,0.15744,0.04592,0.164,12.8,-1.15,12.85155633
24/02/2020 18:30,12.81744,1.10592,12.86506227,0.15744,0.04592,0.164,12.66,1.06,12.70429849,12.87744,-1.10408,12.92468389,0.15744,0.04592,0.164,12.72,-1.15,12.77187927
24/02/2020 19:00,12.69792,1.03606,12.74011745,0.15792,0.04606,0.1645,12.54,0.99,12.57901824,12.75792,-1.00394,12.79735982,0.15792,0.04606,0.1645,12.6,-1.05,12.64367431
24/02/2020 19:30,12.28888,0.67634,12.3074777,0.15888,0.04634,0.1655,12.13,0.63,12.14634925,12.34888,-0.65366,12.3661679,0.15888,0.04634,0.1655,12.19,-0.7,12.2100819
24/02/2020 20:00,11.9484,0.6262,11.96479791,0.1584,0.0462,0.165,11.79,0.58,11.80425771,12.0084,-0.6038,12.02357039,0.1584,0.0462,0.165,11.85,-0.65,11.86781361
24/02/2020 20:30,11.5484,0.5062,11.55948879,0.1584,0.0462,0.165,11.39,0.46,11.39928507,11.5984,-0.4738,11.60807344,0.1584,0.0462,0.165,11.44,-0.52,11.45181208
24/02/2020 21:00,11.2284,0.4162,11.23611094,0.1584,0.0462,0.165,11.07,0.37,11.07618165,11.2784,-0.3338,11.28333856,0.1584,0.0462,0.165,11.12,-0.38,11.12649091
24/02/2020 21:30,10.80888,0.28634,10.81267208,0.15888,0.04634,0.1655,10.65,0.24,10.65270388,10.85888,-0.33366,10.86400496,0.15888,0.04634,0.1655,10.7,-0.38,10.70674554
24/02/2020 22:00,10.2484,0.3962,10.25605563,0.1584,0.0462,0.165,10.09,0.35,10.09606854,10.2984,-0.3338,10.30380828,0.1584,0.0462,0.165,10.14,-0.38,10.14711782
24/02/2020 22:30,9.7784,-0.4038,9.786733929,0.1584,0.0462,0.165,9.62,-0.45,9.630519197,9.8184,0.4862,9.830430764,0.1584,0.0462,0.165,9.66,0.44,9.670015512
24/02/2020 23:00,9.2984,-0.3038,9.303361597,0.1584,0.0462,0.165,9.14,-0.35,9.146698858,9.3284,0.0462,9.328514405,0.1584,0.0462,0.165,9.17,0,9.17
24/02/2020 23:30,8.9584,0.6462,8.981676069,0.1584,0.0462,0.165,8.8,0.6,8.820430828,8.9684,2.2862,9.25520983,0.1584,0.0462,0.165,8.81,2.24,9.090308026
25/02/2020 00:00,8.74384,-0.29138,8.748693631,0.30384,0.08862,0.3165,8.44,-0.38,8.448550171,8.77384,0.45862,8.785818155,0.30384,0.08862,0.3165,8.47,0.37,8.478077612
25/02/2020 00:30,8.7476,-0.1357,8.748652482,0.8376,0.2443,0.8725,7.91,-0.38,7.919122426,8.7776,0.6143,8.799069624,0.8376,0.2443,0.8725,7.94,0.37,7.948616232
25/02/2020 01:00,8.93608,-0.22656,8.938951572,0.52608,0.15344,0.548,8.41,-0.38,8.41858064,8.96608,0.52344,8.981346224,0.52608,0.15344,0.548,8.44,0.37,8.448106297
25/02/2020 01:30,9.17056,0.12558,9.171419795,0.43056,0.12558,0.4485,8.74,0,8.74,9.20056,0.12558,9.201416991,0.43056,0.12558,0.4485,8.77,0,8.77
25/02/2020 02:00,9.26776,-0.25732,9.271331566,0.31776,0.09268,0.331,8.95,-0.35,8.956840961,9.30776,0.09268,9.308221409,0.31776,0.09268,0.331,8.99,0,8.99
25/02/2020 02:30,9.5796,-0.4147,9.588571961,0.1896,0.0553,0.1975,9.39,-0.47,9.401755155,9.6196,0.2653,9.623257673,0.1896,0.0553,0.1975,9.43,0.21,9.432337992
25/02/2020 03:00,9.172,0.1435,9.173122492,0.492,0.1435,0.5125,8.68,0,8.68,9.212,0.1435,9.213117618,0.492,0.1435,0.5125,8.72,0,8.72
25/02/2020 03:30,8.9908,-0.2131,8.993325094,0.6408,0.1869,0.6675,8.35,-0.4,8.359575348,9.0308,0.5469,9.047344818,0.6408,0.1869,0.6675,8.39,0.36,8.397719929
25/02/2020 04:00,8.8408,-0.2131,8.843367925,0.6408,0.1869,0.6675,8.2,-0.4,8.209750301,8.8608,0.5469,8.877661643,0.6408,0.1869,0.6675,8.22,0.36,8.227879435
25/02/2020 04:30,9.05712,-0.22084,9.059811974,0.47712,0.13916,0.497,8.58,-0.36,8.587549126,9.08712,0.49916,9.100819227,0.47712,0.13916,0.497,8.61,0.36,8.617522846
25/02/2020 05:00,9.13192,-0.16694,9.133445782,0.66192,0.19306,0.6895,8.47,-0.36,8.477647079,9.16192,0.55306,9.178597575,0.66192,0.19306,0.6895,8.5,0.36,8.507620114
25/02/2020 05:30,9.51536,-0.25052,9.518657269,0.37536,0.10948,0.391,9.14,-0.36,9.147086968,9.54536,0.46948,9.556898503,0.37536,0.10948,0.391,9.17,0.36,9.177063801
25/02/2020 06:00,10.22192,0.43806,10.23130222,0.30192,0.08806,0.3145,9.92,0.35,9.926172475,10.25192,-0.25194,10.25501523,0.30192,0.08806,0.3145,9.95,-0.34,9.95580735
25/02/2020 06:30,11.1432,0.8201,11.17333747,0.8232,0.2401,0.8575,10.32,0.58,10.3362856,11.1932,-0.3299,11.19806056,0.8232,0.2401,0.8575,10.37,-0.57,10.38565357
25/02/2020 07:00,11.85024,0.70382,11.87112255,0.63024,0.18382,0.6565,11.22,0.52,11.23204345,11.90024,-0.32618,11.90470938,0.63024,0.18382,0.6565,11.27,-0.51,11.28153358
25/02/2020 07:30,12.62064,1.80852,12.74956072,0.44064,0.12852,0.459,12.18,1.68,12.29531618,12.61064,-0.09148,12.6109718,0.44064,0.12852,0.459,12.17,-0.22,12.17198833
25/02/2020 08:00,13.22176,1.54218,13.31139574,0.28176,0.08218,0.2935,12.94,1.46,13.02210428,13.27176,-1.43782,13.34941721,0.28176,0.08218,0.2935,12.99,-1.52,13.0786276
25/02/2020 08:30,13.7824,1.8957,13.91216116,0.8424,0.2457,0.8775,12.94,1.65,13.0447729,13.8324,-1.4643,13.90968958,0.8424,0.2457,0.8775,12.99,-1.71,13.10206854
25/02/2020 09:00,13.84944,2.08192,14.00504835,1.30944,0.38192,1.364,12.54,1.7,12.65470663,13.88944,-1.38808,13.9586285,1.30944,0.38192,1.364,12.58,-1.77,12.70390885
25/02/2020 09:30,13.63912,2.22766,13.81984311,1.80912,0.52766,1.8845,11.83,1.7,11.95152292,13.66912,-1.24234,13.72545993,1.80912,0.52766,1.8845,11.86,-1.77,11.99135105
25/02/2020 10:00,13.80552,2.28786,13.99380884,2.25552,0.65786,2.3495,11.55,1.63,11.66445027,13.83552,-1.03214,13.87396579,2.25552,0.65786,2.3495,11.58,-1.69,11.70267064
25/02/2020 10:30,14.09912,2.33016,14.29037545,2.46912,0.72016,2.572,11.63,1.61,11.74091138,14.11912,-0.93984,14.15036568,2.46912,0.72016,2.572,11.65,-1.66,11.76767182
25/02/2020 11:00,13.20616,2.56638,13.45321405,2.69616,0.78638,2.8085,10.51,1.78,10.65966697,13.23616,-1.04362,13.27723895,2.69616,0.78638,2.8085,10.54,-1.83,10.69768667
25/02/2020 11:30,13.13352,2.33686,13.33979993,2.42352,0.70686,2.5245,10.71,1.63,10.83332821,13.16352,-0.98314,13.20018269,2.42352,0.70686,2.5245,10.74,-1.69,10.8721525
25/02/2020 12:00,13.52568,1.85374,13.65211967,1.07568,0.31374,1.1205,12.45,1.54,12.54488342,13.56568,-1.28626,13.62652335,1.07568,0.31374,1.1205,12.49,-1.6,12.59206496
25/02/2020 12:30,14.084,1.7145,14.18797259,0.804,0.2345,0.8375,13.28,1.48,13.36221539,14.134,-1.3155,14.19508705,0.804,0.2345,0.8375,13.33,-1.55,13.41981371
25/02/2020 13:00,13.45088,2.35734,13.65588608,2.39088,0.69734,2.4905,11.06,1.66,11.18388126,13.47088,-1.02266,13.50964254,2.39088,0.69734,2.4905,11.08,-1.72,11.21270708
25/02/2020 13:30,13.60224,2.57732,13.84425915,3.04224,0.88732,3.169,10.56,1.69,10.69437703,13.62224,-0.83268,13.64766568,3.04224,0.88732,3.169,10.58,-1.72,10.7188992
25/02/2020 14:00,13.47112,2.27366,13.66164719,2.00112,0.58366,2.0845,11.47,1.69,11.59383457,13.49112,-1.13634,13.53889166,2.00112,0.58366,2.0845,11.49,-1.72,11.61802479
25/02/2020 14:30,13.10496,1.91228,13.24374537,1.34496,0.39228,1.401,11.76,1.52,11.85782442,13.13496,-1.17772,13.18765326,1.34496,0.39228,1.401,11.79,-1.57,11.89407415
25/02/2020 15:00,12.81416,1.63538,12.91809445,0.94416,0.27538,0.9835,11.87,1.36,11.94765667,12.85416,-1.14462,12.90502167,0.94416,0.27538,0.9835,11.91,-1.42,11.99435284
25/02/2020 15:30,12.25936,1.29898,12.32798672,0.57936,0.16898,0.6035,11.68,1.13,11.7345345,12.30936,-1.03102,12.35246315,0.57936,0.16898,0.6035,11.73,-1.2,11.79122131
25/02/2020 16:00,12.37128,1.88204,12.51361832,2.20128,0.64204,2.293,10.17,1.24,10.245316,12.41128,-0.65796,12.428708,2.20128,0.64204,2.293,10.21,-1.3,10.29242926
25/02/2020 16:30,12.588,1.4015,12.66577855,1.308,0.3815,1.3625,11.28,1.02,11.32602313,12.648,-0.6985,12.66727304,1.308,0.3815,1.3625,11.34,-1.08,11.39131248
25/02/2020 17:00,12.30248,0.81614,12.32952143,0.19248,0.05614,0.2005,12.11,0.76,12.13382462,12.36248,-0.77386,12.38667716,0.19248,0.05614,0.2005,12.17,-0.83,12.19827037
25/02/2020 17:30,12.31936,0.68648,12.33847177,0.15936,0.04648,0.166,12.16,0.64,12.17683046,12.38936,-0.65352,12.40658412,0.15936,0.04648,0.166,12.23,-0.7,12.25001633
25/02/2020 18:00,15.48504,0.77522,15.50443259,0.15504,0.04522,0.1615,15.33,0.73,15.34737111,15.54504,-0.76478,15.56384133,0.15504,0.04522,0.1615,15.39,-0.81,15.41130105
25/02/2020 18:30,12.34456,0.58508,12.35841738,0.15456,0.04508,0.161,12.19,0.54,12.20195476,12.41456,-0.56492,12.42740659,0.15456,0.04508,0.161,12.26,-0.61,12.27516599
25/02/2020 19:00,12.34408,0.58494,12.35793129,0.15408,0.04494,0.1605,12.19,0.54,12.20195476,12.41408,-0.56506,12.42693345,0.15408,0.04494,0.1605,12.26,-0.61,12.27516599
25/02/2020 19:30,12.13408,0.52494,12.14542957,0.15408,0.04494,0.1605,11.98,0.48,11.98961217,12.19408,-0.49506,12.20412518,0.15408,0.04494,0.1605,12.04,-0.54,12.05210355
25/02/2020 20:00,11.95456,0.52508,11.96608598,0.15456,0.04508,0.161,11.8,0.48,11.80975868,12.01456,-0.44492,12.02279526,0.15456,0.04508,0.161,11.86,-0.49,11.87011794
25/02/2020 20:30,11.59504,0.52522,11.60692934,0.15504,0.04522,0.1615,11.44,0.48,11.4500655,11.65504,-0.51478,11.66640287,0.15504,0.04522,0.1615,11.5,-0.56,11.51362671
25/02/2020 21:00,11.3712,0.4591,11.38046406,0.2712,0.0791,0.2825,11.1,0.38,11.1065026,11.4212,-0.3609,11.42690064,0.2712,0.0791,0.2825,11.15,-0.44,11.15867824
25/02/2020 21:30,10.99656,0.46358,11.00632719,0.28656,0.08358,0.2985,10.71,0.38,10.71673924,11.05656,-0.29642,11.06053271,0.28656,0.08358,0.2985,10.77,-0.38,10.77670172
25/02/2020 22:00,10.74176,0.44468,10.75096034,0.22176,0.06468,0.231,10.52,0.38,10.52686088,10.80176,-0.31532,10.80636136,0.22176,0.06468,0.231,10.58,-0.38,10.586822
25/02/2020 22:30,10.68416,0.04788,10.68426728,0.16416,0.04788,0.171,10.52,0,10.52,10.68416,-0.13212,10.68497686,0.16416,0.04788,0.171,10.52,-0.18,10.52153981
25/02/2020 23:00,10.06048,-0.28736,10.06458313,0.18048,0.05264,0.188,9.88,-0.34,9.885848471,10.11048,0.05264,10.11061703,0.18048,0.05264,0.188,9.93,0,9.93
25/02/2020 23:30,8.96792,-0.42394,8.977934854,0.15792,0.04606,0.1645,8.81,-0.47,8.822527982,9.00792,0.47606,9.020490887,0.15792,0.04606,0.1645,8.85,0.43,8.86044017
26/02/2020 00:00,8.6484,-0.4638,8.660827501,0.1584,0.0462,0.165,8.49,-0.51,8.505304227,8.6884,0.5262,8.704319675,0.1584,0.0462,0.165,8.53,0.48,8.543494601
26/02/2020 00:30,8.6484,-0.3238,8.654459486,0.1584,0.0462,0.165,8.49,-0.37,8.498058602,8.6884,0.3962,8.697428873,0.1584,0.0462,0.165,8.53,0.35,8.53717752
26/02/2020 01:00,8.64792,-0.32394,8.653985062,0.15792,0.04606,0.1645,8.49,-0.37,8.498058602,8.68792,0.39606,8.696942995,0.15792,0.04606,0.1645,8.53,0.35,8.53717752
26/02/2020 01:30,8.7384,-0.4138,8.748192099,0.1584,0.0462,0.165,8.58,-0.46,8.592322154,8.7884,0.4562,8.800232554,0.1584,0.0462,0.165,8.63,0.41,8.639733792
26/02/2020 02:00,8.73792,-0.38394,8.746351002,0.15792,0.04606,0.1645,8.58,-0.43,8.590768301,8.78792,0.41606,8.797763571,0.15792,0.04606,0.1645,8.63,0.37,8.637927992
26/02/2020 02:30,8.73368,-0.11976,8.734501062,1.06368,0.31024,1.108,7.67,-0.43,7.682043999,8.77368,0.68024,8.800010636,1.06368,0.31024,1.108,7.71,0.37,7.718872975
26/02/2020 03:00,8.62888,-0.43366,8.639770312,0.15888,0.04634,0.1655,8.47,-0.48,8.483590042,8.66888,0.47634,8.681957167,0.15888,0.04634,0.1655,8.51,0.43,8.520856764
26/02/2020 03:30,9.20792,0.68606,9.233442968,0.15792,0.04606,0.1645,9.05,0.64,9.072601611,9.15792,1.79606,9.332380739,0.15792,0.04606,0.1645,9,1.75,9.16856041
26/02/2020 04:00,8.52832,-0.42924,8.539115235,0.20832,0.06076,0.217,8.32,-0.49,8.334416596,8.55832,0.50076,8.572957588,0.20832,0.06076,0.217,8.35,0.44,8.361584778
26/02/2020 04:30,8.58976,-0.26132,8.593734055,0.50976,0.14868,0.531,8.08,-0.41,8.09039554,8.62976,0.51868,8.645333227,0.50976,0.14868,0.531,8.12,0.37,8.128425432
26/02/2020 05:00,9.16936,-0.36352,9.17656306,0.15936,0.04648,0.166,9.01,-0.41,9.0193237,9.19936,0.41648,9.208782764,0.15936,0.04648,0.166,9.04,0.37,9.047568734
26/02/2020 05:30,9.05824,-0.35218,9.065083709,0.43824,0.12782,0.4565,8.62,-0.48,8.633353925,9.09824,0.58782,9.117209192,0.43824,0.12782,0.4565,8.66,0.46,8.672208485
26/02/2020 06:00,9.46,0.245,9.463172037,0.84,0.245,0.875,8.62,0,8.62,9.5,0.415,9.509060153,0.84,0.245,0.875,8.66,0.17,8.661668431
26/02/2020 06:30,10.51248,0.53864,10.52627041,0.61248,0.17864,0.638,9.9,0.36,9.906543292,10.56248,-0.19136,10.56421329,0.61248,0.17864,0.638,9.95,-0.37,9.95687702
26/02/2020 07:00,11.76216,0.49188,11.77244044,0.21216,0.06188,0.221,11.55,0.43,11.55800156,11.82216,-0.41812,11.82955161,0.21216,0.06188,0.221,11.61,-0.48,11.61991824
26/02/2020 07:30,11.9892,0.7281,12.01128828,0.4392,0.1281,0.4575,11.55,0.6,11.56557392,12.0492,-0.5219,12.06049751,0.4392,0.1281,0.4575,11.61,-0.65,11.62818129
26/02/2020 08:00,12.97552,1.08286,13.02062614,0.45552,0.13286,0.4745,12.52,0.95,12.5559906,13.03552,-0.88714,13.06567254,0.45552,0.13286,0.4745,12.58,-1.02,12.62128361
26/02/2020 08:30,13.09232,1.20026,13.14722279,0.41232,0.12026,0.4295,12.68,1.08,12.72591058,13.15232,-1.02974,13.19256934,0.41232,0.12026,0.4295,12.74,-1.15,12.79179815
26/02/2020 09:00,12.8596,1.3403,12.92925815,0.5496,0.1603,0.5725,12.31,1.18,12.36642632,12.9096,-1.0897,12.95550919,0.5496,0.1603,0.5725,12.36,-1.25,12.42304713
26/02/2020 09:30,13.194,1.3095,13.25882447,0.444,0.1295,0.4625,12.75,1.18,12.80448749,13.254,-1.1205,13.3012795,0.444,0.1295,0.4625,12.81,-1.25,12.87084302
26/02/2020 10:00,13.50416,1.50538,13.58780726,0.46416,0.13538,0.4835,13.04,1.37,13.11176952,13.53416,-0.99462,13.5706579,0.46416,0.13538,0.4835,13.07,-1.13,13.11875756
26/02/2020 10:30,13.43808,1.36944,13.50767782,0.95808,0.27944,0.998,12.48,1.09,12.52750973,13.47808,-0.85056,13.50489144,0.95808,0.27944,0.998,12.52,-1.13,12.57089098
26/02/2020 11:00,13.06856,1.45708,13.14953773,1.25856,0.36708,1.311,11.81,1.09,11.86019393,13.11856,-0.76292,13.14072538,1.25856,0.36708,1.311,11.86,-1.13,11.91371059
26/02/2020 11:30,13.3408,1.4219,13.41636107,1.0008,0.2919,1.0425,12.34,1.13,12.39163024,13.3808,-0.8981,13.41090572,1.0008,0.2919,1.0425,12.38,-1.19,12.43706155
26/02/2020 12:00,13.38576,1.46918,13.46614498,1.26576,0.36918,1.3185,12.12,1.1,12.16981512,13.42576,-0.82082,13.45082812,1.26576,0.36918,1.3185,12.16,-1.19,12.21808905
26/02/2020 12:30,13.16096,1.60278,13.2581964,1.62096,0.47278,1.6885,11.54,1.13,11.59519297,13.20096,-0.71722,13.22042925,1.62096,0.47278,1.6885,11.58,-1.19,11.64098364
26/02/2020 13:00,12.89264,1.89702,13.03145621,2.49264,0.72702,2.5965,10.4,1.17,10.46560557,12.92264,-0.50298,12.93242489,2.49264,0.72702,2.5965,10.43,-1.23,10.50227594
26/02/2020 13:30,13.20224,1.97732,13.34949195,2.08224,0.60732,2.169,11.12,1.37,11.20407515,13.24224,-0.82268,13.26777007,2.08224,0.60732,2.169,11.16,-1.43,11.25124438
26/02/2020 14:00,13.00344,2.33142,13.21078995,2.71344,0.79142,2.8265,10.29,1.54,10.40459994,13.04344,-0.80858,13.06847844,2.71344,0.79142,2.8265,10.33,-1.6,10.45317655
26/02/2020 14:30,12.65824,1.84782,12.79239925,1.63824,0.47782,1.7065,11.02,1.37,11.10483228,12.68824,-0.95218,12.72391768,1.63824,0.47782,1.7065,11.05,-1.43,11.14214522
26/02/2020 15:00,12.48936,1.74398,12.61053446,1.41936,0.41398,1.4785,11.07,1.33,11.14960986,12.52936,-0.97602,12.56731781,1.41936,0.41398,1.4785,11.11,-1.39,11.19661556
26/02/2020 15:30,12.37976,1.58868,12.48128046,1.22976,0.35868,1.281,11.15,1.23,11.2176379,12.41976,-0.93132,12.45462948,1.22976,0.35868,1.281,11.19,-1.29,11.26411115
26/02/2020 16:00,12.8168,1.6049,12.91689073,0.9768,0.2849,1.0175,11.84,1.32,11.91335385,12.8568,-1.0851,12.90250938,0.9768,0.2849,1.0175,11.88,-1.37,11.95873321
26/02/2020 16:30,12.92344,1.34892,12.99364793,0.61344,0.17892,0.639,12.31,1.17,12.36547613,12.97344,-1.05108,13.01594847,0.61344,0.17892,0.639,12.36,-1.23,12.42105068
26/02/2020 17:00,12.89944,1.06442,12.94328174,0.28944,0.08442,0.3015,12.61,0.98,12.64802356,12.94944,-0.96558,12.98538952,0.28944,0.08442,0.3015,12.66,-1.05,12.70346803
26/02/2020 17:30,12.86872,0.75796,12.89102237,0.19872,0.05796,0.207,12.67,0.7,12.68932228,12.92872,-0.71204,12.9483127,0.19872,0.05796,0.207,12.73,-0.77,12.75326625
26/02/2020 18:00,13.12504,0.92522,13.15761023,0.15504,0.04522,0.1615,12.97,0.88,12.99981923,13.18504,-0.72478,13.20494551,0.15504,0.04522,0.1615,13.03,-0.77,13.05273151
26/02/2020 18:30,13.41416,1.31288,13.47825443,1.72416,0.50288,1.796,11.69,0.81,11.71802884,13.49416,-0.37712,13.49942864,1.72416,0.50288,1.796,11.77,-0.88,11.80285135
26/02/2020 19:00,13.17496,1.13228,13.22352559,1.34496,0.39228,1.401,11.83,0.74,11.85312195,13.23496,-0.41772,13.24155037,1.34496,0.39228,1.401,11.89,-0.81,11.91755847
26/02/2020 19:30,13.4536,0.7848,13.47647075,0.1536,0.0448,0.16,13.3,0.74,13.32057056,13.5236,-0.7652,13.54523119,0.1536,0.0448,0.16,13.37,-0.81,13.3945138
26/02/2020 20:00,12.86056,0.55308,12.87244736,0.25056,0.07308,0.261,12.61,0.48,12.6191323,12.92056,-0.47692,12.92935897,0.25056,0.07308,0.261,12.67,-0.55,12.68193203
26/02/2020 20:30,12.31408,0.52744,12.32537055,0.33408,0.09744,0.348,11.98,0.43,11.98771454,12.37408,-0.39256,12.3803053,0.33408,0.09744,0.348,12.04,-0.49,12.0499668
26/02/2020 21:00,11.94024,0.44882,11.94867234,0.27024,0.07882,0.2815,11.67,0.37,11.67586399,11.99024,-0.32118,11.99454092,0.27024,0.07882,0.2815,11.72,-0.4,11.72682395
26/02/2020 21:30,11.46616,0.49138,11.47668417,0.41616,0.12138,0.4335,11.05,0.37,11.05619283,11.52616,-0.27862,11.52952703,0.41616,0.12138,0.4335,11.11,-0.4,11.11719839
26/02/2020 22:00,11.16912,-0.27734,11.17256278,0.24912,0.07266,0.2595,10.92,-0.35,10.92560753,11.21912,0.07266,11.21935529,0.24912,0.07266,0.2595,10.97,0,10.97
26/02/2020 22:30,10.44248,-0.28386,10.4463374,0.43248,0.12614,0.4505,10.01,-0.41,10.01839308,10.49248,0.50614,10.50468059,0.43248,0.12614,0.4505,10.06,0.38,10.06717438
26/02/2020 23:00,9.59432,-0.31624,9.599530405,0.66432,0.19376,0.692,8.93,-0.51,8.944551414,9.64432,0.66376,9.667134301,0.66432,0.19376,0.692,8.98,0.47,8.992291143
26/02/2020 23:30,9.28648,-0.52436,9.301272182,0.15648,0.04564,0.163,9.13,-0.57,9.147775686,9.32648,0.55564,9.343016911,0.15648,0.04564,0.163,9.17,0.51,9.184171166
27/02/2020 00:00,9.06648,-0.52436,9.081630525,0.15648,0.04564,0.163,8.91,-0.57,8.928213707,9.09648,0.55564,9.11343427,0.15648,0.04564,0.163,8.94,0.51,8.954535164
27/02/2020 00:30,9.06744,-0.37408,9.075153112,0.15744,0.04592,0.164,8.91,-0.42,8.919893497,9.09744,0.50592,9.111496562,0.15744,0.04592,0.164,8.94,0.46,8.951826629
27/02/2020 01:00,9.24696,-0.30422,9.251962984,0.15696,0.04578,0.1635,9.09,-0.35,9.096735678,9.27696,0.16578,9.278441133,0.15696,0.04578,0.1635,9.12,0.12,9.12078944
27/02/2020 01:30,9.31744,-0.44408,9.328016681,0.15744,0.04592,0.164,9.16,-0.49,9.173096533,9.34744,0.46592,9.359044609,0.15744,0.04592,0.164,9.19,0.42,9.199592382
27/02/2020 02:00,9.31744,0.04592,9.317553155,0.15744,0.04592,0.164,9.16,0,9.16,9.34744,0.04592,9.347552792,0.15744,0.04592,0.164,9.19,0,9.19
