Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/02/2020 02:30,9.31792,0.04606,9.31803384,0.15792,0.04606,0.1645,9.16,0,9.16,9.34792,0.04606,9.348033475,0.15792,0.04606,0.1645,9.19,0,9.19
27/02/2020 03:00,9.26792,0.04606,9.268034455,0.15792,0.04606,0.1645,9.11,0,9.11,9.34792,0.04606,9.348033475,0.15792,0.04606,0.1645,9.19,0,9.19
27/02/2020 03:30,9.11792,-0.30394,9.122984416,0.15792,0.04606,0.1645,8.96,-0.35,8.966833332,9.14792,0.39606,9.156489712,0.15792,0.04606,0.1645,8.99,0.35,8.996810546
27/02/2020 04:00,9.04792,-0.33394,9.05408042,0.15792,0.04606,0.1645,8.89,-0.38,8.898117778,9.08792,0.39606,9.096546237,0.15792,0.04606,0.1645,8.93,0.35,8.936856271
27/02/2020 04:30,9.26744,-0.30408,9.272427341,0.15744,0.04592,0.164,9.11,-0.35,9.116720902,9.29744,0.04592,9.297553399,0.15744,0.04592,0.164,9.14,0,9.14
27/02/2020 05:00,9.26888,-0.30366,9.273852805,0.15888,0.04634,0.1655,9.11,-0.35,9.116720902,9.29888,0.39634,9.307322636,0.15888,0.04634,0.1655,9.14,0.35,9.146698858
27/02/2020 05:30,9.4784,-0.3038,9.483267422,0.1584,0.0462,0.165,9.32,-0.35,9.326569573,9.5084,0.0462,9.508512239,0.1584,0.0462,0.165,9.35,0,9.35
27/02/2020 06:00,10.14744,3.67592,10.79272562,0.15744,0.04592,0.164,9.99,3.63,10.62906393,10.15744,2.55592,10.47407821,0.15744,0.04592,0.164,10,2.51,10.31019398
27/02/2020 06:30,11.3368,0.5549,11.35037216,0.2568,0.0749,0.2675,11.08,0.48,11.09039224,11.3868,-0.4451,11.39549596,0.2568,0.0749,0.2675,11.13,-0.52,11.14214073
27/02/2020 07:00,11.936,0.5255,11.94756236,0.156,0.0455,0.1625,11.78,0.48,11.78977523,11.986,-0.5045,11.9966127,0.156,0.0455,0.1625,11.83,-0.55,11.84277839
27/02/2020 07:30,12.87776,0.95768,12.91332078,0.43776,0.12768,0.456,12.44,0.83,12.46765816,12.92776,-0.76232,12.95021662,0.43776,0.12768,0.456,12.49,-0.89,12.52166922
27/02/2020 08:00,13.17592,1.19256,13.22977956,0.38592,0.11256,0.402,12.79,1.08,12.83551713,13.22592,-1.02744,13.2657677,0.38592,0.11256,0.402,12.84,-1.14,12.89050814
27/02/2020 08:30,13.88016,1.64338,13.97710769,0.56016,0.16338,0.5835,13.32,1.48,13.40197,13.94016,-1.38662,14.00895342,0.56016,0.16338,0.5835,13.38,-1.55,13.46948032
27/02/2020 09:00,13.94456,1.79008,14.05898787,0.75456,0.22008,0.786,13.19,1.57,13.28310958,13.99456,-1.41992,14.06640972,0.75456,0.22008,0.786,13.24,-1.64,13.34118436
27/02/2020 09:30,13.84392,1.79906,13.96032728,1.33392,0.38906,1.3895,12.51,1.41,12.58920967,13.90392,-1.08094,13.94587475,1.33392,0.38906,1.3895,12.57,-1.47,12.65566276
27/02/2020 10:00,14.31152,1.74086,14.41701073,1.27152,0.37086,1.3245,13.04,1.37,13.11176952,14.35152,-1.06914,14.39128857,1.27152,0.37086,1.3245,13.08,-1.44,13.15902732
27/02/2020 10:30,13.99304,1.94922,14.12815016,1.64304,0.47922,1.7115,12.35,1.47,12.43717814,14.04304,-1.05078,14.08229779,1.64304,0.47922,1.7115,12.4,-1.53,12.49403458
27/02/2020 11:00,14.162,1.9785,14.29953518,1.572,0.4585,1.6375,12.59,1.52,12.68142342,14.192,-1.1215,14.2362434,1.572,0.4585,1.6375,12.62,-1.58,12.71852193
27/02/2020 11:30,14.56144,2.30042,14.74203063,2.40144,0.70042,2.5015,12.16,1.6,12.26481145,14.61144,-0.96958,14.64357416,2.40144,0.70042,2.5015,12.21,-1.67,12.3236764
27/02/2020 12:00,14.39216,2.48938,14.60586465,3.15216,0.91938,3.2835,11.24,1.57,11.34911891,14.41216,-0.71062,14.42966863,3.15216,0.91938,3.2835,11.26,-1.63,11.37736789
27/02/2020 12:30,13.74128,2.21954,13.91937979,2.50128,0.72954,2.6055,11.24,1.49,11.3383288,13.76128,-0.81046,13.78512505,2.50128,0.72954,2.6055,11.26,-1.54,11.36482292
27/02/2020 13:00,13.88312,2.54716,14.11485193,3.21312,0.93716,3.347,10.67,1.61,10.7907831,13.90312,-0.73284,13.92242077,3.21312,0.93716,3.347,10.69,-1.67,10.81965804
27/02/2020 13:30,13.6032,2.3376,13.80258758,2.8032,0.8176,2.92,10.8,1.52,10.90643847,13.6232,-0.7624,13.64451655,2.8032,0.8176,2.92,10.82,-1.58,10.93475194
27/02/2020 14:00,13.2164,2.1852,13.39583249,2.0064,0.5852,2.09,11.21,1.6,11.32360808,13.2464,-1.0748,13.28993258,2.0064,0.5852,2.09,11.24,-1.66,11.36191885
27/02/2020 14:30,12.83536,2.19698,13.02202701,3.07536,0.89698,3.2035,9.76,1.3,9.846197235,12.85536,-0.45302,12.86333968,3.07536,0.89698,3.2035,9.78,-1.35,9.872735183
27/02/2020 15:00,12.75384,1.77862,12.87726383,2.22384,0.64862,2.3165,10.53,1.13,10.59045797,12.78384,-0.53138,12.79487905,2.22384,0.64862,2.3165,10.56,-1.18,10.6257235
27/02/2020 15:30,12.54936,1.51398,12.64035489,1.89936,0.55398,1.9785,10.65,0.96,10.69318007,12.57936,-0.44602,12.58726467,1.89936,0.55398,1.9785,10.68,-1,10.72671432
27/02/2020 16:00,12.69392,1.49656,12.78183464,1.39392,0.40656,1.452,11.3,1.09,11.35244907,12.74392,-0.74344,12.76558655,1.39392,0.40656,1.452,11.35,-1.15,11.40811115
27/02/2020 16:30,12.34792,1.04356,12.39193874,0.93792,0.27356,0.977,11.41,0.77,11.43595208,12.38792,-0.55644,12.40041078,0.93792,0.27356,0.977,11.45,-0.83,11.48004355
27/02/2020 17:00,12.51616,1.41888,12.5963281,0.47616,0.13888,0.496,12.04,1.28,12.10784869,12.54616,-0.82112,12.57300158,0.47616,0.13888,0.496,12.07,-0.96,12.10811711
27/02/2020 17:30,12.574,0.9895,12.61287383,0.204,0.0595,0.2125,12.37,0.93,12.40491032,12.634,-0.9005,12.66605133,0.204,0.0595,0.2125,12.43,-0.96,12.46701648
27/02/2020 18:00,12.58936,0.78648,12.61390249,0.15936,0.04648,0.166,12.43,0.74,12.45200787,12.64936,-0.76352,12.67238222,0.15936,0.04648,0.166,12.49,-0.81,12.51623745
27/02/2020 18:30,12.87672,2.09446,13.04594499,4.02672,1.17446,4.1945,8.85,0.92,8.897690712,12.93672,0.19446,12.93818144,4.02672,1.17446,4.1945,8.91,-0.98,8.963732482
27/02/2020 19:00,12.84256,1.11408,12.89079212,1.04256,0.30408,1.086,11.8,0.81,11.82776817,12.90256,-0.57592,12.91540702,1.04256,0.30408,1.086,11.86,-0.88,11.89260274
27/02/2020 19:30,12.76984,0.47662,12.77873156,0.15984,0.04662,0.1665,12.61,0.43,12.61732935,12.83984,-0.42338,12.84681836,0.15984,0.04662,0.1665,12.68,-0.47,12.68870758
27/02/2020 20:00,12.4656,0.4358,12.4732155,0.2256,0.0658,0.235,12.24,0.37,12.24559104,12.5156,-0.3342,12.52006122,0.2256,0.0658,0.235,12.29,-0.4,12.29650763
27/02/2020 20:30,11.92432,0.45876,11.93314159,0.30432,0.08876,0.317,11.62,0.37,11.62588921,11.98432,-0.31124,11.98836086,0.30432,0.08876,0.317,11.68,-0.4,11.68684731
27/02/2020 21:00,11.53896,0.47178,11.54860053,0.34896,0.10178,0.3635,11.19,0.37,11.1961154,11.59896,-0.29822,11.60279312,0.34896,0.10178,0.3635,11.25,-0.4,11.25710887
27/02/2020 21:30,11.2076,0.0868,11.20793612,0.2976,0.0868,0.31,10.91,0,10.91,11.2576,0.0868,11.25793462,0.2976,0.0868,0.31,10.96,0,10.96
27/02/2020 22:00,10.81816,0.10738,10.81869291,0.36816,0.10738,0.3835,10.45,0,10.45,10.85816,0.10738,10.85869095,0.36816,0.10738,0.3835,10.49,0,10.49
27/02/2020 22:30,10.07024,0.07882,10.07054846,0.27024,0.07882,0.2815,9.8,0,9.8,10.11024,0.07882,10.11054724,0.27024,0.07882,0.2815,9.84,0,9.84
27/02/2020 23:00,9.71616,-0.45362,9.726743353,0.29616,0.08638,0.3085,9.42,-0.54,9.435465012,9.75616,0.56638,9.772586364,0.29616,0.08638,0.3085,9.46,0.48,9.472169762
27/02/2020 23:30,9.14568,-0.36626,9.153010928,0.59568,0.17374,0.6205,8.55,-0.54,8.56703566,9.18568,0.65374,9.208913782,0.59568,0.17374,0.6205,8.59,0.48,8.603400491
28/02/2020 00:00,9.34912,-0.43234,9.35911121,0.36912,0.10766,0.3845,8.98,-0.54,8.996221429,9.37912,0.58766,9.397512237,0.36912,0.10766,0.3845,9.01,0.48,9.022776734
28/02/2020 00:30,8.97048,-0.39986,8.979387476,0.24048,0.07014,0.2505,8.73,-0.47,8.742642621,9.01048,0.49014,9.023801142,0.24048,0.07014,0.2505,8.77,0.42,8.780051253
28/02/2020 01:00,9.29352,-0.34064,9.299760728,0.44352,0.12936,0.462,8.85,-0.47,8.862471439,9.33352,0.54936,9.349673363,0.44352,0.12936,0.462,8.89,0.42,8.89991573
28/02/2020 01:30,9.42688,-0.37466,9.434322268,0.32688,0.09534,0.3405,9.1,-0.47,9.112129279,9.46688,0.51534,9.480896173,0.32688,0.09534,0.3405,9.14,0.42,9.149644802
28/02/2020 02:00,9.1016,-0.1912,9.103608076,0.6816,0.1988,0.71,8.42,-0.39,8.429027227,9.1416,0.5588,9.158663003,0.6816,0.1988,0.71,8.46,0.36,8.46765611
28/02/2020 02:30,9.1096,-0.3547,9.116502852,0.4296,0.1253,0.4475,8.68,-0.48,8.693261758,9.1596,0.5553,9.17641707,0.4296,0.1253,0.4475,8.73,0.43,8.740583505
28/02/2020 03:00,9.6844,-0.0933,9.684849418,0.1944,0.0567,0.2025,9.49,-0.15,9.491185384,9.7044,0.8067,9.737871649,0.1944,0.0567,0.2025,9.51,0.75,9.53952829
28/02/2020 03:30,9.48792,-0.38644,9.495786529,0.21792,0.06356,0.227,9.27,-0.45,9.280915903,9.52792,0.48356,9.540182902,0.21792,0.06356,0.227,9.31,0.42,9.319468869
28/02/2020 04:00,8.94816,-0.13762,8.949218214,0.96816,0.28238,1.0085,7.98,-0.42,7.991044988,8.98816,0.66238,9.012533908,0.96816,0.28238,1.0085,8.02,0.38,8.028997447
28/02/2020 04:30,9.21024,-0.32868,9.216102831,0.21024,0.06132,0.219,9,-0.39,9.008446037,9.24024,0.44132,9.250772865,0.21024,0.06132,0.219,9.03,0.38,9.037992034
28/02/2020 05:00,9.15328,-0.22196,9.155970784,0.47328,0.13804,0.493,8.68,-0.36,8.68746223,9.19328,0.48804,9.206225079,0.47328,0.13804,0.493,8.72,0.35,8.727021256
28/02/2020 05:30,9.5908,-0.3106,9.595828104,0.5808,0.1694,0.605,9.01,-0.48,9.022776734,9.6308,0.6194,9.650697643,0.5808,0.1694,0.605,9.05,0.45,9.061180938
28/02/2020 06:00,10.3956,0.8858,10.43327087,0.2256,0.0658,0.235,10.17,0.82,10.20300446,10.3656,1.6358,10.49387941,0.2256,0.0658,0.235,10.14,1.57,10.26082355
28/02/2020 06:30,11.17376,0.65818,11.19312796,0.95376,0.27818,0.9935,10.22,0.38,10.22706214,11.21376,-0.12182,11.21442167,0.95376,0.27818,0.9935,10.26,-0.4,10.26779431
28/02/2020 07:00,12.08304,0.50922,12.09376536,0.44304,0.12922,0.4615,11.64,0.38,11.6462011,12.14304,-0.27078,12.14605871,0.44304,0.12922,0.4615,11.7,-0.4,11.70683561
28/02/2020 07:30,12.68296,0.55628,12.69515348,0.19296,0.05628,0.201,12.49,0.5,12.500004,12.74296,-0.50372,12.75291196,0.19296,0.05628,0.201,12.55,-0.56,12.56248781
28/02/2020 08:00,13.3968,0.6874,13.41442392,0.1968,0.0574,0.205,13.2,0.63,13.21502554,13.4568,-0.6426,13.47213424,0.1968,0.0574,0.205,13.26,-0.7,13.27846377
28/02/2020 08:30,14.23992,0.83956,14.264648,0.16992,0.04956,0.177,14.07,0.79,14.09216094,14.30992,-0.81044,14.3328512,0.16992,0.04956,0.177,14.14,-0.86,14.16612862
28/02/2020 09:00,14.158,1.1715,14.20638505,0.348,0.1015,0.3625,13.81,1.07,13.85138982,14.228,-1.0285,14.26512517,0.348,0.1015,0.3625,13.88,-1.13,13.92592187
28/02/2020 09:30,13.89016,1.40588,13.96112615,0.74016,0.21588,0.771,13.15,1.19,13.20373432,13.94016,-1.04412,13.97920768,0.74016,0.21588,0.771,13.2,-1.26,13.26
28/02/2020 10:00,14.59992,1.27456,14.65544838,0.28992,0.08456,0.302,14.31,1.19,14.35939414,14.65992,-1.17544,14.7069682,0.28992,0.08456,0.302,14.37,-1.26,14.42513431
28/02/2020 10:30,14.23856,1.38208,14.30547923,0.41856,0.12208,0.436,13.82,1.26,13.87731963,14.29856,-1.20792,14.34949089,0.41856,0.12208,0.436,13.88,-1.33,13.94357558
28/02/2020 11:00,14.35056,1.53058,14.43195231,0.79056,0.23058,0.8235,13.56,1.3,13.6221731,14.41056,-1.13942,14.45553588,0.79056,0.23058,0.8235,13.62,-1.37,13.68872894
28/02/2020 11:30,14.71936,1.48898,14.79447938,0.33936,0.09898,0.3535,14.38,1.39,14.44702391,14.76936,-1.36102,14.83193751,0.33936,0.09898,0.3535,14.43,-1.46,14.50367195
28/02/2020 12:00,14.56808,1.40944,14.6361018,0.47808,0.13944,0.498,14.09,1.27,14.14711985,14.62808,-1.20056,14.67726367,0.47808,0.13944,0.498,14.15,-1.34,14.21330715
28/02/2020 12:30,14.20784,1.34562,14.27141936,0.56784,0.16562,0.5915,13.64,1.18,13.69094591,14.25784,-1.08438,14.2990168,0.56784,0.16562,0.5915,13.69,-1.25,13.74694875
28/02/2020 13:00,14.27368,1.16274,14.32096034,0.28368,0.08274,0.2955,13.99,1.08,14.03162499,14.32368,-1.06726,14.36338584,0.28368,0.08274,0.2955,14.04,-1.15,14.08701885
28/02/2020 13:30,13.78168,0.79174,13.80440349,0.45168,0.13174,0.4705,13.33,0.66,13.34632908,13.84168,-0.58826,13.85417464,0.45168,0.13174,0.4705,13.39,-0.72,13.40934376
28/02/2020 14:00,13.7524,0.7307,13.77179829,0.4824,0.1407,0.5025,13.27,0.59,13.28310958,13.8024,-0.5193,13.81216559,0.4824,0.1407,0.5025,13.32,-0.66,13.33634133
28/02/2020 14:30,13.48696,0.67328,13.50375489,0.45696,0.13328,0.476,13.03,0.54,13.04118476,13.53696,-0.47672,13.54535153,0.45696,0.13328,0.476,13.08,-0.61,13.09421628
28/02/2020 15:00,13.49848,0.73414,13.51842905,0.28848,0.08414,0.3005,13.21,0.65,13.22598201,13.55848,-0.63586,13.57338196,0.28848,0.08414,0.3005,13.27,-0.72,13.28951843
28/02/2020 15:30,12.83632,0.66476,12.85352158,0.25632,0.07476,0.267,12.58,0.59,12.59382785,12.87632,-0.58524,12.88961297,0.25632,0.07476,0.267,12.62,-0.66,12.63724654
28/02/2020 16:00,12.65464,0.62552,12.67009032,0.22464,0.06552,0.234,12.43,0.56,12.44260825,12.70464,-0.56448,12.71717403,0.22464,0.06552,0.234,12.48,-0.63,12.49589132
28/02/2020 16:30,12.69304,0.76922,12.71632666,0.20304,0.05922,0.2115,12.49,0.71,12.51016387,12.74304,-0.71078,12.76284751,0.20304,0.05922,0.2115,12.54,-0.77,12.56361811
28/02/2020 17:00,12.53216,0.83188,12.55973959,0.21216,0.06188,0.221,12.32,0.77,12.34403905,12.59216,-0.77812,12.61617867,0.21216,0.06188,0.221,12.38,-0.84,12.40846485
28/02/2020 17:30,12.56136,0.81998,12.58809486,0.17136,0.04998,0.1785,12.39,0.77,12.4139035,12.62136,-0.79002,12.64606104,0.17136,0.04998,0.1785,12.45,-0.84,12.47830517
28/02/2020 18:00,12.55272,0.75746,12.57555267,0.16272,0.04746,0.1695,12.39,0.71,12.41032635,12.61272,-0.72254,12.63339898,0.16272,0.04746,0.1695,12.45,-0.77,12.47378852
28/02/2020 18:30,13.15032,0.69676,13.16876572,0.16032,0.04676,0.167,12.99,0.65,13.00625234,13.21032,-0.67324,13.2274641,0.16032,0.04676,0.167,13.05,-0.72,13.06984698
28/02/2020 19:00,12.31888,0.58634,12.33282608,0.15888,0.04634,0.1655,12.16,0.54,12.17198423,12.37888,-0.55366,12.39125536,0.15888,0.04634,0.1655,12.22,-0.6,12.23472108
28/02/2020 19:30,12.272,0.6135,12.28732543,0.492,0.1435,0.5125,11.78,0.47,11.78937233,12.332,-0.3965,12.33837251,0.492,0.1435,0.5125,11.84,-0.54,11.85230779
28/02/2020 20:00,11.85008,0.44544,11.858449,0.19008,0.05544,0.198,11.66,0.39,11.66652048,11.91008,-0.35456,11.91535641,0.19008,0.05544,0.198,11.72,-0.41,11.72716931
28/02/2020 20:30,11.37632,0.49476,11.38707356,0.49632,0.14476,0.517,10.88,0.35,10.88562814,11.42632,-0.17524,11.42766371,0.49632,0.14476,0.517,10.93,-0.32,10.93468335
28/02/2020 21:00,10.94464,0.11802,10.94527631,0.40464,0.11802,0.4215,10.54,0,10.54,10.99464,0.11802,10.99527341,0.40464,0.11802,0.4215,10.59,0,10.59
28/02/2020 21:30,10.89848,-0.23086,10.90092485,0.40848,0.11914,0.4255,10.49,-0.35,10.49583727,10.94848,0.11914,10.94912821,0.40848,0.11914,0.4255,10.54,0,10.54
28/02/2020 22:00,10.29208,-0.25606,10.29526481,0.32208,0.09394,0.3355,9.97,-0.35,9.976141539,10.33208,0.41394,10.34036863,0.32208,0.09394,0.3355,10.01,0.32,10.01511358
28/02/2020 22:30,9.50456,0.15008,9.505744831,0.51456,0.15008,0.536,8.99,0,8.99,9.54456,0.15008,9.545739867,0.51456,0.15008,0.536,9.03,0,9.03
28/02/2020 23:00,9.13568,0.52624,9.150823875,0.53568,0.15624,0.558,8.6,0.37,8.607955623,9.14568,1.94624,9.350471261,0.53568,0.15624,0.558,8.61,1.79,8.794100295
28/02/2020 23:30,8.93344,-0.29608,8.938345126,0.25344,0.07392,0.264,8.68,-0.37,8.687882366,8.97344,0.43392,8.9839252,0.25344,0.07392,0.264,8.72,0.36,8.727428029
29/02/2020 00:00,8.91744,-0.32408,8.923326958,0.15744,0.04592,0.164,8.76,-0.37,8.767810445,8.95744,0.40592,8.966632724,0.15744,0.04592,0.164,8.8,0.36,8.807360558
29/02/2020 00:30,8.46456,-0.25492,8.468397735,0.39456,0.11508,0.411,8.07,-0.37,8.078477579,8.49456,0.47508,8.50783466,0.39456,0.11508,0.411,8.1,0.36,8.107996053
29/02/2020 01:00,8.7976,0.0518,8.797752497,0.1776,0.0518,0.185,8.62,0,8.62,8.8376,0.0518,8.837751807,0.1776,0.0518,0.185,8.66,0,8.66
29/02/2020 01:30,8.69536,0.10948,8.696049183,0.37536,0.10948,0.391,8.32,0,8.32,8.72536,0.10948,8.726046814,0.37536,0.10948,0.391,8.35,0,8.35
29/02/2020 02:00,8.72176,-0.40282,8.731057293,0.16176,0.04718,0.1685,8.56,-0.45,8.57182011,8.76176,0.47718,8.774744387,0.16176,0.04718,0.1685,8.6,0.43,8.61074329
29/02/2020 02:30,8.53224,0.04732,8.532371218,0.16224,0.04732,0.169,8.37,0,8.37,8.56224,0.04732,8.562370758,0.16224,0.04732,0.169,8.4,0,8.4
29/02/2020 03:00,8.52696,-0.30422,8.532385168,0.15696,0.04578,0.1635,8.37,-0.35,8.377314606,8.55696,0.39578,8.566107999,0.15696,0.04578,0.1635,8.4,0.35,8.407288505
29/02/2020 03:30,7.97248,0.07364,7.972820091,0.25248,0.07364,0.263,7.72,0,7.72,8.00248,0.07364,8.002818816,0.25248,0.07364,0.263,7.75,0,7.75
29/02/2020 04:00,7.98112,-0.27384,7.985816477,0.26112,0.07616,0.272,7.72,-0.35,7.727929865,8.01112,0.07616,8.01148201,0.26112,0.07616,0.272,7.75,0,7.75
29/02/2020 04:30,7.67656,0.20608,7.679325647,0.70656,0.20608,0.736,6.97,0,6.97,7.70656,0.20608,7.709314885,0.70656,0.20608,0.736,7,0,7
29/02/2020 05:00,7.64072,0.23646,7.644378029,0.81072,0.23646,0.8445,6.83,0,6.83,7.67072,0.23646,7.674363729,0.81072,0.23646,0.8445,6.86,0,6.86
29/02/2020 05:30,7.80008,0.23044,7.803483235,0.79008,0.23044,0.823,7.01,0,7.01,7.82008,0.23044,7.823474535,0.79008,0.23044,0.823,7.03,0,7.03
29/02/2020 06:00,8.10744,0.06342,8.107688046,0.21744,0.06342,0.2265,7.89,0,7.89,8.13744,0.06342,8.137687131,0.21744,0.06342,0.2265,7.92,0,7.92
29/02/2020 06:30,8.7368,0.1624,8.738309219,0.5568,0.1624,0.58,8.18,0,8.18,8.7668,-0.0476,8.766929223,0.5568,0.1624,0.58,8.21,-0.21,8.21268531
29/02/2020 07:00,9.0288,6.1184,10.9066057,0.5088,0.1484,0.53,8.52,5.97,10.40342732,9.0488,5.5384,10.60917791,0.5088,0.1484,0.53,8.54,5.39,10.09869794
29/02/2020 07:30,9.51688,0.47284,9.528619134,0.38688,0.11284,0.403,9.13,0.36,9.137094724,9.55688,-0.24716,9.560075491,0.38688,0.11284,0.403,9.17,-0.36,9.177063801
29/02/2020 08:00,9.76744,0.54592,9.782684335,0.63744,0.18592,0.664,9.13,0.36,9.137094724,9.80744,-0.17408,9.80898482,0.63744,0.18592,0.664,9.17,-0.36,9.177063801
29/02/2020 08:30,9.7996,0.5553,9.815320588,0.6696,0.1953,0.6975,9.13,0.36,9.137094724,9.8396,0.0953,9.840061496,0.6696,0.1953,0.6975,9.17,-0.1,9.17054524
29/02/2020 09:00,10.16384,0.53612,10.17796975,0.60384,0.17612,0.629,9.56,0.36,9.566775841,10.20384,-0.19388,10.20568176,0.60384,0.17612,0.629,9.6,-0.37,9.607127562
29/02/2020 09:30,10.73064,0.52352,10.743403,0.56064,0.16352,0.584,10.17,0.36,10.17636969,10.77064,-0.20648,10.77261899,0.56064,0.16352,0.584,10.21,-0.37,10.21670201
29/02/2020 10:00,11.55528,5.66904,12.87099493,0.54528,0.15904,0.568,11.01,5.51,12.3117911,11.32528,4.09904,12.04425573,0.54528,0.15904,0.568,10.78,3.94,11.47745616
29/02/2020 10:30,11.01336,1.23348,11.0822187,0.90336,0.26348,0.941,10.11,0.97,10.15642654,11.02336,-0.12652,11.02408604,0.90336,0.26348,0.941,10.12,-0.39,10.12751203
29/02/2020 11:00,11.2428,1.3504,11.3236095,2.3328,0.6804,2.43,8.91,0.67,8.935155287,11.2628,-0.0296,11.2628389,2.3328,0.6804,2.43,8.93,-0.71,8.958180619
29/02/2020 11:30,11.02248,1.28614,11.09726189,2.11248,0.61614,2.2005,8.91,0.67,8.935155287,11.04248,-0.09386,11.04287889,2.11248,0.61614,2.2005,8.93,-0.71,8.958180619
29/02/2020 12:00,10.98584,1.27962,11.06011337,3.01584,0.87962,3.1415,7.97,0.4,7.980031328,11.00584,0.48962,11.01672555,3.01584,0.87962,3.1415,7.99,-0.39,7.999512485
29/02/2020 12:30,10.49008,1.26544,10.56613064,3.07008,0.89544,3.198,7.42,0.37,7.42921934,10.51008,0.50544,10.52222653,3.07008,0.89544,3.198,7.44,-0.39,7.450214762
29/02/2020 13:00,10.41952,1.66986,10.55247978,2.15952,0.62986,2.2495,8.26,1.04,8.325214712,10.40952,0.53986,10.42350975,2.15952,0.62986,2.2495,8.25,-0.09,8.250490894
29/02/2020 13:30,10.57096,-0.15722,10.57212909,0.66096,0.19278,0.6885,9.91,-0.35,9.916178699,10.61096,0.19278,10.61271107,0.66096,0.19278,0.6885,9.95,0,9.95
29/02/2020 14:00,10.45192,0.09806,10.45237999,1.74192,0.50806,1.8145,8.71,-0.41,8.719644488,10.49192,0.86806,10.52776868,1.74192,0.50806,1.8145,8.75,0.36,8.757402583
29/02/2020 14:30,10.04808,0.06694,10.04830297,1.73808,0.50694,1.8105,8.31,-0.44,8.321640463,10.07808,0.91694,10.11970728,1.73808,0.50694,1.8105,8.34,0.41,8.350071856
29/02/2020 15:00,10.20056,0.36808,10.20719879,2.53056,0.73808,2.636,7.67,-0.37,7.678919195,10.22056,1.10808,10.28045174,2.53056,0.73808,2.636,7.69,0.37,7.698896025
29/02/2020 15:30,9.97616,0.02138,9.97618291,1.61616,0.47138,1.6835,8.36,-0.45,8.372102484,9.99616,0.90138,10.03671762,1.61616,0.47138,1.6835,8.38,0.43,8.391024967
29/02/2020 16:00,9.8848,-0.2936,9.889159317,0.8448,0.2464,0.88,9.04,-0.54,9.056113957,9.9248,0.7264,9.951347245,0.8448,0.2464,0.88,9.08,0.48,9.092678373
29/02/2020 16:30,9.898,-0.176,9.899564637,1.248,0.364,1.3,8.65,-0.54,8.666839101,9.938,0.844,9.973774611,1.248,0.364,1.3,8.69,0.48,8.703246521
29/02/2020 17:00,10.19528,-0.41596,10.2037619,0.42528,0.12404,0.443,9.77,-0.54,9.784911854,10.23528,0.60404,10.25308836,0.42528,0.12404,0.443,9.81,0.48,9.821736099
29/02/2020 17:30,10.58528,-0.56596,10.60039921,0.18528,0.05404,0.193,10.4,-0.62,10.41846438,10.63528,0.61404,10.6529914,0.18528,0.05404,0.193,10.45,0.56,10.46499403
29/02/2020 18:00,10.81864,-0.43248,10.82728084,0.36864,0.10752,0.384,10.45,-0.54,10.46394285,10.88864,0.58752,10.90447893,0.36864,0.10752,0.384,10.52,0.48,10.53094488
29/02/2020 18:30,10.69704,-0.14378,10.69800624,0.94704,0.27622,0.9865,9.75,-0.42,9.759041961,10.75704,0.65622,10.77703736,0.94704,0.27622,0.9865,9.81,0.38,9.817357078
29/02/2020 19:00,10.80664,-0.38598,10.81353081,0.35664,0.10402,0.3715,10.45,-0.49,10.46148173,10.86664,0.54402,10.8802492,0.35664,0.10402,0.3715,10.51,0.44,10.51920624
29/02/2020 19:30,10.40632,-0.31024,10.41094351,0.61632,0.17976,0.642,9.79,-0.49,9.802254843,10.46632,0.61976,10.48465339,0.61632,0.17976,0.642,9.85,0.44,9.859822514
29/02/2020 20:00,10.27704,-0.54628,10.29154862,0.28704,0.08372,0.299,9.99,-0.63,10.00984515,10.33704,0.65372,10.35769018,0.28704,0.08372,0.299,10.05,0.57,10.0661512
29/02/2020 20:30,10.06864,-0.70998,10.09364072,0.30864,0.09002,0.3215,9.76,-0.8,9.792731999,10.11864,0.99002,10.16695702,0.30864,0.09002,0.3215,9.81,0.9,9.851197897
29/02/2020 21:00,9.84184,-0.43488,9.851443305,0.29184,0.08512,0.304,9.55,-0.52,9.56414659,9.89184,0.55512,9.90740414,0.29184,0.08512,0.304,9.6,0.47,9.611498322
29/02/2020 21:30,9.73528,-0.05596,9.735440832,0.18528,0.05404,0.193,9.55,-0.11,9.550633487,9.78528,0.82404,9.819915814,0.18528,0.05404,0.193,9.6,0.77,9.630830701
29/02/2020 22:00,9.31904,-0.41778,9.328400005,0.17904,0.05222,0.1865,9.14,-0.47,9.152076267,9.36904,0.46222,9.380434843,0.17904,0.05222,0.1865,9.19,0.41,9.199141264
29/02/2020 22:30,8.88368,-0.49476,8.897446701,0.22368,0.06524,0.233,8.66,-0.56,8.678087347,8.92368,0.58524,8.94285025,0.22368,0.06524,0.233,8.7,0.52,8.715526375
29/02/2020 23:00,8.29112,-0.67884,8.318863781,0.38112,0.11116,0.397,7.91,-0.79,7.949352175,8.32112,0.85116,8.364538923,0.38112,0.11116,0.397,7.94,0.74,7.974409069
29/02/2020 23:30,7.9952,-0.9539,8.051903393,0.2952,0.0861,0.3075,7.7,-1.04,7.769916344,8.0252,1.0761,8.097025766,0.2952,0.0861,0.3075,7.73,0.99,7.793138007
01/03/2020 00:00,8.24128,-0.97546,8.298808243,0.22128,0.06454,0.2305,8.02,-1.04,8.087150302,8.27128,1.05454,8.338232873,0.22128,0.06454,0.2305,8.05,0.99,8.110647323
01/03/2020 00:30,8.1784,-0.9638,8.234994657,0.1584,0.0462,0.165,8.02,-1.01,8.083347079,8.2084,1.0362,8.273544645,0.1584,0.0462,0.165,8.05,0.99,8.110647323
01/03/2020 01:00,7.76016,-0.89912,7.812073988,0.38016,0.11088,0.396,7.38,-1.01,7.448791848,7.80016,1.07088,7.873327124,0.38016,0.11088,0.396,7.42,0.96,7.481844692
01/03/2020 01:30,7.95416,-0.84462,7.998877687,0.46416,0.13538,0.4835,7.49,-0.98,7.553840083,7.99416,1.09538,8.068856886,0.46416,0.13538,0.4835,7.53,0.96,7.590948557
01/03/2020 02:00,7.9976,-0.8582,8.043513722,0.4176,0.1218,0.435,7.58,-0.98,7.643088381,8.0376,1.0318,8.103556318,0.4176,0.1218,0.435,7.62,0.91,7.674144904
01/03/2020 02:30,8.43376,-0.92932,8.484806621,0.17376,0.05068,0.181,8.26,-0.98,8.317932435,8.47376,1.01068,8.53381993,0.17376,0.05068,0.181,8.3,0.96,8.355333626
01/03/2020 03:00,8.06448,-0.98036,8.123850282,0.20448,0.05964,0.213,7.86,-1.04,7.928505534,8.09448,1.01964,8.158447904,0.20448,0.05964,0.213,7.89,0.96,7.948188473
01/03/2020 03:30,7.77056,-0.96692,7.83048766,0.25056,0.07308,0.261,7.52,-1.04,7.591574277,7.81056,1.03308,7.878585013,0.25056,0.07308,0.261,7.56,0.96,7.620708628
01/03/2020 04:00,8.09656,-0.99142,8.157033618,0.16656,0.04858,0.1735,7.93,-1.04,7.997905976,8.11656,1.06858,8.186599383,0.16656,0.04858,0.1735,7.95,1.02,8.015166873
01/03/2020 04:30,7.67288,-0.83166,7.717820019,0.54288,0.15834,0.5655,7.13,-0.99,7.198402601,7.69288,1.10834,7.772311127,0.54288,0.15834,0.5655,7.15,0.95,7.212835781
01/03/2020 05:00,7.68144,-0.81458,7.724510408,0.60144,0.17542,0.6265,7.08,-0.99,7.148881031,7.70144,1.12542,7.783235076,0.60144,0.17542,0.6265,7.1,0.95,7.163274391
01/03/2020 05:30,7.71336,-0.77152,7.751849173,0.54336,0.15848,0.566,7.17,-0.93,7.23006224,7.74336,1.03848,7.812686145,0.54336,0.15848,0.566,7.2,0.88,7.253578427
01/03/2020 06:00,7.7372,-0.7179,7.770433981,0.7272,0.2121,0.7575,7.01,-0.93,7.071421356,7.7772,1.1221,7.85773175,0.7272,0.2121,0.7575,7.05,0.91,7.108487884
01/03/2020 06:30,8.17272,-0.64504,8.198135691,0.70272,0.20496,0.732,7.47,-0.85,7.518204573,8.20272,1.00496,8.264052275,0.70272,0.20496,0.732,7.5,0.8,7.542545989
01/03/2020 07:00,8.24944,-0.73058,8.281727323,0.40944,0.11942,0.4265,7.84,-0.85,7.88594319,8.29944,0.91942,8.350211821,0.40944,0.11942,0.4265,7.89,0.8,7.930453959
01/03/2020 07:30,8.41872,-0.75204,8.452242933,0.19872,0.05796,0.207,8.22,-0.81,8.259812347,8.45872,0.82796,8.499144769,0.19872,0.05796,0.207,8.26,0.77,8.295812197
01/03/2020 08:00,8.61984,-0.69338,8.647682779,0.39984,0.11662,0.4165,8.22,-0.81,8.259812347,8.65984,0.88662,8.705109066,0.39984,0.11662,0.4165,8.26,0.77,8.295812197
01/03/2020 08:30,8.83056,-0.47442,8.843294875,0.91056,0.26558,0.9485,7.92,-0.74,7.954495584,8.86056,0.95558,8.911938995,0.91056,0.26558,0.9485,7.95,0.69,7.979887217
01/03/2020 09:00,9.21776,-0.00232,9.217760292,1.39776,0.40768,1.456,7.82,-0.41,7.830740706,9.22776,1.30768,9.319956094,1.39776,0.40768,1.456,7.83,0.9,7.881554415
01/03/2020 09:30,9.60216,0.09188,9.602599575,1.89216,0.55188,1.971,7.71,-0.46,7.723710248,9.63216,0.98188,9.682075945,1.89216,0.55188,1.971,7.74,0.43,7.751935242
01/03/2020 10:00,9.8468,0.0799,9.847124161,2.0568,0.5999,2.1425,7.79,-0.52,7.807336294,9.8668,1.0699,9.924637437,2.0568,0.5999,2.1425,7.81,0.47,7.824129345
01/03/2020 10:30,10.13784,0.19812,10.13977571,1.94784,0.56812,2.029,8.19,-0.37,8.198353493,10.16784,0.91812,10.20920734,1.94784,0.56812,2.029,8.22,0.35,8.227447964
01/03/2020 11:00,12.27296,1.04878,12.31768999,2.05296,0.59878,2.1385,10.22,0.45,10.22990225,12.30296,0.10878,12.30344089,2.05296,0.59878,2.1385,10.25,-0.49,10.26170551
01/03/2020 11:30,12.86184,0.87012,12.89123877,1.61184,0.47012,1.679,11.25,0.4,11.25710887,12.89184,0.05012,12.89193743,1.61184,0.47012,1.679,11.28,-0.42,11.28781644
01/03/2020 12:00,10.23224,0.64232,10.25238072,2.20224,0.64232,2.294,8.03,0,8.03,10.26224,0.29232,10.26640252,2.20224,0.64232,2.294,8.06,-0.35,8.067595677
01/03/2020 12:30,10.45832,1.47076,10.56123062,3.56832,1.04076,3.717,6.89,0.43,6.903404957,10.49832,0.65076,10.51847001,3.56832,1.04076,3.717,6.93,-0.39,6.940965351
01/03/2020 13:00,10.1084,0.3262,10.1136619,2.3184,0.6762,2.415,7.79,-0.35,7.79785868,10.1284,1.0062,10.17825746,2.3184,0.6762,2.415,7.81,0.33,7.816968722
01/03/2020 13:30,10.24264,1.05452,10.2967804,2.31264,0.67452,2.409,7.93,0.38,7.939099445,10.27264,0.23452,10.27531665,2.31264,0.67452,2.409,7.96,-0.44,7.972151529
01/03/2020 14:00,9.96576,0.46168,9.976448306,2.88576,0.84168,3.006,7.08,-0.38,7.090190406,9.99576,1.19168,10.06654455,2.88576,0.84168,3.006,7.11,0.35,7.118609415
01/03/2020 14:30,9.93536,0.27198,9.939082023,2.23536,0.65198,2.3285,7.7,-0.38,7.709370921,9.95536,1.03198,10.00870498,2.23536,0.65198,2.3285,7.72,0.38,7.729346674
01/03/2020 15:00,9.5496,-0.1322,9.550515012,0.8496,0.2478,0.885,8.7,-0.38,8.708294896,9.5696,0.6278,9.590170854,0.8496,0.2478,0.885,8.72,0.38,8.728275889
01/03/2020 15:30,9.97576,0.42168,9.984668327,1.44576,0.42168,1.506,8.53,0,8.53,10.01576,0.42168,10.02463278,1.44576,0.42168,1.506,8.57,0,8.57
01/03/2020 16:00,10.1544,0.1617,10.15568738,1.7544,0.5117,1.8275,8.4,-0.35,8.407288505,10.1944,0.8617,10.23075355,1.7544,0.5117,1.8275,8.44,0.35,8.447253992
01/03/2020 16:30,10.09344,0.14392,10.09446601,1.69344,0.49392,1.764,8.4,-0.35,8.407288505,10.13344,0.84392,10.1685204,1.69344,0.49392,1.764,8.44,0.35,8.447253992
01/03/2020 17:00,9.93352,0.05936,9.933697358,1.40352,0.40936,1.462,8.53,-0.35,8.53717752,9.98352,0.75936,10.01235732,1.40352,0.40936,1.462,8.58,0.35,8.587135727
01/03/2020 17:30,10.42704,-0.16128,10.42828722,0.64704,0.18872,0.674,9.78,-0.35,9.786260777,10.48704,0.53872,10.50086793,0.64704,0.18872,0.674,9.84,0.35,9.846222626
01/03/2020 18:00,10.32264,-0.09548,10.32308157,0.87264,0.25452,0.909,9.45,-0.35,9.45647926,10.37264,0.60452,10.39024085,0.87264,0.25452,0.909,9.5,0.35,9.506445182
01/03/2020 18:30,10.61224,-0.12768,10.61300806,0.76224,0.22232,0.794,9.85,-0.35,9.856216313,10.68224,0.22232,10.68455322,0.76224,0.22232,0.794,9.92,0,9.92
01/03/2020 19:00,10.60888,-0.09366,10.60929343,0.87888,0.25634,0.9155,9.73,-0.35,9.736292929,10.66888,0.25634,10.67195908,0.87888,0.25634,0.9155,9.79,0,9.79
01/03/2020 19:30,10.6844,-0.1883,10.68605915,0.5544,0.1617,0.5775,10.13,-0.35,10.13604459,10.7444,0.5117,10.75657791,0.5544,0.1617,0.5775,10.19,0.35,10.19600902
01/03/2020 20:00,10.73144,-0.32708,10.73642332,0.18144,0.05292,0.189,10.55,-0.38,10.55684138,10.78144,0.40292,10.78896626,0.18144,0.05292,0.189,10.6,0.35,10.60577673
01/03/2020 20:30,10.31616,-0.29362,10.32033768,0.29616,0.08638,0.3085,10.02,-0.38,10.027203,10.37616,0.43638,10.38533215,0.29616,0.08638,0.3085,10.08,0.35,10.08607456
01/03/2020 21:00,9.78056,-0.30442,9.785296391,0.43056,0.12558,0.4485,9.35,-0.43,9.359882478,9.83056,0.47558,9.842057013,0.43056,0.12558,0.4485,9.4,0.35,9.406513701
01/03/2020 21:30,9.37696,-0.48922,9.389713257,0.27696,0.08078,0.2885,9.1,-0.57,9.117834173,9.41696,0.64078,9.438735861,0.27696,0.08078,0.2885,9.14,0.56,9.157139291
01/03/2020 22:00,8.95576,-0.44582,8.96684965,0.42576,0.12418,0.4435,8.53,-0.57,8.549023336,8.99576,0.65418,9.019514923,0.42576,0.12418,0.4435,8.57,0.53,8.586372925
01/03/2020 22:30,9.05808,-0.17056,9.059685646,0.23808,0.06944,0.248,8.82,-0.24,8.823264702,9.07808,0.80944,9.114095106,0.23808,0.06944,0.248,8.84,0.74,8.87091878
01/03/2020 23:00,8.45192,-0.36194,8.459666202,0.54192,0.15806,0.5645,7.91,-0.52,7.927073861,8.46192,1.43806,8.583245694,0.54192,0.15806,0.5645,7.92,1.28,8.022767602
01/03/2020 23:30,7.93936,-1.11352,8.017067045,0.15936,0.04648,0.166,7.78,-1.16,7.866002797,7.97936,1.15648,8.062731051,0.15936,0.04648,0.166,7.82,1.11,7.898385911
02/03/2020 00:00,7.79792,-1.11394,7.877081861,0.15792,0.04606,0.1645,7.64,-1.16,7.727561064,7.82792,1.15606,7.912825428,0.15792,0.04606,0.1645,7.67,1.11,7.749903225
02/03/2020 00:30,7.79792,-1.11394,7.877081861,0.15792,0.04606,0.1645,7.64,-1.16,7.727561064,7.82792,1.15606,7.912825428,0.15792,0.04606,0.1645,7.67,1.11,7.749903225
02/03/2020 01:00,8.09744,-1.11408,8.173720622,0.15744,0.04592,0.164,7.94,-1.16,8.02428813,8.12744,1.15592,8.209228466,0.15744,0.04592,0.164,7.97,1.11,8.046924878
02/03/2020 01:30,8.1784,-1.1138,8.253894656,0.1584,0.0462,0.165,8.02,-1.16,8.103456053,8.2184,1.1562,8.299331118,0.1584,0.0462,0.165,8.06,1.11,8.136073992
02/03/2020 02:00,8.07792,-1.11394,8.154364098,0.15792,0.04606,0.1645,7.92,-1.16,8.004498735,8.10792,1.15606,8.189923165,0.15792,0.04606,0.1645,7.95,1.11,8.027116543
02/03/2020 02:30,7.88888,-1.11366,7.967098986,0.15888,0.04634,0.1655,7.73,-1.16,7.816552949,7.91888,1.18634,8.007250655,0.15888,0.04634,0.1655,7.76,1.14,7.843290126
02/03/2020 03:00,7.88792,-1.11394,7.966187561,0.15792,0.04606,0.1645,7.73,-1.16,7.816552949,7.91792,1.15606,8.001870522,0.15792,0.04606,0.1645,7.76,1.11,7.838985904
02/03/2020 03:30,7.88744,-1.03408,7.954937536,0.15744,0.04592,0.164,7.73,-1.08,7.805081678,7.91744,1.08592,7.991562951,0.15744,0.04592,0.164,7.76,1.04,7.829380563
02/03/2020 04:00,7.8884,-0.7438,7.923388985,0.1584,0.0462,0.165,7.73,-0.79,7.770263831,7.9184,0.8162,7.960354326,0.1584,0.0462,0.165,7.76,0.77,7.798108745
02/03/2020 04:30,8.0884,-0.3038,8.094103347,0.1584,0.0462,0.165,7.93,-0.35,7.937720076,8.1284,0.3962,8.138050196,0.1584,0.0462,0.165,7.97,0.35,7.977681367
02/03/2020 05:00,8.20888,-0.30366,8.214494522,0.15888,0.04634,0.1655,8.05,-0.35,8.057605103,8.24888,0.04634,8.249010162,0.15888,0.04634,0.1655,8.09,0,8.09
02/03/2020 05:30,8.93984,0.04662,8.939961558,0.15984,0.04662,0.1665,8.78,0,8.78,8.96984,0.04662,8.969961151,0.15984,0.04662,0.1665,8.81,0,8.81
02/03/2020 06:00,9.41888,0.04634,9.418993994,0.15888,0.04634,0.1655,9.26,0,9.26,9.44888,0.04634,9.448993632,0.15888,0.04634,0.1655,9.29,0,9.29
02/03/2020 06:30,10.82744,1.08842,10.88200878,0.33744,0.09842,0.3515,10.49,0.99,10.53661236,10.86744,0.44842,10.87668758,0.33744,0.09842,0.3515,10.53,0.35,10.53581511
02/03/2020 07:00,11.29792,-0.30394,11.3020076,0.15792,0.04606,0.1645,11.14,-0.35,11.14549685,11.34792,0.04606,11.34801348,0.15792,0.04606,0.1645,11.19,0,11.19
02/03/2020 07:30,12.10776,0.64268,12.12480473,0.55776,0.16268,0.581,11.55,0.48,11.55996972,12.16776,-0.37732,12.17360891,0.55776,0.16268,0.581,11.61,-0.54,11.62255136
02/03/2020 08:00,12.662,0.8785,12.69243894,0.612,0.1785,0.6375,12.05,0.7,12.07031483,12.712,-0.5815,12.72529317,0.612,0.1785,0.6375,12.1,-0.76,12.12384427
02/03/2020 08:30,12.89896,1.07428,12.94361799,0.76896,0.22428,0.801,12.13,0.85,12.15974506,12.95896,-0.68572,12.97708967,0.76896,0.22428,0.801,12.19,-0.91,12.22391918
02/03/2020 09:00,13.6716,1.2913,13.73244706,1.3416,0.3913,1.3975,12.33,0.9,12.36280308,13.7216,-0.5787,13.73379774,1.3416,0.3913,1.3975,12.38,-0.97,12.41794266
02/03/2020 09:30,13.31816,1.64488,13.41935229,2.10816,0.61488,2.196,11.21,1.03,11.25721991,13.35816,-0.47512,13.36660681,2.10816,0.61488,2.196,11.25,-1.09,11.3026811
02/03/2020 10:00,13.59848,1.79914,13.71698083,2.32848,0.67914,2.4255,11.27,1.12,11.32551544,13.57848,-0.50086,13.5877143,2.32848,0.67914,2.4255,11.25,-1.18,11.31171517
02/03/2020 10:30,13.106,1.878,13.23986858,2.736,0.798,2.85,10.37,1.08,10.42608747,13.146,-0.352,13.15071177,2.736,0.798,2.85,10.41,-1.15,10.47332803
02/03/2020 11:00,12.45536,2.00198,12.61522559,2.95536,0.86198,3.0785,9.5,1.14,9.568155517,12.48536,-0.33802,12.48993482,2.95536,0.86198,3.0785,9.53,-1.2,9.605253771
02/03/2020 11:30,9.03184,1.82262,9.213906742,2.99184,0.87262,3.1165,6.04,0.95,6.114253838,9.06184,-0.13738,9.0628813,2.99184,0.87262,3.1165,6.07,-1.01,6.153454314
02/03/2020 12:00,8.7024,1.8132,8.88928906,2.5824,0.7532,2.69,6.12,1.06,6.211119062,8.7324,-0.3568,8.739686264,2.5824,0.7532,2.69,6.15,-1.11,6.249367968
02/03/2020 12:30,11.46312,1.78466,11.6012125,2.07312,0.60466,2.1595,9.39,1.18,9.463852281,11.49312,-0.63534,11.51066741,2.07312,0.60466,2.1595,9.42,-1.24,9.501263074
02/03/2020 13:00,12.97944,2.27442,13.17720946,2.20944,0.64442,2.3015,10.77,1.63,10.8926489,13.00944,-1.04558,13.05138945,2.20944,0.64442,2.3015,10.8,-1.69,10.93142717
02/03/2020 13:30,12.89128,2.87704,13.2084238,2.80128,0.81704,2.918,10.09,2.06,10.29814061,12.92128,-1.29296,12.9858085,2.80128,0.81704,2.918,10.12,-2.11,10.33762545
02/03/2020 14:00,12.73424,2.13082,12.9112843,1.85424,0.54082,1.9315,10.88,1.59,10.99556729,12.75424,-1.10918,12.8023794,1.85424,0.54082,1.9315,10.9,-1.65,11.02417797
02/03/2020 14:30,12.76976,1.73118,12.88657265,1.40976,0.41118,1.4685,11.36,1.32,11.43643301,12.80976,-0.96882,12.84634436,1.40976,0.41118,1.4685,11.4,-1.38,11.48322254
02/03/2020 15:00,12.69928,2.08604,12.86947067,2.48928,0.72604,2.593,10.21,1.36,10.30017961,12.72928,-0.69396,12.74818222,2.48928,0.72604,2.593,10.24,-1.42,10.3379882
02/03/2020 15:30,12.65168,1.83174,12.78359411,1.89168,0.55174,1.9705,10.76,1.28,10.83586637,12.68168,-0.78826,12.70615447,1.89168,0.55174,1.9705,10.79,-1.34,10.8728883
02/03/2020 16:00,12.17608,1.54844,12.27414317,1.84608,0.53844,1.923,10.33,1.01,10.37925816,12.21608,-0.53156,12.22763945,1.84608,0.53844,1.923,10.37,-1.07,10.42505635
02/03/2020 16:30,12.13752,1.28136,12.20496928,1.54752,0.45136,1.612,10.59,0.83,10.62247617,12.18752,-0.43864,12.19541097,1.54752,0.45136,1.612,10.64,-0.89,10.67715786
02/03/2020 17:00,11.93304,0.95172,11.97093207,1.34304,0.39172,1.399,10.59,0.56,10.60479608,11.98304,-0.22828,11.9852142,1.34304,0.39172,1.399,10.64,-0.62,10.6580486
02/03/2020 17:30,11.9236,0.6548,11.94156606,0.8736,0.2548,0.91,11.05,0.4,11.05723745,11.9836,-0.1752,11.98488064,0.8736,0.2548,0.91,11.11,-0.43,11.11831822
02/03/2020 18:00,12.15688,0.65784,12.1746657,0.26688,0.07784,0.278,11.89,0.58,11.90413794,12.21688,-0.44216,12.22487883,0.26688,0.07784,0.278,11.95,-0.52,11.96130846
02/03/2020 18:30,12.19288,0.66834,12.21118344,0.30288,0.08834,0.3155,11.89,0.58,11.90413794,12.25288,-0.43166,12.26048118,0.30288,0.08834,0.3155,11.95,-0.52,11.96130846
02/03/2020 19:00,12.64256,0.58908,12.65627665,0.20256,0.05908,0.211,12.44,0.53,12.45128507,12.71256,-0.54092,12.72406288,0.20256,0.05908,0.211,12.51,-0.6,12.52438022
02/03/2020 19:30,12.43208,0.62394,12.44772727,0.32208,0.09394,0.3355,12.11,0.53,12.1215923,12.49208,-0.46606,12.50077096,0.32208,0.09394,0.3355,12.17,-0.56,12.18287733
02/03/2020 20:00,12.33896,0.54678,12.35106887,0.22896,0.06678,0.2385,12.11,0.48,12.11950907,12.39896,-0.37322,12.40457586,0.22896,0.06678,0.2385,12.17,-0.44,12.17795139
02/03/2020 20:30,12.16048,0.68264,12.17962525,0.18048,0.05264,0.188,11.98,0.63,11.99655367,12.21048,-0.49736,12.22060509,0.18048,0.05264,0.188,12.03,-0.55,12.04256617
02/03/2020 21:00,11.57872,0.84796,11.60972838,0.19872,0.05796,0.207,11.38,0.79,11.40738796,11.62872,-0.79204,11.65566198,0.19872,0.05796,0.207,11.43,-0.85,11.46156185
02/03/2020 21:30,10.9196,0.4653,10.92950906,0.1896,0.0553,0.1975,10.73,0.41,10.73783032,10.9796,-0.3047,10.98382712,0.1896,0.0553,0.1975,10.79,-0.36,10.79600389
02/03/2020 22:00,10.52664,0.42152,10.53507612,0.17664,0.05152,0.184,10.35,0.37,10.35661141,10.57664,-0.34848,10.58237932,0.17664,0.05152,0.184,10.4,-0.4,10.40768947
02/03/2020 22:30,9.81504,-0.20728,9.817228489,0.45504,0.13272,0.474,9.36,-0.34,9.366173178,9.85504,0.00272,9.855040375,0.45504,0.13272,0.474,9.4,-0.13,9.400898893
02/03/2020 23:00,9.57712,0.12166,9.577892704,0.41712,0.12166,0.4345,9.16,0,9.16,9.62712,0.12166,9.627888691,0.41712,0.12166,0.4345,9.21,0,9.21
02/03/2020 23:30,9.07936,-0.30352,9.08443187,0.15936,0.04648,0.166,8.92,-0.35,8.926863951,9.11936,0.04648,9.11947845,0.15936,0.04648,0.166,8.96,0,8.96
03/03/2020 00:00,9.07792,-0.30394,9.083006719,0.15792,0.04606,0.1645,8.92,-0.35,8.926863951,9.11792,0.39606,9.126517882,0.15792,0.04606,0.1645,8.96,0.35,8.966833332
03/03/2020 00:30,8.90696,-0.30422,8.91215385,0.15696,0.04578,0.1635,8.75,-0.35,8.756997202,8.94696,0.39578,8.955709634,0.15696,0.04578,0.1635,8.79,0.35,8.796965386
03/03/2020 01:00,9.09792,-0.30394,9.102995543,0.15792,0.04606,0.1645,8.94,-0.35,8.946848607,9.13792,0.39606,9.146499082,0.15792,0.04606,0.1645,8.98,0.35,8.986818124
03/03/2020 01:30,9.22696,-0.30422,9.231973822,0.15696,0.04578,0.1635,9.07,-0.35,9.07675052,9.26696,0.39578,9.275407778,0.15696,0.04578,0.1635,9.11,0.35,9.116720902
03/03/2020 02:00,9.22744,-0.30408,9.232448949,0.15744,0.04592,0.164,9.07,-0.35,9.07675052,9.26744,0.39592,9.275893315,0.15744,0.04592,0.164,9.11,0.35,9.116720902
03/03/2020 02:30,9.06696,-0.41422,9.076416796,0.15696,0.04578,0.1635,8.91,-0.46,8.921866397,9.09696,0.48578,9.109921155,0.15696,0.04578,0.1635,8.94,0.44,8.950821191
03/03/2020 03:00,9.06696,-0.58422,9.085762304,0.15696,0.04578,0.1635,8.91,-0.63,8.932244959,9.09696,0.63578,9.11915004,0.15696,0.04578,0.1635,8.94,0.59,8.959447528
03/03/2020 03:30,8.94744,-0.58408,8.966483815,0.15744,0.04592,0.164,8.79,-0.63,8.812547872,8.97744,0.63592,8.999934622,0.15744,0.04592,0.164,8.82,0.59,8.839711534
03/03/2020 04:00,8.83696,-0.21422,8.839556112,0.15696,0.04578,0.1635,8.68,-0.26,8.683893136,8.84696,0.81578,8.884492009,0.15696,0.04578,0.1635,8.69,0.77,8.724047226
03/03/2020 04:30,9.14696,5.62578,10.7385417,0.15696,0.04578,0.1635,8.99,5.58,10.58094986,8.67696,6.95578,11.12081428,0.15696,0.04578,0.1635,8.52,6.91,10.96989061
03/03/2020 05:00,9.21792,5.62606,10.79919443,0.15792,0.04606,0.1645,9.06,5.58,10.64048871,8.73792,6.95606,11.16861749,0.15792,0.04606,0.1645,8.58,6.91,11.01655572
03/03/2020 05:30,9.47984,5.62662,11.0238931,0.15984,0.04662,0.1665,9.32,5.58,10.86272526,8.99984,6.90662,11.344537,0.15984,0.04662,0.1665,8.84,6.86,11.18951295
03/03/2020 06:00,10.1284,5.8962,11.71962717,0.1584,0.0462,0.165,9.97,5.85,11.55955882,9.7984,6.4962,11.75624332,0.1584,0.0462,0.165,9.64,6.45,11.59879735
03/03/2020 06:30,10.98504,0.61022,11.00197583,1.47504,0.43022,1.5365,9.51,0.18,9.511703317,11.03504,0.11022,11.03559044,1.47504,0.43022,1.5365,9.56,-0.32,9.565354149
03/03/2020 07:00,12.03928,1.77104,12.16884734,4.28928,1.25104,4.468,7.75,0.52,7.767425571,12.09928,0.69104,12.11899801,4.28928,1.25104,4.468,7.81,-0.56,7.830051085
03/03/2020 07:30,12.81264,0.82702,12.83930317,0.81264,0.23702,0.8465,12,0.59,12.01449541,12.86264,-0.41298,12.86926805,0.81264,0.23702,0.8465,12.05,-0.65,12.06751839
03/03/2020 08:00,12.81008,0.82044,12.83632624,0.31008,0.09044,0.323,12.5,0.73,12.52129786,12.87008,-0.70956,12.88962508,0.31008,0.09044,0.323,12.56,-0.8,12.58545192
03/03/2020 08:30,13.05808,0.96194,13.09346333,0.41808,0.12194,0.4355,12.64,0.84,12.66788064,13.11808,-0.78806,13.14172977,0.41808,0.12194,0.4355,12.7,-0.91,12.73256062
03/03/2020 09:00,13.35536,1.14698,13.40452177,0.43536,0.12698,0.4535,12.92,1.02,12.96020062,13.41536,-0.96302,13.44988072,0.43536,0.12698,0.4535,12.98,-1.09,13.02568616
03/03/2020 09:30,13.72336,1.64848,13.8220149,1.02336,0.29848,1.066,12.7,1.35,12.77155041,13.78336,-1.12152,13.82891247,1.02336,0.29848,1.066,12.76,-1.42,12.83876941
03/03/2020 10:00,13.81096,1.54778,13.89741843,0.78096,0.22778,0.8135,13.03,1.32,13.09669042,13.85096,-1.16222,13.89963482,0.78096,0.22778,0.8135,13.07,-1.39,13.14370572
03/03/2020 10:30,13.7028,1.6104,13.79710535,0.4128,0.1204,0.43,13.29,1.49,13.37326437,13.7528,-1.4396,13.82794113,0.4128,0.1204,0.43,13.34,-1.56,13.43090466
03/03/2020 11:00,13.84408,1.80494,13.96124491,0.39408,0.11494,0.4105,13.45,1.69,13.55575892,13.89408,-1.64506,13.99112867,0.39408,0.11494,0.4105,13.5,-1.76,13.61424254
03/03/2020 11:30,13.72104,1.79072,13.83739921,0.79104,0.23072,0.824,12.93,1.56,13.02376674,13.77104,-1.39928,13.8419481,0.79104,0.23072,0.824,12.98,-1.63,13.08194557
03/03/2020 12:00,13.89024,2.17132,14.05892591,1.65024,0.48132,1.719,12.24,1.69,12.35611994,13.94024,-1.27868,13.99876115,1.65024,0.48132,1.719,12.29,-1.76,12.41538159
03/03/2020 12:30,13.6804,2.2297,13.86091289,1.6104,0.4697,1.6775,12.07,1.76,12.19764321,13.7304,-1.3503,13.79663706,1.6104,0.4697,1.6775,12.12,-1.82,12.25588838
03/03/2020 13:00,17.82352,2.02936,17.93867797,0.68352,0.19936,0.712,17.14,1.83,17.2374157,17.87352,-1.70064,17.95424445,0.68352,0.19936,0.712,17.19,-1.9,17.29468415
03/03/2020 13:30,13.3904,1.7822,13.50848063,1.0704,0.3122,1.115,12.32,1.47,12.40738893,13.4304,-1.2278,13.48640564,1.0704,0.3122,1.115,12.36,-1.54,12.45556904
03/03/2020 14:00,13.31816,1.61738,13.41600924,0.60816,0.17738,0.6335,12.71,1.44,12.79131346,13.35816,-1.33262,13.42446702,0.60816,0.17738,0.6335,12.75,-1.51,12.83910433
03/03/2020 14:30,13.24176,1.58718,13.33654184,0.64176,0.18718,0.6685,12.6,1.4,12.67753919,13.28176,-1.27282,13.34260917,0.64176,0.18718,0.6685,12.64,-1.46,12.72404024
03/03/2020 15:00,15.35376,1.77818,15.45638607,0.71376,0.20818,0.7435,14.64,1.57,14.72394309,15.41376,-1.42182,15.47919796,0.71376,0.20818,0.7435,14.7,-1.63,14.79009466
03/03/2020 15:30,13.23808,1.51194,13.32414067,0.65808,0.19194,0.6855,12.58,1.32,12.64906321,13.28808,-1.18806,13.34108529,0.65808,0.19194,0.6855,12.63,-1.38,12.70516824
03/03/2020 16:00,13.19104,1.80322,13.31371994,1.45104,0.42322,1.5115,11.74,1.38,11.82082907,13.23104,-1.02678,13.27082125,1.45104,0.42322,1.5115,11.78,-1.45,11.86890475
03/03/2020 16:30,12.79088,1.60734,12.89147598,1.67088,0.48734,1.7405,11.12,1.12,11.17626056,12.82088,-0.14266,12.82167368,1.67088,0.48734,1.7405,11.15,-0.63,11.16778402
03/03/2020 17:00,12.50128,0.59454,12.51540968,0.94128,0.27454,0.9805,11.56,0.32,11.56442822,12.55128,-0.10546,12.55172305,0.94128,0.27454,0.9805,11.61,-0.38,11.61621711
03/03/2020 17:30,12.73616,0.48138,12.74525395,0.41616,0.12138,0.4335,12.32,0.36,12.32525862,12.79616,-0.25862,12.79877319,0.41616,0.12138,0.4335,12.38,-0.38,12.38583061
03/03/2020 18:00,12.40984,0.52912,12.42111496,0.57984,0.16912,0.604,11.83,0.36,11.83547633,12.46984,-0.21088,12.47162299,0.57984,0.16912,0.604,11.89,-0.38,11.89607078
03/03/2020 18:30,12.86464,1.55802,12.95864147,0.64464,0.18802,0.6715,12.22,1.37,12.29655643,12.87464,0.04802,12.87472955,0.64464,0.18802,0.6715,12.23,-0.14,12.23080128
03/03/2020 19:00,13.11624,0.79182,13.14011913,0.48624,0.14182,0.5065,12.63,0.65,12.64671499,13.17624,-0.56818,13.18848471,0.48624,0.14182,0.5065,12.69,-0.71,12.70984658
03/03/2020 19:30,13.0756,0.4458,13.08319735,0.2256,0.0658,0.235,12.85,0.38,12.85561745,13.1456,-0.3342,13.14984749,0.2256,0.0658,0.235,12.92,-0.4,12.92619047
03/03/2020 20:00,12.29912,0.61016,12.31424573,0.78912,0.23016,0.822,11.51,0.38,11.5162711,12.35912,-0.16984,12.36028692,0.78912,0.23016,0.822,11.57,-0.4,11.57691237
03/03/2020 20:30,12.0596,0.5403,12.07169732,0.5496,0.1603,0.5725,11.51,0.38,11.5162711,12.0696,-0.2397,12.07197996,0.5496,0.1603,0.5725,11.52,-0.4,11.52694235
03/03/2020 21:00,11.72544,0.59492,11.74052269,0.56544,0.16492,0.589,11.16,0.43,11.16828098,11.77544,-0.23508,11.77778629,0.56544,0.16492,0.589,11.21,-0.4,11.21713422
03/03/2020 21:30,11.22784,0.50812,11.2393317,0.26784,0.07812,0.279,10.96,0.43,10.96843198,11.27784,-0.29188,11.28161642,0.26784,0.07812,0.279,11.01,-0.37,11.01621532
03/03/2020 22:00,10.57024,-0.08618,10.57059131,0.63024,0.18382,0.6565,9.94,-0.27,9.943666326,10.62024,-0.18618,10.62187181,0.63024,0.18382,0.6565,9.99,-0.37,9.996849504
03/03/2020 22:30,9.818,-0.1785,9.819622511,0.588,0.1715,0.6125,9.23,-0.35,9.236633586,9.868,0.5215,9.881770401,0.588,0.1715,0.6125,9.28,0.35,9.28659787
03/03/2020 23:00,9.49272,-0.21504,9.495155354,0.46272,0.13496,0.482,9.03,-0.35,9.0367804,9.54272,0.48496,9.555034861,0.46272,0.13496,0.482,9.08,0.35,9.086743091
03/03/2020 23:30,9.06744,-0.30408,9.072537286,0.15744,0.04592,0.164,8.91,-0.35,8.916871649,9.09744,0.39592,9.106051131,0.15744,0.04592,0.164,8.94,0.35,8.946848607
04/03/2020 00:00,8.78744,-0.35408,8.794570734,0.15744,0.04592,0.164,8.63,-0.4,8.639265015,8.82744,0.39592,8.836314254,0.15744,0.04592,0.164,8.67,0.35,8.677061715
04/03/2020 00:30,8.78792,-0.35394,8.79504471,0.15792,0.04606,0.1645,8.63,-0.4,8.639265015,8.82792,0.39606,8.836800046,0.15792,0.04606,0.1645,8.67,0.35,8.677061715
04/03/2020 01:00,8.97744,-0.35408,8.984419937,0.15744,0.04592,0.164,8.82,-0.4,8.829065636,9.02744,0.39592,9.036117839,0.15744,0.04592,0.164,8.87,0.35,8.876902613
04/03/2020 01:30,8.97936,-0.35352,8.986316398,0.15936,0.04648,0.166,8.82,-0.4,8.829065636,9.02936,0.42648,9.039426265,0.15936,0.04648,0.166,8.87,0.38,8.878136066
04/03/2020 02:00,8.97888,-0.35366,8.985842278,0.15888,0.04634,0.1655,8.82,-0.4,8.829065636,9.02888,0.42634,9.038940195,0.15888,0.04634,0.1655,8.87,0.38,8.878136066
04/03/2020 02:30,8.85792,-0.41394,8.867586653,0.15792,0.04606,0.1645,8.7,-0.46,8.712152432,8.89792,0.45606,8.909599938,0.15792,0.04606,0.1645,8.74,0.41,8.74961142
04/03/2020 03:00,8.8584,-0.3538,8.865462481,0.1584,0.0462,0.165,8.7,-0.4,8.709190548,8.8984,0.4062,8.907666417,0.1584,0.0462,0.165,8.74,0.36,8.747411046
04/03/2020 03:30,8.79888,-0.45366,8.810567328,0.15888,0.04634,0.1655,8.64,-0.5,8.6544555,8.82888,0.54634,8.845767884,0.15888,0.04634,0.1655,8.67,0.5,8.684405564
04/03/2020 04:00,8.54792,-0.71394,8.577683058,0.15792,0.04606,0.1645,8.39,-0.76,8.424351607,8.59792,0.76606,8.631979857,0.15792,0.04606,0.1645,8.44,0.72,8.470655228
04/03/2020 04:30,8.82984,-0.65338,8.853981017,0.15984,0.04662,0.1665,8.67,-0.7,8.69821246,8.86984,0.69662,8.897153536,0.15984,0.04662,0.1665,8.71,0.65,8.734220057
04/03/2020 05:00,8.93888,-0.65366,8.96274774,0.15888,0.04634,0.1655,8.78,-0.7,8.807860126,8.96888,0.69634,8.995871156,0.15888,0.04634,0.1655,8.81,0.65,8.833945891
04/03/2020 05:30,9.27936,-0.58352,9.297688831,0.15936,0.04648,0.166,9.12,-0.63,9.141733971,9.31936,0.62648,9.340393354,0.15936,0.04648,0.166,9.16,0.58,9.178344077
