Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/03/2020 06:00,9.62792,-0.49394,9.640581946,0.15792,0.04606,0.1645,9.47,-0.54,9.485383493,9.66792,0.53606,9.682770133,0.15792,0.04606,0.1645,9.51,0.49,9.522615187
04/03/2020 06:30,10.85776,0.15768,10.85890488,0.67776,0.19768,0.706,10.18,-0.04,10.18007859,10.89776,0.11768,10.89839537,0.67776,0.19768,0.706,10.22,-0.08,10.22031311
04/03/2020 07:00,11.59696,0.46578,11.60631002,0.15696,0.04578,0.1635,11.44,0.42,11.44770719,11.65696,-0.37422,11.66296519,0.15696,0.04578,0.1635,11.5,-0.42,11.50766701
04/03/2020 07:30,12.53112,0.73616,12.5527248,0.50112,0.14616,0.522,12.03,0.59,12.04445931,12.59112,-0.50384,12.60119667,0.50112,0.14616,0.522,12.09,-0.65,12.10746051
04/03/2020 08:00,12.88224,1.02232,12.92274141,0.52224,0.15232,0.544,12.36,0.87,12.3905811,12.94224,-0.77768,12.96558377,0.52224,0.15232,0.544,12.42,-0.93,12.45477017
04/03/2020 08:30,13.40104,1.21072,13.45562024,0.79104,0.23072,0.824,12.61,0.98,12.64802356,13.46104,-0.81928,13.4859489,0.79104,0.23072,0.824,12.67,-1.05,12.71343384
04/03/2020 09:00,13.54744,1.25342,13.60530015,0.69744,0.20342,0.7265,12.85,1.05,12.89282746,13.59744,-0.91658,13.62829753,0.69744,0.20342,0.7265,12.9,-1.12,12.94852887
04/03/2020 09:30,10.7152,1.0711,10.76860094,1.6152,0.4711,1.6825,9.1,0.6,9.119758769,10.7652,-0.1789,10.76668641,1.6152,0.4711,1.6825,9.15,-0.65,9.173058378
04/03/2020 10:00,10.7496,0.9653,10.79285431,1.1496,0.3353,1.1975,9.6,0.63,9.620649666,10.7996,-0.3447,10.80509964,1.1496,0.3353,1.1975,9.65,-0.68,9.673928881
04/03/2020 10:30,11.04944,0.92192,11.08783391,1.30944,0.38192,1.364,9.74,0.54,9.754957714,11.10944,-0.20808,11.1113885,1.30944,0.38192,1.364,9.8,-0.59,9.81774414
04/03/2020 11:00,11.03088,1.04734,11.08048892,1.43088,0.41734,1.4905,9.6,0.63,9.620649666,11.07088,-0.27266,11.0742371,1.43088,0.41734,1.4905,9.64,-0.69,9.664662436
04/03/2020 11:30,10.66184,0.85012,10.69567839,0.89184,0.26012,0.929,9.77,0.59,9.787798527,10.71184,-0.38988,10.7189329,0.89184,0.26012,0.929,9.82,-0.65,9.841488709
04/03/2020 12:00,12.24144,0.78542,12.26661069,0.84144,0.24542,0.8765,11.4,0.54,11.41278231,12.28144,-0.35458,12.28655751,0.84144,0.24542,0.8765,11.44,-0.6,11.45572346
04/03/2020 12:30,13.14176,0.69218,13.15997603,0.52176,0.15218,0.5435,12.62,0.54,12.63154781,13.19176,-0.44782,13.19935887,0.52176,0.15218,0.5435,12.67,-0.6,12.68419883
04/03/2020 13:00,13.14328,0.71304,13.16260746,0.59328,0.17304,0.618,12.55,0.54,12.56161216,13.18328,-0.42696,13.19019205,0.59328,0.17304,0.618,12.59,-0.6,12.60428895
04/03/2020 13:30,13.1484,0.5762,13.1610193,0.3984,0.1162,0.415,12.75,0.46,12.75829534,13.2084,-0.4038,13.21457094,0.3984,0.1162,0.415,12.81,-0.52,12.82054991
04/03/2020 14:00,14.51424,0.75082,14.53364694,0.41424,0.12082,0.4315,14.1,0.63,14.11406745,11.77424,-0.84918,11.8048225,0.41424,0.12082,0.4315,11.36,-0.97,11.40133764
04/03/2020 14:30,15.1892,0.7231,15.20640228,0.3192,0.0931,0.3325,14.87,0.63,14.88333968,10.8592,-1.0269,10.90764632,0.3192,0.0931,0.3325,10.54,-1.12,10.5993396
04/03/2020 15:00,15.10184,0.69762,15.11794447,0.23184,0.06762,0.2415,14.87,0.63,14.88333968,10.77184,-1.05238,10.82312527,0.23184,0.06762,0.2415,10.54,-1.12,10.5993396
04/03/2020 15:30,13.03752,1.07386,13.0816705,0.28752,0.08386,0.2995,12.75,0.99,12.78837754,13.08752,-0.96614,13.12313249,0.28752,0.08386,0.2995,12.8,-1.05,12.8429942
04/03/2020 16:00,12.92344,0.96142,12.95915236,0.31344,0.09142,0.3265,12.61,0.87,12.63997627,12.98344,-0.84858,13.01114147,0.31344,0.09142,0.3265,12.67,-0.94,12.70482192
04/03/2020 16:30,12.99536,0.85198,13.0232581,0.31536,0.09198,0.3285,12.68,0.76,12.70275561,13.04536,-0.73802,13.06621946,0.31536,0.09198,0.3285,12.73,-0.83,12.75702943
04/03/2020 17:00,12.88272,0.75496,12.90482232,0.46272,0.13496,0.482,12.42,0.62,12.43546541,12.94272,-0.55504,12.9546158,0.46272,0.13496,0.482,12.48,-0.69,12.49905996
04/03/2020 17:30,12.76224,0.56982,12.77495459,0.34224,0.09982,0.3565,12.42,0.47,12.42888973,12.82224,-0.44018,12.82979334,0.34224,0.09982,0.3565,12.48,-0.54,12.49167723
04/03/2020 18:00,12.87992,0.44706,12.88767636,0.22992,0.06706,0.2395,12.65,0.38,12.65570622,12.94992,-0.35294,12.95472866,0.22992,0.06706,0.2395,12.72,-0.42,12.72693207
04/03/2020 18:30,13.07616,0.43138,13.08327364,0.17616,0.05138,0.1835,12.9,0.38,12.90559569,13.13616,-0.40862,13.14251383,0.17616,0.05138,0.1835,12.96,-0.46,12.96816101
04/03/2020 19:00,12.93728,0.49504,12.94674779,0.25728,0.07504,0.268,12.68,0.42,12.68695393,13.00728,-0.38496,13.01297534,0.25728,0.07504,0.268,12.75,-0.46,12.75829534
04/03/2020 19:30,12.68632,0.41726,12.6931801,0.19632,0.05726,0.2045,12.49,0.36,12.49518707,12.75632,-0.34274,12.76092358,0.19632,0.05726,0.2045,12.56,-0.4,12.56636781
04/03/2020 20:00,12.18168,0.60174,12.19653306,0.45168,0.13174,0.4705,11.73,0.47,11.73941225,12.24168,-0.39826,12.24815661,0.45168,0.13174,0.4705,11.79,-0.53,11.80190663
04/03/2020 20:30,12.18952,0.53986,12.20146904,0.23952,0.06986,0.2495,11.95,0.47,11.95923911,12.24952,-0.46014,12.25815928,0.23952,0.06986,0.2495,12.01,-0.53,12.02168873
04/03/2020 21:00,11.69744,0.55592,11.71064258,0.15744,0.04592,0.164,11.54,0.51,11.551264,11.76744,-0.51408,11.77866386,0.15744,0.04592,0.164,11.61,-0.56,11.62349775
04/03/2020 21:30,11.30368,0.64524,11.32208091,0.22368,0.06524,0.233,11.08,0.58,11.09517012,11.35368,-0.19476,11.35535032,0.22368,0.06524,0.233,11.13,-0.26,11.13303642
04/03/2020 22:00,10.74144,-0.29708,10.74554744,0.18144,0.05292,0.189,10.56,-0.35,10.5657986,10.79144,0.05292,10.79156976,0.18144,0.05292,0.189,10.61,0,10.61
04/03/2020 22:30,10.08552,-0.28714,10.08960668,0.21552,0.06286,0.2245,9.87,-0.35,9.876203724,10.13552,0.41286,10.14392523,0.21552,0.06286,0.2245,9.92,0.35,9.926172475
04/03/2020 23:00,9.6332,-0.2674,9.636910553,0.2832,0.0826,0.295,9.35,-0.35,9.356548509,9.6732,0.4326,9.682868428,0.2832,0.0826,0.295,9.39,0.35,9.396520633
04/03/2020 23:30,9.22744,-0.30408,9.232448949,0.15744,0.04592,0.164,9.07,-0.35,9.07675052,9.26744,0.39592,9.275893315,0.15744,0.04592,0.164,9.11,0.35,9.116720902
05/03/2020 00:00,8.93744,-0.36408,8.944852598,0.15744,0.04592,0.164,8.78,-0.41,8.78956768,8.96744,0.39592,8.976175845,0.15744,0.04592,0.164,8.81,0.35,8.816949586
05/03/2020 00:30,8.93744,-0.39408,8.946123898,0.15744,0.04592,0.164,8.78,-0.44,8.791018144,8.96744,0.44592,8.97852019,0.15744,0.04592,0.164,8.81,0.4,8.819075915
05/03/2020 01:00,9.15696,-0.31422,9.162349625,0.15696,0.04578,0.1635,9,-0.36,9.007197122,9.18696,0.39578,9.195481273,0.15696,0.04578,0.1635,9.03,0.35,9.0367804
05/03/2020 01:30,9.22792,-0.35394,9.23470525,0.15792,0.04606,0.1645,9.07,-0.4,9.078816002,9.26792,0.39606,9.276378854,0.15792,0.04606,0.1645,9.11,0.35,9.116720902
05/03/2020 02:00,9.22792,-0.37394,9.235493417,0.15792,0.04606,0.1645,9.07,-0.42,9.079719159,9.21792,0.44606,9.228706228,0.15792,0.04606,0.1645,9.06,0.4,9.068825723
05/03/2020 02:30,9.05696,-0.50422,9.070984635,0.15696,0.04578,0.1635,8.9,-0.55,8.916978188,9.09696,0.53578,9.112724151,0.15696,0.04578,0.1635,8.94,0.49,8.953418342
05/03/2020 03:00,8.97696,-0.43422,8.987455583,0.15696,0.04578,0.1635,8.82,-0.48,8.833051568,9.01696,0.47578,9.029503544,0.15696,0.04578,0.1635,8.86,0.43,8.8704284
05/03/2020 03:30,8.97744,-0.43408,8.98792826,0.15744,0.04592,0.164,8.82,-0.48,8.833051568,9.01744,0.47592,9.029990255,0.15744,0.04592,0.164,8.86,0.43,8.8704284
05/03/2020 04:00,8.78696,-0.71422,8.815938762,0.15696,0.04578,0.1635,8.63,-0.76,8.663400025,8.82696,0.76578,8.860115228,0.15696,0.04578,0.1635,8.67,0.72,8.699844826
05/03/2020 04:30,8.85696,-0.67422,8.882584818,0.15696,0.04578,0.1635,8.7,-0.72,8.729742264,8.90696,0.71578,8.935674426,0.15696,0.04578,0.1635,8.75,0.67,8.775613939
05/03/2020 05:00,9.02792,-0.60394,9.048098311,0.15792,0.04606,0.1645,8.87,-0.65,8.893784346,9.06792,0.66606,9.092348929,0.15792,0.04606,0.1645,8.91,0.62,8.931545219
05/03/2020 05:30,9.26888,-0.54366,9.284810318,0.15888,0.04634,0.1655,9.11,-0.59,9.129085387,9.30888,0.58634,9.327327669,0.15888,0.04634,0.1655,9.15,0.54,9.165920576
05/03/2020 06:00,9.75792,-0.45394,9.768472974,0.15792,0.04606,0.1645,9.6,-0.5,9.613012015,9.78792,0.48606,9.799981237,0.15792,0.04606,0.1645,9.63,0.44,9.64004668
05/03/2020 06:30,10.93664,0.47902,10.94712541,0.23664,0.06902,0.2465,10.7,0.41,10.70785226,10.98664,-0.41098,10.99432413,0.23664,0.06902,0.2465,10.75,-0.48,10.76071094
05/03/2020 07:00,11.796,0.7255,11.81828948,0.156,0.0455,0.1625,11.64,0.68,11.65984563,11.846,-0.6945,11.8663409,0.156,0.0455,0.1625,11.69,-0.74,11.71339831
05/03/2020 07:30,12.45752,1.02136,12.49931921,0.34752,0.10136,0.362,12.11,0.92,12.14489605,12.49752,-0.63864,12.51382704,0.34752,0.10136,0.362,12.15,-0.74,12.17251412
05/03/2020 08:00,12.92064,1.03102,12.96171054,0.38064,0.11102,0.3965,12.54,0.92,12.57370272,12.97064,-0.85898,12.99905184,0.38064,0.11102,0.3965,12.59,-0.97,12.62731167
05/03/2020 08:30,13.20304,1.22922,13.26013752,0.44304,0.12922,0.4615,12.76,1.1,12.80732603,13.26304,-1.04078,13.30381348,0.44304,0.12922,0.4615,12.82,-1.17,12.87327853
05/03/2020 09:00,13.49104,1.22072,13.54615509,0.31104,0.09072,0.324,13.18,1.13,13.22835213,13.55104,-1.10928,13.59636669,0.31104,0.09072,0.324,13.24,-1.2,13.29426944
05/03/2020 09:30,13.72432,1.38376,13.79390268,0.42432,0.12376,0.442,13.3,1.26,13.35955089,13.79432,-1.21624,13.84783391,0.42432,0.12376,0.442,13.37,-1.34,13.43698255
05/03/2020 10:00,14.05576,1.25918,14.11204887,0.30576,0.08918,0.3185,13.75,1.17,13.7996884,14.11576,-1.15082,14.16259394,0.30576,0.08918,0.3185,13.81,-1.24,13.86555805
05/03/2020 10:30,13.88136,1.49998,13.96216657,0.41136,0.11998,0.4285,13.47,1.38,13.5405059,13.94136,-1.33002,14.00465893,0.41136,0.11998,0.4285,13.53,-1.45,13.60747589
05/03/2020 11:00,13.76088,1.58484,13.85184234,0.53088,0.15484,0.553,13.23,1.43,13.30705828,13.81088,-1.33516,13.87526787,0.53088,0.15484,0.553,13.28,-1.49,13.36332668
05/03/2020 11:30,13.8288,1.3809,13.89757512,0.4488,0.1309,0.4675,13.38,1.25,13.43826254,13.8888,-1.1891,13.9396099,0.4488,0.1309,0.4675,13.44,-1.32,13.50466586
05/03/2020 12:00,13.77848,1.45664,13.85526294,0.46848,0.13664,0.488,13.31,1.32,13.37529439,13.82848,-1.24336,13.88426459,0.46848,0.13664,0.488,13.36,-1.38,13.43108335
05/03/2020 12:30,13.5516,1.5638,13.64152972,0.5616,0.1638,0.585,12.99,1.4,13.06522484,13.6116,-1.3062,13.67412933,0.5616,0.1638,0.585,13.05,-1.47,13.13253212
05/03/2020 13:00,13.52416,1.38038,13.59442359,0.34416,0.10038,0.3585,13.18,1.28,13.24200891,13.57416,-1.24962,13.63155787,0.34416,0.10038,0.3585,13.23,-1.35,13.29869918
05/03/2020 13:30,13.50184,1.76262,13.61640601,0.83184,0.24262,0.8665,12.67,1.52,12.76085029,13.55184,-1.33738,13.6176706,0.83184,0.24262,0.8665,12.72,-1.58,12.81775331
05/03/2020 14:00,13.35504,1.79272,13.4748261,0.93504,0.27272,0.974,12.42,1.52,12.51266558,13.40504,-1.30728,13.46863313,0.93504,0.27272,0.974,12.47,-1.58,12.56969769
05/03/2020 14:30,13.53816,1.56738,13.62858966,0.60816,0.17738,0.6335,12.93,1.39,13.00449922,13.58816,-1.28262,13.64856059,0.60816,0.17738,0.6335,12.98,-1.46,13.06185285
05/03/2020 15:00,13.64632,1.55226,13.73432054,0.55632,0.16226,0.5795,13.09,1.39,13.16359373,13.69632,-1.29774,13.75766371,0.55632,0.16226,0.5795,13.14,-1.46,13.2208623
05/03/2020 15:30,13.25984,1.41662,13.33529786,0.63984,0.18662,0.6665,12.62,1.23,12.67979889,13.31984,-1.11338,13.36629166,0.63984,0.18662,0.6665,12.68,-1.3,12.74646618
05/03/2020 16:00,13.1272,1.3671,13.19819466,0.6072,0.1771,0.6325,12.52,1.19,12.57642636,13.1772,-1.0829,13.22162139,0.6072,0.1771,0.6325,12.57,-1.26,12.63299252
05/03/2020 16:30,12.93592,1.13006,12.98518625,0.68592,0.20006,0.7145,12.25,0.93,12.28525132,12.99592,-0.79994,13.02051614,0.68592,0.20006,0.7145,12.31,-1,12.3505506
05/03/2020 17:00,12.8428,1.0404,12.88487268,0.6528,0.1904,0.68,12.19,0.85,12.21959901,12.9028,-0.7296,12.92341147,0.6528,0.1904,0.68,12.25,-0.92,12.28449836
05/03/2020 17:30,12.63256,0.82908,12.65973719,0.44256,0.12908,0.461,12.19,0.7,12.2100819,12.69256,-0.64092,12.70873156,0.44256,0.12908,0.461,12.25,-0.77,12.27417614
05/03/2020 18:00,12.51224,0.70732,12.53221654,0.40224,0.11732,0.419,12.11,0.59,12.1243639,12.57224,-0.53268,12.58351964,0.40224,0.11732,0.419,12.17,-0.65,12.1873459
05/03/2020 18:30,12.8316,0.7963,12.85628454,0.5016,0.1463,0.5225,12.33,0.65,12.34712112,12.8916,-0.5637,12.90391833,0.5016,0.1463,0.5225,12.39,-0.71,12.41032635
05/03/2020 19:00,12.87024,0.76382,12.89288558,0.39024,0.11382,0.4065,12.48,0.65,12.49691562,12.94024,-0.56618,12.95262024,0.39024,0.11382,0.4065,12.55,-0.68,12.56840881
05/03/2020 19:30,12.79248,0.46364,12.80087913,0.25248,0.07364,0.263,12.54,0.39,12.54606313,12.80248,-0.32636,12.8066391,0.25248,0.07364,0.263,12.55,-0.4,12.55637288
05/03/2020 20:00,12.43088,0.40984,12.43763428,0.17088,0.04984,0.178,12.26,0.36,12.26528434,12.50088,-0.31016,12.50472711,0.17088,0.04984,0.178,12.33,-0.36,12.33525435
05/03/2020 20:30,12.0188,0.4384,12.02679292,0.2688,0.0784,0.28,11.75,0.36,11.7555136,12.0788,-0.2816,12.08208211,0.2688,0.0784,0.28,11.81,-0.36,11.8154856
05/03/2020 21:00,11.45408,0.50994,11.46542574,0.51408,0.14994,0.5355,10.94,0.36,10.94592161,11.50408,-0.21006,11.50599765,0.51408,0.14994,0.5355,10.99,-0.36,10.99589469
05/03/2020 21:30,11.42816,0.50238,11.43919694,0.48816,0.14238,0.5085,10.94,0.36,10.94592161,11.47816,-0.21762,11.4802228,0.48816,0.14238,0.5085,10.99,-0.36,10.99589469
05/03/2020 22:00,11.0052,0.4636,11.01496037,0.3552,0.1036,0.37,10.65,0.36,10.65608277,11.0552,-0.2564,11.05817291,0.3552,0.1036,0.37,10.7,-0.36,10.70605436
05/03/2020 22:30,10.31816,0.10738,10.31871873,0.36816,0.10738,0.3835,9.95,0,9.95,10.35816,-0.04262,10.35824768,0.36816,0.10738,0.3835,9.99,-0.15,9.991126063
05/03/2020 23:00,9.92952,-0.28014,9.933470987,0.23952,0.06986,0.2495,9.69,-0.35,9.696318889,9.96952,0.06986,9.969764764,0.23952,0.06986,0.2495,9.73,0,9.73
05/03/2020 23:30,9.22696,-0.30422,9.231973822,0.15696,0.04578,0.1635,9.07,-0.35,9.07675052,9.26696,0.39578,9.275407778,0.15696,0.04578,0.1635,9.11,0.35,9.116720902
06/03/2020 00:00,8.86648,-0.35436,8.873558396,0.15648,0.04564,0.163,8.71,-0.4,8.719180007,8.90648,0.39564,8.915263148,0.15648,0.04564,0.163,8.75,0.35,8.756997202
06/03/2020 00:30,8.86744,-0.35408,8.874506454,0.15744,0.04592,0.164,8.71,-0.4,8.719180007,8.90744,0.39592,8.916234631,0.15744,0.04592,0.164,8.75,0.35,8.756997202
06/03/2020 01:00,8.96696,-0.31422,8.972463756,0.15696,0.04578,0.1635,8.81,-0.36,8.81735221,9.01696,0.39578,9.025641775,0.15696,0.04578,0.1635,8.86,0.35,8.866910398
06/03/2020 01:30,9.13936,-0.35352,9.146194706,0.15936,0.04648,0.166,8.98,-0.4,8.988904271,9.17936,0.42648,9.189261951,0.15936,0.04648,0.166,9.02,0.38,9.028000886
06/03/2020 02:00,9.13744,-0.35408,9.144297808,0.15744,0.04592,0.164,8.98,-0.4,8.988904271,9.17744,0.42592,9.187318042,0.15744,0.04592,0.164,9.02,0.38,9.028000886
06/03/2020 02:30,9.1384,-0.3538,9.145246251,0.1584,0.0462,0.165,8.98,-0.4,8.988904271,9.1784,0.4262,9.188289993,0.1584,0.0462,0.165,9.02,0.38,9.028000886
06/03/2020 03:00,9.13744,-0.35408,9.144297808,0.15744,0.04592,0.164,8.98,-0.4,8.988904271,9.12744,0.42592,9.137372095,0.15744,0.04592,0.164,8.97,0.38,8.978045444
06/03/2020 03:30,9.06696,-0.35422,9.073876539,0.15696,0.04578,0.1635,8.91,-0.4,8.918974156,9.12696,0.42578,9.136886092,0.15696,0.04578,0.1635,8.97,0.38,8.978045444
06/03/2020 04:00,9.01744,-0.35408,9.024388999,0.15744,0.04592,0.164,8.86,-0.4,8.869024749,9.04744,0.42592,9.057459821,0.15744,0.04592,0.164,8.89,0.38,8.898117778
06/03/2020 04:30,9.13696,-0.32422,9.142710575,0.15696,0.04578,0.1635,8.98,-0.37,8.987619262,9.17696,0.42578,9.186832068,0.15696,0.04578,0.1635,9.02,0.38,9.028000886
06/03/2020 05:00,9.24744,-0.32408,9.25311701,0.15744,0.04592,0.164,9.09,-0.37,9.097527137,9.27744,0.39592,9.285884212,0.15744,0.04592,0.164,9.12,0.35,9.126713538
06/03/2020 05:30,9.50744,-0.32408,9.512961852,0.15744,0.04592,0.164,9.35,-0.37,9.357317992,9.54744,0.39592,9.555645619,0.15744,0.04592,0.164,9.39,0.35,9.396520633
06/03/2020 06:00,9.87792,-0.17394,9.879451333,0.15792,0.04606,0.1645,9.72,-0.22,9.722489393,9.92792,-1.38394,10.02391567,0.15792,0.04606,0.1645,9.77,-1.43,9.874097427
06/03/2020 06:30,11.04888,-0.21366,11.05094565,0.15888,0.04634,0.1655,10.89,-0.26,10.89310332,11.08888,-0.14366,11.08981054,0.15888,0.04634,0.1655,10.93,-0.19,10.93165129
06/03/2020 07:00,11.5508,0.4769,11.56064074,0.1608,0.0469,0.1675,11.39,0.43,11.39811388,11.6008,-0.4031,11.60780127,0.1608,0.0469,0.1675,11.44,-0.45,11.4488471
06/03/2020 07:30,12.33152,0.61336,12.3467646,0.25152,0.07336,0.262,12.08,0.54,12.09206351,12.38152,-0.52664,12.39271509,0.25152,0.07336,0.262,12.13,-0.6,12.14483018
06/03/2020 08:00,12.9912,0.9741,13.02766857,0.6312,0.1841,0.6575,12.36,0.79,12.38522103,13.0512,-0.6659,13.06817678,0.6312,0.1841,0.6575,12.42,-0.85,12.44905217
06/03/2020 08:30,13.2528,1.2429,13.31095445,1.0728,0.3129,1.1175,12.18,0.93,12.21545333,13.3028,-0.6871,13.32053281,1.0728,0.3129,1.1175,12.23,-1,12.27081497
06/03/2020 09:00,13.30608,1.43094,13.38280069,1.54608,0.45094,1.6105,11.76,0.98,11.80076269,13.34608,-0.59906,13.35951811,1.54608,0.45094,1.6105,11.8,-1.05,11.84662399
06/03/2020 09:30,13.51576,1.69918,13.62215038,1.98576,0.57918,2.0685,11.53,1.12,11.58426951,13.55576,-0.61082,13.56951474,1.98576,0.57918,2.0685,11.57,-1.19,11.63103607
06/03/2020 10:00,13.4864,1.7202,13.59566376,2.3664,0.6902,2.465,11.12,1.03,11.16760046,13.5164,-0.3998,13.52231153,2.3664,0.6902,2.465,11.15,-1.09,11.20315134
06/03/2020 10:30,13.2956,1.8133,13.41868236,2.6856,0.7833,2.7975,10.61,1.03,10.65987805,13.3356,-0.3067,13.33912637,2.6856,0.7833,2.7975,10.65,-1.09,10.70563403
06/03/2020 11:00,13.378,2.034,13.53174194,2.928,0.854,3.05,10.45,1.18,10.51641098,13.408,-0.386,13.41355508,2.928,0.854,3.05,10.48,-1.24,10.55310381
06/03/2020 11:30,13.23544,1.98992,13.38419417,3.08544,0.89992,3.214,10.15,1.09,10.20835932,13.25544,-0.25008,13.25779882,3.08544,0.89992,3.214,10.17,-1.15,10.23481314
06/03/2020 12:00,12.9904,2.0147,13.14570303,3.1704,0.9247,3.3025,9.82,1.09,9.8803087,13.0104,-0.2253,13.0123506,3.1704,0.9247,3.3025,9.84,-1.15,9.906972292
06/03/2020 12:30,12.81992,1.96206,12.96919536,3.22992,0.94206,3.3645,9.59,1.02,9.644091455,12.83992,-0.12794,12.8405574,3.22992,0.94206,3.3645,9.61,-1.07,9.669384675
06/03/2020 13:00,12.718,1.9015,12.85936337,3.228,0.9415,3.3625,9.49,0.96,9.538432785,12.738,-0.0785,12.73824188,3.228,0.9415,3.3625,9.51,-1.02,9.564543899
06/03/2020 13:30,12.38728,1.67004,12.49934956,3.01728,0.88004,3.143,9.37,0.79,9.403244121,12.40728,0.04004,12.40734461,3.01728,0.88004,3.143,9.39,-0.84,9.427497017
06/03/2020 14:00,12.28736,1.49548,12.378032,2.96736,0.86548,3.091,9.32,0.63,9.34126865,12.35736,0.18548,12.35875192,2.96736,0.86548,3.091,9.39,-0.68,9.414589741
06/03/2020 14:30,12.9332,1.3951,13.00822687,2.6232,0.7651,2.7325,10.31,0.63,10.32923037,12.9632,0.0851,12.96347933,2.6232,0.7651,2.7325,10.34,-0.68,10.36233564
06/03/2020 15:00,12.70424,1.43832,12.78540099,2.39424,0.69832,2.494,10.31,0.74,10.33652263,12.73424,-0.10168,12.73464594,2.39424,0.69832,2.494,10.34,-0.8,10.3709016
06/03/2020 15:30,11.69856,1.23708,11.76378651,2.21856,0.64708,2.311,9.48,0.59,9.498341961,11.72856,0.00708,11.72856214,2.21856,0.64708,2.311,9.51,-0.64,9.531510898
06/03/2020 16:00,11.72544,1.06492,11.77369941,2.00544,0.58492,2.089,9.72,0.48,9.731844635,11.76544,0.06492,11.76561911,2.00544,0.58492,2.089,9.76,-0.52,9.773842642
06/03/2020 16:30,11.79872,0.91046,11.83379614,1.33872,0.39046,1.3945,10.46,0.52,10.47291745,11.84872,-0.17954,11.85008018,1.33872,0.39046,1.3945,10.51,-0.57,10.52544536
06/03/2020 17:00,11.88128,0.64954,11.89902167,0.82128,0.23954,0.8555,11.06,0.41,11.06759685,11.93128,-0.23046,11.93350553,0.82128,0.23954,0.8555,11.11,-0.47,11.11993705
06/03/2020 17:30,11.80232,0.58276,11.81669863,0.59232,0.17276,0.617,11.21,0.41,11.21749526,11.86232,-0.26724,11.86532987,0.59232,0.17276,0.617,11.27,-0.44,11.2785859
06/03/2020 18:00,11.83536,0.41698,11.84270318,0.19536,0.05698,0.2035,11.64,0.36,11.64556568,11.90536,-0.31302,11.90947431,0.19536,0.05698,0.2035,11.71,-0.37,11.71584397
06/03/2020 18:30,12.24624,0.43182,12.25385093,0.24624,0.07182,0.2565,12,0.36,12.00539879,12.31624,-0.29818,12.31984899,0.24624,0.07182,0.2565,12.07,-0.37,12.07566975
06/03/2020 19:00,12.34096,0.41278,12.3478614,0.18096,0.05278,0.1885,12.16,0.36,12.16532778,12.41096,-0.31722,12.41501336,0.18096,0.05278,0.1885,12.23,-0.37,12.23559561
06/03/2020 19:30,11.73496,0.47228,11.74445974,0.38496,0.11228,0.401,11.35,0.36,11.35570782,11.78496,-0.25772,11.78777764,0.38496,0.11228,0.401,11.4,-0.37,11.40600281
06/03/2020 20:00,11.45848,0.53164,11.47080664,0.58848,0.17164,0.613,10.87,0.36,10.87595973,11.50848,-0.19836,11.51018934,0.58848,0.17164,0.613,10.92,-0.37,10.92626652
06/03/2020 20:30,11.20552,0.09786,11.20594731,0.33552,0.09786,0.3495,10.87,0,10.87,11.25552,-0.07214,11.25575118,0.33552,0.09786,0.3495,10.92,-0.17,10.92132318
06/03/2020 21:00,10.71088,0.11984,10.7115504,0.41088,0.11984,0.428,10.3,0,10.3,10.76088,-0.05016,10.76099691,0.41088,0.11984,0.428,10.35,-0.17,10.35139604
06/03/2020 21:30,10.17984,0.15162,10.18096906,0.51984,0.15162,0.5415,9.66,0,9.66,10.22984,0.15162,10.23096354,0.51984,0.15162,0.5415,9.71,0,9.71
06/03/2020 22:00,10.11744,0.09842,10.11791869,0.33744,0.09842,0.3515,9.78,0,9.78,10.16744,0.09842,10.16791634,0.33744,0.09842,0.3515,9.83,0,9.83
06/03/2020 22:30,9.53456,-0.34742,9.54088754,0.21456,0.06258,0.2235,9.32,-0.41,9.329013881,9.58456,0.43258,9.594316852,0.21456,0.06258,0.2235,9.37,0.37,9.377302384
06/03/2020 23:00,9.10176,-0.31032,9.107048567,0.34176,0.09968,0.356,8.76,-0.41,8.7695895,9.14176,0.46968,9.153817521,0.34176,0.09968,0.356,8.8,0.37,8.807774974
06/03/2020 23:30,8.51792,-0.39394,8.527024677,0.15792,0.04606,0.1645,8.36,-0.44,8.37157094,8.54792,0.45606,8.560077514,0.15792,0.04606,0.1645,8.39,0.41,8.400011905
07/03/2020 00:00,8.30648,-0.39436,8.315836085,0.15648,0.04564,0.163,8.15,-0.44,8.161868659,8.33648,0.45564,8.348922481,0.15648,0.04564,0.163,8.18,0.41,8.190268616
07/03/2020 00:30,8.22696,-0.46422,8.240046787,0.15696,0.04578,0.1635,8.07,-0.51,8.086099183,8.25696,0.51578,8.273053696,0.15696,0.04578,0.1635,8.1,0.47,8.113624344
07/03/2020 01:00,8.40792,-0.46394,8.420710127,0.15792,0.04606,0.1645,8.25,-0.51,8.265748605,8.43792,0.51606,8.453686288,0.15792,0.04606,0.1645,8.28,0.47,8.293328644
07/03/2020 01:30,8.49648,-0.46436,8.509159923,0.15648,0.04564,0.163,8.34,-0.51,8.355578975,8.53648,0.51564,8.552039254,0.15648,0.04564,0.163,8.38,0.47,8.393169842
07/03/2020 02:00,8.38696,-0.46422,8.399797512,0.15696,0.04578,0.1635,8.23,-0.51,8.245786803,8.42696,0.51578,8.442729644,0.15696,0.04578,0.1635,8.27,0.47,8.283344735
07/03/2020 02:30,8.26648,-0.49436,8.281248903,0.15648,0.04564,0.163,8.11,-0.54,8.127957923,8.30648,0.51564,8.322469261,0.15648,0.04564,0.163,8.15,0.47,8.163540898
07/03/2020 03:00,8.26696,-0.44422,8.278886341,0.15696,0.04578,0.1635,8.11,-0.49,8.124789228,8.30696,0.51578,8.322957014,0.15696,0.04578,0.1635,8.15,0.47,8.163540898
07/03/2020 03:30,8.26696,-0.38422,8.275883799,0.15696,0.04578,0.1635,8.11,-0.43,8.121391506,8.30696,0.43578,8.318382574,0.15696,0.04578,0.1635,8.15,0.39,8.159325953
07/03/2020 04:00,8.20696,0.04578,8.207087684,0.15696,0.04578,0.1635,8.05,0,8.05,8.24696,0.04578,8.247087065,0.15696,0.04578,0.1635,8.09,0,8.09
07/03/2020 04:30,8.05792,0.04606,8.058051641,0.15792,0.04606,0.1645,7.9,0,7.9,8.09792,0.04606,8.098050991,0.15792,0.04606,0.1645,7.94,0,7.94
07/03/2020 05:00,8.05696,0.04578,8.057090061,0.15696,0.04578,0.1635,7.9,0,7.9,8.09696,0.04578,8.097089418,0.15696,0.04578,0.1635,7.94,0,7.94
07/03/2020 05:30,8.10744,-0.39408,8.117011913,0.15744,0.04592,0.164,7.95,-0.44,7.962166791,8.14744,0.47592,8.161328225,0.15744,0.04592,0.164,7.99,0.43,8.001562347
07/03/2020 06:00,8.20744,-0.44408,8.219445139,0.15744,0.04592,0.164,8.05,-0.49,8.064899255,8.23744,0.51592,8.253580508,0.15744,0.04592,0.164,8.08,0.47,8.093658011
07/03/2020 06:30,8.66456,-0.78492,8.700040195,0.15456,0.04508,0.161,8.51,-0.83,8.550380109,8.68456,0.83508,8.724616954,0.15456,0.04508,0.161,8.53,0.79,8.566504538
07/03/2020 07:00,8.96504,-0.35478,8.972057236,0.15504,0.04522,0.1615,8.81,-0.4,8.819075915,9.00504,0.41522,9.014607759,0.15504,0.04522,0.1615,8.85,0.37,8.857731086
07/03/2020 07:30,9.33416,-0.35212,9.340799291,0.16416,0.04788,0.171,9.17,-0.4,9.178719954,9.37416,0.41788,9.383469476,0.16416,0.04788,0.171,9.21,0.37,9.217429143
07/03/2020 08:00,9.59,0.07,9.590255471,0.24,0.07,0.25,9.35,0,9.35,9.63,0.07,9.63025441,0.24,0.07,0.25,9.39,0,9.39
07/03/2020 08:30,9.8632,0.1001,9.863707936,0.3432,0.1001,0.3575,9.52,0,9.52,9.9032,-0.0699,9.903446685,0.3432,0.1001,0.3575,9.56,-0.17,9.561511387
07/03/2020 09:00,9.94392,0.16156,9.945232355,0.55392,0.16156,0.577,9.39,0,9.39,9.99392,-0.20844,9.996093447,0.55392,0.16156,0.577,9.44,-0.37,9.447248277
07/03/2020 09:30,10.27136,0.54998,10.2860738,0.65136,0.18998,0.6785,9.62,0.36,9.62673361,10.31136,-0.18002,10.31293131,0.65136,0.18998,0.6785,9.66,-0.37,9.667083324
07/03/2020 10:00,10.43448,0.60214,10.45183933,0.62448,0.18214,0.6505,9.81,0.42,9.818986709,10.47448,-0.18786,10.4761645,0.62448,0.18214,0.6505,9.85,-0.37,9.856946789
07/03/2020 10:30,10.6664,0.5327,10.67969373,0.6264,0.1827,0.6525,10.04,0.35,10.04609875,10.7164,-0.2273,10.7188103,0.6264,0.1827,0.6525,10.09,-0.41,10.09832659
07/03/2020 11:00,11.702,0.8185,11.73059019,1.332,0.3885,1.3875,10.37,0.43,10.37891131,11.742,-0.1015,11.74243868,1.332,0.3885,1.3875,10.41,-0.49,10.4215258
07/03/2020 11:30,11.75672,0.78446,11.78286224,1.38672,0.40446,1.4445,10.37,0.38,10.37696006,11.79672,-0.02554,11.79674765,1.38672,0.40446,1.4445,10.41,-0.43,10.4188771
07/03/2020 12:00,10.17824,0.12032,10.17895114,0.85824,0.25032,0.894,9.32,-0.13,9.320906608,10.20824,0.25032,10.21130863,0.85824,0.25032,0.894,9.35,0,9.35
07/03/2020 12:30,10.3928,-0.0271,10.39283533,1.0728,0.3129,1.1175,9.32,-0.34,9.326199655,10.4228,-0.0371,10.42286603,1.0728,0.3129,1.1175,9.35,-0.35,9.356548509
07/03/2020 13:00,10.32512,0.85316,10.36030815,1.72512,0.50316,1.797,8.6,0.35,8.607119146,10.35512,0.15316,10.35625261,1.72512,0.50316,1.797,8.63,-0.35,8.637094419
07/03/2020 13:30,9.92592,0.83006,9.960566623,1.64592,0.48006,1.7145,8.28,0.35,8.287394042,9.95592,0.13006,9.956769489,1.64592,0.48006,1.7145,8.31,-0.35,8.317367372
07/03/2020 14:00,9.6452,0.5186,9.659131897,1.1952,0.3486,1.245,8.45,0.17,8.451709886,9.6752,-0.0014,9.675200101,1.1952,0.3486,1.245,8.48,-0.35,8.487219804
07/03/2020 14:30,9.37448,0.00714,9.374482719,1.22448,0.35714,1.2755,8.15,-0.35,8.157511876,9.40448,0.70714,9.431028101,1.22448,0.35714,1.2755,8.18,0.35,8.187484351
07/03/2020 15:00,9.54208,1.44144,9.650338854,4.94208,1.44144,5.148,4.6,0,4.6,9.57208,1.44144,9.680003347,4.94208,1.44144,5.148,4.63,0,4.63
07/03/2020 15:30,11.22552,-0.16464,11.22672729,0.63552,0.18536,0.662,10.59,-0.35,10.59578218,11.26552,0.18536,11.26704483,0.63552,0.18536,0.662,10.63,0,10.63
07/03/2020 16:00,9.95336,-0.19152,9.955202419,0.54336,0.15848,0.566,9.41,-0.35,9.416506783,10.00336,0.50848,10.01627492,0.54336,0.15848,0.566,9.46,0.35,9.466472416
07/03/2020 16:30,10.332,-0.259,10.33524576,0.312,0.091,0.325,10.02,-0.35,10.02611091,10.372,0.441,10.38137106,0.312,0.091,0.325,10.06,0.35,10.06608663
07/03/2020 17:00,10.07864,-0.22498,10.08115074,0.42864,0.12502,0.4465,9.65,-0.35,9.656345064,10.12864,0.47502,10.13977279,0.42864,0.12502,0.4465,9.7,0.35,9.706312379
07/03/2020 17:30,10.25992,-0.26544,10.2633531,0.28992,0.08456,0.302,9.97,-0.35,9.976141539,10.30992,0.43456,10.31907422,0.28992,0.08456,0.302,10.02,0.35,10.02611091
07/03/2020 18:00,10.06896,-0.28572,10.07301302,0.52896,0.15428,0.551,9.54,-0.44,9.55014136,10.11896,0.55428,10.13412936,0.52896,0.15428,0.551,9.59,0.4,9.598338398
07/03/2020 18:30,10.21896,-0.32072,10.22399163,0.40896,0.11928,0.426,9.81,-0.44,9.819862524,10.26896,0.51928,10.28208107,0.40896,0.11928,0.426,9.86,0.4,9.868110255
07/03/2020 19:00,10.20648,-0.29436,10.21072386,0.39648,0.11564,0.413,9.81,-0.41,9.81856405,10.25648,0.51564,10.26943361,0.39648,0.11564,0.413,9.86,0.4,9.868110255
07/03/2020 19:30,10.16744,-0.30658,10.17206112,0.45744,0.13342,0.4765,9.71,-0.44,9.719963992,10.22744,0.53342,10.24134102,0.45744,0.13342,0.4765,9.77,0.4,9.778184903
07/03/2020 20:00,9.81936,-0.20852,9.821573774,0.51936,0.15148,0.541,9.3,-0.36,9.306965134,9.87936,0.50148,9.892079468,0.51936,0.15148,0.541,9.36,0.35,9.366541518
07/03/2020 20:30,9.99992,-0.29294,10.00420981,0.22992,0.06706,0.2395,9.77,-0.36,9.776630299,10.04992,0.41706,10.05857003,0.22992,0.06706,0.2395,9.82,0.35,9.826235291
07/03/2020 21:00,9.25368,-0.30726,9.258779739,0.52368,0.15274,0.5455,8.73,-0.46,8.742110729,9.29368,0.55274,9.310102548,0.52368,0.15274,0.5455,8.77,0.4,8.779117268
07/03/2020 21:30,9.23152,-0.35164,9.238214773,0.37152,0.10836,0.387,8.86,-0.46,8.871933273,9.27152,0.50836,9.285446301,0.37152,0.10836,0.387,8.9,0.4,8.908984229
07/03/2020 22:00,9.0688,-0.4516,9.080037225,0.2688,0.0784,0.28,8.8,-0.53,8.81594578,9.1188,0.5684,9.136497797,0.2688,0.0784,0.28,8.85,0.49,8.863554592
07/03/2020 22:30,8.44504,-0.43978,8.456483137,0.51504,0.15022,0.5365,7.93,-0.59,7.951918008,8.47504,0.70022,8.503917394,0.51504,0.15022,0.5365,7.96,0.55,7.978978631
07/03/2020 23:00,8.32344,-0.34358,8.330528234,0.19344,0.05642,0.2015,8.13,-0.4,8.139834151,8.34344,0.73642,8.375876399,0.19344,0.05642,0.2015,8.15,0.68,8.178318898
07/03/2020 23:30,7.65696,-0.61422,7.681556004,0.15696,0.04578,0.1635,7.5,-0.66,7.528983995,7.70696,0.65578,7.73480962,0.15696,0.04578,0.1635,7.55,0.61,7.5746023
08/03/2020 00:00,7.41744,-0.71408,7.451733114,0.15744,0.04592,0.164,7.26,-0.76,7.299671225,7.45744,0.76592,7.496668914,0.15744,0.04592,0.164,7.3,0.72,7.335420915
08/03/2020 00:30,7.41696,-0.71422,7.451268741,0.15696,0.04578,0.1635,7.26,-0.76,7.299671225,7.45696,0.76578,7.496177122,0.15696,0.04578,0.1635,7.3,0.72,7.335420915
08/03/2020 01:00,7.51696,-0.66422,7.546249125,0.15696,0.04578,0.1635,7.36,-0.71,7.39416662,7.53696,0.71578,7.570872278,0.15696,0.04578,0.1635,7.38,0.67,7.410350869
08/03/2020 01:30,7.59744,-0.74408,7.633789989,0.15744,0.04592,0.164,7.44,-0.79,7.481824644,7.62744,0.78592,7.667823107,0.15744,0.04592,0.164,7.47,0.74,7.506563794
08/03/2020 02:00,7.49744,-0.52408,7.515734588,0.15744,0.04592,0.164,7.34,-0.57,7.362098886,7.50744,0.58592,7.530269424,0.15744,0.04592,0.164,7.35,0.54,7.369810038
08/03/2020 02:30,7.38696,-0.52422,7.405537432,0.15696,0.04578,0.1635,7.23,-0.57,7.252434074,7.42696,0.58578,7.450025037,0.15696,0.04578,0.1635,7.27,0.54,7.290027435
08/03/2020 03:00,7.29744,-0.52408,7.316234715,0.15744,0.04592,0.164,7.14,-0.57,7.162715965,7.32744,0.58592,7.35082847,0.15744,0.04592,0.164,7.17,0.54,7.190305974
08/03/2020 03:30,7.18936,-0.48352,7.20560121,0.15936,0.04648,0.166,7.03,-0.53,7.049950354,7.21936,0.53648,7.239265819,0.15936,0.04648,0.166,7.06,0.49,7.076983821
08/03/2020 04:00,7.13744,-0.48408,7.153836956,0.15744,0.04592,0.164,6.98,-0.53,7.000092857,7.15744,0.53592,7.177475712,0.15744,0.04592,0.164,7,0.49,7.017129043
08/03/2020 04:30,7.02648,-0.54436,7.047534959,0.15648,0.04564,0.163,6.87,-0.59,6.895288246,7.04648,0.58564,7.070774682,0.15648,0.04564,0.163,6.89,0.54,6.911128707
08/03/2020 05:00,7.02696,-0.54422,7.048002714,0.15696,0.04578,0.1635,6.87,-0.59,6.895288246,7.04696,0.58578,7.071264629,0.15696,0.04578,0.1635,6.89,0.54,6.911128707
08/03/2020 05:30,7.02696,-0.54422,7.048002714,0.15696,0.04578,0.1635,6.87,-0.59,6.895288246,7.04696,0.58578,7.071264629,0.15696,0.04578,0.1635,6.89,0.54,6.911128707
08/03/2020 06:00,7.18696,-0.49422,7.203932777,0.15696,0.04578,0.1635,7.03,-0.54,7.050709184,7.21696,0.54578,7.237567786,0.15696,0.04578,0.1635,7.06,0.5,7.077683237
08/03/2020 06:30,8.01696,-0.68422,8.046104937,0.15696,0.04578,0.1635,7.86,-0.73,7.893826702,8.05696,0.73578,8.090486799,0.15696,0.04578,0.1635,7.9,0.69,7.930075662
08/03/2020 07:00,7.5956,-0.7517,7.632705435,0.1656,0.0483,0.1725,7.43,-0.8,7.472944533,7.6356,0.7983,7.677217611,0.1656,0.0483,0.1725,7.47,0.75,7.507556194
08/03/2020 07:30,7.976,-0.6395,8.001595856,0.276,0.0805,0.2875,7.7,-0.72,7.733589076,8.006,0.7505,8.041099816,0.276,0.0805,0.2875,7.73,0.67,7.758981892
08/03/2020 08:00,8.24256,-0.53342,8.259802192,0.74256,0.21658,0.7735,7.5,-0.75,7.537406716,8.28256,0.93658,8.335345359,0.74256,0.21658,0.7735,7.54,0.72,7.574298647
08/03/2020 08:30,8.18832,0.47076,8.20184122,1.40832,0.41076,1.467,6.78,0.06,6.780265482,8.18832,1.73076,8.369236202,1.40832,0.41076,1.467,6.78,1.32,6.907300486
08/03/2020 09:00,8.76672,0.13946,8.767829187,1.74672,0.50946,1.8195,7.02,-0.37,7.02974395,8.79672,0.85946,8.8386059,1.74672,0.50946,1.8195,7.05,0.35,7.058682597
08/03/2020 09:30,9.09752,0.18636,9.099428564,1.90752,0.55636,1.987,7.19,-0.37,7.199513872,9.11752,0.90636,9.162459244,1.90752,0.55636,1.987,7.21,0.35,7.218490147
08/03/2020 10:00,9.71744,0.09592,9.717913397,1.59744,0.46592,1.664,8.12,-0.37,8.128425432,9.73744,0.81592,9.77156401,1.59744,0.46592,1.664,8.14,0.35,8.147521095
08/03/2020 10:30,9.73608,0.06344,9.736286684,1.48608,0.43344,1.548,8.25,-0.37,8.258292802,9.75608,0.43344,9.76570362,1.48608,0.43344,1.548,8.27,0,8.27
08/03/2020 11:00,9.70064,6.35602,11.59747415,2.42064,0.70602,2.5215,7.28,5.65,9.215253659,9.49064,5.19602,10.81992936,2.42064,0.70602,2.5215,7.07,4.49,8.37526119
08/03/2020 11:30,9.42712,0.69916,9.453010959,2.39712,0.69916,2.497,7.03,0,7.03,9.46712,0.34916,9.473556555,2.39712,0.69916,2.497,7.07,-0.35,7.078658065
08/03/2020 12:00,9.59208,0.58394,9.60983791,2.00208,0.58394,2.0855,7.59,0,7.59,9.61208,0.57394,9.629199814,2.00208,0.58394,2.0855,7.61,-0.01,7.61000657
08/03/2020 12:30,9.33624,1.12432,9.403694636,2.58624,0.75432,2.694,6.75,0.37,6.760133135,9.35624,0.40432,9.364972055,2.58624,0.75432,2.694,6.77,-0.35,6.77904123
08/03/2020 13:00,9.45888,1.29134,9.54662086,3.15888,0.92134,3.2905,6.3,0.37,6.310855726,9.47888,0.57134,9.496083164,3.15888,0.92134,3.2905,6.32,-0.35,6.329684036
08/03/2020 13:30,9.32216,0.97438,9.372944225,2.55216,0.74438,2.6585,6.77,0.23,6.773905816,9.34216,0.39438,9.350480686,2.55216,0.74438,2.6585,6.79,-0.35,6.799014634
08/03/2020 14:00,9.29168,2.93924,9.745483518,2.43168,0.70924,2.533,6.86,2.23,7.213355668,9.22168,3.70924,9.939710428,2.43168,0.70924,2.533,6.79,3,7.42321359
08/03/2020 14:30,9.40216,0.07438,9.402454204,1.83216,0.53438,1.9085,7.57,-0.46,7.583963344,9.43216,0.98438,9.48338791,1.83216,0.53438,1.9085,7.6,0.45,7.613310712
08/03/2020 15:00,8.89256,0.09408,8.893057652,2.00256,0.58408,2.086,6.89,-0.49,6.907401827,8.91256,1.03408,8.972349035,2.00256,0.58408,2.086,6.91,0.45,6.924637175
08/03/2020 15:30,9.24728,0.09254,9.247743025,1.99728,0.58254,2.0805,7.25,-0.49,7.266539754,9.28728,1.03254,9.34450152,1.99728,0.58254,2.0805,7.29,0.45,7.303875683
08/03/2020 16:00,9.40056,0.16308,9.401974442,1.93056,0.56308,2.011,7.47,-0.4,7.480701839,9.43056,0.96308,9.479608905,1.93056,0.56308,2.011,7.5,0.4,7.510659092
08/03/2020 16:30,9.43496,-0.16522,9.436406511,1.28496,0.37478,1.3385,8.15,-0.54,8.167869979,9.47496,0.86478,9.514342408,1.28496,0.37478,1.3385,8.19,0.49,8.204645026
08/03/2020 17:00,9.63344,-0.48858,9.64582172,0.55344,0.16142,0.5765,9.08,-0.65,9.103235688,9.67344,0.77142,9.704150156,0.55344,0.16142,0.5765,9.12,0.61,9.140377454
08/03/2020 17:30,9.64832,-0.39174,9.656269417,0.74832,0.21826,0.7795,8.9,-0.61,8.920880001,9.68832,0.76826,9.718732831,0.74832,0.21826,0.7795,8.94,0.55,8.956902366
08/03/2020 18:00,10.41128,-0.45296,10.42112873,0.16128,0.04704,0.168,10.25,-0.5,10.26218788,10.47128,0.59704,10.48828688,0.16128,0.04704,0.168,10.31,0.55,10.3246598
08/03/2020 18:30,10.13528,-0.19096,10.13707879,0.54528,0.15904,0.568,9.59,-0.35,9.596384736,10.19528,0.50904,10.20798002,0.54528,0.15904,0.568,9.65,0.35,9.656345064
08/03/2020 19:00,10.44376,5.67318,11.88516278,0.35376,0.10318,0.3685,10.09,5.57,11.52531995,10.48376,1.64318,10.61175123,0.35376,0.10318,0.3685,10.13,1.54,10.24638961
08/03/2020 19:30,10.58696,-0.30422,10.59133003,0.15696,0.04578,0.1635,10.43,-0.35,10.43587083,10.64696,0.04578,10.64705842,0.15696,0.04578,0.1635,10.49,0,10.49
08/03/2020 20:00,10.16888,-0.30366,10.17341289,0.15888,0.04634,0.1655,10.01,-0.35,10.01611701,10.22888,0.39634,10.23655564,0.15888,0.04634,0.1655,10.07,0.35,10.07608059
08/03/2020 20:30,9.45856,-0.50792,9.472187709,0.41856,0.12208,0.436,9.04,-0.63,9.061925844,9.50856,0.72208,9.535937961,0.41856,0.12208,0.436,9.09,0.6,9.109780458
08/03/2020 21:00,9.60128,-0.56046,9.617624086,0.34128,0.09954,0.3555,9.26,-0.66,9.283490723,9.66128,0.73954,9.689543366,0.34128,0.09954,0.3555,9.32,0.64,9.341948405
08/03/2020 21:30,9.14504,-0.44728,9.155971603,0.21504,0.06272,0.224,8.93,-0.51,8.944551414,9.19504,0.55272,9.211637205,0.21504,0.06272,0.224,8.98,0.49,8.993358661
08/03/2020 22:00,8.91472,-0.49904,8.928677035,0.17472,0.05096,0.182,8.74,-0.55,8.757288393,8.95472,0.58096,8.973545832,0.17472,0.05096,0.182,8.78,0.53,8.795982037
08/03/2020 22:30,8.51288,-0.37916,8.521319628,0.48288,0.14084,0.503,8.03,-0.52,8.046819247,8.55288,0.85084,8.595096567,0.48288,0.14084,0.503,8.07,0.71,8.101172755
08/03/2020 23:00,8.09952,-0.45014,8.112018876,0.47952,0.13986,0.4995,7.62,-0.59,7.642807076,8.14952,0.70986,8.180377586,0.47952,0.13986,0.4995,7.67,0.57,7.691150759
08/03/2020 23:30,7.77936,0.35648,7.787523355,0.15936,0.04648,0.166,7.62,0.31,7.626303167,7.75936,2.06648,8.029819873,0.15936,0.04648,0.166,7.6,2.02,7.863866733
09/03/2020 00:00,7.61648,0.09564,7.617080451,0.15648,0.04564,0.163,7.46,0.05,7.460167558,7.58648,1.64564,7.762912456,0.15648,0.04564,0.163,7.43,1.6,7.600322362
09/03/2020 00:30,7.69648,-0.87436,7.74598669,0.15648,0.04564,0.163,7.54,-0.92,7.595919957,7.72648,0.91564,7.780545598,0.15648,0.04564,0.163,7.57,0.87,7.619829394
09/03/2020 01:00,7.86696,-0.92422,7.921063202,0.15696,0.04578,0.1635,7.71,-0.97,7.770778597,7.90696,0.95578,7.964517051,0.15696,0.04578,0.1635,7.75,0.91,7.803242916
09/03/2020 01:30,8.00648,-0.82436,8.048806831,0.15648,0.04564,0.163,7.85,-0.87,7.898063054,8.05648,0.84564,8.100739287,0.15648,0.04564,0.163,7.9,0.8,7.940403012
09/03/2020 02:00,8.00648,-1.00436,8.069229269,0.15648,0.04564,0.163,7.85,-1.05,7.919911616,8.05648,1.04564,8.124052745,0.15648,0.04564,0.163,7.9,1,7.963039621
09/03/2020 02:30,7.83744,-1.16408,7.923417697,0.15744,0.04592,0.164,7.68,-1.21,7.774734722,7.85744,1.19592,7.947929793,0.15744,0.04592,0.164,7.7,1.15,7.785403008
09/03/2020 03:00,7.75648,-1.13436,7.838989386,0.15648,0.04564,0.163,7.6,-1.18,7.691059745,7.79648,1.19564,7.887626728,0.15648,0.04564,0.163,7.64,1.15,7.726066269
09/03/2020 03:30,7.756,-0.8945,7.807410983,0.156,0.0455,0.1625,7.6,-0.94,7.657910942,7.796,0.9355,7.851928187,0.156,0.0455,0.1625,7.64,0.89,7.691664319
09/03/2020 04:00,7.68696,-0.76422,7.724855096,0.15696,0.04578,0.1635,7.53,-0.81,7.573440434,7.70696,0.80578,7.748968567,0.15696,0.04578,0.1635,7.55,0.76,7.588155244
09/03/2020 04:30,7.73696,-0.95422,7.795581175,0.15696,0.04578,0.1635,7.58,-1,7.645678518,7.78696,0.99578,7.850370937,0.15696,0.04578,0.1635,7.63,0.95,7.688914098
09/03/2020 05:00,7.81744,-0.92408,7.871867123,0.15744,0.04592,0.164,7.66,-0.97,7.721172191,7.84744,0.96592,7.90666276,0.15744,0.04592,0.164,7.69,0.92,7.74483699
09/03/2020 05:30,8.33744,-0.72408,8.368822952,0.15744,0.04592,0.164,8.18,-0.77,8.216160904,8.36744,0.77592,8.40333886,0.15744,0.04592,0.164,8.21,0.73,8.24239043
09/03/2020 06:00,9.17696,-0.41422,9.186303557,0.15696,0.04578,0.1635,9.02,-0.46,9.031721873,9.20696,0.45578,9.21823453,0.15696,0.04578,0.1635,9.05,0.41,9.059282532
09/03/2020 06:30,10.236,0.2055,10.23806262,0.156,0.0455,0.1625,10.08,0.16,10.08126976,10.276,-0.2245,10.27845204,0.156,0.0455,0.1625,10.12,-0.27,10.12360114
09/03/2020 07:00,10.96552,0.45536,10.97497069,0.15552,0.04536,0.162,10.81,0.41,10.81777241,11.01552,-0.40464,11.02294944,0.15552,0.04536,0.162,10.86,-0.45,10.86931921
09/03/2020 07:30,11.6904,0.7197,11.71253261,0.1704,0.0497,0.1775,11.52,0.67,11.53946706,11.7304,-0.6703,11.74953558,0.1704,0.0497,0.1775,11.56,-0.72,11.58240044
09/03/2020 08:00,12.35248,1.64864,12.46201332,1.81248,0.52864,1.888,10.54,1.12,10.5993396,12.40248,-0.65136,12.41957246,1.81248,0.52864,1.888,10.59,-1.18,10.65553847
09/03/2020 08:30,12.5324,1.4707,12.61839959,1.2024,0.3507,1.2525,11.33,1.12,11.38522288,12.5924,-0.8293,12.61967814,1.2024,0.3507,1.2525,11.39,-1.18,11.45096066
09/03/2020 09:00,13.68184,1.64012,13.77979461,1.61184,0.47012,1.679,12.07,1.17,12.12657412,13.71184,-0.75988,13.7328793,1.61184,0.47012,1.679,12.1,-1.23,12.16235586
09/03/2020 09:30,12.67472,1.85096,12.80916,2.09472,0.61096,2.182,10.58,1.24,10.65241757,12.70472,-0.68904,12.72339131,2.09472,0.61096,2.182,10.61,-1.3,10.68934516
09/03/2020 10:00,12.46328,1.41554,12.5434087,1.49328,0.43554,1.5555,10.97,0.98,11.01368694,12.50328,-0.60446,12.51788251,1.49328,0.43554,1.5555,11.01,-1.04,11.0590099
09/03/2020 10:30,12.70656,1.19108,12.76226228,1.06656,0.31108,1.111,11.64,0.88,11.67321721,12.73656,-0.63892,12.7525754,1.06656,0.31108,1.111,11.67,-0.95,11.70860367
09/03/2020 11:00,12.8084,1.3987,12.88454393,1.5384,0.4487,1.6025,11.27,0.95,11.30996905,12.8484,-0.5713,12.86109506,1.5384,0.4487,1.6025,11.31,-1.02,11.35590155
09/03/2020 11:30,12.7528,1.5079,12.84163815,1.9128,0.5579,1.9925,10.84,0.95,10.8815486,12.7928,-0.4621,12.80114324,1.9128,0.5579,1.9925,10.88,-1.02,10.9277079
09/03/2020 12:00,12.74616,1.15888,12.79873422,0.71616,0.20888,0.746,12.03,0.95,12.06745209,12.79616,-0.81112,12.82184177,0.71616,0.20888,0.746,12.08,-1.02,12.12298643
09/03/2020 12:30,12.66944,1.12442,12.71923859,0.76944,0.22442,0.8015,11.9,0.9,11.93398508,12.72944,-0.74558,12.7512561,0.76944,0.22442,0.8015,11.96,-0.97,11.99927081
09/03/2020 13:00,12.8,1.04,12.8421805,0.72,0.21,0.75,12.08,0.83,12.1084805,12.84,-0.69,12.85852635,0.72,0.21,0.75,12.12,-0.9,12.1533699
09/03/2020 13:30,12.75872,0.90796,12.79098618,0.43872,0.12796,0.457,12.32,0.78,12.34466686,12.80872,-0.72204,12.82905491,0.43872,0.12796,0.457,12.37,-0.85,12.39916933
09/03/2020 14:00,12.86128,0.98454,12.89890857,0.46128,0.13454,0.4805,12.4,0.85,12.42909892,12.92128,-0.78546,12.9451313,0.46128,0.13454,0.4805,12.46,-0.92,12.49391852
09/03/2020 14:30,12.82376,0.95318,12.85913577,0.35376,0.10318,0.3685,12.47,0.85,12.49893595,12.87376,-0.81682,12.89964695,0.35376,0.10318,0.3685,12.52,-0.92,12.55375641
09/03/2020 15:00,16.278,1.0565,16.31224927,0.228,0.0665,0.2375,16.05,0.99,16.08050372,16.338,-1.0035,16.36878909,0.228,0.0665,0.2375,16.11,-1.07,16.14549473
09/03/2020 15:30,13.49776,0.80518,13.52175432,0.25776,0.07518,0.2685,13.24,0.73,13.26010935,13.55776,-0.72482,13.57712121,0.25776,0.07518,0.2685,13.3,-0.8,13.32403843
09/03/2020 16:00,13.18896,1.06428,13.23183123,0.28896,0.08428,0.301,12.9,0.98,12.93717125,13.23896,-0.93572,13.27198681,0.28896,0.08428,0.301,12.95,-1.02,12.99010777
09/03/2020 16:30,13.20776,1.26518,13.26821784,0.49776,0.14518,0.5185,12.71,1.12,12.75925155,13.27776,-1.00482,13.31572656,0.49776,0.14518,0.5185,12.78,-1.15,12.83163668
09/03/2020 17:00,13.10288,0.45834,13.11089394,0.30288,0.08834,0.3155,12.8,0.37,12.80534654,13.16288,-0.29166,13.16611087,0.30288,0.08834,0.3155,12.86,-0.38,12.86561308
09/03/2020 17:30,12.91552,0.76036,12.93788252,0.27552,0.08036,0.287,12.64,0.68,12.65827792,12.96552,-0.40964,12.97198959,0.27552,0.08036,0.287,12.69,-0.49,12.69945668
09/03/2020 18:00,13.09744,0.72592,13.11754148,0.15744,0.04592,0.164,12.94,0.68,12.95785476,13.15744,-0.35408,13.16220346,0.15744,0.04592,0.164,13,-0.4,13.00615239
09/03/2020 18:30,12.8728,0.4179,12.87958152,0.2328,0.0679,0.2425,12.64,0.35,12.6448448,12.9428,-0.3021,12.9463252,0.2328,0.0679,0.2425,12.71,-0.37,12.71538438
09/03/2020 19:00,12.86608,0.46594,12.87451415,0.22608,0.06594,0.2355,12.64,0.4,12.64632753,12.93608,-0.33406,12.94039265,0.22608,0.06594,0.2355,12.71,-0.4,12.7162927
09/03/2020 19:30,12.34024,0.62632,12.35612399,0.57024,0.16632,0.594,11.77,0.46,11.77898553,12.40024,-0.26368,12.40304314,0.57024,0.16632,0.594,11.83,-0.43,11.8378123
09/03/2020 20:00,12.38552,0.04536,12.38560306,0.15552,0.04536,0.162,12.23,0,12.23,12.44552,0.04536,12.44560266,0.15552,0.04536,0.162,12.29,0,12.29
09/03/2020 20:30,11.81944,1.41942,11.90436538,0.16944,0.04942,0.1765,11.65,1.37,11.73027706,11.80944,1.61942,11.91995781,0.16944,0.04942,0.1765,11.64,1.57,11.74540336
09/03/2020 21:00,11.22824,-0.00968,11.22824417,0.37824,0.11032,0.394,10.85,-0.12,10.85066357,11.27824,0.33032,11.28307621,0.37824,0.11032,0.394,10.9,0.22,10.90221996
09/03/2020 21:30,10.58288,-0.42416,10.59137672,0.60288,0.17584,0.628,9.98,-0.6,9.998019804,10.64288,0.68584,10.66495528,0.60288,0.17584,0.628,10.04,0.51,10.05294484
09/03/2020 22:00,10.63,2.7925,10.99067588,0.18,0.0525,0.1875,10.45,2.74,10.80324488,10.66,3.3225,11.16577835,0.18,0.0525,0.1875,10.48,3.27,10.97831043
09/03/2020 22:30,9.836,0.4655,9.847009,0.396,0.1155,0.4125,9.44,0.35,9.446486119,9.886,-0.1145,9.886663049,0.396,0.1155,0.4125,9.49,-0.23,9.492786735
09/03/2020 23:00,9.49184,0.08512,9.492221658,0.29184,0.08512,0.304,9.2,0,9.2,9.53184,0.08512,9.532220056,0.29184,0.08512,0.304,9.24,0,9.24
09/03/2020 23:30,8.69696,-0.30422,8.702279187,0.15696,0.04578,0.1635,8.54,-0.35,8.547169122,8.73696,0.04578,8.737079938,0.15696,0.04578,0.1635,8.58,0,8.58
10/03/2020 00:00,8.51648,-0.43436,8.527549484,0.15648,0.04564,0.163,8.36,-0.48,8.373768566,8.54648,0.51564,8.562021081,0.15648,0.04564,0.163,8.39,0.47,8.40315417
10/03/2020 00:30,8.34696,-0.43422,8.358246721,0.15696,0.04578,0.1635,8.19,-0.48,8.204053876,8.37696,0.51578,8.392823592,0.15696,0.04578,0.1635,8.22,0.47,8.233425775
10/03/2020 01:00,8.71648,2.09564,8.96486088,0.15648,0.04564,0.163,8.56,2.05,8.802050897,8.71648,1.17564,8.795405221,0.15648,0.04564,0.163,8.56,1.13,8.634263142
10/03/2020 01:30,8.71648,0.04564,8.716599486,0.15648,0.04564,0.163,8.56,0,8.56,8.71648,0.04564,8.716599486,0.15648,0.04564,0.163,8.56,0,8.56
10/03/2020 02:00,8.61696,0.57578,8.63617521,0.15696,0.04578,0.1635,8.46,0.53,8.476585397,8.62696,1.71578,8.795927458,0.15696,0.04578,0.1635,8.47,1.67,8.633064346
10/03/2020 02:30,8.32696,-0.47422,8.340452473,0.15696,0.04578,0.1635,8.17,-0.52,8.186531622,8.36696,0.55578,8.385398682,0.15696,0.04578,0.1635,8.21,0.51,8.225825187
10/03/2020 03:00,8.37648,-0.42436,8.387222341,0.15648,0.04564,0.163,8.22,-0.47,8.233425775,8.36648,0.49564,8.381148286,0.15648,0.04564,0.163,8.21,0.45,8.222323273
10/03/2020 03:30,8.37696,-0.42422,8.387694645,0.15696,0.04578,0.1635,8.22,-0.47,8.233425775,8.36696,0.49578,8.381635726,0.15696,0.04578,0.1635,8.21,0.45,8.222323273
10/03/2020 04:00,8.28648,-0.42436,8.297338863,0.15648,0.04564,0.163,8.13,-0.47,8.143574154,8.36648,0.49564,8.381148286,0.15648,0.04564,0.163,8.21,0.45,8.222323273
10/03/2020 04:30,8.28648,-0.42436,8.297338863,0.15648,0.04564,0.163,8.13,-0.47,8.143574154,8.29648,0.49564,8.311271828,0.15648,0.04564,0.163,8.14,0.45,8.152429086
10/03/2020 05:00,8.28744,-0.47408,8.300988712,0.15744,0.04592,0.164,8.13,-0.52,8.146612793,8.34744,0.55592,8.365931006,0.15744,0.04592,0.164,8.19,0.51,8.205863757
10/03/2020 05:30,8.65648,-0.42436,8.666875296,0.15648,0.04564,0.163,8.5,-0.47,8.512984201,8.68648,0.49564,8.700608818,0.15648,0.04564,0.163,8.53,0.45,8.541861624
10/03/2020 06:00,9.20648,-0.42436,9.216254955,0.15648,0.04564,0.163,9.05,-0.47,9.062196202,9.24648,0.49564,9.259754392,0.15648,0.04564,0.163,9.09,0.45,9.101131798
10/03/2020 06:30,10.31696,-0.00422,10.31696086,0.15696,0.04578,0.1635,10.16,-0.05,10.16012303,10.36696,0.05578,10.36711006,0.15696,0.04578,0.1635,10.21,0.01,10.2100049
10/03/2020 07:00,10.9084,0.5462,10.92206597,0.1584,0.0462,0.165,10.75,0.5,10.76162163,10.9584,-0.4838,10.96907439,0.1584,0.0462,0.165,10.8,-0.53,10.81299681
10/03/2020 07:30,11.59816,0.91488,11.63418759,0.18816,0.05488,0.196,11.41,0.86,11.44236427,11.66816,-0.83512,11.69800766,0.18816,0.05488,0.196,11.48,-0.89,11.51444745
10/03/2020 08:00,11.99952,1.08986,12.04891178,0.23952,0.06986,0.2495,11.76,1.02,11.80415181,12.04952,-0.99014,12.09013273,0.23952,0.06986,0.2495,11.81,-1.06,11.85747444
10/03/2020 08:30,12.41024,1.43882,12.49336863,0.27024,0.07882,0.2815,12.14,1.36,12.21594041,12.46024,-1.32118,12.53008769,0.27024,0.07882,0.2815,12.19,-1.4,12.2701304
