Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/03/2020 09:00,12.416,1.603,12.51905208,0.456,0.133,0.475,11.96,1.47,12.05,12.466,-1.377,12.54182144,0.456,0.133,0.475,12.01,-1.51,12.10455286
10/03/2020 09:30,12.7184,1.8012,12.84531121,0.7584,0.2212,0.79,11.96,1.58,12.06391313,12.7684,-1.3988,12.84479194,0.7584,0.2212,0.79,12.01,-1.62,12.11876644
10/03/2020 10:00,12.88616,1.73638,13.00262031,0.53616,0.15638,0.5585,12.35,1.58,12.45065862,12.93616,-1.46362,13.01869498,0.53616,0.15638,0.5585,12.4,-1.62,12.50537484
10/03/2020 10:30,12.72872,1.88296,12.86723946,0.55872,0.16296,0.582,12.17,1.72,12.29094382,12.77872,-1.59704,12.87812958,0.55872,0.16296,0.582,12.22,-1.76,12.3460925
10/03/2020 11:00,12.9288,1.9434,13.07404578,0.3888,0.1134,0.405,12.54,1.83,12.67282526,12.9788,-1.7466,13.09579555,0.3888,0.1134,0.405,12.59,-1.86,12.72665313
10/03/2020 11:30,12.78944,1.62442,12.89218817,0.52944,0.15442,0.5515,12.26,1.47,12.34781357,12.83944,-1.36558,12.91185611,0.52944,0.15442,0.5515,12.31,-1.52,12.40348741
10/03/2020 12:00,12.77776,1.25018,12.83877333,0.37776,0.11018,0.3935,12.4,1.14,12.45229296,12.82776,-1.09982,12.87482158,0.37776,0.11018,0.3935,12.45,-1.21,12.508661
10/03/2020 12:30,12.62416,1.31038,12.69198611,0.58416,0.17038,0.6085,12.04,1.14,12.09384968,12.67416,-1.03962,12.71672684,0.58416,0.17038,0.6085,12.09,-1.21,12.15039917
10/03/2020 13:00,12.78288,1.29834,12.84864615,0.54288,0.15834,0.5655,12.24,1.14,12.2929736,12.83288,-1.05166,12.87589989,0.54288,0.15834,0.5655,12.29,-1.21,12.34942104
10/03/2020 13:30,12.76488,1.24934,12.82587275,0.37488,0.10934,0.3905,12.39,1.14,12.44233499,12.81488,-1.07066,12.85952807,0.37488,0.10934,0.3905,12.44,-1.18,12.49583931
10/03/2020 14:00,12.65368,1.21524,12.71190095,0.46368,0.13524,0.483,12.19,1.08,12.23774898,12.70368,-1.01476,12.74414467,0.46368,0.13524,0.483,12.24,-1.15,12.29390499
10/03/2020 14:30,12.78432,1.70376,12.89734996,1.62432,0.47376,1.692,11.16,1.23,11.22757766,12.83432,-0.82624,12.86088809,1.62432,0.47376,1.692,11.21,-1.3,11.28512738
10/03/2020 15:00,12.8384,1.8387,12.96939984,1.7784,0.5187,1.8525,11.06,1.32,11.13849182,12.8884,-0.8713,12.91781786,1.7784,0.5187,1.8525,11.11,-1.39,11.19661556
10/03/2020 15:30,12.68936,1.26398,12.75215678,0.45936,0.13398,0.4785,12.23,1.13,12.28209266,12.73936,-1.06602,12.78388407,0.45936,0.13398,0.4785,12.28,-1.2,12.33849261
10/03/2020 16:00,12.73184,1.11012,12.78014539,0.41184,0.12012,0.429,12.32,0.99,12.35971278,12.78184,-0.92988,12.81561979,0.41184,0.12012,0.429,12.37,-1.05,12.41448348
10/03/2020 16:30,12.74608,1.08094,12.79183281,0.58608,0.17094,0.6105,12.16,0.91,12.19400262,12.80608,-0.80906,12.83161186,0.58608,0.17094,0.6105,12.22,-0.98,12.25923325
10/03/2020 17:00,12.42176,0.86468,12.45181886,0.46176,0.13468,0.481,11.96,0.73,11.98225772,12.47176,-0.66532,12.48949351,0.46176,0.13468,0.481,12.01,-0.8,12.03661497
10/03/2020 17:30,12.34216,0.75188,12.36504092,0.45216,0.13188,0.471,11.89,0.62,11.90615387,12.41216,-0.54812,12.42425657,0.45216,0.13188,0.471,11.96,-0.68,11.97931551
10/03/2020 18:00,12.30344,0.66392,12.32134025,0.49344,0.14392,0.514,11.81,0.52,11.82144238,12.37344,-0.44608,12.3814783,0.49344,0.14392,0.514,11.88,-0.59,11.89464165
10/03/2020 18:30,12.402,0.7485,12.42456664,0.372,0.1085,0.3875,12.03,0.64,12.04701208,12.462,-0.5815,12.47555956,0.372,0.1085,0.3875,12.09,-0.69,12.10967382
10/03/2020 19:00,12.66824,0.93032,12.70235411,0.37824,0.11032,0.394,12.29,0.82,12.3173252,12.72824,-0.76968,12.75149014,0.37824,0.11032,0.394,12.35,-0.88,12.38131253
10/03/2020 19:30,12.3548,0.9264,12.38948344,0.3648,0.1064,0.38,11.99,0.82,12.01800732,12.4148,-0.7736,12.43887921,0.3648,0.1064,0.38,12.05,-0.88,12.08209005
10/03/2020 20:00,11.90176,0.86218,11.93294789,0.52176,0.15218,0.5435,11.38,0.71,11.40212699,11.95176,-0.61782,11.96771777,0.52176,0.15218,0.5435,11.43,-0.77,11.45590677
10/03/2020 20:30,11.59744,1.51342,11.6957708,0.21744,0.06342,0.2265,11.38,1.45,11.47200506,11.56744,0.36342,11.57314747,0.21744,0.06342,0.2265,11.35,0.3,11.35396407
10/03/2020 21:00,11.2,0.6575,11.21928279,0.54,0.1575,0.5625,10.66,0.5,10.67171964,11.25,-0.3625,11.25583876,0.54,0.1575,0.5625,10.71,-0.52,10.72261629
10/03/2020 21:30,10.5836,-0.5877,10.59990473,0.4536,0.1323,0.4725,10.13,-0.72,10.15555513,10.6336,0.8023,10.66382362,0.4536,0.1323,0.4725,10.18,0.67,10.20202431
10/03/2020 22:00,10.41416,0.06288,10.41434983,0.28416,0.08288,0.296,10.13,-0.02,10.13001974,10.46416,1.03288,10.51501239,0.28416,0.08288,0.296,10.18,0.95,10.22423102
10/03/2020 22:30,9.69928,-0.34146,9.705288633,0.26928,0.07854,0.2805,9.43,-0.42,9.439348494,9.74928,0.48854,9.761512785,0.26928,0.07854,0.2805,9.48,0.41,9.488861892
10/03/2020 23:00,9.11464,0.20552,9.116956773,0.70464,0.20552,0.734,8.41,0,8.41,9.15464,0.20552,9.156946653,0.70464,0.20552,0.734,8.45,0,8.45
10/03/2020 23:30,8.79936,-0.32352,8.80530531,0.15936,0.04648,0.166,8.64,-0.37,8.647918825,8.83936,0.39648,8.848247374,0.15936,0.04648,0.166,8.68,0.35,8.687053586
11/03/2020 00:00,8.646,-0.2745,8.650356423,0.156,0.0455,0.1625,8.49,-0.32,8.496028484,8.676,0.2855,8.680696185,0.156,0.0455,0.1625,8.52,0.24,8.523379611
11/03/2020 00:30,8.546,-0.3245,8.552158573,0.156,0.0455,0.1625,8.39,-0.37,8.398154559,8.576,0.3955,8.585114807,0.156,0.0455,0.1625,8.42,0.35,8.427271207
11/03/2020 01:00,8.666,-0.4045,8.67543522,0.156,0.0455,0.1625,8.51,-0.45,8.521889462,8.696,0.4655,8.708450278,0.156,0.0455,0.1625,8.54,0.42,8.550321631
11/03/2020 01:30,8.66744,-0.52408,8.683269891,0.15744,0.04592,0.164,8.51,-0.57,8.529067944,8.69744,0.56592,8.715832031,0.15744,0.04592,0.164,8.54,0.52,8.555816735
11/03/2020 02:00,8.77552,-0.47464,8.788346511,0.15552,0.04536,0.162,8.62,-0.52,8.635670211,8.80552,0.51536,8.820588325,0.15552,0.04536,0.162,8.65,0.47,8.662759376
11/03/2020 02:30,8.706,-0.5045,8.720605269,0.156,0.0455,0.1625,8.55,-0.55,8.567671796,8.736,0.5455,8.753014695,0.156,0.0455,0.1625,8.58,0.5,8.594556417
11/03/2020 03:00,8.57792,-0.50394,8.592710111,0.15792,0.04606,0.1645,8.42,-0.55,8.437944062,8.60792,0.54606,8.625222794,0.15792,0.04606,0.1645,8.45,0.5,8.464779974
11/03/2020 03:30,8.45696,-0.50422,8.471977942,0.15696,0.04578,0.1635,8.3,-0.55,8.318202931,8.49696,0.54578,8.514470333,0.15696,0.04578,0.1635,8.34,0.5,8.354974566
11/03/2020 04:00,8.266,-0.5445,8.283914307,0.156,0.0455,0.1625,8.11,-0.59,8.131432838,8.306,0.5855,8.32661073,0.156,0.0455,0.1625,8.15,0.54,8.167869979
11/03/2020 04:30,8.40744,-0.49408,8.421945286,0.15744,0.04592,0.164,8.25,-0.54,8.267653839,8.43744,0.53592,8.454442856,0.15744,0.04592,0.164,8.28,0.49,8.29448612
11/03/2020 05:00,8.49696,-0.46422,8.50963157,0.15696,0.04578,0.1635,8.34,-0.51,8.355578975,8.53696,0.50578,8.551929575,0.15696,0.04578,0.1635,8.38,0.46,8.392615802
11/03/2020 05:30,8.78648,-0.46436,8.798742012,0.15648,0.04564,0.163,8.63,-0.51,8.645056391,8.81648,0.50564,8.83096775,0.15648,0.04564,0.163,8.66,0.46,8.672208485
11/03/2020 06:00,9.436,3.9455,10.22766182,0.156,0.0455,0.1625,9.28,3.9,10.06620087,9.316,3.9055,10.10152396,0.156,0.0455,0.1625,9.16,3.86,9.940080483
11/03/2020 06:30,10.43696,0.39578,10.44446149,0.15696,0.04578,0.1635,10.28,0.35,10.28595645,10.47696,-0.36422,10.48328894,0.15696,0.04578,0.1635,10.32,-0.41,10.32814117
11/03/2020 07:00,11.02232,0.51026,11.0341245,0.17232,0.05026,0.1795,10.85,0.46,10.85974677,11.07232,-0.44974,11.0814501,0.17232,0.05026,0.1795,10.9,-0.5,10.91146186
11/03/2020 07:30,11.596,0.808,11.62411631,0.336,0.098,0.35,11.26,0.71,11.28236234,11.646,-0.672,11.66537183,0.336,0.098,0.35,11.31,-0.77,11.33618101
11/03/2020 08:00,12.1124,0.9932,12.15305229,0.4224,0.1232,0.44,11.69,0.87,11.72232912,12.1724,-0.8168,12.19977393,0.4224,0.1232,0.44,11.75,-0.94,11.78754003
11/03/2020 08:30,12.18536,1.11448,12.23621935,0.49536,0.14448,0.516,11.69,0.97,11.73017476,12.24536,-0.88552,12.27733632,0.49536,0.14448,0.516,11.75,-1.03,11.79505829
11/03/2020 09:00,12.34128,1.17454,12.39704546,0.70128,0.20454,0.7305,11.64,0.97,11.68034674,12.39128,-0.82546,12.41874407,0.70128,0.20454,0.7305,11.69,-1.03,11.73528866
11/03/2020 09:30,12.56936,1.56148,12.66597926,1.47936,0.43148,1.541,11.09,1.13,11.14742123,12.61936,-0.76852,12.64273981,1.47936,0.43148,1.541,11.14,-1.2,11.20444555
11/03/2020 10:00,12.65664,1.74652,12.77657498,1.73664,0.50652,1.809,10.92,1.24,10.99017743,12.70664,-0.80348,12.73201792,1.73664,0.50652,1.809,10.97,-1.31,11.04794098
11/03/2020 10:30,12.57328,1.43304,12.65468188,1.07328,0.31304,1.118,11.5,1.12,11.55441041,12.62328,-0.86696,12.65301615,1.07328,0.31304,1.118,11.55,-1.18,11.61012059
11/03/2020 11:00,12.39,1.8375,12.52551421,1.98,0.5775,2.0625,10.41,1.26,10.48597635,12.43,-0.7425,12.45215669,1.98,0.5775,2.0625,10.45,-1.32,10.5330385
11/03/2020 11:30,12.35544,1.87742,12.49726384,1.94544,0.56742,2.0265,10.41,1.31,10.49210179,12.39544,-0.81258,12.42204569,1.94544,0.56742,2.0265,10.45,-1.38,10.54072578
11/03/2020 12:00,12.41248,1.69614,12.52783104,1.87248,0.54614,1.9505,10.54,1.15,10.60255158,12.45248,-0.67386,12.47069948,1.87248,0.54614,1.9505,10.58,-1.22,10.65010798
11/03/2020 12:30,12.10408,1.84744,12.24425527,2.25408,0.65744,2.348,9.85,1.19,9.921622851,12.14408,-0.59256,12.15852813,2.25408,0.65744,2.348,9.89,-1.25,9.968680956
11/03/2020 13:00,12.29152,1.66836,12.40422867,2.05152,0.59836,2.137,10.24,1.07,10.29575155,12.33152,-0.52164,12.34254811,2.05152,0.59836,2.137,10.28,-1.12,10.34083169
11/03/2020 13:30,12.20688,1.62034,12.31395229,1.88688,0.55034,1.9655,10.32,1.07,10.37532168,12.23688,-0.56966,12.25013243,1.88688,0.55034,1.9655,10.35,-1.12,10.41042266
11/03/2020 14:00,12.10624,1.09682,12.15582416,0.60624,0.17682,0.6315,11.5,0.92,11.53674131,12.14624,-0.81318,12.17343041,0.60624,0.17682,0.6315,11.54,-0.99,11.58238749
11/03/2020 14:30,13.39288,1.35084,13.4608322,1.20288,0.35084,1.253,12.19,1,12.23094845,13.43288,-0.71916,13.45211716,1.20288,0.35084,1.253,12.23,-1.07,12.2767178
11/03/2020 15:00,12.52488,1.17684,12.58004656,0.67488,0.19684,0.703,11.85,0.98,11.89045415,12.56488,-0.84316,12.59313814,0.67488,0.19684,0.703,11.89,-1.04,11.93539694
11/03/2020 15:30,12.09176,1.67718,12.20752197,0.64176,0.18718,0.6685,11.45,1.49,11.54654061,12.11176,-0.75282,12.13513363,0.64176,0.18718,0.6685,11.47,-0.94,11.50845341
11/03/2020 16:00,12.10144,1.60542,12.20746589,1.08144,0.31542,1.1265,11.02,1.29,11.09524673,12.14144,-1.03458,12.18543889,1.08144,0.31542,1.1265,11.06,-1.35,11.14208688
11/03/2020 16:30,12.24296,1.27378,12.30904485,0.73296,0.21378,0.7635,11.51,1.06,11.55870668,12.29296,-0.90622,12.32631738,0.73296,0.21378,0.7635,11.56,-1.12,11.61412933
11/03/2020 17:00,11.90192,1.05056,11.94819551,0.72192,0.21056,0.752,11.18,0.84,11.21151194,11.96192,-0.68944,11.98177189,0.72192,0.21056,0.752,11.24,-0.9,11.27597446
11/03/2020 17:30,11.83424,0.93082,11.8707903,0.65424,0.19082,0.6815,11.18,0.74,11.2044634,11.89424,-0.61918,11.91034546,0.65424,0.19082,0.6815,11.24,-0.81,11.26914815
11/03/2020 18:00,12.04112,0.99116,12.0818446,0.38112,0.11116,0.397,11.66,0.88,11.69316039,12.09112,-0.56884,12.10449345,0.38112,0.11116,0.397,11.71,-0.68,11.72972719
11/03/2020 18:30,12.0672,0.7646,12.09139897,0.6672,0.1946,0.695,11.4,0.57,11.4142411,12.1372,-0.4354,12.14500708,0.6672,0.1946,0.695,11.47,-0.63,11.48728863
11/03/2020 19:00,12.2864,0.6302,12.30255165,0.4464,0.1302,0.465,11.84,0.5,11.85055273,12.3464,-0.4398,12.35423073,0.4464,0.1302,0.465,11.9,-0.57,11.91364344
11/03/2020 19:30,12.19952,0.60486,12.21450547,0.35952,0.10486,0.3745,11.84,0.5,11.85055273,12.25952,-0.46514,12.26834079,0.35952,0.10486,0.3745,11.9,-0.57,11.91364344
11/03/2020 20:00,11.88376,0.50068,11.89430251,0.41376,0.12068,0.431,11.47,0.38,11.47629296,11.95376,-0.28932,11.95726073,0.41376,0.12068,0.431,11.54,-0.41,11.54728107
11/03/2020 20:30,11.74696,0.49578,11.75741753,0.39696,0.11578,0.4135,11.35,0.38,11.35635945,11.80696,-0.29422,11.81062529,0.39696,0.11578,0.4135,11.41,-0.41,11.41736397
11/03/2020 21:00,11.63392,0.39906,11.64076215,0.13392,0.03906,0.1395,11.5,0.36,11.5056334,11.69392,-0.31094,11.6980532,0.13392,0.03906,0.1395,11.56,-0.35,11.56529723
11/03/2020 21:30,10.98608,0.34594,10.99152529,0.22608,0.06594,0.2355,10.76,0.28,10.76364251,11.03608,-0.28406,11.03973513,0.22608,0.06594,0.2355,10.81,-0.35,10.81566457
11/03/2020 22:00,10.2788,0.4284,10.28772356,0.2688,0.0784,0.28,10.01,0.35,10.01611701,10.3388,-0.1716,10.34022398,0.2688,0.0784,0.28,10.07,-0.25,10.0731028
11/03/2020 22:30,10.06656,0.08358,10.06690697,0.28656,0.08358,0.2985,9.78,0,9.78,10.11656,0.08358,10.11690525,0.28656,0.08358,0.2985,9.83,0,9.83
11/03/2020 23:00,9.60872,0.40046,9.617061311,0.37872,0.11046,0.3945,9.23,0.29,9.234554673,9.63872,1.42046,9.742824531,0.37872,0.11046,0.3945,9.26,1.31,9.352202949
11/03/2020 23:30,8.83856,-0.36542,8.846110708,0.11856,0.03458,0.1235,8.72,-0.4,8.729169491,8.87856,0.41458,8.888234034,0.11856,0.03458,0.1235,8.76,0.38,8.768238135
12/03/2020 00:00,8.83808,0.07444,8.838393485,0.11808,0.03444,0.123,8.72,0.04,8.720091743,8.87808,-0.15556,8.879442742,0.11808,0.03444,0.123,8.76,-0.19,8.76206026
12/03/2020 00:30,8.76808,0.03444,8.768147638,0.11808,0.03444,0.123,8.65,0,8.65,8.80808,0.03444,8.808147331,0.11808,0.03444,0.123,8.69,0,8.69
12/03/2020 01:00,10.78856,-0.37542,10.79508995,0.11856,0.03458,0.1235,10.67,-0.41,10.67787432,10.82856,0.43458,10.83727694,0.11856,0.03458,0.1235,10.71,0.4,10.71746705
12/03/2020 01:30,8.88808,-0.46556,8.900264726,0.11808,0.03444,0.123,8.77,-0.5,8.784241572,8.92808,0.51444,8.942888851,0.11808,0.03444,0.123,8.81,0.48,8.82306636
12/03/2020 02:00,8.97856,-0.41542,8.988165188,0.11856,0.03458,0.1235,8.86,-0.45,8.871420405,9.01856,0.47458,9.031038182,0.11856,0.03458,0.1235,8.9,0.44,8.910869767
12/03/2020 02:30,8.97952,-0.41514,8.989111227,0.11952,0.03486,0.1245,8.86,-0.45,8.871420405,9.01952,0.47486,9.032011573,0.11952,0.03486,0.1245,8.9,0.44,8.910869767
12/03/2020 03:00,8.97808,-0.37556,8.985931549,0.11808,0.03444,0.123,8.86,-0.41,8.869481383,9.01808,0.47444,9.030551489,0.11808,0.03444,0.123,8.9,0.44,8.910869767
12/03/2020 03:30,8.87904,0.41472,8.888720043,0.11904,0.03472,0.124,8.76,0.38,8.768238135,8.90904,-0.32528,8.914976209,0.11904,0.03472,0.124,8.79,-0.36,8.797368925
12/03/2020 04:00,8.73904,-0.33528,8.745469273,0.11904,0.03472,0.124,8.62,-0.37,8.627937181,8.77904,0.38472,8.787465664,0.11904,0.03472,0.124,8.66,0.35,8.667069862
12/03/2020 04:30,8.7976,-0.3357,8.804002513,0.1176,0.0343,0.1225,8.68,-0.37,8.687882366,8.8376,0.3843,8.845951631,0.1176,0.0343,0.1225,8.72,0.35,8.727021256
12/03/2020 05:00,8.79952,-0.39514,8.808387358,0.11952,0.03486,0.1245,8.68,-0.43,8.690644395,8.83952,0.41486,8.849249835,0.11952,0.03486,0.1245,8.72,0.38,8.728275889
12/03/2020 05:30,8.90808,-0.39556,8.916858023,0.11808,0.03444,0.123,8.79,-0.43,8.800511349,8.94808,0.41444,8.957672477,0.11808,0.03444,0.123,8.83,0.38,8.838172888
12/03/2020 06:00,9.51904,-0.26528,9.522735741,0.11904,0.03472,0.124,9.4,-0.3,9.404786016,9.54904,0.72472,9.576501658,0.11904,0.03472,0.124,9.43,0.69,9.455210204
12/03/2020 06:30,10.56952,-0.43514,10.57847342,0.11952,0.03486,0.1245,10.45,-0.47,10.46056404,10.61952,0.46486,10.62968955,0.11952,0.03486,0.1245,10.5,0.43,10.50880107
12/03/2020 07:00,11.17072,-0.42604,11.17884142,0.15072,0.04396,0.157,11.02,-0.47,11.03001813,11.22072,0.47396,11.23072551,0.15072,0.04396,0.157,11.07,0.43,11.07834825
12/03/2020 07:30,11.89464,0.54302,11.90702866,0.28464,0.08302,0.2965,11.61,0.46,11.61910926,11.94464,-0.40698,11.95157134,0.28464,0.08302,0.2965,11.66,-0.49,11.67029134
12/03/2020 08:00,12.21312,1.29216,12.28128567,0.69312,0.20216,0.722,11.52,1.09,11.57145194,12.26312,0.30216,12.26684201,0.69312,0.20216,0.722,11.57,0.1,11.57043214
12/03/2020 08:30,12.50384,0.83612,12.5317641,1.08384,0.31612,1.129,11.42,0.52,11.43183275,12.54384,-0.24388,12.54621056,1.08384,0.31612,1.129,11.46,-0.56,11.47367422
12/03/2020 09:00,12.47432,0.74876,12.49677162,0.78432,0.22876,0.817,11.69,0.52,11.70155973,12.52432,-0.33124,12.52869951,0.78432,0.22876,0.817,11.74,-0.56,11.75334846
12/03/2020 09:30,12.91424,1.00832,12.95354407,0.71424,0.20832,0.744,12.2,0.8,12.22620137,12.95424,-0.62168,12.96914878,0.71424,0.20832,0.744,12.24,-0.83,12.26810906
12/03/2020 10:00,13.27416,1.86288,13.40423984,2.44416,0.71288,2.546,10.83,1.15,10.8908861,13.31416,-0.46712,13.3223518,2.44416,0.71288,2.546,10.87,-1.18,10.93386025
12/03/2020 10:30,13.00368,2.24524,13.19609019,2.86368,0.83524,2.983,10.14,1.41,10.23756319,13.03368,-0.60476,13.04770282,2.86368,0.83524,2.983,10.17,-1.44,10.27144099
12/03/2020 11:00,13.06864,2.32502,13.27384908,2.58864,0.75502,2.6965,10.48,1.57,10.59694767,13.09864,-0.84498,13.12586611,2.58864,0.75502,2.6965,10.51,-1.6,10.6310912
12/03/2020 11:30,13.02968,2.26824,13.22563698,2.59968,0.75824,2.708,10.43,1.51,10.53873806,13.04968,-0.78176,13.07307526,2.59968,0.75824,2.708,10.45,-1.54,10.56286419
12/03/2020 12:00,12.8864,2.3227,13.09405362,2.7864,0.8127,2.9025,10.1,1.51,10.21225244,12.9064,-0.7273,12.92687612,2.7864,0.8127,2.9025,10.12,-1.54,10.23650331
12/03/2020 12:30,12.65376,2.33068,12.86661227,2.81376,0.82068,2.931,9.84,1.51,9.955184579,12.67376,-0.71932,12.69415668,2.81376,0.82068,2.931,9.86,-1.54,9.979539068
12/03/2020 13:00,12.70264,2.18452,12.88911132,2.31264,0.67452,2.409,10.39,1.51,10.49915235,12.73264,-0.86548,12.76202088,2.31264,0.67452,2.409,10.42,-1.54,10.53318565
12/03/2020 13:30,12.78656,2.42108,13.01375215,2.98656,0.87108,3.111,9.8,1.55,9.92181939,12.80656,-0.70892,12.82616648,2.98656,0.87108,3.111,9.82,-1.58,9.946295793
12/03/2020 14:00,12.85664,2.24402,13.05100831,2.51664,0.73402,2.6215,10.34,1.51,10.44967464,12.89664,-0.80598,12.92180046,2.51664,0.73402,2.6215,10.38,-1.54,10.49361711
12/03/2020 14:30,12.45544,2.16742,12.64261425,2.42544,0.70742,2.5265,10.03,1.46,10.13570422,12.48544,-0.78258,12.50994178,2.42544,0.70742,2.5265,10.06,-1.49,10.16974434
12/03/2020 15:00,12.30336,1.94098,12.4555237,1.92336,0.56098,2.0035,10.38,1.38,10.47133229,12.33336,-0.84902,12.36254844,1.92336,0.56098,2.0035,10.41,-1.41,10.50505593
12/03/2020 15:30,12.4064,1.3852,12.4834907,1.0464,0.3052,1.09,11.36,1.08,11.41122255,12.4464,-0.8348,12.47436427,1.0464,0.3052,1.09,11.4,-1.14,11.45685821
12/03/2020 16:00,12.65736,0.95298,12.69318451,0.38736,0.11298,0.4035,12.27,0.84,12.29871945,12.70736,-0.79702,12.73233046,0.38736,0.11298,0.4035,12.32,-0.91,12.35356224
12/03/2020 16:30,12.51952,1.77736,12.64505396,0.53952,0.15736,0.562,11.98,1.62,12.08903636,12.50952,-0.27264,12.51249069,0.53952,0.15736,0.562,11.97,-0.43,11.97772099
12/03/2020 17:00,12.31264,0.91702,12.34674165,0.57264,0.16702,0.5965,11.74,0.75,11.76393217,12.36264,-0.65298,12.3798728,0.57264,0.16702,0.5965,11.79,-0.82,11.81848129
12/03/2020 17:30,12.47936,0.66398,12.49701146,0.21936,0.06398,0.2285,12.26,0.6,12.27467311,12.53936,-0.59602,12.553517,0.21936,0.06398,0.2285,12.32,-0.66,12.33766591
12/03/2020 18:00,12.22736,0.62048,12.24309307,0.20736,0.06048,0.216,12.02,0.56,12.03303785,12.28736,-0.54952,12.29964178,0.20736,0.06048,0.216,12.08,-0.61,12.09539168
12/03/2020 18:30,12.08864,0.92502,12.12397951,0.42864,0.12502,0.4465,11.66,0.8,11.68741203,12.15864,-0.71498,12.1796438,0.42864,0.12502,0.4465,11.73,-0.84,11.76003827
12/03/2020 19:00,12.30952,0.99236,12.3494559,0.41952,0.12236,0.437,11.89,0.87,11.92178678,12.37952,-0.77764,12.40392032,0.41952,0.12236,0.437,11.96,-0.9,11.99381507
12/03/2020 19:30,12.28504,0.88522,12.31689174,0.39504,0.11522,0.4115,11.89,0.77,11.91490663,12.35504,-0.69478,12.3745599,0.39504,0.11522,0.4115,11.96,-0.81,11.98739755
12/03/2020 20:00,11.95936,0.66648,11.97791665,0.15936,0.04648,0.166,11.8,0.62,11.81627691,12.01936,-0.61352,12.03500817,0.15936,0.04648,0.166,11.86,-0.66,11.87835005
12/03/2020 20:30,11.4512,0.4691,11.46080435,0.2712,0.0791,0.2825,11.18,0.39,11.18680026,11.5212,-0.3309,11.5259509,0.2712,0.0791,0.2825,11.25,-0.41,11.25746863
12/03/2020 21:00,11.2072,0.4846,11.21767217,0.4272,0.1246,0.445,10.78,0.36,10.78600946,11.2672,-0.2354,11.26965878,0.4272,0.1246,0.445,10.84,-0.36,10.84597621
12/03/2020 21:30,10.66448,0.97714,10.70915199,0.50448,0.14714,0.5255,10.16,0.83,10.19384618,10.70448,-0.06286,10.70466457,0.50448,0.14714,0.5255,10.2,-0.21,10.20216154
12/03/2020 22:00,10.20872,0.53796,10.22288438,0.67872,0.19796,0.707,9.53,0.34,9.536063129,10.26872,-0.15204,10.2698455,0.67872,0.19796,0.707,9.59,-0.35,9.596384736
12/03/2020 22:30,9.68472,-0.22654,9.687369191,0.35472,0.10346,0.3695,9.33,-0.33,9.335834189,9.73472,0.36346,9.741502792,0.35472,0.10346,0.3695,9.38,0.26,9.38360272
12/03/2020 23:00,9.21312,-0.30284,9.21809591,0.57312,0.16716,0.597,8.64,-0.47,8.652774122,9.25312,0.61716,9.273678677,0.57312,0.16716,0.597,8.68,0.45,8.691656919
12/03/2020 23:30,8.79696,-0.37422,8.804916005,0.15696,0.04578,0.1635,8.64,-0.42,8.65020231,8.83696,0.46578,8.849226692,0.15696,0.04578,0.1635,8.68,0.42,8.69015535
13/03/2020 00:00,8.58744,-0.30408,8.592822028,0.15744,0.04592,0.164,8.43,-0.35,8.437262589,8.61744,0.39592,8.626530287,0.15744,0.04592,0.164,8.46,0.35,8.467236857
13/03/2020 00:30,8.69888,-0.30366,8.704178459,0.15888,0.04634,0.1655,8.54,-0.35,8.547169122,8.72888,0.39634,8.737873394,0.15888,0.04634,0.1655,8.57,0.35,8.577144047
13/03/2020 01:00,8.85744,-0.43408,8.868070185,0.15744,0.04592,0.164,8.7,-0.48,8.713231318,8.89744,0.50592,8.911812027,0.15744,0.04592,0.164,8.74,0.46,8.752096892
13/03/2020 01:30,8.93792,-0.47394,8.950476694,0.15792,0.04606,0.1645,8.78,-0.52,8.795385154,8.97792,0.55606,8.995123693,0.15792,0.04606,0.1645,8.82,0.51,8.834732594
13/03/2020 02:00,8.93888,-0.43366,8.949393088,0.15888,0.04634,0.1655,8.78,-0.48,8.79311094,8.97888,0.50634,8.993145515,0.15888,0.04634,0.1655,8.82,0.46,8.831987319
13/03/2020 02:30,8.81696,-0.55422,8.834361519,0.15696,0.04578,0.1635,8.66,-0.6,8.680760335,8.85696,0.62578,8.879039422,0.15696,0.04578,0.1635,8.7,0.58,8.719311899
13/03/2020 03:00,8.70696,-0.55422,8.724580921,0.15696,0.04578,0.1635,8.55,-0.6,8.571026776,8.75696,0.62578,8.77929092,0.15696,0.04578,0.1635,8.6,0.58,8.61953595
13/03/2020 03:30,8.70648,-0.39436,8.715406692,0.15648,0.04564,0.163,8.55,-0.44,8.561314151,8.75648,0.46564,8.76885184,0.15648,0.04564,0.163,8.6,0.42,8.610249706
13/03/2020 04:00,8.60696,-0.42422,8.61740814,0.15696,0.04578,0.1635,8.45,-0.47,8.463060912,8.64696,0.49578,8.661161299,0.15696,0.04578,0.1635,8.49,0.45,8.501917431
13/03/2020 04:30,8.68648,-0.42436,8.696839437,0.15648,0.04564,0.163,8.53,-0.47,8.542938604,8.72648,0.49564,8.740544159,0.15648,0.04564,0.163,8.57,0.45,8.581806337
13/03/2020 05:00,8.68648,-0.64436,8.710346411,0.15648,0.04564,0.163,8.53,-0.69,8.557861883,8.72648,0.71564,8.755774883,0.15648,0.04564,0.163,8.57,0.67,8.596150301
13/03/2020 05:30,8.90744,-0.64408,8.93069574,0.15744,0.04592,0.164,8.75,-0.69,8.777163551,8.94744,0.71592,8.976036096,0.15744,0.04592,0.164,8.79,0.67,8.815497717
13/03/2020 06:00,9.43648,-0.45436,9.447412228,0.15648,0.04564,0.163,9.28,-0.5,9.293460066,9.48648,0.51564,9.500483535,0.15648,0.04564,0.163,9.33,0.47,9.341830656
13/03/2020 06:30,10.36792,0.38606,10.37510518,0.15792,0.04606,0.1645,10.21,0.34,10.21565955,10.40792,-0.30394,10.412357,0.15792,0.04606,0.1645,10.25,-0.35,10.25597387
13/03/2020 07:00,10.89992,0.53956,10.91326628,0.16992,0.04956,0.177,10.73,0.49,10.74118243,10.93992,-0.41044,10.94761666,0.16992,0.04956,0.177,10.77,-0.46,10.77981911
13/03/2020 07:30,11.5972,0.5621,11.61081411,0.2472,0.0721,0.2575,11.35,0.49,11.36057217,11.6472,-0.4179,11.65469469,0.2472,0.0721,0.2575,11.4,-0.49,11.41052584
13/03/2020 08:00,12.14096,0.69778,12.1609953,0.30096,0.08778,0.3135,11.84,0.61,11.85570327,12.19096,-0.55222,12.20346068,0.30096,0.08778,0.3135,11.89,-0.64,11.9072121
13/03/2020 08:30,12.3752,0.7811,12.3998263,0.4152,0.1211,0.4325,11.96,0.66,11.97819686,12.4252,-0.5689,12.438217,0.4152,0.1211,0.4325,12.01,-0.69,12.02980465
13/03/2020 09:00,12.5116,1.5313,12.60495991,1.5816,0.4613,1.6475,10.93,1.07,10.98224931,12.5516,-0.6387,12.56783992,1.5816,0.4613,1.6475,10.97,-1.1,11.02501247
13/03/2020 09:30,12.55008,1.48794,12.63797743,1.33008,0.38794,1.3855,11.22,1.1,11.27379262,12.59008,-0.74206,12.61192957,1.33008,0.38794,1.3855,11.26,-1.13,11.31655866
13/03/2020 10:00,12.56376,1.59818,12.66500078,1.43376,0.41818,1.4935,11.13,1.18,11.19237687,12.60376,-0.79182,12.6286082,1.43376,0.41818,1.4935,11.17,-1.21,11.23534601
13/03/2020 10:30,12.54696,1.73078,12.66577296,1.71696,0.50078,1.7885,10.83,1.23,10.89962385,12.59696,-0.75922,12.61981839,1.71696,0.50078,1.7885,10.88,-1.26,10.95271656
13/03/2020 11:00,12.6584,1.7037,12.77253633,1.1784,0.3437,1.2275,11.48,1.36,11.56027681,12.6884,-1.0463,12.73146646,1.1784,0.3437,1.2275,11.51,-1.39,11.59362756
13/03/2020 11:30,12.82168,1.86424,12.9564991,1.59168,0.46424,1.658,11.23,1.4,11.3169298,12.85168,-0.96576,12.8879157,1.59168,0.46424,1.658,11.26,-1.43,11.35044052
13/03/2020 12:00,12.57288,2.04584,12.73824057,2.04288,0.59584,2.128,10.53,1.45,10.62936499,12.61288,-0.88416,12.64383173,2.04288,0.59584,2.128,10.57,-1.48,10.67311107
13/03/2020 12:30,12.53008,2.19294,12.72053028,2.17008,0.63294,2.2605,10.36,1.56,10.4767934,12.54008,-0.49706,12.54992729,2.17008,0.63294,2.2605,10.37,-1.13,10.43138533
13/03/2020 13:00,11.81648,1.43314,11.90307061,1.65648,0.48314,1.7255,10.16,0.95,10.20431771,11.85648,-0.49686,11.86688619,1.65648,0.48314,1.7255,10.2,-0.98,10.24697028
13/03/2020 13:30,11.69728,1.58504,11.80418194,2.17728,0.63504,2.268,9.52,0.95,9.567282791,11.73728,-0.34496,11.74234811,2.17728,0.63504,2.268,9.56,-0.98,9.610098855
13/03/2020 14:00,11.36944,1.06692,11.41939071,0.94944,0.27692,0.989,10.42,0.79,10.44990431,11.39944,-0.56308,11.41333831,0.94944,0.27692,0.989,10.45,-0.84,10.48370641
13/03/2020 14:30,11.90632,1.07976,11.95518037,1.33632,0.38976,1.392,10.57,0.69,10.59249734,11.93632,-0.36024,11.94175481,1.33632,0.38976,1.392,10.6,-0.75,10.62649989
13/03/2020 15:00,11.38728,0.97004,11.42852236,1.33728,0.39004,1.393,10.05,0.58,10.06672241,11.42728,-0.24996,11.43001348,1.33728,0.39004,1.393,10.09,-0.64,10.11027695
13/03/2020 15:30,11.47464,0.91802,11.51130418,1.36464,0.39802,1.4215,10.11,0.52,10.12336407,11.50464,-0.17198,11.50592537,1.36464,0.39802,1.4215,10.14,-0.57,10.15600807
13/03/2020 16:00,11.53968,1.40324,11.62468481,1.51968,0.44324,1.583,10.02,0.96,10.06588297,11.56968,-0.12676,11.57037438,1.51968,0.44324,1.583,10.05,-0.57,10.0661512
13/03/2020 16:30,12.20384,1.12862,12.25591669,0.30384,0.08862,0.3165,11.9,1.04,11.94535893,12.25384,-1.02138,12.29633327,0.30384,0.08862,0.3165,11.95,-1.11,12.00144158
13/03/2020 17:00,11.91192,1.15556,11.96783844,0.60192,0.17556,0.627,11.31,0.98,11.35237861,11.97192,-0.85444,12.00237211,0.60192,0.17556,0.627,11.37,-1.03,11.41655815
13/03/2020 17:30,11.73408,0.93744,11.77146665,0.57408,0.16744,0.598,11.16,0.77,11.18653208,11.78408,-0.63256,11.80104545,0.57408,0.16744,0.598,11.21,-0.8,11.23850969
13/03/2020 18:00,11.4792,0.6781,11.49921094,0.4392,0.1281,0.4575,11.04,0.55,11.05369169,11.5292,-0.4619,11.53844895,0.4392,0.1281,0.4575,11.09,-0.59,11.10568323
13/03/2020 18:30,11.7324,0.6107,11.74828346,0.4824,0.1407,0.5025,11.25,0.47,11.2598135,11.7824,-0.3593,11.78787709,0.4824,0.1407,0.5025,11.3,-0.5,11.31105654
13/03/2020 19:00,12.14224,0.70732,12.16282425,0.40224,0.11732,0.419,11.74,0.59,11.75481603,12.20224,-0.50268,12.21258974,0.40224,0.11732,0.419,11.8,-0.62,11.81627691
13/03/2020 19:30,12.1012,0.5691,12.11457454,0.2712,0.0791,0.2825,11.83,0.49,11.84014358,12.1612,-0.4309,12.16883151,0.2712,0.0791,0.2825,11.89,-0.51,11.90093274
13/03/2020 20:00,11.52472,0.44596,11.5333452,0.29472,0.08596,0.307,11.23,0.36,11.23576878,11.57472,-0.28404,11.5782046,0.29472,0.08596,0.307,11.28,-0.37,11.28606663
13/03/2020 20:30,11.0524,0.4832,11.06295747,0.4224,0.1232,0.44,10.63,0.36,10.63609421,11.1024,-0.2468,11.10514277,0.4224,0.1232,0.44,10.68,-0.37,10.68640725
13/03/2020 21:00,11.15768,0.41474,11.16538545,0.18768,0.05474,0.1955,10.97,0.36,10.97590543,11.20768,-0.31526,11.21211309,0.18768,0.05474,0.1955,11.02,-0.37,11.02620968
13/03/2020 21:30,10.9004,2.6197,11.21077822,0.1704,0.0497,0.1775,10.73,2.57,11.0334854,10.9404,3.3197,11.43296813,0.1704,0.0497,0.1775,10.77,3.27,11.25547867
13/03/2020 22:00,10.1072,0.4546,10.1174183,0.1872,0.0546,0.195,9.92,0.4,9.928061241,10.1472,-0.3754,10.15414167,0.1872,0.0546,0.195,9.96,-0.43,9.969277807
13/03/2020 22:30,9.89696,0.04578,9.897065881,0.15696,0.04578,0.1635,9.74,0,9.74,9.93696,0.04578,9.937065455,0.15696,0.04578,0.1635,9.78,0,9.78
13/03/2020 23:00,8.87824,-0.25718,8.881964144,0.31824,0.09282,0.3315,8.56,-0.35,8.567152386,8.91824,0.43282,8.928736632,0.31824,0.09282,0.3315,8.6,0.34,8.606718306
13/03/2020 23:30,8.37888,-0.19366,8.381117721,0.15888,0.04634,0.1655,8.22,-0.24,8.223502903,8.41888,0.46634,8.431785899,0.15888,0.04634,0.1655,8.26,0.42,8.270671073
14/03/2020 00:00,8.19696,-0.42422,8.207930059,0.15696,0.04578,0.1635,8.04,-0.47,8.053725846,8.22696,0.65578,8.253055086,0.15696,0.04578,0.1635,8.07,0.61,8.093021685
14/03/2020 00:30,8.05696,-0.81422,8.0979972,0.15696,0.04578,0.1635,7.9,-0.86,7.94667226,8.08696,0.85578,8.132114205,0.15696,0.04578,0.1635,7.93,0.81,7.971260879
14/03/2020 01:00,8.1184,-0.8138,8.159086285,0.1584,0.0462,0.165,7.96,-0.86,8.006322502,8.1484,0.8562,8.193259486,0.1584,0.0462,0.165,7.99,0.81,8.030952621
14/03/2020 01:30,8.19744,-0.81408,8.23776358,0.15744,0.04592,0.164,8.04,-0.86,8.085864209,8.22744,0.85592,8.271841875,0.15744,0.04592,0.164,8.07,0.81,8.110548687
14/03/2020 02:00,8.1084,-0.8138,8.149136212,0.1584,0.0462,0.165,7.95,-0.86,7.996380431,8.1384,0.8562,8.183314304,0.1584,0.0462,0.165,7.98,0.81,8.021003678
14/03/2020 02:30,7.87744,-0.91408,7.930296539,0.15744,0.04592,0.164,7.72,-0.96,7.779460136,7.89744,0.95592,7.955082753,0.15744,0.04592,0.164,7.74,0.91,7.793311235
14/03/2020 03:00,7.80744,-0.78408,7.846712738,0.15744,0.04592,0.164,7.65,-0.83,7.694894411,7.83744,0.81592,7.879796393,0.15744,0.04592,0.164,7.68,0.77,7.718503741
14/03/2020 03:30,7.80792,-0.66394,7.836097948,0.15792,0.04606,0.1645,7.65,-0.71,7.682877065,7.83792,0.70606,7.869657594,0.15792,0.04606,0.1645,7.68,0.66,7.708307207
14/03/2020 04:00,7.63792,-0.68394,7.668480674,0.15792,0.04606,0.1645,7.48,-0.73,7.51553724,7.66792,0.70606,7.700358294,0.15792,0.04606,0.1645,7.51,0.66,7.53894555
14/03/2020 04:30,7.55696,-0.68422,7.587871997,0.15696,0.04578,0.1635,7.4,-0.73,7.43591958,7.59696,0.73578,7.632507678,0.15696,0.04578,0.1635,7.44,0.69,7.471927462
14/03/2020 05:00,7.55744,-0.68408,7.58833742,0.15744,0.04592,0.164,7.4,-0.73,7.43591958,7.59744,0.73592,7.632998939,0.15744,0.04592,0.164,7.44,0.69,7.471927462
14/03/2020 05:30,7.67744,-0.68408,7.707856408,0.15744,0.04592,0.164,7.52,-0.73,7.555349098,7.70744,0.73592,7.742493758,0.15744,0.04592,0.164,7.55,0.69,7.581464239
14/03/2020 06:00,7.79696,-0.73422,7.831453521,0.15696,0.04578,0.1635,7.64,-0.78,7.679713536,7.81696,0.77578,7.855361115,0.15696,0.04578,0.1635,7.66,0.73,7.694705972
14/03/2020 06:30,8.04792,-0.73394,8.081316987,0.15792,0.04606,0.1645,7.89,-0.78,7.928461389,8.08792,0.77606,8.125067326,0.15792,0.04606,0.1645,7.93,0.73,7.963529368
14/03/2020 07:00,8.17032,-0.59324,8.191829014,0.16032,0.04676,0.167,8.01,-0.64,8.035527363,8.21032,0.63676,8.234975276,0.16032,0.04676,0.167,8.05,0.59,8.07159216
14/03/2020 07:30,8.52552,-0.33714,8.532183463,0.21552,0.06286,0.2245,8.31,-0.4,8.319621386,8.55552,0.43286,8.566463112,0.21552,0.06286,0.2245,8.34,0.37,8.3482034
14/03/2020 08:00,8.74576,-0.24332,8.749144107,0.36576,0.10668,0.381,8.38,-0.35,8.387305884,8.78576,0.47668,8.798681867,0.36576,0.10668,0.381,8.42,0.37,8.428125533
14/03/2020 08:30,9.09704,0.14122,9.098136065,1.06704,0.31122,1.1115,8.03,-0.17,8.0317993,9.13704,0.31122,9.142338752,1.06704,0.31122,1.1115,8.07,0,8.07
14/03/2020 09:00,9.5468,0.5399,9.56205429,0.3768,0.1099,0.3925,9.17,0.43,9.180076252,9.5868,1.9799,9.789113251,0.3768,0.1099,0.3925,9.21,1.87,9.397925303
14/03/2020 09:30,10.11944,0.89192,10.15867054,2.02944,0.59192,2.114,8.09,0.3,8.095560512,10.15944,0.51192,10.17232929,2.02944,0.59192,2.114,8.13,-0.08,8.130393594
14/03/2020 10:00,10.03768,-0.43526,10.04711257,0.66768,0.19474,0.6955,9.37,-0.63,9.391155413,10.08768,0.77474,10.11738651,0.66768,0.19474,0.6955,9.42,0.58,9.437838736
14/03/2020 10:30,10.13928,0.25354,10.14244948,0.86928,0.25354,0.9055,9.27,0,9.27,10.18928,0.25354,10.19243393,0.86928,0.25354,0.9055,9.32,0,9.32
14/03/2020 11:00,11.00056,0.44058,11.00937923,1.51056,0.44058,1.5735,9.49,0,9.49,11.05056,0.44058,11.05933936,1.51056,0.44058,1.5735,9.54,0,9.54
14/03/2020 11:30,10.04136,0.55748,10.05682329,1.91136,0.55748,1.991,8.13,0,8.13,10.07136,0.55748,10.0867773,1.91136,0.55748,1.991,8.16,0,8.16
14/03/2020 12:00,9.8444,0.4242,9.853535254,1.4544,0.4242,1.515,8.39,0,8.39,9.8744,0.4242,9.883507525,1.4544,0.4242,1.515,8.42,0,8.42
14/03/2020 12:30,9.7684,0.3437,9.774444652,1.1784,0.3437,1.2275,8.59,0,8.59,9.7984,0.3437,9.804426156,1.1784,0.3437,1.2275,8.62,0,8.62
14/03/2020 13:00,10.0376,0.2268,10.04016195,0.7776,0.2268,0.81,9.26,0,9.26,10.0776,0.2268,10.08015178,0.7776,0.2268,0.81,9.3,0,9.3
14/03/2020 13:30,11.26472,0.26096,11.26774231,0.89472,0.26096,0.932,10.37,0,10.37,11.30472,0.26096,11.30773162,0.89472,0.26096,0.932,10.41,0,10.41
14/03/2020 14:00,9.95216,0.42938,9.961418365,1.47216,0.42938,1.5335,8.48,0,8.48,9.99216,0.42938,10.00138134,1.47216,0.42938,1.5335,8.52,0,8.52
14/03/2020 14:30,9.60304,0.37422,9.610328707,1.28304,0.37422,1.3365,8.32,0,8.32,9.65304,0.27422,9.656934185,1.28304,0.37422,1.3365,8.37,-0.1,8.37059735
14/03/2020 15:00,9.72768,0.36974,9.734704199,1.26768,0.36974,1.3205,8.46,0,8.46,9.76768,0.36974,9.774675455,1.26768,0.36974,1.3205,8.5,0,8.5
14/03/2020 15:30,9.54968,-0.11676,9.550393762,0.79968,0.23324,0.833,8.75,-0.35,8.756997202,9.58968,0.58324,9.607399825,0.79968,0.23324,0.833,8.79,0.35,8.796965386
14/03/2020 16:00,10.1268,-0.2051,10.12887675,0.4968,0.1449,0.5175,9.63,-0.35,9.636358233,10.1768,0.4949,10.18882644,0.4968,0.1449,0.5175,9.68,0.35,9.686325413
14/03/2020 16:30,9.86744,-0.23408,9.870216087,0.39744,0.11592,0.414,9.47,-0.35,9.476465586,9.90744,0.46592,9.918389426,0.39744,0.11592,0.414,9.51,0.35,9.516438409
14/03/2020 17:00,9.98984,-0.11088,9.990455325,0.81984,0.23912,0.854,9.17,-0.35,9.176676958,10.03984,0.30912,10.04459767,0.81984,0.23912,0.854,9.22,0.07,9.220265723
14/03/2020 17:30,10.17264,-0.23548,10.17536512,0.39264,0.11452,0.409,9.78,-0.35,9.786260777,10.23264,0.46452,10.24317823,0.39264,0.11452,0.409,9.84,0.35,9.846222626
14/03/2020 18:00,10.61176,-0.30282,10.6160798,0.16176,0.04718,0.1685,10.45,-0.35,10.4558596,10.67176,0.39718,10.67914854,0.16176,0.04718,0.1685,10.51,0.35,10.51582617
14/03/2020 18:30,10.35744,-0.23408,10.36008479,0.39744,0.11592,0.414,9.96,-0.35,9.966147701,10.40744,0.46592,10.41786393,0.39744,0.11592,0.414,10.01,0.35,10.01611701
14/03/2020 19:00,10.78608,0.04844,10.78618877,0.16608,0.04844,0.173,10.62,0,10.62,10.84608,0.04844,10.84618817,0.16608,0.04844,0.173,10.68,0,10.68
14/03/2020 19:30,10.41744,-0.04408,10.41753326,0.15744,0.04592,0.164,10.26,-0.09,10.26039473,10.46744,0.83592,10.50076485,0.15744,0.04592,0.164,10.31,0.79,10.34022243
14/03/2020 20:00,9.92816,0.08988,9.928566835,0.30816,0.08988,0.321,9.62,0,9.62,9.97816,0.08988,9.978564797,0.30816,0.08988,0.321,9.67,0,9.67
14/03/2020 20:30,9.46784,-0.22938,9.470618219,0.44784,0.13062,0.4665,9.02,-0.36,9.027181177,9.50784,0.48062,9.519979887,0.44784,0.13062,0.4665,9.06,0.35,9.066757965
14/03/2020 21:00,9.2052,-0.2389,9.208299531,0.4152,0.1211,0.4325,8.79,-0.36,8.797368925,9.2552,0.4711,9.267182002,0.4152,0.1211,0.4325,8.84,0.35,8.84692602
14/03/2020 21:30,8.79936,-0.32602,8.805397518,0.45936,0.13398,0.4785,8.34,-0.46,8.352676218,8.84936,0.57398,8.867954976,0.45936,0.13398,0.4785,8.39,0.44,8.401529623
14/03/2020 22:00,8.74584,-0.45538,8.75768738,0.25584,0.07462,0.2665,8.49,-0.53,8.506526906,8.79584,0.59462,8.815915962,0.25584,0.07462,0.2665,8.54,0.52,8.555816735
14/03/2020 22:30,8.33488,-0.53566,8.352074967,0.25488,0.07434,0.2655,8.08,-0.61,8.102993274,8.38488,0.67434,8.41195263,0.25488,0.07434,0.2655,8.13,0.6,8.152110156
14/03/2020 23:00,7.88864,-0.43248,7.900486061,0.60864,0.17752,0.634,7.28,-0.61,7.305511618,7.92864,0.77752,7.96667243,0.60864,0.17752,0.634,7.32,0.6,7.344548999
14/03/2020 23:30,7.53792,-0.71394,7.571654261,0.15792,0.04606,0.1645,7.38,-0.76,7.419029586,7.57792,0.79606,7.619618301,0.15792,0.04606,0.1645,7.42,0.75,7.457807989
15/03/2020 00:00,8.94696,-0.63422,8.969410697,0.15696,0.04578,0.1635,8.79,-0.68,8.816263381,8.98696,0.70578,9.014631188,0.15696,0.04578,0.1635,8.83,0.66,8.854631556
15/03/2020 00:30,7.29696,-0.63422,7.324469964,0.15696,0.04578,0.1635,7.14,-0.68,7.172307857,7.34696,0.70578,7.380782252,0.15696,0.04578,0.1635,7.19,0.66,7.220228528
15/03/2020 01:00,7.42744,-0.60408,7.451964681,0.15744,0.04592,0.164,7.27,-0.65,7.298999931,7.47744,0.67592,7.507927597,0.15744,0.04592,0.164,7.32,0.63,7.347060637
15/03/2020 01:30,7.52696,-0.60422,7.551172667,0.15696,0.04578,0.1635,7.37,-0.65,7.398607977,7.56696,0.67578,7.597075901,0.15696,0.04578,0.1635,7.41,0.63,7.436733154
15/03/2020 02:00,7.46696,1.30578,7.580273943,0.15696,0.04578,0.1635,7.31,1.26,7.417796169,7.34696,2.62578,7.802085737,0.15696,0.04578,0.1635,7.19,2.58,7.638880808
15/03/2020 02:30,7.36744,0.01592,7.3674572,0.15744,0.04592,0.164,7.21,-0.03,7.210062413,7.34744,1.08592,7.427253651,0.15744,0.04592,0.164,7.19,1.04,7.26482622
15/03/2020 03:00,7.22792,-0.57394,7.250671324,0.15792,0.04606,0.1645,7.07,-0.62,7.097133224,7.26792,0.62606,7.294834628,0.15792,0.04606,0.1645,7.11,0.58,7.133617596
15/03/2020 03:30,7.10696,-0.70422,7.141764925,0.15696,0.04578,0.1635,6.95,-0.75,6.990350492,7.13696,0.74578,7.175819525,0.15696,0.04578,0.1635,6.98,0.7,7.015012473
15/03/2020 04:00,6.99696,-0.70422,7.032309368,0.15696,0.04578,0.1635,6.84,-0.75,6.880995568,7.02696,0.77578,7.069653559,0.15696,0.04578,0.1635,6.87,0.73,6.908675705
15/03/2020 04:30,6.86744,-0.72408,6.905506788,0.15744,0.04592,0.164,6.71,-0.77,6.754035831,6.88744,0.77592,6.9310087,0.15744,0.04592,0.164,6.73,0.73,6.769475607
15/03/2020 05:00,6.86696,-0.72422,6.905044116,0.15696,0.04578,0.1635,6.71,-0.77,6.754035831,6.88696,0.75578,6.928305814,0.15696,0.04578,0.1635,6.73,0.71,6.767348077
15/03/2020 05:30,6.96744,-0.66408,6.999015817,0.15744,0.04592,0.164,6.81,-0.71,6.846911713,6.99744,0.71592,7.033968155,0.15744,0.04592,0.164,6.84,0.67,6.872735991
15/03/2020 06:00,7.05696,-0.66422,7.088150157,0.15696,0.04578,0.1635,6.9,-0.71,6.936432801,7.09696,0.71578,7.132964478,0.15696,0.04578,0.1635,6.94,0.67,6.972266489
15/03/2020 06:30,7.29744,-0.66408,7.32759393,0.15744,0.04592,0.164,7.14,-0.71,7.175214283,7.33744,0.67592,7.368506877,0.15744,0.04592,0.164,7.18,0.63,7.207586281
15/03/2020 07:00,7.30224,-0.78268,7.344065427,0.16224,0.04732,0.169,7.14,-0.83,7.188080411,7.34224,0.82732,7.388703986,0.16224,0.04732,0.169,7.18,0.78,7.222243419
15/03/2020 07:30,7.52712,-0.94834,7.586625353,0.17712,0.05166,0.1845,7.35,-1,7.417715282,7.55712,0.99166,7.621906077,0.17712,0.05166,0.1845,7.38,0.94,7.439623646
15/03/2020 08:00,7.77768,-0.80526,7.81925507,0.18768,0.05474,0.1955,7.59,-0.86,7.638566619,7.80768,0.86474,7.855421201,0.18768,0.05474,0.1955,7.62,0.81,7.662930249
15/03/2020 08:30,8.11592,-0.58994,8.137332895,0.20592,0.06006,0.2145,7.91,-0.65,7.936661767,8.14592,0.66006,8.172618421,0.20592,0.06006,0.2145,7.94,0.6,7.962637754
15/03/2020 09:00,8.51448,0.47714,8.527838662,0.98448,0.28714,1.0255,7.53,0.19,7.532396697,8.51448,1.62714,8.668561256,0.98448,0.28714,1.0255,7.53,1.34,7.648300465
15/03/2020 09:30,8.69584,-0.35038,8.702896038,0.37584,0.10962,0.3915,8.32,-0.46,8.332706643,8.72584,0.93962,8.77628449,0.37584,0.10962,0.3915,8.35,0.83,8.3911501
15/03/2020 10:00,9.02968,-0.31426,9.035146941,0.49968,0.14574,0.5205,8.53,-0.46,8.542394278,9.06968,0.64574,9.092638531,0.49968,0.14574,0.5205,8.57,0.5,8.584573373
15/03/2020 10:30,9.26648,-0.19936,9.268624278,0.51648,0.15064,0.538,8.75,-0.35,8.756997202,9.30648,0.50064,9.31993618,0.51648,0.15064,0.538,8.79,0.35,8.796965386
15/03/2020 11:00,9.47392,-0.15344,9.475162479,0.67392,0.19656,0.702,8.8,-0.35,8.806957477,9.51392,0.54656,9.529606582,0.67392,0.19656,0.702,8.84,0.35,8.84692602
15/03/2020 11:30,9.44752,-0.16114,9.448894128,0.64752,0.18886,0.6745,8.8,-0.35,8.806957477,9.54752,0.53886,9.562714481,0.64752,0.18886,0.6745,8.9,0.35,8.906879364
15/03/2020 12:00,9.386,0.6405,9.407828456,2.196,0.6405,2.2875,7.19,0,7.19,9.426,0.6405,9.447736038,2.196,0.6405,2.2875,7.23,0,7.23
15/03/2020 12:30,9.436,-0.1645,9.437433775,0.636,0.1855,0.6625,8.8,-0.35,8.806957477,9.476,0.5355,9.491118809,0.636,0.1855,0.6625,8.84,0.35,8.84692602
15/03/2020 13:00,9.61648,-0.25186,9.619777599,0.33648,0.09814,0.3505,9.28,-0.35,9.28659787,9.66648,0.09814,9.666978176,0.33648,0.09814,0.3505,9.33,0,9.33
15/03/2020 13:30,9.7824,0.9632,9.829705184,3.3024,0.9632,3.44,6.48,0,6.48,9.8224,0.9632,9.869513463,3.3024,0.9632,3.44,6.52,0,6.52
15/03/2020 14:00,9.36664,-0.02348,9.366669429,0.77664,0.22652,0.809,8.59,-0.25,8.593637181,9.39664,0.74652,9.426247154,0.77664,0.22652,0.809,8.62,0.52,8.635670211
15/03/2020 14:30,8.69872,0.83046,8.738271766,0.85872,0.25046,0.8945,7.84,0.58,7.861424807,8.72872,0.06046,8.728929387,0.85872,0.25046,0.8945,7.87,-0.19,7.872293186
15/03/2020 15:00,8.8744,-0.0683,8.874662825,1.0344,0.3017,1.0775,7.84,-0.37,7.848726011,8.9044,0.6517,8.928216633,1.0344,0.3017,1.0775,7.87,0.35,7.877778875
15/03/2020 15:30,9.21664,-0.02098,9.216663879,1.19664,0.34902,1.2465,8.02,-0.37,8.028530376,9.24664,0.69902,9.273024331,1.19664,0.34902,1.2465,8.05,0.35,8.057605103
15/03/2020 16:00,9.4424,-0.2868,9.446754575,0.4224,0.1232,0.44,9.02,-0.41,9.029313374,9.4924,0.4732,9.504187288,0.4224,0.1232,0.44,9.07,0.35,9.07675052
15/03/2020 16:30,9.29032,-0.22324,9.293001765,0.64032,0.18676,0.667,8.65,-0.41,8.659711312,9.34032,0.53676,9.355730276,0.64032,0.18676,0.667,8.7,0.35,8.707037384
15/03/2020 17:00,9.00232,-0.21974,9.005001446,0.65232,0.19026,0.6795,8.35,-0.41,8.360059808,9.04232,0.54026,9.058445333,0.65232,0.19026,0.6795,8.39,0.35,8.397297184
15/03/2020 17:30,9.23648,0.32064,9.242043757,0.75648,0.22064,0.788,8.48,0.1,8.480589602,9.27648,1.27064,9.363098162,0.75648,0.22064,0.788,8.52,1.05,8.584456884
15/03/2020 18:00,9.48696,-0.27422,9.490922329,0.39696,0.11578,0.4135,9.09,-0.39,9.09836249,9.53696,0.48578,9.549323968,0.39696,0.11578,0.4135,9.14,0.37,9.147485993
15/03/2020 18:30,9.50936,-0.37102,9.516595161,0.33936,0.09898,0.3535,9.17,-0.47,9.182036811,9.56936,0.52898,9.583969462,0.33936,0.09898,0.3535,9.23,0.43,9.240010823
15/03/2020 19:00,10.1964,-0.2723,10.20003531,0.2664,0.0777,0.2775,9.93,-0.35,9.936166263,10.2464,0.4277,10.25532253,0.2664,0.0777,0.2775,9.98,0.35,9.986135389
15/03/2020 19:30,9.98416,-0.26712,9.987732676,0.28416,0.08288,0.296,9.7,-0.35,9.706312379,10.03416,0.43288,10.04349302,0.28416,0.08288,0.296,9.75,0.35,9.756280029
15/03/2020 20:00,9.69912,-0.25984,9.70259994,0.30912,0.09016,0.322,9.39,-0.35,9.396520633,9.75912,0.44016,9.769041099,0.30912,0.09016,0.322,9.45,0.35,9.45647926
15/03/2020 20:30,9.42592,-0.20244,9.428093646,0.50592,0.14756,0.527,8.92,-0.35,8.926863951,9.47592,0.49756,9.488973907,0.50592,0.14756,0.527,8.97,0.35,8.97682572
15/03/2020 21:00,9.25792,-0.42644,9.267736174,0.21792,0.06356,0.227,9.04,-0.49,9.053270127,9.31792,0.54356,9.333760796,0.21792,0.06356,0.227,9.1,0.48,9.112650547
15/03/2020 21:30,9.01632,-0.32524,9.022184181,0.25632,0.07476,0.267,8.76,-0.4,8.769127665,9.04632,0.91476,9.092452441,0.25632,0.07476,0.267,8.79,0.84,8.8300453
15/03/2020 22:00,8.95888,-0.54866,8.975664803,0.27888,0.08134,0.2905,8.68,-0.63,8.702832872,9.00888,0.70134,9.03613837,0.27888,0.08134,0.2905,8.73,0.62,8.751988346
15/03/2020 22:30,8.324,-0.553,8.34234889,0.264,0.077,0.275,8.06,-0.63,8.084584096,8.374,0.697,8.40295692,0.264,0.077,0.275,8.11,0.62,8.133664611
15/03/2020 23:00,8.28512,-0.50434,8.300456147,0.22512,0.06566,0.2345,8.06,-0.57,8.080129949,8.33512,0.60566,8.357095755,0.22512,0.06566,0.2345,8.11,0.54,8.127957923
15/03/2020 23:30,7.78664,-0.42598,7.798283237,0.11664,0.03402,0.1215,7.67,-0.46,7.683781621,7.80664,0.45402,7.819831344,0.11664,0.03402,0.1215,7.69,0.42,7.7014609
16/03/2020 00:00,7.56256,-0.69592,7.594512387,0.08256,0.02408,0.086,7.48,-0.72,7.514572509,7.60256,0.71408,7.636021791,0.08256,0.02408,0.086,7.52,0.69,7.551589237
16/03/2020 00:30,7.51208,-0.86606,7.561838788,0.08208,0.02394,0.0855,7.43,-0.89,7.483114325,7.60208,0.86394,7.651013832,0.08208,0.02394,0.0855,7.52,0.84,7.566769456
16/03/2020 01:00,7.69208,-0.86606,7.740681795,0.08208,0.02394,0.0855,7.61,-0.89,7.661866613,7.74208,0.89394,7.793518554,0.08208,0.02394,0.0855,7.66,0.87,7.709247694
16/03/2020 01:30,7.87256,-0.86592,7.92003904,0.08256,0.02408,0.086,7.79,-0.89,7.840675991,7.91256,0.89408,7.962913085,0.08256,0.02408,0.086,7.83,0.87,7.87818507
16/03/2020 02:00,7.8716,-0.8662,7.919115418,0.0816,0.0238,0.085,7.79,-0.89,7.840675991,7.9116,0.8938,7.961927719,0.0816,0.0238,0.085,7.83,0.87,7.87818507
16/03/2020 02:30,7.8016,-0.8662,7.849539158,0.0816,0.0238,0.085,7.72,-0.89,7.771132479,7.8416,0.8938,7.892374104,0.0816,0.0238,0.085,7.76,0.87,7.808617035
16/03/2020 03:00,7.7392,-0.8669,7.787601187,0.0792,0.0231,0.0825,7.66,-0.89,7.711530328,7.7792,0.8631,7.826933898,0.0792,0.0231,0.0825,7.7,0.84,7.745682668
16/03/2020 03:30,7.71808,-0.81306,7.760787682,0.05808,0.01694,0.0605,7.66,-0.83,7.704836144,7.75808,0.79694,7.798904965,0.05808,0.01694,0.0605,7.7,0.78,7.739405662
16/03/2020 04:00,7.57856,-0.85292,7.626404408,0.05856,0.01708,0.061,7.52,-0.87,7.570158519,7.60856,0.83708,7.654468512,0.05856,0.01708,0.061,7.55,0.82,7.594399252
16/03/2020 04:30,7.70904,-0.85278,7.756064173,0.05904,0.01722,0.0615,7.65,-0.87,7.699311658,7.72904,0.80722,7.771078654,0.05904,0.01722,0.0615,7.67,0.79,7.710577151
16/03/2020 05:00,7.93808,-0.80306,7.978597587,0.05808,0.01694,0.0605,7.88,-0.82,7.922550095,7.96808,0.80694,8.008835811,0.05808,0.01694,0.0605,7.91,0.79,7.949352175
16/03/2020 05:30,8.62856,-0.55292,8.646257468,0.05856,0.01708,0.061,8.57,-0.57,8.588934742,8.66856,0.54708,8.68580618,0.05856,0.01708,0.061,8.61,0.53,8.626297004
16/03/2020 06:00,9.13904,-0.43278,9.149281428,0.05904,0.01722,0.0615,9.08,-0.45,9.091144042,9.16904,0.43722,9.179458364,0.05904,0.01722,0.0615,9.11,0.42,9.119676529
16/03/2020 06:30,10.09288,0.49834,10.10517538,0.06288,0.01834,0.0655,10.03,0.48,10.04147897,10.14288,-0.42166,10.15164085,0.06288,0.01834,0.0655,10.08,-0.44,10.0895986
16/03/2020 07:00,10.85656,0.59108,10.87263862,0.10656,0.03108,0.111,10.75,0.56,10.76457616,10.90656,-0.58892,10.92244834,0.10656,0.03108,0.111,10.8,-0.62,10.81778166
16/03/2020 07:30,11.47528,0.66654,11.49462164,0.36528,0.10654,0.3805,11.11,0.56,11.12410446,11.52528,-0.51346,11.53671185,0.36528,0.10654,0.3805,11.16,-0.62,11.17720895
16/03/2020 08:00,11.89384,0.98862,11.93485649,0.78384,0.22862,0.8165,11.11,0.76,11.13596426,11.94384,-0.51138,11.95478245,0.78384,0.22862,0.8165,11.16,-0.74,11.18450714
16/03/2020 08:30,12.09432,1.12876,12.14687925,1.26432,0.36876,1.317,10.83,0.76,10.85663392,12.13432,-0.43124,12.14198047,1.26432,0.36876,1.317,10.87,-0.8,10.89939907
16/03/2020 09:00,12.16872,1.39796,12.24875661,1.63872,0.47796,1.707,10.53,0.92,10.57011353,12.20872,-0.47204,12.21784211,1.63872,0.47796,1.707,10.57,-0.95,10.61260571
16/03/2020 09:30,12.63488,1.89184,12.77572899,2.23488,0.65184,2.328,10.4,1.24,10.47366221,12.66488,-0.60816,12.67947333,2.23488,0.65184,2.328,10.43,-1.26,10.50583171
16/03/2020 10:00,12.70232,1.88526,12.8414617,2.21232,0.64526,2.3045,10.49,1.24,10.5630346,12.73232,-0.61474,12.74715175,2.21232,0.64526,2.3045,10.52,-1.26,10.59518759
16/03/2020 10:30,12.64088,1.78984,12.76696418,2.33088,0.67984,2.428,10.31,1.11,10.36958051,12.67088,-0.46016,12.67923291,2.33088,0.67984,2.428,10.34,-1.14,10.40265351
16/03/2020 11:00,12.8036,2.1973,12.99077751,2.9736,0.8673,3.0975,9.83,1.33,9.919566523,12.8336,-0.4927,12.84305424,2.9736,0.8673,3.0975,9.86,-1.36,9.953351194
16/03/2020 11:30,12.58656,2.06108,12.75419709,2.50656,0.73108,2.611,10.08,1.33,10.16736446,12.61656,-0.62892,12.63222572,2.50656,0.73108,2.611,10.11,-1.36,10.20106367
