Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/03/2020 12:00,12.47472,2.17596,12.66307392,3.17472,0.92596,3.307,9.3,1.25,9.383629362,12.50472,-0.34404,12.50945186,3.17472,0.92596,3.307,9.33,-1.27,9.416039507
16/03/2020 12:30,12.2464,2.0627,12.41889867,2.7864,0.8127,2.9025,9.46,1.25,9.542227203,12.2764,-0.4573,12.28491434,2.7864,0.8127,2.9025,9.49,-1.27,9.574601819
16/03/2020 13:00,12.48984,1.96162,12.64294492,2.91984,0.85162,3.0415,9.57,1.11,9.634157981,12.51984,-0.27838,12.52293452,2.91984,0.85162,3.0415,9.6,-1.13,9.666276429
16/03/2020 13:30,12.17496,1.96228,12.33207987,3.02496,0.88228,3.151,9.15,1.08,9.213517244,12.20496,-0.24772,12.20747369,3.02496,0.88228,3.151,9.18,-1.13,9.249286459
16/03/2020 14:00,12.16264,1.81702,12.29761658,2.73264,0.79702,2.8465,9.43,1.02,9.485003954,12.19264,-0.24298,12.19506086,2.73264,0.79702,2.8465,9.46,-1.04,9.516995324
16/03/2020 14:30,12.47296,1.87628,12.6132929,2.83296,0.82628,2.951,9.64,1.05,9.697015005,12.50296,-0.25372,12.50553408,2.83296,0.82628,2.951,9.67,-1.08,9.730123329
16/03/2020 15:00,11.76456,1.83008,11.9060516,2.67456,0.78008,2.786,9.09,1.05,9.150442612,11.79456,-0.26992,11.79764817,2.67456,0.78008,2.786,9.12,-1.05,9.180245095
16/03/2020 15:30,11.73688,1.62034,11.84820045,1.64688,0.48034,1.7155,10.09,1.14,10.15419618,11.76688,-0.68966,11.78707325,1.64688,0.48034,1.7155,10.12,-1.17,10.1874089
16/03/2020 16:00,11.61384,1.65112,11.73062133,1.20384,0.35112,1.254,10.41,1.3,10.49085792,11.65384,-0.97888,11.69487891,1.20384,0.35112,1.254,10.45,-1.33,10.53429637
16/03/2020 16:30,11.69408,1.57744,11.79999254,0.81408,0.23744,0.848,10.88,1.34,10.96220781,11.73408,-1.13256,11.78860999,0.81408,0.23744,0.848,10.92,-1.37,11.00560312
16/03/2020 17:00,11.45504,1.15772,11.51339468,0.57504,0.16772,0.599,10.88,0.99,10.92494851,11.49504,-0.84228,11.52585703,0.57504,0.16772,0.599,10.92,-1.01,10.96660841
16/03/2020 17:30,11.58624,0.97432,11.62713451,0.42624,0.12432,0.444,11.16,0.85,11.19232326,11.63624,-0.75568,11.66075185,0.42624,0.12432,0.444,11.21,-0.88,11.24448754
16/03/2020 18:00,11.21296,0.90878,11.2497268,0.37296,0.10878,0.3885,10.84,0.8,10.86948021,11.27296,-0.71122,11.29537344,0.37296,0.10878,0.3885,10.9,-0.82,10.93080052
16/03/2020 18:30,11.54768,0.66474,11.56679699,0.18768,0.05474,0.1955,11.36,0.61,11.37636585,11.60768,-0.58526,11.62242506,0.18768,0.05474,0.1955,11.42,-0.64,11.43791939
16/03/2020 19:00,11.6624,0.6182,11.67877327,0.3024,0.0882,0.315,11.36,0.53,11.37235684,11.7724,-0.4718,11.78185032,0.3024,0.0882,0.315,11.47,-0.56,11.48366231
16/03/2020 19:30,12.01848,0.59664,12.03328055,0.22848,0.06664,0.238,11.79,0.53,11.80190663,12.08848,-0.49336,12.09854342,0.22848,0.06664,0.238,11.86,-0.56,11.87321355
16/03/2020 20:00,11.52944,0.47942,11.53940337,0.16944,0.04942,0.1765,11.36,0.43,11.36813529,11.57944,-0.40058,11.58636678,0.16944,0.04942,0.1765,11.41,-0.45,11.41887035
16/03/2020 20:30,11.2608,0.3994,11.26788077,0.1008,0.0294,0.105,11.16,0.37,11.16613183,11.3108,-0.3706,11.31686975,0.1008,0.0294,0.105,11.21,-0.4,11.21713422
16/03/2020 21:00,10.61064,1.05852,10.66330839,0.20064,0.05852,0.209,10.41,1,10.45792044,10.65064,-0.07148,10.65087986,0.20064,0.05852,0.209,10.45,-0.13,10.45080858
16/03/2020 21:30,10.44632,0.05726,10.44647693,0.19632,0.05726,0.2045,10.25,0,10.25,10.49632,-0.29274,10.50040143,0.19632,0.05726,0.2045,10.3,-0.35,10.30594489
16/03/2020 22:00,10.25488,-0.55816,10.27005873,0.07488,0.02184,0.078,10.18,-0.58,10.19650921,10.30488,0.41184,10.31310642,0.07488,0.02184,0.078,10.23,0.39,10.23743132
16/03/2020 22:30,9.18944,0.06692,9.189683662,0.22944,0.06692,0.239,8.96,0,8.96,9.22944,0.06692,9.229682606,0.22944,0.06692,0.239,9,0,9
16/03/2020 23:00,8.6996,0.5553,8.717304529,0.6696,0.1953,0.6975,8.03,0.36,8.038065688,8.7396,-0.1547,8.740969068,0.6696,0.1953,0.6975,8.07,-0.35,8.077586273
16/03/2020 23:30,8.35832,0.38576,8.36721722,0.08832,0.02576,0.092,8.27,0.36,8.277831842,8.39832,-0.32424,8.404576753,0.08832,0.02576,0.092,8.31,-0.35,8.317367372
17/03/2020 00:00,8.02496,0.02478,8.024998259,0.08496,0.02478,0.0885,7.94,0,7.94,8.05496,0.02478,8.054998116,0.08496,0.02478,0.0885,7.97,0,7.97
17/03/2020 00:30,8.11496,0.02478,8.114997834,0.08496,0.02478,0.0885,8.03,0,8.03,8.14496,0.02478,8.144997695,0.08496,0.02478,0.0885,8.06,0,8.06
17/03/2020 01:00,8.40496,-0.40522,8.414722565,0.08496,0.02478,0.0885,8.32,-0.43,8.331104369,8.43496,0.44478,8.446678605,0.08496,0.02478,0.0885,8.35,0.42,8.360556202
17/03/2020 01:30,8.49072,-0.32354,8.496882031,0.09072,0.02646,0.0945,8.4,-0.35,8.407288505,8.52072,0.02646,8.520761084,0.09072,0.02646,0.0945,8.43,0,8.43
17/03/2020 02:00,8.51376,-0.38682,8.522542992,0.11376,0.03318,0.1185,8.4,-0.42,8.410493446,8.54376,0.44318,8.555246545,0.11376,0.03318,0.1185,8.43,0.41,8.439964455
17/03/2020 02:30,8.28328,-0.47696,8.297000566,0.11328,0.03304,0.118,8.17,-0.51,8.185902516,8.32328,0.52304,8.339697884,0.11328,0.03304,0.118,8.21,0.49,8.224609413
17/03/2020 03:00,8.28328,-0.40696,8.293271007,0.11328,0.03304,0.118,8.17,-0.44,8.181839646,8.32328,0.45304,8.33560047,0.11328,0.03304,0.118,8.21,0.42,8.220735977
17/03/2020 03:30,8.14424,-0.40668,8.154387396,0.11424,0.03332,0.119,8.03,-0.44,8.04204576,8.18424,0.45332,8.196784943,0.11424,0.03332,0.119,8.07,0.42,8.080921977
17/03/2020 04:00,8.02328,-0.40696,8.033594364,0.11328,0.03304,0.118,7.91,-0.44,7.922228222,8.06328,0.45304,8.075997127,0.11328,0.03304,0.118,7.95,0.42,7.961086609
17/03/2020 04:30,8.19376,-0.40682,8.203853086,0.11376,0.03318,0.1185,8.08,-0.44,8.09197133,8.23376,0.45318,8.246221914,0.11376,0.03318,0.1185,8.12,0.42,8.130854814
17/03/2020 05:00,8.25328,-0.36696,8.261433919,0.11328,0.03304,0.118,8.14,-0.4,8.149822084,8.28328,0.42304,8.294075621,0.11328,0.03304,0.118,8.17,0.39,8.179303149
17/03/2020 05:30,8.45376,-0.36682,8.461714664,0.11376,0.03318,0.1185,8.34,-0.4,8.349586816,8.49376,0.42318,8.5042954,0.11376,0.03318,0.1185,8.38,0.39,8.38907027
17/03/2020 06:00,9.10376,-0.32682,9.109624441,0.11376,0.03318,0.1185,8.99,-0.36,8.997205122,9.13376,0.38318,9.141794061,0.11376,0.03318,0.1185,9.02,0.35,9.026787912
17/03/2020 06:30,10.11472,0.47346,10.12579503,0.11472,0.03346,0.1195,10,0.44,10.00967532,10.15472,-0.41654,10.16325951,0.11472,0.03346,0.1195,10.04,-0.45,10.0500796
17/03/2020 07:00,10.74712,0.55416,10.76139775,0.11712,0.03416,0.122,10.63,0.52,10.64271112,10.79712,-0.50584,10.80896269,0.11712,0.03416,0.122,10.68,-0.54,10.69364297
17/03/2020 07:30,11.46744,0.53592,11.47995603,0.15744,0.04592,0.164,11.31,0.49,11.32060952,11.52744,-0.46408,11.53677785,0.15744,0.04592,0.164,11.37,-0.51,11.38143225
17/03/2020 08:00,11.90048,0.51264,11.91151644,0.18048,0.05264,0.188,11.72,0.46,11.72902383,11.95048,-0.45736,11.95922867,0.18048,0.05264,0.188,11.77,-0.51,11.7810441
17/03/2020 08:30,12.39088,1.03734,12.43422621,0.23088,0.06734,0.2405,12.16,0.97,12.19862697,12.42088,-0.49266,12.43064656,0.23088,0.06734,0.2405,12.19,-0.56,12.20285622
17/03/2020 09:00,12.42784,0.96312,12.46510358,0.38784,0.11312,0.404,12.04,0.85,12.06996686,12.47784,-0.76688,12.50138376,0.38784,0.11312,0.404,12.09,-0.88,12.12198416
17/03/2020 09:30,12.74736,1.18298,12.80213375,0.38736,0.11298,0.4035,12.36,1.07,12.40622827,12.79736,-0.98702,12.83536643,0.38736,0.11298,0.4035,12.41,-1.1,12.45865563
17/03/2020 10:00,12.6276,1.2268,12.68705324,0.5376,0.1568,0.56,12.09,1.07,12.13725669,12.6776,-0.9132,12.71044751,0.5376,0.1568,0.56,12.14,-1.07,12.18706281
17/03/2020 10:30,12.51576,1.29168,12.58223691,0.96576,0.28168,1.006,11.55,1.01,11.59407607,12.56576,-0.75832,12.5886208,0.96576,0.28168,1.006,11.6,-1.04,11.64652738
17/03/2020 11:00,12.47072,1.33646,12.54212831,0.81072,0.23646,0.8445,11.66,1.1,11.71177186,12.51072,-0.89354,12.54258859,0.81072,0.23646,0.8445,11.7,-1.13,11.75444171
17/03/2020 11:30,12.542,1.346,12.61401919,0.672,0.196,0.7,11.87,1.15,11.92557755,12.592,-0.984,12.63038875,0.672,0.196,0.7,11.92,-1.18,11.97826365
17/03/2020 12:00,12.49528,1.30904,12.5636622,0.54528,0.15904,0.568,11.95,1.15,12.0052072,12.54528,-1.02096,12.58675532,0.54528,0.15904,0.568,12,-1.18,12.05787709
17/03/2020 12:30,12.47224,1.34232,12.54426537,0.52224,0.15232,0.544,11.95,1.19,12.00910488,12.52224,-1.06768,12.56767422,0.52224,0.15232,0.544,12,-1.22,12.06185724
17/03/2020 13:00,12.2916,1.4238,12.3737883,1.0416,0.3038,1.085,11.25,1.12,11.30561365,12.3316,-0.8462,12.36059922,1.0416,0.3038,1.085,11.29,-1.15,11.34841839
17/03/2020 13:30,12.14696,1.22078,12.2081506,0.75696,0.22078,0.7885,11.39,1,11.43381389,12.18696,-0.79922,12.21313828,0.75696,0.22078,0.7885,11.43,-1.02,11.47542156
17/03/2020 14:00,12.29288,1.35334,12.36715116,0.90288,0.26334,0.9405,11.39,1.09,11.44203653,12.33288,-0.85666,12.36259663,0.90288,0.26334,0.9405,11.43,-1.12,11.48474205
17/03/2020 14:30,12.3688,1.3709,12.44454018,0.6888,0.2009,0.7175,11.68,1.17,11.7384539,12.4188,-0.9891,12.45812635,0.6888,0.2009,0.7175,11.73,-1.19,11.7902078
17/03/2020 15:00,12.2296,1.4328,12.3132462,0.7296,0.2128,0.76,11.5,1.22,11.56453198,12.2696,-1.0372,12.31336136,0.7296,0.2128,0.76,11.54,-1.25,11.60750188
17/03/2020 15:30,12.19064,1.22102,12.25163636,0.62064,0.18102,0.6465,11.57,1.04,11.61664754,12.24064,-0.91898,12.27508826,0.62064,0.18102,0.6465,11.62,-1.1,11.67194928
17/03/2020 16:00,11.99256,1.27908,12.06057797,0.92256,0.26908,0.961,11.07,1.01,11.11597949,12.04256,-0.80092,12.06916419,0.92256,0.26908,0.961,11.12,-1.07,11.1713607
17/03/2020 16:30,12.1056,1.1858,12.16353867,0.7056,0.2058,0.735,11.4,0.98,11.44204527,12.1656,-0.8342,12.19416717,0.7056,0.2058,0.735,11.46,-1.04,11.50709346
17/03/2020 17:00,11.72768,0.80474,11.75525774,0.42768,0.12474,0.4455,11.3,0.68,11.32044169,11.77768,-0.61526,11.79373949,0.42768,0.12474,0.4455,11.35,-0.74,11.37409777
17/03/2020 17:30,12.07432,0.54376,12.08655776,0.18432,0.05376,0.192,11.89,0.49,11.90009244,12.13432,-0.50624,12.1448755,0.18432,0.05376,0.192,11.95,-0.56,11.96311414
17/03/2020 18:00,11.43952,0.61486,11.45603206,0.59952,0.17486,0.6245,10.84,0.44,10.84892621,11.49952,-0.33514,11.50440259,0.59952,0.17486,0.6245,10.9,-0.51,10.91192467
17/03/2020 18:30,11.61296,1.08128,11.66319023,0.31296,0.09128,0.326,11.3,0.99,11.34328436,11.65296,-0.03872,11.65302433,0.31296,0.09128,0.326,11.34,-0.13,11.34074513
17/03/2020 19:00,12.16784,7.19062,14.13369542,0.44784,0.13062,0.4665,11.72,7.06,13.68217819,11.62784,5.77062,12.98101376,0.44784,0.13062,0.4665,11.18,5.64,12.52206053
17/03/2020 19:30,11.984,6.9395,13.84820986,0.204,0.0595,0.2125,11.78,6.88,13.64195001,11.454,5.9595,12.91161323,0.204,0.0595,0.2125,11.25,5.9,12.70324762
17/03/2020 20:00,11.44376,1.47068,11.53787427,0.17376,0.05068,0.181,11.27,1.42,11.35910648,11.42376,0.24068,11.42629509,0.17376,0.05068,0.181,11.25,0.19,11.25160433
17/03/2020 20:30,11.16504,1.10022,11.21911771,0.27504,0.08022,0.2865,10.89,1.02,10.93766428,11.19504,-0.54978,11.20853151,0.27504,0.08022,0.2865,10.92,-0.63,10.93815798
17/03/2020 21:00,10.8748,1.0089,10.92149963,0.3048,0.0889,0.3175,10.57,0.92,10.6099623,10.9248,-0.8811,10.96027337,0.3048,0.0889,0.3175,10.62,-0.97,10.66420649
17/03/2020 21:30,10.57712,0.50666,10.58924794,0.29712,0.08666,0.3095,10.28,0.42,10.28857619,10.63712,-0.34334,10.64265964,0.29712,0.08666,0.3095,10.34,-0.43,10.34893714
17/03/2020 22:00,10.15552,0.39536,10.16321288,0.15552,0.04536,0.162,10,0.35,10.00612313,10.21552,-0.30464,10.22006137,0.15552,0.04536,0.162,10.06,-0.35,10.06608663
17/03/2020 22:30,9.51192,2.30056,9.786173839,0.48192,0.14056,0.502,9.03,2.16,9.284745554,9.55192,1.37056,9.64974665,0.48192,0.14056,0.502,9.07,1.23,9.153021359
17/03/2020 23:00,8.69576,-0.00332,8.695760634,0.60576,0.17668,0.631,8.09,-0.18,8.092002224,8.73576,0.17668,8.737546486,0.60576,0.17668,0.631,8.13,0,8.13
17/03/2020 23:30,8.4952,0.0336,8.495266447,0.1152,0.0336,0.12,8.38,0,8.38,8.5252,-0.3164,8.531069335,0.1152,0.0336,0.12,8.41,-0.35,8.417279846
18/03/2020 00:00,8.25376,-0.31682,8.259838319,0.11376,0.03318,0.1185,8.14,-0.35,8.147521095,8.28376,0.37318,8.292161543,0.11376,0.03318,0.1185,8.17,0.34,8.177071603
18/03/2020 00:30,8.25376,-0.31682,8.259838319,0.11376,0.03318,0.1185,8.14,-0.35,8.147521095,8.28376,0.37318,8.292161543,0.11376,0.03318,0.1185,8.17,0.34,8.177071603
18/03/2020 01:00,8.37328,-0.31696,8.379276914,0.11328,0.03304,0.118,8.26,-0.35,8.267411929,8.40328,0.37304,8.411555956,0.11328,0.03304,0.118,8.29,0.34,8.296969326
18/03/2020 01:30,8.37376,-0.31682,8.379751276,0.11376,0.03318,0.1185,8.26,-0.35,8.267411929,8.40376,0.37318,8.412041693,0.11376,0.03318,0.1185,8.29,0.34,8.296969326
18/03/2020 02:00,8.28424,1.69332,8.455528665,0.11424,0.03332,0.119,8.17,1.66,8.336935888,8.29424,2.51332,8.666671483,0.11424,0.03332,0.119,8.18,2.48,8.547678047
18/03/2020 02:30,8.18376,0.41318,8.194183635,0.11376,0.03318,0.1185,8.07,0.38,8.078941762,8.21376,-0.31682,8.219867897,0.11376,0.03318,0.1185,8.1,-0.35,8.107558202
18/03/2020 03:00,8.24328,0.41304,8.25362146,0.11328,0.03304,0.118,8.13,0.38,8.138875844,8.28328,-0.31696,8.289342025,0.11328,0.03304,0.118,8.17,-0.35,8.177493504
18/03/2020 03:30,8.14376,0.41318,8.154234768,0.11376,0.03318,0.1185,8.03,0.38,8.038986254,8.16376,-0.31682,8.169905278,0.11376,0.03318,0.1185,8.05,-0.35,8.057605103
18/03/2020 04:00,8.01472,0.03346,8.014789844,0.11472,0.03346,0.1195,7.9,0,7.9,8.04472,0.03346,8.044789584,0.11472,0.03346,0.1195,7.93,0,7.93
18/03/2020 04:30,8.09328,0.03304,8.093347441,0.11328,0.03304,0.118,7.98,0,7.98,8.13328,0.03304,8.133347109,0.11328,0.03304,0.118,8.02,0,8.02
18/03/2020 05:00,8.09424,0.03332,8.094308581,0.11424,0.03332,0.119,7.98,0,7.98,8.13424,0.03332,8.134308243,0.11424,0.03332,0.119,8.02,0,8.02
18/03/2020 05:30,8.26616,-0.31612,8.272202427,0.11616,0.03388,0.121,8.15,-0.35,8.157511876,8.29616,0.03388,8.29622918,0.11616,0.03388,0.121,8.18,0,8.18
18/03/2020 06:00,8.84448,-0.30786,8.849836397,0.14448,0.04214,0.1505,8.7,-0.35,8.707037384,8.88448,0.39214,8.893129857,0.14448,0.04214,0.1505,8.74,0.35,8.747005202
18/03/2020 06:30,9.794,0.852,9.83098876,0.144,0.042,0.15,9.65,0.81,9.683935151,9.824,0.932,9.868110255,0.144,0.042,0.15,9.68,0.89,9.720828154
18/03/2020 07:00,10.36496,0.67228,10.38673944,0.14496,0.04228,0.151,10.22,0.63,10.2393994,10.41496,-0.51772,10.4278198,0.14496,0.04228,0.151,10.27,-0.56,10.28525644
18/03/2020 07:30,11.05504,0.61522,11.07214546,0.15504,0.04522,0.1615,10.9,0.57,10.91489349,11.10504,-0.58478,11.1204263,0.15504,0.04522,0.1615,10.95,-0.63,10.96810831
18/03/2020 08:00,11.2136,0.6323,11.23141257,0.2136,0.0623,0.2225,11,0.57,11.01475828,11.2736,-0.5677,11.28788467,0.2136,0.0623,0.2225,11.06,-0.63,11.07792851
18/03/2020 08:30,11.66272,0.83246,11.69239186,0.28272,0.08246,0.2945,11.38,0.75,11.40468763,11.71272,-0.73754,11.73591816,0.28272,0.08246,0.2945,11.43,-0.82,11.45937607
18/03/2020 09:00,11.92304,0.82672,11.9516672,0.26304,0.07672,0.274,11.66,0.75,11.68409603,11.97304,-0.74328,11.99608903,0.26304,0.07672,0.274,11.71,-0.82,11.73867539
18/03/2020 09:30,12.13104,1.73072,12.25387788,2.71104,0.79072,2.824,9.42,0.94,9.466784037,12.18104,-0.20928,12.18283767,2.71104,0.79072,2.824,9.47,-1,9.522651942
18/03/2020 10:00,12.22928,1.02854,12.27245631,0.50928,0.14854,0.5305,11.72,0.88,11.75299111,12.26928,-0.80146,12.29542882,0.50928,0.14854,0.5305,11.76,-0.95,11.7983092
18/03/2020 10:30,12.06616,0.87638,12.09794441,0.53616,0.15638,0.5585,11.53,0.72,11.55245861,12.12616,-0.62362,12.14218507,0.53616,0.15638,0.5585,11.59,-0.78,11.61621711
18/03/2020 11:00,12.38424,1.19582,12.44184013,0.53424,0.15582,0.5565,11.85,1.04,11.89554959,12.43424,-0.95418,12.47079724,0.53424,0.15582,0.5565,11.9,-1.11,11.95165679
18/03/2020 11:30,12.42936,1.42898,12.51123391,0.57936,0.16898,0.6035,11.85,1.26,11.91679907,12.47936,-1.16102,12.53325151,0.57936,0.16898,0.6035,11.9,-1.33,11.97409287
18/03/2020 12:00,12.51576,1.40418,12.59428322,0.66576,0.19418,0.6935,11.85,1.21,11.91161618,12.56576,-1.07582,12.61172919,0.66576,0.19418,0.6935,11.9,-1.27,11.96757703
18/03/2020 12:30,12.45736,1.44548,12.54094217,0.80736,0.23548,0.841,11.65,1.21,11.71266836,12.51736,-1.03452,12.56003714,0.80736,0.23548,0.841,11.71,-1.27,11.77866716
18/03/2020 13:00,12.43312,1.33216,12.50428419,0.93312,0.27216,0.972,11.5,1.06,11.54874885,12.47312,-0.85784,12.50258421,0.93312,0.27216,0.972,11.54,-1.13,11.59519297
18/03/2020 13:30,12.32416,1.07038,12.37055508,0.82416,0.24038,0.8585,11.5,0.83,11.52991327,12.36416,-0.65962,12.38174265,0.82416,0.24038,0.8585,11.54,-0.9,11.57504212
18/03/2020 14:00,12.56688,1.04534,12.61028186,0.56688,0.16534,0.5905,12,0.88,12.0322234,12.61688,-0.77466,12.64063919,0.56688,0.16534,0.5905,12.05,-0.94,12.08660829
18/03/2020 14:30,12.33616,1.01888,12.37816465,0.47616,0.13888,0.496,11.86,0.88,11.89260274,12.37616,-0.80112,12.40206151,0.47616,0.13888,0.496,11.9,-0.94,11.93706832
18/03/2020 15:00,12.00704,1.11622,12.05881241,0.46704,0.13622,0.4865,11.54,0.98,11.58153703,12.03704,-0.42378,12.04449756,0.46704,0.13622,0.4865,11.57,-0.56,11.58354436
18/03/2020 15:30,12.16016,0.74588,12.18301392,0.50016,0.14588,0.521,11.66,0.6,11.67542719,12.22016,-0.51412,12.23097011,0.50016,0.14588,0.521,11.72,-0.66,11.73856891
18/03/2020 16:00,12.0364,0.9852,12.07665285,0.5664,0.1652,0.59,11.47,0.82,11.49927389,12.0864,-0.7148,12.10751849,0.5664,0.1652,0.59,11.52,-0.88,11.55356222
18/03/2020 16:30,12.38912,0.92016,12.42324389,0.54912,0.16016,0.572,11.84,0.76,11.86436682,12.43912,-0.65984,12.4566085,0.54912,0.16016,0.572,11.89,-0.82,11.91824232
18/03/2020 17:00,12.14224,0.79482,12.16822629,0.46224,0.13482,0.4815,11.68,0.66,11.6986324,12.20224,-0.58518,12.21626361,0.46224,0.13482,0.4815,11.74,-0.72,11.76205764
18/03/2020 17:30,12.28168,0.56174,12.29451973,0.21168,0.06174,0.2205,12.07,0.5,12.08035182,12.34168,-0.49826,12.35173382,0.21168,0.06174,0.2205,12.13,-0.56,12.14291975
18/03/2020 18:00,11.71616,0.45638,11.72504532,0.29616,0.08638,0.3085,11.42,0.37,11.4259923,11.77616,-0.32362,11.78060585,0.29616,0.08638,0.3085,11.48,-0.41,11.4873191
18/03/2020 18:30,11.32056,0.46058,11.32992554,0.31056,0.09058,0.3235,11.01,0.37,11.01621532,11.38056,-0.31942,11.38504172,0.31056,0.09058,0.3235,11.07,-0.41,11.07758999
18/03/2020 19:00,11.71056,0.48308,11.72051969,0.25056,0.07308,0.261,11.46,0.41,11.46733186,11.77056,-0.36692,11.77627755,0.25056,0.07308,0.261,11.52,-0.44,11.52839972
18/03/2020 19:30,11.7096,0.4428,11.71796928,0.2496,0.0728,0.26,11.46,0.37,11.46597139,11.7696,-0.3072,11.77360845,0.2496,0.0728,0.26,11.52,-0.38,11.52626566
18/03/2020 20:00,11.1984,0.4862,11.20894968,0.3984,0.1162,0.415,10.8,0.37,10.8063361,11.2584,-0.2638,11.26149018,0.3984,0.1162,0.415,10.86,-0.38,10.86664622
18/03/2020 20:30,11.21472,0.45596,11.22398522,0.29472,0.08596,0.307,10.92,0.37,10.92626652,11.26472,-0.29404,11.26855697,0.29472,0.08596,0.307,10.97,-0.38,10.97657961
18/03/2020 21:00,10.61936,0.71148,10.64316732,0.75936,0.22148,0.791,9.86,0.49,9.872167948,10.65936,-0.27852,10.66299812,0.75936,0.22148,0.791,9.9,-0.5,9.912618221
18/03/2020 21:30,10.5336,0.5023,10.54556941,0.4536,0.1323,0.4725,10.08,0.37,10.08678839,10.5836,-0.3077,10.58807198,0.4536,0.1323,0.4725,10.13,-0.44,10.13955127
18/03/2020 22:00,9.95376,-0.35182,9.959975675,0.47376,0.13818,0.4935,9.48,-0.49,9.492655055,10.00376,0.57818,10.02045439,0.47376,0.13818,0.4935,9.53,0.44,9.54015199
18/03/2020 22:30,9.51384,0.14112,9.514886568,0.48384,0.14112,0.504,9.03,0,9.03,9.56384,0.14112,9.564881097,0.48384,0.14112,0.504,9.08,0,9.08
18/03/2020 23:00,9.25952,0.86486,9.299822227,0.35952,0.10486,0.3745,8.9,0.76,8.932390498,9.28952,1.88486,9.478812112,0.35952,0.10486,0.3745,8.93,1.78,9.105674055
18/03/2020 23:30,8.50648,-0.30436,8.511923226,0.15648,0.04564,0.163,8.35,-0.35,8.35733211,8.54648,0.39564,8.555632729,0.15648,0.04564,0.163,8.39,0.35,8.397297184
19/03/2020 00:00,8.22648,-0.30436,8.232108369,0.15648,0.04564,0.163,8.07,-0.35,8.077586273,8.26648,0.04564,8.26660599,0.15648,0.04564,0.163,8.11,0,8.11
19/03/2020 00:30,8.346,-0.3045,8.351552924,0.156,0.0455,0.1625,8.19,-0.35,8.197475221,8.376,0.0455,8.376123581,0.156,0.0455,0.1625,8.22,0,8.22
19/03/2020 01:00,8.41648,-0.30436,8.421981394,0.15648,0.04564,0.163,8.26,-0.35,8.267411929,8.45648,0.39564,8.465730033,0.15648,0.04564,0.163,8.3,0.35,8.30737624
19/03/2020 01:30,8.48648,-0.30436,8.491936045,0.15648,0.04564,0.163,8.33,-0.35,8.337349699,8.53648,0.39564,8.54564344,0.15648,0.04564,0.163,8.38,0.35,8.387305884
19/03/2020 02:00,8.486,-0.1945,8.488228687,0.156,0.0455,0.1625,8.33,-0.24,8.333456666,8.536,0.5755,8.555378206,0.156,0.0455,0.1625,8.38,0.53,8.396743416
19/03/2020 02:30,8.36744,-0.30408,8.372963442,0.15744,0.04592,0.164,8.21,-0.35,8.217457028,8.40744,0.39592,8.416757095,0.15744,0.04592,0.164,8.25,0.35,8.257420905
19/03/2020 03:00,8.36648,-0.30436,8.37201425,0.15648,0.04564,0.163,8.21,-0.35,8.217457028,8.40648,0.39564,8.41578499,0.15648,0.04564,0.163,8.25,0.35,8.257420905
19/03/2020 03:30,12.95696,0.41578,12.96362933,0.15696,0.04578,0.1635,12.8,0.37,12.80534654,12.98696,-0.36422,12.99206628,0.15696,0.04578,0.1635,12.83,-0.41,12.83654938
19/03/2020 04:00,8.19648,-0.30436,8.202128955,0.15648,0.04564,0.163,8.04,-0.35,8.047614553,8.22648,0.04564,8.226606603,0.15648,0.04564,0.163,8.07,0,8.07
19/03/2020 04:30,8.286,-0.3045,8.291593107,0.156,0.0455,0.1625,8.13,-0.35,8.137530338,8.326,0.3955,8.335388188,0.156,0.0455,0.1625,8.17,0.35,8.177493504
19/03/2020 05:00,8.33696,-0.30422,8.342508726,0.15696,0.04578,0.1635,8.18,-0.35,8.187484351,8.32696,0.39578,8.336360396,0.15696,0.04578,0.1635,8.17,0.35,8.177493504
19/03/2020 05:30,8.54744,0.04592,8.547563349,0.15744,0.04592,0.164,8.39,0,8.39,8.57744,0.04592,8.577562917,0.15744,0.04592,0.164,8.42,0,8.42
19/03/2020 06:00,9.05792,-0.47394,9.070310571,0.15792,0.04606,0.1645,8.9,-0.52,8.915178069,9.08792,0.53606,9.103716288,0.15792,0.04606,0.1645,8.93,0.49,8.943433345
19/03/2020 06:30,9.80792,-0.38394,9.815431965,0.15792,0.04606,0.1645,9.65,-0.43,9.65957556,9.85792,0.48606,9.869895696,0.15792,0.04606,0.1645,9.7,0.44,9.709974253
19/03/2020 07:00,10.69896,3.50928,11.25978646,0.16896,0.04928,0.176,10.53,3.46,11.0838847,10.54896,2.55928,10.85497449,0.16896,0.04928,0.176,10.38,2.51,10.67916195
19/03/2020 07:30,11.33432,0.72376,11.35740456,0.18432,0.05376,0.192,11.15,0.67,11.17011191,11.38432,-0.67624,11.40438698,0.18432,0.05376,0.192,11.2,-0.73,11.22376497
19/03/2020 08:00,11.77768,0.88224,11.8106771,0.24768,0.07224,0.258,11.53,0.81,11.55841685,11.82768,-0.80776,11.85523051,0.24768,0.07224,0.258,11.58,-0.88,11.61338882
19/03/2020 08:30,12.10192,1.13556,12.15507977,0.36192,0.10556,0.377,11.74,1.03,11.78509652,12.14192,-0.98444,12.18176274,0.36192,0.10556,0.377,11.78,-1.09,11.83032121
19/03/2020 09:00,12.23304,1.05422,12.2783813,0.32304,0.09422,0.3365,11.91,0.96,11.94862754,12.28304,-0.94578,12.31939818,0.32304,0.09422,0.3365,11.96,-1.04,12.00513224
19/03/2020 09:30,12.4992,1.1406,12.55113417,0.3792,0.1106,0.395,12.12,1.03,12.16368776,12.5592,-0.9894,12.59811164,0.3792,0.1106,0.395,12.18,-1.1,12.22957072
19/03/2020 10:00,12.45048,1.12014,12.50076661,0.48048,0.14014,0.5005,11.97,0.98,12.01004996,12.50048,-0.90986,12.5335488,0.48048,0.14014,0.5005,12.02,-1.05,12.06577391
19/03/2020 10:30,12.58592,1.14506,12.63790112,0.56592,0.16506,0.5895,12.02,0.98,12.05988391,12.63592,-0.88494,12.6668699,0.56592,0.16506,0.5895,12.07,-1.05,12.115585
19/03/2020 11:00,12.62536,1.26698,12.68877273,0.67536,0.19698,0.7035,11.95,1.07,11.99780813,12.66536,-0.94302,12.70041852,0.67536,0.19698,0.7035,11.99,-1.14,12.04407323
19/03/2020 11:30,12.84528,1.61404,12.94628686,0.66528,0.19404,0.693,12.18,1.42,12.26249567,12.89528,-1.28596,12.95924147,0.66528,0.19404,0.693,12.23,-1.48,12.31922481
19/03/2020 12:00,12.86904,1.61472,12.96994646,0.83904,0.24472,0.874,12.03,1.37,12.10775784,12.91904,-1.18528,12.97329886,0.83904,0.24472,0.874,12.08,-1.43,12.16434544
19/03/2020 12:30,12.82504,1.69522,12.93659236,1.11504,0.32522,1.1615,11.71,1.37,11.78986853,12.86504,-1.10478,12.91238913,1.11504,0.32522,1.1615,11.75,-1.43,11.83669717
19/03/2020 13:00,14.29384,1.78112,14.40438303,1.20384,0.35112,1.254,13.09,1.43,13.16787758,14.34384,-1.14888,14.38977662,1.20384,0.35112,1.254,13.14,-1.5,13.22533932
19/03/2020 13:30,12.992,1.5885,13.08875075,1.332,0.3885,1.3875,11.66,1.2,11.72158692,13.042,-0.8815,13.07175605,1.332,0.3885,1.3875,11.71,-1.27,11.77866716
19/03/2020 14:00,12.99984,1.42162,13.07734084,0.75984,0.22162,0.7915,12.24,1.2,12.29868286,13.03984,-1.01838,13.07954606,0.75984,0.22162,0.7915,12.28,-1.24,12.34244708
19/03/2020 14:30,12.18904,1.09472,12.23810067,0.59904,0.17472,0.624,11.59,0.92,11.6264569,12.22904,-0.80528,12.25552509,0.59904,0.17472,0.624,11.63,-0.98,11.67121673
19/03/2020 15:00,11.9228,1.2479,11.98792785,1.6728,0.4879,1.7425,10.25,0.76,10.27813699,11.9728,-0.3421,11.97768643,1.6728,0.4879,1.7425,10.3,-0.83,10.33338763
19/03/2020 15:30,11.97288,1.16334,12.02926496,1.38288,0.40334,1.4405,10.59,0.76,10.61723599,12.03288,-0.42666,12.04044185,1.38288,0.40334,1.4405,10.65,-0.83,10.68229376
19/03/2020 16:00,12.1768,0.8799,12.20854956,0.6168,0.1799,0.6425,11.56,0.7,11.58117438,12.2368,-0.5901,12.25102005,0.6168,0.1799,0.6425,11.62,-0.77,11.6454841
19/03/2020 16:30,11.91208,0.66394,11.93056856,0.56208,0.16394,0.5855,11.35,0.5,11.36100788,11.96208,-0.39606,11.9686349,0.56208,0.16394,0.5855,11.4,-0.56,11.4137461
19/03/2020 17:00,11.9652,0.5986,11.98016415,0.4752,0.1386,0.495,11.49,0.46,11.49920432,12.0152,-0.3714,12.02093877,0.4752,0.1386,0.495,11.54,-0.51,11.551264
19/03/2020 17:30,11.80584,0.50462,11.81661963,0.49584,0.14462,0.5165,11.31,0.36,11.31572799,11.86584,-0.24538,11.8683769,0.49584,0.14462,0.5165,11.37,-0.39,11.37668669
19/03/2020 18:00,11.70352,0.48936,11.71374635,0.44352,0.12936,0.462,11.26,0.36,11.26575341,11.76352,-0.29064,11.76710986,0.44352,0.12936,0.462,11.32,-0.42,11.32778884
19/03/2020 18:30,11.84312,0.46216,11.85213412,0.21312,0.06216,0.222,11.63,0.4,11.63687673,11.90312,-0.35784,11.9084976,0.21312,0.06216,0.222,11.69,-0.42,11.69754248
19/03/2020 19:00,11.98,0.5725,11.99367151,0.42,0.1225,0.4375,11.56,0.45,11.56875533,12.05,-0.3975,12.05655449,0.42,0.1225,0.4375,11.63,-0.52,11.6416193
19/03/2020 19:30,11.90352,0.56936,11.91712882,0.20352,0.05936,0.212,11.7,0.51,11.71111011,11.96352,-0.50064,11.97399061,0.20352,0.05936,0.212,11.76,-0.56,11.77332578
19/03/2020 20:00,11.69096,0.69278,11.7114683,0.42096,0.12278,0.4385,11.27,0.57,11.28440517,11.74096,-0.50722,11.75191107,0.42096,0.12278,0.4385,11.32,-0.63,11.33751736
19/03/2020 20:30,11.27624,0.53182,11.28877412,0.24624,0.07182,0.2565,11.03,0.46,11.03958785,11.32624,-0.44818,11.33510379,0.24624,0.07182,0.2565,11.08,-0.52,11.09219545
19/03/2020 21:00,10.5048,0.4589,10.5148187,0.3048,0.0889,0.3175,10.2,0.37,10.20670858,10.5548,-0.3411,10.56031023,0.3048,0.0889,0.3175,10.25,-0.43,10.25901555
19/03/2020 21:30,10.14576,0.45918,10.15614554,0.30576,0.08918,0.3185,9.84,0.37,9.846953844,10.20576,-0.26082,10.20909223,0.30576,0.08918,0.3185,9.9,-0.35,9.906184937
19/03/2020 22:00,9.83536,0.07448,9.835642002,0.25536,0.07448,0.266,9.58,0,9.58,9.88536,0.07448,9.885640576,0.25536,0.07448,0.266,9.63,0,9.63
19/03/2020 22:30,9.3092,0.1956,9.311254695,0.2592,0.0756,0.27,9.05,0.12,9.050795545,9.3492,0.8456,9.387362782,0.2592,0.0756,0.27,9.09,0.77,9.122554467
19/03/2020 23:00,8.5936,-0.1927,8.595760249,0.5736,0.1673,0.5975,8.02,-0.36,8.028075735,8.6336,0.5273,8.649687523,0.5736,0.1673,0.5975,8.06,0.36,8.068035697
19/03/2020 23:30,8.1784,0.9162,8.229559466,0.1584,0.0462,0.165,8.02,0.87,8.067050266,8.2184,2.0562,8.471721018,0.1584,0.0462,0.165,8.06,2.01,8.306846574
20/03/2020 00:00,7.986,-0.3045,7.991803066,0.156,0.0455,0.1625,7.83,-0.35,7.837818574,8.016,0.3955,8.025750822,0.156,0.0455,0.1625,7.86,0.35,7.867788762
20/03/2020 00:30,7.98552,-0.30464,7.991328751,0.15552,0.04536,0.162,7.83,-0.35,7.837818574,8.01552,0.39536,8.025264507,0.15552,0.04536,0.162,7.86,0.35,7.867788762
20/03/2020 01:00,8.17552,-0.30464,8.181193849,0.15552,0.04536,0.162,8.02,-0.35,8.027633524,8.20552,0.39536,8.215039136,0.15552,0.04536,0.162,8.05,0.35,8.057605103
20/03/2020 01:30,8.28648,-0.30436,8.292067643,0.15648,0.04564,0.163,8.13,-0.35,8.137530338,8.32648,0.39564,8.335874291,0.15648,0.04564,0.163,8.17,0.35,8.177493504
20/03/2020 02:00,8.28552,-0.34464,8.292684632,0.15552,0.04536,0.162,8.13,-0.39,8.139348868,8.32552,0.39536,8.334902087,0.15552,0.04536,0.162,8.17,0.35,8.177493504
20/03/2020 02:30,8.13904,-0.38528,8.14815395,0.11904,0.03472,0.124,8.02,-0.42,8.030989976,8.16904,0.38472,8.178094155,0.11904,0.03472,0.124,8.05,0.35,8.057605103
20/03/2020 03:00,8.11312,-0.36284,8.121229525,0.09312,0.02716,0.097,8.02,-0.39,8.029476944,8.14312,0.37716,8.151849667,0.09312,0.02716,0.097,8.05,0.35,8.057605103
20/03/2020 03:30,8.25408,-0.36256,8.262038877,0.09408,0.02744,0.098,8.16,-0.39,8.169314537,8.29408,0.37744,8.302663669,0.09408,0.02744,0.098,8.2,0.35,8.207466113
20/03/2020 04:00,8.08312,-0.36284,8.091259593,0.09312,0.02716,0.097,7.99,-0.39,7.999512485,8.12312,0.37716,8.131871138,0.09312,0.02716,0.097,8.03,0.35,8.037624027
20/03/2020 04:30,8.08312,-0.36284,8.091259593,0.09312,0.02716,0.097,7.99,-0.39,7.999512485,8.12312,0.37716,8.131871138,0.09312,0.02716,0.097,8.03,0.35,8.037624027
20/03/2020 05:00,8.34408,-0.33256,8.350704593,0.09408,0.02744,0.098,8.25,-0.36,8.25785081,8.37408,0.37744,8.38258175,0.09408,0.02744,0.098,8.28,0.35,8.287394042
20/03/2020 05:30,8.60312,-0.33284,8.609556098,0.09312,0.02716,0.097,8.51,-0.36,8.517611167,8.64312,0.37716,8.651345156,0.09312,0.02716,0.097,8.55,0.35,8.557160744
20/03/2020 06:00,9.1236,-0.4127,9.132929336,0.0936,0.0273,0.0975,9.03,-0.44,9.040713467,9.1536,0.4673,9.165520293,0.0936,0.0273,0.0975,9.06,0.44,9.070678034
20/03/2020 06:30,9.79696,-0.32172,9.802241019,0.09696,0.02828,0.101,9.7,-0.35,9.706312379,9.83696,0.37828,9.844230686,0.09696,0.02828,0.101,9.74,0.35,9.746286472
20/03/2020 07:00,10.44848,0.46164,10.45867323,0.10848,0.03164,0.113,10.34,0.43,10.34893714,10.48848,-0.39836,10.49604227,0.10848,0.03164,0.113,10.38,-0.43,10.38890273
20/03/2020 07:30,11.14928,1.01604,11.19548042,0.80928,0.23604,0.843,10.34,0.78,10.36937799,11.18928,-0.55396,11.20298436,0.80928,0.23604,0.843,10.38,-0.79,10.41001921
20/03/2020 08:00,12.10264,1.09952,12.15248284,0.51264,0.14952,0.534,11.59,0.95,11.62886925,12.15264,-0.86048,12.18306549,0.51264,0.14952,0.534,11.64,-1.01,11.68373656
20/03/2020 08:30,12.01192,1.17306,12.06906342,0.42192,0.12306,0.4395,11.59,1.05,11.63746536,12.06192,-0.99694,12.10304935,0.42192,0.12306,0.4395,11.64,-1.12,11.69375902
20/03/2020 09:00,12.05536,1.34948,12.13065542,0.61536,0.17948,0.641,11.44,1.17,11.49967391,12.10536,-1.06052,12.15172594,0.61536,0.17948,0.641,11.49,-1.24,11.55671666
20/03/2020 09:30,12.49424,1.42832,12.57561653,1.43424,0.41832,1.494,11.06,1.01,11.10602089,12.54424,-0.65168,12.56115616,1.43424,0.41832,1.494,11.11,-1.07,11.16140672
20/03/2020 10:00,12.4688,1.3584,12.54257645,0.9888,0.2884,1.03,11.48,1.07,11.52975715,12.5088,-0.8416,12.53707972,0.9888,0.2884,1.03,11.52,-1.13,11.57528833
20/03/2020 10:30,12.01072,1.15646,12.06626681,1.29072,0.37646,1.3445,10.72,0.78,10.74833941,12.06072,-0.46354,12.06962453,1.29072,0.37646,1.3445,10.77,-0.84,10.80270799
20/03/2020 11:00,11.75,1.5875,11.85675572,1.98,0.5775,2.0625,9.77,1.01,9.822066992,11.79,-0.4925,11.80028204,1.98,0.5775,2.0625,9.81,-1.07,9.86818119
20/03/2020 11:30,11.69432,1.41376,11.77946678,1.38432,0.40376,1.442,10.31,1.01,10.35935326,11.73432,-0.66624,11.75321835,1.38432,0.40376,1.442,10.35,-1.07,10.40516218
20/03/2020 12:00,11.67688,1.35034,11.75469883,1.64688,0.48034,1.7155,10.03,0.87,10.0676611,11.71688,-0.44966,11.72550515,1.64688,0.48034,1.7155,10.07,-0.93,10.11285321
20/03/2020 12:30,11.3348,1.7464,11.46854847,1.5648,0.4564,1.63,9.77,1.29,9.854795787,11.3248,0.2864,11.3284209,1.5648,0.4564,1.63,9.76,-0.17,9.761480421
20/03/2020 13:00,11.4328,0.9929,11.47583401,1.3128,0.3829,1.3675,10.12,0.61,10.13836772,11.4628,-0.2171,11.4648557,1.3128,0.3829,1.3675,10.15,-0.6,10.16771852
20/03/2020 13:30,11.6964,1.2577,11.76382515,1.9464,0.5677,2.0275,9.75,0.69,9.774384891,11.7164,-0.1823,11.71781815,1.9464,0.5677,2.0275,9.77,-0.75,9.798744818
20/03/2020 14:00,11.12208,1.22144,11.18894898,1.82208,0.53144,1.898,9.3,0.69,9.325561645,11.15208,-0.21856,11.15422148,1.82208,0.53144,1.898,9.33,-0.75,9.360096153
20/03/2020 14:30,11.33376,1.05318,11.38258775,2.03376,0.59318,2.1185,9.3,0.46,9.311369394,11.36376,0.11318,11.36432361,2.03376,0.59318,2.1185,9.33,-0.48,9.342339108
20/03/2020 15:00,11.344,1.952,11.51071848,4.704,1.372,4.9,6.64,0.58,6.66528319,11.364,0.742,11.38819828,4.704,1.372,4.9,6.66,-0.63,6.689730936
20/03/2020 15:30,11.8456,0.9133,11.88075571,1.7256,0.5033,1.7975,10.12,0.41,10.12830193,11.8656,0.0633,11.86576884,1.7256,0.5033,1.7975,10.14,-0.44,10.14954186
20/03/2020 16:00,11.36512,0.72316,11.38810401,1.24512,0.36316,1.297,10.12,0.36,10.12640114,11.38512,-0.00684,11.38512205,1.24512,0.36316,1.297,10.14,-0.37,10.14674825
20/03/2020 16:30,11.34832,0.81576,11.37760217,1.28832,0.37576,1.342,10.06,0.44,10.06961767,11.37832,-0.08424,11.37863183,1.28832,0.37576,1.342,10.09,-0.46,10.10048019
20/03/2020 17:00,11.10744,0.59842,11.12354844,0.81744,0.23842,0.8515,10.29,0.36,10.29629545,11.14744,-0.14158,11.14833904,0.81744,0.23842,0.8515,10.33,-0.38,10.33698699
20/03/2020 17:30,11.2648,0.5539,11.27840965,0.4248,0.1239,0.4425,10.84,0.43,10.84852525,11.3048,-0.2561,11.30770048,0.4248,0.1239,0.4425,10.88,-0.38,10.88663401
20/03/2020 18:00,10.90088,0.62984,10.91906055,0.89088,0.25984,0.928,10.01,0.37,10.01683583,10.96088,-0.12016,10.96153861,0.89088,0.25984,0.928,10.07,-0.38,10.07716726
20/03/2020 18:30,11.42904,0.74972,11.4536036,0.23904,0.06972,0.249,11.19,0.68,11.21064227,11.47904,-0.25028,11.48176813,0.23904,0.06972,0.249,11.24,-0.32,11.24455424
20/03/2020 19:00,11.32472,0.57596,11.33935682,0.53472,0.15596,0.557,10.79,0.42,10.79817114,11.38472,-0.37404,11.3908628,0.53472,0.15596,0.557,10.85,-0.53,10.86293699
20/03/2020 19:30,11.41464,0.03052,11.4146808,0.10464,0.03052,0.109,11.31,0,11.31,11.48464,-0.17948,11.48604236,0.10464,0.03052,0.109,11.38,-0.21,11.38193744
20/03/2020 20:00,11.1916,-0.4387,11.20019501,0.1416,0.0413,0.1475,11.05,-0.48,11.06042043,11.2516,0.4613,11.26105236,0.1416,0.0413,0.1475,11.11,0.42,11.11793596
20/03/2020 20:30,10.75792,-0.45144,10.76738784,0.09792,0.02856,0.102,10.66,-0.48,10.67080128,10.80792,0.48856,10.81895677,0.09792,0.02856,0.102,10.71,0.46,10.71987407
20/03/2020 21:00,10.47624,-0.32568,10.48130106,0.18624,0.05432,0.194,10.29,-0.38,10.29701413,10.51624,0.41432,10.52439855,0.18624,0.05432,0.194,10.33,0.36,10.33627109
20/03/2020 21:30,9.62936,-0.28602,9.633606876,0.45936,0.13398,0.4785,9.17,-0.42,9.179613282,9.67936,0.49398,9.691956781,0.45936,0.13398,0.4785,9.22,0.36,9.227025523
20/03/2020 22:00,9.27944,-0.45308,9.290494508,0.22944,0.06692,0.239,9.05,-0.52,9.064926916,9.32944,0.53692,9.34487741,0.22944,0.06692,0.239,9.1,0.47,9.112129279
20/03/2020 22:30,8.55752,-0.87364,8.6019995,0.22752,0.06636,0.237,8.33,-0.94,8.382869437,8.60752,0.94636,8.659387842,0.22752,0.06636,0.237,8.38,0.88,8.426078566
20/03/2020 23:00,8.57904,-1.02528,8.640088333,0.11904,0.03472,0.124,8.46,-1.06,8.526148017,8.61904,1.05472,8.683333738,0.11904,0.03472,0.124,8.5,1.02,8.560981252
20/03/2020 23:30,7.72408,-0.76256,7.761630602,0.09408,0.02744,0.098,7.63,-0.79,7.670788747,7.75408,0.98744,7.816699713,0.09408,0.02744,0.098,7.66,0.96,7.719922279
21/03/2020 00:00,7.49456,-0.76242,7.533240594,0.09456,0.02758,0.0985,7.4,-0.79,7.442049449,7.52456,0.74758,7.561605587,0.09456,0.02758,0.0985,7.43,0.72,7.464804083
21/03/2020 00:30,7.49504,-0.71228,7.528809162,0.09504,0.02772,0.099,7.4,-0.74,7.43690796,7.52504,0.74772,7.562097077,0.09504,0.02772,0.099,7.43,0.72,7.464804083
21/03/2020 01:00,7.64408,-0.79256,7.685057606,0.09408,0.02744,0.098,7.55,-0.82,7.594399252,7.67408,0.79744,7.715401117,0.09408,0.02744,0.098,7.58,0.77,7.619009122
21/03/2020 01:30,7.74456,-0.85242,7.791330403,0.09456,0.02758,0.0985,7.65,-0.88,7.700448039,7.77456,0.87758,7.823933145,0.09456,0.02758,0.0985,7.68,0.85,7.72689459
21/03/2020 02:00,7.64408,-0.90256,7.697179587,0.09408,0.02744,0.098,7.55,-0.93,7.607062508,7.68408,0.91744,7.738655025,0.09408,0.02744,0.098,7.59,0.89,7.642002355
21/03/2020 02:30,7.64408,-0.90256,7.697179587,0.09408,0.02744,0.098,7.55,-0.93,7.607062508,7.63408,0.88744,7.685488091,0.09408,0.02744,0.098,7.54,0.86,7.588886611
21/03/2020 03:00,7.53408,-0.86256,7.583295537,0.09408,0.02744,0.098,7.44,-0.89,7.49304344,7.57408,0.85744,7.622459656,0.09408,0.02744,0.098,7.48,0.83,7.525908583
21/03/2020 03:30,7.41504,-0.93228,7.47341717,0.09504,0.02772,0.099,7.32,-0.96,7.382682439,7.44504,0.93772,7.503861633,0.09504,0.02772,0.099,7.35,0.91,7.406119092
21/03/2020 04:00,7.30504,-0.34228,7.313054423,0.09504,0.02772,0.099,7.21,-0.37,7.219487516,7.30504,1.34772,7.428321385,0.09504,0.02772,0.099,7.21,1.32,7.329836287
21/03/2020 04:30,7.30408,-0.83256,7.351376796,0.09408,0.02744,0.098,7.21,-0.86,7.261108731,7.30408,0.86744,7.355408677,0.09408,0.02744,0.098,7.21,0.84,7.258767113
21/03/2020 05:00,7.30552,-0.89214,7.359791862,0.09552,0.02786,0.0995,7.21,-0.92,7.268459259,7.36552,0.92786,7.423732825,0.09552,0.02786,0.0995,7.27,0.9,7.32549657
21/03/2020 05:30,7.42456,-1.10242,7.505959036,0.09456,0.02758,0.0985,7.33,-1.13,7.416589513,7.46456,1.13758,7.550744616,0.09456,0.02758,0.0985,7.37,1.11,7.453120152
21/03/2020 06:00,7.55456,-1.13242,7.638962747,0.09456,0.02758,0.0985,7.46,-1.16,7.549648998,7.59456,1.17758,7.685313022,0.09456,0.02758,0.0985,7.5,1.15,7.587654447
21/03/2020 06:30,7.67568,-1.12626,7.757868589,0.11568,0.03374,0.1205,7.56,-1.16,7.648476973,7.71568,1.18374,7.805956588,0.11568,0.03374,0.1205,7.6,1.15,7.686514164
21/03/2020 07:00,7.83168,-0.98076,7.89285131,0.27168,0.07924,0.283,7.56,-1.06,7.633950485,7.87168,1.11924,7.950851791,0.27168,0.07924,0.283,7.6,1.04,7.670827856
21/03/2020 07:30,8.12064,-0.75398,8.155567414,0.74064,0.21602,0.7715,7.38,-0.97,7.443473651,8.15064,1.17602,8.23504435,0.74064,0.21602,0.7715,7.41,0.96,7.471927462
21/03/2020 08:00,9.12744,-0.31158,9.132756596,1.29744,0.37842,1.3515,7.83,-0.69,7.860343504,9.15744,1.07842,9.22072107,1.29744,0.37842,1.3515,7.86,0.7,7.891108921
21/03/2020 08:30,8.6856,-0.4742,8.698535107,0.9456,0.2758,0.985,7.74,-0.75,7.776252311,8.7156,0.9758,8.770055245,0.9456,0.2758,0.985,7.77,0.7,7.801467811
21/03/2020 09:00,8.97264,-0.12048,8.973448835,1.23264,0.35952,1.284,7.74,-0.48,7.754869438,9.00264,0.79952,9.038072759,1.23264,0.35952,1.284,7.77,0.44,7.782448201
21/03/2020 09:30,9.21472,0.01096,9.214726518,1.37472,0.40096,1.432,7.84,-0.39,7.849694262,9.23472,0.76096,9.266019296,1.37472,0.40096,1.432,7.86,0.36,7.868239956
21/03/2020 10:00,10.80768,0.83474,10.83986798,1.62768,0.47474,1.6955,9.18,0.36,9.187056112,10.82768,0.09474,10.82809447,1.62768,0.47474,1.6955,9.2,-0.38,9.207844482
21/03/2020 10:30,9.92,0.9025,9.960969142,1.86,0.5425,1.9375,8.06,0.36,8.068035697,9.94,0.1625,9.941328193,1.86,0.5425,1.9375,8.08,-0.38,8.088930708
21/03/2020 11:00,9.6684,1.0012,9.720100823,2.1984,0.6412,2.29,7.47,0.36,7.478669668,9.6784,0.2612,9.681923982,2.1984,0.6412,2.29,7.48,-0.38,7.489646187
21/03/2020 11:30,9.50984,1.01912,9.564291004,2.25984,0.65912,2.354,7.25,0.36,7.258932428,9.52984,0.27912,9.533926704,2.25984,0.65912,2.354,7.27,-0.38,7.27992445
21/03/2020 12:00,9.21624,0.82432,9.253031028,2.82624,0.82432,2.944,6.39,0,6.39,9.23624,0.44432,9.246921088,2.82624,0.82432,2.944,6.41,-0.38,6.421253772
21/03/2020 12:30,8.91792,0.79856,8.953602359,2.73792,0.79856,2.852,6.18,0,6.18,8.92792,0.41856,8.937726109,2.73792,0.79856,2.852,6.19,-0.38,6.201653005
21/03/2020 13:00,9.16344,0.72142,9.191794137,2.47344,0.72142,2.5765,6.69,0,6.69,9.17344,0.71142,9.200984722,2.47344,0.72142,2.5765,6.7,-0.01,6.700007463
21/03/2020 13:30,9.02752,0.74886,9.058526848,2.56752,0.74886,2.6745,6.46,0,6.46,9.03752,0.39886,9.04631732,2.56752,0.74886,2.6745,6.47,-0.35,6.479459854
21/03/2020 14:00,8.75464,0.41552,8.764495331,2.62464,0.76552,2.734,6.13,-0.35,6.139983713,8.76464,1.10552,8.834086755,2.62464,0.76552,2.734,6.14,0.34,6.149406475
21/03/2020 14:30,8.5076,0.3718,8.515720345,2.5776,0.7518,2.685,5.93,-0.38,5.942162906,8.5076,1.1518,8.585214092,2.5776,0.7518,2.685,5.93,0.4,5.943475414
21/03/2020 15:00,8.82032,1.22926,8.905567082,5.62032,1.63926,5.8545,3.2,-0.41,3.226158707,8.82032,2.03926,9.052989907,5.62032,1.63926,5.8545,3.2,0.4,3.224903099
21/03/2020 15:30,8.73912,0.08266,8.739510916,1.92912,0.56266,2.0095,6.81,-0.48,6.826895341,8.75912,1.00266,8.816320675,1.92912,0.56266,2.0095,6.83,0.44,6.844158093
21/03/2020 16:00,8.83408,-0.20006,8.836345028,1.23408,0.35994,1.2855,7.6,-0.56,7.620603651,8.85408,0.86994,8.896714464,1.23408,0.35994,1.2855,7.62,0.51,7.637047859
21/03/2020 16:30,9.07104,-0.30678,9.076226124,0.97104,0.28322,1.0115,8.1,-0.59,8.121459228,9.10104,0.82322,9.138195678,0.97104,0.28322,1.0115,8.13,0.54,8.147913843
21/03/2020 17:00,9.05056,-0.26192,9.054349143,0.85056,0.24808,0.886,8.2,-0.51,8.215844448,9.09056,0.70808,9.118095108,0.85056,0.24808,0.886,8.24,0.46,8.252829818
21/03/2020 17:30,9.47112,4.12116,10.32889509,0.62112,0.18116,0.647,8.85,3.94,9.687419677,9.31112,4.68116,10.42162246,0.62112,0.18116,0.647,8.69,4.5,9.786015532
21/03/2020 18:00,9.59,-0.4925,9.602637984,0.3,0.0875,0.3125,9.29,-0.58,9.308087881,9.64,0.6375,9.661056166,0.3,0.0875,0.3125,9.34,0.55,9.356179776
21/03/2020 18:30,9.79176,-0.53782,9.806518967,0.28176,0.08218,0.2935,9.51,-0.62,9.530188875,9.85176,0.67218,9.874664604,0.28176,0.08218,0.2935,9.57,0.59,9.588169794
21/03/2020 19:00,10.01256,-0.39592,10.02038474,0.32256,0.09408,0.336,9.69,-0.49,9.702381151,10.06256,0.55408,10.07780325,0.32256,0.09408,0.336,9.74,0.46,9.750856373
21/03/2020 19:30,10.07672,-0.45304,10.08689899,0.12672,0.03696,0.132,9.95,-0.49,9.96205802,10.11672,0.49696,10.12891864,0.12672,0.03696,0.132,9.99,0.46,10.00058498
21/03/2020 20:00,9.74336,-0.68652,9.767516255,0.18336,0.05348,0.191,9.56,-0.74,9.588597395,9.80336,0.77348,9.833826244,0.18336,0.05348,0.191,9.62,0.72,9.64690624
21/03/2020 20:30,9.47088,-0.67266,9.494737461,0.23088,0.06734,0.2405,9.24,-0.74,9.269584672,9.52088,0.78734,9.55337952,0.23088,0.06734,0.2405,9.29,0.72,9.317859196
21/03/2020 21:00,9.34416,-0.74962,9.374180297,0.10416,0.03038,0.1085,9.24,-0.78,9.272863635,9.39416,0.80038,9.428194432,0.10416,0.03038,0.1085,9.29,0.77,9.321856038
21/03/2020 21:30,8.96512,-0.56434,8.98286459,0.22512,0.06566,0.2345,8.74,-0.63,8.762676532,8.99512,0.68566,9.021214633,0.22512,0.06566,0.2345,8.77,0.62,8.791888307
21/03/2020 22:00,8.67224,-0.79768,8.708848374,0.28224,0.08232,0.294,8.39,-0.88,8.436023945,8.71224,0.94232,8.76305271,0.28224,0.08232,0.294,8.43,0.86,8.473753596
21/03/2020 22:30,8.29456,-0.89492,8.342697849,0.15456,0.04508,0.161,8.14,-0.94,8.194095435,8.33456,0.96508,8.390248495,0.15456,0.04508,0.161,8.18,0.92,8.231573361
21/03/2020 23:00,7.79792,-0.94644,7.855145129,0.69792,0.20356,0.727,7.1,-1.15,7.192530848,7.83792,1.33356,7.95055798,0.69792,0.20356,0.727,7.14,1.13,7.228865748
21/03/2020 23:30,7.576,-1.082,7.652875277,0.096,0.028,0.1,7.48,-1.11,7.561911134,7.606,1.118,7.687727883,0.096,0.028,0.1,7.51,1.09,7.588688951
22/03/2020 00:00,7.33456,-0.84242,7.38278009,0.09456,0.02758,0.0985,7.24,-0.87,7.29208475,7.36456,0.88758,7.417852941,0.09456,0.02758,0.0985,7.27,0.86,7.320689858
22/03/2020 00:30,7.33504,-0.99228,7.401853241,0.09504,0.02772,0.099,7.24,-1.02,7.311497795,7.36504,1.03772,7.437787104,0.09504,0.02772,0.099,7.27,1.01,7.339822886
22/03/2020 01:00,7.56456,-0.99242,7.629381721,0.09456,0.02758,0.0985,7.47,-1.02,7.539316945,7.58456,1.03758,7.655202326,0.09456,0.02758,0.0985,7.49,1.01,7.557790682
22/03/2020 01:30,7.646,-0.992,7.710083009,0.096,0.028,0.1,7.55,-1.02,7.618589108,7.676,1.038,7.745864703,0.096,0.028,0.1,7.58,1.01,7.646992873
22/03/2020 02:00,7.55456,-1.04242,7.626140325,0.09456,0.02758,0.0985,7.46,-1.07,7.536345268,7.57456,1.07758,7.650825959,0.09456,0.02758,0.0985,7.48,1.05,7.553337011
22/03/2020 02:30,7.42456,-1.04242,7.497381586,0.09456,0.02758,0.0985,7.33,-1.07,7.407685198,7.46456,1.07758,7.541938388,0.09456,0.02758,0.0985,7.37,1.05,7.44442073
22/03/2020 03:00,7.28456,-1.04242,7.358767142,0.09456,0.02758,0.0985,7.19,-1.07,7.269181522,7.31456,1.07758,7.393508413,0.09456,0.02758,0.0985,7.22,1.05,7.295950932
22/03/2020 03:30,7.19504,-1.04228,7.270140865,0.09504,0.02772,0.099,7.1,-1.07,7.180174093,7.24504,1.07772,7.324758358,0.09504,0.02772,0.099,7.15,1.05,7.226686654
22/03/2020 04:00,7.13456,-1.07242,7.214709353,0.09456,0.02758,0.0985,7.04,-1.1,7.125419286,7.15456,1.11758,7.241319897,0.09456,0.02758,0.0985,7.06,1.09,7.143647528
22/03/2020 04:30,7.13456,-1.07242,7.214709353,0.09456,0.02758,0.0985,7.04,-1.1,7.125419286,7.15456,1.11758,7.241319897,0.09456,0.02758,0.0985,7.06,1.09,7.143647528
22/03/2020 05:00,7.13456,-1.07242,7.214709353,0.09456,0.02758,0.0985,7.04,-1.1,7.125419286,7.15456,1.11758,7.241319897,0.09456,0.02758,0.0985,7.06,1.09,7.143647528
22/03/2020 05:30,7.13456,-1.04242,7.210311079,0.09456,0.02758,0.0985,7.04,-1.07,7.120849668,7.15456,1.08758,7.236750586,0.09456,0.02758,0.0985,7.06,1.06,7.1391316
22/03/2020 06:00,7.22504,-1.09228,7.307138879,0.09504,0.02772,0.099,7.13,-1.12,7.217430291,7.24504,1.12772,7.332281841,0.09504,0.02772,0.099,7.15,1.1,7.234120541
22/03/2020 06:30,7.12224,-1.18018,7.219357828,0.10224,0.02982,0.1065,7.02,-1.21,7.12351739,7.15224,1.22982,7.257202922,0.10224,0.02982,0.1065,7.05,1.2,7.151398465
22/03/2020 07:00,7.28768,-1.06276,7.364763309,0.12768,0.03724,0.133,7.16,-1.1,7.244004417,7.31768,1.12724,7.403992882,0.12768,0.03724,0.133,7.19,1.09,7.272152364
22/03/2020 07:30,7.3172,-0.9429,7.377701285,0.3672,0.1071,0.3825,6.95,-1.05,7.028869041,7.3472,1.1471,7.436207787,0.3672,0.1071,0.3825,6.98,1.04,7.057053209
22/03/2020 08:00,7.37416,-0.71462,7.408705518,0.94416,0.27538,0.9835,6.43,-0.99,6.505766673,7.40416,1.25538,7.509831173,0.94416,0.27538,0.9835,6.46,0.98,6.533911539
22/03/2020 08:30,7.58112,-0.43634,7.593666641,1.52112,0.44366,1.5845,6.06,-0.88,6.123561055,7.61112,1.31366,7.723655239,1.52112,0.44366,1.5845,6.09,0.87,6.151828996
22/03/2020 09:00,7.74736,-0.37452,7.756407171,2.00736,0.58548,2.091,5.74,-0.96,5.819725079,7.76736,1.53548,7.917675176,2.00736,0.58548,2.091,5.76,0.95,5.837816373
22/03/2020 09:30,7.8104,-0.2278,7.813721329,2.5104,0.7322,2.615,5.3,-0.96,5.386241732,7.8204,1.6822,7.99927828,2.5104,0.7322,2.615,5.31,0.95,5.394311819
22/03/2020 10:00,8.09168,0.19424,8.094011021,2.79168,0.81424,2.908,5.3,-0.62,5.336140928,8.10168,1.50424,8.240143008,2.79168,0.81424,2.908,5.31,0.69,5.354642845
22/03/2020 10:30,8.27136,-0.10502,8.272026683,2.45136,0.71498,2.5535,5.82,-0.82,5.877482454,8.28136,1.52498,8.420598996,2.45136,0.71498,2.5535,5.83,0.81,5.88600034
22/03/2020 11:00,8.26368,0.14274,8.264912695,2.92368,0.85274,3.0455,5.34,-0.71,5.386993596,8.26368,1.55274,8.408294039,2.92368,0.85274,3.0455,5.34,0.7,5.385684729
22/03/2020 11:30,8.18688,0.29534,8.192205433,3.20688,0.93534,3.3405,4.98,-0.64,5.020956084,8.19688,1.56534,8.345006354,3.20688,0.93534,3.3405,4.99,0.63,5.029612311
22/03/2020 12:00,8.37968,0.20074,8.382084076,3.01968,0.88074,3.1455,5.36,-0.68,5.402962151,8.39968,1.55074,8.541628571,3.01968,0.88074,3.1455,5.38,0.67,5.421558816
22/03/2020 12:30,8.47752,0.03386,8.47758762,2.68752,0.78386,2.7995,5.79,-0.75,5.838373061,8.48752,1.52386,8.623232865,2.68752,0.78386,2.7995,5.8,0.74,5.847016333
22/03/2020 13:00,8.56256,-0.01092,8.562566963,2.36256,0.68908,2.461,6.2,-0.7,6.239390996,8.58256,1.37908,8.692651943,2.36256,0.68908,2.461,6.22,0.69,6.25815468
22/03/2020 13:30,8.4396,0.3028,8.445030255,2.6496,0.7728,2.76,5.79,-0.47,5.809044672,8.4496,1.2328,8.539059433,2.6496,0.7728,2.76,5.8,0.46,5.818212784
22/03/2020 14:00,8.2584,0.4462,8.270445272,3.0384,0.8862,3.165,5.22,-0.44,5.238511239,8.2584,1.3162,8.362628355,3.0384,0.8862,3.165,5.22,0.43,5.237680784
22/03/2020 14:30,8.61712,0.41166,8.626947377,3.05712,0.89166,3.1845,5.56,-0.48,5.580680962,8.62712,1.36166,8.733917646,3.05712,0.89166,3.1845,5.57,0.47,5.589794272
