Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/03/2020 15:00,8.25352,0.32686,8.2599897,2.90352,0.84686,3.0245,5.35,-0.52,5.375211624,8.28352,1.35686,8.393912833,2.90352,0.84686,3.0245,5.38,0.51,5.4041188
22/03/2020 15:30,8.49536,0.21698,8.498130491,2.59536,0.75698,2.7035,5.9,-0.54,5.924660328,8.50536,1.26698,8.599208513,2.59536,0.75698,2.7035,5.91,0.51,5.931964262
22/03/2020 16:00,8.70304,0.33922,8.709648411,2.36304,0.68922,2.4615,6.34,-0.35,6.349653534,8.71304,0.73922,8.744341728,2.36304,0.68922,2.4615,6.35,0.05,6.350196847
22/03/2020 16:30,8.8868,0.1274,8.887713148,1.6368,0.4774,1.705,7.25,-0.35,7.258443359,8.9168,0.4774,8.929570706,1.6368,0.4774,1.705,7.28,0,7.28
22/03/2020 17:00,8.53016,-0.14662,8.53141999,1.28016,0.37338,1.3335,7.25,-0.52,7.268624354,8.56016,0.85338,8.602592438,1.28016,0.37338,1.3335,7.28,0.48,7.295807015
22/03/2020 17:30,9.10864,-0.46748,9.120628279,0.48864,0.14252,0.509,8.62,-0.61,8.641556573,9.14864,0.70252,9.175573453,0.48864,0.14252,0.509,8.66,0.56,8.678087347
22/03/2020 18:00,9.09504,-0.05228,9.095190256,0.33504,0.09772,0.349,8.76,-0.15,8.761284152,9.12504,1.08772,9.189640352,0.33504,0.09772,0.349,8.79,0.99,8.845575165
22/03/2020 18:30,9.27952,-0.49764,9.292854083,0.41952,0.12236,0.437,8.86,-0.62,8.88166651,9.32952,0.73236,9.358220696,0.41952,0.12236,0.437,8.91,0.61,8.930856622
22/03/2020 19:00,10.0344,-0.5808,10.05119456,0.1344,0.0392,0.14,9.9,-0.62,9.919395143,10.0944,0.6192,10.11337332,0.1344,0.0392,0.14,9.96,0.58,9.976873258
22/03/2020 19:30,9.9636,-0.5252,9.977432535,0.1536,0.0448,0.16,9.81,-0.57,9.82654568,10.0236,0.6248,10.04305392,0.1536,0.0448,0.16,9.87,0.58,9.887026853
22/03/2020 20:00,9.73896,0.25178,9.742214073,0.34896,0.10178,0.3635,9.39,0.15,9.391198007,9.76896,1.05178,9.825417073,0.34896,0.10178,0.3635,9.42,0.95,9.467782211
22/03/2020 20:30,9.51328,-0.30696,9.51823097,0.35328,0.10304,0.368,9.16,-0.41,9.169171173,9.56328,0.50304,9.576501115,0.35328,0.10304,0.368,9.21,0.4,9.218682118
22/03/2020 21:00,9.21688,-0.69966,9.243397701,0.20688,0.06034,0.2155,9.01,-0.76,9.041996461,9.26688,1.01034,9.321794454,0.20688,0.06034,0.2155,9.06,0.95,9.109670686
22/03/2020 21:30,8.89392,-0.78344,8.928358819,0.43392,0.12656,0.452,8.46,-0.91,8.508801326,8.93392,1.01656,8.991569429,0.43392,0.12656,0.452,8.5,0.89,8.546467106
22/03/2020 22:00,8.70528,-0.82096,8.743905032,0.30528,0.08904,0.318,8.4,-0.91,8.449147886,8.75528,0.97904,8.809849443,0.30528,0.08904,0.318,8.45,0.89,8.496740552
22/03/2020 22:30,8.4308,-0.9256,8.481457658,0.2208,0.0644,0.23,8.21,-0.99,8.269473986,8.4708,1.0444,8.534941359,0.2208,0.0644,0.23,8.25,0.98,8.308002167
22/03/2020 23:00,8.17576,-0.93582,8.22914398,0.18576,0.05418,0.1935,7.99,-0.99,8.051099304,8.21576,1.03418,8.280594221,0.18576,0.05418,0.1935,8.03,0.98,8.089579717
22/03/2020 23:30,7.872,-0.7915,7.911691112,0.132,0.0385,0.1375,7.74,-0.83,7.784375376,7.902,0.8285,7.945314106,0.132,0.0385,0.1375,7.77,0.79,7.810057618
23/03/2020 00:00,7.70152,-0.70164,7.733415093,0.13152,0.03836,0.137,7.57,-0.74,7.606083092,7.74152,0.72836,7.775708341,0.13152,0.03836,0.137,7.61,0.69,7.641217181
23/03/2020 00:30,7.83104,-0.32178,7.837648235,0.13104,0.03822,0.1365,7.7,-0.36,7.708410991,7.84104,0.88822,7.891187683,0.13104,0.03822,0.1365,7.71,0.85,7.756713221
23/03/2020 01:00,8.16104,-0.61178,8.183938456,0.13104,0.03822,0.1365,8.03,-0.65,8.056264643,8.20104,0.61822,8.224308667,0.13104,0.03822,0.1365,8.07,0.58,8.090815781
23/03/2020 01:30,8.16152,-0.83164,8.203781677,0.13152,0.03836,0.137,8.03,-0.87,8.076992014,8.20152,0.85836,8.246315068,0.13152,0.03836,0.137,8.07,0.82,8.111553489
23/03/2020 02:00,8.16104,-1.12178,8.237776657,0.13104,0.03822,0.1365,8.03,-1.16,8.113353191,8.20104,1.13822,8.279649863,0.13104,0.03822,0.1365,8.07,1.1,8.144623994
23/03/2020 02:30,8.102,-1.1215,8.179252182,0.132,0.0385,0.1375,7.97,-1.16,8.053974174,8.142,1.1385,8.221213186,0.132,0.0385,0.1375,8.01,1.1,8.085177796
23/03/2020 03:00,8.04104,-1.12178,8.118910928,0.13104,0.03822,0.1365,7.91,-1.16,7.99460443,8.08104,1.13822,8.160805858,0.13104,0.03822,0.1365,7.95,1.1,8.025739841
23/03/2020 03:30,8.04152,-1.12164,8.119366983,0.13152,0.03836,0.137,7.91,-1.16,7.99460443,8.08152,1.13836,8.161300693,0.13152,0.03836,0.137,7.95,1.1,8.025739841
23/03/2020 04:00,7.94104,-1.12178,8.01988196,0.13104,0.03822,0.1365,7.81,-1.16,7.895676032,7.98104,1.13822,8.061795349,0.13104,0.03822,0.1365,7.85,1.1,7.926695402
23/03/2020 04:30,8.00056,-1.12192,8.07884056,0.13056,0.03808,0.136,7.87,-1.16,7.955029855,7.98056,1.13808,8.061300391,0.13056,0.03808,0.136,7.85,1.1,7.926695402
23/03/2020 05:00,8.07056,-1.12192,8.148168089,0.13056,0.03808,0.136,7.94,-1.16,8.02428813,8.09056,1.13808,8.170213412,0.13056,0.03808,0.136,7.96,1.1,8.035645587
23/03/2020 05:30,8.58152,-0.96164,8.635232307,0.13152,0.03836,0.137,8.45,-1,8.50896586,8.62152,0.97836,8.676854004,0.13152,0.03836,0.137,8.49,0.94,8.541879184
23/03/2020 06:00,8.90152,-0.88164,8.945073918,0.13152,0.03836,0.137,8.77,-0.92,8.818123383,8.93152,0.90836,8.977592517,0.13152,0.03836,0.137,8.8,0.87,8.842901108
23/03/2020 06:30,9.49496,-0.72772,9.522806404,0.14496,0.04228,0.151,9.35,-0.77,9.381652306,9.52496,0.77228,9.556216793,0.14496,0.04228,0.151,9.38,0.73,9.408363301
23/03/2020 07:00,10.03968,-0.28426,10.04370341,0.25968,0.07574,0.2705,9.78,-0.36,9.786623524,10.08968,0.42574,10.09865818,0.25968,0.07574,0.2705,9.83,0.35,9.836228952
23/03/2020 07:30,10.69208,0.32894,10.69713869,0.68208,0.19894,0.7105,10.01,0.13,10.01084412,10.73208,-0.24106,10.73478696,0.68208,0.19894,0.7105,10.05,-0.44,10.05962723
23/03/2020 08:00,11.27848,0.78664,11.3058796,1.42848,0.41664,1.488,9.85,0.37,9.856946789,11.30848,0.05664,11.30862184,1.42848,0.41664,1.488,9.88,-0.36,9.886556529
23/03/2020 08:30,11.22936,1.27148,11.30111443,2.19936,0.64148,2.291,9.03,0.63,9.051950066,11.24936,0.00148,11.2493601,2.19936,0.64148,2.291,9.05,-0.64,9.072601611
23/03/2020 09:00,11.20848,1.27664,11.28095003,2.38848,0.69664,2.488,8.82,0.58,8.839049723,11.23848,0.05664,11.23862273,2.38848,0.69664,2.488,8.85,-0.64,8.873111067
23/03/2020 09:30,11.40664,1.57402,11.51472861,2.75664,0.80402,2.8715,8.65,0.77,8.684204051,11.42664,-0.01598,11.42665117,2.75664,0.80402,2.8715,8.67,-0.82,8.708691061
23/03/2020 10:00,11.29544,1.32242,11.37258807,2.06544,0.60242,2.1515,9.23,0.72,9.258039749,11.31544,-0.16758,11.31668085,2.06544,0.60242,2.1515,9.25,-0.77,9.28199332
23/03/2020 10:30,11.79968,1.44574,11.88791875,2.65968,0.77574,2.7705,9.14,0.67,9.164523992,11.81968,0.05574,11.81981143,2.65968,0.77574,2.7705,9.16,-0.72,9.18825337
23/03/2020 11:00,11.89136,1.66498,12.00735612,3.17136,0.92498,3.3035,8.72,0.74,8.751342754,11.90136,0.12498,11.90201621,3.17136,0.92498,3.3035,8.73,-0.8,8.76657858
23/03/2020 11:30,11.50656,1.44358,11.59676016,2.68656,0.78358,2.7985,8.82,0.66,8.844659406,11.52656,0.07358,11.52679485,2.68656,0.78358,2.7985,8.84,-0.71,8.868466609
23/03/2020 12:00,10.95616,1.80138,11.10326132,3.53616,1.03138,3.6835,7.42,0.77,7.459845843,10.96616,0.21138,10.96819706,3.53616,1.03138,3.6835,7.43,-0.82,7.475112039
23/03/2020 12:30,10.96144,2.06292,11.15386954,4.02144,1.17292,4.189,6.94,0.89,6.996834999,10.97144,0.23292,10.97391213,4.02144,1.17292,4.189,6.95,-0.94,7.01328026
23/03/2020 13:00,11.14488,1.90934,11.30725119,3.73488,1.08934,3.8905,7.41,0.82,7.455233061,11.14488,0.21934,11.14703818,3.73488,1.08934,3.8905,7.41,-0.87,7.460898069
23/03/2020 13:30,11.2012,1.6866,11.32746666,3.4512,1.0066,3.595,7.75,0.68,7.779775061,11.2112,0.2766,11.21461158,3.4512,1.0066,3.595,7.76,-0.73,7.794260709
23/03/2020 14:00,11.05248,1.72364,11.18607389,3.37248,0.98364,3.513,7.68,0.74,7.715568676,11.06248,0.18364,11.06400413,3.37248,0.98364,3.513,7.69,-0.8,7.731500501
23/03/2020 14:30,10.7076,1.8943,10.87387099,3.7176,1.0843,3.8725,6.99,0.81,7.036774829,10.7076,0.2243,10.70994903,3.7176,1.0843,3.8725,6.99,-0.86,7.042705446
23/03/2020 15:00,10.7144,1.5992,10.83308857,3.0144,0.8792,3.14,7.7,0.72,7.733589076,10.7244,0.1092,10.72495594,3.0144,0.8792,3.14,7.71,-0.77,7.748354664
23/03/2020 15:30,10.60528,1.26654,10.68064078,2.28528,0.66654,2.3805,8.32,0.6,8.34160656,10.61528,0.01654,10.61529289,2.28528,0.66654,2.3805,8.33,-0.65,8.355321657
23/03/2020 16:00,10.44752,1.44886,10.54750537,2.56752,0.74886,2.6745,7.88,0.7,7.911030274,10.46752,-0.00114,10.46752006,2.56752,0.74886,2.6745,7.9,-0.75,7.935521407
23/03/2020 16:30,10.43112,1.06116,10.48495708,1.82112,0.53116,1.897,8.61,0.53,8.626297004,10.47112,-0.04884,10.4712339,1.82112,0.53116,1.897,8.65,-0.58,8.66942328
23/03/2020 17:00,10.12008,0.89294,10.15939767,1.69008,0.49294,1.7605,8.43,0.4,8.439484581,10.16008,0.07294,10.16034182,1.69008,0.49294,1.7605,8.47,-0.42,8.48040683
23/03/2020 17:30,10.0568,0.7999,10.08856116,0.8568,0.2499,0.8925,9.2,0.55,9.216425554,10.0968,-0.2001,10.09878261,0.8568,0.2499,0.8925,9.24,-0.45,9.250951302
23/03/2020 18:00,10.83616,0.45888,10.84587177,0.23616,0.06888,0.246,10.6,0.39,10.6071721,10.89616,-0.38112,10.90282327,0.23616,0.06888,0.246,10.66,-0.45,10.6694939
23/03/2020 18:30,10.75408,0.04494,10.7541739,0.15408,0.04494,0.1605,10.6,0,10.6,10.81408,-0.32506,10.81896438,0.15408,0.04494,0.1605,10.66,-0.37,10.66641927
23/03/2020 19:00,10.6308,0.6969,10.65361808,0.6408,0.1869,0.6675,9.99,0.51,10.00300955,10.6908,-0.3531,10.69662957,0.6408,0.1869,0.6675,10.05,-0.54,10.06449701
23/03/2020 19:30,10.70536,0.90948,10.74392324,0.37536,0.10948,0.391,10.33,0.8,10.36093143,10.74536,-0.06052,10.74553043,0.37536,0.10948,0.391,10.37,-0.17,10.37139335
23/03/2020 20:00,10.60456,1.23508,10.6762407,0.15456,0.04508,0.161,10.45,1.19,10.51753773,10.64456,0.30508,10.648931,0.15456,0.04508,0.161,10.49,0.26,10.49322162
23/03/2020 20:30,10.23112,5.87616,11.79851994,0.26112,0.07616,0.272,9.97,5.8,11.5343357,10.27112,5.35616,11.58379713,0.26112,0.07616,0.272,10.01,5.28,11.31717721
23/03/2020 21:00,9.70608,-0.41906,9.715122246,0.34608,0.10094,0.3605,9.36,-0.52,9.374433316,9.74608,0.95094,9.792362445,0.34608,0.10094,0.3605,9.4,0.85,9.43835261
23/03/2020 21:30,9.222,-0.119,9.222767752,0.792,0.231,0.825,8.43,-0.35,8.437262589,9.262,0.581,9.280205009,0.792,0.231,0.825,8.47,0.35,8.477228321
23/03/2020 22:00,8.79352,-0.30314,8.798743538,0.50352,0.14686,0.5245,8.29,-0.45,8.302204527,8.83352,0.57686,8.852335457,0.50352,0.14686,0.5245,8.33,0.43,8.341091056
23/03/2020 22:30,8.56176,-0.66032,8.587185616,0.34176,0.09968,0.356,8.22,-0.76,8.255059055,8.61176,0.84968,8.653575354,0.34176,0.09968,0.356,8.27,0.75,8.303938824
23/03/2020 23:00,8.02776,-0.70732,8.058860478,0.31776,0.09268,0.331,7.71,-0.8,7.751393423,8.05776,0.84268,8.101703883,0.31776,0.09268,0.331,7.74,0.75,7.776252311
23/03/2020 23:30,7.842,-0.8515,7.888093322,0.132,0.0385,0.1375,7.71,-0.89,7.761198361,7.872,0.8785,7.920867771,0.132,0.0385,0.1375,7.74,0.84,7.785447964
24/03/2020 00:00,7.69104,-0.85178,7.738063417,0.13104,0.03822,0.1365,7.56,-0.89,7.612207301,7.72104,0.87822,7.770825506,0.13104,0.03822,0.1365,7.59,0.84,7.636340747
24/03/2020 00:30,7.74056,-0.85192,7.787299712,0.13056,0.03808,0.136,7.61,-0.89,7.661866613,7.79056,0.87808,7.839888367,0.13056,0.03808,0.136,7.66,0.84,7.705919802
24/03/2020 01:00,7.82152,-0.89164,7.872178669,0.13152,0.03836,0.137,7.69,-0.93,7.746031242,7.86152,0.91836,7.91497832,0.13152,0.03836,0.137,7.73,0.88,7.779929306
24/03/2020 01:30,7.93104,-0.89178,7.981019174,0.13104,0.03822,0.1365,7.8,-0.93,7.855246654,7.96104,0.91822,8.013818431,0.13104,0.03822,0.1365,7.83,0.88,7.879295654
24/03/2020 02:00,7.81152,-1.10164,7.888818378,0.13152,0.03836,0.137,7.68,-1.14,7.764148376,7.83152,1.13836,7.91382139,0.13152,0.03836,0.137,7.7,1.1,7.778174593
24/03/2020 02:30,7.81104,-1.18178,7.899933535,0.13104,0.03822,0.1365,7.68,-1.22,7.776297319,7.83104,1.20822,7.923697562,0.13104,0.03822,0.1365,7.7,1.17,7.788382374
24/03/2020 03:00,7.81104,-1.15178,7.895501444,0.13104,0.03822,0.1365,7.68,-1.19,7.771647187,7.83104,1.17822,7.91917861,0.13104,0.03822,0.1365,7.7,1.14,7.783932168
24/03/2020 03:30,7.81104,-1.09178,7.886972134,0.13104,0.03822,0.1365,7.68,-1.13,7.762686391,7.83104,1.10822,7.909066889,0.13104,0.03822,0.1365,7.7,1.07,7.77398868
24/03/2020 04:00,7.71104,-0.76178,7.748577073,0.13104,0.03822,0.1365,7.58,-0.8,7.622099448,7.73104,0.88822,7.781896572,0.13104,0.03822,0.1365,7.6,0.85,7.647385174
24/03/2020 04:30,7.80152,-0.91164,7.85460386,0.13152,0.03836,0.137,7.67,-0.95,7.728609189,7.82152,0.92836,7.876422246,0.13152,0.03836,0.137,7.69,0.89,7.741330635
24/03/2020 05:00,7.88104,-0.87178,7.929110407,0.13104,0.03822,0.1365,7.75,-0.91,7.803242916,7.91104,0.92822,7.965308924,0.13104,0.03822,0.1365,7.78,0.89,7.830740706
24/03/2020 05:30,8.32344,-0.09108,8.323938311,0.13344,0.03892,0.139,8.19,-0.13,8.191031681,8.30344,1.49892,8.437646414,0.13344,0.03892,0.139,8.17,1.46,8.299427691
24/03/2020 06:00,8.51344,-0.62108,8.536064726,0.13344,0.03892,0.139,8.38,-0.66,8.405950273,8.54344,0.63892,8.567297462,0.13344,0.03892,0.139,8.41,0.6,8.431375926
24/03/2020 06:30,8.98312,-0.68534,9.009225042,0.15312,0.04466,0.1595,8.83,-0.73,8.860124153,9.02312,0.71466,9.051377434,0.15312,0.04466,0.1595,8.87,0.67,8.895268405
24/03/2020 07:00,9.28528,-0.40846,9.294259747,0.24528,0.07154,0.2555,9.04,-0.48,9.052734394,9.32528,0.50154,9.338757383,0.24528,0.07154,0.2555,9.08,0.43,9.090176016
24/03/2020 07:30,9.80216,-0.22562,9.804756246,0.39216,0.11438,0.4085,9.41,-0.34,9.416140398,9.84216,0.31438,9.84717971,0.39216,0.11438,0.4085,9.45,0.2,9.452116165
24/03/2020 08:00,12.88152,2.88836,13.20137042,0.85152,0.24836,0.887,12.03,2.64,12.31626973,12.71152,1.72836,12.82848272,0.85152,0.24836,0.887,11.86,1.48,11.95198728
24/03/2020 08:30,10.91816,0.89738,10.95497643,1.32816,0.38738,1.3835,9.59,0.51,9.603551426,10.94816,-0.18262,10.94968298,1.32816,0.38738,1.3835,9.62,-0.57,9.636871899
24/03/2020 09:00,10.4608,1.1794,10.52707561,1.7808,0.5194,1.855,8.68,0.66,8.705056002,10.4908,-0.2006,10.49271771,1.7808,0.5194,1.855,8.71,-0.72,8.739708233
24/03/2020 09:30,10.37176,1.19468,10.44033839,2.14176,0.62468,2.231,8.23,0.57,8.249715147,10.39176,-0.00532,10.39176136,2.14176,0.62468,2.231,8.25,-0.63,8.274019579
24/03/2020 10:00,10.13288,1.30584,10.21667633,2.52288,0.73584,2.628,7.61,0.57,7.631317055,10.14288,0.20584,10.14496845,2.52288,0.73584,2.628,7.62,-0.53,7.63840952
24/03/2020 10:30,9.97968,1.01824,10.03149169,2.83968,0.82824,2.958,7.14,0.19,7.142527564,9.98968,0.41824,9.998431437,2.83968,0.82824,2.958,7.15,-0.41,7.161745597
24/03/2020 11:00,10.07552,1.28036,10.15654592,3.15552,0.92036,3.287,6.92,0.36,6.929357835,10.08552,0.55036,10.10052522,3.15552,0.92036,3.287,6.93,-0.37,6.939870316
24/03/2020 11:30,9.9492,1.3106,10.03515087,3.2592,0.9506,3.395,6.69,0.36,6.699679097,9.9592,0.5806,9.976109512,3.2592,0.9506,3.395,6.7,-0.37,6.710208641
24/03/2020 12:00,9.93568,1.33874,10.02546567,3.35568,0.97874,3.4955,6.58,0.36,6.589840666,9.93568,0.60874,9.954310697,3.35568,0.97874,3.4955,6.58,-0.37,6.590394525
24/03/2020 12:30,9.99328,1.35554,10.08479716,3.41328,0.99554,3.5555,6.58,0.36,6.589840666,9.99328,0.59554,10.01100959,3.41328,0.99554,3.5555,6.58,-0.4,6.592146843
24/03/2020 13:00,9.85,1.375,9.94550778,3.48,1.015,3.625,6.37,0.36,6.380164575,9.85,0.645,9.871095431,3.48,1.015,3.625,6.37,-0.37,6.380736635
24/03/2020 13:30,9.75544,1.37742,9.852202568,3.38544,0.98742,3.5265,6.37,0.39,6.381927608,9.75544,0.58742,9.773109631,3.38544,0.98742,3.5265,6.37,-0.4,6.382546514
24/03/2020 14:00,9.57304,1.32422,9.664194403,3.20304,0.93422,3.3365,6.37,0.39,6.381927608,9.57304,0.53422,9.587934389,3.20304,0.93422,3.3365,6.37,-0.4,6.382546514
24/03/2020 14:30,9.26872,1.05046,9.328056424,3.01872,0.88046,3.1445,6.25,0.17,6.252311573,9.26872,0.51046,9.282765744,3.01872,0.88046,3.1445,6.25,-0.37,6.260942421
24/03/2020 15:00,9.28048,1.18014,9.355214559,2.64048,0.77014,2.7505,6.64,0.41,6.65264609,9.29048,0.37014,9.29785041,2.64048,0.77014,2.7505,6.65,-0.4,6.662019213
24/03/2020 15:30,9.28848,1.17164,9.362083155,2.74848,0.80164,2.863,6.54,0.37,6.550457999,9.29848,0.40164,9.307150208,2.74848,0.80164,2.863,6.55,-0.4,6.562202374
24/03/2020 16:00,9.216,1.063,9.277102188,2.376,0.693,2.475,6.84,0.37,6.85,9.236,0.333,9.242001136,2.376,0.693,2.475,6.86,-0.36,6.86943957
24/03/2020 16:30,9.41904,5.91722,11.12347999,1.73904,0.50722,1.8115,7.68,5.41,9.394173726,9.42904,4.92722,10.63881066,1.73904,0.50722,1.8115,7.69,4.42,8.869751969
24/03/2020 17:00,9.84256,0.70658,9.867889473,1.22256,0.35658,1.2735,8.62,0.35,8.627102642,9.87256,0.01658,9.872573922,1.22256,0.35658,1.2735,8.65,-0.34,8.656679502
24/03/2020 17:30,9.28352,-0.01564,9.283533174,1.28352,0.37436,1.337,8,-0.39,8.009500609,9.32352,0.72436,9.351616042,1.28352,0.37436,1.337,8.04,0.35,8.047614553
24/03/2020 18:00,9.55528,-0.23596,9.558192978,0.42528,0.12404,0.443,9.13,-0.36,9.137094724,9.59528,0.47404,9.606982471,0.42528,0.12404,0.443,9.17,0.35,9.176676958
24/03/2020 18:30,9.71168,-0.28076,9.715737471,0.27168,0.07924,0.283,9.44,-0.36,9.446861913,9.77168,0.42924,9.781103056,0.27168,0.07924,0.283,9.5,0.35,9.506445182
24/03/2020 19:00,9.95376,-0.11682,9.954445492,0.83376,0.24318,0.8685,9.12,-0.36,9.127102498,9.99376,0.59318,10.01134863,0.83376,0.24318,0.8685,9.16,0.35,9.166684242
24/03/2020 19:30,10.26088,-0.31516,10.26571888,0.29088,0.08484,0.303,9.97,-0.4,9.978020846,10.31088,0.43484,10.32004516,0.29088,0.08484,0.303,10.02,0.35,10.02611091
24/03/2020 20:00,9.83984,0.06412,9.840048912,0.21984,0.06412,0.229,9.62,0,9.62,9.86984,0.06412,9.870048277,0.21984,0.06412,0.229,9.65,0,9.65
24/03/2020 20:30,9.82256,0.56908,9.839031304,0.20256,0.05908,0.211,9.62,0.51,9.633509226,9.85256,-0.35092,9.858807403,0.20256,0.05908,0.211,9.65,-0.41,9.658705917
24/03/2020 21:00,9.20536,0.42448,9.21514167,0.25536,0.07448,0.266,8.95,0.35,8.956840961,9.24536,-0.27552,9.24946446,0.25536,0.07448,0.266,8.99,-0.35,8.996810546
24/03/2020 21:30,8.71872,-0.22204,8.721546893,0.43872,0.12796,0.457,8.28,-0.35,8.287394042,8.75872,0.12796,8.759654662,0.43872,0.12796,0.457,8.32,0,8.32
24/03/2020 22:00,8.53248,5.37364,10.08361155,0.25248,0.07364,0.263,8.28,5.3,9.830991812,8.09248,6.92364,10.65011847,0.25248,0.07364,0.263,7.84,6.85,10.41096057
24/03/2020 22:30,8.30304,5.60422,10.01737266,0.32304,0.09422,0.3365,7.98,5.51,9.697448118,7.85304,7.01422,10.5294596,0.32304,0.09422,0.3365,7.53,6.92,10.22679324
24/03/2020 23:00,8.0636,1.8673,8.276983403,0.3336,0.0973,0.3475,7.73,1.77,7.930056746,7.8636,3.3973,8.566087336,0.3336,0.0973,0.3475,7.53,3.3,8.221368499
24/03/2020 23:30,7.4248,-0.6836,7.456203055,0.1248,0.0364,0.13,7.3,-0.72,7.335420915,7.4548,0.7064,7.488193641,0.1248,0.0364,0.13,7.33,0.67,7.360557044
25/03/2020 00:00,7.21432,-0.73374,7.251536903,0.12432,0.03626,0.1295,7.09,-0.77,7.131689842,7.24432,0.76626,7.284732435,0.12432,0.03626,0.1295,7.12,0.73,7.157324919
25/03/2020 00:30,7.15432,-0.86374,7.206270981,0.12432,0.03626,0.1295,7.03,-0.9,7.087376101,7.17432,0.89626,7.230086407,0.12432,0.03626,0.1295,7.05,0.86,7.102260204
25/03/2020 01:00,7.2348,-0.8636,7.28616058,0.1248,0.0364,0.13,7.11,-0.9,7.166735659,7.2648,0.8964,7.319894262,0.1248,0.0364,0.13,7.14,0.86,7.191606218
25/03/2020 01:30,7.2948,-0.9236,7.35303638,0.1248,0.0364,0.13,7.17,-0.96,7.233982306,7.3248,0.9664,7.388276118,0.1248,0.0364,0.13,7.2,0.93,7.259814047
25/03/2020 02:00,7.21384,-0.92388,7.27276026,0.12384,0.03612,0.129,7.09,-0.96,7.154697757,7.24384,0.96612,7.307982334,0.12384,0.03612,0.129,7.12,0.93,7.180480485
25/03/2020 02:30,7.0548,-0.9836,7.123038116,0.1248,0.0364,0.13,6.93,-1.02,7.004662733,7.0848,1.0064,7.155922862,0.1248,0.0364,0.13,6.96,0.97,7.027268317
25/03/2020 03:00,7.05384,-0.98388,7.122125989,0.12384,0.03612,0.129,6.93,-1.02,7.004662733,7.08384,1.00612,7.154933026,0.12384,0.03612,0.129,6.96,0.97,7.027268317
25/03/2020 03:30,6.98432,-0.81374,7.031564453,0.12432,0.03626,0.1295,6.86,-0.85,6.912459765,7.00432,0.83626,7.054064747,0.12432,0.03626,0.1295,6.88,0.8,6.926355463
25/03/2020 04:00,6.98528,-0.49346,7.002688016,0.12528,0.03654,0.1305,6.86,-0.53,6.8804433,7.00528,0.99654,7.075806657,0.12528,0.03654,0.1305,6.88,0.96,6.946653871
25/03/2020 04:30,7.11528,-0.62346,7.142542394,0.12528,0.03654,0.1305,6.99,-0.66,7.021089659,7.14528,0.68654,7.178186641,0.12528,0.03654,0.1305,7.02,0.65,7.050028369
25/03/2020 05:00,7.11576,-0.66332,7.146609952,0.12576,0.03668,0.131,6.99,-0.7,7.024962633,7.14576,0.72668,7.182614413,0.12576,0.03668,0.131,7.02,0.69,7.053828748
25/03/2020 05:30,7.4372,-0.7829,7.478293672,0.1272,0.0371,0.1325,7.31,-0.82,7.355848014,7.4672,0.8371,7.513974464,0.1272,0.0371,0.1325,7.34,0.8,7.38346802
25/03/2020 06:00,7.49056,-1.16192,7.580141635,0.13056,0.03808,0.136,7.36,-1.2,7.457184455,7.53056,1.21808,7.628437114,0.13056,0.03808,0.136,7.4,1.18,7.493490508
25/03/2020 06:30,7.96664,-0.91848,8.01941135,0.17664,0.05152,0.184,7.79,-0.97,7.850159234,8.00664,1.00152,8.069035035,0.17664,0.05152,0.184,7.83,0.95,7.887420364
25/03/2020 07:00,8.36072,-0.64604,8.385642885,0.39072,0.11396,0.407,7.97,-0.76,8.006153883,8.41072,0.85396,8.453961119,0.39072,0.11396,0.407,8.02,0.74,8.054067295
25/03/2020 07:30,9.14544,-0.36758,9.152824037,0.86544,0.25242,0.9015,8.28,-0.62,8.303180114,9.17544,0.85242,9.214950844,0.86544,0.25242,0.9015,8.31,0.6,8.331632493
25/03/2020 08:00,9.32336,0.84098,9.361211943,1.44336,0.42098,1.5035,7.88,0.42,7.891184955,9.35336,0.08098,9.35371055,1.44336,0.42098,1.5035,7.91,-0.34,7.917303834
25/03/2020 08:30,9.54784,0.95812,9.595792964,2.18784,0.63812,2.279,7.36,0.32,7.366953237,9.57784,0.29812,9.582478521,2.18784,0.63812,2.279,7.39,-0.34,7.397817246
25/03/2020 09:00,9.47144,1.13292,9.538956096,2.58144,0.75292,2.689,6.89,0.38,6.900470998,9.49144,0.36292,9.498375872,2.58144,0.75292,2.689,6.91,-0.39,6.920997038
25/03/2020 09:30,9.50584,6.06212,11.27432007,2.95584,0.86212,3.079,6.55,5.2,8.363163277,9.26584,5.24212,10.64592002,2.95584,0.86212,3.079,6.31,4.38,7.681178295
25/03/2020 10:00,9.26504,1.19772,9.342135698,3.21504,0.93772,3.349,6.05,0.26,6.0555842,9.27504,0.65772,9.298331173,3.21504,0.93772,3.349,6.06,-0.28,6.066465198
25/03/2020 10:30,9.31928,1.33354,9.414207808,3.26928,0.95354,3.4055,6.05,0.38,6.061922137,9.32928,0.53354,9.344524078,3.26928,0.95354,3.4055,6.06,-0.42,6.074537019
25/03/2020 11:00,9.30848,1.50414,9.429222505,3.64848,1.06414,3.8005,5.66,0.44,5.677076713,9.30848,0.60414,9.328064379,3.64848,1.06414,3.8005,5.66,-0.46,5.678661814
25/03/2020 11:30,9.47744,1.52342,9.599097741,3.57744,1.04342,3.7265,5.9,0.48,5.919493222,9.47744,0.52342,9.491882714,3.57744,1.04342,3.7265,5.9,-0.52,5.922870925
25/03/2020 12:00,9.38184,1.57512,9.513144843,3.65184,1.06512,3.804,5.73,0.51,5.752651563,9.37184,0.51512,9.385986022,3.65184,1.06512,3.804,5.72,-0.55,5.74638147
25/03/2020 12:30,9.37976,1.51368,9.501111767,3.74976,1.09368,3.906,5.63,0.42,5.645644339,9.37976,0.64368,9.401820122,3.74976,1.09368,3.906,5.63,-0.45,5.647955382
25/03/2020 13:00,9.40264,1.47952,9.518330652,3.63264,1.05952,3.784,5.77,0.42,5.785265767,9.40264,0.60952,9.422375157,3.63264,1.05952,3.784,5.77,-0.45,5.787521058
25/03/2020 13:30,9.18936,1.49898,9.310815123,3.69936,1.07898,3.8535,5.49,0.42,5.506042136,9.17936,0.62898,9.200883971,3.69936,1.07898,3.8535,5.48,-0.45,5.498445235
25/03/2020 14:00,9.18344,1.38142,9.286758931,3.43344,1.00142,3.5765,5.75,0.38,5.762542841,9.18344,0.58142,9.201826963,3.43344,1.00142,3.5765,5.75,-0.42,5.765318725
25/03/2020 14:30,9.13784,1.52812,9.264732624,3.14784,0.91812,3.279,5.99,0.61,6.020979987,9.13784,0.25812,9.141484879,3.14784,0.91812,3.279,5.99,-0.66,6.026250907
25/03/2020 15:00,9.17424,1.39082,9.279065678,2.81424,0.82082,2.9315,6.36,0.57,6.385491367,9.17424,0.21082,9.176661956,2.81424,0.82082,2.9315,6.36,-0.61,6.389186177
25/03/2020 15:30,8.99088,1.20734,9.071581618,2.63088,0.76734,2.7405,6.36,0.44,6.375201958,8.99088,0.29734,8.995795365,2.63088,0.76734,2.7405,6.36,-0.47,6.377342707
25/03/2020 16:00,8.98848,1.07914,9.053027993,2.32848,0.67914,2.4255,6.66,0.4,6.672001199,8.99848,0.24914,9.001928296,2.32848,0.67914,2.4255,6.67,-0.43,6.683846198
25/03/2020 16:30,9.13288,0.91334,9.178435981,1.86288,0.54334,1.9405,7.27,0.37,7.279409317,9.16288,0.17334,9.164519445,1.86288,0.54334,1.9405,7.3,-0.37,7.309370698
25/03/2020 17:00,8.90088,0.41734,8.910658643,1.43088,0.41734,1.4905,7.47,0,7.47,8.93088,0.41734,8.940625831,1.43088,0.41734,1.4905,7.5,0,7.5
25/03/2020 17:30,9.13544,0.23492,9.138460012,0.80544,0.23492,0.839,8.33,0,8.33,9.17544,0.23492,9.178446851,0.80544,0.23492,0.839,8.37,0,8.37
25/03/2020 18:00,8.90528,-0.13846,8.906356328,0.72528,0.21154,0.7555,8.18,-0.35,8.187484351,8.94528,0.21154,8.947780923,0.72528,0.21154,0.7555,8.22,0,8.22
25/03/2020 18:30,8.8968,-0.2801,8.901208134,0.3768,0.1099,0.3925,8.52,-0.39,8.528921385,8.9368,0.5399,8.953093669,0.3768,0.1099,0.3925,8.56,0.43,8.570793429
25/03/2020 19:00,9.54936,-0.29102,9.553793438,0.33936,0.09898,0.3535,9.21,-0.39,9.218253631,9.58936,0.46898,9.600821186,0.33936,0.09898,0.3535,9.25,0.37,9.257397042
25/03/2020 19:30,9.49792,-0.41394,9.506935923,0.15792,0.04606,0.1645,9.34,-0.46,9.351320762,9.54792,0.45606,9.558805733,0.15792,0.04606,0.1645,9.39,0.41,9.39894675
25/03/2020 20:00,9.53008,-0.43456,9.539982558,0.19008,0.05544,0.198,9.34,-0.49,9.352844487,9.58008,0.46544,9.591379838,0.19008,0.05544,0.198,9.39,0.41,9.39894675
25/03/2020 20:30,9.61312,0.04466,9.613223739,0.15312,0.04466,0.1595,9.46,0,9.46,9.64312,0.04466,9.643223416,0.15312,0.04466,0.1595,9.49,0,9.49
25/03/2020 21:00,9.02032,-0.41074,9.029666674,0.34032,0.09926,0.3545,8.68,-0.51,8.69496981,9.06032,0.54926,9.076953512,0.34032,0.09926,0.3545,8.72,0.45,8.731603518
25/03/2020 21:30,8.53384,-0.46138,8.546303098,0.30384,0.08862,0.3165,8.23,-0.55,8.248357412,8.57384,0.58862,8.594021518,0.30384,0.08862,0.3165,8.27,0.5,8.285101086
25/03/2020 22:00,8.14544,-0.88008,8.192846489,0.20544,0.05992,0.214,7.94,-0.94,7.995448705,8.16544,1.41992,8.287978234,0.20544,0.05992,0.214,7.96,1.36,8.075345194
25/03/2020 22:30,7.574,-0.8205,7.618313216,0.684,0.1995,0.7125,6.89,-1.02,6.965091528,7.614,1.1695,7.703293208,0.684,0.1995,0.7125,6.93,0.97,6.997556716
25/03/2020 23:00,7.60744,-0.97658,7.669866482,0.21744,0.06342,0.2265,7.39,-1.04,7.462821182,7.64744,1.06342,7.72102329,0.21744,0.06342,0.2265,7.43,1,7.49699273
25/03/2020 23:30,7.2224,-0.9843,7.289163755,0.1224,0.0357,0.1275,7.1,-1.02,7.172893419,7.2624,1.0057,7.331704185,0.1224,0.0357,0.1275,7.14,0.97,7.205588109
26/03/2020 00:00,7.23008,-0.93206,7.289910332,0.13008,0.03794,0.1355,7.1,-0.97,7.165954228,7.27008,0.97794,7.335559273,0.13008,0.03794,0.1355,7.14,0.94,7.201610931
26/03/2020 00:30,7.16056,-0.93192,7.220948303,0.13056,0.03808,0.136,7.03,-0.97,7.096604822,7.19056,0.97808,7.256775703,0.13056,0.03808,0.136,7.06,0.94,7.122302998
26/03/2020 01:00,7.35056,-0.98192,7.415854583,0.13056,0.03808,0.136,7.22,-1.02,7.291693905,7.38056,1.01808,7.450446483,0.13056,0.03808,0.136,7.25,0.98,7.315934663
26/03/2020 01:30,7.42248,-0.98136,7.487073981,0.13248,0.03864,0.138,7.29,-1.02,7.361012159,7.46248,1.01864,7.531682096,0.13248,0.03864,0.138,7.33,0.98,7.39522143
26/03/2020 02:00,7.34104,-1.04178,7.414591954,0.13104,0.03822,0.1365,7.21,-1.08,7.290438944,7.36104,1.07822,7.439587909,0.13104,0.03822,0.1365,7.23,1.04,7.304416472
26/03/2020 02:30,7.19056,-1.08192,7.271499433,0.13056,0.03808,0.136,7.06,-1.12,7.148286508,7.23056,1.10808,7.314973629,0.13056,0.03808,0.136,7.1,1.07,7.180174093
26/03/2020 03:00,7.192,-1.0215,7.264181045,0.132,0.0385,0.1375,7.06,-1.06,7.1391316,7.232,1.0585,7.30905235,0.132,0.0385,0.1375,7.1,1.02,7.172893419
26/03/2020 03:30,7.192,-0.9915,7.260023158,0.132,0.0385,0.1375,7.06,-1.03,7.134738958,7.232,1.0185,7.303366775,0.132,0.0385,0.1375,7.1,0.98,7.167314699
26/03/2020 04:00,7.19104,-1.02178,7.26326997,0.13104,0.03822,0.1365,7.06,-1.06,7.1391316,7.23104,1.05822,7.308061922,0.13104,0.03822,0.1365,7.1,1.02,7.172893419
26/03/2020 04:30,7.262,-0.9715,7.32669477,0.132,0.0385,0.1375,7.13,-1.01,7.201180459,7.292,1.0085,7.361408578,0.132,0.0385,0.1375,7.16,0.97,7.225406563
26/03/2020 05:00,7.262,-1.0015,7.330732995,0.132,0.0385,0.1375,7.13,-1.04,7.205449327,7.292,1.0085,7.361408578,0.132,0.0385,0.1375,7.16,0.97,7.225406563
26/03/2020 05:30,7.52056,-1.09192,7.599415241,0.13056,0.03808,0.136,7.39,-1.13,7.475894595,7.56056,1.11808,7.642785513,0.13056,0.03808,0.136,7.43,1.08,7.508082312
26/03/2020 06:00,7.71248,-1.18136,7.802432903,0.13248,0.03864,0.138,7.58,-1.22,7.677551693,7.73248,1.21864,7.827919928,0.13248,0.03864,0.138,7.6,1.18,7.691059745
26/03/2020 06:30,8.0908,-0.9731,8.149108433,0.1608,0.0469,0.1675,7.93,-1.02,7.995329887,8.1208,1.0269,8.185469825,0.1608,0.0469,0.1675,7.96,0.98,8.02009975
26/03/2020 07:00,8.60776,-0.52982,8.624050177,0.37776,0.11018,0.3935,8.23,-0.64,8.254847061,8.64776,0.70018,8.676059304,0.37776,0.11018,0.3935,8.27,0.59,8.291019238
26/03/2020 07:30,9.01,-0.3425,9.016507431,0.78,0.2275,0.8125,8.23,-0.57,8.249715147,9.05,0.7575,9.081646671,0.78,0.2275,0.8125,8.27,0.53,8.286965669
26/03/2020 08:00,9.43624,-0.12068,9.437011656,1.26624,0.36932,1.319,8.17,-0.49,8.184680812,9.45624,0.80932,9.490809965,1.26624,0.36932,1.319,8.19,0.44,8.201810776
26/03/2020 08:30,9.45984,0.11912,9.46058996,1.77984,0.51912,1.854,7.68,-0.4,7.690409612,9.46984,0.88912,9.511488001,1.77984,0.51912,1.854,7.69,0.37,7.698896025
26/03/2020 09:00,9.59272,0.93996,9.638661826,2.26272,0.65996,2.357,7.33,0.28,7.335345936,9.59272,1.75996,9.752832214,2.26272,0.65996,2.357,7.33,1.1,7.412077981
26/03/2020 09:30,9.68856,0.78708,9.720477859,2.69856,0.78708,2.811,6.99,0,6.99,9.69856,0.78708,9.730445057,2.69856,0.78708,2.811,7,0,7
26/03/2020 10:00,9.3744,0.7567,9.404890762,2.5944,0.7567,2.7025,6.78,0,6.78,9.3844,0.7567,9.414858377,2.5944,0.7567,2.7025,6.79,0,6.79
26/03/2020 10:30,9.04568,0.38374,9.053815939,2.51568,0.73374,2.6205,6.53,-0.35,6.539373059,9.04568,0.73374,9.075389857,2.51568,0.73374,2.6205,6.53,0,6.53
26/03/2020 11:00,9.4096,1.0003,9.462619735,3.4296,1.0003,3.5725,5.98,0,5.98,9.4096,1.0003,9.462619735,3.4296,1.0003,3.5725,5.98,0,5.98
26/03/2020 11:30,9.34912,1.03516,9.406253292,3.54912,1.03516,3.697,5.8,0,5.8,9.33912,1.03516,9.396314096,3.54912,1.03516,3.697,5.79,0,5.79
26/03/2020 12:00,9.31664,1.04902,9.375511925,3.59664,1.04902,3.7465,5.72,0,5.72,9.31664,0.81902,9.352570484,3.59664,1.04902,3.7465,5.72,-0.23,5.724622258
26/03/2020 12:30,9.32576,1.45168,9.438070481,3.60576,1.05168,3.756,5.72,0.4,5.733968957,9.32576,0.60168,9.345149458,3.60576,1.05168,3.756,5.72,-0.45,5.737673745
26/03/2020 13:00,9.29984,1.52412,9.423903957,3.57984,1.04412,3.729,5.72,0.48,5.740104529,9.29984,0.66412,9.323522907,3.57984,1.04412,3.729,5.72,-0.38,5.732608481
26/03/2020 13:30,9.23072,1.44396,9.342976624,3.51072,1.02396,3.657,5.72,0.42,5.735398853,9.23072,2.44396,9.548776477,3.51072,1.02396,3.657,5.72,1.42,5.893623673
26/03/2020 14:00,9.07616,0.97888,9.128794356,3.35616,0.97888,3.496,5.72,0,5.72,9.07616,0.97888,9.128794356,3.35616,0.97888,3.496,5.72,0,5.72
26/03/2020 14:30,8.95712,0.68166,8.983020597,3.53712,1.03166,3.6845,5.42,-0.35,5.431288981,8.95712,1.03166,9.016336343,3.53712,1.03166,3.6845,5.42,0,5.42
26/03/2020 15:00,8.75168,0.48174,8.764928765,2.85168,0.83174,2.9705,5.9,-0.35,5.910372239,8.75168,1.18174,8.831104815,2.85168,0.83174,2.9705,5.9,0.35,5.910372239
26/03/2020 15:30,8.72672,0.42196,8.736915485,2.64672,0.77196,2.757,6.08,-0.35,6.090065681,8.72672,0.77196,8.760797007,2.64672,0.77196,2.757,6.08,0,6.08
26/03/2020 16:00,8.61728,0.56004,8.63545942,2.53728,0.74004,2.643,6.08,-0.18,6.08266389,8.67728,0.70004,8.705472084,2.53728,0.74004,2.643,6.14,-0.04,6.140130292
26/03/2020 16:30,8.97432,0.16876,8.975906606,1.74432,0.50876,1.817,7.23,-0.34,7.237990052,8.99432,0.79876,9.029718146,1.74432,0.50876,1.817,7.25,0.29,7.255797682
26/03/2020 17:00,9.00568,0.01874,9.005699498,1.43568,0.41874,1.4955,7.57,-0.4,7.580560665,9.02568,0.78874,9.060077828,1.43568,0.41874,1.4955,7.59,0.37,7.599013094
26/03/2020 17:30,9.0908,-0.3381,9.097085041,0.7608,0.2219,0.7925,8.33,-0.56,8.348802309,9.1308,0.7319,9.160086585,0.7608,0.2219,0.7925,8.37,0.51,8.385523239
26/03/2020 18:00,9.17704,0.29622,9.181819507,0.70704,0.20622,0.7365,8.47,0.09,8.470478145,9.22704,1.35622,9.326178202,0.70704,0.20622,0.7365,8.52,1.15,8.597261192
26/03/2020 18:30,9.67288,-0.31666,9.678061844,0.18288,0.05334,0.1905,9.49,-0.37,9.497210117,9.73288,0.40334,9.741233816,0.18288,0.05334,0.1905,9.55,0.35,9.55641146
26/03/2020 19:00,9.45552,-0.20214,9.457680427,0.57552,0.16786,0.5995,8.88,-0.37,8.887704991,9.50552,0.16786,9.507002022,0.57552,0.16786,0.5995,8.93,0,8.93
26/03/2020 19:30,9.96968,-0.35926,9.976150914,0.13968,0.04074,0.1455,9.83,-0.4,9.838134986,10.00968,0.39074,10.0173036,0.13968,0.04074,0.1455,9.87,0.35,9.876203724
26/03/2020 20:00,9.29064,-0.31148,9.295859906,0.44064,0.12852,0.459,8.85,-0.44,8.860931102,9.34064,0.51852,9.355021037,0.44064,0.12852,0.459,8.9,0.39,8.908540846
26/03/2020 20:30,8.9368,-0.4301,8.947143692,0.3768,0.1099,0.3925,8.56,-0.54,8.577015798,8.9768,0.5999,8.996822675,0.3768,0.1099,0.3925,8.6,0.49,8.613947991
26/03/2020 21:00,8.812,-0.7315,8.842309441,0.372,0.1085,0.3875,8.44,-0.84,8.481697943,8.862,0.8985,8.907432079,0.372,0.1085,0.3875,8.49,0.79,8.526675788
26/03/2020 21:30,8.52976,-0.86882,8.573893739,0.20976,0.06118,0.2185,8.32,-0.93,8.371815813,8.54976,1.40118,8.66381564,0.20976,0.06118,0.2185,8.34,1.34,8.446963952
26/03/2020 22:00,7.82744,-1.16158,7.91315898,0.57744,0.16842,0.6015,7.25,-1.33,7.370983652,7.87744,1.44842,8.009493208,0.57744,0.16842,0.6015,7.3,1.28,7.411369644
26/03/2020 22:30,7.4824,-1.1893,7.576327887,0.4824,0.1407,0.5025,7,-1.33,7.125229821,7.5124,1.4207,7.645557027,0.4824,0.1407,0.5025,7.03,1.28,7.145579053
26/03/2020 23:00,7.19096,-1.13722,7.280327949,0.66096,0.19278,0.6885,6.53,-1.33,6.664067827,7.22096,1.50278,7.375676989,0.66096,0.19278,0.6885,6.56,1.31,6.689521657
26/03/2020 23:30,7.12152,-1.33164,7.244950807,0.13152,0.03836,0.137,6.99,-1.37,7.122990945,7.13152,1.34836,7.257868296,0.13152,0.03836,0.137,7,1.31,7.121523713
27/03/2020 00:00,6.98104,-1.16178,7.077051098,0.13104,0.03822,0.1365,6.85,-1.2,6.954315207,7.00104,1.18822,7.101156797,0.13104,0.03822,0.1365,6.87,1.15,6.965586838
27/03/2020 00:30,7.07152,-0.92164,7.131326342,0.13152,0.03836,0.137,6.94,-0.96,7.006083071,7.10152,0.95836,7.165894236,0.13152,0.03836,0.137,6.97,0.92,7.030455177
27/03/2020 01:00,7.202,-0.9215,7.260713894,0.132,0.0385,0.1375,7.07,-0.96,7.134879116,7.232,0.9885,7.29924354,0.132,0.0385,0.1375,7.1,0.95,7.163274391
27/03/2020 01:30,7.20104,-0.97178,7.266314984,0.13104,0.03822,0.1365,7.07,-1.01,7.14177849,7.23104,0.98822,7.298254466,0.13104,0.03822,0.1365,7.1,0.95,7.163274391
27/03/2020 02:00,7.14104,-0.81178,7.187032701,0.13104,0.03822,0.1365,7.01,-0.85,7.061345481,7.17104,0.98822,7.238811605,0.13104,0.03822,0.1365,7.04,0.95,7.103808838
27/03/2020 02:30,6.97728,-0.90996,7.036367202,0.13728,0.04004,0.143,6.84,-0.95,6.905657101,7.00728,0.95004,7.071389467,0.13728,0.04004,0.143,6.87,0.91,6.930007215
27/03/2020 03:00,7.05352,-0.84814,7.10432867,0.14352,0.04186,0.1495,6.91,-0.89,6.967079733,7.08352,0.88186,7.13820234,0.14352,0.04186,0.1495,6.94,0.84,6.9906509
27/03/2020 03:30,6.984,-0.848,7.035293882,0.144,0.042,0.15,6.84,-0.89,6.897659023,7.004,0.882,7.059315831,0.144,0.042,0.15,6.86,0.84,6.911237226
27/03/2020 04:00,6.98304,-0.91828,7.043158794,0.14304,0.04172,0.149,6.84,-0.96,6.907039887,7.00304,0.96172,7.068767545,0.14304,0.04172,0.149,6.86,0.92,6.92141604
27/03/2020 04:30,7.07352,-0.88814,7.129058693,0.14352,0.04186,0.1495,6.93,-0.93,6.992124141,7.09352,0.96186,7.158435629,0.14352,0.04186,0.1495,6.95,0.92,7.010627647
27/03/2020 05:00,7.27352,-0.84814,7.322802377,0.14352,0.04186,0.1495,7.13,-0.89,7.185332282,7.30352,0.90186,7.358991497,0.14352,0.04186,0.1495,7.16,0.86,7.211463097
27/03/2020 05:30,7.52304,-0.81828,7.567411248,0.14304,0.04172,0.149,7.38,-0.86,7.429939434,7.54304,0.86172,7.592102067,0.14304,0.04172,0.149,7.4,0.82,7.445293816
27/03/2020 06:00,7.61352,-0.91814,7.668680972,0.14352,0.04186,0.1495,7.47,-0.96,7.531434126,7.63352,0.95186,7.692637067,0.14352,0.04186,0.1495,7.49,0.91,7.545077866
27/03/2020 06:30,8.25408,-0.65506,8.280032624,0.15408,0.04494,0.1605,8.1,-0.7,8.13019065,8.28408,0.95494,8.338938293,0.15408,0.04494,0.1605,8.13,0.91,8.180770135
27/03/2020 07:00,8.47536,-0.60802,8.497141605,0.31536,0.09198,0.3285,8.16,-0.7,8.189969475,8.49536,0.76198,8.529463937,0.31536,0.09198,0.3285,8.18,0.67,8.207393009
27/03/2020 07:30,8.99472,-0.49654,9.008414947,0.83472,0.24346,0.8695,8.16,-0.74,8.193485217,9.01472,0.91346,9.060882178,0.83472,0.24346,0.8695,8.18,0.67,8.207393009
27/03/2020 08:00,9.21024,-0.31868,9.215751613,0.93024,0.27132,0.969,8.28,-0.59,8.300993916,9.24024,0.81132,9.275789745,0.93024,0.27132,0.969,8.31,0.54,8.327526644
27/03/2020 08:30,9.188,-0.1335,9.188969814,1.428,0.4165,1.4875,7.76,-0.55,7.779466563,9.218,0.9165,9.263449479,1.428,0.4165,1.4875,7.79,0.5,7.806029721
27/03/2020 09:00,10.02344,0.16892,10.02486326,2.05344,0.59892,2.139,7.97,-0.43,7.98159132,10.03344,0.99892,10.08304316,2.05344,0.59892,2.139,7.98,0.4,7.990018773
27/03/2020 09:30,9.5788,0.2584,9.582284696,2.1888,0.6384,2.28,7.39,-0.38,7.39976351,9.5988,0.9984,9.650583609,2.1888,0.6384,2.28,7.41,0.36,7.418739785
27/03/2020 10:00,9.48768,0.40974,9.496523503,2.70768,0.78974,2.8205,6.78,-0.38,6.790640618,9.49768,1.18974,9.571907158,2.70768,0.78974,2.8205,6.79,0.4,6.801771828
27/03/2020 10:30,9.56408,0.56994,9.581046803,3.15408,0.91994,3.2855,6.41,-0.35,6.419548271,9.56408,1.26994,9.64802435,3.15408,0.91994,3.2855,6.41,0.35,6.419548271
27/03/2020 11:00,9.5116,1.0038,9.564420997,3.4416,1.0038,3.585,6.07,0,6.07,9.5116,1.0038,9.564420997,3.4416,1.0038,3.585,6.07,0,6.07
27/03/2020 11:30,9.35632,1.08976,9.419570096,3.73632,1.08976,3.892,5.62,0,5.62,9.35632,1.08976,9.419570096,3.73632,1.08976,3.892,5.62,0,5.62
27/03/2020 12:00,9.20816,1.10488,9.274209961,3.78816,1.10488,3.946,5.42,0,5.42,9.19816,1.10488,9.264281257,3.78816,1.10488,3.946,5.41,0,5.41
27/03/2020 12:30,8.9736,0.8323,9.012115193,4.0536,1.1823,4.2225,4.92,-0.35,4.932433476,8.9736,1.5323,9.103485061,4.0536,1.1823,4.2225,4.92,0.35,4.932433476
27/03/2020 13:00,9.2652,0.7161,9.292832197,3.6552,1.0661,3.8075,5.61,-0.35,5.6209074,9.2552,1.4161,9.36290907,3.6552,1.0661,3.8075,5.6,0.35,5.61092684
27/03/2020 13:30,9.00512,1.09816,9.071832318,3.76512,1.09816,3.922,5.24,0,5.24,9.00512,1.09816,9.071832318,3.76512,1.09816,3.922,5.24,0,5.24
27/03/2020 14:00,9.00904,0.66472,9.033529454,3.47904,1.01472,3.624,5.53,-0.35,5.54106488,9.00904,0.95472,9.059486299,3.47904,1.01472,3.624,5.53,-0.06,5.530325488
27/03/2020 14:30,8.67304,0.56672,8.691535791,3.14304,0.91672,3.274,5.53,-0.35,5.54106488,8.67304,1.27672,8.766506533,3.14304,0.91672,3.274,5.53,0.36,5.541705514
27/03/2020 15:00,8.37792,0.41606,8.388244718,2.79792,0.81606,2.9145,5.58,-0.4,5.594318547,8.37792,1.17606,8.460062686,2.79792,0.81606,2.9145,5.58,0.36,5.591600844
27/03/2020 15:30,8.81552,0.28536,8.820137369,2.55552,0.74536,2.662,6.26,-0.46,6.276878205,8.82552,1.16536,8.902127117,2.55552,0.74536,2.662,6.27,0.42,6.284051241
27/03/2020 16:00,8.42392,0.15156,8.425283295,2.47392,0.72156,2.577,5.95,-0.57,5.977240166,8.43392,1.24156,8.524815411,2.47392,0.72156,2.577,5.96,0.52,5.982641557
27/03/2020 16:30,8.67208,-0.17606,8.673866995,1.76208,0.51394,1.8355,6.91,-0.69,6.944364622,8.70208,1.15394,8.778255741,1.76208,0.51394,1.8355,6.94,0.64,6.969447611
27/03/2020 17:00,8.506,-0.287,8.51084044,1.656,0.483,1.725,6.85,-0.77,6.893141519,8.536,1.213,8.621755332,1.656,0.483,1.725,6.88,0.73,6.918619805
27/03/2020 17:30,8.88864,0.00502,8.888641418,0.90864,0.26502,0.9465,7.98,-0.26,7.984234465,8.92864,0.99502,8.983912124,0.90864,0.26502,0.9465,8.02,0.73,8.053154661
27/03/2020 18:00,8.9584,-0.2863,8.962973739,0.6984,0.2037,0.7275,8.26,-0.49,8.274521134,8.9984,0.6437,9.021394141,0.6984,0.2037,0.7275,8.3,0.44,8.311654468
27/03/2020 18:30,9.2492,-0.4919,9.262271117,0.1992,0.0581,0.2075,9.05,-0.55,9.066697304,9.2992,0.5481,9.315338655,0.1992,0.0581,0.2075,9.1,0.49,9.113182759
27/03/2020 19:00,9.34952,-0.53264,9.364679898,0.29952,0.08736,0.312,9.05,-0.62,9.071212708,9.39952,0.66736,9.423181289,0.29952,0.08736,0.312,9.1,0.58,9.118464783
27/03/2020 19:30,9.6508,-0.5731,9.667801418,0.1608,0.0469,0.1675,9.49,-0.62,9.510231333,9.7008,0.6269,9.721035143,0.1608,0.0469,0.1675,9.54,0.58,9.557614765
27/03/2020 20:00,9.16176,-0.52532,9.176808127,0.46176,0.13468,0.481,8.7,-0.66,8.724998567,9.20176,0.74468,9.231843554,0.46176,0.13468,0.481,8.74,0.61,8.761261325
27/03/2020 20:30,8.88224,-0.58518,8.901495551,0.46224,0.13482,0.4815,8.42,-0.72,8.450727779,8.92224,0.80482,8.958465374,0.46224,0.13482,0.4815,8.46,0.67,8.486489262
27/03/2020 21:00,8.59448,-0.73536,8.62588203,0.32448,0.09464,0.338,8.27,-0.83,8.311546186,8.63448,0.88464,8.679679303,0.32448,0.09464,0.338,8.31,0.79,8.347466682
27/03/2020 21:30,8.25504,-0.67728,8.282776926,0.69504,0.20272,0.724,7.56,-0.88,7.611044606,8.29504,1.07272,8.364114825,0.69504,0.20272,0.724,7.6,0.87,7.649633978
27/03/2020 22:00,7.96848,-0.85086,8.013777901,0.40848,0.11914,0.4255,7.56,-0.97,7.62197481,8.00848,1.04914,8.076908236,0.40848,0.11914,0.4255,7.6,0.93,7.656689885
27/03/2020 22:30,7.53696,-0.88672,7.58894185,0.45696,0.13328,0.476,7.08,-1.02,7.153097231,7.56696,1.11328,7.648416568,0.45696,0.13328,0.476,7.11,0.98,7.177220911
27/03/2020 23:00,7.32776,-0.94982,7.389061148,0.37776,0.11018,0.3935,6.95,-1.06,7.030369834,7.35776,1.12018,7.442542271,0.37776,0.11018,0.3935,6.98,1.01,7.052694521
27/03/2020 23:30,6.86256,-1.01842,6.937716415,0.14256,0.04158,0.1485,6.72,-1.06,6.803087534,6.88256,1.09158,6.968585154,0.14256,0.04158,0.1485,6.74,1.05,6.821297531
28/03/2020 00:00,6.6716,-1.1387,6.768078328,0.1416,0.0413,0.1475,6.53,-1.18,6.635759188,6.6916,1.2113,6.800349862,0.1416,0.0413,0.1475,6.55,1.17,6.653675676
28/03/2020 00:30,6.6716,-1.3587,6.808547,0.1416,0.0413,0.1475,6.53,-1.4,6.678390525,6.6916,1.4313,6.842962096,0.1416,0.0413,0.1475,6.55,1.39,6.695864395
28/03/2020 01:00,6.9216,-1.3587,7.053694936,0.1416,0.0413,0.1475,6.78,-1.4,6.923034017,6.9616,1.4313,7.10721424,0.1416,0.0413,0.1475,6.82,1.39,6.96020833
28/03/2020 01:30,6.98208,-1.49856,7.141086976,0.14208,0.04144,0.148,6.84,-1.54,7.01121958,6.96208,1.56144,7.135029979,0.14208,0.04144,0.148,6.82,1.52,6.987331393
28/03/2020 02:00,6.8316,-1.5587,7.007160927,0.1416,0.0413,0.1475,6.69,-1.6,6.87866993,6.8516,1.6213,7.040812187,0.1416,0.0413,0.1475,6.71,1.58,6.893511442
28/03/2020 02:30,6.8316,-1.5587,7.007160927,0.1416,0.0413,0.1475,6.69,-1.6,6.87866993,6.8516,1.6213,7.040812187,0.1416,0.0413,0.1475,6.71,1.58,6.893511442
28/03/2020 03:00,6.8316,-1.4587,6.985596914,0.1416,0.0413,0.1475,6.69,-1.5,6.856099474,6.8516,1.5313,7.020634035,0.1416,0.0413,0.1475,6.71,1.49,6.873441642
28/03/2020 03:30,6.83208,-0.54856,6.854067055,0.14208,0.04144,0.148,6.69,-0.59,6.715966051,6.79208,2.12144,7.115676946,0.14208,0.04144,0.148,6.65,2.08,6.967704069
28/03/2020 04:00,6.6716,-1.1787,6.774922896,0.1416,0.0413,0.1475,6.53,-1.22,6.642988785,6.6616,1.8713,6.919442048,0.1416,0.0413,0.1475,6.52,1.83,6.771949498
28/03/2020 04:30,6.67208,-1.50856,6.840497409,0.14208,0.04144,0.148,6.53,-1.55,6.711437998,6.66208,1.57144,6.844905668,0.14208,0.04144,0.148,6.52,1.53,6.697111318
28/03/2020 05:00,6.67208,-1.47856,6.833944044,0.14208,0.04144,0.148,6.53,-1.52,6.704573066,6.66208,1.57144,6.844905668,0.14208,0.04144,0.148,6.52,1.53,6.697111318
28/03/2020 05:30,6.67208,-1.27856,6.793479756,0.14208,0.04144,0.148,6.53,-1.32,6.662079255,6.66208,1.34144,6.795790697,0.14208,0.04144,0.148,6.52,1.3,6.648338138
28/03/2020 06:00,6.67256,-1.27842,6.793924834,0.14256,0.04158,0.1485,6.53,-1.32,6.662079255,6.72256,1.34158,6.855118515,0.14256,0.04158,0.1485,6.58,1.3,6.707190172
28/03/2020 06:30,6.85736,-1.27702,6.975253848,0.14736,0.04298,0.1535,6.71,-1.32,6.838603659,6.88736,1.34298,7.017073681,0.14736,0.04298,0.1535,6.74,1.3,6.864226104
28/03/2020 07:00,6.92744,-1.17658,7.026646814,0.21744,0.06342,0.2265,6.71,-1.24,6.823613412,6.95744,1.28342,7.074824256,0.21744,0.06342,0.2265,6.74,1.22,6.849525531
28/03/2020 07:30,7.01416,-0.86212,7.066943568,0.64416,0.18788,0.671,6.37,-1.05,6.455958488,7.04416,1.22788,7.150376172,0.64416,0.18788,0.671,6.4,1.04,6.483949414
28/03/2020 08:00,7.2404,-0.2228,7.243827165,0.9504,0.2772,0.99,6.29,-0.5,6.309841519,7.2604,1.2172,7.361724255,0.9504,0.2772,0.99,6.31,0.94,6.379631651
28/03/2020 08:30,7.32672,-0.33554,7.334399297,1.38672,0.40446,1.4445,5.94,-0.74,5.985916805,7.35672,1.13446,7.443677092,1.38672,0.40446,1.4445,5.97,0.73,6.014465895
28/03/2020 09:00,7.43808,-0.36306,7.446935386,1.49808,0.43694,1.5605,5.94,-0.8,5.993629952,7.46808,1.22694,7.568196658,1.49808,0.43694,1.5605,5.97,0.79,6.022042843
28/03/2020 09:30,7.47024,-0.44118,7.48325634,1.23024,0.35882,1.2815,6.24,-0.8,6.29107304,7.49024,1.14882,7.57782836,1.23024,0.35882,1.2815,6.26,0.79,6.309651337
28/03/2020 10:00,7.79144,-0.76458,7.828864531,0.60144,0.17542,0.6265,7.19,-0.94,7.25118611,7.80144,1.09542,7.877969983,0.60144,0.17542,0.6265,7.2,0.92,7.258539798
28/03/2020 10:30,7.82936,-0.62102,7.853950843,0.81936,0.23898,0.8535,7.01,-0.86,7.062556194,7.85936,1.08898,7.934444974,0.81936,0.23898,0.8535,7.04,0.85,7.09112826
28/03/2020 11:00,8.17904,-0.04028,8.179139185,1.67904,0.48972,1.749,6.5,-0.53,6.521571896,8.20904,1.00972,8.270905162,1.67904,0.48972,1.749,6.53,0.52,6.550671721
28/03/2020 11:30,7.64808,-0.33056,7.655220284,0.95808,0.27944,0.998,6.69,-0.61,6.7177526,7.65808,0.86944,7.707276769,0.95808,0.27944,0.998,6.7,0.59,6.725927445
28/03/2020 12:00,8.0104,0.4947,8.02566111,1.7304,0.5047,1.8025,6.28,-0.01,6.280007962,8.0104,1.5247,8.154214754,1.7304,0.5047,1.8025,6.28,1.02,6.362295183
28/03/2020 12:30,8.03608,-0.03906,8.036174927,1.06608,0.31094,1.1105,6.97,-0.35,6.978782129,8.05608,0.66094,8.083147076,1.06608,0.31094,1.1105,6.99,0.35,6.998757033
28/03/2020 13:00,8.00976,-0.07882,8.010147805,1.40976,0.41118,1.4685,6.6,-0.49,6.618164398,8.02976,0.90118,8.080171474,1.40976,0.41118,1.4685,6.62,0.49,6.638109671
28/03/2020 13:30,7.84136,-0.05502,7.841553025,1.49136,0.43498,1.5535,6.35,-0.49,6.368877452,7.86136,0.92498,7.915590253,1.49136,0.43498,1.5535,6.37,0.49,6.388818357
28/03/2020 14:00,8.13144,-0.54708,8.149822882,1.62144,0.47292,1.689,6.51,-1.02,6.589423344,8.14144,1.48292,8.275391048,1.62144,0.47292,1.689,6.52,1.01,6.597764773
28/03/2020 14:30,8.50064,-1.28148,8.596689561,0.44064,0.12852,0.459,8.06,-1.41,8.182401848,8.52064,1.49852,8.651408452,0.44064,0.12852,0.459,8.08,1.37,8.195321836
28/03/2020 15:00,7.64416,-1.06462,7.71794,1.18416,0.34538,1.2335,6.46,-1.41,6.612087416,7.67416,1.71538,7.863539931,1.18416,0.34538,1.2335,6.49,1.37,6.633023443
28/03/2020 15:30,7.93672,-1.12554,8.016131526,1.14672,0.33446,1.1945,6.79,-1.46,6.945192582,7.96672,1.74446,8.155474741,1.14672,0.33446,1.1945,6.82,1.41,6.964230036
28/03/2020 16:00,8.29192,-1.42694,8.41380384,0.42192,0.12306,0.4395,7.87,-1.55,8.021184451,8.33192,1.63306,8.49045204,0.42192,0.12306,0.4395,7.91,1.51,8.052838009
28/03/2020 16:30,8.10528,-1.20596,8.194504463,0.90528,0.26404,0.943,7.2,-1.47,7.348530465,8.13528,1.69404,8.309786532,0.90528,0.26404,0.943,7.23,1.43,7.370061058
28/03/2020 17:00,8.12784,-1.12938,8.205929701,0.92784,0.27062,0.9665,7.2,-1.4,7.334848328,8.15784,1.63062,8.319211204,0.92784,0.27062,0.9665,7.23,1.36,7.356799576
28/03/2020 17:30,8.53608,-1.13906,8.611743113,0.58608,0.17094,0.6105,7.95,-1.31,8.057207953,8.57608,1.44094,8.696289798,0.58608,0.17094,0.6105,7.99,1.27,8.090302837
28/03/2020 18:00,8.3568,-1.1476,8.43522922,0.5568,0.1624,0.58,7.8,-1.31,7.90924143,8.3968,1.4324,8.518099553,0.5568,0.1624,0.58,7.84,1.27,7.942197429
28/03/2020 18:30,8.4364,-1.2148,8.52341387,0.3264,0.0952,0.34,8.11,-1.31,8.215120206,8.4864,1.3652,8.595507897,0.3264,0.0952,0.34,8.16,1.27,8.258238311
28/03/2020 19:00,8.6044,-0.8508,8.646361084,0.6144,0.1792,0.64,7.99,-1.03,8.056115689,8.6544,1.1692,8.733021699,0.6144,0.1792,0.64,8.04,0.99,8.10072219
28/03/2020 19:30,9.0216,-0.8087,9.057773581,0.3816,0.1113,0.3975,8.64,-0.92,8.688843421,9.0716,0.9813,9.124520604,0.3816,0.1113,0.3975,8.69,0.87,8.733441475
