Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/03/2020 20:00,8.51968,-0.80926,8.558028339,0.37968,0.11074,0.3955,8.14,-0.92,8.191825193,8.56968,0.98074,8.625616862,0.37968,0.11074,0.3955,8.19,0.87,8.236079164
28/03/2020 20:30,8.30184,-0.74988,8.335638392,0.41184,0.12012,0.429,7.89,-0.87,7.93782086,8.35184,0.95012,8.405709928,0.41184,0.12012,0.429,7.94,0.83,7.983263744
28/03/2020 21:00,8.0916,-0.7412,8.125476478,0.4416,0.1288,0.46,7.65,-0.87,7.699311658,8.1116,1.1988,8.199705848,0.4416,0.1288,0.46,7.67,1.07,7.744275305
28/03/2020 21:30,8.0632,-0.9224,8.11578807,0.1632,0.0476,0.17,7.9,-0.97,7.959327861,8.0932,0.9776,8.152029686,0.1632,0.0476,0.17,7.93,0.93,7.984347187
28/03/2020 22:00,7.56928,-0.73896,7.605265387,0.44928,0.13104,0.468,7.12,-0.87,7.172956155,7.59928,0.96104,7.659807726,0.44928,0.13104,0.468,7.15,0.83,7.198013615
28/03/2020 22:30,7.27824,-0.75718,7.317520007,0.55824,0.16282,0.5815,6.72,-0.92,6.782683835,7.30824,1.05282,7.383684842,0.55824,0.16282,0.5815,6.75,0.89,6.808421256
28/03/2020 23:00,7.15064,-1.23148,7.255907621,0.20064,0.05852,0.209,6.95,-1.29,7.068705681,7.18064,1.29852,7.297105248,0.20064,0.05852,0.209,6.98,1.24,7.089287693
28/03/2020 23:30,6.70112,-1.21884,6.811063074,0.14112,0.04116,0.147,6.56,-1.26,6.679910179,6.72112,1.57116,6.902318292,0.14112,0.04116,0.147,6.58,1.53,6.755538469
29/03/2020 00:00,6.4616,-1.3487,6.600853449,0.1416,0.0413,0.1475,6.32,-1.39,6.471050919,6.5016,1.4213,6.655140588,0.1416,0.0413,0.1475,6.36,1.38,6.507995083
29/03/2020 00:30,6.4616,-1.3987,6.611250733,0.1416,0.0413,0.1475,6.32,-1.44,6.481975008,6.5016,1.4713,6.665997769,0.1416,0.0413,0.1475,6.36,1.43,6.518780561
29/03/2020 01:00,6.62112,-1.39884,6.767272966,0.14112,0.04116,0.147,6.48,-1.44,6.638072009,6.65112,1.47116,6.81187999,0.14112,0.04116,0.147,6.51,1.43,6.665208174
29/03/2020 01:30,0.13812,0.03816,0.143294522,0.14112,0.04116,0.147,-0.003,-0.003,0.004242641,0.13812,0.04416,0.145007724,0.14112,0.04116,0.147,-0.003,0.003,0.004242641
29/03/2020 02:00,0.1386,0.0383,0.143794471,0.1416,0.0413,0.1475,-0.003,-0.003,0.004242641,0.1386,0.0443,0.14550756,0.1416,0.0413,0.1475,-0.003,0.003,0.004242641
29/03/2020 02:30,6.77112,-1.39884,6.914102935,0.14112,0.04116,0.147,6.63,-1.44,6.7845781,6.81112,1.47116,6.968189679,0.14112,0.04116,0.147,6.67,1.43,6.821568735
29/03/2020 03:00,6.66112,-1.42884,6.812642909,0.14112,0.04116,0.147,6.52,-1.47,6.683659177,6.67112,1.47116,6.831409357,0.14112,0.04116,0.147,6.53,1.43,6.684743825
29/03/2020 03:30,6.61208,-1.39856,6.758370514,0.14208,0.04144,0.148,6.47,-1.44,6.628310494,6.67208,1.47144,6.832407131,0.14208,0.04144,0.148,6.53,1.43,6.684743825
29/03/2020 04:00,6.54112,-1.39884,6.689021169,0.14112,0.04116,0.147,6.4,-1.44,6.56,6.61112,1.47116,6.772829497,0.14112,0.04116,0.147,6.47,1.43,6.626145184
29/03/2020 04:30,6.54064,-1.35898,6.680329202,0.14064,0.04102,0.1465,6.4,-1.4,6.551335742,6.61064,1.43102,6.763754834,0.14064,0.04102,0.1465,6.47,1.39,6.617627974
29/03/2020 05:00,6.5416,-1.3587,6.681212184,0.1416,0.0413,0.1475,6.4,-1.4,6.551335742,6.5316,1.4313,6.686584947,0.1416,0.0413,0.1475,6.39,1.39,6.539434226
29/03/2020 05:30,6.54112,-1.35884,6.680770689,0.14112,0.04116,0.147,6.4,-1.4,6.551335742,6.53112,1.43116,6.686086105,0.14112,0.04116,0.147,6.39,1.39,6.539434226
29/03/2020 06:00,6.54736,-1.35702,6.686510768,0.14736,0.04298,0.1535,6.4,-1.4,6.551335742,6.58736,1.43298,6.741419988,0.14736,0.04298,0.1535,6.44,1.39,6.588300236
29/03/2020 06:30,6.58528,-1.34596,6.721422543,0.18528,0.05404,0.193,6.4,-1.4,6.551335742,6.62528,1.44404,6.78082492,0.18528,0.05404,0.193,6.44,1.39,6.588300236
29/03/2020 07:00,6.688,-1.406,6.834191979,0.288,0.084,0.3,6.4,-1.49,6.571156671,6.728,1.564,6.907393141,0.288,0.084,0.3,6.44,1.48,6.607874091
29/03/2020 07:30,6.98176,-1.32032,7.105506147,0.58176,0.16968,0.606,6.4,-1.49,6.571156671,7.02176,1.64968,7.212943754,0.58176,0.16968,0.606,6.44,1.48,6.607874091
29/03/2020 08:00,7.16944,-1.20558,7.270095807,0.76944,0.22442,0.8015,6.4,-1.43,6.557812135,7.20944,1.64442,7.394602237,0.76944,0.22442,0.8015,6.44,1.42,6.594694838
29/03/2020 08:30,7.93224,-0.94518,7.988353814,1.66224,0.48482,1.7315,6.27,-1.43,6.431003032,7.95224,1.90482,8.177191465,1.66224,0.48482,1.7315,6.29,1.42,6.448294348
29/03/2020 09:00,7.8596,-1.0522,7.929718595,1.0896,0.3178,1.135,6.77,-1.37,6.907228098,7.8996,1.6678,8.073737486,1.0896,0.3178,1.135,6.81,1.35,6.942521156
29/03/2020 09:30,10.60888,-0.73366,10.63421797,1.11888,0.32634,1.1655,9.49,-1.06,9.549015656,10.63888,1.36634,10.72625996,1.11888,0.32634,1.1655,9.52,1.04,9.576638241
29/03/2020 10:00,10.7256,-0.6367,10.74448148,2.2056,0.6433,2.2975,8.52,-1.28,8.615613733,10.7556,1.9133,10.92445185,2.2056,0.6433,2.2975,8.55,1.27,8.643807032
29/03/2020 10:30,8.35296,-0.88872,8.400104999,1.99296,0.58128,2.076,6.36,-1.47,6.527671867,8.37296,2.04128,8.618194892,1.99296,0.58128,2.076,6.38,1.46,6.544921695
29/03/2020 11:00,7.45928,-0.84646,7.507153432,1.82928,0.53354,1.9055,5.63,-1.38,5.796662833,7.48928,1.90354,7.727404445,1.82928,0.53354,1.9055,5.66,1.37,5.823443998
29/03/2020 11:30,7.8732,-0.7424,7.908124683,2.0832,0.6076,2.17,5.79,-1.35,5.945300665,7.8932,1.9476,8.129929397,2.0832,0.6076,2.17,5.81,1.34,5.962524633
29/03/2020 12:00,8.52856,-0.58042,8.548287726,2.63856,0.76958,2.7485,5.89,-1.35,6.042731171,8.53856,2.10958,8.795301851,2.63856,0.76958,2.7485,5.9,1.34,6.050256193
29/03/2020 12:30,7.77104,-0.62178,7.795875387,2.05104,0.59822,2.1365,5.72,-1.22,5.848657966,7.79104,1.80822,7.99812252,2.05104,0.59822,2.1365,5.74,1.21,5.866148651
29/03/2020 13:00,6.71736,-0.59452,6.743617679,1.52736,0.44548,1.591,5.19,-1.04,5.293174851,6.73736,1.47548,6.897032768,1.52736,0.44548,1.591,5.21,1.03,5.310837975
29/03/2020 13:30,8.25504,-0.44728,8.267148529,2.37504,0.69272,2.474,5.88,-1.14,5.989490796,8.26504,1.82272,8.463639548,2.37504,0.69272,2.474,5.89,1.13,5.99741611
29/03/2020 14:00,7.95832,-0.67674,7.987041646,1.58832,0.46326,1.6545,6.37,-1.14,6.471205452,7.98832,1.59326,8.145657361,1.58832,0.46326,1.6545,6.4,1.13,6.49899223
29/03/2020 14:30,7.20288,-0.50166,7.220328459,1.74288,0.50834,1.8155,5.46,-1.01,5.552630007,7.22288,1.50834,7.378691283,1.74288,0.50834,1.8155,5.48,1,5.570493694
29/03/2020 15:00,8.59792,-0.57894,8.617389387,2.19792,0.64106,2.2895,6.4,-1.22,6.515243664,8.61792,1.84106,8.812380328,2.19792,0.64106,2.2895,6.42,1.2,6.531186722
29/03/2020 15:30,7.27016,-0.93662,7.330244433,1.04016,0.30338,1.0835,6.23,-1.24,6.352204342,7.30016,1.53338,7.459463134,1.04016,0.30338,1.0835,6.26,1.23,6.37969435
29/03/2020 16:00,7.15888,-0.82616,7.206393217,1.41888,0.41384,1.478,5.74,-1.24,5.872410067,7.18888,1.64384,7.374429171,1.41888,0.41384,1.478,5.77,1.23,5.899644057
29/03/2020 16:30,8.1052,-1.0289,8.170244932,0.8952,0.2611,0.9325,7.21,-1.29,7.324493157,8.1352,1.5411,8.279883348,0.8952,0.2611,0.9325,7.24,1.28,7.352278558
29/03/2020 17:00,7.7236,-0.5827,7.745549448,0.8136,0.2373,0.8475,6.91,-0.82,6.95848403,7.7536,1.5173,7.900665304,0.8136,0.2373,0.8475,6.94,1.28,7.057053209
29/03/2020 17:30,8.3396,-1.1172,8.41409912,0.4896,0.1428,0.51,7.85,-1.26,7.950477973,8.3896,1.3528,8.497967757,0.4896,0.1428,0.51,7.9,1.21,7.992127376
29/03/2020 18:00,8.04,-1.19,8.127588818,0.24,0.07,0.25,7.8,-1.26,7.901113846,8.08,1.28,8.180757911,0.24,0.07,0.25,7.84,1.21,7.932824213
29/03/2020 18:30,8.49816,-1.05512,8.563410629,0.18816,0.05488,0.196,8.31,-1.11,8.383805818,8.54816,1.10488,8.619269064,0.18816,0.05488,0.196,8.36,1.05,8.425680981
29/03/2020 19:00,9.22208,-0.94106,9.26997052,0.44208,0.12894,0.4605,8.78,-1.07,8.844959016,9.27208,1.15894,9.344228671,0.44208,0.12894,0.4605,8.83,1.03,8.88987064
29/03/2020 19:30,9.38624,-0.94318,9.433508883,0.60624,0.17682,0.6315,8.78,-1.12,8.851146818,9.43624,1.24682,9.518255378,0.60624,0.17682,0.6315,8.83,1.07,8.894593864
29/03/2020 20:00,8.7068,-0.8726,8.750416961,0.1968,0.0574,0.205,8.51,-0.93,8.560665862,8.7468,0.9474,8.797958684,0.1968,0.0574,0.205,8.55,0.89,8.596196833
29/03/2020 20:30,8.8504,-0.5503,8.867491768,0.6504,0.1897,0.6775,8.2,-0.74,8.233322537,8.9004,0.8897,8.944757473,0.6504,0.1897,0.6775,8.25,0.7,8.279643712
29/03/2020 21:00,9.47456,-0.72492,9.502252165,0.63456,0.18508,0.661,8.84,-0.91,8.886714804,9.51456,1.05508,9.572880747,0.63456,0.18508,0.661,8.88,0.87,8.922516461
29/03/2020 21:30,8.47656,-0.85392,8.519462941,0.70656,0.20608,0.736,7.77,-1.06,7.841970416,8.51656,1.21608,8.602943961,0.70656,0.20608,0.736,7.81,1.01,7.875036508
29/03/2020 22:00,8.06776,-1.19232,8.155389531,0.43776,0.12768,0.456,7.63,-1.32,7.743339073,8.10776,1.39768,8.22734961,0.43776,0.12768,0.456,7.67,1.27,7.774432455
29/03/2020 22:30,7.4616,-0.9187,7.51794415,0.1416,0.0413,0.1475,7.32,-0.96,7.382682439,7.4916,0.9713,7.554303029,0.1416,0.0413,0.1475,7.35,0.93,7.408603107
29/03/2020 23:00,7.46208,-0.77856,7.502585794,0.14208,0.04144,0.148,7.32,-0.82,7.365785769,7.49208,0.97144,7.554797046,0.14208,0.04144,0.148,7.35,0.93,7.408603107
29/03/2020 23:30,7.46208,-0.89856,7.515986163,0.14208,0.04144,0.148,7.32,-0.94,7.3801084,7.49208,0.94144,7.55099808,0.14208,0.04144,0.148,7.35,0.9,7.404897028
30/03/2020 00:00,7.24208,-0.98856,7.309238921,0.14208,0.04144,0.148,7.1,-1.03,7.174322268,7.27208,1.05144,7.347698524,0.14208,0.04144,0.148,7.13,1.01,7.201180459
30/03/2020 00:30,7.1016,-1.0787,7.183057584,0.1416,0.0413,0.1475,6.96,-1.12,7.049538992,7.1316,1.1513,7.223933157,0.1416,0.0413,0.1475,6.99,1.11,7.077584334
30/03/2020 01:00,7.0016,-1.2587,7.113840612,0.1416,0.0413,0.1475,6.86,-1.3,6.982091377,7.0316,1.3213,7.154665069,0.1416,0.0413,0.1475,6.89,1.28,7.007888412
30/03/2020 01:30,7.17208,-1.25856,7.281669094,0.14208,0.04144,0.148,7.03,-1.3,7.149188765,7.19208,1.32144,7.312470061,0.14208,0.04144,0.148,7.05,1.28,7.16525645
30/03/2020 02:00,7.2216,-1.3287,7.342816234,0.1416,0.0413,0.1475,7.08,-1.37,7.211331361,7.2716,1.4013,7.405390486,0.1416,0.0413,0.1475,7.13,1.36,7.258546686
30/03/2020 02:30,7.2916,-1.2887,7.404605206,0.1416,0.0413,0.1475,7.15,-1.33,7.272647386,7.3216,1.3713,7.448912018,0.1416,0.0413,0.1475,7.18,1.33,7.302143521
30/03/2020 03:00,7.29208,-1.24856,7.398197943,0.14208,0.04144,0.148,7.15,-1.29,7.265438734,7.32208,1.32144,7.440366873,0.14208,0.04144,0.148,7.18,1.28,7.293202314
30/03/2020 03:30,7.2916,-1.2487,7.397748458,0.1416,0.0413,0.1475,7.15,-1.29,7.265438734,7.3216,1.3213,7.439869639,0.1416,0.0413,0.1475,7.18,1.28,7.293202314
30/03/2020 04:00,7.2916,-1.2487,7.397748458,0.1416,0.0413,0.1475,7.15,-1.29,7.265438734,7.3216,1.3513,7.44525609,0.1416,0.0413,0.1475,7.18,1.31,7.298527249
30/03/2020 04:30,7.29208,-1.27856,7.403319958,0.14208,0.04144,0.148,7.15,-1.32,7.270825263,7.32208,1.35144,7.445753528,0.14208,0.04144,0.148,7.18,1.31,7.298527249
30/03/2020 05:00,7.3616,-1.2087,7.460168245,0.1416,0.0413,0.1475,7.22,-1.25,7.327407454,7.3916,1.2813,7.501831793,0.1416,0.0413,0.1475,7.25,1.24,7.355277017
30/03/2020 05:30,7.50304,-1.20828,7.599707218,0.14304,0.04172,0.149,7.36,-1.25,7.465393493,7.53304,1.28172,7.641302101,0.14304,0.04172,0.149,7.39,1.24,7.49331035
30/03/2020 06:00,7.83304,-1.10828,7.911055568,0.14304,0.04172,0.149,7.69,-1.15,7.775512845,7.85304,1.18172,7.941454489,0.14304,0.04172,0.149,7.71,1.14,7.793824478
30/03/2020 06:30,8.3616,-0.9887,8.419850489,0.1416,0.0413,0.1475,8.22,-1.03,8.284280295,8.4016,1.0513,8.467119596,0.1416,0.0413,0.1475,8.26,1.01,8.321520294
30/03/2020 07:00,8.58016,-0.90912,8.628188964,0.14016,0.04088,0.146,8.44,-0.95,8.493297357,8.63016,0.97088,8.684599565,0.14016,0.04088,0.146,8.49,0.93,8.540784507
30/03/2020 07:30,8.8968,-0.7526,8.928575306,0.1968,0.0574,0.205,8.7,-0.81,8.737625536,8.9368,0.8474,8.97688593,0.1968,0.0574,0.205,8.74,0.79,8.775631031
30/03/2020 08:00,9.246,-0.492,9.259080948,0.336,0.098,0.35,8.91,-0.59,8.929512865,9.296,0.788,9.329338669,0.336,0.098,0.35,8.96,0.69,8.986528807
30/03/2020 08:30,9.7804,-0.4353,9.790082239,0.5304,0.1547,0.5525,9.25,-0.59,9.268797117,9.8104,0.7147,9.836398947,0.5304,0.1547,0.5525,9.28,0.56,9.296881197
30/03/2020 09:00,10.10864,-0.25998,10.11198261,0.78864,0.23002,0.8215,9.32,-0.49,9.332872012,10.14864,0.68002,10.1713972,0.78864,0.23002,0.8215,9.36,0.45,9.370811064
30/03/2020 09:30,9.82896,-0.13822,9.829931813,1.06896,0.31178,1.1135,8.76,-0.45,8.771550604,9.84896,0.72178,9.87537237,1.06896,0.31178,1.1135,8.78,0.41,8.78956768
30/03/2020 10:00,9.758,-0.086,9.758378964,1.248,0.364,1.3,8.51,-0.45,8.521889462,9.788,0.774,9.818554883,1.248,0.364,1.3,8.54,0.41,8.549836256
30/03/2020 10:30,9.52936,-0.12352,9.530160502,1.11936,0.32648,1.166,8.41,-0.45,8.422030634,9.54936,0.73648,9.577717849,1.11936,0.32648,1.166,8.43,0.41,8.439964455
30/03/2020 11:00,10.00088,-0.13766,10.00182739,0.83088,0.24234,0.8655,9.17,-0.38,9.177870123,10.04088,0.59234,10.05833673,0.83088,0.24234,0.8655,9.21,0.35,9.216647981
30/03/2020 11:30,9.94664,0.22652,9.949218994,0.77664,0.22652,0.809,9.17,0,9.17,9.98664,-0.12348,9.987403356,0.77664,0.22652,0.809,9.21,-0.35,9.216647981
30/03/2020 12:00,10.19608,0.81844,10.22887537,1.60608,0.46844,1.673,8.59,0.35,8.597127427,10.22608,0.11844,10.22676587,1.60608,0.46844,1.673,8.62,-0.35,8.627102642
30/03/2020 12:30,10.31368,1.41274,10.40998701,3.64368,1.06274,3.7955,6.67,0.35,6.679176596,10.34368,0.71274,10.3682069,3.64368,1.06274,3.7955,6.7,-0.35,6.709135563
30/03/2020 13:00,9.88792,0.43106,9.897311486,1.47792,0.43106,1.5395,8.41,0,8.41,9.90792,0.43106,9.917292546,1.47792,0.43106,1.5395,8.43,0,8.43
30/03/2020 13:30,9.9752,0.1611,9.976500802,1.8552,0.5411,1.9325,8.12,-0.38,8.128886763,9.9952,0.8911,10.03484341,1.8552,0.5411,1.9325,8.14,0.35,8.147521095
30/03/2020 14:00,9.678,-0.121,9.678756377,0.888,0.259,0.925,8.79,-0.38,8.798210045,9.718,0.609,9.737063469,0.888,0.259,0.925,8.83,0.35,8.836933857
30/03/2020 14:30,9.65352,-0.09814,9.654018845,0.86352,0.25186,0.8995,8.79,-0.35,8.796965386,9.69352,0.60186,9.71218644,0.86352,0.25186,0.8995,8.83,0.35,8.836933857
30/03/2020 15:00,9.76576,0.00168,9.765760145,1.20576,0.35168,1.256,8.56,-0.35,8.567152386,9.79576,0.35168,9.802070842,1.20576,0.35168,1.256,8.59,0,8.59
30/03/2020 15:30,10.22928,-0.09646,10.22973479,0.86928,0.25354,0.9055,9.36,-0.35,9.366541518,10.26928,0.25354,10.27240937,0.86928,0.25354,0.9055,9.4,0,9.4
30/03/2020 16:00,10.21512,-0.24184,10.21798234,0.64512,0.18816,0.672,9.57,-0.43,9.579655526,10.24512,0.57816,10.2614206,0.64512,0.18816,0.672,9.6,0.39,9.607918609
30/03/2020 16:30,9.35192,-0.28444,9.356244642,0.84192,0.24556,0.877,8.51,-0.53,8.52648814,9.39192,0.72556,9.419904384,0.84192,0.24556,0.877,8.55,0.48,8.563463085
30/03/2020 17:00,9.55752,-0.58364,9.575323713,0.46752,0.13636,0.487,9.09,-0.72,9.118470266,9.59752,0.80636,9.631334622,0.46752,0.13636,0.487,9.13,0.67,9.154550781
30/03/2020 17:30,9.55264,-0.53548,9.567636584,0.63264,0.18452,0.659,8.92,-0.72,8.949011119,9.60264,0.85452,9.640586051,0.63264,0.18452,0.659,8.97,0.67,8.994987493
30/03/2020 18:00,9.41592,-0.60744,9.435493246,0.38592,0.11256,0.402,9.03,-0.72,9.058658841,9.47592,0.78256,9.508178585,0.38592,0.11256,0.402,9.09,0.67,9.114658523
30/03/2020 18:30,10.02952,-0.65014,10.05056981,0.23952,0.06986,0.2495,9.79,-0.72,9.816440292,10.07952,0.73986,10.10663724,0.23952,0.06986,0.2495,9.84,0.67,9.862783583
30/03/2020 19:00,9.55496,-0.73022,9.582822228,0.20496,0.05978,0.2135,9.35,-0.79,9.383314979,9.59496,0.78978,9.627409301,0.20496,0.05978,0.2135,9.39,0.73,9.418333186
30/03/2020 19:30,9.42744,-0.72658,9.455397583,0.21744,0.06342,0.2265,9.21,-0.79,9.243819557,9.47744,0.79342,9.510593265,0.21744,0.06342,0.2265,9.26,0.73,9.28872973
30/03/2020 20:00,9.35704,-0.70628,9.383657549,0.28704,0.08372,0.299,9.07,-0.79,9.104339625,9.40704,0.81372,9.442168279,0.28704,0.08372,0.299,9.12,0.73,9.149169361
30/03/2020 20:30,9.50128,-0.72546,9.52893561,0.22128,0.06454,0.2305,9.28,-0.79,9.313565375,9.55128,0.79454,9.584270627,0.22128,0.06454,0.2305,9.33,0.73,9.358514839
30/03/2020 21:00,9.15504,-0.82978,9.192567228,0.27504,0.08022,0.2865,8.88,-0.91,8.926505475,9.19504,0.94022,9.242985137,0.27504,0.08022,0.2865,8.92,0.86,8.961361504
30/03/2020 21:30,8.78648,-0.74686,8.818164812,0.45648,0.13314,0.4755,8.33,-0.88,8.376353622,8.83648,0.99314,8.892114813,0.45648,0.13314,0.4755,8.38,0.86,8.424013295
30/03/2020 22:00,8.58104,-0.72678,8.611762691,0.25104,0.07322,0.2615,8.33,-0.8,8.368327192,8.63104,0.83322,8.671165265,0.25104,0.07322,0.2615,8.38,0.76,8.414392432
30/03/2020 22:30,8.08616,-0.81862,8.127491756,0.41616,0.12138,0.4335,7.67,-0.94,7.727386363,8.12616,1.02138,8.19009728,0.41616,0.12138,0.4335,7.71,0.9,7.762351448
30/03/2020 23:00,7.89128,-0.56546,7.911513449,0.22128,0.06454,0.2305,7.67,-0.63,7.69583004,7.87128,1.11454,7.949795485,0.22128,0.06454,0.2305,7.65,1.05,7.721722606
30/03/2020 23:30,7.5216,-0.8587,7.570457863,0.1416,0.0413,0.1475,7.38,-0.9,7.434675514,7.5516,0.9013,7.605195872,0.1416,0.0413,0.1475,7.41,0.86,7.459738601
31/03/2020 00:00,7.32208,-0.85856,7.372243946,0.14208,0.04144,0.148,7.18,-0.9,7.236186841,7.34208,0.90144,7.39721115,0.14208,0.04144,0.148,7.2,0.86,7.251179214
31/03/2020 00:30,7.3216,-0.8587,7.371783519,0.1416,0.0413,0.1475,7.18,-0.9,7.236186841,7.3416,0.9013,7.396717667,0.1416,0.0413,0.1475,7.2,0.86,7.251179214
31/03/2020 01:00,7.2216,-0.8387,7.270139218,0.1416,0.0413,0.1475,7.08,-0.88,7.134479659,7.2416,0.8713,7.293828504,0.1416,0.0413,0.1475,7.1,0.83,7.14834946
31/03/2020 01:30,7.2716,-0.9187,7.329404904,0.1416,0.0413,0.1475,7.13,-0.96,7.194338052,7.2916,0.9713,7.356008038,0.1416,0.0413,0.1475,7.15,0.93,7.210228845
31/03/2020 02:00,7.49208,-0.84856,7.53998122,0.14208,0.04144,0.148,7.35,-0.89,7.40368827,7.52208,0.88144,7.57354765,0.14208,0.04144,0.148,7.38,0.84,7.427651042
31/03/2020 02:30,7.3716,-0.9287,7.429870137,0.1416,0.0413,0.1475,7.23,-0.97,7.294778955,7.3916,0.9713,7.455144147,0.1416,0.0413,0.1475,7.25,0.93,7.309404901
31/03/2020 03:00,7.37208,-0.84856,7.420755864,0.14208,0.04144,0.148,7.23,-0.89,7.28457274,7.39208,0.89144,7.445637112,0.14208,0.04144,0.148,7.25,0.85,7.299657526
31/03/2020 03:30,7.44112,-0.84884,7.489378893,0.14112,0.04116,0.147,7.3,-0.89,7.354053304,7.47112,0.89116,7.524081353,0.14112,0.04116,0.147,7.33,0.85,7.379119189
31/03/2020 04:00,7.3416,-0.8487,7.390492693,0.1416,0.0413,0.1475,7.2,-0.89,7.254798412,7.3616,0.8913,7.415360426,0.1416,0.0413,0.1475,7.22,0.85,7.269862447
31/03/2020 04:30,7.3416,-0.9487,7.402642923,0.1416,0.0413,0.1475,7.2,-0.99,7.267743804,7.3616,1.0113,7.430739011,0.1416,0.0413,0.1475,7.22,0.97,7.284867878
31/03/2020 05:00,7.46208,-0.89856,7.515986163,0.14208,0.04144,0.148,7.32,-0.94,7.3801084,7.49208,0.96144,7.553517697,0.14208,0.04144,0.148,7.35,0.92,7.407354454
31/03/2020 05:30,7.59256,-0.89842,7.645529795,0.14256,0.04158,0.1485,7.45,-0.94,7.509067852,7.63256,0.96158,7.69289336,0.14256,0.04158,0.1485,7.49,0.92,7.546290479
31/03/2020 06:00,7.84352,-0.89814,7.894774313,0.14352,0.04186,0.1495,7.7,-0.94,7.75716443,7.87352,0.96186,7.932054705,0.14352,0.04186,0.1495,7.73,0.92,7.784555222
31/03/2020 06:30,8.2816,-0.9687,8.33806202,0.1416,0.0413,0.1475,8.14,-1.01,8.202420374,8.3216,1.0313,8.385261251,0.1416,0.0413,0.1475,8.18,0.99,8.239690528
31/03/2020 07:00,8.4288,-0.9666,8.484042963,0.1488,0.0434,0.155,8.28,-1.01,8.341372789,8.4688,1.0334,8.531617021,0.1488,0.0434,0.155,8.32,0.99,8.378693216
31/03/2020 07:30,10.23872,-0.10454,10.23925368,0.25872,0.07546,0.2695,9.98,-0.18,9.981623115,10.26872,0.85546,10.30429145,0.25872,0.07546,0.2695,10.01,0.78,10.04034362
31/03/2020 08:00,9.41528,-0.26596,9.41903563,0.42528,0.12404,0.443,8.99,-0.39,8.998455423,9.45528,0.52404,9.4697908,0.42528,0.12404,0.443,9.03,0.4,9.038855016
31/03/2020 08:30,9.33784,-0.31688,9.343215121,0.62784,0.18312,0.654,8.71,-0.5,8.724339517,9.37784,0.65312,9.400555771,0.62784,0.18312,0.654,8.75,0.47,8.762613765
31/03/2020 09:00,9.43296,-0.05872,9.433142764,1.51296,0.44128,1.576,7.92,-0.5,7.935767134,9.45296,0.87128,9.493028052,1.51296,0.44128,1.576,7.94,0.43,7.951635052
31/03/2020 09:30,9.31104,-0.09428,9.311517309,1.39104,0.40572,1.449,7.92,-0.5,7.935767134,9.33104,0.83572,9.368390225,1.39104,0.40572,1.449,7.94,0.43,7.951635052
31/03/2020 10:00,9.35904,0.32472,9.364671527,2.51904,0.73472,2.624,6.84,-0.41,6.852276994,9.37904,1.11472,9.445051191,2.51904,0.73472,2.624,6.86,0.38,6.87051672
31/03/2020 10:30,9.16288,0.08834,9.163305836,1.50288,0.43834,1.5655,7.66,-0.35,7.667991914,9.17288,0.81834,9.209310932,1.50288,0.43834,1.5655,7.67,0.38,7.679407529
31/03/2020 11:00,9.37664,0.64652,9.398902372,2.21664,0.64652,2.309,7.16,0,7.16,9.39664,0.64652,9.4188551,2.21664,0.64652,2.309,7.18,0,7.18
31/03/2020 11:30,9.2104,0.6972,9.236750294,2.3904,0.6972,2.49,6.82,0,6.82,9.2304,0.6972,9.256693362,2.3904,0.6972,2.49,6.84,0,6.84
31/03/2020 12:00,9.41776,1.36018,9.515476501,3.01776,0.88018,3.1435,6.4,0.48,6.417974758,9.42776,0.46018,9.438984281,3.01776,0.88018,3.1435,6.41,-0.42,6.423745014
31/03/2020 12:30,9.72208,0.96894,9.770244841,3.32208,0.96894,3.4605,6.4,0,6.4,9.73208,0.61894,9.751741785,3.32208,0.96894,3.4605,6.41,-0.35,6.419548271
31/03/2020 13:00,9.4956,0.4683,9.507140698,1.6056,0.4683,1.6725,7.89,0,7.89,9.5056,0.4683,9.517128572,1.6056,0.4683,1.6725,7.9,0,7.9
31/03/2020 13:30,9.45512,0.86316,9.494437287,1.72512,0.50316,1.797,7.73,0.36,7.738378383,9.47512,0.13316,9.476055646,1.72512,0.50316,1.797,7.75,-0.37,7.758827231
31/03/2020 14:00,9.3536,1.1223,9.420689478,2.6136,0.7623,2.7225,6.74,0.36,6.749607396,9.3736,0.3923,9.381805596,2.6136,0.7623,2.7225,6.76,-0.37,6.770118167
31/03/2020 14:30,9.2884,1.0212,9.344368571,1.9584,0.5712,2.04,7.33,0.45,7.343800106,9.2984,0.1012,9.298950693,1.9584,0.5712,2.04,7.34,-0.47,7.355032291
31/03/2020 15:00,9.2172,0.7846,9.25053366,1.1472,0.3346,1.195,8.07,0.45,8.082536731,9.2372,-0.0754,9.237507727,1.1472,0.3346,1.195,8.09,-0.41,8.100382707
31/03/2020 15:30,9.20064,0.84352,9.239226288,1.52064,0.44352,1.584,7.68,0.4,7.690409612,9.22064,0.06352,9.220858789,1.52064,0.44352,1.584,7.7,-0.38,7.709370921
31/03/2020 16:00,9.35672,0.76946,9.388305377,1.26672,0.36946,1.3195,8.09,0.4,8.099882715,9.38672,-0.01054,9.386725917,1.26672,0.36946,1.3195,8.12,-0.38,8.128886763
31/03/2020 16:30,9.50648,0.29064,9.510921806,0.99648,0.29064,1.038,8.51,0,8.51,9.53648,0.29064,9.540907839,0.99648,0.29064,1.038,8.54,0,8.54
31/03/2020 17:00,9.4436,-0.0877,9.444007214,0.9336,0.2723,0.9725,8.51,-0.36,8.517611167,9.4736,0.3823,9.481310577,0.9336,0.2723,0.9725,8.54,0.11,8.540708402
31/03/2020 17:30,9.52584,-0.19288,9.527792525,0.67584,0.19712,0.704,8.85,-0.39,8.858589052,9.56584,0.56712,9.58263638,0.67584,0.19712,0.704,8.89,0.37,8.897696331
31/03/2020 18:00,9.43392,-0.38594,9.441811068,0.73392,0.21406,0.7645,8.7,-0.6,8.720665112,9.48392,0.75406,9.51385017,0.73392,0.21406,0.7645,8.75,0.54,8.766647022
31/03/2020 18:30,9.52096,-0.63722,9.542260144,0.42096,0.12278,0.4385,9.1,-0.76,9.131681116,9.57096,0.82278,9.606260576,0.42096,0.12278,0.4385,9.15,0.7,9.176736893
31/03/2020 19:00,9.52248,-0.73636,9.550908407,0.25248,0.07364,0.263,9.27,-0.81,9.305321058,9.57248,0.82364,9.607848677,0.25248,0.07364,0.263,9.32,0.75,9.350128341
31/03/2020 19:30,9.21744,-0.67658,9.242237859,0.45744,0.13342,0.4765,8.76,-0.81,8.797368925,9.26744,0.88342,9.309450846,0.45744,0.13342,0.4765,8.81,0.75,8.841866319
31/03/2020 20:00,9.08824,-0.66968,9.112879764,0.61824,0.18032,0.644,8.47,-0.85,8.512543686,9.13824,0.98032,9.190672315,0.61824,0.18032,0.644,8.52,0.8,8.557476263
31/03/2020 20:30,9.2992,-0.6244,9.320139269,0.4992,0.1456,0.52,8.8,-0.77,8.833623266,9.3492,0.8756,9.390112672,0.4992,0.1456,0.52,8.85,0.73,8.880056306
31/03/2020 21:00,9.1388,-0.6566,9.162357175,0.3888,0.1134,0.405,8.75,-0.77,8.783814661,9.1788,0.8434,9.217466734,0.3888,0.1134,0.405,8.79,0.73,8.820260767
31/03/2020 21:30,9.08744,-0.63408,9.109534741,0.15744,0.04592,0.164,8.93,-0.68,8.955852835,9.12744,0.67592,9.152432944,0.15744,0.04592,0.164,8.97,0.63,8.99209653
31/03/2020 22:00,8.43064,-0.52898,8.447219107,0.38064,0.11102,0.3965,8.05,-0.64,8.075400919,8.44064,1.16102,8.520115671,0.38064,0.11102,0.3965,8.06,1.05,8.12810556
31/03/2020 22:30,7.93248,-0.69136,7.962550948,0.61248,0.17864,0.638,7.32,-0.87,7.371519518,7.96248,1.00864,8.026110042,0.61248,0.17864,0.638,7.35,0.83,7.396715487
31/03/2020 23:00,7.87072,-0.86854,7.91849702,0.21072,0.06146,0.2195,7.66,-0.93,7.716249089,7.90072,0.94146,7.956615075,0.21072,0.06146,0.2195,7.69,0.88,7.740187336
31/03/2020 23:30,7.60584,-0.56538,7.626824808,0.49584,0.14462,0.5165,7.11,-0.71,7.145362132,7.63584,0.88462,7.686911282,0.49584,0.14462,0.5165,7.14,0.74,7.178244911
01/04/2020 00:00,7.41168,-0.16576,7.413533355,0.63168,0.18424,0.658,6.78,-0.35,6.789027913,7.45168,0.53424,7.470806329,0.63168,0.18424,0.658,6.82,0.35,6.828975033
01/04/2020 00:30,7.35448,-0.16786,7.356395384,0.62448,0.18214,0.6505,6.73,-0.35,6.739094895,7.44448,0.53214,7.463474757,0.62448,0.18214,0.6505,6.82,0.35,6.828975033
01/04/2020 01:00,7.34904,-0.29778,7.355070486,0.17904,0.05222,0.1865,7.17,-0.35,7.178537455,7.37904,0.40222,7.389994063,0.17904,0.05222,0.1865,7.2,0.35,7.208501925
01/04/2020 01:30,7.9808,-0.3031,7.98655359,0.1608,0.0469,0.1675,7.82,-0.35,7.827828562,8.0108,0.3969,8.0206263,0.1608,0.0469,0.1675,7.85,0.35,7.857798674
01/04/2020 02:00,7.65552,-0.26964,7.66026711,0.27552,0.08036,0.287,7.38,-0.35,7.388294797,7.69552,0.43036,7.707544213,0.27552,0.08036,0.287,7.42,0.35,7.42825013
01/04/2020 02:30,7.73728,-0.35246,7.745303729,0.19728,0.05754,0.2055,7.54,-0.41,7.551138987,7.76728,0.45754,7.780744274,0.19728,0.05754,0.2055,7.57,0.4,7.580560665
01/04/2020 03:00,7.23936,-0.20852,7.242362446,0.51936,0.15148,0.541,6.72,-0.36,6.729635949,7.26936,0.51148,7.287331926,0.51936,0.15148,0.541,6.75,0.36,6.759593183
01/04/2020 03:30,7.166,-0.3095,7.172680548,0.276,0.0805,0.2875,6.89,-0.39,6.901028909,7.196,0.4405,7.209469901,0.276,0.0805,0.2875,6.92,0.36,6.929357835
01/04/2020 04:00,7.21688,-0.33466,7.224635233,0.32688,0.09534,0.3405,6.89,-0.43,6.903404957,7.24688,0.50534,7.264477837,0.32688,0.09534,0.3405,6.92,0.41,6.932135313
01/04/2020 04:30,7.78256,-0.35842,7.790809011,0.14256,0.04158,0.1485,7.64,-0.4,7.650464038,7.81256,0.43158,7.824471551,0.14256,0.04158,0.1485,7.67,0.39,7.679908854
01/04/2020 05:00,7.32936,-0.32352,7.336496657,0.15936,0.04648,0.166,7.17,-0.37,7.179540375,7.35936,0.43648,7.372292344,0.15936,0.04648,0.166,7.2,0.39,7.210554764
01/04/2020 05:30,7.8416,-0.3287,7.848486112,0.1416,0.0413,0.1475,7.7,-0.37,7.708884485,7.8716,0.4013,7.881822648,0.1416,0.0413,0.1475,7.73,0.36,7.738378383
01/04/2020 06:00,7.60096,-0.29972,7.606866963,0.24096,0.07028,0.251,7.36,-0.37,7.369294403,7.63096,0.43028,7.643081277,0.24096,0.07028,0.251,7.39,0.36,7.39876341
01/04/2020 06:30,8.566,-0.272,8.57031738,0.336,0.098,0.35,8.23,-0.37,8.238312934,8.606,0.458,8.618178462,0.336,0.098,0.35,8.27,0.36,8.277831842
01/04/2020 07:00,8.82112,-0.49884,8.835213602,0.14112,0.04116,0.147,8.68,-0.54,8.696781014,8.86112,0.58116,8.880157352,0.14112,0.04116,0.147,8.72,0.54,8.736704184
01/04/2020 07:30,8.72688,0.22034,8.729661176,0.68688,0.20034,0.7155,8.04,0.02,8.040024876,8.74688,1.05034,8.809717581,0.68688,0.20034,0.7155,8.06,0.85,8.10469617
01/04/2020 08:00,9.51552,0.09786,9.516023195,0.33552,0.09786,0.3495,9.18,0,9.18,9.56552,0.09786,9.566020565,0.33552,0.09786,0.3495,9.23,0,9.23
01/04/2020 08:30,9.34432,0.24626,9.347564402,0.84432,0.24626,0.8795,8.5,0,8.5,9.38432,-0.10374,9.384893385,0.84432,0.24626,0.8795,8.54,-0.35,8.547169122
01/04/2020 09:00,9.444,-0.158,9.445321593,0.864,0.252,0.9,8.58,-0.41,8.589790451,9.494,0.612,9.513704851,0.864,0.252,0.9,8.63,0.36,8.637505427
01/04/2020 09:30,9.57816,-0.62262,9.598375105,0.36816,0.10738,0.3835,9.21,-0.73,9.238885214,9.61816,0.81738,9.652829215,0.36816,0.10738,0.3835,9.25,0.71,9.277208632
01/04/2020 10:00,9.39344,-0.11858,9.39418843,0.79344,0.23142,0.8265,8.6,-0.35,8.607119146,9.42344,0.23142,9.426281168,0.79344,0.23142,0.8265,8.63,0,8.63
01/04/2020 10:30,9.38264,-0.06048,9.382834923,0.99264,0.28952,1.034,8.39,-0.35,8.397297184,9.41264,0.28952,9.417091568,0.99264,0.28952,1.034,8.42,0,8.42
01/04/2020 11:00,9.91608,-0.09156,9.9165027,0.88608,0.25844,0.923,9.03,-0.35,9.0367804,9.94608,0.60844,9.96467293,0.88608,0.25844,0.923,9.06,0.35,9.066757965
01/04/2020 11:30,9.57024,-0.04868,9.570363807,1.17024,0.34132,1.219,8.4,-0.39,8.409048698,9.61024,0.69132,9.635073233,1.17024,0.34132,1.219,8.44,0.35,8.447253992
01/04/2020 12:00,9.59624,0.17682,9.597868901,1.80624,0.52682,1.8815,7.79,-0.35,7.79785868,9.62624,0.52682,9.640644991,1.80624,0.52682,1.8815,7.82,0,7.82
01/04/2020 12:30,9.71096,0.03528,9.711024086,1.32096,0.38528,1.376,8.39,-0.35,8.397297184,9.74096,0.38528,9.748576429,1.32096,0.38528,1.376,8.42,0,8.42
01/04/2020 13:00,9.96304,-0.08078,9.963367475,0.92304,0.26922,0.9615,9.04,-0.35,9.046772905,10.00304,0.61922,10.02218752,0.92304,0.26922,0.9615,9.08,0.35,9.086743091
01/04/2020 13:30,9.69168,-0.09326,9.692128695,1.05168,0.30674,1.0955,8.64,-0.4,8.649254303,9.72168,0.68674,9.745905492,1.05168,0.30674,1.0955,8.67,0.38,8.678323571
01/04/2020 14:00,9.65288,-0.15416,9.654110917,0.84288,0.24584,0.878,8.81,-0.4,8.819075915,9.69288,0.59584,9.711176448,0.84288,0.24584,0.878,8.85,0.35,8.8569182
01/04/2020 14:30,9.44992,-0.05294,9.450068288,1.18992,0.34706,1.2395,8.26,-0.4,8.269679558,9.48992,0.69706,9.515486023,1.18992,0.34706,1.2395,8.3,0.35,8.30737624
01/04/2020 15:00,9.41144,0.02542,9.411474329,1.32144,0.38542,1.3765,8.09,-0.36,8.098005927,9.45144,0.73542,9.480008473,1.32144,0.38542,1.3765,8.13,0.35,8.137530338
01/04/2020 15:30,9.28376,-0.01182,9.283767525,1.19376,0.34818,1.2435,8.09,-0.36,8.098005927,9.26376,0.69818,9.290032543,1.19376,0.34818,1.2435,8.07,0.35,8.077586273
01/04/2020 16:00,9.2144,-0.2008,9.216587655,0.8544,0.2492,0.89,8.36,-0.45,8.372102484,9.2444,0.7092,9.271563838,0.8544,0.2492,0.89,8.39,0.46,8.402600788
01/04/2020 16:30,9.18352,-0.23564,9.186542647,1.04352,0.30436,1.087,8.14,-0.54,8.157891885,9.22352,0.79436,9.257663258,1.04352,0.30436,1.087,8.18,0.49,8.194662897
01/04/2020 17:00,9.57856,-0.29292,9.583037817,1.01856,0.29708,1.061,8.56,-0.59,8.580308852,9.61856,0.83708,9.654915815,1.01856,0.29708,1.061,8.6,0.54,8.616936811
01/04/2020 17:30,9.80776,-0.40982,9.816318488,0.61776,0.18018,0.6435,9.19,-0.59,9.208919589,9.85776,0.72018,9.884032145,0.61776,0.18018,0.6435,9.24,0.54,9.255765771
01/04/2020 18:00,9.74056,-0.48942,9.752847843,0.55056,0.16058,0.5735,9.19,-0.65,9.212958265,9.79056,0.76058,9.820058404,0.55056,0.16058,0.5735,9.24,0.6,9.259460027
01/04/2020 18:30,9.73128,-0.64046,9.752333026,0.34128,0.09954,0.3555,9.39,-0.74,9.419113546,9.79128,0.78954,9.823061511,0.34128,0.09954,0.3555,9.45,0.69,9.475156991
01/04/2020 19:00,9.28576,-0.71582,9.313309672,0.42576,0.12418,0.4435,8.86,-0.84,8.899730333,9.33576,0.92418,9.381392405,0.42576,0.12418,0.4435,8.91,0.8,8.94584261
01/04/2020 19:30,9.77792,-0.79394,9.81009991,0.15792,0.04606,0.1645,9.62,-0.84,9.656603958,9.81792,0.84606,9.854307213,0.15792,0.04606,0.1645,9.66,0.8,9.693069689
01/04/2020 20:00,9.5876,-0.7182,9.614462283,0.4176,0.1218,0.435,9.17,-0.84,9.208392911,9.6476,0.8818,9.687814872,0.4176,0.1218,0.435,9.23,0.76,9.261236419
01/04/2020 20:30,9.4724,-0.6968,9.497994104,0.4224,0.1232,0.44,9.05,-0.82,9.087073236,9.5224,0.8832,9.56327057,0.4224,0.1232,0.44,9.1,0.76,9.131681116
01/04/2020 21:00,9.6028,-0.5621,9.619237197,0.2328,0.0679,0.2425,9.37,-0.63,9.391155413,9.6428,0.6379,9.663876461,0.2328,0.0679,0.2425,9.41,0.57,9.427247743
01/04/2020 21:30,8.9764,-0.4648,8.988425669,0.5664,0.1652,0.59,8.41,-0.63,8.433563897,9.0164,0.7652,9.048812077,0.5664,0.1652,0.59,8.45,0.6,8.471274993
01/04/2020 22:00,8.61112,-0.60634,8.632440898,0.32112,0.09366,0.3345,8.29,-0.7,8.319501187,8.63112,0.97366,8.685864738,0.32112,0.09366,0.3345,8.31,0.88,8.356464563
01/04/2020 22:30,8.23776,-0.85232,8.281735277,0.19776,0.05768,0.206,8.04,-0.91,8.091334871,8.26776,0.93768,8.320763138,0.19776,0.05768,0.206,8.07,0.88,8.117838382
01/04/2020 23:00,8.184,-0.898,8.2331197,0.144,0.042,0.15,8.04,-0.94,8.09476374,8.214,0.952,8.268984218,0.144,0.042,0.15,8.07,0.91,8.121145239
01/04/2020 23:30,7.8376,-0.2732,7.842360104,0.2976,0.0868,0.31,7.54,-0.36,7.548589272,7.8676,0.4768,7.882034509,0.2976,0.0868,0.31,7.57,0.39,7.580039578
02/04/2020 00:00,8.11792,-0.31394,8.123988149,0.15792,0.04606,0.1645,7.96,-0.36,7.968136545,8.14792,0.39606,8.157540306,0.15792,0.04606,0.1645,7.99,0.35,7.997662158
02/04/2020 00:30,7.36248,-0.16386,7.364303216,0.67248,0.19614,0.7005,6.69,-0.36,6.699679097,7.39248,0.54614,7.412626353,0.67248,0.19614,0.7005,6.72,0.35,6.72910841
02/04/2020 01:00,7.45952,-0.28514,7.464967746,0.35952,0.10486,0.3745,7.1,-0.39,7.1107032,7.48952,0.49486,7.505850801,0.35952,0.10486,0.3745,7.13,0.39,7.140658233
02/04/2020 01:30,7.56776,-0.26732,7.572479871,0.31776,0.09268,0.331,7.25,-0.36,7.258932428,7.59776,0.44268,7.610645347,0.31776,0.09268,0.331,7.28,0.35,7.288408605
02/04/2020 02:00,7.47944,-0.29058,7.485082461,0.40944,0.11942,0.4265,7.07,-0.41,7.081878282,7.50944,0.53942,7.52878895,0.40944,0.11942,0.4265,7.1,0.42,7.112411687
02/04/2020 02:30,7.2856,-0.4792,7.301342342,0.3456,0.1008,0.36,6.94,-0.58,6.964194139,7.3256,0.6708,7.356248229,0.3456,0.1008,0.36,6.98,0.57,7.003234967
02/04/2020 03:00,7.23224,-0.43268,7.245171316,0.40224,0.11732,0.419,6.83,-0.55,6.852109164,7.26224,0.65732,7.291927002,0.40224,0.11732,0.419,6.86,0.54,6.881220822
02/04/2020 03:30,7.73408,-0.50506,7.750553467,0.15408,0.04494,0.1605,7.58,-0.55,7.599927631,7.76408,0.58494,7.786083293,0.15408,0.04494,0.1605,7.61,0.54,7.629134944
02/04/2020 04:00,7.47712,-0.54834,7.497199494,0.17712,0.05166,0.1845,7.3,-0.6,7.324616031,7.50712,0.64166,7.534492568,0.17712,0.05166,0.1845,7.33,0.59,7.353706548
02/04/2020 04:30,7.5688,-0.5216,7.586751611,0.2688,0.0784,0.28,7.3,-0.6,7.324616031,7.5988,0.6684,7.628140009,0.2688,0.0784,0.28,7.33,0.59,7.353706548
02/04/2020 05:00,7.29616,-0.59612,7.320471966,0.35616,0.10388,0.371,6.94,-0.7,6.975213258,7.32616,0.79388,7.369047822,0.35616,0.10388,0.371,6.97,0.69,7.004070245
02/04/2020 05:30,7.52344,-0.69608,7.555572566,0.25344,0.07392,0.264,7.27,-0.77,7.310663445,7.56344,0.83392,7.609273763,0.25344,0.07392,0.264,7.31,0.76,7.349401336
02/04/2020 06:00,7.94352,-0.82814,7.986571595,0.14352,0.04186,0.1495,7.8,-0.87,7.848369257,7.97352,0.93186,8.027788254,0.14352,0.04186,0.1495,7.83,0.89,7.880418771
02/04/2020 06:30,8.4252,-0.9689,8.480728875,0.1752,0.0511,0.1825,8.25,-1.02,8.312815408,8.4552,1.0211,8.516633857,0.1752,0.0511,0.1825,8.28,0.97,8.336624017
02/04/2020 07:00,8.14768,-0.54526,8.165904595,0.42768,0.12474,0.4455,7.72,-0.67,7.749019293,8.18768,0.75474,8.222392368,0.42768,0.12474,0.4455,7.76,0.63,7.785531453
02/04/2020 07:30,8.67936,-0.30352,8.684665474,0.63936,0.18648,0.666,8.04,-0.49,8.054917753,8.70936,0.62648,8.731862848,0.63936,0.18648,0.666,8.07,0.44,8.081986142
02/04/2020 08:00,9.14768,-0.24276,9.1509006,0.84768,0.24724,0.883,8.3,-0.49,8.314451275,9.17768,0.68724,9.20337487,0.84768,0.24724,0.883,8.33,0.44,8.341612554
02/04/2020 08:30,9.28632,0.00476,9.28632122,1.21632,0.35476,1.267,8.07,-0.35,8.077586273,9.31632,0.35476,9.32307208,1.21632,0.35476,1.267,8.1,0,8.1
02/04/2020 09:00,9.49064,0.37352,9.497987408,1.28064,0.37352,1.334,8.21,0,8.21,9.53064,0.37352,9.537956595,1.28064,0.37352,1.334,8.25,0,8.25
02/04/2020 09:30,10.0496,-0.0697,10.0498417,1.7496,0.5103,1.8225,8.3,-0.58,8.320240381,10.0696,1.0803,10.12738329,1.7496,0.5103,1.8225,8.32,0.57,8.339502383
02/04/2020 10:00,10.26968,-0.41676,10.27813291,0.55968,0.16324,0.583,9.71,-0.58,9.727306924,10.30968,0.69324,10.33296102,0.55968,0.16324,0.583,9.75,0.53,9.764394502
02/04/2020 10:30,9.89752,-0.32114,9.902728566,0.88752,0.25886,0.9245,9.01,-0.58,9.028648847,9.92752,0.78886,9.958812853,0.88752,0.25886,0.9245,9.04,0.53,9.055523176
02/04/2020 11:00,9.91304,-0.14828,9.91414893,1.10304,0.32172,1.149,8.81,-0.47,8.822527982,9.95304,0.74172,9.980638947,1.10304,0.32172,1.149,8.85,0.42,8.859960497
02/04/2020 11:30,9.50656,0.59108,9.524917774,1.54656,0.45108,1.611,7.96,0.14,7.961231061,9.49656,1.39108,9.597903698,1.54656,0.45108,1.611,7.95,0.94,8.005379441
02/04/2020 12:00,9.86184,0.78512,9.893043091,1.49184,0.43512,1.554,8.37,0.35,8.377314606,9.90184,0.07512,9.902124944,1.49184,0.43512,1.554,8.41,-0.36,8.417701587
02/04/2020 12:30,9.8572,-0.0854,9.857569934,0.9072,0.2646,0.945,8.95,-0.35,8.956840961,9.8972,0.2646,9.900736387,0.9072,0.2646,0.945,8.99,0,8.99
02/04/2020 13:00,9.71256,0.12908,9.713417699,1.64256,0.47908,1.711,8.07,-0.35,8.077586273,9.74256,0.82908,9.777773213,1.64256,0.47908,1.711,8.1,0.35,8.107558202
02/04/2020 13:30,9.96104,-0.24928,9.96415869,0.55104,0.16072,0.574,9.41,-0.41,9.418927752,10.00104,0.51072,10.0140719,0.55104,0.16072,0.574,9.45,0.35,9.45647926
02/04/2020 14:00,10.26864,0.30002,10.27302192,1.02864,0.30002,1.0715,9.24,0,9.24,10.29864,0.30002,10.30300916,1.02864,0.30002,1.0715,9.27,0,9.27
02/04/2020 14:30,9.9404,0.1522,9.941565118,1.3104,0.3822,1.365,8.63,-0.23,8.633064346,9.9704,0.5322,9.984593782,1.3104,0.3822,1.365,8.66,0.15,8.661298979
02/04/2020 15:00,9.30808,4.21444,10.21772273,1.79808,0.52444,1.873,7.51,3.69,8.367568345,9.32808,5.57444,10.86680532,1.79808,0.52444,1.873,7.53,5.05,9.066609068
02/04/2020 15:30,9.13336,1.23598,9.216610627,2.76336,0.80598,2.8785,6.37,0.43,6.384496848,9.15336,0.31598,9.158812295,2.76336,0.80598,2.8785,6.39,-0.49,6.40875963
02/04/2020 16:00,8.902,0.3885,8.910473402,2.532,0.7385,2.6375,6.37,-0.35,6.379608138,8.922,1.0885,8.988154218,2.532,0.7385,2.6375,6.39,0.35,6.399578111
02/04/2020 16:30,8.76088,0.34734,8.767762739,2.39088,0.69734,2.4905,6.37,-0.35,6.379608138,8.78088,1.04734,8.843120187,2.39088,0.69734,2.4905,6.39,0.35,6.399578111
02/04/2020 17:00,8.78112,0.33366,8.787456825,2.72112,0.79366,2.8345,6.06,-0.46,6.077433669,8.80112,1.22366,8.885778359,2.72112,0.79366,2.8345,6.08,0.43,6.095186626
02/04/2020 17:30,9.05344,5.26892,10.47503192,2.29344,0.66892,2.389,6.76,4.6,8.176649681,9.06344,6.78892,11.32410612,2.29344,0.66892,2.389,6.77,6.12,9.126187594
02/04/2020 18:00,8.89624,0.20932,8.898702209,1.98624,0.57932,2.069,6.91,-0.37,6.919898843,8.93624,0.92932,8.984432147,1.98624,0.57932,2.069,6.95,0.35,6.958807369
02/04/2020 18:30,8.78984,-0.02588,8.789878099,1.17984,0.34412,1.229,7.61,-0.37,7.618989434,8.82984,0.69412,8.857080614,1.17984,0.34412,1.229,7.65,0.35,7.65800235
02/04/2020 19:00,8.84952,-0.09014,8.849979065,0.95952,0.27986,0.9995,7.89,-0.37,7.898670774,8.88952,0.62986,8.911806183,0.95952,0.27986,0.9995,7.93,0.35,7.937720076
02/04/2020 19:30,8.8464,-0.1873,8.848382578,0.6264,0.1827,0.6525,8.22,-0.37,8.228323037,8.8964,0.5327,8.912334276,0.6264,0.1827,0.6525,8.27,0.35,8.277402974
02/04/2020 20:00,8.83312,-0.52534,8.848728217,0.39312,0.11466,0.4095,8.44,-0.64,8.464230621,8.88312,0.70466,8.911025006,0.39312,0.11466,0.4095,8.49,0.59,8.510475897
02/04/2020 20:30,9.30624,-0.56568,9.323416584,0.42624,0.12432,0.444,8.88,-0.69,8.90676709,9.34624,0.77432,9.378260692,0.42624,0.12432,0.444,8.92,0.65,8.94365138
02/04/2020 21:00,8.98336,-0.88652,9.026996987,0.18336,0.05348,0.191,8.8,-0.94,8.850062147,9.02336,0.94348,9.07255092,0.18336,0.05348,0.191,8.84,0.89,8.884689077
02/04/2020 21:30,8.71688,-0.84466,8.757707888,0.32688,0.09534,0.3405,8.39,-0.94,8.442493707,8.75688,0.96534,8.809927846,0.32688,0.09534,0.3405,8.43,0.87,8.474774333
02/04/2020 22:00,8.35992,-0.61294,8.382359921,0.22992,0.06706,0.2395,8.13,-0.68,8.158388321,8.37992,1.16706,8.46079714,0.22992,0.06706,0.2395,8.15,1.1,8.223898102
02/04/2020 22:30,7.834,-0.903,7.885871226,0.264,0.077,0.275,7.57,-0.98,7.633171032,7.874,1.017,7.939405834,0.264,0.077,0.275,7.61,0.94,7.667835418
02/04/2020 23:00,7.80552,-0.58464,7.827384391,0.15552,0.04536,0.162,7.65,-0.63,7.675897342,7.82552,1.09536,7.901808451,0.15552,0.04536,0.162,7.67,1.05,7.741537315
02/04/2020 23:30,7.24128,-0.59046,7.265313417,0.34128,0.09954,0.3555,6.9,-0.69,6.934414179,7.29128,0.77954,7.332833467,0.34128,0.09954,0.3555,6.95,0.68,6.983186952
03/04/2020 00:00,6.99048,-0.52736,7.010343729,0.66048,0.19264,0.688,6.33,-0.72,6.370816274,7.03048,0.90264,7.088187921,0.66048,0.19264,0.688,6.37,0.71,6.409446154
03/04/2020 00:30,7.30944,-0.61808,7.335525612,0.34944,0.10192,0.364,6.96,-0.72,6.997142274,7.33944,0.81192,7.384212456,0.34944,0.10192,0.364,6.99,0.71,7.025966126
03/04/2020 01:00,7.21696,-0.67422,7.248384941,0.15696,0.04578,0.1635,7.06,-0.72,7.096618913,7.24696,0.75578,7.286263284,0.15696,0.04578,0.1635,7.09,0.71,7.125461389
03/04/2020 01:30,6.92688,-0.64716,6.957045537,0.38688,0.11284,0.403,6.54,-0.76,6.584010936,6.94688,0.85284,6.999034062,0.38688,0.11284,0.403,6.56,0.74,6.601605865
03/04/2020 02:00,7.26984,-0.61088,7.295460781,0.33984,0.09912,0.354,6.93,-0.71,6.966275906,7.29984,0.78912,7.342368446,0.33984,0.09912,0.354,6.96,0.69,6.994118958
03/04/2020 02:30,7.03896,-0.59072,7.063703561,0.40896,0.11928,0.426,6.63,-0.71,6.667908218,7.06896,0.80928,7.115133843,0.40896,0.11928,0.426,6.66,0.69,6.69564784
03/04/2020 03:00,7.09704,-0.62628,7.124619527,0.28704,0.08372,0.299,6.81,-0.71,6.846911713,7.12704,0.74372,7.165739222,0.28704,0.08372,0.299,6.84,0.66,6.871768331
03/04/2020 03:30,7.01832,-0.52924,7.038246273,0.44832,0.13076,0.467,6.57,-0.66,6.603067469,7.04832,0.79076,7.092539475,0.44832,0.13076,0.467,6.6,0.66,6.63291791
03/04/2020 04:00,7.07936,-0.54352,7.1001938,0.39936,0.11648,0.416,6.68,-0.66,6.712525605,7.10936,0.74648,7.148442628,0.39936,0.11648,0.416,6.71,0.63,6.739510368
03/04/2020 04:30,7.15232,-0.59224,7.176798005,0.23232,0.06776,0.242,6.92,-0.66,6.951402736,7.18232,0.69776,7.216133979,0.23232,0.06776,0.242,6.95,0.63,6.97849554
03/04/2020 05:00,7.05808,-0.45056,7.072446366,0.71808,0.20944,0.748,6.34,-0.66,6.374260741,7.08808,0.83944,7.137614279,0.71808,0.20944,0.748,6.37,0.63,6.401078034
03/04/2020 05:30,7.22768,-0.57026,7.250141699,0.30768,0.08974,0.3205,6.92,-0.66,6.951402736,7.26768,0.71974,7.303232041,0.30768,0.08974,0.3205,6.96,0.63,6.988454765
03/04/2020 06:00,7.51624,-0.46568,7.530652136,0.42624,0.12432,0.444,7.09,-0.59,7.114506308,7.54624,0.69432,7.578114436,0.42624,0.12432,0.444,7.12,0.57,7.142779571
03/04/2020 06:30,7.83032,-0.40324,7.840696002,0.64032,0.18676,0.667,7.19,-0.59,7.214166619,7.86032,0.75676,7.896664878,0.64032,0.18676,0.667,7.22,0.57,7.24246505
03/04/2020 07:00,7.88328,-0.44696,7.895940527,0.59328,0.17304,0.618,7.29,-0.62,7.31631738,7.91328,0.77304,7.950949075,0.59328,0.17304,0.618,7.32,0.6,7.344548999
03/04/2020 07:30,8.71736,-0.26952,8.721525463,0.44736,0.13048,0.466,8.27,-0.4,8.279667868,8.74736,0.52048,8.762830958,0.44736,0.13048,0.466,8.3,0.39,8.309157599
03/04/2020 08:00,8.85144,-0.31958,8.857207317,0.72144,0.21042,0.7515,8.13,-0.53,8.147257207,8.89144,0.73042,8.921391071,0.72144,0.21042,0.7515,8.17,0.52,8.186531622
03/04/2020 08:30,8.95432,-0.10374,8.954920918,1.32432,0.38626,1.3795,7.63,-0.49,7.645717756,8.99432,0.85626,9.034986079,1.32432,0.38626,1.3795,7.67,0.47,7.684386768
03/04/2020 09:00,9.15784,0.44562,9.168675512,1.52784,0.44562,1.5915,7.63,0,7.63,9.19784,0.44562,9.208628446,1.52784,0.44562,1.5915,7.67,0,7.67
03/04/2020 09:30,9.31336,0.42098,9.322869657,1.44336,0.42098,1.5035,7.87,0,7.87,9.34336,0.42098,9.352839155,1.44336,0.42098,1.5035,7.9,0,7.9
03/04/2020 10:00,9.13352,0.77186,9.166076339,1.58352,0.46186,1.6495,7.55,0.31,7.556361558,9.16352,0.10186,9.164086111,1.58352,0.46186,1.6495,7.58,-0.36,7.588543997
03/04/2020 10:30,9.22232,0.15526,9.223626827,1.73232,0.50526,1.8045,7.49,-0.35,7.498173111,9.25232,0.85526,9.291764905,1.73232,0.50526,1.8045,7.52,0.35,7.528140541
03/04/2020 11:00,9.0708,0.3269,9.076688617,1.1208,0.3269,1.1675,7.95,0,7.95,9.1008,0.3269,9.106669218,1.1208,0.3269,1.1675,7.98,0,7.98
03/04/2020 11:30,9.20936,0.46648,9.221166694,1.59936,0.46648,1.666,7.61,0,7.61,9.24936,0.46648,9.2611157,1.59936,0.46648,1.666,7.65,0,7.65
03/04/2020 12:00,9.79752,1.79136,9.959938193,2.26752,0.66136,2.362,7.53,1.13,7.614315465,9.77752,0.97136,9.825652019,2.26752,0.66136,2.362,7.51,0.31,7.516395413
03/04/2020 12:30,9.04944,1.25192,9.135626306,2.98944,0.87192,3.114,6.06,0.38,6.071902503,9.06944,0.49192,9.082770899,2.98944,0.87192,3.114,6.08,-0.38,6.091863426
03/04/2020 13:00,9.41928,1.15854,9.490260832,2.66928,0.77854,2.7805,6.75,0.38,6.760687835,9.43928,0.35854,9.446086907,2.66928,0.77854,2.7805,6.77,-0.42,6.783015554
03/04/2020 13:30,9.28584,0.29962,9.290672562,2.53584,0.73962,2.6415,6.75,-0.44,6.764325539,9.30584,1.16962,9.379054806,2.53584,0.73962,2.6415,6.77,0.43,6.78364209
03/04/2020 14:00,8.9444,6.0667,10.8077352,1.8744,0.5467,1.9525,7.07,5.52,8.969687843,8.5044,7.4667,11.31708568,1.8744,0.5467,1.9525,6.63,6.92,9.583491013
03/04/2020 14:30,8.45912,5.15766,9.907480399,2.04912,0.59766,2.1345,6.41,4.56,7.86649223,8.09912,6.66766,10.49063557,2.04912,0.59766,2.1345,6.05,6.07,8.570145856
03/04/2020 15:00,8.09008,-0.18456,8.092184921,2.35008,0.68544,2.448,5.74,-0.87,5.805557682,8.10008,1.54544,8.246191897,2.35008,0.68544,2.448,5.75,0.86,5.813957344
03/04/2020 15:30,8.2504,-0.1378,8.251550703,2.5104,0.7322,2.615,5.74,-0.87,5.805557682,8.2604,1.5922,8.412449643,2.5104,0.7322,2.615,5.75,0.86,5.813957344
03/04/2020 16:00,8.40256,-0.44092,8.414120572,1.64256,0.47908,1.711,6.76,-0.92,6.822316322,8.42256,1.38908,8.536337634,1.64256,0.47908,1.711,6.78,0.91,6.840796737
03/04/2020 16:30,8.9484,-0.4613,8.960282376,1.2984,0.3787,1.3525,7.65,-0.84,7.69597947,8.9884,1.1987,9.067977517,1.2984,0.3787,1.3525,7.69,0.82,7.733595542
03/04/2020 17:00,8.87304,-0.24328,8.876374485,1.94304,0.56672,2.024,6.93,-0.81,6.97717708,8.92304,1.35672,9.025593166,1.94304,0.56672,2.024,6.98,0.79,7.024564043
03/04/2020 17:30,8.83832,-0.05174,8.838471443,1.70832,0.49826,1.7795,7.13,-0.55,7.151181721,8.89832,1.11826,8.968311115,1.70832,0.49826,1.7795,7.19,0.62,7.216682063
03/04/2020 18:00,8.646,-0.002,8.646000231,1.296,0.378,1.35,7.35,-0.38,7.359816574,8.686,0.758,8.719011412,1.296,0.378,1.35,7.39,0.38,7.39976351
03/04/2020 18:30,9.11216,-0.33062,9.118156033,0.75216,0.21938,0.7835,8.36,-0.55,8.378072571,9.16216,0.74938,9.192755096,0.75216,0.21938,0.7835,8.41,0.53,8.426683808
03/04/2020 19:00,8.45896,-0.42322,8.469540687,0.70896,0.20678,0.7385,7.75,-0.63,7.775564288,8.50896,0.82678,8.549033013,0.70896,0.20678,0.7385,7.8,0.62,7.824602226
03/04/2020 19:30,8.38616,-0.55612,8.40457905,0.35616,0.10388,0.371,8.03,-0.66,8.057077634,8.43616,0.75388,8.469777482,0.35616,0.10388,0.371,8.08,0.65,8.106102639
03/04/2020 20:00,8.3472,-0.5879,8.367877524,0.2472,0.0721,0.2575,8.1,-0.66,8.126844406,8.4072,0.7221,8.438153841,0.2472,0.0721,0.2575,8.16,0.65,8.185847543
03/04/2020 20:30,8.646,-0.567,8.66457183,0.216,0.063,0.225,8.43,-0.63,8.453508148,8.706,0.643,8.729712767,0.216,0.063,0.225,8.49,0.58,8.509788482
03/04/2020 21:00,8.28784,-0.77438,8.323938746,0.32784,0.09562,0.3415,7.96,-0.87,8.007402825,8.32784,0.92562,8.379122356,0.32784,0.09562,0.3415,8,0.83,8.042941004
03/04/2020 21:30,8.25088,-0.85016,8.294564051,0.41088,0.11984,0.428,7.84,-0.97,7.899778478,8.29088,1.03984,8.355833794,0.41088,0.11984,0.428,7.88,0.92,7.933523807
03/04/2020 22:00,7.99848,-0.99586,8.060236935,0.28848,0.08414,0.3005,7.71,-1.08,7.785274562,8.02848,1.11414,8.105417883,0.28848,0.08414,0.3005,7.74,1.03,7.808232835
03/04/2020 22:30,7.67952,-1.07764,7.754762111,0.17952,0.05236,0.187,7.5,-1.13,7.58464897,7.71952,1.13236,7.802129722,0.17952,0.05236,0.187,7.54,1.08,7.616954772
03/04/2020 23:00,6.98264,-0.84548,7.033640437,0.87264,0.25452,0.909,6.11,-1.1,6.208228411,7.01264,1.33452,7.138491675,0.87264,0.25452,0.909,6.14,1.08,6.234260181
03/04/2020 23:30,7.07168,-1.11326,7.158771253,0.33168,0.09674,0.3455,6.74,-1.21,6.847751456,7.10168,1.30674,7.220902177,0.33168,0.09674,0.3455,6.77,1.21,6.87728144
04/04/2020 00:00,7.11608,-1.19156,7.215151405,0.16608,0.04844,0.173,6.95,-1.24,7.05975212,7.13608,1.25844,7.246192724,0.16608,0.04844,0.173,6.97,1.21,7.074249077
04/04/2020 00:30,6.95,-0.64,6.979405419,0,0,0,6.95,-0.64,6.979405419,6.97,0.63,6.998414106,0,0,0,6.97,0.63,6.998414106
04/04/2020 01:00,6.55,-0.61,6.578343256,0,0,0,6.55,-0.61,6.578343256,6.59,0.61,6.618171953,0,0,0,6.59,0.61,6.618171953
04/04/2020 01:30,6.12,-0.61,6.150325195,0,0,0,6.12,-0.61,6.150325195,6.15,0.61,6.180177991,0,0,0,6.15,0.61,6.180177991
