Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/04/2020 02:00,6.24,-0.61,6.269744811,0,0,0,6.24,-0.61,6.269744811,6.27,0.61,6.299603162,0,0,0,6.27,0.61,6.299603162
04/04/2020 02:30,6.43,-0.95,6.499799997,0,0,0,6.43,-0.95,6.499799997,6.48,0.94,6.547824066,0,0,0,6.48,0.94,6.547824066
04/04/2020 03:00,6.16,-1.06,6.250535977,0,0,0,6.16,-1.06,6.250535977,6.19,1.05,6.278423369,0,0,0,6.19,1.05,6.278423369
04/04/2020 03:30,6.36,-1.26,6.483610105,0,0,0,6.36,-1.26,6.483610105,6.38,1.24,6.499384586,0,0,0,6.38,1.24,6.499384586
04/04/2020 04:00,6.04,-1.42,6.204675656,0,0,0,6.04,-1.42,6.204675656,6.08,1.41,6.24135402,0,0,0,6.08,1.41,6.24135402
04/04/2020 04:30,5.6,-1.42,5.777231171,0,0,0,5.6,-1.42,5.777231171,5.64,1.41,5.813578932,0,0,0,5.64,1.41,5.813578932
04/04/2020 05:00,6.43,-1.39,6.578525671,0,0,0,6.43,-1.39,6.578525671,6.47,1.38,6.615534748,0,0,0,6.47,1.38,6.615534748
04/04/2020 05:30,6.16,-1.39,6.314879255,0,0,0,6.16,-1.39,6.314879255,6.19,1.38,6.341963418,0,0,0,6.19,1.38,6.341963418
04/04/2020 06:00,6.02,-1.39,6.178389758,0,0,0,6.02,-1.39,6.178389758,6.05,1.38,6.205392816,0,0,0,6.05,1.38,6.205392816
04/04/2020 06:30,6.56,-1.39,6.705646874,0,0,0,6.56,-1.39,6.705646874,6.59,1.38,6.732941408,0,0,0,6.59,1.38,6.732941408
04/04/2020 07:00,6.1,-1.44,6.267663041,0,0,0,6.1,-1.44,6.267663041,6.13,1.44,6.296864299,0,0,0,6.13,1.44,6.296864299
04/04/2020 07:30,6.52,-1.41,6.670719601,0,0,0,6.52,-1.41,6.670719601,6.56,1.39,6.705646874,0,0,0,6.56,1.39,6.705646874
04/04/2020 08:00,6.19,-1.35,6.335503137,0,0,0,6.19,-1.35,6.335503137,6.22,1.34,6.362703828,0,0,0,6.22,1.34,6.362703828
04/04/2020 08:30,6.29096,-1.27972,6.419802256,0.00096,0.00028,0.001,6.29,-1.28,6.418917354,6.32096,1.27028,6.447336396,0.00096,0.00028,0.001,6.32,1.27,6.446340047
04/04/2020 09:00,6.85144,-1.11958,6.942311535,0.00144,0.00042,0.0015,6.85,-1.12,6.940958147,6.87144,1.10042,6.958995032,0.00144,0.00042,0.0015,6.87,1.1,6.957506737
04/04/2020 09:30,6.43336,-1.01902,6.513564512,0.00336,0.00098,0.0035,6.43,-1.02,6.510399373,6.45336,1.01098,6.532069798,0.00336,0.00098,0.0035,6.45,1.01,6.528598625
04/04/2020 10:00,4.9644,-0.8858,5.042807651,0.0144,0.0042,0.015,4.95,-0.89,5.029373718,4.9844,0.8842,5.06221819,0.0144,0.0042,0.015,4.97,0.88,5.047306212
04/04/2020 10:30,5.24488,-0.85566,5.314218687,0.01488,0.00434,0.0155,5.23,-0.86,5.300235844,5.25488,0.86434,5.325490348,0.01488,0.00434,0.0155,5.24,0.86,5.310103577
04/04/2020 11:00,4.59632,-0.58524,4.633428903,0.01632,0.00476,0.017,4.58,-0.59,4.617845818,4.59632,0.58476,4.6333683,0.01632,0.00476,0.017,4.58,0.58,4.61657882
04/04/2020 11:30,4.68344,0.72392,4.739057965,0.01344,0.00392,0.014,4.67,0.72,4.725177245,4.68344,1.49392,4.915934011,0.01344,0.00392,0.014,4.67,1.49,4.901938392
04/04/2020 12:00,5.93008,-0.36706,5.941429277,0.01008,0.00294,0.0105,5.92,-0.37,5.93155123,5.95008,0.37294,5.961756138,0.01008,0.00294,0.0105,5.94,0.37,5.951512413
04/04/2020 12:30,6.05576,-0.36832,6.066950535,0.00576,0.00168,0.006,6.05,-0.37,6.06130349,6.08576,0.37168,6.097099376,0.00576,0.00168,0.006,6.08,0.37,6.09124782
04/04/2020 13:00,6.12816,-0.49762,6.148330721,0.00816,0.00238,0.0085,6.12,-0.5,6.140390867,6.15816,0.51238,6.179439121,0.00816,0.00238,0.0085,6.15,0.51,6.171110111
04/04/2020 13:30,5.66672,-0.60804,5.699248038,0.00672,0.00196,0.007,5.66,-0.61,5.692776124,5.68672,0.59196,5.71744707,0.00672,0.00196,0.007,5.68,0.59,5.710560393
04/04/2020 14:00,5.67104,-0.65678,5.708945143,0.01104,0.00322,0.0115,5.66,-0.66,5.698350639,5.69104,0.86322,5.756134558,0.01104,0.00322,0.0115,5.68,0.86,5.744736722
04/04/2020 14:30,5.16104,-1.21678,5.302535945,0.01104,0.00322,0.0115,5.15,-1.22,5.292532475,5.17104,1.21322,5.311455304,0.01104,0.00322,0.0115,5.16,1.21,5.299971698
04/04/2020 15:00,5.89768,-1.32776,6.045293707,0.00768,0.00224,0.008,5.89,-1.33,6.038294461,5.91768,1.32224,6.063600844,0.00768,0.00224,0.008,5.91,1.32,6.055617227
04/04/2020 15:30,5.8096,-1.2572,5.944073014,0.0096,0.0028,0.01,5.8,-1.26,5.935284323,5.8396,1.2528,5.97247319,0.0096,0.0028,0.01,5.83,1.25,5.962499476
04/04/2020 16:00,5.59576,-1.33832,5.753575445,0.00576,0.00168,0.006,5.59,-1.34,5.748364985,5.63576,1.32168,5.788663818,0.00576,0.00168,0.006,5.63,1.32,5.782672393
04/04/2020 16:30,5.95528,-1.27846,6.090962145,0.00528,0.00154,0.0055,5.95,-1.28,6.086123561,5.98528,1.27154,6.118855338,0.00528,0.00154,0.0055,5.98,1.27,6.113370592
04/04/2020 17:00,6.0624,-1.3793,6.217327581,0.0024,0.0007,0.0025,6.06,-1.38,6.215142798,6.0924,1.3707,6.244690245,0.0024,0.0007,0.0025,6.09,1.37,6.242195127
04/04/2020 17:30,6.98144,-1.15958,7.077084869,0.00144,0.00042,0.0015,6.98,-1.16,7.075733178,7.00144,1.15042,7.095324394,0.00144,0.00042,0.0015,7,1.15,7.093835352
04/04/2020 18:00,6.87096,-0.09972,6.871683593,0.00096,0.00028,0.001,6.87,-0.1,6.870727763,6.83096,1.90028,7.090351091,0.00096,0.00028,0.001,6.83,1.9,7.089351169
04/04/2020 18:30,7.31048,-0.09986,7.311162004,0.00048,0.00014,0.0005,7.31,-0.1,7.310683963,7.32048,1.08014,7.399738499,0.00048,0.00014,0.0005,7.32,1.08,7.399243205
04/04/2020 19:00,7.31,-0.86,7.360414391,0,0,0,7.31,-0.86,7.360414391,7.32,0.81,7.364679219,0,0,0,7.32,0.81,7.364679219
04/04/2020 19:30,7.69,-0.9,7.742486681,0,0,0,7.69,-0.9,7.742486681,7.73,0.85,7.776593084,0,0,0,7.73,0.85,7.776593084
04/04/2020 20:00,7.94,-0.9,7.990844761,0,0,0,7.94,-0.9,7.990844761,7.97,0.85,8.015198064,0,0,0,7.97,0.85,8.015198064
04/04/2020 20:30,7.56,-0.85,7.607634323,0,0,0,7.56,-0.85,7.607634323,7.59,0.81,7.633098977,0,0,0,7.59,0.81,7.633098977
04/04/2020 21:00,7.72,-1.04,7.789736838,0,0,0,7.72,-1.04,7.789736838,7.75,0.99,7.812976385,0,0,0,7.75,0.99,7.812976385
04/04/2020 21:30,7.46,-0.92,7.51651515,0,0,0,7.46,-0.92,7.51651515,7.49,0.88,7.541518415,0,0,0,7.49,0.88,7.541518415
04/04/2020 22:00,7.94,-0.7,7.970796698,0,0,0,7.94,-0.7,7.970796698,7.98,0.66,8.007246718,0,0,0,7.98,0.66,8.007246718
04/04/2020 22:30,7.42,-0.57,7.441861326,0,0,0,7.42,-0.57,7.441861326,7.45,0.54,7.469544832,0,0,0,7.45,0.54,7.469544832
04/04/2020 23:00,7.2,0.87,7.252372026,0,0,0,7.2,0.87,7.252372026,7.1,2.5,7.527283707,0,0,0,7.1,2.5,7.527283707
04/04/2020 23:30,6.91,-1.03,6.986343822,0,0,0,6.91,-1.03,6.986343822,6.94,1,7.011675977,0,0,0,6.94,1,7.011675977
05/04/2020 00:00,6.85,-1.06,6.931529413,0,0,0,6.85,-1.06,6.931529413,6.87,1,6.942398721,0,0,0,6.87,1,6.942398721
05/04/2020 00:30,6.3496,-1.0722,6.43949012,0.3696,0.1078,0.385,5.98,-1.18,6.095309672,6.3796,1.2578,6.50241163,0.3696,0.1078,0.385,6.01,1.15,6.119035872
05/04/2020 01:00,6.16168,-1.07826,6.255313345,0.45168,0.13174,0.4705,5.71,-1.21,5.836797067,6.19168,1.31174,6.329104443,0.45168,0.13174,0.4705,5.74,1.18,5.86003413
05/04/2020 01:30,6.28488,-1.01316,6.366019934,0.67488,0.19684,0.703,5.61,-1.21,5.739006883,6.31488,1.37684,6.463234314,0.67488,0.19684,0.703,5.64,1.18,5.762117666
05/04/2020 02:00,6.26864,-0.99748,6.347504533,0.72864,0.21252,0.759,5.54,-1.21,5.670599616,6.28864,1.39252,6.440970812,0.72864,0.21252,0.759,5.56,1.18,5.683836732
05/04/2020 02:30,6.5636,-1.1127,6.657247648,0.3336,0.0973,0.3475,6.23,-1.21,6.346416312,6.5836,1.2773,6.706361476,0.3336,0.0973,0.3475,6.25,1.18,6.360416653
05/04/2020 03:00,6.33512,-1.14434,6.437643936,0.22512,0.06566,0.2345,6.11,-1.21,6.228659567,6.35512,1.24566,6.476049649,0.22512,0.06566,0.2345,6.13,1.18,6.242539547
05/04/2020 03:30,6.09024,-0.99118,6.170369604,0.75024,0.21882,0.7815,5.34,-1.21,5.475372133,6.11024,1.39882,6.268311595,0.75024,0.21882,0.7815,5.36,1.18,5.488351301
05/04/2020 04:00,6.04328,-1.08946,6.140696723,0.41328,0.12054,0.4305,5.63,-1.21,5.758558847,6.06328,1.30054,6.201190906,0.41328,0.12054,0.4305,5.65,1.18,5.771906098
05/04/2020 04:30,6.01792,-1.16394,6.129446749,0.15792,0.04606,0.1645,5.86,-1.21,5.983619306,6.01792,1.22606,6.141545754,0.15792,0.04606,0.1645,5.86,1.18,5.977624946
05/04/2020 05:00,6.01944,-1.10808,6.120579973,0.34944,0.10192,0.364,5.67,-1.21,5.797671947,6.04944,1.28192,6.18377257,0.34944,0.10192,0.364,5.7,1.18,5.820859043
05/04/2020 05:30,6.0144,-1.0833,6.111182067,0.4344,0.1267,0.4525,5.58,-1.21,5.709684755,6.0344,1.3067,6.174256899,0.4344,0.1267,0.4525,5.6,1.18,5.722971256
05/04/2020 06:00,6.01392,-0.97844,6.092994223,0.79392,0.23156,0.827,5.22,-1.21,5.358404613,6.03392,1.41156,6.196829205,0.79392,0.23156,0.827,5.24,1.18,5.371219601
05/04/2020 06:30,6.56696,-1.09422,6.657498107,0.39696,0.11578,0.4135,6.17,-1.21,6.287527336,6.59696,1.29578,6.723014729,0.39696,0.11578,0.4135,6.2,1.18,6.311291468
05/04/2020 07:00,6.45816,-1.18512,6.565998782,0.18816,0.05488,0.196,6.27,-1.24,6.391439587,6.47816,1.27488,6.602414407,0.18816,0.05488,0.196,6.29,1.22,6.407222487
05/04/2020 07:30,6.13192,-1.06444,6.22362237,0.60192,0.17556,0.627,5.53,-1.24,5.66731859,6.15192,1.36556,6.301656433,0.60192,0.17556,0.627,5.55,1.19,5.676143057
05/04/2020 08:00,6.07864,-1.00998,6.161974022,0.78864,0.23002,0.8215,5.29,-1.24,5.433387525,6.08864,1.47002,6.263584904,0.78864,0.23002,0.8215,5.3,1.24,5.443124103
05/04/2020 08:30,6.56208,-0.85856,6.618007193,1.10208,0.32144,1.148,5.46,-1.18,5.586054063,6.58208,1.47144,6.744546894,1.10208,0.32144,1.148,5.48,1.15,5.599366036
05/04/2020 09:00,6.89512,-0.57934,6.919415774,1.54512,0.45066,1.6095,5.35,-1.03,5.448247425,6.90512,1.45066,7.055855487,1.54512,0.45066,1.6095,5.36,1,5.452485672
05/04/2020 09:30,6.74576,-0.24582,6.750237437,2.10576,0.61418,2.1935,4.64,-0.86,4.719025323,6.75576,1.44418,6.908396996,2.10576,0.61418,2.1935,4.65,0.83,4.723494469
05/04/2020 10:00,6.66912,0.03016,6.669188196,2.94912,0.86016,3.072,3.72,-0.83,3.811469533,6.66912,1.65016,6.870239414,2.94912,0.86016,3.072,3.72,0.79,3.802959374
05/04/2020 10:30,6.91144,0.29042,6.91753906,3.36144,0.98042,3.5015,3.55,-0.69,3.616434708,6.91144,1.64042,7.103448504,3.36144,0.98042,3.5015,3.55,0.66,3.610830929
05/04/2020 11:00,7.05432,0.31376,7.061294216,3.30432,0.96376,3.442,3.75,-0.65,3.805916447,7.04432,1.58376,7.220162048,3.30432,0.96376,3.442,3.74,0.62,3.791042073
05/04/2020 11:30,7.182,0.046,7.182147311,2.592,0.756,2.7,4.59,-0.71,4.644588249,7.182,1.436,7.324153193,2.592,0.756,2.7,4.59,0.68,4.640096982
05/04/2020 12:00,7.30944,-0.00808,7.309444466,2.50944,0.73192,2.614,4.8,-0.74,4.856706703,7.30944,1.44192,7.450305121,2.50944,0.73192,2.614,4.8,0.71,4.852226293
05/04/2020 12:30,7.15392,-0.05344,7.154119596,2.35392,0.68656,2.452,4.8,-0.74,4.856706703,7.15392,1.39656,7.288960914,2.35392,0.68656,2.452,4.8,0.71,4.852226293
05/04/2020 13:00,7.77944,-0.09558,7.780027137,2.20944,0.64442,2.3015,5.57,-0.74,5.618941181,7.78944,1.35442,7.90631577,2.20944,0.64442,2.3015,5.58,0.71,5.624988889
05/04/2020 13:30,7.58024,0.13382,7.581421123,2.79024,0.81382,2.9065,4.79,-0.68,4.838026457,7.59024,1.46382,7.730104285,2.79024,0.81382,2.9065,4.8,0.65,4.843810483
05/04/2020 14:00,7.21256,-0.10592,7.213337702,2.24256,0.65408,2.336,4.97,-0.76,5.027772867,7.22256,1.37408,7.352106419,2.24256,0.65408,2.336,4.98,0.72,5.031779009
05/04/2020 14:30,6.89728,-0.06496,6.897585897,2.65728,0.77504,2.768,4.24,-0.84,4.322406737,6.90728,1.57504,7.084579592,2.65728,0.77504,2.768,4.25,0.8,4.324638713
05/04/2020 15:00,6.7888,-0.0966,6.789487241,2.5488,0.7434,2.655,4.24,-0.84,4.322406737,6.7988,1.5434,6.971783488,2.5488,0.7434,2.655,4.25,0.8,4.324638713
05/04/2020 15:30,7.14464,-0.36948,7.154187319,1.78464,0.52052,1.859,5.36,-0.89,5.433387525,7.16464,1.38052,7.296430758,1.78464,0.52052,1.859,5.38,0.86,5.448302488
05/04/2020 16:00,7.13264,-0.17298,7.134737238,1.77264,0.51702,1.8465,5.36,-0.69,5.404229825,7.15264,1.17702,7.248836807,1.77264,0.51702,1.8465,5.38,0.66,5.420332093
05/04/2020 16:30,7.28952,0.68486,7.321621067,2.03952,0.59486,2.1245,5.25,0.09,5.250771372,7.30952,1.62486,7.487940481,2.03952,0.59486,2.1245,5.27,1.03,5.369711352
05/04/2020 17:00,7.31656,-0.19142,7.319063591,1.60656,0.46858,1.6735,5.71,-0.66,5.748017049,7.34656,1.08858,7.426772533,1.60656,0.46858,1.6735,5.74,0.62,5.773387221
05/04/2020 17:30,7.47928,4.67354,8.819388043,1.34928,0.39354,1.4055,6.13,4.28,7.476315938,7.14928,6.04354,9.361441142,1.34928,0.39354,1.4055,5.8,5.65,8.09706737
05/04/2020 18:00,7.474,1.162,7.563790055,1.344,0.392,1.4,6.13,0.77,6.17817125,7.354,2.882,7.898559362,1.344,0.392,1.4,6.01,2.49,6.505397759
05/04/2020 18:30,7.76856,-0.52292,7.786139595,0.77856,0.22708,0.811,6.99,-0.75,7.030120909,7.79856,1.09708,7.875349046,0.77856,0.22708,0.811,7.02,0.87,7.073704828
05/04/2020 19:00,7.81328,-0.85946,7.860408122,0.41328,0.12054,0.4305,7.4,-0.98,7.464609836,7.85328,1.08054,7.927267717,0.41328,0.12054,0.4305,7.44,0.96,7.501679812
05/04/2020 19:30,7.46304,-0.95328,7.523676548,0.26304,0.07672,0.274,7.2,-1.03,7.273300489,7.51304,1.09672,7.592665197,0.26304,0.07672,0.274,7.25,1.02,7.321400139
05/04/2020 20:00,7.63864,-1.04498,7.709786265,0.18864,0.05502,0.1965,7.45,-1.1,7.530770213,7.68864,1.13502,7.771965996,0.18864,0.05502,0.1965,7.5,1.08,7.577361018
05/04/2020 20:30,7.88032,-0.85074,7.926108872,0.34032,0.09926,0.3545,7.54,-0.95,7.599611832,7.93032,1.03926,7.998127071,0.34032,0.09926,0.3545,7.59,0.94,7.647986663
05/04/2020 21:00,8.14744,-0.90408,8.197447115,0.15744,0.04592,0.164,7.99,-0.95,8.046278643,8.18744,0.98592,8.2465879,0.15744,0.04592,0.164,8.03,0.94,8.084831476
05/04/2020 21:30,7.9556,-0.9417,8.011140384,0.1656,0.0483,0.1725,7.79,-0.99,7.852655602,7.9856,1.0183,8.050263489,0.1656,0.0483,0.1725,7.82,0.97,7.879930203
05/04/2020 22:00,7.36048,-0.76236,7.399855309,0.30048,0.08764,0.313,7.06,-0.85,7.110984461,7.40048,0.92764,7.458392602,0.30048,0.08764,0.313,7.1,0.84,7.149517466
05/04/2020 22:30,7.44304,-0.92828,7.50070318,0.38304,0.11172,0.399,7.06,-1.04,7.136189459,7.48304,1.14172,7.569637521,0.38304,0.11172,0.399,7.1,1.03,7.174322268
05/04/2020 23:00,7.53576,-0.79832,7.577928055,0.24576,0.07168,0.256,7.29,-0.87,7.341730041,7.56576,0.94168,7.624138351,0.24576,0.07168,0.256,7.32,0.87,7.371519518
05/04/2020 23:30,6.70112,-0.29884,6.707780154,0.62112,0.18116,0.647,6.08,-0.48,6.098917937,6.72112,1.43116,6.871802747,0.62112,0.18116,0.647,6.1,1.25,6.22675678
06/04/2020 00:00,7.2472,-1.0179,7.318335074,0.2472,0.0721,0.2575,7,-1.09,7.084356005,7.2772,1.1521,7.367833756,0.2472,0.0721,0.2575,7.03,1.08,7.112474956
06/04/2020 00:30,6.24224,-0.78018,6.290806073,0.82224,0.23982,0.8565,5.42,-1.02,5.515142791,6.27224,1.24982,6.395548815,0.82224,0.23982,0.8565,5.45,1.01,5.542797128
06/04/2020 01:00,6.13976,-0.78382,6.189590184,0.80976,0.23618,0.8435,5.33,-1.02,5.426720925,6.16976,1.24618,6.294354856,0.80976,0.23618,0.8435,5.36,1.01,5.454328556
06/04/2020 01:30,6.37544,-0.88508,6.436583084,0.56544,0.16492,0.589,5.81,-1.05,5.904117208,6.39544,1.20492,6.507955516,0.56544,0.16492,0.589,5.83,1.04,5.922035123
06/04/2020 02:00,6.48632,-0.71024,6.525089118,0.37632,0.10976,0.392,6.11,-0.82,6.16477899,6.51632,0.91976,6.580910636,0.37632,0.10976,0.392,6.14,0.81,6.193197882
06/04/2020 02:30,6.946,-0.7245,6.983682141,0.156,0.0455,0.1625,6.79,-0.77,6.833520323,6.976,0.8055,7.022350479,0.156,0.0455,0.1625,6.82,0.76,6.862215386
06/04/2020 03:00,6.68832,-0.69174,6.723996479,0.26832,0.07826,0.2795,6.42,-0.77,6.466011135,6.71832,0.83826,6.770413832,0.26832,0.07826,0.2795,6.45,0.76,6.494620851
06/04/2020 03:30,6.68152,-0.67414,6.715442968,0.43152,0.12586,0.4495,6.25,-0.8,6.300991985,6.71152,0.92586,6.775080623,0.43152,0.12586,0.4495,6.28,0.8,6.33075035
06/04/2020 04:00,6.2152,-0.7714,6.262888231,0.7152,0.2086,0.745,5.5,-0.98,5.586626889,6.2452,1.1886,6.357302337,0.7152,0.2086,0.745,5.53,0.98,5.616164171
06/04/2020 04:30,6.24888,-0.74366,6.29297477,0.63888,0.18634,0.6655,5.61,-0.93,5.68656311,6.26888,1.11634,6.367501194,0.63888,0.18634,0.6655,5.63,0.93,5.70629477
06/04/2020 05:00,6.30976,-0.64132,6.342267938,0.98976,0.28868,1.031,5.32,-0.93,5.400675884,6.32976,1.21868,6.44600982,0.98976,0.28868,1.031,5.34,0.93,5.420378216
06/04/2020 05:30,6.41216,-0.81562,6.463824862,0.39216,0.11438,0.4085,6.02,-0.93,6.091411987,6.43216,1.04438,6.516395618,0.39216,0.11438,0.4085,6.04,0.93,6.111178282
06/04/2020 06:00,6.81448,-0.69536,6.849865926,0.56448,0.16464,0.588,6.25,-0.86,6.308890552,6.84448,1.01464,6.919277477,0.56448,0.16464,0.588,6.28,0.85,6.337262816
06/04/2020 06:30,7.17504,-0.54478,7.195692062,0.63504,0.18522,0.6615,6.54,-0.73,6.580615473,7.20504,0.89522,7.260442153,0.63504,0.18522,0.6615,6.57,0.71,6.608252416
06/04/2020 07:00,7.43128,-0.27046,7.436200041,0.82128,0.23954,0.8555,6.61,-0.51,6.629645541,7.46128,0.73954,7.497840933,0.82128,0.23954,0.8555,6.64,0.5,6.65879869
06/04/2020 07:30,7.89952,-0.22764,7.902799264,0.41952,0.12236,0.437,7.48,-0.35,7.488184026,7.93952,0.47236,7.953559065,0.41952,0.12236,0.437,7.52,0.35,7.528140541
06/04/2020 08:00,8.28792,-0.21644,8.290745696,0.45792,0.13356,0.477,7.83,-0.35,7.837818574,8.31792,0.53356,8.335015261,0.45792,0.13356,0.477,7.86,0.4,7.870171536
06/04/2020 08:30,8.5236,-0.0777,8.523954144,0.9336,0.2723,0.9725,7.59,-0.35,7.598065543,8.5536,0.2723,8.557933176,0.9336,0.2723,0.9725,7.62,0,7.62
06/04/2020 09:00,8.67144,0.03542,8.671512339,1.32144,0.38542,1.3765,7.35,-0.35,7.358328615,8.70144,0.75542,8.734169534,1.32144,0.38542,1.3765,7.38,0.37,7.389269247
06/04/2020 09:30,8.41264,0.20202,8.415065291,1.89264,0.55202,1.9715,6.52,-0.35,6.529387414,8.43264,0.92202,8.482896808,1.89264,0.55202,1.9715,6.54,0.37,6.550457999
06/04/2020 10:00,8.28368,0.29274,8.288851009,2.20368,0.64274,2.2955,6.08,-0.35,6.090065681,8.31368,1.01274,8.375136862,2.20368,0.64274,2.2955,6.11,0.37,6.121192694
06/04/2020 10:30,8.38512,1.69816,8.555348316,3.04512,0.88816,3.172,5.34,0.81,5.401083225,8.37512,2.51816,8.745499688,3.04512,0.88816,3.172,5.33,1.63,5.573670245
06/04/2020 11:00,8.53056,0.51058,8.545826224,3.19056,0.93058,3.3235,5.34,-0.42,5.356491389,8.52056,1.34058,8.625375206,3.19056,0.93058,3.3235,5.33,0.41,5.345745972
06/04/2020 11:30,8.78896,0.49178,8.802707848,2.98896,0.87178,3.1135,5.8,-0.38,5.812434946,8.79896,1.24178,8.886152972,2.98896,0.87178,3.1135,5.81,0.37,5.82176949
06/04/2020 12:00,8.49208,1.27894,8.58784666,3.32208,0.96894,3.4605,5.17,0.31,5.179285665,8.49208,0.54894,8.509803632,3.32208,0.96894,3.4605,5.17,-0.42,5.187031907
06/04/2020 12:30,8.64832,0.74326,8.680200127,2.54832,0.74326,2.6545,6.1,0,6.1,8.65832,0.74326,8.690163442,2.54832,0.74326,2.6545,6.11,0,6.11
06/04/2020 13:00,9.45696,1.04328,9.514332641,3.57696,1.04328,3.726,5.88,0,5.88,9.46696,1.04328,9.524272403,3.57696,1.04328,3.726,5.89,0,5.89
06/04/2020 13:30,9.04336,0.39348,9.051916184,2.58336,0.75348,2.691,6.46,-0.36,6.470023184,9.04336,1.11348,9.11165176,2.58336,0.75348,2.691,6.46,0.36,6.470023184
06/04/2020 14:00,8.85424,0.63582,8.877039656,2.93424,0.85582,3.0565,5.92,-0.22,5.924086427,8.86424,1.03582,8.924554546,2.93424,0.85582,3.0565,5.93,0.18,5.932731243
06/04/2020 14:30,8.82464,3.85302,9.629124272,3.16464,0.92302,3.2965,5.66,2.93,6.373421373,8.73464,2.92302,9.210753598,3.16464,0.92302,3.2965,5.57,2,5.918183843
06/04/2020 15:00,8.56696,0.75578,8.600232965,2.55696,0.74578,2.6635,6.01,0.01,6.010008319,8.57696,0.39578,8.58608669,2.55696,0.74578,2.6635,6.02,-0.35,6.030165835
06/04/2020 15:30,8.51688,0.90534,8.564863423,2.00688,0.58534,2.0905,6.51,0.32,6.517860078,8.52688,0.23534,8.530127048,2.00688,0.58534,2.0905,6.52,-0.35,6.529387414
06/04/2020 16:00,8.48768,1.26224,8.581023342,3.12768,0.91224,3.258,5.36,0.35,5.371415084,8.50768,0.51224,8.523086812,3.12768,0.91224,3.258,5.38,-0.4,5.394849395
06/04/2020 16:30,8.87584,-0.04038,8.875931852,1.09584,0.31962,1.1415,7.78,-0.36,7.788324595,8.90584,0.66962,8.930978505,1.09584,0.31962,1.1415,7.81,0.35,7.817838576
06/04/2020 17:00,8.37536,0.09698,8.375921457,1.87536,0.54698,1.9535,6.5,-0.45,6.515558303,8.40536,0.97698,8.461948159,1.87536,0.54698,1.9535,6.53,0.43,6.544142419
06/04/2020 17:30,8.76408,0.09244,8.764567496,2.13408,0.62244,2.223,6.63,-0.53,6.651150276,8.79408,1.11244,8.864161878,2.13408,0.62244,2.223,6.66,0.49,6.678001198
06/04/2020 18:00,8.49232,-0.13224,8.493349539,1.91232,0.55776,1.992,6.58,-0.69,6.616078899,8.52232,1.20776,8.607474798,1.91232,0.55776,1.992,6.61,0.65,6.641882263
06/04/2020 18:30,8.38976,-0.45132,8.401890418,1.22976,0.35868,1.281,7.16,-0.81,7.205671377,8.42976,1.11868,8.503663834,1.22976,0.35868,1.281,7.2,0.76,7.24
06/04/2020 19:00,8.53272,-0.66504,8.558597362,0.70272,0.20496,0.732,7.83,-0.87,7.87818507,8.57272,1.02496,8.633775026,0.70272,0.20496,0.732,7.87,0.82,7.91260387
06/04/2020 19:30,8.56632,-0.70774,8.595506631,0.55632,0.16226,0.5795,8.01,-0.87,8.057108663,8.60632,0.98226,8.662192485,0.55632,0.16226,0.5795,8.05,0.82,8.091656196
06/04/2020 20:00,9.30272,-0.89254,9.345438837,0.16272,0.04746,0.1695,9.14,-0.94,9.188209837,9.34272,0.94746,9.39063882,0.16272,0.04746,0.1695,9.18,0.9,9.224012142
06/04/2020 20:30,8.93272,-0.23254,8.935746273,0.16272,0.04746,0.1695,8.77,-0.28,8.774468645,8.94272,1.47746,9.06394666,0.16272,0.04746,0.1695,8.78,1.43,8.895689968
06/04/2020 21:00,8.19808,-0.76556,8.233747494,0.59808,0.17444,0.623,7.6,-0.94,7.657910942,8.24808,1.09444,8.320373946,0.59808,0.17444,0.623,7.65,0.92,7.705121673
06/04/2020 21:30,8.38032,-0.54324,8.397908847,0.16032,0.04676,0.167,8.22,-0.59,8.241146765,8.41032,1.06676,8.477703663,0.16032,0.04676,0.167,8.25,1.02,8.312815408
06/04/2020 22:00,7.87472,-0.76404,7.91169844,0.29472,0.08596,0.307,7.58,-0.85,7.627509423,7.91472,0.91596,7.96754513,0.29472,0.08596,0.307,7.62,0.83,7.665070124
06/04/2020 22:30,7.43312,-0.71784,7.467701601,0.45312,0.13216,0.472,6.98,-0.85,7.031564549,7.46312,0.96216,7.524886179,0.45312,0.13216,0.472,7.01,0.83,7.05896593
06/04/2020 23:00,7.59528,-0.24346,7.599180946,0.36528,0.10654,0.3805,7.23,-0.35,7.238466688,7.62528,0.45654,7.638934733,0.36528,0.10654,0.3805,7.26,0.35,7.268431743
06/04/2020 23:30,7.44936,-0.45602,7.463304808,0.21936,0.06398,0.2285,7.23,-0.52,7.248675741,7.47936,0.59398,7.502908653,0.21936,0.06398,0.2285,7.26,0.53,7.279320023
07/04/2020 00:00,7.78744,-0.60408,7.810834424,0.15744,0.04592,0.164,7.63,-0.65,7.657636711,7.80744,0.64592,7.834113351,0.15744,0.04592,0.164,7.65,0.6,7.673493337
07/04/2020 00:30,6.8,-0.65,6.830995535,0,0,0,6.8,-0.65,6.830995535,6.83,0.6,6.856303669,0,0,0,6.83,0.6,6.856303669
07/04/2020 01:00,6.96,-0.62,6.987560375,0,0,0,6.96,-0.62,6.987560375,6.98,0.57,7.003234967,0,0,0,6.98,0.57,7.003234967
07/04/2020 01:30,6.65,-0.62,6.67883972,0,0,0,6.65,-0.62,6.67883972,6.67,0.57,6.694311018,0,0,0,6.67,0.57,6.694311018
07/04/2020 02:00,6.75,-0.62,6.778414269,0,0,0,6.75,-0.62,6.778414269,6.78,0.57,6.803917989,0,0,0,6.78,0.57,6.803917989
07/04/2020 02:30,6.55,-0.71,6.588368539,0,0,0,6.55,-0.71,6.588368539,6.58,0.65,6.612026921,0,0,0,6.58,0.65,6.612026921
07/04/2020 03:00,6.63,-0.63,6.659864863,0,0,0,6.63,-0.63,6.659864863,6.64,0.6,6.667053322,0,0,0,6.64,0.6,6.667053322
07/04/2020 03:30,6.08,-0.63,6.112552658,0,0,0,6.08,-0.63,6.112552658,6.11,0.6,6.13938922,0,0,0,6.11,0.6,6.13938922
07/04/2020 04:00,6.14,-0.7,6.179773459,0,0,0,6.14,-0.7,6.179773459,6.11,0.67,6.14662509,0,0,0,6.11,0.67,6.14662509
07/04/2020 04:30,6.53,-0.63,6.560320114,0,0,0,6.53,-0.63,6.560320114,6.55,0.6,6.577423508,0,0,0,6.55,0.6,6.577423508
07/04/2020 05:00,7.48,-0.66,7.509061193,0,0,0,7.48,-0.66,7.509061193,7.5,0.6,7.523961722,0,0,0,7.5,0.6,7.523961722
07/04/2020 05:30,7.57,-0.66,7.598716997,0,0,0,7.57,-0.66,7.598716997,7.6,0.6,7.623647421,0,0,0,7.6,0.6,7.623647421
07/04/2020 06:00,7.57,-0.59,7.592957263,0,0,0,7.57,-0.59,7.592957263,7.6,0.54,7.619160059,0,0,0,7.6,0.54,7.619160059
07/04/2020 06:30,7.39,-0.48,7.405572226,0,0,0,7.39,-0.48,7.405572226,7.43,0.44,7.443016861,0,0,0,7.43,0.44,7.443016861
07/04/2020 07:00,7.39,-0.6,7.414317231,0,0,0,7.39,-0.6,7.414317231,7.43,0.55,7.450328852,0,0,0,7.43,0.55,7.450328852
07/04/2020 07:30,7.73,-0.77,7.768255918,0,0,0,7.73,-0.77,7.768255918,7.75,0.73,7.784304722,0,0,0,7.75,0.73,7.784304722
07/04/2020 08:00,8.25144,-0.76958,8.287250174,0.00144,0.00042,0.0015,8.25,-0.77,8.285855418,8.27144,0.76042,8.30632038,0.00144,0.00042,0.0015,8.27,0.76,8.304847982
07/04/2020 08:30,7.29336,-0.72902,7.32970465,0.00336,0.00098,0.0035,7.29,-0.73,7.326458899,7.31336,0.69098,7.345930019,0.00336,0.00098,0.0035,7.31,0.69,7.342492765
07/04/2020 09:00,7.4672,-0.5679,7.488764,0.0072,0.0021,0.0075,7.46,-0.57,7.481744449,7.4872,0.5321,7.506083816,0.0072,0.0021,0.0075,7.48,0.53,7.49875323
07/04/2020 09:30,6.62008,-0.45706,6.635839288,0.01008,0.00294,0.0105,6.61,-0.46,6.625986719,6.63008,0.42294,6.643556205,0.01008,0.00294,0.0105,6.62,0.42,6.633309883
07/04/2020 10:00,6.702,-0.4965,6.720365782,0.012,0.0035,0.0125,6.69,-0.5,6.708658584,6.702,0.4635,6.718008354,0.012,0.0035,0.0125,6.69,0.46,6.705796
07/04/2020 10:30,5.84392,-0.49594,5.86492604,0.01392,0.00406,0.0145,5.83,-0.5,5.851401542,5.85392,0.46406,5.872284994,0.01392,0.00406,0.0145,5.84,0.46,5.858088425
07/04/2020 11:00,5.70584,3.48462,6.685745033,0.01584,0.00462,0.0165,5.69,3.48,6.669820088,5.68584,4.09462,7.006760268,0.01584,0.00462,0.0165,5.67,4.09,6.991208765
07/04/2020 11:30,5.63776,-0.05482,5.638026521,0.01776,0.00518,0.0185,5.62,-0.06,5.620320276,5.63776,-0.36482,5.649551438,0.01776,0.00518,0.0185,5.62,-0.37,5.632166546
07/04/2020 12:00,4.80872,0.37546,4.823355497,0.01872,0.00546,0.0195,4.79,0.37,4.804268935,4.79872,-0.36454,4.812546421,0.01872,0.00546,0.0195,4.78,-0.37,4.794298697
07/04/2020 12:30,5.25872,0.54546,5.286933199,0.01872,0.00546,0.0195,5.24,0.54,5.267750943,5.25872,-0.41454,5.275033597,0.01872,0.00546,0.0195,5.24,-0.42,5.256805113
07/04/2020 13:00,5.3968,1.7049,5.65969383,0.0168,0.0049,0.0175,5.38,1.7,5.642198153,5.3368,0.8849,5.409665632,0.0168,0.0049,0.0175,5.32,0.88,5.392290793
07/04/2020 13:30,5.66728,0.42504,5.683196425,0.01728,0.00504,0.018,5.65,0.42,5.665589113,5.66728,-0.43496,5.683946939,0.01728,0.00504,0.018,5.65,-0.44,5.667106846
07/04/2020 14:00,6.05536,0.38448,6.06755384,0.01536,0.00448,0.016,6.04,0.38,6.051941837,6.06536,-0.37552,6.076973523,0.01536,0.00448,0.016,6.05,-0.38,6.061922137
07/04/2020 14:30,5.71296,0.38378,5.725836101,0.01296,0.00378,0.0135,5.7,0.38,5.712652624,5.71296,-0.37622,5.725334353,0.01296,0.00378,0.0135,5.7,-0.38,5.712652624
07/04/2020 15:00,5.46104,0.38322,5.474469422,0.01104,0.00322,0.0115,5.45,0.38,5.463231644,5.46104,-0.37678,5.474022383,0.01104,0.00322,0.0115,5.45,-0.38,5.463231644
07/04/2020 15:30,4.6444,0.3842,4.660264048,0.0144,0.0042,0.015,4.63,0.38,4.64556778,4.6444,-0.3758,4.659579058,0.0144,0.0042,0.015,4.63,-0.38,4.64556778
07/04/2020 16:00,4.94008,0.38294,4.954899943,0.01008,0.00294,0.0105,4.93,0.38,4.944623343,4.95008,-0.37706,4.964420032,0.01008,0.00294,0.0105,4.94,-0.38,4.954593828
07/04/2020 16:30,5.78816,0.00238,5.788160489,0.00816,0.00238,0.0085,5.78,0,5.78,5.80816,0.00238,5.808160488,0.00816,0.00238,0.0085,5.8,0,5.8
07/04/2020 17:00,5.62864,0.00252,5.628640564,0.00864,0.00252,0.009,5.62,0,5.62,5.64864,0.00252,5.648640562,0.00864,0.00252,0.009,5.64,0,5.64
07/04/2020 17:30,6.45528,-0.34846,6.464678202,0.00528,0.00154,0.0055,6.45,-0.35,6.459489144,6.48528,0.35154,6.494800771,0.00528,0.00154,0.0055,6.48,0.35,6.489445277
07/04/2020 18:00,7.65288,-0.34916,7.660841011,0.00288,0.00084,0.003,7.65,-0.35,7.65800235,7.68288,0.35084,7.690886412,0.00288,0.00084,0.003,7.68,0.35,7.687971124
07/04/2020 18:30,7.81048,-0.41986,7.821756852,0.00048,0.00014,0.0005,7.81,-0.42,7.821285061,7.85048,0.41014,7.861186364,0.00048,0.00014,0.0005,7.85,0.41,7.860699714
07/04/2020 19:00,7.53,-0.39,7.540092838,0,0,0,7.53,-0.39,7.540092838,7.56,0.37,7.569048817,0,0,0,7.56,0.37,7.569048817
07/04/2020 19:30,8.22,-0.42,8.230722933,0,0,0,8.22,-0.42,8.230722933,8.26,0.41,8.270169285,0,0,0,8.26,0.41,8.270169285
07/04/2020 20:00,8.74,-0.54,8.756666032,0,0,0,8.74,-0.54,8.756666032,8.78,0.52,8.795385154,0,0,0,8.78,0.52,8.795385154
07/04/2020 20:30,8.35,-0.42,8.360556202,0,0,0,8.35,-0.42,8.360556202,8.39,0.41,8.400011905,0,0,0,8.39,0.41,8.400011905
07/04/2020 21:00,8.45,-0.46,8.462511448,0,0,0,8.45,-0.46,8.462511448,8.49,0.44,8.501394003,0,0,0,8.49,0.44,8.501394003
07/04/2020 21:30,7.4,-0.46,7.414283512,0,0,0,7.4,-0.46,7.414283512,7.44,0.44,7.452999396,0,0,0,7.44,0.44,7.452999396
07/04/2020 22:00,7.22,-0.55,7.24091845,0,0,0,7.22,-0.55,7.24091845,7.26,0.54,7.280054945,0,0,0,7.26,0.54,7.280054945
07/04/2020 22:30,7.43,-0.63,7.456661451,0,0,0,7.43,-0.63,7.456661451,7.45,0.74,7.486661472,0,0,0,7.45,0.74,7.486661472
07/04/2020 23:00,7.18,-0.35,7.188525579,0,0,0,7.18,-0.35,7.188525579,7.21,0.35,7.218490147,0,0,0,7.21,0.35,7.218490147
07/04/2020 23:30,7.33,-0.35,7.338351313,0,0,0,7.33,-0.35,7.338351313,7.35,0.35,7.358328615,0,0,0,7.35,0.35,7.358328615
08/04/2020 00:00,7.05,-0.59,7.074644867,0,0,0,7.05,-0.59,7.074644867,7.07,0.54,7.090592359,0,0,0,7.07,0.54,7.090592359
08/04/2020 00:30,6.84272,-0.45004,6.857503409,0.58272,0.16996,0.607,6.26,-0.62,6.29062795,6.86272,0.74996,6.903576305,0.58272,0.16996,0.607,6.28,0.58,6.306726568
08/04/2020 01:00,6.73328,-0.48196,6.750507018,0.47328,0.13804,0.493,6.26,-0.62,6.29062795,6.75328,0.71804,6.79134539,0.47328,0.13804,0.493,6.28,0.58,6.306726568
08/04/2020 01:30,6.72144,-0.39208,6.732865839,0.78144,0.22792,0.814,5.94,-0.62,5.97226925,6.74144,0.80792,6.789679521,0.78144,0.22792,0.814,5.96,0.58,5.988154975
08/04/2020 02:00,6.95736,-0.52452,6.977103941,0.32736,0.09548,0.341,6.63,-0.62,6.65892634,6.97736,0.67548,7.009980442,0.32736,0.09548,0.341,6.65,0.58,6.675245314
08/04/2020 02:30,6.87864,-0.49498,6.896426136,0.42864,0.12502,0.4465,6.45,-0.62,6.479729933,6.90864,0.67502,6.941538637,0.42864,0.12502,0.4465,6.48,0.55,6.503299163
08/04/2020 03:00,6.8136,-0.2602,6.818566492,0.7536,0.2198,0.785,6.06,-0.48,6.078980178,6.8236,1.0698,6.906952222,0.7536,0.2198,0.785,6.07,0.85,6.129225073
08/04/2020 03:30,6.71184,-0.73988,6.752497212,0.65184,0.19012,0.679,6.06,-0.93,6.130946093,6.72184,1.07012,6.806488801,0.65184,0.19012,0.679,6.07,0.88,6.133457426
08/04/2020 04:00,6.62064,-0.73648,6.661477073,0.80064,0.23352,0.834,5.82,-0.97,5.900279654,6.63064,1.15352,6.730229951,0.80064,0.23352,0.834,5.83,0.92,5.902143678
08/04/2020 04:30,6.93536,-0.89552,6.992937466,0.25536,0.07448,0.266,6.68,-0.97,6.750059259,6.96536,0.99448,7.035995338,0.25536,0.07448,0.266,6.71,0.92,6.772776388
08/04/2020 05:00,6.87008,-0.96456,6.937461726,0.19008,0.05544,0.198,6.68,-1.02,6.757425545,6.90008,1.03544,6.977337601,0.19008,0.05544,0.198,6.71,0.98,6.781187212
08/04/2020 05:30,6.68008,-0.92956,6.744445908,0.31008,0.09044,0.323,6.37,-1.02,6.451147185,6.70008,1.07044,6.785050759,0.31008,0.09044,0.323,6.39,0.98,6.464711904
08/04/2020 06:00,7.14784,-0.90188,7.204512766,0.26784,0.07812,0.279,6.88,-0.98,6.949446021,7.16784,1.01812,7.239785812,0.26784,0.07812,0.279,6.9,0.94,6.96373463
08/04/2020 06:30,7.44784,-0.62438,7.473966219,0.32784,0.09562,0.3415,7.12,-0.72,7.156311899,7.46784,0.76562,7.506983965,0.32784,0.09562,0.3415,7.14,0.67,7.171366676
08/04/2020 07:00,7.45048,-0.35986,7.4591656,0.48048,0.14014,0.5005,6.97,-0.5,6.98791099,7.47048,0.61014,7.495354711,0.48048,0.14014,0.5005,6.99,0.47,7.005783325
08/04/2020 07:30,8.342,0.871,8.387347912,0.312,0.091,0.325,8.03,0.78,8.067793998,8.352,1.471,8.480550984,0.312,0.091,0.325,8.04,1.38,8.157573169
08/04/2020 08:00,8.53832,0.47826,8.551703985,0.50832,0.14826,0.5295,8.03,0.33,8.036777961,8.54832,-0.20174,8.550700196,0.50832,0.14826,0.5295,8.04,-0.35,8.047614553
08/04/2020 08:30,8.6572,0.2996,8.662382582,1.0272,0.2996,1.07,7.63,0,7.63,8.6772,0.1896,8.679271168,1.0272,0.2996,1.07,7.65,-0.11,7.650790809
08/04/2020 09:00,8.46448,0.97214,8.520121939,2.06448,0.60214,2.1505,6.4,0.37,6.410686391,8.48448,0.22214,8.487387528,2.06448,0.60214,2.1505,6.42,-0.38,6.431236273
08/04/2020 09:30,8.43696,0.62328,8.459951064,2.13696,0.62328,2.226,6.3,0,6.3,8.44696,0.24328,8.450462615,2.13696,0.62328,2.226,6.31,-0.38,6.3214318
08/04/2020 10:00,8.81216,1.01938,8.870924385,2.43216,0.70938,2.5335,6.38,0.31,6.387526908,8.81216,0.35938,8.819485124,2.43216,0.70938,2.5335,6.38,-0.35,6.389593101
08/04/2020 10:30,8.90512,0.99566,8.960608297,2.62512,0.76566,2.7345,6.28,0.23,6.284210372,8.91512,0.41566,8.924804639,2.62512,0.76566,2.7345,6.29,-0.35,6.299730153
08/04/2020 11:00,8.71552,1.27786,8.808701099,2.97552,0.86786,3.0995,5.74,0.41,5.754624228,8.71552,0.48786,8.729163548,2.97552,0.86786,3.0995,5.74,-0.38,5.752564645
08/04/2020 11:30,9.43904,1.30472,9.528786408,3.23904,0.94472,3.374,6.2,0.36,6.210442818,9.42904,0.56472,9.445935846,3.23904,0.94472,3.374,6.19,-0.38,6.201653005
08/04/2020 12:00,8.81792,1.36856,8.923489766,3.45792,1.00856,3.602,5.36,0.36,5.372075949,8.80792,0.62856,8.830319496,3.45792,1.00856,3.602,5.35,-0.38,5.363478349
08/04/2020 12:30,8.61424,1.09332,8.683344943,2.51424,0.73332,2.619,6.1,0.36,6.110613717,8.60424,0.35332,8.611491218,2.51424,0.73332,2.619,6.09,-0.38,6.101843984
08/04/2020 13:00,8.634,1.2245,8.720398858,2.964,0.8645,3.0875,5.67,0.36,5.681417077,8.634,0.4845,8.647583261,2.964,0.8645,3.0875,5.67,-0.38,5.682719419
08/04/2020 13:30,8.40192,1.49806,8.534426955,3.90192,1.13806,4.0645,4.5,0.36,4.514377033,8.39192,0.75806,8.426089025,3.90192,1.13806,4.0645,4.49,-0.38,4.506051487
08/04/2020 14:00,8.06184,1.46012,8.192997901,3.77184,1.10012,3.929,4.29,0.36,4.305078396,8.05184,0.72012,8.083977994,3.77184,1.10012,3.929,4.28,-0.38,4.296836045
08/04/2020 14:30,8.10288,1.08584,8.175311175,3.72288,1.08584,3.878,4.38,0,4.38,8.10288,0.82584,8.1448558,3.72288,1.08584,3.878,4.38,-0.26,4.387710109
08/04/2020 15:00,7.91424,0.68082,7.943469686,3.53424,1.03082,3.6815,4.38,-0.35,4.393961766,7.91424,1.38082,8.033794785,3.53424,1.03082,3.6815,4.38,0.35,4.393961766
08/04/2020 15:30,8.04904,0.55972,8.068477638,3.11904,0.90972,3.249,4.93,-0.35,4.94240832,8.04904,1.25972,8.147020277,3.11904,0.90972,3.249,4.93,0.35,4.94240832
08/04/2020 16:00,8.00824,0.48032,8.022631439,3.01824,0.88032,3.144,4.99,-0.4,5.006006392,8.00824,1.27032,8.108367333,3.01824,0.88032,3.144,4.99,0.39,5.005217278
08/04/2020 16:30,8.18728,0.38754,8.196446855,2.83728,0.82754,2.9555,5.35,-0.44,5.368062965,8.19728,1.21754,8.287207192,2.83728,0.82754,2.9555,5.36,0.39,5.374169703
08/04/2020 17:00,7.7896,0.2828,7.794731811,2.6496,0.7728,2.76,5.14,-0.49,5.163303206,7.7996,1.2328,7.896426787,2.6496,0.7728,2.76,5.15,0.46,5.170502877
08/04/2020 17:30,8.34104,-0.01678,8.341056878,1.93104,0.56322,2.0115,6.41,-0.58,6.436186759,8.36104,1.10322,8.433509605,1.93104,0.56322,2.0115,6.43,0.54,6.452635121
08/04/2020 18:00,8.05048,2.23264,8.354334779,1.86048,0.54264,1.938,6.19,1.69,6.416556709,8.01048,2.94264,8.533868994,1.86048,0.54264,1.938,6.15,2.4,6.601704325
08/04/2020 18:30,8.09568,0.29624,8.101098247,1.01568,0.29624,1.058,7.08,0,7.08,8.12568,0.29624,8.131078256,1.01568,0.29624,1.058,7.11,0,7.11
08/04/2020 19:00,7.90208,-0.15106,7.903523736,0.68208,0.19894,0.7105,7.22,-0.35,7.228478401,7.93208,0.19894,7.934574358,0.68208,0.19894,0.7105,7.25,0,7.25
08/04/2020 19:30,8.45912,-0.27734,8.463665202,0.24912,0.07266,0.2595,8.21,-0.35,8.217457028,8.49912,0.42266,8.509622921,0.24912,0.07266,0.2595,8.25,0.35,8.257420905
08/04/2020 20:00,8.18608,-0.25406,8.190021505,0.46608,0.13594,0.4855,7.72,-0.39,7.729844759,8.22608,0.48594,8.24042049,0.46608,0.13594,0.4855,7.76,0.35,7.767889031
08/04/2020 20:30,8.30656,-0.17892,8.308486709,0.58656,0.17108,0.611,7.72,-0.35,7.727929865,8.34656,0.52108,8.362809827,0.58656,0.17108,0.611,7.76,0.35,7.767889031
08/04/2020 21:00,8.47384,-0.52638,8.490173158,0.18384,0.05362,0.1915,8.29,-0.58,8.310264737,8.51384,0.64362,8.538133183,0.18384,0.05362,0.1915,8.33,0.59,8.350868218
08/04/2020 21:30,7.7484,-0.4588,7.761971399,0.5184,0.1512,0.54,7.23,-0.61,7.255687424,7.7784,0.7412,7.813634494,0.5184,0.1512,0.54,7.26,0.59,7.283934376
08/04/2020 22:00,7.53192,-0.53444,7.550857236,0.60192,0.17556,0.627,6.93,-0.71,6.966275906,7.55192,0.83556,7.598003435,0.60192,0.17556,0.627,6.95,0.66,6.981267793
08/04/2020 22:30,7.3596,-0.2047,7.362446214,0.1896,0.0553,0.1975,7.17,-0.26,7.174712538,7.3196,2.2053,7.644598894,0.1896,0.0553,0.1975,7.13,2.15,7.447106821
08/04/2020 23:00,7.26696,-1.31672,7.38528667,0.21696,0.06328,0.226,7.05,-1.38,7.183794262,7.29696,1.40328,7.430667534,0.21696,0.06328,0.226,7.08,1.34,7.205692194
08/04/2020 23:30,6.90392,-1.25344,7.016781541,0.43392,0.12656,0.452,6.47,-1.38,6.615534748,6.92392,1.46656,7.077532508,0.43392,0.12656,0.452,6.49,1.34,6.626892183
09/04/2020 00:00,6.61656,-0.96142,6.686044769,0.40656,0.11858,0.4235,6.21,-1.08,6.303213466,6.64656,1.13858,6.743376324,0.40656,0.11858,0.4235,6.24,1.02,6.322815828
09/04/2020 00:30,6.4508,-0.7356,6.49260564,0.7008,0.2044,0.73,5.75,-0.94,5.826328175,6.4708,1.1044,6.564369886,0.7008,0.2044,0.73,5.77,0.9,5.839768831
09/04/2020 01:00,6.44448,-0.70536,6.482966543,0.56448,0.16464,0.588,5.88,-0.87,5.944013795,6.46448,0.99464,6.540551231,0.56448,0.16464,0.588,5.9,0.83,5.958095333
09/04/2020 01:30,6.44864,-0.86498,6.506392875,0.18864,0.05502,0.1965,6.26,-0.92,6.327242685,6.46864,0.93502,6.535867643,0.18864,0.05502,0.1965,6.28,0.88,6.341356322
09/04/2020 02:00,6.58744,-0.79658,6.635428053,0.21744,0.06342,0.2265,6.37,-0.86,6.427791222,6.61744,0.87342,6.674831432,0.21744,0.06342,0.2265,6.4,0.81,6.451054177
09/04/2020 02:30,6.4708,-0.7906,6.518918699,0.3408,0.0994,0.355,6.13,-0.89,6.194271547,6.4908,0.9594,6.56132098,0.3408,0.0994,0.355,6.15,0.86,6.209838967
09/04/2020 03:00,6.4336,-0.6877,6.470250401,0.6936,0.2023,0.7225,5.74,-0.89,5.808588469,6.4536,1.0623,6.540446028,0.6936,0.2023,0.7225,5.76,0.86,5.823847525
09/04/2020 03:30,6.59808,-0.69806,6.634903726,0.41808,0.12194,0.4355,6.18,-0.82,6.234163938,6.61808,0.91194,6.68061505,0.41808,0.12194,0.4355,6.2,0.79,6.250127999
09/04/2020 04:00,6.55744,-0.81408,6.607779173,0.15744,0.04592,0.164,6.4,-0.86,6.457522745,6.57744,0.86592,6.634194329,0.15744,0.04592,0.164,6.42,0.82,6.472155746
09/04/2020 04:30,6.65632,-0.80524,6.704849543,0.25632,0.07476,0.267,6.4,-0.88,6.460216715,6.67632,0.92476,6.740061558,0.25632,0.07476,0.267,6.42,0.85,6.476025015
09/04/2020 05:00,6.60712,-0.72334,6.646597284,0.53712,0.15666,0.5595,6.07,-0.88,6.133457426,6.63712,1.00666,6.713026609,0.53712,0.15666,0.5595,6.1,0.85,6.158936597
09/04/2020 05:30,6.63304,-0.71578,6.671548595,0.56304,0.16422,0.5865,6.07,-0.88,6.133457426,6.66304,0.98422,6.735338971,0.56304,0.16422,0.5865,6.1,0.82,6.154867992
09/04/2020 06:00,7.09032,-0.83324,7.139112452,0.16032,0.04676,0.167,6.93,-0.88,6.985649576,7.12032,0.86676,7.172881555,0.16032,0.04676,0.167,6.96,0.82,7.008138126
09/04/2020 06:30,7.0888,-0.8916,7.144650866,0.2688,0.0784,0.28,6.82,-0.97,6.888635569,7.1088,1.0084,7.179965738,0.2688,0.0784,0.28,6.84,0.93,6.902934159
09/04/2020 07:00,7.19328,-0.60946,7.219052476,0.65328,0.19054,0.6805,6.54,-0.8,6.588747984,7.21328,0.95054,7.27563981,0.65328,0.19054,0.6805,6.56,0.76,6.603877649
09/04/2020 07:30,7.94872,-0.28704,7.95390103,0.55872,0.16296,0.582,7.39,-0.45,7.40368827,7.97872,0.60296,8.001470715,0.55872,0.16296,0.582,7.42,0.44,7.433034374
09/04/2020 08:00,8.66984,-0.24088,8.67318562,0.57984,0.16912,0.604,8.09,-0.41,8.100382707,8.69984,0.53912,8.716528346,0.57984,0.16912,0.604,8.12,0.37,8.128425432
09/04/2020 08:30,8.4752,-0.0089,8.475204673,1.3752,0.4011,1.4325,7.1,-0.41,7.111828176,8.4952,0.7711,8.530124164,1.3752,0.4011,1.4325,7.12,0.37,7.129607282
09/04/2020 09:00,8.41344,0.03142,8.413498669,1.51344,0.44142,1.5765,6.9,-0.41,6.912170426,8.43344,0.81142,8.472385299,1.51344,0.44142,1.5765,6.92,0.37,6.929884559
09/04/2020 09:30,9.31232,0.12026,9.313096491,1.61232,0.47026,1.6795,7.7,-0.35,7.707950441,9.32232,0.84026,9.360111487,1.61232,0.47026,1.6795,7.71,0.37,7.718872975
09/04/2020 10:00,9.16272,0.29246,9.16738625,2.20272,0.64246,2.2945,6.96,-0.35,6.968794731,9.17272,0.64246,9.195191518,2.20272,0.64246,2.2945,6.97,0,6.97
09/04/2020 10:30,8.63648,0.46564,8.649023494,2.79648,0.81564,2.913,5.84,-0.35,5.850478613,8.64648,0.81564,8.684865284,2.79648,0.81564,2.913,5.85,0,5.85
09/04/2020 11:00,8.75696,0.90328,8.80342338,3.09696,0.90328,3.226,5.66,0,5.66,8.76696,0.90328,8.813370661,3.09696,0.90328,3.226,5.67,0,5.67
09/04/2020 11:30,8.54344,1.26642,8.636792614,3.07344,0.89642,3.2015,5.47,0.37,5.48249943,8.54344,0.63642,8.567111383,3.07344,0.89642,3.2015,5.47,-0.26,5.476175673
09/04/2020 12:00,9.20576,0.85918,9.245767002,2.94576,0.85918,3.0685,6.26,0,6.26,9.20576,0.85918,9.245767002,2.94576,0.85918,3.0685,6.26,0,6.26
09/04/2020 12:30,8.9532,1.4976,9.077587565,3.7632,1.0976,3.92,5.19,0.4,5.205391436,8.9532,0.6576,8.977317417,3.7632,1.0976,3.92,5.19,-0.44,5.208617859
09/04/2020 13:00,8.54304,1.49422,8.672728858,3.92304,1.14422,4.0865,4.62,0.35,4.633238608,8.54304,0.79422,8.579878662,3.92304,1.14422,4.0865,4.62,-0.35,4.633238608
09/04/2020 13:30,8.98472,0.92596,9.03230842,3.17472,0.92596,3.307,5.81,0,5.81,8.97472,0.92596,9.022361165,3.17472,0.92596,3.307,5.8,0,5.8
09/04/2020 14:00,9.13688,1.28534,9.226845347,3.20688,0.93534,3.3405,5.93,0.35,5.940319857,9.13688,0.58534,9.15561025,3.20688,0.93534,3.3405,5.93,-0.35,5.940319857
09/04/2020 14:30,8.65976,1.33868,8.762619894,3.38976,0.98868,3.531,5.27,0.35,5.281609603,8.65976,0.72868,8.690363502,3.38976,0.98868,3.531,5.27,-0.26,5.276409764
09/04/2020 15:00,8.17984,0.43912,8.191618204,2.73984,0.79912,2.854,5.44,-0.36,5.451898752,8.17984,1.14912,8.260160967,2.73984,0.79912,2.854,5.44,0.35,5.451247564
09/04/2020 15:30,8.40048,0.39264,8.409651027,2.58048,0.75264,2.688,5.82,-0.36,5.831123391,8.40048,1.10264,8.472536763,2.58048,0.75264,2.688,5.82,0.35,5.830514557
09/04/2020 16:00,8.87544,0.25492,8.879100146,2.24544,0.65492,2.339,6.63,-0.4,6.642055405,8.88544,1.03492,8.945507442,2.24544,0.65492,2.339,6.64,0.38,6.650864605
09/04/2020 16:30,8.81456,0.29258,8.819414439,2.37456,0.69258,2.4735,6.44,-0.4,6.452410402,8.81456,1.07258,8.879577459,2.37456,0.69258,2.4735,6.44,0.38,6.451201438
09/04/2020 17:00,8.4188,0.1409,8.419978993,2.1288,0.6209,2.2175,6.29,-0.48,6.308288199,8.4288,1.0509,8.494060292,2.1288,0.6209,2.2175,6.3,0.43,6.314657552
09/04/2020 17:30,8.45248,-0.10386,8.453118067,1.63248,0.47614,1.7005,6.82,-0.58,6.844618324,8.47248,1.01614,8.533197399,1.63248,0.47614,1.7005,6.84,0.54,6.861282679
09/04/2020 18:00,8.35944,0.21442,8.362189489,1.72944,0.50442,1.8015,6.63,-0.29,6.636339352,8.36944,1.28442,8.467423495,1.72944,0.50442,1.8015,6.64,0.78,6.685656288
09/04/2020 18:30,8.85712,-0.17584,8.8588653,0.59712,0.17416,0.622,8.26,-0.35,8.267411929,8.89712,0.52416,8.912546662,0.59712,0.17416,0.622,8.3,0.35,8.30737624
09/04/2020 19:00,8.47592,-0.21994,8.47877311,0.44592,0.13006,0.4645,8.03,-0.35,8.037624027,8.50592,0.48006,8.519456124,0.44592,0.13006,0.4645,8.06,0.35,8.067595677
09/04/2020 19:30,8.71656,-0.37142,8.724469672,0.40656,0.11858,0.4235,8.31,-0.49,8.324433915,8.75656,0.56858,8.775000071,0.40656,0.11858,0.4235,8.35,0.45,8.362116957
09/04/2020 20:00,8.58424,-0.50918,8.599327919,0.17424,0.05082,0.1815,8.41,-0.56,8.42862385,8.62424,0.56082,8.64245536,0.17424,0.05082,0.1815,8.45,0.51,8.465376542
09/04/2020 20:30,8.62656,-0.44142,8.63784632,0.40656,0.11858,0.4235,8.22,-0.56,8.239053344,8.67656,0.62858,8.699299182,0.40656,0.11858,0.4235,8.27,0.51,8.285710591
09/04/2020 21:00,8.5044,-0.5433,8.521736575,0.1944,0.0567,0.2025,8.31,-0.6,8.331632493,8.5444,0.6067,8.565912459,0.1944,0.0567,0.2025,8.35,0.55,8.368094168
09/04/2020 21:30,8.28512,-0.51684,8.30122503,0.28512,0.08316,0.297,8,-0.6,8.022468448,8.32512,0.63316,8.349162509,0.28512,0.08316,0.297,8.04,0.55,8.058790232
09/04/2020 22:00,7.93064,-0.77148,7.968075815,0.20064,0.05852,0.209,7.73,-0.83,7.774432455,7.96064,0.83852,8.004680193,0.20064,0.05852,0.209,7.76,0.78,7.799102512
09/04/2020 22:30,7.38832,0.48576,7.404271416,0.32832,0.09576,0.342,7.06,0.39,7.070763749,7.29832,2.94576,7.870386064,0.32832,0.09576,0.342,6.97,2.85,7.530166001
09/04/2020 23:00,7.00688,-1.15216,7.100974581,0.98688,0.28784,1.028,6.02,-1.44,6.189830369,7.03688,1.67784,7.234143156,0.98688,0.28784,1.028,6.05,1.39,6.207624344
09/04/2020 23:30,6.84648,-1.27186,6.963613735,0.57648,0.16814,0.6005,6.27,-1.44,6.433234023,6.87648,1.55814,7.050799774,0.57648,0.16814,0.6005,6.3,1.39,6.451519201
10/04/2020 00:00,6.84456,-0.54242,6.866019302,0.57456,0.16758,0.5985,6.27,-0.71,6.310071315,6.81456,1.53758,6.985870042,0.57456,0.16758,0.5985,6.24,1.37,6.3886227
10/04/2020 00:30,6.67808,1.67944,6.886019983,0.47808,0.13944,0.498,6.2,1.54,6.38839573,6.51808,3.66944,7.479983743,0.47808,0.13944,0.498,6.04,3.53,6.995891652
10/04/2020 01:00,6.79816,-0.91512,6.859476948,0.18816,0.05488,0.196,6.61,-0.97,6.680793366,6.81816,0.97488,6.887502944,0.18816,0.05488,0.196,6.63,0.92,6.693526724
10/04/2020 01:30,6.76696,-0.97422,6.836728183,0.15696,0.04578,0.1635,6.61,-1.02,6.688235941,6.78696,1.01578,6.8625531,0.15696,0.04578,0.1635,6.63,0.97,6.700582064
10/04/2020 02:00,6.62616,-0.95112,6.694073917,0.23616,0.06888,0.246,6.39,-1.02,6.470896383,6.64616,1.03888,6.726865124,0.23616,0.06888,0.246,6.41,0.97,6.482977711
10/04/2020 02:30,6.44992,-0.90044,6.512469593,0.40992,0.11956,0.427,6.04,-1.02,6.125520386,6.46992,1.08956,6.561021704,0.40992,0.11956,0.427,6.06,0.97,6.137141028
10/04/2020 03:00,6.47008,-0.81456,6.521153518,0.43008,0.12544,0.448,6.04,-0.94,6.112708074,6.49008,1.02544,6.570590963,0.43008,0.12544,0.448,6.06,0.9,6.126467171
10/04/2020 03:30,6.33736,-0.80702,6.38853763,0.62736,0.18298,0.6535,5.71,-0.99,5.795187659,6.36736,1.14298,6.469132604,0.62736,0.18298,0.6535,5.74,0.96,5.819725079
10/04/2020 04:00,6.28984,-0.85088,6.347131951,0.57984,0.16912,0.604,5.71,-1.02,5.800387918,6.31984,1.12912,6.41991352,0.57984,0.16912,0.604,5.74,0.96,5.819725079
10/04/2020 04:30,6.21552,-0.85214,6.273661726,0.57552,0.16786,0.5995,5.64,-1.02,5.731491952,6.23552,1.12786,6.336700865,0.57552,0.16786,0.5995,5.66,0.96,5.740836176
10/04/2020 05:00,6.6256,-0.8617,6.681399722,0.4056,0.1183,0.4225,6.22,-0.98,6.29672931,6.6456,1.0783,6.732512922,0.4056,0.1183,0.4225,6.24,0.96,6.31341429
10/04/2020 05:30,6.8348,-0.9086,6.894928934,0.2448,0.0714,0.255,6.59,-0.98,6.662469512,6.8548,0.9914,6.926121353,0.2448,0.0714,0.255,6.61,0.92,6.673717105
10/04/2020 06:00,6.50432,-0.71874,6.543910593,0.72432,0.21126,0.7545,5.78,-0.93,5.85434027,6.52432,1.10126,6.616609785,0.72432,0.21126,0.7545,5.8,0.89,5.867887184
10/04/2020 06:30,7.44896,-0.83072,7.495138478,0.16896,0.04928,0.176,7.28,-0.88,7.332993932,7.46896,0.89928,7.522902897,0.16896,0.04928,0.176,7.3,0.85,7.349319696
10/04/2020 07:00,7.1048,-0.6711,7.136424753,0.3048,0.0889,0.3175,6.8,-0.76,6.842338781,7.1348,0.8089,7.18050766,0.3048,0.0889,0.3175,6.83,0.72,6.867845368
10/04/2020 07:30,7.30456,-0.41492,7.316334834,0.63456,0.18508,0.661,6.67,-0.6,6.696932133,7.33456,0.74508,7.372307278,0.63456,0.18508,0.661,6.7,0.56,6.723362254
10/04/2020 08:00,7.75376,-0.37932,7.763032771,0.65376,0.19068,0.681,7.1,-0.57,7.122843533,7.77376,0.72068,7.807094479,0.65376,0.19068,0.681,7.12,0.53,7.139698873
10/04/2020 08:30,7.73856,-0.22042,7.741698512,1.19856,0.34958,1.2485,6.54,-0.57,6.564792457,7.74856,0.87958,7.798323092,1.19856,0.34958,1.2485,6.55,0.53,6.571407764
10/04/2020 09:00,7.90608,-0.28156,7.911092023,1.36608,0.39844,1.423,6.54,-0.68,6.575256649,7.91608,1.03844,7.983901315,1.36608,0.39844,1.423,6.55,0.64,6.581192901
10/04/2020 09:30,7.78968,0.03824,7.789773861,1.63968,0.47824,1.708,6.15,-0.44,6.165719747,7.79968,1.11824,7.879433279,1.63968,0.47824,1.708,6.16,0.64,6.193157515
10/04/2020 10:00,7.81576,4.05418,8.804685108,2.34576,0.68418,2.4435,5.47,3.37,6.424780152,7.81576,4.02418,8.79091173,2.34576,0.68418,2.4435,5.47,3.34,6.4090951
10/04/2020 10:30,8.13312,0.79716,8.172093061,2.73312,0.79716,2.847,5.4,0,5.4,8.13312,0.44716,8.145403182,2.73312,0.79716,2.847,5.4,-0.35,5.411330705
10/04/2020 11:00,7.80888,1.25384,7.908901415,3.09888,0.90384,3.228,4.71,0.35,4.722986343,7.80888,0.51384,7.825767592,3.09888,0.90384,3.228,4.71,-0.39,4.726118915
10/04/2020 11:30,7.98192,0.91056,8.033689464,3.12192,0.91056,3.252,4.86,0,4.86,7.97192,0.91056,8.023753984,3.12192,0.91056,3.252,4.85,0,4.85
10/04/2020 12:00,7.94064,0.89852,7.991314147,3.08064,0.89852,3.209,4.86,0,4.86,7.93064,0.89852,7.981377638,3.08064,0.89852,3.209,4.85,0,4.85
10/04/2020 12:30,7.83504,0.51772,7.852126196,2.97504,0.86772,3.099,4.86,-0.35,4.872586582,7.82504,0.86772,7.87300381,2.97504,0.86772,3.099,4.85,0,4.85
