Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/04/2020 13:00,7.34072,-0.18104,7.342952104,2.67072,0.77896,2.782,4.67,-0.96,4.767651413,7.32072,1.78896,7.536134234,2.67072,0.77896,2.782,4.65,1.01,4.758424109
10/04/2020 13:30,6.90952,0.50236,6.927758093,3.29952,0.96236,3.437,3.61,-0.46,3.63918947,6.86952,1.41236,7.013206528,3.29952,0.96236,3.437,3.57,0.45,3.598249574
10/04/2020 14:00,6.49928,0.97104,6.571419877,3.32928,0.97104,3.468,3.17,0,3.17,6.46928,0.97104,6.541750714,3.32928,0.97104,3.468,3.14,0,3.14
10/04/2020 14:30,7.01968,0.54824,7.041056341,3.07968,0.89824,3.208,3.94,-0.35,3.955515137,6.97968,1.24824,7.090418605,3.07968,0.89824,3.208,3.9,0.35,3.915673633
10/04/2020 15:00,7.37104,0.87822,7.423173247,3.01104,0.87822,3.1365,4.36,0,4.36,7.33104,0.87822,7.383455685,3.01104,0.87822,3.1365,4.32,0,4.32
10/04/2020 15:30,7.2072,0.4396,7.220594158,2.7072,0.7896,2.82,4.5,-0.35,4.513590588,7.1772,0.7896,7.220503307,2.7072,0.7896,2.82,4.47,0,4.47
10/04/2020 16:00,6.67856,0.80458,6.726850128,2.75856,0.80458,2.8735,3.92,0,3.92,6.63856,0.80458,6.687138988,2.75856,0.80458,2.8735,3.88,0,3.88
10/04/2020 16:30,7.03152,1.04586,7.1088745,2.59152,0.75586,2.6995,4.44,0.29,4.449460641,6.98152,0.40586,6.993307075,2.59152,0.75586,2.6995,4.39,-0.35,4.403930063
10/04/2020 17:00,7.2272,0.2296,7.230846147,1.9872,0.5796,2.07,5.24,-0.35,5.251675923,7.1772,0.9296,7.237151097,1.9872,0.5796,2.07,5.19,0.35,5.201788154
10/04/2020 17:30,7.54984,0.13412,7.551031201,1.65984,0.48412,1.729,5.89,-0.35,5.900389818,7.49984,0.83412,7.546082176,1.65984,0.48412,1.729,5.84,0.35,5.850478613
10/04/2020 18:00,7.58912,0.88766,7.640856146,1.32912,0.38766,1.3845,6.26,0.5,6.279936305,7.51912,1.61766,7.691163075,1.32912,0.38766,1.3845,6.19,1.23,6.311022104
10/04/2020 18:30,7.57744,0.59342,7.600641042,0.93744,0.27342,0.9765,6.64,0.32,6.647706371,7.52744,-0.04658,7.527584118,0.93744,0.27342,0.9765,6.59,-0.32,6.597764773
10/04/2020 19:00,7.52552,-0.93714,7.583645736,0.69552,0.20286,0.7245,6.83,-1.14,6.92448554,7.45552,1.34286,7.575490179,0.69552,0.20286,0.7245,6.76,1.14,6.855450386
10/04/2020 19:30,7.4832,-0.9874,7.548062069,0.2832,0.0826,0.295,7.2,-1.07,7.279072743,7.4232,1.1426,7.510621346,0.2832,0.0826,0.295,7.14,1.06,7.218254637
10/04/2020 20:00,7.73136,-1.12002,7.812065812,0.17136,0.04998,0.1785,7.56,-1.17,7.65,7.66136,1.20998,7.756319272,0.17136,0.04998,0.1785,7.49,1.16,7.579294162
10/04/2020 20:30,7.73664,-1.05848,7.808711699,0.17664,0.05152,0.184,7.56,-1.11,7.641053592,7.66664,1.15152,7.752636145,0.17664,0.05152,0.184,7.49,1.1,7.570343453
10/04/2020 21:00,7.846,-1.1045,7.923360162,0.156,0.0455,0.1625,7.69,-1.15,7.775512845,7.846,1.1855,7.935056789,0.156,0.0455,0.1625,7.69,1.14,7.774040134
10/04/2020 21:30,7.13448,-1.07286,7.214695659,0.26448,0.07714,0.2755,6.87,-1.15,6.965586838,7.17448,1.21714,7.276990659,0.26448,0.07714,0.2755,6.91,1.14,7.003406314
10/04/2020 22:00,7.27832,-0.89924,7.333660382,0.20832,0.06076,0.217,7.07,-0.96,7.134879116,7.31832,1.00076,7.38642865,0.20832,0.06076,0.217,7.11,0.94,7.171868655
10/04/2020 22:30,6.79272,-0.72504,6.831305,0.22272,0.06496,0.232,6.57,-0.79,6.617325744,6.81272,1.29496,6.934700801,0.22272,0.06496,0.232,6.59,1.23,6.70380489
10/04/2020 23:00,6.636,-0.9945,6.710106277,0.156,0.0455,0.1625,6.48,-1.04,6.562926177,6.676,1.0755,6.762076327,0.156,0.0455,0.1625,6.52,1.03,6.600856005
10/04/2020 23:30,6.27208,-0.40356,6.285049578,0.26208,0.07644,0.273,6.01,-0.48,6.029137583,6.29208,0.51644,6.313238551,0.26208,0.07644,0.273,6.03,0.44,6.046031756
11/04/2020 00:00,6.39512,-0.62184,6.42528169,0.16512,0.04816,0.172,6.23,-0.67,6.265923715,6.41512,0.67816,6.450865492,0.16512,0.04816,0.172,6.25,0.63,6.281671752
11/04/2020 00:30,6.20152,-0.66414,6.23698102,0.19152,0.05586,0.1995,6.01,-0.72,6.052974475,6.22152,0.73586,6.264886356,0.19152,0.05586,0.1995,6.03,0.68,6.068220497
11/04/2020 01:00,6.2524,4.1407,7.49919344,0.2424,0.0707,0.2525,6.01,4.07,7.258443359,5.8624,6.3907,8.672299594,0.2424,0.0707,0.2525,5.62,6.32,8.457351831
11/04/2020 01:30,6.03896,-0.92822,6.109879725,0.58896,0.17178,0.6135,5.45,-1.1,5.559901078,6.05896,1.23178,6.18290209,0.58896,0.17178,0.6135,5.47,1.06,5.571759148
11/04/2020 02:00,6.04936,-0.90852,6.117202383,0.51936,0.15148,0.541,5.53,-1.06,5.630674915,6.06936,1.19148,6.185204556,0.51936,0.15148,0.541,5.55,1.04,5.646600747
11/04/2020 02:30,6.0676,-0.9032,6.134455151,0.5376,0.1568,0.56,5.53,-1.06,5.630674915,6.0876,1.1968,6.204127981,0.5376,0.1568,0.56,5.55,1.04,5.646600747
11/04/2020 03:00,6.3064,-0.9473,6.377151264,0.3864,0.1127,0.4025,5.92,-1.06,6.014149982,6.3264,1.1127,6.423506694,0.3864,0.1127,0.4025,5.94,1,6.023586971
11/04/2020 03:30,5.88936,-0.96102,5.967254029,0.33936,0.09898,0.3535,5.55,-1.06,5.650318575,5.90936,1.09898,6.010681546,0.33936,0.09898,0.3535,5.57,1,5.659054691
11/04/2020 04:00,6.296,-1.0145,6.377211479,0.156,0.0455,0.1625,6.14,-1.06,6.23082659,6.316,1.0455,6.401947067,0.156,0.0455,0.1625,6.16,1,6.240640993
11/04/2020 04:30,6.14816,-0.89512,6.212979253,0.42816,0.12488,0.446,5.72,-1.02,5.810232353,6.16816,1.12488,6.269892567,0.42816,0.12488,0.446,5.74,1,5.826456899
11/04/2020 05:00,6.24744,-0.83408,6.302872044,0.15744,0.04592,0.164,6.09,-0.88,6.153251173,6.26744,0.89592,6.331151301,0.15744,0.04592,0.164,6.11,0.85,6.168841058
11/04/2020 05:30,5.90904,-0.62028,5.941506627,0.71904,0.20972,0.749,5.19,-0.83,5.25594901,5.92904,0.99972,6.012732773,0.71904,0.20972,0.749,5.21,0.79,5.269554061
11/04/2020 06:00,6.06272,-0.56504,6.088993677,0.70272,0.20496,0.732,5.36,-0.77,5.415025392,6.09272,0.95496,6.167105123,0.70272,0.20496,0.732,5.39,0.75,5.441929805
11/04/2020 06:30,6.04408,-0.93506,6.115982362,0.39408,0.11494,0.4105,5.65,-1.05,5.746738205,6.06408,1.12494,6.167540535,0.39408,0.11494,0.4105,5.67,1.01,5.759253424
11/04/2020 07:00,6.15976,-0.88382,6.222843486,0.56976,0.16618,0.5935,5.59,-1.05,5.687758785,6.17976,1.17618,6.290694163,0.56976,0.16618,0.5935,5.61,1.01,5.700192979
11/04/2020 07:30,6.5144,-0.1283,6.515663301,0.5544,0.1617,0.5775,5.96,-0.29,5.967051198,6.5144,0.8817,6.573796639,0.5544,0.1617,0.5775,5.96,0.72,6.003332408
11/04/2020 08:00,6.44792,-0.35144,6.45749041,0.81792,0.23856,0.852,5.63,-0.59,5.660830328,6.46792,0.78856,6.515812766,0.81792,0.23856,0.852,5.65,0.55,5.676706792
11/04/2020 08:30,6.67792,-0.12894,6.679164697,1.23792,0.36106,1.2895,5.44,-0.49,5.462023435,6.69792,0.81106,6.74684746,1.23792,0.36106,1.2895,5.46,0.45,5.478512572
11/04/2020 09:00,6.766,0.028,6.766057936,1.536,0.448,1.6,5.23,-0.42,5.246837143,6.786,0.828,6.836327962,1.536,0.448,1.6,5.25,0.38,5.263734416
11/04/2020 09:30,6.77568,0.16374,6.777658169,1.79568,0.52374,1.8705,4.98,-0.36,4.992995093,6.78568,0.87374,6.841701152,1.79568,0.52374,1.8705,4.99,0.35,5.002259489
11/04/2020 10:00,7.36752,0.12636,7.368603518,1.66752,0.48636,1.737,5.7,-0.36,5.711357107,7.36752,0.83636,7.414839782,1.66752,0.48636,1.737,5.7,0.35,5.710735504
11/04/2020 10:30,7.52224,-0.02018,7.522267069,2.02224,0.58982,2.1065,5.5,-0.61,5.533723882,7.53224,1.16982,7.622540144,2.02224,0.58982,2.1065,5.51,0.58,5.540442221
11/04/2020 11:00,7.02312,0.11966,7.02413931,2.91312,0.84966,3.0345,4.11,-0.73,4.174326293,7.02312,1.53966,7.189907333,2.91312,0.84966,3.0345,4.11,0.69,4.167517247
11/04/2020 11:30,7.40768,0.32224,7.414685536,3.12768,0.91224,3.258,4.28,-0.59,4.320474511,7.40768,1.46224,7.550620425,3.12768,0.91224,3.258,4.28,0.55,4.315194086
11/04/2020 12:00,7.11544,0.60242,7.14089604,3.74544,1.09242,3.9015,3.37,-0.49,3.40543683,7.10544,1.55242,7.273052004,3.74544,1.09242,3.9015,3.36,0.46,3.391341917
11/04/2020 12:30,7.182,0.4885,7.198594047,3.492,1.0185,3.6375,3.69,-0.53,3.727868023,7.182,1.5085,7.338712166,3.492,1.0185,3.6375,3.69,0.49,3.722391704
11/04/2020 13:00,7.22392,0.59906,7.248716648,3.73392,1.08906,3.8895,3.49,-0.49,3.524230412,7.21392,1.54906,7.378362193,3.73392,1.08906,3.8895,3.48,0.46,3.510270645
11/04/2020 13:30,6.79736,0.65548,6.828891345,3.92736,1.14548,4.091,2.87,-0.49,2.911528808,6.77736,1.60548,6.964924594,3.92736,1.14548,4.091,2.85,0.46,2.886884133
11/04/2020 14:00,6.76888,0.54134,6.790492283,3.63888,1.06134,3.7905,3.13,-0.52,3.172900881,6.75888,1.56134,6.936875482,3.63888,1.06134,3.7905,3.12,0.5,3.159810121
11/04/2020 14:30,6.64048,0.81264,6.690019312,4.02048,1.17264,4.188,2.62,-0.36,2.644617175,6.63048,1.52264,6.803065309,4.02048,1.17264,4.188,2.61,0.35,2.633362869
11/04/2020 15:00,6.54088,0.75734,6.584578578,3.83088,1.11734,3.9905,2.71,-0.36,2.73380687,6.53088,1.46734,6.693689584,3.83088,1.11734,3.9905,2.7,0.35,2.722590678
11/04/2020 15:30,6.39616,0.62138,6.426272314,3.53616,1.03138,3.6835,2.86,-0.41,2.889238654,6.38616,1.41138,6.54026246,3.53616,1.03138,3.6835,2.85,0.38,2.875221731
11/04/2020 16:00,6.43656,0.44608,6.45199907,3.10656,0.90608,3.236,3.33,-0.46,3.361621632,6.42656,1.33608,6.563976173,3.10656,0.90608,3.236,3.32,0.43,3.347730575
11/04/2020 16:30,6.53216,0.28688,6.538456576,2.73216,0.79688,2.846,3.8,-0.51,3.834070944,6.53216,1.27688,6.65578972,2.73216,0.79688,2.846,3.8,0.48,3.830195817
11/04/2020 17:00,6.93488,0.13434,6.936181071,2.41488,0.70434,2.5155,4.52,-0.57,4.555798503,6.94488,1.23434,7.053719122,2.41488,0.70434,2.5155,4.53,0.53,4.560899034
11/04/2020 17:30,7.22616,-0.04612,7.226307176,1.79616,0.52388,1.871,5.43,-0.57,5.459835162,7.23616,1.05388,7.312501255,1.79616,0.52388,1.871,5.44,0.53,5.465757038
11/04/2020 18:00,7.4588,-0.3091,7.465201956,1.1688,0.3409,1.2175,6.29,-0.65,6.323495869,7.4888,0.9409,7.547676348,1.1688,0.3409,1.2175,6.32,0.6,6.348417126
11/04/2020 18:30,7.27856,-0.70042,7.312183248,0.71856,0.20958,0.7485,6.56,-0.91,6.622816621,7.31856,1.06958,7.396304608,0.71856,0.20958,0.7485,6.6,0.86,6.655794468
11/04/2020 19:00,6.87864,-0.86748,6.933124101,0.72864,0.21252,0.759,6.15,-1.08,6.244109224,6.90864,1.25252,7.021261496,0.72864,0.21252,0.759,6.18,1.04,6.266897159
11/04/2020 19:30,6.6276,-1.0457,6.709587934,0.3576,0.1043,0.3725,6.27,-1.15,6.374590183,6.6576,1.2043,6.765646772,0.3576,0.1043,0.3725,6.3,1.1,6.395310782
11/04/2020 20:00,6.76024,-1.17868,6.86222496,0.21024,0.06132,0.219,6.55,-1.24,6.666340825,6.79024,1.26132,6.906394675,0.21024,0.06132,0.219,6.58,1.2,6.688527491
11/04/2020 20:30,6.80416,-1.05962,6.886173673,0.34416,0.10038,0.3585,6.46,-1.16,6.563322329,6.83416,1.22038,6.942266939,0.34416,0.10038,0.3585,6.49,1.12,6.585931977
11/04/2020 21:00,6.8944,-0.9933,6.965586569,0.4344,0.1267,0.4525,6.46,-1.12,6.556370947,6.9244,1.1867,7.025352109,0.4344,0.1267,0.4525,6.49,1.06,6.575994221
11/04/2020 21:30,6.59368,-0.94976,6.661731006,0.58368,0.17024,0.608,6.01,-1.12,6.113468737,6.62368,1.23024,6.736959789,0.58368,0.17024,0.608,6.04,1.06,6.132307885
11/04/2020 22:00,6.58792,-1.05144,6.671297925,0.33792,0.09856,0.352,6.25,-1.15,6.354919354,6.61792,1.21856,6.729171836,0.33792,0.09856,0.352,6.28,1.12,6.379090844
11/04/2020 22:30,6.28608,-1.05656,6.374254529,0.52608,0.15344,0.548,5.76,-1.21,5.885720007,6.31608,1.32344,6.453244145,0.52608,0.15344,0.548,5.79,1.17,5.90702971
11/04/2020 23:00,6.13296,-1.00622,6.214955917,0.49296,0.14378,0.5135,5.64,-1.15,5.756048992,6.15296,1.25378,6.279401329,0.49296,0.14378,0.5135,5.66,1.11,5.767815878
11/04/2020 23:30,5.89968,-0.82176,5.956636098,0.67968,0.19824,0.708,5.22,-1.02,5.318721651,5.91968,1.18824,6.037758326,0.67968,0.19824,0.708,5.24,0.99,5.332701004
12/04/2020 00:00,5.75528,-0.58096,5.784527846,0.30528,0.08904,0.318,5.45,-0.67,5.491029047,5.77528,0.71904,5.819869208,0.30528,0.08904,0.318,5.47,0.63,5.506160187
12/04/2020 00:30,5.65336,0.21848,5.657580119,0.30336,0.08848,0.316,5.35,0.13,5.351579206,5.62336,1.22848,5.755983044,0.30336,0.08848,0.316,5.32,1.14,5.440772004
12/04/2020 01:00,5.81032,1.76676,6.07299427,0.16032,0.04676,0.167,5.65,1.72,5.906005418,5.65032,3.31676,6.551870954,0.16032,0.04676,0.167,5.49,3.27,6.390070422
12/04/2020 01:30,5.74464,-0.82198,5.803149132,0.16464,0.04802,0.1715,5.58,-0.87,5.647415338,5.75464,0.86802,5.819737129,0.16464,0.04802,0.1715,5.59,0.82,5.649823006
12/04/2020 02:00,5.8248,-0.8386,5.884857263,0.2448,0.0714,0.255,5.58,-0.91,5.653715592,5.8348,0.9414,5.910255917,0.2448,0.0714,0.255,5.59,0.87,5.657296174
12/04/2020 02:30,5.6468,-0.8351,5.708217082,0.2568,0.0749,0.2675,5.39,-0.91,5.466278441,5.6668,0.9449,5.745037707,0.2568,0.0749,0.2675,5.41,0.87,5.479507277
12/04/2020 03:00,5.35704,-0.71128,5.404053738,0.40704,0.11872,0.424,4.95,-0.83,5.019103506,5.37704,0.91872,5.454961558,0.40704,0.11872,0.424,4.97,0.8,5.033974573
12/04/2020 03:30,5.36464,-0.68948,5.408765571,0.58464,0.17052,0.609,4.78,-0.86,4.856747883,5.38464,0.97052,5.471403568,0.58464,0.17052,0.609,4.8,0.8,4.866210024
12/04/2020 04:00,5.35544,-0.19258,5.358901441,0.50544,0.14742,0.5265,4.85,-0.34,4.86190292,5.36544,0.94742,5.448444829,0.50544,0.14742,0.5265,4.86,0.8,4.925403537
12/04/2020 04:30,5.33528,-0.32846,5.345381058,0.48528,0.14154,0.5055,4.85,-0.47,4.87271998,5.39528,0.60154,5.428710404,0.48528,0.14154,0.5055,4.91,0.46,4.931500786
12/04/2020 05:00,5.28936,-0.34852,5.30082969,0.51936,0.15148,0.541,4.77,-0.5,4.79613386,5.31936,0.64148,5.357899532,0.51936,0.15148,0.541,4.8,0.49,4.824945596
12/04/2020 05:30,5.54848,-0.41086,5.563671113,0.40848,0.11914,0.4255,5.14,-0.53,5.167252655,5.56848,0.63914,5.605039647,0.40848,0.11914,0.4255,5.16,0.52,5.186135363
12/04/2020 06:00,6.14416,-0.72212,6.18644966,0.16416,0.04788,0.171,5.98,-0.77,6.029369785,6.16416,0.80788,6.216875308,0.16416,0.04788,0.171,6,0.76,6.047941799
12/04/2020 06:30,5.83232,-0.82974,5.891046176,0.17232,0.05026,0.1795,5.66,-0.88,5.728001397,5.85232,0.92026,5.924232258,0.17232,0.05026,0.1795,5.68,0.87,5.74624225
12/04/2020 07:00,5.36864,-0.69248,5.413115923,0.36864,0.10752,0.384,5,-0.8,5.06359556,5.38864,0.90752,5.464525011,0.36864,0.10752,0.384,5.02,0.8,5.083345355
12/04/2020 07:30,5.53568,-0.64376,5.572986632,0.53568,0.15624,0.558,5,-0.8,5.06359556,5.55568,0.95624,5.637373076,0.53568,0.15624,0.558,5.02,0.8,5.083345355
12/04/2020 08:00,5.81808,-0.61306,5.850290373,0.53808,0.15694,0.5605,5.28,-0.77,5.335850448,5.83808,0.91694,5.909649486,0.53808,0.15694,0.5605,5.3,0.76,5.354213294
12/04/2020 08:30,5.77912,-0.42734,5.794898399,1.44912,0.42266,1.5095,4.33,-0.85,4.412640933,5.78912,1.26266,5.925219038,1.44912,0.42266,1.5095,4.34,0.84,4.420542953
12/04/2020 09:00,6.2516,-0.3712,6.262610638,1.6416,0.4788,1.71,4.61,-0.85,4.687707329,6.2616,1.3188,6.39897398,1.6416,0.4788,1.71,4.62,0.84,4.695742753
12/04/2020 09:30,6.07704,-0.25878,6.082547349,2.50704,0.73122,2.6115,3.57,-0.99,3.704726711,6.08704,1.72122,6.325713734,2.50704,0.73122,2.6115,3.58,0.99,3.71436401
12/04/2020 10:00,6.1976,1.5468,6.387709762,2.6976,0.7868,2.81,3.5,0.76,3.581563904,6.0976,3.1768,6.875520635,2.6976,0.7868,2.81,3.4,2.39,4.155971607
12/04/2020 10:30,6.69656,0.28608,6.702667946,2.38656,0.69608,2.486,4.31,-0.41,4.329457241,6.70656,1.09608,6.795538124,2.38656,0.69608,2.486,4.32,0.4,4.338478996
12/04/2020 11:00,6.65608,-0.18406,6.658624411,1.90608,0.55594,1.9855,4.75,-0.74,4.807296538,6.66608,1.30594,6.792797793,1.90608,0.55594,1.9855,4.76,0.75,4.818723897
12/04/2020 11:30,6.6384,-0.1538,6.640181398,2.3184,0.6762,2.415,4.32,-0.83,4.399011253,6.6384,1.4662,6.798389295,2.3184,0.6762,2.415,4.32,0.79,4.391639785
12/04/2020 12:00,6.62832,-0.00674,6.628323427,2.30832,0.67326,2.4045,4.32,-0.68,4.373191055,6.67832,1.32326,6.80815504,2.30832,0.67326,2.4045,4.37,0.65,4.418076505
12/04/2020 12:30,7.31728,0.04254,7.317403655,2.23728,0.65254,2.3305,5.08,-0.61,5.11649294,7.32728,1.21254,7.426929746,2.23728,0.65254,2.3305,5.09,0.56,5.120712841
12/04/2020 13:00,7.10728,0.07754,7.107702966,2.35728,0.68754,2.4555,4.75,-0.61,4.789008248,7.10728,1.24754,7.215939651,2.35728,0.68754,2.4555,4.75,0.56,4.782896612
12/04/2020 13:30,7.2868,0.2299,7.290425793,2.5368,0.7399,2.6425,4.75,-0.51,4.777300493,7.2868,1.2199,7.388207513,2.5368,0.7399,2.6425,4.75,0.48,4.774191031
12/04/2020 14:00,6.71568,0.31124,6.722888382,2.81568,0.82124,2.933,3.9,-0.51,3.9332048,6.72568,1.30124,6.850401229,2.81568,0.82124,2.933,3.91,0.48,3.939352739
12/04/2020 14:30,6.77,-0.0375,6.770103858,2.1,0.6125,2.1875,4.67,-0.65,4.715018558,6.78,1.2125,6.887565335,2.1,0.6125,2.1875,4.68,0.6,4.71830478
12/04/2020 15:00,6.48536,-0.17302,6.487667551,1.87536,0.54698,1.9535,4.61,-0.72,4.66588684,6.55536,1.22698,6.669199701,1.87536,0.54698,1.9535,4.68,0.68,4.729143686
12/04/2020 15:30,6.66216,0.02188,6.662195929,2.37216,0.69188,2.471,4.29,-0.67,4.342004146,6.68216,1.33188,6.813601588,2.37216,0.69188,2.471,4.31,0.64,4.357258312
12/04/2020 16:00,7.01512,-0.29934,7.021503617,1.54512,0.45066,1.6095,5.47,-0.75,5.521177411,7.04512,1.16066,7.140087356,1.54512,0.45066,1.6095,5.5,0.71,5.545637925
12/04/2020 16:30,7.19272,-0.19754,7.195432096,1.72272,0.50246,1.7945,5.47,-0.7,5.514607874,7.22272,1.16246,7.315667943,1.72272,0.50246,1.7945,5.5,0.66,5.539458457
12/04/2020 17:00,7.04912,-0.31234,7.056036355,1.32912,0.38766,1.3845,5.72,-0.7,5.762672991,7.07912,1.04766,7.156223267,1.32912,0.38766,1.3845,5.75,0.66,5.787754314
12/04/2020 17:30,7.2784,-0.1463,7.279870208,1.1784,0.3437,1.2275,6.1,-0.49,6.119648683,7.3084,0.7937,7.351371998,1.1784,0.3437,1.2275,6.13,0.45,6.146494936
12/04/2020 18:00,7.90096,-0.39972,7.91106472,0.48096,0.14028,0.501,7.42,-0.54,7.439623646,7.93096,0.65028,7.957574417,0.48096,0.14028,0.501,7.45,0.51,7.467435972
12/04/2020 18:30,8.03976,-0.43382,8.051455809,0.56976,0.16618,0.5935,7.47,-0.6,7.494057646,8.01976,0.73618,8.053478221,0.56976,0.16618,0.5935,7.45,0.57,7.471773551
12/04/2020 19:00,7.40312,-0.06534,7.40340834,0.63312,0.18466,0.6595,6.77,-0.25,6.77461438,7.42312,1.09466,7.503398633,0.63312,0.18466,0.6595,6.79,0.91,6.850707993
12/04/2020 19:30,7.56776,-0.61482,7.592693531,0.25776,0.07518,0.2685,7.31,-0.69,7.342492765,7.59776,0.70518,7.630415182,0.25776,0.07518,0.2685,7.34,0.63,7.366987173
12/04/2020 20:00,7.6828,-0.9196,7.737640467,0.1728,0.0504,0.18,7.51,-0.97,7.572384037,7.7228,0.9904,7.786047264,0.1728,0.0504,0.18,7.55,0.94,7.60829153
12/04/2020 20:30,7.24424,-0.90168,7.300139725,0.23424,0.06832,0.244,7.01,-0.97,7.076793059,7.28424,1.00832,7.353697138,0.23424,0.06832,0.244,7.05,0.94,7.112390597
12/04/2020 21:00,7.4996,-0.8372,7.546184731,0.2496,0.0728,0.26,7.25,-0.91,7.306887162,7.5496,0.9728,7.612016816,0.2496,0.0728,0.26,7.3,0.9,7.355270219
12/04/2020 21:30,7.02992,-0.90544,7.087989616,0.28992,0.08456,0.302,6.74,-0.99,6.812319722,7.05992,1.06456,7.139730975,0.28992,0.08456,0.302,6.77,0.98,6.840562842
12/04/2020 22:00,6.70136,-0.84752,6.754740261,0.59136,0.17248,0.616,6.11,-1.02,6.19455406,6.73136,1.18248,6.834432412,0.59136,0.17248,0.616,6.14,1.01,6.222515568
12/04/2020 22:30,6.4,-0.8225,6.452635605,0.78,0.2275,0.8125,5.62,-1.05,5.71724584,6.44,1.2775,6.565485987,0.78,0.2275,0.8125,5.66,1.05,5.756570159
12/04/2020 23:00,6.64648,-0.96936,6.716796498,0.27648,0.08064,0.288,6.37,-1.05,6.455958488,6.66648,1.36064,6.803917754,0.27648,0.08064,0.288,6.39,1.28,6.516939466
12/04/2020 23:30,6.26568,-0.87626,6.326656103,0.59568,0.17374,0.6205,5.67,-1.05,5.766402691,6.29568,1.19374,6.4078547,0.59568,0.17374,0.6205,5.7,1.02,5.790544016
13/04/2020 00:00,6.54696,-1.00422,6.623529501,0.15696,0.04578,0.1635,6.39,-1.05,6.475693013,6.57696,1.06578,6.662753924,0.15696,0.04578,0.1635,6.42,1.02,6.500523056
13/04/2020 00:30,6.48472,-0.43154,6.499063029,0.23472,0.06846,0.2445,6.25,-0.5,6.269968102,6.48472,0.97846,6.558123013,0.23472,0.06846,0.2445,6.25,0.91,6.315900569
13/04/2020 01:00,5.85816,-0.62012,5.890890204,0.78816,0.22988,0.821,5.07,-0.85,5.140758699,5.87816,1.03988,5.969431749,0.78816,0.22988,0.821,5.09,0.81,5.154046954
13/04/2020 01:30,5.92632,-0.54024,5.950893042,0.85632,0.24976,0.892,5.07,-0.79,5.131179202,5.88632,1.45976,6.064623847,0.85632,0.24976,0.892,5.03,1.21,5.173490118
13/04/2020 02:00,5.89416,-0.92712,5.966630004,1.00416,0.29288,1.046,4.89,-1.22,5.039890872,5.92416,1.50288,6.11181806,1.00416,0.29288,1.046,4.92,1.21,5.066606359
13/04/2020 02:30,5.9888,-1.1391,6.096168817,0.4488,0.1309,0.4675,5.54,-1.27,5.683704778,6.0188,1.3409,6.166357616,0.4488,0.1309,0.4675,5.57,1.21,5.69991228
13/04/2020 03:00,5.86832,-1.14424,5.978834736,0.32832,0.09576,0.342,5.54,-1.24,5.677076713,5.89832,1.30576,6.04112473,0.32832,0.09576,0.342,5.57,1.21,5.69991228
13/04/2020 03:30,5.76112,-1.09384,5.864042087,0.50112,0.14616,0.522,5.26,-1.24,5.404183565,5.79112,1.35616,5.947792935,0.50112,0.14616,0.522,5.29,1.21,5.426619574
13/04/2020 04:00,5.79848,-1.10336,5.902522647,0.46848,0.13664,0.488,5.33,-1.24,5.472339536,5.81848,1.31664,5.965588856,0.46848,0.13664,0.488,5.35,1.18,5.478585584
13/04/2020 04:30,6.12136,-1.38002,6.274990315,0.17136,0.04998,0.1785,5.95,-1.43,6.119428078,6.15136,1.43998,6.317655598,0.17136,0.04998,0.1785,5.98,1.39,6.139421797
13/04/2020 05:00,5.78368,-1.24226,5.915586552,0.64368,0.18774,0.6705,5.14,-1.43,5.33521321,5.80368,1.57774,6.014313348,0.64368,0.18774,0.6705,5.16,1.39,5.343940494
13/04/2020 05:30,5.88608,-1.26406,6.020281177,0.46608,0.13594,0.4855,5.42,-1.4,5.597892461,5.90608,1.49594,6.09258709,0.46608,0.13594,0.4855,5.44,1.36,5.607423651
13/04/2020 06:00,6.02,-1.225,6.143372445,0.6,0.175,0.625,5.42,-1.4,5.597892461,6.09,1.535,6.280471718,0.6,0.175,0.625,5.49,1.36,5.655943776
13/04/2020 06:30,5.99888,-1.31116,6.140496869,0.57888,0.16884,0.603,5.42,-1.48,5.618433946,6.06888,1.60884,6.278508629,0.57888,0.16884,0.603,5.49,1.44,5.675711409
13/04/2020 07:00,6.15808,-1.20806,6.275456816,0.65808,0.19194,0.6855,5.5,-1.4,5.675385449,6.14808,1.55194,6.340930961,0.65808,0.19194,0.6855,5.49,1.36,5.655943776
13/04/2020 07:30,6.62528,-1.29346,6.750361016,0.36528,0.10654,0.3805,6.26,-1.4,6.414639507,6.65528,1.43654,6.808553374,0.36528,0.10654,0.3805,6.29,1.33,6.429074583
13/04/2020 08:00,6.77912,-1.11484,6.870177305,0.66912,0.19516,0.697,6.11,-1.31,6.248855895,6.79912,1.46516,6.955194217,0.66912,0.19516,0.697,6.13,1.27,6.260175716
13/04/2020 08:30,7.18136,-0.94752,7.24359894,1.07136,0.31248,1.116,6.11,-1.26,6.23856554,7.20136,1.53248,7.362613721,1.07136,0.31248,1.116,6.13,1.22,6.250223996
13/04/2020 09:00,7.03528,-0.75846,7.076045947,1.44528,0.42154,1.5055,5.59,-1.18,5.713186501,7.05528,1.56154,7.226021246,1.44528,0.42154,1.5055,5.61,1.14,5.724657195
13/04/2020 09:30,7.3132,-0.6774,7.34450577,1.7232,0.5026,1.795,5.59,-1.18,5.713186501,7.2832,1.6426,7.466132667,1.7232,0.5026,1.795,5.56,1.14,5.675667362
13/04/2020 10:00,6.78384,-0.58638,6.809135529,1.86384,0.54362,1.9415,4.92,-1.13,5.048098652,6.79384,1.63362,6.98748712,1.86384,0.54362,1.9415,4.93,1.09,5.049059318
13/04/2020 10:30,7.04904,0.19722,7.051798398,3.41904,0.99722,3.5615,3.63,-0.8,3.717109092,7.04904,1.76722,7.26718869,3.41904,0.99722,3.5615,3.63,0.77,3.710768115
13/04/2020 11:00,7.386,0.2955,7.391908837,3.756,1.0955,3.9125,3.63,-0.8,3.717109092,7.326,1.8655,7.559786125,3.756,1.0955,3.9125,3.57,0.77,3.652095289
13/04/2020 11:30,7.3332,0.3501,7.341552441,3.7032,1.0801,3.8575,3.63,-0.73,3.702674709,7.3432,1.7801,7.555881302,3.7032,1.0801,3.8575,3.64,0.7,3.706696643
13/04/2020 12:00,7.1068,0.2549,7.111369787,3.3768,0.9849,3.5175,3.73,-0.73,3.800763081,7.1068,1.6849,7.303799987,3.3768,0.9849,3.5175,3.73,0.7,3.795115282
13/04/2020 12:30,7.16696,0.58828,7.191063134,3.93696,1.14828,4.101,3.23,-0.56,3.278185474,7.15696,1.67828,7.351101972,3.93696,1.14828,4.101,3.22,0.53,3.263326524
13/04/2020 13:00,7.58008,0.77794,7.619895239,3.97008,1.15794,4.1355,3.61,-0.38,3.629944903,7.58008,1.51794,7.730572725,3.97008,1.15794,4.1355,3.61,0.36,3.627905732
13/04/2020 13:30,7.45312,0.40966,7.46436997,3.15312,0.91966,3.2845,4.3,-0.51,4.330138566,7.45312,1.39966,7.583405953,3.15312,0.91966,3.2845,4.3,0.48,4.326707755
13/04/2020 14:00,7.27608,0.46594,7.29098349,3.34608,0.97594,3.4855,3.93,-0.51,3.962953444,7.28608,1.43594,7.426229558,3.34608,0.97594,3.4855,3.94,0.46,3.966761904
13/04/2020 14:30,7.54248,0.54364,7.562046615,3.61248,1.05364,3.763,3.93,-0.51,3.962953444,7.55248,1.51364,7.702665785,3.61248,1.05364,3.763,3.94,0.46,3.966761904
13/04/2020 15:00,7.64568,0.64874,7.673153605,3.59568,1.04874,3.7455,4.05,-0.4,4.069705149,7.64568,1.44874,7.781726688,3.59568,1.04874,3.7455,4.05,0.4,4.069705149
13/04/2020 15:30,7.63024,0.64382,7.657353763,3.51024,1.02382,3.6565,4.12,-0.38,4.13748716,7.62024,1.38382,7.744870267,3.51024,1.02382,3.6565,4.11,0.36,4.125736298
13/04/2020 16:00,7.32272,0.58996,7.346446828,3.46272,1.00996,3.607,3.86,-0.42,3.882782507,7.32272,1.41996,7.459122911,3.46272,1.00996,3.607,3.86,0.41,3.881713539
13/04/2020 16:30,7.58304,0.35422,7.591308678,2.96304,0.86422,3.0865,4.62,-0.51,4.648064113,7.58304,1.34422,7.701261134,2.96304,0.86422,3.0865,4.62,0.48,4.644868136
13/04/2020 17:00,7.39816,0.01988,7.39818671,2.70816,0.78988,2.821,4.69,-0.77,4.752788655,7.40816,1.52988,7.564480643,2.70816,0.78988,2.821,4.7,0.74,4.757898696
13/04/2020 17:30,7.5876,0.2018,7.590283065,2.3376,0.6818,2.435,5.25,-0.48,5.271897192,7.6076,1.0618,7.681340833,2.3376,0.6818,2.435,5.27,0.38,5.283682428
13/04/2020 18:00,7.87216,0.11188,7.872954985,1.89216,0.55188,1.971,5.98,-0.44,5.996165441,7.89216,0.96188,7.950559892,1.89216,0.55188,1.971,6,0.41,6.013992019
13/04/2020 18:30,7.95264,-0.20298,7.955229968,1.29264,0.37702,1.3465,6.66,-0.58,6.685207551,7.98264,0.90702,8.034004397,1.29264,0.37702,1.3465,6.69,0.53,6.710961183
13/04/2020 19:00,8.16792,-0.52394,8.184707096,0.63792,0.18606,0.6645,7.53,-0.71,7.563398707,8.19792,0.84606,8.241462846,0.63792,0.18606,0.6645,7.56,0.66,7.588754839
13/04/2020 19:30,7.74032,-0.55824,7.760424318,0.52032,0.15176,0.542,7.22,-0.71,7.25482598,7.77032,0.81176,7.81260694,0.52032,0.15176,0.542,7.25,0.66,7.279979396
13/04/2020 20:00,7.90624,-0.75818,7.942510173,0.24624,0.07182,0.2565,7.66,-0.83,7.704836144,7.93624,0.86182,7.982896658,0.24624,0.07182,0.2565,7.69,0.79,7.730472172
13/04/2020 20:30,7.61256,-0.58842,7.635267373,0.62256,0.18158,0.6485,6.99,-0.77,7.032282702,7.65256,0.91158,7.706662874,0.62256,0.18158,0.6485,7.03,0.73,7.067800224
13/04/2020 21:00,7.6544,-0.6908,7.685508701,0.6144,0.1792,0.64,7.04,-0.87,7.093553411,7.6944,0.9992,7.759007153,0.6144,0.1792,0.64,7.08,0.82,7.12732769
13/04/2020 21:30,7.91384,-0.85138,7.959504473,0.30384,0.08862,0.3165,7.61,-0.94,7.667835418,7.95384,0.98862,8.015044619,0.30384,0.08862,0.3165,7.65,0.9,7.702759246
13/04/2020 22:00,7.4044,-1.1758,7.497175802,0.2544,0.0742,0.265,7.15,-1.25,7.258443359,7.4344,1.2842,7.54449952,0.2544,0.0742,0.265,7.18,1.21,7.281243026
13/04/2020 22:30,7.39816,-1.17762,7.491298969,0.24816,0.07238,0.2585,7.15,-1.25,7.258443359,7.47816,1.28238,7.587316749,0.24816,0.07238,0.2585,7.23,1.21,7.330552503
13/04/2020 23:00,7.3084,-1.2538,7.415168575,0.1584,0.0462,0.165,7.15,-1.3,7.267220927,7.2884,1.2962,7.402763606,0.1584,0.0462,0.165,7.13,1.25,7.238742985
13/04/2020 23:30,6.6408,-0.9081,6.702601752,0.7608,0.2219,0.7925,5.88,-1.13,5.987595511,6.6608,1.3219,6.790705136,0.7608,0.2219,0.7925,5.9,1.1,6.001666435
14/04/2020 00:00,6.71856,-0.86792,6.774388061,0.17856,0.05208,0.186,6.54,-0.92,6.604392478,6.69856,2.04208,7.002913451,0.17856,0.05208,0.186,6.52,1.99,6.81692746
14/04/2020 00:30,6.60152,-1.37914,6.744041329,0.31152,0.09086,0.3245,6.29,-1.47,6.459489144,6.62152,1.52086,6.793934225,0.31152,0.09086,0.3245,6.31,1.43,6.470007728
14/04/2020 01:00,6.74648,-1.42436,6.89520078,0.15648,0.04564,0.163,6.59,-1.47,6.751962678,6.76648,1.47564,6.925515504,0.15648,0.04564,0.163,6.61,1.43,6.762913573
14/04/2020 01:30,6.28976,-1.33882,6.430670249,0.44976,0.13118,0.4685,5.84,-1.47,6.022167384,6.31976,1.56118,6.509734975,0.44976,0.13118,0.4685,5.87,1.43,6.041671954
14/04/2020 02:00,6.24992,-1.33544,6.391001486,0.52992,0.15456,0.552,5.72,-1.49,5.910879799,6.27992,1.62456,6.486647085,0.52992,0.15456,0.552,5.75,1.47,5.934930497
14/04/2020 02:30,6.34048,-1.48736,6.512597516,0.18048,0.05264,0.188,6.16,-1.54,6.349582663,6.36048,1.55264,6.54724345,0.18048,0.05264,0.188,6.18,1.5,6.359433937
14/04/2020 03:00,6.46,-1.3425,6.598022905,0.3,0.0875,0.3125,6.16,-1.43,6.323804235,6.48,1.4875,6.648537903,0.3,0.0875,0.3125,6.18,1.4,6.336592144
14/04/2020 03:30,6.1256,-1.1817,6.238540715,0.6456,0.1883,0.6725,5.48,-1.37,5.648654707,6.1456,1.5383,6.335200569,0.6456,0.1883,0.6725,5.5,1.35,5.663258779
14/04/2020 04:00,6.25936,-0.73602,6.302484673,0.45936,0.13398,0.4785,5.8,-0.87,5.864887041,6.28936,1.00398,6.368989327,0.45936,0.13398,0.4785,5.83,0.87,5.894556811
14/04/2020 04:30,6.50512,-0.78684,6.55253412,0.28512,0.08316,0.297,6.22,-0.87,6.280549339,6.53512,0.95316,6.604264335,0.28512,0.08316,0.297,6.25,0.87,6.310261484
14/04/2020 05:00,6.35016,-0.78162,6.39808267,0.20016,0.05838,0.2085,6.15,-0.84,6.207100773,6.39016,0.87838,6.450247767,0.20016,0.05838,0.2085,6.19,0.82,6.244077194
14/04/2020 05:30,6.40616,-0.64362,6.438410724,0.53616,0.15638,0.5585,5.87,-0.8,5.924263667,6.43616,0.97638,6.509798265,0.53616,0.15638,0.5585,5.9,0.82,5.956710502
14/04/2020 06:00,7.12272,-1.16504,7.217371987,0.22272,0.06496,0.232,6.9,-1.23,7.008773074,7.15272,1.28496,7.267222688,0.22272,0.06496,0.232,6.93,1.22,7.036568766
14/04/2020 06:30,7.02808,-1.17806,7.126130356,0.17808,0.05194,0.1855,6.85,-1.23,6.959554583,7.04808,1.27194,7.161931517,0.17808,0.05194,0.1855,6.87,1.22,6.97748522
14/04/2020 07:00,7.05648,-0.72436,7.093560982,0.63648,0.18564,0.663,6.42,-0.91,6.484173039,7.07648,1.36564,7.207048064,0.63648,0.18564,0.663,6.44,1.18,6.547213148
14/04/2020 07:30,7.37672,-1.24554,7.481134129,0.90672,0.26446,0.9445,6.47,-1.51,6.643869355,7.40672,1.72446,7.604818436,0.90672,0.26446,0.9445,6.5,1.46,6.661951666
14/04/2020 08:00,7.82888,-1.10866,7.906989886,0.99888,0.29134,1.0405,6.83,-1.4,6.972008319,7.84888,1.64134,8.018660378,0.99888,0.29134,1.0405,6.85,1.35,6.981761955
14/04/2020 08:30,8.10328,-0.62696,8.127498114,1.55328,0.45304,1.618,6.55,-1.08,6.638441082,8.13328,1.48304,8.267384786,1.55328,0.45304,1.618,6.58,1.03,6.660127626
14/04/2020 09:00,8.12136,-0.52252,8.138151842,1.91136,0.55748,1.991,6.21,-1.08,6.303213466,8.14136,1.58748,8.294687179,1.91136,0.55748,1.991,6.23,1.03,6.314570453
14/04/2020 09:30,8.03,-0.16,8.031593864,2.64,0.77,2.75,5.39,-0.93,5.469643498,8.04,1.67,8.211607638,2.64,0.77,2.75,5.4,0.9,5.474486277
14/04/2020 10:00,8.07904,0.05472,8.079225309,2.99904,0.87472,3.124,5.08,-0.82,5.145755532,8.08904,1.65472,8.256552937,2.99904,0.87472,3.124,5.09,0.78,5.149417443
14/04/2020 10:30,7.91928,0.43604,7.931275219,3.44928,1.00604,3.593,4.47,-0.57,4.506195735,7.92928,1.53604,8.07668869,3.44928,1.00604,3.593,4.48,0.53,4.511241514
14/04/2020 11:00,8.37648,0.42064,8.387034947,3.39648,0.99064,3.538,4.98,-0.57,5.012514339,8.37648,1.52064,8.513387293,3.39648,0.99064,3.538,4.98,0.53,5.008123401
14/04/2020 11:30,8.51568,0.60124,8.536878551,3.53568,1.03124,3.683,4.98,-0.43,4.998529784,8.51568,1.42124,8.633465642,3.53568,1.03124,3.683,4.98,0.39,4.995247742
14/04/2020 12:00,8.8292,0.6431,8.852590031,3.6792,1.0731,3.8325,5.15,-0.43,5.167920278,8.8192,1.4631,8.939739943,3.6792,1.0731,3.8325,5.14,0.39,5.154774486
14/04/2020 12:30,8.25952,0.65486,8.285439774,3.71952,1.08486,3.8745,4.54,-0.43,4.560317971,8.24952,1.47486,8.380321727,3.71952,1.08486,3.8745,4.53,0.39,4.546757086
14/04/2020 13:00,8.34344,0.61892,8.366364384,3.73344,1.08892,3.889,4.61,-0.47,4.633896848,8.33344,1.51892,8.470734337,3.73344,1.08892,3.889,4.6,0.43,4.620054112
14/04/2020 13:30,8.21312,0.66466,8.239970452,3.75312,1.09466,3.9095,4.46,-0.43,4.480680752,8.20312,1.49466,8.338176434,3.75312,1.09466,3.9095,4.45,0.4,4.46794136
14/04/2020 14:00,8.0732,0.7501,8.107971895,3.9432,1.1501,4.1075,4.13,-0.4,4.149325246,8.0632,1.5501,8.210846744,3.9432,1.1501,4.1075,4.12,0.4,4.139371933
14/04/2020 14:30,7.91,0.6725,7.938536153,3.78,1.1025,3.9375,4.13,-0.43,4.15232465,7.9,1.5025,8.041610924,3.78,1.1025,3.9375,4.12,0.4,4.139371933
14/04/2020 15:00,7.81344,0.71642,7.846215792,3.79344,1.10642,3.9515,4.02,-0.39,4.038873605,7.80344,1.46642,7.940029184,3.79344,1.10642,3.9515,4.01,0.36,4.026127171
14/04/2020 15:30,7.87832,0.74326,7.913302816,3.74832,1.09326,3.9045,4.13,-0.35,4.144803976,7.86832,1.45326,8.001401393,3.74832,1.09326,3.9045,4.12,0.36,4.135698248
14/04/2020 16:00,8.12816,0.59738,8.15008269,3.24816,0.94738,3.3835,4.88,-0.35,4.89253513,8.11816,1.30738,8.22275892,3.24816,0.94738,3.3835,4.87,0.36,4.883287827
14/04/2020 16:30,8.19832,0.55076,8.216799097,3.08832,0.90076,3.217,5.11,-0.35,5.121972276,8.19832,1.26076,8.294695088,3.08832,0.90076,3.217,5.11,0.36,5.122665322
14/04/2020 17:00,8.0952,0.3036,8.100891062,2.7552,0.8036,2.87,5.34,-0.5,5.363357158,8.1152,1.2636,8.212987033,2.7552,0.8036,2.87,5.36,0.46,5.379702594
14/04/2020 17:30,8.26664,0.11402,8.267426289,2.27664,0.66402,2.3715,5.99,-0.55,6.01519742,8.28664,1.20402,8.373653125,2.27664,0.66402,2.3715,6.01,0.54,6.034210802
14/04/2020 18:00,8.52832,2.10326,8.783845664,1.82832,0.53326,1.9045,6.7,1.57,6.881489664,8.51832,3.04326,9.045618113,1.82832,0.53326,1.9045,6.69,2.51,7.145362132
14/04/2020 18:30,8.5904,0.3472,8.597413565,1.1904,0.3472,1.24,7.4,0,7.4,8.6204,0.3472,8.627389176,1.1904,0.3472,1.24,7.43,0,7.43
14/04/2020 19:00,8.27088,-0.03766,8.270965739,1.07088,0.31234,1.1155,7.2,-0.35,7.208501925,8.31088,0.66234,8.337230994,1.07088,0.31234,1.1155,7.24,0.35,7.248455008
14/04/2020 19:30,8.52568,-0.40376,8.535235298,0.53568,0.15624,0.558,7.99,-0.56,8.009600489,8.57568,0.67624,8.60230132,0.53568,0.15624,0.558,8.04,0.52,8.056798372
14/04/2020 20:00,8.19152,-0.56164,8.210751452,0.61152,0.17836,0.637,7.58,-0.74,7.616035714,8.23152,0.86836,8.277195817,0.61152,0.17836,0.637,7.62,0.69,7.65117638
14/04/2020 20:30,8.2196,-0.7572,8.254403431,0.4896,0.1428,0.51,7.73,-0.9,7.782216908,8.2596,1.0228,8.322686585,0.4896,0.1428,0.51,7.77,0.88,7.819673906
14/04/2020 21:00,8.52816,-0.74012,8.56021557,0.54816,0.15988,0.571,7.98,-0.9,8.03059151,8.57816,1.03988,8.640959403,0.54816,0.15988,0.571,8.03,0.88,8.078075266
14/04/2020 21:30,8.41224,-0.86018,8.456103798,0.34224,0.09982,0.3565,8.07,-0.96,8.126899778,8.46224,1.03982,8.525885963,0.34224,0.09982,0.3565,8.12,0.94,8.174227792
14/04/2020 22:00,8.10056,-0.74942,8.135152282,0.31056,0.09058,0.3235,7.79,-0.84,7.835157944,8.15056,0.92058,8.202383547,0.31056,0.09058,0.3235,7.84,0.83,7.883812529
14/04/2020 22:30,7.9692,-0.6394,7.994809629,0.3792,0.1106,0.395,7.59,-0.75,7.62696532,7.9992,0.8506,8.044297421,0.3792,0.1106,0.395,7.62,0.74,7.655847438
14/04/2020 23:00,8.17648,-1.06436,8.245464656,0.15648,0.04564,0.163,8.02,-1.11,8.096449839,8.21648,1.15564,8.297351831,0.15648,0.04564,0.163,8.06,1.11,8.136073992
14/04/2020 23:30,7.41144,-1.07958,7.489655256,0.24144,0.07042,0.2515,7.17,-1.15,7.261638933,7.43144,1.21042,7.529370296,0.24144,0.07042,0.2515,7.19,1.14,7.279814558
15/04/2020 00:00,7.25664,-0.81848,7.302652504,0.17664,0.05152,0.184,7.08,-0.87,7.133253115,7.28664,0.89152,7.34097612,0.17664,0.05152,0.184,7.11,0.84,7.159448303
15/04/2020 00:30,7.00152,-0.68914,7.035353314,0.31152,0.09086,0.3245,6.69,-0.78,6.735317364,7.02152,0.84086,7.071689236,0.31152,0.09086,0.3245,6.71,0.75,6.751784949
15/04/2020 01:00,6.87912,-0.72484,6.917202108,0.18912,0.05516,0.197,6.69,-0.78,6.735317364,6.89912,0.76516,6.941421079,0.18912,0.05516,0.197,6.71,0.71,6.747458781
15/04/2020 01:30,6.74,-0.5875,6.765556611,0.66,0.1925,0.6875,6.08,-0.78,6.129828709,6.77,0.9025,6.829890647,0.66,0.1925,0.6875,6.11,0.71,6.15111372
15/04/2020 02:00,6.74672,-0.58554,6.772081501,0.66672,0.19446,0.6945,6.08,-0.78,6.129828709,6.77672,0.95446,6.843604887,0.66672,0.19446,0.6945,6.11,0.76,6.157085349
15/04/2020 02:30,6.73488,-0.72316,6.773593507,0.43488,0.12684,0.453,6.3,-0.85,6.357082664,6.75488,0.94684,6.820917079,0.43488,0.12684,0.453,6.32,0.82,6.372974188
15/04/2020 03:00,6.75408,-0.78756,6.799841719,0.21408,0.06244,0.223,6.54,-0.85,6.595005686,6.77408,0.88244,6.831314676,0.21408,0.06244,0.223,6.56,0.82,6.611051354
15/04/2020 03:30,6.79056,-1.88692,7.047848764,0.25056,0.07308,0.261,6.54,-1.96,6.82738603,6.90056,-0.02692,6.900612509,0.25056,0.07308,0.261,6.65,-0.1,6.650751837
15/04/2020 04:00,6.35768,-6.38526,9.010640391,0.66768,0.19474,0.6955,5.69,-6.58,8.698994195,6.74768,-3.83526,7.761469233,0.66768,0.19474,0.6955,6.08,-4.03,7.294333417
15/04/2020 04:30,6.90704,-1.32628,7.033222604,0.28704,0.08372,0.299,6.62,-1.41,6.768493185,6.92704,1.46372,7.079997133,0.28704,0.08372,0.299,6.64,1.38,6.781887643
15/04/2020 05:00,7.01752,-1.36114,7.148306726,0.16752,0.04886,0.1745,6.85,-1.41,6.99361137,7.03752,1.42886,7.181109152,0.16752,0.04886,0.1745,6.87,1.38,7.007231978
15/04/2020 05:30,6.9392,-1.1344,7.031312822,0.2592,0.0756,0.27,6.68,-1.21,6.788703853,6.9592,1.2556,7.071562486,0.2592,0.0756,0.27,6.7,1.18,6.803116933
15/04/2020 06:00,7.40088,-1.05016,7.475015773,0.17088,0.04984,0.178,7.23,-1.1,7.313200394,7.43088,1.10984,7.513303029,0.17088,0.04984,0.178,7.26,1.06,7.336974853
15/04/2020 06:30,7.59224,-0.83268,7.637765655,0.16224,0.04732,0.169,7.43,-0.88,7.481931569,7.62224,0.87732,7.672563652,0.16224,0.04732,0.169,7.46,0.83,7.506030909
15/04/2020 07:00,8.07856,-0.54042,8.096615679,0.23856,0.06958,0.2485,7.84,-0.61,7.86369506,8.10856,0.62958,8.132964788,0.23856,0.06958,0.2485,7.87,0.56,7.889898605
15/04/2020 07:30,8.62632,-0.31024,8.631896987,0.37632,0.10976,0.392,8.25,-0.42,8.260683991,8.64632,0.50976,8.661333893,0.37632,0.10976,0.392,8.27,0.4,8.279667868
15/04/2020 08:00,8.45568,-0.39126,8.464727323,0.95568,0.27874,0.9955,7.5,-0.67,7.529867197,8.48568,0.89874,8.533141195,0.95568,0.27874,0.9955,7.53,0.62,7.555481454
15/04/2020 08:30,8.514,-0.0505,8.514149767,1.644,0.4795,1.7125,6.87,-0.53,6.890413631,8.534,0.9895,8.591173741,1.644,0.4795,1.7125,6.89,0.51,6.908849398
15/04/2020 09:00,8.92952,0.05986,8.929720637,1.43952,0.41986,1.4995,7.49,-0.36,7.498646545,8.94952,0.76986,8.982571606,1.43952,0.41986,1.4995,7.51,0.35,7.518151369
15/04/2020 09:30,9.25144,0.20042,9.25361066,1.92144,0.56042,2.0015,7.33,-0.36,7.338835057,9.26144,0.91042,9.306080563,1.92144,0.56042,2.0015,7.34,0.35,7.348339949
15/04/2020 10:00,9.05344,0.37892,9.061366133,2.53344,0.73892,2.639,6.52,-0.36,6.529931087,9.06344,0.73892,9.09351128,2.53344,0.73892,2.639,6.53,0,6.53
15/04/2020 10:30,8.62448,0.95214,8.676878808,3.26448,0.95214,3.4005,5.36,0,5.36,8.64448,0.95214,8.696758307,3.26448,0.95214,3.4005,5.38,0,5.38
15/04/2020 11:00,8.80072,1.42646,8.915574051,3.69072,1.07646,3.8445,5.11,0.35,5.121972276,8.80072,0.72646,8.830652108,3.69072,1.07646,3.8445,5.11,-0.35,5.121972276
15/04/2020 11:30,8.60736,1.40798,8.721757498,3.62736,1.05798,3.7785,4.98,0.35,4.992284046,8.59736,0.70798,8.626461305,3.62736,1.05798,3.7785,4.97,-0.35,4.982308702
15/04/2020 12:00,8.71632,1.49976,8.844405825,3.73632,1.08976,3.892,4.98,0.41,4.996849007,8.70632,0.65976,8.731282334,3.73632,1.08976,3.892,4.97,-0.43,4.988566928
15/04/2020 12:30,8.5936,1.5623,8.734457181,4.0536,1.1823,4.2225,4.54,0.38,4.555875328,8.5836,0.7823,8.619175265,4.0536,1.1823,4.2225,4.53,-0.4,4.547625754
15/04/2020 13:00,8.67456,1.59258,8.819540932,4.05456,1.18258,4.2235,4.62,0.41,4.638156962,8.66456,0.73258,8.695474309,4.05456,1.18258,4.2235,4.61,-0.45,4.631911053
15/04/2020 13:30,8.44096,1.46528,8.567196227,3.72096,1.08528,3.876,4.72,0.38,4.735271903,8.44096,0.67528,8.467928247,3.72096,1.08528,3.876,4.72,-0.41,4.737773739
15/04/2020 14:00,8.48128,1.44204,8.602998884,3.64128,1.06204,3.793,4.84,0.38,4.854894438,8.47128,0.69204,8.499500232,3.64128,1.06204,3.793,4.83,-0.37,4.844151112
15/04/2020 14:30,8.41728,1.36504,8.52724673,3.37728,0.98504,3.518,5.04,0.38,5.054305096,8.41728,0.61504,8.439720185,3.37728,0.98504,3.518,5.04,-0.37,5.053563099
15/04/2020 15:00,8.42728,1.48754,8.557559433,3.79728,1.10754,3.9555,4.63,0.38,4.64556778,8.41728,0.67754,8.444504903,3.79728,1.10754,3.9555,4.62,-0.43,4.639967672
15/04/2020 15:30,7.97224,1.32482,8.081569071,3.34224,0.97482,3.4815,4.63,0.35,4.643210096,7.96224,0.61482,7.985941989,3.34224,0.97482,3.4815,4.62,-0.36,4.634004748
15/04/2020 16:00,8.0456,1.4083,8.167924354,3.5256,1.0283,3.6725,4.52,0.38,4.535945326,8.0356,0.6183,8.059352471,3.5256,1.0283,3.6725,4.51,-0.41,4.528598017
15/04/2020 16:30,8.20056,1.22308,8.291267032,2.89056,0.84308,3.011,5.31,0.38,5.323579623,8.20056,0.43308,8.211987737,2.89056,0.84308,3.011,5.31,-0.41,5.325805103
15/04/2020 17:00,8.33512,1.15066,8.414169231,2.74512,0.80066,2.8595,5.59,0.35,5.600946349,8.34512,0.45066,8.357279596,2.74512,0.80066,2.8595,5.6,-0.35,5.61092684
15/04/2020 17:30,8.50152,0.91836,8.550978155,2.05152,0.59836,2.137,6.45,0.32,6.457933106,8.52152,0.24836,8.525138462,2.05152,0.59836,2.137,6.47,-0.35,6.479459854
15/04/2020 18:00,8.34744,6.28342,10.44801998,1.89744,0.55342,1.9765,6.45,5.73,8.627595262,8.26744,5.50342,9.931676387,1.89744,0.55342,1.9765,6.37,4.95,8.067180424
15/04/2020 18:30,8.33608,0.79344,8.373755239,1.48608,0.43344,1.548,6.85,0.36,6.859453331,8.36608,0.07344,8.366402333,1.48608,0.43344,1.548,6.88,-0.36,6.889412167
15/04/2020 19:00,8.39864,0.57252,8.418131206,0.72864,0.21252,0.759,7.67,0.36,7.678443853,8.43864,-0.19748,8.440950385,0.72864,0.21252,0.759,7.71,-0.41,7.720893731
15/04/2020 19:30,8.66616,0.20638,8.668617067,0.29616,0.08638,0.3085,8.37,0.12,8.370860171,8.70616,-0.26362,8.710150254,0.29616,0.08638,0.3085,8.41,-0.35,8.417279846
15/04/2020 20:00,8.18616,0.13888,8.18733798,0.47616,0.13888,0.496,7.71,0,7.71,8.22616,0.13888,8.227332253,0.47616,0.13888,0.496,7.75,0,7.75
15/04/2020 20:30,8.1652,-0.7339,8.198115652,0.2952,0.0861,0.3075,7.87,-0.82,7.91260387,8.2052,0.8861,8.252907382,0.2952,0.0861,0.3075,7.91,0.8,7.950352193
15/04/2020 21:00,8.41768,-0.43026,8.428668949,0.54768,0.15974,0.5705,7.87,-0.59,7.892084642,8.45768,0.72974,8.4891031,0.54768,0.15974,0.5705,7.91,0.57,7.930510702
15/04/2020 21:30,7.92424,-0.46418,7.937823546,0.53424,0.15582,0.5565,7.39,-0.62,7.415962513,7.97424,0.76582,8.010929025,0.53424,0.15582,0.5565,7.44,0.61,7.464964836
15/04/2020 22:00,8.09816,0.40488,8.108274983,0.42816,0.12488,0.446,7.67,0.28,7.67510912,8.12816,1.47488,8.260887119,0.42816,0.12488,0.446,7.7,1.35,7.817448433
15/04/2020 22:30,7.50552,-0.36964,7.514616703,0.27552,0.08036,0.287,7.23,-0.45,7.243990613,7.53552,0.55036,7.555591162,0.27552,0.08036,0.287,7.26,0.47,7.275197592
15/04/2020 23:00,7.24504,-0.27978,7.250440087,0.27504,0.08022,0.2865,6.97,-0.36,6.979290795,7.27504,0.44022,7.288346908,0.27504,0.08022,0.2865,7,0.36,7.00925103
15/04/2020 23:30,7.18744,-0.20908,7.190480387,0.51744,0.15092,0.539,6.67,-0.36,6.679708077,7.22744,0.51092,7.245476396,0.51744,0.15092,0.539,6.71,0.36,6.719650289
16/04/2020 00:00,7.336,-0.1845,7.338319716,0.156,0.0455,0.1625,7.18,-0.23,7.183682899,7.356,0.7455,7.393680156,0.156,0.0455,0.1625,7.2,0.7,7.233947747
16/04/2020 00:30,6.62344,-0.28858,6.629723663,0.55344,0.16142,0.5765,6.07,-0.45,6.086657539,6.64344,0.57142,6.667969395,0.55344,0.16142,0.5765,6.09,0.41,6.103785711
16/04/2020 01:00,6.57592,-0.30244,6.582871243,0.50592,0.14756,0.527,6.07,-0.45,6.086657539,6.59592,0.55756,6.619443617,0.50592,0.14756,0.527,6.09,0.41,6.103785711
16/04/2020 01:30,6.55136,-0.27752,6.557235332,0.59136,0.17248,0.616,5.96,-0.45,5.976964112,6.58136,0.58248,6.607085772,0.59136,0.17248,0.616,5.99,0.41,6.004015323
16/04/2020 02:00,6.6608,-0.3156,6.66827264,0.4608,0.1344,0.48,6.2,-0.45,6.216309194,6.6908,0.5444,6.712911142,0.4608,0.1344,0.48,6.23,0.41,6.243476596
16/04/2020 02:30,7.068,-0.401,7.079366144,0.168,0.049,0.175,6.9,-0.45,6.914658343,7.098,0.559,7.119977879,0.168,0.049,0.175,6.93,0.51,6.948740893
16/04/2020 03:00,6.76664,1.13902,6.861835283,0.23664,0.06902,0.2465,6.53,1.07,6.61708395,6.65664,2.73902,7.198130775,0.23664,0.06902,0.2465,6.42,2.67,6.953078455
16/04/2020 03:30,6.56888,-0.89366,6.629390066,0.15888,0.04634,0.1655,6.41,-0.94,6.478556938,6.57888,0.94634,6.646594726,0.15888,0.04634,0.1655,6.42,0.9,6.482777183
16/04/2020 04:00,6.27344,-0.89608,6.337113602,0.25344,0.07392,0.264,6.02,-0.97,6.097647087,6.29344,1.00392,6.373008897,0.25344,0.07392,0.264,6.04,0.93,6.111178282
16/04/2020 04:30,6.20768,-0.86276,6.267347589,0.36768,0.10724,0.383,5.84,-0.97,5.920008446,6.22768,1.00724,6.308607659,0.36768,0.10724,0.383,5.86,0.9,5.928709809
16/04/2020 05:00,6.5528,-0.8796,6.611571976,0.1728,0.0504,0.18,6.38,-0.93,6.447425843,6.5828,0.9504,6.651053751,0.1728,0.0504,0.18,6.41,0.9,6.472874168
16/04/2020 05:30,6.9284,-0.8238,6.97720381,0.1584,0.0462,0.165,6.77,-0.87,6.825672128,6.9584,0.8662,7.012106174,0.1584,0.0462,0.165,6.8,0.82,6.849262734
16/04/2020 06:00,6.9956,-0.8717,7.049700721,0.1656,0.0483,0.1725,6.83,-0.92,6.891683394,6.9656,0.9383,7.028512663,0.1656,0.0483,0.1725,6.8,0.89,6.857995334
16/04/2020 06:30,6.89152,-0.93414,6.954542792,0.19152,0.05586,0.1995,6.7,-0.99,6.772746858,6.92152,1.01586,6.995670851,0.19152,0.05586,0.1995,6.73,0.96,6.798124741
16/04/2020 07:00,7.6248,-0.4186,7.636281883,0.2448,0.0714,0.255,7.38,-0.49,7.396249049,7.6548,0.6614,7.683320441,0.2448,0.0714,0.255,7.41,0.59,7.433451419
16/04/2020 07:30,7.76472,-0.49654,7.780580226,0.59472,0.17346,0.6195,7.17,-0.67,7.201236005,7.79472,0.79346,7.835000871,0.59472,0.17346,0.6195,7.2,0.62,7.226645141
16/04/2020 08:00,8.21136,-0.43252,8.222743253,0.95136,0.27748,0.991,7.26,-0.71,7.294635015,8.23136,0.93748,8.284573387,0.95136,0.27748,0.991,7.28,0.66,7.30985636
16/04/2020 08:30,8.04344,-0.03858,8.043532523,1.75344,0.51142,1.8265,6.29,-0.55,6.314000317,8.07344,1.02142,8.137796523,1.75344,0.51142,1.8265,6.32,0.51,6.340544141
16/04/2020 09:00,8.29176,-0.00282,8.29176048,1.60176,0.46718,1.6685,6.69,-0.47,6.706489395,8.31176,0.89718,8.360041044,1.60176,0.46718,1.6685,6.71,0.43,6.723763827
16/04/2020 09:30,8.3448,0.2389,8.348218987,2.2248,0.6489,2.3175,6.12,-0.41,6.133718285,8.3648,1.0289,8.427841613,2.2248,0.6489,2.3175,6.14,0.38,6.151747719
16/04/2020 10:00,8.22184,0.25262,8.22572002,2.27184,0.66262,2.3665,5.95,-0.41,5.964109322,8.23184,1.07262,8.301427796,2.27184,0.66262,2.3665,5.96,0.41,5.974085704
16/04/2020 10:30,8.28728,0.48504,8.301462136,2.89728,0.84504,3.018,5.39,-0.36,5.402008886,8.28728,1.19504,8.373000084,2.89728,0.84504,3.018,5.39,0.35,5.401351683
16/04/2020 11:00,8.29672,6.43446,10.49942085,3.54672,1.03446,3.6945,4.75,5.4,7.191835649,8.27672,4.02446,9.203280516,3.54672,1.03446,3.6945,4.73,2.99,5.595801998
16/04/2020 11:30,8.28712,1.40166,8.40482056,3.53712,1.03166,3.6845,4.75,0.37,4.764388733,8.32712,0.64166,8.351805496,3.53712,1.03166,3.6845,4.79,-0.39,4.805850601
16/04/2020 12:00,8.52544,1.62492,8.678910773,4.16544,1.21492,4.339,4.36,0.41,4.379235093,8.51544,0.78492,8.551538914,4.16544,1.21492,4.339,4.35,-0.43,4.371201208
16/04/2020 12:30,8.59144,1.47792,8.717630917,3.66144,1.06792,3.814,4.93,0.41,4.947019305,8.58144,0.63792,8.605117919,3.66144,1.06792,3.814,4.92,-0.43,4.938754904
16/04/2020 13:00,8.7784,1.4187,8.892300954,3.4584,1.0087,3.6025,5.32,0.41,5.335775483,8.7684,0.5787,8.787475875,3.4584,1.0087,3.6025,5.31,-0.43,5.327382096
16/04/2020 13:30,8.85456,1.41758,8.967316536,3.21456,0.93758,3.3485,5.64,0.48,5.660388679,8.84456,0.41758,8.854412157,3.21456,0.93758,3.3485,5.63,-0.52,5.653963212
16/04/2020 14:00,8.66632,6.39726,10.771724,3.55632,1.03726,3.7045,5.11,5.36,7.405518213,8.33632,5.70726,10.10282376,3.55632,1.03726,3.7045,4.78,4.67,6.682611765
16/04/2020 14:30,8.01128,7.65454,11.08027932,3.34128,0.97454,3.4805,4.67,6.68,8.150539859,7.59128,7.17454,10.44516904,3.34128,0.97454,3.4805,4.25,6.2,7.516814485
16/04/2020 15:00,8.42688,7.35034,11.18211986,2.60688,0.76034,2.7155,5.82,6.59,8.792070291,7.99688,7.06034,10.66763754,2.60688,0.76034,2.7155,5.39,6.3,8.291085574
16/04/2020 15:30,8.73824,5.72782,10.44819411,2.59824,0.75782,2.7065,6.14,4.97,7.899398711,8.71824,2.37782,9.036688367,2.59824,0.75782,2.7065,6.12,1.62,6.330781942
16/04/2020 16:00,8.1476,1.3168,8.253323452,3.1776,0.9268,3.31,4.97,0.39,4.985278327,8.1376,0.5268,8.154633775,3.1776,0.9268,3.31,4.96,-0.4,4.976102893
16/04/2020 16:30,8.3272,0.6671,8.353878276,2.2872,0.6671,2.3825,6.04,0,6.04,8.3372,0.3171,8.343228167,2.2872,0.6671,2.3825,6.05,-0.35,6.06011551
16/04/2020 17:00,8.41696,2.37328,8.745151434,2.61696,0.76328,2.726,5.8,1.61,6.019310592,8.40696,1.56328,8.551071325,2.61696,0.76328,2.726,5.79,0.8,5.845006416
16/04/2020 17:30,8.7736,0.8773,8.817352905,1.7736,0.5173,1.8475,7,0.36,7.00925103,8.8036,0.1373,8.804670593,1.7736,0.5173,1.8475,7.03,-0.38,7.040262779
