Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/04/2020 18:00,8.6908,-0.0856,8.691221548,0.9408,0.2744,0.98,7.75,-0.36,7.758356785,8.7308,0.6244,8.753099108,0.9408,0.2744,0.98,7.79,0.35,7.79785868
16/04/2020 18:30,8.98048,-0.26486,8.98438489,0.60048,0.17514,0.6255,8.38,-0.44,8.391543362,9.02048,0.60514,9.040755159,0.60048,0.17514,0.6255,8.42,0.43,8.43097266
16/04/2020 19:00,8.58064,-0.39148,8.589565728,0.44064,0.12852,0.459,8.14,-0.52,8.156592426,8.62064,0.61852,8.64280053,0.44064,0.12852,0.459,8.18,0.49,8.194662897
16/04/2020 19:30,8.6472,-0.4129,8.657052284,0.3672,0.1071,0.3825,8.28,-0.52,8.296312434,8.6872,0.5971,8.707696151,0.3672,0.1071,0.3825,8.32,0.49,8.334416596
16/04/2020 20:00,8.41976,-0.51882,8.435729527,0.20976,0.06118,0.2185,8.21,-0.58,8.230461712,8.45976,0.62118,8.482535225,0.20976,0.06118,0.2185,8.25,0.56,8.268984218
16/04/2020 20:30,8.39192,-0.52694,8.408447363,0.18192,0.05306,0.1895,8.21,-0.58,8.230461712,8.48192,0.61306,8.504046651,0.18192,0.05306,0.1895,8.3,0.56,8.318870116
16/04/2020 21:00,8.5504,-0.3178,8.556303933,0.5904,0.1722,0.615,7.96,-0.49,7.975067398,8.5904,0.6422,8.614371306,0.5904,0.1722,0.615,8,0.47,8.013794357
16/04/2020 21:30,8.27136,-0.39252,8.280668343,0.47136,0.13748,0.491,7.8,-0.53,7.817985674,8.32136,0.65748,8.347293705,0.47136,0.13748,0.491,7.85,0.52,7.867204078
16/04/2020 22:00,8.13696,-0.30422,8.142645016,0.15696,0.04578,0.1635,7.98,-0.35,7.987671751,8.15696,0.83578,8.19966613,0.15696,0.04578,0.1635,8,0.79,8.038911618
16/04/2020 22:30,7.44008,-0.30206,7.446209146,0.37008,0.10794,0.3855,7.07,-0.41,7.081878282,7.47008,0.51794,7.488014226,0.37008,0.10794,0.3855,7.1,0.41,7.111828176
16/04/2020 23:00,7.13672,-0.24804,7.141029071,0.72672,0.21196,0.757,6.41,-0.46,6.426484264,7.16672,0.66196,7.197226313,0.72672,0.21196,0.757,6.44,0.45,6.455702905
16/04/2020 23:30,7.10344,-0.63108,7.131417938,0.37344,0.10892,0.389,6.73,-0.74,6.770561277,7.13344,0.83892,7.182600713,0.37344,0.10892,0.389,6.76,0.73,6.799301435
17/04/2020 00:00,7.08032,-0.69324,7.114176902,0.16032,0.04676,0.167,6.92,-0.74,6.959454002,7.11032,0.77676,7.152622358,0.16032,0.04676,0.167,6.95,0.73,6.988232967
17/04/2020 00:30,7.10624,-0.73568,7.144219482,0.18624,0.05432,0.194,6.92,-0.79,6.964947954,7.13624,0.82432,7.183691586,0.18624,0.05432,0.194,6.95,0.77,6.99252458
17/04/2020 01:00,7.02672,-0.70054,7.061554379,0.30672,0.08946,0.3195,6.72,-0.79,6.766276672,7.04672,0.85946,7.098938952,0.30672,0.08946,0.3195,6.74,0.77,6.783841095
17/04/2020 01:30,6.50896,-0.61822,6.538253303,0.58896,0.17178,0.6135,5.92,-0.79,5.972478547,6.52896,0.94178,6.596534564,0.58896,0.17178,0.6135,5.94,0.77,5.989699492
17/04/2020 02:00,6.64112,-0.61384,6.669428341,0.50112,0.14616,0.522,6.14,-0.76,6.186857037,6.66112,0.87616,6.71849507,0.50112,0.14616,0.522,6.16,0.73,6.203104062
17/04/2020 02:30,6.55792,-0.52144,6.57861797,0.81792,0.23856,0.852,5.74,-0.76,5.790094991,6.57792,0.96856,6.648845012,0.81792,0.23856,0.852,5.76,0.73,5.806074405
17/04/2020 03:00,6.53384,-0.77638,6.579804788,0.42384,0.12362,0.4415,6.11,-0.9,6.17592908,6.55384,0.99362,6.628732869,0.42384,0.12362,0.4415,6.13,0.87,6.19142956
17/04/2020 03:30,6.43208,-0.85856,6.489127707,0.38208,0.11144,0.398,6.05,-0.97,6.127266927,6.46208,1.05144,6.547060715,0.38208,0.11144,0.398,6.08,0.94,6.152235366
17/04/2020 04:00,6.46024,-0.94868,6.529524837,0.21024,0.06132,0.219,6.25,-1.01,6.331082056,6.48024,1.04132,6.563372441,0.21024,0.06132,0.219,6.27,0.98,6.346124802
17/04/2020 04:30,6.52216,-0.97062,6.593987735,0.27216,0.07938,0.2835,6.25,-1.05,6.337586291,6.54216,1.05938,6.627378324,0.27216,0.07938,0.2835,6.27,0.98,6.346124802
17/04/2020 05:00,6.66,-0.94,6.726009218,0.24,0.07,0.25,6.42,-1.01,6.498961455,6.67,1.05,6.752140401,0.24,0.07,0.25,6.43,0.98,6.504252455
17/04/2020 05:30,7.02744,-0.92408,7.087936004,0.15744,0.04592,0.164,6.87,-0.97,6.938140961,7.03744,0.99592,7.10756065,0.15744,0.04592,0.164,6.88,0.95,6.945278972
17/04/2020 06:00,6.90008,-0.92956,6.962412355,0.31008,0.09044,0.323,6.59,-1.02,6.668470589,6.93008,1.08044,7.013797787,0.31008,0.09044,0.323,6.62,0.99,6.693616362
17/04/2020 06:30,7.0872,-0.8804,7.141674033,0.3072,0.0896,0.32,6.78,-0.97,6.849036429,7.1172,1.0196,7.189862307,0.3072,0.0896,0.32,6.81,0.93,6.873208858
17/04/2020 07:00,7.57344,-0.64858,7.601161059,0.31344,0.09142,0.3265,7.26,-0.74,7.297616049,7.59344,0.80142,7.635614255,0.31344,0.09142,0.3265,7.28,0.71,7.314540314
17/04/2020 07:30,8.0608,0.1944,8.063143804,0.4608,0.1344,0.48,7.6,0.06,7.600236838,8.0708,0.9844,8.130612277,0.4608,0.1344,0.48,7.61,0.85,7.657323292
17/04/2020 08:00,8.09128,0.83454,8.134203652,1.66128,0.48454,1.7305,6.43,0.35,6.439518616,8.12128,0.10454,8.12195281,1.66128,0.48454,1.7305,6.46,-0.38,6.471166819
17/04/2020 08:30,8.24928,0.06104,8.249505828,1.40928,0.41104,1.468,6.84,-0.35,6.848948824,8.25928,0.41104,8.269501799,1.40928,0.41104,1.468,6.85,0,6.85
17/04/2020 09:00,8.42168,0.41174,8.431739076,1.41168,0.41174,1.4705,7.01,0,7.01,8.43168,0.41174,8.44172716,1.41168,0.41174,1.4705,7.02,0,7.02
17/04/2020 09:30,8.55976,0.98868,8.616668695,2.18976,0.63868,2.281,6.37,0.35,6.379608138,8.56976,0.28868,8.574620843,2.18976,0.63868,2.281,6.38,-0.35,6.389593101
17/04/2020 10:00,8.25864,0.51002,8.274373393,1.74864,0.51002,1.8215,6.51,0,6.51,8.25864,0.51002,8.274373393,1.74864,0.51002,1.8215,6.51,0,6.51
17/04/2020 10:30,8.7456,0.9583,8.797946252,2.0856,0.6083,2.1725,6.66,0.35,6.669190356,8.7556,0.2483,8.759120061,2.0856,0.6083,2.1725,6.67,-0.36,6.679708077
17/04/2020 11:00,9.0832,1.9151,9.282894497,2.8632,0.8351,2.9825,6.22,1.08,6.313065816,9.0632,0.7951,9.098009576,2.8632,0.8351,2.9825,6.2,-0.04,6.200129031
17/04/2020 11:30,8.43688,1.25034,8.529026571,3.08688,0.90034,3.2155,5.35,0.35,5.361436375,8.43688,0.52034,8.452910614,3.08688,0.90034,3.2155,5.35,-0.38,5.363478349
17/04/2020 12:00,8.32704,1.26372,8.42238585,2.92704,0.85372,3.049,5.4,0.41,5.415542447,8.32704,0.44372,8.338853794,2.92704,0.85372,3.049,5.4,-0.41,5.415542447
17/04/2020 12:30,8.71672,1.10696,8.786726808,2.52672,0.73696,2.632,6.19,0.37,6.201048298,8.72672,0.36696,8.734431956,2.52672,0.73696,2.632,6.2,-0.37,6.21103051
17/04/2020 13:00,8.8688,1.2359,8.954499553,2.9688,0.8659,3.0925,5.9,0.37,5.911590311,8.8688,0.4959,8.882653334,2.9688,0.8659,3.0925,5.9,-0.37,5.911590311
17/04/2020 13:30,8.78696,1.18578,8.866608159,2.31696,0.67578,2.4135,6.47,0.51,6.490069337,8.78696,0.14578,8.788169198,2.31696,0.67578,2.4135,6.47,-0.53,6.491671588
17/04/2020 14:00,9.08872,1.40796,9.197129041,3.55872,1.03796,3.707,5.53,0.37,5.542364117,9.07872,0.66796,9.103259164,3.55872,1.03796,3.707,5.52,-0.37,5.532386465
17/04/2020 14:30,8.14944,1.31192,8.254362871,3.22944,0.94192,3.364,4.92,0.37,4.933892986,8.14944,0.57192,8.169483754,3.22944,0.94192,3.364,4.92,-0.37,4.933892986
17/04/2020 15:00,8.01376,0.87318,8.061190523,2.99376,0.87318,3.1185,5.02,0,5.02,8.01376,0.87318,8.061190523,2.99376,0.87318,3.1185,5.02,0,5.02
17/04/2020 15:30,7.54288,0.73584,7.578687169,2.52288,0.73584,2.628,5.02,0,5.02,7.54288,0.73584,7.578687169,2.52288,0.73584,2.628,5.02,0,5.02
17/04/2020 16:00,7.64792,0.35106,7.655973057,1.71792,0.50106,1.7895,5.93,-0.15,5.93189683,7.64792,1.37106,7.769844648,1.71792,0.50106,1.7895,5.93,0.87,5.993479791
17/04/2020 16:30,8.01096,-0.14472,8.012267095,1.32096,0.38528,1.376,6.69,-0.53,6.710961183,8.04096,0.90528,8.091759364,1.32096,0.38528,1.376,6.72,0.52,6.74008902
17/04/2020 17:00,8.05992,-0.11044,8.060676609,1.36992,0.39956,1.427,6.69,-0.51,6.709411301,8.08992,0.91956,8.142014259,1.36992,0.39956,1.427,6.72,0.52,6.74008902
17/04/2020 17:30,8.41136,0.86498,8.455718033,1.25136,0.36498,1.3035,7.16,0.5,7.177436868,8.43136,1.65498,8.592251757,1.25136,0.36498,1.3035,7.18,1.29,7.294964016
17/04/2020 18:00,8.57408,-0.16506,8.575668642,1.11408,0.32494,1.1605,7.46,-0.49,7.476075174,8.60408,0.81494,8.642587567,1.11408,0.32494,1.1605,7.49,0.49,7.506010925
17/04/2020 18:30,8.34992,-0.41544,8.360248465,0.52992,0.15456,0.552,7.82,-0.57,7.840746138,8.38992,0.70456,8.419451431,0.52992,0.15456,0.552,7.86,0.55,7.879219504
17/04/2020 19:00,8.2704,-0.5153,8.28643773,0.5304,0.1547,0.5525,7.74,-0.67,7.768944587,8.3204,0.8047,8.359222347,0.5304,0.1547,0.5525,7.79,0.65,7.817071063
17/04/2020 19:30,8.5096,-0.6672,8.535716022,0.2496,0.0728,0.26,8.26,-0.74,8.293081454,8.5496,0.7928,8.586279287,0.2496,0.0728,0.26,8.3,0.72,8.331170386
17/04/2020 20:00,8.38936,-0.68852,8.417566216,0.27936,0.08148,0.291,8.11,-0.77,8.146471629,8.42936,0.83148,8.470269712,0.27936,0.08148,0.291,8.15,0.75,8.18443645
17/04/2020 20:30,7.95808,-0.59556,7.98033389,0.59808,0.17444,0.623,7.36,-0.77,7.400168917,8.00808,0.92444,8.061261353,0.59808,0.17444,0.623,7.41,0.75,7.447858753
17/04/2020 21:00,7.87504,-0.63978,7.9009856,0.51504,0.15022,0.5365,7.36,-0.79,7.402276677,7.92504,0.93022,7.979446613,0.51504,0.15022,0.5365,7.41,0.78,7.450939538
17/04/2020 21:30,7.54344,-0.55858,7.564092718,0.79344,0.23142,0.8265,6.75,-0.79,6.796072395,7.57344,1.01142,7.640678232,0.79344,0.23142,0.8265,6.78,0.78,6.824719774
17/04/2020 22:00,7.42032,-0.53824,7.439815267,0.52032,0.15176,0.542,6.9,-0.69,6.934414179,7.43032,1.36176,7.554074768,0.52032,0.15176,0.542,6.91,1.21,7.015140768
17/04/2020 22:30,7.2924,-0.8718,7.344326586,0.3024,0.0882,0.315,6.99,-0.96,7.055614785,7.3224,1.0382,7.395633915,0.3024,0.0882,0.315,7.02,0.95,7.083988989
17/04/2020 23:00,6.94824,-0.87218,7.002766386,0.43824,0.12782,0.4565,6.51,-1,6.586357111,6.97824,1.11782,7.067202774,0.43824,0.12782,0.4565,6.54,0.99,6.614506784
17/04/2020 23:30,6.54792,-0.84894,6.602723336,0.51792,0.15106,0.5395,6.03,-1,6.112356338,6.57792,1.14106,6.67615529,0.51792,0.15106,0.5395,6.06,0.99,6.140333867
18/04/2020 00:00,6.39568,-0.86126,6.453409289,0.47568,0.13874,0.4955,5.92,-1,6.003865422,6.41568,1.08874,6.507403833,0.47568,0.13874,0.4955,5.94,0.95,6.015488343
18/04/2020 00:30,6.28448,-0.60036,6.31309124,0.68448,0.19964,0.713,5.6,-0.8,5.656854249,6.30448,1.02964,6.388006465,0.68448,0.19964,0.713,5.62,0.83,5.680959426
18/04/2020 01:00,6.57848,-0.77336,6.62378176,0.22848,0.06664,0.238,6.35,-0.84,6.405318103,6.59848,0.85664,6.653853801,0.22848,0.06664,0.238,6.37,0.79,6.418800511
18/04/2020 01:30,6.23904,-0.74278,6.283099733,0.53904,0.15722,0.5615,5.7,-0.9,5.770615219,6.24904,1.00722,6.329691387,0.53904,0.15722,0.5615,5.71,0.85,5.772919539
18/04/2020 02:00,6.20472,-0.86404,6.264592197,0.77472,0.22596,0.807,5.43,-1.09,5.538321045,6.22472,1.27596,6.354149274,0.77472,0.22596,0.807,5.45,1.05,5.550225221
18/04/2020 02:30,6.18832,-0.95924,6.26222371,0.44832,0.13076,0.467,5.74,-1.09,5.842576486,6.19832,1.18076,6.309783277,0.44832,0.13076,0.467,5.75,1.05,5.845083404
18/04/2020 03:00,6.0704,-0.9778,6.148646111,0.5904,0.1722,0.615,5.48,-1.15,5.599366036,6.1004,1.2722,6.231642881,0.5904,0.1722,0.615,5.51,1.1,5.618727614
18/04/2020 03:30,6.568,-1.381,6.711615677,0.168,0.049,0.175,6.4,-1.43,6.557812135,6.588,1.469,6.74979296,0.168,0.049,0.175,6.42,1.42,6.575165397
18/04/2020 04:00,6.22872,-1.42204,6.388986665,0.19872,0.05796,0.207,6.03,-1.48,6.208969319,6.24872,1.49796,6.42575955,0.19872,0.05796,0.207,6.05,1.44,6.219011175
18/04/2020 04:30,6.5308,-1.4731,6.694876567,0.1608,0.0469,0.1675,6.37,-1.52,6.548839592,6.5508,1.5269,6.726396082,0.1608,0.0469,0.1675,6.39,1.48,6.559153909
18/04/2020 05:00,5.83736,-1.31952,5.98463907,0.68736,0.20048,0.716,5.15,-1.52,5.369627548,5.84736,1.68048,6.084047337,0.68736,0.20048,0.716,5.16,1.48,5.368053651
18/04/2020 05:30,5.9228,-1.2896,6.061569764,0.6528,0.1904,0.68,5.27,-1.48,5.473874314,5.9328,1.6304,6.152748979,0.6528,0.1904,0.68,5.28,1.44,5.47284204
18/04/2020 06:00,6.01592,-1.17994,6.130542541,0.68592,0.20006,0.7145,5.33,-1.38,5.505751538,6.03592,1.53006,6.226830161,0.68592,0.20006,0.7145,5.35,1.33,5.512839559
18/04/2020 06:30,6.17704,-1.11878,6.277538678,0.58704,0.17122,0.6115,5.59,-1.29,5.736915548,6.20704,1.43122,6.369908653,0.58704,0.17122,0.6115,5.62,1.26,5.759513868
18/04/2020 07:00,6.47144,-1.09458,6.563355929,0.36144,0.10542,0.3765,6.11,-1.2,6.226724661,6.48144,1.26542,6.603813463,0.36144,0.10542,0.3765,6.12,1.16,6.228964601
18/04/2020 07:30,6.44416,-1.02462,6.525108754,0.46416,0.13538,0.4835,5.98,-1.16,6.091469445,6.46416,1.25538,6.584933063,0.46416,0.13538,0.4835,6,1.12,6.103638259
18/04/2020 08:00,6.90448,-0.95786,6.970605415,0.38448,0.11214,0.4005,6.52,-1.07,6.607215752,6.92448,1.14214,7.018041539,0.38448,0.11214,0.4005,6.54,1.03,6.620611754
18/04/2020 08:30,7.26336,-0.87652,7.316056711,0.66336,0.19348,0.691,6.6,-1.07,6.686172298,7.28336,1.22348,7.385406976,0.66336,0.19348,0.691,6.62,1.03,6.699649245
18/04/2020 09:00,7.286,-0.867,7.337403151,0.456,0.133,0.475,6.83,-1,6.902818265,7.306,1.103,7.38879185,0.456,0.133,0.475,6.85,0.97,6.918337951
18/04/2020 09:30,8.11144,-0.44208,8.123477925,0.54144,0.15792,0.564,7.57,-0.6,7.593740844,8.13144,0.73792,8.164854095,0.54144,0.15792,0.564,7.59,0.58,7.61212848
18/04/2020 10:00,7.42416,-0.47212,7.439156471,0.88416,0.25788,0.921,6.54,-0.73,6.580615473,7.44416,0.93788,7.50300853,0.88416,0.25788,0.921,6.56,0.68,6.595149733
18/04/2020 10:30,7.4012,-0.7834,7.442545062,1.2912,0.3766,1.345,6.11,-1.16,6.219139812,7.4312,1.5066,7.58238597,1.2912,0.3766,1.345,6.14,1.13,6.243116209
18/04/2020 11:00,7.69352,-0.87314,7.742907945,0.98352,0.28686,1.0245,6.71,-1.16,6.809530087,7.73352,1.41686,7.862240384,0.98352,0.28686,1.0245,6.75,1.13,6.843931619
18/04/2020 11:30,7.67864,-0.87748,7.728614585,0.96864,0.28252,1.009,6.71,-1.16,6.809530087,7.71864,1.41252,7.846822045,0.96864,0.28252,1.009,6.75,1.13,6.843931619
18/04/2020 12:00,7.98384,-1.00138,8.046394413,0.54384,0.15862,0.5665,7.44,-1.16,7.529887117,8.01384,1.28862,8.116783418,0.54384,0.15862,0.5665,7.47,1.13,7.554985109
18/04/2020 12:30,8.06472,-0.91154,8.116071331,0.71472,0.20846,0.7445,7.35,-1.12,7.434843643,8.09472,1.27846,8.19505655,0.71472,0.20846,0.7445,7.38,1.07,7.45716434
18/04/2020 13:00,8.45224,-0.69018,8.480372011,1.30224,0.37982,1.3565,7.15,-1.07,7.22961963,8.48224,1.40982,8.598603831,1.30224,0.37982,1.3565,7.18,1.03,7.253502602
18/04/2020 13:30,7.86888,-0.86116,7.915861861,0.81888,0.23884,0.853,7.05,-1.1,7.135299573,7.89888,1.29884,8.004954129,0.81888,0.23884,0.853,7.08,1.06,7.158910532
18/04/2020 14:00,7.712,-0.684,7.742273568,0.912,0.266,0.95,6.8,-0.95,6.866039615,7.732,1.176,7.820920662,0.912,0.266,0.95,6.82,0.91,6.8804433
18/04/2020 14:30,7.41744,-0.64158,7.445135395,1.05744,0.30842,1.1015,6.36,-0.95,6.430559851,7.43744,1.21842,7.536581523,1.05744,0.30842,1.1015,6.38,0.91,6.444571359
18/04/2020 15:00,7.65456,-0.49742,7.670705016,0.93456,0.27258,0.9735,6.72,-0.77,6.763970727,7.67456,1.00258,7.739769884,0.93456,0.27258,0.9735,6.74,0.73,6.779417379
18/04/2020 15:30,7.62992,-0.54544,7.649391087,0.76992,0.22456,0.802,6.86,-0.77,6.903079023,7.65992,0.95456,7.719168297,0.76992,0.22456,0.802,6.89,0.73,6.928564065
18/04/2020 16:00,7.63856,-0.61292,7.663110974,0.77856,0.22708,0.811,6.86,-0.84,6.911237226,7.66856,1.02708,7.73703469,0.77856,0.22708,0.811,6.89,0.8,6.936288633
18/04/2020 16:30,7.43544,-0.62258,7.461459231,0.74544,0.21742,0.7765,6.69,-0.84,6.742529199,7.45544,1.01742,7.524541783,0.74544,0.21742,0.7765,6.71,0.8,6.757521735
18/04/2020 17:00,7.85936,-0.68852,7.889461287,0.51936,0.15148,0.541,7.34,-0.84,7.387909041,7.88936,0.98148,7.950176363,0.51936,0.15148,0.541,7.37,0.83,7.416589513
18/04/2020 17:30,7.70432,-0.47874,7.719179921,0.48432,0.14126,0.5045,7.22,-0.62,7.246571603,7.73432,0.72126,7.767877564,0.48432,0.14126,0.5045,7.25,0.58,7.273162998
18/04/2020 18:00,7.75704,-0.48378,7.772111209,0.46704,0.13622,0.4865,7.29,-0.62,7.31631738,7.79704,0.71622,7.829866145,0.46704,0.13622,0.4865,7.33,0.58,7.352910988
18/04/2020 18:30,7.75512,-0.10434,7.755821881,0.46512,0.13566,0.4845,7.29,-0.24,7.293949547,7.79512,1.15566,7.880320162,0.46512,0.13566,0.4845,7.33,1.02,7.400628352
18/04/2020 19:00,7.57736,-0.20202,7.580052549,0.50736,0.14798,0.5285,7.07,-0.35,7.078658065,7.60736,0.49798,7.623641535,0.50736,0.14798,0.5285,7.1,0.35,7.108621526
18/04/2020 19:30,7.69528,-0.35846,7.703624332,0.24528,0.07154,0.2555,7.45,-0.43,7.462399078,7.72528,0.47154,7.739657683,0.24528,0.07154,0.2555,7.48,0.4,7.490687552
18/04/2020 20:00,7.88328,-0.49946,7.899086267,0.17328,0.05054,0.1805,7.71,-0.55,7.729592486,7.92328,0.56054,7.943083221,0.17328,0.05054,0.1805,7.75,0.51,7.766762517
18/04/2020 20:30,7.62464,-0.57198,7.646064102,0.40464,0.11802,0.4215,7.22,-0.69,7.252895973,7.65464,0.76802,7.693072744,0.40464,0.11802,0.4215,7.25,0.65,7.279079612
18/04/2020 21:00,7.5152,-0.5339,7.534140976,0.2952,0.0861,0.3075,7.22,-0.62,7.246571603,7.5452,0.6661,7.574545019,0.2952,0.0861,0.3075,7.25,0.58,7.273162998
18/04/2020 21:30,7.23256,-0.45592,7.246915703,0.56256,0.16408,0.586,6.67,-0.62,6.698753615,7.27256,0.74408,7.310525563,0.56256,0.16408,0.586,6.71,0.58,6.735020416
18/04/2020 22:00,7.22,-0.5975,7.244681239,0.18,0.0525,0.1875,7.04,-0.65,7.069943423,7.25,0.6625,7.28020647,0.18,0.0525,0.1875,7.07,0.61,7.096266624
18/04/2020 22:30,6.83552,-0.79964,6.88213323,0.27552,0.08036,0.287,6.56,-0.88,6.618761213,6.84552,1.30036,6.967932276,0.27552,0.08036,0.287,6.57,1.22,6.682312474
18/04/2020 23:00,6.78352,-0.83564,6.834796105,0.32352,0.09436,0.337,6.46,-0.93,6.526599421,6.81352,0.98436,6.884258813,0.32352,0.09436,0.337,6.49,0.89,6.550740416
18/04/2020 23:30,6.50496,-0.71522,6.544161081,0.56496,0.16478,0.5885,5.94,-0.88,6.004831388,6.52496,1.01478,6.603399234,0.56496,0.16478,0.5885,5.96,0.85,6.020307301
19/04/2020 00:00,6.60136,-0.98502,6.674445164,0.29136,0.08498,0.3035,6.31,-1.07,6.400078125,6.63136,1.10498,6.722790808,0.29136,0.08498,0.3035,6.34,1.02,6.421526298
19/04/2020 00:30,6.514,-0.3005,6.520927561,0.204,0.0595,0.2125,6.31,-0.36,6.320261071,6.444,1.8295,6.698671977,0.204,0.0595,0.2125,6.24,1.77,6.486177611
19/04/2020 01:00,6.34968,2.53824,6.838208713,0.19968,0.05824,0.208,6.15,2.48,6.631206527,6.09968,5.09824,7.949726234,0.19968,0.05824,0.208,5.9,5.04,7.759613392
19/04/2020 01:30,6.41696,-1.17422,6.523508891,0.15696,0.04578,0.1635,6.26,-1.22,6.377773906,6.44696,1.21578,6.560595571,0.15696,0.04578,0.1635,6.29,1.17,6.397890277
19/04/2020 02:00,6.24824,-1.09218,6.342977239,0.19824,0.05782,0.2065,6.05,-1.15,6.158327695,6.28824,1.17782,6.397595036,0.19824,0.05782,0.2065,6.09,1.12,6.192132105
19/04/2020 02:30,6.35128,-1.08546,6.443367214,0.22128,0.06454,0.2305,6.13,-1.15,6.236938351,6.37128,1.18454,6.480458614,0.22128,0.06454,0.2305,6.15,1.12,6.251151894
19/04/2020 03:00,6.38056,-1.07692,6.47080386,0.25056,0.07308,0.261,6.13,-1.15,6.236938351,6.40056,1.19308,6.510807031,0.25056,0.07308,0.261,6.15,1.12,6.251151894
19/04/2020 03:30,6.12,-0.9575,6.194449633,0.42,0.1225,0.4375,5.7,-1.08,5.801413621,6.14,1.1825,6.252831858,0.42,0.1225,0.4375,5.72,1.06,5.81738773
19/04/2020 04:00,6.27976,-1.00132,6.359090139,0.26976,0.07868,0.281,6.01,-1.08,6.106267272,6.28976,1.13868,6.392000704,0.26976,0.07868,0.281,6.02,1.06,6.112609917
19/04/2020 04:30,6.00752,-0.93114,6.0792531,0.64752,0.18886,0.6745,5.36,-1.12,5.475764787,6.02752,1.24886,6.155538047,0.64752,0.18886,0.6745,5.38,1.06,5.483429584
19/04/2020 05:00,5.90768,-0.94276,5.982430894,0.60768,0.17724,0.633,5.3,-1.12,5.417047166,5.91768,1.23724,6.045634739,0.60768,0.17724,0.633,5.31,1.06,5.414766846
19/04/2020 05:30,6.14192,-0.96694,6.217568194,0.42192,0.12306,0.4395,5.72,-1.09,5.822928816,6.16192,1.18306,6.274463248,0.42192,0.12306,0.4395,5.74,1.06,5.837054051
19/04/2020 06:00,6.36328,-1.02946,6.446015843,0.41328,0.12054,0.4305,5.95,-1.15,6.06011551,6.37328,1.23054,6.49098811,0.41328,0.12054,0.4305,5.96,1.11,6.06248299
19/04/2020 06:30,5.8776,-0.9932,5.960925096,0.5376,0.1568,0.56,5.34,-1.15,5.462426201,5.8976,1.2668,6.032119694,0.5376,0.1568,0.56,5.36,1.11,5.473728163
19/04/2020 07:00,6.02976,-0.89632,6.096014698,0.62976,0.18368,0.656,5.4,-1.08,5.506941075,5.98976,1.23368,6.115487814,0.62976,0.18368,0.656,5.36,1.05,5.461876967
19/04/2020 07:30,6.33736,-0.91452,6.403005435,0.56736,0.16548,0.591,5.77,-1.08,5.870204426,6.34736,1.21548,6.462690663,0.56736,0.16548,0.591,5.78,1.05,5.874597859
19/04/2020 08:00,6.52792,-0.81894,6.579088254,0.75792,0.22106,0.7895,5.77,-1.04,5.862977059,6.53792,1.23106,6.652811936,0.75792,0.22106,0.7895,5.78,1.01,5.867580421
19/04/2020 08:30,6.59048,-0.68986,6.626487263,1.20048,0.35014,1.2505,5.39,-1.04,5.489417091,6.61048,1.36014,6.748957449,1.20048,0.35014,1.2505,5.41,1.01,5.503471632
19/04/2020 09:00,6.60176,-0.66032,6.634701018,1.30176,0.37968,1.356,5.3,-1.04,5.401073967,6.62176,1.38968,6.766011824,1.30176,0.37968,1.356,5.32,1.01,5.415025392
19/04/2020 09:30,6.96872,-0.55704,6.990947861,1.75872,0.51296,1.832,5.21,-1.07,5.318740452,6.97872,1.55296,7.149420788,1.75872,0.51296,1.832,5.22,1.04,5.322593353
19/04/2020 10:00,7.27216,-0.09062,7.272724596,2.43216,0.70938,2.5335,4.84,-0.8,4.905670189,7.28216,1.49938,7.434917259,2.43216,0.70938,2.5335,4.85,0.79,4.913919006
19/04/2020 10:30,7.36576,0.04168,7.365877925,1.92576,0.56168,2.006,5.44,-0.52,5.464796428,7.36576,1.03168,7.437659847,1.92576,0.56168,2.006,5.44,0.47,5.460265561
19/04/2020 11:00,7.96256,0.47908,7.976959283,3.08256,0.89908,3.211,4.88,-0.42,4.898040424,7.96256,1.29908,8.067835559,3.08256,0.89908,3.211,4.88,0.4,4.896365999
19/04/2020 11:30,7.91528,0.19154,7.917597177,2.88528,0.84154,3.0055,5.03,-0.65,5.071824129,7.92528,1.46154,8.058918181,2.88528,0.84154,3.0055,5.04,0.62,5.077991729
19/04/2020 12:00,7.334,0.4245,7.346274991,3.684,1.0745,3.8375,3.65,-0.65,3.707424982,7.324,1.6945,7.517466744,3.684,1.0745,3.8375,3.64,0.62,3.692424678
19/04/2020 12:30,7.34872,0.49296,7.365235583,3.91872,1.14296,4.082,3.43,-0.65,3.491045689,7.33872,1.76296,7.547505495,3.91872,1.14296,4.082,3.42,0.62,3.475744525
19/04/2020 13:00,7.28184,0.58012,7.304911567,4.01184,1.17012,4.179,3.27,-0.59,3.322800024,7.26184,1.73012,7.465094467,4.01184,1.17012,4.179,3.25,0.56,3.297893267
19/04/2020 13:30,7.27848,0.53914,7.298420586,4.00848,1.16914,4.1755,3.27,-0.63,3.330135132,7.25848,1.75914,7.468607999,4.00848,1.16914,4.1755,3.25,0.59,3.303119737
19/04/2020 14:00,7.21544,0.47992,7.231382828,3.80544,1.10992,3.964,3.41,-0.63,3.467708177,7.19544,1.69992,7.393516403,3.80544,1.10992,3.964,3.39,0.59,3.440959169
19/04/2020 14:30,6.78872,0.78046,6.833435231,4.69872,1.37046,4.8945,2.09,-0.59,2.171681376,6.77872,1.93046,7.04824238,4.69872,1.37046,4.8945,2.08,0.56,2.154065923
19/04/2020 15:00,6.70776,0.72768,6.747115117,4.51776,1.31768,4.706,2.19,-0.59,2.268082891,6.69776,1.87768,6.955980966,4.51776,1.31768,4.706,2.18,0.56,2.250777643
19/04/2020 15:30,6.81672,0.57446,6.840882681,4.26672,1.24446,4.4445,2.55,-0.67,2.636550777,6.80672,1.88446,7.062763386,4.26672,1.24446,4.4445,2.54,0.64,2.619389242
19/04/2020 16:00,6.78872,0.29546,6.795146492,3.61872,1.05546,3.7695,3.17,-0.76,3.259831284,6.77872,1.77546,7.007374904,3.61872,1.05546,3.7695,3.16,0.72,3.240987504
19/04/2020 16:30,7.52544,0.12242,7.526435667,3.02544,0.88242,3.1515,4.5,-0.76,4.563726547,7.52544,1.60242,7.694153433,3.02544,0.88242,3.1515,4.5,0.72,4.557236004
19/04/2020 17:00,7.3416,-0.0112,7.341608543,2.8416,0.8288,2.96,4.5,-0.84,4.577728694,7.3416,1.6188,7.517952115,2.8416,0.8288,2.96,4.5,0.79,4.568818228
19/04/2020 17:30,7.98608,-0.33406,7.993063859,2.14608,0.62594,2.2355,5.84,-0.96,5.918378156,7.99608,1.53594,8.142260561,2.14608,0.62594,2.2355,5.85,0.91,5.920354719
19/04/2020 18:00,7.65056,-0.06192,7.650810571,1.81056,0.52808,1.886,5.84,-0.59,5.869727421,7.66056,1.54808,7.815416253,1.81056,0.52808,1.886,5.85,1.02,5.93825732
19/04/2020 18:30,7.12608,-0.53406,7.146064389,1.66608,0.48594,1.7355,5.46,-1.02,5.554457669,7.16608,1.50594,7.322605947,1.66608,0.48594,1.7355,5.5,1.02,5.593782262
19/04/2020 19:00,7.66144,-0.78708,7.701763292,0.66144,0.19292,0.689,7,-0.98,7.068267114,7.69144,1.16292,7.778858027,0.66144,0.19292,0.689,7.03,0.97,7.096604822
19/04/2020 19:30,7.66056,-0.98942,7.724191314,0.31056,0.09058,0.3235,7.35,-1.08,7.428923206,7.70056,1.17058,7.789023164,0.31056,0.09058,0.3235,7.39,1.08,7.468500519
19/04/2020 20:00,7.1244,-0.8358,7.173258465,0.7344,0.2142,0.765,6.39,-1.05,6.475693013,7.1644,1.2542,7.273351703,0.7344,0.2142,0.765,6.43,1.04,6.513562773
19/04/2020 20:30,7.03616,-0.72112,7.073016443,0.95616,0.27888,0.996,6.08,-1,6.16168808,7.07616,1.27888,7.190797897,0.95616,0.27888,0.996,6.12,1,6.201161182
19/04/2020 21:00,7.35816,-0.65262,7.387044839,0.60816,0.17738,0.6335,6.75,-0.83,6.800838184,7.38816,0.99738,7.455177734,0.60816,0.17738,0.6335,6.78,0.82,6.829407002
19/04/2020 21:30,7.62544,-0.77008,7.664225884,0.20544,0.05992,0.214,7.42,-0.83,7.46627752,7.66544,0.87992,7.715777965,0.20544,0.05992,0.214,7.46,0.82,7.504931712
19/04/2020 22:00,7.25224,-0.82768,7.299317722,0.28224,0.08232,0.294,6.97,-0.91,7.029153576,7.28224,1.06232,7.359316762,0.28224,0.08232,0.294,7,0.98,7.068267114
19/04/2020 22:30,7.37312,-0.61034,7.39833856,0.27312,0.07966,0.2845,7.1,-0.69,7.133449376,7.39312,1.17966,7.486642842,0.27312,0.07966,0.2845,7.12,1.1,7.204470834
19/04/2020 23:00,7.2076,-0.2832,7.213161581,0.2976,0.0868,0.31,6.91,-0.37,6.919898843,7.2376,0.4368,7.250768787,0.2976,0.0868,0.31,6.94,0.35,6.948820044
19/04/2020 23:30,7.15968,-0.48926,7.176377432,0.37968,0.11074,0.3955,6.78,-0.6,6.806496896,7.18968,0.68074,7.221835324,0.37968,0.11074,0.3955,6.81,0.57,6.833812991
20/04/2020 00:00,7.0688,-0.5991,7.094142249,0.2088,0.0609,0.2175,6.86,-0.66,6.891676139,7.0888,0.6809,7.121426139,0.2088,0.0609,0.2175,6.88,0.62,6.907879559
20/04/2020 00:30,6.47344,-0.42358,6.487283364,0.67344,0.19642,0.7015,5.8,-0.62,5.833043802,6.48344,0.77642,6.529764333,0.67344,0.19642,0.7015,5.81,0.58,5.838878317
20/04/2020 01:00,6.26368,-0.41476,6.277396992,0.70368,0.20524,0.733,5.56,-0.62,5.594461547,6.28368,0.78524,6.332553687,0.70368,0.20524,0.733,5.58,0.58,5.610062388
20/04/2020 01:30,6.44424,-0.39418,6.456284307,0.77424,0.22582,0.8065,5.67,-0.62,5.703796981,6.46424,0.80582,6.514272381,0.77424,0.22582,0.8065,5.69,0.58,5.719484242
20/04/2020 02:00,6.42528,-0.46596,6.442153506,0.66528,0.19404,0.693,5.76,-0.66,5.797689195,6.43528,0.81404,6.486562248,0.66528,0.19404,0.693,5.77,0.62,5.803214626
20/04/2020 02:30,6.63112,-0.60634,6.658783722,0.32112,0.09366,0.3345,6.31,-0.7,6.34870853,6.65112,0.75366,6.693683638,0.32112,0.09366,0.3345,6.33,0.66,6.364314574
20/04/2020 03:00,6.69736,-0.54702,6.719662332,0.38736,0.11298,0.4035,6.31,-0.66,6.344422748,6.71736,0.73298,6.757232055,0.38736,0.11298,0.4035,6.33,0.62,6.360290874
20/04/2020 03:30,6.3428,-0.3096,6.350351486,0.8928,0.2604,0.93,5.45,-0.57,5.479726271,6.3628,0.8004,6.412945033,0.8928,0.2604,0.93,5.47,0.54,5.496589852
20/04/2020 04:00,7.15744,3.20592,7.842631599,0.15744,0.04592,0.164,7,3.16,7.680208331,6.88744,4.59592,8.280054976,0.15744,0.04592,0.164,6.73,4.55,8.123755289
20/04/2020 04:30,6.40848,5.71414,8.586035864,0.76848,0.22414,0.8005,5.64,5.49,7.870813173,5.99848,7.16414,9.343803522,0.76848,0.22414,0.8005,5.23,6.94,8.690023015
20/04/2020 05:00,6.476,5.813,8.702272404,0.936,0.273,0.975,5.54,5.54,7.834743136,6.086,7.153,9.391741319,0.936,0.273,0.975,5.15,6.88,8.594003724
20/04/2020 05:30,6.62184,5.36012,8.51936919,0.17184,0.05012,0.179,6.45,5.31,8.354555643,6.18184,7.11012,9.421727665,0.17184,0.05012,0.179,6.01,7.06,9.271661124
20/04/2020 06:00,6.86832,3.42076,7.673031904,0.20832,0.06076,0.217,6.66,3.36,7.459571033,6.56832,5.34076,8.465609547,0.20832,0.06076,0.217,6.36,5.28,8.266075248
20/04/2020 06:30,6.92312,-0.83534,6.97333374,0.63312,0.18466,0.6595,6.29,-1.02,6.372166037,6.99312,1.16466,7.089440052,0.63312,0.18466,0.6595,6.36,0.98,6.435060217
20/04/2020 07:00,7.14776,-0.92232,7.207020688,0.67776,0.19768,0.706,6.47,-1.12,6.566224181,7.16776,1.28768,7.282506656,0.67776,0.19768,0.706,6.49,1.09,6.580896595
20/04/2020 07:30,7.82496,-0.63022,7.850297845,0.68496,0.19978,0.7135,7.14,-0.83,7.188080411,7.85496,0.98978,7.917074021,0.68496,0.19978,0.7135,7.17,0.79,7.213390326
20/04/2020 08:00,8.17808,-0.25056,8.181917428,1.19808,0.34944,1.248,6.98,-0.6,7.005740503,8.20808,0.90944,8.258308447,1.19808,0.34944,1.248,7.01,0.56,7.032332472
20/04/2020 08:30,8.56832,0.16326,8.56987523,1.58832,0.46326,1.6545,6.98,-0.3,6.986444017,8.59832,1.11326,8.670089656,1.58832,0.46326,1.6545,7.01,0.65,7.040071022
20/04/2020 09:00,8.88224,-0.19518,8.884384202,1.90224,0.55482,1.9815,6.98,-0.75,7.02017806,8.91224,1.29482,9.005808162,1.90224,0.55482,1.9815,7.01,0.74,7.048950276
20/04/2020 09:30,9.0964,-0.0473,9.096522976,2.3064,0.6727,2.4025,6.79,-0.72,6.828067076,9.1164,1.3827,9.220662029,2.3064,0.6727,2.4025,6.81,0.71,6.846911713
20/04/2020 10:00,9.41168,0.05924,9.411866436,2.67168,0.77924,2.783,6.74,-0.72,6.778347881,9.42168,1.48924,9.53865241,2.67168,0.77924,2.783,6.75,0.71,6.787238024
20/04/2020 10:30,8.6308,0.1844,8.63276966,3.1008,0.9044,3.23,5.53,-0.72,5.576674636,8.6308,1.6144,8.780489508,3.1008,0.9044,3.23,5.53,0.71,5.575392363
20/04/2020 11:00,8.93784,0.28562,8.94240251,3.20784,0.93562,3.3415,5.73,-0.65,5.766749518,8.92784,1.57562,9.065809696,3.20784,0.93562,3.3415,5.72,0.64,5.755692834
20/04/2020 11:30,8.4996,0.5453,8.51707416,3.5496,1.0353,3.6975,4.95,-0.49,4.974193402,8.4996,1.5153,8.633616522,3.5496,1.0353,3.6975,4.95,0.48,4.973218274
20/04/2020 12:00,8.52376,0.54318,8.541049646,3.71376,1.08318,3.8685,4.81,-0.54,4.840216937,8.51376,1.61318,8.665244316,3.71376,1.08318,3.8685,4.8,0.53,4.829171772
20/04/2020 12:30,8.95744,0.57342,8.975775278,3.81744,1.11342,3.9765,5.14,-0.54,5.168287918,8.94744,1.64342,9.097115579,3.81744,1.11342,3.9765,5.13,0.53,5.157305498
20/04/2020 13:00,9.12488,0.61434,9.145537089,3.85488,1.12434,4.0155,5.27,-0.51,5.294619911,9.12488,1.62434,9.268328622,3.85488,1.12434,4.0155,5.27,0.5,5.293666026
20/04/2020 13:30,8.66592,0.81006,8.703698447,4.28592,1.25006,4.4645,4.38,-0.44,4.402044979,8.65592,1.69006,8.819368109,4.28592,1.25006,4.4645,4.37,0.44,4.392095172
20/04/2020 14:00,8.44072,1.74646,8.619505592,3.93072,1.14646,4.0945,4.51,0.6,4.549736256,8.41072,2.44646,8.759302338,3.93072,1.14646,4.0945,4.48,1.3,4.66480439
20/04/2020 14:30,8.53048,1.47014,8.656234785,4.08048,1.19014,4.2505,4.45,0.28,4.458800287,8.56048,0.90014,8.607675055,4.08048,1.19014,4.2505,4.48,-0.29,4.489376349
20/04/2020 15:00,8.23936,1.61898,8.396913091,4.17936,1.21898,4.3535,4.06,0.4,4.079656848,8.21936,0.81898,8.260060959,4.17936,1.21898,4.3535,4.04,-0.4,4.059753687
20/04/2020 15:30,8.36216,1.46438,8.489412739,3.75216,1.09438,3.9085,4.61,0.37,4.624824321,8.36216,0.73438,8.39434535,3.75216,1.09438,3.9085,4.61,-0.36,4.624035034
20/04/2020 16:00,8.1248,1.4564,8.254300455,3.7248,1.0864,3.88,4.4,0.37,4.415529413,8.1148,0.8264,8.156771175,3.7248,1.0864,3.88,4.39,-0.26,4.397692577
20/04/2020 16:30,7.89344,0.94892,7.950273215,3.25344,0.94892,3.389,4.64,0,4.64,7.89344,0.94892,7.950273215,3.25344,0.94892,3.389,4.64,0,4.64
20/04/2020 17:00,8.0172,0.5971,8.039404471,3.2472,0.9471,3.3825,4.77,-0.35,4.782823434,8.0272,1.2971,8.131322663,3.2472,0.9471,3.3825,4.78,0.35,4.792796678
20/04/2020 17:30,8.34896,0.34678,8.356158774,2.38896,0.69678,2.4885,5.96,-0.35,5.970268001,8.36896,1.04678,8.434170964,2.38896,0.69678,2.4885,5.98,0.35,5.990233718
20/04/2020 18:00,8.48728,0.18004,8.489189372,1.81728,0.53004,1.893,6.67,-0.35,6.679176596,8.50728,0.88004,8.552676973,1.81728,0.53004,1.893,6.69,0.35,6.6991492
20/04/2020 18:30,8.34872,5.87546,10.2089253,1.21872,0.35546,1.2695,7.13,5.52,9.017056061,8.34872,6.44546,10.54727833,1.21872,0.35546,1.2695,7.13,6.09,9.376833154
20/04/2020 19:00,8.26888,-0.51616,8.284974206,0.93888,0.27384,0.978,7.33,-0.79,7.372448711,8.29888,1.07384,8.368066778,0.93888,0.27384,0.978,7.36,0.8,7.403350593
20/04/2020 19:30,7.85096,-0.69472,7.881637444,0.60096,0.17528,0.626,7.25,-0.87,7.302013421,7.89096,1.02528,7.957289036,0.60096,0.17528,0.626,7.29,0.85,7.339386895
20/04/2020 20:00,7.80632,-0.70774,7.838337059,0.55632,0.16226,0.5795,7.25,-0.87,7.302013421,7.84632,1.01226,7.911346779,0.55632,0.16226,0.5795,7.29,0.85,7.339386895
20/04/2020 20:30,7.93792,-0.78394,7.976536582,0.39792,0.11606,0.4145,7.54,-0.9,7.593523556,7.97792,0.96606,8.036198072,0.39792,0.11606,0.4145,7.58,0.85,7.627509423
20/04/2020 21:00,8.18392,-0.36844,8.192209385,0.79392,0.23156,0.827,7.39,-0.6,7.414317231,8.22392,0.82156,8.264854566,0.79392,0.23156,0.827,7.43,0.59,7.453388491
20/04/2020 21:30,8.07912,-0.45734,8.092054118,0.48912,0.14266,0.5095,7.59,-0.6,7.61367848,8.10912,0.73266,8.142150689,0.48912,0.14266,0.5095,7.62,0.59,7.642807076
20/04/2020 22:00,8.45472,-0.71904,8.485240645,0.17472,0.05096,0.182,8.28,-0.77,8.315726066,8.48472,0.81096,8.523387214,0.17472,0.05096,0.182,8.31,0.76,8.344680941
20/04/2020 22:30,7.68168,-0.62076,7.706721132,0.27168,0.07924,0.283,7.41,-0.7,7.442989991,7.72168,0.77924,7.760899239,0.27168,0.07924,0.283,7.45,0.7,7.482813642
20/04/2020 23:00,7.59384,-0.60638,7.618011726,0.18384,0.05362,0.1915,7.41,-0.66,7.439334648,7.63384,0.70362,7.666198161,0.18384,0.05362,0.1915,7.45,0.65,7.478301946
20/04/2020 23:30,7.28488,-0.53316,7.304364189,0.43488,0.12684,0.453,6.85,-0.66,6.881722168,7.31488,0.77684,7.356014532,0.43488,0.12684,0.453,6.88,0.65,6.910636729
21/04/2020 00:00,7.23512,-1.00184,7.304152572,0.16512,0.04816,0.172,7.07,-1.05,7.147545033,7.25512,1.25816,7.363404973,0.16512,0.04816,0.172,7.09,1.21,7.192509993
21/04/2020 00:30,6.53,-1.005,6.606884667,0.36,0.105,0.375,6.17,-1.11,6.269050965,6.56,1.215,6.671568406,0.36,0.105,0.375,6.2,1.11,6.298579205
21/04/2020 01:00,6.51896,-0.95822,6.589007896,0.34896,0.10178,0.3635,6.17,-1.06,6.260391362,6.54896,1.16178,6.651211157,0.34896,0.10178,0.3635,6.2,1.06,6.289960254
21/04/2020 01:30,6.54672,-0.91554,6.610427842,0.42672,0.12446,0.4445,6.12,-1.04,6.207737108,6.57672,1.15446,6.677276679,0.42672,0.12446,0.4445,6.15,1.03,6.235655539
21/04/2020 02:00,6.63736,-0.83952,6.690242268,0.68736,0.20048,0.716,5.95,-1.04,6.04020695,6.66736,1.23048,6.779953569,0.68736,0.20048,0.716,5.98,1.03,6.068055702
21/04/2020 02:30,6.86424,-0.97168,6.932672847,0.23424,0.06832,0.244,6.63,-1.04,6.71107294,6.89424,1.09832,6.981178411,0.23424,0.06832,0.244,6.66,1.03,6.739176508
21/04/2020 03:00,6.61584,-0.94788,6.683398492,0.31584,0.09212,0.329,6.3,-1.04,6.385264286,6.63584,1.12212,6.730046493,0.31584,0.09212,0.329,6.32,1.03,6.403381919
21/04/2020 03:30,6.42376,-0.83182,6.477392766,0.71376,0.20818,0.7435,5.71,-1.04,5.803938318,6.45376,1.23818,6.571461622,0.71376,0.20818,0.7435,5.74,1.03,5.831680718
21/04/2020 04:00,6.36136,-0.86252,6.419567104,0.71136,0.20748,0.741,5.65,-1.07,5.750426071,6.39136,1.27748,6.517778594,0.71136,0.20748,0.741,5.68,1.07,5.779904844
21/04/2020 04:30,6.46976,-0.95632,6.540056758,0.38976,0.11368,0.406,6.08,-1.07,6.173435024,6.49976,1.18368,6.606661668,0.38976,0.11368,0.406,6.11,1.07,6.202983153
21/04/2020 05:00,6.51296,-0.93122,6.579195897,0.37296,0.10878,0.3885,6.14,-1.04,6.227455339,6.53296,1.13878,6.631469388,0.37296,0.10878,0.3885,6.16,1.03,6.245518393
21/04/2020 05:30,6.59792,-0.85644,6.653272713,0.45792,0.13356,0.477,6.14,-0.99,6.219300604,6.61792,1.11356,6.710952317,0.45792,0.13356,0.477,6.16,0.98,6.237467435
21/04/2020 06:00,6.7308,-0.9981,6.804400947,0.2808,0.0819,0.2925,6.45,-1.08,6.539793575,6.7608,1.1519,6.858227923,0.2808,0.0819,0.2925,6.48,1.07,6.56774695
21/04/2020 06:30,7.068,-0.676,7.100253517,0.528,0.154,0.55,6.54,-0.83,6.592457812,7.088,0.974,7.154608305,0.528,0.154,0.55,6.56,0.82,6.611051354
21/04/2020 07:00,7.5528,-0.0121,7.552809692,0.4728,0.1379,0.4925,7.08,-0.15,7.081588805,7.5628,0.9279,7.619510631,0.4728,0.1379,0.4925,7.09,0.79,7.133876926
21/04/2020 07:30,8.1592,-0.1344,8.160306857,0.7392,0.2156,0.77,7.42,-0.35,7.42825013,8.1892,0.4556,8.201863691,0.7392,0.2156,0.77,7.45,0.24,7.453864769
21/04/2020 08:00,9.13064,-0.20148,9.132862695,0.92064,0.26852,0.959,8.21,-0.47,8.223442102,9.16064,0.71852,9.188775555,0.92064,0.26852,0.959,8.24,0.45,8.252278473
21/04/2020 08:30,8.6236,0.1073,8.62426752,1.7736,0.5173,1.8475,6.85,-0.41,6.862259103,8.6436,0.9173,8.692137841,1.7736,0.5173,1.8475,6.87,0.4,6.88163498
21/04/2020 09:00,8.93464,0.60802,8.955304587,2.08464,0.60802,2.1715,6.85,0,6.85,8.90464,0.60802,8.925374045,2.08464,0.60802,2.1715,6.82,0,6.82
21/04/2020 09:30,8.7256,1.1258,8.797927085,2.6256,0.7658,2.735,6.1,0.36,6.110613717,8.7356,0.3758,8.743679603,2.6256,0.7658,2.735,6.11,-0.39,6.122434156
21/04/2020 10:00,9.0208,1.2319,9.10452691,2.9208,0.8519,3.0425,6.1,0.38,6.111824605,9.0308,0.4619,9.042604727,2.9208,0.8519,3.0425,6.11,-0.39,6.122434156
21/04/2020 10:30,8.93456,1.34008,9.034499256,3.15456,0.92008,3.286,5.78,0.42,5.795239426,8.93456,0.50008,8.94854415,3.15456,0.92008,3.286,5.78,-0.42,5.795239426
21/04/2020 11:00,9.16496,1.35728,9.264917744,3.38496,0.98728,3.526,5.78,0.37,5.791830453,9.16496,0.61728,9.185724054,3.38496,0.98728,3.526,5.78,-0.37,5.791830453
21/04/2020 11:30,9.04784,1.37562,9.151816161,3.20784,0.93562,3.3415,5.84,0.44,5.856551887,9.03784,0.49562,9.051419284,3.20784,0.93562,3.3415,5.83,-0.44,5.846580197
21/04/2020 12:00,9.10776,1.56268,9.240847418,3.67776,1.07268,3.831,5.43,0.49,5.452063829,9.10776,0.58268,9.126379797,3.67776,1.07268,3.831,5.43,-0.49,5.452063829
21/04/2020 12:30,8.54712,1.64416,8.703822287,3.95712,1.15416,4.122,4.59,0.49,4.616080589,8.54712,0.66416,8.572885675,3.95712,1.15416,4.122,4.59,-0.49,4.616080589
21/04/2020 13:00,8.70032,1.54426,8.836306188,3.82032,1.11426,3.9795,4.88,0.43,4.898908042,8.69032,0.67426,8.716437819,3.82032,1.11426,3.9795,4.87,-0.44,4.889836398
21/04/2020 13:30,8.8088,1.5409,8.942557254,3.8088,1.1109,3.9675,5,0.43,5.018455938,8.7988,0.6709,8.824340669,3.8088,1.1109,3.9675,4.99,-0.44,5.009361237
21/04/2020 14:00,8.68256,1.71158,8.849652776,3.74256,1.09158,3.8985,4.94,0.62,4.978754864,8.67256,0.46158,8.684834659,3.74256,1.09158,3.8985,4.93,-0.63,4.970090542
21/04/2020 14:30,8.68168,1.78174,8.862627435,3.81168,1.11174,3.9705,4.87,0.67,4.915872252,8.67168,0.43174,8.682420944,3.81168,1.11174,3.9705,4.86,-0.68,4.907341439
21/04/2020 15:00,8.20872,1.62296,8.36762112,3.91872,1.14296,4.082,4.29,0.48,4.316769626,8.19872,0.66296,8.225480266,3.91872,1.14296,4.082,4.28,-0.48,4.306831782
21/04/2020 15:30,8.10312,1.51216,8.243008043,3.81312,1.11216,3.972,4.29,0.4,4.308607664,8.09312,0.71216,8.124393097,3.81312,1.11216,3.972,4.28,-0.4,4.298650951
21/04/2020 16:00,8.22208,1.38644,8.338154196,3.38208,0.98644,3.523,4.84,0.4,4.856500798,8.22208,0.58644,8.24296739,3.38208,0.98644,3.523,4.84,-0.4,4.856500798
21/04/2020 16:30,8.07376,1.30318,8.178256455,3.23376,0.94318,3.3685,4.84,0.36,4.853369963,8.07376,0.58318,8.09479459,3.23376,0.94318,3.3685,4.84,-0.36,4.853369963
21/04/2020 17:00,8.01408,1.26244,8.112905337,3.09408,0.90244,3.223,4.92,0.36,4.93315315,8.02408,0.54244,8.042393984,3.09408,0.90244,3.223,4.93,-0.36,4.943126541
21/04/2020 17:30,8.45504,0.62272,8.477940882,2.13504,0.62272,2.224,6.32,0,6.32,8.47504,0.62272,8.497886984,2.13504,0.62272,2.224,6.34,0,6.34
21/04/2020 18:00,8.27744,0.57092,8.297105676,1.95744,0.57092,2.039,6.32,0,6.32,8.29744,0.57092,8.317058386,1.95744,0.57092,2.039,6.34,0,6.34
21/04/2020 18:30,8.03112,0.01366,8.031131617,1.28112,0.37366,1.3345,6.75,-0.36,6.759593183,8.06112,0.73366,8.094437142,1.28112,0.37366,1.3345,6.78,0.36,6.789550795
21/04/2020 19:00,8.04712,-0.11834,8.0479901,0.89712,0.26166,0.9345,7.15,-0.38,7.160090782,8.09712,0.62166,8.120949049,0.89712,0.26166,0.9345,7.2,0.36,7.208994382
21/04/2020 19:30,7.9456,-0.2742,7.950329867,0.4656,0.1358,0.485,7.48,-0.41,7.491228204,7.9956,0.5358,8.013532367,0.4656,0.1358,0.485,7.53,0.4,7.540616686
21/04/2020 20:00,7.96504,-0.36978,7.973618968,0.27504,0.08022,0.2865,7.69,-0.45,7.703155198,8.00504,0.51022,8.021283554,0.27504,0.08022,0.2865,7.73,0.43,7.741950659
21/04/2020 20:30,7.66296,-0.27122,7.667758228,0.61296,0.17878,0.6385,7.05,-0.45,7.064347104,7.70296,0.60878,7.72697909,0.61296,0.17878,0.6385,7.09,0.43,7.103027524
21/04/2020 21:00,8.01312,-0.23784,8.016648926,0.45312,0.13216,0.472,7.56,-0.37,7.569048817,8.05312,0.50216,8.068761144,0.45312,0.13216,0.472,7.6,0.37,7.609001249
21/04/2020 21:30,8.1584,-0.3113,8.164336976,0.3384,0.0987,0.3525,7.82,-0.41,7.830740706,8.1884,0.4987,8.203572164,0.3384,0.0987,0.3525,7.85,0.4,7.860184476
21/04/2020 22:00,7.87432,-0.37124,7.88306632,0.30432,0.08876,0.317,7.57,-0.46,7.583963344,7.90432,0.53876,7.922659718,0.30432,0.08876,0.317,7.6,0.45,7.613310712
21/04/2020 22:30,7.67592,-0.44244,7.688660547,0.26592,0.07756,0.277,7.41,-0.52,7.428223206,7.70592,0.58756,7.728287637,0.26592,0.07756,0.277,7.44,0.51,7.457459353
21/04/2020 23:00,7.6428,-0.4921,7.658626133,0.2328,0.0679,0.2425,7.41,-0.56,7.431130466,7.6728,0.6279,7.698449081,0.2328,0.0679,0.2425,7.44,0.56,7.461045503
21/04/2020 23:30,7.24368,-0.55476,7.264892195,0.22368,0.06524,0.233,7.02,-0.62,7.047325734,7.27368,0.68524,7.305886298,0.22368,0.06524,0.233,7.05,0.62,7.077209902
22/04/2020 00:00,7.14752,0.00886,7.147525491,0.40752,0.11886,0.4245,6.74,-0.11,6.740897566,7.13752,1.27886,7.251184362,0.40752,0.11886,0.4245,6.73,1.16,6.829238611
22/04/2020 00:30,6.84472,-0.41154,6.857080797,0.71472,0.20846,0.7445,6.13,-0.62,6.161274219,6.86472,0.81846,6.913339096,0.71472,0.20846,0.7445,6.15,0.61,6.180177991
22/04/2020 01:00,7.08088,-0.53516,7.101074412,0.29088,0.08484,0.303,6.79,-0.62,6.818247575,7.10088,0.69484,7.13479498,0.29088,0.08484,0.303,6.81,0.61,6.837265535
22/04/2020 01:30,6.79856,-0.52292,6.818640876,0.53856,0.15708,0.561,6.26,-0.68,6.296824597,6.81856,0.82708,6.868538549,0.53856,0.15708,0.561,6.28,0.67,6.315639318
22/04/2020 02:00,6.83552,-0.51214,6.854678771,0.57552,0.16786,0.5995,6.26,-0.68,6.296824597,6.85552,0.83786,6.906530522,0.57552,0.16786,0.5995,6.28,0.67,6.315639318
22/04/2020 02:30,6.84224,-0.56268,6.865337355,0.40224,0.11732,0.419,6.44,-0.68,6.475801109,6.87224,0.78732,6.91719274,0.40224,0.11732,0.419,6.47,0.67,6.504598373
22/04/2020 03:00,7.10992,-0.50794,7.128040786,0.34992,0.10206,0.3645,6.76,-0.61,6.78746639,7.12992,0.70206,7.164401402,0.34992,0.10206,0.3645,6.78,0.6,6.806496896
22/04/2020 03:30,6.5832,-0.4749,6.600306981,0.7032,0.2051,0.7325,5.88,-0.68,5.919189134,6.6032,0.8851,6.662255793,0.7032,0.2051,0.7325,5.9,0.68,5.939057164
22/04/2020 04:00,6.90968,-0.49926,6.927693574,0.61968,0.18074,0.6455,6.29,-0.68,6.326649982,6.92968,0.86074,6.982931924,0.61968,0.18074,0.6455,6.31,0.68,6.346534487
22/04/2020 04:30,6.95472,-0.54154,6.975772061,0.47472,0.13846,0.4945,6.48,-0.68,6.515581325,6.97472,0.81846,7.022577579,0.47472,0.13846,0.4945,6.5,0.68,6.535472439
22/04/2020 05:00,6.59872,-0.46454,6.615051251,0.73872,0.21546,0.7695,5.86,-0.68,5.899321995,6.61872,0.89546,6.679019617,0.73872,0.21546,0.7695,5.88,0.68,5.919189134
22/04/2020 05:30,7.24592,-0.52744,7.265091163,0.38592,0.11256,0.402,6.86,-0.64,6.889789547,7.27592,0.74256,7.313713639,0.38592,0.11256,0.402,6.89,0.63,6.91874266
22/04/2020 06:00,7.53656,-0.59142,7.559729774,0.16656,0.04858,0.1735,7.37,-0.64,7.39773614,7.56656,0.67858,7.596927079,0.16656,0.04858,0.1735,7.4,0.63,7.42676915
22/04/2020 06:30,7.46064,-0.45148,7.474288153,0.44064,0.12852,0.459,7.02,-0.58,7.043919364,7.49064,0.69852,7.523138826,0.44064,0.12852,0.459,7.05,0.57,7.073005019
22/04/2020 07:00,7.94056,-0.33942,7.94781096,0.55056,0.16058,0.5735,7.39,-0.5,7.406895436,7.97056,0.65058,7.997067028,0.55056,0.16058,0.5735,7.42,0.49,7.436161644
22/04/2020 07:30,8.64056,2.04558,8.879396075,0.67056,0.19558,0.6985,7.97,1.85,8.181894646,8.56056,1.54558,8.698965746,0.67056,0.19558,0.6985,7.89,1.35,8.004661142
22/04/2020 08:00,8.72216,1.03438,8.78328054,1.59216,0.46438,1.6585,7.13,0.57,7.152747724,8.74216,-0.10562,8.74279801,1.59216,0.46438,1.6585,7.15,-0.57,7.172684295
22/04/2020 08:30,8.94776,0.89268,8.992179191,1.75776,0.51268,1.831,7.19,0.38,7.200034722,8.96776,0.13268,8.968741461,1.75776,0.51268,1.831,7.21,-0.38,7.220006925
22/04/2020 09:00,9.44088,1.10484,9.505308338,1.97088,0.57484,2.053,7.47,0.53,7.488778272,9.46088,0.03484,9.46094415,1.97088,0.57484,2.053,7.49,-0.54,7.509440725
22/04/2020 09:30,9.09648,1.22564,9.178678652,2.55648,0.74564,2.663,6.54,0.48,6.557591021,9.11648,0.26564,9.120349346,2.55648,0.74564,2.663,6.56,-0.48,6.577537533
22/04/2020 10:00,9.2064,1.1927,9.283336375,2.7864,0.8127,2.9025,6.42,0.38,6.431236273,9.2164,0.4227,9.226088242,2.7864,0.8127,2.9025,6.43,-0.39,6.441816514
22/04/2020 10:30,9.28352,1.29686,9.373664676,3.14352,0.91686,3.2745,6.14,0.38,6.151747719,9.28352,0.52686,9.298458208,3.14352,0.91686,3.2745,6.14,-0.39,6.152373526
22/04/2020 11:00,9.51936,1.34898,9.61446628,3.21936,0.93898,3.3535,6.3,0.41,6.313327174,9.51936,0.52898,9.53404608,3.21936,0.93898,3.3535,6.3,-0.41,6.313327174
22/04/2020 11:30,9.40768,1.49474,9.525685836,3.54768,1.03474,3.6955,5.86,0.46,5.87802688,9.39768,0.57474,9.41523847,3.54768,1.03474,3.6955,5.85,-0.46,5.8680576
22/04/2020 12:00,8.84136,1.70498,9.004254742,4.13136,1.20498,4.3035,4.71,0.5,4.736464927,8.83136,0.70498,8.859453496,4.13136,1.20498,4.3035,4.7,-0.5,4.726520919
22/04/2020 12:30,8.66088,1.65234,8.817089647,3.95088,1.15234,4.1155,4.71,0.5,4.736464927,8.65088,0.65234,8.675440752,3.95088,1.15234,4.1155,4.7,-0.5,4.726520919
22/04/2020 13:00,9.40728,1.46004,9.519907237,3.73728,1.09004,3.893,5.67,0.37,5.682059486,9.40728,0.72004,9.434795949,3.73728,1.09004,3.893,5.67,-0.37,5.682059486
22/04/2020 13:30,8.87048,1.59514,9.012762454,4.20048,1.22514,4.3755,4.67,0.37,4.684634457,8.86048,0.85514,8.901649861,4.20048,1.22514,4.3755,4.66,-0.37,4.674665763
22/04/2020 14:00,9.07824,1.46032,9.194942958,3.73824,1.09032,3.894,5.34,0.37,5.352803004,9.06824,0.72032,9.096803702,3.73824,1.09032,3.894,5.33,-0.37,5.342826967
22/04/2020 14:30,8.40072,1.67396,8.565876406,4.47072,1.30396,4.657,3.93,0.37,3.947378877,8.39072,0.93396,8.442538919,4.47072,1.30396,4.657,3.92,-0.37,3.937423015
22/04/2020 15:00,8.38328,1.48804,8.51432009,3.83328,1.11804,3.993,4.55,0.37,4.565019168,8.38328,0.74804,8.416587634,3.83328,1.11804,3.993,4.55,-0.37,4.565019168
22/04/2020 15:30,8.44736,1.46298,8.573109206,3.74736,1.09298,3.9035,4.7,0.37,4.714541335,8.44736,0.72298,8.478242215,3.74736,1.09298,3.9035,4.7,-0.37,4.714541335
22/04/2020 16:00,8.41544,0.96992,8.47114958,3.32544,0.96992,3.464,5.09,0,5.09,8.41544,0.96992,8.47114958,3.32544,0.96992,3.464,5.09,0,5.09
22/04/2020 16:30,8.51176,0.46718,8.524571277,2.80176,0.81718,2.9185,5.71,-0.35,5.720716738,8.51176,0.81718,8.550897114,2.80176,0.81718,2.9185,5.71,0,5.71
22/04/2020 17:00,8.27912,0.77266,8.315096599,2.64912,0.77266,2.7595,5.63,0,5.63,8.28912,0.77266,8.325053384,2.64912,0.77266,2.7595,5.64,0,5.64
22/04/2020 17:30,8.40544,0.35742,8.413035757,2.42544,0.70742,2.5265,5.98,-0.35,5.990233718,8.42544,1.05742,8.491535565,2.42544,0.70742,2.5265,6,0.35,6.010199664
22/04/2020 18:00,8.31144,0.61292,8.334008987,2.10144,0.61292,2.189,6.21,0,6.21,8.34144,0.61292,8.363928037,2.10144,0.61292,2.189,6.24,0,6.24
22/04/2020 18:30,8.34456,0.06258,8.344794656,1.41456,0.41258,1.4735,6.93,-0.35,6.938832755,8.37456,0.76258,8.409208253,1.41456,0.41258,1.4735,6.96,0.35,6.968794731
22/04/2020 19:00,8.6896,-0.1372,8.690683057,0.7296,0.2128,0.76,7.96,-0.35,7.967691008,8.7196,0.5628,8.737743874,0.7296,0.2128,0.76,7.99,0.35,7.997662158
22/04/2020 19:30,8.47216,-0.25062,8.475866059,0.51216,0.14938,0.5335,7.96,-0.4,7.970043915,8.50216,0.52938,8.518624763,0.51216,0.14938,0.5335,7.99,0.38,7.999031191
22/04/2020 20:00,8.41312,-0.38784,8.422054856,0.21312,0.06216,0.222,8.2,-0.45,8.212338278,8.44312,0.50216,8.458039962,0.21312,0.06216,0.222,8.23,0.44,8.241753454
22/04/2020 20:30,8.2976,-0.3682,8.305765287,0.1776,0.0518,0.185,8.12,-0.42,8.130854814,8.3376,0.4518,8.349832154,0.1776,0.0518,0.185,8.16,0.4,8.169798039
22/04/2020 21:00,8.2824,-0.2818,8.287192589,0.3024,0.0882,0.315,7.98,-0.37,7.988573089,8.3324,0.4482,8.344445638,0.3024,0.0882,0.315,8.03,0.36,8.038065688
22/04/2020 21:30,8.17224,-0.29018,8.177390235,0.34224,0.09982,0.3565,7.83,-0.39,7.839706627,8.21224,0.45982,8.225103054,0.34224,0.09982,0.3565,7.87,0.36,7.878229497
22/04/2020 22:00,8.00808,-0.26806,8.012565223,0.41808,0.12194,0.4355,7.59,-0.39,7.600013158,8.04808,0.52194,8.06498686,0.41808,0.12194,0.4355,7.63,0.4,7.640477734
