Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/04/2020 22:30,7.6556,-0.3367,7.663000604,0.5256,0.1533,0.5475,7.13,-0.49,7.146817474,7.6956,0.6333,7.721614355,0.5256,0.1533,0.5475,7.17,0.48,7.186048984
22/04/2020 23:00,7.15152,-0.56914,7.174131212,0.55152,0.16086,0.5745,6.6,-0.73,6.640248489,7.18152,0.89086,7.236564174,0.55152,0.16086,0.5745,6.63,0.73,6.670067466
22/04/2020 23:30,7.00776,-0.64982,7.037823971,0.61776,0.18018,0.6435,6.39,-0.83,6.443679073,7.03776,1.00018,7.108475635,0.61776,0.18018,0.6435,6.42,0.82,6.472155746
23/04/2020 00:00,6.86744,-0.33658,6.875683112,0.21744,0.06342,0.2265,6.65,-0.4,6.662019213,6.85744,1.38342,6.995593917,0.21744,0.06342,0.2265,6.64,1.32,6.76993353
23/04/2020 00:30,6.86176,-0.93532,6.925212906,0.46176,0.13468,0.481,6.4,-1.07,6.488828862,6.88176,1.19468,6.984689041,0.46176,0.13468,0.481,6.42,1.06,6.506919394
23/04/2020 01:00,6.74096,-0.90722,6.801734327,0.42096,0.12278,0.4385,6.32,-1.03,6.403381919,6.76096,1.14278,6.856859795,0.42096,0.12278,0.4385,6.34,1.02,6.421526298
23/04/2020 01:30,6.7072,-1.0179,6.783999724,0.2472,0.0721,0.2575,6.46,-1.09,6.551312846,6.7272,1.1621,6.826836475,0.2472,0.0721,0.2575,6.48,1.09,6.571034926
23/04/2020 02:00,6.81936,-1.07352,6.90334093,0.15936,0.04648,0.166,6.66,-1.12,6.753517602,6.84936,1.16648,6.947978699,0.15936,0.04648,0.166,6.69,1.12,6.783104009
23/04/2020 02:30,6.82512,-1.07184,6.908770079,0.16512,0.04816,0.172,6.66,-1.12,6.753517602,6.85512,1.16816,6.953939028,0.16512,0.04816,0.172,6.69,1.12,6.783104009
23/04/2020 03:00,6.50872,-1.06204,6.594798329,0.19872,0.05796,0.207,6.31,-1.12,6.408626998,6.53872,1.17796,6.643978402,0.19872,0.05796,0.207,6.34,1.12,6.438167441
23/04/2020 03:30,6.25656,-1.03642,6.34182225,0.28656,0.08358,0.2985,5.97,-1.12,6.074150146,6.27656,1.20358,6.390916229,0.28656,0.08358,0.2985,5.99,1.12,6.093808333
23/04/2020 04:00,6.38136,-1.00002,6.459241089,0.41136,0.11998,0.4285,5.97,-1.12,6.074150146,6.40136,1.23998,6.520349703,0.41136,0.11998,0.4285,5.99,1.12,6.093808333
23/04/2020 04:30,6.26256,-0.87092,6.322828434,0.68256,0.19908,0.711,5.58,-1.07,5.681663489,6.28256,1.26908,6.409455843,0.68256,0.19908,0.711,5.6,1.07,5.701306868
23/04/2020 05:00,6.33624,-0.96318,6.409029026,0.36624,0.10682,0.3815,5.97,-1.07,6.065129842,6.35624,1.17682,6.4642627,0.36624,0.10682,0.3815,5.99,1.07,6.084817171
23/04/2020 05:30,6.57688,-0.92216,6.641214467,0.50688,0.14784,0.528,6.07,-1.07,6.163586618,6.59688,1.21784,6.708350021,0.50688,0.14784,0.528,6.09,1.07,6.183283917
23/04/2020 06:00,7.00792,-1.18394,7.107225665,0.15792,0.04606,0.1645,6.85,-1.23,6.959554583,7.02792,1.26606,7.141048064,0.15792,0.04606,0.1645,6.87,1.22,6.97748522
23/04/2020 06:30,6.99896,-0.88072,7.054155428,0.40896,0.11928,0.426,6.59,-1,6.665440721,7.01896,1.10928,7.106074978,0.40896,0.11928,0.426,6.61,0.99,6.683726505
23/04/2020 07:00,7.23464,-0.44948,7.248589394,0.58464,0.17052,0.609,6.65,-0.62,6.67883972,7.26464,0.78052,7.306449603,0.58464,0.17052,0.609,6.68,0.61,6.707793974
23/04/2020 07:30,7.81704,-0.14628,7.818408547,1.00704,0.29372,1.049,6.81,-0.44,6.824199587,7.84704,0.72372,7.880343102,1.00704,0.29372,1.049,6.84,0.43,6.853502754
23/04/2020 08:00,8.34624,0.69182,8.374863405,0.96624,0.28182,1.0065,7.38,0.41,7.391380115,8.38624,-0.14818,8.387549025,0.96624,0.28182,1.0065,7.42,-0.43,7.432449125
23/04/2020 08:30,8.74136,0.90748,8.788338557,1.43136,0.41748,1.491,7.31,0.49,7.326404302,8.77136,-0.08252,8.771748161,1.43136,0.41748,1.491,7.34,-0.5,7.357010262
23/04/2020 09:00,8.42432,0.99126,8.482438556,2.16432,0.63126,2.2545,6.26,0.36,6.270342893,8.44432,0.27126,8.448675769,2.16432,0.63126,2.2545,6.28,-0.36,6.290310008
23/04/2020 09:30,8.37928,1.11604,8.453276205,2.48928,0.72604,2.593,5.89,0.39,5.902897594,8.38928,0.33604,8.396007492,2.48928,0.72604,2.593,5.9,-0.39,5.912875781
23/04/2020 10:00,7.91776,1.29018,8.022187224,3.25776,0.95018,3.3935,4.66,0.34,4.67238697,7.92776,0.56018,7.947526675,3.25776,0.95018,3.3935,4.67,-0.39,4.686256502
23/04/2020 10:30,7.74976,1.18868,7.840391585,2.90976,0.84868,3.031,4.84,0.34,4.851927452,7.75976,0.49868,7.775767293,2.90976,0.84868,3.031,4.85,-0.35,4.862612467
23/04/2020 11:00,7.74216,0.36938,7.750966588,2.19216,0.63938,2.2835,5.55,-0.27,5.556563686,7.74216,0.85938,7.789709587,2.19216,0.63938,2.2835,5.55,0.22,5.554358649
23/04/2020 11:30,8.0856,0.5208,8.102355213,1.7856,0.5208,1.86,6.3,0,6.3,8.0856,0.5208,8.102355213,1.7856,0.5208,1.86,6.3,0,6.3
23/04/2020 12:00,7.942,0.616,7.965853376,2.112,0.616,2.2,5.83,0,5.83,7.942,0.616,7.965853376,2.112,0.616,2.2,5.83,0,5.83
23/04/2020 12:30,7.96256,1.58908,8.11957739,4.04256,1.17908,4.211,3.92,0.41,3.941383006,7.96256,0.76908,7.999615353,4.04256,1.17908,4.211,3.92,-0.41,3.941383006
23/04/2020 13:00,8.18992,1.28456,8.290047286,3.40992,0.99456,3.552,4.78,0.29,4.788788991,8.18992,0.63456,8.214466264,3.40992,0.99456,3.552,4.78,-0.36,4.793537316
23/04/2020 13:30,8.23736,1.23798,8.329867601,3.62736,1.05798,3.7785,4.61,0.18,4.613512761,8.24736,0.69798,8.276842577,3.62736,1.05798,3.7785,4.62,-0.36,4.634004748
23/04/2020 14:00,8.1276,0.9618,8.184310661,3.2976,0.9618,3.435,4.83,0,4.83,8.1276,0.9618,8.184310661,3.2976,0.9618,3.435,4.83,0,4.83
23/04/2020 14:30,8.15536,1.34448,8.265441501,3.37536,0.98448,3.516,4.78,0.36,4.793537316,8.20536,0.62448,8.229089135,3.37536,0.98448,3.516,4.83,-0.36,4.843397568
23/04/2020 15:00,8.284,1.022,8.346804179,3.504,1.022,3.65,4.78,0,4.78,8.334,1.022,8.396430194,3.504,1.022,3.65,4.83,0,4.83
23/04/2020 15:30,7.84152,1.08836,7.916688916,3.73152,1.08836,3.887,4.11,0,4.11,7.84152,1.08836,7.916688916,3.73152,1.08836,3.887,4.11,0,4.11
23/04/2020 16:00,7.99648,0.50064,8.012136594,2.91648,0.85064,3.038,5.08,-0.35,5.092042812,7.99648,1.20064,8.086113331,2.91648,0.85064,3.038,5.08,0.35,5.092042812
23/04/2020 16:30,8.32696,0.15078,8.328325009,1.71696,0.50078,1.7885,6.61,-0.35,6.619259777,8.33696,0.85078,8.380258269,1.71696,0.50078,1.7885,6.62,0.35,6.629245809
23/04/2020 17:00,8.14104,0.72072,8.172880129,2.47104,0.72072,2.574,5.67,0,5.67,8.16104,0.72072,8.192802402,2.47104,0.72072,2.574,5.69,0,5.69
23/04/2020 17:30,8.24984,0.22162,8.252816213,1.95984,0.57162,2.0415,6.29,-0.35,6.299730153,8.26984,0.92162,8.321035816,1.95984,0.57162,2.0415,6.31,0.35,6.31969936
23/04/2020 18:00,8.24304,0.12922,8.244052781,1.64304,0.47922,1.7115,6.6,-0.35,6.609273788,8.27304,0.82922,8.314493169,1.64304,0.47922,1.7115,6.63,0.35,6.639231883
23/04/2020 18:30,7.94536,-0.17302,7.947243639,1.15536,0.33698,1.2035,6.79,-0.51,6.809126229,7.98536,0.83698,8.029103926,1.15536,0.33698,1.2035,6.83,0.5,6.848277156
23/04/2020 19:00,8.13112,-0.29384,8.136427619,0.74112,0.21616,0.772,7.39,-0.51,7.407577202,8.17112,0.71616,8.202443977,0.74112,0.21616,0.772,7.43,0.5,7.446804684
23/04/2020 19:30,7.85336,-0.40402,7.863745637,0.60336,0.17598,0.6285,7.25,-0.58,7.273162998,7.89336,0.73598,7.927597281,0.60336,0.17598,0.6285,7.29,0.56,7.311477279
23/04/2020 20:00,7.53696,-0.42672,7.549030136,0.69696,0.20328,0.726,6.84,-0.63,6.868951885,7.56696,0.82328,7.611614389,0.69696,0.20328,0.726,6.87,0.62,6.897919976
23/04/2020 20:30,7.75728,-0.63496,7.783223445,0.25728,0.07504,0.268,7.5,-0.71,7.533531708,7.79728,0.77504,7.835704333,0.25728,0.07504,0.268,7.54,0.7,7.572423654
23/04/2020 21:00,7.87728,-0.41496,7.888202077,0.25728,0.07504,0.268,7.62,-0.49,7.63573834,7.91728,0.56504,7.937417263,0.25728,0.07504,0.268,7.66,0.49,7.675656324
23/04/2020 21:30,8.12728,-0.28746,8.132362108,0.31728,0.09254,0.3305,7.81,-0.38,7.819239093,8.15728,0.46254,8.170383115,0.31728,0.09254,0.3305,7.84,0.37,7.848726011
23/04/2020 22:00,7.47184,-0.36988,7.48098952,0.41184,0.12012,0.429,7.06,-0.49,7.076983821,7.50184,0.60012,7.525805432,0.41184,0.12012,0.429,7.09,0.48,7.106229661
23/04/2020 22:30,7.36584,-0.45288,7.379749264,0.43584,0.12712,0.454,6.93,-0.58,6.954228929,7.39584,0.70712,7.429567148,0.43584,0.12712,0.454,6.96,0.58,6.984124856
23/04/2020 23:00,7.23992,-0.74044,7.277684591,0.16992,0.04956,0.177,7.07,-0.79,7.114000281,7.26992,0.83956,7.318237342,0.16992,0.04956,0.177,7.1,0.79,7.143815507
23/04/2020 23:30,7.04224,-0.69018,7.075979978,0.34224,0.09982,0.3565,6.7,-0.79,6.746413862,7.07224,0.88982,7.127998194,0.34224,0.09982,0.3565,6.73,0.79,6.776208379
24/04/2020 00:00,6.95664,-0.73848,6.995726753,0.17664,0.05152,0.184,6.78,-0.79,6.825869908,6.99664,0.84152,7.047065148,0.17664,0.05152,0.184,6.82,0.79,6.865602668
24/04/2020 00:30,6.96336,-0.73652,7.002202811,0.18336,0.05348,0.191,6.78,-0.79,6.825869908,7.00336,0.84348,7.053971208,0.18336,0.05348,0.191,6.82,0.79,6.865602668
24/04/2020 01:00,6.40816,-0.67012,6.443102933,0.30816,0.08988,0.321,6.1,-0.76,6.147161947,6.43816,0.83988,6.492711498,0.30816,0.08988,0.321,6.13,0.75,6.175710485
24/04/2020 01:30,6.76968,-0.74176,6.810196414,0.19968,0.05824,0.208,6.57,-0.8,6.618527026,6.78968,0.85824,6.843707358,0.19968,0.05824,0.208,6.59,0.8,6.638380827
24/04/2020 02:00,6.61984,-0.75338,6.662571804,0.15984,0.04662,0.1665,6.46,-0.8,6.509347125,6.63984,0.84662,6.693596989,0.15984,0.04662,0.1665,6.48,0.8,6.529195969
24/04/2020 02:30,6.67936,-0.75352,6.721729123,0.15936,0.04648,0.166,6.52,-0.8,6.568896407,6.70936,0.84648,6.762546858,0.15936,0.04648,0.166,6.55,0.8,6.598674109
24/04/2020 03:00,6.77936,-0.70352,6.815765724,0.15936,0.04648,0.166,6.62,-0.75,6.662349435,6.80936,0.92648,6.872099301,0.15936,0.04648,0.166,6.65,0.88,6.707972868
24/04/2020 03:30,6.51104,-0.85678,6.567169394,0.25104,0.07322,0.2615,6.26,-0.93,6.328704449,6.54104,1.00322,6.617526324,0.25104,0.07322,0.2615,6.29,0.93,6.358380297
24/04/2020 04:00,6.61256,-0.87092,6.669666513,0.20256,0.05908,0.211,6.41,-0.93,6.477113555,6.63256,0.98908,6.705902728,0.20256,0.05908,0.211,6.43,0.93,6.496906956
24/04/2020 04:30,6.31552,-0.76714,6.361941264,0.45552,0.13286,0.4745,5.86,-0.9,5.928709809,6.33552,1.06286,6.424055187,0.45552,0.13286,0.4745,5.88,0.93,5.953091634
24/04/2020 05:00,6.48728,-0.73246,6.52849902,0.43728,0.12754,0.4555,6.05,-0.86,6.110818276,6.51728,0.97754,6.59018384,0.43728,0.12754,0.4555,6.08,0.85,6.139128603
24/04/2020 05:30,6.5956,-0.8467,6.649724825,0.2856,0.0833,0.2975,6.31,-0.93,6.378165881,6.6256,1.0033,6.701133206,0.2856,0.0833,0.2975,6.34,0.92,6.406403047
24/04/2020 06:00,6.77368,-0.79476,6.820145468,0.46368,0.13524,0.483,6.31,-0.93,6.378165881,6.80368,1.05524,6.885026725,0.46368,0.13524,0.483,6.34,0.92,6.406403047
24/04/2020 06:30,6.92008,-0.59206,6.945361204,0.61008,0.17794,0.6355,6.31,-0.77,6.356807375,6.95008,0.93794,7.013083733,0.61008,0.17794,0.6355,6.34,0.76,6.385389573
24/04/2020 07:00,7.56048,-0.40986,7.571581278,0.48048,0.14014,0.5005,7.08,-0.55,7.101330861,7.59048,0.68014,7.62089083,0.48048,0.14014,0.5005,7.11,0.54,7.130476842
24/04/2020 07:30,7.74944,-0.06058,7.749676784,1.12944,0.32942,1.1765,6.62,-0.39,6.631477965,7.77944,0.70942,7.811719622,1.12944,0.32942,1.1765,6.65,0.38,6.660848294
24/04/2020 08:00,8.13992,0.00956,8.139925614,1.36992,0.39956,1.427,6.77,-0.39,6.781224078,8.16992,0.77956,8.207027879,1.36992,0.39956,1.427,6.8,0.38,6.810609371
24/04/2020 08:30,8.32256,0.17158,8.32432848,1.82256,0.53158,1.8985,6.5,-0.36,6.509961597,8.34256,0.91158,8.392215765,1.82256,0.53158,1.8985,6.52,0.38,6.531064232
24/04/2020 09:00,8.71664,3.72402,9.478825763,2.03664,0.59402,2.1215,6.68,3.13,7.376943812,8.64664,2.64402,9.041859601,2.03664,0.59402,2.1215,6.61,2.05,6.92059246
24/04/2020 09:30,8.81464,1.31552,8.912265211,2.38464,0.69552,2.484,6.43,0.62,6.459821979,8.83464,0.07552,8.834962773,2.38464,0.69552,2.484,6.45,-0.62,6.479729933
24/04/2020 10:00,8.50392,1.36156,8.612229735,2.71392,0.79156,2.827,5.79,0.57,5.817989343,8.51392,0.22156,8.516802369,2.71392,0.79156,2.827,5.8,-0.57,5.827941317
24/04/2020 10:30,8.5948,1.2964,8.692021629,3.0048,0.8764,3.13,5.59,0.42,5.60575597,8.5948,0.4564,8.606909318,3.0048,0.8764,3.13,5.59,-0.42,5.60575597
24/04/2020 11:00,8.488,1.3915,8.601303172,3.468,1.0115,3.6125,5.02,0.38,5.034361926,8.488,0.6315,8.511459114,3.468,1.0115,3.6125,5.02,-0.38,5.034361926
24/04/2020 11:30,8.65304,1.42422,8.769464285,3.44304,1.00422,3.5865,5.21,0.42,5.226901568,8.65304,0.58422,8.67273972,3.44304,1.00422,3.5865,5.21,-0.42,5.226901568
24/04/2020 12:00,8.74816,1.47238,8.871200947,3.60816,1.05238,3.7585,5.14,0.42,5.157130985,8.74816,0.63238,8.770986709,3.60816,1.05238,3.7585,5.14,-0.42,5.157130985
24/04/2020 12:30,8.49688,1.40784,8.612722171,3.62688,1.05784,3.778,4.87,0.35,4.882560804,8.49688,0.70784,8.526312638,3.62688,1.05784,3.778,4.87,-0.35,4.882560804
24/04/2020 13:00,8.3252,1.0661,8.393183201,3.6552,1.0661,3.8075,4.67,0,4.67,8.3152,1.0661,8.383264296,3.6552,1.0661,3.8075,4.66,0,4.66
24/04/2020 13:30,8.31704,1.43372,8.439710149,3.64704,1.06372,3.799,4.67,0.37,4.684634457,8.30704,0.76372,8.342072992,3.64704,1.06372,3.799,4.66,-0.3,4.669646668
24/04/2020 14:00,7.97272,1.06246,8.043201194,3.64272,1.06246,3.7945,4.33,0,4.33,7.96272,1.06246,8.033288931,3.64272,1.06246,3.7945,4.32,0,4.32
24/04/2020 14:30,7.88392,1.05406,7.954070471,3.61392,1.05406,3.7645,4.27,0,4.27,7.87392,1.05406,7.944158775,3.61392,1.05406,3.7645,4.26,0,4.26
24/04/2020 15:00,7.41128,0.76454,7.45061022,3.82128,1.11454,3.9805,3.59,-0.35,3.607020931,7.40128,1.46454,7.544787807,3.82128,1.11454,3.9805,3.58,0.35,3.597068251
24/04/2020 15:30,7.41488,0.63434,7.441964301,3.37488,0.98434,3.5155,4.04,-0.35,4.05513255,7.41488,1.33434,7.533983584,3.37488,0.98434,3.5155,4.04,0.35,4.05513255
24/04/2020 16:00,7.43904,0.55972,7.460067198,3.11904,0.90972,3.249,4.32,-0.35,4.33415505,7.43904,1.25972,7.54494603,3.11904,0.90972,3.249,4.32,0.35,4.33415505
24/04/2020 16:30,7.34432,0.43376,7.357117914,2.82432,0.82376,2.942,4.52,-0.39,4.536794022,7.34432,1.21376,7.443940462,2.82432,0.82376,2.942,4.52,0.39,4.536794022
24/04/2020 17:00,7.49856,0.39708,7.50906616,2.69856,0.78708,2.811,4.8,-0.39,4.815817688,7.50856,1.17708,7.600262535,2.69856,0.78708,2.811,4.81,0.39,4.82578491
24/04/2020 17:30,7.66496,0.24728,7.668947724,2.42496,0.70728,2.526,5.24,-0.46,5.260152089,7.68496,1.15728,7.771609048,2.42496,0.70728,2.526,5.26,0.45,5.279213957
24/04/2020 18:00,7.852,0.266,7.856504312,2.112,0.616,2.2,5.74,-0.35,5.750660832,7.872,0.966,7.931049111,2.112,0.616,2.2,5.76,0.35,5.770623883
24/04/2020 18:30,7.6724,-0.0093,7.672405636,1.4424,0.4207,1.5025,6.23,-0.43,6.244821855,7.7024,0.8307,7.747065783,1.4424,0.4207,1.5025,6.26,0.41,6.27341215
24/04/2020 19:00,7.8672,-0.2979,7.872838132,0.7272,0.2121,0.7575,7.14,-0.51,7.158191112,7.9072,0.7121,7.939200101,0.7272,0.2121,0.7575,7.18,0.5,7.197388415
24/04/2020 19:30,7.68048,-0.39486,7.690623346,0.60048,0.17514,0.6255,7.08,-0.57,7.102907855,7.71048,0.73514,7.74544593,0.60048,0.17514,0.6255,7.11,0.56,7.132019349
24/04/2020 20:00,7.48904,-0.44028,7.501970848,0.71904,0.20972,0.749,6.77,-0.65,6.801132259,7.52904,0.84972,7.576837559,0.71904,0.20972,0.749,6.81,0.64,6.84000731
24/04/2020 20:30,7.47648,-0.62186,7.502297185,0.33648,0.09814,0.3505,7.14,-0.72,7.176210699,7.51648,0.80814,7.559799061,0.33648,0.09814,0.3505,7.18,0.71,7.215019057
24/04/2020 21:00,7.67616,-0.35862,7.684532559,0.65616,0.19138,0.6835,7.02,-0.55,7.041512622,7.71616,0.73138,7.7507446,0.65616,0.19138,0.6835,7.06,0.54,7.080621442
24/04/2020 21:30,7.62056,-0.27442,7.625499397,0.67056,0.19558,0.6985,6.95,-0.47,6.965873958,7.66056,0.66558,7.68941976,0.67056,0.19558,0.6985,6.99,0.47,7.005783325
24/04/2020 22:00,7.40072,-0.67354,7.431306255,0.33072,0.09646,0.3445,7.07,-0.77,7.111807084,7.44072,0.85646,7.489848987,0.33072,0.09646,0.3445,7.11,0.76,7.150503479
24/04/2020 22:30,7.07064,-0.87398,7.124450228,0.26064,0.07602,0.2715,6.81,-0.95,6.875943572,7.11064,1.01602,7.182861397,0.26064,0.07602,0.2715,6.85,0.94,6.914195543
24/04/2020 23:00,7.38984,-0.59338,7.41362496,0.15984,0.04662,0.1665,7.23,-0.64,7.258271144,7.41984,0.67662,7.450626836,0.15984,0.04662,0.1665,7.26,0.63,7.287283444
24/04/2020 23:30,6.77664,-0.34848,6.785594152,0.17664,0.05152,0.184,6.6,-0.4,6.612110102,6.78664,0.59152,6.812369514,0.17664,0.05152,0.184,6.61,0.54,6.632020808
25/04/2020 00:00,6.8884,-0.7938,6.933986804,0.1584,0.0462,0.165,6.73,-0.84,6.782219401,6.9184,0.8762,6.973663671,0.1584,0.0462,0.165,6.76,0.83,6.81076354
25/04/2020 00:30,6.26312,-0.76034,6.309103665,0.27312,0.07966,0.2845,5.99,-0.84,6.048611411,6.29312,0.90966,6.358525037,0.27312,0.07966,0.2845,6.02,0.83,6.076948247
25/04/2020 01:00,6.05712,-0.90334,6.124110209,0.29712,0.08666,0.3095,5.76,-0.99,5.844458914,6.07712,1.06666,6.170020344,0.29712,0.08666,0.3095,5.78,0.98,5.862490938
25/04/2020 01:30,6.2024,-0.9693,6.277683351,0.2424,0.0707,0.2525,5.96,-1.04,6.050057851,6.2324,1.1107,6.330597464,0.2424,0.0707,0.2525,5.99,1.04,6.079613475
25/04/2020 02:00,6.21152,-0.96664,6.286284562,0.25152,0.07336,0.262,5.96,-1.04,6.050057851,6.24152,1.11336,6.340042776,0.25152,0.07336,0.262,5.99,1.04,6.079613475
25/04/2020 02:30,6.04776,-0.89482,6.113599909,0.49776,0.14518,0.5185,5.55,-1.04,5.646600747,6.06776,1.18518,6.18242372,0.49776,0.14518,0.5185,5.57,1.04,5.666259789
25/04/2020 03:00,6.04232,-0.87974,6.106027633,0.41232,0.12026,0.4295,5.63,-1,5.718120321,6.07232,1.12026,6.174791709,0.41232,0.12026,0.4295,5.66,1,5.747660394
25/04/2020 03:30,5.92616,-1.08362,6.02441737,0.53616,0.15638,0.5585,5.39,-1.24,5.530795603,5.94616,1.39638,6.107920747,0.53616,0.15638,0.5585,5.41,1.24,5.550288281
25/04/2020 04:00,6.04992,-1.15544,6.159267294,0.28992,0.08456,0.302,5.76,-1.24,5.891960624,6.06992,1.32456,6.212760095,0.28992,0.08456,0.302,5.78,1.24,5.911514188
25/04/2020 04:30,6.2308,-1.1931,6.344001596,0.1608,0.0469,0.1675,6.07,-1.24,6.195361168,6.2608,1.2869,6.391692127,0.1608,0.0469,0.1675,6.1,1.24,6.224757023
25/04/2020 05:00,5.8856,-1.1442,5.995788605,0.2256,0.0658,0.235,5.66,-1.21,5.787892535,5.8956,1.2658,6.029954312,0.2256,0.0658,0.235,5.67,1.2,5.795593153
25/04/2020 05:30,6.06704,-1.09128,6.164403167,0.40704,0.11872,0.424,5.66,-1.21,5.787892535,6.07704,1.31872,6.218475504,0.40704,0.11872,0.424,5.67,1.2,5.795593153
25/04/2020 06:00,6.74744,-1.26408,6.86482664,0.15744,0.04592,0.164,6.59,-1.31,6.718943369,6.76744,1.35592,6.90193909,0.15744,0.04592,0.164,6.61,1.31,6.738560677
25/04/2020 06:30,5.89384,-1.16138,6.007175164,0.30384,0.08862,0.3165,5.59,-1.25,5.728053771,5.92384,1.32862,6.071005802,0.30384,0.08862,0.3165,5.62,1.24,5.755171587
25/04/2020 07:00,6.05272,-1.07504,6.147449097,0.46272,0.13496,0.482,5.59,-1.21,5.719458016,6.08272,1.34496,6.229638834,0.46272,0.13496,0.482,5.62,1.21,5.74878248
25/04/2020 07:30,6.29152,-1.04914,6.378394677,0.55152,0.16086,0.5745,5.74,-1.21,5.866148651,6.32152,1.37086,6.468452075,0.55152,0.16086,0.5745,5.77,1.21,5.895506764
25/04/2020 08:00,6.5376,-0.4082,6.550331366,1.1376,0.3318,1.185,5.4,-0.74,5.45046787,6.5576,1.0918,6.647867703,1.1376,0.3318,1.185,5.42,0.76,5.473024758
25/04/2020 08:30,6.79128,-0.32546,6.799074073,0.70128,0.20454,0.7305,6.09,-0.53,6.113018894,6.81128,0.73454,6.850772529,0.70128,0.20454,0.7305,6.11,0.53,6.132943828
25/04/2020 09:00,6.92808,-0.13556,6.929406107,1.07808,0.31444,1.123,5.85,-0.45,5.867282165,6.94808,0.76444,6.990006023,1.07808,0.31444,1.123,5.87,0.45,5.887223454
25/04/2020 09:30,6.82336,-0.00652,6.823363115,2.10336,0.61348,2.191,4.72,-0.62,4.760546187,6.83336,1.22348,6.942025079,2.10336,0.61348,2.191,4.73,0.61,4.769171836
25/04/2020 10:00,6.86712,0.21916,6.87061629,2.63712,0.76916,2.747,4.23,-0.55,4.265606639,6.87712,1.30916,7.00061993,2.63712,0.76916,2.747,4.24,0.54,4.274248472
25/04/2020 10:30,6.91776,0.45518,6.932718965,3.13776,0.91518,3.2685,3.78,-0.46,3.807886553,6.91776,1.37518,7.053121539,3.13776,0.91518,3.2685,3.78,0.46,3.807886553
25/04/2020 11:00,7.66088,0.51234,7.677992879,3.23088,0.94234,3.3655,4.43,-0.43,4.450820149,7.66088,1.36234,7.781070148,3.23088,0.94234,3.3655,4.43,0.42,4.449865166
25/04/2020 11:30,7.5228,0.6979,7.555103193,3.5928,1.0479,3.7425,3.93,-0.35,3.94555446,7.5128,1.3979,7.641746414,3.5928,1.0479,3.7425,3.92,0.35,3.935593983
25/04/2020 12:00,7.56648,0.71064,7.599778207,3.63648,1.06064,3.788,3.93,-0.35,3.94555446,7.55648,1.41064,7.687021218,3.63648,1.06064,3.788,3.92,0.35,3.935593983
25/04/2020 12:30,7.314,0.742,7.351541335,3.744,1.092,3.9,3.57,-0.35,3.587115833,7.294,1.442,7.435173165,3.744,1.092,3.9,3.55,0.35,3.567211796
25/04/2020 13:00,7.1184,0.7287,7.155600761,3.6984,1.0787,3.8525,3.42,-0.35,3.437862708,7.0984,1.4287,7.240750393,3.6984,1.0787,3.8525,3.4,0.35,3.417967232
25/04/2020 13:30,6.9184,0.5887,6.943401634,3.6984,1.0787,3.8525,3.22,-0.49,3.257069235,6.9084,1.5687,7.084264976,3.6984,1.0787,3.8525,3.21,0.49,3.247183395
25/04/2020 14:00,6.94128,0.49204,6.958697536,3.64128,1.06204,3.793,3.3,-0.57,3.34886548,6.92128,1.63204,7.111094951,3.64128,1.06204,3.793,3.28,0.57,3.329159053
25/04/2020 14:30,6.67104,0.40072,6.683064507,3.67104,1.07072,3.824,3,-0.67,3.07390631,6.65104,1.74072,6.875059214,3.67104,1.07072,3.824,2.98,0.67,3.054390283
25/04/2020 15:00,6.8564,0.5727,6.880276611,3.5064,1.0227,3.6525,3.35,-0.45,3.380088756,6.8364,1.4727,6.993226026,3.5064,1.0227,3.6525,3.33,0.45,3.360267846
25/04/2020 15:30,6.81768,0.47474,6.834188953,3.30768,0.96474,3.4455,3.51,-0.49,3.544037246,6.80768,1.45474,6.96137741,3.30768,0.96474,3.4455,3.5,0.49,3.534133557
25/04/2020 16:00,6.4652,0.3761,6.476130191,3.1752,0.9261,3.3075,3.29,-0.55,3.335655858,6.4552,1.4761,6.621818349,3.1752,0.9261,3.3075,3.28,0.55,3.325793138
25/04/2020 16:30,6.62776,0.24268,6.63220146,2.95776,0.86268,3.081,3.67,-0.62,3.722002149,6.62776,1.48268,6.7915788,2.95776,0.86268,3.081,3.67,0.62,3.722002149
25/04/2020 17:00,6.77,0.22,6.773573651,2.88,0.84,3,3.89,-0.62,3.939098882,6.78,1.46,6.935416354,2.88,0.84,3,3.9,0.62,3.94897455
25/04/2020 17:30,6.84728,0.11754,6.848288768,2.11728,0.61754,2.2055,4.73,-0.5,4.756353645,6.85728,1.10754,6.946145251,2.11728,0.61754,2.2055,4.74,0.49,4.765259699
25/04/2020 18:00,7.18032,2.53426,7.614425064,1.66032,0.48426,1.7295,5.52,2.05,5.888369893,7.04032,3.64426,7.927593371,1.66032,0.48426,1.7295,5.38,3.16,6.239390996
25/04/2020 18:30,6.82632,-0.82274,6.875721479,1.15632,0.33726,1.2045,5.67,-1.16,5.787443304,6.84632,1.46726,7.001781877,1.15632,0.33726,1.2045,5.69,1.13,5.801120581
25/04/2020 19:00,6.7316,-0.7412,6.772282924,1.1616,0.3388,1.21,5.57,-1.08,5.673737745,6.7616,1.3888,6.902753074,1.1616,0.3388,1.21,5.6,1.05,5.697587209
25/04/2020 19:30,6.73184,-0.80988,6.780381656,0.65184,0.19012,0.679,6.08,-1,6.16168808,6.76184,1.15012,6.858954454,0.65184,0.19012,0.679,6.11,0.96,6.184957558
25/04/2020 20:00,6.626,-0.972,6.696914215,0.336,0.098,0.35,6.29,-1.07,6.380360491,6.656,1.138,6.752583209,0.336,0.098,0.35,6.32,1.04,6.404998048
25/04/2020 20:30,7.07104,-1.02928,7.14555974,0.31104,0.09072,0.324,6.76,-1.12,6.852152946,7.10104,1.18072,7.198532406,0.31104,0.09072,0.324,6.79,1.09,6.876932456
25/04/2020 21:00,6.93864,-0.87498,6.993590998,0.42864,0.12502,0.4465,6.51,-1,6.586357111,6.96864,1.08502,7.052603197,0.42864,0.12502,0.4465,6.54,0.96,6.610083207
25/04/2020 21:30,7.0036,-0.8852,7.059319514,0.3936,0.1148,0.41,6.61,-1,6.68521503,7.0336,1.0748,7.115245885,0.3936,0.1148,0.41,6.64,0.96,6.709038679
25/04/2020 22:00,6.7588,-0.8166,6.807952188,0.6288,0.1834,0.655,6.13,-1,6.21103051,6.7888,1.1434,6.884414935,0.6288,0.1834,0.655,6.16,0.96,6.234356422
25/04/2020 22:30,6.59184,-0.63738,6.62258317,0.35184,0.10262,0.3665,6.24,-0.74,6.28372501,6.61184,0.81262,6.661589859,0.35184,0.10262,0.3665,6.26,0.71,6.300134919
25/04/2020 23:00,6.53408,-0.43506,6.548547828,0.39408,0.11494,0.4105,6.14,-0.55,6.164584333,6.55408,0.62494,6.583807003,0.39408,0.11494,0.4105,6.16,0.51,6.181075958
25/04/2020 23:30,6.13824,-0.34718,6.148050443,0.55824,0.16282,0.5815,5.58,-0.51,5.603257981,6.15824,0.74282,6.202878481,0.55824,0.16282,0.5815,5.6,0.58,5.629955595
26/04/2020 00:00,5.98128,-0.74296,6.027246469,0.40128,0.11704,0.418,5.58,-0.86,5.645883456,6.00128,1.05704,6.093660247,0.40128,0.11704,0.418,5.6,0.94,5.678344829
26/04/2020 00:30,5.83496,-0.69522,5.876230854,0.56496,0.16478,0.5885,5.27,-0.86,5.33970973,5.85496,0.99478,5.938867219,0.56496,0.16478,0.5885,5.29,0.83,5.354717546
26/04/2020 01:00,6.09544,-0.76508,6.143267551,0.32544,0.09492,0.339,5.77,-0.86,5.833738081,6.11544,0.92492,6.184988553,0.32544,0.09492,0.339,5.79,0.83,5.849187978
26/04/2020 01:30,6.07224,-0.81268,6.126381265,0.16224,0.04732,0.169,5.91,-0.86,5.972244134,6.09224,0.87732,6.155085588,0.16224,0.04732,0.169,5.93,0.83,5.987804272
26/04/2020 02:00,6.45936,-0.81352,6.510387577,0.15936,0.04648,0.166,6.3,-0.86,6.358427479,6.47936,0.87648,6.538373131,0.15936,0.04648,0.166,6.32,0.83,6.374268585
26/04/2020 02:30,5.76424,-0.69668,5.806188578,0.35424,0.10332,0.369,5.41,-0.8,5.468829857,5.77424,0.87332,5.839908852,0.35424,0.10332,0.369,5.42,0.77,5.474422344
26/04/2020 03:00,5.6936,-0.5977,5.724886571,0.6936,0.2023,0.7225,5,-0.8,5.06359556,5.7136,0.9723,5.795739146,0.6936,0.2023,0.7225,5.02,0.77,5.078710466
26/04/2020 03:30,5.75432,-0.64624,5.790494348,0.66432,0.19376,0.692,5.09,-0.84,5.15884677,5.77432,0.96376,5.854195487,0.66432,0.19376,0.692,5.11,0.77,5.167688071
26/04/2020 04:00,6.02144,-0.75208,6.06822577,0.30144,0.08792,0.314,5.72,-0.84,5.781349323,6.04144,0.91792,6.11077527,0.30144,0.08792,0.314,5.74,0.83,5.799698268
26/04/2020 04:30,5.78872,-0.72954,5.834510078,0.37872,0.11046,0.3945,5.41,-0.84,5.474824198,5.80872,0.91046,5.879639908,0.37872,0.11046,0.3945,5.43,0.8,5.48861549
26/04/2020 05:00,5.80216,-0.68562,5.842528173,0.39216,0.11438,0.4085,5.41,-0.8,5.468829857,5.82216,0.88438,5.888945156,0.39216,0.11438,0.4085,5.43,0.77,5.484323112
26/04/2020 05:30,6.0736,-0.7677,6.121926188,0.2136,0.0623,0.2225,5.86,-0.83,5.918487983,6.0936,0.8323,6.150177579,0.2136,0.0623,0.2225,5.88,0.77,5.930202357
26/04/2020 06:00,6.028,-1.021,6.113855167,0.168,0.049,0.175,5.86,-1.07,5.956886771,6.048,1.089,6.145260369,0.168,0.049,0.175,5.88,1.04,5.971264523
26/04/2020 06:30,5.45504,-1.02978,5.551387957,0.51504,0.15022,0.5365,4.94,-1.18,5.078976275,5.46504,1.29022,5.615276471,0.51504,0.15022,0.5365,4.95,1.14,5.079576754
26/04/2020 07:00,6.1232,-1.0624,6.214681971,0.4032,0.1176,0.42,5.72,-1.18,5.840445189,6.1432,1.2576,6.270603161,0.4032,0.1176,0.42,5.74,1.14,5.85211073
26/04/2020 07:30,5.98976,-0.94382,6.063663995,0.56976,0.16618,0.5935,5.42,-1.11,5.532494916,5.99976,1.23618,6.125786566,0.56976,0.16618,0.5935,5.43,1.07,5.534419572
26/04/2020 08:00,6.12048,-0.76736,6.168396615,0.90048,0.26264,0.938,5.22,-1.03,5.320648457,6.13048,1.25264,6.257147273,0.90048,0.26264,0.938,5.23,0.99,5.322875163
26/04/2020 08:30,5.95712,-0.48084,5.976494441,1.67712,0.48916,1.747,4.28,-0.97,4.388541899,5.96712,1.42916,6.135879676,1.67712,0.48916,1.747,4.29,0.94,4.391776406
26/04/2020 09:00,6.04024,-0.17868,6.042882243,2.37024,0.69132,2.469,3.67,-0.87,3.771710487,6.04024,1.53132,6.231327322,2.37024,0.69132,2.469,3.67,0.84,3.764903717
26/04/2020 09:30,6.33936,0.05398,6.339589817,2.37936,0.69398,2.4785,3.96,-0.64,4.011383801,6.33936,1.30398,6.472082281,2.37936,0.69398,2.4785,3.96,0.61,4.006706877
26/04/2020 10:00,6.90984,2.51162,7.352150968,2.43984,0.71162,2.5415,4.47,1.8,4.818806906,6.76984,3.25162,7.510244087,2.43984,0.71162,2.5415,4.33,2.54,5.02000996
26/04/2020 10:30,6.94064,6.01352,9.183403857,3.20064,0.93352,3.334,3.74,5.08,6.308248568,6.91064,6.14352,9.246609281,3.20064,0.93352,3.334,3.71,5.21,6.395951845
26/04/2020 11:00,7.2292,0.9156,7.286951077,3.1392,0.9156,3.27,4.09,0,4.09,7.2292,0.9156,7.286951077,3.1392,0.9156,3.27,4.09,0,4.09
26/04/2020 11:30,7.12656,0.97608,7.193093187,3.34656,0.97608,3.486,3.78,0,3.78,7.11656,0.97608,7.183185811,3.34656,0.97608,3.486,3.77,0,3.77
26/04/2020 12:00,6.99656,1.02858,7.071762768,3.52656,1.02858,3.6735,3.47,0,3.47,6.97656,0.89858,7.034190462,3.52656,1.02858,3.6735,3.45,-0.13,3.452448407
26/04/2020 12:30,6.9848,1.0514,7.063488727,3.6048,1.0514,3.755,3.38,0,3.38,6.9748,1.0514,7.053600286,3.6048,1.0514,3.755,3.37,0,3.37
26/04/2020 13:00,7.21176,0.51968,7.230459847,2.98176,0.86968,3.106,4.23,-0.35,4.244455207,7.19176,1.21968,7.294452084,2.98176,0.86968,3.106,4.21,0.35,4.224523642
26/04/2020 13:30,7.34952,0.50986,7.367184092,3.11952,0.90986,3.2495,4.23,-0.4,4.248870438,7.32952,1.28986,7.442150378,3.11952,0.90986,3.2495,4.21,0.38,4.227114855
26/04/2020 14:00,6.93584,0.60712,6.962361036,3.55584,1.03712,3.704,3.38,-0.43,3.407242287,6.92584,1.44712,7.075409246,3.55584,1.03712,3.704,3.37,0.41,3.394849039
26/04/2020 14:30,6.73672,0.26946,6.74210687,2.70672,0.78946,2.8195,4.03,-0.52,4.063409898,6.72672,1.28946,6.849194774,2.70672,0.78946,2.8195,4.02,0.5,4.050975191
26/04/2020 15:00,6.96976,-0.12132,6.970815806,1.70976,0.49868,1.781,5.26,-0.62,5.296413881,6.95976,1.08868,7.044393757,1.70976,0.49868,1.781,5.25,0.59,5.283048362
26/04/2020 15:30,7.46312,-0.44534,7.476395378,0.87312,0.25466,0.9095,6.59,-0.7,6.62707326,7.47312,0.92466,7.530107479,0.87312,0.25466,0.9095,6.6,0.67,6.63392041
26/04/2020 16:00,7.70584,-0.57288,7.727105642,0.67584,0.19712,0.704,7.03,-0.77,7.072043552,7.73584,0.91712,7.790014737,0.67584,0.19712,0.704,7.06,0.72,7.096618913
26/04/2020 16:30,7.3024,-0.4193,7.314428088,1.2024,0.3507,1.2525,6.1,-0.77,6.148406298,7.3324,1.0707,7.410161149,1.2024,0.3507,1.2525,6.13,0.72,6.172139013
26/04/2020 17:00,7.33472,-0.24404,7.338778713,1.49472,0.43596,1.557,5.84,-0.68,5.879455757,7.36472,1.07596,7.442902028,1.49472,0.43596,1.557,5.87,0.64,5.904786194
26/04/2020 17:30,7.62392,0.25156,7.628069127,0.79392,0.23156,0.827,6.83,0.02,6.830029283,7.64392,1.27156,7.748959788,0.79392,0.23156,0.827,6.85,1.04,6.928499116
26/04/2020 18:00,8.21864,0.12502,8.219590832,0.42864,0.12502,0.4465,7.79,0,7.79,8.25864,-0.15498,8.260094034,0.42864,0.12502,0.4465,7.83,-0.28,7.835004786
26/04/2020 18:30,8.00376,0.13818,8.004952708,0.47376,0.13818,0.4935,7.53,0,7.53,8.03376,0.13818,8.034948254,0.47376,0.13818,0.4935,7.56,0,7.56
26/04/2020 19:00,8.1048,0.0714,8.105114496,0.2448,0.0714,0.255,7.86,0,7.86,8.1448,0.0714,8.145112952,0.2448,0.0714,0.255,7.9,0,7.9
26/04/2020 19:30,7.72664,-0.19348,7.729062052,0.53664,0.15652,0.559,7.19,-0.35,7.198513735,7.75664,0.50652,7.773160657,0.53664,0.15652,0.559,7.22,0.35,7.228478401
26/04/2020 20:00,7.55336,-0.30402,7.559475871,0.36336,0.10598,0.3785,7.19,-0.41,7.201680359,7.58336,0.58598,7.605966175,0.36336,0.10598,0.3785,7.22,0.48,7.235938087
26/04/2020 20:30,7.61144,-0.45708,7.625151867,0.42144,0.12292,0.439,7.19,-0.58,7.213355668,7.64144,0.65292,7.669283526,0.42144,0.12292,0.439,7.22,0.53,7.239426773
26/04/2020 21:00,7.528,-0.346,7.535947187,0.288,0.084,0.3,7.24,-0.43,7.252758096,7.568,0.464,7.582210759,0.288,0.084,0.3,7.28,0.38,7.289910836
26/04/2020 21:30,7.74872,-0.18454,7.750917149,0.25872,0.07546,0.2695,7.49,-0.26,7.494511325,7.76872,0.77546,7.807326601,0.25872,0.07546,0.2695,7.51,0.7,7.542552618
26/04/2020 22:00,7.48048,-0.77736,7.520762568,0.18048,0.05264,0.188,7.3,-0.83,7.347033415,7.50048,0.83264,7.546554817,0.18048,0.05264,0.188,7.32,0.78,7.361440077
26/04/2020 22:30,7.13784,-0.76938,7.17918557,0.20784,0.06062,0.2165,6.93,-0.83,6.979527205,7.15784,0.84062,7.207032361,0.20784,0.06062,0.2165,6.95,0.78,6.993632818
26/04/2020 23:00,6.79504,-0.76728,6.838222518,0.21504,0.06272,0.224,6.58,-0.83,6.632141434,6.81504,0.84272,6.866945988,0.21504,0.06272,0.224,6.6,0.78,6.645931086
26/04/2020 23:30,7.28528,-0.65846,7.314976025,0.24528,0.07154,0.2555,7.04,-0.73,7.077746817,7.30528,0.76154,7.34486617,0.24528,0.07154,0.2555,7.06,0.69,7.093637995
27/04/2020 00:00,6.83912,-0.70484,6.875344486,0.18912,0.05516,0.197,6.65,-0.76,6.693287682,6.85912,0.74516,6.89947756,0.18912,0.05516,0.197,6.67,0.69,6.705594679
27/04/2020 00:30,6.36376,-0.43432,6.378563725,0.29376,0.08568,0.306,6.07,-0.52,6.09223276,6.37376,0.57568,6.399704993,0.29376,0.08568,0.306,6.08,0.49,6.099713108
27/04/2020 01:00,6.23568,-0.41626,6.24955818,0.35568,0.10374,0.3705,5.88,-0.52,5.902948416,6.24568,0.59374,6.273838207,0.35568,0.10374,0.3705,5.89,0.49,5.91034686
27/04/2020 01:30,6.4124,-0.4668,6.429368243,0.1824,0.0532,0.19,6.23,-0.52,6.251663779,6.4224,0.5432,6.445330713,0.1824,0.0532,0.19,6.24,0.49,6.259209215
27/04/2020 02:00,6.54856,-0.46792,6.565256065,0.17856,0.05208,0.186,6.37,-0.52,6.391189248,6.56856,0.54208,6.590890016,0.17856,0.05208,0.186,6.39,0.49,6.40875963
27/04/2020 02:30,6.7284,-0.5538,6.751152568,0.1584,0.0462,0.165,6.57,-0.6,6.597340373,6.7484,0.6062,6.775572374,0.1584,0.0462,0.165,6.59,0.56,6.613750827
27/04/2020 03:00,6.44472,-0.46904,6.461765579,0.17472,0.05096,0.182,6.27,-0.52,6.291526047,6.46472,0.53096,6.48648774,0.17472,0.05096,0.182,6.29,0.48,6.308288199
27/04/2020 03:30,6.20624,-0.31818,6.214390835,0.48624,0.14182,0.5065,5.72,-0.46,5.738466694,6.22624,0.57182,6.252442935,0.48624,0.14182,0.5065,5.74,0.43,5.756083738
27/04/2020 04:00,6.25448,-0.40536,6.267602157,0.32448,0.09464,0.338,5.93,-0.5,5.951041926,6.28448,0.55464,6.308907544,0.32448,0.09464,0.338,5.96,0.46,5.97772532
27/04/2020 04:30,6.25872,-0.42454,6.273102123,0.25872,0.07546,0.2695,6,-0.5,6.020797289,6.26872,0.53546,6.291547334,0.25872,0.07546,0.2695,6.01,0.46,6.027578287
27/04/2020 05:00,6.30904,-0.44778,6.324910486,0.17904,0.05222,0.1865,6.13,-0.5,6.150357713,6.31904,0.51222,6.33976623,0.17904,0.05222,0.1865,6.14,0.46,6.157207159
27/04/2020 05:30,6.67936,-0.41352,6.692148295,0.15936,0.04648,0.166,6.52,-0.46,6.536206851,6.68936,0.47648,6.706308254,0.15936,0.04648,0.166,6.53,0.43,6.544142419
27/04/2020 06:00,6.5808,-0.4456,6.59586901,0.2208,0.0644,0.23,6.36,-0.51,6.380415347,6.6008,0.5244,6.621597692,0.2208,0.0644,0.23,6.38,0.46,6.396561576
27/04/2020 06:30,6.78968,-0.48176,6.80675012,0.19968,0.05824,0.208,6.59,-0.54,6.612087416,6.81968,0.55824,6.842489839,0.19968,0.05824,0.208,6.62,0.5,6.638855323
27/04/2020 07:00,7.49232,-0.40224,7.503109755,0.23232,0.06776,0.242,7.26,-0.47,7.275197592,7.52232,0.51776,7.540117612,0.23232,0.06776,0.242,7.29,0.45,7.303875683
27/04/2020 07:30,7.752,-0.2465,7.755918144,0.492,0.1435,0.5125,7.26,-0.39,7.27046766,7.782,0.5035,7.798271363,0.492,0.1435,0.5125,7.29,0.36,7.298883476
27/04/2020 08:00,8.45056,-0.26442,8.45469587,0.43056,0.12558,0.4485,8.02,-0.39,8.029476944,8.47056,0.48558,8.484466669,0.43056,0.12558,0.4485,8.04,0.36,8.048055666
27/04/2020 08:30,8.38568,-0.09876,8.386261539,0.89568,0.26124,0.933,7.49,-0.36,7.498646545,8.41568,0.62124,8.438578613,0.89568,0.26124,0.933,7.52,0.36,7.52861209
27/04/2020 09:00,8.574,2.497,8.930200726,0.984,0.287,1.025,7.59,2.21,7.90520082,8.584,2.147,8.848427261,0.984,0.287,1.025,7.6,1.86,7.824295495
27/04/2020 09:30,9.0336,0.6073,9.053990405,0.8136,0.2373,0.8475,8.22,0.37,8.228323037,9.0636,-0.1627,9.06506019,0.8136,0.2373,0.8475,8.25,-0.4,8.259691278
27/04/2020 10:00,8.83168,0.89174,8.876585596,1.41168,0.41174,1.4705,7.42,0.48,7.435509397,8.85168,-0.09826,8.852225361,1.41168,0.41174,1.4705,7.44,-0.51,7.457459353
27/04/2020 10:30,9.12304,0.80422,9.158418458,1.28304,0.37422,1.3365,7.84,0.43,7.851783237,9.14304,-0.04578,9.143154612,1.28304,0.37422,1.3365,7.86,-0.42,7.871213375
27/04/2020 11:00,9.0572,1.0921,9.122804078,2.4072,0.7021,2.5075,6.65,0.39,6.661426274,9.0772,0.2821,9.081582475,2.4072,0.7021,2.5075,6.67,-0.42,6.683210306
27/04/2020 11:30,9.2824,0.9032,9.326238256,1.8624,0.5432,1.94,7.42,0.36,7.42872802,9.2824,0.1832,9.284207667,1.8624,0.5432,1.94,7.42,-0.36,7.42872802
27/04/2020 12:00,9.26264,1.20202,9.34030791,2.61264,0.76202,2.7215,6.65,0.44,6.664540494,9.27264,0.29202,9.277237102,2.61264,0.76202,2.7215,6.66,-0.47,6.676563487
27/04/2020 12:30,8.97024,1.23632,9.055036875,2.73024,0.79632,2.844,6.24,0.44,6.255493586,8.98024,0.32632,8.98616688,2.73024,0.79632,2.844,6.25,-0.47,6.267647086
27/04/2020 13:00,9.49688,0.88534,9.538058327,1.76688,0.51534,1.8405,7.73,0.37,7.738850044,9.50688,0.11534,9.507579642,1.76688,0.51534,1.8405,7.74,-0.4,7.750329025
27/04/2020 13:30,9.42376,0.91068,9.46766025,1.85376,0.54068,1.931,7.57,0.37,7.579036878,9.43376,0.14068,9.43480888,1.85376,0.54068,1.931,7.58,-0.4,7.590546752
27/04/2020 14:00,9.26416,0.89038,9.306848932,1.78416,0.52038,1.8585,7.48,0.37,7.489145479,9.27416,0.16038,9.275546639,1.78416,0.52038,1.8585,7.49,-0.36,7.498646545
27/04/2020 14:30,8.74672,1.07196,8.812162561,2.40672,0.70196,2.507,6.34,0.37,6.350787353,8.76672,0.34196,8.773386815,2.40672,0.70196,2.507,6.36,-0.36,6.370180531
27/04/2020 15:00,8.66632,1.00976,8.724948,2.05632,0.59976,2.142,6.61,0.41,6.622703376,8.68632,0.08976,8.686783755,2.05632,0.59976,2.142,6.63,-0.51,6.649586453
27/04/2020 15:30,8.60056,0.58058,8.620133726,1.99056,0.58058,2.0735,6.61,0,6.61,8.62056,0.23058,8.623643189,1.99056,0.58058,2.0735,6.63,-0.35,6.639231883
27/04/2020 16:00,8.5784,0.4312,8.589230466,1.4784,0.4312,1.54,7.1,0,7.1,8.5984,0.2212,8.601244794,1.4784,0.4312,1.54,7.12,-0.21,7.123096237
27/04/2020 16:30,8.66544,-0.06008,8.665648273,1.16544,0.33992,1.214,7.5,-0.4,7.510659092,8.69544,0.70992,8.724371794,1.16544,0.33992,1.214,7.53,0.37,7.539084825
27/04/2020 17:00,8.95504,-0.26228,8.958880075,0.81504,0.23772,0.849,8.14,-0.5,8.155341808,8.98504,0.68772,9.011320802,0.81504,0.23772,0.849,8.17,0.45,8.182383516
27/04/2020 17:30,8.71592,-0.10994,8.716613348,1.16592,0.34006,1.2145,7.55,-0.45,7.563398707,8.75592,0.79006,8.791491901,1.16592,0.34006,1.2145,7.59,0.45,7.603328219
27/04/2020 18:00,8.41504,-0.23478,8.418314549,1.11504,0.32522,1.1615,7.3,-0.56,7.321447944,8.45504,0.84522,8.497181783,1.11504,0.32522,1.1615,7.34,0.52,7.358396564
27/04/2020 18:30,8.19712,-0.14584,8.198417262,0.83712,0.24416,0.872,7.36,-0.39,7.370325637,8.24712,0.62416,8.270705169,0.83712,0.24416,0.872,7.41,0.38,7.419737192
27/04/2020 19:00,8.20128,-0.22546,8.204378456,0.70128,0.20454,0.7305,7.5,-0.43,7.512316554,8.25128,0.62454,8.274881984,0.70128,0.20454,0.7305,7.55,0.42,7.561673095
27/04/2020 19:30,8.20992,-0.24044,8.213440071,0.64992,0.18956,0.677,7.56,-0.43,7.572218961,8.25992,0.60956,8.282381409,0.64992,0.18956,0.677,7.61,0.42,7.621581201
27/04/2020 20:00,8.14992,-0.38544,8.159029354,0.28992,0.08456,0.302,7.86,-0.47,7.874039624,8.19992,0.54456,8.217982331,0.28992,0.08456,0.302,7.91,0.46,7.923364184
27/04/2020 20:30,8.48368,-0.33226,8.490183923,0.16368,0.04774,0.1705,8.32,-0.38,8.328673364,8.51368,0.41774,8.523922445,0.16368,0.04774,0.1705,8.35,0.37,8.358193585
27/04/2020 21:00,8.17816,-0.23762,8.181611348,0.48816,0.14238,0.5085,7.69,-0.38,7.699383092,8.21816,0.51238,8.23411726,0.48816,0.14238,0.5085,7.73,0.37,7.738850044
27/04/2020 21:30,8.00664,-0.24098,8.010265629,0.47664,0.13902,0.4965,7.53,-0.38,7.539582217,8.04664,0.50902,8.062723898,0.47664,0.13902,0.4965,7.57,0.37,7.579036878
27/04/2020 22:00,7.72816,0.75488,7.764940489,0.42816,0.12488,0.446,7.3,0.63,7.327134501,7.69816,2.03488,7.962562653,0.42816,0.12488,0.446,7.27,1.91,7.516714708
27/04/2020 22:30,7.7628,-0.6771,7.792273625,0.3528,0.1029,0.3675,7.41,-0.78,7.450939538,7.7828,0.8729,7.831598193,0.3528,0.1029,0.3675,7.43,0.77,7.4697925
27/04/2020 23:00,7.25336,-0.65652,7.283011039,0.42336,0.12348,0.441,6.83,-0.78,6.874394519,7.28336,0.89348,7.337958803,0.42336,0.12348,0.441,6.86,0.77,6.903079023
27/04/2020 23:30,7.31488,-0.70566,7.348838374,0.25488,0.07434,0.2655,7.06,-0.78,7.102957131,7.34488,0.92434,7.402814779,0.25488,0.07434,0.2655,7.09,0.85,7.140770267
28/04/2020 00:00,7.29088,-0.44266,7.304305515,0.23088,0.06734,0.2405,7.06,-0.51,7.078396711,7.32088,0.55734,7.34206455,0.23088,0.06734,0.2405,7.09,0.49,7.106912128
28/04/2020 00:30,6.49352,-0.24564,6.498164433,0.80352,0.23436,0.837,5.69,-0.48,5.710210154,6.51352,0.68436,6.549373359,0.80352,0.23436,0.837,5.71,0.45,5.727704601
28/04/2020 01:00,6.5144,-0.3533,6.523973348,0.4344,0.1267,0.4525,6.08,-0.48,6.098917937,6.5344,0.7367,6.575797309,0.4344,0.1267,0.4525,6.1,0.61,6.130424129
28/04/2020 01:30,6.51168,-0.74326,6.553961539,0.33168,0.09674,0.3455,6.18,-0.84,6.236826116,6.53168,0.89674,6.592949738,0.33168,0.09674,0.3455,6.2,0.8,6.251399843
28/04/2020 02:00,6.64288,-0.82666,6.694118422,0.18288,0.05334,0.1905,6.46,-0.88,6.519662568,6.66288,0.85334,6.71730296,0.18288,0.05334,0.1905,6.48,0.8,6.529195969
28/04/2020 02:30,6.76984,-0.83338,6.820942446,0.15984,0.04662,0.1665,6.61,-0.88,6.668320628,6.78984,0.91662,6.851431927,0.15984,0.04662,0.1665,6.63,0.87,6.686837818
28/04/2020 03:00,6.6704,-0.6978,6.706799609,0.3504,0.1022,0.365,6.32,-0.8,6.370431697,6.6904,0.8722,6.747013043,0.3504,0.1022,0.365,6.34,0.77,6.386587508
28/04/2020 03:30,6.74576,-0.71082,6.783107183,0.30576,0.08918,0.3185,6.44,-0.8,6.48949921,6.76576,0.85918,6.820095208,0.30576,0.08918,0.3185,6.46,0.77,6.505728245
28/04/2020 04:00,6.43792,-0.63144,6.468812132,0.57792,0.16856,0.602,5.86,-0.8,5.914355417,6.45792,0.93856,6.525766285,0.57792,0.16856,0.602,5.88,0.77,5.930202357
28/04/2020 04:30,6.58296,-0.78872,6.630040845,0.31296,0.09128,0.326,6.27,-0.88,6.33145323,6.60296,0.93128,6.668310371,0.31296,0.09128,0.326,6.29,0.84,6.345841158
28/04/2020 05:00,6.73192,-0.77944,6.776892621,0.24192,0.07056,0.252,6.49,-0.85,6.545425884,6.76192,0.88056,6.819013712,0.24192,0.07056,0.252,6.52,0.81,6.570121764
28/04/2020 05:30,6.79528,-0.76096,6.837754778,0.30528,0.08904,0.318,6.49,-0.85,6.545425884,6.82528,0.89904,6.884237067,0.30528,0.08904,0.318,6.52,0.81,6.570121764
28/04/2020 06:00,7.14544,-0.77258,7.187085129,0.26544,0.07742,0.2765,6.88,-0.85,6.932308418,7.16544,0.88742,7.220183145,0.26544,0.07742,0.2765,6.9,0.81,6.947380801
28/04/2020 06:30,7.2096,0.0453,7.209742315,0.6696,0.1953,0.6975,6.54,-0.15,6.541719957,7.2196,1.2953,7.334877385,0.6696,0.1953,0.6975,6.55,1.1,6.641724174
28/04/2020 07:00,7.5852,0.6636,7.614172575,1.3152,0.3836,1.37,6.27,0.28,6.27624888,7.6052,0.0436,7.605324977,1.3152,0.3836,1.37,6.29,-0.34,6.299182487
28/04/2020 07:30,8.1376,0.6643,8.164669513,1.0776,0.3143,1.1225,7.06,0.35,7.068670313,8.1676,-0.0257,8.167640433,1.0776,0.3143,1.1225,7.09,-0.34,7.098147646
28/04/2020 08:00,8.26768,-0.12026,8.268554593,0.78768,0.22974,0.8205,7.48,-0.35,7.488184026,8.29768,0.22974,8.300859826,0.78768,0.22974,0.8205,7.51,0,7.51
28/04/2020 08:30,8.48488,0.21434,8.487586833,0.73488,0.21434,0.7655,7.75,0,7.75,8.51488,0.21434,8.517577299,0.73488,0.21434,0.7655,7.78,0,7.78
28/04/2020 09:00,8.67088,5.33234,10.17929319,0.83088,0.24234,0.8655,7.84,5.09,9.34739001,8.68088,2.60234,9.062552127,0.83088,0.24234,0.8655,7.85,2.36,8.197078748
28/04/2020 09:30,8.95824,0.53282,8.974071598,0.55824,0.16282,0.5815,8.4,0.37,8.408144861,8.99824,-0.21718,9.000860528,0.55824,0.16282,0.5815,8.44,-0.38,8.448550171
28/04/2020 10:00,9.3068,0.5149,9.321032574,0.4968,0.1449,0.5175,8.81,0.37,8.817766157,9.3468,-0.2351,9.349756267,0.4968,0.1449,0.5175,8.85,-0.38,8.858154435
28/04/2020 10:30,9.48728,0.64754,9.509352757,0.67728,0.19754,0.7055,8.81,0.45,8.821485136,9.52728,-0.18246,9.529027015,0.67728,0.19754,0.7055,8.85,-0.38,8.858154435
28/04/2020 11:00,9.05832,-0.06674,9.058565861,0.86832,0.25326,0.9045,8.19,-0.32,8.196249142,9.08832,0.51326,9.102801561,0.86832,0.25326,0.9045,8.22,0.26,8.224110894
28/04/2020 11:30,8.93784,-0.15188,8.939130349,0.74784,0.21812,0.779,8.19,-0.37,8.198353493,9.02784,0.58812,9.046976302,0.74784,0.21812,0.779,8.28,0.37,8.288262785
28/04/2020 12:00,9.16776,0.02018,9.16778221,1.33776,0.39018,1.3935,7.83,-0.37,7.838737143,9.20776,0.76018,9.239086419,1.33776,0.39018,1.3935,7.87,0.37,7.878692785
28/04/2020 12:30,9.28864,-0.03498,9.288705865,1.14864,0.33502,1.1965,8.14,-0.37,8.148404752,9.32864,0.70502,9.355243313,1.14864,0.33502,1.1965,8.18,0.37,8.188363695
28/04/2020 13:00,9.51736,-0.09952,9.51788031,0.92736,0.27048,0.966,8.59,-0.37,8.597964875,9.55736,0.64048,9.578796626,0.92736,0.27048,0.966,8.63,0.37,8.637927992
28/04/2020 13:30,9.41056,-0.06942,9.410816046,1.03056,0.30058,1.0735,8.38,-0.37,8.388164281,9.45056,0.67058,9.474321181,1.03056,0.30058,1.0735,8.42,0.37,8.428125533
28/04/2020 14:00,9.26208,-0.06606,9.262315577,1.04208,0.30394,1.0855,8.22,-0.37,8.228323037,9.30208,0.67394,9.326461679,1.04208,0.30394,1.0855,8.26,0.37,8.268282772
28/04/2020 14:30,9.03456,1.75508,9.203454797,1.11456,0.32508,1.161,7.92,1.43,8.048061878,9.02456,2.82508,9.456413707,1.11456,0.32508,1.161,7.91,2.5,8.295667544
28/04/2020 15:00,9.294,1.547,9.421870568,0.984,0.287,1.025,8.31,1.26,8.404980666,9.194,2.627,9.561943579,0.984,0.287,1.025,8.21,2.34,8.536960818
28/04/2020 15:30,9.18744,-0.35408,9.194260514,0.87744,0.25592,0.914,8.31,-0.61,8.33235861,9.26744,0.85592,9.306881497,0.87744,0.25592,0.914,8.39,0.6,8.411426752
28/04/2020 16:00,9.12616,-0.22112,9.128838393,0.95616,0.27888,0.996,8.17,-0.5,8.185285578,9.16616,0.75888,9.197520753,0.95616,0.27888,0.996,8.21,0.48,8.224019698
28/04/2020 16:30,9.06416,-0.08712,9.064578666,1.24416,0.36288,1.296,7.82,-0.45,7.832936869,9.09416,0.80288,9.129532431,1.24416,0.36288,1.296,7.85,0.44,7.86232154
28/04/2020 17:00,9.21384,-0.19388,9.215879611,1.08384,0.31612,1.129,8.13,-0.51,8.145980604,9.25384,0.80612,9.288884982,1.08384,0.31612,1.129,8.17,0.49,8.184680812
28/04/2020 17:30,9.3156,-0.2342,9.318543502,0.9456,0.2758,0.985,8.37,-0.51,8.385523239,9.3656,0.7658,9.396856549,0.9456,0.2758,0.985,8.42,0.49,8.434245669
28/04/2020 18:00,9.54408,-0.24006,9.547098609,0.51408,0.14994,0.5355,9.03,-0.39,9.038418003,9.59408,0.52994,9.608704775,0.51408,0.14994,0.5355,9.08,0.38,9.087948063
28/04/2020 18:30,9.47592,-0.32994,9.481662315,0.44592,0.13006,0.4645,9.03,-0.46,9.041708909,9.52592,0.57006,9.542961817,0.44592,0.13006,0.4645,9.08,0.44,9.090654542
28/04/2020 19:00,9.52584,-0.36788,9.532940963,0.31584,0.09212,0.329,9.21,-0.46,9.221480358,9.56584,0.53212,9.580628716,0.31584,0.09212,0.329,9.25,0.44,9.260458952
28/04/2020 19:30,8.90616,-0.37112,8.913888938,0.47616,0.13888,0.496,8.43,-0.51,8.445412956,8.94616,0.63888,8.968943438,0.47616,0.13888,0.496,8.47,0.5,8.484745135
28/04/2020 20:00,8.75152,-0.44414,8.762782814,0.43152,0.12586,0.4495,8.32,-0.57,8.339502383,8.78152,0.68586,8.808263021,0.43152,0.12586,0.4495,8.35,0.56,8.368757375
28/04/2020 20:30,8.76792,-0.41894,8.77792298,0.51792,0.15106,0.5395,8.25,-0.57,8.269667466,8.80792,0.71106,8.836575188,0.51792,0.15106,0.5395,8.29,0.56,8.308892826
28/04/2020 21:00,8.8624,-0.3693,8.870091107,0.4824,0.1407,0.5025,8.38,-0.51,8.39550475,8.9024,0.6407,8.925425606,0.4824,0.1407,0.5025,8.42,0.5,8.434832541
28/04/2020 21:30,8.79744,-0.49158,8.811163456,0.33744,0.09842,0.3515,8.46,-0.59,8.480548331,8.83744,0.67842,8.863441738,0.33744,0.09842,0.3515,8.5,0.58,8.519765255
28/04/2020 22:00,8.32576,-0.75082,8.359546055,0.30576,0.08918,0.3185,8.02,-0.84,8.063870039,8.36576,0.91918,8.416105527,0.30576,0.08918,0.3185,8.06,0.83,8.102623032
28/04/2020 22:30,8.17656,-0.75642,8.211473963,0.28656,0.08358,0.2985,7.89,-0.84,7.934588836,8.20656,0.91358,8.257254716,0.28656,0.08358,0.2985,7.92,0.83,7.963372401
28/04/2020 23:00,7.96904,-0.42028,7.980114899,0.23904,0.06972,0.249,7.73,-0.49,7.745514831,7.98904,0.69972,8.019623944,0.23904,0.06972,0.249,7.75,0.63,7.775564288
28/04/2020 23:30,7.50432,-0.35124,7.512535404,0.30432,0.08876,0.317,7.2,-0.44,7.213431916,7.53432,0.48876,7.550156568,0.30432,0.08876,0.317,7.23,0.4,7.241056553
29/04/2020 00:00,7.176,-0.3945,7.186835621,0.876,0.2555,0.9125,6.3,-0.65,6.333442982,7.196,0.8755,7.249063129,0.876,0.2555,0.9125,6.32,0.62,6.350338574
29/04/2020 00:30,7.16984,-0.56838,7.192333519,0.27984,0.08162,0.2915,6.89,-0.65,6.92059246,7.18984,0.70162,7.223992653,0.27984,0.08162,0.2915,6.91,0.62,6.937759004
29/04/2020 01:00,7.08624,-0.48568,7.10286438,0.42624,0.12432,0.444,6.66,-0.61,6.687877092,7.10624,0.69432,7.140078935,0.42624,0.12432,0.444,6.68,0.57,6.704274756
29/04/2020 01:30,7.07376,-0.50932,7.092072151,0.41376,0.12068,0.431,6.66,-0.63,6.689730936,7.09376,0.73068,7.131291903,0.41376,0.12068,0.431,6.68,0.61,6.707793974
29/04/2020 02:00,7.07048,-0.38736,7.081082912,0.66048,0.19264,0.688,6.41,-0.58,6.436186759,7.09048,0.73264,7.128230355,0.66048,0.19264,0.688,6.43,0.54,6.452635121
29/04/2020 02:30,7.48152,-0.61664,7.506889263,0.25152,0.07336,0.262,7.23,-0.69,7.26285068,7.49152,0.72336,7.526361777,0.25152,0.07336,0.262,7.24,0.65,7.269119617
29/04/2020 03:00,7.0628,-0.6046,7.088630686,0.2928,0.0854,0.305,6.77,-0.69,6.805071638,7.0828,0.7354,7.120875578,0.2928,0.0854,0.305,6.79,0.65,6.821040976
29/04/2020 03:30,6.97832,-0.65924,7.009389945,0.20832,0.06076,0.217,6.77,-0.72,6.808178905,6.99832,0.75076,7.038474508,0.20832,0.06076,0.217,6.79,0.69,6.824968864
