Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/04/2020 04:00,7.02248,-0.64636,7.052163257,0.25248,0.07364,0.263,6.77,-0.72,6.808178905,7.04248,0.76364,7.083761049,0.25248,0.07364,0.263,6.79,0.69,6.824968864
29/04/2020 04:30,7.59768,-0.66526,7.626749783,0.18768,0.05474,0.1955,7.41,-0.72,7.444897582,7.60768,0.74474,7.644045568,0.18768,0.05474,0.1955,7.42,0.69,7.452013151
29/04/2020 05:00,7.01568,-0.66876,7.047482231,0.17568,0.05124,0.183,6.84,-0.72,6.877790343,7.03568,0.74124,7.074618704,0.17568,0.05124,0.183,6.86,0.69,6.89461384
29/04/2020 05:30,7.28328,-0.57446,7.305899797,0.29328,0.08554,0.3055,6.99,-0.66,7.021089659,7.30328,0.71554,7.338248854,0.29328,0.08554,0.3055,7.01,0.63,7.038252624
29/04/2020 06:00,7.6384,-0.7138,7.671679412,0.1584,0.0462,0.165,7.48,-0.76,7.518510491,7.6584,0.7662,7.696632575,0.1584,0.0462,0.165,7.5,0.72,7.534480739
29/04/2020 06:30,7.55296,-0.93872,7.611070884,0.07296,0.02128,0.076,7.48,-0.96,7.541352664,7.51296,0.94128,7.571695715,0.07296,0.02128,0.076,7.44,0.92,7.496665926
29/04/2020 07:00,8.05888,-0.62866,8.083363177,0.27888,0.08134,0.2905,7.78,-0.71,7.812329998,7.99888,0.75134,8.034089435,0.27888,0.08134,0.2905,7.72,0.67,7.749019293
29/04/2020 07:30,9.01264,-0.52298,9.027800831,0.09264,0.02702,0.0965,8.92,-0.55,8.936940192,8.97264,0.52702,8.988104286,0.09264,0.02702,0.0965,8.88,0.5,8.894065437
29/04/2020 08:00,9.13328,-0.26446,9.137108003,0.29328,0.08554,0.3055,8.84,-0.35,8.84692602,9.07328,0.43554,9.083727487,0.29328,0.08554,0.3055,8.78,0.35,8.786973313
29/04/2020 08:30,9.18744,4.54592,10.25058254,0.39744,0.11592,0.414,8.79,4.43,9.843221018,9.05744,2.54592,9.408449819,0.39744,0.11592,0.414,8.66,2.43,8.994470524
29/04/2020 09:00,9.72672,-0.36804,9.733680465,0.48672,0.14196,0.507,9.24,-0.51,9.254063972,9.66672,0.63196,9.687355109,0.48672,0.14196,0.507,9.18,0.49,9.193068041
29/04/2020 09:30,10.06088,-0.15516,10.06207638,0.77088,0.22484,0.803,9.29,-0.38,9.297768549,9.95088,0.60484,9.969244916,0.77088,0.22484,0.803,9.18,0.38,9.187861558
29/04/2020 10:00,9.98128,-0.13546,9.982199149,0.94128,0.27454,0.9805,9.04,-0.41,9.04929279,9.92128,0.68454,9.944867613,0.94128,0.27454,0.9805,8.98,0.41,8.989354816
29/04/2020 10:30,10.31088,-0.30516,10.31539476,0.53088,0.15484,0.553,9.78,-0.46,9.790812019,10.25088,0.61484,10.26930226,0.53088,0.15484,0.553,9.72,0.46,9.730878686
29/04/2020 11:00,10.57024,-0.19868,10.57210705,0.69024,0.20132,0.719,9.88,-0.4,9.888093851,10.54024,0.60132,10.5573787,0.69024,0.20132,0.719,9.85,0.4,9.858118482
29/04/2020 11:30,10.46904,-0.11528,10.46967468,0.83904,0.24472,0.874,9.63,-0.36,9.636726623,10.49904,0.60472,10.5164408,0.83904,0.24472,0.874,9.66,0.36,9.666705747
29/04/2020 12:00,10.01296,-0.09622,10.0134223,0.97296,0.28378,1.0135,9.04,-0.38,9.047983201,10.05296,0.64378,10.07355237,0.97296,0.28378,1.0135,9.08,0.36,9.087133762
29/04/2020 12:30,10.10256,0.07658,10.10285024,1.46256,0.42658,1.5235,8.64,-0.35,8.647086214,10.13256,0.78658,10.16304483,1.46256,0.42658,1.5235,8.67,0.36,8.67747083
29/04/2020 13:00,10.63344,-0.10108,10.63392042,0.85344,0.24892,0.889,9.78,-0.35,9.786260777,10.67344,0.60892,10.69079534,0.85344,0.24892,0.889,9.82,0.36,9.826596562
29/04/2020 13:30,9.92352,-0.11314,9.924164945,0.98352,0.28686,1.0245,8.94,-0.4,8.948944072,9.95352,0.68686,9.97719084,0.98352,0.28686,1.0245,8.97,0.4,8.978914188
29/04/2020 14:00,9.94504,0.06022,9.945222323,1.47504,0.43022,1.5365,8.47,-0.37,8.478077612,9.98504,0.80022,10.01705425,1.47504,0.43022,1.5365,8.51,0.37,8.518039681
29/04/2020 14:30,9.69048,-0.10736,9.691074698,0.90048,0.26264,0.938,8.79,-0.37,8.797783812,9.74048,0.63264,9.761003227,0.90048,0.26264,0.938,8.84,0.37,8.847739824
29/04/2020 15:00,9.7292,0.2356,9.732052199,0.7392,0.2156,0.77,8.99,0.02,8.990022247,9.7592,0.0156,9.759212468,0.7392,0.2156,0.77,9.02,-0.2,9.022217022
29/04/2020 15:30,10.11208,0.21894,10.11444989,0.68208,0.19894,0.7105,9.43,0.02,9.430021209,10.15208,0.19894,10.15402903,0.68208,0.19894,0.7105,9.47,0,9.47
29/04/2020 16:00,9.57112,-0.35134,9.577566385,0.68112,0.19866,0.7095,8.89,-0.55,8.906997249,9.57112,0.79866,9.604384199,0.68112,0.19866,0.7095,8.89,0.6,8.910224464
29/04/2020 16:30,10.0992,0.5956,10.1167475,0.9792,0.2856,1.02,9.12,0.31,9.125267119,10.0392,-0.0644,10.03940656,0.9792,0.2856,1.02,9.06,-0.35,9.066757965
29/04/2020 17:00,9.17912,0.80516,9.21436523,1.86912,0.54516,1.947,7.31,0.26,7.314622342,9.10912,0.24516,9.112418482,1.86912,0.54516,1.947,7.24,-0.3,7.246212804
29/04/2020 17:30,8.81448,0.98464,8.869305136,2.48448,0.72464,2.588,6.33,0.26,6.335337402,8.76448,0.37464,8.772483388,2.48448,0.72464,2.588,6.28,-0.35,6.289745623
29/04/2020 18:00,9.36056,0.35308,9.367216716,1.21056,0.35308,1.261,8.15,0,8.15,9.30056,0.35308,9.307259629,1.21056,0.35308,1.261,8.09,0,8.09
29/04/2020 18:30,8.94744,0.01092,8.947446664,1.23744,0.36092,1.289,7.71,-0.35,7.71794014,8.87744,0.71092,8.905860329,1.23744,0.36092,1.289,7.64,0.35,7.648012814
29/04/2020 19:00,8.754,0.812,8.791578925,1.584,0.462,1.65,7.17,0.35,7.178537455,8.684,0.502,8.698497571,1.584,0.462,1.65,7.1,0.04,7.100112675
29/04/2020 19:30,8.58904,0.34972,8.596156827,1.19904,0.34972,1.249,7.39,0,7.39,8.52904,0.34972,8.536206851,1.19904,0.34972,1.249,7.33,0,7.33
29/04/2020 20:00,8.44752,0.19136,8.449687142,0.58752,0.17136,0.612,7.86,0.02,7.860025445,8.39752,0.14136,8.39870971,0.58752,0.17136,0.612,7.81,-0.03,7.810057618
29/04/2020 20:30,8.4288,-0.0866,8.429244865,0.3888,0.1134,0.405,8.04,-0.2,8.042487177,8.3788,0.1634,8.380393129,0.3888,0.1134,0.405,7.99,0.05,7.990156444
29/04/2020 21:00,8.55384,0.45612,8.565992307,0.36384,0.10612,0.379,8.19,0.35,8.197475221,8.50384,-0.16388,8.505418943,0.36384,0.10612,0.379,8.14,-0.27,8.144476656
29/04/2020 21:30,8.638,0.084,8.638408418,0.288,0.084,0.3,8.35,0,8.35,8.568,0.084,8.568411755,0.288,0.084,0.3,8.28,0,8.28
29/04/2020 22:00,8.47128,-0.38546,8.480045062,0.22128,0.06454,0.2305,8.25,-0.45,8.262263612,8.41128,0.53454,8.428247994,0.22128,0.06454,0.2305,8.19,0.47,8.203474873
29/04/2020 22:30,7.9388,-0.7441,7.973595817,0.3288,0.0959,0.3425,7.61,-0.84,7.656219694,7.8888,0.9359,7.944121994,0.3288,0.0959,0.3425,7.56,0.84,7.606523516
29/04/2020 23:00,7.79656,-0.82892,7.840501017,0.34656,0.10108,0.361,7.45,-0.93,7.507822587,7.73656,1.02108,7.803650748,0.34656,0.10108,0.361,7.39,0.92,7.447046394
29/04/2020 23:30,7.94536,-0.42802,7.95688046,0.31536,0.09198,0.3285,7.63,-0.52,7.647699,7.88536,0.67198,7.913940829,0.31536,0.09198,0.3285,7.57,0.58,7.592186773
30/04/2020 00:00,7.186,-0.2295,7.189663848,0.996,0.2905,1.0375,6.19,-0.52,6.211803281,7.126,0.7705,7.167534182,0.996,0.2905,1.0375,6.13,0.48,6.148764103
30/04/2020 00:30,7.47928,-0.44146,7.492297128,0.26928,0.07854,0.2805,7.21,-0.52,7.228727412,7.41928,0.55854,7.440274367,0.26928,0.07854,0.2805,7.15,0.48,7.166093776
30/04/2020 01:00,7.66608,-0.45406,7.679515157,0.22608,0.06594,0.2355,7.44,-0.52,7.458149905,7.60608,0.54594,7.62564774,0.22608,0.06594,0.2355,7.38,0.48,7.395593282
30/04/2020 01:30,7.3472,-0.3954,7.357831814,0.4272,0.1246,0.445,6.92,-0.52,6.939510069,7.2872,0.6046,7.312238029,0.4272,0.1246,0.445,6.86,0.48,6.876772499
30/04/2020 02:00,7.53104,-0.40178,7.54174984,0.61104,0.17822,0.6365,6.92,-0.58,6.94426382,7.47104,0.72822,7.506446766,0.61104,0.17822,0.6365,6.86,0.55,6.882012787
30/04/2020 02:30,7.49656,-0.59392,7.520050053,0.22656,0.06608,0.236,7.27,-0.66,7.29989726,7.44656,0.67608,7.477187974,0.22656,0.06608,0.236,7.22,0.61,7.245722876
30/04/2020 03:00,7.10856,-0.40292,7.119969789,0.53856,0.15708,0.561,6.57,-0.56,6.593822867,7.04856,0.67708,7.081005253,0.53856,0.15708,0.561,6.51,0.52,6.530735028
30/04/2020 03:30,7.24144,-0.50208,7.258824808,0.30144,0.08792,0.314,6.94,-0.59,6.965034099,7.18144,0.60792,7.207124753,0.30144,0.08792,0.314,6.88,0.52,6.899623178
30/04/2020 04:00,6.7888,-0.2716,6.794230788,0.9888,0.2884,1.03,5.8,-0.56,5.826971769,6.7288,0.8084,6.777186732,0.9888,0.2884,1.03,5.74,0.52,5.763505878
30/04/2020 04:30,6.85336,-0.29652,6.859771673,0.90336,0.26348,0.941,5.95,-0.56,5.976294839,6.79336,0.78348,6.838390235,0.90336,0.26348,0.941,5.89,0.52,5.912909605
30/04/2020 05:00,6.8168,-0.4551,6.831974696,0.4968,0.1449,0.5175,6.32,-0.6,6.348417126,6.7568,0.6949,6.792439345,0.4968,0.1449,0.5175,6.26,0.55,6.284114894
30/04/2020 05:30,7.1884,-0.4963,7.205512352,0.4584,0.1337,0.4775,6.73,-0.63,6.759423052,7.1384,0.7237,7.174991028,0.4584,0.1337,0.4775,6.68,0.59,6.706004772
30/04/2020 06:00,7.14128,-0.49546,7.158446804,0.46128,0.13454,0.4805,6.68,-0.63,6.709642315,7.09128,0.72454,7.128198247,0.46128,0.13454,0.4805,6.63,0.59,6.656200117
30/04/2020 06:30,7.35816,-0.45262,7.372067787,0.60816,0.17738,0.6335,6.75,-0.63,6.779336251,7.30816,0.76738,7.348338224,0.60816,0.17738,0.6335,6.7,0.59,6.725927445
30/04/2020 07:00,7.56896,-0.32322,7.575858146,0.70896,0.20678,0.7385,6.86,-0.53,6.8804433,7.50896,0.69678,7.54121891,0.70896,0.20678,0.7385,6.8,0.49,6.817631554
30/04/2020 07:30,8.22544,-0.14758,8.226763826,1.10544,0.32242,1.1515,7.12,-0.47,7.135495778,8.16544,0.76242,8.200956935,1.10544,0.32242,1.1515,7.06,0.44,7.07369776
30/04/2020 08:00,8.614,-0.0205,8.614024393,1.164,0.3395,1.2125,7.45,-0.36,7.458692915,8.554,0.6895,8.581743777,1.164,0.3395,1.2125,7.39,0.35,7.398283585
30/04/2020 08:30,9.05344,1.35142,9.153748514,1.27344,0.37142,1.3265,7.78,0.98,7.841479452,8.96344,0.42142,8.973341153,1.27344,0.37142,1.3265,7.69,0.05,7.690162547
30/04/2020 09:00,9.57472,0.72346,9.602013198,1.31472,0.38346,1.3695,8.26,0.34,8.266994617,9.50472,0.02346,9.504748952,1.31472,0.38346,1.3695,8.19,-0.36,8.19790827
30/04/2020 09:30,9.27832,1.10076,9.343387747,2.60832,0.76076,2.717,6.67,0.34,6.678660045,9.20832,0.40076,9.217036715,2.60832,0.76076,2.717,6.6,-0.36,6.60981089
30/04/2020 10:00,9.2372,0.8546,9.276648371,1.6272,0.4746,1.695,7.61,0.38,7.61948161,9.1772,0.2046,9.179480432,1.6272,0.4746,1.695,7.55,-0.27,7.554826272
30/04/2020 10:30,9.39248,0.82114,9.428305863,1.51248,0.44114,1.5755,7.88,0.38,7.889157116,9.31248,0.11114,9.313143178,1.51248,0.44114,1.5755,7.8,-0.33,7.806977648
30/04/2020 11:00,9.8908,0.7069,9.916029057,1.1208,0.3269,1.1675,8.77,0.38,8.778228751,9.8208,-0.0431,9.820894575,1.1208,0.3269,1.1675,8.7,-0.37,8.707864262
30/04/2020 11:30,10.94904,0.75222,10.97484906,1.13904,0.33222,1.1865,9.81,0.42,9.818986709,10.88904,-0.08778,10.88939381,1.13904,0.33222,1.1865,9.75,-0.42,9.759041961
30/04/2020 12:00,10.66904,0.66722,10.68988293,1.01904,0.29722,1.0615,9.65,0.37,9.657090659,10.59904,-0.07278,10.59928987,1.01904,0.29722,1.0615,9.58,-0.37,9.587142431
30/04/2020 12:30,9.9064,0.6927,9.930588817,1.1064,0.3227,1.1525,8.8,0.37,8.807774974,9.8364,-0.0773,9.836703729,1.1064,0.3227,1.1525,8.73,-0.4,8.739158998
30/04/2020 13:00,10.0292,0.7081,10.05416621,1.1592,0.3381,1.2075,8.87,0.37,8.87771367,9.9592,-0.0219,9.959224079,1.1592,0.3381,1.2075,8.8,-0.36,8.807360558
30/04/2020 13:30,9.7824,1.2257,9.858888895,2.7624,0.8057,2.8775,7.02,0.42,7.032552879,9.7124,0.3857,9.720055465,2.7624,0.8057,2.8775,6.95,-0.42,6.962679082
30/04/2020 14:00,9.4536,0.7373,9.48230796,1.2936,0.3773,1.3475,8.16,0.36,8.167937316,9.3936,0.0173,9.393615931,1.2936,0.3773,1.3475,8.1,-0.36,8.107996053
30/04/2020 14:30,9.63688,0.73034,9.664515128,1.16688,0.34034,1.2155,8.47,0.39,8.478973995,9.57688,-0.04966,9.577008753,1.16688,0.34034,1.2155,8.41,-0.39,8.41903795
30/04/2020 15:00,9.22,0.4925,9.23314444,2.34,0.6825,2.4375,6.88,-0.19,6.882623046,9.18,0.9025,9.224256406,2.34,0.6825,2.4375,6.84,0.22,6.843537097
30/04/2020 15:30,9.76136,0.21498,9.763727027,1.97136,0.57498,2.0535,7.79,-0.36,7.79831392,9.70136,0.93498,9.746310761,1.97136,0.57498,2.0535,7.73,0.36,7.738378383
30/04/2020 16:00,9.4148,0.0314,9.414852362,1.6848,0.4914,1.755,7.73,-0.46,7.743674838,9.3648,0.9514,9.413003824,1.6848,0.4914,1.755,7.68,0.46,7.693763708
30/04/2020 16:30,10.01792,-0.21394,10.02020416,1.11792,0.32606,1.1645,8.9,-0.54,8.916366973,9.95792,0.86606,9.995510525,1.11792,0.32606,1.1645,8.84,0.54,8.856477855
30/04/2020 17:00,9.61512,0.00316,9.615120519,1.48512,0.43316,1.547,8.13,-0.43,8.141363522,9.56512,0.86316,9.603986974,1.48512,0.43316,1.547,8.08,0.43,8.091433742
30/04/2020 17:30,10.136,-0.1745,10.13750197,0.876,0.2555,0.9125,9.26,-0.43,9.269978425,10.076,0.6855,10.09929137,0.876,0.2555,0.9125,9.2,0.43,9.210043431
30/04/2020 18:00,9.9904,-0.2128,9.992666111,0.9504,0.2772,0.99,9.04,-0.49,9.053270127,9.9204,0.7672,9.950021709,0.9504,0.2772,0.99,8.97,0.49,8.983373531
30/04/2020 18:30,10.33176,-0.38032,10.33875757,0.58176,0.16968,0.606,9.75,-0.55,9.765500499,10.27176,0.72968,10.2976447,0.58176,0.16968,0.606,9.69,0.56,9.706168142
30/04/2020 19:00,9.26184,-0.37738,9.269525115,0.59184,0.17262,0.6165,8.67,-0.55,8.687427698,9.23184,0.73262,9.26086399,0.59184,0.17262,0.6165,8.64,0.56,8.658129128
30/04/2020 19:30,8.5856,-0.2342,8.588793687,0.7056,0.2058,0.735,7.88,-0.44,7.892274704,8.6256,0.6358,8.649000925,0.7056,0.2058,0.735,7.92,0.43,7.93166439
30/04/2020 20:00,8.55352,-0.34564,8.560500651,0.32352,0.09436,0.337,8.23,-0.44,8.241753454,8.60352,0.52436,8.619484312,0.32352,0.09436,0.337,8.28,0.43,8.291157941
30/04/2020 20:30,8.9396,-0.4747,8.952194605,0.1896,0.0553,0.1975,8.75,-0.53,8.766036733,8.9796,0.5753,8.998010127,0.1896,0.0553,0.1975,8.79,0.52,8.805367681
30/04/2020 21:00,8.49984,-0.37838,8.508257839,0.51984,0.15162,0.5415,7.98,-0.53,7.997580884,8.54984,0.67162,8.576178488,0.51984,0.15162,0.5415,8.03,0.52,8.046819247
30/04/2020 21:30,8.824,-0.393,8.832747308,0.264,0.077,0.275,8.56,-0.47,8.572893327,8.864,0.537,8.880251404,0.264,0.077,0.275,8.6,0.46,8.612293539
30/04/2020 22:00,8.38312,-0.23034,8.386283888,0.27312,0.07966,0.2845,8.11,-0.31,8.115922622,8.40312,0.82966,8.443977822,0.27312,0.07966,0.2845,8.13,0.75,8.164520807
30/04/2020 22:30,7.68808,-0.69556,7.71948041,0.59808,0.17444,0.623,7.09,-0.87,7.143178564,7.71808,1.03444,7.787093489,0.59808,0.17444,0.623,7.12,0.86,7.171750135
30/04/2020 23:00,7.61768,-0.79526,7.659078734,0.42768,0.12474,0.4455,7.19,-0.92,7.248620558,7.64768,1.03474,7.717363296,0.42768,0.12474,0.4455,7.22,0.91,7.277121684
30/04/2020 23:30,7.39656,-0.55642,7.417459339,0.28656,0.08358,0.2985,7.11,-0.64,7.138746389,7.41656,0.87358,7.467831295,0.28656,0.08358,0.2985,7.13,0.79,7.173632274
01/05/2020 00:00,7.22592,-0.28244,7.231437769,0.74592,0.21756,0.777,6.48,-0.5,6.499261497,7.25592,0.69756,7.28937343,0.74592,0.21756,0.777,6.51,0.48,6.527671867
01/05/2020 00:30,7.18272,-0.41754,7.194845811,0.28272,0.08246,0.2945,6.9,-0.5,6.918092223,7.18272,1.01246,7.253726067,0.28272,0.08246,0.2945,6.9,0.93,6.96239183
01/05/2020 01:00,6.8828,-0.6721,6.915537163,0.7128,0.2079,0.7425,6.17,-0.88,6.23243933,6.9028,1.0479,6.981886726,0.7128,0.2079,0.7425,6.19,0.84,6.246735147
01/05/2020 01:30,7.23552,-0.81464,7.281235335,0.39552,0.11536,0.412,6.84,-0.93,6.902934159,7.25552,1.00536,7.324842606,0.39552,0.11536,0.412,6.86,0.89,6.91749232
01/05/2020 02:00,6.95904,-0.73778,6.998039515,0.65904,0.19222,0.6865,6.3,-0.93,6.368272921,6.97904,1.08222,7.062449961,0.65904,0.19222,0.6865,6.32,0.89,6.382358498
01/05/2020 02:30,6.6064,-0.8198,6.657070902,0.6864,0.2002,0.715,5.92,-1.02,6.007228978,6.6364,1.1902,6.74228307,0.6864,0.2002,0.715,5.95,0.99,6.031799068
01/05/2020 03:00,6.82952,-0.80264,6.876523424,0.53952,0.15736,0.562,6.29,-0.96,6.362837417,6.84952,1.07736,6.933731232,0.53952,0.15736,0.562,6.31,0.92,6.376715455
01/05/2020 03:30,6.56848,-0.80086,6.617122203,0.64848,0.18914,0.6755,5.92,-0.99,6.002207927,6.59848,1.13914,6.696086786,0.64848,0.18914,0.6755,5.95,0.95,6.02536306
01/05/2020 04:00,6.65152,-0.82914,6.702998691,0.55152,0.16086,0.5745,6.1,-0.99,6.179813913,6.67152,1.11086,6.763371131,0.55152,0.16086,0.5745,6.12,0.95,6.193294761
01/05/2020 04:30,7.05504,-0.92728,7.115717645,0.21504,0.06272,0.224,6.84,-0.99,6.911273399,7.07504,1.01272,7.147152776,0.21504,0.06272,0.224,6.86,0.95,6.925467493
01/05/2020 05:00,7.39728,-0.89246,7.450921839,0.19728,0.05754,0.2055,7.2,-0.95,7.262403184,7.41728,0.96754,7.480118732,0.19728,0.05754,0.2055,7.22,0.91,7.277121684
01/05/2020 05:30,6.878,-0.726,6.916209945,0.768,0.224,0.8,6.11,-0.95,6.183413297,6.898,1.134,6.990590819,0.768,0.224,0.8,6.13,0.91,6.197176777
01/05/2020 06:00,7.16928,-0.92396,7.228573704,0.32928,0.09604,0.343,6.84,-1.02,6.915634461,7.18928,1.06604,7.267887465,0.32928,0.09604,0.343,6.86,0.97,6.928239315
01/05/2020 06:30,7.20128,-0.85046,7.25132511,0.58128,0.16954,0.6055,6.62,-1.02,6.698119139,7.22128,1.13954,7.310638567,0.58128,0.16954,0.6055,6.64,0.97,6.710476883
01/05/2020 07:00,7.48392,-0.22844,7.487405652,0.79392,0.23156,0.827,6.69,-0.46,6.705796,7.50392,0.80156,7.546609424,0.79392,0.23156,0.827,6.71,0.57,6.734166615
01/05/2020 07:30,8.04064,-0.26148,8.044890515,0.68064,0.19852,0.709,7.36,-0.46,7.374360989,8.07064,0.62852,8.095076738,0.68064,0.19852,0.709,7.39,0.43,7.402499578
01/05/2020 08:00,8.73832,-0.28424,8.742941656,0.80832,0.23576,0.842,7.93,-0.52,7.947030892,8.76832,0.71576,8.797485323,0.80832,0.23576,0.842,7.96,0.48,7.974459229
01/05/2020 08:30,9.08776,-0.05232,9.087910607,1.15776,0.33768,1.206,7.93,-0.39,7.939584372,9.11776,0.71768,9.145961513,1.15776,0.33768,1.206,7.96,0.38,7.96906519
01/05/2020 09:00,9.48856,0.89708,9.530872122,1.97856,0.57708,2.061,7.51,0.32,7.516814485,9.50856,0.21708,9.511037641,1.97856,0.57708,2.061,7.53,-0.36,7.538600666
01/05/2020 09:30,8.55592,1.29506,8.653377806,3.20592,0.93506,3.3395,5.35,0.36,5.36209847,8.56592,0.57506,8.585201189,3.20592,0.93506,3.3395,5.36,-0.36,5.372075949
01/05/2020 10:00,8.84112,2.96366,9.324627791,2.96112,0.86366,3.0845,5.88,2.1,6.243748874,8.83112,1.60366,8.975544878,2.96112,0.86366,3.0845,5.87,0.74,5.91646009
01/05/2020 10:30,8.62704,1.20372,8.710611976,2.92704,0.85372,3.049,5.7,0.35,5.710735504,8.63704,0.49372,8.651139775,2.92704,0.85372,3.049,5.71,-0.36,5.721337256
01/05/2020 11:00,9.76856,0.96708,9.816313371,1.97856,0.57708,2.061,7.79,0.39,7.799756406,9.77856,0.15708,9.779821563,1.97856,0.57708,2.061,7.8,-0.42,7.811299508
01/05/2020 11:30,9.76176,0.86218,9.799760847,1.48176,0.43218,1.5435,8.28,0.43,8.291157941,9.78176,0.01218,9.781767583,1.48176,0.43218,1.5435,8.3,-0.42,8.310619712
01/05/2020 12:00,9.49752,0.83636,9.534274183,1.66752,0.48636,1.737,7.83,0.35,7.837818574,9.51752,0.12636,9.518358777,1.66752,0.48636,1.737,7.85,-0.36,7.858250441
01/05/2020 12:30,8.68632,0.59976,8.707001045,2.05632,0.59976,2.142,6.63,0,6.63,8.70632,0.23976,8.709620704,2.05632,0.59976,2.142,6.65,-0.36,6.659737232
01/05/2020 13:00,8.98104,0.27572,8.985271337,2.35104,0.68572,2.449,6.63,-0.41,6.642665128,8.94104,1.06572,9.004329814,2.35104,0.68572,2.449,6.59,0.38,6.600946902
01/05/2020 13:30,8.72264,0.19952,8.724921593,1.95264,0.56952,2.034,6.77,-0.37,6.780103244,8.74264,0.91952,8.790862938,1.95264,0.56952,2.034,6.79,0.35,6.799014634
01/05/2020 14:00,8.4512,0.0241,8.451234363,1.5912,0.4641,1.6575,6.86,-0.44,6.874096304,8.4712,0.8641,8.515156972,1.5912,0.4641,1.6575,6.88,0.4,6.891618097
01/05/2020 14:30,8.77664,0.15402,8.777991333,2.03664,0.59402,2.1215,6.74,-0.44,6.754346749,8.78664,0.99402,8.842687275,2.03664,0.59402,2.1215,6.75,0.4,6.761841465
01/05/2020 15:00,9.78736,3.22048,10.3035871,1.88736,0.55048,1.966,7.9,2.67,8.338998741,9.62736,4.66048,10.69608033,1.88736,0.55048,1.966,7.74,4.11,8.763543804
01/05/2020 15:30,9.00824,2.06782,9.24252495,2.11824,0.61782,2.2065,6.89,1.45,7.040923235,8.92824,2.86782,9.377518918,2.11824,0.61782,2.2065,6.81,2.25,7.172070831
01/05/2020 16:00,8.77448,-0.00036,8.774480007,1.88448,0.54964,1.963,6.89,-0.55,6.911917245,8.74448,1.05964,8.808448638,1.88448,0.54964,1.963,6.86,0.51,6.878931603
01/05/2020 16:30,8.17008,-0.05206,8.170245862,1.57008,0.45794,1.6355,6.6,-0.51,6.619675219,8.19008,0.93794,8.243612185,1.57008,0.45794,1.6355,6.62,0.48,6.637379001
01/05/2020 17:00,8.59528,-0.08096,8.595661278,1.02528,0.29904,1.068,7.57,-0.38,7.579531648,8.60528,0.68904,8.63282225,1.02528,0.29904,1.068,7.58,0.39,7.59002635
01/05/2020 17:30,8.83928,0.16604,8.840839338,0.56928,0.16604,0.593,8.27,0,8.27,8.85928,1.46604,8.979761433,0.56928,0.16604,0.593,8.29,1.3,8.391310982
01/05/2020 18:00,8.54952,0.50736,8.564561075,1.73952,0.50736,1.812,6.81,0,6.81,8.58952,0.50736,8.604491153,1.73952,0.50736,1.812,6.85,0,6.85
01/05/2020 18:30,8.11088,-0.41266,8.121370737,1.67088,0.48734,1.7405,6.44,-0.9,6.502584102,8.15088,1.37734,8.26643274,1.67088,0.48734,1.7405,6.48,0.89,6.54083328
01/05/2020 19:00,8.19696,-0.72672,8.229111447,0.69696,0.20328,0.726,7.5,-0.93,7.557440043,8.24696,1.12328,8.323106824,0.69696,0.20328,0.726,7.55,0.92,7.605846435
01/05/2020 19:30,7.92096,-0.87722,7.969386567,0.42096,0.12278,0.4385,7.5,-1,7.566372975,7.97096,1.11278,8.048259604,0.42096,0.12278,0.4385,7.55,0.99,7.614630654
01/05/2020 20:00,7.96384,2.45112,8.332510834,0.24384,0.07112,0.254,7.72,2.38,8.078539472,7.79384,4.22112,8.863509237,0.24384,0.07112,0.254,7.55,4.15,8.615393201
01/05/2020 20:30,7.9856,-0.5917,8.007491258,0.1656,0.0483,0.1725,7.82,-0.64,7.846145551,8.0156,0.6783,8.04424852,0.1656,0.0483,0.1725,7.85,0.63,7.875239679
01/05/2020 21:00,8.06792,-0.56394,8.087605421,0.15792,0.04606,0.1645,7.91,-0.61,7.933485993,8.11792,0.64606,8.143587579,0.15792,0.04606,0.1645,7.96,0.6,7.982581036
01/05/2020 21:30,8.20744,4.95592,9.587659485,0.15744,0.04592,0.164,8.05,4.91,9.429241751,7.79744,6.24592,9.990574918,0.15744,0.04592,0.164,7.64,6.2,9.839186958
01/05/2020 22:00,7.94696,5.32578,9.566509596,0.15696,0.04578,0.1635,7.79,5.28,9.410765112,7.50696,7.19578,10.39873542,0.15696,0.04578,0.1635,7.35,7.15,10.2540236
01/05/2020 22:30,7.58792,5.32606,9.270568755,0.15792,0.04606,0.1645,7.43,5.28,9.115004114,7.15792,7.25606,10.19245924,0.15792,0.04606,0.1645,7,7.21,10.04908454
01/05/2020 23:00,7.11696,-0.12422,7.11804399,0.15696,0.04578,0.1635,6.96,-0.17,6.96207584,7.07696,2.23578,7.421729923,0.15696,0.04578,0.1635,6.92,2.19,7.258271144
01/05/2020 23:30,6.98528,-1.18096,7.084405635,0.30528,0.08904,0.318,6.68,-1.27,6.799654403,7.00528,1.34904,7.133993047,0.30528,0.08904,0.318,6.7,1.26,6.817448203
02/05/2020 00:00,6.77944,-1.27058,6.897476368,0.16944,0.04942,0.1765,6.61,-1.32,6.74051185,6.79944,1.35942,6.934003681,0.16944,0.04942,0.1765,6.63,1.31,6.758180228
02/05/2020 00:30,5.98,-0.87,6.042954575,0,0,0,5.98,-0.87,6.042954575,6,1.31,6.141343501,0,0,0,6,1.31,6.141343501
02/05/2020 01:00,7.02,-0.96,7.085336972,0,0,0,7.02,-0.96,7.085336972,7.05,0.91,7.108487884,0,0,0,7.05,0.91,7.108487884
02/05/2020 01:30,6.67,-0.96,6.738731335,0,0,0,6.67,-0.96,6.738731335,6.69,0.91,6.751607216,0,0,0,6.69,0.91,6.751607216
02/05/2020 02:00,6.62,-0.96,6.689245099,0,0,0,6.62,-0.96,6.689245099,6.64,0.91,6.702066845,0,0,0,6.64,0.91,6.702066845
02/05/2020 02:30,6.21,-0.96,6.283764795,0,0,0,6.21,-0.96,6.283764795,6.24,0.91,6.306005075,0,0,0,6.24,0.91,6.306005075
02/05/2020 03:00,6.27,-1.29,6.401327987,0,0,0,6.27,-1.29,6.401327987,6.3,1.12,6.398781134,0,0,0,6.3,1.12,6.398781134
02/05/2020 03:30,6,-1.62,6.214853176,0,0,0,6,-1.62,6.214853176,6.02,1.56,6.218842336,0,0,0,6.02,1.56,6.218842336
02/05/2020 04:00,5.75,-1.62,5.973851354,0,0,0,5.75,-1.62,5.973851354,5.76,1.56,5.967512044,0,0,0,5.76,1.56,5.967512044
02/05/2020 04:30,5.64,-1.62,5.86804908,0,0,0,5.64,-1.62,5.86804908,5.66,1.59,5.879090066,0,0,0,5.66,1.59,5.879090066
02/05/2020 05:00,6.2,-1.62,6.408151059,0,0,0,6.2,-1.62,6.408151059,6.22,1.59,6.420007788,0,0,0,6.22,1.59,6.420007788
02/05/2020 05:30,6.07,-1.62,6.282459709,0,0,0,6.07,-1.62,6.282459709,6.08,1.59,6.284464973,0,0,0,6.08,1.59,6.284464973
02/05/2020 06:00,5.3,-1.71,5.569030436,0,0,0,5.3,-1.71,5.569030436,5.32,1.66,5.572970483,0,0,0,5.32,1.66,5.572970483
02/05/2020 06:30,5.9,-1.6,6.113100686,0,0,0,5.9,-1.6,6.113100686,5.92,1.57,6.124646929,0,0,0,5.92,1.57,6.124646929
02/05/2020 07:00,6.03,-1.29,6.166441437,0,0,0,6.03,-1.29,6.166441437,6.04,1.26,6.170024311,0,0,0,6.04,1.26,6.170024311
02/05/2020 07:30,5.71144,-1.17958,5.83197701,0.00144,0.00042,0.0015,5.71,-1.18,5.830651765,5.72144,1.14042,5.833989497,0.00144,0.00042,0.0015,5.72,1.14,5.832495178
02/05/2020 08:00,5.52432,-1.08874,5.630583118,0.00432,0.00126,0.0045,5.52,-1.09,5.626588665,5.53432,1.06126,5.635154891,0.00432,0.00126,0.0045,5.53,1.06,5.630674915
02/05/2020 08:30,5.33768,-1.02776,5.435726115,0.00768,0.00224,0.008,5.33,-1.03,5.428609398,5.33768,0.99224,5.429122213,0.00768,0.00224,0.008,5.33,0.99,5.421162237
02/05/2020 09:00,5.22056,-0.96692,5.309348453,0.01056,0.00308,0.011,5.21,-0.97,5.299528281,5.23056,0.93308,5.31313431,0.01056,0.00308,0.011,5.22,0.93,5.302197658
02/05/2020 09:30,4.48008,-0.54706,4.513357004,0.01008,0.00294,0.0105,4.47,-0.55,4.503709582,4.48008,0.56294,4.515309319,0.01008,0.00294,0.0105,4.47,0.56,4.504941731
02/05/2020 10:00,4.62576,-0.39832,4.642877814,0.00576,0.00168,0.006,4.62,-0.4,4.637283688,4.62576,0.38168,4.64147985,0.00576,0.00168,0.006,4.62,0.38,4.635601363
02/05/2020 10:30,4.41008,-0.50706,4.439134538,0.01008,0.00294,0.0105,4.4,-0.51,4.429458206,4.41008,0.48294,4.436444145,0.01008,0.00294,0.0105,4.4,0.48,4.426104382
02/05/2020 11:00,4.92816,-0.55762,4.959606945,0.00816,0.00238,0.0085,4.92,-0.56,4.951767361,4.92816,0.54238,4.957916604,0.00816,0.00238,0.0085,4.92,0.54,4.949545434
02/05/2020 11:30,4.93488,-0.58566,4.969510866,0.01488,0.00434,0.0155,4.92,-0.59,4.955249741,4.93488,0.54434,4.964810837,0.01488,0.00434,0.0155,4.92,0.54,4.949545434
02/05/2020 12:00,5.44768,-0.48776,5.469472296,0.00768,0.00224,0.008,5.44,-0.49,5.462023435,5.44768,0.46224,5.467255546,0.00768,0.00224,0.008,5.44,0.46,5.459413888
02/05/2020 12:30,4.6244,-0.4858,4.649846987,0.0144,0.0042,0.015,4.61,-0.49,4.635968076,4.6244,0.4642,4.647639939,0.0144,0.0042,0.015,4.61,0.46,4.632893264
02/05/2020 13:00,4.4092,-0.4444,4.431538785,0.0192,0.0056,0.02,4.39,-0.45,4.413003512,4.3992,0.4656,4.423770338,0.0192,0.0056,0.02,4.38,0.46,4.404089009
02/05/2020 13:30,4.64296,-0.47622,4.667318615,0.01296,0.00378,0.0135,4.63,-0.48,4.654814712,4.64296,0.46378,4.666065736,0.01296,0.00378,0.0135,4.63,0.46,4.652794859
02/05/2020 14:00,5.53488,-0.62566,5.570129895,0.01488,0.00434,0.0155,5.52,-0.63,5.555834771,5.53488,0.61434,5.568869746,0.01488,0.00434,0.0155,5.52,0.61,5.553602434
02/05/2020 14:30,4.33776,-0.57482,4.375680501,0.01776,0.00518,0.0185,4.32,-0.58,4.358761292,4.33776,0.55518,4.373143795,0.01776,0.00518,0.0185,4.32,0.55,4.354870836
02/05/2020 15:00,4.71768,-0.71776,4.771968567,0.00768,0.00224,0.008,4.71,-0.72,4.764714052,4.70768,0.68224,4.756858459,0.00768,0.00224,0.008,4.7,0.68,4.748936723
02/05/2020 15:30,4.20248,-0.62636,4.248901623,0.01248,0.00364,0.013,4.19,-0.63,4.237098064,4.19248,0.59364,4.23430006,0.01248,0.00364,0.013,4.18,0.59,4.221433406
02/05/2020 16:00,4.19768,-0.68776,4.253649163,0.00768,0.00224,0.008,4.19,-0.69,4.246433798,4.18768,0.66224,4.239719991,0.00768,0.00224,0.008,4.18,0.66,4.231784494
02/05/2020 16:30,4.6596,-0.7372,4.717556147,0.0096,0.0028,0.01,4.65,-0.74,4.708513566,4.6796,0.7128,4.733575815,0.0096,0.0028,0.01,4.67,0.71,4.723663832
02/05/2020 17:00,5.1648,-0.8086,5.227713936,0.0048,0.0014,0.005,5.16,-0.81,5.223188681,5.1748,0.7814,5.233463576,0.0048,0.0014,0.005,5.17,0.78,5.228508392
02/05/2020 17:30,5.62864,-0.89748,5.699741977,0.00864,0.00252,0.009,5.62,-0.9,5.691607857,5.63864,0.87252,5.705747295,0.00864,0.00252,0.009,5.63,0.87,5.696823676
02/05/2020 18:00,5.91576,-0.89832,5.983577124,0.00576,0.00168,0.006,5.91,-0.9,5.978135161,5.93576,0.87168,5.999422706,0.00576,0.00168,0.006,5.93,0.87,5.993479791
02/05/2020 18:30,5.91432,-0.79874,5.968011951,0.00432,0.00126,0.0045,5.91,-0.8,5.963899731,5.93432,0.77126,5.984228927,0.00432,0.00126,0.0045,5.93,0.77,5.979782605
02/05/2020 19:00,6.17192,-0.76944,6.219697292,0.00192,0.00056,0.002,6.17,-0.77,6.217861369,6.20192,0.73056,6.244800205,0.00192,0.00056,0.002,6.2,0.73,6.242827885
02/05/2020 19:30,6.46048,-0.83986,6.514842028,0.00048,0.00014,0.0005,6.46,-0.84,6.514384084,6.48048,0.80014,6.529689506,0.00048,0.00014,0.0005,6.48,0.8,6.529195969
02/05/2020 20:00,6.46,-0.84,6.514384084,0,0,0,6.46,-0.84,6.514384084,6.48,0.8,6.529195969,0,0,0,6.48,0.8,6.529195969
02/05/2020 20:30,6.53,-0.88,6.58902876,0,0,0,6.53,-0.88,6.58902876,6.55,0.85,6.604922407,0,0,0,6.55,0.85,6.604922407
02/05/2020 21:00,6.67,-0.88,6.727800532,0,0,0,6.67,-0.88,6.727800532,6.69,0.85,6.743782322,0,0,0,6.69,0.85,6.743782322
02/05/2020 21:30,6.91,-0.18,6.912344031,0,0,0,6.91,-0.18,6.912344031,6.94,0.66,6.971312645,0,0,0,6.94,0.66,6.971312645
02/05/2020 22:00,6.66,-0.59,6.68608256,0,0,0,6.66,-0.59,6.68608256,6.71,0.54,6.731693695,0,0,0,6.71,0.54,6.731693695
02/05/2020 22:30,6.47,-0.12,6.471112733,0,0,0,6.47,-0.12,6.471112733,6.41,1.77,6.649887217,0,0,0,6.41,1.77,6.649887217
02/05/2020 23:00,6.15,-1.2,6.265979572,0,0,0,6.15,-1.2,6.265979572,6.18,1.16,6.287924936,0,0,0,6.18,1.16,6.287924936
02/05/2020 23:30,5.71,-1.2,5.834732213,0,0,0,5.71,-1.2,5.834732213,5.74,1.16,5.856039617,0,0,0,5.74,1.16,5.856039617
03/05/2020 00:00,6.25,-1.4,6.404880951,0,0,0,6.25,-1.4,6.404880951,6.27,1.36,6.415800807,0,0,0,6.27,1.36,6.415800807
03/05/2020 00:30,6.06176,-0.94032,6.134259205,0.34176,0.09968,0.356,5.72,-1.04,5.813776741,6.06176,1.35968,6.212379898,0.34176,0.09968,0.356,5.72,1.26,5.857132404
03/05/2020 01:00,5.81232,-1.19224,5.933338015,0.23232,0.06776,0.242,5.58,-1.26,5.72048949,5.83232,1.29776,5.974959213,0.23232,0.06776,0.242,5.6,1.23,5.733489339
03/05/2020 01:30,5.89992,-1.19294,6.019315729,0.22992,0.06706,0.2395,5.67,-1.26,5.808313008,5.91992,1.32706,6.066839461,0.22992,0.06706,0.2395,5.69,1.26,5.827838364
03/05/2020 02:00,5.74496,-0.95772,5.824241839,0.62496,0.18228,0.651,5.12,-1.14,5.245378919,5.76496,1.29228,5.908024323,0.62496,0.18228,0.651,5.14,1.11,5.258488376
03/05/2020 02:30,5.82512,-0.75434,5.873759601,0.70512,0.20566,0.7345,5.12,-0.96,5.209222591,5.84512,1.11566,5.950640726,0.70512,0.20566,0.7345,5.14,0.91,5.21993295
03/05/2020 03:00,5.70232,-0.88724,5.770931311,0.35232,0.10276,0.367,5.35,-0.99,5.440827143,5.73232,1.07276,5.831835612,0.35232,0.10276,0.367,5.38,0.97,5.466744918
03/05/2020 03:30,5.80784,-0.87688,5.873663593,0.38784,0.11312,0.404,5.42,-0.99,5.509673312,5.82784,1.08312,5.927635954,0.38784,0.11312,0.404,5.44,0.97,5.525803109
03/05/2020 04:00,6.078,-0.941,6.150411775,0.168,0.049,0.175,5.91,-0.99,5.992345117,6.098,1.019,6.182553275,0.168,0.049,0.175,5.93,0.97,6.008810198
03/05/2020 04:30,5.63192,-0.91944,5.706478143,0.24192,0.07056,0.252,5.39,-0.99,5.480164231,5.65192,1.07056,5.752416744,0.24192,0.07056,0.252,5.41,1,5.501645208
03/05/2020 05:00,5.60216,-1.16812,5.722648076,0.21216,0.06188,0.221,5.39,-1.23,5.5285622,5.62216,1.27188,5.764231241,0.21216,0.06188,0.221,5.41,1.21,5.543663049
03/05/2020 05:30,5.8384,-1.2138,5.963239472,0.1584,0.0462,0.165,5.68,-1.26,5.818075283,5.8584,1.2562,5.991568159,0.1584,0.0462,0.165,5.7,1.21,5.827014673
03/05/2020 06:00,5.4496,-1.3172,5.606527981,0.2496,0.0728,0.26,5.2,-1.39,5.382573734,5.4596,1.4228,5.641949309,0.2496,0.0728,0.26,5.21,1.35,5.382062802
03/05/2020 06:30,5.38784,-1.15688,5.510643447,0.38784,0.11312,0.404,5,-1.27,5.158769233,5.40784,1.36312,5.576991088,0.38784,0.11312,0.404,5.02,1.25,5.173287156
03/05/2020 07:00,5.4948,-1.0311,5.59070606,0.5448,0.1589,0.5675,4.95,-1.19,5.09103133,5.5048,1.3189,5.660593631,0.5448,0.1589,0.5675,4.96,1.16,5.093839416
03/05/2020 07:30,5.71032,-1.03824,5.803938042,0.52032,0.15176,0.542,5.19,-1.19,5.324678394,5.72032,1.31176,5.868796742,0.52032,0.15176,0.542,5.2,1.16,5.327813811
03/05/2020 08:00,5.96224,-0.89018,6.028326986,0.82224,0.23982,0.8565,5.14,-1.13,5.262746431,5.97224,1.33982,6.120683642,0.82224,0.23982,0.8565,5.15,1.1,5.266165588
03/05/2020 08:30,6.03832,-0.72424,6.081597816,1.28832,0.37576,1.342,4.75,-1.1,4.875705077,6.04832,1.43576,6.216396191,1.28832,0.37576,1.342,4.76,1.06,4.876597174
03/05/2020 09:00,6.30016,-0.64662,6.333256149,1.28016,0.37338,1.3335,5.02,-1.02,5.122577476,6.31016,1.36338,6.455766744,1.28016,0.37338,1.3335,5.03,0.99,5.126499781
03/05/2020 09:30,6.5616,-0.4437,6.576584543,1.2216,0.3563,1.2725,5.34,-0.8,5.399592577,6.5816,1.1163,6.675596172,1.2216,0.3563,1.2725,5.36,0.76,5.413612472
03/05/2020 10:00,6.95616,-0.26862,6.961344601,1.13616,0.33138,1.1835,5.82,-0.6,5.850846093,6.96616,1.01138,7.039195597,1.13616,0.33138,1.1835,5.83,0.68,5.869522979
03/05/2020 10:30,6.9616,0.0588,6.961848318,1.4016,0.4088,1.46,5.56,-0.35,5.571005295,6.9816,0.7588,7.02271429,1.4016,0.4088,1.46,5.58,0.35,5.590965927
03/05/2020 11:00,7.25336,0.08848,7.253899641,1.50336,0.43848,1.566,5.75,-0.35,5.760642325,7.27336,0.43848,7.286565062,1.50336,0.43848,1.566,5.77,0,5.77
03/05/2020 11:30,7.14208,-0.05106,7.142262516,1.64208,0.47894,1.7105,5.5,-0.53,5.525477355,7.16208,0.98894,7.230034042,1.64208,0.47894,1.7105,5.52,0.51,5.543509719
03/05/2020 12:00,7.38056,-0.03692,7.380652342,1.69056,0.49308,1.761,5.69,-0.53,5.714630347,7.41056,1.00308,7.478139408,1.69056,0.49308,1.761,5.72,0.51,5.742691007
03/05/2020 12:30,7.63328,-0.15196,7.634792427,1.43328,0.41804,1.493,6.2,-0.57,6.226146481,7.65328,0.92804,7.70934193,1.43328,0.41804,1.493,6.22,0.51,6.240873336
03/05/2020 13:00,7.62344,0.10142,7.624114601,1.99344,0.58142,2.0765,5.63,-0.48,5.650424763,7.64344,1.02142,7.711385988,1.99344,0.58142,2.0765,5.65,0.44,5.667106846
03/05/2020 13:30,7.77856,-0.15292,7.780062995,1.25856,0.36708,1.311,6.52,-0.52,6.540703326,7.79856,0.85708,7.845516184,1.25856,0.36708,1.311,6.54,0.49,6.55833058
03/05/2020 14:00,8.02056,0.01308,8.020570665,1.69056,0.49308,1.761,6.33,-0.48,6.348172966,8.04056,0.94308,8.095678168,1.69056,0.49308,1.761,6.35,0.45,6.365924913
03/05/2020 14:30,7.56872,0.37046,7.577780879,2.77872,0.81046,2.8945,4.79,-0.44,4.810166317,7.57872,1.22046,7.676361081,2.77872,0.81046,2.8945,4.8,0.41,4.817478594
03/05/2020 15:00,7.13896,0.13678,7.140270208,2.14896,0.62678,2.2385,4.99,-0.49,5.014000399,7.15896,1.08678,7.240980531,2.14896,0.62678,2.2385,5.01,0.46,5.031073444
03/05/2020 15:30,6.90576,-0.20582,6.90882646,1.14576,0.33418,1.1935,5.76,-0.54,5.785257125,6.92576,0.82418,6.974627176,1.14576,0.33418,1.1935,5.78,0.49,5.800732712
03/05/2020 16:00,6.96912,-0.39234,6.980155031,0.60912,0.17766,0.6345,6.36,-0.57,6.385491367,6.98912,0.70766,7.024854522,0.60912,0.17766,0.6345,6.38,0.53,6.401976257
03/05/2020 16:30,7.23944,-0.36308,7.248539067,0.70944,0.20692,0.739,6.53,-0.57,6.55483028,7.25944,0.73692,7.296747234,0.70944,0.20692,0.739,6.55,0.53,6.571407764
03/05/2020 17:00,7.52008,-0.40956,7.531224509,0.55008,0.16044,0.573,6.97,-0.57,6.993268192,7.54008,0.69044,7.571625572,0.55008,0.16044,0.573,6.99,0.53,7.010064194
03/05/2020 17:30,7.88448,3.37214,8.575333991,0.38448,0.11214,0.4005,7.5,3.26,8.177872584,7.90448,4.36214,9.028237339,0.38448,0.11214,0.4005,7.52,4.25,8.637875896
03/05/2020 18:00,7.92576,0.12418,7.92673276,0.42576,0.12418,0.4435,7.5,0,7.5,7.99576,0.12418,7.996724245,0.42576,0.12418,0.4435,7.57,0,7.57
03/05/2020 18:30,7.75856,-0.64792,7.785567006,0.41856,0.12208,0.436,7.34,-0.77,7.380277773,7.79856,0.93208,7.854063356,0.41856,0.12208,0.436,7.38,0.81,7.424318151
03/05/2020 19:00,7.4724,-0.8643,7.522218838,0.3624,0.1057,0.3775,7.11,-0.97,7.175862318,7.5124,1.0357,7.583457539,0.3624,0.1057,0.3775,7.15,0.93,7.210228845
03/05/2020 19:30,7.4268,-0.8776,7.478471769,0.3168,0.0924,0.33,7.11,-0.97,7.175862318,7.4668,1.0224,7.536471588,0.3168,0.0924,0.33,7.15,0.93,7.210228845
03/05/2020 20:00,7.3188,-0.9091,7.375045508,0.2088,0.0609,0.2175,7.11,-0.97,7.175862318,7.3588,1.0209,7.429278178,0.2088,0.0609,0.2175,7.15,0.96,7.214159688
03/05/2020 20:30,7.46648,-0.92436,7.52348091,0.15648,0.04564,0.163,7.31,-0.97,7.374076213,7.48648,1.00564,7.55372058,0.15648,0.04564,0.163,7.33,0.96,7.392597649
03/05/2020 21:00,8.516,-0.8645,8.559767301,0.156,0.0455,0.1625,8.36,-0.91,8.409381666,8.556,0.9255,8.605909961,0.156,0.0455,0.1625,8.4,0.88,8.445969453
03/05/2020 21:30,7.53552,-0.82464,7.580507424,0.15552,0.04536,0.162,7.38,-0.87,7.431103552,7.55552,0.87536,7.606059269,0.15552,0.04536,0.162,7.4,0.83,7.446401816
03/05/2020 22:00,7.38648,-0.87436,7.438050296,0.15648,0.04564,0.163,7.23,-0.92,7.288298841,7.41648,0.92564,7.474020672,0.15648,0.04564,0.163,7.26,0.88,7.313138861
03/05/2020 22:30,7.22648,-0.80436,7.27110777,0.15648,0.04564,0.163,7.07,-0.85,7.120912863,7.24648,0.86564,7.298000069,0.15648,0.04564,0.163,7.09,0.82,7.13726138
03/05/2020 23:00,7.02696,-0.28422,7.032705585,0.15696,0.04578,0.1635,6.87,-0.33,6.877921198,7.03696,0.71578,7.073269898,0.15696,0.04578,0.1635,6.88,0.67,6.912546564
03/05/2020 23:30,6.84288,-0.81416,6.891143824,0.60288,0.17584,0.628,6.24,-0.99,6.318045584,6.86288,1.13584,6.956238524,0.60288,0.17584,0.628,6.26,0.96,6.333182454
04/05/2020 00:00,7.05272,-0.89004,7.108658847,0.34272,0.09996,0.357,6.71,-0.99,6.782639604,7.07272,1.05996,7.15170493,0.34272,0.09996,0.357,6.73,0.96,6.798124741
04/05/2020 00:30,6.60384,-0.28888,6.610155399,0.24384,0.07112,0.254,6.36,-0.36,6.370180531,6.62384,0.43112,6.637855136,0.24384,0.07112,0.254,6.38,0.36,6.390148668
04/05/2020 01:00,6.8936,-0.2802,6.89929221,0.2736,0.0798,0.285,6.62,-0.36,6.629781294,6.9136,0.4398,6.927574539,0.2736,0.0798,0.285,6.64,0.36,6.649751875
04/05/2020 01:30,6.8152,-0.2564,6.820021408,0.3552,0.1036,0.37,6.46,-0.36,6.470023184,6.8452,0.4636,6.860880993,0.3552,0.1036,0.37,6.49,0.36,6.499976923
04/05/2020 02:00,6.84248,-0.32636,6.850258637,0.25248,0.07364,0.263,6.59,-0.4,6.602128445,6.86248,0.47364,6.878805609,0.25248,0.07364,0.263,6.61,0.4,6.622091815
04/05/2020 02:30,6.88888,-0.35366,6.897952091,0.15888,0.04634,0.1655,6.73,-0.4,6.741876593,6.90888,0.44634,6.923282621,0.15888,0.04634,0.1655,6.75,0.4,6.761841465
04/05/2020 03:00,7.07696,-0.35422,7.085819265,0.15696,0.04578,0.1635,6.92,-0.4,6.931551053,7.10696,0.44578,7.120926924,0.15696,0.04578,0.1635,6.95,0.4,6.961501275
04/05/2020 03:30,6.54344,-0.32608,6.551559753,0.25344,0.07392,0.264,6.29,-0.4,6.302705768,6.57344,0.47392,6.590501771,0.25344,0.07392,0.264,6.32,0.4,6.332645577
04/05/2020 04:00,6.588,-0.3735,6.598579108,0.228,0.0665,0.2375,6.36,-0.44,6.375201958,6.608,0.5065,6.627383062,0.228,0.0665,0.2375,6.38,0.44,6.395154416
04/05/2020 04:30,6.82744,-0.39408,6.838803697,0.15744,0.04592,0.164,6.67,-0.44,6.684496989,6.85744,0.48592,6.874634652,0.15744,0.04592,0.164,6.7,0.44,6.714432217
04/05/2020 05:00,6.6604,-0.3328,6.66870932,0.2304,0.0672,0.24,6.43,-0.4,6.442429666,6.6904,0.4572,6.706003579,0.2304,0.0672,0.24,6.46,0.39,6.471761739
04/05/2020 05:30,6.8596,-0.3447,6.868255255,0.1896,0.0553,0.1975,6.67,-0.4,6.681983239,6.8896,0.4453,6.903975684,0.1896,0.0553,0.1975,6.7,0.39,6.711341148
04/05/2020 06:00,6.7436,-0.2902,6.749841257,0.2736,0.0798,0.285,6.47,-0.37,6.480570963,6.7636,0.4698,6.779896533,0.2736,0.0798,0.285,6.49,0.39,6.501707468
04/05/2020 06:30,7.24728,-0.54246,7.267553251,0.43728,0.12754,0.4555,6.81,-0.67,6.842879511,7.26728,0.79754,7.310911616,0.43728,0.12754,0.4555,6.83,0.67,6.862783692
04/05/2020 07:00,7.74016,-0.52412,7.757884931,0.26016,0.07588,0.271,7.48,-0.6,7.504025586,7.77016,0.66588,7.798639792,0.26016,0.07588,0.271,7.51,0.59,7.533140116
04/05/2020 07:30,8.61944,-0.35558,8.626771299,0.28944,0.08442,0.3015,8.33,-0.44,8.341612554,8.64944,0.51442,8.664723899,0.28944,0.08442,0.3015,8.36,0.43,8.371051308
04/05/2020 08:00,8.67712,0.51916,8.692637034,0.47712,0.13916,0.497,8.2,0.38,8.208800156,8.69712,1.48916,8.823689353,0.47712,0.13916,0.497,8.22,1.35,8.330120047
04/05/2020 08:30,8.66032,-0.24074,8.663665405,1.06032,0.30926,1.1045,7.6,-0.55,7.619875327,8.69032,0.83926,8.730751345,1.06032,0.30926,1.1045,7.63,0.53,7.648385451
04/05/2020 09:00,9.00136,-0.43002,9.011625772,0.65136,0.18998,0.6785,8.35,-0.62,8.372986325,9.04136,0.75998,9.073244197,0.65136,0.18998,0.6785,8.39,0.57,8.409340045
04/05/2020 09:30,9.09832,-0.01424,9.098331144,1.52832,0.44576,1.592,7.57,-0.46,7.583963344,9.12832,0.86576,9.169283854,1.52832,0.44576,1.592,7.6,0.42,7.611596416
04/05/2020 10:00,9.30528,-0.14346,9.3063858,0.84528,0.24654,0.8805,8.46,-0.39,8.468984591,9.34528,0.59654,9.364300201,0.84528,0.24654,0.8805,8.5,0.35,8.507202831
04/05/2020 10:30,9.41552,0.00036,9.415520007,1.23552,0.36036,1.287,8.18,-0.36,8.187917928,9.43552,0.71036,9.462222202,1.23552,0.36036,1.287,8.2,0.35,8.207466113
04/05/2020 11:00,9.19984,0.37912,9.207648343,1.29984,0.37912,1.354,7.9,0,7.9,9.21984,0.37912,9.227631419,1.29984,0.37912,1.354,7.92,0,7.92
04/05/2020 11:30,8.82656,0.39858,8.835554734,1.36656,0.39858,1.4235,7.46,0,7.46,8.84656,0.39858,8.855534419,1.36656,0.39858,1.4235,7.48,0,7.48
04/05/2020 12:00,9.26,0.56,9.276917592,1.92,0.56,2,7.34,0,7.34,9.28,0.52,9.294557547,1.92,0.56,2,7.36,-0.04,7.360108695
04/05/2020 12:30,9.17896,0.67928,9.204060408,2.32896,0.67928,2.426,6.85,0,6.85,9.19896,0.66928,9.22327495,2.32896,0.67928,2.426,6.87,-0.01,6.870007278
04/05/2020 13:00,8.40584,0.45712,8.4182602,2.83584,0.82712,2.954,5.57,-0.37,5.582275522,8.41584,1.19712,8.500556405,2.83584,0.82712,2.954,5.58,0.37,5.592253571
04/05/2020 13:30,7.72976,0.77618,7.768632122,3.92976,1.14618,4.0935,3.8,-0.37,3.817970665,7.73976,1.49618,7.883047599,3.92976,1.14618,4.0935,3.81,0.35,3.826042342
04/05/2020 14:00,7.752,0.736,7.786860728,3.792,1.106,3.95,3.96,-0.37,3.977247792,7.752,1.456,7.887549683,3.792,1.106,3.95,3.96,0.35,3.975437083
04/05/2020 14:30,8.36208,0.74144,8.394886253,2.54208,0.74144,2.648,5.82,0,5.82,8.37208,0.74144,8.404847221,2.54208,0.74144,2.648,5.83,0,5.83
04/05/2020 15:00,9.5448,0.8414,9.581814077,1.9248,0.5614,2.005,7.62,0.28,7.625142622,9.5648,0.2114,9.567135883,1.9248,0.5614,2.005,7.64,-0.35,7.648012814
04/05/2020 15:30,9.49432,1.17376,9.566599438,2.82432,0.82376,2.942,6.67,0.35,6.679176596,9.49432,0.47376,9.506132799,2.82432,0.82376,2.942,6.67,-0.35,6.679176596
04/05/2020 16:00,8.33696,0.68828,8.36532315,2.01696,0.58828,2.101,6.32,0.1,6.32079109,8.33696,0.27828,8.341603071,2.01696,0.58828,2.101,6.32,-0.31,6.327598281
04/05/2020 16:30,8.4136,1.0748,8.481972648,2.7936,0.8148,2.91,5.62,0.26,5.62601102,8.4236,0.5048,8.438711987,2.7936,0.8148,2.91,5.63,-0.31,5.638528177
04/05/2020 17:00,8.25472,0.34596,8.261966509,2.45472,0.71596,2.557,5.8,-0.37,5.811789742,8.26472,1.06596,8.333178709,2.45472,0.71596,2.557,5.81,0.35,5.820532622
04/05/2020 17:30,8.178,0.2565,8.182021526,2.148,0.6265,2.2375,6.03,-0.37,6.041340911,8.188,0.9765,8.246023057,2.148,0.6265,2.2375,6.04,0.35,6.05013223
04/05/2020 18:00,8.16072,-0.02354,8.160753951,1.53072,0.44646,1.5945,6.63,-0.47,6.646638248,8.18072,0.88646,8.228608087,1.53072,0.44646,1.5945,6.65,0.44,6.664540494
04/05/2020 18:30,7.9656,-0.3692,7.974151491,0.8256,0.2408,0.86,7.14,-0.61,7.166010047,8.0056,0.8208,8.047567583,0.8256,0.2408,0.86,7.18,0.58,7.203388092
04/05/2020 19:00,8.08608,-0.38656,8.095314595,0.76608,0.22344,0.798,7.32,-0.61,7.345372693,8.11608,0.80344,8.155750756,0.76608,0.22344,0.798,7.35,0.58,7.372848839
04/05/2020 19:30,8.05912,-0.48484,8.073690916,0.42912,0.12516,0.447,7.63,-0.61,7.654345171,8.10912,0.70516,8.139722219,0.42912,0.12516,0.447,7.68,0.58,7.701869903
04/05/2020 20:00,7.9156,-0.4867,7.930548547,0.2856,0.0833,0.2975,7.63,-0.57,7.651261334,7.9056,0.6133,7.929353583,0.2856,0.0833,0.2975,7.62,0.53,7.63840952
04/05/2020 20:30,7.97736,0.24048,7.980983849,0.20736,0.06048,0.216,7.77,0.18,7.772084662,8.00736,1.03048,8.073394775,0.20736,0.06048,0.216,7.8,0.97,7.860082697
04/05/2020 21:00,8.07128,0.55704,8.090479244,0.16128,0.04704,0.168,7.91,0.51,7.926424162,8.11128,1.72704,8.293101374,0.16128,0.04704,0.168,7.95,1.68,8.125570749
04/05/2020 21:30,8.12792,-0.55394,8.146774395,0.15792,0.04606,0.1645,7.97,-0.6,7.992552784,8.16792,0.64606,8.193430945,0.15792,0.04606,0.1645,8.01,0.6,8.032440476
04/05/2020 22:00,7.74792,-0.70394,7.779832636,0.15792,0.04606,0.1645,7.59,-0.75,7.62696532,7.77792,0.79606,7.818551723,0.15792,0.04606,0.1645,7.62,0.75,7.656820489
04/05/2020 22:30,7.42744,-0.70408,7.4607368,0.15744,0.04592,0.164,7.27,-0.75,7.308583994,7.45744,0.79592,7.49979333,0.15744,0.04592,0.164,7.3,0.75,7.338426262
04/05/2020 23:00,9.07696,0.40578,9.086025548,0.15696,0.04578,0.1635,8.92,0.36,8.927261618,9.06696,1.52578,9.194442248,0.15696,0.04578,0.1635,8.91,1.48,9.032081709
04/05/2020 23:30,7.02952,-0.70514,7.064798217,0.59952,0.17486,0.6245,6.43,-0.88,6.489938366,7.05952,1.01486,7.132093904,0.59952,0.17486,0.6245,6.46,0.84,6.514384084
05/05/2020 00:00,6.8128,-0.6721,6.845871913,0.7128,0.2079,0.7425,6.1,-0.88,6.163148546,6.8328,1.0479,6.912687629,0.7128,0.2079,0.7425,6.12,0.84,6.177378085
05/05/2020 00:30,6.60896,-0.64322,6.640187064,0.70896,0.20678,0.7385,5.9,-0.85,5.960914359,6.62896,1.04678,6.71109969,0.70896,0.20678,0.7385,5.92,0.84,5.979297618
05/05/2020 01:00,6.71136,-0.60252,6.738351683,0.47136,0.13748,0.491,6.24,-0.74,6.28372501,6.74136,0.87748,6.798228137,0.47136,0.13748,0.491,6.27,0.74,6.313517245
05/05/2020 01:30,7.40792,-0.74394,7.445181358,0.15792,0.04606,0.1645,7.25,-0.79,7.292914369,7.44792,0.82606,7.493589757,0.15792,0.04606,0.1645,7.29,0.78,7.331609646
05/05/2020 02:00,7.16792,-0.74394,7.206422403,0.15792,0.04606,0.1645,7.01,-0.79,7.054374529,7.20792,0.82606,7.255100678,0.15792,0.04606,0.1645,7.05,0.78,7.093017693
05/05/2020 02:30,6.93856,-0.73292,6.977161787,0.29856,0.08708,0.311,6.64,-0.82,6.690440942,6.96856,0.90708,7.027348191,0.29856,0.08708,0.311,6.67,0.82,6.72021577
05/05/2020 03:00,6.50848,-0.61836,6.537788693,0.58848,0.17164,0.613,5.92,-0.79,5.972478547,6.53848,0.96164,6.608817761,0.58848,0.17164,0.613,5.95,0.79,6.002216257
05/05/2020 03:30,6.46488,-0.57566,6.490458986,0.73488,0.21434,0.7655,5.73,-0.79,5.784202624,6.49488,1.00434,6.572074638,0.73488,0.21434,0.7655,5.76,0.79,5.813922944
05/05/2020 04:00,6.50928,-0.65396,6.542047829,0.56928,0.16604,0.593,5.94,-0.82,5.996332212,6.52928,0.98604,6.603315243,0.56928,0.16604,0.593,5.96,0.82,6.016144945
05/05/2020 04:30,6.38664,-0.64598,6.419225861,0.59664,0.17402,0.6215,5.79,-0.82,5.847777356,6.42664,0.99402,6.503059084,0.59664,0.17402,0.6215,5.83,0.82,5.887384818
05/05/2020 05:00,6.48168,-0.67076,6.516294545,0.51168,0.14924,0.533,5.97,-0.82,6.026051775,6.51168,0.96924,6.583418762,0.51168,0.14924,0.533,6,0.82,6.055774104
05/05/2020 05:30,6.94696,-0.85172,6.998977082,0.33696,0.09828,0.351,6.61,-0.95,6.677918837,6.97696,1.04828,7.055271915,0.33696,0.09828,0.351,6.64,0.95,6.707615075
05/05/2020 06:00,6.44776,-0.95232,6.51770837,0.67776,0.19768,0.706,5.77,-1.15,5.883485362,6.46776,1.33768,6.604642852,0.67776,0.19768,0.706,5.79,1.14,5.901160903
05/05/2020 06:30,6.93776,-1.06982,7.019759871,0.37776,0.11018,0.3935,6.56,-1.18,6.66528319,6.96776,1.29018,7.086200946,0.37776,0.11018,0.3935,6.59,1.18,6.694811424
05/05/2020 07:00,7.19544,-1.01258,7.26633849,0.74544,0.21742,0.7765,6.45,-1.23,6.566231796,7.22544,1.43742,7.367031929,0.74544,0.21742,0.7765,6.48,1.22,6.593845615
05/05/2020 07:30,7.89152,-0.17914,7.893553005,1.27152,0.37086,1.3245,6.62,-0.55,6.642808141,7.90152,1.34086,8.014482132,1.27152,0.37086,1.3245,6.63,0.97,6.700582064
05/05/2020 08:00,8.33176,-0.10032,8.332363938,1.54176,0.44968,1.606,6.79,-0.55,6.812238986,8.35176,0.99968,8.411376534,1.54176,0.44968,1.606,6.81,0.55,6.832173885
05/05/2020 08:30,8.43968,0.08324,8.440090485,1.75968,0.51324,1.833,6.68,-0.43,6.693825513,8.45968,0.91324,8.508830296,1.75968,0.51324,1.833,6.7,0.4,6.711929678
05/05/2020 09:00,8.44632,0.09976,8.446909115,1.81632,0.52976,1.892,6.63,-0.43,6.64392956,8.45632,0.92976,8.50727933,1.81632,0.52976,1.892,6.64,0.4,6.652037282
05/05/2020 09:30,8.43928,0.27354,8.443711924,2.30928,0.67354,2.4055,6.13,-0.4,6.143036708,8.45928,1.07354,8.527127667,2.30928,0.67354,2.4055,6.15,0.4,6.162994402
05/05/2020 10:00,8.91112,0.97116,8.963883723,2.78112,0.81116,2.897,6.13,0.16,6.132087736,8.93112,0.43116,8.941521314,2.78112,0.81116,2.897,6.15,-0.38,6.161728654
05/05/2020 10:30,8.74248,0.98364,8.797641968,3.37248,0.98364,3.513,5.37,0,5.37,8.75248,0.98364,8.807579338,3.37248,0.98364,3.513,5.38,0,5.38
05/05/2020 11:00,9.58416,1.48538,9.698581167,3.58416,1.04538,3.7335,6,0.44,6.016111701,9.58416,0.57538,9.601415784,3.58416,1.04538,3.7335,6,-0.47,6.018380181
05/05/2020 11:30,10.03936,1.55398,10.15891742,3.57936,1.04398,3.7285,6.46,0.51,6.480100308,10.03936,0.50398,10.05200204,3.57936,1.04398,3.7285,6.46,-0.54,6.48253037
